id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-10-07T13:00,2013,280,1300,0,68.05,61.7,68.93,60.79,67.98,60.61,29.42,33.51,29.43,33.46,69.03,61.57,20.97,0.005,123746.3,6.35,8.13,7.367,-16.63998,-4.084,-4.033,13.16,64,1.788
101,2013-10-07T14:00,2013,280,1400,0,68.06,61.71,68.96,60.8,68.01,60.63,29.63,33.72,29.64,33.67,69.02,61.56,20.95,0.005,123829.2,6.355,8.16,7.376,-16.28858,-4.086,-4.027,13.15,64,1.788
101,2013-10-07T15:00,2013,280,1500,0,68.11,61.71,68.98,60.79,68.04,60.6,29.82,33.87,29.83,33.81,69.06,61.56,20.91,0.002,124422,6.394,8.19,7.445,-5.99017,-4.058,-3.981,13.15,64,1.788
101,2013-10-07T16:00,2013,280,1600,0,68.13,61.72,69,60.79,68.02,60.61,29.96,33.99,29.97,33.93,69.07,61.56,20.87,0.005,124248.5,6.416,8.21,7.418,-14.98134,-4.025,-3.96,13.15,64,1.788
101,2013-10-07T17:00,2013,280,1700,0,68.08,61.46,68.92,60.47,67.99,60.15,30.02,33.97,30.02,33.89,69.06,61.26,20.76,0.003,128453.4,6.623,8.46,7.838,-10.22716,-3.96,-3.872,13.15,66,1.844
101,2013-10-07T18:00,2013,280,1800,0,67.98,61.16,68.87,60.1,67.9,59.51,29.91,33.72,29.89,33.66,68.99,60.91,20.71,0.006,134055.1,6.814,8.77,8.39,-18.53517,-3.813,-3.765,13.15,69,1.927
101,2013-10-07T19:00,2013,280,1900,0,67.94,61.18,68.85,60.15,67.87,59.52,29.64,33.38,29.62,33.33,68.96,60.93,20.9,0.003,134399,6.765,8.7,8.35,-9.42132,-3.735,-3.708,13.16,68,1.899
101,2013-10-07T20:00,2013,280,2000,0,67.8,60.66,68.7,59.63,67.72,59.09,29.31,33.07,29.28,33,68.8,60.42,20.97,0.005,140676.6,7.134,9.08,8.64,-14.34176,-3.761,-3.723,13.16,72,2.011
101,2013-10-07T21:00,2013,280,2100,0,67.89,60.55,68.81,59.5,67.83,59.3,28.95,32.86,28.92,32.66,68.85,60.31,21.02,0.004,143005.2,7.339,9.31,8.54,-12.9374,-3.913,-3.74,13.16,74,2.067
101,2013-10-07T22:00,2013,280,2200,0,67.89,60.49,68.8,59.45,67.84,59.34,28.84,32.97,28.85,32.72,68.82,60.27,21.04,0.004,143509.9,7.396,9.36,8.5,-13.69488,-4.132,-3.869,13.16,74,2.067
101,2013-10-07T23:00,2013,280,2300,0,67.89,60.4,68.81,59.35,67.84,59.3,28.85,33.08,28.88,32.77,68.81,60.2,21.07,0.006,145017.5,7.484,9.46,8.54,-19.82925,-4.229,-3.898,13.16,74,2.067
101,2013-10-08T00:00,2013,281,0,0,67.96,60.35,68.89,59.3,67.92,59.26,28.85,33.11,28.88,32.78,68.9,60.15,20.84,0.004,145568.6,7.606,9.59,8.66,-14.60192,-4.263,-3.898,13.16,75,2.095
101,2013-10-08T01:00,2013,281,100,0,67.93,60.24,68.87,59.17,67.88,59.17,28.86,33.15,28.9,32.8,68.85,60.04,20.87,0.005,147036.8,7.682,9.69,8.71,-18.24654,-4.29,-3.904,13.16,75,2.095
101,2013-10-08T02:00,2013,281,200,0,67.92,60.12,68.87,59.04,67.89,59.05,28.88,33.19,28.92,32.82,68.83,59.92,20.9,0.004,149394.2,7.8,9.83,8.84,-12.17307,-4.308,-3.895,13.16,76,2.123
101,2013-10-08T03:00,2013,281,300,0,67.9,60.02,68.83,58.94,67.86,58.96,28.88,33.18,28.93,32.8,68.81,59.81,20.96,0.004,151013.6,7.884,9.9,8.9,-13.22005,-4.304,-3.873,13.16,77,2.151
101,2013-10-08T04:00,2013,281,400,0,67.92,59.92,68.86,58.75,67.89,58.82,28.89,33.19,28.94,32.81,68.82,59.68,20.84,0.007,152998,8,10.11,9.07,-23.15097,-4.3,-3.87,13.16,78,2.179
101,2013-10-08T05:00,2013,281,500,0,68.05,59.95,68.97,58.78,68.03,58.83,28.92,33.24,28.98,32.83,68.95,59.69,20.68,0.002,153477.2,8.09,10.19,9.2,-6.41008,-4.321,-3.849,13.16,78,2.179
101,2013-10-08T06:00,2013,281,600,0,68,59.88,68.93,58.71,67.99,58.78,28.95,33.28,29.01,32.86,68.91,59.62,20.69,0.002,153823.3,8.12,10.21,9.21,-5.7089,-4.335,-3.849,13.16,78,2.179
101,2013-10-08T07:00,2013,281,700,0,68.03,59.9,68.96,58.72,68,58.76,28.97,33.3,29.03,32.87,68.93,59.63,20.66,0.003,154001.7,8.12,10.24,9.24,-8.91807,-4.33,-3.845,13.16,78,2.179
101,2013-10-08T08:00,2013,281,800,0,68.02,60.02,68.95,58.89,68,58.9,29.01,33.34,29.07,32.92,68.93,59.77,20.84,0.004,152842.4,8,10.06,9.1,-14.64458,-4.335,-3.854,13.16,77,2.151
101,2013-10-08T09:00,2013,281,900,0,68.04,60.26,68.97,59.14,68.02,59.16,29.01,33.34,29.07,32.92,68.95,60.02,20.84,0.004,148978.5,7.781,9.83,8.86,-13.2028,-4.338,-3.854,13.16,75,2.095
101,2013-10-08T10:00,2013,281,1000,0,68.08,60.43,69.01,59.33,68.04,59.32,29,33.33,29.05,32.96,69,60.2,20.73,0.004,145846.8,7.648,9.69,8.72,-13.64375,-4.333,-3.901,13.16,74,2.067
101,2013-10-08T11:00,2013,281,1100,0,68.08,60.64,69.01,59.53,68.05,59.49,29.04,33.4,29.1,33,69.01,60.4,20.67,0.002,142275.4,7.438,9.48,8.56,-7.19009,-4.359,-3.897,13.16,72,2.011
101,2013-10-08T12:00,2013,281,1200,0,68.04,60.78,68.96,59.71,67.99,59.66,29.05,33.4,29.11,33.04,68.97,60.57,20.83,0.004,139674.2,7.255,9.24,8.33,-13.72402,-4.346,-3.924,13.16,70,1.955
101,2013-10-08T13:00,2013,281,1300,0,68.06,60.91,68.97,59.87,68.01,59.82,29.04,33.36,29.1,33.05,69.02,60.71,20.73,0.006,136903.3,7.156,9.1,8.19,-20.12928,-4.316,-3.95,13.16,70,1.955
101,2013-10-08T14:00,2013,281,1400,0,67.99,60.85,68.89,59.85,67.93,59.79,29,33.31,29.06,33.01,68.93,60.69,20.86,0.005,136983.9,7.13,9.04,8.14,-15.52802,-4.313,-3.949,13.16,69,1.927
101,2013-10-08T15:00,2013,281,1500,0,67.93,60.77,68.84,59.79,67.87,59.7,28.97,33.28,29.02,32.96,68.88,60.62,20.89,0.003,137555.6,7.157,9.05,8.17,-11.49989,-4.313,-3.935,13.16,70,1.955
101,2013-10-08T16:00,2013,281,1600,0,67.94,60.7,68.87,59.67,67.89,59.64,28.93,33.22,28.98,32.9,68.88,60.54,20.91,0.005,139419.7,7.244,9.2,8.25,-15.39035,-4.291,-3.913,13.16,70,1.955
101,2013-10-08T17:00,2013,281,1700,0,67.91,60.52,68.83,59.46,67.86,59.46,28.88,33.16,28.93,32.84,68.85,60.33,20.85,0.004,141677.5,7.39,9.38,8.4,-13.56811,-4.279,-3.913,13.16,72,2.011
101,2013-10-08T18:00,2013,281,1800,0,67.9,60.2,68.84,59.06,67.86,59.12,28.88,33.16,28.94,32.84,68.82,59.98,20.79,0.003,147164.3,7.698,9.78,8.74,-9.26961,-4.281,-3.9,13.16,75,2.095
101,2013-10-08T19:00,2013,281,1900,0,67.96,60.07,68.89,58.86,67.93,58.95,28.87,33.14,28.93,32.79,68.89,59.81,20.7,0.003,150418.5,7.893,10.03,8.98,-9.21913,-4.277,-3.861,13.16,75,2.095
101,2013-10-08T20:00,2013,281,2000,0,67.99,60.08,68.92,58.89,67.96,58.97,28.86,33.14,28.93,32.78,68.91,59.82,20.73,0.003,150794.8,7.916,10.03,8.99,-8.86737,-4.28,-3.844,13.16,76,2.123
101,2013-10-08T21:00,2013,281,2100,0,67.93,60,68.86,58.77,67.9,58.92,28.86,33.15,28.93,32.77,68.84,59.74,20.87,0.003,152207,7.931,10.09,8.98,-11.34582,-4.297,-3.842,13.16,77,2.151
101,2013-10-08T22:00,2013,281,2200,0,67.98,60.03,68.91,58.79,67.96,58.98,28.82,33.1,28.89,32.71,68.88,59.78,20.91,0.004,152799.2,7.952,10.12,8.99,-11.68459,-4.286,-3.824,13.16,76,2.123
101,2013-10-08T23:00,2013,281,2300,0,67.97,60.04,68.89,58.85,67.96,58.99,28.8,33.11,28.87,32.72,68.87,59.8,20.94,0.005,152311.7,7.934,10.04,8.96,-16.40278,-4.312,-3.848,13.16,77,2.151
101,2013-10-09T00:00,2013,282,0,0,67.88,59.87,68.81,58.66,67.86,58.82,28.8,33.12,28.86,32.73,68.78,59.63,20.94,0.004,153822.9,8.01,10.14,9.04,-14.63679,-4.321,-3.863,13.16,77,2.151
101,2013-10-09T01:00,2013,282,100,0,67.97,59.76,68.9,58.55,67.97,58.7,28.83,33.14,28.9,32.74,68.87,59.5,20.77,0.004,156087.6,8.2,10.35,9.27,-14.22886,-4.315,-3.846,13.16,78,2.179
101,2013-10-09T02:00,2013,282,200,0,67.92,59.65,68.86,58.41,67.91,58.56,28.81,33.1,28.88,32.69,68.81,59.37,20.77,0.003,157416.9,8.27,10.44,9.35,-10.60709,-4.289,-3.818,13.16,79,2.207
101,2013-10-09T03:00,2013,282,300,0,67.99,59.61,68.9,58.35,67.98,58.48,28.82,33.1,28.9,32.69,68.88,59.31,20.72,0.003,159096.3,8.38,10.55,9.49,-9.1638,-4.277,-3.793,13.16,80,2.235
101,2013-10-09T04:00,2013,282,400,0,68.09,59.71,69,58.49,68.1,58.61,28.86,33.14,28.95,32.72,68.99,59.43,20.63,0.003,158122.8,8.38,10.51,9.49,-10.54502,-4.278,-3.775,13.16,79,2.207
101,2013-10-09T05:00,2013,282,500,0,67.98,59.67,68.89,58.49,67.97,58.59,28.88,33.16,28.95,32.75,68.85,59.42,20.72,0.005,157230.1,8.31,10.4,9.39,-16.92331,-4.282,-3.796,13.16,79,2.207
101,2013-10-09T06:00,2013,282,600,0,67.95,59.6,68.87,58.43,67.95,58.52,28.88,33.15,28.95,32.75,68.84,59.34,20.82,0.002,158608.4,8.35,10.44,9.42,-6.34215,-4.275,-3.799,13.16,79,2.207
101,2013-10-09T07:00,2013,282,700,0,68.01,59.76,68.93,58.55,68.01,58.64,28.89,33.16,28.97,32.75,68.9,59.49,20.87,0.003,157771.1,8.25,10.38,9.37,-8.42763,-4.27,-3.784,13.16,79,2.207
101,2013-10-09T08:00,2013,282,800,0,68.07,59.99,69,58.83,68.07,58.92,28.93,33.24,29.01,32.83,68.96,59.75,20.84,0.005,154256,8.07,10.18,9.16,-15.96524,-4.308,-3.82,13.16,77,2.151
101,2013-10-09T09:00,2013,282,900,0,67.98,60.14,68.92,59.02,67.96,59.08,28.91,33.2,28.97,32.82,68.89,59.93,20.96,0.004,150657.4,7.838,9.9,8.88,-12.80751,-4.297,-3.842,13.16,75,2.095
101,2013-10-09T10:00,2013,282,1000,0,67.98,60.37,68.91,59.26,67.96,59.32,28.89,33.2,28.95,32.83,68.89,60.17,21.03,0.006,147000.8,7.602,9.65,8.63,-18.54276,-4.306,-3.879,13.16,74,2.067
101,2013-10-09T11:00,2013,282,1100,0,68.06,60.64,68.99,59.53,68.03,59.55,28.9,33.25,28.97,32.87,68.99,60.43,20.91,0.006,143225,7.424,9.46,8.48,-19.37372,-4.342,-3.899,13.16,71,1.983
101,2013-10-09T12:00,2013,282,1200,0,67.96,60.67,68.88,59.59,67.92,59.59,28.89,33.2,28.95,32.87,68.91,60.48,20.96,0.006,141002.5,7.283,9.29,8.34,-21.5205,-4.305,-3.917,13.16,71,1.983
101,2013-10-09T13:00,2013,282,1300,0,68.04,60.78,68.96,59.74,67.99,59.75,28.9,33.19,28.97,32.92,68.98,60.62,20.87,0.004,139294.2,7.255,9.22,8.24,-13.26533,-4.287,-3.947,13.16,70,1.955
101,2013-10-09T14:00,2013,282,1400,0,67.98,60.75,68.9,59.75,67.94,59.75,28.87,33.16,28.94,32.89,68.93,60.61,20.95,0.006,139030.8,7.221,9.16,8.19,-19.77284,-4.287,-3.942,13.16,69,1.927
101,2013-10-09T15:00,2013,282,1500,0,68,60.76,68.93,59.76,67.96,59.75,28.89,33.2,28.96,32.9,68.94,60.61,20.9,0.003,138963.8,7.237,9.17,8.22,-9.69807,-4.314,-3.938,13.16,70,1.955
101,2013-10-09T16:00,2013,282,1600,0,67.92,60.65,68.86,59.63,67.88,59.62,28.88,33.17,28.95,32.88,68.88,60.5,20.92,0.004,139889.4,7.272,9.23,8.26,-13.23954,-4.283,-3.935,13.16,71,1.983
101,2013-10-09T17:00,2013,282,1700,0,67.98,60.5,68.92,59.44,67.94,59.45,28.87,33.14,28.93,32.84,68.93,60.32,20.7,0.003,142259.7,7.479,9.48,8.49,-9.6118,-4.271,-3.907,13.16,71,1.983
101,2013-10-09T18:00,2013,282,1800,0,67.94,60.21,68.88,59.06,67.91,59.14,28.88,33.16,28.94,32.84,68.87,59.99,20.69,0.005,147091.5,7.731,9.82,8.77,-17.15172,-4.282,-3.902,13.16,74,2.067
101,2013-10-09T19:00,2013,282,1900,0,67.93,60.09,68.87,58.91,67.9,59,28.88,33.16,28.94,32.81,68.85,59.85,20.89,0.003,150620.5,7.843,9.96,8.9,-11.02242,-4.285,-3.865,13.16,75,2.095
101,2013-10-09T20:00,2013,282,2000,0,67.89,59.99,68.83,58.83,67.85,58.92,28.87,33.16,28.94,32.78,68.8,59.76,21.05,0.002,152654,7.907,10.01,8.93,-8.16559,-4.288,-3.843,13.16,77,2.151
101,2013-10-09T21:00,2013,282,2100,0,67.87,59.86,68.79,58.67,67.84,58.78,28.84,33.12,28.91,32.72,68.76,59.61,21.04,0.002,154514.6,8.01,10.12,9.06,-7.78115,-4.28,-3.814,13.16,78,2.179
101,2013-10-09T22:00,2013,282,2200,0,67.93,59.81,68.86,58.62,67.91,58.72,28.84,33.14,28.91,32.73,68.83,59.56,20.91,0.004,155562.3,8.12,10.24,9.19,-13.82629,-4.3,-3.82,13.16,78,2.179
101,2013-10-09T23:00,2013,282,2300,0,67.99,59.8,68.92,58.61,67.98,58.7,28.88,33.21,28.96,32.78,68.89,59.54,20.82,0.003,156199.4,8.19,10.31,9.28,-11.34286,-4.33,-3.817,13.16,78,2.179
101,2013-10-10T00:00,2013,283,0,0,67.85,59.63,68.78,58.39,67.84,58.53,28.86,33.15,28.93,32.73,68.75,59.35,20.98,0.002,158225.4,8.22,10.39,9.31,-7.78047,-4.292,-3.803,13.16,79,2.207
101,2013-10-10T01:00,2013,283,100,0,67.92,59.66,68.85,58.39,67.91,58.54,28.86,33.14,28.93,32.71,68.8,59.37,20.98,0.003,159140.1,8.26,10.45,9.37,-11.24742,-4.286,-3.775,13.16,80,2.235
101,2013-10-10T02:00,2013,283,200,0,67.94,59.63,68.85,58.34,67.94,58.5,28.84,33.13,28.92,32.7,68.82,59.32,20.9,0.005,159525.6,8.31,10.52,9.44,-15.85106,-4.284,-3.783,13.16,80,2.235
101,2013-10-10T03:00,2013,283,300,0,67.93,59.56,68.85,58.25,67.93,58.44,28.85,33.13,28.92,32.71,68.81,59.26,20.88,0.005,160460.6,8.37,10.6,9.48,-16.16369,-4.282,-3.784,13.16,80,2.235
101,2013-10-10T04:00,2013,283,400,0,68,59.64,68.93,58.35,68.02,58.51,28.86,33.12,28.93,32.7,68.91,59.34,20.78,0.004,159623.2,8.36,10.58,9.51,-14.01004,-4.263,-3.772,13.16,80,2.235
101,2013-10-10T05:00,2013,283,500,0,68.02,59.66,68.95,58.42,68.03,58.54,28.91,33.19,28.99,32.78,68.92,59.38,20.58,0.003,157680.5,8.36,10.53,9.48,-9.14408,-4.282,-3.796,13.16,79,2.207
101,2013-10-10T06:00,2013,283,600,0,67.99,59.58,68.9,58.35,67.99,58.46,28.92,33.2,29.01,32.79,68.86,59.3,20.76,0.003,159668.6,8.41,10.55,9.52,-10.19175,-4.273,-3.78,13.16,80,2.235
101,2013-10-10T07:00,2013,283,700,0,67.9,59.41,68.81,58.13,67.9,58.3,28.9,33.15,28.98,32.73,68.77,59.12,20.98,0.003,162979.7,8.49,10.67,9.6,-9.45006,-4.25,-3.754,13.16,82,2.291
101,2013-10-10T08:00,2013,283,800,0,68.1,59.77,69.03,58.52,68.11,58.67,28.93,33.17,29.01,32.77,68.99,59.49,20.73,0.003,158310.3,8.33,10.51,9.44,-9.77398,-4.244,-3.758,13.16,79,2.207
101,2013-10-10T09:00,2013,283,900,0,68.03,60.05,68.98,58.86,68.05,58.99,28.93,33.21,29.01,32.81,68.94,59.81,20.92,0.004,153397.3,7.985,10.12,9.05,-12.32108,-4.277,-3.806,13.16,77,2.151
101,2013-10-10T10:00,2013,283,1000,0,68.01,60.22,68.95,59.09,68,59.18,28.93,33.24,28.99,32.86,68.92,60.01,20.87,0.002,149161.3,7.785,9.86,8.82,-6.77281,-4.311,-3.874,13.16,75,2.095
101,2013-10-10T11:00,2013,283,1100,0,68.06,60.41,69.01,59.28,68.04,59.35,28.94,33.29,29.01,32.91,68.98,60.18,20.7,0.002,145737.3,7.65,9.73,8.69,-8.25316,-4.344,-3.909,13.16,76,2.123
101,2013-10-10T12:00,2013,283,1200,0,68.09,60.58,69.02,59.48,68.06,59.54,28.99,33.37,29.06,33,69.01,60.38,20.69,0.004,142991.3,7.515,9.55,8.53,-14.14357,-4.373,-3.943,13.16,75,2.095
101,2013-10-10T13:00,2013,283,1300,0,68.06,60.65,68.99,59.57,68.03,59.61,29.01,33.36,29.07,33.01,69,60.48,20.73,0.005,141412.2,7.416,9.42,8.42,-15.2039,-4.351,-3.946,13.16,74,2.067
101,2013-10-10T14:00,2013,283,1400,0,68.01,60.64,68.94,59.58,67.97,59.62,29,33.33,29.05,32.99,68.95,60.48,20.86,0.004,141201.8,7.365,9.36,8.35,-12.62691,-4.333,-3.944,13.16,73,2.039
101,2013-10-10T15:00,2013,283,1500,0,67.96,60.58,68.89,59.5,67.92,59.55,28.96,33.28,29.01,32.95,68.89,60.39,20.96,0.003,142277.6,7.382,9.39,8.37,-11.52564,-4.315,-3.936,13.16,75,2.095
101,2013-10-10T16:00,2013,283,1600,0,67.95,60.54,68.9,59.49,67.92,59.51,28.94,33.24,28.99,32.93,68.91,60.37,20.94,0.003,142644.8,7.41,9.41,8.41,-10.40972,-4.298,-3.941,13.16,74,2.067
101,2013-10-10T17:00,2013,283,1700,0,68.04,60.5,68.97,59.41,68,59.46,28.95,33.26,29,32.94,68.97,60.3,20.73,0.004,143545.3,7.539,9.56,8.54,-11.90338,-4.308,-3.942,13.16,75,2.095
101,2013-10-10T18:00,2013,283,1800,0,67.99,60.38,68.93,59.26,67.95,59.34,28.96,33.26,29.01,32.95,68.93,60.18,20.73,0.006,144937.4,7.612,9.67,8.61,-19.02148,-4.302,-3.94,13.16,75,2.095
101,2013-10-10T19:00,2013,283,1900,0,67.94,60.26,68.88,59.17,67.91,59.24,28.96,33.27,29.01,32.92,68.86,60.06,20.96,0.005,147530.7,7.684,9.71,8.67,-16.84625,-4.309,-3.91,13.16,77,2.151
101,2013-10-10T20:00,2013,283,2000,0,67.95,60.22,68.89,59.12,67.92,59.2,28.93,33.22,28.98,32.87,68.87,60.02,20.96,0.006,148443.6,7.733,9.78,8.72,-19.93468,-4.286,-3.885,13.16,77,2.151
101,2013-10-10T21:00,2013,283,2100,0,67.97,60.25,68.91,59.14,67.94,59.26,28.92,33.22,28.97,32.86,68.89,60.06,21.05,0.005,148760.8,7.712,9.78,8.68,-16.78268,-4.296,-3.885,13.16,78,2.179
101,2013-10-10T22:00,2013,283,2200,0,67.89,60.19,68.83,59.07,67.86,59.16,28.92,33.23,28.97,32.87,68.8,59.98,21.08,0.003,148924.4,7.698,9.76,8.7,-10.7283,-4.306,-3.904,13.16,77,2.151
101,2013-10-10T23:00,2013,283,2300,0,67.96,60.14,68.9,58.97,67.93,59.1,28.92,33.23,28.97,32.87,68.87,59.91,20.99,0.004,150717.1,7.824,9.93,8.83,-13.19403,-4.302,-3.891,13.16,78,2.179
101,2013-10-11T00:00,2013,284,0,0,67.92,60.04,68.87,58.86,67.89,59,28.93,33.23,28.98,32.86,68.82,59.81,21.04,0.004,152188.3,7.881,10.01,8.89,-12.49107,-4.304,-3.875,13.16,79,2.207
101,2013-10-11T01:00,2013,284,100,0,67.93,60.04,68.87,58.82,67.9,58.99,28.92,33.21,28.97,32.84,68.85,59.8,21.03,0.004,152502.1,7.889,10.05,8.91,-14.57991,-4.288,-3.87,13.16,79,2.207
101,2013-10-11T02:00,2013,284,200,0,67.96,60.06,68.91,58.82,67.95,59.01,28.88,33.18,28.94,32.79,68.88,59.81,20.95,0.004,152375.6,7.908,10.08,8.94,-13.85892,-4.301,-3.852,13.16,79,2.207
101,2013-10-11T03:00,2013,284,300,0,68,60.07,68.93,58.84,67.98,59.02,28.89,33.21,28.95,32.82,68.91,59.82,20.87,0.003,152065.3,7.934,10.09,8.96,-8.91326,-4.318,-3.869,13.16,78,2.179
101,2013-10-11T04:00,2013,284,400,0,68.04,60.07,68.98,58.83,68.02,59.03,28.9,33.24,28.96,32.85,68.95,59.82,20.65,0.002,151176.9,7.972,10.15,9,-7.89737,-4.338,-3.886,13.16,78,2.179
101,2013-10-11T05:00,2013,284,500,0,68,59.99,68.95,58.75,67.99,58.93,28.89,33.22,28.95,32.82,68.92,59.75,20.72,0.003,152482.1,8,10.2,9.05,-11.10891,-4.33,-3.876,13.16,79,2.207
101,2013-10-11T06:00,2013,284,600,0,68.04,60.04,68.97,58.81,68.02,59,28.88,33.19,28.93,32.8,68.94,59.79,20.71,0.003,152070.4,7.999,10.17,9.02,-9.28482,-4.316,-3.869,13.16,79,2.207
101,2013-10-11T07:00,2013,284,700,0,67.98,60.09,68.91,58.89,67.95,59.05,28.88,33.21,28.93,32.82,68.88,59.86,21.02,0.004,152185.7,7.887,10.02,8.9,-14.68471,-4.328,-3.882,13.16,78,2.179
101,2013-10-11T08:00,2013,284,800,0,68.04,60.48,68.97,59.36,68.01,59.49,28.89,33.23,28.95,32.85,68.96,60.29,21.08,0.005,146195.4,7.552,9.61,8.51,-18.31261,-4.337,-3.905,13.16,76,2.123
101,2013-10-11T09:00,2013,284,900,0,68.01,60.6,68.94,59.52,67.98,59.59,28.93,33.29,28.98,32.95,68.93,60.43,20.97,0.004,142717.4,7.403,9.42,8.38,-14.52611,-4.36,-3.966,13.16,75,2.095
101,2013-10-11T10:00,2013,284,1000,0,68.16,60.98,69.1,59.89,68.13,59.91,28.98,33.36,29.04,33.02,69.1,60.79,20.84,0.004,138478.6,7.187,9.21,8.21,-12.39947,-4.372,-3.987,13.16,71,1.983
101,2013-10-11T11:00,2013,284,1100,0,68.13,61.26,69.03,60.18,68.07,60.15,29.05,33.4,29.1,33.08,69.07,61.07,20.82,0.003,132942.5,6.867,8.85,7.922,-9.4251,-4.348,-3.981,13.16,69,1.927
101,2013-10-11T12:00,2013,284,1200,0,68.1,61.42,68.99,60.39,68.02,60.31,29.1,33.39,29.14,33.12,69.06,61.26,20.9,0.002,129788.8,6.678,8.59,7.719,-6.14104,-4.291,-3.975,13.16,67,1.872
101,2013-10-11T13:00,2013,284,1300,0,68.1,61.47,69,60.52,68.02,60.49,29.08,33.32,29.12,33.14,69.04,61.35,20.8,0.002,127185,6.631,8.47,7.535,-7.90912,-4.232,-4.013,13.16,66,1.844
101,2013-10-11T14:00,2013,284,1400,0,68.06,61.5,68.95,60.6,67.98,60.54,29.06,33.29,29.08,33.14,69.02,61.4,20.89,0.003,126097.6,6.558,8.35,7.442,-10.11307,-4.229,-4.058,13.16,66,1.844
101,2013-10-11T15:00,2013,284,1500,0,68,61.49,68.88,60.59,67.9,60.53,28.97,33.16,28.98,33.05,68.97,61.37,20.99,0.003,125636.6,6.512,8.29,7.366,-10.7949,-4.189,-4.069,13.16,65,1.816
101,2013-10-11T16:00,2013,284,1600,0,67.9,61.29,68.8,60.37,67.83,60.29,28.82,32.97,28.81,32.86,68.87,61.16,21.06,0.004,128467.1,6.616,8.44,7.538,-14.66635,-4.153,-4.042,13.16,67,1.872
101,2013-10-11T17:00,2013,284,1700,0,67.85,60.93,68.76,59.93,67.8,59.88,28.71,32.9,28.7,32.76,68.82,60.78,20.95,0.003,133950.3,6.919,8.83,7.922,-11.5249,-4.196,-4.059,13.17,70,1.955
101,2013-10-11T18:00,2013,284,1800,0,67.95,60.79,68.88,59.74,67.89,59.77,28.64,32.82,28.65,32.66,68.93,60.64,20.76,0.003,136877.1,7.157,9.14,8.11,-9.24233,-4.177,-4.007,13.17,71,1.983
101,2013-10-11T19:00,2013,284,1900,0,67.96,60.67,68.9,59.58,67.92,59.7,28.66,32.9,28.68,32.71,68.93,60.51,20.78,0.006,139279.7,7.29,9.32,8.21,-19.81774,-4.239,-4.031,13.16,72,2.011
101,2013-10-11T20:00,2013,284,2000,0,67.97,60.67,68.9,59.65,67.9,59.69,28.68,32.93,28.71,32.71,68.93,60.54,20.92,0.004,139875.3,7.295,9.25,8.21,-12.58157,-4.246,-4.003,13.17,72,2.011
101,2013-10-11T21:00,2013,284,2100,0,67.91,60.63,68.85,59.58,67.86,59.64,28.73,33.01,28.76,32.77,68.85,60.48,21.01,0.005,140559.3,7.282,9.27,8.22,-15.1932,-4.282,-4.003,13.16,73,2.039
101,2013-10-11T22:00,2013,284,2200,0,67.9,60.48,68.83,59.36,67.85,59.46,28.74,32.99,28.78,32.74,68.84,60.28,21.04,0.003,143639.2,7.422,9.48,8.39,-10.7688,-4.244,-3.96,13.16,74,2.067
101,2013-10-11T23:00,2013,284,2300,0,67.94,60.4,68.89,59.24,67.9,59.4,28.74,33,28.77,32.72,68.89,60.2,20.88,0.005,144911.4,7.546,9.65,8.5,-17.53581,-4.267,-3.945,13.16,75,2.095
101,2013-10-12T00:00,2013,285,0,0,68.01,60.46,68.95,59.29,67.96,59.51,28.79,33.09,28.83,32.79,68.95,60.27,20.9,0.002,144814.8,7.549,9.65,8.45,-7.55253,-4.305,-3.952,13.16,75,2.095
101,2013-10-12T01:00,2013,285,100,0,67.95,60.42,68.89,59.28,67.91,59.49,28.82,33.15,28.86,32.82,68.88,60.24,20.95,0.005,144568.6,7.529,9.61,8.42,-16.60184,-4.325,-3.96,13.16,74,2.067
101,2013-10-12T02:00,2013,285,200,0,67.94,60.4,68.88,59.24,67.89,59.44,28.83,33.14,28.86,32.82,68.87,60.21,21.02,0.004,145430.8,7.535,9.64,8.45,-12.97871,-4.308,-3.956,13.16,75,2.095
101,2013-10-12T03:00,2013,285,300,0,67.95,60.4,68.89,59.26,67.9,59.44,28.83,33.17,28.87,32.83,68.88,60.21,21.04,0.005,145718.7,7.55,9.63,8.47,-15.57028,-4.331,-3.958,13.16,75,2.095
101,2013-10-12T04:00,2013,285,400,0,67.97,60.41,68.91,59.25,67.93,59.45,28.86,33.21,28.9,32.85,68.89,60.21,21.01,0.005,145848.1,7.563,9.66,8.48,-18.11723,-4.347,-3.955,13.16,75,2.095
101,2013-10-12T05:00,2013,285,500,0,67.99,60.38,68.94,59.23,67.95,59.43,28.86,33.18,28.89,32.84,68.93,60.2,20.88,0.003,145781.1,7.614,9.72,8.52,-10.46926,-4.32,-3.952,13.16,75,2.095
101,2013-10-12T06:00,2013,285,600,0,68,60.39,68.94,59.27,67.97,59.42,28.87,33.21,28.9,32.86,68.92,60.2,20.9,0.005,145822.6,7.607,9.68,8.55,-17.38224,-4.341,-3.955,13.16,75,2.095
101,2013-10-12T07:00,2013,285,700,0,67.96,60.32,68.91,59.19,67.92,59.31,28.84,33.16,28.87,32.82,68.9,60.12,20.88,0.006,146420.1,7.639,9.72,8.61,-18.77835,-4.32,-3.954,13.16,76,2.123
101,2013-10-12T08:00,2013,285,800,0,68.08,60.41,69.03,59.3,68.05,59.4,28.86,33.22,28.91,32.85,69,60.21,20.74,0.003,145951.1,7.675,9.73,8.65,-8.6659,-4.351,-3.945,13.16,75,2.095
101,2013-10-12T09:00,2013,285,900,0,68.03,60.42,68.98,59.33,67.99,59.4,28.9,33.25,28.94,32.91,68.97,60.23,20.74,0.004,144854,7.614,9.65,8.59,-12.30172,-4.345,-3.968,13.16,74,2.067
101,2013-10-12T10:00,2013,285,1000,0,68.06,60.42,69.01,59.34,68.02,59.4,28.95,33.27,28.99,32.94,69,60.22,20.66,0.006,144737.5,7.643,9.67,8.62,-19.83145,-4.325,-3.952,13.16,75,2.095
101,2013-10-12T11:00,2013,285,1100,0,68.03,60.43,68.97,59.35,67.99,59.41,28.97,33.28,29.01,32.94,68.96,60.24,20.81,0.003,144929.5,7.593,9.62,8.58,-9.69115,-4.312,-3.935,13.16,74,2.067
101,2013-10-12T12:00,2013,285,1200,0,68.06,60.47,69,59.39,68.01,59.44,28.96,33.26,29,32.92,69.01,60.27,20.71,0.002,144212.9,7.591,9.62,8.57,-7.50895,-4.294,-3.918,13.16,74,2.067
101,2013-10-12T13:00,2013,285,1300,0,68.05,60.46,69,59.38,68.02,59.43,28.98,33.29,29.03,32.95,68.99,60.27,20.74,0.005,144529.1,7.594,9.62,8.59,-16.88033,-4.306,-3.926,13.16,74,2.067
101,2013-10-12T14:00,2013,285,1400,0,68.02,60.42,68.97,59.36,67.98,59.4,28.97,33.25,29.01,32.94,68.98,60.24,20.71,0.002,144221.2,7.596,9.61,8.58,-7.88554,-4.28,-3.931,13.16,74,2.067
101,2013-10-12T15:00,2013,285,1500,0,67.99,60.4,68.93,59.31,67.96,59.39,28.95,33.24,28.99,32.91,68.93,60.21,20.9,0.004,145533.1,7.593,9.61,8.57,-14.30691,-4.291,-3.917,13.16,75,2.095
101,2013-10-12T16:00,2013,285,1600,0,67.97,60.36,68.92,59.28,67.94,59.36,28.95,33.24,28.98,32.91,68.91,60.18,20.91,0.005,145924.4,7.618,9.64,8.58,-17.16258,-4.295,-3.926,13.16,74,2.067
101,2013-10-12T17:00,2013,285,1700,0,68,60.32,68.94,59.24,67.96,59.31,28.97,33.28,29,32.94,68.94,60.13,20.8,0.003,146279.3,7.681,9.7,8.65,-9.71896,-4.313,-3.933,13.16,75,2.095
101,2013-10-12T18:00,2013,285,1800,0,67.98,60.31,68.93,59.21,67.95,59.28,28.99,33.3,29.02,32.95,68.92,60.11,20.9,0.005,147108,7.677,9.72,8.67,-17.60658,-4.313,-3.921,13.16,75,2.095
101,2013-10-12T19:00,2013,285,1900,0,67.94,60.25,68.89,59.15,67.9,59.23,28.96,33.25,28.99,32.9,68.86,60.06,21,0.004,147988.6,7.684,9.74,8.67,-14.31124,-4.298,-3.903,13.16,76,2.123
101,2013-10-12T20:00,2013,285,2000,0,67.93,60.22,68.87,59.12,67.89,59.2,28.95,33.26,28.99,32.9,68.84,60.02,21.11,0.002,149003.3,7.705,9.74,8.69,-7.54561,-4.305,-3.913,13.16,77,2.151
101,2013-10-12T21:00,2013,285,2100,0,67.92,60.17,68.87,59.07,67.89,59.16,28.96,33.27,29,32.91,68.83,59.97,21.1,0.006,149683.1,7.75,9.79,8.73,-21.11648,-4.312,-3.913,13.16,76,2.123
101,2013-10-12T22:00,2013,285,2200,0,67.98,60.16,68.92,59.04,67.96,59.14,28.96,33.27,29,32.91,68.9,59.95,20.93,0.003,149907.1,7.82,9.88,8.82,-10.75046,-4.31,-3.905,13.16,77,2.151
101,2013-10-12T23:00,2013,285,2300,0,67.94,60.11,68.87,58.98,67.91,59.09,28.97,33.3,29.01,32.92,68.85,59.9,21.04,0.004,150777.3,7.832,9.88,8.82,-11.83886,-4.327,-3.905,13.16,77,2.151
101,2013-10-13T00:00,2013,286,0,0,67.93,60.09,68.87,58.98,67.9,59.07,28.97,33.28,29.01,32.9,68.83,59.88,21.08,0.006,151135.3,7.835,9.89,8.83,-19.31604,-4.315,-3.893,13.16,77,2.151
101,2013-10-13T01:00,2013,286,100,0,67.94,60.11,68.89,59,67.92,59.1,28.97,33.31,29.02,32.92,68.85,59.9,21.09,0.004,151215.3,7.831,9.89,8.82,-13.26609,-4.334,-3.902,13.16,77,2.151
101,2013-10-13T02:00,2013,286,200,0,68,60.12,68.94,59,67.99,59.09,28.99,33.33,29.04,32.94,68.92,59.91,20.9,0.003,150819.5,7.885,9.94,8.9,-10.42491,-4.335,-3.899,13.16,77,2.151
101,2013-10-13T03:00,2013,286,300,0,67.99,60.06,68.92,58.93,67.97,59.03,29.01,33.35,29.06,32.97,68.91,59.84,20.91,0.004,151713.2,7.928,9.99,8.94,-14.41005,-4.341,-3.911,13.16,77,2.151
101,2013-10-13T04:00,2013,286,400,0,67.98,60,68.92,58.86,67.96,58.97,29,33.32,29.05,32.93,68.9,59.79,20.89,0.004,152518.9,7.981,10.06,8.99,-12.5439,-4.318,-3.884,13.16,78,2.179
101,2013-10-13T05:00,2013,286,500,0,68.06,59.97,68.98,58.81,68.04,58.92,29.04,33.37,29.09,32.97,68.96,59.73,20.76,0.003,153491.5,8.09,10.17,9.12,-11.11565,-4.333,-3.881,13.16,78,2.179
101,2013-10-13T06:00,2013,286,600,0,67.98,59.88,68.92,58.74,67.97,58.84,29.06,33.38,29.11,32.98,68.88,59.65,20.86,0.006,154358.3,8.1,10.18,9.13,-18.92804,-4.325,-3.864,13.16,79,2.207
101,2013-10-13T07:00,2013,286,700,0,68.02,59.84,68.96,58.68,68.01,58.77,29.06,33.35,29.11,32.95,68.93,59.61,20.78,0.003,155424,8.18,10.27,9.24,-9.21377,-4.295,-3.839,13.16,79,2.207
101,2013-10-13T08:00,2013,286,800,0,68.04,59.95,68.97,58.8,68.04,58.9,29.05,33.34,29.11,32.93,68.94,59.72,20.86,0.004,154344.5,8.09,10.18,9.13,-13.11361,-4.296,-3.825,13.16,79,2.207
101,2013-10-13T09:00,2013,286,900,0,68.11,60.19,69.04,59.07,68.08,59.15,29.05,33.36,29.1,32.97,69.02,59.97,20.79,0.002,150601.9,7.919,9.97,8.93,-5.36024,-4.315,-3.861,13.16,77,2.151
101,2013-10-13T10:00,2013,286,1000,0,68.11,60.47,69.06,59.39,68.08,59.42,29.04,33.37,29.09,33,69.04,60.27,20.68,0.004,145072.7,7.643,9.67,8.66,-13.984,-4.325,-3.904,13.16,74,2.067
101,2013-10-13T11:00,2013,286,1100,0,68.02,60.47,68.95,59.39,67.98,59.41,29.05,33.37,29.1,33.02,68.95,60.26,20.84,0.004,144571.4,7.55,9.57,8.58,-12.94497,-4.318,-3.92,13.16,73,2.039
101,2013-10-13T12:00,2013,286,1200,0,68.06,60.45,69,59.38,68.02,59.41,29.05,33.35,29.1,33,68.99,60.25,20.75,0.003,144815.4,7.609,9.62,8.62,-11.44232,-4.302,-3.905,13.16,74,2.067
101,2013-10-13T13:00,2013,286,1300,0,68.02,60.41,68.97,59.34,68,59.38,29.01,33.3,29.06,32.96,68.96,60.22,20.85,0.004,145592.9,7.614,9.63,8.61,-13.60784,-4.295,-3.9,13.16,74,2.067
101,2013-10-13T14:00,2013,286,1400,0,67.99,60.4,68.93,59.34,67.96,59.38,29,33.3,29.05,32.96,68.92,60.22,20.94,0.004,145605.6,7.583,9.59,8.58,-13.25317,-4.299,-3.911,13.16,74,2.067
101,2013-10-13T15:00,2013,286,1500,0,67.99,60.39,68.94,59.33,67.96,59.37,29,33.3,29.06,32.96,68.93,60.2,20.88,0.005,145483,7.603,9.61,8.59,-15.76829,-4.295,-3.905,13.16,74,2.067
101,2013-10-13T16:00,2013,286,1600,0,68.02,60.41,68.96,59.33,67.98,59.39,29,33.3,29.05,32.97,68.96,60.22,20.84,0.003,145330.7,7.611,9.63,8.59,-8.95823,-4.302,-3.918,13.16,74,2.067
101,2013-10-13T17:00,2013,286,1700,0,68,60.34,68.95,59.27,67.97,59.32,29.01,33.32,29.06,32.98,68.94,60.15,20.78,0.003,145883.5,7.664,9.68,8.65,-8.64976,-4.312,-3.926,13.16,75,2.095
101,2013-10-13T18:00,2013,286,1800,0,67.95,60.27,68.9,59.21,67.92,59.24,28.99,33.29,29.03,32.94,68.88,60.08,20.97,0.004,147504.2,7.68,9.69,8.68,-13.96495,-4.296,-3.907,13.16,75,2.095
101,2013-10-13T19:00,2013,286,1900,0,67.96,60.06,68.89,58.91,67.93,59,29,33.3,29.04,32.94,68.86,59.84,20.85,0.002,150930.9,7.895,9.98,8.93,-7.86326,-4.297,-3.903,13.16,76,2.123
101,2013-10-13T20:00,2013,286,2000,0,67.94,59.9,68.87,58.68,67.92,58.78,29.01,33.29,29.05,32.93,68.85,59.64,20.9,0.004,154466.8,8.04,10.19,9.13,-13.87482,-4.284,-3.877,13.16,79,2.207
101,2013-10-13T21:00,2013,286,2100,0,67.95,59.91,68.89,58.69,67.93,58.83,29,33.27,29.04,32.88,68.85,59.65,21.01,0.004,155125.9,8.04,10.19,9.11,-13.79501,-4.277,-3.839,13.16,79,2.207
101,2013-10-13T22:00,2013,286,2200,0,68.01,60,68.95,58.8,68,58.93,28.97,33.26,29.02,32.87,68.93,59.76,20.87,0.003,153456.3,8.01,10.15,9.06,-10.98211,-4.287,-3.843,13.16,78,2.179
101,2013-10-13T23:00,2013,286,2300,0,67.97,59.94,68.9,58.74,67.95,58.86,28.99,33.3,29.04,32.91,68.87,59.69,20.87,0.002,153829.8,8.03,10.16,9.09,-6.06799,-4.31,-3.873,13.16,78,2.179
101,2013-10-14T00:00,2013,287,0,0,67.93,59.84,68.86,58.62,67.91,58.75,28.96,33.25,29.01,32.85,68.82,59.58,20.99,0.005,155827.5,8.09,10.24,9.16,-17.02178,-4.29,-3.84,13.16,79,2.207
101,2013-10-14T01:00,2013,287,100,0,67.89,59.68,68.82,58.46,67.87,58.58,28.91,33.18,28.95,32.78,68.78,59.42,21,0.005,158038.3,8.21,10.36,9.3,-14.82219,-4.267,-3.824,13.16,80,2.235
101,2013-10-14T02:00,2013,287,200,0,67.95,59.69,68.89,58.46,67.96,58.59,28.92,33.19,28.97,32.78,68.85,59.43,21.01,0.004,159235.8,8.27,10.43,9.37,-11.98743,-4.274,-3.806,13.16,81,2.263
101,2013-10-14T03:00,2013,287,300,0,67.89,59.59,68.82,58.37,67.89,58.49,28.9,33.17,28.94,32.76,68.79,59.32,21.02,0.001,159831.8,8.3,10.44,9.41,-3.8774,-4.27,-3.814,13.16,81,2.263
101,2013-10-14T04:00,2013,287,400,0,67.95,59.54,68.87,58.31,67.95,58.41,28.9,33.15,28.96,32.75,68.84,59.26,20.95,0.004,161304,8.41,10.57,9.54,-14.37062,-4.25,-3.789,13.16,82,2.291
101,2013-10-14T05:00,2013,287,500,0,68.04,59.61,68.96,58.36,68.05,58.47,28.93,33.19,29,32.79,68.93,59.32,20.78,0.001,160526.7,8.43,10.6,9.58,-4.22063,-4.264,-3.794,13.16,81,2.263
101,2013-10-14T06:00,2013,287,600,0,68.07,59.59,69,58.38,68.09,58.49,28.97,33.24,29.03,32.82,68.96,59.32,20.66,0.003,160095.2,8.48,10.62,9.6,-9.48912,-4.271,-3.788,13.16,82,2.291
101,2013-10-14T07:00,2013,287,700,0,67.96,59.45,68.88,58.26,67.97,58.35,28.95,33.19,29.01,32.79,68.85,59.18,20.87,0.003,162028.1,8.51,10.62,9.62,-11.20064,-4.24,-3.782,13.16,82,2.291
101,2013-10-14T08:00,2013,287,800,0,68.07,59.67,69,58.54,68.09,58.58,28.97,33.22,29.03,32.81,68.97,59.43,20.75,0.002,158929.4,8.4,10.46,9.5,-8.06687,-4.257,-3.784,13.16,80,2.235
101,2013-10-14T09:00,2013,287,900,0,68.13,59.97,69.05,58.84,68.13,58.88,29,33.3,29.06,32.89,69.03,59.74,20.81,0.003,155164.2,8.16,10.2,9.25,-9.95291,-4.304,-3.839,13.16,79,2.207
101,2013-10-14T10:00,2013,287,1000,0,68.1,60.26,69.04,59.15,68.09,59.18,29.04,33.39,29.1,32.99,69.01,60.04,20.84,0.006,149921,7.838,9.89,8.91,-19.04968,-4.35,-3.888,13.16,76,2.123
101,2013-10-14T11:00,2013,287,1100,0,68.08,60.59,69.02,59.5,68.06,59.48,29.07,33.41,29.13,33.03,69.02,60.38,20.88,0.002,144330.8,7.497,9.52,8.58,-6.81757,-4.339,-3.899,13.16,73,2.039
101,2013-10-14T12:00,2013,287,1200,0,68.11,60.82,69.05,59.79,68.07,59.74,29.09,33.42,29.15,33.06,69.05,60.64,20.83,0.002,139954.5,7.287,9.26,8.33,-6.81001,-4.323,-3.907,13.16,72,2.011
101,2013-10-14T13:00,2013,287,1300,0,68.04,60.93,68.96,59.95,67.99,59.89,29.1,33.4,29.16,33.11,68.99,60.78,20.95,0.005,137096.9,7.113,9.01,8.1,-15.08877,-4.297,-3.948,13.16,70,1.955
101,2013-10-14T14:00,2013,287,1400,0,68,60.99,68.92,60.06,67.95,59.96,29.1,33.4,29.16,33.1,68.95,60.86,21.01,0.005,135335.5,7.009,8.85,7.986,-15.09284,-4.298,-3.947,13.16,69,1.927
101,2013-10-14T15:00,2013,287,1500,0,68,61.02,68.93,60.1,67.95,59.96,29.04,33.32,29.09,33.02,68.97,60.89,20.98,0.003,134821.2,6.981,8.83,7.984,-11.13013,-4.28,-3.932,13.16,69,1.927
101,2013-10-14T16:00,2013,287,1600,0,67.99,60.97,68.92,60.01,67.93,59.94,29.02,33.3,29.06,33.01,68.95,60.83,20.91,0.004,135099.3,7.019,8.91,7.994,-13.6513,-4.285,-3.952,13.16,69,1.927
101,2013-10-14T17:00,2013,287,1700,0,68.02,60.76,68.95,59.78,67.96,59.7,28.97,33.23,29.01,32.95,68.99,60.61,20.7,0.004,137941.4,7.259,9.16,8.26,-11.82376,-4.259,-3.942,13.16,70,1.955
101,2013-10-14T18:00,2013,287,1800,0,67.95,60.62,68.88,59.59,67.9,59.6,28.97,33.25,29.01,32.95,68.9,60.46,20.85,0.004,140348.7,7.333,9.29,8.3,-12.18741,-4.285,-3.945,13.16,72,2.011
101,2013-10-14T19:00,2013,287,1900,0,67.95,60.5,68.9,59.45,67.91,59.47,28.97,33.25,29.01,32.94,68.9,60.32,20.93,0.005,143233.3,7.452,9.45,8.44,-15.05141,-4.279,-3.934,13.16,73,2.039
101,2013-10-14T20:00,2013,287,2000,0,67.94,60.46,68.88,59.43,67.9,59.44,28.94,33.22,28.97,32.89,68.89,60.29,21.09,0.007,144607.7,7.478,9.46,8.45,-23.25312,-4.283,-3.913,13.16,74,2.067
101,2013-10-14T21:00,2013,287,2100,0,67.95,60.49,68.9,59.5,67.91,59.48,28.92,33.22,28.96,32.88,68.89,60.34,21.08,0.004,143919.4,7.458,9.4,8.43,-12.54591,-4.291,-3.921,13.16,74,2.067
101,2013-10-14T22:00,2013,287,2200,0,67.97,60.5,68.92,59.49,67.92,59.47,28.93,33.24,28.97,32.91,68.91,60.33,20.98,0.002,143636.8,7.469,9.43,8.45,-7.90338,-4.313,-3.941,13.16,73,2.039
101,2013-10-14T23:00,2013,287,2300,0,67.96,60.48,68.91,59.39,67.92,59.41,28.95,33.27,28.98,32.93,68.9,60.27,20.98,0.008,144456.5,7.48,9.51,8.51,-25.28015,-4.326,-3.951,13.16,73,2.039
101,2013-10-15T00:00,2013,288,0,0,67.99,60.47,68.94,59.41,67.96,59.44,28.95,33.28,28.99,32.93,68.93,60.28,20.92,0.003,144515.7,7.527,9.53,8.52,-10.4921,-4.329,-3.945,13.16,74,2.067
101,2013-10-15T01:00,2013,288,100,0,67.99,60.43,68.93,59.36,67.96,59.43,28.97,33.32,29.01,32.96,68.92,60.25,20.99,0.004,145466.4,7.561,9.57,8.53,-14.82281,-4.343,-3.953,13.16,74,2.067
101,2013-10-15T02:00,2013,288,200,0,67.96,60.4,68.9,59.32,67.92,59.4,28.99,33.32,29.02,32.96,68.89,60.21,21.06,0.005,145974.3,7.562,9.58,8.52,-17.33305,-4.33,-3.939,13.16,75,2.095
101,2013-10-15T03:00,2013,288,300,0,68,60.42,68.95,59.35,67.96,59.42,28.98,33.29,29.01,32.95,68.94,60.24,20.88,0.005,145087.7,7.581,9.61,8.55,-17.99464,-4.318,-3.94,13.16,74,2.067
101,2013-10-15T04:00,2013,288,400,0,68.02,60.42,68.97,59.36,67.98,59.4,28.99,33.32,29.03,32.98,68.95,60.23,20.84,0.004,145058.7,7.596,9.61,8.57,-14.82266,-4.325,-3.955,13.16,74,2.067
101,2013-10-15T05:00,2013,288,500,0,68.03,60.44,68.96,59.37,67.98,59.43,29,33.34,29.04,32.98,68.95,60.26,20.85,0.004,144864.5,7.586,9.59,8.55,-13.00328,-4.333,-3.944,13.16,73,2.039
101,2013-10-15T06:00,2013,288,600,0,68.03,60.35,68.97,59.28,67.99,59.35,29.01,33.35,29.04,32.99,68.96,60.16,20.73,0.004,145646.8,7.685,9.69,8.65,-13.35102,-4.337,-3.952,13.16,75,2.095
101,2013-10-15T07:00,2013,288,700,0,68.01,60.42,68.95,59.33,67.96,59.41,28.99,33.29,29.02,32.95,68.95,60.24,20.94,0.002,145702.1,7.586,9.63,8.55,-6.84666,-4.307,-3.929,13.16,74,2.067
101,2013-10-15T08:00,2013,288,800,0,67.99,60.62,68.94,59.54,67.95,59.63,28.97,33.29,29,32.96,68.93,60.45,21.04,0.003,142535.9,7.373,9.39,8.32,-11.15372,-4.316,-3.952,13.16,73,2.039
101,2013-10-15T09:00,2013,288,900,0,68.05,60.67,69.01,59.61,68,59.68,28.96,33.28,28.99,32.96,68.99,60.52,20.84,0.004,141208.3,7.38,9.4,8.32,-12.66269,-4.315,-3.966,13.16,72,2.011
101,2013-10-15T10:00,2013,288,1000,0,68.07,60.86,69.02,59.83,68.01,59.85,28.97,33.27,28.99,32.98,69.02,60.71,20.79,0.004,137863.7,7.206,9.19,8.16,-13.03692,-4.301,-3.986,13.16,70,1.955
101,2013-10-15T11:00,2013,288,1100,0,68.09,61.03,69.01,60.02,68.03,60,28.99,33.29,29.01,33.02,69.04,60.88,20.66,0.004,134345.4,7.055,8.99,8.03,-12.30182,-4.301,-4.002,13.16,68,1.899
101,2013-10-15T12:00,2013,288,1200,0,68.04,61.04,68.95,60.05,67.97,59.99,29.01,33.29,29.03,33.03,69.02,60.89,20.7,0.003,133491.4,6.997,8.9,7.984,-10.48084,-4.278,-4.007,13.16,69,1.927
101,2013-10-15T13:00,2013,288,1300,0,68.07,61.11,68.97,60.14,68,60.08,29.03,33.28,29.05,33.03,69.04,60.98,20.72,0.005,132691,6.968,8.83,7.92,-15.09623,-4.254,-3.983,13.16,67,1.872
101,2013-10-15T14:00,2013,288,1400,0,68.04,61.19,68.93,60.22,67.96,60.15,29,33.2,29.02,32.98,69.02,61.05,20.84,0.003,131532.1,6.844,8.71,7.814,-8.54345,-4.197,-3.964,13.16,68,1.899
101,2013-10-15T15:00,2013,288,1500,0,68.02,61.19,68.91,60.23,67.93,60.15,29,33.21,29.01,33,68.99,61.04,20.86,0.005,131211.4,6.83,8.67,7.785,-15.00664,-4.212,-3.994,13.16,67,1.872
101,2013-10-15T16:00,2013,288,1600,0,68.01,61.17,68.9,60.21,67.93,60.12,28.99,33.18,29,32.98,68.99,61.04,20.84,0.004,131415.7,6.845,8.69,7.807,-11.73691,-4.187,-3.98,13.16,68,1.899
101,2013-10-15T17:00,2013,288,1700,0,67.98,60.94,68.9,59.99,67.91,59.94,28.98,33.18,28.98,32.98,68.97,60.81,20.65,0.004,133395.1,7.041,8.91,7.971,-12.52674,-4.197,-3.996,13.16,68,1.899
101,2013-10-15T18:00,2013,288,1800,0,67.94,60.72,68.88,59.67,67.88,59.67,28.96,33.14,28.97,32.93,68.92,60.55,20.78,0.004,138292.1,7.224,9.21,8.21,-13.53352,-4.178,-3.965,13.16,71,1.983
101,2013-10-15T19:00,2013,288,1900,0,67.96,60.69,68.9,59.66,67.89,59.71,28.92,33.11,28.93,32.87,68.92,60.54,20.92,0.005,139503,7.267,9.24,8.18,-14.90386,-4.192,-3.944,13.16,72,2.011
101,2013-10-15T20:00,2013,288,2000,0,67.88,60.55,68.83,59.52,67.83,59.58,28.89,33.11,28.9,32.86,68.84,60.4,21.04,0.006,141404.4,7.33,9.31,8.25,-19.56532,-4.219,-3.961,13.16,72,2.011
101,2013-10-15T21:00,2013,288,2100,0,67.9,60.5,68.85,59.45,67.84,59.53,28.88,33.13,28.89,32.83,68.84,60.34,21.08,0.005,142909.9,7.395,9.39,8.31,-16.42699,-4.25,-3.946,13.16,73,2.039
101,2013-10-15T22:00,2013,288,2200,0,67.93,60.46,68.88,59.4,67.88,59.48,28.88,33.16,28.89,32.85,68.87,60.29,21,0.003,143737.2,7.469,9.48,8.4,-9.6943,-4.276,-3.952,13.16,73,2.039
101,2013-10-15T23:00,2013,288,2300,0,67.97,60.46,68.92,59.39,67.92,59.43,28.85,33.13,28.86,32.81,68.92,60.27,20.89,0.005,144018.6,7.511,9.53,8.49,-17.57409,-4.282,-3.948,13.16,74,2.067
101,2013-10-16T00:00,2013,289,0,0,67.96,60.31,68.91,59.19,67.92,59.29,28.87,33.21,28.89,32.86,68.88,60.11,20.91,0.003,146760.3,7.651,9.71,8.63,-9.42305,-4.336,-3.969,13.16,75,2.095
101,2013-10-16T01:00,2013,289,100,0,67.93,60.2,68.86,59.07,67.89,59.16,28.89,33.23,28.91,32.86,68.85,59.98,21.04,0.004,149165.2,7.733,9.8,8.72,-13.37379,-4.34,-3.948,13.16,76,2.123
101,2013-10-16T02:00,2013,289,200,0,67.95,60.14,68.88,58.99,67.92,59.1,28.88,33.21,28.91,32.82,68.85,59.92,21.02,0.004,150499,7.808,9.89,8.82,-13.2588,-4.327,-3.909,13.16,76,2.123
101,2013-10-16T03:00,2013,289,300,0,67.92,60.09,68.86,58.9,67.88,59.03,28.86,33.18,28.89,32.8,68.83,59.86,21.02,0.003,151243.6,7.831,9.96,8.86,-11.12271,-4.322,-3.911,13.16,77,2.151
101,2013-10-16T04:00,2013,289,400,0,68.01,60.12,68.94,58.92,67.98,59.03,28.87,33.2,28.91,32.82,68.92,59.87,20.85,0.003,151223.8,7.889,10.02,8.95,-10.417,-4.329,-3.915,13.16,78,2.179
101,2013-10-16T05:00,2013,289,500,0,68.07,60.12,69.01,58.96,68.04,59.05,28.87,33.22,28.89,32.82,68.99,59.89,20.61,0.003,150263.9,7.953,10.05,8.99,-8.68328,-4.356,-3.925,13.16,76,2.123
101,2013-10-16T06:00,2013,289,600,0,68.05,60.13,68.99,58.98,68.02,59.05,28.9,33.28,28.94,32.88,68.96,59.9,20.66,0.002,150107.6,7.92,10.02,8.97,-6.54343,-4.375,-3.947,13.16,76,2.123
101,2013-10-16T07:00,2013,289,700,0,67.95,60.09,68.88,58.93,67.93,59.01,28.93,33.3,28.97,32.9,68.85,59.86,21.02,0.005,151731.6,7.859,9.95,8.91,-15.1918,-4.366,-3.931,13.16,78,2.179
101,2013-10-16T08:00,2013,289,800,0,67.96,60.14,68.9,58.97,67.92,59.09,28.91,33.25,28.94,32.85,68.87,59.91,21.02,0.004,150834,7.819,9.93,8.82,-12.25094,-4.348,-3.916,13.16,77,2.151
101,2013-10-16T09:00,2013,289,900,0,68.03,60.27,68.97,59.13,67.99,59.23,28.89,33.25,28.92,32.86,68.94,60.05,20.98,0.004,149380.6,7.762,9.84,8.76,-11.90238,-4.354,-3.939,13.16,76,2.123
101,2013-10-16T10:00,2013,289,1000,0,68.1,60.55,69.05,59.47,68.06,59.52,28.92,33.29,28.95,32.92,69.03,60.36,20.82,0.006,144314.9,7.546,9.58,8.54,-21.10288,-4.376,-3.967,13.16,73,2.039
101,2013-10-16T11:00,2013,289,1100,0,68.12,60.72,69.07,59.67,68.08,59.7,28.96,33.37,29,33,69.05,60.55,20.64,0.003,140336.3,7.399,9.4,8.38,-11.39233,-4.402,-4.009,13.16,72,2.011
101,2013-10-16T12:00,2013,289,1200,0,68.08,60.76,69.02,59.73,68.03,59.74,28.99,33.37,29.02,33.03,69.03,60.6,20.75,0.003,139523.1,7.319,9.29,8.29,-11.71148,-4.386,-4.007,13.16,71,1.983
101,2013-10-16T13:00,2013,289,1300,0,67.96,60.68,68.9,59.67,67.91,59.55,28.69,32.9,28.71,32.6,68.96,60.58,20.83,0.003,139872.5,7.277,9.23,8.36,-9.97549,-4.208,-3.894,13.17,72,2.011
101,2013-10-16T14:00,2013,289,1400,0,68.03,60.76,68.98,59.76,67.99,59.74,28.7,33.05,28.76,32.75,68.97,60.61,20.86,0.005,139380.9,7.274,9.23,8.25,-16.65973,-4.355,-3.993,13.17,72,2.011
101,2013-10-16T15:00,2013,289,1500,0,67.99,60.74,68.94,59.76,67.94,59.73,28.82,33.2,28.87,32.88,68.95,60.61,20.92,0.004,139182.7,7.251,9.18,8.21,-15.00886,-4.38,-4.007,13.16,71,1.983
101,2013-10-16T16:00,2013,289,1600,0,67.98,60.68,68.91,59.67,67.93,59.68,28.88,33.23,28.92,32.91,68.93,60.54,20.92,0.006,140074.3,7.297,9.24,8.25,-20.02326,-4.347,-3.992,13.16,72,2.011
101,2013-10-16T17:00,2013,289,1700,0,67.99,60.58,68.94,59.55,67.94,59.53,28.92,33.24,28.95,32.93,68.95,60.41,20.78,0.004,141461.3,7.413,9.39,8.41,-14.1617,-4.328,-3.979,13.16,73,2.039
101,2013-10-16T18:00,2013,289,1800,0,67.95,60.46,68.91,59.4,67.91,59.18,28.94,33.26,28.96,32.93,68.89,60.19,20.81,0.003,144592.2,7.493,9.5,8.73,-9.05281,-4.326,-3.964,13.16,74,2.067
101,2013-10-16T19:00,2013,289,1900,0,67.97,60.42,68.92,59.32,67.92,59.24,28.93,33.24,28.96,32.89,68.91,60.19,20.94,0.003,146046.9,7.546,9.59,8.68,-9.34497,-4.309,-3.934,13.16,75,2.095
101,2013-10-16T20:00,2013,289,2000,0,67.94,60.31,68.88,59.21,67.89,59.22,28.94,33.25,28.96,32.9,68.87,60.11,20.99,0.005,147201.2,7.628,9.67,8.67,-15.84566,-4.313,-3.945,13.16,75,2.095
101,2013-10-16T21:00,2013,289,2100,0,67.95,60.3,68.9,59.18,67.9,59.19,28.93,33.26,28.95,32.9,68.88,60.08,21.01,0.004,147987.7,7.647,9.71,8.72,-14.77884,-4.328,-3.949,13.16,76,2.123
101,2013-10-16T22:00,2013,289,2200,0,67.97,60.31,68.91,59.19,67.93,59.16,28.94,33.29,28.97,32.91,68.89,60.07,20.99,0.005,148288.1,7.663,9.73,8.77,-15.15173,-4.343,-3.942,13.16,76,2.123
101,2013-10-16T23:00,2013,289,2300,0,67.96,60.23,68.9,59.15,67.92,59.13,28.94,33.29,28.97,32.9,68.88,60.02,21,0.004,148941.2,7.731,9.74,8.8,-13.36687,-4.344,-3.936,13.16,77,2.151
101,2013-10-17T00:00,2013,290,0,0,68.02,60.42,68.96,59.32,67.98,59.29,28.93,33.28,28.96,32.88,68.94,60.19,21.03,0.005,147356,7.604,9.64,8.7,-15.17836,-4.349,-3.924,13.16,75,2.095
101,2013-10-17T01:00,2013,290,100,0,67.97,60.47,68.92,59.37,67.92,59.32,28.93,33.28,28.96,32.92,68.91,60.25,21,0.004,145411.9,7.495,9.55,8.6,-12.28635,-4.351,-3.961,13.16,75,2.095
101,2013-10-17T02:00,2013,290,200,0,67.99,60.53,68.93,59.45,67.94,59.38,28.94,33.29,28.96,32.93,68.93,60.3,21,0.004,144657.7,7.459,9.48,8.56,-14.12397,-4.349,-3.969,13.16,74,2.067
101,2013-10-17T03:00,2013,290,300,0,67.94,60.5,68.89,59.41,67.9,59.37,28.94,33.29,28.96,32.93,68.87,60.28,21.05,0.004,144703,7.442,9.48,8.53,-13.83525,-4.352,-3.975,13.16,75,2.095
101,2013-10-17T04:00,2013,290,400,0,67.99,60.51,68.93,59.45,67.95,59.38,28.93,33.26,28.96,32.92,68.93,60.3,20.97,0.005,144583.1,7.473,9.48,8.57,-15.57193,-4.327,-3.956,13.16,74,2.067
101,2013-10-17T05:00,2013,290,500,0,68.06,60.59,69.01,59.5,68.02,59.45,28.91,33.23,28.93,32.88,69.02,60.36,20.69,0.005,142818.8,7.476,9.51,8.57,-15.09648,-4.322,-3.954,13.16,73,2.039
101,2013-10-17T06:00,2013,290,600,0,67.95,60.55,68.9,59.48,67.91,59.42,28.92,33.24,28.94,32.91,68.89,60.34,20.95,0.002,143105.4,7.397,9.41,8.48,-6.89563,-4.325,-3.974,13.16,74,2.067
101,2013-10-17T07:00,2013,290,700,0,67.98,60.62,68.93,59.57,67.94,59.5,28.91,33.22,28.93,32.89,68.95,60.43,20.95,0.001,142316.9,7.359,9.36,8.44,-4.3118,-4.303,-3.958,13.16,73,2.039
101,2013-10-17T08:00,2013,290,800,0,67.98,60.67,68.92,59.63,67.94,59.54,28.92,33.23,28.94,32.92,68.94,60.49,21.01,0.003,141889.6,7.312,9.3,8.4,-11.52788,-4.31,-3.971,13.16,73,2.039
101,2013-10-17T09:00,2013,290,900,0,68.06,60.74,69.02,59.71,68.01,59.62,28.94,33.26,28.97,32.95,69.01,60.55,20.7,0.003,139906.9,7.322,9.31,8.4,-9.77591,-4.312,-3.98,13.16,72,2.011
101,2013-10-17T10:00,2013,290,1000,0,68.08,60.8,69.03,59.79,68.02,59.68,28.99,33.31,29.01,33,69.04,60.62,20.67,0.002,138744,7.276,9.23,8.35,-8.31931,-4.317,-3.985,13.16,71,1.983
101,2013-10-17T11:00,2013,290,1100,0,68.14,61.24,69.08,60.19,68.09,60.04,29.04,33.36,29.07,33.05,69.08,61.03,20.84,0.005,134183.6,6.903,8.89,8.05,-15.54704,-4.317,-3.985,13.16,69,1.927
101,2013-10-17T12:00,2013,290,1200,0,68.06,61.43,68.97,60.49,67.98,60.22,29.12,33.41,29.15,33.14,69.02,61.27,21,0.004,129699.1,6.629,8.48,7.764,-13.40509,-4.288,-3.992,13.16,67,1.872
101,2013-10-17T13:00,2013,290,1300,0,68.02,61.53,68.93,60.69,67.95,60.27,29.14,33.31,29.17,33.15,69.01,61.37,20.94,0.004,126733.3,6.489,8.24,7.684,-13.51917,-4.165,-3.973,13.16,66,1.844
101,2013-10-17T14:00,2013,290,1400,0,68.01,61.57,68.89,60.77,67.93,60.34,29.11,33.21,29.12,33.09,69,61.41,20.98,0.002,125444.3,6.441,8.12,7.584,-7.03225,-4.101,-3.969,13.16,65,1.816
101,2013-10-17T15:00,2013,290,1500,0,67.97,61.54,68.83,60.72,67.87,60.32,29.12,33.25,29.14,33.11,68.96,61.39,21.13,0.006,126071.1,6.428,8.12,7.553,-18.38966,-4.132,-3.968,13.16,65,1.816
101,2013-10-17T16:00,2013,290,1600,0,67.95,61.46,68.81,60.58,67.85,60.21,29.14,33.27,29.17,33.13,68.93,61.28,21.1,0.007,127484.6,6.489,8.24,7.649,-21.84863,-4.122,-3.959,13.16,66,1.844
101,2013-10-17T17:00,2013,290,1700,0,67.92,61.21,68.81,60.3,67.83,59.91,29.11,33.19,29.12,33.05,68.93,61.02,20.89,0.004,130644.7,6.717,8.51,7.927,-11.52826,-4.076,-3.924,13.16,68,1.899
101,2013-10-17T18:00,2013,290,1800,0,67.95,60.91,68.87,59.91,67.87,59.64,29.06,33.13,29.06,32.97,68.97,60.7,20.65,0.002,135162.8,7.041,8.97,8.23,-8.0286,-4.074,-3.915,13.16,70,1.955
101,2013-10-17T19:00,2013,290,1900,0,67.94,60.73,68.88,59.7,67.89,59.51,28.96,33.04,28.96,32.85,68.93,60.52,20.79,0.004,139045.5,7.208,9.18,8.38,-11.78984,-4.088,-3.889,13.16,72,2.011
101,2013-10-17T20:00,2013,290,2000,0,67.93,60.7,68.87,59.68,67.88,59.51,28.94,33.12,28.95,32.88,68.91,60.5,20.99,0.004,140562.7,7.233,9.19,8.37,-12.70298,-4.174,-3.928,13.16,73,2.039
101,2013-10-17T21:00,2013,290,2100,0,67.92,60.73,68.86,59.8,67.86,59.59,28.91,33.1,28.93,32.85,68.9,60.58,21.09,0.006,139705.2,7.194,9.06,8.27,-18.78707,-4.19,-3.929,13.16,72,2.011
101,2013-10-17T22:00,2013,290,2200,0,67.94,60.88,68.88,59.94,67.88,59.68,28.94,33.15,28.95,32.92,68.92,60.7,21.04,0.005,137548.3,7.061,8.94,8.21,-16.80106,-4.218,-3.968,13.16,71,1.983
101,2013-10-17T23:00,2013,290,2300,0,67.96,60.84,68.89,59.88,67.89,59.61,28.97,33.19,28.98,32.95,68.93,60.64,20.94,0.003,137992.4,7.115,9.01,8.28,-8.93062,-4.228,-3.977,13.16,71,1.983
101,2013-10-18T00:00,2013,291,0,0,67.93,60.74,68.86,59.79,67.87,59.49,28.95,33.13,28.95,32.9,68.91,60.54,20.98,0.003,139574,7.182,9.07,8.38,-9.28152,-4.187,-3.95,13.16,73,2.039
101,2013-10-18T01:00,2013,291,100,0,67.91,60.71,68.84,59.72,67.85,59.46,28.91,33.08,28.91,32.84,68.88,60.5,21.02,0.005,140274.8,7.199,9.12,8.39,-15.13437,-4.169,-3.925,13.16,73,2.039
101,2013-10-18T02:00,2013,291,200,0,67.99,60.81,68.91,59.77,67.93,59.53,28.89,33.05,28.89,32.83,68.98,60.58,20.9,0.005,139568.3,7.185,9.14,8.4,-15.8509,-4.168,-3.931,13.16,72,2.011
101,2013-10-18T03:00,2013,291,300,0,67.99,60.88,68.91,59.82,67.92,59.59,28.91,33.11,28.93,32.88,68.98,60.63,20.9,0.005,138474.2,7.114,9.09,8.33,-17.4452,-4.191,-3.95,13.16,72,2.011
101,2013-10-18T04:00,2013,291,400,0,68.03,60.95,68.94,59.89,67.96,59.64,28.97,33.16,28.99,32.94,69,60.69,20.81,0.002,137377.4,7.077,9.05,8.32,-8.15738,-4.194,-3.955,13.16,71,1.983
101,2013-10-18T05:00,2013,291,500,0,67.96,60.77,68.87,59.72,67.9,59.44,28.98,33.16,29.01,32.95,68.93,60.52,20.71,0.002,138718.4,7.195,9.15,8.46,-6.33126,-4.177,-3.945,13.16,72,2.011
101,2013-10-18T06:00,2013,291,600,0,67.89,60.41,68.82,59.32,67.84,59.11,28.91,33.1,28.93,32.84,68.83,60.14,20.9,0.003,145094.4,7.483,9.5,8.73,-9.1604,-4.193,-3.906,13.16,75,2.095
101,2013-10-18T07:00,2013,291,700,0,67.93,60.34,68.87,59.24,67.89,59.08,28.88,33.12,28.9,32.82,68.87,60.07,21,0.004,147643.9,7.593,9.63,8.81,-13.5316,-4.249,-3.915,13.16,77,2.151
101,2013-10-18T08:00,2013,291,800,0,67.98,60.47,68.91,59.36,67.93,59.2,28.87,33.17,28.91,32.83,68.92,60.19,21.04,0.005,146587.5,7.51,9.56,8.73,-17.57054,-4.297,-3.916,13.16,75,2.095
101,2013-10-18T09:00,2013,291,900,0,68.05,60.57,68.98,59.49,68,59.3,28.89,33.21,28.94,32.86,68.99,60.3,20.79,0.003,144176,7.477,9.5,8.7,-11.14292,-4.318,-3.925,13.16,74,2.067
101,2013-10-18T10:00,2013,291,1000,0,67.97,60.66,68.89,59.57,67.93,59.37,28.96,33.3,29,32.95,68.89,60.38,21.03,0.005,143083.6,7.313,9.32,8.56,-15.53601,-4.343,-3.945,13.16,74,2.067
