id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-10-18T11:00,2013,291,1100,0,68.04,60.88,68.97,59.79,68,59.58,29,33.31,29.05,32.98,68.98,60.61,20.96,0.004,140114.7,7.164,9.18,8.42,-14.33428,-4.307,-3.928,13.16,72,2.011
101,2013-10-18T12:00,2013,291,1200,0,68.02,60.9,68.93,59.84,67.97,59.59,29.03,33.32,29.08,33.02,68.96,60.63,20.9,0.004,138808.1,7.118,9.09,8.38,-11.80493,-4.283,-3.944,13.16,71,1.983
101,2013-10-18T13:00,2013,291,1300,0,68,60.92,68.91,59.89,67.95,59.64,29.05,33.33,29.11,33.04,68.96,60.68,20.97,0.004,138300,7.086,9.03,8.31,-13.98644,-4.276,-3.939,13.16,72,2.011
101,2013-10-18T14:00,2013,291,1400,0,67.95,60.79,68.87,59.76,67.9,59.55,29.05,33.32,29.1,33.02,68.9,60.56,21,0.004,139598.7,7.156,9.11,8.35,-14.5605,-4.267,-3.92,13.16,72,2.011
101,2013-10-18T15:00,2013,291,1500,0,67.96,60.79,68.87,59.78,67.91,59.56,29.05,33.33,29.1,33.03,68.9,60.57,21.1,0.005,140290.4,7.166,9.1,8.35,-16.10129,-4.276,-3.925,13.16,72,2.011
101,2013-10-18T16:00,2013,291,1600,0,67.99,60.77,68.92,59.74,67.94,59.54,29.03,33.3,29.08,32.99,68.93,60.54,21.06,0.004,140968.5,7.22,9.17,8.4,-14.28737,-4.274,-3.909,13.16,72,2.011
101,2013-10-18T17:00,2013,291,1700,0,67.96,60.59,68.9,59.55,67.91,59.37,29.03,33.32,29.08,33,68.89,60.35,20.89,0.004,142549.3,7.367,9.36,8.54,-13.20017,-4.296,-3.921,13.16,74,2.067
101,2013-10-18T18:00,2013,291,1800,0,67.94,60.29,68.89,59.19,67.91,59.05,29.02,33.31,29.07,32.98,68.88,60.02,20.79,0.004,147183.5,7.65,9.7,8.86,-13.94945,-4.291,-3.909,13.16,75,2.095
101,2013-10-18T19:00,2013,291,1900,0,67.95,60.16,68.89,59.05,67.91,58.91,29,33.28,29.05,32.93,68.87,59.88,20.92,0.003,150494.3,7.79,9.85,9,-9.97533,-4.28,-3.881,13.16,77,2.151
101,2013-10-18T20:00,2013,291,2000,0,67.93,60.12,68.87,59.01,67.9,58.89,28.96,33.27,29.02,32.88,68.83,59.85,21.04,0.003,151626.5,7.813,9.86,9.01,-9.61302,-4.305,-3.863,13.16,78,2.179
101,2013-10-18T21:00,2013,291,2100,0,67.91,60.04,68.84,58.91,67.88,58.79,28.94,33.27,29,32.87,68.82,59.75,21.03,0.003,152708.9,7.869,9.93,9.09,-8.9193,-4.328,-3.876,13.16,78,2.179
101,2013-10-18T22:00,2013,291,2200,0,67.95,60.02,68.87,58.85,67.92,58.74,28.94,33.26,29,32.85,68.84,59.71,20.94,0.004,153448,7.93,10.02,9.18,-13.90404,-4.327,-3.857,13.16,78,2.179
101,2013-10-18T23:00,2013,291,2300,0,67.97,60.02,68.91,58.84,67.96,58.76,28.94,33.28,29.01,32.86,68.86,59.72,21.01,0.006,154435.2,7.95,10.07,9.2,-18.59146,-4.343,-3.855,13.16,79,2.207
101,2013-10-19T00:00,2013,292,0,0,67.95,59.95,68.89,58.79,67.93,58.73,28.94,33.29,29.01,32.87,68.84,59.66,21.01,0.004,154886.7,7.997,10.1,9.2,-12.8834,-4.351,-3.86,13.16,79,2.207
101,2013-10-19T01:00,2013,292,100,0,67.9,59.89,68.83,58.72,67.88,58.63,28.91,33.23,28.97,32.81,68.79,59.59,20.98,0.005,155062.2,8.01,10.11,9.25,-14.93618,-4.319,-3.841,13.16,80,2.235
101,2013-10-19T02:00,2013,292,200,0,67.94,59.86,68.87,58.7,67.94,58.59,28.92,33.25,28.99,32.84,68.83,59.55,20.98,0.004,156441.7,8.09,10.18,9.35,-13.55911,-4.33,-3.845,13.16,79,2.207
101,2013-10-19T03:00,2013,292,300,0,67.94,59.77,68.87,58.61,67.92,58.47,28.94,33.27,29.01,32.85,68.83,59.45,20.91,0.003,157467.8,8.17,10.27,9.45,-10.67957,-4.323,-3.846,13.16,81,2.263
101,2013-10-19T04:00,2013,292,400,0,67.92,59.62,68.84,58.4,67.91,58.32,28.92,33.22,28.98,32.8,68.81,59.28,20.92,0.003,160053.5,8.29,10.44,9.59,-10.61206,-4.302,-3.814,13.16,81,2.263
101,2013-10-19T05:00,2013,292,500,0,68,59.65,68.94,58.42,68.01,58.35,28.92,33.2,28.99,32.78,68.9,59.31,20.81,0.003,160362.8,8.35,10.52,9.66,-8.45813,-4.28,-3.792,13.16,82,2.291
101,2013-10-19T06:00,2013,292,600,0,67.95,59.62,68.86,58.38,67.94,58.31,28.95,33.24,29.02,32.83,68.82,59.28,20.92,0.002,160581.5,8.33,10.48,9.62,-6.71154,-4.286,-3.808,13.16,82,2.291
101,2013-10-19T07:00,2013,292,700,0,67.99,59.6,68.89,58.34,67.99,58.28,28.95,33.21,29.01,32.8,68.87,59.24,20.86,0.002,161349.9,8.38,10.56,9.7,-5.2679,-4.26,-3.791,13.16,82,2.291
101,2013-10-19T08:00,2013,292,800,0,68.08,59.84,69.01,58.61,68.09,58.56,28.95,33.23,29.02,32.81,68.99,59.51,20.75,0.004,157883.3,8.24,10.41,9.52,-13.74888,-4.276,-3.796,13.17,81,2.263
101,2013-10-19T09:00,2013,292,900,0,68.16,60.33,69.09,59.23,68.14,59.11,28.98,33.32,29.04,32.9,69.06,60.06,20.81,0.002,150234,7.837,9.86,9.03,-6.05927,-4.341,-3.866,13.16,76,2.123
101,2013-10-19T10:00,2013,292,1000,0,68.1,60.61,69.04,59.5,68.07,59.33,28.98,33.36,29.03,32.97,69.02,60.34,20.78,0.005,144627.2,7.484,9.54,8.74,-15.95006,-4.382,-3.937,13.16,74,2.067
101,2013-10-19T11:00,2013,292,1100,0,68.11,60.89,69.04,59.79,68.07,59.58,29.01,33.4,29.06,33.02,69.04,60.61,20.72,0.002,139652.4,7.219,9.25,8.49,-6.20176,-4.385,-3.96,13.16,71,1.983
101,2013-10-19T12:00,2013,292,1200,0,68.06,61.01,68.99,59.96,68.01,59.73,29.01,33.37,29.05,33.03,69.01,60.76,20.84,0.003,137029.6,7.048,9.03,8.28,-9.7927,-4.361,-3.974,13.16,70,1.955
101,2013-10-19T13:00,2013,292,1300,0,68.01,61.01,68.93,60.02,67.96,59.77,28.98,33.3,29.04,33,68.96,60.79,20.94,0.004,136304.5,7.006,8.91,8.19,-12.26836,-4.316,-3.963,13.16,69,1.927
101,2013-10-19T14:00,2013,292,1400,0,68.02,60.99,68.93,59.99,67.96,59.74,28.94,33.23,29,32.96,68.98,60.77,20.83,0.005,136020.3,7.024,8.95,8.21,-17.96561,-4.289,-3.961,13.16,70,1.955
101,2013-10-19T15:00,2013,292,1500,0,67.96,60.87,68.9,59.83,67.91,59.62,28.89,33.16,28.94,32.88,68.92,60.63,20.88,0.004,137842.6,7.089,9.06,8.29,-14.31427,-4.277,-3.938,13.16,71,1.983
101,2013-10-19T16:00,2013,292,1600,0,68.01,60.76,68.96,59.71,67.98,59.51,28.85,33.13,28.9,32.84,68.97,60.52,20.74,0.003,139853,7.248,9.25,8.47,-9.67642,-4.286,-3.936,13.16,72,2.011
101,2013-10-19T17:00,2013,292,1700,0,67.96,60.63,68.91,59.57,67.93,59.36,28.81,33.1,28.85,32.8,68.92,60.38,20.77,0.002,141554.7,7.328,9.35,8.57,-6.46366,-4.297,-3.943,13.17,72,2.011
101,2013-10-19T18:00,2013,292,1800,0,68.02,60.55,68.97,59.48,67.97,59.29,28.8,33.12,28.84,32.8,68.96,60.3,20.68,0.002,143159.2,7.47,9.48,8.68,-7.95375,-4.325,-3.963,13.16,74,2.067
101,2013-10-19T19:00,2013,292,1900,0,67.99,60.46,68.95,59.44,67.95,59.24,28.8,33.15,28.84,32.81,68.94,60.22,20.75,0.005,144409.3,7.537,9.52,8.72,-18.48369,-4.347,-3.964,13.17,74,2.067
101,2013-10-19T20:00,2013,292,2000,0,67.9,60.16,68.85,59.12,67.86,58.97,28.78,33.13,28.82,32.76,68.82,59.93,20.92,0.003,148922.8,7.746,9.73,8.89,-10.47692,-4.348,-3.944,13.17,76,2.123
101,2013-10-19T21:00,2013,292,2100,0,67.97,60.23,68.91,59.2,67.91,59.03,28.76,33.12,28.8,32.73,68.88,59.99,21,0.003,149297.9,7.736,9.71,8.88,-8.67509,-4.357,-3.938,13.17,77,2.151
101,2013-10-19T22:00,2013,292,2200,0,67.95,60.32,68.9,59.25,67.9,59.08,28.76,33.15,28.8,32.76,68.87,60.07,21,0.004,147948.7,7.626,9.64,8.82,-14.17583,-4.384,-3.956,13.16,76,2.123
101,2013-10-19T23:00,2013,292,2300,0,67.94,60.32,68.89,59.24,67.9,59.09,28.77,33.16,28.81,32.77,68.85,60.06,21.05,0.004,148254.2,7.621,9.65,8.81,-14.54924,-4.39,-3.953,13.17,76,2.123
101,2013-10-20T00:00,2013,293,0,0,67.94,60.23,68.88,59.16,67.9,58.99,28.78,33.16,28.82,32.79,68.87,59.97,20.91,0.003,148746,7.713,9.72,8.91,-11.2976,-4.384,-3.966,13.17,77,2.151
101,2013-10-20T01:00,2013,293,100,0,67.99,60.24,68.93,59.13,67.96,58.99,28.81,33.2,28.85,32.8,68.91,59.97,20.94,0.004,149894.7,7.746,9.79,8.97,-12.00529,-4.397,-3.945,13.17,77,2.151
101,2013-10-20T02:00,2013,293,200,0,67.96,60.23,68.9,59.08,67.93,58.96,28.83,33.22,28.88,32.82,68.88,59.93,20.95,0.004,149982.8,7.722,9.82,8.97,-14.49842,-4.384,-3.94,13.16,77,2.151
101,2013-10-20T03:00,2013,293,300,0,67.95,60.2,68.91,59.03,67.93,58.9,28.85,33.24,28.89,32.83,68.86,59.89,20.96,0.004,150893.6,7.753,9.87,9.03,-11.98189,-4.394,-3.943,13.16,77,2.151
101,2013-10-20T04:00,2013,293,400,0,67.97,60.19,68.91,59.02,67.94,58.91,28.88,33.26,28.92,32.85,68.89,59.88,20.99,0.004,151322.5,7.785,9.89,9.03,-12.68246,-4.386,-3.933,13.16,78,2.179
101,2013-10-20T05:00,2013,293,500,0,67.93,60.01,68.87,58.85,67.91,58.74,28.89,33.27,28.94,32.86,68.83,59.71,20.86,0.004,152777.4,7.923,10.02,9.17,-13.41693,-4.373,-3.928,13.16,79,2.207
101,2013-10-20T06:00,2013,293,600,0,67.96,59.78,68.89,58.57,67.95,58.48,28.89,33.23,28.94,32.8,68.83,59.45,20.9,0.005,157788.9,8.17,10.32,9.46,-17.53575,-4.343,-3.863,13.16,80,2.235
101,2013-10-20T07:00,2013,293,700,0,67.97,59.72,68.91,58.51,67.99,58.41,28.89,33.21,28.94,32.79,68.87,59.4,20.9,0.003,159322.1,8.25,10.4,9.57,-9.61467,-4.318,-3.846,13.16,82,2.291
101,2013-10-20T08:00,2013,293,800,0,68.07,59.85,69.01,58.64,68.08,58.54,28.93,33.27,28.99,32.83,68.96,59.51,20.82,0.003,158107.7,8.22,10.37,9.54,-9.61151,-4.334,-3.836,13.16,81,2.263
101,2013-10-20T09:00,2013,293,900,0,68.09,60.03,69.02,58.86,68.1,58.71,28.98,33.32,29.04,32.89,68.98,59.71,20.72,0.005,154515.6,8.06,10.16,9.39,-15.358,-4.334,-3.848,13.16,78,2.179
101,2013-10-20T10:00,2013,293,1000,0,68.09,60.24,69.02,59.08,68.06,58.89,28.98,33.32,29.03,32.91,69.01,59.91,20.71,0.004,150867.5,7.85,9.94,9.18,-11.82741,-4.339,-3.872,13.16,78,2.179
101,2013-10-20T11:00,2013,293,1100,0,68.14,60.51,69.1,59.35,68.12,59.14,29.01,33.37,29.07,32.96,69.06,60.17,20.62,0.004,146785.4,7.636,9.75,8.98,-14.01014,-4.352,-3.885,13.16,74,2.067
101,2013-10-20T12:00,2013,293,1200,0,68.01,60.55,68.96,59.45,67.99,59.23,29,33.35,29.06,32.95,68.94,60.25,20.85,0.003,144799.4,7.462,9.51,8.75,-10.40363,-4.352,-3.89,13.16,74,2.067
101,2013-10-20T13:00,2013,293,1300,0,68.01,60.62,68.95,59.6,67.98,59.38,28.98,33.32,29.06,32.97,68.93,60.38,21.02,0.007,143830.6,7.389,9.34,8.6,-24.44106,-4.337,-3.906,13.16,74,2.067
101,2013-10-20T14:00,2013,293,1400,0,67.96,60.57,68.91,59.59,67.92,59.35,28.94,33.28,29.02,32.91,68.9,60.35,21.05,0.004,143768.6,7.389,9.32,8.57,-12.17513,-4.34,-3.89,13.16,73,2.039
101,2013-10-20T15:00,2013,293,1500,0,67.93,60.51,68.88,59.49,67.89,59.28,28.88,33.23,28.96,32.82,68.87,60.27,21.03,0.005,144332,7.418,9.39,8.61,-15.05924,-4.348,-3.866,13.16,74,2.067
101,2013-10-20T16:00,2013,293,1600,0,67.96,60.41,68.92,59.32,67.93,59.17,28.86,33.24,28.93,32.82,68.88,60.14,20.88,0.002,146115,7.556,9.59,8.76,-5.77339,-4.378,-3.892,13.16,75,2.095
101,2013-10-20T17:00,2013,293,1700,0,67.97,60.28,68.9,59.19,67.94,59.04,28.86,33.26,28.93,32.85,68.88,60.01,20.82,0.004,147875.6,7.691,9.71,8.9,-14.49005,-4.406,-3.922,13.16,75,2.095
101,2013-10-20T18:00,2013,293,1800,0,68,60.09,68.93,58.93,67.98,58.81,28.91,33.32,28.98,32.87,68.9,59.79,20.86,0.005,152580,7.909,10,9.17,-15.90678,-4.413,-3.889,13.16,78,2.179
101,2013-10-20T19:00,2013,293,1900,0,67.9,59.84,68.84,58.69,67.88,58.57,28.87,33.21,28.94,32.79,68.8,59.54,20.95,0.003,155713.1,8.06,10.15,9.31,-10.72171,-4.342,-3.85,13.16,79,2.207
101,2013-10-20T20:00,2013,293,2000,0,67.95,59.75,68.86,58.57,67.95,58.45,28.86,33.17,28.93,32.73,68.83,59.43,21,0.003,158651.9,8.2,10.29,9.5,-8.49609,-4.307,-3.805,13.16,80,2.235
101,2013-10-20T21:00,2013,293,2100,0,67.98,59.71,68.88,58.54,67.97,58.41,28.86,33.17,28.94,32.74,68.86,59.39,20.88,0.003,158938.9,8.27,10.35,9.57,-10.26961,-4.304,-3.801,13.16,81,2.263
101,2013-10-20T22:00,2013,293,2200,0,67.94,59.58,68.86,58.37,67.94,58.27,28.82,33.11,28.89,32.68,68.83,59.25,20.88,0.003,160813.9,8.36,10.49,9.67,-10.92393,-4.288,-3.789,13.16,82,2.291
101,2013-10-20T23:00,2013,293,2300,0,67.99,59.61,68.89,58.42,67.99,58.33,28.8,33.11,28.88,32.67,68.86,59.29,20.96,0.003,161378.9,8.38,10.47,9.67,-10.56746,-4.302,-3.787,13.16,81,2.263
101,2013-10-21T00:00,2013,294,0,0,67.9,59.57,68.81,58.37,67.91,58.28,28.78,33.08,28.85,32.67,68.78,59.25,21.05,0.003,161475,8.33,10.44,9.64,-10.61569,-4.298,-3.813,13.16,82,2.291
101,2013-10-21T01:00,2013,294,100,0,67.99,59.73,68.92,58.53,68.01,58.45,28.77,33.06,28.85,32.65,68.89,59.41,21,0.007,160078.7,8.26,10.4,9.56,-21.88435,-4.289,-3.806,13.16,81,2.263
101,2013-10-21T02:00,2013,294,200,0,67.92,59.75,68.84,58.57,67.94,58.51,28.81,33.13,28.88,32.73,68.8,59.46,21.03,0.003,158342.2,8.17,10.27,9.44,-9.63254,-4.316,-3.85,13.16,80,2.235
101,2013-10-21T03:00,2013,294,300,0,67.92,59.68,68.84,58.5,67.93,58.42,28.82,33.12,28.87,32.72,68.8,59.39,21.01,0.002,159397.5,8.24,10.34,9.51,-5.33767,-4.303,-3.85,13.17,81,2.263
101,2013-10-21T04:00,2013,294,400,0,67.93,59.47,68.83,58.21,67.95,58.15,28.8,33.08,28.86,32.67,68.79,59.12,20.97,0.002,163588.2,8.46,10.62,9.8,-7.77593,-4.277,-3.81,13.16,83,2.318
101,2013-10-21T05:00,2013,294,500,0,68.01,59.42,68.91,58.13,68.02,58.06,28.8,33.05,28.86,32.66,68.89,59.05,20.66,0.002,163662,8.59,10.78,9.96,-5.61159,-4.255,-3.807,13.17,83,2.318
101,2013-10-21T06:00,2013,294,600,0,68.01,59.4,68.93,58.11,68.04,58.06,28.82,33.08,28.89,32.66,68.9,59.04,20.71,0.003,164417.9,8.61,10.82,9.98,-9.11249,-4.263,-3.774,13.16,82,2.291
101,2013-10-21T07:00,2013,294,700,0,67.95,59.43,68.86,58.18,67.99,58.13,28.84,33.11,28.92,32.68,68.83,59.1,21,0.002,164901.8,8.53,10.69,9.86,-7.3639,-4.262,-3.767,13.16,84,2.346
101,2013-10-21T08:00,2013,294,800,0,67.99,59.65,68.9,58.49,68,58.39,28.82,33.07,28.89,32.67,68.87,59.36,21.05,0.004,161255.9,8.34,10.41,9.61,-13.31953,-4.253,-3.78,13.17,81,2.263
101,2013-10-21T09:00,2013,294,900,0,68.09,60.05,69.01,58.9,68.09,58.78,28.83,33.13,28.89,32.74,68.98,59.76,20.9,0.003,154992.1,8.04,10.11,9.31,-8.898,-4.301,-3.847,13.16,78,2.179
101,2013-10-21T10:00,2013,294,1000,0,68.08,60.36,69.02,59.21,68.07,59.09,28.88,33.25,28.93,32.84,68.99,60.07,20.85,0.003,149219.6,7.72,9.81,8.98,-10.46616,-4.367,-3.914,13.17,75,2.095
101,2013-10-21T11:00,2013,294,1100,0,68.12,60.77,69.07,59.66,68.1,59.56,28.92,33.3,28.97,32.91,69.04,60.53,20.85,0.005,142507.4,7.356,9.41,8.54,-17.06751,-4.378,-3.947,13.16,72,2.011
101,2013-10-21T12:00,2013,294,1200,0,68,60.89,68.94,59.84,67.97,59.71,28.92,33.29,28.98,32.93,68.96,60.68,20.97,0.004,138577.9,7.117,9.09,8.26,-12.33018,-4.366,-3.948,13.16,70,1.955
101,2013-10-21T13:00,2013,294,1300,0,68.02,60.97,68.95,60.05,67.98,59.77,28.9,33.22,28.96,32.93,68.98,60.79,20.89,0.004,136344.9,7.051,8.91,8.21,-12.64423,-4.321,-3.972,13.16,70,1.955
101,2013-10-21T14:00,2013,294,1400,0,67.98,60.98,68.9,60.07,67.92,59.78,28.83,33.12,28.89,32.84,68.95,60.81,20.88,0.005,135174.3,6.998,8.83,8.14,-18.32561,-4.285,-3.95,13.17,68,1.899
101,2013-10-21T15:00,2013,294,1500,0,67.92,60.94,68.85,60.01,67.87,59.71,28.72,32.97,28.76,32.69,68.91,60.75,20.97,0.004,135785.2,6.977,8.84,8.16,-13.18734,-4.244,-3.927,13.17,70,1.955
101,2013-10-21T16:00,2013,294,1600,0,67.76,60.69,68.75,59.71,67.73,59.21,27.8,31.79,27.8,31.58,68.82,60.58,20.85,0.004,138706.1,7.066,9.04,8.52,-13.48528,-3.995,-3.779,13.18,69,1.927
101,2013-10-21T17:00,2013,294,1700,0,67.97,60.68,68.92,59.67,67.92,59.48,27.95,32.4,28.08,32.11,68.91,60.51,20.7,0.005,139660.2,7.292,9.25,8.44,-17.84996,-4.442,-4.031,13.18,71,1.983
101,2013-10-21T18:00,2013,294,1800,0,67.9,60.26,68.85,59.25,67.87,59.08,28.24,32.71,28.35,32.35,68.83,60.05,20.78,0.002,146066.8,7.641,9.61,8.78,-7.03248,-4.471,-4.002,13.17,74,2.067
101,2013-10-21T19:00,2013,294,1900,0,67.96,60.21,68.91,59.21,67.92,59.05,28.43,32.85,28.51,32.46,68.88,60.02,21.01,0.005,149377.4,7.752,9.7,8.87,-17.55407,-4.424,-3.953,13.17,76,2.123
101,2013-10-21T20:00,2013,294,2000,0,67.91,60.28,68.85,59.2,67.87,59.08,28.49,32.9,28.56,32.51,68.81,60.05,21.11,0.003,148637.1,7.629,9.65,8.79,-10.20544,-4.403,-3.952,13.17,75,2.095
101,2013-10-21T21:00,2013,294,2100,0,67.91,60.2,68.86,59.09,67.87,58.96,28.55,32.94,28.6,32.57,68.83,59.95,21.04,0.004,149966,7.712,9.77,8.91,-12.76179,-4.392,-3.967,13.17,76,2.123
101,2013-10-21T22:00,2013,294,2200,0,68.03,60.19,68.96,59.02,68.01,58.94,28.63,33.04,28.68,32.63,68.94,59.91,20.78,0.002,150647.3,7.832,9.93,9.07,-8.02203,-4.416,-3.948,13.17,76,2.123
101,2013-10-21T23:00,2013,294,2300,0,68.01,60.18,68.95,58.99,67.98,58.89,28.67,33.08,28.72,32.67,68.92,59.88,20.82,0.004,151096.9,7.83,9.96,9.09,-13.13172,-4.408,-3.958,13.17,77,2.151
101,2013-10-22T00:00,2013,295,0,0,67.99,60.15,68.92,58.99,67.98,58.89,28.73,33.13,28.78,32.71,68.9,59.87,20.92,0.003,151787.8,7.843,9.94,9.09,-9.0972,-4.406,-3.937,13.17,76,2.123
101,2013-10-22T01:00,2013,295,100,0,67.97,60.06,68.9,58.88,67.95,58.78,28.73,33.12,28.77,32.7,68.88,59.77,20.84,0.002,152531.8,7.913,10.02,9.17,-7.98583,-4.383,-3.935,13.17,78,2.179
101,2013-10-22T02:00,2013,295,200,0,67.97,60.08,68.91,58.89,67.97,58.8,28.75,33.12,28.79,32.71,68.89,59.79,20.93,0.005,153031.3,7.889,10.02,9.17,-15.18556,-4.364,-3.92,13.16,78,2.179
101,2013-10-22T03:00,2013,295,300,0,68,60.07,68.94,58.86,68,58.8,28.77,33.16,28.81,32.73,68.9,59.77,20.87,0.002,153407.9,7.934,10.08,9.2,-5.43464,-4.385,-3.92,13.16,77,2.151
101,2013-10-22T04:00,2013,295,400,0,67.97,60,68.91,58.86,67.97,58.74,28.78,33.16,28.82,32.74,68.88,59.72,20.83,0.001,153380.3,7.974,10.06,9.23,-4.7076,-4.374,-3.925,13.16,78,2.179
101,2013-10-22T05:00,2013,295,500,0,68.05,60.06,69,58.91,68.04,58.79,28.81,33.2,28.86,32.77,68.95,59.78,20.67,0.003,152502.5,7.992,10.09,9.25,-9.43105,-4.391,-3.916,13.17,78,2.179
101,2013-10-22T06:00,2013,295,600,0,68,60.03,68.94,58.89,67.98,58.76,28.81,33.18,28.84,32.77,68.9,59.75,20.79,0.004,152899.7,7.965,10.05,9.22,-14.1308,-4.378,-3.935,13.16,77,2.151
101,2013-10-22T07:00,2013,295,700,0,67.95,60.04,68.89,58.88,67.94,58.77,28.8,33.16,28.83,32.75,68.84,59.77,21.04,0.004,153895.8,7.911,10.01,9.17,-13.73739,-4.358,-3.916,13.17,79,2.207
101,2013-10-22T08:00,2013,295,800,0,68.02,60.19,68.95,59.05,68,58.92,28.8,33.17,28.83,32.76,68.92,59.91,20.96,0.003,151768.2,7.829,9.91,9.08,-10.10782,-4.362,-3.925,13.16,77,2.151
101,2013-10-22T09:00,2013,295,900,0,68,60.37,68.95,59.22,67.97,59.13,28.81,33.19,28.84,32.8,68.92,60.11,21,0.002,148614.2,7.63,9.73,8.85,-5.79004,-4.375,-3.955,13.16,75,2.095
101,2013-10-22T10:00,2013,295,1000,0,68.01,60.47,68.95,59.32,67.98,59.22,28.81,33.19,28.84,32.81,68.93,60.2,20.95,0.003,146700.4,7.543,9.63,8.75,-10.92159,-4.377,-3.976,13.16,75,2.095
101,2013-10-22T11:00,2013,295,1100,0,68.02,60.48,68.98,59.36,67.97,59.15,28.75,33.1,28.77,32.76,68.98,60.24,20.7,0.003,145257.2,7.539,9.63,8.82,-10.19628,-4.343,-3.991,13.17,74,2.067
101,2013-10-22T12:00,2013,295,1200,0,68.02,60.59,68.98,59.47,67.99,59.37,28.64,32.91,28.68,32.59,68.95,60.35,20.93,0.003,144471.7,7.431,9.51,8.62,-9.62584,-4.277,-3.905,13.16,74,2.067
101,2013-10-22T13:00,2013,295,1300,0,68.04,60.67,69,59.57,68,59.48,28.74,33.13,28.78,32.79,68.97,60.44,20.82,0.003,142299.6,7.363,9.43,8.52,-10.98684,-4.392,-4.009,13.16,72,2.011
101,2013-10-22T14:00,2013,295,1400,0,67.95,60.66,68.91,59.58,67.9,59.43,28.79,33.15,28.83,32.82,68.88,60.42,21.01,0.004,142431.2,7.293,9.33,8.48,-12.05013,-4.361,-3.994,13.16,73,2.039
101,2013-10-22T15:00,2013,295,1500,0,67.91,60.56,68.87,59.48,67.86,59.33,28.78,33.11,28.81,32.78,68.85,60.32,21.09,0.004,143929.2,7.349,9.39,8.54,-12.66104,-4.33,-3.972,13.16,74,2.067
101,2013-10-22T16:00,2013,295,1600,0,67.92,60.54,68.87,59.44,67.87,59.29,28.75,33.07,28.78,32.75,68.86,60.28,21.07,0.005,144527.3,7.386,9.43,8.58,-18.0704,-4.323,-3.969,13.17,73,2.039
101,2013-10-22T17:00,2013,295,1700,0,67.94,60.33,68.89,59.21,67.91,59.08,28.78,33.13,28.81,32.8,68.86,60.06,20.85,0.005,147110.8,7.617,9.68,8.83,-16.78526,-4.354,-3.989,13.16,76,2.123
101,2013-10-22T18:00,2013,295,1800,0,68.02,60.15,68.95,58.99,68,58.89,28.83,33.24,28.87,32.82,68.92,59.86,20.77,0.005,151126.8,7.876,9.96,9.11,-16.0195,-4.401,-3.956,13.16,77,2.151
101,2013-10-22T19:00,2013,295,1900,0,67.92,59.97,68.84,58.82,67.89,58.7,28.83,33.19,28.86,32.78,68.81,59.69,21.01,0.002,154175.9,7.953,10.03,9.19,-7.59466,-4.363,-3.923,13.16,79,2.207
101,2013-10-22T20:00,2013,295,2000,0,67.91,59.94,68.83,58.77,67.88,58.67,28.8,33.15,28.83,32.74,68.79,59.66,21.08,0.004,155045.9,7.967,10.06,9.21,-12.95087,-4.349,-3.908,13.16,79,2.207
101,2013-10-22T21:00,2013,295,2100,0,67.94,59.85,68.87,58.66,67.94,58.57,28.78,33.13,28.82,32.71,68.82,59.55,21.04,0.003,157194,8.09,10.21,9.37,-11.13625,-4.348,-3.888,13.16,80,2.235
101,2013-10-22T22:00,2013,295,2200,0,67.88,59.67,68.81,58.48,67.88,58.35,28.76,33.08,28.79,32.68,68.76,59.36,20.99,0.003,159067.4,8.21,10.33,9.53,-9.30944,-4.325,-3.881,13.16,81,2.263
101,2013-10-22T23:00,2013,295,2300,0,67.98,59.6,68.93,58.42,68.03,58.31,28.77,33.09,28.82,32.66,68.88,59.29,20.81,0.005,160819.5,8.39,10.52,9.72,-18.16276,-4.329,-3.838,13.16,81,2.263
101,2013-10-23T00:00,2013,296,0,0,67.98,59.51,68.89,58.32,67.98,58.2,28.76,33.06,28.82,32.65,68.85,59.2,20.82,0.003,162011,8.46,10.57,9.78,-11.33813,-4.304,-3.826,13.16,83,2.318
101,2013-10-23T01:00,2013,296,100,0,67.96,59.47,68.9,58.28,67.99,58.14,28.79,33.11,28.86,32.69,68.85,59.16,20.79,0.005,162626.6,8.49,10.62,9.86,-14.92113,-4.316,-3.828,13.16,82,2.291
101,2013-10-23T02:00,2013,296,200,0,67.98,59.41,68.9,58.2,68,58.06,28.78,33.08,28.85,32.65,68.85,59.09,20.84,0.003,164297.3,8.56,10.7,9.94,-9.89307,-4.304,-3.794,13.16,84,2.346
101,2013-10-23T03:00,2013,296,300,0,67.98,59.38,68.88,58.16,67.99,57.99,28.8,33.1,28.88,32.67,68.83,59.05,20.88,0.002,165374.3,8.6,10.72,10.01,-5.64975,-4.3,-3.784,13.16,84,2.346
101,2013-10-23T04:00,2013,296,400,0,68,59.36,68.93,58.15,68.01,57.94,28.82,33.15,28.93,32.65,68.87,59.03,20.72,0.004,165025.2,8.63,10.78,10.08,-13.37727,-4.328,-3.722,13.16,83,2.318
101,2013-10-23T05:00,2013,296,500,0,67.97,59.26,68.89,58.04,67.98,57.73,28.86,33.23,29.09,32.63,68.83,58.91,20.75,0.002,167154.9,8.72,10.85,10.25,-4.84439,-4.364,-3.542,13.17,85,2.374
101,2013-10-23T06:00,2013,296,600,0,68.01,59.23,68.9,57.98,68.02,57.62,28.92,33.2,29.07,32.75,68.86,58.86,20.82,0.003,169262.6,8.79,10.92,10.4,-10.10401,-4.286,-3.678,13.16,85,2.374
101,2013-10-23T07:00,2013,296,700,0,67.96,59.14,68.84,57.87,67.96,57.41,28.92,33.16,29.06,32.72,68.78,58.78,20.91,0.002,171268,8.82,10.97,10.55,-5.51924,-4.24,-3.661,13.16,86,2.402
101,2013-10-23T08:00,2013,296,800,0,68.02,59.38,68.92,58.14,68.03,57.88,28.93,33.18,29.05,32.73,68.88,59.04,20.99,0.004,167614.8,8.65,10.78,10.15,-13.47778,-4.248,-3.678,13.16,85,2.374
101,2013-10-23T09:00,2013,296,900,0,68.04,59.67,68.96,58.44,68.07,58.3,28.89,33.13,28.98,32.71,68.91,59.34,20.93,0.003,161974.7,8.36,10.52,9.77,-8.35542,-4.248,-3.736,13.16,82,2.291
101,2013-10-23T10:00,2013,296,1000,0,68.02,59.76,68.94,58.57,68.04,58.42,28.86,33.12,28.9,32.77,68.91,59.45,20.77,0.003,158424.6,8.25,10.38,9.61,-11.39657,-4.265,-3.868,13.16,81,2.263
101,2013-10-23T11:00,2013,296,1100,0,68.06,59.83,68.98,58.63,68.08,58.53,28.89,33.19,28.93,32.82,68.94,59.51,20.68,0.001,157118.6,8.23,10.34,9.56,-4.64724,-4.298,-3.888,13.17,80,2.235
101,2013-10-23T12:00,2013,296,1200,0,67.97,59.85,68.93,58.68,68.01,58.55,28.87,33.16,28.91,32.8,68.87,59.54,20.8,0.002,156357.2,8.13,10.26,9.46,-5.719375,-4.291,-3.899,13.16,79,2.207
101,2013-10-23T13:00,2013,296,1300,0,67.95,59.9,68.89,58.73,67.96,58.61,28.87,33.18,28.91,32.8,68.82,59.6,20.94,0.004,155867.7,8.06,10.16,9.35,-14.28896,-4.304,-3.885,13.16,80,2.235
101,2013-10-23T14:00,2013,296,1400,0,67.96,59.98,68.9,58.83,67.96,58.69,28.84,33.12,28.86,32.78,68.86,59.69,20.94,0.004,154534.4,7.981,10.07,9.27,-12.17602,-4.287,-3.925,13.16,79,2.207
101,2013-10-23T15:00,2013,296,1500,0,68.03,60.01,68.95,58.85,68.03,58.73,28.83,33.16,28.86,32.8,68.92,59.72,20.68,0.003,153146.3,8.02,10.1,9.3,-9.371608,-4.33,-3.934,13.16,78,2.179
101,2013-10-23T16:00,2013,296,1600,0,68.01,59.97,68.93,58.79,68.01,58.69,28.85,33.21,28.89,32.83,68.89,59.68,20.73,0.003,153954.1,8.04,10.14,9.33,-10.48934,-4.358,-3.934,13.16,79,2.207
101,2013-10-23T17:00,2013,296,1700,0,67.97,59.86,68.89,58.66,67.96,58.57,28.85,33.19,28.9,32.79,68.85,59.55,20.69,0.002,154985.4,8.11,10.23,9.39,-5.754531,-4.344,-3.892,13.17,79,2.207
101,2013-10-23T18:00,2013,296,1800,0,67.93,59.67,68.86,58.43,67.94,58.37,28.81,33.14,28.87,32.72,68.81,59.36,20.73,0.003,158234.2,8.26,10.44,9.57,-11.07097,-4.33,-3.848,13.16,81,2.263
101,2013-10-23T19:00,2013,296,1900,0,67.93,59.54,68.85,58.3,67.95,58.2,28.79,33.1,28.86,32.67,68.81,59.2,20.75,0.003,160851.9,8.39,10.56,9.75,-11.32669,-4.315,-3.808,13.17,82,2.291
101,2013-10-23T20:00,2013,296,2000,0,67.97,59.6,68.9,58.38,67.99,58.3,28.81,33.15,28.9,32.7,68.84,59.28,20.87,0.002,161105.5,8.37,10.51,9.7,-7.460136,-4.337,-3.798,13.16,82,2.291
101,2013-10-23T21:00,2013,296,2100,0,67.88,59.52,68.79,58.33,67.9,58.22,28.77,33.09,28.84,32.65,68.74,59.21,21.03,0.004,161876.7,8.36,10.47,9.68,-13.81614,-4.323,-3.801,13.17,83,2.318
101,2013-10-23T22:00,2013,296,2200,0,67.86,59.54,68.78,58.35,67.88,58.22,28.74,33.06,28.81,32.61,68.74,59.23,21.08,0.003,161796.6,8.32,10.44,9.66,-9.595524,-4.321,-3.8,13.16,82,2.291
101,2013-10-23T23:00,2013,296,2300,0,67.92,59.56,68.83,58.38,67.94,58.24,28.76,33.08,28.83,32.66,68.78,59.25,20.93,0.003,161105.6,8.36,10.45,9.69,-8.885949,-4.326,-3.834,13.16,82,2.291
101,2013-10-24T00:00,2013,297,2400,0,67.89,59.45,68.8,58.21,67.92,58.11,28.75,33.08,28.82,32.64,68.75,59.13,21,0.002,163527.6,8.44,10.58,9.81,-5.694403,-4.328,-3.82,13.17,83,2.318
101,2013-10-24T01:00,2013,297,100,0,67.9,59.3,68.8,58.07,67.92,57.88,28.78,33.1,28.86,32.66,68.75,58.98,20.94,0.003,166120.7,8.6,10.73,10.05,-9.882524,-4.324,-3.8,13.16,85,2.374
101,2013-10-24T02:00,2013,297,200,0,67.87,59.19,68.75,57.96,67.88,57.6,28.81,33.11,28.89,32.67,68.72,58.85,21.01,0.005,168711.7,8.67,10.79,10.28,-16.55511,-4.307,-3.78,13.16,85,2.374
101,2013-10-24T03:00,2013,297,300,0,67.79,58.98,68.65,57.71,67.77,57.21,28.8,33.08,28.89,32.64,68.62,58.62,20.97,0.002,171640,8.8,10.94,10.56,-7.70401,-4.278,-3.745,13.16,87,2.43
101,2013-10-24T04:00,2013,297,400,0,67.58,58.67,68.44,57.39,67.57,56.84,28.95,33.21,29.06,32.8,68.4,58.3,20.85,0.005,172828.9,8.9,11.06,10.73,-14.64985,-4.259,-3.74,13.16,86,2.402
101,2013-10-24T05:00,2013,297,500,0,68.02,59.03,68.9,57.74,68.01,57.19,29.08,33.3,29.19,32.88,68.87,58.65,20.61,0.003,172393,8.99,11.16,10.82,-8.946783,-4.213,-3.686,13.16,87,2.43
101,2013-10-24T06:00,2013,297,600,0,67.68,58.71,68.55,57.45,67.65,56.92,29.01,33.16,29.11,32.73,68.52,58.35,20.76,0.002,172742.5,8.97,11.11,10.74,-7.122173,-4.148,-3.622,13.16,87,2.43
101,2013-10-24T07:00,2013,297,700,0,67.53,58.6,68.41,57.34,67.51,56.81,28.94,33.06,29.04,32.67,68.37,58.26,20.97,0.005,173816.9,8.93,11.07,10.7,-15.5187,-4.118,-3.626,13.16,87,2.43
101,2013-10-24T08:00,2013,297,800,0,67.77,58.9,68.65,57.61,67.75,57.11,28.96,33.1,29.06,32.71,68.6,58.54,21.04,0.004,173578.6,8.86,11.04,10.64,-13.25297,-4.14,-3.646,13.16,88,2.458
101,2013-10-24T09:00,2013,297,900,0,68.15,59.46,69.03,58.18,68.15,57.92,29.02,33.2,29.09,32.81,69.01,59.11,20.66,0.003,166120.1,8.68,10.85,10.24,-9.933133,-4.175,-3.713,13.16,84,2.346
101,2013-10-24T10:00,2013,297,1000,0,68.1,59.71,69.02,58.47,68.11,58.32,29.01,33.17,29.07,32.83,68.97,59.36,20.68,0.001,160418,8.39,10.55,9.79,-4.132848,-4.158,-3.761,13.16,81,2.263
101,2013-10-24T11:00,2013,297,1100,0,68.03,59.81,68.97,58.63,68.05,58.44,28.98,33.15,29,32.86,68.91,59.48,20.64,0.002,156945.1,8.22,10.33,9.61,-7.010856,-4.168,-3.864,13.16,79,2.207
101,2013-10-24T12:00,2013,297,1200,0,67.92,59.8,68.86,58.62,67.94,58.48,28.96,33.15,28.98,32.83,68.81,59.49,20.94,0.005,157337.6,8.12,10.24,9.46,-15.79919,-4.198,-3.853,13.16,80,2.235
101,2013-10-24T13:00,2013,297,1300,0,68.04,59.93,68.97,58.78,68.04,58.61,28.95,33.19,29,32.82,68.92,59.61,20.82,0.003,155926.3,8.11,10.19,9.43,-9.487873,-4.242,-3.825,13.16,80,2.235
101,2013-10-24T14:00,2013,297,1400,0,67.98,60.08,68.92,59.01,67.98,58.84,28.92,33.17,28.97,32.82,68.85,59.83,20.99,0.006,152739.4,7.895,9.91,9.14,-18.34909,-4.252,-3.847,13.16,77,2.151
101,2013-10-24T15:00,2013,297,1500,0,67.89,59.98,68.83,58.88,67.88,58.68,28.86,33.14,28.9,32.79,68.77,59.7,21,0.003,153476.2,7.91,9.95,9.19,-8.898346,-4.273,-3.89,13.16,78,2.179
101,2013-10-24T16:00,2013,297,1600,0,67.88,59.83,68.81,58.66,67.88,58.51,28.81,33.11,28.87,32.7,68.75,59.52,21.02,0.002,156527.9,8.05,10.15,9.37,-6.395902,-4.299,-3.833,13.17,80,2.235
101,2013-10-24T17:00,2013,297,1700,0,67.97,59.77,68.9,58.57,67.97,58.45,28.77,33.09,28.86,32.63,68.85,59.46,20.81,0.002,157590,8.2,10.32,9.52,-6.005012,-4.319,-3.77,13.17,79,2.207
101,2013-10-24T18:00,2013,297,1800,0,67.96,59.69,68.87,58.49,67.96,58.37,28.8,33.14,28.91,32.7,68.83,59.37,20.75,0.002,158268.2,8.27,10.38,9.59,-8.146175,-4.34,-3.794,13.16,81,2.263
101,2013-10-24T19:00,2013,297,1900,0,67.99,59.63,68.91,58.41,68.02,58.27,28.84,33.18,28.95,32.72,68.86,59.29,20.77,0.001,160513.7,8.36,10.5,9.75,-3.188883,-4.344,-3.767,13.16,81,2.263
101,2013-10-24T20:00,2013,297,2000,0,67.93,59.58,68.86,58.36,67.93,58.22,28.84,33.16,28.93,32.72,68.81,59.25,20.89,0.003,161051.4,8.35,10.49,9.71,-11.32083,-4.328,-3.783,13.17,81,2.263
101,2013-10-24T21:00,2013,297,2100,0,67.92,59.57,68.81,58.35,67.94,58.25,28.84,33.16,28.94,32.7,68.76,59.25,21.02,0.002,161790.3,8.35,10.47,9.69,-7.403968,-4.316,-3.761,13.16,82,2.291
101,2013-10-24T22:00,2013,297,2200,0,67.87,59.45,68.78,58.23,67.9,58.09,28.83,33.12,28.92,32.7,68.73,59.14,20.99,0.004,163104.9,8.41,10.55,9.81,-12.69394,-4.292,-3.785,13.16,82,2.291
101,2013-10-24T23:00,2013,297,2300,0,68.02,59.5,68.93,58.25,68.04,58.11,28.81,33.1,28.9,32.66,68.89,59.16,20.7,0.004,162877.8,8.52,10.68,9.93,-11.58277,-4.294,-3.756,13.16,83,2.318
101,2013-10-25T00:00,2013,298,2400,0,67.97,59.46,68.88,58.22,67.99,58.07,28.85,33.13,28.94,32.71,68.84,59.13,20.81,0.003,163545.1,8.52,10.66,9.92,-10.90613,-4.279,-3.77,13.16,82,2.291
101,2013-10-25T01:00,2013,298,100,0,67.98,59.41,68.87,58.14,67.98,57.93,28.85,33.11,28.93,32.69,68.83,59.07,20.8,0.004,164883.1,8.57,10.73,10.05,-13.2972,-4.263,-3.754,13.16,83,2.318
101,2013-10-25T02:00,2013,298,200,0,67.92,59.22,68.79,57.99,67.91,57.57,28.83,33.1,28.92,32.68,68.76,58.89,20.86,0.002,168133,8.7,10.8,10.34,-6.313343,-4.269,-3.757,13.16,84,2.346
101,2013-10-25T03:00,2013,298,300,0,67.95,59.09,68.83,57.84,67.92,57.35,28.92,33.2,29.01,32.78,68.8,58.74,20.78,0.005,170716.4,8.85,10.99,10.57,-17.91972,-4.276,-3.772,13.16,86,2.402
101,2013-10-25T04:00,2013,298,400,0,68,59.03,68.88,57.78,67.99,57.29,28.9,33.12,29.01,32.68,68.85,58.68,20.71,0.003,172149.2,8.97,11.1,10.71,-11.00859,-4.217,-3.666,13.16,86,2.402
101,2013-10-25T05:00,2013,298,500,0,68.04,59,68.93,57.75,68.02,57.26,29,33.22,29.11,32.82,68.9,58.65,20.62,0.004,172428.8,9.04,11.18,10.75,-11.7419,-4.222,-3.705,13.16,86,2.402
101,2013-10-25T06:00,2013,298,600,0,68.01,58.95,68.89,57.68,67.98,57.2,29.08,33.28,29.19,32.88,68.86,58.58,20.62,0.003,173003.1,9.06,11.22,10.79,-11.00004,-4.196,-3.688,13.16,87,2.43
101,2013-10-25T07:00,2013,298,700,0,67.93,58.91,68.81,57.67,67.92,57.2,29.12,33.28,29.23,32.9,68.78,58.57,20.82,0.003,173641.2,9.03,11.14,10.71,-8.534796,-4.165,-3.667,13.16,86,2.402
101,2013-10-25T08:00,2013,298,800,0,67.96,59.14,68.84,57.86,67.94,57.37,29.15,33.29,29.25,32.91,68.81,58.78,21.01,0.004,172315.3,8.83,10.98,10.57,-11.55879,-4.143,-3.654,13.16,87,2.43
101,2013-10-25T09:00,2013,298,900,0,67.83,59.18,68.71,57.94,67.82,57.47,29,33.1,29.06,32.72,68.69,58.85,21.02,0.003,168984.9,8.65,10.76,10.36,-10.49609,-4.103,-3.66,13.16,88,2.458
101,2013-10-25T10:00,2013,298,1000,0,68,59.46,68.91,58.21,68.01,57.94,28.95,33.09,29,32.72,68.88,59.12,20.95,0.003,165861.3,8.54,10.7,10.07,-9.627337,-4.142,-3.724,13.16,87,2.43
101,2013-10-25T11:00,2013,298,1100,0,67.97,59.56,68.89,58.35,67.99,58.19,28.93,33.1,28.97,32.78,68.83,59.23,20.98,0.002,162873.8,8.41,10.54,9.8,-6.604513,-4.167,-3.81,13.16,86,2.402
101,2013-10-25T12:00,2013,298,1200,0,68.01,59.7,68.93,58.52,68.04,58.35,28.89,33.09,28.94,32.73,68.89,59.38,20.99,0.002,161025.4,8.31,10.41,9.7,-5.921888,-4.198,-3.787,13.16,85,2.374
101,2013-10-25T13:00,2013,298,1300,0,67.94,59.71,68.86,58.56,67.95,58.36,28.87,33.08,28.9,32.77,68.82,59.4,20.95,0.004,159122.9,8.23,10.3,9.59,-14.11086,-4.204,-3.867,13.16,83,2.318
101,2013-10-25T14:00,2013,298,1400,0,68,59.76,68.93,58.61,68.04,58.43,28.87,33.11,28.92,32.74,68.86,59.45,20.97,0.002,159620.9,8.24,10.32,9.62,-8.091023,-4.245,-3.823,13.16,84,2.346
101,2013-10-25T15:00,2013,298,1500,0,67.95,59.72,68.86,58.58,67.96,58.36,28.82,33.08,28.88,32.69,68.82,59.41,20.93,0.004,158924.5,8.23,10.29,9.6,-13.39433,-4.258,-3.819,13.16,83,2.318
101,2013-10-25T16:00,2013,298,1600,0,67.96,59.71,68.88,58.55,67.97,58.37,28.8,33.08,28.86,32.68,68.84,59.41,20.87,0.005,158791.1,8.24,10.33,9.6,-16.28122,-4.283,-3.823,13.17,83,2.318
101,2013-10-25T17:00,2013,298,1700,0,67.95,59.52,68.86,58.32,67.95,58.13,28.78,33.08,28.86,32.66,68.82,59.2,20.72,0.002,161092.6,8.43,10.54,9.82,-7.779965,-4.304,-3.802,13.16,84,2.346
101,2013-10-25T18:00,2013,298,1800,0,67.92,59.29,68.8,58.07,67.92,57.62,28.78,33.09,28.88,32.62,68.76,58.95,20.93,0.004,167719.6,8.64,10.73,10.31,-13.02141,-4.309,-3.741,13.17,86,2.402
101,2013-10-25T19:00,2013,298,1900,0,67.96,59.13,68.84,57.9,67.94,57.36,28.88,33.18,29.01,32.74,68.79,58.78,20.83,0.004,170779.4,8.83,10.94,10.59,-14.34044,-4.3,-3.723,13.16,88,2.458
101,2013-10-25T20:00,2013,298,2000,0,67.68,58.79,68.54,57.58,67.65,57.13,28.88,33.12,29.01,32.67,68.53,58.46,20.94,0.004,171777.5,8.89,10.96,10.53,-11.68422,-4.237,-3.659,13.16,88,2.458
101,2013-10-25T21:00,2013,298,2100,0,67.28,58.42,68.15,57.2,67.26,56.76,28.95,33.14,29.1,32.73,68.13,58.07,21.05,0.002,172330.2,8.86,10.96,10.49,-6.460215,-4.183,-3.634,13.16,89,2.486
101,2013-10-25T22:00,2013,298,2200,0,67.86,59,68.74,57.75,67.84,57.29,29.05,33.19,29.18,32.81,68.71,58.66,20.98,0.005,172279.7,8.86,10.99,10.55,-14.57751,-4.146,-3.624,13.16,89,2.486
101,2013-10-25T23:00,2013,298,2300,0,67.77,58.91,68.64,57.67,67.74,57.19,28.98,33.09,29.09,32.7,68.63,58.56,20.97,0.002,172040.5,8.86,10.98,10.55,-7.780513,-4.117,-3.617,13.17,88,2.458
101,2013-10-26T00:00,2013,299,2400,0,67.79,58.87,68.68,57.64,67.79,57.19,28.94,33.08,29.05,32.72,68.65,58.54,20.87,0.004,172236.6,8.92,11.03,10.6,-11.22818,-4.141,-3.67,13.16,88,2.458
101,2013-10-26T01:00,2013,299,100,0,67.91,58.97,68.79,57.74,67.89,57.28,28.98,33.15,29.09,32.78,68.76,58.64,20.84,0.003,172204.2,8.93,11.05,10.61,-10.9558,-4.167,-3.685,13.16,89,2.486
101,2013-10-26T02:00,2013,299,200,0,67.96,59.04,68.82,57.79,67.94,57.36,29.05,33.22,29.15,32.86,68.79,58.72,20.86,0.002,171987.9,8.92,11.03,10.57,-7.912388,-4.171,-3.712,13.16,88,2.458
101,2013-10-26T03:00,2013,299,300,0,67.51,58.59,68.37,57.34,67.48,56.98,29.09,33.24,29.2,32.9,68.35,58.27,20.92,0.004,172004.6,8.92,11.03,10.49,-12.68213,-4.148,-3.705,13.16,88,2.458
101,2013-10-26T04:00,2013,299,400,0,66.7,57.78,67.54,56.5,66.66,56.13,29.09,33.14,29.2,32.79,67.53,57.43,20.94,0.003,172468.7,8.93,11.04,10.53,-9.677512,-4.046,-3.599,13.17,89,2.486
101,2013-10-26T05:00,2013,299,500,0,66.57,57.63,67.44,56.36,66.55,55.96,29.03,32.98,29.13,32.65,67.43,57.27,20.87,0.002,172550,8.95,11.08,10.59,-4.883137,-3.95,-3.516,13.17,88,2.458
101,2013-10-26T06:00,2013,299,600,0,66.9,57.93,67.76,56.65,66.88,56.27,28.95,32.9,29.06,32.57,67.75,57.58,20.83,0.004,172555.9,8.97,11.11,10.6,-12.99051,-3.946,-3.512,13.17,89,2.486
101,2013-10-26T07:00,2013,299,700,0,67.05,58,67.92,56.72,67.03,56.35,28.87,32.85,28.97,32.52,67.91,57.66,20.65,0.002,172502.3,9.05,11.2,10.68,-7.555067,-3.98,-3.55,13.17,88,2.458
101,2013-10-26T08:00,2013,299,800,0,67.52,58.49,68.39,57.25,67.5,56.81,28.81,32.83,28.92,32.49,68.38,58.16,20.75,0.002,172877.5,9.03,11.13,10.69,-4.959256,-4.023,-3.576,13.17,89,2.486
101,2013-10-26T09:00,2013,299,900,0,68.04,59.26,68.94,58.01,68.02,57.49,28.83,32.94,28.92,32.62,68.9,58.93,20.88,0.003,170539.1,8.77,10.93,10.53,-9.511769,-4.111,-3.704,13.17,87,2.43
101,2013-10-26T10:00,2013,299,1000,0,68.02,59.62,68.94,58.39,68.03,58.18,28.84,32.99,28.89,32.68,68.89,59.3,20.97,0.004,163158.1,8.4,10.55,9.85,-13.51172,-4.148,-3.783,13.17,84,2.346
101,2013-10-26T11:00,2013,299,1100,0,67.94,59.69,68.86,58.48,67.94,58.35,28.79,32.96,28.8,32.68,68.81,59.37,20.94,0.004,159616.4,8.25,10.38,9.6,-12.29563,-4.168,-3.878,13.17,83,2.318
101,2013-10-26T12:00,2013,299,1200,0,67.99,59.89,68.93,58.71,68.02,58.61,28.77,33.01,28.8,32.67,68.86,59.6,20.99,0.006,157191.8,8.1,10.22,9.41,-18.79528,-4.233,-3.876,13.16,81,2.263
101,2013-10-26T13:00,2013,299,1300,0,67.96,59.98,68.89,58.86,67.96,58.72,28.77,33.02,28.79,32.71,68.83,59.72,21.09,0.004,155143.6,7.971,10.02,9.24,-14.23079,-4.253,-3.918,13.17,80,2.235
101,2013-10-26T14:00,2013,299,1400,0,67.94,60.02,68.88,58.88,67.94,58.73,28.75,33.01,28.77,32.7,68.81,59.74,20.97,0.003,153660,7.918,10,9.21,-11.45006,-4.27,-3.928,13.17,80,2.235
101,2013-10-26T15:00,2013,299,1500,0,67.93,60.05,68.87,58.93,67.93,58.74,28.76,33.06,28.79,32.71,68.8,59.77,21.05,0.002,153681.6,7.886,9.95,9.2,-7.175769,-4.307,-3.914,13.17,80,2.235
101,2013-10-26T16:00,2013,299,1600,0,67.96,59.95,68.9,58.78,67.97,58.64,28.73,33.05,28.78,32.66,68.85,59.65,20.83,0.003,154462.3,8.01,10.13,9.32,-10.01437,-4.32,-3.881,13.17,80,2.235
101,2013-10-26T17:00,2013,299,1700,0,67.97,59.87,68.92,58.68,68.01,58.52,28.73,33.07,28.8,32.65,68.86,59.55,20.68,0.004,155420.9,8.1,10.25,9.48,-12.148,-4.341,-3.852,13.16,81,2.263
101,2013-10-26T18:00,2013,299,1800,0,67.92,59.76,68.85,58.54,67.95,58.41,28.73,33.09,28.82,32.64,68.78,59.44,20.87,0.004,157903.6,8.17,10.31,9.54,-11.78366,-4.363,-3.825,13.16,82,2.291
101,2013-10-26T19:00,2013,299,1900,0,67.91,59.78,68.84,58.58,67.93,58.44,28.72,33.07,28.81,32.62,68.78,59.46,21.06,0.006,158573.6,8.13,10.27,9.49,-19.19944,-4.342,-3.81,13.16,82,2.291
101,2013-10-26T20:00,2013,299,2000,0,67.86,59.77,68.78,58.56,67.88,58.44,28.72,33.04,28.8,32.62,68.73,59.46,21.12,0.005,158292.8,8.09,10.23,9.45,-17.39609,-4.32,-3.82,13.17,82,2.291
101,2013-10-26T21:00,2013,299,2100,0,67.89,59.78,68.81,58.56,67.92,58.45,28.75,33.06,28.82,32.66,68.75,59.46,21.09,0.003,158529.1,8.1,10.25,9.47,-8.901394,-4.314,-3.832,13.16,82,2.291
101,2013-10-26T22:00,2013,299,2200,0,67.96,59.8,68.9,58.58,67.98,58.45,28.73,33.04,28.8,32.63,68.84,59.47,20.94,0.005,158355.6,8.16,10.32,9.53,-16.6898,-4.317,-3.83,13.17,82,2.291
101,2013-10-26T23:00,2013,299,2300,0,67.85,59.71,68.76,58.48,67.86,58.36,28.74,33.05,28.81,32.66,68.72,59.38,21.09,0.004,159033.6,8.14,10.28,9.5,-13.5257,-4.311,-3.849,13.16,82,2.291
101,2013-10-27T00:00,2013,300,2400,0,67.95,59.74,68.87,58.51,67.95,58.37,28.73,33.04,28.79,32.62,68.81,59.43,21.01,0.003,159705.8,8.2,10.36,9.58,-10.29475,-4.318,-3.827,13.17,83,2.318
101,2013-10-27T01:00,2013,300,100,0,67.92,59.74,68.84,58.51,67.96,58.4,28.72,33.04,28.79,32.62,68.77,59.42,21.04,0.002,159531.3,8.18,10.34,9.56,-7.117157,-4.324,-3.828,13.17,83,2.318
101,2013-10-27T02:00,2013,300,200,0,67.93,59.71,68.86,58.48,67.95,58.36,28.73,33.05,28.79,32.64,68.79,59.4,20.96,0.005,159545.9,8.21,10.39,9.59,-16.73947,-4.321,-3.845,13.17,82,2.291
101,2013-10-27T03:00,2013,300,300,0,67.99,59.76,68.94,58.54,68.03,58.41,28.76,33.11,28.84,32.68,68.86,59.45,20.86,0.003,159138.1,8.23,10.39,9.62,-11.4311,-4.342,-3.845,13.17,83,2.318
101,2013-10-27T04:00,2013,300,400,0,67.95,59.67,68.87,58.45,67.96,58.28,28.75,33.07,28.81,32.65,68.83,59.35,20.86,0.002,159927.3,8.28,10.43,9.68,-6.402195,-4.325,-3.839,13.17,83,2.318
101,2013-10-27T05:00,2013,300,500,0,68.03,59.69,68.95,58.45,68.05,58.32,28.77,33.11,28.85,32.67,68.91,59.36,20.75,0.002,160108.2,8.33,10.5,9.73,-7.477085,-4.333,-3.82,13.17,83,2.318
101,2013-10-27T06:00,2013,300,600,0,67.98,59.6,68.92,58.33,68,58.17,28.8,33.13,28.87,32.71,68.87,59.26,20.74,0.003,161293.9,8.38,10.59,9.82,-9.967235,-4.332,-3.843,13.17,83,2.318
101,2013-10-27T07:00,2013,300,700,0,68.05,59.63,68.97,58.39,68.07,58.22,28.8,33.13,28.89,32.67,68.93,59.3,20.7,0.003,161293.7,8.42,10.59,9.85,-8.816198,-4.322,-3.787,13.17,84,2.346
101,2013-10-27T08:00,2013,300,800,0,68.05,59.66,68.95,58.43,68.06,58.3,28.82,33.15,28.9,32.72,68.93,59.35,20.7,0.003,160298.9,8.39,10.52,9.76,-9.588758,-4.326,-3.812,13.16,82,2.291
101,2013-10-27T09:00,2013,300,900,0,67.98,59.73,68.91,58.51,68.01,58.36,28.79,33.11,28.86,32.7,68.86,59.4,20.83,0.004,159247.8,8.26,10.41,9.65,-12.46342,-4.319,-3.838,13.17,83,2.318
101,2013-10-27T10:00,2013,300,1000,0,68,59.84,68.95,58.65,68.04,58.52,28.8,33.1,28.85,32.72,68.9,59.54,20.79,0.005,157106.5,8.16,10.3,9.52,-14.94771,-4.3,-3.871,13.17,81,2.263
101,2013-10-27T11:00,2013,300,1100,0,68,59.87,68.94,58.68,68.02,58.55,28.81,33.12,28.86,32.74,68.88,59.57,20.79,0.006,156390.5,8.14,10.25,9.47,-18.90549,-4.306,-3.882,13.16,81,2.263
101,2013-10-27T12:00,2013,300,1200,0,68.01,59.95,68.95,58.77,68.03,58.65,28.81,33.12,28.85,32.74,68.9,59.66,20.83,0.002,155333.3,8.06,10.18,9.38,-7.517681,-4.311,-3.888,13.16,80,2.235
101,2013-10-27T13:00,2013,300,1300,0,67.98,59.96,68.92,58.78,67.99,58.66,28.8,33.1,28.83,32.74,68.86,59.67,20.92,0.003,155255.1,8.02,10.14,9.32,-8.592436,-4.292,-3.912,13.16,80,2.235
101,2013-10-27T14:00,2013,300,1400,0,68.01,60.05,68.94,58.87,68.02,58.73,28.82,33.13,28.85,32.77,68.9,59.75,20.83,0.003,153704.7,7.961,10.07,9.29,-11.47902,-4.305,-3.916,13.16,80,2.235
101,2013-10-27T15:00,2013,300,1500,0,68,60.05,68.94,58.91,68,58.71,28.84,33.12,28.87,32.77,68.88,59.75,20.8,0.005,153235.7,7.95,10.03,9.29,-16.43918,-4.285,-3.907,13.17,79,2.207
101,2013-10-27T16:00,2013,300,1600,0,67.98,59.88,68.91,58.68,67.98,58.5,28.81,33.11,28.85,32.73,68.86,59.55,20.75,0.002,155798.4,8.1,10.23,9.48,-7.477894,-4.299,-3.881,13.16,80,2.235
101,2013-10-27T17:00,2013,300,1700,0,67.99,59.78,68.92,58.56,68.01,58.38,28.79,33.1,28.85,32.68,68.87,59.44,20.64,0.001,157117.6,8.21,10.36,9.63,-3.908271,-4.31,-3.831,13.16,81,2.263
101,2013-10-27T18:00,2013,300,1800,0,67.9,59.64,68.82,58.41,67.9,58.25,28.77,33.08,28.85,32.65,68.77,59.31,20.91,0.004,159919.6,8.25,10.41,9.66,-12.74958,-4.31,-3.806,13.17,83,2.318
101,2013-10-27T19:00,2013,300,1900,0,67.87,59.45,68.77,58.18,67.87,57.93,28.74,33.04,28.83,32.6,68.73,59.1,21.02,0.003,164374,8.42,10.59,9.93,-9.507505,-4.296,-3.77,13.17,84,2.346
101,2013-10-27T20:00,2013,300,2000,0,67.93,59.37,68.82,58.12,67.93,57.66,28.76,33.05,28.86,32.59,68.76,59.03,20.98,0.003,167314.4,8.56,10.69,10.27,-10.82759,-4.293,-3.726,13.16,85,2.374
101,2013-10-27T21:00,2013,300,2100,0,67.92,59.27,68.79,58.03,67.9,57.52,28.79,33.08,28.91,32.63,68.76,58.93,21.01,0.003,169061.7,8.65,10.76,10.38,-9.096116,-4.29,-3.72,13.16,85,2.374
101,2013-10-27T22:00,2013,300,2200,0,67.92,59.09,68.79,57.82,67.89,57.3,28.8,33.04,28.92,32.61,68.77,58.73,20.91,0.002,171552.8,8.83,10.97,10.59,-5.205336,-4.241,-3.69,13.16,88,2.458
101,2013-10-27T23:00,2013,300,2300,0,67.94,59.05,68.81,57.8,67.91,57.3,28.86,33.11,29,32.7,68.78,58.71,20.86,0.001,171859.5,8.89,11,10.61,-3.808039,-4.248,-3.698,13.16,87,2.43
101,2013-10-28T00:00,2013,301,2400,0,67.89,58.97,68.75,57.73,67.85,57.23,29,33.23,29.14,32.83,68.74,58.61,20.94,0.002,172827.2,8.92,11.03,10.62,-7.953568,-4.229,-3.688,13.16,87,2.43
101,2013-10-28T01:00,2013,301,100,0,67.65,58.72,68.52,57.49,67.6,57.09,28.88,33.01,29.01,32.62,68.5,58.41,20.96,0.002,172465,8.93,11.02,10.51,-7.078249,-4.139,-3.614,13.17,88,2.458
101,2013-10-28T02:00,2013,301,200,0,67.35,58.42,68.22,57.16,67.33,56.79,28.9,33.04,29.02,32.68,68.2,58.08,20.94,0.001,172680.3,8.93,11.06,10.55,-4.40976,-4.142,-3.653,13.16,88,2.458
101,2013-10-28T03:00,2013,301,300,0,67.39,58.42,68.26,57.18,67.36,56.81,28.91,33.02,29.04,32.66,68.25,58.09,20.92,0.003,172901.4,8.97,11.09,10.55,-8.768129,-4.105,-3.625,13.17,88,2.458
101,2013-10-28T04:00,2013,301,400,0,67.43,58.43,68.3,57.18,67.4,56.8,28.93,33.01,29.04,32.67,68.29,58.1,20.82,0.003,172700.3,8.99,11.12,10.6,-8.412448,-4.082,-3.632,13.17,88,2.458
101,2013-10-28T05:00,2013,301,500,0,67.16,58.13,68.03,56.84,67.12,56.45,28.9,32.97,29.01,32.62,68.03,57.78,20.76,0.003,173166.8,9.03,11.19,10.67,-8.728364,-4.074,-3.613,13.17,87,2.43
101,2013-10-28T06:00,2013,301,600,0,67.12,58.09,68.01,56.76,67.11,56.36,28.84,32.88,28.95,32.54,68.01,57.72,20.67,0.002,173210.9,9.04,11.25,10.75,-5.982679,-4.038,-3.584,13.17,88,2.458
101,2013-10-28T07:00,2013,301,700,0,67,57.93,67.86,56.61,66.98,56.21,28.77,32.78,28.87,32.44,67.86,57.57,20.74,0.003,174069,9.08,11.25,10.76,-9.253877,-4.01,-3.575,13.17,88,2.458
101,2013-10-28T08:00,2013,301,800,0,67.32,58.28,68.18,57,67.3,56.59,28.69,32.72,28.8,32.36,68.18,57.93,20.83,0.003,174020.5,9.04,11.18,10.71,-8.595054,-4.025,-3.562,13.17,89,2.486
101,2013-10-28T09:00,2013,301,900,0,68.12,59.57,69.02,58.27,68.12,57.83,28.7,32.8,28.77,32.48,68.98,59.22,20.86,0.004,166638.3,8.55,10.74,10.29,-11.88192,-4.101,-3.709,13.17,84,2.346
101,2013-10-28T10:00,2013,301,1000,0,68,59.82,68.95,58.57,68.03,58.4,28.79,32.99,28.81,32.71,68.89,59.49,20.9,0.002,159108.5,8.18,10.38,9.63,-5.292987,-4.199,-3.894,13.17,80,2.235
101,2013-10-28T11:00,2013,301,1100,0,68.06,60.11,69.01,58.94,68.09,58.73,28.79,33,28.79,32.71,68.97,59.8,20.76,0.004,153511.7,7.955,10.07,9.36,-14.52971,-4.213,-3.924,13.17,79,2.207
101,2013-10-28T12:00,2013,301,1200,0,68.01,60.28,68.95,59.16,68.03,58.95,28.8,33.03,28.79,32.79,68.92,59.99,20.89,0.003,150101.7,7.733,9.79,9.08,-9.698583,-4.233,-4,13.17,77,2.151
101,2013-10-28T13:00,2013,301,1300,0,67.98,60.17,68.93,59.02,68,58.86,28.8,33.09,28.82,32.77,68.88,59.89,20.75,0.002,150448.3,7.814,9.9,9.14,-7.901446,-4.291,-3.953,13.17,76,2.123
101,2013-10-28T14:00,2013,301,1400,0,67.97,60.22,68.91,59.09,67.96,58.92,28.79,33.13,28.86,32.75,68.86,59.95,20.87,0.005,150024.8,7.749,9.82,9.05,-16.86151,-4.338,-3.891,13.16,77,2.151
101,2013-10-28T15:00,2013,301,1500,0,67.97,60.21,68.92,59.07,67.96,58.9,28.77,33.14,28.84,32.73,68.88,59.93,20.89,0.003,150402.1,7.76,9.84,9.05,-10.44468,-4.368,-3.884,13.16,77,2.151
101,2013-10-28T16:00,2013,301,1600,0,67.94,60.06,68.88,58.9,67.94,58.74,28.77,33.13,28.83,32.7,68.83,59.77,20.88,0.005,152558.7,7.879,9.98,9.19,-15.07376,-4.365,-3.862,13.17,78,2.179
101,2013-10-28T17:00,2013,301,1700,0,67.89,59.8,68.82,58.63,67.91,58.46,28.75,33.12,28.82,32.67,68.79,59.51,20.8,0.003,155772.2,8.09,10.19,9.45,-8.608779,-4.37,-3.851,13.16,79,2.207
101,2013-10-28T18:00,2013,301,1800,0,67.89,59.62,68.8,58.41,67.89,58.23,28.7,33.06,28.81,32.56,68.76,59.31,20.94,0.006,160157.7,8.26,10.4,9.66,-19.45968,-4.359,-3.757,13.17,81,2.263
101,2013-10-28T19:00,2013,301,1900,0,67.8,59.36,68.7,58.14,67.79,57.82,28.67,33.01,28.79,32.54,68.68,59.05,21.08,0.002,164962.7,8.44,10.56,9.96,-7.41702,-4.348,-3.752,13.17,84,2.346
101,2013-10-28T20:00,2013,301,2000,0,67.94,59.29,68.83,58.04,67.93,57.57,28.67,32.97,28.81,32.52,68.8,58.96,20.89,0.004,168081.7,8.65,10.79,10.36,-11.49138,-4.303,-3.714,13.17,84,2.346
101,2013-10-28T21:00,2013,301,2100,0,67.97,59.14,68.84,57.89,67.95,57.41,28.77,33.06,28.91,32.63,68.82,58.79,20.73,0.002,169657.7,8.83,10.95,10.53,-5.236106,-4.291,-3.716,13.17,85,2.374
101,2013-10-28T22:00,2013,301,2200,0,67.97,59.01,68.84,57.76,67.95,57.37,28.8,33.04,28.96,32.59,68.82,58.67,20.76,0.002,171621.3,8.95,11.08,10.58,-5.174619,-4.243,-3.636,13.17,86,2.402
101,2013-10-28T23:00,2013,301,2300,0,67.85,58.9,68.73,57.64,67.82,57.3,28.91,33.16,29.07,32.73,68.71,58.56,20.99,0.004,173187.1,8.94,11.09,10.52,-13.434,-4.248,-3.656,13.16,87,2.43
101,2013-10-29T00:00,2013,302,2400,0,67.5,58.47,68.37,57.21,67.47,56.85,28.96,33.14,29.12,32.72,68.35,58.12,20.97,0.003,174524.5,9.04,11.16,10.62,-8.154143,-4.18,-3.604,13.17,88,2.458
101,2013-10-29T01:00,2013,302,100,0,67.29,58.17,68.14,56.88,67.25,56.53,28.91,32.98,29.06,32.58,68.13,57.81,20.96,0.002,176071.1,9.12,11.26,10.73,-5.300381,-4.069,-3.521,13.17,88,2.458
101,2013-10-29T02:00,2013,302,200,0,66.95,57.8,67.8,56.5,66.91,56.15,28.77,32.78,28.91,32.41,67.79,57.44,20.92,0.002,176325.5,9.14,11.3,10.76,-6.534613,-4.001,-3.493,13.17,89,2.486
101,2013-10-29T03:00,2013,302,300,0,66.81,57.7,67.68,56.41,66.79,56.02,28.58,32.52,28.72,32.17,67.68,57.33,20.98,0.002,176510.1,9.11,11.27,10.77,-4.833285,-3.937,-3.453,13.17,89,2.486
101,2013-10-29T04:00,2013,302,400,0,66.98,57.81,67.85,56.51,66.95,56.13,28.38,32.32,28.5,32,67.85,57.45,20.81,0.002,176101.3,9.17,11.34,10.82,-5.826789,-3.944,-3.497,13.18,88,2.458
101,2013-10-29T05:00,2013,302,500,0,66.92,57.72,67.79,56.41,66.9,56.03,28.17,32.13,28.29,31.82,67.8,57.35,20.64,0.002,175320.9,9.2,11.38,10.87,-6.542208,-3.963,-3.534,13.18,88,2.458
101,2013-10-29T06:00,2013,302,600,0,67.41,58.16,68.31,56.86,67.39,56.46,27.98,31.99,28.09,31.69,68.31,57.79,20.51,0.002,175200.4,9.25,11.45,10.93,-5.657412,-4.011,-3.598,13.18,88,2.458
101,2013-10-29T07:00,2013,302,700,0,67.04,57.77,67.93,56.46,67.02,56.12,27.81,31.88,27.91,31.56,67.94,57.42,20.59,0.003,175934.2,9.27,11.47,10.9,-9.413595,-4.072,-3.649,13.19,88,2.458
101,2013-10-29T08:00,2013,302,800,0,67.16,57.95,68.04,56.63,67.15,56.27,27.64,31.73,27.75,31.38,68.06,57.58,20.72,0.002,176279.9,9.22,11.41,10.88,-4.725166,-4.092,-3.633,13.19,89,2.486
