id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-10-29T09:00,2013,302,900,0,67.66,58.59,68.56,57.24,67.63,56.82,27.54,31.71,27.64,31.35,68.56,58.22,20.91,0.002,176236.2,9.07,11.32,10.82,-6.527432,-4.173,-3.709,13.19,88,2.458
101,2013-10-29T10:00,2013,302,1000,0,67.95,59.15,68.88,57.81,67.96,57.51,27.56,31.82,27.64,31.5,68.86,58.79,20.72,0.002,169610.5,8.8,11.07,10.45,-7.420445,-4.261,-3.864,13.19,85,2.374
101,2013-10-29T11:00,2013,302,1100,0,67.94,59.36,68.87,58.09,67.97,57.9,27.74,32.1,27.82,31.78,68.83,59.02,20.77,0.002,165096.8,8.58,10.78,10.08,-5.811624,-4.359,-3.96,13.18,82,2.291
101,2013-10-29T12:00,2013,302,1200,0,67.99,59.52,68.92,58.29,68.03,58.1,28.02,32.42,28.1,32.11,68.88,59.18,20.69,0.004,162224.2,8.47,10.63,9.93,-14.29044,-4.396,-4.007,13.18,82,2.291
101,2013-10-29T13:00,2013,302,1300,0,67.99,59.58,68.92,58.44,68.03,58.21,28.31,32.69,28.42,32.38,68.88,59.29,20.69,0.004,160402.4,8.41,10.47,9.82,-12.37455,-4.381,-3.961,13.18,81,2.263
101,2013-10-29T14:00,2013,302,1400,0,67.97,59.59,68.9,58.48,67.99,58.22,28.56,32.93,28.68,32.56,68.85,59.31,20.77,0.003,160252.1,8.39,10.42,9.77,-10.04843,-4.362,-3.88,13.17,81,2.263
101,2013-10-29T15:00,2013,302,1500,0,68,59.63,68.93,58.46,68,58.11,28.69,33.02,28.83,32.57,68.87,59.32,20.73,0.002,160854.1,8.36,10.48,9.89,-6.325727,-4.329,-3.735,13.17,80,2.235
101,2013-10-29T16:00,2013,302,1600,0,67.97,59.53,68.91,58.33,67.96,57.91,28.71,33.02,28.84,32.6,68.85,59.21,20.63,0.002,161911.3,8.44,10.58,10.05,-7.025042,-4.307,-3.756,13.17,81,2.263
101,2013-10-29T17:00,2013,302,1700,0,67.89,59.25,68.78,58.03,67.87,57.47,28.78,33.09,28.93,32.64,68.75,58.92,20.73,0.003,166878.8,8.64,10.75,10.41,-11.20608,-4.315,-3.71,13.16,83,2.318
101,2013-10-29T18:00,2013,302,1800,0,67.9,58.9,68.78,57.61,67.89,57.21,28.8,33.04,28.98,32.58,68.76,58.54,20.68,0.002,172279.2,9,11.17,10.68,-7.856487,-4.248,-3.597,13.17,86,2.402
101,2013-10-29T19:00,2013,302,1900,0,67.65,58.59,68.51,57.27,67.62,56.88,28.91,33.1,29.11,32.7,68.5,58.22,20.9,0.005,175250,9.06,11.24,10.74,-16.63703,-4.187,-3.591,13.17,88,2.458
101,2013-10-29T20:00,2013,302,2000,0,67.65,58.51,68.51,57.19,67.62,56.79,28.94,33.03,29.12,32.65,68.5,58.13,20.75,0.004,175324.9,9.15,11.32,10.83,-12.28911,-4.088,-3.534,13.17,88,2.458
101,2013-10-29T21:00,2013,302,2100,0,67.41,58.31,68.28,57,67.37,56.57,28.88,32.91,29.04,32.56,68.28,57.92,20.85,0.002,175538.3,9.1,11.28,10.8,-5.268192,-4.03,-3.518,13.17,87,2.43
101,2013-10-29T22:00,2013,302,2200,0,67.61,58.5,68.48,57.2,67.59,56.79,28.78,32.8,28.92,32.45,68.48,58.14,20.87,0.003,175776.2,9.11,11.28,10.8,-8.573615,-4.023,-3.535,13.17,88,2.458
101,2013-10-29T23:00,2013,302,2300,0,67.65,58.55,68.52,57.25,67.6,56.87,28.67,32.74,28.8,32.39,68.52,58.21,20.94,0.002,175844.6,9.1,11.27,10.73,-5.010493,-4.065,-3.596,13.18,88,2.458
101,2013-10-30T00:00,2013,303,2400,0,67.55,58.48,68.42,57.18,67.53,56.8,28.57,32.66,28.69,32.32,68.42,58.15,20.94,0.003,175547.1,9.06,11.24,10.73,-8.748879,-4.087,-3.629,13.18,87,2.43
101,2013-10-30T01:00,2013,303,100,0,67.41,58.35,68.28,57.03,67.39,56.64,28.48,32.55,28.58,32.21,68.28,57.99,20.93,0.003,175535.8,9.06,11.24,10.75,-9.410507,-4.076,-3.625,13.18,88,2.458
101,2013-10-30T02:00,2013,303,200,0,67.86,58.79,68.74,57.47,67.84,57.12,28.4,32.51,28.5,32.17,68.74,58.45,20.8,0.004,174448.5,9.07,11.27,10.73,-12.5256,-4.11,-3.661,13.18,87,2.43
101,2013-10-30T03:00,2013,303,300,0,67.88,58.87,68.77,57.6,67.85,57.24,28.36,32.55,28.47,32.2,68.76,58.56,20.82,0.005,173014.7,9,11.17,10.6,-15.55774,-4.187,-3.738,13.18,87,2.43
101,2013-10-30T04:00,2013,303,400,0,67.88,58.86,68.77,57.56,67.86,57.22,28.36,32.58,28.45,32.21,68.77,58.54,20.79,0.002,173294.1,9.02,11.21,10.63,-6.263821,-4.217,-3.764,13.18,87,2.43
101,2013-10-30T05:00,2013,303,500,0,67.92,58.98,68.81,57.72,67.9,57.39,28.38,32.62,28.48,32.25,68.81,58.68,20.77,0.003,171322.9,8.94,11.09,10.51,-9.769753,-4.234,-3.773,13.18,86,2.402
101,2013-10-30T06:00,2013,303,600,0,67.94,59.06,68.83,57.81,67.92,57.43,28.43,32.67,28.52,32.31,68.81,58.76,20.87,0.003,171257,8.87,11.02,10.49,-9.103357,-4.241,-3.789,13.18,85,2.374
101,2013-10-30T07:00,2013,303,700,0,67.92,59.03,68.81,57.75,67.91,57.32,28.52,32.75,28.6,32.4,68.8,58.69,20.71,0.004,170778.3,8.89,11.06,10.59,-12.96883,-4.229,-3.804,13.18,86,2.402
101,2013-10-30T08:00,2013,303,800,0,67.94,59.07,68.81,57.81,67.9,57.37,28.61,32.82,28.7,32.46,68.8,58.74,20.84,0.003,171132.5,8.87,11.01,10.53,-10.43808,-4.216,-3.762,13.18,85,2.374
101,2013-10-30T09:00,2013,303,900,0,67.97,59.18,68.84,57.9,67.95,57.42,28.72,32.93,28.81,32.56,68.82,58.84,20.86,0.004,170439.4,8.79,10.94,10.53,-12.51844,-4.215,-3.755,13.17,85,2.374
101,2013-10-30T10:00,2013,303,1000,0,67.98,59.24,68.83,57.99,67.95,57.47,28.84,33.03,28.93,32.68,68.8,58.94,20.95,0.003,170088.1,8.74,10.84,10.48,-10.04576,-4.198,-3.753,13.17,85,2.374
101,2013-10-30T11:00,2013,303,1100,0,68,59.47,68.9,58.21,67.99,57.81,28.86,33.02,28.95,32.66,68.87,59.15,20.93,0.002,166264.6,8.53,10.69,10.18,-6.887554,-4.161,-3.706,13.17,83,2.318
101,2013-10-30T12:00,2013,303,1200,0,68.02,59.62,68.94,58.38,68.04,58.17,28.82,32.99,28.88,32.66,68.9,59.31,20.82,0.004,162024.1,8.4,10.55,9.87,-13.15916,-4.165,-3.777,13.17,81,2.263
101,2013-10-30T13:00,2013,303,1300,0,68.02,59.82,68.97,58.65,68.07,58.5,28.84,33.07,28.9,32.73,68.94,59.55,20.73,0.004,157279.2,8.2,10.32,9.57,-12.29557,-4.228,-3.833,13.16,80,2.235
101,2013-10-30T14:00,2013,303,1400,0,67.87,59.89,68.84,58.81,67.89,58.5,28.55,32.64,28.56,32.37,68.83,59.68,20.88,0.002,154551.4,7.986,10.03,9.39,-5.076515,-4.093,-3.814,13.17,78,2.179
101,2013-10-30T15:00,2013,303,1500,0,67.98,60.01,68.93,58.92,67.98,58.71,28.44,32.63,28.49,32.41,68.87,59.79,20.86,0.003,153518.7,7.966,10.01,9.27,-10.9153,-4.182,-3.925,13.17,78,2.179
101,2013-10-30T16:00,2013,303,1600,0,67.99,60.07,68.94,58.99,67.98,58.78,28.54,32.78,28.61,32.5,68.9,59.85,20.68,0.001,151191.4,7.917,9.96,9.2,-2.478203,-4.239,-3.89,13.17,76,2.123
101,2013-10-30T17:00,2013,303,1700,0,67.87,59.78,68.82,58.65,67.88,58.45,28.52,32.74,28.61,32.43,68.79,59.52,20.69,0.002,154655.1,8.09,10.17,9.43,-5.602667,-4.222,-3.815,13.17,78,2.179
101,2013-10-30T18:00,2013,303,1800,0,67.81,59.42,68.74,58.22,67.82,58.1,28.57,32.79,28.7,32.45,68.71,59.13,20.87,0.004,161372.3,8.38,10.53,9.72,-13.54587,-4.226,-3.748,13.17,82,2.291
101,2013-10-30T19:00,2013,303,1900,0,67.95,59.33,68.88,58.09,67.93,57.99,28.61,32.78,28.77,32.44,68.82,59.03,20.82,0.003,165043.9,8.62,10.78,9.95,-8.851116,-4.173,-3.667,13.17,83,2.318
101,2013-10-30T20:00,2013,303,2000,0,67.88,59.27,68.82,58.04,67.86,57.92,28.62,32.73,28.79,32.43,68.77,58.98,20.98,0.003,166156.3,8.6,10.78,9.94,-10.82386,-4.103,-3.636,13.17,84,2.346
101,2013-10-30T21:00,2013,303,2100,0,67.94,59.27,68.85,58.03,67.92,57.85,28.73,32.84,28.91,32.61,68.77,58.97,20.95,0.003,167226.7,8.67,10.82,10.07,-8.165897,-4.108,-3.7,13.16,84,2.346
101,2013-10-30T22:00,2013,303,2200,0,67.97,59.33,68.9,58.09,67.95,57.93,28.69,32.71,28.85,32.48,68.85,59.03,20.83,0.003,165765.2,8.64,10.81,10.03,-8.359907,-4.016,-3.631,13.16,83,2.318
101,2013-10-30T23:00,2013,303,2300,0,67.94,59.43,68.88,58.22,67.93,58.06,28.72,32.76,28.87,32.57,68.82,59.13,20.91,0.005,164026.3,8.51,10.66,9.87,-16.52031,-4.034,-3.696,13.17,83,2.318
101,2013-10-31T00:00,2013,304,2400,0,67.97,59.39,68.9,58.13,67.97,58.04,28.68,32.71,28.84,32.51,68.84,59.07,20.88,0.005,165227.5,8.59,10.77,9.94,-15.44897,-4.029,-3.676,13.16,83,2.318
101,2013-10-31T01:00,2013,304,100,0,67.89,59.36,68.81,58.15,67.89,58.02,28.69,32.71,28.83,32.52,68.77,59.09,20.94,0.004,164339.8,8.54,10.66,9.87,-11.42014,-4.021,-3.687,13.16,82,2.291
101,2013-10-31T02:00,2013,304,200,0,67.97,59.41,68.91,58.18,67.97,58.07,28.73,32.78,28.88,32.6,68.83,59.11,20.92,0.003,164943,8.57,10.73,9.9,-10.48716,-4.052,-3.721,13.16,83,2.318
101,2013-10-31T03:00,2013,304,300,0,67.85,59.29,68.76,58.06,67.84,57.94,28.68,32.68,28.82,32.48,68.74,59.01,21.07,0.005,166035.7,8.56,10.71,9.9,-15.02041,-3.994,-3.659,13.17,84,2.346
101,2013-10-31T04:00,2013,304,400,0,67.97,59.45,68.89,58.25,67.96,58.1,28.75,32.78,28.89,32.62,68.83,59.16,20.97,0.003,164303.8,8.52,10.64,9.86,-8.461261,-4.028,-3.726,13.16,83,2.318
101,2013-10-31T05:00,2013,304,500,0,68.01,59.49,68.94,58.31,68.02,58.2,28.68,32.69,28.82,32.49,68.89,59.22,20.86,0.003,163228.3,8.51,10.64,9.82,-9.027513,-4.012,-3.671,13.17,82,2.291
101,2013-10-31T06:00,2013,304,600,0,67.89,59.42,68.83,58.26,67.88,58.12,28.71,32.75,28.84,32.57,68.78,59.16,21.01,0.004,163381.5,8.47,10.57,9.76,-11.459,-4.035,-3.727,13.16,82,2.291
101,2013-10-31T07:00,2013,304,700,0,67.96,59.52,68.89,58.38,67.97,58.25,28.72,32.77,28.86,32.61,68.85,59.27,20.98,0.003,162409.9,8.44,10.51,9.72,-8.186959,-4.042,-3.751,13.16,82,2.291
101,2013-10-31T08:00,2013,304,800,0,67.96,59.74,68.91,58.55,67.97,58.4,28.69,32.71,28.81,32.56,68.86,59.47,20.93,0.004,159053,8.22,10.35,9.56,-13.30649,-4.02,-3.752,13.16,80,2.235
101,2013-10-31T09:00,2013,304,900,0,67.94,59.87,68.9,58.73,67.97,58.54,28.64,32.67,28.72,32.51,68.86,59.62,21.02,0.004,156996.8,8.07,10.16,9.43,-12.6271,-4.036,-3.783,13.17,80,2.235
101,2013-10-31T10:00,2013,304,1000,0,67.95,60,68.9,58.85,67.94,58.68,28.63,32.71,28.69,32.57,68.85,59.75,20.93,0.005,154075.6,7.946,10.05,9.26,-15.27988,-4.084,-3.873,13.17,77,2.151
101,2013-10-31T11:00,2013,304,1100,0,67.94,60.05,68.89,58.92,67.91,58.72,28.6,32.72,28.64,32.53,68.84,59.81,20.92,0.003,152741.8,7.881,9.96,9.2,-10.80633,-4.12,-3.885,13.16,77,2.151
101,2013-10-31T12:00,2013,304,1200,0,67.94,60.15,68.87,59.06,67.92,58.85,28.55,32.7,28.59,32.49,68.86,59.92,20.95,0.004,150853.6,7.787,9.8,9.07,-14.35927,-4.144,-3.896,13.17,77,2.151
101,2013-10-31T13:00,2013,304,1300,0,67.85,60.16,68.8,59.14,67.82,58.85,28.52,32.68,28.55,32.46,68.79,59.94,21.03,0.003,149442.7,7.69,9.66,8.97,-9.514015,-4.169,-3.911,13.17,76,2.123
101,2013-10-31T14:00,2013,304,1400,0,67.67,60.03,68.63,59.02,67.63,58.37,28.04,32.01,28.03,31.83,68.72,59.88,21,0.004,150309.7,7.635,9.61,9.26,-13.44005,-3.965,-3.795,13.18,76,2.123
101,2013-10-31T15:00,2013,304,1500,0,67.43,59.91,68.51,58.84,67.43,58.13,25.89,29.29,25.91,29.13,68.69,59.82,20.85,0.004,149127.2,7.515,9.66,9.3,-11.67723,-3.39,-3.225,13.2,75,2.095
101,2013-10-31T16:00,2013,304,1600,0,67.96,60.34,68.92,59.23,67.9,58.99,25.97,30.33,26.15,30.15,68.85,60.16,20.75,0.003,147055.5,7.627,9.69,8.92,-11.90261,-4.359,-4.003,13.19,74,2.067
101,2013-10-31T17:00,2013,304,1700,0,68,60.51,68.95,59.38,67.97,59.19,27.1,31.97,27.3,31.65,68.94,60.25,20.63,0.003,143976.8,7.498,9.57,8.77,-12.57478,-4.876,-4.359,13.18,73,2.039
101,2013-10-31T18:00,2013,304,1800,0,67.91,60.51,68.85,59.39,67.86,59.21,27.78,32.4,27.94,32.05,68.85,60.25,20.85,0.005,143597.9,7.397,9.45,8.66,-15.96849,-4.617,-4.111,13.18,74,2.067
101,2013-10-31T19:00,2013,304,1900,0,67.91,60.54,68.86,59.44,67.86,59.24,28.08,32.48,28.18,32.2,68.88,60.29,20.78,0.004,142513.8,7.363,9.42,8.61,-14.71551,-4.406,-4.019,13.18,73,2.039
101,2013-10-31T20:00,2013,304,2000,0,67.84,60.54,68.8,59.42,67.79,59.25,28.23,32.57,28.29,32.3,68.79,60.27,20.98,0.004,142927,7.304,9.38,8.54,-12.02681,-4.343,-4.012,13.17,73,2.039
101,2013-10-31T21:00,2013,304,2100,0,67.81,60.53,68.76,59.41,67.76,59.24,28.33,32.62,28.37,32.39,68.75,60.27,21.09,0.003,143267.9,7.28,9.36,8.52,-9.753253,-4.289,-4.013,13.17,73,2.039
101,2013-10-31T22:00,2013,304,2200,0,67.84,60.49,68.79,59.35,67.79,59.21,28.39,32.67,28.42,32.43,68.78,60.21,21.02,0.003,144046.3,7.348,9.44,8.59,-10.12339,-4.284,-4.006,13.17,74,2.067
101,2013-10-31T23:00,2013,304,2300,0,67.83,60.48,68.79,59.35,67.77,59.18,28.41,32.67,28.43,32.43,68.79,60.21,21.06,0.004,144403.8,7.352,9.44,8.6,-14.04194,-4.257,-4.001,13.17,75,2.095
101,2013-11-01T00:00,2013,305,2400,0,67.86,60.57,68.81,59.44,67.81,59.28,28.45,32.74,28.48,32.49,68.8,60.29,21.11,0.004,143612.2,7.298,9.37,8.53,-13.75363,-4.286,-4.008,13.17,74,2.067
101,2013-11-01T01:00,2013,305,100,0,67.94,60.61,68.89,59.44,67.91,59.31,28.49,32.79,28.51,32.53,68.89,60.31,20.7,0.003,141933,7.339,9.46,8.6,-9.795409,-4.299,-4.015,13.17,73,2.039
101,2013-11-01T02:00,2013,305,200,0,67.92,60.58,68.88,59.43,67.87,59.29,28.51,32.8,28.53,32.54,68.88,60.29,20.67,0.002,141629.4,7.345,9.45,8.58,-7.264204,-4.289,-4.015,13.17,73,2.039
101,2013-11-01T03:00,2013,305,300,0,67.91,60.62,68.87,59.48,67.85,59.31,28.54,32.81,28.56,32.57,68.86,60.33,20.82,0.003,141813.8,7.292,9.39,8.54,-11.19353,-4.271,-4.011,13.17,73,2.039
101,2013-11-01T04:00,2013,305,400,0,67.94,60.72,68.89,59.6,67.89,59.45,28.54,32.81,28.56,32.55,68.89,60.47,20.87,0.003,140548.1,7.219,9.28,8.44,-10.79157,-4.268,-3.99,13.17,73,2.039
101,2013-11-01T05:00,2013,305,500,0,67.95,60.77,68.91,59.67,67.9,59.48,28.52,32.78,28.54,32.55,68.92,60.52,20.65,0.003,138503.9,7.179,9.24,8.42,-10.45747,-4.258,-4.013,13.17,72,2.011
101,2013-11-01T06:00,2013,305,600,0,67.96,60.86,68.9,59.78,67.9,59.6,28.54,32.81,28.56,32.57,68.9,60.61,20.71,0.002,137165.2,7.098,9.13,8.3,-6.160239,-4.266,-4.018,13.17,71,1.983
101,2013-11-01T07:00,2013,305,700,0,67.94,60.88,68.89,59.8,67.89,59.62,28.51,32.75,28.52,32.53,68.92,60.64,20.64,0.003,136124.1,7.054,9.09,8.27,-11.51984,-4.237,-4.018,13.17,71,1.983
101,2013-11-01T08:00,2013,305,800,0,67.91,60.9,68.85,59.83,67.85,59.64,28.5,32.74,28.51,32.53,68.87,60.66,20.84,0.002,136424.5,7.009,9.02,8.21,-5.390705,-4.235,-4.022,13.17,71,1.983
101,2013-11-01T09:00,2013,305,900,0,67.9,60.98,68.83,59.92,67.82,59.72,28.52,32.74,28.53,32.57,68.87,60.73,20.89,0.006,135110.9,6.925,8.92,8.1,-19.03471,-4.22,-4.037,13.17,70,1.955
101,2013-11-01T10:00,2013,305,1000,0,67.92,61.03,68.85,59.96,67.85,59.8,28.51,32.73,28.51,32.56,68.89,60.78,20.77,0.004,133655.3,6.893,8.89,8.05,-14.08198,-4.217,-4.049,13.17,70,1.955
101,2013-11-01T11:00,2013,305,1100,0,67.86,60.91,68.78,59.8,67.8,59.69,28.54,32.76,28.54,32.6,68.83,60.68,20.93,0.002,135971.8,6.958,8.98,8.11,-7.945214,-4.223,-4.061,13.17,71,1.983
101,2013-11-01T12:00,2013,305,1200,0,67.85,60.78,68.78,59.71,67.77,59.6,28.47,32.63,28.48,32.46,68.81,60.58,20.98,0.004,137776.6,7.064,9.08,8.17,-13.18468,-4.159,-3.988,13.17,71,1.983
101,2013-11-01T13:00,2013,305,1300,0,67.93,60.77,68.87,59.69,67.86,59.66,28.51,32.75,28.53,32.54,68.87,60.58,20.94,0.005,138734.9,7.151,9.18,8.21,-15.78591,-4.237,-4.01,13.17,72,2.011
101,2013-11-01T14:00,2013,305,1400,0,67.91,60.81,68.85,59.76,67.84,59.7,28.57,32.82,28.59,32.6,68.85,60.63,21.05,0.003,138282.5,7.091,9.09,8.14,-9.000619,-4.256,-4.009,13.17,72,2.011
101,2013-11-01T15:00,2013,305,1500,0,67.91,60.97,68.86,59.94,67.85,59.85,28.6,32.86,28.62,32.63,68.85,60.79,21.1,0.004,135938.7,6.942,8.92,7.998,-12.61469,-4.259,-4.009,13.17,71,1.983
101,2013-11-01T16:00,2013,305,1600,0,67.87,60.93,68.81,59.88,67.81,59.8,28.62,32.9,28.64,32.66,68.8,60.73,21.09,0.006,136052.9,6.943,8.94,8.01,-19.87432,-4.282,-4.02,13.17,71,1.983
101,2013-11-01T17:00,2013,305,1700,0,67.94,60.85,68.88,59.77,67.88,59.7,28.61,32.9,28.64,32.66,68.88,60.64,20.8,0.004,136912.2,7.09,9.11,8.18,-13.77524,-4.292,-4.021,13.17,70,1.955
101,2013-11-01T18:00,2013,305,1800,0,67.93,60.72,68.87,59.62,67.87,59.56,28.62,32.92,28.65,32.66,68.87,60.51,20.79,0.004,139074.3,7.216,9.25,8.31,-13.37347,-4.293,-4.012,13.17,73,2.039
101,2013-11-01T19:00,2013,305,1900,0,67.9,60.66,68.85,59.56,67.84,59.52,28.64,32.93,28.68,32.67,68.83,60.45,20.96,0.005,140567.6,7.234,9.28,8.32,-15.50302,-4.287,-3.995,13.17,72,2.011
101,2013-11-01T20:00,2013,305,2000,0,67.87,60.57,68.82,59.46,67.82,59.4,28.67,32.98,28.71,32.7,68.79,60.33,21.06,0.004,142692.3,7.305,9.36,8.42,-14.41611,-4.303,-3.99,13.17,74,2.067
101,2013-11-01T21:00,2013,305,2100,0,67.9,60.49,68.85,59.37,67.85,59.34,28.69,32.99,28.72,32.69,68.81,60.25,20.98,0.004,143898.7,7.409,9.47,8.51,-13.33627,-4.3,-3.97,13.17,74,2.067
101,2013-11-01T22:00,2013,305,2200,0,67.87,60.35,68.82,59.21,67.82,59.26,28.7,33.02,28.74,32.7,68.78,60.12,21.02,0.002,145780.7,7.52,9.6,8.56,-6.150966,-4.317,-3.962,13.16,75,2.095
101,2013-11-01T23:00,2013,305,2300,0,67.81,60.11,68.75,58.98,67.77,59.05,28.7,33.01,28.73,32.66,68.71,59.88,21.1,0.004,149248,7.695,9.78,8.72,-11.89271,-4.317,-3.932,13.16,78,2.179
101,2013-11-02T00:00,2013,306,2400,0,67.85,60.01,68.78,58.85,67.81,58.91,28.7,33.05,28.75,32.64,68.73,59.76,21.06,0.004,151622.4,7.835,9.92,8.9,-12.55661,-4.351,-3.884,13.17,78,2.179
101,2013-11-02T01:00,2013,306,100,0,67.91,59.92,68.85,58.79,67.89,58.84,28.74,33.13,28.83,32.68,68.79,59.69,20.98,0.001,153566.6,7.99,10.07,9.05,-3.585763,-4.386,-3.847,13.16,79,2.207
101,2013-11-02T02:00,2013,306,200,0,67.93,59.86,68.87,58.72,67.91,58.75,28.78,33.16,28.88,32.7,68.8,59.63,20.94,0.005,154758,8.06,10.14,9.16,-16.12126,-4.38,-3.822,13.16,79,2.207
101,2013-11-02T03:00,2013,306,300,0,67.84,59.68,68.77,58.47,67.83,58.55,28.79,33.14,28.88,32.69,68.72,59.41,20.94,0.003,156854.5,8.16,10.3,9.28,-11.38577,-4.347,-3.809,13.16,81,2.263
101,2013-11-02T04:00,2013,306,400,0,67.85,59.55,68.77,58.3,67.85,58.42,28.85,33.17,28.94,32.73,68.73,59.24,20.96,0.004,159685.4,8.31,10.47,9.43,-12.38052,-4.319,-3.789,13.16,82,2.291
101,2013-11-02T05:00,2013,306,500,0,67.96,59.58,68.88,58.32,67.98,58.43,28.88,33.19,28.98,32.73,68.82,59.28,20.86,0.004,160535,8.38,10.56,9.55,-11.96493,-4.314,-3.758,13.16,83,2.318
101,2013-11-02T06:00,2013,306,600,0,68.01,59.69,68.94,58.43,68.02,58.56,28.93,33.23,29.02,32.78,68.88,59.39,20.77,0.006,158688.5,8.32,10.5,9.46,-18.65991,-4.302,-3.763,13.16,81,2.263
101,2013-11-02T07:00,2013,306,700,0,67.99,59.77,68.9,58.54,67.97,58.63,28.91,33.21,28.99,32.81,68.87,59.47,20.79,0.005,156735.9,8.21,10.36,9.34,-16.96285,-4.3,-3.823,13.16,81,2.263
101,2013-11-02T08:00,2013,306,800,0,67.97,59.89,68.9,58.7,67.97,58.79,28.94,33.27,29.01,32.83,68.86,59.64,21.04,0.004,155955,8.07,10.2,9.18,-12.04965,-4.321,-3.821,13.16,79,2.207
101,2013-11-02T09:00,2013,306,900,0,68.01,60.25,68.96,59.13,68,59.19,28.92,33.24,28.96,32.85,68.91,60.04,21,0.004,149664.8,7.755,9.82,8.81,-13.58507,-4.318,-3.889,13.16,77,2.151
101,2013-11-02T10:00,2013,306,1000,0,67.91,60.37,68.85,59.27,67.87,59.28,28.89,33.22,28.9,32.87,68.81,60.15,21.1,0.004,146468.6,7.534,9.59,8.59,-13.74633,-4.331,-3.969,13.17,75,2.095
101,2013-11-02T11:00,2013,306,1100,0,67.94,60.65,68.89,59.59,67.9,59.55,28.88,33.18,28.88,32.89,68.84,60.45,21.11,0.006,142143.2,7.29,9.3,8.35,-19.93573,-4.299,-4.013,13.16,73,2.039
101,2013-11-02T12:00,2013,306,1200,0,67.91,60.77,68.86,59.76,67.87,59.72,28.85,33.16,28.85,32.89,68.83,60.6,21.15,0.002,139348.2,7.142,9.11,8.15,-8.387136,-4.305,-4.044,13.16,72,2.011
101,2013-11-02T13:00,2013,306,1300,0,67.93,60.84,68.88,59.93,67.88,59.82,28.83,33.16,28.87,32.87,68.86,60.72,21.07,0.004,137085.8,7.085,8.95,8.07,-14.15352,-4.335,-3.998,13.16,71,1.983
101,2013-11-02T14:00,2013,306,1400,0,67.88,60.85,68.83,59.93,67.82,59.81,28.74,33.06,28.79,32.75,68.82,60.72,21.01,0.005,135837.5,7.037,8.9,8.01,-15.55162,-4.325,-3.962,13.17,70,1.955
101,2013-11-02T15:00,2013,306,1500,0,67.89,60.78,68.84,59.78,67.83,59.73,28.7,33.02,28.76,32.71,68.83,60.63,20.93,0.003,137122.4,7.109,9.05,8.1,-10.46119,-4.326,-3.955,13.17,71,1.983
101,2013-11-02T16:00,2013,306,1600,0,67.92,60.68,68.87,59.69,67.85,59.62,28.63,32.95,28.69,32.64,68.86,60.53,20.72,0.004,137964.1,7.24,9.18,8.23,-11.91174,-4.312,-3.95,13.17,71,1.983
101,2013-11-02T17:00,2013,306,1700,0,67.85,60.43,68.8,59.32,67.81,59.37,28.67,33.01,28.73,32.67,68.77,60.22,20.88,0.004,142876.5,7.426,9.48,8.43,-13.01393,-4.345,-3.945,13.17,73,2.039
101,2013-11-02T18:00,2013,306,1800,0,67.95,60.4,68.89,59.27,67.91,59.34,28.69,33.03,28.75,32.68,68.87,60.18,20.8,0.002,144517.6,7.543,9.62,8.57,-6.850183,-4.344,-3.929,13.16,75,2.095
101,2013-11-02T19:00,2013,306,1900,0,67.82,60.05,68.75,58.92,67.76,58.96,28.7,33.05,28.75,32.67,68.71,59.82,20.88,0.004,148919.6,7.771,9.83,8.8,-12.9792,-4.35,-3.92,13.17,77,2.151
101,2013-11-02T20:00,2013,306,2000,0,67.91,60,68.85,58.84,67.87,58.93,28.74,33.1,28.8,32.66,68.79,59.76,20.92,0.004,151801.4,7.904,10.01,8.95,-12.19889,-4.363,-3.86,13.16,78,2.179
101,2013-11-02T21:00,2013,306,2100,0,67.82,59.83,68.75,58.67,67.8,58.75,28.76,33.15,28.86,32.66,68.71,59.6,21.08,0.004,154389,7.983,10.08,9.05,-13.22144,-4.387,-3.806,13.16,79,2.207
101,2013-11-02T22:00,2013,306,2200,0,67.86,59.73,68.79,58.54,67.84,58.61,28.77,33.14,28.88,32.64,68.75,59.47,21.01,0.001,156753.8,8.13,10.26,9.24,-3.194506,-4.369,-3.759,13.16,80,2.235
101,2013-11-02T23:00,2013,306,2300,0,67.87,59.76,68.81,58.56,67.86,58.66,28.8,33.15,28.91,32.66,68.76,59.51,21.08,0.002,156851.5,8.11,10.25,9.2,-7.419188,-4.354,-3.745,13.16,81,2.263
101,2013-11-03T00:00,2013,307,2400,0,67.88,59.67,68.8,58.46,67.87,58.55,28.81,33.14,28.91,32.68,68.76,59.4,20.93,0.002,157560,8.21,10.34,9.33,-7.429246,-4.332,-3.771,13.16,80,2.235
101,2013-11-03T01:00,2013,307,100,0,67.93,59.55,68.85,58.34,67.94,58.45,28.86,33.18,28.97,32.72,68.78,59.28,20.87,0.005,159944.3,8.38,10.51,9.49,-16.89592,-4.319,-3.754,13.16,82,2.291
101,2013-11-03T02:00,2013,307,200,0,67.93,59.44,68.85,58.22,67.95,58.3,28.91,33.22,29.02,32.77,68.79,59.16,20.85,0.003,161978.4,8.49,10.63,9.65,-10.20678,-4.313,-3.748,13.16,83,2.318
101,2013-11-03T03:00,2013,307,300,0,67.88,59.24,68.79,58.02,67.91,58.11,28.96,33.23,29.08,32.8,68.75,58.96,20.86,0.004,164531,8.64,10.77,9.8,-13.18801,-4.27,-3.716,13.16,83,2.318
101,2013-11-03T04:00,2013,307,400,0,67.93,59.19,68.82,57.94,67.94,58.05,28.96,33.19,29.09,32.75,68.79,58.89,20.87,0.002,166297.7,8.74,10.88,9.88,-6.856027,-4.234,-3.656,13.16,85,2.374
101,2013-11-03T05:00,2013,307,500,0,67.99,59.22,68.87,57.95,68.01,58.08,29.03,33.27,29.18,32.85,68.81,58.91,20.82,0.003,166587.7,8.77,10.92,9.93,-8.260977,-4.236,-3.674,13.16,85,2.374
101,2013-11-03T06:00,2013,307,600,0,68.02,59.21,68.91,57.94,68.03,58.04,29.15,33.38,29.3,32.98,68.86,58.9,20.72,0.006,166580.1,8.81,10.98,9.98,-17.90937,-4.227,-3.677,13.16,84,2.346
101,2013-11-03T07:00,2013,307,700,0,67.97,59.11,68.85,57.83,67.97,57.9,29.21,33.39,29.35,33,68.82,58.79,20.75,0.003,167775.7,8.86,11.02,10.07,-8.892546,-4.176,-3.654,13.16,85,2.374
101,2013-11-03T08:00,2013,307,800,0,67.97,59.06,68.89,57.79,67.99,57.85,29.05,33.16,29.18,32.74,68.85,58.74,20.66,0.002,168182.6,8.9,11.1,10.13,-6.020916,-4.114,-3.561,13.16,85,2.374
101,2013-11-03T09:00,2013,307,900,0,67.96,59.08,68.86,57.8,67.98,57.85,29.01,33.17,29.14,32.79,68.82,58.75,20.72,0.003,168245.3,8.88,11.06,10.13,-8.513732,-4.159,-3.643,13.16,85,2.374
101,2013-11-03T10:00,2013,307,1000,0,68.06,59.32,68.97,58.08,68.08,58.12,29.04,33.24,29.18,32.85,68.92,59.02,20.68,0.004,165297,8.74,10.89,9.96,-11.67405,-4.199,-3.671,13.16,83,2.318
101,2013-11-03T11:00,2013,307,1100,0,67.99,59.34,68.92,58.12,68,58.12,29.1,33.29,29.19,32.94,68.87,59.03,20.69,0.004,163886.5,8.65,10.8,9.88,-13.50621,-4.19,-3.75,13.16,83,2.318
101,2013-11-03T12:00,2013,307,1200,0,67.96,59.46,68.87,58.26,67.98,58.28,29.07,33.23,29.16,32.89,68.81,59.17,20.84,0.004,162065.5,8.49,10.61,9.7,-13.1135,-4.167,-3.732,13.16,81,2.263
101,2013-11-03T13:00,2013,307,1300,0,67.97,59.42,68.91,58.28,67.99,58.27,29.05,33.25,29.14,32.87,68.85,59.15,20.77,0.002,162143.2,8.54,10.64,9.72,-5.510183,-4.203,-3.728,13.16,82,2.291
101,2013-11-03T14:00,2013,307,1400,0,67.91,59.41,68.83,58.31,67.91,58.3,29.01,33.25,29.13,32.83,68.77,59.17,20.97,0.005,162150,8.5,10.53,9.61,-15.2631,-4.232,-3.707,13.16,83,2.318
101,2013-11-03T15:00,2013,307,1500,0,67.94,59.45,68.85,58.28,67.96,58.28,28.98,33.23,29.1,32.8,68.81,59.17,20.87,0.004,162040.5,8.49,10.58,9.67,-12.8417,-4.25,-3.701,13.16,82,2.291
101,2013-11-03T16:00,2013,307,1600,0,67.97,59.41,68.88,58.18,67.97,58.25,28.96,33.23,29.09,32.8,68.82,59.13,20.79,0.003,162629.2,8.56,10.69,9.71,-9.049289,-4.268,-3.706,13.16,81,2.263
101,2013-11-03T17:00,2013,307,1700,0,67.88,59.2,68.78,57.96,67.88,58.02,28.94,33.2,29.09,32.75,68.74,58.9,20.79,0.003,164893.6,8.68,10.82,9.86,-10.33944,-4.264,-3.663,13.16,83,2.318
101,2013-11-03T18:00,2013,307,1800,0,67.99,59.08,68.87,57.81,67.99,57.85,29.03,33.32,29.21,32.87,68.81,58.75,20.75,0.004,168698.7,8.91,11.05,10.15,-12.46393,-4.284,-3.657,13.16,85,2.374
101,2013-11-03T19:00,2013,307,1900,0,67.92,58.9,68.78,57.63,67.92,57.66,29.12,33.35,29.3,32.91,68.76,58.57,20.87,0.003,171511.1,9.02,11.16,10.26,-10.26768,-4.234,-3.61,13.16,86,2.402
101,2013-11-03T20:00,2013,307,2000,0,67.81,58.67,68.67,57.37,67.81,57.37,29.12,33.28,29.3,32.86,68.66,58.36,20.89,0.004,174211.1,9.14,11.3,10.44,-12.46419,-4.16,-3.566,13.16,86,2.402
101,2013-11-03T21:00,2013,307,2100,0,67.35,58.22,68.2,56.91,67.34,56.89,29.04,33.13,29.2,32.73,68.18,57.9,21.04,0.003,175399,9.13,11.29,10.45,-9.959896,-4.083,-3.526,13.16,87,2.43
101,2013-11-03T22:00,2013,307,2200,0,67.07,57.94,67.94,56.6,67.07,56.56,28.88,32.88,29.03,32.5,67.91,57.61,21.03,0.002,175923.5,9.13,11.34,10.51,-6.848105,-4.004,-3.477,13.17,88,2.458
101,2013-11-03T23:00,2013,307,2300,0,66.98,57.81,67.83,56.45,66.98,56.38,28.66,32.63,28.8,32.27,67.82,57.46,20.93,0.003,176101.9,9.17,11.38,10.6,-8.434937,-3.966,-3.47,13.18,87,2.43
101,2013-11-04T00:00,2013,308,2400,0,66.74,57.55,67.58,56.18,66.74,56.08,28.42,32.37,28.55,32.03,67.57,57.2,20.89,0.002,176258.5,9.19,11.39,10.66,-5.838647,-3.956,-3.484,13.18,88,2.458
101,2013-11-04T01:00,2013,308,100,0,66.49,57.28,67.35,55.95,66.48,55.79,28.16,32.13,28.29,31.79,67.34,56.95,20.91,0.001,176784,9.21,11.4,10.69,-3.907341,-3.964,-3.496,13.18,87,2.43
101,2013-11-04T02:00,2013,308,200,0,66.39,57.12,67.28,55.76,66.39,55.52,27.9,31.86,28.02,31.52,67.26,56.78,20.76,0,177493.8,9.27,11.52,10.87,-0.9737449,-3.959,-3.494,13.18,88,2.458
101,2013-11-04T03:00,2013,308,300,0,66.1,56.79,66.96,55.42,66.08,55.16,27.63,31.59,27.75,31.26,66.95,56.43,20.72,0.005,177729.2,9.3,11.54,10.92,-13.67493,-3.958,-3.503,13.19,85,2.374
101,2013-11-04T04:00,2013,308,400,0,66.14,56.84,67,55.43,66.13,55.2,27.36,31.31,27.48,30.99,67,56.46,20.7,0.002,177715.6,9.29,11.57,10.93,-4.879378,-3.955,-3.504,13.19,0,0
101,2013-11-04T05:00,2013,308,500,0,66.38,57.06,67.27,55.66,66.37,55.47,27.1,31.1,27.22,30.79,67.27,56.69,20.73,0.002,178154.2,9.32,11.61,10.9,-4.619835,-4.005,-3.568,13.19,0,0
101,2013-11-04T06:00,2013,308,600,0,65.97,56.66,66.84,55.26,65.96,55.02,26.85,30.91,26.97,30.59,66.84,56.29,20.84,0.003,179184.3,9.31,11.59,10.94,-8.701512,-4.055,-3.619,13.2,0,0
101,2013-11-04T07:00,2013,308,700,0,65.99,56.63,66.85,55.24,65.98,55,26.61,30.67,26.73,30.34,66.85,56.25,20.78,0.002,179292,9.36,11.61,10.98,-5.017526,-4.06,-3.608,13.2,0,0
101,2013-11-04T08:00,2013,308,800,0,66.2,56.91,67.09,55.5,66.2,55.39,26.39,30.49,26.52,30.16,67.09,56.55,20.94,0.002,179190.3,9.29,11.59,10.81,-5.075531,-4.1,-3.634,13.21,0,0
101,2013-11-04T09:00,2013,308,900,0,67.08,57.87,68,56.47,67.09,56.49,26.26,30.44,26.39,30.13,68,57.52,21.04,0.002,178093.7,9.21,11.53,10.6,-7.982587,-4.189,-3.74,13.21,0,0
101,2013-11-04T10:00,2013,308,1000,0,67.66,58.58,68.62,57.25,67.7,57.31,26.27,30.64,26.39,30.31,68.6,58.29,21.04,0.003,175279.9,9.09,11.37,10.38,-11.22098,-4.377,-3.925,13.21,40,1.117
101,2013-11-04T11:00,2013,308,1100,0,67.7,58.8,68.67,57.52,67.75,57.56,26.44,30.93,26.56,30.6,68.64,58.52,21.04,0.003,171876.8,8.9,11.15,10.19,-9.666112,-4.493,-4.037,13.2,85,2.374
101,2013-11-04T12:00,2013,308,1200,0,67.7,58.93,68.66,57.68,67.74,57.75,26.67,31.2,26.79,30.88,68.62,58.65,21.1,0.003,169452,8.77,10.97,9.99,-11.29674,-4.53,-4.094,13.2,84,2.346
101,2013-11-04T13:00,2013,308,1300,0,67.8,59.07,68.73,57.91,67.83,57.93,26.97,31.52,27.11,31.17,68.7,58.84,21,0.003,167026.5,8.73,10.82,9.9,-10.88747,-4.548,-4.065,13.19,83,2.318
101,2013-11-04T14:00,2013,308,1400,0,67.83,59.16,68.75,57.98,67.85,58.02,27.31,31.86,27.47,31.47,68.71,58.92,20.95,0.004,165680.3,8.67,10.78,9.83,-14.91504,-4.556,-4,13.19,82,2.291
101,2013-11-04T15:00,2013,308,1500,0,67.78,59.15,68.71,57.94,67.81,57.97,27.66,32.21,27.84,31.77,68.66,58.88,21.04,0.002,166116.1,8.63,10.77,9.84,-7.392241,-4.55,-3.937,13.18,83,2.318
101,2013-11-04T16:00,2013,308,1600,0,67.79,59.1,68.73,57.88,67.8,57.88,27.91,32.27,28.11,31.91,68.7,58.85,20.92,0.005,166490.6,8.69,10.85,9.92,-15.36799,-4.361,-3.797,13.18,82,2.291
101,2013-11-04T17:00,2013,308,1700,0,67.76,58.92,68.71,57.69,67.76,57.7,28.05,32.24,28.28,31.91,68.67,58.67,20.81,0.003,168192.3,8.83,11.02,10.07,-8.876361,-4.19,-3.63,13.18,84,2.346
101,2013-11-04T18:00,2013,308,1800,0,67.87,58.76,68.76,57.45,67.89,57.43,28.27,32.54,28.51,32.12,68.73,58.44,20.82,0.001,173617.4,9.12,11.31,10.46,-4.121913,-4.269,-3.608,13.18,85,2.374
101,2013-11-04T19:00,2013,308,1900,0,67.71,58.46,68.58,57.08,67.74,56.89,28.4,32.65,28.63,32.2,68.56,58.12,20.79,0.004,177426.1,9.25,11.5,10.85,-11.92924,-4.25,-3.568,13.18,87,2.43
101,2013-11-04T20:00,2013,308,2000,0,67.51,58.26,68.38,56.85,67.53,56.5,28.42,32.61,28.62,32.18,68.37,57.9,20.83,0.002,178987,9.26,11.53,11.03,-6.085437,-4.194,-3.552,13.18,88,2.458
101,2013-11-04T21:00,2013,308,2100,0,67.23,58.05,68.09,56.62,67.26,56.26,28.36,32.49,28.53,32.09,68.06,57.68,21.06,0.003,180083.6,9.19,11.48,11,-10.41011,-4.135,-3.556,13.18,87,2.43
101,2013-11-04T22:00,2013,308,2200,0,67.08,57.85,67.94,56.45,67.09,56.1,28.26,32.38,28.41,31.99,67.92,57.51,21.06,0.004,180403.5,9.23,11.49,11,-12.08961,-4.124,-3.578,13.18,88,2.458
101,2013-11-04T23:00,2013,308,2300,0,67.12,57.86,67.99,56.5,67.13,56.1,28.14,32.25,28.27,31.85,67.97,57.55,21.06,0.004,180702.8,9.25,11.48,11.03,-12.07794,-4.11,-3.586,13.18,88,2.458
101,2013-11-05T00:00,2013,309,2400,0,67.11,57.84,67.99,56.46,67.13,56.06,28.01,32.13,28.13,31.74,67.98,57.52,20.97,0.003,180510.9,9.27,11.53,11.07,-9.450017,-4.128,-3.611,13.18,88,2.458
101,2013-11-05T01:00,2013,309,100,0,67.07,57.83,67.93,56.42,67.09,56.02,27.88,32,28,31.63,67.92,57.5,21.05,0.004,180817.9,9.24,11.51,11.06,-11.19658,-4.125,-3.639,13.18,88,2.458
101,2013-11-05T02:00,2013,309,200,0,67.17,57.93,68.04,56.54,67.19,56.11,27.75,31.91,27.87,31.53,68.03,57.61,21.05,0.003,180899.9,9.24,11.49,11.08,-8.517356,-4.156,-3.661,13.19,88,2.458
101,2013-11-05T03:00,2013,309,300,0,67.32,58.1,68.22,56.73,67.34,56.36,27.65,31.84,27.77,31.46,68.2,57.79,21.05,0.003,180130,9.22,11.49,10.98,-10.32226,-4.189,-3.698,13.19,87,2.43
101,2013-11-05T04:00,2013,309,400,0,67.16,57.95,68.02,56.52,67.18,56.12,27.58,31.77,27.68,31.41,68.01,57.62,21.03,0.001,180383.6,9.21,11.5,11.06,-2.417469,-4.198,-3.728,13.19,88,2.458
101,2013-11-05T05:00,2013,309,500,0,67.25,57.97,68.15,56.57,67.27,56.15,27.51,31.73,27.61,31.36,68.14,57.65,20.85,0.002,180025.1,9.28,11.58,11.11,-7.635777,-4.215,-3.746,13.19,88,2.458
101,2013-11-05T06:00,2013,309,600,0,67.34,57.99,68.23,56.61,67.35,56.22,27.45,31.69,27.55,31.31,68.21,57.68,20.74,0.001,179862.6,9.35,11.62,11.13,-4.535275,-4.241,-3.762,13.19,87,2.43
101,2013-11-05T07:00,2013,309,700,0,67.33,57.98,68.22,56.56,67.34,56.17,27.37,31.61,27.48,31.22,68.21,57.64,20.7,0.001,179938.4,9.35,11.66,11.17,-3.139657,-4.24,-3.744,13.19,87,2.43
101,2013-11-05T08:00,2013,309,800,0,67.52,58.24,68.41,56.89,67.53,56.61,27.32,31.6,27.43,31.2,68.39,57.96,20.93,0.002,179251.4,9.27,11.52,10.92,-5.617198,-4.279,-3.769,13.19,88,2.458
101,2013-11-05T09:00,2013,309,900,0,67.82,58.8,68.73,57.53,67.84,57.54,27.34,31.68,27.45,31.28,68.71,58.55,21.06,0.004,173536.6,9.02,11.19,10.3,-12.80007,-4.337,-3.838,13.19,86,2.402
101,2013-11-05T10:00,2013,309,1000,0,67.86,59.14,68.8,57.9,67.92,57.95,27.48,31.9,27.56,31.53,68.77,58.89,20.91,0.003,167076.2,8.72,10.89,9.97,-9.879928,-4.417,-3.977,13.19,82,2.291
101,2013-11-05T11:00,2013,309,1100,0,67.86,59.33,68.8,58.14,67.91,58.18,27.76,32.19,27.84,31.86,68.76,59.09,20.82,0.005,162688.4,8.54,10.66,9.73,-15.48158,-4.432,-4.027,13.18,81,2.263
101,2013-11-05T12:00,2013,309,1200,0,67.96,59.48,68.89,58.3,67.99,58.37,28.09,32.52,28.17,32.18,68.85,59.26,20.73,0.004,160648.1,8.48,10.59,9.62,-12.52207,-4.439,-4.016,13.18,79,2.207
101,2013-11-05T13:00,2013,309,1300,0,67.6,59.39,68.6,58.35,67.64,58.03,27.48,31.55,27.52,31.22,68.69,59.31,20.86,0.004,158204.3,8.22,10.26,9.61,-14.004,-4.065,-3.698,13.19,78,2.179
101,2013-11-05T14:00,2013,309,1400,0,67.85,59.66,68.81,58.55,67.85,58.53,27.15,31.44,27.27,31.12,68.76,59.5,20.75,0.004,155554.3,8.19,10.25,9.32,-12.7708,-4.29,-3.846,13.19,77,2.151
101,2013-11-05T15:00,2013,309,1500,0,67.87,59.74,68.8,58.57,67.88,58.58,27.64,32.23,27.77,31.86,68.76,59.51,20.85,0.004,155707.9,8.12,10.23,9.3,-12.49296,-4.59,-4.092,13.18,77,2.151
101,2013-11-05T16:00,2013,309,1600,0,67.84,59.66,68.77,58.47,67.86,58.53,28.18,32.74,28.34,32.32,68.73,59.43,21.02,0.004,157859.6,8.18,10.29,9.33,-13.43643,-4.553,-3.978,13.17,78,2.179
101,2013-11-05T17:00,2013,309,1700,0,67.8,59.42,68.72,58.24,67.8,58.3,28.43,32.84,28.59,32.38,68.69,59.17,20.86,0.003,159771.8,8.38,10.48,9.5,-9.668251,-4.404,-3.787,13.17,80,2.235
101,2013-11-05T18:00,2013,309,1800,0,67.9,59.25,68.8,57.99,67.91,58.11,28.61,32.95,28.78,32.47,68.76,58.98,20.71,0.002,163636.6,8.65,10.81,9.8,-8.051465,-4.339,-3.695,13.17,81,2.263
101,2013-11-05T19:00,2013,309,1900,0,67.91,59.1,68.79,57.8,67.92,57.84,28.76,33.06,28.93,32.6,68.76,58.78,20.79,0.004,167784.1,8.81,11,10.08,-12.85615,-4.294,-3.666,13.17,83,2.318
101,2013-11-05T20:00,2013,309,2000,0,67.97,59.29,68.88,58.06,68,58.14,28.81,33.06,28.98,32.58,68.84,59.03,20.9,0.003,165692.5,8.68,10.82,9.86,-9.597054,-4.247,-3.608,13.16,82,2.291
101,2013-11-05T21:00,2013,309,2100,0,67.8,59.19,68.71,58.01,67.81,58.08,28.82,33.03,28.94,32.62,68.69,58.96,20.96,0.004,164387.8,8.61,10.69,9.73,-14.14722,-4.209,-3.681,13.16,81,2.263
101,2013-11-05T22:00,2013,309,2200,0,67.86,59.21,68.77,58.08,67.9,58.09,28.82,33.03,28.93,32.63,68.71,59.01,21.12,0.003,166168.3,8.64,10.68,9.8,-8.645976,-4.213,-3.698,13.16,82,2.291
101,2013-11-05T23:00,2013,309,2300,0,67.9,59.28,68.81,58.11,67.93,58.18,28.81,33.03,28.92,32.62,68.76,59.06,20.93,0.006,164271.1,8.61,10.7,9.75,-17.95653,-4.218,-3.704,13.16,81,2.263
101,2013-11-06T00:00,2013,310,2400,0,67.88,59.38,68.79,58.14,67.91,58.23,28.84,33.06,28.94,32.66,68.76,59.12,21,0.003,163515.6,8.51,10.65,9.68,-11.08457,-4.222,-3.725,13.16,82,2.291
101,2013-11-06T01:00,2013,310,100,0,67.86,59.42,68.76,58.15,67.88,58.26,28.85,33.06,28.93,32.68,68.73,59.14,21,0.002,162613.8,8.44,10.61,9.62,-7.975835,-4.208,-3.744,13.16,80,2.235
101,2013-11-06T02:00,2013,310,200,0,67.87,59.44,68.78,58.17,67.91,58.27,28.84,33.05,28.92,32.67,68.75,59.14,20.93,0.003,162193.9,8.44,10.61,9.64,-9.370857,-4.208,-3.756,13.16,81,2.263
101,2013-11-06T03:00,2013,310,300,0,67.85,59.39,68.77,58.12,67.89,58.23,28.86,33.08,28.93,32.7,68.72,59.1,20.88,0.004,162304.4,8.47,10.65,9.67,-11.49562,-4.221,-3.762,13.16,80,2.235
101,2013-11-06T04:00,2013,310,400,0,67.82,59.36,68.73,58.11,67.85,58.18,28.88,33.1,28.96,32.71,68.69,59.06,21.11,0.003,163934.5,8.45,10.63,9.67,-8.659451,-4.223,-3.749,13.16,82,2.291
101,2013-11-06T05:00,2013,310,500,0,67.85,59.43,68.76,58.18,67.88,58.28,28.85,33.08,28.94,32.67,68.72,59.15,20.99,0.002,162111,8.41,10.58,9.6,-7.65447,-4.224,-3.736,13.16,81,2.263
101,2013-11-06T06:00,2013,310,600,0,67.93,59.46,68.85,58.2,67.96,58.31,28.92,33.15,29,32.76,68.82,59.17,20.75,0.001,161296.2,8.47,10.65,9.66,-3.140271,-4.239,-3.761,13.16,80,2.235
101,2013-11-06T07:00,2013,310,700,0,67.9,59.47,68.81,58.22,67.92,58.35,28.92,33.16,29,32.76,68.76,59.18,20.89,0.003,161304.6,8.43,10.59,9.57,-10.09401,-4.235,-3.755,13.16,80,2.235
101,2013-11-06T08:00,2013,310,800,0,67.81,59.49,68.73,58.28,67.83,58.38,28.85,33.07,28.91,32.67,68.7,59.23,21.1,0.004,160797.2,8.32,10.45,9.44,-12.87764,-4.223,-3.759,13.16,80,2.235
101,2013-11-06T09:00,2013,310,900,0,67.92,59.72,68.85,58.5,67.95,58.63,28.86,33.1,28.93,32.7,68.79,59.48,21.04,0.004,158338,8.2,10.35,9.31,-11.5415,-4.243,-3.773,13.16,79,2.207
101,2013-11-06T10:00,2013,310,1000,0,67.89,59.82,68.81,58.6,67.89,58.72,28.83,33.05,28.86,32.7,68.77,59.56,20.93,0.002,155164.1,8.07,10.21,9.17,-5.621398,-4.226,-3.839,13.17,77,2.151
101,2013-11-06T11:00,2013,310,1100,0,67.95,60.11,68.88,58.94,67.93,59.02,28.83,33.09,28.88,32.73,68.83,59.87,21,0.003,151387.4,7.84,9.94,8.91,-10.60656,-4.261,-3.847,13.16,76,2.123
101,2013-11-06T12:00,2013,310,1200,0,67.94,60.36,68.87,59.25,67.92,59.28,28.78,33.02,28.8,32.74,68.86,60.16,20.91,0.005,145883.5,7.579,9.62,8.63,-16.40191,-4.238,-3.944,13.16,73,2.039
101,2013-11-06T13:00,2013,310,1300,0,67.85,60.3,68.78,59.2,67.82,59.27,28.78,33.08,28.81,32.75,68.75,60.11,21.06,0.004,146012.6,7.541,9.58,8.55,-12.95586,-4.302,-3.945,13.16,73,2.039
101,2013-11-06T14:00,2013,310,1400,0,67.85,60.39,68.78,59.31,67.82,59.35,28.74,33.05,28.79,32.68,68.77,60.2,21.04,0.004,144326.6,7.464,9.47,8.47,-12.8714,-4.312,-3.886,13.17,72,2.011
101,2013-11-06T15:00,2013,310,1500,0,67.82,60.36,68.75,59.27,67.78,59.28,28.69,32.99,28.75,32.62,68.75,60.16,21.09,0.003,144841.7,7.452,9.48,8.5,-11.42907,-4.302,-3.877,13.17,73,2.039
101,2013-11-06T16:00,2013,310,1600,0,67.84,60.35,68.77,59.24,67.8,59.28,28.66,32.96,28.72,32.61,68.76,60.15,20.93,0.003,144380.6,7.487,9.53,8.52,-9.637803,-4.303,-3.889,13.17,73,2.039
101,2013-11-06T17:00,2013,310,1700,0,67.87,60.22,68.8,59.07,67.86,59.12,28.68,33.01,28.74,32.64,68.78,59.98,20.79,0.003,146666.9,7.652,9.74,8.74,-8.958121,-4.332,-3.891,13.16,74,2.067
101,2013-11-06T18:00,2013,310,1800,0,67.87,60.14,68.8,58.98,67.84,59.05,28.67,33,28.73,32.61,68.79,59.9,20.86,0.004,148392.8,7.732,9.82,8.79,-13.98444,-4.336,-3.878,13.17,74,2.067
101,2013-11-06T19:00,2013,310,1900,0,67.85,60.1,68.79,58.92,67.82,59,28.67,32.99,28.73,32.6,68.76,59.86,20.91,0.004,149221.9,7.744,9.87,8.81,-12.13659,-4.322,-3.874,13.16,75,2.095
101,2013-11-06T20:00,2013,310,2000,0,67.89,60.11,68.83,58.92,67.87,59.03,28.7,33.05,28.77,32.63,68.79,59.87,20.89,0.004,149679.3,7.775,9.91,8.84,-13.98243,-4.344,-3.864,13.17,75,2.095
101,2013-11-06T21:00,2013,310,2100,0,67.77,60.05,68.7,58.87,67.75,58.96,28.69,33.01,28.75,32.61,68.69,59.82,21.11,0.005,150126.4,7.721,9.83,8.79,-16.77173,-4.324,-3.86,13.17,76,2.123
101,2013-11-06T22:00,2013,310,2200,0,67.87,60.05,68.81,58.85,67.86,58.96,28.69,33.03,28.77,32.61,68.76,59.8,20.93,0.002,150793.1,7.823,9.95,8.9,-6.41033,-4.334,-3.839,13.17,76,2.123
101,2013-11-06T23:00,2013,310,2300,0,67.87,60.01,68.81,58.81,67.86,58.9,28.72,33.06,28.79,32.65,68.77,59.76,20.89,0.002,151269.6,7.857,10,8.96,-7.520197,-4.34,-3.861,13.16,76,2.123
101,2013-11-07T00:00,2013,311,2400,0,67.86,60.04,68.81,58.84,67.83,58.94,28.73,33.05,28.79,32.64,68.76,59.79,20.91,0.003,150723.6,7.822,9.97,8.9,-10.32608,-4.317,-3.851,13.17,76,2.123
101,2013-11-07T01:00,2013,311,100,0,67.81,60.05,68.74,58.85,67.79,58.95,28.73,33.02,28.78,32.63,68.71,59.81,21.11,0.005,151070.9,7.759,9.89,8.85,-16.70327,-4.294,-3.845,13.16,76,2.123
101,2013-11-07T02:00,2013,311,200,0,67.9,60.14,68.85,58.96,67.88,59.06,28.7,33.02,28.76,32.62,68.8,59.9,20.89,0.002,149289,7.756,9.89,8.82,-7.858504,-4.32,-3.863,13.17,76,2.123
101,2013-11-07T03:00,2013,311,300,0,67.85,60.16,68.79,59,67.83,59.09,28.72,33.04,28.76,32.68,68.76,59.93,20.93,0.003,148140.1,7.692,9.78,8.74,-10.43178,-4.314,-3.914,13.16,75,2.095
101,2013-11-07T04:00,2013,311,400,0,67.89,60.25,68.83,59.1,67.87,59.17,28.74,33.06,28.79,32.69,68.79,60.02,20.96,0.003,147548.9,7.638,9.73,8.7,-9.32421,-4.315,-3.901,13.17,74,2.067
101,2013-11-07T05:00,2013,311,500,0,67.9,60.31,68.85,59.16,67.88,59.24,28.73,33.02,28.77,32.67,68.83,60.08,20.8,0.004,145619.2,7.586,9.7,8.64,-11.81856,-4.295,-3.905,13.17,74,2.067
101,2013-11-07T06:00,2013,311,600,0,67.92,60.41,68.86,59.26,67.89,59.33,28.73,33.01,28.76,32.69,68.86,60.19,20.74,0.005,143754.5,7.508,9.6,8.56,-16.07602,-4.286,-3.923,13.16,73,2.039
101,2013-11-07T07:00,2013,311,700,0,67.93,60.48,68.87,59.35,67.9,59.41,28.75,33.04,28.79,32.72,68.87,60.26,20.71,0.004,142409.2,7.447,9.53,8.49,-12.90839,-4.296,-3.931,13.17,73,2.039
101,2013-11-07T08:00,2013,311,800,0,67.86,60.51,68.8,59.39,67.83,59.47,28.74,33.04,28.79,32.71,68.78,60.31,21,0.005,142370.6,7.348,9.41,8.35,-16.14976,-4.293,-3.915,13.17,72,2.011
101,2013-11-07T09:00,2013,311,900,0,67.81,60.53,68.75,59.43,67.77,59.48,28.71,32.96,28.75,32.65,68.75,60.34,21.06,0.005,141564.8,7.282,9.32,8.29,-17.09824,-4.253,-3.903,13.17,72,2.011
101,2013-11-07T10:00,2013,311,1000,0,67.79,60.48,68.72,59.34,67.75,59.38,28.68,32.92,28.73,32.63,68.75,60.26,21,0.004,142163.6,7.313,9.39,8.37,-14.57517,-4.24,-3.901,13.16,73,2.039
101,2013-11-07T11:00,2013,311,1100,0,67.86,60.48,68.79,59.34,67.82,59.38,28.72,32.96,28.77,32.67,68.81,60.26,20.87,0.004,142517.6,7.384,9.45,8.45,-14.22082,-4.239,-3.903,13.17,72,2.011
101,2013-11-07T12:00,2013,311,1200,0,67.84,60.38,68.78,59.26,67.81,59.31,28.72,32.96,28.77,32.64,68.77,60.18,20.81,0.004,143149.3,7.46,9.51,8.5,-12.36322,-4.24,-3.874,13.16,73,2.039
101,2013-11-07T13:00,2013,311,1300,0,67.86,60.12,68.8,58.97,67.84,59.01,28.72,32.98,28.76,32.63,68.8,59.89,20.78,0.004,148146.4,7.737,9.84,8.83,-13.84466,-4.267,-3.864,13.16,76,2.123
101,2013-11-07T14:00,2013,311,1400,0,67.84,60.06,68.78,58.89,67.8,58.98,28.76,33.06,28.81,32.69,68.75,59.82,20.89,0.003,149530.1,7.784,9.89,8.83,-11.01846,-4.309,-3.873,13.16,76,2.123
101,2013-11-07T15:00,2013,311,1500,0,67.8,59.89,68.73,58.68,67.78,58.78,28.81,33.14,28.88,32.74,68.68,59.63,21.04,0.004,153176.5,7.912,10.05,9,-13.20689,-4.328,-3.857,13.16,78,2.179
101,2013-11-07T16:00,2013,311,1600,0,67.76,59.64,68.7,58.41,67.74,58.51,28.81,33.12,28.9,32.67,68.66,59.36,21.07,0.004,157292.3,8.12,10.28,9.23,-14.48425,-4.306,-3.771,13.16,80,2.235
101,2013-11-07T17:00,2013,311,1700,0,67.87,59.64,68.81,58.41,67.86,58.53,28.85,33.17,28.96,32.68,68.76,59.36,20.93,0.004,158046.6,8.23,10.4,9.33,-12.99161,-4.327,-3.717,13.16,80,2.235
101,2013-11-07T18:00,2013,311,1800,0,67.89,59.57,68.81,58.34,67.89,58.45,28.89,33.23,29.01,32.75,68.76,59.29,20.79,0.004,158545.2,8.32,10.48,9.44,-12.33171,-4.337,-3.738,13.16,81,2.263
101,2013-11-07T19:00,2013,311,1900,0,67.83,59.41,68.76,58.16,67.85,58.27,28.91,33.25,29.03,32.75,68.71,59.11,20.91,0.003,161510.2,8.42,10.6,9.58,-8.780305,-4.339,-3.721,13.16,82,2.291
101,2013-11-07T20:00,2013,311,2000,0,67.94,59.48,68.87,58.22,67.94,58.34,28.9,33.21,29.02,32.73,68.82,59.18,20.8,0.002,161261.8,8.46,10.65,9.6,-7.69738,-4.311,-3.709,13.16,81,2.263
101,2013-11-07T21:00,2013,311,2100,0,67.85,59.35,68.78,58.08,67.87,58.21,28.95,33.24,29.06,32.79,68.72,59.05,20.88,0.003,162764.5,8.5,10.7,9.66,-10.12418,-4.289,-3.727,13.16,83,2.318
101,2013-11-07T22:00,2013,311,2200,0,67.8,59.2,68.72,57.92,67.81,58.06,28.95,33.21,29.06,32.74,68.67,58.9,21.07,0.005,165943.5,8.6,10.81,9.75,-15.93081,-4.262,-3.682,13.16,84,2.346
101,2013-11-07T23:00,2013,311,2300,0,67.88,59.23,68.82,57.96,67.91,58.08,29.01,33.27,29.13,32.82,68.74,58.92,20.87,0.003,165362.1,8.65,10.86,9.83,-8.356553,-4.259,-3.693,13.16,83,2.318
101,2013-11-08T00:00,2013,312,2400,0,67.79,59.08,68.73,57.79,67.82,57.9,29.03,33.25,29.13,32.8,68.67,58.75,21.01,0.003,167747.5,8.71,10.93,9.92,-9.229806,-4.22,-3.665,13.16,85,2.374
101,2013-11-08T01:00,2013,312,100,0,67.81,59.01,68.72,57.72,67.83,57.82,29.02,33.25,29.15,32.79,68.67,58.68,21.08,0.004,169660.1,8.8,11,10.01,-13.04764,-4.225,-3.648,13.16,86,2.402
101,2013-11-08T02:00,2013,312,200,0,67.37,58.47,68.23,57.2,67.39,57.31,29.07,33.29,29.2,32.84,68.19,58.17,21.12,0.004,171122.3,8.9,11.03,10.08,-11.34187,-4.223,-3.644,13.16,86,2.402
101,2013-11-08T03:00,2013,312,300,0,66.53,57.61,67.39,56.32,66.55,56.41,29.02,33.15,29.16,32.71,67.34,57.28,21.09,0.004,171648.8,8.92,11.08,10.14,-12.02442,-4.124,-3.545,13.16,87,2.43
101,2013-11-08T04:00,2013,312,400,0,66.2,57.24,67.08,55.93,66.23,55.99,28.89,32.9,29.03,32.48,67.03,56.9,20.98,0.002,171968.2,8.96,11.15,10.25,-7.481585,-4.009,-3.451,13.17,87,2.43
101,2013-11-08T05:00,2013,312,500,0,66.29,57.22,67.14,55.89,66.32,55.95,28.71,32.67,28.85,32.28,67.1,56.87,20.73,0.004,171767.9,9.08,11.24,10.37,-13.21065,-3.963,-3.43,13.17,87,2.43
101,2013-11-08T06:00,2013,312,600,0,66.5,57.35,67.37,56.01,66.53,56.08,28.51,32.48,28.65,32.09,67.34,56.99,20.59,0.001,172189,9.16,11.36,10.46,-2.264506,-3.97,-3.444,13.18,87,2.43
101,2013-11-08T07:00,2013,312,700,0,67.06,57.93,67.96,56.6,67.08,56.69,28.33,32.34,28.46,31.95,67.92,57.58,20.64,0.003,172173.9,9.13,11.36,10.39,-10.13751,-4.009,-3.486,13.18,88,2.458
101,2013-11-08T08:00,2013,312,800,0,67.6,58.54,68.52,57.22,67.63,57.34,28.22,32.33,28.34,31.94,68.48,58.22,20.74,0.003,171739.9,9.06,11.3,10.3,-8.740223,-4.104,-3.6,13.18,87,2.43
101,2013-11-08T09:00,2013,312,900,0,67.81,58.96,68.75,57.63,67.85,57.76,28.2,32.4,28.29,32.01,68.7,58.64,20.9,0.003,169632.5,8.85,11.12,10.09,-8.644156,-4.203,-3.714,13.18,85,2.374
101,2013-11-08T10:00,2013,312,1000,0,67.89,59.34,68.85,58.04,67.94,58.15,28.26,32.56,28.36,32.17,68.78,59.03,20.92,0.003,164673.4,8.56,10.81,9.79,-11.31032,-4.297,-3.811,13.18,84,2.346
101,2013-11-08T11:00,2013,312,1100,0,67.84,59.35,68.78,58.09,67.86,58.18,28.43,32.73,28.51,32.37,68.71,59.05,20.85,0.005,162468.2,8.48,10.69,9.68,-17.81411,-4.302,-3.861,13.18,86,2.402
101,2013-11-08T12:00,2013,312,1200,0,67.99,59.59,68.92,58.38,68,58.43,28.63,32.93,28.73,32.58,68.85,59.31,20.81,0.003,160194.6,8.39,10.54,9.58,-9.957541,-4.303,-3.854,13.17,86,2.402
101,2013-11-08T13:00,2013,312,1300,0,67.98,59.61,68.91,58.46,68,58.46,28.87,33.16,28.96,32.85,68.84,59.35,20.77,0.002,159019.3,8.37,10.45,9.54,-7.497219,-4.288,-3.881,13.16,84,2.346
101,2013-11-08T14:00,2013,312,1400,0,67.84,59.56,68.76,58.42,67.84,58.43,29.03,33.26,29.12,32.93,68.7,59.3,20.96,0.003,158659.6,8.28,10.34,9.41,-8.767086,-4.231,-3.802,13.16,85,2.374
101,2013-11-08T15:00,2013,312,1500,0,67.81,59.35,68.72,58.12,67.81,58.23,29.02,33.19,29.12,32.79,68.68,59.07,21.08,0.002,163008.1,8.46,10.6,9.58,-6.190944,-4.178,-3.67,13.16,87,2.43
101,2013-11-08T16:00,2013,312,1600,0,67.81,59.23,68.74,57.99,67.82,58.1,29.02,33.18,29.15,32.76,68.68,58.94,21.08,0.007,165330.3,8.57,10.74,9.72,-20.74795,-4.165,-3.612,13.16,87,2.43
101,2013-11-08T17:00,2013,312,1700,0,67.93,59.23,68.86,57.97,67.96,58.08,29.06,33.24,29.21,32.83,68.79,58.94,20.86,0.004,166012.6,8.7,10.89,9.88,-11.55273,-4.177,-3.615,13.16,88,2.458
101,2013-11-08T18:00,2013,312,1800,0,67.7,58.88,68.6,57.6,67.72,57.7,29.17,33.36,29.32,32.92,68.56,58.57,20.75,0.003,167310.8,8.82,11.01,10.02,-8.834035,-4.197,-3.605,13.16,89,2.486
101,2013-11-08T19:00,2013,312,1900,0,67.19,58.32,68.06,57.04,67.2,57.14,29.21,33.36,29.36,32.89,68.02,58,20.86,0.004,168778.7,8.87,11.02,10.06,-12.40373,-4.152,-3.532,13.16,89,2.486
101,2013-11-08T20:00,2013,312,2000,0,66.6,57.69,67.46,56.42,66.61,56.46,29.18,33.25,29.33,32.78,67.41,57.37,20.86,0.003,169593.2,8.91,11.04,10.15,-7.872332,-4.071,-3.449,13.16,89,2.486
101,2013-11-08T21:00,2013,312,2100,0,66,57.08,66.83,55.78,66.01,55.83,29.04,33.02,29.19,32.57,66.8,56.74,20.91,0.004,170344.4,8.93,11.05,10.18,-11.22858,-3.972,-3.376,13.16,90,2.514
101,2013-11-08T22:00,2013,312,2200,0,65.81,56.94,66.64,55.6,65.83,55.7,28.85,32.74,28.99,32.32,66.61,56.59,21.11,0.002,171196.5,8.87,11.04,10.13,-5.029794,-3.886,-3.33,13.17,90,2.514
101,2013-11-08T23:00,2013,312,2300,0,65.86,56.98,66.72,55.66,65.88,55.73,28.64,32.49,28.77,32.11,66.67,56.64,21.01,0.001,170793.2,8.88,11.06,10.15,-3.765305,-3.857,-3.34,13.18,90,2.514
101,2013-11-09T00:00,2013,313,2400,0,65.84,56.95,66.69,55.64,65.87,55.67,28.44,32.33,28.56,31.95,66.66,56.62,21.07,0.002,171572.3,8.9,11.06,10.19,-5.690086,-3.883,-3.389,13.18,89,2.486
101,2013-11-09T01:00,2013,313,100,0,66.01,57.01,66.89,55.72,66.04,55.76,28.26,32.17,28.38,31.8,66.86,56.69,20.78,0.003,170910.5,9,11.17,10.28,-8.63593,-3.911,-3.418,13.18,90,2.514
101,2013-11-09T02:00,2013,313,200,0,65.87,56.85,66.73,55.54,65.89,55.58,28.09,32.04,28.2,31.67,66.7,56.53,20.84,0.003,171773.3,9.03,11.19,10.3,-9.384953,-3.95,-3.464,13.18,89,2.486
101,2013-11-09T03:00,2013,313,300,0,65.29,56.26,66.13,54.92,65.31,54.95,27.9,31.84,28.02,31.47,66.11,55.92,20.81,0.001,172006,9.03,11.21,10.36,-3.868623,-3.936,-3.449,13.19,90,2.514
101,2013-11-09T04:00,2013,313,400,0,65.12,56.08,65.97,54.75,65.14,54.75,27.69,31.59,27.81,31.23,65.96,55.74,20.82,0.001,172366.6,9.04,11.22,10.4,-1.915662,-3.903,-3.414,13.19,90,2.514
101,2013-11-09T05:00,2013,313,500,0,65.23,56.16,66.07,54.82,65.24,54.83,27.48,31.38,27.6,31.02,66.05,55.81,20.79,0.002,172565.3,9.07,11.25,10.41,-6.072495,-3.905,-3.423,13.19,89,2.486
