id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-11-09T06:00,2013,313,600,0,65.07,56.02,65.92,54.7,65.08,54.71,27.27,31.2,27.39,30.85,65.89,55.69,20.94,0.003,173241.4,9.05,11.22,10.37,-8.695969,-3.932,-3.458,13.19,90,2.514
101,2013-11-09T07:00,2013,313,700,0,65.03,55.97,65.9,54.64,65.05,54.64,27.07,31.01,27.19,30.65,65.88,55.62,20.82,0,172842.3,9.07,11.26,10.41,-1.29047,-3.939,-3.465,13.2,90,2.514
101,2013-11-09T08:00,2013,313,800,0,65.74,56.64,66.63,55.29,65.77,55.32,26.9,30.89,27.02,30.52,66.61,56.29,20.64,0.002,172141.5,9.1,11.34,10.45,-5.213478,-3.989,-3.504,13.2,89,2.486
101,2013-11-09T09:00,2013,313,900,0,66.79,57.82,67.73,56.45,66.83,56.53,26.82,30.94,26.92,30.57,67.7,57.48,20.89,0.003,172326.6,8.97,11.28,10.3,-9.86389,-4.125,-3.649,13.2,90,2.514
101,2013-11-09T10:00,2013,313,1000,0,67.6,58.81,68.57,57.47,67.66,57.54,26.89,31.21,26.99,30.83,68.53,58.49,21.05,0.005,170650,8.79,11.1,10.12,-15.09565,-4.318,-3.841,13.2,89,2.486
101,2013-11-09T11:00,2013,313,1100,0,67.71,59.02,68.66,57.73,67.76,57.78,27.12,31.54,27.21,31.16,68.61,58.71,21.09,0.003,168606.9,8.69,10.94,9.98,-10.59818,-4.421,-3.953,13.19,87,2.43
101,2013-11-09T12:00,2013,313,1200,0,67.76,59.09,68.7,57.81,67.79,57.87,27.37,31.82,27.46,31.44,68.64,58.79,21.06,0.002,167674.8,8.68,10.89,9.92,-6.251884,-4.453,-3.98,13.19,87,2.43
101,2013-11-09T13:00,2013,313,1300,0,67.78,59.11,68.71,57.82,67.81,57.9,27.63,32.08,27.74,31.67,68.67,58.81,21.02,0.004,167431.5,8.67,10.9,9.92,-14.62439,-4.445,-3.93,13.19,87,2.43
101,2013-11-09T14:00,2013,313,1400,0,67.88,59.27,68.83,58.02,67.91,58.07,27.89,32.31,28.01,31.89,68.77,58.98,20.77,0.003,164245.9,8.62,10.82,9.84,-9.773533,-4.418,-3.873,13.18,86,2.402
101,2013-11-09T15:00,2013,313,1500,0,67.81,59.33,68.75,58.11,67.84,58.13,28.16,32.55,28.27,32.16,68.7,59.05,20.93,0.003,162950.7,8.48,10.65,9.7,-9.38957,-4.386,-3.898,13.18,85,2.374
101,2013-11-09T16:00,2013,313,1600,0,67.86,59.28,68.79,58.03,67.9,58.1,28.46,32.82,28.56,32.44,68.73,58.99,20.83,0.002,163975.1,8.58,10.76,9.8,-7.562119,-4.366,-3.883,13.18,85,2.374
101,2013-11-09T17:00,2013,313,1700,0,67.86,59.03,68.77,57.77,67.89,57.85,28.72,33.05,28.85,32.63,68.73,58.73,20.78,0.002,167588.8,8.83,11,10.03,-8.15353,-4.332,-3.778,13.17,88,2.458
101,2013-11-09T18:00,2013,313,1800,0,67.48,58.54,68.34,57.28,67.49,57.37,28.89,33.17,29.06,32.72,68.3,58.24,20.92,0.003,170183.6,8.93,11.07,10.12,-10.75699,-4.276,-3.655,13.17,88,2.458
101,2013-11-09T19:00,2013,313,1900,0,67.33,58.39,68.2,57.09,67.35,57.17,28.98,33.15,29.15,32.7,68.15,58.06,20.87,0.003,170330.5,8.94,11.11,10.18,-9.451868,-4.174,-3.556,13.17,88,2.458
101,2013-11-09T20:00,2013,313,2000,0,67.74,58.79,68.62,57.52,67.76,57.65,29.02,33.15,29.17,32.74,68.59,58.5,20.89,0.003,170155.6,8.95,11.1,10.11,-9.406339,-4.133,-3.567,13.16,88,2.458
101,2013-11-09T21:00,2013,313,2100,0,67.85,59.05,68.73,57.83,67.88,57.94,29.07,33.22,29.2,32.83,68.71,58.79,21.16,0.004,169387.8,8.8,10.9,9.94,-13.88188,-4.148,-3.625,13.16,88,2.458
101,2013-11-09T22:00,2013,313,2200,0,67.82,59.17,68.72,57.94,67.85,58.03,29,33.14,29.11,32.74,68.69,58.9,21.12,0.005,166840.5,8.65,10.78,9.82,-17.28598,-4.141,-3.636,13.16,87,2.43
101,2013-11-09T23:00,2013,313,2300,0,67.89,59.2,68.78,57.98,67.92,58.09,28.97,33.14,29.07,32.77,68.75,58.96,20.99,0.003,166116.4,8.68,10.8,9.82,-8.244106,-4.176,-3.706,13.16,86,2.402
101,2013-11-10T00:00,2013,314,2400,0,67.91,59.29,68.82,58.06,67.96,58.15,29.05,33.27,29.15,32.89,68.75,59.02,21.05,0.005,165898.6,8.62,10.76,9.81,-17.02395,-4.218,-3.743,13.16,86,2.402
101,2013-11-10T01:00,2013,314,100,0,67.8,59.25,68.72,58.02,67.84,58.12,28.97,33.16,29.06,32.76,68.68,58.98,21.15,0.004,165452.2,8.55,10.7,9.72,-12.34736,-4.184,-3.696,13.16,87,2.43
101,2013-11-10T02:00,2013,314,200,0,67.85,59.34,68.77,58.11,67.87,58.19,28.99,33.2,29.07,32.81,68.73,59.06,21.06,0.002,164158.6,8.51,10.66,9.68,-7.976267,-4.208,-3.744,13.17,85,2.374
101,2013-11-10T03:00,2013,314,300,0,67.92,59.37,68.84,58.13,67.96,58.23,28.98,33.2,29.06,32.81,68.77,59.09,20.89,0.003,163578.3,8.55,10.71,9.73,-9.068126,-4.218,-3.744,13.16,85,2.374
101,2013-11-10T04:00,2013,314,400,0,67.86,59.25,68.77,58,67.88,58.1,28.95,33.17,29.03,32.76,68.73,58.96,20.94,0.004,164919.8,8.61,10.77,9.78,-12.14857,-4.215,-3.729,13.16,86,2.402
101,2013-11-10T05:00,2013,314,500,0,67.91,59.24,68.83,58.04,67.94,58.09,28.98,33.2,29.06,32.81,68.77,58.96,20.89,0.003,165345.6,8.67,10.8,9.84,-10.4114,-4.224,-3.744,13.16,87,2.43
101,2013-11-10T06:00,2013,314,600,0,68.01,59.38,68.94,58.12,68.01,58.22,29,33.21,29.09,32.82,68.87,59.07,20.71,0.002,163509.7,8.63,10.82,9.79,-5.217078,-4.216,-3.728,13.16,85,2.374
101,2013-11-10T07:00,2013,314,700,0,67.98,59.44,68.93,58.15,68.02,58.27,28.96,33.18,29.05,32.77,68.87,59.12,20.67,0.005,162260.7,8.54,10.79,9.74,-14.84964,-4.22,-3.719,13.16,84,2.346
101,2013-11-10T08:00,2013,314,800,0,67.95,59.48,68.88,58.21,67.97,58.33,28.98,33.2,29.06,32.79,68.82,59.17,20.77,0.003,161393.4,8.46,10.67,9.64,-8.316787,-4.221,-3.729,13.16,85,2.374
101,2013-11-10T09:00,2013,314,900,0,67.99,59.6,68.93,58.34,68,58.43,28.98,33.22,29.06,32.81,68.86,59.3,20.71,0.004,159700.2,8.39,10.59,9.57,-13.59391,-4.238,-3.75,13.16,83,2.318
101,2013-11-10T10:00,2013,314,1000,0,67.94,59.81,68.87,58.59,67.96,58.69,28.99,33.24,29.08,32.84,68.8,59.55,21.04,0.003,157269.5,8.13,10.28,9.27,-9.099651,-4.253,-3.763,13.16,82,2.291
101,2013-11-10T11:00,2013,314,1100,0,67.93,59.98,68.87,58.81,67.93,58.9,29,33.23,29.05,32.89,68.81,59.75,20.97,0.002,153098.5,7.944,10.06,9.03,-5.989275,-4.238,-3.836,13.16,80,2.235
101,2013-11-10T12:00,2013,314,1200,0,67.9,59.95,68.83,58.75,67.89,58.86,28.96,33.2,28.99,32.86,68.78,59.7,20.93,0.005,152942.4,7.957,10.08,9.03,-16.27671,-4.243,-3.867,13.16,80,2.235
101,2013-11-10T13:00,2013,314,1300,0,67.95,59.91,68.88,58.7,67.94,58.83,28.93,33.23,28.99,32.82,68.83,59.66,20.76,0.004,153243.5,8.04,10.18,9.11,-14.52367,-4.295,-3.832,13.16,80,2.235
101,2013-11-10T14:00,2013,314,1400,0,67.91,59.78,68.85,58.58,67.89,58.68,28.93,33.21,28.99,32.82,68.79,59.52,20.73,0.003,154566.8,8.12,10.27,9.21,-11.29898,-4.283,-3.83,13.16,81,2.263
101,2013-11-10T15:00,2013,314,1500,0,67.98,59.8,68.95,58.56,67.98,58.68,28.96,33.26,29.05,32.82,68.86,59.51,20.72,0.003,155977.1,8.18,10.38,9.31,-10.90175,-4.295,-3.776,13.16,81,2.263
101,2013-11-10T16:00,2013,314,1600,0,67.9,59.68,68.84,58.45,67.9,58.57,28.94,33.23,29.02,32.8,68.77,59.41,20.81,0.006,156911,8.22,10.38,9.33,-19.38457,-4.296,-3.777,13.16,82,2.291
101,2013-11-10T17:00,2013,314,1700,0,67.91,59.62,68.82,58.37,67.92,58.5,28.96,33.25,29.05,32.81,68.76,59.33,20.82,0.003,158268.3,8.29,10.45,9.41,-8.429385,-4.292,-3.759,13.16,83,2.318
101,2013-11-10T18:00,2013,314,1800,0,67.86,59.55,68.79,58.31,67.86,58.41,28.92,33.19,29.01,32.76,68.74,59.26,20.98,0.002,159932.7,8.3,10.48,9.45,-5.599172,-4.262,-3.75,13.16,84,2.346
101,2013-11-10T19:00,2013,314,1900,0,67.84,59.48,68.76,58.23,67.86,58.34,28.92,33.18,29.01,32.74,68.7,59.19,21.06,0.004,161604.3,8.37,10.53,9.52,-12.55438,-4.265,-3.722,13.16,84,2.346
101,2013-11-10T20:00,2013,314,2000,0,67.84,59.4,68.77,58.13,67.87,58.26,28.93,33.21,29.04,32.76,68.71,59.1,21.07,0.005,163235,8.44,10.64,9.61,-17.4544,-4.271,-3.728,13.16,85,2.374
101,2013-11-10T21:00,2013,314,2100,0,67.86,59.49,68.81,58.22,67.87,58.36,28.95,33.18,29.05,32.76,68.73,59.19,21.06,0.005,161861.2,8.37,10.59,9.51,-15.15175,-4.234,-3.708,13.16,84,2.346
101,2013-11-10T22:00,2013,314,2200,0,67.92,59.49,68.86,58.21,67.94,58.33,29.03,33.25,29.13,32.9,68.78,59.18,20.92,0.005,162079.6,8.43,10.65,9.61,-16.34439,-4.212,-3.772,13.16,84,2.346
101,2013-11-10T23:00,2013,314,2300,0,67.9,59.35,68.83,58.08,67.92,58.17,29.18,33.37,29.28,33.03,68.75,59.03,20.88,0.005,163940,8.55,10.76,9.76,-14.90155,-4.19,-3.746,13.16,86,2.402
101,2013-11-11T00:00,2013,315,2400,0,67.84,59.24,68.76,57.97,67.86,58.07,29.11,33.23,29.2,32.82,68.72,58.94,21.1,0.002,166248.2,8.6,10.79,9.79,-7.413314,-4.124,-3.622,13.16,86,2.402
101,2013-11-11T01:00,2013,315,100,0,67.87,59.23,68.8,57.96,67.88,58.07,29,33.12,29.1,32.71,68.74,58.93,20.96,0.004,165804,8.64,10.84,9.81,-12.7737,-4.117,-3.613,13.16,86,2.402
101,2013-11-11T02:00,2013,315,200,0,67.95,59.22,68.86,57.94,67.98,58.03,29.06,33.22,29.16,32.85,68.79,58.9,20.75,0.003,165864,8.73,10.92,9.95,-8.211471,-4.16,-3.689,13.16,86,2.402
101,2013-11-11T03:00,2013,315,300,0,67.85,59.18,68.76,57.9,67.86,58.02,29.13,33.3,29.24,32.91,68.71,58.87,21.08,0.004,167166.3,8.67,10.85,9.85,-14.01756,-4.172,-3.674,13.16,86,2.402
101,2013-11-11T04:00,2013,315,400,0,67.85,59.15,68.77,57.85,67.88,57.97,29.2,33.35,29.3,32.96,68.72,58.83,21.08,0.004,168106.5,8.7,10.92,9.91,-11.91981,-4.15,-3.655,13.16,87,2.43
101,2013-11-11T05:00,2013,315,500,0,67.77,58.98,68.67,57.67,67.78,57.77,29.19,33.26,29.3,32.91,68.61,58.64,21,0.003,169019.5,8.79,11,10.01,-8.020338,-4.064,-3.614,13.16,88,2.458
101,2013-11-11T06:00,2013,315,600,0,67.88,59,68.8,57.67,67.9,57.79,29.16,33.22,29.27,32.81,68.76,58.66,20.82,0.002,169349.3,8.87,11.13,10.11,-7.625832,-4.061,-3.541,13.16,87,2.43
101,2013-11-11T07:00,2013,315,700,0,67.6,58.67,68.47,57.39,67.61,57.48,29.14,33.25,29.25,32.83,68.44,58.37,20.91,0.003,170287.4,8.93,11.08,10.14,-10.07989,-4.107,-3.579,13.16,88,2.458
101,2013-11-11T08:00,2013,315,800,0,67.97,59.05,68.86,57.73,67.99,57.85,29.11,33.21,29.23,32.78,68.84,58.73,20.79,0.003,169527.6,8.92,11.13,10.14,-9.012353,-4.102,-3.552,13.16,87,2.43
101,2013-11-11T09:00,2013,315,900,0,68.02,59.23,68.98,57.92,68.04,58.04,29.08,33.19,29.18,32.79,68.91,58.92,20.67,0.003,166621.5,8.79,11.06,9.99,-9.083401,-4.109,-3.601,13.16,86,2.402
101,2013-11-11T10:00,2013,315,1000,0,67.99,59.49,68.93,58.22,68.02,58.31,29.14,33.33,29.24,32.92,68.86,59.19,20.88,0.002,163102.3,8.5,10.71,9.71,-6.52289,-4.192,-3.678,13.16,83,2.318
101,2013-11-11T11:00,2013,315,1100,0,67.92,59.67,68.86,58.44,67.93,58.48,29.11,33.24,29.19,32.89,68.8,59.38,21.01,0.007,159574.6,8.25,10.42,9.45,-22.22467,-4.132,-3.693,13.16,82,2.291
101,2013-11-11T12:00,2013,315,1200,0,67.9,59.76,68.82,58.61,67.9,58.63,29.06,33.19,29.1,32.91,68.76,59.51,21.01,0.006,156679.6,8.14,10.21,9.26,-19.04531,-4.132,-3.804,13.16,81,2.263
101,2013-11-11T13:00,2013,315,1300,0,67.99,59.89,68.93,58.82,68,58.78,29.05,33.25,29.12,32.9,68.87,59.67,20.88,0.005,154702.8,8.1,10.11,9.21,-16.71597,-4.205,-3.782,13.16,80,2.235
101,2013-11-11T14:00,2013,315,1400,0,67.89,59.88,68.82,58.76,67.88,58.79,28.99,33.23,29.08,32.84,68.78,59.66,20.91,0.003,153332.3,8.02,10.06,9.08,-10.11864,-4.246,-3.764,13.16,79,2.207
101,2013-11-11T15:00,2013,315,1500,0,67.84,59.73,68.76,58.52,67.83,58.63,28.94,33.21,29.04,32.76,68.72,59.47,21.02,0.003,156365.8,8.11,10.24,9.2,-9.75533,-4.272,-3.714,13.16,81,2.263
101,2013-11-11T16:00,2013,315,1600,0,67.94,59.72,68.87,58.49,67.93,58.62,28.88,33.19,29.01,32.7,68.81,59.46,20.84,0.004,157048.1,8.21,10.38,9.31,-12.58388,-4.309,-3.692,13.16,81,2.263
101,2013-11-11T17:00,2013,315,1700,0,67.94,59.66,68.89,58.41,67.92,58.52,28.89,33.21,29.02,32.75,68.82,59.37,20.66,0.003,157130,8.28,10.48,9.4,-8.41532,-4.323,-3.726,13.17,81,2.263
101,2013-11-11T18:00,2013,315,1800,0,67.89,59.62,68.82,58.37,67.9,58.48,28.93,33.24,29.06,32.75,68.76,59.32,20.91,0.003,158948.4,8.27,10.45,9.42,-8.717455,-4.316,-3.688,13.16,82,2.291
101,2013-11-11T19:00,2013,315,1900,0,67.95,59.66,68.87,58.41,67.96,58.52,28.95,33.26,29.08,32.79,68.79,59.37,20.88,0.007,158926.2,8.29,10.45,9.44,-22.03147,-4.309,-3.708,13.16,82,2.291
101,2013-11-11T20:00,2013,315,2000,0,67.87,59.59,68.8,58.35,67.87,58.46,28.95,33.23,29.06,32.8,68.75,59.31,20.91,0.005,158871.3,8.28,10.45,9.41,-14.69535,-4.28,-3.737,13.16,82,2.291
101,2013-11-11T21:00,2013,315,2100,0,67.82,59.55,68.76,58.3,67.85,58.43,28.93,33.18,29.03,32.73,68.7,59.26,21.15,0.005,160768.9,8.28,10.46,9.42,-14.92501,-4.257,-3.701,13.16,83,2.318
101,2013-11-11T22:00,2013,315,2200,0,67.9,59.6,68.83,58.35,67.94,58.47,28.93,33.19,29.03,32.75,68.77,59.31,20.96,0.004,159924.2,8.31,10.48,9.47,-11.46054,-4.26,-3.721,13.16,82,2.291
101,2013-11-11T23:00,2013,315,2300,0,67.94,59.65,68.86,58.39,67.95,58.5,28.97,33.24,29.07,32.82,68.79,59.35,20.96,0.004,159703.9,8.3,10.48,9.45,-14.32085,-4.275,-3.749,13.16,83,2.318
101,2013-11-12T00:00,2013,316,2400,0,67.9,59.66,68.83,58.4,67.92,58.52,28.97,33.23,29.06,32.81,68.76,59.36,21.01,0.006,159219.5,8.24,10.43,9.4,-20.61716,-4.265,-3.748,13.16,82,2.291
101,2013-11-12T01:00,2013,316,100,0,67.83,59.63,68.76,58.38,67.84,58.48,28.94,33.21,29.02,32.79,68.71,59.34,21.04,0.004,158779.8,8.2,10.38,9.36,-13.6868,-4.267,-3.777,13.16,82,2.291
101,2013-11-12T02:00,2013,316,200,0,67.82,59.57,68.74,58.33,67.84,58.45,28.95,33.19,29.02,32.8,68.69,59.29,21.08,0.004,159661,8.25,10.42,9.39,-13.27193,-4.248,-3.777,13.16,83,2.318
101,2013-11-12T03:00,2013,316,300,0,67.85,59.56,68.78,58.32,67.88,58.45,28.94,33.18,29.03,32.76,68.73,59.28,21.06,0.002,160330.4,8.29,10.46,9.43,-7.656146,-4.238,-3.735,13.16,82,2.291
101,2013-11-12T04:00,2013,316,400,0,67.76,59.32,68.7,58.08,67.78,58.19,28.92,33.13,29,32.73,68.63,59.04,21.03,0.003,162726.7,8.44,10.62,9.59,-11.08158,-4.208,-3.73,13.16,85,2.374
101,2013-11-12T05:00,2013,316,500,0,67.93,59.27,68.84,58.01,67.98,58.14,29.03,33.26,29.14,32.85,68.77,58.99,20.9,0.003,165561.1,8.66,10.83,9.84,-10.76471,-4.238,-3.719,13.16,85,2.374
101,2013-11-12T06:00,2013,316,600,0,67.87,59.04,68.77,57.75,67.88,57.87,29,33.17,29.11,32.74,68.74,58.73,20.7,0.004,166944.4,8.83,11.01,10.01,-13.26943,-4.176,-3.629,13.16,86,2.402
101,2013-11-12T07:00,2013,316,700,0,67.26,58.23,68.11,56.95,67.27,57.02,29.04,33.2,29.17,32.76,68.09,57.92,20.78,0.004,170855.3,9.04,11.16,10.25,-11.83426,-4.164,-3.588,13.16,88,2.458
101,2013-11-12T08:00,2013,316,800,0,66.75,57.76,67.57,56.46,66.74,56.45,29.03,33.09,29.17,32.64,67.54,57.43,21.07,0.003,172949,8.99,11.12,10.29,-8.534517,-4.059,-3.47,13.16,88,2.458
101,2013-11-12T09:00,2013,316,900,0,66.6,57.62,67.43,56.31,66.6,56.25,28.95,32.94,29.09,32.5,67.41,57.3,21.09,0.004,173503.5,8.98,11.13,10.35,-12.28147,-3.989,-3.416,13.17,88,2.458
101,2013-11-12T10:00,2013,316,1000,0,66.59,57.59,67.42,56.28,66.59,56.21,28.82,32.77,28.96,32.36,67.41,57.27,21.03,0.004,173301.9,9,11.14,10.37,-10.58983,-3.949,-3.405,13.17,88,2.458
101,2013-11-12T11:00,2013,316,1100,0,66.5,57.47,67.33,56.15,66.5,56.06,28.68,32.62,28.8,32.22,67.32,57.16,20.93,0.004,173306.9,9.03,11.18,10.44,-13.15768,-3.944,-3.416,13.17,88,2.458
101,2013-11-12T12:00,2013,316,1200,0,66.47,57.47,67.33,56.14,66.46,56.02,28.53,32.47,28.65,32.08,67.31,57.16,21.04,0.005,173989.9,9,11.19,10.44,-14.4701,-3.946,-3.436,13.18,88,2.458
101,2013-11-12T13:00,2013,316,1300,0,66.35,57.3,67.2,55.97,66.33,55.82,28.37,32.32,28.48,31.93,67.18,56.99,20.94,0.002,174103.1,9.05,11.23,10.51,-7.108986,-3.955,-3.455,13.18,89,2.486
101,2013-11-12T14:00,2013,316,1400,0,66.06,57.03,66.89,55.71,66.05,55.61,28.19,32.13,28.29,31.74,66.87,56.72,21,0.002,173807.8,9.03,11.17,10.44,-7.40488,-3.942,-3.452,13.18,88,2.458
101,2013-11-12T15:00,2013,316,1500,0,66.13,57.11,66.98,55.8,66.12,55.64,28.01,31.97,28.11,31.58,66.96,56.8,21.08,0.004,174706,9.02,11.18,10.49,-12.65909,-3.959,-3.473,13.18,88,2.458
101,2013-11-12T16:00,2013,316,1600,0,66.3,57.24,67.17,55.9,66.3,55.73,27.87,31.87,27.97,31.48,67.16,56.94,20.91,0.003,174480.6,9.06,11.27,10.57,-7.870005,-3.997,-3.514,13.19,88,2.458
101,2013-11-12T17:00,2013,316,1700,0,66.35,57.19,67.2,55.85,66.35,55.62,27.75,31.79,27.84,31.39,67.19,56.88,20.71,0.003,174724.4,9.16,11.35,10.73,-8.267495,-4.039,-3.551,13.19,88,2.458
101,2013-11-12T18:00,2013,316,1800,0,66,56.8,66.83,55.44,65.99,55.17,27.59,31.65,27.7,31.25,66.83,56.48,20.65,0.003,175104.7,9.2,11.39,10.82,-8.624569,-4.056,-3.549,13.19,88,2.458
101,2013-11-12T19:00,2013,316,1900,0,65.69,56.51,66.53,55.14,65.68,54.87,27.4,31.41,27.5,31.01,66.53,56.19,20.79,0.002,176167.5,9.18,11.39,10.81,-5.906468,-4.007,-3.511,13.19,89,2.486
101,2013-11-12T20:00,2013,316,2000,0,65.36,56.17,66.2,54.79,65.35,54.55,27.17,31.15,27.27,30.75,66.2,55.84,20.85,0.003,176907.4,9.19,11.41,10.81,-8.787459,-3.977,-3.487,13.19,88,2.458
101,2013-11-12T21:00,2013,316,2100,0,64.93,55.75,65.78,54.38,64.92,54.19,26.91,30.86,27.01,30.47,65.78,55.43,20.91,0.002,176892.1,9.18,11.4,10.74,-7.12395,-3.948,-3.465,13.2,48,1.341
101,2013-11-12T22:00,2013,316,2200,0,64.58,55.43,65.41,54.05,64.57,53.89,26.63,30.56,26.73,30.18,65.41,55.12,21.08,0.003,177553.8,9.15,11.36,10.68,-10.31102,-3.926,-3.457,13.2,0,0
101,2013-11-12T23:00,2013,316,2300,0,64.19,55.01,65.02,53.65,64.18,53.54,26.35,30.26,26.44,29.89,65.03,54.7,21.04,0.001,177173.7,9.18,11.37,10.64,-4.166902,-3.908,-3.449,13.21,0,0
101,2013-11-13T00:00,2013,317,2400,0,63.89,54.7,64.74,53.35,63.89,53.25,26.05,29.95,26.15,29.6,64.74,54.39,20.99,0.003,176983.8,9.2,11.38,10.64,-9.938213,-3.899,-3.451,13.21,0,0
101,2013-11-13T01:00,2013,317,100,0,63.54,54.32,64.38,52.96,63.53,52.87,25.75,29.64,25.85,29.3,64.39,54.01,20.93,0.002,176925.4,9.22,11.42,10.66,-7.351657,-3.89,-3.446,13.22,0,0
101,2013-11-13T02:00,2013,317,200,0,63.43,54.15,64.28,52.76,63.42,52.69,25.44,29.32,25.55,29,64.29,53.83,20.8,0.002,177069.9,9.28,11.52,10.73,-6.078803,-3.883,-3.449,13.22,0,0
101,2013-11-13T03:00,2013,317,300,0,63.22,54,64.06,52.61,63.21,52.54,25.13,29.02,25.23,28.7,64.08,53.68,20.99,0.002,177685.9,9.22,11.45,10.67,-4.817927,-3.893,-3.469,13.22,0,0
101,2013-11-13T04:00,2013,317,400,0,62.96,53.7,63.81,52.33,62.94,52.24,24.83,28.74,24.93,28.43,63.82,53.4,20.95,0.001,177950.3,9.26,11.48,10.7,-2.586051,-3.908,-3.5,13.24,0,0
101,2013-11-13T05:00,2013,317,500,0,62.96,53.69,63.8,52.29,62.95,52.22,24.53,28.46,24.64,28.14,63.82,53.38,20.9,0,177856.3,9.27,11.51,10.73,-0.9761394,-3.922,-3.502,13.24,0,0
101,2013-11-13T06:00,2013,317,600,0,62.81,53.48,63.64,52.1,62.8,52,24.25,28.21,24.36,27.9,63.67,53.17,20.72,0.001,177132.5,9.32,11.54,10.8,-2.285895,-3.955,-3.542,13.25,0,0
101,2013-11-13T07:00,2013,317,700,0,62.9,53.55,63.75,52.16,62.9,52.04,23.98,27.97,24.09,27.65,63.76,53.24,20.73,0,177970.9,9.35,11.59,10.85,-1.319451,-3.988,-3.563,13.25,0,0
101,2013-11-13T08:00,2013,317,800,0,63.08,53.8,63.93,52.4,63.08,52.12,23.75,27.8,23.86,27.47,63.96,53.48,20.88,0,179125.7,9.28,11.53,10.96,-1.331528,-4.05,-3.608,13.25,0,0
101,2013-11-13T09:00,2013,317,900,0,63.59,54.41,64.47,53,63.6,52.73,23.59,27.72,23.69,27.38,64.48,54.09,21.03,0.003,178940.7,9.18,11.47,10.86,-8.217424,-4.135,-3.694,13.25,0,0
101,2013-11-13T10:00,2013,317,1000,0,64.48,55.35,65.4,53.96,64.51,53.98,23.57,27.9,23.67,27.49,65.4,55.05,21.03,0.002,176613.5,9.13,11.44,10.53,-7.514964,-4.323,-3.822,13.25,0,0
101,2013-11-13T11:00,2013,317,1100,0,65.54,56.4,66.51,55.07,65.6,55.11,23.71,28.15,23.85,27.77,66.5,56.11,20.91,0.002,175387,9.13,11.44,10.49,-5.838878,-4.442,-3.923,13.25,0,0
101,2013-11-13T12:00,2013,317,1200,0,66.15,57.04,67.13,55.74,66.2,55.79,23.92,28.47,24.03,28.13,67.11,56.78,20.94,0.003,174823.5,9.11,11.4,10.41,-10.20177,-4.555,-4.107,13.24,2,0.056
101,2013-11-13T13:00,2013,317,1300,0,66.83,57.72,67.83,56.5,66.89,56.41,24.19,28.86,24.31,28.47,67.81,57.46,20.89,0.003,174457.8,9.11,11.33,10.48,-10.39487,-4.672,-4.159,13.24,20,0.559
101,2013-11-13T14:00,2013,317,1400,0,67.21,58.14,68.2,56.91,67.25,56.83,24.54,29.32,24.69,28.86,68.18,57.88,20.92,0.006,173956.4,9.07,11.29,10.43,-20.27315,-4.775,-4.172,13.23,88,2.458
101,2013-11-13T15:00,2013,317,1500,0,67,57.98,67.98,56.7,67.06,56.66,24.93,29.72,25.09,29.22,67.95,57.71,20.94,0.003,173681.4,9.03,11.28,10.4,-10.91449,-4.785,-4.131,13.22,88,2.458
101,2013-11-13T16:00,2013,317,1600,0,66.94,57.79,67.89,56.46,66.96,56.44,25.29,30,25.45,29.51,67.89,57.48,20.66,0.003,173575.2,9.15,11.44,10.52,-11.85404,-4.712,-4.055,13.22,88,2.458
101,2013-11-13T17:00,2013,317,1700,0,66.62,57.41,67.54,56.07,66.62,55.98,25.55,30.18,25.72,29.66,67.53,57.11,20.72,0.002,175170.8,9.2,11.47,10.64,-6.345451,-4.63,-3.936,13.22,88,2.458
101,2013-11-13T18:00,2013,317,1800,0,65.94,56.73,66.82,55.41,65.93,55.12,25.7,30.22,25.88,29.71,66.82,56.43,20.86,0,177115.8,9.21,11.42,10.81,-1.462385,-4.523,-3.825,13.22,89,2.486
101,2013-11-13T19:00,2013,317,1900,0,65.49,56.28,66.36,54.91,65.49,54.56,25.75,30.15,25.92,29.65,66.36,55.96,20.86,0.002,177992.8,9.21,11.45,10.93,-7.107621,-4.401,-3.733,13.22,89,2.486
101,2013-11-13T20:00,2013,317,2000,0,65.36,56.16,66.24,54.75,65.35,54.43,25.69,30,25.86,29.54,66.24,55.83,20.89,0.001,178296.7,9.2,11.49,10.92,-3.828314,-4.304,-3.678,13.22,88,2.458
101,2013-11-13T21:00,2013,317,2100,0,65.35,56.21,66.22,54.82,65.34,54.51,25.61,29.89,25.76,29.45,66.23,55.89,21.07,0.002,178540.6,9.14,11.41,10.83,-6.598457,-4.277,-3.689,13.22,89,2.486
101,2013-11-13T22:00,2013,317,2200,0,65.16,56.04,66.03,54.65,65.16,54.4,25.52,29.78,25.66,29.36,66.04,55.73,21.04,0.003,177679.1,9.12,11.38,10.76,-8.691142,-4.261,-3.701,13.22,89,2.486
101,2013-11-13T23:00,2013,317,2300,0,65.32,56.21,66.18,54.81,65.31,54.58,25.44,29.69,25.55,29.28,66.18,55.88,21.02,0.003,177168.1,9.11,11.37,10.73,-9.034958,-4.25,-3.723,13.22,88,2.458
101,2013-11-14T00:00,2013,318,2400,0,65.59,56.45,66.47,55.08,65.58,54.93,25.37,29.65,25.47,29.24,66.47,56.13,20.97,0.002,176557.3,9.14,11.39,10.65,-6.319371,-4.282,-3.765,13.22,89,2.486
101,2013-11-14T01:00,2013,318,100,0,65.69,56.6,66.58,55.23,65.69,55.09,25.31,29.63,25.42,29.22,66.59,56.29,21.03,0.002,176359.6,9.09,11.35,10.6,-8.14161,-4.321,-3.807,13.22,89,2.486
101,2013-11-14T02:00,2013,318,200,0,65.78,56.68,66.67,55.32,65.77,55.23,25.29,29.65,25.39,29.25,66.67,56.39,20.97,0.003,175507.7,9.1,11.35,10.54,-9.321332,-4.357,-3.855,13.22,88,2.458
101,2013-11-14T03:00,2013,318,300,0,65.67,56.59,66.56,55.24,65.67,55.15,25.27,29.63,25.36,29.21,66.56,56.28,21.03,0.002,175572.9,9.08,11.32,10.52,-6.444336,-4.358,-3.852,13.22,89,2.486
101,2013-11-14T04:00,2013,318,400,0,65.98,56.89,66.87,55.52,65.98,55.44,25.27,29.63,25.36,29.22,66.87,56.57,20.94,0.002,175228.1,9.09,11.35,10.54,-5.738915,-4.366,-3.861,13.22,88,2.458
101,2013-11-14T05:00,2013,318,500,0,66.26,57.1,67.18,55.73,66.27,55.68,25.27,29.69,25.37,29.28,67.17,56.79,20.7,0.001,174448.9,9.16,11.45,10.59,-4.716286,-4.417,-3.907,13.22,88,2.458
101,2013-11-14T06:00,2013,318,600,0,66.39,57.26,67.32,55.9,66.39,55.88,25.31,29.76,25.41,29.35,67.32,56.96,20.85,0.002,174895.4,9.13,11.42,10.51,-8.056538,-4.452,-3.943,13.22,89,2.486
101,2013-11-14T07:00,2013,318,700,0,65.97,56.89,66.86,55.53,65.96,55.49,25.36,29.81,25.44,29.39,66.85,56.59,21.02,0.001,175358.6,9.08,11.33,10.48,-2.567405,-4.455,-3.945,13.22,88,2.458
101,2013-11-14T08:00,2013,318,800,0,65.74,56.69,66.64,55.32,65.74,55.3,25.39,29.79,25.48,29.35,66.64,56.38,20.91,0.003,174023.7,9.05,11.32,10.45,-9.742833,-4.402,-3.865,13.22,88,2.458
101,2013-11-14T09:00,2013,318,900,0,66.81,57.84,67.77,56.46,66.84,56.53,25.41,29.82,25.53,29.39,67.74,57.53,21.01,0.002,173510.1,8.97,11.31,10.31,-7.19662,-4.406,-3.86,13.22,88,2.458
101,2013-11-14T10:00,2013,318,1000,0,67.65,58.9,68.64,57.6,67.7,57.67,25.6,30.17,25.72,29.75,68.59,58.62,21,0.005,169138.7,8.75,11.04,10.03,-16.92718,-4.572,-4.035,13.21,86,2.402
101,2013-11-14T11:00,2013,318,1100,0,67.78,59.25,68.76,57.99,67.82,57.99,25.94,30.56,26.07,30.21,68.71,58.99,20.89,0.004,164279.5,8.52,10.77,9.83,-12.99023,-4.622,-4.143,13.21,83,2.318
101,2013-11-14T12:00,2013,318,1200,0,67.77,59.51,68.73,58.32,67.79,58.31,26.32,30.95,26.4,30.67,68.68,59.27,20.98,0.004,159528.6,8.26,10.41,9.49,-15.51039,-4.628,-4.269,13.2,81,2.263
101,2013-11-14T13:00,2013,318,1300,0,67.8,59.7,68.76,58.61,67.82,58.54,26.78,31.47,26.86,31.13,68.69,59.5,21.08,0.005,156670.3,8.1,10.15,9.27,-16.79413,-4.685,-4.273,13.19,79,2.207
101,2013-11-14T14:00,2013,318,1400,0,67.84,59.84,68.77,58.73,67.85,58.68,27.33,32.03,27.45,31.65,68.73,59.61,20.95,0.004,153889,7.998,10.04,9.17,-13.60031,-4.701,-4.204,13.19,78,2.179
101,2013-11-14T15:00,2013,318,1500,0,67.83,59.83,68.77,58.68,67.83,58.67,27.93,32.6,28.07,32.17,68.69,59.59,20.98,0.007,154346.6,7.992,10.09,9.16,-25.94425,-4.669,-4.094,13.18,79,2.207
101,2013-11-14T16:00,2013,318,1600,0,67.77,59.58,68.71,58.45,67.79,58.42,28.38,32.91,28.55,32.44,68.65,59.35,21,0.005,157693.9,8.19,10.25,9.37,-17.28596,-4.531,-3.892,13.18,80,2.235
101,2013-11-14T17:00,2013,318,1700,0,67.88,59.32,68.79,58.17,67.92,58.17,28.62,33.05,28.83,32.53,68.73,59.08,20.8,0.006,162542.2,8.56,10.62,9.76,-19.17913,-4.433,-3.7,13.17,82,2.291
101,2013-11-14T18:00,2013,318,1800,0,67.9,59.2,68.82,58.02,67.92,57.99,28.75,33.1,28.96,32.58,68.77,58.94,20.74,0.004,164770.1,8.7,10.8,9.93,-11.44604,-4.355,-3.617,13.17,84,2.346
101,2013-11-14T19:00,2013,318,1900,0,67.79,59.1,68.67,57.92,67.8,57.85,28.83,33.14,29.03,32.64,68.64,58.84,21.08,0.004,167366.9,8.69,10.75,9.95,-12.41688,-4.305,-3.614,13.17,84,2.346
101,2013-11-14T20:00,2013,318,2000,0,67.87,59.11,68.74,57.95,67.88,57.88,28.91,33.19,29.08,32.72,68.71,58.88,21.05,0.004,168016.6,8.76,10.79,10,-11.74064,-4.283,-3.633,13.16,85,2.374
101,2013-11-14T21:00,2013,318,2100,0,67.89,59.25,68.75,58.05,67.89,57.98,29.03,33.3,29.18,32.84,68.73,58.98,21.08,0.003,166526.8,8.63,10.71,9.92,-9.672462,-4.271,-3.66,13.16,84,2.346
101,2013-11-14T22:00,2013,318,2200,0,67.92,59.18,68.78,57.97,67.92,57.9,29.11,33.36,29.24,32.92,68.74,58.92,20.94,0.004,167154.3,8.74,10.8,10.02,-11.38732,-4.247,-3.675,13.16,84,2.346
101,2013-11-14T23:00,2013,318,2300,0,67.94,59.2,68.79,57.95,67.93,57.83,29.14,33.36,29.27,32.92,68.77,58.91,20.88,0.004,167343.1,8.74,10.84,10.1,-11.99543,-4.219,-3.65,13.16,84,2.346
101,2013-11-15T00:00,2013,319,2400,0,67.89,59.08,68.75,57.88,67.89,57.69,29.15,33.35,29.27,32.92,68.73,58.81,20.93,0.001,168904.2,8.81,10.87,10.2,-3.42696,-4.198,-3.647,13.16,85,2.374
101,2013-11-15T01:00,2013,319,100,0,67.94,58.99,68.78,57.79,67.93,57.52,29.13,33.31,29.24,32.9,68.76,58.74,20.86,0.002,171003.5,8.95,10.99,10.41,-7.863856,-4.181,-3.658,13.16,85,2.374
101,2013-11-15T02:00,2013,319,200,0,67.85,58.81,68.71,57.56,67.84,57.18,29.09,33.25,29.2,32.84,68.7,58.53,20.81,0.003,173344.5,9.04,11.16,10.66,-9.179025,-4.166,-3.639,13.16,87,2.43
101,2013-11-15T03:00,2013,319,300,0,67.61,58.52,68.46,57.23,67.6,56.79,29,33.15,29.12,32.75,68.45,58.24,20.89,0.003,175580.5,9.09,11.22,10.81,-10.17035,-4.149,-3.627,13.17,87,2.43
101,2013-11-15T04:00,2013,319,400,0,67.2,58.15,68.07,56.84,67.18,56.57,28.88,32.99,29,32.59,68.06,57.84,20.92,0.004,174515.3,9.05,11.22,10.61,-12.76365,-4.109,-3.595,13.17,87,2.43
101,2013-11-15T05:00,2013,319,500,0,67.29,58.19,68.15,56.88,67.29,56.61,28.73,32.8,28.84,32.42,68.15,57.87,20.77,0.004,174175.6,9.1,11.27,10.67,-11.69765,-4.072,-3.582,13.18,87,2.43
101,2013-11-15T06:00,2013,319,600,0,67.74,58.57,68.6,57.27,67.73,56.87,28.59,32.7,28.69,32.32,68.6,58.28,20.69,0.003,175257.9,9.18,11.32,10.87,-8.099602,-4.107,-3.624,13.18,87,2.43
101,2013-11-15T07:00,2013,319,700,0,67.7,58.64,68.55,57.39,67.7,56.89,28.48,32.65,28.58,32.27,68.55,58.38,21.04,0.003,176304.7,9.06,11.16,10.81,-8.565233,-4.169,-3.692,13.18,87,2.43
101,2013-11-15T08:00,2013,319,800,0,67.89,58.89,68.76,57.69,67.89,57.23,28.41,32.61,28.51,32.22,68.76,58.64,20.84,0.002,172928.2,8.99,11.07,10.66,-7.236215,-4.201,-3.71,13.18,86,2.402
101,2013-11-15T09:00,2013,319,900,0,67.96,59.23,68.86,57.99,67.98,57.87,28.4,32.62,28.48,32.27,68.83,58.98,20.81,0.003,166997.6,8.72,10.87,10.12,-9.788554,-4.224,-3.791,13.18,83,2.318
101,2013-11-15T10:00,2013,319,1000,0,67.98,59.64,68.92,58.41,68.04,58.52,28.51,32.85,28.57,32.47,68.86,59.38,20.74,0.002,158893.1,8.34,10.51,9.52,-7.545629,-4.343,-3.901,13.17,80,2.235
101,2013-11-15T11:00,2013,319,1100,0,67.96,59.87,68.86,58.72,67.99,58.79,28.75,33.08,28.78,32.78,68.81,59.64,20.91,0.006,154854.4,8.09,10.14,9.2,-19.23916,-4.326,-3.996,13.17,78,2.179
101,2013-11-15T12:00,2013,319,1200,0,67.9,60.14,68.82,59.04,67.88,59.08,28.79,33.07,28.81,32.78,68.76,59.95,21.2,0.004,150770.9,7.759,9.78,8.81,-13.30468,-4.275,-3.974,13.17,76,2.123
101,2013-11-15T13:00,2013,319,1300,0,67.88,60.38,68.82,59.37,67.86,59.34,28.74,33.03,28.75,32.74,68.78,60.22,21.05,0.005,144814,7.507,9.45,8.52,-15.16223,-4.285,-3.994,13.17,74,2.067
101,2013-11-15T14:00,2013,319,1400,0,67.89,60.38,68.82,59.31,67.87,59.33,28.76,33.13,28.81,32.76,68.77,60.19,21.01,0.006,144994,7.511,9.52,8.53,-19.98029,-4.376,-3.947,13.17,73,2.039
101,2013-11-15T15:00,2013,319,1500,0,67.87,60.35,68.79,59.23,67.84,59.28,28.73,33.11,28.81,32.72,68.75,60.14,20.9,0.004,144751.7,7.52,9.57,8.56,-13.01826,-4.384,-3.908,13.17,73,2.039
101,2013-11-15T16:00,2013,319,1600,0,67.83,60.2,68.75,59.06,67.8,59.08,28.71,33.08,28.79,32.69,68.72,59.97,20.98,0.005,147617.3,7.638,9.69,8.72,-16.92838,-4.374,-3.898,13.17,75,2.095
101,2013-11-15T17:00,2013,319,1700,0,67.79,59.82,68.71,58.74,67.78,58.73,28.71,33.07,28.8,32.67,68.67,59.62,20.87,0.004,152007.2,7.966,9.97,9.04,-13.27915,-4.359,-3.865,13.17,77,2.151
101,2013-11-15T18:00,2013,319,1800,0,67.85,59.58,68.77,58.5,67.84,58.43,28.68,33.03,28.77,32.56,68.72,59.36,20.83,0.004,157196.8,8.27,10.27,9.41,-12.03688,-4.354,-3.785,13.17,80,2.235
101,2013-11-15T19:00,2013,319,1900,0,67.88,59.63,68.78,58.55,67.88,58.47,28.71,33.07,28.84,32.57,68.73,59.42,20.97,0.003,157912.4,8.25,10.23,9.4,-8.502598,-4.367,-3.732,13.17,79,2.207
101,2013-11-15T20:00,2013,319,2000,0,67.78,59.51,68.7,58.39,67.81,58.36,28.72,33.07,28.84,32.59,68.65,59.28,21,0.004,158963.7,8.27,10.31,9.45,-14.49092,-4.352,-3.752,13.16,80,2.235
101,2013-11-15T21:00,2013,319,2100,0,67.89,59.49,68.81,58.37,67.92,58.36,28.71,33.06,28.82,32.56,68.76,59.27,20.87,0.005,160085.3,8.4,10.44,9.56,-16.2159,-4.347,-3.74,13.17,81,2.263
101,2013-11-15T22:00,2013,319,2200,0,67.88,59.42,68.78,58.32,67.91,58.26,28.78,33.13,28.9,32.64,68.74,59.2,20.88,0.002,161069.6,8.46,10.46,9.65,-6.343725,-4.345,-3.746,13.16,81,2.263
101,2013-11-15T23:00,2013,319,2300,0,67.75,59.28,68.66,58.11,67.75,58.02,28.76,33.06,28.86,32.61,68.61,59.04,21.07,0.003,163631.3,8.47,10.55,9.73,-11.21536,-4.298,-3.749,13.17,82,2.291
101,2013-11-16T00:00,2013,320,2400,0,67.89,59.44,68.78,58.21,67.9,58.2,28.79,33.09,28.9,32.62,68.73,59.17,20.99,0.003,162716.4,8.44,10.56,9.71,-9.08026,-4.301,-3.721,13.16,82,2.291
101,2013-11-16T01:00,2013,320,100,0,67.82,59.38,68.7,58.15,67.83,58.13,28.82,33.11,28.92,32.68,68.67,59.11,21.09,0.005,163360.9,8.43,10.55,9.7,-17.56552,-4.288,-3.758,13.16,82,2.291
101,2013-11-16T02:00,2013,320,200,0,67.91,59.44,68.79,58.23,67.95,58.13,28.82,33.09,28.91,32.66,68.75,59.17,20.97,0.003,163422.4,8.47,10.56,9.82,-10.48444,-4.273,-3.741,13.16,82,2.291
101,2013-11-16T03:00,2013,320,300,0,67.86,59.41,68.74,58.16,67.88,58.11,28.84,33.11,28.93,32.69,68.71,59.14,20.99,0.004,163171.9,8.44,10.58,9.76,-12.93463,-4.273,-3.764,13.16,81,2.263
101,2013-11-16T04:00,2013,320,400,0,67.82,59.37,68.7,58.12,67.83,58.1,28.83,33.09,28.92,32.68,68.67,59.09,21.07,0.004,163593.3,8.45,10.58,9.73,-14.36111,-4.255,-3.757,13.17,82,2.291
101,2013-11-16T05:00,2013,320,500,0,67.88,59.42,68.75,58.17,67.9,58.13,28.82,33.07,28.9,32.66,68.72,59.14,21.06,0.002,163900.8,8.46,10.58,9.77,-7.323534,-4.254,-3.757,13.16,82,2.291
101,2013-11-16T06:00,2013,320,600,0,67.93,59.43,68.81,58.21,67.95,58.16,28.84,33.1,28.92,32.7,68.76,59.16,20.91,0.005,163158,8.51,10.6,9.79,-15.79082,-4.265,-3.783,13.17,82,2.291
101,2013-11-16T07:00,2013,320,700,0,67.89,59.44,68.78,58.23,67.9,58.2,28.85,33.11,28.94,32.71,68.74,59.19,20.99,0.005,162686.9,8.44,10.55,9.7,-17.13006,-4.259,-3.772,13.17,81,2.263
101,2013-11-16T08:00,2013,320,800,0,67.99,59.54,68.88,58.29,68,58.29,28.86,33.14,28.95,32.72,68.85,59.28,20.75,0.003,161166.7,8.45,10.6,9.71,-10.1901,-4.274,-3.775,13.17,81,2.263
101,2013-11-16T09:00,2013,320,900,0,67.92,59.6,68.81,58.38,67.94,58.44,28.85,33.12,28.92,32.7,68.77,59.35,20.95,0.004,159871.5,8.32,10.43,9.5,-14.05245,-4.275,-3.78,13.17,80,2.235
101,2013-11-16T10:00,2013,320,1000,0,68,59.84,68.92,58.67,68.04,58.72,28.85,33.15,28.91,32.75,68.87,59.63,20.82,0.002,155819.5,8.15,10.24,9.32,-7.118406,-4.304,-3.844,13.16,78,2.179
101,2013-11-16T11:00,2013,320,1100,0,68,60.15,68.92,59.01,68,59.03,28.87,33.17,28.91,32.82,68.87,59.92,20.88,0.003,150744.1,7.857,9.91,8.97,-10.74276,-4.299,-3.912,13.17,75,2.095
101,2013-11-16T12:00,2013,320,1200,0,67.93,60.33,68.87,59.24,67.91,59.24,28.92,33.19,28.91,32.95,68.81,60.13,20.97,0.003,146712,7.602,9.64,8.67,-9.776767,-4.272,-4.037,13.16,74,2.067
101,2013-11-16T13:00,2013,320,1300,0,67.9,60.41,68.84,59.44,67.87,59.36,28.87,33.19,28.89,32.84,68.79,60.26,21.06,0.006,144448.2,7.492,9.4,8.51,-19.86265,-4.32,-3.954,13.16,72,2.011
101,2013-11-16T14:00,2013,320,1400,0,67.85,60.44,68.8,59.47,67.83,59.4,28.8,33.15,28.86,32.74,68.77,60.29,21.06,0.008,143178,7.415,9.33,8.43,-26.57229,-4.355,-3.879,13.16,73,2.039
101,2013-11-16T15:00,2013,320,1500,0,67.82,60.4,68.76,59.35,67.78,59.3,28.74,33.09,28.82,32.68,68.77,60.21,20.95,0.006,143234.8,7.426,9.41,8.48,-21.10334,-4.342,-3.86,13.16,72,2.011
101,2013-11-16T16:00,2013,320,1600,0,67.88,60.25,68.82,59.16,67.85,59.16,28.74,33.1,28.82,32.7,68.79,60.05,20.72,0.003,145357,7.639,9.66,8.68,-9.712955,-4.357,-3.873,13.16,73,2.039
101,2013-11-16T17:00,2013,320,1700,0,67.8,59.76,68.73,58.6,67.79,58.6,28.7,33.06,28.78,32.62,68.7,59.52,20.68,0.003,152787.5,8.04,10.13,9.19,-10.33791,-4.355,-3.844,13.17,77,2.151
101,2013-11-16T18:00,2013,320,1800,0,67.76,59.56,68.68,58.38,67.75,58.38,28.64,32.97,28.72,32.47,68.65,59.32,21.03,0.005,158326,8.2,10.3,9.38,-15.86574,-4.337,-3.742,13.17,80,2.235
101,2013-11-16T19:00,2013,320,1900,0,67.84,59.57,68.74,58.35,67.84,58.4,28.6,32.97,28.72,32.43,68.7,59.32,20.97,0.004,159119,8.27,10.39,9.44,-11.99062,-4.372,-3.711,13.17,79,2.207
101,2013-11-16T20:00,2013,320,2000,0,67.82,59.54,68.73,58.33,67.82,58.38,28.59,32.95,28.7,32.44,68.69,59.3,21.05,0.003,159880.5,8.28,10.4,9.45,-10.96356,-4.365,-3.739,13.17,80,2.235
101,2013-11-16T21:00,2013,320,2100,0,67.76,59.4,68.66,58.17,67.76,58.17,28.57,32.93,28.67,32.43,68.63,59.15,21.1,0.004,162068.7,8.36,10.49,9.59,-13.09496,-4.355,-3.759,13.17,81,2.263
101,2013-11-16T22:00,2013,320,2200,0,67.8,59.38,68.7,58.21,67.8,58.09,28.57,32.91,28.67,32.44,68.66,59.17,21.13,0.005,163325,8.42,10.49,9.71,-14.85629,-4.344,-3.773,13.17,82,2.291
101,2013-11-16T23:00,2013,320,2300,0,67.89,59.46,68.79,58.29,67.9,58.18,28.62,32.96,28.72,32.48,68.75,59.24,20.91,0.005,161791.9,8.44,10.5,9.72,-17.64307,-4.339,-3.757,13.17,80,2.235
101,2013-11-17T00:00,2013,321,2400,0,67.78,59.4,68.68,58.2,67.78,58.13,28.66,32.98,28.74,32.54,68.64,59.15,21.07,0.005,162292.1,8.38,10.48,9.65,-15.97967,-4.327,-3.799,13.17,81,2.263
101,2013-11-17T01:00,2013,321,100,0,67.83,59.27,68.71,58.03,67.83,57.79,28.7,33.01,28.8,32.57,68.68,59.02,20.98,0.007,165868.3,8.56,10.68,10.04,-23.28468,-4.307,-3.77,13.17,82,2.291
101,2013-11-17T02:00,2013,321,200,0,67.96,59.34,68.84,58.06,67.95,57.8,28.75,33.04,28.84,32.6,68.81,59.06,20.74,0.003,165567.9,8.62,10.79,10.15,-11.24023,-4.293,-3.757,13.17,82,2.291
101,2013-11-17T03:00,2013,321,300,0,67.9,59.33,68.77,58.08,67.9,57.85,28.76,33.03,28.85,32.6,68.73,59.08,20.89,0.002,165438.3,8.57,10.7,10.06,-6.983943,-4.273,-3.749,13.17,82,2.291
101,2013-11-17T04:00,2013,321,400,0,67.91,59.34,68.77,58.07,67.89,57.91,28.73,32.99,28.81,32.59,68.74,59.07,20.83,0.002,164572.5,8.57,10.7,9.98,-6.649875,-4.258,-3.776,13.17,81,2.263
101,2013-11-17T05:00,2013,321,500,0,67.94,59.4,68.83,58.17,67.95,58.04,28.73,33,28.8,32.56,68.79,59.16,20.81,0.004,163494,8.54,10.65,9.9,-13.98586,-4.275,-3.76,13.17,82,2.291
101,2013-11-17T06:00,2013,321,600,0,67.96,59.57,68.88,58.39,67.98,58.48,28.74,33.01,28.81,32.6,68.82,59.37,20.72,0.004,158729.2,8.39,10.49,9.49,-11.5945,-4.273,-3.79,13.17,79,2.207
101,2013-11-17T07:00,2013,321,700,0,67.93,59.59,68.84,58.41,67.94,58.5,28.7,32.98,28.73,32.58,68.81,59.38,20.63,0.002,157188.4,8.34,10.43,9.44,-7.790754,-4.284,-3.85,13.17,79,2.207
101,2013-11-17T08:00,2013,321,800,0,67.94,59.64,68.87,58.49,67.92,58.54,28.69,33,28.72,32.63,68.83,59.43,20.57,0.004,155932.7,8.3,10.39,9.38,-13.62456,-4.313,-3.912,13.17,78,2.179
101,2013-11-17T09:00,2013,321,900,0,67.89,59.73,68.83,58.59,67.87,58.62,28.67,32.99,28.69,32.61,68.78,59.53,20.74,0.003,154887.4,8.16,10.24,9.25,-9.721364,-4.315,-3.915,13.17,78,2.179
101,2013-11-17T10:00,2013,321,1000,0,67.89,59.71,68.81,58.57,67.88,58.6,28.65,32.97,28.66,32.6,68.78,59.5,20.65,0.002,154451.2,8.17,10.24,9.28,-7.919628,-4.325,-3.939,13.17,78,2.179
101,2013-11-17T11:00,2013,321,1100,0,67.88,59.74,68.83,58.59,67.89,58.64,28.63,32.98,28.65,32.6,68.78,59.54,20.81,0.003,155172.9,8.14,10.23,9.24,-11.24064,-4.348,-3.954,13.17,78,2.179
101,2013-11-17T12:00,2013,321,1200,0,67.88,59.82,68.82,58.68,67.87,58.71,28.62,32.96,28.63,32.57,68.78,59.62,20.76,0.002,153374.9,8.06,10.14,9.16,-5.423291,-4.344,-3.947,13.17,77,2.151
101,2013-11-17T13:00,2013,321,1300,0,67.85,59.95,68.79,58.83,67.85,58.88,28.6,32.93,28.62,32.53,68.75,59.77,21.02,0.003,152378.8,7.898,9.97,8.98,-10.80046,-4.333,-3.912,13.17,76,2.123
101,2013-11-17T14:00,2013,321,1400,0,67.86,60.1,68.79,59,67.81,59.05,28.6,32.95,28.61,32.59,68.75,59.93,21,0.003,149239.4,7.763,9.79,8.76,-8.70195,-4.348,-3.974,13.17,76,2.123
101,2013-11-17T15:00,2013,321,1500,0,67.87,60.16,68.8,59.08,67.82,59.12,28.6,32.94,28.59,32.59,68.76,60,20.91,0.005,147584.4,7.711,9.72,8.7,-15.26018,-4.34,-3.996,13.17,74,2.067
101,2013-11-17T16:00,2013,321,1600,0,67.83,60.07,68.78,58.96,67.78,59.04,28.57,32.92,28.56,32.56,68.75,59.9,20.83,0.003,148093.3,7.761,9.81,8.75,-10.18955,-4.354,-4.003,13.17,75,2.095
101,2013-11-17T17:00,2013,321,1700,0,67.87,60.02,68.81,58.9,67.83,58.98,28.54,32.93,28.54,32.55,68.78,59.84,20.7,0.004,148714.3,7.848,9.91,8.85,-13.92249,-4.393,-4.011,13.17,75,2.095
101,2013-11-17T18:00,2013,321,1800,0,67.88,60.02,68.83,58.89,67.85,59.01,28.53,32.92,28.54,32.53,68.79,59.84,20.64,0.005,148410,7.857,9.93,8.84,-15.36895,-4.387,-3.997,13.17,76,2.123
101,2013-11-17T19:00,2013,321,1900,0,67.87,59.99,68.81,58.86,67.83,58.97,28.53,32.92,28.54,32.54,68.77,59.81,20.68,0.003,149066.6,7.875,9.95,8.87,-10.60173,-4.392,-3.999,13.17,75,2.095
101,2013-11-17T20:00,2013,321,2000,0,67.83,59.98,68.77,58.86,67.81,58.96,28.54,32.93,28.55,32.55,68.74,59.8,20.81,0.002,149461.8,7.843,9.91,8.85,-6.244306,-4.396,-4.003,13.17,76,2.123
101,2013-11-17T21:00,2013,321,2100,0,67.8,60.03,68.75,58.92,67.78,59.01,28.52,32.92,28.52,32.52,68.71,59.86,21.01,0.005,149594.5,7.768,9.82,8.77,-18.30916,-4.396,-3.996,13.17,76,2.123
101,2013-11-17T22:00,2013,321,2200,0,67.81,60.07,68.76,58.97,67.79,59.05,28.51,32.9,28.52,32.51,68.73,59.89,21,0.006,149009.4,7.744,9.78,8.74,-20.11096,-4.386,-3.995,13.17,76,2.123
101,2013-11-17T23:00,2013,321,2300,0,67.8,60.12,68.75,59.07,67.77,59.09,28.52,32.91,28.52,32.54,68.72,59.95,21.04,0.005,147972.1,7.683,9.68,8.68,-18.33243,-4.396,-4.016,13.17,76,2.123
101,2013-11-18T00:00,2013,322,2400,0,67.82,60.27,68.77,59.26,67.76,59.25,28.5,32.85,28.5,32.52,68.76,60.12,20.99,0.005,144953.4,7.554,9.51,8.51,-15.69383,-4.351,-4.021,13.17,74,2.067
101,2013-11-18T01:00,2013,322,100,0,67.84,60.43,68.79,59.4,67.79,59.39,28.49,32.84,28.49,32.51,68.78,60.27,20.93,0.004,142489.1,7.419,9.39,8.4,-14.9713,-4.351,-4.017,13.17,73,2.039
101,2013-11-18T02:00,2013,322,200,0,67.91,60.54,68.84,59.52,67.86,59.49,28.5,32.84,28.52,32.53,68.86,60.37,20.62,0.003,139627.2,7.373,9.32,8.38,-8.751846,-4.334,-4.018,13.17,72,2.011
101,2013-11-18T03:00,2013,322,300,0,67.85,60.55,68.78,59.52,67.8,59.49,28.46,32.77,28.48,32.47,68.83,60.39,20.68,0.005,138895.3,7.303,9.26,8.3,-15.91966,-4.307,-3.986,13.17,72,2.011
101,2013-11-18T04:00,2013,322,400,0,67.9,60.63,68.83,59.62,67.84,59.61,28.48,32.81,28.51,32.49,68.86,60.48,20.72,0.002,138312.5,7.272,9.21,8.24,-8.310189,-4.331,-3.978,13.17,71,1.983
101,2013-11-18T05:00,2013,322,500,0,67.87,60.61,68.79,59.58,67.81,59.55,28.47,32.77,28.51,32.47,68.82,60.44,20.67,0.004,138040,7.265,9.21,8.25,-11.87697,-4.296,-3.96,13.17,72,2.011
101,2013-11-18T06:00,2013,322,600,0,67.88,60.55,68.79,59.49,67.81,59.46,28.47,32.72,28.51,32.45,68.85,60.37,20.71,0.003,139651.2,7.324,9.3,8.35,-9.991811,-4.254,-3.937,13.17,72,2.011
101,2013-11-18T07:00,2013,322,700,0,67.86,60.56,68.78,59.42,67.82,59.45,28.5,32.74,28.55,32.46,68.8,60.33,20.7,0.003,139951.5,7.304,9.36,8.37,-8.867612,-4.239,-3.904,13.17,73,2.039
101,2013-11-18T08:00,2013,322,800,0,67.79,60.38,68.71,59.26,67.74,59.29,28.55,32.81,28.61,32.52,68.73,60.17,20.99,0.004,143385.6,7.402,9.45,8.45,-14.61063,-4.253,-3.914,13.17,74,2.067
101,2013-11-18T09:00,2013,322,900,0,67.88,60.31,68.82,59.17,67.84,59.21,28.58,32.82,28.63,32.53,68.83,60.08,20.73,0.002,144735.3,7.57,9.65,8.64,-7.114514,-4.241,-3.9,13.17,75,2.095
101,2013-11-18T10:00,2013,322,1000,0,67.85,60.46,68.78,59.32,67.82,59.35,28.7,33.01,28.76,32.66,68.77,60.23,21.04,0.004,143846.8,7.389,9.46,8.46,-14.3894,-4.31,-3.907,13.16,74,2.067
101,2013-11-18T11:00,2013,322,1100,0,67.89,60.58,68.82,59.49,67.85,59.46,28.79,33.03,28.86,32.73,68.8,60.36,20.99,0.005,141848.5,7.307,9.33,8.39,-15.89324,-4.243,-3.869,13.17,73,2.039
101,2013-11-18T12:00,2013,322,1200,0,67.91,60.66,68.84,59.63,67.88,59.59,28.78,33.02,28.85,32.73,68.83,60.48,20.89,0.006,139620.5,7.246,9.21,8.3,-19.86919,-4.243,-3.877,13.16,72,2.011
101,2013-11-18T13:00,2013,322,1300,0,67.93,60.74,68.85,59.78,67.89,59.7,28.76,33.05,28.84,32.73,68.84,60.6,20.98,0.004,138455.5,7.189,9.06,8.19,-11.75123,-4.292,-3.889,13.16,71,1.983
101,2013-11-18T14:00,2013,322,1400,0,67.93,60.8,68.84,59.85,67.89,59.75,28.75,33.07,28.84,32.73,68.88,60.66,20.73,0.003,135811.4,7.132,9,8.13,-9.338206,-4.319,-3.895,13.16,71,1.983
101,2013-11-18T15:00,2013,322,1500,0,67.81,60.66,68.72,59.65,67.75,59.58,28.71,33.01,28.8,32.67,68.75,60.5,21,0.004,138283,7.148,9.07,8.17,-12.08412,-4.299,-3.867,13.17,71,1.983
101,2013-11-18T16:00,2013,322,1600,0,67.86,60.54,68.78,59.47,67.81,59.44,28.67,32.97,28.75,32.62,68.78,60.34,20.79,0.004,140368.3,7.318,9.31,8.37,-12.44685,-4.296,-3.865,13.17,73,2.039
101,2013-11-18T17:00,2013,322,1700,0,67.87,60.29,68.79,59.18,67.83,59.24,28.67,33.02,28.75,32.63,68.77,60.09,20.73,0.004,144358.9,7.583,9.61,8.59,-14.02558,-4.351,-3.884,13.17,74,2.067
101,2013-11-18T18:00,2013,322,1800,0,67.81,59.85,68.74,58.73,67.77,58.79,28.68,33.01,28.76,32.62,68.72,59.63,20.72,0.002,150816.7,7.965,10.01,8.98,-5.719769,-4.334,-3.861,13.17,78,2.179
101,2013-11-18T19:00,2013,322,1900,0,67.86,60.01,68.79,58.89,67.84,58.94,28.74,33.11,28.86,32.64,68.75,59.79,21.03,0.004,151342.8,7.844,9.91,8.9,-12.42568,-4.367,-3.777,13.16,78,2.179
101,2013-11-18T20:00,2013,322,2000,0,67.85,59.89,68.77,58.77,67.83,58.82,28.76,33.1,28.88,32.63,68.73,59.67,21.03,0.006,153172.3,7.955,10,9.01,-18.70197,-4.343,-3.75,13.16,79,2.207
101,2013-11-18T21:00,2013,322,2100,0,67.76,59.76,68.69,58.59,67.75,58.64,28.77,33.09,28.88,32.64,68.64,59.5,21.05,0.003,154690.3,8,10.1,9.11,-9.164129,-4.326,-3.758,13.16,79,2.207
101,2013-11-18T22:00,2013,322,2200,0,67.83,59.74,68.76,58.54,67.82,58.6,28.79,33.07,28.9,32.66,68.7,59.46,21,0.003,156108.8,8.09,10.22,9.22,-9.792275,-4.286,-3.76,13.16,80,2.235
101,2013-11-18T23:00,2013,322,2300,0,67.82,59.67,68.74,58.47,67.83,58.55,28.87,33.15,28.98,32.75,68.68,59.39,21.05,0.005,157477.5,8.15,10.27,9.28,-14.73552,-4.281,-3.765,13.16,81,2.263
101,2013-11-19T00:00,2013,323,2400,0,67.84,59.51,68.76,58.3,67.84,58.38,28.9,33.16,29,32.76,68.71,59.23,20.92,0.006,159575.8,8.32,10.46,9.46,-20.99108,-4.265,-3.761,13.16,82,2.291
101,2013-11-19T01:00,2013,323,100,0,67.83,59.33,68.77,58.1,67.85,58.18,28.93,33.17,29.04,32.76,68.69,59.03,20.86,0.005,162361.2,8.5,10.66,9.66,-15.60851,-4.244,-3.717,13.16,83,2.318
101,2013-11-19T02:00,2013,323,200,0,67.93,59.27,68.84,58.01,67.94,58.09,29.08,33.31,29.21,32.92,68.78,58.95,20.84,0.001,165035,8.66,10.83,9.85,-3.451725,-4.224,-3.704,13.16,84,2.346
101,2013-11-19T03:00,2013,323,300,0,67.98,59.2,68.89,57.93,67.98,58.02,29.2,33.39,29.34,32.97,68.83,58.89,20.64,0.002,165516.1,8.77,10.96,9.96,-7.508784,-4.187,-3.635,13.16,85,2.374
101,2013-11-19T04:00,2013,323,400,0,67.99,59.18,68.89,57.89,67.99,57.98,29.24,33.37,29.37,32.98,68.83,58.85,20.6,0.002,165916.4,8.81,11,10.01,-7.771665,-4.134,-3.61,13.16,84,2.346
101,2013-11-19T05:00,2013,323,500,0,67.89,59.11,68.79,57.85,67.9,57.92,29.2,33.3,29.33,32.92,68.72,58.79,20.8,0.003,166704.3,8.77,10.94,9.97,-8.052038,-4.097,-3.591,13.16,85,2.374
101,2013-11-19T06:00,2013,323,600,0,67.95,59.14,68.84,57.87,67.96,57.95,29.18,33.3,29.3,32.9,68.78,58.82,20.79,0.004,167261.2,8.8,10.97,10.01,-11.78114,-4.12,-3.604,13.16,85,2.374
101,2013-11-19T07:00,2013,323,700,0,67.94,59.08,68.84,57.81,67.94,57.88,29.16,33.3,29.28,32.9,68.79,58.76,20.63,0.002,166886.5,8.87,11.03,10.06,-6.77288,-4.132,-3.625,13.16,85,2.374
101,2013-11-19T08:00,2013,323,800,0,67.91,58.99,68.8,57.74,67.91,57.8,29.12,33.24,29.23,32.85,68.76,58.69,20.68,0.001,168001.7,8.92,11.05,10.11,-4.058228,-4.122,-3.621,13.16,86,2.402
101,2013-11-19T09:00,2013,323,900,0,67.85,58.94,68.75,57.71,67.86,57.76,29.08,33.2,29.18,32.78,68.71,58.65,20.89,0.003,169517.6,8.91,11.04,10.1,-10.78209,-4.127,-3.598,13.16,86,2.402
101,2013-11-19T10:00,2013,323,1000,0,67.81,58.95,68.71,57.72,67.82,57.76,29.03,33.15,29.14,32.75,68.67,58.65,21.03,0.005,169836.3,8.87,10.98,10.06,-16.87888,-4.125,-3.615,13.16,86,2.402
101,2013-11-19T11:00,2013,323,1100,0,67.9,59.1,68.8,57.87,67.92,57.88,29.01,33.13,29.14,32.75,68.76,58.8,20.9,0.005,168010,8.8,10.93,10.04,-15.16549,-4.117,-3.61,13.16,85,2.374
101,2013-11-19T12:00,2013,323,1200,0,67.9,59.18,68.82,58,67.91,58.01,28.98,33.1,29.08,32.77,68.76,58.89,20.91,0.002,166117.6,8.72,10.81,9.9,-6.799343,-4.115,-3.69,13.16,84,2.346
101,2013-11-19T13:00,2013,323,1300,0,67.89,59.19,68.81,58.08,67.91,58.06,28.98,33.13,29.08,32.8,68.75,58.94,20.92,0.002,165363.2,8.7,10.73,9.85,-6.518595,-4.148,-3.72,13.16,84,2.346
101,2013-11-19T14:00,2013,323,1400,0,67.9,59.18,68.83,58.06,67.92,58.03,29.03,33.23,29.15,32.84,68.76,58.92,20.78,0.004,164820.6,8.72,10.77,9.89,-12.36612,-4.192,-3.685,13.16,83,2.318
101,2013-11-19T15:00,2013,323,1500,0,67.91,59.19,68.83,58,67.92,57.99,29.14,33.37,29.29,32.93,68.77,58.89,20.81,0.004,165694.1,8.72,10.83,9.92,-13.09334,-4.236,-3.643,13.16,84,2.346
101,2013-11-19T16:00,2013,323,1600,0,67.9,59.05,68.78,57.81,67.9,57.84,29.03,33.19,29.18,32.72,68.76,58.74,20.73,0.003,167218.7,8.85,10.97,10.05,-10.07999,-4.161,-3.539,13.16,84,2.346
101,2013-11-19T17:00,2013,323,1700,0,67.92,58.9,68.8,57.65,67.93,57.67,29.07,33.27,29.24,32.78,68.77,58.58,20.62,0.002,169458,9.02,11.15,10.27,-4.733091,-4.202,-3.542,13.16,85,2.374
101,2013-11-19T18:00,2013,323,1800,0,67.84,58.73,68.74,57.46,67.85,57.44,29.06,33.24,29.23,32.74,68.71,58.41,20.68,0.001,172060.4,9.11,11.29,10.41,-3.359102,-4.179,-3.512,13.16,87,2.43
101,2013-11-19T19:00,2013,323,1900,0,67.6,58.46,68.48,57.16,67.61,57.16,28.99,33.14,29.16,32.66,68.45,58.14,20.8,0.002,173646.2,9.15,11.32,10.45,-5.992249,-4.146,-3.496,13.16,87,2.43
101,2013-11-19T20:00,2013,323,2000,0,67.04,57.91,67.9,56.6,67.04,56.58,28.86,32.95,29.02,32.49,67.87,57.59,20.95,0.002,174714.7,9.13,11.29,10.46,-5.27831,-4.089,-3.47,13.17,87,2.43
101,2013-11-19T21:00,2013,323,2100,0,66.74,57.61,67.6,56.29,66.74,56.22,28.67,32.67,28.82,32.25,67.57,57.26,20.95,0.002,175194,9.13,11.31,10.52,-5.842799,-4.008,-3.43,13.17,88,2.458
101,2013-11-19T22:00,2013,323,2200,0,66.52,57.37,67.39,56.04,66.52,55.96,28.43,32.39,28.56,31.98,67.37,57.05,20.96,0.004,175829.1,9.15,11.35,10.56,-11.91504,-3.96,-3.423,13.18,87,2.43
101,2013-11-19T23:00,2013,323,2300,0,66.33,57.15,67.21,55.81,66.33,55.71,28.18,32.12,28.3,31.74,67.19,56.82,20.91,0.002,176213,9.18,11.4,10.61,-4.821986,-3.941,-3.433,13.18,88,2.458
101,2013-11-20T00:00,2013,324,2400,0,66.01,56.82,66.85,55.47,66,55.38,27.9,31.82,28.01,31.45,66.83,56.49,21,0.003,176802.4,9.18,11.38,10.62,-8.674232,-3.928,-3.432,13.18,88,2.458
101,2013-11-20T01:00,2013,324,100,0,65.86,56.61,66.72,55.25,65.86,55.1,27.6,31.52,27.71,31.15,66.7,56.27,20.78,0.004,176623.2,9.25,11.46,10.77,-10.8899,-3.915,-3.434,13.19,88,2.458
101,2013-11-20T02:00,2013,324,200,0,65.49,56.21,66.36,54.88,65.49,54.7,27.31,31.23,27.42,30.87,66.35,55.89,20.8,0.001,177265.1,9.28,11.48,10.79,-3.536652,-3.923,-3.453,13.19,88,2.458
101,2013-11-20T03:00,2013,324,300,0,65.24,55.97,66.11,54.63,65.24,54.45,27.01,30.93,27.12,30.57,66.1,55.65,20.88,0.003,177749.1,9.26,11.48,10.79,-7.713001,-3.92,-3.456,13.2,88,2.458
