id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-11-20T04:00,2013,324,400,0,65.09,55.8,65.98,54.43,65.08,54.27,26.71,30.63,26.82,30.29,65.96,55.47,20.82,0.002,177896.9,9.29,11.54,10.81,-6.76723,-3.917,-3.47,13.2,88,2.458
101,2013-11-20T05:00,2013,324,500,0,64.8,55.45,65.66,54.08,64.79,53.91,26.42,30.34,26.53,30,65.65,55.12,20.71,0.002,177934.4,9.35,11.58,10.88,-6.763514,-3.92,-3.474,13.21,9,0.251
101,2013-11-20T06:00,2013,324,600,0,64.91,55.53,65.78,54.11,64.91,53.93,26.11,30.03,26.23,29.7,65.78,55.17,20.59,0.002,178100.1,9.38,11.67,10.98,-6.14129,-3.92,-3.472,13.21,0,0
101,2013-11-20T07:00,2013,324,700,0,64.78,55.41,65.65,54.03,64.77,53.83,25.82,29.79,25.93,29.45,65.65,55.08,20.78,0.001,179129.4,9.37,11.62,10.94,-2.273195,-3.964,-3.517,13.22,0,0
101,2013-11-20T08:00,2013,324,800,0,64.81,55.48,65.69,54.09,64.81,53.91,25.54,29.55,25.65,29.19,65.69,55.15,20.84,0.002,179138.5,9.33,11.6,10.9,-5.259176,-4.006,-3.535,13.22,0,0
101,2013-11-20T09:00,2013,324,900,0,65.42,56.17,66.32,54.79,65.42,54.73,25.32,29.4,25.43,29.06,66.32,55.85,21.04,0.002,178835.5,9.25,11.53,10.7,-7.701553,-4.08,-3.622,13.22,0,0
101,2013-11-20T10:00,2013,324,1000,0,66.21,57.01,67.14,55.68,66.23,55.71,25.31,29.58,25.41,29.19,67.14,56.72,21.09,0.003,177661.5,9.2,11.46,10.53,-9.144494,-4.27,-3.78,13.22,0,0
101,2013-11-20T11:00,2013,324,1100,0,67.27,58.12,68.24,56.82,67.32,56.82,25.43,29.83,25.6,29.47,68.23,57.82,21,0.002,176152.8,9.15,11.42,10.49,-6.101031,-4.392,-3.867,13.22,1,0.028
101,2013-11-20T12:00,2013,324,1200,0,67.63,58.61,68.61,57.37,67.66,57.38,25.59,30.11,25.72,29.8,68.59,58.36,20.96,0.004,172910.2,9.02,11.25,10.28,-12.38196,-4.516,-4.082,13.21,67,1.872
101,2013-11-20T13:00,2013,324,1300,0,67.68,58.77,68.67,57.6,67.74,57.58,25.84,30.46,25.96,30.1,68.64,58.55,20.87,0.002,169837.6,8.92,11.06,10.16,-7.640521,-4.623,-4.138,13.21,85,2.374
101,2013-11-20T14:00,2013,324,1400,0,67.64,58.79,68.62,57.61,67.68,57.62,26.17,30.85,26.32,30.43,68.57,58.56,20.9,0.005,168771.9,8.85,11,10.05,-17.99072,-4.672,-4.103,13.21,84,2.346
101,2013-11-20T15:00,2013,324,1500,0,67.75,58.87,68.71,57.66,67.81,57.66,26.55,31.21,26.74,30.75,68.69,58.6,20.78,0.003,168875.5,8.88,11.06,10.15,-9.831023,-4.662,-4.009,13.2,83,2.318
101,2013-11-20T16:00,2013,324,1600,0,67.77,58.77,68.69,57.53,67.81,57.52,26.93,31.54,27.13,31.08,68.68,58.5,20.74,0.004,170550.6,9,11.16,10.28,-13.81491,-4.614,-3.942,13.19,85,2.374
101,2013-11-20T17:00,2013,324,1700,0,67.69,58.5,68.62,57.25,67.71,57.21,27.22,31.77,27.45,31.28,68.6,58.21,20.7,0.002,173608.4,9.19,11.37,10.5,-6.18777,-4.545,-3.832,13.19,86,2.402
101,2013-11-20T18:00,2013,324,1800,0,67.33,58.05,68.22,56.76,67.35,56.71,27.39,31.84,27.62,31.34,68.2,57.76,20.82,0.002,176398.3,9.28,11.45,10.64,-6.402559,-4.449,-3.725,13.19,87,2.43
101,2013-11-20T19:00,2013,324,1900,0,67.23,57.92,68.13,56.61,67.24,56.54,27.43,31.76,27.65,31.31,68.11,57.61,20.77,0.002,176880.5,9.31,11.52,10.7,-7.671256,-4.328,-3.66,13.19,87,2.43
101,2013-11-20T20:00,2013,324,2000,0,67.12,57.84,68.02,56.53,67.12,56.49,27.38,31.64,27.58,31.24,67.99,57.54,20.91,0.002,177365.1,9.28,11.5,10.64,-6.91559,-4.26,-3.658,13.19,88,2.458
101,2013-11-20T21:00,2013,324,2100,0,67.21,57.96,68.11,56.66,67.23,56.58,27.3,31.53,27.48,31.16,68.09,57.65,20.94,0.003,177315.7,9.25,11.45,10.65,-11.06101,-4.233,-3.684,13.19,87,2.43
101,2013-11-20T22:00,2013,324,2200,0,66.79,57.57,67.68,56.25,66.82,56.21,27.18,31.41,27.34,31.06,67.66,57.27,21.03,0.002,177631.5,9.22,11.44,10.61,-6.923567,-4.232,-3.715,13.19,88,2.458
101,2013-11-20T23:00,2013,324,2300,0,66.46,57.21,67.34,55.87,66.47,55.78,27.03,31.24,27.19,30.89,67.33,56.9,20.98,0.003,177976.2,9.25,11.48,10.69,-10.00979,-4.209,-3.699,13.19,87,2.43
101,2013-11-21T00:00,2013,325,2400,0,65.98,56.7,66.86,55.35,65.99,55.16,26.85,31.01,27,30.67,66.84,56.39,20.93,0.002,178739,9.28,11.5,10.84,-7.519148,-4.159,-3.666,13.2,88,2.458
101,2013-11-21T01:00,2013,325,100,0,65.7,56.44,66.58,55.09,65.71,54.85,26.65,30.75,26.8,30.42,66.57,56.12,21.01,0.002,179330,9.26,11.49,10.86,-6.410403,-4.104,-3.622,13.2,88,2.458
101,2013-11-21T02:00,2013,325,200,0,65.4,56.13,66.28,54.77,65.41,54.58,26.44,30.54,26.58,30.22,66.26,55.82,21.05,0.002,179695.3,9.27,11.51,10.83,-7.079637,-4.098,-3.634,13.21,88,2.458
101,2013-11-21T03:00,2013,325,300,0,65.19,55.9,66.07,54.53,65.2,54.34,26.21,30.28,26.36,29.96,66.06,55.58,20.91,0.001,178980.6,9.29,11.54,10.86,-4.02689,-4.071,-3.607,13.21,87,2.43
101,2013-11-21T04:00,2013,325,400,0,65.3,55.97,66.19,54.58,65.31,54.38,25.98,30.06,26.12,29.75,66.18,55.65,20.98,0.002,180521.3,9.33,11.61,10.92,-6.385312,-4.079,-3.624,13.21,71,1.983
101,2013-11-21T05:00,2013,325,500,0,65.1,55.78,65.98,54.35,65.1,54.15,25.76,29.87,25.9,29.55,65.99,55.42,20.83,0.002,179453,9.31,11.63,10.95,-6.426362,-4.104,-3.653,13.22,0,0
101,2013-11-21T06:00,2013,325,600,0,65.45,56.07,66.34,54.68,65.46,54.41,25.56,29.69,25.7,29.39,66.34,55.74,20.73,0.003,179587.7,9.37,11.65,11.05,-10.23645,-4.126,-3.686,13.22,0,0
101,2013-11-21T07:00,2013,325,700,0,65.43,56.02,66.32,54.6,65.43,54.33,25.39,29.58,25.52,29.27,66.33,55.68,20.69,0.003,180019.3,9.41,11.72,11.1,-11.0725,-4.187,-3.745,13.22,0,0
101,2013-11-21T08:00,2013,325,800,0,65.53,56.15,66.43,54.76,65.53,54.45,25.24,29.46,25.38,29.14,66.43,55.83,20.84,0.002,180850.6,9.38,11.67,11.09,-4.864655,-4.221,-3.754,13.22,0,0
101,2013-11-21T09:00,2013,325,900,0,66.28,57.04,67.2,55.66,66.31,55.59,25.15,29.45,25.29,29.12,67.21,56.72,21.08,0.002,179332,9.24,11.55,10.72,-8.142283,-4.3,-3.833,13.22,0,0
101,2013-11-21T10:00,2013,325,1000,0,67.43,58.22,68.42,56.89,67.49,56.94,25.28,29.77,25.37,29.38,68.41,57.93,20.75,0.003,175344.5,9.21,11.53,10.55,-9.277639,-4.491,-4.011,13.22,21,0.587
101,2013-11-21T11:00,2013,325,1100,0,67.64,58.74,68.62,57.46,67.69,57.52,25.56,30.13,25.71,29.79,68.6,58.49,20.95,0.002,171069.3,8.9,11.16,10.17,-5.64957,-4.574,-4.075,13.22,85,2.374
101,2013-11-21T12:00,2013,325,1200,0,67.7,59.02,68.68,57.82,67.75,57.85,25.84,30.47,25.94,30.17,68.65,58.79,20.97,0.002,166691.3,8.68,10.86,9.9,-7.332296,-4.623,-4.229,13.21,83,2.318
101,2013-11-21T13:00,2013,325,1300,0,67.75,59.22,68.72,58.1,67.79,58.07,26.22,30.9,26.32,30.58,68.68,59.01,20.95,0.002,163335.3,8.52,10.62,9.72,-7.015697,-4.68,-4.258,13.21,81,2.263
101,2013-11-21T14:00,2013,325,1400,0,67.7,59.26,68.66,58.15,67.74,58.14,26.7,31.41,26.83,31.04,68.61,59.07,21.04,0.004,162225.7,8.44,10.51,9.6,-14.80129,-4.711,-4.214,13.2,80,2.235
101,2013-11-21T15:00,2013,325,1500,0,67.68,59.2,68.61,58.03,67.72,58.07,27.23,31.92,27.4,31.48,68.57,58.97,21.12,0.004,163783.9,8.48,10.58,9.65,-13.45607,-4.689,-4.082,13.19,81,2.263
101,2013-11-21T16:00,2013,325,1600,0,67.79,59.16,68.72,57.97,67.83,58,27.73,32.33,27.93,31.87,68.68,58.92,20.87,0.002,164686.6,8.63,10.76,9.83,-6.727692,-4.6,-3.941,13.18,82,2.291
101,2013-11-21T17:00,2013,325,1700,0,67.83,58.96,68.74,57.75,67.86,57.78,28.14,32.65,28.36,32.16,68.72,58.7,20.71,0.003,167443.6,8.87,10.98,10.08,-8.727657,-4.508,-3.8,13.18,83,2.318
101,2013-11-21T18:00,2013,325,1800,0,67.9,59,68.79,57.82,67.93,57.81,28.43,32.83,28.65,32.35,68.77,58.76,20.82,0.005,168622.9,8.9,10.97,10.13,-17.25471,-4.396,-3.699,13.18,84,2.346
101,2013-11-21T19:00,2013,325,1900,0,67.87,58.98,68.75,57.77,67.88,57.79,28.64,32.96,28.84,32.51,68.73,58.72,20.88,0.003,168932.9,8.89,10.98,10.09,-10.81939,-4.329,-3.674,13.17,83,2.318
101,2013-11-21T20:00,2013,325,2000,0,67.87,59.11,68.75,57.9,67.89,57.92,28.79,33.05,28.96,32.63,68.72,58.86,21.07,0.004,168334.3,8.76,10.85,9.97,-13.13122,-4.266,-3.666,13.17,84,2.346
101,2013-11-21T21:00,2013,325,2100,0,67.87,59.04,68.74,57.9,67.87,57.86,28.91,33.14,29.06,32.75,68.72,58.81,21.04,0.004,168609.3,8.83,10.84,10.01,-12.7725,-4.226,-3.691,13.17,83,2.318
101,2013-11-21T22:00,2013,325,2200,0,67.87,59.18,68.76,57.97,67.9,58.02,29.02,33.23,29.15,32.84,68.73,58.94,20.99,0.004,166331.6,8.69,10.79,9.87,-14.10483,-4.211,-3.686,13.16,83,2.318
101,2013-11-21T23:00,2013,325,2300,0,67.78,59.15,68.68,57.9,67.8,57.94,28.91,33.05,29.02,32.67,68.66,58.87,21.08,0.004,166633.7,8.64,10.78,9.85,-11.20089,-4.147,-3.643,13.16,82,2.291
101,2013-11-22T00:00,2013,326,2400,0,67.92,59.23,68.81,57.97,67.95,58.02,28.97,33.16,29.07,32.79,68.78,58.96,20.91,0.004,166328.6,8.69,10.84,9.93,-11.37274,-4.187,-3.72,13.16,83,2.318
101,2013-11-22T01:00,2013,326,100,0,67.87,59.2,68.75,57.93,67.9,57.99,29.06,33.26,29.17,32.9,68.73,58.92,20.99,0.006,166724.8,8.67,10.83,9.91,-20.05178,-4.201,-3.732,13.16,83,2.318
101,2013-11-22T02:00,2013,326,200,0,67.88,59.16,68.76,57.92,67.88,57.97,28.97,33.12,29.08,32.73,68.75,58.89,20.86,0.003,165993.6,8.71,10.84,9.92,-9.562729,-4.15,-3.649,13.16,83,2.318
101,2013-11-22T03:00,2013,326,300,0,67.84,59.17,68.74,57.9,67.87,58.01,29.01,33.2,29.11,32.81,68.71,58.9,21.07,0.002,167130.7,8.67,10.84,9.87,-5.514232,-4.193,-3.704,13.16,83,2.318
101,2013-11-22T04:00,2013,326,400,0,67.82,59.21,68.73,57.98,67.84,58.07,29.01,33.19,29.11,32.79,68.7,58.95,21.11,0.005,166142.1,8.61,10.76,9.77,-15.84223,-4.18,-3.679,13.16,82,2.291
101,2013-11-22T05:00,2013,326,500,0,67.85,59.23,68.75,57.99,67.89,58.09,29.01,33.19,29.11,32.81,68.71,58.97,21,0.006,165511.8,8.62,10.76,9.8,-18.6198,-4.189,-3.706,13.16,83,2.318
101,2013-11-22T06:00,2013,326,600,0,67.9,59.21,68.83,57.96,67.92,58.06,29.01,33.2,29.11,32.81,68.79,58.94,20.81,0.002,165327.2,8.69,10.87,9.86,-7.609553,-4.19,-3.699,13.16,82,2.291
101,2013-11-22T07:00,2013,326,700,0,67.86,59.2,68.75,57.98,67.87,58.08,29.01,33.19,29.1,32.82,68.73,58.96,20.87,0.005,164717.2,8.66,10.77,9.79,-14.46404,-4.189,-3.724,13.16,83,2.318
101,2013-11-22T08:00,2013,326,800,0,67.86,59.23,68.76,58.02,67.89,58.15,28.95,33.13,29.05,32.74,68.73,59,21.02,0.004,165290.5,8.63,10.74,9.75,-14.04425,-4.178,-3.693,13.16,82,2.291
101,2013-11-22T09:00,2013,326,900,0,67.88,59.3,68.8,58.11,67.91,58.23,28.92,33.1,29,32.73,68.76,59.07,20.85,0.003,162995.8,8.58,10.69,9.67,-10.71233,-4.185,-3.721,13.16,82,2.291
101,2013-11-22T10:00,2013,326,1000,0,67.9,59.41,68.8,58.2,67.9,58.31,28.91,33.12,28.98,32.75,68.76,59.15,20.81,0.002,161213.1,8.49,10.6,9.6,-5.202584,-4.21,-3.765,13.16,81,2.263
101,2013-11-22T11:00,2013,326,1100,0,67.88,59.44,68.81,58.2,67.9,58.33,28.9,33.09,28.96,32.73,68.76,59.17,20.84,0.005,161094.1,8.44,10.6,9.57,-16.3322,-4.192,-3.767,13.16,86,2.402
101,2013-11-22T12:00,2013,326,1200,0,67.95,59.53,68.87,58.3,67.95,58.43,28.91,33.1,28.98,32.75,68.82,59.27,20.74,0.002,159694.3,8.42,10.57,9.52,-6.574691,-4.188,-3.777,13.16,85,2.374
101,2013-11-22T13:00,2013,326,1300,0,67.87,59.59,68.79,58.36,67.89,58.47,28.92,33.12,28.99,32.76,68.75,59.32,20.98,0.003,159431.7,8.29,10.43,9.42,-9.737494,-4.201,-3.77,13.16,84,2.346
101,2013-11-22T14:00,2013,326,1400,0,67.83,59.64,68.76,58.41,67.83,58.49,28.89,33.08,28.95,32.74,68.72,59.36,21.05,0.005,158549.3,8.2,10.35,9.33,-14.61925,-4.195,-3.791,13.16,85,2.374
101,2013-11-22T15:00,2013,326,1500,0,67.91,59.71,68.85,58.48,67.92,58.58,28.9,33.1,28.97,32.74,68.79,59.44,20.92,0.004,157633.3,8.2,10.37,9.34,-12.86633,-4.199,-3.774,13.16,83,2.318
101,2013-11-22T16:00,2013,326,1600,0,67.91,59.69,68.84,58.46,67.91,58.55,28.89,33.11,28.95,32.76,68.8,59.42,20.75,0.003,156604.3,8.22,10.38,9.35,-9.456611,-4.222,-3.814,13.16,83,2.318
101,2013-11-22T17:00,2013,326,1700,0,67.89,59.68,68.82,58.46,67.89,58.54,28.95,33.18,29.02,32.81,68.76,59.42,20.98,0.005,158174,8.21,10.36,9.35,-16.07605,-4.23,-3.785,13.16,84,2.346
101,2013-11-22T18:00,2013,326,1800,0,67.82,59.6,68.75,58.39,67.82,58.46,28.9,33.12,28.97,32.74,68.71,59.33,20.99,0.006,158273.2,8.21,10.36,9.35,-20.19715,-4.217,-3.769,13.16,84,2.346
101,2013-11-22T19:00,2013,326,1900,0,67.84,59.62,68.78,58.39,67.84,58.48,28.91,33.12,28.98,32.75,68.72,59.35,21,0.005,158639.6,8.23,10.38,9.36,-14.64408,-4.217,-3.766,13.16,84,2.346
101,2013-11-22T20:00,2013,326,2000,0,67.83,59.61,68.76,58.39,67.84,58.48,28.89,33.11,28.97,32.71,68.71,59.34,21.08,0.004,159135.9,8.22,10.37,9.36,-12.15361,-4.223,-3.749,13.16,84,2.346
101,2013-11-22T21:00,2013,326,2100,0,67.92,59.64,68.85,58.42,67.9,58.5,28.87,33.1,28.95,32.73,68.79,59.37,20.81,0.003,157917.3,8.28,10.42,9.4,-10.12445,-4.225,-3.781,13.16,83,2.318
101,2013-11-22T22:00,2013,326,2200,0,67.87,59.67,68.79,58.44,67.89,58.56,28.91,33.16,28.99,32.78,68.73,59.4,21.01,0.004,158202.7,8.2,10.35,9.33,-13.63953,-4.243,-3.782,13.16,84,2.346
101,2013-11-22T23:00,2013,326,2300,0,67.87,59.68,68.8,58.47,67.87,58.55,28.92,33.14,28.98,32.78,68.75,59.42,20.92,0.004,157193.4,8.19,10.33,9.31,-13.99251,-4.226,-3.797,13.16,83,2.318
101,2013-11-23T00:00,2013,327,2400,0,67.9,59.74,68.83,58.51,67.9,58.63,28.94,33.18,29.01,32.79,68.77,59.47,20.92,0.004,156762.9,8.15,10.33,9.27,-12.95429,-4.242,-3.786,13.16,83,2.318
101,2013-11-23T01:00,2013,327,100,0,67.79,59.64,68.72,58.43,67.78,58.53,28.94,33.16,29,32.79,68.68,59.39,21.06,0.004,157468.6,8.14,10.29,9.26,-11.86743,-4.22,-3.795,13.16,83,2.318
101,2013-11-23T02:00,2013,327,200,0,67.86,59.55,68.78,58.32,67.86,58.42,28.95,33.17,29.03,32.79,68.73,59.27,21,0.006,159864.4,8.3,10.46,9.43,-20.18015,-4.22,-3.764,13.16,85,2.374
101,2013-11-23T03:00,2013,327,300,0,67.86,59.44,68.79,58.19,67.87,58.29,28.95,33.16,29.04,32.77,68.73,59.14,20.92,0.004,161540.3,8.42,10.6,9.58,-14.22908,-4.215,-3.73,13.16,85,2.374
101,2013-11-23T04:00,2013,327,400,0,67.81,59.27,68.74,58.02,67.82,58.13,28.99,33.19,29.08,32.78,68.69,58.99,20.97,0.006,163917.8,8.54,10.71,9.69,-19.65087,-4.199,-3.698,13.16,86,2.402
101,2013-11-23T05:00,2013,327,500,0,67.84,59.17,68.76,57.88,67.88,58,29.07,33.27,29.19,32.86,68.72,58.85,20.91,0.002,166270.5,8.68,10.88,9.88,-4.813186,-4.201,-3.675,13.16,88,2.458
101,2013-11-23T06:00,2013,327,600,0,67.53,58.77,68.43,57.49,67.54,57.6,29.02,33.15,29.13,32.73,68.39,58.46,20.87,0.004,167098.4,8.76,10.95,9.93,-13.75086,-4.135,-3.597,13.16,88,2.458
101,2013-11-23T07:00,2013,327,700,0,67.11,58.27,68,56.99,67.14,57.12,28.99,33.1,29.11,32.68,67.98,57.97,20.85,0.004,168190.7,8.84,11.01,10.02,-12.39658,-4.111,-3.571,13.16,88,2.458
101,2013-11-23T08:00,2013,327,800,0,67.13,58.28,68.03,56.99,67.16,57.09,28.94,33,29.07,32.57,68.01,57.97,20.75,0.002,167908.7,8.85,11.04,10.07,-6.282845,-4.062,-3.499,13.16,89,2.486
101,2013-11-23T09:00,2013,327,900,0,67.72,58.88,68.64,57.57,67.75,57.69,28.86,32.9,28.98,32.54,68.59,58.55,20.77,0.002,168084.8,8.84,11.07,10.06,-6.610166,-4.04,-3.551,13.17,88,2.458
101,2013-11-23T10:00,2013,327,1000,0,67.57,58.81,68.48,57.55,67.6,57.63,28.9,33.04,29,32.63,68.44,58.51,21.01,0.003,168357.8,8.76,10.93,9.97,-8.480705,-4.137,-3.638,13.17,88,2.458
101,2013-11-23T11:00,2013,327,1100,0,67.93,59.16,68.86,57.92,67.95,57.95,28.97,33.06,29.12,32.72,68.8,58.85,20.79,0.004,166765.6,8.76,10.94,10,-13.41152,-4.083,-3.593,13.17,88,2.458
101,2013-11-23T12:00,2013,327,1200,0,67.86,59.24,68.79,58.06,67.88,58.08,28.98,33.08,29.09,32.78,68.73,58.97,20.96,0.002,164990,8.62,10.73,9.8,-5.756643,-4.096,-3.685,13.16,86,2.402
101,2013-11-23T13:00,2013,327,1300,0,67.83,59.14,68.73,57.96,67.84,58.01,29.05,33.2,29.15,32.87,68.69,58.87,21.01,0.002,166221.5,8.69,10.78,9.83,-7.199792,-4.149,-3.713,13.16,88,2.458
101,2013-11-23T14:00,2013,327,1400,0,67.62,58.85,68.51,57.64,67.64,57.73,29.14,33.33,29.29,32.91,68.47,58.58,21,0.003,167636.5,8.77,10.87,9.91,-10.90998,-4.191,-3.619,13.16,88,2.458
101,2013-11-23T15:00,2013,327,1500,0,67.34,58.47,68.21,57.25,67.34,57.31,29.19,33.33,29.35,32.88,68.18,58.19,20.8,0.005,167782.4,8.87,10.97,10.03,-14.7319,-4.137,-3.527,13.16,88,2.458
101,2013-11-23T16:00,2013,327,1600,0,66.97,58.03,67.83,56.77,66.98,56.84,29.17,33.24,29.33,32.78,67.81,57.72,20.75,0.002,168906,8.95,11.07,10.13,-4.915379,-4.074,-3.446,13.16,88,2.458
101,2013-11-23T17:00,2013,327,1700,0,66.48,57.55,67.32,56.28,66.48,56.33,29.08,33.08,29.24,32.63,67.29,57.24,20.93,0.004,170177.2,8.92,11.04,10.14,-11.30194,-3.996,-3.386,13.16,89,2.486
101,2013-11-23T18:00,2013,327,1800,0,65.83,56.95,66.65,55.63,65.83,55.7,28.92,32.83,29.08,32.41,66.62,56.6,20.99,0.004,170197.5,8.88,11.02,10.13,-10.43442,-3.91,-3.326,13.17,89,2.486
101,2013-11-23T19:00,2013,327,1900,0,65.94,57.07,66.78,55.77,65.94,55.85,28.68,32.52,28.83,32.12,66.76,56.75,20.95,0.005,169528.7,8.87,11.01,10.09,-14.00214,-3.848,-3.284,13.18,89,2.486
101,2013-11-23T20:00,2013,327,2000,0,64.98,56.06,65.81,54.76,64.97,54.85,28.4,32.22,28.53,31.84,65.78,55.74,20.96,0.003,170292.9,8.91,11.05,10.12,-8.079786,-3.824,-3.313,13.18,89,2.486
101,2013-11-23T21:00,2013,327,2100,0,64.51,55.5,65.33,54.21,64.51,54.37,28.08,31.83,28.21,31.45,65.31,55.2,20.82,0.002,170230.3,9.01,11.12,10.14,-6.105279,-3.749,-3.235,13.18,89,2.486
101,2013-11-23T22:00,2013,327,2200,0,63.84,54.89,64.66,53.55,63.84,53.68,27.71,31.39,27.84,31.02,64.64,54.54,20.95,0.002,171026.8,8.96,11.11,10.16,-4.783107,-3.674,-3.18,13.19,89,2.486
101,2013-11-23T23:00,2013,327,2300,0,63.88,54.87,64.71,53.53,63.89,53.62,27.34,31,27.46,30.63,64.69,54.55,20.81,0.002,171160.4,9.01,11.17,10.27,-4.46559,-3.662,-3.166,13.19,89,2.486
101,2013-11-24T00:00,2013,328,2400,0,63.4,54.42,64.22,53.09,63.4,53.16,26.93,30.62,27.06,30.25,64.21,54.09,21.01,0,172214.4,8.98,11.13,10.24,-1.199599,-3.689,-3.195,13.2,90,2.514
101,2013-11-24T01:00,2013,328,100,0,53.67,46.9,54.43,46.28,54.34,46.79,26.41,30.07,26.52,29.76,57.97,54.96,1.972,0,16175.17,6.76,8.16,7.548,-1.202929,-3.656,-3.244,12.58,10,0.279
101,2013-11-24T02:00,2013,328,200,0,39.33,35.75,38.95,35.95,40.11,37.43,25.34,28.57,25.37,28.38,47.29,47.92,0,0,0,3.572,2.995,2.684,0,-3.239,-3.01,12.59,0,0
101,2013-11-24T03:00,2013,328,300,0,31.56,29.45,31.01,29.48,31.8,30.14,23.79,26.14,23.76,26.02,40.29,41.21,0,0,0,2.105,1.526,1.656,0,-2.342,-2.264,12.59,0,0
101,2013-11-24T04:00,2013,328,400,0,46.17,38.02,46.71,37.57,46.29,36.76,22.25,23.93,22.21,23.81,48.34,39.62,16.86,0,140475.5,8.15,9.14,9.53,-0.3150557,-1.688,-1.604,13.28,1,0.028
101,2013-11-24T05:00,2013,328,500,0,59.83,49.83,60.69,49.55,59.84,49.18,21.69,24.4,21.7,24.33,60.69,50.07,20.3,0.001,174357.8,10,11.14,10.66,-1.454585,-2.711,-2.632,13.28,0,0
101,2013-11-24T06:00,2013,328,600,0,59.85,49.78,60.71,49.56,59.86,49.32,21.62,25.28,21.68,25.08,60.72,50.09,20.28,0.001,173937.8,10.08,11.15,10.53,-2.804113,-3.666,-3.4,13.28,0,0
101,2013-11-24T07:00,2013,328,700,0,59.33,49.31,60.17,49.08,59.34,48.84,21.59,25.43,21.69,25.14,60.17,49.6,20.44,0.001,174496.3,10.02,11.09,10.5,-2.221561,-3.838,-3.449,13.28,0,0
101,2013-11-24T08:00,2013,328,800,0,58.72,48.66,59.55,48.42,58.72,48.08,21.47,25.29,21.58,24.95,59.55,48.93,20.29,0,174353.2,10.06,11.12,10.64,-1.267325,-3.823,-3.375,13.28,0,0
101,2013-11-24T09:00,2013,328,900,0,59.03,48.94,59.89,48.69,59.04,48.38,21.27,25.05,21.39,24.71,59.9,49.21,20.31,0,175204.8,10.09,11.19,10.66,-0.3093018,-3.782,-3.321,13.29,0,0
101,2013-11-24T10:00,2013,328,1000,0,59.32,49.27,60.19,49.04,59.34,48.75,21.09,24.95,21.22,24.6,60.19,49.56,20.38,0.001,174884.1,10.05,11.14,10.58,-1.902305,-3.86,-3.384,13.3,0,0
101,2013-11-24T11:00,2013,328,1100,0,59.79,49.81,60.69,49.56,59.82,49.28,20.98,24.87,21.13,24.56,60.69,50.09,20.44,0,174689,9.98,11.12,10.54,-0.3178588,-3.896,-3.43,13.3,0,0
101,2013-11-24T12:00,2013,328,1200,0,60.52,50.51,61.45,50.28,60.55,50.03,20.82,24.82,20.95,24.55,61.45,50.81,20.27,0,173512.3,10.01,11.17,10.52,-0.3338254,-4.001,-3.607,13.3,0,0
101,2013-11-24T13:00,2013,328,1300,0,61.06,51.12,62,50.91,61.09,50.66,20.77,24.96,20.9,24.65,61.99,51.43,20.48,0,174016.4,9.94,11.09,10.44,-0.6764806,-4.184,-3.75,13.3,0,0
101,2013-11-24T14:00,2013,328,1400,0,61.51,51.59,62.46,51.38,61.55,51.13,20.83,25.16,20.97,24.84,62.44,51.9,20.49,0.001,173861,9.93,11.08,10.42,-2.130727,-4.329,-3.866,13.3,0,0
101,2013-11-24T15:00,2013,328,1500,0,61.38,51.46,62.31,51.21,61.41,50.97,20.94,25.36,21.1,24.98,62.3,51.75,20.53,0,174471.9,9.92,11.11,10.44,-0.3610815,-4.422,-3.878,13.3,0,0
101,2013-11-24T16:00,2013,328,1600,0,61.14,51.13,62.07,50.82,61.16,50.61,21.05,25.46,21.23,25.06,62.07,51.39,20.24,0.001,173899.4,10.01,11.25,10.55,-3.241015,-4.411,-3.826,13.29,0,0
101,2013-11-24T17:00,2013,328,1700,0,60.64,50.65,61.56,50.37,60.66,50.1,21.08,25.42,21.27,25,61.55,50.92,20.44,0,175226.3,9.99,11.19,10.56,0,-4.344,-3.732,13.29,0,0
101,2013-11-24T18:00,2013,328,1800,0,60.21,50.19,61.1,49.89,60.23,49.59,20.99,25.23,21.17,24.8,61.1,50.43,20.35,0,175134.5,10.02,11.22,10.64,-0.6914277,-4.239,-3.629,13.3,0,0
101,2013-11-24T19:00,2013,328,1900,0,60.28,50.23,61.17,49.93,60.28,49.62,20.86,25.05,21.03,24.63,61.17,50.48,20.4,0,175985.3,10.05,11.24,10.66,0,-4.193,-3.604,13.3,0,0
101,2013-11-24T20:00,2013,328,2000,0,60.11,50.06,60.99,49.75,60.11,49.44,20.7,24.87,20.86,24.47,60.99,50.32,20.43,0,176314.2,10.05,11.24,10.67,-0.6779394,-4.17,-3.612,13.3,0,0
101,2013-11-24T21:00,2013,328,2100,0,60,49.93,60.88,49.58,60.01,49.29,20.53,24.69,20.68,24.3,60.89,50.18,20.45,0,177280.1,10.08,11.3,10.72,0,-4.161,-3.617,13.3,0,0
101,2013-11-24T22:00,2013,328,2200,0,59.74,49.7,60.62,49.37,59.75,49.04,20.36,24.51,20.49,24.13,60.64,49.97,20.6,0,178023,10.04,11.26,10.71,-0.6800451,-4.154,-3.637,13.3,0,0
101,2013-11-24T23:00,2013,328,2300,0,59.38,49.34,60.24,49,59.38,48.68,20.17,24.29,20.29,23.91,60.25,49.6,20.61,0,177962.6,10.03,11.24,10.7,-1.353199,-4.125,-3.624,13.31,0,0
101,2013-11-25T00:00,2013,329,2400,0,59.27,49.22,60.14,48.84,59.27,48.55,19.98,24.09,20.09,23.71,60.16,49.47,20.6,0,178396.7,10.05,11.3,10.72,-1.011303,-4.116,-3.616,13.31,0,0
101,2013-11-25T01:00,2013,329,100,0,59.11,49.04,60,48.65,59.12,48.33,19.77,23.87,19.88,23.49,60.02,49.28,20.48,0.002,178125.8,10.08,11.35,10.78,-5.031958,-4.098,-3.609,13.31,0,0
101,2013-11-25T02:00,2013,329,200,0,58.96,48.86,59.82,48.48,58.95,48.11,19.57,23.67,19.67,23.31,59.85,49.12,20.51,0.001,178769.8,10.09,11.34,10.84,-2.700442,-4.098,-3.638,13.32,0,0
101,2013-11-25T03:00,2013,329,300,0,58.79,48.66,59.66,48.3,58.78,47.92,19.37,23.46,19.47,23.12,59.69,48.93,20.49,0,178969.5,10.12,11.36,10.86,0,-4.091,-3.646,13.32,0,0
101,2013-11-25T04:00,2013,329,400,0,58.63,48.45,59.48,48.14,58.62,47.62,19.17,23.26,19.28,22.93,59.52,48.74,20.46,0,179624.5,10.18,11.34,10.99,-0.6734153,-4.084,-3.648,13.33,0,0
101,2013-11-25T05:00,2013,329,500,0,58.43,48.26,59.31,47.93,58.43,47.55,18.98,23.07,19.08,22.74,59.32,48.56,20.58,0,180269.3,10.17,11.38,10.88,-0.3377692,-4.092,-3.654,13.33,0,0
101,2013-11-25T06:00,2013,329,600,0,58.37,48.11,59.25,47.78,58.37,47.37,18.76,22.84,18.86,22.51,59.28,48.41,20.31,0,179488.2,10.26,11.47,11,0,-4.082,-3.654,13.34,0,0
101,2013-11-25T07:00,2013,329,700,0,58.5,48.14,59.38,47.83,58.49,47.28,18.56,22.66,18.66,22.33,59.42,48.44,20.14,0,180147.2,10.36,11.55,11.21,0,-4.102,-3.678,13.34,0,0
101,2013-11-25T08:00,2013,329,800,0,58.51,48.23,59.41,47.92,58.51,47.39,18.38,22.52,18.49,22.2,59.44,48.52,20.34,0,180663.1,10.28,11.49,11.12,-0.3426126,-4.145,-3.713,13.34,0,0
101,2013-11-25T09:00,2013,329,900,0,59.4,49.22,60.32,48.85,59.41,48.53,18.25,22.47,18.36,22.14,60.35,49.5,20.49,0,179986.6,10.18,11.47,10.88,-0.3502485,-4.221,-3.784,13.34,0,0
101,2013-11-25T10:00,2013,329,1000,0,60.62,50.48,61.59,50.15,60.65,49.95,18.34,22.79,18.44,22.4,61.62,50.79,20.43,0,178150.1,10.14,11.44,10.71,-0.7170946,-4.448,-3.961,13.34,0,0
101,2013-11-25T11:00,2013,329,1100,0,61.92,51.86,62.93,51.54,61.96,51.32,18.62,23.21,18.79,22.87,62.95,52.17,20.41,0,176837.2,10.06,11.39,10.64,0,-4.587,-4.081,13.34,0,0
101,2013-11-25T12:00,2013,329,1200,0,63,53,64.03,52.72,63.06,52.5,18.92,23.72,19.05,23.41,64.04,53.33,20.46,0.001,176098.5,10.01,11.31,10.56,-1.998298,-4.799,-4.356,13.32,0,0
101,2013-11-25T13:00,2013,329,1300,0,63.38,53.46,64.41,53.23,63.44,52.96,19.35,24.29,19.49,23.93,64.42,53.81,20.69,0.001,176478.8,9.91,11.18,10.48,-2.458927,-4.946,-4.439,13.32,0,0
101,2013-11-25T14:00,2013,329,1400,0,64.08,54.21,65.1,53.98,64.13,53.7,19.89,24.91,20.06,24.52,65.11,54.56,20.7,0.002,175599.1,9.86,11.12,10.42,-7.028593,-5.016,-4.462,13.3,0,0
101,2013-11-25T15:00,2013,329,1500,0,64.16,54.28,65.2,54.03,64.24,53.75,20.52,25.58,20.71,25.14,65.2,54.61,20.49,0.001,174582.3,9.88,11.17,10.49,-3.723453,-5.059,-4.428,13.3,0,0
101,2013-11-25T16:00,2013,329,1600,0,64.11,54.14,65.12,53.88,64.18,53.65,21.14,26.13,21.35,25.69,65.12,54.48,20.36,0.001,174490.6,9.97,11.24,10.53,-2.43428,-4.993,-4.338,13.28,0,0
101,2013-11-25T17:00,2013,329,1700,0,63.81,53.77,64.77,53.52,63.85,53.3,21.68,26.56,21.9,26.1,64.78,54.11,20.4,0.001,175399.8,10.04,11.25,10.55,-3.953516,-4.886,-4.196,13.28,0,0
101,2013-11-25T18:00,2013,329,1800,0,63.35,53.31,64.31,53.06,63.38,52.8,22.07,26.81,22.29,26.33,64.32,53.63,20.43,0.002,175782,10.04,11.25,10.58,-5.348865,-4.738,-4.033,13.27,0,0
101,2013-11-25T19:00,2013,329,1900,0,63.3,53.3,64.25,53.04,63.33,52.77,22.34,26.93,22.54,26.47,64.25,53.6,20.47,0.001,175700.4,10,11.21,10.57,-2.616526,-4.591,-3.927,13.27,0,0
101,2013-11-25T20:00,2013,329,2000,0,63.49,53.46,64.42,53.2,63.5,52.94,22.52,27.04,22.7,26.61,64.42,53.77,20.39,0.001,175156,10.03,11.22,10.56,-4.777452,-4.516,-3.907,13.26,0,0
101,2013-11-25T21:00,2013,329,2100,0,63.59,53.61,64.52,53.36,63.61,53.11,22.67,27.16,22.83,26.75,64.52,53.93,20.53,0.001,175508.5,9.98,11.16,10.5,-4.76523,-4.485,-3.918,13.26,0,0
101,2013-11-25T22:00,2013,329,2200,0,63.59,53.68,64.52,53.4,63.63,53.19,22.8,27.27,22.95,26.88,64.52,53.99,20.66,0,175580.6,9.91,11.12,10.44,-1.467752,-4.465,-3.931,13.25,0,0
101,2013-11-25T23:00,2013,329,2300,0,63.42,53.55,64.35,53.3,63.47,53.06,22.91,27.35,23.05,26.97,64.35,53.88,20.73,0.001,175452,9.87,11.05,10.41,-3.649302,-4.441,-3.914,13.25,0,0
101,2013-11-26T00:00,2013,330,2400,0,63.49,53.61,64.43,53.36,63.53,53.12,23.01,27.43,23.15,27.04,64.43,53.93,20.63,0.002,174767.3,9.89,11.07,10.41,-6.879264,-4.414,-3.892,13.25,0,0
101,2013-11-26T01:00,2013,330,100,0,63.61,53.68,64.55,53.43,63.63,53.21,23.1,27.5,23.23,27.12,64.55,54.01,20.48,0.001,174059.8,9.93,11.12,10.42,-2.529029,-4.396,-3.89,13.25,0,0
101,2013-11-26T02:00,2013,330,200,0,63.7,53.84,64.64,53.58,63.74,53.36,23.19,27.59,23.32,27.22,64.63,54.16,20.78,0.001,175587.3,9.86,11.06,10.38,-2.885623,-4.393,-3.896,13.25,0,0
101,2013-11-26T03:00,2013,330,300,0,63.8,53.92,64.71,53.67,63.83,53.44,23.31,27.71,23.43,27.33,64.71,54.24,20.78,0.001,175682.3,9.88,11.04,10.39,-2.897488,-4.398,-3.898,13.25,0,0
101,2013-11-26T04:00,2013,330,400,0,63.86,54.01,64.8,53.77,63.9,53.52,23.42,27.82,23.55,27.44,64.79,54.33,20.81,0.001,175649.6,9.85,11.02,10.38,-1.809757,-4.399,-3.884,13.25,0,0
101,2013-11-26T05:00,2013,330,500,0,63.94,54,64.86,53.76,63.97,53.52,23.54,27.93,23.66,27.56,64.86,54.32,20.45,0.001,173921.8,9.94,11.1,10.45,-1.807206,-4.392,-3.898,13.25,0,0
101,2013-11-26T06:00,2013,330,600,0,63.84,53.79,64.76,53.56,63.86,53.31,23.62,27.99,23.74,27.61,64.76,54.12,20.3,0,174283.7,10.05,11.19,10.55,-1.081802,-4.368,-3.87,13.25,0,0
101,2013-11-26T07:00,2013,330,700,0,63.63,53.56,64.53,53.33,63.65,53.1,23.69,28.03,23.82,27.66,64.53,53.89,20.46,0.002,175789.2,10.07,11.2,10.55,-5.347828,-4.341,-3.838,13.24,0,0
101,2013-11-26T08:00,2013,330,800,0,63.23,53.2,64.14,52.95,63.25,52.79,23.74,28.02,23.87,27.64,64.14,53.52,20.57,0.001,175944.3,10.02,11.19,10.46,-2.122616,-4.281,-3.772,13.24,0,0
101,2013-11-26T09:00,2013,330,900,0,63.62,53.63,64.53,53.4,63.65,53.17,23.79,28.03,23.93,27.66,64.53,53.95,20.6,0.001,175741.7,9.99,11.13,10.48,-1.742214,-4.238,-3.732,13.24,0,0
101,2013-11-26T10:00,2013,330,1000,0,64.05,54.12,64.97,53.88,64.09,53.67,23.88,28.16,24.01,27.81,64.97,54.44,20.65,0.001,175362.9,9.93,11.09,10.42,-2.826995,-4.28,-3.803,13.24,0,0
101,2013-11-26T11:00,2013,330,1100,0,64.77,54.84,65.73,54.61,64.82,54.41,24.04,28.39,24.15,28.04,65.72,55.17,20.57,0.001,174731.5,9.93,11.12,10.4,-2.173131,-4.347,-3.89,13.24,8,0.223
101,2013-11-26T12:00,2013,330,1200,0,65.32,55.41,66.29,55.2,65.37,55.01,24.26,28.69,24.37,28.35,66.27,55.76,20.59,0.002,174364.5,9.91,11.09,10.36,-5.496235,-4.434,-3.984,13.24,89,2.486
101,2013-11-26T13:00,2013,330,1300,0,65.34,55.5,66.31,55.29,65.41,55.11,24.53,29.02,24.64,28.66,66.29,55.84,20.77,0.003,174751.3,9.83,11.02,10.3,-10.38878,-4.487,-4.019,13.22,89,2.486
101,2013-11-26T14:00,2013,330,1400,0,65.63,55.69,66.59,55.48,65.69,55.27,24.81,29.28,24.92,28.91,66.58,56.02,20.41,0.002,173424.1,9.94,11.11,10.42,-6.267477,-4.476,-3.986,13.22,89,2.486
101,2013-11-26T15:00,2013,330,1500,0,65.95,56.01,66.9,55.81,65.99,55.61,25.07,29.54,25.19,29.16,66.88,56.35,20.49,0.001,173806.5,9.94,11.09,10.38,-2.943948,-4.466,-3.969,13.22,89,2.486
101,2013-11-26T16:00,2013,330,1600,0,66.14,56.2,67.1,56.02,66.19,55.8,25.34,29.81,25.46,29.44,67.08,56.55,20.47,0.002,173685.2,9.95,11.09,10.38,-7.370955,-4.47,-3.977,13.22,88,2.458
101,2013-11-26T17:00,2013,330,1700,0,65.95,56.02,66.88,55.82,65.98,55.63,25.6,30.04,25.72,29.67,66.86,56.37,20.5,0.003,173550.4,9.93,11.07,10.35,-10.25081,-4.443,-3.95,13.21,89,2.486
101,2013-11-26T18:00,2013,330,1800,0,65.51,55.55,66.42,55.36,65.53,55.15,25.81,30.18,25.93,29.79,66.41,55.89,20.5,0.002,173865.9,9.95,11.06,10.39,-5.016191,-4.373,-3.862,13.21,88,2.458
101,2013-11-26T19:00,2013,330,1900,0,65.38,55.39,66.27,55.21,65.34,54.99,25.94,30.25,26.07,29.87,66.26,55.75,20.54,0.001,174233.1,9.99,11.06,10.36,-2.479246,-4.311,-3.792,13.21,89,2.486
101,2013-11-26T20:00,2013,330,2000,0,65.56,55.6,66.48,55.41,65.54,55.21,26.05,30.32,26.18,29.95,66.45,55.94,20.49,0.002,173527.4,9.97,11.07,10.33,-7.714516,-4.272,-3.768,13.21,88,2.458
101,2013-11-26T21:00,2013,330,2100,0,65.29,55.43,66.2,55.25,65.27,55.03,26.13,30.38,26.25,30.02,66.16,55.77,20.73,0.003,173898.7,9.86,10.95,10.25,-8.740395,-4.242,-3.771,13.21,89,2.486
101,2013-11-26T22:00,2013,330,2200,0,65.18,55.38,66.09,55.16,65.19,54.91,26.14,30.32,26.24,29.97,66.06,55.69,20.66,0.001,173030.4,9.81,10.93,10.27,-2.07357,-4.18,-3.724,13.21,88,2.458
101,2013-11-26T23:00,2013,330,2300,0,65.36,55.6,66.27,55.36,65.36,55.13,26.15,30.33,26.24,29.99,66.23,55.9,20.77,0.002,173366.2,9.76,10.91,10.23,-5.169781,-4.174,-3.741,13.2,88,2.458
101,2013-11-27T00:00,2013,331,2400,0,65.22,55.51,66.16,55.27,65.26,54.97,26.09,30.26,26.16,29.92,66.12,55.82,20.7,0.002,172642.7,9.71,10.89,10.29,-6.926567,-4.176,-3.763,13.21,88,2.458
101,2013-11-27T01:00,2013,331,100,0,65.5,55.81,66.45,55.58,65.54,55.33,26.01,30.2,26.05,29.86,66.41,56.12,20.68,0.001,171795.5,9.69,10.87,10.2,-4.521071,-4.192,-3.8,13.21,88,2.458
101,2013-11-27T02:00,2013,331,200,0,66.45,56.85,67.42,56.59,66.49,56.34,26.07,30.35,26.11,30.02,67.37,57.13,20.65,0.002,170514.1,9.6,10.83,10.15,-6.77352,-4.281,-3.906,13.2,88,2.458
101,2013-11-27T03:00,2013,331,300,0,67.22,57.6,68.18,57.39,67.23,57.12,26.34,30.78,26.38,30.46,68.13,57.9,20.57,0.003,169533.8,9.61,10.8,10.11,-8.918427,-4.437,-4.072,13.2,88,2.458
101,2013-11-27T04:00,2013,331,400,0,66.78,57.26,67.74,56.98,66.81,56.75,26.61,31.1,26.69,30.74,67.68,57.52,20.68,0.001,169418.5,9.51,10.76,10.06,-2.595094,-4.487,-4.054,13.19,88,2.458
101,2013-11-27T05:00,2013,331,500,0,67.56,58.24,68.54,58.01,67.59,57.72,26.86,31.32,26.91,30.99,68.49,58.52,20.62,0.002,165489,9.31,10.53,9.87,-7.841098,-4.459,-4.079,13.19,86,2.402
101,2013-11-27T06:00,2013,331,600,0,67.68,58.54,68.66,58.36,67.73,58.06,27.2,31.72,27.22,31.43,68.59,58.84,20.44,0.004,160763.9,9.14,10.31,9.67,-13.70037,-4.518,-4.216,13.19,84,2.346
101,2013-11-27T07:00,2013,331,700,0,67.72,58.76,68.68,58.55,67.73,58.28,27.68,32.21,27.72,31.9,68.6,59.04,20.56,0.006,158427.8,8.96,10.13,9.45,-21.67688,-4.531,-4.184,13.18,82,2.291
101,2013-11-27T08:00,2013,331,800,0,67.64,58.77,68.6,58.48,67.65,58.23,28.15,32.58,28.19,32.25,68.54,59,20.56,0.003,157771.8,8.88,10.12,9.42,-10.73418,-4.427,-4.067,13.18,83,2.318
101,2013-11-27T09:00,2013,331,900,0,67.69,58.77,68.63,58.46,67.68,58.23,28.38,32.69,28.45,32.3,68.6,58.99,20.61,0.002,158863.7,8.92,10.18,9.45,-7.464812,-4.308,-3.851,13.17,83,2.318
101,2013-11-27T10:00,2013,331,1000,0,65.51,56.92,66.39,56.68,65.47,56.42,28.53,32.79,28.59,32.44,66.27,57.17,19.94,0.007,147193.2,8.59,9.71,9.05,-23.93513,-4.261,-3.853,13.17,80,2.235
101,2013-11-27T11:00,2013,331,1100,0,67.93,59.28,68.87,59.14,67.88,58.83,28.56,32.71,28.61,32.37,68.86,59.59,20.57,0.002,152427.8,8.65,9.73,9.06,-6.179506,-4.147,-3.761,13.17,80,2.235
101,2013-11-27T12:00,2013,331,1200,0,67.66,58.94,68.6,58.74,67.66,58.44,28.57,32.75,28.58,32.47,68.58,59.2,20.54,0.003,154297.1,8.73,9.86,9.22,-9.85004,-4.183,-3.889,13.16,81,2.263
101,2013-11-27T13:00,2013,331,1300,0,67.67,58.83,68.61,58.64,67.66,58.33,28.59,32.8,28.63,32.46,68.56,59.09,20.7,0.002,157333.6,8.85,9.97,9.33,-5.958894,-4.209,-3.833,13.16,83,2.318
101,2013-11-27T14:00,2013,331,1400,0,67.57,58.56,68.52,58.4,67.55,57.97,28.55,32.71,28.59,32.38,68.51,58.85,20.77,0.002,161026.1,9.01,10.12,9.58,-7.666826,-4.16,-3.791,13.16,85,2.374
101,2013-11-27T15:00,2013,331,1500,0,67.66,58.4,68.58,58.21,67.64,57.18,28.26,32.38,28.35,31.95,68.53,58.73,20.75,0.002,168601.3,9.26,10.36,10.47,-5.285555,-4.114,-3.601,13.16,86,2.402
101,2013-11-27T16:00,2013,331,1600,0,67.54,58.14,68.43,57.95,67.5,57,28.5,32.76,28.6,32.36,68.38,58.43,20.63,0.004,169325.6,9.4,10.48,10.51,-13.66724,-4.268,-3.756,13.16,86,2.402
101,2013-11-27T17:00,2013,331,1700,0,67.3,57.8,68.19,57.65,67.28,56.74,28.62,32.81,28.72,32.41,68.15,58.09,20.49,0.002,169255.9,9.5,10.55,10.54,-7.905427,-4.193,-3.687,13.16,87,2.43
101,2013-11-27T18:00,2013,331,1800,0,66.88,57.37,67.76,57.22,66.86,56.35,28.79,32.92,28.89,32.54,67.7,57.66,20.56,0.003,169699.1,9.51,10.54,10.51,-9.839357,-4.135,-3.657,13.16,87,2.43
101,2013-11-27T19:00,2013,331,1900,0,66.46,56.95,67.33,56.8,66.46,55.94,28.83,32.87,28.93,32.49,67.27,57.24,20.69,0.003,170751.9,9.51,10.53,10.52,-7.957499,-4.047,-3.56,13.16,88,2.458
101,2013-11-27T20:00,2013,331,2000,0,65.79,56.25,66.64,56.09,65.78,55.26,28.9,32.86,29,32.49,66.58,56.54,20.71,0.003,171164.1,9.55,10.55,10.52,-7.861613,-3.965,-3.496,13.16,87,2.43
101,2013-11-27T21:00,2013,331,2100,0,65.11,55.53,65.95,55.39,65.09,54.56,28.85,32.69,28.95,32.33,65.88,55.81,20.72,0.002,171577.7,9.58,10.56,10.52,-6.607573,-3.836,-3.38,13.16,88,2.458
101,2013-11-27T22:00,2013,331,2200,0,64.44,54.86,65.27,54.7,64.43,53.88,28.69,32.4,28.78,32.05,65.2,55.13,20.77,0.001,172258.5,9.58,10.58,10.54,-3.653986,-3.715,-3.269,13.17,88,2.458
101,2013-11-27T23:00,2013,331,2300,0,64.35,54.78,65.2,54.62,64.36,53.75,28.47,32.13,28.56,31.77,65.13,55.05,20.78,0.003,172634.5,9.57,10.58,10.61,-8.991014,-3.657,-3.212,13.17,88,2.458
101,2013-11-28T00:00,2013,332,2400,0,64.53,54.9,65.38,54.72,64.54,53.84,28.25,31.94,28.34,31.59,65.34,55.18,20.6,0.001,172316.5,9.63,10.65,10.7,-3.93124,-3.685,-3.252,13.18,88,2.458
101,2013-11-28T01:00,2013,332,100,0,64.42,54.79,65.28,54.61,64.41,53.7,28.02,31.71,28.09,31.37,65.2,55.06,20.67,0.002,173165,9.63,10.67,10.72,-5.478135,-3.697,-3.274,13.18,87,2.43
101,2013-11-28T02:00,2013,332,200,0,64.39,54.75,65.25,54.58,64.4,53.65,27.79,31.5,27.86,31.16,65.2,55.03,20.63,0.001,173070.7,9.65,10.67,10.75,-3.970919,-3.708,-3.294,13.18,88,2.458
101,2013-11-28T03:00,2013,332,300,0,64,54.32,64.86,54.14,63.99,53.22,27.53,31.23,27.61,30.91,64.81,54.59,20.62,0.002,173537.2,9.68,10.72,10.77,-5.498105,-3.702,-3.298,13.18,88,2.458
101,2013-11-28T04:00,2013,332,400,0,63.57,53.85,64.43,53.7,63.57,52.81,27.24,30.92,27.32,30.6,64.38,54.13,20.68,0.002,174280.9,9.72,10.73,10.76,-4.852026,-3.673,-3.274,13.19,88,2.458
101,2013-11-28T05:00,2013,332,500,0,62.91,53.15,63.75,53,62.91,52.1,26.91,30.55,26.99,30.22,63.71,53.43,20.7,0,175142.7,9.76,10.75,10.81,-1.200908,-3.642,-3.233,13.19,66,1.844
101,2013-11-28T06:00,2013,332,600,0,62.34,52.56,63.18,52.4,62.33,51.49,26.52,30.1,26.61,29.78,63.14,52.82,20.74,0,175951.4,9.78,10.78,10.85,-1.17702,-3.579,-3.168,13.2,0,0
101,2013-11-28T07:00,2013,332,700,0,62.05,52.17,62.9,52.01,62.05,51.08,26.08,29.62,26.18,29.31,62.85,52.43,20.54,0.001,176115,9.88,10.9,10.97,-2.32009,-3.537,-3.13,13.21,0,0
101,2013-11-28T08:00,2013,332,800,0,61.86,51.93,62.72,51.76,61.86,50.84,25.61,29.13,25.7,28.83,62.69,52.2,20.49,0.001,176554.3,9.92,10.97,11.01,-3.47906,-3.521,-3.123,13.22,0,0
101,2013-11-28T09:00,2013,332,900,0,62.23,52.25,63.11,52.07,62.24,51.04,25.15,28.74,25.24,28.42,63.07,52.52,20.44,0.001,177857.8,9.98,11.04,11.2,-2.075525,-3.589,-3.175,13.22,0,0
101,2013-11-28T10:00,2013,332,1000,0,62.38,52.43,63.27,52.27,62.39,51.31,24.89,28.67,24.97,28.3,63.23,52.73,20.54,0.001,177714.2,9.95,11,11.08,-4.067916,-3.778,-3.332,13.23,0,0
101,2013-11-28T11:00,2013,332,1100,0,62.73,52.76,63.62,52.61,62.74,51.65,24.65,28.39,24.79,28.1,63.59,53.07,20.51,0,177603.1,9.97,11.01,11.08,-1.226691,-3.738,-3.307,13.24,0,0
101,2013-11-28T12:00,2013,332,1200,0,62.9,52.96,63.8,52.84,62.91,51.82,24.31,28.15,24.42,27.88,63.77,53.29,20.73,0.001,179127.9,9.95,10.96,11.09,-3.186479,-3.84,-3.463,13.24,0,0
101,2013-11-28T13:00,2013,332,1300,0,63.18,53.26,64.1,53.18,63.18,52.01,24.09,28.08,24.2,27.76,64.06,53.6,20.81,0.001,179864.1,9.92,10.92,11.18,-1.636783,-3.984,-3.558,13.24,0,0
101,2013-11-28T14:00,2013,332,1400,0,63.4,53.47,64.31,53.38,63.4,52.2,24.02,28.11,24.13,27.78,64.27,53.81,20.8,0.001,180067.3,9.93,10.93,11.2,-2.020161,-4.093,-3.641,13.24,0,0
101,2013-11-28T15:00,2013,332,1500,0,63.13,53.17,64.04,53.05,63.13,51.97,23.99,28.12,24.12,27.76,63.99,53.51,20.7,0.001,179522.6,9.96,10.99,11.17,-3.736706,-4.134,-3.647,13.24,0,0
101,2013-11-28T16:00,2013,332,1600,0,62.82,52.81,63.74,52.66,62.82,51.55,23.96,28.08,24.1,27.7,63.7,53.12,20.55,0.001,179557.9,10.01,11.08,11.27,-4.382815,-4.118,-3.605,13.24,0,0
101,2013-11-28T17:00,2013,332,1700,0,62.55,52.46,63.45,52.3,62.55,51.15,23.89,27.96,24.03,27.55,63.42,52.77,20.49,0.001,180622.5,10.09,11.16,11.4,-3.972163,-4.075,-3.525,13.24,0,0
101,2013-11-28T18:00,2013,332,1800,0,62.22,52.16,63.12,51.99,62.24,50.79,23.77,27.8,23.89,27.4,63.1,52.46,20.63,0,181849.8,10.06,11.13,11.45,-0.9884377,-4.035,-3.508,13.25,0,0
101,2013-11-28T19:00,2013,332,1900,0,61.96,51.84,62.86,51.7,61.99,50.47,23.61,27.6,23.72,27.23,62.84,52.16,20.52,0.003,181788.8,10.12,11.17,11.52,-7.857982,-3.991,-3.505,13.25,0,0
101,2013-11-28T20:00,2013,332,2000,0,61.76,51.63,62.65,51.45,61.78,50.22,23.41,27.37,23.52,27.02,62.64,51.91,20.5,0,182058.9,10.12,11.21,11.55,-0.9736052,-3.959,-3.495,13.25,0,0
101,2013-11-28T21:00,2013,332,2100,0,61.46,51.31,62.35,51.18,61.48,49.93,23.18,27.12,23.29,26.78,62.34,51.63,20.58,0.001,182656.2,10.15,11.17,11.54,-2.592933,-3.937,-3.495,13.25,0,0
101,2013-11-28T22:00,2013,332,2200,0,61.13,51.03,62.02,50.85,61.15,49.62,22.94,26.87,23.05,26.54,62.01,51.32,20.68,0.001,183241.8,10.1,11.18,11.53,-4.204688,-3.926,-3.492,13.26,0,0
101,2013-11-28T23:00,2013,332,2300,0,60.92,50.82,61.82,50.69,60.95,49.42,22.69,26.6,22.8,26.3,61.8,51.14,20.8,0.001,183978.3,10.1,11.12,11.53,-2.581094,-3.912,-3.495,13.26,0,0
101,2013-11-29T00:00,2013,333,2400,0,60.86,50.75,61.76,50.61,60.89,49.32,22.46,26.38,22.57,26.09,61.75,51.06,20.79,0.001,184348.3,10.11,11.15,11.57,-2.269654,-3.923,-3.517,13.27,0,0
101,2013-11-29T01:00,2013,333,100,0,60.91,50.77,61.8,50.63,60.93,49.32,22.23,26.18,22.35,25.89,61.79,51.09,20.76,0.001,184571.8,10.13,11.17,11.62,-2.286868,-3.95,-3.539,13.27,0,0
101,2013-11-29T02:00,2013,333,200,0,61.45,51.33,62.37,51.17,61.47,49.82,22.04,26.05,22.16,25.76,62.37,51.64,20.63,0,183754.7,10.12,11.21,11.66,-1.32342,-4.003,-3.602,13.27,0,0
101,2013-11-29T03:00,2013,333,300,0,61.59,51.45,62.49,51.3,61.6,49.96,21.91,26.01,22.01,25.72,62.49,51.78,20.67,0.001,184007.8,10.14,11.19,11.64,-3.072578,-4.096,-3.705,13.27,0,0
101,2013-11-29T04:00,2013,333,400,0,61.63,51.51,62.57,51.35,61.66,50.01,21.82,25.97,21.92,25.67,62.56,51.84,20.63,0,183837.2,10.13,11.22,11.65,-0.6879458,-4.151,-3.746,13.28,0,0
101,2013-11-29T05:00,2013,333,500,0,61.63,51.48,62.55,51.32,61.65,49.99,21.76,25.93,21.85,25.63,62.55,51.82,20.61,0,183874.6,10.15,11.23,11.66,0,-4.172,-3.775,13.28,0,0
101,2013-11-29T06:00,2013,333,600,0,61.47,51.27,62.4,51.16,61.49,49.82,21.7,25.89,21.8,25.58,62.4,51.62,20.56,0.002,183761.2,10.19,11.24,11.67,-5.216341,-4.191,-3.783,13.28,0,0
101,2013-11-29T07:00,2013,333,700,0,61.56,51.3,62.49,51.19,61.59,49.84,21.64,25.82,21.75,25.54,62.49,51.65,20.39,0.001,183414.6,10.27,11.3,11.75,-2.432924,-4.183,-3.782,13.28,0,0
101,2013-11-29T08:00,2013,333,800,0,61.46,51.21,62.4,51.07,61.48,49.72,21.57,25.76,21.69,25.46,62.39,51.54,20.44,0,184055.6,10.25,11.34,11.75,-0.6954819,-4.193,-3.773,13.28,0,0
101,2013-11-29T09:00,2013,333,900,0,62.07,51.86,63.02,51.63,62.09,50.28,21.52,25.74,21.63,25.42,63.02,52.16,20.4,0,184169.9,10.21,11.39,11.82,0,-4.218,-3.785,13.28,0,0
101,2013-11-29T10:00,2013,333,1000,0,62.98,52.82,63.94,52.59,62.99,51.26,21.68,26.07,21.76,25.66,63.94,53.14,20.53,0,184291.6,10.16,11.35,11.73,-1.459855,-4.392,-3.898,13.28,0,0
101,2013-11-29T11:00,2013,333,1100,0,63.83,53.69,64.81,53.48,63.84,52.15,21.95,26.33,22.11,25.99,64.8,54.03,20.57,0,184194.2,10.14,11.32,11.69,-1.08188,-4.378,-3.873,13.28,0,0
101,2013-11-29T12:00,2013,333,1200,0,64.3,54.22,65.27,54.07,64.3,52.69,22.08,26.57,22.2,26.25,65.25,54.6,20.77,0.001,184429.1,10.08,11.19,11.61,-3.712749,-4.487,-4.058,13.27,0,0
101,2013-11-29T13:00,2013,333,1300,0,64.61,54.57,65.58,54.45,64.6,53.05,22.34,26.91,22.45,26.56,65.57,54.95,20.82,0.001,183963.5,10.04,11.13,11.55,-3.783685,-4.571,-4.118,13.27,0,0
101,2013-11-29T14:00,2013,333,1400,0,64.94,54.91,65.9,54.79,64.92,53.42,22.67,27.3,22.8,26.93,65.89,55.3,20.79,0.001,183249.1,10.03,11.11,11.5,-4.200348,-4.629,-4.131,13.26,0,0
101,2013-11-29T15:00,2013,333,1500,0,64.86,54.86,65.81,54.69,64.85,53.39,23.06,27.71,23.21,27.29,65.8,55.23,20.81,0.001,183130.6,10,11.13,11.46,-4.569983,-4.653,-4.078,13.25,0,0
101,2013-11-29T16:00,2013,333,1600,0,64.76,54.66,65.7,54.51,64.77,53.18,23.43,28.05,23.6,27.62,65.69,55.02,20.54,0.001,182464.2,10.1,11.2,11.59,-1.88836,-4.613,-4.022,13.25,0,0
101,2013-11-29T17:00,2013,333,1700,0,64.11,53.95,65.04,53.81,64.12,52.52,23.7,28.22,23.88,27.78,65.03,54.3,20.53,0.001,182824.1,10.15,11.23,11.6,-2.911327,-4.518,-3.906,13.25,0,0
101,2013-11-29T18:00,2013,333,1800,0,63.32,53.14,64.25,53,63.34,51.74,23.82,28.17,23.99,27.75,64.22,53.46,20.54,0,183151.5,10.18,11.24,11.59,-1.410135,-4.351,-3.756,13.24,0,0
101,2013-11-29T19:00,2013,333,1900,0,62.53,52.35,63.45,52.19,62.55,50.98,23.78,27.97,23.96,27.59,63.41,52.65,20.59,0.002,183514.2,10.18,11.26,11.57,-4.76888,-4.189,-3.626,13.25,0,0
101,2013-11-29T20:00,2013,333,2000,0,61.99,51.79,62.9,51.63,62.01,50.42,23.63,27.68,23.8,27.32,62.87,52.09,20.62,0,184120.9,10.2,11.27,11.6,-1.315361,-4.043,-3.527,13.25,0,0
101,2013-11-29T21:00,2013,333,2100,0,61.62,51.41,62.54,51.24,61.65,50.02,23.4,27.35,23.55,27.04,62.51,51.7,20.61,0.002,184484.9,10.21,11.3,11.63,-5.179451,-3.944,-3.486,13.25,0,0
101,2013-11-29T22:00,2013,333,2200,0,61.19,50.97,62.11,50.81,61.22,49.57,23.11,27.02,23.26,26.73,62.08,51.27,20.66,0.001,185080.9,10.22,11.3,11.65,-1.928261,-3.904,-3.471,13.25,0,0
101,2013-11-29T23:00,2013,333,2300,0,60.86,50.67,61.75,50.48,60.88,49.24,22.79,26.66,22.93,26.39,61.73,50.96,20.8,0.001,185890.4,10.19,11.27,11.64,-1.596681,-3.865,-3.466,13.26,0,0
101,2013-11-30T00:00,2013,334,2400,0,60.79,50.57,61.7,50.38,60.82,49.1,22.47,26.32,22.59,26.07,61.67,50.86,20.71,0.002,186043.3,10.22,11.32,11.72,-5.109814,-3.853,-3.48,13.27,0,0
101,2013-11-30T01:00,2013,334,100,0,60.58,50.35,61.51,50.16,60.61,48.87,22.14,26.02,22.26,25.78,61.49,50.66,20.77,0,186830,10.23,11.35,11.74,-1.288585,-3.877,-3.519,13.27,0,0
101,2013-11-30T02:00,2013,334,200,0,60.57,50.23,61.49,50.02,60.61,48.71,21.82,25.7,21.94,25.47,61.47,50.51,20.43,0.001,186022.3,10.34,11.47,11.9,-1.94488,-3.888,-3.535,13.28,0,0
101,2013-11-30T03:00,2013,334,300,0,60.26,49.9,61.18,49.74,60.29,48.4,21.49,25.41,21.61,25.19,61.16,50.22,20.51,0.001,186562.9,10.36,11.44,11.88,-1.962454,-3.92,-3.573,13.28,0,0
101,2013-11-30T04:00,2013,334,400,0,59.84,49.44,60.75,49.3,59.86,47.95,21.17,25.09,21.28,24.86,60.73,49.77,20.5,0.001,186948.7,10.4,11.46,11.91,-1.629731,-3.922,-3.574,13.29,0,0
101,2013-11-30T05:00,2013,334,500,0,59.67,49.25,60.58,49.09,59.7,47.73,20.84,24.75,20.96,24.52,60.58,49.56,20.42,0,186795,10.42,11.49,11.97,-0.6517055,-3.909,-3.562,13.3,0,0
101,2013-11-30T06:00,2013,334,600,0,59.58,49.19,60.5,49,59.63,47.65,20.52,24.45,20.64,24.22,60.49,49.49,20.47,0,187317.4,10.39,11.5,11.99,-0.6550729,-3.923,-3.579,13.3,0,0
101,2013-11-30T07:00,2013,334,700,0,59.43,49.07,60.35,48.87,59.45,47.48,20.23,24.18,20.35,23.96,60.34,49.36,20.57,0,187867.8,10.36,11.48,11.98,-0.6598511,-3.952,-3.616,13.31,0,0
101,2013-11-30T08:00,2013,334,800,0,59.46,49.06,60.39,48.85,59.5,47.42,19.95,23.94,20.07,23.71,60.38,49.35,20.45,0,187805.2,10.4,11.53,12.07,0,-3.994,-3.64,13.31,0,0
101,2013-11-30T09:00,2013,334,900,0,60.64,50.31,61.61,50.1,60.67,48.6,19.74,23.85,19.87,23.6,61.61,50.62,20.54,0,188069,10.33,11.51,12.07,-0.7009922,-4.114,-3.731,13.31,0,0
101,2013-11-30T10:00,2013,334,1000,0,61.81,51.55,62.8,51.35,61.84,49.83,19.88,24.27,19.97,23.95,62.8,51.89,20.61,0,187643.5,10.25,11.45,12.01,-0.3546754,-4.392,-3.972,13.31,0,0
101,2013-11-30T11:00,2013,334,1100,0,62.68,52.55,63.66,52.37,62.69,50.84,20.17,24.61,20.34,24.34,63.67,52.9,20.85,0.001,187329.2,10.13,11.29,11.85,-2.581311,-4.438,-4.005,13.31,0,0
101,2013-11-30T12:00,2013,334,1200,0,63.59,53.52,64.59,53.39,63.59,51.84,20.36,24.96,20.47,24.71,64.59,53.92,20.89,0.002,186255.7,10.07,11.2,11.74,-6.151036,-4.604,-4.236,13.3,0,0
101,2013-11-30T13:00,2013,334,1300,0,64.17,54.09,65.16,54.02,64.15,52.43,20.73,25.49,20.85,25.2,65.16,54.51,20.85,0.001,185440.7,10.08,11.14,11.72,-3.555206,-4.761,-4.353,13.3,0,0
101,2013-11-30T14:00,2013,334,1400,0,64.73,54.61,65.71,54.56,64.69,53.03,21.22,26.09,21.36,25.75,65.7,55.06,20.76,0.001,184574.6,10.12,11.15,11.66,-3.640725,-4.875,-4.382,13.28,0,0
101,2013-11-30T15:00,2013,334,1500,0,64.76,54.63,65.73,54.55,64.73,53.11,21.77,26.68,21.93,26.27,65.72,55.07,20.7,0,184076.2,10.12,11.18,11.62,-1.214356,-4.912,-4.337,13.27,0,0
101,2013-11-30T16:00,2013,334,1600,0,64.64,54.48,65.61,54.41,64.63,52.97,22.29,27.13,22.46,26.7,65.61,54.9,20.58,0.002,183548,10.16,11.21,11.65,-5.961328,-4.841,-4.242,13.27,0,0
101,2013-11-30T17:00,2013,334,1700,0,64.51,54.36,65.48,54.29,64.52,52.85,22.71,27.43,22.89,27.02,65.47,54.77,20.62,0.002,183792.6,10.15,11.19,11.66,-6.553966,-4.725,-4.13,13.26,0,0
101,2013-11-30T18:00,2013,334,1800,0,64.31,54.15,65.25,54.09,64.31,52.67,23.05,27.67,23.23,27.26,65.22,54.56,20.68,0.001,184048.6,10.16,11.16,11.64,-3.399096,-4.621,-4.032,13.25,0,0
101,2013-11-30T19:00,2013,334,1900,0,64.15,54,65.1,53.95,64.17,52.53,23.29,27.81,23.47,27.43,65.08,54.42,20.66,0.001,183846.5,10.15,11.15,11.65,-4.089317,-4.515,-3.963,13.25,0,0
101,2013-11-30T20:00,2013,334,2000,0,64,53.9,64.95,53.83,64.04,52.43,23.47,27.9,23.64,27.53,64.95,54.3,20.68,0.001,183405.6,10.1,11.12,11.61,-4.361883,-4.431,-3.897,13.25,0,0
101,2013-11-30T21:00,2013,334,2100,0,63.85,53.76,64.79,53.7,63.86,52.33,23.59,27.96,23.75,27.62,64.76,54.17,20.81,0.002,183743.8,10.09,11.09,11.53,-6.473061,-4.365,-3.875,13.25,0,0
101,2013-11-30T22:00,2013,334,2200,0,63.69,53.56,64.64,53.5,63.68,52.15,23.67,27.99,23.81,27.65,64.62,53.97,20.58,0.002,182352.6,10.14,11.13,11.53,-4.981374,-4.317,-3.84,13.25,0,0
101,2013-11-30T23:00,2013,334,2300,0,63.72,53.67,64.67,53.57,63.71,52.34,23.69,27.97,23.83,27.64,64.65,54.07,20.76,0.002,182327.1,10.05,11.1,11.38,-5.649928,-4.283,-3.809,13.25,0,0
101,2013-12-01T00:00,2013,335,2400,0,63.97,53.92,64.9,53.81,63.94,52.49,23.71,28,23.83,27.66,64.87,54.31,20.75,0.001,182574.7,10.04,11.09,11.46,-4.60444,-4.288,-3.835,13.24,0,0
101,2013-12-01T01:00,2013,335,100,0,64.31,54.25,65.23,54.16,64.32,52.79,23.84,28.16,23.94,27.82,65.2,54.65,20.7,0,182627.4,10.07,11.07,11.53,-1.075141,-4.327,-3.882,13.24,0,0
101,2013-12-01T02:00,2013,335,200,0,64.48,54.46,65.42,54.35,64.5,53.02,23.98,28.33,24.09,27.99,65.38,54.85,20.71,0.001,182140.5,10.03,11.07,11.48,-3.240241,-4.347,-3.904,13.24,0,0
101,2013-12-01T03:00,2013,335,300,0,64.59,54.58,65.53,54.49,64.61,53.14,24.13,28.48,24.24,28.15,65.51,54.97,20.75,0,182176.9,10.01,11.04,11.47,-1.08033,-4.345,-3.909,13.24,0,0
101,2013-12-01T04:00,2013,335,400,0,64.45,54.5,65.38,54.41,64.48,53.11,24.29,28.63,24.41,28.31,65.36,54.89,20.87,0.002,182018.7,9.96,10.97,11.37,-6.123808,-4.339,-3.907,13.24,0,0
