id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-12-01T05:00,2013,335,500,0,64.35,54.44,65.28,54.34,64.37,53.05,24.44,28.75,24.55,28.42,65.24,54.82,20.93,0.002,181847,9.91,10.94,11.32,-5.333439,-4.304,-3.867,13.23,0,0
101,2013-12-01T06:00,2013,335,600,0,64.6,54.68,65.54,54.57,64.62,53.29,24.59,28.88,24.7,28.56,65.51,55.05,20.8,0.001,180990.1,9.92,10.97,11.34,-3.553094,-4.289,-3.854,13.22,0,0
101,2013-12-01T07:00,2013,335,700,0,64.7,54.74,65.65,54.65,64.74,53.38,24.74,29.03,24.85,28.7,65.63,55.13,20.64,0.001,180186.8,9.96,11.01,11.36,-4.621578,-4.296,-3.853,13.22,0,0
101,2013-12-01T08:00,2013,335,800,0,65.21,55.25,66.17,55.11,65.23,53.85,24.88,29.19,24.99,28.86,66.14,55.61,20.58,0.002,180043.2,9.96,11.06,11.37,-7.135742,-4.311,-3.864,13.22,0,0
101,2013-12-01T09:00,2013,335,900,0,65.55,55.62,66.5,55.48,65.56,54.25,25.06,29.4,25.16,29.06,66.47,56,20.74,0.002,180712.5,9.93,11.02,11.31,-5.380035,-4.339,-3.893,13.22,12,0.335
101,2013-12-01T10:00,2013,335,1000,0,66.33,56.38,67.29,56.23,66.33,54.97,25.28,29.66,25.38,29.33,67.27,56.76,20.62,0.003,180284.4,9.95,11.06,11.36,-9.096752,-4.378,-3.951,13.22,88,2.458
101,2013-12-01T11:00,2013,335,1100,0,66.67,56.7,67.62,56.57,66.65,55.29,25.55,29.99,25.64,29.63,67.6,57.07,20.46,0.003,178924.1,9.97,11.06,11.36,-9.210596,-4.442,-3.994,13.21,88,2.458
101,2013-12-01T12:00,2013,335,1200,0,67.35,57.42,68.31,57.3,67.32,55.96,25.85,30.33,25.94,29.97,68.28,57.82,20.58,0.003,179439.8,9.93,11.01,11.36,-9.687754,-4.481,-4.035,13.21,88,2.458
101,2013-12-01T13:00,2013,335,1300,0,67.45,57.63,68.4,57.52,67.41,56.22,26.2,30.72,26.28,30.35,68.35,58.03,20.7,0.003,178238.6,9.82,10.88,11.19,-8.988939,-4.519,-4.065,13.2,87,2.43
101,2013-12-01T14:00,2013,335,1400,0,67.39,57.7,68.3,57.54,67.34,56.27,26.57,31.07,26.66,30.71,68.27,58.05,20.9,0.003,177874.6,9.69,10.76,11.07,-11.17174,-4.497,-4.047,13.19,87,2.43
101,2013-12-01T15:00,2013,335,1500,0,67.3,57.68,68.23,57.49,67.27,56.34,26.95,31.41,27.05,31.04,68.17,58.03,20.98,0.004,177287.8,9.62,10.74,10.94,-12.90655,-4.457,-3.997,13.19,87,2.43
101,2013-12-01T16:00,2013,335,1600,0,67.06,57.44,67.97,57.22,67.03,56.18,27.3,31.7,27.41,31.33,67.91,57.78,20.94,0.004,176546.3,9.62,10.75,10.85,-12.72011,-4.406,-3.928,13.18,87,2.43
101,2013-12-01T17:00,2013,335,1700,0,66.89,57.18,67.82,57.01,66.89,55.89,27.59,31.91,27.7,31.53,67.77,57.51,20.72,0.004,176378.6,9.71,10.81,10.99,-14.57737,-4.319,-3.823,13.18,87,2.43
101,2013-12-01T18:00,2013,335,1800,0,67.06,57.24,67.97,57.09,67.05,55.99,27.81,32.07,27.93,31.69,67.91,57.58,20.61,0.003,176819.3,9.82,10.88,11.07,-8.392718,-4.254,-3.755,13.18,87,2.43
101,2013-12-01T19:00,2013,335,1900,0,66.81,57.1,67.73,56.88,66.81,55.83,27.98,32.18,28.1,31.81,67.69,57.39,20.73,0.003,176556.7,9.71,10.86,10.98,-9.311431,-4.206,-3.717,13.18,87,2.43
101,2013-12-01T20:00,2013,335,2000,0,66.8,57.13,67.73,56.89,66.81,55.89,28.1,32.27,28.23,31.92,67.67,57.42,20.89,0.005,177285.8,9.67,10.84,10.92,-14.72641,-4.166,-3.688,13.18,87,2.43
101,2013-12-01T21:00,2013,335,2100,0,66.57,56.9,67.48,56.7,66.58,55.69,28.22,32.35,28.33,32,67.44,57.22,20.92,0.002,177014.9,9.67,10.78,10.88,-5.791653,-4.13,-3.675,13.18,87,2.43
101,2013-12-01T22:00,2013,335,2200,0,66.39,56.75,67.31,56.53,66.4,55.52,28.29,32.38,28.41,32.03,67.28,57.04,20.95,0.002,177121,9.64,10.78,10.89,-6.387365,-4.09,-3.623,13.18,88,2.458
101,2013-12-01T23:00,2013,335,2300,0,66.18,56.45,67.09,56.29,66.19,55.25,28.32,32.37,28.44,32.02,67.02,56.75,20.86,0.002,177345,9.73,10.8,10.94,-7.652228,-4.043,-3.578,13.18,87,2.43
101,2013-12-02T00:00,2013,336,2400,0,66.01,56.3,66.92,56.12,66.04,55.13,28.32,32.31,28.44,31.97,66.86,56.61,20.86,0.003,176988.8,9.72,10.8,10.91,-9.163199,-3.994,-3.527,13.18,88,2.458
101,2013-12-02T01:00,2013,336,100,0,65.83,56.08,66.72,55.91,65.84,54.92,28.29,32.26,28.41,31.92,66.67,56.38,20.81,0.002,176899.5,9.75,10.81,10.93,-5.882028,-3.969,-3.512,13.18,87,2.43
101,2013-12-02T02:00,2013,336,200,0,65.59,55.88,66.48,55.69,65.61,54.71,28.23,32.17,28.35,31.83,66.43,56.17,20.88,0.002,177083.7,9.71,10.79,10.9,-6.475443,-3.94,-3.481,13.18,88,2.458
101,2013-12-02T03:00,2013,336,300,0,65.65,55.94,66.54,55.77,65.67,54.76,28.16,32.09,28.28,31.75,66.48,56.25,20.93,0.003,177348.2,9.71,10.77,10.91,-7.742791,-3.925,-3.47,13.18,88,2.458
101,2013-12-02T04:00,2013,336,400,0,65.6,55.88,66.5,55.72,65.62,54.71,28.1,32.02,28.21,31.69,66.43,56.19,20.91,0.004,177335.6,9.72,10.78,10.9,-10.6484,-3.921,-3.477,13.18,87,2.43
101,2013-12-02T05:00,2013,336,500,0,65.63,55.89,66.53,55.7,65.65,54.72,28.03,31.98,28.15,31.64,66.47,56.18,20.75,0.001,176551.2,9.74,10.84,10.93,-4.215782,-3.945,-3.492,13.18,88,2.458
101,2013-12-02T06:00,2013,336,600,0,65.82,56.01,66.72,55.85,65.84,54.85,27.98,31.93,28.09,31.59,66.67,56.32,20.56,0.002,175884.3,9.81,10.87,10.99,-4.549906,-3.949,-3.505,13.18,87,2.43
101,2013-12-02T07:00,2013,336,700,0,65.91,56.07,66.77,55.92,65.92,54.92,27.93,31.91,28.04,31.58,66.73,56.38,20.73,0.002,177419.2,9.84,10.85,11,-5.241882,-3.978,-3.541,13.18,88,2.458
101,2013-12-02T08:00,2013,336,800,0,65.83,56.07,66.73,55.9,65.85,54.92,27.9,31.9,28.01,31.56,66.66,56.38,20.87,0.002,177673.5,9.77,10.83,10.93,-5.915076,-4.003,-3.545,13.18,88,2.458
101,2013-12-02T09:00,2013,336,900,0,66.19,56.41,67.1,56.27,66.2,55.25,27.89,31.91,28.01,31.56,67.05,56.73,20.72,0.001,176684.6,9.78,10.83,10.96,-2.309484,-4.015,-3.547,13.18,87,2.43
101,2013-12-02T10:00,2013,336,1000,0,66.45,56.68,67.35,56.54,66.45,55.52,27.93,31.98,28.02,31.63,67.33,57.01,20.68,0.004,176023,9.78,10.82,10.93,-11.35895,-4.047,-3.61,13.18,88,2.458
101,2013-12-02T11:00,2013,336,1100,0,66.45,56.69,67.36,56.56,66.45,55.55,27.99,32.05,28.08,31.7,67.33,57.02,20.7,0.002,175910,9.76,10.8,10.9,-4.69852,-4.062,-3.623,13.18,87,2.43
101,2013-12-02T12:00,2013,336,1200,0,66.5,56.77,67.4,56.61,66.51,55.62,28.07,32.14,28.16,31.79,67.36,57.09,20.77,0.002,176253.5,9.74,10.79,10.89,-6.728277,-4.072,-3.632,13.18,87,2.43
101,2013-12-02T13:00,2013,336,1300,0,66.53,56.78,67.43,56.64,66.53,55.63,28.17,32.23,28.26,31.87,67.37,57.11,20.72,0.003,175958.3,9.75,10.79,10.9,-9.386575,-4.067,-3.618,13.18,88,2.458
101,2013-12-02T14:00,2013,336,1400,0,66.74,57,67.66,56.86,66.74,55.87,28.26,32.32,28.36,31.96,67.61,57.31,20.71,0.002,175634.1,9.74,10.8,10.86,-5.357799,-4.066,-3.606,13.17,87,2.43
101,2013-12-02T15:00,2013,336,1500,0,66.85,57.12,67.78,56.97,66.85,56,28.36,32.44,28.46,32.09,67.76,57.44,20.72,0.003,175658.5,9.73,10.81,10.85,-8.403637,-4.078,-3.63,13.18,87,2.43
101,2013-12-02T16:00,2013,336,1600,0,66.78,57.01,67.69,56.89,66.78,55.91,28.46,32.54,28.56,32.18,67.64,57.33,20.65,0.002,175318.6,9.77,10.8,10.87,-5.032338,-4.075,-3.615,13.17,88,2.458
101,2013-12-02T17:00,2013,336,1700,0,66.54,56.74,67.42,56.61,66.54,55.69,28.54,32.59,28.64,32.22,67.37,57.07,20.64,0.002,175440.3,9.8,10.82,10.85,-5.990823,-4.05,-3.579,13.17,87,2.43
101,2013-12-02T18:00,2013,336,1800,0,66.45,56.64,67.33,56.49,66.45,55.57,28.57,32.58,28.69,32.21,67.28,56.95,20.62,0.004,175576.9,9.8,10.85,10.89,-10.84679,-4.014,-3.526,13.17,87,2.43
101,2013-12-02T19:00,2013,336,1900,0,66.43,56.59,67.33,56.47,66.44,55.54,28.59,32.58,28.7,32.22,67.28,56.93,20.61,0.003,175838.6,9.84,10.86,10.89,-8.195724,-3.991,-3.522,13.17,87,2.43
101,2013-12-02T20:00,2013,336,2000,0,65.83,56.03,66.71,55.86,65.84,54.99,28.56,32.52,28.68,32.16,66.65,56.33,20.72,0.005,176335.6,9.81,10.85,10.85,-13.65128,-3.965,-3.484,13.17,88,2.458
101,2013-12-02T21:00,2013,336,2100,0,65.1,55.36,65.98,55.18,65.11,54.3,28.47,32.37,28.59,32.01,65.9,55.65,20.87,0.003,176684.6,9.74,10.8,10.81,-9.251072,-3.901,-3.422,13.18,87,2.43
101,2013-12-02T22:00,2013,336,2200,0,64.98,55.22,65.87,55.06,65,54.13,28.32,32.15,28.45,31.81,65.8,55.5,20.81,0.002,176633.7,9.76,10.81,10.86,-4.701263,-3.825,-3.354,13.18,88,2.458
101,2013-12-02T23:00,2013,336,2300,0,64.65,54.87,65.52,54.72,64.67,53.79,28.15,31.95,28.27,31.63,65.47,55.17,20.79,0.001,176658.4,9.78,10.81,10.87,-4.059789,-3.803,-3.361,13.18,88,2.458
101,2013-12-03T00:00,2013,337,2400,0,64.53,54.68,65.41,54.59,64.57,53.61,27.97,31.75,28.09,31.42,65.36,55.01,20.65,0.002,176434.5,9.85,10.82,10.96,-5.905659,-3.788,-3.335,13.18,87,2.43
101,2013-12-03T01:00,2013,337,100,0,64.61,54.8,65.49,54.67,64.64,53.69,27.79,31.58,27.9,31.26,65.44,55.12,20.75,0.001,176979.7,9.82,10.82,10.95,-3.428477,-3.791,-3.36,13.18,88,2.458
101,2013-12-03T02:00,2013,337,200,0,64.72,54.91,65.6,54.8,64.74,53.8,27.64,31.46,27.74,31.14,65.54,55.23,20.76,0.002,176884.3,9.81,10.8,10.94,-4.407115,-3.826,-3.395,13.18,87,2.43
101,2013-12-03T03:00,2013,337,300,0,64.55,54.75,65.42,54.62,64.56,53.63,27.5,31.36,27.6,31.04,65.38,55.08,20.83,0.002,177351.1,9.8,10.8,10.93,-6.681174,-3.86,-3.432,13.19,78,2.179
101,2013-12-03T04:00,2013,337,400,0,64.53,54.72,65.4,54.61,64.54,53.62,27.37,31.24,27.48,30.9,65.37,55.06,20.8,0.001,177163.3,9.82,10.8,10.92,-2.863207,-3.867,-3.423,13.19,0,0
101,2013-12-03T05:00,2013,337,500,0,64.66,54.82,65.54,54.7,64.68,53.71,27.25,31.13,27.36,30.79,65.5,55.15,20.66,0.002,176521.8,9.83,10.84,10.97,-5.425486,-3.879,-3.438,13.19,0,0
101,2013-12-03T06:00,2013,337,600,0,64.75,54.9,65.63,54.77,64.76,53.8,27.15,31.06,27.25,30.73,65.59,55.22,20.72,0.002,177196.6,9.85,10.86,10.96,-6.463997,-3.915,-3.477,13.19,0,0
101,2013-12-03T07:00,2013,337,700,0,64.65,54.78,65.54,54.64,64.68,53.67,27.07,31,27.17,30.66,65.5,55.1,20.62,0.001,176987.7,9.88,10.9,11.01,-3.886238,-3.931,-3.493,13.19,0,0
101,2013-12-03T08:00,2013,337,800,0,64.4,54.6,65.28,54.47,64.42,53.49,26.98,30.91,27.08,30.56,65.23,54.91,20.83,0.001,177395.1,9.8,10.81,10.93,-2.260901,-3.929,-3.479,13.19,0,0
101,2013-12-03T09:00,2013,337,900,0,64.58,54.82,65.46,54.67,64.6,53.7,26.91,30.83,27,30.48,65.42,55.14,20.91,0.004,177665.4,9.76,10.79,10.9,-12.5887,-3.925,-3.473,13.19,10,0.279
101,2013-12-03T10:00,2013,337,1000,0,64.99,55.16,65.89,55.05,65.01,54,26.88,30.83,26.97,30.47,65.85,55.49,20.67,0.002,176836.6,9.83,10.84,11.01,-7.160661,-3.956,-3.496,13.19,87,2.43
101,2013-12-03T11:00,2013,337,1100,0,65.91,56.05,66.81,55.92,65.91,54.85,26.93,30.94,27.03,30.6,66.77,56.4,20.59,0.001,176765.5,9.85,10.88,11.06,-4.277555,-4.014,-3.572,13.19,88,2.458
101,2013-12-03T12:00,2013,337,1200,0,66.69,56.88,67.6,56.79,66.68,55.66,27.05,31.19,27.15,30.85,67.56,57.24,20.64,0.001,176333.3,9.81,10.81,11.01,-4.096577,-4.136,-3.698,13.19,87,2.43
101,2013-12-03T13:00,2013,337,1300,0,67.67,58,68.58,57.93,67.65,56.75,27.31,31.59,27.4,31.25,68.55,58.38,20.67,0.005,174223.5,9.67,10.65,10.9,-17.04197,-4.277,-3.854,13.19,86,2.402
101,2013-12-03T14:00,2013,337,1400,0,67.75,58.27,68.65,58.21,67.73,57.09,27.68,32.08,27.76,31.74,68.62,58.64,20.5,0.003,169296.3,9.48,10.45,10.64,-11.66458,-4.399,-3.978,13.18,84,2.346
101,2013-12-03T15:00,2013,337,1500,0,67.72,58.26,68.6,58.18,67.69,57.15,28.11,32.54,28.21,32.15,68.56,58.61,20.68,0.004,169894.5,9.45,10.43,10.55,-12.05966,-4.423,-3.945,13.18,85,2.374
101,2013-12-03T16:00,2013,337,1600,0,67.73,58.04,68.61,57.99,67.72,57.02,28.53,32.9,28.65,32.5,68.58,58.4,20.59,0.002,172455.9,9.69,10.63,10.7,-7.21016,-4.373,-3.843,13.17,85,2.374
101,2013-12-03T17:00,2013,337,1700,0,67.32,57.52,68.22,57.46,67.3,56.66,28.74,33,28.88,32.52,68.17,57.87,20.6,0.006,173603.7,9.8,10.76,10.64,-17.79779,-4.257,-3.638,13.17,87,2.43
101,2013-12-03T18:00,2013,337,1800,0,66.93,57.15,67.82,57.06,66.93,56.23,28.81,32.97,28.97,32.53,67.77,57.49,20.69,0.004,174607.6,9.78,10.76,10.7,-11.77335,-4.153,-3.554,13.16,87,2.43
101,2013-12-03T19:00,2013,337,1900,0,66.14,56.33,67.02,56.25,66.16,55.42,28.89,32.96,29.05,32.55,66.95,56.68,20.78,0.002,175751.5,9.82,10.76,10.74,-7.28411,-4.071,-3.503,13.16,87,2.43
101,2013-12-03T20:00,2013,337,2000,0,65.34,55.55,66.21,55.44,65.36,54.58,28.85,32.8,29.02,32.4,66.15,55.86,20.86,0.003,176572,9.79,10.77,10.78,-10.23014,-3.945,-3.376,13.16,88,2.458
101,2013-12-03T21:00,2013,337,2100,0,64.97,55.09,65.85,54.98,64.99,54.07,28.71,32.52,28.87,32.15,65.78,55.4,20.55,0.002,175773.5,9.88,10.87,10.92,-4.3247,-3.811,-3.28,13.17,87,2.43
101,2013-12-03T22:00,2013,337,2200,0,64.84,55.03,65.72,54.9,64.86,53.96,28.5,32.26,28.64,31.92,65.64,55.31,20.77,0.002,176889.9,9.81,10.82,10.9,-5.829292,-3.757,-3.271,13.17,88,2.458
101,2013-12-03T23:00,2013,337,2300,0,64.99,55.13,65.88,55.02,65.02,54.05,28.28,32.05,28.42,31.71,65.83,55.43,20.62,0.001,176478.2,9.86,10.86,10.97,-3.080276,-3.766,-3.296,13.18,87,2.43
101,2013-12-04T00:00,2013,338,2400,0,65.19,55.24,66.08,55.14,65.21,54.16,28.09,31.91,28.21,31.59,66.02,55.57,20.5,0.002,176782.9,9.94,10.94,11.05,-6.940817,-3.822,-3.384,13.18,87,2.43
101,2013-12-04T01:00,2013,338,100,0,64.8,54.83,65.68,54.74,64.82,53.76,27.89,31.74,28,31.4,65.63,55.17,20.47,0.002,176694.7,9.96,10.94,11.06,-7.265501,-3.846,-3.396,13.18,88,2.458
101,2013-12-04T02:00,2013,338,200,0,64.53,54.6,65.41,54.48,64.55,53.5,27.68,31.51,27.79,31.18,65.35,54.91,20.57,0.002,177237.1,9.93,10.92,11.05,-4.722721,-3.829,-3.388,13.18,88,2.458
101,2013-12-04T03:00,2013,338,300,0,64.56,54.61,65.44,54.49,64.58,53.48,27.47,31.3,27.58,30.98,65.4,54.92,20.51,0.002,177327.4,9.96,10.95,11.1,-5.364517,-3.834,-3.4,13.19,87,2.43
101,2013-12-04T04:00,2013,338,400,0,64.46,54.48,65.35,54.37,64.49,53.37,27.26,31.11,27.37,30.79,65.29,54.8,20.48,0.001,177468.7,9.98,10.98,11.13,-3.805525,-3.852,-3.416,13.19,88,2.458
101,2013-12-04T05:00,2013,338,500,0,64.27,54.3,65.17,54.19,64.31,53.2,27.05,30.92,27.16,30.6,65.12,54.64,20.51,0.002,177611.8,9.97,10.98,11.11,-5.09608,-3.871,-3.436,13.19,87,2.43
101,2013-12-04T06:00,2013,338,600,0,64.11,54.15,64.99,54.03,64.14,53.03,26.85,30.72,26.96,30.4,64.95,54.48,20.69,0.002,178957.5,9.95,10.96,11.11,-4.798774,-3.875,-3.442,13.2,89,2.486
101,2013-12-04T07:00,2013,338,700,0,64.04,54.06,64.93,53.94,64.07,52.9,26.66,30.54,26.76,30.21,64.88,54.38,20.64,0.001,179122.3,9.98,10.99,11.16,-3.192501,-3.882,-3.448,13.2,12,0.335
101,2013-12-04T08:00,2013,338,800,0,63.73,53.81,64.63,53.66,63.77,52.66,26.47,30.36,26.58,30.03,64.57,54.12,20.75,0.001,179334.5,9.92,10.96,11.11,-3.522516,-3.893,-3.451,13.2,0,0
101,2013-12-04T09:00,2013,338,900,0,64.17,54.3,65.06,54.12,64.2,53.08,26.31,30.21,26.42,29.86,65.03,54.6,20.8,0.002,179331.4,9.87,10.94,11.11,-4.818712,-3.903,-3.448,13.21,0,0
101,2013-12-04T10:00,2013,338,1000,0,65.17,55.32,66.09,55.16,65.2,54.05,26.25,30.22,26.32,29.88,66.06,55.64,20.75,0.002,178979,9.85,10.93,11.16,-4.624005,-3.975,-3.562,13.21,57,1.592
101,2013-12-04T11:00,2013,338,1100,0,65.87,56.01,66.8,55.87,65.89,54.76,26.27,30.41,26.36,30.06,66.77,56.36,20.68,0.002,178341.7,9.87,10.93,11.14,-5.477599,-4.132,-3.7,13.2,88,2.458
101,2013-12-04T12:00,2013,338,1200,0,66.62,56.85,67.55,56.72,66.63,55.58,26.4,30.64,26.48,30.28,67.52,57.2,20.92,0.004,178884.1,9.78,10.83,11.05,-14.03833,-4.246,-3.793,13.2,88,2.458
101,2013-12-04T13:00,2013,338,1300,0,67.13,57.33,68.05,57.21,67.12,56.06,26.63,30.97,26.71,30.62,68.01,57.71,20.88,0.003,178741.4,9.8,10.84,11.06,-10.43825,-4.342,-3.914,13.19,87,2.43
101,2013-12-04T14:00,2013,338,1400,0,67.49,57.75,68.42,57.61,67.47,56.51,26.94,31.36,27.03,30.95,68.39,58.12,20.74,0.002,176585.9,9.75,10.81,10.97,-7.646491,-4.423,-3.919,13.19,87,2.43
101,2013-12-04T15:00,2013,338,1500,0,67.51,57.87,68.43,57.75,67.48,56.68,27.26,31.71,27.38,31.29,68.41,58.24,20.9,0.002,175664.5,9.64,10.68,10.8,-8.37541,-4.443,-3.908,13.19,87,2.43
101,2013-12-04T16:00,2013,338,1600,0,67.57,57.89,68.48,57.76,67.55,56.79,27.59,32,27.69,31.61,68.45,58.25,20.71,0.003,174292.7,9.69,10.72,10.76,-10.15373,-4.406,-3.916,13.18,86,2.402
101,2013-12-04T17:00,2013,338,1700,0,67.28,57.38,68.17,57.27,67.26,56.41,27.89,32.25,28.01,31.85,68.14,57.76,20.55,0.001,175667.2,9.89,10.9,10.85,-4.67264,-4.364,-3.843,13.18,87,2.43
101,2013-12-04T18:00,2013,338,1800,0,66.25,56.31,67.15,56.22,66.27,55.39,28.06,32.31,28.21,31.87,67.09,56.67,20.61,0.003,176681,9.94,10.93,10.88,-9.996037,-4.247,-3.661,13.18,87,2.43
101,2013-12-04T19:00,2013,338,1900,0,65.83,55.92,66.73,55.78,65.85,54.95,28.11,32.21,28.28,31.8,66.66,56.26,20.72,0.004,177706.2,9.92,10.95,10.89,-12.67313,-4.097,-3.523,13.18,87,2.43
101,2013-12-04T20:00,2013,338,2000,0,65.18,55.34,66.06,55.19,65.2,54.31,28.06,32.04,28.22,31.66,65.99,55.66,20.89,0.004,178306.8,9.84,10.87,10.89,-11.33405,-3.984,-3.444,13.18,88,2.458
101,2013-12-04T21:00,2013,338,2100,0,65.17,55.37,66.07,55.18,65.2,54.28,27.95,31.86,28.09,31.51,66,55.67,20.93,0.001,178745.1,9.81,10.89,10.93,-3.833183,-3.909,-3.415,13.18,87,2.43
101,2013-12-04T22:00,2013,338,2200,0,65.17,55.33,66.07,55.14,65.19,54.21,27.83,31.73,27.97,31.4,66.01,55.63,20.82,0.001,178442.1,9.83,10.93,10.98,-2.238996,-3.899,-3.433,13.18,88,2.458
101,2013-12-04T23:00,2013,338,2300,0,65.31,55.41,66.21,55.25,65.33,54.25,27.71,31.62,27.84,31.3,66.17,55.72,20.61,0.004,177797.7,9.9,10.97,11.07,-11.9159,-3.905,-3.462,13.18,87,2.43
101,2013-12-05T00:00,2013,339,2400,0,65.83,55.98,66.74,55.8,65.86,54.75,27.62,31.58,27.74,31.25,66.69,56.27,20.62,0.001,177741.5,9.86,10.95,11.11,-4.24061,-3.96,-3.516,13.18,87,2.43
101,2013-12-05T01:00,2013,339,100,0,67.08,57.27,68.01,57.13,67.08,56.05,27.62,31.69,27.73,31.36,67.98,57.63,20.74,0.004,177657.8,9.81,10.88,11.03,-11.05158,-4.062,-3.63,13.18,87,2.43
101,2013-12-05T02:00,2013,339,200,0,67.38,57.6,68.31,57.47,67.33,56.48,27.74,31.95,27.82,31.62,68.27,57.98,20.77,0.003,176485.3,9.77,10.84,10.86,-9.10755,-4.217,-3.797,13.18,87,2.43
101,2013-12-05T03:00,2013,339,300,0,67.25,57.48,68.15,57.35,67.19,56.42,27.88,32.16,27.98,31.79,68.11,57.86,20.83,0.002,176276.3,9.77,10.8,10.77,-7.049735,-4.271,-3.814,13.18,86,2.402
101,2013-12-05T04:00,2013,339,400,0,67.55,57.77,68.48,57.7,67.47,56.78,28.03,32.32,28.13,31.95,68.42,58.2,20.75,0.003,175142,9.78,10.79,10.69,-8.832307,-4.286,-3.816,13.18,87,2.43
101,2013-12-05T05:00,2013,339,500,0,67.74,57.92,68.64,57.86,67.66,56.93,28.22,32.5,28.31,32.12,68.6,58.34,20.64,0.002,174605.3,9.82,10.78,10.73,-6.71034,-4.284,-3.813,13.18,86,2.402
101,2013-12-05T06:00,2013,339,600,0,67.75,58.03,68.66,57.95,67.71,57.06,28.41,32.69,28.49,32.32,68.61,58.44,20.54,0.003,172352,9.71,10.72,10.64,-8.501195,-4.284,-3.829,13.18,85,2.374
101,2013-12-05T07:00,2013,339,700,0,67.69,58.01,68.63,57.91,67.72,57.04,28.53,32.77,28.61,32.44,68.58,58.42,20.65,0.003,173296.7,9.68,10.73,10.68,-9.849297,-4.239,-3.829,13.17,85,2.374
101,2013-12-05T08:00,2013,339,800,0,67.51,57.86,68.44,57.74,67.53,56.92,28.65,32.86,28.73,32.52,68.38,58.27,20.93,0.004,175041.2,9.65,10.7,10.61,-11.51312,-4.211,-3.792,13.17,86,2.402
101,2013-12-05T09:00,2013,339,900,0,67.62,57.95,68.57,57.81,67.66,57.09,28.77,32.94,28.85,32.59,68.49,58.35,20.86,0.002,174518.9,9.66,10.75,10.57,-6.902324,-4.166,-3.739,13.16,86,2.402
101,2013-12-05T10:00,2013,339,1000,0,67.71,58.03,68.62,57.91,67.7,57.15,28.73,32.87,28.79,32.48,68.6,58.43,20.67,0.005,172595.3,9.68,10.7,10.55,-15.04154,-4.138,-3.686,13.17,85,2.374
101,2013-12-05T11:00,2013,339,1100,0,67.75,58.06,68.68,57.96,67.72,57.17,28.73,32.9,28.79,32.52,68.63,58.45,20.55,0.003,171862.3,9.69,10.72,10.55,-10.67071,-4.165,-3.732,13.17,85,2.374
101,2013-12-05T12:00,2013,339,1200,0,67.75,58.12,68.67,58.02,67.74,57.19,28.78,32.97,28.85,32.6,68.62,58.5,20.63,0.003,171806.1,9.63,10.65,10.55,-10.71726,-4.191,-3.75,13.16,85,2.374
101,2013-12-05T13:00,2013,339,1300,0,67.76,58.35,68.7,58.27,67.75,57.46,28.77,32.96,28.82,32.6,68.65,58.73,20.66,0.003,168163.6,9.4,10.43,10.3,-9.046533,-4.188,-3.779,13.16,83,2.318
101,2013-12-05T14:00,2013,339,1400,0,67.76,58.5,68.69,58.43,67.72,57.62,28.75,32.94,28.77,32.61,68.67,58.88,20.52,0.003,164097.4,9.26,10.26,10.1,-10.1839,-4.186,-3.846,13.16,82,2.291
101,2013-12-05T15:00,2013,339,1500,0,67.71,58.59,68.62,58.47,67.65,57.76,28.7,32.89,28.72,32.53,68.6,58.95,20.72,0.003,163109.6,9.12,10.14,9.89,-10.11858,-4.189,-3.815,13.16,81,2.263
101,2013-12-05T16:00,2013,339,1600,0,67.72,58.61,68.63,58.51,67.66,57.77,28.68,32.9,28.71,32.55,68.61,58.97,20.64,0.002,162313.2,9.11,10.12,9.89,-7.046254,-4.222,-3.844,13.16,81,2.263
101,2013-12-05T17:00,2013,339,1700,0,67.74,58.63,68.64,58.54,67.67,57.84,28.67,32.9,28.7,32.53,68.62,59,20.62,0.002,161692.7,9.11,10.1,9.84,-7.385223,-4.236,-3.833,13.16,80,2.235
101,2013-12-05T18:00,2013,339,1800,0,67.7,58.8,68.61,58.66,67.66,57.99,28.65,32.87,28.69,32.51,68.59,59.15,20.82,0.004,160305.7,8.9,9.95,9.67,-13.01745,-4.229,-3.827,13.16,80,2.235
101,2013-12-05T19:00,2013,339,1900,0,67.64,58.88,68.54,58.69,67.59,58.05,28.61,32.82,28.63,32.49,68.55,59.2,20.92,0.004,159029.4,8.76,9.85,9.54,-11.62966,-4.217,-3.86,13.16,80,2.235
101,2013-12-05T20:00,2013,339,2000,0,67.63,58.91,68.53,58.72,67.57,58.07,28.62,32.84,28.64,32.53,68.54,59.23,20.91,0.005,158288.9,8.72,9.81,9.51,-16.25549,-4.217,-3.887,13.16,79,2.207
101,2013-12-05T21:00,2013,339,2100,0,67.74,59.04,68.67,58.85,67.71,58.14,28.65,32.88,28.68,32.56,68.65,59.36,20.7,0.004,157039.3,8.71,9.81,9.57,-12.71029,-4.224,-3.878,13.16,78,2.179
101,2013-12-05T22:00,2013,339,2200,0,67.65,58.96,68.56,58.8,67.62,58.09,28.66,32.89,28.69,32.56,68.59,59.29,20.76,0.003,156939.1,8.69,9.77,9.53,-9.546085,-4.232,-3.87,13.16,78,2.179
101,2013-12-05T23:00,2013,339,2300,0,67.66,58.97,68.58,58.8,67.62,58.11,28.66,32.87,28.7,32.54,68.58,59.31,20.8,0.003,157157.8,8.68,9.78,9.52,-11.2324,-4.212,-3.837,13.16,79,2.207
101,2013-12-06T00:00,2013,340,2400,0,67.66,58.92,68.57,58.75,67.63,58.09,28.67,32.9,28.72,32.55,68.58,59.25,20.82,0.005,158017.2,8.74,9.82,9.54,-15.82695,-4.232,-3.829,13.16,79,2.207
101,2013-12-06T01:00,2013,340,100,0,67.63,58.95,68.53,58.76,67.59,58.12,28.65,32.87,28.7,32.52,68.55,59.27,20.91,0.002,157737.3,8.68,9.78,9.47,-7.010339,-4.217,-3.817,13.16,79,2.207
101,2013-12-06T02:00,2013,340,200,0,67.61,58.95,68.52,58.76,67.57,58.1,28.64,32.86,28.69,32.52,68.53,59.26,20.94,0.005,157705.2,8.66,9.76,9.47,-14.74243,-4.224,-3.827,13.16,79,2.207
101,2013-12-06T03:00,2013,340,300,0,67.63,58.98,68.53,58.8,67.59,58.15,28.64,32.86,28.69,32.51,68.55,59.31,20.91,0.005,157050.6,8.64,9.73,9.44,-16.15241,-4.222,-3.822,13.16,78,2.179
101,2013-12-06T04:00,2013,340,400,0,67.6,59.01,68.51,58.82,67.57,58.16,28.66,32.89,28.71,32.55,68.53,59.33,20.95,0.005,156740.4,8.59,9.7,9.41,-15.10559,-4.226,-3.838,13.16,79,2.207
101,2013-12-06T05:00,2013,340,500,0,67.71,59.06,68.62,58.87,67.68,58.2,28.69,32.93,28.75,32.59,68.63,59.38,20.73,0.003,156125.5,8.65,9.76,9.48,-8.796426,-4.237,-3.837,13.16,78,2.179
101,2013-12-06T06:00,2013,340,600,0,67.7,58.86,68.62,58.67,67.67,57.95,28.75,33,28.81,32.65,68.6,59.18,20.54,0.002,158108.5,8.84,9.94,9.72,-7.401876,-4.246,-3.843,13.16,79,2.207
101,2013-12-06T07:00,2013,340,700,0,67.67,58.63,68.57,58.47,67.63,57.81,28.75,32.96,28.81,32.6,68.58,58.96,20.69,0.003,161808.9,9.03,10.1,9.82,-10.1065,-4.208,-3.782,13.16,81,2.263
101,2013-12-06T08:00,2013,340,800,0,67.58,58.53,68.49,58.36,67.55,57.72,28.75,32.97,28.83,32.55,68.46,58.84,20.96,0.004,164169.3,9.06,10.12,9.83,-13.14585,-4.223,-3.722,13.16,82,2.291
101,2013-12-06T09:00,2013,340,900,0,67.59,58.42,68.47,58.25,67.56,57.57,28.75,32.95,28.84,32.54,68.46,58.73,20.98,0.006,166484.5,9.17,10.22,9.99,-17.94473,-4.201,-3.702,13.16,83,2.318
101,2013-12-06T10:00,2013,340,1000,0,67.59,58.26,68.48,58.1,67.56,57.44,28.75,32.95,28.84,32.52,68.46,58.57,20.79,0.005,167491.9,9.33,10.38,10.12,-17.49171,-4.191,-3.68,13.16,86,2.402
101,2013-12-06T11:00,2013,340,1100,0,67.81,58.42,68.69,58.27,67.78,57.58,28.81,33.01,28.9,32.58,68.68,58.74,20.61,0.003,167059,9.39,10.42,10.21,-9.971472,-4.202,-3.68,13.16,87,2.43
101,2013-12-06T12:00,2013,340,1200,0,67.74,58.36,68.64,58.19,67.72,57.5,28.82,33.02,28.9,32.61,68.63,58.67,20.61,0.002,167289.4,9.39,10.45,10.21,-5.182604,-4.197,-3.711,13.16,88,2.458
101,2013-12-06T13:00,2013,340,1300,0,67.68,58.27,68.55,58.12,67.65,57.4,28.86,33.03,28.93,32.64,68.54,58.58,20.77,0.005,168846.3,9.41,10.44,10.25,-16.53182,-4.175,-3.709,13.16,88,2.458
101,2013-12-06T14:00,2013,340,1400,0,67.67,58.22,68.56,58.05,67.66,57.33,28.85,33.02,28.93,32.6,68.54,58.53,20.69,0.004,169219.9,9.45,10.51,10.32,-13.9944,-4.173,-3.672,13.16,88,2.458
101,2013-12-06T15:00,2013,340,1500,0,67.74,58.2,68.63,58.05,67.72,57.36,28.88,33.02,28.96,32.62,68.6,58.51,20.59,0.002,169489.6,9.54,10.58,10.36,-7.818146,-4.15,-3.659,13.16,88,2.458
101,2013-12-06T16:00,2013,340,1600,0,66.95,57.4,67.85,57.27,66.94,56.59,28.7,32.77,28.77,32.36,67.88,57.76,20.47,0.002,168439.8,9.55,10.58,10.35,-7.291992,-4.073,-3.595,13.16,90,2.514
101,2013-12-06T17:00,2013,340,1700,0,68.21,58.42,69.11,58.28,68.15,57.69,28.5,32.56,28.57,32.15,69.1,58.8,20.66,0.002,173317.5,9.78,10.82,10.46,-7.077527,-4.061,-3.575,13.16,89,2.486
101,2013-12-06T18:00,2013,340,1800,0,68.18,58.38,69.08,58.24,68.11,57.51,28.53,32.71,28.58,32.27,69.08,58.74,20.77,0.004,175249.8,9.79,10.85,10.6,-13.71713,-4.178,-3.685,13.16,91,2.542
101,2013-12-06T19:00,2013,340,1900,0,68.16,58.25,69.06,58.09,68.1,57.34,28.55,32.72,28.59,32.27,69.07,58.6,20.76,0.004,177449.6,9.92,10.97,10.76,-12.68751,-4.174,-3.681,13.16,91,2.542
101,2013-12-06T20:00,2013,340,2000,0,68.18,58.13,69.06,58.01,68.1,57.22,28.58,32.74,28.62,32.29,69.08,58.5,20.71,0.003,178837.5,10.04,11.05,10.88,-9.558475,-4.163,-3.673,13.16,92,2.57
101,2013-12-06T21:00,2013,340,2100,0,68.19,58.07,69.11,57.92,68.15,57.14,28.63,32.78,28.68,32.34,69.08,58.42,20.73,0.004,180908.3,10.12,11.19,11.01,-11.87832,-4.148,-3.657,13.16,92,2.57
101,2013-12-06T22:00,2013,340,2200,0,68.19,57.94,69.09,57.79,68.12,56.97,28.67,32.8,28.72,32.36,69.08,58.28,20.81,0.006,183762.4,10.25,11.3,11.15,-18.26994,-4.132,-3.641,13.16,95,2.654
101,2013-12-06T23:00,2013,340,2300,0,68.2,57.89,69.13,57.77,68.16,56.88,28.7,32.83,28.76,32.38,69.09,58.24,20.62,0.002,183509.7,10.31,11.36,11.29,-7.446183,-4.126,-3.615,13.16,93,2.598
101,2013-12-07T00:00,2013,341,2400,0,68.21,57.84,69.11,57.73,68.15,56.8,28.76,32.87,28.83,32.44,69.11,58.19,20.68,0.004,184852.5,10.37,11.38,11.35,-12.51017,-4.111,-3.606,13.16,95,2.654
101,2013-12-07T01:00,2013,341,100,0,68.23,57.78,69.14,57.65,68.18,56.72,28.8,32.9,28.87,32.47,69.12,58.14,20.56,0.002,185365.2,10.45,11.49,11.45,-6.031171,-4.098,-3.6,13.16,94,2.626
101,2013-12-07T02:00,2013,341,200,0,68.21,57.75,69.13,57.63,68.16,56.75,28.87,32.95,28.93,32.53,69.12,58.11,20.66,0.004,186129.2,10.46,11.5,11.41,-11.04308,-4.088,-3.6,13.16,95,2.654
101,2013-12-07T03:00,2013,341,300,0,68.22,57.76,69.13,57.61,68.17,56.66,28.81,32.86,28.87,32.43,69.11,58.11,20.6,0.002,186335.8,10.46,11.52,11.51,-5.279623,-4.045,-3.555,13.16,94,2.626
101,2013-12-07T04:00,2013,341,400,0,68.24,57.75,69.14,57.63,68.2,56.61,28.88,32.97,28.95,32.55,69.11,58.11,20.66,0.002,187362.6,10.49,11.51,11.59,-7.038674,-4.094,-3.6,13.16,95,2.654
101,2013-12-07T05:00,2013,341,500,0,68.26,57.78,69.17,57.69,68.23,56.61,28.95,33.04,29.04,32.62,69.15,58.12,20.63,0.004,187125.4,10.49,11.48,11.62,-11.01367,-4.083,-3.58,13.16,95,2.654
101,2013-12-07T06:00,2013,341,600,0,68.26,57.77,69.14,57.65,68.23,56.57,29.02,33.07,29.1,32.67,69.13,58.11,20.49,0.002,186178.1,10.49,11.49,11.66,-6.65026,-4.054,-3.569,13.16,94,2.626
101,2013-12-07T07:00,2013,341,700,0,68.25,57.77,69.15,57.66,68.21,56.59,29.06,33.1,29.15,32.7,69.12,58.11,20.51,0.002,186076,10.48,11.49,11.62,-5.971067,-4.045,-3.556,13.16,94,2.626
101,2013-12-07T08:00,2013,341,800,0,68.24,57.72,69.13,57.62,68.19,56.59,29.08,33.11,29.17,32.71,69.12,58.08,20.39,0.001,185260,10.53,11.52,11.61,-3.96514,-4.035,-3.545,13.16,94,2.626
101,2013-12-07T09:00,2013,341,900,0,68.18,57.67,69.13,57.59,68.16,56.55,28.89,32.88,28.97,32.45,69.08,58.04,20.44,0.002,185823.2,10.51,11.55,11.61,-6.174397,-3.983,-3.481,13.16,94,2.626
101,2013-12-07T10:00,2013,341,1000,0,68.23,57.78,69.15,57.67,68.19,56.55,28.92,32.95,28.99,32.56,69.12,58.12,20.5,0.001,185868.5,10.45,11.48,11.64,-4.310753,-4.032,-3.566,13.16,93,2.598
101,2013-12-07T11:00,2013,341,1100,0,68.23,57.79,69.16,57.71,68.21,56.58,29,33.05,29.09,32.67,69.11,58.14,20.47,0.003,185370.6,10.44,11.45,11.63,-10.31021,-4.042,-3.58,13.16,93,2.598
101,2013-12-07T12:00,2013,341,1200,0,68.19,57.76,69.11,57.68,68.15,56.65,28.91,32.91,28.99,32.51,69.09,58.12,20.67,0.002,186167.3,10.43,11.43,11.5,-7.507996,-4.002,-3.522,13.16,94,2.626
101,2013-12-07T13:00,2013,341,1300,0,68.23,57.82,69.13,57.74,68.19,56.63,28.88,32.93,28.95,32.52,69.12,58.17,20.74,0.004,186852.3,10.42,11.39,11.55,-13.64063,-4.047,-3.573,13.16,94,2.626
101,2013-12-07T14:00,2013,341,1400,0,68.23,57.85,69.13,57.79,68.19,56.71,28.95,33.03,29.03,32.63,69.11,58.23,20.77,0.003,186210.3,10.38,11.34,11.48,-9.373522,-4.074,-3.602,13.16,94,2.626
101,2013-12-07T15:00,2013,341,1500,0,68.23,57.83,69.13,57.73,68.19,56.64,28.87,32.92,28.95,32.47,69.11,58.17,20.75,0.005,186932.8,10.4,11.4,11.55,-14.5535,-4.051,-3.524,13.16,94,2.626
101,2013-12-07T16:00,2013,341,1600,0,68.21,57.72,69.13,57.61,68.19,56.57,28.92,33,29.02,32.59,69.11,58.07,20.62,0.002,187230.3,10.49,11.52,11.61,-7.68202,-4.078,-3.57,13.16,95,2.654
101,2013-12-07T17:00,2013,341,1700,0,68.18,57.55,69.13,57.48,68.16,56.42,28.84,32.88,28.94,32.44,69.08,57.92,20.44,0.001,187735.2,10.62,11.65,11.74,-3.607333,-4.042,-3.495,13.16,94,2.626
101,2013-12-07T18:00,2013,341,1800,0,68.2,57.44,69.13,57.37,68.18,56.3,28.86,32.92,28.97,32.51,69.09,57.8,20.59,0.003,191319.2,10.76,11.76,11.88,-8.281116,-4.058,-3.536,13.16,96,2.682
101,2013-12-07T19:00,2013,341,1900,0,68.19,57.3,69.13,57.26,68.17,56.17,28.86,32.89,28.98,32.49,69.11,57.69,20.46,0.004,192118,10.89,11.87,12.01,-11.5096,-4.029,-3.51,13.16,96,2.682
101,2013-12-07T20:00,2013,341,2000,0,68.17,57.19,69.13,57.14,68.16,56.04,28.8,32.78,28.91,32.4,69.08,57.58,20.39,0.003,193239.2,10.98,11.99,12.12,-8.486904,-3.98,-3.488,13.16,67,1.872
101,2013-12-07T21:00,2013,341,2100,0,68.15,57.14,69.08,57.11,68.14,55.97,28.69,32.66,28.8,32.28,69.04,57.53,20.61,0.004,195567.6,11.01,11.97,12.16,-10.73715,-3.973,-3.485,13.16,0,0
101,2013-12-07T22:00,2013,341,2200,0,68.15,57.15,69.09,57.11,68.14,55.97,28.55,32.52,28.67,32.15,69.05,57.55,20.76,0.002,197053.7,10.99,11.98,12.17,-6.817554,-3.967,-3.481,13.17,0,0
101,2013-12-07T23:00,2013,341,2300,0,68.1,57.05,69.03,57.01,68.09,55.84,28.4,32.38,28.51,32.01,69.02,57.42,20.67,0.003,197094.5,11.05,12.02,12.24,-9.448746,-3.977,-3.497,13.18,0,0
101,2013-12-08T00:00,2013,342,2400,0,68.1,56.99,69.02,56.93,68.09,55.76,28.23,32.2,28.33,31.84,69.01,57.37,20.68,0.002,198378.5,11.11,12.09,12.32,-7.50414,-3.973,-3.507,13.17,0,0
101,2013-12-08T01:00,2013,342,100,0,68.06,56.93,69.01,56.89,68.05,55.7,28.04,32.04,28.15,31.67,69,57.32,20.65,0.002,198547.3,11.13,12.12,12.35,-5.90688,-3.996,-3.522,13.18,0,0
101,2013-12-08T02:00,2013,342,200,0,68.02,56.81,68.99,56.76,68.01,55.55,27.85,31.87,27.96,31.51,68.97,57.19,20.59,0.001,199721.6,11.22,12.23,12.47,-2.640344,-4.014,-3.545,13.18,0,0
101,2013-12-08T03:00,2013,342,300,0,68.01,56.7,68.97,56.62,67.99,55.39,27.65,31.67,27.76,31.31,68.93,57.09,20.64,0.001,202137.5,11.31,12.35,12.6,-3.63209,-4.017,-3.55,13.18,0,0
101,2013-12-08T04:00,2013,342,400,0,67.97,56.66,68.95,56.6,67.96,55.34,27.44,31.47,27.55,31.11,68.92,57.05,20.71,0.003,202891.3,11.31,12.35,12.62,-9.622198,-4.033,-3.56,13.19,0,0
101,2013-12-08T05:00,2013,342,500,0,67.99,56.64,68.97,56.62,67.98,55.31,27.22,31.29,27.34,30.93,68.94,57.05,20.57,0.001,202052.7,11.35,12.35,12.66,-4.332908,-4.064,-3.594,13.19,0,0
101,2013-12-08T06:00,2013,342,600,0,67.93,56.6,68.91,56.57,67.92,55.26,27.02,31.13,27.14,30.77,68.89,57.02,20.7,0.002,203039.6,11.33,12.34,12.66,-6.067337,-4.104,-3.638,13.19,0,0
101,2013-12-08T07:00,2013,342,700,0,67.94,56.53,68.92,56.47,67.93,55.14,26.83,30.94,26.94,30.59,68.9,56.92,20.62,0.001,204112.2,11.41,12.45,12.79,-4.058804,-4.114,-3.65,13.19,0,0
101,2013-12-08T08:00,2013,342,800,0,67.95,56.62,68.94,56.54,67.94,55.21,26.64,30.78,26.75,30.42,68.92,57.02,20.47,0.003,201664.1,11.34,12.4,12.74,-8.197649,-4.14,-3.676,13.2,0,0
101,2013-12-08T09:00,2013,342,900,0,67.91,56.78,68.9,56.76,67.88,55.36,26.49,30.69,26.6,30.34,68.87,57.2,20.66,0.002,199743.6,11.13,12.14,12.52,-5.565037,-4.209,-3.743,13.2,0,0
101,2013-12-08T10:00,2013,342,1000,0,67.94,56.99,68.92,56.91,67.92,55.5,26.42,30.68,26.51,30.33,68.9,57.37,20.73,0.002,198001.8,10.94,12.01,12.42,-5.652421,-4.265,-3.818,13.2,0,0
101,2013-12-08T11:00,2013,342,1100,0,67.93,57.04,68.92,56.96,67.91,55.57,26.42,30.73,26.5,30.38,68.88,57.42,20.63,0.002,196116.2,10.9,11.96,12.34,-8.206758,-4.308,-3.877,13.2,0,0
101,2013-12-08T12:00,2013,342,1200,0,67.94,57.08,68.92,56.99,67.91,55.61,26.47,30.78,26.55,30.44,68.89,57.46,20.64,0.003,195657.7,10.87,11.93,12.3,-9.650507,-4.31,-3.885,13.2,0,0
101,2013-12-08T13:00,2013,342,1300,0,67.96,57.11,68.94,57.03,67.93,55.65,26.55,30.88,26.64,30.52,68.9,57.49,20.7,0.002,195927.4,10.85,11.91,12.28,-5.719876,-4.325,-3.877,13.2,0,0
101,2013-12-08T14:00,2013,342,1400,0,67.98,57.1,68.95,57.03,67.96,55.66,26.66,30.98,26.76,30.62,68.92,57.48,20.43,0.002,193757.4,10.89,11.93,12.3,-7.143991,-4.32,-3.865,13.19,0,0
101,2013-12-08T15:00,2013,342,1500,0,67.97,57.11,68.95,57.05,67.95,55.69,26.77,31.06,26.87,30.7,68.92,57.49,20.59,0.003,194715.5,10.86,11.9,12.26,-10.63827,-4.296,-3.832,13.19,0,0
101,2013-12-08T16:00,2013,342,1600,0,68,57.09,68.98,57.02,67.97,55.59,26.87,31.15,26.98,30.78,68.95,57.44,20.4,0.001,194179,10.91,11.96,12.38,-3.876405,-4.284,-3.801,13.19,0,0
101,2013-12-08T17:00,2013,342,1700,0,68,57.02,68.98,57,67.96,55.57,26.95,31.22,27.07,30.84,68.93,57.4,20.31,0.002,193927.5,10.98,11.98,12.39,-5.605186,-4.266,-3.767,13.19,0,0
101,2013-12-08T18:00,2013,342,1800,0,67.99,57.01,68.96,56.98,67.94,55.61,27,31.25,27.13,30.87,68.92,57.39,20.61,0.002,196429.5,10.98,11.99,12.33,-4.871968,-4.248,-3.733,13.19,0,0
101,2013-12-08T19:00,2013,342,1900,0,67.98,57,68.96,56.96,67.95,55.59,27.04,31.28,27.18,30.89,68.93,57.39,20.65,0.003,197040.8,10.98,12,12.36,-8.316187,-4.238,-3.706,13.19,0,0
101,2013-12-08T20:00,2013,342,2000,0,67.99,57.05,68.97,56.98,67.96,55.63,27.06,31.29,27.2,30.89,68.94,57.42,20.66,0.002,196827.4,10.94,11.99,12.33,-7.602804,-4.229,-3.691,13.19,0,0
101,2013-12-08T21:00,2013,342,2100,0,67.99,56.99,68.97,56.96,67.95,55.58,27.07,31.3,27.21,30.91,68.93,57.38,20.43,0.002,195249.5,11.01,12.01,12.37,-6.222408,-4.227,-3.697,13.19,0,0
101,2013-12-08T22:00,2013,342,2200,0,67.99,57.08,68.97,56.99,67.96,55.65,27.08,31.3,27.22,30.92,68.95,57.43,20.67,0.002,196567.8,10.91,11.98,12.32,-6.224247,-4.221,-3.701,13.19,0,0
101,2013-12-08T23:00,2013,342,2300,0,67.98,57.08,68.95,56.97,67.94,55.64,27.08,31.29,27.21,30.92,68.91,57.42,20.66,0.002,196229.5,10.89,11.98,12.3,-5.881377,-4.217,-3.705,13.19,0,0
101,2013-12-09T00:00,2013,343,2400,0,67.96,57.06,68.93,56.97,67.94,55.6,27.06,31.27,27.2,30.89,68.91,57.4,20.69,0.004,196671.2,10.9,11.96,12.34,-12.76736,-4.21,-3.699,13.19,0,0
101,2013-12-09T01:00,2013,343,100,0,67.97,56.98,68.95,56.91,67.94,55.58,27.05,31.27,27.18,30.89,68.92,57.36,20.58,0.002,196617.8,10.98,12.03,12.36,-6.567635,-4.216,-3.709,13.19,0,0
101,2013-12-09T02:00,2013,343,200,0,67.97,56.9,68.95,56.81,67.91,55.55,27.02,31.23,27.13,30.85,68.9,57.27,20.49,0.002,196778.9,11.07,12.14,12.35,-7.266805,-4.208,-3.721,13.19,0,0
101,2013-12-09T03:00,2013,343,300,0,67.94,56.75,68.92,56.67,67.87,55.49,26.94,31.12,27.04,30.76,68.87,57.15,20.42,0.001,197502,11.19,12.25,12.38,-3.448927,-4.189,-3.715,13.19,0,0
101,2013-12-09T04:00,2013,343,400,0,67.96,56.78,68.93,56.7,67.91,55.36,26.83,31.04,26.94,30.65,68.89,57.15,20.42,0.001,198239.4,11.18,12.23,12.55,-4.492656,-4.202,-3.713,13.19,0,0
101,2013-12-09T05:00,2013,343,500,0,67.96,56.8,68.94,56.74,67.93,55.35,26.77,31,26.89,30.61,68.91,57.17,20.31,0.003,197124.5,11.16,12.2,12.58,-9.368271,-4.228,-3.724,13.19,0,0
101,2013-12-09T06:00,2013,343,600,0,67.96,56.88,68.95,56.8,67.94,55.43,26.74,30.97,26.85,30.6,68.92,57.25,20.31,0.003,196024.8,11.08,12.14,12.51,-9.730928,-4.229,-3.746,13.2,0,0
101,2013-12-09T07:00,2013,343,700,0,67.95,56.95,68.93,56.86,67.89,55.55,26.7,30.96,26.8,30.6,68.88,57.33,20.35,0.002,194645.7,11,12.07,12.34,-7.366359,-4.256,-3.798,13.2,0,0
101,2013-12-09T08:00,2013,343,800,0,67.96,57.04,68.93,56.95,67.9,55.66,26.68,30.96,26.76,30.6,68.89,57.42,20.42,0.002,193849.4,10.92,11.98,12.25,-5.667564,-4.284,-3.837,13.2,0,0
101,2013-12-09T09:00,2013,343,900,0,67.96,57.14,68.93,57.05,67.91,55.73,26.71,31.03,26.8,30.65,68.9,57.52,20.55,0.002,193593.6,10.82,11.88,12.18,-6.065213,-4.319,-3.854,13.2,0,0
101,2013-12-09T10:00,2013,343,1000,0,68.03,57.31,69,57.21,67.97,55.87,26.8,31.13,26.89,30.75,68.96,57.69,20.53,0.002,191868.2,10.72,11.78,12.1,-7.147824,-4.333,-3.861,13.19,1,0.028
101,2013-12-09T11:00,2013,343,1100,0,68.04,57.4,68.99,57.3,67.96,55.97,26.93,31.26,27.02,30.9,68.95,57.77,20.46,0.001,189615.6,10.63,11.69,11.99,-2.865909,-4.331,-3.882,13.19,0,0
101,2013-12-09T12:00,2013,343,1200,0,68.07,57.55,69.03,57.45,68,56.16,27.09,31.42,27.18,31.07,68.98,57.91,20.37,0.002,186717.6,10.51,11.58,11.84,-5.384858,-4.338,-3.892,13.19,0,0
101,2013-12-09T13:00,2013,343,1300,0,68.06,57.69,69.03,57.58,68.02,56.36,27.28,31.63,27.36,31.27,69,58.07,20.37,0.003,184158.1,10.37,11.45,11.66,-10.07055,-4.343,-3.904,13.19,85,2.374
101,2013-12-09T14:00,2013,343,1400,0,68.07,57.78,69.01,57.67,68.01,56.43,27.5,31.86,27.59,31.48,69,58.14,20.37,0.003,182754.5,10.28,11.34,11.59,-9.349343,-4.359,-3.885,13.19,91,2.542
101,2013-12-09T15:00,2013,343,1500,0,68.07,57.77,69.01,57.65,68.01,56.44,27.76,32.1,27.87,31.71,68.99,58.13,20.43,0.002,183268.4,10.29,11.35,11.58,-7.486418,-4.344,-3.841,13.18,92,2.57
101,2013-12-09T16:00,2013,343,1600,0,68.14,57.82,69.04,57.73,68.06,56.53,28.01,32.31,28.12,31.91,69.01,58.19,20.45,0.002,183079.7,10.32,11.31,11.52,-4.95258,-4.305,-3.786,13.18,91,2.542
101,2013-12-09T17:00,2013,343,1700,0,68.14,57.83,69.06,57.74,68.09,56.56,28.22,32.49,28.35,32.09,69.01,58.19,20.41,0.004,182735.4,10.31,11.31,11.53,-13.61071,-4.27,-3.743,13.18,92,2.57
101,2013-12-09T18:00,2013,343,1800,0,68.15,57.85,69.1,57.75,68.13,56.56,28.41,32.65,28.54,32.24,69.01,58.19,20.38,0.002,182825.1,10.3,11.35,11.57,-5.532872,-4.236,-3.701,13.18,91,2.542
101,2013-12-09T19:00,2013,343,1900,0,68.16,57.85,69.12,57.75,68.14,56.55,28.57,32.77,28.69,32.36,69.03,58.19,20.41,0.002,183357.8,10.31,11.37,11.59,-5.486133,-4.194,-3.671,13.17,92,2.57
101,2013-12-09T20:00,2013,343,2000,0,68.19,57.85,69.13,57.76,68.15,56.55,28.71,32.88,28.82,32.47,69.08,58.19,20.46,0.004,184021.6,10.34,11.37,11.6,-12.61115,-4.166,-3.649,13.17,92,2.57
101,2013-12-09T21:00,2013,343,2100,0,68.18,57.9,69.11,57.77,68.15,56.61,28.82,32.95,28.92,32.55,69.05,58.23,20.65,0.003,184886.3,10.28,11.34,11.54,-9.807656,-4.132,-3.626,13.16,92,2.57
101,2013-12-09T22:00,2013,343,2200,0,68.2,57.92,69.13,57.78,68.16,56.64,28.9,33.01,28.99,32.61,69.07,58.25,20.63,0.002,184652.2,10.28,11.35,11.52,-7.763894,-4.113,-3.62,13.16,93,2.598
101,2013-12-09T23:00,2013,343,2300,0,68.18,57.97,69.13,57.81,68.15,56.7,28.96,33.05,29.04,32.66,69.06,58.28,20.75,0.004,184879.1,10.22,11.32,11.45,-13.11845,-4.099,-3.615,13.16,92,2.57
101,2013-12-10T00:00,2013,344,2400,0,68.25,57.98,69.14,57.85,68.19,56.75,29.02,33.11,29.1,32.72,69.12,58.31,20.68,0.003,184225.2,10.27,11.28,11.44,-8.059589,-4.089,-3.614,13.16,92,2.57
101,2013-12-10T01:00,2013,344,100,0,68.22,57.94,69.15,57.79,68.18,56.7,29.07,33.15,29.15,32.75,69.09,58.27,20.49,0.003,183248.9,10.28,11.36,11.48,-9.727268,-4.08,-3.603,13.16,92,2.57
101,2013-12-10T02:00,2013,344,200,0,68.21,57.93,69.12,57.79,68.17,56.69,29.1,33.17,29.18,32.77,69.07,58.25,20.59,0.003,184018.1,10.28,11.34,11.48,-9.014759,-4.073,-3.588,13.16,92,2.57
101,2013-12-10T03:00,2013,344,300,0,68.24,57.89,69.13,57.77,68.19,56.66,29.12,33.18,29.21,32.78,69.11,58.22,20.7,0.004,185861.3,10.35,11.36,11.54,-12.64411,-4.059,-3.574,13.16,93,2.598
101,2013-12-10T04:00,2013,344,400,0,68.19,57.81,69.11,57.71,68.15,56.65,29.03,33.05,29.11,32.64,69.09,58.15,20.62,0.002,185391.5,10.38,11.4,11.5,-4.942732,-4.015,-3.521,13.16,93,2.598
101,2013-12-10T05:00,2013,344,500,0,68.17,57.79,69.13,57.64,68.15,56.58,28.89,32.91,28.96,32.51,69.05,58.11,20.53,0.004,185517.4,10.39,11.49,11.58,-10.90207,-4.013,-3.542,13.16,93,2.598
101,2013-12-10T06:00,2013,344,600,0,68.18,57.79,69.11,57.64,68.15,56.6,28.85,32.91,28.93,32.51,69.06,58.12,20.72,0.003,187024,10.39,11.47,11.56,-8.663583,-4.056,-3.581,13.16,93,2.598
101,2013-12-10T07:00,2013,344,700,0,68.18,57.74,69.13,57.63,68.17,56.51,28.83,32.9,28.91,32.5,69.06,58.08,20.52,0.002,186173.4,10.44,11.5,11.65,-7.692245,-4.071,-3.597,13.16,94,2.626
101,2013-12-10T08:00,2013,344,800,0,68.18,57.68,69.1,57.58,68.16,56.47,28.81,32.88,28.88,32.47,69.07,58.01,20.35,0.002,185234,10.5,11.52,11.68,-5.015753,-4.067,-3.592,13.16,93,2.598
101,2013-12-10T09:00,2013,344,900,0,68.19,57.73,69.13,57.62,68.15,56.43,28.78,32.85,28.86,32.45,69.09,58.05,20.41,0.002,185756,10.47,11.51,11.72,-5.348352,-4.067,-3.6,13.16,93,2.598
101,2013-12-10T10:00,2013,344,1000,0,68.17,57.74,69.12,57.61,68.15,56.44,28.77,32.84,28.84,32.46,69.06,58.06,20.36,0.001,185090.2,10.44,11.51,11.72,-3.017462,-4.069,-3.611,13.16,92,2.57
101,2013-12-10T11:00,2013,344,1100,0,68.18,57.73,69.12,57.63,68.15,56.42,28.76,32.83,28.84,32.45,69.07,58.06,20.35,0.001,185111.9,10.45,11.5,11.73,-3.347715,-4.067,-3.616,13.16,93,2.598
101,2013-12-10T12:00,2013,344,1200,0,68.18,57.76,69.12,57.66,68.15,56.44,28.77,32.84,28.85,32.47,69.06,58.1,20.34,0.002,184446.4,10.42,11.46,11.7,-6.044856,-4.07,-3.621,13.17,92,2.57
101,2013-12-10T13:00,2013,344,1300,0,68.18,57.75,69.12,57.67,68.15,56.48,28.8,32.89,28.88,32.51,69.06,58.1,20.5,0.001,185693.4,10.42,11.45,11.66,-4.035275,-4.087,-3.626,13.16,94,2.626
101,2013-12-10T14:00,2013,344,1400,0,68.16,57.57,69.09,57.46,68.14,56.38,28.82,32.9,28.9,32.51,69.04,57.9,20.58,0.002,188836.9,10.59,11.63,11.76,-7.039534,-4.08,-3.606,13.16,94,2.626
101,2013-12-10T15:00,2013,344,1500,0,68.17,57.51,69.12,57.39,68.16,56.34,28.81,32.86,28.89,32.46,69.05,57.85,20.58,0.002,190169.4,10.66,11.73,11.82,-7.310938,-4.049,-3.571,13.16,96,2.682
101,2013-12-10T16:00,2013,344,1600,0,68.14,57.42,69.09,57.32,68.13,56.26,28.76,32.8,28.85,32.4,69.02,57.77,20.52,0.004,190418.1,10.72,11.77,11.87,-12.57188,-4.033,-3.555,13.16,96,2.682
101,2013-12-10T17:00,2013,344,1700,0,68.14,57.34,69.06,57.22,68.13,56.11,28.68,32.7,28.77,32.3,69.02,57.65,20.49,0.001,191836.2,10.8,11.84,12.03,-4.277036,-4.028,-3.529,13.17,96,2.682
101,2013-12-10T18:00,2013,344,1800,0,68.13,57.2,69.04,57.09,68.12,55.97,28.55,32.57,28.64,32.16,69.01,57.52,20.64,0.003,195198.7,10.93,11.95,12.14,-10.53495,-4.021,-3.521,13.17,98,2.737
101,2013-12-10T19:00,2013,344,1900,0,68.08,57.05,69.02,56.97,68.08,55.8,28.39,32.4,28.49,31.99,69,57.39,20.62,0.001,196948.7,11.03,12.06,12.28,-3.93733,-4.016,-3.506,13.17,48,1.341
101,2013-12-10T20:00,2013,344,2000,0,68.05,56.95,69.01,56.86,68.04,55.68,28.19,32.2,28.29,31.8,69,57.29,20.6,0.004,198149.9,11.1,12.15,12.36,-12.46607,-4.01,-3.506,13.18,0,0
101,2013-12-10T21:00,2013,344,2100,0,68.02,56.89,68.99,56.8,68.02,55.62,27.95,31.95,28.05,31.55,68.94,57.23,20.71,0.001,199796.2,11.13,12.2,12.4,-3.279085,-4.006,-3.504,13.18,0,0
101,2013-12-10T22:00,2013,344,2200,0,67.98,56.8,68.96,56.73,67.98,55.54,27.68,31.7,27.78,31.3,68.9,57.16,20.86,0.004,201946.2,11.18,12.23,12.44,-12.50486,-4.025,-3.521,13.18,0,0
101,2013-12-10T23:00,2013,344,2300,0,67.95,56.69,68.93,56.61,67.95,55.41,27.4,31.45,27.49,31.05,68.89,57.07,20.76,0.001,202472.2,11.26,12.32,12.54,-3.981629,-4.056,-3.56,13.19,0,0
101,2013-12-11T00:00,2013,345,2400,0,67.96,56.66,68.94,56.61,67.96,55.29,27.13,31.23,27.23,30.84,68.9,57.06,20.76,0.005,203542.5,11.31,12.33,12.67,-16.79345,-4.104,-3.607,13.19,0,0
101,2013-12-11T01:00,2013,345,100,0,67.94,56.56,68.93,56.5,67.94,55.16,26.88,31.02,26.98,30.63,68.88,56.95,20.39,0.001,201435.7,11.39,12.43,12.78,-4.416228,-4.138,-3.647,13.19,0,0
101,2013-12-11T02:00,2013,345,200,0,67.9,56.6,68.89,56.54,67.91,55.17,26.64,30.8,26.73,30.41,68.85,56.99,20.6,0.003,202338.1,11.3,12.34,12.74,-8.895556,-4.161,-3.679,13.2,0,0
101,2013-12-11T03:00,2013,345,300,0,67.9,56.75,68.89,56.66,67.91,55.3,26.42,30.62,26.51,30.24,68.85,57.14,20.79,0.002,202096.2,11.15,12.24,12.61,-7.617303,-4.201,-3.734,13.2,0,0
101,2013-12-11T04:00,2013,345,400,0,67.87,56.69,68.86,56.61,67.87,55.24,26.25,30.49,26.34,30.13,68.85,57.09,20.76,0.002,202148.2,11.18,12.25,12.63,-6.671634,-4.249,-3.793,13.2,0,0
101,2013-12-11T05:00,2013,345,500,0,67.89,56.59,68.86,56.52,67.89,55.2,26.1,30.38,26.19,30,68.85,57,20.82,0.001,204262.9,11.29,12.34,12.69,-4.589588,-4.281,-3.807,13.2,0,0
101,2013-12-11T06:00,2013,345,600,0,67.9,56.49,68.88,56.45,67.9,55.07,25.94,30.23,26.04,29.85,68.87,56.89,20.57,0.002,203673.9,11.41,12.43,12.83,-5.644507,-4.281,-3.807,13.21,0,0
101,2013-12-11T07:00,2013,345,700,0,67.89,56.42,68.86,56.35,67.89,54.95,25.78,30.07,25.89,29.7,68.85,56.81,20.49,0.002,204287.4,11.47,12.51,12.94,-5.293034,-4.286,-3.808,13.21,0,0
101,2013-12-11T08:00,2013,345,800,0,67.86,56.41,68.85,56.33,67.87,54.93,25.59,29.88,25.69,29.51,68.83,56.8,20.51,0.002,204406.8,11.45,12.52,12.94,-7.776753,-4.283,-3.821,13.21,0,0
101,2013-12-11T09:00,2013,345,900,0,67.84,56.55,68.84,56.46,67.85,55.05,25.41,29.73,25.5,29.36,68.81,56.95,20.78,0.001,204601.1,11.29,12.38,12.79,-2.851927,-4.319,-3.863,13.21,0,0
101,2013-12-11T10:00,2013,345,1000,0,67.86,56.73,68.85,56.61,67.86,55.2,25.41,29.82,25.46,29.38,68.82,57.13,20.75,0.003,201995.3,11.13,12.25,12.66,-9.056654,-4.419,-3.921,13.22,0,0
101,2013-12-11T11:00,2013,345,1100,0,67.88,56.91,68.87,56.78,67.86,55.36,25.45,29.79,25.56,29.39,68.83,57.27,20.76,0.002,199374.8,10.98,12.08,12.51,-5.00453,-4.337,-3.83,13.22,0,0
101,2013-12-11T12:00,2013,345,1200,0,67.89,57.02,68.87,56.92,67.86,55.48,25.39,29.81,25.47,29.43,68.84,57.4,20.78,0.004,197525.1,10.87,11.95,12.38,-14.26549,-4.416,-3.959,13.22,0,0
101,2013-12-11T13:00,2013,345,1300,0,67.92,57.04,68.89,56.94,67.89,55.56,25.48,29.98,25.58,29.59,68.87,57.43,20.74,0.001,196970.6,10.88,11.95,12.34,-2.230342,-4.5,-4.012,13.21,0,0
101,2013-12-11T14:00,2013,345,1400,0,67.92,57.03,68.9,56.94,67.91,55.6,25.65,30.16,25.78,29.74,68.89,57.43,20.57,0.002,195377.9,10.89,11.96,12.32,-6.297582,-4.511,-3.965,13.21,0,0
101,2013-12-11T15:00,2013,345,1500,0,67.9,57.02,68.88,56.94,67.89,55.71,25.68,30.07,25.82,29.69,68.89,57.45,20.58,0.002,194541.6,10.88,11.95,12.18,-6.459915,-4.387,-3.872,13.21,0,0
101,2013-12-11T16:00,2013,345,1600,0,67.92,57.02,68.9,56.93,67.92,55.56,25.75,30.15,25.9,29.76,68.89,57.41,20.59,0.003,195932.5,10.9,11.98,12.36,-9.730824,-4.405,-3.861,13.21,0,0
101,2013-12-11T17:00,2013,345,1700,0,67.93,56.88,68.91,56.83,67.91,55.44,25.88,30.31,26.04,29.92,68.89,57.27,20.54,0.003,197486.2,11.05,12.08,12.48,-10.14699,-4.429,-3.875,13.21,0,0
101,2013-12-11T18:00,2013,345,1800,0,67.91,56.82,68.89,56.75,67.89,55.38,25.98,30.39,26.15,29.97,68.87,57.2,20.63,0.002,199101.4,11.09,12.13,12.51,-5.759021,-4.414,-3.822,13.21,0,0
101,2013-12-11T19:00,2013,345,1900,0,67.9,56.78,68.88,56.7,67.9,55.32,26.01,30.39,26.18,29.98,68.87,57.18,20.62,0.001,199761.9,11.12,12.18,12.57,-2.854095,-4.381,-3.795,13.21,0,0
101,2013-12-11T20:00,2013,345,2000,0,67.9,56.72,68.89,56.67,67.9,55.28,26.01,30.35,26.17,29.95,68.87,57.13,20.64,0.005,200797.3,11.18,12.22,12.61,-15.24001,-4.345,-3.78,13.21,0,0
101,2013-12-11T21:00,2013,345,2100,0,67.91,56.69,68.9,56.62,67.91,55.25,25.98,30.3,26.12,29.92,68.88,57.08,20.6,0.002,201217.7,11.23,12.28,12.66,-7.443302,-4.326,-3.798,13.21,0,0
101,2013-12-11T22:00,2013,345,2200,0,67.91,56.68,68.89,56.61,67.9,55.19,25.92,30.24,26.05,29.86,68.88,57.07,20.76,0.002,203068.2,11.22,12.28,12.71,-6.026947,-4.319,-3.808,13.21,0,0
101,2013-12-11T23:00,2013,345,2300,0,67.91,56.74,68.9,56.65,67.91,55.24,25.85,30.16,25.97,29.79,68.88,57.14,20.82,0.003,202982.8,11.17,12.25,12.68,-9.922435,-4.311,-3.82,13.21,0,0
101,2013-12-12T00:00,2013,346,2400,0,67.92,56.67,68.9,56.59,67.91,55.16,25.78,30.12,25.9,29.75,68.87,57.05,20.53,0.002,201333.1,11.25,12.31,12.75,-5.7187,-4.333,-3.855,13.21,0,0
101,2013-12-12T01:00,2013,346,100,0,67.91,56.51,68.89,56.45,67.91,55.03,25.71,30.05,25.82,29.68,68.88,56.9,20.48,0.001,203078.7,11.4,12.44,12.88,-3.58011,-4.339,-3.86,13.21,0,0
101,2013-12-12T02:00,2013,346,200,0,67.88,56.42,68.85,56.4,67.87,54.93,25.61,29.95,25.73,29.57,68.84,56.84,20.62,0.003,205237.2,11.46,12.45,12.94,-10.68613,-4.336,-3.838,13.21,0,0
