id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-12-12T03:00,2013,346,300,0,67.9,56.45,68.88,56.44,67.89,54.96,25.51,29.85,25.64,29.46,68.86,56.88,20.81,0.002,206868.4,11.45,12.44,12.93,-5.335893,-4.34,-3.818,13.21,0,0
101,2013-12-12T04:00,2013,346,400,0,67.85,56.43,68.84,56.41,67.84,54.9,25.43,29.77,25.56,29.39,68.81,56.87,20.81,0.002,206697.1,11.42,12.43,12.93,-5.357125,-4.346,-3.837,13.21,0,0
101,2013-12-12T05:00,2013,346,500,0,67.83,56.25,68.81,56.22,67.81,54.76,25.34,29.69,25.48,29.31,68.8,56.68,20.72,0.001,208203.5,11.57,12.59,13.05,-4.281445,-4.349,-3.832,13.22,0,0
101,2013-12-12T06:00,2013,346,600,0,67.81,56.01,68.79,56,67.8,54.53,25.22,29.55,25.35,29.15,68.79,56.45,20.43,0.002,208861.9,11.8,12.79,13.27,-8.164719,-4.336,-3.803,13.22,0,0
101,2013-12-12T07:00,2013,346,700,0,67.76,55.89,68.76,55.89,67.76,54.37,25.03,29.34,25.17,28.95,68.76,56.33,20.67,0.004,212892.5,11.86,12.88,13.39,-14.44991,-4.306,-3.777,13.22,0,0
101,2013-12-12T08:00,2013,346,800,0,67.71,55.87,68.74,55.84,67.72,54.34,24.82,29.13,24.95,28.74,68.74,56.3,20.78,0.001,214008.4,11.84,12.91,13.38,-3.18286,-4.308,-3.794,13.22,0,0
101,2013-12-12T09:00,2013,346,900,0,67.74,55.96,68.76,55.93,67.74,54.34,24.58,28.91,24.71,28.53,68.76,56.39,20.7,0.002,212459.5,11.78,12.83,13.4,-5.326718,-4.329,-3.818,13.22,0,0
101,2013-12-12T10:00,2013,346,1000,0,67.73,56.13,68.74,56.06,67.72,54.42,24.53,28.95,24.61,28.49,68.74,56.54,20.58,0.002,208922.1,11.6,12.68,13.3,-7.49215,-4.421,-3.876,13.23,0,0
101,2013-12-12T11:00,2013,346,1100,0,67.71,56.23,68.74,56.17,67.7,54.54,24.52,28.86,24.65,28.46,68.73,56.63,20.49,0.002,205952.3,11.48,12.57,13.16,-4.954892,-4.348,-3.803,13.23,0,0
101,2013-12-12T12:00,2013,346,1200,0,67.7,56.35,68.74,56.3,67.69,54.68,24.34,28.78,24.45,28.39,68.72,56.76,20.57,0.002,204356,11.35,12.44,13.01,-7.679583,-4.442,-3.942,13.24,0,0
101,2013-12-12T13:00,2013,346,1300,0,67.72,56.45,68.76,56.43,67.71,54.81,24.31,28.85,24.42,28.45,68.74,56.88,20.75,0.002,204432.1,11.27,12.32,12.9,-6.340748,-4.536,-4.025,13.23,0,0
101,2013-12-12T14:00,2013,346,1400,0,67.77,56.54,68.77,56.52,67.76,54.91,24.42,29.03,24.55,28.6,68.76,56.95,20.75,0,203563.1,11.23,12.25,12.84,-1.13308,-4.609,-4.054,13.23,0,0
101,2013-12-12T15:00,2013,346,1500,0,67.77,56.52,68.78,56.46,67.76,54.91,24.58,29.21,24.74,28.74,68.76,56.9,20.75,0.002,204113,11.26,12.32,12.85,-6.021237,-4.635,-4.003,13.22,0,0
101,2013-12-12T16:00,2013,346,1600,0,67.8,56.38,68.79,56.33,67.8,54.79,24.74,29.35,24.93,28.87,68.78,56.78,20.59,0.002,205083.3,11.42,12.45,13,-7.458013,-4.61,-3.94,13.22,0,0
101,2013-12-12T17:00,2013,346,1700,0,67.75,56.13,68.76,56.12,67.74,54.5,24.84,29.39,25.04,28.93,68.76,56.51,20.44,0.002,207153.8,11.63,12.64,13.25,-5.164884,-4.546,-3.887,13.22,0,0
101,2013-12-12T18:00,2013,346,1800,0,67.77,55.93,68.77,55.95,67.76,54.35,24.85,29.3,25.05,28.86,68.77,56.34,20.61,0.002,211884.6,11.84,12.82,13.41,-5.402347,-4.454,-3.812,13.22,0,0
101,2013-12-12T19:00,2013,346,1900,0,67.74,55.83,68.76,55.87,67.73,54.27,24.76,29.14,24.95,28.74,68.76,56.25,20.5,0.002,211878.9,11.91,12.89,13.47,-5.701578,-4.377,-3.789,13.22,0,0
101,2013-12-12T20:00,2013,346,2000,0,67.73,55.81,68.75,55.87,67.73,54.22,24.6,28.94,24.76,28.56,68.75,56.25,20.46,0.002,211662.4,11.92,12.88,13.5,-6.396594,-4.346,-3.804,13.22,0,0
101,2013-12-12T21:00,2013,346,2100,0,67.67,55.8,68.73,55.85,67.67,54.17,24.4,28.75,24.55,28.39,68.73,56.24,20.58,0.002,212581.9,11.87,12.88,13.5,-6.428322,-4.352,-3.838,13.23,0,0
101,2013-12-12T22:00,2013,346,2200,0,67.65,56,68.69,55.95,67.65,54.28,24.19,28.57,24.32,28.21,68.68,56.41,20.71,0.002,211135.3,11.64,12.74,13.37,-5.059233,-4.375,-3.887,13.24,0,0
101,2013-12-12T23:00,2013,346,2300,0,67.64,56.05,68.67,55.98,67.64,54.31,24,28.41,24.11,28.08,68.66,56.45,20.76,0.001,210895.4,11.59,12.7,13.33,-2.922891,-4.418,-3.966,13.24,0,0
101,2013-12-13T00:00,2013,347,2400,0,67.63,55.93,68.68,55.87,67.62,54.2,23.82,28.29,23.93,27.95,68.67,56.34,20.34,0.001,208365.6,11.7,12.81,13.42,-3.342586,-4.473,-4.023,13.24,0,0
101,2013-12-13T01:00,2013,347,100,0,67.58,55.88,68.64,55.82,67.58,54.15,23.65,28.15,23.75,27.8,68.64,56.27,20.37,0.002,208809.1,11.7,12.83,13.43,-5.970246,-4.504,-4.049,13.24,0,0
101,2013-12-13T02:00,2013,347,200,0,67.54,55.83,68.6,55.75,67.55,54.11,23.48,28.01,23.58,27.65,68.58,56.22,20.47,0.002,209987.5,11.71,12.85,13.43,-6.748739,-4.524,-4.067,13.25,0,0
101,2013-12-13T03:00,2013,347,300,0,67.55,55.85,68.59,55.76,67.57,54.1,23.31,27.86,23.41,27.51,68.58,56.24,20.7,0.002,212500.5,11.7,12.83,13.47,-6.398503,-4.543,-4.092,13.25,0,0
101,2013-12-13T04:00,2013,347,400,0,67.54,55.82,68.59,55.75,67.55,54.06,23.16,27.73,23.26,27.38,68.57,56.22,20.7,0.001,212683.6,11.72,12.84,13.49,-4.545455,-4.57,-4.121,13.25,0,0
101,2013-12-13T05:00,2013,347,500,0,67.52,55.75,68.56,55.67,67.52,53.99,23.03,27.62,23.14,27.27,68.56,56.16,20.58,0.001,212292.6,11.77,12.9,13.53,-2.285658,-4.594,-4.131,13.25,0,0
101,2013-12-13T06:00,2013,347,600,0,67.5,55.76,68.55,55.69,67.51,53.99,22.89,27.5,23,27.15,68.54,56.17,20.66,0.001,212670.2,11.74,12.86,13.52,-2.674573,-4.607,-4.149,13.25,0,0
101,2013-12-13T07:00,2013,347,700,0,67.48,55.78,68.54,55.71,67.49,54.01,22.76,27.39,22.86,27.05,68.54,56.2,20.45,0.002,209945.1,11.7,12.83,13.48,-6.550961,-4.633,-4.182,13.25,0,0
101,2013-12-13T08:00,2013,347,800,0,67.47,55.87,68.55,55.8,67.48,54.08,22.65,27.31,22.76,26.98,68.54,56.3,20.51,0.001,208979.7,11.6,12.75,13.4,-2.326192,-4.659,-4.22,13.25,0,0
101,2013-12-13T09:00,2013,347,900,0,67.5,56.05,68.57,55.95,67.5,54.23,22.59,27.31,22.69,26.96,68.55,56.47,20.66,0.002,208233.5,11.45,12.61,13.26,-5.486112,-4.711,-4.271,13.25,0,0
101,2013-12-13T10:00,2013,347,1000,0,67.53,56.21,68.59,56.12,67.52,54.41,22.62,27.39,22.72,27.04,68.58,56.64,20.72,0.002,206427.1,11.32,12.46,13.11,-7.530462,-4.77,-4.317,13.25,0,0
101,2013-12-13T11:00,2013,347,1100,0,67.56,56.39,68.61,56.28,67.54,54.58,22.76,27.55,22.87,27.18,68.6,56.81,20.67,0.001,203428.5,11.17,12.32,12.96,-3.178276,-4.794,-4.312,13.25,0,0
101,2013-12-13T12:00,2013,347,1200,0,67.57,56.41,68.61,56.3,67.54,54.64,22.93,27.76,23.05,27.38,68.6,56.82,20.65,0.003,202725.9,11.16,12.3,12.89,-11.17689,-4.829,-4.333,13.25,0,0
101,2013-12-13T13:00,2013,347,1300,0,67.63,56.6,68.67,56.5,67.61,54.86,23.17,28,23.3,27.6,68.66,57.02,20.8,0.003,202023.8,11.04,12.17,12.76,-9.571678,-4.831,-4.305,13.25,0,0
101,2013-12-13T14:00,2013,347,1400,0,67.67,56.72,68.69,56.61,67.64,55.02,23.45,28.28,23.58,27.88,68.68,57.12,20.76,0.003,199857.8,10.95,12.08,12.62,-10.7306,-4.82,-4.297,13.24,0,0
101,2013-12-13T15:00,2013,347,1500,0,67.69,56.8,68.72,56.66,67.68,55.11,23.76,28.57,23.89,28.15,68.7,57.19,20.79,0.004,199361.3,10.89,12.06,12.56,-13.84303,-4.809,-4.261,13.24,0,0
101,2013-12-13T16:00,2013,347,1600,0,67.76,56.77,68.78,56.65,67.71,55.14,24.07,28.83,24.2,28.4,68.78,57.16,20.61,0.004,198646.1,10.99,12.12,12.57,-13.30565,-4.759,-4.2,13.24,0,0
101,2013-12-13T17:00,2013,347,1700,0,67.73,56.61,68.76,56.5,67.71,55.06,24.32,29.01,24.45,28.57,68.74,56.99,20.51,0.001,199533.2,11.12,12.27,12.64,-4.619208,-4.685,-4.119,13.23,0,0
101,2013-12-13T18:00,2013,347,1800,0,67.75,56.49,68.77,56.41,67.72,54.96,24.49,29.11,24.62,28.66,68.76,56.88,20.52,0.002,201632.6,11.26,12.36,12.76,-7.17032,-4.624,-4.033,13.22,0,0
101,2013-12-13T19:00,2013,347,1900,0,67.75,56.36,68.76,56.3,67.74,54.78,24.59,29.15,24.75,28.72,68.75,56.76,20.55,0.001,204292.4,11.39,12.46,12.96,-3.719344,-4.563,-3.97,13.22,0,0
101,2013-12-13T20:00,2013,347,2000,0,67.75,56.26,68.77,56.21,67.74,54.73,24.64,29.14,24.79,28.72,68.77,56.68,20.66,0.002,206789.4,11.49,12.56,13.01,-8.446489,-4.506,-3.925,13.22,0,0
101,2013-12-13T21:00,2013,347,2100,0,67.73,56.24,68.77,56.19,67.72,54.68,24.63,29.1,24.78,28.68,68.76,56.64,20.8,0.004,208452.4,11.49,12.58,13.04,-12.03193,-4.468,-3.901,13.22,0,0
101,2013-12-13T22:00,2013,347,2200,0,67.74,56.18,68.74,56.12,67.73,54.63,24.58,29.02,24.73,28.61,68.74,56.6,20.82,0.002,209595,11.55,12.62,13.09,-8.3565,-4.442,-3.889,13.22,0,0
101,2013-12-13T23:00,2013,347,2300,0,67.69,56,68.72,55.97,67.68,54.49,24.48,28.89,24.62,28.5,68.72,56.44,20.8,0.002,211354.5,11.69,12.75,13.19,-8.324658,-4.415,-3.882,13.22,0,0
101,2013-12-14T00:00,2013,348,2400,0,67.63,55.7,68.66,55.7,67.62,54.24,24.33,28.71,24.47,28.32,68.66,56.15,20.79,0.002,214865.3,11.93,12.96,13.38,-6.448044,-4.383,-3.846,13.23,0,0
101,2013-12-14T01:00,2013,348,100,0,67.61,55.51,68.65,55.54,67.61,54.05,24.09,28.45,24.24,28.06,68.66,55.97,20.63,0.002,215923,12.1,13.11,13.55,-6.06157,-4.353,-3.819,13.24,0,0
101,2013-12-14T02:00,2013,348,200,0,67.56,55.44,68.61,55.47,67.56,53.9,23.8,28.14,23.95,27.78,68.62,55.91,20.77,0.002,218275,12.12,13.14,13.66,-6.763124,-4.341,-3.833,13.24,0,0
101,2013-12-14T03:00,2013,348,300,0,67.51,55.36,68.54,55.4,67.51,53.75,23.5,27.86,23.63,27.5,68.55,55.85,20.76,0.001,218920.8,12.15,13.15,13.75,-3.949626,-4.365,-3.869,13.24,0,0
101,2013-12-14T04:00,2013,348,400,0,67.48,55.28,68.53,55.3,67.47,53.61,23.19,27.58,23.32,27.23,68.54,55.75,20.65,0.002,219164.1,12.2,13.23,13.86,-6.510061,-4.389,-3.905,13.25,0,0
101,2013-12-14T05:00,2013,348,500,0,67.44,55.17,68.47,55.23,67.44,53.51,22.89,27.31,23.03,26.96,68.48,55.65,20.62,0.002,219716.4,12.28,13.25,13.93,-6.195489,-4.418,-3.935,13.25,0,0
101,2013-12-14T06:00,2013,348,600,0,67.45,55.13,68.47,55.18,67.44,53.44,22.61,27.06,22.74,26.71,68.49,55.61,20.54,0.002,219712.8,12.32,13.29,14,-5.885579,-4.449,-3.972,13.25,0,0
101,2013-12-14T07:00,2013,348,700,0,67.42,55.11,68.46,55.15,67.42,53.38,22.34,26.84,22.47,26.49,68.48,55.61,20.64,0.002,221055.6,12.31,13.32,14.04,-5.94328,-4.498,-4.018,13.26,0,0
101,2013-12-14T08:00,2013,348,800,0,67.43,55.09,68.48,55.16,67.42,53.34,22.1,26.64,22.24,26.3,68.49,55.61,20.56,0.002,220702,12.34,13.32,14.08,-7.870064,-4.541,-4.06,13.27,0,0
101,2013-12-14T09:00,2013,348,900,0,67.46,55.13,68.53,55.19,67.46,53.33,21.88,26.47,22.03,26.12,68.53,55.64,20.5,0.002,220278.1,12.33,13.34,14.13,-7.564222,-4.584,-4.089,13.27,0,0
101,2013-12-14T10:00,2013,348,1000,0,67.47,55.21,68.55,55.24,67.46,53.38,21.71,26.35,21.86,26,68.55,55.71,20.5,0.001,219455.6,12.26,13.3,14.08,-3.832623,-4.642,-4.146,13.27,0,0
101,2013-12-14T11:00,2013,348,1100,0,67.46,55.35,68.55,55.36,67.46,53.5,21.6,26.29,21.75,25.94,68.55,55.85,20.59,0.001,218254.6,12.11,13.19,13.96,-4.262202,-4.693,-4.194,13.27,0,0
101,2013-12-14T12:00,2013,348,1200,0,67.5,55.45,68.56,55.45,67.48,53.62,21.56,26.3,21.71,25.95,68.56,55.96,20.64,0.001,217408.6,12.05,13.11,13.85,-3.120916,-4.737,-4.239,13.27,0,0
101,2013-12-14T13:00,2013,348,1300,0,67.5,55.53,68.56,55.52,67.48,53.69,21.57,26.37,21.74,26.02,68.57,56.01,20.48,0.001,214591.9,11.97,13.04,13.78,-5.1408,-4.797,-4.277,13.27,0,0
101,2013-12-14T14:00,2013,348,1400,0,67.51,55.54,68.57,55.55,67.49,53.77,21.65,26.48,21.82,26.11,68.57,56.04,20.44,0.001,213637.4,11.97,13.02,13.72,-3.571577,-4.824,-4.289,13.27,0,0
101,2013-12-14T15:00,2013,348,1500,0,67.52,55.54,68.57,55.55,67.49,53.8,21.76,26.6,21.94,26.22,68.58,56.04,20.49,0.001,214101.9,11.97,13.02,13.69,-5.176139,-4.835,-4.283,13.27,0,0
101,2013-12-14T16:00,2013,348,1600,0,67.52,55.6,68.56,55.57,67.49,53.88,21.87,26.69,22.06,26.3,68.57,56.07,20.82,0.001,216593.7,11.92,12.99,13.61,-3.559452,-4.82,-4.248,13.27,0,0
101,2013-12-14T17:00,2013,348,1700,0,67.5,55.45,68.55,55.45,67.48,53.77,21.95,26.74,22.14,26.35,68.56,55.95,20.56,0.001,215783.6,12.05,13.09,13.71,-2.748808,-4.788,-4.209,13.27,0,0
101,2013-12-14T18:00,2013,348,1800,0,67.51,55.44,68.55,55.44,67.48,53.76,22,26.75,22.19,26.36,68.56,55.94,20.68,0,217300.8,12.07,13.12,13.73,-1.557894,-4.749,-4.173,13.27,0,0
101,2013-12-14T19:00,2013,348,1900,0,67.49,55.42,68.53,55.41,67.47,53.73,22,26.74,22.2,26.36,68.54,55.91,20.64,0.001,216971.2,12.07,13.12,13.74,-4.272263,-4.739,-4.161,13.27,0,0
101,2013-12-14T20:00,2013,348,2000,0,67.52,55.53,68.56,55.52,67.49,53.86,22,26.74,22.19,26.36,68.56,56.02,20.75,0.002,216649.9,11.99,13.04,13.63,-6.606256,-4.74,-4.174,13.27,0,0
101,2013-12-14T21:00,2013,348,2100,0,67.55,55.68,68.6,55.71,67.53,54.12,22.01,26.77,22.18,26.4,68.6,56.24,20.74,0.002,213693,11.87,12.88,13.41,-7.039957,-4.766,-4.223,13.27,0,0
101,2013-12-14T22:00,2013,348,2200,0,67.56,56.06,68.63,56.04,67.54,54.54,22.05,26.86,22.21,26.49,68.62,56.62,20.73,0.001,207561.6,11.5,12.58,13,-3.960325,-4.811,-4.279,13.27,0,0
101,2013-12-14T23:00,2013,348,2300,0,67.56,56.47,68.61,56.4,67.53,54.84,22.15,27.02,22.31,26.65,68.6,56.97,20.76,0.002,201704.3,11.08,12.21,12.69,-9.2508,-4.867,-4.345,13.27,0,0
101,2013-12-15T00:00,2013,349,2400,0,67.54,56.75,68.6,56.65,67.51,55.01,22.28,27.2,22.43,26.81,68.6,57.18,20.91,0.002,199016.8,10.8,11.95,12.5,-8.506948,-4.917,-4.379,13.26,0,0
101,2013-12-15T01:00,2013,349,100,0,67.55,56.83,68.59,56.72,67.5,55.18,22.45,27.38,22.6,26.99,68.57,57.24,20.82,0.004,196280.5,10.72,11.87,12.32,-14.64575,-4.931,-4.394,13.26,0,0
101,2013-12-15T02:00,2013,349,200,0,67.55,56.7,68.59,56.68,67.5,55.08,22.63,27.56,22.77,27.16,68.58,57.15,20.64,0.003,196165.7,10.85,11.91,12.43,-12.62201,-4.937,-4.395,13.26,0,0
101,2013-12-15T03:00,2013,349,300,0,67.63,57.08,68.67,56.95,67.58,55.5,22.84,27.76,22.98,27.36,68.65,57.47,20.61,0.003,191164.2,10.55,11.72,12.07,-10.14869,-4.926,-4.38,13.25,0,0
101,2013-12-15T04:00,2013,349,400,0,67.56,57.01,68.61,56.94,67.52,55.54,23.05,27.96,23.18,27.58,68.58,57.4,20.7,0.003,191091,10.55,11.66,11.97,-11.37186,-4.914,-4.396,13.25,0,0
101,2013-12-15T05:00,2013,349,500,0,67.61,56.98,68.66,56.97,67.58,55.67,23.26,28.14,23.38,27.75,68.64,57.41,20.7,0.001,191316.6,10.63,11.69,11.9,-5.255948,-4.89,-4.37,13.25,0,0
101,2013-12-15T06:00,2013,349,600,0,67.65,57.09,68.68,57.13,67.59,55.91,23.46,28.31,23.57,27.95,68.65,57.54,20.83,0.004,190080.9,10.56,11.55,11.68,-14.89235,-4.848,-4.374,13.25,0,0
101,2013-12-15T07:00,2013,349,700,0,67.68,57.07,68.71,57.09,67.62,55.97,23.72,28.58,23.83,28.19,68.66,57.51,20.77,0.001,190037.2,10.61,11.61,11.66,-4.816346,-4.859,-4.357,13.24,0,0
101,2013-12-15T08:00,2013,349,800,0,67.73,57,68.74,57.02,67.66,55.93,23.99,28.83,24.12,28.41,68.72,57.43,20.75,0.002,191572,10.74,11.72,11.74,-5.974154,-4.838,-4.295,13.24,0,0
101,2013-12-15T09:00,2013,349,900,0,67.74,56.8,68.76,56.83,67.7,55.71,24.26,29.06,24.39,28.61,68.74,57.24,20.68,0.002,194723,10.94,11.93,11.99,-7.481983,-4.803,-4.219,13.24,0,0
101,2013-12-15T10:00,2013,349,1000,0,67.8,56.66,68.78,56.68,67.78,55.49,24.49,29.24,24.64,28.75,68.78,57.1,20.62,0.003,197812,11.13,12.1,12.29,-9.662309,-4.744,-4.11,13.23,0,0
101,2013-12-15T11:00,2013,349,1100,0,67.82,56.72,68.8,56.75,67.79,55.53,24.67,29.35,24.82,28.87,68.78,57.16,20.56,0.002,196676.7,11.09,12.06,12.27,-6.481524,-4.684,-4.052,13.22,0,0
101,2013-12-15T12:00,2013,349,1200,0,67.83,56.83,68.81,56.81,67.81,55.51,24.83,29.48,24.96,29.01,68.78,57.21,20.54,0.001,195776.8,11,12,12.29,-4.178721,-4.649,-4.048,13.22,0,0
101,2013-12-15T13:00,2013,349,1300,0,67.87,56.96,68.85,56.92,67.85,55.62,24.98,29.6,25.1,29.15,68.83,57.36,20.77,0.001,196679.5,10.91,11.93,12.23,-4.160213,-4.618,-4.05,13.22,0,0
101,2013-12-15T14:00,2013,349,1400,0,67.91,57.07,68.88,57.02,67.87,55.71,25.17,29.78,25.27,29.34,68.85,57.45,20.64,0.003,194381.4,10.85,11.86,12.17,-9.084994,-4.615,-4.063,13.22,0,0
101,2013-12-15T15:00,2013,349,1500,0,67.92,57.15,68.9,57.04,67.91,55.81,25.38,29.99,25.49,29.54,68.88,57.51,20.54,0.002,192643,10.77,11.85,12.1,-7.934029,-4.608,-4.048,13.22,0,0
101,2013-12-15T16:00,2013,349,1600,0,67.93,57.22,68.9,57.13,67.91,55.91,25.58,30.17,25.7,29.72,68.88,57.58,20.61,0.003,192018.8,10.72,11.78,12,-9.013154,-4.585,-4.019,13.21,0,0
101,2013-12-15T17:00,2013,349,1700,0,67.91,57.2,68.88,57.09,67.9,55.98,25.76,30.31,25.88,29.87,68.85,57.55,20.7,0.003,192411.1,10.71,11.79,11.92,-11.14922,-4.543,-3.984,13.21,0,0
101,2013-12-15T18:00,2013,349,1800,0,67.91,57.12,68.89,57.02,67.9,55.84,25.89,30.41,26.01,29.93,68.88,57.48,20.82,0.003,195271.8,10.79,11.87,12.06,-10.30712,-4.517,-3.917,13.21,0,0
101,2013-12-15T19:00,2013,349,1900,0,67.91,57.14,68.89,57.01,67.9,55.94,25.99,30.47,26.13,30.01,68.87,57.49,20.81,0.004,194516.6,10.78,11.88,11.97,-13.46992,-4.473,-3.882,13.21,0,0
101,2013-12-15T20:00,2013,349,2000,0,67.89,56.97,68.87,56.86,67.88,55.81,26.04,30.48,26.17,30.02,68.85,57.34,20.75,0.003,196117,10.92,12.01,12.07,-10.11065,-4.439,-3.849,13.2,0,0
101,2013-12-15T21:00,2013,349,2100,0,67.88,57,68.85,56.85,67.88,55.77,26.01,30.39,26.14,29.94,68.84,57.34,20.88,0.002,197373.7,10.88,12.01,12.11,-6.047792,-4.381,-3.794,13.21,0,0
101,2013-12-15T22:00,2013,349,2200,0,67.89,56.97,68.87,56.85,67.89,55.81,25.95,30.31,26.06,29.86,68.86,57.34,20.92,0.003,197873.2,10.93,12.02,12.08,-11.04189,-4.364,-3.798,13.21,0,0
101,2013-12-15T23:00,2013,349,2300,0,67.9,56.87,68.88,56.78,67.9,55.62,25.9,30.3,26.01,29.85,68.87,57.24,20.84,0.004,199290,11.04,12.1,12.28,-12.55791,-4.393,-3.836,13.21,0,0
101,2013-12-16T00:00,2013,350,2400,0,67.91,56.93,68.9,56.86,67.91,55.6,25.89,30.27,26,29.85,68.88,57.32,20.76,0.002,198059.6,10.99,12.04,12.31,-7.185004,-4.383,-3.854,13.21,0,0
101,2013-12-16T01:00,2013,350,100,0,67.91,56.93,68.88,56.85,67.9,55.59,25.89,30.27,25.99,29.87,68.86,57.32,20.64,0.002,196788.8,10.98,12.03,12.31,-6.121699,-4.384,-3.878,13.21,0,0
101,2013-12-16T02:00,2013,350,200,0,67.91,57.04,68.89,56.93,67.91,55.63,25.89,30.28,26,29.88,68.88,57.4,20.85,0.002,197661.5,10.87,11.96,12.28,-6.856359,-4.388,-3.888,13.21,0,0
101,2013-12-16T03:00,2013,350,300,0,67.9,56.98,68.88,56.89,67.9,55.64,25.9,30.3,26,29.91,68.86,57.36,20.84,0.002,197960.5,10.93,11.99,12.26,-6.523296,-4.397,-3.912,13.21,0,0
101,2013-12-16T04:00,2013,350,400,0,67.9,56.91,68.87,56.83,67.9,55.63,25.91,30.3,26.01,29.91,68.85,57.3,20.83,0.001,198631.2,10.99,12.05,12.27,-4.69769,-4.392,-3.899,13.21,0,0
101,2013-12-16T05:00,2013,350,500,0,67.9,56.83,68.88,56.71,67.9,55.62,25.88,30.26,25.98,29.84,68.86,57.21,20.73,0.003,198833.1,11.07,12.17,12.28,-8.625086,-4.375,-3.86,13.21,0,0
101,2013-12-16T06:00,2013,350,600,0,67.87,56.64,68.84,56.56,67.86,55.48,25.81,30.15,25.92,29.72,68.82,57.05,20.63,0.002,199895.7,11.23,12.28,12.37,-7.45435,-4.341,-3.801,13.21,0,0
101,2013-12-16T07:00,2013,350,700,0,67.88,56.54,68.84,56.49,67.87,55.38,25.7,30.03,25.8,29.6,68.81,56.96,20.69,0.005,202090.3,11.34,12.35,12.49,-15.61972,-4.334,-3.8,13.21,0,0
101,2013-12-16T08:00,2013,350,800,0,67.84,56.42,68.83,56.38,67.84,55.25,25.56,29.89,25.67,29.46,68.8,56.86,20.68,0.002,203581.1,11.42,12.45,12.59,-4.958153,-4.323,-3.786,13.21,0,0
101,2013-12-16T09:00,2013,350,900,0,67.84,56.53,68.82,56.45,67.84,55.21,25.39,29.7,25.49,29.29,68.81,56.93,20.74,0.002,203334.8,11.31,12.37,12.63,-7.763149,-4.305,-3.791,13.21,0,0
101,2013-12-16T10:00,2013,350,1000,0,67.82,56.6,68.81,56.55,67.82,55.25,25.36,29.72,25.43,29.27,68.8,57.03,20.65,0.003,201046.1,11.22,12.26,12.57,-10.69742,-4.358,-3.846,13.22,0,0
101,2013-12-16T11:00,2013,350,1100,0,67.8,56.67,68.79,56.6,67.8,55.25,25.32,29.6,25.43,29.19,68.79,57.09,20.78,0.002,201276.3,11.13,12.18,12.55,-5.600372,-4.275,-3.757,13.22,0,0
101,2013-12-16T12:00,2013,350,1200,0,67.79,56.79,68.78,56.74,67.79,55.37,25.17,29.51,25.25,29.14,68.77,57.21,20.77,0.004,198925.2,11,12.04,12.42,-12.93876,-4.34,-3.888,13.22,0,0
101,2013-12-16T13:00,2013,350,1300,0,67.84,56.85,68.82,56.82,67.84,55.43,25.14,29.56,25.22,29.18,68.81,57.25,20.77,0.002,198502,10.99,12,12.4,-8.042042,-4.416,-3.957,13.22,0,0
101,2013-12-16T14:00,2013,350,1400,0,67.85,56.87,68.83,56.84,67.84,55.48,25.2,29.66,25.29,29.28,68.81,57.27,20.68,0.003,197396,10.98,11.99,12.37,-9.948682,-4.46,-3.989,13.22,0,0
101,2013-12-16T15:00,2013,350,1500,0,67.86,56.84,68.83,56.79,67.85,55.5,25.31,29.8,25.41,29.37,68.81,57.23,20.75,0.002,198341,11.01,12.04,12.35,-7.369807,-4.49,-3.957,13.22,0,0
101,2013-12-16T16:00,2013,350,1600,0,67.87,56.74,68.83,56.67,67.86,55.46,25.44,29.94,25.56,29.47,68.81,57.15,20.78,0.003,200206.4,11.12,12.16,12.4,-8.809191,-4.502,-3.905,13.21,0,0
101,2013-12-16T17:00,2013,350,1700,0,67.87,56.58,68.84,56.53,67.87,55.36,25.51,29.98,25.66,29.5,68.82,56.98,20.73,0.003,202161.6,11.29,12.31,12.51,-10.17597,-4.472,-3.839,13.21,0,0
101,2013-12-16T18:00,2013,350,1800,0,67.87,56.48,68.84,56.43,67.86,55.27,25.49,29.91,25.64,29.42,68.81,56.88,20.56,0.002,202014.6,11.39,12.41,12.59,-6.436109,-4.416,-3.779,13.21,0,0
101,2013-12-16T19:00,2013,350,1900,0,67.84,56.32,68.81,56.33,67.83,55.07,25.42,29.8,25.57,29.36,68.79,56.76,20.54,0.001,203914.2,11.51,12.48,12.76,-2.494887,-4.386,-3.791,13.21,0,0
101,2013-12-16T20:00,2013,350,2000,0,67.79,56.19,68.79,56.14,67.79,54.88,25.31,29.66,25.45,29.24,68.78,56.61,20.62,0.002,206985.8,11.61,12.65,12.91,-6.038713,-4.353,-3.786,13.22,0,0
101,2013-12-16T21:00,2013,350,2100,0,67.75,56.2,68.77,56.17,67.75,54.92,25.11,29.42,25.24,29,68.76,56.64,20.87,0.002,208426.5,11.55,12.59,12.84,-6.329828,-4.313,-3.762,13.22,0,0
101,2013-12-16T22:00,2013,350,2200,0,67.73,56.17,68.74,56.13,67.73,54.83,24.92,29.24,25.03,28.84,68.73,56.59,20.95,0.001,209813.2,11.56,12.61,12.9,-4.256861,-4.321,-3.81,13.22,0,0
101,2013-12-16T23:00,2013,350,2300,0,67.68,56.06,68.72,56,67.69,54.7,24.71,29.05,24.82,28.66,68.71,56.48,20.94,0.002,211141.4,11.63,12.72,12.98,-5.701014,-4.337,-3.838,13.22,0,0
101,2013-12-17T00:00,2013,351,2400,0,67.67,55.89,68.68,55.89,67.67,54.51,24.5,28.84,24.6,28.45,68.67,56.35,20.87,0.001,212606.5,11.78,12.79,13.16,-2.503751,-4.343,-3.852,13.23,0,0
101,2013-12-17T01:00,2013,351,100,0,67.62,55.69,68.66,55.74,67.62,54.29,24.28,28.63,24.39,28.26,68.66,56.17,20.68,0.002,213275.4,11.93,12.92,13.34,-6.094905,-4.351,-3.861,13.23,0,0
101,2013-12-17T02:00,2013,351,200,0,67.59,55.55,68.63,55.61,67.59,54.14,24.06,28.42,24.18,28.03,68.64,56.05,20.77,0.001,216059.2,12.05,13.02,13.45,-3.931044,-4.355,-3.846,13.24,0,0
101,2013-12-17T03:00,2013,351,300,0,67.54,55.3,68.57,55.36,67.54,53.95,23.83,28.18,23.96,27.79,68.58,55.81,20.7,0.001,218310.6,12.24,13.21,13.59,-3.925453,-4.353,-3.835,13.24,0,0
101,2013-12-17T04:00,2013,351,400,0,67.51,55.23,68.55,55.29,67.51,53.82,23.56,27.91,23.69,27.53,68.56,55.73,20.69,0.001,219189.1,12.28,13.26,13.69,-3.925245,-4.353,-3.839,13.25,0,0
101,2013-12-17T05:00,2013,351,500,0,67.48,55.21,68.53,55.3,67.49,53.76,23.28,27.65,23.41,27.28,68.54,55.73,20.8,0.002,220410.8,12.27,13.23,13.73,-7.191748,-4.373,-3.867,13.25,0,0
101,2013-12-17T06:00,2013,351,600,0,67.45,55.3,68.49,55.36,67.45,53.76,23.02,27.43,23.15,27.06,68.5,55.81,20.73,0.001,218233.8,12.16,13.13,13.69,-1.808229,-4.407,-3.917,13.25,0,0
101,2013-12-17T07:00,2013,351,700,0,67.46,55.15,68.5,55.24,67.46,53.63,22.78,27.23,22.92,26.86,68.51,55.67,20.55,0.002,218668.4,12.31,13.26,13.83,-5.485598,-4.451,-3.945,13.25,0,0
101,2013-12-17T08:00,2013,351,800,0,67.43,54.96,68.45,55.05,67.42,53.48,22.55,27.04,22.69,26.66,68.46,55.49,20.53,0.001,220663.4,12.46,13.4,13.94,-2.58611,-4.489,-3.974,13.26,0,0
101,2013-12-17T09:00,2013,351,900,0,67.45,55.15,68.48,55.18,67.44,53.58,22.3,26.8,22.45,26.43,68.5,55.66,20.51,0.001,218645.3,12.3,13.3,13.86,-3.68818,-4.499,-3.976,13.26,0,0
101,2013-12-17T10:00,2013,351,1000,0,67.49,55.48,68.53,55.45,67.48,53.8,22.11,26.69,22.26,26.33,68.53,55.95,20.56,0.001,215295,12.01,13.08,13.68,-4.919716,-4.583,-4.069,13.27,0,0
101,2013-12-17T11:00,2013,351,1100,0,67.51,55.7,68.55,55.72,67.48,54.02,22.04,26.73,22.19,26.39,68.55,56.2,20.59,0.002,211835.3,11.8,12.83,13.46,-6.218865,-4.69,-4.202,13.27,0,0
101,2013-12-17T12:00,2013,351,1200,0,67.52,55.8,68.57,55.81,67.5,54.2,22.11,26.86,22.24,26.52,68.57,56.32,20.69,0.001,211075,11.72,12.76,13.3,-4.726332,-4.752,-4.278,13.27,0,0
101,2013-12-17T13:00,2013,351,1300,0,67.52,55.91,68.56,55.94,67.5,54.41,22.24,27.04,22.38,26.68,68.55,56.46,20.82,0.003,209847.3,11.61,12.62,13.09,-9.944591,-4.801,-4.301,13.26,0,0
101,2013-12-17T14:00,2013,351,1400,0,67.47,55.68,68.5,55.78,67.45,54.15,22.4,27.22,22.55,26.83,68.5,56.22,20.74,0.002,211789.8,11.79,12.72,13.3,-7.945065,-4.818,-4.278,13.26,0,0
101,2013-12-17T15:00,2013,351,1500,0,67.51,55.67,68.56,55.76,67.48,54.2,22.53,27.31,22.7,26.89,68.56,56.21,20.75,0.002,212436.2,11.83,12.8,13.28,-8.616691,-4.783,-4.199,13.26,0,0
101,2013-12-17T16:00,2013,351,1600,0,67.52,55.83,68.57,55.92,67.49,54.59,22.64,27.4,22.8,26.99,68.57,56.44,20.66,0.002,207880.6,11.69,12.66,12.9,-8.578045,-4.758,-4.182,13.26,0,0
101,2013-12-17T17:00,2013,351,1700,0,67.5,55.98,68.56,56.07,67.48,54.68,22.72,27.47,22.87,27.05,68.56,56.57,20.63,0.001,205111.8,11.52,12.49,12.8,-4.286994,-4.752,-4.183,13.26,0,0
101,2013-12-17T18:00,2013,351,1800,0,67.55,56.13,68.58,56.18,67.53,54.72,22.78,27.52,22.92,27.11,68.58,56.65,20.66,0.002,204420.4,11.42,12.4,12.81,-8.964879,-4.747,-4.191,13.25,0,0
101,2013-12-17T19:00,2013,351,1900,0,67.52,56.25,68.58,56.22,67.51,54.83,22.8,27.54,22.94,27.12,68.57,56.74,20.63,0.002,202248.7,11.27,12.35,12.68,-7.004684,-4.743,-4.18,13.25,0,0
101,2013-12-17T20:00,2013,351,2000,0,67.53,56.58,68.57,56.5,67.5,54.95,22.83,27.59,22.98,27.18,68.57,56.97,20.75,0.002,199269.7,10.95,12.07,12.55,-7.802671,-4.759,-4.205,13.25,0,0
101,2013-12-17T21:00,2013,351,2100,0,67.48,56.26,68.52,56.26,67.48,54.67,22.87,27.66,23.01,27.25,68.52,56.66,20.9,0.003,204822.3,11.21,12.26,12.81,-12.21995,-4.787,-4.242,13.25,0,0
101,2013-12-17T22:00,2013,351,2200,0,67.52,56.22,68.56,56.16,67.51,54.65,22.9,27.66,23.03,27.24,68.56,56.6,20.88,0.002,206074.7,11.3,12.4,12.86,-8.59882,-4.756,-4.207,13.25,0,0
101,2013-12-17T23:00,2013,351,2300,0,67.54,56.16,68.58,56.09,67.52,54.65,22.95,27.7,23.09,27.29,68.58,56.56,20.69,0.003,205280.6,11.38,12.48,12.87,-9.358738,-4.75,-4.198,13.25,0,0
101,2013-12-18T00:00,2013,352,2400,0,67.56,56.29,68.59,56.2,67.54,54.79,23.02,27.77,23.16,27.37,68.58,56.7,20.89,0.003,205391.6,11.27,12.39,12.75,-10.55606,-4.748,-4.213,13.25,0,0
101,2013-12-18T01:00,2013,352,100,0,67.55,56.16,68.58,56.07,67.55,54.77,23.11,27.86,23.24,27.45,68.58,56.58,20.84,0.001,206422.9,11.39,12.51,12.77,-4.299812,-4.746,-4.206,13.25,0,0
101,2013-12-18T02:00,2013,352,200,0,67.55,56.16,68.59,56.07,67.55,54.75,23.2,27.92,23.33,27.51,68.59,56.58,20.87,0.003,206896.7,11.39,12.52,12.8,-11.25298,-4.722,-4.178,13.25,0,0
101,2013-12-18T03:00,2013,352,300,0,67.57,56.13,68.61,56.04,67.56,54.77,23.28,27.98,23.41,27.57,68.61,56.55,20.81,0.002,206830.2,11.44,12.57,12.79,-6.185171,-4.696,-4.163,13.25,0,0
101,2013-12-18T04:00,2013,352,400,0,67.59,56.11,68.63,56.02,67.58,54.84,23.35,28.03,23.47,27.62,68.62,56.55,20.62,0.002,205104.5,11.48,12.61,12.74,-7.322301,-4.683,-4.154,13.25,0,0
101,2013-12-18T05:00,2013,352,500,0,67.59,56.14,68.63,56.06,67.57,54.86,23.4,28.07,23.52,27.65,68.63,56.58,20.54,0.001,203733.5,11.44,12.58,12.71,-4.221241,-4.665,-4.133,13.25,0,0
101,2013-12-18T06:00,2013,352,600,0,67.62,56.3,68.66,56.2,67.59,54.95,23.48,28.15,23.6,27.75,68.65,56.73,20.64,0.002,203011.7,11.32,12.45,12.64,-7.309116,-4.666,-4.151,13.25,0,0
101,2013-12-18T07:00,2013,352,700,0,67.6,56.23,68.65,56.14,67.58,54.91,23.58,28.25,23.7,27.85,68.65,56.67,20.59,0.002,203195.1,11.37,12.51,12.66,-5.382802,-4.671,-4.142,13.25,0,0
101,2013-12-18T08:00,2013,352,800,0,67.64,56.29,68.67,56.2,67.61,54.96,23.68,28.34,23.82,27.93,68.66,56.74,20.81,0.002,204885.5,11.35,12.46,12.65,-6.130624,-4.655,-4.118,13.24,0,0
101,2013-12-18T09:00,2013,352,900,0,67.63,56.27,68.65,56.17,67.61,54.89,23.79,28.43,23.91,28.03,68.65,56.69,20.88,0.002,206198.8,11.36,12.48,12.72,-6.887697,-4.64,-4.119,13.24,0,0
101,2013-12-18T10:00,2013,352,1000,0,67.69,56.44,68.7,56.34,67.68,54.9,24,28.63,24.1,28.2,68.69,56.86,20.87,0.003,205073.6,11.25,12.36,12.78,-11.42707,-4.628,-4.103,13.24,0,0
101,2013-12-18T11:00,2013,352,1100,0,67.77,56.81,68.78,56.68,67.72,55.2,24.26,28.78,24.37,28.41,68.77,57.21,20.88,0.002,200654.4,10.96,12.1,12.52,-5.983247,-4.525,-4.043,13.24,0,0
101,2013-12-18T12:00,2013,352,1200,0,67.81,57.06,68.79,56.94,67.75,55.46,24.38,28.97,24.48,28.64,68.79,57.45,20.81,0.001,196127.3,10.75,11.85,12.29,-4.59116,-4.592,-4.168,13.23,0,0
101,2013-12-18T13:00,2013,352,1300,0,67.84,57.25,68.8,57.14,67.8,55.73,24.65,29.3,24.73,28.96,68.79,57.64,20.75,0.002,192337.9,10.59,11.66,12.08,-7.734423,-4.646,-4.229,13.22,1,0.028
101,2013-12-18T14:00,2013,352,1400,0,67.91,57.26,68.86,57.16,67.85,55.8,25.02,29.69,25.13,29.31,68.84,57.65,20.61,0.002,191421.2,10.64,11.7,12.05,-6.562244,-4.672,-4.181,13.22,0,0
101,2013-12-18T15:00,2013,352,1500,0,67.93,57.32,68.91,57.2,67.92,55.9,25.42,30.07,25.54,29.65,68.89,57.69,20.51,0.002,190131.3,10.61,11.71,12.01,-8.430197,-4.652,-4.107,13.22,0,0
101,2013-12-18T16:00,2013,352,1600,0,67.92,57.21,68.89,57.1,67.91,55.89,25.78,30.38,25.92,29.93,68.88,57.58,20.57,0.002,191747,10.7,11.79,12.02,-7.116252,-4.605,-4.01,13.21,0,0
101,2013-12-18T17:00,2013,352,1700,0,67.83,56.9,68.81,56.81,67.82,55.95,25.78,30.2,25.93,29.73,68.83,57.34,20.59,0.001,193541.2,10.93,12,11.87,-3.58229,-4.42,-3.795,13.21,0,0
101,2013-12-18T18:00,2013,352,1800,0,67.9,56.91,68.87,56.85,67.89,55.83,25.86,30.29,26.03,29.83,68.86,57.32,20.88,0.001,197789.8,10.99,12.03,12.06,-3.93642,-4.428,-3.799,13.21,0,0
101,2013-12-18T19:00,2013,352,1900,0,67.9,56.84,68.88,56.78,67.9,55.76,26.01,30.44,26.19,30,68.86,57.24,20.73,0.003,197689.5,11.07,12.11,12.14,-9.71586,-4.434,-3.812,13.2,0,0
101,2013-12-18T20:00,2013,352,2000,0,67.9,56.87,68.87,56.8,67.89,55.71,26.13,30.5,26.28,30.09,68.85,57.27,20.65,0.002,196826,11.03,12.08,12.18,-6.792369,-4.378,-3.813,13.2,0,0
101,2013-12-18T21:00,2013,352,2100,0,67.89,56.89,68.86,56.86,67.88,55.6,26.21,30.56,26.35,30.16,68.84,57.27,20.78,0.002,198056.9,11,12.01,12.28,-8.179468,-4.349,-3.804,13.2,0,0
101,2013-12-18T22:00,2013,352,2200,0,67.9,56.77,68.87,56.77,67.9,55.44,26.27,30.6,26.42,30.2,68.85,57.16,20.77,0.005,200138.7,11.13,12.1,12.46,-15.89942,-4.326,-3.775,13.2,0,0
101,2013-12-18T23:00,2013,352,2300,0,67.89,56.84,68.86,56.77,67.88,55.5,26.32,30.6,26.46,30.21,68.84,57.19,20.75,0.003,199090.4,11.05,12.09,12.39,-8.410287,-4.28,-3.755,13.2,0,0
101,2013-12-19T00:00,2013,353,2400,0,67.9,56.8,68.87,56.78,67.89,55.5,26.33,30.6,26.45,30.23,68.85,57.19,20.78,0.002,199557.5,11.09,12.09,12.38,-6.300195,-4.266,-3.77,13.2,0,0
101,2013-12-19T01:00,2013,353,100,0,67.9,56.81,68.87,56.75,67.9,55.5,26.33,30.59,26.44,30.23,68.86,57.18,20.71,0,199117.9,11.09,12.12,12.4,-1.051444,-4.263,-3.784,13.2,0,0
101,2013-12-19T02:00,2013,353,200,0,67.9,57,68.87,56.91,67.88,55.65,26.33,30.58,26.43,30.24,68.85,57.36,20.85,0.003,197496,10.89,11.95,12.24,-9.149737,-4.258,-3.809,13.2,0,0
101,2013-12-19T03:00,2013,353,300,0,67.92,57.04,68.89,56.96,67.89,55.73,26.33,30.61,26.43,30.27,68.86,57.4,20.67,0.002,195228.5,10.88,11.92,12.17,-7.437267,-4.278,-3.846,13.2,0,0
101,2013-12-19T04:00,2013,353,400,0,67.88,57.05,68.86,56.95,67.88,55.78,26.36,30.65,26.44,30.3,68.84,57.4,20.86,0.002,196257.8,10.84,11.91,12.1,-4.970664,-4.289,-3.854,13.2,0,0
101,2013-12-19T05:00,2013,353,500,0,67.92,57.13,68.89,57.01,67.91,55.84,26.38,30.68,26.46,30.32,68.86,57.47,20.73,0.002,194494.9,10.8,11.88,12.07,-6.754234,-4.3,-3.855,13.2,0,0
101,2013-12-19T06:00,2013,353,600,0,67.9,57.13,68.87,57.04,67.88,55.84,26.41,30.73,26.5,30.36,68.85,57.47,20.69,0.002,193570.5,10.77,11.83,12.04,-7.14359,-4.315,-3.867,13.2,0,0
101,2013-12-19T07:00,2013,353,700,0,67.89,57.07,68.86,56.96,67.87,55.78,26.47,30.78,26.55,30.41,68.84,57.42,20.77,0.004,195300.5,10.83,11.9,12.09,-11.77861,-4.317,-3.857,13.2,0,0
101,2013-12-19T08:00,2013,353,800,0,67.95,56.97,68.91,56.88,67.93,55.68,26.51,30.81,26.62,30.43,68.89,57.32,20.75,0.001,197641.9,10.98,12.03,12.25,-2.471927,-4.298,-3.805,13.2,0,0
101,2013-12-19T09:00,2013,353,900,0,67.96,57.05,68.93,56.97,67.94,55.75,26.54,30.81,26.65,30.45,68.9,57.42,20.61,0.002,195084.9,10.9,11.96,12.2,-7.737976,-4.27,-3.804,13.19,0,0
101,2013-12-19T10:00,2013,353,1000,0,67.96,57.19,68.93,57.08,67.95,55.8,26.66,30.95,26.73,30.56,68.89,57.54,20.52,0.002,192648.6,10.77,11.85,12.14,-5.655012,-4.294,-3.83,13.2,0,0
101,2013-12-19T11:00,2013,353,1100,0,67.96,57.42,68.93,57.28,67.95,55.96,26.79,31,26.89,30.66,68.9,57.76,20.64,0.002,190614.5,10.55,11.66,11.99,-5.21807,-4.211,-3.773,13.19,0,0
101,2013-12-19T12:00,2013,353,1200,0,68,57.65,68.97,57.51,67.98,56.23,26.8,31.08,26.86,30.75,68.92,57.99,20.79,0.002,188494.3,10.36,11.46,11.76,-6.782898,-4.278,-3.887,13.19,10,0.279
101,2013-12-19T13:00,2013,353,1300,0,68.05,57.83,68.97,57.72,68,56.45,26.94,31.29,27,30.94,68.93,58.17,20.87,0.002,186085.8,10.21,11.25,11.55,-5.427659,-4.349,-3.94,13.19,91,2.542
101,2013-12-19T14:00,2013,353,1400,0,68.04,58.01,69.01,57.88,68.03,56.64,27.19,31.6,27.28,31.23,68.97,58.35,20.88,0.002,183593.5,10.04,11.13,11.39,-8.376203,-4.405,-3.95,13.19,90,2.514
101,2013-12-19T15:00,2013,353,1500,0,68.05,58.05,69,57.89,68.02,56.71,27.53,31.96,27.64,31.54,68.99,58.36,20.88,0.003,182819.3,10,11.11,11.32,-9.081041,-4.428,-3.895,13.18,90,2.514
101,2013-12-19T16:00,2013,353,1600,0,68.1,58.02,69.01,57.87,68.05,56.75,27.88,32.28,28.02,31.83,69,58.34,20.86,0.002,183140.4,10.07,11.14,11.3,-5.723998,-4.403,-3.811,13.18,90,2.514
101,2013-12-19T17:00,2013,353,1700,0,68.12,57.85,69.04,57.74,68.09,56.63,28.18,32.52,28.34,32.05,69.01,58.17,20.62,0.003,183893.9,10.27,11.29,11.45,-10.16895,-4.339,-3.711,13.18,90,2.514
101,2013-12-19T18:00,2013,353,1800,0,68.15,57.74,69.06,57.69,68.11,56.56,28.4,32.66,28.56,32.19,69.02,58.1,20.58,0.001,185213,10.4,11.37,11.55,-3.104759,-4.259,-3.632,13.17,91,2.542
101,2013-12-19T19:00,2013,353,1900,0,68.14,57.79,69.06,57.69,68.12,56.59,28.54,32.73,28.68,32.29,69.01,58.13,20.6,0.003,185008.7,10.35,11.37,11.54,-9.526513,-4.193,-3.602,13.17,91,2.542
101,2013-12-19T20:00,2013,353,2000,0,68.14,57.76,69.06,57.67,68.11,56.6,28.63,32.78,28.76,32.35,69.01,58.12,20.76,0.001,186501.4,10.37,11.39,11.5,-2.703376,-4.151,-3.592,13.17,92,2.57
101,2013-12-19T21:00,2013,353,2100,0,68.16,57.87,69.09,57.76,68.15,56.66,28.69,32.82,28.82,32.4,69.03,58.21,20.81,0.004,186043.3,10.28,11.34,11.49,-11.10135,-4.126,-3.586,13.17,91,2.542
101,2013-12-19T22:00,2013,353,2200,0,68.16,57.99,69.09,57.84,68.14,56.72,28.75,32.87,28.86,32.47,69.03,58.33,20.95,0.002,185750.8,10.16,11.25,11.42,-5.732502,-4.123,-3.606,13.16,90,2.514
101,2013-12-19T23:00,2013,353,2300,0,68.15,57.97,69.08,57.87,68.14,56.76,28.81,32.93,28.93,32.53,69.03,58.32,20.89,0.004,184929.5,10.18,11.22,11.39,-12.11408,-4.115,-3.603,13.16,90,2.514
101,2013-12-20T00:00,2013,354,2400,0,68.18,57.9,69.1,57.85,68.14,56.73,28.88,32.99,29,32.59,69.07,58.28,20.85,0.004,185556.7,10.29,11.25,11.41,-12.76202,-4.106,-3.582,13.16,91,2.542
101,2013-12-20T01:00,2013,354,100,0,68.16,57.87,69.08,57.83,68.11,56.75,28.94,33.02,29.06,32.63,69.04,58.26,20.71,0.002,184071.1,10.29,11.25,11.37,-4.671398,-4.072,-3.571,13.16,90,2.514
101,2013-12-20T02:00,2013,354,200,0,68.12,57.76,69.03,57.69,68.09,56.62,28.81,32.83,28.93,32.41,69,58.14,20.74,0.003,185775.7,10.36,11.34,11.47,-9.540451,-4.02,-3.487,13.16,91,2.542
101,2013-12-20T03:00,2013,354,300,0,68.15,57.77,69.08,57.66,68.13,56.58,28.84,32.92,28.96,32.51,69.02,58.12,20.74,0.003,186789.6,10.38,11.42,11.55,-9.970984,-4.073,-3.554,13.16,92,2.57
101,2013-12-20T04:00,2013,354,400,0,68.18,57.75,69.1,57.65,68.14,56.57,28.91,32.97,29.03,32.57,69.07,58.09,20.77,0.003,187471.5,10.42,11.45,11.56,-9.620524,-4.067,-3.537,13.16,91,2.542
101,2013-12-20T05:00,2013,354,500,0,68.16,57.86,69.07,57.76,68.1,56.76,28.82,32.83,28.92,32.43,69.07,58.24,20.64,0.005,183626.8,10.3,11.31,11.34,-14.79504,-4.015,-3.507,13.16,90,2.514
101,2013-12-20T06:00,2013,354,600,0,68.17,57.89,69.09,57.8,68.12,56.75,28.82,32.89,28.92,32.51,69.05,58.3,20.52,0.004,182517.4,10.28,11.29,11.36,-11.08464,-4.078,-3.595,13.17,89,2.486
101,2013-12-20T07:00,2013,354,700,0,68.11,57.78,69.01,57.74,68.02,56.79,28.77,32.84,28.85,32.44,69,58.21,20.65,0.003,183139,10.33,11.28,11.23,-9.346551,-4.076,-3.587,13.17,90,2.514
101,2013-12-20T08:00,2013,354,800,0,68.15,57.84,69.06,57.77,68.06,56.74,28.77,32.9,28.87,32.5,69.02,58.24,20.78,0.002,184704.2,10.31,11.29,11.32,-6.776225,-4.124,-3.633,13.16,91,2.542
101,2013-12-20T09:00,2013,354,900,0,67.5,57.22,68.4,57.22,67.43,56.09,28.68,32.74,28.76,32.33,68.35,57.77,20.15,0.004,178431.5,10.27,11.17,11.34,-13.03291,-4.066,-3.571,13.16,87,2.43
101,2013-12-20T10:00,2013,354,1000,0,68.18,58.27,69.1,58.18,68.12,56.95,28.67,32.75,28.73,32.38,69.09,58.6,20.94,0.004,180970,9.91,10.92,11.16,-13.48545,-4.079,-3.648,13.17,89,2.486
101,2013-12-20T11:00,2013,354,1100,0,68.17,58.4,69.08,58.31,68.11,57.08,28.7,32.81,28.76,32.45,69.06,58.73,20.8,0.003,177323.9,9.76,10.77,11.03,-9.525154,-4.11,-3.688,13.16,88,2.458
101,2013-12-20T12:00,2013,354,1200,0,68.2,58.5,69.11,58.39,68.13,57.23,28.67,32.8,28.71,32.44,69.1,58.82,20.65,0.004,174703.5,9.7,10.72,10.9,-11.99378,-4.128,-3.728,13.16,91,2.542
101,2013-12-20T13:00,2013,354,1300,0,68.2,58.71,69.11,58.6,68.14,57.46,28.63,32.78,28.65,32.41,69.1,59.05,20.8,0.002,172356.1,9.49,10.51,10.68,-7.27555,-4.144,-3.766,13.16,89,2.486
101,2013-12-20T14:00,2013,354,1400,0,68.18,58.65,69.09,58.52,68.12,57.39,28.62,32.82,28.64,32.41,69.07,58.97,20.73,0.002,172523.9,9.52,10.57,10.73,-4.856913,-4.203,-3.762,13.16,89,2.486
101,2013-12-20T15:00,2013,354,1500,0,68.19,58.59,69.09,58.47,68.14,57.34,28.61,32.83,28.65,32.4,69.09,58.9,20.66,0.003,173113.2,9.6,10.63,10.81,-10.06461,-4.217,-3.744,13.16,89,2.486
101,2013-12-20T16:00,2013,354,1600,0,68.22,58.62,69.11,58.51,68.15,57.37,28.62,32.84,28.67,32.38,69.1,58.95,20.68,0.006,172952.9,9.6,10.6,10.77,-18.01067,-4.221,-3.713,13.16,89,2.486
101,2013-12-20T17:00,2013,354,1700,0,68.17,58.57,69.08,58.46,68.12,57.38,28.6,32.82,28.65,32.37,69.06,58.9,20.68,0.003,172928.1,9.6,10.61,10.74,-9.340773,-4.221,-3.724,13.16,89,2.486
101,2013-12-20T18:00,2013,354,1800,0,68.19,58.61,69.08,58.49,68.11,57.39,28.6,32.82,28.66,32.38,69.08,58.93,20.82,0.006,173664.4,9.58,10.59,10.72,-18.36458,-4.22,-3.729,13.16,89,2.486
101,2013-12-20T19:00,2013,354,1900,0,68.2,58.57,69.1,58.46,68.13,57.35,28.64,32.87,28.69,32.42,69.07,58.91,20.81,0.004,174534.7,9.62,10.64,10.79,-12.11785,-4.23,-3.728,13.16,89,2.486
101,2013-12-20T20:00,2013,354,2000,0,68.17,58.48,69.08,58.4,68.11,57.34,28.62,32.84,28.68,32.39,69.06,58.82,20.75,0.002,174528,9.69,10.68,10.77,-4.827988,-4.215,-3.711,13.16,89,2.486
101,2013-12-20T21:00,2013,354,2100,0,68.18,58.45,69.1,58.37,68.12,57.27,28.68,32.9,28.73,32.45,69.06,58.8,20.8,0.004,175929.4,9.73,10.72,10.86,-13.83843,-4.222,-3.715,13.16,90,2.514
101,2013-12-20T22:00,2013,354,2200,0,68.18,58.39,69.07,58.35,68.1,57.28,28.68,32.89,28.74,32.44,69.07,58.76,20.94,0.003,177152.9,9.78,10.72,10.82,-10.3357,-4.207,-3.703,13.16,90,2.514
101,2013-12-20T23:00,2013,354,2300,0,68.2,58.48,69.11,58.39,68.15,57.3,28.68,32.86,28.73,32.4,69.09,58.82,21,0.003,177384,9.72,10.72,10.84,-10.27089,-4.187,-3.669,13.16,91,2.542
101,2013-12-21T00:00,2013,355,2400,0,68.2,58.52,69.11,58.43,68.14,57.35,28.69,32.88,28.74,32.44,69.09,58.87,20.93,0.006,176130.2,9.68,10.68,10.79,-18.95712,-4.186,-3.698,13.16,89,2.486
101,2013-12-21T01:00,2013,355,100,0,68.18,58.47,69.11,58.45,68.13,57.38,28.66,32.84,28.71,32.41,69.1,58.86,20.91,0.003,175755.9,9.71,10.66,10.74,-9.623709,-4.183,-3.7,13.16,90,2.514
101,2013-12-21T02:00,2013,355,200,0,68.21,58.49,69.12,58.47,68.14,57.35,28.68,32.88,28.74,32.44,69.09,58.89,20.8,0.002,175106.7,9.72,10.65,10.79,-6.864488,-4.199,-3.7,13.16,89,2.486
101,2013-12-21T03:00,2013,355,300,0,68.16,58.51,69.08,58.41,68.11,57.39,28.66,32.86,28.71,32.44,69.05,58.86,20.77,0.003,174083.5,9.65,10.67,10.72,-9.69999,-4.19,-3.729,13.17,89,2.486
101,2013-12-21T04:00,2013,355,400,0,68.21,58.48,69.09,58.38,68.13,57.34,28.69,32.9,28.73,32.46,69.09,58.83,20.76,0.004,175179.3,9.73,10.72,10.8,-12.07976,-4.211,-3.727,13.16,89,2.486
101,2013-12-21T05:00,2013,355,500,0,68.2,58.46,69.1,58.38,68.13,57.36,28.71,32.91,28.75,32.47,69.09,58.83,20.8,0.005,175487.1,9.75,10.72,10.78,-15.51836,-4.203,-3.715,13.16,90,2.514
101,2013-12-21T06:00,2013,355,600,0,68.17,58.44,69.07,58.37,68.09,57.34,28.69,32.88,28.73,32.46,69.07,58.8,20.85,0.002,175615.3,9.74,10.7,10.75,-6.913363,-4.195,-3.727,13.16,89,2.486
101,2013-12-21T07:00,2013,355,700,0,68.2,58.45,69.13,58.4,68.15,57.33,28.69,32.88,28.74,32.43,69.09,58.82,20.76,0.003,175487.1,9.75,10.73,10.82,-8.97567,-4.194,-3.696,13.16,89,2.486
101,2013-12-21T08:00,2013,355,800,0,68.17,58.47,69.08,58.38,68.09,57.35,28.68,32.85,28.71,32.44,69.06,58.82,20.65,0.005,173719.7,9.7,10.7,10.75,-14.82228,-4.173,-3.725,13.16,89,2.486
101,2013-12-21T09:00,2013,355,900,0,68.2,58.58,69.12,58.5,68.14,57.44,28.66,32.84,28.69,32.42,69.09,58.95,20.67,0.003,172757.9,9.62,10.62,10.7,-10.33263,-4.18,-3.727,13.16,88,2.458
101,2013-12-21T10:00,2013,355,1000,0,68.19,58.76,69.1,58.63,68.13,57.62,28.62,32.79,28.63,32.4,69.08,59.1,20.93,0.004,171810.3,9.43,10.46,10.5,-12.12998,-4.175,-3.769,13.17,87,2.43
101,2013-12-21T11:00,2013,355,1100,0,68.18,58.86,69.1,58.76,68.12,57.72,28.59,32.8,28.6,32.4,69.07,59.21,20.95,0.004,170104.7,9.32,10.34,10.4,-13.63003,-4.203,-3.805,13.16,86,2.402
101,2013-12-21T12:00,2013,355,1200,0,68.19,59.18,69.13,59.05,68.13,58.05,28.57,32.77,28.55,32.41,69.11,59.53,20.99,0.006,165366.9,9.01,10.08,10.08,-20.04196,-4.21,-3.858,13.16,84,2.346
101,2013-12-21T13:00,2013,355,1300,0,68.16,59.33,69.09,59.15,68.09,58.2,28.54,32.75,28.5,32.43,69.07,59.65,20.9,0.002,161773.7,8.83,9.94,9.89,-7.454735,-4.211,-3.927,13.17,83,2.318
101,2013-12-21T14:00,2013,355,1400,0,68.14,59.25,69.07,59.09,68.07,58.17,28.49,32.73,28.46,32.37,69.06,59.56,20.79,0.002,161579.2,8.89,9.99,9.9,-7.451511,-4.239,-3.908,13.17,83,2.318
101,2013-12-21T15:00,2013,355,1500,0,68.15,59.23,69.07,59.1,68.08,58.19,28.47,32.74,28.47,32.36,69.06,59.57,20.75,0.005,161291.7,8.92,9.97,9.9,-15.67069,-4.271,-3.889,13.17,82,2.291
101,2013-12-21T16:00,2013,355,1600,0,68.14,58.91,69.07,58.95,68.08,57.99,28.47,32.75,28.49,32.33,69.04,59.33,20.68,0.004,164412.5,9.23,10.12,10.09,-13.10963,-4.282,-3.837,13.17,84,2.346
101,2013-12-21T17:00,2013,355,1700,0,68.14,58.95,69.06,58.89,68.07,57.98,28.45,32.71,28.49,32.29,69.05,59.32,20.66,0.003,164360,9.18,10.18,10.09,-8.789699,-4.261,-3.801,13.17,84,2.346
101,2013-12-21T18:00,2013,355,1800,0,68.13,59.03,69.05,58.87,68.08,58,28.45,32.7,28.48,32.3,69.03,59.36,20.96,0.003,166159.9,9.1,10.17,10.07,-8.798109,-4.253,-3.813,13.16,85,2.374
101,2013-12-21T19:00,2013,355,1900,0,68.12,58.91,69.04,58.81,68.07,57.94,28.44,32.69,28.47,32.28,69.03,59.27,21.04,0.003,168028.7,9.21,10.24,10.13,-8.787094,-4.253,-3.809,13.17,86,2.402
101,2013-12-21T20:00,2013,355,2000,0,68.15,58.85,69.08,58.77,68.1,57.86,28.44,32.69,28.48,32.26,69.06,59.21,20.92,0.003,168609.7,9.3,10.31,10.24,-10.16958,-4.251,-3.786,13.17,86,2.402
101,2013-12-21T21:00,2013,355,2100,0,68.14,58.95,69.06,58.77,68.09,57.85,28.43,32.67,28.46,32.26,69.05,59.24,20.86,0.003,167445,9.19,10.29,10.24,-8.762605,-4.236,-3.805,13.17,85,2.374
101,2013-12-21T22:00,2013,355,2200,0,68.14,59,69.07,58.82,68.08,57.91,28.44,32.68,28.45,32.28,69.05,59.29,20.9,0.003,166921,9.15,10.25,10.17,-9.157776,-4.239,-3.831,13.16,86,2.402
101,2013-12-21T23:00,2013,355,2300,0,68.14,59.01,69.07,58.88,68.08,58.03,28.42,32.67,28.43,32.25,69.05,59.35,21.03,0.004,166765.8,9.13,10.19,10.04,-13.02081,-4.248,-3.823,13.17,85,2.374
101,2013-12-22T00:00,2013,356,2400,0,68.13,58.93,69.05,58.89,68.07,58,28.42,32.67,28.43,32.25,69.04,59.33,21.04,0.004,167300.5,9.2,10.17,10.07,-11.98579,-4.253,-3.825,13.17,85,2.374
101,2013-12-22T01:00,2013,356,100,0,68.14,59.03,69.07,58.9,68.08,58.06,28.4,32.64,28.41,32.25,69.05,59.37,20.8,0.002,164564.4,9.11,10.17,10.02,-5.640643,-4.238,-3.847,13.17,84,2.346
101,2013-12-22T02:00,2013,356,200,0,68.1,59,69.03,58.83,68.05,58,28.38,32.62,28.38,32.25,69.02,59.31,20.74,0.002,164453,9.11,10.2,10.05,-6.013832,-4.234,-3.875,13.17,84,2.346
101,2013-12-22T03:00,2013,356,300,0,68.14,58.98,69.07,58.87,68.08,58.02,28.39,32.63,28.39,32.24,69.06,59.34,20.68,0.002,164302.6,9.16,10.19,10.06,-6.724019,-4.245,-3.856,13.17,85,2.374
101,2013-12-22T04:00,2013,356,400,0,68.11,59.06,69.04,58.9,68.05,58.13,28.37,32.59,28.37,32.24,69.02,59.39,20.76,0.004,163240.3,9.05,10.15,9.92,-12.37741,-4.224,-3.873,13.17,83,2.318
101,2013-12-22T05:00,2013,356,500,0,68.12,59.15,69.06,58.96,68.06,58.2,28.37,32.59,28.36,32.25,69.05,59.47,20.79,0.005,162438.3,8.97,10.11,9.86,-14.87967,-4.222,-3.897,13.17,84,2.346
101,2013-12-22T06:00,2013,356,600,0,68.11,59.2,69.05,59.02,68.04,58.31,28.37,32.58,28.36,32.27,69.04,59.52,20.8,0.005,161061.6,8.91,10.03,9.74,-15.5871,-4.218,-3.909,13.17,82,2.291
101,2013-12-22T07:00,2013,356,700,0,68.12,59.29,69.06,59.1,68.06,58.42,28.38,32.6,28.38,32.29,69.04,59.6,20.85,0.003,160102.7,8.83,9.96,9.64,-9.231853,-4.226,-3.91,13.17,82,2.291
101,2013-12-22T08:00,2013,356,800,0,68.13,59.42,69.07,59.22,68.06,58.59,28.39,32.63,28.4,32.32,69.06,59.74,20.8,0.002,157449.8,8.71,9.85,9.47,-6.070832,-4.236,-3.924,13.16,81,2.263
101,2013-12-22T09:00,2013,356,900,0,68.14,59.5,69.09,59.3,68.06,58.68,28.4,32.65,28.42,32.34,69.08,59.8,20.68,0.003,155291.2,8.64,9.78,9.38,-11.40604,-4.246,-3.928,13.17,81,2.263
101,2013-12-22T10:00,2013,356,1000,0,68.13,59.63,69.08,59.44,68.06,58.87,28.41,32.67,28.43,32.38,69.07,59.92,20.77,0.004,153336,8.5,9.64,9.19,-14.31857,-4.256,-3.95,13.17,79,2.207
101,2013-12-22T11:00,2013,356,1100,0,68.11,59.65,69.06,59.49,68.03,58.92,28.41,32.66,28.43,32.38,69.06,59.95,20.77,0.005,152172.4,8.46,9.57,9.11,-17.52625,-4.25,-3.95,13.17,78,2.179
101,2013-12-22T12:00,2013,356,1200,0,68.12,59.74,69.08,59.58,68.05,59,28.41,32.66,28.44,32.37,69.08,60.02,20.83,0.005,151514.6,8.39,9.5,9.04,-15.00677,-4.249,-3.935,13.16,79,2.207
101,2013-12-22T13:00,2013,356,1300,0,68.11,59.72,69.07,59.62,68.03,59.04,28.39,32.63,28.42,32.35,69.07,60.04,20.97,0.007,151860.9,8.39,9.44,8.99,-21.78245,-4.248,-3.936,13.16,78,2.179
101,2013-12-22T14:00,2013,356,1400,0,68.13,59.78,69.08,59.69,68.04,59.15,28.4,32.65,28.43,32.39,69.08,60.12,21,0.004,150934.5,8.34,9.38,8.89,-12.5288,-4.251,-3.955,13.16,79,2.207
101,2013-12-22T15:00,2013,356,1500,0,68.13,59.84,69.08,59.74,68.05,59.18,28.42,32.68,28.45,32.43,69.08,60.16,20.92,0.002,149763.8,8.3,9.35,8.87,-5.755538,-4.268,-3.984,13.16,77,2.151
101,2013-12-22T16:00,2013,356,1600,0,68.07,59.6,69.02,59.61,67.98,59.08,28.43,32.71,28.45,32.45,69.02,60,20.91,0.005,151204.8,8.47,9.41,8.9,-15.52935,-4.278,-3.998,13.16,79,2.207
101,2013-12-22T17:00,2013,356,1700,0,68.16,59.54,69.1,59.54,68.09,58.88,28.41,32.65,28.43,32.36,69.1,59.91,20.73,0.004,153299.4,8.62,9.56,9.21,-11.76911,-4.246,-3.933,13.16,79,2.207
101,2013-12-22T18:00,2013,356,1800,0,68.1,59.62,69.05,59.64,68.02,59.1,28.42,32.67,28.44,32.4,69.06,60.03,20.89,0.002,151327.8,8.49,9.41,8.92,-7.888842,-4.255,-3.969,13.16,78,2.179
101,2013-12-22T19:00,2013,356,1900,0,68.14,59.64,69.09,59.65,68.06,59.13,28.44,32.72,28.46,32.44,69.09,60.06,20.82,0.003,151056.3,8.5,9.44,8.93,-11.52858,-4.273,-3.978,13.16,78,2.179
101,2013-12-22T20:00,2013,356,2000,0,68.12,59.7,69.07,59.68,68.03,59.15,28.46,32.71,28.47,32.46,69.07,60.1,20.91,0.004,150734.5,8.42,9.39,8.88,-14.38784,-4.254,-3.992,13.16,77,2.151
101,2013-12-22T21:00,2013,356,2100,0,68.01,59.21,68.94,59.17,67.93,58.65,28.43,32.65,28.43,32.39,68.95,59.6,20.89,0.005,157215.8,8.8,9.78,9.29,-16.06373,-4.227,-3.959,13.16,81,2.263
101,2013-12-22T22:00,2013,356,2200,0,68.08,58.54,68.99,58.33,68.02,57.82,28.33,32.55,28.39,32.12,68.99,58.87,21.01,0.004,172517.4,9.54,10.66,10.2,-13.19532,-4.224,-3.738,13.16,88,2.458
101,2013-12-22T23:00,2013,356,2300,0,68.1,58.47,69.01,58.28,68.04,57.73,28.32,32.54,28.4,32.1,69.01,58.82,21.02,0.003,174147.1,9.63,10.74,10.31,-9.327507,-4.222,-3.7,13.16,89,2.486
101,2013-12-23T00:00,2013,357,2400,0,68.09,58.43,69.01,58.22,68.03,57.64,28.35,32.57,28.42,32.13,69,58.77,21.05,0.005,175411.9,9.67,10.79,10.39,-16.9505,-4.219,-3.707,13.17,89,2.486
101,2013-12-23T01:00,2013,357,100,0,68.11,58.32,69.03,58.13,68.06,57.48,28.41,32.65,28.48,32.22,69.01,58.68,20.92,0.003,176592.9,9.79,10.9,10.57,-9.338245,-4.238,-3.731,13.17,90,2.514
101,2013-12-23T02:00,2013,357,200,0,68.15,58.26,69.08,58.07,68.11,57.38,28.46,32.71,28.54,32.28,69.05,58.63,20.77,0.004,177388.3,9.89,11,10.73,-11.85325,-4.25,-3.745,13.17,89,2.486
101,2013-12-23T03:00,2013,357,300,0,68.1,58.1,69.01,57.94,68.03,57.25,28.47,32.7,28.53,32.29,69.01,58.48,20.68,0.005,177877.6,10,11.07,10.78,-16.06446,-4.234,-3.762,13.17,90,2.514
