id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-12-23T04:00,2013,357,400,0,68.11,57.98,69.04,57.84,68.05,57.12,28.51,32.73,28.57,32.31,69.01,58.37,20.61,0.002,179640.2,10.14,11.21,10.93,-6.925641,-4.217,-3.744,13.17,91,2.542
101,2013-12-23T05:00,2013,357,500,0,68.09,57.88,69.01,57.75,68.03,57.01,28.54,32.73,28.59,32.31,68.99,58.28,20.69,0.002,181520.2,10.21,11.26,11.02,-7.954562,-4.189,-3.721,13.17,91,2.542
101,2013-12-23T06:00,2013,357,600,0,68.15,57.89,69.09,57.78,68.09,56.96,28.6,32.78,28.66,32.37,69.03,58.3,20.68,0.003,182617.3,10.26,11.31,11.13,-8.553772,-4.183,-3.71,13.17,92,2.57
101,2013-12-23T07:00,2013,357,700,0,68.09,57.85,69.01,57.73,68.04,56.91,28.55,32.7,28.6,32.29,69.01,58.25,20.69,0.005,182438.5,10.24,11.29,11.12,-15.72565,-4.143,-3.685,13.17,92,2.57
101,2013-12-23T08:00,2013,357,800,0,68.11,57.89,69.03,57.77,68.05,56.95,28.6,32.76,28.65,32.36,69.02,58.28,20.72,0.001,182259.3,10.22,11.25,11.1,-1.713199,-4.159,-3.71,13.17,91,2.542
101,2013-12-23T09:00,2013,357,900,0,68.1,57.93,69.05,57.8,68.08,56.96,28.58,32.73,28.62,32.35,69.01,58.31,20.63,0.002,181293.5,10.18,11.25,11.12,-4.809397,-4.154,-3.724,13.17,92,2.57
101,2013-12-23T10:00,2013,357,1000,0,68.15,58.03,69.05,57.88,68.1,56.99,28.6,32.76,28.65,32.36,69.03,58.4,20.74,0.001,181477.9,10.12,11.18,11.11,-4.459732,-4.158,-3.706,13.17,91,2.542
101,2013-12-23T11:00,2013,357,1100,0,68.11,57.94,69.04,57.81,68.07,56.95,28.62,32.76,28.66,32.36,69.01,58.32,20.94,0.004,183864,10.16,11.23,11.12,-11.95608,-4.138,-3.694,13.16,92,2.57
101,2013-12-23T12:00,2013,357,1200,0,68.13,58,69.05,57.84,68.09,57.04,28.68,32.81,28.73,32.39,69.03,58.37,20.99,0.002,183555.6,10.13,11.21,11.05,-7.158728,-4.132,-3.667,13.17,92,2.57
101,2013-12-23T13:00,2013,357,1300,0,68.16,58.14,69.07,57.96,68.09,57.14,28.67,32.8,28.73,32.38,69.05,58.49,20.93,0.007,181378.6,10.02,11.11,10.95,-21.74228,-4.126,-3.653,13.17,91,2.542
101,2013-12-23T14:00,2013,357,1400,0,68.16,58.26,69.07,58.1,68.11,57.19,28.7,32.83,28.74,32.43,69.05,58.61,20.97,0.003,180104.3,9.9,10.98,10.93,-10.55982,-4.132,-3.693,13.17,91,2.542
101,2013-12-23T15:00,2013,357,1500,0,68.15,58.28,69.05,58.11,68.08,57.23,28.67,32.78,28.7,32.39,69.04,58.63,20.9,0.004,178653.5,9.87,10.94,10.84,-11.87136,-4.106,-3.686,13.16,90,2.514
101,2013-12-23T16:00,2013,357,1600,0,68.17,58.32,69.09,58.15,68.13,57.31,28.63,32.75,28.66,32.35,69.07,58.67,20.79,0.003,177575.1,9.86,10.95,10.82,-9.202385,-4.114,-3.692,13.17,89,2.486
101,2013-12-23T17:00,2013,357,1700,0,68.11,58.22,69.03,58.1,68.05,57.26,28.62,32.76,28.65,32.36,69.01,58.6,20.73,0.002,176966.1,9.89,10.93,10.79,-7.87444,-4.136,-3.712,13.17,89,2.486
101,2013-12-23T18:00,2013,357,1800,0,68.16,58.25,69.06,58.09,68.11,57.19,28.63,32.76,28.66,32.35,69.05,58.6,20.66,0.003,177343,9.91,10.97,10.91,-10.9044,-4.135,-3.69,13.17,89,2.486
101,2013-12-23T19:00,2013,357,1900,0,68.14,58.21,69.07,58.06,68.1,57.17,28.67,32.82,28.71,32.41,69.03,58.55,20.68,0.004,178016.7,9.93,11.01,10.93,-12.98186,-4.145,-3.701,13.16,89,2.486
101,2013-12-23T20:00,2013,357,2000,0,68.15,58.23,69.05,58.12,68.07,57.25,28.67,32.8,28.7,32.39,69.05,58.59,20.74,0.003,177354.5,9.91,10.93,10.82,-9.888059,-4.132,-3.686,13.16,89,2.486
101,2013-12-23T21:00,2013,357,2100,0,68.15,58.26,69.08,58.12,68.12,57.22,28.68,32.81,28.71,32.39,69.03,58.6,20.71,0.002,177597.8,9.89,10.96,10.9,-5.43906,-4.135,-3.677,13.16,89,2.486
101,2013-12-23T22:00,2013,357,2200,0,68.1,58.1,69.02,58,68.06,57.1,28.68,32.82,28.71,32.41,68.99,58.46,20.7,0.004,178739.3,9.99,11.02,10.96,-11.30236,-4.142,-3.705,13.16,90,2.514
101,2013-12-23T23:00,2013,357,2300,0,68.13,58.09,69.03,57.95,68.1,57.03,28.7,32.84,28.74,32.42,69.01,58.43,20.88,0.001,181541.1,10.04,11.08,11.07,-4.430661,-4.143,-3.682,13.16,91,2.542
101,2013-12-24T00:00,2013,358,2400,0,68.16,58,69.07,57.87,68.13,56.86,28.73,32.88,28.78,32.42,69.03,58.36,20.99,0.006,184890,10.16,11.19,11.26,-19.37697,-4.149,-3.64,13.16,92,2.57
101,2013-12-24T01:00,2013,358,100,0,68.15,57.89,69.05,57.81,68.12,56.83,28.73,32.86,28.8,32.41,69.04,58.27,20.81,0.002,184308.2,10.25,11.24,11.29,-6.425808,-4.122,-3.609,13.16,92,2.57
101,2013-12-24T02:00,2013,358,200,0,68.15,57.86,69.07,57.76,68.12,56.74,28.81,32.94,28.87,32.51,69.02,58.22,20.95,0.003,186503.7,10.29,11.31,11.38,-9.497645,-4.132,-3.64,13.16,93,2.598
101,2013-12-24T03:00,2013,358,300,0,68.15,57.78,69.08,57.7,68.14,56.7,28.9,33.01,28.97,32.59,69.01,58.14,20.97,0.003,188061.6,10.37,11.39,11.45,-10.79016,-4.11,-3.626,13.16,93,2.598
101,2013-12-24T04:00,2013,358,400,0,68.15,57.75,69.07,57.62,68.14,56.65,28.94,32.99,29,32.58,69.02,58.1,21.04,0.004,189520.4,10.41,11.45,11.5,-10.99109,-4.055,-3.578,13.16,95,2.654
101,2013-12-24T05:00,2013,358,500,0,68.15,57.63,69.06,57.55,68.14,56.53,28.89,32.92,28.96,32.51,69.01,58,20.99,0.006,190743.9,10.52,11.51,11.61,-18.21513,-4.033,-3.556,13.16,95,2.654
101,2013-12-24T06:00,2013,358,600,0,68.15,57.52,69.07,57.43,68.13,56.42,28.8,32.82,28.87,32.42,69.01,57.88,20.77,0.004,190553.1,10.63,11.64,11.71,-11.87932,-4.013,-3.55,13.16,12,0.335
101,2013-12-24T07:00,2013,358,700,0,68.13,57.38,69.02,57.32,68.09,56.29,28.69,32.7,28.76,32.3,69.01,57.75,20.67,0.003,191216.8,10.75,11.7,11.81,-10.19665,-4.008,-3.538,13.17,0,0
101,2013-12-24T08:00,2013,358,800,0,68.08,57.23,69.01,57.18,68.04,56.11,28.54,32.54,28.61,32.15,69,57.62,20.57,0.001,192221.2,10.85,11.82,11.93,-4.270867,-3.992,-3.542,13.17,0,0
101,2013-12-24T09:00,2013,358,900,0,68.03,57.17,68.99,57.12,68.02,56.02,28.37,32.36,28.44,31.98,68.96,57.57,20.72,0.002,194315.2,10.86,11.87,12,-5.907805,-3.99,-3.532,13.17,0,0
101,2013-12-24T10:00,2013,358,1000,0,68.05,57.32,69,57.23,68.03,56.06,28.3,32.34,28.36,31.89,69,57.7,20.85,0.002,194030.4,10.72,11.77,11.97,-6.607648,-4.047,-3.525,13.18,0,0
101,2013-12-24T11:00,2013,358,1100,0,68.05,57.47,69.01,57.36,68.04,56.15,28.29,32.27,28.38,31.85,68.99,57.83,20.75,0.003,191214.9,10.58,11.65,11.89,-8.143089,-3.982,-3.468,13.18,0,0
101,2013-12-24T12:00,2013,358,1200,0,68.03,57.45,68.99,57.37,68.02,56.17,28.1,32.15,28.17,31.77,68.95,57.82,20.75,0.003,190737.4,10.58,11.62,11.85,-8.646307,-4.044,-3.597,13.18,0,0
101,2013-12-24T13:00,2013,358,1300,0,68.06,57.53,69.01,57.47,68.03,56.23,28.02,32.14,28.11,31.75,68.99,57.91,20.65,0.003,188892.3,10.53,11.54,11.8,-10.48007,-4.12,-3.641,13.18,1,0.028
101,2013-12-24T14:00,2013,358,1400,0,68.04,57.54,69,57.44,68.03,56.28,28.04,32.2,28.14,31.81,68.97,57.91,20.75,0.003,189422.6,10.5,11.56,11.74,-9.569334,-4.16,-3.674,13.18,0,0
101,2013-12-24T15:00,2013,358,1500,0,68.06,57.59,69,57.49,68.02,56.37,28.09,32.26,28.21,31.86,68.99,57.96,20.9,0.003,189832.1,10.47,11.51,11.66,-9.213805,-4.171,-3.658,13.18,0,0
101,2013-12-24T16:00,2013,358,1600,0,68.09,57.54,69.01,57.46,68.05,56.33,28.14,32.3,28.26,31.91,69,57.93,20.69,0.004,188996.6,10.55,11.55,11.73,-11.24739,-4.163,-3.645,13.18,0,0
101,2013-12-24T17:00,2013,358,1700,0,68.03,57.47,68.98,57.4,68.01,56.3,28.16,32.31,28.28,31.91,68.97,57.86,20.97,0.004,191658.7,10.55,11.58,11.71,-12.55332,-4.15,-3.634,13.18,0,0
101,2013-12-24T18:00,2013,358,1800,0,68.03,57.35,69,57.27,68.02,56.18,28.14,32.26,28.25,31.86,68.97,57.75,20.98,0.002,193987.5,10.68,11.72,11.84,-6.737105,-4.118,-3.606,13.18,0,0
101,2013-12-24T19:00,2013,358,1900,0,68.03,57.24,69,57.18,68.02,56.06,28.07,32.16,28.19,31.77,69,57.62,20.85,0.003,194715.3,10.8,11.83,11.97,-10.7001,-4.084,-3.585,13.18,0,0
101,2013-12-24T20:00,2013,358,2000,0,68.02,57.22,68.99,57.17,68.02,56,27.99,32.06,28.09,31.68,68.96,57.61,20.93,0.002,195816,10.8,11.82,12.02,-5.342846,-4.074,-3.581,13.18,0,0
101,2013-12-24T21:00,2013,358,2100,0,68,57.15,68.94,57.07,67.98,55.89,27.87,31.94,27.97,31.57,68.91,57.53,20.98,0.004,197169.9,10.85,11.86,12.09,-12.70995,-4.072,-3.598,13.18,0,0
101,2013-12-24T22:00,2013,358,2200,0,67.97,57.06,68.92,56.98,67.95,55.84,27.73,31.8,27.82,31.42,68.89,57.43,20.99,0.004,198151,10.92,11.94,12.11,-13.04401,-4.071,-3.603,13.18,0,0
101,2013-12-24T23:00,2013,358,2300,0,67.9,56.87,68.85,56.81,67.88,55.68,27.53,31.58,27.61,31.22,68.82,57.25,21.02,0.006,200316,11.03,12.05,12.2,-18.7409,-4.051,-3.616,13.18,0,0
101,2013-12-25T00:00,2013,359,2400,0,67.87,56.77,68.83,56.7,67.86,55.56,27.29,31.33,27.37,30.97,68.81,57.16,21.04,0.004,201943.6,11.1,12.14,12.29,-11.33049,-4.036,-3.602,13.19,0,0
101,2013-12-25T01:00,2013,359,100,0,67.84,56.5,68.81,56.42,67.84,55.28,26.98,30.99,27.05,30.64,68.8,56.89,20.98,0.003,205630.4,11.34,12.39,12.56,-8.96823,-4.019,-3.59,13.19,0,0
101,2013-12-25T02:00,2013,359,200,0,67.85,56.36,68.81,56.3,67.84,55.11,26.6,30.63,26.67,30.26,68.8,56.77,20.86,0.002,206892.3,11.49,12.51,12.73,-5.320298,-4.027,-3.592,13.2,0,0
101,2013-12-25T03:00,2013,359,300,0,67.78,56.22,68.75,56.18,67.77,54.92,26.24,30.3,26.29,29.94,68.74,56.64,20.97,0.004,209550.9,11.57,12.58,12.86,-13.46729,-4.066,-3.651,13.2,0,0
101,2013-12-25T04:00,2013,359,400,0,67.79,56.16,68.77,56.12,67.79,54.8,25.87,29.98,25.93,29.64,68.77,56.59,20.97,0.002,211067.5,11.63,12.65,12.99,-5.781629,-4.109,-3.707,13.21,0,0
101,2013-12-25T05:00,2013,359,500,0,67.76,56.02,68.77,56,67.76,54.61,25.51,29.65,25.56,29.32,68.77,56.47,20.89,0.003,212412,11.74,12.76,13.15,-9.324693,-4.145,-3.761,13.21,0,0
101,2013-12-25T06:00,2013,359,600,0,67.69,55.92,68.71,55.91,67.68,54.48,25.14,29.32,25.2,29,68.7,56.38,20.93,0.005,213472.4,11.77,12.8,13.2,-14.60544,-4.172,-3.799,13.22,0,0
101,2013-12-25T07:00,2013,359,700,0,67.63,55.73,68.64,55.74,67.63,54.29,24.78,28.98,24.84,28.67,68.64,56.21,20.9,0.002,215226.6,11.89,12.91,13.34,-7.713882,-4.195,-3.838,13.22,0,0
101,2013-12-25T08:00,2013,359,800,0,67.59,55.59,68.62,55.58,67.59,54.13,24.41,28.63,24.46,28.33,68.62,56.06,20.77,0.002,215927.3,12,13.04,13.46,-5.289509,-4.224,-3.864,13.23,0,0
101,2013-12-25T09:00,2013,359,900,0,67.55,55.53,68.59,55.52,67.56,54,24.02,28.28,24.08,27.96,68.59,55.99,20.61,0.001,215083.4,12.02,13.08,13.55,-2.488303,-4.263,-3.88,13.24,0,0
101,2013-12-25T10:00,2013,359,1000,0,67.54,55.63,68.56,55.6,67.53,54.03,23.77,28.12,23.81,27.73,68.56,56.09,20.65,0.003,213944.3,11.91,12.96,13.5,-9.68362,-4.352,-3.921,13.24,0,0
101,2013-12-25T11:00,2013,359,1100,0,67.52,55.8,68.54,55.75,67.51,54.12,23.67,27.99,23.77,27.63,68.54,56.26,20.68,0.002,211656.4,11.72,12.8,13.38,-6.75133,-4.327,-3.858,13.24,0,0
101,2013-12-25T12:00,2013,359,1200,0,67.51,55.92,68.55,55.9,67.5,54.32,23.39,27.81,23.48,27.49,68.55,56.41,20.77,0.002,209840,11.59,12.65,13.17,-6.597585,-4.428,-4.008,13.25,0,0
101,2013-12-25T13:00,2013,359,1300,0,67.54,56.08,68.57,56.09,67.53,54.48,23.28,27.84,23.38,27.5,68.57,56.57,20.73,0.002,207117.7,11.46,12.48,13.05,-5.278393,-4.557,-4.117,13.25,0,0
101,2013-12-25T14:00,2013,359,1400,0,67.55,56.23,68.58,56.24,67.53,54.65,23.34,27.98,23.46,27.64,68.58,56.7,20.93,0.002,206507.6,11.33,12.33,12.88,-8.459813,-4.647,-4.182,13.25,0,0
101,2013-12-25T15:00,2013,359,1500,0,67.59,56.27,68.63,56.26,67.58,54.69,23.51,28.22,23.66,27.84,68.63,56.71,20.92,0.004,206677,11.33,12.37,12.89,-14.32628,-4.706,-4.172,13.24,0,0
101,2013-12-25T16:00,2013,359,1600,0,67.63,56.32,68.66,56.28,67.61,54.81,23.73,28.44,23.92,28.03,68.67,56.77,20.93,0.002,206212.6,11.31,12.38,12.79,-5.781519,-4.709,-4.108,13.24,0,0
101,2013-12-25T17:00,2013,359,1700,0,67.63,56.27,68.66,56.22,67.62,54.8,23.93,28.58,24.12,28.19,68.66,56.71,20.72,0.002,204940.6,11.37,12.44,12.82,-6.456315,-4.649,-4.071,13.24,0,0
101,2013-12-25T18:00,2013,359,1800,0,67.64,56.31,68.65,56.28,67.61,54.87,24.08,28.67,24.26,28.28,68.65,56.77,21.12,0.002,207797,11.33,12.37,12.74,-8.649088,-4.595,-4.025,13.24,0,0
101,2013-12-25T19:00,2013,359,1900,0,67.66,56.19,68.66,56.18,67.62,54.8,24.18,28.73,24.35,28.36,68.66,56.68,21,0.001,208547.7,11.47,12.48,12.82,-4.853335,-4.557,-4.002,13.24,0,0
101,2013-12-25T20:00,2013,359,2000,0,67.65,56.11,68.67,56.11,67.62,54.7,24.24,28.76,24.41,28.37,68.67,56.6,20.86,0.002,208559.6,11.54,12.56,12.92,-8.130025,-4.518,-3.955,13.24,0,0
101,2013-12-25T21:00,2013,359,2100,0,67.63,56,68.65,56.03,67.58,54.61,24.25,28.73,24.41,28.36,68.65,56.53,20.81,0.002,209155.3,11.63,12.62,12.97,-5.137914,-4.475,-3.951,13.24,0,0
101,2013-12-25T22:00,2013,359,2200,0,67.61,56,68.64,56.04,67.57,54.61,24.2,28.67,24.34,28.31,68.64,56.55,20.78,0.002,208603.4,11.62,12.6,12.95,-5.533971,-4.468,-3.972,13.24,0,0
101,2013-12-25T23:00,2013,359,2300,0,67.59,55.95,68.62,55.97,67.56,54.58,24.13,28.59,24.24,28.24,68.63,56.49,20.77,0,209034.3,11.64,12.65,12.98,-1.476066,-4.464,-4,13.24,0,0
101,2013-12-26T00:00,2013,360,2400,0,67.58,56.01,68.61,56.02,67.56,54.61,24.04,28.52,24.15,28.16,68.62,56.53,20.91,0.002,209528,11.57,12.59,12.95,-7.033598,-4.48,-4.009,13.24,0,0
101,2013-12-26T01:00,2013,360,100,0,67.6,56.02,68.63,56.04,67.57,54.58,23.99,28.46,24.1,28.11,68.64,56.55,20.72,0.001,207891.9,11.58,12.59,12.99,-4.076999,-4.471,-4.012,13.24,0,0
101,2013-12-26T02:00,2013,360,200,0,67.6,56.06,68.64,56.12,67.57,54.6,23.94,28.43,24.05,28.08,68.64,56.58,20.72,0.002,207240.1,11.54,12.52,12.97,-8.178164,-4.495,-4.033,13.24,0,0
101,2013-12-26T03:00,2013,360,300,0,67.6,56.19,68.62,56.22,67.57,54.74,23.92,28.42,24.04,28.07,68.63,56.72,20.96,0.002,207345.6,11.41,12.4,12.83,-8.196901,-4.505,-4.036,13.24,0,0
101,2013-12-26T04:00,2013,360,400,0,67.61,56.28,68.65,56.28,67.58,54.85,23.93,28.46,24.06,28.13,68.65,56.8,21.09,0.004,207515.4,11.33,12.37,12.73,-14.98767,-4.53,-4.065,13.24,0,0
101,2013-12-26T05:00,2013,360,500,0,67.63,56.35,68.65,56.31,67.59,54.88,23.98,28.52,24.1,28.18,68.65,56.86,21.02,0.004,206260.9,11.28,12.34,12.71,-12.78917,-4.544,-4.083,13.24,0,0
101,2013-12-26T06:00,2013,360,600,0,67.63,56.32,68.64,56.26,67.57,54.91,24.03,28.58,24.14,28.25,68.64,56.85,20.89,0.002,205032.2,11.3,12.38,12.66,-6.804574,-4.554,-4.116,13.24,0,0
101,2013-12-26T07:00,2013,360,700,0,67.68,56.35,68.66,56.28,67.6,54.93,24.05,28.62,24.14,28.26,68.66,56.87,20.6,0.002,202294.8,11.33,12.38,12.67,-5.685288,-4.568,-4.118,13.24,0,0
101,2013-12-26T08:00,2013,360,800,0,67.67,56.37,68.65,56.34,67.6,54.94,24.11,28.7,24.2,28.33,68.65,56.88,20.57,0.002,201528.5,11.29,12.32,12.66,-6.849084,-4.587,-4.136,13.24,0,0
101,2013-12-26T09:00,2013,360,900,0,67.66,56.56,68.67,56.5,67.63,55.12,24.21,28.82,24.3,28.44,68.67,57.06,21.02,0.002,203108.2,11.11,12.17,12.5,-6.104693,-4.606,-4.139,13.24,0,0
101,2013-12-26T10:00,2013,360,1000,0,67.77,56.74,68.77,56.7,67.69,55.25,24.37,28.98,24.46,28.62,68.76,57.23,20.85,0.002,200089.5,11.03,12.07,12.44,-6.119786,-4.617,-4.159,13.23,0,0
101,2013-12-26T11:00,2013,360,1100,0,67.78,56.88,68.77,56.84,67.69,55.39,24.53,29.14,24.61,28.79,68.76,57.35,20.72,0.002,196597.4,10.9,11.93,12.3,-5.744732,-4.606,-4.183,13.22,0,0
101,2013-12-26T12:00,2013,360,1200,0,67.82,57.07,68.79,57.04,67.76,55.59,24.77,29.4,24.85,29.03,68.78,57.54,21.03,0.005,196936.6,10.75,11.75,12.17,-16.51127,-4.635,-4.176,13.22,0,0
101,2013-12-26T13:00,2013,360,1300,0,67.91,57.2,68.87,57.09,67.84,55.76,25.09,29.72,25.2,29.33,68.86,57.65,20.94,0.004,195555.9,10.72,11.78,12.08,-13.77108,-4.632,-4.139,13.22,0,0
101,2013-12-26T14:00,2013,360,1400,0,67.91,57.2,68.87,57.08,67.87,55.84,25.42,30.01,25.53,29.62,68.85,57.66,20.95,0.005,195351.5,10.7,11.79,12.03,-16.26979,-4.589,-4.096,13.21,0,0
101,2013-12-26T15:00,2013,360,1500,0,67.92,57.22,68.89,57.12,67.91,55.83,25.73,30.27,25.84,29.88,68.89,57.66,20.95,0.005,195460.9,10.69,11.77,12.08,-16.45793,-4.544,-4.032,13.21,0,0
101,2013-12-26T16:00,2013,360,1600,0,67.91,57.24,68.88,57.1,67.89,55.78,26,30.48,26.11,30.08,68.87,57.63,20.98,0.003,195851.1,10.67,11.78,12.12,-8.83802,-4.486,-3.969,13.21,0,0
101,2013-12-26T17:00,2013,360,1700,0,67.89,57.13,68.86,56.98,67.87,55.67,26.21,30.64,26.32,30.24,68.84,57.5,20.94,0.003,197010.6,10.75,11.88,12.2,-11.66006,-4.428,-3.919,13.2,0,0
101,2013-12-26T18:00,2013,360,1800,0,67.93,57.12,68.89,56.99,67.9,55.7,26.36,30.74,26.48,30.34,68.86,57.5,20.94,0.004,197388.6,10.8,11.9,12.2,-12.5761,-4.378,-3.856,13.2,0,0
101,2013-12-26T19:00,2013,360,1900,0,67.91,57.15,68.88,57.01,67.89,55.72,26.47,30.81,26.58,30.42,68.86,57.51,20.74,0.003,194880.4,10.76,11.87,12.17,-8.571095,-4.342,-3.841,13.2,0,0
101,2013-12-26T20:00,2013,360,2000,0,67.88,57.04,68.84,56.9,67.86,55.64,26.53,30.85,26.62,30.47,68.83,57.42,20.9,0.003,197539.6,10.84,11.95,12.22,-9.245553,-4.313,-3.846,13.2,0,0
101,2013-12-26T21:00,2013,360,2100,0,67.88,56.87,68.85,56.76,67.87,55.56,26.56,30.84,26.66,30.46,68.83,57.27,20.97,0.002,200552.6,11.01,12.09,12.31,-7.408982,-4.277,-3.792,13.2,0,0
101,2013-12-26T22:00,2013,360,2200,0,67.91,56.88,68.88,56.77,67.89,55.56,26.55,30.79,26.67,30.41,68.85,57.28,21.08,0.002,201877.4,11.03,12.1,12.33,-7.642062,-4.239,-3.739,13.2,0,0
101,2013-12-26T23:00,2013,360,2300,0,67.88,56.79,68.85,56.69,67.87,55.48,26.51,30.73,26.63,30.37,68.84,57.21,20.95,0.004,201606.4,11.08,12.15,12.39,-12.85733,-4.225,-3.739,13.2,0,0
101,2013-12-27T00:00,2013,361,2400,0,67.88,56.8,68.85,56.67,67.87,55.47,26.45,30.66,26.56,30.3,68.84,57.2,21.01,0.003,202401.6,11.09,12.18,12.4,-10.05995,-4.214,-3.739,13.2,0,0
101,2013-12-27T01:00,2013,361,100,0,67.88,56.85,68.85,56.73,67.87,55.47,26.38,30.59,26.49,30.24,68.84,57.26,20.93,0.001,200936.9,11.03,12.12,12.4,-4.170776,-4.211,-3.751,13.2,0,0
101,2013-12-27T02:00,2013,361,200,0,67.86,56.79,68.83,56.64,67.85,55.37,26.29,30.5,26.4,30.17,68.82,57.17,20.88,0.004,201508.1,11.06,12.19,12.48,-11.83619,-4.207,-3.775,13.2,0,0
101,2013-12-27T03:00,2013,361,300,0,67.86,56.75,68.83,56.66,67.86,55.41,26.21,30.43,26.31,30.1,68.82,57.17,20.92,0.002,201894.9,11.11,12.17,12.45,-7.333698,-4.22,-3.787,13.2,0,0
101,2013-12-27T04:00,2013,361,400,0,67.87,56.7,68.84,56.6,67.86,55.36,26.13,30.37,26.24,30.02,68.83,57.14,20.91,0.004,202713.8,11.16,12.23,12.5,-13.6626,-4.24,-3.789,13.2,0,0
101,2013-12-27T05:00,2013,361,500,0,67.86,56.64,68.83,56.56,67.85,55.33,26.05,30.29,26.15,29.95,68.82,57.09,20.82,0.003,202461.4,11.22,12.26,12.52,-10.52541,-4.247,-3.798,13.21,0,0
101,2013-12-27T06:00,2013,361,600,0,67.85,56.47,68.82,56.43,67.83,55.17,25.96,30.2,26.06,29.85,68.81,56.91,20.64,0.001,203094.3,11.39,12.39,12.66,-2.446486,-4.241,-3.798,13.21,0,0
101,2013-12-27T07:00,2013,361,700,0,67.84,56.51,68.81,56.44,67.82,55.16,25.84,30.07,25.95,29.73,68.79,56.93,20.79,0.003,204108.3,11.33,12.37,12.66,-11.19123,-4.23,-3.78,13.21,0,0
101,2013-12-27T08:00,2013,361,800,0,67.86,56.44,68.82,56.4,67.83,55.12,25.72,29.96,25.83,29.62,68.82,56.88,20.8,0.003,205366.8,11.42,12.42,12.72,-8.750351,-4.237,-3.792,13.21,0,0
101,2013-12-27T09:00,2013,361,900,0,67.88,56.54,68.84,56.48,67.84,55.15,25.6,29.87,25.72,29.52,68.83,56.99,20.68,0.003,203233.9,11.34,12.36,12.69,-8.788377,-4.266,-3.801,13.21,0,0
101,2013-12-27T10:00,2013,361,1000,0,67.92,56.96,68.89,56.82,67.91,55.41,25.6,29.95,25.69,29.58,68.87,57.35,20.66,0.001,198239.3,10.96,12.08,12.5,-4.313047,-4.352,-3.89,13.21,0,0
101,2013-12-27T11:00,2013,361,1100,0,67.88,57.1,68.85,56.98,67.86,55.58,25.68,30.05,25.74,29.7,68.83,57.5,20.78,0.003,196142.8,10.79,11.87,12.29,-11.25406,-4.365,-3.959,13.21,0,0
101,2013-12-27T12:00,2013,361,1200,0,67.91,57.17,68.89,57.07,67.9,55.68,25.74,30.15,25.81,29.81,68.88,57.59,20.82,0.004,195530.1,10.75,11.82,12.22,-14.28247,-4.403,-3.992,13.21,0,0
101,2013-12-27T13:00,2013,361,1300,0,67.91,57.22,68.87,57.12,67.89,55.77,25.89,30.33,25.98,29.97,68.85,57.64,20.85,0.004,194526.5,10.68,11.75,12.12,-12.87169,-4.435,-3.997,13.21,0,0
101,2013-12-27T14:00,2013,361,1400,0,67.94,57.35,68.92,57.24,67.92,55.91,26.08,30.52,26.16,30.15,68.88,57.76,20.84,0.002,192928.9,10.59,11.68,12.01,-6.251256,-4.446,-3.99,13.2,0,0
101,2013-12-27T15:00,2013,361,1500,0,67.93,57.45,68.89,57.33,67.9,56,26.28,30.73,26.37,30.34,68.86,57.83,21.07,0.004,193109.3,10.48,11.56,11.9,-13.60259,-4.445,-3.974,13.2,0,0
101,2013-12-27T16:00,2013,361,1600,0,67.97,57.42,68.93,57.31,67.95,56.01,26.5,30.94,26.61,30.54,68.9,57.81,20.94,0.005,192862.1,10.55,11.62,11.94,-17.88082,-4.437,-3.933,13.19,0,0
101,2013-12-27T17:00,2013,361,1700,0,67.98,57.36,68.93,57.25,67.94,56.01,26.7,31.1,26.83,30.69,68.91,57.77,20.89,0.003,193064.9,10.62,11.68,11.93,-10.08386,-4.399,-3.856,13.19,0,0
101,2013-12-27T18:00,2013,361,1800,0,67.97,57.29,68.93,57.16,67.94,56,26.85,31.21,26.98,30.79,68.89,57.69,20.88,0.003,193952.7,10.68,11.77,11.94,-9.975866,-4.359,-3.808,13.19,0,0
101,2013-12-27T19:00,2013,361,1900,0,67.95,57.23,68.91,57.14,67.92,55.99,26.96,31.26,27.08,30.86,68.89,57.65,20.89,0.004,194175.1,10.72,11.77,11.93,-12.32335,-4.304,-3.773,13.19,0,0
101,2013-12-27T20:00,2013,361,2000,0,68.01,57.33,68.97,57.21,67.99,56.04,27.02,31.3,27.16,30.89,68.94,57.74,20.79,0.002,193114.5,10.68,11.76,11.95,-8.033731,-4.28,-3.736,13.19,0,0
101,2013-12-27T21:00,2013,361,2100,0,67.96,57.35,68.92,57.21,67.94,56.03,27.08,31.33,27.2,30.96,68.9,57.75,20.72,0.004,191492.7,10.61,11.71,11.91,-11.87445,-4.254,-3.759,13.19,0,0
101,2013-12-27T22:00,2013,361,2200,0,67.97,57.38,68.93,57.23,67.95,56.08,27.12,31.36,27.21,31.01,68.88,57.76,20.79,0.002,191755.3,10.58,11.7,11.87,-7.36621,-4.24,-3.793,13.19,0,0
101,2013-12-27T23:00,2013,361,2300,0,67.95,57.31,68.91,57.21,67.93,56.01,27.12,31.35,27.2,30.99,68.88,57.72,20.96,0.003,193925.8,10.64,11.71,11.91,-9.781594,-4.23,-3.787,13.19,0,0
101,2013-12-28T00:00,2013,362,2400,0,67.94,57.15,68.91,57.07,67.91,55.94,27.14,31.37,27.25,31.01,68.88,57.56,20.94,0.003,195589,10.79,11.83,11.97,-10.45559,-4.231,-3.763,13.19,0,0
101,2013-12-28T01:00,2013,362,100,0,67.95,57.1,68.91,57.03,67.93,55.92,27.15,31.36,27.26,30.97,68.89,57.52,20.88,0.004,195858.5,10.85,11.88,12.01,-13.14008,-4.208,-3.715,13.19,0,0
101,2013-12-28T02:00,2013,362,200,0,67.92,56.89,68.88,56.84,67.89,55.75,27.11,31.31,27.23,30.91,68.86,57.31,20.75,0.002,197329.3,11.04,12.04,12.15,-5.148215,-4.195,-3.675,13.19,0,0
101,2013-12-28T03:00,2013,362,300,0,67.97,56.97,68.93,56.94,67.94,55.79,27.04,31.21,27.16,30.82,68.91,57.4,20.66,0.003,196060,11,12,12.14,-10.93116,-4.169,-3.66,13.19,0,0
101,2013-12-28T04:00,2013,362,400,0,67.93,57.04,68.9,56.94,67.91,55.76,26.95,31.13,27.05,30.75,68.87,57.42,20.63,0.002,194994.4,10.89,11.96,12.15,-7.209401,-4.173,-3.698,13.19,0,0
101,2013-12-28T05:00,2013,362,500,0,67.91,57.08,68.88,56.97,67.9,55.78,26.85,31.03,26.94,30.68,68.85,57.45,20.88,0.003,196551.4,10.84,11.91,12.12,-8.28686,-4.178,-3.742,13.19,0,0
101,2013-12-28T06:00,2013,362,600,0,67.94,57.09,68.9,57.03,67.92,55.84,26.78,30.98,26.87,30.62,68.88,57.52,20.92,0.004,196589.1,10.85,11.87,12.07,-12.48725,-4.199,-3.753,13.19,0,0
101,2013-12-28T07:00,2013,362,700,0,67.94,57.1,68.9,57,67.92,55.82,26.73,30.94,26.81,30.59,68.88,57.5,20.78,0.002,195527.3,10.84,11.9,12.1,-5.935637,-4.216,-3.779,13.19,0,0
101,2013-12-28T08:00,2013,362,800,0,67.95,57.18,68.91,57.06,67.94,55.85,26.66,30.89,26.74,30.54,68.88,57.57,20.76,0.004,194528.7,10.77,11.84,12.09,-14.34218,-4.223,-3.795,13.2,0,0
101,2013-12-28T09:00,2013,362,900,0,67.96,57.37,68.93,57.25,67.95,55.98,26.62,30.88,26.7,30.53,68.9,57.77,20.7,0.004,191363.4,10.59,11.68,11.97,-14.46994,-4.263,-3.833,13.2,0,0
101,2013-12-28T10:00,2013,362,1000,0,67.96,57.48,68.93,57.38,67.94,56.1,26.66,30.98,26.73,30.64,68.9,57.89,20.67,0.002,189059.2,10.48,11.54,11.84,-5.025147,-4.316,-3.901,13.19,0,0
101,2013-12-28T11:00,2013,362,1100,0,67.99,57.65,68.95,57.51,67.96,56.28,26.77,31.12,26.84,30.76,68.91,58.03,20.77,0.004,187716,10.34,11.44,11.68,-12.97842,-4.347,-3.919,13.19,76,2.123
101,2013-12-28T12:00,2013,362,1200,0,68.04,57.87,68.99,57.75,67.99,56.52,26.93,31.3,26.98,30.93,68.93,58.26,20.99,0.004,186392.9,10.17,11.24,11.48,-13.78005,-4.369,-3.945,13.19,92,2.57
101,2013-12-28T13:00,2013,362,1300,0,68.05,58.17,69.03,58.04,68.04,56.81,27.16,31.56,27.23,31.19,69,58.54,21,0.002,182128,9.89,10.99,11.23,-8.39692,-4.402,-3.964,13.19,91,2.542
101,2013-12-28T14:00,2013,362,1400,0,68.09,58.39,69.01,58.27,68.03,57.04,27.5,31.94,27.59,31.55,69.01,58.75,20.95,0.003,177818.1,9.7,10.74,10.99,-9.517619,-4.44,-3.954,13.18,89,2.486
101,2013-12-28T15:00,2013,362,1500,0,68.13,58.52,69.03,58.36,68.08,57.2,27.9,32.33,28.01,31.93,69,58.84,21,0.004,176746.8,9.61,10.68,10.88,-13.82819,-4.429,-3.912,13.18,89,2.486
101,2013-12-28T16:00,2013,362,1600,0,68.15,58.42,69.05,58.28,68.1,57.21,28.31,32.68,28.44,32.28,69.02,58.75,20.9,0.003,177232.7,9.73,10.77,10.9,-9.33026,-4.379,-3.844,13.17,89,2.486
101,2013-12-28T17:00,2013,362,1700,0,68.15,58.18,69.07,58.07,68.12,56.95,28.51,32.81,28.66,32.32,69.04,58.52,20.8,0.003,180580.8,9.98,11.01,11.17,-10.43726,-4.299,-3.66,13.17,90,2.514
101,2013-12-28T18:00,2013,362,1800,0,68.12,58,69.07,57.91,68.09,56.83,28.59,32.8,28.73,32.3,69.03,58.36,20.95,0.005,184095.2,10.12,11.16,11.26,-14.90076,-4.21,-3.568,13.17,93,2.598
101,2013-12-28T19:00,2013,362,1900,0,68.18,57.94,69.1,57.85,68.16,56.75,28.77,32.96,28.92,32.5,69.06,58.31,20.87,0.007,185406.6,10.24,11.25,11.41,-22.0284,-4.193,-3.586,13.16,93,2.598
101,2013-12-28T20:00,2013,362,2000,0,68.15,57.97,69.07,57.85,68.12,56.83,28.77,32.88,28.89,32.42,69.05,58.32,21,0.004,185452.7,10.18,11.23,11.29,-11.65432,-4.106,-3.529,13.16,93,2.598
101,2013-12-28T21:00,2013,362,2100,0,68.18,58.02,69.1,57.89,68.15,56.78,28.78,32.89,28.89,32.47,69.05,58.37,20.83,0.004,184164.8,10.16,11.21,11.37,-13.7501,-4.117,-3.587,13.16,92,2.57
101,2013-12-28T22:00,2013,362,2200,0,68.16,57.92,69.09,57.85,68.14,56.7,28.85,32.98,28.96,32.58,69.03,58.3,21.03,0.005,186922.7,10.24,11.23,11.44,-14.86329,-4.135,-3.614,13.16,94,2.626
101,2013-12-28T23:00,2013,362,2300,0,68.17,57.84,69.1,57.76,68.15,56.65,28.92,33.03,29.04,32.62,69.06,58.22,21.02,0.005,188316.5,10.34,11.34,11.5,-15.09761,-4.109,-3.577,13.16,94,2.626
101,2013-12-29T00:00,2013,363,2400,0,68.23,58.02,69.13,57.92,68.19,56.79,28.97,33.06,29.08,32.64,69.1,58.4,21,0.006,186127.8,10.21,11.21,11.39,-18.01328,-4.09,-3.555,13.16,92,2.57
101,2013-12-29T01:00,2013,363,100,0,68.16,57.94,69.08,57.84,68.13,56.73,29,33.07,29.1,32.68,69.04,58.31,21.02,0.004,186515.3,10.22,11.24,11.4,-12.00469,-4.07,-3.577,13.16,94,2.626
101,2013-12-29T02:00,2013,363,200,0,68.24,57.88,69.14,57.82,68.17,56.7,29.01,33.08,29.12,32.68,69.12,58.27,20.82,0.003,186326.9,10.36,11.32,11.47,-9.30551,-4.067,-3.557,13.16,93,2.598
101,2013-12-29T03:00,2013,363,300,0,68.21,57.88,69.13,57.81,68.16,56.72,29.03,33.09,29.14,32.69,69.1,58.29,20.78,0.003,185721.4,10.33,11.32,11.44,-9.950831,-4.055,-3.55,13.16,92,2.57
101,2013-12-29T04:00,2013,363,400,0,68.13,57.81,69.08,57.75,68.1,56.7,28.86,32.88,28.96,32.46,69.03,58.22,20.78,0.006,185453.2,10.32,11.33,11.4,-17.71697,-4.014,-3.498,13.16,93,2.598
101,2013-12-29T05:00,2013,363,500,0,68.19,57.97,69.11,57.93,68.13,56.78,28.84,32.92,28.94,32.52,69.07,58.38,20.92,0.003,184972.8,10.22,11.18,11.35,-8.713561,-4.085,-3.571,13.16,93,2.598
101,2013-12-29T06:00,2013,363,600,0,68.15,57.94,69.08,57.8,68.1,56.81,28.8,32.88,28.89,32.46,69.05,58.33,20.87,0.003,184721.5,10.2,11.28,11.29,-8.653266,-4.076,-3.575,13.16,92,2.57
101,2013-12-29T07:00,2013,363,700,0,68.18,58.09,69.11,57.95,68.14,56.85,28.77,32.87,28.86,32.46,69.06,58.45,20.87,0.004,183420.3,10.1,11.16,11.28,-12.75378,-4.096,-3.598,13.16,92,2.57
101,2013-12-29T08:00,2013,363,800,0,68.15,58.08,69.07,58.04,68.09,56.95,28.73,32.82,28.81,32.41,69.04,58.49,20.86,0.002,181693.6,10.07,11.04,11.14,-7.042465,-4.087,-3.597,13.16,90,2.514
101,2013-12-29T09:00,2013,363,900,0,68.18,58.23,69.1,58.16,68.12,57.09,28.72,32.83,28.8,32.43,69.07,58.63,20.86,0.004,179810.4,9.95,10.93,11.03,-11.82191,-4.108,-3.635,13.16,90,2.514
101,2013-12-29T10:00,2013,363,1000,0,68.16,58.33,69.1,58.26,68.11,57.18,28.69,32.8,28.76,32.41,69.06,58.75,20.87,0.005,178116,9.83,10.84,10.93,-14.20154,-4.113,-3.646,13.16,89,2.486
101,2013-12-29T11:00,2013,363,1100,0,68.16,58.39,69.09,58.3,68.1,57.24,28.67,32.81,28.73,32.41,69.04,58.78,20.84,0.005,176829.2,9.77,10.78,10.86,-15.37432,-4.145,-3.674,13.16,89,2.486
101,2013-12-29T12:00,2013,363,1200,0,68.13,58.4,69.07,58.26,68.08,57.29,28.62,32.77,28.66,32.38,69.02,58.75,20.74,0.001,175471.1,9.73,10.8,10.79,-3.767142,-4.15,-3.717,13.17,88,2.458
101,2013-12-29T13:00,2013,363,1300,0,68.15,58.34,69.08,58.18,68.1,57.21,28.62,32.79,28.67,32.37,69.05,58.69,20.78,0.002,177385.8,9.81,10.9,10.9,-6.172318,-4.166,-3.697,13.17,89,2.486
101,2013-12-29T14:00,2013,363,1400,0,68.12,58.23,69.05,58.13,68.07,57.13,28.63,32.79,28.68,32.38,69.01,58.61,20.97,0.003,179799.6,9.89,10.92,10.94,-8.217621,-4.166,-3.702,13.16,90,2.514
101,2013-12-29T15:00,2013,363,1500,0,68.12,58.14,69.06,58.01,68.08,57.08,28.62,32.77,28.68,32.35,69.01,58.5,20.92,0.003,181040.4,9.98,11.05,11,-8.88551,-4.154,-3.677,13.16,92,2.57
101,2013-12-29T16:00,2013,363,1600,0,68.13,58.03,69.07,57.83,68.08,57.02,28.59,32.72,28.65,32.28,69.04,58.38,20.74,0.004,181415.3,10.1,11.24,11.06,-12.16069,-4.135,-3.622,13.17,92,2.57
101,2013-12-29T17:00,2013,363,1700,0,68.13,58.08,69.06,57.85,68.07,57.07,28.6,32.72,28.68,32.29,69.02,58.41,20.85,0.003,181626.8,10.05,11.2,11,-8.771283,-4.122,-3.615,13.16,92,2.57
101,2013-12-29T18:00,2013,363,1800,0,68.14,58.08,69.08,57.88,68.1,57.13,28.59,32.71,28.67,32.3,69.03,58.42,20.72,0.003,180317.9,10.06,11.2,10.97,-9.457157,-4.114,-3.636,13.17,92,2.57
101,2013-12-29T19:00,2013,363,1900,0,68.12,58,69.04,57.82,68.08,57.08,28.63,32.73,28.69,32.36,69.01,58.34,20.64,0.003,180247.6,10.12,11.22,11,-10.83069,-4.103,-3.677,13.17,92,2.57
101,2013-12-29T20:00,2013,363,2000,0,68.15,57.93,69.07,57.76,68.11,57.07,28.69,32.79,28.75,32.42,69.05,58.26,20.67,0.004,181799.1,10.22,11.31,11.04,-11.5045,-4.098,-3.67,13.17,93,2.598
101,2013-12-29T21:00,2013,363,2100,0,68.16,58.09,69.11,57.91,68.14,57.15,28.69,32.75,28.76,32.4,69.03,58.43,20.93,0.004,182366.7,10.07,11.2,10.99,-11.4541,-4.064,-3.644,13.16,93,2.598
101,2013-12-29T22:00,2013,363,2200,0,68.14,58.09,69.08,57.92,68.1,57.12,28.79,32.9,28.85,32.55,69.02,58.43,21.07,0.002,183176.7,10.04,11.16,10.98,-7.525637,-4.116,-3.701,13.17,94,2.626
101,2013-12-29T23:00,2013,363,2300,0,68.16,58.08,69.09,57.89,68.14,57.01,28.78,32.87,28.85,32.47,69.03,58.4,21.04,0.003,184193.3,10.08,11.2,11.14,-8.444544,-4.085,-3.627,13.16,93,2.598
101,2013-12-30T00:00,2013,364,2400,0,68.13,58.03,69.05,57.84,68.1,56.96,28.76,32.85,28.83,32.44,69.03,58.34,21.01,0.005,184163.7,10.11,11.21,11.14,-16.51944,-4.09,-3.615,13.16,94,2.626
101,2013-12-30T01:00,2013,364,100,0,68.18,58.04,69.12,57.87,68.15,56.84,28.8,32.92,28.88,32.52,69.06,58.37,20.88,0.003,184350.4,10.14,11.25,11.31,-9.14277,-4.126,-3.64,13.16,93,2.598
101,2013-12-30T02:00,2013,364,200,0,68.19,58.03,69.1,57.85,68.14,56.82,28.92,33.05,29,32.65,69.06,58.36,20.99,0.005,185566.1,10.16,11.25,11.33,-16.61989,-4.13,-3.651,13.16,93,2.598
101,2013-12-30T03:00,2013,364,300,0,68.14,57.99,69.06,57.82,68.11,56.86,28.83,32.89,28.9,32.47,69.03,58.33,20.96,0.004,184742.6,10.15,11.24,11.25,-13.64076,-4.062,-3.562,13.16,94,2.626
101,2013-12-30T04:00,2013,364,400,0,68.16,57.96,69.11,57.77,68.15,56.81,28.86,32.94,28.92,32.56,69.03,58.28,20.86,0.005,185188.8,10.2,11.34,11.34,-15.81,-4.085,-3.633,13.16,93,2.598
101,2013-12-30T05:00,2013,364,500,0,68.17,58,69.1,57.81,68.16,56.87,28.89,32.97,28.95,32.58,69.03,58.32,20.82,0.003,184174.6,10.18,11.29,11.29,-9.752134,-4.08,-3.625,13.16,93,2.598
101,2013-12-30T06:00,2013,364,600,0,68.18,58.06,69.11,57.84,68.16,56.93,28.92,32.99,28.97,32.61,69.05,58.37,20.78,0.002,183103.6,10.12,11.28,11.23,-7.74009,-4.072,-3.646,13.16,92,2.57
101,2013-12-30T07:00,2013,364,700,0,68.19,58.02,69.1,57.79,68.16,56.91,28.94,33.01,28.98,32.63,69.05,58.31,20.75,0.004,183410.1,10.17,11.31,11.25,-13.81838,-4.072,-3.648,13.16,93,2.598
101,2013-12-30T08:00,2013,364,800,0,68.19,58.02,69.12,57.81,68.16,56.92,28.95,33.01,29.01,32.63,69.06,58.33,20.66,0.004,182607.7,10.17,11.31,11.24,-13.07591,-4.06,-3.622,13.16,92,2.57
101,2013-12-30T09:00,2013,364,900,0,68.15,58.09,69.1,57.88,68.13,56.98,28.95,32.98,29.01,32.62,69.02,58.4,20.72,0.003,181447.5,10.05,11.22,11.15,-8.671312,-4.03,-3.618,13.16,91,2.542
101,2013-12-30T10:00,2013,364,1000,0,68.14,57.92,69.05,57.75,68.13,56.83,28.95,32.96,29.01,32.61,69.01,58.25,20.69,0.005,183449.6,10.22,11.3,11.3,-14.96213,-4.008,-3.599,13.16,92,2.57
101,2013-12-30T11:00,2013,364,1100,0,68.12,57.83,69.02,57.66,68.1,56.57,29,32.93,29.11,32.58,69.01,58.11,20.58,0.003,184381.6,10.29,11.36,11.53,-8.046137,-3.934,-3.469,13.16,92,2.57
101,2013-12-30T12:00,2013,364,1200,0,68.12,57.75,69.03,57.59,68.11,56.47,28.84,32.79,28.94,32.43,69,58.02,20.52,0.002,185377.4,10.38,11.43,11.63,-7.126478,-3.951,-3.481,13.16,93,2.598
101,2013-12-30T13:00,2013,364,1300,0,68.13,57.78,69.03,57.69,68.11,56.48,28.73,32.71,28.81,32.35,69.01,58.1,20.63,0.004,185563.5,10.35,11.34,11.63,-11.12636,-3.98,-3.535,13.17,93,2.598
101,2013-12-30T14:00,2013,364,1400,0,68.11,57.75,69.01,57.68,68.07,56.46,28.68,32.72,28.76,32.34,69,58.07,20.74,0.003,186533.6,10.36,11.33,11.61,-7.986028,-4.036,-3.587,13.16,93,2.598
101,2013-12-30T15:00,2013,364,1500,0,68.07,57.5,69.01,57.38,68.05,56.27,28.67,32.73,28.77,32.33,68.99,57.8,20.69,0.002,189839.3,10.57,11.63,11.78,-7.315346,-4.059,-3.562,13.17,95,2.654
101,2013-12-30T16:00,2013,364,1600,0,68.09,57.27,69.01,57.16,68.07,56.03,28.63,32.67,28.74,32.25,68.99,57.58,20.6,0.001,193096,10.82,11.86,12.03,-3.944253,-4.04,-3.505,13.17,11,0.307
101,2013-12-30T17:00,2013,364,1700,0,68.03,57,68.97,56.89,68.01,55.77,28.52,32.52,28.63,32.1,68.94,57.3,20.58,0.002,196472.7,11.03,12.09,12.24,-6.5302,-3.996,-3.466,13.18,0,0
101,2013-12-30T18:00,2013,364,1800,0,68.01,56.85,68.96,56.76,68,55.58,28.3,32.25,28.4,31.84,68.92,57.17,20.76,0.002,200639.5,11.16,12.21,12.43,-7.092144,-3.951,-3.443,13.18,0,0
101,2013-12-30T19:00,2013,364,1900,0,67.94,56.69,68.89,56.58,67.93,55.36,28,31.95,28.09,31.56,68.86,57.03,20.73,0.003,202264,11.25,12.3,12.57,-8.401323,-3.946,-3.467,13.18,0,0
101,2013-12-30T20:00,2013,364,2000,0,67.89,56.52,68.84,56.43,67.87,55.18,27.65,31.59,27.73,31.2,68.81,56.87,20.71,0.002,203919.1,11.36,12.41,12.7,-5.500062,-3.941,-3.476,13.18,0,0
101,2013-12-30T21:00,2013,364,2100,0,67.84,56.39,68.8,56.32,67.84,55.02,27.26,31.22,27.34,30.85,68.79,56.75,20.64,0.001,204841.2,11.46,12.48,12.82,-3.584331,-3.959,-3.511,13.19,0,0
101,2013-12-30T22:00,2013,364,2200,0,67.84,56.26,68.8,56.2,67.84,54.87,26.87,30.85,26.95,30.5,68.8,56.64,20.71,0.002,207765.3,11.58,12.6,12.97,-5.604854,-3.985,-3.559,13.19,0,0
101,2013-12-30T23:00,2013,364,2300,0,67.8,56.16,68.75,56.11,67.8,54.72,26.47,30.48,26.54,30.14,68.75,56.54,20.88,0.001,210663.9,11.64,12.64,13.07,-3.32198,-4.01,-3.603,13.2,0,0
101,2013-12-31T00:00,2013,365,2400,0,67.79,56.07,68.75,56.01,67.78,54.63,26.07,30.11,26.15,29.79,68.75,56.48,20.93,0.002,212583,11.72,12.74,13.15,-7.715162,-4.041,-3.637,13.21,0,0
101,2013-12-31T01:00,2013,365,100,0,67.78,55.98,68.77,55.91,67.78,54.5,25.68,29.77,25.76,29.44,68.77,56.4,20.82,0.002,213304.9,11.8,12.86,13.28,-6.447768,-4.083,-3.684,13.21,0,0
101,2013-12-31T02:00,2013,365,200,0,67.71,55.89,68.71,55.83,67.71,54.35,25.29,29.41,25.37,29.1,68.72,56.3,20.74,0.002,213110,11.82,12.88,13.35,-7.207608,-4.122,-3.736,13.22,0,0
101,2013-12-31T03:00,2013,365,300,0,67.65,55.79,68.65,55.73,67.65,54.27,24.91,29.08,24.98,28.77,68.65,56.21,20.8,0.002,214278,11.86,12.92,13.38,-7.296997,-4.169,-3.789,13.22,0,0
101,2013-12-31T04:00,2013,365,400,0,67.6,55.76,68.62,55.67,67.6,54.16,24.55,28.76,24.62,28.46,68.63,56.17,20.78,0.003,214586.9,11.84,12.96,13.44,-10.89979,-4.212,-3.837,13.23,0,0
101,2013-12-31T05:00,2013,365,500,0,67.57,55.67,68.59,55.59,67.57,54.05,24.21,28.47,24.28,28.17,68.61,56.09,20.71,0.001,214869.4,11.9,13,13.52,-2.851366,-4.262,-3.888,13.24,0,0
101,2013-12-31T06:00,2013,365,600,0,67.54,55.51,68.54,55.43,67.53,53.89,23.88,28.18,23.95,27.88,68.56,55.93,20.5,0.001,214717.2,12.02,13.12,13.64,-2.513628,-4.299,-3.931,13.24,0,0
101,2013-12-31T07:00,2013,365,700,0,67.46,55.4,68.5,55.32,67.46,53.78,23.56,27.9,23.64,27.6,68.51,55.85,20.61,0.002,216525.2,12.06,13.17,13.67,-7.228184,-4.333,-3.961,13.25,0,0
101,2013-12-31T08:00,2013,365,800,0,67.45,55.32,68.47,55.26,67.45,53.7,23.26,27.62,23.33,27.32,68.49,55.78,20.59,0.002,217270,12.13,13.21,13.74,-7.278717,-4.368,-3.988,13.25,0,0
101,2013-12-31T09:00,2013,365,900,0,67.45,55.44,68.46,55.35,67.45,53.78,22.97,27.38,23.05,27.06,68.48,55.89,20.78,0,217713.6,12.01,13.12,13.66,-1.098876,-4.415,-4.011,13.25,0,0
101,2013-12-31T10:00,2013,365,1000,0,67.45,55.61,68.49,55.49,67.45,53.92,22.81,27.34,22.87,26.96,68.48,56.04,20.75,0.001,215072.6,11.84,12.99,13.53,-4.895912,-4.534,-4.09,13.25,0,0
101,2013-12-31T11:00,2013,365,1100,0,67.46,55.84,68.48,55.72,67.46,54.07,22.83,27.33,22.94,26.96,68.48,56.27,20.8,0.001,212111.3,11.62,12.76,13.38,-4.458532,-4.503,-4.017,13.26,0,0
101,2013-12-31T12:00,2013,365,1200,0,67.48,56.09,68.53,55.98,67.47,54.37,22.7,27.31,22.83,26.98,68.54,56.53,20.92,0.002,209208.8,11.38,12.55,13.11,-6.874676,-4.606,-4.147,13.26,0,0
101,2013-12-31T13:00,2013,365,1300,0,67.49,56.23,68.55,56.13,67.48,54.57,22.76,27.47,22.87,27.13,68.54,56.67,20.81,0.001,205596.8,11.26,12.42,12.91,-2.351548,-4.711,-4.258,13.25,0,0
101,2013-12-31T14:00,2013,365,1400,0,67.53,56.31,68.56,56.22,67.51,54.66,22.94,27.71,23.08,27.35,68.56,56.76,20.79,0.001,204400.8,11.22,12.34,12.85,-4.734727,-4.777,-4.266,13.25,0,0
101,2013-12-31T15:00,2013,365,1500,0,67.56,56.39,68.6,56.26,67.55,54.77,23.19,27.98,23.34,27.59,68.59,56.82,20.83,0.003,204124.2,11.17,12.33,12.78,-12.23685,-4.791,-4.253,13.25,0,0
101,2013-12-31T16:00,2013,365,1600,0,67.57,56.38,68.61,56.23,67.56,54.81,23.43,28.19,23.6,27.79,68.61,56.79,20.79,0.003,203915.8,11.19,12.38,12.75,-10.53719,-4.76,-4.195,13.25,0,0
101,2013-12-31T17:00,2013,365,1700,0,67.6,56.31,68.64,56.18,67.58,54.8,23.64,28.34,23.8,27.95,68.64,56.74,20.62,0.002,203352.8,11.29,12.46,12.78,-6.181712,-4.702,-4.15,13.24,0,0
101,2013-12-31T18:00,2013,365,1800,0,67.6,56.19,68.64,56.11,67.57,54.74,23.8,28.46,23.96,28.04,68.63,56.63,20.58,0.001,204422.9,11.41,12.53,12.83,-4.951535,-4.658,-4.088,13.24,0,0
101,2013-12-31T19:00,2013,365,1900,0,67.61,56.28,68.64,56.17,67.58,54.78,23.9,28.52,24.06,28.09,68.64,56.7,20.68,0.002,204464.8,11.33,12.48,12.81,-6.800707,-4.618,-4.03,13.24,0,0
101,2013-12-31T20:00,2013,365,2000,0,67.6,56.32,68.63,56.15,67.6,54.83,23.96,28.54,24.09,28.15,68.62,56.71,20.72,0.002,204399.7,11.28,12.48,12.76,-5.65707,-4.584,-4.057,13.24,0,0
101,2013-12-31T21:00,2013,365,2100,0,67.6,56.25,68.64,56.09,67.6,54.81,23.97,28.54,24.08,28.15,68.63,56.64,20.71,0.002,205266.6,11.36,12.55,12.79,-5.274064,-4.57,-4.07,13.24,0,0
101,2013-12-31T22:00,2013,365,2200,0,67.56,56.31,68.6,56.14,67.56,54.86,23.93,28.45,24.03,28.08,68.59,56.69,20.88,0.002,205453.3,11.26,12.47,12.71,-7.490516,-4.526,-4.056,13.24,0,0
101,2013-12-31T23:00,2013,365,2300,0,67.56,56.25,68.6,56.09,67.56,54.83,23.84,28.4,23.93,27.99,68.58,56.64,21,0.003,207254.2,11.31,12.51,12.73,-9.791599,-4.563,-4.067,13.24,0,0
101,2014-01-01T00:00,2013,1,2400,0,67.56,56.17,68.58,56.01,67.56,54.74,23.76,28.33,23.85,27.94,68.56,56.56,20.99,0.002,208415,11.39,12.57,12.81,-6.420949,-4.571,-4.091,13.24,0,0
101,2014-01-01T01:00,2014,1,100,0,67.55,56.07,68.58,55.93,67.55,54.68,23.67,28.23,23.75,27.84,68.56,56.49,20.89,0.002,208677.5,11.48,12.65,12.86,-7.542501,-4.558,-4.09,13.24,0,0
101,2014-01-01T02:00,2014,1,200,0,67.52,55.93,68.55,55.8,67.51,54.53,23.57,28.12,23.66,27.75,68.55,56.35,20.78,0.002,209492.3,11.59,12.75,12.99,-5.277566,-4.542,-4.096,13.24,0,0
101,2014-01-01T03:00,2014,1,300,0,67.49,55.87,68.53,55.72,67.48,54.46,23.46,28,23.55,27.64,68.53,56.28,20.85,0.002,210942.3,11.63,12.81,13.02,-5.644405,-4.536,-4.087,13.24,0,0
101,2014-01-01T04:00,2014,1,400,0,67.49,55.88,68.53,55.75,67.48,54.47,23.33,27.86,23.43,27.5,68.53,56.32,20.98,0.003,211875.8,11.61,12.78,13.01,-10.12784,-4.525,-4.074,13.25,0,0
101,2014-01-01T05:00,2014,1,500,0,67.47,55.92,68.53,55.79,67.47,54.44,23.21,27.75,23.3,27.4,68.53,56.36,20.93,0.005,210913.4,11.55,12.74,13.02,-16.93083,-4.544,-4.093,13.25,0,0
101,2014-01-01T06:00,2014,1,600,0,67.46,55.92,68.52,55.79,67.46,54.44,23.1,27.67,23.19,27.33,68.52,56.35,20.78,0.002,209214.1,11.54,12.73,13.02,-6.457457,-4.567,-4.14,13.25,0,0
101,2014-01-01T07:00,2014,1,700,0,67.45,55.87,68.49,55.74,67.45,54.4,23.01,27.59,23.09,27.25,68.49,56.29,20.9,0.002,210924.1,11.58,12.74,13.05,-6.107421,-4.583,-4.168,13.25,0,0
101,2014-01-01T08:00,2014,1,800,0,67.45,55.81,68.49,55.69,67.45,54.35,22.93,27.52,23.01,27.18,68.5,56.25,20.81,0.002,210985.2,11.65,12.8,13.09,-5.72913,-4.596,-4.168,13.25,0,0
101,2014-01-01T09:00,2014,1,900,0,67.46,55.93,68.52,55.78,67.46,54.37,22.87,27.48,22.96,27.12,68.52,56.35,20.74,0.002,209360.1,11.53,12.74,13.09,-6.501241,-4.616,-4.158,13.25,0,0
101,2014-01-01T10:00,2014,1,1000,0,67.46,56.08,68.53,55.93,67.46,54.43,22.87,27.55,22.93,27.16,68.53,56.51,20.66,0.001,206596.8,11.38,12.61,13.04,-4.245533,-4.679,-4.233,13.25,0,0
101,2014-01-01T11:00,2014,1,1100,0,67.48,56.23,68.53,56.07,67.48,54.52,23,27.65,23.07,27.26,68.53,56.64,20.58,0.002,203760,11.25,12.45,12.96,-6.156057,-4.647,-4.19,13.25,0,0
101,2014-01-01T12:00,2014,1,1200,0,67.51,56.34,68.55,56.21,67.51,54.68,23.02,27.72,23.1,27.32,68.55,56.75,20.62,0.001,202390.9,11.17,12.34,12.83,-5.064138,-4.702,-4.221,13.25,0,0
101,2014-01-01T13:00,2014,1,1300,0,67.53,56.44,68.57,56.34,67.52,54.8,23.15,27.87,23.23,27.51,68.56,56.87,20.73,0.002,201699.8,11.09,12.23,12.72,-7.470168,-4.726,-4.285,13.25,0,0
101,2014-01-01T14:00,2014,1,1400,0,67.57,56.57,68.61,56.49,67.57,54.93,23.35,28.1,23.44,27.72,68.6,57,20.72,0.003,200152.6,11,12.13,12.64,-10.24165,-4.753,-4.28,13.25,0,0
101,2014-01-01T15:00,2014,1,1500,0,67.59,56.61,68.64,56.48,67.58,55,23.6,28.39,23.72,27.96,68.63,57.03,20.74,0.002,200082.6,10.98,12.16,12.57,-9.042233,-4.783,-4.235,13.24,0,0
101,2014-01-01T16:00,2014,1,1600,0,67.63,56.55,68.65,56.42,67.61,55.01,23.86,28.6,24,28.17,68.64,56.96,20.75,0.002,201093.3,11.07,12.23,12.6,-7.365571,-4.742,-4.175,13.24,0,0
101,2014-01-01T17:00,2014,1,1700,0,67.65,56.44,68.65,56.31,67.62,54.99,24.08,28.76,24.22,28.33,68.65,56.86,20.66,0.001,201885.9,11.21,12.34,12.63,-3.451126,-4.685,-4.112,13.24,0,0
101,2014-01-01T18:00,2014,1,1800,0,67.64,56.37,68.66,56.21,67.62,54.96,24.22,28.84,24.38,28.42,68.65,56.78,20.97,0.002,205948.8,11.28,12.44,12.65,-8.709518,-4.621,-4.042,13.23,0,0
101,2014-01-01T19:00,2014,1,1900,0,67.63,56.2,68.66,56.03,67.6,54.79,24.3,28.85,24.46,28.44,68.66,56.61,20.87,0.002,207813.4,11.44,12.63,12.81,-5.220374,-4.556,-3.981,13.24,0,0
101,2014-01-01T20:00,2014,1,2000,0,67.64,56.17,68.67,56.03,67.61,54.73,24.29,28.78,24.44,28.36,68.67,56.59,20.96,0.003,209344.3,11.47,12.64,12.89,-9.880882,-4.489,-3.919,13.24,0,0
101,2014-01-01T21:00,2014,1,2100,0,67.65,56.23,68.68,56.14,67.62,54.8,24.24,28.72,24.39,28.33,68.68,56.67,20.68,0.001,205427.8,11.41,12.55,12.82,-3.671647,-4.476,-3.937,13.24,0,0
101,2014-01-01T22:00,2014,1,2200,0,67.62,56.24,68.64,56.13,67.59,54.81,24.19,28.67,24.31,28.3,68.63,56.68,20.83,0.002,206225.7,11.37,12.51,12.78,-6.650715,-4.482,-3.993,13.24,0,0
101,2014-01-01T23:00,2014,1,2300,0,67.62,56.27,68.65,56.15,67.59,54.84,24.14,28.63,24.25,28.27,68.65,56.7,20.91,0.002,206721.8,11.36,12.5,12.75,-8.161823,-4.486,-4.019,13.23,0,0
101,2014-01-02T00:00,2014,2,2400,0,67.59,56.18,68.63,56.06,67.57,54.73,24.1,28.59,24.21,28.24,68.63,56.62,20.95,0.003,208283.9,11.4,12.57,12.84,-10.02278,-4.484,-4.029,13.24,0,0
101,2014-01-02T01:00,2014,2,100,0,67.6,56.14,68.63,55.98,67.58,54.67,24.07,28.55,24.18,28.2,68.63,56.56,20.85,0.003,208412.2,11.45,12.66,12.91,-9.26285,-4.48,-4.018,13.24,0,0
101,2014-01-02T02:00,2014,2,200,0,67.58,56.1,68.62,55.93,67.56,54.68,24.04,28.51,24.14,28.16,68.62,56.54,20.88,0.002,208936.2,11.48,12.7,12.88,-6.66827,-4.471,-4.018,13.24,0,0
101,2014-01-02T03:00,2014,2,300,0,67.58,56.06,68.62,55.91,67.56,54.78,24,28.47,24.11,28.13,68.63,56.55,20.92,0.001,209069.3,11.51,12.71,12.78,-4.821669,-4.476,-4.024,13.24,0,0
101,2014-01-02T04:00,2014,2,400,0,67.59,56.04,68.64,55.91,67.57,54.73,23.96,28.45,24.08,28.1,68.64,56.54,20.86,0.001,209094,11.56,12.72,12.84,-3.708957,-4.485,-4.02,13.24,0,0
101,2014-01-02T05:00,2014,2,500,0,67.57,55.91,68.59,55.82,67.55,54.51,23.94,28.42,24.06,28.07,68.59,56.4,20.61,0.002,208562.1,11.66,12.77,13.04,-5.192522,-4.487,-4.013,13.24,0,0
101,2014-01-02T06:00,2014,2,600,0,67.55,55.82,68.56,55.74,67.52,54.41,23.88,28.35,24,28.01,68.56,56.28,20.72,0.002,210760.3,11.73,12.82,13.11,-5.178622,-4.472,-4.007,13.24,0,0
101,2014-01-02T07:00,2014,2,700,0,67.55,55.72,68.57,55.63,67.53,54.31,23.81,28.27,23.93,27.93,68.58,56.18,20.65,0.002,211870,11.83,12.94,13.22,-7.005514,-4.456,-3.994,13.24,0,0
101,2014-01-02T08:00,2014,2,800,0,67.53,55.61,68.55,55.53,67.52,54.19,23.7,28.13,23.81,27.8,68.55,56.08,20.53,0.003,212142.6,11.92,13.01,13.33,-8.823647,-4.433,-3.987,13.24,0,0
101,2014-01-02T09:00,2014,2,900,0,67.48,55.58,68.52,55.49,67.47,54.18,23.52,27.94,23.64,27.62,68.52,56.03,20.56,0.003,212249.4,11.9,13.03,13.29,-9.891257,-4.421,-3.984,13.25,0,0
101,2014-01-02T10:00,2014,2,1000,0,67.47,55.61,68.5,55.53,67.46,54.11,23.36,27.8,23.47,27.49,68.5,56.06,20.65,0.003,212890.7,11.86,12.97,13.35,-10.68656,-4.447,-4.017,13.25,0,0
101,2014-01-02T11:00,2014,2,1100,0,67.47,55.69,68.51,55.59,67.46,54.17,23.22,27.7,23.34,27.39,68.52,56.14,20.86,0.001,213968.4,11.78,12.92,13.29,-4.841567,-4.484,-4.053,13.25,0,0
101,2014-01-02T12:00,2014,2,1200,0,67.44,55.58,68.47,55.51,67.43,54.11,23.09,27.6,23.21,27.29,68.47,56.03,20.89,0.002,215105.9,11.85,12.95,13.32,-7.87511,-4.509,-4.084,13.25,0,0
101,2014-01-02T13:00,2014,2,1300,0,67.44,55.52,68.46,55.45,67.42,54.1,22.94,27.48,23.06,27.15,68.46,55.97,20.89,0.002,215756.2,11.92,13.02,13.32,-6.771923,-4.535,-4.093,13.25,0,0
101,2014-01-02T14:00,2014,2,1400,0,67.43,55.36,68.44,55.32,67.4,53.92,22.78,27.32,22.89,26.99,68.44,55.84,20.63,0.001,215404.2,12.07,13.12,13.48,-4.139402,-4.542,-4.093,13.26,0,0
101,2014-01-02T15:00,2014,2,1500,0,67.38,55.28,68.42,55.24,67.35,53.85,22.6,27.15,22.71,26.81,68.42,55.75,20.7,0.002,216837.9,12.1,13.18,13.5,-8.311608,-4.555,-4.107,13.26,0,0
101,2014-01-02T16:00,2014,2,1600,0,67.4,55.26,68.44,55.2,67.38,53.81,22.4,26.97,22.5,26.62,68.44,55.72,20.73,0.001,218002.8,12.14,13.24,13.57,-4.918747,-4.57,-4.118,13.26,0,0
101,2014-01-02T17:00,2014,2,1700,0,67.37,55.14,68.44,55.12,67.37,53.71,22.2,26.79,22.31,26.45,68.45,55.65,20.72,0.003,219409.3,12.23,13.33,13.66,-9.909155,-4.589,-4.144,13.27,0,0
101,2014-01-02T18:00,2014,2,1800,0,67.44,55.25,68.5,55.25,67.43,53.97,21.99,26.6,22.1,26.26,68.5,55.82,20.91,0.001,219729.4,12.19,13.25,13.47,-3.838675,-4.608,-4.165,13.27,0,0
101,2014-01-02T19:00,2014,2,1900,0,67.36,55.12,68.45,55.19,67.37,53.76,21.76,26.4,21.87,26.07,68.45,55.69,20.95,0.003,221203.1,12.24,13.26,13.61,-11.57025,-4.641,-4.203,13.28,0,0
101,2014-01-02T20:00,2014,2,2000,0,67.34,54.96,68.41,55.05,67.35,53.62,21.5,26.17,21.61,25.84,68.42,55.55,20.86,0.004,222385,12.38,13.37,13.73,-14.34778,-4.669,-4.227,13.28,0,0
101,2014-01-02T21:00,2014,2,2100,0,67.33,54.98,68.41,55.07,67.34,53.61,21.23,25.93,21.34,25.59,68.42,55.59,20.99,0.001,223486,12.35,13.34,13.73,-5.08284,-4.703,-4.248,13.28,0,0
101,2014-01-02T22:00,2014,2,2200,0,67.28,54.91,68.36,55.08,67.3,53.54,20.97,25.71,21.08,25.38,68.37,55.55,21,0.002,223596.5,12.37,13.29,13.76,-6.700238,-4.741,-4.299,13.29,0,0
101,2014-01-02T23:00,2014,2,2300,0,67.26,54.81,68.35,54.96,67.29,53.44,20.71,25.5,20.83,25.15,68.37,55.44,20.96,0.002,224713.1,12.45,13.39,13.85,-5.562412,-4.782,-4.324,13.3,0,0
101,2014-01-03T00:00,2014,3,2400,0,67.23,54.8,68.33,54.97,67.25,53.55,20.47,25.29,20.59,24.95,68.33,55.49,21.03,0.002,224256.8,12.43,13.36,13.7,-9.197689,-4.824,-4.355,13.3,0,0
101,2014-01-03T01:00,2014,3,100,0,67.21,54.89,68.32,55.04,67.24,53.68,20.25,25.11,20.36,24.79,68.34,55.61,20.94,0.002,221418.7,12.32,13.28,13.57,-8.113132,-4.868,-4.428,13.3,0,0
101,2014-01-03T02:00,2014,3,200,0,67.16,54.86,68.3,55.02,67.18,53.61,20.02,24.94,20.13,24.62,68.31,55.58,20.95,0.001,221453,12.29,13.28,13.57,-3.691075,-4.913,-4.485,13.3,0,0
101,2014-01-03T03:00,2014,3,300,0,67.15,54.88,68.3,55.07,67.17,53.66,19.8,24.76,19.9,24.44,68.31,55.62,20.89,0.001,220058.5,12.27,13.23,13.52,-4.166872,-4.96,-4.538,13.31,0,0
101,2014-01-03T04:00,2014,3,400,0,67.13,54.87,68.3,55.1,67.14,53.6,19.59,24.61,19.69,24.3,68.3,55.62,20.82,0.001,219173.6,12.25,13.2,13.54,-5.453667,-5.017,-4.607,13.31,0,0
