id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-01-03T05:00,2014,3,500,0,67.15,55.08,68.32,55.3,67.17,53.86,19.42,24.47,19.51,24.16,68.33,55.83,20.89,0.002,216614.5,12.06,13.03,13.31,-5.937859,-5.058,-4.65,13.31,0,0
101,2014-01-03T06:00,2014,3,600,0,67.15,55.14,68.28,55.38,67.15,53.79,19.28,24.4,19.37,24.07,68.29,55.86,20.98,0.002,216819.1,12.01,12.9,13.36,-6.433674,-5.119,-4.703,13.31,0,0
101,2014-01-03T07:00,2014,3,700,0,67.16,55.16,68.29,55.4,67.16,53.79,19.22,24.37,19.32,24.01,68.29,55.9,20.89,0.002,215783.1,11.99,12.88,13.36,-6.436467,-5.147,-4.689,13.32,0,0
101,2014-01-03T08:00,2014,3,800,0,67.15,54.93,68.25,55.19,67.16,53.46,19.2,24.37,19.31,23.99,68.27,55.62,20.68,0.001,217718.1,12.22,13.06,13.7,-5.155795,-5.164,-4.682,13.32,0,0
101,2014-01-03T09:00,2014,3,900,0,67.15,54.85,68.28,55.08,67.16,53.38,19.19,24.32,19.29,23.96,68.31,55.54,20.72,0.002,219775.2,12.3,13.2,13.77,-6.417272,-5.133,-4.674,13.32,0,0
101,2014-01-03T10:00,2014,3,1000,0,67.15,54.88,68.3,54.99,67.16,53.29,19.21,24.35,19.32,23.95,68.32,55.5,20.65,0.001,220009.1,12.27,13.31,13.87,-5.542718,-5.139,-4.624,13.32,0,0
101,2014-01-03T11:00,2014,3,1100,0,67.13,55.04,68.29,55.01,67.14,53.35,19.28,24.47,19.47,23.92,68.3,55.61,20.87,0.001,220721.2,12.1,13.27,13.78,-2.099391,-5.196,-4.443,13.31,0,0
101,2014-01-03T12:00,2014,3,1200,0,67.15,55.04,68.29,55.02,67.16,53.4,19.34,24.58,19.61,23.97,68.31,55.63,20.86,0.002,220524,12.11,13.27,13.76,-5.857776,-5.234,-4.36,13.31,0,0
101,2014-01-03T13:00,2014,3,1300,0,67.16,55.14,68.31,55.12,67.16,53.51,19.45,24.67,19.7,24.1,68.32,55.71,20.83,0.001,218656.8,12.01,13.19,13.66,-5.025003,-5.223,-4.398,13.31,0,0
101,2014-01-03T14:00,2014,3,1400,0,67.19,55.28,68.32,55.28,67.18,53.65,19.62,24.82,19.82,24.34,68.32,55.85,20.94,0.001,217535.4,11.91,13.03,13.53,-2.550433,-5.203,-4.527,13.31,0,0
101,2014-01-03T15:00,2014,3,1500,0,67.21,55.26,68.31,55.24,67.19,53.64,19.85,25.05,20.02,24.58,68.31,55.81,20.96,0.003,218292,11.94,13.07,13.55,-10.63169,-5.2,-4.555,13.3,0,0
101,2014-01-03T16:00,2014,3,1600,0,67.22,55.12,68.31,55.1,67.22,53.58,20.09,25.24,20.27,24.77,68.32,55.66,20.89,0.001,219710,12.09,13.21,13.64,-3.37804,-5.154,-4.508,13.3,0,0
101,2014-01-03T17:00,2014,3,1700,0,67.24,54.91,68.33,54.9,67.25,53.48,20.23,25.29,20.41,24.84,68.34,55.46,20.7,0.001,220972.1,12.33,13.43,13.77,-5.344786,-5.059,-4.427,13.3,0,0
101,2014-01-03T18:00,2014,3,1800,0,67.16,54.75,68.29,54.76,67.18,53.39,20.21,25.14,20.35,24.74,68.3,55.32,20.72,0.001,222360.2,12.41,13.53,13.79,-3.664442,-4.936,-4.393,13.3,0,0
101,2014-01-03T19:00,2014,3,1900,0,67.15,54.69,68.29,54.7,67.15,53.32,20.08,24.98,20.18,24.6,68.3,55.25,20.83,0.002,224265.1,12.45,13.58,13.84,-6.09636,-4.905,-4.421,13.3,0,0
101,2014-01-03T20:00,2014,3,2000,0,67.13,54.57,68.25,54.59,67.14,53.17,19.88,24.78,19.96,24.42,68.29,55.15,20.76,0.002,225249.6,12.56,13.65,13.97,-7.344514,-4.894,-4.466,13.31,0,0
101,2014-01-03T21:00,2014,3,2100,0,67.09,54.51,68.21,54.52,67.09,53.05,19.63,24.54,19.69,24.21,68.26,55.09,20.97,0.002,228315.4,12.58,13.69,14.04,-6.164035,-4.911,-4.519,13.31,0,0
101,2014-01-03T22:00,2014,3,2200,0,67.05,54.38,68.16,54.44,67.06,52.93,19.35,24.29,19.4,24.01,68.21,55,21.05,0.002,230334.3,12.67,13.72,14.13,-7.098166,-4.937,-4.615,13.31,0,0
101,2014-01-03T23:00,2014,3,2300,0,67.05,54.27,68.17,54.35,67.06,52.84,19.08,24.05,19.11,23.82,68.22,54.91,21.04,0.002,231874.8,12.78,13.81,14.22,-8.447324,-4.964,-4.709,13.31,0,0
101,2014-01-04T00:00,2014,4,2400,0,67.06,54.21,68.17,54.29,67.06,52.73,18.89,23.82,18.93,23.59,68.23,54.85,20.84,0.001,231098.3,12.84,13.88,14.33,-2.922435,-4.921,-4.659,13.32,0,0
101,2014-01-04T01:00,2014,4,100,0,67.02,54.16,68.14,54.24,67.03,52.65,18.65,23.57,18.66,23.38,68.19,54.81,20.93,0.002,232537.9,12.86,13.9,14.38,-7.147511,-4.924,-4.715,13.32,0,0
101,2014-01-04T02:00,2014,4,200,0,67.02,54.18,68.14,54.26,67.03,52.61,18.39,23.37,18.38,23.18,68.2,54.83,20.97,0.001,233006.3,12.85,13.88,14.42,-2.988136,-4.984,-4.797,13.32,0,0
101,2014-01-04T03:00,2014,4,300,0,66.99,54.15,68.12,54.2,67,52.56,18.16,23.19,18.16,23.03,68.16,54.79,20.91,0.001,232629.5,12.83,13.92,14.44,-4.748641,-5.036,-4.868,13.33,0,0
101,2014-01-04T04:00,2014,4,400,0,66.96,54.11,68.13,54.16,66.97,52.53,17.96,23.01,17.99,22.88,68.15,54.74,20.88,0,232700,12.85,13.97,14.44,-1.73251,-5.051,-4.886,13.33,0,0
101,2014-01-04T05:00,2014,4,500,0,66.94,54.18,68.11,54.24,66.94,52.65,17.82,22.9,17.85,22.72,68.13,54.84,20.95,0.002,231447.7,12.75,13.87,14.29,-6.081227,-5.083,-4.869,13.34,0,0
101,2014-01-04T06:00,2014,4,600,0,66.95,54.21,68.12,54.27,66.96,52.58,17.72,22.84,17.78,22.6,68.14,54.87,20.86,0.001,230755.2,12.74,13.85,14.37,-5.209083,-5.119,-4.822,13.34,0,0
101,2014-01-04T07:00,2014,4,700,0,66.94,54.22,68.12,54.3,66.94,52.57,17.66,22.79,17.74,22.54,68.14,54.89,20.77,0.001,229429.8,12.72,13.82,14.37,-5.194558,-5.134,-4.796,13.34,0,0
101,2014-01-04T08:00,2014,4,800,0,66.94,54.29,68.11,54.32,66.94,52.55,17.64,22.77,17.73,22.5,68.14,54.93,20.76,0.001,228869.4,12.65,13.79,14.39,-3.458428,-5.131,-4.764,13.34,0,0
101,2014-01-04T09:00,2014,4,900,0,66.97,54.46,68.12,54.51,66.97,52.68,17.72,22.81,17.84,22.52,68.16,55.12,20.73,0,226165,12.51,13.61,14.29,-1.704647,-5.087,-4.683,13.34,0,0
101,2014-01-04T10:00,2014,4,1000,0,66.99,54.67,68.14,54.69,66.99,52.81,17.96,22.98,18.08,22.65,68.16,55.32,20.83,0.002,224776.4,12.31,13.45,14.19,-7.998482,-5.021,-4.573,13.34,0,0
101,2014-01-04T11:00,2014,4,1100,0,67.08,55.07,68.2,55.04,67.09,53.13,18.47,23.3,18.68,22.94,68.25,55.68,20.83,0.002,220045.8,12.01,13.15,13.96,-9.084783,-4.826,-4.256,13.34,0,0
101,2014-01-04T12:00,2014,4,1200,0,67.11,55.43,68.24,55.37,67.09,53.49,18.68,23.6,18.94,23.1,68.27,56,20.73,0,213572.6,11.68,12.87,13.6,-1.599757,-4.924,-4.165,13.33,0,0
101,2014-01-04T13:00,2014,4,1300,0,67.17,55.73,68.29,55.67,67.16,53.85,18.94,24.08,19.29,23.4,68.32,56.28,20.74,0.001,209318.3,11.44,12.62,13.31,-3.237113,-5.137,-4.113,13.32,0,0
101,2014-01-04T14:00,2014,4,1400,0,67.2,55.88,68.34,55.81,67.19,54.13,19.23,24.51,19.58,23.93,68.35,56.41,20.88,0.002,208021.7,11.32,12.52,13.06,-7.592547,-5.279,-4.353,13.32,0,0
101,2014-01-04T15:00,2014,4,1500,0,67.3,56.02,68.37,55.92,67.25,54.28,19.65,25.01,19.98,24.45,68.4,56.51,20.88,0.003,207049.1,11.28,12.46,12.98,-12.39762,-5.353,-4.468,13.31,0,0
101,2014-01-04T16:00,2014,4,1600,0,67.34,56.1,68.42,55.99,67.32,54.44,20.16,25.47,20.45,24.98,68.43,56.59,20.78,0.003,205215.4,11.24,12.43,12.89,-13.29593,-5.314,-4.528,13.3,0,0
101,2014-01-04T17:00,2014,4,1700,0,67.38,56.1,68.45,56,67.35,54.45,20.64,25.87,20.89,25.43,68.47,56.58,20.69,0.002,204716,11.28,12.45,12.9,-7.231376,-5.225,-4.534,13.29,0,0
101,2014-01-04T18:00,2014,4,1800,0,67.43,56.16,68.5,56.07,67.4,54.55,21.07,26.2,21.27,25.79,68.51,56.64,20.87,0.002,206003.8,11.27,12.43,12.85,-7.569506,-5.132,-4.514,13.28,0,0
101,2014-01-04T19:00,2014,4,1900,0,67.46,56.16,68.52,56.1,67.43,54.57,21.44,26.48,21.61,26.09,68.52,56.66,20.86,0,206015.5,11.3,12.42,12.86,-1.658793,-5.049,-4.48,13.27,0,0
101,2014-01-04T20:00,2014,4,2000,0,67.48,56.22,68.54,56.16,67.45,54.67,21.76,26.74,21.92,26.36,68.54,56.71,21,0.002,206538.4,11.26,12.38,12.78,-6.994561,-4.981,-4.443,13.27,0,0
101,2014-01-04T21:00,2014,4,2100,0,67.45,56.2,68.49,56.13,67.43,54.67,22.02,26.93,22.16,26.57,68.49,56.68,21.06,0.003,206825.6,11.25,12.35,12.76,-9.757633,-4.906,-4.402,13.26,0,0
101,2014-01-04T22:00,2014,4,2200,0,67.45,56.24,68.47,56.15,67.43,54.78,22.22,27.05,22.33,26.71,68.46,56.7,21.03,0.003,205467.7,11.21,12.32,12.66,-10.02679,-4.832,-4.375,13.26,0,0
101,2014-01-04T23:00,2014,4,2300,0,67.44,56.21,68.45,56.13,67.43,54.75,22.36,27.16,22.44,26.81,68.45,56.67,21,0.003,205496.5,11.23,12.32,12.68,-11.98234,-4.806,-4.362,13.26,0,0
101,2014-01-05T00:00,2014,5,2400,0,67.45,56.24,68.48,56.15,67.44,54.8,22.47,27.26,22.55,26.91,68.47,56.7,21.03,0.003,205462.7,11.21,12.33,12.64,-11.97979,-4.797,-4.353,13.26,0,0
101,2014-01-05T01:00,2014,5,100,0,67.45,56.2,68.47,56.11,67.45,54.77,22.57,27.36,22.66,26.99,68.46,56.65,20.94,0.002,205196,11.25,12.36,12.68,-5.969946,-4.786,-4.336,13.25,0,0
101,2014-01-05T02:00,2014,5,200,0,67.45,56.16,68.49,56.13,67.44,54.75,22.69,27.44,22.79,27.1,68.48,56.65,20.99,0.003,205980.2,11.29,12.35,12.69,-11.4643,-4.75,-4.306,13.25,0,0
101,2014-01-05T03:00,2014,5,300,0,67.46,56.15,68.51,56.13,67.44,54.74,22.82,27.54,22.93,27.2,68.5,56.66,20.92,0.003,205654.6,11.31,12.38,12.71,-9.389678,-4.717,-4.27,13.25,0,0
101,2014-01-05T04:00,2014,5,400,0,67.46,56.13,68.52,56.09,67.45,54.75,22.94,27.61,23.05,27.29,68.52,56.61,20.78,0.002,204642.8,11.33,12.43,12.7,-7.3815,-4.673,-4.241,13.25,0,0
101,2014-01-05T05:00,2014,5,500,0,67.47,56.04,68.51,56.07,67.46,54.71,23.04,27.69,23.14,27.36,68.51,56.57,20.89,0.002,206575.6,11.43,12.44,12.75,-7.347867,-4.648,-4.221,13.25,0,0
101,2014-01-05T06:00,2014,5,600,0,67.48,56.01,68.53,56.09,67.45,54.72,23.13,27.76,23.24,27.43,68.53,56.58,20.8,0.002,205941.8,11.48,12.44,12.74,-8.077432,-4.631,-4.189,13.25,0,0
101,2014-01-05T07:00,2014,5,700,0,67.53,56.12,68.56,56.14,67.5,54.73,23.21,27.82,23.32,27.5,68.56,56.64,20.68,0.003,204408.3,11.42,12.42,12.77,-11.88271,-4.605,-4.178,13.25,0,0
101,2014-01-05T08:00,2014,5,800,0,67.53,56.19,68.56,56.15,67.49,54.73,23.29,27.88,23.39,27.58,68.55,56.67,20.58,0.001,202910.3,11.35,12.41,12.76,-4.219134,-4.594,-4.191,13.25,0,0
101,2014-01-05T09:00,2014,5,900,0,67.55,56.3,68.57,56.28,67.52,54.82,23.37,27.97,23.46,27.67,68.57,56.82,20.62,0.001,201766.2,11.25,12.29,12.7,-3.06791,-4.594,-4.209,13.25,0,0
101,2014-01-05T10:00,2014,5,1000,0,67.62,56.59,68.64,56.53,67.6,55.06,23.59,28.26,23.65,27.9,68.63,57.09,20.72,0.003,199598.9,11.03,12.11,12.53,-11.19089,-4.672,-4.252,13.24,0,0
101,2014-01-05T11:00,2014,5,1100,0,67.65,56.99,68.68,56.9,67.63,55.43,24.09,28.65,24.16,28.33,68.65,57.43,20.87,0.002,195209.1,10.66,11.78,12.2,-8.367348,-4.557,-4.167,13.24,0,0
101,2014-01-05T12:00,2014,5,1200,0,67.74,57.27,68.75,57.2,67.69,55.77,24.28,28.9,24.36,28.63,68.73,57.74,20.99,0.002,192445.5,10.47,11.55,11.92,-6.98002,-4.617,-4.266,13.23,0,0
101,2014-01-05T13:00,2014,5,1300,0,67.83,57.52,68.81,57.46,67.77,56.08,24.65,29.32,24.74,29.03,68.8,57.97,20.75,0.003,186889.9,10.31,11.35,11.69,-11.33891,-4.675,-4.293,13.22,17,0.475
101,2014-01-05T14:00,2014,5,1400,0,67.91,57.7,68.86,57.66,67.85,56.32,25.15,29.86,25.28,29.53,68.84,58.14,20.79,0.002,184989.9,10.21,11.21,11.53,-8.977499,-4.702,-4.249,13.22,89,2.486
101,2014-01-05T15:00,2014,5,1500,0,67.93,57.69,68.89,57.63,67.89,56.34,25.72,30.41,25.88,30.02,68.87,58.11,20.69,0.002,184614,10.24,11.26,11.54,-8.869259,-4.695,-4.139,13.21,90,2.514
101,2014-01-05T16:00,2014,5,1600,0,67.94,57.68,68.89,57.65,67.88,56.44,26.25,30.87,26.43,30.44,68.87,58.12,20.95,0.005,186412.1,10.26,11.25,11.44,-15.81226,-4.625,-4.006,13.2,91,2.542
101,2014-01-05T17:00,2014,5,1700,0,67.97,57.73,68.92,57.67,67.9,56.53,26.72,31.26,26.91,30.83,68.88,58.16,20.97,0.004,186055.4,10.24,11.24,11.37,-13.65737,-4.544,-3.917,13.19,90,2.514
101,2014-01-05T18:00,2014,5,1800,0,68,57.65,68.91,57.6,67.9,56.47,27.11,31.57,27.29,31.14,68.88,58.09,20.83,0.002,186071.9,10.35,11.31,11.43,-8.335082,-4.464,-3.853,13.19,91,2.542
101,2014-01-05T19:00,2014,5,1900,0,68.01,57.64,68.95,57.62,67.93,56.47,27.43,31.81,27.59,31.4,68.9,58.07,20.7,0.002,185398.6,10.37,11.33,11.45,-5.352653,-4.383,-3.804,13.18,91,2.542
101,2014-01-05T20:00,2014,5,2000,0,68.03,57.76,68.98,57.74,67.96,56.62,27.7,32.02,27.84,31.62,68.94,58.19,20.72,0.002,183812.9,10.27,11.24,11.34,-6.348367,-4.313,-3.781,13.18,90,2.514
101,2014-01-05T21:00,2014,5,2100,0,68,57.87,68.98,57.78,68,56.99,27.87,32.08,27.97,31.76,68.9,58.3,20.78,0.001,181455,10.12,11.2,11.02,-4.194298,-4.217,-3.793,13.18,89,2.486
101,2014-01-05T22:00,2014,5,2200,0,68.01,58.04,68.99,57.94,68,57.08,27.96,32.15,28.03,31.85,68.91,58.47,20.98,0.003,180983.4,9.98,11.05,10.92,-10.82639,-4.185,-3.819,13.18,88,2.458
101,2014-01-05T23:00,2014,5,2300,0,68.01,58.08,69,57.94,68.02,57.2,28.06,32.26,28.12,31.94,68.94,58.5,20.97,0.005,180106.7,9.93,11.05,10.82,-17.85448,-4.203,-3.825,13.18,89,2.486
101,2014-01-06T00:00,2014,6,2400,0,68.01,58.03,69,57.86,68.02,57.12,28.13,32.32,28.19,31.98,68.91,58.44,20.9,0.002,180645.4,9.98,11.13,10.9,-6.964885,-4.19,-3.792,13.18,89,2.486
101,2014-01-06T01:00,2014,6,100,0,68.02,58.11,69,57.99,68.03,57.22,28.2,32.39,28.25,32.05,68.96,58.53,20.84,0.003,178539.6,9.9,11.01,10.81,-8.362288,-4.188,-3.798,13.18,88,2.458
101,2014-01-06T02:00,2014,6,200,0,68.04,58.18,69.01,58.05,68.06,57.28,28.31,32.5,28.36,32.17,68.97,58.58,20.98,0.004,178993.3,9.86,10.95,10.78,-11.84712,-4.186,-3.815,13.17,89,2.486
101,2014-01-06T03:00,2014,6,300,0,68.06,58.3,69.03,58.14,68.08,57.41,28.42,32.6,28.45,32.29,69,58.71,20.89,0.006,176679.2,9.76,10.88,10.67,-18.15399,-4.179,-3.834,13.17,88,2.458
101,2014-01-06T04:00,2014,6,400,0,68.03,58.42,68.99,58.31,68.03,57.65,28.4,32.56,28.39,32.24,68.97,58.83,20.91,0.004,173164.8,9.6,10.68,10.38,-11.89097,-4.16,-3.849,13.17,86,2.402
101,2014-01-06T05:00,2014,6,500,0,68.09,58.59,69.04,58.46,68.08,57.78,28.38,32.58,28.37,32.25,69.02,58.98,20.79,0.004,170570.6,9.49,10.58,10.3,-13.70748,-4.194,-3.876,13.17,86,2.402
101,2014-01-06T06:00,2014,6,600,0,68.04,58.76,68.99,58.66,68,57.92,28.34,32.53,28.31,32.22,68.97,59.17,20.79,0.004,166784.8,9.29,10.33,10.09,-12.38342,-4.195,-3.91,13.17,84,2.346
101,2014-01-06T07:00,2014,6,700,0,68.12,59.02,69.05,58.9,68.07,58.19,28.33,32.55,28.3,32.24,69.03,59.42,20.84,0.004,163923.1,9.1,10.15,9.88,-13.89688,-4.228,-3.946,13.17,83,2.318
101,2014-01-06T08:00,2014,6,800,0,68.08,59.1,69.02,58.98,68.02,58.26,28.32,32.57,28.29,32.27,69.01,59.49,20.76,0.003,161312.5,8.97,10.04,9.76,-11.14594,-4.248,-3.985,13.17,82,2.291
101,2014-01-06T09:00,2014,6,900,0,68.1,59.22,69.04,59.07,68.05,58.41,28.34,32.61,28.32,32.3,69.03,59.6,20.69,0.005,159250.9,8.88,9.97,9.64,-17.27639,-4.269,-3.984,13.17,81,2.263
101,2014-01-06T10:00,2014,6,1000,0,68.08,59.29,69.01,59.06,68.01,58.51,28.35,32.61,28.34,32.32,69.02,59.63,20.57,0.002,156873.7,8.78,9.96,9.5,-6.474303,-4.269,-3.977,13.17,80,2.235
101,2014-01-06T11:00,2014,6,1100,0,68.08,59.47,69.03,59.24,68.02,58.73,28.35,32.61,28.35,32.34,69.02,59.79,20.68,0.003,154572,8.61,9.79,9.28,-9.363587,-4.254,-3.999,13.17,79,2.207
101,2014-01-06T12:00,2014,6,1200,0,68.03,59.27,68.96,59.02,67.97,58.5,28.35,32.6,28.36,32.34,68.96,59.58,20.69,0.003,157365.8,8.75,9.94,9.47,-10.77042,-4.247,-3.986,13.17,80,2.235
101,2014-01-06T13:00,2014,6,1300,0,68.04,58.84,68.97,58.66,67.99,58.09,28.33,32.55,28.37,32.19,68.96,59.18,21,0.002,166794.5,9.2,10.31,9.9,-6.648731,-4.222,-3.82,13.17,86,2.402
101,2014-01-06T14:00,2014,6,1400,0,68.09,58.7,69.02,58.51,68.05,57.85,28.34,32.56,28.41,32.17,69,59.03,20.66,0.003,167954.9,9.39,10.51,10.2,-9.735188,-4.218,-3.754,13.17,85,2.374
101,2014-01-06T15:00,2014,6,1500,0,67.99,58.11,68.9,57.95,67.95,57.27,28.41,32.6,28.49,32.23,68.88,58.46,20.79,0.004,176883.9,9.88,10.96,10.68,-11.76484,-4.184,-3.741,13.17,90,2.514
101,2014-01-06T16:00,2014,6,1600,0,68.1,57.78,68.98,57.63,68.05,56.92,28.51,32.7,28.64,32.24,68.98,58.12,20.76,0.003,183876.5,10.32,11.36,11.12,-10.16294,-4.186,-3.598,13.16,93,2.598
101,2014-01-06T17:00,2014,6,1700,0,68.11,57.77,69.02,57.62,68.08,56.83,28.65,32.79,28.76,32.35,68.99,58.1,20.77,0.003,185025.1,10.34,11.4,11.24,-10.87352,-4.137,-3.597,13.16,94,2.626
101,2014-01-06T18:00,2014,6,1800,0,68.1,57.62,69.01,57.45,68.06,56.65,28.7,32.76,28.79,32.39,68.99,57.93,20.59,0.003,185933,10.48,11.55,11.41,-10.0189,-4.061,-3.595,13.16,84,2.346
101,2014-01-06T19:00,2014,6,1900,0,68.06,57.4,69.01,57.27,68.03,56.43,28.72,32.75,28.78,32.38,68.99,57.75,20.62,0.002,189301.2,10.65,11.73,11.6,-6.654288,-4.024,-3.605,13.16,0,0
101,2014-01-06T20:00,2014,6,2000,0,68.05,57.28,69,57.15,68.03,56.27,28.63,32.63,28.68,32.25,68.99,57.62,20.56,0.003,191010,10.77,11.86,11.77,-10.56814,-3.998,-3.577,13.17,0,0
101,2014-01-06T21:00,2014,6,2100,0,68.03,57.28,68.98,57.14,68.01,56.21,28.48,32.45,28.52,32.09,68.93,57.62,20.78,0.002,193024.4,10.75,11.84,11.8,-6.589427,-3.971,-3.573,13.17,0,0
101,2014-01-06T22:00,2014,6,2200,0,67.97,57.13,68.9,56.99,67.94,56.06,28.23,32.18,28.26,31.84,68.86,57.47,20.92,0.002,195677.4,10.84,11.91,11.88,-6.24841,-3.955,-3.579,13.17,0,0
101,2014-01-06T23:00,2014,6,2300,0,67.94,56.96,68.89,56.82,67.92,55.84,27.94,31.92,27.97,31.57,68.84,57.29,20.87,0.002,197933.4,10.98,12.07,12.07,-6.930955,-3.972,-3.594,13.18,0,0
101,2014-01-07T00:00,2014,7,2400,0,67.89,56.8,68.84,56.69,67.86,55.66,27.63,31.62,27.65,31.26,68.81,57.15,20.65,0.002,197627.3,11.09,12.15,12.2,-4.631827,-3.989,-3.605,13.18,0,0
101,2014-01-07T01:00,2014,7,100,0,67.81,56.69,68.77,56.56,67.79,55.53,27.3,31.31,27.32,30.96,68.74,57.06,20.85,0.002,200330.1,11.12,12.2,12.26,-6.678154,-4.01,-3.636,13.19,0,0
101,2014-01-07T02:00,2014,7,200,0,67.75,56.26,68.7,56.17,67.74,55.1,26.91,30.9,26.95,30.59,68.69,56.65,20.78,0.003,205658.5,11.49,12.53,12.63,-8.662104,-3.994,-3.645,13.19,0,0
101,2014-01-07T03:00,2014,7,300,0,67.73,55.86,68.71,55.82,67.72,54.68,26.43,30.43,26.48,30.07,68.71,56.28,20.76,0.002,211878.3,11.87,12.88,13.04,-5.624702,-4,-3.594,13.2,0,0
101,2014-01-07T04:00,2014,7,400,0,67.69,55.67,68.69,55.64,67.67,54.43,25.92,29.91,25.97,29.58,68.68,56.09,20.78,0.002,215015.9,12.02,13.05,13.25,-4.648417,-3.997,-3.613,13.21,0,0
101,2014-01-07T05:00,2014,7,500,0,67.6,55.47,68.61,55.42,67.6,54.15,25.28,29.27,25.34,28.94,68.61,55.9,20.73,0.001,216998.1,12.12,13.19,13.45,-3.639974,-3.986,-3.604,13.22,0,0
101,2014-01-07T06:00,2014,7,600,0,67.5,55.23,68.52,55.21,67.5,53.88,24.58,28.62,24.63,28.29,68.53,55.68,20.57,0.001,217678.9,12.27,13.31,13.62,-3.017804,-4.037,-3.659,13.23,0,0
101,2014-01-07T07:00,2014,7,700,0,67.43,55.11,68.45,55.05,67.43,53.71,23.9,28.02,23.94,27.7,68.46,55.56,20.66,0.001,220022.6,12.32,13.4,13.72,-2.400715,-4.124,-3.76,13.24,0,0
101,2014-01-07T08:00,2014,7,800,0,67.33,55,68.39,54.96,67.35,53.55,23.21,27.42,23.25,27.09,68.4,55.46,20.86,0.002,222908.1,12.33,13.44,13.79,-5.611487,-4.208,-3.838,13.25,0,0
101,2014-01-07T09:00,2014,7,900,0,67.22,54.95,68.29,54.89,67.23,53.44,22.57,26.88,22.62,26.55,68.3,55.41,20.89,0,222656.8,12.27,13.4,13.79,-1.074455,-4.306,-3.93,13.26,0,0
101,2014-01-07T10:00,2014,7,1000,0,67.37,55.11,68.47,55.03,67.4,53.56,22.03,26.45,22.06,26.09,68.49,55.58,20.78,0.002,221832.7,12.27,13.44,13.83,-5.170598,-4.429,-4.028,13.27,0,0
101,2014-01-07T11:00,2014,7,1100,0,67.33,55.12,68.42,55.05,67.35,53.57,21.69,26.16,21.79,25.81,68.44,55.6,20.72,0.002,220191.4,12.21,13.37,13.78,-6.262419,-4.473,-4.024,13.28,0,0
101,2014-01-07T12:00,2014,7,1200,0,67.31,55.18,68.39,55.13,67.32,53.6,21.23,25.83,21.32,25.47,68.41,55.66,20.82,0.001,220017,12.13,13.27,13.72,-4.234293,-4.6,-4.154,13.28,0,0
101,2014-01-07T13:00,2014,7,1300,0,67.32,55.24,68.41,55.22,67.33,53.62,20.92,25.65,21.01,25.28,68.43,55.73,20.83,0.003,219352.2,12.08,13.19,13.72,-9.775079,-4.73,-4.272,13.28,0,0
101,2014-01-07T14:00,2014,7,1400,0,67.24,55.13,68.34,55.15,67.26,53.61,20.74,25.55,20.84,25.18,68.35,55.64,20.81,0.002,218806.4,12.1,13.19,13.64,-5.990336,-4.807,-4.343,13.29,0,0
101,2014-01-07T15:00,2014,7,1500,0,67.24,55.1,68.34,55.08,67.26,53.48,20.62,25.48,20.74,25.07,68.35,55.6,20.85,0.001,220650.5,12.14,13.26,13.78,-3.209516,-4.865,-4.332,13.29,0,0
101,2014-01-07T16:00,2014,7,1600,0,67.28,54.98,68.37,54.95,67.3,53.42,20.56,25.44,20.68,25.03,68.4,55.48,20.59,0.001,220275,12.3,13.42,13.88,-5.237938,-4.888,-4.349,13.29,0,0
101,2014-01-07T17:00,2014,7,1700,0,67.24,54.82,68.34,54.8,67.25,53.29,20.48,25.36,20.6,24.94,68.37,55.33,20.59,0.003,222040.1,12.42,13.55,13.97,-10.84911,-4.877,-4.341,13.3,0,0
101,2014-01-07T18:00,2014,7,1800,0,67.2,54.78,68.31,54.77,67.21,53.22,20.34,25.19,20.45,24.79,68.32,55.3,20.87,0.002,225167.7,12.42,13.54,14,-6.808128,-4.844,-4.335,13.3,0,0
101,2014-01-07T19:00,2014,7,1900,0,67.15,54.72,68.28,54.67,67.16,53.12,20.13,24.96,20.23,24.59,68.3,55.22,20.77,0.001,224896.8,12.43,13.61,14.04,-4.808163,-4.826,-4.361,13.3,0,0
101,2014-01-07T20:00,2014,7,2000,0,67.13,54.65,68.26,54.62,67.14,53.09,19.86,24.7,19.94,24.34,68.28,55.17,20.67,0.001,224213.1,12.48,13.64,14.05,-4.019335,-4.838,-4.393,13.3,0,0
101,2014-01-07T21:00,2014,7,2100,0,67.06,54.61,68.19,54.58,67.08,53.04,19.56,24.44,19.63,24.05,68.21,55.13,20.83,0.001,225505,12.44,13.61,14.04,-4.464287,-4.886,-4.42,13.31,0,0
101,2014-01-07T22:00,2014,7,2200,0,67.03,54.61,68.18,54.56,67.06,53.01,19.25,24.18,19.33,23.8,68.21,55.12,20.95,0.003,226843.4,12.42,13.62,14.05,-13.09795,-4.929,-4.469,13.31,0,0
101,2014-01-07T23:00,2014,7,2300,0,67.06,54.62,68.18,54.57,67.07,53.02,18.97,23.95,19.05,23.56,68.22,55.13,21,0.001,227331,12.44,13.61,14.04,-4.143777,-4.981,-4.507,13.32,0,0
101,2014-01-08T00:00,2014,8,2400,0,67.05,54.58,68.17,54.54,67.06,53.01,18.72,23.77,18.8,23.37,68.21,55.11,20.99,0,227554.4,12.47,13.63,14.05,-1.674913,-5.048,-4.572,13.32,0,0
101,2014-01-08T01:00,2014,8,100,0,67.04,54.55,68.16,54.52,67.04,52.99,18.52,23.62,18.59,23.22,68.19,55.1,20.95,0.001,227328,12.49,13.64,14.05,-3.405862,-5.105,-4.638,13.32,0,0
101,2014-01-08T02:00,2014,8,200,0,67.04,54.55,68.15,54.51,67.04,52.98,18.36,23.51,18.43,23.13,68.19,55.09,20.92,0.001,227125.2,12.5,13.64,14.05,-3.436337,-5.147,-4.691,13.33,0,0
101,2014-01-08T03:00,2014,8,300,0,67.01,54.53,68.14,54.5,67,52.91,18.25,23.41,18.32,23.04,68.16,55.08,20.93,0.002,227334.3,12.49,13.64,14.09,-8.186435,-5.162,-4.723,13.33,0,0
101,2014-01-08T04:00,2014,8,400,0,67.03,54.45,68.16,54.46,67.01,52.87,18.15,23.31,18.23,22.98,68.18,55.01,20.55,0.001,224253.5,12.58,13.7,14.13,-5.195727,-5.168,-4.748,13.33,0,0
101,2014-01-08T05:00,2014,8,500,0,67.02,54.47,68.13,54.45,66.98,52.83,18.06,23.25,18.15,22.92,68.16,55.01,20.69,0,225655.2,12.55,13.68,14.15,-0.8708004,-5.191,-4.775,13.33,0,0
101,2014-01-08T06:00,2014,8,600,0,66.99,54.42,68.13,54.4,66.99,52.76,17.98,23.2,18.08,22.87,68.16,54.97,20.55,0,224954.2,12.58,13.73,14.23,-1.309679,-5.217,-4.784,13.34,0,0
101,2014-01-08T07:00,2014,8,700,0,66.98,54.43,68.12,54.4,66.98,52.77,17.91,23.14,18.02,22.81,68.15,54.97,20.65,0.001,225683.3,12.55,13.72,14.2,-2.186586,-5.23,-4.791,13.34,0,0
101,2014-01-08T08:00,2014,8,800,0,66.98,54.41,68.13,54.42,66.97,52.73,17.85,23.08,17.96,22.75,68.15,54.97,20.62,0,225564.5,12.56,13.71,14.24,-1.747257,-5.228,-4.799,13.34,0,0
101,2014-01-08T09:00,2014,8,900,0,66.99,54.55,68.14,54.51,66.99,52.76,17.84,23.05,17.96,22.71,68.17,55.08,20.6,0.001,224175.9,12.44,13.63,14.23,-4.348392,-5.211,-4.752,13.34,0,0
101,2014-01-08T10:00,2014,8,1000,0,67.04,54.79,68.15,54.74,67.04,52.82,18,23.26,18.15,22.77,68.19,55.33,20.59,0.001,221687.6,12.25,13.41,14.22,-3.027648,-5.252,-4.617,13.34,0,0
101,2014-01-08T11:00,2014,8,1100,0,67.06,55.13,68.2,55.04,67.07,53.13,18.43,23.7,18.79,22.96,68.23,55.64,20.69,0.001,218072.8,11.93,13.16,13.93,-4.950151,-5.271,-4.169,13.33,0,0
101,2014-01-08T12:00,2014,8,1200,0,67.1,55.37,68.23,55.3,67.1,53.43,18.49,23.82,18.91,23.18,68.26,55.88,20.67,0.001,213992.4,11.73,12.94,13.67,-2.918542,-5.323,-4.269,13.32,0,0
101,2014-01-08T13:00,2014,8,1300,0,67.16,55.44,68.28,55.42,67.15,53.6,18.74,24.06,19.05,23.62,68.32,55.99,20.82,0.003,214364.2,11.72,12.86,13.56,-10.80867,-5.319,-4.57,13.32,0,0
101,2014-01-08T14:00,2014,8,1400,0,67.21,55.56,68.33,55.58,67.19,53.77,19.13,24.45,19.4,24.05,68.36,56.1,20.89,0.002,213382.6,11.65,12.75,13.43,-9.13553,-5.322,-4.653,13.31,0,0
101,2014-01-08T15:00,2014,8,1500,0,67.26,55.72,68.34,55.67,67.24,53.91,19.6,24.91,19.84,24.48,68.36,56.22,20.88,0.001,211765.2,11.54,12.67,13.33,-3.034671,-5.313,-4.637,13.3,0,0
101,2014-01-08T16:00,2014,8,1600,0,67.33,55.77,68.41,55.7,67.32,53.98,20.07,25.33,20.31,24.92,68.42,56.26,20.8,0.001,211229.1,11.55,12.71,13.34,-5.156038,-5.253,-4.608,13.3,0,0
101,2014-01-08T17:00,2014,8,1700,0,67.34,55.68,68.41,55.61,67.33,53.99,20.5,25.69,20.71,25.27,68.42,56.16,20.58,0.002,210090,11.66,12.8,13.34,-6.800962,-5.185,-4.56,13.29,0,0
101,2014-01-08T18:00,2014,8,1800,0,67.35,55.57,68.42,55.5,67.33,54,20.83,25.91,21.03,25.5,68.45,56.05,20.66,0.001,212114.5,11.78,12.91,13.33,-4.586386,-5.08,-4.476,13.28,0,0
101,2014-01-08T19:00,2014,8,1900,0,67.35,55.59,68.43,55.51,67.34,54.04,21.06,26.05,21.23,25.64,68.44,56.06,20.87,0.002,214104.6,11.76,12.92,13.3,-6.56244,-4.986,-4.412,13.28,0,0
101,2014-01-08T20:00,2014,8,2000,0,67.37,55.55,68.45,55.47,67.36,54.02,21.19,26.11,21.33,25.72,68.46,56.02,20.87,0.002,214917.5,11.81,12.98,13.34,-8.908586,-4.926,-4.391,13.28,0,0
101,2014-01-08T21:00,2014,8,2100,0,67.37,55.6,68.45,55.51,67.36,54.08,21.25,26.13,21.37,25.75,68.46,56.07,20.94,0.002,214790.8,11.77,12.94,13.28,-6.045989,-4.876,-4.383,13.28,0,0
101,2014-01-08T22:00,2014,8,2200,0,67.38,55.54,68.46,55.47,67.36,54.07,21.29,26.14,21.4,25.79,68.47,56.03,20.82,0.001,214366.4,11.84,12.99,13.29,-3.225606,-4.849,-4.391,13.28,0,0
101,2014-01-08T23:00,2014,8,2300,0,67.39,55.57,68.46,55.5,67.36,54.09,21.32,26.15,21.43,25.8,68.47,56.05,20.9,0.001,214853.7,11.82,12.96,13.28,-3.610738,-4.832,-4.373,13.28,0,0
101,2014-01-09T00:00,2014,9,2400,0,67.39,55.6,68.46,55.51,67.37,54.15,21.34,26.15,21.43,25.8,68.48,56.07,20.97,0.003,215018.3,11.79,12.95,13.22,-10.01569,-4.813,-4.375,13.28,0,0
101,2014-01-09T01:00,2014,9,100,0,67.4,55.66,68.46,55.57,67.36,54.15,21.34,26.16,21.44,25.83,68.5,56.14,20.94,0.002,213971.9,11.75,12.89,13.21,-6.023741,-4.821,-4.386,13.28,0,0
101,2014-01-09T02:00,2014,9,200,0,67.4,55.6,68.47,55.53,67.35,54.13,21.37,26.18,21.46,25.86,68.5,56.1,20.87,0.002,213970.6,11.8,12.93,13.23,-8.041778,-4.815,-4.401,13.28,0,0
101,2014-01-09T03:00,2014,9,300,0,67.39,55.62,68.47,55.55,67.37,54.14,21.4,26.21,21.51,25.89,68.47,56.11,20.88,0.004,213733.2,11.77,12.91,13.23,-13.62513,-4.809,-4.382,13.28,0,0
101,2014-01-09T04:00,2014,9,400,0,67.39,55.58,68.45,55.51,67.35,54.12,21.43,26.22,21.53,25.91,68.47,56.07,20.95,0.001,214913.7,11.81,12.94,13.23,-3.998976,-4.79,-4.377,13.28,0,0
101,2014-01-09T05:00,2014,9,500,0,67.4,55.49,68.47,55.42,67.36,54.06,21.44,26.22,21.53,25.91,68.49,55.99,20.76,0.002,214466,11.91,13.05,13.3,-6.393033,-4.783,-4.376,13.28,0,0
101,2014-01-09T06:00,2014,9,600,0,67.41,55.42,68.48,55.38,67.37,54.04,21.42,26.2,21.51,25.88,68.51,55.94,20.62,0.002,213972.9,12,13.09,13.33,-7.179332,-4.776,-4.369,13.28,0,0
101,2014-01-09T07:00,2014,9,700,0,67.37,55.36,68.44,55.34,67.34,53.99,21.38,26.13,21.47,25.82,68.46,55.88,20.71,0.002,215123.2,12.01,13.1,13.35,-5.953463,-4.753,-4.35,13.28,0,0
101,2014-01-09T08:00,2014,9,800,0,67.36,55.36,68.44,55.33,67.35,53.95,21.33,26.07,21.43,25.77,68.45,55.87,20.84,0.002,216681.1,11.99,13.11,13.4,-7.522671,-4.737,-4.337,13.28,0,0
101,2014-01-09T09:00,2014,9,900,0,67.38,55.52,68.46,55.46,67.35,53.92,21.28,26.04,21.37,25.71,68.47,56.02,20.86,0.002,215624,11.85,13,13.43,-5.551425,-4.761,-4.338,13.28,0,0
101,2014-01-09T10:00,2014,9,1000,0,67.42,55.95,68.51,55.83,67.42,54.14,21.33,26.18,21.4,25.81,68.52,56.41,20.9,0.002,211304.3,11.48,12.68,13.28,-5.672037,-4.853,-4.412,13.28,0,0
101,2014-01-09T11:00,2014,9,1100,0,67.45,56.24,68.54,56.1,67.44,54.46,21.69,26.52,21.81,26.13,68.54,56.68,20.93,0.002,207003.3,11.21,12.44,12.98,-8.342896,-4.823,-4.312,13.28,0,0
101,2014-01-09T12:00,2014,9,1200,0,67.49,56.46,68.54,56.34,67.48,54.69,21.78,26.65,21.89,26.3,68.54,56.9,21.02,0.002,204523.9,11.03,12.2,12.79,-8.529531,-4.869,-4.414,13.27,0,0
101,2014-01-09T13:00,2014,9,1300,0,67.51,56.58,68.55,56.52,67.49,54.91,22.01,26.96,22.14,26.6,68.55,57.05,21.04,0.002,201912.8,10.93,12.03,12.58,-8.61914,-4.956,-4.46,13.26,0,0
101,2014-01-09T14:00,2014,9,1400,0,67.49,56.67,68.54,56.64,67.47,55.1,22.38,27.36,22.54,26.99,68.54,57.16,20.95,0.002,198538.1,10.83,11.9,12.37,-7.405018,-4.98,-4.447,13.26,0,0
101,2014-01-09T15:00,2014,9,1500,0,67.53,56.74,68.56,56.65,67.5,55.2,22.85,27.84,23.04,27.42,68.55,57.2,20.97,0.001,198180,10.79,11.9,12.3,-4.084805,-4.992,-4.382,13.25,0,0
101,2014-01-09T16:00,2014,9,1600,0,67.6,56.72,68.64,56.63,67.58,55.17,23.34,28.27,23.56,27.85,68.64,57.17,20.87,0.003,198906.3,10.88,12,12.41,-10.86664,-4.928,-4.299,13.24,0,0
101,2014-01-09T17:00,2014,9,1700,0,67.6,56.47,68.63,56.41,67.57,55.05,23.79,28.62,24.01,28.19,68.63,56.94,20.58,0.001,199381.2,11.13,12.22,12.52,-2.759907,-4.829,-4.183,13.24,0,0
101,2014-01-09T18:00,2014,9,1800,0,67.6,56.24,68.62,56.14,67.57,54.93,24.1,28.81,24.33,28.37,68.63,56.69,20.8,0.005,204979.9,11.36,12.48,12.64,-17.85916,-4.701,-4.041,13.23,0,0
101,2014-01-09T19:00,2014,9,1900,0,67.64,56.15,68.66,56.05,67.6,54.88,24.28,28.85,24.5,28.44,68.66,56.6,20.88,0.003,207510.7,11.49,12.6,12.71,-10.01347,-4.569,-3.941,13.23,0,0
101,2014-01-09T20:00,2014,9,2000,0,67.59,55.99,68.62,55.91,67.57,54.73,24.34,28.83,24.54,28.44,68.62,56.47,20.77,0.001,208335.8,11.6,12.71,12.84,-4.027439,-4.484,-3.906,13.23,0,0
101,2014-01-09T21:00,2014,9,2100,0,67.61,55.96,68.63,55.91,67.59,54.67,24.31,28.72,24.47,28.36,68.64,56.44,20.92,0.003,210696.9,11.65,12.72,12.92,-10.88521,-4.412,-3.89,13.23,0,0
101,2014-01-09T22:00,2014,9,2200,0,67.59,55.96,68.6,55.92,67.56,54.68,24.22,28.6,24.36,28.27,68.61,56.46,21.02,0.001,211123.8,11.62,12.68,12.89,-4.694271,-4.381,-3.905,13.24,0,0
101,2014-01-09T23:00,2014,9,2300,0,67.56,55.9,68.58,55.81,67.54,54.56,24.1,28.47,24.23,28.16,68.59,56.38,20.98,0.003,211923.4,11.66,12.77,12.97,-8.687195,-4.373,-3.931,13.24,0,0
101,2014-01-10T00:00,2014,10,2400,0,67.52,55.79,68.55,55.71,67.5,54.4,23.95,28.32,24.07,28.02,68.56,56.26,20.99,0.002,213522,11.74,12.84,13.1,-5.437903,-4.363,-3.954,13.24,0,0
101,2014-01-10T01:00,2014,10,100,0,67.53,55.81,68.55,55.73,67.51,54.42,23.79,28.16,23.9,27.87,68.56,56.29,20.87,0.002,212095,11.72,12.82,13.09,-6.909427,-4.372,-3.969,13.24,0,0
101,2014-01-10T02:00,2014,10,200,0,67.51,55.85,68.55,55.81,67.49,54.45,23.63,28.04,23.74,27.74,68.56,56.34,20.91,0.001,211478.6,11.67,12.75,13.04,-3.664358,-4.404,-3.997,13.24,0,0
101,2014-01-10T03:00,2014,10,300,0,67.54,56.12,68.56,56.09,67.5,54.75,23.51,27.98,23.62,27.67,68.56,56.64,20.97,0.002,207424,11.42,12.46,12.75,-7.434608,-4.467,-4.049,13.24,0,0
101,2014-01-10T04:00,2014,10,400,0,67.54,56.2,68.56,56.12,67.5,54.78,23.45,27.98,23.55,27.67,68.56,56.67,20.81,0.002,205197.6,11.34,12.45,12.72,-5.657239,-4.525,-4.124,13.24,0,0
101,2014-01-10T05:00,2014,10,500,0,67.51,56.17,68.54,56.08,67.48,54.83,23.43,28,23.52,27.69,68.54,56.65,20.78,0.002,204493.3,11.34,12.46,12.65,-5.712432,-4.569,-4.163,13.25,0,0
101,2014-01-10T06:00,2014,10,600,0,67.53,56.12,68.54,56.02,67.48,54.73,23.43,28.01,23.52,27.68,68.54,56.59,20.63,0.001,204391.4,11.41,12.52,12.75,-1.905424,-4.578,-4.156,13.25,0,0
101,2014-01-10T07:00,2014,10,700,0,67.51,56.14,68.54,56.02,67.49,54.76,23.46,28.04,23.55,27.7,68.54,56.62,20.6,0.003,203751.7,11.37,12.51,12.73,-9.145765,-4.579,-4.156,13.24,0,0
101,2014-01-10T08:00,2014,10,800,0,67.54,56.29,68.57,56.16,67.52,54.85,23.52,28.11,23.62,27.78,68.57,56.8,20.93,0.001,205373.2,11.25,12.41,12.67,-4.198655,-4.59,-4.167,13.24,0,0
101,2014-01-10T09:00,2014,10,900,0,67.58,56.38,68.61,56.26,67.56,54.84,23.62,28.23,23.73,27.9,68.62,56.87,20.8,0.002,203646.6,11.19,12.34,12.72,-8.049449,-4.614,-4.172,13.24,0,0
101,2014-01-10T10:00,2014,10,1000,0,67.59,56.52,68.62,56.41,67.58,54.95,23.76,28.38,23.87,28.04,68.62,56.98,20.79,0.001,201652.5,11.08,12.21,12.62,-4.598961,-4.627,-4.171,13.24,0,0
101,2014-01-10T11:00,2014,10,1100,0,67.63,56.63,68.65,56.53,67.59,55.1,23.92,28.55,24.04,28.22,68.65,57.1,20.84,0.003,200499.2,11,12.12,12.5,-10.36079,-4.625,-4.183,13.24,0,0
101,2014-01-10T12:00,2014,10,1200,0,67.68,56.72,68.68,56.62,67.64,55.2,24.12,28.75,24.24,28.41,68.68,57.2,20.77,0.004,198969.3,10.96,12.06,12.44,-13.81829,-4.63,-4.166,13.23,0,0
101,2014-01-10T13:00,2014,10,1300,0,67.69,56.95,68.72,56.82,67.67,55.44,24.35,28.98,24.47,28.63,68.7,57.38,20.94,0.001,197142.5,10.74,11.89,12.23,-4.980211,-4.631,-4.157,13.22,0,0
101,2014-01-10T14:00,2014,10,1400,0,67.79,57.12,68.78,56.99,67.74,55.64,24.6,29.23,24.72,28.88,68.78,57.54,20.76,0.001,193658.9,10.67,11.78,12.1,-4.597759,-4.623,-4.163,13.22,0,0
101,2014-01-10T15:00,2014,10,1500,0,67.82,57.21,68.79,57.09,67.77,55.74,24.89,29.51,25.01,29.15,68.79,57.63,20.69,0.004,191863.1,10.61,11.71,12.03,-13.36392,-4.617,-4.142,13.22,1,0.028
101,2014-01-10T16:00,2014,10,1600,0,67.87,57.37,68.83,57.25,67.81,55.94,25.19,29.8,25.32,29.43,68.82,57.8,20.78,0.004,190502,10.49,11.59,11.86,-12.5593,-4.605,-4.115,13.21,86,2.402
101,2014-01-10T17:00,2014,10,1700,0,67.89,57.4,68.85,57.27,67.83,55.97,25.52,30.11,25.65,29.73,68.83,57.83,20.63,0.003,189125.5,10.49,11.58,11.86,-12.09259,-4.586,-4.082,13.21,92,2.57
101,2014-01-10T18:00,2014,10,1800,0,67.88,57.41,68.86,57.28,67.87,55.98,25.84,30.38,25.98,30,68.85,57.83,20.56,0.002,188494.9,10.47,11.58,11.89,-5.990834,-4.543,-4.027,13.21,93,2.598
101,2014-01-10T19:00,2014,10,1900,0,67.87,57.43,68.84,57.34,67.85,56.04,26.14,30.64,26.28,30.25,68.83,57.84,20.56,0.002,187450.7,10.44,11.5,11.81,-8.134352,-4.495,-3.968,13.2,91,2.542
101,2014-01-10T20:00,2014,10,2000,0,67.91,57.51,68.87,57.42,67.86,56.14,26.43,30.89,26.57,30.5,68.85,57.92,20.69,0.003,187577.2,10.4,11.45,11.72,-10.60597,-4.456,-3.932,13.2,93,2.598
101,2014-01-10T21:00,2014,10,2100,0,67.94,57.6,68.88,57.5,67.87,56.25,26.7,31.12,26.84,30.74,68.85,58.02,20.9,0.003,188111.3,10.33,11.38,11.61,-9.438381,-4.416,-3.896,13.19,92,2.57
101,2014-01-10T22:00,2014,10,2200,0,67.96,57.7,68.91,57.6,67.9,56.35,26.97,31.35,27.11,30.98,68.88,58.11,20.99,0.003,187696.6,10.26,11.31,11.54,-10.81352,-4.382,-3.867,13.19,84,2.346
101,2014-01-10T23:00,2014,10,2300,0,67.97,57.73,68.9,57.61,67.9,56.41,27.23,31.58,27.36,31.2,68.89,58.12,20.87,0.002,186084.3,10.24,11.29,11.49,-7.497332,-4.351,-3.836,13.19,91,2.542
101,2014-01-11T00:00,2014,11,2400,0,68.01,57.75,68.94,57.67,67.93,56.48,27.47,31.79,27.61,31.41,68.9,58.16,20.98,0.002,186859.7,10.26,11.27,11.45,-6.034127,-4.32,-3.8,13.18,92,2.57
101,2014-01-11T01:00,2014,11,100,0,68.02,57.74,68.98,57.62,67.99,56.52,27.71,32,27.85,31.61,68.93,58.14,20.86,0.002,186546.5,10.28,11.36,11.47,-5.968529,-4.286,-3.762,13.18,92,2.57
101,2014-01-11T02:00,2014,11,200,0,68.03,57.75,69,57.67,68.02,56.58,27.93,32.18,28.06,31.8,68.98,58.17,20.82,0.003,185858.9,10.28,11.33,11.44,-10.79496,-4.245,-3.732,13.18,91,2.542
101,2014-01-11T03:00,2014,11,300,0,68.11,57.96,69.02,57.86,68.04,56.81,28.14,32.36,28.26,31.98,69.01,58.38,20.88,0.004,183404.9,10.14,11.17,11.22,-13.86376,-4.222,-3.722,13.18,90,2.514
101,2014-01-11T04:00,2014,11,400,0,68.11,57.99,69.02,57.91,68.01,56.91,28.34,32.54,28.45,32.17,68.99,58.42,20.79,0.003,181538.2,10.12,11.11,11.1,-11.02501,-4.2,-3.72,13.17,90,2.514
101,2014-01-11T05:00,2014,11,500,0,68.12,58.13,69.02,58.03,68.03,57.1,28.5,32.67,28.59,32.34,69.01,58.54,20.78,0.002,179069.4,9.99,10.99,10.93,-7.587808,-4.164,-3.745,13.17,89,2.486
101,2014-01-11T06:00,2014,11,600,0,68.11,58.23,69.04,58.15,68.06,57.28,28.52,32.63,28.59,32.32,69,58.65,20.66,0.003,176018.8,9.88,10.89,10.78,-9.273826,-4.111,-3.731,13.17,87,2.43
101,2014-01-11T07:00,2014,11,700,0,68.09,58.49,69.02,58.42,68.02,57.56,28.5,32.62,28.53,32.31,68.99,58.92,20.94,0.002,173411,9.6,10.6,10.47,-6.890633,-4.126,-3.779,13.17,87,2.43
101,2014-01-11T08:00,2014,11,800,0,68.09,58.59,69.03,58.51,68.04,57.68,28.48,32.63,28.49,32.32,68.99,59,20.66,0.003,169448.9,9.5,10.52,10.36,-8.694798,-4.154,-3.822,13.16,85,2.374
101,2014-01-11T09:00,2014,11,900,0,68.1,58.8,69.02,58.68,68.03,57.87,28.44,32.61,28.45,32.31,69.02,59.18,20.72,0.003,166735.6,9.3,10.34,10.15,-10.16834,-4.169,-3.863,13.17,84,2.346
101,2014-01-11T10:00,2014,11,1000,0,68.13,59.11,69.06,58.92,68.05,58.2,28.41,32.57,28.4,32.29,69.05,59.47,20.64,0.004,161753.1,9.02,10.14,9.85,-12.61742,-4.156,-3.882,13.17,81,2.263
101,2014-01-11T11:00,2014,11,1100,0,68.11,59.37,69.02,59.14,68.02,58.49,28.42,32.58,28.39,32.36,69.02,59.7,20.84,0.004,158421.4,8.73,9.88,9.53,-14.18564,-4.159,-3.971,13.16,80,2.235
101,2014-01-11T12:00,2014,11,1200,0,68.09,59.46,69.03,59.25,68.02,58.63,28.41,32.59,28.39,32.35,69.03,59.8,20.94,0.003,157241.1,8.64,9.78,9.39,-9.236387,-4.18,-3.958,13.16,80,2.235
101,2014-01-11T13:00,2014,11,1300,0,68.07,59.54,69.02,59.33,68,58.8,28.39,32.59,28.38,32.35,69.02,59.87,20.93,0.004,155075,8.54,9.7,9.2,-14.24302,-4.201,-3.973,13.16,80,2.235
101,2014-01-11T14:00,2014,11,1400,0,68.11,59.53,69.04,59.31,68.02,58.79,28.39,32.62,28.4,32.37,69.04,59.86,20.79,0.003,154654.3,8.57,9.73,9.24,-8.952817,-4.238,-3.966,13.16,79,2.207
101,2014-01-11T15:00,2014,11,1500,0,68.06,59.58,69.01,59.39,67.98,58.89,28.37,32.62,28.39,32.37,69.01,59.91,20.91,0.003,153595.9,8.49,9.62,9.1,-9.696173,-4.254,-3.98,13.16,79,2.207
101,2014-01-11T16:00,2014,11,1600,0,68.07,59.62,69.01,59.43,68,58.89,28.36,32.61,28.38,32.36,69.02,59.95,21.05,0.006,154294.3,8.45,9.58,9.11,-19.37164,-4.251,-3.975,13.16,80,2.235
101,2014-01-11T17:00,2014,11,1700,0,68.1,59.67,69.05,59.46,68.03,59.01,28.36,32.61,28.38,32.36,69.04,60,20.91,0.004,152715.8,8.43,9.59,9.02,-14.35173,-4.252,-3.981,13.16,79,2.207
101,2014-01-11T18:00,2014,11,1800,0,68.07,59.63,69.02,59.41,67.99,58.98,28.34,32.6,28.37,32.36,69.01,59.94,20.85,0.002,152340.9,8.44,9.61,9.01,-6.119152,-4.253,-3.995,13.16,79,2.207
101,2014-01-11T19:00,2014,11,1900,0,68.07,59.62,69.01,59.38,67.99,58.91,28.34,32.56,28.36,32.34,69.02,59.92,20.9,0.005,153272.9,8.45,9.63,9.08,-17.57484,-4.229,-3.975,13.16,79,2.207
101,2014-01-11T20:00,2014,11,2000,0,68.09,59.57,69.02,59.33,68.02,58.84,28.37,32.6,28.4,32.37,69.01,59.87,20.97,0.002,155134.8,8.52,9.7,9.18,-8.219894,-4.233,-3.966,13.16,81,2.263
101,2014-01-11T21:00,2014,11,2100,0,68.06,59.46,69,59.22,68,58.72,28.38,32.6,28.41,32.35,68.99,59.77,21.06,0.004,157287.1,8.6,9.78,9.28,-12.45636,-4.215,-3.937,13.16,81,2.263
101,2014-01-11T22:00,2014,11,2200,0,68.07,59.35,69.01,59.15,68,58.64,28.39,32.59,28.43,32.33,69,59.69,20.96,0.006,158097.8,8.72,9.85,9.36,-21.20784,-4.196,-3.909,13.16,82,2.291
101,2014-01-11T23:00,2014,11,2300,0,68.08,59.27,69.01,59.06,68.02,58.55,28.41,32.62,28.45,32.32,68.99,59.6,20.91,0.003,159411.5,8.81,9.95,9.47,-10.93334,-4.215,-3.873,13.16,82,2.291
101,2014-01-12T00:00,2014,12,2400,0,68.12,59.27,69.05,59.03,68.07,58.46,28.43,32.66,28.48,32.34,69.02,59.59,21.05,0.005,161922.6,8.85,10.01,9.61,-14.81207,-4.228,-3.859,13.16,84,2.346
101,2014-01-12T01:00,2014,12,100,0,68.04,58.98,68.97,58.76,68,58.15,28.45,32.65,28.49,32.36,68.94,59.31,20.96,0.005,164760.6,9.06,10.21,9.84,-16.52119,-4.197,-3.869,13.16,84,2.346
101,2014-01-12T02:00,2014,12,200,0,68.09,58.61,69,58.41,68.06,57.74,28.48,32.68,28.54,32.33,68.98,58.95,20.83,0.005,170966.8,9.48,10.59,10.32,-15.68884,-4.199,-3.783,13.16,88,2.458
101,2014-01-12T03:00,2014,12,300,0,68.09,58.47,69,58.29,68.06,57.64,28.56,32.74,28.63,32.36,68.97,58.81,20.88,0.004,173392.9,9.62,10.71,10.42,-13.84846,-4.187,-3.734,13.16,89,2.486
101,2014-01-12T04:00,2014,12,400,0,68.09,58.41,69.02,58.22,68.07,57.55,28.61,32.78,28.68,32.39,68.97,58.73,20.9,0.003,174947,9.68,10.8,10.52,-8.261813,-4.173,-3.712,13.16,89,2.486
101,2014-01-12T05:00,2014,12,500,0,68.11,58.3,69.02,58.12,68.08,57.44,28.69,32.84,28.76,32.47,68.99,58.64,20.85,0.005,176523.3,9.8,10.91,10.64,-17.47184,-4.148,-3.709,13.16,90,2.514
101,2014-01-12T06:00,2014,12,600,0,68.12,58.23,69.03,58.03,68.1,57.27,28.76,32.87,28.83,32.52,69.01,58.55,20.72,0.002,177456.7,9.89,11,10.83,-5.772752,-4.113,-3.686,13.16,90,2.514
101,2014-01-12T07:00,2014,12,700,0,68.12,58.11,69.03,57.9,68.11,57.14,28.91,33.01,28.99,32.68,69,58.43,20.84,0.006,180721.8,10.01,11.12,10.98,-20.42925,-4.095,-3.693,13.16,91,2.542
101,2014-01-12T08:00,2014,12,800,0,68.15,58.07,69.08,57.89,68.14,57.16,29,33.07,29.07,32.71,69.01,58.4,20.8,0.003,181155.6,10.08,11.2,10.98,-9.758966,-4.068,-3.641,13.16,92,2.57
101,2014-01-12T09:00,2014,12,900,0,68.15,58.09,69.09,57.91,68.13,57.17,29.05,33.11,29.11,32.76,69.01,58.42,20.68,0.002,179850,10.06,11.18,10.96,-7.057998,-4.062,-3.641,13.16,91,2.542
101,2014-01-12T10:00,2014,12,1000,0,68.16,58.12,69.1,57.95,68.14,57.17,29.08,33.13,29.11,32.77,69.01,58.45,20.6,0.002,178805.3,10.03,11.14,10.97,-7.400839,-4.051,-3.659,13.16,91,2.542
101,2014-01-12T11:00,2014,12,1100,0,68.17,58.22,69.09,58.08,68.14,57.22,29.12,33.17,29.15,32.83,69.02,58.56,20.67,0.004,177891.6,9.95,11.01,10.92,-13.48389,-4.052,-3.678,13.16,89,2.486
101,2014-01-12T12:00,2014,12,1200,0,68.13,58.35,69.08,58.19,68.12,57.39,29.06,33.06,29.08,32.75,69.01,58.69,20.85,0.004,176817.7,9.78,10.88,10.73,-12.36578,-4,-3.664,13.16,90,2.514
101,2014-01-12T13:00,2014,12,1300,0,68.16,58.39,69.07,58.27,68.15,57.42,29.03,33.05,29.04,32.77,69.03,58.75,20.83,0.004,176086.7,9.77,10.8,10.73,-11.81683,-4.024,-3.735,13.16,88,2.458
101,2014-01-12T14:00,2014,12,1400,0,68.14,58.34,69.03,58.2,68.12,57.42,29,33.04,29.01,32.74,69.02,58.7,20.86,0.005,176405,9.79,10.83,10.7,-14.22826,-4.045,-3.722,13.16,89,2.486
101,2014-01-12T15:00,2014,12,1500,0,68.13,58.27,69.06,58.11,68.11,57.34,28.97,33.03,29.01,32.69,69,58.61,20.91,0.006,178295.6,9.86,10.95,10.77,-19.85117,-4.057,-3.681,13.16,90,2.514
101,2014-01-12T16:00,2014,12,1600,0,68.15,58.19,69.06,58.04,68.13,57.23,29.03,33.11,29.08,32.77,69.01,58.53,20.84,0.004,179485.9,9.96,11.02,10.91,-11.86459,-4.075,-3.685,13.16,90,2.514
101,2014-01-12T17:00,2014,12,1700,0,68.11,58.07,69.03,57.92,68.09,57.13,28.95,32.99,29.01,32.61,69,58.42,20.77,0.005,180123.9,10.04,11.12,10.96,-16.98362,-4.038,-3.604,13.16,90,2.514
101,2014-01-12T18:00,2014,12,1800,0,68.14,58.03,69.02,57.85,68.11,57.05,28.96,32.99,29.04,32.65,69.01,58.37,20.85,0.003,182004.3,10.11,11.16,11.05,-10.32597,-4.028,-3.615,13.16,91,2.542
101,2014-01-12T19:00,2014,12,1900,0,68.15,57.99,69.05,57.85,68.12,57.01,29,33.07,29.06,32.69,69.01,58.36,20.78,0.004,182110.8,10.15,11.2,11.11,-11.42018,-4.066,-3.632,13.16,91,2.542
101,2014-01-12T20:00,2014,12,2000,0,68.14,57.94,69.03,57.79,68.13,56.94,29.04,33.08,29.08,32.72,69.01,58.29,20.78,0.003,183144.3,10.2,11.24,11.19,-10.36634,-4.039,-3.634,13.16,91,2.542
101,2014-01-12T21:00,2014,12,2100,0,68.15,57.92,69.03,57.78,68.13,56.88,29.04,33.07,29.07,32.69,69.01,58.28,20.76,0.005,183473.1,10.23,11.25,11.25,-14.32872,-4.03,-3.612,13.16,91,2.542
101,2014-01-12T22:00,2014,12,2200,0,68.14,57.94,69.03,57.78,68.11,56.9,29,33,29.04,32.64,69.01,58.29,20.93,0.004,184671.1,10.2,11.25,11.22,-12.27566,-4.007,-3.595,13.16,92,2.57
101,2014-01-12T23:00,2014,12,2300,0,68.13,57.9,69.02,57.77,68.09,56.85,28.97,33,29.01,32.62,69,58.26,20.94,0.003,184942.6,10.22,11.25,11.23,-10.33035,-4.033,-3.614,13.16,92,2.57
101,2014-01-13T00:00,2014,13,2400,0,68.13,57.82,69.01,57.67,68.08,56.75,28.95,32.98,28.98,32.61,69.01,58.17,20.99,0.003,186901.7,10.31,11.34,11.33,-9.685492,-4.039,-3.625,13.16,93,2.598
101,2014-01-13T01:00,2014,13,100,0,68.11,57.68,69.01,57.51,68.08,56.66,28.9,32.94,28.94,32.55,69,58.03,20.84,0.004,187705.3,10.43,11.5,11.42,-13.01755,-4.039,-3.612,13.16,93,2.598
101,2014-01-13T02:00,2014,13,200,0,68.09,57.58,69.01,57.46,68.05,56.52,28.82,32.86,28.87,32.46,68.99,57.95,20.75,0.006,188220.9,10.51,11.55,11.53,-18.6381,-4.033,-3.588,13.16,94,2.626
101,2014-01-13T03:00,2014,13,300,0,68.05,57.49,69,57.36,68.02,56.41,28.74,32.75,28.79,32.36,68.99,57.86,20.73,0.006,189333.3,10.56,11.64,11.62,-17.54511,-4.016,-3.571,13.16,94,2.626
101,2014-01-13T04:00,2014,13,400,0,68.06,57.5,69,57.37,68.03,56.4,28.64,32.65,28.7,32.26,69,57.87,20.75,0.002,189525.6,10.56,11.64,11.63,-7.2731,-4.014,-3.569,13.16,93,2.598
101,2014-01-13T05:00,2014,13,500,0,68.04,57.55,68.98,57.39,68.02,56.39,28.54,32.56,28.6,32.18,68.95,57.9,20.93,0.003,190483.3,10.49,11.59,11.63,-7.961723,-4.02,-3.586,13.17,95,2.654
101,2014-01-13T06:00,2014,13,600,0,68.02,57.48,69,57.38,68.02,56.35,28.45,32.48,28.51,32.11,68.98,57.86,20.88,0.003,190804.4,10.54,11.62,11.67,-9.985218,-4.034,-3.604,13.17,94,2.626
101,2014-01-13T07:00,2014,13,700,0,68.02,57.44,68.97,57.34,68,56.31,28.36,32.4,28.43,32.02,68.94,57.83,20.85,0.003,190887.2,10.58,11.63,11.7,-7.990776,-4.035,-3.597,13.17,94,2.626
101,2014-01-13T08:00,2014,13,800,0,68.02,57.45,68.99,57.36,68.02,56.31,28.28,32.32,28.35,31.95,68.95,57.84,20.86,0.003,190993.3,10.57,11.63,11.71,-8.0189,-4.044,-3.607,13.18,94,2.626
101,2014-01-13T09:00,2014,13,900,0,68.03,57.65,68.97,57.53,68.01,56.42,28.22,32.3,28.29,31.91,68.96,58.04,20.97,0.005,189187,10.37,11.45,11.58,-14.44228,-4.085,-3.623,13.18,95,2.654
101,2014-01-13T10:00,2014,13,1000,0,68.11,57.91,69.04,57.77,68.09,56.66,28.25,32.41,28.32,32,69,58.3,20.86,0.003,185342.9,10.2,11.27,11.43,-10.91602,-4.16,-3.681,13.18,93,2.598
101,2014-01-13T11:00,2014,13,1100,0,68.14,58.13,69.03,57.96,68.1,56.86,28.53,32.68,28.61,32.28,69.01,58.49,20.86,0.003,182073.7,10.01,11.08,11.24,-8.850445,-4.147,-3.663,13.17,92,2.57
101,2014-01-13T12:00,2014,13,1200,0,68.17,58.38,69.11,58.24,68.14,57.16,28.62,32.74,28.69,32.39,69.05,58.75,20.58,0.001,175756.2,9.79,10.87,10.97,-4.091341,-4.125,-3.697,13.17,88,2.458
101,2014-01-13T13:00,2014,13,1300,0,68.14,58.56,69.06,58.44,68.09,57.46,28.69,32.83,28.75,32.51,69.02,58.95,20.67,0.003,172120,9.58,10.63,10.63,-10.65766,-4.135,-3.759,13.17,86,2.402
101,2014-01-13T14:00,2014,13,1400,0,68.11,58.57,69.02,58.45,68.06,57.58,28.68,32.81,28.73,32.47,69,58.94,20.7,0.003,171018.1,9.54,10.58,10.48,-8.241947,-4.136,-3.734,13.16,87,2.43
101,2014-01-13T15:00,2014,13,1500,0,68.13,58.69,69.04,58.55,68.08,57.69,28.67,32.85,28.73,32.47,69.03,59.05,20.77,0.003,169982.3,9.44,10.48,10.39,-8.646867,-4.177,-3.747,13.16,86,2.402
101,2014-01-13T16:00,2014,13,1600,0,68.13,58.61,69.04,58.45,68.07,57.64,28.62,32.82,28.69,32.4,69.03,58.96,20.72,0.004,170846,9.52,10.58,10.43,-12.08997,-4.195,-3.718,13.16,87,2.43
101,2014-01-13T17:00,2014,13,1700,0,68.1,58.47,69.02,58.33,68.05,57.52,28.59,32.8,28.67,32.37,68.99,58.83,20.61,0.002,171721.1,9.63,10.69,10.53,-7.576541,-4.202,-3.696,13.16,87,2.43
101,2014-01-13T18:00,2014,13,1800,0,68.1,58.47,69.02,58.36,68.04,57.53,28.59,32.78,28.67,32.35,69,58.85,20.89,0.003,173773.5,9.63,10.67,10.51,-9.960052,-4.192,-3.687,13.16,88,2.458
101,2014-01-13T19:00,2014,13,1900,0,68.11,58.46,69.03,58.33,68.05,57.49,28.58,32.76,28.66,32.34,69.01,58.83,20.84,0.003,173911.6,9.65,10.7,10.56,-8.928229,-4.18,-3.686,13.16,88,2.458
101,2014-01-13T20:00,2014,13,2000,0,68.11,58.49,69.04,58.36,68.05,57.54,28.58,32.75,28.65,32.34,69.01,58.86,20.81,0.003,173184.4,9.63,10.67,10.52,-8.930841,-4.168,-3.694,13.16,88,2.458
101,2014-01-13T21:00,2014,13,2100,0,68.11,58.63,69.04,58.48,68.06,57.67,28.6,32.76,28.65,32.39,69,58.99,20.93,0.003,171993.8,9.47,10.56,10.39,-10.34879,-4.165,-3.736,13.16,87,2.43
101,2014-01-13T22:00,2014,13,2200,0,68.12,58.67,69.03,58.49,68.07,57.7,28.62,32.78,28.65,32.43,69,59.01,20.97,0.006,171934.5,9.45,10.54,10.37,-17.99717,-4.168,-3.774,13.16,87,2.43
101,2014-01-13T23:00,2014,13,2300,0,68.12,58.68,69.05,58.49,68.1,57.68,28.64,32.81,28.68,32.45,69,59.01,20.98,0.002,172336.9,9.44,10.56,10.42,-7.613097,-4.174,-3.769,13.16,87,2.43
101,2014-01-14T00:00,2014,14,2400,0,68.11,58.65,69.03,58.47,68.07,57.73,28.65,32.81,28.68,32.46,69.01,58.99,20.95,0.002,171833.3,9.46,10.56,10.34,-6.222589,-4.159,-3.779,13.16,88,2.458
101,2014-01-14T01:00,2014,14,100,0,68.12,58.63,69.04,58.44,68.08,57.72,28.65,32.79,28.68,32.44,69.01,58.95,20.74,0.004,170530.5,9.49,10.6,10.36,-11.7247,-4.142,-3.761,13.16,86,2.402
101,2014-01-14T02:00,2014,14,200,0,68.11,58.58,69.02,58.41,68.07,57.66,28.65,32.79,28.68,32.44,69,58.9,20.68,0.004,170679.3,9.53,10.61,10.42,-11.72948,-4.139,-3.762,13.16,87,2.43
101,2014-01-14T03:00,2014,14,300,0,68.11,58.59,69.03,58.41,68.07,57.7,28.63,32.77,28.66,32.41,69,58.93,20.76,0.004,170990.5,9.51,10.62,10.37,-12.72105,-4.138,-3.743,13.16,87,2.43
101,2014-01-14T04:00,2014,14,400,0,68.11,58.64,69.03,58.46,68.08,57.75,28.64,32.79,28.67,32.43,69,58.98,20.82,0.002,170768.5,9.48,10.57,10.32,-6.914685,-4.152,-3.76,13.16,87,2.43
101,2014-01-14T05:00,2014,14,500,0,68.12,58.64,69.04,58.48,68.06,57.79,28.62,32.77,28.65,32.42,69.01,58.99,20.7,0.003,169372.9,9.48,10.56,10.27,-8.289087,-4.148,-3.769,13.16,86,2.402
101,2014-01-14T06:00,2014,14,600,0,68.1,58.66,69.02,58.49,68.05,57.81,28.58,32.73,28.6,32.38,69.01,59.01,20.84,0.006,170062.8,9.45,10.53,10.24,-19.71705,-4.152,-3.777,13.16,87,2.43
