id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-01-14T07:00,2014,14,700,0,68.12,58.67,69.05,58.51,68.07,57.81,28.58,32.74,28.6,32.37,69,59.03,20.83,0.004,170082.1,9.45,10.53,10.26,-12.45289,-4.161,-3.768,13.16,86,2.402
101,2014-01-14T08:00,2014,14,800,0,68.09,58.62,69,58.45,68.04,57.81,28.56,32.72,28.59,32.37,68.98,58.97,20.81,0.005,169955.6,9.47,10.55,10.23,-15.58078,-4.155,-3.788,13.16,87,2.43
101,2014-01-14T09:00,2014,14,900,0,68.08,58.52,69.01,58.39,68.04,57.69,28.55,32.7,28.57,32.34,68.97,58.89,20.78,0.003,171343.6,9.56,10.62,10.35,-10.03132,-4.156,-3.771,13.16,87,2.43
101,2014-01-14T10:00,2014,14,1000,0,68.14,58.57,69.05,58.41,68.07,57.75,28.55,32.71,28.58,32.35,69.03,58.93,20.78,0.002,171369.4,9.57,10.65,10.32,-7.264724,-4.163,-3.765,13.16,87,2.43
101,2014-01-14T11:00,2014,14,1100,0,68.11,58.52,69.03,58.37,68.05,57.76,28.54,32.69,28.56,32.34,69.01,58.88,20.62,0.005,170059.3,9.6,10.66,10.29,-14.52228,-4.151,-3.772,13.16,87,2.43
101,2014-01-14T12:00,2014,14,1200,0,68.11,58.54,69.02,58.39,68.06,57.75,28.55,32.71,28.57,32.36,69,58.9,20.61,0.002,169861.4,9.56,10.64,10.31,-7.955945,-4.159,-3.785,13.16,87,2.43
101,2014-01-14T13:00,2014,14,1300,0,68.14,58.59,69.05,58.42,68.08,57.76,28.57,32.73,28.6,32.37,69.03,58.95,20.62,0.004,169819.6,9.55,10.63,10.32,-11.73739,-4.152,-3.765,13.16,86,2.402
101,2014-01-14T14:00,2014,14,1400,0,68.08,58.58,68.99,58.4,68.03,57.74,28.55,32.67,28.57,32.35,68.99,58.93,20.83,0.003,170913.5,9.49,10.6,10.29,-8.276606,-4.121,-3.777,13.16,87,2.43
101,2014-01-14T15:00,2014,14,1500,0,68.15,58.66,69.05,58.46,68.08,57.8,28.57,32.7,28.6,32.36,69.03,59,20.92,0.003,171520.7,9.49,10.59,10.28,-8.256584,-4.13,-3.759,13.16,88,2.458
101,2014-01-14T16:00,2014,14,1600,0,68.1,58.62,69.02,58.41,68.04,57.75,28.55,32.67,28.57,32.34,69.01,58.96,20.85,0.006,171052.1,9.48,10.61,10.29,-19.27857,-4.121,-3.771,13.16,87,2.43
101,2014-01-14T17:00,2014,14,1700,0,68.14,58.62,69.03,58.42,68.06,57.74,28.59,32.72,28.62,32.37,69.03,58.96,20.9,0.002,171870.5,9.52,10.61,10.32,-7.237031,-4.129,-3.757,13.16,88,2.458
101,2014-01-14T18:00,2014,14,1800,0,68.08,58.53,69,58.36,68.02,57.69,28.58,32.71,28.61,32.37,68.98,58.88,20.84,0.005,171867.4,9.55,10.64,10.34,-15.51876,-4.125,-3.769,13.16,88,2.458
101,2014-01-14T19:00,2014,14,1900,0,68.13,58.52,69.04,58.34,68.07,57.67,28.6,32.72,28.63,32.36,69.02,58.88,20.89,0.002,173187.7,9.61,10.69,10.4,-6.517273,-4.122,-3.731,13.16,88,2.458
101,2014-01-14T20:00,2014,14,2000,0,68.13,58.5,69.03,58.33,68.06,57.63,28.6,32.72,28.63,32.36,69.01,58.85,20.97,0.005,174227,9.63,10.7,10.44,-14.34745,-4.115,-3.731,13.16,89,2.486
101,2014-01-14T21:00,2014,14,2100,0,68.07,58.4,69,58.23,68.03,57.55,28.6,32.73,28.62,32.37,68.97,58.74,20.79,0.004,173539.6,9.68,10.77,10.47,-11.34838,-4.128,-3.749,13.16,89,2.486
101,2014-01-14T22:00,2014,14,2200,0,68.13,58.42,69.05,58.25,68.1,57.58,28.64,32.78,28.67,32.4,69.02,58.76,20.91,0.003,175243.5,9.71,10.81,10.52,-10.31472,-4.145,-3.734,13.16,89,2.486
101,2014-01-14T23:00,2014,14,2300,0,68.1,58.4,69.02,58.22,68.07,57.55,28.65,32.79,28.67,32.41,68.99,58.73,20.99,0.004,175832.9,9.7,10.8,10.52,-12.36706,-4.139,-3.739,13.16,89,2.486
101,2014-01-15T00:00,2014,15,2400,0,68.1,58.33,69.01,58.15,68.06,57.48,28.68,32.82,28.7,32.44,68.99,58.66,20.87,0.005,175891.7,9.77,10.86,10.58,-16.51084,-4.137,-3.741,13.16,90,2.514
101,2014-01-15T01:00,2014,15,100,0,68.12,58.17,69.01,58,68.09,57.26,28.72,32.86,28.75,32.46,69,58.5,20.8,0.004,178585.6,9.95,11.01,10.83,-11.62381,-4.135,-3.713,13.16,90,2.514
101,2014-01-15T02:00,2014,15,200,0,68.11,57.96,69.01,57.83,68.06,56.98,28.73,32.86,28.77,32.44,68.99,58.33,20.77,0.002,181704.3,10.15,11.17,11.08,-7.125652,-4.124,-3.669,13.16,92,2.57
101,2014-01-15T03:00,2014,15,300,0,68.11,57.89,69.01,57.77,68.07,56.89,28.76,32.87,28.82,32.43,69,58.27,20.88,0.002,183951.6,10.22,11.23,11.17,-7.082518,-4.108,-3.618,13.16,93,2.598
101,2014-01-15T04:00,2014,15,400,0,68.16,57.86,69.05,57.74,68.12,56.79,28.87,33,28.94,32.58,69.03,58.23,20.76,0.003,184724.3,10.3,11.31,11.33,-9.820446,-4.126,-3.638,13.16,92,2.57
101,2014-01-15T05:00,2014,15,500,0,68.11,57.7,69.02,57.6,68.06,56.71,28.83,32.87,28.88,32.46,69.01,58.07,20.55,0.002,184165.6,10.41,11.41,11.35,-5.31017,-4.044,-3.573,13.16,93,2.598
101,2014-01-15T06:00,2014,15,600,0,68.13,57.73,69.01,57.6,68.08,56.62,28.81,32.89,28.87,32.47,69.01,58.08,20.63,0.003,185290.9,10.4,11.41,11.46,-10.0462,-4.073,-3.605,13.16,93,2.598
101,2014-01-15T07:00,2014,15,700,0,68.12,57.65,69.01,57.55,68.06,56.58,28.84,32.9,28.9,32.51,69,58.02,20.68,0.004,186621.6,10.47,11.46,11.48,-13.39056,-4.064,-3.608,13.16,0,0
101,2014-01-15T08:00,2014,15,800,0,68.12,57.62,69.02,57.51,68.07,56.55,28.84,32.89,28.92,32.49,69,58,20.82,0.004,188489,10.5,11.51,11.52,-11.98871,-4.053,-3.573,13.16,0,0
101,2014-01-15T09:00,2014,15,900,0,68.16,57.75,69.04,57.66,68.11,56.61,28.84,32.9,28.93,32.49,69.03,58.14,20.91,0.004,187986.8,10.42,11.38,11.5,-12.63239,-4.054,-3.56,13.16,0,0
101,2014-01-15T10:00,2014,15,1000,0,68.17,57.95,69.1,57.86,68.15,56.77,28.9,33.01,28.97,32.58,69.05,58.34,20.79,0.002,184424.3,10.22,11.24,11.38,-7.061223,-4.103,-3.61,13.16,77,2.151
101,2014-01-15T11:00,2014,15,1100,0,68.13,58.13,69.05,57.98,68.1,56.96,29.04,33.08,29.13,32.64,69.02,58.49,20.72,0.005,180306.5,10.01,11.07,11.14,-15.47395,-4.042,-3.512,13.16,90,2.514
101,2014-01-15T12:00,2014,15,1200,0,68.14,58.3,69.04,58.18,68.1,57.16,28.93,32.93,28.99,32.56,69.02,58.66,20.74,0.006,177183.7,9.83,10.87,10.93,-18.80068,-3.999,-3.573,13.16,88,2.458
101,2014-01-15T13:00,2014,15,1300,0,68.13,58.51,69.06,58.41,68.09,57.47,28.81,32.85,28.84,32.5,69.03,58.88,20.86,0.005,174095.8,9.63,10.65,10.62,-17.14428,-4.046,-3.658,13.16,87,2.43
101,2014-01-15T14:00,2014,15,1400,0,68.13,58.67,69.04,58.62,68.06,57.68,28.72,32.82,28.75,32.47,69.02,59.08,20.87,0.003,170559.3,9.46,10.42,10.39,-8.529753,-4.101,-3.716,13.16,85,2.374
101,2014-01-15T15:00,2014,15,1500,0,68.09,58.65,69.01,58.72,68.04,57.73,28.57,32.71,28.61,32.33,69,59.1,20.88,0.003,169349.3,9.44,10.29,10.3,-9.247442,-4.139,-3.716,13.16,86,2.402
101,2014-01-15T16:00,2014,15,1600,0,68.09,58.58,69.02,58.52,68.04,57.66,28.5,32.69,28.55,32.28,69,58.98,20.86,0.006,171237.6,9.51,10.5,10.38,-18.29754,-4.184,-3.73,13.16,86,2.402
101,2014-01-15T17:00,2014,15,1700,0,68.06,58.27,68.98,58.29,67.99,57.45,28.52,32.73,28.58,32.3,68.96,58.73,20.71,0.003,173527.5,9.8,10.69,10.54,-10.3949,-4.214,-3.724,13.16,87,2.43
101,2014-01-15T18:00,2014,15,1800,0,68.07,58.09,69,58.11,68.01,57.28,28.52,32.72,28.59,32.26,68.97,58.56,20.67,0.002,176389.1,9.98,10.89,10.73,-6.857722,-4.205,-3.664,13.16,89,2.486
101,2014-01-15T19:00,2014,15,1900,0,68.11,57.99,69,58.03,68.02,57.17,28.54,32.72,28.61,32.27,69,58.46,20.55,0.004,177223.8,10.12,10.97,10.85,-11.97482,-4.186,-3.651,13.16,89,2.486
101,2014-01-15T20:00,2014,15,2000,0,68.08,57.86,68.97,57.89,68,57.02,28.58,32.75,28.65,32.3,68.97,58.32,20.61,0.003,179701.3,10.22,11.09,10.98,-9.870553,-4.166,-3.651,13.16,90,2.514
101,2014-01-15T21:00,2014,15,2100,0,68.08,57.84,68.99,57.8,68.02,56.93,28.59,32.74,28.66,32.3,68.99,58.28,20.63,0.005,181220,10.24,11.19,11.09,-15.32634,-4.152,-3.636,13.16,91,2.542
101,2014-01-15T22:00,2014,15,2200,0,68.11,57.84,69.02,57.75,68.05,56.84,28.65,32.8,28.73,32.36,69,58.25,20.72,0.002,183246.8,10.27,11.27,11.21,-7.443343,-4.143,-3.625,13.16,92,2.57
101,2014-01-15T23:00,2014,15,2300,0,68.1,57.86,69,57.74,68.03,56.88,28.71,32.82,28.78,32.39,68.99,58.24,20.9,0.003,184326.6,10.25,11.26,11.16,-9.810621,-4.11,-3.606,13.16,93,2.598
101,2014-01-16T00:00,2014,16,2400,0,68.14,57.95,69.02,57.85,68.06,56.96,28.76,32.87,28.84,32.47,69.01,58.35,20.94,0.003,183512.8,10.18,11.17,11.1,-10.11618,-4.104,-3.633,13.16,91,2.542
101,2014-01-16T01:00,2014,16,100,0,68.15,58.06,69.05,57.95,68.09,56.98,28.75,32.84,28.81,32.42,69.03,58.44,20.81,0.003,181450.6,10.08,11.1,11.12,-8.736649,-4.085,-3.611,13.16,91,2.542
101,2014-01-16T02:00,2014,16,200,0,68.11,58.09,69.02,58.02,68.05,57.05,28.75,32.84,28.8,32.44,69,58.49,20.86,0.003,180450.5,10.02,11,11.01,-9.427591,-4.087,-3.647,13.16,91,2.542
101,2014-01-16T03:00,2014,16,300,0,68.11,58.02,69.02,57.92,68.07,56.97,28.73,32.82,28.77,32.43,68.99,58.41,20.66,0.004,180241.9,10.1,11.1,11.1,-12.12757,-4.087,-3.658,13.16,90,2.514
101,2014-01-16T04:00,2014,16,400,0,68.1,58.05,69.01,57.96,68.05,57,28.75,32.85,28.79,32.46,68.99,58.44,20.86,0.004,181082.8,10.05,11.05,11.05,-12.18245,-4.1,-3.67,13.16,90,2.514
101,2014-01-16T05:00,2014,16,500,0,68.12,58.04,69.04,57.94,68.09,57,28.77,32.88,28.82,32.49,69,58.42,20.82,0.003,181469.5,10.09,11.1,11.09,-8.149437,-4.105,-3.67,13.16,91,2.542
101,2014-01-16T06:00,2014,16,600,0,68.12,57.99,69.01,57.9,68.07,56.97,28.8,32.9,28.84,32.51,68.99,58.38,20.64,0.004,180236.8,10.13,11.11,11.1,-13.55753,-4.101,-3.667,13.16,91,2.542
101,2014-01-16T07:00,2014,16,700,0,68.14,57.91,69.04,57.82,68.1,56.86,28.78,32.87,28.83,32.46,69.02,58.33,20.6,0.004,181834.4,10.23,11.21,11.24,-11.09809,-4.084,-3.629,13.16,91,2.542
101,2014-01-16T08:00,2014,16,800,0,68.11,57.92,69.02,57.82,68.07,56.97,28.8,32.89,28.85,32.47,69,58.31,20.8,0.003,182497.8,10.19,11.2,11.1,-8.774099,-4.083,-3.625,13.16,91,2.542
101,2014-01-16T09:00,2014,16,900,0,68.16,58.02,69.07,57.93,68.13,56.95,28.83,32.93,28.89,32.53,69.02,58.4,20.71,0.005,181637.2,10.14,11.14,11.19,-16.2212,-4.094,-3.641,13.16,91,2.542
101,2014-01-16T10:00,2014,16,1000,0,68.11,58.03,69.01,57.92,68.06,56.99,28.79,32.85,28.82,32.45,68.99,58.41,20.84,0.004,181406.2,10.08,11.08,11.07,-13.06878,-4.066,-3.629,13.16,91,2.542
101,2014-01-16T11:00,2014,16,1100,0,68.12,58.04,69.03,57.94,68.09,57.05,28.81,32.89,28.85,32.5,69,58.42,20.77,0.004,180654.4,10.09,11.08,11.04,-12.76455,-4.078,-3.646,13.16,90,2.514
101,2014-01-16T12:00,2014,16,1200,0,68.12,58.02,69.03,57.93,68.09,57.03,28.82,32.9,28.86,32.51,69.01,58.42,20.7,0.006,180336.4,10.1,11.11,11.06,-17.89463,-4.084,-3.655,13.16,91,2.542
101,2014-01-16T13:00,2014,16,1300,0,68.14,58.17,69.05,58.09,68.1,57.17,28.77,32.84,28.82,32.43,69.02,58.56,20.83,0.004,179272.2,9.97,10.96,10.93,-12.03951,-4.065,-3.617,13.16,90,2.514
101,2014-01-16T14:00,2014,16,1400,0,68.11,58.12,69.02,58.06,68.08,57.15,28.77,32.86,28.8,32.48,68.99,58.52,20.77,0.004,178841,9.99,10.96,10.93,-11.81681,-4.089,-3.675,13.16,89,2.486
101,2014-01-16T15:00,2014,16,1500,0,68.12,58.09,69.01,58,68.07,57.11,28.75,32.85,28.79,32.44,68.99,58.47,20.89,0.004,180519.9,10.03,11.01,10.96,-12.86281,-4.093,-3.658,13.16,91,2.542
101,2014-01-16T16:00,2014,16,1600,0,68.13,58.09,69.03,58.02,68.1,57.12,28.77,32.87,28.81,32.46,69.01,58.48,20.93,0.002,181001.6,10.04,11.01,10.98,-7.087165,-4.106,-3.651,13.16,91,2.542
101,2014-01-16T17:00,2014,16,1700,0,68.11,58.02,69.01,57.92,68.06,57.05,28.81,32.92,28.86,32.52,68.99,58.4,20.89,0.006,181626.4,10.1,11.08,11.01,-19.34306,-4.107,-3.663,13.16,91,2.542
101,2014-01-16T18:00,2014,16,1800,0,68.14,57.93,69.03,57.84,68.12,56.93,28.86,32.96,28.92,32.55,69,58.33,20.82,0.004,183286.3,10.2,11.2,11.19,-12.1562,-4.103,-3.639,13.16,91,2.542
101,2014-01-16T19:00,2014,16,1900,0,68.13,57.87,69.01,57.81,68.08,56.93,28.82,32.9,28.89,32.47,69.01,58.28,20.84,0.004,183465.2,10.25,11.2,11.15,-12.02859,-4.072,-3.587,13.16,92,2.57
101,2014-01-16T20:00,2014,16,2000,0,68.11,57.87,69.01,57.79,68.08,56.89,28.81,32.87,28.86,32.46,68.99,58.27,20.88,0.004,184154.5,10.24,11.22,11.2,-11.69407,-4.06,-3.597,13.16,93,2.598
101,2014-01-16T21:00,2014,16,2100,0,68.15,57.85,69.04,57.79,68.12,56.81,28.85,32.94,28.91,32.54,69.02,58.25,20.79,0.004,184499.7,10.3,11.25,11.31,-11.10029,-4.092,-3.625,13.16,92,2.57
101,2014-01-16T22:00,2014,16,2200,0,68.12,57.87,69.02,57.84,68.06,56.91,28.83,32.88,28.89,32.47,69.01,58.3,20.95,0.004,184362.2,10.25,11.18,11.15,-11.66463,-4.053,-3.58,13.16,92,2.57
101,2014-01-16T23:00,2014,16,2300,0,68.12,57.86,69.03,57.83,68.07,56.9,28.81,32.87,28.87,32.48,68.99,58.32,20.91,0.004,184200.1,10.25,11.2,11.17,-13.03414,-4.06,-3.607,13.16,92,2.57
101,2014-01-17T00:00,2014,17,2400,0,68.15,57.9,69.06,57.85,68.12,56.83,28.81,32.88,28.87,32.49,69.02,58.32,20.93,0.003,185033,10.25,11.21,11.28,-8.724614,-4.066,-3.624,13.16,92,2.57
101,2014-01-17T01:00,2014,17,100,0,68.1,57.82,69,57.76,68.05,56.81,28.76,32.8,28.81,32.41,69,58.22,20.84,0.005,184319.2,10.28,11.24,11.24,-14.65383,-4.042,-3.604,13.16,92,2.57
101,2014-01-17T02:00,2014,17,200,0,68.15,57.81,69.03,57.77,68.11,56.77,28.84,32.92,28.91,32.54,69.01,58.23,20.91,0.004,185976.4,10.34,11.26,11.34,-13.46943,-4.083,-3.638,13.16,93,2.598
101,2014-01-17T03:00,2014,17,300,0,68.11,57.79,69,57.75,68.06,56.82,28.85,32.89,28.91,32.5,68.99,58.22,20.97,0.004,185824.8,10.32,11.25,11.24,-13.23304,-4.035,-3.591,13.16,93,2.598
101,2014-01-17T04:00,2014,17,400,0,68.14,57.79,69.01,57.74,68.08,56.75,28.82,32.86,28.88,32.48,69.01,58.19,20.94,0.004,186326,10.35,11.26,11.33,-12.67851,-4.039,-3.599,13.16,93,2.598
101,2014-01-17T05:00,2014,17,500,0,68.14,57.74,69.02,57.67,68.11,56.71,28.89,32.95,28.95,32.58,69.01,58.13,20.83,0.003,186533.9,10.4,11.35,11.41,-8.040284,-4.061,-3.621,13.16,93,2.598
101,2014-01-17T06:00,2014,17,600,0,68.14,57.66,69.02,57.61,68.1,56.65,28.94,32.98,29.01,32.6,69.01,58.08,20.87,0.002,187929.9,10.48,11.41,11.45,-6.320408,-4.038,-3.589,13.16,94,2.626
101,2014-01-17T07:00,2014,17,700,0,68.1,57.56,69.04,57.52,68.09,56.57,28.94,32.96,29.01,32.58,69,57.98,20.72,0.002,187928.1,10.54,11.52,11.52,-6.295784,-4.023,-3.565,13.16,93,2.598
101,2014-01-17T08:00,2014,17,800,0,68.13,57.5,69.01,57.46,68.07,56.54,28.92,32.91,28.98,32.53,69.01,57.91,20.91,0.005,190300.1,10.62,11.55,11.52,-15.45593,-3.992,-3.548,13.16,95,2.654
101,2014-01-17T09:00,2014,17,900,0,68.14,57.53,69.02,57.48,68.08,56.52,28.86,32.84,28.94,32.47,69.01,57.94,20.9,0.003,190321.8,10.61,11.54,11.57,-9.179203,-3.987,-3.529,13.16,95,2.654
101,2014-01-17T10:00,2014,17,1000,0,68.14,57.67,69.02,57.6,68.11,56.51,28.84,32.86,28.91,32.47,69.01,58.07,20.92,0.003,189197,10.47,11.41,11.61,-8.969633,-4.019,-3.556,13.16,94,2.626
101,2014-01-17T11:00,2014,17,1100,0,68.17,57.85,69.07,57.79,68.13,56.67,29.01,33.02,29.11,32.63,69.03,58.26,20.92,0.007,186761.9,10.31,11.28,11.46,-21.70979,-4.018,-3.523,13.16,92,2.57
101,2014-01-17T12:00,2014,17,1200,0,68.15,57.96,69.06,57.89,68.12,56.83,29.03,33.02,29.13,32.69,69.03,58.34,20.97,0.004,184934.9,10.19,11.17,11.3,-12.5352,-3.99,-3.562,13.16,92,2.57
101,2014-01-17T13:00,2014,17,1300,0,68.16,58.1,69.08,58.04,68.12,56.97,28.89,32.89,28.98,32.51,69.05,58.48,20.84,0.004,181641,10.07,11.05,11.16,-13.45619,-3.999,-3.528,13.16,90,2.514
101,2014-01-17T14:00,2014,17,1400,0,68.15,58.21,69.06,58.21,68.09,57.04,28.87,32.95,28.96,32.56,69.03,58.58,20.65,0.006,177541.8,9.94,10.85,11.05,-19.09178,-4.077,-3.603,13.16,89,2.486
101,2014-01-17T15:00,2014,17,1500,0,68.09,58.17,69,58.14,68.04,57.1,28.74,32.83,28.81,32.42,68.98,58.55,20.73,0.003,177503.1,9.91,10.85,10.94,-8.732759,-4.086,-3.612,13.16,89,2.486
101,2014-01-17T16:00,2014,17,1600,0,68.12,58.1,69.02,58.03,68.08,57,28.72,32.84,28.79,32.42,69,58.45,20.72,0.005,179579.7,10.02,10.99,11.08,-16.53909,-4.125,-3.625,13.16,89,2.486
101,2014-01-17T17:00,2014,17,1700,0,68.09,57.9,69,57.87,68.03,56.86,28.72,32.86,28.81,32.41,68.98,58.29,20.61,0.003,180834.3,10.19,11.14,11.17,-8.756199,-4.145,-3.6,13.16,91,2.542
101,2014-01-17T18:00,2014,17,1800,0,68.11,57.73,69.05,57.77,68.07,56.66,28.78,32.95,28.89,32.48,68.99,58.16,20.55,0.003,183539.6,10.38,11.28,11.41,-8.451237,-4.166,-3.593,13.16,91,2.542
101,2014-01-17T19:00,2014,17,1900,0,68.13,57.71,69.05,57.73,68.09,56.72,28.82,32.93,28.93,32.48,69.02,58.13,20.52,0.002,183463.6,10.42,11.32,11.37,-6.740015,-4.111,-3.545,13.16,92,2.57
101,2014-01-17T20:00,2014,17,2000,0,68.14,57.77,69.01,57.73,68.05,56.69,28.77,32.85,28.87,32.43,69.01,58.14,20.67,0.003,184242.3,10.36,11.28,11.36,-10.31304,-4.072,-3.555,13.16,91,2.542
101,2014-01-17T21:00,2014,17,2100,0,68.14,57.78,69.02,57.77,68.08,56.7,28.82,32.91,28.91,32.51,69.01,58.17,20.76,0.003,185033.5,10.36,11.25,11.38,-9.049496,-4.091,-3.599,13.16,92,2.57
101,2014-01-17T22:00,2014,17,2200,0,68.13,57.74,69.04,57.76,68.08,56.68,28.86,32.94,28.95,32.55,69.01,58.15,20.87,0.003,186370.5,10.39,11.28,11.4,-8.708315,-4.078,-3.601,13.16,93,2.598
101,2014-01-17T23:00,2014,17,2300,0,68.15,57.79,69.05,57.78,68.12,56.72,28.9,32.97,28.98,32.58,69.01,58.2,20.97,0.005,187074,10.36,11.28,11.4,-14.36822,-4.069,-3.592,13.16,93,2.598
101,2014-01-18T00:00,2014,18,2400,0,68.15,57.79,69.06,57.76,68.11,56.71,28.93,32.98,29.01,32.6,69.03,58.19,20.81,0.003,185944.2,10.37,11.31,11.4,-10.64394,-4.044,-3.588,13.16,92,2.57
101,2014-01-18T01:00,2014,18,100,0,68.13,57.74,69.03,57.67,68.08,56.66,28.95,32.98,29.03,32.61,69,58.12,20.78,0.004,186039.1,10.39,11.36,11.41,-12.95546,-4.032,-3.583,13.16,93,2.598
101,2014-01-18T02:00,2014,18,200,0,68.14,57.68,69.05,57.58,68.1,56.61,28.96,32.98,29.04,32.61,69.01,58.07,20.7,0.004,186910.2,10.46,11.48,11.49,-12.24139,-4.021,-3.567,13.16,93,2.598
101,2014-01-18T03:00,2014,18,300,0,68.14,57.65,69.01,57.54,68.08,56.58,28.95,32.97,29.04,32.6,69.01,58.04,20.73,0.002,187344.7,10.49,11.47,11.5,-6.609157,-4.017,-3.561,13.16,94,2.626
101,2014-01-18T04:00,2014,18,400,0,68.14,57.69,69.02,57.57,68.07,56.6,28.94,32.94,29.02,32.58,69.01,58.05,20.82,0.004,187571,10.45,11.45,11.46,-12.53214,-4.002,-3.562,13.16,93,2.598
101,2014-01-18T05:00,2014,18,500,0,68.13,57.7,69.04,57.55,68.08,56.66,28.92,32.92,29.01,32.56,69.01,58.08,20.85,0.002,187767.9,10.43,11.48,11.43,-5.601034,-3.992,-3.558,13.16,94,2.626
101,2014-01-18T06:00,2014,18,600,0,68.14,57.75,69.03,57.58,68.09,56.69,28.91,32.92,29.01,32.57,69.01,58.11,20.79,0.003,186580.2,10.39,11.45,11.39,-10.23215,-4.01,-3.56,13.16,93,2.598
101,2014-01-18T07:00,2014,18,700,0,68.12,57.69,69.01,57.53,68.03,56.69,28.89,32.9,28.98,32.55,69,58.08,20.79,0.004,186657,10.43,11.48,11.33,-11.24576,-4.007,-3.578,13.16,93,2.598
101,2014-01-18T08:00,2014,18,800,0,68.13,57.67,69.01,57.52,68.03,56.68,28.84,32.85,28.93,32.51,69.01,58.05,20.65,0.004,185715.2,10.46,11.49,11.35,-10.90823,-4.012,-3.579,13.17,93,2.598
101,2014-01-18T09:00,2014,18,900,0,68.1,57.64,69.01,57.53,68.01,56.69,28.79,32.78,28.85,32.44,68.99,58.06,20.64,0.003,185363.9,10.46,11.47,11.32,-8.270766,-3.988,-3.593,13.17,93,2.598
101,2014-01-18T10:00,2014,18,1000,0,68.13,57.76,69.01,57.65,68.04,56.74,28.76,32.8,28.82,32.45,69,58.14,20.75,0.004,185092.8,10.37,11.36,11.3,-11.34461,-4.038,-3.63,13.17,92,2.57
101,2014-01-18T11:00,2014,18,1100,0,68.14,57.77,69.02,57.66,68.07,56.71,28.81,32.88,28.88,32.51,69.01,58.14,20.69,0.004,184887,10.37,11.36,11.36,-13.09349,-4.075,-3.63,13.16,93,2.598
101,2014-01-18T12:00,2014,18,1200,0,68.15,57.8,69.04,57.74,68.12,56.77,28.88,32.94,28.96,32.58,69.01,58.2,20.63,0.003,183917.8,10.35,11.31,11.35,-9.73005,-4.065,-3.623,13.16,92,2.57
101,2014-01-18T13:00,2014,18,1300,0,68.15,57.83,69.06,57.77,68.13,56.78,28.94,33,29.02,32.64,69.02,58.23,20.62,0.003,183486.8,10.32,11.28,11.35,-8.032146,-4.06,-3.614,13.16,92,2.57
101,2014-01-18T14:00,2014,18,1400,0,68.11,57.8,69.02,57.75,68.08,56.82,28.86,32.88,28.94,32.49,68.99,58.2,20.69,0.003,183557.6,10.31,11.28,11.26,-8.248449,-4.012,-3.552,13.16,92,2.57
101,2014-01-18T15:00,2014,18,1500,0,68.15,57.83,69.05,57.77,68.12,56.79,28.84,32.89,28.92,32.52,69.01,58.23,20.63,0.004,183434.8,10.32,11.27,11.33,-12.00458,-4.05,-3.601,13.16,92,2.57
101,2014-01-18T16:00,2014,18,1600,0,68.15,57.8,69.03,57.74,68.09,56.77,28.92,33,29,32.63,69.01,58.19,20.57,0.002,183067.4,10.35,11.29,11.32,-7.399994,-4.083,-3.633,13.16,92,2.57
101,2014-01-18T17:00,2014,18,1700,0,68.15,57.72,69.05,57.66,68.11,56.72,28.99,33.06,29.07,32.68,69.01,58.11,20.66,0.002,185342.5,10.43,11.4,11.4,-6.376974,-4.065,-3.608,13.16,93,2.598
101,2014-01-18T18:00,2014,18,1800,0,68.11,57.71,69.01,57.65,68.09,56.77,29.02,33.05,29.1,32.69,68.99,58.1,20.92,0.007,186940.1,10.41,11.37,11.32,-21.56204,-4.029,-3.59,13.16,94,2.626
101,2014-01-18T19:00,2014,18,1900,0,68.13,57.69,69.03,57.63,68.08,56.75,28.86,32.84,28.94,32.43,69.01,58.11,20.92,0.003,187419,10.43,11.4,11.34,-9.764565,-3.983,-3.494,13.16,94,2.626
101,2014-01-18T20:00,2014,18,2000,0,68.14,57.63,69.02,57.6,68.1,56.73,28.87,32.91,28.94,32.53,69.01,58.09,20.75,0.003,186627.9,10.51,11.42,11.37,-9.958827,-4.039,-3.583,13.16,94,2.626
101,2014-01-18T21:00,2014,18,2100,0,68.14,57.65,69.02,57.61,68.1,56.74,28.9,32.95,28.98,32.57,69.01,58.1,20.86,0.002,187368.1,10.49,11.41,11.36,-7.011007,-4.052,-3.595,13.16,94,2.626
101,2014-01-18T22:00,2014,18,2200,0,68.14,57.69,69.01,57.62,68.11,56.74,28.94,32.98,29.01,32.6,69.01,58.11,20.93,0.004,187760.5,10.46,11.39,11.37,-11.31289,-4.042,-3.587,13.16,94,2.626
101,2014-01-18T23:00,2014,18,2300,0,68.15,57.7,69.03,57.62,68.12,56.73,28.96,32.99,29.04,32.61,69.01,58.11,20.95,0.003,188121,10.45,11.41,11.39,-9.952608,-4.038,-3.574,13.16,94,2.626
101,2014-01-19T00:00,2014,19,2400,0,68.13,57.48,69.01,57.44,68.07,56.54,28.96,32.98,29.04,32.6,69,57.9,20.78,0.003,189453.6,10.65,11.57,11.53,-9.236553,-4.014,-3.559,13.16,95,2.654
101,2014-01-19T01:00,2014,19,100,0,68.14,57.44,69.01,57.38,68.11,56.49,28.93,32.92,29,32.53,69.01,57.85,20.89,0.005,191524.5,10.7,11.63,11.62,-14.4393,-3.991,-3.531,13.16,96,2.682
101,2014-01-19T02:00,2014,19,200,0,68.12,57.4,69.01,57.35,68.08,56.45,28.85,32.83,28.92,32.45,69,57.79,20.8,0.005,191038.4,10.72,11.66,11.63,-15.05558,-3.977,-3.528,13.16,96,2.682
101,2014-01-19T03:00,2014,19,300,0,68.05,57.37,69,57.31,68.03,56.39,28.76,32.74,28.83,32.36,68.97,57.77,20.96,0.003,192506.8,10.68,11.69,11.64,-7.859057,-3.973,-3.531,13.16,96,2.682
101,2014-01-19T04:00,2014,19,400,0,68.04,57.33,69,57.28,68.02,56.35,28.67,32.64,28.73,32.28,68.98,57.76,20.98,0.003,193265,10.71,11.72,11.68,-10.49054,-3.977,-3.545,13.17,97,2.709
101,2014-01-19T05:00,2014,19,500,0,68.03,57.29,69,57.24,68.03,56.3,28.56,32.54,28.62,32.17,68.97,57.71,20.99,0.002,194015.2,10.74,11.76,11.73,-6.894806,-3.979,-3.548,13.17,98,2.737
101,2014-01-19T06:00,2014,19,600,0,68.02,57.23,68.99,57.18,68.02,56.21,28.44,32.43,28.51,32.06,68.94,57.63,20.9,0.003,194263.2,10.79,11.81,11.81,-7.890607,-3.988,-3.555,13.17,97,2.709
101,2014-01-19T07:00,2014,19,700,0,68.03,57.14,68.97,57.11,68.02,56.11,28.31,32.3,28.37,31.94,68.92,57.55,20.64,0.004,193206,10.9,11.86,11.91,-11.21586,-3.994,-3.565,13.18,97,2.709
101,2014-01-19T08:00,2014,19,800,0,68,57.05,68.94,57,67.99,56.04,28.16,32.16,28.23,31.81,68.88,57.45,20.6,0.003,193874.4,10.95,11.94,11.95,-8.922926,-3.998,-3.581,13.18,97,2.709
101,2014-01-19T09:00,2014,19,900,0,68,56.98,68.92,56.93,67.99,56.15,28.02,32.02,28.08,31.68,68.88,57.45,20.6,0.003,193875.8,11.02,11.99,11.84,-8.623735,-4.003,-3.597,13.18,97,2.709
101,2014-01-19T10:00,2014,19,1000,0,67.93,56.94,68.88,56.87,67.92,56.01,27.89,31.91,27.95,31.56,68.84,57.38,20.62,0.004,194391.1,10.99,12.01,11.91,-11.63922,-4.018,-3.616,13.18,47,1.313
101,2014-01-19T11:00,2014,19,1100,0,67.97,56.93,68.89,56.88,67.94,55.99,27.76,31.8,27.82,31.44,68.86,57.39,20.59,0.002,194624.7,11.04,12,11.95,-4.671088,-4.034,-3.62,13.18,0,0
101,2014-01-19T12:00,2014,19,1200,0,67.9,56.96,68.86,56.91,67.89,55.97,27.65,31.71,27.71,31.36,68.81,57.39,20.6,0.003,193770.5,10.94,11.96,11.93,-9.430949,-4.06,-3.653,13.18,0,0
101,2014-01-19T13:00,2014,19,1300,0,67.9,57.03,68.86,56.95,67.89,55.98,27.55,31.62,27.6,31.28,68.81,57.44,20.67,0.001,193542.1,10.87,11.9,11.91,-2.368703,-4.074,-3.675,13.18,0,0
101,2014-01-19T14:00,2014,19,1400,0,67.92,57.11,68.87,57.04,67.9,56.04,27.46,31.58,27.52,31.21,68.82,57.5,20.77,0.003,193526.3,10.81,11.83,11.86,-10.5496,-4.11,-3.697,13.19,0,0
101,2014-01-19T15:00,2014,19,1500,0,67.92,57.27,68.88,57.19,67.91,56.17,27.39,31.55,27.45,31.17,68.83,57.67,20.83,0.004,191757.2,10.66,11.69,11.73,-12.35592,-4.152,-3.725,13.19,0,0
101,2014-01-19T16:00,2014,19,1600,0,67.91,57.26,68.86,57.18,67.89,56.21,27.37,31.56,27.43,31.18,68.81,57.67,20.84,0.004,191343.6,10.64,11.68,11.68,-11.41732,-4.196,-3.749,13.19,0,0
101,2014-01-19T17:00,2014,19,1700,0,67.89,57.18,68.83,57.11,67.87,56.15,27.37,31.58,27.45,31.18,68.79,57.6,20.83,0.002,192077.8,10.71,11.72,11.72,-5.891974,-4.214,-3.728,13.19,0,0
101,2014-01-19T18:00,2014,19,1800,0,67.9,57.12,68.85,57.05,67.88,56.11,27.33,31.52,27.41,31.13,68.8,57.51,20.64,0.004,191543.2,10.78,11.8,11.78,-13.45083,-4.19,-3.716,13.19,0,0
101,2014-01-19T19:00,2014,19,1900,0,67.88,57.09,68.83,57,67.86,56.09,27.25,31.42,27.33,31.03,68.8,57.47,20.63,0.002,191556,10.78,11.83,11.77,-4.813985,-4.175,-3.704,13.19,0,0
101,2014-01-19T20:00,2014,19,2000,0,67.86,57.03,68.81,56.95,67.84,56.03,27.15,31.33,27.22,30.95,68.78,57.42,20.56,0.003,191556.3,10.83,11.86,11.82,-11.02312,-4.176,-3.723,13.19,0,0
101,2014-01-19T21:00,2014,19,2100,0,67.83,57.05,68.8,56.96,67.83,56.08,27.02,31.2,27.09,30.82,68.78,57.44,20.87,0.005,193756,10.78,11.84,11.75,-15.53277,-4.183,-3.73,13.19,0,0
101,2014-01-19T22:00,2014,19,2200,0,67.85,57.13,68.82,57,67.84,56.14,26.87,31.06,26.95,30.68,68.8,57.5,20.98,0.003,193980.5,10.72,11.82,11.7,-10.03489,-4.192,-3.735,13.19,0,0
101,2014-01-19T23:00,2014,19,2300,0,67.85,57.15,68.82,57.02,67.85,56.16,26.73,30.96,26.79,30.58,68.81,57.52,20.96,0.001,193533,10.7,11.81,11.68,-4.552636,-4.236,-3.787,13.19,0,0
101,2014-01-20T00:00,2014,20,2400,0,67.86,57.2,68.83,57.1,67.85,56.15,26.65,30.94,26.72,30.54,68.82,57.62,21,0.003,193304.9,10.66,11.73,11.7,-8.860693,-4.29,-3.825,13.2,0,0
101,2014-01-20T01:00,2014,20,100,0,67.87,57.21,68.84,57.12,67.86,56.16,26.61,30.9,26.67,30.52,68.83,57.62,20.75,0.003,190974.5,10.66,11.72,11.7,-8.525857,-4.296,-3.854,13.2,0,0
101,2014-01-20T02:00,2014,20,200,0,67.86,57.25,68.84,57.15,67.86,56.18,26.59,30.9,26.65,30.52,68.82,57.65,20.83,0.003,191136.3,10.61,11.69,11.67,-9.273681,-4.314,-3.871,13.2,1,0.028
101,2014-01-20T03:00,2014,20,300,0,67.87,57.31,68.84,57.19,67.86,56.24,26.6,30.94,26.65,30.54,68.82,57.7,20.94,0.003,191259.4,10.56,11.65,11.62,-8.968352,-4.339,-3.881,13.2,0,0
101,2014-01-20T04:00,2014,20,400,0,67.87,57.33,68.83,57.22,67.85,56.25,26.62,30.97,26.69,30.58,68.82,57.74,21,0.004,191415.9,10.53,11.62,11.6,-12.56471,-4.348,-3.888,13.2,0,0
101,2014-01-20T05:00,2014,20,500,0,67.87,57.36,68.84,57.23,67.86,56.29,26.66,31.01,26.73,30.61,68.83,57.75,20.95,0.002,190568.4,10.51,11.61,11.58,-6.816247,-4.343,-3.878,13.2,0,0
101,2014-01-20T06:00,2014,20,600,0,67.91,57.3,68.86,57.2,67.88,56.26,26.71,31.05,26.77,30.65,68.83,57.71,20.6,0.002,188445.3,10.6,11.66,11.62,-5.37649,-4.34,-3.884,13.2,0,0
101,2014-01-20T07:00,2014,20,700,0,67.9,57.34,68.86,57.23,67.88,56.29,26.75,31.08,26.82,30.68,68.83,57.74,20.69,0.002,188675.9,10.56,11.63,11.58,-5.718879,-4.328,-3.867,13.19,1,0.028
101,2014-01-20T08:00,2014,20,800,0,67.89,57.39,68.85,57.27,67.86,56.33,26.79,31.12,26.85,30.73,68.82,57.79,20.8,0.002,188843.8,10.51,11.58,11.53,-7.154018,-4.332,-3.871,13.19,0,0
101,2014-01-20T09:00,2014,20,900,0,67.94,57.45,68.9,57.32,67.91,56.38,26.84,31.17,26.91,30.77,68.85,57.82,20.77,0.002,188521.5,10.5,11.58,11.52,-8.210596,-4.328,-3.865,13.19,0,0
101,2014-01-20T10:00,2014,20,1000,0,67.97,57.51,68.92,57.4,67.92,56.39,26.93,31.28,26.99,30.87,68.87,57.89,20.7,0.004,187379.4,10.46,11.53,11.53,-14.69588,-4.35,-3.878,13.19,0,0
101,2014-01-20T11:00,2014,20,1100,0,67.97,57.72,68.91,57.58,67.93,56.48,27.14,31.48,27.22,31.1,68.86,58.09,20.78,0.003,185376.5,10.25,11.34,11.45,-11.41421,-4.337,-3.878,13.19,71,1.983
101,2014-01-20T12:00,2014,20,1200,0,68.01,57.95,68.93,57.82,67.93,56.73,27.29,31.57,27.34,31.26,68.89,58.31,20.67,0.004,180668,10.06,11.11,11.2,-12.50434,-4.28,-3.915,13.19,91,2.542
101,2014-01-20T13:00,2014,20,1300,0,68.02,58.05,68.96,57.93,67.99,56.91,27.5,31.82,27.55,31.49,68.89,58.42,20.73,0.004,179591.1,9.97,11.03,11.08,-11.89298,-4.324,-3.938,13.19,90,2.514
101,2014-01-20T14:00,2014,20,1400,0,68.03,58.06,68.97,57.95,68,56.97,27.78,32.13,27.86,31.76,68.91,58.43,20.69,0.005,178924.7,9.97,11.02,11.03,-15.83995,-4.351,-3.9,13.18,90,2.514
101,2014-01-20T15:00,2014,20,1500,0,68.07,58.06,69.01,57.95,68.04,57.02,28.08,32.4,28.18,32,68.96,58.42,20.72,0.004,179540.4,10.01,11.06,11.01,-13.82653,-4.325,-3.814,13.18,90,2.514
101,2014-01-20T16:00,2014,20,1600,0,68.09,58.06,69.01,57.93,68.03,57.06,28.33,32.61,28.45,32.19,68.99,58.41,20.73,0.002,179652.7,10.04,11.08,10.97,-7.677538,-4.272,-3.74,13.18,91,2.542
101,2014-01-20T17:00,2014,20,1700,0,68.08,57.87,68.98,57.77,68.02,56.91,28.56,32.78,28.67,32.37,68.96,58.25,20.6,0.003,180972.3,10.21,11.21,11.12,-10.35595,-4.223,-3.702,13.17,91,2.542
101,2014-01-20T18:00,2014,20,1800,0,68.1,57.61,69.02,57.52,68.07,56.7,28.69,32.83,28.79,32.41,68.98,57.98,20.77,0.005,187160,10.49,11.5,11.37,-15.22768,-4.14,-3.614,13.17,93,2.598
101,2014-01-20T19:00,2014,20,1900,0,68.1,57.53,69.02,57.45,68.06,56.58,28.76,32.85,28.86,32.42,69,57.89,20.71,0.004,187895,10.57,11.56,11.47,-11.34452,-4.095,-3.561,13.17,0,0
101,2014-01-20T20:00,2014,20,2000,0,68.08,57.38,69,57.31,68.05,56.43,28.75,32.78,28.84,32.38,68.96,57.76,20.76,0.004,190565.3,10.7,11.69,11.61,-13.20202,-4.025,-3.545,13.17,0,0
101,2014-01-20T21:00,2014,20,2100,0,68.02,57.12,68.95,57.05,68.01,56.17,28.63,32.59,28.72,32.21,68.91,57.5,20.87,0.005,195334.9,10.9,11.91,11.84,-14.61664,-3.962,-3.49,13.17,0,0
101,2014-01-20T22:00,2014,20,2200,0,67.95,56.84,68.9,56.8,67.94,55.87,28.38,32.29,28.46,31.91,68.85,57.23,20.91,0.003,199179.7,11.11,12.1,12.07,-7.998357,-3.913,-3.447,13.18,0,0
101,2014-01-20T23:00,2014,20,2300,0,67.88,56.5,68.82,56.47,67.86,55.52,28.01,31.87,28.1,31.5,68.78,56.91,20.67,0.001,201447.7,11.38,12.36,12.34,-2.532904,-3.859,-3.401,13.18,0,0
101,2014-01-21T00:00,2014,21,2400,0,67.8,56.26,68.77,56.28,67.79,55.29,27.58,31.46,27.66,31.09,68.75,56.7,20.63,0.002,203495.3,11.54,12.49,12.5,-5.725594,-3.873,-3.426,13.18,0,0
101,2014-01-21T01:00,2014,21,100,0,67.81,56.15,68.78,56.18,67.81,55.13,27.15,31.07,27.21,30.72,68.75,56.61,20.7,0.002,206512.2,11.66,12.6,12.68,-4.862458,-3.917,-3.502,13.19,0,0
101,2014-01-21T02:00,2014,21,200,0,67.82,56.1,68.79,56.14,67.82,54.98,26.73,30.69,26.78,30.37,68.76,56.56,20.76,0.004,208590,11.72,12.65,12.85,-12.48726,-3.958,-3.582,13.2,0,0
101,2014-01-21T03:00,2014,21,300,0,67.74,56.02,68.72,56.04,67.74,54.86,26.31,30.31,26.36,30.02,68.69,56.48,20.86,0.003,209967.8,11.72,12.68,12.87,-10.36139,-4.001,-3.655,13.2,0,0
101,2014-01-21T04:00,2014,21,400,0,67.72,55.88,68.73,55.89,67.71,54.68,25.9,29.93,25.94,29.63,68.71,56.36,20.91,0.002,213011.4,11.84,12.84,13.03,-7.086204,-4.032,-3.699,13.21,0,0
101,2014-01-21T05:00,2014,21,500,0,67.68,55.8,68.71,55.83,67.68,54.58,25.46,29.53,25.5,29.22,68.68,56.28,20.8,0.002,212673.9,11.88,12.88,13.1,-7.138376,-4.068,-3.727,13.21,0,0
101,2014-01-21T06:00,2014,21,600,0,67.63,55.64,68.64,55.69,67.63,54.38,25.06,29.17,25.09,28.9,68.63,56.14,20.58,0.002,212200.3,11.99,12.95,13.25,-6.236513,-4.113,-3.811,13.22,0,0
101,2014-01-21T07:00,2014,21,700,0,67.58,55.56,68.6,55.58,67.58,54.23,24.68,28.83,24.71,28.57,68.6,56.05,20.79,0.003,215562.2,12.02,13.02,13.35,-8.727107,-4.151,-3.857,13.22,0,0
101,2014-01-21T08:00,2014,21,800,0,67.55,55.48,68.58,55.53,67.55,54.12,24.31,28.5,24.36,28.24,68.58,55.98,20.92,0.002,217767.9,12.06,13.06,13.42,-4.942414,-4.191,-3.882,13.23,0,0
101,2014-01-21T09:00,2014,21,900,0,67.49,55.36,68.53,55.39,67.49,53.96,23.97,28.2,24.02,27.94,68.53,55.87,20.72,0.002,217064.7,12.13,13.14,13.53,-4.974596,-4.235,-3.919,13.24,0,0
101,2014-01-21T10:00,2014,21,1000,0,67.47,55.41,68.52,55.42,67.47,53.99,23.64,27.94,23.7,27.66,68.52,55.91,20.76,0.001,216660.8,12.06,13.1,13.49,-3.577812,-4.293,-3.959,13.25,0,0
101,2014-01-21T11:00,2014,21,1100,0,67.45,55.41,68.49,55.43,67.45,53.94,23.38,27.74,23.43,27.46,68.49,55.93,20.67,0.002,215529.3,12.04,13.06,13.51,-5.499991,-4.359,-4.025,13.25,0,0
101,2014-01-21T12:00,2014,21,1200,0,67.43,55.49,68.46,55.48,67.43,53.98,23.15,27.58,23.22,27.29,68.45,55.97,20.79,0.002,215468.1,11.94,12.98,13.45,-8.526421,-4.423,-4.07,13.25,0,0
101,2014-01-21T13:00,2014,21,1300,0,67.44,55.52,68.46,55.53,67.44,54.04,23,27.49,23.07,27.19,68.46,56.03,20.78,0.003,214660.1,11.92,12.94,13.4,-9.755573,-4.487,-4.123,13.25,0,0
101,2014-01-21T14:00,2014,21,1400,0,67.43,55.5,68.45,55.49,67.42,54.06,22.9,27.43,22.99,27.13,68.45,56.01,20.7,0.003,213872.4,11.93,12.96,13.36,-11.72268,-4.53,-4.143,13.25,0,0
101,2014-01-21T15:00,2014,21,1500,0,67.42,55.5,68.45,55.5,67.41,54.07,22.84,27.4,22.94,27.08,68.45,56,20.78,0.004,214468.9,11.92,12.95,13.35,-12.5269,-4.555,-4.145,13.25,0,0
101,2014-01-21T16:00,2014,21,1600,0,67.45,55.53,68.49,55.52,67.45,54.08,22.78,27.34,22.89,27.03,68.5,56.03,20.81,0.003,215016,11.93,12.97,13.37,-12.13847,-4.558,-4.142,13.25,0,0
101,2014-01-21T17:00,2014,21,1700,0,67.44,55.43,68.47,55.45,67.43,54,22.71,27.27,22.81,26.96,68.47,55.95,20.7,0.001,214996,12.01,13.02,13.43,-2.658374,-4.563,-4.142,13.25,0,0
101,2014-01-21T18:00,2014,21,1800,0,67.42,55.28,68.44,55.32,67.41,53.84,22.6,27.16,22.71,26.86,68.45,55.81,20.59,0.002,216000.3,12.14,13.13,13.57,-8.358139,-4.554,-4.153,13.26,0,0
101,2014-01-21T19:00,2014,21,1900,0,67.39,55.21,68.44,55.23,67.39,53.72,22.47,27.01,22.57,26.72,68.45,55.72,20.64,0.002,217785.6,12.19,13.21,13.67,-7.959878,-4.546,-4.144,13.26,0,0
101,2014-01-21T20:00,2014,21,2000,0,67.38,55.13,68.43,55.16,67.37,53.65,22.31,26.84,22.42,26.56,68.44,55.65,20.75,0.001,220001.9,12.25,13.28,13.72,-4.539302,-4.529,-4.143,13.26,0,0
101,2014-01-21T21:00,2014,21,2100,0,67.38,55.13,68.45,55.15,67.37,53.62,22.13,26.67,22.24,26.39,68.46,55.65,20.86,0.001,221490.9,12.25,13.3,13.76,-2.654306,-4.541,-4.157,13.27,0,0
101,2014-01-21T22:00,2014,21,2200,0,67.38,55.11,68.45,55.13,67.38,53.58,21.95,26.51,22.05,26.23,68.47,55.65,20.95,0.003,222789.8,12.26,13.32,13.79,-9.904656,-4.559,-4.177,13.27,0,0
101,2014-01-21T23:00,2014,21,2300,0,67.42,55.15,68.5,55.17,67.42,53.59,21.77,26.35,21.87,26.08,68.51,55.68,20.87,0.002,222264.9,12.27,13.33,13.83,-5.372025,-4.583,-4.205,13.27,0,0
101,2014-01-22T00:00,2014,22,2400,0,67.37,55.07,68.45,55.09,67.37,53.53,21.6,26.21,21.7,25.93,68.47,55.63,20.82,0.001,222043.8,12.3,13.36,13.84,-3.861462,-4.613,-4.233,13.27,0,0
101,2014-01-22T01:00,2014,22,100,0,67.34,54.99,68.43,55.02,67.34,53.43,21.44,26.08,21.54,25.79,68.43,55.53,20.86,0.002,223429.5,12.36,13.4,13.91,-7.757038,-4.643,-4.257,13.28,0,0
101,2014-01-22T02:00,2014,22,200,0,67.34,54.89,68.42,54.96,67.34,53.32,21.28,25.93,21.37,25.64,68.43,55.44,20.91,0.001,225633.2,12.46,13.47,14.02,-3.890855,-4.651,-4.266,13.28,0,0
101,2014-01-22T03:00,2014,22,300,0,67.3,54.76,68.38,54.84,67.31,53.22,21.09,25.75,21.18,25.45,68.4,55.34,20.95,0.002,227374.4,12.55,13.54,14.09,-8.947975,-4.66,-4.268,13.28,0,0
101,2014-01-22T04:00,2014,22,400,0,67.24,54.62,68.33,54.72,67.25,53.1,20.84,25.52,20.94,25.21,68.34,55.21,20.92,0.004,228208.7,12.62,13.61,14.15,-13.65229,-4.674,-4.273,13.29,0,0
101,2014-01-22T05:00,2014,22,500,0,67.2,54.48,68.31,54.61,67.2,52.93,20.55,25.25,20.65,24.95,68.32,55.08,20.83,0.002,228848.2,12.72,13.7,14.28,-8.247076,-4.701,-4.303,13.3,0,0
101,2014-01-22T06:00,2014,22,600,0,67.15,54.31,68.3,54.48,67.17,52.73,20.23,24.96,20.33,24.67,68.31,54.92,20.56,0.002,228295.3,12.85,13.83,14.44,-7.131563,-4.73,-4.34,13.3,0,0
101,2014-01-22T07:00,2014,22,700,0,67.09,54.15,68.23,54.32,67.09,52.56,19.86,24.65,19.94,24.33,68.25,54.77,20.5,0,229145,12.94,13.91,14.53,-1.200838,-4.793,-4.387,13.3,0,0
101,2014-01-22T08:00,2014,22,800,0,67.02,54.07,68.14,54.23,67.02,52.43,19.44,24.34,19.54,23.99,68.16,54.69,20.81,0.001,232925.6,12.95,13.91,14.59,-4.910069,-4.896,-4.452,13.31,0,0
101,2014-01-22T09:00,2014,22,900,0,67.02,53.98,68.16,54.15,67.03,52.33,18.99,23.97,19.11,23.62,68.19,54.62,20.82,0.002,234746.3,13.04,14.01,14.7,-5.797832,-4.981,-4.516,13.31,0,0
101,2014-01-22T10:00,2014,22,1000,0,67.05,54.09,68.18,54.24,67.07,52.35,18.68,23.69,18.79,23.35,68.22,54.73,20.58,0.001,231411.7,12.96,13.95,14.72,-3.761856,-5.007,-4.563,13.32,0,0
101,2014-01-22T11:00,2014,22,1100,0,67.05,54.39,68.18,54.46,67.06,52.6,18.63,23.64,18.76,23.28,68.21,54.99,20.73,0.002,228653.5,12.66,13.72,14.46,-5.802051,-5.016,-4.515,13.32,0,0
101,2014-01-22T12:00,2014,22,1200,0,67.08,54.67,68.21,54.72,67.08,52.84,18.64,23.65,18.81,23.22,68.24,55.26,20.79,0.001,225472.9,12.41,13.49,14.25,-2.051317,-5.007,-4.42,13.33,0,0
101,2014-01-22T13:00,2014,22,1300,0,67.09,54.82,68.25,54.87,67.1,53.04,18.7,23.83,18.96,23.23,68.26,55.42,20.76,0.002,222556.8,12.27,13.37,14.06,-7.783555,-5.123,-4.277,13.33,0,0
101,2014-01-22T14:00,2014,22,1400,0,67.15,55.09,68.29,55.15,67.16,53.32,18.77,23.98,19.05,23.44,68.32,55.67,20.83,0.001,219649.9,12.07,13.14,13.84,-4.215364,-5.216,-4.388,13.32,0,0
101,2014-01-22T15:00,2014,22,1500,0,67.19,55.33,68.32,55.34,67.19,53.55,18.96,24.25,19.19,23.78,68.36,55.89,20.92,0.003,217372.2,11.86,12.98,13.63,-11.18204,-5.288,-4.583,13.32,0,0
101,2014-01-22T16:00,2014,22,1600,0,67.2,55.35,68.33,55.34,67.2,53.61,19.27,24.58,19.47,24.13,68.34,55.88,20.89,0.003,216777.1,11.85,12.99,13.59,-11.29007,-5.301,-4.656,13.31,0,0
101,2014-01-22T17:00,2014,22,1700,0,67.24,55.26,68.33,55.25,67.23,53.59,19.6,24.86,19.79,24.41,68.34,55.79,20.72,0.002,216594.8,11.98,13.08,13.64,-8.179603,-5.262,-4.619,13.31,0,0
101,2014-01-22T18:00,2014,22,1800,0,67.21,55.06,68.31,55.08,67.2,53.45,19.86,25.03,20.04,24.59,68.32,55.61,20.61,0.001,217755.9,12.15,13.23,13.75,-3.392122,-5.175,-4.556,13.3,0,0
101,2014-01-22T19:00,2014,22,1900,0,67.19,54.93,68.3,54.94,67.19,53.38,19.99,25.05,20.14,24.64,68.3,55.46,20.75,0.003,220930.9,12.26,13.36,13.81,-9.999671,-5.055,-4.505,13.3,0,0
101,2014-01-22T20:00,2014,22,2000,0,67.16,54.74,68.3,54.77,67.17,53.22,19.98,24.94,20.1,24.55,68.31,55.3,20.78,0.003,223890.5,12.41,13.54,13.95,-10.26757,-4.958,-4.448,13.3,0,0
101,2014-01-22T21:00,2014,22,2100,0,67.14,54.71,68.28,54.75,67.15,53.14,19.88,24.81,19.98,24.42,68.29,55.28,20.89,0.003,225482.5,12.43,13.53,14.01,-9.820275,-4.931,-4.443,13.3,0,0
101,2014-01-22T22:00,2014,22,2200,0,67.12,54.65,68.27,54.71,67.12,53.05,19.73,24.66,19.81,24.29,68.28,55.23,20.9,0.001,226336.4,12.47,13.55,14.08,-2.057256,-4.938,-4.478,13.31,0,0
101,2014-01-22T23:00,2014,22,2300,0,67.1,54.59,68.21,54.64,67.11,52.9,19.56,24.52,19.65,24.15,68.24,55.16,20.91,0.002,227505.7,12.51,13.57,14.2,-6.596935,-4.952,-4.505,13.31,0,0
101,2014-01-23T00:00,2014,23,2400,0,67.07,54.42,68.19,54.51,67.08,52.77,19.37,24.34,19.46,23.99,68.22,55.02,20.67,0.003,226864.2,12.65,13.68,14.31,-9.939611,-4.972,-4.531,13.31,0,0
101,2014-01-23T01:00,2014,23,100,0,67.04,54.31,68.18,54.43,67.05,52.67,19.15,24.15,19.24,23.79,68.2,54.92,20.64,0.001,227777,12.74,13.75,14.37,-4.166115,-5,-4.552,13.31,0,0
101,2014-01-23T02:00,2014,23,200,0,67.03,54.3,68.17,54.43,67.04,52.6,18.92,23.94,19,23.59,68.21,54.92,20.91,0.002,231082.1,12.73,13.75,14.44,-9.2151,-5.02,-4.588,13.32,0,0
101,2014-01-23T03:00,2014,23,300,0,67.06,54.31,68.17,54.42,67.06,52.54,18.69,23.75,18.79,23.43,68.21,54.93,20.98,0.002,232328,12.74,13.74,14.52,-5.927186,-5.061,-4.635,13.32,0,0
101,2014-01-23T04:00,2014,23,400,0,67.03,54.26,68.15,54.36,67.04,52.46,18.5,23.58,18.6,23.25,68.19,54.88,20.99,0.001,233207.4,12.77,13.79,14.58,-4.24123,-5.085,-4.651,13.32,0,0
101,2014-01-23T05:00,2014,23,500,0,67.04,54.17,68.15,54.3,67.04,52.37,18.35,23.41,18.45,23.1,68.19,54.81,20.81,0.003,232636.5,12.87,13.85,14.67,-11.00619,-5.06,-4.643,13.33,0,0
101,2014-01-23T06:00,2014,23,600,0,66.97,54.11,68.13,54.23,66.98,52.3,18.18,23.23,18.28,22.93,68.15,54.75,20.78,0.002,232651.4,12.86,13.91,14.68,-8.058145,-5.056,-4.65,13.33,0,0
101,2014-01-23T07:00,2014,23,700,0,66.97,54.15,68.13,54.25,66.97,52.27,17.97,23.09,18.06,22.77,68.15,54.78,20.76,0.002,232141.4,12.82,13.88,14.7,-6.847102,-5.121,-4.712,13.34,0,0
101,2014-01-23T08:00,2014,23,800,0,66.93,54.1,68.11,54.19,66.93,52.18,17.79,22.96,17.89,22.65,68.13,54.72,20.89,0.002,234079.3,12.83,13.92,14.75,-6.077015,-5.17,-4.763,13.34,0,0
101,2014-01-23T09:00,2014,23,900,0,66.94,54.2,68.13,54.23,66.94,52.18,17.67,22.85,17.78,22.55,68.13,54.79,21,0.002,234729,12.74,13.89,14.76,-7.800531,-5.173,-4.767,13.34,0,0
101,2014-01-23T10:00,2014,23,1000,0,66.98,54.38,68.13,54.39,66.98,52.35,17.67,22.83,17.79,22.51,68.15,54.97,20.85,0.002,230639.3,12.59,13.74,14.63,-6.898756,-5.156,-4.716,13.34,0,0
101,2014-01-23T11:00,2014,23,1100,0,67.04,54.69,68.17,54.67,67.04,52.65,17.84,22.94,17.99,22.59,68.2,55.26,20.81,0.001,226146.2,12.35,13.5,14.39,-3.366246,-5.101,-4.595,13.34,0,0
101,2014-01-23T12:00,2014,23,1200,0,67.05,55.07,68.19,55.05,67.05,53.07,18.05,23.31,18.37,22.65,68.22,55.63,20.76,0.002,219208.4,11.98,13.14,13.98,-6.230135,-5.252,-4.288,13.34,0,0
101,2014-01-23T13:00,2014,23,1300,0,67.13,55.36,68.25,55.34,67.12,53.46,18.3,23.73,18.83,22.89,68.28,55.93,20.88,0.002,216229.2,11.77,12.91,13.66,-5.773977,-5.428,-4.054,13.33,0,0
101,2014-01-23T14:00,2014,23,1400,0,67.2,55.56,68.34,55.58,67.19,53.76,18.62,24.02,19.03,23.51,68.36,56.12,20.69,0.002,211442.4,11.65,12.76,13.43,-6.036139,-5.4,-4.48,13.32,0,0
101,2014-01-23T15:00,2014,23,1500,0,67.2,55.62,68.33,55.6,67.19,53.89,19.09,24.51,19.38,24.02,68.35,56.14,20.75,0.001,210846.3,11.59,12.73,13.3,-3.509299,-5.42,-4.64,13.31,0,0
101,2014-01-23T16:00,2014,23,1600,0,67.22,55.45,68.31,55.42,67.22,53.83,19.57,24.91,19.81,24.45,68.34,55.97,20.69,0.001,212649.6,11.77,12.9,13.39,-4.78316,-5.34,-4.636,13.31,0,0
101,2014-01-23T17:00,2014,23,1700,0,67.31,55.33,68.39,55.34,67.3,53.74,20,25.24,20.22,24.75,68.4,55.85,20.65,0.001,215221.6,11.98,13.05,13.57,-3.839221,-5.243,-4.533,13.3,0,0
101,2014-01-23T18:00,2014,23,1800,0,67.31,55.25,68.39,55.27,67.29,53.68,20.3,25.43,20.51,24.97,68.41,55.8,20.56,0.001,215396.3,12.06,13.11,13.61,-5.450607,-5.129,-4.468,13.3,0,0
101,2014-01-23T19:00,2014,23,1900,0,67.3,55.22,68.37,55.24,67.28,53.67,20.52,25.54,20.7,25.13,68.39,55.76,20.69,0.002,216896.4,12.08,13.13,13.61,-7.814966,-5.015,-4.434,13.3,0,0
101,2014-01-23T20:00,2014,23,2000,0,67.34,55.27,68.41,55.26,67.33,53.67,20.65,25.58,20.8,25.22,68.42,55.79,20.81,0.001,218555.1,12.07,13.15,13.66,-4.079438,-4.929,-4.426,13.29,0,0
101,2014-01-23T21:00,2014,23,2100,0,67.31,55.23,68.39,55.22,67.3,53.67,20.71,25.59,20.83,25.24,68.4,55.75,20.93,0.002,219750.1,12.08,13.16,13.63,-6.47917,-4.88,-4.416,13.29,0,0
101,2014-01-23T22:00,2014,23,2200,0,67.33,55.16,68.4,55.16,67.32,53.58,20.71,25.56,20.81,25.23,68.42,55.69,20.93,0.001,221256.5,12.17,13.25,13.73,-4.045077,-4.845,-4.423,13.29,0,0
101,2014-01-23T23:00,2014,23,2300,0,67.3,55.03,68.37,55.03,67.3,53.47,20.68,25.49,20.76,25.18,68.4,55.57,20.96,0.002,223318.6,12.27,13.35,13.83,-8.470263,-4.819,-4.419,13.29,0,0
101,2014-01-24T00:00,2014,24,2400,0,67.28,54.97,68.36,54.98,67.28,53.4,20.58,25.38,20.66,25.06,68.38,55.52,20.79,0.001,222210,12.31,13.38,13.88,-4.016554,-4.802,-4.399,13.29,0,0
101,2014-01-24T01:00,2014,24,100,0,67.23,54.91,68.31,54.92,67.23,53.34,20.45,25.25,20.53,24.93,68.33,55.45,20.88,0.002,223253.3,12.32,13.39,13.89,-6.026552,-4.801,-4.405,13.3,0,0
101,2014-01-24T02:00,2014,24,200,0,67.22,54.76,68.31,54.81,67.23,53.21,20.28,25.1,20.36,24.79,68.33,55.33,20.59,0.002,222272.2,12.46,13.51,14.01,-8.858524,-4.819,-4.425,13.3,0,0
101,2014-01-24T03:00,2014,24,300,0,67.15,54.6,68.29,54.66,67.16,53.03,20.1,24.93,20.17,24.62,68.3,55.18,20.54,0.003,223592.7,12.55,13.63,14.13,-10.12275,-4.827,-4.45,13.3,0,0
101,2014-01-24T04:00,2014,24,400,0,67.14,54.52,68.28,54.6,67.14,52.95,19.88,24.73,19.95,24.41,68.3,55.11,20.55,0.001,224695.6,12.61,13.68,14.19,-3.648542,-4.845,-4.46,13.3,0,0
101,2014-01-24T05:00,2014,24,500,0,67.08,54.44,68.21,54.52,67.09,52.88,19.64,24.52,19.71,24.2,68.25,55.03,20.7,0.002,226681.7,12.65,13.7,14.21,-6.954588,-4.88,-4.488,13.31,0,0
101,2014-01-24T06:00,2014,24,600,0,67.09,54.43,68.22,54.52,67.09,52.81,19.4,24.33,19.48,23.99,68.25,55.03,20.75,0.001,227723,12.66,13.7,14.28,-4.106087,-4.925,-4.513,13.31,0,0
101,2014-01-24T07:00,2014,24,700,0,67.05,54.33,68.2,54.43,67.06,52.71,19.16,24.13,19.24,23.79,68.22,54.94,20.59,0.001,227087.4,12.73,13.76,14.35,-4.147565,-4.968,-4.547,13.31,0,0
101,2014-01-24T08:00,2014,24,800,0,67.01,54.29,68.17,54.38,67.02,52.61,18.9,23.92,19,23.58,68.18,54.89,20.66,0.002,228271.8,12.72,13.79,14.41,-6.690395,-5.013,-4.578,13.32,0,0
101,2014-01-24T09:00,2014,24,900,0,67.06,54.46,68.2,54.51,67.07,52.66,18.7,23.7,18.79,23.38,68.24,55.05,20.9,0.002,229743.3,12.61,13.7,14.41,-7.115535,-5,-4.596,13.32,0,0
101,2014-01-24T10:00,2014,24,1000,0,67.09,54.65,68.24,54.65,67.09,52.73,18.64,23.68,18.75,23.32,68.26,55.24,20.78,0.001,226712.7,12.43,13.59,14.36,-5.454326,-5.043,-4.565,13.32,0,0
101,2014-01-24T11:00,2014,24,1100,0,67.1,54.88,68.24,54.86,67.11,52.97,18.76,23.92,18.98,23.36,68.27,55.44,20.76,0.001,222843.8,12.22,13.38,14.14,-2.078245,-5.161,-4.383,13.32,0,0
101,2014-01-24T12:00,2014,24,1200,0,67.13,55.15,68.26,55.14,67.13,53.25,18.84,24.07,19.19,23.41,68.28,55.7,20.93,0.001,220368.8,11.98,13.12,13.89,-4.954379,-5.238,-4.221,13.32,0,0
101,2014-01-24T13:00,2014,24,1300,0,67.17,55.3,68.33,55.32,67.17,53.48,18.98,24.22,19.31,23.74,68.34,55.87,20.88,0.002,217502.9,11.87,13.01,13.69,-8.884294,-5.234,-4.43,13.32,0,0
101,2014-01-24T14:00,2014,24,1400,0,67.16,55.37,68.3,55.42,67.16,53.64,19.25,24.5,19.5,24.07,68.31,55.94,20.93,0.002,215758.4,11.79,12.88,13.52,-6.425501,-5.25,-4.564,13.31,0,0
101,2014-01-24T15:00,2014,24,1500,0,67.18,55.41,68.3,55.43,67.17,53.78,19.5,24.71,19.72,24.25,68.33,55.98,20.89,0.003,214596.6,11.76,12.87,13.39,-10.60007,-5.202,-4.532,13.31,0,0
101,2014-01-24T16:00,2014,24,1600,0,67.26,55.43,68.37,55.4,67.26,53.75,19.84,25.03,20.04,24.61,68.37,55.97,20.93,0.002,216611.4,11.83,12.97,13.51,-6.38301,-5.189,-4.566,13.3,0,0
101,2014-01-24T17:00,2014,24,1700,0,67.32,55.37,68.41,55.35,67.31,53.76,20.2,25.34,20.39,24.92,68.42,55.9,20.78,0.003,216393.8,11.95,13.06,13.55,-11.78121,-5.146,-4.525,13.3,0,0
101,2014-01-24T18:00,2014,24,1800,0,67.31,55.19,68.41,55.23,67.29,53.78,20.47,25.51,20.65,25.12,68.41,55.74,20.81,0.002,218198,12.13,13.18,13.51,-7.898206,-5.04,-4.477,13.29,0,0
101,2014-01-24T19:00,2014,24,1900,0,67.33,55.03,68.42,55.16,67.32,53.69,20.64,25.56,20.78,25.22,68.42,55.66,20.84,0,220568.8,12.3,13.26,13.62,-0.8136649,-4.918,-4.443,13.29,0,0
101,2014-01-24T20:00,2014,24,2000,0,67.35,55.14,68.45,55.21,67.32,53.68,20.71,25.55,20.83,25.24,68.46,55.74,20.74,0.001,218923.7,12.21,13.24,13.64,-2.421738,-4.844,-4.408,13.29,0,0
101,2014-01-24T21:00,2014,24,2100,0,67.34,55.23,68.42,55.25,67.32,53.78,20.73,25.55,20.84,25.26,68.43,55.8,20.82,0.002,218306.3,12.11,13.17,13.54,-7.254877,-4.82,-4.418,13.29,0,0
101,2014-01-24T22:00,2014,24,2200,0,67.34,55.33,68.43,55.35,67.32,53.9,20.72,25.53,20.83,25.25,68.43,55.9,21.02,0.001,218619.7,12.01,13.08,13.42,-2.014476,-4.81,-4.419,13.29,0,0
101,2014-01-24T23:00,2014,24,2300,0,67.34,55.37,68.42,55.36,67.32,53.88,20.7,25.52,20.81,25.25,68.42,55.93,21,0.002,218175.5,11.97,13.06,13.44,-7.675895,-4.814,-4.439,13.29,0,0
101,2014-01-25T00:00,2014,25,2400,0,67.32,55.32,68.4,55.3,67.3,53.81,20.67,25.49,20.76,25.23,68.41,55.86,21,0.002,218856.5,11.99,13.1,13.49,-9.310095,-4.814,-4.466,13.29,0,0
101,2014-01-25T01:00,2014,25,100,0,67.33,55.3,68.41,55.3,67.31,53.82,20.62,25.43,20.7,25.17,68.41,55.85,20.95,0.004,218502.4,12.02,13.11,13.5,-14.17283,-4.812,-4.47,13.29,0,0
101,2014-01-25T02:00,2014,25,200,0,67.34,55.34,68.43,55.33,67.32,53.85,20.57,25.4,20.65,25.13,68.43,55.88,20.94,0.001,218127.5,12,13.1,13.47,-4.872818,-4.832,-4.475,13.29,0,0
101,2014-01-25T03:00,2014,25,300,0,67.3,55.37,68.39,55.33,67.29,53.87,20.52,25.37,20.6,25.09,68.39,55.9,20.87,0.002,216573.5,11.94,13.07,13.42,-6.51681,-4.85,-4.497,13.3,0,0
101,2014-01-25T04:00,2014,25,400,0,67.31,55.36,68.4,55.33,67.3,53.84,20.46,25.32,20.53,25.04,68.4,55.9,20.92,0.002,217361.5,11.95,13.07,13.47,-6.131762,-4.861,-4.514,13.3,0,0
101,2014-01-25T05:00,2014,25,500,0,67.33,55.39,68.42,55.37,67.29,53.81,20.43,25.32,20.5,25.05,68.42,55.93,20.89,0.003,217107.7,11.95,13.06,13.48,-11.50745,-4.89,-4.544,13.3,0,0
101,2014-01-25T06:00,2014,25,600,0,67.34,55.45,68.43,55.42,67.32,53.88,20.45,25.37,20.53,25.08,68.43,56,20.8,0.001,215389.3,11.89,13.01,13.44,-4.542311,-4.919,-4.547,13.3,0,0
101,2014-01-25T07:00,2014,25,700,0,67.33,55.52,68.43,55.46,67.32,53.96,20.46,25.39,20.55,25.1,68.42,56.04,20.81,0.001,214342.3,11.82,12.96,13.36,-5.37236,-4.929,-4.55,13.3,0,0
