id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-01-25T08:00,2014,25,800,0,67.33,55.58,68.42,55.52,67.32,53.98,20.47,25.42,20.56,25.11,68.42,56.1,20.62,0.001,211504.7,11.75,12.9,13.34,-4.972438,-4.949,-4.551,13.3,0,0
101,2014-01-25T09:00,2014,25,900,0,67.35,55.77,68.45,55.71,67.34,54.12,20.53,25.5,20.62,25.18,68.44,56.29,20.65,0.001,209433.6,11.59,12.75,13.22,-4.573226,-4.975,-4.561,13.29,0,0
101,2014-01-25T10:00,2014,25,1000,0,67.41,56.12,68.52,56,67.4,54.44,20.68,25.72,20.77,25.38,68.51,56.62,20.63,0.002,204884.7,11.29,12.52,12.96,-8.864338,-5.043,-4.606,13.29,0,0
101,2014-01-25T11:00,2014,25,1100,0,67.46,56.34,68.54,56.23,67.43,54.74,20.96,26.07,21.06,25.7,68.53,56.84,20.74,0.002,202356.4,11.12,12.32,12.69,-8.094403,-5.108,-4.649,13.28,0,0
101,2014-01-25T12:00,2014,25,1200,0,67.53,56.52,68.59,56.42,67.5,54.98,21.28,26.41,21.41,26.03,68.58,57.02,20.66,0.003,199160.2,11.02,12.17,12.51,-12.33302,-5.127,-4.625,13.28,0,0
101,2014-01-25T13:00,2014,25,1300,0,67.55,56.7,68.59,56.59,67.52,55.24,21.7,26.82,21.83,26.44,68.58,57.2,20.64,0.001,195849.3,10.85,12.01,12.29,-4.670119,-5.124,-4.604,13.27,0,0
101,2014-01-25T14:00,2014,25,1400,0,67.52,56.8,68.57,56.68,67.49,55.4,22.14,27.23,22.28,26.84,68.56,57.27,20.61,0.001,193036.5,10.71,11.89,12.09,-5.041044,-5.086,-4.558,13.26,0,0
101,2014-01-25T15:00,2014,25,1500,0,67.54,56.82,68.57,56.7,67.5,55.47,22.61,27.65,22.75,27.25,68.55,57.28,20.62,0.002,192702.5,10.72,11.87,12.02,-6.244736,-5.039,-4.501,13.25,0,0
101,2014-01-25T16:00,2014,25,1600,0,67.59,56.71,68.62,56.61,67.55,55.38,23.07,28.04,23.21,27.62,68.6,57.19,20.71,0.003,196147.7,10.88,12.01,12.18,-12.29887,-4.977,-4.402,13.25,0,0
101,2014-01-25T17:00,2014,25,1700,0,67.63,56.64,68.65,56.57,67.57,55.33,23.49,28.37,23.64,27.94,68.64,57.13,20.67,0.002,197059.5,10.98,12.08,12.24,-8.38325,-4.881,-4.308,13.24,0,0
101,2014-01-25T18:00,2014,25,1800,0,67.67,56.57,68.68,56.52,67.63,55.38,23.83,28.62,23.98,28.2,68.66,57.07,20.68,0.002,198338.4,11.1,12.16,12.25,-5.916214,-4.79,-4.226,13.24,0,0
101,2014-01-25T19:00,2014,25,1900,0,67.71,56.58,68.74,56.59,67.69,55.51,24.09,28.8,24.23,28.4,68.7,57.11,20.56,0.002,196878,11.13,12.15,12.18,-6.591572,-4.709,-4.163,13.24,0,0
101,2014-01-25T20:00,2014,25,2000,0,67.69,56.67,68.7,56.82,67.67,55.57,24.29,28.94,24.42,28.55,68.67,57.24,20.88,0.003,197364.4,11.02,11.88,12.09,-10.73905,-4.654,-4.13,13.23,0,0
101,2014-01-25T21:00,2014,25,2100,0,67.7,56.55,68.73,56.61,67.68,55.37,24.44,29.06,24.56,28.67,68.7,57.07,20.9,0.002,200821.2,11.15,12.12,12.31,-6.842237,-4.615,-4.105,13.22,0,0
101,2014-01-25T22:00,2014,25,2200,0,67.73,56.5,68.77,56.5,67.69,55.32,24.55,29.12,24.66,28.73,68.73,56.98,20.8,0.003,201551.8,11.23,12.27,12.37,-11.30918,-4.568,-4.074,13.22,0,0
101,2014-01-25T23:00,2014,25,2300,0,67.71,56.46,68.75,56.42,67.68,55.27,24.62,29.14,24.72,28.77,68.7,56.93,20.94,0.002,203457.6,11.24,12.33,12.41,-5.601449,-4.526,-4.052,13.22,0,0
101,2014-01-26T00:00,2014,26,2400,0,67.69,56.38,68.75,56.31,67.68,55.18,24.66,29.15,24.76,28.78,68.68,56.84,21,0.002,205506.1,11.3,12.44,12.5,-8.516989,-4.489,-4.025,13.22,0,0
101,2014-01-26T01:00,2014,26,100,0,67.7,56.26,68.75,56.18,67.71,55.05,24.65,29.1,24.75,28.75,68.71,56.69,20.83,0.003,206347.5,11.45,12.58,12.66,-11.4261,-4.453,-4.002,13.22,0,0
101,2014-01-26T02:00,2014,26,200,0,67.72,56.29,68.77,56.2,67.72,55.12,24.58,29.02,24.67,28.67,68.73,56.73,20.74,0.004,204970,11.43,12.57,12.6,-12.14915,-4.44,-3.996,13.22,0,0
101,2014-01-26T03:00,2014,26,300,0,67.61,56.08,68.65,55.99,67.6,54.95,24.46,28.87,24.53,28.53,68.63,56.53,20.72,0.003,206178.6,11.53,12.66,12.65,-9.171183,-4.416,-3.999,13.23,0,0
101,2014-01-26T04:00,2014,26,400,0,67.58,55.83,68.62,55.76,67.58,54.71,24.24,28.62,24.33,28.25,68.61,56.3,20.72,0.002,209664.5,11.75,12.86,12.87,-6.520623,-4.384,-3.924,13.24,0,0
101,2014-01-26T05:00,2014,26,500,0,67.51,55.65,68.55,55.59,67.52,54.51,23.93,28.29,24.02,27.91,68.54,56.12,20.88,0.002,213374,11.87,12.96,13.01,-7.560616,-4.359,-3.889,13.24,0,0
101,2014-01-26T06:00,2014,26,600,0,67.47,55.47,68.53,55.44,67.48,54.3,23.56,27.93,23.66,27.56,68.53,55.96,20.77,0.003,214683.3,12,13.09,13.18,-9.37568,-4.371,-3.904,13.24,0,0
101,2014-01-26T07:00,2014,26,700,0,67.44,55.28,68.49,55.28,67.45,54.12,23.2,27.61,23.28,27.24,68.48,55.79,20.77,0.001,217127.7,12.16,13.21,13.33,-4.742155,-4.415,-3.954,13.25,0,0
101,2014-01-26T08:00,2014,26,800,0,67.42,55.1,68.47,55.12,67.42,53.85,22.83,27.27,22.9,26.92,68.46,55.62,20.66,0.002,218959,12.32,13.35,13.57,-7.011434,-4.439,-4.017,13.25,0,0
101,2014-01-26T09:00,2014,26,900,0,67.38,55.12,68.43,55.13,67.39,53.73,22.42,26.88,22.48,26.52,68.43,55.64,20.59,0.002,218005.1,12.26,13.3,13.66,-5.569521,-4.456,-4.036,13.26,0,0
101,2014-01-26T10:00,2014,26,1000,0,67.35,55.32,68.42,55.28,67.36,53.93,22.06,26.61,22.12,26.25,68.43,55.84,20.84,0.001,217255,12.04,13.14,13.43,-3.388615,-4.549,-4.124,13.26,0,0
101,2014-01-26T11:00,2014,26,1100,0,67.4,55.51,68.48,55.48,67.42,54.05,21.85,26.54,21.95,26.12,68.5,56.03,20.92,0.001,216155.9,11.89,13,13.37,-2.317313,-4.683,-4.169,13.27,0,0
101,2014-01-26T12:00,2014,26,1200,0,67.46,55.7,68.53,55.69,67.47,54.16,21.76,26.49,21.85,26.12,68.54,56.23,20.88,0.002,213809.8,11.77,12.84,13.31,-5.906272,-4.729,-4.268,13.27,0,0
101,2014-01-26T13:00,2014,26,1300,0,67.43,55.68,68.51,55.7,67.43,54.21,21.74,26.53,21.83,26.17,68.51,56.2,20.81,0.002,212379.2,11.75,12.81,13.23,-9.151362,-4.793,-4.341,13.27,0,0
101,2014-01-26T14:00,2014,26,1400,0,67.5,55.86,68.54,55.88,67.5,54.21,21.82,26.71,21.93,26.29,68.54,56.34,20.8,0.001,211219.3,11.65,12.66,13.29,-4.046968,-4.888,-4.364,13.27,0,0
101,2014-01-26T15:00,2014,26,1500,0,67.47,55.82,68.5,55.81,67.46,54.1,22.01,26.93,22.14,26.48,68.49,56.25,20.65,0.001,210258.6,11.64,12.7,13.36,-5.247431,-4.923,-4.34,13.26,0,0
101,2014-01-26T16:00,2014,26,1600,0,67.46,55.79,68.51,55.76,67.46,54.12,22.21,27.1,22.38,26.65,68.49,56.23,20.68,0.001,210797.4,11.67,12.74,13.34,-4.810105,-4.896,-4.272,13.26,0,0
101,2014-01-26T17:00,2014,26,1700,0,67.46,55.71,68.5,55.7,67.45,54.11,22.37,27.19,22.55,26.77,68.48,56.16,20.45,0.002,209138.2,11.74,12.79,13.34,-8.270382,-4.822,-4.224,13.26,0,0
101,2014-01-26T18:00,2014,26,1800,0,67.44,55.62,68.47,55.61,67.44,54.08,22.45,27.2,22.62,26.81,68.45,56.08,20.45,0.001,210093.5,11.82,12.86,13.36,-3.119522,-4.747,-4.19,13.26,0,0
101,2014-01-26T19:00,2014,26,1900,0,67.44,55.53,68.45,55.55,67.42,54,22.46,27.15,22.61,26.79,68.44,55.99,20.46,0.001,211167.6,11.9,12.9,13.42,-3.867216,-4.682,-4.187,13.26,0,0
101,2014-01-26T20:00,2014,26,2000,0,67.45,55.65,68.47,55.64,67.44,54.09,22.44,27.07,22.57,26.76,68.46,56.12,20.65,0.001,211882.4,11.8,12.83,13.35,-3.844413,-4.632,-4.186,13.26,0,0
101,2014-01-26T21:00,2014,26,2100,0,67.43,55.7,68.44,55.67,67.42,54.1,22.4,27.03,22.52,26.72,68.44,56.16,20.68,0.002,211260.1,11.73,12.77,13.32,-7.318448,-4.629,-4.205,13.26,0,0
101,2014-01-26T22:00,2014,26,2200,0,67.45,55.79,68.45,55.78,67.43,54.16,22.37,27,22.47,26.7,68.45,56.26,20.84,0.002,211661.2,11.65,12.68,13.27,-8.897462,-4.634,-4.232,13.26,0,0
101,2014-01-26T23:00,2014,26,2300,0,67.45,55.89,68.48,55.85,67.44,54.24,22.36,27.02,22.46,26.73,68.48,56.36,20.79,0.002,209970.3,11.56,12.63,13.2,-8.182408,-4.664,-4.269,13.26,0,0
101,2014-01-27T00:00,2014,27,2400,0,67.45,55.92,68.49,55.89,67.44,54.27,22.38,27.06,22.48,26.77,68.48,56.39,20.59,0.002,207441.7,11.54,12.61,13.17,-5.486817,-4.683,-4.291,13.26,0,0
101,2014-01-27T01:00,2014,27,100,0,67.45,55.99,68.5,55.96,67.45,54.37,22.43,27.13,22.53,26.83,68.49,56.47,20.62,0.001,206597.8,11.46,12.55,13.08,-5.098243,-4.702,-4.301,13.26,0,0
101,2014-01-27T02:00,2014,27,200,0,67.45,56.05,68.51,56.07,67.43,54.39,22.51,27.24,22.62,26.93,68.51,56.55,20.61,0.001,205314.9,11.4,12.44,13.04,-4.336316,-4.73,-4.315,13.26,0,0
101,2014-01-27T03:00,2014,27,300,0,67.48,56.23,68.54,56.28,67.45,54.61,22.65,27.39,22.76,27.08,68.53,56.73,20.77,0.001,203887.5,11.25,12.25,12.84,-1.975479,-4.747,-4.316,13.25,0,0
101,2014-01-27T04:00,2014,27,400,0,67.51,56.37,68.55,56.43,67.46,54.81,22.83,27.59,22.94,27.27,68.54,56.87,20.79,0.002,201551.3,11.14,12.12,12.65,-7.125865,-4.76,-4.33,13.25,0,0
101,2014-01-27T05:00,2014,27,500,0,67.54,56.43,68.58,56.49,67.5,54.89,23.05,27.82,23.18,27.48,68.56,56.95,20.75,0.002,200669.1,11.11,12.09,12.61,-5.936594,-4.771,-4.302,13.25,0,0
101,2014-01-27T06:00,2014,27,600,0,67.64,56.66,68.65,56.73,67.56,55.21,23.31,28.07,23.44,27.72,68.64,57.17,20.6,0.002,196090.5,10.97,11.92,12.36,-6.298652,-4.757,-4.282,13.25,0,0
101,2014-01-27T07:00,2014,27,700,0,67.67,57.09,68.7,57.07,67.59,55.68,23.61,28.35,23.7,28.04,68.67,57.55,20.6,0.002,189849.8,10.59,11.63,11.91,-7.932508,-4.746,-4.336,13.24,0,0
101,2014-01-27T08:00,2014,27,800,0,67.71,57.28,68.75,57.22,67.65,55.92,23.95,28.73,24.04,28.39,68.7,57.74,20.47,0.001,186222.7,10.43,11.53,11.73,-5.174863,-4.774,-4.35,13.24,1,0.028
101,2014-01-27T09:00,2014,27,900,0,67.77,57.39,68.77,57.32,67.68,56.08,24.34,29.11,24.45,28.75,68.74,57.83,20.53,0.002,185319.5,10.38,11.45,11.6,-5.542567,-4.768,-4.304,13.23,0,0
101,2014-01-27T10:00,2014,27,1000,0,67.81,57.4,68.79,57.3,67.77,56.12,24.74,29.48,24.86,29.1,68.78,57.82,20.48,0.004,185596.4,10.42,11.49,11.65,-13.70987,-4.742,-4.243,13.22,1,0.028
101,2014-01-27T11:00,2014,27,1100,0,67.87,57.44,68.84,57.35,67.81,56.16,25.12,29.81,25.25,29.41,68.81,57.85,20.44,0.003,185268.1,10.43,11.49,11.65,-10.81868,-4.687,-4.162,13.22,15,0.419
101,2014-01-27T12:00,2014,27,1200,0,67.92,57.66,68.9,57.55,67.91,56.42,25.49,30.12,25.61,29.73,68.89,58.05,20.5,0.002,183313.3,10.26,11.35,11.5,-6.100783,-4.632,-4.121,13.21,95,2.654
101,2014-01-27T13:00,2014,27,1300,0,67.89,57.69,68.86,57.59,67.87,56.48,25.85,30.44,25.97,30.07,68.83,58.07,20.72,0.002,183822.9,10.2,11.27,11.39,-6.0639,-4.59,-4.103,13.21,94,2.626
101,2014-01-27T14:00,2014,27,1400,0,67.87,57.34,68.84,57.27,67.86,56.18,26.18,30.7,26.3,30.3,68.82,57.73,20.68,0.003,188545.8,10.52,11.57,11.67,-10.05323,-4.52,-4.001,13.2,97,2.709
101,2014-01-27T15:00,2014,27,1500,0,67.85,57.07,68.83,57.01,67.85,55.92,26.4,30.81,26.52,30.4,68.8,57.45,20.77,0.003,193650.6,10.78,11.81,11.92,-10.5112,-4.405,-3.879,13.2,100,2.793
101,2014-01-27T16:00,2014,27,1600,0,67.86,56.87,68.84,56.85,67.85,55.75,26.48,30.79,26.61,30.37,68.82,57.26,20.83,0.005,197298.2,10.98,11.99,12.1,-15.09823,-4.301,-3.758,13.2,101,2.821
101,2014-01-27T17:00,2014,27,1700,0,67.84,56.62,68.81,56.59,67.84,55.49,26.41,30.64,26.55,30.23,68.78,57.03,20.64,0.003,199492.1,11.22,12.23,12.35,-9.316901,-4.231,-3.686,13.2,102,2.849
101,2014-01-27T18:00,2014,27,1800,0,67.83,56.46,68.8,56.44,67.82,55.31,26.24,30.43,26.36,30.01,68.75,56.87,20.53,0.003,200870.4,11.37,12.36,12.51,-8.208802,-4.187,-3.653,13.2,102,2.849
101,2014-01-27T19:00,2014,27,1900,0,67.81,56.34,68.79,56.33,67.8,55.19,26.02,30.21,26.11,29.81,68.74,56.76,20.5,0.002,202281.7,11.46,12.46,12.61,-7.236781,-4.197,-3.696,13.21,103,2.877
101,2014-01-27T20:00,2014,27,2000,0,67.77,56.21,68.76,56.19,67.77,55,25.76,29.96,25.84,29.58,68.74,56.63,20.5,0.002,204251.3,11.56,12.57,12.77,-5.893945,-4.201,-3.743,13.21,104,2.905
101,2014-01-27T21:00,2014,27,2100,0,67.71,56.07,68.76,56.08,67.72,54.88,25.46,29.66,25.53,29.28,68.72,56.52,20.69,0.001,207588.6,11.64,12.68,12.83,-3.805583,-4.196,-3.751,13.21,105,2.933
101,2014-01-27T22:00,2014,27,2200,0,67.69,56.04,68.74,56.03,67.69,54.8,25.16,29.38,25.22,29.03,68.69,56.48,20.85,0.003,209735.9,11.65,12.71,12.89,-8.43103,-4.228,-3.814,13.22,106,2.961
101,2014-01-27T23:00,2014,27,2300,0,67.64,55.94,68.67,55.93,67.64,54.68,24.82,29.06,24.88,28.71,68.65,56.39,20.82,0.001,210347.3,11.7,12.75,12.96,-4.231909,-4.241,-3.828,13.22,107,2.989
101,2014-01-28T00:00,2014,28,2400,0,67.58,55.81,68.62,55.81,67.59,54.53,24.46,28.72,24.53,28.39,68.6,56.26,20.88,0.001,212181.3,11.77,12.81,13.06,-4.250763,-4.258,-3.862,13.23,107,2.989
101,2014-01-28T01:00,2014,28,100,0,67.55,55.69,68.59,55.69,67.55,54.38,24.1,28.41,24.16,28.06,68.57,56.16,20.86,0.002,213710,11.86,12.9,13.17,-7.527344,-4.308,-3.901,13.24,108,3.017
101,2014-01-28T02:00,2014,28,200,0,67.48,55.46,68.54,55.5,67.49,54.15,23.78,28.12,23.84,27.8,68.53,55.94,20.75,0.003,215242.5,12.02,13.04,13.34,-9.407819,-4.34,-3.96,13.24,108,3.017
101,2014-01-28T03:00,2014,28,300,0,67.45,55.26,68.52,55.31,67.45,53.93,23.44,27.79,23.5,27.48,68.5,55.77,20.75,0.002,218042.6,12.19,13.21,13.51,-5.454871,-4.347,-3.983,13.25,110,3.073
101,2014-01-28T04:00,2014,28,400,0,67.42,55.04,68.45,55.12,67.42,53.7,23.08,27.43,23.13,27.15,68.44,55.58,20.75,0.001,220919.7,12.38,13.33,13.72,-3.290607,-4.346,-4.028,13.25,111,3.101
101,2014-01-28T05:00,2014,28,500,0,67.39,54.98,68.43,55.04,67.39,53.58,22.68,27.03,22.72,26.77,68.42,55.51,20.72,0.001,221675,12.41,13.39,13.81,-4.028059,-4.347,-4.05,13.25,111,3.101
101,2014-01-28T06:00,2014,28,600,0,67.35,54.87,68.43,54.92,67.35,53.46,22.26,26.65,22.29,26.39,68.43,55.4,20.56,0.003,221411.3,12.48,13.5,13.89,-11.11273,-4.389,-4.099,13.26,111,3.101
101,2014-01-28T07:00,2014,28,700,0,67.32,54.79,68.43,54.87,67.32,53.34,21.85,26.31,21.88,26.04,68.44,55.35,20.49,0.001,221765.7,12.53,13.56,13.98,-3.381572,-4.465,-4.159,13.27,111,3.101
101,2014-01-28T08:00,2014,28,800,0,67.33,54.76,68.42,54.82,67.33,53.26,21.44,25.98,21.48,25.7,68.42,55.32,20.7,0.002,224879.7,12.57,13.59,14.07,-6.115552,-4.538,-4.222,13.28,112,3.128
101,2014-01-28T09:00,2014,28,900,0,67.31,54.81,68.41,54.86,67.31,53.21,21.06,25.67,21.11,25.38,68.42,55.36,20.8,0.002,225590.5,12.5,13.55,14.1,-6.954261,-4.605,-4.275,13.28,111,3.101
101,2014-01-28T10:00,2014,28,1000,0,67.31,54.98,68.42,55,67.32,53.23,20.78,25.45,20.84,25.15,68.43,55.53,20.88,0.001,224627.6,12.33,13.42,14.09,-1.960563,-4.671,-4.308,13.29,111,3.101
101,2014-01-28T11:00,2014,28,1100,0,67.32,55.17,68.42,55.15,67.32,53.29,20.64,25.4,20.75,25.06,68.42,55.69,20.82,0.002,221837.1,12.16,13.27,14.03,-6.727115,-4.761,-4.316,13.29,109,3.045
101,2014-01-28T12:00,2014,28,1200,0,67.3,55.35,68.4,55.37,67.31,53.52,20.55,25.4,20.69,25.04,68.41,55.88,20.85,0.002,218384.6,11.95,13.04,13.8,-6.024432,-4.848,-4.343,13.29,107,2.989
101,2014-01-28T13:00,2014,28,1300,0,67.33,55.5,68.42,55.53,67.33,53.74,20.56,25.48,20.69,25.13,68.42,56.03,20.92,0.001,216442,11.83,12.89,13.6,-4.909341,-4.92,-4.439,13.29,107,2.989
101,2014-01-28T14:00,2014,28,1400,0,67.35,55.62,68.44,55.66,67.34,53.85,20.69,25.69,20.82,25.3,68.43,56.14,20.82,0.002,213635.6,11.73,12.78,13.5,-7.032382,-4.997,-4.476,13.29,105,2.933
101,2014-01-28T15:00,2014,28,1500,0,67.37,55.65,68.47,55.65,67.37,53.91,20.94,25.97,21.09,25.55,68.47,56.14,20.87,0.003,214268.9,11.73,12.83,13.46,-10.34387,-5.035,-4.456,13.28,106,2.961
101,2014-01-28T16:00,2014,28,1600,0,67.43,55.64,68.52,55.65,67.41,53.94,21.2,26.21,21.37,25.79,68.51,56.14,20.82,0.001,214329.3,11.79,12.87,13.47,-4.51556,-5.013,-4.419,13.28,106,2.961
101,2014-01-28T17:00,2014,28,1700,0,67.47,55.57,68.55,55.61,67.46,53.98,21.44,26.38,21.62,25.99,68.55,56.09,20.68,0.001,214012,11.89,12.94,13.48,-3.244822,-4.942,-4.363,13.28,105,2.933
101,2014-01-28T18:00,2014,28,1800,0,67.47,55.5,68.54,55.51,67.45,53.95,21.62,26.48,21.79,26.1,68.54,56.01,20.5,0.001,213192.2,11.97,13.04,13.5,-4.00615,-4.859,-4.314,13.27,105,2.933
101,2014-01-28T19:00,2014,28,1900,0,67.44,55.45,68.52,55.43,67.42,53.89,21.72,26.51,21.87,26.15,68.52,55.96,20.58,0.001,214667.6,12,13.09,13.53,-3.951109,-4.781,-4.283,13.27,106,2.961
101,2014-01-28T20:00,2014,28,2000,0,67.46,55.45,68.53,55.44,67.44,53.91,21.77,26.49,21.89,26.17,68.53,55.97,20.6,0.002,214846.1,12.01,13.09,13.53,-6.277479,-4.719,-4.273,13.27,106,2.961
101,2014-01-28T21:00,2014,28,2100,0,67.43,55.43,68.52,55.42,67.41,53.89,21.78,26.47,21.89,26.16,68.52,55.96,20.76,0.002,216577.7,12.01,13.1,13.52,-5.471444,-4.689,-4.271,13.27,107,2.989
101,2014-01-28T22:00,2014,28,2200,0,67.45,55.42,68.52,55.4,67.42,53.86,21.77,26.45,21.87,26.15,68.52,55.94,20.69,0.001,216304.7,12.03,13.12,13.56,-4.293129,-4.682,-4.28,13.27,106,2.961
101,2014-01-28T23:00,2014,28,2300,0,67.44,55.43,68.52,55.42,67.41,53.9,21.74,26.42,21.84,26.14,68.52,55.96,20.87,0.002,217666.5,12.01,13.1,13.52,-8.217922,-4.678,-4.297,13.27,108,3.017
101,2014-01-29T00:00,2014,29,2400,0,67.45,55.42,68.53,55.41,67.43,53.88,21.71,26.39,21.81,26.1,68.53,55.96,20.84,0.001,217787.6,12.02,13.12,13.55,-3.127666,-4.673,-4.296,13.27,107,2.989
101,2014-01-29T01:00,2014,29,100,0,67.45,55.43,68.53,55.41,67.42,53.87,21.68,26.35,21.78,26.07,68.53,55.96,20.79,0.001,217265.7,12.01,13.12,13.55,-3.125749,-4.673,-4.289,13.27,107,2.989
101,2014-01-29T02:00,2014,29,200,0,67.43,55.38,68.52,55.36,67.41,53.81,21.64,26.31,21.73,26.04,68.52,55.9,20.6,0.001,215806.8,12.05,13.16,13.59,-2.35321,-4.673,-4.307,13.27,107,2.989
101,2014-01-29T03:00,2014,29,300,0,67.43,55.36,68.53,55.38,67.38,53.84,21.59,26.27,21.68,26,68.52,55.91,20.65,0.003,216159.4,12.07,13.14,13.54,-10.60431,-4.684,-4.319,13.27,106,2.961
101,2014-01-29T04:00,2014,29,400,0,67.44,55.36,68.53,55.42,67.38,53.85,21.56,26.25,21.65,25.97,68.53,55.91,20.68,0.002,216259.8,12.08,13.11,13.53,-6.282106,-4.69,-4.317,13.27,107,2.989
101,2014-01-29T05:00,2014,29,500,0,67.45,55.37,68.54,55.42,67.42,53.84,21.54,26.25,21.64,25.97,68.54,55.93,20.56,0.002,215385.9,12.08,13.13,13.58,-6.701878,-4.711,-4.329,13.28,107,2.989
101,2014-01-29T06:00,2014,29,600,0,67.43,55.34,68.52,55.37,67.39,53.8,21.52,26.23,21.61,25.94,68.52,55.9,20.5,0.001,214947.8,12.08,13.15,13.59,-4.341113,-4.714,-4.334,13.28,106,2.961
101,2014-01-29T07:00,2014,29,700,0,67.42,55.27,68.51,55.35,67.4,53.79,21.5,26.2,21.58,25.91,68.51,55.84,20.68,0.002,217355,12.15,13.17,13.6,-7.490513,-4.707,-4.332,13.28,108,3.017
101,2014-01-29T08:00,2014,29,800,0,67.4,55.22,68.5,55.28,67.36,53.71,21.46,26.15,21.55,25.87,68.5,55.78,20.84,0.002,219769.7,12.18,13.22,13.65,-6.2878,-4.697,-4.315,13.27,109,3.045
101,2014-01-29T09:00,2014,29,900,0,67.41,55.38,68.51,55.37,67.39,53.74,21.42,26.13,21.52,25.83,68.5,55.91,20.83,0.001,218425.5,12.03,13.14,13.65,-4.719434,-4.711,-4.304,13.28,108,3.017
101,2014-01-29T10:00,2014,29,1000,0,67.45,55.51,68.53,55.47,67.44,53.75,21.41,26.18,21.51,25.84,68.53,56,20.78,0.002,217086.5,11.93,13.07,13.69,-6.360522,-4.77,-4.326,13.28,107,2.989
101,2014-01-29T11:00,2014,29,1100,0,67.49,55.71,68.56,55.69,67.48,53.94,21.52,26.37,21.65,26,68.55,56.2,20.55,0.001,211941.2,11.78,12.86,13.55,-3.608801,-4.856,-4.349,13.28,105,2.933
101,2014-01-29T12:00,2014,29,1200,0,67.48,55.88,68.54,55.89,67.46,54.17,21.66,26.5,21.8,26.18,68.54,56.38,20.58,0.001,208681.9,11.6,12.65,13.29,-2.81865,-4.843,-4.382,13.27,103,2.877
101,2014-01-29T13:00,2014,29,1300,0,67.53,56.01,68.56,56.07,67.53,54.39,21.81,26.69,21.94,26.35,68.55,56.54,20.61,0.001,206739.2,11.52,12.49,13.13,-4.461321,-4.879,-4.412,13.27,102,2.849
101,2014-01-29T14:00,2014,29,1400,0,67.5,56.18,68.54,56.24,67.5,54.58,22.04,27,22.19,26.59,68.53,56.71,20.7,0.003,204264.4,11.32,12.3,12.91,-11.00767,-4.955,-4.402,13.26,102,2.849
101,2014-01-29T15:00,2014,29,1500,0,67.48,56.25,68.53,56.24,67.47,54.69,22.36,27.35,22.54,26.89,68.52,56.74,20.73,0.002,203215.8,11.23,12.29,12.78,-7.328322,-4.987,-4.348,13.26,101,2.821
101,2014-01-29T16:00,2014,29,1600,0,67.48,56.2,68.54,56.18,67.47,54.69,22.68,27.6,22.87,27.15,68.53,56.68,20.68,0.002,203472.6,11.28,12.37,12.78,-9.225435,-4.922,-4.284,13.25,101,2.821
101,2014-01-29T17:00,2014,29,1700,0,67.51,56.08,68.56,56.05,67.51,54.61,22.95,27.8,23.14,27.34,68.53,56.55,20.45,0.001,203481.4,11.43,12.51,12.9,-3.557712,-4.851,-4.203,13.25,102,2.849
101,2014-01-29T18:00,2014,29,1800,0,67.5,55.9,68.55,55.88,67.49,54.45,23.12,27.9,23.29,27.43,68.54,56.37,20.42,0.002,205780.1,11.6,12.67,13.04,-5.846914,-4.783,-4.142,13.25,102,2.849
101,2014-01-29T19:00,2014,29,1900,0,67.48,55.8,68.54,55.74,67.48,54.35,23.18,27.86,23.33,27.44,68.52,56.25,20.54,0.003,208588.1,11.68,12.8,13.13,-10.32916,-4.683,-4.107,13.25,104,2.905
101,2014-01-29T20:00,2014,29,2000,0,67.47,55.72,68.53,55.69,67.46,54.3,23.15,27.76,23.28,27.37,68.52,56.19,20.77,0.001,211833.5,11.75,12.84,13.17,-4.179594,-4.613,-4.096,13.25,105,2.933
101,2014-01-29T21:00,2014,29,2100,0,67.47,55.6,68.53,55.62,67.46,54.21,23.07,27.63,23.19,27.28,68.52,56.1,20.92,0.002,214877.9,11.87,12.91,13.25,-7.912495,-4.554,-4.092,13.25,107,2.989
101,2014-01-29T22:00,2014,29,2200,0,67.44,55.44,68.49,55.49,67.44,54.1,22.95,27.47,23.06,27.15,68.48,55.98,20.9,0.002,216399.1,12,13,13.34,-5.628284,-4.518,-4.094,13.25,107,2.989
101,2014-01-29T23:00,2014,29,2300,0,67.45,55.32,68.49,55.38,67.43,53.95,22.79,27.27,22.88,26.98,68.48,55.87,20.77,0.003,217220.3,12.13,13.11,13.48,-8.996593,-4.488,-4.105,13.25,107,2.989
101,2014-01-30T00:00,2014,30,2400,0,67.39,55.25,68.42,55.28,67.37,53.81,22.58,27.03,22.65,26.77,68.42,55.77,20.91,0.002,219296.2,12.14,13.14,13.56,-5.613895,-4.458,-4.123,13.26,109,3.045
101,2014-01-30T01:00,2014,30,100,0,67.4,55.2,68.44,55.26,67.38,53.72,22.35,26.81,22.42,26.56,68.44,55.75,20.78,0.002,219041.8,12.2,13.18,13.65,-8.242847,-4.46,-4.146,13.26,108,3.017
101,2014-01-30T02:00,2014,30,200,0,67.37,55.12,68.44,55.19,67.35,53.67,22.11,26.59,22.16,26.35,68.44,55.68,20.65,0.001,218485.5,12.25,13.25,13.68,-4.922248,-4.484,-4.19,13.26,108,3.017
101,2014-01-30T03:00,2014,30,300,0,67.4,55.07,68.48,55.15,67.38,53.58,21.87,26.4,21.93,26.14,68.48,55.64,20.45,0.001,217952.1,12.33,13.34,13.8,-4.946166,-4.522,-4.202,13.27,107,2.989
101,2014-01-30T04:00,2014,30,400,0,67.41,55.06,68.5,55.15,67.37,53.59,21.65,26.21,21.72,25.95,68.51,55.64,20.48,0.001,218372,12.35,13.35,13.78,-3.445684,-4.563,-4.236,13.27,107,2.989
101,2014-01-30T05:00,2014,30,500,0,67.37,55.02,68.46,55.08,67.35,53.56,21.43,26.04,21.51,25.77,68.46,55.61,20.56,0.002,219410.3,12.35,13.39,13.78,-7.348292,-4.61,-4.265,13.28,108,3.017
101,2014-01-30T06:00,2014,30,600,0,67.36,55.02,68.46,55.04,67.35,53.49,21.23,25.87,21.3,25.6,68.47,55.57,20.44,0.001,218741.9,12.34,13.42,13.86,-3.505891,-4.643,-4.297,13.28,107,2.989
101,2014-01-30T07:00,2014,30,700,0,67.34,54.96,68.42,55.04,67.32,53.51,21.05,25.72,21.12,25.45,68.42,55.55,20.54,0.001,219490,12.38,13.38,13.81,-1.961642,-4.672,-4.326,13.28,108,3.017
101,2014-01-30T08:00,2014,30,800,0,67.27,54.78,68.35,54.9,67.25,53.33,20.88,25.56,20.96,25.31,68.37,55.38,20.75,0.001,223429.2,12.49,13.46,13.92,-4.328303,-4.686,-4.344,13.28,109,3.045
101,2014-01-30T09:00,2014,30,900,0,67.35,55.15,68.46,55.24,67.33,53.52,20.75,25.45,20.85,25.18,68.47,55.74,20.95,0.001,221974.9,12.2,13.22,13.81,-2.760097,-4.705,-4.327,13.29,108,3.017
101,2014-01-30T10:00,2014,30,1000,0,67.36,55.56,68.47,55.52,67.35,53.75,20.73,25.58,20.88,25.23,68.48,56.07,20.76,0.003,215073.4,11.8,12.95,13.61,-10.8247,-4.847,-4.345,13.29,105,2.933
101,2014-01-30T11:00,2014,30,1100,0,67.41,55.87,68.5,55.84,67.39,54.05,20.91,25.89,21.08,25.51,68.5,56.38,20.75,0.002,210428.3,11.54,12.66,13.35,-5.756103,-4.983,-4.432,13.28,102,2.849
101,2014-01-30T12:00,2014,30,1200,0,67.46,56.1,68.54,56.1,67.43,54.34,21.19,26.17,21.37,25.87,68.55,56.6,20.74,0.001,206588.3,11.37,12.44,13.08,-3.725332,-4.978,-4.502,13.28,100,2.793
101,2014-01-30T13:00,2014,30,1300,0,67.51,56.31,68.55,56.33,67.48,54.66,21.54,26.54,21.71,26.24,68.55,56.84,20.84,0.002,204081.9,11.2,12.23,12.83,-8.313253,-4.999,-4.531,13.27,100,2.793
101,2014-01-30T14:00,2014,30,1400,0,67.51,56.39,68.54,56.44,67.49,54.77,21.96,26.99,22.17,26.63,68.55,56.91,20.86,0.003,202561.8,11.12,12.11,12.72,-12.41289,-5.024,-4.466,13.26,99,2.765
101,2014-01-30T15:00,2014,30,1500,0,67.52,56.44,68.57,56.43,67.48,54.83,22.42,27.46,22.66,27.01,68.56,56.92,20.72,0.003,200698,11.08,12.13,12.66,-11.4478,-5.031,-4.353,13.26,98,2.737
101,2014-01-30T16:00,2014,30,1600,0,67.56,56.52,68.6,56.5,67.52,54.9,22.9,27.87,23.14,27.44,68.58,56.99,20.72,0.002,200040.8,11.04,12.09,12.62,-8.509452,-4.974,-4.3,13.25,98,2.737
101,2014-01-30T17:00,2014,30,1700,0,67.57,56.45,68.63,56.44,67.55,54.9,23.33,28.23,23.57,27.78,68.61,56.92,20.66,0.003,200658.1,11.12,12.19,12.66,-10.34828,-4.896,-4.211,13.25,99,2.765
101,2014-01-30T18:00,2014,30,1800,0,67.57,56.11,68.6,56.2,67.53,54.72,23.67,28.45,23.89,28,68.58,56.64,20.63,0.002,204283.8,11.46,12.4,12.81,-5.429373,-4.785,-4.111,13.24,101,2.821
101,2014-01-30T19:00,2014,30,1900,0,67.59,55.93,68.63,56.06,67.56,54.61,23.88,28.53,24.08,28.1,68.62,56.48,20.56,0.002,206463.9,11.66,12.57,12.95,-6.416661,-4.65,-4.02,13.24,101,2.821
101,2014-01-30T20:00,2014,30,2000,0,67.59,55.95,68.64,56.09,67.56,54.7,23.97,28.52,24.15,28.14,68.62,56.52,20.65,0.004,206699.5,11.64,12.55,12.87,-12.67077,-4.547,-3.99,13.24,102,2.849
101,2014-01-30T21:00,2014,30,2100,0,67.57,55.95,68.64,56.04,67.56,54.72,24,28.48,24.14,28.13,68.61,56.51,20.82,0.003,208364.3,11.62,12.59,12.84,-9.221601,-4.476,-3.984,13.24,102,2.849
101,2014-01-30T22:00,2014,30,2200,0,67.58,55.95,68.63,55.97,67.57,54.75,23.96,28.39,24.09,28.08,68.62,56.48,20.85,0.003,208983.7,11.64,12.66,12.82,-10.66544,-4.431,-3.991,13.24,104,2.905
101,2014-01-30T23:00,2014,30,2300,0,67.56,55.9,68.59,55.91,67.53,54.69,23.86,28.25,23.96,27.97,68.58,56.41,20.77,0.003,208628,11.67,12.68,12.84,-10.62063,-4.395,-4.003,13.24,103,2.877
101,2014-01-31T00:00,2014,31,2400,0,67.56,55.94,68.59,55.95,67.54,54.67,23.72,28.11,23.81,27.83,68.58,56.47,20.86,0.002,209165.8,11.62,12.64,12.87,-6.242284,-4.393,-4.021,13.24,103,2.877
101,2014-01-31T01:00,2014,31,100,0,67.55,56,68.58,56.01,67.52,54.68,23.6,28.03,23.68,27.76,68.56,56.54,20.81,0.002,207648.5,11.55,12.57,12.83,-5.575241,-4.436,-4.082,13.24,102,2.849
101,2014-01-31T02:00,2014,31,200,0,67.56,56.16,68.59,56.13,67.53,54.76,23.51,27.99,23.59,27.72,68.57,56.66,20.83,0.002,206047.5,11.4,12.46,12.77,-6.015234,-4.478,-4.125,13.24,102,2.849
101,2014-01-31T03:00,2014,31,300,0,67.56,56.31,68.61,56.26,67.55,54.83,23.48,28,23.54,27.72,68.58,56.8,20.81,0.002,204103.2,11.25,12.35,12.73,-7.970684,-4.519,-4.18,13.24,100,2.793
101,2014-01-31T04:00,2014,31,400,0,67.56,56.44,68.61,56.38,67.56,54.99,23.48,28.05,23.55,27.77,68.58,56.91,20.78,0.004,201640.2,11.12,12.23,12.57,-14.20135,-4.565,-4.229,13.24,100,2.793
101,2014-01-31T05:00,2014,31,500,0,67.57,56.56,68.62,56.49,67.56,55.15,23.54,28.16,23.6,27.86,68.59,57.03,20.89,0.003,200566.6,11.01,12.13,12.41,-10.834,-4.613,-4.265,13.24,99,2.765
101,2014-01-31T06:00,2014,31,600,0,67.58,56.48,68.64,56.41,67.57,55.06,23.63,28.28,23.7,27.95,68.61,56.95,20.7,0.002,200246.3,11.1,12.22,12.51,-6.977139,-4.646,-4.249,13.24,99,2.765
101,2014-01-31T07:00,2014,31,700,0,67.58,56.47,68.63,56.42,67.56,55.05,23.73,28.36,23.81,28.02,68.61,56.94,20.81,0.002,201380.5,11.11,12.21,12.52,-8.482116,-4.637,-4.21,13.24,100,2.793
101,2014-01-31T08:00,2014,31,800,0,67.6,56.5,68.64,56.42,67.58,55.08,23.83,28.46,23.92,28.11,68.62,56.94,20.78,0.003,201110.2,11.11,12.22,12.51,-10.39755,-4.633,-4.189,13.24,99,2.765
101,2014-01-31T09:00,2014,31,900,0,67.66,56.61,68.68,56.56,67.62,55.14,23.92,28.54,24.02,28.19,68.65,57.1,20.88,0.003,200974.5,11.05,12.12,12.47,-10.3544,-4.626,-4.17,13.24,99,2.765
101,2014-01-31T10:00,2014,31,1000,0,67.69,56.79,68.7,56.71,67.66,55.3,24.06,28.69,24.15,28.35,68.68,57.25,20.88,0.003,198747.2,10.89,12,12.36,-12.32153,-4.636,-4.198,13.24,100,2.793
101,2014-01-31T11:00,2014,31,1100,0,67.76,57.06,68.79,56.99,67.72,55.57,24.24,28.9,24.33,28.54,68.76,57.53,20.89,0.002,195508.4,10.7,11.8,12.15,-8.902486,-4.659,-4.209,13.23,97,2.709
101,2014-01-31T12:00,2014,31,1200,0,67.82,57.43,68.81,57.36,67.79,55.95,24.5,29.17,24.58,28.85,68.78,57.87,20.84,0.004,189617.6,10.4,11.46,11.84,-15.94039,-4.669,-4.263,13.22,95,2.654
101,2014-01-31T13:00,2014,31,1300,0,67.87,57.64,68.85,57.59,67.84,56.27,24.84,29.52,24.91,29.22,68.82,58.1,20.75,0.003,185219.8,10.23,11.26,11.58,-11.75927,-4.679,-4.303,13.22,93,2.598
101,2014-01-31T14:00,2014,31,1400,0,67.92,57.79,68.89,57.72,67.9,56.49,25.28,29.99,25.4,29.63,68.86,58.21,20.76,0.002,183481.3,10.13,11.17,11.42,-7.789894,-4.707,-4.233,13.21,91,2.542
101,2014-01-31T15:00,2014,31,1500,0,67.91,57.83,68.88,57.75,67.89,56.53,25.77,30.46,25.92,30.06,68.86,58.24,20.73,0.002,182241.7,10.08,11.12,11.35,-6.568774,-4.696,-4.148,13.21,92,2.57
101,2014-01-31T16:00,2014,31,1600,0,67.94,57.8,68.9,57.71,67.9,56.5,26.26,30.9,26.42,30.47,68.87,58.18,20.72,0.002,183115,10.15,11.18,11.39,-6.426937,-4.646,-4.049,13.2,92,2.57
101,2014-01-31T17:00,2014,31,1700,0,67.99,57.74,68.94,57.68,67.93,56.44,26.69,31.25,26.87,30.82,68.91,58.16,20.65,0.002,184041.4,10.25,11.27,11.48,-7.430377,-4.564,-3.953,13.19,92,2.57
101,2014-01-31T18:00,2014,31,1800,0,67.97,57.56,68.91,57.53,67.89,56.29,27.04,31.52,27.22,31.08,68.87,57.99,20.74,0.004,187044.4,10.4,11.38,11.61,-13.10326,-4.473,-3.863,13.19,93,2.598
101,2014-01-31T19:00,2014,31,1900,0,68.01,57.51,68.96,57.49,67.92,56.26,27.32,31.71,27.48,31.28,68.9,57.94,20.72,0.003,188144.3,10.5,11.47,11.66,-10.69742,-4.395,-3.798,13.19,94,2.626
101,2014-01-31T20:00,2014,31,2000,0,68.01,57.48,68.97,57.47,67.93,56.23,27.52,31.83,27.66,31.41,68.9,57.91,20.82,0.003,189635.6,10.53,11.5,11.7,-8.788521,-4.311,-3.751,13.18,95,2.654
101,2014-01-31T21:00,2014,31,2100,0,68.02,57.45,68.98,57.43,67.95,56.22,27.66,31.91,27.78,31.51,68.92,57.87,20.79,0.004,190063.5,10.57,11.54,11.74,-11.83145,-4.246,-3.727,13.18,94,2.626
101,2014-01-31T22:00,2014,31,2200,0,68.02,57.38,68.97,57.37,67.96,56.15,27.75,31.95,27.86,31.56,68.92,57.8,20.86,0.004,191812.8,10.64,11.6,11.81,-12.0669,-4.197,-3.699,13.18,96,2.682
101,2014-01-31T23:00,2014,31,2300,0,68.02,57.4,68.99,57.36,67.98,56.17,27.79,31.96,27.9,31.58,68.93,57.81,20.89,0.003,192165.7,10.62,11.62,11.82,-8.901442,-4.164,-3.683,13.18,95,2.654
101,2014-02-01T00:00,2014,32,2400,0,68.02,57.39,69,57.36,68.01,56.15,27.82,31.95,27.91,31.6,68.97,57.8,20.86,0.005,192288.9,10.63,11.64,11.85,-15.67989,-4.134,-3.684,13.18,96,2.682
101,2014-02-01T01:00,2014,32,100,0,68.02,57.28,68.97,57.26,67.97,56.1,27.81,31.93,27.91,31.58,68.93,57.72,20.85,0.004,193217.6,10.74,11.71,11.87,-12.58173,-4.122,-3.674,13.18,96,2.682
101,2014-02-01T02:00,2014,32,200,0,68.02,57.16,68.98,57.14,67.98,56.01,27.78,31.89,27.89,31.54,68.93,57.6,20.72,0.004,193994.2,10.86,11.84,11.97,-11.17675,-4.108,-3.651,13.18,97,2.709
101,2014-02-01T03:00,2014,32,300,0,68.02,57.13,68.99,57.12,67.99,55.94,27.74,31.82,27.83,31.47,68.94,57.57,20.75,0.004,195012.8,10.89,11.87,12.04,-13.80904,-4.086,-3.635,13.18,96,2.682
101,2014-02-01T04:00,2014,32,400,0,68.01,57.11,68.98,57.08,67.97,55.9,27.67,31.75,27.77,31.41,68.93,57.55,20.61,0.002,194135,10.9,11.9,12.07,-7.070751,-4.078,-3.643,13.18,97,2.709
101,2014-02-01T05:00,2014,32,500,0,68,57.1,68.95,57.07,67.93,55.87,27.59,31.68,27.69,31.34,68.9,57.52,20.53,0.002,193146.3,10.9,11.88,12.06,-7.759202,-4.084,-3.65,13.18,95,2.654
101,2014-02-01T06:00,2014,32,600,0,67.97,57.03,68.93,56.99,67.92,55.83,27.52,31.6,27.6,31.28,68.89,57.45,20.51,0.004,193712.9,10.95,11.94,12.09,-12.86382,-4.084,-3.673,13.19,97,2.709
101,2014-02-01T07:00,2014,32,700,0,67.95,56.95,68.9,56.91,67.9,55.75,27.44,31.53,27.52,31.19,68.87,57.37,20.72,0.003,196610.9,11,12,12.15,-8.461986,-4.088,-3.671,13.19,97,2.709
101,2014-02-01T08:00,2014,32,800,0,67.92,56.9,68.89,56.86,67.88,55.7,27.34,31.43,27.43,31.1,68.85,57.33,20.55,0.004,195558.1,11.03,12.02,12.18,-12.17959,-4.086,-3.663,13.19,97,2.709
101,2014-02-01T09:00,2014,32,900,0,67.97,57.21,68.95,57.23,67.93,55.91,27.26,31.38,27.35,31.04,68.9,57.67,20.52,0.003,191217.5,10.76,11.72,12.02,-10.889,-4.115,-3.689,13.19,94,2.626
101,2014-02-01T10:00,2014,32,1000,0,68.02,57.69,69,57.64,67.97,56.33,27.28,31.46,27.36,31.15,68.94,58.11,20.7,0.005,186323.8,10.33,11.36,11.64,-14.9094,-4.186,-3.796,13.19,92,2.57
101,2014-02-01T11:00,2014,32,1100,0,68.03,58.02,69,57.94,68.02,56.73,27.45,31.72,27.53,31.43,68.96,58.43,20.76,0.005,181442.9,10,11.06,11.29,-17.11098,-4.271,-3.906,13.18,89,2.486
101,2014-02-01T12:00,2014,32,1200,0,68.08,58.19,69.01,58.14,68.02,56.97,27.75,32.05,27.85,31.78,68.99,58.6,20.85,0.004,179089.3,9.89,10.87,11.05,-13.63945,-4.301,-3.933,13.18,88,2.458
101,2014-02-01T13:00,2014,32,1300,0,68.11,58.22,69.02,58.18,68.04,57.05,28.1,32.44,28.23,32.1,69,58.63,20.8,0.003,178240.9,9.89,10.84,10.99,-10.7478,-4.342,-3.879,13.18,88,2.458
101,2014-02-01T14:00,2014,32,1400,0,68.14,58.3,69.07,58.28,68.09,57.19,28.39,32.7,28.55,32.3,69.03,58.71,20.77,0.004,176924.2,9.84,10.79,10.91,-12.04291,-4.309,-3.759,13.17,88,2.458
101,2014-02-01T15:00,2014,32,1500,0,68.13,58.26,69.05,58.22,68.08,57.15,28.53,32.77,28.68,32.33,69.01,58.66,20.72,0.005,177042.8,9.87,10.84,10.93,-14.82401,-4.244,-3.652,13.17,88,2.458
101,2014-02-01T16:00,2014,32,1600,0,68.12,58.19,69.03,58.16,68.05,57.18,28.58,32.77,28.72,32.33,69.02,58.59,20.58,0.004,176061.7,9.93,10.88,10.87,-12.60505,-4.197,-3.617,13.17,88,2.458
101,2014-02-01T17:00,2014,32,1700,0,68.1,57.98,69.01,57.97,68.03,56.93,28.63,32.8,28.76,32.35,68.99,58.4,20.53,0.003,178950.3,10.13,11.04,11.11,-10.15168,-4.168,-3.596,13.17,89,2.486
101,2014-02-01T18:00,2014,32,1800,0,68.11,57.8,69.02,57.83,68.04,56.83,28.66,32.81,28.78,32.37,68.99,58.26,20.51,0.004,181221,10.3,11.19,11.21,-11.80029,-4.145,-3.589,13.16,90,2.514
101,2014-02-01T19:00,2014,32,1900,0,68.12,57.9,69.06,57.96,68.07,56.89,28.68,32.79,28.78,32.37,69.01,58.37,20.7,0.003,181623,10.22,11.1,11.18,-10.75299,-4.115,-3.587,13.16,90,2.514
101,2014-02-01T20:00,2014,32,2000,0,68.15,57.92,69.08,57.94,68.09,56.82,28.71,32.82,28.8,32.42,69.01,58.37,20.8,0.002,183303.9,10.23,11.13,11.27,-7.410949,-4.113,-3.615,13.16,91,2.542
101,2014-02-01T21:00,2014,32,2100,0,68.13,57.87,69.05,57.88,68.07,56.86,28.67,32.74,28.74,32.35,69.03,58.31,20.93,0.003,184472.3,10.25,11.18,11.21,-9.372342,-4.074,-3.609,13.16,91,2.542
101,2014-02-01T22:00,2014,32,2200,0,68.14,57.9,69.08,57.89,68.11,56.79,28.77,32.88,28.85,32.51,69.01,58.34,20.92,0.003,185070.2,10.24,11.19,11.32,-10.50726,-4.112,-3.659,13.16,92,2.57
101,2014-02-01T23:00,2014,32,2300,0,68.09,57.9,69.01,57.85,68.03,56.85,28.69,32.74,28.76,32.37,69,58.32,20.95,0.004,184104.3,10.19,11.15,11.18,-11.3627,-4.043,-3.607,13.16,91,2.542
101,2014-02-02T00:00,2014,33,2400,0,68.15,57.97,69.09,57.9,68.13,56.83,28.77,32.84,28.82,32.49,69.02,58.38,20.78,0.004,183302.1,10.18,11.19,11.29,-13.15177,-4.07,-3.666,13.16,91,2.542
101,2014-02-02T01:00,2014,33,100,0,68.17,57.93,69.1,57.87,68.13,56.85,28.85,32.92,28.9,32.58,69.05,58.33,20.73,0.003,183376.3,10.24,11.23,11.29,-10.81244,-4.073,-3.676,13.16,91,2.542
101,2014-02-02T02:00,2014,33,200,0,68.16,57.93,69.12,57.85,68.14,56.88,28.91,32.97,28.96,32.62,69.03,58.31,20.56,0.004,181818,10.23,11.26,11.26,-12.79969,-4.056,-3.665,13.16,91,2.542
101,2014-02-02T03:00,2014,33,300,0,68.15,57.96,69.1,57.89,68.14,56.89,28.96,33.02,29.02,32.67,69.02,58.36,20.58,0.003,181458.4,10.19,11.21,11.25,-8.407759,-4.059,-3.649,13.16,91,2.542
101,2014-02-02T04:00,2014,33,400,0,68.16,58.04,69.09,57.95,68.12,57.02,28.93,32.95,28.98,32.6,69.05,58.41,20.59,0.003,179910.7,10.13,11.13,11.1,-8.666671,-4.021,-3.619,13.16,90,2.514
101,2014-02-02T05:00,2014,33,500,0,68.14,57.98,69.07,57.9,68.12,56.88,28.9,32.95,28.94,32.58,69.01,58.37,20.52,0.002,180492,10.16,11.17,11.24,-5.027285,-4.049,-3.64,13.16,90,2.514
101,2014-02-02T06:00,2014,33,600,0,68.11,57.92,69.06,57.86,68.09,56.89,28.88,32.93,28.94,32.56,69,58.32,20.53,0.004,180621.7,10.19,11.2,11.2,-12.43205,-4.053,-3.623,13.16,90,2.514
101,2014-02-02T07:00,2014,33,700,0,68.15,57.9,69.05,57.84,68.11,56.79,28.87,32.94,28.93,32.56,69.01,58.29,20.51,0.002,181547.7,10.25,11.22,11.32,-7.384518,-4.066,-3.626,13.16,91,2.542
101,2014-02-02T08:00,2014,33,800,0,68.14,57.88,69.07,57.82,68.1,56.85,28.91,32.97,28.97,32.6,69.02,58.28,20.46,0.003,181052.2,10.26,11.26,11.25,-8.37875,-4.066,-3.625,13.16,91,2.542
101,2014-02-02T09:00,2014,33,900,0,68.17,57.97,69.09,57.91,68.13,56.86,28.85,32.9,28.92,32.51,69.05,58.36,20.54,0.003,181144,10.21,11.18,11.27,-10.70044,-4.044,-3.594,13.16,90,2.514
101,2014-02-02T10:00,2014,33,1000,0,68.21,58.29,69.12,58.22,68.14,57.21,28.86,32.92,28.9,32.57,69.09,58.67,20.54,0.003,176128.7,9.92,10.9,10.92,-10.10863,-4.061,-3.664,13.16,88,2.458
101,2014-02-02T11:00,2014,33,1100,0,68.16,58.6,69.1,58.52,68.11,57.64,28.8,32.88,28.82,32.54,69.04,59,20.64,0.005,170558.6,9.56,10.57,10.47,-15.64821,-4.086,-3.72,13.16,85,2.374
101,2014-02-02T12:00,2014,33,1200,0,68.13,58.67,69.06,58.6,68.07,57.8,28.72,32.81,28.73,32.52,69.03,59.08,20.71,0.004,168804.3,9.45,10.46,10.27,-14.07712,-4.096,-3.79,13.16,85,2.374
101,2014-02-02T13:00,2014,33,1300,0,68.14,58.48,69.06,58.45,68.08,57.63,28.66,32.82,28.69,32.45,69.03,58.9,20.53,0.003,170377.4,9.66,10.61,10.45,-8.987359,-4.16,-3.76,13.16,86,2.402
101,2014-02-02T14:00,2014,33,1400,0,68.08,58.22,69.02,58.18,68.04,57.32,28.61,32.77,28.67,32.37,68.97,58.62,20.66,0.004,175267,9.86,10.84,10.72,-12.33174,-4.163,-3.698,13.16,88,2.458
101,2014-02-02T15:00,2014,33,1500,0,68.12,58.22,69.04,58.17,68.07,57.35,28.6,32.74,28.66,32.33,69.01,58.62,20.72,0.004,176180.9,9.89,10.87,10.72,-12.62756,-4.147,-3.667,13.16,88,2.458
101,2014-02-02T16:00,2014,33,1600,0,68.1,58.19,69.03,58.11,68.07,57.3,28.62,32.74,28.68,32.36,69,58.57,20.7,0.002,176783.1,9.92,10.93,10.77,-7.482514,-4.12,-3.68,13.16,89,2.486
101,2014-02-02T17:00,2014,33,1700,0,68.13,58.1,69.06,58.01,68.1,57.16,28.66,32.77,28.73,32.38,69.01,58.48,20.57,0.003,177932.5,10.03,11.05,10.95,-10.83066,-4.108,-3.649,13.16,89,2.486
101,2014-02-02T18:00,2014,33,1800,0,68.13,58.05,69.06,57.96,68.09,57.1,28.71,32.82,28.77,32.43,69.01,58.43,20.65,0.004,179433.5,10.08,11.1,11,-13.22342,-4.108,-3.662,13.16,90,2.514
101,2014-02-02T19:00,2014,33,1900,0,68.09,57.97,69.02,57.91,68.07,57.06,28.71,32.79,28.77,32.42,68.99,58.38,20.76,0.004,180799.5,10.12,11.11,11.01,-12.4683,-4.076,-3.647,13.16,90,2.514
101,2014-02-02T20:00,2014,33,2000,0,68.12,57.91,69.05,57.87,68.09,56.93,28.73,32.81,28.79,32.42,69.01,58.33,20.73,0.003,182204.2,10.21,11.17,11.16,-10.4437,-4.075,-3.628,13.16,91,2.542
101,2014-02-02T21:00,2014,33,2100,0,68.16,57.93,69.09,57.89,68.13,56.88,28.75,32.82,28.81,32.42,69.03,58.36,20.85,0.006,183894.2,10.22,11.2,11.24,-17.46775,-4.072,-3.612,13.16,91,2.542
101,2014-02-02T22:00,2014,33,2200,0,68.12,57.85,69.07,57.82,68.1,56.87,28.75,32.8,28.81,32.43,69.01,58.29,20.85,0.005,184462,10.27,11.25,11.23,-16.03307,-4.051,-3.61,13.16,92,2.57
101,2014-02-02T23:00,2014,33,2300,0,68.13,57.76,69.08,57.75,68.1,56.82,28.77,32.83,28.84,32.45,69.04,58.21,20.86,0.005,185833.1,10.37,11.33,11.29,-15.37531,-4.054,-3.603,13.16,92,2.57
101,2014-02-03T00:00,2014,34,2400,0,68.16,57.8,69.09,57.78,68.14,56.77,28.76,32.8,28.83,32.42,69.04,58.25,20.9,0.003,186569.7,10.36,11.32,11.37,-9.95476,-4.04,-3.587,13.16,92,2.57
101,2014-02-03T01:00,2014,34,100,0,68.19,57.82,69.13,57.78,68.15,56.77,28.85,32.91,28.93,32.55,69.08,58.26,20.9,0.003,186752.6,10.37,11.35,11.38,-10.06735,-4.065,-3.625,13.16,93,2.598
101,2014-02-03T02:00,2014,34,200,0,68.18,57.72,69.13,57.7,68.15,56.67,28.93,32.98,29.02,32.62,69.06,58.13,20.58,0.004,185381.6,10.46,11.43,11.48,-12.03813,-4.05,-3.604,13.16,91,2.542
101,2014-02-03T03:00,2014,34,300,0,68.17,57.75,69.12,57.73,68.15,56.67,28.98,33.01,29.07,32.65,69.05,58.15,20.63,0.003,185414.4,10.41,11.39,11.47,-9.620955,-4.03,-3.582,13.16,92,2.57
101,2014-02-03T04:00,2014,34,400,0,68.18,57.75,69.12,57.73,68.15,56.68,29.01,33.03,29.08,32.67,69.07,58.16,20.65,0.003,185679.8,10.43,11.39,11.47,-8.959542,-4.02,-3.587,13.16,92,2.57
101,2014-02-03T05:00,2014,34,500,0,68.17,57.73,69.1,57.71,68.13,56.67,29.02,33.03,29.09,32.67,69.05,58.14,20.7,0.005,186193.5,10.44,11.4,11.46,-13.91577,-4.01,-3.584,13.16,92,2.57
101,2014-02-03T06:00,2014,34,600,0,68.21,57.73,69.12,57.71,68.17,56.68,29.01,33.01,29.09,32.66,69.09,58.14,20.75,0.002,187095.6,10.48,11.42,11.49,-6.935367,-4.004,-3.57,13.16,92,2.57
101,2014-02-03T07:00,2014,34,700,0,68.17,57.65,69.12,57.63,68.15,56.6,29,32.99,29.07,32.63,69.07,58.09,20.53,0.004,186124.7,10.52,11.49,11.55,-12.52317,-3.987,-3.561,13.16,92,2.57
101,2014-02-03T08:00,2014,34,800,0,68.15,57.62,69.07,57.6,68.13,56.6,28.95,32.93,29.03,32.59,69.03,58.06,20.79,0.002,188283.4,10.53,11.47,11.53,-6.244464,-3.98,-3.56,13.16,93,2.598
101,2014-02-03T09:00,2014,34,900,0,68.15,57.6,69.09,57.55,68.14,56.55,28.9,32.88,28.99,32.54,69.03,58.03,20.83,0.003,189418.2,10.55,11.54,11.59,-8.530467,-3.978,-3.544,13.16,94,2.626
101,2014-02-03T10:00,2014,34,1000,0,68.15,57.57,69.09,57.54,68.13,56.52,28.84,32.83,28.94,32.48,69.03,58.01,20.76,0.003,189177.3,10.58,11.55,11.61,-8.533317,-3.986,-3.537,13.16,93,2.598
101,2014-02-03T11:00,2014,34,1100,0,68.14,57.54,69.05,57.51,68.11,56.48,28.79,32.77,28.88,32.44,69.02,57.97,20.78,0.003,189555.5,10.6,11.54,11.63,-7.875579,-3.976,-3.559,13.16,63,1.76
101,2014-02-03T12:00,2014,34,1200,0,68.11,57.31,69.04,57.3,68.09,56.26,28.73,32.7,28.82,32.37,69.01,57.75,20.7,0.005,192190.2,10.8,11.74,11.83,-14.10349,-3.971,-3.551,13.17,0,0
101,2014-02-03T13:00,2014,34,1300,0,68.12,57.28,69.03,57.25,68.09,56.2,28.65,32.6,28.75,32.29,69.01,57.71,20.8,0.003,193868.4,10.84,11.78,11.89,-8.81629,-3.953,-3.537,13.17,0,0
101,2014-02-03T14:00,2014,34,1400,0,68.11,57.21,69.03,57.2,68.08,56.15,28.56,32.51,28.65,32.18,69.01,57.65,20.6,0.002,192828.2,10.9,11.83,11.93,-4.893149,-3.945,-3.532,13.17,0,0
101,2014-02-03T15:00,2014,34,1500,0,68.08,57.19,69.01,57.17,68.06,56.15,28.46,32.42,28.55,32.1,68.99,57.64,20.65,0.004,193240.6,10.89,11.84,11.91,-12.4535,-3.962,-3.555,13.17,0,0
101,2014-02-03T16:00,2014,34,1600,0,68.07,57.2,69.01,57.18,68.05,56.16,28.37,32.34,28.45,32.02,69,57.66,20.64,0.003,192882.7,10.87,11.84,11.89,-7.899019,-3.977,-3.566,13.18,0,0
101,2014-02-03T17:00,2014,34,1700,0,68.06,57.14,69.01,57.12,68.04,56.11,28.28,32.26,28.36,31.94,69,57.6,20.62,0.003,193559.7,10.92,11.9,11.94,-9.556163,-3.981,-3.576,13.18,0,0
101,2014-02-03T18:00,2014,34,1800,0,68.05,57.16,69.01,57.12,68.03,56.06,28.18,32.18,28.27,31.85,69.01,57.6,20.49,0.002,192264.3,10.89,11.88,11.97,-6.277139,-4,-3.577,13.18,0,0
101,2014-02-03T19:00,2014,34,1900,0,68.02,57.15,69,57.12,68.02,56.04,28.09,32.11,28.18,31.76,68.99,57.6,20.6,0.004,193323.3,10.87,11.89,11.99,-11.61457,-4.027,-3.581,13.18,0,0
101,2014-02-03T20:00,2014,34,2000,0,68.02,57.04,68.99,57.03,68.01,55.94,28,32.02,28.08,31.67,68.95,57.47,20.69,0.002,195651.5,10.98,11.97,12.07,-5.964521,-4.022,-3.587,13.18,0,0
101,2014-02-03T21:00,2014,34,2100,0,68.01,56.92,68.97,56.92,67.99,55.83,27.89,31.9,27.98,31.55,68.94,57.35,20.68,0.002,197154.5,11.09,12.05,12.16,-7.273122,-4.012,-3.573,13.18,0,0
101,2014-02-03T22:00,2014,34,2200,0,67.98,56.85,68.94,56.87,67.95,55.77,27.75,31.76,27.85,31.42,68.9,57.31,20.74,0.003,198194.5,11.13,12.07,12.18,-8.592059,-4.009,-3.568,13.18,0,0
101,2014-02-03T23:00,2014,34,2300,0,68,56.96,68.96,56.95,67.96,55.83,27.61,31.63,27.72,31.3,68.92,57.4,20.89,0.005,198472.6,11.03,12.01,12.13,-14.91734,-4.013,-3.586,13.18,0,0
101,2014-02-04T00:00,2014,35,2400,0,67.91,56.78,68.88,56.77,67.9,55.69,27.49,31.51,27.59,31.19,68.87,57.21,20.89,0.002,199991.8,11.13,12.11,12.21,-6.983289,-4.026,-3.606,13.19,0,0
101,2014-02-04T01:00,2014,35,100,0,67.9,56.62,68.87,56.63,67.89,55.53,27.34,31.36,27.45,31.03,68.86,57.08,20.85,0.004,202119.5,11.29,12.25,12.36,-11.26339,-4.019,-3.581,13.19,0,0
101,2014-02-04T02:00,2014,35,200,0,67.89,56.53,68.85,56.55,67.86,55.45,27.16,31.17,27.27,30.85,68.83,56.99,20.85,0.003,203188.9,11.36,12.3,12.42,-8.602407,-4.01,-3.584,13.19,0,0
101,2014-02-04T03:00,2014,35,300,0,67.88,56.5,68.86,56.52,67.86,55.38,26.96,30.98,27.06,30.66,68.84,56.98,20.84,0.002,203763.7,11.38,12.34,12.48,-6.972267,-4.016,-3.598,13.19,0,0
101,2014-02-04T04:00,2014,35,400,0,67.86,56.42,68.84,56.44,67.85,55.28,26.74,30.77,26.84,30.47,68.82,56.88,20.78,0.003,204308.8,11.44,12.39,12.57,-10.33277,-4.022,-3.621,13.2,0,0
101,2014-02-04T05:00,2014,35,500,0,67.86,56.37,68.84,56.41,67.85,55.23,26.52,30.56,26.62,30.26,68.83,56.84,20.66,0.003,203831.6,11.49,12.43,12.62,-9.714713,-4.046,-3.643,13.2,0,0
101,2014-02-04T06:00,2014,35,600,0,67.84,56.29,68.82,56.32,67.83,55.14,26.29,30.36,26.38,30.06,68.8,56.77,20.49,0.004,203316.8,11.55,12.5,12.69,-11.82825,-4.07,-3.681,13.2,0,0
101,2014-02-04T07:00,2014,35,700,0,67.86,56.25,68.83,56.27,67.84,55.11,26.07,30.16,26.16,29.87,68.82,56.75,20.72,0.001,206448.5,11.61,12.56,12.73,-1.703176,-4.088,-3.707,13.21,0,0
101,2014-02-04T08:00,2014,35,800,0,67.86,56.27,68.84,56.3,67.81,55.09,25.86,29.98,25.95,29.69,68.81,56.76,20.8,0.002,206966.9,11.59,12.53,12.73,-5.481637,-4.121,-3.733,13.21,0,0
101,2014-02-04T09:00,2014,35,900,0,67.9,56.51,68.87,56.49,67.88,55.18,25.68,29.85,25.77,29.55,68.85,56.98,20.81,0.003,204996.8,11.39,12.38,12.7,-10.1041,-4.169,-3.777,13.21,0,0
101,2014-02-04T10:00,2014,35,1000,0,67.89,56.74,68.87,56.65,67.88,55.31,25.58,29.86,25.66,29.55,68.84,57.17,20.7,0.003,200848,11.15,12.22,12.57,-8.52827,-4.275,-3.89,13.21,0,0
101,2014-02-04T11:00,2014,35,1100,0,67.91,56.9,68.88,56.85,67.89,55.49,25.62,29.98,25.7,29.66,68.86,57.32,20.69,0.002,198156.3,11.01,12.04,12.41,-5.080472,-4.359,-3.964,13.21,0,0
101,2014-02-04T12:00,2014,35,1200,0,67.92,57.07,68.9,57.06,67.91,55.72,25.75,30.14,25.85,29.84,68.88,57.52,20.73,0.004,195261.6,10.84,11.84,12.19,-13.8842,-4.386,-3.984,13.21,0,0
101,2014-02-04T13:00,2014,35,1300,0,67.95,57.23,68.92,57.24,67.92,55.94,25.96,30.39,26.08,30.07,68.89,57.7,20.81,0.003,193159.3,10.72,11.67,11.98,-9.91638,-4.432,-3.986,13.21,0,0
101,2014-02-04T14:00,2014,35,1400,0,67.96,57.34,68.93,57.37,67.93,56.1,26.26,30.74,26.41,30.37,68.9,57.82,20.82,0.003,191133.1,10.62,11.55,11.83,-11.78783,-4.478,-3.957,13.2,0,0
101,2014-02-04T15:00,2014,35,1500,0,68.03,57.4,68.99,57.4,67.97,56.17,26.61,31.1,26.8,30.66,68.95,57.85,20.85,0.004,191529.6,10.63,11.58,11.8,-13.10606,-4.492,-3.86,13.19,0,0
101,2014-02-04T16:00,2014,35,1600,0,68,57.36,68.97,57.35,67.97,56.14,26.94,31.37,27.15,30.94,68.93,57.8,20.8,0.003,191534.8,10.64,11.62,11.83,-10.04511,-4.432,-3.786,13.19,0,0
101,2014-02-04T17:00,2014,35,1700,0,68.03,57.29,69.01,57.28,68.02,56.11,27.21,31.57,27.42,31.14,68.98,57.76,20.59,0.002,191073.6,10.74,11.72,11.91,-6.705602,-4.362,-3.729,13.19,0,0
101,2014-02-04T18:00,2014,35,1800,0,67.99,57.21,68.95,57.22,67.97,56.04,27.41,31.68,27.59,31.27,68.93,57.67,20.74,0.002,192903,10.78,11.74,11.92,-6.582994,-4.277,-3.681,13.18,0,0
101,2014-02-04T19:00,2014,35,1900,0,68.02,57.17,68.97,57.19,67.98,56.03,27.53,31.74,27.69,31.34,68.92,57.64,20.84,0.004,194666.2,10.85,11.78,11.95,-12.33125,-4.21,-3.644,13.18,0,0
101,2014-02-04T20:00,2014,35,2000,0,68.02,57.13,68.98,57.14,67.99,55.99,27.59,31.75,27.74,31.37,68.95,57.59,20.67,0.003,193909.3,10.9,11.85,12,-8.819864,-4.158,-3.628,13.18,0,0
101,2014-02-04T21:00,2014,35,2100,0,68.01,57.13,68.97,57.13,67.98,55.98,27.61,31.73,27.74,31.37,68.93,57.61,20.87,0.003,195683.8,10.88,11.84,12,-10.80243,-4.125,-3.622,13.18,0,0
101,2014-02-04T22:00,2014,35,2200,0,68.02,57.15,68.99,57.15,67.99,56,27.6,31.71,27.72,31.34,68.94,57.62,20.91,0.004,196003.6,10.87,11.84,12,-12.81749,-4.109,-3.628,13.18,0,0
101,2014-02-04T23:00,2014,35,2300,0,68,57.18,68.97,57.14,67.97,55.98,27.58,31.68,27.68,31.33,68.94,57.62,20.85,0.005,195051.8,10.82,11.83,11.99,-15.21019,-4.102,-3.643,13.18,0,0
101,2014-02-05T00:00,2014,36,2400,0,68,57.16,68.95,57.11,67.94,56.01,27.55,31.64,27.64,31.3,68.91,57.61,20.83,0.004,194792.7,10.84,11.84,11.94,-11.50907,-4.098,-3.66,13.18,0,0
101,2014-02-05T01:00,2014,36,100,0,67.99,57.09,68.95,57.08,67.96,55.93,27.51,31.61,27.61,31.28,68.92,57.54,20.8,0.005,195481.5,10.9,11.88,12.03,-15.25266,-4.103,-3.672,13.18,0,0
101,2014-02-05T02:00,2014,36,200,0,67.98,57.08,68.93,57.02,67.94,55.91,27.48,31.58,27.57,31.24,68.9,57.5,20.8,0.004,195744,10.91,11.91,12.03,-12.20507,-4.103,-3.666,13.18,0,0
101,2014-02-05T03:00,2014,36,300,0,67.98,57.04,68.93,57.02,67.93,55.89,27.43,31.52,27.52,31.18,68.9,57.48,20.61,0.001,194208.5,10.94,11.91,12.04,-4.05673,-4.098,-3.657,13.19,0,0
101,2014-02-05T04:00,2014,36,400,0,67.95,57.04,68.91,56.97,67.91,55.86,27.37,31.48,27.47,31.15,68.88,57.46,20.6,0.002,194188.5,10.92,11.94,12.05,-6.787658,-4.105,-3.675,13.19,0,0
101,2014-02-05T05:00,2014,36,500,0,67.95,56.97,68.92,56.95,67.92,55.84,27.32,31.43,27.41,31.09,68.89,57.43,20.56,0.003,194460,10.98,11.96,12.08,-10.18763,-4.114,-3.682,13.19,0,0
