id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-02-05T06:00,2014,36,600,0,67.96,56.84,68.92,56.81,67.91,55.86,27.25,31.36,27.35,31.03,68.87,57.34,20.52,0.002,195508.2,11.12,12.11,12.05,-4.754558,-4.111,-3.674,13.19,0,0
101,2014-02-05T07:00,2014,36,700,0,67.98,57.06,68.95,56.99,67.94,56.05,27.19,31.31,27.28,30.99,68.89,57.56,20.67,0.003,194049.1,10.91,11.96,11.89,-8.887014,-4.124,-3.712,13.19,0,0
101,2014-02-05T08:00,2014,36,800,0,67.95,57.17,68.92,57.08,67.93,56.05,27.13,31.29,27.22,30.95,68.88,57.64,20.76,0.003,193505.6,10.78,11.85,11.88,-9.284962,-4.159,-3.73,13.19,0,0
101,2014-02-05T09:00,2014,36,900,0,67.94,57.27,68.91,57.11,67.91,56.05,27.08,31.26,27.17,30.93,68.87,57.68,20.68,0.003,191736,10.67,11.8,11.86,-9.366672,-4.188,-3.759,13.19,0,0
101,2014-02-05T10:00,2014,36,1000,0,67.96,57.31,68.93,57.12,67.92,56.13,27.03,31.25,27.13,30.89,68.89,57.72,20.53,0.002,189856.6,10.65,11.81,11.79,-7.300007,-4.212,-3.764,13.19,0,0
101,2014-02-05T11:00,2014,36,1100,0,67.95,57.41,68.92,57.2,67.91,56.17,27,31.24,27.1,30.89,68.88,57.8,20.55,0.002,188801.9,10.55,11.73,11.74,-4.900851,-4.236,-3.789,13.19,0,0
101,2014-02-05T12:00,2014,36,1200,0,67.93,57.34,68.9,57.18,67.91,56.12,27,31.24,27.09,30.9,68.87,57.72,20.6,0.002,189723,10.59,11.73,11.79,-5.620851,-4.241,-3.813,13.19,0,0
101,2014-02-05T13:00,2014,36,1300,0,67.93,57.22,68.9,57.11,67.9,56.07,26.99,31.22,27.09,30.87,68.87,57.61,20.72,0.002,192089.8,10.71,11.8,11.83,-5.587865,-4.23,-3.784,13.19,0,0
101,2014-02-05T14:00,2014,36,1400,0,67.99,57.4,68.95,57.26,67.94,56.29,26.99,31.21,27.08,30.86,68.91,57.77,20.67,0.004,189450.3,10.59,11.69,11.66,-13.28576,-4.223,-3.783,13.19,0,0
101,2014-02-05T15:00,2014,36,1500,0,67.95,57.18,68.92,57.14,67.92,55.99,26.98,31.23,27.07,30.86,68.87,57.58,20.66,0.002,192397.8,10.77,11.78,11.93,-7.008211,-4.251,-3.79,13.19,0,0
101,2014-02-05T16:00,2014,36,1600,0,67.98,57.18,68.95,57.14,67.95,56.11,26.98,31.23,27.07,30.84,68.92,57.61,20.62,0.001,191896.8,10.8,11.81,11.84,-4.196957,-4.253,-3.769,13.19,0,0
101,2014-02-05T17:00,2014,36,1700,0,67.95,57.1,68.91,57.08,67.91,56.02,26.97,31.23,27.08,30.85,68.86,57.53,20.59,0.002,192305.3,10.85,11.84,11.89,-6.299787,-4.257,-3.764,13.19,0,0
101,2014-02-05T18:00,2014,36,1800,0,67.92,56.95,68.89,56.95,67.9,55.82,26.95,31.19,27.06,30.8,68.86,57.36,20.69,0.001,195513.8,10.97,11.94,12.08,-3.839568,-4.235,-3.748,13.19,0,0
101,2014-02-05T19:00,2014,36,1900,0,67.92,56.88,68.88,56.87,67.9,55.73,26.91,31.13,27.01,30.75,68.85,57.3,20.74,0.002,197257.8,11.04,12.01,12.17,-6.600307,-4.222,-3.735,13.19,0,0
101,2014-02-05T20:00,2014,36,2000,0,67.93,56.86,68.9,56.84,67.92,55.73,26.85,31.05,26.95,30.68,68.87,57.28,20.76,0.003,198069.8,11.07,12.06,12.19,-8.990021,-4.203,-3.728,13.19,0,0
101,2014-02-05T21:00,2014,36,2100,0,67.92,56.84,68.89,56.84,67.9,55.69,26.78,31,26.88,30.62,68.85,57.28,20.9,0.003,199466.8,11.07,12.05,12.21,-10.05291,-4.219,-3.733,13.2,0,0
101,2014-02-05T22:00,2014,36,2200,0,67.91,56.81,68.88,56.84,67.89,55.74,26.72,30.94,26.81,30.56,68.85,57.29,20.78,0.002,197985.5,11.09,12.03,12.16,-6.952106,-4.218,-3.742,13.2,0,0
101,2014-02-05T23:00,2014,36,2300,0,67.91,56.84,68.89,56.84,67.89,55.61,26.66,30.89,26.76,30.51,68.85,57.29,20.89,0.002,199718.5,11.08,12.05,12.28,-6.607752,-4.225,-3.749,13.2,0,0
101,2014-02-06T00:00,2014,37,2400,0,67.91,56.82,68.89,56.82,67.89,55.58,26.62,30.85,26.72,30.47,68.86,57.26,20.75,0.002,198737,11.09,12.07,12.31,-5.920239,-4.231,-3.755,13.2,0,0
101,2014-02-06T01:00,2014,37,100,0,67.89,56.78,68.86,56.78,67.87,55.59,26.58,30.82,26.68,30.45,68.85,57.21,20.73,0.001,198574.6,11.11,12.08,12.28,-3.493115,-4.233,-3.77,13.2,0,0
101,2014-02-06T02:00,2014,37,200,0,67.89,56.7,68.87,56.7,67.87,55.51,26.54,30.78,26.64,30.4,68.85,57.16,20.67,0.002,199291.5,11.19,12.16,12.36,-6.977676,-4.234,-3.764,13.2,0,0
101,2014-02-06T03:00,2014,37,300,0,67.87,56.58,68.84,56.58,67.86,55.4,26.49,30.71,26.59,30.34,68.83,57.04,20.61,0.002,200384.4,11.29,12.26,12.45,-7.292347,-4.217,-3.746,13.2,0,0
101,2014-02-06T04:00,2014,37,400,0,67.85,56.43,68.83,56.44,67.85,55.3,26.42,30.61,26.51,30.24,68.82,56.89,20.59,0.002,202165.9,11.42,12.38,12.55,-6.563534,-4.192,-3.729,13.2,0,0
101,2014-02-06T05:00,2014,37,500,0,67.85,56.29,68.82,56.32,67.84,55.19,26.29,30.45,26.39,30.1,68.81,56.77,20.48,0.001,203030.9,11.56,12.5,12.66,-3.088591,-4.154,-3.707,13.2,0,0
101,2014-02-06T06:00,2014,37,600,0,67.81,56,68.78,56.04,67.8,54.88,26.13,30.26,26.22,29.91,68.76,56.49,20.68,0.003,209307.4,11.82,12.74,12.92,-9.889924,-4.13,-3.688,13.21,0,0
101,2014-02-06T07:00,2014,37,700,0,67.8,55.78,68.78,55.83,67.8,54.6,25.9,30,26,29.66,68.77,56.26,20.63,0.003,212718.4,12.03,12.95,13.2,-9.463511,-4.093,-3.654,13.21,0,0
101,2014-02-06T08:00,2014,37,800,0,67.78,55.72,68.77,55.78,67.78,54.51,25.61,29.67,25.7,29.35,68.76,56.2,20.87,0.002,215886.7,12.06,12.99,13.27,-5.377718,-4.061,-3.646,13.21,0,0
101,2014-02-06T09:00,2014,37,900,0,67.8,55.86,68.8,55.91,67.8,54.55,25.31,29.39,25.38,29.1,68.8,56.37,20.8,0.002,213875.3,11.94,12.89,13.25,-5.103779,-4.079,-3.711,13.22,0,0
101,2014-02-06T10:00,2014,37,1000,0,67.73,55.87,68.74,55.92,67.73,54.52,25.05,29.2,25.11,28.91,68.73,56.38,20.63,0.002,211102.3,11.86,12.82,13.21,-5.564353,-4.148,-3.806,13.22,0,0
101,2014-02-06T11:00,2014,37,1100,0,67.79,56.12,68.8,56.15,67.77,54.72,24.9,29.13,24.96,28.85,68.79,56.61,20.69,0.002,208751.5,11.66,12.65,13.05,-7.091902,-4.227,-3.897,13.22,0,0
101,2014-02-06T12:00,2014,37,1200,0,67.79,56.29,68.78,56.31,67.77,54.88,24.87,29.18,24.93,28.91,68.78,56.79,20.67,0.002,205715.8,11.5,12.47,12.89,-5.805405,-4.309,-3.984,13.22,0,0
101,2014-02-06T13:00,2014,37,1300,0,67.83,56.5,68.81,56.53,67.81,55.1,24.93,29.31,25,29.03,68.8,56.99,20.8,0.001,203968.8,11.33,12.28,12.71,-4.039196,-4.375,-4.034,13.22,0,0
101,2014-02-06T14:00,2014,37,1400,0,67.85,56.66,68.83,56.71,67.82,55.31,25.09,29.54,25.18,29.23,68.8,57.16,20.75,0.003,200722.1,11.19,12.12,12.51,-11.1195,-4.448,-4.056,13.22,0,0
101,2014-02-06T15:00,2014,37,1500,0,67.89,56.84,68.84,56.85,67.84,55.46,25.32,29.81,25.43,29.45,68.81,57.28,20.87,0.002,199613.1,11.04,11.99,12.38,-8.161777,-4.492,-4.021,13.21,0,0
101,2014-02-06T16:00,2014,37,1600,0,67.91,56.89,68.89,56.89,67.9,55.57,25.59,30.09,25.72,29.7,68.88,57.35,20.79,0.003,198493.3,11.03,12,12.33,-9.630912,-4.506,-3.979,13.21,0,0
101,2014-02-06T17:00,2014,37,1700,0,67.9,56.81,68.88,56.83,67.88,55.55,25.84,30.33,26.01,29.9,68.86,57.27,20.64,0.004,197699,11.09,12.04,12.34,-13.50651,-4.491,-3.89,13.21,0,0
101,2014-02-06T18:00,2014,37,1800,0,67.87,56.51,68.84,56.55,67.84,55.32,26.02,30.46,26.21,30,68.81,57,20.68,0.003,201985.8,11.35,12.28,12.52,-10.76322,-4.435,-3.79,13.21,0,0
101,2014-02-06T19:00,2014,37,1900,0,67.86,56.24,68.83,56.27,67.85,55.13,26.1,30.44,26.29,29.98,68.81,56.73,20.77,0.003,206955.6,11.63,12.56,12.72,-8.375143,-4.334,-3.688,13.21,0,0
101,2014-02-06T20:00,2014,37,2000,0,67.86,56.12,68.81,56.16,67.82,54.99,26.08,30.31,26.26,29.9,68.79,56.61,20.62,0.002,207280.8,11.74,12.65,12.83,-5.155153,-4.23,-3.637,13.21,0,0
101,2014-02-06T21:00,2014,37,2100,0,67.86,56.03,68.82,56.09,67.83,54.89,25.98,30.16,26.14,29.77,68.81,56.53,20.86,0.003,211325.8,11.83,12.73,12.94,-10.90227,-4.176,-3.627,13.21,0,0
101,2014-02-06T22:00,2014,37,2200,0,67.85,56.04,68.82,56.11,67.82,54.83,25.83,29.98,25.97,29.61,68.81,56.54,20.9,0.004,211742.8,11.81,12.71,12.99,-13.93497,-4.145,-3.644,13.21,0,0
101,2014-02-06T23:00,2014,37,2300,0,67.82,55.93,68.79,56,67.8,54.71,25.65,29.79,25.77,29.46,68.79,56.46,20.78,0.002,212004.4,11.89,12.79,13.09,-7.155387,-4.14,-3.683,13.21,0,0
101,2014-02-07T00:00,2014,38,2400,0,67.8,55.8,68.78,55.86,67.78,54.58,25.45,29.59,25.56,29.26,68.78,56.31,20.92,0.003,215364.2,12,12.92,13.2,-9.575204,-4.143,-3.698,13.21,0,0
101,2014-02-07T01:00,2014,38,100,0,67.79,55.74,68.79,55.83,67.74,54.51,25.22,29.36,25.33,29.04,68.78,56.26,20.91,0.002,215878.2,12.04,12.96,13.24,-6.843389,-4.142,-3.704,13.22,0,0
101,2014-02-07T02:00,2014,38,200,0,67.72,55.6,68.74,55.69,67.71,54.34,24.98,29.14,25.09,28.82,68.74,56.13,20.7,0.003,215378.3,12.12,13.05,13.36,-10.64765,-4.152,-3.728,13.22,0,0
101,2014-02-07T03:00,2014,38,300,0,67.67,55.59,68.69,55.68,67.66,54.22,24.73,28.9,24.83,28.58,68.7,56.11,20.65,0.003,214893.6,12.09,13.02,13.44,-10.0214,-4.163,-3.754,13.22,0,0
101,2014-02-07T04:00,2014,38,400,0,67.65,55.49,68.66,55.58,67.62,54.12,24.48,28.66,24.57,28.36,68.66,56.01,20.67,0.002,216205.8,12.15,13.08,13.5,-8.006564,-4.184,-3.791,13.23,0,0
101,2014-02-07T05:00,2014,38,500,0,67.65,55.49,68.67,55.58,67.62,54.08,24.23,28.44,24.32,28.14,68.68,56.02,20.58,0.002,215558.6,12.16,13.09,13.54,-6.649512,-4.205,-3.818,13.24,0,0
101,2014-02-07T06:00,2014,38,600,0,67.6,55.5,68.64,55.6,67.58,54.04,24.01,28.26,24.1,27.96,68.64,56.02,20.51,0.001,214176.9,12.1,13.04,13.54,-2.825017,-4.25,-3.866,13.24,0,0
101,2014-02-07T07:00,2014,38,700,0,67.57,55.46,68.6,55.55,67.54,53.97,23.8,28.1,23.89,27.8,68.61,55.98,20.47,0.002,214087,12.1,13.05,13.57,-5.721332,-4.294,-3.908,13.24,0,0
101,2014-02-07T08:00,2014,38,800,0,67.55,55.5,68.58,55.56,67.52,53.99,23.62,27.93,23.7,27.64,68.59,56.01,20.63,0.002,215083.4,12.05,13.02,13.53,-5.403688,-4.317,-3.938,13.24,0,0
101,2014-02-07T09:00,2014,38,900,0,67.57,55.77,68.61,55.77,67.55,54.11,23.47,27.83,23.54,27.55,68.61,56.25,20.75,0.002,213382.4,11.8,12.84,13.44,-6.219886,-4.361,-4.003,13.24,0,0
101,2014-02-07T10:00,2014,38,1000,0,67.6,56.11,68.64,56.04,67.59,54.47,23.41,27.85,23.47,27.6,68.63,56.56,20.79,0.002,208873.9,11.5,12.6,13.12,-5.622991,-4.447,-4.121,13.25,0,0
101,2014-02-07T11:00,2014,38,1100,0,67.6,56.38,68.63,56.33,67.59,54.78,23.5,28.04,23.53,27.78,68.63,56.85,20.77,0.004,203784.2,11.22,12.3,12.81,-14.56179,-4.538,-4.25,13.24,0,0
101,2014-02-07T12:00,2014,38,1200,0,67.64,56.53,68.66,56.5,67.62,54.99,23.69,28.28,23.73,28,68.65,56.99,20.85,0.001,202094.7,11.1,12.15,12.63,-4.634333,-4.593,-4.274,13.24,0,0
101,2014-02-07T13:00,2014,38,1300,0,67.74,56.7,68.75,56.7,67.7,55.23,23.95,28.6,24.02,28.29,68.74,57.17,20.63,0.002,198078.5,11.04,12.05,12.47,-6.997785,-4.641,-4.266,13.24,0,0
101,2014-02-07T14:00,2014,38,1400,0,67.77,56.84,68.77,56.87,67.72,55.42,24.28,28.95,24.38,28.61,68.76,57.31,20.65,0.003,195835.9,10.93,11.9,12.29,-9.692427,-4.666,-4.233,13.23,0,0
101,2014-02-07T15:00,2014,38,1500,0,67.8,56.96,68.78,56.97,67.78,55.65,24.65,29.31,24.78,28.91,68.78,57.45,20.82,0.002,195444.7,10.84,11.81,12.13,-7.291105,-4.661,-4.132,13.22,0,0
101,2014-02-07T16:00,2014,38,1600,0,67.71,56.83,68.72,56.82,67.68,55.78,24.56,29.01,24.71,28.6,68.76,57.36,20.84,0.003,195223.9,10.88,11.9,11.91,-9.829922,-4.454,-3.882,13.22,0,0
101,2014-02-07T17:00,2014,38,1700,0,67.8,56.84,68.78,56.77,67.78,55.54,24.77,29.36,24.97,28.92,68.78,57.26,20.71,0.003,196966.7,10.96,12.01,12.24,-10.41731,-4.588,-3.949,13.22,0,0
101,2014-02-07T18:00,2014,38,1800,0,67.85,56.64,68.82,56.63,67.81,55.37,25.06,29.67,25.28,29.2,68.8,57.1,20.58,0.002,199134.5,11.21,12.19,12.44,-7.805028,-4.608,-3.919,13.22,0,0
101,2014-02-07T19:00,2014,38,1900,0,67.85,56.55,68.82,56.54,67.81,55.24,25.29,29.83,25.51,29.37,68.79,56.99,20.52,0.003,200363.1,11.3,12.29,12.57,-11.72211,-4.539,-3.858,13.22,0,0
101,2014-02-07T20:00,2014,38,2000,0,67.87,56.57,68.84,56.55,67.83,55.29,25.44,29.9,25.63,29.46,68.82,57.01,20.59,0.001,200949.9,11.3,12.29,12.54,-4.701082,-4.458,-3.824,13.21,0,0
101,2014-02-07T21:00,2014,38,2100,0,67.83,56.5,68.8,56.48,67.81,55.21,25.52,29.92,25.69,29.51,68.78,56.94,20.78,0.001,203372.9,11.33,12.32,12.59,-4.301292,-4.399,-3.824,13.21,0,0
101,2014-02-07T22:00,2014,38,2200,0,67.85,56.41,68.82,56.43,67.82,55.14,25.55,29.9,25.7,29.51,68.79,56.88,20.85,0.003,205557.2,11.44,12.39,12.68,-11.02498,-4.351,-3.813,13.21,0,0
101,2014-02-07T23:00,2014,38,2300,0,67.81,56.26,68.79,56.26,67.8,54.98,25.53,29.84,25.68,29.47,68.78,56.73,20.9,0.004,208370.9,11.56,12.53,12.82,-12.71013,-4.306,-3.791,13.21,0,0
101,2014-02-08T00:00,2014,39,2400,0,67.8,56.09,68.78,56.1,67.78,54.84,25.46,29.72,25.59,29.36,68.77,56.56,20.88,0.003,210525,11.7,12.68,12.95,-8.40216,-4.26,-3.769,13.21,0,0
101,2014-02-08T01:00,2014,39,100,0,67.8,55.96,68.79,55.97,67.78,54.69,25.33,29.55,25.45,29.2,68.79,56.44,20.83,0.003,212417.6,11.84,12.83,13.09,-8.700171,-4.225,-3.749,13.22,0,0
101,2014-02-08T02:00,2014,39,200,0,67.76,55.84,68.78,55.86,67.74,54.59,25.15,29.35,25.26,29.02,68.78,56.33,20.82,0.004,213542.5,11.92,12.91,13.15,-11.80065,-4.203,-3.751,13.22,0,0
101,2014-02-08T03:00,2014,39,300,0,67.7,55.78,68.71,55.78,67.68,54.47,24.93,29.13,25.03,28.81,68.7,56.26,20.83,0.003,214120.6,11.92,12.93,13.21,-8.355632,-4.199,-3.779,13.22,0,0
101,2014-02-08T04:00,2014,39,400,0,67.67,55.61,68.68,55.6,67.66,54.3,24.67,28.88,24.77,28.56,68.67,56.09,20.84,0.002,216758.7,12.06,13.08,13.37,-6.277887,-4.202,-3.794,13.22,0,0
101,2014-02-08T05:00,2014,39,500,0,67.62,55.45,68.66,55.53,67.6,54.18,24.4,28.61,24.49,28.29,68.66,55.98,20.77,0.002,217174.9,12.17,13.12,13.42,-6.986309,-4.207,-3.801,13.23,0,0
101,2014-02-08T06:00,2014,39,600,0,67.58,55.3,68.62,55.38,67.56,54.03,24.12,28.34,24.21,28.03,68.63,55.85,20.67,0.002,218020.4,12.28,13.24,13.53,-7.004679,-4.225,-3.816,13.24,0,0
101,2014-02-08T07:00,2014,39,700,0,67.54,55.25,68.58,55.34,67.53,53.95,23.84,28.08,23.93,27.77,68.59,55.8,20.79,0.002,219566.4,12.29,13.24,13.58,-6.687383,-4.24,-3.84,13.24,0,0
101,2014-02-08T08:00,2014,39,800,0,67.53,55.22,68.57,55.3,67.51,53.85,23.55,27.81,23.64,27.51,68.58,55.77,20.65,0.002,218827,12.31,13.27,13.66,-5.318617,-4.257,-3.873,13.25,0,0
101,2014-02-08T09:00,2014,39,900,0,67.52,55.49,68.57,55.48,67.51,53.93,23.29,27.61,23.37,27.31,68.58,55.98,20.59,0.002,215249.7,12.04,13.09,13.59,-5.413014,-4.312,-3.946,13.25,0,0
101,2014-02-08T10:00,2014,39,1000,0,67.51,55.8,68.56,55.74,67.5,54.15,23.11,27.52,23.17,27.24,68.56,56.27,20.65,0.002,211166.5,11.71,12.82,13.34,-6.65112,-4.412,-4.071,13.25,0,0
101,2014-02-08T11:00,2014,39,1100,0,67.53,56.06,68.59,56.02,67.52,54.43,23.1,27.63,23.14,27.35,68.58,56.52,20.6,0.002,206540.6,11.48,12.57,13.09,-6.88489,-4.534,-4.215,13.25,0,0
101,2014-02-08T12:00,2014,39,1200,0,67.58,56.33,68.62,56.31,67.57,54.75,23.23,27.84,23.26,27.57,68.62,56.8,20.59,0.001,202305.5,11.24,12.32,12.82,-4.265525,-4.615,-4.308,13.25,0,0
101,2014-02-08T13:00,2014,39,1300,0,67.64,56.55,68.65,56.53,67.61,55.07,23.47,28.17,23.53,27.86,68.64,57.04,20.64,0.001,199239.6,11.09,12.12,12.54,-4.727838,-4.697,-4.33,13.24,0,0
101,2014-02-08T14:00,2014,39,1400,0,67.69,56.69,68.7,56.66,67.67,55.25,23.82,28.57,23.92,28.22,68.68,57.17,20.65,0.002,197775.4,11,12.05,12.42,-5.521543,-4.752,-4.296,13.24,0,0
101,2014-02-08T15:00,2014,39,1500,0,67.76,56.77,68.77,56.69,67.69,55.34,24.21,28.97,24.36,28.55,68.75,57.2,20.66,0.002,197528.3,10.99,12.07,12.35,-6.638593,-4.755,-4.191,13.23,0,0
101,2014-02-08T16:00,2014,39,1600,0,67.82,56.85,68.8,56.79,67.77,55.47,24.58,29.29,24.75,28.85,68.79,57.27,20.57,0.001,196042,10.97,12.01,12.3,-3.075691,-4.711,-4.101,13.22,0,0
101,2014-02-08T17:00,2014,39,1700,0,67.83,56.76,68.8,56.72,67.77,55.44,24.91,29.59,25.1,29.13,68.79,57.21,20.59,0.002,197234.8,11.06,12.08,12.33,-7.967563,-4.677,-4.029,13.22,0,0
101,2014-02-08T18:00,2014,39,1800,0,67.83,56.74,68.81,56.69,67.8,55.43,25.17,29.78,25.37,29.31,68.79,57.18,20.64,0.002,198415.9,11.09,12.12,12.38,-5.579887,-4.604,-3.947,13.22,0,0
101,2014-02-08T19:00,2014,39,1900,0,67.85,56.67,68.82,56.61,67.81,55.34,25.36,29.89,25.54,29.43,68.81,57.09,20.69,0.001,200389.8,11.18,12.21,12.47,-4.77028,-4.529,-3.896,13.21,0,0
101,2014-02-08T20:00,2014,39,2000,0,67.85,56.58,68.83,56.56,67.8,55.28,25.47,29.92,25.63,29.5,68.8,57.03,20.72,0.003,201761.1,11.27,12.27,12.52,-10.88176,-4.453,-3.866,13.21,0,0
101,2014-02-08T21:00,2014,39,2100,0,67.86,56.55,68.84,56.54,67.81,55.25,25.53,29.93,25.69,29.53,68.8,57.01,20.84,0.003,203606.9,11.32,12.3,12.57,-10.77813,-4.399,-3.84,13.21,0,0
101,2014-02-08T22:00,2014,39,2200,0,67.85,56.54,68.83,56.51,67.82,55.19,25.56,29.91,25.69,29.53,68.8,56.98,20.9,0.003,204665.4,11.31,12.32,12.63,-8.914696,-4.351,-3.832,13.21,0,0
101,2014-02-08T23:00,2014,39,2300,0,67.85,56.51,68.83,56.51,67.8,55.21,25.55,29.87,25.69,29.51,68.79,56.96,20.89,0.002,204509.6,11.34,12.32,12.59,-4.975043,-4.322,-3.828,13.21,0,0
101,2014-02-09T00:00,2014,40,2400,0,67.84,56.43,68.82,56.42,67.8,55.17,25.53,29.85,25.66,29.5,68.79,56.9,20.81,0.004,204817.3,11.41,12.4,12.64,-12.81329,-4.315,-3.843,13.21,0,0
101,2014-02-09T01:00,2014,40,100,0,67.82,56.42,68.8,56.4,67.8,55.13,25.51,29.8,25.62,29.45,68.79,56.88,20.84,0.003,205292.4,11.41,12.4,12.67,-9.210876,-4.291,-3.832,13.21,0,0
101,2014-02-09T02:00,2014,40,200,0,67.81,56.4,68.8,56.38,67.8,55.12,25.46,29.75,25.57,29.41,68.78,56.87,20.92,0.003,206356.1,11.42,12.42,12.68,-11.34603,-4.289,-3.842,13.21,0,0
101,2014-02-09T03:00,2014,40,300,0,67.83,56.39,68.81,56.38,67.81,55.11,25.41,29.7,25.52,29.38,68.79,56.87,20.8,0.003,205386.3,11.44,12.43,12.69,-9.583695,-4.29,-3.852,13.21,0,0
101,2014-02-09T04:00,2014,40,400,0,67.8,56.32,68.78,56.27,67.78,55.07,25.35,29.65,25.46,29.32,68.78,56.79,20.57,0.003,203877.6,11.48,12.51,12.71,-9.61001,-4.301,-3.863,13.22,0,0
101,2014-02-09T05:00,2014,40,500,0,67.79,56.23,68.78,56.2,67.76,54.97,25.28,29.58,25.38,29.24,68.78,56.69,20.53,0.002,204740.7,11.56,12.58,12.79,-6.758767,-4.3,-3.862,13.22,0,0
101,2014-02-09T06:00,2014,40,600,0,67.79,56.19,68.78,56.16,67.77,54.91,25.19,29.49,25.29,29.16,68.77,56.65,20.48,0.002,205076.1,11.6,12.62,12.85,-6.766315,-4.298,-3.864,13.22,0,0
101,2014-02-09T07:00,2014,40,700,0,67.78,56.08,68.77,56.08,67.74,54.82,25.11,29.41,25.2,29.08,68.77,56.58,20.54,0.001,206996.3,11.7,12.69,12.93,-4.635673,-4.299,-3.872,13.22,0,0
101,2014-02-09T08:00,2014,40,800,0,67.79,56.09,68.78,56.09,67.76,54.82,25.02,29.32,25.12,28.98,68.78,56.57,20.49,0.001,206548.9,11.7,12.69,12.94,-2.848765,-4.301,-3.863,13.22,0,0
101,2014-02-09T09:00,2014,40,900,0,67.77,56.21,68.77,56.19,67.75,54.83,24.94,29.25,25.03,28.93,68.76,56.68,20.58,0.004,205958.9,11.56,12.58,12.92,-12.52557,-4.311,-3.903,13.22,0,0
101,2014-02-09T10:00,2014,40,1000,0,67.8,56.39,68.78,56.34,67.77,54.96,24.92,29.28,25.01,28.98,68.78,56.85,20.54,0.004,203298.4,11.4,12.43,12.81,-12.69592,-4.354,-3.967,13.22,0,0
101,2014-02-09T11:00,2014,40,1100,0,67.82,56.6,68.79,56.58,67.8,55.22,25.03,29.44,25.1,29.16,68.78,57.07,20.6,0.001,200373.3,11.21,12.22,12.58,-4.061362,-4.411,-4.053,13.22,0,0
101,2014-02-09T12:00,2014,40,1200,0,67.87,56.86,68.84,56.83,67.84,55.48,25.23,29.69,25.31,29.4,68.82,57.29,20.65,0.002,197369.5,11.01,12.01,12.36,-5.219878,-4.453,-4.092,13.22,0,0
101,2014-02-09T13:00,2014,40,1300,0,67.89,56.98,68.86,56.96,67.86,55.69,25.48,29.97,25.58,29.65,68.85,57.43,20.78,0.002,196418.4,10.92,11.91,12.18,-6.725037,-4.493,-4.068,13.21,0,0
101,2014-02-09T14:00,2014,40,1400,0,67.92,57.07,68.89,57.09,67.89,55.81,25.78,30.29,25.92,29.93,68.87,57.53,20.88,0.002,195712.7,10.85,11.8,12.07,-5.94296,-4.505,-4.008,13.21,0,0
101,2014-02-09T15:00,2014,40,1500,0,67.92,57.1,68.88,57.07,67.87,55.85,26.1,30.61,26.27,30.19,68.85,57.52,20.78,0.002,194527.3,10.82,11.81,12.02,-5.879477,-4.507,-3.923,13.2,0,0
101,2014-02-09T16:00,2014,40,1600,0,67.93,57.06,68.89,57.03,67.87,55.85,26.39,30.86,26.58,30.42,68.86,57.49,20.73,0.002,194487,10.87,11.86,12.02,-7.967783,-4.47,-3.836,13.2,0,0
101,2014-02-09T17:00,2014,40,1700,0,67.92,57.03,68.89,57.01,67.88,55.85,26.62,31.03,26.81,30.58,68.85,57.46,20.74,0.004,194930.7,10.89,11.88,12.02,-13.91246,-4.41,-3.769,13.19,0,0
101,2014-02-09T18:00,2014,40,1800,0,67.91,56.82,68.88,56.81,67.88,55.69,26.76,31.11,26.94,30.66,68.85,57.26,20.51,0.004,195877.4,11.09,12.08,12.19,-12.30886,-4.345,-3.722,13.19,0,0
101,2014-02-09T19:00,2014,40,1900,0,67.91,56.69,68.87,56.7,67.86,55.6,26.82,31.08,26.98,30.66,68.83,57.14,20.5,0.003,197311.2,11.22,12.17,12.26,-10.75491,-4.264,-3.678,13.19,0,0
101,2014-02-09T20:00,2014,40,2000,0,67.89,56.69,68.86,56.7,67.86,55.56,26.83,31.04,26.97,30.64,68.83,57.14,20.69,0.003,199307.3,11.2,12.16,12.3,-10.65507,-4.211,-3.672,13.19,0,0
101,2014-02-09T21:00,2014,40,2100,0,67.9,56.76,68.87,56.76,67.87,55.6,26.8,31,26.94,30.61,68.84,57.2,20.87,0.005,200234.6,11.15,12.11,12.27,-16.15176,-4.2,-3.676,13.19,0,0
101,2014-02-09T22:00,2014,40,2200,0,67.87,56.66,68.84,56.61,67.85,55.56,26.76,30.93,26.88,30.57,68.82,57.12,20.93,0.002,202037,11.22,12.23,12.29,-6.175599,-4.171,-3.692,13.19,0,0
101,2014-02-09T23:00,2014,40,2300,0,67.91,56.77,68.88,56.73,67.89,55.77,26.69,30.85,26.8,30.51,68.86,57.27,20.89,0.003,199781.5,11.14,12.16,12.12,-10.30563,-4.155,-3.705,13.19,0,0
101,2014-02-10T00:00,2014,41,2400,0,67.86,56.7,68.84,56.7,67.85,55.62,26.61,30.78,26.71,30.45,68.82,57.19,20.81,0.003,199710.8,11.17,12.14,12.23,-10.34471,-4.167,-3.742,13.2,0,0
101,2014-02-10T01:00,2014,41,100,0,67.85,56.59,68.83,56.58,67.85,55.42,26.51,30.69,26.6,30.35,68.83,57.07,20.74,0.004,201382.4,11.26,12.26,12.43,-12.10351,-4.176,-3.756,13.2,0,0
101,2014-02-10T02:00,2014,41,200,0,67.86,56.52,68.84,56.49,67.86,55.31,26.41,30.59,26.49,30.26,68.83,56.96,20.55,0.002,201034.3,11.34,12.35,12.54,-5.888422,-4.179,-3.767,13.2,0,0
101,2014-02-10T03:00,2014,41,300,0,67.85,56.47,68.83,56.41,67.85,55.23,26.29,30.48,26.37,30.16,68.81,56.89,20.58,0.002,202460.3,11.39,12.43,12.62,-6.2516,-4.185,-3.783,13.2,0,0
101,2014-02-10T04:00,2014,41,400,0,67.85,56.29,68.81,56.23,67.83,55.06,26.17,30.35,26.25,30.02,68.77,56.71,20.61,0.002,205470.6,11.56,12.58,12.77,-7.627427,-4.176,-3.772,13.2,0,0
101,2014-02-10T05:00,2014,41,500,0,67.85,56.11,68.81,56.08,67.83,54.9,26.03,30.19,26.11,29.86,68.79,56.55,20.53,0.003,207305.7,11.73,12.73,12.93,-9.659857,-4.166,-3.745,13.21,0,0
101,2014-02-10T06:00,2014,41,600,0,67.82,56.14,68.8,56.11,67.81,54.91,25.86,30.02,25.95,29.69,68.78,56.57,20.7,0.002,208317.8,11.68,12.69,12.9,-7.236909,-4.161,-3.74,13.21,0,0
101,2014-02-10T07:00,2014,41,700,0,67.8,55.98,68.78,55.97,67.79,54.74,25.67,29.84,25.75,29.51,68.77,56.45,20.67,0.002,210326.1,11.82,12.81,13.05,-7.947802,-4.167,-3.754,13.21,0,0
101,2014-02-10T08:00,2014,41,800,0,67.8,55.88,68.78,55.89,67.78,54.64,25.46,29.62,25.55,29.3,68.78,56.37,20.64,0.004,211587.3,11.92,12.89,13.15,-12.07748,-4.16,-3.748,13.21,0,0
101,2014-02-10T09:00,2014,41,900,0,67.82,56.1,68.82,56.06,67.8,54.74,25.26,29.43,25.34,29.12,68.8,56.55,20.75,0.003,210371.9,11.72,12.76,13.06,-10.05763,-4.175,-3.788,13.22,0,0
101,2014-02-10T10:00,2014,41,1000,0,67.8,56.36,68.78,56.27,67.79,54.92,25.12,29.38,25.18,29.07,68.78,56.8,20.78,0.002,206626.2,11.44,12.51,12.87,-7.797461,-4.257,-3.898,13.22,0,0
101,2014-02-10T11:00,2014,41,1100,0,67.77,56.44,68.77,56.38,67.75,55.03,25.07,29.41,25.12,29.1,68.75,56.88,20.8,0.002,204733.3,11.33,12.39,12.72,-7.275982,-4.334,-3.982,13.22,0,0
101,2014-02-10T12:00,2014,41,1200,0,67.83,56.52,68.81,56.47,67.8,55.13,25.1,29.5,25.16,29.16,68.79,56.97,20.75,0.002,203484.2,11.31,12.34,12.67,-6.224749,-4.404,-4.003,13.22,0,0
101,2014-02-10T13:00,2014,41,1300,0,67.82,56.57,68.8,56.55,67.79,55.26,25.18,29.62,25.26,29.27,68.78,57.05,20.79,0.001,202361.3,11.25,12.25,12.54,-2.953513,-4.438,-4.014,13.22,0,0
101,2014-02-10T14:00,2014,41,1400,0,67.84,56.64,68.82,56.61,67.8,55.34,25.31,29.75,25.39,29.38,68.78,57.11,20.83,0.003,201747.8,11.2,12.21,12.47,-11.40462,-4.448,-3.99,13.21,0,0
101,2014-02-10T15:00,2014,41,1500,0,67.84,56.65,68.82,56.63,67.82,55.36,25.44,29.9,25.53,29.51,68.79,57.11,20.78,0.003,201132.6,11.2,12.19,12.46,-10.30857,-4.456,-3.976,13.21,0,0
101,2014-02-10T16:00,2014,41,1600,0,67.87,56.62,68.84,56.6,67.83,55.39,25.57,30.01,25.69,29.61,68.8,57.08,20.84,0.003,202256.6,11.25,12.24,12.45,-9.116632,-4.44,-3.914,13.21,0,0
101,2014-02-10T17:00,2014,41,1700,0,67.88,56.59,68.86,56.56,67.85,55.34,25.67,30.09,25.81,29.67,68.81,57.05,20.81,0.003,202845.2,11.29,12.29,12.51,-10.80708,-4.415,-3.86,13.21,0,0
101,2014-02-10T18:00,2014,41,1800,0,67.81,56.38,68.79,56.34,67.79,55.16,25.71,30.08,25.85,29.66,68.76,56.81,20.68,0.002,203972.4,11.43,12.46,12.63,-8.204483,-4.371,-3.815,13.21,0,0
101,2014-02-10T19:00,2014,41,1900,0,67.81,56.16,68.79,56.16,67.8,55.04,25.67,29.98,25.81,29.59,68.77,56.63,20.8,0.002,208047.9,11.66,12.63,12.76,-8.122813,-4.31,-3.777,13.21,0,0
101,2014-02-10T20:00,2014,41,2000,0,67.8,56,68.78,56.06,67.78,54.9,25.57,29.83,25.71,29.44,68.77,56.51,20.88,0.003,210954.5,11.8,12.72,12.88,-9.054173,-4.257,-3.727,13.21,0,0
101,2014-02-10T21:00,2014,41,2100,0,67.77,55.91,68.77,55.96,67.76,54.78,25.42,29.64,25.55,29.27,68.75,56.42,20.83,0.002,211821.1,11.87,12.81,12.98,-7.27159,-4.218,-3.721,13.21,0,0
101,2014-02-10T22:00,2014,41,2200,0,67.7,55.62,68.72,55.68,67.69,54.52,25.21,29.41,25.34,29.05,68.72,56.13,20.81,0.002,215219.2,12.08,13.04,13.17,-7.577268,-4.195,-3.709,13.22,0,0
101,2014-02-10T23:00,2014,41,2300,0,67.7,55.61,68.72,55.68,67.68,54.45,24.97,29.14,25.08,28.8,68.73,56.13,20.89,0.002,216373.7,12.09,13.04,13.22,-5.502604,-4.17,-3.715,13.22,0,0
101,2014-02-11T00:00,2014,42,2400,0,67.64,55.49,68.66,55.57,67.61,54.29,24.7,28.88,24.81,28.56,68.66,56.01,20.71,0.002,215605.4,12.15,13.09,13.32,-7.252273,-4.179,-3.748,13.22,0,0
101,2014-02-11T01:00,2014,42,100,0,67.59,55.34,68.63,55.43,67.58,54.12,24.42,28.61,24.53,28.29,68.63,55.89,20.71,0.002,217568.1,12.25,13.2,13.46,-6.242678,-4.186,-3.768,13.23,0,0
101,2014-02-11T02:00,2014,42,200,0,67.57,55.37,68.6,55.45,67.55,54.09,24.14,28.35,24.24,28.05,68.6,55.91,20.85,0.002,218483.5,12.2,13.14,13.46,-7.354109,-4.213,-3.812,13.24,0,0
101,2014-02-11T03:00,2014,42,300,0,67.53,55.23,68.56,55.3,67.5,53.95,23.87,28.11,23.97,27.81,68.57,55.77,20.94,0.004,221099,12.3,13.25,13.56,-11.63474,-4.241,-3.839,13.24,0,0
101,2014-02-11T04:00,2014,42,400,0,67.48,55.04,68.53,55.12,67.46,53.75,23.59,27.83,23.69,27.54,68.54,55.58,20.86,0.001,222935,12.44,13.41,13.71,-3.526754,-4.242,-3.851,13.25,0,0
101,2014-02-11T05:00,2014,42,500,0,67.44,54.87,68.49,54.97,67.42,53.54,23.27,27.52,23.37,27.24,68.49,55.42,20.75,0,223942.2,12.56,13.52,13.88,-1.41499,-4.245,-3.871,13.25,0,0
101,2014-02-11T06:00,2014,42,600,0,67.46,54.92,68.5,55.04,67.44,53.52,22.94,27.23,23.02,26.95,68.51,55.47,20.52,0.002,221267.3,12.55,13.46,13.92,-6.818251,-4.289,-3.925,13.25,0,0
101,2014-02-11T07:00,2014,42,700,0,67.39,54.81,68.42,54.93,67.36,53.4,22.64,26.99,22.72,26.71,68.43,55.37,20.52,0.001,221826.2,12.58,13.49,13.95,-4.722604,-4.355,-3.986,13.26,0,0
101,2014-02-11T08:00,2014,42,800,0,67.4,54.82,68.44,54.95,67.38,53.4,22.36,26.76,22.44,26.47,68.45,55.39,20.54,0.001,222193.2,12.58,13.5,13.98,-3.663311,-4.405,-4.03,13.26,0,0
101,2014-02-11T09:00,2014,42,900,0,67.45,55.21,68.49,55.22,67.42,53.53,22.14,26.61,22.24,26.31,68.5,55.73,20.56,0.001,218714.9,12.24,13.26,13.89,-3.726322,-4.464,-4.066,13.26,0,0
101,2014-02-11T10:00,2014,42,1000,0,67.47,55.61,68.5,55.55,67.46,53.88,22.05,26.65,22.19,26.31,68.51,56.1,20.6,0.001,213557.2,11.86,12.95,13.57,-1.905316,-4.602,-4.114,13.26,0,0
101,2014-02-11T11:00,2014,42,1100,0,67.47,55.81,68.51,55.79,67.45,54.15,22.1,26.81,22.23,26.5,68.52,56.31,20.63,0.001,209995.6,11.66,12.73,13.31,-4.311309,-4.7,-4.277,13.26,0,0
101,2014-02-11T12:00,2014,42,1200,0,67.48,55.97,68.51,55.96,67.47,54.36,22.29,27.02,22.38,26.74,68.52,56.47,20.73,0.002,208065,11.51,12.56,13.11,-6.356463,-4.731,-4.356,13.26,0,0
101,2014-02-11T13:00,2014,42,1300,0,67.52,56.15,68.56,56.18,67.5,54.64,22.55,27.32,22.63,27.02,68.56,56.65,20.67,0.002,204332,11.37,12.38,12.86,-8.78622,-4.768,-4.385,13.25,0,0
101,2014-02-11T14:00,2014,42,1400,0,67.55,56.28,68.57,56.33,67.52,54.8,22.89,27.68,22.99,27.37,68.56,56.79,20.74,0.001,202923.7,11.26,12.24,12.72,-4.805285,-4.79,-4.382,13.25,0,0
101,2014-02-11T15:00,2014,42,1500,0,67.6,56.36,68.62,56.37,67.57,54.9,23.28,28.1,23.42,27.69,68.61,56.84,20.74,0.002,202502.8,11.24,12.25,12.68,-7.919043,-4.813,-4.271,13.25,0,0
101,2014-02-11T16:00,2014,42,1600,0,67.6,56.31,68.64,56.28,67.58,54.91,23.67,28.44,23.83,28.02,68.63,56.76,20.71,0.001,203182.7,11.3,12.36,12.68,-5.076066,-4.766,-4.182,13.24,0,0
101,2014-02-11T17:00,2014,42,1700,0,67.67,56.18,68.67,56.18,67.64,54.88,23.99,28.71,24.19,28.23,68.65,56.64,20.61,0.001,204507.7,11.49,12.49,12.76,-3.42325,-4.718,-4.048,13.24,0,0
101,2014-02-11T18:00,2014,42,1800,0,67.65,55.96,68.66,55.96,67.61,54.7,24.2,28.83,24.41,28.36,68.64,56.43,20.48,0.002,206353.3,11.69,12.7,12.91,-5.980279,-4.631,-3.953,13.24,0,0
101,2014-02-11T19:00,2014,42,1900,0,67.63,55.76,68.64,55.79,67.6,54.54,24.29,28.81,24.49,28.36,68.64,56.25,20.83,0.003,212515.6,11.86,12.85,13.06,-10.64758,-4.52,-3.875,13.23,0,0
101,2014-02-11T20:00,2014,42,2000,0,67.63,55.55,68.66,55.61,67.61,54.32,24.27,28.69,24.45,28.27,68.66,56.05,20.72,0.001,214962.1,12.08,13.05,13.29,-2.883184,-4.419,-3.818,13.24,0,0
101,2014-02-11T21:00,2014,42,2100,0,67.58,55.43,68.61,55.52,67.57,54.17,24.15,28.5,24.31,28.11,68.61,55.95,20.79,0.002,216963,12.15,13.1,13.4,-6.03906,-4.348,-3.798,13.24,0,0
101,2014-02-11T22:00,2014,42,2200,0,67.54,55.25,68.55,55.29,67.52,53.97,23.95,28.25,24.1,27.91,68.56,55.75,20.89,0.003,220586,12.28,13.27,13.55,-8.483766,-4.298,-3.806,13.24,0,0
101,2014-02-11T23:00,2014,42,2300,0,67.55,55.24,68.58,55.3,67.53,53.75,23.7,27.98,23.83,27.66,68.59,55.7,20.68,0.001,219876.2,12.31,13.28,13.78,-2.826847,-4.278,-3.826,13.24,0,0
101,2014-02-12T00:00,2014,43,2400,0,67.48,55.28,68.54,55.33,67.47,53.64,23.43,27.71,23.54,27.42,68.55,55.72,20.58,0.002,218117.1,12.2,13.22,13.83,-6.40863,-4.278,-3.877,13.25,0,0
101,2014-02-12T01:00,2014,43,100,0,67.45,55.21,68.49,55.23,67.45,53.56,23.16,27.47,23.26,27.18,68.5,55.64,20.67,0.002,219898.7,12.25,13.26,13.88,-5.752856,-4.309,-3.925,13.25,0,0
101,2014-02-12T02:00,2014,43,200,0,67.42,55.04,68.46,55.09,67.41,53.44,22.89,27.22,22.98,26.93,68.47,55.51,20.68,0.002,221877.5,12.38,13.37,13.98,-7.94167,-4.33,-3.949,13.25,0,0
101,2014-02-12T03:00,2014,43,300,0,67.37,54.86,68.42,54.92,67.37,53.26,22.58,26.92,22.66,26.64,68.43,55.33,20.59,0.001,223109.7,12.51,13.51,14.11,-3.990647,-4.341,-3.982,13.26,0,0
101,2014-02-12T04:00,2014,43,400,0,67.35,54.7,68.42,54.79,67.34,53.09,22.25,26.62,22.31,26.33,68.43,55.2,20.56,0.001,225024.3,12.65,13.62,14.25,-2.571146,-4.374,-4.025,13.26,0,0
101,2014-02-12T05:00,2014,43,500,0,67.36,54.71,68.45,54.78,67.35,53.05,21.91,26.32,21.97,26.04,68.47,55.21,20.45,0.001,224340.6,12.65,13.67,14.3,-2.220087,-4.411,-4.066,13.27,0,0
101,2014-02-12T06:00,2014,43,600,0,67.34,54.64,68.44,54.73,67.34,52.98,21.58,26.05,21.64,25.75,68.45,55.17,20.69,0,227794.4,12.7,13.71,14.36,-0.7487243,-4.469,-4.114,13.27,0,0
101,2014-02-12T07:00,2014,43,700,0,67.34,54.57,68.44,54.69,67.33,52.97,21.23,25.75,21.3,25.45,68.45,55.1,20.71,0.002,228716.7,12.77,13.75,14.37,-8.339659,-4.519,-4.154,13.28,0,0
101,2014-02-12T08:00,2014,43,800,0,67.31,54.69,68.41,54.76,67.31,53.03,20.89,25.45,20.96,25.15,68.42,55.2,20.78,0,227510.1,12.62,13.65,14.28,-1.526942,-4.559,-4.188,13.28,0,0
101,2014-02-12T09:00,2014,43,900,0,67.31,54.84,68.4,54.89,67.31,53.05,20.65,25.27,20.74,24.98,68.43,55.36,20.55,0.002,223358.6,12.47,13.51,14.26,-6.572585,-4.623,-4.24,13.29,0,0
101,2014-02-12T10:00,2014,43,1000,0,67.34,55.18,68.43,55.17,67.33,53.25,20.54,25.29,20.71,24.95,68.44,55.67,20.51,0.001,218824.2,12.16,13.26,14.09,-3.131098,-4.747,-4.238,13.29,0,0
101,2014-02-12T11:00,2014,43,1100,0,67.38,55.65,68.47,55.62,67.38,53.77,20.61,25.49,20.81,25.14,68.48,56.12,20.56,0.001,212055.5,11.74,12.85,13.61,-4.032437,-4.876,-4.327,13.29,0,0
101,2014-02-12T12:00,2014,43,1200,0,67.48,56.21,68.55,56.19,67.47,54.47,20.88,25.8,21.01,25.59,68.55,56.68,20.7,0.002,204724.9,11.27,12.36,13,-7.083332,-4.922,-4.572,13.28,0,0
101,2014-02-12T13:00,2014,43,1300,0,67.54,56.46,68.56,56.46,67.5,54.94,21.34,26.34,21.46,26.12,68.56,56.94,20.75,0.002,200244.4,11.08,12.1,12.57,-8.435268,-5.006,-4.66,13.27,0,0
101,2014-02-12T14:00,2014,43,1400,0,67.55,56.53,68.6,56.55,67.53,55.08,21.92,26.94,22.07,26.66,68.6,57.02,20.72,0.003,198767.7,11.03,12.05,12.45,-11.30731,-5.024,-4.584,13.26,0,0
101,2014-02-12T15:00,2014,43,1500,0,67.53,56.53,68.56,56.52,67.5,54.98,22.51,27.51,22.71,27.14,68.57,57,20.76,0.005,199373.3,11,12.04,12.53,-20.53234,-4.994,-4.421,13.25,0,0
101,2014-02-12T16:00,2014,43,1600,0,67.59,56.57,68.61,56.55,67.55,55.01,23.1,28.03,23.32,27.63,68.61,57.03,20.66,0.001,198750.2,11.02,12.06,12.54,-4.447457,-4.939,-4.306,13.25,0,0
101,2014-02-12T17:00,2014,43,1700,0,67.61,56.51,68.64,56.51,67.57,55.03,23.61,28.46,23.85,28.03,68.63,56.98,20.52,0.001,198171.1,11.1,12.12,12.54,-5.147635,-4.854,-4.188,13.24,0,0
101,2014-02-12T18:00,2014,43,1800,0,67.61,56.26,68.63,56.26,67.56,54.88,24.02,28.78,24.26,28.32,68.61,56.72,20.42,0.001,200794.3,11.36,12.37,12.68,-4.634346,-4.759,-4.062,13.24,0,0
101,2014-02-12T19:00,2014,43,1900,0,67.6,55.96,68.62,55.97,67.56,54.74,24.29,28.93,24.52,28.46,68.61,56.45,20.55,0.001,205930.9,11.64,12.65,12.82,-4.495768,-4.638,-3.945,13.23,0,0
101,2014-02-12T20:00,2014,43,2000,0,67.6,55.85,68.63,55.86,67.57,54.59,24.42,28.93,24.62,28.5,68.61,56.32,20.58,0.002,208426.4,11.75,12.77,12.98,-8.392622,-4.509,-3.878,13.23,0,0
101,2014-02-12T21:00,2014,43,2100,0,67.58,55.76,68.6,55.74,67.55,54.46,24.43,28.84,24.61,28.44,68.6,56.2,20.85,0.003,212726.7,11.82,12.86,13.09,-9.696563,-4.415,-3.832,13.23,0,0
101,2014-02-12T22:00,2014,43,2200,0,67.58,55.63,68.6,55.66,67.56,54.38,24.35,28.71,24.53,28.34,68.6,56.12,20.79,0.002,213747.3,11.95,12.94,13.18,-6.762867,-4.357,-3.813,13.23,0,0
101,2014-02-12T23:00,2014,43,2300,0,67.61,55.76,68.64,55.84,67.58,54.43,24.24,28.57,24.39,28.23,68.62,56.27,20.81,0.001,212389.4,11.85,12.8,13.15,-2.136231,-4.322,-3.837,13.23,0,0
101,2014-02-13T00:00,2014,44,2400,0,67.59,55.93,68.64,55.98,67.56,54.6,24.13,28.47,24.26,28.16,68.63,56.46,20.86,0.001,210074.8,11.67,12.66,12.96,-4.298696,-4.34,-3.9,13.24,0,0
101,2014-02-13T01:00,2014,44,100,0,67.57,56.05,68.62,56.11,67.55,54.69,24.07,28.45,24.17,28.17,68.6,56.59,20.82,0.003,207377,11.52,12.51,12.86,-11.01406,-4.384,-4.004,13.24,0,0
101,2014-02-13T02:00,2014,44,200,0,67.57,56.1,68.59,56.1,67.52,54.77,24.03,28.48,24.09,28.17,68.58,56.62,20.69,0.004,205152.1,11.47,12.49,12.75,-12.67946,-4.45,-4.079,13.24,0,0
101,2014-02-13T03:00,2014,44,300,0,67.58,56.07,68.6,56.04,67.52,54.8,23.99,28.47,24.05,28.15,68.59,56.58,20.43,0.002,202988.5,11.51,12.56,12.72,-5.984627,-4.483,-4.102,13.24,0,0
101,2014-02-13T04:00,2014,44,400,0,67.58,56.16,68.62,56.13,67.55,54.85,24,28.53,24.05,28.17,68.6,56.67,20.41,0.001,201778.7,11.41,12.49,12.7,-4.530231,-4.532,-4.119,13.24,0,0
101,2014-02-13T05:00,2014,44,500,0,67.57,56.24,68.6,56.2,67.52,54.96,24.05,28.6,24.1,28.24,68.58,56.76,20.75,0.004,203314.1,11.33,12.4,12.56,-12.5126,-4.55,-4.138,13.24,0,0
101,2014-02-13T06:00,2014,44,600,0,67.6,56.18,68.61,56.16,67.54,54.91,24.14,28.71,24.22,28.33,68.6,56.68,20.76,0.002,204559.9,11.41,12.45,12.63,-6.806103,-4.564,-4.108,13.24,0,0
101,2014-02-13T07:00,2014,44,700,0,67.57,56.15,68.59,56.11,67.53,54.91,24.21,28.72,24.29,28.36,68.58,56.63,20.72,0.004,204326.4,11.42,12.48,12.61,-15.343,-4.512,-4.07,13.24,0,0
101,2014-02-13T08:00,2014,44,800,0,67.57,56.25,68.63,56.18,67.56,55.02,24.17,28.62,24.24,28.31,68.59,56.72,20.65,0.001,202462.4,11.32,12.45,12.54,-4.090829,-4.454,-4.071,13.24,0,0
101,2014-02-13T09:00,2014,44,900,0,67.6,56.45,68.64,56.38,67.56,55.22,24.14,28.63,24.19,28.31,68.61,56.92,20.69,0.002,199788.7,11.15,12.27,12.34,-8.244508,-4.488,-4.112,13.24,0,0
101,2014-02-13T10:00,2014,44,1000,0,67.65,56.53,68.64,56.5,67.57,55.27,24.25,28.84,24.31,28.47,68.63,57.02,20.75,0.003,199225.3,11.12,12.14,12.3,-10.68928,-4.586,-4.16,13.24,0,0
101,2014-02-13T11:00,2014,44,1100,0,67.68,56.63,68.67,56.64,67.63,55.47,24.46,29.07,24.54,28.69,68.65,57.16,20.7,0.003,197024.5,11.05,12.03,12.16,-10.31253,-4.605,-4.149,13.23,0,0
101,2014-02-13T12:00,2014,44,1200,0,67.72,56.7,68.74,56.7,67.68,55.64,24.68,29.25,24.78,28.89,68.7,57.21,20.68,0.003,195937.1,11.01,12.03,12.04,-10.60783,-4.565,-4.117,13.22,0,0
101,2014-02-13T13:00,2014,44,1300,0,67.76,56.8,68.75,56.8,67.7,55.83,24.87,29.4,24.97,29.05,68.73,57.29,20.5,0.001,192592.3,10.96,11.95,11.87,-3.007792,-4.532,-4.087,13.22,0,0
101,2014-02-13T14:00,2014,44,1400,0,67.8,57.22,68.79,57.12,67.75,56.27,25.03,29.55,25.13,29.21,68.76,57.65,20.72,0.002,188735.1,10.58,11.67,11.48,-7.121556,-4.525,-4.079,13.22,0,0
101,2014-02-13T15:00,2014,44,1500,0,67.78,57.4,68.78,57.23,67.71,56.4,25.19,29.72,25.29,29.39,68.73,57.77,20.81,0.003,186813.5,10.38,11.55,11.31,-9.780993,-4.528,-4.101,13.22,0,0
101,2014-02-13T16:00,2014,44,1600,0,67.8,57.46,68.79,57.32,67.76,56.58,25.35,29.88,25.44,29.55,68.75,57.85,20.81,0.003,185430.7,10.35,11.47,11.18,-10.55252,-4.529,-4.113,13.22,0,0
101,2014-02-13T17:00,2014,44,1700,0,67.81,57.24,68.78,57.2,67.79,56.46,25.51,30.03,25.6,29.69,68.77,57.68,20.75,0.002,187611.3,10.56,11.59,11.33,-8.64264,-4.521,-4.09,13.22,0,0
101,2014-02-13T18:00,2014,44,1800,0,67.84,57.21,68.82,57.15,67.81,56.45,25.65,30.13,25.76,29.8,68.78,57.63,20.68,0.002,187997.8,10.63,11.67,11.36,-6.324325,-4.485,-4.042,13.21,0,0
101,2014-02-13T19:00,2014,44,1900,0,67.86,57.32,68.83,57.24,67.83,56.57,25.75,30.21,25.86,29.88,68.79,57.74,20.69,0.003,186527.9,10.54,11.59,11.26,-10.36975,-4.459,-4.028,13.21,0,0
101,2014-02-13T20:00,2014,44,2000,0,67.84,57.31,68.81,57.22,67.8,56.56,25.89,30.36,25.99,30.03,68.77,57.72,20.61,0.003,185721.8,10.53,11.59,11.24,-10.76677,-4.475,-4.035,13.21,0,0
101,2014-02-13T21:00,2014,44,2100,0,67.87,57.37,68.83,57.28,67.84,56.62,26.04,30.51,26.15,30.16,68.79,57.79,20.82,0.002,187039.5,10.5,11.56,11.22,-6.666078,-4.47,-4.016,13.21,0,0
101,2014-02-13T22:00,2014,44,2200,0,67.87,57.42,68.84,57.32,67.86,56.66,26.21,30.67,26.31,30.3,68.78,57.83,20.85,0.005,186848.6,10.46,11.53,11.21,-18.45659,-4.459,-3.993,13.21,0,0
101,2014-02-13T23:00,2014,44,2300,0,67.88,57.43,68.85,57.33,67.86,56.68,26.37,30.81,26.48,30.46,68.8,57.83,20.78,0.003,186047,10.45,11.53,11.18,-11.35357,-4.431,-3.977,13.2,0,0
101,2014-02-14T00:00,2014,45,2400,0,67.87,57.46,68.84,57.35,67.84,56.7,26.52,30.94,26.62,30.59,68.8,57.85,20.74,0.003,185064.2,10.42,11.5,11.13,-10.9819,-4.415,-3.969,13.2,0,0
101,2014-02-14T01:00,2014,45,100,0,67.9,57.59,68.86,57.49,67.87,56.84,26.67,31.07,26.76,30.73,68.83,57.98,20.88,0.004,184422.2,10.31,11.37,11.03,-12.40107,-4.395,-3.966,13.2,0,0
101,2014-02-14T02:00,2014,45,200,0,67.93,57.64,68.88,57.54,67.88,56.96,26.87,31.26,26.96,30.9,68.83,58.04,20.88,0.003,183526.4,10.29,11.34,10.92,-10.17328,-4.396,-3.94,13.19,0,0
101,2014-02-14T03:00,2014,45,300,0,67.93,57.61,68.9,57.51,67.91,56.98,27.09,31.48,27.19,31.1,68.85,58.04,20.71,0.005,182624.7,10.33,11.39,10.93,-15.53253,-4.386,-3.905,13.19,0,0
101,2014-02-14T04:00,2014,45,400,0,67.95,57.61,68.91,57.54,67.93,56.96,27.32,31.67,27.43,31.29,68.85,58.03,20.62,0.003,181974.2,10.34,11.37,10.97,-9.3142,-4.355,-3.865,13.19,0,0
101,2014-02-14T05:00,2014,45,500,0,67.96,57.57,68.92,57.52,67.93,56.96,27.52,31.84,27.62,31.45,68.83,58.01,20.82,0.004,184267.2,10.39,11.4,10.98,-12.78483,-4.316,-3.83,13.19,0,0
101,2014-02-14T06:00,2014,45,600,0,67.98,57.54,68.95,57.51,67.97,57.04,27.68,31.94,27.77,31.55,68.86,58.01,20.7,0.006,183434.9,10.44,11.44,10.93,-19.66064,-4.266,-3.786,13.18,0,0
101,2014-02-14T07:00,2014,45,700,0,67.95,57.44,68.91,57.37,67.93,56.81,27.76,31.98,27.86,31.6,68.83,57.86,20.6,0.001,184519,10.51,11.54,11.12,-4.527702,-4.219,-3.738,13.18,0,0
101,2014-02-14T08:00,2014,45,800,0,67.91,57.19,68.86,57.14,67.88,56.4,27.78,31.97,27.88,31.58,68.79,57.59,20.51,0.004,187803.9,10.71,11.72,11.48,-11.32342,-4.185,-3.695,13.18,0,0
101,2014-02-14T09:00,2014,45,900,0,67.92,57.15,68.88,57.1,67.9,56.41,27.76,31.88,27.84,31.5,68.82,57.56,20.73,0.003,190646.3,10.78,11.78,11.49,-9.501548,-4.125,-3.651,13.18,0,0
101,2014-02-14T10:00,2014,45,1000,0,67.89,57.09,68.84,57,67.87,56.17,27.67,31.76,27.76,31.4,68.8,57.46,20.74,0.003,192366,10.8,11.85,11.7,-8.422392,-4.088,-3.635,13.18,0,0
101,2014-02-14T11:00,2014,45,1100,0,67.88,57.18,68.85,57.1,67.88,56.17,27.57,31.63,27.65,31.31,68.8,57.55,20.74,0.003,191305.6,10.7,11.75,11.71,-8.747972,-4.067,-3.658,13.19,0,0
101,2014-02-14T12:00,2014,45,1200,0,67.86,57.19,68.82,57.1,67.87,56.15,27.47,31.55,27.54,31.26,68.79,57.56,20.69,0.004,190540.5,10.68,11.72,11.72,-11.5979,-4.084,-3.723,13.19,0,0
101,2014-02-14T13:00,2014,45,1300,0,67.81,57.16,68.76,57.07,67.82,56.15,27.4,31.52,27.48,31.19,68.73,57.53,20.58,0.003,188974.3,10.66,11.69,11.66,-9.555273,-4.112,-3.71,13.19,0,0
101,2014-02-14T14:00,2014,45,1400,0,67.74,57.12,68.74,57.04,67.74,56.06,27.03,31.06,27.07,30.7,68.81,57.61,20.55,0.003,188712.8,10.62,11.7,11.69,-9.061726,-4.029,-3.628,13.21,0,0
101,2014-02-14T15:00,2014,45,1500,0,67.73,57.24,68.74,57.12,67.73,56.33,25.81,29.59,25.88,29.25,68.78,57.74,20.66,0.003,186990.3,10.49,11.62,11.4,-8.472144,-3.777,-3.369,13.21,18,0.503
101,2014-02-14T16:00,2014,45,1600,0,67.85,57.41,68.82,57.26,67.85,56.43,25.64,29.87,25.72,29.61,68.79,57.81,20.69,0.003,186757.2,10.44,11.56,11.43,-9.759684,-4.235,-3.893,13.21,98,2.737
101,2014-02-14T17:00,2014,45,1700,0,67.9,57.41,68.84,57.28,67.89,56.45,25.87,30.3,25.98,29.98,68.8,57.81,20.65,0.003,186812,10.49,11.56,11.44,-9.192668,-4.428,-4.002,13.21,98,2.737
101,2014-02-14T18:00,2014,45,1800,0,67.9,57.29,68.85,57.17,67.88,56.35,26.16,30.61,26.27,30.23,68.82,57.67,20.58,0.002,187957.9,10.61,11.68,11.54,-7.711808,-4.455,-3.955,13.21,98,2.737
101,2014-02-14T19:00,2014,45,1900,0,67.89,57.19,68.83,57.07,67.88,56.18,26.35,30.73,26.48,30.34,68.8,57.56,20.58,0.003,189845.4,10.69,11.77,11.71,-9.722635,-4.385,-3.862,13.21,99,2.765
101,2014-02-14T20:00,2014,45,2000,0,67.89,57.14,68.86,57.04,67.88,56.17,26.46,30.82,26.56,30.39,68.82,57.51,20.52,0.003,189963.5,10.75,11.82,11.71,-9.97478,-4.361,-3.827,13.2,98,2.737
101,2014-02-14T21:00,2014,45,2100,0,67.86,57.13,68.82,57.04,67.85,56.03,26.57,30.94,26.66,30.51,68.8,57.48,20.74,0.003,192331,10.73,11.78,11.82,-8.944951,-4.37,-3.843,13.2,100,2.793
101,2014-02-14T22:00,2014,45,2200,0,67.87,57.14,68.83,57.04,67.86,55.95,26.63,30.95,26.72,30.53,68.81,57.47,20.82,0.002,193664.2,10.73,11.79,11.91,-6.744236,-4.324,-3.814,13.2,100,2.793
101,2014-02-14T23:00,2014,45,2300,0,67.87,57.02,68.82,56.94,67.86,55.79,26.67,30.98,26.75,30.56,68.79,57.34,20.8,0.003,195441.6,10.85,11.88,12.07,-9.556808,-4.309,-3.811,13.2,100,2.793
101,2014-02-15T00:00,2014,46,2400,0,67.87,57.01,68.84,56.97,67.87,55.69,26.7,31,26.78,30.58,68.81,57.34,20.85,0.003,196575.2,10.86,11.87,12.18,-9.167562,-4.3,-3.797,13.2,101,2.821
101,2014-02-15T01:00,2014,46,100,0,67.87,56.91,68.83,56.9,67.85,55.65,26.74,31.02,26.82,30.6,68.8,57.28,20.81,0.003,197210,10.96,11.93,12.2,-10.54407,-4.285,-3.779,13.2,101,2.821
101,2014-02-15T02:00,2014,46,200,0,67.86,56.85,68.83,56.84,67.85,55.63,26.76,31.02,26.85,30.61,68.82,57.25,20.72,0.003,197061.4,11.01,11.99,12.23,-10.13836,-4.266,-3.757,13.2,101,2.821
101,2014-02-15T03:00,2014,46,300,0,67.87,56.86,68.84,56.86,67.86,55.66,26.76,31,26.87,30.61,68.82,57.28,20.81,0.003,197655.6,11,11.98,12.19,-8.710917,-4.24,-3.743,13.2,101,2.821
101,2014-02-15T04:00,2014,46,400,0,67.86,56.85,68.83,56.81,67.86,55.72,26.76,30.98,26.85,30.6,68.81,57.29,20.72,0.002,196812.7,11.01,12.02,12.13,-7.64642,-4.219,-3.75,13.2,100,2.793
101,2014-02-15T05:00,2014,46,500,0,67.86,56.8,68.82,56.77,67.85,55.65,26.76,30.96,26.84,30.6,68.8,57.23,20.69,0.002,197346.4,11.06,12.05,12.21,-7.990531,-4.205,-3.762,13.2,100,2.793
101,2014-02-15T06:00,2014,46,600,0,67.87,56.79,68.82,56.76,67.85,55.64,26.75,30.95,26.84,30.6,68.8,57.23,20.63,0.003,196959.8,11.08,12.06,12.21,-9.029163,-4.2,-3.763,13.2,100,2.793
101,2014-02-15T07:00,2014,46,700,0,67.86,56.58,68.81,56.53,67.84,55.46,26.74,30.91,26.82,30.56,68.8,57.04,20.58,0.003,199797.6,11.28,12.29,12.38,-8.628684,-4.178,-3.738,13.2,102,2.849
101,2014-02-15T08:00,2014,46,800,0,67.87,56.71,68.82,56.62,67.85,55.5,26.69,30.84,26.78,30.5,68.81,57.13,20.51,0.003,197773.4,11.16,12.2,12.35,-8.928373,-4.152,-3.723,13.2,100,2.793
101,2014-02-15T09:00,2014,46,900,0,67.9,57.01,68.86,56.96,67.87,55.87,26.67,30.84,26.75,30.52,68.85,57.47,20.66,0.004,194109,10.89,11.9,12.01,-13.50759,-4.174,-3.771,13.2,98,2.737
101,2014-02-15T10:00,2014,46,1000,0,67.88,57.15,68.85,57.07,67.86,56.02,26.7,30.94,26.77,30.62,68.82,57.62,20.64,0.003,191479.6,10.73,11.78,11.84,-8.814227,-4.239,-3.851,13.2,97,2.709
101,2014-02-15T11:00,2014,46,1100,0,67.9,57.14,68.84,57.06,67.85,56.03,26.8,31.08,26.88,30.75,68.82,57.61,20.68,0.002,191820.8,10.75,11.78,11.82,-6.027079,-4.273,-3.865,13.2,97,2.709
101,2014-02-15T12:00,2014,46,1200,0,67.93,57.14,68.87,57.11,67.87,56.1,26.94,31.22,27.03,30.88,68.85,57.64,20.65,0.003,191367,10.79,11.76,11.77,-9.931946,-4.278,-3.85,13.2,97,2.709
101,2014-02-15T13:00,2014,46,1300,0,67.96,57.19,68.9,57.18,67.89,56.2,27.1,31.38,27.19,31.02,68.86,57.73,20.62,0.002,190259.4,10.76,11.71,11.69,-6.015875,-4.277,-3.832,13.19,96,2.682
101,2014-02-15T14:00,2014,46,1400,0,67.95,57.24,68.88,57.19,67.88,56.2,27.26,31.53,27.36,31.17,68.85,57.73,20.66,0.004,190146.7,10.71,11.68,11.68,-11.63834,-4.27,-3.808,13.19,97,2.709
101,2014-02-15T15:00,2014,46,1500,0,67.98,57.29,68.91,57.26,67.93,56.33,27.41,31.66,27.51,31.29,68.89,57.79,20.74,0.004,190078.7,10.69,11.65,11.6,-11.89887,-4.248,-3.778,13.19,96,2.682
101,2014-02-15T16:00,2014,46,1600,0,67.96,57.31,68.89,57.24,67.9,56.32,27.55,31.79,27.66,31.41,68.86,57.78,20.71,0.003,189492.1,10.65,11.65,11.58,-9.753578,-4.235,-3.749,13.19,97,2.709
101,2014-02-15T17:00,2014,46,1700,0,67.94,57.28,68.88,57.21,67.9,56.32,27.67,31.89,27.78,31.5,68.85,57.74,20.86,0.004,191018.2,10.66,11.67,11.58,-12.81658,-4.222,-3.712,13.18,97,2.709
101,2014-02-15T18:00,2014,46,1800,0,67.99,57.19,68.91,57.16,67.92,56.35,27.75,31.93,27.87,31.54,68.87,57.7,20.71,0.002,190890.7,10.8,11.75,11.57,-5.13975,-4.182,-3.671,13.19,97,2.709
101,2014-02-15T19:00,2014,46,1900,0,67.95,57.14,68.88,57.14,67.91,56.41,27.78,31.94,27.9,31.55,68.84,57.69,20.69,0.002,190156.3,10.8,11.74,11.49,-6.465984,-4.156,-3.647,13.19,97,2.709
101,2014-02-15T20:00,2014,46,2000,0,67.98,57.16,68.9,57.15,67.92,56.38,27.79,31.94,27.9,31.54,68.86,57.69,20.67,0.004,190460.8,10.82,11.75,11.54,-11.56762,-4.153,-3.646,13.19,97,2.709
101,2014-02-15T21:00,2014,46,2100,0,67.95,57.12,68.89,57.11,67.91,56.28,27.79,31.93,27.89,31.54,68.85,57.61,20.54,0.004,189954,10.84,11.77,11.63,-12.58069,-4.144,-3.654,13.18,97,2.709
101,2014-02-15T22:00,2014,46,2200,0,67.92,57.16,68.87,57.14,67.89,56.3,27.77,31.91,27.87,31.53,68.82,57.64,20.8,0.003,191396.9,10.76,11.73,11.6,-9.175154,-4.135,-3.66,13.19,98,2.737
101,2014-02-15T23:00,2014,46,2300,0,67.92,57.21,68.87,57.16,67.89,56.31,27.76,31.89,27.85,31.52,68.82,57.67,20.9,0.004,191916.5,10.71,11.71,11.58,-12.91887,-4.129,-3.665,13.19,98,2.737
101,2014-02-16T00:00,2014,47,2400,0,67.93,57.21,68.88,57.15,67.9,56.32,27.75,31.87,27.83,31.5,68.83,57.67,20.81,0.003,191285.5,10.72,11.73,11.58,-8.166021,-4.126,-3.673,13.19,98,2.737
101,2014-02-16T01:00,2014,47,100,0,67.91,57.1,68.85,57.05,67.86,56.24,27.71,31.84,27.79,31.46,68.81,57.55,20.68,0.003,191194.4,10.82,11.8,11.62,-9.522292,-4.127,-3.669,13.19,98,2.737
101,2014-02-16T02:00,2014,47,200,0,67.88,56.89,68.83,56.84,67.85,56.02,27.63,31.74,27.72,31.35,68.79,57.33,20.71,0.002,194723.2,11,11.99,11.82,-5.078454,-4.112,-3.634,13.19,100,2.793
101,2014-02-16T03:00,2014,47,300,0,67.85,56.67,68.81,56.63,67.84,55.84,27.48,31.56,27.57,31.17,68.81,57.12,20.77,0.004,198440.5,11.18,12.19,12,-12.38098,-4.076,-3.594,13.19,102,2.849
101,2014-02-16T04:00,2014,47,400,0,67.85,56.56,68.82,56.53,67.85,55.71,27.27,31.33,27.36,30.93,68.8,57.03,20.82,0.004,200829.3,11.29,12.3,12.14,-11.98456,-4.056,-3.578,13.2,102,2.849
101,2014-02-16T05:00,2014,47,500,0,67.85,56.49,68.81,56.46,67.85,55.59,27.02,31.08,27.1,30.69,68.78,56.95,20.79,0.002,201930.9,11.36,12.35,12.26,-4.669779,-4.063,-3.598,13.2,103,2.877
101,2014-02-16T06:00,2014,47,600,0,67.84,56.4,68.78,56.36,67.82,55.49,26.76,30.84,26.83,30.46,68.75,56.85,20.8,0.004,203266.8,11.44,12.43,12.33,-11.12145,-4.089,-3.634,13.21,103,2.877
101,2014-02-16T07:00,2014,47,700,0,67.83,56.31,68.79,56.28,67.82,55.36,26.49,30.59,26.55,30.22,68.77,56.78,20.71,0.004,204079.9,11.52,12.51,12.46,-13.87372,-4.106,-3.663,13.21,103,2.877
