id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-02-16T08:00,2014,47,800,0,67.79,56.25,68.77,56.2,67.79,55.29,26.21,30.34,26.27,29.96,68.76,56.72,20.68,0.002,204532.1,11.54,12.57,12.5,-6.146241,-4.127,-3.692,13.21,104,2.905
101,2014-02-16T09:00,2014,47,900,0,67.8,56.41,68.78,56.37,67.8,55.33,25.94,30.09,25.98,29.73,68.78,56.88,20.72,0.002,202957.7,11.39,12.41,12.46,-6.194157,-4.148,-3.745,13.22,102,2.849
101,2014-02-16T10:00,2014,47,1000,0,67.77,56.54,68.76,56.47,67.77,55.45,25.74,29.93,25.77,29.61,68.75,57.01,20.63,0.003,199685.5,11.23,12.29,12.32,-10.49782,-4.191,-3.845,13.22,101,2.821
101,2014-02-16T11:00,2014,47,1100,0,67.76,56.56,68.75,56.52,67.76,55.43,25.62,29.89,25.65,29.56,68.73,57.04,20.49,0.002,197810.6,11.2,12.23,12.32,-6.430479,-4.264,-3.909,13.22,99,2.765
101,2014-02-16T12:00,2014,47,1200,0,67.8,56.68,68.77,56.66,67.79,55.56,25.6,29.89,25.62,29.58,68.76,57.17,20.53,0.002,196585,11.11,12.11,12.23,-7.206466,-4.297,-3.962,13.22,99,2.765
101,2014-02-16T13:00,2014,47,1300,0,67.81,56.89,68.78,56.89,67.8,55.77,25.66,30.01,25.68,29.7,68.76,57.37,20.7,0.002,194695.3,10.92,11.89,12.03,-8.027434,-4.35,-4.02,13.22,98,2.737
101,2014-02-16T14:00,2014,47,1400,0,67.84,57.02,68.8,57.01,67.84,55.98,25.8,30.18,25.84,29.86,68.79,57.51,20.82,0.003,193839,10.82,11.8,11.86,-10.25436,-4.379,-4.017,13.21,97,2.709
101,2014-02-16T15:00,2014,47,1500,0,67.86,57.04,68.82,56.99,67.86,55.97,25.98,30.36,26.04,30,68.8,57.5,20.81,0.003,194136.4,10.83,11.83,11.88,-9.458793,-4.382,-3.958,13.21,98,2.737
101,2014-02-16T16:00,2014,47,1600,0,67.89,57.04,68.83,57.02,67.85,55.94,26.16,30.57,26.25,30.16,68.78,57.49,20.87,0.003,194816.2,10.85,11.81,11.9,-9.802243,-4.404,-3.91,13.21,97,2.709
101,2014-02-16T17:00,2014,47,1700,0,67.87,56.9,68.82,56.88,67.85,55.8,26.37,30.79,26.49,30.34,68.8,57.36,20.8,0.002,196431,10.97,11.94,12.05,-7.215384,-4.424,-3.854,13.21,99,2.765
101,2014-02-16T18:00,2014,47,1800,0,67.85,56.7,68.78,56.69,67.82,55.64,26.51,30.87,26.64,30.42,68.75,57.16,20.81,0.001,198988.4,11.14,12.09,12.18,-4.613665,-4.36,-3.775,13.2,100,2.793
101,2014-02-16T19:00,2014,47,1900,0,67.84,56.55,68.79,56.5,67.84,55.53,26.53,30.8,26.66,30.37,68.76,57,20.71,0.003,200764.3,11.29,12.28,12.31,-10.12394,-4.276,-3.712,13.21,101,2.821
101,2014-02-16T20:00,2014,47,2000,0,67.86,56.49,68.8,56.49,67.85,55.48,26.45,30.66,26.55,30.24,68.78,56.97,20.76,0.002,202056.5,11.36,12.31,12.37,-7.581318,-4.216,-3.688,13.21,101,2.821
101,2014-02-16T21:00,2014,47,2100,0,67.8,56.42,68.78,56.42,67.8,55.44,26.31,30.5,26.4,30.1,68.77,56.89,20.86,0.004,203348,11.38,12.35,12.36,-13.76227,-4.191,-3.705,13.21,102,2.849
101,2014-02-16T22:00,2014,47,2200,0,67.8,56.34,68.78,56.36,67.81,55.36,26.15,30.33,26.22,29.95,68.77,56.83,20.77,0.003,203791.1,11.46,12.42,12.45,-8.293302,-4.189,-3.725,13.21,102,2.849
101,2014-02-16T23:00,2014,47,2300,0,67.78,56.26,68.76,56.31,67.77,55.25,25.98,30.18,26.05,29.81,68.75,56.78,20.9,0.003,205912,11.51,12.46,12.52,-10.40784,-4.198,-3.755,13.22,103,2.877
101,2014-02-17T00:00,2014,48,2400,0,67.76,56.18,68.75,56.2,67.76,55.14,25.81,30.01,25.88,29.65,68.74,56.68,20.64,0.002,204908.2,11.58,12.55,12.62,-5.910514,-4.202,-3.771,13.22,102,2.849
101,2014-02-17T01:00,2014,48,100,0,67.69,56.03,68.67,56.07,67.68,54.98,25.63,29.84,25.7,29.47,68.66,56.56,20.76,0.004,207167.7,11.65,12.59,12.71,-11.84051,-4.212,-3.777,13.22,103,2.877
101,2014-02-17T02:00,2014,48,200,0,67.67,55.86,68.66,55.9,67.68,54.79,25.45,29.65,25.53,29.3,68.67,56.37,20.71,0.003,209537.4,11.82,12.76,12.89,-10.43401,-4.202,-3.772,13.22,105,2.933
101,2014-02-17T03:00,2014,48,300,0,67.61,55.63,68.63,55.69,67.62,54.59,25.23,29.41,25.32,29.07,68.64,56.15,20.7,0.001,212264.1,11.99,12.94,13.03,-3.805855,-4.184,-3.75,13.23,106,2.961
101,2014-02-17T04:00,2014,48,400,0,67.58,55.5,68.6,55.56,67.58,54.42,24.96,29.13,25.05,28.8,68.61,56.02,20.7,0.002,214074.4,12.08,13.04,13.16,-6.220355,-4.17,-3.75,13.23,107,2.989
101,2014-02-17T05:00,2014,48,500,0,67.55,55.43,68.56,55.48,67.55,54.31,24.67,28.84,24.75,28.51,68.56,55.96,20.61,0.002,213959.3,12.13,13.08,13.24,-6.599725,-4.176,-3.769,13.24,106,2.961
101,2014-02-17T06:00,2014,48,600,0,67.5,55.33,68.53,55.4,67.5,54.21,24.35,28.56,24.42,28.23,68.53,55.89,20.64,0.002,215041.9,12.17,13.12,13.29,-4.895613,-4.206,-3.806,13.24,107,2.989
101,2014-02-17T07:00,2014,48,700,0,67.45,55.24,68.49,55.3,67.45,54.07,24.04,28.26,24.11,27.95,68.5,55.79,20.53,0.002,215045.2,12.22,13.19,13.38,-6.325936,-4.223,-3.835,13.25,106,2.961
101,2014-02-17T08:00,2014,48,800,0,67.44,55.27,68.45,55.32,67.44,54.04,23.73,27.98,23.8,27.67,68.46,55.81,20.74,0.001,216829.7,12.18,13.13,13.4,-4.599953,-4.25,-3.875,13.25,108,3.017
101,2014-02-17T09:00,2014,48,900,0,67.44,55.5,68.45,55.52,67.44,54.13,23.43,27.74,23.49,27.44,68.47,56.04,20.89,0.001,215379.4,11.94,12.92,13.31,-3.618605,-4.307,-3.952,13.25,106,2.961
101,2014-02-17T10:00,2014,48,1000,0,67.45,55.72,68.47,55.69,67.45,54.37,23.22,27.62,23.27,27.33,68.47,56.24,20.72,0.002,210359.3,11.73,12.77,13.09,-8.528315,-4.397,-4.058,13.25,103,2.877
101,2014-02-17T11:00,2014,48,1100,0,67.46,55.98,68.49,55.97,67.46,54.62,23.16,27.65,23.18,27.38,68.49,56.5,20.71,0.001,206044.2,11.48,12.52,12.84,-4.171576,-4.483,-4.201,13.25,102,2.849
101,2014-02-17T12:00,2014,48,1200,0,67.48,56.27,68.53,56.27,67.48,54.92,23.26,27.84,23.28,27.58,68.52,56.8,20.72,0.003,201642.7,11.21,12.27,12.56,-9.297742,-4.584,-4.298,13.25,99,2.765
101,2014-02-17T13:00,2014,48,1300,0,67.54,56.52,68.55,56.54,67.52,55.19,23.52,28.19,23.56,27.89,68.54,57.07,20.87,0.002,199222.7,11.02,12.01,12.32,-8.65077,-4.675,-4.334,13.25,98,2.737
101,2014-02-17T14:00,2014,48,1400,0,67.59,56.66,68.61,56.73,67.57,55.36,23.88,28.61,23.96,28.26,68.6,57.21,20.95,0.004,198177.8,10.93,11.89,12.21,-13.78383,-4.723,-4.305,13.24,97,2.709
101,2014-02-17T15:00,2014,48,1500,0,67.67,56.76,68.66,56.77,67.65,55.48,24.29,29.02,24.41,28.62,68.65,57.26,20.84,0.003,196772.4,10.91,11.89,12.17,-9.732819,-4.726,-4.212,13.23,97,2.709
101,2014-02-17T16:00,2014,48,1600,0,67.7,56.71,68.71,56.72,67.69,55.47,24.71,29.4,24.86,28.97,68.68,57.22,20.79,0.003,197622.8,10.99,11.99,12.21,-11.89648,-4.69,-4.114,13.22,97,2.709
101,2014-02-17T17:00,2014,48,1700,0,67.75,56.62,68.74,56.6,67.71,55.41,25.07,29.71,25.26,29.24,68.71,57.13,20.7,0.002,198775.3,11.13,12.14,12.3,-7.886683,-4.641,-3.979,13.22,98,2.737
101,2014-02-17T18:00,2014,48,1800,0,67.72,56.36,68.72,56.36,67.69,55.23,25.33,29.88,25.53,29.4,68.69,56.86,20.56,0.001,200969.3,11.37,12.36,12.46,-3.325526,-4.556,-3.869,13.22,99,2.765
101,2014-02-17T19:00,2014,48,1900,0,67.71,56.04,68.69,56.08,67.69,55,25.45,29.88,25.64,29.41,68.69,56.57,20.68,0.002,206395.9,11.67,12.61,12.69,-6.4232,-4.436,-3.765,13.22,101,2.821
101,2014-02-17T20:00,2014,48,2000,0,67.69,55.87,68.67,55.92,67.67,54.86,25.44,29.78,25.63,29.34,68.66,56.4,20.71,0.003,209038.4,11.81,12.75,12.81,-8.746856,-4.333,-3.712,13.22,103,2.877
101,2014-02-17T21:00,2014,48,2100,0,67.68,55.75,68.66,55.8,67.67,54.75,25.34,29.58,25.51,29.18,68.66,56.28,20.77,0.002,211501.5,11.93,12.85,12.92,-7.921994,-4.241,-3.668,13.22,104,2.905
101,2014-02-17T22:00,2014,48,2200,0,67.65,55.74,68.64,55.76,67.63,54.69,25.16,29.37,25.31,29,68.64,56.27,20.8,0.004,211913.1,11.91,12.88,12.94,-11.33922,-4.205,-3.687,13.22,104,2.905
101,2014-02-17T23:00,2014,48,2300,0,67.59,55.68,68.61,55.77,67.58,54.65,24.96,29.17,25.09,28.81,68.62,56.25,20.89,0.002,212532.7,11.91,12.84,12.93,-5.888554,-4.21,-3.73,13.23,105,2.933
101,2014-02-18T00:00,2014,49,2400,0,67.54,55.41,68.54,55.46,67.53,54.36,24.73,28.94,24.86,28.61,68.55,55.97,20.82,0.002,215824,12.14,13.08,13.17,-5.554399,-4.206,-3.748,13.24,106,2.961
101,2014-02-18T01:00,2014,49,100,0,67.54,55.3,68.54,55.36,67.53,54.24,24.48,28.66,24.6,28.34,68.55,55.87,20.83,0.002,217727.3,12.24,13.18,13.29,-7.617377,-4.184,-3.743,13.24,107,2.989
101,2014-02-18T02:00,2014,49,200,0,67.5,55.29,68.52,55.33,67.49,54.18,24.19,28.39,24.31,28.09,68.53,55.86,20.66,0.002,216013.7,12.21,13.19,13.31,-6.951477,-4.197,-3.777,13.25,106,2.961
101,2014-02-18T03:00,2014,49,300,0,67.45,55.33,68.49,55.33,67.45,54.12,23.92,28.15,24.03,27.86,68.51,55.88,20.69,0.002,215798,12.13,13.16,13.32,-5.611778,-4.225,-3.829,13.25,106,2.961
101,2014-02-18T04:00,2014,49,400,0,67.46,55.47,68.49,55.51,67.44,54.32,23.7,27.99,23.8,27.71,68.49,56.06,20.67,0.002,212594.3,11.99,12.98,13.12,-5.366229,-4.291,-3.902,13.25,105,2.933
101,2014-02-18T05:00,2014,49,500,0,67.41,55.62,68.44,55.63,67.41,54.46,23.45,27.79,23.54,27.53,68.44,56.23,20.89,0.002,211778.6,11.79,12.81,12.94,-7.988523,-4.336,-3.986,13.25,103,2.877
101,2014-02-18T06:00,2014,49,600,0,67.42,55.63,68.44,55.64,67.39,54.46,23.29,27.73,23.36,27.44,68.44,56.25,20.83,0.002,211058.7,11.79,12.8,12.93,-8.518582,-4.433,-4.072,13.25,103,2.877
101,2014-02-18T07:00,2014,49,700,0,67.39,55.63,68.43,55.64,67.39,54.56,23.11,27.56,23.17,27.27,68.43,56.26,20.85,0.002,210459.6,11.76,12.79,12.83,-6.715824,-4.457,-4.101,13.26,103,2.877
101,2014-02-18T08:00,2014,49,800,0,67.39,55.71,68.45,55.71,67.41,54.72,22.83,27.33,22.9,27.01,68.46,56.36,20.7,0.002,207555.7,11.69,12.74,12.7,-8.251275,-4.495,-4.114,13.26,102,2.849
101,2014-02-18T09:00,2014,49,900,0,67.4,55.8,68.46,55.8,67.42,54.78,22.69,27.27,22.74,26.95,68.47,56.44,20.62,0.002,205498.4,11.6,12.67,12.63,-6.4961,-4.579,-4.209,13.27,102,2.849
101,2014-02-18T10:00,2014,49,1000,0,67.42,55.85,68.48,55.84,67.43,54.81,22.59,27.22,22.64,26.89,68.48,56.48,20.58,0.002,204741.6,11.58,12.64,12.62,-6.985675,-4.63,-4.255,13.27,100,2.793
101,2014-02-18T11:00,2014,49,1100,0,67.49,56.12,68.51,56.1,67.45,54.89,22.72,27.46,22.76,27.1,68.5,56.7,20.59,0.001,202082.9,11.38,12.41,12.56,-3.967132,-4.741,-4.338,13.26,99,2.765
101,2014-02-18T12:00,2014,49,1200,0,67.46,56.14,68.5,56.12,67.45,55.01,22.94,27.69,22.98,27.34,68.49,56.73,20.55,0.002,200515.2,11.31,12.38,12.44,-5.96509,-4.752,-4.361,13.25,99,2.765
101,2014-02-18T13:00,2014,49,1300,0,67.53,56.38,68.54,56.35,67.46,55.14,23.24,28.03,23.31,27.64,68.54,56.94,20.67,0.002,199145.6,11.15,12.19,12.32,-6.363941,-4.789,-4.334,13.25,98,2.737
101,2014-02-18T14:00,2014,49,1400,0,67.6,56.48,68.61,56.48,67.54,55.35,23.62,28.4,23.71,28,68.59,57.08,20.81,0.002,199179.8,11.12,12.13,12.2,-5.931843,-4.782,-4.295,13.25,99,2.765
101,2014-02-18T15:00,2014,49,1500,0,67.65,57.19,68.68,56.93,67.6,55.75,23.96,28.68,24.06,28.32,68.65,57.56,20.85,0.002,191733,10.46,11.75,11.84,-7.820121,-4.723,-4.257,13.24,95,2.654
101,2014-02-18T16:00,2014,49,1600,0,67.73,57.51,68.73,57.21,67.65,55.84,24.25,28.97,24.35,28.59,68.7,57.81,20.8,0.003,188429,10.22,11.53,11.81,-12.1124,-4.728,-4.237,13.24,92,2.57
101,2014-02-18T17:00,2014,49,1700,0,67.68,57.48,68.66,57.27,67.65,55.73,24.57,29.33,24.69,28.92,68.65,57.78,20.77,0.003,187986.2,10.2,11.39,11.92,-10.98188,-4.754,-4.228,13.23,93,2.598
101,2014-02-18T18:00,2014,49,1800,0,67.71,57.21,68.72,57.07,67.68,55.61,24.89,29.58,25.01,29.17,68.67,57.52,20.67,0.002,190961.8,10.5,11.65,12.07,-6.565865,-4.691,-4.164,13.22,95,2.654
101,2014-02-18T19:00,2014,49,1900,0,67.74,56.99,68.74,56.89,67.68,55.53,25.15,29.77,25.27,29.34,68.7,57.35,20.61,0.002,193403.3,10.74,11.85,12.16,-5.303704,-4.624,-4.074,13.22,96,2.682
101,2014-02-18T20:00,2014,49,2000,0,67.75,56.78,68.75,56.71,67.7,55.38,25.35,29.92,25.48,29.46,68.72,57.17,20.73,0.002,197759.4,10.97,12.03,12.33,-5.959183,-4.565,-3.976,13.22,98,2.737
101,2014-02-18T21:00,2014,49,2100,0,67.74,56.53,68.73,56.5,67.7,55.17,25.5,29.97,25.64,29.52,68.7,56.94,20.91,0.002,203073.4,11.21,12.23,12.53,-6.176703,-4.475,-3.875,13.22,100,2.793
101,2014-02-18T22:00,2014,49,2200,0,67.78,56.39,68.77,56.39,67.73,55.07,25.56,29.95,25.71,29.51,68.75,56.84,20.95,0.003,206131.2,11.39,12.38,12.66,-11.10282,-4.388,-3.805,13.22,102,2.849
101,2014-02-18T23:00,2014,49,2300,0,67.77,56.44,68.76,56.45,67.76,55.16,25.56,29.9,25.7,29.49,68.74,56.9,20.91,0.002,204574.9,11.33,12.31,12.6,-6.022091,-4.339,-3.783,13.22,101,2.821
101,2014-02-19T00:00,2014,50,2400,0,67.76,56.38,68.76,56.39,67.71,55.1,25.53,29.85,25.67,29.47,68.73,56.85,20.8,0.002,204198.4,11.38,12.36,12.61,-8.147471,-4.319,-3.8,13.22,101,2.821
101,2014-02-19T01:00,2014,50,100,0,67.7,56.28,68.69,56.3,67.67,55.02,25.5,29.8,25.62,29.42,68.68,56.76,20.75,0.004,204275.6,11.42,12.39,12.65,-14.49914,-4.305,-3.803,13.22,101,2.821
101,2014-02-19T02:00,2014,50,200,0,67.73,56.24,68.72,56.24,67.69,54.97,25.45,29.74,25.57,29.37,68.71,56.73,20.77,0.003,205748,11.49,12.48,12.71,-9.195643,-4.297,-3.807,13.22,102,2.849
101,2014-02-19T03:00,2014,50,300,0,67.72,56.37,68.72,56.36,67.69,55.09,25.4,29.7,25.52,29.34,68.7,56.86,20.82,0.002,204155,11.35,12.36,12.6,-8.141715,-4.297,-3.821,13.22,100,2.793
101,2014-02-19T04:00,2014,50,400,0,67.71,56.42,68.7,56.39,67.67,55.13,25.39,29.7,25.5,29.35,68.69,56.89,20.81,0.001,203127.2,11.29,12.32,12.53,-3.913443,-4.315,-3.85,13.22,100,2.793
101,2014-02-19T05:00,2014,50,500,0,67.72,56.34,68.71,56.28,67.68,55.1,25.39,29.72,25.51,29.37,68.7,56.83,20.68,0.004,203095.3,11.37,12.43,12.57,-12.51976,-4.334,-3.866,13.22,100,2.793
101,2014-02-19T06:00,2014,50,600,0,67.68,56.15,68.66,56.1,67.65,54.97,25.38,29.7,25.5,29.33,68.66,56.64,20.7,0.002,205529,11.53,12.56,12.69,-6.760135,-4.316,-3.838,13.22,102,2.849
101,2014-02-19T07:00,2014,50,700,0,67.7,56.23,68.69,56.19,67.67,55.04,25.37,29.68,25.49,29.32,68.68,56.74,20.74,0.002,204979.9,11.47,12.5,12.63,-6.747768,-4.307,-3.829,13.22,101,2.821
101,2014-02-19T08:00,2014,50,800,0,67.74,56.27,68.73,56.21,67.69,55.09,25.36,29.66,25.48,29.31,68.71,56.76,20.63,0.002,203861.8,11.47,12.53,12.61,-6.033171,-4.307,-3.829,13.22,100,2.793
101,2014-02-19T09:00,2014,50,900,0,67.8,56.7,68.79,56.7,67.72,55.6,25.39,29.73,25.49,29.4,68.76,57.24,20.68,0.004,197124.3,11.1,12.09,12.12,-13.73429,-4.343,-3.915,13.22,97,2.709
101,2014-02-19T10:00,2014,50,1000,0,67.8,56.9,68.78,56.92,67.73,55.81,25.48,29.91,25.55,29.59,68.75,57.45,20.53,0.002,192207.7,10.89,11.86,11.92,-5.89644,-4.423,-4.04,13.22,95,2.654
101,2014-02-19T11:00,2014,50,1100,0,67.84,57.15,68.8,57.11,67.8,56,25.67,30.15,25.74,29.8,68.78,57.65,20.68,0.004,190823.3,10.7,11.68,11.8,-15.26731,-4.474,-4.066,13.21,95,2.654
101,2014-02-19T12:00,2014,50,1200,0,67.91,57.26,68.87,57.26,67.85,56.16,25.95,30.44,26.04,30.08,68.83,57.79,20.62,0.004,188958.3,10.65,11.6,11.68,-12.66409,-4.488,-4.045,13.21,93,2.598
101,2014-02-19T13:00,2014,50,1300,0,67.9,57.38,68.85,57.34,67.84,56.32,26.27,30.74,26.37,30.37,68.81,57.89,20.65,0.002,186988.4,10.51,11.51,11.52,-5.178344,-4.476,-4.005,13.2,92,2.57
101,2014-02-19T14:00,2014,50,1400,0,67.9,57.36,68.86,57.28,67.85,56.44,26.56,31,26.68,30.63,68.82,57.86,20.6,0.003,186584.3,10.54,11.58,11.42,-9.492413,-4.436,-3.943,13.2,93,2.598
101,2014-02-19T15:00,2014,50,1500,0,67.85,57.69,68.83,57.53,67.85,56.67,26.73,31.06,26.84,30.74,68.79,58.14,20.81,0.004,183445.1,10.17,11.3,11.18,-14.01078,-4.329,-3.892,13.2,91,2.542
101,2014-02-19T16:00,2014,50,1600,0,67.87,57.66,68.84,57.61,67.85,56.55,26.87,31.21,26.96,30.88,68.8,58.13,20.95,0.004,185158.7,10.2,11.23,11.3,-14.4068,-4.336,-3.923,13.19,93,2.598
101,2014-02-19T17:00,2014,50,1700,0,67.89,57.51,68.84,57.47,67.85,56.48,27.06,31.43,27.15,31.04,68.83,57.97,20.85,0.003,186528.9,10.39,11.37,11.37,-9.01531,-4.367,-3.897,13.19,93,2.598
101,2014-02-19T18:00,2014,50,1800,0,67.96,57.39,68.9,57.42,67.89,56.39,27.3,31.68,27.41,31.23,68.87,57.86,20.7,0.003,187544.1,10.57,11.48,11.5,-11.45428,-4.378,-3.822,13.19,94,2.626
101,2014-02-19T19:00,2014,50,1900,0,67.91,57.34,68.86,57.36,67.86,56.38,27.5,31.83,27.63,31.38,68.81,57.82,20.69,0.003,187531.5,10.58,11.5,11.49,-10.24463,-4.323,-3.745,13.19,94,2.626
101,2014-02-19T20:00,2014,50,2000,0,67.95,57.46,68.88,57.5,67.89,56.47,27.67,31.94,27.8,31.52,68.85,57.94,20.87,0.003,187642.3,10.49,11.39,11.41,-9.762882,-4.272,-3.714,13.18,93,2.598
101,2014-02-19T21:00,2014,50,2100,0,67.94,57.44,68.88,57.46,67.89,56.48,27.82,32.07,27.95,31.65,68.84,57.91,20.96,0.004,188675,10.5,11.42,11.41,-14.18208,-4.246,-3.692,13.18,95,2.654
101,2014-02-19T22:00,2014,50,2200,0,67.99,57.43,68.91,57.44,67.91,56.47,27.95,32.16,28.08,31.74,68.87,57.88,20.95,0.004,189341.4,10.56,11.47,11.44,-12.37005,-4.21,-3.662,13.18,94,2.626
101,2014-02-19T23:00,2014,50,2300,0,67.97,57.38,68.9,57.35,67.91,56.41,28.04,32.22,28.17,31.81,68.84,57.83,20.88,0.002,189674,10.59,11.54,11.5,-6.472976,-4.173,-3.636,13.18,95,2.654
101,2014-02-20T00:00,2014,51,2400,0,68.01,57.38,68.94,57.37,67.95,56.48,28.1,32.25,28.23,31.83,68.89,57.84,20.94,0.004,190416.5,10.63,11.57,11.48,-13.17414,-4.144,-3.608,13.18,95,2.654
101,2014-02-20T01:00,2014,51,100,0,68,57.51,68.95,57.46,67.96,56.63,28.15,32.27,28.26,31.88,68.89,57.97,20.73,0.002,186414.1,10.49,11.48,11.33,-6.088658,-4.123,-3.623,13.18,93,2.598
101,2014-02-20T02:00,2014,51,200,0,67.98,57.44,68.9,57.42,67.9,56.55,28.18,32.31,28.28,31.91,68.85,57.91,20.67,0.003,186311.3,10.54,11.47,11.36,-8.131824,-4.131,-3.635,13.18,92,2.57
101,2014-02-20T03:00,2014,51,300,0,67.98,57.26,68.9,57.31,67.91,56.39,28.23,32.36,28.33,31.94,68.86,57.77,20.6,0.004,188201,10.72,11.59,11.52,-11.45363,-4.131,-3.606,13.18,94,2.626
101,2014-02-20T04:00,2014,51,400,0,68,57.26,68.92,57.3,67.93,56.38,28.26,32.37,28.38,31.95,68.87,57.75,20.63,0.005,189031.5,10.75,11.63,11.55,-15.04959,-4.102,-3.565,13.18,94,2.626
101,2014-02-20T05:00,2014,51,500,0,67.98,57.13,68.9,57.17,67.91,56.26,28.28,32.35,28.4,31.94,68.86,57.61,20.53,0.003,189782.4,10.85,11.73,11.65,-8.966541,-4.075,-3.539,13.18,94,2.626
101,2014-02-20T06:00,2014,51,600,0,67.98,57.16,68.93,57.2,67.95,56.26,28.26,32.32,28.38,31.92,68.88,57.64,20.67,0.005,191097.6,10.83,11.72,11.69,-15.23722,-4.053,-3.539,13.18,95,2.654
101,2014-02-20T07:00,2014,51,700,0,67.96,57.1,68.88,57.15,67.91,56.22,28.23,32.28,28.34,31.89,68.84,57.61,20.56,0.003,190288.4,10.86,11.73,11.68,-7.951162,-4.051,-3.549,13.18,94,2.626
101,2014-02-20T08:00,2014,51,800,0,67.96,57,68.89,57.06,67.92,56.05,28.19,32.21,28.29,31.84,68.85,57.48,20.48,0.002,191689.7,10.96,11.83,11.87,-7.263675,-4.023,-3.546,13.18,95,2.654
101,2014-02-20T09:00,2014,51,900,0,67.99,57.31,68.92,57.28,67.95,56.26,28.15,32.17,28.25,31.82,68.88,57.76,20.68,0.003,189946.3,10.69,11.64,11.69,-10.26984,-4.02,-3.574,13.18,93,2.598
101,2014-02-20T10:00,2014,51,1000,0,68.02,57.63,68.98,57.59,68,56.55,28.19,32.26,28.26,31.94,68.91,58.09,20.65,0.004,185361.4,10.39,11.4,11.45,-12.52221,-4.07,-3.68,13.18,91,2.542
101,2014-02-20T11:00,2014,51,1100,0,68.02,57.84,68.97,57.83,67.99,56.83,28.35,32.46,28.41,32.18,68.93,58.31,20.66,0.002,181238.2,10.17,11.15,11.16,-4.811441,-4.108,-3.765,13.18,89,2.486
101,2014-02-20T12:00,2014,51,1200,0,68.1,58.16,69.02,58.14,68.06,57.16,28.58,32.7,28.63,32.42,68.98,58.6,20.63,0.001,176707.8,9.93,10.88,10.9,-4.137899,-4.12,-3.789,13.18,90,2.514
101,2014-02-20T13:00,2014,51,1300,0,68.01,58.19,68.92,58.16,67.95,57.3,28.49,32.52,28.53,32.19,68.94,58.68,20.7,0.002,174535.1,9.82,10.76,10.64,-6.284642,-4.029,-3.662,13.18,88,2.458
101,2014-02-20T14:00,2014,51,1400,0,68.05,58.26,68.97,58.22,67.99,57.28,28.42,32.52,28.5,32.16,68.95,58.7,20.79,0.005,175531,9.79,10.75,10.71,-14.15063,-4.102,-3.661,13.18,88,2.458
101,2014-02-20T15:00,2014,51,1500,0,68.11,58.35,68.99,58.27,68.02,57.33,28.56,32.74,28.66,32.34,68.99,58.77,20.71,0.003,174294.4,9.76,10.71,10.69,-9.950653,-4.181,-3.687,13.17,88,2.458
101,2014-02-20T16:00,2014,51,1600,0,68.04,58.18,68.94,58.18,67.96,57.24,28.6,32.77,28.69,32.35,68.93,58.64,20.64,0.006,174660.9,9.85,10.76,10.72,-20.47271,-4.167,-3.654,13.17,88,2.458
101,2014-02-20T17:00,2014,51,1700,0,68.07,58.14,68.97,58.14,67.99,57.16,28.67,32.82,28.76,32.39,68.95,58.6,20.72,0.002,176699.4,9.93,10.82,10.83,-6.439477,-4.154,-3.638,13.17,89,2.486
101,2014-02-20T18:00,2014,51,1800,0,68.03,57.87,68.92,57.89,67.94,57.06,28.69,32.83,28.78,32.41,68.91,58.37,20.6,0.004,178340.6,10.16,11.03,10.88,-11.19078,-4.143,-3.628,13.17,90,2.514
101,2014-02-20T19:00,2014,51,1900,0,68.04,57.97,68.94,57.96,67.96,57.08,28.68,32.79,28.77,32.37,68.93,58.43,20.97,0.005,180870.3,10.07,10.99,10.88,-15.48807,-4.111,-3.604,13.18,91,2.542
101,2014-02-20T20:00,2014,51,2000,0,68.07,58,68.98,57.96,68.01,57.05,28.73,32.84,28.82,32.43,68.94,58.44,20.91,0.005,180980.5,10.07,11.02,10.97,-15.54549,-4.111,-3.609,13.17,90,2.514
101,2014-02-20T21:00,2014,51,2100,0,68.03,57.76,68.96,57.73,67.98,56.88,28.75,32.84,28.83,32.42,68.94,58.21,20.95,0.004,184408.2,10.27,11.23,11.1,-13.0328,-4.091,-3.585,13.17,93,2.598
101,2014-02-20T22:00,2014,51,2200,0,68.06,57.76,68.99,57.73,68,56.88,28.81,32.89,28.9,32.5,68.99,58.21,20.91,0.003,184563.1,10.3,11.26,11.12,-9.714364,-4.081,-3.601,13.18,93,2.598
101,2014-02-20T23:00,2014,51,2300,0,68.05,57.73,68.99,57.67,67.99,56.83,28.75,32.8,28.84,32.38,68.96,58.17,20.72,0.004,183515.8,10.32,11.32,11.16,-10.91064,-4.043,-3.544,13.17,92,2.57
101,2014-02-21T00:00,2014,52,2400,0,68.01,57.68,68.95,57.6,67.94,56.85,28.73,32.78,28.82,32.4,68.91,58.13,20.61,0.002,182435.6,10.33,11.35,11.09,-6.627353,-4.044,-3.576,13.18,91,2.542
101,2014-02-21T01:00,2014,52,100,0,68.01,57.63,68.96,57.59,67.95,56.81,28.66,32.7,28.75,32.35,68.9,58.12,20.58,0.004,182843.7,10.38,11.37,11.14,-10.99145,-4.036,-3.603,13.18,92,2.57
101,2014-02-21T02:00,2014,52,200,0,68.01,57.65,68.97,57.6,67.97,56.81,28.68,32.74,28.77,32.41,68.89,58.12,20.74,0.004,184129.3,10.36,11.37,11.15,-13.10564,-4.056,-3.646,13.18,92,2.57
101,2014-02-21T03:00,2014,52,300,0,68.03,57.69,68.98,57.62,67.98,56.83,28.69,32.73,28.77,32.4,68.91,58.15,20.9,0.004,185400.9,10.34,11.36,11.15,-13.3852,-4.042,-3.634,13.18,93,2.598
101,2014-02-21T04:00,2014,52,400,0,68.02,57.66,68.98,57.61,67.99,56.8,28.7,32.73,28.77,32.41,68.91,58.14,20.8,0.004,184910.2,10.36,11.37,11.19,-12.36586,-4.023,-3.633,13.18,92,2.57
101,2014-02-21T05:00,2014,52,500,0,68.04,57.69,68.97,57.63,67.98,56.86,28.73,32.78,28.78,32.42,68.95,58.14,20.62,0.002,182655.2,10.34,11.34,11.13,-7.042509,-4.057,-3.635,13.18,92,2.57
101,2014-02-21T06:00,2014,52,600,0,67.99,57.58,68.94,57.5,67.97,56.73,28.58,32.58,28.65,32.2,68.89,58.05,20.5,0.002,183234.3,10.42,11.44,11.24,-6.59893,-4.001,-3.559,13.18,92,2.57
101,2014-02-21T07:00,2014,52,700,0,68.02,57.62,68.97,57.59,67.93,56.77,28.56,32.61,28.62,32.26,68.92,58.11,20.51,0.002,182470.8,10.4,11.38,11.16,-6.029192,-4.049,-3.637,13.18,92,2.57
101,2014-02-21T08:00,2014,52,800,0,68.02,57.62,68.97,57.58,67.95,56.79,28.6,32.66,28.67,32.32,68.9,58.12,20.49,0.004,182294.4,10.4,11.39,11.16,-13.81526,-4.06,-3.657,13.17,91,2.542
101,2014-02-21T09:00,2014,52,900,0,67.98,57.67,68.93,57.6,67.96,56.81,28.6,32.63,28.66,32.31,68.87,58.14,20.74,0.003,183704.4,10.31,11.33,11.15,-10.38907,-4.03,-3.651,13.18,92,2.57
101,2014-02-21T10:00,2014,52,1000,0,68.02,57.71,68.98,57.65,67.99,56.86,28.56,32.59,28.61,32.27,68.91,58.18,20.71,0.004,183326.7,10.31,11.34,11.13,-12.40558,-4.032,-3.658,13.18,92,2.57
101,2014-02-21T11:00,2014,52,1100,0,68.03,57.72,68.98,57.66,68,56.87,28.57,32.61,28.63,32.31,68.9,58.2,20.69,0.004,183008.4,10.3,11.32,11.13,-12.44903,-4.039,-3.677,13.18,92,2.57
101,2014-02-21T12:00,2014,52,1200,0,68.05,57.79,69,57.74,68,56.94,28.62,32.69,28.67,32.35,68.95,58.27,20.56,0.004,180950.8,10.27,11.26,11.06,-12.18009,-4.074,-3.675,13.18,90,2.514
101,2014-02-21T13:00,2014,52,1300,0,68.02,57.8,68.98,57.74,68,56.98,28.7,32.77,28.75,32.45,68.92,58.28,20.6,0.002,180716.4,10.22,11.24,11.03,-7.102019,-4.066,-3.693,13.18,91,2.542
101,2014-02-21T14:00,2014,52,1400,0,68.01,57.88,68.94,57.82,67.96,57.09,28.65,32.69,28.69,32.33,68.92,58.36,20.67,0.003,179299.4,10.13,11.12,10.87,-8.026598,-4.039,-3.635,13.17,91,2.542
101,2014-02-21T15:00,2014,52,1500,0,67.99,57.85,68.95,57.74,68.01,57.06,28.58,32.65,28.63,32.32,68.89,58.3,20.7,0.002,180596.6,10.14,11.21,10.96,-7.796724,-4.077,-3.688,13.18,91,2.542
101,2014-02-21T16:00,2014,52,1600,0,68.01,57.9,68.97,57.8,68.02,57.05,28.58,32.68,28.64,32.35,68.91,58.38,20.83,0.003,181354.3,10.11,11.17,10.97,-9.199509,-4.096,-3.715,13.18,91,2.542
101,2014-02-21T17:00,2014,52,1700,0,68,57.89,68.96,57.8,68,57.04,28.56,32.65,28.61,32.32,68.9,58.37,20.78,0.003,180886.7,10.11,11.16,10.96,-8.521358,-4.098,-3.707,13.18,91,2.542
101,2014-02-21T18:00,2014,52,1800,0,68.02,57.98,68.95,57.92,68,57.2,28.57,32.66,28.61,32.34,68.92,58.47,20.62,0.004,177393.7,10.03,11.03,10.79,-11.25636,-4.097,-3.733,13.18,89,2.486
101,2014-02-21T19:00,2014,52,1900,0,68.02,57.93,68.97,57.88,68,57.16,28.59,32.71,28.62,32.32,68.91,58.39,20.68,0.002,178858.9,10.1,11.09,10.85,-6.475265,-4.124,-3.696,13.18,91,2.542
101,2014-02-21T20:00,2014,52,2000,0,68.04,57.96,68.98,57.91,68.01,57.17,28.6,32.73,28.65,32.31,68.95,58.41,20.92,0.005,180823.8,10.09,11.07,10.85,-14.93954,-4.124,-3.656,13.18,91,2.542
101,2014-02-21T21:00,2014,52,2100,0,68.05,57.9,68.96,57.87,67.98,57.13,28.71,32.83,28.78,32.43,68.95,58.37,20.9,0.005,181087.9,10.15,11.09,10.85,-14.88402,-4.122,-3.648,13.18,92,2.57
101,2014-02-21T22:00,2014,52,2200,0,68.04,57.83,69,57.81,68.02,57,28.75,32.83,28.82,32.43,68.94,58.3,20.8,0.003,182068.5,10.21,11.18,11.02,-8.397592,-4.082,-3.613,13.17,92,2.57
101,2014-02-21T23:00,2014,52,2300,0,68.08,57.8,69.01,57.79,68.03,56.88,28.86,32.96,28.94,32.56,68.99,58.25,20.87,0.006,183992.4,10.27,11.22,11.15,-18.18004,-4.105,-3.62,13.17,93,2.598
101,2014-02-22T00:00,2014,53,2400,0,68.11,57.9,69.01,57.86,68.04,56.96,28.96,33.04,29.04,32.65,69,58.33,20.84,0.005,182546.2,10.21,11.15,11.08,-17.09927,-4.081,-3.605,13.16,91,2.542
101,2014-02-22T01:00,2014,53,100,0,68.09,57.88,69.01,57.79,68.04,56.96,29.02,33.06,29.09,32.69,69,58.3,20.86,0.006,183100.4,10.21,11.21,11.08,-17.3054,-4.039,-3.596,13.17,92,2.57
101,2014-02-22T02:00,2014,53,200,0,68.09,57.78,69.01,57.71,68.04,56.83,29.04,33.06,29.11,32.7,68.98,58.19,20.57,0.003,182247.9,10.3,11.3,11.2,-10.29404,-4.022,-3.588,13.17,92,2.57
101,2014-02-22T03:00,2014,53,300,0,68.07,57.77,69.01,57.68,68.03,56.82,29.03,33.05,29.1,32.67,68.98,58.17,20.66,0.005,183161.5,10.31,11.32,11.2,-13.90396,-4.014,-3.574,13.17,92,2.57
101,2014-02-22T04:00,2014,53,400,0,68.07,57.78,69,57.69,68.03,56.81,29.01,33.01,29.07,32.64,68.98,58.18,20.83,0.007,184574.4,10.29,11.31,11.22,-21.77962,-4.003,-3.562,13.17,93,2.598
101,2014-02-22T05:00,2014,53,500,0,68.04,57.78,69,57.69,68.02,56.81,28.97,32.99,29.04,32.62,68.96,58.2,20.85,0.005,184558,10.26,11.31,11.21,-15.88275,-4.018,-3.573,13.17,92,2.57
101,2014-02-22T06:00,2014,53,600,0,68.06,57.71,69,57.64,68.04,56.71,28.95,32.96,29.02,32.58,68.97,58.13,20.73,0.003,184971,10.35,11.37,11.33,-8.250414,-4.016,-3.56,13.17,93,2.598
101,2014-02-22T07:00,2014,53,700,0,68.04,57.65,68.98,57.59,68.01,56.64,28.9,32.89,28.97,32.52,68.94,58.06,20.74,0.003,185738.5,10.39,11.39,11.38,-9.207042,-3.986,-3.548,13.17,93,2.598
101,2014-02-22T08:00,2014,53,800,0,68.05,57.67,69,57.6,68.03,56.63,28.84,32.82,28.92,32.47,68.97,58.09,20.62,0.003,184731.7,10.37,11.4,11.39,-8.86226,-3.979,-3.548,13.18,92,2.57
101,2014-02-22T09:00,2014,53,900,0,68.06,57.81,69,57.74,68.03,56.73,28.81,32.8,28.87,32.46,68.98,58.22,20.63,0.004,182782.1,10.25,11.26,11.3,-13.56578,-3.99,-3.592,13.17,91,2.542
101,2014-02-22T10:00,2014,53,1000,0,68.08,58.05,69.01,57.95,68.04,56.97,28.82,32.86,28.88,32.53,68.99,58.46,20.77,0.002,180371,10.03,11.05,11.07,-7.706138,-4.04,-3.655,13.17,89,2.486
101,2014-02-22T11:00,2014,53,1100,0,68.09,58.21,69,58.14,68.03,57.2,28.82,32.84,28.86,32.54,68.98,58.64,20.77,0.005,177054.9,9.88,10.86,10.83,-16.10325,-4.021,-3.674,13.17,89,2.486
101,2014-02-22T12:00,2014,53,1200,0,68.05,58.35,68.97,58.29,68.01,57.41,28.76,32.79,28.78,32.48,68.96,58.78,20.71,0.003,173253.9,9.7,10.68,10.6,-10.78259,-4.034,-3.7,13.18,86,2.402
101,2014-02-22T13:00,2014,53,1300,0,68.09,58.45,69,58.41,68.04,57.53,28.74,32.84,28.78,32.49,68.98,58.9,20.69,0.003,171722.7,9.64,10.58,10.51,-10.19323,-4.091,-3.714,13.17,86,2.402
101,2014-02-22T14:00,2014,53,1400,0,68.07,58.51,68.97,58.5,68.01,57.69,28.74,32.88,28.79,32.52,68.96,58.96,20.74,0.005,170009.9,9.55,10.47,10.32,-15.12111,-4.136,-3.739,13.17,85,2.374
101,2014-02-22T15:00,2014,53,1500,0,68.05,58.62,68.96,58.56,68.01,57.79,28.7,32.87,28.76,32.48,68.94,59.06,20.96,0.006,170047.8,9.43,10.39,10.22,-19.59468,-4.162,-3.722,13.18,86,2.402
101,2014-02-22T16:00,2014,53,1600,0,68.04,58.58,68.96,58.5,68.01,57.77,28.7,32.88,28.75,32.5,68.94,58.99,20.67,0.003,168356.3,9.46,10.46,10.24,-11.08385,-4.18,-3.751,13.18,84,2.346
101,2014-02-22T17:00,2014,53,1700,0,68.04,58.54,68.96,58.46,67.99,57.74,28.72,32.91,28.79,32.51,68.94,58.96,20.7,0.003,169164.3,9.5,10.5,10.25,-8.644277,-4.191,-3.726,13.18,85,2.374
101,2014-02-22T18:00,2014,53,1800,0,68.05,58.49,68.98,58.41,68.02,57.69,28.72,32.91,28.8,32.51,68.93,58.91,20.58,0.002,169324.6,9.56,10.57,10.33,-7.572616,-4.185,-3.706,13.18,85,2.374
101,2014-02-22T19:00,2014,53,1900,0,68.03,58.35,68.96,58.28,67.99,57.52,28.77,32.94,28.85,32.54,68.93,58.76,20.58,0.004,171358.9,9.68,10.69,10.47,-13.75084,-4.169,-3.694,13.17,86,2.402
101,2014-02-22T20:00,2014,53,2000,0,68.05,58.29,68.98,58.24,68.02,57.47,28.8,32.94,28.87,32.54,68.94,58.72,20.74,0.003,173831.4,9.76,10.74,10.54,-9.177964,-4.142,-3.67,13.17,87,2.43
101,2014-02-22T21:00,2014,53,2100,0,68.05,58.27,68.97,58.2,68,57.4,28.83,32.97,28.9,32.58,68.95,58.69,20.81,0.005,175091.1,9.78,10.78,10.6,-14.99455,-4.134,-3.676,13.17,88,2.458
101,2014-02-22T22:00,2014,53,2200,0,68.04,58.16,68.99,58.1,68.02,57.2,28.86,32.99,28.93,32.58,68.92,58.57,20.92,0.003,178446,9.88,10.88,10.82,-10.52075,-4.133,-3.646,13.17,88,2.458
101,2014-02-22T23:00,2014,53,2300,0,68.01,58.1,68.97,58.02,68,57.16,28.8,32.89,28.88,32.48,68.93,58.5,20.89,0.007,178873.7,9.92,10.95,10.84,-21.0864,-4.083,-3.6,13.17,89,2.486
101,2014-02-23T00:00,2014,54,2400,0,68.07,58.04,69,57.96,68.04,57.09,28.89,33,28.97,32.61,68.96,58.46,20.78,0.004,179654.5,10.03,11.04,10.95,-13.88284,-4.116,-3.639,13.17,90,2.514
101,2014-02-23T01:00,2014,54,100,0,68.07,57.85,68.97,57.88,67.99,57.02,28.94,33.02,29.03,32.64,68.96,58.35,20.8,0.003,181252.6,10.21,11.09,10.97,-10.74425,-4.084,-3.609,13.18,90,2.514
101,2014-02-23T02:00,2014,54,200,0,68.06,57.95,69,57.9,68.02,56.98,28.84,32.87,28.92,32.47,68.98,58.4,20.76,0.003,180829.4,10.11,11.11,11.04,-10.26562,-4.034,-3.546,13.17,90,2.514
101,2014-02-23T03:00,2014,54,300,0,68.06,58.03,69,57.97,68.03,57.04,28.87,32.93,28.94,32.57,68.98,58.45,20.76,0.004,179720.2,10.04,11.04,10.98,-13.75322,-4.064,-3.624,13.17,89,2.486
101,2014-02-23T04:00,2014,54,400,0,68.08,58.1,69.01,58.05,68.04,57.12,28.93,33.01,29,32.64,68.99,58.53,20.77,0.007,178681.3,9.98,10.96,10.91,-21.22107,-4.082,-3.644,13.17,89,2.486
101,2014-02-23T05:00,2014,54,500,0,68.01,57.85,68.93,57.81,67.97,56.98,28.88,32.92,28.95,32.55,68.91,58.32,20.77,0.002,180994.1,10.16,11.12,10.99,-7.298414,-4.043,-3.594,13.17,90,2.514
101,2014-02-23T06:00,2014,54,600,0,68.03,57.66,68.99,57.59,68.01,56.81,28.83,32.88,28.92,32.48,68.94,58.11,20.67,0.002,184029,10.37,11.4,11.2,-6.971114,-4.052,-3.565,13.17,91,2.542
101,2014-02-23T07:00,2014,54,700,0,68.09,57.78,69,57.75,68.05,56.9,28.86,32.91,28.96,32.54,68.97,58.25,20.91,0.005,184659.9,10.31,11.24,11.15,-14.30781,-4.053,-3.576,13.17,92,2.57
101,2014-02-23T08:00,2014,54,800,0,68.09,57.98,69.01,58,68.03,57.04,28.92,32.97,29.01,32.62,68.99,58.47,20.67,0.004,179248.7,10.11,11.01,10.99,-12.36573,-4.053,-3.607,13.17,89,2.486
101,2014-02-23T09:00,2014,54,900,0,68.1,58.13,68.99,58.12,68.03,57.16,28.94,32.99,29.01,32.65,68.98,58.6,20.65,0.004,176860.8,9.97,10.87,10.86,-13.75542,-4.052,-3.637,13.18,87,2.43
101,2014-02-23T10:00,2014,54,1000,0,68.06,58.22,68.97,58.16,68,57.18,28.86,32.89,28.91,32.55,68.96,58.66,20.58,0.005,174909,9.84,10.81,10.82,-14.71504,-4.032,-3.643,13.18,87,2.43
101,2014-02-23T11:00,2014,54,1100,0,68.06,58.29,68.98,58.25,68.01,57.25,28.81,32.87,28.84,32.53,68.95,58.73,20.5,0.002,173075,9.77,10.73,10.75,-7.451208,-4.059,-3.691,13.18,86,2.402
101,2014-02-23T12:00,2014,54,1200,0,68.06,58.36,68.98,58.32,68.01,57.35,28.78,32.87,28.81,32.51,68.96,58.82,20.66,0.004,173006.1,9.69,10.66,10.66,-12.58755,-4.092,-3.703,13.17,85,2.374
101,2014-02-23T13:00,2014,54,1300,0,68.04,58.46,68.96,58.4,67.99,57.49,28.76,32.86,28.77,32.52,68.95,58.91,20.79,0.003,171992.5,9.59,10.56,10.49,-8.918932,-4.1,-3.75,13.18,86,2.402
101,2014-02-23T14:00,2014,54,1400,0,68.08,58.56,68.98,58.49,68.02,57.65,28.73,32.85,28.74,32.5,68.97,59.02,20.91,0.003,171516.3,9.52,10.49,10.36,-9.965788,-4.124,-3.753,13.17,85,2.374
101,2014-02-23T15:00,2014,54,1500,0,68.05,58.55,68.95,58.49,67.98,57.69,28.7,32.84,28.73,32.48,68.94,59,20.91,0.003,170872.3,9.51,10.46,10.29,-8.607995,-4.139,-3.756,13.18,85,2.374
101,2014-02-23T16:00,2014,54,1600,0,68.05,58.51,68.96,58.44,67.98,57.68,28.7,32.85,28.74,32.47,68.94,58.95,20.78,0.005,170311.8,9.54,10.51,10.3,-15.83531,-4.156,-3.738,13.18,86,2.402
101,2014-02-23T17:00,2014,54,1700,0,68.05,58.44,68.96,58.42,67.99,57.65,28.71,32.87,28.75,32.47,68.95,58.91,20.74,0.006,170744.3,9.61,10.54,10.33,-19.93997,-4.161,-3.717,13.18,85,2.374
101,2014-02-23T18:00,2014,54,1800,0,68.06,58.27,68.98,58.29,68.01,57.4,28.7,32.87,28.77,32.44,68.95,58.73,20.69,0.003,173734.1,9.79,10.69,10.61,-10.27659,-4.168,-3.67,13.18,87,2.43
101,2014-02-23T19:00,2014,54,1900,0,68.02,58,68.92,57.93,67.96,57.13,28.74,32.89,28.81,32.45,68.89,58.45,20.61,0.003,177233.1,10.02,11,10.84,-10.561,-4.153,-3.647,13.17,88,2.458
101,2014-02-23T20:00,2014,54,2000,0,68.06,58.12,68.98,58.09,68,57.2,28.74,32.86,28.82,32.44,68.97,58.57,20.82,0.006,177819.2,9.94,10.89,10.81,-18.86191,-4.12,-3.622,13.17,89,2.486
101,2014-02-23T21:00,2014,54,2100,0,68.04,58.15,68.97,58.13,68,57.21,28.74,32.86,28.81,32.45,68.94,58.61,20.86,0.006,177530,9.89,10.84,10.79,-18.24035,-4.116,-3.642,13.17,88,2.458
101,2014-02-23T22:00,2014,54,2200,0,68.02,58.15,68.97,58.14,67.99,57.21,28.75,32.86,28.81,32.47,68.94,58.61,20.94,0.003,178029.1,9.87,10.82,10.78,-9.153368,-4.115,-3.656,13.17,89,2.486
101,2014-02-23T23:00,2014,54,2300,0,68.08,58.15,68.97,58.13,68.01,57.23,28.77,32.88,28.83,32.49,68.97,58.62,20.89,0.007,177962.3,9.93,10.85,10.78,-21.99227,-4.117,-3.665,13.17,88,2.458
101,2014-02-24T00:00,2014,55,2400,0,68.01,58.08,68.96,58.05,67.99,57.16,28.79,32.9,28.85,32.52,68.92,58.53,20.89,0.004,178621.6,9.93,10.91,10.83,-13.23143,-4.116,-3.669,13.17,89,2.486
101,2014-02-24T01:00,2014,55,100,0,68.05,58,68.99,57.95,68.03,57.04,28.83,32.95,28.9,32.56,68.95,58.45,20.92,0.003,181347.3,10.06,11.04,10.99,-8.816264,-4.12,-3.66,13.17,91,2.542
101,2014-02-24T02:00,2014,55,200,0,68.07,57.89,69,57.84,68.03,57.01,28.95,33.05,29.02,32.67,68.95,58.34,20.82,0.004,181949.4,10.18,11.16,11.02,-12.52197,-4.104,-3.646,13.17,91,2.542
101,2014-02-24T03:00,2014,55,300,0,68.06,57.73,69,57.72,68.02,56.91,29,33.06,29.08,32.68,68.96,58.18,20.76,0.003,183527.6,10.33,11.29,11.12,-8.662745,-4.057,-3.596,13.17,91,2.542
101,2014-02-24T04:00,2014,55,400,0,68.06,57.6,69,57.59,68.02,56.8,29,33.02,29.08,32.64,68.96,58.08,20.73,0.002,185276,10.45,11.42,11.22,-7.600144,-4.02,-3.554,13.17,93,2.598
101,2014-02-24T05:00,2014,55,500,0,68.01,57.4,68.97,57.4,68,56.64,28.92,32.88,28.99,32.51,68.89,57.86,20.61,0.003,186627.4,10.61,11.57,11.36,-8.797671,-3.965,-3.515,13.17,94,2.626
101,2014-02-24T06:00,2014,55,600,0,68.01,57.23,68.94,57.24,67.97,56.46,28.78,32.73,28.84,32.35,68.88,57.7,20.74,0.002,190408.8,10.78,11.7,11.52,-5.530109,-3.949,-3.508,13.18,95,2.654
101,2014-02-24T07:00,2014,55,700,0,67.98,57.11,68.9,57.12,67.93,56.3,28.59,32.52,28.65,32.15,68.85,57.59,20.82,0.005,192717.3,10.86,11.77,11.63,-13.9412,-3.933,-3.498,13.18,51,1.425
101,2014-02-24T08:00,2014,55,800,0,67.94,57.1,68.87,57.1,67.91,56.25,28.37,32.3,28.43,31.95,68.82,57.56,20.87,0.002,193090.8,10.84,11.77,11.65,-6.175126,-3.931,-3.518,13.18,96,2.682
101,2014-02-24T09:00,2014,55,900,0,67.91,57.13,68.84,57.11,67.88,56.2,28.14,32.07,28.19,31.74,68.81,57.6,20.72,0.003,191433.8,10.79,11.73,11.69,-8.816039,-3.928,-3.554,13.19,96,2.682
101,2014-02-24T10:00,2014,55,1000,0,67.9,57.19,68.83,57.16,67.88,56.21,27.92,31.85,27.96,31.56,68.8,57.66,20.73,0.004,190625.4,10.71,11.67,11.67,-10.8597,-3.93,-3.599,13.19,95,2.654
101,2014-02-24T11:00,2014,55,1100,0,67.9,57.18,68.83,57.17,67.88,56.22,27.76,31.76,27.8,31.47,68.8,57.68,20.63,0.002,189550.6,10.72,11.66,11.66,-5.341875,-3.992,-3.677,13.19,95,2.654
101,2014-02-24T12:00,2014,55,1200,0,67.92,57.27,68.85,57.28,67.91,56.33,27.69,31.7,27.74,31.44,68.83,57.76,20.65,0.002,188445.1,10.65,11.57,11.58,-6.392748,-4.017,-3.7,13.19,94,2.626
101,2014-02-24T13:00,2014,55,1300,0,67.9,57.34,68.83,57.38,67.89,56.44,27.64,31.69,27.7,31.43,68.81,57.85,20.75,0.004,187399.7,10.56,11.45,11.44,-11.20584,-4.053,-3.733,13.19,93,2.598
101,2014-02-24T14:00,2014,55,1400,0,67.87,57.13,68.81,57.18,67.85,56.25,27.67,31.78,27.76,31.44,68.79,57.64,20.59,0.002,188824.4,10.74,11.63,11.59,-7.133912,-4.114,-3.681,13.19,95,2.654
101,2014-02-24T15:00,2014,55,1500,0,67.95,57.18,68.86,57.22,67.91,56.3,27.73,31.86,27.84,31.47,68.83,57.68,20.71,0.002,190215.4,10.77,11.64,11.61,-7.107667,-4.134,-3.636,13.19,95,2.654
101,2014-02-24T16:00,2014,55,1600,0,67.87,57.09,68.8,57.12,67.84,56.22,27.72,31.8,27.83,31.46,68.78,57.59,20.65,0.002,190034.7,10.78,11.68,11.62,-5.706024,-4.074,-3.626,13.19,95,2.654
101,2014-02-24T17:00,2014,55,1700,0,67.86,56.9,68.8,56.9,67.84,56.06,27.64,31.7,27.77,31.32,68.79,57.38,20.55,0.002,192227.5,10.96,11.89,11.78,-6.984765,-4.062,-3.551,13.19,96,2.682
101,2014-02-24T18:00,2014,55,1800,0,67.85,56.68,68.8,56.72,67.83,55.87,27.5,31.55,27.61,31.15,68.78,57.18,20.57,0.003,195574.1,11.17,12.08,11.96,-8.281737,-4.058,-3.536,13.19,98,2.737
101,2014-02-24T19:00,2014,55,1900,0,67.85,56.65,68.79,56.65,67.84,55.76,27.3,31.34,27.42,30.96,68.76,57.15,20.69,0.003,197959.1,11.2,12.15,12.08,-10.2541,-4.035,-3.537,13.2,99,2.765
101,2014-02-24T20:00,2014,55,2000,0,67.81,56.51,68.74,56.51,67.79,55.65,27.04,31.06,27.14,30.69,68.73,57.01,20.7,0.002,199449.1,11.3,12.23,12.14,-5.605153,-4.019,-3.542,13.2,99,2.765
101,2014-02-24T21:00,2014,55,2100,0,67.79,56.52,68.75,56.51,67.78,55.63,26.75,30.79,26.84,30.42,68.74,57.01,20.92,0.004,201393,11.27,12.23,12.15,-12.99788,-4.041,-3.586,13.21,100,2.793
101,2014-02-24T22:00,2014,55,2200,0,67.75,56.4,68.73,56.37,67.74,55.43,26.41,30.46,26.5,30.1,68.72,56.89,20.85,0.003,202872.9,11.35,12.36,12.31,-9.994064,-4.046,-3.595,13.21,101,2.821
101,2014-02-24T23:00,2014,55,2300,0,67.74,56.43,68.72,56.41,67.73,55.45,26.07,30.17,26.15,29.8,68.71,56.92,20.91,0.002,202771.8,11.31,12.32,12.28,-7.789135,-4.1,-3.649,13.22,101,2.821
101,2014-02-25T00:00,2014,56,2400,0,67.69,56.39,68.68,56.39,67.68,55.43,25.77,29.94,25.84,29.57,68.66,56.9,20.88,0.003,202190.3,11.3,12.3,12.26,-11.05046,-4.165,-3.735,13.22,100,2.793
101,2014-02-25T01:00,2014,56,100,0,67.69,56.37,68.68,56.38,67.68,55.34,25.55,29.79,25.6,29.43,68.66,56.88,20.89,0.002,202843.7,11.32,12.3,12.33,-7.728905,-4.237,-3.825,13.22,101,2.821
101,2014-02-25T02:00,2014,56,200,0,67.67,56.28,68.67,56.27,67.65,55.24,25.36,29.62,25.42,29.27,68.66,56.8,20.74,0.003,202734.4,11.39,12.39,12.41,-9.216618,-4.267,-3.851,13.22,100,2.793
101,2014-02-25T03:00,2014,56,300,0,67.65,56.24,68.65,56.24,67.63,55.17,25.18,29.47,25.24,29.11,68.64,56.78,20.86,0.002,204299.5,11.41,12.41,12.46,-5.6896,-4.286,-3.867,13.23,101,2.821
101,2014-02-25T04:00,2014,56,400,0,67.61,56.12,68.61,56.16,67.59,55.05,25.01,29.31,25.07,28.96,68.6,56.66,20.78,0.002,204703.5,11.49,12.45,12.55,-5.722005,-4.307,-3.894,13.23,102,2.849
101,2014-02-25T05:00,2014,56,500,0,67.6,56.02,68.61,56.02,67.59,54.93,24.84,29.15,24.92,28.8,68.6,56.55,20.68,0.002,205612.6,11.57,12.58,12.66,-7.866167,-4.311,-3.887,13.23,102,2.849
101,2014-02-25T06:00,2014,56,600,0,67.56,55.91,68.57,55.92,67.55,54.78,24.63,28.95,24.7,28.59,68.56,56.44,20.65,0.001,206750.8,11.65,12.65,12.77,-4.291801,-4.318,-3.881,13.24,102,2.849
101,2014-02-25T07:00,2014,56,700,0,67.54,55.82,68.54,55.85,67.52,54.68,24.42,28.75,24.49,28.4,68.54,56.37,20.73,0.002,208562.3,11.73,12.69,12.85,-5.032667,-4.333,-3.907,13.24,104,2.905
101,2014-02-25T08:00,2014,56,800,0,67.54,55.86,68.54,55.86,67.53,54.66,24.22,28.57,24.3,28.24,68.54,56.4,20.74,0.004,208518,11.68,12.67,12.87,-13.01563,-4.345,-3.942,13.24,103,2.877
101,2014-02-25T09:00,2014,56,900,0,67.49,56.03,68.52,56,67.48,54.79,24.03,28.4,24.09,28.08,68.52,56.56,20.88,0.004,206827.4,11.46,12.53,12.7,-13.10925,-4.372,-3.994,13.24,102,2.849
101,2014-02-25T10:00,2014,56,1000,0,67.48,56.09,68.52,56.06,67.48,54.84,23.89,28.33,23.94,28.01,68.51,56.62,20.78,0.003,204831.8,11.4,12.46,12.64,-11.12417,-4.433,-4.067,13.25,101,2.821
101,2014-02-25T11:00,2014,56,1100,0,67.5,56.3,68.53,56.28,67.5,55.09,23.83,28.29,23.86,28.02,68.52,56.84,20.95,0.003,202902.9,11.2,12.25,12.41,-12.03502,-4.458,-4.16,13.25,100,2.793
101,2014-02-25T12:00,2014,56,1200,0,67.53,56.41,68.56,56.4,67.52,55.2,23.86,28.39,23.89,28.09,68.55,56.95,20.83,0.001,200203.1,11.11,12.16,12.32,-4.575322,-4.529,-4.209,13.24,99,2.765
101,2014-02-25T13:00,2014,56,1300,0,67.55,56.47,68.56,56.47,67.53,55.32,23.99,28.58,24.04,28.25,68.55,57.03,20.82,0.004,198876.7,11.08,12.09,12.21,-14.19588,-4.581,-4.21,13.24,99,2.765
101,2014-02-25T14:00,2014,56,1400,0,67.6,56.56,68.61,56.58,67.59,55.41,24.17,28.77,24.24,28.42,68.6,57.11,20.72,0.001,197165.8,11.04,12.03,12.17,-4.217775,-4.601,-4.18,13.24,98,2.737
101,2014-02-25T15:00,2014,56,1500,0,67.61,56.61,68.62,56.61,67.59,55.48,24.38,28.98,24.46,28.62,68.61,57.15,20.74,0.002,196701.8,11.01,12.01,12.11,-6.491504,-4.6,-4.151,13.24,97,2.709
101,2014-02-25T16:00,2014,56,1600,0,67.65,56.57,68.65,56.6,67.63,55.49,24.58,29.16,24.68,28.77,68.64,57.12,20.62,0.002,196438.1,11.08,12.06,12.14,-8.704157,-4.578,-4.092,13.23,97,2.709
101,2014-02-25T17:00,2014,56,1700,0,67.66,56.46,68.65,56.47,67.63,55.35,24.77,29.34,24.89,28.91,68.64,56.99,20.49,0.003,197268.6,11.2,12.18,12.28,-9.740767,-4.57,-4.021,13.23,98,2.737
101,2014-02-25T18:00,2014,56,1800,0,67.66,56.35,68.65,56.35,67.63,55.25,24.91,29.44,25.06,29.01,68.64,56.88,20.5,0.002,199278.3,11.31,12.3,12.38,-5.550149,-4.53,-3.949,13.23,99,2.765
101,2014-02-25T19:00,2014,56,1900,0,67.62,56.2,68.63,56.2,67.6,55.16,24.95,29.41,25.09,28.98,68.61,56.72,20.66,0.003,202468.7,11.42,12.44,12.44,-11.62636,-4.457,-3.892,13.22,101,2.821
101,2014-02-25T20:00,2014,56,2000,0,67.62,56.03,68.62,56.05,67.59,54.94,24.91,29.31,25.05,28.9,68.61,56.57,20.72,0.003,205962.6,11.59,12.57,12.65,-9.733311,-4.4,-3.849,13.23,102,2.849
101,2014-02-25T21:00,2014,56,2100,0,67.61,55.97,68.6,56,67.58,54.88,24.81,29.17,24.96,28.79,68.6,56.53,20.89,0.003,208334.4,11.63,12.6,12.69,-8.936468,-4.353,-3.833,13.23,103,2.877
101,2014-02-25T22:00,2014,56,2200,0,67.59,55.89,68.6,55.95,67.56,54.78,24.69,29,24.83,28.64,68.6,56.48,20.79,0.003,208475.4,11.69,12.65,12.79,-8.517717,-4.318,-3.816,13.24,103,2.877
101,2014-02-25T23:00,2014,56,2300,0,67.56,55.92,68.56,55.95,67.54,54.76,24.53,28.84,24.66,28.5,68.56,56.49,20.9,0.003,208966.7,11.64,12.61,12.79,-8.894882,-4.31,-3.844,13.24,103,2.877
101,2014-02-26T00:00,2014,57,2400,0,67.52,55.82,68.53,55.83,67.5,54.68,24.35,28.68,24.47,28.35,68.53,56.37,20.89,0.005,209897.8,11.7,12.69,12.82,-15.37699,-4.325,-3.879,13.24,105,2.933
101,2014-02-26T01:00,2014,57,100,0,67.49,55.68,68.52,55.74,67.46,54.55,24.16,28.48,24.27,28.16,68.52,56.27,20.91,0.002,211770,11.81,12.78,12.91,-5.738351,-4.327,-3.889,13.25,104,2.905
101,2014-02-26T02:00,2014,57,200,0,67.48,55.56,68.51,55.63,67.45,54.42,23.96,28.29,24.08,27.98,68.52,56.16,20.72,0.003,211703,11.91,12.88,13.03,-10.76499,-4.334,-3.898,13.25,105,2.933
101,2014-02-26T03:00,2014,57,300,0,67.44,55.34,68.45,55.43,67.42,54.22,23.75,28.08,23.87,27.76,68.46,55.97,20.65,0.003,213763.7,12.1,13.02,13.2,-8.612245,-4.331,-3.894,13.25,106,2.961
101,2014-02-26T04:00,2014,57,400,0,67.42,55.26,68.43,55.32,67.39,54.11,23.53,27.86,23.65,27.54,68.43,55.87,20.62,0.001,214629.1,12.16,13.11,13.28,-2.149132,-4.328,-3.894,13.25,106,2.961
101,2014-02-26T05:00,2014,57,500,0,67.41,55.15,68.42,55.19,67.37,53.96,23.28,27.61,23.41,27.31,68.43,55.74,20.53,0.001,215661.3,12.26,13.23,13.41,-4.671776,-4.331,-3.903,13.26,107,2.989
101,2014-02-26T06:00,2014,57,600,0,67.41,55.27,68.45,55.39,67.39,54.1,23.04,27.4,23.16,27.1,68.46,55.91,20.53,0.001,213463.6,12.14,13.07,13.29,-2.533394,-4.357,-3.944,13.26,106,2.961
101,2014-02-26T07:00,2014,57,700,0,67.42,55.5,68.45,55.6,67.38,54.21,22.84,27.27,22.95,26.99,68.45,56.13,20.7,0.001,211958.2,11.91,12.85,13.16,-3.337994,-4.432,-4.042,13.26,104,2.905
101,2014-02-26T08:00,2014,57,800,0,67.46,55.63,68.5,55.69,67.42,54.27,22.71,27.2,22.81,26.93,68.5,56.24,20.81,0.001,212393.8,11.83,12.8,13.15,-2.251381,-4.49,-4.112,13.27,105,2.933
101,2014-02-26T09:00,2014,57,900,0,67.46,55.79,68.51,55.81,67.44,54.42,22.62,27.16,22.72,26.9,68.51,56.38,20.89,0.002,210918.2,11.67,12.7,13.02,-8.375157,-4.535,-4.188,13.27,104,2.905
101,2014-02-26T10:00,2014,57,1000,0,67.48,55.97,68.51,55.98,67.46,54.64,22.59,27.19,22.68,26.93,68.51,56.57,20.74,0.003,206447.9,11.51,12.53,12.82,-9.269021,-4.603,-4.25,13.27,102,2.849
101,2014-02-26T11:00,2014,57,1100,0,67.52,56.38,68.57,56.33,67.51,55.01,22.66,27.31,22.72,27.08,68.56,56.92,20.79,0.002,201405.8,11.14,12.23,12.5,-7.441583,-4.65,-4.357,13.26,103,2.877
101,2014-02-26T12:00,2014,57,1200,0,67.48,56.56,68.51,56.52,67.47,55.29,22.83,27.54,22.85,27.32,68.5,57.11,20.91,0.003,198113,10.92,12,12.17,-9.994985,-4.709,-4.468,13.25,101,2.821
101,2014-02-26T13:00,2014,57,1300,0,67.5,56.6,68.52,56.58,67.48,55.42,23.11,27.89,23.16,27.59,68.51,57.16,20.83,0.002,196369,10.89,11.95,12.07,-6.8319,-4.785,-4.429,13.25,101,2.821
101,2014-02-26T14:00,2014,57,1400,0,67.51,56.55,68.54,56.52,67.49,55.38,23.41,28.2,23.51,27.83,68.53,57.07,20.83,0.004,197349.5,10.95,12.02,12.11,-15.87921,-4.784,-4.319,13.25,100,2.793
101,2014-02-26T15:00,2014,57,1500,0,67.54,56.54,68.56,56.51,67.52,55.37,23.69,28.45,23.82,28.03,68.54,57.07,20.94,0.004,199008,10.99,12.05,12.15,-14.88199,-4.756,-4.216,13.25,102,2.849
101,2014-02-26T16:00,2014,57,1600,0,67.57,56.44,68.58,56.44,67.55,55.3,23.94,28.65,24.08,28.23,68.56,56.97,20.82,0.004,199686.8,11.13,12.14,12.26,-12.75379,-4.71,-4.152,13.24,102,2.849
101,2014-02-26T17:00,2014,57,1700,0,67.57,56.23,68.58,56.23,67.55,55.15,24.12,28.77,24.28,28.31,68.56,56.77,20.68,0.001,201534.4,11.33,12.35,12.41,-3.781253,-4.656,-4.032,13.24,103,2.877
101,2014-02-26T18:00,2014,57,1800,0,67.56,55.98,68.58,55.98,67.55,54.93,24.18,28.78,24.36,28.29,68.56,56.5,20.53,0.002,204076,11.58,12.6,12.62,-7.416133,-4.594,-3.929,13.24,104,2.905
101,2014-02-26T19:00,2014,57,1900,0,67.52,55.73,68.53,55.77,67.48,54.71,24.15,28.68,24.33,28.21,68.53,56.28,20.55,0.001,207151.4,11.79,12.76,12.78,-4.776237,-4.526,-3.881,13.24,106,2.961
101,2014-02-26T20:00,2014,57,2000,0,67.51,55.58,68.52,55.62,67.48,54.54,24.03,28.48,24.2,28.05,68.52,56.14,20.53,0.002,209458.6,11.93,12.9,12.95,-5.429151,-4.454,-3.851,13.25,107,2.989
101,2014-02-26T21:00,2014,57,2100,0,67.46,55.42,68.48,55.49,67.46,54.34,23.83,28.22,23.98,27.83,68.49,55.99,20.56,0.002,211838.8,12.04,12.99,13.11,-7.185645,-4.396,-3.848,13.25,108,3.017
101,2014-02-26T22:00,2014,57,2200,0,67.44,55.3,68.42,55.37,67.42,54.14,23.58,27.95,23.73,27.59,68.43,55.88,20.71,0.003,215243.1,12.14,13.06,13.28,-8.613683,-4.369,-3.86,13.25,110,3.073
101,2014-02-26T23:00,2014,57,2300,0,67.39,55.14,68.41,55.23,67.36,53.98,23.3,27.66,23.45,27.32,68.42,55.74,20.78,0.003,217822.8,12.25,13.18,13.38,-8.616512,-4.358,-3.877,13.26,110,3.073
101,2014-02-27T00:00,2014,58,2400,0,67.37,55.03,68.41,55.11,67.36,53.82,23,27.35,23.13,27.03,68.43,55.64,20.88,0.001,220947.9,12.34,13.3,13.54,-4.31047,-4.343,-3.894,13.26,112,3.128
101,2014-02-27T01:00,2014,58,100,0,67.42,55.02,68.46,55.07,67.39,53.75,22.68,27.02,22.8,26.73,68.48,55.63,20.74,0.001,220888.3,12.4,13.39,13.64,-3.961704,-4.342,-3.928,13.27,112,3.128
101,2014-02-27T02:00,2014,58,200,0,67.36,55,68.43,55.05,67.35,53.68,22.35,26.74,22.47,26.46,68.45,55.63,20.73,0.001,220630,12.36,13.38,13.67,-4.735307,-4.392,-3.986,13.28,111,3.101
101,2014-02-27T03:00,2014,58,300,0,67.35,55,68.42,55.04,67.33,53.64,22.04,26.49,22.16,26.21,68.44,55.62,20.66,0.001,219906.6,12.35,13.38,13.69,-2.956687,-4.447,-4.05,13.28,111,3.101
