id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-02-27T04:00,2014,58,400,0,67.34,55.07,68.4,55.07,67.32,53.68,21.77,26.28,21.9,26,68.42,55.68,20.85,0.001,220863.6,12.27,13.32,13.64,-4.871693,-4.511,-4.104,13.28,111,3.101
101,2014-02-27T05:00,2014,58,500,0,67.34,55.01,68.39,55.01,67.31,53.6,21.55,26.12,21.68,25.83,68.42,55.62,20.58,0.003,219078.4,12.33,13.39,13.71,-11.7945,-4.572,-4.155,13.29,111,3.101
101,2014-02-27T06:00,2014,58,600,0,67.29,54.89,68.33,54.88,67.24,53.52,21.35,25.95,21.47,25.67,68.38,55.48,20.53,0.001,219441.3,12.4,13.45,13.73,-3.448524,-4.605,-4.193,13.29,111,3.101
101,2014-02-27T07:00,2014,58,700,0,67.26,54.83,68.32,54.85,67.22,53.44,21.15,25.77,21.27,25.49,68.35,55.43,20.5,0.001,219640.2,12.42,13.48,13.77,-4.621894,-4.621,-4.213,13.3,111,3.101
101,2014-02-27T08:00,2014,58,800,0,67.26,54.97,68.34,55.05,67.23,53.56,20.97,25.63,21.1,25.34,68.36,55.63,20.84,0.002,220922.7,12.29,13.29,13.67,-6.987786,-4.656,-4.236,13.3,111,3.101
101,2014-02-27T09:00,2014,58,900,0,67.33,55.41,68.4,55.48,67.31,53.85,20.9,25.65,21.07,25.35,68.42,56.04,20.94,0.003,216547.7,11.92,12.92,13.45,-9.456979,-4.752,-4.286,13.29,108,3.017
101,2014-02-27T10:00,2014,58,1000,0,67.34,55.67,68.43,55.68,67.34,54.1,20.97,25.8,21.13,25.52,68.43,56.26,20.78,0.003,211338.5,11.67,12.75,13.24,-10.07206,-4.836,-4.394,13.29,106,2.961
101,2014-02-27T11:00,2014,58,1100,0,67.37,56,68.46,55.94,67.37,54.49,21.15,26.02,21.26,25.81,68.45,56.56,20.83,0.002,206885.3,11.37,12.52,12.88,-6.591172,-4.874,-4.557,13.28,105,2.933
101,2014-02-27T12:00,2014,58,1200,0,67.48,56.41,68.54,56.36,67.45,54.95,21.45,26.38,21.53,26.18,68.53,56.96,20.94,0.003,202169.6,11.07,12.18,12.5,-11.7079,-4.925,-4.645,13.28,101,2.821
101,2014-02-27T13:00,2014,58,1300,0,67.51,56.45,68.55,56.4,67.48,55.14,21.87,26.86,21.96,26.59,68.53,57,20.71,0.001,198722.7,11.05,12.14,12.34,-5.039063,-4.994,-4.632,13.27,101,2.821
101,2014-02-27T14:00,2014,58,1400,0,67.51,56.49,68.53,56.47,67.5,55.26,22.28,27.26,22.4,26.9,68.52,57.04,20.82,0.004,198623.4,11.02,12.06,12.24,-15.73307,-4.985,-4.499,13.26,100,2.793
101,2014-02-27T15:00,2014,58,1500,0,67.47,56.45,68.52,56.42,67.46,55.27,22.68,27.63,22.82,27.22,68.5,56.99,20.65,0.002,196960.8,11.02,12.1,12.19,-7.35116,-4.948,-4.404,13.25,100,2.793
101,2014-02-27T16:00,2014,58,1600,0,67.48,56.44,68.52,56.4,67.46,55.27,23.05,27.93,23.2,27.52,68.5,56.97,20.63,0.001,196935.9,11.04,12.12,12.19,-4.007895,-4.874,-4.322,13.25,101,2.821
101,2014-02-27T17:00,2014,58,1700,0,67.51,56.39,68.53,56.36,67.47,55.17,23.37,28.21,23.53,27.77,68.52,56.91,20.59,0.002,197961.3,11.12,12.17,12.31,-9.115335,-4.833,-4.234,13.25,100,2.793
101,2014-02-27T18:00,2014,58,1800,0,67.54,56.28,68.55,56.26,67.5,55.09,23.64,28.42,23.82,27.97,68.54,56.81,20.53,0.002,199378.3,11.26,12.29,12.41,-7.394496,-4.773,-4.15,13.25,101,2.821
101,2014-02-27T19:00,2014,58,1900,0,67.55,56.18,68.57,56.16,67.51,55.05,23.84,28.54,24.02,28.09,68.55,56.71,20.63,0.002,201895.8,11.37,12.41,12.46,-7.624714,-4.695,-4.065,13.24,103,2.877
101,2014-02-27T20:00,2014,58,2000,0,67.52,56,68.53,56,67.49,55.03,23.95,28.56,24.11,28.14,68.51,56.59,20.65,0.002,203591.6,11.52,12.53,12.46,-5.278254,-4.612,-4.034,13.24,103,2.877
101,2014-02-27T21:00,2014,58,2100,0,67.48,55.86,68.5,55.81,67.47,54.78,23.93,28.45,24.07,28.05,68.49,56.38,20.83,0.003,208140.1,11.62,12.69,12.69,-8.909381,-4.517,-3.977,13.25,106,2.961
101,2014-02-27T22:00,2014,58,2200,0,67.44,55.6,68.47,55.6,67.44,54.59,23.78,28.25,23.93,27.82,68.47,56.14,20.92,0.004,212210.2,11.84,12.87,12.85,-13.47144,-4.464,-3.894,13.25,107,2.989
101,2014-02-27T23:00,2014,58,2300,0,67.41,55.4,68.43,55.41,67.41,54.36,23.54,27.98,23.69,27.55,68.43,55.95,20.9,0.002,214923.4,12.01,13.03,13.04,-7.599007,-4.437,-3.861,13.25,108,3.017
101,2014-02-28T00:00,2014,59,2400,0,67.37,55.21,68.41,55.23,67.36,54.07,23.23,27.64,23.37,27.22,68.42,55.77,20.92,0.001,218236.2,12.15,13.18,13.29,-3.605848,-4.41,-3.856,13.26,110,3.073
101,2014-02-28T01:00,2014,59,100,0,67.37,55.06,68.4,55.11,67.36,53.9,22.85,27.25,22.98,26.85,68.44,55.65,20.87,0.004,220133.4,12.31,13.3,13.46,-12.28458,-4.399,-3.876,13.27,110,3.073
101,2014-02-28T02:00,2014,59,200,0,67.34,55,68.41,55.03,67.34,53.8,22.45,26.87,22.56,26.49,68.42,55.59,20.9,0.003,221614.7,12.34,13.39,13.54,-9.474188,-4.421,-3.935,13.27,111,3.101
101,2014-02-28T03:00,2014,59,300,0,67.33,54.87,68.39,54.92,67.32,53.62,22.04,26.49,22.13,26.13,68.41,55.47,20.8,0.002,222723.1,12.46,13.47,13.71,-7.01759,-4.453,-4.002,13.28,111,3.101
101,2014-02-28T04:00,2014,59,400,0,67.26,54.78,68.32,54.83,67.24,53.54,21.63,26.13,21.72,25.8,68.34,55.4,20.86,0.002,223539.7,12.48,13.49,13.7,-8.596988,-4.499,-4.078,13.29,111,3.101
101,2014-02-28T05:00,2014,59,500,0,67.21,54.55,68.31,54.7,67.19,53.28,21.27,25.8,21.35,25.49,68.33,55.22,20.54,0.001,222851,12.66,13.6,13.91,-3.788621,-4.533,-4.137,13.3,112,3.128
101,2014-02-28T06:00,2014,59,600,0,67.15,54.41,68.23,54.59,67.13,53.12,20.91,25.47,20.99,25.16,68.28,55.09,20.66,0.001,225311.2,12.73,13.64,14.01,-2.662175,-4.556,-4.174,13.3,112,3.128
101,2014-02-28T07:00,2014,59,700,0,67.11,54.34,68.2,54.52,67.1,52.97,20.55,25.15,20.63,24.84,68.29,55.02,20.77,0.002,227598,12.76,13.68,14.13,-6.145167,-4.593,-4.207,13.31,113,3.156
101,2014-02-28T08:00,2014,59,800,0,67.11,54.46,68.2,54.58,67.11,52.96,20.22,24.86,20.32,24.57,68.28,55.12,20.76,0.001,226649,12.65,13.63,14.14,-5.039712,-4.639,-4.252,13.31,112,3.128
101,2014-02-28T09:00,2014,59,900,0,67.14,54.86,68.23,54.85,67.13,53.17,19.99,24.7,20.11,24.4,68.31,55.47,20.98,0.002,224405.5,12.28,13.38,13.96,-6.661096,-4.704,-4.291,13.31,110,3.073
101,2014-02-28T10:00,2014,59,1000,0,67.15,55.11,68.27,55.11,67.15,53.45,19.9,24.72,20.07,24.38,68.33,55.71,20.95,0.003,220029.8,12.04,13.17,13.69,-9.559722,-4.829,-4.307,13.31,108,3.017
101,2014-02-28T11:00,2014,59,1100,0,67.17,55.37,68.3,55.36,67.17,53.81,19.93,24.85,20.08,24.55,68.31,55.96,20.93,0.001,215332.7,11.8,12.94,13.37,-3.255115,-4.92,-4.472,13.31,105,2.933
101,2014-02-28T12:00,2014,59,1200,0,67.23,55.64,68.32,55.66,67.23,54.13,20.14,25.11,20.24,24.88,68.33,56.21,20.8,0.002,209755.3,11.59,12.66,13.09,-6.272932,-4.968,-4.637,13.3,103,2.877
101,2014-02-28T13:00,2014,59,1300,0,67.32,55.79,68.4,55.89,67.31,54.42,20.49,25.52,20.58,25.26,68.41,56.42,20.75,0.002,207021.3,11.53,12.51,12.9,-7.210893,-5.029,-4.682,13.3,102,2.849
101,2014-02-28T14:00,2014,59,1400,0,67.37,55.93,68.44,56.04,67.35,54.55,20.92,25.99,21.04,25.66,68.46,56.55,20.65,0.002,204383,11.44,12.41,12.8,-9.30011,-5.068,-4.618,13.28,100,2.793
101,2014-02-28T15:00,2014,59,1500,0,67.42,56.03,68.49,56.09,67.41,54.67,21.4,26.48,21.56,26.08,68.5,56.62,20.7,0.003,204201.4,11.39,12.4,12.74,-12.17262,-5.076,-4.526,13.28,100,2.793
101,2014-02-28T16:00,2014,59,1600,0,67.47,56.07,68.52,56.1,67.45,54.71,21.89,26.91,22.08,26.5,68.52,56.64,20.73,0.002,204755.6,11.41,12.42,12.74,-7.002652,-5.014,-4.424,13.27,101,2.821
101,2014-02-28T17:00,2014,59,1700,0,67.47,56,68.47,56,67.44,54.71,22.32,27.27,22.55,26.84,68.47,56.56,20.67,0.002,204764.3,11.47,12.48,12.73,-8.456473,-4.947,-4.292,13.26,100,2.793
101,2014-02-28T18:00,2014,59,1800,0,67.45,55.82,68.46,55.86,67.42,54.6,22.66,27.5,22.9,27.07,68.46,56.4,20.54,0.002,205600.2,11.63,12.6,12.83,-5.894902,-4.847,-4.176,13.26,101,2.821
101,2014-02-28T19:00,2014,59,1900,0,67.41,55.55,68.42,55.56,67.36,54.4,22.86,27.59,23.1,27.16,68.42,56.12,20.8,0.001,211677.8,11.86,12.86,12.96,-4.229601,-4.727,-4.058,13.26,105,2.933
101,2014-02-28T20:00,2014,59,2000,0,67.43,55.35,68.43,55.37,67.39,54.27,22.92,27.53,23.16,27.12,68.44,55.94,20.78,0.001,214622.6,12.08,13.05,13.12,-4.113151,-4.605,-3.962,13.26,105,2.933
101,2014-02-28T21:00,2014,59,2100,0,67.4,55.23,68.4,55.28,67.35,54.12,22.88,27.38,23.09,27.02,68.43,55.83,20.75,0.001,215945.6,12.17,13.13,13.23,-4.420034,-4.504,-3.927,13.26,107,2.989
101,2014-02-28T22:00,2014,59,2200,0,67.38,55.25,68.39,55.29,67.32,54.08,22.75,27.2,22.94,26.87,68.41,55.85,20.87,0.002,216909.9,12.14,13.1,13.24,-6.581321,-4.45,-3.936,13.26,106,2.961
101,2014-02-28T23:00,2014,59,2300,0,67.37,55.06,68.42,55.09,67.33,53.91,22.57,26.99,22.74,26.69,68.45,55.65,20.9,0.002,220521.8,12.32,13.33,13.43,-5.110569,-4.419,-3.949,13.27,109,3.045
101,2014-03-01T00:00,2014,60,2400,0,67.41,55.1,68.45,55.15,67.37,53.9,22.35,26.76,22.5,26.49,68.48,55.72,20.88,0.001,220387.7,12.32,13.3,13.46,-4.030807,-4.406,-3.986,13.27,108,3.017
101,2014-03-01T01:00,2014,60,100,0,67.35,54.92,68.41,54.98,67.32,53.7,22.1,26.51,22.24,26.27,68.43,55.54,20.76,0.002,221413.2,12.44,13.42,13.63,-6.257071,-4.402,-4.03,13.28,108,3.017
101,2014-03-01T02:00,2014,60,200,0,67.34,54.89,68.4,54.92,67.31,53.63,21.84,26.25,21.97,26.02,68.43,55.49,20.84,0.002,222915.1,12.45,13.48,13.68,-7.389772,-4.414,-4.051,13.28,109,3.045
101,2014-03-01T03:00,2014,60,300,0,67.27,54.78,68.34,54.8,67.24,53.5,21.57,26.01,21.7,25.79,68.36,55.39,20.64,0.002,221704.7,12.5,13.54,13.74,-5.200954,-4.441,-4.09,13.29,109,3.045
101,2014-03-01T04:00,2014,60,400,0,67.29,54.77,68.35,54.81,67.24,53.44,21.3,25.78,21.43,25.56,68.39,55.38,20.67,0.002,222536.6,12.52,13.54,13.8,-6.751041,-4.473,-4.134,13.3,109,3.045
101,2014-03-01T05:00,2014,60,500,0,67.25,54.81,68.33,54.84,67.21,53.42,21.06,25.59,21.18,25.37,68.36,55.43,20.6,0.002,220981,12.44,13.49,13.79,-8.762643,-4.532,-4.182,13.3,107,2.989
101,2014-03-01T06:00,2014,60,600,0,67.23,54.75,68.31,54.8,67.19,53.38,20.84,25.44,20.97,25.2,68.34,55.38,20.48,0.002,220050.8,12.47,13.51,13.81,-5.384772,-4.594,-4.237,13.3,108,3.017
101,2014-03-01T07:00,2014,60,700,0,67.21,54.77,68.32,54.83,67.18,53.33,20.65,25.29,20.78,25.05,68.33,55.4,20.51,0.002,220357.4,12.45,13.49,13.85,-5.43409,-4.639,-4.266,13.3,107,2.989
101,2014-03-01T08:00,2014,60,800,0,67.22,54.94,68.32,55.05,67.18,53.5,20.52,25.22,20.67,24.96,68.34,55.62,20.61,0,218342,12.27,13.27,13.69,-1.175758,-4.706,-4.288,13.3,107,2.989
101,2014-03-01T09:00,2014,60,900,0,67.33,55.57,68.4,55.63,67.31,53.96,20.53,25.33,20.73,25.06,68.41,56.21,20.71,0.003,211765.9,11.75,12.78,13.34,-9.960874,-4.805,-4.331,13.3,102,2.849
101,2014-03-01T10:00,2014,60,1000,0,67.33,55.93,68.42,55.88,67.33,54.32,20.68,25.56,20.85,25.35,68.42,56.5,20.86,0.002,208165.5,11.41,12.54,13.01,-7.756787,-4.883,-4.5,13.3,102,2.849
101,2014-03-01T11:00,2014,60,1100,0,67.38,56.15,68.47,56.11,67.36,54.64,20.96,25.89,21.07,25.7,68.47,56.72,20.71,0.002,203112.7,11.23,12.36,12.73,-7.932524,-4.933,-4.63,13.28,99,2.765
101,2014-03-01T12:00,2014,60,1200,0,67.47,56.55,68.54,56.48,67.44,55.11,21.38,26.34,21.47,26.17,68.54,57.1,20.84,0.002,198631.8,10.92,12.06,12.32,-8.018949,-4.963,-4.706,13.27,96,2.682
101,2014-03-01T13:00,2014,60,1300,0,67.54,56.67,68.55,56.64,67.5,55.35,21.91,26.92,22.02,26.7,68.56,57.24,20.84,0.002,196604.2,10.87,11.91,12.15,-8.033381,-5.009,-4.677,13.27,97,2.709
101,2014-03-01T14:00,2014,60,1400,0,67.49,56.74,68.54,56.68,67.47,55.46,22.48,27.5,22.65,27.16,68.54,57.28,20.83,0.002,194813.8,10.75,11.86,12.01,-6.64762,-5.015,-4.514,13.25,96,2.682
101,2014-03-01T15:00,2014,60,1500,0,67.55,56.87,68.57,56.79,67.51,55.58,23.04,27.99,23.23,27.62,68.56,57.39,20.95,0.005,194614.4,10.68,11.78,11.93,-20.76205,-4.955,-4.388,13.25,95,2.654
101,2014-03-01T16:00,2014,60,1600,0,67.62,56.94,68.64,56.88,67.58,55.66,23.56,28.45,23.76,28.06,68.63,57.46,20.78,0.002,192864.7,10.68,11.76,11.92,-6.797225,-4.884,-4.292,13.24,95,2.654
101,2014-03-01T17:00,2014,60,1700,0,67.66,56.95,68.66,56.91,67.6,55.68,24.03,28.85,24.24,28.44,68.65,57.48,20.77,0.003,192823.2,10.71,11.75,11.92,-11.3898,-4.818,-4.198,13.24,95,2.654
101,2014-03-01T18:00,2014,60,1800,0,67.7,56.95,68.73,56.91,67.66,55.7,24.43,29.18,24.65,28.76,68.68,57.47,20.69,0.004,192924.9,10.75,11.81,11.96,-13.87941,-4.741,-4.109,13.23,95,2.654
101,2014-03-01T19:00,2014,60,1900,0,67.76,57.03,68.76,56.96,67.69,55.8,24.77,29.44,24.98,29.03,68.73,57.53,20.89,0.004,194138.8,10.73,11.8,11.89,-12.54827,-4.67,-4.051,13.22,95,2.654
101,2014-03-01T20:00,2014,60,2000,0,67.78,57.03,68.77,56.94,67.69,55.82,25.03,29.63,25.22,29.22,68.75,57.53,20.89,0.002,194373.5,10.75,11.83,11.88,-5.244044,-4.6,-3.998,13.22,96,2.682
101,2014-03-01T21:00,2014,60,2100,0,67.79,57.02,68.77,56.93,67.7,55.81,25.23,29.79,25.41,29.38,68.75,57.51,20.93,0.002,194996.7,10.76,11.84,11.9,-8.177677,-4.559,-3.969,13.22,95,2.654
101,2014-03-01T22:00,2014,60,2200,0,67.81,57.03,68.78,56.95,67.74,55.83,25.39,29.9,25.56,29.5,68.77,57.52,20.93,0.003,195157.4,10.78,11.83,11.91,-9.945996,-4.514,-3.936,13.22,96,2.682
101,2014-03-01T23:00,2014,60,2300,0,67.8,57.03,68.78,56.96,67.75,55.87,25.51,29.98,25.67,29.59,68.76,57.53,20.97,0.004,195130.8,10.76,11.82,11.88,-13.1898,-4.469,-3.927,13.22,96,2.682
101,2014-03-02T00:00,2014,61,2400,0,67.82,57.06,68.79,56.98,67.77,55.89,25.61,30.06,25.76,29.68,68.78,57.55,20.82,0.004,193772.7,10.77,11.82,11.88,-13.87273,-4.449,-3.92,13.22,95,2.654
101,2014-03-02T01:00,2014,61,100,0,67.82,57.04,68.79,56.98,67.8,55.9,25.7,30.12,25.84,29.75,68.78,57.54,20.78,0.003,193568.1,10.78,11.81,11.9,-10.18354,-4.426,-3.909,13.21,95,2.654
101,2014-03-02T02:00,2014,61,200,0,67.86,57.08,68.82,57,67.8,55.97,25.78,30.19,25.9,29.82,68.79,57.56,20.75,0.004,192957.9,10.78,11.82,11.84,-14.17325,-4.419,-3.918,13.21,95,2.654
101,2014-03-02T03:00,2014,61,300,0,67.84,57.11,68.79,57.01,67.8,55.91,25.85,30.26,25.97,29.89,68.78,57.57,20.75,0.003,192780.9,10.73,11.78,11.89,-10.18556,-4.414,-3.923,13.21,95,2.654
101,2014-03-02T04:00,2014,61,400,0,67.87,57.15,68.82,57.04,67.82,55.96,25.93,30.33,26.04,29.95,68.8,57.61,20.85,0.002,193503.4,10.72,11.79,11.86,-5.443357,-4.401,-3.915,13.21,96,2.682
101,2014-03-02T05:00,2014,61,500,0,67.88,57.17,68.82,57.05,67.83,55.99,26.01,30.42,26.13,30.04,68.79,57.65,20.9,0.005,193607.5,10.7,11.77,11.83,-18.50223,-4.402,-3.916,13.21,95,2.654
101,2014-03-02T06:00,2014,61,600,0,67.87,57.12,68.82,57.02,67.83,55.95,26.1,30.5,26.22,30.13,68.8,57.6,20.78,0.002,193264.6,10.75,11.8,11.88,-7.235198,-4.392,-3.907,13.21,95,2.654
101,2014-03-02T07:00,2014,61,700,0,67.87,57.13,68.82,57.03,67.83,55.99,26.19,30.57,26.3,30.2,68.79,57.61,20.73,0.003,192418.7,10.74,11.79,11.84,-9.733697,-4.374,-3.893,13.21,95,2.654
101,2014-03-02T08:00,2014,61,800,0,67.89,57.16,68.85,57.05,67.86,56.04,26.27,30.64,26.38,30.27,68.81,57.63,20.53,0.002,190436.7,10.73,11.79,11.82,-7.917222,-4.362,-3.885,13.21,94,2.626
101,2014-03-02T09:00,2014,61,900,0,67.88,57.23,68.86,57.15,67.88,56.08,26.36,30.72,26.45,30.35,68.83,57.72,20.45,0.004,188738.6,10.66,11.71,11.8,-12.97044,-4.356,-3.901,13.21,92,2.57
101,2014-03-02T10:00,2014,61,1000,0,67.87,57.32,68.84,57.23,67.87,56.17,26.45,30.79,26.53,30.46,68.81,57.8,20.62,0.005,188571.5,10.55,11.61,11.69,-15.13975,-4.339,-3.929,13.21,93,2.598
101,2014-03-02T11:00,2014,61,1100,0,67.88,57.45,68.85,57.37,67.86,56.3,26.58,30.92,26.65,30.6,68.82,57.92,20.66,0.003,186721.8,10.43,11.47,11.55,-11.57064,-4.346,-3.952,13.2,92,2.57
101,2014-03-02T12:00,2014,61,1200,0,67.91,57.62,68.86,57.54,67.88,56.49,26.77,31.12,26.83,30.81,68.83,58.09,20.74,0.004,184795.9,10.29,11.33,11.39,-14.15059,-4.341,-3.972,13.2,91,2.542
101,2014-03-02T13:00,2014,61,1300,0,67.94,57.74,68.89,57.68,67.9,56.68,27.02,31.37,27.09,31.05,68.85,58.21,20.79,0.002,183240.1,10.2,11.21,11.23,-6.525613,-4.347,-3.965,13.19,91,2.542
101,2014-03-02T14:00,2014,61,1400,0,67.97,57.84,68.93,57.82,67.94,56.81,27.3,31.64,27.39,31.3,68.87,58.34,20.85,0.005,182184.8,10.14,11.1,11.13,-16.52349,-4.334,-3.916,13.19,90,2.514
101,2014-03-02T15:00,2014,61,1500,0,68,57.86,68.92,57.81,67.94,56.84,27.62,31.97,27.74,31.6,68.88,58.34,20.95,0.006,183026.3,10.14,11.11,11.1,-18.9978,-4.343,-3.865,13.18,90,2.514
101,2014-03-02T16:00,2014,61,1600,0,68.02,57.78,68.96,57.73,67.99,56.77,27.95,32.27,28.09,31.86,68.89,58.24,20.84,0.003,183900.6,10.24,11.22,11.22,-9.520327,-4.32,-3.765,13.18,91,2.542
101,2014-03-02T17:00,2014,61,1700,0,68.02,57.65,68.98,57.59,68,56.74,28.21,32.47,28.37,32.04,68.93,58.11,20.76,0.004,185052.7,10.37,11.38,11.26,-13.84086,-4.265,-3.664,13.18,92,2.57
101,2014-03-02T18:00,2014,61,1800,0,68.02,57.47,68.97,57.45,68,56.65,28.36,32.56,28.54,32.11,68.93,57.96,20.8,0.002,187670.1,10.55,11.52,11.34,-6.101524,-4.193,-3.579,13.18,40,1.117
101,2014-03-02T19:00,2014,61,1900,0,68.02,57.31,68.96,57.3,67.99,56.52,28.42,32.53,28.59,32.11,68.9,57.79,20.67,0.003,188907.9,10.71,11.66,11.47,-8.990679,-4.11,-3.519,13.18,0,0
101,2014-03-02T20:00,2014,61,2000,0,68.02,57.22,68.94,57.21,67.97,56.48,28.39,32.45,28.54,32.04,68.89,57.73,20.67,0.001,189887.6,10.8,11.73,11.49,-3.297969,-4.057,-3.497,13.18,0,0
101,2014-03-02T21:00,2014,61,2100,0,67.99,57.18,68.91,57.15,67.93,56.43,28.31,32.33,28.45,31.95,68.87,57.68,20.85,0.002,191888.7,10.81,11.76,11.5,-7.537954,-4.023,-3.499,13.18,0,0
101,2014-03-02T22:00,2014,61,2200,0,67.95,57.09,68.89,57.06,67.92,56.32,28.2,32.2,28.32,31.83,68.84,57.57,20.89,0.005,193376.7,10.86,11.82,11.6,-14.72969,-4.004,-3.51,13.18,0,0
101,2014-03-02T23:00,2014,61,2300,0,67.92,56.98,68.86,56.96,67.89,56.12,28.04,32.04,28.16,31.67,68.82,57.43,20.89,0.004,195289.3,10.95,11.9,11.77,-13.08303,-3.994,-3.505,13.18,0,0
101,2014-03-03T00:00,2014,62,2400,0,67.9,56.84,68.83,56.84,67.86,55.92,27.86,31.84,27.98,31.48,68.79,57.3,20.86,0.006,197043,11.05,11.99,11.94,-16.97979,-3.979,-3.503,13.19,0,0
101,2014-03-03T01:00,2014,62,100,0,67.86,56.65,68.81,56.65,67.84,55.82,27.65,31.63,27.76,31.27,68.79,57.13,20.89,0.005,199618.9,11.21,12.16,12.02,-14.69192,-3.977,-3.514,13.19,0,0
101,2014-03-03T02:00,2014,62,200,0,67.85,56.42,68.81,56.44,67.84,55.62,27.39,31.34,27.49,30.98,68.79,56.93,20.82,0.004,202564.7,11.43,12.36,12.22,-12.67229,-3.955,-3.491,13.2,0,0
101,2014-03-03T03:00,2014,62,300,0,67.85,56.3,68.78,56.34,67.82,55.48,27.07,31.02,27.17,30.68,68.76,56.83,20.84,0.002,204465.9,11.54,12.44,12.34,-6.176613,-3.948,-3.508,13.2,0,0
101,2014-03-03T04:00,2014,62,400,0,67.83,56.22,68.76,56.24,67.79,55.36,26.73,30.69,26.82,30.37,68.75,56.75,20.79,0.004,205265.9,11.61,12.52,12.43,-12.11844,-3.963,-3.547,13.21,0,0
101,2014-03-03T05:00,2014,62,500,0,67.78,56.03,68.75,56.07,67.75,55.16,26.37,30.36,26.45,30.04,68.74,56.58,20.68,0.003,206711.4,11.75,12.67,12.59,-7.941496,-3.985,-3.591,13.21,0,0
101,2014-03-03T06:00,2014,62,600,0,67.74,55.89,68.73,55.94,67.71,54.99,25.99,29.99,26.07,29.68,68.73,56.45,20.57,0.001,207583.9,11.85,12.79,12.72,-3.650797,-4.007,-3.616,13.22,0,0
101,2014-03-03T07:00,2014,62,700,0,67.69,55.78,68.68,55.84,67.67,54.85,25.6,29.63,25.68,29.33,68.68,56.36,20.47,0.003,207683.7,11.91,12.83,12.82,-8.702448,-4.025,-3.657,13.22,0,0
101,2014-03-03T08:00,2014,62,800,0,67.64,55.73,68.64,55.77,67.6,54.77,25.22,29.29,25.29,29.01,68.65,56.29,20.48,0.001,208046.2,11.91,12.87,12.83,-4.083905,-4.07,-3.714,13.23,0,0
101,2014-03-03T09:00,2014,62,900,0,67.59,55.79,68.59,55.81,67.57,54.72,24.88,29.01,24.95,28.74,68.59,56.37,20.6,0.002,208192.2,11.79,12.77,12.85,-5.530891,-4.123,-3.791,13.24,0,0
101,2014-03-03T10:00,2014,62,1000,0,67.57,55.9,68.59,55.9,67.56,54.77,24.6,28.8,24.66,28.53,68.59,56.46,20.8,0.002,208654.7,11.67,12.69,12.79,-5.959826,-4.196,-3.87,13.24,0,0
101,2014-03-03T11:00,2014,62,1100,0,67.58,55.95,68.61,55.96,67.56,54.85,24.4,28.68,24.47,28.42,68.61,56.54,20.71,0.004,206847.2,11.63,12.65,12.71,-13.59512,-4.275,-3.947,13.24,0,0
101,2014-03-03T12:00,2014,62,1200,0,67.57,55.99,68.58,56.01,67.53,54.87,24.29,28.64,24.36,28.36,68.58,56.56,20.62,0.002,204992,11.58,12.57,12.66,-5.473527,-4.349,-4.004,13.24,0,0
101,2014-03-03T13:00,2014,62,1300,0,67.56,56.01,68.57,56.03,67.54,54.89,24.24,28.64,24.31,28.34,68.57,56.58,20.58,0.003,204237.8,11.55,12.55,12.65,-11.3905,-4.401,-4.026,13.24,0,0
101,2014-03-03T14:00,2014,62,1400,0,67.58,56.15,68.59,56.15,67.55,54.96,24.22,28.65,24.31,28.35,68.58,56.71,20.72,0.002,203976.6,11.42,12.44,12.59,-7.389242,-4.428,-4.041,13.24,0,0
101,2014-03-03T15:00,2014,62,1500,0,67.59,56.21,68.62,56.19,67.57,55.04,24.27,28.74,24.36,28.42,68.6,56.76,20.73,0.004,203500.7,11.38,12.43,12.54,-13.40484,-4.472,-4.06,13.24,0,0
101,2014-03-03T16:00,2014,62,1600,0,67.59,56.19,68.61,56.19,67.57,54.88,24.32,28.81,24.43,28.47,68.6,56.67,20.58,0.002,202896.3,11.4,12.42,12.69,-7.063972,-4.497,-4.036,13.24,0,0
101,2014-03-03T17:00,2014,62,1700,0,67.6,56.19,68.62,56.18,67.57,54.94,24.36,28.85,24.49,28.5,68.6,56.67,20.59,0.003,202838.4,11.41,12.43,12.63,-10.73967,-4.488,-4.007,13.24,0,0
101,2014-03-03T18:00,2014,62,1800,0,67.58,55.99,68.59,56,67.55,54.84,24.38,28.84,24.53,28.46,68.59,56.48,20.35,0.003,202748.3,11.6,12.59,12.71,-9.147969,-4.46,-3.935,13.24,0,0
101,2014-03-03T19:00,2014,62,1900,0,67.54,55.8,68.54,55.84,67.5,54.67,24.33,28.74,24.49,28.37,68.54,56.31,20.57,0.002,207019.3,11.74,12.7,12.84,-6.865921,-4.413,-3.882,13.24,0,0
101,2014-03-03T20:00,2014,62,2000,0,67.5,55.55,68.51,55.57,67.46,54.36,24.21,28.56,24.38,28.2,68.53,56.04,20.69,0.001,212333.8,11.95,12.94,13.1,-3.203077,-4.351,-3.82,13.24,0,0
101,2014-03-03T21:00,2014,62,2100,0,67.48,55.37,68.49,55.39,67.45,54.16,24.02,28.3,24.19,27.96,68.51,55.89,20.75,0.002,215702.3,12.1,13.09,13.29,-5.97742,-4.285,-3.775,13.25,0,0
101,2014-03-03T22:00,2014,62,2200,0,67.45,55.3,68.45,55.32,67.42,54.07,23.75,27.99,23.91,27.68,68.47,55.81,20.78,0.003,216754.6,12.14,13.12,13.35,-9.431618,-4.243,-3.773,13.25,0,0
101,2014-03-03T23:00,2014,62,2300,0,67.43,55.22,68.44,55.25,67.41,53.94,23.44,27.67,23.58,27.39,68.47,55.73,20.75,0.001,217815.4,12.22,13.18,13.47,-4.541008,-4.231,-3.804,13.26,0,0
101,2014-03-04T00:00,2014,63,2400,0,67.37,55.08,68.42,55.15,67.35,53.81,23.11,27.37,23.24,27.1,68.43,55.63,20.62,0.004,217700.5,12.29,13.26,13.54,-12.06163,-4.262,-3.862,13.26,0,0
101,2014-03-04T01:00,2014,63,100,0,67.4,55.04,68.44,55.14,67.37,53.76,22.79,27.09,22.9,26.82,68.47,55.61,20.66,0.003,219134.2,12.36,13.3,13.62,-9.673057,-4.297,-3.913,13.27,0,0
101,2014-03-04T02:00,2014,63,200,0,67.42,54.98,68.46,55.08,67.38,53.74,22.46,26.81,22.58,26.54,68.5,55.57,20.46,0.002,218126.9,12.44,13.38,13.64,-5.419346,-4.354,-3.959,13.28,0,0
101,2014-03-04T03:00,2014,63,300,0,67.36,54.87,68.43,54.98,67.34,53.59,22.13,26.54,22.25,26.26,68.45,55.46,20.38,0.001,218488.9,12.49,13.45,13.75,-4.389999,-4.404,-4.008,13.28,0,0
101,2014-03-04T04:00,2014,63,400,0,67.33,54.71,68.36,54.81,67.28,53.43,21.82,26.25,21.93,25.98,68.42,55.31,20.43,0.001,220771.6,12.62,13.55,13.85,-3.336485,-4.436,-4.056,13.28,0,0
101,2014-03-04T05:00,2014,63,500,0,67.24,54.58,68.31,54.69,67.21,53.26,21.5,25.95,21.6,25.68,68.34,55.18,20.49,0.001,222575.3,12.66,13.62,13.95,-1.8649,-4.449,-4.089,13.29,0,0
101,2014-03-04T06:00,2014,63,600,0,67.28,54.65,68.36,54.78,67.24,53.3,21.18,25.67,21.27,25.41,68.39,55.26,20.39,0.001,221137.6,12.63,13.59,13.94,-4.525293,-4.49,-4.139,13.3,0,0
101,2014-03-04T07:00,2014,63,700,0,67.18,54.52,68.27,54.64,67.16,53.14,20.87,25.42,20.97,25.16,68.3,55.14,20.55,0.002,223625.9,12.66,13.63,14.02,-6.470051,-4.547,-4.184,13.3,0,0
101,2014-03-04T08:00,2014,63,800,0,67.2,54.72,68.31,54.75,67.17,53.24,20.6,25.19,20.71,24.93,68.31,55.32,20.52,0.001,221468.3,12.47,13.55,13.93,-3.447643,-4.593,-4.216,13.3,0,0
101,2014-03-04T09:00,2014,63,900,0,67.22,55.08,68.31,55.05,67.2,53.39,20.43,25.12,20.58,24.83,68.32,55.65,20.66,0.002,218818.8,12.14,13.26,13.81,-5.468349,-4.684,-4.251,13.3,0,0
101,2014-03-04T10:00,2014,63,1000,0,67.24,55.33,68.33,55.33,67.24,53.64,20.4,25.21,20.57,24.9,68.34,55.9,20.54,0.002,213539.1,11.91,12.99,13.6,-5.554091,-4.805,-4.33,13.3,0,0
101,2014-03-04T11:00,2014,63,1100,0,67.3,55.62,68.39,55.63,67.3,54.01,20.53,25.41,20.68,25.19,68.39,56.19,20.52,0.002,209123.2,11.68,12.76,13.29,-8.624389,-4.877,-4.51,13.3,0,0
101,2014-03-04T12:00,2014,63,1200,0,67.35,55.92,68.43,55.92,67.35,54.38,20.83,25.76,20.94,25.55,68.44,56.48,20.55,0.002,204915.6,11.44,12.52,12.97,-5.830956,-4.932,-4.611,13.29,0,0
101,2014-03-04T13:00,2014,63,1300,0,67.44,56.16,68.51,56.17,67.42,54.68,21.21,26.19,21.31,25.95,68.51,56.71,20.53,0.001,201583.8,11.29,12.34,12.74,-5.45144,-4.978,-4.639,13.28,0,0
101,2014-03-04T14:00,2014,63,1400,0,67.51,56.33,68.57,56.34,67.49,54.91,21.68,26.67,21.81,26.39,68.57,56.88,20.55,0.002,199748.2,11.18,12.23,12.58,-6.679636,-4.995,-4.579,13.27,0,0
101,2014-03-04T15:00,2014,63,1500,0,67.52,56.42,68.54,56.44,67.5,55.03,22.17,27.15,22.32,26.83,68.53,56.96,20.48,0.002,197284,11.09,12.1,12.47,-6.617607,-4.98,-4.511,13.26,0,0
101,2014-03-04T16:00,2014,63,1600,0,67.49,56.47,68.54,56.47,67.46,55.11,22.67,27.62,22.86,27.26,68.53,57.02,20.54,0.002,196485.5,11.02,12.07,12.34,-6.131066,-4.944,-4.402,13.25,0,0
101,2014-03-04T17:00,2014,63,1700,0,67.54,56.53,68.56,56.49,67.5,55.15,23.14,28.02,23.34,27.63,68.55,57.04,20.5,0.002,196139.9,11.01,12.07,12.34,-7.611341,-4.872,-4.293,13.25,0,0
101,2014-03-04T18:00,2014,63,1800,0,67.56,56.5,68.59,56.46,67.53,55.16,23.54,28.33,23.74,27.93,68.57,57.02,20.47,0.002,196579.8,11.06,12.13,12.37,-5.908107,-4.794,-4.192,13.25,0,0
101,2014-03-04T19:00,2014,63,1900,0,67.58,56.5,68.61,56.46,67.54,55.25,23.86,28.57,24.05,28.16,68.59,57.02,20.7,0.002,198533,11.08,12.15,12.3,-8.471406,-4.71,-4.109,13.24,0,0
101,2014-03-04T20:00,2014,63,2000,0,67.62,56.48,68.64,56.49,67.57,55.3,24.1,28.75,24.3,28.35,68.62,57.02,20.75,0.003,199201.5,11.14,12.15,12.27,-11.38195,-4.646,-4.059,13.24,0,0
101,2014-03-04T21:00,2014,63,2100,0,67.62,56.46,68.64,56.43,67.57,55.26,24.3,28.88,24.48,28.5,68.62,56.98,20.78,0.004,200202,11.16,12.2,12.3,-13.48366,-4.582,-4.018,13.24,0,0
101,2014-03-04T22:00,2014,63,2200,0,67.64,56.44,68.65,56.43,67.58,55.31,24.44,28.97,24.61,28.6,68.64,56.97,20.82,0.003,200777.4,11.2,12.23,12.27,-11.51768,-4.53,-3.986,13.24,0,0
101,2014-03-04T23:00,2014,63,2300,0,67.66,56.34,68.66,56.3,67.6,55.3,24.54,29.05,24.71,28.67,68.65,56.87,20.7,0.004,201119,11.32,12.35,12.3,-14.40846,-4.504,-3.958,13.24,0,0
101,2014-03-05T00:00,2014,64,2400,0,67.65,56.33,68.65,56.25,67.58,55.3,24.59,29.06,24.75,28.68,68.64,56.85,20.63,0.002,200511.6,11.32,12.4,12.28,-6.956046,-4.471,-3.93,13.24,0,0
101,2014-03-05T01:00,2014,64,100,0,67.66,56.36,68.65,56.31,67.59,55.33,24.61,29.05,24.77,28.69,68.65,56.87,20.73,0.004,201023.3,11.31,12.34,12.27,-13.11951,-4.44,-3.917,13.24,0,0
101,2014-03-05T02:00,2014,64,200,0,67.65,56.3,68.65,56.28,67.59,55.27,24.62,29.04,24.77,28.69,68.63,56.84,20.72,0.003,201725.1,11.35,12.37,12.33,-8.726357,-4.424,-3.916,13.24,0,0
101,2014-03-05T03:00,2014,64,300,0,67.64,56.27,68.65,56.24,67.57,55.25,24.62,29.03,24.76,28.68,68.64,56.8,20.77,0.002,202411.2,11.37,12.41,12.32,-7.272285,-4.415,-3.927,13.24,0,0
101,2014-03-05T04:00,2014,64,400,0,67.64,56.26,68.65,56.2,67.57,55.24,24.6,29.01,24.74,28.66,68.64,56.79,20.78,0.002,202967.2,11.38,12.45,12.33,-5.08555,-4.408,-3.918,13.24,0,0
101,2014-03-05T05:00,2014,64,500,0,67.65,56.24,68.65,56.18,67.57,55.25,24.57,28.98,24.72,28.63,68.65,56.78,20.69,0.003,202300.9,11.4,12.47,12.33,-10.16239,-4.407,-3.914,13.24,0,0
101,2014-03-05T06:00,2014,64,600,0,67.63,56.17,68.64,56.13,67.57,55.19,24.54,28.95,24.68,28.6,68.63,56.7,20.48,0.002,201074.8,11.45,12.52,12.38,-6.171984,-4.404,-3.919,13.24,0,0
101,2014-03-05T07:00,2014,64,700,0,67.6,56.2,68.6,56.14,67.54,55.19,24.5,28.91,24.64,28.56,68.6,56.73,20.77,0.003,203147.6,11.39,12.47,12.35,-8.736607,-4.409,-3.928,13.24,0,0
101,2014-03-05T08:00,2014,64,800,0,67.61,56.27,68.63,56.2,67.56,55.21,24.47,28.87,24.6,28.54,68.62,56.8,20.79,0.003,202720.2,11.33,12.43,12.35,-11.65218,-4.409,-3.939,13.24,0,0
101,2014-03-05T09:00,2014,64,900,0,67.63,56.31,68.65,56.27,67.57,55.16,24.45,28.87,24.58,28.55,68.64,56.84,20.66,0.003,201490.6,11.32,12.38,12.41,-10.9603,-4.418,-3.965,13.24,0,0
101,2014-03-05T10:00,2014,64,1000,0,67.66,56.45,68.66,56.41,67.59,55.21,24.48,28.92,24.6,28.61,68.65,56.98,20.67,0.002,200024.1,11.21,12.25,12.39,-8.111322,-4.441,-4.013,13.24,0,0
101,2014-03-05T11:00,2014,64,1100,0,67.67,56.5,68.65,56.46,67.6,55.25,24.56,29.04,24.68,28.72,68.65,57.04,20.59,0.002,198588,11.17,12.19,12.35,-7.422613,-4.471,-4.041,13.24,0,0
101,2014-03-05T12:00,2014,64,1200,0,67.69,56.55,68.69,56.52,67.65,55.29,24.69,29.17,24.81,28.85,68.67,57.08,20.58,0.004,198299.5,11.14,12.17,12.37,-12.2611,-4.482,-4.037,13.23,0,0
101,2014-03-05T13:00,2014,64,1300,0,67.73,56.69,68.73,56.65,67.7,55.44,24.86,29.34,24.97,29.03,68.71,57.22,20.52,0.002,196028.6,11.04,12.09,12.26,-5.585767,-4.484,-4.057,13.22,0,0
101,2014-03-05T14:00,2014,64,1400,0,67.77,56.83,68.76,56.77,67.72,55.56,25.06,29.56,25.17,29.23,68.74,57.31,20.59,0.003,195088.6,10.94,11.99,12.16,-9.719826,-4.502,-4.059,13.22,0,0
101,2014-03-05T15:00,2014,64,1500,0,67.78,56.91,68.77,56.85,67.75,55.66,25.29,29.78,25.4,29.44,68.74,57.39,20.72,0.003,195070.5,10.87,11.92,12.08,-8.919105,-4.493,-4.038,13.22,0,0
101,2014-03-05T16:00,2014,64,1600,0,67.82,56.95,68.79,56.89,67.79,55.74,25.51,29.99,25.64,29.62,68.78,57.44,20.72,0.003,194813.7,10.87,11.9,12.05,-11.07974,-4.481,-3.987,13.21,0,0
101,2014-03-05T17:00,2014,64,1700,0,67.84,56.89,68.79,56.84,67.79,55.76,25.72,30.18,25.87,29.78,68.77,57.39,20.64,0.003,194707.4,10.95,11.96,12.02,-9.498414,-4.462,-3.918,13.21,0,0
101,2014-03-05T18:00,2014,64,1800,0,67.84,56.74,68.8,56.69,67.8,55.77,25.87,30.29,26.04,29.88,68.78,57.24,20.6,0.003,195984.5,11.1,12.11,12.03,-10.81596,-4.418,-3.837,13.21,0,0
101,2014-03-05T19:00,2014,64,1900,0,67.8,56.62,68.77,56.57,67.75,55.75,25.95,30.3,26.13,29.89,68.77,57.13,20.82,0.002,198852,11.18,12.2,12,-7.76621,-4.351,-3.761,13.21,0,0
101,2014-03-05T20:00,2014,64,2000,0,67.8,56.52,68.77,56.47,67.77,55.63,25.95,30.24,26.13,29.85,68.77,57.02,20.83,0.003,200970.7,11.28,12.31,12.15,-9.788454,-4.293,-3.713,13.21,0,0
101,2014-03-05T21:00,2014,64,2100,0,67.76,56.33,68.74,56.3,67.71,55.42,25.88,30.13,26.05,29.75,68.73,56.85,20.73,0.002,202375.4,11.43,12.44,12.29,-6.923378,-4.243,-3.694,13.21,0,0
101,2014-03-05T22:00,2014,64,2200,0,67.76,56.15,68.73,56.13,67.7,55.22,25.74,29.95,25.92,29.58,68.74,56.65,20.8,0.002,206043.3,11.61,12.59,12.47,-5.155623,-4.205,-3.662,13.22,0,0
101,2014-03-05T23:00,2014,64,2300,0,67.69,55.95,68.67,55.95,67.65,54.98,25.54,29.7,25.7,29.35,68.68,56.47,20.82,0.001,208673.9,11.74,12.72,12.67,-4.084497,-4.167,-3.645,13.22,0,0
101,2014-03-06T00:00,2014,65,2400,0,67.65,55.78,68.63,55.8,67.6,54.75,25.27,29.4,25.43,29.06,68.65,56.3,20.84,0.002,211418.6,11.87,12.83,12.85,-7.805301,-4.139,-3.637,13.23,0,0
101,2014-03-06T01:00,2014,65,100,0,67.58,55.53,68.58,55.57,67.55,54.46,24.94,29.06,25.1,28.74,68.6,56.06,20.49,0.001,211178.3,12.06,13.02,13.09,-4.061475,-4.116,-3.641,13.24,0,0
101,2014-03-06T02:00,2014,65,200,0,67.52,55.39,68.52,55.42,67.48,54.28,24.58,28.68,24.72,28.38,68.54,55.93,20.65,0.001,214331.5,12.13,13.1,13.2,-4.404797,-4.102,-3.66,13.24,0,0
101,2014-03-06T03:00,2014,65,300,0,67.45,55.23,68.46,55.28,67.44,54.09,24.17,28.28,24.3,27.99,68.49,55.79,20.63,0.003,215881.8,12.22,13.17,13.35,-8.509878,-4.112,-3.695,13.25,0,0
101,2014-03-06T04:00,2014,65,400,0,67.43,55.09,68.43,55.17,67.4,53.92,23.73,27.87,23.84,27.6,68.45,55.66,20.65,0.002,217871.3,12.34,13.25,13.48,-7.22649,-4.141,-3.753,13.25,0,0
101,2014-03-06T05:00,2014,65,500,0,67.37,54.91,68.39,54.98,67.33,53.65,23.28,27.44,23.38,27.19,68.42,55.47,20.54,0,219429.4,12.46,13.41,13.68,-0.3481016,-4.163,-3.817,13.26,0,0
101,2014-03-06T06:00,2014,65,600,0,67.35,54.8,68.4,54.89,67.32,53.56,22.82,27.03,22.91,26.78,68.44,55.39,20.52,0.001,220625.2,12.55,13.51,13.76,-4.591527,-4.211,-3.873,13.27,0,0
101,2014-03-06T07:00,2014,65,700,0,67.35,54.73,68.42,54.82,67.34,53.48,22.35,26.62,22.43,26.38,68.45,55.34,20.49,0.001,221823.1,12.63,13.6,13.86,-4.314338,-4.275,-3.946,13.28,0,0
101,2014-03-06T08:00,2014,65,800,0,67.34,54.77,68.4,54.86,67.32,53.53,21.89,26.23,21.97,25.99,68.43,55.39,20.59,0.003,221825.8,12.57,13.54,13.79,-9.11762,-4.337,-4.014,13.28,0,0
101,2014-03-06T09:00,2014,65,900,0,67.34,55.13,68.41,55.12,67.33,53.57,21.52,25.97,21.62,25.72,68.43,55.67,20.68,0.001,219225.7,12.21,13.29,13.76,-3.350414,-4.456,-4.102,13.29,0,0
101,2014-03-06T10:00,2014,65,1000,0,67.35,55.5,68.43,55.47,67.34,53.8,21.32,25.91,21.43,25.66,68.45,56.02,20.59,0.002,213344.1,11.86,12.96,13.54,-5.414711,-4.598,-4.226,13.29,0,0
101,2014-03-06T11:00,2014,65,1100,0,67.4,55.88,68.49,55.86,67.41,54.39,21.33,26.03,21.4,25.85,68.5,56.43,20.52,0.002,205931.3,11.51,12.63,13.02,-6.397352,-4.702,-4.45,13.28,0,0
101,2014-03-06T12:00,2014,65,1200,0,67.47,56.28,68.54,56.28,67.45,54.79,21.58,26.41,21.64,26.24,68.54,56.8,20.5,0.001,199932.4,11.19,12.26,12.66,-2.04539,-4.829,-4.599,13.27,0,0
101,2014-03-06T13:00,2014,65,1300,0,67.56,56.58,68.6,56.63,67.53,55.18,22.06,26.96,22.15,26.76,68.61,57.14,20.57,0.002,196092.2,10.97,11.97,12.36,-8.710491,-4.895,-4.616,13.27,0,0
101,2014-03-06T14:00,2014,65,1400,0,67.53,56.77,68.56,56.83,67.49,55.4,22.62,27.55,22.76,27.26,68.56,57.32,20.68,0.003,193157.2,10.76,11.74,12.09,-12.73788,-4.924,-4.506,13.25,0,0
101,2014-03-06T15:00,2014,65,1500,0,67.6,56.95,68.6,56.98,67.55,55.67,23.28,28.22,23.46,27.83,68.6,57.5,20.9,0.006,192673.3,10.64,11.62,11.88,-22.33861,-4.942,-4.375,13.24,0,0
101,2014-03-06T16:00,2014,65,1600,0,67.7,57,68.7,57.03,67.64,55.71,23.95,28.83,24.16,28.41,68.7,57.52,20.7,0.002,191774.6,10.7,11.68,11.93,-9.144481,-4.882,-4.249,13.24,0,0
101,2014-03-06T17:00,2014,65,1700,0,67.74,56.99,68.75,56.94,67.68,55.75,24.53,29.33,24.79,28.87,68.74,57.47,20.65,0.004,192283.9,10.75,11.81,11.92,-13.53818,-4.803,-4.075,13.22,0,0
101,2014-03-06T18:00,2014,65,1800,0,67.73,56.79,68.73,56.75,67.66,55.67,24.98,29.67,25.26,29.21,68.72,57.28,20.6,0.004,194268.3,10.94,11.98,11.99,-13.54282,-4.683,-3.946,13.22,0,0
101,2014-03-06T19:00,2014,65,1900,0,67.77,56.55,68.77,56.56,67.7,55.63,25.29,29.85,25.57,29.39,68.76,57.08,20.83,0.002,199689.9,11.22,12.21,12.07,-5.105772,-4.551,-3.82,13.22,0,0
101,2014-03-06T20:00,2014,65,2000,0,67.77,56.29,68.75,56.27,67.68,55.44,25.47,29.89,25.73,29.45,68.75,56.82,20.64,0.002,201747.9,11.48,12.48,12.24,-7.089405,-4.421,-3.721,13.22,0,0
101,2014-03-06T21:00,2014,65,2100,0,67.73,56.11,68.71,56.08,67.68,55.23,25.5,29.81,25.75,29.4,68.72,56.62,20.75,0.002,205633.3,11.62,12.63,12.45,-6.633992,-4.311,-3.652,13.22,0,0
101,2014-03-06T22:00,2014,65,2200,0,67.7,56.05,68.68,56.04,67.65,55.14,25.43,29.66,25.66,29.28,68.7,56.58,20.87,0.003,207463.6,11.65,12.64,12.52,-10.59777,-4.224,-3.618,13.22,0,0
101,2014-03-06T23:00,2014,65,2300,0,67.67,55.92,68.65,55.91,67.61,54.94,25.29,29.47,25.5,29.12,68.67,56.45,20.87,0.001,209495.6,11.75,12.75,12.67,-2.720054,-4.175,-3.628,13.22,0,0
101,2014-03-07T00:00,2014,66,2400,0,67.66,55.82,68.64,55.81,67.6,54.75,25.09,29.24,25.28,28.92,68.65,56.34,20.71,0.002,209845.2,11.83,12.83,12.84,-5.437147,-4.15,-3.643,13.23,0,0
101,2014-03-07T01:00,2014,66,100,0,67.6,55.73,68.61,55.69,67.56,54.65,24.84,28.98,25,28.69,68.62,56.23,20.62,0.003,209954.8,11.87,12.91,12.91,-8.881575,-4.142,-3.685,13.24,0,0
101,2014-03-07T02:00,2014,66,200,0,67.57,55.69,68.58,55.66,67.52,54.59,24.57,28.74,24.72,28.46,68.59,56.2,20.65,0.003,210411.3,11.87,12.92,12.93,-8.613079,-4.165,-3.735,13.24,0,0
101,2014-03-07T03:00,2014,66,300,0,67.52,55.62,68.52,55.59,67.47,54.5,24.31,28.5,24.45,28.22,68.53,56.15,20.64,0.001,210705.8,11.9,12.93,12.97,-2.435078,-4.191,-3.773,13.24,0,0
101,2014-03-07T04:00,2014,66,400,0,67.5,55.4,68.52,55.39,67.45,54.3,24.04,28.24,24.18,27.97,68.53,55.94,20.6,0.002,213537.6,12.09,13.13,13.15,-6.275024,-4.202,-3.79,13.25,0,0
101,2014-03-07T05:00,2014,66,500,0,67.45,55.32,68.47,55.31,67.43,54.2,23.76,27.97,23.89,27.7,68.49,55.88,20.62,0.002,214459.9,12.13,13.16,13.24,-6.285961,-4.212,-3.806,13.25,0,0
101,2014-03-07T06:00,2014,66,600,0,67.44,55.29,68.43,55.28,67.41,54.12,23.47,27.71,23.6,27.46,68.45,55.85,20.67,0.002,215475.5,12.15,13.16,13.29,-5.651864,-4.24,-3.855,13.25,0,0
101,2014-03-07T07:00,2014,66,700,0,67.44,55.26,68.44,55.26,67.4,54.07,23.2,27.47,23.32,27.22,68.46,55.81,20.46,0.002,213799,12.18,13.18,13.32,-6.774281,-4.272,-3.898,13.26,0,0
101,2014-03-07T08:00,2014,66,800,0,67.45,55.58,68.49,55.6,67.42,54.31,22.96,27.29,23.09,27.05,68.5,56.16,20.85,0.002,213138.2,11.87,12.89,13.11,-7.941534,-4.336,-3.968,13.26,0,0
101,2014-03-07T09:00,2014,66,900,0,67.49,56.2,68.54,56.14,67.47,54.7,22.86,27.32,22.98,27.12,68.53,56.73,20.89,0.004,205732,11.29,12.4,12.78,-13.12013,-4.464,-4.137,13.26,0,0
101,2014-03-07T10:00,2014,66,1000,0,67.52,56.54,68.57,56.5,67.49,55.07,22.97,27.54,23.03,27.39,68.57,57.07,20.76,0.002,198867.9,10.97,12.07,12.42,-8.563893,-4.568,-4.366,13.25,0,0
101,2014-03-07T11:00,2014,66,1100,0,67.58,56.9,68.61,56.82,67.56,55.51,23.29,27.94,23.34,27.8,68.61,57.39,20.81,0.004,194040.4,10.69,11.79,12.05,-13.11603,-4.647,-4.468,13.25,0,0
101,2014-03-07T12:00,2014,66,1200,0,67.68,57.23,68.69,57.18,67.64,55.89,23.78,28.48,23.85,28.29,68.67,57.73,20.85,0.002,189822.1,10.45,11.51,11.75,-9.161907,-4.697,-4.44,13.24,20,0.559
101,2014-03-07T13:00,2014,66,1300,0,67.79,57.46,68.76,57.49,67.74,56.27,24.42,29.13,24.52,28.89,68.76,58,20.91,0.004,186824.5,10.34,11.27,11.47,-13.08494,-4.712,-4.379,13.22,74,2.067
101,2014-03-07T14:00,2014,66,1400,0,67.9,57.68,68.84,57.72,67.84,56.54,25.09,29.81,25.24,29.49,68.82,58.21,20.91,0.007,184411.5,10.22,11.13,11.3,-26.99928,-4.727,-4.254,13.21,90,2.514
101,2014-03-07T15:00,2014,66,1500,0,68,57.92,68.94,57.91,67.93,56.8,25.77,30.5,25.96,30.09,68.91,58.42,20.92,0.006,182138.4,10.08,11.02,11.14,-20.05608,-4.733,-4.121,13.2,93,2.598
101,2014-03-07T16:00,2014,66,1600,0,68.02,57.97,68.96,57.93,67.96,56.81,26.43,31.1,26.65,30.66,68.92,58.43,20.9,0.005,181935,10.05,11.03,11.15,-18.97315,-4.671,-4.003,13.19,92,2.57
101,2014-03-07T17:00,2014,66,1700,0,68.04,57.91,68.96,57.87,67.96,56.8,27,31.6,27.27,31.11,68.92,58.37,20.78,0.003,181757.7,10.13,11.09,11.16,-9.173883,-4.6,-3.845,13.19,92,2.57
101,2014-03-07T18:00,2014,66,1800,0,68.02,57.73,68.96,57.68,67.97,56.72,27.48,31.97,27.75,31.47,68.92,58.2,20.71,0.005,183461.2,10.29,11.28,11.25,-15.01392,-4.492,-3.717,13.18,93,2.598
101,2014-03-07T19:00,2014,66,1900,0,68.02,57.45,68.98,57.37,67.97,56.58,27.81,32.18,28.09,31.68,68.93,57.9,20.58,0.003,186577.8,10.57,11.61,11.39,-10.05318,-4.364,-3.595,13.18,7,0.196
101,2014-03-07T20:00,2014,66,2000,0,68.04,57.46,69,57.38,68,56.61,28.01,32.26,28.27,31.8,68.97,57.91,20.74,0.002,188202.6,10.58,11.62,11.39,-7.095692,-4.245,-3.532,13.18,0,0
101,2014-03-07T21:00,2014,66,2100,0,68.02,57.6,69.01,57.49,68.02,56.73,28.14,32.31,28.36,31.9,68.99,58.06,20.91,0.006,187647.7,10.42,11.52,11.29,-18.51625,-4.172,-3.545,13.18,0,0
101,2014-03-07T22:00,2014,66,2200,0,68.04,57.59,69,57.48,68.01,56.72,28.24,32.37,28.42,31.98,68.96,58.05,20.9,0.004,187716.6,10.45,11.52,11.29,-13.42069,-4.132,-3.56,13.18,0,0
101,2014-03-07T23:00,2014,66,2300,0,68.02,57.51,69,57.44,68.02,56.65,28.29,32.4,28.47,32.01,68.97,57.98,20.86,0.003,188370.1,10.51,11.57,11.36,-9.359553,-4.106,-3.547,13.18,0,0
101,2014-03-08T00:00,2014,67,2400,0,68.03,57.38,68.99,57.37,68,56.53,28.31,32.39,28.47,32.01,68.95,57.86,20.87,0.004,190096.8,10.65,11.61,11.47,-12.61159,-4.081,-3.535,13.18,0,0
101,2014-03-08T01:00,2014,67,100,0,68.05,57.29,69.01,57.3,68.02,56.44,28.28,32.34,28.43,31.96,68.97,57.78,20.73,0.004,190642.8,10.75,11.71,11.59,-12.56715,-4.057,-3.531,13.18,0,0
101,2014-03-08T02:00,2014,67,200,0,68.03,57.23,68.99,57.25,68,56.4,28.22,32.26,28.37,31.89,68.94,57.73,20.71,0.004,190913.4,10.8,11.74,11.6,-12.54799,-4.042,-3.528,13.18,0,0
101,2014-03-08T03:00,2014,67,300,0,68.03,57.27,68.96,57.27,67.97,56.41,28.14,32.17,28.27,31.82,68.94,57.76,20.67,0.003,189898.3,10.76,11.69,11.56,-8.264405,-4.032,-3.543,13.18,0,0
101,2014-03-08T04:00,2014,67,400,0,68.03,57.24,68.98,57.22,67.99,56.35,28.05,32.1,28.18,31.75,68.94,57.73,20.65,0.004,190708.2,10.79,11.77,11.63,-12.61057,-4.048,-3.563,13.18,0,0
101,2014-03-08T05:00,2014,67,500,0,68.02,57.26,68.99,57.29,67.99,56.34,27.97,32.02,28.09,31.68,68.93,57.76,20.5,0.003,188782.6,10.76,11.7,11.64,-9.647088,-4.052,-3.583,13.19,0,0
101,2014-03-08T06:00,2014,67,600,0,68,57.19,68.93,57.23,67.93,56.29,27.9,31.96,28.02,31.62,68.87,57.71,20.67,0.005,190627.3,10.81,11.7,11.63,-14.03646,-4.062,-3.602,13.19,0,0
101,2014-03-08T07:00,2014,67,700,0,68.02,57.16,68.96,57.17,67.96,56.24,27.83,31.9,27.95,31.56,68.91,57.67,20.65,0.004,191668.8,10.86,11.79,11.72,-11.72052,-4.07,-3.608,13.19,0,0
101,2014-03-08T08:00,2014,67,800,0,68.03,57.35,68.99,57.35,68,56.38,27.78,31.85,27.89,31.53,68.93,57.84,20.69,0.004,189618.5,10.68,11.64,11.62,-11.11659,-4.077,-3.644,13.19,0,0
101,2014-03-08T09:00,2014,67,900,0,68.06,57.83,69,57.74,68.03,56.35,27.8,31.9,27.89,31.64,68.98,58.15,20.76,0.003,185919.5,10.23,11.26,11.68,-8.196935,-4.104,-3.75,13.18,79,2.207
101,2014-03-08T10:00,2014,67,1000,0,68.09,58.11,69.03,57.98,68.05,56.98,27.93,32.09,27.99,31.83,69,58.53,20.78,0.002,180089.6,9.98,11.04,11.07,-5.925836,-4.158,-3.841,13.18,91,2.542
101,2014-03-08T11:00,2014,67,1100,0,68.15,58.45,69.06,58.34,68.09,57.4,28.18,32.38,28.23,32.14,69.01,58.86,20.92,0.004,175695.5,9.7,10.71,10.69,-14.50664,-4.208,-3.907,13.18,89,2.486
101,2014-03-08T12:00,2014,67,1200,0,68.18,58.61,69.11,58.57,68.13,57.69,28.45,32.67,28.51,32.4,69.05,59.06,20.83,0.003,171881.8,9.57,10.53,10.45,-9.583525,-4.222,-3.887,13.17,87,2.43
101,2014-03-08T13:00,2014,67,1300,0,68.17,58.87,69.09,58.88,68.1,58.11,28.53,32.68,28.55,32.45,69.06,59.34,20.8,0.004,165628.4,9.29,10.21,9.99,-12.97615,-4.153,-3.898,13.18,84,2.346
101,2014-03-08T14:00,2014,67,1400,0,68.12,58.92,69.04,58.9,68.07,58.1,28.58,32.79,28.62,32.48,68.99,59.37,20.92,0.006,165590.4,9.2,10.15,9.97,-18.27481,-4.204,-3.857,13.17,84,2.346
101,2014-03-08T15:00,2014,67,1500,0,68.15,58.9,69.06,58.86,68.09,58.07,28.57,32.8,28.65,32.42,69.04,59.32,20.86,0.003,166050.2,9.25,10.2,10.02,-11.16371,-4.229,-3.767,13.18,85,2.374
101,2014-03-08T16:00,2014,67,1600,0,68.11,58.83,69.01,58.81,68.05,58,28.58,32.82,28.66,32.46,69,59.25,20.79,0.006,165847.5,9.28,10.21,10.05,-19.60972,-4.239,-3.795,13.18,84,2.346
101,2014-03-08T17:00,2014,67,1700,0,68.12,58.65,69.02,58.63,68.04,57.89,28.57,32.82,28.67,32.4,69,59.09,20.63,0.003,167156.5,9.47,10.39,10.16,-8.688302,-4.252,-3.726,13.18,85,2.374
101,2014-03-08T18:00,2014,67,1800,0,68.1,58.41,69.01,58.36,68.06,57.6,28.59,32.82,28.72,32.38,68.97,58.82,20.51,0.003,170554.3,9.69,10.65,10.46,-9.306212,-4.227,-3.66,13.18,87,2.43
101,2014-03-08T19:00,2014,67,1900,0,68.06,58.13,68.98,58.08,68.01,57.39,28.61,32.81,28.73,32.36,68.95,58.56,20.64,0.004,175241.1,9.93,10.9,10.62,-12.63747,-4.205,-3.635,13.18,89,2.486
101,2014-03-08T20:00,2014,67,2000,0,68.12,58.08,69.03,58.01,68.07,57.27,28.67,32.84,28.78,32.39,69,58.49,20.89,0.003,179685.2,10.04,11.02,10.8,-9.824976,-4.174,-3.607,13.18,91,2.542
101,2014-03-08T21:00,2014,67,2100,0,68.11,57.94,69.01,57.9,68.05,57.13,28.72,32.85,28.82,32.44,68.99,58.38,20.65,0.002,179560.3,10.17,11.11,10.92,-6.437606,-4.132,-3.619,13.18,91,2.542
101,2014-03-08T22:00,2014,67,2200,0,68.13,57.9,69.02,57.86,68.07,57.04,28.73,32.83,28.82,32.41,69,58.36,20.81,0.004,182287.1,10.23,11.16,11.03,-13.09764,-4.097,-3.59,13.17,92,2.57
101,2014-03-08T23:00,2014,67,2300,0,68.14,57.83,69.02,57.81,68.09,56.98,28.84,32.96,28.93,32.57,69.01,58.29,20.87,0.004,183968,10.31,11.22,11.11,-13.85662,-4.115,-3.632,13.17,93,2.598
101,2014-03-09T00:00,2014,68,2400,0,68.14,57.75,69.03,57.71,68.09,56.89,28.93,33.01,29.02,32.62,69.01,58.18,20.84,0.004,185267.7,10.4,11.33,11.2,-11.05377,-4.08,-3.6,13.17,93,2.598
101,2014-03-09T01:00,2014,68,100,0,68.14,57.63,69.03,57.61,68.12,56.81,28.95,32.98,29.05,32.6,69.01,58.1,20.87,0.006,187357.3,10.52,11.42,11.31,-18.80902,-4.031,-3.546,13.17,95,2.654
101,2014-03-09T02:00,2014,68,200,0,68.13,57.54,69.03,57.52,68.08,56.72,28.93,32.93,29.03,32.55,69.01,58.01,20.82,0.004,188101.1,10.59,11.51,11.35,-11.80529,-3.998,-3.516,13.17,65,1.816
101,2014-03-09T03:00,2014,68,300,0,68.11,57.46,69.01,57.43,68.05,56.6,28.85,32.81,28.95,32.46,69,57.91,20.87,0.003,189767.2,10.65,11.58,11.45,-8.791075,-3.964,-3.501,13.18,0,0
101,2014-03-09T04:00,2014,68,400,0,68.09,57.37,69.01,57.35,68.05,56.47,28.74,32.68,28.83,32.33,69,57.82,20.81,0.002,190827.8,10.73,11.66,11.57,-5.520333,-3.944,-3.505,13.18,0,0
101,2014-03-09T05:00,2014,68,500,0,68.05,57.2,69,57.2,68.02,56.32,28.59,32.52,28.68,32.18,68.99,57.68,20.72,0.003,192238.7,10.85,11.8,11.7,-9.075315,-3.932,-3.501,13.18,0,0
101,2014-03-09T06:00,2014,68,600,0,68.03,57.07,68.99,57.09,68.01,56.2,28.42,32.33,28.51,32,68.95,57.54,20.52,0.002,192134.8,10.96,11.9,11.81,-5.499153,-3.916,-3.498,13.18,0,0
101,2014-03-09T07:00,2014,68,700,0,68.01,56.94,68.94,56.97,67.96,56.04,28.21,32.12,28.29,31.8,68.91,57.43,20.53,0.002,193782.1,11.06,11.96,11.92,-5.82911,-3.911,-3.509,13.18,0,0
101,2014-03-09T08:00,2014,68,800,0,68,57.06,68.93,57.02,67.95,56.06,27.99,31.91,28.05,31.62,68.9,57.5,20.68,0.003,194078.4,10.94,11.91,11.89,-10.13495,-3.919,-3.562,13.19,0,0
101,2014-03-09T09:00,2014,68,900,0,68.02,57.31,68.95,57.24,67.98,56.14,27.82,31.8,27.87,31.52,68.91,57.76,20.81,0.003,192480.4,10.71,11.71,11.84,-7.972622,-3.98,-3.646,13.19,0,0
101,2014-03-09T10:00,2014,68,1000,0,68.03,57.49,68.98,57.47,68,56.34,27.76,31.79,27.77,31.54,68.94,57.94,20.66,0.004,188074,10.54,11.51,11.66,-12.93716,-4.032,-3.771,13.19,0,0
101,2014-03-09T11:00,2014,68,1100,0,68.03,57.7,68.99,57.69,68.01,56.61,27.81,31.92,27.84,31.66,68.94,58.15,20.67,0.005,184432.9,10.33,11.3,11.41,-15.54776,-4.11,-3.819,13.18,1,0.028
101,2014-03-09T12:00,2014,68,1200,0,68.06,57.92,69,57.93,68.02,56.87,27.97,32.14,28.03,31.88,68.97,58.39,20.82,0.006,181947.9,10.15,11.06,11.15,-18.9211,-4.173,-3.853,13.18,43,1.201
101,2014-03-09T13:00,2014,68,1300,0,68.14,58.04,69.04,58.1,68.07,57.08,28.24,32.45,28.32,32.16,69.01,58.51,20.76,0.004,179597.3,10.1,10.94,10.99,-12.99239,-4.21,-3.843,13.18,90,2.514
101,2014-03-09T14:00,2014,68,1400,0,68.13,58.05,69.02,58.15,68.07,57.17,28.51,32.73,28.63,32.38,69.01,58.55,20.8,0.003,178943.2,10.08,10.87,10.9,-10.43063,-4.214,-3.748,13.18,90,2.514
101,2014-03-09T15:00,2014,68,1500,0,68.13,58.05,69.03,58.09,68.08,57.12,28.66,32.81,28.79,32.42,69.01,58.52,20.83,0.003,179950,10.09,10.94,10.96,-9.832166,-4.146,-3.631,13.17,90,2.514
101,2014-03-09T16:00,2014,68,1600,0,68.13,58.01,69.03,58.02,68.08,57.11,28.72,32.83,28.85,32.43,69,58.45,20.82,0.004,180440.3,10.12,11.01,10.96,-11.70417,-4.106,-3.578,13.17,91,2.542
101,2014-03-09T17:00,2014,68,1700,0,68.11,57.86,69.01,57.84,68.06,57.02,28.74,32.83,28.89,32.4,69,58.31,20.68,0.003,181304.7,10.26,11.17,11.04,-9.647045,-4.093,-3.518,13.17,91,2.542
101,2014-03-09T18:00,2014,68,1800,0,68.15,57.7,69.05,57.68,68.12,56.82,28.86,32.98,29.02,32.54,69.01,58.13,20.59,0.006,184159.9,10.45,11.37,11.31,-18.68514,-4.124,-3.527,13.17,93,2.598
101,2014-03-09T19:00,2014,68,1900,0,68.15,57.49,69.08,57.49,68.14,56.61,28.94,33.02,29.09,32.58,69.01,57.94,20.46,0.005,186636.3,10.66,11.59,11.53,-14.58312,-4.082,-3.488,13.17,94,2.626
101,2014-03-09T20:00,2014,68,2000,0,68.14,57.37,69.04,57.39,68.11,56.49,28.92,32.92,29.06,32.52,69.01,57.82,20.51,0.003,188545.9,10.77,11.66,11.61,-9.115951,-4.001,-3.46,13.17,95,2.654
101,2014-03-09T21:00,2014,68,2100,0,68.1,57.33,69.01,57.33,68.05,56.44,28.82,32.77,28.94,32.41,69,57.77,20.71,0.004,190583.9,10.77,11.69,11.62,-10.69095,-3.956,-3.472,13.18,95,2.654
101,2014-03-09T22:00,2014,68,2200,0,68.08,57.33,69.02,57.31,68.05,56.45,28.67,32.6,28.77,32.27,68.99,57.78,20.7,0.004,190481.9,10.76,11.71,11.6,-12.94404,-3.929,-3.496,13.18,96,2.682
101,2014-03-09T23:00,2014,68,2300,0,68.03,57.27,69,57.24,68.02,56.37,28.5,32.43,28.58,32.11,68.97,57.74,20.84,0.004,192401.2,10.77,11.76,11.66,-12.68822,-3.933,-3.524,13.18,96,2.682
101,2014-03-10T00:00,2014,69,2400,0,68.04,57.25,69,57.23,68.03,56.33,28.32,32.26,28.4,31.95,68.96,57.74,20.75,0.004,191977.4,10.79,11.78,11.7,-11.43274,-3.943,-3.546,13.18,97,2.709
101,2014-03-10T01:00,2014,69,100,0,68.02,57.24,68.99,57.18,68.02,56.3,28.15,32.12,28.23,31.81,68.93,57.7,20.71,0.002,191953.5,10.79,11.81,11.72,-6.92089,-3.966,-3.587,13.18,96,2.682
101,2014-03-10T02:00,2014,69,200,0,68.02,57.26,68.99,57.21,68.01,56.31,27.99,31.99,28.06,31.68,68.92,57.73,20.75,0.006,191946.9,10.77,11.78,11.71,-18.89917,-3.992,-3.621,13.19,96,2.682
101,2014-03-10T03:00,2014,69,300,0,68.03,57.22,68.96,57.18,67.97,56.25,27.85,31.87,27.92,31.56,68.9,57.7,20.7,0.003,191865.3,10.81,11.78,11.72,-9.029634,-4.018,-3.645,13.19,96,2.682
