id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-03-10T04:00,2014,69,400,0,68.02,57.21,68.95,57.15,67.96,56.21,27.73,31.77,27.8,31.45,68.9,57.68,20.61,0.002,191258.9,10.82,11.8,11.75,-5.707345,-4.04,-3.659,13.19,96,2.682
101,2014-03-10T05:00,2014,69,500,0,67.97,57.05,68.9,57.01,67.92,56.06,27.61,31.67,27.68,31.35,68.86,57.52,20.48,0.003,191751.9,10.93,11.89,11.85,-8.088627,-4.059,-3.673,13.19,96,2.682
101,2014-03-10T06:00,2014,69,600,0,67.99,57.08,68.94,57.07,67.94,56.08,27.5,31.56,27.57,31.24,68.9,57.56,20.74,0.004,193944.9,10.91,11.86,11.85,-12.82024,-4.064,-3.663,13.19,98,2.737
101,2014-03-10T07:00,2014,69,700,0,68,57.21,68.94,57.15,67.96,56.16,27.4,31.48,27.48,31.17,68.92,57.67,20.85,0.003,193561.9,10.79,11.8,11.8,-8.468634,-4.081,-3.688,13.19,97,2.709
101,2014-03-10T08:00,2014,69,800,0,68,57.3,68.96,57.23,67.97,56.23,27.32,31.43,27.4,31.12,68.92,57.78,20.86,0.005,192446.3,10.7,11.73,11.74,-17.0692,-4.109,-3.717,13.19,96,2.682
101,2014-03-10T09:00,2014,69,900,0,68.04,57.4,68.97,57.32,67.97,56.31,27.27,31.41,27.34,31.1,68.94,57.85,20.84,0.004,191019.3,10.64,11.65,11.66,-11.36439,-4.143,-3.75,13.19,96,2.682
101,2014-03-10T10:00,2014,69,1000,0,68.05,57.51,68.99,57.45,68,56.41,27.26,31.44,27.33,31.13,68.94,57.98,20.75,0.004,188660.1,10.54,11.53,11.59,-14.26446,-4.177,-3.797,13.19,94,2.626
101,2014-03-10T11:00,2014,69,1100,0,68.06,57.7,69.01,57.65,68.02,56.59,27.32,31.52,27.37,31.23,68.96,58.18,20.58,0.004,184166.3,10.36,11.35,11.43,-12.3062,-4.206,-3.86,13.19,92,2.57
101,2014-03-10T12:00,2014,69,1200,0,68.05,57.94,69,57.87,68.01,56.84,27.46,31.7,27.5,31.43,68.94,58.41,20.69,0.003,181120.5,10.11,11.12,11.17,-11.41466,-4.245,-3.936,13.19,91,2.542
101,2014-03-10T13:00,2014,69,1300,0,68.04,58.02,68.99,57.95,68,56.94,27.69,31.97,27.73,31.67,68.94,58.48,20.78,0.003,180303.3,10.02,11.04,11.06,-8.599133,-4.284,-3.935,13.18,90,2.514
101,2014-03-10T14:00,2014,69,1400,0,67.93,57.95,68.89,57.93,67.9,57.11,27.55,31.66,27.6,31.33,68.92,58.52,20.86,0.005,178727,9.97,10.96,10.79,-14.92003,-4.11,-3.725,13.19,90,2.514
101,2014-03-10T15:00,2014,69,1500,0,68.06,58.11,69.01,58.03,68,57.06,27.48,31.68,27.57,31.35,68.94,58.56,20.69,0.003,178058.3,9.95,10.98,10.94,-10.34914,-4.202,-3.781,13.19,90,2.514
101,2014-03-10T16:00,2014,69,1600,0,68.11,58.1,69.02,58.05,68.03,57.03,27.82,32.18,27.96,31.81,68.99,58.54,20.65,0.005,178399.8,10.01,10.98,11,-16.09278,-4.356,-3.847,13.18,89,2.486
101,2014-03-10T17:00,2014,69,1700,0,68.15,58.09,69.05,58.06,68.07,57.08,28.21,32.54,28.38,32.14,69.01,58.54,20.5,0.006,177317.3,10.06,10.99,10.99,-19.0454,-4.328,-3.768,13.18,89,2.486
101,2014-03-10T18:00,2014,69,1800,0,68.13,58.04,69.03,58.04,68.06,57.14,28.47,32.7,28.62,32.28,69,58.51,20.74,0.004,179138.4,10.08,10.99,10.91,-13.3994,-4.235,-3.66,13.18,90,2.514
101,2014-03-10T19:00,2014,69,1900,0,68.12,58,69.02,57.97,68.07,57.15,28.59,32.76,28.74,32.35,68.99,58.46,20.87,0.004,180892.7,10.12,11.06,10.92,-11.54387,-4.169,-3.606,13.18,92,2.57
101,2014-03-10T20:00,2014,69,2000,0,68.18,57.97,69.08,58,68.11,57.08,28.64,32.77,28.78,32.36,69.05,58.46,20.84,0.004,181931.9,10.21,11.08,11.03,-13.78458,-4.127,-3.573,13.17,91,2.542
101,2014-03-10T21:00,2014,69,2100,0,68.14,57.96,69.03,58.02,68.06,57,28.64,32.73,28.75,32.34,69.02,58.43,20.62,0.005,179633,10.18,11.01,11.06,-14.39064,-4.095,-3.588,13.17,91,2.542
101,2014-03-10T22:00,2014,69,2200,0,68.12,58.02,69.03,58.02,68.04,57.05,28.66,32.75,28.76,32.37,69,58.45,20.76,0.004,180038,10.11,11.01,11,-11.77651,-4.092,-3.612,13.17,90,2.514
101,2014-03-10T23:00,2014,69,2300,0,68.14,58.06,69.06,58.04,68.07,57.04,28.67,32.77,28.76,32.4,69.01,58.48,20.76,0.004,180044.8,10.08,11.01,11.03,-11.49403,-4.102,-3.635,13.18,91,2.542
101,2014-03-11T00:00,2014,70,2400,0,68.15,58.01,69.05,58.02,68.08,56.94,28.69,32.81,28.78,32.43,69.01,58.45,20.6,0.004,179756.7,10.14,11.04,11.13,-11.19676,-4.124,-3.652,13.18,91,2.542
101,2014-03-11T01:00,2014,70,100,0,68.13,58.06,69.04,58,68.06,57.03,28.68,32.77,28.77,32.39,69.01,58.47,20.72,0.004,179882.6,10.07,11.04,11.03,-12.43829,-4.091,-3.624,13.18,91,2.542
101,2014-03-11T02:00,2014,70,200,0,68.15,58.08,69.07,58.01,68.12,56.98,28.73,32.84,28.82,32.47,69.01,58.46,20.8,0.003,181288,10.08,11.06,11.14,-10.13553,-4.106,-3.647,13.17,91,2.542
101,2014-03-11T03:00,2014,70,300,0,68.13,58.05,69.04,57.98,68.06,57.05,28.73,32.8,28.82,32.42,69,58.46,20.85,0.006,181020.8,10.08,11.06,11.02,-18.77687,-4.069,-3.608,13.18,92,2.57
101,2014-03-11T04:00,2014,70,400,0,68.14,57.95,69.03,57.87,68.11,56.9,28.74,32.82,28.82,32.45,69.01,58.37,20.75,0.002,182411.9,10.19,11.17,11.2,-7.720871,-4.074,-3.629,13.17,92,2.57
101,2014-03-11T05:00,2014,70,500,0,68.14,57.87,69.06,57.81,68.11,56.84,28.8,32.89,28.89,32.51,69,58.28,20.63,0.004,182626.6,10.27,11.25,11.27,-11.43454,-4.085,-3.624,13.17,93,2.598
101,2014-03-11T06:00,2014,70,600,0,68.19,57.84,69.11,57.83,68.13,56.85,28.85,32.92,28.95,32.55,69.05,58.28,20.53,0.003,182475.2,10.35,11.28,11.28,-10.70225,-4.069,-3.598,13.17,92,2.57
101,2014-03-11T07:00,2014,70,700,0,68.16,57.87,69.08,57.81,68.12,56.84,28.9,32.95,29,32.59,69.03,58.27,20.68,0.004,183407.2,10.29,11.27,11.27,-11.32303,-4.048,-3.591,13.17,92,2.57
101,2014-03-11T08:00,2014,70,800,0,68.22,58.07,69.13,57.99,68.16,57,28.94,32.98,29.02,32.63,69.08,58.46,20.67,0.005,181149,10.15,11.14,11.16,-14.6639,-4.033,-3.608,13.17,92,2.57
101,2014-03-11T09:00,2014,70,900,0,68.21,58.34,69.11,58.24,68.15,57.27,28.91,32.92,28.96,32.6,69.08,58.73,20.7,0.003,176753.1,9.87,10.86,10.87,-8.022861,-4.016,-3.638,13.17,89,2.486
101,2014-03-11T10:00,2014,70,1000,0,68.19,58.72,69.09,58.62,68.11,57.71,28.85,32.86,28.84,32.64,69.04,59.11,20.81,0.005,170465.9,9.47,10.47,10.4,-16.69698,-4.013,-3.797,13.17,86,2.402
101,2014-03-11T11:00,2014,70,1100,0,68.17,58.96,69.1,58.85,68.13,58.03,28.78,32.85,28.76,32.6,69.06,59.35,20.83,0.005,166372.3,9.22,10.26,10.1,-15.57732,-4.069,-3.841,13.17,84,2.346
101,2014-03-11T12:00,2014,70,1200,0,68.18,59.13,69.1,59.06,68.12,58.3,28.72,32.82,28.71,32.59,69.07,59.53,20.64,0.003,161113,9.05,10.03,9.82,-10.09024,-4.103,-3.876,13.18,82,2.291
101,2014-03-11T13:00,2014,70,1300,0,68.16,59.23,69.09,59.22,68.11,58.51,28.67,32.84,28.71,32.56,69.06,59.68,20.64,0.005,158317.5,8.92,9.88,9.6,-16.80621,-4.171,-3.854,13.18,81,2.263
101,2014-03-11T14:00,2014,70,1400,0,68.14,59.23,69.07,59.23,68.1,58.5,28.63,32.85,28.7,32.56,69.04,59.67,20.58,0.004,157534.8,8.91,9.84,9.59,-13.7742,-4.225,-3.868,13.18,81,2.263
101,2014-03-11T15:00,2014,70,1500,0,68.14,59.24,69.07,59.21,68.09,58.52,28.62,32.89,28.7,32.56,69.04,59.66,20.62,0.003,157777.3,8.9,9.86,9.58,-11.35128,-4.266,-3.858,13.18,81,2.263
101,2014-03-11T16:00,2014,70,1600,0,68.15,59.11,69.08,59.11,68.11,58.36,28.6,32.88,28.69,32.53,69.04,59.54,20.45,0.004,158797.1,9.04,9.97,9.74,-13.45587,-4.277,-3.844,13.18,81,2.263
101,2014-03-11T17:00,2014,70,1700,0,68.13,58.96,69.05,58.94,68.08,58.15,28.58,32.84,28.66,32.47,69.02,59.38,20.42,0.005,161088.9,9.16,10.11,9.93,-16.55252,-4.264,-3.808,13.18,82,2.291
101,2014-03-11T18:00,2014,70,1800,0,68.08,58.69,68.99,58.72,68.02,57.94,28.56,32.79,28.66,32.42,68.96,59.13,20.56,0.004,165230.9,9.39,10.27,10.09,-12.52528,-4.231,-3.758,13.18,85,2.374
101,2014-03-11T19:00,2014,70,1900,0,68.14,58.44,69.04,58.48,68.06,57.66,28.55,32.77,28.68,32.35,69.02,58.89,20.5,0.003,169679.2,9.69,10.55,10.4,-10.67388,-4.218,-3.677,13.18,86,2.402
101,2014-03-11T20:00,2014,70,2000,0,68.09,58.35,69,58.37,68.04,57.53,28.56,32.75,28.67,32.35,68.97,58.78,20.69,0.003,172547.1,9.74,10.63,10.51,-8.236448,-4.185,-3.682,13.18,88,2.458
101,2014-03-11T21:00,2014,70,2100,0,68.12,58.24,69.03,58.25,68.06,57.37,28.58,32.75,28.68,32.36,68.99,58.69,20.56,0.005,174023.1,9.87,10.78,10.68,-16.41789,-4.164,-3.68,13.18,88,2.458
101,2014-03-11T22:00,2014,70,2200,0,68.11,58.16,69.01,58.17,68.04,57.32,28.6,32.75,28.68,32.37,69,58.6,20.73,0.003,176445.2,9.95,10.84,10.72,-8.876238,-4.143,-3.693,13.18,90,2.514
101,2014-03-11T23:00,2014,70,2300,0,68.15,58.3,69.04,58.31,68.07,57.37,28.65,32.78,28.71,32.41,69.01,58.74,20.73,0.005,175083.1,9.85,10.73,10.7,-16.75978,-4.133,-3.701,13.18,88,2.458
101,2014-03-12T00:00,2014,71,2400,0,68.15,58.26,69.05,58.26,68.08,57.33,28.67,32.79,28.73,32.44,69.02,58.71,20.6,0.003,174756.6,9.89,10.79,10.74,-8.200006,-4.118,-3.706,13.17,89,2.486
101,2014-03-12T01:00,2014,71,100,0,68.11,58.27,69.02,58.29,68.05,57.42,28.66,32.76,28.71,32.42,69,58.73,20.65,0.002,174035.4,9.84,10.73,10.63,-7.158433,-4.103,-3.713,13.18,88,2.458
101,2014-03-12T02:00,2014,71,200,0,68.12,58.16,69.04,58.1,68.07,57.26,28.67,32.78,28.72,32.42,68.99,58.6,20.54,0.004,175883,9.96,10.94,10.81,-12.24776,-4.111,-3.699,13.18,88,2.458
101,2014-03-12T03:00,2014,71,300,0,68.16,58.22,69.06,58.17,68.09,57.31,28.7,32.8,28.75,32.45,69.02,58.65,20.56,0.004,175512.2,9.94,10.89,10.77,-12.92872,-4.106,-3.698,13.18,89,2.486
101,2014-03-12T04:00,2014,71,400,0,68.1,58.14,69,58.08,68.03,57.29,28.67,32.77,28.72,32.43,68.99,58.58,20.52,0.005,175304.5,9.96,10.93,10.74,-16.00185,-4.091,-3.707,13.18,89,2.486
101,2014-03-12T05:00,2014,71,500,0,68.16,58.22,69.06,58.17,68.08,57.35,28.67,32.76,28.72,32.4,69.03,58.66,20.66,0.003,176078.2,9.93,10.89,10.73,-10.51125,-4.091,-3.684,13.18,88,2.458
101,2014-03-12T06:00,2014,71,600,0,68.13,58.21,69.04,58.16,68.07,57.31,28.68,32.78,28.73,32.43,69,58.65,20.63,0.003,175880.1,9.92,10.89,10.76,-8.51534,-4.106,-3.706,13.17,89,2.486
101,2014-03-12T07:00,2014,71,700,0,68.12,58.2,69.02,58.1,68.04,57.35,28.64,32.74,28.69,32.39,69,58.63,20.65,0.004,175776.8,9.92,10.92,10.69,-13.59224,-4.096,-3.695,13.18,89,2.486
101,2014-03-12T08:00,2014,71,800,0,68.13,58.34,69.07,58.2,68.07,57.44,28.65,32.76,28.71,32.41,69,58.76,20.84,0.007,176048.2,9.79,10.86,10.62,-21.8145,-4.111,-3.7,13.18,89,2.486
101,2014-03-12T09:00,2014,71,900,0,68.12,58.34,69.04,58.24,68.04,57.47,28.62,32.73,28.67,32.41,68.99,58.76,20.73,0.006,174336.2,9.77,10.8,10.57,-18.1514,-4.105,-3.741,13.18,88,2.458
101,2014-03-12T10:00,2014,71,1000,0,68.17,58.4,69.07,58.32,68.08,57.51,28.61,32.73,28.66,32.39,69.04,58.84,20.68,0.003,173643.9,9.77,10.75,10.58,-10.27077,-4.116,-3.734,13.18,87,2.43
101,2014-03-12T11:00,2014,71,1100,0,68.13,58.42,69.04,58.34,68.06,57.62,28.58,32.7,28.62,32.38,69.01,58.87,20.7,0.003,172416,9.71,10.71,10.43,-8.937571,-4.115,-3.757,13.18,88,2.458
101,2014-03-12T12:00,2014,71,1200,0,68.14,58.52,69.04,58.43,68.05,57.71,28.57,32.7,28.6,32.38,69.02,58.97,20.7,0.004,170893.7,9.62,10.61,10.34,-14.13218,-4.126,-3.779,13.18,87,2.43
101,2014-03-12T13:00,2014,71,1300,0,68.1,58.4,69,58.31,68.02,57.59,28.56,32.7,28.59,32.37,68.98,58.83,20.66,0.006,171939.3,9.7,10.69,10.43,-17.95263,-4.148,-3.773,13.18,88,2.458
101,2014-03-12T14:00,2014,71,1400,0,68.1,58.24,69.02,58.16,68.03,57.47,28.55,32.7,28.61,32.35,68.98,58.67,20.73,0.003,175121.5,9.85,10.86,10.56,-9.65242,-4.15,-3.738,13.18,89,2.486
101,2014-03-12T15:00,2014,71,1500,0,68.09,58.15,69.03,58.06,68.05,57.38,28.57,32.7,28.64,32.35,68.98,58.57,20.71,0.005,176623.3,9.94,10.97,10.67,-15.05631,-4.135,-3.709,13.18,91,2.542
101,2014-03-12T16:00,2014,71,1600,0,68.12,58.09,69.03,57.96,68.03,57.29,28.6,32.74,28.69,32.37,69,58.5,20.81,0.004,178916,10.03,11.07,10.74,-13.30064,-4.142,-3.676,13.18,92,2.57
101,2014-03-12T17:00,2014,71,1700,0,68.12,58.03,69.07,57.85,68.11,57.19,28.63,32.75,28.74,32.42,69.01,58.43,20.58,0.002,179070.7,10.09,11.22,10.92,-6.808057,-4.127,-3.684,13.18,91,2.542
101,2014-03-12T18:00,2014,71,1800,0,68.12,58.01,69.04,57.88,68.1,57.21,28.7,32.81,28.79,32.5,69,58.43,20.68,0.004,179609.2,10.11,11.16,10.89,-11.93855,-4.118,-3.709,13.18,92,2.57
101,2014-03-12T19:00,2014,71,1900,0,68.13,58.08,69.05,57.97,68.08,57.32,28.66,32.75,28.73,32.41,69.01,58.51,20.77,0.003,178868.9,10.05,11.08,10.76,-9.482986,-4.082,-3.683,13.18,93,2.598
101,2014-03-12T20:00,2014,71,2000,0,68.13,58.06,69.04,58.02,68.08,57.33,28.63,32.71,28.66,32.36,69,58.5,20.76,0.004,178510.9,10.06,11.02,10.75,-13.21707,-4.081,-3.694,13.18,92,2.57
101,2014-03-12T21:00,2014,71,2100,0,68.15,58.04,69.07,57.98,68.1,57.3,28.66,32.77,28.7,32.41,69.03,58.46,20.82,0.004,179796.1,10.11,11.08,10.79,-11.19843,-4.106,-3.707,13.18,93,2.598
101,2014-03-12T22:00,2014,71,2200,0,68.14,57.99,69.06,57.95,68.11,57.18,28.73,32.84,28.79,32.48,69,58.39,20.82,0.004,180984.6,10.15,11.11,10.93,-13.95759,-4.116,-3.693,13.17,93,2.598
101,2014-03-12T23:00,2014,71,2300,0,68.14,57.65,69.05,57.64,68.1,56.85,28.86,32.97,28.94,32.6,69,58.06,20.79,0.005,186141.8,10.49,11.41,11.25,-14.20661,-4.108,-3.652,13.17,96,2.682
101,2014-03-13T00:00,2014,72,2400,0,68.15,57.4,69.06,57.41,68.12,56.58,28.9,32.92,29,32.54,69.03,57.82,20.74,0.003,190036.6,10.75,11.65,11.54,-9.886698,-4.023,-3.541,13.17,51,1.425
101,2014-03-13T01:00,2014,72,100,0,68.07,57.07,69.01,57.09,68.03,56.23,28.81,32.75,28.9,32.39,68.98,57.5,20.49,0.003,192043.4,11,11.91,11.8,-10.03985,-3.943,-3.486,13.18,0,0
101,2014-03-13T02:00,2014,72,200,0,68.03,56.84,68.98,56.85,68.01,56,28.59,32.48,28.68,32.12,68.93,57.27,20.49,0.003,195434.9,11.19,12.13,12,-8.296288,-3.885,-3.438,13.18,0,0
101,2014-03-13T03:00,2014,72,300,0,68,56.59,68.93,56.59,67.95,55.75,28.27,32.13,28.36,31.77,68.88,57.03,20.49,0.002,198986,11.42,12.34,12.2,-4.764737,-3.856,-3.414,13.19,0,0
101,2014-03-13T04:00,2014,72,400,0,67.95,56.41,68.91,56.42,67.92,55.52,27.88,31.74,27.96,31.38,68.86,56.85,20.39,0.002,200488.4,11.54,12.48,12.4,-4.757807,-3.862,-3.418,13.19,0,0
101,2014-03-13T05:00,2014,72,500,0,67.89,56.19,68.86,56.25,67.88,55.27,27.45,31.34,27.53,30.97,68.83,56.66,20.38,0.002,203225.7,11.7,12.61,12.61,-6.074495,-3.885,-3.446,13.2,0,0
101,2014-03-13T06:00,2014,72,600,0,67.85,55.98,68.82,56.04,67.84,55.04,26.94,30.84,27.03,30.49,68.81,56.47,20.53,0.002,207601.6,11.86,12.78,12.79,-7.058869,-3.899,-3.458,13.21,0,0
101,2014-03-13T07:00,2014,72,700,0,67.82,55.86,68.8,55.92,67.81,54.88,26.39,30.31,26.47,29.96,68.79,56.35,20.73,0.003,211446.4,11.96,12.88,12.92,-10.33912,-3.926,-3.492,13.22,0,0
101,2014-03-13T08:00,2014,72,800,0,67.75,55.61,68.76,55.67,67.74,54.72,25.8,29.78,25.88,29.44,68.74,56.15,20.46,0.002,211303.7,12.14,13.08,13.02,-5.256124,-3.981,-3.563,13.22,0,0
101,2014-03-13T09:00,2014,72,900,0,67.66,55.54,68.68,55.69,67.65,54.79,25.21,29.24,25.28,28.91,68.67,56.17,20.4,0.002,209170.7,12.12,12.99,12.85,-5.005548,-4.033,-3.632,13.24,0,0
101,2014-03-13T10:00,2014,72,1000,0,67.58,55.5,68.61,55.65,67.57,54.51,24.67,28.79,24.73,28.47,68.6,56.09,20.65,0.004,212464.8,12.08,12.96,13.06,-12.3676,-4.125,-3.741,13.24,0,0
101,2014-03-13T11:00,2014,72,1100,0,67.59,55.68,68.61,55.7,67.57,54.51,24.22,28.44,24.27,28.15,68.6,56.18,20.56,0.002,210386.5,11.91,12.92,13.07,-6.736746,-4.214,-3.882,13.25,0,0
101,2014-03-13T12:00,2014,72,1200,0,67.56,55.86,68.6,55.9,67.56,54.68,23.89,28.2,23.91,27.93,68.6,56.39,20.66,0.002,208042.7,11.7,12.71,12.88,-7.567431,-4.319,-4.014,13.25,0,0
101,2014-03-13T13:00,2014,72,1300,0,67.54,55.9,68.57,55.92,67.53,54.7,23.72,28.16,23.75,27.86,68.56,56.42,20.66,0.001,207088.8,11.64,12.65,12.84,-4.469184,-4.446,-4.104,13.25,0,0
101,2014-03-13T14:00,2014,72,1400,0,67.57,56.06,68.61,56.09,67.55,54.94,23.62,28.15,23.69,27.8,68.59,56.58,20.8,0.004,205806.2,11.51,12.52,12.62,-12.43372,-4.527,-4.109,13.25,0,0
101,2014-03-13T15:00,2014,72,1500,0,67.59,56.18,68.61,56.2,67.57,55.02,23.62,28.19,23.69,27.83,68.6,56.7,20.78,0.003,204106.4,11.41,12.41,12.56,-9.110703,-4.575,-4.14,13.25,0,0
101,2014-03-13T16:00,2014,72,1600,0,67.57,56.15,68.61,56.16,67.56,54.98,23.68,28.28,23.76,27.9,68.6,56.65,20.65,0.002,203378.1,11.42,12.46,12.58,-6.104897,-4.601,-4.142,13.25,0,0
101,2014-03-13T17:00,2014,72,1700,0,67.57,56.01,68.6,56.02,67.55,54.87,23.7,28.3,23.82,27.9,68.58,56.52,20.54,0.003,204196.3,11.56,12.57,12.68,-10.62676,-4.593,-4.08,13.25,0,0
101,2014-03-13T18:00,2014,72,1800,0,67.56,55.96,68.6,55.97,67.55,54.8,23.69,28.26,23.82,27.85,68.58,56.47,20.53,0.002,205012.3,11.6,12.63,12.75,-7.120454,-4.569,-4.027,13.25,0,0
101,2014-03-13T19:00,2014,72,1900,0,67.56,55.85,68.59,55.87,67.55,54.62,23.66,28.23,23.78,27.81,68.58,56.34,20.39,0.001,205779.3,11.71,12.73,12.93,-3.744616,-4.566,-4.027,13.25,0,0
101,2014-03-13T20:00,2014,72,2000,0,67.52,55.78,68.56,55.82,67.51,54.57,23.57,28.09,23.68,27.69,68.55,56.28,20.47,0.003,206863.6,11.75,12.74,12.94,-11.54233,-4.523,-4.01,13.25,0,0
101,2014-03-13T21:00,2014,72,2100,0,67.49,55.65,68.53,55.7,67.48,54.41,23.43,27.93,23.54,27.54,68.52,56.16,20.59,0.003,209753.3,11.83,12.83,13.06,-9.640952,-4.502,-4.004,13.25,0,0
101,2014-03-13T22:00,2014,72,2200,0,67.48,55.64,68.53,55.66,67.48,54.34,23.25,27.74,23.35,27.36,68.53,56.15,20.87,0.002,213294.4,11.84,12.86,13.14,-6.306291,-4.49,-4.011,13.26,0,0
101,2014-03-13T23:00,2014,72,2300,0,67.48,55.51,68.51,55.56,67.47,54.18,23.04,27.52,23.15,27.17,68.52,56.04,20.81,0.004,214727,11.96,12.96,13.29,-13.35089,-4.478,-4.026,13.26,0,0
101,2014-03-14T00:00,2014,73,2400,0,67.51,55.4,68.52,55.45,67.5,54.06,22.83,27.29,22.94,26.97,68.53,55.93,20.75,0.002,216442.5,12.11,13.07,13.44,-5.181564,-4.465,-4.033,13.27,0,0
101,2014-03-14T01:00,2014,73,100,0,67.52,55.38,68.54,55.42,67.49,54.04,22.6,27.07,22.71,26.76,68.55,55.91,20.67,0.003,216118.8,12.14,13.12,13.45,-10.42029,-4.469,-4.056,13.27,0,0
101,2014-03-14T02:00,2014,73,200,0,67.5,55.3,68.55,55.36,67.48,53.87,22.38,26.86,22.49,26.57,68.56,55.85,20.62,0.001,217182.5,12.2,13.19,13.61,-2.988497,-4.477,-4.08,13.27,0,0
101,2014-03-14T03:00,2014,73,300,0,67.49,55.27,68.53,55.37,67.45,53.84,22.16,26.66,22.26,26.38,68.54,55.84,20.71,0.001,218037.6,12.21,13.16,13.6,-4.507843,-4.5,-4.118,13.28,0,0
101,2014-03-14T04:00,2014,73,400,0,67.49,55.26,68.53,55.3,67.44,53.75,21.96,26.49,22.07,26.21,68.56,55.79,20.61,0.001,217960.7,12.23,13.23,13.69,-4.157671,-4.525,-4.143,13.28,0,0
101,2014-03-14T05:00,2014,73,500,0,67.41,55.19,68.48,55.23,67.38,53.66,21.77,26.32,21.88,26.04,68.51,55.72,20.56,0.002,217617,12.23,13.25,13.72,-6.462502,-4.547,-4.161,13.28,0,0
101,2014-03-14T06:00,2014,73,600,0,67.41,55.22,68.49,55.27,67.38,53.68,21.59,26.16,21.7,25.89,68.51,55.76,20.77,0.003,219307.7,12.2,13.21,13.69,-9.941449,-4.574,-4.187,13.28,0,0
101,2014-03-14T07:00,2014,73,700,0,67.4,55.24,68.47,55.34,67.36,53.73,21.43,26.05,21.55,25.77,68.5,55.82,20.83,0.002,218885.5,12.16,13.14,13.62,-6.936689,-4.611,-4.22,13.29,0,0
101,2014-03-14T08:00,2014,73,800,0,67.5,55.59,68.55,55.61,67.47,53.91,21.34,26,21.46,25.75,68.56,56.13,20.58,0.003,213523.9,11.91,12.94,13.56,-10.91428,-4.658,-4.287,13.29,0,0
101,2014-03-14T09:00,2014,73,900,0,67.47,55.82,68.54,55.81,67.45,54.16,21.35,26.1,21.46,25.86,68.55,56.36,20.51,0.002,208669,11.66,12.73,13.29,-7.955616,-4.746,-4.394,13.28,0,0
101,2014-03-14T10:00,2014,73,1000,0,67.51,56.08,68.56,56.06,67.47,54.46,21.46,26.27,21.55,26.04,68.56,56.6,20.54,0.002,204860.2,11.44,12.5,13,-7.718389,-4.812,-4.495,13.28,0,0
101,2014-03-14T11:00,2014,73,1100,0,67.56,56.33,68.61,56.31,67.53,54.76,21.71,26.61,21.8,26.35,68.61,56.86,20.5,0.002,200967.3,11.23,12.3,12.76,-7.847807,-4.907,-4.551,13.27,0,0
101,2014-03-14T12:00,2014,73,1200,0,67.6,56.51,68.63,56.46,67.56,54.95,22.07,27.01,22.19,26.69,68.63,57.01,20.65,0.004,199978.6,11.09,12.17,12.61,-15.63119,-4.948,-4.503,13.27,0,0
101,2014-03-14T13:00,2014,73,1300,0,67.6,56.73,68.64,56.69,67.56,55.25,22.46,27.4,22.59,27.06,68.64,57.24,20.73,0.002,196754.4,10.87,11.96,12.32,-8.607447,-4.939,-4.463,13.26,0,0
101,2014-03-14T14:00,2014,73,1400,0,67.65,57.01,68.66,56.93,67.58,55.57,22.89,27.81,23.02,27.47,68.66,57.48,20.83,0.005,193396.1,10.64,11.73,12.01,-20.02462,-4.924,-4.454,13.25,13,0.363
101,2014-03-14T15:00,2014,73,1500,0,67.7,57.18,68.72,57.09,67.65,55.8,23.37,28.29,23.51,27.92,68.7,57.65,20.79,0.003,190896.2,10.52,11.63,11.85,-10.58285,-4.915,-4.414,13.24,66,1.844
101,2014-03-14T16:00,2014,73,1600,0,67.78,57.27,68.77,57.19,67.71,55.9,23.86,28.75,24.02,28.35,68.76,57.73,20.59,0.003,188586.8,10.51,11.58,11.82,-10.85573,-4.881,-4.326,13.24,95,2.654
101,2014-03-14T17:00,2014,73,1700,0,67.84,57.38,68.8,57.3,67.75,56.06,24.35,29.19,24.53,28.78,68.78,57.84,20.48,0.003,186103,10.45,11.5,11.69,-11.47218,-4.84,-4.259,13.23,93,2.598
101,2014-03-14T18:00,2014,73,1800,0,67.88,57.39,68.83,57.32,67.81,56.09,24.81,29.59,25,29.16,68.82,57.85,20.44,0.003,186246.8,10.49,11.52,11.73,-12.10536,-4.778,-4.158,13.22,94,2.626
101,2014-03-14T19:00,2014,73,1900,0,67.92,57.45,68.89,57.35,67.85,56.13,25.21,29.91,25.4,29.47,68.86,57.87,20.57,0.004,187370.8,10.47,11.54,11.71,-13.00873,-4.696,-4.068,13.22,94,2.626
101,2014-03-14T20:00,2014,73,2000,0,67.92,57.4,68.89,57.32,67.88,56.11,25.54,30.15,25.73,29.73,68.87,57.85,20.65,0.002,188894.4,10.52,11.58,11.77,-6.780264,-4.614,-4.006,13.21,95,2.654
101,2014-03-14T21:00,2014,73,2100,0,67.93,57.45,68.91,57.37,67.91,56.16,25.79,30.34,25.97,29.92,68.9,57.88,20.89,0.005,190530.8,10.48,11.54,11.76,-17.75487,-4.545,-3.953,13.21,96,2.682
101,2014-03-14T22:00,2014,73,2200,0,67.95,57.46,68.92,57.36,67.92,56.17,25.99,30.47,26.15,30.07,68.91,57.88,20.76,0.004,189481,10.49,11.56,11.75,-13.93157,-4.483,-3.921,13.21,95,2.654
101,2014-03-14T23:00,2014,73,2300,0,67.97,57.55,68.93,57.45,67.92,56.3,26.15,30.6,26.29,30.21,68.9,57.97,20.88,0.007,189030.3,10.42,11.49,11.62,-24.80337,-4.446,-3.915,13.21,95,2.654
101,2014-03-15T00:00,2014,74,2400,0,67.99,57.61,68.94,57.51,67.92,56.37,26.29,30.73,26.43,30.35,68.91,58.03,20.8,0.003,187420.8,10.38,11.44,11.55,-11.67347,-4.435,-3.926,13.21,95,2.654
101,2014-03-15T01:00,2014,74,100,0,67.98,57.68,68.94,57.56,67.92,56.45,26.44,30.85,26.55,30.48,68.9,58.1,20.77,0.004,185985.4,10.3,11.38,11.47,-12.73674,-4.412,-3.929,13.2,93,2.598
101,2014-03-15T02:00,2014,74,200,0,67.99,57.69,68.95,57.61,67.93,56.46,26.59,31,26.7,30.63,68.91,58.12,20.65,0.001,184624.4,10.29,11.35,11.47,-3.638265,-4.41,-3.922,13.2,93,2.598
101,2014-03-15T03:00,2014,74,300,0,68.02,57.78,68.98,57.69,67.95,56.54,26.76,31.16,26.88,30.78,68.93,58.19,20.63,0.003,183428.3,10.24,11.29,11.4,-10.49933,-4.399,-3.903,13.2,93,2.598
101,2014-03-15T04:00,2014,74,400,0,68.06,57.8,68.99,57.71,67.96,56.58,26.95,31.34,27.08,30.97,68.94,58.2,20.66,0.004,183672.1,10.26,11.28,11.38,-13.02885,-4.397,-3.887,13.19,93,2.598
101,2014-03-15T05:00,2014,74,500,0,68.08,57.74,69.02,57.67,67.97,56.55,27.15,31.53,27.29,31.14,68.96,58.16,20.53,0.003,183638.8,10.34,11.35,11.43,-8.610703,-4.374,-3.844,13.19,92,2.57
101,2014-03-15T06:00,2014,74,600,0,68.06,57.78,69.02,57.72,68,56.61,27.35,31.69,27.5,31.3,68.98,58.2,20.61,0.005,183508.3,10.27,11.3,11.39,-17.39964,-4.339,-3.803,13.19,93,2.598
101,2014-03-15T07:00,2014,74,700,0,68.07,57.83,69.02,57.78,68.03,56.69,27.55,31.85,27.69,31.46,69.01,58.26,20.49,0.003,181588.8,10.24,11.24,11.34,-10.56834,-4.306,-3.775,13.19,91,2.542
101,2014-03-15T08:00,2014,74,800,0,68.11,57.94,69.01,57.86,68.03,56.79,27.74,32.02,27.88,31.65,69.01,58.36,20.49,0.004,180162.2,10.17,11.15,11.24,-12.6435,-4.277,-3.773,13.18,91,2.542
101,2014-03-15T09:00,2014,74,900,0,68.14,58.12,69.04,58.03,68.07,56.99,27.95,32.21,28.06,31.85,69.01,58.52,20.55,0.003,178193.3,10.02,11.01,11.08,-11.23259,-4.265,-3.783,13.18,90,2.514
101,2014-03-15T10:00,2014,74,1000,0,68.2,58.44,69.11,58.35,68.13,57.35,28.19,32.47,28.29,32.12,69.07,58.82,20.66,0.004,174633.5,9.77,10.76,10.78,-13.78916,-4.276,-3.833,13.18,89,2.486
101,2014-03-15T11:00,2014,74,1100,0,68.23,58.86,69.15,58.77,68.16,57.88,28.45,32.7,28.52,32.39,69.11,59.26,20.74,0.004,168163,9.37,10.38,10.28,-12.04614,-4.25,-3.872,13.18,85,2.374
101,2014-03-15T12:00,2014,74,1200,0,68.16,58.98,69.07,58.88,68.09,58.03,28.48,32.68,28.52,32.38,69.05,59.38,20.84,0.005,165580.8,9.18,10.19,10.06,-15.08432,-4.199,-3.857,13.18,84,2.346
101,2014-03-15T13:00,2014,74,1300,0,68.13,58.89,69.04,58.81,68.06,57.94,28.52,32.73,28.57,32.39,69.01,59.29,20.85,0.006,166696.5,9.24,10.24,10.13,-19.9947,-4.218,-3.821,13.18,85,2.374
101,2014-03-15T14:00,2014,74,1400,0,68.12,58.55,69.03,58.47,68.06,57.56,28.52,32.74,28.63,32.35,69,58.93,20.75,0.005,171655.1,9.57,10.57,10.5,-14.53472,-4.218,-3.715,13.18,87,2.43
101,2014-03-15T15:00,2014,74,1500,0,68.2,58.7,69.13,58.62,68.15,57.72,28.55,32.73,28.65,32.38,69.09,59.09,20.5,0.005,168515.4,9.51,10.5,10.43,-15.18798,-4.178,-3.73,13.18,85,2.374
101,2014-03-15T16:00,2014,74,1600,0,68.15,58.64,69.07,58.55,68.11,57.7,28.59,32.76,28.68,32.44,69.03,59.03,20.5,0.005,168525.3,9.51,10.52,10.41,-16.26007,-4.175,-3.765,13.18,86,2.402
101,2014-03-15T17:00,2014,74,1700,0,68.13,58.5,69.03,58.41,68.07,57.56,28.61,32.79,28.72,32.43,69.01,58.88,20.6,0.004,171102.7,9.63,10.62,10.51,-11.36457,-4.176,-3.714,13.18,86,2.402
101,2014-03-15T18:00,2014,74,1800,0,68.12,58.33,69.04,58.24,68.08,57.37,28.61,32.76,28.73,32.38,69.01,58.7,20.54,0.005,173664.5,9.79,10.8,10.7,-16.33235,-4.155,-3.652,13.18,88,2.458
101,2014-03-15T19:00,2014,74,1900,0,68.16,58.27,69.09,58.19,68.11,57.3,28.66,32.8,28.77,32.4,69.03,58.64,20.59,0.003,175822.5,9.9,10.9,10.81,-10.16316,-4.143,-3.629,13.17,89,2.486
101,2014-03-15T20:00,2014,74,2000,0,68.17,58.23,69.07,58.13,68.11,57.26,28.73,32.86,28.82,32.46,69.03,58.6,20.87,0.004,178837,9.94,10.94,10.85,-13.91014,-4.129,-3.642,13.17,90,2.514
101,2014-03-15T21:00,2014,74,2100,0,68.21,58.19,69.12,58.11,68.17,57.21,28.81,32.91,28.9,32.55,69.07,58.57,20.78,0.005,179461.7,10.02,11.01,10.96,-16.92994,-4.101,-3.651,13.17,90,2.514
101,2014-03-15T22:00,2014,74,2200,0,68.17,57.93,69.09,57.88,68.14,56.99,28.95,33.04,29.03,32.68,69.03,58.33,20.65,0.005,181844.5,10.25,11.21,11.15,-16.53728,-4.086,-3.649,13.17,91,2.542
101,2014-03-15T23:00,2014,74,2300,0,68.15,57.72,69.08,57.67,68.13,56.77,29,33.01,29.09,32.64,69.01,58.11,20.72,0.004,185837,10.43,11.41,11.37,-12.54385,-4.013,-3.552,13.17,94,2.626
101,2014-03-16T00:00,2014,75,2400,0,68.14,57.5,69.04,57.43,68.1,56.54,28.89,32.82,28.99,32.46,69.01,57.88,20.66,0.005,188588.7,10.64,11.6,11.56,-15.76985,-3.93,-3.462,13.18,94,2.626
101,2014-03-16T01:00,2014,75,100,0,68.07,57.36,69.01,57.31,68.04,56.39,28.67,32.58,28.77,32.21,69,57.78,20.77,0.004,191039.8,10.71,11.71,11.65,-11.84785,-3.908,-3.444,13.18,97,2.709
101,2014-03-16T02:00,2014,75,200,0,68.05,57.29,69.01,57.24,68.03,56.32,28.42,32.34,28.5,31.98,68.98,57.7,20.83,0.004,192586,10.76,11.77,11.71,-11.61863,-3.923,-3.476,13.18,97,2.709
101,2014-03-16T03:00,2014,75,300,0,68.02,57.14,68.99,57.11,68.01,56.15,28.16,32.09,28.23,31.73,68.93,57.57,20.86,0.003,195043.4,10.88,11.88,11.86,-8.757411,-3.936,-3.507,13.19,98,2.737
101,2014-03-16T04:00,2014,75,400,0,67.99,57.03,68.95,56.98,67.96,56.01,27.87,31.81,27.93,31.46,68.9,57.44,20.81,0.004,196050.7,10.96,11.97,11.95,-10.75984,-3.949,-3.527,13.19,32,0.894
101,2014-03-16T05:00,2014,75,500,0,67.99,56.93,68.96,56.9,67.96,55.92,27.56,31.54,27.62,31.18,68.92,57.36,20.67,0.002,196271.8,11.06,12.06,12.04,-6.233502,-3.977,-3.559,13.19,0,0
101,2014-03-16T06:00,2014,75,600,0,67.94,56.78,68.91,56.75,67.91,55.74,27.26,31.27,27.31,30.92,68.87,57.2,20.62,0.001,197686.8,11.17,12.16,12.18,-2.99087,-4.018,-3.608,13.2,0,0
101,2014-03-16T07:00,2014,75,700,0,67.91,56.72,68.89,56.68,67.9,55.65,26.93,30.97,26.98,30.61,68.86,57.16,20.73,0.002,199584,11.19,12.21,12.25,-5.682524,-4.043,-3.624,13.2,0,0
101,2014-03-16T08:00,2014,75,800,0,67.91,56.69,68.89,56.68,67.9,55.58,26.63,30.71,26.67,30.37,68.87,57.14,20.64,0.002,199321.6,11.23,12.21,12.32,-7.103434,-4.084,-3.694,13.21,0,0
101,2014-03-16T09:00,2014,75,900,0,67.92,56.78,68.9,56.73,67.91,55.57,26.37,30.48,26.42,30.17,68.88,57.22,20.7,0.002,199310.7,11.15,12.17,12.34,-5.832611,-4.114,-3.752,13.21,0,0
101,2014-03-16T10:00,2014,75,1000,0,67.91,56.92,68.89,56.87,67.91,55.69,26.15,30.3,26.17,30.03,68.87,57.36,20.8,0.003,197903.4,10.99,12.01,12.22,-9.786483,-4.15,-3.861,13.21,0,0
101,2014-03-16T11:00,2014,75,1100,0,67.94,57.03,68.91,57.02,67.93,55.81,26.06,30.3,26.09,30,68.9,57.49,20.88,0.003,196921.3,10.9,11.89,12.12,-8.897328,-4.24,-3.911,13.21,0,0
101,2014-03-16T12:00,2014,75,1200,0,67.96,57.17,68.93,57.18,67.94,55.95,26.11,30.41,26.15,30.12,68.9,57.63,20.72,0.003,193200.6,10.79,11.75,11.98,-11.18316,-4.303,-3.966,13.21,0,0
101,2014-03-16T13:00,2014,75,1300,0,68,57.26,68.96,57.36,67.96,56.16,26.29,30.64,26.36,30.34,68.94,57.8,20.79,0.002,191699.9,10.73,11.6,11.8,-6.548264,-4.356,-3.988,13.2,1,0.028
101,2014-03-16T14:00,2014,75,1400,0,67.98,57.27,68.93,57.38,67.94,56.2,26.51,30.87,26.61,30.53,68.9,57.81,20.83,0.004,191246,10.71,11.56,11.74,-13.37069,-4.358,-3.923,13.2,0,0
101,2014-03-16T15:00,2014,75,1500,0,68,57.28,68.96,57.34,67.97,56.19,26.75,31.1,26.87,30.71,68.93,57.79,20.79,0.003,191587.4,10.73,11.62,11.77,-10.00536,-4.35,-3.846,13.2,0,0
101,2014-03-16T16:00,2014,75,1600,0,68.04,57.25,69,57.3,68,56.16,26.98,31.31,27.12,30.91,68.95,57.74,20.65,0.006,191439.9,10.79,11.7,11.84,-18.44097,-4.331,-3.791,13.19,0,0
101,2014-03-16T17:00,2014,75,1700,0,68.01,57.09,68.97,57.1,67.97,56.03,27.16,31.45,27.33,31.01,68.93,57.54,20.6,0.002,193173.4,10.92,11.87,11.94,-7.298974,-4.289,-3.683,13.19,0,0
101,2014-03-16T18:00,2014,75,1800,0,68.04,57.03,68.99,57.04,67.96,55.97,27.25,31.46,27.42,31.04,68.93,57.48,20.89,0.005,197143.5,11,11.94,11.99,-15.35738,-4.208,-3.62,13.19,0,0
101,2014-03-16T19:00,2014,75,1900,0,67.99,56.86,68.95,56.87,67.95,55.84,27.25,31.39,27.4,31,68.91,57.32,20.75,0.003,197907.3,11.12,12.08,12.11,-10.81706,-4.137,-3.605,13.19,0,0
101,2014-03-16T20:00,2014,75,2000,0,67.98,56.76,68.94,56.77,67.95,55.6,27.15,31.23,27.27,30.87,68.91,57.18,20.64,0.004,199244,11.22,12.17,12.36,-12.74109,-4.081,-3.599,13.2,0,0
101,2014-03-16T21:00,2014,75,2100,0,67.93,56.61,68.89,56.62,67.9,55.42,26.97,31,27.07,30.68,68.86,57.04,20.6,0.004,200654.4,11.32,12.26,12.48,-12.00986,-4.04,-3.604,13.2,0,0
101,2014-03-16T22:00,2014,75,2200,0,67.9,56.54,68.87,56.55,67.88,55.32,26.74,30.76,26.84,30.45,68.86,56.98,20.72,0.003,202840.1,11.36,12.32,12.56,-9.650345,-4.02,-3.616,13.21,0,0
101,2014-03-16T23:00,2014,75,2300,0,67.91,56.39,68.88,56.42,67.9,55.07,26.48,30.5,26.57,30.2,68.88,56.82,20.46,0.002,203386.4,11.52,12.46,12.83,-6.666597,-4.015,-3.625,13.21,0,0
101,2014-03-17T00:00,2014,76,2400,0,67.87,56.27,68.82,56.31,67.83,54.94,26.19,30.21,26.28,29.93,68.81,56.7,20.68,0.003,206584.4,11.6,12.51,12.88,-8.371734,-4.02,-3.649,13.21,0,0
101,2014-03-17T01:00,2014,76,100,0,67.86,56.14,68.82,56.17,67.83,54.88,25.88,29.92,25.97,29.64,68.82,56.59,20.75,0.004,209155.5,11.72,12.65,12.95,-11.78229,-4.045,-3.669,13.22,0,0
101,2014-03-17T02:00,2014,76,200,0,67.79,56.02,68.77,56.05,67.77,54.69,25.55,29.61,25.64,29.33,68.78,56.47,20.82,0.002,211315.5,11.78,12.72,13.08,-6.427553,-4.062,-3.688,13.22,0,0
101,2014-03-17T03:00,2014,76,300,0,67.75,55.92,68.74,55.96,67.72,54.39,25.2,29.28,25.29,29.01,68.74,56.32,20.76,0.005,212669.4,11.82,12.78,13.33,-14.63053,-4.08,-3.717,13.23,0,0
101,2014-03-17T04:00,2014,76,400,0,67.7,55.83,68.71,55.87,67.68,54.42,24.85,28.96,24.94,28.7,68.72,56.25,20.64,0.002,211654.5,11.87,12.84,13.26,-6.159843,-4.108,-3.754,13.24,0,0
101,2014-03-17T05:00,2014,76,500,0,67.66,55.69,68.66,55.74,67.62,54.32,24.5,28.65,24.59,28.4,68.66,56.15,20.38,0.002,210172.3,11.97,12.91,13.3,-5.545872,-4.15,-3.807,13.24,0,0
101,2014-03-17T06:00,2014,76,600,0,67.58,55.7,68.6,55.74,67.55,54.28,24.15,28.34,24.23,28.09,68.6,56.15,20.73,0.003,212801,11.88,12.86,13.27,-8.443203,-4.196,-3.859,13.25,0,0
101,2014-03-17T07:00,2014,76,700,0,67.56,55.64,68.58,55.67,67.54,54.17,23.83,28.09,23.92,27.83,68.59,56.1,20.73,0.002,213855,11.93,12.91,13.37,-7.850087,-4.257,-3.913,13.25,0,0
101,2014-03-17T08:00,2014,76,800,0,67.56,55.64,68.59,55.7,67.54,54.11,23.55,27.85,23.64,27.59,68.6,56.09,20.72,0.001,213998.3,11.92,12.9,13.43,-3.592697,-4.302,-3.958,13.25,0,0
101,2014-03-17T09:00,2014,76,900,0,67.56,55.75,68.6,55.79,67.54,54.19,23.31,27.68,23.4,27.43,68.6,56.22,20.72,0.001,212434.2,11.82,12.81,13.35,-2.928308,-4.367,-4.028,13.26,0,0
101,2014-03-17T10:00,2014,76,1000,0,67.58,55.94,68.62,55.95,67.56,54.26,23.18,27.62,23.25,27.39,68.62,56.4,20.56,0.001,208857.5,11.64,12.68,13.3,-4.104397,-4.449,-4.135,13.25,0,0
101,2014-03-17T11:00,2014,76,1100,0,67.61,56.25,68.66,56.26,67.59,54.53,23.19,27.73,23.26,27.5,68.65,56.67,20.66,0.001,205417.7,11.36,12.4,13.06,-4.604188,-4.546,-4.236,13.25,0,0
101,2014-03-17T12:00,2014,76,1200,0,67.64,56.6,68.69,56.63,67.63,55.01,23.37,27.99,23.45,27.77,68.68,57.06,20.87,0.002,201305,11.05,12.05,12.61,-5.85439,-4.624,-4.315,13.25,0,0
101,2014-03-17T13:00,2014,76,1300,0,67.74,56.73,68.75,56.83,67.69,55.34,23.71,28.4,23.81,28.14,68.75,57.24,20.87,0.007,198861.9,11,11.93,12.35,-24.00293,-4.696,-4.328,13.24,0,0
101,2014-03-17T14:00,2014,76,1400,0,67.84,56.99,68.81,57.13,67.8,55.57,24.14,28.86,24.29,28.54,68.81,57.51,20.87,0.002,195957.4,10.85,11.69,12.23,-6.256349,-4.717,-4.249,13.23,0,0
101,2014-03-17T15:00,2014,76,1500,0,67.9,57.17,68.87,57.24,67.86,55.79,24.64,29.36,24.81,29,68.86,57.67,20.82,0.005,193617.1,10.73,11.63,12.07,-16.31736,-4.72,-4.186,13.22,0,0
101,2014-03-17T16:00,2014,76,1600,0,67.93,57.15,68.92,57.23,67.92,55.83,25.14,29.82,25.33,29.42,68.9,57.64,20.48,0.001,191160.5,10.78,11.69,12.09,-3.053441,-4.685,-4.084,13.22,0,0
101,2014-03-17T17:00,2014,76,1700,0,67.98,57.19,68.97,57.2,67.94,55.84,25.58,30.21,25.81,29.77,68.94,57.63,20.46,0.003,191477,10.79,11.77,12.1,-10.83608,-4.629,-3.956,13.21,0,0
101,2014-03-17T18:00,2014,76,1800,0,68,57.14,68.98,57.15,67.93,55.82,25.93,30.47,26.17,30.04,68.95,57.56,20.43,0.002,192052.4,10.85,11.83,12.12,-5.456596,-4.54,-3.862,13.21,0,0
101,2014-03-17T19:00,2014,76,1900,0,67.95,56.98,68.93,56.96,67.89,55.74,26.18,30.62,26.41,30.2,68.89,57.4,20.76,0.003,196675.3,10.98,11.97,12.15,-10.43208,-4.445,-3.792,13.21,0,0
101,2014-03-17T20:00,2014,76,2000,0,67.95,56.77,68.92,56.77,67.89,55.57,26.29,30.63,26.5,30.22,68.9,57.2,20.72,0.005,199445.8,11.18,12.14,12.33,-15.43947,-4.344,-3.716,13.21,0,0
101,2014-03-17T21:00,2014,76,2100,0,67.93,56.56,68.9,56.57,67.9,55.46,26.29,30.54,26.48,30.15,68.9,57.04,20.67,0.002,201829.8,11.37,12.34,12.45,-5.518625,-4.255,-3.672,13.21,0,0
101,2014-03-17T22:00,2014,76,2200,0,67.94,56.55,68.91,56.56,67.91,55.44,26.19,30.38,26.36,30.01,68.9,57.03,20.81,0.003,203457.6,11.39,12.35,12.47,-8.201298,-4.189,-3.648,13.21,0,0
101,2014-03-17T23:00,2014,76,2300,0,67.93,56.53,68.9,56.54,67.89,55.39,26.03,30.2,26.18,29.86,68.9,57.02,20.7,0.004,202709.4,11.39,12.36,12.51,-11.98354,-4.171,-3.673,13.21,0,0
101,2014-03-18T00:00,2014,77,2400,0,67.86,56.26,68.82,56.27,67.81,55.16,25.82,29.99,25.96,29.66,68.82,56.76,20.54,0.002,204170.2,11.6,12.56,12.65,-5.835526,-4.167,-3.707,13.22,0,0
101,2014-03-18T01:00,2014,77,100,0,67.86,56.31,68.84,56.37,67.82,55.17,25.59,29.75,25.71,29.44,68.82,56.83,20.71,0.004,205021.4,11.55,12.47,12.65,-14.12368,-4.163,-3.734,13.22,0,0
101,2014-03-18T02:00,2014,77,200,0,67.8,56.17,68.8,56.2,67.76,55.02,25.34,29.53,25.45,29.23,68.79,56.68,20.71,0.002,206726.6,11.63,12.6,12.74,-6.25416,-4.187,-3.773,13.22,0,0
101,2014-03-18T03:00,2014,77,300,0,67.78,56.17,68.78,56.2,67.72,54.96,25.08,29.27,25.19,28.99,68.78,56.67,20.74,0.002,206965.5,11.61,12.58,12.75,-6.973729,-4.196,-3.794,13.23,0,0
101,2014-03-18T04:00,2014,77,400,0,67.69,56.02,68.71,56.05,67.64,54.81,24.81,29.03,24.92,28.74,68.71,56.53,20.77,0.003,208443.4,11.67,12.65,12.83,-11.2253,-4.221,-3.828,13.24,0,0
101,2014-03-18T05:00,2014,77,500,0,67.69,55.8,68.69,55.87,67.64,54.6,24.54,28.78,24.64,28.49,68.69,56.33,20.49,0.003,208803.8,11.89,12.81,13.04,-8.83749,-4.243,-3.851,13.24,0,0
101,2014-03-18T06:00,2014,77,600,0,67.63,55.78,68.65,55.84,67.6,54.55,24.25,28.51,24.35,28.23,68.65,56.3,20.62,0.004,210021.2,11.84,12.81,13.05,-13.83626,-4.255,-3.873,13.24,0,0
101,2014-03-18T07:00,2014,77,700,0,67.62,55.87,68.65,55.89,67.57,54.59,23.98,28.27,24.08,28,68.65,56.4,20.66,0.003,209215.9,11.75,12.76,12.98,-8.597445,-4.292,-3.919,13.25,0,0
101,2014-03-18T08:00,2014,77,800,0,67.63,56.17,68.68,56.17,67.6,54.79,23.76,28.13,23.86,27.88,68.67,56.68,20.83,0.004,206838.2,11.46,12.51,12.8,-12.10023,-4.366,-4.022,13.25,0,0
101,2014-03-18T09:00,2014,77,900,0,67.67,56.47,68.7,56.47,67.62,54.94,23.68,28.17,23.77,27.92,68.68,56.95,20.66,0.002,201517.2,11.2,12.23,12.69,-6.782482,-4.489,-4.15,13.25,0,0
101,2014-03-18T10:00,2014,77,1000,0,67.73,56.84,68.75,56.82,67.67,55.27,23.8,28.37,23.87,28.17,68.74,57.3,20.75,0.003,197349.5,10.89,11.93,12.4,-10.8059,-4.572,-4.302,13.24,0,0
101,2014-03-18T11:00,2014,77,1100,0,67.81,57.09,68.8,57.1,67.74,55.65,24.11,28.74,24.19,28.52,68.79,57.57,20.56,0.003,191636.5,10.72,11.7,12.09,-11.35551,-4.634,-4.338,13.24,0,0
101,2014-03-18T12:00,2014,77,1200,0,67.91,57.42,68.89,57.45,67.88,56.01,24.57,29.22,24.67,29,68.88,57.89,20.48,0.006,186931.3,10.49,11.43,11.87,-21.15174,-4.655,-4.323,13.22,47,1.313
101,2014-03-18T13:00,2014,77,1300,0,67.99,57.73,68.96,57.83,67.95,56.44,25.17,29.83,25.28,29.59,68.95,58.24,20.61,0.006,183088.4,10.25,11.13,11.51,-20.70098,-4.657,-4.306,13.21,89,2.486
101,2014-03-18T14:00,2014,77,1400,0,68.05,57.92,69.01,58.05,67.99,56.65,25.85,30.5,26,30.18,68.99,58.42,20.56,0.003,180057.2,10.13,10.96,11.34,-11.92246,-4.654,-4.174,13.2,89,2.486
101,2014-03-18T15:00,2014,77,1500,0,68.12,58.1,69.09,58.18,68.09,56.85,26.55,31.19,26.75,30.76,69.06,58.55,20.66,0.005,179523.1,10.02,10.91,11.24,-15.82266,-4.64,-4.007,13.19,87,2.43
101,2014-03-18T16:00,2014,77,1600,0,68.14,58.13,69.05,58.19,68.08,56.88,27.22,31.79,27.44,31.33,69.04,58.55,20.57,0.004,178156.9,10.01,10.86,11.21,-15.12054,-4.566,-3.884,13.18,87,2.43
101,2014-03-18T17:00,2014,77,1700,0,68.16,58.14,69.07,58.15,68.11,56.94,27.84,32.32,28.1,31.83,69.04,58.55,20.64,0.005,179086.6,10.02,10.93,11.17,-16.10934,-4.479,-3.728,13.18,88,2.458
101,2014-03-18T18:00,2014,77,1800,0,68.14,58,69.05,58,68.08,56.82,28.15,32.47,28.39,31.98,69.03,58.38,20.65,0.003,181004.7,10.15,11.05,11.26,-8.94078,-4.317,-3.583,13.18,89,2.486
101,2014-03-18T19:00,2014,77,1900,0,68.12,57.58,69.04,57.54,68.06,56.49,28.37,32.59,28.61,32.12,69.02,57.96,20.57,0.003,186654.7,10.54,11.5,11.57,-9.446335,-4.22,-3.509,13.18,91,2.542
101,2014-03-18T20:00,2014,77,2000,0,68.14,57.45,69.08,57.4,68.09,56.39,28.4,32.5,28.62,32.07,69.02,57.85,20.46,0.003,188275.4,10.69,11.68,11.7,-8.902859,-4.101,-3.45,13.18,55,1.536
101,2014-03-18T21:00,2014,77,2100,0,68.13,57.43,69.05,57.39,68.05,56.38,28.46,32.51,28.63,32.13,69.02,57.83,20.67,0.005,189897.4,10.7,11.66,11.67,-13.82131,-4.043,-3.502,13.18,0,0
101,2014-03-18T22:00,2014,77,2200,0,68.09,57.35,69.01,57.33,68.02,56.32,28.41,32.39,28.53,32.06,69,57.79,20.81,0.004,191724.3,10.74,11.68,11.7,-10.80733,-3.98,-3.522,13.18,0,0
101,2014-03-18T23:00,2014,77,2300,0,68.09,57.3,69.01,57.25,68.02,56.21,28.29,32.25,28.4,31.92,69,57.73,20.82,0.005,193189.8,10.79,11.76,11.81,-15.66262,-3.961,-3.52,13.18,0,0
101,2014-03-19T00:00,2014,78,2400,0,68.05,57.19,69.01,57.16,68.02,56.09,28.2,32.16,28.31,31.84,69,57.6,20.83,0.005,194796.7,10.86,11.84,11.93,-15.35809,-3.967,-3.528,13.18,0,0
101,2014-03-19T01:00,2014,78,100,0,68.04,57.05,69,57.03,68,55.95,28.07,32.03,28.19,31.71,68.98,57.46,20.6,0.006,194724.6,10.99,11.97,12.05,-16.95445,-3.958,-3.515,13.19,0,0
101,2014-03-19T02:00,2014,78,200,0,68.03,56.98,69.01,56.94,68,55.84,27.92,31.86,28.03,31.55,68.99,57.37,20.55,0.003,195787.3,11.05,12.07,12.16,-10.08976,-3.947,-3.514,13.19,0,0
101,2014-03-19T03:00,2014,78,300,0,68,56.92,68.96,56.87,67.95,55.79,27.73,31.68,27.85,31.37,68.94,57.32,20.76,0.003,198085.2,11.08,12.09,12.16,-8.468729,-3.951,-3.52,13.19,0,0
101,2014-03-19T04:00,2014,78,400,0,68,56.84,68.96,56.87,67.95,55.7,27.53,31.49,27.64,31.19,68.94,57.28,20.76,0.005,198979.4,11.16,12.09,12.25,-13.76696,-3.959,-3.554,13.19,0,0
101,2014-03-19T05:00,2014,78,500,0,67.98,56.75,68.94,56.78,67.93,55.73,27.32,31.29,27.42,30.99,68.93,57.24,20.65,0.003,198540.3,11.23,12.16,12.2,-10.21155,-3.973,-3.572,13.2,0,0
101,2014-03-19T06:00,2014,78,600,0,67.96,56.7,68.94,56.7,67.92,55.64,27.08,31.08,27.19,30.78,68.92,57.18,20.53,0.002,198392.7,11.26,12.24,12.28,-5.287558,-3.993,-3.59,13.2,0,0
101,2014-03-19T07:00,2014,78,700,0,67.95,56.68,68.93,56.69,67.9,55.6,26.86,30.89,26.97,30.6,68.9,57.18,20.56,0.004,198769.6,11.26,12.24,12.3,-13.02279,-4.03,-3.631,13.2,0,0
101,2014-03-19T08:00,2014,78,800,0,67.98,57.03,68.97,57.05,67.93,55.88,26.69,30.77,26.78,30.5,68.94,57.54,20.67,0.003,194982.6,10.95,11.92,12.05,-10.19136,-4.075,-3.711,13.2,14,0.391
101,2014-03-19T09:00,2014,78,900,0,68.02,57.49,69,57.47,67.95,56.22,26.65,30.82,26.7,30.58,68.95,57.96,20.75,0.005,189360.7,10.54,11.52,11.73,-15.10623,-4.167,-3.878,13.2,92,2.57
101,2014-03-19T10:00,2014,78,1000,0,68.05,57.74,69,57.76,67.96,56.49,26.76,31.01,26.77,30.79,68.96,58.21,20.68,0.003,184427.5,10.3,11.24,11.48,-10.80426,-4.25,-4.018,13.2,90,2.514
101,2014-03-19T11:00,2014,78,1100,0,68.08,57.78,69.04,57.82,67.98,56.62,27.01,31.35,27.06,31.06,68.98,58.27,20.59,0.005,182831.3,10.3,11.22,11.36,-18.16963,-4.34,-3.997,13.19,89,2.486
101,2014-03-19T12:00,2014,78,1200,0,68.11,57.86,69.04,57.88,68.03,56.75,27.33,31.69,27.43,31.34,69.01,58.35,20.69,0.005,182640.8,10.25,11.16,11.28,-15.48644,-4.361,-3.906,13.19,89,2.486
101,2014-03-19T13:00,2014,78,1300,0,68.12,58.03,69.04,58.06,68.04,56.93,27.68,32.01,27.8,31.67,69.01,58.51,20.76,0.004,180409.3,10.1,10.98,11.11,-14.31116,-4.33,-3.87,13.18,89,2.486
101,2014-03-19T14:00,2014,78,1400,0,68.16,58.13,69.09,58.16,68.09,57.08,28.06,32.36,28.18,32,69.04,58.61,20.82,0.004,179745.2,10.04,10.93,11.01,-13.81587,-4.304,-3.819,13.18,88,2.458
101,2014-03-19T15:00,2014,78,1500,0,68.13,58.18,69.07,58.23,68.08,57.23,28.26,32.47,28.37,32.12,69.02,58.67,20.71,0.004,176959.4,9.95,10.84,10.85,-11.43574,-4.21,-3.745,13.18,87,2.43
101,2014-03-19T16:00,2014,78,1600,0,68.15,58.26,69.09,58.31,68.1,57.35,28.35,32.52,28.45,32.17,69.05,58.75,20.77,0.004,176289.9,9.89,10.78,10.75,-12.04175,-4.172,-3.727,13.18,87,2.43
101,2014-03-19T17:00,2014,78,1700,0,68.15,58.25,69.1,58.27,68.09,57.31,28.4,32.58,28.5,32.2,69.03,58.72,20.63,0.006,175542.1,9.9,10.83,10.78,-20.63538,-4.172,-3.708,13.18,86,2.402
101,2014-03-19T18:00,2014,78,1800,0,68.1,58.07,69.02,58.07,68.02,57.19,28.43,32.6,28.52,32.23,68.99,58.54,20.48,0.002,175946.6,10.03,10.95,10.83,-7.574941,-4.174,-3.711,13.18,88,2.458
101,2014-03-19T19:00,2014,78,1900,0,68.14,57.93,69.07,57.92,68.09,56.99,28.44,32.61,28.54,32.19,69.03,58.39,20.48,0.003,179497.3,10.21,11.15,11.1,-10.88019,-4.17,-3.646,13.18,88,2.458
101,2014-03-19T20:00,2014,78,2000,0,68.11,57.78,69.03,57.75,68.04,56.81,28.49,32.65,28.61,32.24,68.99,58.22,20.61,0.003,182780.8,10.33,11.28,11.22,-8.518136,-4.157,-3.629,13.18,90,2.514
101,2014-03-19T21:00,2014,78,2100,0,68.15,57.71,69.06,57.71,68.07,56.71,28.51,32.63,28.63,32.23,69.01,58.15,20.7,0.006,185325,10.44,11.36,11.36,-17.50583,-4.118,-3.595,13.18,92,2.57
101,2014-03-19T22:00,2014,78,2200,0,68.14,57.53,69.07,57.57,68.09,56.63,28.62,32.7,28.74,32.35,69.03,58,20.67,0.004,187401.7,10.61,11.51,11.45,-11.73993,-4.076,-3.609,13.18,92,2.57
101,2014-03-19T23:00,2014,78,2300,0,68.18,57.61,69.1,57.64,68.11,56.66,28.67,32.7,28.77,32.35,69.06,58.07,20.61,0.004,186250.7,10.57,11.45,11.44,-11.97123,-4.038,-3.587,13.18,93,2.598
101,2014-03-20T00:00,2014,79,2400,0,68.16,57.66,69.09,57.66,68.1,56.71,28.72,32.74,28.8,32.41,69.04,58.11,20.59,0.003,185248.7,10.5,11.43,11.39,-8.641475,-4.019,-3.601,13.18,91,2.542
101,2014-03-20T01:00,2014,79,100,0,68.15,57.76,69.09,57.73,68.1,56.77,28.72,32.72,28.8,32.39,69.04,58.19,20.7,0.003,184969.7,10.4,11.36,11.33,-9.607771,-4.001,-3.594,13.18,92,2.57
101,2014-03-20T02:00,2014,79,200,0,68.16,57.78,69.07,57.76,68.09,56.81,28.69,32.7,28.76,32.38,69.03,58.22,20.74,0.005,184711.4,10.38,11.31,11.28,-15.62345,-4.009,-3.617,13.18,92,2.57
101,2014-03-20T03:00,2014,79,300,0,68.16,57.88,69.09,57.89,68.11,56.93,28.64,32.67,28.7,32.3,69.06,58.33,20.83,0.005,183660.4,10.29,11.19,11.17,-15.30741,-4.029,-3.6,13.18,91,2.542
101,2014-03-20T04:00,2014,79,400,0,68.17,57.89,69.11,57.89,68.14,56.9,28.64,32.73,28.73,32.36,69.04,58.34,20.72,0.006,183236.9,10.28,11.22,11.24,-18.87109,-4.085,-3.634,13.18,91,2.542
101,2014-03-20T05:00,2014,79,500,0,68.23,57.87,69.12,57.87,68.15,56.91,28.75,32.85,28.83,32.48,69.1,58.31,20.57,0.003,182477.8,10.35,11.26,11.24,-10.12653,-4.101,-3.648,13.17,91,2.542
101,2014-03-20T06:00,2014,79,600,0,68.2,57.89,69.13,57.9,68.15,56.91,28.84,32.93,28.93,32.56,69.07,58.33,20.54,0.005,181833.8,10.31,11.23,11.24,-15.50586,-4.089,-3.63,13.17,91,2.542
101,2014-03-20T07:00,2014,79,700,0,68.17,57.9,69.07,57.89,68.12,56.94,28.88,32.93,28.96,32.58,69.05,58.34,20.83,0.006,183621.6,10.27,11.18,11.19,-18.75568,-4.048,-3.621,13.18,92,2.57
101,2014-03-20T08:00,2014,79,800,0,68.19,57.94,69.12,57.93,68.16,56.89,28.78,32.78,28.84,32.43,69.06,58.38,20.88,0.006,184439.6,10.26,11.19,11.27,-17.2233,-4.003,-3.584,13.17,92,2.57
101,2014-03-20T09:00,2014,79,900,0,68.23,57.87,69.13,57.87,68.17,56.83,28.83,32.9,28.89,32.55,69.09,58.31,20.49,0.004,182322.6,10.35,11.26,11.34,-12.46034,-4.069,-3.66,13.17,90,2.514
101,2014-03-20T10:00,2014,79,1000,0,68.22,57.89,69.13,57.89,68.17,56.85,28.91,32.97,28.97,32.63,69.09,58.33,20.46,0.004,181686.5,10.33,11.24,11.32,-13.46794,-4.057,-3.66,13.17,91,2.542
101,2014-03-20T11:00,2014,79,1100,0,68.2,58.04,69.11,58,68.15,57.05,28.85,32.85,28.9,32.53,69.08,58.45,20.43,0.003,178649.2,10.17,11.11,11.1,-8.641069,-4,-3.624,13.17,89,2.486
101,2014-03-20T12:00,2014,79,1200,0,68.23,58.3,69.12,58.27,68.17,57.29,28.85,32.86,28.87,32.58,69.11,58.71,20.48,0.003,175092,9.92,10.85,10.88,-8.402401,-4.008,-3.703,13.17,88,2.458
101,2014-03-20T13:00,2014,79,1300,0,68.2,58.45,69.1,58.41,68.13,57.49,28.82,32.84,28.82,32.57,69.08,58.86,20.51,0.004,172123.6,9.75,10.68,10.64,-13.91612,-4.017,-3.75,13.17,86,2.402
101,2014-03-20T14:00,2014,79,1400,0,68.2,58.51,69.12,58.46,68.16,57.5,28.77,32.84,28.81,32.52,69.08,58.92,20.7,0.005,173243.8,9.69,10.65,10.65,-15.30489,-4.068,-3.709,13.17,86,2.402
101,2014-03-20T15:00,2014,79,1500,0,68.19,58.49,69.09,58.46,68.13,57.55,28.74,32.83,28.8,32.48,69.08,58.91,20.64,0.002,172312.3,9.7,10.64,10.58,-7.148987,-4.089,-3.685,13.18,87,2.43
101,2014-03-20T16:00,2014,79,1600,0,68.21,58.5,69.11,58.47,68.14,57.53,28.74,32.86,28.81,32.5,69.07,58.91,20.58,0.004,172059,9.71,10.64,10.61,-11.22352,-4.114,-3.691,13.17,86,2.402
101,2014-03-20T17:00,2014,79,1700,0,68.16,58.33,69.08,58.3,68.11,57.4,28.74,32.85,28.81,32.5,69.05,58.73,20.49,0.004,173365.2,9.83,10.78,10.71,-13.62028,-4.116,-3.69,13.18,87,2.43
101,2014-03-20T18:00,2014,79,1800,0,68.2,58.29,69.11,58.26,68.13,57.34,28.74,32.85,28.82,32.47,69.07,58.7,20.7,0.005,176293,9.91,10.84,10.79,-14.94145,-4.112,-3.652,13.18,88,2.458
101,2014-03-20T19:00,2014,79,1900,0,68.19,58.15,69.1,58.12,68.15,57.17,28.8,32.9,28.88,32.53,69.05,58.54,20.71,0.004,179015.4,10.05,10.98,10.98,-11.14619,-4.105,-3.642,13.17,89,2.486
101,2014-03-20T20:00,2014,79,2000,0,68.24,58.1,69.16,58.05,68.19,57.13,28.94,33.05,29.02,32.68,69.1,58.47,20.6,0.006,179701.7,10.14,11.11,11.05,-19.30951,-4.113,-3.653,13.17,89,2.486
101,2014-03-20T21:00,2014,79,2100,0,68.19,58.08,69.1,58.05,68.13,57.15,28.88,32.92,28.96,32.53,69.06,58.47,20.73,0.005,179930.8,10.11,11.05,10.98,-15.24572,-4.041,-3.567,13.17,90,2.514
101,2014-03-20T22:00,2014,79,2200,0,68.21,58.14,69.12,58.1,68.16,57.18,28.89,32.94,28.95,32.59,69.07,58.53,20.8,0.005,180232,10.08,11.03,10.98,-16.75264,-4.049,-3.636,13.17,90,2.514
101,2014-03-20T23:00,2014,79,2300,0,68.21,58.08,69.13,58.05,68.15,57.12,28.93,32.97,28.98,32.62,69.08,58.47,20.76,0.004,180711.7,10.13,11.08,11.04,-11.38204,-4.042,-3.646,13.17,90,2.514
101,2014-03-21T00:00,2014,80,2400,0,68.2,57.96,69.12,57.94,68.15,57.02,28.94,32.97,29,32.62,69.07,58.38,20.73,0.005,182214.8,10.23,11.19,11.13,-16.31289,-4.028,-3.623,13.17,91,2.542
101,2014-03-21T01:00,2014,80,100,0,68.15,57.79,69.09,57.78,68.13,56.87,28.89,32.88,28.96,32.54,69.02,58.2,20.66,0.005,183681.2,10.36,11.31,11.26,-16.21848,-3.999,-3.586,13.17,91,2.542
101,2014-03-21T02:00,2014,80,200,0,68.17,57.78,69.09,57.77,68.14,56.83,28.8,32.79,28.87,32.44,69.04,58.18,20.63,0.006,183976.1,10.39,11.33,11.31,-17.79721,-3.985,-3.569,13.18,92,2.57
101,2014-03-21T03:00,2014,80,300,0,68.15,57.78,69.09,57.77,68.13,56.85,28.7,32.69,28.77,32.34,69.02,58.2,20.66,0.003,183921.8,10.37,11.31,11.28,-9.233663,-3.988,-3.576,13.18,92,2.57
