id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-03-21T04:00,2014,80,400,0,68.15,57.77,69.09,57.76,68.13,56.82,28.61,32.62,28.66,32.28,69.01,58.18,20.59,0.003,183635,10.37,11.33,11.32,-8.654114,-4.01,-3.612,13.18,91,2.542
101,2014-03-21T05:00,2014,80,500,0,68.13,57.7,69.06,57.68,68.11,56.74,28.53,32.55,28.57,32.2,69,58.11,20.42,0.003,182975.7,10.43,11.39,11.37,-9.004843,-4.025,-3.626,13.18,91,2.542
101,2014-03-21T06:00,2014,80,600,0,68.07,57.61,68.99,57.57,68.03,56.65,28.41,32.42,28.47,32.08,68.96,58.03,20.51,0.003,184172.9,10.46,11.42,11.37,-10.63786,-4.012,-3.613,13.18,92,2.57
101,2014-03-21T07:00,2014,80,700,0,68.09,57.65,69.04,57.63,68.05,56.68,28.3,32.33,28.36,31.98,69.02,58.07,20.7,0.004,185676.3,10.43,11.41,11.37,-11.35253,-4.031,-3.63,13.18,93,2.598
101,2014-03-21T08:00,2014,80,800,0,68.06,57.66,69.01,57.61,68.03,56.66,28.18,32.21,28.25,31.88,69,58.09,20.76,0.005,185950.9,10.4,11.39,11.37,-15.37871,-4.032,-3.633,13.18,93,2.598
101,2014-03-21T09:00,2014,80,900,0,68.07,57.73,69.01,57.68,68.04,56.74,28.13,32.21,28.17,31.87,69,58.14,20.86,0.004,185773.2,10.35,11.33,11.3,-12.16839,-4.077,-3.696,13.18,92,2.57
101,2014-03-21T10:00,2014,80,1000,0,68.11,57.74,69.03,57.72,68.06,56.74,28.12,32.22,28.16,31.88,69,58.16,20.73,0.003,184762.4,10.37,11.31,11.32,-10.91651,-4.103,-3.718,13.18,94,2.626
101,2014-03-21T11:00,2014,80,1100,0,68.14,57.79,69.07,57.76,68.11,56.78,28.14,32.25,28.19,31.91,69.01,58.22,20.64,0.004,183865.6,10.35,11.31,11.33,-11.61013,-4.116,-3.715,13.18,95,2.654
101,2014-03-21T12:00,2014,80,1200,0,68.13,57.84,69.04,57.81,68.08,56.83,28.18,32.31,28.23,31.97,69.01,58.27,20.67,0.004,182898.6,10.29,11.23,11.25,-13.38585,-4.126,-3.739,13.18,93,2.598
101,2014-03-21T13:00,2014,80,1300,0,68.15,57.99,69.09,57.95,68.13,56.96,28.24,32.35,28.28,32.03,69.03,58.42,20.69,0.004,181453.6,10.17,11.14,11.17,-14.04557,-4.112,-3.75,13.18,91,2.542
101,2014-03-21T14:00,2014,80,1400,0,68.1,58.01,69.02,58,68.08,57.06,28.3,32.38,28.35,32.15,68.99,58.46,20.78,0.004,180345.5,10.09,11.02,11.02,-12.71963,-4.074,-3.804,13.18,91,2.542
101,2014-03-21T15:00,2014,80,1500,0,68.14,57.94,69.05,57.91,68.11,56.99,28.38,32.49,28.45,32.17,69.01,58.37,20.81,0.005,182486.9,10.2,11.15,11.12,-16.74157,-4.106,-3.728,13.18,93,2.598
101,2014-03-21T16:00,2014,80,1600,0,68.18,57.94,69.09,57.91,68.13,56.99,28.49,32.6,28.57,32.26,69.06,58.38,20.81,0.005,182974.6,10.24,11.18,11.14,-17.00257,-4.101,-3.686,13.18,92,2.57
101,2014-03-21T17:00,2014,80,1700,0,68.18,57.87,69.08,57.84,68.13,56.93,28.6,32.7,28.68,32.33,69.05,58.3,20.62,0.002,182338.1,10.3,11.24,11.2,-7.4518,-4.101,-3.653,13.18,92,2.57
101,2014-03-21T18:00,2014,80,1800,0,68.16,57.76,69.09,57.75,68.13,56.86,28.67,32.76,28.76,32.38,69.03,58.19,20.54,0.005,183064.5,10.39,11.35,11.26,-16.14504,-4.088,-3.621,13.18,92,2.57
101,2014-03-21T19:00,2014,80,1900,0,68.16,57.6,69.1,57.61,68.13,56.7,28.71,32.78,28.8,32.38,69.03,58.04,20.45,0.003,184876.2,10.55,11.49,11.43,-7.999774,-4.067,-3.577,13.17,93,2.598
101,2014-03-21T20:00,2014,80,2000,0,68.14,57.55,69.06,57.55,68.1,56.64,28.69,32.73,28.79,32.33,69.01,57.99,20.82,0.003,188702.2,10.6,11.51,11.47,-8.93059,-4.041,-3.542,13.17,96,2.682
101,2014-03-21T21:00,2014,80,2100,0,68.15,57.46,69.06,57.47,68.1,56.53,28.63,32.63,28.72,32.26,69.02,57.9,20.88,0.006,190851.1,10.69,11.59,11.58,-19.39972,-4.001,-3.537,13.18,95,2.654
101,2014-03-21T22:00,2014,80,2200,0,68.14,57.36,69.03,57.41,68.08,56.41,28.52,32.49,28.61,32.14,69.01,57.82,20.86,0.005,192017.7,10.78,11.62,11.68,-14.0555,-3.97,-3.527,13.18,97,2.709
101,2014-03-21T23:00,2014,80,2300,0,68.1,57.29,69.01,57.33,68.04,56.33,28.39,32.35,28.49,32.01,69.01,57.77,20.87,0.003,192829.4,10.81,11.68,11.71,-9.781877,-3.955,-3.524,13.18,96,2.682
101,2014-03-22T00:00,2014,81,2400,0,68.08,57.18,69,57.25,68.03,56.2,28.24,32.19,28.33,31.86,68.99,57.67,20.76,0.004,193327.6,10.9,11.76,11.83,-11.42586,-3.947,-3.529,13.18,98,2.737
101,2014-03-22T01:00,2014,81,100,0,68.03,57.12,69,57.17,68.02,56.13,28.07,32.02,28.16,31.7,68.99,57.61,20.8,0.004,194490.2,10.91,11.84,11.89,-12.41517,-3.949,-3.542,13.19,76,2.123
101,2014-03-22T02:00,2014,81,200,0,68.03,57.02,68.99,57.04,67.99,56.06,27.88,31.84,27.97,31.53,68.95,57.48,20.79,0.003,195877.4,11.01,11.95,11.94,-7.866444,-3.957,-3.556,13.19,0,0
101,2014-03-22T03:00,2014,81,300,0,68.03,56.95,68.96,56.9,67.96,55.97,27.69,31.65,27.79,31.35,68.93,57.4,20.75,0.004,196820,11.09,12.05,11.99,-12.78892,-3.959,-3.56,13.19,0,0
101,2014-03-22T04:00,2014,81,400,0,68.02,56.92,68.96,56.89,67.96,55.91,27.49,31.46,27.58,31.16,68.94,57.39,20.74,0.004,197239.4,11.1,12.07,12.05,-12.51529,-3.972,-3.578,13.19,0,0
101,2014-03-22T05:00,2014,81,500,0,68.02,56.99,68.97,56.95,67.97,55.97,27.29,31.31,27.39,31.01,68.95,57.45,20.69,0.002,195862.4,11.03,12.02,12,-6.663062,-4.014,-3.622,13.2,0,0
101,2014-03-22T06:00,2014,81,600,0,68,57.07,68.97,57.1,67.94,56.05,27.13,31.2,27.22,30.9,68.92,57.56,20.77,0.002,194611.3,10.93,11.86,11.9,-7.449847,-4.072,-3.685,13.2,0,0
101,2014-03-22T07:00,2014,81,700,0,68.01,57.11,68.99,57.18,67.96,56.05,27.03,31.17,27.12,30.86,68.95,57.64,20.62,0.002,192738.8,10.91,11.81,11.9,-6.869743,-4.137,-3.741,13.2,0,0
101,2014-03-22T08:00,2014,81,800,0,67.32,56.47,68.27,56.58,67.27,55.27,26.98,31.11,27.06,30.82,68.22,57.11,19.59,0.004,182755.2,10.85,11.68,12,-14.11064,-4.134,-3.754,13.2,7,0.196
101,2014-03-22T09:00,2014,81,900,0,68.07,57.5,69.05,57.51,68.01,56.21,27.02,31.22,27.09,30.92,69.01,57.94,20.57,0.003,188348.9,10.57,11.54,11.8,-9.419852,-4.198,-3.831,13.19,94,2.626
101,2014-03-22T10:00,2014,81,1000,0,68.11,57.84,69.08,57.8,68.07,56.52,27.15,31.41,27.21,31.11,69.07,58.25,20.62,0.002,184307.2,10.27,11.27,11.55,-7.108333,-4.26,-3.898,13.19,92,2.57
101,2014-03-22T11:00,2014,81,1100,0,68.16,58.19,69.09,58.15,68.1,56.86,27.37,31.67,27.42,31.39,69.08,58.57,20.71,0.004,179793.8,9.97,10.94,11.24,-12.2545,-4.3,-3.962,13.19,91,2.542
101,2014-03-22T12:00,2014,81,1200,0,68.13,58.19,69.05,58.12,68.06,56.89,27.68,32.02,27.76,31.69,69.02,58.55,20.58,0.003,178025.1,9.93,10.92,11.17,-11.17008,-4.338,-3.924,13.18,89,2.486
101,2014-03-22T13:00,2014,81,1300,0,68.25,58.53,69.2,58.45,68.21,57.25,28.03,32.34,28.13,32.01,69.14,58.88,20.68,0.005,175501.5,9.72,10.75,10.96,-15.711,-4.309,-3.874,13.18,88,2.458
101,2014-03-22T14:00,2014,81,1400,0,68.25,58.91,69.16,58.87,68.19,57.86,28.35,32.58,28.39,32.35,69.13,59.31,20.62,0.005,166748,9.34,10.29,10.33,-15.37519,-4.231,-3.954,13.18,84,2.346
101,2014-03-22T15:00,2014,81,1500,0,68.2,59.04,69.11,58.94,68.15,58.02,28.43,32.62,28.45,32.36,69.1,59.41,20.53,0.004,163336.2,9.16,10.17,10.13,-13.06882,-4.19,-3.916,13.18,83,2.318
101,2014-03-22T16:00,2014,81,1600,0,68.17,58.88,69.07,58.76,68.13,57.84,28.5,32.71,28.56,32.4,69.06,59.22,20.67,0.003,166837.4,9.29,10.31,10.29,-11.2492,-4.213,-3.845,13.18,84,2.346
101,2014-03-22T17:00,2014,81,1700,0,68.15,58.57,69.06,58.44,68.1,57.55,28.52,32.73,28.62,32.36,69.03,58.9,20.5,0.004,170217.5,9.58,10.62,10.54,-13.14511,-4.204,-3.738,13.18,86,2.402
101,2014-03-22T18:00,2014,81,1800,0,68.14,58.31,69.04,58.18,68.08,57.3,28.56,32.76,28.7,32.34,69.03,58.64,20.54,0.006,174632,9.83,10.86,10.79,-18.07137,-4.194,-3.641,13.18,88,2.458
101,2014-03-22T19:00,2014,81,1900,0,68.16,58.06,69.07,57.93,68.12,57.04,28.61,32.76,28.75,32.33,69.03,58.39,20.55,0.003,179288.7,10.1,11.14,11.08,-10.78544,-4.15,-3.575,13.17,91,2.542
101,2014-03-22T20:00,2014,81,2000,0,68.14,57.88,69.06,57.78,68.11,56.86,28.67,32.76,28.81,32.34,69.02,58.23,20.53,0.004,181675.3,10.26,11.28,11.24,-12.3271,-4.092,-3.534,13.18,91,2.542
101,2014-03-22T21:00,2014,81,2100,0,68.16,57.83,69.1,57.75,68.14,56.78,28.75,32.84,28.86,32.43,69.02,58.17,20.64,0.003,184054.7,10.33,11.34,11.35,-8.017939,-4.091,-3.571,13.17,92,2.57
101,2014-03-22T22:00,2014,81,2200,0,68.2,57.84,69.13,57.75,68.15,56.77,28.85,32.93,28.94,32.52,69.06,58.18,20.74,0.005,185469.4,10.36,11.37,11.38,-15.03537,-4.081,-3.58,13.17,93,2.598
101,2014-03-22T23:00,2014,81,2300,0,68.18,57.77,69.1,57.67,68.14,56.71,28.88,32.91,28.95,32.53,69.06,58.11,20.68,0.005,185858.8,10.41,11.43,11.43,-14.9514,-4.034,-3.576,13.17,93,2.598
101,2014-03-23T00:00,2014,82,2400,0,68.15,57.72,69.09,57.59,68.14,56.62,28.83,32.84,28.9,32.46,69.01,58.05,20.57,0.006,185782.9,10.43,11.5,11.52,-19.45346,-4.005,-3.56,13.18,93,2.598
101,2014-03-23T01:00,2014,82,100,0,68.13,57.69,69.02,57.55,68.09,56.57,28.72,32.68,28.78,32.32,69.01,58.03,20.7,0.004,186862.3,10.44,11.47,11.52,-12.76703,-3.963,-3.536,13.18,94,2.626
101,2014-03-23T02:00,2014,82,200,0,68.12,57.71,69.02,57.57,68.09,56.55,28.57,32.52,28.63,32.17,69.01,58.05,20.74,0.004,187073.6,10.41,11.45,11.54,-12.7546,-3.951,-3.545,13.18,94,2.626
101,2014-03-23T03:00,2014,82,300,0,68.1,57.69,69.01,57.56,68.04,56.54,28.41,32.37,28.47,32.04,69,58.04,20.76,0.003,187069.9,10.41,11.45,11.51,-8.534465,-3.962,-3.563,13.18,94,2.626
101,2014-03-23T04:00,2014,82,400,0,68.05,57.62,69.01,57.48,68.03,56.5,28.26,32.28,28.32,31.91,68.99,57.96,20.78,0.002,187933.8,10.44,11.52,11.52,-6.634202,-4.018,-3.593,13.18,94,2.626
101,2014-03-23T05:00,2014,82,500,0,68.1,57.59,69.01,57.46,68.04,56.48,28.16,32.22,28.21,31.85,69.01,57.92,20.56,0.003,186673.8,10.52,11.55,11.57,-10.74943,-4.059,-3.639,13.18,94,2.626
101,2014-03-23T06:00,2014,82,600,0,68.05,57.54,68.99,57.43,68.02,56.42,28.07,32.16,28.11,31.78,68.96,57.88,20.57,0.003,186998,10.5,11.56,11.59,-8.12219,-4.091,-3.665,13.18,93,2.598
101,2014-03-23T07:00,2014,82,700,0,68.07,57.56,69.02,57.44,68.05,56.38,28.02,32.13,28.06,31.75,69,57.91,20.52,0.005,187021.4,10.51,11.58,11.67,-14.99226,-4.112,-3.697,13.18,94,2.626
101,2014-03-23T08:00,2014,82,800,0,68.05,57.67,69,57.56,68.02,56.46,27.99,32.1,28.02,31.74,68.98,58.03,20.61,0.005,185883.4,10.39,11.44,11.56,-14.34242,-4.11,-3.718,13.18,93,2.598
101,2014-03-23T09:00,2014,82,900,0,68.11,57.81,69.02,57.71,68.06,56.58,27.99,32.12,28.02,31.77,69.01,58.19,20.72,0.003,185187.5,10.3,11.3,11.48,-8.590955,-4.134,-3.752,13.18,92,2.57
101,2014-03-23T10:00,2014,82,1000,0,68.09,57.8,69.01,57.73,68.04,56.61,28.04,32.18,28.07,31.86,69,58.17,20.63,0.005,183820.5,10.29,11.28,11.43,-17.63423,-4.136,-3.797,13.18,92,2.57
101,2014-03-23T11:00,2014,82,1100,0,68.12,57.81,69.04,57.74,68.08,56.62,28.13,32.27,28.17,31.93,69.02,58.19,20.69,0.004,184701,10.31,11.3,11.46,-11.35474,-4.14,-3.756,13.18,92,2.57
101,2014-03-23T12:00,2014,82,1200,0,68.14,57.94,69.06,57.89,68.09,56.81,28.28,32.42,28.33,32.11,69.03,58.35,20.77,0.003,183082.6,10.2,11.16,11.28,-11.06307,-4.139,-3.781,13.18,91,2.542
101,2014-03-23T13:00,2014,82,1300,0,68.21,57.97,69.1,57.92,68.14,56.84,28.51,32.68,28.58,32.32,69.08,58.37,20.76,0.004,183475.6,10.24,11.19,11.3,-12.05817,-4.17,-3.738,13.18,91,2.542
101,2014-03-23T14:00,2014,82,1400,0,68.16,57.92,69.08,57.87,68.12,56.89,28.71,32.84,28.8,32.49,69.04,58.32,20.71,0.006,182789.3,10.24,11.21,11.23,-19.38731,-4.121,-3.693,13.18,92,2.57
101,2014-03-23T15:00,2014,82,1500,0,68.17,57.85,69.09,57.79,68.13,56.76,28.73,32.77,28.82,32.39,69.05,58.24,20.62,0.004,183708.6,10.33,11.3,11.36,-11.59104,-4.042,-3.564,13.17,92,2.57
101,2014-03-23T16:00,2014,82,1600,0,68.21,57.81,69.13,57.77,68.16,56.77,28.85,32.91,28.94,32.53,69.09,58.2,20.54,0.003,183887.6,10.41,11.36,11.39,-9.676322,-4.06,-3.589,13.17,91,2.542
101,2014-03-23T17:00,2014,82,1700,0,68.14,57.66,69.04,57.61,68.1,56.65,28.81,32.83,28.91,32.42,69.02,58.05,20.45,0.005,184155.9,10.48,11.43,11.45,-14.10405,-4.018,-3.512,13.18,92,2.57
101,2014-03-23T18:00,2014,82,1800,0,68.15,57.56,69.08,57.49,68.13,56.51,28.77,32.78,28.86,32.39,69.02,57.92,20.4,0.003,186180.7,10.59,11.59,11.62,-9.21261,-4.012,-3.526,13.17,93,2.598
101,2014-03-23T19:00,2014,82,1900,0,68.14,57.4,69.03,57.37,68.09,56.39,28.74,32.75,28.85,32.37,69.01,57.79,20.55,0.002,189269.2,10.74,11.66,11.69,-6.574029,-4.009,-3.519,13.18,94,2.626
101,2014-03-23T20:00,2014,82,2000,0,68.11,57.29,69.02,57.24,68.06,56.26,28.65,32.62,28.76,32.25,69,57.69,20.76,0.002,192971.6,10.82,11.79,11.81,-4.876571,-3.963,-3.489,13.18,96,2.682
101,2014-03-23T21:00,2014,82,2100,0,68.05,57.04,69,57.02,68.02,55.95,28.48,32.4,28.58,32.06,68.98,57.42,20.65,0.004,195606.9,11.01,11.98,12.07,-10.65205,-3.918,-3.471,13.18,60,1.676
101,2014-03-23T22:00,2014,82,2200,0,68,56.84,68.95,56.82,67.97,55.79,28.23,32.11,28.32,31.78,68.92,57.24,20.7,0.003,198250.3,11.16,12.13,12.18,-9.29003,-3.885,-3.458,13.18,0,0
101,2014-03-23T23:00,2014,82,2300,0,67.97,56.62,68.91,56.61,67.92,55.58,27.9,31.76,27.97,31.43,68.88,57.05,20.65,0.005,200769.4,11.35,12.3,12.35,-15.33528,-3.863,-3.46,13.19,0,0
101,2014-03-24T00:00,2014,83,2400,0,67.91,56.4,68.86,56.41,67.88,55.29,27.51,31.37,27.58,31.07,68.84,56.83,20.68,0.003,204033.2,11.51,12.45,12.58,-8.013702,-3.863,-3.482,13.2,0,0
101,2014-03-24T01:00,2014,83,100,0,67.87,56.15,68.84,56.16,67.86,55.01,27.07,30.94,27.15,30.63,68.83,56.57,20.77,0.002,208945.4,11.72,12.68,12.85,-6.40908,-3.872,-3.478,13.2,0,0
101,2014-03-24T02:00,2014,83,200,0,67.88,56.06,68.83,56.07,67.85,54.84,26.59,30.48,26.68,30.18,68.82,56.49,20.77,0.003,210859.3,11.82,12.76,13.01,-8.058606,-3.883,-3.504,13.21,0,0
101,2014-03-24T03:00,2014,83,300,0,67.84,55.97,68.81,56,67.82,54.61,26.1,30.02,26.18,29.75,68.81,56.39,20.79,0.003,212731.9,11.87,12.81,13.22,-8.833708,-3.929,-3.571,13.22,0,0
101,2014-03-24T04:00,2014,83,400,0,67.77,55.86,68.77,55.87,67.75,54.42,25.6,29.58,25.68,29.32,68.77,56.26,20.64,0.001,212656.8,11.91,12.9,13.33,-2.993384,-3.978,-3.64,13.22,0,0
101,2014-03-24T05:00,2014,83,500,0,67.72,55.7,68.73,55.73,67.68,54.26,25.12,29.15,25.19,28.89,68.73,56.13,20.41,0.003,211764.6,12.02,12.99,13.41,-8.106673,-4.033,-3.707,13.24,0,0
101,2014-03-24T06:00,2014,83,600,0,67.63,55.57,68.64,55.63,67.6,54.21,24.66,28.75,24.73,28.49,68.64,56.05,20.5,0.002,212932,12.06,13.01,13.39,-7.898446,-4.088,-3.765,13.24,0,0
101,2014-03-24T07:00,2014,83,700,0,67.58,55.64,68.61,55.61,67.56,54.16,24.24,28.39,24.31,28.13,68.62,56.09,20.74,0.002,214719.8,11.94,13,13.39,-5.579174,-4.153,-3.823,13.25,0,0
101,2014-03-24T08:00,2014,83,800,0,67.57,55.83,68.61,55.76,67.56,54.27,23.88,28.11,23.94,27.86,68.61,56.26,20.76,0.002,212354.1,11.74,12.86,13.29,-5.694932,-4.236,-3.924,13.25,0,0
101,2014-03-24T09:00,2014,83,900,0,67.59,56.05,68.63,55.99,67.57,54.38,23.62,27.98,23.66,27.71,68.61,56.47,20.52,0.002,207134.3,11.54,12.64,13.19,-6.9761,-4.357,-4.052,13.25,0,0
101,2014-03-24T10:00,2014,83,1000,0,67.58,56.28,68.63,56.23,67.57,54.65,23.54,28.02,23.57,27.76,68.62,56.72,20.6,0.002,203736.6,11.3,12.4,12.92,-7.1939,-4.484,-4.19,13.25,0,0
101,2014-03-24T11:00,2014,83,1100,0,67.63,56.45,68.65,56.38,67.62,54.95,23.61,28.17,23.66,27.91,68.64,56.89,20.46,0.002,199498.6,11.18,12.26,12.66,-7.673644,-4.554,-4.246,13.25,0,0
101,2014-03-24T12:00,2014,83,1200,0,67.69,56.78,68.69,56.74,67.66,55.38,23.81,28.4,23.87,28.15,68.67,57.25,20.71,0.003,196511.7,10.91,11.95,12.28,-11.587,-4.594,-4.276,13.24,0,0
101,2014-03-24T13:00,2014,83,1300,0,67.78,56.94,68.77,56.98,67.72,55.64,24.16,28.82,24.26,28.54,68.77,57.44,20.81,0.005,195128,10.84,11.8,12.08,-18.33584,-4.662,-4.28,13.23,0,0
101,2014-03-24T14:00,2014,83,1400,0,67.84,57.06,68.8,57.14,67.8,55.77,24.6,29.25,24.73,28.93,68.8,57.58,20.82,0.004,193731.7,10.77,11.66,12.03,-12.73869,-4.66,-4.207,13.22,1,0.028
101,2014-03-24T15:00,2014,83,1500,0,67.9,57.15,68.85,57.15,67.86,55.83,25.05,29.7,25.21,29.31,68.83,57.6,20.78,0.003,193513.3,10.75,11.7,12.03,-11.05844,-4.651,-4.095,13.22,0,0
101,2014-03-24T16:00,2014,83,1600,0,67.93,57.15,68.91,57.16,67.92,55.88,25.5,30.11,25.69,29.67,68.9,57.61,20.65,0.004,192767.3,10.78,11.74,12.04,-15.35196,-4.617,-3.981,13.21,0,0
101,2014-03-24T17:00,2014,83,1700,0,67.95,57.07,68.92,57.03,67.92,55.81,25.87,30.42,26.08,29.95,68.9,57.49,20.44,0.004,192547.8,10.88,11.89,12.11,-12.47534,-4.552,-3.863,13.21,0,0
101,2014-03-24T18:00,2014,83,1800,0,67.9,56.99,68.88,56.9,67.9,55.7,26.13,30.59,26.34,30.14,68.87,57.37,20.46,0.003,193778.1,10.91,11.97,12.19,-9.72369,-4.457,-3.794,13.21,0,0
101,2014-03-24T19:00,2014,83,1900,0,67.92,56.9,68.88,56.83,67.89,55.61,26.28,30.64,26.47,30.23,68.87,57.29,20.61,0.002,196800.4,11.01,12.06,12.28,-7.805244,-4.36,-3.755,13.21,0,0
101,2014-03-24T20:00,2014,83,2000,0,67.89,56.78,68.87,56.69,67.89,55.48,26.33,30.6,26.49,30.21,68.86,57.18,20.74,0.003,199943,11.11,12.18,12.41,-10.10333,-4.269,-3.723,13.21,0,0
101,2014-03-24T21:00,2014,83,2100,0,67.91,56.68,68.88,56.6,67.89,55.37,26.28,30.49,26.42,30.13,68.86,57.09,20.73,0.003,201692.8,11.23,12.28,12.52,-9.315425,-4.208,-3.708,13.21,0,0
101,2014-03-24T22:00,2014,83,2200,0,67.91,56.62,68.88,56.55,67.89,55.3,26.17,30.34,26.29,30,68.86,57.04,20.81,0.002,203501.6,11.29,12.33,12.59,-7.913474,-4.174,-3.71,13.21,0,0
101,2014-03-24T23:00,2014,83,2300,0,67.9,56.53,68.84,56.44,67.85,55.19,26,30.16,26.11,29.84,68.82,56.93,20.84,0.005,205054.8,11.37,12.4,12.66,-16.52185,-4.162,-3.726,13.21,0,0
101,2014-03-25T00:00,2014,84,2400,0,67.85,56.37,68.81,56.34,67.81,55.05,25.8,29.95,25.9,29.64,68.8,56.82,20.8,0.004,206240.4,11.48,12.47,12.76,-13.41248,-4.152,-3.732,13.22,0,0
101,2014-03-25T01:00,2014,84,100,0,67.82,56.2,68.79,56.21,67.79,54.92,25.57,29.73,25.68,29.42,68.79,56.67,20.63,0.002,206518,11.62,12.58,12.87,-7.234322,-4.156,-3.746,13.22,0,0
101,2014-03-25T02:00,2014,84,200,0,67.76,55.99,68.74,56.01,67.72,54.62,25.32,29.47,25.42,29.18,68.74,56.45,20.36,0.002,206734.8,11.78,12.74,13.09,-7.250647,-4.155,-3.758,13.22,0,0
101,2014-03-25T03:00,2014,84,300,0,67.69,55.88,68.7,55.84,67.65,54.6,25.03,29.18,25.13,28.9,68.7,56.35,20.58,0.004,209710.5,11.81,12.86,13.05,-13.46608,-4.153,-3.77,13.24,0,0
101,2014-03-25T04:00,2014,84,400,0,67.66,55.77,68.68,55.76,67.63,54.48,24.73,28.89,24.83,28.61,68.68,56.24,20.53,0.002,210537.8,11.89,12.93,13.15,-7.639994,-4.162,-3.786,13.24,0,0
101,2014-03-25T05:00,2014,84,500,0,67.64,55.76,68.68,55.78,67.61,54.45,24.42,28.61,24.52,28.34,68.67,56.26,20.36,0.001,208653.4,11.88,12.9,13.16,-3.851805,-4.189,-3.824,13.24,0,0
101,2014-03-25T06:00,2014,84,600,0,67.6,55.77,68.62,55.79,67.56,54.43,24.14,28.38,24.23,28.12,68.61,56.29,20.44,0.002,208613.3,11.83,12.83,13.13,-6.727645,-4.239,-3.887,13.25,0,0
101,2014-03-25T07:00,2014,84,700,0,67.55,55.84,68.61,55.87,67.53,54.43,23.89,28.19,23.98,27.92,68.6,56.36,20.78,0.002,210732.2,11.72,12.73,13.1,-8.284081,-4.299,-3.938,13.25,0,0
101,2014-03-25T08:00,2014,84,800,0,67.58,56.12,68.64,56.05,67.57,54.54,23.71,28.08,23.79,27.81,68.63,56.59,20.64,0.002,206726.1,11.47,12.6,13.02,-8.42765,-4.373,-4.02,13.25,0,0
101,2014-03-25T09:00,2014,84,900,0,67.63,56.49,68.65,56.37,67.58,54.76,23.65,28.12,23.72,27.86,68.64,56.9,20.8,0.002,203528.1,11.14,12.28,12.83,-6.397755,-4.471,-4.138,13.25,0,0
101,2014-03-25T10:00,2014,84,1000,0,67.67,56.82,68.68,56.66,67.64,55.14,23.75,28.31,23.79,28.06,68.67,57.21,20.81,0.005,198691.5,10.85,12.01,12.49,-17.29822,-4.566,-4.275,13.25,0,0
101,2014-03-25T11:00,2014,84,1100,0,67.72,56.94,68.75,56.86,67.68,55.37,24,28.63,24.08,28.36,68.74,57.37,20.75,0.003,196016,10.78,11.89,12.3,-9.728506,-4.634,-4.289,13.24,18,0.503
101,2014-03-25T12:00,2014,84,1200,0,67.83,57.19,68.8,57.1,67.77,55.7,24.37,29.03,24.48,28.74,68.79,57.61,20.76,0.005,192874,10.63,11.7,12.07,-16.34461,-4.658,-4.264,13.23,95,2.654
101,2014-03-25T13:00,2014,84,1300,0,67.89,57.3,68.86,57.23,67.83,55.87,24.81,29.47,24.94,29.15,68.84,57.74,20.71,0.002,191148.7,10.59,11.63,11.96,-5.812303,-4.656,-4.207,13.22,93,2.598
101,2014-03-25T14:00,2014,84,1400,0,67.94,57.48,68.91,57.43,67.89,56.07,25.28,29.9,25.43,29.56,68.89,57.9,20.8,0.004,189599.7,10.45,11.48,11.82,-15.26237,-4.62,-4.132,13.21,93,2.598
101,2014-03-25T15:00,2014,84,1500,0,68,57.62,68.96,57.56,67.93,56.19,25.76,30.34,25.91,29.98,68.93,58.01,20.79,0.004,188225.9,10.38,11.4,11.74,-13.57793,-4.58,-4.07,13.21,93,2.598
101,2014-03-25T16:00,2014,84,1600,0,68.01,57.58,68.97,57.51,67.95,56.24,26.24,30.78,26.41,30.39,68.94,57.99,20.67,0.004,187624.1,10.43,11.46,11.71,-15.30316,-4.543,-3.977,13.2,92,2.57
101,2014-03-25T17:00,2014,84,1700,0,68.05,57.51,68.98,57.45,67.97,56.18,26.67,31.13,26.87,30.73,68.95,57.92,20.54,0.002,187805.2,10.54,11.53,11.79,-7.968138,-4.467,-3.852,13.19,93,2.598
101,2014-03-25T18:00,2014,84,1800,0,68.07,57.47,69.02,57.41,67.97,56.13,27,31.38,27.21,30.97,68.95,57.87,20.42,0.003,187856.8,10.6,11.61,11.84,-8.522619,-4.377,-3.763,13.19,92,2.57
101,2014-03-25T19:00,2014,84,1900,0,68.03,57.43,68.97,57.38,67.96,56.12,27.25,31.55,27.44,31.16,68.93,57.83,20.69,0.004,190101.8,10.59,11.59,11.84,-14.01396,-4.309,-3.715,13.19,59,1.648
101,2014-03-25T20:00,2014,84,2000,0,68.04,57.4,68.99,57.32,67.98,56.11,27.4,31.65,27.58,31.26,68.94,57.8,20.84,0.003,192372.4,10.64,11.67,11.87,-10.02232,-4.25,-3.681,13.19,0,0
101,2014-03-25T21:00,2014,84,2100,0,68.03,57.34,68.99,57.2,67.97,56.06,27.5,31.7,27.67,31.31,68.96,57.72,20.69,0.004,192202.5,10.7,11.79,11.91,-12.99135,-4.2,-3.641,13.19,0,0
101,2014-03-25T22:00,2014,84,2200,0,68.03,57.33,68.97,57.22,67.95,56.09,27.54,31.71,27.69,31.33,68.93,57.73,20.84,0.003,193177.1,10.7,11.75,11.87,-8.183577,-4.169,-3.637,13.19,0,0
101,2014-03-25T23:00,2014,84,2300,0,68.03,57.3,68.98,57.19,67.96,56.07,27.55,31.69,27.69,31.33,68.94,57.72,20.71,0.003,192386.8,10.72,11.79,11.89,-9.157807,-4.142,-3.635,13.19,0,0
101,2014-03-26T00:00,2014,85,2400,0,68.02,57.28,68.97,57.17,67.96,56.08,27.52,31.65,27.66,31.3,68.94,57.69,20.66,0.005,192006,10.74,11.8,11.88,-14.90651,-4.13,-3.641,13.19,0,0
101,2014-03-26T01:00,2014,85,100,0,68.03,57.2,68.97,57.13,67.95,56.03,27.47,31.59,27.6,31.24,68.93,57.61,20.64,0.004,192782.1,10.82,11.85,11.92,-13.87516,-4.115,-3.643,13.19,0,0
101,2014-03-26T02:00,2014,85,200,0,67.97,57.12,68.92,57.02,67.93,55.9,27.39,31.5,27.52,31.16,68.9,57.48,20.43,0.002,191881.3,10.85,11.91,12.03,-5.069662,-4.109,-3.643,13.19,0,0
101,2014-03-26T03:00,2014,85,300,0,67.99,57.13,68.94,57.01,67.94,55.9,27.29,31.41,27.42,31.07,68.91,57.48,20.52,0.003,192979.7,10.85,11.93,12.04,-10.4825,-4.111,-3.649,13.19,0,0
101,2014-03-26T04:00,2014,85,400,0,67.97,57.07,68.93,56.98,67.91,55.86,27.19,31.3,27.31,30.98,68.89,57.44,20.61,0.003,194324.8,10.9,11.96,12.05,-8.838471,-4.111,-3.673,13.19,0,0
101,2014-03-26T05:00,2014,85,500,0,67.99,57.01,68.95,56.93,67.94,55.81,27.07,31.18,27.18,30.87,68.91,57.39,20.46,0.004,194059.2,10.97,12.02,12.12,-11.91424,-4.113,-3.683,13.2,0,0
101,2014-03-26T06:00,2014,85,600,0,67.94,56.96,68.9,56.88,67.9,55.76,26.93,31.05,27.03,30.73,68.87,57.34,20.54,0.003,194930.5,10.98,12.02,12.14,-8.860335,-4.117,-3.697,13.2,0,0
101,2014-03-26T07:00,2014,85,700,0,67.92,57.01,68.89,56.93,67.89,55.78,26.79,30.94,26.89,30.61,68.86,57.39,20.8,0.004,196452.7,10.91,11.96,12.11,-12.3629,-4.148,-3.723,13.2,0,0
101,2014-03-26T08:00,2014,85,800,0,67.94,57.05,68.9,56.99,67.89,55.79,26.68,30.87,26.78,30.54,68.87,57.43,20.72,0.003,195331.4,10.89,11.91,12.1,-10.05083,-4.186,-3.76,13.21,0,0
101,2014-03-26T09:00,2014,85,900,0,67.93,57.09,68.9,57.02,67.9,55.79,26.6,30.82,26.7,30.5,68.87,57.49,20.77,0.002,195305.7,10.83,11.88,12.11,-6.990861,-4.216,-3.803,13.21,0,0
101,2014-03-26T10:00,2014,85,1000,0,67.94,57.06,68.92,57.01,67.9,55.82,26.56,30.78,26.64,30.48,68.87,57.46,20.5,0.003,193093,10.88,11.91,12.08,-11.26773,-4.229,-3.842,13.21,0,0
101,2014-03-26T11:00,2014,85,1100,0,67.93,57.09,68.9,57.02,67.89,55.89,26.51,30.75,26.59,30.45,68.87,57.49,20.55,0.002,192671.2,10.84,11.88,12,-6.36398,-4.234,-3.859,13.21,0,0
101,2014-03-26T12:00,2014,85,1200,0,67.95,57.28,68.93,57.21,67.9,56.08,26.49,30.74,26.54,30.43,68.88,57.7,20.75,0.005,191674.9,10.67,11.72,11.82,-16.30689,-4.248,-3.89,13.21,36,1.006
101,2014-03-26T13:00,2014,85,1300,0,67.94,57.33,68.91,57.26,67.89,56.18,26.51,30.79,26.56,30.5,68.86,57.75,20.71,0.001,190077.4,10.62,11.65,11.71,-4.655888,-4.275,-3.939,13.2,95,2.654
101,2014-03-26T14:00,2014,85,1400,0,67.96,57.39,68.93,57.35,67.91,56.25,26.58,30.89,26.64,30.58,68.89,57.82,20.77,0.004,189680.2,10.57,11.58,11.66,-12.58109,-4.309,-3.936,13.2,94,2.626
101,2014-03-26T15:00,2014,85,1500,0,67.96,57.41,68.93,57.37,67.92,56.36,26.68,30.98,26.75,30.69,68.89,57.84,20.85,0.004,189705,10.55,11.56,11.57,-13.65414,-4.301,-3.937,13.2,95,2.654
101,2014-03-26T16:00,2014,85,1600,0,67.95,57.32,68.91,57.27,67.91,56.3,26.77,31.06,26.85,30.74,68.88,57.75,20.87,0.005,190978,10.63,11.64,11.61,-16.05707,-4.291,-3.888,13.2,96,2.682
101,2014-03-26T17:00,2014,85,1700,0,67.94,57.13,68.91,57.08,67.91,56.08,26.82,31.1,26.94,30.74,68.87,57.55,20.73,0.002,193001.5,10.82,11.83,11.82,-8.0976,-4.278,-3.801,13.2,96,2.682
101,2014-03-26T18:00,2014,85,1800,0,67.94,57.05,68.92,56.99,67.92,55.9,26.84,31.1,26.96,30.71,68.88,57.44,20.49,0.001,192741.3,10.89,11.93,12.01,-4.541155,-4.261,-3.752,13.2,96,2.682
101,2014-03-26T19:00,2014,85,1900,0,67.9,56.9,68.87,56.84,67.87,55.74,26.8,31.04,26.92,30.64,68.84,57.31,20.6,0.003,195557.3,11,12.03,12.13,-10.06938,-4.236,-3.724,13.2,97,2.709
101,2014-03-26T20:00,2014,85,2000,0,67.91,56.78,68.88,56.72,67.87,55.55,26.72,30.92,26.83,30.53,68.84,57.17,20.55,0.002,197614.7,11.13,12.15,12.32,-5.501385,-4.2,-3.702,13.21,98,2.737
101,2014-03-26T21:00,2014,85,2100,0,67.89,56.58,68.86,56.53,67.88,55.38,26.53,30.67,26.64,30.31,68.83,56.99,20.59,0.003,200958.4,11.31,12.33,12.5,-9.878474,-4.142,-3.669,13.21,99,2.765
101,2014-03-26T22:00,2014,85,2200,0,67.88,56.47,68.85,56.43,67.86,55.22,26.28,30.41,26.37,30.05,68.83,56.89,20.7,0.002,203857.7,11.4,12.42,12.64,-4.767123,-4.132,-3.674,13.21,101,2.821
101,2014-03-26T23:00,2014,85,2300,0,67.81,56.33,68.8,56.26,67.78,55.07,25.96,30.09,26.05,29.74,68.78,56.74,20.77,0.004,205946.9,11.48,12.53,12.71,-12.26031,-4.124,-3.686,13.22,101,2.821
101,2014-03-27T00:00,2014,86,2400,0,67.8,56.19,68.79,56.14,67.77,54.8,25.62,29.76,25.7,29.42,68.77,56.6,20.54,0.002,206450.3,11.6,12.65,12.96,-7.895034,-4.142,-3.725,13.22,101,2.821
101,2014-03-27T01:00,2014,86,100,0,67.72,56.13,68.72,56.09,67.69,54.74,25.28,29.45,25.35,29.13,68.71,56.56,20.77,0.003,208457.7,11.59,12.63,12.95,-9.710877,-4.169,-3.777,13.23,103,2.877
101,2014-03-27T02:00,2014,86,200,0,67.68,56.04,68.69,56.01,67.67,54.65,24.95,29.16,25.04,28.85,68.68,56.5,20.82,0.001,209871.4,11.64,12.68,13.01,-3.847715,-4.203,-3.809,13.24,103,2.877
101,2014-03-27T03:00,2014,86,300,0,67.66,55.96,68.67,55.94,67.62,54.55,24.66,28.89,24.75,28.58,68.66,56.43,20.83,0.002,210949.6,11.7,12.73,13.07,-7.736045,-4.231,-3.836,13.24,103,2.877
101,2014-03-27T04:00,2014,86,400,0,67.64,55.77,68.67,55.78,67.6,54.32,24.37,28.62,24.46,28.31,68.67,56.25,20.39,0.001,209463,11.87,12.89,13.28,-3.541594,-4.257,-3.856,13.24,103,2.877
101,2014-03-27T05:00,2014,86,500,0,67.56,55.67,68.6,55.66,67.53,54.18,24.08,28.35,24.17,28.05,68.59,56.16,20.48,0.003,211180.2,11.89,12.94,13.35,-9.261495,-4.277,-3.888,13.25,103,2.877
101,2014-03-27T06:00,2014,86,600,0,67.53,55.62,68.57,55.65,67.49,54.13,23.79,28.09,23.89,27.8,68.56,56.13,20.61,0.003,212541.5,11.91,12.92,13.36,-10.732,-4.299,-3.913,13.25,104,2.905
101,2014-03-27T07:00,2014,86,700,0,67.52,55.67,68.56,55.67,67.48,54.1,23.53,27.87,23.63,27.58,68.56,56.16,20.72,0.002,213353.3,11.86,12.89,13.38,-6.511281,-4.338,-3.945,13.25,103,2.877
101,2014-03-27T08:00,2014,86,800,0,67.57,56.13,68.63,56.02,67.55,54.38,23.34,27.76,23.43,27.47,68.62,56.55,20.83,0.002,209379.3,11.44,12.61,13.18,-8.464777,-4.416,-4.042,13.25,102,2.849
101,2014-03-27T09:00,2014,86,900,0,67.59,56.51,68.63,56.39,67.57,54.7,23.29,27.82,23.35,27.56,68.62,56.89,20.87,0.002,203942.8,11.08,12.24,12.86,-7.592434,-4.534,-4.213,13.25,99,2.765
101,2014-03-27T10:00,2014,86,1000,0,67.67,56.76,68.67,56.63,67.63,55.07,23.42,28.04,23.45,27.8,68.67,57.17,20.56,0.002,197088.9,10.9,12.04,12.56,-7.823411,-4.62,-4.35,13.25,96,2.682
101,2014-03-27T11:00,2014,86,1100,0,67.71,57.01,68.71,56.91,67.67,55.5,23.72,28.4,23.78,28.14,68.7,57.42,20.61,0.003,192960.4,10.7,11.8,12.17,-11.04568,-4.682,-4.361,13.24,93,2.598
101,2014-03-27T12:00,2014,86,1200,0,67.84,57.41,68.82,57.34,67.8,56.01,24.19,28.88,24.29,28.65,68.82,57.85,20.8,0.003,189258.1,10.43,11.48,11.79,-10.64204,-4.686,-4.356,13.23,92,2.57
101,2014-03-27T13:00,2014,86,1300,0,67.92,57.67,68.89,57.69,67.87,56.46,24.84,29.55,24.97,29.28,68.89,58.16,20.88,0.003,185386.4,10.26,11.2,11.42,-11.7946,-4.705,-4.315,13.22,92,2.57
101,2014-03-27T14:00,2014,86,1400,0,68.05,57.89,69.03,57.9,68,56.72,25.54,30.2,25.71,29.88,69.02,58.38,20.81,0.005,183055,10.17,11.13,11.28,-16.60479,-4.666,-4.166,13.21,92,2.57
101,2014-03-27T15:00,2014,86,1500,0,68.08,58.05,69.05,58.01,68.02,56.9,26.22,30.84,26.42,30.45,69.03,58.5,20.89,0.005,181572.5,10.03,11.04,11.11,-18.07576,-4.622,-4.026,13.2,91,2.542
101,2014-03-27T16:00,2014,86,1600,0,68.1,58.14,69.05,58.07,68.05,56.97,26.85,31.41,27.07,30.99,69.04,58.54,20.87,0.005,180490,9.95,10.98,11.08,-17.42395,-4.56,-3.919,13.19,91,2.542
101,2014-03-27T17:00,2014,86,1700,0,68.13,58.11,69.04,58.01,68.05,56.9,27.42,31.9,27.67,31.45,69.03,58.48,20.7,0.006,180036.1,10.02,11.03,11.15,-19.42298,-4.472,-3.774,13.18,90,2.514
101,2014-03-27T18:00,2014,86,1800,0,68.15,58.04,69.06,57.96,68.06,56.86,27.9,32.26,28.14,31.83,69.03,58.44,20.55,0.003,179893.3,10.11,11.1,11.2,-10.51209,-4.365,-3.69,13.18,90,2.514
101,2014-03-27T19:00,2014,86,1900,0,68.17,57.87,69.1,57.86,68.11,56.72,28.26,32.52,28.49,32.1,69.06,58.3,20.59,0.005,183140.6,10.3,11.24,11.4,-14.44807,-4.263,-3.607,13.18,92,2.57
101,2014-03-27T20:00,2014,86,2000,0,68.17,57.92,69.11,57.79,68.13,56.71,28.49,32.65,28.7,32.25,69.06,58.29,20.73,0.004,184702.4,10.25,11.32,11.42,-13.7714,-4.151,-3.547,13.18,92,2.57
101,2014-03-27T21:00,2014,86,2100,0,68.16,57.87,69.11,57.77,68.13,56.66,28.62,32.7,28.79,32.33,69.04,58.25,20.81,0.004,186105.6,10.29,11.34,11.47,-12.3154,-4.088,-3.537,13.17,93,2.598
101,2014-03-27T22:00,2014,86,2200,0,68.18,57.85,69.12,57.76,68.14,56.6,28.68,32.72,28.83,32.36,69.07,58.21,20.91,0.009,187656.7,10.32,11.37,11.54,-26.10371,-4.041,-3.535,13.17,93,2.598
101,2014-03-27T23:00,2014,86,2300,0,68.18,57.71,69.1,57.61,68.12,56.49,28.69,32.7,28.82,32.37,69.06,58.08,20.69,0.004,187678.5,10.47,11.49,11.63,-11.53012,-4.012,-3.544,13.18,94,2.626
101,2014-03-28T00:00,2014,87,2400,0,68.15,57.63,69.06,57.49,68.09,56.41,28.64,32.6,28.76,32.28,69.02,57.99,20.82,0.004,189914.9,10.51,11.57,11.68,-12.40277,-3.966,-3.519,13.18,95,2.654
101,2014-03-28T01:00,2014,87,100,0,68.15,57.65,69.07,57.52,68.09,56.43,28.54,32.49,28.64,32.17,69.02,58.02,20.82,0.005,189430.5,10.49,11.55,11.66,-14.04682,-3.955,-3.535,13.18,95,2.654
101,2014-03-28T02:00,2014,87,200,0,68.14,57.68,69.05,57.56,68.08,56.45,28.44,32.41,28.52,32.1,69.01,58.05,20.82,0.005,188804.3,10.46,11.49,11.63,-15.80503,-3.969,-3.58,13.18,94,2.626
101,2014-03-28T03:00,2014,87,300,0,68.15,57.62,69.05,57.53,68.06,56.38,28.36,32.36,28.44,32.05,69.02,58.02,20.45,0.004,186190.7,10.52,11.52,11.68,-12.94724,-3.999,-3.609,13.18,93,2.598
101,2014-03-28T04:00,2014,87,400,0,68.12,57.63,69.05,57.54,68.06,56.38,28.31,32.32,28.41,32.01,69.01,58.02,20.47,0.004,186175.9,10.49,11.51,11.68,-10.97091,-4.015,-3.609,13.18,93,2.598
101,2014-03-28T05:00,2014,87,500,0,68.14,57.69,69.06,57.6,68.07,56.44,28.28,32.32,28.38,32.01,69.01,58.09,20.55,0.006,186085.3,10.45,11.46,11.62,-17.72589,-4.036,-3.635,13.18,93,2.598
101,2014-03-28T06:00,2014,87,600,0,68.13,57.74,69.06,57.63,68.07,56.46,28.28,32.32,28.37,32.01,69.03,58.11,20.68,0.003,186667.4,10.39,11.43,11.61,-9.727914,-4.046,-3.64,13.18,93,2.598
101,2014-03-28T07:00,2014,87,700,0,68.14,57.81,69.07,57.73,68.08,56.54,28.29,32.35,28.39,32.04,69.01,58.21,20.86,0.003,187001.9,10.33,11.33,11.54,-10.41282,-4.057,-3.644,13.18,94,2.626
101,2014-03-28T08:00,2014,87,800,0,68.17,57.96,69.11,57.87,68.11,56.69,28.36,32.43,28.46,32.13,69.05,58.35,20.76,0.006,184356.1,10.22,11.25,11.42,-18.54272,-4.071,-3.671,13.18,92,2.57
101,2014-03-28T09:00,2014,87,900,0,68.19,58.12,69.11,58,68.13,56.88,28.47,32.55,28.55,32.27,69.07,58.49,20.74,0.006,181595.5,10.06,11.11,11.24,-18.04364,-4.087,-3.719,13.18,90,2.514
101,2014-03-28T10:00,2014,87,1000,0,68.16,58.11,69.1,57.99,68.13,56.91,28.61,32.72,28.69,32.41,69.03,58.47,20.79,0.01,181795.5,10.06,11.11,11.22,-31.72568,-4.111,-3.722,13.18,91,2.542
101,2014-03-28T11:00,2014,87,1100,0,68.18,58.09,69.11,57.93,68.12,56.87,28.6,32.66,28.68,32.32,69.08,58.44,20.69,0.005,181682.5,10.09,11.18,11.25,-14.77558,-4.06,-3.637,13.18,91,2.542
101,2014-03-28T12:00,2014,87,1200,0,68.2,58.18,69.11,58.06,68.12,57.06,28.63,32.69,28.7,32.37,69.08,58.52,20.65,0.002,179118.6,10.01,11.05,11.06,-7.761937,-4.059,-3.676,13.18,90,2.514
101,2014-03-28T13:00,2014,87,1300,0,68.17,58.39,69.1,58.22,68.12,57.35,28.64,32.69,28.69,32.39,69.08,58.72,20.76,0.004,176255,9.78,10.88,10.77,-12.80759,-4.045,-3.703,13.18,89,2.486
101,2014-03-28T14:00,2014,87,1400,0,68.15,58.37,69.07,58.21,68.09,57.37,28.62,32.67,28.65,32.35,69.04,58.71,20.72,0.004,175522.2,9.78,10.86,10.73,-12.85038,-4.048,-3.7,13.18,89,2.486
101,2014-03-28T15:00,2014,87,1500,0,68.16,58.42,69.1,58.26,68.11,57.41,28.57,32.64,28.62,32.3,69.06,58.75,20.68,0.005,174736.9,9.74,10.84,10.7,-16.22457,-4.068,-3.679,13.18,88,2.458
101,2014-03-28T16:00,2014,87,1600,0,68.17,58.49,69.07,58.32,68.08,57.51,28.52,32.59,28.58,32.25,69.06,58.82,20.7,0.005,173345.2,9.69,10.75,10.57,-14.17156,-4.064,-3.674,13.18,88,2.458
101,2014-03-28T17:00,2014,87,1700,0,68.18,58.56,69.08,58.39,68.09,57.6,28.51,32.59,28.56,32.27,69.07,58.9,20.71,0.007,172251.1,9.62,10.69,10.49,-21.40071,-4.08,-3.711,13.18,87,2.43
101,2014-03-28T18:00,2014,87,1800,0,68.17,58.58,69.07,58.4,68.08,57.62,28.5,32.61,28.55,32.28,69.06,58.9,20.66,0.004,171362.8,9.59,10.67,10.46,-12.64108,-4.105,-3.732,13.18,87,2.43
101,2014-03-28T19:00,2014,87,1900,0,68.15,58.61,69.06,58.41,68.08,57.65,28.51,32.62,28.55,32.3,69.05,58.91,20.58,0.004,170223.2,9.55,10.65,10.43,-11.66959,-4.111,-3.753,13.18,86,2.402
101,2014-03-28T20:00,2014,87,2000,0,68.17,58.7,69.07,58.49,68.09,57.69,28.5,32.62,28.54,32.28,69.07,59.01,20.84,0.004,171435.2,9.47,10.58,10.4,-13.71396,-4.12,-3.738,13.18,87,2.43
101,2014-03-28T21:00,2014,87,2100,0,68.17,58.79,69.07,58.6,68.1,57.83,28.51,32.63,28.55,32.31,69.06,59.11,20.88,0.004,169819.8,9.38,10.47,10.26,-12.04169,-4.126,-3.763,13.18,86,2.402
101,2014-03-28T22:00,2014,87,2200,0,68.18,58.75,69.07,58.57,68.1,57.77,28.5,32.64,28.54,32.3,69.07,59.09,20.76,0.005,169574.1,9.42,10.5,10.33,-16.2023,-4.14,-3.763,13.18,85,2.374
101,2014-03-28T23:00,2014,87,2300,0,68.15,58.76,69.05,58.58,68.07,57.8,28.52,32.65,28.56,32.33,69.04,59.08,20.78,0.004,169114.2,9.39,10.47,10.27,-12.08671,-4.138,-3.778,13.18,86,2.402
101,2014-03-29T00:00,2014,88,2400,0,68.16,58.69,69.08,58.49,68.12,57.72,28.53,32.68,28.59,32.34,69.05,59.02,20.87,0.007,171730.9,9.47,10.59,10.4,-22.07838,-4.15,-3.754,13.17,86,2.402
101,2014-03-29T01:00,2014,88,100,0,68.12,58.5,69.03,58.34,68.07,57.54,28.55,32.69,28.62,32.35,69,58.84,20.78,0.003,173122.4,9.62,10.69,10.54,-10.65172,-4.143,-3.729,13.17,88,2.458
101,2014-03-29T02:00,2014,88,200,0,68.15,58.33,69.05,58.21,68.07,57.34,28.56,32.69,28.63,32.3,69.03,58.67,20.8,0.006,176386.1,9.82,10.84,10.73,-19.74043,-4.13,-3.667,13.18,88,2.458
101,2014-03-29T03:00,2014,88,300,0,68.14,58.2,69.05,58.08,68.08,57.2,28.55,32.67,28.63,32.25,69.04,58.56,20.82,0.004,178652.7,9.94,10.96,10.87,-13.85785,-4.12,-3.619,13.18,89,2.486
101,2014-03-29T04:00,2014,88,400,0,68.17,58.15,69.09,58.07,68.12,57.12,28.59,32.72,28.67,32.3,69.05,58.52,20.74,0.004,179498.1,10.02,11.03,11,-11.49366,-4.128,-3.623,13.18,90,2.514
101,2014-03-29T05:00,2014,88,500,0,68.2,58.1,69.09,58.03,68.12,57.03,28.62,32.73,28.7,32.32,69.08,58.47,20.54,0.005,178888.6,10.11,11.06,11.09,-14.12763,-4.109,-3.62,13.18,89,2.486
101,2014-03-29T06:00,2014,88,600,0,68.16,58.03,69.08,57.91,68.11,56.97,28.65,32.75,28.73,32.35,69.06,58.4,20.55,0.002,180009,10.14,11.17,11.13,-7.057198,-4.1,-3.615,13.17,90,2.514
101,2014-03-29T07:00,2014,88,700,0,68.19,58.17,69.1,58.06,68.12,57.09,28.68,32.77,28.75,32.39,69.08,58.52,20.54,0.005,178001.9,10.02,11.04,11.03,-14.82429,-4.087,-3.634,13.17,88,2.458
101,2014-03-29T08:00,2014,88,800,0,68.18,58.34,69.09,58.24,68.12,57.23,28.66,32.72,28.71,32.38,69.07,58.71,20.45,0.002,174454.2,9.84,10.86,10.89,-6.07309,-4.067,-3.677,13.18,87,2.43
101,2014-03-29T09:00,2014,88,900,0,68.17,58.54,69.08,58.41,68.11,57.5,28.61,32.68,28.63,32.36,69.06,58.92,20.59,0.003,171863.4,9.63,10.67,10.61,-8.492148,-4.067,-3.723,13.18,85,2.374
101,2014-03-29T10:00,2014,88,1000,0,68.15,58.75,69.08,58.63,68.1,57.84,28.56,32.65,28.57,32.34,69.05,59.13,20.8,0.004,169191.8,9.4,10.46,10.26,-12.70687,-4.093,-3.771,13.18,85,2.374
101,2014-03-29T11:00,2014,88,1100,0,68.19,59.01,69.11,58.91,68.12,58.11,28.5,32.65,28.5,32.35,69.1,59.4,20.79,0.003,165041.3,9.18,10.2,10.01,-10.48358,-4.14,-3.845,13.18,82,2.291
101,2014-03-29T12:00,2014,88,1200,0,68.14,59.06,69.06,58.95,68.07,58.26,28.44,32.63,28.44,32.34,69.05,59.45,20.66,0.008,161835.3,9.08,10.11,9.81,-24.68785,-4.191,-3.902,13.18,81,2.263
101,2014-03-29T13:00,2014,88,1300,0,68.13,59,69.06,58.91,68.07,58.24,28.4,32.64,28.42,32.32,69.04,59.39,20.61,0.005,162092.3,9.13,10.15,9.84,-18.08233,-4.236,-3.894,13.18,82,2.291
101,2014-03-29T14:00,2014,88,1400,0,68.12,58.91,69.04,58.8,68.07,58.16,28.38,32.62,28.42,32.3,69.02,59.3,20.51,0.004,162540,9.2,10.23,9.91,-12.02226,-4.243,-3.872,13.18,81,2.263
101,2014-03-29T15:00,2014,88,1500,0,68.11,58.66,69.02,58.55,68.05,57.92,28.36,32.61,28.43,32.22,69.02,59.06,20.46,0.004,166073.7,9.45,10.47,10.13,-13.65091,-4.255,-3.786,13.18,83,2.318
101,2014-03-29T16:00,2014,88,1600,0,68.04,58.34,68.99,58.21,68.02,57.65,28.32,32.55,28.42,32.15,68.97,58.72,20.47,0.005,170615.9,9.71,10.78,10.37,-15.98263,-4.229,-3.729,13.18,86,2.402
101,2014-03-29T17:00,2014,88,1700,0,68.1,58.22,69.01,58.05,68.03,57.43,28.33,32.53,28.45,32.12,69,58.58,20.47,0.006,173780.6,9.87,10.97,10.6,-17.84937,-4.2,-3.667,13.18,88,2.458
101,2014-03-29T18:00,2014,88,1800,0,68.09,58.05,69.01,57.86,68.06,57.18,28.36,32.55,28.49,32.13,68.99,58.41,20.47,0.004,177264.1,10.04,11.15,10.88,-13.99921,-4.185,-3.647,13.18,88,2.458
101,2014-03-29T19:00,2014,88,1900,0,68.11,58.05,69.04,57.86,68.08,57.18,28.44,32.6,28.56,32.21,69,58.41,20.63,0.004,179058.5,10.06,11.18,10.9,-12.61834,-4.163,-3.653,13.18,90,2.514
101,2014-03-29T20:00,2014,88,2000,0,68.13,58.06,69.05,57.85,68.11,57.17,28.49,32.62,28.6,32.27,69.02,58.41,20.67,0.004,179731.4,10.06,11.2,10.94,-13.2655,-4.127,-3.675,13.18,90,2.514
101,2014-03-29T21:00,2014,88,2100,0,68.12,58.05,69.03,57.87,68.05,57.19,28.54,32.64,28.62,32.3,69.01,58.41,20.81,0.004,180379.2,10.07,11.17,10.86,-11.20903,-4.105,-3.677,13.18,90,2.514
101,2014-03-29T22:00,2014,88,2200,0,68.12,58.05,69.06,57.88,68.07,57.19,28.58,32.67,28.65,32.32,69.03,58.41,20.89,0.004,181203.5,10.07,11.17,10.88,-11.15586,-4.094,-3.669,13.18,91,2.542
101,2014-03-29T23:00,2014,88,2300,0,68.12,57.99,69.06,57.79,68.1,57.14,28.61,32.7,28.68,32.37,69.02,58.34,20.83,0.004,181983.3,10.12,11.28,10.96,-13.23962,-4.084,-3.685,13.18,92,2.57
101,2014-03-30T00:00,2014,89,2400,0,68.13,57.96,69.05,57.77,68.09,57.05,28.6,32.66,28.68,32.33,69.01,58.31,20.82,0.005,182700.1,10.17,11.28,11.04,-15.80599,-4.061,-3.655,13.18,91,2.542
101,2014-03-30T01:00,2014,89,100,0,68.16,58.02,69.11,57.8,68.15,57.06,28.68,32.75,28.75,32.45,69.05,58.36,20.68,0.004,181769.9,10.15,11.31,11.09,-13.56339,-4.074,-3.7,13.17,92,2.57
101,2014-03-30T02:00,2014,89,200,0,68.15,57.96,69.09,57.78,68.13,56.99,28.75,32.8,28.82,32.51,69.02,58.31,20.52,0.005,180887.6,10.19,11.32,11.15,-15.5441,-4.055,-3.696,13.18,90,2.514
101,2014-03-30T03:00,2014,89,300,0,68.1,57.92,69.04,57.73,68.08,56.96,28.72,32.73,28.77,32.42,69,58.26,20.57,0.002,181099.8,10.19,11.31,11.11,-7.379702,-4.006,-3.657,13.18,92,2.57
101,2014-03-30T04:00,2014,89,400,0,68.13,57.91,69.07,57.71,68.1,56.95,28.63,32.64,28.69,32.35,69.03,58.26,20.55,0.004,181603.1,10.22,11.36,11.15,-13.08353,-4.005,-3.653,13.18,91,2.542
101,2014-03-30T05:00,2014,89,500,0,68.13,57.96,69.07,57.73,68.13,57.01,28.65,32.68,28.71,32.41,69.01,58.3,20.45,0.005,180213.1,10.17,11.34,11.12,-14.49685,-4.033,-3.698,13.18,91,2.542
101,2014-03-30T06:00,2014,89,600,0,68.13,57.99,69.08,57.75,68.12,57.02,28.63,32.66,28.68,32.38,69.01,58.33,20.48,0.005,180165.2,10.14,11.34,11.1,-17.20131,-4.035,-3.703,13.18,91,2.542
101,2014-03-30T07:00,2014,89,700,0,68.17,58.08,69.09,57.87,68.1,56.99,28.68,32.76,28.72,32.45,69.05,58.42,20.47,0.003,179217.3,10.1,11.22,11.11,-10.20057,-4.081,-3.724,13.18,90,2.514
101,2014-03-30T08:00,2014,89,800,0,68.15,58.12,69.07,57.92,68.1,57.11,28.71,32.77,28.75,32.46,69.05,58.45,20.71,0.004,179970.1,10.03,11.15,10.99,-12.19246,-4.061,-3.708,13.18,91,2.542
101,2014-03-30T09:00,2014,89,900,0,68.19,58.15,69.11,58.01,68.13,57.09,28.7,32.77,28.75,32.45,69.06,58.5,20.54,0.005,178418.8,10.04,11.09,11.04,-15.26903,-4.067,-3.701,13.18,89,2.486
101,2014-03-30T10:00,2014,89,1000,0,68.16,58.19,69.07,58.05,68.1,57.14,28.65,32.71,28.69,32.37,69.04,58.54,20.6,0.004,177722.6,9.97,11.02,10.96,-12.17961,-4.056,-3.681,13.18,90,2.514
101,2014-03-30T11:00,2014,89,1100,0,68.16,58.3,69.08,58.15,68.1,57.25,28.67,32.73,28.71,32.41,69.03,58.65,20.76,0.005,177438.2,9.86,10.94,10.85,-16.56924,-4.062,-3.7,13.17,89,2.486
101,2014-03-30T12:00,2014,89,1200,0,68.15,58.26,69.06,58.11,68.09,57.23,28.68,32.75,28.73,32.45,69.03,58.61,20.82,0.003,178268.8,9.89,10.96,10.86,-8.501779,-4.074,-3.719,13.17,90,2.514
101,2014-03-30T13:00,2014,89,1300,0,68.15,58.23,69.06,58.07,68.08,57.22,28.63,32.71,28.68,32.37,69.04,58.58,20.79,0.007,178411.6,9.93,10.99,10.86,-21.02058,-4.078,-3.692,13.18,90,2.514
101,2014-03-30T14:00,2014,89,1400,0,68.18,58.24,69.09,58.07,68.11,57.17,28.62,32.72,28.69,32.36,69.07,58.58,20.81,0.005,179269.8,9.94,11.02,10.94,-14.55981,-4.094,-3.679,13.18,90,2.514
101,2014-03-30T15:00,2014,89,1500,0,68.17,58.21,69.09,58.07,68.12,57.2,28.64,32.73,28.7,32.4,69.05,58.57,20.89,0.004,179878.8,9.95,11.02,10.92,-13.93182,-4.087,-3.698,13.18,91,2.542
101,2014-03-30T16:00,2014,89,1600,0,68.17,58.15,69.1,58.03,68.12,57.13,28.68,32.76,28.74,32.44,69.04,58.51,20.76,0.004,179835.2,10.02,11.08,10.99,-13.90705,-4.085,-3.692,13.17,91,2.542
101,2014-03-30T17:00,2014,89,1700,0,68.17,58.1,69.11,57.95,68.14,57.06,28.68,32.76,28.75,32.41,69.04,58.46,20.6,0.003,179715.1,10.07,11.16,11.08,-8.413356,-4.082,-3.654,13.17,90,2.514
101,2014-03-30T18:00,2014,89,1800,0,68.19,58.1,69.1,57.96,68.13,57.09,28.76,32.85,28.84,32.52,69.06,58.45,20.62,0.004,179668.5,10.09,11.14,11.04,-12.91265,-4.086,-3.682,13.18,91,2.542
101,2014-03-30T19:00,2014,89,1900,0,68.2,58.07,69.12,57.9,68.14,57,28.76,32.81,28.83,32.48,69.06,58.41,20.7,0.003,181585.9,10.13,11.21,11.14,-9.056135,-4.052,-3.645,13.17,91,2.542
101,2014-03-30T20:00,2014,89,2000,0,68.14,57.94,69.05,57.79,68.09,56.94,28.72,32.76,28.8,32.4,69.03,58.29,20.76,0.004,182867.7,10.19,11.27,11.15,-12.62009,-4.038,-3.6,13.18,92,2.57
101,2014-03-30T21:00,2014,89,2100,0,68.21,58.06,69.12,57.87,68.14,56.99,28.78,32.84,28.86,32.51,69.08,58.39,20.77,0.003,182637.3,10.15,11.25,11.15,-9.414419,-4.065,-3.654,13.17,92,2.57
101,2014-03-30T22:00,2014,89,2200,0,68.18,58.07,69.09,57.89,68.12,57.03,28.76,32.8,28.83,32.46,69.07,58.42,20.85,0.003,182439.1,10.11,11.2,11.09,-10.36733,-4.037,-3.626,13.18,92,2.57
101,2014-03-30T23:00,2014,89,2300,0,68.17,58.03,69.11,57.84,68.14,56.92,28.78,32.85,28.85,32.5,69.04,58.36,20.77,0.004,183052,10.14,11.27,11.22,-11.78776,-4.068,-3.653,13.17,92,2.57
101,2014-03-31T00:00,2014,90,2400,0,68.2,58.03,69.1,57.85,68.13,56.96,28.8,32.85,28.87,32.5,69.08,58.36,20.66,0.004,181813,10.17,11.24,11.17,-11.73462,-4.055,-3.629,13.18,91,2.542
101,2014-03-31T01:00,2014,90,100,0,68.18,57.96,69.12,57.79,68.14,56.84,28.77,32.81,28.84,32.45,69.04,58.29,20.64,0.007,183097,10.22,11.32,11.3,-21.72064,-4.046,-3.614,13.17,91,2.542
101,2014-03-31T02:00,2014,90,200,0,68.19,57.93,69.09,57.78,68.11,56.85,28.81,32.86,28.88,32.51,69.08,58.27,20.65,0.005,183017.4,10.26,11.3,11.26,-14.03424,-4.049,-3.626,13.18,92,2.57
101,2014-03-31T03:00,2014,90,300,0,68.16,57.85,69.11,57.73,68.14,56.77,28.75,32.77,28.82,32.41,69.04,58.21,20.69,0.006,184650.9,10.31,11.38,11.36,-18.59786,-4.023,-3.584,13.17,93,2.598
101,2014-03-31T04:00,2014,90,400,0,68.19,57.8,69.12,57.67,68.14,56.73,28.81,32.85,28.88,32.49,69.06,58.14,20.59,0.002,184841.4,10.39,11.45,11.42,-6.678916,-4.04,-3.612,13.17,93,2.598
101,2014-03-31T05:00,2014,90,500,0,68.16,57.73,69.11,57.58,68.13,56.65,28.84,32.86,28.92,32.51,69.03,58.07,20.43,0.004,184546.8,10.44,11.53,11.49,-13.60237,-4.017,-3.594,13.17,92,2.57
101,2014-03-31T06:00,2014,90,600,0,68.21,57.74,69.1,57.59,68.13,56.65,28.84,32.84,28.92,32.5,69.08,58.07,20.49,0.002,185115.6,10.47,11.52,11.47,-5.947474,-4.003,-3.58,13.17,93,2.598
101,2014-03-31T07:00,2014,90,700,0,68.15,57.73,69.08,57.59,68.12,56.63,28.84,32.86,28.92,32.51,69.02,58.08,20.74,0.005,187049.7,10.42,11.5,11.49,-15.60209,-4.014,-3.59,13.17,93,2.598
101,2014-03-31T08:00,2014,90,800,0,68.17,57.69,69.12,57.56,68.14,56.58,28.84,32.83,28.91,32.48,69.06,58.03,20.78,0.006,188607.4,10.48,11.56,11.56,-17.17598,-3.987,-3.575,13.17,95,2.654
101,2014-03-31T09:00,2014,90,900,0,68.18,57.69,69.11,57.57,68.14,56.56,28.82,32.81,28.9,32.46,69.06,58.04,20.71,0.005,188003.5,10.49,11.54,11.58,-15.12448,-3.988,-3.554,13.17,93,2.598
101,2014-03-31T10:00,2014,90,1000,0,68.19,57.65,69.11,57.53,68.14,56.54,28.81,32.79,28.88,32.45,69.07,58.01,20.58,0.002,187444.6,10.54,11.59,11.6,-4.940236,-3.982,-3.571,13.17,94,2.626
101,2014-03-31T11:00,2014,90,1100,0,68.16,57.69,69.09,57.54,68.12,56.56,28.78,32.76,28.85,32.42,69.04,58.04,20.67,0.002,187315.2,10.46,11.54,11.56,-6.575735,-3.979,-3.566,13.18,93,2.598
101,2014-03-31T12:00,2014,90,1200,0,68.21,57.9,69.13,57.74,68.16,56.73,28.77,32.78,28.85,32.43,69.1,58.24,20.84,0.006,186516.3,10.31,11.39,11.43,-17.87567,-4.007,-3.582,13.17,93,2.598
101,2014-03-31T13:00,2014,90,1300,0,68.22,57.98,69.13,57.82,68.16,56.81,28.83,32.87,28.93,32.54,69.11,58.33,20.8,0.005,184811,10.24,11.31,11.34,-15.68843,-4.038,-3.61,13.17,92,2.57
101,2014-03-31T14:00,2014,90,1400,0,68.21,58.02,69.11,57.88,68.15,56.98,28.9,32.92,28.97,32.61,69.09,58.38,20.85,0.005,183523.8,10.19,11.23,11.18,-14.35143,-4.024,-3.635,13.18,91,2.542
101,2014-03-31T15:00,2014,90,1500,0,68.2,58.03,69.13,57.86,68.15,56.94,28.83,32.83,28.9,32.48,69.08,58.37,20.66,0.005,182062.2,10.16,11.27,11.2,-14.81573,-3.999,-3.574,13.17,90,2.514
101,2014-03-31T16:00,2014,90,1600,0,68.19,58.05,69.1,57.88,68.13,56.98,28.8,32.82,28.87,32.47,69.08,58.39,20.63,0.004,181114.3,10.13,11.22,11.15,-12.24375,-4.022,-3.596,13.17,91,2.542
101,2014-03-31T17:00,2014,90,1700,0,68.17,58.02,69.13,57.85,68.14,56.9,28.81,32.86,28.89,32.52,69.04,58.34,20.48,0.002,180705.1,10.15,11.28,11.24,-7.372808,-4.048,-3.636,13.17,89,2.486
101,2014-03-31T18:00,2014,90,1800,0,68.18,57.93,69.09,57.78,68.11,56.85,28.87,32.93,28.94,32.58,69.06,58.26,20.39,0.004,180745.2,10.24,11.31,11.26,-12.08528,-4.059,-3.637,13.18,90,2.514
101,2014-03-31T19:00,2014,90,1900,0,68.15,57.9,69.08,57.75,68.11,56.8,28.76,32.76,28.83,32.38,69.02,58.26,20.64,0.002,183263.3,10.25,11.32,11.31,-7.620272,-4.008,-3.55,13.18,91,2.542
101,2014-03-31T20:00,2014,90,2000,0,68.18,57.94,69.11,57.8,68.14,56.81,28.78,32.83,28.85,32.47,69.06,58.29,20.78,0.003,184521.3,10.24,11.31,11.33,-9.368574,-4.048,-3.618,13.17,91,2.542
101,2014-03-31T21:00,2014,90,2100,0,68.19,57.97,69.13,57.82,68.15,56.83,28.82,32.86,28.9,32.51,69.09,58.31,20.85,0.004,184891.8,10.21,11.31,11.31,-13.02373,-4.048,-3.606,13.17,91,2.542
101,2014-03-31T22:00,2014,90,2200,0,68.19,57.99,69.12,57.83,68.14,56.83,28.84,32.89,28.94,32.53,69.08,58.33,20.86,0.004,184812.6,10.2,11.29,11.32,-11.66817,-4.048,-3.593,13.17,92,2.57
101,2014-03-31T23:00,2014,90,2300,0,68.19,57.92,69.12,57.78,68.14,56.79,28.85,32.89,28.94,32.54,69.08,58.28,20.63,0.003,183588.9,10.27,11.34,11.35,-9.321921,-4.033,-3.601,13.17,90,2.514
101,2014-04-01T00:00,2014,91,2400,0,68.18,57.91,69.12,57.77,68.14,56.74,28.85,32.87,28.94,32.53,69.08,58.27,20.68,0.003,184409.1,10.27,11.35,11.4,-8.970282,-4.026,-3.588,13.17,91,2.542
101,2014-04-01T01:00,2014,91,100,0,68.15,57.83,69.11,57.71,68.14,56.65,28.85,32.86,28.94,32.52,69.05,58.17,20.73,0.004,185956.5,10.33,11.4,11.5,-11.60153,-4.017,-3.584,13.17,92,2.57
