id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-04-01T02:00,2014,91,200,0,68.15,57.77,69.06,57.62,68.12,56.51,28.82,32.82,28.92,32.48,69.03,58.09,20.7,0.003,186929.1,10.39,11.44,11.61,-9.217718,-3.994,-3.562,13.17,92,2.57
101,2014-04-01T03:00,2014,91,300,0,68.15,57.7,69.09,57.56,68.13,56.49,28.77,32.74,28.85,32.41,69.03,58.04,20.69,0.004,187943.3,10.45,11.54,11.65,-10.83229,-3.974,-3.554,13.17,93,2.598
101,2014-04-01T04:00,2014,91,400,0,68.14,57.61,69.02,57.46,68.1,56.4,28.68,32.65,28.76,32.31,69.01,57.94,20.6,0.003,188004.8,10.52,11.56,11.7,-9.840532,-3.965,-3.548,13.18,93,2.598
101,2014-04-01T05:00,2014,91,500,0,68.14,57.53,69.04,57.39,68.1,56.31,28.57,32.52,28.64,32.2,69.01,57.87,20.4,0.004,187598.6,10.61,11.64,11.79,-11.78784,-3.951,-3.558,13.18,92,2.57
101,2014-04-01T06:00,2014,91,600,0,68.09,57.44,69.01,57.32,68.04,56.29,28.45,32.4,28.51,32.08,69.01,57.79,20.39,0.004,187737.2,10.66,11.69,11.76,-12.79586,-3.956,-3.569,13.18,93,2.598
101,2014-04-01T07:00,2014,91,700,0,68.04,57.51,69,57.35,68.02,56.32,28.31,32.28,28.36,31.95,68.97,57.84,20.83,0.003,190528.4,10.52,11.65,11.7,-9.556033,-3.972,-3.589,13.18,94,2.626
101,2014-04-01T08:00,2014,91,800,0,68.11,57.72,69.02,57.54,68.06,56.46,28.21,32.22,28.27,31.89,69,58.06,20.7,0.005,187119.7,10.39,11.48,11.6,-14.30031,-4.014,-3.615,13.18,93,2.598
101,2014-04-01T09:00,2014,91,900,0,68.15,58.11,69.06,57.92,68.11,56.79,28.21,32.29,28.28,31.97,69.02,58.43,20.86,0.005,183186,10.04,11.14,11.33,-16.29549,-4.087,-3.696,13.18,89,2.486
101,2014-04-01T10:00,2014,91,1000,0,68.18,58.43,69.13,58.22,68.17,57.12,28.35,32.51,28.44,32.21,69.08,58.75,20.85,0.006,178578.7,9.76,10.91,11.04,-18.99253,-4.152,-3.775,13.18,88,2.458
101,2014-04-01T11:00,2014,91,1100,0,68.23,58.67,69.15,58.49,68.2,57.51,28.54,32.71,28.65,32.4,69.12,59.02,20.75,0.002,173268.3,9.56,10.66,10.7,-7.628479,-4.166,-3.756,13.17,85,2.374
101,2014-04-01T12:00,2014,91,1200,0,68.17,58.82,69.08,58.69,68.11,57.78,28.53,32.62,28.59,32.39,69.07,59.2,20.77,0.005,168590.3,9.34,10.39,10.33,-14.80322,-4.093,-3.799,13.18,83,2.318
101,2014-04-01T13:00,2014,91,1300,0,68.17,58.99,69.1,58.95,68.12,58.06,28.49,32.6,28.52,32.35,69.08,59.43,20.9,0.003,165864.2,9.18,10.15,10.06,-10.72658,-4.111,-3.822,13.18,82,2.291
101,2014-04-01T14:00,2014,91,1400,0,68.18,59.14,69.12,59.12,68.13,58.22,28.47,32.64,28.5,32.38,69.09,59.59,20.92,0.006,163518.7,9.04,9.99,9.91,-20.33846,-4.17,-3.873,13.18,81,2.263
101,2014-04-01T15:00,2014,91,1500,0,68.18,59.18,69.09,59.13,68.11,58.29,28.42,32.63,28.46,32.33,69.09,59.62,20.66,0.003,160561,9,9.96,9.82,-9.859747,-4.209,-3.877,13.18,80,2.235
101,2014-04-01T16:00,2014,91,1600,0,68.15,59.16,69.07,59.12,68.09,58.09,28.37,32.63,28.43,32.25,69.06,59.54,20.48,0.005,160133.1,8.99,9.96,10,-17.26017,-4.256,-3.822,13.18,79,2.207
101,2014-04-01T17:00,2014,91,1700,0,68.12,58.96,69.03,58.86,68.04,57.84,28.33,32.59,28.42,32.2,69.03,59.3,20.44,0.003,162992.3,9.16,10.17,10.2,-8.405324,-4.261,-3.788,13.18,81,2.263
101,2014-04-01T18:00,2014,91,1800,0,68.11,58.63,69.02,58.52,68.04,57.47,28.31,32.55,28.42,32.12,69.02,58.95,20.37,0.005,168047.9,9.49,10.5,10.57,-16.63571,-4.239,-3.699,13.18,83,2.318
101,2014-04-01T19:00,2014,91,1900,0,68.13,58.42,69.04,58.28,68.06,57.22,28.3,32.51,28.42,32.08,69.03,58.73,20.31,0.005,171775.2,9.71,10.76,10.84,-14.38326,-4.205,-3.658,13.18,86,2.402
101,2014-04-01T20:00,2014,91,2000,0,68.13,58.33,69.04,58.19,68.06,57.12,28.31,32.5,28.42,32.08,69.04,58.64,20.37,0.004,173809.1,9.8,10.85,10.94,-11.63647,-4.186,-3.656,13.18,86,2.402
101,2014-04-01T21:00,2014,91,2100,0,68.15,58.35,69.07,58.19,68.09,57.21,28.36,32.53,28.47,32.14,69.05,58.7,20.51,0.003,174743.4,9.8,10.88,10.88,-9.239244,-4.172,-3.671,13.18,86,2.402
101,2014-04-01T22:00,2014,91,2200,0,68.11,58.29,69.03,58.14,68.06,57.2,28.39,32.53,28.49,32.21,69.01,58.66,20.72,0.004,176670.5,9.82,10.89,10.86,-12.6708,-4.141,-3.716,13.18,86,2.402
101,2014-04-01T23:00,2014,91,2300,0,68.16,58.19,69.07,58.11,68.08,57.05,28.42,32.55,28.49,32.18,69.05,58.59,20.7,0.003,178674.7,9.97,10.96,11.04,-9.895547,-4.129,-3.695,13.18,88,2.458
101,2014-04-02T00:00,2014,92,2400,0,68.11,58.01,69.03,57.95,68.04,56.91,28.42,32.53,28.48,32.17,69.01,58.41,20.63,0.003,180060,10.1,11.08,11.13,-8.847501,-4.115,-3.689,13.18,89,2.486
101,2014-04-02T01:00,2014,92,100,0,68.13,57.99,69.05,57.95,68.07,56.82,28.45,32.55,28.52,32.18,69.01,58.4,20.8,0.004,182429.6,10.13,11.1,11.25,-11.18571,-4.107,-3.664,13.18,89,2.486
101,2014-04-02T02:00,2014,92,200,0,68.15,57.88,69.06,57.84,68.08,56.75,28.5,32.59,28.57,32.22,69.03,58.29,20.79,0.005,184170,10.26,11.22,11.33,-14.86514,-4.093,-3.65,13.18,91,2.542
101,2014-04-02T03:00,2014,92,300,0,68.16,57.84,69.11,57.8,68.13,56.68,28.56,32.66,28.65,32.29,69.05,58.26,20.67,0.004,184696.3,10.32,11.31,11.46,-11.4898,-4.096,-3.643,13.18,90,2.514
101,2014-04-02T04:00,2014,92,400,0,68.12,57.76,69.04,57.67,68.07,56.56,28.55,32.58,28.63,32.22,69.03,58.14,20.67,0.003,185478.8,10.35,11.37,11.5,-8.289841,-4.036,-3.594,13.18,92,2.57
101,2014-04-02T05:00,2014,92,500,0,68.2,57.78,69.13,57.69,68.16,56.51,28.58,32.63,28.67,32.29,69.08,58.13,20.5,0.003,185459.2,10.42,11.44,11.64,-8.02866,-4.051,-3.614,13.17,91,2.542
101,2014-04-02T06:00,2014,92,600,0,68.19,57.76,69.11,57.69,68.13,56.48,28.65,32.69,28.75,32.36,69.08,58.12,20.44,0.003,184935.9,10.43,11.41,11.66,-8.013603,-4.035,-3.617,13.18,90,2.514
101,2014-04-02T07:00,2014,92,700,0,68.21,57.89,69.13,57.84,68.16,56.61,28.7,32.73,28.8,32.4,69.11,58.28,20.48,0.004,183374,10.33,11.3,11.54,-11.65686,-4.027,-3.601,13.17,90,2.514
101,2014-04-02T08:00,2014,92,800,0,68.22,58.21,69.13,58.05,68.16,56.92,28.76,32.78,28.84,32.48,69.12,58.53,20.59,0.004,179816.2,10.01,11.07,11.24,-11.37012,-4.025,-3.637,13.17,88,2.458
101,2014-04-02T09:00,2014,92,900,0,68.23,58.43,69.13,58.25,68.17,57.12,28.7,32.71,28.75,32.39,69.11,58.74,20.73,0.004,177628.8,9.8,10.88,11.05,-13.31062,-4.008,-3.641,13.18,87,2.43
101,2014-04-02T10:00,2014,92,1000,0,68.2,58.47,69.1,58.32,68.13,57.2,28.64,32.67,28.67,32.36,69.09,58.8,20.67,0.004,175428.8,9.73,10.78,10.93,-12.45767,-4.03,-3.692,13.18,86,2.402
101,2014-04-02T11:00,2014,92,1100,0,68.21,58.58,69.1,58.42,68.13,57.35,28.63,32.69,28.65,32.37,69.09,58.92,20.68,0.005,173615.3,9.62,10.68,10.78,-14.22599,-4.063,-3.717,13.18,86,2.402
101,2014-04-02T12:00,2014,92,1200,0,68.19,58.79,69.11,58.65,68.12,57.63,28.56,32.64,28.59,32.33,69.1,59.13,20.73,0.006,169863.8,9.39,10.46,10.49,-20.14695,-4.076,-3.745,13.18,83,2.318
101,2014-04-02T13:00,2014,92,1300,0,68.02,58.76,68.98,58.7,67.98,57.75,28.22,32.2,28.21,31.9,69.03,59.23,20.67,0.004,166180.6,9.26,10.28,10.23,-12.32905,-3.98,-3.694,13.19,83,2.318
101,2014-04-02T14:00,2014,92,1400,0,68.21,59.16,69.15,59.15,68.14,58.12,27.89,31.93,27.93,31.64,69.11,59.6,20.73,0.004,162750.3,9.05,10,10.02,-12.61044,-4.038,-3.709,13.18,80,2.235
101,2014-04-02T15:00,2014,92,1500,0,68.19,59.36,69.11,59.33,68.11,58.41,28.08,32.31,28.08,32.08,69.11,59.79,20.72,0.006,158450,8.83,9.78,9.71,-18.66189,-4.23,-4.002,13.18,78,2.179
101,2014-04-02T16:00,2014,92,1600,0,68.17,59.44,69.1,59.4,68.1,58.59,28.19,32.45,28.2,32.18,69.1,59.87,20.8,0.005,156928.5,8.73,9.7,9.51,-15.8263,-4.264,-3.981,13.18,78,2.179
101,2014-04-02T17:00,2014,92,1700,0,68.17,59.34,69.1,59.27,68.1,58.48,28.24,32.5,28.27,32.2,69.08,59.76,20.63,0.004,157553.8,8.83,9.83,9.62,-12.14684,-4.267,-3.926,13.18,78,2.179
101,2014-04-02T18:00,2014,92,1800,0,68.14,59.09,69.06,59.04,68.08,58.16,28.26,32.53,28.33,32.17,69.04,59.5,20.45,0.002,160009.1,9.04,10.02,9.92,-7.084108,-4.267,-3.844,13.18,79,2.207
101,2014-04-02T19:00,2014,92,1900,0,68.1,58.65,69,58.62,68.01,57.75,28.25,32.47,28.34,32.11,69.01,59.07,20.55,0.005,166990,9.44,10.38,10.27,-14.98839,-4.223,-3.764,13.18,83,2.318
101,2014-04-02T20:00,2014,92,2000,0,68.11,58.41,69.02,58.28,68.04,57.42,28.25,32.45,28.36,32.04,69.02,58.78,20.56,0.005,172451.4,9.7,10.74,10.62,-14.43367,-4.195,-3.684,13.18,86,2.402
101,2014-04-02T21:00,2014,92,2100,0,68.16,58.36,69.07,58.27,68.08,57.3,28.28,32.46,28.39,32.03,69.07,58.75,20.66,0.004,175063.8,9.79,10.79,10.79,-12.283,-4.176,-3.643,13.18,86,2.402
101,2014-04-02T22:00,2014,92,2200,0,68.14,58.42,69.06,58.36,68.08,57.31,28.34,32.49,28.43,32.1,69.04,58.8,20.82,0.003,175431.6,9.72,10.7,10.77,-9.889448,-4.152,-3.68,13.18,86,2.402
101,2014-04-02T23:00,2014,92,2300,0,68.16,58.4,69.07,58.32,68.09,57.26,28.41,32.56,28.48,32.18,69.06,58.77,20.88,0.004,176668.5,9.76,10.75,10.83,-13.35154,-4.15,-3.699,13.18,87,2.43
101,2014-04-03T00:00,2014,93,2400,0,68.19,58.34,69.09,58.23,68.11,57.15,28.47,32.63,28.53,32.23,69.08,58.7,20.88,0.007,178459.9,9.84,10.85,10.96,-21.21279,-4.155,-3.693,13.18,88,2.458
101,2014-04-03T01:00,2014,93,100,0,68.16,58.18,69.08,58.08,68.1,57.01,28.52,32.64,28.58,32.24,69.06,58.54,20.73,0.004,179532.2,9.98,11,11.1,-12.53525,-4.117,-3.657,13.18,88,2.458
101,2014-04-03T02:00,2014,93,200,0,68.17,58.09,69.09,58,68.13,56.94,28.61,32.74,28.68,32.36,69.06,58.44,20.75,0.004,181322.7,10.08,11.09,11.18,-12.59757,-4.127,-3.674,13.17,89,2.486
101,2014-04-03T03:00,2014,93,300,0,68.17,58.02,69.08,57.91,68.14,56.83,28.62,32.7,28.69,32.3,69.05,58.39,20.83,0.004,183478.7,10.15,11.17,11.31,-11.41308,-4.086,-3.607,13.17,90,2.514
101,2014-04-03T04:00,2014,93,400,0,68.22,57.83,69.12,57.75,68.16,56.73,28.73,32.83,28.81,32.45,69.1,58.22,20.51,0.005,183844.3,10.39,11.37,11.43,-16.53175,-4.098,-3.636,13.17,90,2.514
101,2014-04-03T05:00,2014,93,500,0,68.2,57.78,69.13,57.71,68.15,56.66,28.8,32.86,28.89,32.49,69.1,58.14,20.34,0.002,183073,10.42,11.42,11.49,-6.340365,-4.062,-3.6,13.17,90,2.514
101,2014-04-03T06:00,2014,93,600,0,68.21,57.77,69.11,57.69,68.15,56.63,28.82,32.84,28.91,32.48,69.09,58.14,20.52,0.004,184956.2,10.44,11.42,11.52,-11.58235,-4.018,-3.576,13.17,91,2.542
101,2014-04-03T07:00,2014,93,700,0,68.22,57.82,69.12,57.72,68.17,56.65,28.81,32.82,28.9,32.46,69.1,58.2,20.58,0.004,185174.9,10.4,11.4,11.53,-10.88787,-4.007,-3.558,13.17,90,2.514
101,2014-04-03T08:00,2014,93,800,0,68.25,58.27,69.17,58.09,68.22,56.95,28.82,32.86,28.92,32.5,69.13,58.59,20.8,0.004,181634.5,9.98,11.08,11.27,-12.96847,-4.036,-3.58,13.17,89,2.486
101,2014-04-03T09:00,2014,93,900,0,68.2,58.56,69.12,58.39,68.15,57.28,28.78,32.77,28.82,32.47,69.1,58.88,20.81,0.004,175567.4,9.64,10.72,10.87,-13.67292,-3.992,-3.65,13.18,86,2.402
101,2014-04-03T10:00,2014,93,1000,0,68.18,58.73,69.1,58.6,68.13,57.49,28.65,32.65,28.65,32.35,69.08,59.07,20.86,0.005,172309.2,9.45,10.5,10.64,-15.42322,-4,-3.699,13.18,85,2.374
101,2014-04-03T11:00,2014,93,1100,0,68.19,58.93,69.12,58.79,68.14,57.81,28.54,32.6,28.56,32.29,69.1,59.26,20.87,0.004,168682.7,9.26,10.33,10.33,-11.55155,-4.055,-3.736,13.18,83,2.318
101,2014-04-03T12:00,2014,93,1200,0,68.18,59.06,69.11,59.01,68.12,58.1,28.46,32.55,28.47,32.3,69.11,59.46,20.79,0.005,164199,9.12,10.11,10.01,-16.54721,-4.088,-3.836,13.18,81,2.263
101,2014-04-03T13:00,2014,93,1300,0,68.16,59.11,69.1,59.16,68.09,58.35,28.41,32.55,28.41,32.28,69.09,59.57,20.64,0.004,160149.3,9.05,9.94,9.74,-13.9722,-4.138,-3.87,13.18,79,2.207
101,2014-04-03T14:00,2014,93,1400,0,68.16,59.27,69.1,59.32,68.1,58.53,28.38,32.57,28.4,32.3,69.08,59.74,20.7,0.004,157830.6,8.89,9.77,9.57,-13.04405,-4.189,-3.896,13.18,79,2.207
101,2014-04-03T15:00,2014,93,1500,0,68.16,59.29,69.1,59.29,68.1,58.6,28.35,32.61,28.41,32.27,69.08,59.75,20.81,0.007,158301,8.87,9.8,9.5,-21.59803,-4.26,-3.86,13.18,78,2.179
101,2014-04-03T16:00,2014,93,1600,0,68.16,59.28,69.09,59.24,68.1,58.47,28.33,32.61,28.41,32.23,69.08,59.7,20.74,0.004,158829.8,8.88,9.85,9.62,-12.03032,-4.281,-3.824,13.18,79,2.207
101,2014-04-03T17:00,2014,93,1700,0,68.15,59.12,69.08,59.02,68.08,58.21,28.32,32.57,28.41,32.22,69.06,59.49,20.55,0.002,160660.5,9.03,10.06,9.87,-8.092445,-4.249,-3.813,13.18,80,2.235
101,2014-04-03T18:00,2014,93,1800,0,68.12,58.85,69.03,58.74,68.04,57.9,28.29,32.52,28.4,32.12,69.03,59.21,20.56,0.003,164887.1,9.27,10.29,10.14,-10.39727,-4.23,-3.722,13.18,82,2.291
101,2014-04-03T19:00,2014,93,1900,0,68.1,58.51,69.01,58.37,68.03,57.51,28.27,32.46,28.4,32.04,69,58.86,20.51,0.004,170305.3,9.59,10.64,10.52,-13.32353,-4.196,-3.641,13.18,84,2.346
101,2014-04-03T20:00,2014,93,2000,0,68.12,58.39,69.03,58.25,68.04,57.41,28.27,32.43,28.4,32.01,69.03,58.73,20.67,0.004,173780.1,9.73,10.77,10.63,-12.57308,-4.164,-3.61,13.18,86,2.402
101,2014-04-03T21:00,2014,93,2100,0,68.14,58.35,69.05,58.18,68.07,57.32,28.32,32.47,28.44,32.07,69.04,58.7,20.68,0.005,175416.4,9.79,10.87,10.75,-15.2657,-4.151,-3.626,13.18,86,2.402
101,2014-04-03T22:00,2014,93,2200,0,68.13,58.22,69.05,58,68.05,57.18,28.39,32.53,28.5,32.14,69.02,58.55,20.75,0.005,178427.1,9.91,11.05,10.88,-15.92815,-4.14,-3.64,13.18,88,2.458
101,2014-04-03T23:00,2014,93,2300,0,68.17,58.19,69.08,57.93,68.09,57.1,28.4,32.52,28.5,32.13,69.07,58.5,20.79,0.005,180347.8,9.98,11.15,10.99,-16.22729,-4.117,-3.63,13.18,88,2.458
101,2014-04-04T00:00,2014,94,2400,0,68.14,58.1,69.05,57.89,68.07,56.98,28.44,32.54,28.52,32.18,69.03,58.42,20.77,0.007,181102.9,10.04,11.16,11.08,-20.96372,-4.101,-3.652,13.18,89,2.486
101,2014-04-04T01:00,2014,94,100,0,68.15,58,69.08,57.82,68.1,56.88,28.47,32.55,28.54,32.18,69.07,58.33,20.77,0.005,183065.5,10.15,11.26,11.22,-14.73792,-4.083,-3.639,13.18,90,2.514
101,2014-04-04T02:00,2014,94,200,0,68.19,58.1,69.1,57.97,68.12,56.94,28.56,32.66,28.64,32.3,69.09,58.44,20.74,0.002,181350.4,10.09,11.13,11.17,-5.771349,-4.101,-3.657,13.18,88,2.458
101,2014-04-04T03:00,2014,94,300,0,68.17,58.09,69.09,57.91,68.13,56.89,28.57,32.64,28.65,32.28,69.05,58.42,20.63,0.004,181047,10.08,11.18,11.24,-12.72182,-4.069,-3.627,13.17,89,2.486
101,2014-04-04T04:00,2014,94,400,0,68.18,58.03,69.09,57.87,68.11,56.86,28.61,32.66,28.67,32.31,69.08,58.36,20.5,0.002,180570.9,10.15,11.22,11.24,-6.681567,-4.054,-3.64,13.18,88,2.458
101,2014-04-04T05:00,2014,94,500,0,68.16,57.96,69.07,57.75,68.09,56.8,28.62,32.68,28.7,32.34,69.06,58.27,20.46,0.004,181205.5,10.2,11.31,11.29,-12.40709,-4.056,-3.646,13.18,89,2.486
101,2014-04-04T06:00,2014,94,600,0,68.16,57.9,69.08,57.67,68.09,56.71,28.58,32.6,28.65,32.24,69.04,58.21,20.39,0.003,181980.4,10.26,11.41,11.38,-8.338573,-4.023,-3.589,13.18,89,2.486
101,2014-04-04T07:00,2014,94,700,0,68.17,57.86,69.1,57.69,68.1,56.74,28.66,32.71,28.73,32.37,69.06,58.21,20.57,0.003,183720.1,10.31,11.41,11.35,-10.74063,-4.053,-3.642,13.17,90,2.514
101,2014-04-04T08:00,2014,94,800,0,68.17,58.08,69.09,57.89,68.09,56.87,28.61,32.63,28.68,32.27,69.06,58.43,20.83,0.005,182846.4,10.09,11.2,11.22,-14.93369,-4.017,-3.589,13.18,89,2.486
101,2014-04-04T09:00,2014,94,900,0,68.18,58.38,69.1,58.21,68.11,57.15,28.53,32.55,28.57,32.22,69.09,58.7,20.86,0.005,178350,9.81,10.89,10.96,-16.06263,-4.017,-3.645,13.18,88,2.458
101,2014-04-04T10:00,2014,94,1000,0,68.19,58.71,69.12,58.59,68.12,57.53,28.47,32.51,28.49,32.21,69.1,59.06,20.87,0.005,172387.7,9.48,10.53,10.59,-16.57975,-4.034,-3.722,13.18,84,2.346
101,2014-04-04T11:00,2014,94,1100,0,68.16,58.74,69.08,58.65,68.08,57.7,28.39,32.46,28.39,32.18,69.07,59.1,20.59,0.004,168130.5,9.42,10.43,10.38,-14.04277,-4.071,-3.789,13.18,84,2.346
101,2014-04-04T12:00,2014,94,1200,0,68.14,58.82,69.06,58.72,68.06,57.88,28.32,32.44,28.33,32.15,69.05,59.19,20.72,0.004,166960,9.33,10.33,10.18,-13.51445,-4.118,-3.82,13.18,82,2.291
101,2014-04-04T13:00,2014,94,1300,0,68.15,58.84,69.08,58.73,68.09,57.89,28.29,32.45,28.33,32.14,69.06,59.21,20.54,0.006,165595.4,9.31,10.35,10.19,-19.08064,-4.156,-3.802,13.18,82,2.291
101,2014-04-04T14:00,2014,94,1400,0,68.14,58.83,69.06,58.73,68.06,57.93,28.28,32.45,28.34,32.13,69.04,59.2,20.67,0.005,166151.7,9.31,10.33,10.13,-14.92188,-4.175,-3.788,13.18,82,2.291
101,2014-04-04T15:00,2014,94,1500,0,68.11,58.71,69.03,58.6,68.03,57.82,28.24,32.42,28.31,32.07,69.02,59.08,20.66,0.005,167608.1,9.4,10.43,10.21,-16.24191,-4.18,-3.761,13.18,84,2.346
101,2014-04-04T16:00,2014,94,1600,0,68.1,58.53,69.02,58.41,68.03,57.64,28.23,32.4,28.32,32.05,69.01,58.91,20.69,0.007,170818.5,9.57,10.61,10.39,-22.37906,-4.172,-3.724,13.18,84,2.346
101,2014-04-04T17:00,2014,94,1700,0,68.11,58.37,69.03,58.21,68.04,57.41,28.23,32.42,28.34,32.04,69.02,58.72,20.63,0.005,173806.4,9.73,10.83,10.63,-14.77204,-4.188,-3.694,13.18,87,2.43
101,2014-04-04T18:00,2014,94,1800,0,68.12,58.21,69.04,58.07,68.05,57.26,28.28,32.46,28.39,32.06,69.02,58.58,20.52,0.004,175516.2,9.91,10.97,10.79,-11.30113,-4.184,-3.662,13.18,87,2.43
101,2014-04-04T19:00,2014,94,1900,0,68.1,58.08,69.02,57.96,68.03,57.09,28.33,32.48,28.44,32.11,69.01,58.45,20.43,0.003,176685.8,10.02,11.06,10.94,-10.24426,-4.155,-3.67,13.18,87,2.43
101,2014-04-04T20:00,2014,94,2000,0,68.13,57.99,69.06,57.84,68.06,56.92,28.36,32.5,28.45,32.08,69.02,58.33,20.54,0.002,180271.1,10.15,11.22,11.14,-7.10871,-4.138,-3.633,13.18,89,2.486
101,2014-04-04T21:00,2014,94,2100,0,68.13,57.9,69.05,57.79,68.05,56.82,28.42,32.54,28.5,32.13,69.01,58.26,20.61,0.003,182133.8,10.23,11.26,11.23,-9.791778,-4.122,-3.632,13.18,90,2.514
101,2014-04-04T22:00,2014,94,2200,0,68.13,57.85,69.07,57.77,68.08,56.79,28.46,32.55,28.54,32.16,69.02,58.24,20.76,0.006,184212.1,10.27,11.3,11.28,-17.44208,-4.094,-3.619,13.18,91,2.542
101,2014-04-04T23:00,2014,94,2300,0,68.16,57.9,69.08,57.78,68.1,56.85,28.49,32.57,28.56,32.16,69.06,58.27,20.79,0.003,184177.8,10.25,11.3,11.26,-8.75301,-4.078,-3.605,13.18,91,2.542
101,2014-04-05T00:00,2014,95,2400,0,68.16,57.88,69.09,57.74,68.1,56.8,28.55,32.63,28.62,32.24,69.08,58.25,20.67,0.003,183852.9,10.28,11.35,11.3,-8.747567,-4.073,-3.614,13.18,91,2.542
101,2014-04-05T01:00,2014,95,100,0,68.18,57.9,69.11,57.76,68.15,56.75,28.61,32.69,28.68,32.31,69.09,58.24,20.57,0.004,183534,10.28,11.36,11.4,-11.44122,-4.077,-3.628,13.18,91,2.542
101,2014-04-05T02:00,2014,95,200,0,68.18,57.88,69.1,57.74,68.12,56.78,28.64,32.67,28.7,32.3,69.08,58.23,20.43,0.004,182005.8,10.3,11.36,11.34,-12.27599,-4.031,-3.603,13.18,90,2.514
101,2014-04-05T03:00,2014,95,300,0,68.21,57.95,69.12,57.79,68.16,56.79,28.68,32.73,28.74,32.37,69.09,58.29,20.53,0.002,182698,10.26,11.33,11.37,-5.333375,-4.047,-3.625,13.17,91,2.542
101,2014-04-05T04:00,2014,95,400,0,68.22,58,69.1,57.83,68.15,56.87,28.72,32.76,28.78,32.39,69.11,58.34,20.48,0.002,181202.6,10.22,11.27,11.29,-4.652454,-4.036,-3.612,13.18,89,2.486
101,2014-04-05T05:00,2014,95,500,0,68.22,58.02,69.11,57.86,68.16,56.82,28.71,32.75,28.77,32.38,69.1,58.35,20.55,0.003,181946.7,10.2,11.25,11.34,-10.6566,-4.039,-3.609,13.18,90,2.514
101,2014-04-05T06:00,2014,95,600,0,68.21,58.03,69.1,57.88,68.15,56.87,28.8,32.86,28.86,32.5,69.09,58.36,20.55,0.002,181340.2,10.18,11.23,11.27,-6.721444,-4.057,-3.645,13.18,90,2.514
101,2014-04-05T07:00,2014,95,700,0,68.23,58.05,69.13,57.89,68.18,56.82,28.73,32.74,28.79,32.35,69.12,58.37,20.47,0.005,181226.6,10.18,11.24,11.36,-15.57278,-4.012,-3.562,13.17,90,2.514
101,2014-04-05T08:00,2014,95,800,0,68.22,58.09,69.1,57.94,68.16,56.88,28.76,32.8,28.81,32.42,69.11,58.41,20.49,0.002,180294.8,10.14,11.16,11.28,-6.707898,-4.038,-3.612,13.18,89,2.486
101,2014-04-05T09:00,2014,95,900,0,68.26,58.19,69.14,58.04,68.22,56.94,28.78,32.82,28.83,32.46,69.13,58.5,20.58,0.004,180236.3,10.07,11.09,11.28,-12.35463,-4.037,-3.634,13.17,89,2.486
101,2014-04-05T10:00,2014,95,1000,0,68.23,58.47,69.16,58.31,68.19,57.26,28.78,32.82,28.83,32.45,69.12,58.79,20.66,0.006,175908.8,9.75,10.85,10.92,-18.1108,-4.034,-3.614,13.17,88,2.458
101,2014-04-05T11:00,2014,95,1100,0,68.21,58.72,69.14,58.55,68.18,57.52,28.72,32.73,28.73,32.46,69.1,59.05,20.77,0.005,172461.4,9.49,10.59,10.66,-15.83687,-4.004,-3.725,13.17,85,2.374
101,2014-04-05T12:00,2014,95,1200,0,68.17,58.78,69.07,58.62,68.1,57.66,28.67,32.72,28.68,32.42,69.07,59.11,20.78,0.005,169978.9,9.4,10.46,10.44,-14.96619,-4.056,-3.744,13.18,85,2.374
101,2014-04-05T13:00,2014,95,1300,0,68.19,58.76,69.1,58.6,68.13,57.65,28.64,32.73,28.68,32.41,69.09,59.09,20.8,0.006,170787.5,9.43,10.5,10.48,-19.10645,-4.092,-3.731,13.17,84,2.346
101,2014-04-05T14:00,2014,95,1400,0,68.18,58.53,69.11,58.37,68.16,57.39,28.65,32.76,28.72,32.41,69.08,58.85,20.85,0.005,175384.7,9.65,10.74,10.76,-16.99893,-4.106,-3.695,13.17,87,2.43
101,2014-04-05T15:00,2014,95,1500,0,68.19,58.68,69.11,58.53,68.14,57.6,28.64,32.72,28.71,32.41,69.08,59.02,20.73,0.006,171510.7,9.51,10.58,10.54,-19.3412,-4.078,-3.701,13.17,85,2.374
101,2014-04-05T16:00,2014,95,1600,0,68.18,58.66,69.08,58.51,68.12,57.57,28.64,32.74,28.7,32.42,69.07,59,20.79,0.008,172149.7,9.52,10.58,10.56,-24.56664,-4.101,-3.72,13.17,86,2.402
101,2014-04-05T17:00,2014,95,1700,0,68.16,58.43,69.05,58.28,68.1,57.39,28.64,32.73,28.7,32.41,69.05,58.75,20.7,0.007,174405,9.72,10.76,10.71,-22.81385,-4.096,-3.715,13.18,87,2.43
101,2014-04-05T18:00,2014,95,1800,0,68.21,58.24,69.13,58.07,68.19,57.13,28.72,32.81,28.81,32.47,69.08,58.53,20.56,0.005,178250.3,9.98,11.06,11.06,-16.22725,-4.093,-3.659,13.17,87,2.43
101,2014-04-05T19:00,2014,95,1900,0,68.17,58.06,69.07,57.9,68.12,57.04,28.77,32.85,28.87,32.46,69.06,58.37,20.63,0.004,180336.7,10.12,11.18,11.08,-11.67676,-4.073,-3.596,13.17,90,2.514
101,2014-04-05T20:00,2014,95,2000,0,68.25,58.06,69.14,57.88,68.2,56.98,28.88,32.95,28.97,32.56,69.11,58.35,20.72,0.005,182764.3,10.18,11.25,11.22,-14.05441,-4.074,-3.586,13.17,90,2.514
101,2014-04-05T21:00,2014,95,2100,0,68.19,58.01,69.08,57.83,68.14,56.93,28.83,32.83,28.92,32.45,69.08,58.33,20.79,0.006,183252.5,10.17,11.25,11.21,-18.07693,-3.999,-3.526,13.17,90,2.514
101,2014-04-05T22:00,2014,95,2200,0,68.17,57.88,69.09,57.69,68.15,56.76,28.8,32.78,28.87,32.43,69.04,58.17,20.66,0.005,184573.6,10.29,11.4,11.38,-13.81684,-3.984,-3.56,13.18,91,2.542
101,2014-04-05T23:00,2014,95,2300,0,68.15,57.81,69.08,57.63,68.14,56.72,28.74,32.72,28.82,32.36,69.03,58.12,20.75,0.003,186111.1,10.35,11.45,11.42,-10.16839,-3.984,-3.546,13.18,92,2.57
101,2014-04-06T00:00,2014,96,2400,0,68.15,57.78,69.08,57.61,68.14,56.67,28.67,32.68,28.73,32.3,69.02,58.11,20.84,0.004,187442.5,10.37,11.46,11.47,-12.55771,-4.005,-3.571,13.18,93,2.598
101,2014-04-06T01:00,2014,96,100,0,68.15,57.75,69.06,57.59,68.13,56.59,28.61,32.62,28.65,32.23,69.02,58.07,20.81,0.004,187726.5,10.4,11.47,11.54,-12.9273,-4.012,-3.582,13.18,92,2.57
101,2014-04-06T02:00,2014,96,200,0,68.14,57.64,69.06,57.5,68.13,56.49,28.54,32.55,28.58,32.17,69.02,57.96,20.54,0.003,186970.4,10.51,11.56,11.64,-10.29568,-4.017,-3.593,13.18,92,2.57
101,2014-04-06T03:00,2014,96,300,0,68.14,57.6,69.03,57.44,68.11,56.42,28.43,32.44,28.48,32.06,69.01,57.9,20.43,0.004,186649.9,10.55,11.59,11.69,-12.57306,-4.004,-3.581,13.18,92,2.57
101,2014-04-06T04:00,2014,96,400,0,68.12,57.49,69.02,57.37,68.09,56.34,28.33,32.35,28.38,31.97,69.01,57.82,20.4,0.003,187522.2,10.64,11.66,11.75,-8.63123,-4.019,-3.59,13.18,93,2.598
101,2014-04-06T05:00,2014,96,500,0,68.07,57.39,69.01,57.27,68.04,56.17,28.22,32.23,28.27,31.86,69.01,57.75,20.48,0.002,189512.3,10.68,11.73,11.86,-6.956754,-4.01,-3.59,13.18,93,2.598
101,2014-04-06T06:00,2014,96,600,0,68.09,57.38,69.02,57.27,68.06,56.12,28.11,32.12,28.17,31.75,69.01,57.72,20.44,0.003,189915.9,10.71,11.74,11.95,-9.588431,-4.013,-3.58,13.18,94,2.626
101,2014-04-06T07:00,2014,96,700,0,68.08,57.46,69.02,57.31,68.06,56.15,28,32.02,28.07,31.65,69,57.78,20.41,0.003,188644.3,10.61,11.7,11.91,-9.934018,-4.023,-3.575,13.18,92,2.57
101,2014-04-06T08:00,2014,96,800,0,68.09,57.75,69.01,57.56,68.04,56.36,27.93,32,28.01,31.63,69.01,58.06,20.53,0.004,185596.1,10.34,11.45,11.68,-13.73203,-4.06,-3.617,13.18,91,2.542
101,2014-04-06T09:00,2014,96,900,0,68.15,58.14,69.07,57.95,68.12,56.66,27.98,32.1,28.04,31.76,69.03,58.42,20.66,0.003,181813.4,10.01,11.12,11.46,-10.92811,-4.121,-3.723,13.18,88,2.458
101,2014-04-06T10:00,2014,96,1000,0,68.23,58.54,69.13,58.3,68.2,57.11,28.18,32.36,28.24,32.05,69.11,58.8,20.62,0.004,175953.4,9.69,10.82,11.08,-13.57969,-4.18,-3.803,13.18,86,2.402
101,2014-04-06T11:00,2014,96,1100,0,68.23,58.83,69.15,58.65,68.18,57.65,28.42,32.6,28.5,32.3,69.12,59.15,20.69,0.004,169938.1,9.39,10.5,10.53,-13.22015,-4.187,-3.795,13.18,83,2.318
101,2014-04-06T12:00,2014,96,1200,0,68.23,59.1,69.15,59.01,68.16,58.05,28.46,32.58,28.5,32.33,69.14,59.49,20.74,0.004,164533.4,9.13,10.14,10.11,-12.11884,-4.119,-3.826,13.18,81,2.263
101,2014-04-06T13:00,2014,96,1300,0,68.19,59.24,69.13,59.26,68.13,58.4,28.46,32.59,28.47,32.37,69.11,59.69,20.83,0.005,160534.3,8.95,9.87,9.73,-15.07993,-4.13,-3.897,13.18,79,2.207
101,2014-04-06T14:00,2014,96,1400,0,68.2,59.42,69.12,59.46,68.13,58.63,28.44,32.63,28.46,32.37,69.13,59.87,20.9,0.005,157740.3,8.78,9.67,9.5,-14.83051,-4.194,-3.91,13.18,78,2.179
101,2014-04-06T15:00,2014,96,1500,0,68.19,59.46,69.12,59.42,68.13,58.71,28.41,32.68,28.48,32.36,69.12,59.89,20.83,0.003,156643.2,8.73,9.7,9.42,-10.66586,-4.265,-3.883,13.18,77,2.151
101,2014-04-06T16:00,2014,96,1600,0,68.19,59.45,69.12,59.38,68.14,58.67,28.4,32.7,28.49,32.32,69.12,59.86,20.83,0.006,157237.5,8.74,9.74,9.47,-19.84641,-4.301,-3.827,13.18,78,2.179
101,2014-04-06T17:00,2014,96,1700,0,68.18,59.31,69.1,59.17,68.11,58.45,28.38,32.65,28.48,32.3,69.1,59.67,20.65,0.004,158671.8,8.87,9.93,9.66,-11.63931,-4.266,-3.824,13.18,78,2.179
101,2014-04-06T18:00,2014,96,1800,0,68.15,59.07,69.07,58.95,68.08,58.07,28.37,32.6,28.47,32.25,69.06,59.4,20.56,0.005,162124.6,9.08,10.12,10.01,-17.10615,-4.238,-3.778,13.18,80,2.235
101,2014-04-06T19:00,2014,96,1900,0,68.13,58.66,69.04,58.58,68.05,57.66,28.33,32.55,28.47,32.12,69.04,59.03,20.57,0.005,168427.3,9.47,10.46,10.39,-17.20975,-4.22,-3.654,13.18,83,2.318
101,2014-04-06T20:00,2014,96,2000,0,68.12,58.37,69.02,58.27,68.03,57.35,28.3,32.48,28.45,32.03,69.03,58.71,20.7,0.005,174309.5,9.75,10.75,10.68,-16.57824,-4.182,-3.586,13.18,85,2.374
101,2014-04-06T21:00,2014,96,2100,0,68.14,58.3,69.03,58.19,68.05,57.27,28.32,32.49,28.46,32.05,69.04,58.65,20.84,0.004,177047.3,9.84,10.84,10.78,-13.55429,-4.165,-3.591,13.18,87,2.43
101,2014-04-06T22:00,2014,96,2200,0,68.18,58.38,69.07,58.32,68.08,57.26,28.35,32.52,28.47,32.09,69.07,58.74,20.84,0.004,176524.3,9.79,10.74,10.83,-12.88802,-4.162,-3.627,13.18,86,2.402
101,2014-04-06T23:00,2014,96,2300,0,68.18,58.43,69.07,58.38,68.09,57.25,28.39,32.53,28.48,32.13,69.07,58.77,20.87,0.003,176289.9,9.75,10.69,10.84,-9.523095,-4.14,-3.658,13.18,86,2.402
101,2014-04-07T00:00,2014,97,2400,0,68.18,58.4,69.07,58.38,68.09,57.22,28.48,32.62,28.54,32.24,69.07,58.75,20.75,0.007,175622.9,9.78,10.69,10.87,-20.86664,-4.142,-3.7,13.18,86,2.402
101,2014-04-07T01:00,2014,97,100,0,68.19,58.4,69.09,58.36,68.11,57.22,28.49,32.61,28.55,32.22,69.08,58.76,20.7,0.004,175553.6,9.79,10.74,10.88,-13.30123,-4.122,-3.675,13.18,85,2.374
101,2014-04-07T02:00,2014,97,200,0,68.2,58.36,69.1,58.29,68.12,57.21,28.53,32.64,28.58,32.26,69.08,58.72,20.66,0.005,176005,9.84,10.8,10.91,-16.35386,-4.107,-3.684,13.18,86,2.402
101,2014-04-07T03:00,2014,97,300,0,68.2,58.48,69.1,58.43,68.12,57.28,28.53,32.64,28.57,32.26,69.09,58.83,20.67,0.006,174344.9,9.72,10.68,10.84,-17.66994,-4.112,-3.687,13.18,85,2.374
101,2014-04-07T04:00,2014,97,400,0,68.15,58.22,69.06,58.11,68.08,57.12,28.56,32.66,28.6,32.3,69.03,58.58,20.56,0.004,176734,9.93,10.95,10.96,-12.23457,-4.102,-3.698,13.18,86,2.402
101,2014-04-07T05:00,2014,97,500,0,68.16,58,69.05,57.85,68.07,56.96,28.55,32.65,28.6,32.27,69.05,58.35,20.52,0.002,179987.6,10.16,11.21,11.12,-7.785873,-4.095,-3.672,13.18,88,2.458
101,2014-04-07T06:00,2014,97,600,0,68.19,57.99,69.09,57.83,68.11,56.96,28.55,32.63,28.62,32.24,69.08,58.33,20.57,0.007,181095.9,10.2,11.26,11.14,-21.51722,-4.078,-3.626,13.18,89,2.486
101,2014-04-07T07:00,2014,97,700,0,68.2,58.22,69.11,58.11,68.14,57.11,28.6,32.69,28.68,32.29,69.09,58.58,20.63,0.004,178363,9.98,11.01,11.03,-13.47953,-4.089,-3.614,13.17,87,2.43
101,2014-04-07T08:00,2014,97,800,0,68.28,58.88,69.19,58.78,68.19,57.72,28.56,32.62,28.62,32.28,69.18,59.25,20.82,0.006,170210.7,9.39,10.4,10.47,-18.23535,-4.066,-3.661,13.18,82,2.291
101,2014-04-07T09:00,2014,97,900,0,68.22,59.4,69.15,59.3,68.14,58.36,28.49,32.56,28.48,32.34,69.14,59.77,20.85,0.005,160254.8,8.82,9.85,9.78,-14.91172,-4.068,-3.856,13.18,79,2.207
101,2014-04-07T10:00,2014,97,1000,0,68.23,59.66,69.17,59.51,68.17,58.64,28.47,32.63,28.42,32.42,69.15,59.98,20.81,0.002,156037.9,8.57,9.66,9.52,-7.452718,-4.163,-4.003,13.18,76,2.123
101,2014-04-07T11:00,2014,97,1100,0,68.21,59.76,69.15,59.61,68.16,58.9,28.43,32.64,28.39,32.44,69.14,60.08,20.73,0.005,152536.6,8.46,9.54,9.26,-15.86376,-4.211,-4.051,13.18,76,2.123
101,2014-04-07T12:00,2014,97,1200,0,68.19,59.7,69.13,59.59,68.13,58.94,28.42,32.68,28.41,32.44,69.11,60.05,20.77,0.003,152668.7,8.49,9.54,9.2,-11.59463,-4.263,-4.037,13.18,75,2.095
101,2014-04-07T13:00,2014,97,1300,0,68.2,59.67,69.14,59.55,68.15,58.93,28.41,32.7,28.43,32.42,69.13,60.01,20.64,0.004,152376.3,8.53,9.59,9.22,-12.64991,-4.298,-3.987,13.18,76,2.123
101,2014-04-07T14:00,2014,97,1400,0,67.35,58.99,68.29,58.95,67.3,58.76,28.25,32.5,28.27,32.21,68.31,59.6,20.68,0.006,146583.1,8.37,9.34,8.54,-18.34674,-4.255,-3.942,13.19,72,2.011
101,2014-04-07T15:00,2014,97,1500,0,68.21,59.48,69.17,59.31,68.17,58.76,27.92,32.07,27.99,31.73,69.16,59.83,20.75,0.004,156960.2,8.74,9.86,9.41,-13.15941,-4.155,-3.745,13.18,78,2.179
101,2014-04-07T16:00,2014,97,1600,0,68.57,59.7,69.51,59.59,68.48,59.08,28.01,32.33,28.08,32.03,69.49,60.11,20.81,0.005,158425.4,8.86,9.92,9.4,-15.13708,-4.317,-3.949,13.18,80,2.235
101,2014-04-07T17:00,2014,97,1700,0,68.6,59.57,69.54,59.45,68.51,58.92,28.1,32.45,28.18,32.08,69.53,59.98,20.59,0.005,159696.8,9.03,10.09,9.59,-16.88894,-4.35,-3.896,13.18,79,2.207
101,2014-04-07T18:00,2014,97,1800,0,68.54,59.36,69.47,59.23,68.46,58.73,28.16,32.49,28.25,32.12,69.46,59.78,20.62,0.004,162292.2,9.17,10.23,9.73,-12.51794,-4.331,-3.869,13.18,81,2.263
101,2014-04-07T19:00,2014,97,1900,0,68.48,59.21,69.41,59.04,68.42,58.62,28.23,32.57,28.34,32.18,69.38,59.63,20.73,0.003,164789.1,9.26,10.37,9.8,-11.40959,-4.344,-3.838,13.18,82,2.291
101,2014-04-07T20:00,2014,97,2000,0,67.93,58.67,68.84,58.49,67.87,58.05,28.29,32.61,28.41,32.25,68.81,59.07,20.86,0.006,165780.2,9.26,10.34,9.82,-18.48073,-4.323,-3.837,13.18,82,2.291
101,2014-04-07T21:00,2014,97,2100,0,66.74,57.35,67.61,57.21,66.66,56.74,28.36,32.59,28.47,32.22,67.58,57.77,20.8,0.004,166889.5,9.39,10.41,9.91,-13.18225,-4.228,-3.748,13.18,83,2.318
101,2014-04-07T22:00,2014,97,2200,0,65.77,56.34,66.62,56.15,65.7,55.71,28.38,32.45,28.5,32.05,66.6,56.7,20.63,0.005,166562.8,9.44,10.47,9.99,-14.2983,-4.072,-3.558,13.18,83,2.318
101,2014-04-07T23:00,2014,97,2300,0,65.9,56.46,66.78,56.28,65.86,55.8,28.43,32.38,28.55,32.03,66.74,56.82,20.47,0.002,165878.1,9.44,10.5,10.06,-6.167703,-3.949,-3.481,13.18,82,2.291
101,2014-04-08T00:00,2014,98,2400,0,66.34,56.9,67.24,56.71,66.33,56.15,28.47,32.39,28.57,32.09,67.2,57.26,20.48,0.002,166800.7,9.45,10.54,10.18,-6.127236,-3.924,-3.514,13.18,83,2.318
101,2014-04-08T01:00,2014,98,100,0,66.61,57.24,67.51,57.04,66.59,56.54,28.51,32.45,28.58,32.18,67.48,57.61,20.58,0.004,166085.9,9.37,10.47,10.05,-11.16773,-3.937,-3.604,13.18,83,2.318
101,2014-04-08T02:00,2014,98,200,0,66.75,57.42,67.67,57.21,66.74,56.76,28.46,32.42,28.51,32.16,67.63,57.78,20.43,0.004,164261.2,9.33,10.47,9.98,-12.62502,-3.962,-3.647,13.18,82,2.291
101,2014-04-08T03:00,2014,98,300,0,66.94,57.69,67.85,57.46,66.94,57.03,28.51,32.54,28.55,32.29,67.83,58.05,20.54,0.003,163984.6,9.25,10.39,9.92,-9.491386,-4.03,-3.738,13.18,83,2.318
101,2014-04-08T04:00,2014,98,400,0,67.06,57.8,67.97,57.57,67.07,57.14,28.5,32.56,28.54,32.29,67.96,58.18,20.5,0.004,163817.7,9.26,10.4,9.93,-11.63083,-4.055,-3.753,13.18,82,2.291
101,2014-04-08T05:00,2014,98,500,0,67.2,57.93,68.11,57.76,67.16,57.26,28.47,32.53,28.5,32.24,68.09,58.31,20.47,0.003,163188.6,9.28,10.35,9.9,-10.2333,-4.064,-3.739,13.18,83,2.318
101,2014-04-08T06:00,2014,98,600,0,67.62,58.31,68.5,58.15,67.53,57.62,28.42,32.51,28.45,32.17,68.5,58.69,20.43,0.002,163115.2,9.31,10.35,9.9,-7.829018,-4.084,-3.723,13.18,82,2.291
101,2014-04-08T07:00,2014,98,700,0,67.51,58.3,68.39,58.16,67.42,57.62,28.42,32.56,28.46,32.21,68.38,58.69,20.79,0.004,164205.7,9.21,10.23,9.8,-14.11777,-4.135,-3.75,13.18,83,2.318
101,2014-04-08T08:00,2014,98,800,0,67.73,58.64,68.65,58.47,67.66,57.91,28.42,32.54,28.46,32.22,68.62,59.01,20.9,0.004,163779.5,9.1,10.18,9.75,-12.02244,-4.115,-3.754,13.18,83,2.318
101,2014-04-08T09:00,2014,98,900,0,68.59,59.56,69.53,59.39,68.51,58.78,28.42,32.55,28.44,32.26,69.52,59.94,20.73,0.004,161806.9,9.03,10.14,9.73,-13.82216,-4.13,-3.813,13.18,82,2.291
101,2014-04-08T10:00,2014,98,1000,0,68.65,59.72,69.58,59.52,68.55,58.96,28.42,32.61,28.42,32.35,69.57,60.09,20.67,0.005,159544,8.92,10.06,9.59,-15.21743,-4.195,-3.925,13.18,81,2.263
101,2014-04-08T11:00,2014,98,1100,0,68.68,59.77,69.62,59.57,68.6,58.99,28.42,32.66,28.44,32.36,69.61,60.14,20.69,0.005,159620.3,8.91,10.05,9.6,-14.94678,-4.239,-3.922,13.18,81,2.263
101,2014-04-08T12:00,2014,98,1200,0,68.67,59.84,69.62,59.66,68.57,59.13,28.42,32.65,28.44,32.38,69.62,60.22,20.65,0.006,157446.5,8.83,9.96,9.44,-19.94033,-4.234,-3.933,13.18,80,2.235
101,2014-04-08T13:00,2014,98,1300,0,68.69,59.96,69.64,59.76,68.6,59.21,28.41,32.65,28.45,32.36,69.63,60.33,20.73,0.009,156721.6,8.73,9.87,9.39,-28.11821,-4.245,-3.911,13.18,80,2.235
101,2014-04-08T14:00,2014,98,1400,0,68.74,60.28,69.68,60.11,68.65,59.56,28.38,32.62,28.43,32.38,69.69,60.67,20.81,0.005,152447.6,8.46,9.57,9.09,-16.06779,-4.239,-3.943,13.18,78,2.179
101,2014-04-08T15:00,2014,98,1500,0,68.62,60.27,69.57,60.09,68.54,59.59,28.35,32.61,28.39,32.39,69.6,60.65,20.76,0.006,150220.8,8.35,9.48,8.95,-18.76217,-4.265,-4.002,13.18,76,2.123
101,2014-04-08T16:00,2014,98,1600,0,68.69,60.29,69.64,60.09,68.61,59.54,28.32,32.62,28.39,32.35,69.66,60.65,20.72,0.004,151167.9,8.4,9.55,9.07,-13.68406,-4.301,-3.961,13.18,77,2.151
101,2014-04-08T17:00,2014,98,1700,0,68.64,60.23,69.58,60.02,68.56,59.49,28.34,32.67,28.42,32.42,69.57,60.6,20.64,0.005,150667.6,8.4,9.56,9.07,-17.04837,-4.331,-3.996,13.18,77,2.151
101,2014-04-08T18:00,2014,98,1800,0,68.5,59.52,69.43,59.32,68.44,58.72,28.38,32.7,28.46,32.44,69.41,59.88,20.43,0.003,158970.4,8.98,10.11,9.72,-10.49675,-4.323,-3.976,13.17,80,2.235
101,2014-04-08T19:00,2014,98,1900,0,67.94,58.74,68.85,58.55,67.9,57.9,28.48,32.79,28.61,32.43,68.81,59.1,20.54,0.002,163676.5,9.21,10.31,10,-6.393545,-4.307,-3.815,13.17,83,2.318
101,2014-04-08T20:00,2014,98,2000,0,66.96,57.72,67.83,57.52,66.91,56.96,28.61,32.8,28.74,32.45,67.79,58.06,20.6,0.005,164147.5,9.24,10.31,9.95,-16.50867,-4.191,-3.703,13.18,82,2.291
101,2014-04-08T21:00,2014,98,2100,0,66.24,57,67.1,56.76,66.22,56.15,28.7,32.74,28.84,32.39,67.05,57.31,20.69,0.004,165694.1,9.24,10.34,10.07,-12.249,-4.049,-3.557,13.17,83,2.318
101,2014-04-08T22:00,2014,98,2200,0,65.71,56.43,66.56,56.21,65.69,55.64,28.79,32.74,28.92,32.39,66.51,56.74,20.66,0.005,165542.1,9.28,10.34,10.05,-15.48508,-3.947,-3.473,13.17,82,2.291
101,2014-04-08T23:00,2014,98,2300,0,65.23,55.87,66.08,55.67,65.2,55.18,28.84,32.69,28.96,32.34,66,56.17,20.57,0.004,165460.1,9.36,10.41,10.02,-12.00196,-3.858,-3.38,13.18,83,2.318
101,2014-04-09T00:00,2014,99,2400,0,65.24,55.93,66.07,55.76,65.2,55.25,28.93,32.77,29.03,32.39,66.03,56.24,20.74,0.003,165617.3,9.32,10.31,9.95,-7.529385,-3.838,-3.353,13.17,84,2.346
101,2014-04-09T01:00,2014,99,100,0,65.27,55.99,66.12,55.79,65.24,55.25,29.01,32.8,29.08,32.46,66.07,56.29,20.81,0.004,166336.3,9.28,10.32,9.99,-12.19868,-3.791,-3.38,13.17,83,2.318
101,2014-04-09T02:00,2014,99,200,0,64.52,55.14,65.33,55.01,64.49,54.46,29.02,32.79,29.08,32.42,65.29,55.46,20.65,0.004,165835.7,9.38,10.32,10.03,-10.25098,-3.771,-3.347,13.17,83,2.318
101,2014-04-09T03:00,2014,99,300,0,64.11,54.67,64.92,54.6,64.08,53.99,28.96,32.63,29.02,32.26,64.87,55,20.56,0.002,165835.2,9.44,10.32,10.1,-6.302662,-3.672,-3.234,13.18,83,2.318
101,2014-04-09T04:00,2014,99,400,0,63.95,54.47,64.75,54.4,63.93,53.77,28.84,32.45,28.9,32.09,64.7,54.8,20.44,0.002,165521.4,9.47,10.35,10.16,-4.446336,-3.612,-3.189,13.18,83,2.318
101,2014-04-09T05:00,2014,99,500,0,63.72,54.15,64.52,54.08,63.69,53.44,28.68,32.26,28.75,31.91,64.49,54.5,20.29,0.001,165789.4,9.57,10.43,10.25,-3.820838,-3.577,-3.163,13.18,83,2.318
101,2014-04-09T06:00,2014,99,600,0,63.47,53.95,64.28,53.86,63.45,53.25,28.5,32.05,28.57,31.72,64.23,54.29,20.54,0.003,167136.3,9.52,10.41,10.2,-7.603824,-3.553,-3.151,13.18,84,2.346
101,2014-04-09T07:00,2014,99,700,0,63.6,54.19,64.42,54.07,63.59,53.37,28.31,31.85,28.39,31.52,64.38,54.49,20.67,0.002,167349,9.41,10.35,10.22,-5.529769,-3.539,-3.131,13.18,84,2.346
101,2014-04-09T08:00,2014,99,800,0,65.35,56.1,66.21,55.84,65.33,54.93,28.24,31.87,28.3,31.58,66.16,56.35,20.7,0.003,167745.4,9.24,10.37,10.4,-7.932418,-3.637,-3.276,13.18,83,2.318
101,2014-04-09T09:00,2014,99,900,0,67.17,58.03,68.06,57.81,67.13,56.83,28.4,32.24,28.42,32.04,68,58.31,20.77,0.003,166501.1,9.13,10.26,10.3,-10.063,-3.843,-3.619,13.18,83,2.318
101,2014-04-09T10:00,2014,99,1000,0,68.48,59.47,69.44,59.25,68.43,58.43,28.38,32.31,28.35,32.13,69.47,59.85,20.77,0.004,163835.2,9.01,10.19,10.01,-11.07987,-3.932,-3.779,13.18,82,2.291
101,2014-04-09T11:00,2014,99,1100,0,68.76,59.8,69.72,59.59,68.73,58.91,28.25,32.36,28.31,32.12,69.67,60.18,20.69,0.006,161508,8.96,10.12,9.82,-20.63032,-4.107,-3.811,13.17,81,2.263
101,2014-04-09T12:00,2014,99,1200,0,68.77,59.94,69.7,59.85,68.71,59.21,28.54,32.8,28.61,32.59,69.67,60.38,20.83,0.005,158504.5,8.83,9.85,9.5,-17.99415,-4.262,-3.985,13.17,79,2.207
101,2014-04-09T13:00,2014,99,1300,0,68.74,59.88,69.67,59.82,68.66,59.2,28.69,32.94,28.76,32.67,69.66,60.33,20.81,0.008,158239.6,8.86,9.84,9.46,-26.02299,-4.251,-3.911,13.17,80,2.235
101,2014-04-09T14:00,2014,99,1400,0,68.64,59.9,69.56,59.88,68.57,59.33,28.73,33,28.84,32.67,69.56,60.39,20.95,0.004,156515,8.74,9.69,9.24,-14.4793,-4.265,-3.833,13.17,78,2.179
101,2014-04-09T15:00,2014,99,1500,0,68.77,59.94,69.7,60.2,68.72,59.35,28.57,32.79,28.7,32.46,69.69,60.54,20.73,0.007,155057.1,8.83,9.5,9.37,-22.13609,-4.228,-3.764,13.16,77,2.151
101,2014-04-09T16:00,2014,99,1600,0,68.8,59.87,69.7,59.89,68.72,59.19,29.11,33.57,29.27,33.2,69.65,60.34,20.7,0.006,158070.3,8.92,9.82,9.53,-19.38777,-4.457,-3.933,13.16,79,2.207
101,2014-04-09T17:00,2014,99,1700,0,68.75,59.58,69.66,59.55,68.7,58.94,29.41,33.73,29.57,33.36,69.65,60.02,20.56,0.005,161300.4,9.18,10.11,9.77,-15.5824,-4.319,-3.791,13.16,80,2.235
101,2014-04-09T18:00,2014,99,1800,0,68.63,59.2,69.53,59.14,68.58,58.55,29.57,33.77,29.72,33.39,69.48,59.62,20.42,0.005,164610.6,9.43,10.39,10.03,-14.4695,-4.199,-3.674,13.16,82,2.291
101,2014-04-09T19:00,2014,99,1900,0,67.66,58.13,68.52,58.1,67.59,57.51,29.63,33.76,29.8,33.32,68.5,58.55,20.46,0.004,165848.6,9.53,10.42,10.07,-12.66789,-4.127,-3.518,13.16,83,2.318
101,2014-04-09T20:00,2014,99,2000,0,66.52,57.05,67.37,57,66.48,56.36,29.74,33.77,29.92,33.33,67.31,57.43,20.78,0.004,168189,9.47,10.37,10.12,-11.36138,-4.021,-3.418,13.16,83,2.318
101,2014-04-09T21:00,2014,99,2100,0,65.72,56.2,66.54,56.17,65.69,55.49,29.85,33.73,30,33.32,66.49,56.55,20.75,0.003,168661,9.51,10.38,10.2,-9.405122,-3.877,-3.325,13.16,83,2.318
101,2014-04-09T22:00,2014,99,2200,0,65.08,55.54,65.92,55.51,65.07,54.82,29.83,33.52,29.95,33.14,65.87,55.88,20.65,0.003,168330.4,9.54,10.41,10.25,-9.046815,-3.698,-3.191,13.16,83,2.318
101,2014-04-09T23:00,2014,99,2300,0,64.57,54.92,65.38,54.94,64.55,54.23,29.67,33.24,29.77,32.89,65.32,55.28,20.47,0.002,168154.4,9.65,10.44,10.32,-5.264557,-3.575,-3.123,13.16,83,2.318
101,2014-04-10T00:00,2014,100,2400,0,63.75,54.05,64.55,54.06,63.73,53.38,29.41,32.87,29.49,32.54,64.5,54.41,20.43,0.004,168498.5,9.7,10.49,10.35,-9.402288,-3.464,-3.053,13.18,83,2.318
101,2014-04-10T01:00,2014,100,100,0,63.22,53.53,64.04,53.55,63.22,52.82,29.06,32.42,29.13,32.13,63.98,53.89,20.41,0.001,168582.9,9.69,10.49,10.4,-1.389626,-3.364,-2.996,13.18,83,2.318
101,2014-04-10T02:00,2014,100,200,0,63.09,53.38,63.89,53.39,63.08,52.63,28.68,32,28.74,31.73,63.85,53.74,20.41,0,168994.3,9.7,10.51,10.45,-1.101342,-3.322,-2.995,13.18,84,2.346
101,2014-04-10T03:00,2014,100,300,0,63.15,53.43,63.98,53.43,63.15,52.64,28.31,31.65,28.36,31.39,63.93,53.79,20.39,0.001,169494.6,9.73,10.55,10.5,-2.224342,-3.345,-3.031,13.19,83,2.318
101,2014-04-10T04:00,2014,100,400,0,63.29,53.54,64.13,53.53,63.28,52.74,27.97,31.39,28.03,31.13,64.08,53.91,20.33,0.002,169607.3,9.75,10.61,10.54,-4.269595,-3.412,-3.099,13.19,83,2.318
101,2014-04-10T05:00,2014,100,500,0,63.33,53.62,64.17,53.63,63.33,52.79,27.68,31.17,27.74,30.91,64.12,54,20.57,0.001,171095.5,9.71,10.54,10.54,-3.48102,-3.49,-3.171,13.2,84,2.346
101,2014-04-10T06:00,2014,100,600,0,63.49,53.73,64.33,53.73,63.49,52.91,27.43,31,27.5,30.72,64.29,54.11,20.45,0.002,170858.3,9.76,10.6,10.58,-4.14639,-3.564,-3.225,13.2,84,2.346
101,2014-04-10T07:00,2014,100,700,0,64.01,54.42,64.88,54.36,64.01,53.45,27.23,30.87,27.31,30.57,64.84,54.77,20.74,0.003,171779,9.59,10.52,10.56,-7.23977,-3.631,-3.267,13.2,85,2.374
101,2014-04-10T08:00,2014,100,800,0,65.38,55.91,66.26,55.77,65.38,54.76,27.18,30.99,27.28,30.7,66.23,56.25,20.78,0.004,171596.4,9.47,10.5,10.61,-10.42041,-3.809,-3.42,13.19,83,2.318
101,2014-04-10T09:00,2014,100,900,0,66.88,57.47,67.8,57.33,66.87,56.21,27.35,31.37,27.42,31.1,67.77,57.8,20.58,0.006,169731.2,9.41,10.47,10.65,-17.61663,-4.015,-3.679,13.19,83,2.318
101,2014-04-10T10:00,2014,100,1000,0,68.46,59.12,69.41,58.99,68.42,57.95,27.73,31.98,27.78,31.7,69.37,59.46,20.43,0.003,166764.1,9.34,10.41,10.47,-9.631351,-4.245,-3.919,13.18,82,2.291
101,2014-04-10T11:00,2014,100,1100,0,68.76,59.79,69.69,59.69,68.7,58.81,28.3,32.71,28.36,32.47,69.65,60.18,20.56,0.006,160224.7,8.98,9.99,9.89,-19.35075,-4.413,-4.111,13.17,81,2.263
101,2014-04-10T12:00,2014,100,1200,0,68.91,60.2,69.83,60.18,68.83,59.41,28.93,33.33,28.97,33.19,69.79,60.65,20.78,0.008,155919.5,8.71,9.65,9.42,-27.82816,-4.403,-4.217,13.16,82,2.291
101,2014-04-10T13:00,2014,100,1300,0,68.89,60.33,69.79,60.38,68.82,59.72,29.31,33.67,29.4,33.37,69.77,60.82,20.82,0.006,152225.7,8.56,9.42,9.1,-21.83362,-4.358,-3.968,13.16,79,2.207
101,2014-04-10T14:00,2014,100,1400,0,68.84,60.41,69.75,60.48,68.75,59.95,29.45,33.75,29.57,33.4,69.73,60.91,20.94,0.008,149864,8.43,9.27,8.8,-25.83503,-4.298,-3.826,13.16,79,2.207
101,2014-04-10T15:00,2014,100,1500,0,68.81,60.32,69.72,60.32,68.73,59.85,29.46,33.72,29.58,33.39,69.7,60.78,20.88,0.01,150978.6,8.49,9.4,8.88,-31.25295,-4.255,-3.804,13.16,79,2.207
101,2014-04-10T16:00,2014,100,1600,0,68.8,60.2,69.71,60.16,68.72,59.7,29.45,33.7,29.57,33.34,69.7,60.62,20.82,0.009,152767.8,8.6,9.55,9.03,-29.36817,-4.247,-3.771,13.16,81,2.263
101,2014-04-10T17:00,2014,100,1700,0,68.78,59.97,69.7,59.87,68.73,59.41,29.46,33.69,29.58,33.35,69.68,60.38,20.57,0.005,155316.4,8.81,9.83,9.32,-17.09209,-4.226,-3.774,13.16,81,2.263
101,2014-04-10T18:00,2014,100,1800,0,68.73,59.7,69.64,59.56,68.67,59.1,29.51,33.7,29.62,33.39,69.62,60.05,20.53,0.004,159016.3,9.03,10.08,9.57,-12.16618,-4.193,-3.773,13.16,84,2.346
101,2014-04-10T19:00,2014,100,1900,0,68.4,59.22,69.3,59.11,68.36,58.61,29.57,33.75,29.7,33.4,69.27,59.59,20.43,0.004,160690.4,9.18,10.19,9.75,-11.99847,-4.176,-3.696,13.16,84,2.346
101,2014-04-10T20:00,2014,100,2000,0,67.98,58.86,68.86,58.72,67.93,58.22,29.64,33.78,29.8,33.39,68.83,59.23,20.81,0.003,162839.2,9.12,10.14,9.72,-10.8033,-4.137,-3.584,13.16,84,2.346
101,2014-04-10T21:00,2014,100,2100,0,67.62,58.49,68.49,58.38,67.56,57.87,29.64,33.69,29.78,33.33,68.45,58.86,20.86,0.006,162960.1,9.14,10.11,9.69,-17.59599,-4.053,-3.553,13.16,86,2.402
101,2014-04-10T22:00,2014,100,2200,0,67.46,58.32,68.32,58.18,67.4,57.65,29.69,33.69,29.82,33.34,68.3,58.67,20.83,0.005,163346,9.14,10.14,9.76,-14.37454,-3.994,-3.518,13.16,84,2.346
101,2014-04-10T23:00,2014,100,2300,0,67.69,58.51,68.56,58.37,67.65,57.81,29.77,33.73,29.87,33.42,68.52,58.86,20.74,0.007,163579.5,9.18,10.19,9.84,-22.31499,-3.968,-3.546,13.16,85,2.374
101,2014-04-11T00:00,2014,101,2400,0,67.33,58.12,68.19,58,67.29,57.42,29.78,33.71,29.86,33.41,68.16,58.48,20.78,0.005,164329.4,9.22,10.19,9.87,-16.64615,-3.932,-3.552,13.16,85,2.374
101,2014-04-11T01:00,2014,101,100,0,67.23,58.07,68.11,57.92,67.19,57.32,29.8,33.69,29.88,33.38,68.05,58.41,20.85,0.009,164469.6,9.16,10.18,9.87,-26.80658,-3.891,-3.506,13.16,85,2.374
101,2014-04-11T02:00,2014,101,200,0,67.82,58.69,68.71,58.54,67.78,57.96,29.8,33.68,29.86,33.38,68.66,59.03,20.82,0.003,163795.1,9.14,10.17,9.82,-9.989484,-3.887,-3.516,13.16,84,2.346
101,2014-04-11T03:00,2014,101,300,0,68.29,59.16,69.19,59.02,68.25,58.43,29.8,33.74,29.86,33.44,69.16,59.52,20.8,0.004,163629.8,9.13,10.17,9.83,-13.51501,-3.942,-3.584,13.16,85,2.374
101,2014-04-11T04:00,2014,101,400,0,68.37,59.24,69.27,59.09,68.33,58.5,29.83,33.83,29.88,33.54,69.23,59.6,20.68,0.006,162768.6,9.13,10.18,9.83,-18.40855,-4.006,-3.66,13.16,84,2.346
101,2014-04-11T05:00,2014,101,500,0,68.3,59.09,69.22,58.95,68.26,58.36,29.83,33.86,29.89,33.54,69.16,59.45,20.44,0.004,162062.3,9.2,10.27,9.89,-11.08627,-4.024,-3.653,13.15,84,2.346
101,2014-04-11T06:00,2014,101,600,0,68.29,59.03,69.18,58.9,68.24,58.35,29.89,33.91,29.95,33.61,69.15,59.39,20.44,0.007,162414.3,9.26,10.28,9.89,-21.1383,-4.026,-3.656,13.16,84,2.346
101,2014-04-11T07:00,2014,101,700,0,68.33,59.18,69.22,59.07,68.27,58.52,29.81,33.81,29.86,33.48,69.2,59.55,20.78,0.007,163096.1,9.15,10.15,9.75,-20.60185,-3.999,-3.619,13.16,84,2.346
101,2014-04-11T08:00,2014,101,800,0,68.76,59.68,69.66,59.56,68.69,58.93,29.79,33.81,29.85,33.51,69.61,60.04,20.82,0.003,162787.9,9.09,10.1,9.76,-8.012758,-4.018,-3.663,13.16,84,2.346
101,2014-04-11T09:00,2014,101,900,0,69.04,60.33,69.95,60.18,68.99,59.34,29.81,33.87,29.86,33.63,69.9,60.69,20.78,0.006,157867.5,8.71,9.77,9.66,-19.14476,-4.058,-3.77,13.15,81,2.263
101,2014-04-11T10:00,2014,101,1000,0,68.88,60.53,69.79,60.43,68.79,59.8,29.85,33.9,29.82,33.75,69.77,60.91,20.76,0.005,149611.6,8.34,9.35,8.99,-15.98739,-4.053,-3.926,13.16,77,2.151
101,2014-04-11T11:00,2014,101,1100,0,69.01,60.96,69.93,60.87,68.94,60.27,29.85,33.98,29.87,33.72,69.93,61.36,20.75,0.005,144410.1,8.05,9.05,8.66,-16.71493,-4.129,-3.852,13.16,75,2.095
101,2014-04-11T12:00,2014,101,1200,0,68.88,61.07,69.81,61.08,68.81,60.61,29.79,33.93,29.85,33.69,69.86,61.52,20.73,0.006,138453.3,7.807,8.72,8.2,-19.80507,-4.141,-3.843,13.16,72,2.011
101,2014-04-11T13:00,2014,101,1300,0,68.66,60.91,69.57,60.99,68.56,60.55,29.61,33.68,29.68,33.48,69.7,61.4,20.68,0.006,135970.5,7.749,8.58,8.01,-20.30698,-4.073,-3.802,13.16,72,2.011
101,2014-04-11T14:00,2014,101,1400,0,68.76,60.95,69.67,60.96,68.66,60.47,29.51,33.61,29.6,33.41,69.76,61.4,20.75,0.005,138465.7,7.806,8.71,8.19,-16.58486,-4.099,-3.816,13.17,72,2.011
101,2014-04-11T15:00,2014,101,1500,0,68.64,60.8,69.58,60.82,68.53,60.31,29.23,33.26,29.29,33.08,69.68,61.24,20.73,0.006,138991.5,7.841,8.76,8.22,-18.76232,-4.031,-3.793,13.18,73,2.039
101,2014-04-11T16:00,2014,101,1600,0,68.62,60.23,69.54,60.21,68.53,59.77,29.14,33.26,29.21,33.08,69.56,60.64,20.64,0.003,147600.2,8.38,9.34,8.76,-8.722054,-4.126,-3.872,13.16,78,2.179
101,2014-04-11T17:00,2014,101,1700,0,68.71,59.85,69.63,59.82,68.64,59.37,29.2,33.35,29.28,33.14,69.62,60.24,20.52,0.004,154773.2,8.85,9.81,9.27,-12.24811,-4.156,-3.856,13.16,80,2.235
101,2014-04-11T18:00,2014,101,1800,0,68.73,59.63,69.65,59.58,68.66,59.16,29.27,33.42,29.35,33.15,69.64,60.02,20.49,0.004,158613.6,9.1,10.07,9.5,-13.54605,-4.146,-3.802,13.16,83,2.318
101,2014-04-11T19:00,2014,101,1900,0,68.73,59.53,69.66,59.5,68.67,59.07,29.32,33.46,29.41,33.14,69.64,59.95,20.5,0.004,160331.6,9.2,10.16,9.6,-13.75079,-4.146,-3.735,13.16,83,2.318
101,2014-04-11T20:00,2014,101,2000,0,68.68,59.45,69.58,59.41,68.63,58.96,29.4,33.56,29.52,33.21,69.57,59.87,20.58,0.005,161598.7,9.23,10.17,9.67,-15.77209,-4.163,-3.694,13.16,83,2.318
101,2014-04-11T21:00,2014,101,2100,0,68.32,59.1,69.21,59.06,68.24,58.65,29.45,33.58,29.56,33.25,69.18,59.52,20.77,0.004,162434.1,9.22,10.15,9.59,-12.9952,-4.127,-3.698,13.16,84,2.346
101,2014-04-11T22:00,2014,101,2200,0,67.87,58.54,68.74,58.46,67.8,58.02,29.53,33.62,29.63,33.27,68.68,58.94,20.58,0.004,163245.6,9.33,10.28,9.78,-13.49048,-4.099,-3.639,13.16,84,2.346
101,2014-04-11T23:00,2014,101,2300,0,67.62,58.25,68.48,58.2,67.56,57.7,29.59,33.61,29.68,33.27,68.46,58.64,20.45,0.003,163021.2,9.37,10.28,9.86,-9.271264,-4.022,-3.593,13.16,84,2.346
