id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-04-12T00:00,2014,102,2400,0,67.62,58.28,68.47,58.24,67.57,57.74,29.65,33.61,29.73,33.3,68.45,58.67,20.57,0.007,163299.2,9.33,10.23,9.83,-21.02777,-3.967,-3.562,13.16,84,2.346
101,2014-04-12T01:00,2014,102,100,0,67.55,58.22,68.41,58.16,67.49,57.62,29.69,33.65,29.77,33.32,68.38,58.61,20.61,0.004,163935.9,9.34,10.25,9.87,-12.75708,-3.964,-3.554,13.16,85,2.374
101,2014-04-12T02:00,2014,102,200,0,67.44,58.11,68.3,58.03,67.4,57.47,29.74,33.67,29.81,33.35,68.28,58.48,20.58,0.007,164093.2,9.33,10.27,9.93,-20.20422,-3.927,-3.539,13.16,84,2.346
101,2014-04-12T03:00,2014,102,300,0,66.92,57.55,67.78,57.5,66.87,56.97,29.77,33.67,29.84,33.37,67.74,57.94,20.64,0.003,164601.9,9.36,10.27,9.9,-9.060362,-3.892,-3.53,13.16,84,2.346
101,2014-04-12T04:00,2014,102,400,0,66.42,57,67.25,56.99,66.37,56.43,29.82,33.66,29.89,33.33,67.22,57.39,20.57,0.003,164554.5,9.42,10.26,9.95,-9.167815,-3.838,-3.443,13.16,85,2.374
101,2014-04-12T05:00,2014,102,500,0,66.16,56.64,66.99,56.66,66.14,56.05,29.86,33.67,29.93,33.32,66.95,57.04,20.39,0.004,164823.4,9.52,10.33,10.09,-11.28193,-3.807,-3.388,13.16,84,2.346
101,2014-04-12T06:00,2014,102,600,0,65.43,55.92,66.25,55.92,65.41,55.31,29.92,33.7,29.99,33.33,66.21,56.3,20.48,0.002,165599.7,9.51,10.33,10.11,-6.834556,-3.777,-3.339,13.16,84,2.346
101,2014-04-12T07:00,2014,102,700,0,65.71,56.25,66.55,56.25,65.7,55.5,29.92,33.63,30,33.24,66.51,56.63,20.63,0.003,166852.2,9.46,10.3,10.2,-8.792197,-3.703,-3.247,13.16,85,2.374
101,2014-04-12T08:00,2014,102,800,0,66.9,57.58,67.76,57.47,66.87,56.58,29.92,33.61,29.99,33.29,67.72,57.9,20.71,0.005,167250.6,9.32,10.29,10.29,-14.96576,-3.692,-3.304,13.16,84,2.346
101,2014-04-12T09:00,2014,102,900,0,68.43,59.28,69.33,59.15,68.39,58.27,29.88,33.63,29.9,33.4,69.29,59.61,20.86,0.005,165876,9.15,10.18,10.12,-15.1116,-3.748,-3.501,13.16,84,2.346
101,2014-04-12T10:00,2014,102,1000,0,68.96,60.11,69.88,59.99,68.91,59.21,29.9,33.83,29.88,33.61,69.83,60.48,20.87,0.003,160287.9,8.85,9.89,9.7,-9.045702,-3.93,-3.731,13.15,81,2.263
101,2014-04-12T11:00,2014,102,1100,0,68.96,60.43,69.88,60.33,68.9,59.71,29.96,33.96,29.97,33.75,69.84,60.84,20.88,0.005,153729.8,8.53,9.55,9.19,-16.26992,-4.005,-3.783,13.15,78,2.179
101,2014-04-12T12:00,2014,102,1200,0,68.92,60.69,69.84,60.69,68.84,60.14,29.87,33.9,29.88,33.72,69.84,61.18,20.89,0.007,147071.4,8.22,9.15,8.7,-22.34646,-4.027,-3.834,13.16,75,2.095
101,2014-04-12T13:00,2014,102,1300,0,68.93,60.89,69.85,60.96,68.86,60.44,29.82,33.94,29.9,33.68,69.87,61.4,20.9,0.007,143083.7,8.04,8.88,8.42,-21.33798,-4.122,-3.776,13.15,74,2.067
101,2014-04-12T14:00,2014,102,1400,0,68.8,60.92,69.72,61.03,68.71,60.57,29.71,33.87,29.81,33.61,69.78,61.45,20.88,0.008,139314.5,7.881,8.69,8.14,-27.10004,-4.157,-3.808,13.16,71,1.983
101,2014-04-12T15:00,2014,102,1500,0,68.8,60.99,69.73,61.04,68.73,60.63,29.52,33.66,29.61,33.42,69.78,61.48,20.81,0.008,138339.3,7.813,8.7,8.1,-26.66092,-4.139,-3.804,13.16,72,2.011
101,2014-04-12T16:00,2014,102,1600,0,68.81,60.94,69.73,60.96,68.72,60.55,29.46,33.67,29.55,33.4,69.76,61.42,20.77,0.007,139145.7,7.875,8.77,8.16,-23.94217,-4.212,-3.854,13.16,71,1.983
101,2014-04-12T17:00,2014,102,1700,0,68.74,60.7,69.66,60.66,68.62,60.35,29.34,33.55,29.42,33.32,69.71,61.14,20.55,0.008,140518.8,8.04,9.01,8.28,-25.78142,-4.203,-3.898,13.16,73,2.039
101,2014-04-12T18:00,2014,102,1800,0,68.75,60.54,69.66,60.48,68.65,60.03,29.32,33.54,29.4,33.3,69.66,60.94,20.63,0.005,144939.3,8.21,9.19,8.62,-17.35642,-4.212,-3.896,13.16,74,2.067
101,2014-04-12T19:00,2014,102,1900,0,68.7,60.06,69.63,60.07,68.63,59.62,29.25,33.45,29.32,33.2,69.61,60.49,20.56,0.005,151031.6,8.64,9.56,9.01,-15.15669,-4.201,-3.882,13.16,77,2.151
101,2014-04-12T20:00,2014,102,2000,0,68.71,59.77,69.62,59.76,68.65,59.32,29.28,33.47,29.35,33.19,69.6,60.22,20.8,0.006,157908.2,8.94,9.86,9.32,-19.63177,-4.192,-3.845,13.16,81,2.263
101,2014-04-12T21:00,2014,102,2100,0,68.75,59.61,69.67,59.55,68.69,59.19,29.31,33.52,29.42,33.16,69.65,60.04,20.81,0.006,161717.9,9.14,10.12,9.51,-20.80768,-4.214,-3.749,13.16,83,2.318
101,2014-04-12T22:00,2014,102,2200,0,68.65,59.39,69.56,59.33,68.6,58.96,29.35,33.55,29.48,33.19,69.54,59.83,20.77,0.004,163380.7,9.27,10.23,9.63,-12.7634,-4.2,-3.706,13.16,83,2.318
101,2014-04-12T23:00,2014,102,2300,0,68.67,59.42,69.58,59.42,68.63,58.97,29.45,33.6,29.58,33.25,69.55,59.89,20.79,0.005,163210,9.25,10.16,9.66,-14.7056,-4.157,-3.672,13.16,83,2.318
101,2014-04-13T00:00,2014,103,2400,0,68.78,59.58,69.69,59.6,68.71,59.06,29.49,33.64,29.59,33.3,69.67,60.05,20.85,0.006,162948.6,9.2,10.1,9.64,-18.84752,-4.149,-3.709,13.16,83,2.318
101,2014-04-13T01:00,2014,103,100,0,68.72,59.46,69.63,59.49,68.65,58.99,29.51,33.64,29.59,33.31,69.6,59.94,20.83,0.006,163529.8,9.26,10.14,9.66,-18.14612,-4.138,-3.723,13.16,83,2.318
101,2014-04-13T02:00,2014,103,200,0,68.4,59.09,69.29,59.12,68.32,58.62,29.54,33.65,29.61,33.33,69.28,59.58,20.84,0.005,164239.1,9.31,10.17,9.7,-16.07205,-4.111,-3.721,13.16,83,2.318
101,2014-04-13T03:00,2014,103,300,0,68.09,58.72,68.97,58.78,68,58.3,29.56,33.62,29.63,33.3,68.95,59.24,20.84,0.007,164628.6,9.36,10.19,9.7,-21.92602,-4.057,-3.677,13.16,84,2.346
101,2014-04-13T04:00,2014,103,400,0,68.09,58.72,68.97,58.77,68.03,58.27,29.59,33.61,29.65,33.3,68.94,59.23,20.84,0.005,165034.6,9.37,10.2,9.76,-16.0437,-4.021,-3.65,13.16,83,2.318
101,2014-04-13T05:00,2014,103,500,0,68,58.62,68.9,58.68,67.94,58.18,29.58,33.58,29.63,33.27,68.86,59.12,20.74,0.006,164533.2,9.38,10.22,9.77,-18.72822,-4.006,-3.649,13.16,84,2.346
101,2014-04-13T06:00,2014,103,600,0,68.39,59,69.28,59.05,68.33,58.56,29.63,33.68,29.71,33.36,69.26,59.53,20.76,0.006,164766.5,9.39,10.23,9.77,-18.80458,-4.053,-3.647,13.16,83,2.318
101,2014-04-13T07:00,2014,103,700,0,68.83,59.55,69.74,59.59,68.76,59.08,29.62,33.69,29.67,33.39,69.73,60.06,20.5,0.003,161201.7,9.28,10.15,9.68,-10.19884,-4.073,-3.719,13.16,82,2.291
101,2014-04-13T08:00,2014,103,800,0,68.61,59.15,69.51,59.18,68.53,58.75,29.65,33.74,29.68,33.45,69.48,59.66,20.45,0.002,163353.4,9.46,10.33,9.78,-7.888915,-4.091,-3.779,13.16,83,2.318
101,2014-04-13T09:00,2014,103,900,0,68.52,59.06,69.41,58.97,68.44,58.56,29.66,33.77,29.72,33.43,69.38,59.52,20.46,0.004,164603,9.46,10.44,9.88,-12.96377,-4.106,-3.715,13.16,83,2.318
101,2014-04-13T10:00,2014,103,1000,0,68.55,59.21,69.49,59.18,68.52,58.68,29.69,33.8,29.77,33.48,69.45,59.69,20.76,0.004,165332.1,9.34,10.31,9.84,-13.6141,-4.104,-3.71,13.16,84,2.346
101,2014-04-13T11:00,2014,103,1100,0,68.82,59.53,69.74,59.52,68.77,59.09,29.64,33.75,29.69,33.47,69.71,60.03,20.66,0.004,162815.6,9.28,10.22,9.68,-11.71472,-4.107,-3.774,13.16,83,2.318
101,2014-04-13T12:00,2014,103,1200,0,68.88,59.86,69.8,59.85,68.82,59.39,29.6,33.72,29.63,33.43,69.76,60.35,20.84,0.007,159782.2,9.02,9.95,9.43,-21.02364,-4.12,-3.795,13.16,81,2.263
101,2014-04-13T13:00,2014,103,1300,0,68.99,60.44,69.91,60.5,68.9,59.96,29.57,33.69,29.56,33.48,69.88,60.94,20.92,0.007,151983.3,8.54,9.41,8.94,-22.82721,-4.123,-3.919,13.16,77,2.151
101,2014-04-13T14:00,2014,103,1400,0,68.94,60.97,69.87,61.08,68.84,60.45,29.52,33.69,29.46,33.51,69.88,61.44,20.89,0.006,141845.3,7.972,8.78,8.39,-21.59246,-4.176,-4.055,13.16,72,2.011
101,2014-04-13T15:00,2014,103,1500,0,68.84,61.14,69.75,61.26,68.75,60.56,29.42,33.65,29.41,33.44,69.8,61.58,20.56,0.005,135391.2,7.699,8.49,8.19,-15.17178,-4.234,-4.032,13.16,70,1.955
101,2014-04-13T16:00,2014,103,1600,0,68.81,61.26,69.74,61.36,68.71,60.77,29.38,33.58,29.41,33.41,69.79,61.68,20.48,0.005,132032.4,7.547,8.39,7.943,-16.06446,-4.199,-3.999,13.16,68,1.899
101,2014-04-13T17:00,2014,103,1700,0,68.79,61.27,69.72,61.29,68.69,60.77,29.44,33.61,29.49,33.5,69.78,61.66,20.45,0.004,131908.2,7.526,8.44,7.919,-12.85187,-4.167,-4.013,13.16,69,1.927
101,2014-04-13T18:00,2014,103,1800,0,68.72,61.08,69.67,61.05,68.61,60.58,29.49,33.66,29.55,33.54,69.71,61.47,20.59,0.003,135013.3,7.64,8.61,8.03,-11.3733,-4.166,-3.982,13.16,70,1.955
101,2014-04-13T19:00,2014,103,1900,0,68.69,60.84,69.64,60.82,68.57,60.3,29.41,33.51,29.47,33.37,69.72,61.25,20.58,0.004,138541.3,7.85,8.82,8.27,-11.82221,-4.099,-3.904,13.17,71,1.983
101,2014-04-13T20:00,2014,103,2000,0,68.63,60.61,69.59,60.59,68.49,60.08,29.13,33.17,29.18,33.02,69.64,60.99,20.76,0.004,142604.2,8.02,9.01,8.41,-14.08365,-4.043,-3.835,13.18,74,2.067
101,2014-04-13T21:00,2014,103,2100,0,68.74,60.58,69.69,60.52,68.64,60,28.98,33.13,29.05,32.93,69.68,60.95,20.8,0.008,145926.5,8.16,9.17,8.65,-24.5293,-4.146,-3.886,13.16,75,2.095
101,2014-04-13T22:00,2014,103,2200,0,68.75,60.42,69.68,60.35,68.65,59.9,29.03,33.28,29.11,33.06,69.67,60.8,20.62,0.005,147032.3,8.33,9.33,8.75,-16.10243,-4.248,-3.948,13.16,76,2.123
101,2014-04-13T23:00,2014,103,2300,0,68.77,60.38,69.71,60.31,68.68,59.89,29.15,33.42,29.23,33.18,69.69,60.75,20.72,0.005,148727.3,8.38,9.4,8.79,-17.23351,-4.272,-3.949,13.16,76,2.123
101,2014-04-14T00:00,2014,104,2400,0,68.79,60.38,69.72,60.3,68.71,59.87,29.21,33.46,29.28,33.19,69.69,60.75,20.77,0.006,149594.2,8.41,9.42,8.84,-20.26445,-4.247,-3.904,13.16,77,2.151
101,2014-04-14T01:00,2014,104,100,0,68.82,60.36,69.74,60.28,68.75,59.85,29.27,33.5,29.34,33.23,69.71,60.74,20.76,0.005,150379.9,8.46,9.46,8.9,-16.66698,-4.233,-3.891,13.16,77,2.151
101,2014-04-14T02:00,2014,104,200,0,68.77,60.29,69.7,60.23,68.69,59.81,29.28,33.49,29.34,33.23,69.68,60.67,20.83,0.004,150908.3,8.47,9.48,8.87,-12.72158,-4.212,-3.89,13.16,78,2.179
101,2014-04-14T03:00,2014,104,300,0,68.83,60.27,69.74,60.19,68.77,59.76,29.36,33.58,29.43,33.3,69.71,60.65,20.77,0.007,152094.9,8.56,9.55,9.01,-21.52872,-4.223,-3.872,13.16,78,2.179
101,2014-04-14T04:00,2014,104,400,0,68.78,60.18,69.7,60.11,68.71,59.68,29.37,33.56,29.43,33.28,69.67,60.56,20.72,0.007,152222.8,8.6,9.59,9.02,-21.44345,-4.188,-3.859,13.16,78,2.179
101,2014-04-14T05:00,2014,104,500,0,68.85,60.18,69.77,60.09,68.8,59.64,29.46,33.67,29.52,33.4,69.72,60.56,20.51,0.004,152325.4,8.67,9.67,9.16,-14.09999,-4.207,-3.877,13.16,78,2.179
101,2014-04-14T06:00,2014,104,600,0,68.83,60.16,69.76,60.08,68.78,59.62,29.51,33.7,29.57,33.42,69.73,60.54,20.46,0.005,151961.1,8.67,9.67,9.16,-15.09156,-4.196,-3.848,13.16,78,2.179
101,2014-04-14T07:00,2014,104,700,0,68.81,60.24,69.75,60.16,68.75,59.75,29.53,33.7,29.59,33.44,69.72,60.62,20.62,0.005,151177.3,8.57,9.58,9,-17.13752,-4.168,-3.844,13.16,77,2.151
101,2014-04-14T08:00,2014,104,800,0,68.86,60.44,69.79,60.34,68.8,59.81,29.53,33.68,29.59,33.4,69.77,60.79,20.85,0.007,151259,8.43,9.45,8.99,-21.19104,-4.152,-3.809,13.16,78,2.179
101,2014-04-14T09:00,2014,104,900,0,68.9,60.7,69.84,60.61,68.82,60.02,29.51,33.67,29.57,33.42,69.82,61.03,20.79,0.006,147257.6,8.19,9.23,8.8,-18.51408,-4.157,-3.848,13.16,75,2.095
101,2014-04-14T10:00,2014,104,1000,0,68.92,61.16,69.84,61.04,68.84,60.37,29.57,33.76,29.64,33.5,69.9,61.43,20.72,0.003,140123.6,7.764,8.8,8.47,-9.150119,-4.192,-3.865,13.16,73,2.039
101,2014-04-14T11:00,2014,104,1100,0,68.84,61.34,69.77,61.27,68.73,60.81,29.63,33.74,29.72,33.59,69.83,61.69,20.63,0.008,133236,7.5,8.49,7.918,-25.43737,-4.106,-3.877,13.16,69,1.927
101,2014-04-14T12:00,2014,104,1200,0,68.78,61.29,69.7,61.29,68.66,60.75,29.67,33.67,29.76,33.64,69.78,61.66,20.54,0.011,132007.5,7.493,8.4,7.903,-36.09549,-4.001,-3.883,13.16,68,1.899
101,2014-04-14T13:00,2014,104,1300,0,68.92,61.48,69.85,61.49,68.8,60.9,29.72,33.72,29.81,33.7,69.87,61.8,20.54,0.005,131433,7.44,8.36,7.898,-15.15504,-4.005,-3.884,13.16,69,1.927
101,2014-04-14T14:00,2014,104,1400,0,68.77,61.32,69.73,61.28,68.67,60.73,29.86,33.91,29.93,33.91,69.7,61.59,20.56,0.006,132408.8,7.455,8.44,7.947,-19.62275,-4.052,-3.972,13.16,68,1.899
101,2014-04-14T15:00,2014,104,1500,0,68.83,61.18,69.79,61.13,68.71,60.57,29.86,33.96,29.93,33.85,69.75,61.44,20.6,0.006,136005.9,7.646,8.66,8.14,-20.62756,-4.102,-3.918,13.16,71,1.983
101,2014-04-14T16:00,2014,104,1600,0,68.85,61.18,69.79,61.11,68.76,60.56,29.78,33.88,29.84,33.73,69.77,61.41,20.62,0.009,136758.3,7.677,8.68,8.2,-28.55659,-4.103,-3.885,13.16,71,1.983
101,2014-04-14T17:00,2014,104,1700,0,68.8,61.03,69.72,60.99,68.67,60.52,29.65,33.74,29.71,33.59,69.75,61.36,20.54,0.007,136767,7.764,8.74,8.15,-21.50477,-4.09,-3.884,13.16,71,1.983
101,2014-04-14T18:00,2014,104,1800,0,68.71,60.77,69.68,60.69,68.62,60.33,29.43,33.49,29.47,33.33,69.67,61.09,20.64,0.005,140558.5,7.94,8.99,8.29,-15.52969,-4.058,-3.859,13.16,73,2.039
101,2014-04-14T19:00,2014,104,1900,0,68.74,60.59,69.7,60.51,68.66,60.07,29.15,33.23,29.19,33.05,69.7,60.91,20.5,0.007,143600.2,8.16,9.19,8.59,-22.25787,-4.088,-3.854,13.16,75,2.095
101,2014-04-14T20:00,2014,104,2000,0,68.73,60.49,69.66,60.4,68.66,59.98,29.13,33.36,29.19,33.14,69.64,60.81,20.75,0.005,146692.4,8.23,9.26,8.68,-16.44948,-4.229,-3.955,13.16,76,2.123
101,2014-04-14T21:00,2014,104,2100,0,68.74,60.46,69.68,60.33,68.68,59.96,29.03,33.24,29.09,33.01,69.65,60.76,20.87,0.007,148516.2,8.28,9.35,8.72,-21.98563,-4.206,-3.92,13.16,76,2.123
101,2014-04-14T22:00,2014,104,2200,0,68.8,60.44,69.72,60.35,68.73,59.89,29.11,33.41,29.17,33.15,69.69,60.76,20.73,0.007,148772.5,8.36,9.38,8.84,-22.7267,-4.3,-3.98,13.16,77,2.151
101,2014-04-14T23:00,2014,104,2300,0,68.81,60.4,69.75,60.32,68.74,59.82,29.24,33.53,29.31,33.25,69.72,60.74,20.58,0.003,148700,8.41,9.43,8.93,-9.702112,-4.294,-3.938,13.16,76,2.123
101,2014-04-15T00:00,2014,105,2400,0,68.82,60.44,69.75,60.36,68.74,59.91,29.31,33.56,29.38,33.29,69.73,60.79,20.72,0.009,148769.2,8.38,9.39,8.83,-30.27292,-4.254,-3.916,13.16,77,2.151
101,2014-04-15T01:00,2014,105,100,0,68.77,60.41,69.7,60.32,68.68,59.84,29.32,33.54,29.38,33.27,69.69,60.76,20.85,0.006,149607.2,8.35,9.37,8.85,-19.80321,-4.221,-3.894,13.16,77,2.151
101,2014-04-15T02:00,2014,105,200,0,68.82,60.4,69.75,60.32,68.76,59.79,29.37,33.59,29.44,33.31,69.73,60.75,20.74,0.006,150223.9,8.42,9.42,8.97,-20.849,-4.22,-3.871,13.16,77,2.151
101,2014-04-15T03:00,2014,105,300,0,68.81,60.46,69.75,60.4,68.71,59.9,29.37,33.56,29.44,33.29,69.74,60.82,20.72,0.006,148353.3,8.35,9.35,8.81,-19.27561,-4.186,-3.852,13.16,77,2.151
101,2014-04-15T04:00,2014,105,400,0,68.79,60.43,69.72,60.36,68.7,59.83,29.38,33.59,29.45,33.31,69.7,60.79,20.61,0.005,147976.7,8.36,9.36,8.87,-17.23925,-4.203,-3.857,13.16,76,2.123
101,2014-04-15T05:00,2014,105,500,0,68.83,60.36,69.76,60.31,68.73,59.8,29.41,33.59,29.47,33.33,69.74,60.73,20.51,0.006,148682.9,8.46,9.45,8.94,-19.9676,-4.186,-3.853,13.16,76,2.123
101,2014-04-15T06:00,2014,105,600,0,68.78,60.36,69.72,60.31,68.7,59.77,29.44,33.63,29.5,33.37,69.71,60.74,20.51,0.006,148174.6,8.42,9.41,8.93,-21.09264,-4.198,-3.864,13.16,77,2.151
101,2014-04-15T07:00,2014,105,700,0,68.8,60.45,69.72,60.41,68.69,59.88,29.48,33.66,29.55,33.4,69.72,60.83,20.78,0.008,148538.9,8.35,9.32,8.81,-26.33909,-4.186,-3.857,13.16,76,2.123
101,2014-04-15T08:00,2014,105,800,0,68.72,60.22,69.66,60.19,68.61,59.63,29.36,33.46,29.43,33.18,69.66,60.62,20.69,0.007,150545.9,8.49,9.46,8.99,-20.90033,-4.098,-3.753,13.16,78,2.179
101,2014-04-15T09:00,2014,105,900,0,68.78,60.33,69.73,60.29,68.71,59.7,29.27,33.38,29.35,33.15,69.75,60.71,20.76,0.007,150791.1,8.45,9.44,9.01,-23.01396,-4.11,-3.795,13.16,78,2.179
101,2014-04-15T10:00,2014,105,1000,0,68.8,60.4,69.72,60.31,68.73,59.77,29.4,33.6,29.49,33.33,69.75,60.75,20.75,0.008,150006.8,8.4,9.42,8.96,-24.55126,-4.195,-3.845,13.16,78,2.179
101,2014-04-15T11:00,2014,105,1100,0,68.77,60.42,69.7,60.35,68.69,59.8,29.44,33.62,29.52,33.35,69.74,60.78,20.63,0.004,148130.5,8.35,9.35,8.89,-14.28871,-4.174,-3.826,13.16,77,2.151
101,2014-04-15T12:00,2014,105,1200,0,68.69,60.41,69.63,60.36,68.61,59.78,29.34,33.47,29.41,33.21,69.69,60.78,20.84,0.008,148503.2,8.28,9.27,8.83,-25.2147,-4.127,-3.798,13.16,77,2.151
101,2014-04-15T13:00,2014,105,1300,0,68.79,60.4,69.69,60.31,68.72,59.75,29.35,33.54,29.43,33.27,69.73,60.75,20.76,0.006,150030.7,8.39,9.38,8.98,-18.14903,-4.192,-3.839,13.16,77,2.151
101,2014-04-15T14:00,2014,105,1400,0,68.78,60.4,69.7,60.33,68.7,59.75,29.31,33.46,29.39,33.21,69.75,60.77,20.72,0.008,149433.1,8.38,9.37,8.95,-24.1763,-4.144,-3.815,13.16,78,2.179
101,2014-04-15T15:00,2014,105,1500,0,68.79,60.41,69.69,60.34,68.71,59.79,29.44,33.69,29.52,33.44,69.72,60.77,20.68,0.006,148804.7,8.38,9.35,8.92,-20.26158,-4.248,-3.913,13.16,78,2.179
101,2014-04-15T16:00,2014,105,1600,0,68.84,60.49,69.75,60.41,68.76,59.85,29.61,33.85,29.69,33.58,69.76,60.84,20.73,0.007,148946.8,8.35,9.34,8.91,-22.35845,-4.246,-3.889,13.15,77,2.151
101,2014-04-15T17:00,2014,105,1700,0,68.77,60.39,69.69,60.32,68.69,59.75,29.57,33.72,29.64,33.45,69.74,60.76,20.7,0.005,149222.7,8.38,9.38,8.94,-15.65241,-4.145,-3.813,13.16,78,2.179
101,2014-04-15T18:00,2014,105,1800,0,68.61,59.95,69.52,59.88,68.55,59.29,29.43,33.5,29.5,33.26,69.56,60.31,20.6,0.007,153323.6,8.66,9.64,9.26,-21.52217,-4.072,-3.76,13.16,79,2.207
101,2014-04-15T19:00,2014,105,1900,0,67.95,58.76,68.83,58.78,67.91,58.03,29.45,33.57,29.55,33.3,68.79,59.15,20.53,0.005,161380.7,9.18,10.05,9.87,-16.82214,-4.12,-3.749,13.16,83,2.318
101,2014-04-15T20:00,2014,105,2000,0,66.15,56.88,66.97,56.9,66.12,56.18,29.65,33.71,29.82,33.35,66.93,57.24,20.65,0.005,163302.2,9.27,10.07,9.94,-16.02816,-4.058,-3.534,13.15,83,2.318
101,2014-04-15T21:00,2014,105,2100,0,64.9,55.6,65.7,55.62,64.88,54.99,29.74,33.54,29.91,33.18,65.66,55.96,20.75,0.005,163988.5,9.31,10.08,9.89,-15.37006,-3.795,-3.27,13.16,84,2.346
101,2014-04-15T22:00,2014,105,2200,0,64.02,54.64,64.8,54.66,64.01,54.06,29.84,33.45,29.99,33.1,64.74,54.97,20.64,0.005,164246.8,9.38,10.14,9.95,-14.26969,-3.609,-3.108,13.16,83,2.318
101,2014-04-15T23:00,2014,105,2300,0,63.2,53.73,63.98,53.76,63.19,53.15,29.79,33.22,29.91,32.88,63.91,54.07,20.51,0.004,164625.9,9.47,10.22,10.04,-10.1017,-3.437,-2.973,13.16,84,2.346
101,2014-04-16T00:00,2014,106,2400,0,62.38,52.91,63.15,52.89,62.38,52.31,29.57,32.86,29.67,32.51,63.09,53.21,20.49,0.003,164919.8,9.48,10.26,10.06,-7.993982,-3.288,-2.836,13.17,84,2.346
101,2014-04-16T01:00,2014,106,100,0,61.94,52.43,62.71,52.42,61.93,51.89,29.23,32.41,29.31,32.09,62.64,52.77,20.63,0.002,166181.9,9.5,10.28,10.05,-4.417257,-3.178,-2.776,13.18,84,2.346
101,2014-04-16T02:00,2014,106,200,0,62.02,52.43,62.8,52.44,62.02,52.02,28.85,32,28.92,31.7,62.74,52.83,20.51,0.003,165950.4,9.59,10.36,10,-6.467242,-3.143,-2.781,13.18,84,2.346
101,2014-04-16T03:00,2014,106,300,0,61.99,52.39,62.78,52.37,61.99,51.9,28.49,31.68,28.54,31.4,62.72,52.76,20.47,0.003,166339.3,9.6,10.4,10.08,-8.179362,-3.199,-2.855,13.19,84,2.346
101,2014-04-16T04:00,2014,106,400,0,61.34,51.73,62.11,51.68,61.32,51.14,28.09,31.3,28.15,31.03,62.06,52.07,20.51,0.002,167389,9.61,10.43,10.17,-4.51885,-3.209,-2.887,13.19,85,2.374
101,2014-04-16T05:00,2014,106,500,0,60.46,50.73,61.24,50.7,60.46,50.14,27.65,30.82,27.71,30.54,61.19,51.06,20.31,0.001,167770.6,9.74,10.54,10.32,-1.837343,-3.166,-2.83,13.2,84,2.346
101,2014-04-16T06:00,2014,106,600,0,60.25,50.44,61.04,50.42,60.25,49.81,27.18,30.3,27.23,30.01,60.99,50.77,20.24,0.001,168823.2,9.82,10.62,10.45,-2.055016,-3.117,-2.781,13.21,85,2.374
101,2014-04-16T07:00,2014,106,700,0,60.08,50.31,60.86,50.28,60.07,49.56,26.7,29.82,26.75,29.55,60.82,50.63,20.47,0.002,170635.6,9.77,10.58,10.52,-3.869667,-3.114,-2.802,13.22,85,2.374
101,2014-04-16T08:00,2014,106,800,0,60.43,50.76,61.23,50.71,60.43,49.75,26.28,29.46,26.32,29.21,61.19,51.05,20.68,0,172427,9.67,10.51,10.68,-1.059228,-3.174,-2.889,13.22,85,2.374
101,2014-04-16T09:00,2014,106,900,0,60.93,51.24,61.73,51.19,60.93,50.22,25.97,29.24,26,29.02,61.7,51.54,20.5,0.001,171300.9,9.69,10.54,10.71,-2.77714,-3.275,-3.024,13.22,85,2.374
101,2014-04-16T10:00,2014,106,1000,0,61.69,52.03,62.54,51.98,61.7,50.94,25.77,29.2,25.8,28.97,62.5,52.34,20.51,0.002,171491.7,9.66,10.55,10.76,-5.745885,-3.431,-3.17,13.22,85,2.374
101,2014-04-16T11:00,2014,106,1100,0,62.58,52.91,63.44,52.87,62.58,51.85,25.69,29.26,25.73,29.02,63.43,53.27,20.47,0.001,171198,9.67,10.57,10.73,-3.878924,-3.574,-3.29,13.23,85,2.374
101,2014-04-16T12:00,2014,106,1200,0,63.29,53.65,64.18,53.63,63.28,52.77,25.28,28.88,25.38,28.6,64.17,54.09,20.69,0.001,171564.4,9.64,10.55,10.51,-3.549154,-3.6,-3.215,13.22,85,2.374
101,2014-04-16T13:00,2014,106,1300,0,64.15,54.49,65.03,54.55,64.12,53.57,25.44,29.37,25.54,29.08,65,54.96,20.77,0.003,172148.5,9.66,10.48,10.55,-10.49459,-3.938,-3.541,13.22,84,2.346
101,2014-04-16T14:00,2014,106,1400,0,64.88,55.19,65.77,55.3,64.85,54.26,25.79,29.94,25.92,29.57,65.73,55.72,20.72,0.002,172011.9,9.69,10.47,10.59,-7.145407,-4.147,-3.655,13.21,85,2.374
101,2014-04-16T15:00,2014,106,1500,0,64.69,55.1,65.56,55.2,64.67,54.19,26.19,30.4,26.33,30.02,65.54,55.6,20.68,0.002,169917.3,9.59,10.35,10.48,-7.931726,-4.205,-3.69,13.21,85,2.374
101,2014-04-16T16:00,2014,106,1600,0,64.88,55.28,65.77,55.36,64.87,54.42,26.57,30.75,26.74,30.33,65.71,55.76,20.59,0.002,169409,9.61,10.41,10.45,-6.104284,-4.184,-3.591,13.2,85,2.374
101,2014-04-16T17:00,2014,106,1700,0,64.95,55.3,65.83,55.36,64.94,54.46,26.9,31.04,27.08,30.63,65.77,55.77,20.47,0.002,169156.6,9.65,10.47,10.48,-4.68729,-4.14,-3.552,13.19,85,2.374
101,2014-04-16T18:00,2014,106,1800,0,64.83,55.18,65.7,55.21,64.83,54.3,27.17,31.26,27.36,30.84,65.65,55.59,20.53,0.003,170121.1,9.66,10.49,10.53,-9.570164,-4.082,-3.48,13.19,85,2.374
101,2014-04-16T19:00,2014,106,1900,0,64.27,54.57,65.12,54.6,64.26,53.76,27.34,31.34,27.52,30.94,65.08,54.98,20.52,0.004,170242.3,9.7,10.52,10.5,-11.001,-3.998,-3.413,13.19,85,2.374
101,2014-04-16T20:00,2014,106,2000,0,63.49,53.78,64.33,53.81,63.49,53.03,27.38,31.26,27.54,30.85,64.28,54.18,20.63,0.002,170968.8,9.71,10.52,10.46,-7.239103,-3.875,-3.307,13.19,86,2.402
101,2014-04-16T21:00,2014,106,2100,0,63.19,53.5,64.03,53.49,63.18,52.69,27.32,31.06,27.46,30.68,63.99,53.88,20.71,0,171745.8,9.69,10.54,10.49,-1.212834,-3.74,-3.224,13.2,86,2.402
101,2014-04-16T22:00,2014,106,2200,0,62.88,53.15,63.71,53.14,62.88,52.35,27.18,30.85,27.3,30.49,63.67,53.53,20.64,0.002,171751.7,9.73,10.57,10.52,-6.88397,-3.671,-3.199,13.2,85,2.374
101,2014-04-16T23:00,2014,106,2300,0,62.49,52.78,63.32,52.71,62.49,51.94,26.98,30.59,27.08,30.27,63.29,53.14,20.62,0.001,171898.7,9.71,10.61,10.55,-2.076893,-3.606,-3.182,13.21,86,2.402
101,2014-04-17T00:00,2014,107,2400,0,62.36,52.64,63.19,52.55,62.36,51.76,26.75,30.32,26.84,30.02,63.16,52.98,20.65,0.002,172688,9.72,10.64,10.6,-5.005693,-3.569,-3.179,13.21,85,2.374
101,2014-04-17T01:00,2014,107,100,0,62.02,52.27,62.84,52.18,62.01,51.38,26.5,30.06,26.59,29.77,62.82,52.6,20.66,0.002,173147.3,9.75,10.66,10.63,-6.188075,-3.563,-3.188,13.21,71,1.983
101,2014-04-17T02:00,2014,107,200,0,61.84,52.09,62.68,52.01,61.85,51.17,26.23,29.79,26.32,29.5,62.65,52.43,20.64,0.002,173338.4,9.75,10.66,10.68,-5.288809,-3.554,-3.187,13.22,0,0
101,2014-04-17T03:00,2014,107,300,0,61.53,51.73,62.34,51.65,61.53,50.85,25.96,29.51,26.04,29.23,62.32,52.07,20.6,0.001,173433.4,9.8,10.7,10.68,-3.241813,-3.556,-3.199,13.22,0,0
101,2014-04-17T04:00,2014,107,400,0,61.29,51.47,62.12,51.37,61.29,50.55,25.67,29.22,25.76,28.94,62.08,51.8,20.53,0.001,173580.2,9.82,10.74,10.74,-2.05228,-3.549,-3.184,13.23,0,0
101,2014-04-17T05:00,2014,107,500,0,61.17,51.29,61.99,51.22,61.16,50.37,25.38,28.93,25.47,28.66,61.97,51.64,20.44,0.001,173652.5,9.88,10.78,10.79,-3.236848,-3.548,-3.193,13.23,0,0
101,2014-04-17T06:00,2014,107,600,0,61,51.1,61.85,51.04,61,50.15,25.09,28.66,25.18,28.38,61.83,51.45,20.39,0.002,173790,9.91,10.81,10.85,-5.906755,-3.571,-3.203,13.24,0,0
101,2014-04-17T07:00,2014,107,700,0,61.44,51.62,62.29,51.56,61.42,50.6,24.84,28.45,24.93,28.17,62.27,51.99,20.67,0.001,175143.9,9.82,10.73,10.83,-3.906028,-3.612,-3.243,13.24,0,0
101,2014-04-17T08:00,2014,107,800,0,62.31,52.58,63.18,52.51,62.3,51.42,24.67,28.41,24.77,28.13,63.16,52.93,20.73,0.002,175066.6,9.73,10.67,10.87,-4.628902,-3.737,-3.359,13.24,25,0.698
101,2014-04-17T09:00,2014,107,900,0,63.16,53.47,64.05,53.41,63.14,52.29,24.67,28.56,24.76,28.3,64.02,53.83,20.7,0.001,174256.5,9.69,10.64,10.85,-3.206093,-3.89,-3.538,13.24,85,2.374
101,2014-04-17T10:00,2014,107,1000,0,64.27,54.62,65.18,54.59,64.26,53.36,24.81,28.9,24.92,28.59,65.15,54.98,20.72,0.003,174189.8,9.65,10.59,10.9,-9.48579,-4.083,-3.665,13.23,85,2.374
101,2014-04-17T11:00,2014,107,1100,0,65.4,55.77,66.33,55.75,65.38,54.61,25.15,29.42,25.31,29.09,66.3,56.18,20.79,0.002,173900.4,9.63,10.57,10.77,-6.977229,-4.273,-3.778,13.22,85,2.374
101,2014-04-17T12:00,2014,107,1200,0,66.65,56.99,67.58,57.04,66.6,55.87,25.59,29.99,25.76,29.68,67.55,57.46,20.74,0.003,173253.1,9.66,10.54,10.73,-11.55483,-4.401,-3.922,13.21,85,2.374
101,2014-04-17T13:00,2014,107,1300,0,67.58,57.87,68.51,58.02,67.53,56.89,26.14,30.65,26.31,30.36,68.48,58.4,20.68,0.005,172251.5,9.71,10.49,10.65,-16.41326,-4.514,-4.048,13.2,85,2.374
101,2014-04-17T14:00,2014,107,1400,0,68.27,58.62,69.22,58.79,68.21,57.65,26.76,31.38,26.93,31.03,69.18,59.17,20.79,0.006,172010.5,9.65,10.42,10.57,-20.17438,-4.615,-4.096,13.19,84,2.346
101,2014-04-17T15:00,2014,107,1500,0,68.44,58.82,69.37,58.95,68.38,57.84,27.45,32.08,27.64,31.72,69.33,59.36,20.68,0.005,170779.7,9.62,10.42,10.54,-18.65063,-4.625,-4.088,13.18,83,2.318
101,2014-04-17T16:00,2014,107,1600,0,68.07,58.41,68.98,58.56,68,57.53,28.12,32.69,28.35,32.25,68.93,58.94,20.65,0.005,170411.3,9.66,10.42,10.47,-17.74941,-4.568,-3.902,13.17,84,2.346
101,2014-04-17T17:00,2014,107,1700,0,67.76,58.05,68.65,58.12,67.7,57.15,28.7,33.08,28.93,32.67,68.6,58.53,20.46,0.003,170005.7,9.7,10.52,10.55,-10.98056,-4.382,-3.741,13.16,83,2.318
101,2014-04-17T18:00,2014,107,1800,0,67.01,57.23,67.88,57.28,66.94,56.4,29.12,33.34,29.36,32.92,67.82,57.68,20.38,0.004,170136,9.78,10.6,10.54,-12.95327,-4.213,-3.565,13.16,84,2.346
101,2014-04-17T19:00,2014,107,1900,0,66.02,56.22,66.87,56.27,65.98,55.44,29.36,33.38,29.59,32.96,66.82,56.65,20.44,0.003,170798.3,9.8,10.61,10.53,-9.640364,-4.02,-3.368,13.16,84,2.346
101,2014-04-17T20:00,2014,107,2000,0,64.87,55.07,65.68,55.12,64.82,54.37,29.41,33.23,29.62,32.81,65.64,55.49,20.62,0.004,171590.6,9.8,10.56,10.45,-12.20541,-3.818,-3.189,13.16,84,2.346
101,2014-04-17T21:00,2014,107,2100,0,64.13,54.37,64.93,54.4,64.12,53.66,29.3,32.92,29.48,32.53,64.9,54.76,20.71,0.002,172017.2,9.76,10.54,10.45,-4.696797,-3.614,-3.049,13.17,85,2.374
101,2014-04-17T22:00,2014,107,2200,0,63.57,53.78,64.37,53.8,63.54,53.1,29.08,32.55,29.22,32.21,64.35,54.16,20.63,0.002,171588.6,9.78,10.57,10.44,-4.807837,-3.476,-2.987,13.18,29,0.81
101,2014-04-17T23:00,2014,107,2300,0,63.13,53.33,63.93,53.3,63.09,52.61,28.76,32.14,28.88,31.84,63.89,53.69,20.51,0.003,171220.8,9.8,10.62,10.48,-7.723344,-3.378,-2.963,13.18,0,0
101,2014-04-18T00:00,2014,108,2400,0,62.89,53.08,63.69,53.07,62.88,52.35,28.41,31.76,28.5,31.47,63.66,53.44,20.58,0.001,172070.1,9.82,10.62,10.52,-3.305062,-3.347,-2.968,13.19,0,0
101,2014-04-18T01:00,2014,108,100,0,62.61,52.78,63.42,52.76,62.6,52.02,28.04,31.38,28.12,31.11,63.39,53.14,20.55,0.001,172463.4,9.84,10.66,10.59,-2.483963,-3.336,-2.991,13.19,0,0
101,2014-04-18T02:00,2014,108,200,0,62.34,52.5,63.15,52.49,62.32,51.68,27.66,31,27.72,30.74,63.12,52.87,20.55,0.001,172817.6,9.84,10.66,10.64,-2.779017,-3.342,-3.013,13.2,0,0
101,2014-04-18T03:00,2014,108,300,0,62.19,52.37,63.01,52.33,62.18,51.47,27.28,30.65,27.34,30.39,62.98,52.72,20.59,0.001,173530,9.83,10.67,10.71,-3.087992,-3.365,-3.048,13.21,0,0
101,2014-04-18T04:00,2014,108,400,0,61.98,52.1,62.81,52.05,61.97,51.24,26.92,30.31,26.97,30.05,62.77,52.46,20.46,0.001,173376.1,9.88,10.77,10.72,-3.390101,-3.394,-3.082,13.21,0,0
101,2014-04-18T05:00,2014,108,500,0,61.69,51.92,62.51,51.81,61.65,51.11,26.56,29.97,26.63,29.72,62.48,52.27,20.66,0.002,172996.2,9.77,10.69,10.54,-4.828502,-3.418,-3.09,13.22,0,0
101,2014-04-18T06:00,2014,108,600,0,61.56,51.77,62.38,51.66,61.53,50.89,26.2,29.64,26.28,29.38,62.35,52.12,20.56,0.002,172919.1,9.78,10.72,10.64,-4.27244,-3.439,-3.108,13.22,0,0
101,2014-04-18T07:00,2014,108,700,0,62.25,52.52,63.1,52.44,62.25,51.48,25.92,29.46,26,29.18,63.08,52.87,20.66,0.002,173846.5,9.74,10.66,10.77,-4.378791,-3.541,-3.174,13.22,4,0.112
101,2014-04-18T08:00,2014,108,800,0,63.43,53.75,64.3,53.7,63.43,52.61,25.79,29.5,25.88,29.21,64.28,54.13,20.73,0.001,174079.2,9.68,10.6,10.81,-2.797623,-3.718,-3.33,13.22,54,1.508
101,2014-04-18T09:00,2014,108,900,0,64.38,54.72,65.27,54.7,64.35,53.58,25.83,29.76,25.92,29.47,65.24,55.13,20.67,0.002,173065.9,9.66,10.57,10.77,-6.584789,-3.931,-3.545,13.22,85,2.374
101,2014-04-18T10:00,2014,108,1000,0,65.2,55.62,66.1,55.62,65.15,54.34,26.03,30.14,26.13,29.83,66.06,56,20.74,0.003,172931.4,9.58,10.48,10.82,-9.528125,-4.109,-3.699,13.21,84,2.346
101,2014-04-18T11:00,2014,108,1100,0,66.23,56.71,67.14,56.73,66.18,55.39,26.39,30.65,26.52,30.29,67.11,57.09,20.73,0.005,171978.5,9.52,10.41,10.79,-15.73105,-4.262,-3.768,13.2,85,2.374
101,2014-04-18T12:00,2014,108,1200,0,67.16,57.64,68.08,57.69,67.12,56.45,26.87,31.21,26.99,30.92,68.05,58.07,20.67,0.003,170681.7,9.52,10.39,10.67,-9.762538,-4.338,-3.932,13.19,84,2.346
101,2014-04-18T13:00,2014,108,1300,0,67.62,58.1,68.54,58.19,67.58,56.97,27.44,31.83,27.56,31.54,68.5,58.55,20.67,0.003,170069.6,9.51,10.35,10.61,-9.861365,-4.389,-3.987,13.18,84,2.346
101,2014-04-18T14:00,2014,108,1400,0,68.23,58.7,69.13,58.81,68.15,57.58,28.07,32.48,28.19,32.18,69.1,59.15,20.63,0.005,169467.7,9.53,10.32,10.57,-17.57965,-4.412,-3.988,13.17,84,2.346
101,2014-04-18T15:00,2014,108,1500,0,68.33,58.81,69.25,58.91,68.27,57.74,28.72,33.12,28.86,32.78,69.2,59.25,20.57,0.004,168801.8,9.52,10.34,10.53,-11.97641,-4.404,-3.922,13.16,83,2.318
101,2014-04-18T16:00,2014,108,1600,0,68.19,58.71,69.09,58.79,68.13,57.68,29.21,33.5,29.35,33.11,69.04,59.14,20.66,0.002,168629.7,9.48,10.3,10.44,-7.3608,-4.294,-3.765,13.16,84,2.346
101,2014-04-18T17:00,2014,108,1700,0,68.24,58.73,69.14,58.8,68.19,57.74,29.46,33.61,29.58,33.21,69.11,59.16,20.56,0.005,168252.4,9.51,10.33,10.45,-14.8668,-4.148,-3.636,13.16,83,2.318
101,2014-04-18T18:00,2014,108,1800,0,68.07,58.52,68.94,58.59,67.98,57.53,29.58,33.66,29.68,33.28,68.92,58.95,20.53,0.006,168256.4,9.55,10.35,10.45,-18.07717,-4.079,-3.597,13.15,84,2.346
101,2014-04-18T19:00,2014,108,1900,0,67.28,57.67,68.13,57.75,67.22,56.79,29.69,33.73,29.78,33.32,68.1,58.09,20.42,0.004,167830.6,9.61,10.39,10.43,-11.17587,-4.042,-3.538,13.16,83,2.318
101,2014-04-18T20:00,2014,108,2000,0,66.1,56.47,66.93,56.5,66.05,55.63,29.77,33.73,29.87,33.3,66.88,56.86,20.51,0.004,168801.2,9.63,10.43,10.41,-13.19505,-3.959,-3.425,13.16,84,2.346
101,2014-04-18T21:00,2014,108,2100,0,65.53,55.95,66.36,55.98,65.49,55.1,29.82,33.63,29.94,33.19,66.32,56.32,20.68,0.004,169491.3,9.58,10.38,10.39,-11.71736,-3.813,-3.254,13.16,85,2.374
101,2014-04-18T22:00,2014,108,2200,0,65.12,55.57,65.94,55.59,65.09,54.75,29.79,33.49,29.91,33.1,65.89,55.93,20.74,0.004,169336.1,9.55,10.36,10.33,-9.937106,-3.701,-3.19,13.16,84,2.346
101,2014-04-18T23:00,2014,108,2300,0,64.76,55.19,65.57,55.23,64.73,54.37,29.69,33.31,29.8,32.93,65.52,55.54,20.71,0.005,169254.8,9.56,10.34,10.36,-14.39474,-3.615,-3.129,13.16,84,2.346
101,2014-04-19T00:00,2014,109,2400,0,65.15,55.57,65.99,55.67,65.13,54.72,29.57,33.15,29.67,32.79,65.94,55.96,20.74,0.003,169686.6,9.58,10.31,10.41,-7.017588,-3.578,-3.116,13.16,85,2.374
101,2014-04-19T01:00,2014,109,100,0,64.61,55.08,65.44,55.13,64.59,54.25,29.45,33.05,29.53,32.72,65.38,55.46,20.84,0.004,169885.5,9.53,10.31,10.34,-11.84309,-3.604,-3.187,13.16,85,2.374
101,2014-04-19T02:00,2014,109,200,0,64.04,54.51,64.85,54.57,64.02,53.66,29.27,32.82,29.36,32.47,64.79,54.86,20.83,0.002,169595.2,9.53,10.27,10.35,-6.664729,-3.548,-3.115,13.17,84,2.346
101,2014-04-19T03:00,2014,109,300,0,64.43,54.85,65.27,54.9,64.42,53.98,29.1,32.63,29.17,32.29,65.21,55.21,20.6,0.003,169102.6,9.59,10.37,10.44,-8.709808,-3.531,-3.118,13.18,85,2.374
101,2014-04-19T04:00,2014,109,400,0,64.13,54.48,64.94,54.59,64.1,53.64,28.92,32.48,28.99,32.15,64.89,54.87,20.56,0.003,169130.7,9.65,10.35,10.46,-7.30568,-3.555,-3.153,13.18,84,2.346
101,2014-04-19T05:00,2014,109,500,0,63.94,54.29,64.76,54.35,63.92,53.35,28.73,32.29,28.81,31.96,64.71,54.64,20.46,0.003,169187.9,9.65,10.41,10.56,-8.77657,-3.556,-3.153,13.18,84,2.346
101,2014-04-19T06:00,2014,109,600,0,63.62,53.97,64.43,54.01,63.6,52.96,28.53,32.06,28.6,31.73,64.39,54.3,20.41,0.003,169266.8,9.65,10.42,10.64,-6.971472,-3.531,-3.126,13.18,85,2.374
101,2014-04-19T07:00,2014,109,700,0,64.47,54.94,65.32,54.84,64.46,53.71,28.35,31.9,28.41,31.57,65.26,55.21,20.45,0.003,169974.8,9.54,10.49,10.76,-8.497601,-3.548,-3.152,13.18,84,2.346
101,2014-04-19T08:00,2014,109,800,0,66.46,57.04,67.36,56.93,66.44,55.63,28.31,32,28.37,31.71,67.3,57.29,20.39,0.003,168776.2,9.42,10.42,10.81,-9.750158,-3.697,-3.345,13.18,84,2.346
101,2014-04-19T09:00,2014,109,900,0,68.57,59.32,69.5,59.25,68.52,57.93,28.54,32.5,28.56,32.33,69.47,59.64,20.57,0.006,167162.2,9.25,10.26,10.58,-19.66044,-3.96,-3.769,13.17,83,2.318
101,2014-04-19T10:00,2014,109,1000,0,68.9,59.84,69.82,59.79,68.85,58.71,29,33.22,29.01,33.03,69.76,60.21,20.61,0.005,162683.5,9.06,10.03,10.14,-15.80284,-4.224,-4.02,13.16,81,2.263
101,2014-04-19T11:00,2014,109,1100,0,68.92,60.12,69.82,60.08,68.84,59.24,29.49,33.74,29.52,33.54,69.77,60.53,20.57,0.006,156349.9,8.8,9.74,9.6,-19.39678,-4.248,-4.022,13.16,77,2.151
101,2014-04-19T12:00,2014,109,1200,0,68.94,60.35,69.85,60.37,68.87,59.62,29.67,33.83,29.7,33.61,69.82,60.79,20.78,0.005,153367.6,8.59,9.49,9.25,-17.93034,-4.155,-3.912,13.16,77,2.151
101,2014-04-19T13:00,2014,109,1300,0,68.88,60.4,69.79,60.53,68.8,59.8,29.75,33.9,29.83,33.64,69.78,60.9,20.74,0.005,149795.7,8.47,9.27,9.01,-17.34154,-4.142,-3.808,13.16,76,2.123
101,2014-04-19T14:00,2014,109,1400,0,68.81,60.33,69.73,60.47,68.73,59.79,29.68,33.82,29.78,33.52,69.71,60.83,20.79,0.006,149719.1,8.47,9.25,8.93,-19.18958,-4.137,-3.738,13.15,76,2.123
101,2014-04-19T15:00,2014,109,1500,0,68.83,60.44,69.75,60.51,68.73,59.78,29.64,33.77,29.75,33.5,69.75,60.88,20.84,0.005,149516.8,8.39,9.23,8.95,-16.15686,-4.136,-3.753,13.16,75,2.095
101,2014-04-19T16:00,2014,109,1600,0,68.8,60.29,69.72,60.31,68.73,59.58,29.56,33.7,29.66,33.39,69.71,60.7,20.8,0.006,152063.4,8.51,9.41,9.15,-18.51414,-4.14,-3.731,13.16,76,2.123
101,2014-04-19T17:00,2014,109,1700,0,68.74,60.02,69.66,60,68.68,59.24,29.45,33.58,29.54,33.31,69.64,60.39,20.59,0.008,154689.8,8.72,9.66,9.44,-24.13477,-4.124,-3.775,13.16,78,2.179
101,2014-04-19T18:00,2014,109,1800,0,68.75,59.8,69.65,59.76,68.69,58.92,29.44,33.57,29.53,33.29,69.63,60.14,20.43,0.005,157775.7,8.95,9.89,9.77,-15.84168,-4.135,-3.764,13.16,79,2.207
101,2014-04-19T19:00,2014,109,1900,0,68.74,59.55,69.64,59.5,68.68,58.88,29.45,33.6,29.55,33.26,69.64,59.96,20.68,0.007,162700.2,9.19,10.14,9.8,-23.3331,-4.156,-3.706,13.15,81,2.263
101,2014-04-19T20:00,2014,109,2000,0,68.73,59.3,69.63,59.25,68.65,58.71,29.48,33.65,29.63,33.25,69.61,59.73,20.58,0.006,165394.1,9.43,10.38,9.94,-20.34564,-4.168,-3.616,13.16,83,2.318
101,2014-04-19T21:00,2014,109,2100,0,68.18,58.75,69.06,58.71,68.13,58.14,29.54,33.69,29.7,33.3,69.05,59.17,20.76,0.005,166803.2,9.43,10.34,9.98,-16.88715,-4.152,-3.596,13.16,83,2.318
101,2014-04-19T22:00,2014,109,2200,0,67.52,58.04,68.39,58.02,67.48,57.44,29.65,33.73,29.81,33.35,68.35,58.47,20.75,0.006,167462.5,9.48,10.37,10.04,-19.33675,-4.082,-3.539,13.16,83,2.318
101,2014-04-19T23:00,2014,109,2300,0,66.85,57.34,67.7,57.33,66.81,56.61,29.77,33.78,29.89,33.39,67.65,57.74,20.81,0.005,169003.7,9.51,10.37,10.19,-15.42267,-4.017,-3.497,13.16,84,2.346
101,2014-04-20T00:00,2014,110,2400,0,66.15,56.58,66.98,56.58,66.11,55.85,29.91,33.82,30.01,33.43,66.93,56.98,20.76,0.004,169494.1,9.57,10.4,10.26,-10.81662,-3.916,-3.411,13.16,83,2.318
101,2014-04-20T01:00,2014,110,100,0,65.73,56.12,66.57,56.14,65.71,55.42,29.94,33.73,30.04,33.34,66.51,56.53,20.71,0.007,169654.5,9.61,10.43,10.29,-20.09011,-3.788,-3.293,13.16,84,2.346
101,2014-04-20T02:00,2014,110,200,0,64.7,55.05,65.53,55.05,64.68,54.35,29.86,33.51,29.96,33.14,65.46,55.44,20.72,0.004,170394.3,9.65,10.48,10.33,-12.2548,-3.654,-3.184,13.16,84,2.346
101,2014-04-20T03:00,2014,110,300,0,63.9,54.25,64.7,54.24,63.89,53.48,29.66,33.16,29.75,32.82,64.65,54.61,20.73,0.004,170859.1,9.65,10.46,10.4,-11.77618,-3.5,-3.063,13.16,84,2.346
101,2014-04-20T04:00,2014,110,400,0,64.04,54.4,64.85,54.41,64.03,53.57,29.39,32.79,29.47,32.47,64.8,54.77,20.77,0.003,171278.6,9.63,10.44,10.47,-8.376252,-3.403,-3.003,13.17,84,2.346
101,2014-04-20T05:00,2014,110,500,0,63.96,54.22,64.78,54.26,63.95,53.44,29.11,32.54,29.18,32.25,64.73,54.63,20.56,0.003,170826.9,9.74,10.52,10.51,-7.94956,-3.426,-3.071,13.18,84,2.346
101,2014-04-20T06:00,2014,110,600,0,63.75,54.04,64.58,54.04,63.74,53.21,28.83,32.26,28.89,31.96,64.53,54.43,20.61,0.002,171305,9.71,10.54,10.53,-4.818299,-3.43,-3.073,13.18,84,2.346
101,2014-04-20T07:00,2014,110,700,0,64.83,55.2,65.69,55.16,64.82,54.22,28.58,32.08,28.65,31.78,65.64,55.59,20.58,0.002,170920.6,9.63,10.52,10.6,-5.798406,-3.495,-3.128,13.18,84,2.346
101,2014-04-20T08:00,2014,110,800,0,67.1,57.54,68,57.48,67.08,56.4,28.54,32.27,28.61,31.99,67.96,57.92,20.49,0.004,170225.3,9.56,10.52,10.68,-12.03153,-3.732,-3.384,13.18,83,2.318
101,2014-04-20T09:00,2014,110,900,0,68.59,59.16,69.51,59.1,68.53,58.01,28.75,32.79,28.78,32.56,69.46,59.55,20.63,0.005,169149.3,9.43,10.41,10.52,-15.14407,-4.037,-3.782,13.17,83,2.318
101,2014-04-20T10:00,2014,110,1000,0,68.89,59.64,69.78,59.65,68.83,58.57,29.16,33.39,29.17,33.18,69.75,60.04,20.71,0.004,165823.4,9.25,10.14,10.26,-12.17615,-4.232,-4.014,13.16,81,2.263
101,2014-04-20T11:00,2014,110,1100,0,68.91,59.91,69.82,59.87,68.83,59.09,29.48,33.7,29.5,33.46,69.8,60.31,20.77,0.006,160911.2,9,9.95,9.74,-19.96503,-4.218,-3.959,13.16,80,2.235
101,2014-04-20T12:00,2014,110,1200,0,68.95,60.12,69.86,60.14,68.86,59.53,29.61,33.74,29.6,33.53,69.84,60.61,20.75,0.004,156220.7,8.84,9.72,9.33,-11.95783,-4.129,-3.93,13.15,77,2.151
101,2014-04-20T13:00,2014,110,1300,0,68.83,60.21,69.75,60.33,68.72,59.86,29.58,33.69,29.61,33.46,69.74,60.74,20.9,0.007,151837.3,8.62,9.42,8.86,-22.86581,-4.103,-3.85,13.16,76,2.123
101,2014-04-20T14:00,2014,110,1400,0,68.83,60.27,69.75,60.38,68.74,59.94,29.48,33.62,29.54,33.31,69.74,60.79,20.92,0.006,150992.4,8.56,9.38,8.8,-18.63354,-4.144,-3.768,13.16,76,2.123
101,2014-04-20T15:00,2014,110,1500,0,68.86,60.42,69.8,60.48,68.78,60.09,29.4,33.57,29.49,33.29,69.78,60.93,20.9,0.007,149295.9,8.45,9.31,8.69,-22.27195,-4.168,-3.807,13.16,75,2.095
101,2014-04-20T16:00,2014,110,1600,0,68.78,60.27,69.7,60.29,68.7,59.87,29.3,33.5,29.39,33.21,69.69,60.74,20.75,0.006,149822.8,8.51,9.41,8.82,-20.62873,-4.201,-3.814,13.16,75,2.095
101,2014-04-20T17:00,2014,110,1700,0,68.79,60.21,69.72,60.19,68.73,59.72,29.26,33.45,29.35,33.18,69.71,60.67,20.63,0.007,151174,8.58,9.54,9.01,-22.72867,-4.191,-3.827,13.16,75,2.095
101,2014-04-20T18:00,2014,110,1800,0,68.77,60.07,69.69,59.99,68.7,59.56,29.23,33.43,29.32,33.17,69.67,60.5,20.53,0.006,152663.6,8.7,9.69,9.14,-18.27897,-4.192,-3.852,13.16,77,2.151
101,2014-04-20T19:00,2014,110,1900,0,68.66,59.62,69.57,59.63,68.6,59.11,29.21,33.41,29.3,33.12,69.55,60.08,20.61,0.004,158416.7,9.04,9.94,9.49,-12.95526,-4.196,-3.818,13.16,79,2.207
101,2014-04-20T20:00,2014,110,2000,0,68.73,59.3,69.64,59.35,68.65,58.94,29.26,33.47,29.39,33.09,69.63,59.81,20.69,0.007,164397.3,9.43,10.28,9.71,-21.35785,-4.203,-3.702,13.16,82,2.291
101,2014-04-20T21:00,2014,110,2100,0,68.09,58.63,68.96,58.7,68.02,58.16,29.32,33.49,29.49,33.09,68.95,59.13,20.84,0.005,166441.9,9.46,10.26,9.86,-15.61835,-4.168,-3.609,13.16,83,2.318
101,2014-04-20T22:00,2014,110,2200,0,67.45,57.96,68.3,58,67.38,57.42,29.43,33.52,29.59,33.11,68.29,58.43,20.8,0.006,167059.2,9.49,10.3,9.95,-17.31684,-4.091,-3.519,13.16,83,2.318
101,2014-04-20T23:00,2014,110,2300,0,67.08,57.61,67.93,57.59,67.02,57.01,29.52,33.54,29.66,33.14,67.91,58.04,20.79,0.005,167461.7,9.47,10.34,10.02,-15.39033,-4.014,-3.486,13.16,83,2.318
101,2014-04-21T00:00,2014,111,2400,0,66.45,56.96,67.29,56.97,66.4,56.26,29.73,33.74,29.83,33.32,67.26,57.37,20.84,0.005,168567.9,9.49,10.32,10.14,-14.71607,-4.011,-3.487,13.16,84,2.346
101,2014-04-21T01:00,2014,111,100,0,66.07,56.59,66.93,56.58,66.04,55.86,29.87,33.77,29.99,33.35,66.88,56.98,20.81,0.005,168670,9.48,10.35,10.18,-14.61939,-3.902,-3.366,13.16,83,2.318
101,2014-04-21T02:00,2014,111,200,0,65.77,56.26,66.6,56.22,65.74,55.51,29.91,33.7,30.02,33.29,66.55,56.63,20.71,0.005,168435.4,9.51,10.38,10.23,-15.40551,-3.791,-3.277,13.16,83,2.318
101,2014-04-21T03:00,2014,111,300,0,65.29,55.7,66.12,55.73,65.26,54.99,29.86,33.57,29.95,33.18,66.07,56.11,20.64,0.006,168589.9,9.58,10.39,10.27,-15.75439,-3.703,-3.234,13.16,84,2.346
101,2014-04-21T04:00,2014,111,400,0,65.1,55.49,65.93,55.51,65.07,54.73,29.75,33.38,29.83,33,65.89,55.88,20.55,0.003,168617.9,9.61,10.42,10.34,-7.429562,-3.628,-3.176,13.16,83,2.318
101,2014-04-21T05:00,2014,111,500,0,65.02,55.37,65.86,55.38,64.99,54.57,29.59,33.18,29.66,32.83,65.81,55.77,20.44,0.003,168636.5,9.66,10.48,10.41,-7.655243,-3.588,-3.162,13.16,84,2.346
101,2014-04-21T06:00,2014,111,600,0,65.48,55.83,66.34,55.81,65.46,55,29.44,33.04,29.51,32.69,66.29,56.22,20.41,0.003,168828.8,9.65,10.53,10.46,-9.18066,-3.604,-3.182,13.17,83,2.318
101,2014-04-21T07:00,2014,111,700,0,65.99,56.52,66.84,56.47,65.95,55.59,29.33,33.02,29.4,32.69,66.8,56.91,20.87,0.005,170138.4,9.47,10.37,10.36,-13.71291,-3.691,-3.291,13.16,84,2.346
101,2014-04-21T08:00,2014,111,800,0,67.17,57.79,68.05,57.72,67.15,56.7,29.36,33.18,29.42,32.86,68.01,58.16,20.8,0.006,169435.6,9.38,10.33,10.45,-16.79841,-3.821,-3.436,13.16,84,2.346
101,2014-04-21T09:00,2014,111,900,0,68.72,59.54,69.64,59.47,68.67,58.49,29.55,33.5,29.56,33.29,69.6,59.92,20.8,0.006,165938.8,9.18,10.17,10.18,-17.62316,-3.959,-3.721,13.16,82,2.291
101,2014-04-21T10:00,2014,111,1000,0,68.89,60.07,69.79,60,68.81,59.24,29.69,33.73,29.66,33.54,69.75,60.48,20.86,0.004,158771.9,8.82,9.79,9.57,-11.71707,-4.042,-3.887,13.16,79,2.207
101,2014-04-21T11:00,2014,111,1100,0,68.93,60.43,69.85,60.38,68.85,59.8,29.69,33.78,29.67,33.56,69.81,60.85,20.9,0.009,152500.9,8.5,9.47,9.05,-28.86496,-4.088,-3.886,13.16,77,2.151
101,2014-04-21T12:00,2014,111,1200,0,68.88,60.69,69.81,60.7,68.79,60.22,29.69,33.8,29.66,33.64,69.79,61.17,20.77,0.007,145094.2,8.2,9.11,8.56,-23.62709,-4.116,-3.978,13.16,73,2.039
101,2014-04-21T13:00,2014,111,1300,0,68.83,60.8,69.75,60.91,68.74,60.34,29.65,33.86,29.69,33.59,69.76,61.32,20.73,0.004,141480,8.03,8.84,8.4,-14.50609,-4.211,-3.905,13.16,71,1.983
101,2014-04-21T14:00,2014,111,1400,0,68.83,61.02,69.75,61.11,68.73,60.7,29.52,33.74,29.59,33.48,69.79,61.53,20.75,0.003,137201.2,7.812,8.65,8.03,-11.32814,-4.218,-3.892,13.16,70,1.955
101,2014-04-21T15:00,2014,111,1500,0,68.7,61.04,69.64,61.11,68.6,60.77,29.37,33.6,29.44,33.4,69.73,61.55,20.78,0.005,134829.5,7.661,8.53,7.829,-16.44602,-4.225,-3.962,13.17,69,1.927
101,2014-04-21T16:00,2014,111,1600,0,68.69,61.06,69.64,61.06,68.59,60.75,29.19,33.42,29.26,33.21,69.7,61.52,20.73,0.007,134694.6,7.634,8.58,7.841,-21.76993,-4.222,-3.956,13.17,69,1.927
101,2014-04-21T17:00,2014,111,1700,0,68.62,60.82,69.59,60.71,68.5,60.59,29.01,33.18,29.06,33.05,69.6,61.24,20.56,0.006,136423.5,7.793,8.87,7.906,-19.21005,-4.169,-3.991,13.18,70,1.955
101,2014-04-21T18:00,2014,111,1800,0,68.67,60.67,69.61,60.53,68.57,60.27,28.93,33.16,28.98,33.01,69.58,61.01,20.52,0.007,140644.3,7.998,9.08,8.3,-23.09015,-4.237,-4.024,13.17,72,2.011
101,2014-04-21T19:00,2014,111,1900,0,68.73,60.46,69.64,60.31,68.65,60.01,28.98,33.29,29.05,33.07,69.61,60.8,20.56,0.005,145640.1,8.27,9.33,8.63,-15.27354,-4.31,-4.025,13.16,75,2.095
101,2014-04-21T20:00,2014,111,2000,0,68.7,60.15,69.62,60.08,68.63,59.74,29.08,33.42,29.16,33.18,69.59,60.54,20.48,0.004,149196.3,8.55,9.54,8.89,-13.47009,-4.337,-4.011,13.16,76,2.123
101,2014-04-21T21:00,2014,111,2100,0,68.73,60.03,69.65,59.96,68.67,59.61,29.21,33.53,29.31,33.23,69.63,60.44,20.64,0.004,153042,8.7,9.7,9.06,-14.38321,-4.318,-3.922,13.16,77,2.151
101,2014-04-21T22:00,2014,111,2200,0,68.69,59.85,69.62,59.76,68.63,59.37,29.27,33.56,29.37,33.22,69.59,60.24,20.75,0.003,156689.5,8.84,9.86,9.26,-10.97791,-4.292,-3.843,13.16,80,2.235
101,2014-04-21T23:00,2014,111,2300,0,68.7,59.67,69.64,59.59,68.64,59.2,29.34,33.6,29.46,33.25,69.6,60.07,20.64,0.004,158945.5,9.03,10.05,9.44,-14.02011,-4.256,-3.792,13.16,81,2.263
101,2014-04-22T00:00,2014,112,2400,0,68.76,59.63,69.69,59.55,68.69,59.17,29.42,33.65,29.55,33.28,69.65,60.04,20.66,0.006,160667.6,9.13,10.14,9.52,-18.43463,-4.232,-3.738,13.16,82,2.291
101,2014-04-22T01:00,2014,112,100,0,68.64,59.44,69.56,59.39,68.57,58.96,29.43,33.63,29.54,33.27,69.51,59.87,20.73,0.005,162216.6,9.2,10.17,9.61,-14.87573,-4.197,-3.728,13.16,82,2.291
101,2014-04-22T02:00,2014,112,200,0,68.54,59.33,69.44,59.26,68.46,58.81,29.49,33.67,29.6,33.3,69.4,59.76,20.76,0.007,162804.8,9.21,10.18,9.65,-21.97971,-4.179,-3.696,13.16,83,2.318
101,2014-04-22T03:00,2014,112,300,0,68.29,59.07,69.19,59,68.21,58.54,29.53,33.66,29.63,33.31,69.16,59.49,20.78,0.004,163267,9.23,10.19,9.67,-11.89687,-4.127,-3.676,13.16,83,2.318
101,2014-04-22T04:00,2014,112,400,0,68.06,58.79,68.95,58.72,67.98,58.25,29.58,33.67,29.67,33.34,68.92,59.22,20.69,0.008,163296.6,9.27,10.23,9.73,-24.31492,-4.084,-3.666,13.16,82,2.291
101,2014-04-22T05:00,2014,112,500,0,67.82,58.5,68.7,58.44,67.77,57.95,29.65,33.69,29.74,33.35,68.66,58.93,20.57,0.005,163312.2,9.33,10.26,9.81,-14.99504,-4.04,-3.609,13.16,83,2.318
101,2014-04-22T06:00,2014,112,600,0,67.84,58.44,68.71,58.41,67.78,57.92,29.64,33.64,29.72,33.31,68.68,58.89,20.43,0.005,163092.1,9.4,10.31,9.86,-14.24813,-3.997,-3.587,13.16,83,2.318
101,2014-04-22T07:00,2014,112,700,0,68.01,58.75,68.89,58.7,67.94,58.1,29.66,33.65,29.74,33.32,68.86,59.18,20.78,0.003,164339.9,9.25,10.2,9.83,-10.5673,-3.991,-3.582,13.16,83,2.318
101,2014-04-22T08:00,2014,112,800,0,68.7,59.6,69.62,59.53,68.63,58.91,29.64,33.67,29.7,33.36,69.58,60.03,20.81,0.006,162485.2,9.1,10.09,9.73,-18.75403,-4.029,-3.662,13.16,82,2.291
101,2014-04-22T09:00,2014,112,900,0,68.95,60.21,69.86,60.14,68.88,59.55,29.63,33.74,29.66,33.47,69.82,60.63,20.95,0.005,157296.3,8.74,9.73,9.33,-15.8469,-4.11,-3.804,13.16,80,2.235
101,2014-04-22T10:00,2014,112,1000,0,68.91,60.7,69.85,60.61,68.83,60.14,29.63,33.75,29.59,33.6,69.8,61.1,20.86,0.006,147188,8.21,9.23,8.69,-19.49462,-4.122,-4.008,13.16,75,2.095
101,2014-04-22T11:00,2014,112,1100,0,68.97,61.09,69.9,61.02,68.87,60.62,29.65,33.86,29.62,33.65,69.86,61.49,20.75,0.004,140156,7.879,8.88,8.25,-13.32048,-4.206,-4.03,13.16,72,2.011
101,2014-04-22T12:00,2014,112,1200,0,68.74,61.05,69.66,61.04,68.59,60.6,29.61,33.86,29.63,33.66,69.69,61.47,20.64,0.007,135466.8,7.687,8.63,7.992,-23.45297,-4.253,-4.027,13.16,70,1.955
101,2014-04-22T13:00,2014,112,1300,0,68.83,61.12,69.79,61.14,68.69,60.81,29.46,33.66,29.51,33.46,69.78,61.56,20.6,0.004,134829.8,7.709,8.64,7.885,-13.20052,-4.208,-3.947,13.16,69,1.927
101,2014-04-22T14:00,2014,112,1400,0,68.74,61.21,69.68,61.24,68.61,60.93,29.39,33.56,29.46,33.41,69.73,61.68,20.75,0.005,132543.1,7.529,8.44,7.684,-17.6895,-4.171,-3.952,13.16,69,1.927
101,2014-04-22T15:00,2014,112,1500,0,68.68,60.93,69.66,60.88,68.55,60.7,29.33,33.52,29.39,33.37,69.63,61.31,20.68,0.006,136172.1,7.752,8.78,7.855,-19.25474,-4.194,-3.985,13.16,71,1.983
101,2014-04-22T16:00,2014,112,1600,0,68.7,60.86,69.69,60.75,68.57,60.6,29.13,33.31,29.19,33.13,69.67,61.21,20.65,0.006,138055.7,7.845,8.94,7.971,-20.89627,-4.179,-3.941,13.17,73,2.039
101,2014-04-22T17:00,2014,112,1700,0,68.74,60.79,69.71,60.69,68.63,60.48,28.96,33.18,29.02,32.99,69.68,61.16,20.52,0.007,139264.1,7.952,9.02,8.15,-21.70874,-4.222,-3.961,13.17,72,2.011
101,2014-04-22T18:00,2014,112,1800,0,68.67,60.58,69.6,60.45,68.59,60.3,28.99,33.33,29.05,33.11,69.56,60.91,20.61,0.008,142174,8.09,9.16,8.3,-26.3924,-4.336,-4.054,13.16,74,2.067
101,2014-04-22T19:00,2014,112,1900,0,68.75,60.5,69.67,60.39,68.71,60.18,29.1,33.45,29.16,33.2,69.63,60.84,20.72,0.005,145865.7,8.25,9.28,8.53,-16.45295,-4.349,-4.041,13.16,75,2.095
101,2014-04-22T20:00,2014,112,2000,0,68.71,60.32,69.63,60.18,68.67,59.93,29.17,33.5,29.24,33.24,69.59,60.68,20.83,0.008,149476.1,8.39,9.45,8.74,-26.16859,-4.326,-4.004,13.16,77,2.151
