id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-04-22T21:00,2014,112,2100,0,68.7,59.94,69.63,59.83,68.66,59.52,29.23,33.51,29.3,33.25,69.61,60.31,20.83,0.006,155847.9,8.76,9.8,9.14,-20.13034,-4.273,-3.958,13.16,81,2.263
101,2014-04-22T22:00,2014,112,2200,0,68.72,59.81,69.65,59.74,68.68,59.34,29.3,33.57,29.38,33.25,69.62,60.22,20.72,0.006,157544.9,8.91,9.91,9.34,-20.95158,-4.273,-3.87,13.16,81,2.263
101,2014-04-22T23:00,2014,112,2300,0,68.72,59.78,69.64,59.68,68.66,59.32,29.34,33.59,29.43,33.26,69.61,60.17,20.75,0.007,158258.7,8.94,9.96,9.34,-21.82701,-4.251,-3.823,13.16,81,2.263
101,2014-04-23T00:00,2014,113,2400,0,68.76,59.77,69.68,59.7,68.7,59.33,29.42,33.66,29.51,33.33,69.66,60.18,20.69,0.004,158380.8,8.99,9.98,9.37,-13.03096,-4.242,-3.821,13.16,82,2.291
101,2014-04-23T01:00,2014,113,100,0,68.74,59.69,69.66,59.66,68.69,59.25,29.49,33.74,29.57,33.38,69.63,60.12,20.73,0.006,159492.2,9.05,10,9.44,-18.9638,-4.247,-3.804,13.16,82,2.291
101,2014-04-23T02:00,2014,113,200,0,68.75,59.72,69.67,59.65,68.68,59.27,29.5,33.71,29.57,33.38,69.64,60.13,20.73,0.005,159378.2,9.03,10.02,9.42,-16.44023,-4.21,-3.813,13.16,82,2.291
101,2014-04-23T03:00,2014,113,300,0,68.66,59.6,69.59,59.56,68.61,59.1,29.57,33.79,29.64,33.45,69.53,60.04,20.78,0.006,160535.6,9.07,10.03,9.51,-19.60937,-4.22,-3.813,13.16,82,2.291
101,2014-04-23T04:00,2014,113,400,0,68.24,59.13,69.13,59.06,68.19,58.65,29.6,33.77,29.66,33.45,69.11,59.56,20.72,0.004,160743.8,9.12,10.07,9.54,-13.91972,-4.173,-3.791,13.15,82,2.291
101,2014-04-23T05:00,2014,113,500,0,68.1,58.81,68.98,58.78,68.05,58.36,29.65,33.76,29.71,33.43,68.96,59.24,20.45,0.005,161161.3,9.29,10.21,9.69,-14.99603,-4.112,-3.718,13.16,83,2.318
101,2014-04-23T06:00,2014,113,600,0,67.69,58.39,68.57,58.35,67.64,57.94,29.66,33.71,29.73,33.39,68.53,58.82,20.48,0.005,161656,9.31,10.22,9.7,-16.8886,-4.051,-3.663,13.16,82,2.291
101,2014-04-23T07:00,2014,113,700,0,67.37,58.09,68.23,58.05,67.34,57.62,29.75,33.76,29.84,33.43,68.22,58.5,20.54,0.005,161923.3,9.29,10.18,9.72,-14.58477,-4.009,-3.589,13.15,83,2.318
101,2014-04-23T08:00,2014,113,800,0,67.34,58.02,68.21,57.96,67.29,57.48,29.8,33.75,29.88,33.44,68.16,58.43,20.46,0.006,162357.9,9.32,10.25,9.81,-17.08885,-3.946,-3.568,13.16,83,2.318
101,2014-04-23T09:00,2014,113,900,0,67.46,58.19,68.33,58.15,67.42,57.59,29.82,33.72,29.89,33.42,68.29,58.61,20.57,0.006,162626,9.27,10.18,9.82,-17.19056,-3.901,-3.529,13.16,83,2.318
101,2014-04-23T10:00,2014,113,1000,0,67.74,58.41,68.61,58.38,67.68,57.93,29.8,33.7,29.85,33.41,68.58,58.84,20.41,0.002,161617,9.33,10.23,9.75,-5.533496,-3.904,-3.551,13.16,82,2.291
101,2014-04-23T11:00,2014,113,1100,0,67.91,58.63,68.77,58.56,67.84,58.07,29.78,33.74,29.84,33.43,68.74,59.05,20.54,0.005,162298.3,9.29,10.21,9.76,-14.47989,-3.956,-3.593,13.16,83,2.318
101,2014-04-23T12:00,2014,113,1200,0,67.82,58.59,68.7,58.54,67.76,58.05,29.78,33.75,29.83,33.46,68.67,59.02,20.74,0.004,163026.8,9.24,10.16,9.71,-13.2812,-3.968,-3.626,13.16,83,2.318
101,2014-04-23T13:00,2014,113,1300,0,67.52,58.25,68.38,58.21,67.48,57.67,29.79,33.76,29.86,33.44,68.34,58.68,20.68,0.006,163302.1,9.27,10.17,9.81,-17.49358,-3.964,-3.587,13.15,83,2.318
101,2014-04-23T14:00,2014,113,1400,0,67.79,58.61,68.67,58.55,67.74,57.99,29.8,33.76,29.88,33.43,68.64,59.01,20.84,0.006,163577.9,9.19,10.12,9.76,-17.35454,-3.957,-3.545,13.16,83,2.318
101,2014-04-23T15:00,2014,113,1500,0,68.68,59.54,69.59,59.49,68.64,58.81,29.79,33.75,29.86,33.48,69.56,59.96,20.69,0.005,162401.9,9.14,10.1,9.82,-16.2312,-3.953,-3.623,13.15,83,2.318
101,2014-04-23T16:00,2014,113,1600,0,68.67,59.5,69.58,59.46,68.62,58.69,29.76,33.81,29.8,33.53,69.53,59.88,20.51,0.005,161763.3,9.16,10.12,9.93,-14.23668,-4.052,-3.729,13.15,82,2.291
101,2014-04-23T17:00,2014,113,1700,0,68.27,59.06,69.18,59.01,68.22,58.27,29.78,33.85,29.83,33.55,69.13,59.42,20.44,0.005,161945.9,9.22,10.17,9.95,-17.03823,-4.078,-3.726,13.16,82,2.291
101,2014-04-23T18:00,2014,113,1800,0,68.26,58.9,69.17,58.85,68.22,58.06,29.84,33.91,29.92,33.58,69.1,59.24,20.22,0.005,162971.3,9.36,10.32,10.16,-14.15106,-4.068,-3.656,13.15,83,2.318
101,2014-04-23T19:00,2014,113,1900,0,68.09,58.73,68.98,58.69,68.04,57.96,29.84,33.88,29.93,33.54,68.94,59.1,20.36,0.003,163458.1,9.36,10.29,10.08,-9.703386,-4.038,-3.615,13.16,83,2.318
101,2014-04-23T20:00,2014,113,2000,0,67.46,58.08,68.33,58.05,67.42,57.3,29.87,33.88,29.96,33.54,68.28,58.44,20.48,0.007,164720.8,9.39,10.28,10.12,-20.51916,-4.017,-3.58,13.16,83,2.318
101,2014-04-23T21:00,2014,113,2100,0,66.93,57.6,67.79,57.55,66.89,56.81,29.87,33.81,29.97,33.43,67.74,57.94,20.65,0.004,165386.1,9.32,10.25,10.08,-11.64279,-3.944,-3.46,13.15,83,2.318
101,2014-04-23T22:00,2014,113,2200,0,66.69,57.34,67.55,57.26,66.67,56.54,30.01,33.92,30.11,33.58,67.47,57.67,20.53,0.004,165065.9,9.36,10.29,10.13,-12.26734,-3.907,-3.463,13.15,83,2.318
101,2014-04-23T23:00,2014,113,2300,0,66.66,57.18,67.5,57.14,66.62,56.4,30.11,33.96,30.21,33.62,67.43,57.53,20.27,0.005,164536.6,9.47,10.36,10.22,-14.53716,-3.85,-3.409,13.15,83,2.318
101,2014-04-24T00:00,2014,114,2400,0,66.57,57.08,67.41,57.04,66.52,56.31,30.17,33.97,30.26,33.63,67.34,57.43,20.33,0.003,165114.5,9.49,10.37,10.22,-7.832804,-3.804,-3.378,13.15,83,2.318
101,2014-04-24T01:00,2014,114,100,0,66.06,56.56,66.89,56.52,66.02,55.77,30.17,33.94,30.24,33.58,66.83,56.91,20.39,0.003,165782.9,9.5,10.36,10.25,-9.32425,-3.774,-3.342,13.15,83,2.318
101,2014-04-24T02:00,2014,114,200,0,65.54,56.06,66.36,56.02,65.51,55.27,30.1,33.8,30.17,33.42,66.31,56.41,20.49,0.004,166308.1,9.48,10.34,10.23,-10.9797,-3.701,-3.249,13.16,84,2.346
101,2014-04-24T03:00,2014,114,300,0,65.19,55.7,66.02,55.64,65.16,54.88,29.96,33.57,30.04,33.21,65.95,56.02,20.42,0.002,166373.6,9.49,10.38,10.29,-6.472482,-3.608,-3.176,13.16,83,2.318
101,2014-04-24T04:00,2014,114,400,0,64.91,55.38,65.73,55.32,64.88,54.56,29.75,33.31,29.83,32.98,65.67,55.71,20.36,0.002,166331.4,9.53,10.41,10.32,-5.264079,-3.557,-3.149,13.16,84,2.346
101,2014-04-24T05:00,2014,114,500,0,64.5,54.99,65.34,54.94,64.49,54.17,29.51,33.04,29.58,32.72,65.26,55.31,20.39,0.002,166499.7,9.52,10.4,10.31,-5.805499,-3.527,-3.132,13.17,83,2.318
101,2014-04-24T06:00,2014,114,600,0,64.32,54.75,65.14,54.68,64.3,53.91,29.24,32.75,29.31,32.43,65.06,55.08,20.28,0.003,166616.1,9.57,10.46,10.39,-7.507734,-3.507,-3.111,13.18,84,2.346
101,2014-04-24T07:00,2014,114,700,0,64.35,54.92,65.19,54.82,64.33,54.04,28.97,32.48,29.05,32.17,65.11,55.24,20.63,0.004,167679.6,9.43,10.36,10.3,-11.58856,-3.511,-3.122,13.18,84,2.346
101,2014-04-24T08:00,2014,114,800,0,65.21,55.89,66.08,55.77,65.21,54.91,28.76,32.33,28.83,32.05,66.02,56.2,20.72,0.004,167417.2,9.32,10.31,10.3,-9.83812,-3.57,-3.219,13.18,84,2.346
101,2014-04-24T09:00,2014,114,900,0,66.2,56.9,67.09,56.79,66.2,55.89,28.71,32.42,28.75,32.23,67.03,57.21,20.56,0.005,166028.2,9.3,10.3,10.31,-13.13907,-3.714,-3.476,13.18,83,2.318
101,2014-04-24T10:00,2014,114,1000,0,67.55,58.24,68.45,58.17,67.54,57.2,28.81,32.7,28.85,32.49,68.39,58.57,20.57,0.004,166298.3,9.31,10.28,10.34,-12.35474,-3.891,-3.642,13.17,83,2.318
101,2014-04-24T11:00,2014,114,1100,0,68.74,59.56,69.67,59.46,68.71,58.65,29.14,33.23,29.2,33.04,69.61,59.93,20.52,0.004,163219.7,9.18,10.21,10.07,-11.40805,-4.098,-3.842,13.16,82,2.291
101,2014-04-24T12:00,2014,114,1200,0,68.88,59.84,69.79,59.87,68.83,59.12,29.55,33.75,29.59,33.6,69.74,60.29,20.51,0.004,158769.9,9.03,9.92,9.71,-14.31622,-4.2,-4.003,13.16,80,2.235
101,2014-04-24T13:00,2014,114,1300,0,68.88,60,69.79,60.12,68.82,59.46,29.82,33.98,29.87,33.77,69.73,60.52,20.59,0.006,155079.9,8.87,9.67,9.35,-18.99421,-4.158,-3.906,13.15,77,2.151
101,2014-04-24T14:00,2014,114,1400,0,68.81,60.02,69.73,60.15,68.74,59.64,29.83,33.98,29.91,33.64,69.7,60.56,20.56,0.005,152517.4,8.79,9.58,9.1,-16.15901,-4.145,-3.738,13.15,78,2.179
101,2014-04-24T15:00,2014,114,1500,0,68.8,59.99,69.7,60.11,68.73,59.59,29.81,33.94,29.91,33.62,69.68,60.51,20.54,0.004,152782,8.81,9.59,9.14,-14.00944,-4.124,-3.708,13.16,77,2.151
101,2014-04-24T16:00,2014,114,1600,0,68.78,59.96,69.68,60,68.71,59.46,29.79,33.94,29.89,33.58,69.65,60.43,20.51,0.007,153759.6,8.83,9.68,9.26,-23.26886,-4.15,-3.692,13.15,78,2.179
101,2014-04-24T17:00,2014,114,1700,0,68.76,59.78,69.66,59.77,68.69,59.27,29.75,33.86,29.84,33.56,69.63,60.22,20.34,0.006,155392.9,8.98,9.89,9.41,-18.78908,-4.116,-3.721,13.16,78,2.179
101,2014-04-24T18:00,2014,114,1800,0,68.7,59.6,69.62,59.54,68.65,58.98,29.65,33.77,29.76,33.45,69.59,59.99,20.41,0.005,159038.8,9.1,10.08,9.67,-15.33788,-4.119,-3.695,13.16,80,2.235
101,2014-04-24T19:00,2014,114,1900,0,68.71,59.41,69.63,59.36,68.66,58.72,29.66,33.82,29.8,33.44,69.58,59.79,20.38,0.002,162343.8,9.29,10.27,9.94,-6.136918,-4.165,-3.638,13.16,82,2.291
101,2014-04-24T20:00,2014,114,2000,0,68.34,58.99,69.24,58.95,68.28,58.33,29.65,33.79,29.8,33.39,69.19,59.39,20.59,0.006,164536,9.34,10.29,9.96,-19.21897,-4.14,-3.599,13.16,82,2.291
101,2014-04-24T21:00,2014,114,2100,0,67.71,58.36,68.57,58.31,67.64,57.73,29.66,33.75,29.8,33.36,68.53,58.74,20.75,0.008,165378.9,9.35,10.26,9.91,-23.37463,-4.089,-3.565,13.16,83,2.318
101,2014-04-24T22:00,2014,114,2200,0,67.21,57.8,68.07,57.76,67.16,57.04,29.73,33.76,29.87,33.37,68.02,58.16,20.61,0.006,166092.5,9.41,10.31,10.12,-18.36708,-4.028,-3.497,13.16,83,2.318
101,2014-04-24T23:00,2014,114,2300,0,66.82,57.31,67.69,57.28,66.78,56.58,29.75,33.69,29.87,33.28,67.65,57.69,20.42,0.003,166075,9.51,10.41,10.19,-10.26952,-3.944,-3.413,13.16,83,2.318
101,2014-04-25T00:00,2014,115,2400,0,66.5,57,67.33,56.96,66.45,56.18,29.88,33.8,29.99,33.4,67.27,57.35,20.53,0.004,167075.1,9.49,10.37,10.26,-11.83041,-3.926,-3.41,13.16,83,2.318
101,2014-04-25T01:00,2014,115,100,0,66.01,56.45,66.83,56.46,65.97,55.63,29.97,33.83,30.06,33.42,66.77,56.83,20.53,0.003,167754.1,9.55,10.36,10.34,-9.462742,-3.864,-3.359,13.16,83,2.318
101,2014-04-25T02:00,2014,115,200,0,65.08,55.49,65.9,55.5,65.04,54.68,29.96,33.7,30.05,33.31,65.84,55.86,20.61,0.003,168892.3,9.59,10.4,10.36,-9.455172,-3.742,-3.255,13.16,84,2.346
101,2014-04-25T03:00,2014,115,300,0,64.5,54.89,65.31,54.91,64.47,54.03,29.83,33.42,29.93,33.04,65.26,55.24,20.58,0.002,169173,9.61,10.4,10.44,-6.172577,-3.583,-3.111,13.16,84,2.346
101,2014-04-25T04:00,2014,115,400,0,64.05,54.39,64.85,54.37,64.03,53.53,29.63,33.12,29.71,32.78,64.79,54.74,20.45,0.004,169183.5,9.66,10.48,10.49,-11.70618,-3.489,-3.068,13.17,83,2.318
101,2014-04-25T05:00,2014,115,500,0,63.6,53.94,64.42,53.92,63.59,53.06,29.36,32.77,29.44,32.45,64.36,54.27,20.4,0.002,169074.5,9.67,10.49,10.53,-5.333471,-3.416,-3.017,13.18,84,2.346
101,2014-04-25T06:00,2014,115,600,0,63.74,54.11,64.56,54.09,63.73,53.2,29.06,32.45,29.14,32.15,64.51,54.44,20.5,0.002,169620.3,9.63,10.48,10.53,-4.198591,-3.395,-3.015,13.18,84,2.346
101,2014-04-25T07:00,2014,115,700,0,65.07,55.57,65.93,55.52,65.06,54.52,28.83,32.32,28.91,32.01,65.88,55.9,20.57,0.003,169049.4,9.5,10.4,10.53,-6.94592,-3.49,-3.108,13.18,83,2.318
101,2014-04-25T08:00,2014,115,800,0,67.26,57.91,68.15,57.78,67.23,56.69,28.81,32.55,28.87,32.29,68.09,58.22,20.68,0.005,169014,9.35,10.37,10.54,-14.37276,-3.742,-3.421,13.17,84,2.346
101,2014-04-25T09:00,2014,115,900,0,68.65,59.43,69.57,59.32,68.6,58.24,29.05,33.06,29.06,32.89,69.5,59.78,20.57,0.004,165669,9.22,10.25,10.35,-11.35852,-4.005,-3.824,13.16,82,2.291
101,2014-04-25T10:00,2014,115,1000,0,68.84,59.83,69.74,59.76,68.78,58.83,29.48,33.66,29.46,33.49,69.68,60.18,20.48,0.006,160026.7,9,9.99,9.95,-19.66962,-4.183,-4.039,13.16,82,2.291
101,2014-04-25T11:00,2014,115,1100,0,68.82,59.96,69.72,59.91,68.75,59.27,29.68,33.79,29.66,33.6,69.71,60.37,20.49,0.006,155764.6,8.86,9.81,9.48,-18.28166,-4.118,-3.943,13.16,81,2.263
101,2014-04-25T12:00,2014,115,1200,0,68.93,60.25,69.84,60.24,68.86,59.64,29.77,33.9,29.8,33.64,69.8,60.68,20.45,0.006,151907.5,8.69,9.61,9.22,-18.43315,-4.13,-3.841,13.15,78,2.179
101,2014-04-25T13:00,2014,115,1300,0,68.84,60.44,69.77,60.58,68.77,59.8,29.82,33.96,29.88,33.71,69.73,60.9,20.72,0.005,148606.6,8.4,9.19,8.97,-15.61403,-4.137,-3.826,13.15,77,2.151
101,2014-04-25T14:00,2014,115,1400,0,68.81,60.61,69.74,60.71,68.71,60.09,29.71,33.87,29.79,33.57,69.73,61.05,20.84,0.004,145533.9,8.2,9.03,8.62,-13.84892,-4.158,-3.78,13.16,75,2.095
101,2014-04-25T15:00,2014,115,1500,0,68.74,60.6,69.69,60.67,68.67,60.16,29.56,33.73,29.63,33.47,69.67,61,20.8,0.008,144150,8.14,9.02,8.51,-26.21579,-4.172,-3.837,13.16,75,2.095
101,2014-04-25T16:00,2014,115,1600,0,68.73,60.63,69.68,60.65,68.65,60.18,29.43,33.63,29.5,33.37,69.65,61,20.71,0.006,143155.4,8.1,9.03,8.47,-19.36543,-4.203,-3.873,13.16,75,2.095
101,2014-04-25T17:00,2014,115,1700,0,68.75,60.54,69.67,60.5,68.68,60.12,29.26,33.47,29.33,33.22,69.64,60.9,20.6,0.005,144342,8.21,9.17,8.56,-17.31757,-4.205,-3.888,13.16,76,2.123
101,2014-04-25T18:00,2014,115,1800,0,68.71,60.39,69.64,60.35,68.65,59.94,29.16,33.42,29.23,33.18,69.61,60.74,20.4,0.009,145109.3,8.32,9.3,8.71,-29.26926,-4.259,-3.949,13.16,75,2.095
101,2014-04-25T19:00,2014,115,1900,0,68.67,59.99,69.58,59.99,68.61,59.52,29.21,33.52,29.29,33.26,69.54,60.37,20.37,0.005,150549.4,8.68,9.59,9.09,-16.95943,-4.303,-3.966,13.16,79,2.207
101,2014-04-25T20:00,2014,115,2000,0,68.77,59.92,69.68,59.91,68.72,59.34,29.27,33.54,29.37,33.24,69.66,60.29,20.49,0.006,154947.9,8.85,9.77,9.38,-19.15294,-4.275,-3.874,13.16,80,2.235
101,2014-04-25T21:00,2014,115,2100,0,68.65,59.81,69.57,59.75,68.58,59.2,29.32,33.57,29.43,33.26,69.53,60.16,20.63,0.004,156159.8,8.84,9.82,9.38,-12.68602,-4.248,-3.832,13.16,81,2.263
101,2014-04-25T22:00,2014,115,2200,0,68.66,59.68,69.59,59.62,68.61,59.05,29.38,33.62,29.52,33.27,69.55,60.04,20.77,0.005,159882.8,8.98,9.97,9.56,-14.6565,-4.232,-3.746,13.16,82,2.291
101,2014-04-25T23:00,2014,115,2300,0,68.47,59.35,69.37,59.33,68.42,58.74,29.42,33.63,29.57,33.26,69.34,59.74,20.71,0.006,161315,9.11,10.04,9.68,-18.98237,-4.208,-3.692,13.16,84,2.346
101,2014-04-26T00:00,2014,116,2400,0,68.18,59.02,69.07,59.03,68.12,58.41,29.48,33.64,29.61,33.27,69.03,59.43,20.78,0.005,162168.4,9.15,10.04,9.7,-16.72235,-4.164,-3.659,13.16,83,2.318
101,2014-04-26T01:00,2014,116,100,0,67.86,58.69,68.74,58.65,67.79,58.03,29.51,33.61,29.64,33.25,68.69,59.07,20.67,0.002,162033.6,9.18,10.09,9.77,-6.747715,-4.095,-3.606,13.16,84,2.346
101,2014-04-26T02:00,2014,116,200,0,66.88,57.64,67.73,57.6,66.82,56.94,29.61,33.63,29.72,33.3,67.68,58.01,20.66,0.005,163170.1,9.24,10.13,9.88,-15.59213,-4.021,-3.575,13.16,83,2.318
101,2014-04-26T03:00,2014,116,300,0,65.46,56.2,66.29,56.14,65.42,55.53,29.66,33.54,29.78,33.17,66.25,56.52,20.63,0.005,163321.1,9.26,10.15,9.9,-14.60563,-3.884,-3.387,13.16,84,2.346
101,2014-04-26T04:00,2014,116,400,0,65.02,55.74,65.84,55.68,64.97,55.01,29.76,33.5,29.86,33.14,65.79,56.05,20.58,0.004,163338.8,9.28,10.15,9.96,-10.05378,-3.747,-3.286,13.16,84,2.346
101,2014-04-26T05:00,2014,116,500,0,64.69,55.33,65.51,55.3,64.65,54.58,29.75,33.4,29.85,33.04,65.44,55.65,20.46,0.002,163763.9,9.35,10.22,10.07,-6.8694,-3.651,-3.189,13.16,84,2.346
101,2014-04-26T06:00,2014,116,600,0,64.61,55.24,65.41,55.22,64.57,54.45,29.85,33.49,29.95,33.13,65.37,55.56,20.54,0.002,164643.8,9.37,10.19,10.11,-5.95504,-3.631,-3.179,13.16,84,2.346
101,2014-04-26T07:00,2014,116,700,0,64.75,55.34,65.56,55.33,64.7,54.58,29.76,33.29,29.85,32.94,65.53,55.68,20.35,0.001,163575.9,9.41,10.23,10.12,-2.616587,-3.531,-3.092,13.16,84,2.346
101,2014-04-26T08:00,2014,116,800,0,64.96,55.64,65.79,55.6,64.9,54.83,29.75,33.33,29.83,33.01,65.73,55.96,20.71,0.004,165503.8,9.32,10.2,10.07,-10.91784,-3.587,-3.179,13.16,84,2.346
101,2014-04-26T09:00,2014,116,900,0,65.32,56.02,66.14,55.99,65.25,55.18,29.8,33.42,29.88,33.11,66.09,56.36,20.72,0.003,165118.7,9.3,10.15,10.06,-9.574197,-3.623,-3.233,13.16,84,2.346
101,2014-04-26T10:00,2014,116,1000,0,65.96,56.66,66.79,56.64,65.91,55.8,29.72,33.33,29.77,33.03,66.75,57.01,20.64,0.002,164724.8,9.3,10.15,10.11,-5.081672,-3.61,-3.259,13.16,85,2.374
101,2014-04-26T11:00,2014,116,1100,0,66.35,57.07,67.21,57.04,66.29,56.19,29.71,33.41,29.75,33.11,67.15,57.41,20.67,0.005,164990.9,9.28,10.16,10.11,-12.91424,-3.694,-3.364,13.16,84,2.346
101,2014-04-26T12:00,2014,116,1200,0,66.45,57.17,67.31,57.15,66.4,56.26,29.7,33.45,29.74,33.15,67.27,57.51,20.64,0.009,164898.2,9.28,10.16,10.14,-24.95273,-3.747,-3.413,13.16,84,2.346
101,2014-04-26T13:00,2014,116,1300,0,66.67,57.44,67.53,57.43,66.63,56.49,29.72,33.49,29.76,33.2,67.49,57.8,20.71,0.004,164759.1,9.24,10.1,10.13,-10.39099,-3.775,-3.442,13.16,84,2.346
101,2014-04-26T14:00,2014,116,1400,0,66.99,57.73,67.82,57.74,66.92,56.82,29.7,33.47,29.73,33.21,67.79,58.09,20.67,0.005,164419.2,9.27,10.08,10.1,-13.59358,-3.768,-3.48,13.16,84,2.346
101,2014-04-26T15:00,2014,116,1500,0,67.05,57.81,67.9,57.77,67,56.86,29.61,33.42,29.64,33.11,67.89,58.18,20.64,0.005,164512.7,9.23,10.13,10.14,-16.22627,-3.812,-3.464,13.16,84,2.346
101,2014-04-26T16:00,2014,116,1600,0,67.3,58.07,68.16,58.06,67.24,57.17,29.6,33.48,29.65,33.16,68.14,58.44,20.62,0.003,163686.7,9.23,10.1,10.07,-9.981667,-3.873,-3.503,13.16,83,2.318
101,2014-04-26T17:00,2014,116,1700,0,67.86,58.62,68.72,58.62,67.78,57.86,29.6,33.51,29.64,33.23,68.7,59.03,20.59,0.004,162776.2,9.24,10.1,9.92,-12.43048,-3.914,-3.59,13.16,84,2.346
101,2014-04-26T18:00,2014,116,1800,0,67.5,58.18,68.36,58.17,67.42,57.51,29.6,33.58,29.65,33.28,68.33,58.59,20.43,0.004,162322.6,9.32,10.2,9.91,-10.97814,-3.981,-3.634,13.16,83,2.318
101,2014-04-26T19:00,2014,116,1900,0,67.12,57.72,67.96,57.71,67.05,57.03,29.6,33.59,29.68,33.23,67.95,58.12,20.33,0.004,162871.6,9.4,10.25,10.01,-11.53539,-3.986,-3.554,13.16,83,2.318
101,2014-04-26T20:00,2014,116,2000,0,66.84,57.4,67.7,57.42,66.78,56.7,29.61,33.56,29.7,33.2,67.66,57.82,20.3,0.003,163341.9,9.44,10.28,10.08,-8.122522,-3.947,-3.497,13.16,84,2.346
101,2014-04-26T21:00,2014,116,2100,0,66.52,57.16,67.37,57.15,66.47,56.4,29.65,33.54,29.73,33.2,67.34,57.53,20.49,0.006,164104.1,9.36,10.22,10.07,-18.20633,-3.893,-3.47,13.16,83,2.318
101,2014-04-26T22:00,2014,116,2200,0,66.32,56.94,67.16,56.92,66.24,56.21,29.68,33.55,29.77,33.19,67.13,57.31,20.5,0.003,164253.1,9.38,10.25,10.03,-9.918954,-3.869,-3.419,13.16,84,2.346
101,2014-04-26T23:00,2014,116,2300,0,66.07,56.65,66.9,56.65,66,55.89,29.7,33.53,29.77,33.17,66.87,57.03,20.44,0.003,164372.1,9.41,10.25,10.11,-8.505205,-3.831,-3.395,13.16,84,2.346
101,2014-04-27T00:00,2014,117,2400,0,66.11,56.69,66.94,56.67,66.04,55.9,29.77,33.59,29.84,33.24,66.88,57.04,20.43,0.004,164496.3,9.42,10.26,10.13,-11.31276,-3.818,-3.403,13.16,84,2.346
101,2014-04-27T01:00,2014,117,100,0,66,56.59,66.85,56.57,65.96,55.82,29.76,33.54,29.84,33.16,66.79,56.97,20.47,0.005,164879.6,9.41,10.27,10.14,-14.5363,-3.777,-3.321,13.16,84,2.346
101,2014-04-27T02:00,2014,117,200,0,66.24,56.83,67.08,56.8,66.19,55.93,29.88,33.68,29.95,33.33,67.02,57.16,20.42,0.004,165129.4,9.41,10.27,10.26,-11.25562,-3.803,-3.376,13.16,83,2.318
101,2014-04-27T03:00,2014,117,300,0,66.32,56.88,67.16,56.87,66.27,56.01,29.79,33.53,29.85,33.16,67.11,57.23,20.36,0.004,164775.3,9.43,10.28,10.26,-12.3302,-3.737,-3.316,13.16,84,2.346
101,2014-04-27T04:00,2014,117,400,0,66.53,57.12,67.37,57.09,66.49,56.19,29.87,33.69,29.93,33.34,67.33,57.45,20.35,0.003,164835.4,9.41,10.29,10.29,-8.811598,-3.82,-3.404,13.16,84,2.346
101,2014-04-27T05:00,2014,117,500,0,66.38,57.02,67.22,56.99,66.33,56.15,29.92,33.73,29.98,33.38,67.19,57.36,20.56,0.004,165253.2,9.36,10.23,10.17,-10.72838,-3.809,-3.397,13.16,84,2.346
101,2014-04-27T06:00,2014,117,600,0,66.26,56.87,67.07,56.82,66.18,55.97,29.86,33.61,29.91,33.26,67.05,57.2,20.6,0.002,165981.8,9.39,10.25,10.2,-6.201629,-3.751,-3.354,13.16,84,2.346
101,2014-04-27T07:00,2014,117,700,0,66.36,56.99,67.23,56.93,66.33,56.05,29.93,33.72,29.99,33.38,67.16,57.32,20.46,0.005,165599.4,9.38,10.31,10.28,-15.02015,-3.792,-3.384,13.16,83,2.318
101,2014-04-27T08:00,2014,117,800,0,66.39,56.96,67.25,56.94,66.35,56.12,29.84,33.57,29.89,33.23,67.22,57.31,20.35,0.002,164683.4,9.43,10.31,10.23,-7.09391,-3.731,-3.34,13.16,84,2.346
101,2014-04-27T09:00,2014,117,900,0,66.88,57.48,67.74,57.43,66.84,56.51,29.9,33.7,29.96,33.37,67.67,57.82,20.44,0.003,165736,9.39,10.31,10.33,-8.531002,-3.799,-3.412,13.15,83,2.318
101,2014-04-27T10:00,2014,117,1000,0,67.56,58.24,68.43,58.2,67.53,57.25,29.89,33.69,29.95,33.38,68.39,58.59,20.5,0.003,165158.1,9.32,10.24,10.27,-8.189578,-3.805,-3.432,13.16,84,2.346
101,2014-04-27T11:00,2014,117,1100,0,68.2,58.93,69.09,58.9,68.15,57.9,29.81,33.7,29.87,33.39,69.05,59.28,20.53,0.004,164815.8,9.28,10.19,10.25,-13.21097,-3.89,-3.524,13.16,83,2.318
101,2014-04-27T12:00,2014,117,1200,0,68.37,59.12,69.25,59.11,68.31,58.07,29.78,33.73,29.81,33.47,69.24,59.47,20.55,0.003,164424.6,9.25,10.14,10.24,-10.2927,-3.949,-3.662,13.16,83,2.318
101,2014-04-27T13:00,2014,117,1300,0,68.35,59.12,69.24,59.09,68.3,58.07,29.76,33.76,29.81,33.44,69.22,59.47,20.58,0.003,164575,9.23,10.15,10.23,-8.998529,-4.008,-3.629,13.16,83,2.318
101,2014-04-27T14:00,2014,117,1400,0,68.1,58.87,68.98,58.84,68.05,57.83,29.74,33.76,29.81,33.41,68.96,59.21,20.65,0.004,165084.8,9.23,10.15,10.22,-12.31031,-4.017,-3.605,13.16,84,2.346
101,2014-04-27T15:00,2014,117,1500,0,68.14,58.92,69.02,58.88,68.1,57.88,29.72,33.71,29.79,33.4,69,59.25,20.69,0.004,165307.9,9.22,10.14,10.22,-13.56034,-3.996,-3.609,13.16,83,2.318
101,2014-04-27T16:00,2014,117,1600,0,68.26,59.04,69.15,59,68.22,57.94,29.71,33.72,29.79,33.39,69.13,59.36,20.57,0.006,164746.8,9.22,10.15,10.28,-18.55321,-4.012,-3.595,13.16,83,2.318
101,2014-04-27T17:00,2014,117,1700,0,68.18,58.91,69.08,58.86,68.14,57.83,29.71,33.73,29.79,33.41,69.04,59.21,20.51,0.005,165032.9,9.27,10.22,10.31,-16.95957,-4.024,-3.614,13.16,84,2.346
101,2014-04-27T18:00,2014,117,1800,0,67.6,58.35,68.46,58.32,67.54,57.34,29.71,33.72,29.8,33.38,68.43,58.66,20.76,0.004,165824.4,9.24,10.14,10.2,-12.92372,-4.012,-3.577,13.16,83,2.318
101,2014-04-27T19:00,2014,117,1900,0,67.19,57.93,68.06,57.89,67.14,56.92,29.74,33.68,29.85,33.32,68.02,58.23,20.75,0.005,166233.2,9.26,10.18,10.22,-15.90017,-3.945,-3.476,13.16,84,2.346
101,2014-04-27T20:00,2014,117,2000,0,66.48,57.18,67.32,57.12,66.44,56.16,29.75,33.64,29.85,33.28,67.28,57.43,20.7,0.004,166556.1,9.3,10.21,10.28,-10.83297,-3.888,-3.423,13.16,84,2.346
101,2014-04-27T21:00,2014,117,2100,0,66,56.73,66.86,56.65,65.98,55.66,29.83,33.68,29.93,33.3,66.79,56.97,20.79,0.004,167306.2,9.27,10.21,10.32,-12.27677,-3.849,-3.375,13.16,84,2.346
101,2014-04-27T22:00,2014,117,2200,0,65.75,56.42,66.56,56.37,65.72,55.34,29.93,33.74,30.03,33.35,66.52,56.66,20.78,0.002,167770.4,9.32,10.19,10.38,-5.288534,-3.809,-3.32,13.16,84,2.346
101,2014-04-27T23:00,2014,117,2300,0,65.46,56.1,66.28,56.05,65.44,55.01,29.99,33.74,30.09,33.34,66.23,56.34,20.74,0.004,168096,9.36,10.23,10.42,-12.52573,-3.749,-3.247,13.16,84,2.346
101,2014-04-28T00:00,2014,118,2400,0,64.88,55.45,65.69,55.43,64.87,54.4,29.95,33.63,30.06,33.21,65.64,55.69,20.58,0.002,167575,9.43,10.26,10.46,-4.757794,-3.676,-3.157,13.16,85,2.374
101,2014-04-28T01:00,2014,118,100,0,64.62,55.13,65.44,55.11,64.61,54.1,29.85,33.43,29.95,33.03,65.39,55.38,20.43,0.003,167337.1,9.49,10.33,10.51,-8.717975,-3.579,-3.084,13.16,84,2.346
101,2014-04-28T02:00,2014,118,200,0,64.36,54.92,65.15,54.88,64.33,53.86,29.69,33.21,29.78,32.83,65.09,55.17,20.68,0.003,168521,9.44,10.27,10.47,-8.598378,-3.521,-3.051,13.16,84,2.346
101,2014-04-28T03:00,2014,118,300,0,64.17,54.74,64.99,54.7,64.16,53.66,29.51,33.01,29.6,32.65,64.92,54.98,20.65,0.004,168452.5,9.43,10.29,10.49,-9.724492,-3.501,-3.058,13.16,84,2.346
101,2014-04-28T04:00,2014,118,400,0,63.93,54.46,64.74,54.45,63.91,53.4,29.32,32.81,29.4,32.46,64.7,54.71,20.55,0.001,167942.3,9.46,10.29,10.51,-2.575748,-3.489,-3.062,13.17,85,2.374
101,2014-04-28T05:00,2014,118,500,0,64.08,54.61,64.9,54.53,64.07,53.49,29.13,32.61,29.22,32.27,64.87,54.84,20.31,0.001,166840.4,9.47,10.37,10.58,-1.992863,-3.479,-3.052,13.18,84,2.346
101,2014-04-28T06:00,2014,118,600,0,64.43,54.94,65.27,54.88,64.42,53.81,28.98,32.53,29.05,32.19,65.21,55.19,20.39,0.002,167871.1,9.49,10.39,10.61,-5.853874,-3.549,-3.133,13.18,84,2.346
101,2014-04-28T07:00,2014,118,700,0,64.64,55.3,65.48,55.2,64.63,54.01,28.85,32.46,28.94,32.11,65.43,55.52,20.69,0.002,168939.6,9.34,10.28,10.62,-5.924386,-3.613,-3.168,13.18,84,2.346
101,2014-04-28T08:00,2014,118,800,0,66.42,57.22,67.29,57.1,66.39,55.82,28.86,32.57,28.94,32.27,67.24,57.44,20.79,0.003,168220.8,9.19,10.19,10.57,-9.925776,-3.706,-3.329,13.17,84,2.346
101,2014-04-28T09:00,2014,118,900,0,68.21,59.09,69.12,58.97,68.17,57.63,29.11,33.02,29.15,32.82,69.06,59.32,20.68,0.004,166466.3,9.12,10.15,10.55,-12.868,-3.913,-3.673,13.16,84,2.346
101,2014-04-28T10:00,2014,118,1000,0,68.88,59.95,69.77,59.83,68.83,58.66,29.49,33.58,29.49,33.41,69.74,60.21,20.56,0.005,161206.9,8.93,9.94,10.17,-17.86774,-4.092,-3.915,13.16,81,2.263
101,2014-04-28T11:00,2014,118,1100,0,68.8,60.11,69.7,60.02,68.74,58.84,29.68,33.77,29.69,33.58,69.67,60.34,20.64,0.007,157578.3,8.69,9.68,9.9,-23.6484,-4.088,-3.89,13.15,79,2.207
101,2014-04-28T12:00,2014,118,1200,0,68.94,60.49,69.86,60.46,68.86,59.69,29.77,33.85,29.8,33.64,69.82,60.87,20.86,0.008,152143.9,8.44,9.4,9.17,-26.55938,-4.082,-3.838,13.15,76,2.123
101,2014-04-28T13:00,2014,118,1300,0,68.76,60.39,69.68,60.45,68.68,59.75,29.73,33.82,29.79,33.59,69.67,60.82,20.8,0.006,149006.5,8.37,9.23,8.93,-20.67735,-4.097,-3.804,13.16,76,2.123
101,2014-04-28T14:00,2014,118,1400,0,68.76,60.37,69.67,60.33,68.67,59.7,29.68,33.8,29.77,33.52,69.66,60.75,20.78,0.005,149830.5,8.39,9.34,8.97,-14.41105,-4.118,-3.756,13.16,76,2.123
101,2014-04-28T15:00,2014,118,1500,0,68.73,60.29,69.66,60.22,68.65,59.61,29.58,33.71,29.66,33.43,69.64,60.65,20.71,0.006,150500.4,8.44,9.44,9.04,-18.63095,-4.138,-3.762,13.16,77,2.151
101,2014-04-28T16:00,2014,118,1600,0,68.76,60.22,69.69,60.13,68.7,59.6,29.57,33.74,29.66,33.44,69.65,60.6,20.61,0.006,151394.1,8.54,9.55,9.1,-19.41488,-4.173,-3.783,13.15,77,2.151
101,2014-04-28T17:00,2014,118,1700,0,68.72,60.1,69.63,59.98,68.66,59.41,29.52,33.71,29.61,33.4,69.62,60.45,20.66,0.007,153520.2,8.62,9.65,9.25,-21.57921,-4.19,-3.79,13.16,77,2.151
101,2014-04-28T18:00,2014,118,1800,0,68.74,60.05,69.65,59.96,68.68,59.33,29.5,33.69,29.58,33.38,69.63,60.41,20.6,0.004,154197.8,8.69,9.7,9.34,-14.2861,-4.198,-3.8,13.16,78,2.179
101,2014-04-28T19:00,2014,118,1900,0,68.68,59.82,69.6,59.71,68.61,59.09,29.48,33.69,29.57,33.37,69.57,60.17,20.48,0.005,156342.6,8.85,9.89,9.52,-16.40148,-4.209,-3.801,13.16,79,2.207
101,2014-04-28T20:00,2014,118,2000,0,68.58,59.26,69.48,59.2,68.52,58.59,29.5,33.73,29.63,33.32,69.45,59.64,20.46,0.005,163138.1,9.31,10.29,9.93,-15.23036,-4.231,-3.695,13.16,83,2.318
101,2014-04-28T21:00,2014,118,2100,0,68.06,58.71,68.95,58.63,67.98,58.15,29.51,33.7,29.67,33.29,68.92,59.13,20.81,0.01,165758.4,9.35,10.32,9.83,-30.33965,-4.195,-3.621,13.16,83,2.318
101,2014-04-28T22:00,2014,118,2200,0,68.1,58.78,68.98,58.69,68.02,58.19,29.53,33.65,29.69,33.25,68.97,59.18,20.87,0.003,165922.3,9.32,10.29,9.83,-10.71349,-4.118,-3.56,13.16,83,2.318
101,2014-04-28T23:00,2014,118,2300,0,68.06,58.75,68.97,58.61,67.99,58.09,29.57,33.68,29.7,33.3,68.92,59.13,20.81,0.004,166230.9,9.31,10.36,9.9,-11.11078,-4.109,-3.603,13.16,83,2.318
101,2014-04-29T00:00,2014,119,2400,0,67.94,58.57,68.81,58.45,67.86,57.9,29.6,33.69,29.72,33.32,68.76,58.95,20.76,0.004,166500.8,9.36,10.36,9.97,-12.41344,-4.091,-3.607,13.16,84,2.346
101,2014-04-29T01:00,2014,119,100,0,67.84,58.43,68.72,58.36,67.8,57.73,29.66,33.7,29.76,33.34,68.68,58.83,20.78,0.004,167458.3,9.41,10.36,10.07,-13.65216,-4.041,-3.581,13.15,83,2.318
101,2014-04-29T02:00,2014,119,200,0,66.91,57.5,67.79,57.43,66.87,56.83,29.65,33.64,29.74,33.28,67.74,57.89,20.83,0.006,167722.3,9.42,10.36,10.04,-19.31078,-3.989,-3.542,13.16,84,2.346
101,2014-04-29T03:00,2014,119,300,0,66.47,57.04,67.34,56.98,66.43,56.36,29.71,33.61,29.8,33.25,67.3,57.41,20.82,0.004,167967.4,9.44,10.36,10.07,-12.17509,-3.905,-3.452,13.16,84,2.346
101,2014-04-29T04:00,2014,119,400,0,66.3,56.8,67.13,56.73,66.28,56.03,29.77,33.65,29.86,33.28,67.1,57.15,20.69,0.003,168428.3,9.5,10.41,10.25,-10.19156,-3.883,-3.42,13.16,83,2.318
101,2014-04-29T05:00,2014,119,500,0,66.24,56.64,67.09,56.58,66.2,55.87,29.89,33.73,29.98,33.36,67.05,57.02,20.43,0.003,167944.8,9.6,10.51,10.33,-7.847857,-3.844,-3.381,13.16,84,2.346
101,2014-04-29T06:00,2014,119,600,0,66.17,56.52,67.03,56.48,66.13,55.74,29.94,33.74,30.04,33.37,66.97,56.91,20.45,0.002,168888,9.65,10.54,10.39,-6.842925,-3.797,-3.327,13.16,83,2.318
101,2014-04-29T07:00,2014,119,700,0,66.04,56.46,66.87,56.4,66,55.66,29.97,33.72,30.07,33.36,66.83,56.84,20.64,0.004,169426.4,9.58,10.48,10.34,-12.27103,-3.753,-3.289,13.16,84,2.346
101,2014-04-29T08:00,2014,119,800,0,66.13,56.6,66.98,56.53,66.09,55.77,29.96,33.68,30.06,33.35,66.91,56.98,20.78,0.004,170041.9,9.53,10.44,10.32,-11.62371,-3.719,-3.296,13.16,84,2.346
101,2014-04-29T09:00,2014,119,900,0,66.63,57.09,67.49,57.04,66.59,56.24,29.99,33.72,30.07,33.4,67.44,57.46,20.63,0.004,169101.7,9.55,10.45,10.35,-11.69877,-3.733,-3.324,13.16,83,2.318
101,2014-04-29T10:00,2014,119,1000,0,66.69,57.14,67.56,57.08,66.64,56.39,29.88,33.61,29.95,33.3,67.52,57.53,20.6,0.004,168478.3,9.55,10.48,10.25,-10.45575,-3.729,-3.347,13.16,84,2.346
101,2014-04-29T11:00,2014,119,1100,0,67.23,57.71,68.13,57.66,67.19,56.92,29.83,33.61,29.89,33.34,68.07,58.1,20.63,0.006,168623.9,9.53,10.47,10.27,-16.38493,-3.783,-3.447,13.16,83,2.318
101,2014-04-29T12:00,2014,119,1200,0,67.48,57.96,68.36,57.91,67.43,57.14,29.79,33.65,29.86,33.32,68.31,58.36,20.71,0.005,169179.8,9.52,10.44,10.29,-13.80351,-3.86,-3.463,13.16,84,2.346
101,2014-04-29T13:00,2014,119,1300,0,67.75,58.24,68.65,58.21,67.7,57.56,29.76,33.66,29.83,33.38,68.6,58.67,20.68,0.003,168060.9,9.51,10.44,10.14,-10.4113,-3.897,-3.555,13.16,83,2.318
101,2014-04-29T14:00,2014,119,1400,0,67.7,58.29,68.58,58.24,67.64,57.34,29.69,33.62,29.75,33.33,68.55,58.62,20.74,0.005,168374.5,9.42,10.34,10.3,-16.3923,-3.924,-3.586,13.16,83,2.318
101,2014-04-29T15:00,2014,119,1500,0,67.31,57.89,68.18,57.85,67.25,56.91,29.67,33.6,29.73,33.28,68.15,58.22,20.73,0.006,168483.1,9.42,10.33,10.33,-17.97531,-3.929,-3.555,13.16,84,2.346
101,2014-04-29T16:00,2014,119,1600,0,66.68,57.2,67.53,57.15,66.61,56.24,29.71,33.64,29.79,33.31,67.48,57.51,20.64,0.005,168495,9.48,10.38,10.37,-14.31419,-3.923,-3.519,13.16,83,2.318
101,2014-04-29T17:00,2014,119,1700,0,66.23,56.74,67.08,56.7,66.19,55.6,29.73,33.57,29.82,33.2,67.03,57,20.62,0.004,169639,9.49,10.39,10.58,-11.3497,-3.845,-3.385,13.16,84,2.346
101,2014-04-29T18:00,2014,119,1800,0,65.9,56.36,66.73,56.32,65.83,55.2,29.84,33.65,29.95,33.29,66.67,56.6,20.5,0.004,169289.2,9.53,10.4,10.63,-10.60664,-3.806,-3.345,13.16,83,2.318
101,2014-04-29T19:00,2014,119,1900,0,65.86,56.27,66.67,56.22,65.8,55.16,29.92,33.66,30.03,33.29,66.63,56.52,20.43,0.003,169255.9,9.59,10.46,10.63,-8.845275,-3.743,-3.26,13.16,83,2.318
101,2014-04-29T20:00,2014,119,2000,0,65.74,56.15,66.57,56.12,65.68,55.14,29.96,33.65,30.06,33.3,66.52,56.45,20.65,0.004,170484,9.59,10.45,10.53,-11.51255,-3.699,-3.236,13.16,84,2.346
101,2014-04-29T21:00,2014,119,2100,0,65.49,55.93,66.31,55.89,65.42,54.97,29.94,33.61,30.05,33.24,66.27,56.25,20.79,0.004,170885.6,9.55,10.42,10.46,-10.17562,-3.669,-3.197,13.16,84,2.346
101,2014-04-29T22:00,2014,119,2200,0,65.56,55.92,66.39,55.89,65.51,55.01,29.91,33.55,30.01,33.19,66.37,56.27,20.55,0.003,170008.8,9.63,10.5,10.51,-8.042631,-3.648,-3.18,13.16,84,2.346
101,2014-04-29T23:00,2014,119,2300,0,65.72,56.08,66.56,56.07,65.68,55.11,29.86,33.53,29.96,33.15,66.51,56.43,20.56,0.004,170489.7,9.64,10.49,10.57,-10.16049,-3.663,-3.192,13.16,83,2.318
101,2014-04-30T00:00,2014,120,2400,0,65.72,56.06,66.55,56.02,65.67,55.07,29.82,33.49,29.91,33.12,66.51,56.4,20.45,0.003,170081.9,9.66,10.53,10.61,-8.40695,-3.676,-3.208,13.16,84,2.346
101,2014-04-30T01:00,2014,120,100,0,65.81,56.13,66.63,56.11,65.77,55.13,29.76,33.46,29.87,33.08,66.59,56.48,20.47,0.002,170453.7,9.68,10.52,10.63,-6.622663,-3.69,-3.214,13.16,83,2.318
101,2014-04-30T02:00,2014,120,200,0,65.62,55.99,66.46,55.96,65.58,54.95,29.72,33.4,29.82,33.06,66.43,56.33,20.5,0.005,170264.7,9.63,10.5,10.63,-14.18821,-3.683,-3.239,13.16,84,2.346
101,2014-04-30T03:00,2014,120,300,0,65.65,56.03,66.48,56.01,65.61,54.93,29.67,33.37,29.76,33,66.45,56.35,20.51,0.004,170432.3,9.62,10.47,10.68,-10.87816,-3.698,-3.235,13.16,84,2.346
101,2014-04-30T04:00,2014,120,400,0,65.6,56.01,66.45,55.97,65.58,54.88,29.63,33.33,29.72,32.96,66.4,56.31,20.58,0.004,170994.7,9.59,10.48,10.7,-11.49535,-3.705,-3.237,13.16,83,2.318
101,2014-04-30T05:00,2014,120,500,0,65.56,55.88,66.4,55.83,65.53,54.83,29.59,33.28,29.68,32.91,66.36,56.2,20.35,0.005,170237.8,9.69,10.58,10.71,-12.9756,-3.693,-3.23,13.16,84,2.346
101,2014-04-30T06:00,2014,120,600,0,65.09,55.43,65.92,55.37,65.01,54.39,29.52,33.15,29.62,32.83,65.86,55.72,20.44,0.003,170220.4,9.66,10.55,10.62,-8.07014,-3.638,-3.211,13.16,83,2.318
101,2014-04-30T07:00,2014,120,700,0,65.05,55.45,65.88,55.41,65,54.28,29.42,33.05,29.51,32.7,65.86,55.72,20.54,0.002,170770.7,9.59,10.47,10.72,-6.837478,-3.635,-3.188,13.17,84,2.346
101,2014-04-30T08:00,2014,120,800,0,65.29,55.71,66.13,55.66,65.23,54.63,29.36,33,29.46,32.66,66.08,56,20.67,0.004,171075,9.58,10.47,10.6,-10.73775,-3.637,-3.197,13.17,84,2.346
101,2014-04-30T09:00,2014,120,900,0,65.43,55.89,66.29,55.8,65.38,54.89,29.31,32.94,29.4,32.66,66.22,56.2,20.68,0.004,170457.6,9.54,10.49,10.49,-12.01382,-3.63,-3.256,13.17,84,2.346
101,2014-04-30T10:00,2014,120,1000,0,65.62,56.08,66.48,56.01,65.57,55.08,29.25,32.91,29.34,32.64,66.45,56.4,20.65,0.002,170074.5,9.53,10.47,10.49,-5.157619,-3.661,-3.303,13.17,84,2.346
101,2014-04-30T11:00,2014,120,1100,0,66.29,56.79,67.16,56.74,66.23,55.69,29.28,33.03,29.36,32.73,67.11,57.12,20.76,0.003,170751.9,9.49,10.42,10.54,-8.372108,-3.745,-3.373,13.16,84,2.346
101,2014-04-30T12:00,2014,120,1200,0,66.36,56.85,67.22,56.81,66.29,55.82,29.39,33.21,29.47,32.92,67.16,57.19,20.75,0.004,170336.4,9.51,10.41,10.47,-10.77819,-3.819,-3.446,13.16,83,2.318
101,2014-04-30T13:00,2014,120,1300,0,65.7,56.24,66.55,56.19,65.63,55.29,29.51,33.33,29.6,33.01,66.48,56.58,20.47,0.003,166698,9.46,10.35,10.34,-7.8867,-3.823,-3.415,13.16,85,2.374
101,2014-04-30T14:00,2014,120,1400,0,65.26,55.86,66.12,55.76,65.24,54.91,29.51,33.21,29.6,32.92,66.04,56.16,20.5,0.004,166594.3,9.4,10.37,10.33,-10.08055,-3.698,-3.32,13.16,84,2.346
101,2014-04-30T15:00,2014,120,1500,0,65.65,56.24,66.51,56.16,65.62,55.26,29.48,33.13,29.56,32.87,66.44,56.56,20.53,0.002,167013.2,9.41,10.36,10.36,-6.97503,-3.646,-3.309,13.16,84,2.346
101,2014-04-30T16:00,2014,120,1600,0,65.89,56.4,66.72,56.33,65.82,55.43,29.52,33.21,29.6,32.96,66.67,56.74,20.4,0.003,166750.9,9.49,10.39,10.39,-7.988443,-3.69,-3.36,13.16,84,2.346
101,2014-04-30T17:00,2014,120,1700,0,65.42,55.89,66.28,55.85,65.39,55,29.57,33.27,29.65,33,66.2,56.24,20.35,0.002,166717.7,9.53,10.43,10.38,-6.425951,-3.699,-3.35,13.16,85,2.374
101,2014-04-30T18:00,2014,120,1800,0,65.12,55.62,65.97,55.54,65.09,54.7,29.55,33.17,29.64,32.9,65.91,55.94,20.4,0.003,166974.4,9.5,10.43,10.39,-9.571154,-3.62,-3.26,13.16,84,2.346
101,2014-04-30T19:00,2014,120,1900,0,65.05,55.64,65.9,55.56,65,54.69,29.5,33.09,29.6,32.81,65.84,55.96,20.72,0.003,168190.3,9.4,10.34,10.31,-8.601573,-3.588,-3.21,13.16,84,2.346
101,2014-04-30T20:00,2014,120,2000,0,64.99,55.61,65.85,55.5,64.94,54.64,29.46,33.04,29.54,32.77,65.77,55.91,20.77,0.004,168421.2,9.38,10.35,10.3,-11.28277,-3.577,-3.227,13.16,85,2.374
101,2014-04-30T21:00,2014,120,2100,0,64.94,55.58,65.79,55.47,64.9,54.6,29.38,32.95,29.46,32.68,65.72,55.88,20.82,0.003,168594.3,9.36,10.32,10.3,-8.604592,-3.573,-3.225,13.17,85,2.374
101,2014-04-30T22:00,2014,120,2200,0,65,55.67,65.86,55.56,64.97,54.72,29.31,32.9,29.38,32.63,65.79,55.97,20.81,0.006,167902.5,9.33,10.29,10.25,-16.0824,-3.589,-3.244,13.17,85,2.374
101,2014-04-30T23:00,2014,120,2300,0,65.41,56.09,66.27,56.01,65.35,55.07,29.27,32.93,29.35,32.61,66.21,56.39,20.8,0.003,167760.4,9.32,10.26,10.28,-8.110316,-3.655,-3.264,13.17,84,2.346
101,2014-05-01T00:00,2014,121,2400,0,65.81,56.48,66.63,56.4,65.71,55.47,29.36,33.12,29.43,32.79,66.59,56.79,20.84,0.002,167708.2,9.32,10.23,10.24,-5.896879,-3.764,-3.361,13.16,85,2.374
101,2014-05-01T01:00,2014,121,100,0,65.57,56.22,66.4,56.14,65.49,55.16,29.47,33.27,29.55,32.92,66.35,56.51,20.67,0.003,167100.5,9.35,10.26,10.33,-7.803233,-3.8,-3.373,13.16,85,2.374
101,2014-05-01T02:00,2014,121,200,0,65.32,55.96,66.16,55.85,65.25,54.91,29.55,33.29,29.64,32.94,66.11,56.21,20.49,0.002,166063.9,9.37,10.3,10.35,-5.850406,-3.74,-3.299,13.16,84,2.346
101,2014-05-01T03:00,2014,121,300,0,65.66,56.31,66.5,56.2,65.63,55.24,29.62,33.35,29.71,33,66.45,56.56,20.48,0.002,166120.5,9.35,10.3,10.39,-4.601269,-3.733,-3.296,13.16,84,2.346
101,2014-05-01T04:00,2014,121,400,0,65.79,56.42,66.65,56.29,65.75,55.41,29.7,33.44,29.8,33.09,66.57,56.7,20.38,0.002,165472.8,9.37,10.36,10.33,-6.139714,-3.738,-3.291,13.16,84,2.346
101,2014-05-01T05:00,2014,121,500,0,65.8,56.48,66.61,56.37,65.7,55.52,29.74,33.48,29.83,33.15,66.56,56.77,20.58,0.002,165329.8,9.32,10.25,10.18,-5.229272,-3.742,-3.319,13.16,84,2.346
101,2014-05-01T06:00,2014,121,600,0,65.99,56.69,66.84,56.57,65.93,55.69,29.76,33.49,29.85,33.19,66.77,56.98,20.48,0.004,164862.1,9.3,10.27,10.24,-10.77276,-3.726,-3.334,13.16,84,2.346
101,2014-05-01T07:00,2014,121,700,0,66.57,57.37,67.42,57.27,66.49,56.35,29.78,33.54,29.84,33.21,67.39,57.67,20.75,0.004,165197.6,9.19,10.14,10.14,-10.25607,-3.761,-3.371,13.16,84,2.346
101,2014-05-01T08:00,2014,121,800,0,67.07,57.93,67.94,57.82,67.01,56.78,29.74,33.55,29.79,33.23,67.91,58.2,20.68,0.003,164735.3,9.14,10.12,10.23,-8.861834,-3.808,-3.441,13.16,84,2.346
101,2014-05-01T09:00,2014,121,900,0,67.73,58.55,68.6,58.46,67.67,57.4,29.71,33.59,29.74,33.26,68.57,58.85,20.59,0.005,164535.1,9.18,10.15,10.27,-15.22052,-3.888,-3.521,13.16,84,2.346
101,2014-05-01T10:00,2014,121,1000,0,68.4,59.3,69.3,59.19,68.34,58.21,29.67,33.64,29.71,33.32,69.28,59.62,20.64,0.005,163472,9.09,10.11,10.12,-16.16312,-3.967,-3.615,13.16,83,2.318
101,2014-05-01T11:00,2014,121,1100,0,68.63,59.58,69.55,59.46,68.58,58.45,29.64,33.67,29.68,33.38,69.51,59.9,20.63,0.006,163078.7,9.05,10.09,10.13,-19.592,-4.026,-3.701,13.16,83,2.318
101,2014-05-01T12:00,2014,121,1200,0,68.74,59.72,69.66,59.64,68.68,58.62,29.64,33.7,29.67,33.42,69.65,60.04,20.61,0.005,161978.6,9.02,10.02,10.06,-17.00003,-4.062,-3.746,13.16,83,2.318
101,2014-05-01T13:00,2014,121,1300,0,68.84,60.07,69.76,60,68.78,58.98,29.65,33.74,29.7,33.44,69.73,60.39,20.71,0.006,158375,8.76,9.76,9.8,-18.78943,-4.09,-3.745,13.16,81,2.263
101,2014-05-01T14:00,2014,121,1400,0,68.83,60.42,69.77,60.34,68.75,59.54,29.57,33.62,29.58,33.42,69.76,60.75,20.77,0.007,151720.7,8.41,9.42,9.21,-22.35926,-4.05,-3.84,13.16,78,2.179
101,2014-05-01T15:00,2014,121,1500,0,68.82,60.7,69.76,60.65,68.72,60,29.56,33.67,29.57,33.46,69.75,61.09,20.62,0.005,144453,8.12,9.1,8.72,-16.69831,-4.112,-3.883,13.16,74,2.067
101,2014-05-01T16:00,2014,121,1600,0,68.72,60.85,69.66,60.76,68.61,60.18,29.44,33.6,29.47,33.36,69.71,61.21,20.78,0.005,141412.3,7.865,8.91,8.43,-17.92805,-4.164,-3.89,13.16,74,2.067
101,2014-05-01T17:00,2014,121,1700,0,68.73,60.87,69.66,60.76,68.63,60.25,29.34,33.49,29.38,33.28,69.72,61.23,20.47,0.006,138991.5,7.863,8.89,8.38,-18.26918,-4.157,-3.909,13.16,72,2.011
101,2014-05-01T18:00,2014,121,1800,0,68.56,60.73,69.48,60.62,68.45,60.03,29.06,33.15,29.09,32.98,69.6,61.07,20.72,0.007,140490.4,7.823,8.86,8.42,-23.32033,-4.09,-3.894,13.17,73,2.039
101,2014-05-01T19:00,2014,121,1900,0,68.56,60.43,69.51,60.38,68.47,59.47,28.89,33.04,28.94,32.86,69.54,60.7,20.72,0.006,146955.8,8.13,9.13,9,-18.29168,-4.147,-3.917,13.17,77,2.151
101,2014-05-01T20:00,2014,121,2000,0,68.64,60.27,69.58,60.16,68.55,59.3,28.96,33.18,29.05,32.97,69.58,60.52,20.8,0.007,151901.9,8.37,9.42,9.25,-22.37121,-4.219,-3.921,13.16,78,2.179
101,2014-05-01T21:00,2014,121,2100,0,68.65,60.19,69.59,60.07,68.57,59.21,29.05,33.24,29.14,33.02,69.59,60.43,20.88,0.006,154213,8.46,9.52,9.36,-19.77435,-4.195,-3.884,13.16,80,2.235
101,2014-05-01T22:00,2014,121,2200,0,68.64,59.99,69.57,59.87,68.56,59.02,29.11,33.31,29.2,33.05,69.55,60.25,20.78,0.004,156432.4,8.64,9.7,9.53,-12.99419,-4.196,-3.844,13.16,81,2.263
101,2014-05-01T23:00,2014,121,2300,0,68.73,59.81,69.65,59.7,68.66,58.73,29.25,33.48,29.37,33.15,69.61,60.07,20.53,0.005,159707.4,8.92,9.95,9.93,-15.68982,-4.227,-3.779,13.16,82,2.291
101,2014-05-02T00:00,2014,122,2400,0,68.67,59.81,69.61,59.69,68.6,58.79,29.34,33.55,29.46,33.21,69.57,60.09,20.71,0.006,159861.5,8.86,9.91,9.82,-20.80365,-4.21,-3.747,13.16,82,2.291
101,2014-05-02T01:00,2014,122,100,0,68.52,59.61,69.45,59.49,68.47,58.48,29.42,33.6,29.52,33.26,69.41,59.87,20.78,0.005,161919.9,8.91,9.96,9.99,-17.28211,-4.179,-3.744,13.16,82,2.291
101,2014-05-02T02:00,2014,122,200,0,67.5,58.52,68.37,58.39,67.44,57.41,29.46,33.58,29.54,33.22,68.34,58.75,20.77,0.004,162596.2,8.98,9.98,10.03,-12.88029,-4.123,-3.678,13.16,83,2.318
101,2014-05-02T03:00,2014,122,300,0,67.26,58.25,68.11,58.13,67.21,57.14,29.53,33.55,29.62,33.22,68.08,58.48,20.79,0.004,163197.8,9.01,9.99,10.06,-13.31492,-4.024,-3.602,13.16,84,2.346
101,2014-05-02T04:00,2014,122,400,0,66.55,57.48,67.39,57.35,66.52,56.45,29.6,33.55,29.69,33.2,67.35,57.7,20.71,0.005,163140.3,9.07,10.04,10.06,-16.03892,-3.953,-3.508,13.16,83,2.318
101,2014-05-02T05:00,2014,122,500,0,66.06,56.93,66.88,56.79,66.02,55.79,29.68,33.52,29.78,33.2,66.85,57.09,20.49,0.002,162978,9.13,10.09,10.23,-6.638275,-3.84,-3.415,13.16,83,2.318
101,2014-05-02T06:00,2014,122,600,0,66.25,57.17,67.11,57.03,66.22,55.98,29.74,33.51,29.83,33.18,67.06,57.33,20.67,0.005,164198.6,9.08,10.08,10.24,-15.23116,-3.765,-3.354,13.16,84,2.346
101,2014-05-02T07:00,2014,122,700,0,67.48,58.44,68.35,58.26,67.44,57.13,29.75,33.54,29.83,33.23,68.3,58.63,20.72,0.004,164668.3,9.04,10.09,10.31,-11.56074,-3.788,-3.401,13.16,84,2.346
101,2014-05-02T08:00,2014,122,800,0,68.35,59.38,69.26,59.2,68.31,58.06,29.72,33.61,29.76,33.33,69.23,59.61,20.78,0.007,164297,8.97,10.06,10.25,-21.44331,-3.892,-3.566,13.15,83,2.318
101,2014-05-02T09:00,2014,122,900,0,68.9,60.15,69.82,59.94,68.86,58.98,29.69,33.69,29.73,33.44,69.78,60.41,20.7,0.005,159335.1,8.75,9.88,9.88,-15.9494,-3.993,-3.708,13.16,81,2.263
101,2014-05-02T10:00,2014,122,1000,0,68.92,60.56,69.85,60.31,68.87,59.52,29.81,33.86,29.8,33.68,69.8,60.81,20.79,0.004,153013.8,8.36,9.54,9.35,-12.79913,-4.051,-3.882,13.15,78,2.179
101,2014-05-02T11:00,2014,122,1100,0,68.82,60.52,69.74,60.35,68.74,59.63,29.84,33.88,29.81,33.73,69.73,60.81,20.8,0.006,150603.6,8.3,9.4,9.11,-18.77471,-4.041,-3.924,13.15,77,2.151
101,2014-05-02T12:00,2014,122,1200,0,68.7,60.35,69.61,60.2,68.6,59.6,29.79,33.86,29.81,33.65,69.6,60.67,20.77,0.006,150073.1,8.34,9.41,9,-18.98019,-4.07,-3.838,13.16,78,2.179
101,2014-05-02T13:00,2014,122,1300,0,68.87,60.43,69.8,60.26,68.79,59.57,29.71,33.8,29.76,33.53,69.78,60.71,20.78,0.005,152562.5,8.44,9.54,9.22,-17.14112,-4.091,-3.766,13.16,78,2.179
101,2014-05-02T14:00,2014,122,1400,0,68.82,60.42,69.74,60.24,68.74,59.71,29.67,33.81,29.73,33.52,69.72,60.76,20.77,0.007,151116.1,8.41,9.5,9.03,-22.18353,-4.141,-3.789,13.15,77,2.151
101,2014-05-02T15:00,2014,122,1500,0,68.81,60.45,69.74,60.3,68.72,59.6,29.65,33.79,29.71,33.52,69.71,60.75,20.75,0.007,150811,8.36,9.44,9.12,-21.15151,-4.139,-3.813,13.16,78,2.179
101,2014-05-02T16:00,2014,122,1600,0,68.81,60.5,69.73,60.33,68.73,59.46,29.67,33.83,29.74,33.57,69.7,60.74,20.74,0.007,151215,8.31,9.41,9.28,-21.90809,-4.16,-3.829,13.16,77,2.151
101,2014-05-02T17:00,2014,122,1700,0,68.78,60.51,69.7,60.32,68.68,59.63,29.61,33.73,29.66,33.49,69.69,60.77,20.66,0.006,148921.8,8.26,9.38,9.05,-20.09299,-4.119,-3.822,13.16,77,2.151
101,2014-05-02T18:00,2014,122,1800,0,68.75,60.34,69.68,60.14,68.68,59.3,29.56,33.67,29.62,33.43,69.65,60.58,20.82,0.007,153611.2,8.41,9.54,9.38,-22.79891,-4.106,-3.806,13.16,78,2.179
101,2014-05-02T19:00,2014,122,1900,0,68.7,60.1,69.63,59.92,68.63,58.91,29.46,33.56,29.5,33.3,69.61,60.3,20.68,0.004,156513.9,8.59,9.71,9.72,-14.14512,-4.104,-3.801,13.16,80,2.235
101,2014-05-02T20:00,2014,122,2000,0,68.71,59.92,69.63,59.78,68.65,58.7,29.44,33.57,29.5,33.28,69.61,60.13,20.71,0.004,159857.8,8.79,9.85,9.94,-12.42368,-4.131,-3.782,13.16,81,2.263
101,2014-05-02T21:00,2014,122,2100,0,68.65,59.71,69.56,59.57,68.59,58.41,29.49,33.65,29.58,33.29,69.52,59.93,20.7,0.005,162704.3,8.94,9.99,10.19,-16.83904,-4.164,-3.717,13.16,83,2.318
101,2014-05-02T22:00,2014,122,2200,0,68,58.96,68.9,58.86,67.96,57.7,29.47,33.59,29.56,33.23,68.87,59.17,20.59,0.003,163151.3,9.04,10.04,10.25,-10.56061,-4.119,-3.667,13.16,83,2.318
101,2014-05-02T23:00,2014,122,2300,0,67.54,58.41,68.4,58.3,67.48,57.21,29.54,33.58,29.64,33.23,68.36,58.61,20.54,0.004,163643.7,9.13,10.09,10.27,-11.31554,-4.044,-3.587,13.16,83,2.318
101,2014-05-03T00:00,2014,123,2400,0,67.79,58.63,68.66,58.53,67.74,57.53,29.59,33.57,29.69,33.23,68.63,58.89,20.58,0.004,163953.6,9.16,10.13,10.21,-10.80479,-3.981,-3.535,13.16,83,2.318
101,2014-05-03T01:00,2014,123,100,0,67.91,58.68,68.8,58.56,67.86,57.62,29.61,33.58,29.69,33.26,68.74,58.95,20.45,0.005,164043.5,9.23,10.24,10.23,-14.45475,-3.97,-3.563,13.16,83,2.318
101,2014-05-03T02:00,2014,123,200,0,67.45,58.23,68.32,58.07,67.39,57.26,29.63,33.59,29.7,33.28,68.28,58.49,20.5,0.006,163851.1,9.22,10.25,10.12,-17.40327,-3.958,-3.575,13.16,83,2.318
101,2014-05-03T03:00,2014,123,300,0,67.26,58.05,68.12,57.9,67.22,56.96,29.68,33.6,29.76,33.27,68.08,58.28,20.48,0.002,164272.9,9.21,10.23,10.27,-6.160268,-3.916,-3.515,13.16,84,2.346
101,2014-05-03T04:00,2014,123,400,0,67.51,58.29,68.37,58.14,67.46,57.18,29.71,33.59,29.77,33.29,68.35,58.51,20.39,0.005,163710.8,9.22,10.23,10.28,-14.20177,-3.882,-3.519,13.16,83,2.318
101,2014-05-03T05:00,2014,123,500,0,67.76,58.46,68.62,58.3,67.72,57.46,29.71,33.61,29.78,33.31,68.59,58.72,20.33,0.003,164011.5,9.3,10.32,10.25,-9.73971,-3.899,-3.527,13.16,83,2.318
101,2014-05-03T06:00,2014,123,600,0,67.8,58.51,68.67,58.33,67.74,57.52,29.74,33.65,29.8,33.33,68.63,58.77,20.38,0.002,164307.2,9.29,10.34,10.22,-5.512186,-3.911,-3.533,13.16,83,2.318
101,2014-05-03T07:00,2014,123,700,0,68.58,59.42,69.48,59.22,68.52,58.27,29.71,33.66,29.76,33.35,69.45,59.68,20.53,0.005,164453.3,9.16,10.25,10.25,-13.83353,-3.954,-3.586,13.15,83,2.318
101,2014-05-03T08:00,2014,123,800,0,68.78,59.75,69.68,59.57,68.72,58.55,29.69,33.72,29.71,33.43,69.65,60.01,20.52,0.006,162363.8,9.02,10.11,10.17,-17.92256,-4.03,-3.718,13.16,82,2.291
101,2014-05-03T09:00,2014,123,900,0,68.84,60,69.75,59.79,68.79,58.82,29.67,33.73,29.69,33.45,69.72,60.25,20.69,0.005,160751.5,8.84,9.96,9.98,-14.34004,-4.064,-3.768,13.16,81,2.263
101,2014-05-03T10:00,2014,123,1000,0,68.84,60.23,69.75,59.98,68.77,59.15,29.66,33.72,29.66,33.5,69.71,60.47,20.75,0.006,156914.7,8.61,9.77,9.62,-19.00029,-4.066,-3.836,13.16,80,2.235
101,2014-05-03T11:00,2014,123,1100,0,68.82,60.37,69.75,60.09,68.75,59.37,29.63,33.7,29.62,33.51,69.71,60.59,20.81,0.006,154557.9,8.45,9.66,9.39,-19.12142,-4.072,-3.89,13.16,78,2.179
101,2014-05-03T12:00,2014,123,1200,0,68.89,60.65,69.82,60.43,68.8,59.86,29.63,33.73,29.64,33.53,69.81,60.94,20.73,0.004,148764.1,8.23,9.4,8.94,-13.95549,-4.103,-3.898,13.16,76,2.123
101,2014-05-03T13:00,2014,123,1300,0,68.76,60.65,69.69,60.43,68.68,59.91,29.63,33.75,29.66,33.57,69.69,60.94,20.73,0.003,146423.2,8.11,9.26,8.78,-9.102794,-4.121,-3.909,13.16,75,2.095
101,2014-05-03T14:00,2014,123,1400,0,68.77,60.69,69.71,60.43,68.67,60.05,29.53,33.64,29.58,33.42,69.72,60.98,20.85,0.006,146282.6,8.08,9.28,8.62,-18.74999,-4.118,-3.842,13.16,76,2.123
101,2014-05-03T15:00,2014,123,1500,0,68.83,60.82,69.78,60.6,68.74,60.22,29.44,33.59,29.5,33.36,69.78,61.14,20.79,0.003,144387.8,8.01,9.18,8.52,-10.80065,-4.148,-3.859,13.16,74,2.067
101,2014-05-03T16:00,2014,123,1600,0,68.74,60.66,69.68,60.38,68.64,59.9,29.37,33.53,29.44,33.32,69.67,60.9,20.64,0.006,145524.1,8.08,9.3,8.74,-18.92052,-4.156,-3.881,13.16,75,2.095
101,2014-05-03T17:00,2014,123,1700,0,68.8,60.7,69.73,60.41,68.7,59.85,29.35,33.52,29.42,33.3,69.72,60.9,20.52,0.004,145492.8,8.1,9.31,8.85,-12.29231,-4.172,-3.881,13.16,75,2.095
