id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-05-03T18:00,2014,123,1800,0,68.72,60.54,69.66,60.22,68.62,59.59,29.3,33.47,29.37,33.26,69.65,60.69,20.51,0.003,147659.8,8.19,9.44,9.04,-11.22018,-4.17,-3.884,13.16,76,2.123
101,2014-05-03T19:00,2014,123,1900,0,68.75,60.4,69.67,60.1,68.65,59.47,29.29,33.48,29.36,33.24,69.66,60.58,20.45,0.004,149593.3,8.35,9.56,9.18,-11.96814,-4.187,-3.88,13.16,76,2.123
101,2014-05-03T20:00,2014,123,2000,0,68.74,60.26,69.67,59.95,68.67,59.29,29.32,33.51,29.39,33.26,69.65,60.45,20.48,0.005,152583.6,8.48,9.72,9.39,-16.14943,-4.192,-3.867,13.16,78,2.179
101,2014-05-03T21:00,2014,123,2100,0,68.72,60.11,69.65,59.79,68.65,59.19,29.34,33.52,29.4,33.26,69.63,60.3,20.57,0.004,155116.5,8.61,9.86,9.46,-11.94973,-4.183,-3.867,13.16,80,2.235
101,2014-05-03T22:00,2014,123,2200,0,68.79,60.09,69.69,59.78,68.73,59.11,29.39,33.58,29.46,33.28,69.68,60.29,20.57,0.004,156899.3,8.7,9.92,9.63,-14.31791,-4.181,-3.818,13.16,80,2.235
101,2014-05-03T23:00,2014,123,2300,0,68.69,59.92,69.61,59.6,68.63,58.98,29.4,33.57,29.47,33.26,69.59,60.11,20.67,0.005,158752.1,8.77,10.01,9.65,-16.67445,-4.175,-3.792,13.16,81,2.263
101,2014-05-04T00:00,2014,124,2400,0,68.62,59.61,69.54,59.38,68.56,58.83,29.43,33.59,29.51,33.24,69.5,59.92,20.69,0.003,161501.7,9.01,10.16,9.73,-8.602122,-4.167,-3.73,13.16,83,2.318
101,2014-05-04T01:00,2014,124,100,0,68.53,59.61,69.43,59.26,68.48,58.73,29.43,33.58,29.53,33.22,69.41,59.84,20.76,0.005,161657.7,8.92,10.17,9.75,-17.44335,-4.143,-3.698,13.16,83,2.318
101,2014-05-04T02:00,2014,124,200,0,68.51,59.53,69.41,59.12,68.47,58.63,29.5,33.62,29.58,33.3,69.38,59.76,20.61,0.005,161963.2,8.98,10.29,9.84,-15.40083,-4.123,-3.721,13.16,82,2.291
101,2014-05-04T03:00,2014,124,300,0,67.72,58.7,68.6,58.29,67.68,57.79,29.55,33.62,29.62,33.31,68.57,58.9,20.63,0.006,162827.6,9.02,10.31,9.9,-18.32831,-4.074,-3.694,13.16,83,2.318
101,2014-05-04T04:00,2014,124,400,0,67.06,58.02,67.93,57.57,67.02,57.08,29.62,33.61,29.69,33.29,67.88,58.19,20.6,0.003,163258,9.05,10.36,9.94,-10.2864,-3.988,-3.602,13.16,83,2.318
101,2014-05-04T05:00,2014,124,500,0,66.83,57.73,67.67,57.29,66.79,56.81,29.69,33.59,29.78,33.26,67.62,57.9,20.51,0.005,163133.7,9.1,10.38,9.98,-13.83741,-3.905,-3.48,13.16,83,2.318
101,2014-05-04T06:00,2014,124,600,0,66.91,57.81,67.75,57.37,66.86,56.85,29.7,33.55,29.78,33.24,67.72,57.98,20.51,0.002,163339.7,9.1,10.38,10.01,-5.104354,-3.852,-3.459,13.16,83,2.318
101,2014-05-04T07:00,2014,124,700,0,67.54,58.49,68.41,58.06,67.52,57.36,29.76,33.61,29.85,33.31,68.36,58.65,20.48,0.006,163497.3,9.05,10.36,10.16,-19.16926,-3.849,-3.455,13.16,83,2.318
101,2014-05-04T08:00,2014,124,800,0,68.32,59.33,69.21,58.9,68.28,58.21,29.79,33.68,29.85,33.42,69.17,59.49,20.49,0.005,162524.8,8.98,10.31,10.07,-13.94328,-3.89,-3.566,13.16,83,2.318
101,2014-05-04T09:00,2014,124,900,0,68.57,59.56,69.46,59.17,68.54,58.36,29.9,33.87,29.93,33.69,69.42,59.73,20.42,0.006,162536.7,9.01,10.29,10.18,-18.49128,-3.969,-3.759,13.15,82,2.291
101,2014-05-04T10:00,2014,124,1000,0,68.62,59.62,69.51,59.23,68.57,58.59,29.9,33.91,29.93,33.65,69.48,59.81,20.49,0.005,161843.1,9,10.28,9.98,-16.48748,-4.006,-3.712,13.16,83,2.318
101,2014-05-04T11:00,2014,124,1100,0,68.87,59.97,69.78,59.57,68.82,59.12,29.87,33.9,29.92,33.62,69.73,60.23,20.5,0.004,159481.5,8.9,10.21,9.7,-12.43709,-4.024,-3.693,13.15,81,2.263
101,2014-05-04T12:00,2014,124,1200,0,68.82,59.99,69.73,59.59,68.77,59.18,29.92,33.96,29.95,33.76,69.69,60.25,20.58,0.005,158698.4,8.83,10.13,9.59,-14.71966,-4.04,-3.815,13.15,81,2.263
101,2014-05-04T13:00,2014,124,1300,0,68.66,59.7,69.55,59.3,68.62,58.88,29.91,33.94,29.94,33.7,69.51,59.95,20.67,0.004,161636.2,8.97,10.25,9.74,-13.2468,-4.03,-3.76,13.15,83,2.318
101,2014-05-04T14:00,2014,124,1400,0,68.31,59.33,69.19,58.92,68.27,58.5,29.9,33.92,29.96,33.64,69.17,59.58,20.68,0.004,162056.2,8.98,10.27,9.77,-13.08348,-4.016,-3.675,13.15,82,2.291
101,2014-05-04T15:00,2014,124,1500,0,68.68,59.71,69.59,59.32,68.64,58.95,29.88,33.88,29.96,33.61,69.56,59.98,20.57,0.005,160679.9,8.97,10.26,9.69,-14.00145,-3.999,-3.651,13.16,82,2.291
101,2014-05-04T16:00,2014,124,1600,0,68.64,59.58,69.54,59.18,68.61,58.74,29.91,33.95,29.98,33.67,69.5,59.84,20.45,0.003,161803.5,9.06,10.37,9.87,-8.753858,-4.043,-3.685,13.15,83,2.318
101,2014-05-04T17:00,2014,124,1700,0,68.26,59.11,69.15,58.72,68.23,58.29,29.93,33.97,30.01,33.66,69.12,59.38,20.39,0.003,162504.3,9.15,10.43,9.93,-9.03974,-4.037,-3.651,13.15,82,2.291
101,2014-05-04T18:00,2014,124,1800,0,67.73,58.63,68.59,58.25,67.7,57.84,29.95,33.92,30.04,33.63,68.56,58.88,20.56,0.004,162682.3,9.1,10.34,9.86,-12.86812,-3.979,-3.6,13.16,83,2.318
101,2014-05-04T19:00,2014,124,1900,0,67.64,58.45,68.49,58.09,67.62,57.62,29.96,33.87,30.05,33.57,68.45,58.71,20.43,0.002,163250.3,9.19,10.4,10,-7.448207,-3.909,-3.515,13.15,83,2.318
101,2014-05-04T20:00,2014,124,2000,0,67.22,58.09,68.07,57.7,67.18,57.29,29.96,33.85,30.04,33.54,68.02,58.34,20.69,0.005,164182.5,9.13,10.36,9.89,-13.89488,-3.891,-3.5,13.16,83,2.318
101,2014-05-04T21:00,2014,124,2100,0,67.11,57.98,67.97,57.59,67.07,57.12,29.95,33.8,30.05,33.48,67.9,58.23,20.74,0.007,165026.3,9.13,10.38,9.95,-21.25696,-3.846,-3.434,13.15,84,2.346
101,2014-05-04T22:00,2014,124,2200,0,67.08,57.9,67.91,57.51,67.05,57.05,29.92,33.74,30,33.43,67.85,58.15,20.68,0.004,165168.3,9.18,10.4,10,-12.61807,-3.823,-3.423,13.15,83,2.318
101,2014-05-04T23:00,2014,124,2300,0,67,57.86,67.87,57.48,66.98,57.04,29.91,33.74,29.99,33.43,67.81,58.11,20.74,0.004,164981.9,9.14,10.38,9.94,-11.10788,-3.831,-3.437,13.15,84,2.346
101,2014-05-05T00:00,2014,125,2400,0,67.08,57.91,67.92,57.53,67.04,57.11,29.86,33.67,29.92,33.36,67.91,58.17,20.64,0.007,164445.6,9.17,10.39,9.93,-19.96021,-3.818,-3.441,13.16,83,2.318
101,2014-05-05T01:00,2014,125,100,0,66.96,57.78,67.81,57.38,66.94,56.84,29.92,33.74,29.99,33.44,67.75,58.03,20.69,0.004,166027.6,9.18,10.43,10.1,-10.82061,-3.827,-3.452,13.15,83,2.318
101,2014-05-05T02:00,2014,125,200,0,66.82,57.66,67.67,57.28,66.78,56.88,29.94,33.74,30.01,33.44,67.62,57.89,20.68,0.007,164525.6,9.16,10.39,9.9,-19.82835,-3.797,-3.426,13.15,84,2.346
101,2014-05-05T03:00,2014,125,300,0,66.98,57.81,67.83,57.45,66.95,57.05,29.88,33.66,29.94,33.36,67.81,58.06,20.72,0.005,164703.6,9.17,10.37,9.9,-13.55378,-3.783,-3.423,13.16,83,2.318
101,2014-05-05T04:00,2014,125,400,0,66.89,57.66,67.72,57.31,66.84,56.92,29.88,33.68,29.93,33.38,67.68,57.93,20.62,0.004,164677.6,9.23,10.41,9.92,-12.6836,-3.799,-3.447,13.16,84,2.346
101,2014-05-05T05:00,2014,125,500,0,66.74,57.55,67.59,57.17,66.69,56.75,29.9,33.7,29.95,33.39,67.53,57.78,20.65,0.005,164722.8,9.19,10.42,9.93,-15.79296,-3.8,-3.445,13.16,83,2.318
101,2014-05-05T06:00,2014,125,600,0,67.19,57.94,68.05,57.59,67.15,57.14,29.88,33.67,29.95,33.35,68.02,58.19,20.44,0.005,164172.8,9.26,10.47,10.01,-14.14554,-3.789,-3.407,13.16,83,2.318
101,2014-05-05T07:00,2014,125,700,0,68,58.84,68.87,58.46,67.95,57.89,29.85,33.68,29.91,33.37,68.83,59.09,20.7,0.006,165622.8,9.15,10.41,10.06,-19.13809,-3.827,-3.461,13.15,84,2.346
101,2014-05-05T08:00,2014,125,800,0,68.64,59.64,69.55,59.24,68.61,58.69,29.8,33.72,29.84,33.46,69.51,59.9,20.81,0.006,164254.3,9,10.32,9.92,-17.71167,-3.915,-3.619,13.15,82,2.291
101,2014-05-05T09:00,2014,125,900,0,68.89,60.14,69.8,59.73,68.84,59.26,29.85,33.86,29.87,33.66,69.76,60.41,20.79,0.004,159484.5,8.75,10.07,9.59,-13.70012,-4.001,-3.791,13.15,81,2.263
101,2014-05-05T10:00,2014,125,1000,0,68.8,60.07,69.71,59.7,68.73,59.36,29.88,33.9,29.85,33.74,69.68,60.35,20.63,0.005,156539.1,8.73,10,9.36,-15.16918,-4.016,-3.895,13.16,79,2.207
101,2014-05-05T11:00,2014,125,1100,0,68.86,60.14,69.75,59.76,68.8,59.37,29.88,33.95,29.9,33.69,69.72,60.4,20.61,0.006,156620.5,8.71,10,9.43,-19.1771,-4.076,-3.782,13.15,80,2.235
101,2014-05-05T12:00,2014,125,1200,0,68.9,60.31,69.8,59.95,68.83,59.69,29.88,33.95,29.93,33.71,69.76,60.63,20.56,0.007,153114.7,8.58,9.85,9.14,-21.87978,-4.062,-3.782,13.15,77,2.151
101,2014-05-05T13:00,2014,125,1300,0,68.81,60.2,69.74,59.84,68.73,59.71,29.82,33.87,29.86,33.62,69.7,60.5,20.56,0.003,152807.4,8.61,9.89,9.02,-9.902792,-4.054,-3.762,13.16,78,2.179
101,2014-05-05T14:00,2014,125,1400,0,68.83,60.36,69.75,60,68.76,59.76,29.79,33.88,29.85,33.59,69.72,60.63,20.61,0.004,151490.2,8.47,9.74,9,-11.61291,-4.087,-3.74,13.15,77,2.151
101,2014-05-05T15:00,2014,125,1500,0,68.72,60.38,69.64,60.08,68.64,59.63,29.75,33.85,29.81,33.6,69.61,60.61,20.65,0.006,150069.7,8.33,9.57,9.01,-20.31437,-4.104,-3.786,13.16,77,2.151
101,2014-05-05T16:00,2014,125,1600,0,68.73,60.3,69.66,59.96,68.66,59.51,29.68,33.76,29.74,33.51,69.64,60.49,20.67,0.004,152329.8,8.43,9.7,9.15,-13.01598,-4.089,-3.768,13.16,78,2.179
101,2014-05-05T17:00,2014,125,1700,0,68.74,60.29,69.66,59.9,68.67,59.44,29.64,33.72,29.7,33.47,69.64,60.45,20.61,0.005,152806.9,8.45,9.76,9.24,-17.47188,-4.082,-3.769,13.16,78,2.179
101,2014-05-05T18:00,2014,125,1800,0,68.66,60.06,69.59,59.68,68.61,59.18,29.51,33.57,29.56,33.34,69.58,60.21,20.65,0.005,155826.4,8.6,9.91,9.42,-16.75006,-4.056,-3.774,13.16,79,2.207
101,2014-05-05T19:00,2014,125,1900,0,68.69,59.9,69.61,59.52,68.64,59.09,29.48,33.58,29.54,33.32,69.58,60.09,20.6,0.006,158086,8.78,10.09,9.55,-18.25978,-4.097,-3.781,13.16,81,2.263
101,2014-05-05T20:00,2014,125,2000,0,68.67,59.57,69.58,59.2,68.62,58.77,29.47,33.61,29.54,33.28,69.55,59.8,20.39,0.006,161445.4,9.09,10.38,9.84,-17.85911,-4.14,-3.737,13.16,82,2.291
101,2014-05-05T21:00,2014,125,2100,0,68.15,59.01,69.05,58.61,68.1,58.21,29.46,33.6,29.57,33.23,69.02,59.25,20.54,0.006,163478.5,9.14,10.43,9.89,-20.39646,-4.135,-3.666,13.16,83,2.318
101,2014-05-05T22:00,2014,125,2200,0,67.62,58.48,68.49,58.11,67.57,57.64,29.51,33.57,29.62,33.2,68.46,58.7,20.67,0.003,164387,9.14,10.38,9.93,-8.342998,-4.066,-3.581,13.16,83,2.318
101,2014-05-05T23:00,2014,125,2300,0,67.31,58.13,68.17,57.77,67.25,57.28,29.58,33.56,29.69,33.21,68.15,58.34,20.61,0.004,164454.9,9.17,10.4,9.97,-12.14113,-3.983,-3.521,13.16,83,2.318
101,2014-05-06T00:00,2014,126,2400,0,66.87,57.69,67.72,57.33,66.81,56.84,29.58,33.5,29.68,33.16,67.68,57.91,20.73,0.004,165305.6,9.17,10.38,9.98,-11.28528,-3.918,-3.481,13.16,83,2.318
101,2014-05-06T01:00,2014,126,100,0,66.55,57.3,67.41,56.97,66.52,56.44,29.63,33.48,29.72,33.15,67.37,57.52,20.52,0.003,165030,9.25,10.44,10.08,-8.583047,-3.85,-3.434,13.16,83,2.318
101,2014-05-06T02:00,2014,126,200,0,65.81,56.51,66.64,56.16,65.76,55.64,29.75,33.59,29.82,33.25,66.59,56.71,20.46,0.004,165232.3,9.3,10.48,10.12,-12.37102,-3.837,-3.434,13.16,83,2.318
101,2014-05-06T03:00,2014,126,300,0,65.25,55.97,66.07,55.62,65.23,55.07,29.71,33.43,29.8,33.05,66.04,56.14,20.51,0.002,165523.4,9.28,10.45,10.16,-6.978701,-3.721,-3.251,13.16,83,2.318
101,2014-05-06T04:00,2014,126,400,0,65.44,56.1,66.25,55.75,65.4,55.12,29.81,33.53,29.87,33.16,66.22,56.28,20.34,0.005,165453.7,9.34,10.5,10.28,-13.12955,-3.719,-3.288,13.16,83,2.318
101,2014-05-06T05:00,2014,126,500,0,65.08,55.7,65.88,55.35,65.06,54.74,29.88,33.58,29.95,33.21,65.84,55.87,20.37,0.004,166356,9.38,10.53,10.33,-10.94003,-3.699,-3.258,13.16,84,2.346
101,2014-05-06T06:00,2014,126,600,0,65.33,55.99,66.16,55.63,65.31,54.97,29.91,33.55,29.99,33.17,66.12,56.16,20.45,0.002,166754.2,9.33,10.53,10.34,-6.82959,-3.641,-3.177,13.16,83,2.318
101,2014-05-06T07:00,2014,126,700,0,66.51,57.41,67.36,57.01,66.48,56.14,29.89,33.51,29.96,33.19,67.32,57.53,20.77,0.005,167137.4,9.09,10.36,10.34,-14.03697,-3.623,-3.231,13.16,84,2.346
101,2014-05-06T08:00,2014,126,800,0,67.82,58.76,68.71,58.33,67.79,57.45,29.83,33.53,29.86,33.28,68.66,58.89,20.64,0.003,165996.6,9.06,10.38,10.34,-8.708645,-3.694,-3.425,13.16,83,2.318
101,2014-05-06T09:00,2014,126,900,0,68.72,59.92,69.63,59.51,68.66,58.49,29.81,33.63,29.8,33.47,69.59,59.98,20.74,0.005,162820.7,8.79,10.12,10.16,-15.00445,-3.817,-3.671,13.15,82,2.291
101,2014-05-06T10:00,2014,126,1000,0,68.82,60.32,69.75,59.91,68.76,59.1,29.83,33.75,29.78,33.64,69.7,60.42,20.82,0.005,157512.9,8.51,9.84,9.66,-15.27482,-3.926,-3.858,13.16,80,2.235
101,2014-05-06T11:00,2014,126,1100,0,68.9,60.55,69.84,60.15,68.85,59.46,29.85,33.88,29.84,33.66,69.8,60.69,20.69,0.006,153195.6,8.35,9.69,9.38,-17.76829,-4.028,-3.817,13.15,77,2.151
101,2014-05-06T12:00,2014,126,1200,0,68.68,60.32,69.61,59.98,68.61,59.57,29.8,33.84,29.83,33.63,69.61,60.56,20.77,0.005,151604.5,8.36,9.63,9.04,-15.7234,-4.037,-3.802,13.16,77,2.151
101,2014-05-06T13:00,2014,126,1300,0,68.86,60.35,69.79,60.02,68.8,59.67,29.76,33.83,29.83,33.55,69.76,60.61,20.79,0.007,153841.5,8.51,9.77,9.12,-20.73139,-4.073,-3.723,13.16,78,2.179
101,2014-05-06T14:00,2014,126,1400,0,68.81,60.44,69.73,60.09,68.74,59.74,29.72,33.82,29.8,33.56,69.71,60.67,20.81,0.005,151860.4,8.37,9.65,9,-15.07611,-4.101,-3.755,13.16,78,2.179
101,2014-05-06T15:00,2014,126,1500,0,68.73,60.23,69.65,59.86,68.66,59.3,29.67,33.77,29.74,33.5,69.63,60.36,20.75,0.004,154941.3,8.5,9.79,9.37,-13.02241,-4.11,-3.763,13.16,79,2.207
101,2014-05-06T16:00,2014,126,1600,0,68.78,60.32,69.71,59.97,68.72,59.52,29.63,33.73,29.71,33.46,69.68,60.5,20.84,0.006,154206.5,8.46,9.74,9.2,-19.90616,-4.105,-3.757,13.16,78,2.179
101,2014-05-06T17:00,2014,126,1700,0,68.82,60.2,69.74,59.85,68.77,59.36,29.58,33.7,29.65,33.44,69.72,60.39,20.67,0.006,155967.7,8.63,9.9,9.42,-17.916,-4.118,-3.786,13.16,79,2.207
101,2014-05-06T18:00,2014,126,1800,0,68.76,60.08,69.67,59.7,68.7,59.42,29.53,33.65,29.59,33.4,69.65,60.32,20.57,0.007,155080.8,8.68,9.97,9.28,-23.55811,-4.125,-3.81,13.16,79,2.207
101,2014-05-06T19:00,2014,126,1900,0,68.67,59.88,69.59,59.48,68.62,59.15,29.5,33.65,29.57,33.37,69.57,60.1,20.77,0.007,159112.7,8.8,10.11,9.47,-21.14523,-4.147,-3.803,13.16,80,2.235
101,2014-05-06T20:00,2014,126,2000,0,68.38,59.2,69.28,58.85,68.32,58.54,29.49,33.65,29.58,33.29,69.24,59.46,20.57,0.003,163263.9,9.18,10.43,9.78,-10.64329,-4.163,-3.714,13.16,82,2.291
101,2014-05-06T21:00,2014,126,2100,0,67.24,57.95,68.08,57.59,67.18,57.25,29.48,33.56,29.61,33.16,68.05,58.18,20.57,0.004,165002.2,9.29,10.49,9.93,-12.58607,-4.083,-3.549,13.16,83,2.318
101,2014-05-06T22:00,2014,126,2200,0,67.16,57.96,68.03,57.58,67.11,57.21,29.51,33.45,29.64,33.08,68,58.16,20.66,0.004,164898.5,9.2,10.45,9.9,-13.18402,-3.949,-3.433,13.16,83,2.318
101,2014-05-06T23:00,2014,126,2300,0,67.43,58.24,68.3,57.86,67.37,57.43,29.6,33.53,29.72,33.2,68.26,58.47,20.8,0.006,166089.8,9.2,10.44,9.94,-17.44972,-3.93,-3.479,13.16,83,2.318
101,2014-05-07T00:00,2014,127,2400,0,66.56,57.27,67.41,56.96,66.51,56.48,29.63,33.56,29.73,33.22,67.37,57.51,20.67,0.006,166200.9,9.3,10.45,10.03,-16.8015,-3.93,-3.488,13.16,83,2.318
101,2014-05-07T01:00,2014,127,100,0,65.84,56.53,66.67,56.23,65.81,55.76,29.67,33.53,29.76,33.14,66.64,56.78,20.74,0.005,166895.6,9.31,10.44,10.04,-13.79697,-3.857,-3.383,13.16,83,2.318
101,2014-05-07T02:00,2014,127,200,0,65.1,55.77,65.9,55.44,65.07,54.94,29.76,33.56,29.84,33.16,65.86,55.99,20.81,0.003,168129.7,9.32,10.46,10.13,-9.00038,-3.795,-3.319,13.16,84,2.346
101,2014-05-07T03:00,2014,127,300,0,64.85,55.52,65.66,55.18,64.83,54.62,29.82,33.5,29.9,33.11,65.61,55.72,20.76,0.003,168254.5,9.33,10.48,10.21,-7.201078,-3.677,-3.208,13.16,83,2.318
101,2014-05-07T04:00,2014,127,400,0,64.63,55.25,65.44,54.92,64.61,54.36,29.82,33.41,29.9,33.06,65.4,55.46,20.67,0.003,168300.3,9.38,10.52,10.25,-7.065567,-3.592,-3.156,13.16,84,2.346
101,2014-05-07T05:00,2014,127,500,0,64.48,55.01,65.29,54.68,64.47,54.1,29.75,33.29,29.84,32.95,65.24,55.21,20.46,0.001,168175.3,9.47,10.61,10.37,-3.475809,-3.542,-3.104,13.16,83,2.318
101,2014-05-07T06:00,2014,127,600,0,64.71,55.23,65.54,54.9,64.7,54.27,29.66,33.17,29.74,32.82,65.49,55.43,20.37,0.001,168085.1,9.48,10.64,10.43,-2.590479,-3.518,-3.08,13.16,83,2.318
101,2014-05-07T07:00,2014,127,700,0,66.41,57.09,67.27,56.7,66.4,55.92,29.62,33.22,29.69,32.88,67.23,57.27,20.53,0.002,168351.4,9.32,10.57,10.48,-6.182889,-3.597,-3.183,13.16,84,2.346
101,2014-05-07T08:00,2014,127,800,0,68.19,59.02,69.09,58.62,68.15,57.76,29.71,33.48,29.74,33.25,69.04,59.2,20.66,0.002,167469.5,9.17,10.47,10.38,-6.344852,-3.773,-3.503,13.16,83,2.318
101,2014-05-07T09:00,2014,127,900,0,68.91,60,69.8,59.63,68.86,58.95,29.79,33.65,29.76,33.53,69.76,60.23,20.69,0.008,162030.5,8.91,10.17,9.91,-25.38971,-3.863,-3.764,13.16,80,2.235
101,2014-05-07T10:00,2014,127,1000,0,68.82,60.27,69.74,59.87,68.78,58.79,29.83,33.78,29.77,33.65,69.7,60.32,20.59,0.004,157979.6,8.56,9.87,9.99,-12.64977,-3.946,-3.873,13.16,78,2.179
101,2014-05-07T11:00,2014,127,1100,0,68.88,60.51,69.81,60.77,68.85,59.21,29.76,33.79,29.75,33.55,69.79,60.8,20.52,0.008,149946.4,8.37,9.04,9.64,-26.69704,-4.021,-3.795,13.15,75,2.095
101,2014-05-07T12:00,2014,127,1200,0,68.74,60.64,69.69,60.71,68.67,59.43,29.83,33.94,29.9,33.72,69.69,60.83,20.75,0.004,147523.3,8.1,8.98,9.25,-12.47169,-4.109,-3.823,13.16,74,2.067
101,2014-05-07T13:00,2014,127,1300,0,68.74,60.81,69.69,60.97,68.67,59.41,29.77,33.81,29.86,33.61,69.75,60.95,20.73,0.005,145051.6,7.932,8.72,9.26,-14.26261,-4.035,-3.746,13.16,74,2.067
101,2014-05-07T14:00,2014,127,1400,0,68.75,60.93,69.7,61.03,68.67,59.6,29.64,33.67,29.73,33.47,69.73,61.1,20.8,0.009,143566.5,7.818,8.67,9.07,-27.79597,-4.027,-3.74,13.16,73,2.039
101,2014-05-07T15:00,2014,127,1500,0,68.67,60.88,69.63,60.94,68.57,59.45,29.52,33.54,29.58,33.39,69.7,61,20.69,0.006,143069.4,7.796,8.69,9.12,-17.76597,-4.023,-3.808,13.17,73,2.039
101,2014-05-07T16:00,2014,127,1600,0,68.64,60.76,69.61,60.77,68.52,59.47,29.27,33.24,29.31,33.12,69.66,60.88,20.64,0.007,143708.4,7.881,8.85,9.05,-21.03712,-3.974,-3.808,13.18,73,2.039
101,2014-05-07T17:00,2014,127,1700,0,68.73,60.74,69.68,60.69,68.61,59.77,29.2,33.3,29.25,33.18,69.67,60.91,20.57,0.005,143385.5,7.982,8.99,8.84,-16.8478,-4.097,-3.926,13.17,73,2.039
101,2014-05-07T18:00,2014,127,1800,0,68.66,60.6,69.6,60.51,68.54,59.89,29.04,33.14,29.08,33.02,69.59,60.84,20.55,0.006,143248.4,8.06,9.1,8.65,-19.59336,-4.105,-3.937,13.17,73,2.039
101,2014-05-07T19:00,2014,127,1900,0,68.63,60.25,69.57,60.2,68.59,59.36,29.03,33.27,29.08,33.09,69.53,60.43,20.6,0.005,150112.6,8.39,9.36,9.23,-15.85672,-4.239,-4.012,13.16,76,2.123
101,2014-05-07T20:00,2014,127,2000,0,68.67,59.79,69.6,59.75,68.63,59.19,29.12,33.41,29.2,33.16,69.57,60.11,20.4,0.006,155265.3,8.89,9.85,9.44,-19.47039,-4.292,-3.959,13.16,78,2.179
101,2014-05-07T21:00,2014,127,2100,0,68.66,59.61,69.59,59.58,68.61,59,29.22,33.48,29.33,33.16,69.55,59.95,20.5,0.005,158776.6,9.05,10.02,9.62,-17.32586,-4.261,-3.826,13.16,80,2.235
101,2014-05-07T22:00,2014,127,2200,0,68.68,59.51,69.6,59.44,68.62,58.87,29.32,33.53,29.48,33.18,69.56,59.85,20.68,0.005,162428.7,9.17,10.16,9.76,-14.79244,-4.21,-3.695,13.16,81,2.263
101,2014-05-07T23:00,2014,127,2300,0,68.66,59.49,69.58,59.44,68.61,58.83,29.36,33.52,29.52,33.17,69.55,59.84,20.84,0.004,163733.8,9.17,10.14,9.78,-13.6307,-4.154,-3.654,13.16,83,2.318
101,2014-05-08T00:00,2014,128,2400,0,68.57,59.26,69.48,59.26,68.52,58.54,29.44,33.56,29.58,33.24,69.45,59.65,20.7,0.005,165003.2,9.31,10.22,9.98,-16.27763,-4.119,-3.659,13.16,82,2.291
101,2014-05-08T01:00,2014,128,100,0,68.27,58.89,69.17,58.86,68.21,58.12,29.5,33.58,29.63,33.26,69.15,59.25,20.58,0.006,165526.5,9.38,10.32,10.09,-17.50085,-4.082,-3.637,13.16,83,2.318
101,2014-05-08T02:00,2014,128,200,0,68.54,59.21,69.44,59.2,68.48,58.4,29.55,33.58,29.66,33.27,69.4,59.59,20.74,0.006,166031.1,9.33,10.24,10.08,-17.36152,-4.034,-3.609,13.16,82,2.291
101,2014-05-08T03:00,2014,128,300,0,68.28,58.96,69.18,58.94,68.22,58.04,29.58,33.62,29.68,33.31,69.14,59.33,20.75,0.003,166608.2,9.31,10.23,10.19,-10.38824,-4.034,-3.625,13.16,83,2.318
101,2014-05-08T04:00,2014,128,400,0,67.75,58.39,68.63,58.35,67.69,57.6,29.58,33.57,29.66,33.29,68.6,58.76,20.66,0.005,165877.2,9.36,10.28,10.09,-14.29428,-3.994,-3.625,13.16,82,2.291
101,2014-05-08T05:00,2014,128,500,0,67.27,57.78,68.14,57.73,67.24,56.96,29.62,33.57,29.71,33.25,68.1,58.13,20.43,0.004,166477.4,9.49,10.41,10.27,-12.12709,-3.948,-3.542,13.16,83,2.318
101,2014-05-08T06:00,2014,128,600,0,67.85,58.33,68.73,58.29,67.8,57.42,29.66,33.56,29.75,33.23,68.7,58.67,20.34,0.004,166651.1,9.51,10.44,10.39,-10.6102,-3.9,-3.485,13.16,83,2.318
101,2014-05-08T07:00,2014,128,700,0,68.71,59.37,69.64,59.37,68.66,58.41,29.64,33.56,29.71,33.29,69.59,59.74,20.58,0.005,166002.4,9.35,10.27,10.25,-14.45108,-3.919,-3.577,13.16,82,2.291
101,2014-05-08T08:00,2014,128,800,0,68.93,60.15,69.85,60.07,68.88,59.22,29.6,33.59,29.64,33.37,69.81,60.48,20.72,0.005,157929.1,8.78,9.79,9.66,-14.14948,-3.996,-3.726,13.16,79,2.207
101,2014-05-08T09:00,2014,128,900,0,68.83,60.46,69.76,60.42,68.79,59.66,29.62,33.72,29.6,33.6,69.7,60.81,20.73,0.006,150284,8.38,9.34,9.13,-20.10599,-4.097,-3.994,13.16,74,2.067
101,2014-05-08T10:00,2014,128,1000,0,68.84,60.63,69.77,60.56,68.8,59.96,29.58,33.74,29.54,33.58,69.72,60.93,20.76,0.006,147179.7,8.21,9.2,8.84,-18.95229,-4.159,-4.043,13.16,74,2.067
101,2014-05-08T11:00,2014,128,1100,0,68.77,60.75,69.73,60.75,68.7,59.97,29.54,33.73,29.53,33.54,69.69,61.01,20.77,0.003,144282.5,8.02,8.98,8.73,-10.75967,-4.195,-4.006,13.16,73,2.039
101,2014-05-08T12:00,2014,128,1200,0,68.82,60.94,69.76,60.98,68.71,59.87,29.42,33.57,29.45,33.35,69.75,61.12,20.6,0.005,141887.1,7.874,8.79,8.85,-14.76719,-4.148,-3.899,13.16,72,2.011
101,2014-05-08T13:00,2014,128,1300,0,68.8,61.1,69.77,61.26,68.68,60.63,29.44,33.55,29.49,33.45,69.77,61.5,20.58,0.008,134838.5,7.703,8.51,8.05,-25.03027,-4.112,-3.961,13.16,69,1.927
101,2014-05-08T14:00,2014,128,1400,0,68.76,61.21,69.72,61.32,68.65,60.78,29.59,33.73,29.66,33.61,69.74,61.6,20.68,0.006,133093.3,7.554,8.41,7.869,-20.15416,-4.144,-3.955,13.16,68,1.899
101,2014-05-08T15:00,2014,128,1500,0,68.81,61.23,69.79,61.31,68.7,60.84,29.83,33.99,29.9,33.89,69.76,61.58,20.73,0.005,133864.4,7.579,8.47,7.865,-18.11694,-4.162,-3.984,13.15,70,1.955
101,2014-05-08T16:00,2014,128,1600,0,68.74,60.93,69.67,60.96,68.61,60.24,29.98,34.06,30.04,33.97,69.67,61.16,20.46,0.004,137505.8,7.808,8.72,8.36,-12.26304,-4.079,-3.929,13.15,70,1.955
101,2014-05-08T17:00,2014,128,1700,0,68.79,60.72,69.73,60.67,68.69,59.94,29.95,33.88,30,33.83,69.73,60.86,20.33,0.005,142013.7,8.07,9.06,8.75,-15.25605,-3.933,-3.836,13.15,73,2.039
101,2014-05-08T18:00,2014,128,1800,0,68.69,60.51,69.62,60.41,68.62,60.08,29.71,33.61,29.74,33.57,69.6,60.74,20.52,0.005,143688.2,8.18,9.21,8.54,-15.86797,-3.906,-3.835,13.16,74,2.067
101,2014-05-08T19:00,2014,128,1900,0,68.58,60.25,69.52,60.17,68.56,59.78,29.27,33.24,29.29,33.15,69.49,60.48,20.74,0.005,148172.2,8.33,9.35,8.77,-17.07101,-3.974,-3.856,13.17,75,2.095
101,2014-05-08T20:00,2014,128,2000,0,68.65,59.96,69.59,59.89,68.63,59.26,29.05,33.18,29.11,33.01,69.56,60.24,20.6,0.004,154438.6,8.69,9.7,9.37,-12.28353,-4.129,-3.898,13.16,78,2.179
101,2014-05-08T21:00,2014,128,2100,0,68.68,59.84,69.6,59.82,68.64,59.2,29.06,33.26,29.15,33.04,69.58,60.15,20.54,0.005,155673.8,8.84,9.78,9.45,-15.15828,-4.196,-3.888,13.16,79,2.207
101,2014-05-08T22:00,2014,128,2200,0,68.68,59.9,69.61,59.85,68.65,59.16,29.13,33.37,29.26,33.06,69.58,60.2,20.66,0.007,156350.8,8.78,9.76,9.49,-22.08393,-4.237,-3.804,13.16,78,2.179
101,2014-05-08T23:00,2014,128,2300,0,68.68,59.89,69.61,59.83,68.64,59.13,29.19,33.41,29.31,33.12,69.58,60.18,20.79,0.007,157679.4,8.79,9.78,9.51,-23.78605,-4.215,-3.809,13.16,80,2.235
101,2014-05-09T00:00,2014,129,2400,0,68.71,59.88,69.64,59.83,68.67,59.11,29.26,33.47,29.37,33.15,69.61,60.19,20.84,0.006,158702.3,8.83,9.81,9.56,-19.1678,-4.215,-3.777,13.16,79,2.207
101,2014-05-09T01:00,2014,129,100,0,68.68,59.85,69.61,59.81,68.64,59.12,29.27,33.46,29.37,33.17,69.58,60.16,20.8,0.01,158138.5,8.83,9.8,9.52,-32.08365,-4.189,-3.804,13.16,80,2.235
101,2014-05-09T02:00,2014,129,200,0,68.77,59.89,69.69,59.83,68.74,59.06,29.36,33.56,29.46,33.25,69.67,60.2,20.59,0.004,158072.8,8.89,9.86,9.68,-12.58118,-4.207,-3.8,13.16,79,2.207
101,2014-05-09T03:00,2014,129,300,0,68.7,59.82,69.63,59.79,68.66,59.09,29.37,33.57,29.46,33.27,69.6,60.13,20.64,0.003,157595.4,8.87,9.84,9.57,-11.16986,-4.194,-3.808,13.16,79,2.207
101,2014-05-09T04:00,2014,129,400,0,68.72,59.82,69.64,59.8,68.68,59.13,29.41,33.6,29.5,33.3,69.61,60.15,20.67,0.007,157932.1,8.9,9.85,9.56,-24.02154,-4.189,-3.803,13.16,79,2.207
101,2014-05-09T05:00,2014,129,500,0,68.69,59.82,69.62,59.77,68.67,58.98,29.42,33.6,29.51,33.28,69.59,60.11,20.71,0.006,158855.8,8.87,9.85,9.69,-18.40691,-4.179,-3.778,13.16,80,2.235
101,2014-05-09T06:00,2014,129,600,0,68.69,59.82,69.62,59.74,68.65,58.24,29.44,33.6,29.51,33.31,69.6,59.84,20.49,0.006,161310.6,8.87,9.88,10.41,-18.75663,-4.163,-3.799,13.16,81,2.263
101,2014-05-09T07:00,2014,129,700,0,68.66,59.66,69.57,59.57,68.61,58.6,29.45,33.61,29.54,33.29,69.54,59.87,20.46,0.005,160381.9,9,10.01,10.01,-16.53313,-4.157,-3.747,13.16,80,2.235
101,2014-05-09T08:00,2014,129,800,0,68.06,59.15,68.96,59.07,68.02,57.29,29.44,33.54,29.53,33.24,68.94,59.08,20.62,0.005,164448.6,8.9,9.89,10.73,-16.33768,-4.102,-3.709,13.16,82,2.291
101,2014-05-09T09:00,2014,129,900,0,67.46,58.5,68.33,58.44,67.4,56.53,29.47,33.49,29.56,33.17,68.3,58.42,20.56,0.005,165007.2,8.95,9.9,10.86,-16.28873,-4.025,-3.615,13.16,83,2.318
101,2014-05-09T10:00,2014,129,1000,0,67.52,58.56,68.41,58.46,67.47,56.6,29.43,33.38,29.52,33.06,68.38,58.44,20.48,0.004,164715.9,8.96,9.95,10.87,-13.36546,-3.945,-3.538,13.16,82,2.291
101,2014-05-09T11:00,2014,129,1100,0,67.95,58.97,68.85,58.89,67.91,57.09,29.45,33.41,29.53,33.11,68.81,58.9,20.58,0.003,165353.5,8.97,9.96,10.82,-10.18353,-3.957,-3.573,13.16,83,2.318
101,2014-05-09T12:00,2014,129,1200,0,68.14,59.19,69.05,59.13,68.08,57.34,29.44,33.42,29.51,33.16,69.02,59.12,20.64,0.006,164983.6,8.95,9.92,10.73,-17.6491,-3.976,-3.646,13.16,82,2.291
101,2014-05-09T13:00,2014,129,1300,0,68.33,59.35,69.24,59.3,68.28,57.65,29.43,33.45,29.49,33.17,69.22,59.35,20.6,0.006,164385.6,8.98,9.94,10.63,-20.17509,-4.021,-3.674,13.16,83,2.318
101,2014-05-09T14:00,2014,129,1400,0,68.15,59.21,69.07,59.17,68.12,57.42,29.45,33.53,29.52,33.24,69.04,59.18,20.62,0.006,164469.2,8.94,9.89,10.7,-18.03909,-4.076,-3.722,13.16,82,2.291
101,2014-05-09T15:00,2014,129,1500,0,68.23,59.31,69.15,59.27,68.18,57.49,29.47,33.54,29.53,33.26,69.12,59.27,20.6,0.004,164095.2,8.92,9.88,10.7,-11.56271,-4.071,-3.725,13.16,82,2.291
101,2014-05-09T16:00,2014,129,1600,0,68.33,59.46,69.25,59.41,68.29,57.66,29.44,33.51,29.49,33.24,69.22,59.4,20.58,0.007,163107.3,8.87,9.84,10.63,-21.48316,-4.067,-3.746,13.16,82,2.291
101,2014-05-09T17:00,2014,129,1700,0,68.66,59.78,69.59,59.74,68.61,58.01,29.45,33.56,29.5,33.28,69.57,59.76,20.52,0.005,162579.4,8.88,9.85,10.61,-15.17968,-4.116,-3.787,13.16,82,2.291
101,2014-05-09T18:00,2014,129,1800,0,68.74,59.88,69.67,59.86,68.69,58.06,29.48,33.63,29.52,33.34,69.63,59.85,20.43,0.004,161660.5,8.86,9.81,10.64,-13.17919,-4.151,-3.819,13.16,81,2.263
101,2014-05-09T19:00,2014,129,1900,0,68.68,59.88,69.6,59.86,68.63,58.03,29.48,33.63,29.51,33.36,69.58,59.82,20.53,0.004,161582.5,8.8,9.75,10.6,-11.84779,-4.147,-3.844,13.16,82,2.291
101,2014-05-09T20:00,2014,129,2000,0,68.71,59.9,69.66,59.88,68.67,58.04,29.52,33.68,29.56,33.38,69.62,59.86,20.6,0.005,162471.9,8.8,9.78,10.63,-17.41079,-4.161,-3.823,13.16,81,2.263
101,2014-05-09T21:00,2014,129,2100,0,68.69,59.94,69.63,59.91,68.63,58.1,29.51,33.66,29.54,33.38,69.6,59.88,20.63,0.003,161571,8.75,9.72,10.53,-10.80588,-4.152,-3.838,13.16,82,2.291
101,2014-05-09T22:00,2014,129,2200,0,68.72,60.02,69.66,59.99,68.66,58.16,29.5,33.65,29.55,33.36,69.62,59.96,20.7,0.004,161324.7,8.69,9.67,10.5,-13.52163,-4.147,-3.809,13.16,81,2.263
101,2014-05-09T23:00,2014,129,2300,0,68.74,60.1,69.68,60.06,68.68,58.19,29.53,33.69,29.57,33.4,69.65,60.02,20.66,0.005,160381,8.63,9.62,10.49,-14.98182,-4.162,-3.826,13.16,81,2.263
101,2014-05-10T00:00,2014,130,2400,0,68.68,60.09,69.63,60.05,68.59,58.18,29.49,33.62,29.53,33.34,69.62,60.01,20.62,0.005,159116.5,8.59,9.58,10.42,-15.26407,-4.134,-3.813,13.16,80,2.235
101,2014-05-10T01:00,2014,130,100,0,68.77,60.24,69.71,60.19,68.69,58.27,29.51,33.66,29.56,33.38,69.69,60.14,20.53,0.006,157753.3,8.53,9.51,10.42,-19.80852,-4.146,-3.82,13.16,80,2.235
101,2014-05-10T02:00,2014,130,200,0,68.75,60.35,69.68,60.29,68.66,58.42,29.54,33.69,29.59,33.43,69.69,60.28,20.51,0.003,155277.2,8.4,9.39,10.24,-8.376308,-4.151,-3.843,13.16,79,2.207
101,2014-05-10T03:00,2014,130,300,0,68.75,60.48,69.68,60.42,68.67,58.57,29.61,33.78,29.66,33.51,69.69,60.41,20.54,0.006,153343.4,8.27,9.27,10.1,-18.14973,-4.166,-3.847,13.16,77,2.151
101,2014-05-10T04:00,2014,130,400,0,68.73,60.52,69.67,60.46,68.64,58.65,29.69,33.85,29.75,33.58,69.69,60.46,20.52,0.005,151954.7,8.21,9.21,9.99,-15.34885,-4.154,-3.837,13.16,77,2.151
101,2014-05-10T05:00,2014,130,500,0,68.75,60.54,69.69,60.44,68.66,58.64,29.76,33.9,29.82,33.63,69.69,60.45,20.4,0.002,151375.8,8.21,9.25,10.02,-7.979351,-4.145,-3.806,13.16,77,2.151
101,2014-05-10T06:00,2014,130,600,0,68.74,60.55,69.67,60.45,68.66,58.6,29.8,33.92,29.87,33.65,69.7,60.45,20.46,0.003,151755.9,8.19,9.22,10.05,-10.34802,-4.125,-3.783,13.16,78,2.179
101,2014-05-10T07:00,2014,130,700,0,68.74,60.5,69.67,60.41,68.65,58.55,29.84,33.96,29.92,33.69,69.69,60.4,20.33,0.005,151507.1,8.24,9.26,10.1,-15.82808,-4.112,-3.77,13.16,77,2.151
101,2014-05-10T08:00,2014,130,800,0,68.72,60.45,69.66,60.33,68.65,58.45,29.83,33.9,29.9,33.65,69.69,60.32,20.34,0.003,152765.3,8.27,9.33,10.21,-10.90579,-4.074,-3.746,13.16,77,2.151
101,2014-05-10T09:00,2014,130,900,0,68.75,60.44,69.69,60.33,68.68,58.47,29.82,33.89,29.89,33.62,69.7,60.32,20.36,0.002,153347.1,8.31,9.37,10.22,-7.160564,-4.065,-3.73,13.16,78,2.179
101,2014-05-10T10:00,2014,130,1000,0,68.73,60.54,69.67,60.45,68.65,58.58,29.86,33.95,29.93,33.7,69.68,60.45,20.67,0.003,153383.3,8.19,9.22,10.07,-10.61739,-4.088,-3.766,13.16,78,2.179
101,2014-05-10T11:00,2014,130,1100,0,68.87,60.86,69.8,60.76,68.8,58.95,29.9,33.98,29.98,33.72,69.83,60.77,20.72,0.005,150572.6,8.02,9.04,9.85,-16.04046,-4.076,-3.746,13.15,77,2.151
101,2014-05-10T12:00,2014,130,1200,0,68.94,61.42,69.87,61.38,68.87,60.03,29.99,34.05,30.06,33.87,69.94,61.53,20.79,0.007,139542.7,7.521,8.49,8.85,-21.64151,-4.053,-3.805,13.15,71,1.983
101,2014-05-10T13:00,2014,130,1300,0,68.85,61.68,69.76,61.66,68.78,61.09,30.13,34.16,30.19,34.06,69.86,62.06,20.68,0.005,128213.7,7.164,8.1,7.692,-16.1863,-4.034,-3.868,13.15,66,1.844
101,2014-05-10T14:00,2014,130,1400,0,68.86,61.81,69.77,61.75,68.79,61.24,30.37,34.43,30.44,34.35,69.85,62.16,20.71,0.01,126445.7,7.046,8.01,7.553,-31.00589,-4.061,-3.918,13.15,64,1.788
101,2014-05-10T15:00,2014,130,1500,0,68.95,62.02,69.85,61.95,68.88,61.48,30.67,34.74,30.75,34.68,69.91,62.34,20.66,0.005,124012.1,6.93,7.897,7.401,-16.37996,-4.062,-3.926,13.15,64,1.788
101,2014-05-10T16:00,2014,130,1600,0,68.89,61.97,69.8,61.91,68.81,61.4,31.03,35.06,31.11,35.04,69.83,62.28,20.57,0.005,123463.3,6.922,7.888,7.415,-16.33607,-4.036,-3.929,13.14,63,1.76
101,2014-05-10T17:00,2014,130,1700,0,68.73,61.35,69.63,61.25,68.64,60.62,31.27,35.15,31.33,35.11,69.71,61.61,20.54,0.008,131836.1,7.382,8.38,8.01,-24.8459,-3.879,-3.783,13.14,68,1.899
101,2014-05-10T18:00,2014,130,1800,0,68.76,60.98,69.69,60.88,68.66,60.36,31.17,34.87,31.22,34.83,69.74,61.28,20.58,0.007,138340.5,7.778,8.81,8.3,-19.80969,-3.703,-3.613,13.15,71,1.983
101,2014-05-10T19:00,2014,130,1900,0,68.72,60.66,69.67,60.63,68.63,60.02,30.74,34.35,30.76,34.29,69.76,61.01,20.58,0.004,142904.3,8.06,9.05,8.61,-12.13367,-3.606,-3.53,13.15,73,2.039
101,2014-05-10T20:00,2014,130,2000,0,68.64,60.52,69.6,60.47,68.55,59.61,30.17,33.76,30.17,33.72,69.7,60.77,20.53,0.004,145208.9,8.12,9.13,8.94,-11.82362,-3.588,-3.544,13.16,75,2.095
101,2014-05-10T21:00,2014,130,2100,0,68.64,60.44,69.58,60.35,68.55,59.09,29.76,33.51,29.77,33.41,69.63,60.53,20.42,0.005,148279.2,8.2,9.23,9.46,-14.11975,-3.752,-3.645,13.16,76,2.123
101,2014-05-10T22:00,2014,130,2200,0,68.74,60.48,69.68,60.38,68.66,59.04,29.64,33.6,29.68,33.46,69.69,60.53,20.58,0.004,151107.8,8.26,9.3,9.62,-11.5281,-3.961,-3.775,13.16,77,2.151
101,2014-05-10T23:00,2014,130,2300,0,68.67,60.42,69.62,60.33,68.59,58.75,29.63,33.69,29.69,33.5,69.63,60.41,20.69,0.003,152974.8,8.25,9.29,9.84,-10.31205,-4.057,-3.807,13.16,78,2.179
101,2014-05-11T00:00,2014,131,2400,0,68.71,60.44,69.66,60.31,68.64,58.51,29.62,33.69,29.68,33.48,69.66,60.33,20.67,0.005,154928.9,8.28,9.35,10.13,-16.17691,-4.069,-3.8,13.16,78,2.179
101,2014-05-11T01:00,2014,131,100,0,68.74,60.37,69.69,60.25,68.67,58.41,29.72,33.83,29.78,33.59,69.67,60.25,20.68,0.007,156650.7,8.37,9.43,10.25,-21.39758,-4.115,-3.808,13.15,80,2.235
101,2014-05-11T02:00,2014,131,200,0,68.75,60.39,69.7,60.25,68.68,58.44,29.76,33.88,29.83,33.63,69.68,60.24,20.62,0.003,156190.7,8.36,9.45,10.24,-11.0428,-4.118,-3.8,13.16,79,2.207
101,2014-05-11T03:00,2014,131,300,0,68.84,60.34,69.78,60.2,68.77,59.19,29.72,33.84,29.79,33.56,69.75,60.47,20.68,0.006,154457.1,8.5,9.58,9.58,-17.91445,-4.121,-3.772,13.16,79,2.207
101,2014-05-11T04:00,2014,131,400,0,68.78,60.17,69.71,60.05,68.72,59.36,29.76,33.95,29.83,33.64,69.66,60.43,20.72,0.003,154566.4,8.61,9.65,9.36,-10.46171,-4.194,-3.804,13.15,78,2.179
101,2014-05-11T05:00,2014,131,500,0,68.72,59.93,69.64,59.84,68.67,59.23,29.74,33.91,29.81,33.6,69.61,60.23,20.61,0.005,156085.2,8.8,9.8,9.44,-15.64409,-4.174,-3.796,13.15,79,2.207
101,2014-05-11T06:00,2014,131,600,0,68.86,60.02,69.78,59.91,68.81,59.19,29.76,33.95,29.84,33.61,69.74,60.29,20.44,0.005,156384.1,8.84,9.87,9.63,-14.93588,-4.194,-3.769,13.15,78,2.179
101,2014-05-11T07:00,2014,131,700,0,68.82,60.27,69.74,60.12,68.78,58.84,29.88,34.07,29.95,33.77,69.69,60.35,20.47,0.006,155398.3,8.55,9.62,9.93,-19.56252,-4.196,-3.815,13.15,78,2.179
101,2014-05-11T08:00,2014,131,800,0,68.91,60.66,69.84,60.52,68.85,59.42,29.94,34.07,29.98,33.85,69.81,60.79,20.69,0.004,150882.4,8.25,9.32,9.43,-13.25646,-4.129,-3.868,13.15,76,2.123
101,2014-05-11T09:00,2014,131,900,0,68.89,60.98,69.83,60.84,68.83,60.04,30.01,34.09,30.01,33.94,69.82,61.21,20.67,0.009,143503.9,7.92,8.99,8.79,-30.04267,-4.08,-3.93,13.15,73,2.039
101,2014-05-11T10:00,2014,131,1000,0,68.88,61.29,69.79,61.12,68.82,60.23,30.09,34.24,30.12,34.02,69.81,61.44,20.72,0.007,139015.5,7.583,8.68,8.59,-22.44704,-4.151,-3.898,13.15,70,1.955
101,2014-05-11T11:00,2014,131,1100,0,68.81,61.53,69.73,61.36,68.72,60.34,30.08,34.17,30.14,33.95,69.79,61.62,20.86,0.005,135360,7.282,8.37,8.38,-16.16216,-4.087,-3.808,13.16,69,1.927
101,2014-05-11T12:00,2014,131,1200,0,68.81,61.64,69.74,61.65,68.73,60.97,29.94,33.87,29.99,33.8,69.83,61.96,20.8,0.005,129279.9,7.175,8.08,7.761,-16.51743,-3.928,-3.803,13.16,66,1.844
101,2014-05-11T13:00,2014,131,1300,0,68.84,61.84,69.78,61.96,68.76,61.39,30.05,33.95,30.12,34.07,69.8,62.24,20.93,0.009,125443.2,7.004,7.814,7.377,-28.04898,-3.894,-3.952,13.15,64,1.788
101,2014-05-11T14:00,2014,131,1400,0,68.91,61.96,69.83,62.01,68.82,61.56,30.4,34.4,30.49,34.46,69.86,62.35,20.88,0.01,124225.2,6.949,7.825,7.259,-31.57492,-4.004,-3.961,13.15,63,1.76
101,2014-05-11T15:00,2014,131,1500,0,68.9,61.91,69.83,61.96,68.82,61.41,30.79,34.86,30.89,34.82,69.85,62.26,20.81,0.008,125120.8,6.99,7.868,7.405,-24.78674,-4.073,-3.935,13.15,64,1.788
101,2014-05-11T16:00,2014,131,1600,0,68.94,61.87,69.85,61.89,68.84,61.13,31.1,35.13,31.19,35.06,69.86,62.1,20.68,0.008,127057.2,7.069,7.96,7.717,-25.47519,-4.028,-3.864,13.14,65,1.816
101,2014-05-11T17:00,2014,131,1700,0,68.93,61.74,69.83,61.69,68.81,61.23,31.36,35.3,31.42,35.25,69.83,62.03,20.66,0.008,127786.4,7.189,8.14,7.581,-26.42114,-3.946,-3.825,13.14,65,1.816
101,2014-05-11T18:00,2014,131,1800,0,68.88,61.54,69.77,61.43,68.73,61.01,31.48,35.32,31.52,35.3,69.75,61.77,20.74,0.007,131069.2,7.348,8.34,7.714,-20.57414,-3.845,-3.781,13.14,67,1.872
101,2014-05-11T19:00,2014,131,1900,0,68.81,61.2,69.72,61.11,68.68,60.4,31.32,35.06,31.33,35.03,69.69,61.31,20.73,0.004,137094.9,7.607,8.61,8.28,-12.2958,-3.742,-3.692,13.15,70,1.955
101,2014-05-11T20:00,2014,131,2000,0,68.76,60.74,69.7,60.7,68.67,59.99,30.87,34.57,30.85,34.51,69.68,60.87,20.56,0.007,142641.4,8.02,8.99,8.68,-22.14925,-3.706,-3.653,13.15,73,2.039
101,2014-05-11T21:00,2014,131,2100,0,68.72,60.46,69.66,60.38,68.63,59.56,30.15,33.85,30.11,33.77,69.64,60.52,20.56,0.004,147715.2,8.26,9.28,9.06,-10.59189,-3.705,-3.661,13.16,76,2.123
101,2014-05-11T22:00,2014,131,2200,0,68.55,60.22,69.48,60.14,68.48,59.05,29.46,33.31,29.43,33.2,69.46,60.24,20.75,0.002,151849.5,8.33,9.34,9.44,-6.64428,-3.851,-3.777,13.16,78,2.179
101,2014-05-11T23:00,2014,131,2300,0,68.72,60.32,69.64,60.23,68.68,58.53,29.26,33.4,29.29,33.18,69.6,60.21,20.73,0.004,156499.1,8.4,9.41,10.15,-12.59273,-4.142,-3.888,13.16,79,2.207
101,2014-05-12T00:00,2014,132,2400,0,68.71,60.12,69.63,60.09,68.68,58.19,29.29,33.54,29.37,33.25,69.58,60,20.52,0.004,158591.3,8.59,9.54,10.48,-13.82917,-4.253,-3.884,13.16,80,2.235
101,2014-05-12T01:00,2014,132,100,0,68.66,60.02,69.57,60,68.62,58.16,29.33,33.58,29.42,33.27,69.54,59.91,20.52,0.004,158880.9,8.64,9.57,10.45,-14.11322,-4.244,-3.847,13.16,80,2.235
101,2014-05-12T02:00,2014,132,200,0,68.57,59.76,69.48,59.7,68.53,57.8,29.38,33.58,29.48,33.25,69.45,59.63,20.51,0.005,162392.9,8.81,9.78,10.73,-17.7316,-4.203,-3.766,13.16,82,2.291
101,2014-05-12T03:00,2014,132,300,0,68.73,59.8,69.65,59.73,68.69,58.72,29.39,33.56,29.5,33.23,69.63,59.97,20.56,0.005,160083.8,8.94,9.92,9.97,-17.24176,-4.165,-3.739,13.16,80,2.235
101,2014-05-12T04:00,2014,132,400,0,68.72,59.72,69.64,59.68,68.67,58.62,29.46,33.62,29.56,33.29,69.59,59.9,20.48,0.005,160471,9,9.96,10.05,-15.82878,-4.158,-3.731,13.16,81,2.263
101,2014-05-12T05:00,2014,132,500,0,68.6,59.48,69.53,59.41,68.56,57.92,29.49,33.62,29.58,33.3,69.49,59.51,20.27,0.004,163522.9,9.12,10.12,10.64,-11.27671,-4.135,-3.716,13.16,82,2.291
101,2014-05-12T06:00,2014,132,600,0,68.81,59.93,69.74,59.85,68.77,58.26,29.55,33.66,29.65,33.34,69.7,59.94,20.58,0.003,162693.1,8.88,9.89,10.51,-10.54056,-4.109,-3.69,13.16,81,2.263
101,2014-05-12T07:00,2014,132,700,0,68.89,60.47,69.82,60.39,68.85,59.03,29.57,33.7,29.62,33.44,69.78,60.52,20.49,0.004,153092.6,8.42,9.43,9.81,-11.7293,-4.133,-3.819,13.16,77,2.151
101,2014-05-12T08:00,2014,132,800,0,68.97,61.12,69.88,60.98,68.9,59.94,29.64,33.81,29.63,33.66,69.84,61.23,20.77,0.009,144301.4,7.853,8.91,8.96,-30.73846,-4.168,-4.026,13.15,72,2.011
101,2014-05-12T09:00,2014,132,900,0,68.87,61.41,69.82,61.32,68.74,60.38,29.66,33.72,29.6,33.71,69.82,61.55,20.68,0.007,135875,7.456,8.5,8.37,-24.52859,-4.062,-4.109,13.16,69,1.927
101,2014-05-12T10:00,2014,132,1000,0,68.83,61.73,69.79,61.6,68.67,61.05,29.66,33.62,29.65,33.64,69.79,61.98,20.76,0.007,128422.7,7.098,8.19,7.618,-22.55499,-3.967,-3.986,13.16,65,1.816
101,2014-05-12T11:00,2014,132,1100,0,68.97,62.07,69.93,61.96,68.82,61.42,29.91,33.86,29.95,34,69.83,62.27,20.65,0.008,124148.5,6.895,7.965,7.402,-26.88282,-3.954,-4.051,13.15,63,1.76
101,2014-05-12T12:00,2014,132,1200,0,69.08,62.43,70.04,62.46,68.98,61.9,30.45,34.45,30.53,34.67,69.88,62.65,20.83,0.006,119877.2,6.645,7.579,7.085,-18.43831,-3.999,-4.139,13.15,61,1.704
101,2014-05-12T13:00,2014,132,1300,0,69.14,62.65,70.09,62.76,69.04,62.04,31.25,35.27,31.38,35.51,69.93,62.84,20.77,0.009,116740.7,6.49,7.323,6.999,-29.84239,-4.018,-4.137,13.13,59,1.648
101,2014-05-12T14:00,2014,132,1400,0,69.15,62.82,70.09,62.9,69.06,62.3,32.16,36.14,32.31,36.31,69.92,63.01,20.8,0.01,113939.1,6.334,7.194,6.758,-32.78396,-3.977,-4.002,13.12,58,1.62
101,2014-05-12T15:00,2014,132,1500,0,69.27,63.01,70.17,63.06,69.18,62.47,33.04,36.89,33.19,37.06,70.03,63.17,20.81,0.009,112833.6,6.26,7.113,6.705,-28.68488,-3.854,-3.88,13.11,57,1.592
101,2014-05-12T16:00,2014,132,1600,0,69.28,62.96,70.16,62.93,69.21,62.43,33.78,37.55,33.92,37.66,70.03,63.07,20.86,0.006,114550.4,6.318,7.231,6.783,-19.02916,-3.773,-3.741,13.1,59,1.648
101,2014-05-12T17:00,2014,132,1700,0,69.33,62.88,70.19,62.81,69.23,62.3,34.34,38.07,34.46,38.09,70.09,62.96,20.78,0.009,116437.1,6.445,7.379,6.922,-26.4018,-3.737,-3.63,13.1,59,1.648
101,2014-05-12T18:00,2014,132,1800,0,69.32,62.71,70.16,62.59,69.22,62.13,34.71,38.36,34.82,38.35,70.08,62.78,20.66,0.011,118722.3,6.611,7.575,7.09,-31.0959,-3.659,-3.537,13.1,61,1.704
101,2014-05-12T19:00,2014,132,1900,0,69.18,62.16,70.05,62.1,69.14,61.56,34.77,38.35,34.84,38.29,69.95,62.25,20.58,0.009,125310.3,7.015,7.945,7.581,-25.41043,-3.583,-3.451,13.1,64,1.788
101,2014-05-12T20:00,2014,132,2000,0,69.15,61.63,70.01,61.57,69.13,61.01,34.4,37.86,34.44,37.78,69.95,61.73,20.47,0.009,132999.6,7.513,8.44,8.11,-26.02302,-3.454,-3.345,13.1,68,1.899
101,2014-05-12T21:00,2014,132,2100,0,69.11,61.55,69.98,61.51,69.07,60.91,33.81,37.26,33.83,37.17,69.93,61.65,20.47,0.005,133699.6,7.56,8.47,8.16,-15.14268,-3.45,-3.343,13.12,68,1.899
101,2014-05-12T22:00,2014,132,2200,0,69,61.34,69.86,61.3,68.95,60.88,33.19,36.69,33.19,36.6,69.82,61.5,20.62,0.006,135296.7,7.658,8.57,8.07,-17.74911,-3.497,-3.41,13.12,69,1.927
101,2014-05-12T23:00,2014,132,2300,0,68.84,61.07,69.7,60.91,68.81,60.56,32.54,36.08,32.53,36,69.66,61.21,20.81,0.008,139426.3,7.762,8.79,8.25,-22.62519,-3.538,-3.469,13.13,71,1.983
101,2014-05-13T00:00,2014,133,2400,0,68.85,60.95,69.74,60.77,68.82,60.14,31.83,35.43,31.82,35.34,69.72,61.01,20.77,0.008,143327.3,7.895,8.97,8.68,-22.98632,-3.606,-3.513,13.14,73,2.039
101,2014-05-13T01:00,2014,133,100,0,68.55,60.15,69.48,60.04,68.5,59.35,31.07,34.65,31.06,34.63,69.45,60.28,20.86,0.009,152058.2,8.4,9.44,9.16,-25.28622,-3.584,-3.574,13.15,78,2.179
101,2014-05-13T02:00,2014,133,200,0,68.4,59.5,69.34,59.36,68.37,58.51,30.12,33.74,30.17,33.6,69.33,59.63,20.8,0.004,161399.4,8.9,9.98,9.86,-12.33736,-3.619,-3.426,13.16,81,2.263
101,2014-05-13T03:00,2014,133,300,0,68.66,59.53,69.6,59.45,68.62,58.97,29.69,33.57,29.79,33.39,69.57,59.86,20.56,0.006,160661.4,9.13,10.15,9.65,-18.36184,-3.878,-3.607,13.16,81,2.263
101,2014-05-13T04:00,2014,133,400,0,68.71,59.48,69.64,59.43,68.66,58.8,29.55,33.57,29.66,33.33,69.6,59.84,20.51,0.006,162283.8,9.23,10.21,9.86,-17.44557,-4.02,-3.671,13.16,81,2.263
101,2014-05-13T05:00,2014,133,500,0,68.69,59.38,69.62,59.34,68.64,58.7,29.49,33.51,29.6,33.27,69.58,59.74,20.37,0.005,162438.6,9.31,10.28,9.94,-15.42038,-4.019,-3.672,13.16,81,2.263
101,2014-05-13T06:00,2014,133,600,0,68.72,59.42,69.65,59.39,68.68,58.66,29.48,33.52,29.59,33.23,69.61,59.78,20.41,0.004,163013.5,9.3,10.25,10.02,-11.71309,-4.045,-3.643,13.16,81,2.263
101,2014-05-13T07:00,2014,133,700,0,68.77,59.53,69.68,59.49,68.72,58.75,29.51,33.56,29.62,33.3,69.64,59.9,20.54,0.005,163017.8,9.23,10.19,9.97,-14.51123,-4.05,-3.681,13.16,80,2.235
101,2014-05-13T08:00,2014,133,800,0,68.71,59.64,69.64,59.57,68.67,58.88,29.52,33.55,29.59,33.33,69.61,59.97,20.82,0.004,162676.1,9.08,10.07,9.79,-11.88241,-4.032,-3.74,13.16,81,2.263
101,2014-05-13T09:00,2014,133,900,0,68.81,59.98,69.71,59.95,68.76,59.02,29.55,33.62,29.61,33.38,69.67,60.3,20.74,0.004,158697.9,8.83,9.76,9.74,-13.36597,-4.076,-3.775,13.16,79,2.207
101,2014-05-13T10:00,2014,133,1000,0,68.78,60.22,69.7,60.18,68.74,59.08,29.52,33.59,29.5,33.46,69.66,60.39,20.71,0.004,155086.3,8.55,9.52,9.66,-13.29256,-4.065,-3.957,13.16,77,2.151
101,2014-05-13T11:00,2014,133,1100,0,68.7,60.05,69.61,60,68.67,59.3,29.5,33.6,29.48,33.42,69.58,60.34,20.64,0.003,154028,8.66,9.61,9.36,-10.1753,-4.095,-3.948,13.16,78,2.179
101,2014-05-13T12:00,2014,133,1200,0,68.75,60.2,69.66,60.14,68.71,59.26,29.5,33.66,29.54,33.42,69.61,60.42,20.6,0.007,153202.5,8.56,9.52,9.46,-24.16884,-4.162,-3.881,13.16,80,2.235
101,2014-05-13T13:00,2014,133,1300,0,68.59,59.83,69.51,59.77,68.55,58.63,29.45,33.58,29.47,33.34,69.48,59.96,20.56,0.006,157764.8,8.76,9.74,9.92,-18.48013,-4.128,-3.873,13.16,82,2.291
101,2014-05-13T14:00,2014,133,1400,0,68.52,59.64,69.44,59.58,68.48,58.42,29.43,33.53,29.52,33.23,69.41,59.77,20.59,0.006,160185.8,8.88,9.87,10.06,-19.43837,-4.099,-3.715,13.16,84,2.346
101,2014-05-13T15:00,2014,133,1500,0,68.25,59.3,69.17,59.22,68.22,58.01,29.42,33.49,29.54,33.18,69.14,59.44,20.54,0.005,161435.7,8.96,9.95,10.2,-14.48624,-4.074,-3.648,13.16,84,2.346
101,2014-05-13T16:00,2014,133,1600,0,67.84,58.9,68.75,58.84,67.8,57.34,29.44,33.46,29.56,33.18,68.71,58.94,20.44,0.004,161789.9,8.94,9.91,10.46,-13.00914,-4.028,-3.621,13.16,83,2.318
101,2014-05-13T17:00,2014,133,1700,0,67.69,58.67,68.58,58.62,67.65,57.01,29.47,33.44,29.59,33.17,68.55,58.7,20.33,0.003,162577.9,9.02,9.96,10.63,-8.899715,-3.969,-3.579,13.16,84,2.346
101,2014-05-13T18:00,2014,133,1800,0,67.43,58.46,68.32,58.44,67.39,56.72,29.46,33.35,29.55,33.1,68.28,58.47,20.51,0.003,163444.2,8.96,9.88,10.67,-8.774059,-3.894,-3.547,13.16,84,2.346
101,2014-05-13T19:00,2014,133,1900,0,67.21,58.21,68.09,58.17,67.17,56.32,29.46,33.32,29.55,33.06,68.04,58.17,20.44,0.003,164255.2,9,9.92,10.84,-9.631421,-3.863,-3.502,13.16,84,2.346
101,2014-05-13T20:00,2014,133,2000,0,67.18,58.08,68.08,58.06,67.15,56.06,29.47,33.3,29.55,33.05,68.02,58.02,20.2,0.002,164724.2,9.1,10.02,11.09,-4.786679,-3.833,-3.492,13.16,83,2.318
101,2014-05-13T21:00,2014,133,2100,0,66.93,57.88,67.8,57.85,66.9,55.83,29.49,33.29,29.58,33.03,67.77,57.81,20.41,0.003,165730.7,9.05,9.95,11.07,-7.574273,-3.799,-3.447,13.16,84,2.346
101,2014-05-13T22:00,2014,133,2200,0,66.63,57.59,67.5,57.57,66.58,55.71,29.5,33.25,29.58,33.01,67.45,57.58,20.63,0.004,166203.5,9.04,9.92,10.87,-10.33512,-3.756,-3.422,13.16,85,2.374
101,2014-05-13T23:00,2014,133,2300,0,66.45,57.36,67.32,57.33,66.42,55.66,29.55,33.29,29.63,33.04,67.27,57.41,20.65,0.003,166397,9.09,9.99,10.76,-9.659571,-3.739,-3.412,13.16,84,2.346
101,2014-05-14T00:00,2014,134,2400,0,66.45,57.3,67.3,57.27,66.41,55.58,29.57,33.31,29.65,33.04,67.26,57.35,20.5,0.004,166137.8,9.14,10.04,10.83,-10.56959,-3.745,-3.394,13.16,84,2.346
101,2014-05-14T01:00,2014,134,100,0,66.31,57.15,67.17,57.11,66.27,55.39,29.61,33.34,29.68,33.05,67.11,57.19,20.5,0.003,166665.5,9.16,10.05,10.88,-7.760571,-3.737,-3.369,13.16,84,2.346
101,2014-05-14T02:00,2014,134,200,0,66.52,57.38,67.38,57.36,66.48,55.59,29.64,33.36,29.7,33.09,67.33,57.42,20.5,0.004,166318,9.14,10.02,10.88,-10.54407,-3.722,-3.394,13.16,84,2.346
101,2014-05-14T03:00,2014,134,300,0,66.58,57.43,67.44,57.41,66.54,55.68,29.62,33.34,29.66,33.08,67.4,57.48,20.47,0.004,166024.5,9.15,10.03,10.86,-10.60372,-3.721,-3.422,13.16,84,2.346
101,2014-05-14T04:00,2014,134,400,0,66.12,56.98,66.98,56.96,66.09,55.01,29.66,33.4,29.7,33.11,66.93,56.95,20.36,0.004,166270.8,9.14,10.02,11.08,-10.6097,-3.744,-3.409,13.16,84,2.346
101,2014-05-14T05:00,2014,134,500,0,65.71,56.53,66.55,56.54,65.68,54.55,29.66,33.34,29.72,33.06,66.5,56.51,20.3,0.005,166144.4,9.18,10,11.13,-14.98974,-3.681,-3.344,13.16,84,2.346
101,2014-05-14T06:00,2014,134,600,0,66,56.83,66.86,56.86,65.98,54.83,29.67,33.32,29.73,33.02,66.81,56.81,20.24,0.002,165703.5,9.17,10,11.15,-5.745382,-3.647,-3.285,13.16,83,2.318
101,2014-05-14T07:00,2014,134,700,0,67.06,57.93,67.94,57.94,67.01,55.87,29.66,33.31,29.71,33.08,67.9,57.89,20.17,0.002,164858.4,9.13,10,11.15,-5.223012,-3.654,-3.361,13.16,84,2.346
101,2014-05-14T08:00,2014,134,800,0,68.09,58.94,69,58.92,68.05,57.2,29.64,33.38,29.67,33.17,68.95,59.03,20.35,0.004,165291,9.15,10.08,10.85,-11.03586,-3.741,-3.497,13.16,83,2.318
101,2014-05-14T09:00,2014,134,900,0,68.82,59.9,69.74,59.9,68.77,58.22,29.63,33.51,29.65,33.33,69.69,60,20.31,0.004,160802.5,8.92,9.84,10.55,-11.56792,-3.884,-3.677,13.16,82,2.291
101,2014-05-14T10:00,2014,134,1000,0,68.91,60.31,69.83,60.27,68.87,59.08,29.65,33.64,29.65,33.46,69.78,60.51,20.65,0.006,155919.3,8.6,9.57,9.8,-18.06531,-3.999,-3.818,13.16,79,2.207
101,2014-05-14T11:00,2014,134,1100,0,68.85,60.55,69.78,60.53,68.81,59.74,29.63,33.72,29.6,33.56,69.72,60.84,20.69,0.004,148755.3,8.3,9.25,9.07,-14.04284,-4.094,-3.962,13.16,75,2.095
101,2014-05-14T12:00,2014,134,1200,0,68.81,60.88,69.74,60.85,68.77,60.01,29.56,33.72,29.52,33.53,69.68,61.06,20.73,0.004,143303.5,7.931,8.9,8.76,-13.53556,-4.161,-4.005,13.16,74,2.067
101,2014-05-14T13:00,2014,134,1300,0,68.91,61.46,69.9,61.48,68.83,60.42,29.57,33.66,29.57,33.61,69.81,61.54,20.75,0.004,136149.2,7.455,8.42,8.42,-14.52485,-4.094,-4.04,13.16,70,1.955
101,2014-05-14T14:00,2014,134,1400,0,68.84,61.51,69.83,61.47,68.78,60.62,29.6,33.63,29.63,33.62,69.75,61.59,20.8,0.005,134010.6,7.336,8.36,8.17,-15.38727,-4.034,-3.989,13.16,70,1.955
