id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-05-14T15:00,2014,134,1500,0,68.87,61.59,69.85,61.51,68.84,60.88,29.73,33.79,29.79,33.77,69.75,61.69,20.69,0.006,131771.1,7.282,8.34,7.964,-18.58259,-4.057,-3.986,13.16,68,1.899
101,2014-05-14T16:00,2014,134,1600,0,68.93,61.64,69.87,61.56,68.9,60.83,29.92,34,30,33.99,69.75,61.69,20.66,0.005,132077.1,7.286,8.31,8.07,-14.77092,-4.082,-3.985,13.15,68,1.899
101,2014-05-14T17:00,2014,134,1700,0,68.94,61.62,69.89,61.53,68.92,60.77,30.15,34.24,30.24,34.19,69.81,61.66,20.53,0.003,132058.4,7.319,8.35,8.15,-11.26409,-4.099,-3.957,13.15,69,1.927
101,2014-05-14T18:00,2014,134,1800,0,68.84,61.4,69.79,61.3,68.81,60.67,30.28,34.36,30.37,34.28,69.7,61.48,20.44,0.006,132843.1,7.433,8.5,8.14,-18.81653,-4.082,-3.909,13.15,68,1.899
101,2014-05-14T19:00,2014,134,1900,0,68.81,61.14,69.77,61.02,68.79,60.4,30.23,34.28,30.3,34.15,69.68,61.22,20.49,0.006,137290.7,7.676,8.75,8.39,-20.29355,-4.05,-3.845,13.15,71,1.983
101,2014-05-14T20:00,2014,134,2000,0,68.76,60.93,69.72,60.82,68.74,59.89,30.04,34.03,30.09,33.86,69.65,60.93,20.55,0.005,141978.8,7.829,8.9,8.86,-16.89116,-3.992,-3.768,13.16,74,2.067
101,2014-05-14T21:00,2014,134,2100,0,68.66,60.59,69.62,60.51,68.64,59.53,29.72,33.67,29.76,33.48,69.57,60.61,20.62,0.005,146403.9,8.07,9.1,9.11,-15.05619,-3.95,-3.716,13.16,76,2.123
101,2014-05-14T22:00,2014,134,2200,0,68.58,60.44,69.54,60.33,68.55,58.73,29.28,33.2,29.31,32.99,69.49,60.23,20.72,0.004,152071.6,8.14,9.2,9.83,-11.93382,-3.923,-3.68,13.17,78,2.179
101,2014-05-14T23:00,2014,134,2300,0,68.68,60.46,69.63,60.38,68.65,58.75,29.03,33.07,29.08,32.83,69.59,60.32,20.61,0.005,152332.5,8.21,9.25,9.9,-14.60525,-4.039,-3.755,13.17,79,2.207
101,2014-05-15T00:00,2014,135,2400,0,68.69,60.45,69.63,60.38,68.67,58.77,29.02,33.17,29.09,32.92,69.59,60.36,20.54,0.004,151882.7,8.24,9.25,9.89,-14.26812,-4.148,-3.823,13.16,78,2.179
101,2014-05-15T01:00,2014,135,100,0,68.71,60.45,69.65,60.36,68.68,58.68,29.06,33.26,29.14,32.98,69.6,60.32,20.51,0.005,152553.4,8.26,9.28,10,-16.47153,-4.201,-3.833,13.16,78,2.179
101,2014-05-15T02:00,2014,135,200,0,68.68,60.34,69.61,60.28,68.65,58.5,29.08,33.28,29.16,32.98,69.57,60.2,20.24,0.005,152127,8.34,9.34,10.15,-16.80902,-4.202,-3.821,13.16,78,2.179
101,2014-05-15T03:00,2014,135,300,0,68.71,60.32,69.63,60.28,68.67,58.43,29.19,33.4,29.28,33.09,69.58,60.18,20.24,0.004,152964.4,8.38,9.35,10.25,-14.31508,-4.204,-3.812,13.17,78,2.179
101,2014-05-15T04:00,2014,135,400,0,68.69,60.26,69.61,60.27,68.65,58.36,29.23,33.42,29.32,33.1,69.57,60.13,20.27,0.004,153652.1,8.43,9.34,10.29,-12.85658,-4.185,-3.773,13.16,79,2.207
101,2014-05-15T05:00,2014,135,500,0,68.7,60.27,69.62,60.27,68.66,58.33,29.23,33.4,29.32,33.08,69.58,60.13,20.44,0.003,155113.4,8.42,9.35,10.33,-10.72116,-4.168,-3.756,13.16,80,2.235
101,2014-05-15T06:00,2014,135,600,0,68.75,60.4,69.67,60.37,68.71,58.39,29.25,33.43,29.34,33.11,69.63,60.22,20.41,0.005,154148.3,8.35,9.3,10.32,-16.99953,-4.181,-3.771,13.16,78,2.179
101,2014-05-15T07:00,2014,135,700,0,68.7,60.46,69.61,60.44,68.65,58.56,29.21,33.38,29.28,33.07,69.58,60.3,20.62,0.005,153166.6,8.24,9.17,10.09,-16.31863,-4.168,-3.789,13.16,79,2.207
101,2014-05-15T08:00,2014,135,800,0,68.79,60.63,69.72,60.62,68.76,58.7,29.27,33.5,29.34,33.21,69.67,60.48,20.5,0.002,151259.5,8.16,9.1,10.06,-7.770787,-4.23,-3.87,13.16,77,2.151
101,2014-05-15T09:00,2014,135,900,0,68.92,60.9,69.85,60.86,68.88,59.45,29.38,33.63,29.44,33.36,69.81,60.87,20.52,0.006,146507.8,8.02,8.99,9.42,-19.60566,-4.25,-3.924,13.16,76,2.123
101,2014-05-15T10:00,2014,135,1000,0,68.89,61.29,69.85,61.24,68.84,60.63,29.55,33.78,29.6,33.58,69.79,61.47,20.68,0.009,136343.6,7.604,8.6,8.2,-30.47434,-4.235,-3.978,13.16,70,1.955
101,2014-05-15T11:00,2014,135,1100,0,68.91,61.41,69.86,61.37,68.83,60.76,29.65,33.75,29.71,33.64,69.8,61.58,20.62,0.006,133936.5,7.493,8.49,8.07,-19.27085,-4.1,-3.931,13.16,69,1.927
101,2014-05-15T12:00,2014,135,1200,0,68.89,61.7,69.85,61.67,68.75,60.75,29.89,33.9,29.97,33.91,69.77,61.79,20.66,0.007,130489.5,7.192,8.19,8.01,-21.87694,-4.013,-3.941,13.15,67,1.872
101,2014-05-15T13:00,2014,135,1300,0,68.97,61.88,69.91,61.87,68.84,60.81,30.3,34.26,30.39,34.32,69.82,61.91,20.75,0.005,129768.7,7.09,8.05,8.03,-15.82239,-3.961,-3.93,13.15,67,1.872
101,2014-05-15T14:00,2014,135,1400,0,69.05,62.01,69.99,61.97,68.93,60.76,30.78,34.68,30.89,34.77,69.9,61.97,20.7,0.009,129744.6,7.032,8.02,8.17,-28.18592,-3.901,-3.887,13.14,67,1.872
101,2014-05-15T15:00,2014,135,1500,0,68.94,61.69,69.85,61.65,68.85,60.65,31.19,35.08,31.29,35.1,69.78,61.69,20.59,0.007,131455,7.246,8.19,8.2,-21.81661,-3.891,-3.812,13.14,68,1.899
101,2014-05-15T16:00,2014,135,1600,0,68.95,61.63,69.87,61.6,68.88,60.63,31.44,35.26,31.52,35.23,69.8,61.63,20.63,0.008,132781.9,7.32,8.27,8.25,-25.34385,-3.83,-3.709,13.13,69,1.927
101,2014-05-15T17:00,2014,135,1700,0,68.93,61.41,69.83,61.37,68.83,60.63,31.51,35.22,31.58,35.21,69.79,61.49,20.64,0.006,134776.7,7.518,8.46,8.2,-18.53473,-3.712,-3.632,13.13,70,1.955
101,2014-05-15T18:00,2014,135,1800,0,68.92,61.36,69.81,61.32,68.8,60.69,31.44,35.08,31.49,35.09,69.79,61.49,20.65,0.006,134750.2,7.554,8.5,8.11,-18.63992,-3.645,-3.596,13.14,70,1.955
101,2014-05-15T19:00,2014,135,1900,0,68.91,61.19,69.81,61.12,68.77,60.43,31.26,34.86,31.3,34.87,69.79,61.29,20.54,0.006,137224,7.719,8.68,8.34,-17.5546,-3.603,-3.579,13.14,72,2.011
101,2014-05-15T20:00,2014,135,2000,0,68.82,61.04,69.74,60.98,68.7,60.08,30.99,34.58,31.01,34.59,69.72,61.09,20.56,0.005,139703.6,7.787,8.75,8.62,-15.62543,-3.594,-3.58,13.15,72,2.011
101,2014-05-15T21:00,2014,135,2100,0,68.9,60.98,69.84,60.94,68.76,59.59,30.64,34.21,30.66,34.22,69.84,60.91,20.52,0.004,143955.8,7.915,8.9,9.17,-11.20524,-3.569,-3.568,13.15,75,2.095
101,2014-05-15T22:00,2014,135,2200,0,68.63,60.67,69.58,60.63,68.49,59.03,30.27,33.85,30.28,33.86,69.57,60.53,20.55,0.005,146305.4,7.958,8.94,9.46,-14.35513,-3.582,-3.581,13.15,76,2.123
101,2014-05-15T23:00,2014,135,2300,0,68.71,60.6,69.67,60.56,68.56,58.89,29.88,33.49,29.89,33.47,69.69,60.46,20.6,0.005,149589.9,8.11,9.11,9.67,-13.4568,-3.607,-3.579,13.16,77,2.151
101,2014-05-16T00:00,2014,136,2400,0,68.79,60.68,69.74,60.61,68.71,59.17,29.66,33.48,29.68,33.39,69.72,60.6,20.58,0.005,148838.4,8.11,9.12,9.54,-14.76088,-3.818,-3.703,13.16,77,2.151
101,2014-05-16T01:00,2014,136,100,0,68.69,60.52,69.63,60.46,68.58,58.69,29.5,33.41,29.54,33.27,69.62,60.36,20.29,0.004,149130.1,8.17,9.17,9.89,-12.01671,-3.907,-3.734,13.16,77,2.151
101,2014-05-16T02:00,2014,136,200,0,68.72,60.54,69.66,60.51,68.62,58.86,29.49,33.49,29.54,33.33,69.64,60.46,20.37,0.005,149038.4,8.18,9.15,9.76,-14.62863,-3.998,-3.788,13.16,77,2.151
101,2014-05-16T03:00,2014,136,300,0,68.71,60.51,69.65,60.46,68.61,58.68,29.52,33.54,29.57,33.35,69.63,60.37,20.41,0.006,150506,8.19,9.19,9.93,-18.40078,-4.023,-3.783,13.16,78,2.179
101,2014-05-16T04:00,2014,136,400,0,68.7,60.48,69.65,60.43,68.62,58.65,29.52,33.58,29.57,33.36,69.63,60.35,20.5,0.004,151766.4,8.23,9.22,9.96,-11.62127,-4.058,-3.789,13.16,78,2.179
101,2014-05-16T05:00,2014,136,500,0,68.79,60.5,69.72,60.44,68.72,59.1,29.58,33.71,29.63,33.46,69.68,60.5,20.47,0.006,150319.5,8.3,9.28,9.62,-18.74172,-4.13,-3.829,13.16,77,2.151
101,2014-05-16T06:00,2014,136,600,0,68.8,60.47,69.73,60.42,68.72,59.08,29.65,33.81,29.7,33.53,69.72,60.49,20.38,0.006,150104.9,8.33,9.31,9.63,-20.63717,-4.16,-3.835,13.16,77,2.151
101,2014-05-16T07:00,2014,136,700,0,68.67,60.47,69.61,60.43,68.58,58.62,29.68,33.83,29.72,33.56,69.58,60.34,20.6,0.006,152097.9,8.2,9.18,9.96,-19.1476,-4.152,-3.837,13.16,79,2.207
101,2014-05-16T08:00,2014,136,800,0,68.82,60.72,69.75,60.67,68.71,58.84,29.72,33.86,29.76,33.59,69.74,60.61,20.69,0.009,151141.8,8.1,9.07,9.87,-30.28782,-4.145,-3.827,13.16,77,2.151
101,2014-05-16T09:00,2014,136,900,0,68.72,60.71,69.67,60.69,68.6,58.87,29.76,33.84,29.8,33.63,69.66,60.62,20.7,0.006,149347.5,8.02,8.98,9.73,-19.29301,-4.078,-3.825,13.16,77,2.151
101,2014-05-16T10:00,2014,136,1000,0,68.77,60.76,69.71,60.75,68.65,59,29.77,33.78,29.81,33.58,69.72,60.7,20.56,0.005,147800.2,8.01,8.96,9.65,-15.64293,-4.015,-3.769,13.16,77,2.151
101,2014-05-16T11:00,2014,136,1100,0,68.7,60.64,69.65,60.64,68.58,58.87,29.76,33.75,29.81,33.56,69.67,60.58,20.57,0.004,148814.3,8.07,9,9.72,-12.83834,-3.989,-3.753,13.16,76,2.123
101,2014-05-16T12:00,2014,136,1200,0,68.77,60.68,69.7,60.65,68.66,58.89,29.77,33.75,29.83,33.55,69.73,60.61,20.55,0.002,149382.9,8.09,9.05,9.77,-7.04239,-3.983,-3.721,13.16,77,2.151
101,2014-05-16T13:00,2014,136,1300,0,68.72,60.7,69.66,60.68,68.6,58.92,29.79,33.77,29.85,33.59,69.67,60.63,20.64,0.005,148691.5,8.02,8.99,9.68,-16.18194,-3.978,-3.739,13.16,77,2.151
101,2014-05-16T14:00,2014,136,1400,0,68.75,60.68,69.69,60.66,68.63,58.9,29.85,33.87,29.92,33.66,69.69,60.6,20.63,0.008,149480,8.07,9.03,9.74,-24.07889,-4.015,-3.747,13.16,77,2.151
101,2014-05-16T15:00,2014,136,1500,0,68.83,60.79,69.76,60.77,68.72,59.02,29.96,34,30.03,33.77,69.75,60.71,20.54,0.005,148340.6,8.04,9,9.71,-16.25116,-4.036,-3.743,13.15,76,2.123
101,2014-05-16T16:00,2014,136,1600,0,68.75,60.76,69.68,60.75,68.63,59,29.98,33.93,30.05,33.75,69.72,60.71,20.6,0.006,147699.5,7.985,8.93,9.63,-19.35548,-3.944,-3.697,13.16,77,2.151
101,2014-05-16T17:00,2014,136,1700,0,68.75,60.74,69.69,60.73,68.64,58.98,30.01,33.94,30.07,33.77,69.74,60.69,20.45,0.004,147017.8,8.01,8.95,9.66,-13.63451,-3.931,-3.698,13.16,76,2.123
101,2014-05-16T18:00,2014,136,1800,0,68.72,60.73,69.68,60.72,68.6,58.95,29.97,33.86,30.03,33.7,69.71,60.67,20.51,0.005,147414.5,7.993,8.96,9.65,-16.49759,-3.893,-3.667,13.16,76,2.123
101,2014-05-16T19:00,2014,136,1900,0,68.76,60.74,69.71,60.72,68.66,58.96,30.01,33.95,30.07,33.77,69.73,60.67,20.51,0.004,148004,8.02,8.99,9.71,-12.36349,-3.947,-3.702,13.15,76,2.123
101,2014-05-16T20:00,2014,136,2000,0,68.74,60.69,69.69,60.67,68.63,58.91,30.03,33.98,30.09,33.8,69.71,60.64,20.39,0.006,147512.6,8.05,9.01,9.72,-19.70191,-3.953,-3.702,13.16,76,2.123
101,2014-05-16T21:00,2014,136,2100,0,68.74,60.69,69.67,60.66,68.63,58.87,30.06,34,30.12,33.82,69.71,60.62,20.48,0.005,148319.1,8.05,9.01,9.76,-14.65376,-3.945,-3.696,13.16,77,2.151
101,2014-05-16T22:00,2014,136,2200,0,68.84,60.78,69.77,60.74,68.73,59.55,30.11,34.07,30.17,33.87,69.8,60.92,20.61,0.006,146136.3,8.05,9.02,9.18,-17.7608,-3.959,-3.699,13.15,75,2.095
101,2014-05-16T23:00,2014,136,2300,0,68.73,60.71,69.66,60.67,68.62,59.2,30.13,34.08,30.19,33.9,69.68,60.75,20.58,0.005,146904,8.03,8.99,9.42,-16.40543,-3.956,-3.705,13.16,76,2.123
101,2014-05-17T00:00,2014,137,2400,0,68.79,60.78,69.72,60.74,68.69,59.1,30.14,34.08,30.2,33.89,69.75,60.76,20.52,0.006,147323.9,8.02,8.98,9.59,-18.58926,-3.938,-3.688,13.15,76,2.123
101,2014-05-17T01:00,2014,137,100,0,68.77,60.78,69.71,60.74,68.67,58.89,30.15,34.11,30.22,33.91,69.75,60.69,20.46,0.005,147746.7,7.985,8.96,9.79,-15.70527,-3.954,-3.698,13.15,76,2.123
101,2014-05-17T02:00,2014,137,200,0,68.77,60.74,69.7,60.7,68.67,59.07,30.15,34.09,30.2,33.9,69.74,60.71,20.4,0.004,146667.6,8.03,9.01,9.59,-11.64757,-3.944,-3.696,13.15,76,2.123
101,2014-05-17T03:00,2014,137,300,0,68.65,60.47,69.56,60.36,68.57,59.09,30.17,34.14,30.23,33.94,69.61,60.52,20.36,0.003,147685.7,8.18,9.21,9.48,-10.40827,-3.971,-3.71,13.15,77,2.151
101,2014-05-17T04:00,2014,137,400,0,68.84,60.53,69.74,60.43,68.77,59.26,30.19,34.13,30.26,33.92,69.8,60.64,20.69,0.004,151543.7,8.3,9.31,9.51,-12.60148,-3.939,-3.657,13.15,78,2.179
101,2014-05-17T05:00,2014,137,500,0,68.62,60.11,69.54,60.01,68.56,58.96,30.09,34,30.16,33.8,69.58,60.27,20.6,0.007,153849.9,8.52,9.53,9.61,-20.83019,-3.911,-3.646,13.16,80,2.235
101,2014-05-17T06:00,2014,137,600,0,68.68,59.87,69.59,59.78,68.62,58.7,29.96,33.91,30.04,33.65,69.59,60.01,20.62,0.006,158956.4,8.81,9.81,9.92,-17.52868,-3.953,-3.607,13.15,81,2.263
101,2014-05-17T07:00,2014,137,700,0,68.47,59.7,69.39,59.59,68.4,58.22,29.82,33.79,29.93,33.51,69.37,59.73,20.49,0.005,159060,8.77,9.8,10.18,-16.14729,-3.971,-3.578,13.16,82,2.291
101,2014-05-17T08:00,2014,137,800,0,68,59.26,68.9,59.14,67.96,57.2,29.77,33.74,29.89,33.46,68.86,59.11,20.44,0.004,161465.4,8.74,9.75,10.76,-11.50797,-3.965,-3.576,13.15,83,2.318
101,2014-05-17T09:00,2014,137,900,0,68.63,59.99,69.55,59.85,68.59,57.82,29.82,33.78,29.91,33.51,69.51,59.83,20.5,0.005,161176.6,8.64,9.7,10.77,-15.51354,-3.967,-3.606,13.15,82,2.291
101,2014-05-17T10:00,2014,137,1000,0,68.9,60.54,69.83,60.35,68.85,58.6,29.9,33.9,29.96,33.72,69.81,60.45,20.46,0.004,155184.4,8.36,9.47,10.25,-13.13801,-3.996,-3.762,13.15,79,2.207
101,2014-05-17T11:00,2014,137,1100,0,68.85,60.71,69.77,60.56,68.79,59.56,30.01,34.05,30.02,33.87,69.77,60.9,20.55,0.004,147530.7,8.14,9.22,9.22,-14.09793,-4.038,-3.844,13.15,75,2.095
101,2014-05-17T12:00,2014,137,1200,0,68.89,60.96,69.81,60.87,68.83,59.98,30.07,34.13,30.11,33.95,69.81,61.23,20.66,0.004,143434.9,7.924,8.93,8.85,-14.11572,-4.054,-3.841,13.15,73,2.039
101,2014-05-17T13:00,2014,137,1300,0,68.82,61.03,69.74,61,68.76,60.19,30.11,34.13,30.16,34.01,69.79,61.34,20.69,0.007,140253.9,7.79,8.74,8.57,-21.26826,-4.019,-3.851,13.15,71,1.983
101,2014-05-17T14:00,2014,137,1400,0,68.81,61.11,69.73,61.04,68.74,60.24,30.1,34.12,30.14,33.97,69.77,61.38,20.6,0.008,138455.7,7.701,8.69,8.5,-26.32237,-4.018,-3.833,13.15,71,1.983
101,2014-05-17T15:00,2014,137,1500,0,68.76,61.01,69.67,60.97,68.66,60.31,29.97,33.96,30,33.84,69.72,61.34,20.57,0.005,137774.3,7.741,8.7,8.36,-15.70376,-3.989,-3.841,13.15,71,1.983
101,2014-05-17T16:00,2014,137,1600,0,68.75,60.92,69.69,60.86,68.67,60.24,29.8,33.79,29.82,33.65,69.72,61.23,20.53,0.005,139129.3,7.833,8.83,8.43,-15.32538,-3.987,-3.834,13.16,71,1.983
101,2014-05-17T17:00,2014,137,1700,0,68.65,60.72,69.58,60.6,68.54,60.01,29.58,33.53,29.59,33.43,69.65,61.01,20.5,0.004,140947.9,7.933,8.99,8.54,-13.57876,-3.949,-3.843,13.16,73,2.039
101,2014-05-17T18:00,2014,137,1800,0,68.65,60.54,69.58,60.4,68.54,59.72,29.34,33.33,29.35,33.22,69.6,60.8,20.46,0.005,144225.8,8.1,9.18,8.83,-15.07266,-3.988,-3.872,13.16,73,2.039
101,2014-05-17T19:00,2014,137,1900,0,68.58,60.24,69.51,60.14,68.5,59.1,29.22,33.32,29.24,33.15,69.51,60.43,20.51,0.007,150227.2,8.34,9.37,9.4,-24.13236,-4.101,-3.915,13.16,77,2.151
101,2014-05-17T20:00,2014,137,2000,0,68.64,59.95,69.58,59.85,68.58,58.69,29.21,33.37,29.25,33.14,69.54,60.1,20.45,0.004,156356.1,8.69,9.73,9.89,-12.27909,-4.159,-3.892,13.16,79,2.207
101,2014-05-17T21:00,2014,137,2100,0,68.7,59.86,69.61,59.79,68.65,58.68,29.29,33.5,29.38,33.16,69.59,60.07,20.48,0.007,158332.1,8.84,9.82,9.97,-22.98176,-4.211,-3.783,13.16,80,2.235
101,2014-05-17T22:00,2014,137,2200,0,68.56,59.56,69.49,59.49,68.52,58.51,29.31,33.51,29.41,33.17,69.45,59.81,20.53,0.004,160841.6,9,9.99,10.01,-13.87667,-4.205,-3.753,13.16,82,2.291
101,2014-05-17T23:00,2014,137,2300,0,68.25,59.1,69.15,59.05,68.21,58.03,29.36,33.54,29.48,33.17,69.09,59.37,20.69,0.004,164380.8,9.14,10.1,10.18,-13.69432,-4.175,-3.689,13.16,82,2.291
101,2014-05-18T00:00,2014,138,2400,0,67.7,58.53,68.57,58.48,67.66,57.51,29.43,33.53,29.55,33.17,68.51,58.78,20.7,0.005,164449.4,9.17,10.1,10.15,-15.78946,-4.1,-3.616,13.16,83,2.318
101,2014-05-18T01:00,2014,138,100,0,67.83,58.63,68.72,58.6,67.8,57.59,29.5,33.52,29.62,33.18,68.67,58.89,20.6,0.006,164193.8,9.2,10.11,10.2,-19.84762,-4.025,-3.558,13.16,83,2.318
101,2014-05-18T02:00,2014,138,200,0,67.77,58.52,68.65,58.49,67.74,57.48,29.56,33.56,29.67,33.23,68.59,58.8,20.55,0.004,164600,9.24,10.15,10.26,-10.88378,-4.005,-3.563,13.16,82,2.291
101,2014-05-18T03:00,2014,138,300,0,67.47,58.22,68.35,58.22,67.44,57.25,29.58,33.55,29.67,33.23,68.31,58.51,20.56,0.005,164148.5,9.25,10.13,10.18,-16.77305,-3.972,-3.565,13.16,83,2.318
101,2014-05-18T04:00,2014,138,400,0,67.25,57.88,68.12,57.88,67.23,56.91,29.65,33.59,29.75,33.27,68.08,58.15,20.36,0.004,164537.2,9.37,10.24,10.32,-11.36375,-3.933,-3.521,13.16,83,2.318
101,2014-05-18T05:00,2014,138,500,0,67.08,57.67,67.94,57.67,67.04,56.7,29.69,33.57,29.78,33.25,67.88,57.96,20.38,0.005,165217.4,9.41,10.27,10.34,-14.09161,-3.876,-3.472,13.16,83,2.318
101,2014-05-18T06:00,2014,138,600,0,66.98,57.62,67.85,57.62,66.95,56.57,29.74,33.6,29.82,33.28,67.79,57.88,20.46,0.003,165598.7,9.36,10.24,10.37,-10.22188,-3.857,-3.457,13.16,83,2.318
101,2014-05-18T07:00,2014,138,700,0,67.74,58.48,68.63,58.42,67.72,57.28,29.76,33.6,29.84,33.29,68.57,58.71,20.48,0.004,165445.6,9.26,10.21,10.45,-10.87389,-3.843,-3.452,13.16,83,2.318
101,2014-05-18T08:00,2014,138,800,0,68.77,59.73,69.68,59.67,68.73,58.29,29.8,33.69,29.83,33.5,69.62,59.92,20.46,0.005,162965.4,9.04,10.01,10.44,-14.43057,-3.893,-3.672,13.16,81,2.263
101,2014-05-18T09:00,2014,138,900,0,68.84,60.09,69.74,60.01,68.78,58.82,29.81,33.79,29.79,33.63,69.7,60.31,20.39,0.001,156523.8,8.75,9.72,9.96,-3.411618,-3.978,-3.845,13.16,79,2.207
101,2014-05-18T10:00,2014,138,1000,0,68.87,60.46,69.8,60.31,68.82,59.25,29.92,33.94,29.86,33.84,69.75,60.65,20.41,0.003,151341.6,8.41,9.48,9.57,-10.46953,-4.021,-3.973,13.15,76,2.123
101,2014-05-18T11:00,2014,138,1100,0,68.84,60.72,69.76,60.56,68.77,59.58,29.93,33.95,29.87,33.81,69.77,60.9,20.49,0.004,146721,8.12,9.21,9.19,-12.15255,-4.022,-3.936,13.16,74,2.067
101,2014-05-18T12:00,2014,138,1200,0,68.71,60.75,69.62,60.66,68.64,59.7,29.92,33.98,29.92,33.79,69.63,60.97,20.52,0.005,143318.9,7.953,8.97,8.94,-15.58207,-4.066,-3.867,13.16,73,2.039
101,2014-05-18T13:00,2014,138,1300,0,68.78,60.78,69.7,60.72,68.7,59.65,29.84,33.85,29.88,33.69,69.73,60.97,20.57,0.004,144697.4,8.01,8.98,9.06,-12.61992,-4.008,-3.817,13.16,73,2.039
101,2014-05-18T14:00,2014,138,1400,0,68.72,60.81,69.66,60.77,68.63,59.68,29.71,33.71,29.75,33.56,69.7,60.99,20.58,0.004,143097.6,7.908,8.89,8.95,-11.26119,-4.005,-3.81,13.16,73,2.039
101,2014-05-18T15:00,2014,138,1500,0,68.77,60.96,69.7,60.89,68.7,60.09,29.59,33.62,29.63,33.45,69.73,61.21,20.64,0.006,140589.9,7.818,8.8,8.6,-19.79212,-4.026,-3.821,13.16,72,2.011
101,2014-05-18T16:00,2014,138,1600,0,68.6,60.66,69.54,60.6,68.5,59.82,29.46,33.53,29.49,33.38,69.55,60.88,20.53,0.004,141715.4,7.946,8.94,8.67,-11.43357,-4.072,-3.884,13.16,73,2.039
101,2014-05-18T17:00,2014,138,1700,0,68.6,60.52,69.53,60.45,68.52,58.98,29.33,33.42,29.36,33.22,69.52,60.52,20.36,0.004,146743.7,8.08,9.08,9.54,-11.43387,-4.089,-3.854,13.16,75,2.095
101,2014-05-18T18:00,2014,138,1800,0,68.7,60.52,69.64,60.41,68.62,58.95,29.25,33.39,29.29,33.17,69.63,60.51,20.55,0.006,150319.3,8.19,9.23,9.67,-18.85588,-4.142,-3.878,13.16,76,2.123
101,2014-05-18T19:00,2014,138,1900,0,68.63,60.21,69.56,60.14,68.57,59.03,29.24,33.44,29.29,33.21,69.53,60.33,20.63,0.007,152517.8,8.42,9.42,9.54,-24.06882,-4.194,-3.92,13.16,78,2.179
101,2014-05-18T20:00,2014,138,2000,0,68.53,59.81,69.45,59.79,68.5,58.34,29.24,33.45,29.29,33.16,69.42,59.86,20.67,0.007,159372.3,8.72,9.66,10.16,-22.5817,-4.214,-3.871,13.16,81,2.263
101,2014-05-18T21:00,2014,138,2100,0,68.47,59.58,69.38,59.56,68.43,58.19,29.26,33.48,29.37,33.11,69.35,59.68,20.73,0.008,162089.5,8.89,9.83,10.24,-24.99375,-4.218,-3.742,13.16,82,2.291
101,2014-05-18T22:00,2014,138,2200,0,68.3,59.24,69.21,59.23,68.27,58.15,29.31,33.5,29.45,33.1,69.17,59.47,20.76,0.006,163392.8,9.06,9.98,10.11,-19.49724,-4.189,-3.653,13.16,83,2.318
101,2014-05-18T23:00,2014,138,2300,0,68.38,59.27,69.29,59.26,68.34,58.29,29.38,33.53,29.53,33.16,69.25,59.54,20.71,0.007,163290.4,9.11,10.03,10.05,-21.05545,-4.155,-3.633,13.16,82,2.291
101,2014-05-19T00:00,2014,139,2400,0,68.11,58.85,69.01,58.84,68.07,57.83,29.43,33.55,29.57,33.19,68.95,59.12,20.5,0.003,164186.8,9.26,10.16,10.23,-8.446187,-4.117,-3.618,13.16,83,2.318
101,2014-05-19T01:00,2014,139,100,0,67.66,58.3,68.53,58.31,67.61,57.3,29.51,33.56,29.64,33.2,68.49,58.56,20.37,0.002,164502.3,9.36,10.22,10.32,-7.633971,-4.05,-3.563,13.16,82,2.291
101,2014-05-19T02:00,2014,139,200,0,67.5,58.13,68.36,58.14,67.45,57.03,29.61,33.59,29.75,33.24,68.32,58.39,20.35,0.005,164984.1,9.37,10.22,10.43,-14.03393,-3.98,-3.499,13.16,83,2.318
101,2014-05-19T03:00,2014,139,300,0,67.24,57.85,68.1,57.86,67.19,56.75,29.66,33.59,29.78,33.26,68.05,58.1,20.31,0.003,164960.8,9.4,10.24,10.44,-8.084269,-3.928,-3.474,13.16,83,2.318
101,2014-05-19T04:00,2014,139,400,0,66.85,57.47,67.73,57.48,66.81,56.31,29.69,33.57,29.79,33.23,67.66,57.69,20.31,0.003,165236.3,9.38,10.24,10.5,-8.936041,-3.882,-3.441,13.16,83,2.318
101,2014-05-19T05:00,2014,139,500,0,66.56,57.26,67.41,57.25,66.52,56.25,29.71,33.54,29.81,33.2,67.36,57.52,20.66,0.002,165893.2,9.3,10.15,10.28,-7.26021,-3.838,-3.393,13.16,83,2.318
101,2014-05-19T06:00,2014,139,600,0,66.7,57.33,67.56,57.33,66.66,56.32,29.73,33.55,29.83,33.2,67.51,57.59,20.45,0.004,165355.8,9.37,10.23,10.34,-12.85831,-3.812,-3.368,13.16,83,2.318
101,2014-05-19T07:00,2014,139,700,0,67.88,58.6,68.77,58.53,67.84,57.42,29.78,33.6,29.86,33.29,68.72,58.83,20.42,0.004,165089.3,9.28,10.23,10.42,-11.09032,-3.825,-3.425,13.16,83,2.318
101,2014-05-19T08:00,2014,139,800,0,68.77,59.77,69.67,59.71,68.71,58.61,29.76,33.65,29.79,33.47,69.62,60.04,20.53,0.005,161146.1,9,9.96,10.1,-15.13167,-3.894,-3.684,13.16,80,2.235
101,2014-05-19T09:00,2014,139,900,0,68.8,60.2,69.73,60.09,68.76,58.76,29.78,33.79,29.77,33.61,69.67,60.34,20.54,0.006,156596.6,8.6,9.63,10,-18.41036,-4.012,-3.836,13.16,79,2.207
101,2014-05-19T10:00,2014,139,1000,0,68.76,60.51,69.69,60.37,68.7,59.38,29.76,33.8,29.7,33.69,69.65,60.69,20.64,0.006,149827.5,8.25,9.32,9.31,-19.24434,-4.041,-3.988,13.16,75,2.095
101,2014-05-19T11:00,2014,139,1100,0,68.77,60.57,69.69,60.45,68.7,59.56,29.81,33.93,29.77,33.74,69.64,60.81,20.6,0.006,147795.6,8.19,9.24,9.14,-18.3594,-4.122,-3.973,13.15,75,2.095
101,2014-05-19T12:00,2014,139,1200,0,68.69,60.57,69.63,60.48,68.62,59.68,29.73,33.83,29.74,33.62,69.62,60.82,20.61,0.005,145893.8,8.12,9.15,8.95,-16.71991,-4.106,-3.882,13.16,74,2.067
101,2014-05-19T13:00,2014,139,1300,0,68.68,60.53,69.61,60.49,68.61,59.53,29.7,33.81,29.74,33.6,69.6,60.76,20.52,0.006,146067.4,8.15,9.12,9.09,-18.42645,-4.108,-3.861,13.16,74,2.067
101,2014-05-19T14:00,2014,139,1400,0,68.75,60.62,69.69,60.55,68.67,59.76,29.63,33.75,29.69,33.52,69.68,60.85,20.7,0.005,146385.9,8.14,9.14,8.91,-15.24782,-4.115,-3.824,13.16,74,2.067
101,2014-05-19T15:00,2014,139,1500,0,68.66,60.53,69.59,60.44,68.57,59.65,29.52,33.63,29.58,33.41,69.58,60.74,20.7,0.004,146434.9,8.13,9.15,8.92,-14.21652,-4.105,-3.834,13.16,75,2.095
101,2014-05-19T16:00,2014,139,1600,0,68.7,60.59,69.64,60.51,68.61,59.81,29.44,33.56,29.49,33.34,69.63,60.83,20.76,0.007,145991.4,8.11,9.13,8.8,-21.5212,-4.125,-3.85,13.16,74,2.067
101,2014-05-19T17:00,2014,139,1700,0,68.71,60.63,69.66,60.54,68.62,59.86,29.37,33.52,29.43,33.32,69.62,60.87,20.76,0.005,145558.1,8.08,9.11,8.77,-14.71269,-4.147,-3.887,13.16,75,2.095
101,2014-05-19T18:00,2014,139,1800,0,68.61,60.49,69.54,60.37,68.52,59.64,29.29,33.46,29.33,33.25,69.52,60.66,20.73,0.006,146445.2,8.12,9.17,8.87,-18.70322,-4.175,-3.916,13.16,75,2.095
101,2014-05-19T19:00,2014,139,1900,0,68.57,60.22,69.49,60.08,68.52,58.97,29.24,33.45,29.28,33.21,69.45,60.27,20.66,0.006,152306.1,8.34,9.4,9.55,-20.58975,-4.216,-3.929,13.16,77,2.151
101,2014-05-19T20:00,2014,139,2000,0,68.61,60.03,69.54,59.93,68.58,58.18,29.24,33.47,29.3,33.19,69.5,59.91,20.38,0.004,157321.1,8.59,9.6,10.4,-12.08254,-4.226,-3.892,13.16,80,2.235
101,2014-05-19T21:00,2014,139,2100,0,68.55,59.82,69.47,59.77,68.51,57.86,29.27,33.49,29.34,33.16,69.45,59.69,20.39,0.003,160174.1,8.74,9.7,10.65,-10.89456,-4.219,-3.823,13.16,82,2.291
101,2014-05-19T22:00,2014,139,2200,0,68.4,59.66,69.3,59.59,68.36,57.62,29.33,33.54,29.45,33.16,69.28,59.53,20.63,0.005,162647.4,8.74,9.71,10.75,-17.61515,-4.209,-3.712,13.16,82,2.291
101,2014-05-19T23:00,2014,139,2300,0,68.05,59.31,68.97,59.27,68,57.19,29.36,33.49,29.46,33.15,68.92,59.15,20.57,0.002,162520.4,8.74,9.7,10.81,-7.87156,-4.137,-3.687,13.16,82,2.291
101,2014-05-20T00:00,2014,140,2400,0,67.65,58.93,68.54,58.88,67.6,56.66,29.37,33.45,29.48,33.08,68.5,58.72,20.62,0.003,163368.7,8.73,9.66,10.94,-9.382943,-4.078,-3.605,13.16,83,2.318
101,2014-05-20T01:00,2014,140,100,0,67.64,58.87,68.51,58.83,67.59,56.55,29.41,33.42,29.51,33.08,68.47,58.66,20.51,0.003,163335.8,8.76,9.68,11.04,-9.914493,-4.013,-3.569,13.16,82,2.291
101,2014-05-20T02:00,2014,140,200,0,67.7,58.87,68.59,58.84,67.65,56.48,29.43,33.41,29.52,33.09,68.54,58.64,20.31,0.005,163179,8.83,9.75,11.17,-16.79318,-3.982,-3.57,13.16,82,2.291
101,2014-05-20T03:00,2014,140,300,0,68.49,59.43,69.42,59.39,68.43,57.92,29.45,33.45,29.54,33.13,69.37,59.5,20.27,0.005,162070.9,9.06,10.03,10.52,-15.20126,-3.997,-3.595,13.16,82,2.291
101,2014-05-20T04:00,2014,140,400,0,68.43,59.23,69.33,59.23,68.37,57.82,29.48,33.55,29.57,33.22,69.28,59.37,20.22,0.005,163010.8,9.2,10.1,10.55,-14.81434,-4.063,-3.652,13.16,82,2.291
101,2014-05-20T05:00,2014,140,500,0,67.64,58.47,68.51,58.47,67.59,56.98,29.54,33.57,29.64,33.23,68.47,58.58,20.4,0.003,164273.3,9.17,10.04,10.6,-8.315847,-4.026,-3.589,13.16,83,2.318
101,2014-05-20T06:00,2014,140,600,0,67.6,58.44,68.47,58.42,67.55,56.93,29.56,33.52,29.68,33.17,68.43,58.54,20.4,0.004,164299,9.16,10.05,10.62,-12.66915,-3.955,-3.488,13.16,82,2.291
101,2014-05-20T07:00,2014,140,700,0,68.45,59.49,69.36,59.42,68.4,57.61,29.58,33.55,29.68,33.23,69.31,59.49,20.4,0.003,163533.7,8.95,9.94,10.79,-10.44357,-3.967,-3.55,13.16,82,2.291
101,2014-05-20T08:00,2014,140,800,0,68.62,60.08,69.55,59.98,68.59,57.62,29.63,33.63,29.67,33.44,69.5,59.84,20.49,0.004,160861.8,8.55,9.56,10.96,-11.85822,-3.998,-3.772,13.16,81,2.263
101,2014-05-20T09:00,2014,140,900,0,68.88,60.72,69.8,60.63,68.81,58.95,29.68,33.71,29.65,33.57,69.77,60.69,20.62,0.003,151376,8.16,9.17,9.86,-10.38229,-4.035,-3.92,13.16,77,2.151
101,2014-05-20T10:00,2014,140,1000,0,68.73,60.97,69.66,60.81,68.65,59.11,29.69,33.74,29.64,33.63,69.63,60.86,20.72,0.004,146237.9,7.753,8.85,9.54,-12.60952,-4.051,-3.984,13.16,74,2.067
101,2014-05-20T11:00,2014,140,1100,0,68.76,61.23,69.71,61.08,68.66,59.28,29.68,33.73,29.68,33.59,69.71,61.09,20.65,0.004,142391.4,7.525,8.62,9.39,-12.5003,-4.055,-3.907,13.16,72,2.011
101,2014-05-20T12:00,2014,140,1200,0,68.74,61.34,69.69,61.25,68.62,59.6,29.7,33.68,29.73,33.62,69.71,61.26,20.56,0.003,138040.6,7.4,8.44,9.02,-10.30224,-3.975,-3.897,13.16,71,1.983
101,2014-05-20T13:00,2014,140,1300,0,68.76,61.46,69.72,61.44,68.63,59.97,29.73,33.54,29.76,33.67,69.71,61.42,20.6,0.008,134837.4,7.3,8.28,8.66,-25.24685,-3.81,-3.911,13.16,69,1.927
101,2014-05-20T14:00,2014,140,1400,0,68.82,61.65,69.79,61.59,68.73,60.36,29.87,33.71,29.92,33.86,69.72,61.6,20.76,0.007,133178.9,7.175,8.2,8.38,-22.38997,-3.844,-3.939,13.16,69,1.927
101,2014-05-20T15:00,2014,140,1500,0,68.83,61.5,69.77,61.46,68.71,60.26,30.06,33.95,30.12,34.06,69.7,61.45,20.75,0.004,135009.3,7.324,8.31,8.45,-12.6251,-3.89,-3.942,13.15,70,1.955
101,2014-05-20T16:00,2014,140,1600,0,68.88,61.49,69.84,61.43,68.79,60.3,30.18,34.06,30.24,34.11,69.77,61.45,20.57,0.006,134944.8,7.388,8.41,8.49,-19.61633,-3.878,-3.876,13.15,69,1.927
101,2014-05-20T17:00,2014,140,1700,0,68.85,61.44,69.78,61.35,68.77,60.34,30.25,34.14,30.3,34.17,69.75,61.39,20.49,0.007,134286.3,7.408,8.43,8.44,-21.97749,-3.888,-3.868,13.15,70,1.955
101,2014-05-20T18:00,2014,140,1800,0,68.82,61.29,69.75,61.18,68.74,60.63,30.24,34.1,30.29,34.14,69.7,61.38,20.66,0.005,135047.9,7.529,8.57,8.11,-14.46487,-3.856,-3.854,13.15,69,1.927
101,2014-05-20T19:00,2014,140,1900,0,68.67,60.88,69.6,60.79,68.61,59.6,30.03,33.86,30.06,33.88,69.57,60.77,20.46,0.003,141519.4,7.792,8.81,9.01,-9.357726,-3.833,-3.823,13.16,73,2.039
101,2014-05-20T20:00,2014,140,2000,0,68.47,60.22,69.4,60.12,68.43,58.68,29.54,33.36,29.54,33.32,69.37,60.07,20.36,0.005,150048.1,8.25,9.28,9.76,-16.24232,-3.822,-3.783,13.17,78,2.179
101,2014-05-20T21:00,2014,140,2100,0,68.59,60.12,69.52,60.07,68.57,58.52,29.24,33.24,29.27,33.1,69.49,60.05,20.53,0.005,155066.7,8.47,9.45,10.05,-15.00958,-4.007,-3.83,13.17,79,2.207
101,2014-05-20T22:00,2014,140,2200,0,68.61,60.15,69.53,60.14,68.58,58.4,29.19,33.36,29.26,33.11,69.49,60.07,20.76,0.006,157154,8.46,9.4,10.18,-18.87381,-4.172,-3.85,13.16,80,2.235
101,2014-05-20T23:00,2014,140,2300,0,68.49,59.84,69.4,59.72,68.46,58.11,29.23,33.42,29.34,33.11,69.37,59.75,20.69,0.005,160234.2,8.65,9.68,10.35,-14.54093,-4.198,-3.768,13.16,81,2.263
101,2014-05-21T00:00,2014,141,2400,0,68.46,59.75,69.38,59.7,68.42,57.95,29.25,33.4,29.37,33.08,69.35,59.66,20.66,0.004,161026.8,8.71,9.68,10.47,-13.35933,-4.157,-3.707,13.16,82,2.291
101,2014-05-21T01:00,2014,141,100,0,68.54,59.77,69.45,59.71,68.5,57.91,29.33,33.48,29.47,33.15,69.42,59.7,20.54,0.004,161374.9,8.77,9.74,10.59,-12.29959,-4.15,-3.686,13.16,82,2.291
101,2014-05-21T02:00,2014,141,200,0,68.54,59.71,69.46,59.67,68.5,58.24,29.37,33.49,29.5,33.18,69.42,59.76,20.56,0.006,160336.9,8.83,9.78,10.26,-19.70609,-4.112,-3.679,13.16,81,2.263
101,2014-05-21T03:00,2014,141,300,0,68.51,59.62,69.43,59.56,68.47,58.29,29.4,33.51,29.52,33.2,69.39,59.74,20.65,0.003,161343.1,8.89,9.86,10.17,-10.52135,-4.107,-3.681,13.16,82,2.291
101,2014-05-21T04:00,2014,141,400,0,68.19,59.16,69.09,59.08,68.14,57.84,29.43,33.5,29.54,33.19,69.04,59.3,20.58,0.006,163043.8,9.03,10.01,10.3,-19.8553,-4.075,-3.641,13.16,82,2.291
101,2014-05-21T05:00,2014,141,500,0,67.92,58.93,68.82,58.87,67.88,57.32,29.45,33.46,29.57,33.16,68.78,58.97,20.48,0.005,163249.5,8.99,9.96,10.56,-14.21066,-4.011,-3.591,13.16,82,2.291
101,2014-05-21T06:00,2014,141,600,0,68.23,59.3,69.14,59.25,68.19,57.53,29.45,33.41,29.55,33.14,69.1,59.28,20.42,0.004,162574.8,8.94,9.9,10.66,-10.87232,-3.966,-3.587,13.16,82,2.291
101,2014-05-21T07:00,2014,141,700,0,68.79,59.99,69.7,59.99,68.74,58.94,29.49,33.52,29.58,33.25,69.66,60.25,20.4,0.005,155913.2,8.79,9.71,9.8,-15.80719,-4.034,-3.669,13.16,79,2.207
101,2014-05-21T08:00,2014,141,800,0,68.74,60.53,69.67,60.43,68.7,58.73,29.55,33.63,29.58,33.49,69.61,60.46,20.42,0.004,151183.1,8.22,9.24,9.97,-13.98423,-4.081,-3.91,13.16,76,2.123
101,2014-05-21T09:00,2014,141,900,0,68.85,61.05,69.79,60.91,68.8,59.46,29.54,33.61,29.5,33.52,69.72,60.98,20.63,0.005,144991.8,7.806,8.88,9.34,-16.89305,-4.064,-4.015,13.16,74,2.067
101,2014-05-21T10:00,2014,141,1000,0,68.76,61.28,69.73,61.15,68.68,59.63,29.51,33.56,29.48,33.5,69.66,61.16,20.58,0.006,139554.5,7.481,8.58,9.05,-18.74286,-4.05,-4.015,13.16,71,1.983
101,2014-05-21T11:00,2014,141,1100,0,68.67,61.37,69.66,61.28,68.55,59.84,29.39,33.29,29.4,33.31,69.59,61.27,20.68,0.006,136179.9,7.299,8.38,8.71,-19.08004,-3.905,-3.913,13.17,71,1.983
101,2014-05-21T12:00,2014,141,1200,0,68.9,61.69,69.88,61.59,68.81,60.24,29.45,33.33,29.49,33.44,69.8,61.58,20.68,0.005,134376.8,7.209,8.3,8.56,-14.67078,-3.881,-3.943,13.16,71,1.983
101,2014-05-21T13:00,2014,141,1300,0,68.79,61.64,69.77,61.59,68.7,60.26,29.72,33.58,29.78,33.82,69.64,61.55,20.55,0.007,131832.4,7.144,8.18,8.44,-21.6693,-3.862,-4.039,13.15,70,1.955
101,2014-05-21T14:00,2014,141,1400,0,68.98,61.81,69.95,61.72,68.93,60.57,30.03,33.95,30.11,34.09,69.83,61.71,20.54,0.003,131813.8,7.172,8.23,8.36,-9.64168,-3.918,-3.983,13.15,69,1.927
101,2014-05-21T15:00,2014,141,1500,0,68.95,61.89,69.9,61.83,68.91,60.84,30.38,34.33,30.47,34.46,69.79,61.84,20.52,0.006,128618.6,7.065,8.07,8.07,-18.68412,-3.952,-3.982,13.15,68,1.899
101,2014-05-21T16:00,2014,141,1600,0,69,61.89,69.91,61.79,68.95,60.83,30.76,34.77,30.86,34.78,69.79,61.84,20.45,0.006,128917.9,7.114,8.12,8.12,-19.02482,-4.013,-3.912,13.14,67,1.872
101,2014-05-21T17:00,2014,141,1700,0,68.92,61.65,69.8,61.58,68.84,60.55,31.1,35.15,31.2,35.09,69.73,61.61,20.36,0.005,130704.8,7.262,8.21,8.29,-15.23126,-4.053,-3.893,13.14,69,1.927
101,2014-05-21T18:00,2014,141,1800,0,68.92,61.64,69.82,61.54,68.87,60.56,31.23,35.21,31.3,35.13,69.75,61.59,20.66,0.006,133241.5,7.282,8.28,8.31,-18.7085,-3.984,-3.824,13.14,70,1.955
101,2014-05-21T19:00,2014,141,1900,0,68.84,61.41,69.75,61.3,68.79,60.32,31.19,35.12,31.24,35.02,69.69,61.36,20.76,0.006,136527.4,7.43,8.44,8.47,-18.83996,-3.933,-3.78,13.14,71,1.983
101,2014-05-21T20:00,2014,141,2000,0,68.75,60.91,69.67,60.91,68.71,59.85,30.95,34.8,30.97,34.69,69.64,60.92,20.7,0.006,142306.7,7.843,8.76,8.86,-19.49767,-3.853,-3.719,13.15,75,2.095
101,2014-05-21T21:00,2014,141,2100,0,68.65,60.55,69.62,60.56,68.64,59.43,30.45,34.23,30.46,34.09,69.54,60.57,20.73,0.006,147572.7,8.1,9.05,9.21,-19.10055,-3.78,-3.637,13.16,77,2.151
101,2014-05-21T22:00,2014,141,2200,0,68.55,60.33,69.51,60.33,68.53,59.14,29.77,33.56,29.78,33.42,69.47,60.35,20.75,0.004,150094.5,8.22,9.18,9.39,-12.33086,-3.794,-3.636,13.16,79,2.207
101,2014-05-21T23:00,2014,141,2300,0,68.56,60.18,69.49,60.18,68.52,58.58,29.38,33.35,29.42,33.18,69.46,60.14,20.63,0.005,154004.8,8.38,9.31,9.94,-15.90028,-3.972,-3.764,13.17,79,2.207
101,2014-05-22T00:00,2014,142,2400,0,68.58,60.08,69.5,60.07,68.54,58.25,29.24,33.32,29.31,33.1,69.48,59.97,20.67,0.004,157587.7,8.5,9.44,10.3,-12.35157,-4.078,-3.787,13.17,82,2.291
101,2014-05-22T01:00,2014,142,100,0,68.42,59.8,69.34,59.77,68.37,58.14,29.23,33.36,29.34,33.08,69.31,59.78,20.7,0.006,158865.7,8.62,9.56,10.24,-19.91975,-4.13,-3.741,13.16,82,2.291
101,2014-05-22T02:00,2014,142,200,0,68.01,59.29,68.93,59.28,67.97,57.54,29.28,33.4,29.41,33.11,68.89,59.25,20.61,0.005,160330.2,8.72,9.65,10.43,-14.28349,-4.115,-3.692,13.16,82,2.291
101,2014-05-22T03:00,2014,142,300,0,68.25,59.49,69.17,59.49,68.21,57.9,29.29,33.35,29.41,33.08,69.14,59.52,20.65,0.005,160304.6,8.75,9.68,10.31,-15.83607,-4.065,-3.667,13.16,83,2.318
101,2014-05-22T04:00,2014,142,400,0,67.5,58.76,68.38,58.7,67.46,56.82,29.35,33.42,29.47,33.12,68.34,58.69,20.55,0.005,161314.1,8.74,9.69,10.64,-14.15106,-4.072,-3.654,13.16,82,2.291
101,2014-05-22T05:00,2014,142,500,0,67.14,58.32,68.01,58.25,67.09,56.42,29.39,33.36,29.51,33.08,67.98,58.23,20.36,0.002,160845,8.82,9.77,10.67,-5.942652,-3.966,-3.567,13.16,83,2.318
101,2014-05-22T06:00,2014,142,600,0,67.62,58.78,68.52,58.78,67.57,56.9,29.41,33.31,29.51,33.06,68.49,58.73,20.38,0.001,160982.5,8.84,9.74,10.67,-3.898701,-3.904,-3.547,13.16,82,2.291
101,2014-05-22T07:00,2014,142,700,0,68.33,59.61,69.25,59.63,68.29,57.69,29.42,33.36,29.51,33.13,69.22,59.55,20.58,0.006,160870.2,8.72,9.62,10.6,-17.75569,-3.935,-3.616,13.16,83,2.318
101,2014-05-22T08:00,2014,142,800,0,68.7,60.2,69.62,60.21,68.66,58.3,29.4,33.39,29.46,33.18,69.6,60.13,20.66,0.005,157743.8,8.5,9.41,10.36,-15.49915,-3.996,-3.72,13.16,81,2.263
101,2014-05-22T09:00,2014,142,900,0,68.67,60.36,69.6,60.33,68.64,58.54,29.35,33.42,29.37,33.2,69.57,60.27,20.6,0.007,154031.2,8.31,9.27,10.1,-23.01086,-4.069,-3.831,13.16,79,2.207
101,2014-05-22T10:00,2014,142,1000,0,68.69,60.46,69.61,60.44,68.65,58.7,29.31,33.43,29.33,33.18,69.57,60.36,20.54,0.003,151734,8.23,9.18,9.95,-9.023359,-4.111,-3.851,13.16,79,2.207
101,2014-05-22T11:00,2014,142,1100,0,68.54,60.27,69.47,60.24,68.51,58.65,29.26,33.38,29.28,33.14,69.43,60.21,20.56,0.007,151905.8,8.28,9.23,9.86,-24.05783,-4.122,-3.867,13.16,79,2.207
101,2014-05-22T12:00,2014,142,1200,0,68.07,59.42,68.99,59.36,68.04,57.78,29.23,33.36,29.28,33.04,68.96,59.33,20.51,0.005,158150.8,8.65,9.63,10.26,-15.94428,-4.133,-3.761,13.16,82,2.291
101,2014-05-22T13:00,2014,142,1300,0,68.55,59.88,69.47,59.85,68.5,58.27,29.21,33.35,29.28,33.03,69.43,59.86,20.58,0.008,158475.8,8.66,9.62,10.23,-24.51133,-4.142,-3.748,13.16,82,2.291
101,2014-05-22T14:00,2014,142,1400,0,68.53,59.92,69.45,59.88,68.48,58.07,29.23,33.42,29.32,33.08,69.42,59.84,20.62,0.003,159296,8.62,9.57,10.41,-10.39657,-4.191,-3.762,13.16,82,2.291
101,2014-05-22T15:00,2014,142,1500,0,68.45,59.91,69.36,59.85,68.39,58.05,29.24,33.44,29.32,33.13,69.32,59.79,20.71,0.007,158762.4,8.54,9.51,10.34,-23.07055,-4.195,-3.819,13.16,82,2.291
101,2014-05-22T16:00,2014,142,1600,0,68.67,60.08,69.6,60.03,68.62,58.38,29.23,33.43,29.3,33.11,69.57,60.03,20.55,0.004,157489.5,8.58,9.56,10.23,-11.54804,-4.197,-3.816,13.16,81,2.263
101,2014-05-22T17:00,2014,142,1700,0,68.7,60.04,69.61,60.03,68.64,59.24,29.27,33.5,29.33,33.2,69.58,60.34,20.48,0.005,152884.2,8.66,9.58,9.4,-17.66848,-4.235,-3.87,13.16,78,2.179
101,2014-05-22T18:00,2014,142,1800,0,68.68,59.95,69.59,59.92,68.63,59.12,29.32,33.6,29.39,33.27,69.56,60.23,20.52,0.004,154714,8.74,9.67,9.51,-14.22716,-4.275,-3.881,13.16,80,2.235
101,2014-05-22T19:00,2014,142,1900,0,68.66,59.94,69.59,59.92,68.6,59.18,29.33,33.57,29.39,33.26,69.55,60.22,20.55,0.004,154271.4,8.72,9.67,9.42,-13.45014,-4.242,-3.872,13.16,79,2.207
101,2014-05-22T20:00,2014,142,2000,0,68.65,59.87,69.57,59.86,68.6,59.05,29.33,33.58,29.39,33.25,69.54,60.15,20.39,0.005,154468.6,8.78,9.72,9.56,-17.69974,-4.252,-3.861,13.16,80,2.235
101,2014-05-22T21:00,2014,142,2100,0,68.67,59.92,69.59,59.9,68.63,59.03,29.37,33.62,29.44,33.28,69.55,60.2,20.64,0.005,156235.1,8.75,9.69,9.59,-16.21686,-4.244,-3.84,13.16,80,2.235
101,2014-05-22T22:00,2014,142,2200,0,68.67,59.96,69.6,59.9,68.62,59.1,29.37,33.59,29.42,33.28,69.56,60.21,20.67,0.005,155906.1,8.71,9.7,9.52,-16.56173,-4.222,-3.864,13.16,80,2.235
101,2014-05-22T23:00,2014,142,2300,0,68.67,59.93,69.59,59.91,68.63,59.01,29.4,33.64,29.46,33.3,69.55,60.21,20.74,0.004,157031.7,8.74,9.68,9.62,-14.46987,-4.245,-3.845,13.16,80,2.235
101,2014-05-23T00:00,2014,143,2400,0,68.69,59.95,69.62,59.95,68.64,59.06,29.41,33.63,29.46,33.31,69.57,60.24,20.74,0.005,156737,8.74,9.67,9.58,-15.50836,-4.225,-3.844,13.16,81,2.263
101,2014-05-23T01:00,2014,143,100,0,68.64,59.89,69.56,59.9,68.59,59.08,29.41,33.63,29.45,33.32,69.52,60.17,20.66,0.002,155787.3,8.75,9.66,9.51,-8.110937,-4.224,-3.866,13.16,80,2.235
101,2014-05-23T02:00,2014,143,200,0,68.7,59.96,69.63,59.96,68.66,59.03,29.45,33.69,29.51,33.35,69.59,60.25,20.73,0.004,156988.5,8.74,9.68,9.63,-14.07064,-4.235,-3.842,13.16,80,2.235
101,2014-05-23T03:00,2014,143,300,0,68.65,59.92,69.58,59.93,68.6,59.07,29.47,33.68,29.51,33.38,69.54,60.21,20.7,0.003,156097.8,8.74,9.65,9.53,-11.25338,-4.21,-3.865,13.16,80,2.235
101,2014-05-23T04:00,2014,143,400,0,68.67,59.92,69.6,59.91,68.62,59.01,29.46,33.67,29.51,33.34,69.56,60.2,20.71,0.003,156804,8.75,9.69,9.6,-11.22654,-4.21,-3.837,13.16,80,2.235
101,2014-05-23T05:00,2014,143,500,0,68.7,59.91,69.63,59.92,68.65,58.98,29.49,33.7,29.54,33.38,69.59,60.21,20.65,0.006,157063.6,8.79,9.71,9.67,-19.33254,-4.219,-3.837,13.16,80,2.235
101,2014-05-23T06:00,2014,143,600,0,68.69,59.93,69.62,59.94,68.64,59.07,29.48,33.68,29.52,33.37,69.58,60.22,20.64,0.005,156100.7,8.77,9.68,9.57,-17.56444,-4.208,-3.851,13.16,80,2.235
101,2014-05-23T07:00,2014,143,700,0,68.73,59.97,69.66,59.98,68.68,59.02,29.53,33.76,29.59,33.43,69.6,60.26,20.5,0.005,155562.1,8.76,9.68,9.65,-16.88252,-4.226,-3.844,13.16,80,2.235
101,2014-05-23T08:00,2014,143,800,0,68.69,59.99,69.61,60,68.63,59.25,29.54,33.72,29.58,33.45,69.59,60.31,20.55,0.004,153670.8,8.7,9.61,9.38,-14.39304,-4.179,-3.87,13.16,79,2.207
101,2014-05-23T09:00,2014,143,900,0,68.75,60.11,69.67,60.09,68.7,59.4,29.55,33.75,29.59,33.44,69.64,60.44,20.54,0.005,152554.8,8.63,9.58,9.29,-15.11562,-4.201,-3.849,13.16,78,2.179
101,2014-05-23T10:00,2014,143,1000,0,68.71,60.18,69.64,60.13,68.65,59.46,29.6,33.82,29.63,33.54,69.61,60.48,20.6,0.004,151482.7,8.54,9.51,9.19,-13.13321,-4.218,-3.915,13.16,78,2.179
101,2014-05-23T11:00,2014,143,1100,0,68.69,60.14,69.62,60.1,68.63,59.48,29.62,33.82,29.64,33.53,69.59,60.45,20.55,0.004,151054.6,8.56,9.52,9.15,-14.46875,-4.202,-3.885,13.16,78,2.179
101,2014-05-23T12:00,2014,143,1200,0,68.72,60.17,69.63,60.15,68.65,59.54,29.61,33.82,29.64,33.52,69.61,60.5,20.63,0.004,151226.4,8.55,9.48,9.11,-12.6795,-4.203,-3.881,13.16,77,2.151
101,2014-05-23T13:00,2014,143,1300,0,68.68,60.12,69.61,60.11,68.62,59.48,29.6,33.81,29.63,33.5,69.57,60.44,20.62,0.006,151449.3,8.56,9.5,9.14,-20.04791,-4.205,-3.863,13.16,78,2.179
101,2014-05-23T14:00,2014,143,1400,0,68.7,60.1,69.63,60.08,68.63,59.46,29.57,33.77,29.6,33.45,69.6,60.42,20.52,0.006,151360.8,8.6,9.54,9.17,-19.32118,-4.201,-3.854,13.16,78,2.179
101,2014-05-23T15:00,2014,143,1500,0,68.74,60.22,69.66,60.18,68.69,59.59,29.58,33.78,29.62,33.49,69.65,60.54,20.57,0.004,150511.8,8.52,9.48,9.1,-13.3942,-4.196,-3.877,13.15,77,2.151
101,2014-05-23T16:00,2014,143,1600,0,68.65,60.31,69.58,60.22,68.6,59.25,29.66,33.89,29.69,33.61,69.57,60.45,20.66,0.004,150964.8,8.35,9.37,9.35,-13.85131,-4.226,-3.922,13.15,78,2.179
101,2014-05-23T17:00,2014,143,1700,0,68.61,60.16,69.53,60.06,68.57,58.62,29.67,33.84,29.69,33.57,69.52,60.13,20.64,0.006,155377.6,8.45,9.47,9.95,-21.04556,-4.171,-3.876,13.15,80,2.235
101,2014-05-23T18:00,2014,143,1800,0,68.42,59.78,69.33,59.66,68.38,58.02,29.52,33.64,29.56,33.33,69.31,59.69,20.62,0.004,159683.1,8.64,9.67,10.37,-12.72053,-4.124,-3.766,13.15,82,2.291
101,2014-05-23T19:00,2014,143,1900,0,68.29,59.51,69.21,59.41,68.27,57.75,29.49,33.62,29.55,33.31,69.18,59.43,20.4,0.003,160327.7,8.78,9.8,10.52,-10.33269,-4.133,-3.759,13.15,82,2.291
101,2014-05-23T20:00,2014,143,2000,0,68.06,59.25,68.96,59.13,68.05,57.49,29.48,33.6,29.56,33.28,68.94,59.17,20.46,0.001,161285.8,8.81,9.83,10.55,-4.102109,-4.121,-3.716,13.15,82,2.291
101,2014-05-23T21:00,2014,143,2100,0,68.08,59.22,68.97,59.15,68.06,57.58,29.48,33.57,29.57,33.25,68.94,59.19,20.54,0.003,161787.4,8.86,9.82,10.49,-8.475941,-4.093,-3.684,13.15,83,2.318
101,2014-05-23T22:00,2014,143,2200,0,68.09,59.21,68.98,59.15,68.06,57.76,29.48,33.55,29.56,33.23,68.96,59.26,20.69,0.006,162166,8.88,9.83,10.31,-18.93614,-4.076,-3.667,13.15,82,2.291
101,2014-05-23T23:00,2014,143,2300,0,67.74,58.87,68.61,58.76,67.7,57.41,29.49,33.57,29.58,33.25,68.59,58.9,20.7,0.004,162194.5,8.87,9.86,10.29,-12.47218,-4.075,-3.668,13.15,83,2.318
101,2014-05-24T00:00,2014,144,2400,0,67.82,58.9,68.71,58.81,67.79,57.56,29.5,33.54,29.59,33.2,68.67,58.98,20.72,0.003,162543.9,8.92,9.9,10.23,-8.02161,-4.038,-3.61,13.15,83,2.318
101,2014-05-24T01:00,2014,144,100,0,68.08,59.1,68.97,59.05,68.05,57.85,29.53,33.57,29.62,33.24,68.93,59.23,20.67,0.006,162428.7,8.98,9.92,10.2,-18.06086,-4.04,-3.622,13.15,82,2.291
101,2014-05-24T02:00,2014,144,200,0,68.11,59.12,69,59.08,68.08,57.86,29.58,33.64,29.66,33.3,68.96,59.25,20.65,0.003,162467.8,8.99,9.92,10.22,-10.75251,-4.058,-3.639,13.15,83,2.318
101,2014-05-24T03:00,2014,144,300,0,67.76,58.84,68.64,58.8,67.74,57.34,29.59,33.63,29.67,33.3,68.6,58.89,20.65,0.005,162569.9,8.92,9.85,10.39,-15.72068,-4.039,-3.626,13.15,83,2.318
101,2014-05-24T04:00,2014,144,400,0,67.66,58.78,68.53,58.71,67.63,57.14,29.61,33.62,29.69,33.29,68.49,58.77,20.62,0.003,162549.5,8.88,9.82,10.49,-9.308618,-4.014,-3.603,13.15,82,2.291
101,2014-05-24T05:00,2014,144,500,0,67.24,58.44,68.11,58.38,67.21,56.44,29.61,33.59,29.69,33.26,68.07,58.31,20.52,0.004,162389.3,8.8,9.73,10.77,-12.18681,-3.976,-3.569,13.15,82,2.291
101,2014-05-24T06:00,2014,144,600,0,67.4,58.61,68.28,58.55,67.38,56.64,29.61,33.53,29.68,33.22,68.24,58.49,20.63,0.005,162908.2,8.79,9.72,10.73,-14.33527,-3.929,-3.538,13.15,83,2.318
101,2014-05-24T07:00,2014,144,700,0,67.58,58.77,68.46,58.72,67.56,56.82,29.61,33.54,29.68,33.23,68.42,58.66,20.56,0.005,162624.4,8.81,9.74,10.74,-14.34724,-3.936,-3.548,13.15,83,2.318
101,2014-05-24T08:00,2014,144,800,0,67.93,59.11,68.82,59.04,67.91,57.23,29.62,33.59,29.7,33.28,68.78,59.02,20.55,0.005,162449.9,8.82,9.78,10.68,-15.11767,-3.961,-3.581,13.15,82,2.291
101,2014-05-24T09:00,2014,144,900,0,68.51,59.71,69.41,59.64,68.48,57.91,29.63,33.64,29.69,33.35,69.39,59.64,20.48,0.004,161165.2,8.8,9.78,10.57,-10.98066,-4.004,-3.66,13.15,82,2.291
101,2014-05-24T10:00,2014,144,1000,0,68.72,59.96,69.63,59.91,68.69,58.12,29.68,33.77,29.73,33.47,69.61,59.9,20.42,0.006,160132.3,8.75,9.72,10.57,-17.72776,-4.096,-3.732,13.15,81,2.263
101,2014-05-24T11:00,2014,144,1100,0,68.79,60.22,69.71,60.13,68.75,58.69,29.73,33.86,29.78,33.57,69.68,60.24,20.44,0.005,155685.6,8.57,9.58,10.06,-16.28671,-4.13,-3.794,13.15,80,2.235
101,2014-05-24T12:00,2014,144,1200,0,68.76,60.34,69.69,60.27,68.71,58.73,29.82,33.94,29.83,33.71,69.67,60.32,20.49,0.003,153912.9,8.41,9.42,9.98,-11.17541,-4.122,-3.878,13.15,78,2.179
101,2014-05-24T13:00,2014,144,1300,0,68.75,60.33,69.67,60.24,68.72,58.82,29.84,33.96,29.85,33.69,69.65,60.33,20.48,0.003,153490.9,8.42,9.44,9.9,-9.722775,-4.123,-3.838,13.15,78,2.179
101,2014-05-24T14:00,2014,144,1400,0,68.68,60.36,69.61,60.26,68.63,58.81,29.86,33.98,29.89,33.72,69.59,60.33,20.56,0.004,152661.2,8.33,9.35,9.82,-14.22118,-4.115,-3.829,13.15,78,2.179
101,2014-05-24T15:00,2014,144,1500,0,68.71,60.31,69.64,60.24,68.67,58.71,29.8,33.89,29.83,33.61,69.63,60.26,20.57,0.004,154248.4,8.4,9.4,9.96,-12.69628,-4.086,-3.784,13.15,79,2.207
101,2014-05-24T16:00,2014,144,1600,0,68.77,60.54,69.71,60.47,68.72,59,29.81,33.94,29.85,33.66,69.69,60.53,20.68,0.004,151857.5,8.23,9.24,9.72,-12.82542,-4.128,-3.814,13.15,78,2.179
101,2014-05-24T17:00,2014,144,1700,0,68.73,60.57,69.67,60.47,68.67,58.92,29.88,33.99,29.92,33.75,69.66,60.49,20.44,0.006,149610.2,8.16,9.19,9.75,-18.67108,-4.114,-3.829,13.15,76,2.123
101,2014-05-24T18:00,2014,144,1800,0,68.62,60.28,69.57,60.21,68.57,58.78,29.76,33.78,29.79,33.56,69.56,60.24,20.37,0.003,151159.1,8.33,9.36,9.79,-10.85266,-4.026,-3.772,13.15,78,2.179
101,2014-05-24T19:00,2014,144,1900,0,68.58,60,69.52,59.94,68.54,58.69,29.52,33.53,29.55,33.28,69.52,60.04,20.42,0.004,154428.3,8.58,9.58,9.85,-11.1337,-4.008,-3.727,13.15,79,2.207
101,2014-05-24T20:00,2014,144,2000,0,68.64,59.91,69.55,59.85,68.62,58.46,29.49,33.61,29.54,33.32,69.54,59.94,20.42,0.003,157677,8.73,9.71,10.16,-8.252046,-4.116,-3.778,13.15,80,2.235
101,2014-05-24T21:00,2014,144,2100,0,68.56,59.74,69.47,59.64,68.54,58.19,29.52,33.67,29.6,33.34,69.45,59.71,20.49,0.003,160443.4,8.82,9.83,10.35,-9.312011,-4.15,-3.748,13.15,82,2.291
101,2014-05-24T22:00,2014,144,2200,0,68.47,59.67,69.38,59.58,68.44,58.11,29.54,33.67,29.65,33.32,69.36,59.65,20.63,0.005,161178.3,8.8,9.79,10.33,-16.6761,-4.126,-3.674,13.15,82,2.291
101,2014-05-24T23:00,2014,144,2300,0,68.32,59.47,69.23,59.41,68.29,57.99,29.55,33.66,29.65,33.3,69.19,59.52,20.74,0.004,162254.9,8.85,9.82,10.3,-11.86248,-4.113,-3.655,13.15,82,2.291
101,2014-05-25T00:00,2014,145,2400,0,67.92,59.1,68.82,59.02,67.89,57.58,29.53,33.62,29.62,33.28,68.79,59.12,20.78,0.005,162373.2,8.83,9.8,10.31,-14.85998,-4.088,-3.661,13.15,83,2.318
101,2014-05-25T01:00,2014,145,100,0,67.72,58.9,68.62,58.82,67.71,57.24,29.54,33.6,29.64,33.25,68.58,58.89,20.72,0.006,162757.7,8.82,9.8,10.47,-19.72941,-4.06,-3.606,13.15,82,2.291
101,2014-05-25T02:00,2014,145,200,0,68.04,59.15,68.93,59.13,68.01,57.59,29.59,33.65,29.69,33.31,68.89,59.19,20.67,0.003,162510.1,8.88,9.81,10.42,-10.05422,-4.052,-3.624,13.15,82,2.291
101,2014-05-25T03:00,2014,145,300,0,67.89,59.05,68.79,59.01,67.86,57.42,29.58,33.62,29.66,33.29,68.76,59.05,20.64,0.004,161985.1,8.83,9.79,10.44,-11.04813,-4.042,-3.634,13.15,82,2.291
101,2014-05-25T04:00,2014,145,400,0,68.19,59.27,69.11,59.22,68.18,57.81,29.65,33.7,29.73,33.37,69.06,59.34,20.64,0.005,162638.8,8.93,9.89,10.36,-15.77889,-4.054,-3.638,13.15,83,2.318
101,2014-05-25T05:00,2014,145,500,0,68.16,59.22,69.07,59.17,68.15,57.71,29.66,33.73,29.75,33.39,69.03,59.27,20.59,0.006,162783.3,8.94,9.89,10.44,-18.47371,-4.063,-3.639,13.15,82,2.291
101,2014-05-25T06:00,2014,145,600,0,68.22,59.3,69.13,59.26,68.21,57.76,29.66,33.7,29.73,33.38,69.09,59.34,20.61,0.004,162747.5,8.92,9.87,10.45,-13.76113,-4.049,-3.641,13.15,82,2.291
101,2014-05-25T07:00,2014,145,700,0,68.64,59.88,69.56,59.81,68.61,58.18,29.69,33.77,29.76,33.45,69.52,59.85,20.66,0.004,161441.6,8.76,9.75,10.43,-13.52591,-4.074,-3.689,13.15,82,2.291
101,2014-05-25T08:00,2014,145,800,0,68.75,60.12,69.67,60.04,68.72,58.61,29.81,33.92,29.87,33.63,69.63,60.15,20.62,0.007,158012.2,8.63,9.63,10.11,-23.66375,-4.104,-3.766,13.15,80,2.235
101,2014-05-25T09:00,2014,145,900,0,68.79,60.48,69.72,60.35,68.75,58.42,29.95,34.04,29.98,33.81,69.68,60.3,20.53,0.005,155211.5,8.31,9.36,10.32,-16.61439,-4.095,-3.835,13.15,79,2.207
101,2014-05-25T10:00,2014,145,1000,0,68.9,60.94,69.85,60.76,68.84,59.19,30.1,34.18,30.11,33.99,69.8,60.82,20.31,0.005,146462.7,7.959,9.09,9.66,-14.90288,-4.079,-3.883,13.15,74,2.067
101,2014-05-25T11:00,2014,145,1100,0,68.84,61.13,69.78,60.99,68.78,59.26,30.2,34.29,30.24,34.04,69.77,60.98,20.25,0.004,142300.6,7.71,8.8,9.52,-14.07598,-4.09,-3.8,13.15,72,2.011
101,2014-05-25T12:00,2014,145,1200,0,68.79,61.38,69.76,61.2,68.72,59.71,30.21,34.19,30.26,34.01,69.76,61.25,20.51,0.006,138317.6,7.409,8.56,9.01,-17.5094,-3.982,-3.746,13.15,71,1.983
