id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-05-25T13:00,2014,145,1300,0,68.75,61.42,69.72,61.28,68.68,59.92,30.13,33.93,30.16,33.9,69.73,61.33,20.46,0.006,135512.9,7.332,8.44,8.76,-19.69412,-3.806,-3.731,13.15,70,1.955
101,2014-05-25T14:00,2014,145,1400,0,68.71,61.15,69.67,61.05,68.63,59.45,30.09,33.9,30.13,33.89,69.67,61.01,20.54,0.005,140697.7,7.558,8.63,9.18,-15.75586,-3.803,-3.755,13.15,73,2.039
101,2014-05-25T15:00,2014,145,1500,0,68.81,61.55,69.77,61.48,68.74,60.15,30.04,33.81,30.08,33.84,69.77,61.49,20.69,0.006,134854,7.261,8.29,8.58,-19.7347,-3.773,-3.764,13.15,70,1.955
101,2014-05-25T16:00,2014,145,1600,0,68.78,61.55,69.75,61.48,68.74,60.22,30.05,33.85,30.08,33.91,69.75,61.49,20.65,0.005,133924.2,7.226,8.26,8.52,-13.98787,-3.802,-3.831,13.15,69,1.927
101,2014-05-25T17:00,2014,145,1700,0,68.73,61.44,69.7,61.36,68.67,59.97,30.14,33.96,30.17,34.01,69.71,61.34,20.6,0.005,135396,7.292,8.33,8.71,-17.04172,-3.817,-3.837,13.15,70,1.955
101,2014-05-25T18:00,2014,145,1800,0,68.78,61.31,69.73,61.21,68.68,60.48,30.2,33.96,30.22,34.01,69.75,61.44,20.52,0.008,134110.5,7.469,8.53,8.21,-23.77398,-3.766,-3.794,13.14,70,1.955
101,2014-05-25T19:00,2014,145,1900,0,68.59,60.88,69.56,60.82,68.51,59.76,30.08,33.73,30.1,33.78,69.6,60.95,20.53,0.003,139659.6,7.708,8.74,8.75,-9.903247,-3.656,-3.687,13.15,72,2.011
101,2014-05-25T20:00,2014,145,2000,0,68.57,60.63,69.56,60.61,68.48,59.08,29.76,33.31,29.77,33.36,69.59,60.57,20.6,0.006,146155.2,7.939,8.95,9.39,-16.50909,-3.558,-3.591,13.15,76,2.123
101,2014-05-25T21:00,2014,145,2100,0,68.61,60.53,69.58,60.48,68.54,58.91,29.45,33.12,29.48,33.1,69.58,60.46,20.68,0.006,149699.2,8.07,9.1,9.63,-17.92562,-3.672,-3.617,13.15,76,2.123
101,2014-05-25T22:00,2014,145,2200,0,68.55,60.4,69.54,60.31,68.53,58.92,29.35,33.19,29.39,33.14,69.53,60.34,20.76,0.006,151366.6,8.15,9.23,9.62,-18.11678,-3.837,-3.756,13.15,78,2.179
101,2014-05-25T23:00,2014,145,2300,0,68.68,60.35,69.63,60.27,68.65,58.8,29.29,33.26,29.35,33.09,69.6,60.32,20.77,0.006,154408.3,8.32,9.36,9.85,-18.10465,-3.961,-3.739,13.15,79,2.207
101,2014-05-26T00:00,2014,146,2400,0,68.59,60.18,69.55,60.12,68.58,58.15,29.28,33.31,29.35,33.11,69.53,59.98,20.61,0.003,157341.7,8.41,9.43,10.43,-9.859855,-4.025,-3.763,13.15,80,2.235
101,2014-05-26T01:00,2014,146,100,0,68.58,60.05,69.53,60.02,68.58,57.96,29.36,33.46,29.43,33.2,69.5,59.85,20.55,0.006,159057.3,8.53,9.51,10.62,-19.18598,-4.1,-3.767,13.15,81,2.263
101,2014-05-26T02:00,2014,146,200,0,68.63,60.09,69.58,60.03,68.61,58.04,29.39,33.49,29.48,33.19,69.56,59.89,20.53,0.006,158905.9,8.54,9.55,10.57,-17.71245,-4.106,-3.709,13.15,82,2.291
101,2014-05-26T03:00,2014,146,300,0,68.61,59.94,69.54,59.92,68.59,57.93,29.41,33.54,29.5,33.21,69.51,59.78,20.42,0.006,159656.5,8.66,9.62,10.67,-19.13508,-4.125,-3.716,13.15,81,2.263
101,2014-05-26T04:00,2014,146,400,0,68.64,59.97,69.58,59.94,68.63,57.83,29.49,33.62,29.57,33.28,69.55,59.78,20.35,0.007,159936.2,8.67,9.64,10.8,-21.55305,-4.132,-3.713,13.15,81,2.263
101,2014-05-26T05:00,2014,146,500,0,68.61,59.99,69.53,59.9,68.6,57.86,29.55,33.67,29.63,33.35,69.5,59.79,20.42,0.005,159811.2,8.63,9.63,10.73,-15.37699,-4.116,-3.721,13.15,81,2.263
101,2014-05-26T06:00,2014,146,600,0,68.48,59.85,69.42,59.78,68.47,57.99,29.56,33.63,29.62,33.32,69.39,59.72,20.61,0.005,160021.8,8.63,9.64,10.47,-15.6141,-4.072,-3.7,13.15,82,2.291
101,2014-05-26T07:00,2014,146,700,0,68.71,60.1,69.64,60,68.69,58.66,29.64,33.74,29.71,33.45,69.6,60.12,20.62,0.004,157475.3,8.61,9.64,10.03,-11.63215,-4.104,-3.739,13.15,80,2.235
101,2014-05-26T08:00,2014,146,800,0,68.75,60.27,69.69,60.14,68.73,58.88,29.7,33.83,29.76,33.52,69.66,60.3,20.68,0.008,155766.9,8.48,9.55,9.85,-24.07646,-4.129,-3.765,13.15,79,2.207
101,2014-05-26T09:00,2014,146,900,0,68.79,60.65,69.72,60.54,68.76,58.79,29.92,34.05,29.97,33.83,69.68,60.52,20.54,0.006,151390.3,8.14,9.18,9.97,-18.78723,-4.133,-3.863,13.15,77,2.151
101,2014-05-26T10:00,2014,146,1000,0,68.94,61.23,69.89,61.08,68.88,59.34,30.1,34.17,30.11,33.97,69.86,61.06,20.52,0.005,144383,7.71,8.8,9.54,-17.63065,-4.075,-3.858,13.14,74,2.067
101,2014-05-26T11:00,2014,146,1100,0,68.79,61.4,69.75,61.27,68.71,59.82,30.23,34.27,30.26,34.1,69.73,61.33,20.49,0.005,137009.6,7.384,8.49,8.89,-15.07378,-4.045,-3.833,13.14,70,1.955
101,2014-05-26T12:00,2014,146,1200,0,68.71,60.9,69.67,60.82,68.65,59.5,30.29,34.24,30.34,34.07,69.65,60.88,20.55,0.002,143255,7.816,8.85,9.15,-5.984557,-3.947,-3.728,13.14,73,2.039
101,2014-05-26T13:00,2014,146,1300,0,68.88,61.29,69.84,61.17,68.8,60.31,30.34,34.24,30.4,34.11,69.82,61.4,20.65,0.003,137977.6,7.583,8.66,8.49,-10.67041,-3.906,-3.708,13.14,71,1.983
101,2014-05-26T14:00,2014,146,1400,0,68.8,61.47,69.79,61.35,68.72,60.64,30.38,34.26,30.44,34.18,69.77,61.61,20.74,0.005,133566.7,7.328,8.44,8.08,-16.63216,-3.88,-3.744,13.14,69,1.927
101,2014-05-26T15:00,2014,146,1500,0,68.75,61.59,69.74,61.49,68.68,60.64,30.4,34.21,30.45,34.19,69.71,61.66,20.71,0.007,131154.5,7.163,8.25,8.04,-21.07197,-3.812,-3.739,13.14,68,1.899
101,2014-05-26T16:00,2014,146,1600,0,68.76,61.59,69.75,61.5,68.7,60.21,30.47,34.26,30.53,34.27,69.73,61.51,20.64,0.005,133269.8,7.168,8.25,8.49,-16.09239,-3.795,-3.738,13.14,69,1.927
101,2014-05-26T17:00,2014,146,1700,0,68.77,61.61,69.75,61.48,68.69,60.19,30.58,34.34,30.64,34.35,69.72,61.51,20.7,0.007,133763.7,7.164,8.26,8.5,-21.16545,-3.763,-3.701,13.14,70,1.955
101,2014-05-26T18:00,2014,146,1800,0,68.73,61.53,69.7,61.43,68.65,60.14,30.68,34.43,30.74,34.43,69.67,61.44,20.6,0.009,133421,7.198,8.28,8.51,-27.20625,-3.744,-3.689,13.13,70,1.955
101,2014-05-26T19:00,2014,146,1900,0,68.68,61.3,69.66,61.25,68.59,59.74,30.67,34.34,30.71,34.35,69.64,61.21,20.59,0.006,136933.4,7.376,8.4,8.85,-19.10433,-3.673,-3.633,13.13,71,1.983
101,2014-05-26T20:00,2014,146,2000,0,68.64,61.05,69.63,61.04,68.55,59.55,30.5,34.09,30.54,34.11,69.64,61,20.49,0.005,139372,7.594,8.59,9,-15.95274,-3.588,-3.571,13.14,72,2.011
101,2014-05-26T21:00,2014,146,2100,0,68.67,61.03,69.68,61.03,68.56,59.46,30.23,33.78,30.25,33.8,69.66,60.95,20.6,0.005,141275.6,7.639,8.65,9.1,-15.80607,-3.55,-3.555,13.14,73,2.039
101,2014-05-26T22:00,2014,146,2200,0,68.67,61.03,69.67,61,68.57,59.47,29.93,33.53,29.94,33.56,69.67,60.95,20.56,0.005,141099.2,7.64,8.67,9.1,-16.05153,-3.594,-3.613,13.15,74,2.067
101,2014-05-26T23:00,2014,146,2300,0,68.67,60.93,69.67,60.88,68.58,59.61,29.76,33.48,29.78,33.47,69.64,60.95,20.66,0.004,142208.7,7.733,8.78,8.97,-11.51907,-3.722,-3.688,13.15,73,2.039
101,2014-05-27T00:00,2014,147,2400,0,68.7,60.87,69.68,60.82,68.62,59.46,29.84,33.73,29.88,33.66,69.65,60.86,20.65,0.004,144150.5,7.83,8.86,9.16,-13.3607,-3.887,-3.781,13.15,74,2.067
101,2014-05-27T01:00,2014,147,100,0,68.74,60.85,69.73,60.8,68.68,59.45,29.91,33.83,29.96,33.71,69.68,60.85,20.53,0.006,144459.6,7.893,8.93,9.23,-18.72001,-3.927,-3.754,13.15,74,2.067
101,2014-05-27T02:00,2014,147,200,0,68.68,60.76,69.68,60.73,68.6,59.32,29.88,33.74,29.93,33.64,69.65,60.75,20.33,0.003,143535,7.921,8.95,9.28,-8.916805,-3.859,-3.709,13.15,74,2.067
101,2014-05-27T03:00,2014,147,300,0,68.64,60.74,69.63,60.72,68.58,58.87,29.89,33.81,29.93,33.69,69.59,60.6,20.31,0.007,145417.3,7.9,8.91,9.71,-21.02018,-3.914,-3.754,13.15,75,2.095
101,2014-05-27T04:00,2014,147,400,0,68.56,60.5,69.56,60.43,68.51,58.43,29.79,33.64,29.83,33.5,69.52,60.26,20.4,0.005,150199.7,8.06,9.13,10.08,-14.05517,-3.845,-3.671,13.15,77,2.151
101,2014-05-27T05:00,2014,147,500,0,68.65,60.52,69.62,60.42,68.62,58.42,29.73,33.63,29.78,33.46,69.59,60.27,20.64,0.005,153461.3,8.12,9.2,10.2,-14.25917,-3.902,-3.685,13.15,79,2.207
101,2014-05-27T06:00,2014,147,600,0,68.74,60.59,69.71,60.53,68.7,58.88,29.71,33.65,29.76,33.46,69.69,60.48,20.37,0.003,149387.8,8.15,9.18,9.83,-9.654894,-3.94,-3.708,13.15,76,2.123
101,2014-05-27T07:00,2014,147,700,0,68.8,60.81,69.77,60.75,68.76,59.45,29.78,33.81,29.84,33.6,69.71,60.83,20.54,0.005,146031.3,7.996,9.03,9.3,-17.38566,-4.03,-3.768,13.15,75,2.095
101,2014-05-27T08:00,2014,147,800,0,68.81,61.13,69.79,61.02,68.74,59.77,29.95,34,30.01,33.84,69.74,61.13,20.6,0.009,141378,7.675,8.77,8.97,-29.20255,-4.05,-3.828,13.15,73,2.039
101,2014-05-27T09:00,2014,147,900,0,68.75,61.32,69.74,61.21,68.68,59.55,30.08,34.04,30.13,33.92,69.7,61.16,20.62,0.005,139715.3,7.429,8.53,9.13,-14.51728,-3.963,-3.785,13.15,72,2.011
101,2014-05-27T10:00,2014,147,1000,0,68.74,61.4,69.76,61.31,68.68,59.76,30.16,34.04,30.21,33.97,69.72,61.27,20.63,0.006,137659.7,7.34,8.45,8.92,-17.34165,-3.882,-3.753,13.14,71,1.983
101,2014-05-27T11:00,2014,147,1100,0,68.72,61.28,69.73,61.21,68.63,59.87,30.11,33.88,30.17,33.83,69.69,61.23,20.66,0.004,137962.1,7.439,8.52,8.77,-13.27487,-3.764,-3.665,13.14,71,1.983
101,2014-05-27T12:00,2014,147,1200,0,68.77,61.48,69.78,61.39,68.71,60.15,30.15,33.95,30.21,33.93,69.75,61.44,20.74,0.006,135791.6,7.295,8.39,8.56,-17.03164,-3.798,-3.716,13.14,71,1.983
101,2014-05-27T13:00,2014,147,1300,0,68.82,61.64,69.82,61.57,68.79,60.55,30.24,34.01,30.31,34.05,69.81,61.66,20.66,0.004,132036.1,7.18,8.25,8.24,-10.84322,-3.773,-3.743,13.14,68,1.899
101,2014-05-27T14:00,2014,147,1400,0,68.71,61.43,69.71,61.35,68.65,60.27,30.39,34.15,30.45,34.19,69.66,61.44,20.78,0.007,134781.2,7.282,8.36,8.38,-20.28779,-3.764,-3.74,13.14,70,1.955
101,2014-05-27T15:00,2014,147,1500,0,68.58,60.91,69.6,60.81,68.5,59.65,30.39,34.03,30.44,34.07,69.55,60.88,20.57,0.005,140612,7.678,8.79,8.85,-15.85299,-3.64,-3.625,13.14,73,2.039
101,2014-05-27T16:00,2014,147,1600,0,68.51,60.32,69.52,60.22,68.51,58.99,30.07,33.61,30.1,33.61,69.49,60.25,20.53,0.004,149712.1,8.18,9.3,9.52,-10.46351,-3.545,-3.512,13.15,78,2.179
101,2014-05-27T17:00,2014,147,1700,0,68.45,59.89,69.41,59.77,68.46,58.2,29.53,33.15,29.53,33.06,69.4,59.75,20.41,0.004,156899.4,8.56,9.64,10.26,-10.64497,-3.627,-3.528,13.15,80,2.235
101,2014-05-27T18:00,2014,147,1800,0,68.27,59.54,69.2,59.46,68.26,57.77,29.31,33.23,29.34,33.03,69.17,59.43,20.42,0.003,159684.3,8.73,9.74,10.49,-10.27644,-3.921,-3.692,13.15,82,2.291
101,2014-05-27T19:00,2014,147,1900,0,67.94,59.12,68.84,59.06,67.93,57.44,29.3,33.35,29.37,33.05,68.81,59.06,20.44,0.003,160597.9,8.81,9.79,10.49,-8.402406,-4.047,-3.674,13.15,82,2.291
101,2014-05-27T20:00,2014,147,2000,0,66.87,57.99,67.73,57.95,66.86,56.2,29.37,33.41,29.49,33.06,67.69,57.91,20.43,0.004,161748.7,8.88,9.78,10.66,-12.98704,-4.038,-3.568,13.15,82,2.291
101,2014-05-27T21:00,2014,147,2100,0,67.04,58.09,67.9,58.03,67.02,56.54,29.41,33.36,29.54,33,67.86,58.09,20.56,0.004,162631.4,8.95,9.87,10.48,-10.99191,-3.953,-3.46,13.15,82,2.291
101,2014-05-27T22:00,2014,147,2200,0,66.45,57.44,67.31,57.38,66.42,56.05,29.5,33.43,29.63,33.06,67.26,57.49,20.62,0.004,163226.8,9.01,9.93,10.37,-11.87186,-3.932,-3.429,13.15,82,2.291
101,2014-05-27T23:00,2014,147,2300,0,66.77,57.72,67.65,57.66,66.73,56.63,29.52,33.4,29.64,33.05,67.62,57.87,20.69,0.002,162890.3,9.06,9.99,10.11,-6.982547,-3.882,-3.417,13.15,83,2.318
101,2014-05-28T00:00,2014,148,2400,0,66.82,57.71,67.68,57.68,66.79,56.54,29.61,33.52,29.73,33.15,67.64,57.87,20.63,0.003,163619.1,9.12,10,10.25,-8.658538,-3.914,-3.426,13.15,82,2.291
101,2014-05-28T01:00,2014,148,100,0,66.77,57.59,67.64,57.56,66.74,56.42,29.61,33.48,29.71,33.14,67.6,57.76,20.43,0.004,163223.1,9.19,10.07,10.32,-12.71236,-3.869,-3.425,13.15,82,2.291
101,2014-05-28T02:00,2014,148,200,0,66.24,57.02,67.09,57,66.2,55.86,29.66,33.54,29.76,33.19,67.04,57.18,20.4,0.003,163303.4,9.22,10.09,10.33,-8.27345,-3.877,-3.421,13.15,82,2.291
101,2014-05-28T03:00,2014,148,300,0,66.6,57.42,67.46,57.39,66.58,56.21,29.75,33.59,29.85,33.24,67.41,57.58,20.44,0.003,163490.9,9.18,10.07,10.37,-9.123829,-3.84,-3.393,13.15,83,2.318
101,2014-05-28T04:00,2014,148,400,0,66.83,57.64,67.69,57.61,66.8,56.4,29.78,33.62,29.87,33.27,67.65,57.79,20.41,0.003,163537.8,9.19,10.08,10.41,-10.09575,-3.838,-3.405,13.15,82,2.291
101,2014-05-28T05:00,2014,148,500,0,66.96,57.73,67.82,57.7,66.95,56.5,29.8,33.66,29.89,33.32,67.75,57.89,20.38,0.004,163953.7,9.24,10.11,10.45,-11.77647,-3.856,-3.428,13.15,82,2.291
101,2014-05-28T06:00,2014,148,600,0,67.06,57.79,67.91,57.77,67.03,56.54,29.8,33.65,29.88,33.3,67.86,57.96,20.33,0.004,164044.9,9.26,10.14,10.48,-11.72283,-3.852,-3.419,13.15,82,2.291
101,2014-05-28T07:00,2014,148,700,0,67.26,57.98,68.12,57.97,67.23,56.73,29.81,33.68,29.89,33.34,68.07,58.16,20.28,0.004,163900.1,9.28,10.15,10.5,-11.50678,-3.868,-3.447,13.15,82,2.291
101,2014-05-28T08:00,2014,148,800,0,67.53,58.27,68.4,58.25,67.5,57.01,29.81,33.71,29.89,33.37,68.34,58.44,20.3,0.005,163896.8,9.26,10.15,10.49,-15.11266,-3.894,-3.473,13.15,83,2.318
101,2014-05-28T09:00,2014,148,900,0,67.7,58.51,68.58,58.5,67.68,57.28,29.78,33.69,29.84,33.36,68.54,58.69,20.44,0.005,163813.8,9.19,10.09,10.4,-15.87557,-3.907,-3.518,13.15,82,2.291
101,2014-05-28T10:00,2014,148,1000,0,67.96,58.75,68.85,58.74,67.92,57.5,29.79,33.74,29.87,33.41,68.79,58.92,20.42,0.002,164050.4,9.21,10.11,10.43,-7.179816,-3.945,-3.539,13.15,82,2.291
101,2014-05-28T11:00,2014,148,1100,0,68.12,58.9,69.02,58.88,68.08,57.69,29.77,33.73,29.83,33.42,68.96,59.08,20.35,0.003,163453.3,9.22,10.14,10.39,-9.528591,-3.962,-3.588,13.15,82,2.291
101,2014-05-28T12:00,2014,148,1200,0,68.27,59.08,69.16,59.06,68.25,57.88,29.79,33.78,29.85,33.47,69.14,59.26,20.44,0.005,163729.4,9.19,10.11,10.37,-16.24443,-3.992,-3.615,13.15,82,2.291
101,2014-05-28T13:00,2014,148,1300,0,67.93,58.72,68.8,58.72,67.91,57.54,29.78,33.79,29.85,33.45,68.76,58.91,20.38,0.003,163245.3,9.21,10.08,10.36,-8.968723,-4.012,-3.601,13.15,83,2.318
101,2014-05-28T14:00,2014,148,1400,0,67.46,58.34,68.33,58.31,67.43,57.14,29.75,33.71,29.82,33.37,68.29,58.5,20.46,0.005,162640,9.12,10.02,10.29,-14.77507,-3.968,-3.55,13.15,84,2.346
101,2014-05-28T15:00,2014,148,1500,0,67.61,58.46,68.48,58.44,67.59,57.25,29.78,33.72,29.87,33.4,68.43,58.64,20.52,0.005,163624.2,9.15,10.03,10.35,-14.03083,-3.942,-3.529,13.15,83,2.318
101,2014-05-28T16:00,2014,148,1600,0,67.64,58.46,68.51,58.44,67.61,57.24,29.73,33.67,29.82,33.34,68.46,58.64,20.5,0.003,164032.7,9.18,10.07,10.38,-8.155051,-3.941,-3.521,13.15,84,2.346
101,2014-05-28T17:00,2014,148,1700,0,67.84,58.64,68.73,58.61,67.82,57.41,29.72,33.66,29.8,33.33,68.68,58.83,20.43,0.004,163976.3,9.2,10.12,10.4,-12.06269,-3.945,-3.532,13.15,83,2.318
101,2014-05-28T18:00,2014,148,1800,0,67.9,58.72,68.77,58.71,67.87,57.5,29.75,33.72,29.83,33.39,68.73,58.9,20.57,0.004,164458.2,9.18,10.06,10.37,-12.11918,-3.973,-3.557,13.15,83,2.318
101,2014-05-28T19:00,2014,148,1900,0,67.77,58.55,68.65,58.55,67.74,57.33,29.72,33.69,29.79,33.35,68.62,58.74,20.5,0.005,164614.5,9.22,10.1,10.42,-15.09131,-3.973,-3.554,13.15,83,2.318
101,2014-05-28T20:00,2014,148,2000,0,67.58,58.35,68.44,58.37,67.54,57.13,29.72,33.68,29.8,33.35,68.4,58.54,20.53,0.005,164640.5,9.22,10.07,10.41,-15.37475,-3.964,-3.548,13.15,83,2.318
101,2014-05-28T21:00,2014,148,2100,0,67.44,58.24,68.3,58.25,67.42,56.99,29.74,33.69,29.83,33.33,68.27,58.41,20.62,0.005,165220.3,9.19,10.05,10.43,-16.20126,-3.942,-3.497,13.15,84,2.346
101,2014-05-28T22:00,2014,148,2200,0,67.3,58.16,68.18,58.14,67.27,56.91,29.72,33.63,29.8,33.29,68.13,58.33,20.74,0.006,165409.4,9.14,10.04,10.35,-19.37102,-3.912,-3.489,13.15,83,2.318
101,2014-05-28T23:00,2014,148,2300,0,67.01,57.83,67.87,57.83,66.98,56.57,29.72,33.63,29.81,33.27,67.81,58.01,20.73,0.005,165875.8,9.18,10.04,10.41,-15.13744,-3.905,-3.458,13.15,83,2.318
101,2014-05-29T00:00,2014,149,2400,0,66.49,57.21,67.34,57.24,66.47,55.95,29.75,33.6,29.84,33.25,67.29,57.39,20.48,0.003,165290.1,9.28,10.09,10.52,-9.182407,-3.853,-3.417,13.15,83,2.318
101,2014-05-29T01:00,2014,149,100,0,66.17,56.92,67.02,56.96,66.14,55.62,29.82,33.62,29.91,33.28,66.97,57.09,20.66,0.003,166450.4,9.25,10.06,10.53,-9.408867,-3.801,-3.378,13.15,84,2.346
101,2014-05-29T02:00,2014,149,200,0,65.96,56.73,66.79,56.75,65.96,55.37,29.84,33.56,29.94,33.23,66.76,56.89,20.72,0.003,167182.2,9.23,10.05,10.6,-7.330229,-3.725,-3.288,13.15,83,2.318
101,2014-05-29T03:00,2014,149,300,0,66.07,56.86,66.9,56.84,66.05,55.51,29.85,33.56,29.94,33.22,66.86,57.02,20.74,0.005,166983.8,9.21,10.06,10.55,-12.78582,-3.706,-3.28,13.15,84,2.346
101,2014-05-29T04:00,2014,149,400,0,65.79,56.54,66.62,56.53,65.78,55.22,29.91,33.64,29.98,33.31,66.56,56.69,20.64,0.004,166626.9,9.25,10.09,10.56,-12.59512,-3.73,-3.328,13.15,83,2.318
101,2014-05-29T05:00,2014,149,500,0,65.28,56,66.11,55.92,65.27,54.69,29.83,33.49,29.91,33.12,66.05,56.13,20.49,0.004,166203.4,9.28,10.18,10.58,-10.41088,-3.662,-3.219,13.15,84,2.346
101,2014-05-29T06:00,2014,149,600,0,65.48,56.19,66.32,56.12,65.48,54.85,29.85,33.5,29.93,33.15,66.26,56.29,20.41,0.002,166010.2,9.29,10.2,10.63,-6.288897,-3.647,-3.224,13.15,83,2.318
101,2014-05-29T07:00,2014,149,700,0,66.64,57.43,67.5,57.42,66.63,56,29.9,33.58,29.98,33.26,67.47,57.57,20.46,0.005,165377.9,9.22,10.09,10.63,-13.0558,-3.679,-3.28,13.15,83,2.318
101,2014-05-29T08:00,2014,149,800,0,68.33,59.23,69.24,59.19,68.31,57.74,29.85,33.59,29.89,33.33,69.2,59.39,20.53,0.005,164830.9,9.1,10.05,10.57,-14.38535,-3.74,-3.437,13.15,82,2.291
101,2014-05-29T09:00,2014,149,900,0,68.65,59.79,69.57,59.75,68.62,58.11,29.8,33.74,29.81,33.48,69.54,59.88,20.56,0.004,162004.1,8.86,9.81,10.5,-12.2602,-3.942,-3.674,13.15,81,2.263
101,2014-05-29T10:00,2014,149,1000,0,68.79,60.2,69.7,60.11,68.74,58.54,29.82,33.85,29.81,33.61,69.67,60.26,20.51,0.006,157151.4,8.59,9.59,10.2,-20.13753,-4.034,-3.801,13.15,79,2.207
101,2014-05-29T11:00,2014,149,1100,0,68.79,60.46,69.71,60.37,68.72,59.23,29.84,33.91,29.82,33.69,69.69,60.62,20.65,0.003,151502.3,8.33,9.34,9.49,-11.05373,-4.073,-3.864,13.15,76,2.123
101,2014-05-29T12:00,2014,149,1200,0,68.75,60.65,69.67,60.49,68.67,59.47,29.89,33.99,29.87,33.78,69.66,60.78,20.55,0.006,147030.3,8.11,9.18,9.2,-18.87148,-4.106,-3.909,13.15,75,2.095
101,2014-05-29T13:00,2014,149,1300,0,68.71,60.7,69.64,60.6,68.62,59.43,29.9,33.98,29.92,33.79,69.63,60.8,20.49,0.006,145180.3,8.01,9.04,9.19,-19.76824,-4.081,-3.872,13.15,73,2.039
101,2014-05-29T14:00,2014,149,1400,0,68.75,60.79,69.68,60.68,68.65,59.32,29.87,33.9,29.91,33.72,69.68,60.79,20.55,0.003,145946.9,7.961,9,9.34,-10.26952,-4.03,-3.818,13.15,75,2.095
101,2014-05-29T15:00,2014,149,1500,0,68.63,60.7,69.56,60.62,68.55,59.3,29.83,33.83,29.87,33.67,69.57,60.74,20.53,0.005,144828.4,7.926,8.95,9.25,-16.68649,-4.004,-3.807,13.15,74,2.067
101,2014-05-29T16:00,2014,149,1600,0,68.71,60.78,69.65,60.67,68.61,59.4,29.74,33.69,29.78,33.55,69.67,60.81,20.68,0.006,145873.5,7.931,8.98,9.21,-17.51855,-3.953,-3.776,13.15,74,2.067
101,2014-05-29T17:00,2014,149,1700,0,68.66,60.67,69.61,60.58,68.56,59.29,29.66,33.59,29.7,33.48,69.63,60.69,20.53,0.004,145791.8,7.987,9.03,9.27,-11.13039,-3.933,-3.78,13.15,75,2.095
101,2014-05-29T18:00,2014,149,1800,0,68.59,60.49,69.52,60.38,68.5,59.17,29.5,33.42,29.54,33.29,69.53,60.52,20.48,0.004,146970.9,8.1,9.14,9.33,-13.685,-3.914,-3.751,13.15,75,2.095
101,2014-05-29T19:00,2014,149,1900,0,68.59,60.29,69.52,60.22,68.51,59.18,29.39,33.37,29.42,33.22,69.52,60.42,20.46,0.005,148834.1,8.3,9.3,9.33,-16.27903,-3.981,-3.794,13.15,76,2.123
101,2014-05-29T20:00,2014,149,2000,0,68.53,59.88,69.45,59.82,68.49,58.51,29.36,33.44,29.41,33.23,69.44,59.93,20.42,0.007,155815.2,8.65,9.63,9.98,-23.79783,-4.08,-3.819,13.15,80,2.235
101,2014-05-29T21:00,2014,149,2100,0,68.52,59.69,69.44,59.66,68.49,58.47,29.36,33.5,29.42,33.19,69.42,59.83,20.65,0.006,159703.5,8.83,9.78,10.02,-17.93563,-4.139,-3.775,13.15,81,2.263
101,2014-05-29T22:00,2014,149,2200,0,68.44,59.52,69.34,59.5,68.41,58.16,29.38,33.55,29.49,33.18,69.32,59.64,20.64,0.008,161722,8.92,9.84,10.25,-24.34179,-4.169,-3.69,13.15,82,2.291
101,2014-05-29T23:00,2014,149,2300,0,68.09,59.22,68.99,59.22,68.07,57.65,29.42,33.55,29.53,33.18,68.96,59.25,20.66,0.004,162209.9,8.88,9.77,10.42,-11.19762,-4.131,-3.656,13.15,82,2.291
101,2014-05-30T00:00,2014,150,2400,0,68.34,59.38,69.25,59.36,68.33,58.06,29.43,33.52,29.54,33.16,69.23,59.51,20.59,0.004,161906.6,8.96,9.89,10.27,-13.44201,-4.092,-3.616,13.15,82,2.291
101,2014-05-30T01:00,2014,150,100,0,68.14,59.16,69.03,59.15,68.13,57.79,29.48,33.58,29.58,33.22,69.01,59.28,20.62,0.004,162583.3,8.98,9.88,10.34,-13.51688,-4.102,-3.633,13.15,82,2.291
101,2014-05-30T02:00,2014,150,200,0,67.75,58.71,68.64,58.74,67.73,57.35,29.5,33.55,29.6,33.2,68.6,58.85,20.54,0.004,162554.1,9.04,9.9,10.37,-13.33532,-4.054,-3.596,13.15,82,2.291
101,2014-05-30T03:00,2014,150,300,0,67.79,58.71,68.67,58.74,67.75,57.34,29.54,33.55,29.64,33.21,68.64,58.85,20.47,0.004,162590.3,9.07,9.93,10.41,-11.23825,-4.016,-3.565,13.15,82,2.291
101,2014-05-30T04:00,2014,150,400,0,68.02,58.91,68.92,58.95,67.99,57.53,29.56,33.57,29.66,33.23,68.89,59.05,20.38,0.005,162574.8,9.11,9.97,10.47,-14.21429,-4.011,-3.569,13.15,82,2.291
101,2014-05-30T05:00,2014,150,500,0,67.83,58.78,68.72,58.76,67.81,57.09,29.59,33.6,29.68,33.27,68.69,58.8,20.26,0.005,162728.9,9.05,9.96,10.73,-13.92527,-4.012,-3.591,13.15,82,2.291
101,2014-05-30T06:00,2014,150,600,0,67.86,58.8,68.75,58.77,67.84,57.16,29.61,33.59,29.69,33.26,68.72,58.83,20.29,0.002,162953.9,9.06,9.99,10.69,-5.931978,-3.989,-3.568,13.15,83,2.318
101,2014-05-30T07:00,2014,150,700,0,68.02,59.04,68.91,58.99,68,57.38,29.63,33.61,29.71,33.29,68.89,59.06,20.46,0.003,163191.2,8.98,9.93,10.63,-8.89018,-3.987,-3.586,13.15,82,2.291
101,2014-05-30T08:00,2014,150,800,0,68.52,59.63,69.43,59.55,68.51,57.99,29.63,33.64,29.7,33.33,69.4,59.65,20.51,0.004,162145.8,8.88,9.88,10.51,-12.33421,-4.006,-3.628,13.15,82,2.291
101,2014-05-30T09:00,2014,150,900,0,68.79,60.22,69.7,60.11,68.75,58.48,29.71,33.79,29.78,33.5,69.67,60.19,20.5,0.004,157307.6,8.57,9.59,10.26,-12.22788,-4.08,-3.723,13.15,80,2.235
101,2014-05-30T10:00,2014,150,1000,0,68.81,60.7,69.75,60.56,68.78,59.91,29.57,33.51,29.56,33.39,69.81,61.08,20.52,0.005,145182,8.12,9.19,8.88,-15.14402,-3.937,-3.835,13.15,73,2.039
101,2014-05-30T11:00,2014,150,1100,0,68.65,60.79,69.59,60.66,68.62,59.87,29.26,33.3,29.29,33.09,69.6,61.08,20.49,0.007,141365.5,7.862,8.93,8.75,-21.80881,-4.031,-3.797,13.15,71,1.983
101,2014-05-30T12:00,2014,150,1200,0,68.62,60.96,69.53,60.86,68.58,59.96,29.32,33.31,29.36,33.06,69.61,61.23,20.64,0.005,138983.8,7.654,8.67,8.61,-16.53693,-3.995,-3.697,13.15,71,1.983
101,2014-05-30T13:00,2014,150,1300,0,68.7,60.94,69.62,60.86,68.65,60.01,29.52,33.55,29.59,33.37,69.65,61.19,20.61,0.004,140042.8,7.756,8.76,8.64,-12.60222,-4.028,-3.775,13.15,71,1.983
101,2014-05-30T14:00,2014,150,1400,0,68.54,60.59,69.48,60.47,68.51,59.42,29.72,33.7,29.79,33.57,69.55,60.77,20.67,0.005,145412.6,7.953,9.01,9.09,-14.78743,-3.978,-3.775,13.15,74,2.067
101,2014-05-30T15:00,2014,150,1500,0,68.65,60.77,69.59,60.64,68.61,59.67,29.71,33.54,29.77,33.42,69.67,60.96,20.7,0.004,144060.9,7.88,8.95,8.94,-12.35428,-3.827,-3.647,13.15,74,2.067
101,2014-05-30T16:00,2014,150,1600,0,68.48,60.74,69.43,60.67,68.43,59.32,29.55,33.32,29.58,33.22,69.51,60.86,20.58,0.003,142407.2,7.739,8.76,9.12,-7.84176,-3.764,-3.642,13.15,73,2.039
101,2014-05-30T17:00,2014,150,1700,0,68.41,60.72,69.38,60.64,68.38,59.03,29.03,32.56,29.03,32.46,69.46,60.79,20.52,0.004,142851.4,7.688,8.75,9.35,-10.90751,-3.529,-3.426,13.16,73,2.039
101,2014-05-30T18:00,2014,150,1800,0,68.42,59.81,69.33,59.79,68.38,58.57,28.93,32.75,28.97,32.57,69.35,59.96,20.4,0.005,154070.9,8.6,9.54,9.82,-15.31187,-3.813,-3.599,13.15,78,2.179
101,2014-05-30T19:00,2014,150,1900,0,68.54,59.95,69.48,59.91,68.51,58.49,29.09,33.06,29.16,32.83,69.51,60.01,20.56,0.004,156487.4,8.59,9.57,10.03,-13.42577,-3.966,-3.677,13.15,80,2.235
101,2014-05-30T20:00,2014,150,2000,0,68.52,59.89,69.46,59.84,68.5,58.61,29.13,33.08,29.22,32.84,69.49,60.01,20.57,0.004,156295.9,8.64,9.62,9.89,-13.5517,-3.951,-3.625,13.15,80,2.235
101,2014-05-30T21:00,2014,150,2100,0,68.6,59.82,69.51,59.78,68.57,59.1,29.23,33.29,29.34,32.98,69.52,60.13,20.56,0.004,155359.5,8.78,9.73,9.47,-13.77151,-4.056,-3.633,13.15,79,2.207
101,2014-05-30T22:00,2014,150,2200,0,68.59,59.77,69.51,59.73,68.56,58.94,29.29,33.33,29.42,33,69.5,60.03,20.72,0.005,157998,8.82,9.78,9.63,-16.30849,-4.036,-3.583,13.15,80,2.235
101,2014-05-30T23:00,2014,150,2300,0,68.49,59.65,69.42,59.59,68.45,58.71,29.31,33.33,29.42,33.01,69.41,59.87,20.78,0.006,159460.4,8.84,9.83,9.74,-18.62194,-4.024,-3.591,13.15,82,2.291
101,2014-05-31T00:00,2014,151,2400,0,68.56,59.6,69.48,59.57,68.53,58.73,29.35,33.41,29.47,33.07,69.46,59.87,20.77,0.007,160787.6,8.96,9.9,9.8,-22.34517,-4.053,-3.592,13.15,81,2.263
101,2014-05-31T01:00,2014,151,100,0,68.56,59.62,69.48,59.61,68.52,58.71,29.4,33.47,29.51,33.15,69.47,59.89,20.77,0.006,160561.1,8.94,9.87,9.82,-17.80217,-4.067,-3.636,13.15,82,2.291
101,2014-05-31T02:00,2014,151,200,0,68.58,59.67,69.51,59.63,68.54,58.77,29.41,33.46,29.51,33.13,69.5,59.93,20.78,0.007,160210,8.91,9.87,9.77,-22.76685,-4.05,-3.617,13.15,81,2.263
101,2014-05-31T03:00,2014,151,300,0,68.55,59.53,69.46,59.5,68.52,58.63,29.43,33.45,29.52,33.13,69.45,59.8,20.61,0.004,160741.8,9.02,9.97,9.89,-13.34812,-4.02,-3.614,13.15,82,2.291
101,2014-05-31T04:00,2014,151,400,0,68.51,59.43,69.42,59.4,68.48,58.57,29.5,33.53,29.6,33.21,69.4,59.7,20.65,0.006,161827.2,9.09,10.02,9.91,-18.35803,-4.032,-3.613,13.15,82,2.291
101,2014-05-31T05:00,2014,151,500,0,68.37,59.27,69.28,59.26,68.34,58.38,29.55,33.59,29.65,33.25,69.25,59.55,20.69,0.006,162529.5,9.11,10.02,9.96,-18.64446,-4.037,-3.605,13.15,82,2.291
101,2014-05-31T06:00,2014,151,600,0,68.34,59.21,69.24,59.19,68.32,58.34,29.56,33.54,29.66,33.19,69.22,59.49,20.67,0.005,162783,9.13,10.05,9.98,-14.73546,-3.982,-3.529,13.15,82,2.291
101,2014-05-31T07:00,2014,151,700,0,68.69,59.68,69.6,59.61,68.66,58.75,29.57,33.53,29.65,33.22,69.59,59.93,20.57,0.003,160577.2,9.01,9.99,9.9,-10.17921,-3.965,-3.571,13.15,81,2.263
101,2014-05-31T08:00,2014,151,800,0,68.77,59.94,69.69,59.88,68.73,59.09,29.63,33.64,29.71,33.35,69.67,60.22,20.41,0.006,155882.6,8.83,9.8,9.64,-18.06347,-4.013,-3.647,13.15,79,2.207
101,2014-05-31T09:00,2014,151,900,0,68.61,60.01,69.54,59.93,68.58,58.81,29.62,33.59,29.66,33.34,69.53,60.15,20.48,0.003,154782.1,8.6,9.61,9.77,-8.983078,-3.962,-3.685,13.15,78,2.179
101,2014-05-31T10:00,2014,151,1000,0,68.7,60.29,69.63,60.2,68.66,58.96,29.56,33.48,29.58,33.25,69.64,60.41,20.61,0.005,153324.7,8.41,9.43,9.7,-15.88386,-3.914,-3.664,13.15,77,2.151
101,2014-05-31T11:00,2014,151,1100,0,68.7,60.37,69.62,60.28,68.66,59.18,29.51,33.41,29.52,33.19,69.64,60.53,20.49,0.002,150224.4,8.33,9.34,9.48,-6.586925,-3.903,-3.662,13.15,76,2.123
101,2014-05-31T12:00,2014,151,1200,0,68.6,60.27,69.53,60.16,68.57,59.26,29.49,33.4,29.51,33.18,69.53,60.46,20.49,0.004,149507.4,8.33,9.37,9.31,-12.2681,-3.917,-3.671,13.15,76,2.123
101,2014-05-31T13:00,2014,151,1300,0,68.66,60.43,69.59,60.31,68.62,59.31,29.36,33.24,29.4,33,69.62,60.61,20.62,0.006,149331.3,8.23,9.28,9.31,-17.97185,-3.872,-3.6,13.15,75,2.095
101,2014-05-31T14:00,2014,151,1400,0,68.54,60.19,69.48,60.09,68.51,58.99,29.31,33.2,29.36,32.98,69.49,60.36,20.52,0.004,151056.6,8.35,9.39,9.52,-12.43513,-3.88,-3.618,13.15,77,2.151
101,2014-05-31T15:00,2014,151,1500,0,68.63,60.17,69.56,60.08,68.6,59.11,29.22,33.08,29.28,32.83,69.59,60.38,20.55,0.006,152185.6,8.46,9.48,9.49,-17.13251,-3.854,-3.552,13.15,77,2.151
101,2014-05-31T16:00,2014,151,1600,0,68.58,60.31,69.53,60.21,68.55,59.07,29.16,32.99,29.21,32.76,69.56,60.48,20.48,0.003,149651.2,8.27,9.32,9.47,-9.638393,-3.831,-3.553,13.15,75,2.095
101,2014-05-31T17:00,2014,151,1700,0,68.61,60.39,69.55,60.29,68.58,59.15,29.12,32.99,29.18,32.75,69.58,60.54,20.43,0.002,148537.8,8.23,9.26,9.43,-6.481784,-3.87,-3.567,13.15,75,2.095
101,2014-05-31T18:00,2014,151,1800,0,68.54,60.27,69.48,60.17,68.51,59.03,29.09,33,29.16,32.76,69.49,60.42,20.45,0.003,149411.6,8.27,9.31,9.48,-9.486938,-3.907,-3.597,13.15,76,2.123
101,2014-05-31T19:00,2014,151,1900,0,68.62,60.15,69.56,60.08,68.59,59.05,29.08,33.02,29.15,32.75,69.58,60.34,20.51,0.004,152232.8,8.47,9.48,9.54,-11.53416,-3.936,-3.603,13.15,77,2.151
101,2014-05-31T20:00,2014,151,2000,0,68.48,59.82,69.42,59.73,68.43,58.85,29.16,33.15,29.24,32.89,69.41,60.02,20.65,0.006,155831.4,8.67,9.69,9.59,-17.98532,-3.992,-3.653,13.15,78,2.179
101,2014-05-31T21:00,2014,151,2100,0,68.58,59.72,69.5,59.56,68.52,58.81,29.2,33.21,29.31,32.89,69.5,59.92,20.77,0.005,159942.5,8.85,9.94,9.72,-16.5314,-4.005,-3.576,13.15,81,2.263
101,2014-05-31T22:00,2014,151,2200,0,68.46,59.45,69.38,59.32,68.43,58.55,29.22,33.21,29.35,32.86,69.36,59.69,20.78,0.005,162427.3,9.01,10.06,9.87,-13.7488,-3.992,-3.512,13.15,82,2.291
101,2014-05-31T23:00,2014,151,2300,0,68.42,59.31,69.33,59.2,68.39,58.51,29.28,33.29,29.41,32.93,69.32,59.58,20.75,0.003,163211,9.12,10.13,9.87,-9.832246,-4.005,-3.517,13.15,82,2.291
101,2014-06-01T00:00,2014,152,2400,0,68.55,59.41,69.46,59.33,68.51,58.63,29.38,33.41,29.52,33.04,69.44,59.7,20.64,0.006,162437.4,9.15,10.12,9.88,-17.8013,-4.028,-3.527,13.15,81,2.263
101,2014-06-01T01:00,2014,152,100,0,68.63,59.52,69.55,59.5,68.6,58.66,29.45,33.48,29.56,33.15,69.52,59.81,20.49,0.005,161014.7,9.11,10.05,9.94,-13.98201,-4.038,-3.588,13.15,81,2.263
101,2014-06-01T02:00,2014,152,200,0,68.69,59.58,69.61,59.54,68.66,58.83,29.52,33.56,29.63,33.23,69.58,59.89,20.51,0.006,160734.8,9.11,10.08,9.83,-19.98079,-4.04,-3.606,13.15,80,2.235
101,2014-06-01T03:00,2014,152,300,0,68.7,59.62,69.62,59.56,68.68,58.69,29.54,33.54,29.63,33.22,69.6,59.88,20.52,0.003,161428.5,9.09,10.06,9.99,-8.28371,-4.004,-3.598,13.15,81,2.263
101,2014-06-01T04:00,2014,152,400,0,68.67,59.6,69.59,59.56,68.63,58.93,29.57,33.58,29.66,33.28,69.56,59.94,20.55,0.004,159799,9.07,10.03,9.7,-12.01607,-4.015,-3.621,13.15,80,2.235
101,2014-06-01T05:00,2014,152,500,0,68.7,59.64,69.64,59.63,68.67,58.94,29.61,33.63,29.68,33.31,69.61,59.99,20.48,0.002,159276.3,9.07,10,9.73,-7.02847,-4.023,-3.633,13.15,80,2.235
101,2014-06-01T06:00,2014,152,600,0,68.63,59.68,69.54,59.67,68.59,58.86,29.63,33.62,29.7,33.33,69.52,59.99,20.78,0.004,160216.5,8.94,9.87,9.73,-13.66332,-3.993,-3.63,13.15,80,2.235
101,2014-06-01T07:00,2014,152,700,0,68.78,60.01,69.68,59.98,68.74,58.9,29.6,33.56,29.66,33.28,69.66,60.21,20.63,0.002,157667.7,8.77,9.7,9.83,-7.272607,-3.956,-3.613,13.15,79,2.207
101,2014-06-01T08:00,2014,152,800,0,68.75,60.41,69.67,60.29,68.72,59.35,29.57,33.49,29.6,33.27,69.67,60.6,20.75,0.007,151827.7,8.35,9.38,9.37,-21.86981,-3.917,-3.675,13.15,76,2.123
101,2014-06-01T09:00,2014,152,900,0,68.69,60.6,69.63,60.46,68.67,59.24,29.55,33.46,29.55,33.29,69.63,60.69,20.66,0.007,148861.2,8.09,9.17,9.42,-21.36814,-3.909,-3.738,13.15,75,2.095
101,2014-06-01T10:00,2014,152,1000,0,68.73,60.96,69.67,60.77,68.7,59.59,29.52,33.42,29.51,33.23,69.71,61.04,20.68,0.005,144037,7.776,8.9,9.11,-16.90579,-3.899,-3.717,13.15,72,2.011
101,2014-06-01T11:00,2014,152,1100,0,68.74,61.15,69.66,60.97,68.7,59.94,29.55,33.49,29.57,33.25,69.7,61.3,20.61,0.009,139365.6,7.593,8.69,8.75,-26.2184,-3.943,-3.682,13.15,70,1.955
101,2014-06-01T12:00,2014,152,1200,0,68.6,61.18,69.52,61.03,68.55,59.83,29.4,33.19,29.41,33,69.6,61.34,20.68,0.003,137573.3,7.413,8.49,8.73,-10.30094,-3.796,-3.589,13.15,69,1.927
101,2014-06-01T13:00,2014,152,1300,0,68.56,61.29,69.45,61.17,68.51,59.91,29.19,32.82,29.18,32.7,69.6,61.46,20.79,0.004,135643.4,7.268,8.29,8.61,-12.45044,-3.627,-3.52,13.15,68,1.899
101,2014-06-01T14:00,2014,152,1400,0,68.58,61.35,69.47,61.24,68.52,59.97,29.05,32.62,29.02,32.55,69.61,61.53,20.79,0.006,134844.1,7.223,8.23,8.56,-16.74078,-3.57,-3.529,13.15,67,1.872
101,2014-06-01T15:00,2014,152,1500,0,68.53,61.25,69.43,61.13,68.48,59.79,29.02,32.63,29.01,32.57,69.56,61.4,20.7,0.005,135751.7,7.275,8.3,8.7,-13.45433,-3.609,-3.561,13.15,69,1.927
101,2014-06-01T16:00,2014,152,1600,0,68.59,61.31,69.5,61.2,68.53,59.82,29.01,32.62,29.02,32.57,69.62,61.45,20.71,0.006,135763.2,7.272,8.3,8.71,-16.26392,-3.607,-3.553,13.15,68,1.899
101,2014-06-01T17:00,2014,152,1700,0,68.51,61.18,69.44,61.06,68.47,59.59,29.04,32.67,29.05,32.61,69.54,61.28,20.53,0.004,136381,7.338,8.37,8.89,-11.60104,-3.627,-3.561,13.15,69,1.927
101,2014-06-01T18:00,2014,152,1800,0,68.5,61.06,69.43,60.99,68.46,59.46,28.99,32.57,28.99,32.51,69.53,61.17,20.64,0.005,138678.2,7.439,8.44,9,-15.48382,-3.58,-3.52,13.16,69,1.927
101,2014-06-01T19:00,2014,152,1900,0,68.39,60.74,69.35,60.67,68.36,59.22,28.78,32.32,28.77,32.25,69.44,60.87,20.64,0.005,141995.3,7.66,8.68,9.14,-14.38605,-3.545,-3.483,13.16,72,2.011
101,2014-06-01T20:00,2014,152,2000,0,68.55,60.51,69.49,60.41,68.51,58.99,28.72,32.43,28.74,32.31,69.54,60.56,20.62,0.003,148319.1,8.04,9.08,9.52,-8.855279,-3.716,-3.565,13.16,75,2.095
101,2014-06-01T21:00,2014,152,2100,0,68.53,60.32,69.48,60.26,68.49,58.96,28.81,32.7,28.87,32.55,69.52,60.42,20.66,0.005,150434.5,8.22,9.22,9.53,-14.18245,-3.884,-3.683,13.16,76,2.123
101,2014-06-01T22:00,2014,152,2200,0,68.59,60.36,69.54,60.36,68.54,58.97,28.92,32.85,28.99,32.67,69.56,60.47,20.75,0.007,151139.8,8.22,9.18,9.57,-20.54828,-3.933,-3.683,13.15,77,2.151
101,2014-06-01T23:00,2014,152,2300,0,68.6,60.19,69.54,60.19,68.56,58.88,29.01,32.99,29.09,32.78,69.56,60.31,20.67,0.006,153137.8,8.41,9.35,9.68,-19.03957,-3.973,-3.685,13.15,77,2.151
101,2014-06-02T00:00,2014,153,2400,0,68.57,60.17,69.52,60.16,68.54,58.68,29.09,33.09,29.16,32.87,69.55,60.23,20.66,0.005,154144,8.4,9.36,9.86,-15.8133,-4.005,-3.702,13.15,78,2.179
101,2014-06-02T01:00,2014,153,100,0,68.66,60.11,69.6,60.16,68.63,58.47,29.18,33.23,29.27,32.95,69.61,60.13,20.38,0.003,154897.6,8.55,9.44,10.16,-9.771685,-4.047,-3.681,13.15,78,2.179
101,2014-06-02T02:00,2014,153,200,0,68.62,60.05,69.56,60.05,68.58,58.68,29.28,33.34,29.38,33.07,69.57,60.14,20.57,0.005,155468.3,8.57,9.51,9.9,-14.53276,-4.053,-3.69,13.15,79,2.207
101,2014-06-02T03:00,2014,153,300,0,68.53,59.96,69.46,59.97,68.5,58.28,29.28,33.31,29.38,33.01,69.47,59.96,20.75,0.007,158516.5,8.57,9.5,10.22,-23.08588,-4.032,-3.633,13.15,80,2.235
101,2014-06-02T04:00,2014,153,400,0,68.55,59.82,69.47,59.79,68.51,58.1,29.33,33.36,29.43,33.06,69.47,59.8,20.74,0.005,161405,8.73,9.67,10.41,-17.05594,-4.034,-3.634,13.15,81,2.263
101,2014-06-02T05:00,2014,153,500,0,68.65,59.8,69.57,59.76,68.61,58.4,29.36,33.41,29.46,33.1,69.58,59.87,20.51,0.002,159922,8.85,9.81,10.21,-7.045272,-4.052,-3.644,13.15,81,2.263
101,2014-06-02T06:00,2014,153,600,0,68.71,59.9,69.63,59.92,68.68,58.61,29.45,33.54,29.55,33.22,69.63,60.04,20.36,0.005,157213.8,8.81,9.71,10.07,-15.55381,-4.083,-3.673,13.15,79,2.207
101,2014-06-02T07:00,2014,153,700,0,68.75,60.14,69.68,60.14,68.72,59,29.54,33.61,29.62,33.34,69.68,60.33,20.35,0.002,153150.4,8.61,9.54,9.72,-7.460083,-4.067,-3.717,13.15,77,2.151
101,2014-06-02T08:00,2014,153,800,0,68.68,60.45,69.63,60.35,68.65,59.06,29.53,33.55,29.57,33.34,69.66,60.53,20.45,0.004,149705.3,8.23,9.29,9.59,-13.57826,-4.014,-3.765,13.15,76,2.123
101,2014-06-02T09:00,2014,153,900,0,68.83,60.92,69.78,60.79,68.8,59.77,29.51,33.45,29.52,33.29,69.79,61.08,20.49,0.006,143420.4,7.909,8.99,9.03,-18.15681,-3.94,-3.772,13.15,72,2.011
101,2014-06-02T10:00,2014,153,1000,0,68.7,61.23,69.64,61.08,68.66,60.11,29.47,33.35,29.47,33.24,69.72,61.44,20.54,0.004,136330.2,7.473,8.56,8.55,-12.59254,-3.878,-3.773,13.15,69,1.927
101,2014-06-02T11:00,2014,153,1100,0,68.66,61.45,69.56,61.3,68.59,60.27,29.27,32.96,29.27,32.82,69.7,61.67,20.59,0.002,132240,7.207,8.26,8.32,-4.738428,-3.69,-3.556,13.15,66,1.844
101,2014-06-02T12:00,2014,153,1200,0,68.66,61.65,69.55,61.47,68.62,60.34,29.32,33.01,29.35,32.92,69.7,61.84,20.54,0.004,129647.4,7.018,8.09,8.27,-10.45288,-3.689,-3.572,13.15,66,1.844
101,2014-06-02T13:00,2014,153,1300,0,68.75,61.83,69.64,61.71,68.7,60.62,29.62,33.31,29.67,33.27,69.77,62.06,20.55,0.005,127302.3,6.925,7.939,8.08,-14.63029,-3.685,-3.601,13.15,64,1.788
101,2014-06-02T14:00,2014,153,1400,0,68.75,61.91,69.64,61.81,68.69,60.82,30.05,33.73,30.12,33.7,69.73,62.17,20.79,0.004,126529.3,6.841,7.83,7.865,-11.70673,-3.677,-3.582,13.14,63,1.76
101,2014-06-02T15:00,2014,153,1500,0,68.84,62.02,69.73,61.94,68.77,60.72,30.49,34.13,30.57,34.09,69.8,62.18,20.72,0.005,126835.1,6.823,7.781,8.06,-14.68876,-3.646,-3.522,13.14,64,1.788
101,2014-06-02T16:00,2014,153,1600,0,68.81,62.01,69.69,61.92,68.75,60.78,30.88,34.49,30.98,34.43,69.75,62.17,20.69,0.007,125858.6,6.805,7.761,7.964,-20.05679,-3.603,-3.459,13.13,64,1.788
101,2014-06-02T17:00,2014,153,1700,0,68.81,61.9,69.65,61.83,68.73,60.63,31.21,34.76,31.3,34.71,69.73,62.06,20.42,0.004,125922,6.909,7.826,8.1,-12.13269,-3.548,-3.412,13.13,64,1.788
101,2014-06-02T18:00,2014,153,1800,0,68.71,61.69,69.62,61.65,68.67,60.48,31.4,34.87,31.47,34.82,69.66,61.89,20.43,0.003,127827.4,7.019,7.962,8.19,-9.218015,-3.464,-3.349,13.13,64,1.788
101,2014-06-02T19:00,2014,153,1900,0,68.68,61.47,69.59,61.43,68.65,60.3,31.41,34.8,31.45,34.74,69.66,61.68,20.48,0.004,131236,7.219,8.16,8.35,-11.37093,-3.391,-3.29,13.12,67,1.872
101,2014-06-02T20:00,2014,153,2000,0,68.64,61.15,69.59,61.11,68.61,59.96,31.17,34.49,31.17,34.42,69.63,61.34,20.37,0.004,135436.8,7.486,8.48,8.65,-10.92614,-3.323,-3.25,13.13,69,1.927
101,2014-06-02T21:00,2014,153,2100,0,68.59,61,69.56,60.97,68.56,59.51,30.74,34.01,30.72,33.94,69.59,61.11,20.55,0.004,140040.6,7.597,8.59,9.05,-11.32,-3.275,-3.223,13.13,71,1.983
101,2014-06-02T22:00,2014,153,2200,0,68.56,60.84,69.52,60.82,68.54,59.41,30.24,33.53,30.21,33.47,69.57,61.01,20.76,0.005,143249.3,7.72,8.7,9.13,-12.58634,-3.29,-3.26,13.14,72,2.011
101,2014-06-02T23:00,2014,153,2300,0,68.56,60.74,69.56,60.74,68.53,59.39,29.71,33.03,29.67,32.97,69.6,60.93,20.8,0.004,144814.5,7.82,8.82,9.15,-10.11299,-3.324,-3.304,13.15,73,2.039
101,2014-06-03T00:00,2014,154,2400,0,68.58,60.63,69.6,60.61,68.56,59.47,29.12,32.48,29.08,32.43,69.63,60.89,20.7,0.004,145519.7,7.954,8.99,9.08,-11.71248,-3.359,-3.35,13.15,74,2.067
101,2014-06-03T01:00,2014,154,100,0,68.58,60.46,69.55,60.45,68.54,60.08,28.81,32.44,28.8,32.33,69.56,60.92,20.6,0.006,142896.6,8.12,9.11,8.46,-16.91814,-3.634,-3.529,13.15,72,2.011
101,2014-06-03T02:00,2014,154,200,0,68.67,60.49,69.63,60.45,68.61,60.24,29.08,33.12,29.12,33,69.64,60.93,20.62,0.005,143316.3,8.19,9.18,8.37,-15.78407,-4.044,-3.877,13.15,73,2.039
101,2014-06-03T03:00,2014,154,300,0,68.69,60.42,69.64,60.38,68.62,60.2,29.3,33.39,29.35,33.21,69.66,60.86,20.62,0.004,144450.5,8.27,9.25,8.42,-12.82206,-4.093,-3.857,13.15,74,2.067
101,2014-06-03T04:00,2014,154,400,0,68.68,60.24,69.63,60.2,68.61,60.09,29.37,33.42,29.42,33.21,69.64,60.72,20.57,0.003,146575.3,8.43,9.43,8.53,-9.591873,-4.049,-3.795,13.15,75,2.095
101,2014-06-03T05:00,2014,154,500,0,68.68,60.16,69.63,60.09,68.62,60,29.38,33.46,29.44,33.21,69.64,60.63,20.53,0.006,147964.7,8.52,9.53,8.63,-18.5089,-4.076,-3.771,13.15,75,2.095
101,2014-06-03T06:00,2014,154,600,0,68.75,60.34,69.7,60.27,68.69,60.16,29.38,33.44,29.44,33.2,69.71,60.79,20.55,0.005,146328.6,8.41,9.44,8.53,-15.06923,-4.062,-3.765,13.15,74,2.067
101,2014-06-03T07:00,2014,154,700,0,68.79,60.59,69.72,60.51,68.74,60.34,29.5,33.61,29.55,33.4,69.74,61.04,20.39,0.005,142136.5,8.2,9.21,8.39,-17.00243,-4.112,-3.855,13.15,73,2.039
101,2014-06-03T08:00,2014,154,800,0,68.84,61.04,69.79,60.91,68.8,60.7,29.69,33.79,29.71,33.66,69.8,61.45,20.54,0.006,137413.6,7.807,8.88,8.09,-18.22436,-4.095,-3.944,13.15,69,1.927
101,2014-06-03T09:00,2014,154,900,0,68.84,61.51,69.8,61.4,68.81,60.77,29.96,34.04,29.97,33.94,69.83,61.79,20.46,0.005,131270.1,7.328,8.4,8.03,-17.20135,-4.079,-3.97,13.15,67,1.872
101,2014-06-03T10:00,2014,154,1000,0,68.9,62.1,69.79,61.97,68.85,60.95,30.16,34.03,30.19,33.94,69.9,62.31,20.64,0.007,125533.4,6.798,7.827,7.892,-22.32326,-3.878,-3.749,13.13,63,1.76
101,2014-06-03T11:00,2014,154,1100,0,68.87,62.25,69.73,62.15,68.8,61.18,30.55,34.34,30.6,34.2,69.82,62.51,20.57,0.004,121181.9,6.617,7.577,7.615,-11.59225,-3.789,-3.593,13.12,62,1.732
101,2014-06-03T12:00,2014,154,1200,0,68.8,62.25,69.65,62.13,68.73,61.07,31.11,34.83,31.18,34.7,69.73,62.47,20.56,0.007,120587.1,6.546,7.514,7.662,-19.91322,-3.716,-3.523,13.11,61,1.704
101,2014-06-03T13:00,2014,154,1300,0,68.93,62.41,69.77,62.33,68.86,61.29,31.68,35.29,31.76,35.2,69.85,62.65,20.67,0.005,120163.8,6.52,7.442,7.571,-15.68102,-3.613,-3.436,13.1,60,1.676
101,2014-06-03T14:00,2014,154,1400,0,68.96,62.51,69.79,62.43,68.89,61.54,32.25,35.81,32.35,35.74,69.87,62.75,20.59,0.003,117699.9,6.453,7.363,7.348,-8.49614,-3.556,-3.396,13.09,60,1.676
101,2014-06-03T15:00,2014,154,1500,0,68.98,62.45,69.83,62.39,68.92,61.36,32.74,36.22,32.83,36.14,69.89,62.66,20.67,0.005,120134,6.536,7.438,7.55,-13.61832,-3.48,-3.312,13.08,61,1.704
101,2014-06-03T16:00,2014,154,1600,0,69.03,62.45,69.9,62.4,69,61.48,33.09,36.48,33.17,36.42,69.94,62.68,20.79,0.005,121276.9,6.583,7.498,7.518,-14.80926,-3.396,-3.249,13.08,61,1.704
101,2014-06-03T17:00,2014,154,1700,0,69,62.18,69.88,62.14,68.97,61.11,33.28,36.6,33.34,36.55,69.91,62.4,20.54,0.006,124313.9,6.819,7.738,7.855,-16.56898,-3.32,-3.204,13.08,63,1.76
101,2014-06-03T18:00,2014,154,1800,0,68.94,61.98,69.85,61.96,68.92,60.93,33.28,36.52,33.32,36.49,69.89,62.2,20.46,0.006,126181.5,6.957,7.886,7.991,-16.50479,-3.243,-3.172,13.08,64,1.788
101,2014-06-03T19:00,2014,154,1900,0,68.86,61.55,69.78,61.55,68.81,60.23,33.01,36.19,33.01,36.14,69.77,61.65,20.31,0.004,132366.2,7.316,8.23,8.58,-9.623934,-3.188,-3.132,13.08,67,1.872
101,2014-06-03T20:00,2014,154,2000,0,68.71,61.1,69.66,61.11,68.65,59.75,32.45,35.56,32.42,35.49,69.64,61.19,20.32,0.005,137479.9,7.6,8.55,8.9,-12.16266,-3.114,-3.08,13.08,70,1.955
101,2014-06-03T21:00,2014,154,2100,0,68.59,60.64,69.59,60.63,68.53,59.44,31.65,34.71,31.6,34.63,69.58,60.7,20.55,0.005,144283.9,7.954,8.96,9.08,-13.54397,-3.061,-3.032,13.09,75,2.095
101,2014-06-03T22:00,2014,154,2200,0,68.57,60.57,69.57,60.55,68.48,59.37,30.77,33.86,30.74,33.79,69.58,60.65,20.64,0.006,145630.6,7.996,9.02,9.12,-15.8097,-3.086,-3.052,13.09,75,2.095
101,2014-06-03T23:00,2014,154,2300,0,68.55,60.51,69.55,60.51,68.49,59.43,29.98,33.18,29.94,33.12,69.58,60.69,20.51,0.004,144814.1,8.03,9.04,9.07,-9.729978,-3.206,-3.178,13.11,75,2.095
101,2014-06-04T00:00,2014,155,2400,0,68.45,60.33,69.46,60.26,68.41,59.23,29.26,32.56,29.21,32.51,69.5,60.52,20.61,0.002,147446.3,8.12,9.2,9.17,-5.493765,-3.305,-3.294,13.11,76,2.123
101,2014-06-04T01:00,2014,155,100,0,68.56,60.29,69.51,60.23,68.53,59.05,28.85,32.42,28.86,32.29,69.56,60.47,20.46,0.003,149337.4,8.27,9.28,9.48,-8.984468,-3.571,-3.436,13.11,76,2.123
101,2014-06-04T02:00,2014,155,200,0,68.53,60.35,69.5,60.29,68.5,58.9,28.93,32.84,28.97,32.7,69.54,60.45,20.58,0.005,149976,8.19,9.21,9.59,-14.69311,-3.905,-3.727,13.11,77,2.151
101,2014-06-04T03:00,2014,155,300,0,68.6,60.4,69.54,60.36,68.56,58.82,28.89,32.77,28.94,32.56,69.57,60.46,20.62,0.003,151005,8.2,9.19,9.74,-9.144664,-3.88,-3.62,13.11,76,2.123
101,2014-06-04T04:00,2014,155,400,0,68.58,60.32,69.53,60.31,68.55,58.82,28.85,32.74,28.89,32.5,69.55,60.43,20.5,0.006,150581.3,8.25,9.22,9.73,-18.32535,-3.893,-3.604,13.11,77,2.151
101,2014-06-04T05:00,2014,155,500,0,68.59,60.24,69.53,60.24,68.56,58.69,28.85,32.78,28.89,32.53,69.57,60.32,20.32,0.005,150937.6,8.35,9.3,9.87,-14.20509,-3.933,-3.637,13.11,77,2.151
101,2014-06-04T06:00,2014,155,600,0,68.64,60.28,69.59,60.27,68.6,58.93,28.93,32.9,28.98,32.64,69.61,60.42,20.29,0.003,149862.2,8.36,9.32,9.67,-9.985266,-3.973,-3.657,13.11,76,2.123
101,2014-06-04T07:00,2014,155,700,0,68.64,60.13,69.56,60.16,68.6,59.06,29.11,33.18,29.18,32.92,69.6,60.37,20.27,0.003,150280,8.51,9.4,9.54,-10.8837,-4.067,-3.741,13.1,77,2.151
101,2014-06-04T08:00,2014,155,800,0,68.59,60.13,69.53,60.14,68.56,58.95,29.15,33.19,29.22,32.9,69.56,60.32,20.38,0.003,151163.1,8.46,9.39,9.61,-8.443707,-4.034,-3.685,13.1,77,2.151
101,2014-06-04T09:00,2014,155,900,0,68.65,60.24,69.59,60.26,68.61,58.86,29.14,33.12,29.2,32.83,69.61,60.37,20.36,0.004,151133,8.4,9.33,9.75,-12.94237,-3.976,-3.629,13.1,77,2.151
101,2014-06-04T10:00,2014,155,1000,0,68.67,60.43,69.61,60.42,68.64,59.17,29.17,33.14,29.23,32.9,69.64,60.61,20.37,0.005,148044.9,8.24,9.19,9.47,-17.09012,-3.967,-3.678,13.09,75,2.095
101,2014-06-04T11:00,2014,155,1100,0,68.69,60.61,69.63,60.6,68.66,59.27,29.09,32.97,29.12,32.72,69.66,60.78,20.54,0.005,147012.3,8.08,9.03,9.39,-15.33447,-3.875,-3.608,13.08,75,2.095
101,2014-06-04T12:00,2014,155,1200,0,68.57,60.71,69.49,60.68,68.55,59.26,28.92,32.64,28.9,32.5,69.61,60.89,20.52,0.005,143841.8,7.869,8.81,9.29,-14.92611,-3.724,-3.601,13.07,73,2.039
101,2014-06-04T13:00,2014,155,1300,0,68.55,60.84,69.44,60.8,68.5,59.25,28.83,32.55,28.8,32.47,69.59,61.02,20.59,0.004,142339.8,7.709,8.64,9.25,-12.56681,-3.728,-3.665,13.06,74,2.067
101,2014-06-04T14:00,2014,155,1400,0,68.52,60.96,69.4,60.93,68.48,59.47,28.68,32.29,28.64,32.2,69.58,61.18,20.71,0.005,140036.8,7.558,8.47,9.01,-15.95999,-3.607,-3.565,13.05,72,2.011
101,2014-06-04T15:00,2014,155,1500,0,68.56,61.07,69.43,61.03,68.51,59.56,28.67,32.31,28.64,32.25,69.61,61.3,20.63,0.008,138433.2,7.488,8.4,8.95,-23.65245,-3.635,-3.613,13.05,71,1.983
101,2014-06-04T16:00,2014,155,1600,0,68.54,61.1,69.41,61.07,68.51,59.48,28.77,32.42,28.74,32.37,69.6,61.3,20.54,0.003,137617.4,7.443,8.34,9.03,-9.199699,-3.649,-3.629,13.05,70,1.955
101,2014-06-04T17:00,2014,155,1700,0,68.52,61.08,69.38,61.06,68.48,59.5,28.9,32.54,28.87,32.49,69.55,61.29,20.53,0.004,137205.3,7.441,8.32,8.98,-11.08438,-3.641,-3.618,13.05,71,1.983
101,2014-06-04T18:00,2014,155,1800,0,68.46,60.94,69.33,60.91,68.43,59.39,28.99,32.6,28.96,32.55,69.51,61.14,20.52,0.005,138355.9,7.521,8.42,9.03,-14.11867,-3.612,-3.589,13.04,71,1.983
101,2014-06-04T19:00,2014,155,1900,0,68.38,60.7,69.26,60.66,68.33,59.19,28.94,32.49,28.9,32.44,69.41,60.89,20.52,0.004,140831.2,7.682,8.59,9.14,-12.35442,-3.557,-3.543,13.05,72,2.011
101,2014-06-04T20:00,2014,155,2000,0,68.42,60.46,69.35,60.38,68.39,58.78,28.63,32.12,28.59,32.04,69.45,60.55,20.43,0.004,146429,7.96,8.97,9.61,-11.7402,-3.485,-3.447,13.05,75,2.095
101,2014-06-04T21:00,2014,155,2100,0,68.56,60.46,69.5,60.36,68.53,59.2,28.66,32.45,28.68,32.31,69.54,60.65,20.56,0.004,147604.5,8.11,9.15,9.32,-12.87156,-3.79,-3.633,13.05,76,2.123
101,2014-06-04T22:00,2014,155,2200,0,68.55,60.42,69.5,60.3,68.52,59.15,28.89,32.91,28.94,32.72,69.54,60.57,20.49,0.004,147788.4,8.14,9.2,9.38,-12.62643,-4.023,-3.78,13.05,76,2.123
101,2014-06-04T23:00,2014,155,2300,0,68.52,60.48,69.46,60.37,68.49,59.07,28.96,32.89,29.01,32.69,69.52,60.61,20.66,0.004,148126.1,8.04,9.09,9.42,-11.98715,-3.925,-3.684,13.05,76,2.123
101,2014-06-05T00:00,2014,156,2400,0,68.62,60.52,69.54,60.47,68.58,59.44,28.85,32.69,28.89,32.45,69.58,60.77,20.76,0.005,147466,8.1,9.07,9.14,-14.08797,-3.834,-3.557,13.05,76,2.123
101,2014-06-05T01:00,2014,156,100,0,68.52,60.43,69.46,60.42,68.48,59.35,28.82,32.71,28.86,32.52,69.52,60.71,20.7,0.003,146776.2,8.08,9.03,9.14,-10.57782,-3.888,-3.662,13.06,75,2.095
101,2014-06-05T02:00,2014,156,200,0,68.59,60.45,69.51,60.43,68.54,59.45,28.91,32.88,28.96,32.66,69.56,60.73,20.7,0.006,147023.7,8.13,9.08,9.09,-18.46992,-3.971,-3.705,13.06,75,2.095
101,2014-06-05T03:00,2014,156,300,0,68.58,60.46,69.51,60.45,68.55,59.28,28.87,32.77,28.91,32.52,69.55,60.7,20.66,0.005,147606,8.13,9.06,9.26,-15.1297,-3.905,-3.61,13.06,76,2.123
101,2014-06-05T04:00,2014,156,400,0,68.51,60.37,69.43,60.39,68.47,59.08,28.88,32.78,28.91,32.57,69.5,60.59,20.58,0.005,147670.5,8.14,9.04,9.4,-14.8884,-3.908,-3.66,13.06,76,2.123
101,2014-06-05T05:00,2014,156,500,0,68.61,60.39,69.54,60.42,68.58,59.15,28.92,32.84,28.96,32.61,69.59,60.61,20.44,0.003,147672,8.22,9.11,9.42,-10.25385,-3.921,-3.645,13.06,76,2.123
101,2014-06-05T06:00,2014,156,600,0,68.62,60.43,69.55,60.45,68.59,59.38,28.92,32.86,28.97,32.6,69.59,60.71,20.45,0.004,146334.8,8.19,9.1,9.21,-12.25013,-3.934,-3.635,13.05,75,2.095
101,2014-06-05T07:00,2014,156,700,0,68.5,60.35,69.43,60.37,68.46,59.22,28.9,32.79,28.93,32.56,69.48,60.62,20.71,0.003,147896.9,8.15,9.06,9.24,-9.470127,-3.886,-3.626,13.06,76,2.123
101,2014-06-05T08:00,2014,156,800,0,68.51,60.25,69.42,60.24,68.47,59.13,28.91,32.8,28.94,32.57,69.48,60.52,20.69,0.007,149638.3,8.26,9.18,9.34,-21.04598,-3.893,-3.632,13.06,76,2.123
101,2014-06-05T09:00,2014,156,900,0,68.57,60.27,69.47,60.26,68.52,59.11,28.94,32.84,28.98,32.61,69.53,60.52,20.6,0.003,149789.3,8.29,9.21,9.42,-9.190479,-3.901,-3.632,13.06,77,2.151
