id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-06-05T10:00,2014,156,1000,0,68.52,60.2,69.43,60.19,68.48,59.01,28.97,32.86,29.01,32.65,69.48,60.45,20.47,0.006,149437,8.32,9.24,9.48,-19.40822,-3.889,-3.641,13.06,77,2.151
101,2014-06-05T11:00,2014,156,1100,0,68.56,60.2,69.46,60.16,68.52,59.19,29.03,32.94,29.08,32.72,69.52,60.49,20.57,0.005,149871.7,8.36,9.29,9.33,-15.44879,-3.906,-3.637,13.06,77,2.151
101,2014-06-05T12:00,2014,156,1200,0,68.58,60.34,69.5,60.27,68.55,59.29,29.03,32.94,29.09,32.68,69.53,60.6,20.69,0.004,149396.5,8.24,9.24,9.26,-12.73815,-3.907,-3.589,13.06,76,2.123
101,2014-06-05T13:00,2014,156,1300,0,68.59,60.26,69.51,60.21,68.55,59.15,29.08,33.02,29.14,32.76,69.53,60.49,20.66,0.005,150784.3,8.33,9.3,9.41,-15.43721,-3.939,-3.613,13.06,78,2.179
101,2014-06-05T14:00,2014,156,1400,0,68.66,60.6,69.6,60.43,68.62,59.19,29.08,33.01,29.15,32.77,69.61,60.68,20.75,0.007,149426.9,8.07,9.17,9.43,-20.0266,-3.925,-3.616,13.06,76,2.123
101,2014-06-05T15:00,2014,156,1500,0,68.58,61.05,69.52,60.69,68.55,58.91,29.13,33.11,29.2,32.89,69.55,60.82,20.81,0.004,146140,7.532,8.83,9.64,-11.04008,-3.976,-3.688,13.06,76,2.123
101,2014-06-05T16:00,2014,156,1600,0,68.65,61.18,69.59,60.8,68.61,59.11,29.16,33.12,29.22,32.88,69.61,60.98,20.72,0.005,144170.8,7.468,8.79,9.51,-14.30316,-3.962,-3.665,13.06,74,2.067
101,2014-06-05T17:00,2014,156,1700,0,68.65,61.22,69.59,60.84,68.61,59.2,29.21,33.19,29.27,32.97,69.6,61.02,20.77,0.005,143564.5,7.435,8.75,9.41,-15.84987,-3.971,-3.703,13.06,73,2.039
101,2014-06-05T18:00,2014,156,1800,0,68.61,61.18,69.55,60.83,68.58,59.11,29.14,33.05,29.19,32.86,69.57,61,20.69,0.006,143144.6,7.434,8.72,9.46,-19.81155,-3.905,-3.664,13.06,74,2.067
101,2014-06-05T19:00,2014,156,1900,0,68.61,61.06,69.54,60.72,68.56,59.04,29.17,33.16,29.23,32.95,69.57,60.87,20.68,0.003,144601,7.545,8.82,9.52,-9.747214,-3.985,-3.722,13.06,74,2.067
101,2014-06-05T20:00,2014,156,2000,0,68.55,60.87,69.49,60.46,68.52,58.86,29.18,33.17,29.24,32.93,69.51,60.65,20.66,0.008,147157.7,7.684,9.03,9.66,-24.55607,-3.992,-3.693,13.06,76,2.123
101,2014-06-05T21:00,2014,156,2100,0,68.62,60.93,69.55,60.57,68.58,58.94,29.28,33.34,29.37,33.1,69.57,60.73,20.77,0.005,147532.9,7.69,8.98,9.64,-14.34611,-4.058,-3.737,13.06,75,2.095
101,2014-06-05T22:00,2014,156,2200,0,68.61,60.89,69.55,60.57,68.58,58.91,29.26,33.26,29.33,32.97,69.56,60.71,20.8,0.005,148112.4,7.72,8.97,9.67,-14.30419,-3.999,-3.633,13.06,76,2.123
101,2014-06-05T23:00,2014,156,2300,0,68.6,60.77,69.54,60.47,68.57,58.75,29.24,33.22,29.31,32.95,69.54,60.58,20.78,0.004,149901.1,7.836,9.07,9.81,-13.62093,-3.984,-3.633,13.06,77,2.151
101,2014-06-06T00:00,2014,157,2400,0,68.61,60.7,69.54,60.39,68.57,58.69,29.25,33.29,29.33,33.02,69.55,60.5,20.71,0.005,150657.4,7.909,9.15,9.88,-15.81719,-4.04,-3.682,13.06,78,2.179
101,2014-06-06T01:00,2014,157,100,0,68.73,60.8,69.65,60.5,68.69,58.78,29.4,33.51,29.5,33.22,69.65,60.6,20.56,0.003,149897.2,7.931,9.15,9.91,-8.515669,-4.111,-3.717,13.06,76,2.123
101,2014-06-06T02:00,2014,157,200,0,68.62,60.75,69.55,60.44,68.58,58.77,29.48,33.6,29.56,33.32,69.56,60.55,20.57,0.005,148842.1,7.869,9.11,9.81,-14.74445,-4.121,-3.761,13.06,77,2.151
101,2014-06-06T03:00,2014,157,300,0,68.59,60.67,69.53,60.37,68.54,58.69,29.5,33.57,29.57,33.3,69.53,60.48,20.64,0.005,150058.2,7.917,9.16,9.85,-14.31906,-4.072,-3.729,13.06,77,2.151
101,2014-06-06T04:00,2014,157,400,0,68.68,60.7,69.6,60.4,68.65,58.7,29.52,33.55,29.59,33.26,69.58,60.5,20.54,0.005,150512.1,7.989,9.2,9.95,-14.12954,-4.039,-3.666,13.07,77,2.151
101,2014-06-06T05:00,2014,157,500,0,68.58,60.64,69.53,60.32,68.54,58.67,29.55,33.61,29.62,33.35,69.51,60.44,20.58,0.006,150185.2,7.944,9.21,9.87,-17.62308,-4.06,-3.731,13.06,77,2.151
101,2014-06-06T06:00,2014,157,600,0,68.62,60.66,69.56,60.36,68.58,58.66,29.48,33.46,29.55,33.18,69.54,60.46,20.66,0.005,151049.7,7.955,9.2,9.93,-13.95536,-3.981,-3.632,13.07,77,2.151
101,2014-06-06T07:00,2014,157,700,0,68.71,60.8,69.62,60.48,68.66,58.8,29.46,33.46,29.53,33.16,69.6,60.6,20.85,0.007,151468.5,7.901,9.14,9.87,-22.29492,-3.999,-3.629,13.07,78,2.179
101,2014-06-06T08:00,2014,157,800,0,68.69,60.93,69.62,60.57,68.65,58.93,29.46,33.49,29.52,33.23,69.62,60.72,20.77,0.008,148814.4,7.758,9.05,9.72,-25.34837,-4.035,-3.704,13.07,76,2.123
101,2014-06-06T09:00,2014,157,900,0,68.69,61.17,69.61,60.8,68.65,59.16,29.46,33.45,29.49,33.24,69.62,60.98,20.74,0.007,144667.9,7.52,8.81,9.49,-21.62757,-3.987,-3.75,13.07,74,2.067
101,2014-06-06T10:00,2014,157,1000,0,68.64,61.26,69.59,60.88,68.61,59.2,29.39,33.33,29.39,33.13,69.61,61.08,20.69,0.004,142458.8,7.376,8.71,9.41,-11.02301,-3.936,-3.741,13.07,72,2.011
101,2014-06-06T11:00,2014,157,1100,0,68.69,61.4,69.61,61.02,68.65,59.37,29.39,33.35,29.4,33.13,69.64,61.22,20.52,0.004,139422.5,7.288,8.59,9.28,-12.41003,-3.957,-3.733,13.07,71,1.983
101,2014-06-06T12:00,2014,157,1200,0,68.62,61.39,69.55,61.01,68.59,59.33,29.39,33.33,29.41,33.11,69.59,61.21,20.69,0.006,139806.2,7.234,8.54,9.26,-20.04462,-3.944,-3.708,13.07,71,1.983
101,2014-06-06T13:00,2014,157,1300,0,68.62,61.39,69.57,61.05,68.59,59.25,29.25,33.08,29.26,32.9,69.64,61.23,20.61,0.004,139694,7.238,8.52,9.34,-13.00542,-3.83,-3.642,13.07,72,2.011
101,2014-06-06T14:00,2014,157,1400,0,68.76,61.66,69.68,61.3,68.7,59.67,29.16,32.98,29.19,32.8,69.72,61.5,20.82,0.004,137769.2,7.099,8.38,9.02,-12.84288,-3.819,-3.616,13.07,70,1.955
101,2014-06-06T15:00,2014,157,1500,0,68.58,61.53,69.53,61.2,68.54,59.36,29.23,33.2,29.25,33.05,69.62,61.39,20.77,0.005,137702.8,7.051,8.33,9.18,-15.90676,-3.967,-3.798,13.07,70,1.955
101,2014-06-06T16:00,2014,157,1600,0,68.58,61.58,69.51,61.22,68.53,59.32,28.99,32.66,28.97,32.5,69.61,61.42,20.81,0.006,137710.5,7,8.29,9.21,-17.55075,-3.672,-3.529,13.08,69,1.927
101,2014-06-06T17:00,2014,157,1700,0,68.61,61.46,69.54,61.12,68.57,59.06,28.86,32.59,28.84,32.47,69.64,61.24,20.56,0.004,139282.3,7.145,8.43,9.51,-13.06067,-3.727,-3.629,13.08,71,1.983
101,2014-06-06T18:00,2014,157,1800,0,68.66,61.52,69.59,61.17,68.61,59.53,28.86,32.7,28.87,32.54,69.63,61.39,20.88,0.004,138844.9,7.131,8.42,9.08,-12.40293,-3.843,-3.674,13.08,70,1.955
101,2014-06-06T19:00,2014,157,1900,0,68.6,61.35,69.55,61.02,68.56,59.14,28.8,32.63,28.8,32.47,69.61,61.17,20.65,0.005,140568.8,7.254,8.53,9.42,-13.74699,-3.828,-3.668,13.08,72,2.011
101,2014-06-06T20:00,2014,157,2000,0,68.66,61.12,69.6,60.77,68.61,59.26,28.89,32.86,28.93,32.65,69.61,61,20.57,0.003,142778.9,7.535,8.82,9.35,-8.380527,-3.969,-3.728,13.08,72,2.011
101,2014-06-06T21:00,2014,157,2100,0,68.6,60.94,69.55,60.55,68.56,59.22,28.99,33.02,29.05,32.79,69.57,60.82,20.62,0.005,144735,7.66,8.99,9.34,-14.90957,-4.032,-3.744,13.08,74,2.067
101,2014-06-06T22:00,2014,157,2200,0,68.65,60.93,69.59,60.57,68.62,59.22,29.06,33.09,29.14,32.85,69.6,60.82,20.77,0.005,146580.5,7.721,9.02,9.4,-14.17308,-4.021,-3.71,13.08,74,2.067
101,2014-06-06T23:00,2014,157,2300,0,68.64,60.92,69.59,60.59,68.61,59.18,29.1,33.12,29.18,32.85,69.59,60.8,20.79,0.002,146767.6,7.716,9,9.42,-7.041092,-4.017,-3.674,13.07,75,2.095
101,2014-06-07T00:00,2014,158,2400,0,68.63,60.83,69.57,60.53,68.59,59.11,29.16,33.21,29.25,32.92,69.58,60.73,20.73,0.005,147404.9,7.803,9.04,9.49,-14.50718,-4.056,-3.671,13.08,75,2.095
101,2014-06-07T01:00,2014,158,100,0,68.68,60.76,69.61,60.45,68.64,59.1,29.26,33.35,29.36,33.03,69.61,60.67,20.69,0.006,148776.7,7.918,9.16,9.54,-19.64852,-4.088,-3.667,13.07,76,2.123
101,2014-06-07T02:00,2014,158,200,0,68.66,60.74,69.59,60.4,68.62,59.05,29.34,33.42,29.43,33.13,69.6,60.63,20.65,0.007,148833.5,7.928,9.19,9.57,-22.77673,-4.085,-3.702,13.07,76,2.123
101,2014-06-07T03:00,2014,158,300,0,68.7,60.76,69.62,60.43,68.66,59.08,29.43,33.53,29.52,33.23,69.62,60.65,20.58,0.005,148493.7,7.94,9.2,9.58,-14.94725,-4.102,-3.708,13.07,75,2.095
101,2014-06-07T04:00,2014,158,400,0,68.63,60.71,69.56,60.36,68.59,59.04,29.43,33.49,29.51,33.22,69.57,60.61,20.58,0.004,148191.2,7.92,9.2,9.55,-11.84096,-4.059,-3.711,13.08,75,2.095
101,2014-06-07T05:00,2014,158,500,0,68.66,60.65,69.59,60.32,68.62,58.99,29.43,33.48,29.51,33.2,69.58,60.55,20.61,0.006,149695.6,8,9.27,9.63,-17.90382,-4.047,-3.688,13.08,76,2.123
101,2014-06-07T06:00,2014,158,600,0,68.72,60.75,69.64,60.42,68.68,59.07,29.5,33.59,29.58,33.29,69.62,60.65,20.52,0.004,148493.4,7.963,9.23,9.61,-13.96581,-4.086,-3.708,13.08,76,2.123
101,2014-06-07T07:00,2014,158,700,0,68.73,60.95,69.65,60.59,68.68,59.26,29.55,33.59,29.62,33.31,69.64,60.85,20.66,0.006,146446.9,7.772,9.06,9.42,-17.86924,-4.04,-3.692,13.08,74,2.067
101,2014-06-07T08:00,2014,158,800,0,68.7,61.24,69.64,60.86,68.66,59.04,29.58,33.61,29.63,33.4,69.66,60.97,20.61,0.003,144032.5,7.466,8.78,9.63,-10.19331,-4.03,-3.778,13.08,73,2.039
101,2014-06-07T09:00,2014,158,900,0,68.76,61.57,69.7,61.21,68.72,59.32,29.57,33.53,29.59,33.36,69.71,61.31,20.54,0.007,139084.9,7.191,8.49,9.4,-21.94618,-3.959,-3.778,13.07,70,1.955
101,2014-06-07T10:00,2014,158,1000,0,68.62,61.77,69.54,61.4,68.57,59.4,29.4,33.16,29.37,33.04,69.65,61.54,20.59,0.003,134298.6,6.844,8.14,9.17,-7.821421,-3.759,-3.672,13.08,68,1.899
101,2014-06-07T11:00,2014,158,1100,0,68.65,62.01,69.54,61.63,68.6,59.71,29.18,32.81,29.14,32.7,69.7,61.84,20.74,0.006,131307.9,6.646,7.911,8.89,-18.53069,-3.637,-3.559,13.08,66,1.844
101,2014-06-07T12:00,2014,158,1200,0,68.67,62.2,69.55,61.82,68.62,59.9,29.23,32.93,29.22,32.85,69.7,62.03,20.68,0.007,127980.6,6.474,7.726,8.72,-22.03904,-3.697,-3.625,13.09,65,1.816
101,2014-06-07T13:00,2014,158,1300,0,68.7,62.34,69.58,61.99,68.66,60.04,29.5,33.21,29.51,33.16,69.7,62.15,20.72,0.006,126267.4,6.364,7.584,8.62,-19.27565,-3.712,-3.652,13.08,63,1.76
101,2014-06-07T14:00,2014,158,1400,0,68.62,62.14,69.47,61.82,68.57,59.89,29.79,33.47,29.81,33.42,69.61,61.98,20.77,0.008,127900.7,6.478,7.651,8.68,-24.42906,-3.679,-3.606,13.07,65,1.816
101,2014-06-07T15:00,2014,158,1500,0,68.61,62.06,69.49,61.75,68.56,59.66,30.01,33.62,30.02,33.55,69.61,61.83,20.76,0.004,130076.3,6.552,7.743,8.91,-10.28418,-3.612,-3.531,13.07,66,1.844
101,2014-06-07T16:00,2014,158,1600,0,68.72,62.29,69.59,61.97,68.65,60.11,30.19,33.78,30.22,33.72,69.71,62.12,20.83,0.009,127077.2,6.433,7.621,8.54,-24.44873,-3.591,-3.5,13.07,64,1.788
101,2014-06-07T17:00,2014,158,1700,0,68.67,62.21,69.56,61.93,68.62,60.08,30.42,34.01,30.44,33.94,69.65,62.05,20.79,0.005,127104.7,6.457,7.631,8.55,-13.30064,-3.59,-3.498,13.07,64,1.788
101,2014-06-07T18:00,2014,158,1800,0,68.64,62.06,69.56,61.8,68.6,59.79,30.56,34.09,30.57,34.03,69.62,61.88,20.69,0.006,129311.9,6.574,7.763,8.81,-17.67655,-3.534,-3.461,13.07,66,1.844
101,2014-06-07T19:00,2014,158,1900,0,68.62,61.94,69.53,61.66,68.58,59.72,30.54,34.02,30.53,33.95,69.61,61.76,20.77,0.006,131317,6.682,7.871,8.86,-15.63641,-3.478,-3.412,13.07,66,1.844
101,2014-06-07T20:00,2014,158,2000,0,68.56,61.63,69.52,61.31,68.52,59.2,30.31,33.72,30.28,33.65,69.56,61.36,20.61,0.007,136084.4,6.922,8.22,9.32,-19.21538,-3.409,-3.37,13.07,69,1.927
101,2014-06-07T21:00,2014,158,2100,0,68.52,61.49,69.49,61.12,68.49,58.97,29.91,33.25,29.85,33.18,69.54,61.19,20.73,0.007,139559.7,7.038,8.37,9.52,-20.09896,-3.345,-3.334,13.07,71,1.983
101,2014-06-07T22:00,2014,158,2200,0,68.5,61.4,69.47,61.03,68.47,59.22,29.43,32.78,29.37,32.74,69.53,61.23,20.9,0.005,139911.1,7.102,8.44,9.24,-14.04193,-3.347,-3.364,13.08,71,1.983
101,2014-06-07T23:00,2014,158,2300,0,68.44,61.33,69.43,60.96,68.41,58.6,28.98,32.37,28.92,32.34,69.49,60.99,20.84,0.004,142787,7.106,8.46,9.8,-11.01118,-3.388,-3.42,13.09,72,2.011
101,2014-06-08T00:00,2014,159,2400,0,68.59,61.37,69.56,60.99,68.56,58.71,28.64,32.14,28.59,32.07,69.6,61.04,20.74,0.003,143576.7,7.212,8.57,9.85,-9.805608,-3.506,-3.474,13.09,72,2.011
101,2014-06-08T01:00,2014,159,100,0,68.6,61.37,69.57,60.98,68.56,58.73,28.67,32.49,28.67,32.39,69.6,61,20.67,0.004,143191.3,7.228,8.59,9.83,-12.59612,-3.82,-3.714,13.09,72,2.011
101,2014-06-08T02:00,2014,159,200,0,68.6,61.27,69.56,60.87,68.57,58.62,28.82,32.78,28.85,32.6,69.57,60.89,20.75,0.005,145520,7.328,8.69,9.95,-14.60012,-3.958,-3.757,13.09,74,2.067
101,2014-06-08T03:00,2014,159,300,0,68.59,61.29,69.57,60.92,68.56,58.6,28.82,32.75,28.86,32.57,69.61,60.9,20.7,0.003,144883.1,7.305,8.66,9.95,-9.677725,-3.921,-3.714,13.09,73,2.039
101,2014-06-08T04:00,2014,159,400,0,68.7,61.35,69.65,61.01,68.66,58.82,28.94,32.94,28.99,32.72,69.67,61,20.62,0.005,143878.5,7.344,8.65,9.84,-15.50869,-4.005,-3.736,13.09,73,2.039
101,2014-06-08T05:00,2014,159,500,0,68.61,61.19,69.56,60.88,68.57,58.79,29,33.02,29.05,32.79,69.58,60.89,20.64,0.006,144265.1,7.415,8.68,9.78,-18.2696,-4.02,-3.741,13.09,73,2.039
101,2014-06-08T06:00,2014,159,600,0,68.72,61.25,69.68,60.87,68.69,58.86,29.01,33,29.06,32.75,69.69,60.93,20.66,0.005,145652.3,7.47,8.81,9.83,-16.44845,-3.986,-3.683,13.1,74,2.067
101,2014-06-08T07:00,2014,159,700,0,68.75,61.42,69.71,61.07,68.71,59.05,29.11,33.15,29.18,32.93,69.72,61.14,20.43,0.003,141410.9,7.325,8.64,9.67,-9.134305,-4.032,-3.751,13.09,71,1.983
101,2014-06-08T08:00,2014,159,800,0,68.71,61.67,69.67,61.29,68.68,59.09,29.21,33.17,29.26,33,69.72,61.36,20.47,0.005,138269.4,7.04,8.38,9.6,-15.80149,-3.969,-3.748,13.09,69,1.927
101,2014-06-08T09:00,2014,159,900,0,68.65,61.97,69.6,61.54,68.63,59.09,29.14,32.88,29.16,32.78,69.72,61.59,20.58,0.005,134947.1,6.685,8.06,9.54,-14.43716,-3.742,-3.616,13.09,68,1.899
101,2014-06-08T10:00,2014,159,1000,0,68.69,62.19,69.59,61.81,68.64,59.44,29.23,32.93,29.24,32.88,69.73,61.86,20.6,0.004,130648.3,6.496,7.781,9.21,-11.86765,-3.703,-3.64,13.09,66,1.844
101,2014-06-08T11:00,2014,159,1100,0,68.73,62.32,69.61,61.96,68.67,59.91,29.51,33.24,29.52,33.18,69.73,62.11,20.69,0.003,127489.1,6.409,7.651,8.75,-8.059257,-3.735,-3.657,13.09,63,1.76
101,2014-06-08T12:00,2014,159,1200,0,68.74,62.37,69.62,62.02,68.69,59.7,29.86,33.59,29.89,33.52,69.72,62.05,20.57,0.005,127511.7,6.369,7.594,8.99,-13.4728,-3.726,-3.635,13.08,65,1.816
101,2014-06-08T13:00,2014,159,1300,0,68.78,62.59,69.64,62.27,68.7,59.97,30.25,33.93,30.29,33.87,69.72,62.28,20.63,0.008,124210.6,6.189,7.376,8.73,-24.71597,-3.679,-3.579,13.08,62,1.732
101,2014-06-08T14:00,2014,159,1400,0,68.77,62.63,69.62,62.33,68.7,59.98,30.7,34.33,30.75,34.29,69.7,62.3,20.68,0.006,123680.3,6.139,7.293,8.71,-17.21486,-3.638,-3.539,13.08,63,1.76
101,2014-06-08T15:00,2014,159,1500,0,68.79,62.54,69.65,62.27,68.74,59.87,31.11,34.68,31.16,34.64,69.73,62.2,20.61,0.003,125274.9,6.246,7.388,8.88,-9.278618,-3.574,-3.478,13.07,63,1.76
101,2014-06-08T16:00,2014,159,1600,0,68.88,62.69,69.74,62.41,68.85,60.05,31.44,34.96,31.51,34.92,69.83,62.34,20.55,0.005,123913,6.199,7.333,8.8,-14.80166,-3.517,-3.411,13.07,62,1.732
101,2014-06-08T17:00,2014,159,1700,0,68.82,62.52,69.66,62.23,68.77,59.88,31.73,35.2,31.79,35.17,69.73,62.16,20.54,0.005,125462.8,6.302,7.427,8.89,-14.32362,-3.464,-3.378,13.07,64,1.788
101,2014-06-08T18:00,2014,159,1800,0,68.84,62.38,69.72,62.12,68.82,59.74,31.86,35.24,31.9,35.2,69.81,62.03,20.43,0.004,127700.6,6.461,7.598,9.09,-9.595625,-3.383,-3.306,13.07,64,1.788
101,2014-06-08T19:00,2014,159,1900,0,68.79,62.19,69.67,61.92,68.76,59.52,31.83,35.17,31.84,35.13,69.72,61.83,20.32,0.006,129393.3,6.598,7.744,9.24,-16.7339,-3.337,-3.286,13.07,66,1.844
101,2014-06-08T20:00,2014,159,2000,0,68.67,61.93,69.62,61.6,68.64,59.19,31.58,34.86,31.57,34.81,69.63,61.53,20.49,0.006,133944,6.737,8.02,9.45,-16.52851,-3.28,-3.239,13.07,67,1.872
101,2014-06-08T21:00,2014,159,2100,0,68.64,61.8,69.62,61.48,68.62,59.09,31.17,34.41,31.14,34.36,69.62,61.41,20.69,0.002,136860.4,6.836,8.13,9.53,-5.638005,-3.238,-3.223,13.08,70,1.955
101,2014-06-08T22:00,2014,159,2200,0,68.62,61.75,69.59,61.48,68.6,59.04,30.73,33.99,30.68,33.94,69.62,61.39,20.73,0.007,137366.9,6.869,8.11,9.56,-18.99409,-3.258,-3.253,13.08,69,1.927
101,2014-06-08T23:00,2014,159,2300,0,68.53,61.64,69.5,61.38,68.52,58.84,30.32,33.63,30.27,33.59,69.54,61.28,20.75,0.006,138329.4,6.894,8.12,9.67,-15.55603,-3.306,-3.315,13.08,70,1.955
101,2014-06-09T00:00,2014,160,2400,0,68.58,61.5,69.56,61.21,68.56,59.02,29.91,33.27,29.86,33.23,69.61,61.24,20.41,0.004,137628.6,7.08,8.34,9.54,-9.977345,-3.358,-3.366,13.09,69,1.927
101,2014-06-09T01:00,2014,160,100,0,68.53,61.41,69.52,61.13,68.51,58.62,29.48,32.87,29.42,32.83,69.56,61.07,20.39,0.005,139853.9,7.114,8.39,9.9,-12.74277,-3.389,-3.408,13.1,71,1.983
101,2014-06-09T02:00,2014,160,200,0,68.47,61.3,69.47,60.97,68.46,58.55,29.04,32.48,28.98,32.44,69.5,60.97,20.57,0.004,142036.8,7.166,8.5,9.91,-9.915827,-3.44,-3.458,13.1,71,1.983
101,2014-06-09T03:00,2014,160,300,0,68.56,61.25,69.54,60.89,68.54,58.78,28.74,32.35,28.71,32.24,69.56,60.94,20.66,0.002,143539.1,7.314,8.66,9.76,-4.917563,-3.61,-3.532,13.1,73,2.039
101,2014-06-09T04:00,2014,160,400,0,68.69,61.29,69.64,60.93,68.64,58.84,29.08,33.13,29.11,33.01,69.67,60.93,20.68,0.003,144630.8,7.395,8.71,9.8,-10.01075,-4.048,-3.894,13.1,73,2.039
101,2014-06-09T05:00,2014,160,500,0,68.74,61.31,69.7,60.97,68.68,59.04,29.34,33.39,29.38,33.24,69.73,61.01,20.76,0.004,144661.2,7.429,8.73,9.64,-13.1495,-4.059,-3.86,13.1,73,2.039
101,2014-06-09T06:00,2014,160,600,0,68.69,61.25,69.64,60.96,68.65,59.04,29.47,33.5,29.5,33.34,69.68,61,20.44,0.006,141984.9,7.435,8.68,9.6,-18.53443,-4.03,-3.838,13.1,72,2.011
101,2014-06-09T07:00,2014,160,700,0,68.72,61.39,69.67,61.06,68.68,58.99,29.64,33.69,29.66,33.51,69.69,61.07,20.57,0.005,142418.4,7.33,8.62,9.69,-15.86655,-4.06,-3.847,13.1,72,2.011
101,2014-06-09T08:00,2014,160,800,0,68.72,61.48,69.68,61.11,68.67,58.97,29.75,33.76,29.77,33.59,69.69,61.11,20.7,0.004,142592.7,7.241,8.56,9.7,-13.6676,-4.009,-3.823,13.09,72,2.011
101,2014-06-09T09:00,2014,160,900,0,68.73,61.59,69.68,61.22,68.69,59.05,29.89,33.91,29.92,33.75,69.7,61.21,20.58,0.004,140224.6,7.137,8.46,9.63,-11.64522,-4.014,-3.83,13.09,71,1.983
101,2014-06-09T10:00,2014,160,1000,0,68.72,61.7,69.68,61.32,68.68,59.2,30,33.94,30.02,33.81,69.71,61.35,20.64,0.004,138551.6,7.022,8.36,9.47,-12.16936,-3.935,-3.797,13.09,70,1.955
101,2014-06-09T11:00,2014,160,1100,0,68.65,61.64,69.6,61.32,68.63,59.08,30.07,33.94,30.07,33.86,69.67,61.29,20.4,0.004,136857.9,7.01,8.28,9.54,-13.03565,-3.871,-3.787,13.08,69,1.927
101,2014-06-09T12:00,2014,160,1200,0,68.65,61.72,69.61,61.36,68.61,59.17,30.13,33.96,30.13,33.9,69.67,61.34,20.63,0.002,137191.8,6.931,8.26,9.44,-5.985081,-3.833,-3.778,13.08,70,1.955
101,2014-06-09T13:00,2014,160,1300,0,68.68,61.78,69.65,61.44,68.65,59.29,30.14,33.93,30.13,33.88,69.71,61.42,20.51,0.005,135608.2,6.905,8.21,9.37,-15.80202,-3.793,-3.756,13.08,69,1.927
101,2014-06-09T14:00,2014,160,1400,0,68.64,61.88,69.6,61.55,68.61,59.41,30.2,34,30.18,33.98,69.67,61.52,20.72,0.006,134322.7,6.76,8.05,9.19,-17.57218,-3.8,-3.8,13.08,68,1.899
101,2014-06-09T15:00,2014,160,1500,0,68.6,61.81,69.56,61.44,68.56,59.29,30.17,33.87,30.14,33.89,69.63,61.45,20.8,0.005,135828.8,6.79,8.12,9.27,-16.58678,-3.702,-3.749,13.08,69,1.927
101,2014-06-09T16:00,2014,160,1600,0,68.55,61.51,69.51,61.15,68.49,59.01,30.06,33.75,30.03,33.76,69.58,61.16,20.7,0.006,139090.9,7.042,8.36,9.49,-16.92359,-3.686,-3.73,13.08,71,1.983
101,2014-06-09T17:00,2014,160,1700,0,68.53,61.09,69.5,60.72,68.48,58.4,29.81,33.52,29.79,33.46,69.55,60.65,20.37,0.004,144691.9,7.442,8.78,10.08,-10.59857,-3.71,-3.672,13.1,73,2.039
101,2014-06-09T18:00,2014,160,1800,0,68.6,60.99,69.57,60.62,68.56,58.33,29.59,33.4,29.58,33.27,69.59,60.58,20.47,0.004,148130.6,7.608,8.95,10.24,-11.4579,-3.815,-3.686,13.1,75,2.095
101,2014-06-09T19:00,2014,160,1900,0,68.56,61.1,69.55,60.74,68.54,58.34,29.15,32.81,29.13,32.65,69.58,60.71,20.67,0.006,147698.3,7.459,8.8,10.2,-17.32067,-3.658,-3.519,13.1,75,2.095
101,2014-06-09T20:00,2014,160,2000,0,68.65,61.16,69.6,60.81,68.62,58.45,28.99,32.76,28.99,32.58,69.62,60.76,20.6,0.003,147079.3,7.486,8.79,10.17,-8.659431,-3.772,-3.591,13.1,74,2.067
101,2014-06-09T21:00,2014,160,2100,0,68.54,61.04,69.49,60.73,68.51,58.32,28.86,32.68,28.87,32.48,69.53,60.66,20.63,0.006,147330.3,7.496,8.77,10.18,-18.16905,-3.824,-3.609,13.11,74,2.067
101,2014-06-09T22:00,2014,160,2200,0,68.6,61.09,69.56,60.77,68.57,58.4,28.87,32.75,28.89,32.54,69.58,60.71,20.74,0.004,148215.2,7.509,8.78,10.17,-12.82801,-3.881,-3.649,13.1,75,2.095
101,2014-06-09T23:00,2014,160,2300,0,68.63,61.11,69.57,60.78,68.58,58.41,28.91,32.83,28.94,32.6,69.6,60.72,20.7,0.005,148047.1,7.52,8.79,10.17,-13.87599,-3.92,-3.662,13.1,74,2.067
101,2014-06-10T00:00,2014,161,2400,0,68.61,61.09,69.55,60.75,68.57,58.35,28.94,32.84,28.96,32.63,69.57,60.7,20.55,0.005,147251.2,7.524,8.8,10.22,-14.52954,-3.903,-3.665,13.1,75,2.095
101,2014-06-10T01:00,2014,161,100,0,68.63,61.11,69.57,60.78,68.59,58.35,28.97,32.87,29,32.66,69.59,60.71,20.53,0.002,147244.7,7.521,8.8,10.24,-5.600696,-3.9,-3.656,13.1,74,2.067
101,2014-06-10T02:00,2014,161,200,0,68.64,61.11,69.58,60.8,68.61,58.42,28.99,32.88,29.02,32.66,69.6,60.74,20.62,0.004,147578.3,7.531,8.79,10.19,-12.48604,-3.891,-3.642,13.1,74,2.067
101,2014-06-10T03:00,2014,161,300,0,68.64,61.09,69.58,60.79,68.6,58.33,29,32.9,29.03,32.67,69.6,60.7,20.62,0.004,148119.7,7.549,8.78,10.27,-11.48168,-3.897,-3.642,13.1,74,2.067
101,2014-06-10T04:00,2014,161,400,0,68.63,61.08,69.58,60.78,68.6,58.42,29,32.92,29.03,32.68,69.59,60.72,20.52,0.005,146975.1,7.545,8.8,10.18,-14.17376,-3.92,-3.649,13.1,74,2.067
101,2014-06-10T05:00,2014,161,500,0,68.62,61.02,69.55,60.76,68.58,58.24,28.99,32.9,29.02,32.66,69.57,60.64,20.37,0.004,147055.9,7.6,8.79,10.35,-11.21781,-3.91,-3.635,13.1,75,2.095
101,2014-06-10T06:00,2014,161,600,0,68.63,61.1,69.56,60.79,68.59,58.28,29.03,32.94,29.06,32.72,69.6,60.7,20.38,0.004,146407.4,7.522,8.77,10.31,-12.57798,-3.903,-3.669,13.1,73,2.039
101,2014-06-10T07:00,2014,161,700,0,68.58,61.15,69.51,60.84,68.55,58.36,29.01,32.88,29.04,32.67,69.56,60.76,20.66,0.003,146657.1,7.429,8.67,10.19,-10.13478,-3.867,-3.634,13.1,74,2.067
101,2014-06-10T08:00,2014,161,800,0,68.69,61.41,69.59,61.07,68.65,58.56,29.01,32.84,29.02,32.65,69.66,61.02,20.68,0.004,144617.5,7.277,8.52,10.09,-12.68369,-3.832,-3.633,13.09,73,2.039
101,2014-06-10T09:00,2014,161,900,0,68.6,61.43,69.49,61.12,68.55,58.55,28.93,32.68,28.91,32.54,69.6,61.07,20.62,0.005,142216.9,7.167,8.37,10,-14.75085,-3.745,-3.633,13.1,71,1.983
101,2014-06-10T10:00,2014,161,1000,0,68.56,61.56,69.43,61.25,68.52,58.53,28.76,32.33,28.71,32.25,69.59,61.24,20.65,0.004,140337.7,7.006,8.18,9.99,-11.80198,-3.573,-3.536,13.1,70,1.955
101,2014-06-10T11:00,2014,161,1100,0,68.63,61.82,69.49,61.46,68.58,58.79,28.72,32.3,28.67,32.25,69.67,61.49,20.6,0.005,137065.3,6.809,8.03,9.79,-15.93654,-3.583,-3.585,13.1,69,1.927
101,2014-06-10T12:00,2014,161,1200,0,68.61,61.86,69.48,61.52,68.57,58.85,28.89,32.53,28.85,32.5,69.64,61.53,20.58,0.006,135775.6,6.743,7.958,9.73,-16.84048,-3.639,-3.65,13.1,67,1.872
101,2014-06-10T13:00,2014,161,1300,0,68.64,62,69.5,61.66,68.61,59.02,29.14,32.78,29.12,32.76,69.67,61.67,20.56,0.002,133617.5,6.64,7.842,9.59,-7.314536,-3.646,-3.644,13.1,67,1.872
101,2014-06-10T14:00,2014,161,1400,0,68.72,62.26,69.59,61.95,68.68,59.38,29.49,33.14,29.49,33.12,69.73,61.96,20.73,0.006,130978.1,6.462,7.643,9.3,-17.15547,-3.653,-3.63,13.09,65,1.816
101,2014-06-10T15:00,2014,161,1500,0,68.64,62.18,69.49,61.88,68.59,59.39,29.88,33.51,29.89,33.49,69.63,61.88,20.71,0.007,130186.9,6.461,7.616,9.21,-19.55362,-3.635,-3.599,13.08,65,1.816
101,2014-06-10T16:00,2014,161,1600,0,68.63,62.09,69.5,61.83,68.59,59.26,30.18,33.75,30.18,33.71,69.63,61.8,20.71,0.006,131708.9,6.544,7.675,9.33,-16.66823,-3.567,-3.53,13.08,66,1.844
101,2014-06-10T17:00,2014,161,1700,0,68.69,62.12,69.57,61.87,68.65,59.35,30.4,33.91,30.4,33.87,69.67,61.83,20.43,0.005,130059.3,6.574,7.703,9.3,-13.98723,-3.513,-3.469,13.08,65,1.816
101,2014-06-10T18:00,2014,161,1800,0,68.66,62.05,69.54,61.81,68.61,59.45,30.55,34.03,30.55,33.99,69.63,61.79,20.42,0.004,129510.5,6.605,7.722,9.16,-10.86181,-3.479,-3.436,13.08,65,1.816
101,2014-06-10T19:00,2014,161,1900,0,68.53,61.73,69.41,61.44,68.49,59.25,30.56,33.99,30.54,33.95,69.53,61.46,20.45,0.003,132645.8,6.802,7.969,9.25,-8.664259,-3.435,-3.408,13.08,67,1.872
101,2014-06-10T20:00,2014,161,2000,0,68.53,61.46,69.44,61.14,68.5,58.98,30.28,33.63,30.25,33.58,69.53,61.19,20.53,0.003,137893,7.068,8.3,9.51,-7.893484,-3.35,-3.328,13.08,69,1.927
101,2014-06-10T21:00,2014,161,2100,0,68.49,61.3,69.42,60.95,68.45,59.09,29.78,33.08,29.74,33.04,69.5,61.11,20.84,0.005,140818,7.189,8.47,9.36,-12.9733,-3.306,-3.303,13.02,71,1.983
101,2014-06-10T22:00,2014,161,2200,0,68.38,61.12,69.33,60.78,68.34,58.6,29.16,32.45,29.1,32.42,69.4,60.83,20.8,0.006,143545.3,7.256,8.55,9.75,-14.98098,-3.291,-3.319,13.01,73,2.039
101,2014-06-10T23:00,2014,161,2300,0,68.5,61.09,69.45,60.74,68.46,58.97,28.76,32.3,28.74,32.22,69.49,60.91,20.7,0.005,143225.1,7.417,8.71,9.5,-14.19042,-3.536,-3.475,13.01,72,2.011
101,2014-06-11T00:00,2014,162,2400,0,68.57,61.08,69.51,60.74,68.54,59,28.88,32.81,28.92,32.62,69.51,60.89,20.78,0.006,144817.4,7.496,8.77,9.55,-19.18788,-3.933,-3.696,13.03,72,2.011
101,2014-06-11T01:00,2014,162,100,0,68.53,61.02,69.49,60.68,68.5,58.86,29.02,33.03,29.08,32.82,69.49,60.79,20.79,0.004,145741.4,7.512,8.81,9.64,-11.8727,-4.009,-3.742,13.04,73,2.039
101,2014-06-11T02:00,2014,162,200,0,68.61,60.98,69.55,60.64,68.58,58.76,29.1,33.13,29.18,32.86,69.54,60.73,20.46,0.006,145690.7,7.634,8.91,9.82,-18.83172,-4.033,-3.678,13.04,73,2.039
101,2014-06-11T03:00,2014,162,300,0,68.57,60.91,69.52,60.58,68.53,58.61,29.17,33.2,29.26,32.92,69.5,60.63,20.52,0.003,146942.1,7.659,8.94,9.92,-10.42665,-4.031,-3.668,13.02,74,2.067
101,2014-06-11T04:00,2014,162,400,0,68.6,60.88,69.54,60.53,68.56,58.72,29.27,33.3,29.36,33.04,69.54,60.63,20.39,0.006,146199.7,7.715,9.01,9.84,-20.08027,-4.037,-3.679,13.04,74,2.067
101,2014-06-11T05:00,2014,162,500,0,68.54,60.83,69.48,60.48,68.51,58.49,29.4,33.48,29.49,33.19,69.48,60.51,20.56,0.004,148483.3,7.714,9,10.02,-12.91025,-4.084,-3.697,13.03,74,2.067
101,2014-06-11T06:00,2014,162,600,0,68.66,60.87,69.61,60.52,68.62,58.55,29.46,33.51,29.54,33.22,69.58,60.56,20.39,0.005,148335.7,7.791,9.09,10.07,-15.53008,-4.052,-3.678,13.04,75,2.095
101,2014-06-11T07:00,2014,162,700,0,68.62,60.94,69.55,60.6,68.58,58.73,29.5,33.53,29.59,33.26,69.53,60.68,20.55,0.008,146942.3,7.676,8.95,9.85,-24.97914,-4.026,-3.666,13.04,73,2.039
101,2014-06-11T08:00,2014,162,800,0,68.67,61.21,69.62,60.86,68.64,58.79,29.52,33.52,29.57,33.28,69.62,60.89,20.7,0.004,145678.3,7.46,8.76,9.85,-13.8126,-4.004,-3.702,13.06,73,2.039
101,2014-06-11T09:00,2014,162,900,0,68.59,61.23,69.53,60.91,68.56,58.82,29.52,33.44,29.55,33.26,69.56,60.94,20.36,0.004,141447.5,7.361,8.62,9.74,-11.27734,-3.921,-3.711,13.06,72,2.011
101,2014-06-11T10:00,2014,162,1000,0,68.61,61.24,69.55,60.92,68.57,58.87,29.58,33.59,29.61,33.41,69.57,60.95,20.56,0.005,142586.3,7.364,8.63,9.7,-17.37671,-4.006,-3.793,13.06,74,2.067
101,2014-06-11T11:00,2014,162,1100,0,68.64,61.31,69.58,61.01,68.6,59.06,29.52,33.45,29.56,33.22,69.61,61.07,20.55,0.004,141232.3,7.335,8.58,9.54,-13.6089,-3.926,-3.667,13.08,73,2.039
101,2014-06-11T12:00,2014,162,1200,0,68.67,61.41,69.61,61.1,68.63,59.04,29.73,33.8,29.78,33.61,69.63,61.12,20.59,0.006,141075,7.262,8.51,9.59,-20.36567,-4.067,-3.833,13.09,72,2.011
101,2014-06-11T13:00,2014,162,1300,0,68.55,61.39,69.49,61.08,68.51,58.95,29.72,33.66,29.74,33.49,69.54,61.1,20.7,0.004,140419.7,7.156,8.41,9.56,-11.77505,-3.943,-3.75,13.1,73,2.039
101,2014-06-11T14:00,2014,162,1400,0,68.65,61.37,69.6,61.07,68.62,59.01,29.3,32.99,29.3,32.8,69.63,61.13,20.71,0.004,142163.8,7.28,8.53,9.61,-11.01977,-3.685,-3.501,13.11,73,2.039
101,2014-06-11T15:00,2014,162,1500,0,68.65,61.13,69.59,60.82,68.61,59.16,29.41,33.41,29.45,33.22,69.6,60.97,20.72,0.005,144114.9,7.527,8.78,9.46,-14.36111,-3.998,-3.764,13.11,73,2.039
101,2014-06-11T16:00,2014,162,1600,0,68.61,61.08,69.58,60.74,68.59,58.97,29.26,33.12,29.3,32.9,69.61,60.9,20.75,0.006,145537.8,7.523,8.83,9.62,-18.37059,-3.858,-3.601,13.11,75,2.095
101,2014-06-11T17:00,2014,162,1700,0,68.72,61.13,69.67,60.8,68.68,59.14,29.44,33.52,29.51,33.31,69.69,60.95,20.55,0.005,144268.9,7.594,8.87,9.54,-14.75851,-4.074,-3.802,13.11,73,2.039
101,2014-06-11T18:00,2014,162,1800,0,68.69,61.01,69.64,60.66,68.64,59.13,29.63,33.75,29.7,33.51,69.63,60.84,20.44,0.003,144438.9,7.675,8.97,9.52,-8.981721,-4.119,-3.804,13.11,74,2.067
101,2014-06-11T19:00,2014,162,1900,0,68.72,61.04,69.66,60.69,68.66,59.13,29.66,33.73,29.72,33.48,69.67,60.86,20.56,0.006,145413.4,7.68,8.97,9.54,-18.06269,-4.069,-3.757,13.11,74,2.067
101,2014-06-11T20:00,2014,162,2000,0,68.63,60.92,69.61,60.58,68.59,58.91,29.52,33.49,29.57,33.22,69.59,60.7,20.46,0.004,145942.2,7.711,9.02,9.68,-13.24865,-3.972,-3.648,13.11,75,2.095
101,2014-06-11T21:00,2014,162,2100,0,68.69,61.02,69.64,60.66,68.64,59.02,29.56,33.65,29.63,33.39,69.63,60.8,20.77,0.006,147333.4,7.667,8.98,9.62,-17.78675,-4.091,-3.762,13.11,75,2.095
101,2014-06-11T22:00,2014,162,2200,0,68.68,60.98,69.62,60.68,68.64,58.87,29.62,33.72,29.69,33.46,69.62,60.74,20.77,0.005,148144.9,7.703,8.95,9.76,-15.43732,-4.099,-3.769,13.11,75,2.095
101,2014-06-11T23:00,2014,162,2300,0,68.68,60.96,69.62,60.64,68.63,58.69,29.63,33.73,29.68,33.45,69.63,60.67,20.76,0.005,149399,7.719,8.98,9.95,-16.13395,-4.1,-3.764,13.11,77,2.151
101,2014-06-12T00:00,2014,163,2400,0,68.75,60.98,69.69,60.67,68.7,59.05,29.63,33.72,29.69,33.45,69.69,60.81,20.81,0.008,148619.7,7.773,9.02,9.65,-24.28225,-4.088,-3.763,13.11,75,2.095
101,2014-06-12T01:00,2014,163,100,0,68.66,60.91,69.63,60.58,68.61,59,29.55,33.6,29.6,33.34,69.61,60.73,20.72,0.007,147818.4,7.749,9.05,9.62,-21.01681,-4.042,-3.741,13.11,76,2.123
101,2014-06-12T02:00,2014,163,200,0,68.66,60.83,69.6,60.52,68.61,58.39,29.53,33.58,29.59,33.3,69.59,60.48,20.71,0.007,151722.5,7.825,9.09,10.22,-22.46318,-4.056,-3.712,13.11,77,2.151
101,2014-06-12T03:00,2014,163,300,0,68.67,60.79,69.61,60.48,68.62,58.38,29.58,33.69,29.65,33.4,69.59,60.45,20.68,0.004,152218.6,7.877,9.13,10.24,-14.02498,-4.106,-3.751,13.11,78,2.179
101,2014-06-12T04:00,2014,163,400,0,68.82,60.87,69.75,60.54,68.76,59.03,29.64,33.76,29.71,33.47,69.72,60.71,20.57,0.005,149361.4,7.951,9.21,9.73,-17.53,-4.121,-3.759,13.11,76,2.123
101,2014-06-12T05:00,2014,163,500,0,68.67,60.68,69.61,60.34,68.6,59,29.66,33.78,29.72,33.5,69.6,60.58,20.36,0.004,147638.4,7.982,9.27,9.6,-12.09694,-4.125,-3.786,13.11,75,2.095
101,2014-06-12T06:00,2014,163,600,0,68.7,60.75,69.66,60.41,68.66,59.06,29.62,33.72,29.67,33.44,69.63,60.65,20.53,0.007,148626.7,7.953,9.25,9.6,-23.39083,-4.107,-3.768,13.11,76,2.123
101,2014-06-12T07:00,2014,163,700,0,68.65,60.85,69.61,60.51,68.61,58.87,29.56,33.64,29.6,33.37,69.58,60.65,20.65,0.004,148492.8,7.797,9.09,9.74,-11.30569,-4.076,-3.77,13.11,75,2.095
101,2014-06-12T08:00,2014,163,800,0,68.68,60.97,69.65,60.64,68.63,58.84,29.46,33.46,29.49,33.23,69.62,60.73,20.78,0.006,148741.3,7.702,9.01,9.79,-17.88527,-3.997,-3.737,13.11,76,2.123
101,2014-06-12T09:00,2014,163,900,0,68.67,61.02,69.64,60.67,68.63,58.5,29.41,33.42,29.45,33.16,69.62,60.65,20.72,0.006,149747,7.659,8.97,10.13,-17.82459,-4.003,-3.706,13.11,76,2.123
101,2014-06-12T10:00,2014,163,1000,0,68.7,61.07,69.67,60.74,68.66,58.7,29.4,33.39,29.45,33.16,69.66,60.76,20.64,0.004,147767,7.628,8.93,9.95,-13.14581,-3.998,-3.718,13.11,75,2.095
101,2014-06-12T11:00,2014,163,1100,0,68.7,61.11,69.67,60.79,68.67,58.79,29.42,33.43,29.46,33.19,69.65,60.82,20.64,0.004,146806,7.586,8.88,9.88,-13.12954,-4.016,-3.732,13.11,75,2.095
101,2014-06-12T12:00,2014,163,1200,0,68.66,61.16,69.63,60.83,68.63,58.82,29.41,33.4,29.45,33.19,69.64,60.88,20.81,0.004,146743.3,7.507,8.8,9.81,-12.09027,-3.983,-3.736,13.11,74,2.067
101,2014-06-12T13:00,2014,163,1300,0,68.72,61.24,69.68,60.93,68.69,59.08,29.37,33.31,29.41,33.1,69.69,61.04,20.81,0.007,145235.4,7.483,8.75,9.61,-21.02092,-3.938,-3.689,13.11,74,2.067
101,2014-06-12T14:00,2014,163,1400,0,68.69,61.29,69.64,60.98,68.64,59.62,29.36,33.33,29.4,33.13,69.66,61.26,20.81,0.006,140979,7.404,8.66,9.02,-18.20847,-3.966,-3.731,13.11,71,1.983
101,2014-06-12T15:00,2014,163,1500,0,68.59,61.32,69.54,61.01,68.55,59.19,29.3,33.23,29.34,33.04,69.57,61.14,20.83,0.004,141442.9,7.27,8.52,9.35,-11.96625,-3.935,-3.707,13.11,72,2.011
101,2014-06-12T16:00,2014,163,1600,0,68.53,61.27,69.46,60.99,68.5,58.64,29.09,32.85,29.08,32.68,69.54,60.98,20.62,0.003,142464.1,7.256,8.47,9.86,-9.00896,-3.757,-3.599,13.11,73,2.039
101,2014-06-12T17:00,2014,163,1700,0,68.58,61.25,69.54,60.93,68.55,58.58,28.97,32.78,28.99,32.63,69.59,60.92,20.46,0.003,143156,7.333,8.61,9.97,-9.102439,-3.816,-3.637,13.11,73,2.039
101,2014-06-12T18:00,2014,163,1800,0,68.63,61.3,69.59,60.99,68.6,58.71,28.97,32.89,29.01,32.71,69.62,60.98,20.47,0.004,142718.5,7.335,8.6,9.89,-11.30274,-3.922,-3.693,13.11,72,2.011
101,2014-06-12T19:00,2014,163,1900,0,68.68,61.36,69.63,61.03,68.64,59.03,29.24,33.33,29.31,33.18,69.65,61.09,20.46,0.004,141092.8,7.32,8.6,9.61,-12.15975,-4.089,-3.878,13.11,72,2.011
101,2014-06-12T20:00,2014,163,2000,0,68.59,61.2,69.54,60.85,68.56,59.23,29.1,32.96,29.14,32.75,69.58,61.08,20.45,0.004,140281.3,7.388,8.69,9.33,-11.50976,-3.859,-3.603,13.12,71,1.983
101,2014-06-12T21:00,2014,163,2100,0,68.67,61.28,69.62,60.93,68.62,59.47,29.28,33.35,29.34,33.19,69.64,61.18,20.65,0.005,140671.6,7.385,8.7,9.15,-16.26776,-4.072,-3.852,13.11,72,2.011
101,2014-06-12T22:00,2014,163,2200,0,68.54,61.22,69.52,60.87,68.5,59.4,29.2,33.13,29.24,32.95,69.55,61.13,20.79,0.005,140789.3,7.321,8.64,9.1,-17.01936,-3.938,-3.708,13.11,71,1.983
101,2014-06-12T23:00,2014,163,2300,0,68.59,61.23,69.56,60.87,68.56,58.53,29.1,33.03,29.15,32.84,69.58,60.84,20.8,0.005,146540.2,7.362,8.69,10.03,-14.94585,-3.934,-3.692,13.11,75,2.095
101,2014-06-13T00:00,2014,164,2400,0,68.71,61.27,69.69,60.93,68.66,59.14,29.18,33.19,29.23,32.99,69.69,61.07,20.65,0.007,143421.3,7.434,8.76,9.53,-23.43122,-4.009,-3.758,13.11,73,2.039
101,2014-06-13T01:00,2014,164,100,0,68.61,61.15,69.59,60.79,68.58,59.35,29.17,33.19,29.23,32.97,69.59,61.06,20.61,0.005,141945.3,7.466,8.8,9.23,-17.04357,-4.013,-3.744,13.11,72,2.011
101,2014-06-13T02:00,2014,164,200,0,68.65,61.14,69.61,60.82,68.61,59.39,29.29,33.4,29.35,33.21,69.61,61.07,20.62,0.005,142078.9,7.504,8.8,9.22,-15.69427,-4.106,-3.857,13.11,72,2.011
101,2014-06-13T03:00,2014,164,300,0,68.65,61.15,69.61,60.8,68.61,59.28,29.22,33.23,29.28,32.97,69.61,61.03,20.65,0.004,143005.4,7.499,8.81,9.33,-13.1161,-4.008,-3.696,13.11,73,2.039
101,2014-06-13T04:00,2014,164,400,0,68.6,61.08,69.57,60.71,68.57,59.03,29.19,33.22,29.24,32.98,69.57,60.89,20.62,0.003,144334.8,7.526,8.86,9.54,-8.149833,-4.03,-3.744,13.12,73,2.039
101,2014-06-13T05:00,2014,164,500,0,68.63,61.06,69.58,60.72,68.59,58.89,29.16,33.16,29.21,32.93,69.58,60.83,20.43,0.004,144236.6,7.569,8.87,9.7,-12.46502,-3.997,-3.718,13.12,74,2.067
101,2014-06-13T06:00,2014,164,600,0,68.66,61.09,69.62,60.74,68.62,58.75,29.15,33.15,29.21,32.89,69.6,60.8,20.6,0.004,146425.7,7.57,8.87,9.87,-12.06337,-3.996,-3.675,13.11,75,2.095
101,2014-06-13T07:00,2014,164,700,0,68.68,61.14,69.63,60.79,68.64,59.15,29.17,33.17,29.22,32.92,69.63,60.97,20.72,0.005,144738.9,7.54,8.84,9.48,-15.0775,-4.003,-3.693,13.11,73,2.039
101,2014-06-13T08:00,2014,164,800,0,68.56,61.08,69.51,60.74,68.53,58.91,29.1,33.05,29.14,32.84,69.54,60.88,20.66,0.006,144305.4,7.483,8.77,9.61,-18.60084,-3.949,-3.694,13.1,74,2.067
101,2014-06-13T09:00,2014,164,900,0,68.68,61.21,69.61,60.89,68.63,58.72,29.11,33.05,29.16,32.81,69.62,60.89,20.59,0.004,145146.1,7.467,8.72,9.91,-13.6106,-3.939,-3.653,13.09,74,2.067
101,2014-06-13T10:00,2014,164,1000,0,68.63,61.24,69.56,60.9,68.59,58.82,29.05,32.97,29.09,32.74,69.6,60.96,20.58,0.003,143520.8,7.389,8.66,9.77,-9.238639,-3.92,-3.643,13.1,73,2.039
101,2014-06-13T11:00,2014,164,1100,0,68.59,61.2,69.52,60.87,68.56,58.54,29.11,33.05,29.16,32.84,69.57,60.84,20.51,0.004,144332.8,7.395,8.65,10.02,-10.96943,-3.945,-3.68,13.11,74,2.067
101,2014-06-13T12:00,2014,164,1200,0,68.56,61.18,69.48,60.84,68.53,58.71,29.02,32.87,29.06,32.67,69.56,60.9,20.73,0.006,144603.2,7.378,8.64,9.81,-19.18134,-3.845,-3.608,13.11,74,2.067
101,2014-06-13T13:00,2014,164,1300,0,68.66,61.24,69.58,60.87,68.62,58.9,29,32.86,29.04,32.67,69.63,60.98,20.62,0.004,143958.6,7.424,8.71,9.72,-13.41587,-3.854,-3.624,13.11,74,2.067
101,2014-06-13T14:00,2014,164,1400,0,68.61,61.17,69.53,60.8,68.59,58.75,28.97,32.83,29.01,32.62,69.58,60.89,20.65,0.006,145034.3,7.443,8.73,9.84,-17.22575,-3.857,-3.611,13.11,74,2.067
101,2014-06-13T15:00,2014,164,1500,0,68.63,61.14,69.53,60.74,68.58,58.81,29.03,32.94,29.08,32.74,69.59,60.87,20.65,0.007,145277.1,7.494,8.79,9.77,-22.11864,-3.913,-3.665,13.1,74,2.067
101,2014-06-13T16:00,2014,164,1600,0,68.6,61.21,69.51,60.8,68.55,59.14,28.98,32.82,29.01,32.65,69.6,61.04,20.63,0.005,142201,7.394,8.71,9.42,-15.63576,-3.833,-3.633,13.11,73,2.039
101,2014-06-13T17:00,2014,164,1700,0,68.67,61.23,69.59,60.84,68.63,59.13,28.97,32.83,29.01,32.63,69.62,61.05,20.55,0.005,142516.1,7.439,8.74,9.49,-15.33806,-3.863,-3.614,13.1,73,2.039
101,2014-06-13T18:00,2014,164,1800,0,68.61,61.13,69.53,60.76,68.57,59.3,28.96,32.85,29,32.66,69.58,61.05,20.6,0.005,141977.1,7.484,8.77,9.27,-16.10591,-3.887,-3.659,13.09,72,2.011
101,2014-06-13T19:00,2014,164,1900,0,68.61,61.1,69.52,60.71,68.56,59.26,28.97,32.85,29,32.68,69.58,61.01,20.59,0.006,142457.7,7.512,8.82,9.3,-17.14103,-3.879,-3.678,13.1,73,2.039
101,2014-06-13T20:00,2014,164,2000,0,68.64,61.08,69.57,60.72,68.61,59.3,29.03,32.95,29.08,32.76,69.6,61,20.47,0.005,142188.6,7.56,8.85,9.31,-14.29474,-3.917,-3.682,13.1,73,2.039
101,2014-06-13T21:00,2014,164,2100,0,68.64,61.08,69.57,60.7,68.59,59.34,29.07,33.05,29.13,32.82,69.6,60.98,20.62,0.006,143003.9,7.559,8.87,9.25,-19.71849,-3.979,-3.69,13.11,73,2.039
101,2014-06-13T22:00,2014,164,2200,0,68.63,61.08,69.55,60.71,68.59,59.33,29.09,33.05,29.15,32.82,69.57,60.99,20.77,0.007,143871.5,7.55,8.84,9.26,-20.34021,-3.955,-3.67,13.11,74,2.067
101,2014-06-13T23:00,2014,164,2300,0,68.68,61.07,69.61,60.7,68.65,59.34,29.12,33.08,29.18,32.86,69.63,60.98,20.55,0.006,143323.3,7.611,8.91,9.31,-19.68084,-3.957,-3.679,13.09,73,2.039
101,2014-06-14T00:00,2014,165,2400,0,68.66,61.04,69.59,60.71,68.62,59.34,29.14,33.1,29.2,32.87,69.62,60.97,20.6,0.006,143348.4,7.614,8.88,9.27,-17.33483,-3.965,-3.676,13.1,74,2.067
101,2014-06-14T01:00,2014,165,100,0,68.66,61.05,69.59,60.69,68.62,59.35,29.15,33.13,29.2,32.87,69.6,60.97,20.61,0.006,143486.6,7.612,8.9,9.27,-19.01298,-3.979,-3.666,13.1,73,2.039
101,2014-06-14T02:00,2014,165,200,0,68.69,61.06,69.62,60.71,68.65,59.39,29.19,33.18,29.25,32.92,69.63,60.98,20.58,0.006,143357.6,7.623,8.91,9.26,-17.73843,-3.995,-3.677,13.1,73,2.039
101,2014-06-14T03:00,2014,165,300,0,68.67,61.04,69.6,60.68,68.62,59.37,29.19,33.19,29.25,32.94,69.62,60.96,20.48,0.004,142637.3,7.623,8.92,9.25,-11.73042,-3.994,-3.685,13.06,74,2.067
101,2014-06-14T04:00,2014,165,400,0,68.64,61.05,69.56,60.72,68.59,59.35,29.18,33.16,29.24,32.91,69.59,60.98,20.52,0.004,142252.2,7.589,8.85,9.24,-12.99741,-3.978,-3.669,13.06,73,2.039
101,2014-06-14T05:00,2014,165,500,0,68.62,61,69.53,60.66,68.57,59.27,29.21,33.17,29.27,32.94,69.54,60.92,20.51,0.004,142788.9,7.616,8.87,9.3,-13.03503,-3.956,-3.668,13.08,73,2.039
101,2014-06-14T06:00,2014,165,600,0,68.65,61.05,69.58,60.7,68.61,59.33,29.17,33.12,29.23,32.89,69.59,60.97,20.46,0.006,142389.4,7.598,8.88,9.28,-17.90819,-3.954,-3.663,13.1,73,2.039
101,2014-06-14T07:00,2014,165,700,0,68.67,61.11,69.58,60.77,68.62,59.36,29.22,33.2,29.27,32.96,69.61,61.03,20.38,0.003,141118,7.561,8.81,9.26,-9.714767,-3.981,-3.694,13.1,72,2.011
101,2014-06-14T08:00,2014,165,800,0,68.72,61.23,69.62,60.89,68.68,59.45,29.24,33.19,29.28,32.96,69.65,61.16,20.39,0.003,140128.1,7.484,8.73,9.23,-8.008658,-3.948,-3.676,13.11,71,1.983
101,2014-06-14T09:00,2014,165,900,0,68.65,61.3,69.56,60.97,68.61,59.48,29.21,33.1,29.24,32.88,69.62,61.23,20.49,0.005,138801,7.356,8.59,9.13,-16.53595,-3.895,-3.644,13.11,71,1.983
101,2014-06-14T10:00,2014,165,1000,0,68.62,61.42,69.51,61.09,68.56,59.57,29.06,32.85,29.07,32.68,69.6,61.39,20.57,0.003,136611.7,7.191,8.42,8.99,-8.074452,-3.786,-3.612,13.11,69,1.927
101,2014-06-14T11:00,2014,165,1100,0,68.69,61.49,69.59,61.15,68.65,59.7,29.06,32.89,29.08,32.72,69.68,61.45,20.47,0.005,135991.3,7.206,8.44,8.95,-14.35876,-3.836,-3.641,13.11,70,1.955
101,2014-06-14T12:00,2014,165,1200,0,68.6,61.46,69.49,61.13,68.56,59.65,29,32.8,29.02,32.65,69.61,61.46,20.56,0.005,135573.5,7.141,8.37,8.91,-16.55968,-3.803,-3.638,13.11,68,1.899
101,2014-06-14T13:00,2014,165,1300,0,68.48,61.49,69.36,61.15,68.44,59.05,28.83,32.49,28.82,32.4,69.54,61.33,20.63,0.004,137040.3,6.997,8.22,9.39,-11.03327,-3.659,-3.575,13.11,70,1.955
101,2014-06-14T14:00,2014,165,1400,0,68.56,61.53,69.45,61.2,68.5,59.04,28.73,32.42,28.72,32.33,69.55,61.31,20.67,0.007,138136.7,7.024,8.25,9.47,-21.9977,-3.684,-3.608,13.1,70,1.955
101,2014-06-14T15:00,2014,165,1500,0,68.56,61.46,69.45,61.12,68.5,58.73,28.68,32.38,28.67,32.26,69.56,61.15,20.7,0.007,140946.4,7.098,8.33,9.78,-19.42937,-3.694,-3.593,13.1,72,2.011
101,2014-06-14T16:00,2014,165,1600,0,68.48,61.5,69.39,61.18,68.43,58.8,28.65,32.33,28.62,32.26,69.52,61.23,20.89,0.007,140054.6,6.977,8.21,9.64,-21.69445,-3.682,-3.639,13.1,71,1.983
101,2014-06-14T17:00,2014,165,1700,0,68.63,61.5,69.55,61.17,68.59,58.89,28.71,32.53,28.73,32.39,69.6,61.16,20.62,0.007,140462,7.138,8.39,9.7,-20.18596,-3.821,-3.659,13.1,71,1.983
101,2014-06-14T18:00,2014,165,1800,0,68.54,61.23,69.47,60.91,68.49,58.97,28.8,32.68,28.83,32.54,69.53,61.01,20.47,0.004,140437.6,7.32,8.56,9.52,-13.55963,-3.889,-3.707,13.1,72,2.011
101,2014-06-14T19:00,2014,165,1900,0,68.68,61.17,69.64,60.83,68.63,59.12,28.94,32.96,29.01,32.77,69.63,60.96,20.61,0.004,143800.9,7.51,8.81,9.51,-12.94182,-4.017,-3.761,13.1,73,2.039
101,2014-06-14T20:00,2014,165,2000,0,68.6,60.92,69.56,60.61,68.54,59.26,29.07,33.13,29.15,32.92,69.54,60.84,20.62,0.005,144279.5,7.678,8.95,9.28,-16.73997,-4.066,-3.765,13.11,74,2.067
101,2014-06-14T21:00,2014,165,2100,0,68.63,60.77,69.58,60.46,68.58,59.06,29.21,33.31,29.3,33.05,69.56,60.65,20.59,0.004,147354.2,7.857,9.12,9.51,-11.60827,-4.105,-3.748,13.11,75,2.095
101,2014-06-14T22:00,2014,165,2200,0,68.63,60.68,69.59,60.35,68.59,58.84,29.27,33.36,29.39,33.03,69.55,60.51,20.74,0.008,150910.6,7.956,9.24,9.75,-23.90197,-4.084,-3.632,13.11,77,2.151
101,2014-06-14T23:00,2014,165,2300,0,68.7,60.75,69.64,60.41,68.66,58.83,29.33,33.39,29.46,33.07,69.6,60.55,20.84,0.007,152052.8,7.953,9.23,9.83,-22.42924,-4.065,-3.612,13.11,77,2.151
101,2014-06-15T00:00,2014,166,2400,0,68.67,60.66,69.64,60.33,68.62,58.83,29.34,33.39,29.46,33.08,69.61,60.49,20.77,0.003,152054.4,8.01,9.3,9.79,-10.7038,-4.045,-3.622,13.11,78,2.179
101,2014-06-15T01:00,2014,166,100,0,68.69,60.61,69.63,60.28,68.65,58.93,29.38,33.43,29.49,33.11,69.6,60.5,20.77,0.005,152289.4,8.08,9.35,9.72,-14.76976,-4.054,-3.617,13.11,77,2.151
101,2014-06-15T02:00,2014,166,200,0,68.69,60.59,69.64,60.25,68.65,58.85,29.43,33.5,29.54,33.19,69.6,60.46,20.58,0.006,151728.7,8.1,9.39,9.81,-17.49258,-4.066,-3.654,13.11,77,2.151
101,2014-06-15T03:00,2014,166,300,0,68.72,60.64,69.67,60.31,68.67,58.94,29.48,33.54,29.58,33.23,69.63,60.52,20.6,0.007,151150.1,8.09,9.36,9.73,-21.13915,-4.059,-3.642,13.11,77,2.151
101,2014-06-15T04:00,2014,166,400,0,68.71,60.66,69.66,60.34,68.66,58.98,29.51,33.57,29.61,33.27,69.62,60.55,20.57,0.006,150304.2,8.05,9.33,9.69,-19.8721,-4.06,-3.655,13.11,77,2.151
101,2014-06-15T05:00,2014,166,500,0,68.71,60.68,69.66,60.36,68.66,58.91,29.54,33.61,29.64,33.32,69.62,60.55,20.58,0.007,150507.8,8.03,9.31,9.75,-22.00762,-4.071,-3.686,13.11,76,2.123
101,2014-06-15T06:00,2014,166,600,0,68.79,60.86,69.73,60.52,68.73,59.06,29.57,33.63,29.66,33.35,69.68,60.71,20.57,0.006,148889,7.921,9.21,9.67,-18.57523,-4.057,-3.689,13.11,76,2.123
101,2014-06-15T07:00,2014,166,700,0,68.67,60.88,69.63,60.54,68.63,59.07,29.55,33.57,29.62,33.3,69.61,60.72,20.59,0.004,147071.1,7.795,9.09,9.56,-12.14708,-4.015,-3.684,13.12,74,2.067
101,2014-06-15T08:00,2014,166,800,0,68.74,61.08,69.68,60.7,68.7,59.05,29.53,33.51,29.58,33.26,69.66,60.86,20.5,0.005,145587,7.664,8.98,9.65,-14.3615,-3.981,-3.685,13.12,74,2.067
101,2014-06-15T09:00,2014,166,900,0,68.78,61.27,69.72,60.9,68.74,59.32,29.53,33.49,29.55,33.28,69.7,61.09,20.36,0.004,141567.4,7.515,8.81,9.42,-12.75517,-3.96,-3.728,13.12,71,1.983
101,2014-06-15T10:00,2014,166,1000,0,68.71,61.46,69.65,61.11,68.67,59.49,29.49,33.4,29.49,33.22,69.65,61.29,20.49,0.004,138136.6,7.254,8.54,9.17,-12.01483,-3.91,-3.734,13.12,70,1.955
101,2014-06-15T11:00,2014,166,1100,0,68.6,61.61,69.52,61.29,68.56,59.16,29.43,33.31,29.43,33.12,69.59,61.34,20.56,0.004,136634.4,6.989,8.23,9.39,-13.10273,-3.877,-3.685,13.12,70,1.955
101,2014-06-15T12:00,2014,166,1200,0,68.6,61.7,69.51,61.33,68.56,58.99,29.22,32.94,29.22,32.77,69.61,61.36,20.56,0.003,136894.9,6.901,8.18,9.57,-7.628519,-3.714,-3.545,13.12,69,1.927
101,2014-06-15T13:00,2014,166,1300,0,68.61,61.89,69.49,61.55,68.55,59.04,29.06,32.65,29.04,32.57,69.63,61.54,20.71,0.004,135171.5,6.721,7.939,9.51,-12.06472,-3.591,-3.522,13.13,68,1.899
101,2014-06-15T14:00,2014,166,1400,0,68.65,62.01,69.54,61.68,68.58,59.56,29.04,32.66,29.04,32.6,69.67,61.79,20.69,0.004,131411.8,6.644,7.855,9.02,-11.92213,-3.618,-3.566,13.13,66,1.844
101,2014-06-15T15:00,2014,166,1500,0,68.61,61.99,69.49,61.69,68.56,59.41,29.17,32.84,29.19,32.79,69.62,61.72,20.58,0.007,130994,6.616,7.808,9.15,-19.9867,-3.668,-3.603,13.13,66,1.844
101,2014-06-15T16:00,2014,166,1600,0,68.62,61.94,69.51,61.65,68.58,59.47,29.32,32.97,29.33,32.91,69.63,61.7,20.54,0.006,131121.4,6.679,7.857,9.11,-16.65421,-3.649,-3.576,13.13,67,1.872
101,2014-06-15T17:00,2014,166,1700,0,68.59,61.91,69.5,61.62,68.55,59.39,29.42,33.04,29.43,32.97,69.61,61.63,20.58,0.004,131793.4,6.681,7.875,9.16,-10.32876,-3.624,-3.547,13.12,66,1.844
101,2014-06-15T18:00,2014,166,1800,0,68.57,61.73,69.48,61.47,68.53,59.18,29.42,32.99,29.42,32.93,69.58,61.44,20.45,0.003,133656.4,6.836,8.01,9.35,-9.262954,-3.572,-3.515,13.13,68,1.899
101,2014-06-15T19:00,2014,166,1900,0,68.47,61.52,69.41,61.26,68.45,59,29.24,32.75,29.22,32.69,69.48,61.26,20.48,0.003,135772,6.951,8.15,9.45,-7.926855,-3.511,-3.473,13.13,69,1.927
101,2014-06-15T20:00,2014,166,2000,0,68.42,61.3,69.37,61.04,68.39,58.66,28.89,32.34,28.85,32.29,69.46,61.01,20.53,0.005,139536.9,7.114,8.33,9.72,-15.32167,-3.444,-3.442,13.13,71,1.983
101,2014-06-15T21:00,2014,166,2100,0,68.51,61.2,69.47,60.85,68.47,58.6,28.71,32.38,28.71,32.26,69.48,60.85,20.54,0.005,143078.3,7.31,8.62,9.87,-14.36948,-3.672,-3.552,13.13,72,2.011
101,2014-06-15T22:00,2014,166,2200,0,68.59,61.11,69.57,60.75,68.54,58.38,28.85,32.79,28.9,32.63,69.55,60.67,20.48,0.004,146339.6,7.482,8.82,10.17,-13.41706,-3.939,-3.731,13.13,74,2.067
101,2014-06-15T23:00,2014,166,2300,0,68.63,61.03,69.59,60.65,68.58,58.71,29.01,33.07,29.1,32.81,69.56,60.69,20.56,0.005,146623.4,7.6,8.94,9.87,-14.2221,-4.054,-3.711,13.13,74,2.067
101,2014-06-16T00:00,2014,167,2400,0,68.62,60.94,69.58,60.55,68.56,58.81,29.22,33.34,29.31,33.09,69.56,60.65,20.68,0.006,147720.6,7.676,9.03,9.74,-18.64261,-4.127,-3.784,13.13,75,2.095
101,2014-06-16T01:00,2014,167,100,0,68.65,60.84,69.58,60.52,68.59,58.5,29.34,33.46,29.45,33.16,69.58,60.5,20.48,0.005,149078.9,7.806,9.06,10.09,-15.00976,-4.122,-3.708,13.13,75,2.095
101,2014-06-16T02:00,2014,167,200,0,68.73,60.88,69.68,60.49,68.67,58.92,29.45,33.58,29.55,33.27,69.66,60.63,20.51,0.003,148402,7.852,9.18,9.75,-9.225564,-4.135,-3.712,13.13,76,2.123
101,2014-06-16T03:00,2014,167,300,0,68.69,60.83,69.63,60.46,68.63,58.92,29.51,33.61,29.61,33.31,69.6,60.62,20.57,0.006,148502.4,7.854,9.16,9.71,-20.10148,-4.108,-3.7,13.13,75,2.095
101,2014-06-16T04:00,2014,167,400,0,68.7,60.81,69.63,60.5,68.64,58.95,29.6,33.74,29.69,33.44,69.61,60.63,20.46,0.006,147529.5,7.887,9.13,9.69,-19.29334,-4.144,-3.754,13.13,74,2.067
101,2014-06-16T05:00,2014,167,500,0,68.63,60.77,69.58,60.44,68.58,58.38,29.57,33.64,29.66,33.32,69.55,60.42,20.57,0.004,151026.9,7.859,9.14,10.19,-13.16378,-4.069,-3.667,13.13,76,2.123
101,2014-06-16T06:00,2014,167,600,0,68.74,60.77,69.66,60.46,68.68,58.42,29.63,33.72,29.72,33.43,69.65,60.43,20.34,0.006,150629.5,7.967,9.2,10.26,-19.74362,-4.091,-3.715,13.13,76,2.123
