id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-06-16T07:00,2014,167,700,0,68.75,60.93,69.69,60.59,68.69,58.43,29.72,33.81,29.8,33.53,69.66,60.53,20.28,0.003,148788.3,7.816,9.1,10.26,-8.832392,-4.087,-3.731,13.12,76,2.123
101,2014-06-16T08:00,2014,167,800,0,68.78,61.25,69.74,60.85,68.75,58.86,29.7,33.69,29.75,33.45,69.71,60.89,20.38,0.005,144826.6,7.532,8.88,9.89,-16.10192,-3.996,-3.699,13.13,72,2.011
101,2014-06-16T09:00,2014,167,900,0,68.82,61.53,69.77,61.13,68.77,59.34,29.76,33.76,29.79,33.6,69.75,61.25,20.3,0.004,139070.1,7.294,8.64,9.43,-12.96014,-3.998,-3.805,13.12,70,1.955
101,2014-06-16T10:00,2014,167,1000,0,68.62,61.71,69.57,61.33,68.58,59.59,29.59,33.43,29.58,33.28,69.63,61.51,20.48,0.006,133551.8,6.908,8.24,8.99,-17.65865,-3.844,-3.694,13.13,68,1.899
101,2014-06-16T11:00,2014,167,1100,0,68.7,61.97,69.63,61.57,68.67,59.46,29.49,33.33,29.51,33.16,69.7,61.63,20.42,0.004,132404.6,6.737,8.05,9.21,-11.14373,-3.839,-3.652,13.13,66,1.844
101,2014-06-16T12:00,2014,167,1200,0,68.67,62.11,69.58,61.74,68.62,60,29.35,33.02,29.35,32.9,69.7,61.95,20.52,0.004,127675.1,6.568,7.847,8.62,-11.33463,-3.674,-3.549,13.13,64,1.788
101,2014-06-16T13:00,2014,167,1300,0,68.68,62.24,69.59,61.88,68.64,59.99,29.39,33.09,29.42,33.02,69.69,62.06,20.42,0.003,125733.8,6.443,7.704,8.65,-9.228991,-3.698,-3.606,13.13,64,1.788
101,2014-06-16T14:00,2014,167,1400,0,68.72,62.34,69.63,62.04,68.67,60.36,29.6,33.33,29.64,33.26,69.71,62.2,20.5,0.005,123351.7,6.38,7.59,8.31,-14.09828,-3.731,-3.615,13.12,62,1.732
101,2014-06-16T15:00,2014,167,1500,0,68.77,62.42,69.7,62.11,68.72,60.48,29.88,33.6,29.94,33.53,69.75,62.29,20.49,0.006,122771,6.355,7.584,8.25,-17.54257,-3.719,-3.59,13.12,62,1.732
101,2014-06-16T16:00,2014,167,1600,0,68.74,62.4,69.65,62.1,68.68,60.61,30.19,33.88,30.26,33.81,69.72,62.32,20.75,0.008,123015.3,6.341,7.547,8.07,-22.10477,-3.692,-3.553,13.11,62,1.732
101,2014-06-16T17:00,2014,167,1700,0,68.7,62.27,69.63,61.99,68.65,60.53,30.43,34.08,30.49,34.01,69.68,62.2,20.63,0.005,123597.4,6.431,7.638,8.12,-15.30908,-3.656,-3.519,13.11,62,1.732
101,2014-06-16T18:00,2014,167,1800,0,68.62,62.02,69.57,61.76,68.58,60.22,30.51,34.08,30.56,34.01,69.61,61.94,20.48,0.006,125881.4,6.595,7.811,8.36,-16.86447,-3.568,-3.455,13.11,64,1.788
101,2014-06-16T19:00,2014,167,1900,0,68.57,61.78,69.53,61.44,68.55,59.82,30.39,33.89,30.41,33.82,69.56,61.63,20.65,0.005,131540.3,6.782,8.08,8.73,-15.04992,-3.498,-3.404,13.11,67,1.872
101,2014-06-16T20:00,2014,167,2000,0,68.48,61.51,69.44,61.19,68.45,58.87,30.07,33.5,30.06,33.43,69.47,61.16,20.42,0.005,136712.6,6.963,8.25,9.58,-12.73481,-3.434,-3.368,13.12,69,1.927
101,2014-06-16T21:00,2014,167,2100,0,68.59,61.56,69.57,61.26,68.58,58.88,29.65,33.06,29.64,33,69.62,61.21,20.43,0.003,138152,7.03,8.32,9.69,-7.966019,-3.408,-3.359,13.12,70,1.955
101,2014-06-16T22:00,2014,167,2200,0,68.49,61.46,69.46,61.17,68.48,58.82,29.28,32.74,29.26,32.68,69.52,61.14,20.69,0.006,139556.4,7.034,8.28,9.66,-16.21027,-3.459,-3.421,13.13,70,1.955
101,2014-06-16T23:00,2014,167,2300,0,68.46,61.4,69.43,61.1,68.44,58.83,28.93,32.42,28.91,32.37,69.49,61.13,20.69,0.003,139667.3,7.06,8.33,9.61,-9.11401,-3.494,-3.467,13.13,70,1.955
101,2014-06-17T00:00,2014,168,2400,0,68.4,61.32,69.38,61.03,68.39,58.69,28.59,32.13,28.56,32.08,69.45,61.04,20.81,0.005,141274.4,7.078,8.36,9.7,-15.06642,-3.539,-3.515,13.13,72,2.011
101,2014-06-17T01:00,2014,168,100,0,68.63,61.44,69.58,61.08,68.59,58.89,28.77,32.71,28.8,32.57,69.57,61.07,20.64,0.003,141515.6,7.195,8.5,9.69,-10.50785,-3.942,-3.768,13.13,71,1.983
101,2014-06-17T02:00,2014,168,200,0,68.56,61.43,69.55,61.11,68.54,58.7,29.02,33.02,29.06,32.89,69.59,61.06,20.6,0.005,141412,7.136,8.44,9.84,-15.84423,-3.999,-3.83,13.13,71,1.983
101,2014-06-17T03:00,2014,168,300,0,68.5,61.25,69.47,60.94,68.48,58.51,28.82,32.6,28.83,32.41,69.48,60.88,20.62,0.003,143402.7,7.248,8.53,9.97,-7.750727,-3.783,-3.576,13.13,72,2.011
101,2014-06-17T04:00,2014,168,400,0,68.65,61.3,69.62,60.98,68.61,58.67,29.17,33.27,29.22,33.1,69.62,60.91,20.52,0.004,143714.1,7.353,8.63,9.95,-13.49389,-4.107,-3.874,13.13,73,2.039
101,2014-06-17T05:00,2014,168,500,0,68.66,61.27,69.63,60.91,68.62,58.97,29.4,33.51,29.46,33.29,69.65,60.97,20.52,0.004,142753.2,7.394,8.72,9.65,-11.44777,-4.105,-3.83,13.13,72,2.011
101,2014-06-17T06:00,2014,168,600,0,68.52,61.23,69.51,60.81,68.48,58.68,29.19,33.07,29.22,32.86,69.52,60.87,20.53,0.002,142996.8,7.288,8.7,9.8,-4.596437,-3.882,-3.638,13.13,72,2.011
101,2014-06-17T07:00,2014,168,700,0,68.6,61.41,69.58,61,68.58,58.76,29.1,33.04,29.13,32.83,69.58,61.02,20.75,0.007,143425.5,7.194,8.59,9.82,-22.17893,-3.936,-3.696,13.13,73,2.039
101,2014-06-17T08:00,2014,168,800,0,68.76,61.65,69.72,61.25,68.71,58.96,29.45,33.58,29.5,33.4,69.72,61.23,20.64,0.004,141206.4,7.106,8.47,9.75,-11.5188,-4.128,-3.897,13.13,71,1.983
101,2014-06-17T09:00,2014,168,900,0,68.78,61.99,69.74,61.57,68.73,59.46,29.73,33.78,29.77,33.64,69.77,61.61,20.76,0.005,135890.1,6.791,8.17,9.27,-17.32031,-4.053,-3.868,13.12,68,1.899
101,2014-06-17T10:00,2014,168,1000,0,68.75,62.26,69.73,61.89,68.73,59.85,29.94,33.91,29.97,33.82,69.78,61.91,20.68,0.003,129600.5,6.489,7.835,8.88,-10.57705,-3.964,-3.853,13.12,66,1.844
101,2014-06-17T11:00,2014,168,1100,0,68.89,62.65,69.84,62.27,68.88,60.97,30.21,34.1,30.25,34.11,69.91,62.48,20.75,0.005,121771.6,6.249,7.569,7.911,-14.49623,-3.884,-3.853,13.12,62,1.732
101,2014-06-17T12:00,2014,168,1200,0,68.84,62.78,69.73,62.4,68.79,60.69,30.65,34.53,30.72,34.55,69.81,62.56,20.76,0.005,120605.9,6.067,7.333,8.11,-14.15199,-3.88,-3.833,13.11,61,1.704
101,2014-06-17T13:00,2014,168,1300,0,68.85,62.9,69.7,62.55,68.79,60.67,31.16,34.91,31.22,34.83,69.77,62.7,20.81,0.007,119308.1,5.956,7.146,8.13,-19.91456,-3.75,-3.609,13.1,60,1.676
101,2014-06-17T14:00,2014,168,1400,0,68.92,63.01,69.76,62.71,68.87,60.86,31.72,35.39,31.78,35.29,69.84,62.83,20.73,0.006,117390,5.909,7.054,8.01,-16.96101,-3.675,-3.509,13.1,59,1.648
101,2014-06-17T15:00,2014,168,1500,0,68.98,63,69.82,62.74,68.92,61.03,32.23,35.81,32.29,35.7,69.88,62.86,20.67,0.006,116871.4,5.974,7.078,7.883,-18.33318,-3.585,-3.419,13.09,59,1.648
101,2014-06-17T16:00,2014,168,1600,0,68.99,63.02,69.84,62.8,68.93,61.12,32.65,36.16,32.72,36.06,69.89,62.9,20.73,0.008,116598.4,5.97,7.045,7.813,-22.08074,-3.507,-3.339,13.09,59,1.648
101,2014-06-17T17:00,2014,168,1700,0,69.01,62.92,69.86,62.71,68.95,60.97,32.98,36.43,33.04,36.33,69.91,62.78,20.61,0.007,118141.7,6.093,7.158,7.977,-19.38856,-3.442,-3.284,13.08,59,1.648
101,2014-06-17T18:00,2014,168,1800,0,69.02,62.8,69.88,62.59,68.98,60.94,33.14,36.5,33.19,36.41,69.93,62.68,20.49,0.005,119209.8,6.219,7.283,8.04,-13.75984,-3.358,-3.22,13.08,61,1.704
101,2014-06-17T19:00,2014,168,1900,0,68.93,62.6,69.81,62.33,68.9,60.79,33.14,36.44,33.16,36.35,69.85,62.48,20.45,0.007,121091.7,6.338,7.485,8.11,-19.23865,-3.3,-3.185,13.08,61,1.704
101,2014-06-17T20:00,2014,168,2000,0,68.94,62.4,69.81,62.2,68.93,60.51,32.97,36.21,32.97,36.12,69.87,62.31,20.33,0.003,123913.5,6.538,7.615,8.42,-7.532256,-3.243,-3.148,13.08,63,1.76
101,2014-06-17T21:00,2014,168,2100,0,68.89,62.46,69.78,62.23,68.87,60.38,32.82,36.06,32.82,35.99,69.82,62.3,20.49,0.006,124299.4,6.436,7.543,8.49,-15.09524,-3.239,-3.166,13.08,62,1.732
101,2014-06-17T22:00,2014,168,2200,0,68.86,62.38,69.74,62.1,68.84,60.28,32.66,35.92,32.65,35.85,69.79,62.19,20.63,0.006,126324.9,6.478,7.64,8.55,-16.60437,-3.257,-3.195,13.09,64,1.788
101,2014-06-17T23:00,2014,168,2300,0,68.84,62.34,69.72,62.01,68.83,60.17,32.44,35.69,32.42,35.62,69.77,62.12,20.65,0.005,127582,6.506,7.714,8.65,-12.66764,-3.253,-3.202,13.09,65,1.816
101,2014-06-18T00:00,2014,169,2400,0,68.8,62.28,69.7,61.96,68.78,59.94,32.2,35.46,32.17,35.4,69.75,62.01,20.72,0.005,129298.7,6.516,7.748,8.84,-12.15223,-3.256,-3.226,13.09,65,1.816
101,2014-06-18T01:00,2014,169,100,0,68.74,62.24,69.65,61.94,68.72,59.97,31.99,35.3,31.97,35.23,69.7,62.01,20.71,0.005,128468.4,6.504,7.717,8.74,-13.77128,-3.309,-3.265,13.09,65,1.816
101,2014-06-18T02:00,2014,169,200,0,68.66,61.9,69.58,61.6,68.65,59.59,31.78,35.1,31.75,35.04,69.63,61.65,20.41,0.004,131181.2,6.763,7.984,9.05,-10.64153,-3.324,-3.294,13.09,67,1.872
101,2014-06-18T03:00,2014,169,300,0,68.67,61.62,69.55,61.3,68.63,59.43,31.32,34.51,31.27,34.48,69.66,61.4,20.43,0.003,135173.8,7.05,8.25,9.2,-8.891436,-3.186,-3.209,13.1,69,1.927
101,2014-06-18T04:00,2014,169,400,0,68.52,61.53,69.43,61.16,68.48,59.3,30.75,33.88,30.68,33.89,69.5,61.28,20.45,0.004,134998.3,6.995,8.27,9.18,-10.77142,-3.129,-3.204,13.11,69,1.927
101,2014-06-18T05:00,2014,169,500,0,68.56,61.56,69.46,61.17,68.51,59.24,30.23,33.39,30.15,33.42,69.57,61.31,20.49,0.006,135975.2,7.007,8.29,9.28,-15.17246,-3.164,-3.267,13.11,70,1.955
101,2014-06-18T06:00,2014,169,600,0,68.55,61.52,69.44,61.16,68.5,59.21,29.79,33.03,29.71,33.06,69.56,61.32,20.56,0.005,136597.2,7.027,8.28,9.29,-14.10325,-3.244,-3.354,13.12,69,1.927
101,2014-06-18T07:00,2014,169,700,0,68.59,61.63,69.47,61.29,68.54,59.31,29.46,32.79,29.39,32.82,69.62,61.43,20.57,0.005,135443.9,6.959,8.19,9.24,-12.6412,-3.328,-3.431,13.13,69,1.927
101,2014-06-18T08:00,2014,169,800,0,68.58,61.68,69.45,61.37,68.54,59.35,29.31,32.75,29.24,32.77,69.6,61.51,20.6,0.002,134431.9,6.891,8.08,9.19,-7.016213,-3.445,-3.527,13.13,68,1.899
101,2014-06-18T09:00,2014,169,900,0,68.62,61.83,69.49,61.48,68.57,59.48,29.29,32.82,29.24,32.84,69.64,61.64,20.56,0.004,132709.1,6.794,8.02,9.09,-12.43056,-3.534,-3.596,13.13,68,1.899
101,2014-06-18T10:00,2014,169,1000,0,68.58,61.82,69.46,61.49,68.54,59.36,29.25,32.85,29.21,32.85,69.61,61.63,20.38,0.003,131628.6,6.765,7.973,9.18,-8.514175,-3.599,-3.644,13.13,66,1.844
101,2014-06-18T11:00,2014,169,1100,0,68.69,62.12,69.57,61.78,68.65,59.83,29.43,33.07,29.4,33.05,69.7,61.99,20.63,0.004,129101.7,6.577,7.789,8.81,-11.75136,-3.641,-3.644,13.13,65,1.816
101,2014-06-18T12:00,2014,169,1200,0,68.71,62.33,69.57,61.97,68.66,60.08,29.76,33.45,29.76,33.42,69.69,62.17,20.8,0.004,126855.6,6.385,7.606,8.59,-11.21767,-3.69,-3.656,13.12,63,1.76
101,2014-06-18T13:00,2014,169,1300,0,68.84,62.55,69.68,62.19,68.77,60.22,30.16,33.84,30.18,33.8,69.8,62.35,20.68,0.009,124671.1,6.285,7.485,8.55,-28.03054,-3.679,-3.621,13.11,63,1.76
101,2014-06-18T14:00,2014,169,1400,0,68.72,62.43,69.57,62.1,68.66,60.13,30.57,34.22,30.61,34.18,69.68,62.23,20.68,0.006,124456.4,6.285,7.469,8.53,-18.2513,-3.647,-3.573,13.11,63,1.76
101,2014-06-18T15:00,2014,169,1500,0,68.76,62.45,69.62,62.15,68.71,60.32,30.89,34.48,30.93,34.43,69.72,62.3,20.8,0.003,124464.7,6.308,7.463,8.39,-8.035442,-3.587,-3.504,13.1,63,1.76
101,2014-06-18T16:00,2014,169,1600,0,68.76,62.49,69.63,62.19,68.68,60.48,31.17,34.72,31.21,34.67,69.68,62.34,20.75,0.007,122766.8,6.279,7.432,8.2,-18.64928,-3.551,-3.461,13.1,62,1.732
101,2014-06-18T17:00,2014,169,1700,0,68.75,62.4,69.61,62.09,68.68,60.35,31.37,34.88,31.41,34.83,69.67,62.23,20.62,0.006,123590.4,6.347,7.523,8.33,-16.9258,-3.502,-3.424,13.1,63,1.76
101,2014-06-18T18:00,2014,169,1800,0,68.64,62.2,69.57,61.92,68.59,59.86,31.42,34.85,31.43,34.79,69.61,61.92,20.67,0.005,127376.5,6.441,7.641,8.74,-14.23586,-3.43,-3.365,13.1,65,1.816
101,2014-06-18T19:00,2014,169,1900,0,68.66,62.08,69.56,61.81,68.61,59.69,31.29,34.63,31.27,34.58,69.62,61.79,20.73,0.008,130181.3,6.58,7.754,8.92,-20.59141,-3.347,-3.315,13.1,66,1.844
101,2014-06-18T20:00,2014,169,2000,0,68.67,61.94,69.58,61.67,68.63,59.71,31.05,34.36,31.01,34.31,69.64,61.72,20.46,0.005,130122.1,6.734,7.907,8.91,-12.66449,-3.307,-3.293,13.1,66,1.844
101,2014-06-18T21:00,2014,169,2100,0,68.53,61.75,69.44,61.47,68.49,59.59,30.74,34.05,30.69,34.01,69.52,61.54,20.65,0.007,131976.7,6.788,7.974,8.91,-17.62207,-3.308,-3.314,13.11,67,1.872
101,2014-06-18T22:00,2014,169,2200,0,68.56,61.75,69.49,61.47,68.51,59.44,30.41,33.72,30.36,33.69,69.56,61.51,20.8,0.006,134282.4,6.81,8.02,9.08,-16.2356,-3.314,-3.329,13.11,68,1.899
101,2014-06-18T23:00,2014,169,2300,0,68.63,61.73,69.57,61.46,68.59,59.57,30.11,33.46,30.06,33.43,69.65,61.56,20.81,0.007,135074,6.898,8.11,9.02,-19.00381,-3.345,-3.368,13.11,68,1.899
101,2014-06-19T00:00,2014,170,2400,0,68.56,61.57,69.5,61.25,68.53,59.57,29.81,33.2,29.76,33.17,69.57,61.44,20.73,0.009,135493.8,6.992,8.25,8.96,-23.69292,-3.38,-3.41,13.12,69,1.927
101,2014-06-19T01:00,2014,170,100,0,68.5,61.45,69.46,61.11,68.48,59.37,29.44,32.82,29.38,32.8,69.53,61.32,20.84,0.006,137959.5,7.054,8.35,9.11,-17.51305,-3.387,-3.423,13.13,70,1.955
101,2014-06-19T02:00,2014,170,200,0,68.45,61.33,69.41,60.99,68.43,58.99,29,32.39,28.94,32.38,69.49,61.12,20.7,0.006,139702.6,7.128,8.43,9.44,-16.38673,-3.387,-3.441,13.13,70,1.955
101,2014-06-19T03:00,2014,170,300,0,68.43,61.31,69.37,60.97,68.39,58.98,28.61,32.03,28.54,32.02,69.46,61.11,20.68,0.004,139191.2,7.118,8.4,9.41,-12.08605,-3.418,-3.484,13.13,71,1.983
101,2014-06-19T04:00,2014,170,400,0,68.54,61.35,69.48,61,68.5,59.21,28.58,32.35,28.57,32.25,69.54,61.19,20.63,0.005,139049,7.184,8.48,9.3,-14.13443,-3.762,-3.684,13.13,70,1.955
101,2014-06-19T05:00,2014,170,500,0,68.53,61.33,69.48,60.98,68.5,59.17,28.62,32.49,28.63,32.34,69.53,61.15,20.52,0.004,138699.1,7.198,8.5,9.34,-12.60031,-3.869,-3.707,13.13,70,1.955
101,2014-06-19T06:00,2014,170,600,0,68.56,61.34,69.51,61.01,68.54,59.13,28.73,32.68,28.77,32.5,69.57,61.16,20.34,0.004,138002,7.224,8.49,9.4,-12.43317,-3.946,-3.734,13.13,70,1.955
101,2014-06-19T07:00,2014,170,700,0,68.6,61.43,69.54,61.11,68.57,59.33,28.88,32.85,28.92,32.65,69.59,61.27,20.44,0.002,137123.9,7.167,8.44,9.24,-6.720982,-3.976,-3.724,13.13,69,1.927
101,2014-06-19T08:00,2014,170,800,0,68.47,61.41,69.42,61.12,68.45,58.84,28.82,32.64,28.84,32.5,69.53,61.17,20.41,0.003,137581.6,7.064,8.3,9.6,-7.804745,-3.819,-3.653,13.13,69,1.927
101,2014-06-19T09:00,2014,170,900,0,68.54,61.61,69.46,61.3,68.51,58.93,28.65,32.33,28.65,32.23,69.59,61.36,20.42,0.005,136058.3,6.926,8.16,9.58,-15.50141,-3.681,-3.572,13.13,68,1.899
101,2014-06-19T10:00,2014,170,1000,0,68.64,61.88,69.55,61.53,68.59,59.66,28.79,32.66,28.82,32.56,69.62,61.71,20.39,0.004,130514.3,6.756,8.02,8.93,-11.6935,-3.862,-3.746,13.13,66,1.844
101,2014-06-19T11:00,2014,170,1100,0,68.61,62,69.5,61.66,68.57,59.54,29.01,32.84,29.04,32.74,69.63,61.81,20.38,0.003,129214.7,6.61,7.838,9.02,-9.517633,-3.826,-3.699,13.13,64,1.788
101,2014-06-19T12:00,2014,170,1200,0,68.7,62.31,69.6,61.95,68.65,59.79,29.29,33.06,29.32,32.98,69.7,62.07,20.72,0.005,128083.3,6.385,7.644,8.85,-14.92514,-3.779,-3.662,13.13,65,1.816
101,2014-06-19T13:00,2014,170,1300,0,68.68,62.36,69.57,62.02,68.63,59.76,29.62,33.38,29.66,33.32,69.67,62.1,20.63,0.004,126677,6.319,7.546,8.88,-11.97501,-3.757,-3.664,13.13,63,1.76
101,2014-06-19T14:00,2014,170,1400,0,68.76,62.44,69.67,62.13,68.7,60.18,29.94,33.67,29.98,33.59,69.76,62.22,20.65,0.006,124786.5,6.317,7.541,8.52,-16.66297,-3.728,-3.61,13.12,63,1.76
101,2014-06-19T15:00,2014,170,1500,0,68.74,62.43,69.66,62.14,68.68,60.34,30.2,33.88,30.24,33.8,69.74,62.24,20.78,0.007,124411.3,6.306,7.525,8.34,-20.50078,-3.678,-3.562,13.11,64,1.788
101,2014-06-19T16:00,2014,170,1600,0,68.66,62.28,69.59,61.98,68.6,60.01,30.36,33.99,30.41,33.93,69.64,62.02,20.71,0.006,126230.2,6.382,7.605,8.59,-16.52982,-3.629,-3.519,13.11,63,1.76
101,2014-06-19T17:00,2014,170,1700,0,68.65,62.2,69.61,61.88,68.6,59.92,30.44,34.02,30.49,33.96,69.63,61.93,20.69,0.007,127755,6.456,7.726,8.68,-21.21033,-3.58,-3.471,13.11,65,1.816
101,2014-06-19T18:00,2014,170,1800,0,68.57,62,69.52,61.67,68.53,59.43,30.4,33.92,30.42,33.86,69.54,61.61,20.57,0.004,130662.9,6.572,7.856,9.1,-11.22266,-3.527,-3.434,13.11,66,1.844
101,2014-06-19T19:00,2014,170,1900,0,68.61,61.83,69.59,61.52,68.57,59.24,30.2,33.67,30.2,33.59,69.61,61.45,20.46,0.006,133644.2,6.78,8.07,9.34,-16.442,-3.471,-3.39,13.11,68,1.899
101,2014-06-19T20:00,2014,170,2000,0,68.55,61.59,69.54,61.26,68.51,59.37,29.84,33.29,29.83,33.21,69.55,61.34,20.49,0.005,134893.6,6.96,8.28,9.14,-13.12135,-3.45,-3.382,13.12,68,1.899
101,2014-06-19T21:00,2014,170,2100,0,68.46,61.4,69.46,61.07,68.42,59.2,29.35,32.81,29.33,32.73,69.46,61.17,20.56,0.007,136954.6,7.063,8.39,9.22,-18.5444,-3.46,-3.4,13.13,70,1.955
101,2014-06-19T22:00,2014,170,2200,0,68.54,61.35,69.52,60.97,68.5,59.03,28.92,32.49,28.91,32.37,69.51,61.06,20.51,0.003,139583.9,7.188,8.55,9.46,-7.759234,-3.575,-3.454,13.13,70,1.955
101,2014-06-19T23:00,2014,170,2300,0,68.54,61.26,69.5,60.86,68.49,59.17,29.08,33.07,29.12,32.95,69.51,60.99,20.62,0.005,140561.7,7.287,8.64,9.33,-15.4319,-3.994,-3.83,13.13,71,1.983
101,2014-06-20T00:00,2014,171,2400,0,68.54,61.09,69.49,60.73,68.49,59.02,29.08,33.06,29.13,32.84,69.49,60.85,20.63,0.006,143111.9,7.455,8.77,9.47,-17.42674,-3.978,-3.703,13.13,73,2.039
101,2014-06-20T01:00,2014,171,100,0,68.55,60.94,69.5,60.55,68.49,58.65,29.19,33.28,29.26,33.01,69.49,60.59,20.68,0.005,147444.4,7.615,8.95,9.84,-14.69585,-4.086,-3.743,13.13,75,2.095
101,2014-06-20T02:00,2014,171,200,0,68.62,60.91,69.56,60.53,68.57,58.67,29.26,33.35,29.35,33.05,69.55,60.59,20.7,0.004,148845,7.709,9.02,9.9,-12.8911,-4.098,-3.702,13.13,75,2.095
101,2014-06-20T03:00,2014,171,300,0,68.62,60.82,69.55,60.44,68.56,58.65,29.36,33.51,29.45,33.19,69.54,60.52,20.71,0.002,150076.9,7.802,9.11,9.92,-7.936422,-4.151,-3.733,13.12,76,2.123
101,2014-06-20T04:00,2014,171,400,0,68.63,60.65,69.56,60.24,68.59,58.61,29.41,33.56,29.51,33.2,69.54,60.39,20.6,0.006,151735.3,7.984,9.31,9.98,-19.16202,-4.151,-3.697,13.11,76,2.123
101,2014-06-20T05:00,2014,171,500,0,68.63,60.56,69.56,60.15,68.57,58.89,29.44,33.58,29.52,33.23,69.54,60.41,20.65,0.005,151442,8.07,9.41,9.68,-15.06233,-4.148,-3.709,13.11,77,2.151
101,2014-06-20T06:00,2014,171,600,0,68.72,60.66,69.67,60.31,68.68,58.83,29.49,33.65,29.59,33.29,69.63,60.51,20.4,0.003,150211.8,8.06,9.36,9.85,-9.613651,-4.158,-3.703,13.11,76,2.123
101,2014-06-20T07:00,2014,171,700,0,68.74,60.9,69.67,60.54,68.69,59.1,29.55,33.72,29.63,33.38,69.65,60.76,20.58,0.004,147547,7.834,9.13,9.59,-13.1278,-4.17,-3.752,13.11,74,2.067
101,2014-06-20T08:00,2014,171,800,0,68.74,61.18,69.68,60.79,68.68,59.45,29.64,33.79,29.69,33.53,69.66,61.03,20.43,0.005,141732.3,7.56,8.9,9.23,-15.00809,-4.153,-3.84,13.11,71,1.983
101,2014-06-20T09:00,2014,171,900,0,68.67,61.34,69.64,60.95,68.61,59.31,29.59,33.64,29.6,33.42,69.61,61.11,20.47,0.003,139972.1,7.327,8.69,9.3,-10.62644,-4.048,-3.821,13.11,71,1.983
101,2014-06-20T10:00,2014,171,1000,0,68.69,61.55,69.66,61.15,68.65,59.47,29.46,33.42,29.44,33.22,69.64,61.31,20.51,0.004,137537.7,7.139,8.51,9.19,-11.82802,-3.959,-3.785,13.12,69,1.927
101,2014-06-20T11:00,2014,171,1100,0,68.57,61.64,69.53,61.28,68.54,59.73,29.33,33.24,29.31,33.05,69.56,61.48,20.85,0.007,135012.2,6.925,8.25,8.8,-21.81067,-3.917,-3.745,13.11,69,1.927
101,2014-06-20T12:00,2014,171,1200,0,68.62,61.84,69.57,61.45,68.59,59.85,29.24,33.12,29.25,32.92,69.62,61.65,20.79,0.006,132707.5,6.78,8.12,8.74,-18.40821,-3.881,-3.669,13.11,67,1.872
101,2014-06-20T13:00,2014,171,1300,0,68.53,61.8,69.47,61.43,68.5,59.87,29.07,32.85,29.09,32.7,69.52,61.66,20.77,0.006,131245.6,6.725,8.04,8.63,-18.75303,-3.778,-3.612,13.11,67,1.872
101,2014-06-20T14:00,2014,171,1400,0,68.53,61.81,69.51,61.46,68.51,59.81,29.06,32.88,29.08,32.78,69.54,61.65,20.81,0.003,131914.6,6.725,8.05,8.7,-9.533989,-3.825,-3.704,13.11,69,1.927
101,2014-06-20T15:00,2014,171,1500,0,68.51,61.76,69.49,61.42,68.48,59.79,28.93,32.68,28.96,32.59,69.52,61.62,20.87,0.006,132500.7,6.753,8.07,8.69,-18.05646,-3.754,-3.637,13.11,69,1.927
101,2014-06-20T16:00,2014,171,1600,0,68.5,61.68,69.49,61.36,68.46,59.63,28.81,32.56,28.84,32.48,69.51,61.51,20.79,0.006,133518.8,6.82,8.13,8.83,-19.35389,-3.75,-3.644,13.11,69,1.927
101,2014-06-20T17:00,2014,171,1700,0,68.52,61.61,69.53,61.27,68.5,59.36,28.69,32.43,28.72,32.36,69.54,61.37,20.47,0.003,134391.8,6.915,8.25,9.14,-8.365358,-3.746,-3.639,13.12,70,1.955
101,2014-06-20T18:00,2014,171,1800,0,68.41,61.43,69.43,61.08,68.38,59.03,28.53,32.26,28.56,32.19,69.44,61.14,20.48,0.005,136533.6,6.98,8.36,9.34,-13.80319,-3.725,-3.631,13.12,71,1.983
101,2014-06-20T19:00,2014,171,1900,0,68.52,61.4,69.52,61.02,68.48,59.07,28.61,32.52,28.66,32.41,69.51,61.09,20.57,0.005,139014.4,7.116,8.5,9.41,-14.03015,-3.913,-3.756,13.12,72,2.011
101,2014-06-20T20:00,2014,171,2000,0,68.56,61.16,69.51,60.74,68.52,58.96,28.73,32.74,28.79,32.56,69.51,60.85,20.47,0.003,142199.4,7.395,8.77,9.55,-10.86587,-4.009,-3.77,13.11,73,2.039
101,2014-06-20T21:00,2014,171,2100,0,68.56,60.95,69.51,60.53,68.52,58.64,28.94,33.08,29,32.87,69.52,60.58,20.39,0.004,145792.2,7.611,8.98,9.88,-13.26228,-4.136,-3.877,13.11,75,2.095
101,2014-06-20T22:00,2014,171,2200,0,68.55,60.8,69.5,60.37,68.52,58.52,29.08,33.24,29.14,32.95,69.49,60.45,20.61,0.005,149562.7,7.749,9.13,10,-16.36115,-4.163,-3.814,13.11,77,2.151
101,2014-06-20T23:00,2014,171,2300,0,68.57,60.67,69.51,60.26,68.54,58.44,29.19,33.35,29.28,33.01,69.49,60.34,20.73,0.004,152618.6,7.905,9.25,10.11,-13.42792,-4.164,-3.731,13.11,79,2.207
101,2014-06-21T00:00,2014,172,2400,0,68.61,60.52,69.55,60.08,68.59,58.29,29.21,33.36,29.3,32.99,69.53,60.18,20.74,0.004,156030.9,8.1,9.46,10.3,-12.67574,-4.153,-3.693,13.11,79,2.207
101,2014-06-21T01:00,2014,172,100,0,68.62,60.49,69.55,60.04,68.58,58.69,29.27,33.44,29.36,33.08,69.52,60.29,20.74,0.005,154140.9,8.13,9.5,9.89,-15.17166,-4.173,-3.719,13.11,79,2.207
101,2014-06-21T02:00,2014,172,200,0,68.65,60.54,69.58,60.11,68.63,58.32,29.33,33.53,29.42,33.13,69.55,60.23,20.71,0.004,155962.3,8.11,9.47,10.31,-11.7479,-4.203,-3.713,13.11,80,2.235
101,2014-06-21T03:00,2014,172,300,0,68.62,60.47,69.56,60.04,68.59,58.43,29.35,33.53,29.42,33.16,69.52,60.21,20.64,0.004,155115.9,8.15,9.52,10.16,-13.49146,-4.179,-3.741,13.11,79,2.207
101,2014-06-21T04:00,2014,172,400,0,68.68,60.48,69.59,60.07,68.64,58.64,29.42,33.6,29.48,33.23,69.56,60.31,20.63,0.004,154492.8,8.2,9.52,10.01,-12.77258,-4.187,-3.748,13.11,79,2.207
101,2014-06-21T05:00,2014,172,500,0,68.63,60.4,69.57,59.98,68.6,58.48,29.46,33.64,29.51,33.28,69.52,60.18,20.65,0.003,155869.5,8.23,9.59,10.13,-10.05828,-4.185,-3.765,13.11,79,2.207
101,2014-06-21T06:00,2014,172,600,0,68.62,60.4,69.55,60.01,68.59,58.41,29.44,33.61,29.49,33.23,69.51,60.18,20.61,0.006,155432.4,8.21,9.54,10.18,-18.66195,-4.176,-3.742,13.11,80,2.235
101,2014-06-21T07:00,2014,172,700,0,68.76,60.7,69.68,60.34,68.72,58.62,29.5,33.67,29.55,33.32,69.64,60.47,20.57,0.005,152693.8,8.06,9.33,10.1,-16.97115,-4.171,-3.77,13.11,77,2.151
101,2014-06-21T08:00,2014,172,800,0,68.73,60.96,69.67,60.53,68.71,58.89,29.52,33.66,29.55,33.39,69.66,60.69,20.46,0.005,147723.8,7.769,9.14,9.82,-17.74649,-4.136,-3.846,13.11,76,2.123
101,2014-06-21T09:00,2014,172,900,0,68.72,61.26,69.66,60.84,68.69,59.02,29.6,33.72,29.59,33.51,69.65,60.95,20.56,0.006,144095.2,7.457,8.82,9.67,-19.97447,-4.118,-3.92,13.11,73,2.039
101,2014-06-21T10:00,2014,172,1000,0,68.74,61.52,69.68,61.11,68.69,59.24,29.67,33.77,29.63,33.62,69.68,61.19,20.63,0.005,140661.1,7.223,8.57,9.46,-14.81615,-4.099,-3.982,13.11,72,2.011
101,2014-06-21T11:00,2014,172,1100,0,68.65,61.65,69.63,61.25,68.62,59.33,29.6,33.6,29.56,33.41,69.63,61.33,20.7,0.003,137932.3,7.001,8.38,9.29,-9.589237,-4,-3.844,13.1,71,1.983
101,2014-06-21T12:00,2014,172,1200,0,68.67,61.7,69.67,61.31,68.66,59.47,29.47,33.42,29.46,33.23,69.68,61.44,20.56,0.004,136215.9,6.975,8.36,9.2,-13.44881,-3.95,-3.773,13.09,69,1.927
101,2014-06-21T13:00,2014,172,1300,0,68.49,61.63,69.48,61.28,68.49,59.32,29.12,32.86,29.11,32.71,69.52,61.41,20.56,0.005,134511.2,6.854,8.2,9.17,-14.72016,-3.741,-3.606,13.08,69,1.927
101,2014-06-21T14:00,2014,172,1400,0,68.68,61.87,69.64,61.5,68.66,59.84,29.12,33.02,29.14,32.89,69.68,61.71,20.54,0.004,131896.4,6.809,8.14,8.82,-12.0329,-3.904,-3.743,13.08,67,1.872
101,2014-06-21T15:00,2014,172,1500,0,68.56,61.83,69.55,61.48,68.56,59.81,29.07,32.89,29.09,32.78,69.59,61.7,20.62,0.006,131131.7,6.734,8.07,8.75,-17.69158,-3.822,-3.685,13.08,67,1.872
101,2014-06-21T16:00,2014,172,1600,0,68.48,61.68,69.46,61.33,68.48,59.37,29.01,32.78,29.03,32.69,69.5,61.46,20.78,0.005,134866.2,6.796,8.13,9.11,-14.26514,-3.773,-3.655,13.08,69,1.927
101,2014-06-21T17:00,2014,172,1700,0,68.5,61.63,69.5,61.28,68.5,59.26,28.91,32.66,28.93,32.56,69.53,61.38,20.8,0.004,136666.5,6.871,8.22,9.24,-11.26423,-3.749,-3.629,13.08,70,1.955
101,2014-06-21T18:00,2014,172,1800,0,68.44,61.47,69.46,61.13,68.43,59.07,28.74,32.47,28.76,32.38,69.47,61.21,20.71,0.003,137909.8,6.972,8.32,9.36,-9.931725,-3.727,-3.618,13.08,70,1.955
101,2014-06-21T19:00,2014,172,1900,0,68.5,61.32,69.5,60.95,68.48,59.38,28.59,32.39,28.61,32.26,69.48,61.16,20.65,0.006,138460,7.176,8.55,9.1,-18.80412,-3.807,-3.642,13.08,71,1.983
101,2014-06-21T20:00,2014,172,2000,0,68.55,61.13,69.52,60.69,68.52,59.27,28.82,32.91,28.87,32.76,69.53,60.9,20.63,0.003,142082,7.422,8.83,9.25,-11.16456,-4.088,-3.889,13.08,73,2.039
101,2014-06-21T21:00,2014,172,2100,0,68.59,60.97,69.54,60.49,68.57,59.15,29.03,33.17,29.08,32.95,69.54,60.73,20.54,0.003,144754.8,7.619,9.05,9.43,-11.16008,-4.142,-3.876,13.08,74,2.067
101,2014-06-21T22:00,2014,172,2200,0,68.6,60.93,69.54,60.45,68.58,59.13,29.12,33.28,29.17,32.99,69.52,60.72,20.69,0.005,146428.1,7.672,9.09,9.45,-15.65285,-4.155,-3.823,13.08,75,2.095
101,2014-06-21T23:00,2014,172,2300,0,68.65,61.04,69.6,60.56,68.64,59.29,29.16,33.32,29.21,33.02,69.6,60.84,20.65,0.004,145014.1,7.611,9.04,9.35,-13.54129,-4.161,-3.81,13.08,74,2.067
101,2014-06-22T00:00,2014,173,2400,0,68.61,61.04,69.58,60.56,68.6,59.48,29.21,33.37,29.24,33.1,69.57,60.91,20.71,0.005,143785.7,7.577,9.02,9.12,-16.42587,-4.161,-3.856,13.08,74,2.067
101,2014-06-22T01:00,2014,173,100,0,68.65,60.96,69.6,60.52,68.63,59.4,29.28,33.46,29.31,33.16,69.57,60.85,20.53,0.006,144077.1,7.692,9.07,9.22,-18.60871,-4.183,-3.854,13.08,73,2.039
101,2014-06-22T02:00,2014,173,200,0,68.61,60.82,69.57,60.43,68.59,59.3,29.31,33.48,29.33,33.2,69.54,60.72,20.43,0.005,144667,7.791,9.14,9.29,-14.72085,-4.177,-3.868,13.08,74,2.067
101,2014-06-22T03:00,2014,173,300,0,68.59,60.78,69.53,60.37,68.58,59.07,29.38,33.57,29.41,33.26,69.51,60.62,20.47,0.005,146494.9,7.819,9.17,9.51,-15.06521,-4.192,-3.844,13.08,75,2.095
101,2014-06-22T04:00,2014,173,400,0,68.56,60.69,69.5,60.28,68.54,58.55,29.4,33.55,29.44,33.24,69.47,60.39,20.44,0.004,149503.4,7.87,9.22,10,-13.87764,-4.151,-3.805,13.08,76,2.123
101,2014-06-22T05:00,2014,173,500,0,68.67,60.73,69.61,60.31,68.65,58.8,29.38,33.53,29.41,33.2,69.59,60.5,20.4,0.004,149228.2,7.934,9.29,9.85,-14.16564,-4.146,-3.783,13.09,76,2.123
101,2014-06-22T06:00,2014,173,600,0,68.64,60.81,69.59,60.42,68.62,59.13,29.42,33.57,29.46,33.27,69.56,60.67,20.53,0.006,146899.9,7.835,9.17,9.5,-18.4127,-4.151,-3.816,13.09,75,2.095
101,2014-06-22T07:00,2014,173,700,0,68.66,60.88,69.62,60.46,68.64,59.16,29.44,33.61,29.47,33.3,69.59,60.73,20.39,0.004,145463.3,7.783,9.16,9.48,-12.19087,-4.172,-3.821,13.08,74,2.067
101,2014-06-22T08:00,2014,173,800,0,68.74,61.18,69.67,60.72,68.71,59.53,29.5,33.65,29.52,33.38,69.66,61.04,20.3,0.003,140823.5,7.562,8.95,9.18,-9.079397,-4.15,-3.855,13.08,71,1.983
101,2014-06-22T09:00,2014,173,900,0,68.72,61.48,69.68,61.02,68.71,59.85,29.55,33.67,29.53,33.5,69.67,61.34,20.3,0.006,135763.1,7.249,8.66,8.86,-20.11467,-4.118,-3.97,13.09,69,1.927
101,2014-06-22T10:00,2014,173,1000,0,68.71,61.69,69.67,61.29,68.68,60.09,29.67,33.77,29.64,33.64,69.68,61.58,20.34,0.003,131777.5,7.019,8.38,8.6,-9.196004,-4.101,-4.004,13.09,68,1.899
101,2014-06-22T11:00,2014,173,1100,0,68.64,61.79,69.6,61.4,68.61,59.86,29.79,33.87,29.78,33.71,69.61,61.58,20.58,0.006,132239.1,6.852,8.2,8.75,-18.6039,-4.089,-3.929,13.08,67,1.872
101,2014-06-22T12:00,2014,173,1200,0,68.68,62.01,69.64,61.59,68.65,60,29.87,33.9,29.87,33.75,69.68,61.79,20.68,0.007,130469.2,6.665,8.04,8.66,-22.09017,-4.027,-3.879,13.08,67,1.872
101,2014-06-22T13:00,2014,173,1300,0,68.54,61.82,69.53,61.43,68.53,59.23,29.79,33.65,29.78,33.53,69.56,61.49,20.46,0.002,133260.2,6.716,8.1,9.3,-6.966164,-3.862,-3.749,13.09,68,1.899
101,2014-06-22T14:00,2014,173,1400,0,68.52,61.74,69.51,61.4,68.52,59.08,29.58,33.28,29.57,33.16,69.54,61.41,20.38,0.004,133961.6,6.781,8.11,9.44,-12.38659,-3.697,-3.588,13.09,67,1.872
101,2014-06-22T15:00,2014,173,1500,0,68.59,61.87,69.59,61.5,68.6,59.14,29.45,33.12,29.45,33.03,69.63,61.51,20.64,0.005,135352.3,6.729,8.09,9.46,-14.87029,-3.678,-3.578,13.09,69,1.927
101,2014-06-22T16:00,2014,173,1600,0,68.59,61.82,69.59,61.47,68.59,59.41,29.37,33.08,29.38,33,69.62,61.57,20.6,0.004,133930.6,6.77,8.12,9.18,-11.50454,-3.711,-3.613,13.09,67,1.872
101,2014-06-22T17:00,2014,173,1700,0,68.63,61.93,69.63,61.57,68.63,59.78,29.34,33.07,29.36,32.98,69.66,61.76,20.72,0.005,132055.1,6.699,8.06,8.84,-16.03249,-3.727,-3.617,13.09,67,1.872
101,2014-06-22T18:00,2014,173,1800,0,68.58,61.81,69.58,61.49,68.58,59.64,29.34,33.09,29.36,33.01,69.6,61.63,20.57,0.005,132267.4,6.774,8.1,8.94,-13.89812,-3.752,-3.647,13.09,67,1.872
101,2014-06-22T19:00,2014,173,1900,0,68.53,61.64,69.55,61.31,68.51,59.49,29.27,33.03,29.29,32.93,69.54,61.43,20.45,0.005,133329.3,6.893,8.24,9.01,-15.79819,-3.76,-3.637,13.09,68,1.899
101,2014-06-22T20:00,2014,173,2000,0,68.42,61.36,69.46,60.98,68.4,59.04,29.07,32.78,29.08,32.68,69.43,61.03,20.31,0.003,136574.9,7.06,8.48,9.36,-9.894083,-3.712,-3.603,13.09,70,1.955
101,2014-06-22T21:00,2014,173,2100,0,68.42,61.13,69.45,60.71,68.39,58.74,28.72,32.41,28.72,32.27,69.41,60.76,20.36,0.005,141224.3,7.296,8.73,9.65,-15.61286,-3.693,-3.555,13.1,72,2.011
101,2014-06-22T22:00,2014,173,2200,0,68.58,61.14,69.53,60.67,68.57,58.87,28.88,32.89,28.91,32.74,69.53,60.79,20.59,0.004,144519,7.433,8.86,9.7,-12.62497,-4.008,-3.826,13.09,74,2.067
101,2014-06-22T23:00,2014,173,2300,0,68.56,61.07,69.53,60.57,68.55,59.11,28.97,33.03,28.99,32.84,69.54,60.8,20.75,0.004,145078.3,7.486,8.96,9.45,-13.11801,-4.058,-3.853,13.1,73,2.039
101,2014-06-23T00:00,2014,174,2400,0,68.55,60.97,69.51,60.51,68.54,58.98,29.08,33.22,29.11,32.97,69.49,60.71,20.75,0.003,146388.7,7.577,8.99,9.56,-11.13165,-4.137,-3.863,13.09,75,2.095
101,2014-06-23T01:00,2014,174,100,0,68.56,60.88,69.54,60.41,68.57,58.73,29.12,33.26,29.15,32.96,69.53,60.57,20.48,0.005,147402.8,7.687,9.13,9.83,-15.58827,-4.147,-3.804,13.09,75,2.095
101,2014-06-23T02:00,2014,174,200,0,68.63,60.93,69.6,60.51,68.62,58.78,29.19,33.35,29.23,33.04,69.57,60.64,20.44,0.004,146989.6,7.703,9.09,9.84,-14.27894,-4.168,-3.815,13.1,74,2.067
101,2014-06-23T03:00,2014,174,300,0,68.55,60.83,69.51,60.4,68.55,58.59,29.22,33.37,29.25,33.08,69.5,60.5,20.67,0.003,149569.6,7.726,9.11,9.96,-10.76747,-4.145,-3.836,13.09,76,2.123
101,2014-06-23T04:00,2014,174,400,0,68.63,60.83,69.61,60.41,68.62,58.73,29.25,33.41,29.28,33.08,69.57,60.56,20.58,0.005,149434.5,7.801,9.19,9.89,-15.982,-4.158,-3.798,13.09,76,2.123
101,2014-06-23T05:00,2014,174,500,0,68.59,60.75,69.54,60.34,68.57,58.89,29.29,33.44,29.32,33.14,69.52,60.55,20.52,0.004,148049.4,7.837,9.2,9.68,-12.49785,-4.149,-3.817,13.09,75,2.095
101,2014-06-23T06:00,2014,174,600,0,68.65,60.87,69.63,60.46,68.64,58.83,29.32,33.48,29.35,33.16,69.61,60.61,20.34,0.002,146973,7.783,9.16,9.8,-4.869856,-4.158,-3.81,13.1,74,2.067
101,2014-06-23T07:00,2014,174,700,0,68.62,61.06,69.57,60.66,68.6,58.91,29.35,33.48,29.37,33.2,69.57,60.78,20.49,0.004,144775.2,7.559,8.91,9.69,-12.49471,-4.127,-3.825,13.09,74,2.067
101,2014-06-23T08:00,2014,174,800,0,68.79,61.55,69.75,61.17,68.76,59.45,29.43,33.53,29.42,33.34,69.75,61.29,20.41,0.005,138519.3,7.238,8.58,9.31,-15.05841,-4.101,-3.917,13.09,70,1.955
101,2014-06-23T09:00,2014,174,900,0,68.73,61.87,69.69,61.5,68.71,59.61,29.62,33.73,29.58,33.6,69.7,61.56,20.56,0.004,134073.7,6.858,8.2,9.1,-14.22616,-4.115,-4.023,13.09,67,1.872
101,2014-06-23T10:00,2014,174,1000,0,68.74,62.12,69.7,61.7,68.72,59.92,29.82,33.93,29.81,33.78,69.73,61.82,20.46,0.005,129412.4,6.622,8,8.8,-15.51916,-4.109,-3.973,13.09,66,1.844
101,2014-06-23T11:00,2014,174,1100,0,68.71,62.25,69.68,61.87,68.71,60.06,29.97,33.97,29.97,33.86,69.73,61.98,20.41,0.005,126282.7,6.464,7.807,8.64,-16.15798,-4.004,-3.888,13.09,64,1.788
101,2014-06-23T12:00,2014,174,1200,0,68.72,62.43,69.67,62.06,68.71,60.18,30.19,34.1,30.22,34.09,69.73,62.12,20.37,0.004,123333.9,6.287,7.604,8.53,-11.86772,-3.902,-3.871,13.08,63,1.76
101,2014-06-23T13:00,2014,174,1300,0,68.73,62.44,69.66,62.1,68.72,60.26,30.5,34.38,30.54,34.39,69.72,62.16,20.65,0.005,124395.7,6.284,7.565,8.46,-16.53317,-3.883,-3.851,13.08,63,1.76
101,2014-06-23T14:00,2014,174,1400,0,68.73,62.53,69.67,62.19,68.7,60.14,30.75,34.57,30.81,34.5,69.69,62.27,20.53,0.007,123434.4,6.207,7.487,8.57,-21.69105,-3.823,-3.695,13.08,62,1.732
101,2014-06-23T15:00,2014,174,1500,0,68.74,62.55,69.69,62.22,68.71,60.27,31.01,34.75,31.07,34.63,69.7,62.32,20.76,0.003,123922.4,6.186,7.467,8.45,-8.271025,-3.741,-3.567,13.07,62,1.732
101,2014-06-23T16:00,2014,174,1600,0,68.75,62.52,69.66,62.2,68.72,60.1,31.25,34.92,31.31,34.82,69.69,62.24,20.66,0.004,124449.1,6.222,7.458,8.62,-11.90988,-3.673,-3.505,13.07,63,1.76
101,2014-06-23T17:00,2014,174,1700,0,68.77,62.45,69.7,62.14,68.76,60.1,31.42,35.03,31.48,34.92,69.73,62.2,20.53,0.006,124946.6,6.322,7.555,8.66,-16.28383,-3.609,-3.442,13.07,63,1.76
101,2014-06-23T18:00,2014,174,1800,0,68.71,62.27,69.66,61.97,68.7,60.14,31.53,35.1,31.58,35,69.67,62.06,20.5,0.008,125548.2,6.441,7.682,8.56,-23.15653,-3.565,-3.422,13.07,63,1.76
101,2014-06-23T19:00,2014,174,1900,0,68.68,62.04,69.64,61.78,68.67,60.04,31.48,35.01,31.51,34.9,69.64,61.85,20.56,0.004,128418,6.643,7.857,8.63,-9.942188,-3.523,-3.39,13.07,65,1.816
101,2014-06-23T20:00,2014,174,2000,0,68.63,61.8,69.61,61.52,68.6,59.84,31.25,34.73,31.25,34.62,69.58,61.57,20.48,0.002,131001.9,6.827,8.09,8.77,-6.865365,-3.484,-3.365,13.08,67,1.872
101,2014-06-23T21:00,2014,174,2100,0,68.48,61.47,69.48,61.18,68.46,59.38,30.82,34.27,30.8,34.14,69.44,61.18,20.6,0.006,135762.4,7.016,8.3,9.08,-16.58956,-3.45,-3.339,13.08,69,1.927
101,2014-06-23T22:00,2014,174,2200,0,68.53,61.35,69.56,61.05,68.52,59.03,30.24,33.67,30.22,33.55,69.51,60.99,20.61,0.004,140168.6,7.183,8.51,9.48,-11.48942,-3.422,-3.331,13.08,72,2.011
101,2014-06-23T23:00,2014,174,2300,0,68.44,61.2,69.48,60.85,68.42,58.74,29.62,33.08,29.59,32.96,69.42,60.79,20.7,0.005,142830.8,7.233,8.63,9.69,-13.70945,-3.455,-3.378,13.09,72,2.011
101,2014-06-24T00:00,2014,175,2400,0,68.47,61.13,69.52,60.75,68.46,58.65,28.99,32.52,28.96,32.39,69.47,60.72,20.61,0.005,144252.5,7.34,8.77,9.81,-12.81466,-3.526,-3.432,13.1,74,2.067
101,2014-06-24T01:00,2014,175,100,0,68.54,61.06,69.51,60.62,68.53,58.62,28.94,32.83,28.95,32.68,69.51,60.67,20.45,0.004,145166,7.483,8.89,9.91,-12.64263,-3.889,-3.732,13.1,73,2.039
101,2014-06-24T02:00,2014,175,200,0,68.58,61.13,69.55,60.68,68.58,58.83,29,33.06,29.04,32.83,69.57,60.78,20.67,0.006,145578.5,7.457,8.87,9.75,-18.10117,-4.057,-3.793,13.1,73,2.039
101,2014-06-24T03:00,2014,175,300,0,68.55,61.07,69.52,60.66,68.54,58.68,29.06,33.16,29.09,32.92,69.52,60.7,20.73,0.005,146633.6,7.476,8.86,9.86,-14.51687,-4.102,-3.832,13.1,75,2.095
101,2014-06-24T04:00,2014,175,400,0,68.56,61.08,69.54,60.66,68.56,58.94,29.1,33.2,29.12,32.95,69.55,60.79,20.74,0.004,145472.7,7.48,8.88,9.62,-11.41591,-4.1,-3.833,13.1,73,2.039
101,2014-06-24T05:00,2014,175,500,0,68.6,61.07,69.57,60.63,68.59,59.16,29.18,33.31,29.19,33.06,69.57,60.85,20.66,0.006,144493.3,7.524,8.94,9.43,-20.57448,-4.137,-3.868,13.1,73,2.039
101,2014-06-24T06:00,2014,175,600,0,68.62,61.1,69.59,60.68,68.61,59.26,29.28,33.43,29.29,33.15,69.59,60.92,20.58,0.004,143288.6,7.52,8.91,9.35,-12.22501,-4.154,-3.852,13.1,73,2.039
101,2014-06-24T07:00,2014,175,700,0,68.69,61.26,69.66,60.83,68.66,59.37,29.33,33.44,29.34,33.21,69.67,61.04,20.39,0.005,140715.1,7.426,8.83,9.3,-14.92558,-4.107,-3.869,13.1,71,1.983
101,2014-06-24T08:00,2014,175,800,0,68.71,61.5,69.67,61.07,68.68,59.81,29.45,33.56,29.45,33.37,69.68,61.36,20.49,0.004,136500.5,7.21,8.6,8.87,-11.56743,-4.109,-3.926,13.1,69,1.927
101,2014-06-24T09:00,2014,175,900,0,68.72,61.8,69.69,61.39,68.7,60.04,29.6,33.71,29.58,33.56,69.72,61.64,20.53,0.004,132402.1,6.916,8.31,8.66,-13.03273,-4.105,-3.975,13.1,67,1.872
101,2014-06-24T10:00,2014,175,1000,0,68.69,62,69.64,61.58,68.68,59.96,29.81,33.92,29.81,33.78,69.7,61.75,20.37,0.003,129044.2,6.69,8.06,8.71,-9.518737,-4.111,-3.971,13.09,65,1.816
101,2014-06-24T11:00,2014,175,1100,0,68.72,62.26,69.71,61.87,68.7,60.04,29.92,33.9,29.94,33.76,69.74,62.03,20.46,0.004,126851.6,6.456,7.831,8.67,-11.66918,-3.976,-3.823,13.09,64,1.788
101,2014-06-24T12:00,2014,175,1200,0,68.69,62.41,69.66,62.01,68.68,59.89,30.06,33.92,30.08,33.76,69.69,62.1,20.66,0.003,126759,6.287,7.647,8.79,-10.52004,-3.862,-3.677,13.08,64,1.788
101,2014-06-24T13:00,2014,175,1300,0,68.59,62.34,69.57,61.97,68.57,59.76,30.31,34.11,30.35,33.99,69.58,62.02,20.78,0.005,127243.6,6.253,7.61,8.81,-15.57984,-3.795,-3.641,13.08,64,1.788
101,2014-06-24T14:00,2014,175,1400,0,68.68,62.37,69.65,62.01,68.67,59.72,30.54,34.27,30.59,34.16,69.66,62.02,20.57,0.005,127196,6.312,7.642,8.95,-13.39516,-3.733,-3.576,13.08,64,1.788
101,2014-06-24T15:00,2014,175,1500,0,68.62,62.25,69.6,61.89,68.61,59.7,30.73,34.42,30.77,34.31,69.61,61.94,20.52,0.006,127446.6,6.375,7.71,8.91,-18.89412,-3.69,-3.541,13.08,64,1.788
101,2014-06-24T16:00,2014,175,1600,0,68.64,62.19,69.6,61.89,68.63,59.74,30.83,34.48,30.87,34.37,69.62,61.94,20.57,0.004,128061.4,6.45,7.712,8.9,-11.83637,-3.649,-3.501,13.08,64,1.788
101,2014-06-24T17:00,2014,175,1700,0,68.65,62.22,69.61,61.91,68.63,59.77,30.91,34.55,30.95,34.45,69.62,61.95,20.55,0.005,127577.4,6.431,7.695,8.86,-13.38616,-3.634,-3.501,13.08,65,1.816
101,2014-06-24T18:00,2014,175,1800,0,68.69,62.25,69.65,61.89,68.68,59.94,30.97,34.57,30.99,34.47,69.66,61.97,20.42,0.005,126530.3,6.448,7.76,8.74,-15.45016,-3.606,-3.485,13.08,64,1.788
101,2014-06-24T19:00,2014,175,1900,0,68.6,62.07,69.58,61.74,68.59,59.76,30.93,34.53,30.95,34.43,69.59,61.8,20.4,0.004,127878.6,6.532,7.842,8.83,-11.13213,-3.603,-3.483,13.08,65,1.816
101,2014-06-24T20:00,2014,175,2000,0,68.58,61.94,69.58,61.55,68.56,59.65,30.78,34.36,30.79,34.25,69.57,61.62,20.38,0.003,129722.8,6.637,8.02,8.91,-9.518629,-3.578,-3.465,13.08,65,1.816
101,2014-06-24T21:00,2014,175,2100,0,68.51,61.79,69.49,61.4,68.48,59.45,30.51,34.06,30.51,33.96,69.48,61.45,20.69,0.005,133287.6,6.721,8.1,9.04,-14.6379,-3.546,-3.446,13.08,68,1.899
101,2014-06-24T22:00,2014,175,2200,0,68.53,61.66,69.53,61.3,68.5,59.28,30.17,33.72,30.16,33.6,69.49,61.31,20.72,0.004,135988,6.869,8.22,9.22,-11.57215,-3.542,-3.44,13.09,69,1.927
101,2014-06-24T23:00,2014,175,2300,0,68.54,61.57,69.55,61.19,68.53,59.2,29.79,33.35,29.77,33.24,69.53,61.21,20.72,0.006,137905.4,6.965,8.35,9.33,-16.87969,-3.563,-3.471,13.1,70,1.955
101,2014-06-25T00:00,2014,176,2400,0,68.5,61.49,69.51,61.08,68.47,59.09,29.39,32.98,29.36,32.87,69.5,61.14,20.78,0.005,139311.3,7.013,8.43,9.39,-13.02195,-3.595,-3.51,13.1,71,1.983
101,2014-06-25T01:00,2014,176,100,0,68.48,61.41,69.5,61.01,68.46,58.95,28.99,32.63,28.97,32.53,69.49,61.05,20.47,0.006,138614.3,7.073,8.49,9.51,-17.24553,-3.639,-3.561,13.1,70,1.955
101,2014-06-25T02:00,2014,176,200,0,68.39,61.3,69.4,60.9,68.39,58.84,28.64,32.32,28.62,32.22,69.39,60.97,20.53,0.005,139414.9,7.097,8.5,9.55,-14.28493,-3.681,-3.603,13.11,71,1.983
101,2014-06-25T03:00,2014,176,300,0,68.6,61.38,69.54,60.95,68.58,59.19,28.85,32.91,28.88,32.73,69.54,61.07,20.6,0.006,140185,7.22,8.59,9.4,-20.20525,-4.053,-3.848,13.1,71,1.983
101,2014-06-25T04:00,2014,176,400,0,68.57,61.35,69.53,60.9,68.55,59.17,29.13,33.24,29.16,33.07,69.56,61.03,20.55,0.007,139952.3,7.217,8.63,9.38,-22.7696,-4.119,-3.912,13.1,72,2.011
101,2014-06-25T05:00,2014,176,500,0,68.65,61.4,69.61,60.97,68.63,59.25,29.36,33.49,29.4,33.28,69.62,61.08,20.44,0.004,139459.5,7.249,8.63,9.38,-13.2595,-4.125,-3.878,13.1,71,1.983
101,2014-06-25T06:00,2014,176,600,0,68.62,61.39,69.58,61,68.6,59.25,29.52,33.62,29.54,33.39,69.59,61.09,20.44,0.005,138877.9,7.23,8.58,9.35,-15.92178,-4.097,-3.851,13.1,70,1.955
101,2014-06-25T07:00,2014,176,700,0,68.71,61.68,69.66,61.25,68.69,59.51,29.7,33.78,29.71,33.58,69.69,61.36,20.64,0.004,137290.3,7.038,8.41,9.18,-12.49792,-4.084,-3.868,13.1,70,1.955
101,2014-06-25T08:00,2014,176,800,0,68.72,61.92,69.69,61.46,68.69,59.7,29.91,33.95,29.92,33.8,69.72,61.59,20.58,0.005,133468.6,6.806,8.22,8.99,-15.24864,-4.036,-3.874,13.1,68,1.899
101,2014-06-25T09:00,2014,176,900,0,68.66,62.09,69.65,61.66,68.63,59.7,29.94,33.83,29.97,33.71,69.69,61.76,20.45,0.007,129772.2,6.573,7.983,8.94,-22.29982,-3.888,-3.742,13.09,66,1.844
101,2014-06-25T10:00,2014,176,1000,0,68.7,62.35,69.68,61.94,68.67,59.89,30.06,33.89,30.1,33.8,69.7,62.04,20.71,0.006,127940.1,6.341,7.747,8.79,-19.04464,-3.831,-3.701,13.09,65,1.816
101,2014-06-25T11:00,2014,176,1100,0,68.75,62.53,69.73,62.14,68.73,60.11,30.37,34.24,30.43,34.14,69.74,62.23,20.59,0.008,124710.6,6.227,7.585,8.62,-25.12322,-3.87,-3.709,13.08,62,1.732
101,2014-06-25T12:00,2014,176,1200,0,68.82,62.78,69.77,62.39,68.78,60.41,30.85,34.73,30.93,34.62,69.78,62.47,20.73,0.005,121958.3,6.032,7.381,8.37,-15.52345,-3.883,-3.689,13.08,62,1.732
101,2014-06-25T13:00,2014,176,1300,0,68.88,62.94,69.85,62.6,68.87,60.6,31.42,35.27,31.52,35.17,69.83,62.65,20.57,0.006,119184.5,5.941,7.249,8.27,-19.56355,-3.85,-3.651,13.07,60,1.676
101,2014-06-25T14:00,2014,176,1400,0,68.97,63.07,69.91,62.73,68.95,61,32.01,35.8,32.11,35.68,69.89,62.85,20.7,0.007,117644.4,5.9,7.187,7.955,-21.20446,-3.791,-3.578,13.07,59,1.648
101,2014-06-25T15:00,2014,176,1500,0,69.01,63.1,69.92,62.78,68.99,61.45,32.52,36.23,32.61,36.11,69.91,63.04,20.68,0.008,114993.5,5.916,7.137,7.534,-23.82587,-3.711,-3.494,13.07,58,1.62
101,2014-06-25T16:00,2014,176,1600,0,69.02,63.06,69.93,62.75,68.99,61.39,32.92,36.52,32.99,36.39,69.92,62.99,20.71,0.008,115959.7,5.955,7.178,7.598,-22.27292,-3.607,-3.401,13.06,59,1.648
101,2014-06-25T17:00,2014,176,1700,0,69.04,62.95,69.94,62.68,69.02,61.22,33.21,36.73,33.27,36.61,69.94,62.87,20.42,0.006,116589.5,6.085,7.26,7.797,-16.46824,-3.526,-3.338,13.06,60,1.676
101,2014-06-25T18:00,2014,176,1800,0,69.02,62.84,69.91,62.55,69,61.14,33.37,36.83,33.42,36.72,69.91,62.76,20.35,0.005,117560.7,6.173,7.359,7.857,-14.14867,-3.459,-3.301,13.06,59,1.648
101,2014-06-25T19:00,2014,176,1900,0,68.96,62.65,69.87,62.4,68.93,60.98,33.38,36.8,33.41,36.68,69.86,62.54,20.45,0.003,120050.3,6.309,7.473,7.951,-8.152469,-3.414,-3.271,13.06,61,1.704
101,2014-06-25T20:00,2014,176,2000,0,68.94,62.54,69.86,62.28,68.9,60.94,33.25,36.61,33.26,36.49,69.84,62.43,20.7,0.005,122647.6,6.403,7.579,7.96,-14.37044,-3.359,-3.237,13.06,63,1.76
101,2014-06-25T21:00,2014,176,2100,0,68.86,62.27,69.8,62.02,68.82,60.73,33.01,36.33,33,36.22,69.77,62.18,20.72,0.007,125657.6,6.582,7.778,8.09,-18.86281,-3.324,-3.228,13.06,64,1.788
101,2014-06-25T22:00,2014,176,2200,0,68.86,62.13,69.78,61.86,68.81,60.59,32.66,35.96,32.63,35.85,69.76,62.03,20.71,0.008,128024.4,6.733,7.925,8.23,-22.17236,-3.3,-3.217,13.07,65,1.816
101,2014-06-25T23:00,2014,176,2300,0,68.81,62.09,69.74,61.83,68.74,60.53,32.29,35.61,32.26,35.51,69.71,62.03,20.81,0.004,128350.5,6.727,7.906,8.21,-10.02241,-3.32,-3.246,13.07,66,1.844
101,2014-06-26T00:00,2014,177,2400,0,68.61,61.53,69.5,61.31,68.57,59.92,31.88,35.16,31.84,35.09,69.56,61.48,20.65,0.004,133381.5,7.078,8.19,8.65,-11.15337,-3.282,-3.251,13.07,68,1.899
101,2014-06-26T01:00,2014,177,100,0,68.64,61.64,69.57,61.35,68.61,60.01,31.36,34.54,31.31,34.51,69.61,61.57,20.57,0.003,132323.9,6.993,8.23,8.6,-7.807537,-3.187,-3.198,13.08,68,1.899
101,2014-06-26T02:00,2014,177,200,0,68.56,61.62,69.53,61.28,68.54,59.89,30.84,34.03,30.8,34.03,69.57,61.54,20.52,0.006,132155.1,6.944,8.25,8.65,-15.70762,-3.195,-3.235,13.08,67,1.872
101,2014-06-26T03:00,2014,177,300,0,68.51,61.57,69.5,61.27,68.5,59.79,30.38,33.65,30.34,33.65,69.51,61.48,20.43,0.003,131713.5,6.938,8.23,8.71,-7.426385,-3.263,-3.311,13.08,68,1.899
101,2014-06-26T04:00,2014,177,400,0,68.53,61.54,69.45,61.28,68.51,59.82,30.03,33.37,29.99,33.38,69.53,61.48,20.47,0.005,131794.8,6.983,8.17,8.69,-14.67255,-3.342,-3.383,13.1,67,1.872
101,2014-06-26T05:00,2014,177,500,0,68.54,61.59,69.5,61.3,68.52,59.87,29.76,33.17,29.72,33.18,69.56,61.54,20.35,0.004,130848.8,6.953,8.2,8.65,-11.36553,-3.408,-3.454,13.1,67,1.872
101,2014-06-26T06:00,2014,177,600,0,68.51,61.65,69.48,61.36,68.5,59.87,29.54,33.02,29.51,33.02,69.54,61.56,20.64,0.008,131570.2,6.861,8.12,8.63,-22.82949,-3.476,-3.513,13.1,67,1.872
101,2014-06-26T07:00,2014,177,700,0,68.56,61.68,69.5,61.38,68.54,59.93,29.37,32.89,29.34,32.89,69.6,61.62,20.46,0.005,130527.5,6.884,8.13,8.61,-13.25207,-3.517,-3.551,13.1,67,1.872
101,2014-06-26T08:00,2014,177,800,0,68.58,61.78,69.5,61.47,68.55,59.99,29.32,32.9,29.29,32.9,69.61,61.73,20.44,0.005,129071.4,6.805,8.03,8.55,-13.45657,-3.582,-3.604,13.1,66,1.844
101,2014-06-26T09:00,2014,177,900,0,68.6,61.88,69.51,61.55,68.59,60.09,29.39,33.01,29.37,33.01,69.61,61.82,20.43,0.002,127940.6,6.726,7.959,8.5,-6.651935,-3.623,-3.639,13.1,65,1.816
101,2014-06-26T10:00,2014,177,1000,0,68.64,61.99,69.56,61.67,68.62,60.16,29.55,33.21,29.55,33.19,69.66,61.94,20.46,0.003,127100.4,6.65,7.894,8.46,-8.923795,-3.655,-3.648,13.1,64,1.788
101,2014-06-26T11:00,2014,177,1100,0,68.65,62.06,69.57,61.73,68.63,60.3,29.75,33.43,29.75,33.4,69.67,62.01,20.47,0.003,125905.9,6.59,7.847,8.34,-7.992194,-3.675,-3.652,13.1,64,1.788
101,2014-06-26T12:00,2014,177,1200,0,68.67,62.16,69.59,61.83,68.65,60.36,29.96,33.63,29.97,33.59,69.68,62.09,20.69,0.006,126072.9,6.51,7.763,8.29,-17.19001,-3.668,-3.625,13.1,64,1.788
101,2014-06-26T13:00,2014,177,1300,0,68.68,62.25,69.59,61.95,68.63,60.52,30.2,33.86,30.21,33.81,69.67,62.2,20.73,0.003,124178.6,6.426,7.647,8.11,-8.867907,-3.659,-3.605,13.09,63,1.76
101,2014-06-26T14:00,2014,177,1400,0,68.72,62.4,69.61,62.08,68.68,60.71,30.49,34.15,30.52,34.1,69.69,62.34,20.75,0.005,122303.8,6.324,7.531,7.97,-16.13635,-3.663,-3.587,13.09,62,1.732
101,2014-06-26T15:00,2014,177,1500,0,68.74,62.44,69.63,62.13,68.7,60.79,30.79,34.44,30.82,34.38,69.7,62.39,20.73,0.009,121516.1,6.305,7.497,7.904,-26.43892,-3.656,-3.563,13.08,62,1.732
101,2014-06-26T16:00,2014,177,1600,0,68.72,62.4,69.61,62.09,68.67,60.73,31.03,34.65,31.07,34.58,69.67,62.34,20.73,0.004,121934.4,6.321,7.52,7.938,-11.19703,-3.621,-3.516,13.08,62,1.732
101,2014-06-26T17:00,2014,177,1700,0,68.75,62.36,69.64,62.04,68.69,60.67,31.2,34.77,31.23,34.7,69.68,62.28,20.64,0.006,122667.9,6.385,7.607,8.02,-17.50461,-3.569,-3.472,13.08,63,1.76
101,2014-06-26T18:00,2014,177,1800,0,68.66,62.17,69.58,61.86,68.61,60.46,31.25,34.77,31.27,34.7,69.62,62.1,20.49,0.007,123695.4,6.487,7.72,8.15,-19.40776,-3.512,-3.435,13.08,62,1.732
101,2014-06-26T19:00,2014,177,1900,0,68.64,62.05,69.57,61.72,68.6,60.3,31.17,34.61,31.17,34.55,69.61,61.94,20.62,0.002,126706.7,6.594,7.851,8.3,-5.68605,-3.443,-3.384,13.08,65,1.816
101,2014-06-26T20:00,2014,177,2000,0,68.56,61.87,69.51,61.51,68.53,59.98,30.96,34.34,30.94,34.29,69.55,61.72,20.63,0.006,129453,6.697,7.997,8.55,-16.13622,-3.383,-3.352,13.08,66,1.844
101,2014-06-26T21:00,2014,177,2100,0,68.46,61.61,69.42,61.25,68.43,59.63,30.61,33.95,30.58,33.91,69.44,61.43,20.73,0.006,133372.5,6.851,8.17,8.8,-15.13253,-3.338,-3.335,13.08,67,1.872
101,2014-06-26T22:00,2014,177,2200,0,68.5,61.52,69.46,61.19,68.46,59.44,30.18,33.5,30.14,33.48,69.5,61.33,20.78,0.006,136245.8,6.984,8.27,9.02,-15.9765,-3.323,-3.339,13.1,70,1.955
101,2014-06-26T23:00,2014,177,2300,0,68.44,61.4,69.43,61.08,68.41,59.15,29.7,33.04,29.66,33.02,69.45,61.17,20.74,0.007,138089.6,7.043,8.34,9.27,-18.9961,-3.337,-3.365,13.1,70,1.955
101,2014-06-27T00:00,2014,178,2400,0,68.39,61.21,69.38,60.89,68.37,58.57,29.17,32.51,29.12,32.5,69.41,60.85,20.62,0.005,141856.2,7.184,8.5,9.8,-12.91277,-3.342,-3.383,13.11,72,2.011
101,2014-06-27T01:00,2014,178,100,0,68.47,61.15,69.45,60.77,68.44,58.92,28.75,32.23,28.72,32.17,69.45,60.9,20.51,0.004,141373.5,7.322,8.68,9.52,-10.90878,-3.483,-3.456,13.11,71,1.983
101,2014-06-27T02:00,2014,178,200,0,68.52,61.13,69.5,60.73,68.48,59.02,28.75,32.61,28.77,32.46,69.49,60.89,20.57,0.004,142311.5,7.395,8.77,9.46,-12.50223,-3.864,-3.692,13.11,72,2.011
101,2014-06-27T03:00,2014,178,300,0,68.57,61.19,69.52,60.86,68.54,58.94,28.9,32.84,28.96,32.64,69.52,60.92,20.61,0.003,142734.2,7.382,8.67,9.6,-8.68527,-3.944,-3.678,13.11,72,2.011
