id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-06-27T04:00,2014,178,400,0,68.5,61.09,69.47,60.77,68.48,58.73,28.93,32.87,28.99,32.66,69.48,60.79,20.57,0.004,143684.4,7.41,8.7,9.75,-10.92954,-3.947,-3.667,13.11,73,2.039
101,2014-06-27T05:00,2014,178,500,0,68.55,61.02,69.52,60.64,68.52,59.04,29,32.98,29.07,32.73,69.5,60.8,20.52,0.005,143444,7.532,8.88,9.48,-16.64253,-3.987,-3.664,13.11,72,2.011
101,2014-06-27T06:00,2014,178,600,0,68.63,61.12,69.6,60.75,68.6,59.15,29.09,33.11,29.18,32.84,69.57,60.91,20.43,0.004,142376.7,7.514,8.85,9.44,-12.72519,-4.021,-3.667,13.11,72,2.011
101,2014-06-27T07:00,2014,178,700,0,68.61,61.28,69.57,60.93,68.58,59.25,29.11,33.1,29.19,32.86,69.58,61.09,20.43,0.005,139645.5,7.331,8.65,9.33,-14.686,-3.987,-3.677,13.11,70,1.955
101,2014-06-27T08:00,2014,178,800,0,68.61,61.45,69.56,61.12,68.58,59.39,29.12,33.05,29.16,32.87,69.6,61.27,20.46,0.002,137019.7,7.158,8.44,9.2,-6.005709,-3.924,-3.705,13.11,69,1.927
101,2014-06-27T09:00,2014,178,900,0,68.55,61.62,69.49,61.28,68.51,59.17,29.19,33.09,29.21,32.98,69.55,61.32,20.39,0.004,134772.9,6.925,8.21,9.34,-12.71348,-3.899,-3.772,13.11,68,1.899
101,2014-06-27T10:00,2014,178,1000,0,68.52,61.76,69.44,61.42,68.49,59.12,29.09,32.77,29.08,32.68,69.56,61.44,20.33,0.003,132649,6.762,8.02,9.38,-8.587605,-3.684,-3.604,13.11,67,1.872
101,2014-06-27T11:00,2014,178,1100,0,68.5,61.83,69.42,61.51,68.46,59.25,29.06,32.71,29.06,32.65,69.52,61.53,20.38,0.005,130910.7,6.675,7.907,9.21,-14.84313,-3.643,-3.593,13.11,66,1.844
101,2014-06-27T12:00,2014,178,1200,0,68.57,61.94,69.5,61.63,68.54,59.74,29.11,32.77,29.13,32.72,69.6,61.74,20.51,0.005,129106.5,6.632,7.87,8.8,-15.8035,-3.659,-3.595,13.11,65,1.816
101,2014-06-27T13:00,2014,178,1300,0,68.54,61.99,69.48,61.67,68.52,59.59,29.2,32.87,29.23,32.83,69.55,61.72,20.64,0.004,129853,6.557,7.809,8.93,-12.67543,-3.67,-3.6,13.11,65,1.816
101,2014-06-27T14:00,2014,178,1400,0,68.62,62.14,69.56,61.81,68.59,59.92,29.34,33,29.38,32.98,69.63,61.93,20.74,0.004,128212.1,6.477,7.753,8.67,-12.04107,-3.665,-3.605,13.11,65,1.816
101,2014-06-27T15:00,2014,178,1500,0,68.68,62.22,69.63,61.91,68.64,60.26,29.52,33.17,29.56,33.16,69.68,62.1,20.73,0.006,126217,6.459,7.714,8.37,-18.34665,-3.656,-3.596,13.11,63,1.76
101,2014-06-27T16:00,2014,178,1600,0,68.62,62.1,69.54,61.81,68.58,60.16,29.7,33.35,29.76,33.34,69.6,61.98,20.68,0.009,126623.4,6.519,7.734,8.42,-25.55388,-3.65,-3.582,13.1,64,1.788
101,2014-06-27T17:00,2014,178,1700,0,68.63,61.98,69.58,61.7,68.6,60.03,29.82,33.43,29.87,33.4,69.62,61.85,20.54,0.004,128055.3,6.647,7.874,8.56,-11.82954,-3.605,-3.531,13.1,64,1.788
101,2014-06-27T18:00,2014,178,1800,0,68.62,61.92,69.58,61.66,68.6,60.02,29.85,33.39,29.89,33.37,69.62,61.81,20.52,0.005,128571.3,6.7,7.92,8.58,-13.78133,-3.541,-3.482,13.1,65,1.816
101,2014-06-27T19:00,2014,178,1900,0,68.56,61.74,69.52,61.44,68.53,59.69,29.8,33.33,29.82,33.31,69.55,61.56,20.45,0.003,131106.2,6.828,8.07,8.84,-8.877145,-3.526,-3.489,13.1,66,1.844
101,2014-06-27T20:00,2014,178,2000,0,68.47,61.46,69.46,61.11,68.43,59.19,29.56,33,29.55,32.97,69.47,61.21,20.4,0.006,135510.2,7.005,8.35,9.24,-17.04271,-3.449,-3.419,13.1,68,1.899
101,2014-06-27T21:00,2014,178,2100,0,68.39,61.27,69.39,60.89,68.36,59.17,29.15,32.57,29.13,32.53,69.41,61.08,20.53,0.002,137519.8,7.119,8.5,9.19,-6.837899,-3.416,-3.406,13.11,69,1.927
101,2014-06-27T22:00,2014,178,2200,0,68.41,61.26,69.42,60.87,68.39,58.57,28.72,32.16,28.69,32.12,69.43,60.87,20.62,0.004,142037.8,7.146,8.55,9.81,-12.02404,-3.448,-3.426,13.11,71,1.983
101,2014-06-27T23:00,2014,178,2300,0,68.55,61.31,69.51,60.93,68.51,58.85,28.76,32.57,28.79,32.47,69.5,60.95,20.7,0.005,142449,7.238,8.58,9.66,-15.61982,-3.815,-3.679,13.11,72,2.011
101,2014-06-28T00:00,2014,179,2400,0,68.51,61.21,69.49,60.85,68.47,59.1,28.79,32.7,28.85,32.55,69.49,60.99,20.76,0.006,141810.4,7.291,8.64,9.36,-17.97712,-3.913,-3.705,13.11,71,1.983
101,2014-06-28T01:00,2014,179,100,0,68.57,61.13,69.53,60.8,68.53,59.2,28.93,32.93,29.01,32.73,69.52,60.96,20.47,0.004,141033.3,7.441,8.73,9.33,-13.81387,-3.999,-3.72,13.11,71,1.983
101,2014-06-28T02:00,2014,179,200,0,68.62,61.14,69.57,60.8,68.57,59.4,29.23,33.35,29.31,33.16,69.58,60.99,20.46,0.005,140398.8,7.474,8.78,9.16,-15.26497,-4.118,-3.849,13.11,71,1.983
101,2014-06-28T03:00,2014,179,300,0,68.51,61.09,69.51,60.75,68.46,59.11,29.16,33.13,29.23,32.91,69.5,60.87,20.45,0.005,140958.6,7.422,8.76,9.35,-15.09129,-3.965,-3.681,13.11,71,1.983
101,2014-06-28T04:00,2014,179,400,0,68.54,61.07,69.52,60.71,68.5,59.07,29.16,33.15,29.23,32.94,69.5,60.85,20.48,0.004,142198,7.474,8.81,9.43,-12.74115,-3.99,-3.709,13.11,71,1.983
101,2014-06-28T05:00,2014,179,500,0,68.61,61.1,69.57,60.71,68.56,59.16,29.15,33.13,29.22,32.88,69.56,60.87,20.53,0.004,142918.8,7.513,8.86,9.41,-13.07075,-3.984,-3.656,13.11,72,2.011
101,2014-06-28T06:00,2014,179,600,0,68.65,61.18,69.62,60.84,68.62,59.36,29.2,33.24,29.28,32.99,69.59,61.01,20.51,0.006,141259.8,7.476,8.78,9.25,-18.36195,-4.039,-3.715,13.11,71,1.983
101,2014-06-28T07:00,2014,179,700,0,68.57,61.28,69.55,60.9,68.55,59.3,29.31,33.34,29.36,33.14,69.54,61.08,20.38,0.002,138608.1,7.287,8.65,9.25,-6.812882,-4.03,-3.776,13.11,69,1.927
101,2014-06-28T08:00,2014,179,800,0,68.68,61.6,69.65,61.21,68.65,59.51,29.32,33.26,29.37,33.12,69.65,61.37,20.5,0.007,136516,7.083,8.44,9.14,-21.78265,-3.938,-3.752,13.1,68,1.899
101,2014-06-28T09:00,2014,179,900,0,68.64,61.89,69.61,61.56,68.62,59.78,29.33,33.14,29.35,33.07,69.67,61.71,20.39,0.006,130292.1,6.756,8.06,8.84,-18.02781,-3.812,-3.718,13.11,65,1.816
101,2014-06-28T10:00,2014,179,1000,0,68.63,62.15,69.53,61.8,68.59,59.94,29.35,33.04,29.36,32.99,69.63,61.91,20.47,0.005,126394.7,6.48,7.732,8.65,-13.73744,-3.691,-3.631,13.1,64,1.788
101,2014-06-28T11:00,2014,179,1100,0,68.73,62.45,69.65,62.13,68.68,60.18,29.58,33.33,29.62,33.26,69.71,62.2,20.46,0.006,123233.9,6.278,7.515,8.51,-17.71453,-3.751,-3.632,13.1,62,1.732
101,2014-06-28T12:00,2014,179,1200,0,68.74,62.47,69.63,62.16,68.69,60.44,29.96,33.71,30.03,33.64,69.71,62.3,20.33,0.002,120825,6.278,7.473,8.25,-7.381316,-3.75,-3.616,13.1,60,1.676
101,2014-06-28T13:00,2014,179,1300,0,68.71,62.37,69.61,62.08,68.66,60.32,30.33,34.01,30.41,33.95,69.67,62.18,20.39,0.004,122274.7,6.336,7.535,8.33,-12.58675,-3.681,-3.541,13.09,62,1.732
101,2014-06-28T14:00,2014,179,1400,0,68.77,62.62,69.64,62.33,68.7,60.51,30.72,34.37,30.81,34.3,69.68,62.39,20.38,0.006,119115,6.145,7.308,8.19,-17.1582,-3.654,-3.498,13.08,60,1.676
101,2014-06-28T15:00,2014,179,1500,0,68.75,62.52,69.65,62.24,68.71,60.59,31.09,34.7,31.17,34.64,69.69,62.35,20.43,0.005,120064.9,6.236,7.413,8.11,-15.47507,-3.618,-3.467,13.08,60,1.676
101,2014-06-28T16:00,2014,179,1600,0,68.77,62.54,69.68,62.28,68.72,60.55,31.4,34.97,31.49,34.91,69.7,62.35,20.52,0.006,120699.5,6.225,7.394,8.16,-16.1412,-3.569,-3.421,13.08,61,1.704
101,2014-06-28T17:00,2014,179,1700,0,68.79,62.43,69.73,62.18,68.76,60.35,31.58,35.09,31.66,35.02,69.74,62.22,20.35,0.007,122621.2,6.357,7.548,8.41,-18.32409,-3.504,-3.367,13.08,61,1.704
101,2014-06-28T18:00,2014,179,1800,0,68.66,62.19,69.6,61.9,68.62,59.7,31.64,35.08,31.69,35.03,69.6,61.82,20.38,0.003,127107.1,6.466,7.705,8.92,-9.495722,-3.435,-3.332,13.08,64,1.788
101,2014-06-28T19:00,2014,179,1900,0,68.66,62.09,69.64,61.75,68.62,59.61,31.53,34.9,31.56,34.85,69.61,61.71,20.55,0.006,130250.2,6.574,7.888,9.01,-15.9522,-3.362,-3.285,13.08,66,1.844
101,2014-06-28T20:00,2014,179,2000,0,68.62,61.86,69.6,61.51,68.57,59.54,31.27,34.61,31.28,34.56,69.57,61.5,20.61,0.004,132820.4,6.753,8.09,9.03,-10.10652,-3.338,-3.279,13.08,67,1.872
101,2014-06-28T21:00,2014,179,2100,0,68.5,61.58,69.5,61.27,68.44,59.11,30.85,34.17,30.84,34.12,69.46,61.19,20.6,0.005,136215.4,6.922,8.24,9.33,-12.08394,-3.32,-3.275,13.08,68,1.899
101,2014-06-28T22:00,2014,179,2200,0,68.46,61.47,69.47,61.15,68.43,58.72,30.34,33.63,30.31,33.58,69.45,61.03,20.62,0.006,139305.3,6.991,8.31,9.71,-16.90393,-3.295,-3.269,13.09,70,1.955
101,2014-06-28T23:00,2014,179,2300,0,68.49,61.52,69.49,61.21,68.47,58.63,29.9,33.24,29.88,33.2,69.49,61.07,20.68,0.005,140134.6,6.967,8.28,9.84,-13.06964,-3.339,-3.326,13.1,71,1.983
101,2014-06-29T00:00,2014,180,2400,0,68.48,61.47,69.49,61.16,68.46,58.64,29.53,32.93,29.5,32.89,69.5,61.04,20.66,0.003,140376.3,7.008,8.33,9.82,-9.517135,-3.407,-3.389,13.1,70,1.955
101,2014-06-29T01:00,2014,180,100,0,68.44,61.38,69.45,61.05,68.42,58.72,29.13,32.58,29.11,32.54,69.46,61.01,20.73,0.005,140812.8,7.051,8.4,9.7,-13.50642,-3.448,-3.435,13.1,70,1.955
101,2014-06-29T02:00,2014,180,200,0,68.4,61.21,69.4,60.89,68.38,58.63,28.77,32.29,28.74,32.22,69.42,60.88,20.49,0.005,140823.9,7.187,8.51,9.75,-14.36942,-3.52,-3.482,13.11,71,1.983
101,2014-06-29T03:00,2014,180,300,0,68.57,61.24,69.52,60.9,68.54,58.83,28.99,32.96,29.03,32.82,69.52,60.88,20.52,0.006,142159.8,7.328,8.61,9.71,-18.61832,-3.963,-3.787,13.11,71,1.983
101,2014-06-29T04:00,2014,180,400,0,68.52,61.16,69.48,60.78,68.48,58.7,29.24,33.26,29.29,33.11,69.51,60.78,20.56,0.007,143394.3,7.355,8.69,9.78,-23.21358,-4.02,-3.826,13.1,72,2.011
101,2014-06-29T05:00,2014,180,500,0,68.56,61.15,69.53,60.76,68.52,58.75,29.38,33.38,29.42,33.19,69.53,60.77,20.6,0.006,144352.5,7.418,8.77,9.77,-18.00219,-4.007,-3.766,13.1,73,2.039
101,2014-06-29T06:00,2014,180,600,0,68.52,61.25,69.54,60.89,68.49,58.72,29.26,33.16,29.29,32.96,69.53,60.85,20.63,0.003,143087.4,7.276,8.65,9.76,-8.495731,-3.896,-3.672,13.11,72,2.011
101,2014-06-29T07:00,2014,180,700,0,68.56,61.42,69.54,60.98,68.53,58.84,29.09,32.95,29.12,32.78,69.54,61.01,20.68,0.005,141774.5,7.144,8.56,9.69,-16.48612,-3.858,-3.655,13.1,71,1.983
101,2014-06-29T08:00,2014,180,800,0,68.48,61.55,69.47,61.17,68.46,58.86,28.94,32.68,28.93,32.58,69.5,61.18,20.61,0.003,138204.8,6.93,8.3,9.6,-9.069384,-3.745,-3.652,13.11,69,1.927
101,2014-06-29T09:00,2014,180,900,0,68.74,61.93,69.69,61.51,68.71,59.57,29.14,33.1,29.16,33,69.7,61.58,20.46,0.004,133282.2,6.806,8.18,9.14,-13.74582,-3.959,-3.838,13.1,66,1.844
101,2014-06-29T10:00,2014,180,1000,0,68.73,62.23,69.7,61.86,68.72,59.86,29.67,33.77,29.72,33.7,69.75,61.91,20.37,0.005,127644.1,6.509,7.839,8.86,-16.17343,-4.098,-3.979,13.1,64,1.788
101,2014-06-29T11:00,2014,180,1100,0,68.78,62.56,69.7,62.17,68.74,60.22,30.03,33.92,30.08,33.79,69.78,62.28,20.63,0.005,124113.2,6.221,7.533,8.52,-14.57997,-3.893,-3.71,13.1,63,1.76
101,2014-06-29T12:00,2014,180,1200,0,68.75,62.62,69.65,62.23,68.7,60.41,30.42,34.2,30.47,34.08,69.7,62.35,20.64,0.007,121711.9,6.128,7.413,8.29,-21.90749,-3.785,-3.606,13.09,61,1.704
101,2014-06-29T13:00,2014,180,1300,0,68.75,62.73,69.64,62.39,68.7,60.45,30.81,34.53,30.88,34.44,69.68,62.44,20.69,0.008,120199.4,6.018,7.249,8.25,-23.16301,-3.713,-3.554,13.08,60,1.676
101,2014-06-29T14:00,2014,180,1400,0,68.8,62.77,69.67,62.43,68.76,60.52,31.24,34.91,31.31,34.82,69.72,62.47,20.7,0.005,120197.3,6.023,7.24,8.24,-15.93794,-3.669,-3.506,13.08,61,1.704
101,2014-06-29T15:00,2014,180,1500,0,68.82,62.77,69.7,62.45,68.78,60.45,31.62,35.23,31.7,35.14,69.74,62.46,20.65,0.005,120638.8,6.051,7.25,8.34,-15.36163,-3.608,-3.443,13.08,60,1.676
101,2014-06-29T16:00,2014,180,1600,0,68.84,62.72,69.75,62.45,68.81,60.33,31.94,35.48,32.02,35.4,69.77,62.41,20.54,0.006,121555.1,6.122,7.3,8.49,-16.99021,-3.549,-3.386,13.07,62,1.732
101,2014-06-29T17:00,2014,180,1700,0,68.87,62.65,69.79,62.42,68.86,60.2,32.19,35.69,32.26,35.6,69.82,62.33,20.34,0.003,122207.7,6.22,7.37,8.66,-8.653253,-3.496,-3.338,13.07,61,1.704
101,2014-06-29T18:00,2014,180,1800,0,68.86,62.49,69.77,62.23,68.86,60.21,32.33,35.77,32.38,35.69,69.79,62.23,20.28,0.007,123515.6,6.368,7.535,8.65,-17.89682,-3.436,-3.303,13.07,62,1.732
101,2014-06-29T19:00,2014,180,1900,0,68.8,62.4,69.69,62.14,68.77,59.89,32.34,35.73,32.38,35.65,69.7,62.06,20.37,0.007,125595.1,6.399,7.555,8.88,-18.27591,-3.386,-3.266,13.07,63,1.76
101,2014-06-29T20:00,2014,180,2000,0,68.77,62.26,69.67,61.98,68.74,59.73,32.25,35.59,32.27,35.51,69.68,61.93,20.51,0.005,128560.2,6.508,7.687,9.01,-12.90926,-3.337,-3.24,13.07,64,1.788
101,2014-06-29T21:00,2014,180,2100,0,68.68,62.03,69.62,61.74,68.66,59.51,32.02,35.31,32.02,35.24,69.62,61.67,20.37,0.005,130275,6.655,7.879,9.15,-13.6499,-3.295,-3.221,13.07,66,1.844
101,2014-06-29T22:00,2014,180,2200,0,68.6,61.83,69.6,61.52,68.58,59.13,31.65,34.91,31.64,34.84,69.58,61.39,20.38,0.004,133718.8,6.769,8.08,9.45,-11.55647,-3.26,-3.207,13.08,67,1.872
101,2014-06-29T23:00,2014,180,2300,0,68.51,61.65,69.51,61.32,68.5,58.98,31.18,34.43,31.15,34.37,69.49,61.23,20.62,0.003,136773.4,6.86,8.19,9.52,-9.034227,-3.253,-3.224,13.08,69,1.927
101,2014-06-30T00:00,2014,181,2400,0,68.48,61.47,69.49,61.12,68.45,58.75,30.63,33.9,30.59,33.84,69.46,61.02,20.39,0.005,138080,7.01,8.36,9.71,-12.23769,-3.271,-3.251,13.08,70,1.955
101,2014-06-30T01:00,2014,181,100,0,68.43,61.38,69.46,60.99,68.42,58.37,30.06,33.37,30.02,33.31,69.43,60.84,20.43,0.003,141147.6,7.059,8.47,10.05,-9.239005,-3.31,-3.296,13.1,71,1.983
101,2014-06-30T02:00,2014,181,200,0,68.49,61.34,69.52,60.99,68.48,58.65,29.52,32.89,29.47,32.83,69.51,60.93,20.44,0.003,140792.8,7.157,8.53,9.82,-7.94371,-3.37,-3.36,13.1,71,1.983
101,2014-06-30T03:00,2014,181,300,0,68.36,61.14,69.4,60.81,68.35,58.31,29,32.45,28.96,32.39,69.39,60.69,20.48,0.004,142932.2,7.217,8.59,10.04,-10.5051,-3.447,-3.434,13.11,72,2.011
101,2014-06-30T04:00,2014,181,400,0,68.56,61.24,69.55,60.89,68.54,59.31,28.69,32.33,28.67,32.21,69.55,61.09,20.52,0.004,139733.5,7.324,8.66,9.23,-11.18984,-3.649,-3.542,13.11,70,1.955
101,2014-06-30T05:00,2014,181,500,0,68.56,61.19,69.5,60.79,68.53,59.73,29.01,33.12,29.05,32.96,69.52,61.12,20.6,0.004,138485.9,7.377,8.71,8.8,-12.27769,-4.111,-3.908,13.11,70,1.955
101,2014-06-30T06:00,2014,181,600,0,68.63,61.26,69.59,60.89,68.6,59.71,29.26,33.41,29.31,33.2,69.61,61.17,20.54,0.004,138421.9,7.372,8.69,8.89,-11.58144,-4.145,-3.884,13.1,70,1.955
101,2014-06-30T07:00,2014,181,700,0,68.58,61.36,69.53,60.98,68.55,59.38,29.45,33.56,29.48,33.35,69.56,61.16,20.71,0.004,139479.6,7.221,8.55,9.17,-13.97013,-4.115,-3.871,13.1,71,1.983
101,2014-06-30T08:00,2014,181,800,0,68.74,61.69,69.69,61.3,68.7,59.74,29.56,33.66,29.59,33.45,69.71,61.49,20.62,0.006,135834.9,7.045,8.39,8.96,-19.42344,-4.105,-3.86,13.1,68,1.899
101,2014-06-30T09:00,2014,181,900,0,68.75,62.05,69.73,61.67,68.72,60.06,29.86,33.95,29.88,33.81,69.76,61.85,20.55,0.005,130022.5,6.7,8.07,8.66,-15.41751,-4.091,-3.929,13.1,65,1.816
101,2014-06-30T10:00,2014,181,1000,0,68.73,62.31,69.71,61.92,68.71,60.29,29.95,33.85,29.98,33.71,69.75,62.14,20.5,0.004,125341.3,6.428,7.793,8.42,-12.33569,-3.894,-3.733,13.1,63,1.76
101,2014-06-30T11:00,2014,181,1100,0,68.68,62.45,69.63,62.09,68.66,60.05,30.17,34,30.21,33.86,69.67,62.16,20.43,0.007,123446.3,6.226,7.545,8.6,-19.8753,-3.825,-3.646,13.09,62,1.732
101,2014-06-30T12:00,2014,181,1200,0,68.78,62.73,69.69,62.34,68.73,60.31,30.59,34.39,30.65,34.25,69.73,62.39,20.64,0.007,121606.3,6.049,7.351,8.42,-21.64169,-3.803,-3.602,13.08,61,1.704
101,2014-06-30T13:00,2014,181,1300,0,68.85,62.88,69.72,62.54,68.8,60.52,31.14,34.9,31.21,34.77,69.77,62.58,20.51,0.006,118641,5.969,7.174,8.28,-17.58487,-3.762,-3.565,13.08,60,1.676
101,2014-06-30T14:00,2014,181,1400,0,68.84,62.92,69.75,62.59,68.81,60.8,31.69,35.4,31.77,35.28,69.78,62.67,20.79,0.007,118439.2,5.926,7.168,8.01,-19.19791,-3.705,-3.508,13.07,60,1.676
101,2014-06-30T15:00,2014,181,1500,0,68.95,62.97,69.85,62.68,68.92,60.8,32.18,35.82,32.26,35.71,69.87,62.73,20.63,0.008,118407.6,5.975,7.166,8.11,-22.21035,-3.639,-3.441,13.07,60,1.676
101,2014-06-30T16:00,2014,181,1600,0,68.91,62.85,69.8,62.55,68.88,60.5,32.56,36.11,32.63,36.01,69.81,62.55,20.59,0.009,120638.5,6.063,7.248,8.38,-25.10811,-3.553,-3.381,13.07,60,1.676
101,2014-06-30T17:00,2014,181,1700,0,68.97,62.88,69.86,62.58,68.93,60.59,32.81,36.28,32.87,36.18,69.87,62.58,20.64,0.007,121019.7,6.093,7.282,8.34,-20.07906,-3.465,-3.31,13.06,61,1.704
101,2014-06-30T18:00,2014,181,1800,0,68.97,62.84,69.88,62.51,68.91,60.52,32.97,36.38,33.02,36.29,69.88,62.51,20.6,0.006,121820.3,6.133,7.366,8.4,-15.74268,-3.414,-3.274,13.06,62,1.732
101,2014-06-30T19:00,2014,181,1900,0,68.92,62.72,69.83,62.41,68.91,60.5,33.01,36.4,33.05,36.3,69.82,62.43,20.67,0.006,122955.1,6.208,7.417,8.4,-15.92821,-3.381,-3.255,13.06,61,1.704
101,2014-06-30T20:00,2014,181,2000,0,68.89,62.5,69.83,62.17,68.86,60.14,32.93,36.25,32.95,36.16,69.82,62.15,20.39,0.005,125318.2,6.392,7.654,8.72,-12.2694,-3.319,-3.216,13.06,64,1.788
101,2014-06-30T21:00,2014,181,2100,0,68.83,62.31,69.75,62.04,68.8,59.9,32.72,35.99,32.71,35.91,69.74,61.97,20.48,0.005,127941.8,6.52,7.71,8.9,-13.82457,-3.276,-3.195,13.06,64,1.788
101,2014-06-30T22:00,2014,181,2200,0,68.8,62.22,69.73,61.9,68.75,59.8,32.41,35.69,32.4,35.6,69.71,61.85,20.67,0.006,130389.5,6.581,7.827,8.95,-16.38366,-3.273,-3.2,13.07,66,1.844
101,2014-06-30T23:00,2014,181,2300,0,68.69,62.08,69.63,61.71,68.64,59.56,32.05,35.32,32.03,35.24,69.62,61.67,20.73,0.005,132098.2,6.607,7.923,9.07,-13.31332,-3.273,-3.215,13.07,67,1.872
101,2014-07-01T00:00,2014,182,2400,0,68.69,61.99,69.66,61.61,68.65,59.53,31.66,34.95,31.62,34.86,69.64,61.61,20.57,0.005,132607.6,6.704,8.05,9.12,-14.5212,-3.294,-3.243,13.07,67,1.872
101,2014-07-01T01:00,2014,182,100,0,68.59,61.79,69.57,61.44,68.55,59.19,31.23,34.56,31.2,34.48,69.55,61.38,20.41,0.005,133834.6,6.793,8.13,9.36,-12.08534,-3.33,-3.277,13.08,68,1.899
101,2014-07-01T02:00,2014,182,200,0,68.53,61.63,69.51,61.32,68.48,58.79,30.81,34.18,30.78,34.08,69.5,61.15,20.33,0.005,136020,6.897,8.19,9.69,-13.66161,-3.365,-3.305,13.08,69,1.927
101,2014-07-01T03:00,2014,182,300,0,68.53,61.62,69.53,61.27,68.5,58.93,30.4,33.8,30.37,33.71,69.51,61.19,20.43,0.003,136546.8,6.915,8.26,9.57,-7.048686,-3.397,-3.339,13.09,69,1.927
101,2014-07-01T04:00,2014,182,400,0,68.54,61.61,69.53,61.29,68.5,59.15,30.04,33.5,30,33.41,69.53,61.29,20.74,0.004,137341.5,6.935,8.24,9.35,-11.69147,-3.464,-3.405,13.09,70,1.955
101,2014-07-01T05:00,2014,182,500,0,68.46,61.49,69.45,61.15,68.43,58.69,29.7,33.23,29.67,33.13,69.46,61.06,20.64,0.004,139431.5,6.968,8.3,9.75,-12.49672,-3.525,-3.462,13.1,70,1.955
101,2014-07-01T06:00,2014,182,600,0,68.58,61.62,69.59,61.27,68.56,58.93,29.43,33,29.41,32.9,69.61,61.25,20.46,0.005,137733,6.966,8.32,9.63,-13.21605,-3.563,-3.495,13.1,70,1.955
101,2014-07-01T07:00,2014,182,700,0,68.57,61.8,69.57,61.35,68.57,59.55,29.29,32.94,29.28,32.86,69.61,61.57,20.63,0.004,133756.3,6.779,8.22,9.02,-12.61604,-3.647,-3.575,13.1,67,1.872
101,2014-07-01T08:00,2014,182,800,0,68.57,62.02,69.56,61.56,68.57,59.41,29.34,33.08,29.34,32.99,69.61,61.66,20.59,0.006,131791.9,6.553,7.995,9.16,-17.43167,-3.742,-3.651,13.1,66,1.844
101,2014-07-01T09:00,2014,182,900,0,68.79,62.41,69.76,61.97,68.77,60.15,29.6,33.39,29.62,33.3,69.79,62.14,20.58,0.004,126656.3,6.377,7.791,8.62,-11.09051,-3.797,-3.681,13.1,64,1.788
101,2014-07-01T10:00,2014,182,1000,0,68.8,62.68,69.74,62.23,68.76,60.79,30.05,33.91,30.1,33.8,69.77,62.53,20.72,0.007,120904.3,6.121,7.51,7.973,-20.10371,-3.858,-3.702,13.09,61,1.704
101,2014-07-01T11:00,2014,182,1100,0,68.81,62.88,69.72,62.47,68.77,60.73,30.67,34.55,30.75,34.4,69.77,62.63,20.7,0.006,118658.3,5.93,7.256,8.04,-17.72838,-3.876,-3.655,13.08,60,1.676
101,2014-07-01T12:00,2014,182,1200,0,68.89,63.1,69.78,62.68,68.83,61.04,31.41,35.26,31.49,35.09,69.82,62.86,20.65,0.006,115320.6,5.792,7.099,7.789,-17.86205,-3.853,-3.595,13.08,58,1.62
101,2014-07-01T13:00,2014,182,1300,0,69,63.3,69.87,62.9,68.97,61.36,32.14,35.92,32.24,35.77,69.89,63.09,20.71,0.007,113497.8,5.707,6.98,7.612,-20.95258,-3.777,-3.528,13.07,58,1.62
101,2014-07-01T14:00,2014,182,1400,0,69.06,63.38,69.9,62.99,68.99,61.54,32.82,36.52,32.92,36.37,69.93,63.19,20.77,0.006,112388.5,5.678,6.907,7.449,-18.0834,-3.702,-3.455,13.06,57,1.592
101,2014-07-01T15:00,2014,182,1500,0,69.1,63.41,69.97,63.05,69.06,61.33,33.41,37,33.5,36.87,69.99,63.14,20.7,0.007,113740.5,5.691,6.922,7.731,-20.92459,-3.598,-3.366,13.06,57,1.592
101,2014-07-01T16:00,2014,182,1600,0,69.14,63.44,70.03,63.07,69.1,61.23,33.88,37.38,33.97,37.25,70.03,63.11,20.75,0.007,115037.5,5.699,6.965,7.869,-19.79236,-3.499,-3.284,13.06,58,1.62
101,2014-07-01T17:00,2014,182,1700,0,69.15,63.4,70.05,63.03,69.13,61.11,34.24,37.64,34.32,37.54,70.04,63.05,20.68,0.007,116125.9,5.754,7.017,8.02,-18.48505,-3.402,-3.22,13.05,59,1.648
101,2014-07-01T18:00,2014,182,1800,0,69.1,63.26,69.99,62.9,69.09,60.98,34.46,37.78,34.52,37.68,69.99,62.92,20.64,0.008,117277.1,5.835,7.091,8.11,-21.50859,-3.321,-3.164,13.05,59,1.648
101,2014-07-01T19:00,2014,182,1900,0,69.09,63.17,69.99,62.77,69.06,60.76,34.54,37.8,34.58,37.7,69.99,62.77,20.66,0.007,119655.7,5.924,7.22,8.3,-16.98559,-3.257,-3.122,13.05,60,1.676
101,2014-07-01T20:00,2014,182,2000,0,69.09,63.05,70,62.63,69.07,60.59,34.47,37.68,34.49,37.58,69.99,62.62,20.55,0.007,121491.9,6.046,7.368,8.48,-17.02196,-3.207,-3.09,13.05,62,1.732
101,2014-07-01T21:00,2014,182,2100,0,69.06,62.85,69.96,62.47,69.02,60.52,34.26,37.44,34.26,37.34,69.95,62.46,20.51,0.006,122962.8,6.211,7.487,8.5,-15.83367,-3.176,-3.074,13.06,62,1.732
101,2014-07-01T22:00,2014,182,2200,0,68.99,62.75,69.89,62.37,68.94,60.34,33.97,37.13,33.95,37.03,69.87,62.34,20.82,0.009,125694.2,6.237,7.527,8.59,-23.93933,-3.163,-3.078,13.06,64,1.788
101,2014-07-01T23:00,2014,182,2300,0,68.95,62.66,69.88,62.23,68.92,60.19,33.61,36.79,33.59,36.69,69.86,62.23,20.83,0.006,127555.3,6.296,7.65,8.73,-14.22467,-3.172,-3.1,13.06,64,1.788
101,2014-07-02T00:00,2014,183,2400,0,68.87,62.53,69.84,62.06,68.86,60.01,33.21,36.4,33.18,36.31,69.8,62.06,20.88,0.009,129535.7,6.337,7.786,8.85,-23.95231,-3.184,-3.124,13.06,66,1.844
101,2014-07-02T01:00,2014,183,100,0,68.84,62.34,69.77,61.94,68.79,59.74,32.79,36,32.76,35.91,69.75,61.9,20.62,0.005,130230.9,6.502,7.832,9.05,-13.31563,-3.208,-3.152,13.07,66,1.844
101,2014-07-02T02:00,2014,183,200,0,68.81,62.33,69.75,61.88,68.77,59.73,32.38,35.63,32.35,35.53,69.73,61.88,20.76,0.006,131085.4,6.483,7.868,9.04,-16.23092,-3.246,-3.182,13.07,66,1.844
101,2014-07-02T03:00,2014,183,300,0,68.71,62.21,69.65,61.81,68.66,59.64,32.02,35.33,31.99,35.23,69.63,61.8,20.86,0.006,131560.1,6.494,7.838,9.02,-16.27368,-3.305,-3.233,13.07,67,1.872
101,2014-07-02T04:00,2014,183,400,0,68.7,62.14,69.65,61.77,68.66,59.68,31.71,35.07,31.68,34.96,69.64,61.77,20.91,0.007,132294.6,6.559,7.882,8.98,-19.39612,-3.359,-3.28,13.08,67,1.872
101,2014-07-02T05:00,2014,183,500,0,68.66,62.07,69.64,61.69,68.64,59.59,31.44,34.84,31.42,34.74,69.64,61.71,20.7,0.007,131908,6.592,7.948,9.05,-18.72569,-3.394,-3.32,13.08,66,1.844
101,2014-07-02T06:00,2014,183,600,0,68.66,62.15,69.63,61.77,68.64,59.59,31.25,34.69,31.23,34.6,69.64,61.77,20.75,0.008,131343.7,6.517,7.869,9.06,-22.5608,-3.446,-3.362,13.08,67,1.872
101,2014-07-02T07:00,2014,183,700,0,68.69,62.23,69.65,61.85,68.67,59.55,31.16,34.66,31.15,34.56,69.66,61.82,20.52,0.005,129610.4,6.465,7.799,9.12,-14.43046,-3.497,-3.403,13.08,65,1.816
101,2014-07-02T08:00,2014,183,800,0,68.7,62.43,69.62,62.03,68.67,59.62,31.23,34.78,31.24,34.68,69.65,61.99,20.57,0.005,127309.4,6.261,7.595,9.06,-12.78639,-3.552,-3.439,13.08,65,1.816
101,2014-07-02T09:00,2014,183,900,0,68.91,62.79,69.84,62.39,68.89,60.24,31.48,35.07,31.51,34.98,69.87,62.41,20.47,0.007,122751.9,6.117,7.447,8.64,-20.33086,-3.594,-3.47,13.08,65,1.816
101,2014-07-02T10:00,2014,183,1000,0,68.9,63.03,69.79,62.63,68.86,60.51,31.91,35.56,31.97,35.45,69.82,62.65,20.57,0.009,118708.1,5.863,7.161,8.35,-25.46198,-3.646,-3.479,13.07,62,1.732
101,2014-07-02T11:00,2014,183,1100,0,69.05,63.34,69.92,62.93,69.01,60.91,32.49,36.15,32.57,35.99,69.96,62.96,20.54,0.007,115428.4,5.711,6.994,8.1,-21.00022,-3.659,-3.425,13.07,60,1.676
101,2014-07-02T12:00,2014,183,1200,0,69.13,63.62,70,63.22,69.09,61.28,33.19,36.82,33.27,36.64,70.02,63.28,20.89,0.008,113326.2,5.502,6.785,7.806,-21.97926,-3.636,-3.369,13.06,59,1.648
101,2014-07-02T13:00,2014,183,1300,0,69.19,63.74,70.05,63.37,69.13,61.48,33.91,37.48,34,37.32,70.05,63.4,20.83,0.007,111290.4,5.452,6.678,7.653,-20.15711,-3.575,-3.322,13.06,58,1.62
101,2014-07-02T14:00,2014,183,1400,0,69.26,63.74,70.12,63.42,69.22,61.51,34.53,38.01,34.62,37.85,70.11,63.41,20.72,0.011,111516.7,5.518,6.702,7.71,-30.49916,-3.482,-3.234,13.05,58,1.62
101,2014-07-02T15:00,2014,183,1500,0,69.14,63.48,70.01,63.15,69.09,61.36,34.98,38.36,35.06,38.23,70,63.18,20.67,0.008,113099.3,5.663,6.865,7.731,-22.21547,-3.373,-3.162,13.05,59,1.648
101,2014-07-02T16:00,2014,183,1600,0,68.93,62.92,69.8,62.57,68.89,60.61,35.15,38.39,35.19,38.27,69.78,62.55,20.68,0.008,120213.5,6.005,7.235,8.29,-20.30853,-3.246,-3.081,13.04,62,1.732
101,2014-07-02T17:00,2014,183,1700,0,68.98,62.09,69.85,61.71,68.95,59.89,34.68,37.62,34.66,37.51,69.88,61.74,20.56,0.004,133791,6.893,8.14,9.06,-9.676058,-2.939,-2.856,13.05,71,1.983
101,2014-07-02T18:00,2014,183,1800,0,68.94,62.11,69.8,61.74,68.9,60.15,33.95,36.77,33.91,36.7,69.85,61.87,20.56,0.005,131219.5,6.823,8.06,8.75,-12.51058,-2.823,-2.792,13.06,69,1.927
101,2014-07-02T19:00,2014,183,1900,0,68.88,62.09,69.75,61.69,68.83,60.18,33.24,36.14,33.2,36.1,69.79,61.87,20.6,0.006,130769.1,6.788,8.07,8.65,-15.12904,-2.894,-2.901,13.06,68,1.899
101,2014-07-02T20:00,2014,183,2000,0,68.82,62.05,69.68,61.65,68.77,60.1,32.6,35.57,32.54,35.54,69.75,61.86,20.66,0.006,130929.4,6.766,8.03,8.67,-14.26401,-2.976,-2.992,13.07,68,1.899
101,2014-07-02T21:00,2014,183,2100,0,68.66,62.01,69.59,61.54,68.62,59.77,32.01,35.08,31.96,35.05,69.62,61.69,20.79,0.004,132265.4,6.647,8.05,8.86,-9.37458,-3.065,-3.092,13.07,68,1.899
101,2014-07-02T22:00,2014,183,2200,0,68.66,62.04,69.61,61.56,68.62,59.73,31.5,34.63,31.44,34.61,69.62,61.71,20.91,0.004,133026.9,6.625,8.04,8.89,-10.71963,-3.135,-3.164,13.08,69,1.927
101,2014-07-02T23:00,2014,183,2300,0,68.6,61.95,69.54,61.52,68.57,59.61,31.09,34.34,31.04,34.3,69.6,61.63,20.89,0.007,133286.2,6.651,8.02,8.96,-17.64665,-3.244,-3.256,13.08,68,1.899
101,2014-07-03T00:00,2014,184,2400,0,68.56,61.87,69.5,61.43,68.52,59.41,30.74,34.05,30.69,34.01,69.56,61.54,20.68,0.006,133259,6.686,8.07,9.11,-16.4431,-3.307,-3.315,13.08,69,1.927
101,2014-07-03T01:00,2014,184,100,0,68.55,61.88,69.49,61.46,68.53,59.47,30.46,33.82,30.42,33.79,69.56,61.58,20.78,0.006,133286.6,6.668,8.03,9.06,-15.81894,-3.361,-3.372,13.08,69,1.927
101,2014-07-03T02:00,2014,184,200,0,68.55,61.92,69.47,61.5,68.54,59.45,30.27,33.69,30.23,33.66,69.55,61.59,20.81,0.007,133173.7,6.633,7.975,9.09,-18.54904,-3.424,-3.431,13.09,68,1.899
101,2014-07-03T03:00,2014,184,300,0,68.6,62,69.51,61.56,68.59,59.46,30.15,33.63,30.12,33.59,69.61,61.64,20.83,0.006,133192.7,6.596,7.951,9.13,-18.16332,-3.477,-3.465,13.09,69,1.927
101,2014-07-03T04:00,2014,184,400,0,68.59,61.99,69.53,61.6,68.57,59.61,30.1,33.61,30.07,33.57,69.61,61.7,20.83,0.007,132117,6.601,7.921,8.96,-19.29859,-3.512,-3.501,13.1,68,1.899
101,2014-07-03T05:00,2014,184,500,0,68.63,62.01,69.56,61.61,68.61,59.69,30.05,33.6,30.03,33.55,69.64,61.74,20.72,0.009,131449.7,6.62,7.952,8.92,-24.96681,-3.553,-3.52,13.1,67,1.872
101,2014-07-03T06:00,2014,184,600,0,68.65,62.02,69.57,61.62,68.63,59.97,30.03,33.6,30.02,33.54,69.67,61.84,20.61,0.003,129362.4,6.627,7.949,8.66,-9.57611,-3.576,-3.52,13.1,67,1.872
101,2014-07-03T07:00,2014,184,700,0,68.62,62.02,69.55,61.63,68.61,59.97,30.03,33.64,30.02,33.57,69.64,61.87,20.56,0.005,128632.8,6.602,7.921,8.64,-14.07677,-3.616,-3.553,13.1,65,1.816
101,2014-07-03T08:00,2014,184,800,0,68.63,62.07,69.52,61.64,68.59,59.69,30.07,33.67,30.05,33.61,69.64,61.8,20.5,0.004,129326.2,6.561,7.887,8.91,-11.86231,-3.596,-3.555,13.1,67,1.872
101,2014-07-03T09:00,2014,184,900,0,68.64,62.14,69.54,61.71,68.62,59.55,30.16,33.75,30.15,33.69,69.66,61.82,20.54,0.005,129737.5,6.505,7.822,9.06,-13.69687,-3.584,-3.548,13.1,66,1.844
101,2014-07-03T10:00,2014,184,1000,0,68.7,62.35,69.6,61.9,68.67,59.78,30.35,33.96,30.34,33.9,69.69,62.02,20.48,0.005,126944.8,6.353,7.702,8.9,-13.44216,-3.611,-3.559,13.09,64,1.788
101,2014-07-03T11:00,2014,184,1100,0,68.74,62.55,69.6,62.08,68.69,59.97,30.66,34.3,30.67,34.23,69.7,62.2,20.61,0.007,124839.3,6.184,7.521,8.72,-19.11409,-3.636,-3.554,13.08,64,1.788
101,2014-07-03T12:00,2014,184,1200,0,68.79,62.79,69.63,62.31,68.73,60.24,31.11,34.77,31.14,34.68,69.72,62.44,20.76,0.007,122291.3,6.004,7.319,8.5,-19.47,-3.657,-3.538,13.08,62,1.732
101,2014-07-03T13:00,2014,184,1300,0,68.86,62.87,69.68,62.42,68.82,60.48,31.59,35.22,31.64,35.12,69.79,62.54,20.74,0.007,120927.6,5.988,7.262,8.34,-20.77036,-3.625,-3.479,13.08,62,1.732
101,2014-07-03T14:00,2014,184,1400,0,68.94,63.11,69.77,62.71,68.88,60.85,32.1,35.7,32.15,35.58,69.85,62.82,20.9,0.006,118086.9,5.831,7.06,8.03,-17.16349,-3.607,-3.423,13.07,60,1.676
101,2014-07-03T15:00,2014,184,1500,0,68.86,62.84,69.68,62.44,68.85,60.62,32.56,36.1,32.61,35.98,69.79,62.59,20.71,0.005,120217.7,6.019,7.243,8.23,-14.7195,-3.541,-3.37,13.07,62,1.732
101,2014-07-03T16:00,2014,184,1600,0,69.01,62.99,69.84,62.62,68.97,60.74,32.83,36.27,32.87,36.15,69.92,62.7,20.84,0.008,120837.4,6.019,7.219,8.23,-22.79916,-3.433,-3.275,13.07,62,1.732
101,2014-07-03T17:00,2014,184,1700,0,68.94,62.87,69.78,62.52,68.89,60.61,33.04,36.45,33.08,36.34,69.86,62.6,20.61,0.007,120297.2,6.073,7.263,8.28,-17.71986,-3.41,-3.263,13.07,61,1.704
101,2014-07-03T18:00,2014,184,1800,0,68.96,62.83,69.81,62.49,68.91,60.46,33.19,36.54,33.21,36.44,69.87,62.52,20.42,0.008,120779.4,6.134,7.311,8.45,-20.35467,-3.355,-3.222,13.06,62,1.732
101,2014-07-03T19:00,2014,184,1900,0,68.94,62.69,69.8,62.36,68.89,60.41,33.24,36.53,33.24,36.44,69.85,62.4,20.55,0.003,123040,6.249,7.44,8.48,-8.212094,-3.291,-3.198,13.06,63,1.76
101,2014-07-03T20:00,2014,184,2000,0,68.88,62.57,69.72,62.23,68.81,60.21,33.19,36.46,33.18,36.37,69.79,62.29,20.62,0.007,124652.5,6.303,7.488,8.6,-17.74356,-3.276,-3.187,13.06,65,1.816
101,2014-07-03T21:00,2014,184,2100,0,68.71,61.8,69.54,61.42,68.67,59.39,32.75,35.84,32.7,35.77,69.65,61.47,20.57,0.006,134997.2,6.907,8.12,9.28,-14.66948,-3.089,-3.077,13.07,70,1.955
101,2014-07-03T22:00,2014,184,2200,0,68.67,61.88,69.5,61.44,68.61,59.36,32.11,35.1,32.03,35.06,69.62,61.56,20.84,0.005,135665,6.79,8.06,9.26,-11.53695,-2.99,-3.032,13.07,69,1.927
101,2014-07-03T23:00,2014,184,2300,0,68.6,61.78,69.43,61.35,68.55,59.21,31.53,34.59,31.45,34.57,69.56,61.49,20.84,0.006,136359.3,6.816,8.08,9.34,-13.99258,-3.062,-3.12,13.08,69,1.927
101,2014-07-04T00:00,2014,185,2400,0,68.55,61.73,69.43,61.33,68.52,59.23,31,34.14,30.92,34.12,69.55,61.43,20.88,0.007,136512.5,6.825,8.1,9.29,-19.06874,-3.139,-3.197,13.08,70,1.955
101,2014-07-04T01:00,2014,185,100,0,68.47,61.59,69.36,61.2,68.42,58.65,30.5,33.7,30.42,33.68,69.47,61.16,20.73,0.003,138878.7,6.881,8.16,9.77,-7.916123,-3.208,-3.261,13.09,71,1.983
101,2014-07-04T02:00,2014,185,200,0,68.5,61.63,69.41,61.25,68.47,58.64,30.05,33.32,29.97,33.29,69.51,61.18,20.75,0.004,139408.7,6.876,8.16,9.83,-11.23264,-3.273,-3.318,13.1,71,1.983
101,2014-07-04T03:00,2014,185,300,0,68.53,61.61,69.43,61.22,68.5,58.59,29.69,33.04,29.61,33.01,69.54,61.16,20.54,0.005,138880.9,6.921,8.21,9.91,-12.35468,-3.352,-3.394,13.1,71,1.983
101,2014-07-04T04:00,2014,185,400,0,68.61,61.73,69.52,61.34,68.58,59.16,29.4,32.83,29.34,32.8,69.63,61.43,20.65,0.004,136605.5,6.886,8.18,9.42,-10.81943,-3.426,-3.463,13.1,70,1.955
101,2014-07-04T05:00,2014,185,500,0,68.51,61.66,69.4,61.26,68.48,59.61,29.19,32.73,29.14,32.69,69.53,61.52,20.65,0.005,133126.2,6.855,8.14,8.87,-15.16486,-3.535,-3.552,13.1,68,1.899
101,2014-07-04T06:00,2014,185,600,0,68.48,61.66,69.37,61.29,68.45,59.51,29.04,32.62,28.98,32.57,69.49,61.5,20.76,0.005,133699.1,6.823,8.09,8.93,-15.03605,-3.586,-3.594,13.11,68,1.899
101,2014-07-04T07:00,2014,185,700,0,68.41,61.6,69.3,61.21,68.37,58.88,28.92,32.54,28.87,32.48,69.43,61.26,20.67,0.005,136211.2,6.815,8.09,9.49,-13.25929,-3.615,-3.619,13.11,70,1.955
101,2014-07-04T08:00,2014,185,800,0,68.46,61.68,69.36,61.28,68.43,58.68,28.84,32.47,28.8,32.41,69.5,61.25,20.61,0.005,136971.4,6.785,8.08,9.75,-13.89257,-3.625,-3.618,13.11,69,1.927
101,2014-07-04T09:00,2014,185,900,0,68.52,61.69,69.42,61.3,68.48,59.27,28.8,32.45,28.76,32.38,69.55,61.47,20.72,0.004,135239.7,6.835,8.12,9.21,-10.4708,-3.644,-3.627,13.11,69,1.927
101,2014-07-04T10:00,2014,185,1000,0,68.43,61.54,69.33,61.15,68.4,59.28,28.71,32.37,28.66,32.31,69.46,61.37,20.69,0.004,135257.8,6.897,8.18,9.13,-10.51354,-3.657,-3.645,13.11,69,1.927
101,2014-07-04T11:00,2014,185,1100,0,68.44,61.6,69.35,61.21,68.41,59.35,28.62,32.3,28.57,32.23,69.48,61.45,20.8,0.006,134951.1,6.839,8.13,9.06,-18.24405,-3.679,-3.658,13.11,69,1.927
101,2014-07-04T12:00,2014,185,1200,0,68.36,61.49,69.28,61.1,68.34,58.59,28.55,32.23,28.5,32.17,69.41,61.11,20.69,0.003,138519.5,6.872,8.17,9.75,-8.660702,-3.683,-3.664,13.11,70,1.955
101,2014-07-04T13:00,2014,185,1300,0,68.39,61.5,69.29,61.08,68.35,58.62,28.47,32.14,28.42,32.07,69.44,61.13,20.76,0.003,139208.9,6.884,8.22,9.73,-9.892124,-3.669,-3.65,13.11,71,1.983
101,2014-07-04T14:00,2014,185,1400,0,68.47,61.37,69.35,60.93,68.42,58.54,28.56,32.39,28.54,32.27,69.46,61.01,20.77,0.007,142444.2,7.095,8.42,9.88,-20.84377,-3.835,-3.734,13.11,72,2.011
101,2014-07-04T15:00,2014,185,1500,0,68.45,61.15,69.31,60.65,68.4,58.24,28.65,32.55,28.66,32.36,69.43,60.77,20.72,0.006,146152.3,7.297,8.66,10.17,-17.28996,-3.902,-3.7,13.11,74,2.067
101,2014-07-04T16:00,2014,185,1600,0,68.62,61.28,69.51,60.8,68.58,58.65,28.82,32.84,28.88,32.59,69.59,60.9,20.65,0.006,144866.8,7.335,8.71,9.93,-19.96183,-4.015,-3.708,13.11,74,2.067
101,2014-07-04T17:00,2014,185,1700,0,68.57,61.38,69.48,60.93,68.52,58.72,28.99,33.05,29.07,32.78,69.54,60.98,20.79,0.006,143330.3,7.185,8.55,9.8,-20.0285,-4.058,-3.716,13.11,73,2.039
101,2014-07-04T18:00,2014,185,1800,0,68.58,61.47,69.5,60.99,68.53,58.71,29.06,33.07,29.13,32.8,69.55,61.03,20.74,0.007,142563.6,7.115,8.51,9.82,-21.40868,-4.018,-3.667,13.11,73,2.039
101,2014-07-04T19:00,2014,185,1900,0,68.58,61.5,69.51,61.04,68.54,58.77,29.1,33.1,29.16,32.86,69.56,61.07,20.77,0.004,141964.6,7.081,8.47,9.76,-11.36398,-3.996,-3.695,13.11,73,2.039
101,2014-07-04T20:00,2014,185,2000,0,68.5,61.37,69.43,60.95,68.47,58.86,29.05,32.95,29.08,32.74,69.51,61.08,20.81,0.005,141765.6,7.13,8.49,9.61,-14.19237,-3.899,-3.663,13.11,72,2.011
101,2014-07-04T21:00,2014,185,2100,0,68.5,61.2,69.42,60.73,68.47,59.06,28.94,32.83,28.96,32.58,69.48,60.99,20.93,0.005,143553.5,7.3,8.69,9.41,-16.14456,-3.896,-3.619,13.11,73,2.039
101,2014-07-04T22:00,2014,185,2200,0,68.51,61.12,69.39,60.67,68.46,58.74,28.97,32.94,29.01,32.69,69.46,60.84,20.86,0.004,145508.8,7.386,8.72,9.72,-12.38919,-3.976,-3.683,13.11,75,2.095
101,2014-07-04T23:00,2014,185,2300,0,68.57,61.17,69.48,60.72,68.52,58.92,29.04,33.06,29.1,32.78,69.52,60.9,20.88,0.006,145274.8,7.397,8.77,9.6,-18.84313,-4.021,-3.683,13.11,74,2.067
101,2014-07-05T00:00,2014,186,2400,0,68.57,61.09,69.51,60.64,68.53,58.78,29.1,33.13,29.16,32.83,69.52,60.78,20.87,0.003,147076.6,7.481,8.87,9.75,-8.732291,-4.025,-3.671,13.11,75,2.095
101,2014-07-05T01:00,2014,186,100,0,68.61,61.08,69.56,60.63,68.57,58.44,29.18,33.24,29.26,32.93,69.54,60.62,20.81,0.006,149446,7.533,8.93,10.13,-17.55179,-4.058,-3.666,13.11,76,2.123
101,2014-07-05T02:00,2014,186,200,0,68.59,61.02,69.54,60.6,68.53,58.37,29.26,33.35,29.35,33.03,69.53,60.56,20.72,0.003,149206.2,7.571,8.94,10.16,-10.1638,-4.09,-3.681,13.11,77,2.151
101,2014-07-05T03:00,2014,186,300,0,68.62,60.99,69.57,60.57,68.58,58.31,29.35,33.44,29.44,33.1,69.54,60.53,20.62,0.004,149821,7.63,9,10.27,-11.47384,-4.089,-3.655,13.11,77,2.151
101,2014-07-05T04:00,2014,186,400,0,68.62,60.94,69.57,60.53,68.56,58.68,29.38,33.45,29.46,33.14,69.56,60.62,20.69,0.006,148643.8,7.687,9.04,9.88,-18.92139,-4.073,-3.676,13.11,76,2.123
101,2014-07-05T05:00,2014,186,500,0,68.67,60.9,69.6,60.48,68.62,58.66,29.49,33.64,29.57,33.32,69.58,60.58,20.61,0.005,149412.1,7.767,9.12,9.96,-14.77041,-4.151,-3.745,13.11,76,2.123
101,2014-07-05T06:00,2014,186,600,0,68.68,60.89,69.61,60.46,68.63,58.82,29.57,33.75,29.65,33.41,69.6,60.63,20.58,0.004,148707.1,7.792,9.15,9.81,-11.41828,-4.181,-3.755,13.11,76,2.123
101,2014-07-05T07:00,2014,186,700,0,68.69,60.97,69.62,60.52,68.64,58.72,29.66,33.87,29.73,33.53,69.6,60.65,20.45,0.004,147654,7.721,9.1,9.92,-11.52314,-4.208,-3.798,13.11,75,2.095
101,2014-07-05T08:00,2014,186,800,0,68.7,61.17,69.63,60.69,68.64,58.95,29.74,33.94,29.79,33.63,69.61,60.84,20.65,0.005,145894.9,7.529,8.93,9.7,-15.08432,-4.201,-3.837,13.1,74,2.067
101,2014-07-05T09:00,2014,186,900,0,68.7,61.35,69.64,60.85,68.64,59.11,29.71,33.81,29.73,33.54,69.62,61.01,20.66,0.005,143174.8,7.344,8.79,9.53,-15.5547,-4.108,-3.807,13.11,73,2.039
101,2014-07-05T10:00,2014,186,1000,0,68.65,61.51,69.59,61.02,68.6,59.03,29.63,33.63,29.62,33.39,69.58,61.1,20.66,0.004,140957.5,7.135,8.57,9.57,-11.51446,-4.002,-3.767,13.11,72,2.011
101,2014-07-05T11:00,2014,186,1100,0,68.65,61.7,69.61,61.22,68.6,59.12,29.52,33.46,29.49,33.24,69.61,61.27,20.65,0.005,138416.9,6.947,8.39,9.48,-17.10535,-3.946,-3.747,13.11,71,1.983
101,2014-07-05T12:00,2014,186,1200,0,68.67,61.94,69.61,61.43,68.62,59.2,29.46,33.38,29.43,33.18,69.64,61.47,20.71,0.006,136061.4,6.73,8.18,9.42,-18.39808,-3.919,-3.749,13.11,69,1.927
101,2014-07-05T13:00,2014,186,1300,0,68.55,61.95,69.5,61.48,68.5,59.36,29.24,32.99,29.2,32.85,69.57,61.58,20.6,0.004,132139,6.599,8.02,9.13,-10.67986,-3.746,-3.644,13.11,67,1.872
101,2014-07-05T14:00,2014,186,1400,0,68.53,61.98,69.48,61.54,68.48,59.26,29.04,32.72,29.01,32.59,69.56,61.58,20.57,0.002,131696.3,6.546,7.942,9.22,-6.318529,-3.681,-3.577,13.11,67,1.872
101,2014-07-05T15:00,2014,186,1500,0,68.53,62.05,69.46,61.63,68.47,59.06,29,32.72,29,32.6,69.54,61.57,20.51,0.002,131403.9,6.481,7.83,9.41,-6.072898,-3.722,-3.605,13.11,67,1.872
101,2014-07-05T16:00,2014,186,1600,0,68.59,62.15,69.53,61.74,68.54,59.35,29.1,32.85,29.11,32.72,69.61,61.73,20.62,0.005,130489.1,6.449,7.795,9.18,-15.42346,-3.752,-3.611,13.11,66,1.844
101,2014-07-05T17:00,2014,186,1700,0,68.52,62.11,69.47,61.68,68.48,59.29,29.23,33,29.27,32.86,69.52,61.66,20.79,0.003,131423.1,6.419,7.798,9.19,-9.620176,-3.764,-3.595,13.11,67,1.872
101,2014-07-05T18:00,2014,186,1800,0,68.58,62.08,69.51,61.65,68.53,59.34,29.34,33.08,29.37,32.95,69.58,61.67,20.78,0.004,132151.6,6.497,7.86,9.19,-11.80379,-3.736,-3.581,13.1,67,1.872
101,2014-07-05T19:00,2014,186,1900,0,68.52,61.94,69.46,61.51,68.48,59.16,29.36,33.05,29.37,32.91,69.52,61.52,20.83,0.004,134143,6.583,7.946,9.32,-10.41773,-3.699,-3.541,13.11,68,1.899
101,2014-07-05T20:00,2014,186,2000,0,68.5,61.76,69.46,61.32,68.46,58.92,29.24,32.88,29.24,32.75,69.51,61.31,20.68,0.003,136410.3,6.738,8.14,9.54,-9.981576,-3.647,-3.509,13.11,70,1.955
101,2014-07-05T21:00,2014,186,2100,0,68.43,61.54,69.39,61.15,68.4,58.64,28.98,32.58,28.96,32.45,69.46,61.1,20.56,0.003,138279.2,6.891,8.24,9.77,-9.886891,-3.603,-3.486,13.11,70,1.955
101,2014-07-05T22:00,2014,186,2200,0,68.45,61.44,69.42,60.98,68.43,58.59,28.7,32.34,28.69,32.18,69.44,60.97,20.71,0.004,141417.8,7.008,8.45,9.83,-11.78948,-3.638,-3.489,13.11,72,2.011
101,2014-07-05T23:00,2014,186,2300,0,68.45,61.41,69.42,60.96,68.4,58.52,28.74,32.64,28.77,32.48,69.45,60.94,20.83,0.004,142747.9,7.037,8.46,9.88,-13.6629,-3.894,-3.712,13.11,72,2.011
101,2014-07-06T00:00,2014,187,2400,0,68.6,61.45,69.56,60.99,68.56,58.77,28.85,32.85,28.91,32.61,69.54,61.01,20.78,0.005,143166,7.147,8.57,9.79,-14.08125,-4.001,-3.704,13.11,73,2.039
101,2014-07-06T01:00,2014,187,100,0,68.57,61.38,69.53,60.94,68.5,58.63,28.98,33.04,29.05,32.78,69.52,60.9,20.78,0.006,143911.7,7.191,8.59,9.87,-18.70732,-4.059,-3.729,13.11,73,2.039
101,2014-07-06T02:00,2014,187,200,0,68.57,61.26,69.53,60.83,68.51,58.83,29.09,33.16,29.18,32.88,69.52,60.87,20.8,0.005,144298,7.311,8.7,9.67,-14.93242,-4.076,-3.704,13.11,73,2.039
101,2014-07-06T03:00,2014,187,300,0,68.59,61.22,69.55,60.78,68.53,58.87,29.19,33.29,29.3,32.97,69.52,60.86,20.85,0.005,145161.5,7.363,8.76,9.66,-15.95199,-4.097,-3.675,13.11,74,2.067
101,2014-07-06T04:00,2014,187,400,0,68.64,61.22,69.6,60.77,68.58,58.97,29.26,33.33,29.36,33.02,69.57,60.87,20.83,0.005,145570.7,7.424,8.83,9.62,-16.50891,-4.07,-3.661,13.11,74,2.067
101,2014-07-06T05:00,2014,187,500,0,68.61,61.19,69.57,60.72,68.56,58.86,29.24,33.27,29.32,32.97,69.55,60.81,20.81,0.007,145946.6,7.42,8.85,9.69,-21.12144,-4.032,-3.647,13.11,75,2.095
101,2014-07-06T06:00,2014,187,600,0,68.6,61.19,69.56,60.7,68.55,58.84,29.26,33.33,29.35,33.04,69.54,60.79,20.8,0.003,146011.8,7.412,8.86,9.72,-10.47499,-4.062,-3.685,13.11,74,2.067
101,2014-07-06T07:00,2014,187,700,0,68.69,61.32,69.64,60.8,68.64,58.81,29.33,33.41,29.42,33.11,69.62,60.87,20.64,0.005,145212.3,7.376,8.84,9.83,-16.53478,-4.072,-3.684,13.11,74,2.067
101,2014-07-06T08:00,2014,187,800,0,68.65,61.48,69.61,60.97,68.6,58.91,29.42,33.49,29.49,33.25,69.6,61.02,20.59,0.004,141831.6,7.171,8.65,9.69,-11.6215,-4.065,-3.758,13.11,72,2.011
101,2014-07-06T09:00,2014,187,900,0,68.71,61.74,69.67,61.23,68.64,59.03,29.43,33.41,29.47,33.23,69.67,61.25,20.48,0.003,138339.9,6.961,8.44,9.61,-9.444274,-3.98,-3.765,13.11,71,1.983
101,2014-07-06T10:00,2014,187,1000,0,68.67,61.99,69.64,61.52,68.61,59.4,29.42,33.32,29.44,33.21,69.66,61.56,20.49,0.006,132760.7,6.678,8.11,9.2,-18.67399,-3.895,-3.77,13.11,67,1.872
101,2014-07-06T11:00,2014,187,1100,0,68.62,61.92,69.56,61.73,68.57,59.42,29.35,33.15,29.38,33.04,69.65,61.67,20.6,0.005,131669.7,6.698,7.828,9.15,-13.65995,-3.795,-3.655,13.11,67,1.872
101,2014-07-06T12:00,2014,187,1200,0,68.68,62.16,69.6,61.97,68.64,59.75,29.48,33.27,29.52,33.15,69.71,61.95,20.59,0.002,128156,6.522,7.634,8.9,-6.48451,-3.797,-3.626,13.11,65,1.816
101,2014-07-06T13:00,2014,187,1300,0,68.73,62.29,69.63,62.14,68.67,59.98,29.76,33.55,29.82,33.44,69.74,62.12,20.59,0.005,125779.3,6.436,7.495,8.69,-13.87359,-3.79,-3.612,13.1,64,1.788
101,2014-07-06T14:00,2014,187,1400,0,68.74,62.33,69.66,62.21,68.69,60.07,30.09,33.86,30.17,33.75,69.74,62.15,20.53,0.005,124629.7,6.408,7.454,8.62,-14.41381,-3.766,-3.578,13.1,63,1.76
101,2014-07-06T15:00,2014,187,1500,0,68.7,62.34,69.63,62.22,68.65,59.98,30.41,34.14,30.49,34.02,69.67,62.13,20.74,0.005,125669.7,6.363,7.407,8.67,-16.13396,-3.724,-3.528,13.09,64,1.788
101,2014-07-06T16:00,2014,187,1600,0,68.69,62.36,69.63,62.22,68.64,59.95,30.7,34.38,30.78,34.26,69.65,62.1,20.74,0.005,125670.1,6.33,7.415,8.69,-14.02658,-3.676,-3.481,13.09,64,1.788
101,2014-07-06T17:00,2014,187,1700,0,68.67,62.28,69.59,62.14,68.63,59.9,30.94,34.55,31.01,34.44,69.63,62.04,20.86,0.009,127070,6.384,7.45,8.72,-25.16535,-3.614,-3.432,13.09,65,1.816
101,2014-07-06T18:00,2014,187,1800,0,68.65,62.17,69.6,62.04,68.61,59.8,31.08,34.64,31.13,34.54,69.62,61.92,20.83,0.005,128583.3,6.48,7.563,8.81,-15.47506,-3.555,-3.405,13.09,66,1.844
101,2014-07-06T19:00,2014,187,1900,0,68.62,61.96,69.57,61.87,68.59,59.6,31.08,34.58,31.12,34.46,69.61,61.72,20.82,0.005,131239.7,6.654,7.705,8.99,-14.30838,-3.497,-3.35,13.08,67,1.872
101,2014-07-06T20:00,2014,187,2000,0,68.56,61.71,69.53,61.62,68.54,59.29,30.92,34.36,30.93,34.25,69.56,61.46,20.6,0.004,133573.1,6.854,7.905,9.25,-12.08368,-3.443,-3.313,13.09,68,1.899
101,2014-07-06T21:00,2014,187,2100,0,68.55,61.61,69.52,61.5,68.52,59.09,30.64,34.05,30.64,33.94,69.55,61.34,20.56,0.003,135396.4,6.939,8.01,9.44,-9.077772,-3.412,-3.301,13.09,70,1.955
101,2014-07-06T22:00,2014,187,2200,0,68.57,61.66,69.54,61.59,68.57,59.07,30.35,33.78,30.34,33.68,69.58,61.39,20.8,0.006,136843.7,6.915,7.955,9.5,-17.12159,-3.433,-3.331,13.1,69,1.927
101,2014-07-06T23:00,2014,187,2300,0,68.59,61.66,69.55,61.53,68.58,59.25,30.12,33.59,30.11,33.5,69.6,61.44,20.83,0.007,136516.4,6.933,8.02,9.32,-18.55997,-3.474,-3.385,13.1,70,1.955
101,2014-07-07T00:00,2014,188,2400,0,68.57,61.57,69.52,61.45,68.54,59.27,29.91,33.41,29.9,33.32,69.58,61.39,20.79,0.007,136706.4,6.998,8.07,9.27,-20.24052,-3.503,-3.424,13.1,69,1.927
101,2014-07-07T01:00,2014,188,100,0,68.58,61.5,69.55,61.41,68.57,59.35,29.69,33.21,29.67,33.12,69.62,61.39,20.68,0.002,136519.2,7.085,8.14,9.22,-5.764862,-3.522,-3.444,13.1,70,1.955
101,2014-07-07T02:00,2014,188,200,0,68.52,61.42,69.49,61.36,68.51,59.26,29.47,33.02,29.45,32.93,69.55,61.35,20.76,0.003,137105.5,7.091,8.12,9.24,-9.823993,-3.552,-3.484,13.11,70,1.955
101,2014-07-07T03:00,2014,188,300,0,68.49,61.37,69.44,61.3,68.48,59.17,29.25,32.83,29.23,32.73,69.53,61.27,20.83,0.005,138301.6,7.121,8.15,9.32,-13.28682,-3.577,-3.506,13.11,71,1.983
101,2014-07-07T04:00,2014,188,400,0,68.46,61.35,69.42,61.26,68.45,58.91,29.03,32.63,29.01,32.54,69.5,61.17,20.8,0.005,139388.7,7.116,8.16,9.54,-14.30644,-3.6,-3.527,13.11,71,1.983
101,2014-07-07T05:00,2014,188,500,0,68.44,61.32,69.39,61.24,68.43,59.09,28.85,32.48,28.83,32.39,69.48,61.22,20.72,0.006,137641.6,7.117,8.15,9.33,-18.52483,-3.635,-3.561,13.11,70,1.955
101,2014-07-07T06:00,2014,188,600,0,68.45,61.32,69.41,61.24,68.44,59.02,28.71,32.39,28.69,32.29,69.49,61.19,20.67,0.003,138031.3,7.132,8.18,9.42,-8.866257,-3.671,-3.594,13.11,71,1.983
101,2014-07-07T07:00,2014,188,700,0,68.5,61.34,69.44,61.27,68.48,59.02,28.63,32.32,28.62,32.23,69.55,61.23,20.49,0.001,137247.7,7.16,8.18,9.46,-4.139567,-3.696,-3.608,13.11,70,1.955
101,2014-07-07T08:00,2014,188,800,0,68.49,61.54,69.43,61.4,68.47,59.14,28.66,32.41,28.67,32.31,69.55,61.39,20.46,0.002,134316.6,6.955,8.03,9.32,-7.42799,-3.753,-3.645,13.11,68,1.899
101,2014-07-07T09:00,2014,188,900,0,68.6,61.79,69.49,61.62,68.56,59.37,28.85,32.65,28.88,32.56,69.62,61.62,20.5,0.002,132117.8,6.806,7.87,9.18,-5.879812,-3.804,-3.687,13.11,67,1.872
101,2014-07-07T10:00,2014,188,1000,0,68.65,62.07,69.55,61.88,68.62,59.7,29.2,33.04,29.24,32.94,69.67,61.91,20.54,0.004,128550.4,6.582,7.675,8.92,-11.16715,-3.84,-3.694,13.11,66,1.844
101,2014-07-07T11:00,2014,188,1100,0,68.71,62.29,69.61,62.09,68.69,59.95,29.69,33.56,29.75,33.42,69.71,62.15,20.59,0.004,126140.4,6.428,7.525,8.74,-13.14256,-3.87,-3.669,13.1,63,1.76
101,2014-07-07T12:00,2014,188,1200,0,68.77,62.51,69.67,62.29,68.72,60.14,30.27,34.12,30.35,33.97,69.74,62.37,20.74,0.008,124407,6.254,7.378,8.58,-23.79048,-3.857,-3.624,13.1,63,1.76
101,2014-07-07T13:00,2014,188,1300,0,68.8,62.66,69.65,62.49,68.73,60.52,30.87,34.67,30.96,34.53,69.72,62.55,20.84,0.005,121054.4,6.142,7.163,8.21,-16.39007,-3.806,-3.567,13.09,62,1.732
101,2014-07-07T14:00,2014,188,1400,0,68.87,62.8,69.72,62.67,68.81,60.79,31.48,35.24,31.58,35.11,69.79,62.7,20.83,0.005,118953.1,6.076,7.046,8.02,-13.96581,-3.759,-3.525,13.08,61,1.704
101,2014-07-07T15:00,2014,188,1500,0,68.89,62.85,69.73,62.75,68.84,60.81,32.08,35.78,32.18,35.64,69.81,62.74,20.79,0.01,118157.6,6.039,6.984,8.02,-29.68435,-3.7,-3.46,13.08,60,1.676
101,2014-07-07T16:00,2014,188,1600,0,68.75,62.31,69.61,62.21,68.72,60.2,32.46,36.02,32.54,35.89,69.68,62.19,20.8,0.007,125533.9,6.437,7.402,8.51,-19.61014,-3.56,-3.352,13.07,64,1.788
101,2014-07-07T17:00,2014,188,1700,0,68.76,62,69.64,61.92,68.75,59.93,32.43,35.78,32.46,35.66,69.71,61.89,20.68,0.008,130036.8,6.758,7.715,8.82,-21.60573,-3.352,-3.2,13.08,66,1.844
101,2014-07-07T18:00,2014,188,1800,0,68.82,62.09,69.67,62.04,68.8,60.14,32.27,35.57,32.28,35.46,69.78,62.04,20.61,0.004,128223.9,6.735,7.639,8.66,-10.47298,-3.303,-3.186,13.08,66,1.844
101,2014-07-07T19:00,2014,188,1900,0,68.75,62.05,69.62,62.06,68.72,60.09,32.14,35.48,32.14,35.38,69.68,62.03,20.72,0.008,128080.4,6.7,7.563,8.63,-20.11093,-3.346,-3.241,13.08,65,1.816
101,2014-07-07T20:00,2014,188,2000,0,68.69,61.86,69.56,61.79,68.65,60.23,32,35.36,31.99,35.26,69.63,61.89,20.87,0.006,129792.5,6.83,7.774,8.42,-16.46888,-3.357,-3.268,13.08,71,1.983
101,2014-07-07T21:00,2014,188,2100,0,68.62,61.64,69.52,61.53,68.59,59.83,31.64,34.9,31.6,34.81,69.59,61.62,20.91,0.004,133971.9,6.977,7.988,8.76,-9.901469,-3.266,-3.209,13.08,68,1.899
101,2014-07-07T22:00,2014,188,2200,0,68.61,61.6,69.5,61.49,68.56,59.83,31.2,34.47,31.16,34.38,69.6,61.61,20.9,0.007,134038.9,7.012,8,8.73,-19.24662,-3.266,-3.223,13.08,69,1.927
101,2014-07-07T23:00,2014,188,2300,0,68.57,61.6,69.45,61.5,68.53,59.69,30.84,34.16,30.8,34.08,69.57,61.58,20.91,0.006,134163.2,6.967,7.944,8.84,-15.28941,-3.324,-3.281,13.09,69,1.927
101,2014-07-08T00:00,2014,189,2400,0,68.56,61.66,69.43,61.54,68.52,59.41,30.6,33.97,30.56,33.9,69.54,61.52,20.89,0.004,134842.6,6.902,7.887,9.11,-11.41815,-3.374,-3.341,13.09,69,1.927
