id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-07-08T01:00,2014,189,100,0,68.57,61.62,69.42,61.5,68.52,59.25,30.43,33.84,30.39,33.77,69.56,61.47,20.81,0.005,135646.5,6.952,7.913,9.27,-15.11815,-3.415,-3.377,13.1,69,1.927
101,2014-07-08T02:00,2014,189,200,0,68.57,61.59,69.43,61.48,68.53,59.16,30.27,33.7,30.23,33.63,69.56,61.43,20.81,0.005,136524.8,6.974,7.953,9.36,-14.92692,-3.435,-3.405,13.1,69,1.927
101,2014-07-08T03:00,2014,189,300,0,68.56,61.54,69.43,61.44,68.52,58.99,30.08,33.52,30.03,33.44,69.56,61.33,20.84,0.004,138142.2,7.027,7.989,9.53,-9.882978,-3.446,-3.41,13.1,71,1.983
101,2014-07-08T04:00,2014,189,400,0,68.57,61.52,69.42,61.41,68.51,58.99,29.88,33.35,29.84,33.28,69.57,61.33,20.79,0.005,138108,7.055,8.02,9.53,-14.46797,-3.469,-3.441,13.1,70,1.955
101,2014-07-08T05:00,2014,189,500,0,68.6,61.49,69.47,61.39,68.56,59.14,29.67,33.15,29.62,33.08,69.6,61.35,20.72,0.004,137652.7,7.104,8.07,9.42,-10.88961,-3.478,-3.458,13.11,70,1.955
101,2014-07-08T06:00,2014,189,600,0,68.57,61.39,69.43,61.34,68.52,59.24,29.47,32.98,29.42,32.92,69.58,61.37,20.47,0.004,135671.7,7.173,8.09,9.28,-12.22424,-3.517,-3.496,13.11,69,1.927
101,2014-07-08T07:00,2014,189,700,0,68.55,61.44,69.41,61.36,68.5,59.14,29.32,32.87,29.27,32.8,69.56,61.36,20.36,0.005,134823.5,7.107,8.05,9.36,-15.46399,-3.558,-3.523,13.11,69,1.927
101,2014-07-08T08:00,2014,189,800,0,68.59,61.58,69.42,61.46,68.51,59.19,29.29,32.9,29.26,32.84,69.59,61.48,20.35,0.001,133484.1,7.004,7.963,9.32,-4.071198,-3.612,-3.58,13.11,68,1.899
101,2014-07-08T09:00,2014,189,900,0,68.63,61.81,69.47,61.68,68.58,59.42,29.42,33.08,29.41,33.03,69.63,61.7,20.37,0.004,130789.4,6.826,7.793,9.15,-11.122,-3.66,-3.614,13.11,66,1.844
101,2014-07-08T10:00,2014,189,1000,0,68.76,62.24,69.62,61.98,68.7,59.85,29.68,33.43,29.7,33.37,69.75,62.07,20.47,0.006,127148.3,6.519,7.639,8.84,-16.8026,-3.747,-3.673,13.1,64,1.788
101,2014-07-08T11:00,2014,189,1100,0,68.75,62.49,69.59,62.14,68.68,60.12,30.11,33.94,30.15,33.83,69.72,62.24,20.53,0.003,123561.4,6.268,7.454,8.57,-8.839066,-3.829,-3.679,13.1,62,1.732
101,2014-07-08T12:00,2014,189,1200,0,68.8,62.66,69.61,62.31,68.71,60.44,30.58,34.37,30.64,34.25,69.73,62.44,20.74,0.007,121650,6.137,7.306,8.27,-20.95765,-3.787,-3.61,13.09,62,1.732
101,2014-07-08T13:00,2014,189,1300,0,68.83,62.81,69.62,62.48,68.72,60.4,31.09,34.83,31.16,34.72,69.72,62.53,20.62,0.006,119596.3,6.013,7.144,8.32,-18.15222,-3.743,-3.561,13.09,61,1.704
101,2014-07-08T14:00,2014,189,1400,0,68.83,62.85,69.63,62.59,68.77,60.4,31.6,35.28,31.67,35.16,69.75,62.56,20.86,0.005,120478.5,5.975,7.037,8.37,-13.46052,-3.686,-3.489,13.08,62,1.732
101,2014-07-08T15:00,2014,189,1500,0,68.9,62.95,69.7,62.73,68.83,60.55,32.07,35.69,32.15,35.57,69.8,62.66,20.79,0.01,119021.4,5.949,6.968,8.28,-27.95353,-3.624,-3.424,13.08,61,1.704
101,2014-07-08T16:00,2014,189,1600,0,68.95,62.98,69.75,62.74,68.87,60.47,32.46,36.02,32.54,35.9,69.84,62.65,20.67,0.006,119341.7,5.965,7.008,8.4,-16.88082,-3.557,-3.359,13.08,61,1.704
101,2014-07-08T17:00,2014,189,1700,0,68.99,62.96,69.79,62.78,68.91,60.51,32.8,36.29,32.87,36.17,69.89,62.67,20.44,0.006,118432.5,6.033,7.015,8.4,-16.25731,-3.488,-3.298,13.07,61,1.704
101,2014-07-08T18:00,2014,189,1800,0,69,62.96,69.8,62.77,68.92,60.77,33.09,36.54,33.17,36.44,69.88,62.74,20.42,0.004,117031,6.038,7.031,8.15,-10.25661,-3.451,-3.27,13.07,60,1.676
101,2014-07-08T19:00,2014,189,1900,0,68.95,62.78,69.77,62.61,68.9,60.61,33.26,36.66,33.31,36.54,69.85,62.57,20.46,0.006,119464.6,6.178,7.157,8.28,-17.37216,-3.403,-3.236,13.07,61,1.704
101,2014-07-08T20:00,2014,189,2000,0,68.92,62.65,69.74,62.44,68.86,60.37,33.24,36.58,33.28,36.48,69.83,62.41,20.52,0.007,122204.4,6.267,7.299,8.49,-19.11337,-3.337,-3.201,13.07,63,1.76
101,2014-07-08T21:00,2014,189,2100,0,68.9,62.58,69.72,62.33,68.84,60.24,33.1,36.39,33.11,36.3,69.8,62.3,20.58,0.008,123912,6.315,7.387,8.59,-20.07206,-3.299,-3.186,13.07,63,1.76
101,2014-07-08T22:00,2014,189,2200,0,68.86,62.55,69.69,62.27,68.81,60.11,32.89,36.18,32.9,36.09,69.78,62.23,20.85,0.009,126310.6,6.318,7.422,8.7,-23.73154,-3.287,-3.189,13.07,65,1.816
101,2014-07-08T23:00,2014,189,2300,0,68.86,62.51,69.69,62.23,68.81,60.11,32.69,36,32.7,35.92,69.78,62.2,20.77,0.004,126293.1,6.355,7.459,8.7,-10.24663,-3.315,-3.215,13.07,64,1.788
101,2014-07-09T00:00,2014,190,2400,0,68.78,62.36,69.58,62.05,68.69,59.91,32.5,35.84,32.51,35.76,69.67,62.03,20.81,0.008,127659.1,6.414,7.531,8.77,-22.38923,-3.337,-3.251,13.08,65,1.816
101,2014-07-09T01:00,2014,190,100,0,68.73,62.07,69.56,61.75,68.65,59.51,32.19,35.47,32.18,35.39,69.65,61.73,20.69,0.006,131951.2,6.663,7.806,9.14,-14.97331,-3.277,-3.211,13.08,68,1.899
101,2014-07-09T02:00,2014,190,200,0,68.7,61.99,69.54,61.63,68.62,59.61,31.76,35,31.73,34.92,69.63,61.69,20.74,0.005,132351.3,6.702,7.911,9.01,-13.4637,-3.241,-3.191,13.08,68,1.899
101,2014-07-09T03:00,2014,190,300,0,68.56,61.83,69.42,61.49,68.5,59.54,31.29,34.56,31.25,34.49,69.53,61.57,20.85,0.006,132978.8,6.722,7.934,8.96,-16.48516,-3.277,-3.24,13.08,68,1.899
101,2014-07-09T04:00,2014,190,400,0,68.52,61.76,69.37,61.42,68.47,59.26,30.84,34.17,30.81,34.1,69.49,61.45,20.82,0.008,134571.1,6.754,7.958,9.22,-21.35466,-3.327,-3.289,13.09,69,1.927
101,2014-07-09T05:00,2014,190,500,0,68.55,61.73,69.39,61.4,68.47,59.15,30.46,33.85,30.43,33.78,69.53,61.41,20.74,0.006,135133.5,6.818,7.989,9.32,-15.84209,-3.386,-3.346,13.09,69,1.927
101,2014-07-09T06:00,2014,190,600,0,68.59,61.73,69.43,61.4,68.51,59.14,30.14,33.59,30.11,33.52,69.57,61.41,20.57,0.006,134779.7,6.862,8.03,9.37,-17.93352,-3.446,-3.407,13.1,69,1.927
101,2014-07-09T07:00,2014,190,700,0,68.59,61.77,69.42,61.41,68.5,59.17,29.89,33.36,29.85,33.31,69.58,61.46,20.52,0.005,133847.7,6.82,8.01,9.33,-12.7155,-3.476,-3.453,13.1,68,1.899
101,2014-07-09T08:00,2014,190,800,0,68.6,61.9,69.43,61.53,68.53,59.26,29.73,33.25,29.7,33.2,69.58,61.58,20.69,0.003,133295,6.704,7.893,9.27,-9.194796,-3.521,-3.509,13.1,67,1.872
101,2014-07-09T09:00,2014,190,900,0,68.65,62.01,69.48,61.64,68.58,59.58,29.68,33.27,29.65,33.22,69.64,61.75,20.66,0.005,130974.4,6.64,7.845,8.99,-13.09529,-3.584,-3.562,13.1,67,1.872
101,2014-07-09T10:00,2014,190,1000,0,68.7,62.2,69.56,61.85,68.64,59.97,29.76,33.42,29.74,33.35,69.69,62.02,20.62,0.005,127368.3,6.496,7.706,8.67,-13.32479,-3.665,-3.609,13.1,64,1.788
101,2014-07-09T11:00,2014,190,1100,0,68.75,62.42,69.62,62.07,68.68,60.2,29.98,33.73,30,33.63,69.75,62.22,20.56,0.004,124216.7,6.328,7.551,8.49,-12.23408,-3.748,-3.63,13.1,63,1.76
101,2014-07-09T12:00,2014,190,1200,0,68.67,62.48,69.51,62.13,68.6,60,30.3,34.06,30.34,33.96,69.63,62.17,20.76,0.004,124283.1,6.185,7.376,8.6,-11.26437,-3.762,-3.619,13.09,63,1.76
101,2014-07-09T13:00,2014,190,1300,0,68.81,62.72,69.65,62.38,68.71,60.3,30.67,34.38,30.72,34.29,69.72,62.43,20.76,0.006,121988.6,6.083,7.266,8.41,-18.74634,-3.715,-3.568,13.08,62,1.732
101,2014-07-09T14:00,2014,190,1400,0,68.82,62.78,69.64,62.49,68.74,60.4,31.08,34.79,31.15,34.69,69.75,62.5,20.71,0.006,120422.1,6.039,7.154,8.34,-17.04287,-3.701,-3.541,13.08,62,1.732
101,2014-07-09T15:00,2014,190,1500,0,68.81,62.73,69.63,62.48,68.73,60.45,31.46,35.13,31.53,35.01,69.73,62.47,20.81,0.006,120833.7,6.08,7.146,8.27,-16.81441,-3.663,-3.482,13.08,61,1.704
101,2014-07-09T16:00,2014,190,1600,0,68.83,62.84,69.66,62.56,68.75,60.7,31.81,35.43,31.88,35.32,69.75,62.63,20.9,0.008,119344.6,5.994,7.1,8.05,-21.56214,-3.62,-3.438,13.08,61,1.704
101,2014-07-09T17:00,2014,190,1700,0,68.89,62.76,69.7,62.52,68.79,60.36,32.07,35.63,32.14,35.53,69.78,62.46,20.7,0.006,121584.3,6.128,7.187,8.43,-17.53163,-3.558,-3.384,13.08,62,1.732
101,2014-07-09T18:00,2014,190,1800,0,68.85,62.66,69.69,62.43,68.77,60.3,32.23,35.73,32.29,35.63,69.74,62.37,20.73,0.007,122687.7,6.187,7.256,8.47,-20.54654,-3.501,-3.339,13.08,62,1.732
101,2014-07-09T19:00,2014,190,1900,0,68.77,62.45,69.6,62.16,68.69,59.99,32.25,35.67,32.28,35.58,69.67,62.11,20.75,0.005,125865.5,6.321,7.444,8.7,-12.59045,-3.423,-3.294,13.08,65,1.816
101,2014-07-09T20:00,2014,190,2000,0,68.84,62.33,69.65,62.06,68.76,60.27,32.11,35.49,32.13,35.4,69.75,62.12,20.67,0.005,126131.1,6.515,7.592,8.49,-14.46312,-3.381,-3.263,13.08,64,1.788
101,2014-07-09T21:00,2014,190,2100,0,68.44,61.63,69.27,61.36,68.37,59.83,31.9,35.26,31.9,35.18,69.36,61.55,20.77,0.006,130458,6.811,7.905,8.54,-16.83241,-3.365,-3.283,13.08,67,1.872
101,2014-07-09T22:00,2014,190,2200,0,68.74,61.74,69.59,61.44,68.67,59.74,31.38,34.6,31.36,34.51,69.71,61.59,20.91,0.008,135968.9,7.007,8.15,8.92,-19.4509,-3.218,-3.154,13.09,69,1.927
101,2014-07-09T23:00,2014,190,2300,0,68.52,61.53,69.38,61.25,68.45,59.19,30.81,34.03,30.78,33.96,69.5,61.29,20.75,0.005,136660.9,6.988,8.13,9.26,-11.70906,-3.217,-3.18,13.09,70,1.955
101,2014-07-10T00:00,2014,191,2400,0,68.45,61.45,69.33,61.13,68.39,58.83,30.24,33.48,30.19,33.43,69.44,61.11,20.84,0.006,139384.1,7.007,8.2,9.56,-16.70654,-3.242,-3.246,13.1,71,1.983
101,2014-07-10T01:00,2014,191,100,0,68.56,61.5,69.45,61.24,68.49,59.04,29.7,33,29.65,32.96,69.57,61.24,20.71,0.005,138320,7.06,8.22,9.45,-12.66758,-3.301,-3.317,13.1,70,1.955
101,2014-07-10T02:00,2014,191,200,0,68.45,61.43,69.34,61.17,68.39,59.05,29.27,32.69,29.22,32.65,69.46,61.21,20.76,0.005,137542.5,7.026,8.16,9.34,-12.5344,-3.416,-3.431,13.11,70,1.955
101,2014-07-10T03:00,2014,191,300,0,68.41,61.38,69.3,61.11,68.35,58.98,28.92,32.41,28.87,32.36,69.42,61.17,20.82,0.005,138323.3,7.038,8.19,9.37,-14.01807,-3.496,-3.495,13.11,70,1.955
101,2014-07-10T04:00,2014,191,400,0,68.37,61.21,69.3,60.89,68.33,58.75,28.68,32.34,28.66,32.23,69.36,60.94,20.77,0.004,141052.6,7.16,8.41,9.58,-11.67919,-3.654,-3.563,13.11,71,1.983
101,2014-07-10T05:00,2014,191,500,0,68.49,61.17,69.43,60.74,68.45,58.74,28.79,32.8,28.84,32.55,69.45,60.81,20.71,0.005,143827.9,7.324,8.68,9.71,-17.14224,-4.007,-3.71,13.11,73,2.039
101,2014-07-10T06:00,2014,191,600,0,68.53,61.21,69.45,60.84,68.47,58.8,28.93,33.01,29.01,32.72,69.49,60.87,20.68,0.004,142962,7.322,8.61,9.67,-13.94576,-4.083,-3.717,13.12,72,2.011
101,2014-07-10T07:00,2014,191,700,0,68.57,61.28,69.5,60.92,68.52,58.77,29.03,33.12,29.11,32.81,69.54,60.91,20.47,0.004,141629,7.294,8.58,9.75,-12.88165,-4.095,-3.698,13.11,72,2.011
101,2014-07-10T08:00,2014,191,800,0,68.51,61.35,69.43,61,68.46,58.75,29.05,33.07,29.12,32.83,69.5,60.99,20.44,0.004,139591.8,7.16,8.42,9.7,-12.15158,-4.016,-3.71,13.12,71,1.983
101,2014-07-10T09:00,2014,191,900,0,68.61,61.52,69.51,61.14,68.55,59,29.08,33.07,29.13,32.83,69.57,61.19,20.41,0.005,137821.2,7.084,8.37,9.55,-17.12638,-3.991,-3.704,13.13,69,1.927
101,2014-07-10T10:00,2014,191,1000,0,68.51,61.6,69.41,61.23,68.44,58.95,29.08,33,29.09,32.85,69.52,61.25,20.35,0.004,135176.8,6.915,8.18,9.5,-13.36429,-3.928,-3.76,13.13,68,1.899
101,2014-07-10T11:00,2014,191,1100,0,68.57,61.75,69.47,61.38,68.51,59.29,29.05,32.96,29.06,32.78,69.55,61.44,20.42,0.005,133129.6,6.823,8.09,9.23,-14.55841,-3.915,-3.724,13.13,67,1.872
101,2014-07-10T12:00,2014,191,1200,0,68.53,61.92,69.42,61.56,68.48,59.3,29.06,32.92,29.08,32.75,69.55,61.62,20.81,0.004,132909.4,6.61,7.863,9.18,-11.51612,-3.862,-3.663,13.13,67,1.872
101,2014-07-10T13:00,2014,191,1300,0,68.55,61.97,69.44,61.61,68.49,59.39,29.07,32.88,29.1,32.75,69.56,61.64,20.72,0.005,131545.1,6.583,7.828,9.1,-14.29407,-3.807,-3.643,13.13,66,1.844
101,2014-07-10T14:00,2014,191,1400,0,68.55,61.99,69.43,61.66,68.47,59.38,29.13,32.9,29.14,32.78,69.54,61.62,20.69,0.006,130916.9,6.56,7.774,9.1,-18.74692,-3.774,-3.641,13.12,67,1.872
101,2014-07-10T15:00,2014,191,1500,0,68.63,62.16,69.51,61.87,68.55,59.64,29.25,33,29.26,32.9,69.62,61.82,20.73,0.006,128926.7,6.47,7.642,8.91,-17.06895,-3.754,-3.634,13.12,65,1.816
101,2014-07-10T16:00,2014,191,1600,0,68.64,62.16,69.54,61.88,68.57,59.72,29.44,33.21,29.46,33.09,69.63,61.84,20.67,0.006,128322.5,6.484,7.655,8.85,-18.7187,-3.777,-3.624,13.12,65,1.816
101,2014-07-10T17:00,2014,191,1700,0,68.67,62.12,69.56,61.84,68.58,60.03,29.62,33.38,29.65,33.24,69.64,61.91,20.6,0.003,126909.7,6.545,7.713,8.56,-10.2688,-3.762,-3.592,13.12,64,1.788
101,2014-07-10T18:00,2014,191,1800,0,68.57,61.94,69.46,61.65,68.51,59.3,29.71,33.41,29.72,33.28,69.55,61.53,20.54,0.004,131243.6,6.634,7.813,9.21,-10.4312,-3.7,-3.557,13.11,67,1.872
101,2014-07-10T19:00,2014,191,1900,0,68.56,61.76,69.46,61.45,68.49,59.26,29.64,33.26,29.64,33.14,69.54,61.4,20.62,0.003,133921.3,6.806,8.01,9.23,-9.614531,-3.62,-3.499,13.11,68,1.899
101,2014-07-10T20:00,2014,191,2000,0,68.47,61.53,69.4,61.18,68.41,59.19,29.38,32.91,29.35,32.8,69.46,61.22,20.66,0.006,136036.5,6.937,8.23,9.22,-17.07985,-3.536,-3.454,13.11,69,1.927
101,2014-07-10T21:00,2014,191,2100,0,68.37,61.37,69.33,61,68.33,58.92,28.97,32.48,28.93,32.39,69.39,61.01,20.75,0.005,138623.3,7.002,8.33,9.41,-13.06473,-3.512,-3.453,13.11,70,1.955
101,2014-07-10T22:00,2014,191,2200,0,68.53,61.38,69.47,60.96,68.48,59.34,28.76,32.48,28.76,32.33,69.49,61.13,20.81,0.005,139412.8,7.154,8.52,9.13,-15.20143,-3.718,-3.572,13.11,71,1.983
101,2014-07-10T23:00,2014,191,2300,0,68.48,61.34,69.41,60.92,68.41,59.32,28.87,32.89,28.92,32.69,69.46,61.09,20.88,0.007,139380.5,7.136,8.49,9.09,-21.0176,-4.018,-3.769,13.11,70,1.955
101,2014-07-11T00:00,2014,192,2400,0,68.54,61.3,69.48,60.87,68.49,59.15,28.99,33.07,29.08,32.8,69.5,60.99,20.78,0.005,141386.3,7.247,8.61,9.34,-14.30583,-4.083,-3.725,13.11,72,2.011
101,2014-07-11T01:00,2014,192,100,0,68.59,61.31,69.51,60.89,68.52,59.12,29.1,33.18,29.18,32.91,69.54,60.99,20.62,0.005,140838.8,7.282,8.62,9.4,-15.33406,-4.085,-3.723,13.11,71,1.983
101,2014-07-11T02:00,2014,192,200,0,68.63,61.4,69.56,61.02,68.55,59.66,29.2,33.3,29.29,33.03,69.56,61.23,20.64,0.007,137455.5,7.227,8.54,8.89,-22.16702,-4.093,-3.742,13.11,70,1.955
101,2014-07-11T03:00,2014,192,300,0,68.54,61.25,69.46,60.83,68.47,59.45,29.22,33.29,29.29,33.03,69.49,61.04,20.66,0.003,139140.9,7.289,8.63,9.02,-8.154009,-4.067,-3.736,13.11,70,1.955
101,2014-07-11T04:00,2014,192,400,0,68.62,61.32,69.55,60.95,68.55,59.49,29.24,33.32,29.31,33.05,69.56,61.12,20.62,0.005,139028.9,7.304,8.6,9.07,-15.31802,-4.076,-3.736,13.11,71,1.983
101,2014-07-11T05:00,2014,192,500,0,68.55,61.14,69.46,60.72,68.48,59.31,29.35,33.47,29.41,33.23,69.49,60.92,20.54,0.005,140482,7.41,8.75,9.17,-15.90893,-4.123,-3.823,13.11,71,1.983
101,2014-07-11T06:00,2014,192,600,0,68.59,61.21,69.51,60.75,68.52,59.35,29.43,33.56,29.48,33.29,69.53,60.97,20.68,0.007,141405.6,7.389,8.77,9.17,-21.51936,-4.134,-3.807,13.11,71,1.983
101,2014-07-11T07:00,2014,192,700,0,68.72,61.4,69.63,61,68.66,59.59,29.5,33.64,29.55,33.37,69.66,61.2,20.46,0.004,138257.1,7.321,8.64,9.07,-13.58704,-4.14,-3.826,13.11,70,1.955
101,2014-07-11T08:00,2014,192,800,0,68.74,61.64,69.65,61.29,68.68,59.82,29.7,33.88,29.72,33.69,69.69,61.44,20.57,0.007,135062.2,7.101,8.36,8.86,-22.69234,-4.178,-3.966,13.11,68,1.899
101,2014-07-11T09:00,2014,192,900,0,68.77,61.87,69.69,61.52,68.71,60,29.91,34.05,29.89,33.92,69.72,61.65,20.52,0.007,131673.3,6.894,8.16,8.71,-23.16959,-4.142,-4.034,13.11,66,1.844
101,2014-07-11T10:00,2014,192,1000,0,68.61,61.98,69.53,61.64,68.52,59.93,29.82,33.76,29.79,33.66,69.63,61.66,20.62,0.006,128719.7,6.633,7.886,8.6,-17.69423,-3.935,-3.869,13.11,66,1.844
101,2014-07-11T11:00,2014,192,1100,0,68.73,62.21,69.65,61.9,68.64,60.06,29.7,33.52,29.69,33.45,69.75,61.88,20.61,0.004,127151.6,6.521,7.749,8.57,-11.24272,-3.824,-3.762,13.11,65,1.816
101,2014-07-11T12:00,2014,192,1200,0,68.69,62.2,69.59,61.89,68.59,60.07,29.74,33.57,29.77,33.54,69.69,61.88,20.81,0.003,127607.8,6.486,7.699,8.52,-8.919152,-3.828,-3.766,13.1,65,1.816
101,2014-07-11T13:00,2014,192,1300,0,68.71,62.3,69.61,61.99,68.61,59.98,29.87,33.69,29.92,33.69,69.71,61.91,20.58,0.003,125915.2,6.404,7.627,8.63,-10.61436,-3.824,-3.769,13.1,65,1.816
101,2014-07-11T14:00,2014,192,1400,0,68.72,62.24,69.63,61.95,68.62,59.77,30.03,33.82,30.1,33.81,69.72,61.81,20.61,0.004,128050.1,6.482,7.673,8.85,-13.436,-3.789,-3.716,13.1,65,1.816
101,2014-07-11T15:00,2014,192,1500,0,68.73,62.33,69.65,62.06,68.65,59.87,30.21,33.97,30.29,33.96,69.72,61.96,20.58,0.005,126587.4,6.4,7.585,8.79,-16.56164,-3.755,-3.676,13.1,64,1.788
101,2014-07-11T16:00,2014,192,1600,0,68.72,62.33,69.63,62.09,68.63,59.71,30.38,34.11,30.46,34.05,69.69,61.95,20.67,0.007,127558.2,6.394,7.535,8.92,-21.6642,-3.726,-3.591,13.1,65,1.816
101,2014-07-11T17:00,2014,192,1700,0,68.68,62.23,69.59,61.99,68.61,59.63,30.5,34.18,30.57,34.08,69.65,61.85,20.55,0.006,127878.7,6.458,7.602,8.98,-16.9059,-3.676,-3.511,13.1,64,1.788
101,2014-07-11T18:00,2014,192,1800,0,68.63,62.01,69.54,61.74,68.56,59.29,30.51,34.11,30.56,34.01,69.6,61.57,20.45,0.004,130886,6.627,7.802,9.27,-12.57301,-3.601,-3.448,13.1,67,1.872
101,2014-07-11T19:00,2014,192,1900,0,68.64,61.95,69.57,61.65,68.57,59.77,30.4,33.95,30.44,33.85,69.6,61.67,20.56,0.006,130049.1,6.698,7.92,8.8,-17.00496,-3.548,-3.413,13.1,65,1.816
101,2014-07-11T20:00,2014,192,2000,0,68.53,61.67,69.46,61.32,68.47,59.05,30.14,33.64,30.15,33.53,69.5,61.24,20.66,0.005,136264.2,6.858,8.14,9.43,-14.37102,-3.496,-3.377,13.1,69,1.927
101,2014-07-11T21:00,2014,192,2100,0,68.57,61.55,69.52,61.2,68.52,59.34,29.73,33.19,29.72,33.08,69.57,61.27,20.67,0.007,136867.6,7.014,8.32,9.18,-18.75046,-3.458,-3.363,13.11,69,1.927
101,2014-07-11T22:00,2014,192,2200,0,68.48,61.41,69.44,61.04,68.43,59.39,29.25,32.73,29.23,32.63,69.49,61.18,20.87,0.003,138101,7.067,8.4,9.04,-8.698597,-3.477,-3.395,13.11,70,1.955
101,2014-07-11T23:00,2014,192,2300,0,68.4,61.29,69.37,60.9,68.35,59.26,28.78,32.3,28.76,32.2,69.42,61.07,20.84,0.005,138894.9,7.113,8.48,9.09,-13.64692,-3.524,-3.443,13.12,71,1.983
101,2014-07-12T00:00,2014,193,2400,0,68.55,61.3,69.49,60.9,68.49,59.38,28.71,32.57,28.75,32.38,69.5,61.11,20.8,0.006,140081.3,7.248,8.58,9.11,-17.62158,-3.859,-3.63,13.12,70,1.955
101,2014-07-12T01:00,2014,193,100,0,68.51,61.23,69.44,60.85,68.43,59.38,28.8,32.84,28.87,32.63,69.47,61.02,20.75,0.005,139648.3,7.281,8.59,9.05,-14.95359,-4.042,-3.757,13.12,71,1.983
101,2014-07-12T02:00,2014,193,200,0,68.56,61.17,69.49,60.77,68.5,59.05,28.91,33,29.01,32.73,69.49,60.87,20.7,0.006,142837.6,7.391,8.72,9.44,-17.74168,-4.09,-3.723,13.11,72,2.011
101,2014-07-12T03:00,2014,193,300,0,68.53,61.11,69.46,60.72,68.47,59.09,29.01,33.1,29.1,32.83,69.47,60.85,20.78,0.004,143319,7.419,8.74,9.38,-11.57574,-4.089,-3.723,13.11,72,2.011
101,2014-07-12T04:00,2014,193,400,0,68.57,61.08,69.5,60.69,68.5,59.05,29.09,33.17,29.18,32.9,69.51,60.82,20.71,0.006,144002.4,7.487,8.81,9.45,-18.07094,-4.084,-3.724,13.11,72,2.011
101,2014-07-12T05:00,2014,193,500,0,68.58,61.09,69.51,60.72,68.51,59.08,29.15,33.23,29.23,32.95,69.52,60.83,20.68,0.002,143556.3,7.485,8.79,9.43,-5.444534,-4.084,-3.715,13.11,73,2.039
101,2014-07-12T06:00,2014,193,600,0,68.61,61.17,69.54,60.79,68.55,59.11,29.18,33.26,29.26,32.99,69.55,60.89,20.67,0.004,143020.4,7.442,8.75,9.43,-11.89754,-4.072,-3.729,13.11,72,2.011
101,2014-07-12T07:00,2014,193,700,0,68.61,61.34,69.55,61.02,68.54,59.16,29.26,33.35,29.33,33.12,69.57,61.04,20.67,0.005,140515.6,7.265,8.53,9.38,-15.15398,-4.09,-3.796,13.11,71,1.983
101,2014-07-12T08:00,2014,193,800,0,68.7,61.64,69.63,61.34,68.65,59.29,29.42,33.51,29.45,33.33,69.66,61.31,20.71,0.006,138172.2,7.061,8.29,9.36,-20.57601,-4.095,-3.878,13.11,69,1.927
101,2014-07-12T09:00,2014,193,900,0,68.78,62.01,69.71,61.68,68.71,60.11,29.51,33.49,29.5,33.42,69.78,61.81,20.63,0.005,130284.8,6.765,8.03,8.59,-17.34507,-3.98,-3.914,13.11,66,1.844
101,2014-07-12T10:00,2014,193,1000,0,68.65,62.12,69.59,61.85,68.57,60.32,29.46,33.3,29.46,33.27,69.66,61.96,20.51,0.007,124691.3,6.528,7.74,8.25,-20.34665,-3.84,-3.806,13.11,63,1.76
101,2014-07-12T11:00,2014,193,1100,0,68.82,62.46,69.73,62.21,68.72,60.79,29.64,33.52,29.68,33.5,69.81,62.33,20.5,0.005,120802.7,6.367,7.517,7.935,-16.1665,-3.885,-3.822,13.11,62,1.732
101,2014-07-12T12:00,2014,193,1200,0,68.84,62.63,69.7,62.35,68.75,60.44,30.01,33.94,30.09,33.86,69.79,62.4,20.49,0.005,121040.7,6.214,7.359,8.31,-16.77392,-3.925,-3.769,13.11,61,1.704
101,2014-07-12T13:00,2014,193,1300,0,68.86,62.72,69.7,62.45,68.76,60.87,30.48,34.33,30.56,34.21,69.78,62.6,20.66,0.007,118785.3,6.14,7.249,7.898,-20.92357,-3.852,-3.65,13.09,59,1.648
101,2014-07-12T14:00,2014,193,1400,0,68.87,62.8,69.7,62.58,68.77,61.17,30.97,34.77,31.07,34.64,69.77,62.74,20.73,0.008,116383.6,6.072,7.118,7.595,-22.85115,-3.802,-3.577,13.09,59,1.648
101,2014-07-12T15:00,2014,193,1500,0,68.86,62.78,69.69,62.58,68.78,61.12,31.47,35.23,31.57,35.1,69.77,62.73,20.58,0.005,115878.9,6.081,7.106,7.665,-15.55809,-3.754,-3.523,13.08,59,1.648
101,2014-07-12T16:00,2014,193,1600,0,68.89,62.78,69.71,62.58,68.8,61.06,31.9,35.57,32,35.45,69.78,62.69,20.59,0.006,116573.5,6.108,7.124,7.734,-17.71747,-3.675,-3.451,13.08,59,1.648
101,2014-07-12T17:00,2014,193,1700,0,68.89,62.72,69.73,62.56,68.8,60.68,32.2,35.79,32.28,35.66,69.8,62.52,20.69,0.006,119854.1,6.162,7.173,8.12,-16.70051,-3.588,-3.381,13.08,60,1.676
101,2014-07-12T18:00,2014,193,1800,0,68.89,62.63,69.76,62.47,68.85,60.65,32.39,35.89,32.45,35.78,69.81,62.45,20.67,0.005,121378.4,6.26,7.289,8.19,-14.03461,-3.506,-3.329,13.07,62,1.732
101,2014-07-12T19:00,2014,193,1900,0,68.87,62.49,69.73,62.33,68.83,60.69,32.43,35.87,32.48,35.77,69.8,62.36,20.74,0.005,122853.5,6.379,7.407,8.14,-13.49888,-3.441,-3.291,13.07,62,1.732
101,2014-07-12T20:00,2014,193,2000,0,68.87,62.4,69.74,62.28,68.81,60.39,32.36,35.78,32.4,35.66,69.78,62.22,20.66,0.005,124712.2,6.469,7.463,8.42,-13.40957,-3.418,-3.267,13.08,63,1.76
101,2014-07-12T21:00,2014,193,2100,0,68.82,62.21,69.66,62.08,68.75,60.43,32.18,35.57,32.2,35.46,69.72,62.11,20.64,0.004,125437,6.605,7.578,8.33,-9.872436,-3.391,-3.26,13.07,63,1.76
101,2014-07-12T22:00,2014,193,2200,0,68.77,62.12,69.64,61.98,68.71,60.41,31.89,35.27,31.89,35.16,69.68,62.05,20.78,0.006,126835.9,6.644,7.657,8.3,-16.53794,-3.384,-3.269,13.08,64,1.788
101,2014-07-12T23:00,2014,193,2300,0,68.67,61.97,69.61,61.82,68.62,60.35,31.52,34.91,31.51,34.8,69.62,61.91,20.88,0.008,128367.1,6.704,7.787,8.27,-20.35469,-3.389,-3.285,13.08,65,1.816
101,2014-07-13T00:00,2014,194,2400,0,68.52,61.7,69.45,61.54,68.47,59.36,31.1,34.49,31.08,34.38,69.5,61.44,20.79,0.004,133816.9,6.814,7.911,9.11,-10.22717,-3.394,-3.304,13.08,68,1.899
101,2014-07-13T01:00,2014,194,100,0,68.56,61.72,69.51,61.51,68.52,58.98,30.65,34.05,30.63,33.94,69.56,61.32,20.64,0.004,135891.6,6.845,7.998,9.54,-11.98821,-3.396,-3.31,13.09,69,1.927
101,2014-07-13T02:00,2014,194,200,0,68.55,61.61,69.48,61.41,68.49,58.86,30.24,33.68,30.22,33.58,69.54,61.21,20.44,0.003,135953.8,6.933,8.06,9.63,-8.903599,-3.435,-3.362,13.1,69,1.927
101,2014-07-13T03:00,2014,194,300,0,68.54,61.53,69.51,61.37,68.52,58.78,29.86,33.34,29.83,33.24,69.55,61.15,20.4,0.005,137178.5,7.014,8.14,9.74,-14.72867,-3.482,-3.41,13.1,69,1.927
101,2014-07-13T04:00,2014,194,400,0,68.51,61.45,69.47,61.31,68.48,58.75,29.5,33.03,29.48,32.93,69.53,61.1,20.47,0.005,137981.5,7.063,8.16,9.73,-15.50839,-3.526,-3.449,13.1,70,1.955
101,2014-07-13T05:00,2014,194,500,0,68.49,61.38,69.45,61.23,68.46,58.73,29.2,32.77,29.17,32.67,69.51,61.03,20.41,0.005,138121.9,7.11,8.22,9.72,-14.5125,-3.575,-3.493,13.11,70,1.955
101,2014-07-13T06:00,2014,194,600,0,68.48,61.42,69.44,61.28,68.45,58.83,28.96,32.56,28.94,32.47,69.51,61.12,20.6,0.006,138214.2,7.064,8.16,9.62,-17.42541,-3.604,-3.529,13.11,70,1.955
101,2014-07-13T07:00,2014,194,700,0,68.56,61.61,69.5,61.43,68.52,59.3,28.82,32.49,28.81,32.4,69.59,61.39,20.6,0.003,134822,6.943,8.07,9.22,-8.854239,-3.676,-3.583,13.11,68,1.899
101,2014-07-13T08:00,2014,194,800,0,68.58,61.81,69.5,61.6,68.52,59.89,28.84,32.62,28.86,32.53,69.61,61.72,20.77,0.003,130724.1,6.772,7.904,8.63,-8.767076,-3.784,-3.67,13.1,66,1.844
101,2014-07-13T09:00,2014,194,900,0,68.66,62.02,69.55,61.78,68.6,59.67,29.05,32.91,29.09,32.82,69.67,61.79,20.46,0.003,128946.8,6.633,7.775,8.93,-8.278655,-3.858,-3.728,13.1,65,1.816
101,2014-07-13T10:00,2014,194,1000,0,68.75,62.32,69.64,62.05,68.68,60.49,29.42,33.32,29.47,33.22,69.75,62.26,20.53,0.004,123214.9,6.431,7.593,8.2,-11.02173,-3.904,-3.749,13.1,62,1.732
101,2014-07-13T11:00,2014,194,1100,0,68.79,62.55,69.67,62.28,68.71,60.89,29.93,33.87,30.01,33.74,69.75,62.57,20.89,0.008,121030.3,6.244,7.386,7.828,-26.1094,-3.939,-3.735,13.1,61,1.704
101,2014-07-13T12:00,2014,194,1200,0,68.85,62.6,69.71,62.35,68.77,60.98,30.48,34.4,30.58,34.26,69.79,62.61,20.62,0.005,119164.7,6.249,7.362,7.784,-15.59375,-3.91,-3.681,13.09,59,1.648
101,2014-07-13T13:00,2014,194,1300,0,68.76,62.49,69.61,62.26,68.67,60.9,31,34.83,31.09,34.71,69.68,62.51,20.67,0.004,119309.3,6.262,7.347,7.769,-12.36997,-3.836,-3.624,13.08,61,1.704
101,2014-07-13T14:00,2014,194,1400,0,68.87,62.62,69.69,62.37,68.78,61.04,31.41,35.15,31.49,35.03,69.77,62.62,20.64,0.008,118825.5,6.253,7.317,7.744,-22.86399,-3.745,-3.539,13.08,60,1.676
101,2014-07-13T15:00,2014,194,1500,0,68.78,62.58,69.63,62.35,68.72,60.84,31.76,35.44,31.83,35.32,69.7,62.5,20.69,0.008,119367.4,6.2,7.283,7.876,-23.7697,-3.677,-3.496,13.08,60,1.676
101,2014-07-13T16:00,2014,194,1600,0,68.86,62.57,69.7,62.36,68.78,60.58,31.99,35.6,32.05,35.49,69.76,62.41,20.82,0.007,122719.9,6.28,7.34,8.2,-20.23935,-3.605,-3.435,13.07,62,1.732
101,2014-07-13T17:00,2014,194,1700,0,68.85,62.49,69.71,62.31,68.79,60.27,32.11,35.64,32.16,35.54,69.78,62.25,20.75,0.007,124848.9,6.365,7.397,8.52,-19.60968,-3.531,-3.379,13.07,64,1.788
101,2014-07-13T18:00,2014,194,1800,0,68.79,62.41,69.67,62.27,68.74,60.11,32.14,35.63,32.18,35.52,69.72,62.15,20.75,0.006,125583.5,6.383,7.395,8.63,-17.89104,-3.489,-3.347,13.07,63,1.76
101,2014-07-13T19:00,2014,194,1900,0,68.89,62.43,69.76,62.29,68.83,60.52,32.12,35.58,32.14,35.48,69.81,62.28,20.71,0.008,124468,6.467,7.475,8.31,-22.20871,-3.46,-3.333,13.07,64,1.788
101,2014-07-13T20:00,2014,194,2000,0,68.73,62.06,69.61,61.96,68.69,60.4,31.99,35.44,32,35.33,69.65,62.02,20.74,0.007,126672.9,6.675,7.656,8.29,-18.90274,-3.45,-3.331,13.07,64,1.788
101,2014-07-13T21:00,2014,194,2100,0,68.62,61.87,69.55,61.66,68.59,59.17,31.71,35.09,31.7,34.98,69.59,61.46,20.69,0.006,134411.9,6.752,7.892,9.41,-15.96872,-3.383,-3.278,13.07,69,1.927
101,2014-07-13T22:00,2014,194,2200,0,68.65,61.91,69.57,61.69,68.61,59.33,31.37,34.73,31.36,34.63,69.62,61.56,20.83,0.007,134436.9,6.741,7.88,9.28,-19.63682,-3.359,-3.267,13.07,68,1.899
101,2014-07-13T23:00,2014,194,2300,0,68.63,61.91,69.54,61.69,68.58,59.24,31.07,34.47,31.06,34.37,69.62,61.53,20.77,0.009,134133.1,6.714,7.851,9.35,-23.11834,-3.398,-3.308,13.07,68,1.899
101,2014-07-14T00:00,2014,195,2400,0,68.64,61.95,69.54,61.7,68.59,59.37,30.86,34.3,30.84,34.2,69.62,61.59,20.69,0.003,132721.1,6.691,7.843,9.21,-7.113086,-3.44,-3.365,13.08,68,1.899
101,2014-07-14T01:00,2014,195,100,0,68.59,61.91,69.48,61.67,68.55,59.37,30.7,34.18,30.69,34.09,69.58,61.58,20.71,0.004,132385.7,6.685,7.804,9.18,-9.894279,-3.477,-3.402,13.08,67,1.872
101,2014-07-14T02:00,2014,195,200,0,68.61,61.94,69.49,61.69,68.55,59.39,30.61,34.11,30.6,34.02,69.59,61.61,20.7,0.005,132085,6.672,7.796,9.16,-13.29635,-3.502,-3.427,13.08,67,1.872
101,2014-07-14T03:00,2014,195,300,0,68.62,61.94,69.48,61.7,68.56,59.36,30.55,34.08,30.54,33.98,69.6,61.62,20.57,0.005,131466.4,6.675,7.783,9.2,-13.36036,-3.529,-3.44,13.08,67,1.872
101,2014-07-14T04:00,2014,195,400,0,68.63,61.94,69.49,61.67,68.58,59.29,30.48,34.02,30.48,33.94,69.61,61.58,20.4,0.006,131168.2,6.691,7.825,9.29,-17.4098,-3.538,-3.464,13.08,67,1.872
101,2014-07-14T05:00,2014,195,500,0,68.6,61.87,69.44,61.63,68.55,59.23,30.43,33.97,30.42,33.89,69.59,61.55,20.39,0.003,131388.6,6.732,7.808,9.32,-9.165035,-3.538,-3.467,13.08,67,1.872
101,2014-07-14T06:00,2014,195,600,0,68.66,61.95,69.52,61.7,68.6,59.31,30.39,33.93,30.38,33.85,69.66,61.62,20.44,0.004,131433.7,6.706,7.82,9.29,-10.39846,-3.538,-3.472,13.09,66,1.844
101,2014-07-14T07:00,2014,195,700,0,68.64,62,69.5,61.72,68.59,59.32,30.39,33.95,30.38,33.86,69.64,61.66,20.41,0.005,130597.1,6.647,7.779,9.27,-14.44789,-3.559,-3.488,13.08,66,1.844
101,2014-07-14T08:00,2014,195,800,0,68.65,62.08,69.5,61.81,68.59,59.41,30.43,33.99,30.42,33.92,69.62,61.77,20.61,0.007,130412.2,6.567,7.685,9.18,-20.3455,-3.563,-3.504,13.09,66,1.844
101,2014-07-14T09:00,2014,195,900,0,68.69,62.19,69.55,61.92,68.63,59.59,30.54,34.12,30.54,34.06,69.66,61.92,20.63,0.005,129086.3,6.502,7.625,9.04,-12.99919,-3.577,-3.516,13.08,65,1.816
101,2014-07-14T10:00,2014,195,1000,0,68.71,62.27,69.56,62.02,68.63,59.75,30.74,34.34,30.75,34.27,69.66,62,20.54,0.006,126883.2,6.442,7.542,8.89,-18.33963,-3.602,-3.526,13.08,64,1.788
101,2014-07-14T11:00,2014,195,1100,0,68.83,62.44,69.62,62.2,68.74,59.89,31.01,34.63,31.04,34.54,69.74,62.18,20.36,0.005,124650.9,6.391,7.419,8.86,-15.82947,-3.622,-3.494,13.07,62,1.732
101,2014-07-14T12:00,2014,195,1200,0,68.83,62.62,69.63,62.35,68.76,60.11,31.38,35.01,31.42,34.9,69.76,62.36,20.39,0.003,121960.4,6.215,7.281,8.65,-9.94735,-3.638,-3.483,13.07,62,1.732
101,2014-07-14T13:00,2014,195,1300,0,68.83,62.62,69.61,62.35,68.73,60.23,31.71,35.31,31.76,35.21,69.71,62.36,20.63,0.004,122443.7,6.211,7.263,8.5,-11.38142,-3.597,-3.453,13.07,61,1.704
101,2014-07-14T14:00,2014,195,1400,0,68.91,62.79,69.72,62.53,68.86,60.36,31.98,35.52,32.03,35.43,69.83,62.5,20.8,0.008,122411.7,6.118,7.182,8.5,-23.29086,-3.547,-3.4,13.07,62,1.732
101,2014-07-14T15:00,2014,195,1500,0,68.92,62.82,69.72,62.59,68.87,60.68,32.28,35.81,32.33,35.71,69.82,62.64,20.74,0.004,120004.9,6.102,7.129,8.19,-12.34545,-3.529,-3.381,13.06,61,1.704
101,2014-07-14T16:00,2014,195,1600,0,68.87,62.62,69.65,62.41,68.82,60.41,32.49,35.98,32.53,35.87,69.77,62.41,20.82,0.007,123091.9,6.245,7.244,8.41,-19.96302,-3.496,-3.337,13.06,62,1.732
101,2014-07-14T17:00,2014,195,1700,0,68.93,62.64,69.72,62.44,68.86,60.42,32.58,36,32.62,35.9,69.85,62.43,20.85,0.005,123965.2,6.292,7.283,8.44,-12.55207,-3.419,-3.278,13.06,63,1.76
101,2014-07-14T18:00,2014,195,1800,0,68.88,62.45,69.66,62.26,68.82,60.25,32.6,35.99,32.62,35.88,69.78,62.24,20.79,0.007,125793.8,6.435,7.397,8.57,-19.44327,-3.388,-3.267,13.06,63,1.76
101,2014-07-14T19:00,2014,195,1900,0,68.79,62.13,69.61,61.99,68.72,59.6,32.46,35.78,32.46,35.68,69.7,61.82,20.38,0.005,128798.7,6.663,7.619,9.12,-14.28563,-3.322,-3.224,13.06,66,1.844
101,2014-07-14T20:00,2014,195,2000,0,68.74,62.03,69.59,61.85,68.68,59.44,32.2,35.48,32.19,35.39,69.66,61.69,20.53,0.004,131335,6.709,7.744,9.24,-11.31556,-3.279,-3.206,13.07,66,1.844
101,2014-07-14T21:00,2014,195,2100,0,68.64,61.88,69.52,61.71,68.6,59.28,31.86,35.12,31.83,35.03,69.61,61.55,20.77,0.005,133933.8,6.764,7.806,9.31,-14.40042,-3.266,-3.207,13.07,68,1.899
101,2014-07-14T22:00,2014,195,2200,0,68.74,62.02,69.58,61.85,68.67,59.45,31.49,34.76,31.45,34.68,69.68,61.7,20.81,0.008,133024.4,6.715,7.729,9.22,-20.1314,-3.275,-3.228,13.07,68,1.899
101,2014-07-14T23:00,2014,195,2300,0,68.7,62.08,69.55,61.89,68.64,59.54,31.27,34.63,31.24,34.55,69.65,61.81,20.73,0.007,130875.2,6.617,7.656,9.1,-19.22438,-3.358,-3.309,13.08,66,1.844
101,2014-07-15T00:00,2014,196,2400,0,68.66,62.08,69.51,61.87,68.61,59.45,31.19,34.61,31.17,34.54,69.63,61.79,20.71,0.006,130732.3,6.575,7.64,9.15,-17.2094,-3.426,-3.368,13.08,66,1.844
101,2014-07-15T01:00,2014,196,100,0,68.65,62.05,69.48,61.82,68.59,59.32,31.13,34.58,31.12,34.49,69.61,61.71,20.77,0.006,131961.8,6.6,7.665,9.26,-16.03979,-3.446,-3.368,13.08,67,1.872
101,2014-07-15T02:00,2014,196,200,0,68.63,62.01,69.49,61.79,68.59,59.3,31.08,34.52,31.06,34.44,69.62,61.67,20.69,0.006,131886,6.624,7.694,9.29,-16.06524,-3.444,-3.378,13.08,67,1.872
101,2014-07-15T03:00,2014,196,300,0,68.63,61.98,69.44,61.75,68.56,59.36,30.98,34.42,30.96,34.34,69.59,61.68,20.75,0.003,131885.1,6.647,7.693,9.2,-8.338693,-3.44,-3.376,13.08,67,1.872
101,2014-07-15T04:00,2014,196,400,0,68.63,62,69.46,61.76,68.58,59.24,30.9,34.35,30.88,34.27,69.6,61.65,20.68,0.007,132250.2,6.631,7.708,9.34,-18.48446,-3.45,-3.386,13.08,67,1.872
101,2014-07-15T05:00,2014,196,500,0,68.68,62,69.49,61.74,68.61,59.48,30.83,34.28,30.81,34.21,69.65,61.74,20.62,0.006,131221.2,6.681,7.746,9.13,-15.56411,-3.457,-3.405,13.08,66,1.844
101,2014-07-15T06:00,2014,196,600,0,68.63,61.95,69.49,61.7,68.59,59.26,30.76,34.23,30.74,34.15,69.63,61.65,20.42,0.004,131231.1,6.679,7.785,9.33,-10.80499,-3.47,-3.41,13.09,66,1.844
101,2014-07-15T07:00,2014,196,700,0,68.63,61.98,69.48,61.74,68.59,59.19,30.71,34.19,30.7,34.11,69.62,61.66,20.44,0.004,131330,6.658,7.738,9.39,-12.32789,-3.482,-3.411,13.09,67,1.872
101,2014-07-15T08:00,2014,196,800,0,68.66,62.08,69.49,61.84,68.61,59.32,30.7,34.2,30.7,34.12,69.63,61.76,20.66,0.006,131208.5,6.58,7.653,9.28,-16.00869,-3.497,-3.428,13.09,66,1.844
101,2014-07-15T09:00,2014,196,900,0,68.68,62.09,69.5,61.84,68.62,59.3,30.73,34.26,30.72,34.17,69.65,61.78,20.53,0.008,130658.9,6.591,7.658,9.31,-22.52243,-3.528,-3.451,13.09,66,1.844
101,2014-07-15T10:00,2014,196,1000,0,68.69,62.2,69.51,61.94,68.63,59.47,30.82,34.36,30.82,34.28,69.64,61.9,20.57,0.005,128971.6,6.485,7.566,9.16,-13.12762,-3.54,-3.459,13.09,65,1.816
101,2014-07-15T11:00,2014,196,1100,0,68.76,62.34,69.57,62.07,68.7,59.63,31,34.56,31.01,34.47,69.71,62.05,20.44,0.005,126889.4,6.416,7.501,9.07,-13.1785,-3.56,-3.469,13.08,64,1.788
101,2014-07-15T12:00,2014,196,1200,0,68.8,62.5,69.59,62.23,68.73,59.83,31.23,34.79,31.25,34.71,69.74,62.21,20.68,0.007,125978.1,6.301,7.358,8.9,-19.91042,-3.568,-3.46,13.08,63,1.76
101,2014-07-15T13:00,2014,196,1300,0,68.83,62.63,69.62,62.36,68.75,60.07,31.54,35.13,31.57,35.03,69.73,62.35,20.48,0.005,122372.4,6.202,7.259,8.67,-14.73996,-3.584,-3.46,13.08,62,1.732
101,2014-07-15T14:00,2014,196,1400,0,68.86,62.63,69.62,62.41,68.77,60.12,31.85,35.41,31.89,35.31,69.75,62.37,20.65,0.006,123180.6,6.226,7.216,8.65,-17.61396,-3.555,-3.419,13.08,62,1.732
101,2014-07-15T15:00,2014,196,1500,0,68.87,62.62,69.64,62.4,68.79,60.07,32.11,35.61,32.14,35.5,69.76,62.35,20.76,0.006,124556.9,6.252,7.242,8.72,-17.66126,-3.503,-3.365,13.08,62,1.732
101,2014-07-15T16:00,2014,196,1600,0,68.87,62.62,69.65,62.37,68.82,60.13,32.29,35.75,32.31,35.65,69.77,62.33,20.77,0.004,124598.7,6.253,7.272,8.69,-12.14023,-3.458,-3.332,13.07,63,1.76
101,2014-07-15T17:00,2014,196,1700,0,68.83,62.35,69.63,62.13,68.77,59.84,32.31,35.71,32.31,35.6,69.74,62.06,20.5,0.005,126904.3,6.48,7.5,8.94,-14.57732,-3.397,-3.287,13.07,65,1.816
101,2014-07-15T18:00,2014,196,1800,0,68.86,62.44,69.63,62.2,68.81,59.86,32.27,35.63,32.26,35.52,69.77,62.13,20.53,0.007,126375.5,6.42,7.425,8.95,-19.0556,-3.357,-3.258,13.07,63,1.76
101,2014-07-15T19:00,2014,196,1900,0,68.88,62.47,69.66,62.26,68.83,60.09,32.27,35.63,32.26,35.54,69.79,62.26,20.52,0.004,124952.1,6.41,7.399,8.74,-9.545707,-3.362,-3.274,13.07,63,1.76
101,2014-07-15T20:00,2014,196,2000,0,68.83,62.32,69.62,62.1,68.78,60.02,32.25,35.63,32.25,35.53,69.75,62.12,20.45,0.003,125815.1,6.505,7.521,8.76,-8.720814,-3.38,-3.286,13.07,64,1.788
101,2014-07-15T21:00,2014,196,2100,0,68.85,62.34,69.62,62.13,68.76,60.07,32.22,35.6,32.21,35.5,69.73,62.15,20.73,0.005,127022,6.507,7.486,8.69,-14.54699,-3.388,-3.283,13.07,64,1.788
101,2014-07-15T22:00,2014,196,2200,0,68.84,62.33,69.61,62.1,68.74,59.99,32.16,35.53,32.15,35.43,69.73,62.11,20.85,0.008,128212.8,6.514,7.515,8.74,-20.91702,-3.379,-3.285,13.07,64,1.788
101,2014-07-15T23:00,2014,196,2300,0,68.7,62.1,69.51,61.86,68.64,59.39,32.01,35.36,31.99,35.26,69.64,61.81,20.79,0.006,131943,6.599,7.652,9.25,-16.7762,-3.349,-3.267,13.07,67,1.872
101,2014-07-16T00:00,2014,197,2400,0,68.74,62.11,69.55,61.86,68.66,59.27,31.77,35.08,31.74,34.98,69.67,61.79,20.76,0.007,132937.5,6.635,7.683,9.39,-18.00278,-3.301,-3.246,13.07,66,1.844
101,2014-07-16T01:00,2014,197,100,0,68.65,61.99,69.46,61.75,68.59,59.23,31.49,34.79,31.45,34.71,69.61,61.66,20.72,0.005,132787.3,6.661,7.714,9.36,-12.0217,-3.298,-3.267,13.08,68,1.899
101,2014-07-16T02:00,2014,197,200,0,68.65,62.01,69.46,61.8,68.58,59.22,31.23,34.56,31.19,34.49,69.61,61.7,20.81,0.004,132966.6,6.635,7.654,9.37,-9.832808,-3.33,-3.3,13.08,67,1.872
101,2014-07-16T03:00,2014,197,300,0,68.63,61.97,69.44,61.75,68.57,59.42,31.03,34.42,30.99,34.34,69.59,61.73,20.82,0.004,132148.2,6.66,7.694,9.15,-11.17119,-3.386,-3.356,13.08,66,1.844
101,2014-07-16T04:00,2014,197,400,0,68.62,61.88,69.45,61.67,68.56,59.15,30.84,34.26,30.8,34.17,69.6,61.6,20.7,0.003,133787,6.739,7.783,9.41,-9.183762,-3.417,-3.378,13.08,68,1.899
101,2014-07-16T05:00,2014,197,500,0,68.57,61.79,69.4,61.58,68.52,59,30.62,34.04,30.58,33.96,69.56,61.48,20.52,0.004,133715.1,6.784,7.822,9.52,-11.85655,-3.414,-3.387,13.08,68,1.899
101,2014-07-16T06:00,2014,197,600,0,68.56,61.71,69.38,61.47,68.5,58.96,30.38,33.8,30.32,33.73,69.55,61.41,20.51,0.006,134537.2,6.848,7.915,9.53,-16.69401,-3.428,-3.411,13.1,67,1.872
101,2014-07-16T07:00,2014,197,700,0,68.58,61.59,69.39,61.34,68.5,58.81,30.08,33.51,30.02,33.45,69.58,61.34,20.42,0.005,136312.6,6.987,8.04,9.69,-13.4374,-3.429,-3.428,13.1,69,1.927
101,2014-07-16T08:00,2014,197,800,0,68.61,61.58,69.42,61.25,68.54,59,29.79,33.24,29.73,33.18,69.62,61.42,20.47,0.002,136663.6,7.029,8.17,9.53,-5.716504,-3.454,-3.457,13.1,68,1.899
101,2014-07-16T09:00,2014,197,900,0,68.53,61.45,69.36,61.14,68.46,59.08,29.61,33.26,29.62,33.17,69.53,61.27,20.42,0.008,136066.3,7.083,8.22,9.37,-23.10065,-3.65,-3.552,13.11,69,1.927
101,2014-07-16T10:00,2014,197,1000,0,68.64,61.63,69.45,61.35,68.56,59.03,29.56,33.28,29.59,33.18,69.66,61.38,20.5,0.004,136429.2,7.011,8.1,9.53,-11.14713,-3.713,-3.588,13.1,68,1.899
101,2014-07-16T11:00,2014,197,1100,0,68.6,61.76,69.43,61.49,68.51,59.15,29.56,33.29,29.6,33.2,69.61,61.45,20.69,0.006,134934.7,6.841,7.942,9.37,-17.93903,-3.734,-3.608,13.1,69,1.927
101,2014-07-16T12:00,2014,197,1200,0,68.67,61.97,69.54,61.67,68.59,59.33,29.61,33.36,29.66,33.3,69.68,61.63,20.72,0.006,133310.7,6.699,7.866,9.26,-16.76326,-3.75,-3.642,13.1,68,1.899
101,2014-07-16T13:00,2014,197,1300,0,68.63,61.96,69.49,61.66,68.56,59.45,29.73,33.51,29.78,33.45,69.65,61.65,20.71,0.006,131950.5,6.671,7.823,9.1,-18.54182,-3.781,-3.674,13.1,67,1.872
101,2014-07-16T14:00,2014,197,1400,0,68.67,62.05,69.53,61.75,68.58,59.42,29.84,33.62,29.89,33.55,69.68,61.68,20.8,0.005,132354.3,6.622,7.78,9.16,-16.52762,-3.777,-3.652,13.1,67,1.872
101,2014-07-16T15:00,2014,197,1500,0,68.67,62.12,69.53,61.81,68.6,59.58,29.97,33.73,30.02,33.67,69.68,61.77,20.84,0.005,131021.6,6.553,7.717,9.01,-14.85848,-3.76,-3.648,13.1,67,1.872
101,2014-07-16T16:00,2014,197,1600,0,68.76,62.17,69.63,61.89,68.68,59.67,30.08,33.83,30.14,33.78,69.77,61.86,20.7,0.006,130451,6.594,7.734,9.01,-16.76698,-3.753,-3.637,13.1,66,1.844
101,2014-07-16T17:00,2014,197,1700,0,68.71,62.11,69.58,61.85,68.62,59.81,30.2,33.95,30.25,33.89,69.72,61.87,20.5,0.006,128064.3,6.599,7.73,8.81,-18.04966,-3.752,-3.636,13.1,65,1.816
101,2014-07-16T18:00,2014,197,1800,0,68.7,62.04,69.56,61.77,68.61,59.73,30.29,34.01,30.34,33.96,69.71,61.79,20.4,0.004,128556,6.664,7.789,8.88,-12.49336,-3.727,-3.615,13.1,65,1.816
101,2014-07-16T19:00,2014,197,1900,0,68.65,62,69.51,61.73,68.6,59.62,30.32,34.03,30.37,33.96,69.66,61.72,20.5,0.004,129625.8,6.655,7.778,8.98,-13.07024,-3.716,-3.591,13.1,66,1.844
101,2014-07-16T20:00,2014,197,2000,0,68.58,61.7,69.44,61.42,68.5,59.29,30.24,33.93,30.27,33.84,69.57,61.41,20.48,0.005,133418.3,6.884,8.02,9.22,-14.25655,-3.695,-3.567,13.1,68,1.899
101,2014-07-16T21:00,2014,197,2100,0,68.52,61.51,69.42,61.19,68.46,59.03,29.92,33.54,29.94,33.44,69.53,61.2,20.62,0.003,137370.1,7.013,8.22,9.43,-9.652883,-3.627,-3.5,13.1,69,1.927
101,2014-07-16T22:00,2014,197,2200,0,68.48,61.41,69.38,61.07,68.4,58.89,29.48,33.09,29.49,32.99,69.51,61.07,20.79,0.005,139749.8,7.074,8.32,9.51,-13.03258,-3.616,-3.5,13.09,71,1.983
101,2014-07-16T23:00,2014,197,2300,0,68.55,61.4,69.46,61.03,68.49,59.02,29.26,33.08,29.29,32.91,69.52,61.05,20.82,0.006,140847.9,7.146,8.43,9.47,-17.62102,-3.824,-3.624,13.1,72,2.011
101,2014-07-17T00:00,2014,198,2400,0,68.55,61.34,69.46,60.97,68.48,58.96,29.19,33.17,29.25,32.93,69.51,60.98,20.77,0.004,141400.7,7.209,8.49,9.51,-11.03245,-3.974,-3.681,13.09,72,2.011
101,2014-07-17T01:00,2014,198,100,0,68.55,61.29,69.48,60.93,68.49,58.97,29.24,33.29,29.31,33.05,69.51,60.94,20.71,0.004,141629,7.258,8.55,9.52,-12.19621,-4.046,-3.731,13.1,72,2.011
101,2014-07-17T02:00,2014,198,200,0,68.59,61.26,69.51,60.89,68.53,58.94,29.33,33.43,29.42,33.14,69.53,60.9,20.71,0.003,142779.6,7.329,8.61,9.59,-10.90041,-4.097,-3.727,13.1,72,2.011
101,2014-07-17T03:00,2014,198,300,0,68.56,61.22,69.48,60.88,68.5,58.9,29.37,33.45,29.45,33.18,69.52,60.88,20.68,0.007,142686.1,7.341,8.61,9.6,-21.17448,-4.08,-3.738,13.1,72,2.011
101,2014-07-17T04:00,2014,198,400,0,68.59,61.19,69.51,60.86,68.53,58.9,29.44,33.53,29.52,33.25,69.53,60.85,20.64,0.003,143184.5,7.398,8.65,9.63,-8.195444,-4.088,-3.736,13.1,73,2.039
101,2014-07-17T05:00,2014,198,500,0,68.62,61.15,69.54,60.83,68.57,58.84,29.48,33.57,29.56,33.27,69.55,60.82,20.57,0.004,143935.7,7.472,8.72,9.72,-12.94351,-4.091,-3.716,13.1,73,2.039
101,2014-07-17T06:00,2014,198,600,0,68.6,61.13,69.53,60.8,68.54,58.75,29.48,33.56,29.56,33.27,69.54,60.77,20.51,0.002,143862.4,7.463,8.72,9.79,-6.782323,-4.077,-3.715,13.1,73,2.039
101,2014-07-17T07:00,2014,198,700,0,68.67,61.22,69.59,60.9,68.61,58.85,29.55,33.64,29.63,33.36,69.59,60.86,20.37,0.003,142455.6,7.446,8.68,9.76,-9.5466,-4.091,-3.734,13.1,72,2.011
101,2014-07-17T08:00,2014,198,800,0,68.62,61.33,69.53,61.02,68.55,58.93,29.54,33.6,29.61,33.35,69.57,60.96,20.42,0.003,140151.7,7.288,8.52,9.61,-8.139089,-4.054,-3.74,13.1,71,1.983
101,2014-07-17T09:00,2014,198,900,0,68.74,61.53,69.64,61.21,68.68,59.19,29.61,33.68,29.66,33.46,69.66,61.19,20.33,0.003,137927.3,7.205,8.43,9.49,-9.622506,-4.071,-3.797,13.1,69,1.927
101,2014-07-17T10:00,2014,198,1000,0,68.69,61.73,69.58,61.4,68.62,59.33,29.69,33.74,29.7,33.58,69.65,61.37,20.51,0.009,135333.5,6.954,8.18,9.29,-28.6141,-4.052,-3.879,13.1,69,1.927
101,2014-07-17T11:00,2014,198,1100,0,68.71,61.96,69.6,61.67,68.66,59.58,29.77,33.79,29.75,33.64,69.7,61.68,20.63,0.002,132455.4,6.755,7.936,9.08,-7.311813,-4.024,-3.893,13.1,66,1.844
101,2014-07-17T12:00,2014,198,1200,0,68.69,62.13,69.57,61.79,68.63,60,29.63,33.46,29.63,33.3,69.7,61.97,20.67,0.006,128254.5,6.559,7.782,8.63,-19.01537,-3.833,-3.675,13.09,64,1.788
101,2014-07-17T13:00,2014,198,1300,0,68.72,62.27,69.59,61.96,68.63,60.2,29.7,33.52,29.73,33.48,69.74,62.16,20.61,0.006,125345.7,6.45,7.63,8.44,-17.49512,-3.821,-3.745,13.09,63,1.76
101,2014-07-17T14:00,2014,198,1400,0,68.62,62.05,69.44,61.79,68.53,59.61,29.86,33.67,29.88,33.56,69.63,61.94,20.62,0.005,128830.5,6.562,7.651,8.92,-16.58634,-3.81,-3.682,13.09,64,1.788
101,2014-07-17T15:00,2014,198,1500,0,68.66,62.01,69.5,61.76,68.6,59.55,29.93,33.71,29.94,33.51,69.68,61.93,20.68,0.004,130886.2,6.652,7.739,9.04,-10.59081,-3.78,-3.568,13.09,64,1.788
101,2014-07-17T16:00,2014,198,1600,0,68.69,62.09,69.53,61.84,68.63,59.41,29.99,33.73,30,33.53,69.73,61.9,20.73,0.007,131633.5,6.606,7.684,9.22,-20.26222,-3.741,-3.527,13.09,66,1.844
101,2014-07-17T17:00,2014,198,1700,0,68.66,62.03,69.51,61.79,68.6,59.81,30.05,33.81,30.06,33.6,69.68,61.99,20.64,0.004,129025.6,6.63,7.728,8.79,-12.42244,-3.755,-3.544,13.09,63,1.76
101,2014-07-17T18:00,2014,198,1800,0,68.53,61.73,69.37,61.49,68.47,59.32,30.01,33.75,30,33.53,69.55,61.62,20.6,0.004,132568.8,6.802,7.878,9.15,-12.04909,-3.735,-3.527,13.09,66,1.844
101,2014-07-17T19:00,2014,198,1900,0,68.5,61.63,69.38,61.38,68.48,58.79,29.81,33.49,29.77,33.24,69.56,61.37,20.61,0.006,136727.2,6.878,8,9.69,-16.52844,-3.679,-3.47,13.09,68,1.899
101,2014-07-17T20:00,2014,198,2000,0,68.45,61.42,69.35,61.16,68.41,58.49,29.5,33.16,29.44,32.91,69.5,61.13,20.49,0.004,139080.2,7.027,8.19,9.92,-11.80884,-3.662,-3.468,13.1,69,1.927
101,2014-07-17T21:00,2014,198,2100,0,68.41,61.35,69.31,61.09,68.38,58.49,29.11,32.77,29.03,32.51,69.48,61.09,20.69,0.006,140686.7,7.067,8.22,9.89,-16.17174,-3.658,-3.476,13.1,70,1.955
101,2014-07-17T22:00,2014,198,2200,0,68.47,61.36,69.39,61.05,68.42,58.45,28.87,32.68,28.82,32.39,69.47,60.99,20.72,0.004,142316.8,7.111,8.34,9.98,-11.97128,-3.816,-3.57,13.1,70,1.955
101,2014-07-17T23:00,2014,198,2300,0,68.46,61.3,69.4,60.97,68.43,58.47,28.95,32.96,28.95,32.73,69.47,60.9,20.79,0.003,143443.5,7.16,8.43,9.96,-10.90429,-4.009,-3.772,13.1,72,2.011
101,2014-07-18T00:00,2014,199,2400,0,68.45,61.22,69.4,60.87,68.41,58.32,28.97,33.04,29.01,32.75,69.44,60.78,20.84,0.005,145446.7,7.232,8.52,10.09,-17.10328,-4.069,-3.737,13.1,73,2.039
101,2014-07-18T01:00,2014,199,100,0,68.48,61.14,69.41,60.83,68.44,58.32,29.03,33.11,29.09,32.79,69.47,60.72,20.68,0.003,145356,7.335,8.58,10.11,-9.846663,-4.085,-3.699,13.1,72,2.011
101,2014-07-18T02:00,2014,199,200,0,68.53,61.11,69.46,60.8,68.48,58.48,29.12,33.24,29.2,32.93,69.49,60.72,20.77,0.005,146335.2,7.417,8.66,10.01,-16.79878,-4.119,-3.726,13.1,73,2.039
101,2014-07-18T03:00,2014,199,300,0,68.55,61.09,69.49,60.76,68.49,58.37,29.24,33.4,29.32,33.07,69.5,60.63,20.82,0.006,148003.4,7.462,8.73,10.13,-18.6356,-4.157,-3.753,13.1,74,2.067
101,2014-07-18T04:00,2014,199,400,0,68.6,61.05,69.55,60.72,68.55,58.73,29.35,33.49,29.42,33.19,69.56,60.72,20.76,0.004,146885.8,7.549,8.83,9.81,-13.79607,-4.143,-3.771,13.1,74,2.067
101,2014-07-18T05:00,2014,199,500,0,68.57,60.95,69.5,60.6,68.53,58.64,29.44,33.58,29.51,33.26,69.5,60.6,20.7,0.004,147711.7,7.628,8.91,9.88,-11.40074,-4.148,-3.753,13.1,74,2.067
101,2014-07-18T06:00,2014,199,600,0,68.61,61.04,69.55,60.72,68.55,58.82,29.48,33.61,29.54,33.29,69.56,60.74,20.69,0.004,146101.8,7.571,8.84,9.73,-13.43206,-4.138,-3.749,13.1,73,2.039
101,2014-07-18T07:00,2014,199,700,0,68.65,61.16,69.58,60.85,68.58,58.94,29.55,33.71,29.6,33.41,69.59,60.85,20.53,0.004,143383.9,7.492,8.73,9.64,-12.16188,-4.161,-3.811,13.1,71,1.983
101,2014-07-18T08:00,2014,199,800,0,68.62,61.31,69.54,60.96,68.57,58.73,29.59,33.74,29.62,33.48,69.57,60.92,20.56,0.003,142889.9,7.308,8.59,9.84,-9.77301,-4.142,-3.86,13.1,72,2.011
101,2014-07-18T09:00,2014,199,900,0,68.25,61.1,69.21,60.73,68.19,58.2,28.12,31.63,28.03,31.51,69.44,60.85,20.4,0.002,141136.9,7.147,8.48,9.99,-4.325189,-3.509,-3.482,13.12,69,1.927
101,2014-07-18T10:00,2014,199,1000,0,68.64,61.6,69.56,61.21,68.59,59.16,27.69,31.81,27.71,31.59,69.57,61.35,20.52,0,137555.8,7.044,8.36,9.43,0,-4.123,-3.875,13.11,68,1.899
101,2014-07-18T11:00,2014,199,1100,0,68.75,61.98,69.75,61.72,68.81,60.46,28.66,33.33,28.74,33.04,69.73,61.94,20.59,0,128715,6.776,8.03,8.34,0,-4.673,-4.294,13.11,64,1.788
101,2014-07-18T12:00,2014,199,1200,0,68.59,62.03,69.6,61.81,68.67,60.15,29.09,33.38,29.19,33.13,69.61,61.84,20.5,0,126714.6,6.564,7.793,8.53,0,-4.291,-3.946,13.11,63,1.76
101,2014-07-18T13:00,2014,199,1300,0,68.64,62.14,69.64,61.93,68.68,59.82,29.26,33.32,29.33,33.12,69.65,61.81,20.59,0,128257.5,6.499,7.704,8.86,0,-4.056,-3.79,13.1,64,1.788
101,2014-07-18T14:00,2014,199,1400,0,68.57,62.11,69.56,61.94,68.63,59.82,29.43,33.41,29.48,33.25,69.56,61.81,20.85,0,128860.5,6.459,7.622,8.81,0,-3.981,-3.769,13.1,65,1.816
101,2014-07-18T15:00,2014,199,1500,0,68.68,62.19,69.67,62.04,68.73,59.89,29.59,33.53,29.64,33.36,69.69,61.89,20.83,0,129222.5,6.495,7.633,8.84,0,-3.943,-3.726,13.1,64,1.788
101,2014-07-18T16:00,2014,199,1600,0,68.61,62.07,69.59,61.92,68.66,59.72,29.77,33.7,29.81,33.54,69.59,61.76,20.81,0,130141.1,6.546,7.665,8.94,0,-3.934,-3.722,13.1,65,1.816
101,2014-07-18T17:00,2014,199,1700,0,68.65,62.05,69.64,61.88,68.7,59.57,29.86,33.73,29.89,33.54,69.65,61.69,20.75,0,131649.6,6.608,7.761,9.13,0,-3.878,-3.652,13.1,66,1.844
101,2014-07-18T18:00,2014,199,1800,0,68.62,61.87,69.59,61.73,68.67,59.51,29.87,33.72,29.9,33.53,69.6,61.56,20.56,0,131957.9,6.745,7.856,9.16,0,-3.846,-3.632,13.1,66,1.844
101,2014-07-18T19:00,2014,199,1900,0,68.61,61.77,69.59,61.6,68.66,59.35,29.8,33.61,29.81,33.42,69.6,61.43,20.51,0,133695.7,6.839,7.995,9.31,0,-3.804,-3.606,13.1,67,1.872
101,2014-07-18T20:00,2014,199,2000,0,68.5,61.51,69.49,61.29,68.56,58.97,29.6,33.34,29.58,33.17,69.49,61.12,20.42,0,136676.8,6.992,8.2,9.59,0,-3.747,-3.584,13.11,68,1.899
101,2014-07-18T21:00,2014,199,2100,0,68.38,61.33,69.38,61.08,68.42,58.75,29.24,32.93,29.2,32.77,69.36,60.94,20.69,0,139798.5,7.046,8.3,9.68,0,-3.698,-3.569,13.11,70,1.955
101,2014-07-18T22:00,2014,199,2200,0,68.56,61.44,69.56,61.14,68.59,58.99,28.93,32.73,28.92,32.53,69.53,61.09,20.85,0,141540.8,7.119,8.42,9.6,0,-3.79,-3.608,13.11,70,1.955
