id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-07-18T23:00,2014,199,2300,0,68.49,61.32,69.48,61.03,68.54,58.89,28.9,32.92,28.93,32.69,69.47,60.97,20.87,0,142427.5,7.169,8.45,9.65,0,-4.026,-3.765,13.11,70,1.955
101,2014-07-19T00:00,2014,200,2400,0,68.46,61.24,69.44,60.92,68.51,58.6,29.02,33.17,29.08,32.9,69.42,60.81,20.88,0,144653.8,7.215,8.52,9.91,0,-4.156,-3.82,13.1,72,2.011
101,2014-07-19T01:00,2014,200,100,0,68.56,61.27,69.56,60.94,68.6,58.81,29.08,33.22,29.15,32.95,69.53,60.88,20.82,0,144561.8,7.294,8.62,9.8,0,-4.133,-3.8,13.1,72,2.011
101,2014-07-19T02:00,2014,200,200,0,68.51,61.19,69.47,60.82,68.54,58.61,29.17,33.36,29.25,33.08,69.45,60.74,20.81,0,145568.7,7.32,8.65,9.94,0,-4.191,-3.827,13.1,72,2.011
101,2014-07-19T03:00,2014,200,300,0,68.58,61.22,69.55,60.84,68.6,58.6,29.25,33.42,29.32,33.13,69.53,60.77,20.79,0,146371.6,7.364,8.71,10,0,-4.177,-3.808,13.1,72,2.011
101,2014-07-19T04:00,2014,200,400,0,68.57,61.17,69.54,60.8,68.6,58.62,29.29,33.45,29.36,33.15,69.52,60.74,20.71,0,146071.1,7.403,8.74,9.98,0,-4.161,-3.789,13.1,73,2.039
101,2014-07-19T05:00,2014,200,500,0,68.56,61.11,69.52,60.72,68.58,58.51,29.33,33.49,29.4,33.19,69.5,60.65,20.59,0,146358.8,7.45,8.8,10.07,0,-4.161,-3.797,13.1,72,2.011
101,2014-07-19T06:00,2014,200,600,0,68.64,61.2,69.6,60.83,68.66,58.69,29.43,33.62,29.5,33.33,69.58,60.77,20.6,0,145709.4,7.441,8.78,9.98,0,-4.19,-3.83,13.1,72,2.011
101,2014-07-19T07:00,2014,200,700,0,68.65,61.35,69.62,60.96,68.69,58.83,29.5,33.68,29.57,33.4,69.6,60.91,20.5,0,142963.9,7.306,8.66,9.86,0,-4.181,-3.825,13.1,71,1.983
101,2014-07-19T08:00,2014,200,800,0,68.67,61.52,69.65,61.2,68.71,59.09,29.52,33.68,29.59,33.41,69.63,61.14,20.53,0,139800.7,7.146,8.45,9.62,0,-4.158,-3.822,13.1,69,1.927
101,2014-07-19T09:00,2014,200,900,0,68.69,61.84,69.72,61.58,68.78,59.8,29.51,33.61,29.56,33.43,69.7,61.59,20.61,0,133394.8,6.85,8.14,8.98,0,-4.1,-3.867,13.1,66,1.844
101,2014-07-19T10:00,2014,200,1000,0,68.59,61.88,69.64,61.69,68.69,59.73,29.47,33.48,29.52,33.39,69.61,61.59,20.56,0,131188.8,6.712,7.949,8.96,0,-4.013,-3.87,13.1,65,1.816
101,2014-07-19T11:00,2014,200,1100,0,68.59,61.94,69.64,61.77,68.7,59.83,29.47,33.43,29.52,33.39,69.62,61.66,20.54,0,129688.3,6.647,7.867,8.87,0,-3.964,-3.868,13.11,65,1.816
101,2014-07-19T12:00,2014,200,1200,0,68.69,62.13,69.73,61.95,68.78,60.1,29.56,33.53,29.63,33.51,69.71,61.85,20.6,0,128077.7,6.56,7.78,8.69,0,-3.965,-3.881,13.11,64,1.788
101,2014-07-19T13:00,2014,200,1300,0,68.56,61.9,69.57,61.75,68.66,59.46,29.7,33.66,29.76,33.65,69.56,61.5,20.56,0,131459.3,6.653,7.825,9.2,0,-3.963,-3.88,13.11,65,1.816
101,2014-07-19T14:00,2014,200,1400,0,68.66,62.05,69.68,61.88,68.76,59.61,29.8,33.72,29.87,33.69,69.66,61.64,20.59,0,131044.6,6.611,7.8,9.15,0,-3.925,-3.822,13.1,65,1.816
101,2014-07-19T15:00,2014,200,1500,0,68.66,62.03,69.68,61.87,68.75,59.59,29.91,33.82,29.98,33.79,69.67,61.63,20.59,0,131310.5,6.638,7.813,9.16,0,-3.913,-3.815,13.1,66,1.844
101,2014-07-19T16:00,2014,200,1600,0,68.65,62,69.67,61.84,68.74,59.59,29.99,33.89,30.05,33.85,69.66,61.63,20.67,0,131905.6,6.652,7.838,9.15,0,-3.897,-3.801,13.1,65,1.816
101,2014-07-19T17:00,2014,200,1700,0,68.67,61.99,69.7,61.83,68.76,59.51,30.04,33.94,30.1,33.89,69.69,61.59,20.6,0,132381.4,6.675,7.871,9.25,0,-3.898,-3.79,13.1,66,1.844
101,2014-07-19T18:00,2014,200,1800,0,68.65,61.96,69.71,61.79,68.75,59.47,30.06,33.96,30.13,33.9,69.67,61.57,20.56,0,132671.4,6.692,7.915,9.29,0,-3.898,-3.774,13.1,65,1.816
101,2014-07-19T19:00,2014,200,1900,0,68.63,61.94,69.67,61.75,68.75,59.48,30.06,33.94,30.12,33.89,69.64,61.54,20.6,0,132948.2,6.7,7.925,9.27,0,-3.882,-3.771,13.1,66,1.844
101,2014-07-19T20:00,2014,200,2000,0,68.62,61.77,69.63,61.58,68.71,59.32,30,33.87,30.05,33.8,69.62,61.4,20.54,0,134767.5,6.854,8.05,9.39,0,-3.869,-3.749,13.1,66,1.844
101,2014-07-19T21:00,2014,200,2100,0,68.57,61.68,69.58,61.47,68.65,59.28,29.87,33.72,29.92,33.65,69.58,61.32,20.58,0,135422.3,6.883,8.11,9.37,0,-3.849,-3.734,13.1,67,1.872
101,2014-07-19T22:00,2014,200,2200,0,68.51,61.53,69.52,61.33,68.62,59.3,29.65,33.5,29.69,33.41,69.53,61.23,20.8,0,137516.9,6.98,8.19,9.31,0,-3.849,-3.72,13.1,68,1.899
101,2014-07-19T23:00,2014,200,2300,0,68.46,61.39,69.47,61.17,68.56,59.13,29.34,33.2,29.38,33.09,69.48,61.08,20.86,0,139712.5,7.063,8.3,9.43,0,-3.861,-3.711,13.11,70,1.955
101,2014-07-20T00:00,2014,201,2400,0,68.44,61.34,69.45,61.05,68.51,58.93,29.09,33.05,29.14,32.9,69.43,60.99,20.91,0,141628.6,7.098,8.4,9.59,0,-3.962,-3.767,13.11,69,1.927
101,2014-07-20T01:00,2014,201,100,0,68.51,61.28,69.5,60.99,68.57,58.75,29.01,33.1,29.07,32.89,69.5,60.9,20.78,0,143488.1,7.236,8.51,9.82,0,-4.092,-3.82,13.11,71,1.983
101,2014-07-20T02:00,2014,201,200,0,68.56,61.23,69.54,60.88,68.58,58.7,29.11,33.33,29.19,33.06,69.51,60.82,20.73,0,144804.8,7.323,8.66,9.88,0,-4.216,-3.873,13.11,71,1.983
101,2014-07-20T03:00,2014,201,300,0,68.6,61.26,69.58,60.89,68.64,59.04,29.22,33.45,29.29,33.18,69.56,60.91,20.76,0,143790.5,7.341,8.69,9.61,0,-4.233,-3.883,13.11,71,1.983
101,2014-07-20T04:00,2014,201,400,0,68.54,61.22,69.5,60.85,68.57,59.43,29.32,33.55,29.39,33.27,69.48,61.04,20.76,0,140724.7,7.321,8.65,9.14,0,-4.238,-3.88,13.11,69,1.927
101,2014-07-20T05:00,2014,201,500,0,68.71,61.29,69.68,60.95,68.74,59.85,29.39,33.64,29.46,33.34,69.65,61.22,20.6,0,139241.8,7.412,8.73,8.89,0,-4.254,-3.874,13.11,69,1.927
101,2014-07-20T06:00,2014,201,600,0,68.65,61.28,69.61,60.93,68.67,59.78,29.46,33.72,29.53,33.42,69.59,61.2,20.61,0,138809.9,7.368,8.68,8.89,0,-4.264,-3.888,13.11,68,1.899
101,2014-07-20T07:00,2014,201,700,0,68.66,61.34,69.63,60.96,68.69,59.86,29.49,33.74,29.56,33.44,69.6,61.25,20.53,0,137526.2,7.316,8.67,8.83,0,-4.248,-3.886,13.11,68,1.899
101,2014-07-20T08:00,2014,201,800,0,68.55,61.37,69.54,61.05,68.59,59.31,29.5,33.73,29.56,33.45,69.51,61.11,20.78,0,139990.5,7.177,8.5,9.27,0,-4.232,-3.898,13.11,69,1.927
101,2014-07-20T09:00,2014,201,900,0,68.74,61.64,69.73,61.34,68.79,59.51,29.5,33.7,29.56,33.44,69.71,61.37,20.73,0,138592.3,7.099,8.39,9.27,0,-4.199,-3.883,13.11,68,1.899
101,2014-07-20T10:00,2014,201,1000,0,68.72,61.79,69.71,61.53,68.78,60.07,29.57,33.81,29.63,33.59,69.69,61.66,20.62,0,132577.9,6.925,8.18,8.7,0,-4.233,-3.959,13.11,66,1.844
101,2014-07-20T11:00,2014,201,1100,0,68.61,61.95,69.68,61.74,68.71,59.97,29.6,33.73,29.65,33.58,69.64,61.71,20.63,0,130060,6.662,7.939,8.74,0,-4.131,-3.938,13.11,65,1.816
101,2014-07-20T12:00,2014,201,1200,0,68.66,62.11,69.73,61.92,68.77,60.09,29.59,33.61,29.64,33.53,69.68,61.86,20.6,0,128149,6.553,7.806,8.68,0,-4.017,-3.898,13.11,63,1.76
101,2014-07-20T13:00,2014,201,1300,0,68.78,62.28,69.82,62.09,68.87,60.86,29.66,33.66,29.72,33.64,69.78,62.22,20.67,0,124157,6.493,7.734,8.01,0,-4.005,-3.922,13.11,62,1.732
101,2014-07-20T14:00,2014,201,1400,0,68.67,62.26,69.72,62.1,68.75,60.84,29.82,33.82,29.89,33.81,69.67,62.22,20.74,0,122885.8,6.411,7.617,7.916,0,-4.005,-3.925,13.11,61,1.704
101,2014-07-20T15:00,2014,201,1500,0,68.7,62.26,69.76,62.1,68.81,60.37,30,33.97,30.08,33.95,69.69,62.05,20.69,0,125951.7,6.448,7.661,8.44,0,-3.978,-3.879,13.1,63,1.76
101,2014-07-20T16:00,2014,201,1600,0,68.82,62.32,69.88,62.16,68.92,60.68,30.16,34.12,30.24,34.08,69.81,62.21,20.67,0,125361.3,6.504,7.713,8.24,0,-3.965,-3.839,13.1,63,1.76
101,2014-07-20T17:00,2014,201,1700,0,68.66,62.18,69.71,62.03,68.77,59.85,30.28,34.23,30.36,34.18,69.65,61.84,20.6,0,128438.5,6.483,7.679,8.92,0,-3.945,-3.819,13.1,64,1.788
101,2014-07-20T18:00,2014,201,1800,0,68.64,62.02,69.68,61.89,68.73,59.51,30.3,34.18,30.37,34.1,69.62,61.64,20.57,0,131296.5,6.629,7.789,9.22,0,-3.876,-3.737,13.1,66,1.844
101,2014-07-20T19:00,2014,201,1900,0,68.6,61.75,69.6,61.57,68.67,59.63,30.15,33.98,30.19,33.84,69.59,61.52,20.6,0,133079.6,6.848,8.03,9.04,0,-3.823,-3.652,13.1,66,1.844
101,2014-07-20T20:00,2014,201,2000,0,68.61,61.61,69.62,61.35,68.69,59.29,29.82,33.58,29.83,33.39,69.61,61.3,20.63,0,137448.6,7.005,8.27,9.39,0,-3.76,-3.567,13.1,69,1.927
101,2014-07-20T21:00,2014,201,2100,0,68.5,61.44,69.51,61.23,68.59,59.27,29.44,33.23,29.44,33.03,69.51,61.19,20.79,0,138460.8,7.053,8.28,9.32,0,-3.787,-3.587,13.1,70,1.955
101,2014-07-20T22:00,2014,201,2200,0,68.46,61.39,69.47,61.13,68.54,59.46,29.09,32.94,29.08,32.72,69.48,61.22,20.94,0,138607.5,7.073,8.35,9.09,0,-3.845,-3.639,13.11,70,1.955
101,2014-07-20T23:00,2014,201,2300,0,68.5,61.34,69.5,61.01,68.55,59.46,28.83,32.78,28.84,32.53,69.49,61.18,20.91,0,139752.3,7.161,8.49,9.1,0,-3.956,-3.688,13.11,70,1.955
101,2014-07-21T00:00,2014,202,2400,0,68.53,61.24,69.51,60.92,68.58,59.47,28.91,33.13,28.96,32.86,69.48,61.09,20.93,0,141203.6,7.286,8.59,9.11,0,-4.22,-3.901,13.11,72,2.011
101,2014-07-21T01:00,2014,202,100,0,68.59,61.21,69.55,60.83,68.62,59.52,29.15,33.48,29.23,33.19,69.54,61.03,20.83,0,141757.3,7.381,8.72,9.1,0,-4.327,-3.965,13.11,72,2.011
101,2014-07-21T02:00,2014,202,200,0,68.61,61.15,69.57,60.72,68.63,59.48,29.33,33.65,29.41,33.35,69.54,60.97,20.78,0,142906.8,7.461,8.85,9.16,0,-4.322,-3.944,13.1,72,2.011
101,2014-07-21T03:00,2014,202,300,0,68.62,61.09,69.58,60.68,68.64,59.44,29.5,33.81,29.57,33.49,69.55,60.93,20.65,0,142858.7,7.532,8.9,9.19,0,-4.311,-3.926,13.1,74,2.067
101,2014-07-21T04:00,2014,202,400,0,68.61,61.1,69.56,60.66,68.63,59.38,29.53,33.77,29.6,33.44,69.54,60.9,20.99,0,145491,7.51,8.9,9.25,0,-4.241,-3.845,13.1,74,2.067
101,2014-07-21T05:00,2014,202,500,0,68.61,61.05,69.58,60.62,68.62,59.24,29.43,33.6,29.49,33.28,69.53,60.84,20.91,0,146269.5,7.556,8.96,9.38,0,-4.173,-3.787,13.1,74,2.067
101,2014-07-21T06:00,2014,202,600,0,68.6,61.06,69.54,60.67,68.61,58.52,29.45,33.66,29.53,33.32,69.51,60.62,20.8,0,148838.6,7.532,8.87,10.09,0,-4.211,-3.785,13.1,75,2.095
101,2014-07-21T07:00,2014,202,700,0,68.72,61.26,69.67,60.97,68.73,58.71,29.51,33.72,29.59,33.39,69.64,60.85,20.56,0,145364.8,7.452,8.71,10.02,0,-4.213,-3.808,13.1,74,2.067
101,2014-07-21T08:00,2014,202,800,0,68.7,61.51,69.68,61.18,68.74,58.93,29.54,33.75,29.61,33.44,69.66,61.08,20.54,0,141464.4,7.191,8.5,9.81,0,-4.207,-3.835,13.09,71,1.983
101,2014-07-21T09:00,2014,202,900,0,68.71,61.75,69.73,61.46,68.77,59.35,29.56,33.74,29.61,33.46,69.69,61.41,20.53,0,136643.1,6.96,8.27,9.42,0,-4.182,-3.852,13.09,69,1.927
101,2014-07-21T10:00,2014,202,1000,0,68.7,61.97,69.74,61.68,68.78,59.83,29.57,33.69,29.62,33.48,69.71,61.7,20.53,0,131597.3,6.735,8.05,8.95,0,-4.12,-3.855,13.09,66,1.844
101,2014-07-21T11:00,2014,202,1100,0,68.66,62.13,69.72,61.91,68.74,59.96,29.5,33.51,29.55,33.36,69.7,61.85,20.52,0,128178.2,6.535,7.814,8.78,0,-4.016,-3.807,13.09,65,1.816
101,2014-07-21T12:00,2014,202,1200,0,68.73,62.38,69.76,62.18,68.77,60.16,29.63,33.65,29.68,33.47,69.74,62.09,20.61,0,125465.5,6.346,7.58,8.61,0,-4.024,-3.787,13.09,64,1.788
101,2014-07-21T13:00,2014,202,1300,0,68.8,62.56,69.81,62.37,68.83,60.98,29.92,33.95,29.99,33.8,69.8,62.47,20.72,0,120465.5,6.241,7.44,7.853,0,-4.032,-3.808,13.08,61,1.704
101,2014-07-21T14:00,2014,202,1400,0,68.77,62.63,69.77,62.46,68.83,61.28,30.29,34.35,30.37,34.18,69.73,62.63,20.88,0,118372.6,6.14,7.307,7.546,0,-4.055,-3.807,13.07,60,1.676
101,2014-07-21T15:00,2014,202,1500,0,68.74,62.62,69.71,62.48,68.79,61.33,30.73,34.77,30.82,34.6,69.68,62.62,20.91,0,117471.7,6.115,7.229,7.463,0,-4.035,-3.78,13.07,59,1.648
101,2014-07-21T16:00,2014,202,1600,0,68.79,62.58,69.76,62.44,68.87,61.27,31.1,35.08,31.19,34.89,69.74,62.58,20.93,0,119452.3,6.209,7.325,7.6,0,-3.977,-3.703,13.07,61,1.704
101,2014-07-21T17:00,2014,202,1700,0,68.7,62.39,69.67,62.26,68.77,60.9,31.36,35.26,31.44,35.07,69.65,62.33,20.96,0,122181.5,6.309,7.41,7.868,0,-3.906,-3.635,13.07,62,1.732
101,2014-07-21T18:00,2014,202,1800,0,68.75,62.32,69.71,62.18,68.82,60.3,31.49,35.32,31.55,35.11,69.68,62.08,20.82,0,126353.9,6.429,7.529,8.52,0,-3.834,-3.558,13.07,65,1.816
101,2014-07-21T19:00,2014,202,1900,0,68.68,62.12,69.64,61.96,68.77,60.11,31.47,35.23,31.51,35,69.63,61.88,20.76,0,128486.6,6.568,7.678,8.67,0,-3.758,-3.494,13.05,65,1.816
101,2014-07-21T20:00,2014,202,2000,0,68.61,61.95,69.59,61.74,68.69,59.71,31.28,34.98,31.31,34.76,69.59,61.63,20.68,0,131207.4,6.667,7.848,8.98,0,-3.694,-3.454,13.04,67,1.872
101,2014-07-21T21:00,2014,202,2100,0,68.69,61.89,69.65,61.67,68.77,60.01,30.99,34.66,31,34.44,69.65,61.7,20.65,0,131228.3,6.796,7.974,8.77,0,-3.667,-3.447,13.04,67,1.872
101,2014-07-21T22:00,2014,202,2200,0,68.55,61.74,69.53,61.5,68.61,59.75,30.65,34.34,30.64,34.13,69.53,61.5,20.76,0,132887.3,6.81,8.04,8.86,0,-3.693,-3.491,13.05,68,1.899
101,2014-07-21T23:00,2014,202,2300,0,68.5,61.57,69.5,61.37,68.57,59.28,30.28,34,30.26,33.79,69.49,61.27,20.56,0,135133.6,6.928,8.13,9.28,0,-3.727,-3.52,13.06,69,1.927
101,2014-07-22T00:00,2014,203,2400,0,68.43,61.51,69.43,61.33,68.52,59.24,29.93,33.68,29.92,33.46,69.43,61.23,20.64,0,135447.4,6.926,8.09,9.28,0,-3.756,-3.544,13.06,69,1.927
101,2014-07-22T01:00,2014,203,100,0,68.5,61.51,69.5,61.35,68.58,59.62,29.61,33.43,29.61,33.19,69.51,61.36,20.79,0,135347.1,6.991,8.15,8.96,0,-3.815,-3.588,13.07,68,1.899
101,2014-07-22T02:00,2014,203,200,0,68.48,61.4,69.49,61.26,68.55,59.62,29.3,33.17,29.29,32.93,69.49,61.33,20.64,0,135058.8,7.074,8.23,8.93,0,-3.861,-3.639,13.08,69,1.927
101,2014-07-22T03:00,2014,203,300,0,68.45,61.41,69.47,61.29,68.54,59.71,29.01,32.92,29.01,32.69,69.49,61.37,20.74,0,134794.4,7.046,8.18,8.83,0,-3.911,-3.683,13.08,69,1.927
101,2014-07-22T04:00,2014,203,400,0,68.42,61.44,69.45,61.3,68.51,59.67,28.79,32.77,28.79,32.53,69.46,61.37,20.74,0,134236.9,6.978,8.15,8.84,0,-3.974,-3.734,13.09,68,1.899
101,2014-07-22T05:00,2014,203,500,0,68.48,61.49,69.51,61.3,68.55,59.73,28.82,32.97,28.85,32.7,69.5,61.41,20.85,0,135305.4,6.994,8.21,8.83,0,-4.152,-3.846,13.09,69,1.927
101,2014-07-22T06:00,2014,203,600,0,68.54,61.51,69.56,61.33,68.62,59.77,28.9,33.11,28.96,32.84,69.54,61.43,20.72,0,134930.8,7.029,8.23,8.86,0,-4.208,-3.873,13.09,68,1.899
101,2014-07-22T07:00,2014,203,700,0,68.52,61.61,69.56,61.41,68.62,59.87,28.98,33.15,29.05,32.92,69.56,61.5,20.69,0,133069.6,6.911,8.15,8.76,0,-4.173,-3.874,13.09,67,1.872
101,2014-07-22T08:00,2014,203,800,0,68.55,61.8,69.6,61.57,68.64,60.01,28.98,33.07,29.05,32.89,69.58,61.66,20.66,0,130641.2,6.748,8.04,8.64,0,-4.091,-3.845,13.09,66,1.844
101,2014-07-22T09:00,2014,203,900,0,68.65,62.15,69.73,61.93,68.74,60.36,29.13,33.21,29.2,33.11,69.7,61.99,20.64,0,126415.4,6.495,7.796,8.39,0,-4.087,-3.908,13.09,64,1.788
101,2014-07-22T10:00,2014,203,1000,0,68.67,62.51,69.72,62.27,68.75,60.47,29.52,33.61,29.61,33.57,69.68,62.23,20.8,0,123010.3,6.16,7.456,8.28,0,-4.095,-3.952,13.08,63,1.76
101,2014-07-22T11:00,2014,203,1100,0,68.76,62.79,69.8,62.58,68.84,60.42,30.08,34.21,30.2,34.13,69.75,62.4,20.77,0,121227.9,5.976,7.214,8.42,0,-4.132,-3.926,13.08,61,1.704
101,2014-07-22T12:00,2014,203,1200,0,68.88,63.01,69.9,62.82,68.95,60.83,30.75,34.86,30.89,34.76,69.84,62.65,20.78,0,118167.9,5.868,7.072,8.11,0,-4.109,-3.867,13.07,61,1.704
101,2014-07-22T13:00,2014,203,1300,0,68.93,63.06,69.94,62.9,68.98,61.31,31.42,35.44,31.56,35.36,69.85,62.85,20.68,0,114917.8,5.868,7.036,7.675,0,-4.027,-3.799,13.07,58,1.62
101,2014-07-22T14:00,2014,203,1400,0,68.88,63.09,69.86,62.96,68.95,61.19,32.04,36,32.18,35.92,69.8,62.83,20.68,0,114200.8,5.789,6.899,7.76,0,-3.957,-3.736,13.06,58,1.62
101,2014-07-22T15:00,2014,203,1500,0,68.98,63.21,69.94,63.09,69.03,61.21,32.59,36.43,32.72,36.33,69.88,62.94,20.92,0,115449.1,5.772,6.845,7.823,0,-3.845,-3.61,13.06,59,1.648
101,2014-07-22T16:00,2014,203,1600,0,69.02,63.18,69.98,63.1,69.09,61.06,33.05,36.82,33.16,36.68,69.9,62.88,20.78,0,116488.2,5.84,6.889,8.03,0,-3.762,-3.515,13.05,59,1.648
101,2014-07-22T17:00,2014,203,1700,0,69.04,63.09,69.99,63.01,69.1,60.97,33.41,37.09,33.51,36.94,69.92,62.81,20.6,0,117132.1,5.95,6.981,8.12,0,-3.673,-3.429,13.05,59,1.648
101,2014-07-22T18:00,2014,203,1800,0,69.07,62.97,70.03,62.92,69.13,61.11,33.63,37.22,33.7,37.07,69.95,62.78,20.52,0,117559.1,6.091,7.109,8.02,0,-3.593,-3.373,13.04,60,1.676
101,2014-07-22T19:00,2014,203,1900,0,69,62.85,69.96,62.78,69.1,61.3,33.69,37.22,33.75,37.07,69.89,62.77,20.75,0,118417.3,6.153,7.176,7.799,0,-3.532,-3.324,13.04,60,1.676
101,2014-07-22T20:00,2014,203,2000,0,69.01,62.72,69.94,62.67,69.09,61.21,33.62,37.13,33.66,36.95,69.9,62.66,20.65,0,119462.9,6.284,7.264,7.879,0,-3.513,-3.296,13.05,61,1.704
101,2014-07-22T21:00,2014,203,2100,0,68.93,62.59,69.87,62.55,68.99,61.11,33.45,36.93,33.48,36.75,69.85,62.56,20.91,0,121660,6.34,7.324,7.879,0,-3.484,-3.279,13.06,62,1.732
101,2014-07-22T22:00,2014,203,2200,0,68.94,62.61,69.87,62.49,68.99,61.08,33.24,36.73,33.27,36.56,69.86,62.54,20.96,0,122429.4,6.335,7.386,7.911,0,-3.485,-3.288,13.06,62,1.732
101,2014-07-22T23:00,2014,203,2300,0,68.86,62.47,69.86,62.38,68.96,60.94,33.02,36.53,33.04,36.35,69.83,62.41,20.99,0,124106,6.39,7.481,8.03,0,-3.513,-3.309,13.06,63,1.76
101,2014-07-23T00:00,2014,204,2400,0,68.79,62.29,69.73,62.15,68.84,60.36,32.75,36.28,32.77,36.09,69.72,62.09,20.82,0,126869.1,6.495,7.586,8.49,0,-3.522,-3.32,13.06,65,1.816
101,2014-07-23T01:00,2014,204,100,0,68.74,62.17,69.7,62.07,68.82,60.02,32.43,35.95,32.43,35.75,69.68,61.93,20.83,0,129301.6,6.569,7.628,8.79,0,-3.526,-3.319,13.06,66,1.844
101,2014-07-23T02:00,2014,204,200,0,68.68,62.03,69.64,61.92,68.76,59.79,32.07,35.61,32.07,35.41,69.63,61.76,20.82,0,131347,6.655,7.724,8.98,0,-3.542,-3.339,13.07,67,1.872
101,2014-07-23T03:00,2014,204,300,0,68.63,61.93,69.61,61.81,68.69,59.76,31.69,35.26,31.68,35.05,69.61,61.67,20.9,0,132304.8,6.699,7.806,8.94,0,-3.57,-3.366,13.07,68,1.899
101,2014-07-23T04:00,2014,204,400,0,68.59,61.84,69.58,61.7,68.66,59.55,31.31,34.92,31.3,34.71,69.59,61.56,20.78,0,133217.8,6.754,7.881,9.1,0,-3.613,-3.409,13.08,68,1.899
101,2014-07-23T05:00,2014,204,500,0,68.55,61.75,69.55,61.63,68.62,59.54,30.96,34.63,30.96,34.41,69.55,61.51,20.69,0,132985.5,6.803,7.92,9.08,0,-3.669,-3.454,13.08,68,1.899
101,2014-07-23T06:00,2014,204,600,0,68.56,61.78,69.56,61.67,68.64,59.49,30.67,34.38,30.68,34.17,69.56,61.51,20.6,0,132498.4,6.776,7.893,9.14,0,-3.711,-3.491,13.08,67,1.872
101,2014-07-23T07:00,2014,204,700,0,68.62,61.92,69.62,61.78,68.69,59.6,30.49,34.27,30.51,34.06,69.62,61.63,20.6,0,131386.3,6.692,7.846,9.08,0,-3.782,-3.551,13.09,67,1.872
101,2014-07-23T08:00,2014,204,800,0,68.64,62.07,69.65,61.91,68.71,59.59,30.43,34.27,30.47,34.08,69.64,61.71,20.51,0,129688.9,6.565,7.735,9.11,0,-3.833,-3.607,13.08,67,1.872
101,2014-07-23T09:00,2014,204,900,0,68.69,62.3,69.69,62.16,68.75,59.81,30.55,34.41,30.6,34.25,69.68,61.93,20.52,0,126712.2,6.388,7.531,8.94,0,-3.865,-3.652,13.08,64,1.788
101,2014-07-23T10:00,2014,204,1000,0,68.85,62.65,69.82,62.51,68.88,60.72,30.86,34.76,30.93,34.63,69.78,62.45,20.59,0,120471.1,6.195,7.312,8.16,0,-3.899,-3.698,13.08,62,1.732
101,2014-07-23T11:00,2014,204,1100,0,68.85,62.87,69.85,62.74,68.89,61.11,31.35,35.29,31.45,35.16,69.8,62.73,20.69,0,116611.1,5.982,7.102,7.787,0,-3.935,-3.708,13.07,59,1.648
101,2014-07-23T12:00,2014,204,1200,0,68.96,63.15,69.9,62.98,68.98,61.38,31.97,35.89,32.08,35.75,69.88,62.98,20.84,0,114398.6,5.809,6.922,7.6,0,-3.919,-3.666,13.06,59,1.648
101,2014-07-23T13:00,2014,204,1300,0,69.02,63.28,69.98,63.13,69.06,61.35,32.62,36.48,32.73,36.36,69.91,63.04,20.49,0,112362.7,5.746,6.85,7.708,0,-3.853,-3.625,13.05,57,1.592
101,2014-07-23T14:00,2014,204,1400,0,69.11,63.41,70.07,63.29,69.13,61.43,33.24,37.01,33.35,36.9,69.99,63.14,20.58,0,112110,5.693,6.779,7.701,0,-3.777,-3.547,13.04,57,1.592
101,2014-07-23T15:00,2014,204,1500,0,69.12,63.44,70.07,63.32,69.18,61.31,33.79,37.48,33.9,37.37,70,63.1,20.45,0,112132.9,5.684,6.754,7.868,0,-3.695,-3.473,13.04,58,1.62
101,2014-07-23T16:00,2014,204,1600,0,69.14,63.41,70.09,63.28,69.2,61.31,34.22,37.82,34.32,37.71,70.01,63.08,20.68,0,114073,5.73,6.808,7.892,0,-3.599,-3.387,13.04,60,1.676
101,2014-07-23T17:00,2014,204,1700,0,69.15,63.39,70.1,63.26,69.21,61.46,34.53,38.06,34.62,37.95,70.03,63.1,20.62,0,113341.2,5.764,6.839,7.749,0,-3.529,-3.33,13.04,58,1.62
101,2014-07-23T18:00,2014,204,1800,0,69.06,63.13,70,63.04,69.12,60.93,34.69,38.15,34.76,38.03,69.94,62.78,20.55,0,117084.6,5.938,6.965,8.19,0,-3.457,-3.267,13.04,60,1.676
101,2014-07-23T19:00,2014,204,1900,0,69.12,63.08,70.04,63,69.16,60.95,34.71,38.09,34.77,37.97,70,62.77,20.74,0,119245.8,6.034,7.039,8.21,0,-3.379,-3.2,13.04,61,1.704
101,2014-07-23T20:00,2014,204,2000,0,68.88,62.49,69.79,62.36,68.93,60.29,34.57,37.93,34.59,37.78,69.75,62.15,20.57,0,124724.8,6.388,7.43,8.63,0,-3.353,-3.191,13.04,65,1.816
101,2014-07-23T21:00,2014,204,2100,0,69,62.21,69.89,62.02,68.98,60.16,34.03,37.25,34.01,37.08,69.85,61.9,20.67,0,131102.4,6.784,7.87,8.83,0,-3.223,-3.066,13.04,67,1.872
101,2014-07-23T22:00,2014,204,2200,0,68.88,62.12,69.77,61.92,68.86,60.07,33.38,36.57,33.35,36.41,69.75,61.84,20.8,0,131494.1,6.763,7.847,8.8,0,-3.189,-3.062,13.05,67,1.872
101,2014-07-23T23:00,2014,204,2300,0,68.84,62.13,69.72,61.94,68.83,59.99,32.81,36.1,32.78,35.94,69.7,61.85,20.87,0,131514.3,6.708,7.787,8.84,0,-3.296,-3.16,13.06,68,1.899
101,2014-07-24T00:00,2014,205,2400,0,68.75,62.08,69.67,61.88,68.74,59.99,32.3,35.69,32.28,35.52,69.67,61.82,20.87,0,130772.8,6.673,7.786,8.75,0,-3.389,-3.244,13.06,67,1.872
101,2014-07-24T01:00,2014,205,100,0,68.72,62.06,69.65,61.88,68.71,60.03,31.88,35.35,31.86,35.18,69.64,61.83,20.9,0,130421.5,6.655,7.768,8.69,0,-3.471,-3.323,13.06,67,1.872
101,2014-07-24T02:00,2014,205,200,0,68.59,61.84,69.53,61.67,68.58,59.94,31.51,35.04,31.49,34.88,69.54,61.66,20.92,0,131401.3,6.745,7.867,8.65,0,-3.532,-3.391,13.07,68,1.899
101,2014-07-24T03:00,2014,205,300,0,68.57,61.68,69.51,61.49,68.56,59.71,31.08,34.58,31.05,34.44,69.51,61.47,20.91,0,134173.7,6.889,8.02,8.85,0,-3.506,-3.39,13.07,69,1.927
101,2014-07-24T04:00,2014,205,400,0,68.54,61.66,69.51,61.48,68.53,59.79,30.62,34.16,30.59,34.02,69.52,61.48,20.95,0,133753.1,6.875,8.03,8.74,0,-3.535,-3.428,13.07,69,1.927
101,2014-07-24T05:00,2014,205,500,0,68.51,61.59,69.45,61.41,68.5,59.68,30.23,33.81,30.19,33.68,69.46,61.41,20.86,0,134035.4,6.927,8.04,8.83,0,-3.581,-3.487,13.07,70,1.955
101,2014-07-24T06:00,2014,205,600,0,68.51,61.55,69.46,61.39,68.5,59.5,29.87,33.5,29.83,33.37,69.47,61.34,20.86,0,135355.8,6.957,8.07,9,0,-3.632,-3.538,13.09,69,1.927
101,2014-07-24T07:00,2014,205,700,0,68.55,61.53,69.51,61.38,68.55,59.52,29.55,33.24,29.51,33.1,69.54,61.35,20.72,0,135268.3,7.022,8.13,9.03,0,-3.69,-3.585,13.09,70,1.955
101,2014-07-24T08:00,2014,205,800,0,68.51,61.47,69.46,61.31,68.51,59.62,29.27,33.03,29.24,32.88,69.5,61.36,20.66,0,134386.3,7.042,8.15,8.9,0,-3.761,-3.644,13.09,69,1.927
101,2014-07-24T09:00,2014,205,900,0,68.47,61.53,69.42,61.33,68.48,59.41,29.05,32.87,29.02,32.71,69.47,61.31,20.65,0,134436.6,6.946,8.09,9.07,0,-3.817,-3.692,13.08,69,1.927
101,2014-07-24T10:00,2014,205,1000,0,68.52,61.75,69.48,61.48,68.52,59.39,28.95,32.83,28.94,32.68,69.51,61.43,20.73,0,133795.1,6.766,7.995,9.13,0,-3.882,-3.741,13.08,69,1.927
101,2014-07-24T11:00,2014,205,1100,0,68.58,61.91,69.53,61.67,68.59,59.66,29.01,33,29.02,32.81,69.57,61.62,20.58,0,130329.9,6.667,7.859,8.92,0,-3.984,-3.789,13.08,66,1.844
101,2014-07-24T12:00,2014,205,1200,0,68.71,62.16,69.7,61.91,68.72,60.19,29.2,33.24,29.23,33.04,69.7,61.96,20.75,0,128097.7,6.546,7.784,8.53,0,-4.041,-3.812,13.07,66,1.844
101,2014-07-24T13:00,2014,205,1300,0,68.63,62.09,69.59,61.85,68.64,60.34,29.43,33.49,29.47,33.3,69.6,61.97,20.53,0,125148.8,6.54,7.74,8.3,0,-4.055,-3.832,13.07,64,1.788
101,2014-07-24T14:00,2014,205,1400,0,68.58,62.05,69.56,61.85,68.61,59.91,29.63,33.65,29.67,33.47,69.56,61.79,20.67,0,128090.1,6.534,7.714,8.7,0,-4.019,-3.796,13.07,65,1.816
101,2014-07-24T15:00,2014,205,1500,0,68.63,62.09,69.61,61.9,68.65,59.67,29.81,33.78,29.86,33.6,69.59,61.73,20.54,0,128790.8,6.531,7.706,8.98,0,-3.974,-3.742,13.07,66,1.844
101,2014-07-24T16:00,2014,205,1600,0,68.61,62.08,69.6,61.9,68.63,59.7,29.96,33.92,30.02,33.72,69.57,61.73,20.58,0,128697.2,6.529,7.693,8.93,0,-3.952,-3.705,13.07,66,1.844
101,2014-07-24T17:00,2014,205,1700,0,68.6,62.01,69.61,61.82,68.63,59.61,30.08,33.99,30.12,33.79,69.58,61.65,20.6,0,130150.3,6.59,7.784,9.02,0,-3.913,-3.663,13.07,67,1.872
101,2014-07-24T18:00,2014,205,1800,0,68.53,61.85,69.52,61.67,68.55,59.48,30.09,33.96,30.12,33.76,69.49,61.51,20.62,0,131389.5,6.681,7.843,9.07,0,-3.863,-3.64,13.06,67,1.872
101,2014-07-24T19:00,2014,205,1900,0,68.52,61.68,69.52,61.52,68.54,59.4,29.98,33.8,30,33.61,69.49,61.39,20.65,0,133748,6.838,8,9.14,0,-3.822,-3.612,13.06,69,1.927
101,2014-07-24T20:00,2014,205,2000,0,68.47,61.43,69.47,61.27,68.49,58.93,29.73,33.5,29.72,33.3,69.44,61.07,20.59,0,137817.8,7.032,8.2,9.55,0,-3.771,-3.579,13.06,70,1.955
101,2014-07-24T21:00,2014,205,2100,0,68.44,61.32,69.47,61.11,68.45,59,29.33,33.06,29.31,32.87,69.41,60.99,20.69,0,139266.4,7.122,8.36,9.45,0,-3.732,-3.562,13.07,72,2.011
101,2014-07-24T22:00,2014,205,2200,0,68.51,61.33,69.49,61.03,68.52,59.02,29.14,33.09,29.15,32.84,69.45,60.98,20.86,0,141646.3,7.18,8.47,9.49,0,-3.953,-3.697,13.07,72,2.011
101,2014-07-24T23:00,2014,205,2300,0,68.52,61.27,69.49,60.95,68.55,59.13,29.18,33.36,29.24,33.09,69.46,60.95,20.9,0,142306.3,7.252,8.54,9.42,0,-4.176,-3.853,13.07,72,2.011
101,2014-07-25T00:00,2014,206,2400,0,68.53,61.19,69.49,60.9,68.55,58.8,29.27,33.53,29.35,33.21,69.47,60.79,20.91,0,145008.8,7.344,8.59,9.75,0,-4.255,-3.861,13.07,75,2.095
101,2014-07-25T01:00,2014,206,100,0,68.55,61.05,69.51,60.77,68.56,58.75,29.37,33.67,29.48,33.28,69.47,60.7,20.72,0,145661.3,7.496,8.74,9.8,0,-4.302,-3.809,13.07,74,2.067
101,2014-07-25T02:00,2014,206,200,0,68.54,60.93,69.49,60.61,68.53,58.39,29.44,33.69,29.54,33.33,69.46,60.49,20.73,0,149017.2,7.609,8.88,10.13,0,-4.257,-3.793,13.06,76,2.123
101,2014-07-25T03:00,2014,206,300,0,68.57,60.9,69.51,60.62,68.56,58.43,29.54,33.79,29.65,33.41,69.48,60.53,20.73,0,149453.3,7.673,8.89,10.13,0,-4.253,-3.761,13.06,76,2.123
101,2014-07-25T04:00,2014,206,400,0,68.51,60.78,69.46,60.53,68.5,58.33,29.59,33.81,29.69,33.46,69.41,60.4,20.72,0,150177,7.732,8.93,10.17,0,-4.221,-3.77,13.06,76,2.123
101,2014-07-25T05:00,2014,206,500,0,68.52,60.64,69.45,60.34,68.5,58.08,29.62,33.82,29.72,33.46,69.42,60.24,20.58,0,152360.8,7.877,9.11,10.43,0,-4.2,-3.74,13.06,77,2.151
101,2014-07-25T06:00,2014,206,600,0,68.59,60.79,69.53,60.51,68.57,58.16,29.69,33.89,29.8,33.53,69.49,60.38,20.74,0,152569.8,7.798,9.03,10.41,0,-4.199,-3.739,13.06,78,2.179
101,2014-07-25T07:00,2014,206,700,0,68.63,60.96,69.57,60.65,68.62,58.4,29.8,34.05,29.89,33.69,69.54,60.55,20.54,0,148702.7,7.668,8.92,10.22,0,-4.253,-3.798,13.06,76,2.123
101,2014-07-25T08:00,2014,206,800,0,68.63,61.2,69.57,60.85,68.64,58.74,29.95,34.21,30.02,33.89,69.55,60.78,20.55,0,144544.6,7.427,8.72,9.9,0,-4.254,-3.866,13.06,74,2.067
101,2014-07-25T09:00,2014,206,900,0,68.65,61.42,69.59,61.06,68.65,59.07,30.04,34.26,30.07,33.99,69.57,61.03,20.51,0,140380,7.235,8.53,9.58,0,-4.223,-3.919,13.06,71,1.983
101,2014-07-25T10:00,2014,206,1000,0,68.64,61.64,69.63,61.32,68.67,59.35,29.98,34.15,29.98,33.92,69.58,61.26,20.51,0,136450.2,7,8.31,9.32,0,-4.176,-3.941,13.06,70,1.955
101,2014-07-25T11:00,2014,206,1100,0,68.56,61.84,69.64,61.57,68.65,59.53,29.87,33.95,29.85,33.79,69.57,61.46,20.52,0,132466.9,6.724,8.07,9.11,0,-4.079,-3.938,13.05,67,1.872
101,2014-07-25T12:00,2014,206,1200,0,68.62,62.1,69.69,61.84,68.71,59.82,29.75,33.72,29.76,33.62,69.63,61.75,20.71,0,130175.5,6.523,7.853,8.89,0,-3.973,-3.861,13.06,66,1.844
101,2014-07-25T13:00,2014,206,1300,0,68.65,62.19,69.72,61.97,68.74,60.06,29.79,33.75,29.84,33.71,69.66,61.92,20.67,0,127814.7,6.462,7.752,8.68,0,-3.963,-3.873,13.06,65,1.816
101,2014-07-25T14:00,2014,206,1400,0,68.65,62.25,69.71,62.06,68.74,60.2,29.97,33.95,30.04,33.91,69.65,62,20.66,0,125968.2,6.396,7.651,8.53,0,-3.984,-3.874,13.05,64,1.788
101,2014-07-25T15:00,2014,206,1500,0,68.59,62.25,69.66,62.07,68.68,60.26,30.2,34.18,30.28,34.13,69.55,62.02,20.9,0,126142.1,6.344,7.589,8.42,0,-3.98,-3.85,13.05,63,1.76
101,2014-07-25T16:00,2014,206,1600,0,68.59,62.14,69.65,61.97,68.68,59.72,30.41,34.35,30.5,34.28,69.57,61.78,20.75,0,129382.2,6.453,7.679,8.96,0,-3.94,-3.783,13.05,66,1.844
101,2014-07-25T17:00,2014,206,1700,0,68.6,62.11,69.64,61.96,68.69,59.63,30.56,34.44,30.64,34.36,69.58,61.73,20.75,0,130160.9,6.494,7.677,9.06,0,-3.877,-3.711,13.05,66,1.844
101,2014-07-25T18:00,2014,206,1800,0,68.61,62.02,69.65,61.85,68.69,59.57,30.64,34.48,30.71,34.39,69.58,61.64,20.58,0,130602.6,6.585,7.795,9.12,0,-3.836,-3.676,13.05,67,1.872
101,2014-07-25T19:00,2014,206,1900,0,68.5,61.76,69.52,61.55,68.58,59.42,30.58,34.37,30.64,34.25,69.49,61.39,20.62,0,132909.7,6.736,7.976,9.16,0,-3.791,-3.614,13.05,68,1.899
101,2014-07-25T20:00,2014,206,2000,0,68.58,61.6,69.57,61.38,68.65,59.81,30.32,34.08,30.36,33.91,69.56,61.43,20.68,0,134044.6,6.972,8.18,8.84,0,-3.762,-3.548,13.06,68,1.899
101,2014-07-25T21:00,2014,206,2100,0,68.44,61.38,69.42,61.13,68.49,59.53,29.93,33.71,29.96,33.52,69.43,61.19,20.72,0,136108.2,7.059,8.3,8.97,0,-3.781,-3.562,13.06,70,1.955
101,2014-07-25T22:00,2014,206,2200,0,68.47,61.39,69.47,61.1,68.54,59.95,29.5,33.31,29.51,33.09,69.46,61.35,20.95,0,136012.5,7.081,8.36,8.59,0,-3.81,-3.58,13.07,69,1.927
101,2014-07-25T23:00,2014,206,2300,0,68.49,61.38,69.49,61.15,68.54,59.85,29.09,32.99,29.11,32.75,69.49,61.35,20.93,0,136400.5,7.11,8.34,8.69,0,-3.899,-3.642,13.07,69,1.927
101,2014-07-26T00:00,2014,207,2400,0,68.56,61.36,69.55,61.05,68.61,59.91,29.07,33.22,29.13,32.96,69.51,61.3,20.9,0,137792.9,7.207,8.5,8.71,0,-4.15,-3.828,13.07,70,1.955
101,2014-07-26T01:00,2014,207,100,0,68.5,61.3,69.51,61.04,68.57,59.88,29.1,33.32,29.16,33.06,69.49,61.27,20.91,0,137534.8,7.197,8.47,8.69,0,-4.224,-3.892,13.07,70,1.955
101,2014-07-26T02:00,2014,207,200,0,68.56,61.23,69.55,60.98,68.6,59.77,29.1,33.32,29.17,33.01,69.53,61.22,20.72,0,138398.4,7.325,8.57,8.84,0,-4.222,-3.839,13.07,70,1.955
101,2014-07-26T03:00,2014,207,300,0,68.57,61.29,69.55,61.04,68.61,59.83,29.17,33.44,29.25,33.14,69.54,61.27,20.69,0,137288,7.285,8.51,8.78,0,-4.265,-3.883,13.06,69,1.927
101,2014-07-26T04:00,2014,207,400,0,68.57,61.25,69.55,61,68.61,59.81,29.26,33.53,29.34,33.2,69.53,61.24,20.71,0,137956.2,7.321,8.54,8.8,0,-4.27,-3.86,13.06,70,1.955
101,2014-07-26T05:00,2014,207,500,0,68.55,61.16,69.52,60.93,68.59,59.69,29.25,33.52,29.33,33.18,69.52,61.16,20.64,0,138668.3,7.39,8.6,8.9,0,-4.265,-3.854,13.07,70,1.955
101,2014-07-26T06:00,2014,207,600,0,68.57,61.19,69.54,60.96,68.61,59.76,29.29,33.55,29.36,33.22,69.53,61.2,20.6,0,138039.1,7.38,8.58,8.85,0,-4.257,-3.862,13.07,70,1.955
101,2014-07-26T07:00,2014,207,700,0,68.66,61.43,69.64,61.17,68.7,60.01,29.35,33.6,29.42,33.27,69.61,61.45,20.79,0,136974.5,7.234,8.47,8.69,0,-4.256,-3.849,13.07,69,1.927
101,2014-07-26T08:00,2014,207,800,0,68.66,61.57,69.65,61.32,68.71,60.12,29.42,33.69,29.49,33.38,69.62,61.57,20.68,0,134084.8,7.091,8.33,8.59,0,-4.272,-3.881,13.06,68,1.899
101,2014-07-26T09:00,2014,207,900,0,68.64,61.7,69.66,61.48,68.72,60.26,29.48,33.71,29.55,33.43,69.62,61.7,20.56,0,130966.8,6.945,8.19,8.46,0,-4.235,-3.889,13.06,66,1.844
101,2014-07-26T10:00,2014,207,1000,0,68.63,62.02,69.68,61.78,68.72,60.51,29.48,33.57,29.55,33.39,69.66,61.97,20.81,0,127675.7,6.608,7.9,8.21,0,-4.091,-3.838,13.06,64,1.788
101,2014-07-26T11:00,2014,207,1100,0,68.71,62.32,69.76,62.13,68.79,60.88,29.58,33.64,29.67,33.54,69.73,62.28,20.99,0,124363.1,6.391,7.63,7.914,0,-4.057,-3.871,13.06,64,1.788
101,2014-07-26T12:00,2014,207,1200,0,68.7,62.4,69.73,62.17,68.78,61.12,29.84,33.93,29.93,33.82,69.7,62.38,20.89,0,121401.7,6.306,7.557,7.657,0,-4.091,-3.892,13.06,61,1.704
101,2014-07-26T13:00,2014,207,1300,0,68.59,62.23,69.58,62.06,68.63,60.95,30.11,34.19,30.19,34.04,69.57,62.24,20.81,0,121258.3,6.365,7.527,7.68,0,-4.074,-3.855,13.06,62,1.732
101,2014-07-26T14:00,2014,207,1400,0,68.72,62.44,69.71,62.24,68.76,61.13,30.35,34.38,30.42,34.19,69.69,62.43,20.83,0,120287.6,6.281,7.472,7.635,0,-4.035,-3.766,13.06,62,1.732
101,2014-07-26T15:00,2014,207,1500,0,68.66,62.38,69.65,62.22,68.71,60.9,30.61,34.62,30.68,34.44,69.62,62.31,20.71,0,120275.2,6.276,7.426,7.807,0,-4.012,-3.758,13.06,61,1.704
101,2014-07-26T16:00,2014,207,1600,0,68.69,62.33,69.68,62.2,68.76,60.31,30.82,34.79,30.9,34.58,69.65,62.08,20.56,0,123730.7,6.363,7.48,8.44,0,-3.961,-3.682,13.05,63,1.76
101,2014-07-26T17:00,2014,207,1700,0,68.66,62.29,69.64,62.13,68.71,60.45,30.98,34.88,31.05,34.68,69.62,62.1,20.82,0,124551.3,6.378,7.51,8.26,0,-3.897,-3.631,13.04,64,1.788
101,2014-07-26T18:00,2014,207,1800,0,68.61,62.07,69.59,61.98,68.68,60.08,31.04,34.9,31.1,34.68,69.58,61.87,20.77,0,127577.4,6.538,7.607,8.6,0,-3.861,-3.58,13.04,65,1.816
101,2014-07-26T19:00,2014,207,1900,0,68.62,62.02,69.58,61.92,68.68,59.79,30.99,34.81,31.03,34.57,69.58,61.74,20.71,0,129520.3,6.599,7.663,8.89,0,-3.818,-3.537,13.03,67,1.872
101,2014-07-26T20:00,2014,207,2000,0,68.62,61.81,69.6,61.7,68.67,60.03,30.87,34.66,30.89,34.42,69.59,61.71,20.55,0,129526,6.807,7.893,8.64,0,-3.794,-3.527,13.04,66,1.844
101,2014-07-26T21:00,2014,207,2100,0,68.56,61.64,69.54,61.51,68.62,60.11,30.61,34.38,30.61,34.13,69.55,61.64,20.77,0,131663.1,6.929,8.04,8.51,0,-3.771,-3.514,13.03,67,1.872
101,2014-07-26T22:00,2014,207,2200,0,68.53,61.57,69.51,61.49,68.58,60.14,30.29,34.07,30.29,33.83,69.54,61.62,20.76,0,131345.1,6.961,8.03,8.44,0,-3.774,-3.537,12.99,66,1.844
101,2014-07-26T23:00,2014,207,2300,0,68.4,61.49,69.38,61.39,68.46,59.34,30.02,33.83,30.02,33.59,69.39,61.3,20.75,0,134626.3,6.911,7.993,9.12,0,-3.811,-3.57,12.94,69,1.927
101,2014-07-27T00:00,2014,208,2400,0,68.5,61.52,69.49,61.43,68.57,59.36,29.76,33.58,29.76,33.34,69.51,61.33,20.92,0,136981.1,6.978,8.06,9.21,0,-3.812,-3.578,12.93,70,1.955
101,2014-07-27T01:00,2014,208,100,0,68.51,61.48,69.49,61.37,68.57,59.66,29.52,33.38,29.52,33.14,69.52,61.39,20.81,0,135252.6,7.034,8.12,8.91,0,-3.855,-3.617,12.93,69,1.927
101,2014-07-27T02:00,2014,208,200,0,68.47,61.46,69.48,61.36,68.52,59.82,29.31,33.22,29.31,32.98,69.5,61.43,20.58,0,132555.6,7.011,8.13,8.71,0,-3.908,-3.672,12.94,67,1.872
101,2014-07-27T03:00,2014,208,300,0,68.48,61.52,69.49,61.39,68.53,59.4,29.17,33.11,29.18,32.88,69.51,61.32,20.57,0,134398,6.953,8.1,9.14,0,-3.946,-3.702,12.95,69,1.927
101,2014-07-27T04:00,2014,208,400,0,68.53,61.57,69.54,61.45,68.58,59.87,29.08,33.06,29.1,32.83,69.56,61.53,20.61,0,132262.8,6.958,8.09,8.71,0,-3.984,-3.73,12.96,68,1.899
101,2014-07-27T05:00,2014,208,500,0,68.49,61.5,69.51,61.39,68.53,60.15,29.03,33.06,29.06,32.82,69.52,61.57,20.53,0,130191.7,6.99,8.12,8.38,0,-4.03,-3.769,12.96,66,1.844
101,2014-07-27T06:00,2014,208,600,0,68.55,61.6,69.57,61.45,68.61,60.27,29.15,33.29,29.2,33.05,69.56,61.65,20.66,0,130633.5,6.954,8.12,8.34,0,-4.137,-3.849,12.97,67,1.872
101,2014-07-27T07:00,2014,208,700,0,68.51,61.66,69.6,61.54,68.61,60.34,29.24,33.33,29.31,33.17,69.58,61.7,20.57,0,128696.8,6.845,8.05,8.27,0,-4.089,-3.867,12.96,65,1.816
101,2014-07-27T08:00,2014,208,800,0,68.61,61.84,69.64,61.67,68.71,60.48,29.44,33.59,29.52,33.44,69.61,61.88,20.57,0,127519.8,6.767,7.968,8.22,0,-4.148,-3.922,12.97,65,1.816
101,2014-07-27T09:00,2014,208,900,0,68.57,61.87,69.61,61.75,68.68,60.33,29.59,33.65,29.67,33.57,69.58,61.84,20.48,0,126759.8,6.707,7.856,8.35,0,-4.06,-3.899,12.94,65,1.816
101,2014-07-27T10:00,2014,208,1000,0,68.45,61.68,69.48,61.58,68.54,60.15,29.73,33.77,29.8,33.68,69.46,61.68,20.57,0,128125.2,6.772,7.899,8.39,0,-4.035,-3.874,12.95,65,1.816
101,2014-07-27T11:00,2014,208,1100,0,68.58,61.63,69.57,61.48,68.67,59.94,29.78,33.73,29.84,33.63,69.59,61.52,20.58,0,132194.5,6.954,8.09,8.73,0,-3.957,-3.783,12.96,68,1.899
101,2014-07-27T12:00,2014,208,1200,0,68.54,61.66,69.55,61.51,68.63,59.37,29.73,33.65,29.8,33.54,69.55,61.36,20.54,0,134110.7,6.879,8.04,9.26,0,-3.917,-3.741,13.02,69,1.927
101,2014-07-27T13:00,2014,208,1300,0,68.58,61.98,69.58,61.78,68.66,59.5,29.78,33.69,29.86,33.62,69.58,61.6,20.65,0,131373.5,6.598,7.798,9.16,0,-3.906,-3.761,13.03,67,1.872
101,2014-07-27T14:00,2014,208,1400,0,68.56,61.98,69.55,61.79,68.65,59.67,29.94,33.89,30.01,33.8,69.55,61.65,20.65,0,130149.1,6.582,7.768,8.99,0,-3.952,-3.79,13.02,67,1.872
101,2014-07-27T15:00,2014,208,1500,0,68.7,62.16,69.7,62.01,68.78,60.19,30.11,34.08,30.19,33.98,69.68,61.96,20.59,0,126929.5,6.541,7.69,8.6,0,-3.969,-3.785,12.99,65,1.816
101,2014-07-27T16:00,2014,208,1600,0,68.65,62.27,69.64,62.08,68.73,60.5,30.36,34.35,30.45,34.25,69.61,62.13,20.89,0,124999.1,6.376,7.559,8.22,0,-3.991,-3.806,12.98,64,1.788
101,2014-07-27T17:00,2014,208,1700,0,68.61,62.18,69.61,62.02,68.69,59.9,30.62,34.59,30.7,34.49,69.59,61.87,20.73,0,127699.1,6.43,7.59,8.8,0,-3.968,-3.78,12.98,65,1.816
101,2014-07-27T18:00,2014,208,1800,0,68.68,62.12,69.67,61.96,68.77,59.92,30.78,34.71,30.86,34.56,69.65,61.83,20.61,0,128695.2,6.563,7.709,8.85,0,-3.926,-3.708,12.98,66,1.844
101,2014-07-27T19:00,2014,208,1900,0,68.76,62.26,69.74,62.11,68.83,60.12,30.87,34.76,30.94,34.61,69.73,62,20.76,0,128072.3,6.498,7.633,8.72,0,-3.889,-3.669,12.97,66,1.844
101,2014-07-27T20:00,2014,208,2000,0,68.64,62.08,69.62,61.94,68.72,59.76,30.93,34.82,30.99,34.66,69.62,61.76,20.68,0,129555.6,6.557,7.684,8.95,0,-3.889,-3.672,12.98,66,1.844
101,2014-07-27T21:00,2014,208,2100,0,68.7,62.01,69.65,61.81,68.78,60.31,30.87,34.74,30.93,34.56,69.67,61.88,20.62,0,128106.4,6.692,7.837,8.47,0,-3.869,-3.632,12.98,66,1.844
101,2014-07-27T22:00,2014,208,2200,0,68.59,61.81,69.56,61.58,68.65,60.18,30.66,34.52,30.71,34.31,69.57,61.7,20.87,0,130907.4,6.782,7.974,8.47,0,-3.858,-3.6,12.99,67,1.872
101,2014-07-27T23:00,2014,208,2300,0,68.53,61.64,69.52,61.42,68.62,60.16,30.36,34.21,30.41,34,69.52,61.6,20.92,0,132499.8,6.898,8.1,8.45,0,-3.846,-3.589,12.99,68,1.899
101,2014-07-28T00:00,2014,209,2400,0,68.5,61.54,69.5,61.31,68.59,60.1,30,33.87,30.05,33.65,69.49,61.53,20.88,0,133246.1,6.954,8.19,8.49,0,-3.865,-3.605,13,68,1.899
101,2014-07-28T01:00,2014,209,100,0,68.49,61.49,69.49,61.29,68.57,60.07,29.68,33.6,29.73,33.39,69.49,61.49,20.71,0,132545.7,7.002,8.2,8.5,0,-3.916,-3.66,13,68,1.899
101,2014-07-28T02:00,2014,209,200,0,68.48,61.55,69.5,61.36,68.54,60.13,29.45,33.43,29.51,33.24,69.49,61.55,20.7,0,131277.8,6.933,8.14,8.41,0,-3.98,-3.729,12.99,67,1.872
101,2014-07-28T03:00,2014,209,300,0,68.45,61.56,69.44,61.36,68.5,60.05,29.32,33.35,29.38,33.16,69.45,61.52,20.83,0,131779.4,6.893,8.08,8.46,0,-4.025,-3.78,12.99,68,1.899
101,2014-07-28T04:00,2014,209,400,0,68.44,61.55,69.44,61.34,68.52,59.86,29.24,33.29,29.3,33.1,69.44,61.46,20.76,0,132581.1,6.889,8.1,8.66,0,-4.05,-3.804,12.99,68,1.899
101,2014-07-28T05:00,2014,209,500,0,68.38,61.51,69.39,61.27,68.46,59.5,29.14,33.21,29.2,33.01,69.39,61.3,20.84,0,134770,6.873,8.12,8.96,0,-4.067,-3.806,12.99,70,1.955
101,2014-07-28T06:00,2014,209,600,0,68.53,61.65,69.55,61.41,68.6,59.7,29.22,33.39,29.29,33.15,69.53,61.47,20.8,0,134344.5,6.874,8.14,8.9,0,-4.168,-3.864,12.99,68,1.899
101,2014-07-28T07:00,2014,209,700,0,68.47,61.55,69.48,61.37,68.56,59.83,29.24,33.36,29.31,33.16,69.49,61.45,20.51,0,131710.8,6.928,8.12,8.73,0,-4.119,-3.846,12.99,68,1.899
101,2014-07-28T08:00,2014,209,800,0,68.48,61.56,69.43,61.39,68.54,60,29.25,33.37,29.32,33.17,69.49,61.53,20.49,0,130022.5,6.918,8.04,8.54,0,-4.123,-3.851,13.01,67,1.872
101,2014-07-28T09:00,2014,209,900,0,68.51,61.65,69.51,61.52,68.59,60.2,29.27,33.39,29.34,33.18,69.53,61.65,20.52,0,128775.3,6.859,7.996,8.39,0,-4.121,-3.847,13.01,67,1.872
101,2014-07-28T10:00,2014,209,1000,0,68.52,61.83,69.5,61.66,68.6,60.08,29.36,33.48,29.44,33.3,69.53,61.71,20.67,0,128706.1,6.687,7.841,8.52,0,-4.122,-3.864,13.01,66,1.844
101,2014-07-28T11:00,2014,209,1100,0,68.55,61.91,69.54,61.74,68.63,60.45,29.53,33.67,29.62,33.51,69.55,61.89,20.56,0,125618,6.642,7.793,8.19,0,-4.133,-3.891,13.02,65,1.816
101,2014-07-28T12:00,2014,209,1200,0,68.53,61.87,69.52,61.71,68.62,60.22,29.67,33.79,29.75,33.6,69.53,61.77,20.71,0,127931.6,6.659,7.815,8.4,0,-4.125,-3.854,13.01,66,1.844
101,2014-07-28T13:00,2014,209,1300,0,68.56,62.13,69.55,61.95,68.63,60.06,29.86,33.95,29.95,33.8,69.54,61.9,20.88,0,127400.7,6.428,7.597,8.57,0,-4.085,-3.855,13.01,66,1.844
101,2014-07-28T14:00,2014,209,1400,0,68.82,62.49,69.84,62.32,68.89,60.91,30.15,34.23,30.24,34.09,69.77,62.41,20.87,0,123062,6.332,7.518,7.98,0,-4.087,-3.855,13.01,63,1.76
101,2014-07-28T15:00,2014,209,1500,0,68.76,62.57,69.77,62.39,68.85,61.07,30.53,34.62,30.63,34.51,69.7,62.5,20.87,0,120262.1,6.188,7.375,7.779,0,-4.093,-3.879,13.01,62,1.732
101,2014-07-28T16:00,2014,209,1600,0,68.59,62.18,69.53,62.03,68.64,60.65,30.86,34.92,30.94,34.78,69.52,62.14,20.88,0,123442.8,6.405,7.5,7.987,0,-4.054,-3.838,13.01,63,1.76
101,2014-07-28T17:00,2014,209,1700,0,68.54,61.23,69.35,60.96,68.47,59.45,30.65,34.35,30.64,34.2,69.44,61.11,20.77,0,138718.9,7.312,8.39,9.02,0,-3.705,-3.553,13.01,74,2.067
101,2014-07-28T18:00,2014,209,1800,0,68.57,61.5,69.43,61.3,68.53,59.81,30.16,33.72,30.13,33.57,69.5,61.42,20.65,0,133387.6,7.071,8.13,8.71,0,-3.556,-3.444,13.01,69,1.927
101,2014-07-28T19:00,2014,209,1900,0,68.49,61.47,69.38,61.27,68.46,59.8,29.73,33.39,29.69,33.23,69.43,61.38,20.76,0,133406.4,7.021,8.11,8.66,0,-3.654,-3.54,13.02,69,1.927
101,2014-07-28T20:00,2014,209,2000,0,68.39,61.31,69.3,61.12,68.38,59.63,29.32,33.02,29.26,32.87,69.37,61.24,20.62,0,133772.9,7.087,8.18,8.76,0,-3.703,-3.611,13.02,70,1.955
101,2014-07-28T21:00,2014,209,2100,0,68.45,61.33,69.39,61.09,68.48,59.58,29.12,33.05,29.11,32.84,69.42,61.25,20.77,0,136405.3,7.12,8.3,8.9,0,-3.93,-3.727,13.02,70,1.955
101,2014-07-28T22:00,2014,209,2200,0,68.54,61.44,69.47,61.17,68.57,59.66,29.18,33.35,29.22,33.06,69.49,61.35,20.91,0,137248.6,7.096,8.3,8.91,0,-4.171,-3.839,13.02,70,1.955
101,2014-07-28T23:00,2014,209,2300,0,68.42,61.36,69.36,61.13,68.47,59.39,29.23,33.44,29.29,33.17,69.39,61.21,20.91,0,137685.7,7.066,8.24,9.08,0,-4.218,-3.883,13.02,70,1.955
101,2014-07-29T00:00,2014,210,2400,0,68.43,61.27,69.37,61.05,68.46,59.23,29.26,33.47,29.33,33.17,69.38,61.1,20.93,0,139650.7,7.156,8.33,9.23,0,-4.209,-3.836,13.02,72,2.011
101,2014-07-29T01:00,2014,210,100,0,68.52,61.21,69.45,60.99,68.54,59.22,29.28,33.5,29.36,33.18,69.46,61.04,20.6,0,139603.3,7.313,8.47,9.31,0,-4.217,-3.822,13.02,72,2.011
101,2014-07-29T02:00,2014,210,200,0,68.5,61.09,69.43,60.87,68.51,59.11,29.33,33.57,29.4,33.25,69.44,60.92,20.48,0,140311.4,7.413,8.56,9.39,0,-4.246,-3.844,13.02,71,1.983
101,2014-07-29T03:00,2014,210,300,0,68.48,61.04,69.41,60.82,68.49,59.12,29.39,33.66,29.47,33.33,69.41,60.86,20.52,0,140766.2,7.441,8.59,9.37,0,-4.27,-3.865,13.02,73,2.039
101,2014-07-29T04:00,2014,210,400,0,68.55,61.08,69.47,60.83,68.55,59.2,29.46,33.75,29.57,33.34,69.46,60.91,20.53,0,141149.2,7.465,8.64,9.35,0,-4.293,-3.776,12.97,72,2.011
101,2014-07-29T05:00,2014,210,500,0,68.55,61.02,69.5,60.8,68.54,59.34,29.54,33.83,29.65,33.46,69.47,60.92,20.59,0,141362.8,7.529,8.7,9.2,0,-4.287,-3.808,12.94,73,2.039
101,2014-07-29T06:00,2014,210,600,0,68.54,61.03,69.47,60.79,68.53,59.22,29.58,33.83,29.67,33.48,69.45,60.86,20.81,0,143224.9,7.506,8.68,9.31,0,-4.252,-3.806,12.93,73,2.039
101,2014-07-29T07:00,2014,210,700,0,68.61,61.13,69.53,60.85,68.6,59.24,29.65,33.91,29.74,33.55,69.51,60.92,20.61,0,141968.3,7.476,8.67,9.36,0,-4.263,-3.808,12.93,73,2.039
101,2014-07-29T08:00,2014,210,800,0,68.65,61.24,69.57,60.97,68.64,59.36,29.72,33.98,29.81,33.63,69.55,61.05,20.61,0,140757,7.41,8.6,9.28,0,-4.256,-3.827,12.93,72,2.011
101,2014-07-29T09:00,2014,210,900,0,68.64,61.31,69.59,61.04,68.65,59.43,29.73,33.95,29.8,33.63,69.57,61.12,20.57,0,139450.2,7.337,8.54,9.22,0,-4.219,-3.833,12.95,70,1.955
101,2014-07-29T10:00,2014,210,1000,0,68.81,61.87,69.75,61.46,68.8,59.93,29.54,33.65,29.59,33.37,69.77,61.73,20.54,0,133599.7,6.935,8.29,8.87,0,-4.114,-3.787,12.93,68,1.899
101,2014-07-29T11:00,2014,210,1100,0,68.45,61.52,69.44,61.23,68.5,59.48,29.51,33.74,29.55,33.44,69.43,61.31,20.77,0,135570.6,6.937,8.21,9.02,0,-4.224,-3.891,13,68,1.899
101,2014-07-29T12:00,2014,210,1200,0,68.59,61.82,69.59,61.52,68.66,59.8,29.52,33.71,29.55,33.41,69.58,61.59,20.79,0,133082.8,6.774,8.08,8.86,0,-4.192,-3.858,13.02,68,1.899
101,2014-07-29T13:00,2014,210,1300,0,68.53,61.78,69.55,61.51,68.59,59.89,29.43,33.58,29.47,33.34,69.52,61.6,20.67,0,131153.1,6.75,8.04,8.7,0,-4.147,-3.871,13.03,66,1.844
101,2014-07-29T14:00,2014,210,1400,0,68.5,61.71,69.51,61.45,68.56,59.75,29.38,33.53,29.42,33.32,69.48,61.5,20.63,0,131806.3,6.789,8.06,8.81,0,-4.156,-3.894,13.04,67,1.872
101,2014-07-29T15:00,2014,210,1500,0,68.51,61.79,69.53,61.56,68.6,59.79,29.32,33.45,29.37,33.24,69.51,61.58,20.74,0,131670.8,6.724,7.974,8.81,0,-4.128,-3.87,13.04,67,1.872
101,2014-07-29T16:00,2014,210,1600,0,68.54,61.75,69.56,61.51,68.6,59.81,29.36,33.54,29.41,33.32,69.53,61.54,20.84,0,132908.2,6.78,8.05,8.79,0,-4.187,-3.91,13.05,68,1.899
101,2014-07-29T17:00,2014,210,1700,0,68.56,61.76,69.57,61.53,68.64,59.76,29.27,33.41,29.33,33.18,69.55,61.56,20.7,0,132654.9,6.798,8.04,8.89,0,-4.133,-3.848,13.05,67,1.872
101,2014-07-29T18:00,2014,210,1800,0,68.54,61.63,69.56,61.38,68.62,59.57,29.3,33.49,29.36,33.26,69.52,61.39,20.58,0,134099.7,6.908,8.18,9.05,0,-4.191,-3.907,13.05,68,1.899
101,2014-07-29T19:00,2014,210,1900,0,68.49,61.42,69.49,61.13,68.56,59.37,29.26,33.43,29.31,33.18,69.46,61.16,20.64,0,137223.1,7.073,8.36,9.18,0,-4.177,-3.873,13.05,69,1.927
101,2014-07-29T20:00,2014,210,2000,0,68.57,61.27,69.54,60.93,68.59,59.26,29.28,33.52,29.34,33.24,69.51,61.03,20.55,0,140026.9,7.301,8.6,9.33,0,-4.238,-3.896,13.05,71,1.983
101,2014-07-29T21:00,2014,210,2100,0,68.51,61.24,69.47,60.89,68.53,59.16,29.4,33.68,29.46,33.38,69.45,60.93,20.73,0,141192.7,7.275,8.58,9.36,0,-4.286,-3.921,13.04,72,2.011
101,2014-07-29T22:00,2014,210,2200,0,68.55,61.25,69.51,60.89,68.56,59.17,29.41,33.7,29.5,33.32,69.48,60.94,20.85,0,142510.9,7.295,8.62,9.4,0,-4.281,-3.826,13.05,72,2.011
101,2014-07-29T23:00,2014,210,2300,0,68.57,61.25,69.52,60.89,68.56,59.14,29.49,33.79,29.59,33.42,69.47,60.95,20.88,0,143027.3,7.311,8.62,9.43,0,-4.3,-3.827,13.05,72,2.011
101,2014-07-30T00:00,2014,211,2400,0,68.51,61.15,69.46,60.78,68.51,59.01,29.59,33.9,29.67,33.53,69.42,60.82,20.88,0,144007,7.363,8.67,9.5,0,-4.313,-3.857,13.03,74,2.067
101,2014-07-30T01:00,2014,211,100,0,68.53,61.06,69.46,60.7,68.52,58.59,29.78,34.12,29.86,33.75,69.43,60.64,20.76,0,146626.2,7.464,8.75,9.93,0,-4.347,-3.894,13.03,74,2.067
101,2014-07-30T02:00,2014,211,200,0,68.55,61.08,69.48,60.76,68.54,58.56,29.91,34.24,29.99,33.87,69.46,60.65,20.72,0,146481.2,7.467,8.73,9.98,0,-4.327,-3.883,13.04,74,2.067
101,2014-07-30T03:00,2014,211,300,0,68.57,61.16,69.51,60.84,68.56,58.74,30.01,34.3,30.06,33.93,69.49,60.77,20.75,0,145190.8,7.412,8.67,9.83,0,-4.299,-3.866,13.03,73,2.039
101,2014-07-30T04:00,2014,211,400,0,68.57,61.21,69.51,60.88,68.56,58.87,30.06,34.34,30.1,33.99,69.49,60.83,20.72,0,143750.6,7.362,8.63,9.7,0,-4.285,-3.889,13.04,73,2.039
101,2014-07-30T05:00,2014,211,500,0,68.52,61.13,69.46,60.8,68.52,58.75,30.11,34.4,30.15,34.05,69.43,60.74,20.62,0,143849.2,7.391,8.66,9.77,0,-4.293,-3.906,13.04,73,2.039
101,2014-07-30T06:00,2014,211,600,0,68.65,61.23,69.59,60.89,68.64,58.9,30.15,34.44,30.19,34.09,69.56,60.85,20.5,0,143205.5,7.427,8.69,9.75,0,-4.288,-3.895,13.04,73,2.039
101,2014-07-30T07:00,2014,211,700,0,68.59,61.23,69.53,60.88,68.58,59.16,30.21,34.51,30.24,34.15,69.5,60.93,20.48,0,140627.9,7.362,8.65,9.42,0,-4.3,-3.915,13.04,71,1.983
101,2014-07-30T08:00,2014,211,800,0,68.63,61.38,69.57,61.02,68.62,59.34,30.25,34.55,30.27,34.2,69.54,61.09,20.49,0,138767.5,7.249,8.55,9.28,0,-4.301,-3.931,13.04,70,1.955
101,2014-07-30T09:00,2014,211,900,0,68.62,61.55,69.57,61.18,68.63,59.64,30.27,34.57,30.28,34.26,69.56,61.29,20.56,0,135709,7.069,8.39,8.98,0,-4.306,-3.986,13.03,69,1.927
101,2014-07-30T10:00,2014,211,1000,0,68.65,61.73,69.59,61.35,68.65,59.86,30.31,34.63,30.3,34.36,69.57,61.47,20.56,0,132956.8,6.913,8.24,8.79,0,-4.318,-4.059,13.03,67,1.872
101,2014-07-30T11:00,2014,211,1100,0,68.62,61.89,69.59,61.55,68.65,59.86,30.33,34.67,30.31,34.39,69.57,61.58,20.73,0,131872.2,6.731,8.04,8.79,0,-4.331,-4.074,13.04,67,1.872
101,2014-07-30T12:00,2014,211,1200,0,68.66,62.02,69.65,61.7,68.69,60.1,30.38,34.71,30.37,34.43,69.62,61.73,20.71,0,129699.8,6.648,7.945,8.6,0,-4.339,-4.055,13.04,66,1.844
101,2014-07-30T13:00,2014,211,1300,0,68.59,62.09,69.59,61.8,68.64,60.39,30.39,34.7,30.39,34.45,69.55,61.86,20.81,0,126695.3,6.504,7.796,8.25,0,-4.305,-4.064,13.04,64,1.788
