id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-07-30T14:00,2014,211,1400,0,68.65,62.1,69.65,61.84,68.69,60.34,30.36,34.64,30.36,34.4,69.61,61.85,20.91,0,128292.9,6.552,7.815,8.35,0,-4.276,-4.039,13.04,66,1.844
101,2014-07-30T15:00,2014,211,1500,0,68.58,62.06,69.58,61.81,68.62,60.12,30.37,34.66,30.37,34.43,69.53,61.75,20.85,0,128409.8,6.525,7.774,8.51,0,-4.285,-4.057,13.04,65,1.816
101,2014-07-30T16:00,2014,211,1600,0,68.58,62.02,69.6,61.78,68.64,59.94,30.37,34.63,30.37,34.4,69.55,61.66,20.85,0,129805.6,6.553,7.813,8.69,0,-4.255,-4.029,13.04,67,1.872
101,2014-07-30T17:00,2014,211,1700,0,68.58,61.93,69.59,61.68,68.64,59.9,30.34,34.57,30.33,34.34,69.56,61.58,20.68,0,130141.7,6.658,7.907,8.74,0,-4.229,-4.007,13.05,66,1.844
101,2014-07-30T18:00,2014,211,1800,0,68.57,61.81,69.56,61.56,68.61,59.66,30.32,34.56,30.31,34.33,69.54,61.43,20.54,0,131484.8,6.762,7.992,8.95,0,-4.244,-4.021,13.04,68,1.899
101,2014-07-30T19:00,2014,211,1900,0,68.53,61.64,69.5,61.33,68.56,59.47,30.28,34.52,30.27,34.28,69.49,61.25,20.61,0,134465.5,6.891,8.17,9.09,0,-4.243,-4.016,13.04,68,1.899
101,2014-07-30T20:00,2014,211,2000,0,68.55,61.46,69.5,61.1,68.56,59.37,30.24,34.5,30.24,34.23,69.48,61.1,20.63,0,137503,7.089,8.4,9.19,0,-4.264,-3.992,13.05,70,1.955
101,2014-07-30T21:00,2014,211,2100,0,68.63,61.39,69.57,61,68.63,59.46,30.21,34.5,30.23,34.18,69.53,61.1,20.71,0,139655,7.235,8.57,9.16,0,-4.285,-3.959,13.04,71,1.983
101,2014-07-30T22:00,2014,211,2200,0,68.58,61.33,69.51,60.94,68.58,60.09,30.24,34.55,30.26,34.23,69.49,61.28,20.84,0,136830.3,7.246,8.57,8.49,0,-4.319,-3.971,13.04,69,1.927
101,2014-07-30T23:00,2014,211,2300,0,68.6,61.32,69.55,60.92,68.59,60.07,30.24,34.55,30.26,34.22,69.52,61.27,20.94,0,138171,7.282,8.62,8.53,0,-4.315,-3.954,13.04,70,1.955
101,2014-07-31T00:00,2014,212,2400,0,68.61,61.28,69.55,60.89,68.6,60.03,30.24,34.56,30.27,34.22,69.53,61.24,20.91,0,138660.3,7.325,8.66,8.57,0,-4.318,-3.953,13.04,70,1.955
101,2014-07-31T01:00,2014,212,100,0,68.6,61.24,69.54,60.91,68.59,60.02,30.23,34.54,30.26,34.2,69.51,61.23,20.85,0,138293.3,7.363,8.63,8.58,0,-4.306,-3.94,13.03,70,1.955
101,2014-07-31T02:00,2014,212,200,0,68.58,61.25,69.53,60.87,68.58,59.97,30.22,34.53,30.25,34.19,69.5,61.2,20.86,0,138634.5,7.339,8.66,8.61,0,-4.305,-3.935,13.03,70,1.955
101,2014-07-31T03:00,2014,212,300,0,68.57,61.19,69.52,60.84,68.56,59.92,30.21,34.51,30.23,34.17,69.48,61.16,20.9,0,139412.5,7.375,8.68,8.64,0,-4.301,-3.934,13.04,70,1.955
101,2014-07-31T04:00,2014,212,400,0,68.58,61.17,69.52,60.78,68.57,59.89,30.17,34.46,30.2,34.11,69.5,61.13,20.88,0,140038.2,7.41,8.74,8.69,0,-4.289,-3.915,13.05,71,1.983
101,2014-07-31T05:00,2014,212,500,0,68.55,61.16,69.5,60.8,68.56,59.9,30.05,34.31,30.1,33.91,69.47,61.11,20.96,0,140139.9,7.396,8.7,8.66,0,-4.256,-3.817,13.05,71,1.983
101,2014-07-31T06:00,2014,212,600,0,68.63,61.25,69.56,60.94,68.62,60.02,29.91,34.17,29.99,33.77,69.53,61.24,20.89,0,138785.6,7.376,8.62,8.6,0,-4.258,-3.787,13.05,70,1.955
101,2014-07-31T07:00,2014,212,700,0,68.62,61.32,69.57,61.08,68.65,60.12,29.83,34.1,29.88,33.76,69.55,61.33,20.65,0,135614.8,7.302,8.5,8.52,0,-4.277,-3.88,13.05,69,1.927
101,2014-07-31T08:00,2014,212,800,0,68.68,61.54,69.64,61.28,68.7,60.3,29.77,34.06,29.81,33.73,69.61,61.54,20.63,0,133218,7.146,8.36,8.4,0,-4.288,-3.919,13.06,67,1.872
101,2014-07-31T09:00,2014,212,900,0,68.61,61.63,69.63,61.37,68.68,60.41,29.8,34.1,29.81,33.85,69.6,61.61,20.51,0,130175.4,6.984,8.25,8.27,0,-4.3,-4.037,13.06,66,1.844
101,2014-07-31T10:00,2014,212,1000,0,68.67,61.78,69.66,61.5,68.71,60.48,29.73,33.99,29.75,33.74,69.63,61.75,20.56,0,129205.8,6.893,8.15,8.23,0,-4.255,-3.991,13.06,65,1.816
101,2014-07-31T11:00,2014,212,1100,0,68.68,61.83,69.68,61.58,68.73,60.38,29.68,33.9,29.7,33.67,69.65,61.76,20.57,0,129418.5,6.849,8.1,8.36,0,-4.221,-3.967,13.05,65,1.816
101,2014-07-31T12:00,2014,212,1200,0,68.73,62.05,69.73,61.8,68.76,60.68,29.93,34.33,29.97,34.09,69.68,61.97,20.53,0,125750.9,6.677,7.923,8.08,0,-4.402,-4.119,13.06,63,1.76
101,2014-07-31T13:00,2014,212,1300,0,68.68,62.25,69.7,62.04,68.74,61.09,30.15,34.53,30.2,34.31,69.66,62.19,20.72,0,121635.5,6.432,7.668,7.642,0,-4.372,-4.112,13.05,65,1.816
101,2014-07-31T14:00,2014,212,1400,0,68.67,62.32,69.72,62.11,68.76,60.77,30.28,34.47,30.32,34.31,69.65,62.21,20.78,0,123171.7,6.353,7.61,7.988,0,-4.19,-3.991,13.03,65,1.816
101,2014-07-31T15:00,2014,212,1500,0,68.6,62.25,69.63,62.06,68.69,60.49,30.38,34.46,30.42,34.32,69.58,62.08,20.75,0,124016.5,6.355,7.572,8.2,0,-4.081,-3.902,13.03,65,1.816
101,2014-07-31T16:00,2014,212,1600,0,68.73,62.4,69.77,62.21,68.82,60.63,30.49,34.5,30.55,34.39,69.7,62.24,20.89,0,124534.6,6.329,7.553,8.19,0,-4.013,-3.846,13.03,65,1.816
101,2014-07-31T17:00,2014,212,1700,0,68.63,62.25,69.67,62.11,68.74,60.56,30.62,34.6,30.68,34.51,69.61,62.13,20.74,0,123855.3,6.381,7.56,8.18,0,-3.979,-3.824,13.03,65,1.816
101,2014-07-31T18:00,2014,212,1800,0,68.65,62.12,69.67,61.98,68.76,60.46,30.69,34.61,30.74,34.5,69.64,62,20.73,0,126096.9,6.53,7.694,8.3,0,-3.922,-3.762,13.03,66,1.844
101,2014-07-31T19:00,2014,212,1900,0,68.56,61.94,69.57,61.78,68.68,60.29,30.66,34.56,30.7,34.42,69.54,61.81,20.77,0,127929.3,6.627,7.789,8.4,0,-3.9,-3.715,13.03,67,1.872
101,2014-07-31T20:00,2014,212,2000,0,68.68,61.94,69.7,61.79,68.76,60.52,30.52,34.4,30.57,34.24,69.69,61.91,20.67,0,127791.1,6.736,7.912,8.25,0,-3.878,-3.667,13.03,66,1.844
101,2014-07-31T21:00,2014,212,2100,0,68.54,61.74,69.55,61.53,68.64,60.11,30.3,34.17,30.35,34.01,69.54,61.63,20.7,0,130518.6,6.796,8.02,8.53,0,-3.869,-3.659,13.04,68,1.899
101,2014-07-31T22:00,2014,212,2200,0,68.49,61.69,69.53,61.55,68.59,60.22,30.05,33.93,30.1,33.76,69.5,61.65,20.91,0,130739.4,6.796,7.981,8.37,0,-3.872,-3.662,13.04,68,1.899
101,2014-07-31T23:00,2014,212,2300,0,68.45,61.66,69.48,61.48,68.56,59.61,29.82,33.7,29.87,33.57,69.46,61.42,20.91,0,134037,6.785,8,8.94,0,-3.88,-3.694,13.05,70,1.955
101,2014-08-01T00:00,2014,213,2400,0,68.53,61.67,69.54,61.48,68.65,59.89,29.59,33.49,29.63,33.34,69.54,61.53,20.96,0,134049.9,6.858,8.06,8.76,0,-3.904,-3.709,13.05,69,1.927
101,2014-08-01T01:00,2014,213,100,0,68.49,61.57,69.53,61.37,68.61,59.9,29.33,33.27,29.37,33.1,69.54,61.47,20.99,0,134889.5,6.923,8.16,8.71,0,-3.942,-3.728,13.05,70,1.955
101,2014-08-01T02:00,2014,213,200,0,68.55,61.54,69.57,61.35,68.64,59.94,29.08,33.08,29.13,32.87,69.57,61.48,20.83,0,134596.3,7.006,8.22,8.7,0,-4.004,-3.747,13.07,70,1.955
101,2014-08-01T03:00,2014,213,300,0,68.64,61.66,69.63,61.43,68.71,60.13,29.12,33.33,29.19,33.09,69.62,61.62,20.85,0,133792.6,6.979,8.2,8.58,0,-4.201,-3.901,13.06,68,1.899
101,2014-08-01T04:00,2014,213,400,0,68.57,61.64,69.58,61.43,68.66,60.17,29.26,33.54,29.33,33.29,69.57,61.61,20.82,0,132515.4,6.935,8.14,8.49,0,-4.276,-3.956,13.06,69,1.927
101,2014-08-01T05:00,2014,213,500,0,68.58,61.66,69.61,61.46,68.67,60.19,29.23,33.4,29.29,33.14,69.61,61.64,20.73,0,131899.1,6.927,8.15,8.48,0,-4.174,-3.851,13.07,68,1.899
101,2014-08-01T06:00,2014,213,600,0,68.61,61.69,69.62,61.47,68.69,60.25,29.27,33.48,29.34,33.25,69.62,61.65,20.57,0,130620,6.92,8.15,8.44,0,-4.207,-3.913,13.07,67,1.872
101,2014-08-01T07:00,2014,213,700,0,68.68,61.78,69.65,61.52,68.74,60.31,29.39,33.64,29.45,33.4,69.66,61.73,20.51,0,129995.3,6.899,8.13,8.43,0,-4.254,-3.945,13.07,67,1.872
101,2014-08-01T08:00,2014,213,800,0,68.61,61.88,69.63,61.65,68.72,60.44,29.45,33.64,29.51,33.45,69.64,61.82,20.62,0,127997.5,6.728,7.982,8.28,0,-4.19,-3.938,13.07,66,1.844
101,2014-08-01T09:00,2014,213,900,0,68.64,62.07,69.7,61.82,68.75,60.66,29.49,33.59,29.56,33.47,69.69,62.01,20.61,0,125506.9,6.576,7.877,8.09,0,-4.096,-3.915,13.07,65,1.816
101,2014-08-01T10:00,2014,213,1000,0,68.72,62.36,69.77,62.1,68.82,60.99,29.66,33.74,29.73,33.68,69.74,62.27,20.75,0,122517.3,6.367,7.661,7.837,0,-4.079,-3.95,13.06,64,1.788
101,2014-08-01T11:00,2014,213,1100,0,68.74,62.53,69.77,62.33,68.83,60.88,29.99,34.11,30.08,34.06,69.74,62.34,20.74,0,121071.7,6.216,7.445,7.955,0,-4.122,-3.975,13.06,63,1.76
101,2014-08-01T12:00,2014,213,1200,0,68.72,62.7,69.75,62.49,68.84,61.05,30.43,34.57,30.54,34.49,69.69,62.49,20.78,0,118217.9,6.025,7.255,7.79,0,-4.135,-3.949,13.06,61,1.704
101,2014-08-01T13:00,2014,213,1300,0,68.78,62.76,69.79,62.58,68.87,61.21,30.91,35,31.02,34.94,69.72,62.6,20.78,0,117235.5,6.022,7.209,7.661,0,-4.093,-3.922,13.06,61,1.704
101,2014-08-01T14:00,2014,213,1400,0,68.76,62.61,69.73,62.45,68.83,61.21,31.33,35.36,31.44,35.27,69.69,62.5,20.78,0,118149,6.149,7.284,7.621,0,-4.025,-3.835,13.04,61,1.704
101,2014-08-01T15:00,2014,213,1500,0,68.85,62.65,69.83,62.45,68.93,61.21,31.59,35.51,31.68,35.41,69.8,62.49,20.6,0,118563,6.203,7.386,7.724,0,-3.923,-3.727,13,62,1.732
101,2014-08-01T16:00,2014,213,1600,0,68.83,62.65,69.8,62.46,68.91,61.24,31.8,35.66,31.87,35.56,69.77,62.51,20.87,0,119417.8,6.18,7.343,7.667,0,-3.862,-3.69,12.99,62,1.732
101,2014-08-01T17:00,2014,213,1700,0,68.87,62.63,69.84,62.48,68.96,61.12,31.95,35.79,32.02,35.68,69.81,62.49,20.76,0,120227.5,6.243,7.357,7.839,0,-3.836,-3.664,12.99,62,1.732
101,2014-08-01T18:00,2014,213,1800,0,68.84,62.42,69.82,62.33,68.93,60.94,32.06,35.85,32.12,35.75,69.79,62.31,20.56,0,121623.7,6.418,7.493,7.991,0,-3.792,-3.629,12.99,63,1.76
101,2014-08-01T19:00,2014,213,1900,0,68.8,62.3,69.78,62.16,68.89,60.46,32.02,35.77,32.06,35.65,69.75,62.08,20.59,0,125290.5,6.497,7.614,8.42,0,-3.754,-3.589,12.98,65,1.816
101,2014-08-01T20:00,2014,213,2000,0,68.8,62.19,69.77,62.06,68.89,60.84,31.88,35.62,31.91,35.49,69.75,62.14,20.62,0,124593.8,6.617,7.706,8.05,0,-3.743,-3.578,12.99,64,1.788
101,2014-08-01T21:00,2014,213,2100,0,68.78,62.18,69.75,62.01,68.86,60.71,31.68,35.43,31.7,35.27,69.73,62.09,20.88,0,126794.7,6.598,7.736,8.16,0,-3.754,-3.57,12.99,65,1.816
101,2014-08-01T22:00,2014,213,2200,0,68.66,62.03,69.63,61.83,68.77,60.51,31.42,35.18,31.44,35,69.63,61.94,20.91,0,128111.5,6.627,7.796,8.26,0,-3.764,-3.566,13.01,66,1.844
101,2014-08-01T23:00,2014,213,2300,0,68.61,61.9,69.6,61.73,68.72,60.27,31.11,34.87,31.13,34.69,69.6,61.79,20.93,0,130144.1,6.704,7.868,8.45,0,-3.762,-3.558,13.02,67,1.872
101,2014-08-02T00:00,2014,214,2400,0,68.65,61.88,69.65,61.71,68.77,60.33,30.79,34.58,30.81,34.39,69.64,61.82,20.9,0,130636.4,6.771,7.942,8.44,0,-3.795,-3.582,13.02,68,1.899
101,2014-08-02T01:00,2014,214,100,0,68.56,61.76,69.58,61.61,68.66,60.15,30.49,34.33,30.52,34.14,69.57,61.68,20.71,0,130242,6.801,7.971,8.51,0,-3.838,-3.621,13.04,66,1.844
101,2014-08-02T02:00,2014,214,200,0,68.55,61.76,69.57,61.61,68.65,60.28,30.23,34.11,30.26,33.92,69.57,61.74,20.85,0,130178.3,6.789,7.96,8.37,0,-3.885,-3.657,13.05,67,1.872
101,2014-08-02T03:00,2014,214,300,0,68.53,61.73,69.58,61.58,68.63,60.3,30.04,33.97,30.08,33.78,69.58,61.72,20.64,0,128952.8,6.8,7.999,8.33,0,-3.933,-3.706,13.06,67,1.872
101,2014-08-02T04:00,2014,214,400,0,68.55,61.75,69.57,61.6,68.66,60.31,29.9,33.87,29.94,33.68,69.57,61.73,20.66,0,128964.1,6.797,7.969,8.34,0,-3.967,-3.736,13.07,66,1.844
101,2014-08-02T05:00,2014,214,500,0,68.57,61.7,69.58,61.54,68.68,60.24,29.77,33.76,29.82,33.57,69.58,61.69,20.52,0,129402.7,6.872,8.04,8.43,0,-3.991,-3.758,13.08,67,1.872
101,2014-08-02T06:00,2014,214,600,0,68.56,61.66,69.57,61.51,68.67,60.18,29.61,33.61,29.65,33.42,69.58,61.64,20.72,0,131208.3,6.898,8.06,8.49,0,-4.006,-3.764,13.08,67,1.872
101,2014-08-02T07:00,2014,214,700,0,68.59,61.72,69.61,61.56,68.68,60.24,29.47,33.49,29.51,33.3,69.62,61.7,20.79,0,131059.5,6.865,8.04,8.43,0,-4.021,-3.788,13.06,67,1.872
101,2014-08-02T08:00,2014,214,800,0,68.58,61.75,69.58,61.61,68.68,60.24,29.38,33.43,29.43,33.26,69.6,61.72,20.73,0,130124.8,6.832,7.973,8.44,0,-4.054,-3.827,13.07,67,1.872
101,2014-08-02T09:00,2014,214,900,0,68.58,61.78,69.6,61.66,68.67,60.33,29.35,33.43,29.4,33.26,69.61,61.77,20.87,0,130068.7,6.803,7.94,8.33,0,-4.08,-3.862,13.08,67,1.872
101,2014-08-02T10:00,2014,214,1000,0,68.59,61.84,69.6,61.68,68.68,60.3,29.34,33.43,29.39,33.28,69.62,61.78,20.81,0,129565.9,6.751,7.923,8.38,0,-4.082,-3.886,13.08,66,1.844
101,2014-08-02T11:00,2014,214,1100,0,68.6,61.82,69.61,61.66,68.69,60.29,29.34,33.4,29.38,33.27,69.63,61.77,20.6,0,128574.4,6.772,7.946,8.4,0,-4.059,-3.888,13.07,66,1.844
101,2014-08-02T12:00,2014,214,1200,0,68.63,61.94,69.65,61.75,68.73,60.52,29.34,33.4,29.38,33.27,69.66,61.9,20.68,0,127385.8,6.687,7.907,8.21,0,-4.063,-3.884,13.07,66,1.844
101,2014-08-02T13:00,2014,214,1300,0,68.6,61.96,69.63,61.77,68.69,60.46,29.36,33.45,29.41,33.33,69.62,61.92,20.68,0,126975.2,6.642,7.868,8.23,0,-4.094,-3.912,13.07,65,1.816
101,2014-08-02T14:00,2014,214,1400,0,68.62,62.01,69.68,61.83,68.73,60.3,29.43,33.51,29.49,33.38,69.64,61.9,20.65,0,127597,6.607,7.847,8.43,0,-4.088,-3.895,13.07,65,1.816
101,2014-08-02T15:00,2014,214,1500,0,68.68,62.13,69.72,61.97,68.78,60.64,29.54,33.62,29.6,33.52,69.69,62.09,20.65,0,125145,6.55,7.757,8.14,0,-4.081,-3.917,13.08,65,1.816
101,2014-08-02T16:00,2014,214,1600,0,68.63,62.07,69.7,61.9,68.74,60.59,29.66,33.75,29.72,33.64,69.65,62.02,20.58,0,125113.7,6.566,7.797,8.15,0,-4.089,-3.917,13.08,64,1.788
101,2014-08-02T17:00,2014,214,1700,0,68.58,61.87,69.61,61.7,68.68,60.17,29.73,33.79,29.77,33.64,69.59,61.75,20.68,0,129201,6.711,7.912,8.51,0,-4.07,-3.872,13.09,66,1.844
101,2014-08-02T18:00,2014,214,1800,0,68.59,61.78,69.62,61.6,68.69,60.12,29.68,33.72,29.72,33.53,69.59,61.69,20.71,0,130864.1,6.809,8.01,8.57,0,-4.04,-3.81,13.09,67,1.872
101,2014-08-02T19:00,2014,214,1900,0,68.49,61.63,69.5,61.49,68.59,59.75,29.56,33.59,29.6,33.4,69.5,61.48,20.77,0,132961,6.859,8.01,8.84,0,-4.032,-3.799,13.1,68,1.899
101,2014-08-02T20:00,2014,214,2000,0,68.45,61.41,69.47,61.18,68.56,59.16,29.32,33.31,29.35,33.09,69.47,61.11,20.6,0,137550.4,7.035,8.29,9.4,0,-3.993,-3.739,13.1,71,1.983
101,2014-08-02T21:00,2014,214,2100,0,68.49,61.31,69.49,60.99,68.54,59.12,29.1,33.17,29.15,32.89,69.46,61.01,20.76,0,140615.6,7.173,8.49,9.42,0,-4.076,-3.747,13.1,72,2.011
101,2014-08-02T22:00,2014,214,2200,0,68.52,61.29,69.49,60.93,68.54,59.23,29.22,33.52,29.29,33.22,69.46,60.99,20.87,0,141466.5,7.235,8.55,9.31,0,-4.299,-3.934,13.1,73,2.039
101,2014-08-02T23:00,2014,214,2300,0,68.48,61.19,69.45,60.92,68.53,59.16,29.25,33.53,29.31,33.21,69.44,60.92,20.88,0,142053.8,7.29,8.54,9.37,0,-4.285,-3.908,13.1,73,2.039
101,2014-08-03T00:00,2014,215,2400,0,68.54,61.19,69.5,60.86,68.55,59.06,29.31,33.64,29.38,33.29,69.47,60.87,20.91,0,143888.4,7.348,8.64,9.49,0,-4.328,-3.915,13.1,74,2.067
101,2014-08-03T01:00,2014,215,100,0,68.6,61.19,69.55,60.86,68.6,59.01,29.46,33.82,29.54,33.45,69.52,60.87,20.89,0,144910.9,7.411,8.69,9.59,0,-4.355,-3.907,13.1,74,2.067
101,2014-08-03T02:00,2014,215,200,0,68.62,61.11,69.57,60.76,68.63,58.98,29.65,34.02,29.73,33.64,69.54,60.8,20.67,0,145003.1,7.519,8.81,9.65,0,-4.374,-3.914,13.1,74,2.067
101,2014-08-03T03:00,2014,215,300,0,68.62,61.09,69.57,60.79,68.62,58.96,29.78,34.18,29.89,33.71,69.54,60.8,20.68,0,144998,7.532,8.78,9.65,0,-4.399,-3.816,13.1,75,2.095
101,2014-08-03T04:00,2014,215,400,0,68.62,61.09,69.56,60.81,68.61,59.09,29.88,34.23,29.98,33.83,69.53,60.83,20.67,0,144038.2,7.529,8.75,9.53,0,-4.343,-3.853,13.1,73,2.039
101,2014-08-03T05:00,2014,215,500,0,68.64,61.13,69.59,60.83,68.65,59.08,29.94,34.26,30.01,33.87,69.56,60.85,20.57,0,143584.6,7.518,8.76,9.57,0,-4.324,-3.856,13.1,74,2.067
101,2014-08-03T06:00,2014,215,600,0,68.63,61.18,69.59,60.89,68.63,59.12,29.99,34.31,30.04,33.93,69.55,60.89,20.61,0,142874.4,7.458,8.7,9.51,0,-4.317,-3.887,13.1,73,2.039
101,2014-08-03T07:00,2014,215,700,0,68.62,61.28,69.57,61,68.65,59.22,29.97,34.25,30.01,33.9,69.56,60.99,20.63,0,141183.3,7.336,8.58,9.42,0,-4.28,-3.89,13.09,73,2.039
101,2014-08-03T08:00,2014,215,800,0,68.73,61.48,69.68,61.18,68.73,59.42,29.95,34.24,29.99,33.89,69.64,61.2,20.61,0,139504.6,7.243,8.5,9.31,0,-4.286,-3.899,13.09,71,1.983
101,2014-08-03T09:00,2014,215,900,0,68.64,61.66,69.66,61.4,68.7,59.57,29.94,34.19,29.95,33.92,69.62,61.37,20.52,0,135086.9,6.984,8.26,9.14,0,-4.249,-3.969,13.09,69,1.927
101,2014-08-03T10:00,2014,215,1000,0,68.67,61.67,69.65,61.4,68.7,59.61,29.98,34.24,29.98,34,69.61,61.38,20.5,0,134801.6,6.998,8.25,9.09,0,-4.26,-4.021,13.09,69,1.927
101,2014-08-03T11:00,2014,215,1100,0,68.82,62.03,69.82,61.79,68.88,60.28,30.12,34.45,30.13,34.21,69.78,61.84,20.52,0,129739.4,6.791,8.03,8.6,0,-4.331,-4.074,13.09,67,1.872
101,2014-08-03T12:00,2014,215,1200,0,68.64,62.04,69.68,61.81,68.7,60.58,30.24,34.53,30.26,34.32,69.63,61.92,20.81,0,126921.6,6.6,7.861,8.12,0,-4.287,-4.06,13.09,65,1.816
101,2014-08-03T13:00,2014,215,1300,0,68.64,61.95,69.65,61.75,68.71,60.5,30.26,34.48,30.26,34.3,69.63,61.81,20.8,0,128136.4,6.686,7.909,8.21,0,-4.219,-4.039,13.09,66,1.844
101,2014-08-03T14:00,2014,215,1400,0,68.68,62,69.72,61.78,68.75,60.51,30.24,34.44,30.24,34.27,69.68,61.87,20.74,0,128045.8,6.679,7.94,8.25,0,-4.198,-4.027,13.1,67,1.872
101,2014-08-03T15:00,2014,215,1500,0,68.73,62.16,69.77,61.99,68.79,60.77,30.22,34.39,30.21,34.25,69.74,62.05,20.7,0,125067.5,6.572,7.785,8.02,0,-4.173,-4.038,13.1,64,1.788
101,2014-08-03T16:00,2014,215,1600,0,68.76,62.27,69.8,62.12,68.83,60.94,30.29,34.51,30.3,34.39,69.73,62.16,20.65,0,123076,6.493,7.683,7.89,0,-4.213,-4.089,13.1,64,1.788
101,2014-08-03T17:00,2014,215,1700,0,68.67,62.17,69.72,62.03,68.75,60.92,30.42,34.65,30.43,34.53,69.65,62.12,20.68,0,122877.7,6.496,7.688,7.823,0,-4.227,-4.102,13.1,64,1.788
101,2014-08-03T18:00,2014,215,1800,0,68.7,62.13,69.74,61.96,68.77,60.79,30.49,34.67,30.49,34.54,69.69,62.03,20.78,0,125281.7,6.571,7.781,7.972,0,-4.182,-4.051,13.09,65,1.816
101,2014-08-03T19:00,2014,215,1900,0,68.6,61.97,69.61,61.78,68.67,60.34,30.5,34.64,30.5,34.51,69.59,61.78,20.78,0,127855.7,6.624,7.833,8.33,0,-4.135,-4.014,13.09,66,1.844
101,2014-08-03T20:00,2014,215,2000,0,68.64,61.84,69.65,61.58,68.73,60.44,30.4,34.48,30.38,34.35,69.63,61.7,20.84,0,130344.3,6.797,8.07,8.29,0,-4.078,-3.974,13.09,68,1.899
101,2014-08-03T21:00,2014,215,2100,0,68.55,61.67,69.57,61.4,68.63,60.43,30.17,34.26,30.13,34.12,69.54,61.57,20.94,0,131472.6,6.884,8.16,8.2,0,-4.087,-3.986,13.1,68,1.899
101,2014-08-03T22:00,2014,215,2200,0,68.52,61.57,69.51,61.3,68.58,59.62,29.99,34.17,29.95,33.98,69.49,61.28,20.87,0,135956.3,6.953,8.21,8.96,0,-4.184,-4.023,13.1,70,1.955
101,2014-08-03T23:00,2014,215,2300,0,68.58,61.61,69.58,61.34,68.63,59.45,29.93,34.2,29.91,33.96,69.54,61.24,20.86,0,137410.3,6.973,8.24,9.18,0,-4.271,-4.047,13.1,71,1.983
101,2014-08-04T00:00,2014,216,2400,0,68.6,61.64,69.59,61.4,68.64,59.32,29.95,34.27,29.95,34,69.55,61.23,20.83,0,137638.2,6.955,8.19,9.33,0,-4.313,-4.053,13.1,71,1.983
101,2014-08-04T01:00,2014,216,100,0,68.62,61.67,69.61,61.44,68.67,59.35,29.98,34.29,29.98,34.03,69.58,61.27,20.85,0,137669.6,6.951,8.18,9.33,0,-4.31,-4.043,13.09,71,1.983
101,2014-08-04T02:00,2014,216,200,0,68.64,61.67,69.65,61.43,68.68,59.59,30.02,34.34,30.03,34.07,69.6,61.35,20.88,0,136909.9,6.97,8.22,9.09,0,-4.317,-4.044,13.09,71,1.983
101,2014-08-04T03:00,2014,216,300,0,68.59,61.65,69.59,61.41,68.63,59.38,30.03,34.34,30.04,34.06,69.55,61.28,20.87,0,137415.4,6.944,8.18,9.25,0,-4.305,-4.021,13.09,71,1.983
101,2014-08-04T04:00,2014,216,400,0,68.63,61.69,69.63,61.46,68.67,59.41,30.04,34.34,30.04,34.07,69.59,61.33,20.78,0,136754.2,6.938,8.17,9.26,0,-4.299,-4.027,13.09,70,1.955
101,2014-08-04T05:00,2014,216,500,0,68.62,61.7,69.64,61.46,68.69,59.37,30.03,34.3,30.04,34.06,69.6,61.3,20.59,0,135737.1,6.918,8.18,9.32,0,-4.267,-4.022,13.09,71,1.983
101,2014-08-04T06:00,2014,216,600,0,68.71,61.72,69.7,61.47,68.76,59.95,30.04,34.31,30.04,34.07,69.67,61.52,20.54,0,133258,6.983,8.23,8.81,0,-4.27,-4.029,13.09,69,1.927
101,2014-08-04T07:00,2014,216,700,0,68.57,61.61,69.57,61.37,68.63,59.87,30.07,34.37,30.08,34.14,69.53,61.42,20.54,0,132649.2,6.957,8.21,8.75,0,-4.298,-4.059,13.1,68,1.899
101,2014-08-04T08:00,2014,216,800,0,68.68,61.77,69.67,61.5,68.73,60.07,30.09,34.37,30.09,34.14,69.65,61.58,20.59,0,132080.3,6.915,8.18,8.66,0,-4.284,-4.046,13.1,68,1.899
101,2014-08-04T09:00,2014,216,900,0,68.66,61.9,69.68,61.64,68.72,60.12,30.12,34.4,30.13,34.19,69.63,61.68,20.54,0,129682.6,6.753,8.03,8.59,0,-4.28,-4.066,13.1,67,1.872
101,2014-08-04T10:00,2014,216,1000,0,68.84,62.35,69.87,62.11,68.9,60.48,30.19,34.44,30.2,34.27,69.82,62.07,20.73,0,127018.6,6.488,7.769,8.43,0,-4.248,-4.071,13.1,65,1.816
101,2014-08-04T11:00,2014,216,1100,0,68.8,62.5,69.83,62.29,68.88,61.37,30.4,34.69,30.43,34.54,69.78,62.46,20.63,0,118895.4,6.296,7.534,7.51,0,-4.287,-4.116,13.1,62,1.732
101,2014-08-04T12:00,2014,216,1200,0,68.83,62.64,69.86,62.48,68.92,61.5,30.72,35.03,30.77,34.9,69.78,62.59,20.62,0,116772,6.187,7.375,7.411,0,-4.302,-4.129,13.1,60,1.676
101,2014-08-04T13:00,2014,216,1300,0,68.76,62.55,69.77,62.36,68.85,61.37,31.08,35.33,31.13,35.22,69.7,62.47,20.7,0,117965.7,6.208,7.412,7.479,0,-4.251,-4.1,13.09,61,1.704
101,2014-08-04T14:00,2014,216,1400,0,68.86,62.62,69.87,62.49,68.95,61.46,31.33,35.51,31.37,35.37,69.79,62.58,20.78,0,118402.7,6.236,7.377,7.489,0,-4.172,-3.992,13.08,62,1.732
101,2014-08-04T15:00,2014,216,1500,0,68.67,62.59,69.67,62.42,68.75,60.97,31.6,35.68,31.64,35.6,69.6,62.42,20.86,0,118946,6.084,7.252,7.776,0,-4.087,-3.953,13.08,61,1.704
101,2014-08-04T16:00,2014,216,1600,0,68.9,62.69,69.9,62.52,68.98,60.89,31.82,35.84,31.86,35.74,69.82,62.42,20.88,0,122240.2,6.21,7.375,8.09,0,-4.016,-3.877,13.08,64,1.788
101,2014-08-04T17:00,2014,216,1700,0,68.8,62.48,69.79,62.38,68.87,61.34,32,35.98,32.02,35.87,69.71,62.47,20.86,0,119724.3,6.315,7.411,7.532,0,-3.986,-3.849,13.08,62,1.732
101,2014-08-04T18:00,2014,216,1800,0,68.82,62.47,69.81,62.36,68.9,61.36,32.09,36.05,32.11,35.95,69.74,62.45,20.69,0,119210.6,6.35,7.451,7.535,0,-3.959,-3.839,13.07,61,1.704
101,2014-08-04T19:00,2014,216,1900,0,68.79,62.38,69.78,62.23,68.87,61.25,32.12,36.05,32.12,35.96,69.7,62.36,20.62,0,120140.2,6.408,7.555,7.615,0,-3.923,-3.834,13.08,62,1.732
101,2014-08-04T20:00,2014,216,2000,0,68.76,62.25,69.74,62.09,68.84,61.19,32.06,35.98,32.05,35.88,69.68,62.22,20.56,0,121023.1,6.507,7.648,7.645,0,-3.914,-3.831,13.08,63,1.76
101,2014-08-04T21:00,2014,216,2100,0,68.69,62.14,69.68,61.98,68.79,61.08,31.91,35.81,31.88,35.72,69.64,62.1,20.77,0,123181.1,6.557,7.699,7.705,0,-3.902,-3.842,13.08,64,1.788
101,2014-08-04T22:00,2014,216,2200,0,68.66,62.12,69.65,61.99,68.75,61.01,31.73,35.63,31.69,35.55,69.62,62.09,20.91,0,123907.9,6.542,7.668,7.738,0,-3.9,-3.858,13.07,65,1.816
101,2014-08-04T23:00,2014,216,2300,0,68.53,61.94,69.53,61.8,68.61,60.11,31.52,35.44,31.48,35.35,69.5,61.68,20.87,0,128566.5,6.583,7.729,8.5,0,-3.916,-3.873,13.07,66,1.844
101,2014-08-05T00:00,2014,217,2400,0,68.65,61.98,69.66,61.84,68.74,60.21,31.29,35.21,31.25,35.13,69.63,61.74,20.79,0,129291.9,6.673,7.824,8.53,0,-3.913,-3.878,13.07,68,1.899
101,2014-08-05T01:00,2014,217,100,0,68.66,61.97,69.67,61.83,68.74,60.31,31.07,35.01,31.03,34.92,69.64,61.78,20.75,0,128650,6.684,7.841,8.43,0,-3.944,-3.898,13.08,66,1.844
101,2014-08-05T02:00,2014,217,200,0,68.64,61.91,69.66,61.77,68.72,60.34,30.86,34.82,30.82,34.74,69.63,61.75,20.9,0,129897.4,6.73,7.893,8.39,0,-3.963,-3.922,13.08,67,1.872
101,2014-08-05T03:00,2014,217,300,0,68.66,61.87,69.7,61.72,68.74,60.71,30.64,34.65,30.6,34.55,69.66,61.85,20.87,0,128466.3,6.789,7.973,8.03,0,-4.011,-3.952,13.09,67,1.872
101,2014-08-05T04:00,2014,217,400,0,68.56,61.71,69.57,61.54,68.65,60.35,30.39,34.45,30.35,34.33,69.55,61.61,20.76,0,129932.4,6.847,8.03,8.3,0,-4.067,-3.988,13.09,67,1.872
101,2014-08-05T05:00,2014,217,500,0,68.59,61.67,69.61,61.49,68.66,60.01,30.15,34.26,30.12,34.13,69.57,61.49,20.63,0,131869,6.912,8.12,8.65,0,-4.11,-4.017,13.09,69,1.927
101,2014-08-05T06:00,2014,217,600,0,68.64,61.72,69.67,61.53,68.71,60.12,29.98,34.13,29.95,33.98,69.64,61.56,20.83,0,133038.3,6.917,8.14,8.59,0,-4.154,-4.026,13.1,68,1.899
101,2014-08-05T07:00,2014,217,700,0,68.55,61.71,69.58,61.52,68.62,59.99,29.91,34.12,29.89,33.97,69.55,61.51,20.68,0,131473.5,6.846,8.06,8.63,0,-4.214,-4.08,13.1,68,1.899
101,2014-08-05T08:00,2014,217,800,0,68.7,61.98,69.71,61.7,68.76,60,29.98,34.26,29.97,34.08,69.68,61.68,20.67,0,131068.3,6.722,8,8.76,0,-4.279,-4.105,13.1,68,1.899
101,2014-08-05T09:00,2014,217,900,0,68.71,62.1,69.59,61.82,68.67,60.31,30.01,34.23,30,34.01,69.65,61.9,20.65,0,126867.9,6.608,7.773,8.37,0,-4.223,-4.01,13.1,65,1.816
101,2014-08-05T10:00,2014,217,1000,0,68.66,62.09,69.55,61.78,68.6,60.06,29.9,33.98,29.89,33.75,69.65,61.8,20.58,0,127153.9,6.568,7.773,8.54,0,-4.084,-3.857,13.1,66,1.844
101,2014-08-05T11:00,2014,217,1100,0,68.79,62.38,69.68,62.07,68.73,60.56,30.08,34.16,30.09,33.94,69.76,62.1,20.61,0,123517.3,6.414,7.608,8.17,0,-4.083,-3.849,13.09,64,1.788
101,2014-08-05T12:00,2014,217,1200,0,68.81,62.56,69.67,62.25,68.75,60.25,30.5,34.59,30.53,34.38,69.73,62.11,20.68,0,123736.9,6.243,7.423,8.49,0,-4.094,-3.855,13.08,64,1.788
101,2014-08-05T13:00,2014,217,1300,0,68.83,62.64,69.7,62.35,68.77,60.32,30.96,34.98,31,34.8,69.72,62.19,20.6,0,122394.2,6.19,7.353,8.46,0,-4.022,-3.799,13.08,63,1.76
101,2014-08-05T14:00,2014,217,1400,0,68.81,62.63,69.68,62.39,68.76,60.34,31.41,35.36,31.45,35.2,69.7,62.2,20.6,0,121799.7,6.183,7.288,8.42,0,-3.949,-3.747,13.07,64,1.788
101,2014-08-05T15:00,2014,217,1500,0,68.86,62.65,69.73,62.4,68.81,60.45,31.77,35.64,31.81,35.48,69.75,62.24,20.75,0,122748.4,6.21,7.327,8.36,0,-3.869,-3.674,13.07,63,1.76
101,2014-08-05T16:00,2014,217,1600,0,68.94,62.7,69.79,62.48,68.88,60.8,32.09,35.9,32.12,35.75,69.82,62.39,20.8,0,121514.8,6.24,7.314,8.08,0,-3.809,-3.633,13.07,64,1.788
101,2014-08-05T17:00,2014,217,1700,0,68.85,62.49,69.67,62.27,68.78,60.31,32.32,36.08,32.35,35.94,69.69,62.07,20.6,0,123707.3,6.356,7.403,8.48,0,-3.758,-3.587,13.06,65,1.816
101,2014-08-05T18:00,2014,217,1800,0,68.88,62.42,69.75,62.13,68.83,60.11,32.42,36.11,32.43,35.96,69.76,61.94,20.51,0,126269.6,6.459,7.614,8.73,0,-3.69,-3.525,13.06,65,1.816
101,2014-08-05T19:00,2014,217,1900,0,68.79,62.18,69.65,61.87,68.72,59.83,32.37,36.01,32.36,35.84,69.66,61.69,20.57,0,129333.2,6.61,7.779,8.89,0,-3.643,-3.483,13.06,68,1.899
101,2014-08-05T20:00,2014,217,2000,0,68.8,62.11,69.66,61.79,68.72,59.9,32.16,35.78,32.14,35.59,69.68,61.66,20.62,0,130203.1,6.695,7.868,8.82,0,-3.619,-3.448,13.06,68,1.899
101,2014-08-05T21:00,2014,217,2100,0,68.57,61.62,69.41,61.26,68.48,59.31,31.81,35.44,31.77,35.2,69.48,61.15,20.87,0,136845.9,6.957,8.15,9.17,0,-3.636,-3.43,13.06,71,1.983
101,2014-08-05T22:00,2014,217,2200,0,68.64,61.5,69.51,61.15,68.57,59.95,31.24,34.89,31.2,34.58,69.57,61.32,20.87,0,135975.3,7.147,8.35,8.62,0,-3.643,-3.371,13.06,71,1.983
101,2014-08-05T23:00,2014,217,2300,0,68.53,61.42,69.41,61.08,68.46,59.78,30.69,34.4,30.65,34.07,69.48,61.21,20.9,0,136218.6,7.114,8.34,8.68,0,-3.711,-3.427,13.07,72,2.011
101,2014-08-06T00:00,2014,218,2400,0,68.53,61.38,69.42,61.02,68.46,59.79,30.21,33.99,30.17,33.67,69.48,61.19,20.75,0,135670.7,7.147,8.4,8.66,0,-3.781,-3.503,13.08,71,1.983
101,2014-08-06T01:00,2014,218,100,0,68.54,61.31,69.42,61,68.45,59.6,29.79,33.63,29.74,33.32,69.48,61.09,20.55,0,135977.7,7.227,8.43,8.84,0,-3.842,-3.573,13.08,71,1.983
101,2014-08-06T02:00,2014,218,200,0,68.5,61.28,69.4,60.96,68.43,59.5,29.4,33.29,29.36,32.98,69.47,61.05,20.66,0,137224.1,7.219,8.44,8.94,0,-3.886,-3.615,13.09,72,2.011
101,2014-08-06T03:00,2014,218,300,0,68.44,61.24,69.34,60.91,68.36,59.32,29.07,33.01,29.03,32.69,69.42,60.96,20.77,0,138340.8,7.199,8.42,9.04,0,-3.939,-3.659,13.09,72,2.011
101,2014-08-06T04:00,2014,218,400,0,68.45,61.28,69.37,60.92,68.39,59.27,28.82,32.83,28.79,32.49,69.43,60.97,20.75,0,138628.5,7.171,8.45,9.12,0,-4.007,-3.697,13.09,72,2.011
101,2014-08-06T05:00,2014,218,500,0,68.5,61.25,69.44,60.92,68.45,59.11,28.82,33,28.83,32.65,69.45,60.91,20.63,0,139914.2,7.241,8.53,9.35,0,-4.179,-3.824,13.09,73,2.039
101,2014-08-06T06:00,2014,218,600,0,68.5,61.29,69.47,60.95,68.48,59.18,28.91,33.15,28.94,32.82,69.46,60.95,20.79,0,140592.7,7.214,8.53,9.3,0,-4.24,-3.883,13.09,73,2.039
101,2014-08-06T07:00,2014,218,700,0,68.51,61.32,69.48,61.03,68.48,59.26,28.89,33.04,28.91,32.74,69.5,61.01,20.6,0,138264.6,7.184,8.45,9.22,0,-4.153,-3.837,13.09,72,2.011
101,2014-08-06T08:00,2014,218,800,0,68.56,61.39,69.54,61.08,68.55,59.25,29,33.23,29.03,32.94,69.53,61.07,20.56,0,138455.4,7.17,8.46,9.3,0,-4.227,-3.912,13.09,71,1.983
101,2014-08-06T09:00,2014,218,900,0,68.59,61.5,69.58,61.22,68.59,59.41,29.15,33.38,29.19,33.12,69.55,61.21,20.49,0,136248.2,7.091,8.35,9.18,0,-4.226,-3.931,13.09,71,1.983
101,2014-08-06T10:00,2014,218,1000,0,68.57,61.62,69.53,61.36,68.56,59.37,29.23,33.33,29.26,33.13,69.55,61.25,20.52,0,134728.6,6.953,8.17,9.19,0,-4.104,-3.879,13.08,72,2.011
101,2014-08-06T11:00,2014,218,1100,0,68.65,61.88,69.57,61.61,68.62,59.64,29.36,33.43,29.39,33.28,69.6,61.49,20.66,0,132300.5,6.767,7.96,8.98,0,-4.077,-3.889,13.08,70,1.955
101,2014-08-06T12:00,2014,218,1200,0,68.69,62.03,69.61,61.76,68.63,59.74,29.58,33.66,29.62,33.51,69.64,61.63,20.83,0,131733.9,6.663,7.856,8.89,0,-4.083,-3.889,13.08,70,1.955
101,2014-08-06T13:00,2014,218,1300,0,68.72,62.11,69.61,61.86,68.64,59.78,29.83,33.88,29.87,33.73,69.66,61.72,20.82,0,130633.3,6.614,7.756,8.86,0,-4.058,-3.863,13.08,69,1.927
101,2014-08-06T14:00,2014,218,1400,0,68.68,61.97,69.57,61.76,68.6,59.6,30.03,34.05,30.07,33.87,69.61,61.59,20.84,0,132281.6,6.706,7.802,8.99,0,-4.017,-3.804,13.08,70,1.955
101,2014-08-06T15:00,2014,218,1500,0,68.73,62.08,69.62,61.85,68.64,59.75,30.21,34.19,30.24,34.02,69.67,61.7,20.79,0,130794.6,6.643,7.771,8.89,0,-3.981,-3.779,13.07,68,1.899
101,2014-08-06T16:00,2014,218,1600,0,68.67,61.99,69.57,61.78,68.59,59.69,30.38,34.33,30.4,34.16,69.62,61.61,20.63,0,130167.7,6.68,7.782,8.9,0,-3.951,-3.76,13.07,69,1.927
101,2014-08-06T17:00,2014,218,1700,0,68.65,61.89,69.54,61.69,68.57,59.59,30.47,34.4,30.49,34.21,69.6,61.5,20.57,0,131001.9,6.755,7.855,8.97,0,-3.928,-3.72,13.07,69,1.927
101,2014-08-06T18:00,2014,218,1800,0,68.6,61.73,69.48,61.53,68.53,59.44,30.46,34.35,30.47,34.14,69.54,61.35,20.58,0,132922,6.867,7.957,9.09,0,-3.887,-3.673,13.07,70,1.955
101,2014-08-06T19:00,2014,218,1900,0,68.54,61.51,69.4,61.29,68.46,59.14,30.33,34.21,30.32,33.96,69.47,61.11,20.56,0,135873.5,7.035,8.11,9.32,0,-3.879,-3.636,13.07,71,1.983
101,2014-08-06T20:00,2014,218,2000,0,68.5,61.24,69.38,60.98,68.43,58.78,30.01,33.88,29.98,33.57,69.47,60.79,20.51,0,140187,7.265,8.4,9.65,0,-3.863,-3.587,13.08,74,2.067
101,2014-08-06T21:00,2014,218,2100,0,68.5,61.23,69.38,60.97,68.41,58.77,29.61,33.48,29.57,33.16,69.46,60.78,20.61,0,140979.2,7.277,8.41,9.64,0,-3.873,-3.581,13.08,74,2.067
101,2014-08-06T22:00,2014,218,2200,0,68.43,61.18,69.31,60.89,68.35,58.71,29.2,33.13,29.16,32.79,69.42,60.72,20.86,0,142611.5,7.253,8.42,9.64,0,-3.932,-3.629,13.09,76,2.123
101,2014-08-06T23:00,2014,218,2300,0,68.5,61.15,69.42,60.85,68.46,58.75,28.97,33.06,28.96,32.69,69.45,60.74,20.91,0,144818.1,7.351,8.57,9.72,0,-4.098,-3.733,13.09,75,2.095
101,2014-08-07T00:00,2014,219,2400,0,68.55,61.04,69.48,60.79,68.54,58.71,29.21,33.64,29.24,33.26,69.47,60.68,20.87,0,146710.1,7.516,8.69,9.83,0,-4.427,-4.015,13.09,76,2.123
101,2014-08-07T01:00,2014,219,100,0,68.48,60.75,69.41,60.52,68.48,58.28,29.34,33.76,29.39,33.33,69.41,60.35,20.74,0,150214.4,7.731,8.89,10.19,0,-4.428,-3.944,13.09,78,2.179
101,2014-08-07T02:00,2014,219,200,0,68.58,60.75,69.5,60.5,68.56,58.2,29.47,33.86,29.54,33.4,69.49,60.33,20.65,0,151656.6,7.829,9,10.36,0,-4.389,-3.859,13.09,79,2.207
101,2014-08-07T03:00,2014,219,300,0,68.59,60.74,69.52,60.5,68.58,58.47,29.54,33.89,29.62,33.44,69.5,60.43,20.71,0,150900.8,7.849,9.03,10.11,0,-4.352,-3.82,13.09,78,2.179
101,2014-08-07T04:00,2014,219,400,0,68.59,60.66,69.52,60.42,68.57,58.33,29.59,33.92,29.66,33.47,69.5,60.32,20.7,0,152434.4,7.926,9.1,10.24,0,-4.33,-3.817,13.09,78,2.179
101,2014-08-07T05:00,2014,219,500,0,68.59,60.64,69.52,60.42,68.57,58.34,29.61,33.92,29.67,33.49,69.5,60.32,20.56,0,151438.8,7.95,9.1,10.23,0,-4.311,-3.813,13.09,78,2.179
101,2014-08-07T06:00,2014,219,600,0,68.61,60.63,69.54,60.41,68.59,58.36,29.68,33.99,29.74,33.57,69.52,60.32,20.49,0,151307.1,7.982,9.13,10.23,0,-4.311,-3.828,13.09,78,2.179
101,2014-08-07T07:00,2014,219,700,0,68.65,60.78,69.57,60.55,68.63,58.6,29.74,34.05,29.8,33.63,69.55,60.5,20.54,0,149273.8,7.87,9.01,10.03,0,-4.306,-3.825,13.09,77,2.151
101,2014-08-07T08:00,2014,219,800,0,68.7,61.05,69.61,60.76,68.69,58.89,29.77,34.08,29.8,33.67,69.62,60.75,20.52,0,145691,7.646,8.85,9.8,0,-4.313,-3.869,13.09,75,2.095
101,2014-08-07T09:00,2014,219,900,0,68.67,61.27,69.58,60.97,68.67,59.23,29.8,34.12,29.8,33.76,69.6,60.99,20.58,0,141417.6,7.396,8.61,9.44,0,-4.32,-3.964,13.08,73,2.039
101,2014-08-07T10:00,2014,219,1000,0,68.66,61.52,69.58,61.22,68.67,59.24,29.83,34.16,29.8,33.87,69.6,61.15,20.61,0,138806.3,7.143,8.36,9.43,0,-4.331,-4.07,13.08,72,2.011
101,2014-08-07T11:00,2014,219,1100,0,68.67,61.7,69.63,61.46,68.71,59.47,29.86,34.16,29.8,33.93,69.64,61.35,20.55,0,135247.5,6.974,8.16,9.24,0,-4.305,-4.122,13.08,70,1.955
101,2014-08-07T12:00,2014,219,1200,0,68.57,61.65,69.52,61.43,68.61,59.58,29.8,33.97,29.76,33.76,69.55,61.32,20.52,0,133185.7,6.922,8.09,9.02,0,-4.174,-3.999,13.08,70,1.955
101,2014-08-07T13:00,2014,219,1300,0,68.6,61.61,69.55,61.4,68.63,59.36,29.76,33.86,29.75,33.69,69.57,61.21,20.57,0,135554.5,6.988,8.15,9.27,0,-4.101,-3.932,13.07,71,1.983
101,2014-08-07T14:00,2014,219,1400,0,68.58,61.52,69.52,61.32,68.6,59.3,29.72,33.78,29.72,33.61,69.54,61.13,20.7,0,137265.6,7.059,8.2,9.3,0,-4.055,-3.887,13.08,71,1.983
101,2014-08-07T15:00,2014,219,1500,0,68.7,61.82,69.7,61.6,68.76,59.94,29.73,33.78,29.74,33.65,69.69,61.54,20.66,0,132798.4,6.881,8.1,8.82,0,-4.056,-3.909,13.08,70,1.955
101,2014-08-07T16:00,2014,219,1600,0,68.59,61.6,69.56,61.38,68.64,60.16,29.75,33.84,29.76,33.72,69.56,61.47,20.67,0,132077.7,6.994,8.18,8.49,0,-4.093,-3.96,13.08,68,1.899
101,2014-08-07T17:00,2014,219,1700,0,68.55,61.42,69.47,61.2,68.57,59.88,29.67,33.74,29.67,33.6,69.51,61.26,20.64,0,134277.1,7.138,8.26,8.69,0,-4.069,-3.93,13.08,71,1.983
101,2014-08-07T18:00,2014,219,1800,0,68.52,61.24,69.42,61.01,68.51,59.61,29.49,33.54,29.48,33.35,69.48,61.05,20.58,0,136709.1,7.275,8.41,8.9,0,-4.05,-3.877,13.08,71,1.983
101,2014-08-07T19:00,2014,219,1900,0,68.43,61.05,69.33,60.82,68.42,59.33,29.23,33.27,29.22,33.08,69.39,60.85,20.53,0,138543.8,7.379,8.52,9.09,0,-4.041,-3.863,13.09,72,2.011
101,2014-08-07T20:00,2014,219,2000,0,68.55,60.93,69.47,60.68,68.54,59.16,29.17,33.4,29.19,33.12,69.48,60.74,20.64,0,143727,7.623,8.79,9.37,0,-4.235,-3.936,13.09,75,2.095
101,2014-08-07T21:00,2014,219,2100,0,68.5,60.77,69.41,60.53,68.49,59.03,29.3,33.7,29.33,33.34,69.43,60.62,20.89,0,147113.9,7.733,8.88,9.46,0,-4.397,-4.01,13.08,75,2.095
101,2014-08-07T22:00,2014,219,2200,0,68.56,60.67,69.48,60.46,68.54,58.87,29.44,33.86,29.5,33.41,69.47,60.52,20.91,0,150020.8,7.885,9.02,9.67,0,-4.42,-3.909,13.08,77,2.151
101,2014-08-07T23:00,2014,219,2300,0,68.6,60.67,69.53,60.47,68.59,58.85,29.53,33.93,29.61,33.45,69.52,60.52,20.87,0,150695.6,7.931,9.07,9.74,0,-4.396,-3.836,13.08,78,2.179
101,2014-08-08T00:00,2014,220,2400,0,68.58,60.63,69.5,60.41,68.56,58.78,29.57,33.94,29.65,33.48,69.49,60.48,20.93,0,151624.8,7.949,9.09,9.78,0,-4.363,-3.826,13.08,77,2.151
101,2014-08-08T01:00,2014,220,100,0,68.58,60.65,69.5,60.44,68.56,58.78,29.59,33.93,29.65,33.48,69.5,60.5,20.95,0,151466.6,7.933,9.06,9.78,0,-4.338,-3.826,13.08,78,2.179
101,2014-08-08T02:00,2014,220,200,0,68.56,60.6,69.48,60.38,68.54,58.76,29.62,33.95,29.68,33.52,69.47,60.45,20.93,0,151659.4,7.961,9.1,9.77,0,-4.328,-3.842,13.08,78,2.179
101,2014-08-08T03:00,2014,220,300,0,68.6,60.59,69.53,60.37,68.58,58.72,29.63,33.95,29.69,33.52,69.51,60.44,20.94,0,152800.9,8.01,9.15,9.85,0,-4.318,-3.835,13.07,78,2.179
101,2014-08-08T04:00,2014,220,400,0,68.62,60.58,69.56,60.38,68.6,58.74,29.65,33.97,29.71,33.54,69.53,60.45,20.84,0,152366.3,8.04,9.18,9.86,0,-4.323,-3.836,13.07,78,2.179
101,2014-08-08T05:00,2014,220,500,0,68.56,60.53,69.49,60.33,68.54,58.69,29.65,33.96,29.69,33.55,69.48,60.39,20.75,0,151510.3,8.03,9.16,9.85,0,-4.308,-3.853,13.07,78,2.179
101,2014-08-08T06:00,2014,220,600,0,68.66,60.62,69.59,60.45,68.63,58.79,29.7,34.02,29.75,33.6,69.57,60.5,20.53,0,149781.4,8.04,9.14,9.84,0,-4.319,-3.853,13.06,76,2.123
101,2014-08-08T07:00,2014,220,700,0,68.58,60.69,69.5,60.47,68.56,58.83,29.71,34.02,29.75,33.61,69.5,60.56,20.74,0,149293.8,7.893,9.03,9.73,0,-4.309,-3.853,13.06,77,2.151
101,2014-08-08T08:00,2014,220,800,0,68.7,61.04,69.61,60.76,68.67,59.21,29.73,34.04,29.76,33.64,69.61,60.88,20.83,0,146144.6,7.655,8.85,9.47,0,-4.305,-3.889,13.06,74,2.067
101,2014-08-08T09:00,2014,220,900,0,68.7,61.29,69.61,60.98,68.69,59.54,29.75,34.09,29.74,33.74,69.62,61.14,20.75,0,141185,7.406,8.64,9.15,0,-4.343,-3.999,13.06,72,2.011
101,2014-08-08T10:00,2014,220,1000,0,68.7,61.62,69.62,61.3,68.7,59.91,29.84,34.19,29.8,33.92,69.64,61.45,20.8,0,135909.8,7.082,8.32,8.8,0,-4.347,-4.12,13.06,70,1.955
101,2014-08-08T11:00,2014,220,1100,0,68.7,61.83,69.65,61.56,68.75,60.23,29.9,34.24,29.84,34,69.66,61.69,20.74,0,131420.8,6.869,8.09,8.51,0,-4.345,-4.16,13.06,68,1.899
101,2014-08-08T12:00,2014,220,1200,0,68.69,62,69.7,61.72,68.75,60.46,30.01,34.35,29.98,34.1,69.69,61.84,20.68,0,128198,6.691,7.972,8.29,0,-4.343,-4.12,13.06,66,1.844
101,2014-08-08T13:00,2014,220,1300,0,68.67,62.07,69.65,61.82,68.74,60.57,30.15,34.41,30.14,34.24,69.65,61.91,20.8,0,126944.4,6.599,7.834,8.17,0,-4.257,-4.095,13.06,66,1.844
101,2014-08-08T14:00,2014,220,1400,0,68.76,62.16,69.7,61.94,68.81,60.46,30.34,34.51,30.34,34.36,69.69,61.94,20.9,0,128136.4,6.592,7.763,8.34,0,-4.175,-4.018,13.06,66,1.844
101,2014-08-08T15:00,2014,220,1500,0,68.65,62.01,69.61,61.8,68.69,60.54,30.53,34.68,30.54,34.53,69.59,61.86,20.86,0,127331.2,6.64,7.806,8.16,0,-4.15,-3.988,13.06,66,1.844
101,2014-08-08T16:00,2014,220,1600,0,68.63,61.81,69.57,61.56,68.67,60.35,30.63,34.73,30.64,34.55,69.58,61.66,20.84,0,130256.3,6.818,8.01,8.31,0,-4.098,-3.913,13.06,67,1.872
101,2014-08-08T17:00,2014,220,1700,0,68.68,61.86,69.61,61.61,68.72,60.41,30.64,34.7,30.65,34.53,69.62,61.7,20.8,0,129936,6.821,8,8.31,0,-4.056,-3.885,13.06,68,1.899
101,2014-08-08T18:00,2014,220,1800,0,68.62,61.7,69.53,61.45,68.64,60.19,30.62,34.65,30.61,34.49,69.55,61.52,20.71,0,131224.4,6.927,8.08,8.45,0,-4.035,-3.884,13.06,68,1.899
101,2014-08-08T19:00,2014,220,1900,0,68.54,61.47,69.42,61.2,68.55,59.9,30.48,34.5,30.46,34.3,69.49,61.29,20.63,0,133447.1,7.074,8.23,8.65,0,-4.02,-3.847,13.06,69,1.927
101,2014-08-08T20:00,2014,220,2000,0,68.54,61.28,69.4,61.01,68.53,59.65,30.18,34.18,30.15,33.97,69.47,61.09,20.53,0,135987.8,7.258,8.39,8.87,0,-4.001,-3.819,13.06,71,1.983
101,2014-08-08T21:00,2014,220,2100,0,68.5,61.21,69.39,60.94,68.51,59.56,29.81,33.82,29.78,33.59,69.48,61.02,20.62,0,137506.3,7.292,8.45,8.95,0,-4.005,-3.813,13.06,71,1.983
101,2014-08-08T22:00,2014,220,2200,0,68.47,61.11,69.37,60.84,68.46,59.47,29.42,33.46,29.38,33.22,69.44,60.95,20.71,0,139216.6,7.364,8.53,9,0,-4.037,-3.84,13.07,72,2.011
101,2014-08-08T23:00,2014,220,2300,0,68.57,61.13,69.49,60.86,68.57,59.46,29.25,33.47,29.24,33.18,69.51,60.98,20.83,0,141621.1,7.441,8.63,9.11,0,-4.223,-3.945,13.06,73,2.039
101,2014-08-09T00:00,2014,221,2400,0,68.55,61.07,69.46,60.8,68.55,59.39,29.35,33.77,29.36,33.42,69.48,60.94,20.91,0,142809.8,7.477,8.66,9.15,0,-4.415,-4.06,13.07,73,2.039
101,2014-08-09T01:00,2014,221,100,0,68.59,60.99,69.51,60.72,68.58,59.3,29.4,33.83,29.4,33.44,69.52,60.85,20.64,0,143067.1,7.598,8.79,9.28,0,-4.434,-4.039,13.07,73,2.039
101,2014-08-09T02:00,2014,221,200,0,68.59,61.01,69.51,60.74,68.58,59.3,29.47,33.93,29.48,33.52,69.52,60.86,20.69,0,143279.4,7.586,8.77,9.29,0,-4.46,-4.036,13.06,74,2.067
101,2014-08-09T03:00,2014,221,300,0,68.54,60.9,69.45,60.64,68.52,59.18,29.57,34.01,29.58,33.61,69.46,60.76,20.82,0,144910.1,7.636,8.81,9.34,0,-4.448,-4.026,13.06,74,2.067
101,2014-08-09T04:00,2014,221,400,0,68.63,60.94,69.55,60.69,68.61,59.2,29.6,34.04,29.65,33.55,69.55,60.8,20.87,0,146259.3,7.687,8.86,9.41,0,-4.446,-3.898,13.06,75,2.095
101,2014-08-09T05:00,2014,221,500,0,68.57,60.9,69.49,60.67,68.55,59.19,29.6,34.01,29.64,33.56,69.49,60.78,20.86,0,145656,7.669,8.81,9.37,0,-4.418,-3.921,13.06,74,2.067
101,2014-08-09T06:00,2014,221,600,0,68.6,60.91,69.52,60.66,68.58,59.18,29.64,34.06,29.67,33.63,69.52,60.77,20.81,0,145733.2,7.686,8.85,9.4,0,-4.423,-3.962,13.06,74,2.067
101,2014-08-09T07:00,2014,221,700,0,68.67,61.04,69.58,60.78,68.64,59.34,29.71,34.13,29.74,33.7,69.58,60.92,20.83,0,144646,7.626,8.79,9.3,0,-4.42,-3.958,13.06,74,2.067
101,2014-08-09T08:00,2014,221,800,0,68.64,61.27,69.53,60.94,68.63,59.61,29.76,34.17,29.77,33.77,69.58,61.11,20.79,0,140195.6,7.37,8.59,9.01,0,-4.411,-4.003,13.06,72,2.011
101,2014-08-09T09:00,2014,221,900,0,68.73,61.54,69.64,61.24,68.73,59.96,29.78,34.17,29.76,33.82,69.67,61.41,20.63,0,135721.6,7.19,8.4,8.77,0,-4.389,-4.062,13.05,70,1.955
101,2014-08-09T10:00,2014,221,1000,0,68.7,61.82,69.64,61.5,68.73,60.26,29.87,34.26,29.83,34,69.68,61.66,20.56,0,130515.1,6.889,8.14,8.47,0,-4.386,-4.176,13.05,67,1.872
101,2014-08-09T11:00,2014,221,1100,0,68.72,62.06,69.71,61.81,68.78,60.61,29.99,34.36,29.97,34.12,69.71,61.92,20.57,0,126331.3,6.666,7.905,8.17,0,-4.363,-4.15,13.05,65,1.816
101,2014-08-09T12:00,2014,221,1200,0,68.66,62.07,69.65,61.87,68.72,60.61,30.25,34.61,30.26,34.41,69.62,61.94,20.59,0,124986.5,6.587,7.782,8.1,0,-4.355,-4.15,13.05,64,1.788
101,2014-08-09T13:00,2014,221,1300,0,68.71,62.05,69.7,61.83,68.77,60.63,30.5,34.81,30.52,34.59,69.68,61.91,20.75,0,127038.1,6.663,7.869,8.14,0,-4.304,-4.069,13.05,66,1.844
101,2014-08-09T14:00,2014,221,1400,0,68.71,62.24,69.7,62.04,68.77,60.88,30.78,35.05,30.8,34.87,69.65,62.11,20.86,0,123989.8,6.462,7.659,7.892,0,-4.272,-4.065,13.04,64,1.788
101,2014-08-09T15:00,2014,221,1500,0,68.8,62.42,69.78,62.23,68.87,61.06,31.09,35.34,31.12,35.17,69.72,62.29,20.85,0,122483.3,6.382,7.557,7.812,0,-4.246,-4.047,13.04,63,1.76
101,2014-08-09T16:00,2014,221,1600,0,68.68,62.17,69.62,61.98,68.75,60.77,31.39,35.62,31.42,35.42,69.6,62.04,20.78,0,124184.1,6.507,7.649,7.975,0,-4.227,-4.002,13.03,64,1.788
101,2014-08-09T17:00,2014,221,1700,0,68.73,62.02,69.63,61.81,68.79,60.57,31.53,35.69,31.53,35.46,69.65,61.87,20.71,0,127200.9,6.714,7.813,8.22,0,-4.162,-3.934,13.03,66,1.844
101,2014-08-09T18:00,2014,221,1800,0,68.67,61.95,69.59,61.72,68.71,60.47,31.55,35.66,31.52,35.44,69.61,61.81,20.95,0,129191.5,6.722,7.869,8.24,0,-4.118,-3.916,13.03,67,1.872
101,2014-08-09T19:00,2014,221,1900,0,68.63,61.76,69.53,61.49,68.65,60.28,31.44,35.49,31.39,35.26,69.6,61.59,20.88,0,131278,6.875,8.03,8.38,0,-4.051,-3.868,13.03,68,1.899
101,2014-08-09T20:00,2014,221,2000,0,68.65,61.56,69.54,61.3,68.65,60.02,31.16,35.16,31.11,34.92,69.57,61.39,20.51,0,132716.9,7.093,8.24,8.63,0,-3.998,-3.805,13.03,68,1.899
101,2014-08-09T21:00,2014,221,2100,0,68.55,61.41,69.43,61.13,68.56,59.84,30.8,34.78,30.75,34.54,69.48,61.24,20.68,0,134926.1,7.147,8.3,8.72,0,-3.979,-3.792,13.04,70,1.955
101,2014-08-09T22:00,2014,221,2200,0,68.51,61.35,69.38,61.07,68.51,59.78,30.42,34.42,30.36,34.16,69.48,61.18,20.89,0,136505.9,7.156,8.31,8.73,0,-4,-3.805,13.04,71,1.983
101,2014-08-09T23:00,2014,221,2300,0,68.53,61.34,69.4,61.08,68.53,59.79,30.05,34.09,30,33.84,69.48,61.19,20.93,0,137121.9,7.189,8.32,8.75,0,-4.032,-3.844,13.05,70,1.955
101,2014-08-10T00:00,2014,222,2400,0,68.53,61.34,69.41,61.06,68.53,59.78,29.74,33.81,29.69,33.59,69.5,61.19,20.96,0,137464.3,7.182,8.35,8.76,0,-4.076,-3.9,13.05,71,1.983
101,2014-08-10T01:00,2014,222,100,0,68.53,61.28,69.41,61.04,68.53,59.72,29.45,33.58,29.41,33.37,69.48,61.14,20.86,0,137654.3,7.252,8.37,8.81,0,-4.129,-3.961,13.06,71,1.983
101,2014-08-10T02:00,2014,222,200,0,68.5,61.19,69.4,60.99,68.51,59.67,29.18,33.32,29.13,33.11,69.46,61.07,20.89,0,138508.1,7.306,8.41,8.84,0,-4.146,-3.979,13.06,72,2.011
101,2014-08-10T03:00,2014,222,300,0,68.63,61.23,69.54,61.03,68.62,59.66,29.18,33.52,29.17,33.24,69.55,61.12,20.71,0,139116.8,7.395,8.51,8.97,0,-4.34,-4.071,13.05,71,1.983
101,2014-08-10T04:00,2014,222,400,0,68.6,61.16,69.51,60.96,68.59,59.6,29.43,33.92,29.43,33.56,69.52,61.06,20.72,0,139748.3,7.438,8.55,8.99,0,-4.491,-4.131,13.06,72,2.011
101,2014-08-10T05:00,2014,222,500,0,68.58,61.1,69.48,60.86,68.56,59.52,29.51,33.97,29.51,33.57,69.52,60.99,20.63,0,140128.8,7.485,8.62,9.05,0,-4.455,-4.057,13.06,73,2.039
101,2014-08-10T06:00,2014,222,600,0,68.6,61.11,69.51,60.9,68.59,59.52,29.56,34.02,29.56,33.62,69.54,61.02,20.71,0,140725.4,7.488,8.61,9.07,0,-4.453,-4.057,13.05,72,2.011
101,2014-08-10T07:00,2014,222,700,0,68.68,61.24,69.58,61.02,68.67,59.69,29.67,34.14,29.67,33.72,69.6,61.15,20.8,0,140308.7,7.441,8.56,8.98,0,-4.465,-4.048,13.05,71,1.983
101,2014-08-10T08:00,2014,222,800,0,68.65,61.4,69.55,61.14,68.66,59.88,29.75,34.21,29.75,33.81,69.59,61.29,20.74,0,136789.6,7.247,8.4,8.78,0,-4.456,-4.064,13.05,70,1.955
101,2014-08-10T09:00,2014,222,900,0,68.65,61.64,69.6,61.36,68.7,60.21,29.76,34.15,29.75,33.81,69.65,61.53,20.62,0,132221.2,7.01,8.24,8.5,0,-4.381,-4.066,13.05,68,1.899
101,2014-08-10T10:00,2014,222,1000,0,68.73,62.01,69.71,61.69,68.77,60.57,29.91,34.3,29.9,34.04,69.71,61.86,20.69,0,128167.5,6.715,8.03,8.2,0,-4.389,-4.144,13.05,66,1.844
101,2014-08-10T11:00,2014,222,1100,0,68.74,62.21,69.74,61.99,68.81,60.85,30.17,34.55,30.18,34.33,69.72,62.09,20.86,0,125348,6.534,7.753,7.962,0,-4.379,-4.156,13.04,65,1.816
101,2014-08-10T12:00,2014,222,1200,0,68.71,62.32,69.7,62.09,68.8,60.9,30.53,34.88,30.55,34.69,69.68,62.14,20.89,0,123488,6.387,7.608,7.897,0,-4.355,-4.137,13.04,63,1.76
101,2014-08-10T13:00,2014,222,1300,0,68.75,62.35,69.73,62.14,68.81,60.99,30.9,35.21,30.93,35.03,69.69,62.2,20.82,0,122672.1,6.397,7.596,7.821,0,-4.303,-4.101,13.03,63,1.76
101,2014-08-10T14:00,2014,222,1400,0,68.85,62.52,69.83,62.32,68.93,61.16,31.28,35.51,31.31,35.36,69.79,62.38,20.72,0,120897.3,6.33,7.511,7.763,0,-4.234,-4.049,13.03,63,1.76
101,2014-08-10T15:00,2014,222,1500,0,68.81,62.4,69.77,62.23,68.89,61.05,31.61,35.75,31.64,35.59,69.74,62.28,20.55,0,120937.7,6.409,7.542,7.841,0,-4.142,-3.952,13.03,62,1.732
101,2014-08-10T16:00,2014,222,1600,0,68.8,62.33,69.74,62.13,68.86,61,31.86,35.9,31.88,35.73,69.7,62.19,20.88,0,123776.2,6.473,7.61,7.862,0,-4.042,-3.848,13.03,64,1.788
101,2014-08-10T17:00,2014,222,1700,0,68.89,62.35,69.82,62.16,68.94,60.99,32.02,35.99,32.03,35.82,69.78,62.21,20.75,0,124233.5,6.547,7.664,7.955,0,-3.968,-3.791,13.03,63,1.76
101,2014-08-10T18:00,2014,222,1800,0,68.85,62.11,69.68,61.9,68.83,60.74,32.05,35.93,32.05,35.77,69.69,61.99,20.69,0,126348.6,6.737,7.783,8.09,0,-3.881,-3.718,13.03,65,1.816
101,2014-08-10T19:00,2014,222,1900,0,68.76,61.92,69.62,61.65,68.72,60.48,31.94,35.77,31.92,35.57,69.64,61.75,20.77,0,129299,6.841,7.969,8.24,0,-3.827,-3.644,13.03,67,1.872
101,2014-08-10T20:00,2014,222,2000,0,68.61,61.6,69.46,61.3,68.55,59.56,31.63,35.43,31.6,35.17,69.54,61.26,20.65,0,134810.2,7.013,8.16,8.99,0,-3.799,-3.571,13.03,70,1.955
101,2014-08-10T21:00,2014,222,2100,0,68.68,61.52,69.52,61.2,68.62,59.83,31.19,34.98,31.14,34.68,69.61,61.3,20.56,0,134751.4,7.162,8.32,8.79,0,-3.799,-3.544,13.03,69,1.927
101,2014-08-10T22:00,2014,222,2200,0,68.55,61.36,69.4,61.06,68.49,59.74,30.71,34.56,30.66,34.24,69.49,61.19,20.76,0,136123.7,7.189,8.34,8.75,0,-3.852,-3.581,13.04,70,1.955
101,2014-08-10T23:00,2014,222,2300,0,68.52,61.3,69.38,60.96,68.47,59.78,30.25,34.17,30.21,33.85,69.48,61.17,20.84,0,136960,7.225,8.42,8.69,0,-3.917,-3.641,13.04,71,1.983
101,2014-08-11T00:00,2014,223,2400,0,68.54,61.3,69.39,61,68.45,59.8,29.89,33.86,29.84,33.55,69.45,61.18,20.77,0,136118.7,7.237,8.39,8.64,0,-3.979,-3.71,13.05,70,1.955
101,2014-08-11T01:00,2014,223,100,0,68.51,61.25,69.37,60.95,68.44,59.76,29.57,33.6,29.52,33.28,69.46,61.14,20.86,0,137152.9,7.256,8.42,8.68,0,-4.038,-3.752,13.05,71,1.983
101,2014-08-11T02:00,2014,223,200,0,68.49,61.17,69.36,60.89,68.4,59.69,29.27,33.35,29.23,33.02,69.47,61.06,20.9,0,138261.6,7.315,8.48,8.71,0,-4.082,-3.793,13.05,71,1.983
101,2014-08-11T03:00,2014,223,300,0,68.5,61.16,69.38,60.86,68.39,59.66,28.99,33.11,28.95,32.78,69.46,61.02,20.9,0,138795.1,7.336,8.52,8.73,0,-4.125,-3.825,13.06,72,2.011
101,2014-08-11T04:00,2014,223,400,0,68.48,61.1,69.39,60.8,68.42,59.57,28.76,32.94,28.74,32.58,69.44,60.99,20.81,0,139440,7.38,8.59,8.85,0,-4.181,-3.843,13.06,72,2.011
