id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-08-11T05:00,2014,223,500,0,68.62,61.15,69.53,60.88,68.61,59.58,29,33.46,29.01,33.09,69.55,61.04,20.66,0,140317,7.467,8.66,9.03,0,-4.458,-4.078,13.06,71,1.983
101,2014-08-11T06:00,2014,223,600,0,68.59,61.11,69.49,60.82,68.57,59.54,29.25,33.76,29.26,33.36,69.53,60.99,20.74,0,141094.7,7.478,8.68,9.03,0,-4.516,-4.104,13.06,72,2.011
101,2014-08-11T07:00,2014,223,700,0,68.63,61.21,69.53,60.93,68.63,59.69,29.37,33.85,29.37,33.43,69.59,61.1,20.57,0,138600.2,7.423,8.59,8.94,0,-4.478,-4.065,13.06,71,1.983
101,2014-08-11T08:00,2014,223,800,0,68.69,61.48,69.59,61.18,68.7,60,29.47,33.92,29.46,33.54,69.64,61.36,20.49,0,134530.5,7.208,8.41,8.7,0,-4.443,-4.078,13.07,69,1.927
101,2014-08-11T09:00,2014,223,900,0,68.66,61.69,69.61,61.42,68.71,60.31,29.5,33.89,29.47,33.58,69.66,61.59,20.59,0,130985.4,6.972,8.19,8.4,0,-4.388,-4.115,13.06,67,1.872
101,2014-08-11T10:00,2014,223,1000,0,68.74,62.11,69.76,61.78,68.8,60.73,29.68,34.08,29.67,33.85,69.74,61.97,20.77,0,127203,6.631,7.979,8.07,0,-4.401,-4.185,13.06,65,1.816
101,2014-08-11T11:00,2014,223,1100,0,68.82,62.42,69.87,62.2,68.89,60.97,30.07,34.45,30.08,34.28,69.76,62.25,20.78,0,123403.9,6.4,7.667,7.919,0,-4.379,-4.199,13.06,63,1.76
101,2014-08-11T12:00,2014,223,1200,0,68.84,62.58,69.84,62.34,68.89,61.02,30.56,34.88,30.6,34.72,69.75,62.42,20.77,0,121277.5,6.259,7.498,7.869,0,-4.32,-4.125,13.05,62,1.732
101,2014-08-11T13:00,2014,223,1300,0,68.84,62.67,69.84,62.47,68.88,61.19,31.07,35.28,31.11,35.17,69.73,62.52,20.87,0,119649.8,6.162,7.376,7.691,0,-4.214,-4.055,13.05,61,1.704
101,2014-08-11T14:00,2014,223,1400,0,68.87,62.73,69.88,62.54,68.94,61.29,31.56,35.71,31.61,35.59,69.79,62.61,20.94,0,119508.7,6.138,7.339,7.652,0,-4.147,-3.986,13.05,61,1.704
101,2014-08-11T15:00,2014,223,1500,0,68.9,62.7,69.88,62.5,68.96,61.35,31.98,36.03,32.02,35.91,69.8,62.59,20.89,0,119526.1,6.194,7.379,7.614,0,-4.048,-3.89,13.04,61,1.704
101,2014-08-11T16:00,2014,223,1600,0,68.93,62.6,69.84,62.41,68.95,61.31,32.3,36.25,32.33,36.12,69.81,62.49,20.77,0,119976.2,6.325,7.424,7.643,0,-3.953,-3.789,13.04,62,1.732
101,2014-08-11T17:00,2014,223,1700,0,68.95,62.42,69.85,62.24,68.95,61.17,32.48,36.35,32.49,36.17,69.83,62.3,20.58,0,121793.4,6.522,7.608,7.784,0,-3.868,-3.675,13.04,62,1.732
101,2014-08-11T18:00,2014,223,1800,0,68.9,62.28,69.77,62.12,68.89,61.02,32.56,36.36,32.56,36.18,69.78,62.18,20.62,0,123201,6.61,7.646,7.868,0,-3.808,-3.613,13.04,64,1.788
101,2014-08-11T19:00,2014,223,1900,0,68.85,62.04,69.68,61.85,68.83,60.8,32.5,36.28,32.49,36.06,69.71,61.94,20.75,0,127018.3,6.803,7.829,8.03,0,-3.787,-3.577,13.04,65,1.816
101,2014-08-11T20:00,2014,223,2000,0,68.85,61.93,69.67,61.78,68.8,60.66,32.31,36.09,32.29,35.84,69.72,61.87,20.7,0,128310.7,6.919,7.893,8.14,0,-3.772,-3.549,13.04,66,1.844
101,2014-08-11T21:00,2014,223,2100,0,68.77,61.84,69.61,61.67,68.67,60.53,32.05,35.83,32.01,35.57,69.63,61.76,20.89,0,129783.6,6.922,7.939,8.14,0,-3.787,-3.554,13.04,68,1.899
101,2014-08-11T22:00,2014,223,2200,0,68.7,61.71,69.55,61.54,68.62,60.37,31.72,35.54,31.68,35.24,69.62,61.63,20.97,0,131642.2,6.993,8.01,8.25,0,-3.814,-3.565,13.04,68,1.899
101,2014-08-11T23:00,2014,223,2300,0,68.64,61.6,69.49,61.38,68.56,60.21,31.36,35.2,31.31,34.88,69.58,61.5,20.94,0,132956.3,7.048,8.11,8.35,0,-3.841,-3.572,13.05,68,1.899
101,2014-08-12T00:00,2014,224,2400,0,68.58,61.45,69.44,61.24,68.5,59.98,30.97,34.84,30.92,34.5,69.54,61.35,20.88,0,134462.9,7.129,8.21,8.51,0,-3.871,-3.584,13.06,70,1.955
101,2014-08-12T01:00,2014,224,100,0,68.56,61.31,69.41,61.09,68.46,59.83,30.57,34.48,30.52,34.13,69.51,61.22,20.73,0,135470.3,7.255,8.32,8.63,0,-3.917,-3.612,13.06,70,1.955
101,2014-08-12T02:00,2014,224,200,0,68.53,61.24,69.38,61,68.44,59.74,30.16,34.12,30.12,33.75,69.47,61.14,20.77,0,136631.9,7.282,8.38,8.7,0,-3.957,-3.633,13.07,70,1.955
101,2014-08-12T03:00,2014,224,300,0,68.57,61.34,69.42,61.11,68.47,59.85,29.84,33.86,29.81,33.51,69.51,61.24,20.9,0,136278.2,7.224,8.31,8.61,0,-4.016,-3.699,13.07,71,1.983
101,2014-08-12T04:00,2014,224,400,0,68.58,61.37,69.44,61.08,68.5,59.88,29.61,33.69,29.58,33.35,69.52,61.26,20.9,0,136522.4,7.214,8.36,8.62,0,-4.075,-3.773,13.08,70,1.955
101,2014-08-12T05:00,2014,224,500,0,68.58,61.37,69.48,61.16,68.51,59.94,29.43,33.54,29.41,33.22,69.51,61.27,20.9,0,136077.4,7.215,8.32,8.57,0,-4.11,-3.81,13.08,70,1.955
101,2014-08-12T06:00,2014,224,600,0,68.54,61.28,69.43,61.01,68.47,59.84,29.3,33.44,29.28,33.12,69.49,61.18,20.83,0,136736.7,7.259,8.42,8.63,0,-4.141,-3.842,13.08,71,1.983
101,2014-08-12T07:00,2014,224,700,0,68.59,61.3,69.5,61.05,68.54,59.9,29.16,33.32,29.14,32.99,69.55,61.21,20.71,0,136419.9,7.294,8.45,8.64,0,-4.164,-3.856,13.08,70,1.955
101,2014-08-12T08:00,2014,224,800,0,68.6,61.47,69.54,61.26,68.58,60.1,29.12,33.29,29.11,33.02,69.58,61.39,20.7,0,133539.4,7.127,8.28,8.47,0,-4.171,-3.91,13.08,69,1.927
101,2014-08-12T09:00,2014,224,900,0,68.66,61.6,69.57,61.38,68.62,60.27,29.17,33.37,29.17,33.13,69.63,61.52,20.68,0,131835.7,7.061,8.19,8.35,0,-4.198,-3.961,13.08,68,1.899
101,2014-08-12T10:00,2014,224,1000,0,68.66,61.72,69.56,61.49,68.61,60.4,29.33,33.54,29.33,33.34,69.58,61.62,20.54,0,128781.5,6.934,8.07,8.2,0,-4.208,-4.009,13.08,66,1.844
101,2014-08-12T11:00,2014,224,1100,0,68.73,61.85,69.68,61.63,68.71,60.54,29.51,33.71,29.52,33.51,69.69,61.75,20.45,0,127641.1,6.885,8.06,8.17,0,-4.202,-3.993,13.08,65,1.816
101,2014-08-12T12:00,2014,224,1200,0,68.77,62.14,69.73,61.91,68.76,60.74,29.8,33.99,29.81,33.82,69.73,62.03,20.65,0,125253.3,6.628,7.814,8.02,0,-4.197,-4.005,13.07,65,1.816
101,2014-08-12T13:00,2014,224,1300,0,68.71,61.97,69.64,61.77,68.7,60.65,30.13,34.32,30.15,34.14,69.64,61.88,20.67,0,126554.9,6.738,7.873,8.06,0,-4.187,-3.99,13.07,65,1.816
101,2014-08-12T14:00,2014,224,1400,0,68.73,62.08,69.66,61.85,68.73,60.79,30.4,34.54,30.43,34.34,69.67,61.98,20.85,0,126167,6.65,7.814,7.943,0,-4.133,-3.915,13.06,65,1.816
101,2014-08-12T15:00,2014,224,1500,0,68.7,62.04,69.65,61.82,68.7,60.75,30.62,34.72,30.64,34.53,69.65,61.94,20.78,0,125999.2,6.665,7.836,7.948,0,-4.098,-3.889,13.06,65,1.816
101,2014-08-12T16:00,2014,224,1600,0,68.68,61.93,69.61,61.71,68.67,60.68,30.77,34.83,30.78,34.62,69.62,61.85,20.82,0,127272.1,6.749,7.896,7.992,0,-4.058,-3.842,13.06,65,1.816
101,2014-08-12T17:00,2014,224,1700,0,68.64,61.77,69.57,61.56,68.62,60.52,30.81,34.83,30.8,34.6,69.6,61.69,20.75,0,128712.3,6.863,8.01,8.1,0,-4.016,-3.792,13.06,67,1.872
101,2014-08-12T18:00,2014,224,1800,0,68.65,61.68,69.56,61.47,68.62,60.45,30.77,34.77,30.75,34.53,69.6,61.61,20.61,0,129307.3,6.97,8.09,8.17,0,-4.004,-3.775,13.06,67,1.872
101,2014-08-12T19:00,2014,224,1900,0,68.63,61.63,69.55,61.41,68.61,60.34,30.68,34.68,30.66,34.41,69.61,61.56,20.62,0,130313.2,6.999,8.13,8.27,0,-3.997,-3.753,13.06,67,1.872
101,2014-08-12T20:00,2014,224,2000,0,68.62,61.58,69.5,61.36,68.56,60.31,30.57,34.58,30.55,34.3,69.55,61.51,20.73,0,131121.2,7.039,8.13,8.25,0,-4.004,-3.751,13.06,68,1.899
101,2014-08-12T21:00,2014,224,2100,0,68.6,61.57,69.52,61.35,68.56,60.27,30.47,34.49,30.44,34.21,69.54,61.48,20.89,0,132520.4,7.035,8.17,8.29,0,-4.021,-3.77,13.06,69,1.927
101,2014-08-12T22:00,2014,224,2200,0,68.63,61.59,69.55,61.37,68.59,60.3,30.38,34.4,30.35,34.12,69.58,61.51,20.9,0,132731.3,7.033,8.18,8.3,0,-4.017,-3.768,13.06,68,1.899
101,2014-08-12T23:00,2014,224,2300,0,68.62,61.59,69.52,61.37,68.55,60.27,30.3,34.33,30.28,34.08,69.54,61.5,20.94,0,132584.5,7.03,8.15,8.27,0,-4.031,-3.799,13.06,69,1.927
101,2014-08-13T00:00,2014,225,2400,0,68.62,61.59,69.52,61.35,68.55,60.27,30.23,34.28,30.21,34.02,69.55,61.5,20.93,0,132744.9,7.027,8.17,8.29,0,-4.048,-3.81,13.06,68,1.899
101,2014-08-13T01:00,2014,225,100,0,68.64,61.58,69.56,61.34,68.59,60.16,30.17,34.22,30.14,33.97,69.6,61.46,20.66,0,132314.9,7.065,8.22,8.43,0,-4.059,-3.823,13.06,69,1.927
101,2014-08-13T02:00,2014,225,200,0,68.57,61.5,69.45,61.29,68.51,59.73,30.09,34.15,30.07,33.89,69.51,61.28,20.66,0,134040,7.072,8.17,8.78,0,-4.056,-3.818,13.06,69,1.927
101,2014-08-13T03:00,2014,225,300,0,68.65,61.56,69.54,61.33,68.59,60.06,30.01,34.08,29.99,33.8,69.59,61.42,20.92,0,134620.4,7.085,8.21,8.54,0,-4.07,-3.814,13.06,70,1.955
101,2014-08-13T04:00,2014,225,400,0,68.65,61.53,69.53,61.3,68.58,60.11,29.92,34,29.9,33.72,69.6,61.41,20.77,0,133633.3,7.115,8.23,8.47,0,-4.077,-3.823,13.06,70,1.955
101,2014-08-13T05:00,2014,225,500,0,68.58,61.39,69.46,61.15,68.54,59.98,29.83,33.92,29.81,33.63,69.57,61.31,20.64,0,134158.4,7.195,8.3,8.57,0,-4.091,-3.822,13.07,69,1.927
101,2014-08-13T06:00,2014,225,600,0,68.6,61.29,69.45,61,68.52,59.74,29.69,33.77,29.66,33.46,69.54,61.18,20.61,0,136590.4,7.311,8.46,8.77,0,-4.081,-3.8,13.08,71,1.983
101,2014-08-13T07:00,2014,225,700,0,68.55,61.16,69.42,60.88,68.48,59.46,29.51,33.59,29.49,33.29,69.53,61.06,20.48,0,137986.2,7.39,8.54,9.02,0,-4.076,-3.8,13.08,71,1.983
101,2014-08-13T08:00,2014,225,800,0,68.55,61.18,69.42,60.91,68.46,59.42,29.29,33.34,29.26,33.03,69.5,61.08,20.53,0,138089.4,7.363,8.51,9.04,0,-4.051,-3.769,13.08,71,1.983
101,2014-08-13T09:00,2014,225,900,0,68.54,61.21,69.42,60.94,68.46,59.42,29.1,33.16,29.08,32.87,69.51,61.11,20.45,0,137264.6,7.333,8.48,9.04,0,-4.061,-3.797,13.08,70,1.955
101,2014-08-13T10:00,2014,225,1000,0,68.47,61.07,69.33,60.81,68.41,59.26,28.95,33.04,28.94,32.76,69.45,60.98,20.41,0,138190.2,7.402,8.52,9.15,0,-4.085,-3.819,13.09,71,1.983
101,2014-08-13T11:00,2014,225,1100,0,68.35,60.9,69.23,60.64,68.28,59.09,28.77,32.84,28.75,32.55,69.34,60.81,20.57,0,140153.5,7.452,8.59,9.2,0,-4.074,-3.804,13.09,74,2.067
101,2014-08-13T12:00,2014,225,1200,0,68.58,61.09,69.45,60.82,68.51,59.29,28.81,33.02,28.82,32.7,69.54,60.99,20.82,0,142511.8,7.492,8.64,9.22,0,-4.204,-3.878,13.09,76,2.123
101,2014-08-13T13:00,2014,225,1300,0,68.52,61.18,69.4,60.92,68.47,59.39,28.73,32.86,28.73,32.54,69.5,61.09,20.88,0,140402.4,7.336,8.48,9.08,0,-4.128,-3.805,13.09,74,2.067
101,2014-08-13T14:00,2014,225,1400,0,68.5,61.15,69.36,60.9,68.44,59.37,28.83,33.02,28.83,32.73,69.47,61.05,20.81,0,139735.6,7.347,8.46,9.06,0,-4.192,-3.905,13.09,74,2.067
101,2014-08-13T15:00,2014,225,1500,0,68.34,60.76,69.22,60.35,68.29,59.01,28.67,32.64,28.63,32.38,69.32,60.61,20.87,0,144993.8,7.581,8.87,9.28,0,-3.975,-3.747,13.09,76,2.123
101,2014-08-13T16:00,2014,225,1600,0,68.68,61.19,69.55,60.82,68.62,59.41,28.84,33.02,28.86,32.71,69.6,61.05,20.84,0,143130.9,7.484,8.74,9.21,0,-4.176,-3.849,13.09,75,2.095
101,2014-08-13T17:00,2014,225,1700,0,68.58,61.31,69.45,61,68.54,59.49,28.96,33.17,28.98,32.9,69.56,61.19,20.71,0,138436.3,7.265,8.45,9.04,0,-4.209,-3.919,13.08,73,2.039
101,2014-08-13T18:00,2014,225,1800,0,68.52,61.26,69.39,60.92,68.44,59.41,28.87,33,28.88,32.74,69.48,61.12,20.65,0,138037.4,7.257,8.47,9.02,0,-4.13,-3.855,13.09,72,2.011
101,2014-08-13T19:00,2014,225,1900,0,68.54,61.17,69.43,60.84,68.48,59.35,28.93,33.18,28.96,32.9,69.49,61.06,20.6,0,139542.1,7.365,8.58,9.13,0,-4.242,-3.946,13.08,72,2.011
101,2014-08-13T20:00,2014,225,2000,0,68.58,61.08,69.49,60.76,68.54,59.34,29.02,33.34,29.06,33.03,69.5,60.97,20.59,0,141385.3,7.496,8.73,9.2,0,-4.317,-3.967,13.08,74,2.067
101,2014-08-13T21:00,2014,225,2100,0,68.54,61.05,69.43,60.75,68.47,59.26,29.1,33.41,29.14,33.08,69.5,60.95,20.74,0,142110.6,7.482,8.68,9.21,0,-4.308,-3.944,13.08,73,2.039
101,2014-08-13T22:00,2014,225,2200,0,68.59,61.08,69.48,60.77,68.53,59.31,29.14,33.44,29.18,33.08,69.53,60.97,20.81,0,142999.5,7.506,8.72,9.22,0,-4.295,-3.902,13.08,74,2.067
101,2014-08-13T23:00,2014,225,2300,0,68.57,61.04,69.46,60.75,68.5,59.27,29.2,33.51,29.24,33.18,69.5,60.95,20.89,0,143684.8,7.523,8.71,9.23,0,-4.312,-3.938,13.08,75,2.095
101,2014-08-14T00:00,2014,226,2400,0,68.61,61.02,69.51,60.71,68.56,59.27,29.26,33.58,29.31,33.18,69.54,60.91,20.91,0,144989.5,7.588,8.8,9.29,0,-4.317,-3.868,13.08,75,2.095
101,2014-08-14T01:00,2014,226,100,0,68.59,60.93,69.49,60.63,68.52,59.17,29.31,33.64,29.38,33.23,69.51,60.82,20.8,0,145297.5,7.66,8.85,9.35,0,-4.335,-3.846,13.08,75,2.095
101,2014-08-14T02:00,2014,226,200,0,68.6,60.92,69.5,60.61,68.53,59.18,29.38,33.69,29.44,33.29,69.52,60.81,20.91,0,146353.6,7.681,8.89,9.35,0,-4.314,-3.847,13.08,76,2.123
101,2014-08-14T03:00,2014,226,300,0,68.58,60.8,69.49,60.54,68.53,59.07,29.38,33.67,29.44,33.26,69.49,60.71,20.8,0,147108.4,7.776,8.95,9.46,0,-4.283,-3.817,13.08,76,2.123
101,2014-08-14T04:00,2014,226,400,0,68.54,60.61,69.45,60.38,68.49,58.92,29.45,33.77,29.52,33.38,69.45,60.54,20.73,0,148820.5,7.927,9.08,9.57,0,-4.316,-3.865,13.08,77,2.151
101,2014-08-14T05:00,2014,226,500,0,68.63,60.55,69.56,60.3,68.59,58.84,29.53,33.85,29.61,33.43,69.53,60.46,20.64,0,150997.9,8.08,9.26,9.76,0,-4.31,-3.822,13.08,77,2.151
101,2014-08-14T06:00,2014,226,600,0,68.62,60.51,69.56,60.28,68.59,58.79,29.61,33.91,29.69,33.5,69.51,60.42,20.54,0,150750.3,8.11,9.28,9.79,0,-4.298,-3.812,13.08,78,2.179
101,2014-08-14T07:00,2014,226,700,0,68.61,60.5,69.54,60.2,68.59,58.72,29.76,34.08,29.84,33.68,69.51,60.37,20.45,0,150832,8.11,9.34,9.87,0,-4.32,-3.84,13.08,78,2.179
101,2014-08-14T08:00,2014,226,800,0,68.66,60.66,69.58,60.39,68.64,58.92,29.82,34.1,29.9,33.71,69.58,60.55,20.53,0,149253.1,7.999,9.19,9.72,0,-4.278,-3.808,13.08,77,2.151
101,2014-08-14T09:00,2014,226,900,0,68.69,60.83,69.62,60.51,68.67,59.1,29.81,34.09,29.86,33.72,69.6,60.71,20.54,0,147210.9,7.861,9.11,9.58,0,-4.279,-3.857,13.08,75,2.095
101,2014-08-14T10:00,2014,226,1000,0,68.71,61.07,69.63,60.7,68.68,59.31,29.89,34.2,29.91,33.88,69.61,60.92,20.56,0,144010.1,7.639,8.93,9.38,0,-4.315,-3.964,13.08,74,2.067
101,2014-08-14T11:00,2014,226,1100,0,68.7,61.2,69.62,60.85,68.67,59.51,29.95,34.28,29.95,33.96,69.61,61.08,20.46,0,140490.6,7.497,8.76,9.17,0,-4.331,-4.008,13.08,72,2.011
101,2014-08-14T12:00,2014,226,1200,0,68.69,61.3,69.59,60.95,68.66,59.58,29.96,34.29,29.95,33.97,69.62,61.17,20.56,0,139395.4,7.381,8.64,9.08,0,-4.329,-4.02,13.08,72,2.011
101,2014-08-14T13:00,2014,226,1300,0,68.7,61.39,69.6,61.05,68.67,59.71,29.88,34.19,29.86,33.87,69.62,61.28,20.56,0,137882.2,7.317,8.55,8.96,0,-4.307,-4.011,13.08,71,1.983
101,2014-08-14T14:00,2014,226,1400,0,68.66,61.41,69.56,61.1,68.64,59.77,29.9,34.26,29.87,33.99,69.59,61.31,20.63,0,136910.1,7.247,8.47,8.87,0,-4.361,-4.12,13.08,71,1.983
101,2014-08-14T15:00,2014,226,1500,0,68.64,61.42,69.57,61.13,68.61,59.7,29.79,34.11,29.75,33.81,69.6,61.33,20.59,0,136614.8,7.22,8.44,8.91,0,-4.32,-4.054,13.08,70,1.955
101,2014-08-14T16:00,2014,226,1600,0,68.6,61.34,69.51,61.03,68.55,59.61,29.57,33.81,29.54,33.51,69.54,61.25,20.73,0,138113,7.257,8.48,8.94,0,-4.242,-3.972,13.09,71,1.983
101,2014-08-14T17:00,2014,226,1700,0,68.63,61.3,69.54,61.01,68.58,59.61,29.47,33.75,29.47,33.44,69.56,61.23,20.66,0,138475.6,7.331,8.52,8.97,0,-4.271,-3.973,13.09,71,1.983
101,2014-08-14T18:00,2014,226,1800,0,68.57,61.14,69.48,60.84,68.55,59.47,29.52,33.9,29.53,33.6,69.49,61.05,20.56,0,139567.3,7.422,8.65,9.08,0,-4.379,-4.065,13.09,72,2.011
101,2014-08-14T19:00,2014,226,1900,0,68.6,60.96,69.51,60.62,68.57,59.24,29.63,34.06,29.65,33.7,69.52,60.84,20.53,0,143460.4,7.648,8.89,9.34,0,-4.423,-4.053,13.09,73,2.039
101,2014-08-14T20:00,2014,226,2000,0,68.55,60.73,69.47,60.36,68.52,59,29.64,34.04,29.67,33.63,69.46,60.6,20.62,0,147244.9,7.816,9.11,9.52,0,-4.405,-3.953,13.09,76,2.123
101,2014-08-14T21:00,2014,226,2100,0,68.57,60.64,69.5,60.25,68.55,58.86,29.65,34.03,29.71,33.6,69.48,60.48,20.86,0,151394.9,7.932,9.25,9.69,0,-4.377,-3.885,13.09,77,2.151
101,2014-08-14T22:00,2014,226,2200,0,68.6,60.63,69.53,60.24,68.57,58.85,29.67,34.01,29.74,33.58,69.51,60.48,20.86,0,152074.6,7.971,9.3,9.72,0,-4.347,-3.84,13.09,78,2.179
101,2014-08-14T23:00,2014,226,2300,0,68.64,60.72,69.58,60.33,68.61,58.97,29.7,34.05,29.78,33.63,69.54,60.57,20.86,0,151042.5,7.917,9.25,9.64,0,-4.351,-3.852,13.09,77,2.151
101,2014-08-15T00:00,2014,227,2400,0,68.68,60.85,69.6,60.49,68.65,59.12,29.74,34.09,29.8,33.68,69.58,60.72,20.91,0,149517.6,7.832,9.11,9.53,0,-4.346,-3.874,13.09,76,2.123
101,2014-08-15T01:00,2014,227,100,0,68.59,60.71,69.51,60.41,68.56,59.01,29.78,34.11,29.82,33.74,69.49,60.62,20.87,0,149532.4,7.881,9.1,9.55,0,-4.336,-3.918,13.09,77,2.151
101,2014-08-15T02:00,2014,227,200,0,68.61,60.67,69.53,60.3,68.58,58.92,29.76,34.06,29.79,33.69,69.52,60.53,20.76,0,150453.4,7.937,9.23,9.66,0,-4.301,-3.893,13.09,77,2.151
101,2014-08-15T03:00,2014,227,300,0,68.64,60.69,69.56,60.32,68.61,58.94,29.75,34.05,29.79,33.67,69.54,60.55,20.74,0,150461.1,7.953,9.24,9.67,0,-4.3,-3.879,13.09,77,2.151
101,2014-08-15T04:00,2014,227,400,0,68.61,60.6,69.53,60.24,68.58,58.84,29.73,34.03,29.78,33.64,69.5,60.46,20.73,0,151348.7,8.01,9.29,9.73,0,-4.299,-3.863,13.09,77,2.151
101,2014-08-15T05:00,2014,227,500,0,68.59,60.47,69.51,60.14,68.56,58.7,29.75,34.05,29.8,33.67,69.49,60.33,20.54,0,151749,8.12,9.38,9.86,0,-4.293,-3.865,13.09,79,2.207
101,2014-08-15T06:00,2014,227,600,0,68.64,60.52,69.58,60.2,68.62,58.75,29.78,34.08,29.84,33.68,69.55,60.39,20.52,0,151691.8,8.13,9.38,9.87,0,-4.291,-3.841,13.09,77,2.151
101,2014-08-15T07:00,2014,227,700,0,68.69,60.58,69.61,60.29,68.66,58.84,29.83,34.11,29.88,33.73,69.59,60.47,20.43,0,150389.7,8.11,9.32,9.83,0,-4.284,-3.843,13.09,77,2.151
101,2014-08-15T08:00,2014,227,800,0,68.68,60.73,69.6,60.43,68.65,58.99,29.85,34.12,29.89,33.75,69.58,60.61,20.54,0,148450.8,7.942,9.17,9.65,0,-4.277,-3.859,13.09,76,2.123
101,2014-08-15T09:00,2014,227,900,0,68.67,60.83,69.59,60.53,68.63,59.11,29.87,34.15,29.9,33.8,69.58,60.72,20.49,0,146201.2,7.839,9.06,9.52,0,-4.283,-3.903,13.09,74,2.067
101,2014-08-15T10:00,2014,227,1000,0,68.72,61.07,69.63,60.73,68.69,59.38,29.94,34.26,29.96,33.92,69.61,60.96,20.51,0,143290.5,7.651,8.9,9.31,0,-4.319,-3.966,13.08,73,2.039
101,2014-08-15T11:00,2014,227,1100,0,68.62,61.05,69.53,60.73,68.6,59.35,29.93,34.24,29.92,33.94,69.55,60.94,20.59,0,142458.4,7.575,8.8,9.25,0,-4.308,-4.026,13.08,73,2.039
101,2014-08-15T12:00,2014,227,1200,0,68.61,60.86,69.53,60.6,68.59,59.2,29.87,34.19,29.85,33.85,69.53,60.78,20.56,0,144682.8,7.751,8.93,9.38,0,-4.321,-3.998,13.09,74,2.067
101,2014-08-15T13:00,2014,227,1300,0,68.6,60.77,69.53,60.51,68.57,59.1,29.8,34.11,29.8,33.74,69.52,60.7,20.67,0,146928.5,7.825,9.02,9.48,0,-4.308,-3.935,13.08,75,2.095
101,2014-08-15T14:00,2014,227,1400,0,68.39,60.57,69.35,60.19,68.38,58.74,29.27,33.26,29.28,32.99,69.45,60.57,20.76,0,149283.1,7.816,9.17,9.64,0,-3.982,-3.709,13.09,76,2.123
101,2014-08-15T15:00,2014,227,1500,0,68.27,60.61,69.28,60.03,68.31,58.68,28.04,31.62,28.14,31.51,69.42,60.65,20.87,0,149625.9,7.66,9.25,9.64,0,-3.583,-3.371,13.09,75,2.095
101,2014-08-15T16:00,2014,227,1600,0,68.24,60.62,69.22,60.06,68.29,58.7,27.16,30.85,27.35,30.81,69.4,60.71,20.77,0,147935.3,7.62,9.17,9.59,0,-3.692,-3.464,13.1,74,2.067
101,2014-08-15T17:00,2014,227,1700,0,68.12,60.48,69.14,59.9,68.19,58.53,26.55,30.38,26.78,30.34,69.3,60.57,20.65,0,147964.9,7.642,9.23,9.66,0,-3.834,-3.562,13.1,74,2.067
101,2014-08-15T18:00,2014,227,1800,0,68,60.3,69.02,59.84,68.06,58.37,25.91,29.8,26.16,29.72,69.21,60.41,20.67,0,148310.6,7.705,9.18,9.69,0,-3.882,-3.555,13.11,74,2.067
101,2014-08-15T19:00,2014,227,1900,0,68.42,60.54,69.4,60.17,68.36,58.79,26.24,30.72,26.54,30.39,69.35,60.56,20.73,0,149361,7.881,9.23,9.57,0,-4.485,-3.849,13.1,76,2.123
101,2014-08-15T20:00,2014,227,2000,0,68.64,60.71,69.58,60.38,68.59,59.03,27.64,32.61,27.91,32.21,69.53,60.67,20.77,0,149637,7.935,9.2,9.55,0,-4.972,-4.301,13.09,75,2.095
101,2014-08-15T21:00,2014,227,2100,0,68.63,60.74,69.59,60.43,68.62,59.09,28.75,33.48,28.95,33.1,69.53,60.65,20.71,0,148699.7,7.886,9.17,9.54,0,-4.734,-4.147,13.09,76,2.123
101,2014-08-15T22:00,2014,227,2200,0,68.57,60.75,69.52,60.4,68.58,59.05,29.22,33.71,29.36,33.36,69.49,60.62,20.86,0,149099.8,7.815,9.12,9.53,0,-4.49,-3.998,13.09,76,2.123
101,2014-08-15T23:00,2014,227,2300,0,68.61,60.78,69.53,60.41,68.61,59.13,29.47,33.88,29.58,33.56,69.52,60.65,20.9,0,149083.1,7.823,9.12,9.47,0,-4.405,-3.985,13.09,76,2.123
101,2014-08-16T00:00,2014,228,2400,0,68.58,60.67,69.51,60.34,68.58,59.01,29.57,33.94,29.64,33.64,69.49,60.55,20.83,0,149834.3,7.908,9.17,9.56,0,-4.372,-3.995,13.09,77,2.151
101,2014-08-16T01:00,2014,228,100,0,68.63,60.68,69.56,60.35,68.63,59.04,29.68,34.04,29.75,33.73,69.54,60.56,20.82,0,150448.5,7.943,9.22,9.59,0,-4.356,-3.988,13.09,77,2.151
101,2014-08-16T02:00,2014,228,200,0,68.66,60.68,69.59,60.33,68.66,59.02,29.78,34.13,29.85,33.83,69.57,60.56,20.6,0,149490.9,7.979,9.26,9.63,0,-4.348,-3.981,13.08,77,2.151
101,2014-08-16T03:00,2014,228,300,0,68.62,60.65,69.54,60.3,68.62,59,29.85,34.18,29.91,33.89,69.52,60.52,20.67,0,149800.7,7.972,9.25,9.62,0,-4.33,-3.974,13.09,76,2.123
101,2014-08-16T04:00,2014,228,400,0,68.58,60.55,69.5,60.21,68.58,58.91,29.87,34.17,29.92,33.89,69.49,60.44,20.63,0,150370.9,8.03,9.29,9.67,0,-4.304,-3.969,13.09,77,2.151
101,2014-08-16T05:00,2014,228,500,0,68.63,60.51,69.56,60.21,68.63,58.89,29.89,34.19,29.95,33.89,69.54,60.41,20.55,0,150991.3,8.12,9.35,9.74,0,-4.303,-3.948,13.09,77,2.151
101,2014-08-16T06:00,2014,228,600,0,68.69,60.56,69.62,60.26,68.69,58.93,29.94,34.24,30,33.94,69.59,60.46,20.49,0,150763.6,8.12,9.36,9.76,0,-4.306,-3.936,13.09,77,2.151
101,2014-08-16T07:00,2014,228,700,0,68.65,60.69,69.58,60.35,68.66,59.06,29.97,34.25,30.03,33.98,69.56,60.57,20.48,0,148075.9,7.956,9.23,9.59,0,-4.273,-3.95,13.09,75,2.095
101,2014-08-16T08:00,2014,228,800,0,68.69,60.9,69.6,60.53,68.69,59.26,30.01,34.28,30.05,34.03,69.61,60.76,20.7,0,147035.4,7.795,9.07,9.43,0,-4.276,-3.977,13.08,75,2.095
101,2014-08-16T09:00,2014,228,900,0,68.74,61.14,69.64,60.8,68.73,59.53,30.03,34.3,30.05,34.11,69.66,61.02,20.73,0,143612.3,7.604,8.84,9.2,0,-4.277,-4.059,13.08,73,2.039
101,2014-08-16T10:00,2014,228,1000,0,68.65,61.23,69.54,60.86,68.64,59.63,30.01,34.28,30,34.16,69.59,61.1,20.69,0,140336.2,7.416,8.69,9.01,0,-4.269,-4.16,13.08,72,2.011
101,2014-08-16T11:00,2014,228,1100,0,68.74,61.46,69.62,61.11,68.74,59.89,30.07,34.36,30.04,34.27,69.66,61.34,20.6,0,137047.5,7.273,8.51,8.85,0,-4.297,-4.227,13.08,70,1.955
101,2014-08-16T12:00,2014,228,1200,0,68.64,61.51,69.53,61.17,68.64,59.94,30.1,34.38,30.05,34.33,69.59,61.38,20.76,0,135676.8,7.129,8.37,8.7,0,-4.286,-4.281,13.07,70,1.955
101,2014-08-16T13:00,2014,228,1300,0,68.7,61.68,69.58,61.33,68.7,60.14,30.12,34.41,30.08,34.38,69.63,61.55,20.77,0,133747.9,7.022,8.26,8.56,0,-4.289,-4.293,13.07,69,1.927
101,2014-08-16T14:00,2014,228,1400,0,68.69,61.68,69.58,61.37,68.69,60.16,30.14,34.41,30.1,34.39,69.63,61.56,20.75,0,133160.2,7.004,8.22,8.54,0,-4.278,-4.295,13.07,68,1.899
101,2014-08-16T15:00,2014,228,1500,0,68.61,61.66,69.48,61.34,68.66,60.24,30.09,34.32,30.04,34.34,69.57,61.52,20.75,0,131695.3,6.953,8.13,8.41,0,-4.232,-4.307,13.08,68,1.899
101,2014-08-16T16:00,2014,228,1600,0,68.61,61.62,69.48,61.3,68.67,60.23,29.91,34.14,29.88,34.15,69.56,61.47,20.78,0,132449.7,6.987,8.18,8.44,0,-4.23,-4.271,13.08,69,1.927
101,2014-08-16T17:00,2014,228,1700,0,68.58,61.43,69.41,61.09,68.62,60.04,29.71,33.96,29.68,33.96,69.51,61.32,20.72,0,134577,7.152,8.32,8.58,0,-4.253,-4.274,13.08,70,1.955
101,2014-08-16T18:00,2014,228,1800,0,68.49,61.22,69.34,60.87,68.54,59.81,29.47,33.73,29.45,33.72,69.44,61.09,20.64,0,136404.6,7.27,8.47,8.73,0,-4.262,-4.272,13.09,70,1.955
101,2014-08-16T19:00,2014,228,1900,0,68.61,61.16,69.5,60.76,68.61,59.62,29.44,33.82,29.46,33.72,69.54,61.03,20.58,0,139925.5,7.448,8.74,8.99,0,-4.385,-4.261,13.09,72,2.011
101,2014-08-16T20:00,2014,228,2000,0,68.56,61.01,69.46,60.66,68.56,59.48,29.63,34.06,29.66,33.92,69.49,60.88,20.5,0,140816.4,7.55,8.8,9.08,0,-4.432,-4.264,13.09,72,2.011
101,2014-08-16T21:00,2014,228,2100,0,68.63,61.09,69.52,60.74,68.62,59.55,29.77,34.16,29.8,33.98,69.55,60.97,20.68,0,141867.1,7.537,8.78,9.08,0,-4.389,-4.185,13.09,73,2.039
101,2014-08-16T22:00,2014,228,2200,0,68.64,61.16,69.54,60.84,68.64,59.65,29.84,34.21,29.86,34.03,69.58,61.05,20.84,0,141729.1,7.482,8.7,8.99,0,-4.374,-4.177,13.09,73,2.039
101,2014-08-16T23:00,2014,228,2300,0,68.61,61.11,69.51,60.78,68.6,59.57,29.88,34.24,29.89,34.07,69.55,61,20.78,0,141766.9,7.498,8.73,9.03,0,-4.363,-4.174,13.09,72,2.011
101,2014-08-17T00:00,2014,229,2400,0,68.56,61.04,69.46,60.66,68.55,59.5,29.86,34.21,29.86,34.03,69.51,60.91,20.84,0,142823.1,7.526,8.81,9.05,0,-4.349,-4.171,13.09,74,2.067
101,2014-08-17T01:00,2014,229,100,0,68.55,60.93,69.44,60.53,68.53,59.35,29.79,34.15,29.78,33.96,69.49,60.79,20.78,0,144292.9,7.612,8.92,9.18,0,-4.362,-4.171,13.09,74,2.067
101,2014-08-17T02:00,2014,229,200,0,68.57,60.9,69.48,60.53,68.55,59.34,29.76,34.15,29.76,33.91,69.5,60.79,20.85,0,145449.6,7.669,8.95,9.21,0,-4.394,-4.148,13.09,75,2.095
101,2014-08-17T03:00,2014,229,300,0,68.56,60.89,69.45,60.54,68.55,59.36,29.75,34.17,29.78,33.89,69.5,60.78,20.87,0,145256.9,7.671,8.91,9.19,0,-4.423,-4.115,13.09,75,2.095
101,2014-08-17T04:00,2014,229,400,0,68.59,60.94,69.5,60.6,68.59,59.39,29.77,34.17,29.81,33.92,69.53,60.83,20.87,0,145197.5,7.655,8.9,9.2,0,-4.406,-4.109,13.09,74,2.067
101,2014-08-17T05:00,2014,229,500,0,68.63,60.95,69.54,60.61,68.62,59.39,29.79,34.19,29.82,33.95,69.55,60.83,20.73,0,144744.8,7.685,8.94,9.23,0,-4.398,-4.123,13.09,74,2.067
101,2014-08-17T06:00,2014,229,600,0,68.58,60.92,69.48,60.57,68.57,59.37,29.8,34.19,29.83,33.96,69.51,60.79,20.81,0,144752.5,7.658,8.9,9.2,0,-4.387,-4.133,13.09,75,2.095
101,2014-08-17T07:00,2014,229,700,0,68.64,60.99,69.54,60.66,68.64,59.43,29.78,34.16,29.8,33.94,69.59,60.87,20.55,0,142901.3,7.649,8.89,9.21,0,-4.375,-4.137,13.09,73,2.039
101,2014-08-17T08:00,2014,229,800,0,68.72,61.22,69.62,60.87,68.72,59.61,29.88,34.28,29.89,34.08,69.64,61.09,20.45,0,140038.1,7.497,8.75,9.1,0,-4.401,-4.188,13.09,72,2.011
101,2014-08-17T09:00,2014,229,900,0,68.66,61.37,69.55,61,68.66,59.8,29.98,34.32,29.96,34.21,69.6,61.22,20.47,0,136587.2,7.296,8.55,8.86,0,-4.345,-4.252,13.09,71,1.983
101,2014-08-17T10:00,2014,229,1000,0,68.69,61.55,69.58,61.2,68.7,59.95,30.05,34.35,30.02,34.32,69.63,61.41,20.56,0,134728.3,7.138,8.38,8.75,0,-4.299,-4.3,13.09,69,1.927
101,2014-08-17T11:00,2014,229,1100,0,68.69,61.68,69.57,61.36,68.72,60.18,30.06,34.3,30.01,34.3,69.66,61.53,20.54,0,131802.8,7.011,8.21,8.54,0,-4.238,-4.292,13.09,68,1.899
101,2014-08-17T12:00,2014,229,1200,0,68.67,61.72,69.55,61.4,68.73,60.29,29.96,34.2,29.92,34.2,69.63,61.58,20.57,0,130735.9,6.945,8.15,8.44,0,-4.241,-4.283,13.09,68,1.899
101,2014-08-17T13:00,2014,229,1300,0,68.63,61.72,69.51,61.42,68.69,60.3,29.9,34.16,29.89,34.19,69.59,61.57,20.69,0,130715.3,6.907,8.09,8.4,0,-4.259,-4.296,13.09,68,1.899
101,2014-08-17T14:00,2014,229,1400,0,68.63,61.7,69.5,61.4,68.67,60.28,29.89,34.15,29.89,34.2,69.58,61.57,20.74,0,131032,6.921,8.1,8.38,0,-4.261,-4.308,13.09,68,1.899
101,2014-08-17T15:00,2014,229,1500,0,68.65,61.69,69.54,61.37,68.7,60.26,29.89,34.17,29.89,34.2,69.62,61.54,20.69,0,131661.7,6.959,8.17,8.44,0,-4.281,-4.303,13.09,68,1.899
101,2014-08-17T16:00,2014,229,1600,0,68.63,61.69,69.5,61.37,68.66,60.26,29.91,34.17,29.91,34.2,69.57,61.52,20.76,0,131643.2,6.942,8.13,8.4,0,-4.26,-4.288,13.08,68,1.899
101,2014-08-17T17:00,2014,229,1700,0,68.64,61.64,69.52,61.32,68.68,60.23,29.89,34.15,29.9,34.17,69.58,61.49,20.66,0,131895.6,6.991,8.2,8.45,0,-4.256,-4.275,13.08,69,1.927
101,2014-08-17T18:00,2014,229,1800,0,68.58,61.48,69.46,61.14,68.63,60.08,29.81,34.04,29.81,34.09,69.54,61.32,20.57,0,133233.8,7.107,8.33,8.55,0,-4.225,-4.277,13.09,69,1.927
101,2014-08-17T19:00,2014,229,1900,0,68.48,61.14,69.34,60.77,68.51,59.72,29.6,33.83,29.58,33.85,69.41,60.99,20.58,0,137287.7,7.34,8.57,8.79,0,-4.229,-4.266,13.09,71,1.983
101,2014-08-17T20:00,2014,229,2000,0,68.5,60.97,69.41,60.55,68.53,59.42,29.38,33.71,29.37,33.63,69.45,60.82,20.58,0,141714.9,7.531,8.85,9.11,0,-4.324,-4.26,13.1,73,2.039
101,2014-08-17T21:00,2014,229,2100,0,68.6,60.96,69.51,60.56,68.59,59.36,29.55,34,29.57,33.82,69.52,60.8,20.58,0,143497.9,7.636,8.95,9.24,0,-4.452,-4.251,13.1,74,2.067
101,2014-08-17T22:00,2014,229,2200,0,68.55,60.9,69.45,60.55,68.54,59.32,29.62,34.03,29.65,33.84,69.48,60.75,20.73,0,144264.5,7.648,8.9,9.22,0,-4.408,-4.193,13.09,74,2.067
101,2014-08-17T23:00,2014,229,2300,0,68.54,60.8,69.45,60.41,68.53,59.2,29.68,34.1,29.71,33.86,69.46,60.65,20.82,0,146796.7,7.736,9.04,9.33,0,-4.414,-4.146,13.09,75,2.095
101,2014-08-18T00:00,2014,230,2400,0,68.58,60.79,69.48,60.39,68.57,59.13,29.72,34.13,29.76,33.87,69.49,60.62,20.85,0,148182.7,7.788,9.09,9.44,0,-4.404,-4.104,13.09,76,2.123
101,2014-08-18T01:00,2014,230,100,0,68.57,60.71,69.47,60.34,68.57,59.09,29.74,34.16,29.82,33.82,69.5,60.57,20.58,0,147090.5,7.865,9.13,9.48,0,-4.419,-3.999,13.09,76,2.123
101,2014-08-18T02:00,2014,230,200,0,68.58,60.65,69.51,60.28,68.58,59.03,29.81,34.2,29.89,33.9,69.49,60.51,20.64,0,148884.3,7.939,9.23,9.55,0,-4.389,-4.008,13.09,76,2.123
101,2014-08-18T03:00,2014,230,300,0,68.59,60.58,69.5,60.19,68.58,58.94,29.83,34.19,29.9,33.87,69.5,60.43,20.64,0,150291.4,8,9.32,9.64,0,-4.37,-3.979,13.09,77,2.151
101,2014-08-18T04:00,2014,230,400,0,68.62,60.56,69.55,60.18,68.62,58.94,29.82,34.15,29.88,33.84,69.53,60.42,20.58,0,150625.2,8.06,9.37,9.68,0,-4.332,-3.956,13.09,77,2.151
101,2014-08-18T05:00,2014,230,500,0,68.65,60.55,69.58,60.2,68.64,58.9,29.88,34.23,29.95,33.91,69.55,60.41,20.41,0,150001.2,8.1,9.38,9.74,0,-4.354,-3.958,13.09,77,2.151
101,2014-08-18T06:00,2014,230,600,0,68.62,60.58,69.56,60.2,68.62,58.93,29.9,34.22,29.97,33.91,69.53,60.43,20.6,0,150776.8,8.05,9.36,9.69,0,-4.318,-3.944,13.09,77,2.151
101,2014-08-18T07:00,2014,230,700,0,68.67,60.68,69.58,60.35,68.66,59.07,29.92,34.23,29.98,33.94,69.58,60.56,20.43,0,147877.8,7.986,9.23,9.59,0,-4.311,-3.962,13.09,76,2.123
101,2014-08-18T08:00,2014,230,800,0,68.71,60.94,69.61,60.59,68.71,59.35,29.97,34.28,30.02,34.02,69.63,60.8,20.42,0,144210.9,7.765,9.03,9.36,0,-4.308,-4,13.09,73,2.039
101,2014-08-18T09:00,2014,230,900,0,68.7,61.14,69.61,60.78,68.7,59.57,30.03,34.34,30.04,34.15,69.63,61,20.52,0,141442.9,7.561,8.83,9.14,0,-4.31,-4.103,13.09,73,2.039
101,2014-08-18T10:00,2014,230,1000,0,68.71,61.35,69.61,60.97,68.71,59.78,30.1,34.42,30.09,34.27,69.62,61.2,20.54,0,138292.9,7.361,8.64,8.92,0,-4.32,-4.174,13.09,71,1.983
101,2014-08-18T11:00,2014,230,1100,0,68.71,61.54,69.61,61.2,68.72,60.01,30.15,34.43,30.12,34.36,69.64,61.39,20.77,0,136180.6,7.172,8.41,8.71,0,-4.279,-4.241,13.09,70,1.955
101,2014-08-18T12:00,2014,230,1200,0,68.73,61.68,69.65,61.31,68.74,60.13,30.19,34.49,30.15,34.43,69.66,61.51,20.75,0,134445.8,7.048,8.34,8.61,0,-4.302,-4.275,13.09,69,1.927
101,2014-08-18T13:00,2014,230,1300,0,68.82,62.32,69.75,61.47,68.85,60.18,30.09,34.33,30.02,34.34,69.8,61.87,20.84,0,131955.5,6.5,8.28,8.67,0,-4.249,-4.317,13.09,69,1.927
101,2014-08-18T14:00,2014,230,1400,0,68.48,61.69,69.42,61.18,68.48,60.52,29.43,33.51,29.4,33.46,69.46,61.81,20.88,0,129628.9,6.783,8.24,7.967,0,-4.082,-4.055,13.09,66,1.844
101,2014-08-18T15:00,2014,230,1500,0,68.66,61.84,69.53,61.4,68.68,60.27,29.51,33.87,29.53,33.77,69.62,61.72,20.87,0,131644.4,6.815,8.13,8.41,0,-4.358,-4.245,13.09,68,1.899
101,2014-08-18T16:00,2014,230,1600,0,68.63,61.72,69.5,61.29,68.66,60.17,29.54,33.92,29.56,33.82,69.56,61.61,20.79,0,132529.8,6.912,8.21,8.49,0,-4.381,-4.26,13.09,69,1.927
101,2014-08-18T17:00,2014,230,1700,0,68.57,61.58,69.48,61.12,68.62,59.97,29.47,33.82,29.49,33.74,69.51,61.44,20.68,0,133995.2,6.991,8.35,8.65,0,-4.347,-4.242,13.1,69,1.927
101,2014-08-18T18:00,2014,230,1800,0,68.5,61.4,69.44,60.94,68.56,59.8,29.32,33.64,29.34,33.58,69.44,61.28,20.65,0,135797.7,7.099,8.5,8.76,0,-4.317,-4.246,13.1,70,1.955
101,2014-08-18T19:00,2014,230,1900,0,68.58,61.21,69.49,60.73,68.58,59.7,29.45,33.88,29.48,33.76,69.5,61.05,20.46,0,138194.2,7.369,8.77,8.88,0,-4.434,-4.279,13.1,71,1.983
101,2014-08-18T20:00,2014,230,2000,0,68.57,61.08,69.51,60.54,68.57,59.54,29.61,34.06,29.64,33.88,69.51,60.88,20.46,0,140897.2,7.499,8.97,9.03,0,-4.45,-4.235,13.1,73,2.039
101,2014-08-18T21:00,2014,230,2100,0,68.53,61.01,69.46,60.46,68.51,59.43,29.66,34.08,29.68,33.86,69.46,60.81,20.78,0,143580.4,7.513,9,9.08,0,-4.427,-4.175,13.1,75,2.095
101,2014-08-18T22:00,2014,230,2200,0,68.61,61.01,69.57,60.49,68.6,59.43,29.67,34.1,29.71,33.83,69.53,60.83,20.85,0,145555.5,7.602,9.08,9.17,0,-4.427,-4.113,13.1,75,2.095
101,2014-08-18T23:00,2014,230,2300,0,68.6,60.92,69.56,60.42,68.59,59.35,29.68,34.12,29.74,33.79,69.53,60.74,20.71,0,145765.6,7.685,9.14,9.24,0,-4.441,-4.05,13.1,75,2.095
101,2014-08-19T00:00,2014,231,2400,0,68.58,60.76,69.54,60.27,68.58,59.2,29.71,34.14,29.79,33.81,69.51,60.6,20.54,0,146814.7,7.821,9.27,9.37,0,-4.434,-4.019,13.1,75,2.095
101,2014-08-19T01:00,2014,231,100,0,68.59,60.75,69.55,60.26,68.59,59.17,29.74,34.15,29.82,33.82,69.51,60.58,20.63,0,147948.7,7.846,9.3,9.42,0,-4.409,-3.999,13.09,76,2.123
101,2014-08-19T02:00,2014,231,200,0,68.6,60.73,69.56,60.22,68.6,59.12,29.78,34.16,29.85,33.84,69.53,60.55,20.6,0,148505.7,7.87,9.35,9.48,0,-4.381,-3.985,13.09,77,2.151
101,2014-08-19T03:00,2014,231,300,0,68.59,60.68,69.56,60.18,68.59,59.06,29.8,34.17,29.87,33.84,69.52,60.5,20.67,0,149680.8,7.908,9.39,9.52,0,-4.363,-3.97,13.09,77,2.151
101,2014-08-19T04:00,2014,231,400,0,68.6,60.65,69.57,60.15,68.61,59.03,29.82,34.16,29.89,33.85,69.52,60.47,20.59,0,149833,7.955,9.42,9.58,0,-4.344,-3.959,13.09,77,2.151
101,2014-08-19T05:00,2014,231,500,0,68.63,60.56,69.6,60.07,68.64,58.93,29.86,34.21,29.93,33.89,69.56,60.38,20.42,0,150706.7,8.07,9.54,9.72,0,-4.343,-3.958,13.09,77,2.151
101,2014-08-19T06:00,2014,231,600,0,68.64,60.56,69.62,60.09,68.65,58.95,29.88,34.19,29.95,33.86,69.57,60.41,20.53,0,151329.4,8.07,9.52,9.7,0,-4.312,-3.918,13.09,78,2.179
101,2014-08-19T07:00,2014,231,700,0,68.66,60.69,69.62,60.24,68.66,59.12,29.9,34.21,29.97,33.9,69.58,60.55,20.71,0,150365.4,7.971,9.38,9.54,0,-4.311,-3.929,13.09,77,2.151
101,2014-08-19T08:00,2014,231,800,0,68.7,60.95,69.64,60.43,68.69,59.31,29.96,34.26,30.01,33.99,69.62,60.75,20.69,0,147152.7,7.754,9.2,9.38,0,-4.302,-3.983,13.09,75,2.095
101,2014-08-19T09:00,2014,231,900,0,68.77,61.25,69.72,60.72,68.77,59.65,30.03,34.34,30.06,34.11,69.7,61.07,20.59,0,142587.5,7.523,9,9.12,0,-4.312,-4.052,13.09,73,2.039
101,2014-08-19T10:00,2014,231,1000,0,68.76,61.49,69.68,60.95,68.76,59.89,30.08,34.4,30.08,34.24,69.67,61.31,20.52,0,137815,7.269,8.73,8.86,0,-4.316,-4.156,13.09,71,1.983
101,2014-08-19T11:00,2014,231,1100,0,68.71,61.66,69.62,61.18,68.73,60.12,30.11,34.38,30.06,34.33,69.66,61.49,20.62,0,134162.8,7.046,8.45,8.6,0,-4.267,-4.262,13.09,69,1.927
101,2014-08-19T12:00,2014,231,1200,0,68.68,61.86,69.58,61.33,68.71,60.31,30.07,34.32,30.01,34.34,69.65,61.64,20.64,0,130899.4,6.82,8.25,8.4,0,-4.249,-4.328,13.09,67,1.872
101,2014-08-19T13:00,2014,231,1300,0,68.74,61.97,69.64,61.46,68.76,60.49,30.15,34.47,30.11,34.46,69.69,61.8,20.67,0,129564.1,6.767,8.18,8.27,0,-4.324,-4.35,13.09,67,1.872
101,2014-08-19T14:00,2014,231,1400,0,68.67,62.03,69.57,61.53,68.72,60.59,30.22,34.53,30.18,34.55,69.66,61.84,20.83,0,128289.1,6.646,8.03,8.12,0,-4.306,-4.366,13.09,67,1.872
101,2014-08-19T15:00,2014,231,1500,0,68.7,62.04,69.64,61.57,68.75,60.54,30.24,34.54,30.21,34.55,69.68,61.88,20.74,0,128515,6.659,8.07,8.21,0,-4.292,-4.347,13.09,66,1.844
101,2014-08-19T16:00,2014,231,1600,0,68.7,61.99,69.65,61.52,68.77,60.47,30.26,34.53,30.23,34.55,69.68,61.83,20.67,0,129145.9,6.71,8.13,8.3,0,-4.269,-4.318,13.09,66,1.844
101,2014-08-19T17:00,2014,231,1700,0,68.65,61.82,69.59,61.35,68.7,60.25,30.25,34.49,30.24,34.51,69.61,61.64,20.62,0,130964.8,6.832,8.24,8.45,0,-4.248,-4.277,13.09,67,1.872
101,2014-08-19T18:00,2014,231,1800,0,68.62,61.63,69.53,61.13,68.67,60.1,30.16,34.37,30.15,34.39,69.59,61.44,20.53,0,132781.8,6.992,8.39,8.57,0,-4.216,-4.238,13.09,69,1.927
101,2014-08-19T19:00,2014,231,1900,0,68.51,61.39,69.4,60.84,68.56,59.89,29.95,34.15,29.94,34.16,69.46,61.19,20.79,0,136608.7,7.112,8.56,8.66,0,-4.203,-4.225,13.1,70,1.955
101,2014-08-19T20:00,2014,231,2000,0,68.49,61.23,69.38,60.63,68.51,59.73,29.63,33.83,29.61,33.82,69.45,61.01,20.78,0,139152.2,7.264,8.75,8.79,0,-4.207,-4.215,13.1,72,2.011
101,2014-08-19T21:00,2014,231,2100,0,68.53,61.17,69.48,60.57,68.54,59.66,29.37,33.71,29.37,33.61,69.48,60.99,20.86,0,141670.3,7.355,8.91,8.89,0,-4.348,-4.235,13.1,74,2.067
101,2014-08-19T22:00,2014,231,2200,0,68.58,61.15,69.54,60.56,68.56,59.62,29.47,33.95,29.49,33.77,69.53,60.96,20.86,0,142873,7.434,8.98,8.95,0,-4.486,-4.28,13.1,73,2.039
101,2014-08-19T23:00,2014,231,2300,0,68.58,61.09,69.55,60.51,68.56,59.57,29.52,33.99,29.54,33.79,69.52,60.91,20.81,0,143386.9,7.487,9.04,8.99,0,-4.474,-4.248,13.1,74,2.067
101,2014-08-20T00:00,2014,232,2400,0,68.57,60.99,69.55,60.44,68.55,59.48,29.54,34,29.55,33.78,69.52,60.81,20.6,0,143289.1,7.58,9.11,9.07,0,-4.462,-4.226,13.1,73,2.039
101,2014-08-20T01:00,2014,232,100,0,68.63,61.03,69.59,60.47,68.62,59.5,29.68,34.18,29.72,33.9,69.56,60.85,20.61,0,143866.2,7.606,9.12,9.12,0,-4.496,-4.182,13.1,74,2.067
101,2014-08-20T02:00,2014,232,200,0,68.59,61.05,69.54,60.5,68.57,59.52,29.75,34.22,29.81,33.9,69.53,60.86,20.64,0,142862.6,7.54,9.04,9.05,0,-4.471,-4.099,13.1,74,2.067
101,2014-08-20T03:00,2014,232,300,0,68.58,61.01,69.55,60.46,68.57,59.45,29.76,34.19,29.8,33.91,69.51,60.82,20.69,0,144095.4,7.574,9.1,9.11,0,-4.438,-4.114,13.1,75,2.095
101,2014-08-20T04:00,2014,232,400,0,68.57,60.93,69.54,60.39,68.56,59.37,29.72,34.13,29.74,33.86,69.53,60.75,20.56,0,144256.2,7.64,9.15,9.19,0,-4.415,-4.118,13.09,74,2.067
101,2014-08-20T05:00,2014,232,500,0,68.61,60.9,69.58,60.36,68.6,59.33,29.78,34.22,29.81,33.94,69.54,60.71,20.55,0,145383,7.711,9.22,9.27,0,-4.436,-4.13,13.09,74,2.067
101,2014-08-20T06:00,2014,232,600,0,68.61,60.9,69.57,60.34,68.6,59.33,29.76,34.16,29.78,33.88,69.56,60.71,20.58,0,145681.2,7.715,9.22,9.28,0,-4.405,-4.093,13.09,75,2.095
101,2014-08-20T07:00,2014,232,700,0,68.72,61.08,69.67,60.56,68.71,59.56,29.8,34.21,29.83,33.93,69.64,60.93,20.37,0,142508.1,7.65,9.11,9.15,0,-4.406,-4.101,13.08,72,2.011
101,2014-08-20T08:00,2014,232,800,0,68.71,61.31,69.66,60.8,68.7,59.74,29.87,34.3,29.88,34.07,69.66,61.15,20.4,0,138926.5,7.398,8.86,8.96,0,-4.427,-4.184,13.08,71,1.983
101,2014-08-20T09:00,2014,232,900,0,68.72,61.63,69.63,61.07,68.74,60.06,30.01,34.37,29.98,34.26,69.67,61.43,20.4,0,134080.8,7.091,8.56,8.68,0,-4.359,-4.281,13.09,69,1.927
101,2014-08-20T10:00,2014,232,1000,0,68.74,61.94,69.65,61.38,68.77,60.4,30.09,34.37,30.04,34.39,69.72,61.72,20.43,0,129389.1,6.805,8.27,8.37,0,-4.279,-4.352,13.09,66,1.844
101,2014-08-20T11:00,2014,232,1100,0,68.72,62.13,69.64,61.61,68.76,60.65,30.13,34.44,30.08,34.47,69.71,61.95,20.67,0,126811.7,6.586,8.03,8.1,0,-4.307,-4.391,13.09,65,1.816
101,2014-08-20T12:00,2014,232,1200,0,68.77,62.38,69.72,61.86,68.82,60.91,30.34,34.71,30.31,34.72,69.76,62.18,20.72,0,124122,6.396,7.867,7.916,0,-4.37,-4.415,13.09,64,1.788
101,2014-08-20T13:00,2014,232,1300,0,68.83,62.5,69.74,62,68.87,61.07,30.68,35.06,30.66,35.08,69.78,62.31,20.67,0,122121.5,6.331,7.745,7.807,0,-4.385,-4.413,13.09,62,1.732
101,2014-08-20T14:00,2014,232,1400,0,68.81,62.48,69.71,62,68.85,61.09,31.06,35.41,31.05,35.42,69.73,62.3,20.74,0,122104.5,6.329,7.709,7.761,0,-4.355,-4.373,13.08,63,1.76
101,2014-08-20T15:00,2014,232,1500,0,68.87,62.56,69.74,62.07,68.9,61.17,31.41,35.71,31.4,35.71,69.77,62.38,20.65,0,121044,6.31,7.669,7.731,0,-4.301,-4.31,13.08,62,1.732
101,2014-08-20T16:00,2014,232,1600,0,68.77,62.39,69.63,61.91,68.79,61,31.73,35.98,31.72,35.98,69.67,62.2,20.67,0,122239.5,6.382,7.722,7.79,0,-4.246,-4.254,13.07,63,1.76
101,2014-08-20T17:00,2014,232,1700,0,68.8,62.24,69.64,61.78,68.82,60.89,31.95,36.12,31.93,36.12,69.7,62.07,20.48,0,123665.6,6.562,7.862,7.934,0,-4.166,-4.189,13.08,64,1.788
101,2014-08-20T18:00,2014,232,1800,0,68.72,62.08,69.58,61.62,68.73,60.74,32.02,36.1,31.98,36.12,69.63,61.91,20.77,0,126707.3,6.634,7.959,7.993,0,-4.081,-4.139,13.07,65,1.816
101,2014-08-20T19:00,2014,232,1900,0,68.71,61.96,69.58,61.46,68.72,60.61,31.94,35.95,31.88,36,69.64,61.78,20.76,0,128790.6,6.752,8.12,8.1,0,-4.012,-4.118,13.08,67,1.872
101,2014-08-20T20:00,2014,232,2000,0,68.62,61.66,69.5,61.16,68.62,60.36,31.7,35.69,31.62,35.73,69.6,61.48,20.64,0,131300.1,6.961,8.33,8.26,0,-3.987,-4.104,13.08,68,1.899
101,2014-08-20T21:00,2014,232,2100,0,68.58,61.49,69.49,60.99,68.56,60.17,31.33,35.33,31.24,35.36,69.55,61.34,20.78,0,134454.1,7.087,8.49,8.38,0,-4.005,-4.124,13.08,69,1.927
101,2014-08-20T22:00,2014,232,2200,0,68.59,61.37,69.51,60.84,68.54,60.01,30.87,35,30.77,34.96,69.54,61.21,20.83,0,137372.1,7.22,8.67,8.53,0,-4.128,-4.189,13.09,71,1.983
101,2014-08-20T23:00,2014,232,2300,0,68.56,61.27,69.51,60.72,68.49,59.88,30.35,34.57,30.24,34.49,69.51,61.1,20.81,0,138849.2,7.297,8.79,8.62,0,-4.226,-4.252,13.1,72,2.011
101,2014-08-21T00:00,2014,233,2400,0,68.54,61.2,69.5,60.62,68.48,59.73,29.93,34.26,29.83,34.14,69.49,61.01,20.67,0,139422.6,7.337,8.88,8.75,0,-4.333,-4.305,13.1,71,1.983
101,2014-08-21T01:00,2014,233,100,0,68.6,61.18,69.58,60.63,68.57,59.69,29.75,34.2,29.69,34,69.54,61.01,20.66,0,140844.7,7.417,8.95,8.88,0,-4.451,-4.311,13.1,72,2.011
101,2014-08-21T02:00,2014,233,200,0,68.56,61.1,69.54,60.56,68.53,59.62,29.74,34.23,29.71,34.02,69.5,60.94,20.7,0,141635.1,7.462,8.97,8.9,0,-4.489,-4.314,13.1,73,2.039
101,2014-08-21T03:00,2014,233,300,0,68.57,61.1,69.55,60.54,68.53,59.61,29.72,34.19,29.69,33.95,69.51,60.92,20.73,0,142276.6,7.475,9.01,8.93,0,-4.473,-4.26,13.1,72,2.011
101,2014-08-21T04:00,2014,233,400,0,68.61,61.11,69.58,60.57,68.58,59.62,29.71,34.22,29.73,33.9,69.56,60.95,20.66,0,142086.4,7.494,9.01,8.96,0,-4.505,-4.172,13.1,73,2.039
101,2014-08-21T05:00,2014,233,500,0,68.62,61.1,69.6,60.55,68.61,59.59,29.69,34.18,29.71,33.9,69.56,60.93,20.49,0,141572.8,7.523,9.05,9.02,0,-4.484,-4.185,13.1,72,2.011
101,2014-08-21T06:00,2014,233,600,0,68.59,61.08,69.56,60.53,68.58,59.56,29.72,34.2,29.73,33.93,69.54,60.9,20.57,0,141985.4,7.513,9.03,9.01,0,-4.479,-4.201,13.1,72,2.011
101,2014-08-21T07:00,2014,233,700,0,68.68,61.18,69.67,60.63,68.68,59.68,29.76,34.24,29.78,33.95,69.62,61.03,20.48,0,141271.4,7.499,9.04,9,0,-4.472,-4.173,13.1,72,2.011
101,2014-08-21T08:00,2014,233,800,0,68.63,61.22,69.6,60.67,68.62,59.73,29.85,34.28,29.84,34.06,69.57,61.06,20.46,0,139337.3,7.409,8.93,8.88,0,-4.436,-4.219,13.1,72,2.011
101,2014-08-21T09:00,2014,233,900,0,68.68,61.37,69.65,60.79,68.7,59.9,29.94,34.35,29.93,34.16,69.62,61.2,20.52,0,138307,7.314,8.86,8.79,0,-4.414,-4.23,13.1,70,1.955
101,2014-08-21T10:00,2014,233,1000,0,68.65,61.48,69.58,60.95,68.66,60.07,29.97,34.29,29.94,34.21,69.63,61.33,20.5,0,135044.1,7.176,8.62,8.59,0,-4.321,-4.274,13.1,69,1.927
101,2014-08-21T11:00,2014,233,1100,0,68.61,61.54,69.53,61.04,68.62,60.09,29.97,34.26,29.91,34.23,69.57,61.38,20.64,0,134296.5,7.068,8.49,8.53,0,-4.297,-4.317,13.1,69,1.927
101,2014-08-21T12:00,2014,233,1200,0,68.55,61.47,69.46,60.97,68.6,60,29.89,34.15,29.83,34.14,69.52,61.29,20.79,0,135646.1,7.078,8.49,8.59,0,-4.258,-4.317,13.1,69,1.927
101,2014-08-21T13:00,2014,233,1300,0,68.61,61.36,69.55,60.78,68.6,59.89,29.89,34.24,29.84,34.17,69.55,61.16,20.76,0,138651.2,7.245,8.78,8.71,0,-4.35,-4.323,13.09,72,2.011
101,2014-08-21T14:00,2014,233,1400,0,68.62,61.39,69.55,60.83,68.61,59.94,29.9,34.28,29.87,34.18,69.57,61.21,20.76,0,137985.6,7.225,8.72,8.67,0,-4.38,-4.309,13.09,71,1.983
101,2014-08-21T15:00,2014,233,1500,0,68.66,61.62,69.58,61.08,68.67,60.16,29.88,34.2,29.84,34.17,69.64,61.43,20.79,0,134948.6,7.039,8.49,8.5,0,-4.315,-4.322,13.1,69,1.927
101,2014-08-21T16:00,2014,233,1600,0,68.6,61.58,69.5,61.03,68.61,60.15,29.88,34.2,29.83,34.19,69.57,61.41,20.77,0,134323.2,7.021,8.47,8.46,0,-4.318,-4.353,13.09,69,1.927
101,2014-08-21T17:00,2014,233,1700,0,68.67,61.63,69.57,61.1,68.67,60.18,29.89,34.25,29.85,34.21,69.62,61.46,20.54,0,133197.3,7.04,8.48,8.5,0,-4.357,-4.357,13.09,68,1.899
101,2014-08-21T18:00,2014,233,1800,0,68.55,61.42,69.48,60.88,68.59,60,29.9,34.22,29.85,34.2,69.52,61.24,20.41,0,134083.3,7.133,8.6,8.58,0,-4.329,-4.344,13.1,69,1.927
101,2014-08-21T19:00,2014,233,1900,0,68.55,61.26,69.47,60.68,68.55,59.79,29.88,34.22,29.85,34.16,69.5,61.07,20.36,0,136533.4,7.286,8.79,8.76,0,-4.34,-4.313,13.1,70,1.955
101,2014-08-21T20:00,2014,233,2000,0,68.59,61.11,69.53,60.54,68.58,59.62,29.9,34.3,29.88,34.15,69.53,60.92,20.38,0,139969.8,7.478,8.99,8.96,0,-4.398,-4.274,13.09,71,1.983
101,2014-08-21T21:00,2014,233,2100,0,68.58,61.09,69.53,60.54,68.57,59.63,29.9,34.34,29.88,34.14,69.53,60.93,20.63,0,141615.4,7.495,9,8.93,0,-4.444,-4.264,13.09,72,2.011
101,2014-08-21T22:00,2014,233,2200,0,68.54,61.05,69.49,60.48,68.53,59.57,29.87,34.34,29.87,34.09,69.49,60.88,20.76,0,142709.5,7.487,9.01,8.96,0,-4.468,-4.226,13.09,73,2.039
101,2014-08-21T23:00,2014,233,2300,0,68.62,61.04,69.57,60.5,68.6,59.54,29.86,34.33,29.87,34.05,69.55,60.88,20.78,0,144276,7.574,9.08,9.06,0,-4.476,-4.18,13.09,75,2.095
101,2014-08-22T00:00,2014,234,2400,0,68.62,61.01,69.57,60.46,68.61,59.49,29.88,34.36,29.89,34.09,69.56,60.84,20.54,0,143274.6,7.608,9.11,9.11,0,-4.485,-4.199,13.09,73,2.039
101,2014-08-22T01:00,2014,234,100,0,68.6,61.02,69.55,60.46,68.57,59.5,29.92,34.37,29.92,34.12,69.54,60.84,20.54,0,142703.9,7.575,9.08,9.07,0,-4.457,-4.193,13.09,72,2.011
101,2014-08-22T02:00,2014,234,200,0,68.58,61.01,69.53,60.45,68.56,59.48,29.89,34.34,29.89,34.1,69.52,60.83,20.56,0,142803.4,7.572,9.08,9.08,0,-4.45,-4.203,13.09,73,2.039
101,2014-08-22T03:00,2014,234,300,0,68.6,61.02,69.55,60.48,68.58,59.48,29.85,34.32,29.85,34.06,69.54,60.85,20.63,0,143478.5,7.582,9.07,9.1,0,-4.465,-4.207,13.09,74,2.067
101,2014-08-22T04:00,2014,234,400,0,68.63,61.01,69.56,60.49,68.61,59.44,29.92,34.39,29.93,34.12,69.55,60.85,20.55,0,143529.6,7.619,9.07,9.17,0,-4.471,-4.193,13.09,73,2.039
101,2014-08-22T05:00,2014,234,500,0,68.61,60.98,69.54,60.43,68.6,59.43,29.98,34.42,29.99,34.15,69.55,60.81,20.44,0,142967,7.629,9.1,9.17,0,-4.439,-4.164,13.09,73,2.039
101,2014-08-22T06:00,2014,234,600,0,68.66,61.03,69.58,60.47,68.66,59.45,30.05,34.46,30.06,34.18,69.59,60.85,20.51,0,143745.7,7.627,9.11,9.21,0,-4.411,-4.123,13.09,73,2.039
101,2014-08-22T07:00,2014,234,700,0,68.61,60.99,69.54,60.42,68.61,59.43,30.06,34.45,30.07,34.17,69.55,60.81,20.49,0,143513.5,7.626,9.12,9.18,0,-4.393,-4.103,13.09,73,2.039
101,2014-08-22T08:00,2014,234,800,0,68.64,61.04,69.57,60.49,68.64,59.49,30.05,34.44,30.06,34.17,69.58,60.87,20.58,0,143620.2,7.595,9.09,9.15,0,-4.389,-4.113,13.09,72,2.011
101,2014-08-22T09:00,2014,234,900,0,68.61,61.08,69.54,60.51,68.62,59.52,30.02,34.38,30.03,34.15,69.55,60.9,20.63,0,142913.4,7.53,9.03,9.1,0,-4.363,-4.119,13.09,74,2.067
101,2014-08-22T10:00,2014,234,1000,0,68.71,61.24,69.63,60.69,68.7,59.65,30.08,34.46,30.1,34.24,69.64,61.06,20.62,0,141822.6,7.468,8.94,9.06,0,-4.38,-4.144,13.09,73,2.039
101,2014-08-22T11:00,2014,234,1100,0,68.67,61.3,69.58,60.76,68.68,59.73,30.15,34.52,30.15,34.33,69.62,61.13,20.56,0,139580.1,7.371,8.83,8.95,0,-4.366,-4.179,13.09,72,2.011
101,2014-08-22T12:00,2014,234,1200,0,68.71,61.48,69.62,60.93,68.72,59.97,30.2,34.53,30.19,34.39,69.65,61.32,20.72,0,138080.3,7.228,8.69,8.75,0,-4.331,-4.198,13.09,71,1.983
101,2014-08-22T13:00,2014,234,1300,0,68.66,61.49,69.58,60.97,68.67,60.02,30.21,34.53,30.17,34.43,69.62,61.32,20.65,0,136273.1,7.171,8.61,8.65,0,-4.322,-4.257,13.09,70,1.955
101,2014-08-22T14:00,2014,234,1400,0,68.7,61.58,69.61,61.06,68.7,60.09,30.19,34.52,30.15,34.42,69.64,61.41,20.6,0,134997.6,7.111,8.55,8.61,0,-4.322,-4.269,13.09,69,1.927
101,2014-08-22T15:00,2014,234,1500,0,68.63,61.52,69.51,61.01,68.65,60.03,30.17,34.48,30.13,34.41,69.58,61.35,20.58,0,134628.8,7.108,8.5,8.62,0,-4.312,-4.285,13.09,70,1.955
101,2014-08-22T16:00,2014,234,1600,0,68.63,61.45,69.52,60.9,68.64,59.94,30.15,34.46,30.11,34.38,69.57,61.27,20.65,0,136529,7.177,8.62,8.69,0,-4.31,-4.272,13.09,70,1.955
101,2014-08-22T17:00,2014,234,1700,0,68.66,61.41,69.56,60.83,68.67,59.89,30.12,34.45,30.09,34.36,69.61,61.22,20.5,0,137073.2,7.253,8.72,8.78,0,-4.33,-4.266,13.1,70,1.955
101,2014-08-22T18:00,2014,234,1800,0,68.63,61.35,69.53,60.78,68.62,59.83,30.12,34.5,30.09,34.36,69.58,61.17,20.51,0,137516.3,7.282,8.75,8.79,0,-4.382,-4.276,13.1,71,1.983
101,2014-08-22T19:00,2014,234,1900,0,68.64,61.31,69.55,60.73,68.64,59.81,30.13,34.53,30.11,34.36,69.59,61.12,20.47,0,138104.4,7.337,8.82,8.83,0,-4.401,-4.256,13.1,71,1.983
101,2014-08-22T20:00,2014,234,2000,0,68.62,61.26,69.51,60.7,68.61,59.73,30.13,34.51,30.11,34.34,69.56,61.08,20.58,0,139145.7,7.352,8.8,8.88,0,-4.382,-4.233,13.1,71,1.983
