id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-08-22T21:00,2014,234,2100,0,68.63,61.25,69.54,60.71,68.63,59.7,30.13,34.5,30.1,34.32,69.58,61.07,20.6,0,139841.7,7.381,8.82,8.93,0,-4.376,-4.217,13.09,72,2.011
101,2014-08-22T22:00,2014,234,2200,0,68.6,61.23,69.52,60.69,68.6,59.64,30.13,34.51,30.12,34.32,69.54,61.05,20.69,0,140563.4,7.38,8.82,8.95,0,-4.382,-4.201,13.09,71,1.983
101,2014-08-22T23:00,2014,234,2300,0,68.62,61.2,69.52,60.66,68.61,59.63,30.1,34.49,30.09,34.28,69.56,61.03,20.74,0,141510.2,7.42,8.87,8.98,0,-4.388,-4.195,13.09,73,2.039
101,2014-08-23T00:00,2014,235,2400,0,68.64,61.2,69.55,60.65,68.63,59.63,30.11,34.52,30.12,34.28,69.56,61.02,20.81,0,142415,7.438,8.9,9,0,-4.404,-4.169,13.09,73,2.039
101,2014-08-23T01:00,2014,235,100,0,68.65,61.1,69.56,60.58,68.64,59.55,30.11,34.5,30.12,34.26,69.59,60.94,20.53,0,141992.8,7.547,8.98,9.09,0,-4.395,-4.148,13.1,72,2.011
101,2014-08-23T02:00,2014,235,200,0,68.63,61.02,69.55,60.5,68.62,59.45,30.12,34.52,30.13,34.27,69.57,60.85,20.46,0,142700.9,7.609,9.05,9.17,0,-4.405,-4.135,13.1,73,2.039
101,2014-08-23T03:00,2014,235,300,0,68.59,60.96,69.51,60.44,68.57,59.4,30.08,34.46,30.09,34.2,69.53,60.8,20.54,0,143500.7,7.63,9.07,9.17,0,-4.382,-4.107,13.1,74,2.067
101,2014-08-23T04:00,2014,235,400,0,68.63,60.96,69.57,60.44,68.62,59.37,30.08,34.48,30.1,34.19,69.55,60.79,20.59,0,144878.9,7.673,9.13,9.25,0,-4.402,-4.091,13.1,74,2.067
101,2014-08-23T05:00,2014,235,500,0,68.65,60.93,69.58,60.4,68.65,59.36,30.1,34.5,30.13,34.21,69.58,60.76,20.45,0,144577.6,7.726,9.17,9.29,0,-4.4,-4.081,13.1,73,2.039
101,2014-08-23T06:00,2014,235,600,0,68.62,60.93,69.54,60.36,68.61,59.35,30.14,34.51,30.16,34.23,69.55,60.75,20.6,0,145320.9,7.689,9.18,9.26,0,-4.378,-4.069,13.1,74,2.067
101,2014-08-23T07:00,2014,235,700,0,68.66,61.02,69.58,60.45,68.64,59.46,30.09,34.46,30.12,34.18,69.6,60.85,20.62,0,144577.2,7.641,9.13,9.18,0,-4.365,-4.064,13.1,74,2.067
101,2014-08-23T08:00,2014,235,800,0,68.75,61.23,69.67,60.68,68.74,59.68,30.13,34.51,30.15,34.24,69.67,61.07,20.48,0,141368.1,7.518,8.99,9.05,0,-4.387,-4.095,13.1,72,2.011
101,2014-08-23T09:00,2014,235,900,0,68.72,61.36,69.63,60.83,68.71,59.85,30.17,34.54,30.16,34.33,69.65,61.21,20.44,0,138027.6,7.354,8.8,8.86,0,-4.376,-4.168,13.1,70,1.955
101,2014-08-23T10:00,2014,235,1000,0,68.72,61.48,69.64,60.98,68.71,60,30.25,34.62,30.22,34.46,69.66,61.34,20.36,0,135294.3,7.241,8.66,8.71,0,-4.376,-4.241,13.1,69,1.927
101,2014-08-23T11:00,2014,235,1100,0,68.7,61.55,69.61,61.07,68.7,60.11,30.32,34.68,30.28,34.57,69.63,61.41,20.32,0,133202,7.149,8.54,8.58,0,-4.363,-4.288,13.1,68,1.899
101,2014-08-23T12:00,2014,235,1200,0,68.7,61.55,69.57,61.06,68.7,60.07,30.33,34.66,30.29,34.56,69.65,61.4,20.33,0,133266.1,7.142,8.5,8.63,0,-4.323,-4.271,13.1,68,1.899
101,2014-08-23T13:00,2014,235,1300,0,68.72,61.69,69.59,61.17,68.72,60.21,30.35,34.67,30.32,34.59,69.65,61.52,20.38,0,131931.2,7.029,8.42,8.51,0,-4.316,-4.27,13.1,67,1.872
101,2014-08-23T14:00,2014,235,1400,0,68.66,61.68,69.54,61.17,68.68,60.23,30.36,34.64,30.32,34.59,69.61,61.52,20.55,0,132051,6.978,8.37,8.45,0,-4.282,-4.278,13.1,68,1.899
101,2014-08-23T15:00,2014,235,1500,0,68.7,61.69,69.58,61.19,68.72,60.23,30.34,34.63,30.3,34.59,69.65,61.52,20.55,0,132593.6,7.007,8.39,8.49,0,-4.287,-4.288,13.1,67,1.872
101,2014-08-23T16:00,2014,235,1600,0,68.62,61.54,69.48,61.04,68.63,60.08,30.26,34.5,30.21,34.5,69.56,61.39,20.45,0,132919.5,7.079,8.44,8.55,0,-4.241,-4.283,13.1,68,1.899
101,2014-08-23T17:00,2014,235,1700,0,68.63,61.58,69.52,61.08,68.63,60.13,30.18,34.47,30.13,34.44,69.59,61.41,20.54,0,133060.5,7.046,8.44,8.51,0,-4.282,-4.307,13.1,68,1.899
101,2014-08-23T18:00,2014,235,1800,0,68.57,61.44,69.46,60.92,68.59,59.95,30.16,34.44,30.11,34.41,69.54,61.27,20.61,0,135236.4,7.129,8.53,8.64,0,-4.288,-4.298,13.1,70,1.955
101,2014-08-23T19:00,2014,235,1900,0,68.57,61.39,69.48,60.83,68.57,59.87,30.09,34.4,30.05,34.33,69.53,61.2,20.71,0,137242.5,7.184,8.65,8.7,0,-4.302,-4.279,13.1,70,1.955
101,2014-08-23T20:00,2014,235,2000,0,68.56,61.19,69.47,60.61,68.56,59.67,30.03,34.41,30,34.27,69.5,61,20.69,0,140288.3,7.367,8.86,8.89,0,-4.376,-4.269,13.1,71,1.983
101,2014-08-23T21:00,2014,235,2100,0,68.55,61.07,69.48,60.47,68.54,59.53,29.98,34.38,29.96,34.18,69.49,60.88,20.79,0,143161.2,7.475,9.01,9.01,0,-4.404,-4.226,13.1,74,2.067
101,2014-08-23T22:00,2014,235,2200,0,68.56,60.97,69.5,60.35,68.55,59.41,29.88,34.31,29.87,34.06,69.51,60.76,20.77,0,145168.3,7.585,9.16,9.14,0,-4.422,-4.184,13.1,74,2.067
101,2014-08-23T23:00,2014,235,2300,0,68.58,60.92,69.51,60.33,68.57,59.34,29.86,34.31,29.89,34,69.52,60.72,20.78,0,146329.1,7.663,9.18,9.23,0,-4.446,-4.108,13.1,74,2.067
101,2014-08-24T00:00,2014,236,2400,0,68.59,60.87,69.53,60.29,68.59,59.28,29.86,34.29,29.9,33.97,69.52,60.68,20.75,0,147136.2,7.718,9.24,9.3,0,-4.434,-4.067,13.1,75,2.095
101,2014-08-24T01:00,2014,236,100,0,68.59,60.94,69.53,60.4,68.59,59.36,29.87,34.29,29.92,33.99,69.54,60.77,20.76,0,145820.9,7.653,9.13,9.22,0,-4.417,-4.077,13.1,74,2.067
101,2014-08-24T02:00,2014,236,200,0,68.67,61.05,69.6,60.51,68.66,59.49,29.92,34.34,29.97,34.06,69.6,60.89,20.61,0,144037.3,7.617,9.09,9.17,0,-4.419,-4.089,13.1,73,2.039
101,2014-08-24T03:00,2014,236,300,0,68.6,60.91,69.54,60.36,68.6,59.33,29.96,34.37,29.99,34.08,69.53,60.73,20.54,0,145009.4,7.689,9.18,9.27,0,-4.407,-4.095,13.1,74,2.067
101,2014-08-24T04:00,2014,236,400,0,68.59,60.8,69.51,60.26,68.59,59.22,30,34.39,30.02,34.1,69.51,60.64,20.51,0,146260.7,7.783,9.26,9.36,0,-4.392,-4.075,13.1,74,2.067
101,2014-08-24T05:00,2014,236,500,0,68.69,60.87,69.63,60.33,68.7,59.29,30.04,34.42,30.08,34.1,69.62,60.7,20.4,0,146138.5,7.822,9.3,9.41,0,-4.384,-4.027,13.09,74,2.067
101,2014-08-24T06:00,2014,236,600,0,68.64,60.87,69.57,60.33,68.65,59.28,30.1,34.46,30.13,34.17,69.56,60.7,20.44,0,145566,7.773,9.23,9.37,0,-4.361,-4.039,13.09,74,2.067
101,2014-08-24T07:00,2014,236,700,0,68.69,60.96,69.6,60.4,68.69,59.36,30.15,34.49,30.18,34.22,69.62,60.78,20.45,0,144965.3,7.727,9.2,9.33,0,-4.343,-4.037,13.1,73,2.039
101,2014-08-24T08:00,2014,236,800,0,68.75,61.18,69.67,60.59,68.75,59.56,30.19,34.52,30.22,34.27,69.67,60.98,20.47,0,142856.3,7.567,9.07,9.2,0,-4.327,-4.051,13.1,72,2.011
101,2014-08-24T09:00,2014,236,900,0,68.79,61.55,69.7,60.98,68.8,60.01,30.25,34.55,30.24,34.4,69.73,61.36,20.36,0,136106.7,7.238,8.72,8.79,0,-4.302,-4.16,13.09,69,1.927
101,2014-08-24T10:00,2014,236,1000,0,68.72,61.8,69.61,61.22,68.73,60.29,30.3,34.57,30.25,34.54,69.67,61.6,20.51,0,131455.8,6.916,8.38,8.44,0,-4.266,-4.293,13.09,67,1.872
101,2014-08-24T11:00,2014,236,1100,0,68.74,61.89,69.62,61.35,68.76,60.39,30.33,34.6,30.28,34.59,69.7,61.7,20.54,0,130284.5,6.849,8.27,8.37,0,-4.27,-4.309,13.1,67,1.872
101,2014-08-24T12:00,2014,236,1200,0,68.73,62.14,69.63,61.6,68.76,60.7,30.37,34.64,30.33,34.66,69.72,61.97,20.56,0,125944.1,6.59,8.03,8.06,0,-4.273,-4.331,13.1,64,1.788
101,2014-08-24T13:00,2014,236,1300,0,68.74,62.14,69.63,61.62,68.77,60.75,30.47,34.77,30.43,34.8,69.71,61.99,20.46,0,125004.1,6.599,8.01,8.02,0,-4.3,-4.371,13.09,64,1.788
101,2014-08-24T14:00,2014,236,1400,0,68.78,62.25,69.67,61.75,68.82,60.88,30.62,34.92,30.59,34.95,69.73,62.1,20.57,0,124455.7,6.537,7.923,7.944,0,-4.291,-4.356,13.09,64,1.788
101,2014-08-24T15:00,2014,236,1500,0,68.73,62.2,69.62,61.7,68.75,60.79,30.79,35.07,30.76,35.11,69.69,62.04,20.72,0,125436.5,6.535,7.922,7.962,0,-4.282,-4.345,13.09,64,1.788
101,2014-08-24T16:00,2014,236,1600,0,68.8,62.27,69.67,61.78,68.83,60.9,30.96,35.22,30.93,35.24,69.74,62.11,20.67,0,124874.2,6.536,7.896,7.937,0,-4.257,-4.304,13.09,63,1.76
101,2014-08-24T17:00,2014,236,1700,0,68.7,62.09,69.56,61.63,68.72,60.71,31.09,35.31,31.06,35.35,69.65,61.93,20.69,0,125968.9,6.604,7.927,8.01,0,-4.217,-4.291,13.09,65,1.816
101,2014-08-24T18:00,2014,236,1800,0,68.69,61.93,69.55,61.43,68.71,60.52,31.13,35.25,31.09,35.31,69.64,61.73,20.79,0,129548.1,6.768,8.12,8.19,0,-4.121,-4.219,13.09,66,1.844
101,2014-08-24T19:00,2014,236,1900,0,68.63,61.64,69.48,61.1,68.66,60.19,31.02,35.07,30.97,35.15,69.6,61.43,20.51,0,132016.6,6.99,8.38,8.46,0,-4.049,-4.182,13.09,68,1.899
101,2014-08-24T20:00,2014,236,2000,0,68.58,61.42,69.44,60.84,68.58,59.93,30.73,34.75,30.66,34.83,69.56,61.2,20.46,0,134783.1,7.151,8.6,8.65,0,-4.02,-4.174,13.09,70,1.955
101,2014-08-24T21:00,2014,236,2100,0,68.55,61.36,69.44,60.74,68.56,59.85,30.37,34.46,30.3,34.5,69.52,61.13,20.63,0,137020.6,7.192,8.7,8.71,0,-4.092,-4.202,13.1,70,1.955
101,2014-08-24T22:00,2014,236,2200,0,68.61,61.36,69.52,60.77,68.61,59.86,30.16,34.42,30.1,34.37,69.57,61.16,20.64,0,138001.7,7.251,8.76,8.75,0,-4.259,-4.268,13.1,71,1.983
101,2014-08-24T23:00,2014,236,2300,0,68.62,61.4,69.55,60.85,68.62,59.92,30.08,34.41,30.03,34.33,69.57,61.22,20.7,0,137615,7.22,8.69,8.7,0,-4.338,-4.296,13.1,71,1.983
101,2014-08-25T00:00,2014,237,2400,0,68.59,61.37,69.52,60.82,68.6,59.88,30.03,34.38,29.98,34.28,69.54,61.18,20.63,0,137273.9,7.22,8.7,8.72,0,-4.355,-4.298,13.1,71,1.983
101,2014-08-25T01:00,2014,237,100,0,68.58,61.31,69.5,60.74,68.59,59.81,29.96,34.33,29.92,34.21,69.54,61.11,20.57,0,137844.8,7.273,8.76,8.78,0,-4.366,-4.287,13.1,70,1.955
101,2014-08-25T02:00,2014,237,200,0,68.58,61.26,69.5,60.69,68.57,59.68,29.93,34.33,29.9,34.18,69.52,61.06,20.59,0,139183.1,7.322,8.81,8.89,0,-4.402,-4.276,13.1,71,1.983
101,2014-08-25T03:00,2014,237,300,0,68.6,61.24,69.54,60.68,68.59,59.68,29.95,34.37,29.93,34.19,69.53,61.04,20.6,0,139789.9,7.354,8.86,8.91,0,-4.419,-4.253,13.09,71,1.983
101,2014-08-25T04:00,2014,237,400,0,68.59,61.21,69.52,60.66,68.59,59.66,29.91,34.32,29.89,34.14,69.56,61.02,20.58,0,139886.4,7.384,8.86,8.93,0,-4.407,-4.245,13.09,71,1.983
101,2014-08-25T05:00,2014,237,500,0,68.61,61.21,69.54,60.69,68.61,59.68,29.92,34.34,29.91,34.13,69.56,61.04,20.57,0,139887,7.405,8.85,8.93,0,-4.422,-4.222,13.09,71,1.983
101,2014-08-25T06:00,2014,237,600,0,68.63,61.2,69.56,60.68,68.63,59.68,29.91,34.34,29.9,34.12,69.58,61.04,20.45,0,139493,7.429,8.88,8.95,0,-4.426,-4.22,13.09,71,1.983
101,2014-08-25T07:00,2014,237,700,0,68.66,61.3,69.58,60.76,68.66,59.79,29.99,34.41,29.98,34.23,69.61,61.12,20.3,0,137364.2,7.365,8.81,8.87,0,-4.424,-4.244,13.09,70,1.955
101,2014-08-25T08:00,2014,237,800,0,68.67,61.49,69.59,60.93,68.68,59.98,30.06,34.46,30.05,34.3,69.62,61.3,20.4,0,135230.8,7.185,8.66,8.7,0,-4.404,-4.25,13.09,69,1.927
101,2014-08-25T09:00,2014,237,900,0,68.74,61.83,69.63,61.24,68.77,60.32,30.08,34.38,30.05,34.34,69.72,61.61,20.55,0,131796.2,6.913,8.39,8.45,0,-4.307,-4.29,13.09,67,1.872
101,2014-08-25T10:00,2014,237,1000,0,68.74,62.14,69.65,61.57,68.74,60.61,30.08,34.36,30.04,34.38,69.75,61.96,20.54,0,126537.8,6.598,8.08,8.13,0,-4.281,-4.341,13.09,64,1.788
101,2014-08-25T11:00,2014,237,1100,0,68.64,62.2,69.58,61.64,68.61,60.43,28.95,31.77,29.29,33.3,69.62,62.04,20.43,0,124520.4,6.436,7.944,8.19,0,-2.823,-4.011,13.09,63,1.76
101,2014-08-25T12:00,2014,237,1200,0,68.69,62.38,69.57,61.79,68.62,60.6,27.49,31.76,28.13,31.04,69.66,62.29,20.46,0,122230.8,6.312,7.784,8.02,0,-4.277,-2.901,13.09,60,1.676
101,2014-08-25T13:00,2014,237,1300,0,68.85,62.59,69.69,62.01,68.72,60.77,30.12,35.04,30.73,35.18,69.78,62.57,20.65,0,122031.6,6.258,7.682,7.943,0,-4.92,-4.453,13.08,61,1.704
101,2014-08-25T14:00,2014,237,1400,0,68.83,62.65,69.66,62.07,68.67,60.9,31.18,35.67,31.55,35.84,69.71,62.61,20.78,0,120818.7,6.178,7.586,7.762,0,-4.496,-4.29,13.07,60,1.676
101,2014-08-25T15:00,2014,237,1500,0,68.86,62.6,69.64,62.07,68.72,60.88,31.84,36.08,32.08,36.27,69.75,62.59,20.65,0,120884,6.263,7.57,7.849,0,-4.24,-4.188,13.07,60,1.676
101,2014-08-25T16:00,2014,237,1600,0,68.87,62.54,69.64,62.03,68.74,60.74,32.29,36.31,32.43,36.52,69.76,62.5,20.72,0,122797.6,6.336,7.613,8,0,-4.022,-4.083,13.06,61,1.704
101,2014-08-25T17:00,2014,237,1700,0,68.88,62.43,69.66,61.89,68.77,60.59,32.5,36.41,32.59,36.63,69.79,62.39,20.52,0,124070.7,6.447,7.769,8.17,0,-3.91,-4.033,13.06,62,1.732
101,2014-08-25T18:00,2014,237,1800,0,68.85,62.2,69.62,61.62,68.68,60.29,32.45,36.3,32.52,36.54,69.71,62.16,20.43,0,127165.4,6.654,7.996,8.4,0,-3.855,-4.018,13.06,62,1.732
101,2014-08-25T19:00,2014,237,1900,0,68.79,62.04,69.59,61.35,68.62,59.98,32.13,35.95,32.18,36.19,69.68,61.96,20.63,0,131694,6.756,8.25,8.64,0,-3.818,-4.017,13.06,65,1.816
101,2014-08-25T20:00,2014,237,2000,0,68.68,61.79,69.5,61.04,68.56,59.66,31.61,35.43,31.64,35.66,69.62,61.68,20.59,0,134921,6.892,8.47,8.9,0,-3.817,-4.024,13.06,67,1.872
101,2014-08-25T21:00,2014,237,2100,0,68.62,61.69,69.48,60.94,68.5,59.56,31.13,34.98,31.15,35.21,69.62,61.6,20.77,0,136964,6.934,8.55,8.93,0,-3.845,-4.064,13.06,67,1.872
101,2014-08-25T22:00,2014,237,2200,0,68.61,61.63,69.43,60.86,68.5,59.52,30.77,34.65,30.77,34.89,69.59,61.56,20.76,0,137470.7,6.979,8.57,8.98,0,-3.877,-4.12,13.07,68,1.899
101,2014-08-25T23:00,2014,237,2300,0,68.56,61.62,69.39,60.84,68.44,59.51,30.54,34.46,30.52,34.69,69.55,61.55,20.76,0,136943.9,6.94,8.55,8.93,0,-3.92,-4.177,13.07,68,1.899
101,2014-08-26T00:00,2014,238,2400,0,68.54,61.47,69.35,60.68,68.41,59.34,30.27,34.22,30.23,34.44,69.52,61.39,20.75,0,138994.3,7.071,8.67,9.07,0,-3.952,-4.203,13.07,68,1.899
101,2014-08-26T01:00,2014,238,100,0,68.53,61.3,69.36,60.48,68.41,59.08,29.79,33.77,29.76,33.98,69.53,61.21,20.36,0,139918.8,7.233,8.88,9.33,0,-3.977,-4.22,13.08,69,1.927
101,2014-08-26T02:00,2014,238,200,0,68.52,61.26,69.38,60.52,68.4,59.05,29.41,33.42,29.38,33.65,69.52,61.2,20.41,0,140346,7.259,8.85,9.35,0,-4.011,-4.272,13.09,69,1.927
101,2014-08-26T03:00,2014,238,300,0,68.53,61.26,69.36,60.52,68.4,59.03,29.24,33.28,29.18,33.5,69.53,61.21,20.54,0,141294,7.266,8.84,9.37,0,-4.036,-4.311,13.09,70,1.955
101,2014-08-26T04:00,2014,238,400,0,68.49,61.2,69.31,60.44,68.35,59,29.12,33.17,29.04,33.4,69.49,61.19,20.5,0,141212.4,7.288,8.86,9.35,0,-4.056,-4.358,13.09,69,1.927
101,2014-08-26T05:00,2014,238,500,0,68.45,61.13,69.31,60.36,68.33,58.9,28.9,32.97,28.81,33.19,69.46,61.12,20.47,0,142033.6,7.319,8.94,9.43,0,-4.071,-4.376,13.09,70,1.955
101,2014-08-26T06:00,2014,238,600,0,68.41,61.12,69.27,60.31,68.29,58.83,28.67,32.77,28.58,32.98,69.44,61.06,20.69,0,143622.3,7.292,8.96,9.46,0,-4.091,-4.401,13.09,70,1.955
101,2014-08-26T07:00,2014,238,700,0,68.48,61.19,69.33,60.44,68.35,59.02,28.53,32.64,28.42,32.85,69.49,61.2,20.47,0,140992.6,7.294,8.89,9.33,0,-4.105,-4.436,13.1,69,1.927
101,2014-08-26T08:00,2014,238,800,0,68.52,61.43,69.36,60.69,68.37,59.27,28.71,32.84,28.58,33.05,69.52,61.43,20.53,0,137845,7.092,8.67,9.1,0,-4.126,-4.463,13.1,68,1.899
101,2014-08-26T09:00,2014,238,900,0,68.59,61.67,69.44,60.96,68.45,59.62,29.11,33.2,28.96,33.41,69.59,61.67,20.38,0,133367.9,6.918,8.49,8.83,0,-4.087,-4.446,13.1,65,1.816
101,2014-08-26T10:00,2014,238,1000,0,68.68,62,69.54,61.31,68.55,60.02,29.73,33.8,29.59,34.01,69.67,62,20.32,0,128581.9,6.679,8.23,8.53,0,-4.067,-4.422,13.09,63,1.76
101,2014-08-26T11:00,2014,238,1100,0,68.78,62.31,69.63,61.69,68.65,60.38,30.51,34.53,30.37,34.72,69.75,62.3,20.52,0,125700.3,6.469,7.943,8.27,0,-4.017,-4.347,13.09,62,1.732
101,2014-08-26T12:00,2014,238,1200,0,68.84,62.54,69.69,61.92,68.71,60.67,31.28,35.23,31.15,35.42,69.75,62.53,20.66,0,123308.6,6.299,7.767,8.03,0,-3.945,-4.274,13.07,60,1.676
101,2014-08-26T13:00,2014,238,1300,0,68.81,62.47,69.62,61.89,68.67,60.66,31.81,35.67,31.69,35.87,69.72,62.46,20.71,0,123452.6,6.341,7.73,8.01,0,-3.858,-4.179,13.07,61,1.704
101,2014-08-26T14:00,2014,238,1400,0,68.92,62.67,69.71,62.1,68.8,60.94,32.24,36.06,32.12,36.26,69.83,62.67,20.55,0,120466.2,6.25,7.605,7.856,0,-3.822,-4.138,13.06,60,1.676
101,2014-08-26T15:00,2014,238,1500,0,68.9,62.62,69.68,62.06,68.78,60.91,32.64,36.42,32.53,36.63,69.8,62.63,20.48,0,120378.9,6.283,7.616,7.867,0,-3.78,-4.098,13.06,60,1.676
101,2014-08-26T16:00,2014,238,1600,0,68.89,62.6,69.67,62.04,68.79,60.87,32.92,36.64,32.81,36.84,69.79,62.6,20.63,0,121654.2,6.288,7.629,7.913,0,-3.721,-4.029,13.06,60,1.676
101,2014-08-26T17:00,2014,238,1700,0,68.91,62.49,69.67,61.92,68.8,60.73,33.01,36.72,32.91,36.93,69.82,62.47,20.66,0,124095.8,6.42,7.752,8.07,0,-3.712,-4.017,13.05,62,1.732
101,2014-08-26T18:00,2014,238,1800,0,68.92,62.35,69.68,61.73,68.79,60.48,32.89,36.58,32.8,36.8,69.82,62.31,20.45,0,126136.3,6.569,7.954,8.32,0,-3.692,-4,13.05,62,1.732
101,2014-08-26T19:00,2014,238,1900,0,68.86,62.12,69.62,61.41,68.68,60.18,32.6,36.28,32.52,36.5,69.73,62.06,20.47,0,129614.6,6.738,8.2,8.5,0,-3.68,-3.982,13.05,64,1.788
101,2014-08-26T20:00,2014,238,2000,0,68.79,61.88,69.6,61.15,68.62,59.89,32.14,35.85,32.06,36.06,69.68,61.84,20.36,0,132463.3,6.905,8.46,8.73,0,-3.709,-3.996,13.06,65,1.816
101,2014-08-26T21:00,2014,238,2100,0,68.79,61.83,69.61,61.15,68.62,59.85,31.67,35.42,31.6,35.64,69.71,61.82,20.57,0,134354.6,6.954,8.46,8.77,0,-3.756,-4.038,13.06,66,1.844
101,2014-08-26T22:00,2014,238,2200,0,68.74,61.87,69.54,61.18,68.6,59.92,31.45,35.25,31.38,35.49,69.65,61.88,20.75,0,133905.3,6.863,8.36,8.68,0,-3.798,-4.111,13.06,66,1.844
101,2014-08-26T23:00,2014,238,2300,0,68.66,61.8,69.51,61.04,68.54,59.78,31.21,35.02,31.13,35.24,69.63,61.77,20.76,0,135056.9,6.868,8.47,8.76,0,-3.809,-4.112,13.06,67,1.872
101,2014-08-27T00:00,2014,239,2400,0,68.62,61.66,69.47,60.93,68.5,59.61,30.93,34.77,30.83,34.98,69.62,61.63,20.71,0,136438.6,6.963,8.55,8.89,0,-3.846,-4.148,13.06,67,1.872
101,2014-08-27T01:00,2014,239,100,0,68.63,61.58,69.46,60.85,68.51,59.53,30.6,34.49,30.51,34.69,69.62,61.57,20.54,0,136685.6,7.052,8.62,8.97,0,-3.889,-4.182,13.07,68,1.899
101,2014-08-27T02:00,2014,239,200,0,68.57,61.47,69.39,60.69,68.44,59.39,30.28,34.2,30.18,34.4,69.56,61.45,20.51,0,137687.6,7.099,8.7,9.05,0,-3.928,-4.223,13.07,68,1.899
101,2014-08-27T03:00,2014,239,300,0,68.57,61.36,69.4,60.6,68.44,59.29,29.92,33.88,29.84,34.09,69.57,61.36,20.52,0,139437.9,7.209,8.8,9.15,0,-3.959,-4.254,13.07,68,1.899
101,2014-08-27T04:00,2014,239,400,0,68.61,61.35,69.42,60.58,68.47,59.23,29.63,33.62,29.53,33.81,69.61,61.35,20.46,0,140009.1,7.261,8.83,9.24,0,-3.99,-4.285,13.08,69,1.927
101,2014-08-27T05:00,2014,239,500,0,68.58,61.26,69.42,60.52,68.45,59.15,29.36,33.4,29.25,33.58,69.59,61.29,20.25,0,139650.1,7.327,8.9,9.3,0,-4.038,-4.33,13.08,69,1.927
101,2014-08-27T06:00,2014,239,600,0,68.51,61.21,69.34,60.44,68.37,59.08,29.07,33.14,28.97,33.34,69.52,61.23,20.62,0,141971.2,7.297,8.9,9.29,0,-4.069,-4.37,13.09,70,1.955
101,2014-08-27T07:00,2014,239,700,0,68.57,61.34,69.4,60.58,68.42,59.22,28.95,33.05,28.83,33.25,69.58,61.36,20.59,0,140486.7,7.228,8.82,9.21,0,-4.108,-4.419,13.09,69,1.927
101,2014-08-27T08:00,2014,239,800,0,68.63,61.5,69.47,60.78,68.49,59.46,29.07,33.18,28.94,33.4,69.64,61.53,20.38,0,136780.4,7.131,8.69,9.03,0,-4.117,-4.464,13.09,67,1.872
101,2014-08-27T09:00,2014,239,900,0,68.66,61.76,69.5,61.06,68.52,59.8,29.44,33.54,29.3,33.76,69.65,61.78,20.37,0,132332.3,6.894,8.44,8.72,0,-4.104,-4.46,13.09,66,1.844
101,2014-08-27T10:00,2014,239,1000,0,68.78,62.11,69.65,61.41,68.66,60.21,30.01,34.09,29.88,34.32,69.77,62.12,20.38,0,128572.1,6.676,8.24,8.45,0,-4.085,-4.441,13.09,65,1.816
101,2014-08-27T11:00,2014,239,1100,0,68.91,62.41,69.73,61.77,68.75,60.65,30.78,34.82,30.64,35.03,69.82,62.44,20.37,0,124165.9,6.501,7.968,8.1,0,-4.045,-4.394,13.08,62,1.732
101,2014-08-27T12:00,2014,239,1200,0,68.93,62.71,69.73,62.08,68.79,61.01,31.64,35.62,31.5,35.82,69.85,62.72,20.47,0,119687.3,6.224,7.647,7.782,0,-3.979,-4.318,13.07,60,1.676
101,2014-08-27T13:00,2014,239,1300,0,68.96,62.84,69.76,62.25,68.83,61.24,32.44,36.34,32.29,36.51,69.86,62.85,20.37,0,116776.1,6.126,7.504,7.597,0,-3.896,-4.226,13.06,59,1.648
101,2014-08-27T14:00,2014,239,1400,0,68.98,62.82,69.76,62.24,68.83,61.23,33.01,36.81,32.87,36.99,69.84,62.83,20.66,0,118672.1,6.154,7.517,7.602,0,-3.793,-4.115,13.06,59,1.648
101,2014-08-27T15:00,2014,239,1500,0,69.02,62.84,69.8,62.25,68.9,61.23,33.38,37.12,33.25,37.31,69.9,62.84,20.69,0,119475.3,6.181,7.544,7.662,0,-3.737,-4.062,13.05,61,1.704
101,2014-08-27T16:00,2014,239,1600,0,69.08,62.87,69.85,62.32,68.93,61.29,33.67,37.37,33.55,37.57,69.93,62.86,20.69,0,119493,6.213,7.531,7.644,0,-3.707,-4.023,13.05,60,1.676
101,2014-08-27T17:00,2014,239,1700,0,69.05,62.66,69.81,62.05,68.9,60.98,33.76,37.41,33.64,37.62,69.91,62.66,20.5,0,122206.5,6.391,7.753,7.926,0,-3.649,-3.976,13.05,61,1.704
101,2014-08-27T18:00,2014,239,1800,0,69.05,62.58,69.82,61.96,68.91,60.85,33.62,37.23,33.5,37.45,69.92,62.59,20.47,0,123767.2,6.47,7.862,8.06,0,-3.618,-3.947,13.04,62,1.732
101,2014-08-27T19:00,2014,239,1900,0,69,62.53,69.77,61.87,68.86,60.74,33.53,37.16,33.42,37.38,69.87,62.51,20.63,0,125294.4,6.474,7.898,8.12,0,-3.631,-3.962,13.04,62,1.732
101,2014-08-27T20:00,2014,239,2000,0,68.97,62.33,69.72,61.65,68.85,60.48,33.25,36.89,33.15,37.11,69.87,62.31,20.59,0,128311.4,6.639,8.07,8.36,0,-3.64,-3.964,13.04,64,1.788
101,2014-08-27T21:00,2014,239,2100,0,68.93,62.13,69.7,61.45,68.81,60.28,32.86,36.52,32.77,36.75,69.85,62.13,20.43,0,130128.9,6.8,8.25,8.53,0,-3.662,-3.977,13.05,65,1.816
101,2014-08-27T22:00,2014,239,2200,0,68.86,62.04,69.63,61.33,68.73,60.15,32.48,36.18,32.39,36.39,69.77,62.04,20.64,0,132089,6.824,8.3,8.58,0,-3.7,-4.002,13.05,66,1.844
101,2014-08-27T23:00,2014,239,2300,0,68.82,61.9,69.61,61.16,68.65,60.02,32.06,35.8,31.98,36.02,69.72,61.91,20.67,0,134007.1,6.92,8.45,8.64,0,-3.735,-4.034,13.06,66,1.844
101,2014-08-28T00:00,2014,240,2400,0,68.77,61.82,69.58,61.1,68.63,59.89,31.63,35.4,31.54,35.61,69.7,61.82,20.73,0,135305.8,6.952,8.49,8.73,0,-3.775,-4.071,13.06,68,1.899
101,2014-08-28T01:00,2014,240,100,0,68.66,61.65,69.5,60.92,68.54,59.74,31.21,35.02,31.12,35.23,69.62,61.66,20.63,0,135934.3,7.018,8.58,8.8,0,-3.814,-4.107,13.06,68,1.899
101,2014-08-28T02:00,2014,240,200,0,68.61,61.47,69.43,60.69,68.49,59.52,30.76,34.63,30.68,34.83,69.61,61.46,20.52,0,137671.6,7.134,8.74,8.97,0,-3.865,-4.146,13.07,69,1.927
101,2014-08-28T03:00,2014,240,300,0,68.56,61.34,69.4,60.57,68.43,59.38,30.27,34.2,30.18,34.38,69.56,61.34,20.52,0,139119,7.214,8.83,9.06,0,-3.933,-4.206,13.07,69,1.927
101,2014-08-28T04:00,2014,240,400,0,68.55,61.22,69.38,60.46,68.41,59.21,29.74,33.72,29.65,33.9,69.55,61.23,20.57,0,141383.3,7.324,8.92,9.2,0,-3.981,-4.242,13.08,71,1.983
101,2014-08-28T05:00,2014,240,500,0,68.55,61.18,69.4,60.39,68.42,59.14,29.29,33.32,29.19,33.51,69.56,61.19,20.53,0,142227.8,7.369,9.01,9.28,0,-4.034,-4.313,13.09,71,1.983
101,2014-08-28T06:00,2014,240,600,0,68.54,61.13,69.4,60.36,68.41,59.08,28.87,32.95,28.78,33.13,69.57,61.14,20.53,0,142940.2,7.406,9.04,9.33,0,-4.076,-4.359,13.09,71,1.983
101,2014-08-28T07:00,2014,240,700,0,68.5,61.1,69.36,60.33,68.37,59.01,28.59,32.71,28.48,32.9,69.51,61.13,20.37,0,141841.9,7.398,9.03,9.36,0,-4.123,-4.422,13.09,71,1.983
101,2014-08-28T08:00,2014,240,800,0,68.62,61.36,69.51,60.67,68.52,59.61,28.83,33.16,28.73,33.24,69.59,61.34,20.46,0,138168.9,7.261,8.83,8.91,0,-4.333,-4.508,13.09,69,1.927
101,2014-08-28T09:00,2014,240,900,0,68.74,61.63,69.64,61.07,68.67,60.2,29.69,34.16,29.62,34.15,69.73,61.57,20.4,0,133051.1,7.111,8.57,8.47,0,-4.472,-4.523,13.09,68,1.899
101,2014-08-28T10:00,2014,240,1000,0,68.68,61.75,69.55,61.21,68.59,60.32,29.81,34.1,29.74,34.24,69.7,61.72,20.31,0,129157.8,6.933,8.34,8.28,0,-4.293,-4.499,13.09,67,1.872
101,2014-08-28T11:00,2014,240,1100,0,68.67,61.8,69.53,61.23,68.59,60.25,29.86,34.13,29.79,34.3,69.68,61.79,20.34,0,129199.1,6.87,8.31,8.34,0,-4.27,-4.505,13.09,66,1.844
101,2014-08-28T12:00,2014,240,1200,0,68.74,61.93,69.58,61.24,68.62,60.03,29.98,34.12,29.91,34.33,69.73,61.94,20.43,0,130945,6.81,8.33,8.6,0,-4.141,-4.423,13.09,65,1.816
101,2014-08-28T13:00,2014,240,1300,0,68.73,61.95,69.55,61.27,68.61,60.07,30.11,34.21,30.03,34.43,69.71,61.97,20.63,0,131518.3,6.776,8.29,8.54,0,-4.103,-4.401,13.09,66,1.844
101,2014-08-28T14:00,2014,240,1400,0,68.69,61.9,69.53,61.25,68.58,60.07,30.19,34.28,30.12,34.5,69.68,61.92,20.67,0,131621.5,6.793,8.28,8.5,0,-4.085,-4.382,13.08,66,1.844
101,2014-08-28T15:00,2014,240,1500,0,68.67,61.8,69.51,61.19,68.56,59.9,30.12,34.18,30.05,34.4,69.66,61.78,20.69,0,133253.1,6.868,8.32,8.66,0,-4.055,-4.343,13.08,67,1.872
101,2014-08-28T16:00,2014,240,1600,0,68.69,61.73,69.54,61.09,68.57,59.82,29.98,34.03,29.91,34.26,69.68,61.71,20.65,0,134821.9,6.966,8.45,8.75,0,-4.045,-4.345,13.08,67,1.872
101,2014-08-28T17:00,2014,240,1700,0,68.65,61.59,69.5,60.97,68.53,59.72,29.85,33.93,29.78,34.16,69.65,61.59,20.44,0,134716.4,7.061,8.53,8.81,0,-4.075,-4.377,13.09,68,1.899
101,2014-08-28T18:00,2014,240,1800,0,68.61,61.41,69.45,60.79,68.48,59.49,29.58,33.66,29.51,33.87,69.61,61.4,20.34,0,136509,7.199,8.66,8.99,0,-4.076,-4.364,13.09,68,1.899
101,2014-08-28T19:00,2014,240,1900,0,68.48,61.07,69.35,60.47,68.37,59.08,29.13,33.21,29.06,33.41,69.5,61.05,20.29,0,140199.8,7.418,8.88,9.29,0,-4.085,-4.35,13.09,71,1.983
101,2014-08-28T20:00,2014,240,2000,0,68.39,60.9,69.27,60.3,68.28,58.81,28.57,32.69,28.5,32.88,69.42,60.87,20.34,0,142369,7.485,8.97,9.47,0,-4.123,-4.375,13.09,71,1.983
101,2014-08-28T21:00,2014,240,2100,0,68.55,60.94,69.5,60.42,68.5,59.1,29.01,33.46,28.96,33.42,69.51,60.75,20.49,0,144378.6,7.615,9.08,9.4,0,-4.455,-4.458,13.09,74,2.067
101,2014-08-28T22:00,2014,240,2200,0,68.57,60.96,69.51,60.46,68.52,59.13,29.49,33.92,29.44,33.85,69.53,60.74,20.68,0,145491.1,7.615,9.05,9.39,0,-4.431,-4.415,13.09,74,2.067
101,2014-08-28T23:00,2014,240,2300,0,68.57,60.86,69.5,60.35,68.52,59.08,29.54,33.95,29.49,33.87,69.53,60.67,20.65,0,146665.4,7.709,9.16,9.43,0,-4.414,-4.376,13.09,75,2.095
101,2014-08-29T00:00,2014,241,2400,0,68.57,60.69,69.51,60.19,68.53,58.89,29.46,33.9,29.42,33.78,69.52,60.51,20.65,0,149609.6,7.878,9.31,9.63,0,-4.443,-4.362,13.09,76,2.123
101,2014-08-29T01:00,2014,241,100,0,68.58,60.52,69.51,60.03,68.53,58.75,29.52,33.97,29.48,33.83,69.53,60.38,20.32,0,149899.2,8.06,9.48,9.78,0,-4.456,-4.35,13.09,76,2.123
101,2014-08-29T02:00,2014,241,200,0,68.58,60.46,69.51,59.94,68.54,58.58,29.6,34.04,29.56,33.88,69.53,60.27,20.35,0,151975,8.12,9.57,9.96,0,-4.441,-4.317,13.09,78,2.179
101,2014-08-29T03:00,2014,241,300,0,68.61,60.45,69.55,59.9,68.58,58.65,29.53,33.98,29.51,33.8,69.55,60.29,20.37,0,152582.2,8.16,9.65,9.93,0,-4.446,-4.289,13.09,77,2.151
101,2014-08-29T04:00,2014,241,400,0,68.59,60.44,69.53,59.91,68.55,58.66,29.56,34.02,29.54,33.85,69.54,60.31,20.31,0,151629,8.15,9.61,9.89,0,-4.457,-4.318,13.09,77,2.151
101,2014-08-29T05:00,2014,241,500,0,68.61,60.45,69.54,59.92,68.59,58.51,29.63,34.09,29.6,33.9,69.54,60.28,20.33,0,152943.4,8.16,9.62,10.08,0,-4.464,-4.301,13.09,77,2.151
101,2014-08-29T06:00,2014,241,600,0,68.6,60.47,69.53,59.91,68.56,58.67,29.58,34.01,29.55,33.86,69.55,60.33,20.47,0,152740.6,8.13,9.61,9.89,0,-4.431,-4.31,13.09,77,2.151
101,2014-08-29T07:00,2014,241,700,0,68.65,60.65,69.6,60.13,68.63,58.81,29.63,34.1,29.61,33.92,69.6,60.49,20.39,0,150317.4,8.01,9.47,9.82,0,-4.468,-4.313,13.09,75,2.095
101,2014-08-29T08:00,2014,241,800,0,68.69,60.9,69.63,60.35,68.64,59.34,29.69,34.13,29.65,34,69.65,60.78,20.49,0,145920.8,7.789,9.28,9.3,0,-4.436,-4.347,13.09,74,2.067
101,2014-08-29T09:00,2014,241,900,0,68.73,61.15,69.67,60.61,68.68,59.65,29.78,34.23,29.74,34.12,69.68,61.05,20.42,0,141566.4,7.581,9.06,9.03,0,-4.45,-4.377,13.09,72,2.011
101,2014-08-29T10:00,2014,241,1000,0,68.58,61.24,69.52,60.66,68.54,59.59,29.02,33.34,29.01,33.34,69.64,61.18,20.38,0,138417.6,7.335,8.86,8.95,0,-4.317,-4.339,13.09,71,1.983
101,2014-08-29T11:00,2014,241,1100,0,68.26,61.08,69.23,60.42,68.26,59.51,26.09,30.61,26.16,30.67,69.42,61.12,20.35,0,135922.3,7.174,8.82,8.74,0,-4.516,-4.509,13.1,68,1.899
101,2014-08-29T12:00,2014,241,1200,0,68.21,61.16,69.19,60.51,68.23,59.4,25.26,29.98,25.27,30.04,69.39,61.13,20.58,0,136498.4,7.053,8.68,8.83,0,-4.719,-4.767,13.11,69,1.927
101,2014-08-29T13:00,2014,241,1300,0,68.19,61.29,69.16,60.64,68.22,59.54,25.57,30.44,25.55,30.48,69.33,61.24,20.57,0,133889.2,6.901,8.53,8.68,0,-4.875,-4.931,13.11,67,1.872
101,2014-08-29T14:00,2014,241,1400,0,68.18,61.3,69.13,60.35,68.21,59.5,25.78,30.66,25.76,30.67,69.32,61.13,20.56,0,135328.3,6.885,8.78,8.71,0,-4.889,-4.909,13.11,68,1.899
101,2014-08-29T15:00,2014,241,1500,0,68.65,61.62,69.63,60.7,68.6,60.07,27.23,32.41,27.22,32.08,69.61,61.5,20.57,0,135998.5,7.028,8.93,8.53,0,-5.18,-4.858,13.11,68,1.899
101,2014-08-29T16:00,2014,241,1600,0,68.66,61.82,69.56,60.95,68.58,60.29,29.69,34.32,29.64,34.24,69.64,61.59,20.7,0,132748.9,6.837,8.61,8.3,0,-4.632,-4.605,13.1,67,1.872
101,2014-08-29T17:00,2014,241,1700,0,68.55,61.6,69.43,60.68,68.48,59.99,29.63,33.82,29.56,33.99,69.59,61.35,20.65,0,134889.2,6.955,8.75,8.49,0,-4.194,-4.425,13.1,69,1.927
101,2014-08-29T18:00,2014,241,1800,0,68.57,61.48,69.44,60.56,68.49,59.96,29.51,33.69,29.43,33.88,69.61,61.26,20.53,0,135788.5,7.088,8.88,8.53,0,-4.178,-4.445,13.09,70,1.955
101,2014-08-29T19:00,2014,241,1900,0,68.53,61.3,69.41,60.33,68.45,59.72,29.5,33.73,29.43,33.87,69.54,61.03,20.55,0,138887,7.223,9.08,8.73,0,-4.225,-4.44,13.09,71,1.983
101,2014-08-29T20:00,2014,241,2000,0,68.53,61.12,69.43,60.19,68.45,59.66,29.23,33.43,29.15,33.57,69.55,60.92,20.6,0,141442.7,7.407,9.24,8.78,0,-4.202,-4.418,13.1,72,2.011
101,2014-08-29T21:00,2014,241,2100,0,68.5,61.01,69.4,60.09,68.42,59.55,29.16,33.41,29.07,33.53,69.51,60.83,20.65,0,143151.4,7.485,9.31,8.87,0,-4.252,-4.454,13.1,73,2.039
101,2014-08-29T22:00,2014,241,2200,0,68.56,60.95,69.49,60.05,68.49,59.39,29.27,33.65,29.2,33.64,69.54,60.74,20.76,0,146543,7.61,9.43,9.1,0,-4.382,-4.439,13.1,74,2.067
101,2014-08-29T23:00,2014,241,2300,0,68.57,60.89,69.5,60.03,68.51,59.32,29.3,33.68,29.24,33.66,69.55,60.69,20.74,0,147571.2,7.683,9.47,9.19,0,-4.382,-4.424,13.09,74,2.067
101,2014-08-30T00:00,2014,242,2400,0,68.54,60.76,69.47,59.92,68.48,59.2,29.33,33.74,29.27,33.69,69.52,60.57,20.65,0,148444.2,7.782,9.55,9.28,0,-4.408,-4.421,13.1,75,2.095
101,2014-08-30T01:00,2014,242,100,0,68.6,60.77,69.54,59.89,68.55,59.21,29.47,33.9,29.42,33.82,69.57,60.58,20.63,0,149405.2,7.834,9.65,9.33,0,-4.424,-4.396,13.09,75,2.095
101,2014-08-30T02:00,2014,242,200,0,68.62,60.79,69.57,59.98,68.59,59.3,29.47,33.91,29.42,33.8,69.58,60.63,20.65,0,148981.5,7.831,9.6,9.29,0,-4.441,-4.38,13.09,75,2.095
101,2014-08-30T03:00,2014,242,300,0,68.57,60.77,69.5,59.91,68.51,59.24,29.52,33.9,29.46,33.82,69.54,60.58,20.69,0,149020.9,7.801,9.59,9.27,0,-4.383,-4.358,13.09,75,2.095
101,2014-08-30T04:00,2014,242,400,0,68.58,60.76,69.51,59.89,68.53,59.24,29.55,33.95,29.5,33.86,69.55,60.56,20.63,0,148973,7.821,9.63,9.29,0,-4.393,-4.357,13.09,75,2.095
101,2014-08-30T05:00,2014,242,500,0,68.59,60.73,69.54,59.79,68.55,59.19,29.58,33.99,29.53,33.88,69.56,60.52,20.56,0,149739.5,7.866,9.75,9.36,0,-4.407,-4.351,13.09,77,2.151
101,2014-08-30T06:00,2014,242,600,0,68.67,60.93,69.61,60.05,68.64,59.35,29.56,33.97,29.51,33.86,69.64,60.71,20.67,0,148463.4,7.745,9.56,9.29,0,-4.409,-4.347,13.09,74,2.067
101,2014-08-30T07:00,2014,242,700,0,68.64,60.93,69.57,60.09,68.58,59.42,29.62,34,29.56,33.93,69.62,60.74,20.43,0,145367.1,7.707,9.47,9.16,0,-4.379,-4.367,13.09,74,2.067
101,2014-08-30T08:00,2014,242,800,0,68.65,60.99,69.57,60.16,68.6,59.5,29.68,34.08,29.62,33.99,69.62,60.81,20.34,0,143722,7.658,9.41,9.09,0,-4.396,-4.375,13.09,72,2.011
101,2014-08-30T09:00,2014,242,900,0,68.71,61.19,69.63,60.35,68.67,59.73,29.73,34.11,29.67,34.06,69.69,61.01,20.27,0,140955.2,7.527,9.28,8.94,0,-4.378,-4.385,13.09,71,1.983
101,2014-08-30T10:00,2014,242,1000,0,68.68,61.41,69.58,60.55,68.62,59.87,29.71,34.03,29.64,34.05,69.69,61.21,20.26,0,137027.8,7.27,9.03,8.74,0,-4.321,-4.412,13.09,70,1.955
101,2014-08-30T11:00,2014,242,1100,0,68.67,61.49,69.56,60.66,68.6,60,29.69,33.96,29.61,34.05,69.7,61.34,20.28,0,135170.2,7.177,8.9,8.6,0,-4.278,-4.434,13.09,68,1.899
101,2014-08-30T12:00,2014,242,1200,0,68.69,61.72,69.56,60.83,68.61,60.06,29.7,33.98,29.63,34.09,69.7,61.54,20.41,0,133704.4,6.97,8.74,8.55,0,-4.285,-4.459,13.09,67,1.872
101,2014-08-30T13:00,2014,242,1300,0,68.68,61.8,69.53,60.9,68.57,59.93,29.65,33.82,29.59,34.02,69.67,61.64,20.38,0,132894.9,6.878,8.63,8.65,0,-4.173,-4.432,13.09,66,1.844
101,2014-08-30T14:00,2014,242,1400,0,68.66,61.81,69.5,60.85,68.54,59.72,29.77,33.89,29.67,34.09,69.64,61.63,20.4,0,133976.6,6.848,8.65,8.82,0,-4.124,-4.416,13.09,67,1.872
101,2014-08-30T15:00,2014,242,1500,0,68.7,61.84,69.54,60.91,68.59,59.92,29.92,34.01,29.82,34.22,69.7,61.72,20.34,0,132683.8,6.862,8.62,8.67,0,-4.092,-4.4,13.09,66,1.844
101,2014-08-30T16:00,2014,242,1600,0,68.71,61.94,69.55,60.97,68.6,59.99,30.11,34.19,30.01,34.4,69.71,61.76,20.56,0,133028.1,6.777,8.58,8.61,0,-4.081,-4.385,13.09,66,1.844
101,2014-08-30T17:00,2014,242,1700,0,68.7,61.83,69.53,60.89,68.58,59.88,30.21,34.26,30.11,34.46,69.67,61.68,20.39,0,133218.1,6.863,8.64,8.7,0,-4.055,-4.352,13.09,66,1.844
101,2014-08-30T18:00,2014,242,1800,0,68.71,61.77,69.55,60.83,68.59,59.85,30.19,34.23,30.09,34.43,69.69,61.64,20.44,0,134644.8,6.931,8.72,8.74,0,-4.039,-4.34,13.09,66,1.844
101,2014-08-30T19:00,2014,242,1900,0,68.67,61.64,69.49,60.67,68.56,59.71,30.06,34.08,29.95,34.29,69.67,61.5,20.46,0,136477.6,7.032,8.82,8.85,0,-4.019,-4.333,13.09,68,1.899
101,2014-08-30T20:00,2014,242,2000,0,68.62,61.44,69.43,60.5,68.48,59.51,29.85,33.87,29.75,34.08,69.61,61.36,20.45,0,138491,7.175,8.93,8.97,0,-4.024,-4.329,13.09,69,1.927
101,2014-08-30T21:00,2014,242,2100,0,68.6,61.39,69.43,60.41,68.47,59.39,29.55,33.6,29.45,33.81,69.6,61.28,20.6,0,140765.5,7.201,9.02,9.08,0,-4.051,-4.356,13.09,70,1.955
101,2014-08-30T22:00,2014,242,2200,0,68.51,61.35,69.36,60.35,68.4,59.27,29.3,33.37,29.2,33.58,69.53,61.21,20.76,0,141887.4,7.166,9.01,9.13,0,-4.07,-4.378,13.09,70,1.955
101,2014-08-30T23:00,2014,242,2300,0,68.53,61.34,69.38,60.31,68.41,59.1,29.08,33.18,28.99,33.39,69.56,61.13,20.7,0,142929.9,7.191,9.07,9.31,0,-4.103,-4.404,13.1,71,1.983
101,2014-08-31T00:00,2014,243,2400,0,68.57,61.41,69.41,60.4,68.44,59.22,28.98,33.09,28.88,33.31,69.59,61.21,20.69,0,141929.3,7.162,9.01,9.23,0,-4.115,-4.434,13.1,71,1.983
101,2014-08-31T01:00,2014,243,100,0,68.55,61.44,69.39,60.41,68.42,59.41,28.98,33.14,28.88,33.36,69.56,61.29,20.63,0,139829.2,7.112,8.98,9.01,0,-4.155,-4.474,13.1,69,1.927
101,2014-08-31T02:00,2014,243,200,0,68.55,61.43,69.38,60.4,68.42,59.35,29.04,33.2,28.93,33.41,69.56,61.28,20.5,0,139307.2,7.115,8.98,9.07,0,-4.161,-4.475,13.1,69,1.927
101,2014-08-31T03:00,2014,243,300,0,68.55,61.47,69.38,60.46,68.41,59.39,29.11,33.26,29,33.48,69.55,61.33,20.58,0,139027.8,7.081,8.91,9.02,0,-4.151,-4.479,13.1,69,1.927
101,2014-08-31T04:00,2014,243,400,0,68.56,61.48,69.39,60.44,68.43,59.4,29.16,33.32,29.06,33.53,69.56,61.35,20.5,0,138709.3,7.075,8.95,9.03,0,-4.159,-4.475,13.1,69,1.927
101,2014-08-31T05:00,2014,243,500,0,68.61,61.49,69.42,60.51,68.47,59.4,29.23,33.37,29.12,33.59,69.61,61.36,20.34,0,137833.8,7.118,8.91,9.07,0,-4.139,-4.476,13.1,68,1.899
101,2014-08-31T06:00,2014,243,600,0,68.55,61.47,69.37,60.47,68.42,59.18,29.28,33.4,29.16,33.62,69.55,61.28,20.42,0,139068.8,7.082,8.9,9.24,0,-4.122,-4.462,13.1,69,1.927
101,2014-08-31T07:00,2014,243,700,0,68.63,61.57,69.44,60.58,68.5,59.48,29.33,33.45,29.22,33.66,69.63,61.43,20.5,0,138059.6,7.058,8.86,9.02,0,-4.113,-4.444,13.1,68,1.899
101,2014-08-31T08:00,2014,243,800,0,68.64,61.63,69.45,60.63,68.5,59.62,29.47,33.58,29.35,33.81,69.64,61.5,20.38,0,135997.1,7.004,8.82,8.88,0,-4.117,-4.462,13.1,68,1.899
101,2014-08-31T09:00,2014,243,900,0,68.68,61.71,69.5,60.7,68.55,59.75,29.68,33.8,29.57,34.01,69.67,61.6,20.25,0,134347.5,6.971,8.8,8.8,0,-4.119,-4.444,13.1,66,1.844
101,2014-08-31T10:00,2014,243,1000,0,68.71,61.84,69.53,60.84,68.59,59.9,29.92,34,29.8,34.22,69.69,61.73,20.42,0,133729.4,6.874,8.69,8.69,0,-4.086,-4.422,13.09,66,1.844
101,2014-08-31T11:00,2014,243,1100,0,68.73,61.98,69.56,61.02,68.61,60.03,30.3,34.37,30.18,34.59,69.71,61.86,20.55,0,132502.2,6.75,8.54,8.58,0,-4.071,-4.408,13.08,66,1.844
101,2014-08-31T12:00,2014,243,1200,0,68.78,62.18,69.63,61.25,68.65,60.21,30.7,34.74,30.58,34.96,69.75,62.03,20.71,0,131045.9,6.607,8.38,8.44,0,-4.046,-4.371,13.08,65,1.816
101,2014-08-31T13:00,2014,243,1300,0,68.83,62.25,69.64,61.33,68.69,60.36,31.12,35.11,31,35.32,69.74,62.11,20.63,0,129466.5,6.584,8.32,8.33,0,-3.993,-4.321,13.08,64,1.788
101,2014-08-31T14:00,2014,243,1400,0,68.83,62.32,69.64,61.36,68.69,60.54,31.48,35.43,31.37,35.64,69.74,62.2,20.68,0,128089,6.513,8.28,8.14,0,-3.946,-4.277,13.07,64,1.788
101,2014-08-31T15:00,2014,243,1500,0,68.83,62.36,69.61,61.42,68.67,60.6,31.86,35.77,31.74,35.98,69.71,62.25,20.66,0,126842.7,6.465,8.19,8.07,0,-3.913,-4.243,13.07,63,1.76
101,2014-08-31T16:00,2014,243,1600,0,68.87,62.38,69.65,61.47,68.73,60.61,32.16,36.01,32.04,36.22,69.77,62.27,20.56,0,126567.5,6.488,8.19,8.12,0,-3.859,-4.186,13.07,63,1.76
101,2014-08-31T17:00,2014,243,1700,0,68.86,62.3,69.62,61.39,68.73,60.53,32.31,36.12,32.19,36.33,69.75,62.19,20.52,0,127349.7,6.564,8.22,8.2,0,-3.81,-4.142,13.07,63,1.76
101,2014-08-31T18:00,2014,243,1800,0,68.86,62.19,69.64,61.28,68.73,60.38,32.34,36.12,32.23,36.33,69.78,62.1,20.39,0,128657,6.667,8.35,8.34,0,-3.775,-4.102,13.07,64,1.788
101,2014-08-31T19:00,2014,243,1900,0,68.86,62.11,69.62,61.19,68.73,60.18,32.25,36.01,32.14,36.24,69.77,62.02,20.3,0,130090.5,6.748,8.44,8.54,0,-3.759,-4.098,13.06,65,1.816
101,2014-08-31T20:00,2014,243,2000,0,68.84,62.06,69.62,61.1,68.7,60.12,32.13,35.91,32.03,36.15,69.76,61.94,20.31,0,131036.9,6.785,8.53,8.58,0,-3.78,-4.121,13.06,65,1.816
101,2014-08-31T21:00,2014,243,2100,0,68.82,61.99,69.61,60.95,68.64,59.99,31.92,35.69,31.81,35.92,69.71,61.84,20.34,0,132669.5,6.837,8.66,8.65,0,-3.77,-4.11,13.07,65,1.816
101,2014-08-31T22:00,2014,243,2200,0,68.83,62.02,69.61,60.95,68.65,59.97,31.74,35.53,31.63,35.76,69.72,61.84,20.49,0,133578.5,6.809,8.65,8.68,0,-3.784,-4.136,13.07,66,1.844
101,2014-08-31T23:00,2014,243,2300,0,68.78,62.03,69.6,60.94,68.62,59.98,31.63,35.44,31.52,35.67,69.69,61.85,20.68,0,134298,6.753,8.66,8.64,0,-3.805,-4.151,13.07,67,1.872
101,2014-09-01T00:00,2014,244,2400,0,68.77,62.02,69.6,60.94,68.62,59.98,31.55,35.38,31.44,35.61,69.69,61.84,20.66,0,134269.3,6.758,8.67,8.64,0,-3.827,-4.173,13.07,66,1.844
101,2014-09-01T01:00,2014,244,100,0,68.75,61.95,69.56,60.88,68.61,59.88,31.46,35.3,31.35,35.53,69.66,61.83,20.59,0,134668.3,6.805,8.68,8.73,0,-3.838,-4.183,13.07,67,1.872
101,2014-09-01T02:00,2014,244,200,0,68.76,61.91,69.56,60.85,68.62,59.83,31.35,35.2,31.23,35.42,69.67,61.77,20.51,0,134815.4,6.852,8.7,8.79,0,-3.849,-4.192,13.07,66,1.844
101,2014-09-01T03:00,2014,244,300,0,68.68,61.83,69.5,60.74,68.56,59.77,31.21,35.06,31.09,35.28,69.63,61.67,20.6,0,135709.9,6.849,8.76,8.79,0,-3.855,-4.192,13.07,67,1.872
101,2014-09-01T04:00,2014,244,400,0,68.66,61.82,69.49,60.73,68.53,59.73,31.08,34.94,30.97,35.17,69.62,61.67,20.66,0,136157.1,6.84,8.76,8.8,0,-3.86,-4.204,13.07,67,1.872
101,2014-09-01T05:00,2014,244,500,0,68.67,61.78,69.5,60.71,68.55,59.74,30.98,34.86,30.87,35.09,69.63,61.65,20.54,0,135821.2,6.889,8.78,8.81,0,-3.878,-4.219,13.07,67,1.872
101,2014-09-01T06:00,2014,244,600,0,68.66,61.75,69.5,60.67,68.54,59.68,30.88,34.76,30.76,34.98,69.63,61.64,20.52,0,136314.2,6.91,8.83,8.86,0,-3.878,-4.223,13.07,67,1.872
101,2014-09-01T07:00,2014,244,700,0,68.66,61.72,69.49,60.65,68.54,59.66,30.77,34.68,30.66,34.89,69.63,61.61,20.45,0,136274.7,6.947,8.84,8.88,0,-3.904,-4.229,13.07,67,1.872
101,2014-09-01T08:00,2014,244,800,0,68.71,61.8,69.52,60.73,68.58,59.73,30.75,34.65,30.63,34.87,69.66,61.67,20.38,0,135122.7,6.909,8.79,8.85,0,-3.901,-4.238,13.08,67,1.872
101,2014-09-01T09:00,2014,244,900,0,68.77,61.96,69.58,60.87,68.63,59.95,30.91,34.82,30.78,35.04,69.7,61.86,20.33,0,132871.1,6.806,8.71,8.69,0,-3.909,-4.26,13.08,65,1.816
101,2014-09-01T10:00,2014,244,1000,0,68.82,62.19,69.62,61.14,68.69,60.27,31.26,35.17,31.14,35.39,69.74,62.08,20.48,0,130107.7,6.628,8.49,8.41,0,-3.913,-4.259,13.07,64,1.788
101,2014-09-01T11:00,2014,244,1100,0,68.86,62.38,69.64,61.38,68.72,60.5,31.72,35.62,31.61,35.84,69.76,62.27,20.53,0,127245.3,6.474,8.26,8.22,0,-3.896,-4.233,13.07,63,1.76
101,2014-09-01T12:00,2014,244,1200,0,68.91,62.45,69.68,61.47,68.76,60.55,32.14,35.96,32.01,36.18,69.79,62.32,20.53,0,126851.8,6.457,8.22,8.21,0,-3.824,-4.168,13.07,63,1.76
101,2014-09-01T13:00,2014,244,1300,0,68.91,62.51,69.7,61.55,68.77,60.66,32.52,36.31,32.4,36.53,69.8,62.4,20.52,0,125561.3,6.4,8.15,8.11,0,-3.791,-4.129,13.07,62,1.732
101,2014-09-01T14:00,2014,244,1400,0,69.02,62.72,69.78,61.8,68.88,60.96,32.89,36.67,32.78,36.88,69.9,62.62,20.48,0,122771.3,6.294,7.984,7.923,0,-3.774,-4.103,13.06,61,1.704
101,2014-09-01T15:00,2014,244,1500,0,69.02,62.71,69.79,61.79,68.89,60.95,33.21,36.94,33.1,37.16,69.9,62.6,20.45,0,122875,6.305,8,7.939,0,-3.729,-4.063,13.06,60,1.676
101,2014-09-01T16:00,2014,244,1600,0,69.07,62.78,69.84,61.85,68.91,61.04,33.52,37.22,33.4,37.43,69.91,62.65,20.47,0,122402.9,6.287,7.988,7.872,0,-3.697,-4.024,13.06,61,1.704
101,2014-09-01T17:00,2014,244,1700,0,69.04,62.69,69.81,61.69,68.9,60.91,33.67,37.32,33.56,37.53,69.9,62.54,20.43,0,123964.4,6.355,8.13,7.991,0,-3.656,-3.972,13.06,62,1.732
101,2014-09-01T18:00,2014,244,1800,0,69.03,62.53,69.81,61.49,68.89,60.7,33.62,37.24,33.52,37.47,69.9,62.38,20.24,0,125733,6.501,8.31,8.19,0,-3.624,-3.95,13.06,62,1.732
101,2014-09-01T19:00,2014,244,1900,0,68.98,62.37,69.73,61.27,68.86,60.47,33.41,37,33.3,37.24,69.87,62.17,20.3,0,128635.8,6.613,8.46,8.39,0,-3.597,-3.937,13.06,63,1.76
101,2014-09-01T20:00,2014,244,2000,0,68.93,62.22,69.69,61.11,68.82,60.3,33.08,36.7,32.98,36.93,69.84,62.04,20.39,0,131084.1,6.706,8.58,8.52,0,-3.618,-3.948,13.06,65,1.816
101,2014-09-01T21:00,2014,244,2100,0,68.88,62.19,69.66,61.06,68.78,60.24,32.78,36.42,32.68,36.66,69.82,62.02,20.63,0,132854.7,6.697,8.6,8.54,0,-3.634,-3.972,13.06,66,1.844
101,2014-09-01T22:00,2014,244,2200,0,68.87,62.12,69.65,61.04,68.76,60.18,32.52,36.2,32.42,36.43,69.81,61.97,20.65,0,133453.9,6.743,8.6,8.58,0,-3.682,-4.004,13.06,66,1.844
101,2014-09-01T23:00,2014,244,2300,0,68.89,62.09,69.65,61.04,68.75,60.14,32.37,36.07,32.27,36.29,69.79,61.96,20.55,0,133317.3,6.797,8.61,8.61,0,-3.696,-4.028,13.06,66,1.844
101,2014-09-02T00:00,2014,245,2400,0,68.86,62.06,69.63,61.01,68.72,60.08,32.25,35.96,32.14,36.18,69.78,61.93,20.52,0,133291.2,6.8,8.61,8.64,0,-3.716,-4.042,13.06,65,1.816
101,2014-09-02T01:00,2014,245,100,0,68.85,62.03,69.62,60.92,68.68,60.05,32.1,35.84,32,36.06,69.74,61.86,20.63,0,134500.2,6.815,8.7,8.63,0,-3.739,-4.066,13.06,67,1.872
101,2014-09-02T02:00,2014,245,200,0,68.85,62,69.63,60.9,68.69,59.98,31.93,35.69,31.83,35.92,69.76,61.85,20.61,0,135169.9,6.854,8.72,8.71,0,-3.762,-4.091,13.06,67,1.872
101,2014-09-02T03:00,2014,245,300,0,68.82,61.98,69.59,60.89,68.67,59.96,31.8,35.57,31.69,35.8,69.72,61.83,20.56,0,134711.6,6.843,8.7,8.71,0,-3.776,-4.115,13.06,66,1.844
101,2014-09-02T04:00,2014,245,400,0,68.83,62.02,69.61,60.94,68.66,59.98,31.75,35.55,31.64,35.78,69.73,61.86,20.48,0,133619.3,6.809,8.67,8.68,0,-3.796,-4.138,13.07,66,1.844
101,2014-09-02T05:00,2014,245,500,0,68.77,61.97,69.56,60.92,68.62,59.93,31.71,35.52,31.59,35.75,69.67,61.83,20.51,0,133720.8,6.802,8.64,8.7,0,-3.815,-4.152,13.07,66,1.844
101,2014-09-02T06:00,2014,245,600,0,68.83,61.97,69.61,60.93,68.66,59.92,31.67,35.48,31.55,35.7,69.72,61.84,20.29,0,133076.8,6.865,8.68,8.75,0,-3.81,-4.154,13.07,66,1.844
101,2014-09-02T07:00,2014,245,700,0,68.8,61.97,69.58,60.93,68.63,59.94,31.65,35.47,31.54,35.68,69.7,61.84,20.35,0,132821.8,6.822,8.65,8.69,0,-3.815,-4.143,13.07,65,1.816
101,2014-09-02T08:00,2014,245,800,0,68.82,62.06,69.61,61.06,68.66,60.03,31.69,35.51,31.57,35.74,69.73,61.94,20.45,0,132189.9,6.754,8.55,8.63,0,-3.821,-4.173,13.07,66,1.844
101,2014-09-02T09:00,2014,245,900,0,68.87,62.25,69.65,61.27,68.75,60.37,31.89,35.72,31.77,35.94,69.81,62.16,20.55,0,129771.1,6.62,8.38,8.38,0,-3.828,-4.175,13.07,64,1.788
101,2014-09-02T10:00,2014,245,1000,0,68.97,62.6,69.74,61.62,68.85,60.78,32.38,36.21,32.26,36.42,69.89,62.49,20.61,0,125645.1,6.375,8.12,8.08,0,-3.839,-4.165,13.07,62,1.732
101,2014-09-02T11:00,2014,245,1100,0,69.02,62.8,69.8,61.86,68.9,61.04,32.98,36.78,32.85,36.97,69.91,62.68,20.54,0,122050.7,6.218,7.938,7.85,0,-3.804,-4.125,13.06,61,1.704
101,2014-09-02T12:00,2014,245,1200,0,69.08,62.91,69.86,61.99,68.97,61.16,33.49,37.21,33.37,37.42,69.97,62.77,20.44,0,120587.8,6.175,7.868,7.807,0,-3.719,-4.051,13.06,59,1.648
101,2014-09-02T13:00,2014,245,1300,0,68.93,62.63,69.68,61.71,68.79,60.85,33.83,37.48,33.7,37.7,69.79,62.51,20.47,0,122869.5,6.298,7.978,7.946,0,-3.656,-3.997,13.06,62,1.732
101,2014-09-02T14:00,2014,245,1400,0,69.04,62.39,69.81,61.36,68.9,60.43,33.6,37.14,33.5,37.37,69.9,62.21,20.5,0,130490.7,6.653,8.45,8.46,0,-3.533,-3.872,13.06,66,1.844
101,2014-09-02T15:00,2014,245,1500,0,69.11,62.62,69.87,61.54,68.98,60.7,33.56,37.13,33.45,37.37,69.99,62.43,20.56,0,128313.9,6.491,8.34,8.28,0,-3.574,-3.92,13.06,65,1.816
101,2014-09-02T16:00,2014,245,1600,0,69.07,62.58,69.83,61.53,68.92,60.69,33.67,37.26,33.56,37.5,69.92,62.42,20.39,0,126751.9,6.491,8.3,8.23,0,-3.593,-3.941,13.05,63,1.76
101,2014-09-02T17:00,2014,245,1700,0,69.06,62.51,69.82,61.45,68.93,60.62,33.61,37.18,33.49,37.42,69.93,62.36,20.39,0,127969.3,6.557,8.37,8.31,0,-3.574,-3.923,13.06,65,1.816
101,2014-09-02T18:00,2014,245,1800,0,69.01,62.38,69.77,61.28,68.87,60.45,33.42,36.98,33.31,37.22,69.87,62.18,20.44,0,129962.5,6.632,8.5,8.41,0,-3.557,-3.906,13.06,65,1.816
101,2014-09-02T19:00,2014,245,1900,0,68.98,62.26,69.74,61.16,68.85,60.29,33.14,36.71,33.03,36.95,69.87,62.09,20.48,0,131911.8,6.717,8.57,8.56,0,-3.577,-3.92,13.06,66,1.844
101,2014-09-02T20:00,2014,245,2000,0,68.97,62.14,69.72,61.14,68.83,60.23,32.87,36.48,32.76,36.7,69.85,62.03,20.56,0,133330,6.828,8.58,8.61,0,-3.608,-3.943,13.06,67,1.872
101,2014-09-02T21:00,2014,245,2100,0,69.01,62.33,69.79,61.41,68.86,60.47,32.87,36.52,32.76,36.76,69.89,62.24,20.52,0,129938.1,6.677,8.37,8.4,0,-3.653,-3.999,13.06,65,1.816
101,2014-09-02T22:00,2014,245,2200,0,68.97,62.31,69.73,61.38,68.84,60.39,32.9,36.55,32.78,36.8,69.86,62.18,20.32,0,128692.3,6.652,8.36,8.45,0,-3.654,-4.021,13.06,64,1.788
101,2014-09-02T23:00,2014,245,2300,0,68.98,62.33,69.73,61.36,68.85,60.4,32.82,36.48,32.7,36.73,69.86,62.18,20.51,0,129995.4,6.649,8.37,8.45,0,-3.668,-4.024,13.06,65,1.816
101,2014-09-03T00:00,2014,246,2400,0,68.93,62.26,69.7,61.29,68.79,60.31,32.72,36.38,32.6,36.63,69.81,62.13,20.58,0,130930.4,6.672,8.4,8.48,0,-3.663,-4.025,13.06,65,1.816
101,2014-09-03T01:00,2014,246,100,0,68.87,61.92,69.65,60.97,68.72,60,32.47,36.1,32.34,36.32,69.76,61.79,20.43,0,134342.6,6.946,8.68,8.72,0,-3.633,-3.975,13.06,68,1.899
101,2014-09-03T02:00,2014,246,200,0,68.79,61.71,69.6,60.74,68.62,59.67,31.9,35.56,31.78,35.75,69.66,61.58,20.48,0,137725.6,7.089,8.87,8.95,0,-3.66,-3.967,13.07,69,1.927
101,2014-09-03T03:00,2014,246,300,0,68.71,61.59,69.53,60.59,68.55,59.49,31.37,35.07,31.25,35.26,69.64,61.45,20.52,0,139220.1,7.128,8.93,9.06,0,-3.706,-4.004,13.07,70,1.955
101,2014-09-03T04:00,2014,246,400,0,68.61,61.33,69.42,60.33,68.47,59.17,30.78,34.52,30.67,34.7,69.56,61.21,20.54,0,142385.4,7.277,9.09,9.3,0,-3.743,-4.036,13.08,71,1.983
101,2014-09-03T05:00,2014,246,500,0,68.57,61.13,69.38,60.1,68.41,58.89,30.08,33.87,29.95,34.02,69.52,61.01,20.51,0,145323.7,7.445,9.28,9.52,0,-3.79,-4.071,13.09,72,2.011
101,2014-09-03T06:00,2014,246,600,0,68.58,61.04,69.41,59.97,68.43,58.74,29.46,33.33,29.33,33.49,69.57,60.92,20.29,0,146173.6,7.547,9.44,9.68,0,-3.869,-4.159,13.09,73,2.039
101,2014-09-03T07:00,2014,246,700,0,68.53,60.95,69.35,59.87,68.36,58.65,28.95,32.89,28.8,33.03,69.51,60.82,20.26,0,146441.5,7.579,9.48,9.71,0,-3.94,-4.229,13.1,72,2.011
101,2014-09-03T08:00,2014,246,800,0,68.54,61.03,69.37,59.96,68.37,58.77,28.64,32.66,28.49,32.82,69.54,60.91,20.28,0,145314.8,7.511,9.41,9.6,0,-4.023,-4.327,13.1,72,2.011
101,2014-09-03T09:00,2014,246,900,0,68.59,61.22,69.45,60.13,68.46,59.11,28.63,32.75,28.49,32.89,69.57,61.06,20.13,0,141571.8,7.369,9.32,9.35,0,-4.126,-4.399,13.1,71,1.983
101,2014-09-03T10:00,2014,246,1000,0,68.55,61.35,69.39,60.28,68.4,59.2,29.11,33.27,28.97,33.42,69.52,61.21,20.31,0,139953,7.196,9.11,9.2,0,-4.156,-4.448,13.1,69,1.927
101,2014-09-03T11:00,2014,246,1100,0,68.63,61.55,69.49,60.49,68.49,59.46,29.12,33.18,28.99,33.41,69.63,61.44,20.4,0,138408.7,7.085,9,9.04,0,-4.063,-4.421,13.1,68,1.899
101,2014-09-03T12:00,2014,246,1200,0,68.69,61.87,69.54,60.81,68.55,59.84,29.54,33.6,29.4,33.82,69.68,61.72,20.52,0,134480,6.819,8.73,8.71,0,-4.061,-4.419,13.1,67,1.872
