id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-09-03T13:00,2014,246,1300,0,68.73,61.99,69.58,60.97,68.6,60.02,29.98,34.03,29.85,34.25,69.7,61.87,20.46,0,132239.8,6.743,8.61,8.58,0,-4.051,-4.403,13.1,66,1.844
101,2014-09-03T14:00,2014,246,1400,0,68.72,62.05,69.57,61,68.6,60.07,30.31,34.34,30.19,34.58,69.69,61.92,20.57,0,131982.1,6.67,8.56,8.52,0,-4.028,-4.389,13.1,65,1.816
101,2014-09-03T15:00,2014,246,1500,0,68.76,61.97,69.6,60.9,68.62,59.97,30.5,34.47,30.38,34.71,69.7,61.84,20.43,0,133162.9,6.789,8.69,8.65,0,-3.968,-4.333,13.09,67,1.872
101,2014-09-03T16:00,2014,246,1600,0,68.77,61.9,69.6,60.85,68.63,59.89,30.56,34.48,30.44,34.72,69.71,61.78,20.49,0,134665.8,6.861,8.75,8.73,0,-3.918,-4.282,13.09,67,1.872
101,2014-09-03T17:00,2014,246,1700,0,68.76,61.81,69.57,60.72,68.62,59.75,30.57,34.49,30.44,34.73,69.7,61.69,20.22,0,134639,6.947,8.85,8.87,0,-3.927,-4.292,13.09,66,1.844
101,2014-09-03T18:00,2014,246,1800,0,68.7,61.67,69.54,60.6,68.56,59.59,30.47,34.37,30.34,34.61,69.68,61.54,20.21,0,136107.4,7.028,8.94,8.97,0,-3.902,-4.274,13.09,68,1.899
101,2014-09-03T19:00,2014,246,1900,0,68.64,61.43,69.48,60.27,68.5,59.25,30.15,34.04,30.02,34.25,69.62,61.27,20.19,0,140046.2,7.215,9.21,9.25,0,-3.884,-4.233,13.09,69,1.927
101,2014-09-03T20:00,2014,246,2000,0,68.57,61.22,69.4,60,68.42,58.97,29.7,33.61,29.57,33.81,69.54,61.04,20.19,0,142816.2,7.346,9.4,9.45,0,-3.911,-4.243,13.09,70,1.955
101,2014-09-03T21:00,2014,246,2100,0,68.53,61.15,69.37,59.88,68.39,58.82,29.22,33.17,29.09,33.36,69.52,60.97,20.43,0,145811.4,7.372,9.49,9.57,0,-3.948,-4.269,13.09,72,2.011
101,2014-09-03T22:00,2014,246,2200,0,68.51,61.08,69.33,59.81,68.36,58.76,28.84,32.85,28.71,33.03,69.51,60.92,20.43,0,146494.1,7.434,9.52,9.6,0,-4.009,-4.324,13.09,72,2.011
101,2014-09-03T23:00,2014,246,2300,0,68.42,60.99,69.27,59.7,68.29,58.62,28.49,32.54,28.35,32.73,69.42,60.81,20.57,0,148130.5,7.428,9.57,9.67,0,-4.05,-4.377,13.1,73,2.039
101,2014-09-04T00:00,2014,247,2400,0,68.56,61.03,69.48,59.9,68.49,59.22,28.88,33.28,28.79,33.25,69.52,60.76,20.4,0,145289.6,7.526,9.58,9.27,0,-4.392,-4.465,13.1,73,2.039
101,2014-09-04T01:00,2014,247,100,0,68.55,61.07,69.45,59.98,68.49,59.34,29.42,33.77,29.34,33.75,69.54,60.77,20.5,0,144533.8,7.488,9.47,9.15,0,-4.356,-4.414,13.1,73,2.039
101,2014-09-04T02:00,2014,247,200,0,68.61,60.93,69.54,59.87,68.56,59.3,29.49,33.89,29.43,33.81,69.57,60.63,20.18,0,145061,7.681,9.67,9.26,0,-4.402,-4.381,13.09,74,2.067
101,2014-09-04T03:00,2014,247,300,0,68.57,60.9,69.49,59.86,68.51,59.25,29.5,33.85,29.44,33.8,69.55,60.61,20.31,0,145728.5,7.672,9.63,9.26,0,-4.346,-4.365,13.09,74,2.067
101,2014-09-04T04:00,2014,247,400,0,68.6,60.85,69.53,59.81,68.55,59.21,29.54,33.92,29.48,33.84,69.56,60.55,20.22,0,146387.6,7.747,9.72,9.34,0,-4.375,-4.365,13.08,75,2.095
101,2014-09-04T05:00,2014,247,500,0,68.59,60.82,69.51,59.76,68.55,59.19,29.56,33.94,29.49,33.85,69.54,60.51,20.25,0,146988.3,7.762,9.75,9.36,0,-4.376,-4.356,13.08,74,2.067
101,2014-09-04T06:00,2014,247,600,0,68.63,60.81,69.55,59.76,68.58,59.14,29.54,33.91,29.48,33.83,69.6,60.51,20.16,0,147199.3,7.813,9.79,9.44,0,-4.367,-4.352,13.08,75,2.095
101,2014-09-04T07:00,2014,247,700,0,68.68,60.92,69.61,59.87,68.65,59.34,29.64,34.05,29.58,33.94,69.64,60.63,20.05,0,145146.9,7.759,9.74,9.31,0,-4.407,-4.354,13.08,73,2.039
101,2014-09-04T08:00,2014,247,800,0,68.71,61.25,69.61,60.26,68.66,59.57,29.74,34.06,29.67,34.03,69.7,60.98,20.18,0,141092,7.464,9.34,9.09,0,-4.324,-4.358,13.07,72,2.011
101,2014-09-04T09:00,2014,247,900,0,68.73,61.47,69.59,60.5,68.66,59.82,29.83,34.12,29.76,34.14,69.72,61.25,20.19,0,137344.7,7.259,9.1,8.84,0,-4.287,-4.385,13.07,69,1.927
101,2014-09-04T10:00,2014,247,1000,0,68.76,61.76,69.63,60.8,68.68,60.22,29.88,34.13,29.8,34.23,69.75,61.56,20.3,0,133117.2,7.001,8.82,8.46,0,-4.253,-4.429,13.07,68,1.899
101,2014-09-04T11:00,2014,247,1100,0,68.75,62.03,69.62,61.06,68.72,60.54,30.2,34.34,30.11,34.57,69.75,61.81,20.31,0,128658.7,6.719,8.56,8.18,0,-4.139,-4.456,13.06,65,1.816
101,2014-09-04T12:00,2014,247,1200,0,68.83,62.32,69.69,61.35,68.77,60.8,30.71,34.8,30.63,35.07,69.79,62.07,20.46,0,126185.3,6.513,8.35,7.974,0,-4.093,-4.448,13.06,64,1.788
101,2014-09-04T13:00,2014,247,1300,0,68.81,62.39,69.66,61.45,68.75,60.92,31.16,35.22,31.08,35.51,69.76,62.14,20.4,0,123739.4,6.419,8.21,7.827,0,-4.053,-4.425,13.06,63,1.76
101,2014-09-04T14:00,2014,247,1400,0,68.84,62.44,69.66,61.59,68.79,61.04,31.56,35.57,31.48,35.86,69.77,62.23,20.4,0,122447.9,6.402,8.07,7.752,0,-4.012,-4.388,13.05,63,1.76
101,2014-09-04T15:00,2014,247,1500,0,68.81,62.37,69.61,61.51,68.74,60.94,31.89,35.84,31.81,36.12,69.72,62.15,20.41,0,123102.8,6.437,8.1,7.796,0,-3.944,-4.312,13.05,63,1.76
101,2014-09-04T16:00,2014,247,1600,0,68.87,62.35,69.68,61.53,68.8,60.95,32.12,36.03,32.04,36.27,69.8,62.17,20.36,0,123837.1,6.519,8.15,7.85,0,-3.913,-4.232,13.05,63,1.76
101,2014-09-04T17:00,2014,247,1700,0,68.85,62.24,69.65,61.35,68.77,60.82,32.24,36.12,32.15,36.34,69.78,62.03,20.32,0,125454.6,6.61,8.3,7.956,0,-3.876,-4.192,13.05,64,1.788
101,2014-09-04T18:00,2014,247,1800,0,68.84,62.05,69.62,61.08,68.74,60.53,32.13,36.01,32.04,36.21,69.75,61.84,20.27,0,128779.2,6.793,8.53,8.21,0,-3.88,-4.165,13.04,65,1.816
101,2014-09-04T19:00,2014,247,1900,0,68.75,61.78,69.58,60.79,68.66,60.18,31.84,35.72,31.75,35.91,69.71,61.59,20.12,0,131622.8,6.966,8.79,8.47,0,-3.874,-4.159,13.05,67,1.872
101,2014-09-04T20:00,2014,247,2000,0,68.63,61.58,69.46,60.58,68.57,59.99,31.43,35.3,31.34,35.5,69.63,61.39,20.41,0,135129.6,7.047,8.89,8.58,0,-3.867,-4.163,13.05,69,1.927
101,2014-09-04T21:00,2014,247,2100,0,68.65,61.57,69.5,60.59,68.59,59.98,31.09,34.99,30.99,35.19,69.65,61.39,20.52,0,136357.9,7.084,8.91,8.62,0,-3.9,-4.192,13.05,69,1.927
101,2014-09-04T22:00,2014,247,2200,0,68.61,61.53,69.45,60.62,68.56,59.91,30.86,34.82,30.76,35.01,69.62,61.37,20.48,0,135908.9,7.081,8.84,8.65,0,-3.963,-4.243,13.06,69,1.927
101,2014-09-04T23:00,2014,247,2300,0,68.62,61.47,69.42,60.51,68.52,59.92,30.64,34.64,30.54,34.81,69.64,61.34,20.52,0,136649.8,7.146,8.91,8.6,0,-3.997,-4.265,13.06,69,1.927
101,2014-09-05T00:00,2014,248,2400,0,68.62,61.49,69.47,60.57,68.57,59.94,30.44,34.47,30.34,34.66,69.64,61.37,20.46,0,136258.7,7.131,8.9,8.62,0,-4.039,-4.316,13.07,69,1.927
101,2014-09-05T01:00,2014,248,100,0,68.62,61.46,69.46,60.52,68.56,59.92,30.27,34.33,30.17,34.51,69.66,61.34,20.35,0,135986.5,7.161,8.94,8.64,0,-4.066,-4.338,13.08,69,1.927
101,2014-09-05T02:00,2014,248,200,0,68.62,61.39,69.45,60.38,68.55,59.84,30.06,34.13,29.96,34.3,69.66,61.26,20.32,0,137284.4,7.235,9.06,8.72,0,-4.068,-4.345,13.08,69,1.927
101,2014-09-05T03:00,2014,248,300,0,68.59,61.28,69.41,60.24,68.51,59.7,29.82,33.91,29.72,34.09,69.62,61.13,20.37,0,139191.7,7.313,9.17,8.81,0,-4.095,-4.371,13.08,71,1.983
101,2014-09-05T04:00,2014,248,400,0,68.59,61.24,69.44,60.2,68.53,59.69,29.74,33.9,29.64,34.03,69.64,61.06,20.3,0,139455.8,7.357,9.24,8.84,0,-4.168,-4.389,13.09,70,1.955
101,2014-09-05T05:00,2014,248,500,0,68.6,61.22,69.47,60.19,68.54,59.66,29.46,33.64,29.36,33.77,69.65,61.03,20.13,0,138830.6,7.382,9.28,8.87,0,-4.183,-4.41,13.09,71,1.983
101,2014-09-05T06:00,2014,248,600,0,68.6,61.23,69.46,60.21,68.53,59.72,29.6,33.87,29.5,33.94,69.62,61.06,20.14,0,138337.9,7.373,9.25,8.81,0,-4.27,-4.442,13.09,70,1.955
101,2014-09-05T07:00,2014,248,700,0,68.69,61.37,69.54,60.48,68.59,59.88,29.7,33.97,29.61,34.05,69.69,61.25,20.04,0,135825.4,7.318,9.06,8.72,0,-4.273,-4.442,13.09,69,1.927
101,2014-09-05T08:00,2014,248,800,0,68.63,61.55,69.47,60.62,68.54,60.02,29.68,33.9,29.59,34.04,69.65,61.41,20.45,0,135053.3,7.076,8.85,8.52,0,-4.213,-4.451,13.09,68,1.899
101,2014-09-05T09:00,2014,248,900,0,68.73,61.85,69.59,60.91,68.67,60.39,29.94,34.15,29.84,34.32,69.76,61.68,20.44,0,131651.8,6.883,8.68,8.29,0,-4.215,-4.478,13.09,67,1.872
101,2014-09-05T10:00,2014,248,1000,0,68.82,62.16,69.7,61.28,68.75,60.78,30.45,34.6,30.36,34.82,69.8,61.99,20.33,0,126508.3,6.662,8.42,7.964,0,-4.146,-4.453,13.09,64,1.788
101,2014-09-05T11:00,2014,248,1100,0,68.92,62.49,69.77,61.64,68.85,61.19,31.17,35.24,31.09,35.51,69.86,62.31,20.53,0,123178.2,6.428,8.13,7.658,0,-4.064,-4.418,13.08,63,1.76
101,2014-09-05T12:00,2014,248,1200,0,68.94,62.76,69.77,61.89,68.9,61.43,31.96,35.98,31.88,36.25,69.87,62.54,20.44,0,118860,6.183,7.878,7.468,0,-4.023,-4.369,13.07,61,1.704
101,2014-09-05T13:00,2014,248,1300,0,68.98,62.88,69.82,62.06,68.93,61.61,32.65,36.57,32.57,36.86,69.88,62.69,20.42,0,116801.5,6.093,7.764,7.323,0,-3.926,-4.287,13.07,60,1.676
101,2014-09-05T14:00,2014,248,1400,0,69.04,62.95,69.84,62.14,68.97,61.7,33.21,37.04,33.13,37.34,69.93,62.76,20.47,0,116498.9,6.089,7.709,7.273,0,-3.827,-4.205,13.06,59,1.648
101,2014-09-05T15:00,2014,248,1500,0,69.11,63.03,69.91,62.25,69.03,61.78,33.66,37.42,33.58,37.7,69.99,62.84,20.47,0,116047.6,6.081,7.658,7.257,0,-3.762,-4.121,13.04,60,1.676
101,2014-09-05T16:00,2014,248,1600,0,69.12,63.01,69.91,62.23,69.06,61.79,34.02,37.72,33.93,37.99,70,62.83,20.38,0,115917.9,6.11,7.681,7.271,0,-3.706,-4.062,13.04,59,1.648
101,2014-09-05T17:00,2014,248,1700,0,69.12,62.91,69.9,62.14,69.08,61.66,34.24,37.92,34.15,38.16,70.02,62.75,20.29,0,117213,6.208,7.76,7.423,0,-3.678,-4.006,13.04,60,1.676
101,2014-09-05T18:00,2014,248,1800,0,69.11,62.72,69.88,61.98,69.04,61.44,34.26,37.93,34.17,38.14,70.01,62.57,20.12,0,118964.5,6.391,7.896,7.606,0,-3.675,-3.976,13.04,61,1.704
101,2014-09-05T19:00,2014,248,1900,0,69.08,62.51,69.86,61.8,68.98,61.25,34.1,37.77,34.01,37.95,69.98,62.4,20.15,0,121717.3,6.574,8.06,7.733,0,-3.668,-3.948,13.04,62,1.732
101,2014-09-05T20:00,2014,248,2000,0,69.02,62.44,69.82,61.67,68.95,61.1,33.87,37.53,33.78,37.72,69.92,62.29,20.45,0,124664.9,6.578,8.16,7.843,0,-3.666,-3.945,13.04,63,1.76
101,2014-09-05T21:00,2014,248,2100,0,69,62.37,69.81,61.55,68.93,60.94,33.62,37.29,33.52,37.47,69.91,62.2,20.51,0,126809.6,6.633,8.26,7.995,0,-3.67,-3.944,13.05,65,1.816
101,2014-09-05T22:00,2014,248,2200,0,68.97,62.3,69.79,61.46,68.91,60.89,33.38,37.07,33.28,37.25,69.92,62.13,20.52,0,127635.7,6.673,8.33,8.03,0,-3.688,-3.97,13.05,65,1.816
101,2014-09-05T23:00,2014,248,2300,0,68.97,62.32,69.76,61.46,68.88,60.91,33.22,36.95,33.13,37.14,69.89,62.14,20.51,0,126957.8,6.657,8.3,7.97,0,-3.73,-4.011,13.05,65,1.816
101,2014-09-06T00:00,2014,249,2400,0,68.97,62.3,69.75,61.43,68.86,60.89,33.11,36.87,33.02,37.05,69.87,62.13,20.48,0,126997.3,6.676,8.31,7.974,0,-3.759,-4.032,13.05,65,1.816
101,2014-09-06T01:00,2014,249,100,0,68.96,62.24,69.76,61.41,68.87,60.86,33,36.77,32.9,36.94,69.89,62.09,20.26,0,126303.3,6.727,8.35,8.01,0,-3.77,-4.038,13.05,64,1.788
101,2014-09-06T02:00,2014,249,200,0,68.92,62.21,69.7,61.38,68.85,60.84,32.91,36.7,32.82,36.86,69.87,62.06,20.33,0,126472.4,6.705,8.32,8.01,0,-3.786,-4.048,13.05,65,1.816
101,2014-09-06T03:00,2014,249,300,0,68.9,62.23,69.71,61.41,68.86,60.85,32.85,36.66,32.75,36.83,69.87,62.08,20.47,0,127029.2,6.669,8.3,8.01,0,-3.804,-4.078,13.06,65,1.816
101,2014-09-06T04:00,2014,249,400,0,68.91,62.23,69.7,61.4,68.85,60.85,32.79,36.61,32.7,36.78,69.87,62.09,20.42,0,126779.7,6.677,8.3,8.01,0,-3.819,-4.072,13.06,64,1.788
101,2014-09-06T05:00,2014,249,500,0,68.9,62.21,69.67,61.37,68.83,60.8,32.76,36.59,32.66,36.76,69.84,62.07,20.44,0,127108,6.69,8.3,8.03,0,-3.825,-4.09,13.06,65,1.816
101,2014-09-06T06:00,2014,249,600,0,68.9,62.21,69.7,61.35,68.86,60.81,32.71,36.52,32.61,36.7,69.87,62.06,20.43,0,127407.2,6.696,8.35,8.05,0,-3.817,-4.086,13.06,65,1.816
101,2014-09-06T07:00,2014,249,700,0,68.9,62.19,69.69,61.37,68.85,60.82,32.68,36.51,32.57,36.68,69.86,62.07,20.3,0,126386.5,6.71,8.32,8.03,0,-3.838,-4.106,13.06,65,1.816
101,2014-09-06T08:00,2014,249,800,0,68.91,62.24,69.69,61.39,68.84,60.86,32.71,36.54,32.6,36.73,69.86,62.09,20.34,0,126032.3,6.669,8.3,7.975,0,-3.836,-4.124,13.06,64,1.788
101,2014-09-06T09:00,2014,249,900,0,68.97,62.42,69.77,61.62,68.9,61.09,32.84,36.7,32.74,36.87,69.9,62.3,20.29,0,123316.7,6.548,8.15,7.804,0,-3.864,-4.132,13.06,63,1.76
101,2014-09-06T10:00,2014,249,1000,0,69.06,62.72,69.89,61.91,69.01,61.42,33.18,37.01,33.09,37.2,70,62.55,20.42,0,120863.8,6.347,7.978,7.591,0,-3.826,-4.117,13.06,62,1.732
101,2014-09-06T11:00,2014,249,1100,0,69.02,62.74,69.8,61.92,68.95,61.44,33.58,37.36,33.48,37.57,69.92,62.58,20.45,0,119647.9,6.272,7.882,7.512,0,-3.784,-4.083,13.05,61,1.704
101,2014-09-06T12:00,2014,249,1200,0,69.15,62.99,69.97,62.18,69.09,61.69,33.87,37.62,33.77,37.82,70.05,62.8,20.51,0,118345.8,6.165,7.794,7.401,0,-3.751,-4.045,13.05,61,1.704
101,2014-09-06T13:00,2014,249,1300,0,69.17,63.17,69.96,62.39,69.12,61.94,34.33,38.04,34.24,38.28,70.07,62.99,20.44,0,114598,6,7.579,7.181,0,-3.7,-4.036,13.05,59,1.648
101,2014-09-06T14:00,2014,249,1400,0,69.18,63.15,69.97,62.37,69.12,61.91,34.69,38.36,34.6,38.58,70.07,62.96,20.33,0,114428.3,6.033,7.603,7.209,0,-3.667,-3.975,13.04,59,1.648
101,2014-09-06T15:00,2014,249,1500,0,69.22,63.12,70,62.34,69.16,61.85,34.92,38.55,34.83,38.75,70.09,62.94,20.26,0,115193.2,6.096,7.66,7.301,0,-3.635,-3.925,13.04,59,1.648
101,2014-09-06T16:00,2014,249,1600,0,69.13,62.91,69.91,62.11,69.05,61.64,35.02,38.61,34.92,38.82,69.99,62.76,20.23,0,117093.2,6.217,7.808,7.411,0,-3.591,-3.904,13.03,60,1.676
101,2014-09-06T17:00,2014,249,1700,0,68.9,61.69,69.68,60.66,68.77,59.83,33.91,37.31,33.81,37.48,69.78,61.5,20.3,0,138017.2,7.218,9.02,8.94,0,-3.394,-3.676,13.03,72,2.011
101,2014-09-06T18:00,2014,249,1800,0,69.01,61.99,69.78,60.93,68.87,60.05,32.85,36.31,32.76,36.49,69.89,61.84,20.36,0,135806.8,7.026,8.86,8.82,0,-3.456,-3.728,13.03,67,1.872
101,2014-09-06T19:00,2014,249,1900,0,68.86,61.79,69.64,60.76,68.69,59.83,32.28,35.88,32.19,36.06,69.74,61.66,20.2,0,135312.5,7.07,8.88,8.86,0,-3.597,-3.87,13.04,67,1.872
101,2014-09-06T20:00,2014,249,2000,0,68.78,61.61,69.58,60.55,68.6,59.63,31.63,35.28,31.54,35.46,69.66,61.51,20.37,0,138419.7,7.168,9.03,8.97,0,-3.646,-3.918,13.06,69,1.927
101,2014-09-06T21:00,2014,249,2100,0,68.68,61.42,69.51,60.33,68.53,59.4,31,34.7,30.89,34.88,69.63,61.3,20.36,0,140557.5,7.256,9.18,9.13,0,-3.704,-3.987,13.06,69,1.927
101,2014-09-06T22:00,2014,249,2200,0,68.5,61.09,69.33,60,68.35,59.03,30.27,34.04,30.15,34.2,69.45,60.98,20.35,0,143194.7,7.413,9.33,9.32,0,-3.769,-4.05,13.07,72,2.011
101,2014-09-06T23:00,2014,249,2300,0,68.56,61.04,69.38,60,68.39,58.98,29.62,33.44,29.49,33.61,69.52,60.95,20.51,0,145799.8,7.528,9.38,9.41,0,-3.821,-4.114,13.08,72,2.011
101,2014-09-07T00:00,2014,250,2400,0,68.52,60.93,69.38,59.86,68.37,58.89,29.09,32.98,28.95,33.14,69.5,60.81,20.5,0,147217.3,7.594,9.51,9.48,0,-3.892,-4.187,13.09,73,2.039
101,2014-09-07T01:00,2014,250,100,0,68.49,60.92,69.35,59.86,68.33,58.85,28.63,32.58,28.48,32.74,69.47,60.82,20.39,0,146136.1,7.566,9.49,9.48,0,-3.958,-4.256,13.09,73,2.039
101,2014-09-07T02:00,2014,250,200,0,68.48,60.95,69.36,59.9,68.35,58.91,28.32,32.44,28.18,32.54,69.46,60.83,20.4,0,145644.4,7.537,9.46,9.43,0,-4.114,-4.357,13.09,72,2.011
101,2014-09-07T03:00,2014,250,300,0,68.46,60.97,69.33,59.87,68.35,59.04,28.76,33.1,28.69,33.17,69.44,60.82,20.41,0,144673.8,7.484,9.46,9.31,0,-4.334,-4.477,13.1,73,2.039
101,2014-09-07T04:00,2014,250,400,0,68.58,61.08,69.48,60.06,68.52,59.54,29.17,33.71,29.1,33.62,69.53,60.88,20.47,0,143152.6,7.501,9.42,8.98,0,-4.537,-4.517,13.09,72,2.011
101,2014-09-07T05:00,2014,250,500,0,68.56,61.05,69.45,59.98,68.51,59.47,29.36,33.77,29.27,33.73,69.55,60.84,20.37,0,143108.6,7.517,9.47,9.03,0,-4.405,-4.46,13.09,73,2.039
101,2014-09-07T06:00,2014,250,600,0,68.54,60.97,69.44,59.95,68.48,59.46,29.22,33.62,29.13,33.58,69.52,60.75,20.5,0,144369.8,7.57,9.49,9.02,0,-4.403,-4.451,13.09,73,2.039
101,2014-09-07T07:00,2014,250,700,0,68.59,60.91,69.5,59.9,68.52,59.39,29.24,33.68,29.15,33.61,69.56,60.7,20.36,0,145195.8,7.68,9.6,9.13,0,-4.447,-4.462,13.09,74,2.067
101,2014-09-07T08:00,2014,250,800,0,68.62,61.02,69.52,59.99,68.55,59.4,29.22,33.65,29.15,33.59,69.58,60.8,20.45,0,145085.6,7.596,9.53,9.14,0,-4.431,-4.445,13.08,73,2.039
101,2014-09-07T09:00,2014,250,900,0,68.59,61.09,69.47,60.06,68.51,59.41,29.3,33.64,29.22,33.65,69.58,60.9,20.28,0,142369,7.496,9.4,9.1,0,-4.346,-4.424,13.09,72,2.011
101,2014-09-07T10:00,2014,250,1000,0,68.68,61.22,69.56,60.22,68.62,59.68,29.54,34,29.46,33.95,69.65,61.02,20.31,0,141218.8,7.458,9.35,8.94,0,-4.463,-4.483,13.09,71,1.983
101,2014-09-07T11:00,2014,250,1100,0,68.64,61.29,69.51,60.31,68.58,59.74,29.64,33.97,29.55,33.99,69.64,61.11,20.26,0,139031.2,7.355,9.21,8.85,0,-4.336,-4.449,13.09,70,1.955
101,2014-09-07T12:00,2014,250,1200,0,68.68,61.49,69.54,60.46,68.61,59.94,29.68,34.06,29.6,34.09,69.66,61.29,20.32,0,136863.7,7.194,9.08,8.67,0,-4.373,-4.486,13.08,69,1.927
101,2014-09-07T13:00,2014,250,1300,0,68.73,61.58,69.59,60.58,68.66,60.12,29.74,34.14,29.65,34.17,69.7,61.38,20.24,0,135002.7,7.149,9.01,8.54,0,-4.402,-4.519,13.08,69,1.927
101,2014-09-07T14:00,2014,250,1400,0,68.69,61.61,69.55,60.64,68.62,60.16,29.79,34.13,29.7,34.22,69.68,61.43,20.3,0,134009.5,7.077,8.91,8.45,0,-4.339,-4.521,13.07,67,1.872
101,2014-09-07T15:00,2014,250,1500,0,68.69,61.6,69.55,60.65,68.62,60.2,29.82,34.15,29.73,34.24,69.67,61.42,20.34,0,134075.2,7.085,8.9,8.42,0,-4.325,-4.505,13.07,69,1.927
101,2014-09-07T16:00,2014,250,1600,0,68.63,61.49,69.48,60.53,68.56,60.06,29.7,33.95,29.61,34.1,69.65,61.32,20.3,0,134768.1,7.141,8.95,8.49,0,-4.246,-4.489,13.08,68,1.899
101,2014-09-07T17:00,2014,250,1700,0,68.59,61.35,69.47,60.4,68.52,59.88,29.61,33.85,29.52,33.98,69.58,61.16,20.21,0,136122,7.237,9.07,8.63,0,-4.247,-4.468,13.08,69,1.927
101,2014-09-07T18:00,2014,250,1800,0,68.53,61.16,69.41,60.17,68.45,59.64,29.31,33.5,29.21,33.68,69.54,60.95,20.24,0,138985.4,7.372,9.24,8.81,0,-4.185,-4.466,13.08,71,1.983
101,2014-09-07T19:00,2014,250,1900,0,68.56,61,69.47,59.98,68.49,59.45,29.21,33.62,29.12,33.62,69.53,60.74,20.23,0,142599,7.569,9.48,9.04,0,-4.41,-4.499,13.08,72,2.011
101,2014-09-07T20:00,2014,250,2000,0,68.58,60.95,69.5,59.92,68.52,59.36,29.34,33.78,29.25,33.74,69.54,60.67,20.25,0,144259.8,7.634,9.58,9.17,0,-4.438,-4.485,13.07,73,2.039
101,2014-09-07T21:00,2014,250,2100,0,68.58,60.9,69.5,59.87,68.52,59.32,29.35,33.87,29.28,33.76,69.51,60.63,20.47,0,146607.6,7.68,9.64,9.2,0,-4.515,-4.479,13.07,74,2.067
101,2014-09-07T22:00,2014,250,2200,0,68.6,60.78,69.53,59.74,68.55,59.09,29.47,34,29.41,33.86,69.53,60.51,20.53,0,150109.3,7.82,9.79,9.46,0,-4.527,-4.446,13.07,75,2.095
101,2014-09-07T23:00,2014,250,2300,0,68.58,60.73,69.5,59.66,68.53,59.05,29.44,33.93,29.38,33.8,69.52,60.45,20.59,0,151082.5,7.851,9.85,9.48,0,-4.494,-4.423,13.07,76,2.123
101,2014-09-08T00:00,2014,251,2400,0,68.63,60.73,69.57,59.67,68.59,58.99,29.49,34.01,29.43,33.85,69.56,60.47,20.56,0,152142.7,7.899,9.9,9.61,0,-4.522,-4.419,13.07,76,2.123
101,2014-09-08T01:00,2014,251,100,0,68.58,60.66,69.51,59.64,68.53,58.96,29.48,33.98,29.42,33.84,69.52,60.4,20.52,0,151663.4,7.925,9.87,9.57,0,-4.498,-4.42,13.07,76,2.123
101,2014-09-08T02:00,2014,251,200,0,68.66,60.79,69.59,59.73,68.62,59.16,29.47,33.99,29.41,33.82,69.59,60.55,20.52,0,150634.3,7.866,9.86,9.46,0,-4.517,-4.413,13.08,75,2.095
101,2014-09-08T03:00,2014,251,300,0,68.61,60.77,69.55,59.71,68.57,59.11,29.51,34.05,29.45,33.89,69.55,60.52,20.49,0,150166.5,7.844,9.84,9.46,0,-4.532,-4.44,13.08,75,2.095
101,2014-09-08T04:00,2014,251,400,0,68.59,60.71,69.53,59.66,68.54,59.01,29.48,34,29.42,33.84,69.53,60.45,20.37,0,150079.3,7.879,9.87,9.54,0,-4.517,-4.428,13.08,74,2.067
101,2014-09-08T05:00,2014,251,500,0,68.66,60.67,69.6,59.65,68.62,58.92,29.54,34.07,29.49,33.9,69.59,60.42,20.08,0,149950.2,7.987,9.95,9.71,0,-4.535,-4.414,13.08,75,2.095
101,2014-09-08T06:00,2014,251,600,0,68.59,60.53,69.53,59.48,68.56,58.75,29.57,34.08,29.53,33.92,69.52,60.26,20.18,0,152145.1,8.06,10.05,9.81,0,-4.51,-4.392,13.08,76,2.123
101,2014-09-08T07:00,2014,251,700,0,68.61,60.64,69.55,59.61,68.57,58.93,29.51,33.98,29.45,33.83,69.56,60.38,20.43,0,152005.4,7.964,9.94,9.64,0,-4.473,-4.382,13.08,75,2.095
101,2014-09-08T08:00,2014,251,800,0,68.7,60.97,69.63,59.94,68.66,59.36,29.56,34.08,29.51,33.92,69.64,60.72,20.52,0,148029.9,7.733,9.69,9.3,0,-4.518,-4.408,13.08,74,2.067
101,2014-09-08T09:00,2014,251,900,0,68.76,61.23,69.67,60.26,68.7,59.73,29.61,34.07,29.54,33.99,69.71,61.01,20.39,0,142631.1,7.528,9.41,8.96,0,-4.461,-4.455,13.09,71,1.983
101,2014-09-08T10:00,2014,251,1000,0,68.76,61.37,69.65,60.46,68.7,59.92,29.76,34.23,29.69,34.18,69.71,61.18,20.11,0,137725.7,7.388,9.19,8.78,0,-4.465,-4.493,13.09,69,1.927
101,2014-09-08T11:00,2014,251,1100,0,68.71,61.47,69.59,60.57,68.64,60.06,29.78,34.12,29.7,34.18,69.7,61.3,20.07,0,134690.8,7.24,9.03,8.58,0,-4.337,-4.477,13.09,68,1.899
101,2014-09-08T12:00,2014,251,1200,0,68.68,61.57,69.54,60.62,68.6,60.13,29.66,33.96,29.58,34.07,69.66,61.38,20.15,0,133378.2,7.111,8.92,8.48,0,-4.294,-4.487,13.09,67,1.872
101,2014-09-08T13:00,2014,251,1300,0,68.76,61.67,69.66,61.26,68.71,60.22,29.26,33.53,29.21,33.67,69.78,61.7,20.47,0,132492.6,7.084,8.4,8.49,0,-4.27,-4.467,13.09,66,1.844
101,2014-09-08T14:00,2014,251,1400,0,68.61,61.52,69.5,61.14,68.55,60.11,29.52,34.02,29.46,34.02,69.6,61.54,20.44,0,131914.9,7.09,8.37,8.44,0,-4.496,-4.559,13.09,66,1.844
101,2014-09-08T15:00,2014,251,1500,0,68.59,61.47,69.45,61,68.49,59.68,29.31,33.5,29.24,33.71,69.62,61.53,20.44,0,134624.1,7.126,8.46,8.81,0,-4.195,-4.473,13.09,67,1.872
101,2014-09-08T16:00,2014,251,1600,0,68.59,61.41,69.43,60.86,68.47,59.52,29.09,33.26,29.01,33.5,69.6,61.49,20.47,0,136569.7,7.183,8.57,8.95,0,-4.173,-4.495,13.09,67,1.872
101,2014-09-08T17:00,2014,251,1700,0,68.54,61.18,69.36,60.6,68.4,59.22,28.87,33.02,28.77,33.25,69.54,61.27,20.33,0,138905,7.352,8.77,9.18,0,-4.154,-4.483,13.09,68,1.899
101,2014-09-08T18:00,2014,251,1800,0,68.48,60.99,69.32,60.37,68.36,58.97,28.53,32.7,28.44,32.92,69.5,61.06,20.19,0,140834.5,7.494,8.95,9.39,0,-4.168,-4.483,13.09,69,1.927
101,2014-09-08T19:00,2014,251,1900,0,68.54,60.88,69.47,60.42,68.48,59.37,28.9,33.37,28.82,33.37,69.51,60.89,20.13,0,140350.9,7.666,9.05,9.11,0,-4.472,-4.55,13.09,70,1.955
101,2014-09-08T20:00,2014,251,2000,0,68.51,60.71,69.44,60.3,68.45,59.22,29.21,33.65,29.13,33.62,69.48,60.69,20.29,0,143336.6,7.799,9.13,9.22,0,-4.441,-4.487,13.09,72,2.011
101,2014-09-08T21:00,2014,251,2100,0,68.57,60.65,69.52,60.23,68.53,59.08,29.27,33.75,29.2,33.65,69.53,60.6,20.4,0,146892.2,7.925,9.29,9.45,0,-4.476,-4.448,13.09,73,2.039
101,2014-09-08T22:00,2014,251,2200,0,68.59,60.56,69.53,60.1,68.55,58.93,29.33,33.8,29.27,33.69,69.55,60.49,20.44,0,149494.7,8.03,9.43,9.62,0,-4.471,-4.412,13.08,75,2.095
101,2014-09-08T23:00,2014,251,2300,0,68.62,60.53,69.57,60.09,68.58,58.86,29.42,33.89,29.37,33.76,69.57,60.47,20.32,0,149726,8.09,9.48,9.72,0,-4.467,-4.382,13.08,74,2.067
101,2014-09-09T00:00,2014,252,2400,0,68.61,60.52,69.57,60.1,68.58,58.88,29.48,33.95,29.44,33.82,69.57,60.47,20.38,0,149991.3,8.09,9.47,9.7,0,-4.465,-4.379,13.07,75,2.095
101,2014-09-09T01:00,2014,252,100,0,68.64,60.52,69.6,60.06,68.61,58.86,29.58,34.06,29.54,33.9,69.58,60.45,20.36,0,150765.4,8.13,9.54,9.76,0,-4.481,-4.357,13.08,75,2.095
101,2014-09-09T02:00,2014,252,200,0,68.6,60.45,69.55,59.96,68.57,58.77,29.58,34.04,29.54,33.89,69.55,60.36,20.35,0,151359.9,8.15,9.59,9.8,0,-4.466,-4.358,13.08,76,2.123
101,2014-09-09T03:00,2014,252,300,0,68.6,60.4,69.55,59.91,68.56,58.67,29.57,34.01,29.53,33.86,69.54,60.31,20.38,0,152628.1,8.19,9.64,9.9,0,-4.449,-4.331,13.08,76,2.123
101,2014-09-09T04:00,2014,252,400,0,68.63,60.41,69.58,59.91,68.61,58.68,29.53,33.99,29.49,33.81,69.58,60.31,20.31,0,152629.4,8.22,9.67,9.93,0,-4.462,-4.318,13.08,76,2.123
101,2014-09-09T05:00,2014,252,500,0,68.66,60.4,69.6,59.89,68.63,58.65,29.65,34.15,29.62,33.96,69.62,60.32,20.12,0,151866.3,8.26,9.71,9.98,0,-4.492,-4.347,13.09,75,2.095
101,2014-09-09T06:00,2014,252,600,0,68.61,60.31,69.56,59.79,68.58,58.56,29.58,34.05,29.55,33.89,69.55,60.23,20.08,0,152280.9,8.3,9.77,10.01,0,-4.47,-4.344,13.09,76,2.123
101,2014-09-09T07:00,2014,252,700,0,68.7,60.43,69.64,59.93,68.69,58.69,29.73,34.27,29.69,34.07,69.64,60.37,20.07,0,151679.6,8.27,9.72,10,0,-4.544,-4.387,13.08,74,2.067
101,2014-09-09T08:00,2014,252,800,0,68.71,60.66,69.65,60.2,68.67,59.07,29.66,34.12,29.61,33.98,69.66,60.62,20.19,0,147730.8,8.05,9.45,9.61,0,-4.463,-4.372,13.09,74,2.067
101,2014-09-09T09:00,2014,252,900,0,68.74,60.99,69.66,60.52,68.69,59.43,29.59,34.07,29.53,33.96,69.7,60.94,20.09,0,141872,7.751,9.14,9.26,0,-4.473,-4.426,13.09,71,1.983
101,2014-09-09T10:00,2014,252,1000,0,68.75,61.18,69.67,60.71,68.71,59.68,29.65,34.13,29.59,34.04,69.72,61.14,20.08,0,138552,7.565,8.96,9.03,0,-4.482,-4.444,13.09,69,1.927
101,2014-09-09T11:00,2014,252,1100,0,68.65,61.19,69.55,60.74,68.59,59.76,29.65,34.04,29.57,34.04,69.63,61.17,20.06,0,135912.6,7.458,8.81,8.82,0,-4.395,-4.464,13.09,69,1.927
101,2014-09-09T12:00,2014,252,1200,0,68.66,61.28,69.56,60.81,68.6,59.82,29.6,33.95,29.52,33.98,69.66,61.25,20.22,0,136057.1,7.383,8.75,8.79,0,-4.357,-4.459,13.09,70,1.955
101,2014-09-09T13:00,2014,252,1300,0,68.7,61.37,69.6,60.87,68.63,59.88,29.48,33.83,29.41,33.87,69.69,61.34,20.28,0,135868.6,7.331,8.72,8.76,0,-4.344,-4.451,13.09,69,1.927
101,2014-09-09T14:00,2014,252,1400,0,68.65,61.35,69.55,60.89,68.59,59.9,29.54,33.89,29.46,33.95,69.66,61.32,20.37,0,135617.8,7.301,8.66,8.7,0,-4.357,-4.496,13.09,71,1.983
101,2014-09-09T15:00,2014,252,1500,0,68.67,61.35,69.55,60.91,68.58,59.91,29.54,33.87,29.46,33.95,69.65,61.33,20.41,0,135691.1,7.315,8.64,8.67,0,-4.331,-4.493,13.09,69,1.927
101,2014-09-09T16:00,2014,252,1600,0,68.67,61.35,69.57,60.88,68.59,59.93,29.49,33.86,29.41,33.91,69.66,61.31,20.48,0,136494.3,7.321,8.68,8.67,0,-4.363,-4.493,13.09,70,1.955
101,2014-09-09T17:00,2014,252,1700,0,68.56,61.18,69.46,60.72,68.49,59.72,29.27,33.56,29.19,33.68,69.59,61.15,20.4,0,137143.6,7.383,8.75,8.77,0,-4.282,-4.496,13.09,70,1.955
101,2014-09-09T18:00,2014,252,1800,0,68.61,61.04,69.52,60.55,68.55,59.6,29.16,33.54,29.08,33.56,69.6,61,20.31,0,139802.9,7.565,8.97,8.96,0,-4.384,-4.482,13.09,72,2.011
101,2014-09-09T19:00,2014,252,1900,0,68.64,60.9,69.57,60.4,68.59,59.39,29.37,33.86,29.3,33.79,69.61,60.84,19.96,0,140624,7.735,9.16,9.19,0,-4.488,-4.492,13.09,71,1.983
101,2014-09-09T20:00,2014,252,2000,0,68.58,60.75,69.5,60.22,68.53,59.19,29.36,33.81,29.29,33.75,69.55,60.68,20.09,0,143417,7.832,9.27,9.34,0,-4.458,-4.462,13.09,73,2.039
101,2014-09-09T21:00,2014,252,2100,0,68.59,60.65,69.5,60.12,68.54,59.12,29.4,33.92,29.33,33.81,69.54,60.59,20.21,0,145954,7.936,9.38,9.42,0,-4.522,-4.485,13.09,75,2.095
101,2014-09-09T22:00,2014,252,2200,0,68.59,60.62,69.52,60.08,68.54,59.04,29.4,33.91,29.34,33.81,69.54,60.56,20.35,0,147896.2,7.967,9.44,9.5,0,-4.514,-4.465,13.09,74,2.067
101,2014-09-09T23:00,2014,252,2300,0,68.62,60.59,69.55,60.05,68.59,59.02,29.37,33.91,29.32,33.78,69.57,60.52,20.36,0,149034.6,8.03,9.51,9.57,0,-4.537,-4.469,13.09,75,2.095
101,2014-09-10T00:00,2014,253,2400,0,68.65,60.64,69.57,60.1,68.61,59.03,29.35,33.85,29.3,33.73,69.6,60.57,20.37,0,148829.7,8.01,9.46,9.58,0,-4.505,-4.429,13.09,75,2.095
101,2014-09-10T01:00,2014,253,100,0,68.62,60.67,69.55,60.13,68.58,59.1,29.38,33.89,29.33,33.77,69.58,60.6,20.41,0,147966,7.95,9.43,9.47,0,-4.503,-4.435,13.09,75,2.095
101,2014-09-10T02:00,2014,253,200,0,68.66,60.7,69.6,60.22,68.62,59.16,29.38,33.86,29.32,33.74,69.62,60.65,20.27,0,146725.4,7.96,9.38,9.46,0,-4.485,-4.422,13.08,74,2.067
101,2014-09-10T03:00,2014,253,300,0,68.63,60.69,69.57,60.22,68.59,59.14,29.47,33.94,29.41,33.81,69.59,60.62,20.29,0,146507.7,7.939,9.36,9.45,0,-4.476,-4.403,13.09,75,2.095
101,2014-09-10T04:00,2014,253,400,0,68.66,60.68,69.6,60.22,68.62,59.17,29.46,33.92,29.41,33.79,69.61,60.63,20.21,0,146381.9,7.978,9.39,9.45,0,-4.46,-4.384,13.09,75,2.095
101,2014-09-10T05:00,2014,253,500,0,68.66,60.66,69.6,60.21,68.63,59.14,29.5,33.97,29.46,33.84,69.61,60.6,20.13,0,146171.3,8,9.4,9.49,0,-4.462,-4.381,13.08,74,2.067
101,2014-09-10T06:00,2014,253,600,0,68.67,60.66,69.61,60.19,68.63,59.08,29.51,33.96,29.46,33.84,69.63,60.57,19.98,0,145494.3,8.01,9.41,9.55,0,-4.447,-4.377,13.09,73,2.039
101,2014-09-10T07:00,2014,253,700,0,68.63,60.64,69.57,60.18,68.59,59.06,29.62,34.05,29.57,33.93,69.59,60.56,20.2,0,146833.4,7.993,9.39,9.53,0,-4.431,-4.36,13.09,75,2.095
101,2014-09-10T08:00,2014,253,800,0,68.73,60.82,69.67,60.35,68.69,59.32,29.54,34,29.49,33.86,69.67,60.75,20.28,0,145630.2,7.91,9.31,9.36,0,-4.466,-4.378,13.09,74,2.067
101,2014-09-10T09:00,2014,253,900,0,68.72,60.88,69.66,60.48,68.68,59.43,29.68,34.16,29.62,34.01,69.66,60.85,20.36,0,144343.6,7.84,9.17,9.24,0,-4.48,-4.385,13.09,73,2.039
101,2014-09-10T10:00,2014,253,1000,0,68.48,60.74,69.43,60.42,68.45,59,28.12,32.53,28.15,32.56,69.57,60.83,20.37,0,144089,7.738,9.01,9.44,0,-4.409,-4.412,13.1,72,2.011
101,2014-09-10T11:00,2014,253,1100,0,68.36,60.7,69.32,60.35,68.29,59.04,24.74,30.06,24.84,29.98,69.45,60.87,20.38,0,142376.1,7.657,8.96,9.25,0,-5.323,-5.141,13.1,71,1.983
101,2014-09-10T12:00,2014,253,1200,0,68.81,61.2,69.77,60.84,68.74,59.73,28.26,34.3,28.22,33.85,69.69,61.24,20.33,0,140195.3,7.609,8.92,9.01,0,-6.048,-5.628,13.1,71,1.983
101,2014-09-10T13:00,2014,253,1300,0,68.68,61.13,69.57,60.8,68.6,59.51,28.93,34.13,28.87,34.03,69.63,61.15,20.28,0,139169.5,7.551,8.77,9.09,0,-5.199,-5.159,13.09,70,1.955
101,2014-09-10T14:00,2014,253,1400,0,68.69,61.25,69.58,60.92,68.62,59.62,29.02,34.04,28.95,34.03,69.66,61.25,20.36,0,137949.8,7.437,8.65,9,0,-5.018,-5.081,13.08,70,1.955
101,2014-09-10T15:00,2014,253,1500,0,68.73,61.39,69.62,61.04,68.66,59.77,28.9,33.83,28.83,33.88,69.7,61.38,20.52,0,137466.5,7.34,8.58,8.89,0,-4.924,-5.042,13.08,69,1.927
101,2014-09-10T16:00,2014,253,1600,0,68.64,61.34,69.53,61.02,68.57,59.66,28.85,33.71,28.76,33.83,69.66,61.34,20.6,0,137460.6,7.3,8.5,8.91,0,-4.863,-5.069,13.08,70,1.955
101,2014-09-10T17:00,2014,253,1700,0,68.65,61.32,69.53,60.98,68.56,59.68,28.72,33.56,28.63,33.69,69.66,61.34,20.48,0,136876.5,7.326,8.55,8.87,0,-4.84,-5.065,13.09,69,1.927
101,2014-09-10T18:00,2014,253,1800,0,68.53,61.07,69.41,60.72,68.44,59.34,28.58,33.38,28.48,33.53,69.54,61.06,20.35,0,138696.4,7.458,8.68,9.1,0,-4.804,-5.05,13.09,71,1.983
101,2014-09-10T19:00,2014,253,1900,0,68.61,60.97,69.52,60.56,68.54,59.27,28.54,33.53,28.45,33.54,69.59,60.93,20.24,0,141396,7.641,8.96,9.27,0,-4.993,-5.092,13.09,72,2.011
101,2014-09-10T20:00,2014,253,2000,0,68.48,60.78,69.39,60.35,68.41,59.06,28.26,33.19,28.16,33.24,69.5,60.72,20.25,0,142710.2,7.705,9.04,9.35,0,-4.936,-5.081,13.1,72,2.011
101,2014-09-10T21:00,2014,253,2100,0,68.66,60.86,69.59,60.47,68.62,59.23,28.66,33.93,28.59,33.79,69.61,60.84,20.32,0,144309.3,7.795,9.12,9.39,0,-5.26,-5.198,13.1,73,2.039
101,2014-09-10T22:00,2014,253,2200,0,68.58,60.79,69.48,60.42,68.51,59.27,28.69,33.81,28.61,33.76,69.55,60.79,20.44,0,144026.3,7.793,9.07,9.23,0,-5.113,-5.149,13.1,73,2.039
101,2014-09-10T23:00,2014,253,2300,0,68.67,60.83,69.59,60.46,68.61,59.13,28.68,33.81,28.61,33.7,69.61,60.78,20.41,0,145813.5,7.841,9.13,9.49,0,-5.139,-5.086,13.1,74,2.067
101,2014-09-11T00:00,2014,254,2400,0,68.6,60.81,69.51,60.53,68.53,59.1,28.6,33.69,28.53,33.6,69.57,60.78,20.4,0,144336,7.783,8.99,9.43,0,-5.089,-5.075,13.1,73,2.039
101,2014-09-11T01:00,2014,254,100,0,68.64,60.89,69.55,60.6,68.58,59.21,28.71,33.85,28.64,33.74,69.6,60.87,20.47,0,144125.8,7.749,8.96,9.37,0,-5.135,-5.106,13.1,74,2.067
101,2014-09-11T02:00,2014,254,200,0,68.64,60.98,69.55,60.7,68.57,59.37,28.74,33.81,28.66,33.74,69.62,60.97,20.52,0,142549.8,7.665,8.85,9.2,0,-5.071,-5.082,13.1,72,2.011
101,2014-09-11T03:00,2014,254,300,0,68.65,61.03,69.55,60.73,68.58,59.47,28.74,33.82,28.66,33.75,69.61,61.06,20.55,0,141724.7,7.619,8.82,9.1,0,-5.088,-5.093,13.1,72,2.011
101,2014-09-11T04:00,2014,254,400,0,68.65,61.02,69.55,60.72,68.57,59.42,28.72,33.8,28.64,33.73,69.61,61.03,20.49,0,141760,7.63,8.83,9.16,0,-5.079,-5.09,13.1,72,2.011
101,2014-09-11T05:00,2014,254,500,0,68.69,61.02,69.6,60.71,68.62,59.41,28.81,33.89,28.73,33.81,69.65,61.01,20.21,0,140672.6,7.674,8.88,9.22,0,-5.084,-5.086,13.1,72,2.011
101,2014-09-11T06:00,2014,254,600,0,68.67,61.04,69.57,60.74,68.6,59.5,28.9,33.97,28.82,33.9,69.63,61.04,20.25,0,139824.7,7.632,8.83,9.1,0,-5.061,-5.082,13.1,71,1.983
101,2014-09-11T07:00,2014,254,700,0,68.7,61.13,69.59,60.83,68.62,59.62,28.94,33.99,28.85,33.96,69.65,61.14,20.41,0,139661.1,7.57,8.76,9.01,0,-5.049,-5.102,13.09,71,1.983
101,2014-09-11T08:00,2014,254,800,0,68.67,61.23,69.56,60.89,68.6,59.71,28.9,33.86,28.8,33.89,69.65,61.24,20.55,0,138722.8,7.437,8.67,8.89,0,-4.967,-5.094,13.1,71,1.983
101,2014-09-11T09:00,2014,254,900,0,68.68,61.27,69.55,60.96,68.58,59.82,28.89,33.8,28.78,33.88,69.66,61.32,20.47,0,136878.9,7.408,8.59,8.76,0,-4.911,-5.105,13.1,70,1.955
101,2014-09-11T10:00,2014,254,1000,0,68.65,61.27,69.53,60.93,68.56,59.47,28.82,33.74,28.72,33.8,69.67,61.35,20.31,0,137471.3,7.387,8.59,9.09,0,-4.917,-5.074,13.1,70,1.955
101,2014-09-11T11:00,2014,254,1100,0,68.55,61.25,69.38,60.83,68.44,58.93,28.35,33.19,28.22,33.32,69.6,61.29,20.17,0,138180.1,7.308,8.55,9.51,0,-4.844,-5.102,13.1,69,1.927
101,2014-09-11T12:00,2014,254,1200,0,68.57,61.32,69.41,60.95,68.45,59.07,28.28,33.16,28.13,33.29,69.61,61.39,20.2,0,136907,7.251,8.46,9.38,0,-4.885,-5.159,13.1,68,1.899
101,2014-09-11T13:00,2014,254,1300,0,68.57,61.35,69.41,60.95,68.45,58.99,28.33,33.22,28.18,33.35,69.61,61.39,20.29,0,137792.8,7.22,8.46,9.46,0,-4.89,-5.171,13.1,69,1.927
101,2014-09-11T14:00,2014,254,1400,0,68.54,61.34,69.37,60.93,68.42,59.12,28.42,33.3,28.27,33.42,69.57,61.41,20.41,0,137480.3,7.204,8.43,9.31,0,-4.881,-5.157,13.1,68,1.899
101,2014-09-11T15:00,2014,254,1500,0,68.59,61.42,69.41,60.98,68.47,59.15,28.52,33.4,28.37,33.51,69.62,61.45,20.41,0,137388.8,7.178,8.43,9.32,0,-4.88,-5.143,13.1,69,1.927
101,2014-09-11T16:00,2014,254,1600,0,68.62,61.5,69.46,61.05,68.49,59.24,28.63,33.52,28.48,33.63,69.66,61.54,20.39,0,136470.6,7.124,8.41,9.25,0,-4.885,-5.157,13.1,68,1.899
101,2014-09-11T17:00,2014,254,1700,0,68.63,61.6,69.46,61.19,68.5,59.4,28.84,33.71,28.68,33.83,69.66,61.67,20.45,0,134702.9,7.029,8.27,9.1,0,-4.873,-5.152,13.1,67,1.872
101,2014-09-11T18:00,2014,254,1800,0,68.63,61.58,69.46,61.16,68.5,59.38,29.02,33.87,28.85,33.98,69.65,61.61,20.36,0,134546.7,7.05,8.3,9.12,0,-4.852,-5.132,13.1,67,1.872
101,2014-09-11T19:00,2014,254,1900,0,68.67,61.56,69.5,61.15,68.56,59.46,29.06,33.88,28.89,33.99,69.73,61.64,20.27,0,134443,7.111,8.35,9.1,0,-4.826,-5.106,13.1,67,1.872
101,2014-09-11T20:00,2014,254,2000,0,68.52,61.27,69.36,60.87,68.4,59.04,28.91,33.73,28.74,33.85,69.53,61.32,20.16,0,136658.6,7.254,8.49,9.35,0,-4.819,-5.109,13.1,68,1.899
101,2014-09-11T21:00,2014,254,2100,0,68.43,60.93,69.29,60.52,68.31,58.49,28.25,33.02,28.08,33.17,69.46,60.95,20.27,0,142781,7.498,8.77,9.82,0,-4.775,-5.086,13.11,72,2.011
101,2014-09-11T22:00,2014,254,2200,0,68.5,60.85,69.4,60.46,68.44,58.72,28.14,33.2,28.01,33.17,69.49,60.77,20.44,0,145291.1,7.654,8.94,9.72,0,-5.064,-5.165,13.11,73,2.039
101,2014-09-11T23:00,2014,254,2300,0,68.64,60.88,69.55,60.52,68.58,59.21,28.61,33.78,28.52,33.67,69.59,60.83,20.45,0,144489,7.763,9.02,9.38,0,-5.17,-5.153,13.11,73,2.039
101,2014-09-12T00:00,2014,255,2400,0,68.59,60.78,69.52,60.42,68.54,59.11,28.69,33.86,28.62,33.72,69.53,60.7,20.54,0,146187.5,7.813,9.11,9.43,0,-5.168,-5.104,13.11,75,2.095
101,2014-09-12T01:00,2014,255,100,0,68.62,60.76,69.55,60.41,68.57,58.97,28.83,34,28.76,33.84,69.55,60.64,20.61,0,148047.7,7.866,9.14,9.6,0,-5.172,-5.072,13.11,76,2.123
101,2014-09-12T02:00,2014,255,200,0,68.66,60.65,69.59,60.34,68.61,58.95,28.83,34,28.78,33.82,69.61,60.58,20.56,0,149571.1,8.01,9.26,9.67,0,-5.168,-5.046,13.11,76,2.123
101,2014-09-12T03:00,2014,255,300,0,68.59,60.51,69.54,60.2,68.54,58.73,28.89,34.06,28.84,33.89,69.53,60.42,20.45,0,150408.7,8.08,9.34,9.82,0,-5.17,-5.054,13.1,76,2.123
101,2014-09-12T04:00,2014,255,400,0,68.66,60.6,69.6,60.25,68.63,58.87,28.88,34.03,28.84,33.85,69.61,60.51,20.42,0,149819.4,8.06,9.35,9.75,0,-5.147,-5.018,13.1,76,2.123
101,2014-09-12T05:00,2014,255,500,0,68.72,60.69,69.64,60.36,68.68,59.15,28.96,34.15,28.91,33.96,69.63,60.66,20.28,0,147049.6,8.03,9.29,9.54,0,-5.191,-5.049,13.1,75,2.095
101,2014-09-12T06:00,2014,255,600,0,68.62,60.52,69.56,60.19,68.58,58.89,28.93,34.12,28.89,33.92,69.54,60.49,20.37,0,149391.6,8.1,9.38,9.69,0,-5.192,-5.037,13.1,75,2.095
101,2014-09-12T07:00,2014,255,700,0,68.64,60.47,69.58,60.13,68.61,58.7,29.01,34.22,28.98,34,69.57,60.38,20.36,0,151364.4,8.17,9.46,9.91,0,-5.201,-5.027,13.1,77,2.151
101,2014-09-12T08:00,2014,255,800,0,68.68,60.57,69.61,60.23,68.64,58.77,28.96,34.15,28.93,33.94,69.6,60.49,20.59,0,152072.6,8.11,9.38,9.87,0,-5.191,-5.016,13.1,76,2.123
101,2014-09-12T09:00,2014,255,900,0,68.73,60.65,69.66,60.32,68.69,58.92,29.03,34.23,28.99,34.01,69.64,60.57,20.45,0,150195.7,8.07,9.34,9.78,0,-5.199,-5.021,13.1,76,2.123
101,2014-09-12T10:00,2014,255,1000,0,68.74,60.79,69.68,60.43,68.71,59.07,29.13,34.34,29.1,34.14,69.66,60.7,20.29,0,146959.5,7.951,9.25,9.63,0,-5.209,-5.038,13.1,74,2.067
101,2014-09-12T11:00,2014,255,1100,0,68.58,60.8,69.51,60.44,68.56,59.07,28.45,33.43,28.44,33.4,69.61,60.79,20.3,0,144429.6,7.777,9.07,9.49,0,-4.976,-4.952,13.1,73,2.039
101,2014-09-12T12:00,2014,255,1200,0,68.04,60.52,69.02,60.06,68.01,58.38,23.72,28.66,23.83,28.81,69.29,60.59,20.4,0,143830.7,7.524,8.96,9.63,0,-4.94,-4.98,13.13,72,2.011
101,2014-09-12T13:00,2014,255,1300,0,68.08,60.66,69.08,60.21,68.07,58.65,22.67,28.29,22.68,28.37,69.3,60.73,20.54,0,142572.6,7.415,8.87,9.42,0,-5.612,-5.699,13.14,71,1.983
101,2014-09-12T14:00,2014,255,1400,0,68.43,61,69.43,60.56,68.37,59.18,24.38,30.65,24.35,30.28,69.43,61,20.49,0,141059.4,7.431,8.87,9.2,0,-6.267,-5.933,13.13,71,1.983
101,2014-09-12T15:00,2014,255,1500,0,68.7,61.25,69.67,60.84,68.61,59.32,27.76,33.99,27.7,33.47,69.58,61.14,20.62,0,142295.4,7.444,8.83,9.29,0,-6.23,-5.766,13.12,71,1.983
101,2014-09-12T16:00,2014,255,1600,0,68.71,61.26,69.61,60.9,68.63,59.67,28.96,34.41,28.91,34.21,69.64,61.27,20.5,0,139092.8,7.449,8.71,8.96,0,-5.441,-5.306,13.11,69,1.927
101,2014-09-12T17:00,2014,255,1700,0,68.62,61.08,69.52,60.71,68.55,59.45,28.94,34.02,28.89,33.96,69.58,61.06,20.37,0,140078.8,7.548,8.81,9.11,0,-5.082,-5.071,13.11,71,1.983
101,2014-09-12T18:00,2014,255,1800,0,68.57,60.82,69.51,60.46,68.52,59.06,28.77,33.85,28.73,33.75,69.53,60.75,20.45,0,144998.5,7.752,9.04,9.46,0,-5.081,-5.029,13.11,73,2.039
101,2014-09-12T19:00,2014,255,1900,0,68.6,60.63,69.55,60.26,68.56,58.79,28.73,33.87,28.69,33.72,69.55,60.52,20.33,0,148415.2,7.975,9.29,9.77,0,-5.135,-5.03,13.11,75,2.095
101,2014-09-12T20:00,2014,255,2000,0,68.61,60.54,69.55,60.17,68.57,58.58,28.77,33.9,28.73,33.76,69.56,60.41,20.32,0,150596.6,8.07,9.38,10,0,-5.132,-5.022,13.11,75,2.095
101,2014-09-12T21:00,2014,255,2100,0,68.6,60.37,69.56,60.03,68.59,58.45,28.89,34.08,28.86,33.87,69.53,60.24,20.27,0,152715,8.23,9.53,10.14,0,-5.191,-5.013,13.1,78,2.179
101,2014-09-12T22:00,2014,255,2200,0,68.57,60.19,69.51,59.83,68.55,58.2,28.88,34.04,28.85,33.84,69.51,60.04,20.32,0,155988.6,8.38,9.69,10.35,0,-5.166,-4.994,13.11,78,2.179
101,2014-09-12T23:00,2014,255,2300,0,68.58,60.1,69.54,59.78,68.57,58.12,28.91,34.08,28.88,33.85,69.51,59.93,20.26,0,156961.4,8.48,9.76,10.45,0,-5.179,-4.973,13.11,79,2.207
101,2014-09-13T00:00,2014,256,2400,0,68.56,59.93,69.5,59.61,68.55,57.91,29.03,34.2,29.01,33.96,69.49,59.76,20.32,0,160008.4,8.63,9.89,10.64,0,-5.168,-4.953,13.1,80,2.235
101,2014-09-13T01:00,2014,256,100,0,68.61,59.89,69.53,59.57,68.6,57.85,29.06,34.23,29.05,33.96,69.5,59.75,20.4,0,162149.7,8.72,9.96,10.75,0,-5.168,-4.91,13.1,81,2.263
101,2014-09-13T02:00,2014,256,200,0,68.4,59.74,69.32,59.39,68.39,57.69,28.95,34.07,28.93,33.84,69.31,59.57,20.46,0,161876,8.66,9.93,10.7,0,-5.117,-4.904,13.11,81,2.263
101,2014-09-13T03:00,2014,256,300,0,68.51,59.85,69.44,59.47,68.51,57.76,29.15,34.31,29.15,34.03,69.41,59.66,20.45,0,162205.7,8.66,9.96,10.75,0,-5.157,-4.881,13.1,81,2.263
101,2014-09-13T04:00,2014,256,400,0,68.62,60,69.55,59.64,68.58,58.15,29.07,34.27,29.05,34.02,69.54,59.92,20.48,0,160226.9,8.62,9.91,10.44,0,-5.194,-4.972,13.1,80,2.235
101,2014-09-13T05:00,2014,256,500,0,68.69,59.98,69.63,59.61,68.67,58.16,29.16,34.41,29.14,34.14,69.59,59.91,20.37,0,160763.5,8.71,10.01,10.51,0,-5.252,-5.003,13.1,80,2.235
101,2014-09-13T06:00,2014,256,600,0,68.65,60.03,69.6,59.63,68.64,58.08,29.21,34.6,29.17,34.26,69.56,59.89,20.44,0,160971,8.63,9.97,10.56,0,-5.387,-5.095,13.1,80,2.235
101,2014-09-13T07:00,2014,256,700,0,68.62,60.09,69.56,59.69,68.59,58.25,29.1,34.43,29.04,34.13,69.55,60,20.45,0,158741,8.52,9.88,10.34,0,-5.332,-5.092,13.11,79,2.207
101,2014-09-13T08:00,2014,256,800,0,68.71,60.27,69.67,59.85,68.71,58.33,29.02,34.37,28.98,34.05,69.64,60.16,20.37,0,157500.7,8.43,9.82,10.38,0,-5.342,-5.073,13.11,78,2.179
101,2014-09-13T09:00,2014,256,900,0,68.7,60.46,69.63,60.03,68.66,58.52,28.96,34.17,28.92,33.96,69.63,60.35,20.37,0,153967.2,8.24,9.6,10.14,0,-5.207,-5.036,13.11,77,2.151
101,2014-09-13T10:00,2014,256,1000,0,68.72,60.7,69.64,60.27,68.68,58.83,28.97,34.17,28.94,33.99,69.65,60.6,20.29,0,149268,8.02,9.37,9.85,0,-5.191,-5.041,13.11,74,2.067
101,2014-09-13T11:00,2014,256,1100,0,68.67,60.75,69.61,60.38,68.64,58.84,28.96,34.14,28.94,33.96,69.61,60.64,20.28,0,147579.6,7.916,9.23,9.8,0,-5.178,-5.02,13.11,74,2.067
101,2014-09-13T12:00,2014,256,1200,0,68.7,60.91,69.64,60.54,68.67,59.04,29.01,34.17,28.97,34,69.65,60.81,20.33,0,145528.4,7.797,9.09,9.62,0,-5.164,-5.028,13.11,73,2.039
101,2014-09-13T13:00,2014,256,1300,0,68.63,60.82,69.55,60.45,68.58,58.99,28.86,33.97,28.82,33.83,69.58,60.71,20.32,0,145409,7.81,9.1,9.58,0,-5.112,-5.013,13.11,73,2.039
101,2014-09-13T14:00,2014,256,1400,0,68.66,60.8,69.58,60.41,68.61,58.97,28.9,34.03,28.86,33.88,69.6,60.68,20.45,0,147285.9,7.855,9.17,9.65,0,-5.133,-5.02,13.11,74,2.067
101,2014-09-13T15:00,2014,256,1500,0,68.63,60.72,69.56,60.32,68.58,59.01,28.89,34,28.86,33.86,69.58,60.64,20.42,0,147304.7,7.903,9.23,9.57,0,-5.112,-5.007,13.11,74,2.067
101,2014-09-13T16:00,2014,256,1600,0,68.63,60.6,69.56,60.18,68.58,58.84,28.85,33.98,28.82,33.83,69.58,60.52,20.31,0,148879.8,8.02,9.38,9.74,0,-5.124,-5.005,13.11,75,2.095
101,2014-09-13T17:00,2014,256,1700,0,68.6,60.51,69.54,60.1,68.55,58.8,28.83,33.98,28.78,33.82,69.55,60.42,20.47,0,150822.4,8.09,9.44,9.76,0,-5.158,-5.034,13.11,76,2.123
101,2014-09-13T18:00,2014,256,1800,0,68.58,60.49,69.52,60.11,68.53,58.78,28.83,34.02,28.78,33.86,69.54,60.42,20.53,0,151111.3,8.09,9.41,9.76,0,-5.193,-5.078,13.11,76,2.123
101,2014-09-13T19:00,2014,256,1900,0,68.65,60.57,69.6,60.17,68.62,58.69,28.86,34.12,28.81,33.92,69.61,60.43,20.49,0,151848.7,8.08,9.43,9.93,0,-5.264,-5.109,13.11,77,2.151
101,2014-09-13T20:00,2014,256,2000,0,68.67,60.65,69.59,60.25,68.63,58.79,28.84,34.01,28.79,33.84,69.61,60.5,20.46,0,150235.1,8.02,9.33,9.84,0,-5.17,-5.042,13.11,75,2.095
101,2014-09-13T21:00,2014,256,2100,0,68.67,60.67,69.6,60.28,68.63,58.92,28.85,34.03,28.82,33.85,69.6,60.56,20.62,0,150597.7,8,9.33,9.71,0,-5.18,-5.032,13.11,76,2.123
101,2014-09-13T22:00,2014,256,2200,0,68.58,60.63,69.51,60.24,68.54,58.7,28.77,33.89,28.73,33.74,69.53,60.47,20.72,0,151446.9,7.953,9.27,9.84,0,-5.124,-5.011,13.11,76,2.123
101,2014-09-13T23:00,2014,256,2300,0,68.61,60.6,69.53,60.24,68.58,58.67,28.73,33.89,28.69,33.72,69.55,60.44,20.7,0,152026.3,8,9.29,9.91,0,-5.164,-5.023,13.11,77,2.151
101,2014-09-14T00:00,2014,257,2400,0,68.59,60.41,69.54,60.08,68.56,58.45,28.66,33.83,28.63,33.64,69.52,60.26,20.59,0,154264.2,8.17,9.46,10.11,0,-5.174,-5.015,13.11,78,2.179
101,2014-09-14T01:00,2014,257,100,0,68.56,60.23,69.5,59.93,68.52,58.23,28.82,34.01,28.78,33.83,69.49,60.09,20.54,0,156359.8,8.33,9.57,10.29,0,-5.19,-5.044,13.11,78,2.179
101,2014-09-14T02:00,2014,257,200,0,68.66,60.18,69.6,59.86,68.64,58.15,28.93,34.14,28.91,33.93,69.56,60.04,20.5,0,158940.8,8.48,9.74,10.49,0,-5.209,-5.02,13.11,80,2.235
101,2014-09-14T03:00,2014,257,300,0,68.6,60.14,69.56,59.8,68.58,58.11,28.89,34.05,28.86,33.85,69.52,60,20.56,0,159285.3,8.46,9.76,10.47,0,-5.161,-4.988,13.11,80,2.235
101,2014-09-14T04:00,2014,257,400,0,68.55,60.04,69.49,59.7,68.52,57.88,28.96,34.12,28.93,33.92,69.46,59.85,20.55,0,160587.3,8.51,9.79,10.64,0,-5.158,-4.99,13.11,80,2.235
101,2014-09-14T05:00,2014,257,500,0,68.6,60.01,69.53,59.65,68.59,57.74,29,34.18,28.99,33.95,69.5,59.79,20.45,0,161911,8.6,9.88,10.84,0,-5.18,-4.962,13.11,81,2.263
101,2014-09-14T06:00,2014,257,600,0,68.47,59.83,69.39,59.51,68.45,57.65,29.19,34.36,29.17,34.12,69.35,59.65,20.55,0,162800.2,8.65,9.88,10.8,0,-5.166,-4.948,13.1,81,2.263
101,2014-09-14T07:00,2014,257,700,0,68.27,59.64,69.19,59.29,68.25,57.47,29.04,34.13,29.02,33.9,69.18,59.43,20.5,0,162216.6,8.63,9.9,10.78,0,-5.093,-4.885,13.11,81,2.263
101,2014-09-14T08:00,2014,257,800,0,68.65,59.99,69.58,59.66,68.63,57.83,29.26,34.41,29.25,34.16,69.54,59.81,20.47,0,162493.2,8.66,9.92,10.81,0,-5.145,-4.913,13.11,81,2.263
101,2014-09-14T09:00,2014,257,900,0,68.66,60.11,69.62,59.76,68.63,57.96,29.18,34.31,29.15,34.09,69.58,59.92,20.38,0,160007.4,8.54,9.85,10.67,0,-5.136,-4.94,13.11,79,2.207
101,2014-09-14T10:00,2014,257,1000,0,68.71,60.25,69.66,59.86,68.7,58.05,29.29,34.45,29.29,34.21,69.62,60.05,20.33,0,158647.4,8.45,9.81,10.64,0,-5.157,-4.928,13.11,79,2.207
101,2014-09-14T11:00,2014,257,1100,0,68.71,60.44,69.64,60.05,68.69,58.42,29.13,34.24,29.12,34.04,69.64,60.27,20.53,0,155911.1,8.26,9.59,10.27,0,-5.108,-4.919,13.11,78,2.179
101,2014-09-14T12:00,2014,257,1200,0,68.71,60.62,69.63,60.18,68.68,58.53,29.21,34.36,29.19,34.17,69.64,60.42,20.42,0,152734.2,8.09,9.46,10.15,0,-5.148,-4.98,13.11,76,2.123
101,2014-09-14T13:00,2014,257,1300,0,68.74,60.78,69.66,60.36,68.71,58.8,29.19,34.32,29.17,34.14,69.66,60.6,20.47,0,150121.4,7.96,9.3,9.9,0,-5.132,-4.971,13.11,75,2.095
101,2014-09-14T14:00,2014,257,1400,0,68.74,60.89,69.65,60.51,68.7,58.98,29.16,34.3,29.14,34.13,69.65,60.74,20.59,0,148523.9,7.85,9.15,9.72,0,-5.135,-4.983,13.11,74,2.067
101,2014-09-14T15:00,2014,257,1500,0,68.69,60.91,69.6,60.54,68.64,59.01,29.05,34.15,29.02,34.01,69.62,60.76,20.59,0,147214.7,7.783,9.06,9.62,0,-5.093,-4.988,13.11,75,2.095
101,2014-09-14T16:00,2014,257,1600,0,68.69,60.87,69.6,60.51,68.63,59.02,29.01,34.12,28.98,33.97,69.61,60.74,20.54,0,147076.8,7.811,9.1,9.61,0,-5.103,-4.994,13.11,73,2.039
101,2014-09-14T17:00,2014,257,1700,0,68.65,60.79,69.57,60.43,68.6,58.94,29.02,34.12,28.99,33.98,69.59,60.65,20.53,0,147844.2,7.858,9.14,9.66,0,-5.105,-4.992,13.11,75,2.095
101,2014-09-14T18:00,2014,257,1800,0,68.62,60.59,69.57,60.18,68.58,58.66,28.92,34.04,28.9,33.89,69.55,60.43,20.38,0,150464,8.03,9.39,9.92,0,-5.117,-4.99,13.11,75,2.095
101,2014-09-14T19:00,2014,257,1900,0,68.6,60.38,69.55,59.97,68.56,58.35,28.92,34.08,28.89,33.89,69.53,60.2,20.32,0,153663.8,8.22,9.58,10.21,0,-5.16,-5.004,13.11,77,2.151
101,2014-09-14T20:00,2014,257,2000,0,68.63,60.31,69.58,59.9,68.6,58.33,28.97,34.13,28.94,33.93,69.55,60.15,20.34,0,155215.8,8.31,9.68,10.26,0,-5.158,-4.99,13.11,78,2.179
101,2014-09-14T21:00,2014,257,2100,0,68.6,60.23,69.55,59.86,68.58,58.22,28.98,34.14,28.95,33.93,69.52,60.05,20.5,0,157420.2,8.37,9.7,10.36,0,-5.162,-4.983,13.11,79,2.207
101,2014-09-14T22:00,2014,257,2200,0,68.59,60.2,69.54,59.85,68.57,58.15,29.04,34.2,29.02,33.99,69.51,60.01,20.6,0,158606.4,8.39,9.69,10.42,0,-5.164,-4.972,13.11,79,2.207
101,2014-09-14T23:00,2014,257,2300,0,68.62,60.23,69.57,59.84,68.6,58.04,29,34.15,28.98,33.94,69.54,60,20.68,0,160195,8.4,9.72,10.56,0,-5.158,-4.962,13.11,80,2.235
101,2014-09-15T00:00,2014,258,2400,0,68.47,60.02,69.41,59.64,68.46,57.79,29.08,34.26,29.07,34.04,69.37,59.78,20.7,0,161455.7,8.44,9.78,10.66,0,-5.177,-4.969,13.11,80,2.235
101,2014-09-15T01:00,2014,258,100,0,68.12,59.57,69.03,59.2,68.1,57.33,29.01,34.13,28.99,33.88,69,59.34,20.68,0,162743.8,8.54,9.83,10.77,0,-5.123,-4.885,13.11,81,2.263
101,2014-09-15T02:00,2014,258,200,0,68.05,59.46,68.96,59.1,68.03,57.37,29.09,34.16,29.07,33.93,68.95,59.27,20.67,0,162526.6,8.59,9.86,10.66,0,-5.078,-4.86,13.11,81,2.263
101,2014-09-15T03:00,2014,258,300,0,67.74,59.09,68.63,58.77,67.73,56.87,29.04,34.12,29.04,33.88,68.61,58.92,20.66,0,163838.5,8.66,9.85,10.86,0,-5.08,-4.839,13.11,83,2.318
101,2014-09-15T04:00,2014,258,400,0,67.01,58.42,67.9,58.05,67,56.01,29.17,34.12,29.16,33.9,67.86,58.14,20.64,0,164022.6,8.58,9.85,10.99,0,-4.955,-4.736,13.11,81,2.263
