id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-09-15T05:00,2014,258,500,0,67.36,58.68,68.25,58.31,67.35,56.36,29.2,34.09,29.21,33.86,68.21,58.42,20.48,0,163688.9,8.68,9.93,10.99,0,-4.886,-4.659,13.11,81,2.263
101,2014-09-15T06:00,2014,258,600,0,68.06,59.31,68.97,58.96,68.05,57.07,29.25,34.25,29.26,34.02,68.94,59.1,20.3,0,163037.4,8.75,10.01,10.98,0,-5,-4.761,13.11,81,2.263
101,2014-09-15T07:00,2014,258,700,0,68.28,59.59,69.19,59.21,68.25,57.32,29.22,34.28,29.21,34.06,69.17,59.36,20.43,0,163322.6,8.69,9.98,10.93,0,-5.067,-4.842,13.11,81,2.263
101,2014-09-15T08:00,2014,258,800,0,68.57,60,69.51,59.68,68.55,57.9,29.07,34.18,29.06,33.93,69.49,59.83,20.67,0,162164.1,8.58,9.83,10.65,0,-5.109,-4.869,13.11,81,2.263
101,2014-09-15T09:00,2014,258,900,0,68.71,60.38,69.66,59.98,68.69,58.23,29.25,34.45,29.25,34.2,69.62,60.17,20.58,0,158317.2,8.34,9.68,10.47,0,-5.202,-4.956,13.11,79,2.207
101,2014-09-15T10:00,2014,258,1000,0,68.69,60.54,69.63,60.15,68.67,58.32,29.16,34.32,29.15,34.09,69.61,60.31,20.59,0,155640.7,8.15,9.49,10.35,0,-5.164,-4.939,13.11,77,2.151
101,2014-09-15T11:00,2014,258,1100,0,68.71,60.66,69.64,60.27,68.67,58.52,29.22,34.34,29.2,34.17,69.63,60.44,20.48,0,152477.7,8.05,9.36,10.16,0,-5.12,-4.962,13.11,76,2.123
101,2014-09-15T12:00,2014,258,1200,0,68.71,60.81,69.64,60.38,68.68,58.54,29.26,34.39,29.25,34.22,69.62,60.54,20.49,0,151023.8,7.901,9.25,10.14,0,-5.127,-4.97,13.11,76,2.123
101,2014-09-15T13:00,2014,258,1300,0,68.66,60.77,69.58,60.38,68.63,58.59,29.1,34.19,29.08,34.03,69.59,60.53,20.58,0,150757.1,7.884,9.2,10.04,0,-5.086,-4.945,13.11,75,2.095
101,2014-09-15T14:00,2014,258,1400,0,68.7,60.92,69.62,60.51,68.66,58.78,29.15,34.28,29.13,34.13,69.62,60.66,20.55,0,148563.6,7.786,9.11,9.88,0,-5.125,-5.002,13.11,75,2.095
101,2014-09-15T15:00,2014,258,1500,0,68.63,60.76,69.56,60.35,68.59,58.66,28.94,34.01,28.92,33.86,69.56,60.52,20.69,0,150890,7.873,9.21,9.92,0,-5.067,-4.943,13.11,76,2.123
101,2014-09-15T16:00,2014,258,1600,0,68.72,60.86,69.64,60.46,68.68,58.82,28.97,34.08,28.94,33.92,69.65,60.66,20.62,0,149736.7,7.86,9.17,9.86,0,-5.107,-4.979,13.11,75,2.095
101,2014-09-15T17:00,2014,258,1700,0,68.61,60.74,69.54,60.39,68.57,58.65,28.97,34.06,28.93,33.92,69.54,60.54,20.54,0,149431.1,7.868,9.15,9.93,0,-5.095,-4.992,13.11,75,2.095
101,2014-09-15T18:00,2014,258,1800,0,68.6,60.55,69.55,60.15,68.56,58.4,28.95,34.07,28.92,33.91,69.54,60.31,20.39,0,152015.9,8.05,9.4,10.16,0,-5.121,-4.988,13.11,77,2.151
101,2014-09-15T19:00,2014,258,1900,0,68.59,60.37,69.54,59.96,68.56,58.05,28.9,34.04,28.88,33.85,69.53,60.09,20.33,0,155517,8.22,9.58,10.52,0,-5.14,-4.972,13.11,77,2.151
101,2014-09-15T20:00,2014,258,2000,0,68.6,60.35,69.54,59.93,68.58,58,28.93,34.08,28.91,33.88,69.53,60.07,20.38,0,156609.2,8.25,9.61,10.58,0,-5.156,-4.972,13.11,79,2.207
101,2014-09-15T21:00,2014,258,2100,0,68.61,60.39,69.56,59.96,68.58,58.13,28.98,34.13,28.95,33.94,69.54,60.13,20.66,0,157755.3,8.22,9.6,10.45,0,-5.156,-4.987,13.11,79,2.207
101,2014-09-15T22:00,2014,258,2200,0,68.61,60.34,69.56,59.9,68.59,58.21,28.88,34.05,28.85,33.85,69.53,60.14,20.63,0,157728.4,8.27,9.66,10.38,0,-5.178,-4.992,13.11,78,2.179
101,2014-09-15T23:00,2014,258,2300,0,68.6,60.31,69.55,59.88,68.57,58.15,28.91,34.1,28.89,33.88,69.52,60.1,20.71,0,158756.9,8.29,9.67,10.42,0,-5.194,-4.995,13.11,81,2.263
101,2014-09-16T00:00,2014,259,2400,0,68.62,60.35,69.56,59.92,68.59,58.21,28.98,34.18,28.96,33.96,69.53,60.14,20.75,0,158595.6,8.27,9.65,10.38,0,-5.206,-5.003,13.11,79,2.207
101,2014-09-16T01:00,2014,259,100,0,68.61,60.34,69.56,59.91,68.58,58.17,28.95,34.15,28.93,33.93,69.53,60.14,20.77,0,158898.7,8.27,9.65,10.41,0,-5.201,-5.007,13.11,79,2.207
101,2014-09-16T02:00,2014,259,200,0,68.63,60.3,69.58,59.91,68.6,58.18,29,34.22,28.97,34.01,69.55,60.12,20.64,0,158428.7,8.33,9.67,10.42,0,-5.219,-5.041,13.11,79,2.207
101,2014-09-16T03:00,2014,259,300,0,68.63,60.33,69.59,59.94,68.61,58.16,28.98,34.18,28.96,33.97,69.54,60.13,20.64,0,158189,8.29,9.65,10.44,0,-5.2,-5.015,13.11,79,2.207
101,2014-09-16T04:00,2014,259,400,0,68.66,60.34,69.62,59.95,68.64,58.08,29.03,34.23,29.02,34.01,69.56,60.12,20.62,0,158917.3,8.32,9.67,10.55,0,-5.195,-4.993,13.11,80,2.235
101,2014-09-16T05:00,2014,259,500,0,68.64,60.32,69.59,59.92,68.6,58.17,29.02,34.21,28.99,34,69.57,60.1,20.36,0,156256.5,8.31,9.67,10.43,0,-5.183,-5.005,13.11,78,2.179
101,2014-09-16T06:00,2014,259,600,0,68.67,60.36,69.6,59.97,68.64,58.21,29.13,34.31,29.11,34.11,69.59,60.15,20.32,0,155690,8.31,9.63,10.43,0,-5.18,-5.002,13.11,78,2.179
101,2014-09-16T07:00,2014,259,700,0,68.65,60.37,69.59,59.98,68.62,58.18,29.06,34.24,29.04,34.03,69.55,60.15,20.46,0,156536.6,8.28,9.61,10.44,0,-5.18,-4.991,13.11,79,2.207
101,2014-09-16T08:00,2014,259,800,0,68.61,60.41,69.55,60.01,68.57,58.18,29.01,34.18,28.99,33.98,69.53,60.16,20.56,0,156175.6,8.2,9.54,10.39,0,-5.173,-4.992,13.11,78,2.179
101,2014-09-16T09:00,2014,259,900,0,68.69,60.49,69.63,60.1,68.66,58.3,28.98,34.15,28.96,33.95,69.61,60.23,20.55,0,155960.4,8.2,9.54,10.36,0,-5.17,-4.982,13.11,78,2.179
101,2014-09-16T10:00,2014,259,1000,0,68.58,60.41,69.52,60.04,68.55,58.2,29.03,34.19,29.01,34,69.5,60.16,20.54,0,155286.2,8.17,9.48,10.35,0,-5.163,-4.989,13.11,80,2.235
101,2014-09-16T11:00,2014,259,1100,0,68.69,60.55,69.61,60.21,68.65,58.51,29.02,34.17,29,33.99,69.62,60.37,20.53,0,153517.5,8.15,9.4,10.15,0,-5.154,-4.992,13.11,81,2.263
101,2014-09-16T12:00,2014,259,1200,0,68.75,60.79,69.68,60.42,68.72,58.69,29.08,34.25,29.05,34.07,69.69,60.57,20.54,0,151220.4,7.968,9.26,10.03,0,-5.172,-5.013,13.11,78,2.179
101,2014-09-16T13:00,2014,259,1300,0,68.75,61.08,69.65,60.7,68.7,59.16,29.02,34.16,28.99,34.01,69.67,60.93,20.61,0,145637.1,7.67,8.95,9.54,0,-5.14,-5.021,13.11,75,2.095
101,2014-09-16T14:00,2014,259,1400,0,68.73,61.07,69.63,60.7,68.67,59.05,29.1,34.23,29.06,34.09,69.65,60.87,20.52,0,145348.1,7.66,8.93,9.63,0,-5.132,-5.037,13.11,75,2.095
101,2014-09-16T15:00,2014,259,1500,0,68.65,61.06,69.55,60.7,68.6,58.99,28.97,34.02,28.91,33.94,69.6,60.86,20.56,0,144624.4,7.59,8.85,9.6,0,-5.055,-5.03,13.11,74,2.067
101,2014-09-16T16:00,2014,259,1600,0,68.62,61.03,69.52,60.66,68.57,58.96,28.96,34.01,28.9,33.93,69.57,60.82,20.73,0,145944.1,7.592,8.86,9.61,0,-5.053,-5.029,13.11,75,2.095
101,2014-09-16T17:00,2014,259,1700,0,68.68,61.03,69.59,60.67,68.63,58.96,28.94,34,28.89,33.91,69.62,60.82,20.65,0,146304,7.651,8.92,9.67,0,-5.056,-5.013,13.11,75,2.095
101,2014-09-16T18:00,2014,259,1800,0,68.63,60.92,69.54,60.55,68.57,58.8,28.92,33.99,28.87,33.89,69.58,60.69,20.49,0,146407.4,7.701,8.99,9.77,0,-5.076,-5.025,13.11,75,2.095
101,2014-09-16T19:00,2014,259,1900,0,68.62,60.74,69.54,60.39,68.57,58.69,28.86,33.96,28.82,33.83,69.56,60.56,20.35,0,147891.7,7.878,9.15,9.88,0,-5.092,-5.009,13.11,76,2.123
101,2014-09-16T20:00,2014,259,2000,0,68.6,60.71,69.54,60.35,68.56,58.65,28.92,34.05,28.88,33.89,69.53,60.52,20.63,0,150304.9,7.89,9.19,9.91,0,-5.127,-5.015,13.11,77,2.151
101,2014-09-16T21:00,2014,259,2100,0,68.6,60.66,69.54,60.27,68.56,58.59,28.82,33.94,28.78,33.78,69.55,60.45,20.65,0,151595.9,7.944,9.27,9.97,0,-5.118,-5.002,13.11,78,2.179
101,2014-09-16T22:00,2014,259,2200,0,68.58,60.6,69.52,60.2,68.53,58.5,28.83,33.98,28.8,33.81,69.52,60.38,20.81,0,153619,7.979,9.32,10.03,0,-5.147,-5.013,13.11,78,2.179
101,2014-09-16T23:00,2014,259,2300,0,68.58,60.53,69.53,60.13,68.55,58.32,28.87,34.04,28.84,33.85,69.51,60.28,20.76,0,155257.5,8.06,9.41,10.24,0,-5.167,-5.014,13.11,79,2.207
101,2014-09-17T00:00,2014,260,2400,0,68.6,60.45,69.55,60.08,68.57,58.29,28.88,34.05,28.84,33.85,69.52,60.23,20.78,0,156533.2,8.15,9.47,10.28,0,-5.173,-5.009,13.11,80,2.235
101,2014-09-17T01:00,2014,260,100,0,68.58,60.35,69.53,59.98,68.55,58.06,28.92,34.09,28.89,33.89,69.51,60.09,20.71,0,158161.5,8.23,9.55,10.49,0,-5.164,-5.001,13.11,81,2.263
101,2014-09-17T02:00,2014,260,200,0,68.56,60.25,69.51,59.88,68.54,57.97,28.94,34.13,28.92,33.9,69.46,60,20.74,0,159673,8.31,9.63,10.57,0,-5.181,-4.983,13.11,81,2.263
101,2014-09-17T03:00,2014,260,300,0,68.23,59.87,69.15,59.5,68.21,57.55,28.92,34.07,28.9,33.85,69.12,59.6,20.7,0,160206.5,8.36,9.65,10.65,0,-5.145,-4.95,13.11,81,2.263
101,2014-09-17T04:00,2014,260,400,0,68.31,59.88,69.24,59.5,68.29,57.71,28.93,34.06,28.9,33.84,69.22,59.67,20.64,0,160304.5,8.43,9.74,10.59,0,-5.126,-4.934,13.11,81,2.263
101,2014-09-17T05:00,2014,260,500,0,68.21,59.76,69.15,59.38,68.19,57.49,28.99,34.13,28.97,33.91,69.12,59.51,20.5,0,160138.5,8.45,9.77,10.7,0,-5.137,-4.94,13.11,81,2.263
101,2014-09-17T06:00,2014,260,600,0,68.4,59.84,69.33,59.45,68.39,57.59,29.16,34.31,29.15,34.07,69.28,59.61,20.38,0,160862,8.56,9.87,10.79,0,-5.148,-4.917,13.11,81,2.263
101,2014-09-17T07:00,2014,260,700,0,68.45,59.98,69.38,59.62,68.42,57.85,29.08,34.21,29.06,33.98,69.36,59.78,20.65,0,160651.5,8.47,9.76,10.57,0,-5.136,-4.926,13.11,82,2.291
101,2014-09-17T08:00,2014,260,800,0,68.74,60.44,69.68,60.04,68.72,58.44,29.2,34.42,29.19,34.17,69.64,60.27,20.71,0,157825.1,8.3,9.64,10.28,0,-5.218,-4.976,13.11,79,2.207
101,2014-09-17T09:00,2014,260,900,0,68.73,60.64,69.66,60.24,68.7,58.56,29.12,34.3,29.11,34.08,69.66,60.45,20.73,0,154909,8.09,9.43,10.14,0,-5.176,-4.97,13.11,79,2.207
101,2014-09-17T10:00,2014,260,1000,0,68.78,60.88,69.7,60.48,68.75,58.92,29.13,34.3,29.11,34.09,69.7,60.72,20.61,0,149982.8,7.899,9.22,9.82,0,-5.169,-4.986,13.11,76,2.123
101,2014-09-17T11:00,2014,260,1100,0,68.72,61.03,69.62,60.65,68.67,59.13,29.21,34.29,29.18,34.16,69.67,60.88,20.48,0,144939.1,7.696,8.97,9.55,0,-5.079,-4.973,13.11,73,2.039
101,2014-09-17T12:00,2014,260,1200,0,68.74,61.22,69.63,60.8,68.69,59.08,29.26,34.32,29.23,34.2,69.67,60.98,20.56,0,144162.8,7.521,8.83,9.61,0,-5.057,-4.97,13.11,73,2.039
101,2014-09-17T13:00,2014,260,1300,0,68.29,60.88,69.23,60.5,68.23,58.5,26.6,31.3,26.64,31.43,69.46,60.83,20.6,0,143845.3,7.402,8.73,9.73,0,-4.701,-4.795,13.13,73,2.039
101,2014-09-17T14:00,2014,260,1400,0,68.13,60.78,69.11,60.36,68.09,58.54,23.48,28.75,23.52,28.84,69.33,60.79,20.61,0,142694.9,7.347,8.74,9.54,0,-5.264,-5.318,13.14,72,2.011
101,2014-09-17T15:00,2014,260,1500,0,68.25,60.83,69.25,60.43,68.24,58.77,24.97,30.82,24.97,30.66,69.33,60.81,20.7,0,143810.2,7.423,8.82,9.48,0,-5.849,-5.686,13.14,73,2.039
101,2014-09-17T16:00,2014,260,1600,0,68.34,60.81,69.35,60.39,68.32,58.87,24.39,30.24,24.44,30.01,69.4,60.8,20.74,0,145195.1,7.53,8.95,9.45,0,-5.845,-5.57,13.15,73,2.039
101,2014-09-17T17:00,2014,260,1700,0,68.67,60.96,69.63,60.56,68.59,59.17,27.83,33.94,27.79,33.5,69.54,60.87,20.57,0,145569.2,7.71,9.07,9.42,0,-6.112,-5.707,13.13,73,2.039
101,2014-09-17T18:00,2014,260,1800,0,68.64,60.78,69.58,60.36,68.57,58.86,28.93,34.32,28.9,34.1,69.56,60.6,20.49,0,148244.7,7.864,9.22,9.71,0,-5.392,-5.199,13.13,76,2.123
101,2014-09-17T19:00,2014,260,1900,0,68.57,60.51,69.52,60.09,68.53,58.43,28.75,33.88,28.73,33.73,69.52,60.3,20.43,0,152285.2,8.06,9.44,10.1,0,-5.129,-5.003,13.12,77,2.151
101,2014-09-17T20:00,2014,260,2000,0,68.6,60.47,69.56,60.07,68.57,58.48,28.79,33.92,28.77,33.77,69.54,60.33,20.56,0,153848.4,8.13,9.49,10.09,0,-5.131,-5.001,13.12,78,2.179
101,2014-09-17T21:00,2014,260,2100,0,68.6,60.41,69.55,60.02,68.57,58.46,28.78,33.94,28.75,33.76,69.54,60.3,20.81,0,156294.7,8.18,9.53,10.11,0,-5.163,-5.003,13.11,79,2.207
101,2014-09-17T22:00,2014,260,2200,0,68.64,60.45,69.6,60.05,68.61,58.55,28.78,33.99,28.76,33.79,69.58,60.36,20.83,0,156460.5,8.2,9.55,10.06,0,-5.203,-5.025,13.11,79,2.207
101,2014-09-17T23:00,2014,260,2300,0,68.57,60.36,69.5,59.98,68.55,58.4,28.86,34.06,28.83,33.87,69.5,60.27,20.66,0,155579.6,8.22,9.52,10.15,0,-5.2,-5.037,13.11,78,2.179
101,2014-09-18T00:00,2014,261,2400,0,68.53,60.17,69.46,59.8,68.51,57.98,28.89,34.06,28.86,33.86,69.44,60,20.7,0,159629.1,8.36,9.66,10.53,0,-5.173,-4.996,13.11,80,2.235
101,2014-09-18T01:00,2014,261,100,0,68.48,60.08,69.42,59.71,68.46,57.86,28.83,33.99,28.81,33.78,69.39,59.9,20.76,0,160921.8,8.39,9.71,10.6,0,-5.16,-4.965,13.11,82,2.291
101,2014-09-18T02:00,2014,261,200,0,68.52,60.11,69.44,59.73,68.49,57.98,28.9,34.08,28.88,33.86,69.42,59.96,20.82,0,161059.8,8.41,9.72,10.51,0,-5.177,-4.975,13.11,80,2.235
101,2014-09-18T03:00,2014,261,300,0,68.5,60.07,69.44,59.7,68.48,57.99,28.85,34.02,28.83,33.8,69.42,59.94,20.8,0,161005.3,8.43,9.74,10.49,0,-5.175,-4.966,13.11,81,2.263
101,2014-09-18T04:00,2014,261,400,0,68.65,60.15,69.59,59.8,68.63,58.1,29.02,34.23,29.01,34.01,69.56,60.05,20.61,0,160392.3,8.49,9.79,10.53,0,-5.214,-4.999,13.11,81,2.263
101,2014-09-18T05:00,2014,261,500,0,68.67,60.14,69.63,59.78,68.66,58.13,28.98,34.19,28.97,33.95,69.58,60.06,20.45,0,159656,8.53,9.84,10.54,0,-5.214,-4.981,13.11,80,2.235
101,2014-09-18T06:00,2014,261,600,0,68.57,60.07,69.51,59.71,68.55,57.97,28.99,34.17,28.97,33.96,69.48,59.95,20.55,0,160205.9,8.5,9.8,10.58,0,-5.185,-4.985,13.11,81,2.263
101,2014-09-18T07:00,2014,261,700,0,68.65,60.23,69.62,59.86,68.63,58.12,29.03,34.21,29.01,33.98,69.58,60.11,20.58,0,159430.9,8.42,9.76,10.51,0,-5.189,-4.977,13.11,80,2.235
101,2014-09-18T08:00,2014,261,800,0,68.66,60.46,69.63,60.1,68.64,58.43,28.95,34.15,28.93,33.93,69.6,60.33,20.68,0,156064.1,8.2,9.53,10.21,0,-5.195,-4.995,13.12,78,2.179
101,2014-09-18T09:00,2014,261,900,0,68.73,60.73,69.68,60.36,68.71,58.78,29.02,34.22,28.99,34.01,69.66,60.6,20.6,0,151573.9,8,9.32,9.92,0,-5.204,-5.012,13.11,77,2.151
101,2014-09-18T10:00,2014,261,1000,0,68.77,61.05,69.71,60.65,68.73,59.16,29.07,34.24,29.04,34.06,69.7,60.91,20.68,0,147165.7,7.721,9.06,9.58,0,-5.17,-5.013,13.11,74,2.067
101,2014-09-18T11:00,2014,261,1100,0,68.77,61.29,69.66,60.88,68.71,59.39,29.14,34.25,29.1,34.11,69.69,61.12,20.72,0,143118.8,7.477,8.78,9.32,0,-5.111,-5.01,13.11,73,2.039
101,2014-09-18T12:00,2014,261,1200,0,68.73,61.46,69.61,61.05,68.66,59.55,29.11,34.08,29.05,34.03,69.68,61.29,20.71,0,139368.1,7.263,8.56,9.1,0,-4.972,-4.986,13.11,71,1.983
101,2014-09-18T13:00,2014,261,1300,0,68.67,61.48,69.55,61.13,68.6,59.6,29.1,33.97,29.02,34.03,69.64,61.33,20.59,0,136818,7.191,8.42,9,0,-4.874,-5.006,13.11,70,1.955
101,2014-09-18T14:00,2014,261,1400,0,68.66,61.48,69.55,61.12,68.58,59.6,28.92,33.75,28.84,33.83,69.64,61.29,20.64,0,137066.5,7.18,8.43,8.99,0,-4.828,-4.986,13.11,70,1.955
101,2014-09-18T15:00,2014,261,1500,0,68.62,61.44,69.49,61.09,68.52,59.65,28.87,33.7,28.77,33.81,69.58,61.3,20.66,0,136416.9,7.175,8.4,8.88,0,-4.833,-5.04,13.11,70,1.955
101,2014-09-18T16:00,2014,261,1600,0,68.63,61.29,69.53,60.93,68.56,59.32,28.86,33.79,28.77,33.79,69.57,61.07,20.6,0,140029.7,7.337,8.6,9.24,0,-4.93,-5.021,13.11,71,1.983
101,2014-09-18T17:00,2014,261,1700,0,68.57,61.18,69.47,60.83,68.49,59.2,28.67,33.55,28.59,33.59,69.54,60.99,20.67,0,141293.4,7.392,8.63,9.28,0,-4.88,-5.004,13.11,73,2.039
101,2014-09-18T18:00,2014,261,1800,0,68.54,60.92,69.45,60.56,68.46,58.89,28.59,33.59,28.5,33.56,69.51,60.71,20.45,0,143967.7,7.619,8.89,9.57,0,-4.997,-5.053,13.11,74,2.067
101,2014-09-18T19:00,2014,261,1900,0,68.53,60.77,69.46,60.41,68.47,58.63,28.67,33.78,28.61,33.64,69.48,60.56,20.63,0,148571.3,7.769,9.05,9.84,0,-5.103,-5.038,13.11,76,2.123
101,2014-09-18T20:00,2014,261,2000,0,68.55,60.6,69.49,60.27,68.5,58.44,28.7,33.85,28.65,33.69,69.49,60.41,20.77,0,152718.2,7.944,9.22,10.07,0,-5.152,-5.035,13.11,77,2.151
101,2014-09-18T21:00,2014,261,2100,0,68.61,60.58,69.56,60.23,68.56,58.41,28.69,33.83,28.65,33.66,69.55,60.38,20.8,0,154582.2,8.03,9.32,10.16,0,-5.139,-5.011,13.11,78,2.179
101,2014-09-18T22:00,2014,261,2200,0,68.55,60.38,69.49,60.06,68.53,58.14,28.77,33.94,28.73,33.75,69.48,60.2,20.66,0,156236.1,8.17,9.44,10.39,0,-5.168,-5.015,13.11,78,2.179
101,2014-09-18T23:00,2014,261,2300,0,68.53,60.18,69.48,59.87,68.51,57.83,28.79,33.96,28.75,33.76,69.46,59.97,20.74,0,160417.2,8.35,9.61,10.68,0,-5.175,-5.004,13.11,80,2.235
101,2014-09-19T00:00,2014,262,2400,0,68.15,59.67,69.08,59.32,68.13,57.39,28.83,33.97,28.8,33.76,69.04,59.46,20.77,0,162544.7,8.48,9.76,10.74,0,-5.141,-4.96,13.11,82,2.291
101,2014-09-19T01:00,2014,262,100,0,67.84,59.31,68.75,58.97,67.83,57.08,28.94,33.99,28.92,33.79,68.71,59.12,20.81,0,163252.7,8.53,9.78,10.75,0,-5.056,-4.867,13.11,81,2.263
101,2014-09-19T02:00,2014,262,200,0,67.66,59.12,68.56,58.81,67.64,56.86,28.91,33.93,28.9,33.74,68.52,58.92,20.83,0,163532.8,8.54,9.75,10.78,0,-5.014,-4.835,13.11,82,2.291
101,2014-09-19T03:00,2014,262,300,0,67.05,58.5,67.93,58.2,67.05,56.1,28.98,33.92,28.98,33.72,67.89,58.25,20.8,0,164168.9,8.54,9.73,10.95,0,-4.943,-4.737,13.11,82,2.291
101,2014-09-19T04:00,2014,262,400,0,66.86,58.22,67.72,57.9,66.85,55.93,29.1,33.95,29.11,33.77,67.68,57.99,20.68,0,164042.5,8.64,9.81,10.92,0,-4.844,-4.662,13.11,81,2.263
101,2014-09-19T05:00,2014,262,500,0,66.54,57.77,67.38,57.45,66.52,55.45,29.25,34.01,29.25,33.87,67.35,57.54,20.46,0,164470,8.77,9.93,11.08,0,-4.765,-4.616,13.12,81,2.263
101,2014-09-19T06:00,2014,262,600,0,66.47,57.69,67.32,57.31,66.48,55.28,29.17,33.89,29.19,33.74,67.3,57.41,20.43,0,165393.2,8.78,10.01,11.19,0,-4.722,-4.558,13.11,82,2.291
101,2014-09-19T07:00,2014,262,700,0,66.51,57.8,67.38,57.43,66.5,55.33,29.27,33.95,29.27,33.83,67.34,57.49,20.49,0,165151.3,8.72,9.95,11.17,0,-4.682,-4.567,13.11,82,2.291
101,2014-09-19T08:00,2014,262,800,0,67.24,58.51,68.11,58.14,67.25,56.02,29.2,33.96,29.21,33.82,68.07,58.24,20.55,0,166030.8,8.73,9.97,11.22,0,-4.766,-4.612,13.11,81,2.263
101,2014-09-19T09:00,2014,262,900,0,68.18,59.51,69.09,59.14,68.17,57.18,29.15,34.09,29.17,33.93,69.05,59.3,20.63,0,165041.1,8.67,9.95,10.99,0,-4.935,-4.764,13.11,82,2.291
101,2014-09-19T10:00,2014,262,1000,0,68.64,60.06,69.56,59.74,68.62,57.85,29.16,34.25,29.16,34.07,69.55,59.9,20.64,0,162531.3,8.58,9.83,10.76,0,-5.085,-4.911,13.11,80,2.235
101,2014-09-19T11:00,2014,262,1100,0,68.72,60.31,69.68,59.98,68.72,57.78,29.23,34.37,29.24,34.16,69.63,60.06,20.57,0,161303.1,8.41,9.7,10.93,0,-5.142,-4.918,13.11,80,2.235
101,2014-09-19T12:00,2014,262,1200,0,68.66,60.44,69.6,60.08,68.63,57.99,29.11,34.21,29.1,34.03,69.59,60.18,20.67,0,158423.6,8.22,9.52,10.64,0,-5.102,-4.931,13.11,79,2.207
101,2014-09-19T13:00,2014,262,1300,0,68.67,60.56,69.62,60.22,68.64,58.37,29.14,34.28,29.12,34.1,69.6,60.37,20.74,0,155612.9,8.11,9.4,10.27,0,-5.147,-4.972,13.11,77,2.151
101,2014-09-19T14:00,2014,262,1400,0,68.68,60.64,69.62,60.34,68.64,58.38,29.04,34.19,29.03,34.01,69.6,60.46,20.77,0,154766.4,8.04,9.28,10.26,0,-5.151,-4.984,13.11,77,2.151
101,2014-09-19T15:00,2014,262,1500,0,68.64,60.63,69.6,60.31,68.61,58.22,29,34.16,28.98,33.97,69.56,60.39,20.77,0,155245.6,8.01,9.28,10.39,0,-5.158,-4.986,13.11,77,2.151
101,2014-09-19T16:00,2014,262,1600,0,68.63,60.62,69.58,60.3,68.58,58.25,28.95,34.1,28.93,33.91,69.56,60.39,20.76,0,154834,8.01,9.28,10.33,0,-5.148,-4.982,13.11,77,2.151
101,2014-09-19T17:00,2014,262,1700,0,68.61,60.47,69.55,60.16,68.57,58.16,28.93,34.09,28.91,33.9,69.53,60.28,20.64,0,155706.2,8.14,9.39,10.41,0,-5.16,-4.989,13.11,77,2.151
101,2014-09-19T18:00,2014,262,1800,0,68.52,60.14,69.47,59.79,68.48,57.85,28.87,33.98,28.85,33.8,69.45,59.93,20.6,0,159532.4,8.38,9.68,10.62,0,-5.114,-4.953,13.12,79,2.207
101,2014-09-19T19:00,2014,262,1900,0,68.44,59.79,69.36,59.4,68.39,57.54,28.9,34.08,28.88,33.84,69.33,59.59,20.55,0,163418.5,8.65,9.96,10.85,0,-5.183,-4.958,13.12,81,2.263
101,2014-09-19T20:00,2014,262,2000,0,68.1,59.4,69.02,59.06,68.04,57.13,29.01,34.28,28.96,34,68.99,59.18,20.51,0,163720.6,8.7,9.95,10.91,0,-5.267,-5.04,13.12,81,2.263
101,2014-09-19T21:00,2014,262,2100,0,67.57,58.84,68.46,58.5,67.5,56.6,29.04,34.35,28.99,33.93,68.42,58.61,20.59,0,164533.8,8.73,9.96,10.91,0,-5.309,-4.947,13.11,82,2.291
101,2014-09-19T22:00,2014,262,2200,0,67.31,58.55,68.22,58.23,67.26,56.49,28.92,34.16,28.87,33.73,68.2,58.39,20.66,0,164711.1,8.76,9.99,10.78,0,-5.246,-4.86,13.11,81,2.263
101,2014-09-19T23:00,2014,262,2300,0,66.9,58.11,67.78,57.84,66.82,55.88,29.01,34.13,28.96,33.75,67.73,57.92,20.58,0,164815,8.78,9.94,10.94,0,-5.119,-4.787,13.11,82,2.291
101,2014-09-20T00:00,2014,263,2400,0,66.74,58.03,67.65,57.76,66.69,55.79,29.12,34.25,29.08,33.86,67.57,57.8,20.73,0,165252.9,8.71,9.9,10.9,0,-5.139,-4.771,13.11,81,2.263
101,2014-09-20T01:00,2014,263,100,0,66.8,58.13,67.68,57.84,66.74,55.66,28.91,33.76,28.89,33.55,67.66,57.89,20.76,0,165910.7,8.67,9.84,11.08,0,-4.848,-4.662,13.11,82,2.291
101,2014-09-20T02:00,2014,263,200,0,66.86,58.16,67.75,57.91,66.78,55.79,28.85,33.71,28.84,33.52,67.71,57.96,20.78,0,165693.5,8.7,9.83,10.99,0,-4.864,-4.682,13.11,82,2.291
101,2014-09-20T03:00,2014,263,300,0,67.16,58.44,68.05,58.15,67.09,56.07,28.94,33.84,28.93,33.65,68,58.24,20.69,0,165597.1,8.72,9.89,11.02,0,-4.902,-4.719,13.11,81,2.263
101,2014-09-20T04:00,2014,263,400,0,67.42,58.69,68.32,58.37,67.34,56.48,28.91,33.91,28.89,33.69,68.28,58.52,20.65,0,164713.8,8.73,9.94,10.87,0,-5.002,-4.794,13.11,82,2.291
101,2014-09-20T05:00,2014,263,500,0,68.12,59.41,69.03,59.1,68.06,57.15,28.97,33.99,28.95,33.82,69,59.26,20.61,0,164522.1,8.72,9.94,10.91,0,-5.02,-4.865,13.11,81,2.263
101,2014-09-20T06:00,2014,263,600,0,68.3,59.69,69.22,59.38,68.23,57.26,29.06,34.18,29.04,33.99,69.18,59.48,20.7,0,164405.7,8.61,9.83,10.97,0,-5.114,-4.943,13.11,81,2.263
101,2014-09-20T07:00,2014,263,700,0,68.48,59.94,69.42,59.65,68.43,57.46,28.96,34.09,28.93,33.88,69.4,59.73,20.66,0,163409.2,8.55,9.77,10.97,0,-5.133,-4.954,13.11,81,2.263
101,2014-09-20T08:00,2014,263,800,0,68.71,60.36,69.67,60.07,68.68,57.85,28.99,34.18,28.97,33.96,69.64,60.14,20.66,0,160648.7,8.36,9.6,10.83,0,-5.189,-4.988,13.11,79,2.207
101,2014-09-20T09:00,2014,263,900,0,68.69,60.55,69.64,60.27,68.65,58.05,28.92,34.08,28.89,33.86,69.63,60.35,20.53,0,155803.4,8.13,9.36,10.6,0,-5.159,-4.976,13.11,78,2.179
101,2014-09-20T10:00,2014,263,1000,0,68.68,60.72,69.62,60.41,68.63,58.4,28.9,34.03,28.87,33.85,69.62,60.53,20.53,0,151895.1,7.96,9.21,10.24,0,-5.137,-4.985,13.11,75,2.095
101,2014-09-20T11:00,2014,263,1100,0,68.7,60.94,69.63,60.6,68.66,58.65,28.89,34.03,28.86,33.87,69.64,60.73,20.44,0,147963,7.759,9.03,10.01,0,-5.14,-5.01,13.11,74,2.067
101,2014-09-20T12:00,2014,263,1200,0,68.62,61.02,69.54,60.67,68.55,58.8,28.91,33.96,28.87,33.86,69.58,60.78,20.6,0,145857.1,7.592,8.87,9.75,0,-5.048,-4.99,13.11,73,2.039
101,2014-09-20T13:00,2014,263,1300,0,68.68,61.28,69.6,60.93,68.61,59.18,28.78,33.79,28.72,33.73,69.63,61.06,20.7,0,142486.9,7.395,8.67,9.43,0,-5.017,-5.011,13.11,72,2.011
101,2014-09-20T14:00,2014,263,1400,0,68.64,61.32,69.56,60.94,68.57,59.39,28.63,33.59,28.55,33.59,69.6,61.12,20.73,0,140589.6,7.317,8.61,9.18,0,-4.962,-5.038,13.11,71,1.983
101,2014-09-20T15:00,2014,263,1500,0,68.66,61.45,69.57,61.08,68.58,59.55,28.82,33.82,28.73,33.83,69.63,61.27,20.82,0,138999.4,7.208,8.49,9.03,0,-4.999,-5.101,13.11,71,1.983
101,2014-09-20T16:00,2014,263,1600,0,68.61,61.42,69.52,61.09,68.53,59.54,28.68,33.56,28.58,33.65,69.59,61.25,20.76,0,137909.8,7.186,8.43,8.98,0,-4.881,-5.069,13.11,71,1.983
101,2014-09-20T17:00,2014,263,1700,0,68.61,61.28,69.51,61.02,68.52,59.39,28.66,33.57,28.57,33.63,69.59,61.14,20.62,0,138976.2,7.336,8.49,9.13,0,-4.903,-5.065,13.11,71,1.983
101,2014-09-20T18:00,2014,263,1800,0,68.5,61.14,69.41,60.89,68.41,59.29,28.34,33.11,28.23,33.27,69.51,61.01,20.56,0,138781.8,7.361,8.52,9.12,0,-4.773,-5.041,13.12,71,1.983
101,2014-09-20T19:00,2014,263,1900,0,68.59,61.09,69.52,60.81,68.53,59.23,28.45,33.51,28.36,33.47,69.56,60.97,20.45,0,140897,7.502,8.71,9.3,0,-5.061,-5.115,13.12,71,1.983
101,2014-09-20T20:00,2014,263,2000,0,68.56,61.02,69.49,60.76,68.5,59.08,28.61,33.72,28.53,33.65,69.52,60.89,20.66,0,143276.7,7.536,8.74,9.41,0,-5.107,-5.124,13.11,72,2.011
101,2014-09-20T21:00,2014,263,2100,0,68.6,61.01,69.52,60.72,68.53,58.99,28.53,33.57,28.44,33.51,69.57,60.83,20.66,0,144834.5,7.596,8.81,9.55,0,-5.042,-5.073,13.11,74,2.067
101,2014-09-20T22:00,2014,263,2200,0,68.57,60.94,69.49,60.66,68.49,58.95,28.63,33.72,28.55,33.65,69.54,60.78,20.65,0,144932.3,7.621,8.82,9.54,0,-5.085,-5.099,13.11,73,2.039
101,2014-09-20T23:00,2014,263,2300,0,68.68,61.06,69.61,60.73,68.63,59.08,28.66,33.79,28.59,33.66,69.63,60.9,20.6,0,144951,7.629,8.88,9.55,0,-5.133,-5.076,13.11,73,2.039
101,2014-09-21T00:00,2014,264,2400,0,68.6,61.04,69.52,60.7,68.54,59.08,28.64,33.7,28.57,33.62,69.56,60.86,20.7,0,144431.4,7.567,8.82,9.45,0,-5.057,-5.049,13.12,74,2.067
101,2014-09-21T01:00,2014,264,100,0,68.56,61.02,69.48,60.71,68.48,59.16,28.58,33.62,28.5,33.57,69.53,60.88,20.75,0,143618,7.542,8.76,9.33,0,-5.041,-5.076,13.12,73,2.039
101,2014-09-21T02:00,2014,264,200,0,68.67,61.13,69.6,60.8,68.61,59.26,28.71,33.81,28.63,33.71,69.6,60.98,20.67,0,143378.1,7.542,8.8,9.35,0,-5.108,-5.076,13.11,72,2.011
101,2014-09-21T03:00,2014,264,300,0,68.63,61.11,69.56,60.81,68.57,59.23,28.63,33.67,28.55,33.61,69.6,60.96,20.64,0,142681,7.517,8.75,9.33,0,-5.038,-5.06,13.11,73,2.039
101,2014-09-21T04:00,2014,264,400,0,68.62,61.14,69.53,60.86,68.55,59.46,28.78,33.82,28.68,33.78,69.6,61.07,20.62,0,140613.5,7.482,8.67,9.09,0,-5.048,-5.096,13.11,72,2.011
101,2014-09-21T05:00,2014,264,500,0,68.64,61.15,69.56,60.87,68.57,59.39,28.71,33.75,28.62,33.69,69.6,61.05,20.67,0,141608.3,7.491,8.7,9.18,0,-5.039,-5.066,13.11,72,2.011
101,2014-09-21T06:00,2014,264,600,0,68.65,61.3,69.58,61.01,68.59,59.61,28.77,33.75,28.67,33.75,69.62,61.2,20.84,0,140110.8,7.354,8.56,8.98,0,-4.981,-5.081,13.11,72,2.011
101,2014-09-21T07:00,2014,264,700,0,68.67,61.41,69.57,61.08,68.6,59.58,28.87,33.78,28.77,33.84,69.66,61.28,20.79,0,139078.8,7.261,8.49,9.02,0,-4.905,-5.078,13.11,71,1.983
101,2014-09-21T08:00,2014,264,800,0,68.66,61.42,69.54,61.1,68.57,59.64,28.82,33.68,28.72,33.76,69.66,61.32,20.56,0,136677.7,7.234,8.45,8.93,0,-4.861,-5.043,13.11,69,1.927
101,2014-09-21T09:00,2014,264,900,0,68.65,61.43,69.54,61.12,68.56,59.55,28.8,33.63,28.7,33.74,69.64,61.31,20.45,0,136106.6,7.219,8.42,9.01,0,-4.822,-5.04,13.11,70,1.955
101,2014-09-21T10:00,2014,264,1000,0,68.63,61.48,69.51,61.18,68.54,59.59,28.85,33.58,28.76,33.76,69.65,61.36,20.48,0,135124.5,7.157,8.33,8.95,0,-4.728,-5.008,13.11,69,1.927
101,2014-09-21T11:00,2014,264,1100,0,68.7,61.63,69.58,61.34,68.63,59.73,29.04,33.82,28.95,33.98,69.7,61.49,20.56,0,134446.9,7.068,8.25,8.9,0,-4.785,-5.027,13.11,69,1.927
101,2014-09-21T12:00,2014,264,1200,0,68.73,61.83,69.62,61.51,68.65,59.98,29.27,33.92,29.19,34.18,69.76,61.7,20.55,0,131498.4,6.908,8.11,8.67,0,-4.653,-4.998,13.11,67,1.872
101,2014-09-21T13:00,2014,264,1300,0,68.74,62,69.62,61.65,68.67,60.16,29.63,34.26,29.55,34.54,69.74,61.85,20.62,0,129415.1,6.739,7.979,8.52,0,-4.627,-4.984,13.11,67,1.872
101,2014-09-21T14:00,2014,264,1400,0,68.81,62.12,69.69,61.78,68.74,60.3,30,34.6,29.92,34.87,69.8,61.97,20.64,0,128479.8,6.694,7.912,8.45,0,-4.596,-4.954,13.11,66,1.844
101,2014-09-21T15:00,2014,264,1500,0,68.83,62.08,69.72,61.77,68.75,60.31,30.29,34.84,30.21,35.11,69.79,61.96,20.5,0,128119.2,6.75,7.949,8.44,0,-4.554,-4.904,13.1,66,1.844
101,2014-09-21T16:00,2014,264,1600,0,68.77,61.96,69.64,61.66,68.71,60.11,30.41,34.93,30.33,35.18,69.76,61.82,20.56,0,129933.8,6.814,7.982,8.6,0,-4.522,-4.856,13.1,66,1.844
101,2014-09-21T17:00,2014,264,1700,0,68.85,61.96,69.71,61.66,68.75,60.19,30.46,34.96,30.37,35.19,69.79,61.87,20.52,0,130255.4,6.889,8.06,8.56,0,-4.502,-4.823,13.1,67,1.872
101,2014-09-21T18:00,2014,264,1800,0,68.74,61.82,69.58,61.52,68.65,60.03,30.46,34.96,30.37,35.18,69.72,61.73,20.68,0,131766.9,6.919,8.06,8.62,0,-4.495,-4.809,13.1,68,1.899
101,2014-09-21T19:00,2014,264,1900,0,68.76,61.77,69.62,61.45,68.67,59.84,30.31,34.8,30.2,35,69.73,61.64,20.7,0,134034.1,6.986,8.17,8.82,0,-4.49,-4.797,13.1,69,1.927
101,2014-09-21T20:00,2014,264,2000,0,68.76,61.74,69.64,61.4,68.69,59.74,30.07,34.57,29.95,34.77,69.75,61.57,20.79,0,135964.7,7.025,8.24,8.95,0,-4.5,-4.813,13.1,70,1.955
101,2014-09-21T21:00,2014,264,2100,0,68.7,61.62,69.56,61.3,68.61,59.63,29.81,34.34,29.68,34.54,69.69,61.45,20.86,0,137082.1,7.075,8.27,8.99,0,-4.53,-4.854,13.1,71,1.983
101,2014-09-21T22:00,2014,264,2200,0,68.73,61.68,69.59,61.37,68.66,59.59,29.62,34.18,29.5,34.37,69.74,61.5,20.83,0,136944.7,7.047,8.22,9.07,0,-4.557,-4.868,13.11,70,1.955
101,2014-09-21T23:00,2014,264,2300,0,68.74,61.76,69.6,61.43,68.66,59.66,29.55,34.12,29.44,34.33,69.74,61.56,20.89,0,136252.3,6.978,8.18,9,0,-4.571,-4.886,13.11,70,1.955
101,2014-09-22T00:00,2014,265,2400,0,68.75,61.78,69.63,61.41,68.66,59.76,29.53,34.11,29.41,34.32,69.76,61.6,20.81,0,135399.7,6.97,8.22,8.9,0,-4.583,-4.91,13.11,70,1.955
101,2014-09-22T01:00,2014,265,100,0,68.6,61.49,69.45,61.17,68.51,59.41,29.35,33.98,29.24,34.16,69.59,61.34,20.68,0,136840.9,7.114,8.29,9.1,0,-4.633,-4.928,13.11,70,1.955
101,2014-09-22T02:00,2014,265,200,0,68.59,61.27,69.44,60.97,68.48,59.12,28.78,33.47,28.65,33.61,69.59,61.09,20.79,0,141210.9,7.314,8.47,9.36,0,-4.682,-4.956,13.11,73,2.039
101,2014-09-22T03:00,2014,265,300,0,68.57,61.19,69.45,60.88,68.49,59.29,28.54,33.42,28.42,33.49,69.56,61.09,20.82,0,141464.3,7.387,8.57,9.21,0,-4.874,-5.064,13.12,73,2.039
101,2014-09-22T04:00,2014,265,400,0,68.6,61.03,69.51,60.7,68.54,59.14,28.67,33.77,28.57,33.67,69.55,60.9,20.7,0,144114.3,7.568,8.81,9.4,0,-5.094,-5.096,13.11,74,2.067
101,2014-09-22T05:00,2014,265,500,0,68.63,60.94,69.55,60.61,68.58,58.94,28.69,33.82,28.61,33.68,69.58,60.76,20.58,0,146019.1,7.69,8.94,9.65,0,-5.125,-5.079,13.11,75,2.095
101,2014-09-22T06:00,2014,265,600,0,68.6,60.83,69.53,60.5,68.55,58.76,28.71,33.85,28.64,33.7,69.55,60.61,20.61,0,148023.4,7.776,9.03,9.79,0,-5.143,-5.062,13.11,76,2.123
101,2014-09-22T07:00,2014,265,700,0,68.66,60.83,69.59,60.52,68.62,58.84,28.85,34.03,28.79,33.84,69.6,60.64,20.6,0,148460,7.827,9.08,9.78,0,-5.182,-5.049,13.11,76,2.123
101,2014-09-22T08:00,2014,265,800,0,68.7,61.06,69.62,60.7,68.64,59.14,28.87,34.03,28.81,33.86,69.63,60.88,20.81,0,146504.2,7.644,8.92,9.5,0,-5.155,-5.05,13.11,75,2.095
101,2014-09-22T09:00,2014,265,900,0,68.7,61.13,69.61,60.78,68.64,59.34,28.91,34.03,28.84,33.9,69.65,61,20.81,0,144474.7,7.568,8.83,9.3,0,-5.122,-5.063,13.11,74,2.067
101,2014-09-22T10:00,2014,265,1000,0,68.71,61.14,69.64,60.79,68.67,59.33,28.98,34.15,28.92,34,69.63,61.02,20.79,0,144648.6,7.567,8.86,9.34,0,-5.172,-5.08,13.11,73,2.039
101,2014-09-22T11:00,2014,265,1100,0,68.69,61.22,69.59,60.86,68.62,59.06,29.01,34.08,28.95,33.97,69.63,61,20.77,0,144469.9,7.462,8.73,9.56,0,-5.065,-5.028,13.11,74,2.067
101,2014-09-22T12:00,2014,265,1200,0,68.69,61.27,69.57,60.9,68.61,58.99,28.88,33.91,28.81,33.81,69.64,61.09,20.78,0,144208,7.417,8.67,9.62,0,-5.023,-5.003,13.11,73,2.039
101,2014-09-22T13:00,2014,265,1300,0,68.66,61.18,69.57,60.84,68.58,59.16,28.84,33.91,28.76,33.83,69.63,61.09,20.65,0,143000.9,7.482,8.73,9.43,0,-5.073,-5.068,13.11,72,2.011
101,2014-09-22T14:00,2014,265,1400,0,68.63,61.11,69.54,60.78,68.57,59.01,28.84,33.93,28.77,33.83,69.57,60.96,20.73,0,144677,7.526,8.76,9.55,0,-5.091,-5.062,13.11,73,2.039
101,2014-09-22T15:00,2014,265,1500,0,68.66,61.12,69.58,60.79,68.59,58.96,28.78,33.86,28.7,33.76,69.62,60.96,20.8,0,145763,7.539,8.78,9.63,0,-5.086,-5.061,13.11,74,2.067
101,2014-09-22T16:00,2014,265,1600,0,68.61,61,69.54,60.69,68.55,59,28.76,33.88,28.69,33.76,69.56,60.86,20.86,0,146496.3,7.612,8.85,9.55,0,-5.123,-5.075,13.11,74,2.067
101,2014-09-22T17:00,2014,265,1700,0,68.65,60.8,69.59,60.52,68.61,58.83,28.81,33.97,28.76,33.81,69.59,60.66,20.62,0,148764.5,7.853,9.08,9.79,0,-5.163,-5.054,13.11,75,2.095
101,2014-09-22T18:00,2014,265,1800,0,68.55,60.46,69.5,60.17,68.52,58.44,28.95,34.12,28.9,33.94,69.48,60.32,20.52,0,152338.5,8.09,9.32,10.08,0,-5.17,-5.037,13.11,77,2.151
101,2014-09-22T19:00,2014,265,1900,0,68.57,60.24,69.52,59.99,68.55,58.01,28.91,34.05,28.88,33.86,69.5,60.05,20.63,0,158233.6,8.33,9.53,10.54,0,-5.142,-4.981,13.11,80,2.235
101,2014-09-22T20:00,2014,265,2000,0,68.56,60.12,69.48,59.88,68.53,57.95,28.92,34.06,28.9,33.86,69.46,59.96,20.82,0,160953.2,8.44,9.61,10.58,0,-5.138,-4.961,13.11,80,2.235
101,2014-09-22T21:00,2014,265,2100,0,67.89,59.44,68.8,59.19,67.86,57.1,28.93,34.04,28.91,33.84,68.77,59.23,20.81,0,161996.4,8.45,9.62,10.76,0,-5.112,-4.93,13.11,81,2.263
101,2014-09-22T22:00,2014,265,2200,0,68.02,59.53,68.95,59.26,68,57.36,28.94,33.97,28.92,33.77,68.92,59.36,20.81,0,162002,8.5,9.69,10.65,0,-5.037,-4.847,13.11,81,2.263
101,2014-09-22T23:00,2014,265,2300,0,68.47,59.82,69.39,59.58,68.45,57.67,29.07,34.23,29.06,33.99,69.35,59.7,20.56,0,162430.4,8.65,9.82,10.78,0,-5.158,-4.925,13.11,81,2.263
101,2014-09-23T00:00,2014,266,2400,0,68.05,59.43,68.97,59.17,68.01,57.14,29.21,34.32,29.2,34.1,68.93,59.24,20.55,0,162606.2,8.62,9.81,10.88,0,-5.103,-4.905,13.11,81,2.263
101,2014-09-23T01:00,2014,266,100,0,67.5,58.83,68.39,58.57,67.48,56.55,29.01,33.99,29,33.78,68.35,58.64,20.53,0,163194.2,8.68,9.83,10.93,0,-4.979,-4.785,13.11,81,2.263
101,2014-09-23T02:00,2014,266,200,0,67.49,58.86,68.39,58.56,67.48,56.45,29.16,34.09,29.16,33.9,68.35,58.62,20.49,0,163154.5,8.64,9.83,11.02,0,-4.929,-4.737,13.11,81,2.263
101,2014-09-23T03:00,2014,266,300,0,67.9,59.24,68.8,58.96,67.88,56.93,29.09,34.09,29.09,33.89,68.74,59.05,20.6,0,163842.7,8.65,9.84,10.95,0,-5.007,-4.797,13.11,81,2.263
101,2014-09-23T04:00,2014,266,400,0,67.79,59.11,68.69,58.86,67.77,56.81,29.18,34.2,29.18,33.99,68.65,58.93,20.54,0,163536.3,8.68,9.84,10.96,0,-5.021,-4.81,13.11,80,2.235
101,2014-09-23T05:00,2014,266,500,0,67.8,59.03,68.69,58.75,67.75,56.84,29.17,34.16,29.16,33.96,68.65,58.86,20.4,0,163158.6,8.76,9.94,10.92,0,-4.995,-4.795,13.11,81,2.263
101,2014-09-23T06:00,2014,266,600,0,67.98,59.21,68.89,58.94,67.95,56.96,29.1,34.09,29.09,33.9,68.86,59.05,20.45,0,163984.4,8.77,9.95,10.98,0,-4.992,-4.804,13.11,82,2.291
101,2014-09-23T07:00,2014,266,700,0,67.76,59.09,68.66,58.77,67.76,56.7,29.14,34.14,29.15,33.94,68.63,58.87,20.62,0,164942.8,8.67,9.89,11.06,0,-4.996,-4.786,13.11,81,2.263
101,2014-09-23T08:00,2014,266,800,0,68.08,59.47,68.99,59.13,68.08,57.11,29.19,34.19,29.21,33.96,68.96,59.25,20.74,0,164848.5,8.61,9.86,10.97,0,-4.992,-4.752,13.11,81,2.263
101,2014-09-23T09:00,2014,266,900,0,68.71,60.32,69.68,59.98,68.71,58.06,29.19,34.33,29.2,34.08,69.64,60.13,20.78,0,161198,8.39,9.69,10.64,0,-5.145,-4.882,13.11,80,2.235
101,2014-09-23T10:00,2014,266,1000,0,68.74,60.61,69.69,60.25,68.73,58.3,29.17,34.34,29.17,34.11,69.67,60.4,20.72,0,156662.4,8.13,9.43,10.43,0,-5.173,-4.94,13.11,77,2.151
101,2014-09-23T11:00,2014,266,1100,0,68.76,60.84,69.7,60.49,68.73,58.7,29.25,34.37,29.23,34.18,69.68,60.64,20.62,0,151220.8,7.917,9.21,10.03,0,-5.125,-4.943,13.11,76,2.123
101,2014-09-23T12:00,2014,266,1200,0,68.76,61.08,69.66,60.67,68.71,58.98,29.22,34.31,29.2,34.15,69.66,60.85,20.76,0,147940.7,7.673,8.98,9.73,0,-5.093,-4.943,13.11,74,2.067
101,2014-09-23T13:00,2014,266,1300,0,68.81,61.26,69.72,60.9,68.76,59.38,29.19,34.28,29.16,34.13,69.73,61.09,20.63,0,143433.6,7.551,8.82,9.38,0,-5.085,-4.969,13.11,71,1.983
101,2014-09-23T14:00,2014,266,1400,0,68.73,61.3,69.64,60.95,68.68,59.58,29.2,34.25,29.15,34.15,69.66,61.18,20.56,0,140021.9,7.428,8.69,9.1,0,-5.053,-5.004,13.11,71,1.983
101,2014-09-23T15:00,2014,266,1500,0,68.71,61.34,69.6,61.01,68.65,59.62,29.17,34.17,29.11,34.12,69.63,61.21,20.63,0,139197,7.367,8.59,9.03,0,-5.008,-5.009,13.11,70,1.955
101,2014-09-23T16:00,2014,266,1600,0,68.66,61.27,69.56,60.95,68.59,59.47,28.94,33.87,28.87,33.84,69.62,61.12,20.72,0,140557.4,7.393,8.61,9.12,0,-4.932,-4.979,13.11,70,1.955
101,2014-09-23T17:00,2014,266,1700,0,68.65,61.16,69.56,60.85,68.59,59.31,28.91,33.88,28.83,33.84,69.6,61.02,20.71,0,142548.8,7.486,8.71,9.28,0,-4.977,-5.001,13.11,73,2.039
101,2014-09-23T18:00,2014,266,1800,0,68.62,60.99,69.53,60.65,68.55,59.25,28.8,33.8,28.74,33.72,69.58,60.89,20.5,0,142830.1,7.626,8.88,9.3,0,-4.998,-4.986,13.11,72,2.011
101,2014-09-23T19:00,2014,266,1900,0,68.54,60.7,69.48,60.36,68.49,58.65,28.74,33.79,28.68,33.68,69.52,60.52,20.42,0,147816.4,7.846,9.12,9.84,0,-5.055,-4.999,13.11,74,2.067
101,2014-09-23T20:00,2014,266,2000,0,68.61,60.6,69.54,60.28,68.57,58.59,28.77,33.89,28.73,33.73,69.56,60.47,20.49,0,150706.8,8,9.26,9.98,0,-5.124,-5.002,13.11,75,2.095
101,2014-09-23T21:00,2014,266,2100,0,68.62,60.57,69.56,60.22,68.58,58.33,28.82,33.97,28.78,33.78,69.55,60.36,20.61,0,153866.5,8.05,9.34,10.26,0,-5.152,-4.999,13.11,76,2.123
101,2014-09-23T22:00,2014,266,2200,0,68.58,60.48,69.52,60.12,68.55,58.12,28.81,33.96,28.78,33.76,69.52,60.24,20.67,0,155908.3,8.1,9.4,10.43,0,-5.15,-4.981,13.11,77,2.151
101,2014-09-23T23:00,2014,266,2300,0,68.6,60.51,69.53,60.16,68.56,58.24,28.8,33.95,28.77,33.75,69.55,60.3,20.78,0,155916.1,8.09,9.37,10.32,0,-5.143,-4.986,13.11,77,2.151
101,2014-09-24T00:00,2014,267,2400,0,68.56,60.42,69.52,60.06,68.54,58.11,28.82,33.98,28.79,33.77,69.5,60.19,20.83,0,157676.1,8.14,9.46,10.42,0,-5.155,-4.973,13.11,78,2.179
101,2014-09-24T01:00,2014,267,100,0,68.61,60.44,69.55,60.07,68.59,58.16,28.77,33.93,28.75,33.71,69.55,60.23,20.84,0,158002.8,8.17,9.48,10.43,0,-5.157,-4.961,13.11,77,2.151
101,2014-09-24T02:00,2014,267,200,0,68.61,60.47,69.55,60.11,68.58,58.07,28.84,34.03,28.81,33.79,69.55,60.23,20.77,0,157584,8.13,9.44,10.52,0,-5.188,-4.981,13.11,78,2.179
101,2014-09-24T03:00,2014,267,300,0,68.59,60.41,69.53,60.04,68.57,57.97,28.83,34,28.8,33.76,69.52,60.15,20.8,0,158802.8,8.18,9.49,10.6,0,-5.171,-4.96,13.11,78,2.179
101,2014-09-24T04:00,2014,267,400,0,68.6,60.37,69.56,59.99,68.58,57.94,28.84,34,28.81,33.78,69.55,60.11,20.79,0,159702.3,8.23,9.57,10.64,0,-5.164,-4.972,13.11,79,2.207
101,2014-09-24T05:00,2014,267,500,0,68.62,60.35,69.58,59.96,68.6,58.04,28.85,34.02,28.82,33.8,69.56,60.14,20.64,0,158575.9,8.27,9.62,10.55,0,-5.167,-4.98,13.11,77,2.151
101,2014-09-24T06:00,2014,267,600,0,68.6,60.31,69.54,59.91,68.57,57.93,28.89,34.06,28.86,33.85,69.52,60.08,20.6,0,158830.2,8.29,9.63,10.64,0,-5.168,-4.986,13.11,78,2.179
101,2014-09-24T07:00,2014,267,700,0,68.67,60.44,69.63,60.04,68.64,58.23,28.93,34.09,28.9,33.88,69.61,60.26,20.64,0,157300.6,8.23,9.59,10.41,0,-5.164,-4.981,13.11,77,2.151
101,2014-09-24T08:00,2014,267,800,0,68.64,60.6,69.57,60.23,68.6,58.5,28.9,34.08,28.85,33.88,69.58,60.47,20.84,0,154660.5,8.04,9.34,10.1,0,-5.182,-5.024,13.11,76,2.123
101,2014-09-24T09:00,2014,267,900,0,68.72,60.87,69.66,60.5,68.68,58.71,28.88,34.04,28.83,33.87,69.67,60.7,20.68,0,150704.8,7.853,9.15,9.98,0,-5.164,-5.041,13.11,74,2.067
101,2014-09-24T10:00,2014,267,1000,0,68.71,61.08,69.64,60.73,68.67,58.9,29,34.16,28.95,34,69.65,60.88,20.71,0,147180.8,7.627,8.91,9.77,0,-5.156,-5.051,13.11,72,2.011
101,2014-09-24T11:00,2014,267,1100,0,68.66,61.14,69.57,60.78,68.6,59.14,28.78,33.83,28.73,33.75,69.63,60.99,20.61,0,143397.4,7.517,8.79,9.46,0,-5.048,-5.019,13.11,71,1.983
101,2014-09-24T12:00,2014,267,1200,0,68.69,61.28,69.59,60.9,68.63,59.29,28.92,33.97,28.86,33.89,69.64,61.1,20.65,0,141855.4,7.41,8.69,9.34,0,-5.053,-5.025,13.11,70,1.955
101,2014-09-24T13:00,2014,267,1300,0,68.68,61.28,69.59,60.93,68.62,59.48,28.75,33.73,28.69,33.67,69.63,61.16,20.58,0,140116,7.402,8.66,9.14,0,-4.98,-4.98,13.11,70,1.955
101,2014-09-24T14:00,2014,267,1400,0,68.62,61.27,69.52,60.95,68.54,59.45,28.89,33.87,28.81,33.85,69.58,61.14,20.56,0,138871.3,7.348,8.57,9.09,0,-4.981,-5.034,13.11,70,1.955
101,2014-09-24T15:00,2014,267,1500,0,68.67,61.25,69.58,60.91,68.61,59.36,28.78,33.77,28.71,33.72,69.61,61.1,20.66,0,141377.9,7.415,8.68,9.25,0,-4.991,-5.01,13.11,70,1.955
101,2014-09-24T16:00,2014,267,1600,0,68.55,61.19,69.46,60.84,68.47,59.3,28.7,33.66,28.62,33.66,69.53,61.03,20.75,0,140922.5,7.364,8.62,9.17,0,-4.961,-5.039,13.12,70,1.955
101,2014-09-24T17:00,2014,267,1700,0,68.63,61.08,69.56,60.75,68.58,59.04,28.64,33.67,28.57,33.59,69.57,60.9,20.6,0,144099.6,7.55,8.81,9.54,0,-5.036,-5.023,13.11,72,2.011
101,2014-09-24T18:00,2014,267,1800,0,68.51,60.76,69.42,60.44,68.44,58.72,28.54,33.55,28.47,33.49,69.49,60.6,20.53,0,146533.3,7.741,8.98,9.71,0,-5.007,-5.016,13.12,72,2.011
101,2014-09-24T19:00,2014,267,1900,0,68.59,60.64,69.51,60.29,68.54,58.53,28.7,33.88,28.64,33.72,69.52,60.49,20.54,0,150847.4,7.956,9.23,10.01,0,-5.188,-5.079,13.11,75,2.095
101,2014-09-24T20:00,2014,267,2000,0,68.48,60.47,69.42,60.12,68.44,58.33,28.5,33.62,28.43,33.49,69.46,60.3,20.83,0,154313,8.01,9.3,10.12,0,-5.119,-5.053,13.12,77,2.151
101,2014-09-24T21:00,2014,267,2100,0,68.63,60.54,69.58,60.21,68.61,58.26,28.74,33.99,28.68,33.78,69.58,60.35,20.83,0,156491.7,8.1,9.37,10.35,0,-5.249,-5.1,13.12,77,2.151
101,2014-09-24T22:00,2014,267,2200,0,68.6,60.56,69.54,60.21,68.58,58.33,28.72,33.94,28.66,33.74,69.54,60.38,20.79,0,155134,8.05,9.33,10.25,0,-5.226,-5.084,13.11,76,2.123
101,2014-09-24T23:00,2014,267,2300,0,68.58,60.51,69.51,60.18,68.54,58.35,28.72,33.89,28.66,33.72,69.54,60.36,20.73,0,154492.8,8.07,9.33,10.19,0,-5.169,-5.058,13.11,76,2.123
101,2014-09-25T00:00,2014,268,2400,0,68.56,60.42,69.51,60.13,68.54,58.36,28.75,33.92,28.7,33.73,69.52,60.33,20.77,0,155346.4,8.14,9.38,10.17,0,-5.168,-5.029,13.11,76,2.123
101,2014-09-25T01:00,2014,268,100,0,68.57,60.42,69.53,60.11,68.55,58.31,28.73,33.9,28.69,33.69,69.51,60.29,20.85,0,156602.7,8.15,9.42,10.24,0,-5.172,-4.997,13.12,77,2.151
101,2014-09-25T02:00,2014,268,200,0,68.59,60.36,69.54,60.04,68.57,58.07,28.76,33.94,28.73,33.71,69.53,60.16,20.82,0,158780.5,8.23,9.5,10.5,0,-5.183,-4.985,13.11,78,2.179
101,2014-09-25T03:00,2014,268,300,0,68.62,60.45,69.58,60.15,68.6,58.28,28.84,34.01,28.81,33.79,69.58,60.3,20.86,0,157278.6,8.16,9.43,10.33,0,-5.173,-4.978,13.11,77,2.151
101,2014-09-25T04:00,2014,268,400,0,68.59,60.42,69.56,60.12,68.57,58.27,28.84,34.03,28.81,33.79,69.54,60.27,20.79,0,156670.8,8.17,9.44,10.29,0,-5.19,-4.978,13.11,77,2.151
101,2014-09-25T05:00,2014,268,500,0,68.61,60.4,69.56,60.09,68.59,58.26,28.91,34.1,28.89,33.87,69.55,60.25,20.65,0,156199.1,8.21,9.47,10.33,0,-5.185,-4.975,13.11,77,2.151
101,2014-09-25T06:00,2014,268,600,0,68.61,60.29,69.57,59.99,68.6,58.13,29,34.17,28.98,33.95,69.55,60.13,20.5,0,157057.8,8.32,9.59,10.47,0,-5.172,-4.968,13.11,79,2.207
101,2014-09-25T07:00,2014,268,700,0,68.61,60.37,69.55,60.05,68.59,58.18,28.96,34.11,28.94,33.89,69.55,60.21,20.66,0,157159,8.24,9.51,10.42,0,-5.148,-4.95,13.11,77,2.151
101,2014-09-25T08:00,2014,268,800,0,68.65,60.49,69.61,60.18,68.63,58.26,28.91,34.06,28.89,33.84,69.59,60.31,20.73,0,156447.6,8.15,9.43,10.37,0,-5.156,-4.946,13.11,77,2.151
101,2014-09-25T09:00,2014,268,900,0,68.66,60.58,69.62,60.27,68.64,58.51,28.95,34.13,28.92,33.91,69.61,60.47,20.65,0,153707.4,8.08,9.34,10.13,0,-5.178,-4.986,13.11,75,2.095
101,2014-09-25T10:00,2014,268,1000,0,68.67,60.69,69.62,60.39,68.64,58.65,28.87,34.03,28.84,33.83,69.62,60.59,20.64,0,151574.9,7.976,9.23,9.99,0,-5.16,-4.982,13.11,75,2.095
101,2014-09-25T11:00,2014,268,1100,0,68.64,60.79,69.59,60.49,68.61,58.81,28.94,34.1,28.91,33.92,69.58,60.68,20.67,0,149303.7,7.85,9.1,9.8,0,-5.164,-5.009,13.11,74,2.067
101,2014-09-25T12:00,2014,268,1200,0,68.68,60.85,69.63,60.55,68.65,58.87,28.89,34.05,28.85,33.86,69.63,60.75,20.72,0,149343.9,7.827,9.08,9.78,0,-5.156,-5.004,13.11,76,2.123
101,2014-09-25T13:00,2014,268,1300,0,68.66,60.9,69.6,60.59,68.62,58.97,28.89,34.05,28.85,33.88,69.62,60.8,20.72,0,147896.5,7.766,9.01,9.65,0,-5.158,-5.035,13.11,75,2.095
101,2014-09-25T14:00,2014,268,1400,0,68.63,60.91,69.57,60.59,68.59,59,28.89,34.01,28.85,33.87,69.58,60.8,20.82,0,147949.5,7.729,8.99,9.6,0,-5.111,-5.029,13.11,76,2.123
101,2014-09-25T15:00,2014,268,1500,0,68.66,60.88,69.58,60.55,68.6,58.98,28.81,33.91,28.76,33.77,69.6,60.78,20.74,0,148031.2,7.773,9.03,9.63,0,-5.097,-5.01,13.11,75,2.095
101,2014-09-25T16:00,2014,268,1600,0,68.69,60.95,69.62,60.61,68.64,59.06,28.83,33.95,28.78,33.81,69.62,60.86,20.78,0,147731.2,7.739,9.01,9.58,0,-5.123,-5.031,13.11,74,2.067
101,2014-09-25T17:00,2014,268,1700,0,68.62,60.88,69.55,60.53,68.57,58.97,28.85,33.97,28.79,33.84,69.57,60.76,20.74,0,147642.2,7.739,9.02,9.6,0,-5.121,-5.043,13.11,75,2.095
101,2014-09-25T18:00,2014,268,1800,0,68.62,60.71,69.57,60.38,68.58,58.72,28.77,33.92,28.73,33.75,69.56,60.6,20.52,0,149426.7,7.905,9.19,9.87,0,-5.143,-5.017,13.11,76,2.123
101,2014-09-25T19:00,2014,268,1900,0,68.56,60.55,69.52,60.2,68.53,58.55,28.81,33.96,28.77,33.79,69.51,60.43,20.61,0,151984.4,8,9.31,9.99,0,-5.15,-5.022,13.11,76,2.123
101,2014-09-25T20:00,2014,268,2000,0,68.57,60.54,69.52,60.19,68.53,58.53,28.74,33.89,28.7,33.7,69.53,60.42,20.8,0,153750.1,8.03,9.33,10.01,0,-5.146,-5.008,13.11,78,2.179
101,2014-09-25T21:00,2014,268,2100,0,68.57,60.49,69.52,60.13,68.54,58.4,28.75,33.93,28.71,33.72,69.5,60.37,20.85,0,155419.4,8.08,9.39,10.14,0,-5.177,-5.009,13.12,78,2.179
101,2014-09-25T22:00,2014,268,2200,0,68.62,60.43,69.57,60.06,68.6,58.18,28.79,33.99,28.76,33.78,69.56,60.25,20.82,0,158085.5,8.19,9.51,10.42,0,-5.198,-5.024,13.11,79,2.207
101,2014-09-25T23:00,2014,268,2300,0,68.62,60.46,69.57,60.12,68.59,58.22,28.82,34.02,28.79,33.8,69.54,60.29,20.8,0,157214,8.17,9.45,10.37,0,-5.196,-5.014,13.11,79,2.207
101,2014-09-26T00:00,2014,269,2400,0,68.64,60.5,69.58,60.17,68.61,58.39,28.88,34.06,28.84,33.86,69.57,60.36,20.85,0,156381.5,8.14,9.41,10.22,0,-5.184,-5.023,13.11,79,2.207
101,2014-09-26T01:00,2014,269,100,0,68.61,60.53,69.56,60.23,68.59,58.41,28.84,34.03,28.8,33.82,69.56,60.4,20.81,0,155051.7,8.08,9.33,10.17,0,-5.195,-5.019,13.11,78,2.179
101,2014-09-26T02:00,2014,269,200,0,68.65,60.62,69.6,60.33,68.63,58.49,28.91,34.12,28.88,33.89,69.59,60.49,20.77,0,153902.5,8.03,9.27,10.14,0,-5.21,-5.018,13.11,77,2.151
101,2014-09-26T03:00,2014,269,300,0,68.6,60.57,69.55,60.28,68.57,58.35,28.82,34,28.79,33.79,69.54,60.41,20.79,0,154527.6,8.03,9.28,10.22,0,-5.174,-4.996,13.12,78,2.179
101,2014-09-26T04:00,2014,269,400,0,68.62,60.55,69.57,60.25,68.6,58.34,28.85,34.02,28.82,33.81,69.57,60.39,20.75,0,154945.2,8.07,9.32,10.26,0,-5.171,-4.991,13.11,78,2.179
101,2014-09-26T05:00,2014,269,500,0,68.66,60.5,69.61,60.2,68.64,58.25,28.92,34.11,28.89,33.89,69.6,60.31,20.53,0,155011.1,8.16,9.42,10.39,0,-5.192,-4.998,13.11,78,2.179
101,2014-09-26T06:00,2014,269,600,0,68.69,60.58,69.64,60.33,68.67,58.34,29.08,34.3,29.06,34.07,69.61,60.41,20.56,0,154125.3,8.11,9.32,10.33,0,-5.215,-5.008,13.11,77,2.151
101,2014-09-26T07:00,2014,269,700,0,68.57,60.5,69.52,60.23,68.56,58.37,28.84,33.96,28.81,33.79,69.55,60.36,20.7,0,154028.5,8.07,9.29,10.19,0,-5.119,-4.976,13.12,78,2.179
101,2014-09-26T08:00,2014,269,800,0,67.96,60.19,69,59.86,68.03,57.78,23.93,28.67,24.09,28.97,69.29,60.24,20.82,0,152808.9,7.778,9.15,10.25,0,-4.735,-4.888,13.14,77,2.151
101,2014-09-26T09:00,2014,269,900,0,67.91,60.31,68.99,59.88,67.97,57.88,21.15,26.49,21.22,26.78,69.23,60.3,20.78,0,150408.5,7.602,9.1,10.09,0,-5.339,-5.559,13.17,76,2.123
101,2014-09-26T10:00,2014,269,1000,0,67.98,60.66,69.05,60.18,68.02,58.36,21.48,27.41,21.43,27.49,69.24,60.62,20.65,0,144148.5,7.319,8.88,9.65,0,-5.923,-6.056,13.18,72,2.011
101,2014-09-26T11:00,2014,269,1100,0,68.15,61.05,69.19,60.56,68.18,58.84,22.45,28.59,22.35,28.54,69.34,61.02,20.6,0,139445.5,7.097,8.64,9.33,0,-6.135,-6.194,13.18,70,1.955
101,2014-09-26T12:00,2014,269,1200,0,68.22,61.3,69.24,60.81,68.24,59.1,23.39,29.48,23.27,29.42,69.37,61.26,20.69,0,136921.2,6.921,8.44,9.14,0,-6.087,-6.149,13.18,68,1.899
101,2014-09-26T13:00,2014,269,1300,0,68.3,61.46,69.31,61.02,68.31,59.36,24.13,30.07,24.02,29.99,69.43,61.42,20.65,0,134267.6,6.838,8.29,8.95,0,-5.949,-5.975,13.17,67,1.872
101,2014-09-26T14:00,2014,269,1400,0,68.52,61.65,69.52,61.25,68.5,59.82,25.25,31.28,25.16,31.05,69.55,61.67,20.72,0,133288,6.871,8.27,8.68,0,-6.038,-5.89,13.16,66,1.844
101,2014-09-26T15:00,2014,269,1500,0,68.75,61.82,69.71,61.44,68.67,60.14,28.22,34.39,28.15,33.95,69.64,61.77,20.69,0,132641.1,6.929,8.27,8.53,0,-6.166,-5.799,13.14,67,1.872
101,2014-09-26T16:00,2014,269,1600,0,68.59,61.73,69.48,61.44,68.5,60.01,28.84,33.75,28.77,33.93,69.6,61.61,20.73,0,130914,6.861,8.04,8.48,0,-4.91,-5.157,13.13,67,1.872
101,2014-09-26T17:00,2014,269,1700,0,68.6,61.6,69.49,61.3,68.5,59.81,28.74,33.48,28.67,33.68,69.61,61.46,20.6,0,132875,7.008,8.19,8.69,0,-4.733,-5.01,13.13,68,1.899
101,2014-09-26T18:00,2014,269,1800,0,68.51,61.32,69.42,61,68.42,59.47,28.51,33.27,28.43,33.43,69.51,61.16,20.54,0,136269.4,7.197,8.42,8.95,0,-4.759,-5.001,13.13,70,1.955
101,2014-09-26T19:00,2014,269,1900,0,68.61,61.26,69.53,60.92,68.52,59.39,28.4,33.36,28.31,33.39,69.58,61.08,20.51,0,138982.4,7.35,8.61,9.13,0,-4.956,-5.075,13.13,71,1.983
101,2014-09-26T20:00,2014,269,2000,0,68.56,61.17,69.48,60.85,68.48,59.34,28.49,33.49,28.4,33.5,69.54,61.01,20.61,0,140026.9,7.39,8.63,9.14,0,-4.992,-5.1,13.13,72,2.011
