id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-09-26T21:00,2014,269,2100,0,68.59,61.13,69.54,60.8,68.52,59.36,28.45,33.47,28.36,33.44,69.56,61.01,20.73,0,141927,7.462,8.74,9.16,0,-5.028,-5.073,13.13,72,2.011
101,2014-09-26T22:00,2014,269,2200,0,68.56,61.03,69.49,60.7,68.48,59.18,28.61,33.7,28.53,33.62,69.52,60.89,20.77,0,143755.4,7.531,8.79,9.31,0,-5.084,-5.093,13.13,73,2.039
101,2014-09-26T23:00,2014,269,2300,0,68.63,61.03,69.55,60.7,68.57,59.17,28.64,33.76,28.57,33.64,69.58,60.91,20.78,0,145041.2,7.604,8.85,9.4,0,-5.114,-5.067,13.12,74,2.067
101,2014-09-27T00:00,2014,270,2400,0,68.63,61.04,69.57,60.74,68.58,59.12,28.61,33.71,28.55,33.61,69.61,60.91,20.83,0,145572.4,7.592,8.83,9.46,0,-5.1,-5.06,13.12,73,2.039
101,2014-09-27T01:00,2014,270,100,0,68.61,60.96,69.54,60.68,68.55,59.04,28.65,33.78,28.59,33.66,69.57,60.84,20.81,0,146246.2,7.653,8.85,9.52,0,-5.128,-5.067,13.12,74,2.067
101,2014-09-27T02:00,2014,270,200,0,68.61,60.87,69.53,60.59,68.56,58.92,28.73,33.89,28.68,33.73,69.57,60.76,20.79,0,147788.7,7.743,8.95,9.64,0,-5.157,-5.052,13.12,74,2.067
101,2014-09-27T03:00,2014,270,300,0,68.59,60.77,69.53,60.52,68.54,58.76,28.73,33.85,28.67,33.7,69.56,60.65,20.79,0,149358.7,7.818,9.01,9.78,0,-5.12,-5.035,13.12,76,2.123
101,2014-09-27T04:00,2014,270,400,0,68.59,60.74,69.52,60.48,68.54,58.69,28.76,33.91,28.7,33.74,69.56,60.6,20.67,0,149330.1,7.85,9.04,9.86,0,-5.151,-5.045,13.12,75,2.095
101,2014-09-27T05:00,2014,270,500,0,68.62,60.76,69.55,60.51,68.58,58.67,28.78,33.95,28.73,33.76,69.56,60.63,20.73,0,150103.6,7.86,9.05,9.9,0,-5.17,-5.026,13.12,76,2.123
101,2014-09-27T06:00,2014,270,600,0,68.6,60.69,69.55,60.42,68.55,58.69,28.72,33.86,28.67,33.69,69.55,60.59,20.8,0,151083.6,7.912,9.13,9.86,0,-5.137,-5.015,13.11,76,2.123
101,2014-09-27T07:00,2014,270,700,0,68.64,60.76,69.59,60.49,68.61,58.51,28.91,34.1,28.87,33.9,69.6,60.58,20.69,0,151293.5,7.889,9.09,10.09,0,-5.185,-5.035,13.12,76,2.123
101,2014-09-27T08:00,2014,270,800,0,68.73,60.94,69.66,60.64,68.69,58.74,28.83,33.96,28.79,33.79,69.68,60.74,20.61,0,148891.8,7.793,9.02,9.94,0,-5.128,-4.998,13.12,75,2.095
101,2014-09-27T09:00,2014,270,900,0,68.74,61.22,69.67,60.86,68.69,59.25,28.75,33.87,28.7,33.72,69.68,61.04,20.57,0,143142.1,7.521,8.81,9.44,0,-5.117,-5.027,13.12,72,2.011
101,2014-09-27T10:00,2014,270,1000,0,68.74,61.5,69.65,61.15,68.65,59.71,28.88,33.94,28.8,33.9,69.71,61.33,20.57,0,137179.7,7.242,8.51,8.95,0,-5.062,-5.1,13.12,70,1.955
101,2014-09-27T11:00,2014,270,1100,0,68.72,61.76,69.63,61.45,68.64,60.12,28.81,33.57,28.73,33.78,69.75,61.65,20.51,0,130986.5,6.959,8.18,8.51,0,-4.762,-5.048,13.12,66,1.844
101,2014-09-27T12:00,2014,270,1200,0,68.72,62,69.62,61.66,68.64,60.28,29.16,33.91,29.09,34.22,69.74,61.86,20.46,0,127255.6,6.718,7.958,8.36,0,-4.751,-5.129,13.12,65,1.816
101,2014-09-27T13:00,2014,270,1300,0,68.79,62.21,69.73,61.94,68.73,60.65,29.66,34.4,29.59,34.74,69.77,62.12,20.56,0,124573.2,6.572,7.788,8.07,0,-4.735,-5.147,13.11,64,1.788
101,2014-09-27T14:00,2014,270,1400,0,68.82,62.3,69.72,62.03,68.73,60.68,30.14,34.82,30.06,35.16,69.78,62.17,20.63,0,123945.8,6.513,7.694,8.05,0,-4.679,-5.098,13.11,63,1.76
101,2014-09-27T15:00,2014,270,1500,0,68.88,62.35,69.76,62.11,68.79,60.76,30.57,35.15,30.5,35.5,69.82,62.22,20.63,0,123768.1,6.529,7.651,8.03,0,-4.575,-4.997,13.11,64,1.788
101,2014-09-27T16:00,2014,270,1600,0,68.86,62.21,69.74,61.99,68.76,60.79,30.82,35.35,30.76,35.64,69.78,62.15,20.53,0,124093.3,6.655,7.747,7.977,0,-4.522,-4.889,13.1,63,1.76
101,2014-09-27T17:00,2014,270,1700,0,68.79,62.06,69.69,61.81,68.69,60.67,30.86,35.34,30.78,35.59,69.72,62.02,20.7,0,126534.4,6.734,7.878,8.02,0,-4.477,-4.802,13.1,65,1.816
101,2014-09-27T18:00,2014,270,1800,0,68.71,61.84,69.62,61.53,68.63,60.25,30.66,35.12,30.57,35.35,69.66,61.71,20.73,0,130644,6.871,8.09,8.37,0,-4.461,-4.784,13.1,67,1.872
101,2014-09-27T19:00,2014,270,1900,0,68.74,61.68,69.65,61.36,68.65,59.93,30.22,34.75,30.11,34.93,69.7,61.51,20.63,0,134033.8,7.056,8.29,8.71,0,-4.531,-4.825,13.1,69,1.927
101,2014-09-27T20:00,2014,270,2000,0,68.72,61.57,69.61,61.27,68.62,59.97,29.81,34.44,29.69,34.61,69.68,61.47,20.5,0,133654.7,7.145,8.34,8.65,0,-4.623,-4.923,13.11,68,1.899
101,2014-09-27T21:00,2014,270,2100,0,68.66,61.46,69.57,61.15,68.58,59.7,29.41,34.05,29.28,34.22,69.65,61.31,20.61,0,136304.9,7.199,8.42,8.88,0,-4.634,-4.937,13.11,70,1.955
101,2014-09-27T22:00,2014,270,2200,0,68.65,61.42,69.54,61.07,68.54,59.57,29.08,33.76,28.95,33.94,69.62,61.24,20.62,0,137354.7,7.229,8.47,8.97,0,-4.682,-4.988,13.11,70,1.955
101,2014-09-27T23:00,2014,270,2300,0,68.62,61.38,69.55,61.08,68.53,59.57,28.75,33.48,28.61,33.65,69.62,61.21,20.69,0,137890.8,7.244,8.47,8.97,0,-4.73,-5.035,13.11,70,1.955
101,2014-09-28T00:00,2014,271,2400,0,68.52,61.26,69.43,60.97,68.43,59.43,28.48,33.26,28.35,33.41,69.51,61.1,20.79,0,138741.2,7.258,8.46,8.99,0,-4.776,-5.064,13.12,71,1.983
101,2014-09-28T01:00,2014,271,100,0,68.63,61.41,69.55,61.15,68.54,59.54,28.5,33.44,28.38,33.53,69.61,61.24,20.85,0,138586.3,7.218,8.4,9,0,-4.936,-5.146,13.12,71,1.983
101,2014-09-28T02:00,2014,271,200,0,68.53,61.25,69.44,60.95,68.44,59.41,28.41,33.2,28.29,33.36,69.53,61.09,20.76,0,138982.1,7.281,8.49,9.02,0,-4.79,-5.066,13.13,71,1.983
101,2014-09-28T03:00,2014,271,300,0,68.57,61.15,69.5,60.84,68.49,59.39,28.49,33.49,28.38,33.49,69.54,61.01,20.77,0,141182.3,7.414,8.66,9.09,0,-5.001,-5.108,13.13,72,2.011
101,2014-09-28T04:00,2014,271,400,0,68.65,61.17,69.58,60.87,68.58,59.45,28.63,33.79,28.54,33.67,69.59,61.06,20.78,0,142094.3,7.478,8.71,9.14,0,-5.161,-5.132,13.12,72,2.011
101,2014-09-28T05:00,2014,271,500,0,68.58,61.14,69.5,60.84,68.5,59.24,28.55,33.57,28.45,33.54,69.56,60.98,20.67,0,141522.5,7.435,8.66,9.26,0,-5.022,-5.096,13.13,73,2.039
101,2014-09-28T06:00,2014,271,600,0,68.58,61.11,69.5,60.83,68.5,59.26,28.46,33.48,28.36,33.45,69.55,60.96,20.77,0,142417.9,7.471,8.68,9.24,0,-5.021,-5.092,13.12,72,2.011
101,2014-09-28T07:00,2014,271,700,0,68.68,61.21,69.61,60.91,68.61,59.39,28.65,33.77,28.56,33.68,69.63,61.06,20.77,0,142372.3,7.471,8.7,9.22,0,-5.128,-5.117,13.12,73,2.039
101,2014-09-28T08:00,2014,271,800,0,68.68,61.3,69.61,60.98,68.61,59.57,28.59,33.66,28.5,33.59,69.64,61.17,20.63,0,139640.8,7.386,8.64,9.04,0,-5.073,-5.09,13.12,71,1.983
101,2014-09-28T09:00,2014,271,900,0,68.73,61.5,69.65,61.18,68.65,59.71,28.83,33.89,28.74,33.85,69.67,61.33,20.56,0,136772.6,7.226,8.47,8.94,0,-5.059,-5.112,13.12,69,1.927
101,2014-09-28T10:00,2014,271,1000,0,68.7,61.75,69.62,61.44,68.63,59.94,28.9,33.67,28.82,33.85,69.73,61.58,20.43,0,131446.5,6.956,8.18,8.68,0,-4.766,-5.032,13.12,67,1.872
101,2014-09-28T11:00,2014,271,1100,0,68.79,62.1,69.73,61.84,68.73,60.44,29.31,34.05,29.24,34.34,69.79,61.98,20.45,0,126335.7,6.691,7.889,8.29,0,-4.74,-5.105,13.12,65,1.816
101,2014-09-28T12:00,2014,271,1200,0,68.83,62.4,69.74,62.13,68.75,60.61,30.01,34.77,29.94,35.09,69.8,62.22,20.74,0,124243.2,6.43,7.609,8.14,0,-4.76,-5.146,13.11,64,1.788
101,2014-09-28T13:00,2014,271,1300,0,68.96,62.59,69.81,62.33,68.87,61.12,30.63,35.33,30.56,35.66,69.89,62.52,20.79,0,121300.5,6.362,7.481,7.757,0,-4.704,-5.096,13.11,62,1.732
101,2014-09-28T14:00,2014,271,1400,0,68.96,62.66,69.85,62.43,68.89,61.23,31.15,35.74,31.09,36.07,69.9,62.59,20.82,0,120186.3,6.302,7.419,7.655,0,-4.588,-4.982,13.1,61,1.704
101,2014-09-28T15:00,2014,271,1500,0,68.92,62.58,69.77,62.38,68.85,61.2,31.6,36.09,31.53,36.41,69.84,62.52,20.77,0,119867.1,6.333,7.394,7.648,0,-4.497,-4.887,13.09,62,1.732
101,2014-09-28T16:00,2014,271,1600,0,68.88,62.4,69.72,62.16,68.79,61.01,31.8,36.19,31.73,36.48,69.79,62.33,20.82,0,122632.9,6.481,7.555,7.778,0,-4.383,-4.749,13.09,63,1.76
101,2014-09-28T17:00,2014,271,1700,0,68.88,62.31,69.72,62.03,68.8,60.92,31.84,36.19,31.76,36.46,69.8,62.23,20.64,0,123485.7,6.575,7.69,7.885,0,-4.353,-4.698,13.09,64,1.788
101,2014-09-28T18:00,2014,271,1800,0,68.86,62.04,69.67,61.72,68.75,60.63,31.62,35.97,31.52,36.2,69.76,61.96,20.47,0,126446.6,6.818,7.944,8.11,0,-4.351,-4.676,13.09,65,1.816
101,2014-09-28T19:00,2014,271,1900,0,68.77,61.81,69.63,61.46,68.66,60.28,31.17,35.58,31.05,35.78,69.67,61.67,20.44,0,129763.7,6.963,8.17,8.37,0,-4.409,-4.73,13.09,66,1.844
101,2014-09-28T20:00,2014,271,2000,0,68.78,61.74,69.65,61.4,68.66,60.18,30.73,35.19,30.61,35.38,69.7,61.61,20.51,0,131724.6,7.043,8.25,8.49,0,-4.461,-4.775,13.09,68,1.899
101,2014-09-28T21:00,2014,271,2100,0,68.69,61.56,69.58,61.23,68.6,60.08,30.28,34.81,30.15,34.98,69.68,61.48,20.57,0,133257.7,7.13,8.34,8.51,0,-4.533,-4.83,13.1,69,1.927
101,2014-09-28T22:00,2014,271,2200,0,68.69,61.4,69.59,61.08,68.61,59.89,29.71,34.31,29.58,34.47,69.67,61.36,20.57,0,136167.5,7.285,8.51,8.71,0,-4.599,-4.893,13.11,69,1.927
101,2014-09-28T23:00,2014,271,2300,0,68.7,61.45,69.62,61.16,68.61,59.96,29.2,33.89,29.07,34.05,69.68,61.4,20.68,0,136043.5,7.249,8.46,8.65,0,-4.684,-4.979,13.11,70,1.955
101,2014-09-29T00:00,2014,272,2400,0,68.61,61.35,69.52,61.03,68.51,59.86,28.82,33.57,28.68,33.73,69.59,61.3,20.66,0,136162.7,7.261,8.49,8.65,0,-4.743,-5.046,13.11,70,1.955
101,2014-09-29T01:00,2014,272,100,0,68.52,61.25,69.46,60.91,68.44,59.73,28.46,33.26,28.33,33.42,69.51,61.18,20.8,0,137818.5,7.271,8.55,8.71,0,-4.796,-5.093,13.12,71,1.983
101,2014-09-29T02:00,2014,272,200,0,68.6,61.23,69.52,60.92,68.51,59.71,28.45,33.43,28.33,33.47,69.58,61.17,20.76,0,138865.4,7.371,8.6,8.8,0,-4.986,-5.136,13.12,71,1.983
101,2014-09-29T03:00,2014,272,300,0,68.6,61.24,69.52,60.96,68.51,59.75,28.53,33.53,28.42,33.53,69.56,61.22,20.72,0,138102,7.357,8.56,8.76,0,-4.996,-5.105,13.13,71,1.983
101,2014-09-29T04:00,2014,272,400,0,68.58,61.21,69.5,60.9,68.5,59.68,28.44,33.48,28.33,33.45,69.55,61.16,20.69,0,138537.7,7.373,8.6,8.82,0,-5.046,-5.126,13.13,71,1.983
101,2014-09-29T05:00,2014,272,500,0,68.57,61.09,69.48,60.74,68.48,59.53,28.45,33.49,28.35,33.45,69.54,61.03,20.52,0,139557.3,7.485,8.75,8.95,0,-5.038,-5.107,13.13,71,1.983
101,2014-09-29T06:00,2014,272,600,0,68.65,61.05,69.58,60.74,68.59,59.4,28.62,33.8,28.54,33.67,69.6,60.97,20.42,0,141441.6,7.606,8.85,9.19,0,-5.183,-5.122,13.13,72,2.011
101,2014-09-29T07:00,2014,272,700,0,68.55,61.06,69.47,60.74,68.47,59.3,28.53,33.56,28.43,33.52,69.52,60.93,20.65,0,141614.2,7.491,8.73,9.17,0,-5.034,-5.083,13.13,73,2.039
101,2014-09-29T08:00,2014,272,800,0,68.67,61.24,69.6,60.91,68.61,59.5,28.59,33.71,28.51,33.61,69.63,61.11,20.82,0,141823.3,7.427,8.69,9.11,0,-5.117,-5.097,13.13,72,2.011
101,2014-09-29T09:00,2014,272,900,0,68.64,61.26,69.55,60.95,68.55,59.61,28.61,33.68,28.51,33.63,69.6,61.16,20.65,0,138970.7,7.376,8.6,8.94,0,-5.068,-5.129,13.13,71,1.983
101,2014-09-29T10:00,2014,272,1000,0,68.68,61.45,69.59,61.13,68.6,59.88,28.69,33.67,28.59,33.7,69.66,61.37,20.66,0,136165.9,7.226,8.47,8.72,0,-4.982,-5.106,13.13,70,1.955
101,2014-09-29T11:00,2014,272,1100,0,68.76,61.83,69.67,61.49,68.68,60.37,28.95,33.88,28.87,33.99,69.75,61.76,20.63,0,130555.3,6.939,8.18,8.32,0,-4.926,-5.117,13.12,67,1.872
101,2014-09-29T12:00,2014,272,1200,0,68.72,61.88,69.63,61.59,68.64,60.38,29.06,33.8,28.98,34.07,69.73,61.81,20.58,0,128683.2,6.846,8.04,8.27,0,-4.746,-5.088,13.12,66,1.844
101,2014-09-29T13:00,2014,272,1300,0,68.74,62.12,69.65,61.82,68.67,60.57,29.43,34.19,29.35,34.5,69.73,62.02,20.58,0,125372.9,6.62,7.834,8.1,0,-4.759,-5.148,13.11,65,1.816
101,2014-09-29T14:00,2014,272,1400,0,68.75,62.09,69.66,61.8,68.68,60.49,29.76,34.47,29.68,34.76,69.75,61.98,20.56,0,126061.6,6.661,7.859,8.19,0,-4.708,-5.077,13.11,64,1.788
101,2014-09-29T15:00,2014,272,1500,0,68.77,62.05,69.67,61.79,68.69,60.53,29.99,34.62,29.91,34.91,69.75,61.97,20.65,0,126862.3,6.716,7.881,8.15,0,-4.624,-4.995,13.11,66,1.844
101,2014-09-29T16:00,2014,272,1600,0,68.74,61.89,69.63,61.6,68.65,60.11,30.08,34.65,30.01,34.9,69.72,61.71,20.72,0,130977.8,6.844,8.02,8.54,0,-4.564,-4.887,13.11,67,1.872
101,2014-09-29T17:00,2014,272,1700,0,68.76,61.8,69.66,61.5,68.67,60.14,30,34.58,29.92,34.77,69.76,61.67,20.62,0,131672.1,6.964,8.15,8.53,0,-4.575,-4.855,13.11,68,1.899
101,2014-09-29T18:00,2014,272,1800,0,68.69,61.57,69.59,61.23,68.6,59.83,29.73,34.33,29.62,34.51,69.68,61.4,20.46,0,133971.6,7.121,8.36,8.77,0,-4.601,-4.881,13.11,69,1.927
101,2014-09-29T19:00,2014,272,1900,0,68.57,61.2,69.48,60.83,68.47,59.44,29.15,33.82,29.03,33.94,69.55,61.04,20.5,0,138691.5,7.372,8.65,9.03,0,-4.675,-4.907,13.11,71,1.983
101,2014-09-29T20:00,2014,272,2000,0,68.47,60.92,69.4,60.54,68.38,58.97,28.41,33.18,28.3,33.25,69.47,60.7,20.71,0,144462.3,7.558,8.86,9.41,0,-4.766,-4.955,13.12,74,2.067
101,2014-09-29T21:00,2014,272,2100,0,68.53,60.79,69.47,60.45,68.46,58.66,28.47,33.57,28.38,33.48,69.5,60.57,20.7,0,148490.7,7.746,9.02,9.8,0,-5.101,-5.097,13.13,76,2.123
101,2014-09-29T22:00,2014,272,2200,0,68.56,60.71,69.51,60.41,68.5,58.62,28.55,33.73,28.47,33.56,69.52,60.53,20.79,0,150667.4,7.851,9.1,9.89,0,-5.187,-5.089,13.12,76,2.123
101,2014-09-29T23:00,2014,272,2300,0,68.6,60.7,69.55,60.38,68.56,58.69,28.68,33.89,28.62,33.69,69.55,60.55,20.82,0,151496.7,7.9,9.17,9.87,0,-5.21,-5.069,13.12,77,2.151
101,2014-09-30T00:00,2014,273,2400,0,68.61,60.68,69.56,60.39,68.57,58.7,28.7,33.9,28.64,33.68,69.56,60.56,20.81,0,151507.9,7.928,9.17,9.87,0,-5.204,-5.042,13.12,76,2.123
101,2014-09-30T01:00,2014,273,100,0,68.65,60.69,69.6,60.41,68.61,58.66,28.78,34,28.73,33.77,69.59,60.57,20.75,0,151894.3,7.956,9.2,9.95,0,-5.215,-5.046,13.12,77,2.151
101,2014-09-30T02:00,2014,273,200,0,68.63,60.65,69.59,60.36,68.59,58.8,28.81,34,28.76,33.79,69.58,60.57,20.7,0,150860.5,7.973,9.23,9.79,0,-5.197,-5.035,13.12,76,2.123
101,2014-09-30T03:00,2014,273,300,0,68.64,60.66,69.59,60.38,68.6,58.69,28.87,34.09,28.82,33.86,69.58,60.55,20.77,0,152015.8,7.977,9.22,9.91,0,-5.222,-5.045,13.12,76,2.123
101,2014-09-30T04:00,2014,273,400,0,68.63,60.62,69.58,60.3,68.58,58.63,28.91,34.12,28.86,33.9,69.58,60.49,20.68,0,152122.4,8.01,9.27,9.95,0,-5.209,-5.037,13.12,77,2.151
101,2014-09-30T05:00,2014,273,500,0,68.65,60.58,69.6,60.29,68.62,58.55,28.91,34.12,28.87,33.9,69.6,60.47,20.53,0,152120.1,8.06,9.32,10.07,0,-5.219,-5.033,13.12,77,2.151
101,2014-09-30T06:00,2014,273,600,0,68.65,60.57,69.61,60.31,68.62,58.56,28.91,34.1,28.87,33.88,69.6,60.46,20.44,0,151536.8,8.08,9.3,10.06,0,-5.188,-5.008,13.12,76,2.123
101,2014-09-30T07:00,2014,273,700,0,68.65,60.57,69.59,60.29,68.63,58.56,28.96,34.15,28.92,33.93,69.6,60.46,20.48,0,151829.7,8.08,9.3,10.07,0,-5.189,-5.005,13.12,76,2.123
101,2014-09-30T08:00,2014,273,800,0,68.65,60.63,69.6,60.33,68.63,58.62,29.02,34.19,28.98,33.99,69.61,60.51,20.54,0,151436.9,8.02,9.27,10.01,0,-5.177,-5.006,13.11,76,2.123
101,2014-09-30T09:00,2014,273,900,0,68.66,60.72,69.6,60.44,68.61,58.78,29.03,34.18,28.99,34,69.61,60.61,20.52,0,149265.3,7.947,9.16,9.83,0,-5.148,-5.014,13.11,76,2.123
101,2014-09-30T10:00,2014,273,1000,0,68.65,60.72,69.6,60.46,68.61,58.76,28.95,34.13,28.9,33.93,69.6,60.62,20.54,0,149413.5,7.934,9.14,9.86,0,-5.179,-5.033,13.11,75,2.095
101,2014-09-30T11:00,2014,273,1100,0,68.66,60.76,69.6,60.49,68.62,58.82,28.86,34.04,28.81,33.85,69.61,60.66,20.47,0,148213.3,7.901,9.11,9.8,0,-5.183,-5.037,13.11,75,2.095
101,2014-09-30T12:00,2014,273,1200,0,68.65,60.82,69.59,60.48,68.6,58.85,28.84,34.02,28.78,33.84,69.6,60.69,20.52,0,147879.9,7.837,9.1,9.75,0,-5.184,-5.055,13.12,74,2.067
101,2014-09-30T13:00,2014,273,1300,0,68.66,60.83,69.58,60.55,68.61,58.91,28.88,34.08,28.83,33.89,69.61,60.73,20.58,0,147670.5,7.825,9.04,9.7,0,-5.193,-5.061,13.12,75,2.095
101,2014-09-30T14:00,2014,273,1400,0,68.63,60.85,69.56,60.56,68.59,58.94,28.88,34.04,28.83,33.87,69.59,60.74,20.66,0,147495.5,7.788,9,9.65,0,-5.162,-5.039,13.12,74,2.067
101,2014-09-30T15:00,2014,273,1500,0,68.66,60.89,69.59,60.59,68.6,59.01,28.81,33.95,28.76,33.8,69.61,60.77,20.68,0,147237.3,7.766,9,9.6,0,-5.143,-5.038,13.12,75,2.095
101,2014-09-30T16:00,2014,273,1600,0,68.66,60.93,69.58,60.62,68.6,59.05,28.85,34.02,28.8,33.85,69.59,60.82,20.74,0,146916.2,7.724,8.95,9.55,0,-5.169,-5.057,13.12,75,2.095
101,2014-09-30T17:00,2014,273,1700,0,68.66,60.92,69.59,60.62,68.6,59.07,28.81,33.96,28.76,33.8,69.61,60.81,20.6,0,145890.4,7.735,8.96,9.53,0,-5.155,-5.047,13.12,74,2.067
101,2014-09-30T18:00,2014,273,1800,0,68.62,60.81,69.55,60.52,68.56,58.96,28.89,34.05,28.84,33.88,69.57,60.71,20.44,0,145943.2,7.805,9.03,9.6,0,-5.156,-5.046,13.12,74,2.067
101,2014-09-30T19:00,2014,273,1900,0,68.64,60.79,69.58,60.49,68.59,58.89,28.87,34.04,28.83,33.87,69.58,60.68,20.44,0,147042.4,7.849,9.08,9.7,0,-5.17,-5.049,13.12,74,2.067
101,2014-09-30T20:00,2014,273,2000,0,68.65,60.78,69.57,60.45,68.59,58.85,28.83,33.99,28.78,33.83,69.59,60.67,20.5,0,147931.5,7.865,9.13,9.74,0,-5.16,-5.048,13.11,75,2.095
101,2014-09-30T21:00,2014,273,2100,0,68.63,60.74,69.56,60.42,68.58,58.83,28.85,34.06,28.79,33.88,69.57,60.63,20.58,0,148781.6,7.891,9.13,9.75,0,-5.209,-5.088,13.12,75,2.095
101,2014-09-30T22:00,2014,273,2200,0,68.63,60.74,69.57,60.4,68.59,58.75,28.83,34.03,28.77,33.83,69.57,60.61,20.68,0,150271.4,7.893,9.17,9.85,0,-5.201,-5.058,13.12,75,2.095
101,2014-09-30T23:00,2014,273,2300,0,68.6,60.72,69.54,60.39,68.55,58.77,28.78,33.94,28.73,33.77,69.55,60.58,20.74,0,150269.8,7.886,9.16,9.78,0,-5.163,-5.039,13.12,76,2.123
101,2014-10-01T00:00,2014,274,2400,0,68.6,60.72,69.54,60.34,68.54,58.69,28.77,33.95,28.72,33.78,69.54,60.55,20.7,0,150548.9,7.875,9.21,9.85,0,-5.172,-5.064,13.12,76,2.123
101,2014-10-01T01:00,2014,274,100,0,68.66,60.77,69.61,60.41,68.62,58.84,28.79,33.98,28.74,33.79,69.6,60.65,20.78,0,150717.6,7.888,9.2,9.77,0,-5.185,-5.041,13.12,76,2.123
101,2014-10-01T02:00,2014,274,200,0,68.62,60.74,69.57,60.41,68.58,58.82,28.82,34.02,28.77,33.83,69.56,60.61,20.77,0,150350.5,7.884,9.16,9.75,0,-5.199,-5.061,13.11,75,2.095
101,2014-10-01T03:00,2014,274,300,0,68.67,60.77,69.61,60.43,68.63,58.87,28.84,34.06,28.8,33.86,69.59,60.63,20.76,0,150488.1,7.897,9.18,9.76,0,-5.214,-5.053,13.11,76,2.123
101,2014-10-01T04:00,2014,274,400,0,68.65,60.73,69.59,60.41,68.6,58.96,28.86,34.04,28.82,33.86,69.59,60.63,20.66,0,149218.9,7.919,9.18,9.65,0,-5.18,-5.038,13.11,76,2.123
101,2014-10-01T05:00,2014,274,500,0,68.62,60.67,69.57,60.34,68.57,58.85,28.92,34.11,28.88,33.93,69.56,60.57,20.53,0,149119.1,7.951,9.23,9.72,0,-5.19,-5.048,13.11,75,2.095
101,2014-10-01T06:00,2014,274,600,0,68.65,60.66,69.6,60.35,68.61,58.75,28.93,34.1,28.89,33.91,69.58,60.53,20.45,0,149654,7.988,9.25,9.85,0,-5.176,-5.017,13.11,75,2.095
101,2014-10-01T07:00,2014,274,700,0,68.65,60.69,69.61,60.38,68.62,58.8,29.01,34.19,28.97,33.98,69.58,60.56,20.65,0,150569.4,7.963,9.22,9.82,0,-5.179,-5.009,13.11,76,2.123
101,2014-10-01T08:00,2014,274,800,0,68.63,60.71,69.58,60.4,68.58,58.82,28.94,34.08,28.89,33.9,69.58,60.58,20.71,0,150279.5,7.928,9.17,9.77,0,-5.14,-5.009,13.11,76,2.123
101,2014-10-01T09:00,2014,274,900,0,68.63,60.72,69.58,60.4,68.59,58.81,28.97,34.15,28.93,33.94,69.57,60.57,20.66,0,149915.1,7.917,9.18,9.78,0,-5.18,-5.011,13.11,76,2.123
101,2014-10-01T10:00,2014,274,1000,0,68.64,60.72,69.59,60.4,68.6,58.75,28.96,34.13,28.92,33.93,69.57,60.54,20.71,0,150756.9,7.919,9.19,9.85,0,-5.17,-5.01,13.11,76,2.123
101,2014-10-01T11:00,2014,274,1100,0,68.69,60.79,69.63,60.48,68.65,58.76,28.99,34.15,28.95,33.95,69.63,60.6,20.62,0,150010.6,7.908,9.15,9.89,0,-5.161,-4.997,13.11,75,2.095
101,2014-10-01T12:00,2014,274,1200,0,68.66,60.79,69.58,60.47,68.6,58.86,28.96,34.06,28.91,33.9,69.58,60.63,20.78,0,150002.1,7.87,9.12,9.74,0,-5.104,-4.992,13.11,76,2.123
101,2014-10-01T13:00,2014,274,1300,0,68.65,60.82,69.58,60.47,68.61,59.03,28.89,34.02,28.85,33.84,69.59,60.68,20.79,0,149006.5,7.839,9.11,9.58,0,-5.127,-4.992,13.11,75,2.095
101,2014-10-01T14:00,2014,274,1400,0,68.68,60.82,69.61,60.48,68.63,59.04,28.92,34.06,28.88,33.89,69.61,60.69,20.78,0,149109.8,7.857,9.13,9.59,0,-5.142,-5.013,13.11,76,2.123
101,2014-10-01T15:00,2014,274,1500,0,68.64,60.8,69.57,60.46,68.59,59,28.92,34.06,28.88,33.89,69.59,60.67,20.78,0,148962.7,7.847,9.11,9.59,0,-5.141,-5.015,13.11,75,2.095
101,2014-10-01T16:00,2014,274,1600,0,68.62,60.79,69.54,60.45,68.56,59.02,28.8,33.95,28.76,33.79,69.56,60.67,20.79,0,148484.9,7.824,9.08,9.54,0,-5.15,-5.028,13.11,75,2.095
101,2014-10-01T17:00,2014,274,1700,0,68.7,60.78,69.62,60.44,68.66,59.07,28.93,34.15,28.89,33.95,69.62,60.68,20.58,0,148314.1,7.916,9.18,9.58,0,-5.223,-5.063,13.11,75,2.095
101,2014-10-01T18:00,2014,274,1800,0,68.7,60.71,69.63,60.38,68.67,59.04,28.9,34.1,28.86,33.9,69.63,60.62,20.42,0,148110.5,7.995,9.25,9.62,0,-5.203,-5.031,13.11,74,2.067
101,2014-10-01T19:00,2014,274,1900,0,68.62,60.62,69.55,60.3,68.58,58.82,28.9,34.08,28.87,33.89,69.55,60.49,20.42,0,148944.2,7.993,9.25,9.76,0,-5.181,-5.02,13.11,76,2.123
101,2014-10-01T20:00,2014,274,2000,0,68.62,60.62,69.56,60.31,68.57,58.73,28.92,34.08,28.89,33.89,69.55,60.48,20.57,0,150461.1,7.999,9.25,9.84,0,-5.159,-4.998,13.11,75,2.095
101,2014-10-01T21:00,2014,274,2100,0,68.64,60.68,69.59,60.36,68.6,58.68,28.92,34.1,28.89,33.89,69.57,60.49,20.73,0,151734.4,7.958,9.23,9.92,0,-5.179,-5.005,13.11,77,2.151
101,2014-10-01T22:00,2014,274,2200,0,68.67,60.68,69.6,60.34,68.63,58.7,29.02,34.2,28.99,33.99,69.59,60.49,20.59,0,151204.9,7.994,9.26,9.93,0,-5.185,-5.003,13.11,76,2.123
101,2014-10-01T23:00,2014,274,2300,0,68.65,60.59,69.56,60.23,68.59,58.68,28.92,34.05,28.89,33.86,69.56,60.42,20.57,0,151611.8,8.05,9.32,9.92,0,-5.124,-4.976,13.11,76,2.123
101,2014-10-02T00:00,2014,275,2400,0,68.64,60.57,69.57,60.22,68.59,58.68,28.93,34.08,28.9,33.88,69.55,60.41,20.56,0,151723.1,8.07,9.35,9.91,0,-5.149,-4.979,13.11,77,2.151
101,2014-10-02T01:00,2014,275,100,0,68.67,60.6,69.59,60.24,68.62,58.66,28.98,34.15,28.95,33.94,69.58,60.41,20.6,0,152333.9,8.07,9.35,9.96,0,-5.168,-4.988,13.11,77,2.151
101,2014-10-02T02:00,2014,275,200,0,68.65,60.56,69.6,60.22,68.61,58.62,29.06,34.23,29.03,34.03,69.58,60.38,20.5,0,152055.9,8.09,9.38,9.99,0,-5.172,-5.002,13.11,76,2.123
101,2014-10-02T03:00,2014,275,300,0,68.68,60.59,69.61,60.24,68.64,58.62,29.13,34.28,29.11,34.08,69.59,60.41,20.57,0,152545.4,8.08,9.37,10.02,0,-5.151,-4.971,13.11,77,2.151
101,2014-10-02T04:00,2014,275,400,0,68.68,60.55,69.62,60.2,68.65,58.59,29.09,34.24,29.07,34.03,69.59,60.36,20.49,0,152762.7,8.13,9.42,10.05,0,-5.149,-4.955,13.11,77,2.151
101,2014-10-02T05:00,2014,275,500,0,68.67,60.51,69.6,60.18,68.63,58.55,29.06,34.2,29.04,34,69.6,60.33,20.43,0,152658,8.16,9.42,10.08,0,-5.14,-4.963,13.11,77,2.151
101,2014-10-02T06:00,2014,275,600,0,68.64,60.48,69.58,60.14,68.61,58.49,29.16,34.3,29.13,34.1,69.57,60.29,20.4,0,152639,8.16,9.44,10.11,0,-5.14,-4.97,13.11,76,2.123
101,2014-10-02T07:00,2014,275,700,0,68.64,60.49,69.58,60.16,68.6,58.43,29.06,34.17,29.03,33.97,69.56,60.28,20.55,0,153944.8,8.15,9.42,10.17,0,-5.111,-4.934,13.11,78,2.179
101,2014-10-02T08:00,2014,275,800,0,68.67,60.54,69.63,60.21,68.63,58.48,29.09,34.22,29.07,34.02,69.6,60.33,20.56,0,153823,8.13,9.42,10.16,0,-5.128,-4.95,13.11,77,2.151
101,2014-10-02T09:00,2014,275,900,0,68.63,60.53,69.56,60.21,68.59,58.46,29.08,34.21,29.06,34.01,69.54,60.32,20.6,0,153404.1,8.1,9.35,10.13,0,-5.128,-4.948,13.11,80,2.235
101,2014-10-02T10:00,2014,275,1000,0,68.74,60.63,69.66,60.31,68.7,58.64,29.09,34.25,29.07,34.05,69.66,60.46,20.57,0,152892.9,8.1,9.35,10.06,0,-5.157,-4.98,13.11,80,2.235
101,2014-10-02T11:00,2014,275,1100,0,68.7,60.67,69.64,60.34,68.66,58.7,29.01,34.16,28.98,33.97,69.63,60.51,20.62,0,151835.4,8.03,9.29,9.95,0,-5.15,-4.982,13.11,79,2.207
101,2014-10-02T12:00,2014,275,1200,0,68.7,60.71,69.64,60.38,68.66,58.74,29.04,34.21,29.01,34.01,69.63,60.54,20.62,0,151283.8,7.993,9.26,9.92,0,-5.164,-4.999,13.11,77,2.151
101,2014-10-02T13:00,2014,275,1300,0,68.73,60.83,69.65,60.49,68.68,58.95,29.01,34.2,28.98,34,69.65,60.68,20.62,0,149217.6,7.904,9.16,9.74,0,-5.182,-5.015,13.11,77,2.151
101,2014-10-02T14:00,2014,275,1400,0,68.73,60.97,69.65,60.62,68.68,59.04,29.04,34.22,29.01,34.03,69.66,60.81,20.7,0,147688.7,7.765,9.03,9.63,0,-5.173,-5.023,13.11,75,2.095
101,2014-10-02T15:00,2014,275,1500,0,68.65,60.95,69.56,60.62,68.58,59.03,28.88,34.02,28.83,33.86,69.59,60.78,20.74,0,146776.4,7.698,8.94,9.56,0,-5.135,-5.032,13.11,76,2.123
101,2014-10-02T16:00,2014,275,1600,0,68.7,61,69.61,60.66,68.63,59.16,28.91,34.07,28.85,33.9,69.63,60.84,20.72,0,146173.2,7.699,8.95,9.48,0,-5.166,-5.051,13.11,74,2.067
101,2014-10-02T17:00,2014,275,1700,0,68.62,60.88,69.53,60.55,68.55,58.96,28.85,34.02,28.8,33.84,69.53,60.7,20.73,0,147248.2,7.74,8.98,9.59,0,-5.169,-5.034,13.11,76,2.123
101,2014-10-02T18:00,2014,275,1800,0,68.65,60.68,69.58,60.33,68.59,58.57,28.86,34.03,28.82,33.84,69.58,60.45,20.51,0,150849.8,7.968,9.25,10.02,0,-5.175,-5.019,13.11,77,2.151
101,2014-10-02T19:00,2014,275,1900,0,68.61,60.54,69.55,60.19,68.57,58.35,28.92,34.09,28.89,33.89,69.54,60.29,20.7,0,154539.1,8.07,9.36,10.22,0,-5.162,-5.005,13.11,79,2.207
101,2014-10-02T20:00,2014,275,2000,0,68.64,60.58,69.59,60.25,68.6,58.36,28.92,34.07,28.88,33.87,69.57,60.34,20.81,0,155304.1,8.06,9.34,10.24,0,-5.152,-4.993,13.11,79,2.207
101,2014-10-02T21:00,2014,275,2100,0,68.57,60.39,69.51,60.1,68.54,58.22,28.95,34.12,28.92,33.91,69.48,60.17,20.7,0,156020.1,8.18,9.41,10.32,0,-5.167,-4.984,13.11,79,2.207
101,2014-10-02T22:00,2014,275,2200,0,68.52,60.15,69.45,59.84,68.49,57.93,28.94,34.07,28.91,33.86,69.42,59.93,20.79,0,160264.4,8.37,9.61,10.57,0,-5.135,-4.943,13.11,81,2.263
101,2014-10-02T23:00,2014,275,2300,0,68.54,60.11,69.46,59.81,68.52,57.91,29.02,34.17,29,33.95,69.44,59.9,20.76,0,160831.3,8.43,9.65,10.6,0,-5.149,-4.946,13.11,82,2.291
101,2014-10-03T00:00,2014,276,2400,0,68.51,60.12,69.43,59.81,68.49,57.85,29.01,34.13,29,33.9,69.4,59.89,20.81,0,160948.7,8.39,9.62,10.63,0,-5.12,-4.908,13.11,82,2.291
101,2014-10-03T01:00,2014,276,100,0,68.49,60.07,69.4,59.75,68.46,57.79,29.02,34.16,29.01,33.93,69.38,59.85,20.75,0,161045.8,8.42,9.65,10.67,0,-5.143,-4.929,13.11,81,2.263
101,2014-10-03T02:00,2014,276,200,0,68.22,59.8,69.14,59.4,68.18,57.43,29.01,34.13,29,33.9,69.11,59.54,20.71,0,161712.5,8.42,9.74,10.75,0,-5.118,-4.907,13.11,81,2.263
101,2014-10-03T03:00,2014,276,300,0,68.25,59.82,69.17,59.48,68.22,57.51,29.08,34.18,29.06,33.96,69.15,59.59,20.73,0,161355.9,8.43,9.69,10.71,0,-5.104,-4.895,13.12,82,2.291
101,2014-10-03T04:00,2014,276,400,0,68.45,59.95,69.37,59.65,68.42,57.84,29.16,34.27,29.16,34.05,69.36,59.8,20.7,0,161023.4,8.49,9.72,10.59,0,-5.109,-4.894,13.11,81,2.263
101,2014-10-03T05:00,2014,276,500,0,68.68,60.12,69.62,59.8,68.66,58.13,29.12,34.27,29.12,34.03,69.57,60.01,20.5,0,160023.6,8.56,9.82,10.53,0,-5.151,-4.915,13.11,81,2.263
101,2014-10-03T06:00,2014,276,600,0,68.64,60.12,69.58,59.72,68.6,58.09,29.17,34.33,29.16,34.11,69.55,59.98,20.46,0,159662.4,8.52,9.86,10.51,0,-5.159,-4.95,13.11,80,2.235
101,2014-10-03T07:00,2014,276,700,0,68.65,60.19,69.59,59.8,68.62,58.09,29.13,34.3,29.12,34.08,69.56,60.05,20.67,0,160591.9,8.46,9.79,10.53,0,-5.175,-4.966,13.11,81,2.263
101,2014-10-03T08:00,2014,276,800,0,68.68,60.37,69.64,60.01,68.65,58.28,29.04,34.23,29.03,33.99,69.6,60.22,20.8,0,159166.1,8.32,9.64,10.38,0,-5.184,-4.964,13.11,80,2.235
101,2014-10-03T09:00,2014,276,900,0,68.74,60.61,69.69,60.27,68.7,58.62,29.06,34.23,29.04,34.01,69.65,60.46,20.82,0,155405.5,8.14,9.42,10.08,0,-5.175,-4.967,13.11,78,2.179
101,2014-10-03T10:00,2014,276,1000,0,68.73,60.83,69.67,60.49,68.68,58.92,29.03,34.23,29,34.02,69.65,60.69,20.8,0,150894.3,7.908,9.18,9.77,0,-5.201,-5.015,13.12,76,2.123
101,2014-10-03T11:00,2014,276,1100,0,68.81,61.05,69.73,60.7,68.76,59.22,29.1,34.3,29.07,34.11,69.71,60.93,20.58,0,146350.4,7.76,9.03,9.54,0,-5.208,-5.04,13.11,75,2.095
101,2014-10-03T12:00,2014,276,1200,0,68.75,61.18,69.65,60.83,68.69,59.38,29.1,34.24,29.06,34.09,69.67,61.05,20.61,0,143013.8,7.571,8.82,9.31,0,-5.134,-5.028,13.11,72,2.011
101,2014-10-03T13:00,2014,276,1300,0,68.72,61.2,69.62,60.86,68.64,59.46,29,34.14,28.95,34.01,69.64,61.09,20.52,0,141064.5,7.515,8.76,9.18,0,-5.139,-5.057,13.12,72,2.011
101,2014-10-03T14:00,2014,276,1400,0,68.67,61.18,69.57,60.86,68.59,59.43,28.94,34.03,28.87,33.96,69.61,61.07,20.56,0,140918.9,7.498,8.71,9.16,0,-5.095,-5.086,13.12,72,2.011
101,2014-10-03T15:00,2014,276,1500,0,68.65,61.18,69.54,60.88,68.56,59.43,28.91,34.01,28.84,33.95,69.59,61.07,20.65,0,140860.4,7.465,8.66,9.13,0,-5.091,-5.112,13.11,72,2.011
101,2014-10-03T16:00,2014,276,1600,0,68.65,61.13,69.56,60.82,68.56,59.28,28.8,33.87,28.72,33.81,69.58,60.99,20.66,0,142467.4,7.515,8.74,9.28,0,-5.073,-5.086,13.11,73,2.039
101,2014-10-03T17:00,2014,276,1700,0,68.66,60.98,69.59,60.66,68.59,59.08,28.74,33.83,28.68,33.74,69.59,60.83,20.45,0,144208.3,7.684,8.92,9.51,0,-5.094,-5.053,13.11,74,2.067
101,2014-10-03T18:00,2014,276,1800,0,68.54,60.67,69.46,60.37,68.47,58.71,28.73,33.84,28.67,33.71,69.49,60.5,20.52,0,148095.7,7.875,9.09,9.76,0,-5.116,-5.044,13.12,76,2.123
101,2014-10-03T19:00,2014,276,1900,0,68.57,60.54,69.51,60.25,68.51,58.33,28.8,33.96,28.76,33.78,69.51,60.31,20.68,0,153376.2,8.03,9.26,10.18,0,-5.159,-5.028,13.12,78,2.179
101,2014-10-03T20:00,2014,276,2000,0,68.56,60.42,69.5,60.1,68.52,58.16,28.81,34.01,28.76,33.82,69.49,60.18,20.85,0,157166.4,8.14,9.4,10.36,0,-5.205,-5.064,13.12,80,2.235
101,2014-10-03T21:00,2014,276,2100,0,68.55,60.34,69.49,59.98,68.51,58.02,28.84,34.08,28.78,33.87,69.47,60.08,20.85,0,158819,8.21,9.51,10.49,0,-5.243,-5.091,13.12,80,2.235
101,2014-10-03T22:00,2014,276,2200,0,68.6,60.31,69.53,59.95,68.58,57.95,28.88,34.15,28.84,33.9,69.5,60.04,20.79,0,160057.3,8.29,9.58,10.63,0,-5.271,-5.069,13.12,81,2.263
101,2014-10-03T23:00,2014,276,2300,0,68.59,60.33,69.55,60.02,68.56,58.04,28.84,34.03,28.8,33.82,69.52,60.12,20.84,0,159329.8,8.26,9.53,10.51,0,-5.19,-5.018,13.12,81,2.263
101,2014-10-04T00:00,2014,277,2400,0,68.64,60.39,69.59,60.1,68.59,58.08,28.87,34.03,28.83,33.82,69.56,60.17,20.82,0,158856.1,8.24,9.5,10.52,0,-5.166,-4.992,13.12,81,2.263
101,2014-10-04T01:00,2014,277,100,0,68.65,60.4,69.61,60.12,68.61,58.44,28.88,34.07,28.86,33.86,69.58,60.31,20.78,0,156628.6,8.25,9.49,10.17,0,-5.183,-5.007,13.12,79,2.207
101,2014-10-04T02:00,2014,277,200,0,68.64,60.43,69.6,60.14,68.6,58.47,28.94,34.12,28.92,33.91,69.56,60.32,20.82,0,156399.3,8.22,9.47,10.14,0,-5.184,-4.997,13.11,79,2.207
101,2014-10-04T03:00,2014,277,300,0,68.67,60.46,69.62,60.15,68.63,58.51,28.95,34.15,28.93,33.94,69.6,60.34,20.89,0,156807.3,8.21,9.47,10.12,0,-5.201,-5.011,13.1,80,2.235
101,2014-10-04T04:00,2014,277,400,0,68.67,60.43,69.62,60.14,68.63,58.49,28.95,34.14,28.92,33.93,69.61,60.32,20.71,0,155864.2,8.24,9.48,10.14,0,-5.193,-5.006,13.11,80,2.235
101,2014-10-04T05:00,2014,277,500,0,68.68,60.39,69.62,60.11,68.64,58.47,28.96,34.15,28.93,33.94,69.61,60.3,20.5,0,154878.2,8.29,9.52,10.18,0,-5.198,-5.015,13.11,79,2.207
101,2014-10-04T06:00,2014,277,600,0,68.67,60.43,69.63,60.14,68.63,58.62,29.02,34.2,28.99,33.99,69.6,60.36,20.69,0,154977.8,8.24,9.49,10.01,0,-5.184,-5.004,13.11,79,2.207
101,2014-10-04T07:00,2014,277,700,0,68.68,60.43,69.63,60.15,68.63,58.6,28.95,34.14,28.92,33.93,69.6,60.37,20.61,0,154534.2,8.25,9.49,10.03,0,-5.193,-5.01,13.11,79,2.207
101,2014-10-04T08:00,2014,277,800,0,68.67,60.45,69.62,60.16,68.62,58.5,28.98,34.19,28.95,33.99,69.61,60.32,20.54,0,154283.9,8.22,9.47,10.12,0,-5.212,-5.044,13.11,78,2.179
101,2014-10-04T09:00,2014,277,900,0,68.73,60.55,69.66,60.27,68.67,58.76,28.98,34.2,28.94,34,69.66,60.47,20.45,0,151817,8.18,9.39,9.91,0,-5.224,-5.061,13.11,78,2.179
101,2014-10-04T10:00,2014,277,1000,0,68.72,60.6,69.67,60.33,68.68,58.91,29.03,34.32,29,34.08,69.64,60.56,20.58,0,151380.8,8.12,9.34,9.77,0,-5.289,-5.083,13.11,77,2.151
101,2014-10-04T11:00,2014,277,1100,0,68.66,60.64,69.6,60.32,68.61,58.71,28.91,34.15,28.87,33.93,69.59,60.52,20.67,0,151808.9,8.02,9.28,9.9,0,-5.232,-5.062,13.11,78,2.179
101,2014-10-04T12:00,2014,277,1200,0,68.65,60.68,69.59,60.33,68.59,58.6,28.83,34.06,28.77,33.86,69.6,60.49,20.71,0,152249.3,7.968,9.26,10,0,-5.226,-5.091,13.11,78,2.179
101,2014-10-04T13:00,2014,277,1300,0,68.67,60.73,69.62,60.4,68.62,58.93,28.88,34.15,28.82,33.95,69.6,60.62,20.72,0,150179.2,7.942,9.21,9.69,0,-5.271,-5.135,13.12,77,2.151
101,2014-10-04T14:00,2014,277,1400,0,68.68,60.7,69.61,60.35,68.62,58.94,28.9,34.19,28.83,33.97,69.6,60.59,20.67,0,150200.4,7.977,9.25,9.68,0,-5.29,-5.139,13.12,78,2.179
101,2014-10-04T15:00,2014,277,1500,0,68.7,60.79,69.62,60.43,68.62,59.06,28.83,34.06,28.77,33.88,69.63,60.68,20.67,0,148850.4,7.912,9.18,9.56,0,-5.232,-5.107,13.12,77,2.151
101,2014-10-04T16:00,2014,277,1600,0,68.75,60.87,69.65,60.52,68.66,59.14,28.82,34.05,28.77,33.87,69.66,60.76,20.62,0,147805.9,7.881,9.13,9.53,0,-5.231,-5.103,13.12,76,2.123
101,2014-10-04T17:00,2014,277,1700,0,68.72,60.86,69.63,60.5,68.63,58.98,28.8,34,28.74,33.82,69.64,60.68,20.44,0,147091.7,7.864,9.13,9.65,0,-5.206,-5.079,13.12,76,2.123
101,2014-10-04T18:00,2014,277,1800,0,68.62,60.88,69.54,60.54,68.56,58.8,28.81,34.01,28.74,33.85,69.56,60.65,20.46,0,146424.3,7.737,9,9.76,0,-5.202,-5.11,13.12,76,2.123
101,2014-10-04T19:00,2014,277,1900,0,68.72,61.05,69.61,60.7,68.63,59.16,28.75,33.85,28.68,33.74,69.65,60.87,20.7,0,145605.3,7.67,8.9,9.48,0,-5.101,-5.065,13.12,75,2.095
101,2014-10-04T20:00,2014,277,2000,0,68.69,61.1,69.58,60.75,68.61,59.43,28.79,33.94,28.72,33.82,69.62,61,20.81,0,143805,7.59,8.82,9.18,0,-5.149,-5.108,13.12,75,2.095
101,2014-10-04T21:00,2014,277,2100,0,68.66,61.08,69.55,60.71,68.6,59.43,28.74,33.89,28.68,33.77,69.59,60.98,20.8,0,143724.7,7.585,8.84,9.16,0,-5.141,-5.092,13.12,74,2.067
101,2014-10-04T22:00,2014,277,2200,0,68.62,60.83,69.54,60.49,68.56,59.16,28.71,33.89,28.66,33.74,69.56,60.75,20.83,0,147599.1,7.79,9.04,9.4,0,-5.177,-5.079,13.12,77,2.151
101,2014-10-04T23:00,2014,277,2300,0,68.65,60.66,69.59,60.36,68.6,59.01,28.8,34.03,28.75,33.84,69.58,60.6,20.84,0,150953.8,7.989,9.24,9.59,0,-5.235,-5.081,13.12,77,2.151
101,2014-10-05T00:00,2014,278,2400,0,68.6,60.45,69.55,60.15,68.56,58.77,28.83,34.06,28.8,33.86,69.52,60.39,20.81,0,153690.7,8.16,9.4,9.8,0,-5.228,-5.06,13.12,79,2.207
101,2014-10-05T01:00,2014,278,100,0,68.61,60.3,69.55,59.99,68.58,58.5,28.88,34.13,28.85,33.91,69.51,60.24,20.84,0,157401.8,8.32,9.57,10.08,0,-5.243,-5.063,13.12,81,2.263
101,2014-10-05T02:00,2014,278,200,0,68.53,60.11,69.46,59.85,68.5,58.24,28.93,34.15,28.9,33.92,69.43,60.03,20.69,0,158077.8,8.41,9.62,10.26,0,-5.219,-5.022,13.12,81,2.263
101,2014-10-05T03:00,2014,278,300,0,67.64,59.27,68.54,59.02,67.6,57.05,28.95,34.07,28.93,33.85,68.52,59.07,20.7,0,159045.6,8.37,9.52,10.55,0,-5.122,-4.922,13.12,81,2.263
101,2014-10-05T04:00,2014,278,400,0,67.06,58.66,67.94,58.4,67.06,56.38,29.09,34.08,29.09,33.85,67.89,58.43,20.69,0,159868.6,8.4,9.54,10.67,0,-4.984,-4.764,13.12,81,2.263
101,2014-10-05T05:00,2014,278,500,0,66.69,58.25,67.56,57.98,66.67,55.99,29.12,34,29.11,33.8,67.53,58.01,20.59,0,159487.7,8.44,9.57,10.67,0,-4.881,-4.693,13.12,81,2.263
101,2014-10-05T06:00,2014,278,600,0,66.41,57.91,67.27,57.65,66.39,55.7,29.13,33.94,29.14,33.75,67.25,57.69,20.63,0,160438,8.5,9.61,10.69,0,-4.813,-4.617,13.12,81,2.263
101,2014-10-05T07:00,2014,278,700,0,65.99,57.5,66.83,57.21,65.99,55.21,29.11,33.86,29.13,33.68,66.78,57.23,20.69,0,161375.9,8.49,9.62,10.78,0,-4.75,-4.542,13.12,82,2.291
101,2014-10-05T08:00,2014,278,800,0,66.1,57.61,66.94,57.28,66.05,55.24,29.25,33.93,29.26,33.77,66.9,57.3,20.52,0,160442,8.49,9.66,10.81,0,-4.682,-4.505,13.12,81,2.263
101,2014-10-05T09:00,2014,278,900,0,67.04,58.54,67.92,58.24,67,56.24,29.29,34.12,29.29,33.93,67.88,58.29,20.58,0,160927.9,8.51,9.68,10.76,0,-4.831,-4.633,13.12,82,2.291
101,2014-10-05T10:00,2014,278,1000,0,68.03,59.57,68.94,59.25,68.02,57.19,29.13,34.1,29.14,33.87,68.91,59.34,20.52,0,160568.1,8.46,9.69,10.83,0,-4.963,-4.73,13.11,81,2.263
101,2014-10-05T11:00,2014,278,1100,0,68.68,60.35,69.62,60.03,68.66,57.97,29.22,34.35,29.23,34.13,69.6,60.13,20.63,0,159436.1,8.34,9.59,10.69,0,-5.131,-4.907,13.1,80,2.235
101,2014-10-05T12:00,2014,278,1200,0,68.72,60.52,69.66,60.19,68.72,58.1,29.21,34.39,29.21,34.16,69.63,60.28,20.6,0,157382.7,8.2,9.47,10.61,0,-5.184,-4.943,13.1,80,2.235
101,2014-10-05T13:00,2014,278,1300,0,68.72,60.61,69.66,60.28,68.68,58.36,29.15,34.29,29.13,34.09,69.65,60.41,20.73,0,155604.6,8.11,9.38,10.31,0,-5.147,-4.954,13.1,78,2.179
101,2014-10-05T14:00,2014,278,1400,0,68.73,60.68,69.66,60.4,68.7,58.57,29.14,34.35,29.13,34.13,69.65,60.55,20.77,0,153934.5,8.05,9.27,10.13,0,-5.212,-4.999,13.1,78,2.179
101,2014-10-05T15:00,2014,278,1500,0,68.69,60.64,69.61,60.37,68.64,58.57,29.08,34.27,29.05,34.07,69.62,60.52,20.68,0,152789.6,8.05,9.24,10.07,0,-5.192,-5.015,13.1,78,2.179
101,2014-10-05T16:00,2014,278,1600,0,68.7,60.56,69.62,60.26,68.66,58.45,29.07,34.28,29.05,34.06,69.61,60.43,20.55,0,153823.4,8.14,9.36,10.21,0,-5.206,-5.009,13.1,78,2.179
101,2014-10-05T17:00,2014,278,1700,0,68.63,60.36,69.57,60.04,68.6,58.21,29.1,34.29,29.09,34.07,69.54,60.19,20.39,0,155278.1,8.28,9.53,10.39,0,-5.187,-4.979,13.1,78,2.179
101,2014-10-05T18:00,2014,278,1800,0,68.5,59.97,69.41,59.61,68.47,57.8,29.12,34.27,29.12,34.04,69.37,59.79,20.39,0,159694.4,8.53,9.8,10.67,0,-5.143,-4.919,13.09,80,2.235
101,2014-10-05T19:00,2014,278,1900,0,67.78,59.22,68.67,58.83,67.75,57.03,29.03,34.04,29.03,33.86,68.63,59,20.55,0,161620.8,8.56,9.83,10.72,0,-5.013,-4.834,13.09,82,2.291
101,2014-10-05T20:00,2014,278,2000,0,67.33,58.78,68.2,58.41,67.31,56.41,29.1,34.03,29.11,33.87,68.16,58.52,20.59,0,162557,8.54,9.8,10.89,0,-4.934,-4.763,13.09,81,2.263
101,2014-10-05T21:00,2014,278,2100,0,66.63,58.15,67.48,57.75,66.62,55.65,29.1,33.9,29.11,33.77,67.44,57.82,20.74,0,163434.6,8.48,9.73,10.97,0,-4.802,-4.661,13.09,82,2.291
101,2014-10-05T22:00,2014,278,2200,0,66.97,58.37,67.82,57.95,66.96,56.19,29.12,33.91,29.14,33.77,67.78,58.18,20.78,0,164080.9,8.6,9.86,10.77,0,-4.791,-4.631,13.09,82,2.291
101,2014-10-05T23:00,2014,278,2300,0,67.22,58.54,68.07,58.13,67.21,56.51,29.12,33.97,29.14,33.84,68.01,58.41,20.75,0,164275.8,8.68,9.94,10.7,0,-4.853,-4.7,13.09,81,2.263
101,2014-10-06T00:00,2014,279,2400,0,66.96,58.29,67.8,57.87,66.95,56.27,29.06,33.88,29.07,33.76,67.79,58.15,20.74,0,163956.7,8.67,9.93,10.68,0,-4.827,-4.692,13.09,82,2.291
101,2014-10-06T01:00,2014,279,100,0,66.75,58.1,67.6,57.71,66.73,56.04,29.18,33.98,29.18,33.86,67.56,57.95,20.82,0,164381,8.65,9.9,10.69,0,-4.796,-4.676,13.08,82,2.291
101,2014-10-06T02:00,2014,279,200,0,67.15,58.44,68,58.09,67.14,56.42,29.23,34.05,29.24,33.92,67.96,58.33,20.75,0,164424.1,8.71,9.91,10.73,0,-4.823,-4.675,13.09,82,2.291
101,2014-10-06T03:00,2014,279,300,0,67.14,58.42,68,58.09,67.13,56.48,29.13,33.97,29.14,33.83,67.96,58.33,20.72,0,163820.4,8.72,9.91,10.65,0,-4.842,-4.695,13.09,81,2.263
101,2014-10-06T04:00,2014,279,400,0,66.83,58.07,67.67,57.75,66.81,56.16,29.16,33.99,29.16,33.85,67.64,58,20.7,0,163961.9,8.75,9.93,10.65,0,-4.825,-4.688,13.09,82,2.291
101,2014-10-06T05:00,2014,279,500,0,66.74,57.97,67.57,57.6,66.73,56.02,29.22,34.02,29.23,33.88,67.54,57.87,20.63,0,164055.3,8.77,9.97,10.71,0,-4.8,-4.651,13.09,81,2.263
101,2014-10-06T06:00,2014,279,600,0,66.42,57.62,67.25,57.21,66.41,55.7,29.41,34.14,29.4,34.01,67.22,57.49,20.51,0,163688.9,8.8,10.04,10.72,0,-4.734,-4.604,13.09,82,2.291
101,2014-10-06T07:00,2014,279,700,0,66.44,57.61,67.27,57.24,66.43,55.71,29.46,34.13,29.46,33.99,67.24,57.51,20.53,0,163961.5,8.82,10.03,10.72,0,-4.667,-4.532,13.09,81,2.263
101,2014-10-06T08:00,2014,279,800,0,67.02,58.23,67.88,57.91,66.99,56.3,29.03,33.78,29.05,33.64,67.86,58.16,20.65,0,164262,8.78,9.98,10.69,0,-4.742,-4.592,13.09,82,2.291
101,2014-10-06T09:00,2014,279,900,0,68.26,59.62,69.17,59.35,68.24,57.45,29.22,34.17,29.22,34,69.13,59.53,20.75,0,163897.9,8.64,9.82,10.78,0,-4.953,-4.78,13.09,81,2.263
101,2014-10-06T10:00,2014,279,1000,0,68.69,60.34,69.62,60.07,68.65,58.29,29.11,34.26,29.11,34.06,69.6,60.28,20.65,0,157601.7,8.35,9.56,10.36,0,-5.152,-4.955,13.09,79,2.207
101,2014-10-06T11:00,2014,279,1100,0,68.68,60.66,69.63,60.34,68.65,58.71,29.06,34.24,29.05,34.03,69.61,60.59,20.66,0,152097.6,8.03,9.29,9.94,0,-5.182,-4.975,13.09,75,2.095
101,2014-10-06T12:00,2014,279,1200,0,68.76,60.98,69.68,60.66,68.71,59.22,29.12,34.32,29.11,34.13,69.66,60.93,20.7,0,147017.4,7.772,9.03,9.5,0,-5.203,-5.02,13.09,74,2.067
101,2014-10-06T13:00,2014,279,1300,0,68.67,61.04,69.61,60.72,68.62,59.29,29.08,34.26,29.05,34.09,69.59,60.99,20.65,0,144193.3,7.634,8.89,9.33,0,-5.183,-5.038,13.09,72,2.011
101,2014-10-06T14:00,2014,279,1400,0,68.63,61.01,69.56,60.74,68.57,59.32,29.02,34.18,28.98,34.04,69.56,60.97,20.68,0,143467.8,7.62,8.82,9.25,0,-5.159,-5.056,13.09,72,2.011
101,2014-10-06T15:00,2014,279,1500,0,68.64,61.06,69.55,60.81,68.56,59.41,28.86,33.95,28.81,33.86,69.58,61.03,20.73,0,142618.4,7.574,8.75,9.16,0,-5.091,-5.053,13.09,72,2.011
101,2014-10-06T16:00,2014,279,1600,0,68.57,60.99,69.49,60.71,68.5,59.4,28.82,33.94,28.76,33.85,69.5,60.97,20.71,0,142371.4,7.58,8.78,9.1,0,-5.126,-5.084,13.09,72,2.011
101,2014-10-06T17:00,2014,279,1700,0,68.61,60.85,69.54,60.58,68.55,59.16,28.79,33.95,28.74,33.81,69.55,60.81,20.49,0,144452.6,7.762,8.96,9.39,0,-5.156,-5.069,13.09,73,2.039
101,2014-10-06T18:00,2014,279,1800,0,68.56,60.59,69.49,60.38,68.51,58.84,28.81,34.01,28.76,33.83,69.48,60.56,20.45,0,147681.1,7.966,9.11,9.67,0,-5.201,-5.074,13.08,74,2.067
101,2014-10-06T19:00,2014,279,1900,0,68.59,60.55,69.53,60.36,68.55,58.92,28.76,33.95,28.72,33.78,69.53,60.56,20.49,0,148485.5,8.04,9.17,9.62,0,-5.192,-5.062,13.08,75,2.095
101,2014-10-06T20:00,2014,279,2000,0,68.53,60.43,69.47,60.23,68.49,58.77,28.8,34.06,28.75,33.87,69.46,60.44,20.61,0,150535,8.09,9.24,9.72,0,-5.259,-5.127,13.08,76,2.123
101,2014-10-06T21:00,2014,279,2100,0,68.51,60.32,69.45,60.06,68.47,58.63,28.8,34.06,28.75,33.87,69.43,60.32,20.68,0,153161.8,8.19,9.39,9.85,0,-5.26,-5.12,13.08,77,2.151
101,2014-10-06T22:00,2014,279,2200,0,68.56,60.33,69.49,60.09,68.53,58.59,28.79,34.09,28.74,33.86,69.49,60.32,20.79,0,154789.1,8.23,9.4,9.94,0,-5.297,-5.126,13.08,77,2.151
101,2014-10-06T23:00,2014,279,2300,0,68.63,60.37,69.56,60.16,68.61,58.59,28.88,34.16,28.84,33.94,69.54,60.36,20.65,0,154475.6,8.27,9.4,10.03,0,-5.281,-5.099,13.08,77,2.151
101,2014-10-07T00:00,2014,280,2400,0,68.56,60.42,69.52,60.23,68.54,58.68,28.8,34.06,28.75,33.85,69.51,60.42,20.76,0,152963.8,8.15,9.29,9.85,0,-5.258,-5.102,13.08,77,2.151
101,2014-10-07T01:00,2014,280,100,0,68.53,60.4,69.49,60.19,68.5,58.69,28.86,34.17,28.8,33.95,69.46,60.4,20.75,0,152660.6,8.14,9.3,9.81,0,-5.312,-5.15,13.08,76,2.123
101,2014-10-07T02:00,2014,280,200,0,68.62,60.55,69.59,60.36,68.59,58.83,28.89,34.19,28.83,33.96,69.55,60.55,20.77,0,151807.8,8.06,9.24,9.76,0,-5.298,-5.128,13.08,76,2.123
101,2014-10-07T03:00,2014,280,300,0,68.58,60.58,69.53,60.38,68.52,58.88,28.72,33.91,28.68,33.74,69.51,60.58,20.78,0,150312.7,7.992,9.15,9.64,0,-5.194,-5.062,13.08,76,2.123
101,2014-10-07T04:00,2014,280,400,0,68.62,60.63,69.59,60.39,68.59,58.98,28.82,34.08,28.78,33.86,69.55,60.62,20.7,0,149784.8,7.984,9.2,9.61,0,-5.263,-5.085,13.08,75,2.095
101,2014-10-07T05:00,2014,280,500,0,68.6,60.71,69.54,60.47,68.55,59.02,28.76,33.98,28.7,33.79,69.56,60.68,20.52,0,146884.1,7.893,9.07,9.54,0,-5.219,-5.094,13.08,74,2.067
101,2014-10-07T06:00,2014,280,600,0,68.61,60.77,69.55,60.54,68.55,59.14,28.81,34.06,28.76,33.88,69.55,60.76,20.46,0,145085.3,7.831,9.01,9.42,0,-5.248,-5.123,13.08,73,2.039
101,2014-10-07T07:00,2014,280,700,0,68.56,60.86,69.5,60.6,68.51,59.17,28.76,33.97,28.7,33.8,69.5,60.81,20.85,0,146036.1,7.699,8.9,9.33,0,-5.209,-5.103,13.08,74,2.067
101,2014-10-07T08:00,2014,280,800,0,68.6,60.99,69.53,60.71,68.53,59.34,28.7,33.87,28.63,33.73,69.55,60.95,20.8,0,143936.9,7.605,8.82,9.19,0,-5.165,-5.098,13.09,72,2.011
101,2014-10-07T09:00,2014,280,900,0,68.61,61.15,69.52,60.85,68.54,59.49,28.7,33.84,28.62,33.75,69.57,61.09,20.8,0,141466.2,7.466,8.67,9.05,0,-5.144,-5.123,13.08,72,2.011
101,2014-10-07T10:00,2014,280,1000,0,68.64,61.32,69.54,61,68.57,59.71,28.64,33.73,28.56,33.68,69.58,61.25,20.81,0,138869.9,7.318,8.54,8.85,0,-5.084,-5.121,13.09,70,1.955
101,2014-10-07T11:00,2014,280,1100,0,68.54,61.24,69.45,60.94,68.45,59.62,28.67,33.72,28.57,33.72,69.5,61.16,20.7,0,137718.8,7.301,8.5,8.84,0,-5.055,-5.147,13.09,71,1.983
101,2014-10-07T12:00,2014,280,1200,0,68.59,61.19,69.5,60.97,68.52,59.54,28.72,33.83,28.64,33.76,69.53,61.12,20.71,0,139302.9,7.401,8.53,8.98,0,-5.116,-5.118,13.09,70,1.955
101,2014-10-07T13:00,2014,280,1300,0,68.71,61.5,69.6,61.21,68.62,59.79,28.75,33.8,28.66,33.81,69.66,61.39,20.67,0,136360.8,7.21,8.39,8.84,0,-5.042,-5.144,13.09,70,1.955
101,2014-10-07T14:00,2014,280,1400,0,68.52,61.48,69.39,61.19,68.42,59.46,28.72,33.63,28.62,33.78,69.53,61.41,20.69,0,135262,7.046,8.2,8.96,0,-4.912,-5.156,13.09,68,1.899
101,2014-10-07T15:00,2014,280,1500,0,68.56,61.48,69.43,61.14,68.47,59.4,28.46,33.45,28.38,33.53,69.57,61.4,20.73,0,136879.9,7.079,8.3,9.07,0,-4.984,-5.149,13.09,69,1.927
101,2014-10-07T16:00,2014,280,1600,0,68.46,61.36,69.31,61.03,68.34,59.32,28.32,33.2,28.21,33.29,69.49,61.38,20.81,0,137134.1,7.095,8.29,9.02,0,-4.877,-5.076,13.09,69,1.927
101,2014-10-07T17:00,2014,280,1700,0,68.61,61.33,69.52,61.03,68.53,59.74,28.62,33.77,28.53,33.69,69.55,61.29,20.69,0,137256,7.285,8.49,8.79,0,-5.158,-5.154,13.09,69,1.927
101,2014-10-07T18:00,2014,280,1800,0,68.49,61.1,69.38,60.86,68.4,59.56,28.57,33.59,28.47,33.59,69.45,61.07,20.6,0,137720.9,7.387,8.53,8.84,0,-5.015,-5.12,13.09,70,1.955
101,2014-10-07T19:00,2014,280,1900,0,68.53,61.02,69.45,60.78,68.46,59.45,28.51,33.59,28.42,33.54,69.48,61,20.55,0,139849.4,7.513,8.67,9.01,0,-5.078,-5.121,13.09,72,2.011
101,2014-10-07T20:00,2014,280,2000,0,68.55,60.97,69.46,60.74,68.47,59.38,28.66,33.82,28.58,33.73,69.49,60.96,20.62,0,141352.2,7.574,8.72,9.08,0,-5.16,-5.151,13.09,72,2.011
101,2014-10-07T21:00,2014,280,2100,0,68.56,60.96,69.49,60.72,68.49,59.35,28.59,33.74,28.51,33.64,69.49,60.94,20.61,0,141950.1,7.601,8.77,9.14,0,-5.152,-5.122,13.09,72,2.011
101,2014-10-07T22:00,2014,280,2200,0,68.51,60.91,69.43,60.66,68.43,59.29,28.66,33.8,28.58,33.7,69.46,60.87,20.89,0,143890.4,7.603,8.77,9.14,0,-5.144,-5.122,13.09,73,2.039
101,2014-10-07T23:00,2014,280,2300,0,68.57,60.91,69.5,60.67,68.5,59.32,28.65,33.82,28.57,33.7,69.51,60.88,20.74,0,143782.7,7.656,8.84,9.18,0,-5.174,-5.128,13.09,73,2.039
101,2014-10-08T00:00,2014,281,2400,0,68.59,60.91,69.52,60.66,68.51,59.41,28.75,33.98,28.68,33.83,69.52,60.9,20.75,0,143684.6,7.683,8.86,9.1,0,-5.226,-5.143,13.08,73,2.039
101,2014-10-08T01:00,2014,281,100,0,68.61,60.97,69.54,60.71,68.54,59.47,28.65,33.86,28.58,33.71,69.55,60.96,20.76,0,143164.3,7.646,8.83,9.07,0,-5.213,-5.137,13.09,73,2.039
101,2014-10-08T02:00,2014,281,200,0,68.57,60.96,69.49,60.7,68.49,59.47,28.69,33.89,28.62,33.75,69.5,60.96,20.77,0,142620.5,7.611,8.8,9.02,0,-5.198,-5.138,13.08,72,2.011
101,2014-10-08T03:00,2014,281,300,0,68.55,60.88,69.48,60.6,68.48,59.35,28.67,33.86,28.6,33.72,69.48,60.85,20.77,0,144114.5,7.675,8.88,9.13,0,-5.184,-5.122,13.08,74,2.067
101,2014-10-08T04:00,2014,281,400,0,68.57,60.84,69.5,60.55,68.51,59.28,28.72,33.96,28.64,33.8,69.5,60.8,20.74,0,145056.2,7.727,8.94,9.23,0,-5.244,-5.155,13.09,74,2.067
101,2014-10-08T05:00,2014,281,500,0,67.06,59.57,67.96,59.04,67.02,58.08,28.79,34.07,28.71,33.87,68.58,61.64,13.93,0,96506.36,7.489,8.92,8.94,0,-5.277,-5.16,12.41,49,1.369
101,2014-10-08T06:00,2014,281,600,0,53.29,51.84,52.46,47.66,52.44,48.63,29.43,35,29.37,34.76,58.81,59.09,0,0,0,1.456,4.796,3.81,0,-5.569,-5.384,12.4,0,0
101,2014-10-08T07:00,2014,281,700,0,42.36,41.47,41.6,39.84,41.75,40.01,29.04,33.06,28.99,32.99,50.3,51.15,0,0,0,0.881,1.758,1.743,0,-4.016,-4,12.37,0,0
101,2014-10-08T08:00,2014,281,800,0,34.96,39.44,43.8,39.74,43.82,38.88,28.29,30.91,28.25,30.89,49.98,46.56,4.544,0,8594.189,-4.476,4.057,4.94,0,-2.615,-2.634,13.1,23,0.642
101,2014-10-08T09:00,2014,281,900,0,23.61,58.14,68.22,59.16,67.9,58.8,28.82,33.32,28.78,33.13,68.83,59.73,13.21,0,-58438.59,-34.54,9.06,9.1,0,-4.493,-4.349,13.1,51,1.425
101,2014-10-08T10:00,2014,281,1000,0,31.61,59.29,69.06,60.29,68.71,59.51,28.77,34.16,28.68,33.97,69.69,60.63,13.25,0,-34769.43,-27.69,8.77,9.2,0,-5.383,-5.295,13.09,50,1.397
101,2014-10-08T11:00,2014,281,1100,0,34.75,59.46,69.05,60.43,68.65,59.67,28.7,34.01,28.59,33.92,69.68,60.77,13.25,0,-25485.91,-24.71,8.61,8.98,0,-5.304,-5.334,13.1,49,1.369
101,2014-10-08T12:00,2014,281,1200,0,36.3,59.65,69.1,60.6,68.68,59.85,28.84,34.21,28.73,34.11,69.7,60.95,13.24,0,-21529.94,-23.35,8.5,8.83,0,-5.362,-5.38,13.09,49,1.369
