id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-10-08T13:00,2014,281,1300,0,36.53,59.59,69.06,60.53,68.66,59.8,28.75,34.12,28.62,34.02,69.65,60.87,13.27,0,-20299.42,-23.05,8.53,8.86,0,-5.376,-5.392,13.09,48,1.341
101,2014-10-08T14:00,2014,281,1400,0,36.35,59.7,69.15,60.64,68.74,59.9,28.83,34.15,28.72,34.07,69.76,60.98,13.23,0,-21454.93,-23.35,8.51,8.84,0,-5.318,-5.351,13.09,49,1.369
101,2014-10-08T15:00,2014,281,1500,0,36.47,59.6,69.08,60.56,68.66,59.8,28.71,34.02,28.59,33.97,69.68,60.88,13.27,0,-20599.81,-23.13,8.52,8.86,0,-5.31,-5.383,13.09,49,1.369
101,2014-10-08T16:00,2014,281,1600,0,35.99,59.45,69.06,60.42,68.65,59.66,28.81,34.14,28.7,34.04,69.68,60.74,13.21,0,-20802.97,-23.47,8.64,8.99,0,-5.328,-5.346,13.08,49,1.369
101,2014-10-08T17:00,2014,281,1700,0,35.74,59.46,69.12,60.4,68.73,59.65,28.85,34.24,28.75,34.09,69.72,60.75,13.13,0,-20995.64,-23.72,8.72,9.08,0,-5.39,-5.345,13.09,49,1.369
101,2014-10-08T18:00,2014,281,1800,0,35.14,59.08,69.06,60.04,68.68,59.35,28.81,34.2,28.73,34.01,69.66,60.4,12.98,0,-19550.81,-23.93,9.02,9.33,0,-5.381,-5.28,13.09,51,1.425
101,2014-10-08T19:00,2014,281,1900,0,34.21,59.05,69.08,60,68.7,59.22,28.8,34.16,28.73,33.95,69.69,60.31,13.11,0,-22243.69,-24.84,9.08,9.48,0,-5.365,-5.221,13.09,52,1.453
101,2014-10-08T20:00,2014,281,2000,0,34.1,59.01,69.1,59.94,68.71,59.14,28.84,34.24,28.77,33.99,69.69,60.25,13.14,0,-21929.42,-24.91,9.16,9.58,0,-5.405,-5.221,13.09,52,1.453
101,2014-10-08T21:00,2014,281,2100,0,33.72,58.98,69.13,59.91,68.78,59.19,28.91,34.33,28.85,34.07,69.73,60.28,13.23,0,-23048.51,-25.26,9.22,9.59,0,-5.424,-5.216,13.08,52,1.453
101,2014-10-08T22:00,2014,281,2200,0,33.44,58.88,69.13,59.82,68.77,59.09,28.96,34.38,28.9,34.12,69.72,60.18,13.12,0,-22850.33,-25.44,9.31,9.68,0,-5.426,-5.214,13.08,53,1.48
101,2014-10-08T23:00,2014,281,2300,0,32.98,58.81,69.17,59.75,68.82,59,29.14,34.59,29.09,34.3,69.73,60.1,13.1,0,-23306.33,-25.83,9.42,9.82,0,-5.453,-5.21,13.09,52,1.453
101,2014-10-09T00:00,2014,282,2400,0,32.47,58.62,69.1,59.58,68.74,58.79,29.02,34.38,28.98,34.14,69.68,59.9,13.09,0,-23601.45,-26.15,9.52,9.95,0,-5.363,-5.159,13.09,54,1.508
101,2014-10-09T01:00,2014,282,100,0,32.24,58.56,69.11,59.52,68.74,58.71,29.14,34.47,29.1,34.26,69.68,59.84,13.18,0,-23873.18,-26.32,9.59,10.02,0,-5.327,-5.163,13.09,54,1.508
101,2014-10-09T02:00,2014,282,200,0,31.95,58.49,69.17,59.43,68.8,58.64,29.1,34.41,29.07,34.2,69.71,59.76,13.19,0,-23667.9,-26.54,9.74,10.16,0,-5.311,-5.129,13.09,55,1.536
101,2014-10-09T03:00,2014,282,300,0,31.58,58.4,69.16,59.36,68.79,58.56,29.26,34.55,29.23,34.37,69.71,59.66,13.2,0,-24204.82,-26.82,9.8,10.24,0,-5.29,-5.14,13.09,56,1.564
101,2014-10-09T04:00,2014,282,400,0,31.19,58.19,69.08,59.15,68.71,58.4,29.12,34.35,29.09,34.2,69.67,59.48,13.19,0,-24079.29,-27,9.93,10.31,0,-5.23,-5.103,13.09,56,1.564
101,2014-10-09T05:00,2014,282,500,0,31.03,58.34,69.19,59.31,68.86,58.53,29.2,34.45,29.18,34.28,69.73,59.63,13.18,0,-25304.38,-27.31,9.87,10.33,0,-5.245,-5.098,13.09,55,1.536
101,2014-10-09T06:00,2014,282,600,0,31.15,58.3,69.15,59.25,68.8,58.45,29.24,34.5,29.22,34.32,69.71,59.57,13.04,0,-24254.78,-27.14,9.9,10.36,0,-5.265,-5.098,13.09,55,1.536
101,2014-10-09T07:00,2014,282,700,0,31.06,58.24,69.12,59.2,68.78,58.41,29.33,34.58,29.31,34.4,69.71,59.52,13.09,0,-24350.78,-27.18,9.93,10.37,0,-5.259,-5.097,13.09,55,1.536
101,2014-10-09T08:00,2014,282,800,0,31.03,58.33,69.17,59.29,68.82,58.47,29.27,34.51,29.26,34.33,69.74,59.6,13.16,0,-25095.62,-27.3,9.88,10.35,0,-5.237,-5.069,13.09,56,1.564
101,2014-10-09T09:00,2014,282,900,0,31.65,58.62,69.2,59.58,68.89,58.78,29.19,34.48,29.18,34.28,69.76,59.92,13.19,0,-25776.84,-26.97,9.62,10.12,0,-5.289,-5.101,13.09,54,1.508
101,2014-10-09T10:00,2014,282,1000,0,32.39,58.76,69.2,59.72,68.85,58.9,29.3,34.67,29.28,34.43,69.75,60.06,13.14,0,-24655.1,-26.38,9.48,9.95,0,-5.375,-5.152,13.09,52,1.453
101,2014-10-09T11:00,2014,282,1100,0,33.18,58.92,69.14,59.88,68.78,59.09,29.21,34.56,29.19,34.31,69.73,60.24,13.17,0,-24171.36,-25.74,9.26,9.69,0,-5.351,-5.129,13.09,52,1.453
101,2014-10-09T12:00,2014,282,1200,0,34.23,59.1,69.17,60.02,68.8,59.27,29.07,34.48,29.06,34.21,69.74,60.42,13.18,0,-22059.29,-24.87,9.15,9.52,0,-5.406,-5.158,13.09,53,1.48
101,2014-10-09T13:00,2014,282,1300,0,34.52,59.17,69.18,60.12,68.78,59.42,29.05,34.49,29.02,34.22,69.75,60.51,13.14,0,-22101.5,-24.65,9.06,9.36,0,-5.438,-5.203,13.09,52,1.453
101,2014-10-09T14:00,2014,282,1400,0,34.44,59.27,69.18,60.22,68.8,59.51,29.05,34.43,29.01,34.2,69.76,60.59,13.21,0,-23422.61,-24.82,8.96,9.29,0,-5.374,-5.189,13.09,52,1.453
101,2014-10-09T15:00,2014,282,1500,0,34.77,59.32,69.15,60.27,68.76,59.56,29.04,34.42,28.99,34.21,69.73,60.64,13.25,0,-23172.99,-24.55,8.87,9.2,0,-5.381,-5.218,13.09,51,1.425
101,2014-10-09T16:00,2014,282,1600,0,34.94,59.31,69.12,60.26,68.73,59.58,28.98,34.34,28.92,34.15,69.71,60.63,13.2,0,-22638.82,-24.37,8.87,9.15,0,-5.361,-5.229,13.09,51,1.425
101,2014-10-09T17:00,2014,282,1700,0,34.7,59.04,69.03,60.02,68.63,59.3,28.91,34.24,28.85,34.06,69.63,60.38,13.09,0,-21230.62,-24.34,9.01,9.32,0,-5.329,-5.212,13.09,51,1.425
101,2014-10-09T18:00,2014,282,1800,0,33.78,58.7,69.03,59.68,68.64,58.99,28.88,34.21,28.83,34,69.62,60.05,13.03,0,-20851.56,-24.92,9.35,9.65,0,-5.336,-5.172,13.1,53,1.48
101,2014-10-09T19:00,2014,282,1900,0,32.81,58.55,69.07,59.53,68.69,58.83,28.87,34.2,28.83,33.98,69.65,59.89,13.11,0,-22476.31,-25.74,9.54,9.86,0,-5.333,-5.152,13.1,55,1.536
101,2014-10-09T20:00,2014,282,2000,0,32.24,58.45,69.1,59.42,68.74,58.69,28.91,34.24,28.88,34.02,69.66,59.78,13.09,0,-22935.91,-26.21,9.67,10.05,0,-5.325,-5.141,13.1,55,1.536
101,2014-10-09T21:00,2014,282,2100,0,31.96,58.55,69.09,59.54,68.72,58.76,29,34.32,28.96,34.12,69.68,59.86,13.2,0,-25243.89,-26.59,9.55,9.95,0,-5.321,-5.159,13.1,54,1.508
101,2014-10-09T22:00,2014,282,2200,0,32.26,58.51,69.07,59.48,68.69,58.67,29.09,34.41,29.06,34.22,69.64,59.8,13.22,0,-23686.12,-26.25,9.59,10.03,0,-5.32,-5.155,13.1,55,1.536
101,2014-10-09T23:00,2014,282,2300,0,31.82,58.42,69.11,59.39,68.76,58.55,29.03,34.34,29,34.14,69.69,59.71,13.16,0,-23742.66,-26.6,9.72,10.2,0,-5.311,-5.132,13.1,55,1.536
101,2014-10-10T00:00,2014,283,2400,0,31.57,58.38,69.12,59.34,68.77,58.53,29.18,34.47,29.15,34.26,69.69,59.66,13.17,0,-24196.21,-26.82,9.77,10.24,0,-5.294,-5.113,13.1,55,1.536
101,2014-10-10T01:00,2014,283,100,0,31.47,58.37,69.09,59.31,68.75,58.5,29.26,34.54,29.23,34.35,69.67,59.63,13.21,0,-24524.3,-26.9,9.78,10.25,0,-5.287,-5.116,13.09,56,1.564
101,2014-10-10T02:00,2014,283,200,0,31.29,58.23,69.05,59.2,68.7,58.38,29.1,34.34,29.06,34.15,69.65,59.51,13.26,0,-24230.36,-26.94,9.85,10.33,0,-5.24,-5.088,13.09,56,1.564
101,2014-10-10T03:00,2014,283,300,0,31.14,58.24,69.11,59.18,68.78,58.37,29.27,34.52,29.25,34.33,69.71,59.49,13.23,0,-24164.38,-27.1,9.93,10.4,0,-5.255,-5.088,13.09,57,1.592
101,2014-10-10T04:00,2014,283,400,0,30.87,58.2,69.14,59.16,68.79,58.35,29.27,34.49,29.24,34.31,69.71,59.47,13.11,0,-24514.88,-27.34,9.98,10.43,0,-5.225,-5.068,13.09,56,1.564
101,2014-10-10T05:00,2014,283,500,0,30.63,58.11,69.1,59.08,68.76,58.23,29.3,34.53,29.28,34.35,69.68,59.37,13.01,0,-24354.78,-27.48,10.01,10.53,0,-5.228,-5.075,13.09,56,1.564
101,2014-10-10T06:00,2014,283,600,0,30.3,57.96,69.09,58.94,68.73,58.12,29.25,34.45,29.22,34.27,69.64,59.24,13.02,0,-24280.5,-27.66,10.15,10.61,0,-5.201,-5.049,13.09,56,1.564
101,2014-10-10T07:00,2014,283,700,0,30.13,57.97,69.11,58.93,68.76,58.13,29.32,34.51,29.29,34.33,69.68,59.25,13.17,0,-25007.54,-27.84,10.18,10.63,0,-5.191,-5.04,13.09,58,1.62
101,2014-10-10T08:00,2014,283,800,0,30.4,58.23,69.19,59.18,68.86,58.32,29.26,34.49,29.24,34.29,69.75,59.49,13.18,0,-25902.55,-27.83,10.01,10.54,0,-5.229,-5.052,13.09,56,1.564
101,2014-10-10T09:00,2014,283,900,0,31.15,58.46,69.13,59.43,68.79,58.56,29.23,34.48,29.2,34.31,69.71,59.76,13.24,0,-26445.13,-27.32,9.69,10.23,0,-5.252,-5.103,13.09,55,1.536
101,2014-10-10T10:00,2014,283,1000,0,32.04,58.63,69.12,59.6,68.78,58.43,29.17,34.45,29.15,34.25,69.69,59.77,13.23,0,-23976.14,-26.59,9.53,10.35,0,-5.28,-5.097,13.1,55,1.536
101,2014-10-10T11:00,2014,283,1100,0,32.94,58.9,69.15,59.85,68.8,58.77,29.2,34.5,29.17,34.29,69.73,60.08,13.23,0,-23713.4,-25.96,9.3,10.02,0,-5.302,-5.119,13.1,53,1.48
101,2014-10-10T12:00,2014,283,1200,0,33.95,58.99,69.12,59.92,68.74,59.02,29.17,34.52,29.14,34.28,69.69,60.23,13.26,0,-21870.61,-25.03,9.2,9.73,0,-5.35,-5.14,13.09,52,1.453
101,2014-10-10T13:00,2014,283,1300,0,33.9,59.02,69.17,59.98,68.8,59.16,29.02,34.35,28.99,34.13,69.74,60.32,13.27,0,-22567.92,-25.12,9.18,9.64,0,-5.327,-5.134,13.09,53,1.48
101,2014-10-10T14:00,2014,283,1400,0,34.09,59.1,69.12,60.06,68.75,59.24,29.08,34.45,29.05,34.24,69.7,60.4,13.27,0,-23070.28,-25.01,9.06,9.5,0,-5.364,-5.194,13.09,51,1.425
101,2014-10-10T15:00,2014,283,1500,0,34.15,59.09,69.1,60.04,68.73,59.24,28.94,34.28,28.9,34.09,69.69,60.4,13.33,0,-23002.89,-24.93,9.06,9.49,0,-5.346,-5.189,13.09,51,1.425
101,2014-10-10T16:00,2014,283,1600,0,34,58.92,69.04,59.89,68.66,59.11,28.86,34.19,28.82,34.01,69.65,60.25,13.34,0,-22451.29,-24.93,9.15,9.54,0,-5.325,-5.189,13.09,53,1.48
101,2014-10-10T17:00,2014,283,1700,0,33.51,58.73,69.02,59.7,68.66,58.94,28.82,34.15,28.78,33.96,69.62,60.06,13.3,0,-22193.83,-25.22,9.32,9.72,0,-5.334,-5.181,13.09,53,1.48
101,2014-10-10T18:00,2014,283,1800,0,32.78,58.44,69.06,59.4,68.7,58.57,28.99,34.32,28.97,34.12,69.63,59.74,13.22,0,-20991.59,-25.66,9.66,10.12,0,-5.328,-5.157,13.09,54,1.508
101,2014-10-10T19:00,2014,283,1900,0,31.64,58.19,69,59.17,68.64,58.3,28.89,34.13,28.86,33.96,69.6,59.48,13.19,0,-22742.91,-26.56,9.83,10.34,0,-5.24,-5.097,13.09,55,1.536
101,2014-10-10T20:00,2014,283,2000,0,31.31,58.2,69.07,59.16,68.7,58.33,29.04,34.3,29.01,34.13,69.64,59.51,13.21,0,-23555.83,-26.89,9.91,10.37,0,-5.261,-5.111,13.09,56,1.564
101,2014-10-10T21:00,2014,283,2100,0,31.03,58.14,69.03,59.1,68.67,58.28,29.06,34.3,29.02,34.14,69.61,59.45,13.22,0,-24244.42,-27.11,9.93,10.39,0,-5.24,-5.122,13.09,55,1.536
101,2014-10-10T22:00,2014,283,2200,0,31.13,58.14,69.05,59.1,68.7,58.18,29.03,34.26,29.01,34.08,69.62,59.4,13.24,0,-23355.12,-27.01,9.95,10.53,0,-5.23,-5.078,13.09,56,1.564
101,2014-10-10T23:00,2014,283,2300,0,30.99,58.12,69.08,59.06,68.72,58.09,29.08,34.3,29.05,34.13,69.64,59.35,13.26,0,-23209.56,-27.12,10.01,10.63,0,-5.225,-5.076,13.09,57,1.592
101,2014-10-11T00:00,2014,284,2400,0,30.96,58.17,69.09,59.12,68.72,58.25,29.11,34.34,29.08,34.18,69.64,59.45,13.32,0,-24409.26,-27.22,9.97,10.47,0,-5.237,-5.104,13.08,56,1.564
101,2014-10-11T01:00,2014,284,100,0,31.16,58.2,69.07,59.13,68.71,58.3,29.14,34.39,29.11,34.23,69.64,59.49,13.31,0,-24058.07,-27.04,9.94,10.41,0,-5.254,-5.125,13.08,56,1.564
101,2014-10-11T02:00,2014,284,200,0,31.13,58.2,69.06,59.16,68.69,58.32,29.09,34.33,29.05,34.18,69.64,59.51,13.27,0,-24355.76,-27.07,9.9,10.37,0,-5.235,-5.13,13.08,55,1.536
101,2014-10-11T03:00,2014,284,300,0,31.15,58.12,69.06,59.07,68.7,58.26,29.04,34.28,29,34.11,69.62,59.44,13.28,0,-23440.49,-26.97,9.99,10.44,0,-5.242,-5.111,13.08,56,1.564
101,2014-10-11T04:00,2014,284,400,0,30.84,58.1,69.1,59.06,68.74,58.25,29.1,34.35,29.07,34.17,69.67,59.44,13.27,0,-24114.9,-27.26,10.04,10.49,0,-5.244,-5.1,13.07,56,1.564
101,2014-10-11T05:00,2014,284,500,0,30.71,58.08,69.07,59.04,68.71,58.24,29.12,34.38,29.09,34.2,69.65,59.43,13.23,0,-24524.27,-27.37,10.04,10.47,0,-5.252,-5.114,13.07,56,1.564
101,2014-10-11T06:00,2014,284,600,0,30.74,58.12,69.09,59.07,68.73,58.29,29.1,34.34,29.06,34.18,69.66,59.48,13.24,0,-24789.81,-27.38,10.02,10.44,0,-5.239,-5.114,13.07,56,1.564
101,2014-10-11T07:00,2014,284,700,0,30.86,58.13,69.09,59.09,68.72,58.31,29.13,34.38,29.09,34.22,69.67,59.49,13.22,0,-24488.89,-27.26,10,10.41,0,-5.251,-5.131,13.06,55,1.536
101,2014-10-11T08:00,2014,284,800,0,30.92,58.13,69.07,59.08,68.71,58.28,29.16,34.43,29.12,34.26,69.64,59.46,13.24,0,-24268.15,-27.2,9.99,10.43,0,-5.262,-5.139,13.05,56,1.564
101,2014-10-11T09:00,2014,284,900,0,30.68,58,69.06,58.95,68.69,58.06,29.1,34.36,29.06,34.17,69.63,59.29,13.23,0,-23486.28,-27.32,10.11,10.63,0,-5.255,-5.109,13.05,56,1.564
101,2014-10-11T10:00,2014,284,1000,0,30.14,58.02,69.1,58.99,68.74,57.95,29.18,34.38,29.15,34.23,69.68,59.23,13.17,0,-24804.84,-27.88,10.11,10.79,0,-5.201,-5.077,13.05,57,1.592
101,2014-10-11T11:00,2014,284,1100,0,30.21,58.08,69.11,59.06,68.74,58.04,29.21,34.43,29.18,34.26,69.69,59.32,13.18,0,-25355.63,-27.87,10.05,10.7,0,-5.221,-5.078,13.04,56,1.564
101,2014-10-11T12:00,2014,284,1200,0,30.48,58.18,69.11,59.14,68.76,58.11,29.11,34.36,29.09,34.18,69.69,59.4,13.18,0,-25162.79,-27.7,9.97,10.65,0,-5.246,-5.096,13.04,56,1.564
101,2014-10-11T13:00,2014,284,1300,0,30.88,58.29,69.06,59.26,68.71,58.24,29.11,34.34,29.09,34.18,69.68,59.51,13.24,0,-25528.1,-27.41,9.8,10.47,0,-5.223,-5.094,13.05,56,1.564
101,2014-10-11T14:00,2014,284,1400,0,31.8,58.59,69.16,59.54,68.84,58.51,29.1,34.39,29.08,34.17,69.73,59.8,13.25,0,-24466.88,-26.79,9.62,10.32,0,-5.291,-5.087,13.04,54,1.508
101,2014-10-11T15:00,2014,284,1500,0,32.33,58.59,69.09,59.56,68.73,58.56,29.02,34.32,29,34.1,69.68,59.82,13.26,0,-23507.34,-26.26,9.53,10.17,0,-5.3,-5.099,13.04,54,1.508
101,2014-10-11T16:00,2014,284,1600,0,32.54,58.62,69.07,59.59,68.72,58.6,29.04,34.38,29.02,34.15,69.66,59.84,13.27,0,-23196.96,-26.08,9.48,10.13,0,-5.335,-5.13,13.04,54,1.508
101,2014-10-11T17:00,2014,284,1700,0,32.43,58.54,69.13,59.49,68.8,58.49,29.03,34.37,29.02,34.13,69.69,59.76,13.21,0,-21979.06,-26.1,9.64,10.3,0,-5.339,-5.108,13.04,54,1.508
101,2014-10-11T18:00,2014,284,1800,0,31.86,58.32,69.02,59.31,68.66,58.32,29.02,34.3,28.99,34.1,69.62,59.55,13.15,0,-22762.62,-26.46,9.71,10.34,0,-5.281,-5.11,13.04,55,1.536
101,2014-10-11T19:00,2014,284,1900,0,31.56,58.34,69.09,59.32,68.73,58.32,29.09,34.37,29.07,34.16,69.66,59.57,13.17,0,-23450.06,-26.78,9.78,10.41,0,-5.28,-5.093,13.04,55,1.536
101,2014-10-11T20:00,2014,284,2000,0,31.34,58.21,69.06,59.18,68.7,58.18,29.06,34.3,29.03,34.11,69.64,59.43,13.19,0,-23031.8,-26.87,9.88,10.52,0,-5.241,-5.076,13.03,55,1.536
101,2014-10-11T21:00,2014,284,2100,0,31.23,58.24,69.07,59.19,68.72,58.17,29.09,34.34,29.07,34.13,69.64,59.44,13.24,0,-23515.95,-27.01,9.88,10.55,0,-5.25,-5.057,13.03,56,1.564
101,2014-10-11T22:00,2014,284,2200,0,31.1,58.18,69.05,59.13,68.72,58.13,29.18,34.42,29.16,34.23,69.63,59.38,13.22,0,-23441.3,-27.07,9.92,10.59,0,-5.243,-5.07,13.03,56,1.564
101,2014-10-11T23:00,2014,284,2300,0,31.13,58.23,68.98,59.19,68.64,58.19,29.14,34.35,29.11,34.2,69.58,59.43,13.33,0,-24729.99,-27.11,9.79,10.45,0,-5.215,-5.082,13.03,55,1.536
101,2014-10-12T00:00,2014,285,2400,0,31.18,58.17,69.05,59.11,68.71,58.08,29.08,34.3,29.07,34.11,69.62,59.35,13.36,0,-23176.21,-26.98,9.94,10.62,0,-5.219,-5.045,13.03,57,1.592
101,2014-10-12T01:00,2014,285,100,0,31.05,58.15,69.05,59.08,68.7,58.06,29.14,34.36,29.13,34.18,69.62,59.32,13.34,0,-23358.03,-27.1,9.97,10.64,0,-5.217,-5.054,13.03,56,1.564
101,2014-10-12T02:00,2014,285,200,0,30.82,58.02,69.02,58.96,68.67,57.96,29.17,34.37,29.15,34.2,69.59,59.19,13.35,0,-23200.68,-27.2,10.05,10.71,0,-5.202,-5.052,13.04,57,1.592
101,2014-10-12T03:00,2014,285,300,0,30.42,57.91,69.01,58.84,68.66,57.83,29.15,34.33,29.12,34.15,69.58,59.08,13.33,0,-23365.3,-27.48,10.17,10.83,0,-5.181,-5.03,13.04,58,1.62
101,2014-10-12T04:00,2014,285,400,0,30.04,57.84,69.03,58.79,68.68,57.76,29.22,34.37,29.19,34.21,69.61,59.03,13.3,0,-23868.82,-27.81,10.24,10.92,0,-5.151,-5.015,13.04,58,1.62
101,2014-10-12T05:00,2014,285,500,0,29.92,57.85,69.07,58.78,68.7,57.75,29.46,34.66,29.44,34.5,69.62,59.03,13.26,0,-23976.47,-27.93,10.29,10.95,0,-5.192,-5.064,13.03,57,1.592
101,2014-10-12T06:00,2014,285,600,0,29.72,57.77,69.01,58.7,68.66,57.69,29.15,34.29,29.13,34.11,69.57,58.95,13.35,0,-24390.93,-28.05,10.31,10.97,0,-5.142,-4.986,13.04,59,1.648
101,2014-10-12T07:00,2014,285,700,0,29.77,57.79,69.03,58.73,68.69,57.69,29.34,34.49,29.31,34.32,69.62,58.97,13.33,0,-24141.14,-28.01,10.3,11,0,-5.146,-5.012,13.04,58,1.62
101,2014-10-12T08:00,2014,285,800,0,29.91,58,69.1,58.91,68.77,57.87,29.32,34.51,29.3,34.33,69.68,59.15,13.31,0,-25175.59,-28.09,10.19,10.9,0,-5.195,-5.023,13.04,57,1.592
101,2014-10-12T09:00,2014,285,900,0,30.51,58.19,69.09,59.15,68.75,58.13,29.26,34.44,29.24,34.27,69.66,59.4,13.29,0,-25520.16,-27.68,9.95,10.63,0,-5.176,-5.032,13.04,56,1.564
101,2014-10-12T10:00,2014,285,1000,0,31.39,58.38,69.1,59.32,68.77,58.32,29.33,34.57,29.31,34.39,69.68,59.6,13.23,0,-24189.22,-26.99,9.77,10.44,0,-5.24,-5.079,13.04,54,1.508
101,2014-10-12T11:00,2014,285,1100,0,32.4,58.63,69.07,59.58,68.73,58.59,29.13,34.39,29.11,34.18,69.66,59.86,13.31,0,-23712.45,-26.23,9.49,10.14,0,-5.259,-5.07,13.04,54,1.508
101,2014-10-12T12:00,2014,285,1200,0,33.49,58.83,69.1,59.77,68.77,58.81,29.13,34.44,29.11,34.21,69.69,60.05,13.34,0,-21804.82,-25.34,9.33,9.96,0,-5.309,-5.102,13.04,52,1.453
101,2014-10-12T13:00,2014,285,1300,0,33.79,58.91,69.13,59.84,68.77,58.95,29.03,34.36,29.01,34.13,69.69,60.14,13.37,0,-21734.88,-25.12,9.29,9.82,0,-5.324,-5.116,13.04,52,1.453
101,2014-10-12T14:00,2014,285,1400,0,33.79,58.96,69.11,59.9,68.76,59.01,28.98,34.32,28.96,34.1,69.69,60.2,13.35,0,-22357.53,-25.17,9.22,9.75,0,-5.332,-5.143,13.04,52,1.453
101,2014-10-12T15:00,2014,285,1500,0,33.96,58.96,69.07,59.92,68.7,59.02,28.95,34.28,28.92,34.07,69.66,60.21,13.29,0,-22144.76,-25,9.15,9.68,0,-5.329,-5.149,13.04,52,1.453
101,2014-10-12T16:00,2014,285,1600,0,33.82,58.87,69.04,59.84,68.66,58.93,28.9,34.21,28.86,34.01,69.64,60.11,13.22,0,-21847.65,-25.05,9.2,9.73,0,-5.306,-5.147,13.04,51,1.425
101,2014-10-12T17:00,2014,285,1700,0,33.36,58.62,69.03,59.61,68.65,58.68,28.91,34.25,28.88,34.02,69.62,59.88,13.1,0,-20744.01,-25.26,9.42,9.97,0,-5.339,-5.141,13.04,52,1.453
101,2014-10-12T18:00,2014,285,1800,0,32.4,58.28,68.99,59.26,68.64,58.35,28.96,34.23,28.94,34.04,69.58,59.53,13.12,0,-20739.18,-25.88,9.73,10.29,0,-5.27,-5.101,13.04,54,1.508
101,2014-10-12T19:00,2014,285,1900,0,31.48,58.16,69.02,59.14,68.68,58.22,28.93,34.17,28.91,33.97,69.62,59.42,13.21,0,-22563.84,-26.67,9.88,10.46,0,-5.24,-5.06,13.04,55,1.536
101,2014-10-12T20:00,2014,285,2000,0,31.21,58.09,69,59.08,68.64,58.17,29.06,34.28,29.03,34.12,69.59,59.37,13.2,0,-23138.98,-26.88,9.92,10.47,0,-5.223,-5.087,13.04,55,1.536
101,2014-10-12T21:00,2014,285,2100,0,31.11,58.14,69.05,59.09,68.71,58.19,29.06,34.28,29.04,34.1,69.63,59.4,13.24,0,-23416.66,-27.03,9.96,10.52,0,-5.226,-5.055,13.04,56,1.564
101,2014-10-12T22:00,2014,285,2200,0,31.25,58.18,69.05,59.11,68.71,58.21,29.12,34.34,29.1,34.16,69.64,59.42,13.28,0,-23225.64,-26.93,9.94,10.51,0,-5.227,-5.066,13.04,56,1.564
101,2014-10-12T23:00,2014,285,2300,0,31.12,58.03,68.97,59.02,68.63,58.11,28.94,34.14,28.91,33.97,69.58,59.33,13.3,0,-23124.04,-26.91,9.96,10.51,0,-5.199,-5.055,13.04,55,1.536
101,2014-10-13T00:00,2014,286,2400,0,31.06,58.04,69.03,58.99,68.69,58.08,29.05,34.28,29.03,34.1,69.61,59.29,13.3,0,-22712.8,-26.98,10.04,10.61,0,-5.231,-5.068,13.04,56,1.564
101,2014-10-13T01:00,2014,286,100,0,30.88,58.01,69.01,58.95,68.67,58.05,29.11,34.31,29.09,34.15,69.59,59.25,13.35,0,-23237.75,-27.13,10.06,10.62,0,-5.2,-5.061,13.04,57,1.592
101,2014-10-13T02:00,2014,286,200,0,30.87,57.98,69,58.92,68.65,58.01,29.15,34.35,29.12,34.19,69.57,59.2,13.35,0,-23022.49,-27.11,10.09,10.64,0,-5.196,-5.061,13.04,56,1.564
101,2014-10-13T03:00,2014,286,300,0,30.72,57.96,69.01,58.91,68.67,57.98,29.14,34.34,29.11,34.17,69.59,59.19,13.31,0,-23170.92,-27.24,10.1,10.69,0,-5.204,-5.062,13.04,56,1.564
101,2014-10-13T04:00,2014,286,400,0,30.56,57.86,68.97,58.8,68.64,57.87,29.17,34.34,29.14,34.19,69.56,59.09,13.3,0,-22850.53,-27.3,10.17,10.77,0,-5.18,-5.053,13.04,57,1.592
101,2014-10-13T05:00,2014,286,500,0,30.15,57.71,68.97,58.66,68.63,57.75,29.15,34.31,29.12,34.14,69.56,58.96,13.18,0,-22656.54,-27.55,10.31,10.88,0,-5.158,-5.02,13.04,57,1.592
101,2014-10-13T06:00,2014,286,600,0,29.85,57.71,68.97,58.66,68.64,57.74,29.21,34.37,29.17,34.19,69.57,58.97,13.26,0,-23795.83,-27.86,10.31,10.9,0,-5.165,-5.022,13.04,57,1.592
101,2014-10-13T07:00,2014,286,700,0,30.02,57.78,68.99,58.73,68.65,57.8,29.26,34.44,29.23,34.28,69.56,59.05,13.3,0,-23935.09,-27.77,10.26,10.85,0,-5.178,-5.053,13.05,57,1.592
101,2014-10-13T08:00,2014,286,800,0,30.41,58.11,69.1,59.04,68.77,58.11,29.24,34.45,29.22,34.28,69.7,59.35,13.29,0,-25040.24,-27.7,10.06,10.66,0,-5.205,-5.066,13.05,56,1.564
101,2014-10-13T09:00,2014,286,900,0,31.3,58.43,69.11,59.4,68.76,58.41,29.12,34.33,29.08,34.17,69.68,59.69,13.27,0,-25337.5,-27.13,9.71,10.34,0,-5.215,-5.085,13.05,54,1.508
101,2014-10-13T10:00,2014,286,1000,0,32.2,58.59,69.11,59.53,68.76,58.55,29.13,34.42,29.11,34.22,69.69,59.82,13.31,0,-23723.79,-26.39,9.58,10.21,0,-5.281,-5.105,13.05,54,1.508
101,2014-10-13T11:00,2014,286,1100,0,32.59,58.59,69.06,59.57,68.71,58.6,29.14,34.43,29.11,34.24,69.65,59.84,13.23,0,-22893.2,-26,9.49,10.11,0,-5.285,-5.129,13.05,53,1.48
101,2014-10-13T12:00,2014,286,1200,0,32.79,58.7,69.08,59.67,68.72,58.7,29.04,34.34,29.03,34.12,69.65,59.94,13.28,0,-23226.36,-25.9,9.41,10.02,0,-5.299,-5.092,13.05,52,1.453
101,2014-10-13T13:00,2014,286,1300,0,33.15,58.83,69.1,59.79,68.75,58.86,28.98,34.33,28.96,34.08,69.68,60.09,13.25,0,-23188.03,-25.68,9.31,9.89,0,-5.35,-5.12,13.04,52,1.453
101,2014-10-13T14:00,2014,286,1400,0,33.56,58.89,69.09,59.84,68.73,58.95,28.96,34.33,28.93,34.06,69.66,60.14,13.3,0,-22597.96,-25.33,9.25,9.79,0,-5.371,-5.125,13.04,52,1.453
101,2014-10-13T15:00,2014,286,1500,0,33.81,58.93,69.07,59.88,68.7,58.99,28.91,34.26,28.87,34.02,69.66,60.18,13.31,0,-22379.17,-25.12,9.19,9.71,0,-5.354,-5.144,13.05,51,1.425
101,2014-10-13T16:00,2014,286,1600,0,33.89,58.94,69.07,59.9,68.7,58.98,28.88,34.25,28.85,34,69.66,60.19,13.23,0,-21969.82,-25.05,9.18,9.72,0,-5.365,-5.154,13.05,51,1.425
101,2014-10-13T17:00,2014,286,1700,0,33.84,58.92,69.06,59.89,68.67,58.99,28.86,34.23,28.82,33.97,69.65,60.18,13.19,0,-22173.73,-25.08,9.18,9.68,0,-5.37,-5.15,13.05,51,1.425
101,2014-10-13T18:00,2014,286,1800,0,33.68,58.89,69.06,59.87,68.67,58.98,28.87,34.23,28.83,33.98,69.64,60.15,13.12,0,-22383.77,-25.21,9.19,9.7,0,-5.365,-5.147,13.05,52,1.453
101,2014-10-13T19:00,2014,286,1900,0,33.65,58.9,69.07,59.87,68.68,58.97,28.88,34.24,28.84,33.99,69.65,60.16,13.1,0,-22442.26,-25.25,9.19,9.71,0,-5.36,-5.15,13.05,50,1.397
101,2014-10-13T20:00,2014,286,2000,0,33.76,58.91,69.03,59.87,68.63,58.96,28.83,34.17,28.79,33.93,69.62,60.15,13.28,0,-22692.36,-25.15,9.15,9.67,0,-5.337,-5.141,13.05,53,1.48
101,2014-10-13T21:00,2014,286,2100,0,33.95,58.97,69.06,59.93,68.68,59.04,28.84,34.2,28.8,33.94,69.65,60.22,13.35,0,-22524.02,-25.02,9.13,9.65,0,-5.354,-5.145,13.05,51,1.425
101,2014-10-13T22:00,2014,286,2200,0,34,58.97,69.05,59.94,68.67,59.07,28.82,34.17,28.77,33.92,69.64,60.23,13.31,0,-22452.59,-24.97,9.11,9.61,0,-5.354,-5.147,13.05,51,1.425
101,2014-10-13T23:00,2014,286,2300,0,34.05,58.97,69.06,59.94,68.67,59.09,28.79,34.13,28.74,33.89,69.64,60.25,13.23,0,-22236.83,-24.93,9.12,9.59,0,-5.341,-5.146,13.04,51,1.425
101,2014-10-14T00:00,2014,287,2400,0,33.94,58.96,69.07,59.93,68.68,59.06,28.84,34.2,28.8,33.95,69.64,60.24,13.2,0,-22326.78,-25.02,9.14,9.62,0,-5.359,-5.154,13.05,51,1.425
101,2014-10-14T01:00,2014,287,100,0,33.95,58.96,69.05,59.93,68.66,59.08,28.81,34.15,28.76,33.91,69.63,60.24,13.26,0,-22604.96,-25.01,9.12,9.58,0,-5.34,-5.144,13.05,50,1.397
101,2014-10-14T02:00,2014,287,200,0,34.01,58.95,69.04,59.92,68.65,59.09,28.79,34.14,28.74,33.9,69.63,60.22,13.24,0,-22386.88,-24.94,9.12,9.56,0,-5.353,-5.159,13.05,51,1.425
101,2014-10-14T03:00,2014,287,300,0,34.1,59.02,69.06,60.01,68.66,59.19,28.75,34.06,28.7,33.85,69.66,60.31,13.29,0,-23000.71,-24.93,9.04,9.47,0,-5.306,-5.154,13.05,51,1.425
101,2014-10-14T04:00,2014,287,400,0,34.25,59.07,69.08,60.05,68.7,59.22,28.78,34.13,28.73,33.92,69.67,60.34,13.21,0,-22503.83,-24.82,9.03,9.48,0,-5.343,-5.188,13.05,50,1.397
101,2014-10-14T05:00,2014,287,500,0,34.25,59.07,69.07,60.06,68.69,59.25,28.77,34.12,28.71,33.91,69.67,60.35,13.12,0,-22575.59,-24.82,9.01,9.43,0,-5.347,-5.201,13.05,50,1.397
101,2014-10-14T06:00,2014,287,600,0,34.41,59.1,69.04,60.09,68.65,59.31,28.75,34.06,28.68,33.9,69.65,60.39,13.16,0,-22757.7,-24.7,8.95,9.34,0,-5.308,-5.221,13.05,50,1.397
101,2014-10-14T07:00,2014,287,700,0,34.52,59.16,69.06,60.15,68.68,59.34,28.74,34.04,28.67,33.89,69.67,60.44,13.12,0,-22640.32,-24.64,8.91,9.34,0,-5.297,-5.226,13.05,49,1.369
101,2014-10-14T08:00,2014,287,800,0,34.79,59.25,69,60.26,68.58,59.5,28.71,33.91,28.6,33.86,69.63,60.56,13.2,0,-23674.27,-24.46,8.74,9.08,0,-5.203,-5.263,13.05,49,1.369
101,2014-10-14T09:00,2014,287,900,0,35.35,59.35,69.1,60.33,68.69,59.63,28.6,33.81,28.5,33.75,69.7,60.66,13.19,0,-22006.45,-24,8.76,9.06,0,-5.215,-5.255,13.05,49,1.369
101,2014-10-14T10:00,2014,287,1000,0,35.53,59.36,69,60.35,68.57,59.67,28.66,33.87,28.54,33.86,69.61,60.67,13.19,0,-22342.27,-23.82,8.65,8.9,0,-5.204,-5.312,13.05,48,1.341
101,2014-10-14T11:00,2014,287,1100,0,35.82,59.4,69.03,60.42,68.58,59.77,28.6,33.74,28.47,33.77,69.64,60.73,13.12,0,-21768.8,-23.57,8.62,8.81,0,-5.138,-5.295,13.05,48,1.341
101,2014-10-14T12:00,2014,287,1200,0,36.03,59.5,69.01,60.55,68.54,59.91,28.33,33.3,28.18,33.45,69.64,60.84,13.18,0,-22672.02,-23.47,8.46,8.64,0,-4.978,-5.273,13.05,48,1.341
101,2014-10-14T13:00,2014,287,1300,0,36.82,59.78,69.09,60.79,68.64,60.13,28.69,33.81,28.56,33.91,69.7,61.09,13.17,0,-21862.39,-22.96,8.31,8.51,0,-5.116,-5.352,13.05,46,1.285
101,2014-10-14T14:00,2014,287,1400,0,37.38,59.83,69,60.85,68.56,60.21,28.65,33.53,28.52,33.8,69.65,61.15,13.15,0,-21119.92,-22.45,8.15,8.35,0,-4.874,-5.285,13.05,46,1.285
101,2014-10-14T15:00,2014,287,1500,0,37.8,60.05,69.09,61.08,68.62,60.43,28.82,33.67,28.69,33.96,69.74,61.36,13.23,0,-21621.8,-22.25,8.01,8.19,0,-4.852,-5.269,13.05,45,1.257
101,2014-10-14T16:00,2014,287,1600,0,38.35,60.07,69.04,61.07,68.59,60.4,29.02,33.85,28.89,34.13,69.67,61.34,13.28,0,-19928.22,-21.72,7.975,8.19,0,-4.832,-5.236,13.05,45,1.257
101,2014-10-14T17:00,2014,287,1700,0,38.01,59.93,69.03,60.94,68.6,60.25,29,33.81,28.86,34.09,69.66,61.21,13.22,0,-19564.07,-21.92,8.09,8.35,0,-4.81,-5.232,13.05,45,1.257
101,2014-10-14T18:00,2014,287,1800,0,37.18,59.68,68.99,60.68,68.51,59.99,28.74,33.56,28.58,33.82,69.62,60.97,13.23,0,-20239.84,-22.5,8.31,8.52,0,-4.819,-5.234,13.05,47,1.313
101,2014-10-14T19:00,2014,287,1900,0,36.52,59.55,68.98,60.58,68.48,59.86,28.39,33.24,28.23,33.49,69.59,60.86,13.28,0,-21583.15,-23.04,8.4,8.62,0,-4.853,-5.265,13.05,47,1.313
101,2014-10-14T20:00,2014,287,2000,0,36.19,59.54,69.01,60.52,68.56,59.85,28.38,33.47,28.24,33.57,69.61,60.82,13.29,0,-22086,-23.35,8.49,8.71,0,-5.095,-5.324,13.06,48,1.341
101,2014-10-14T21:00,2014,287,2100,0,36.14,59.51,69.03,60.49,68.58,59.83,28.47,33.57,28.34,33.66,69.64,60.78,13.35,0,-21927.48,-23.37,8.54,8.75,0,-5.102,-5.324,13.06,48,1.341
101,2014-10-14T22:00,2014,287,2200,0,35.99,59.5,69.03,60.48,68.57,59.84,28.36,33.43,28.23,33.53,69.64,60.78,13.35,0,-22483.04,-23.52,8.55,8.73,0,-5.07,-5.305,13.06,49,1.369
101,2014-10-14T23:00,2014,287,2300,0,35.96,59.49,69.04,60.46,68.58,59.82,28.55,33.75,28.42,33.77,69.63,60.76,13.29,0,-22192.92,-23.53,8.58,8.77,0,-5.195,-5.348,13.05,48,1.341
101,2014-10-15T00:00,2014,288,2400,0,35.85,59.42,69.02,60.42,68.56,59.78,28.58,33.78,28.46,33.8,69.6,60.71,13.24,0,-22116.43,-23.56,8.6,8.78,0,-5.194,-5.344,13.05,48,1.341
101,2014-10-15T01:00,2014,288,100,0,35.96,59.47,69.03,60.47,68.58,59.8,28.55,33.72,28.41,33.75,69.63,60.76,13.32,0,-22193.98,-23.51,8.56,8.78,0,-5.167,-5.336,13.06,48,1.341
101,2014-10-15T02:00,2014,288,200,0,36.13,59.54,69.02,60.52,68.56,59.84,28.51,33.66,28.37,33.71,69.62,60.8,13.36,0,-22277.15,-23.4,8.5,8.73,0,-5.157,-5.339,13.06,48,1.341
101,2014-10-15T03:00,2014,288,300,0,36.24,59.57,69.03,60.56,68.59,59.89,28.58,33.77,28.44,33.8,69.63,60.83,13.39,0,-22239.66,-23.33,8.47,8.7,0,-5.192,-5.355,13.06,48,1.341
101,2014-10-15T04:00,2014,288,400,0,36.33,59.62,69.06,60.6,68.6,59.95,28.61,33.82,28.48,33.83,69.65,60.89,13.32,0,-22254.49,-23.29,8.46,8.65,0,-5.208,-5.352,13.06,48,1.341
101,2014-10-15T05:00,2014,288,500,0,36.27,59.56,69.06,60.57,68.59,59.93,28.31,33.45,28.17,33.53,69.67,60.86,13.16,0,-21805.21,-23.29,8.49,8.66,0,-5.141,-5.359,13.07,47,1.313
101,2014-10-15T06:00,2014,288,600,0,36.35,59.55,68.99,60.57,68.51,59.98,28.58,33.8,28.44,33.85,69.59,60.86,13.22,0,-22302.6,-23.2,8.42,8.53,0,-5.222,-5.409,13.07,48,1.341
101,2014-10-15T07:00,2014,288,700,0,36.55,59.66,69.05,60.65,68.59,60.04,28.57,33.81,28.44,33.83,69.62,60.96,13.3,0,-22162.16,-23.11,8.4,8.55,0,-5.234,-5.392,13.07,47,1.313
101,2014-10-15T08:00,2014,288,800,0,36.77,59.67,69,60.67,68.52,60.07,28.47,33.52,28.32,33.67,69.62,60.97,13.33,0,-22002.4,-22.9,8.34,8.46,0,-5.044,-5.347,13.07,47,1.313
101,2014-10-15T09:00,2014,288,900,0,36.99,59.8,69.05,60.83,68.59,60.18,28.38,33.39,28.23,33.6,69.68,61.14,13.33,0,-22290.32,-22.82,8.22,8.41,0,-5.008,-5.371,13.07,46,1.285
101,2014-10-15T10:00,2014,288,1000,0,37.76,59.79,68.96,60.78,68.49,60.1,27.36,32.85,27.28,32.77,69.6,61.23,13.34,0,-19663.84,-22.03,8.18,8.39,0,-5.495,-5.488,13.07,46,1.285
101,2014-10-15T11:00,2014,288,1100,0,38.23,59.83,68.96,60.82,68.49,60.1,26.86,32.48,26.78,32.38,69.6,61.27,13.31,0,-18243.87,-21.6,8.14,8.39,0,-5.619,-5.601,13.07,45,1.257
101,2014-10-15T12:00,2014,288,1200,0,38.44,59.72,68.86,60.73,68.43,60.1,26.58,32.06,26.53,32.06,69.52,61.19,13.38,0,-17422.09,-21.29,8.13,8.33,0,-5.487,-5.531,13.07,46,1.285
101,2014-10-15T13:00,2014,288,1300,0,38.58,59.96,69.08,60.91,68.61,60.09,27.15,32.91,27.11,32.72,69.65,61.36,13.28,0,-16835.86,-21.38,8.17,8.52,0,-5.758,-5.607,13.06,45,1.257
101,2014-10-15T14:00,2014,288,1400,0,39.06,60.08,69.05,61.08,68.54,60.29,27.52,32.98,27.43,33,69.63,61.45,13.32,0,-17267.34,-21.02,7.97,8.25,0,-5.453,-5.571,13.07,44,1.229
101,2014-10-15T15:00,2014,288,1500,0,38.98,60.03,69.03,61.04,68.49,60.21,27.44,32.75,27.31,32.65,69.62,61.42,13.28,0,-17172.15,-21.06,7.987,8.28,0,-5.312,-5.34,13.07,45,1.257
101,2014-10-15T16:00,2014,288,1600,0,38.84,59.93,69,60.98,68.47,60.11,27.38,32.66,27.25,32.55,69.61,61.37,13.26,0,-16867.56,-21.09,8.02,8.36,0,-5.278,-5.3,13.07,44,1.229
101,2014-10-15T17:00,2014,288,1700,0,38.62,59.85,69,60.87,68.43,59.97,27.2,32.44,27.08,32.4,69.58,61.27,13.24,0,-16600.83,-21.23,8.12,8.46,0,-5.237,-5.326,13.07,45,1.257
101,2014-10-15T18:00,2014,288,1800,0,38.15,59.78,69.04,60.76,68.51,59.84,27.31,32.67,27.19,32.45,69.63,61.21,13.15,0,-16620.3,-21.63,8.29,8.66,0,-5.357,-5.255,13.07,45,1.257
101,2014-10-15T19:00,2014,288,1900,0,37.76,59.7,68.98,60.68,68.47,59.76,27.39,32.69,27.27,32.55,69.61,61.14,13.24,0,-17601.49,-21.93,8.3,8.71,0,-5.304,-5.28,13.07,46,1.285
101,2014-10-15T20:00,2014,288,2000,0,37.74,59.75,69.03,60.7,68.52,59.83,27.39,32.74,27.27,32.49,69.64,61.18,13.3,0,-17937.79,-22.01,8.33,8.69,0,-5.348,-5.223,13.07,46,1.285
101,2014-10-15T21:00,2014,288,2100,0,37.7,59.73,68.99,60.69,68.49,59.81,27.38,32.72,27.25,32.41,69.63,61.17,13.35,0,-18209.74,-22.03,8.31,8.67,0,-5.336,-5.159,13.07,46,1.285
101,2014-10-15T22:00,2014,288,2200,0,37.71,59.7,68.99,60.66,68.48,59.79,27.35,32.67,27.21,32.37,69.62,61.14,13.32,0,-17894.61,-21.99,8.33,8.69,0,-5.322,-5.16,13.07,47,1.313
101,2014-10-15T23:00,2014,288,2300,0,37.29,59.62,68.97,60.61,68.47,59.68,27.31,32.6,27.17,32.24,69.63,61.07,13.25,0,-18585.51,-22.34,8.36,8.79,0,-5.287,-5.062,13.07,46,1.285
101,2014-10-16T00:00,2014,289,2400,0,37.31,59.64,68.97,60.62,68.47,59.68,27.36,32.69,27.23,32.34,69.6,61.08,13.29,0,-18636.7,-22.33,8.35,8.79,0,-5.33,-5.11,13.07,46,1.285
101,2014-10-16T01:00,2014,289,100,0,37.38,59.63,68.99,60.61,68.49,59.72,27.38,32.73,27.25,32.43,69.62,61.07,13.29,0,-18280.17,-22.25,8.38,8.77,0,-5.347,-5.184,13.07,47,1.313
101,2014-10-16T02:00,2014,289,200,0,37.14,59.61,68.98,60.59,68.49,59.69,27.39,32.72,27.25,32.39,69.63,61.06,13.34,0,-19072.71,-22.48,8.38,8.8,0,-5.331,-5.14,13.07,47,1.313
101,2014-10-16T03:00,2014,289,300,0,37.35,59.66,68.99,60.64,68.5,59.72,27.37,32.68,27.23,32.42,69.63,61.1,13.33,0,-18675.72,-22.32,8.35,8.78,0,-5.307,-5.186,13.07,46,1.285
101,2014-10-16T04:00,2014,289,400,0,37.38,59.66,69.01,60.65,68.5,59.7,27.35,32.68,27.21,32.43,69.62,61.07,13.19,0,-18221.11,-22.28,8.36,8.8,0,-5.333,-5.218,13.07,48,1.341
101,2014-10-16T05:00,2014,289,500,0,37.2,59.61,69.02,60.6,68.51,59.65,27.39,32.75,27.26,32.51,69.62,61.03,13.07,0,-18116.92,-22.41,8.42,8.86,0,-5.358,-5.248,13.07,46,1.285
101,2014-10-16T06:00,2014,289,600,0,36.85,59.54,68.98,60.54,68.48,59.59,27.37,32.69,27.24,32.41,69.6,60.98,13.04,0,-18900.24,-22.69,8.44,8.89,0,-5.321,-5.178,13.07,46,1.285
101,2014-10-16T07:00,2014,289,700,0,36.95,59.62,68.95,60.62,68.47,59.7,27.38,32.7,27.24,32.39,69.59,61.04,13.22,0,-19876.27,-22.67,8.34,8.77,0,-5.319,-5.151,13.07,47,1.313
101,2014-10-16T08:00,2014,289,800,0,37.2,59.63,68.96,60.59,68.47,59.68,27.3,32.61,27.16,32.32,69.61,61.05,13.28,0,-18902.84,-22.43,8.37,8.79,0,-5.307,-5.158,13.07,47,1.313
101,2014-10-16T09:00,2014,289,900,0,36.48,59.46,68.97,60.45,68.5,59.53,27.38,32.69,27.25,32.46,69.61,60.9,13.14,0,-19496.48,-22.98,8.52,8.97,0,-5.308,-5.212,13.07,47,1.313
101,2014-10-16T10:00,2014,289,1000,0,36.76,59.57,68.96,60.52,68.49,59.59,27.46,32.81,27.34,32.55,69.57,60.98,13.23,0,-19537.7,-22.81,8.45,8.9,0,-5.348,-5.201,13.07,47,1.313
101,2014-10-16T11:00,2014,289,1100,0,36.47,59.4,68.95,60.39,68.49,59.48,27.45,32.73,27.31,32.46,69.61,60.84,13.15,0,-19017.2,-22.93,8.57,9.01,0,-5.285,-5.157,13.07,50,1.397
101,2014-10-16T12:00,2014,289,1200,0,35.53,59.37,68.99,60.34,68.54,59.45,27.54,32.92,27.42,32.74,69.6,60.81,13.15,0,-21626.64,-23.84,8.66,9.09,0,-5.377,-5.317,13.07,49,1.369
101,2014-10-16T13:00,2014,289,1300,0,35.9,59.56,69.04,60.52,68.59,59.57,27.53,32.88,27.43,32.8,69.64,60.98,13.26,0,-21874.98,-23.66,8.52,9.02,0,-5.349,-5.367,13.07,49,1.369
101,2014-10-16T14:00,2014,289,1400,0,36.41,59.54,68.98,60.51,68.52,59.6,27.48,32.82,27.37,32.67,69.62,60.97,13.31,0,-20637.08,-23.14,8.48,8.92,0,-5.347,-5.307,13.07,49,1.369
101,2014-10-16T15:00,2014,289,1500,0,36.75,59.62,69.03,60.58,68.55,59.66,27.52,32.84,27.4,32.53,69.66,61.04,13.23,0,-19760.68,-22.87,8.45,8.89,0,-5.322,-5.137,13.07,49,1.369
101,2014-10-16T16:00,2014,289,1600,0,36.8,59.57,68.97,60.54,68.49,59.64,27.43,32.71,27.28,32.38,69.63,61.02,13.23,0,-19665.99,-22.77,8.42,8.84,0,-5.286,-5.105,13.08,48,1.341
101,2014-10-16T17:00,2014,289,1700,0,36.49,59.39,68.98,60.34,68.53,59.49,27.55,32.96,27.44,32.64,69.6,60.88,13.14,0,-18499.25,-22.9,8.64,9.05,0,-5.416,-5.208,13.08,49,1.369
101,2014-10-16T18:00,2014,289,1800,0,35.98,59.27,69.02,60.2,68.58,59.3,27.67,33.13,27.59,32.87,69.61,60.74,13.13,0,-18358.35,-23.29,8.82,9.29,0,-5.457,-5.284,13.07,49,1.369
101,2014-10-16T19:00,2014,289,1900,0,35.58,59.15,69.03,60.09,68.61,59.19,27.75,33.2,27.68,32.97,69.62,60.64,13.09,0,-18392.71,-23.57,8.94,9.42,0,-5.454,-5.289,13.07,49,1.369
101,2014-10-16T20:00,2014,289,2000,0,35.41,59.12,69.04,60.06,68.6,59.13,27.86,33.32,27.79,33.12,69.61,60.61,13.11,0,-18641.53,-23.71,8.97,9.47,0,-5.455,-5.336,13.07,50,1.397
101,2014-10-16T21:00,2014,289,2100,0,35.4,59.11,69.06,60.03,68.62,59.07,27.89,33.34,27.83,33.09,69.62,60.58,13.18,0,-18285.6,-23.71,9.02,9.55,0,-5.454,-5.263,13.08,50,1.397
101,2014-10-16T22:00,2014,289,2200,0,35.27,59.08,69.03,60,68.6,59.01,27.96,33.43,27.89,33.15,69.61,60.54,13.25,0,-18560.51,-23.81,9.03,9.59,0,-5.465,-5.262,13.07,50,1.397
101,2014-10-16T23:00,2014,289,2300,0,35.23,59.06,69.06,59.97,68.61,58.99,28.09,33.54,28.04,33.32,69.62,60.49,13.21,0,-18249.85,-23.83,9.09,9.62,0,-5.447,-5.284,13.07,51,1.425
101,2014-10-17T00:00,2014,290,2400,0,35.16,59.06,69.05,59.98,68.6,58.9,28.09,33.5,28.04,33.23,69.61,60.49,13.29,0,-18467.71,-23.9,9.06,9.7,0,-5.411,-5.189,13.07,51,1.425
101,2014-10-17T01:00,2014,290,100,0,35.33,59.11,69.09,60.01,68.66,58.96,28.19,33.65,28.14,33.34,69.64,60.5,13.31,0,-18016.41,-23.79,9.08,9.69,0,-5.461,-5.203,13.07,51,1.425
101,2014-10-17T02:00,2014,290,200,0,35.18,59.04,69.05,59.95,68.6,58.82,28.05,33.46,28,33.17,69.61,60.45,13.24,0,-17799.28,-23.86,9.11,9.78,0,-5.409,-5.17,13.07,51,1.425
101,2014-10-17T03:00,2014,290,300,0,35.18,59.07,69.08,59.95,68.6,58.88,28.25,33.7,28.19,33.43,69.61,60.44,13.27,0,-18058.52,-23.89,9.12,9.72,0,-5.451,-5.235,13.07,51,1.425
101,2014-10-17T04:00,2014,290,400,0,35.08,59.01,69.05,59.9,68.59,58.84,28.13,33.52,28.09,33.31,69.58,60.38,13.25,0,-17970.05,-23.92,9.14,9.76,0,-5.39,-5.221,13.07,52,1.453
101,2014-10-17T05:00,2014,290,500,0,35.02,58.98,69.08,59.88,68.63,58.81,28.32,33.77,28.27,33.48,69.63,60.35,13.14,0,-17537.81,-23.96,9.2,9.82,0,-5.451,-5.21,13.07,51,1.425
101,2014-10-17T06:00,2014,290,600,0,34.71,58.91,69.04,59.83,68.6,58.75,28.35,33.76,28.3,33.47,69.59,60.3,13.12,0,-18197.55,-24.2,9.21,9.85,0,-5.418,-5.168,13.07,51,1.425
101,2014-10-17T07:00,2014,290,700,0,34.75,58.93,69.05,59.85,68.61,58.76,28.24,33.59,28.19,33.37,69.63,60.33,13.27,0,-18354.31,-24.18,9.21,9.86,0,-5.345,-5.173,13.07,52,1.453
101,2014-10-17T08:00,2014,290,800,0,34.83,58.95,69.07,59.85,68.61,58.79,28.32,33.69,28.28,33.44,69.6,60.33,13.28,0,-18233.53,-24.12,9.21,9.83,0,-5.373,-5.16,13.07,52,1.453
101,2014-10-17T09:00,2014,290,900,0,34.93,59.03,69.11,59.92,68.68,58.87,28.38,33.77,28.34,33.51,69.66,60.41,13.21,0,-18201.56,-24.1,9.19,9.81,0,-5.398,-5.165,13.07,51,1.425
101,2014-10-17T10:00,2014,290,1000,0,35.1,59.05,69.06,59.98,68.63,58.92,28.32,33.71,28.28,33.48,69.62,60.45,13.15,0,-18366.4,-23.95,9.08,9.71,0,-5.395,-5.203,13.07,51,1.425
101,2014-10-17T11:00,2014,290,1100,0,35.78,59.29,69.12,60.22,68.68,59.21,28.22,33.64,28.19,33.42,69.67,60.68,13.11,0,-18189.43,-23.51,8.9,9.47,0,-5.416,-5.229,13.08,49,1.369
101,2014-10-17T12:00,2014,290,1200,0,36.59,59.45,69.09,60.38,68.64,59.35,28.17,33.61,28.13,33.43,69.63,60.79,13.17,0,-17262.84,-22.86,8.71,9.3,0,-5.442,-5.304,13.08,49,1.369
101,2014-10-17T13:00,2014,290,1300,0,36.9,59.47,69.05,60.4,68.6,59.3,28.11,33.56,28.05,33.35,69.6,60.79,13.16,0,-16441.44,-22.58,8.65,9.3,0,-5.448,-5.297,13.08,48,1.341
101,2014-10-17T14:00,2014,290,1400,0,36.88,59.56,69.08,60.49,68.63,59.35,28.12,33.57,28.07,33.42,69.63,60.84,13.19,0,-17138.36,-22.68,8.59,9.28,0,-5.454,-5.351,13.08,49,1.369
101,2014-10-17T15:00,2014,290,1500,0,37.06,59.63,69.09,60.56,68.64,59.41,28.09,33.56,28.03,33.3,69.65,60.91,13.21,0,-17164.89,-22.57,8.53,9.23,0,-5.467,-5.271,13.08,48,1.341
101,2014-10-17T16:00,2014,290,1600,0,37.13,59.55,69.05,60.48,68.6,59.4,28.04,33.48,27.99,33.39,69.57,60.86,13.29,0,-16659.81,-22.41,8.57,9.2,0,-5.44,-5.409,13.08,49,1.369
101,2014-10-17T17:00,2014,290,1700,0,36.7,59.35,69.03,60.26,68.57,59.09,28.08,33.51,28.03,33.32,69.56,60.64,13.22,0,-15635.89,-22.64,8.77,9.49,0,-5.43,-5.286,13.08,49,1.369
101,2014-10-17T18:00,2014,290,1800,0,35.66,58.97,68.97,59.89,68.54,58.7,28.07,33.47,28.03,33.27,69.52,60.26,13.11,0,-15523.19,-23.31,9.08,9.84,0,-5.397,-5.238,13.08,51,1.425
101,2014-10-17T19:00,2014,290,1900,0,34.72,58.96,68.99,59.9,68.58,58.69,28.06,33.46,28.02,33.19,69.6,60.29,13.13,0,-18640.99,-24.24,9.09,9.89,0,-5.391,-5.177,13.08,52,1.453
101,2014-10-17T20:00,2014,290,2000,0,34.86,58.95,68.93,59.87,68.55,58.8,28.08,33.41,28.02,33.16,69.58,60.33,13.2,0,-18802.39,-24.09,9.06,9.76,0,-5.332,-5.14,13.08,51,1.425
101,2014-10-17T21:00,2014,290,2100,0,34.84,58.92,68.96,59.83,68.58,58.7,28.19,33.61,28.14,33.29,69.55,60.26,13.23,0,-18160.48,-24.08,9.13,9.87,0,-5.413,-5.158,13.07,51,1.425
101,2014-10-17T22:00,2014,290,2200,0,34.8,58.87,68.94,59.79,68.55,58.53,28.04,33.41,27.98,33.12,69.53,60.17,13.27,0,-17539.08,-24.07,9.16,10.02,0,-5.377,-5.141,13.08,52,1.453
101,2014-10-17T23:00,2014,290,2300,0,34.75,58.91,69,59.81,68.58,58.62,28.23,33.64,28.17,33.33,69.58,60.22,13.3,0,-17991.23,-24.16,9.19,9.96,0,-5.413,-5.154,13.08,53,1.48
101,2014-10-18T00:00,2014,291,2400,0,34.52,58.82,68.96,59.74,68.54,58.53,28.19,33.59,28.13,33.28,69.56,60.16,13.22,0,-18064.19,-24.3,9.22,10.02,0,-5.399,-5.145,13.07,52,1.453
101,2014-10-18T01:00,2014,291,100,0,34.54,58.84,68.97,59.75,68.58,58.62,28.09,33.49,28.05,33.16,69.55,60.19,13.29,0,-18353.66,-24.3,9.23,9.96,0,-5.398,-5.116,13.07,52,1.453
101,2014-10-18T02:00,2014,291,200,0,34.62,58.84,68.98,59.75,68.57,58.46,28.24,33.67,28.19,33.34,69.56,60.11,13.28,0,-17468.51,-24.22,9.24,10.11,0,-5.43,-5.151,13.08,53,1.48
101,2014-10-18T03:00,2014,291,300,0,34.72,58.93,69.05,59.83,68.6,58.61,28.32,33.73,28.27,33.41,69.62,60.23,13.33,0,-17971.15,-24.21,9.22,10,0,-5.402,-5.141,13.08,52,1.453
101,2014-10-18T04:00,2014,291,400,0,34.72,58.84,69.01,59.73,68.58,58.54,28.34,33.72,28.29,33.42,69.57,60.16,13.28,0,-17204.96,-24.12,9.29,10.03,0,-5.377,-5.132,13.08,53,1.48
101,2014-10-18T05:00,2014,291,500,0,34.59,58.85,69.05,59.74,68.59,58.57,28.33,33.71,28.28,33.42,69.6,60.18,13.23,0,-17621.24,-24.25,9.3,10.02,0,-5.381,-5.134,13.08,52,1.453
101,2014-10-18T06:00,2014,291,600,0,34.43,58.82,69.05,59.72,68.58,58.47,28.55,33.97,28.49,33.63,69.58,60.09,13.22,0,-17631.84,-24.39,9.34,10.11,0,-5.423,-5.136,13.07,53,1.48
101,2014-10-18T07:00,2014,291,700,0,34.27,58.8,69,59.71,68.58,58.39,28.33,33.66,28.29,33.37,69.59,60.05,13.24,0,-18068.46,-24.53,9.29,10.18,0,-5.331,-5.088,13.07,53,1.48
101,2014-10-18T08:00,2014,291,800,0,34.26,58.78,69,59.7,68.57,58.37,28.32,33.69,28.27,33.35,69.57,60.03,13.23,0,-17939.01,-24.52,9.3,10.2,0,-5.369,-5.082,13.07,53,1.48
101,2014-10-18T09:00,2014,291,900,0,34.53,58.93,69.06,59.85,68.64,58.68,28.34,33.74,28.29,33.41,69.64,60.25,13.2,0,-18640.77,-24.4,9.22,9.96,0,-5.401,-5.122,13.08,53,1.48
101,2014-10-18T10:00,2014,291,1000,0,34.78,58.87,68.98,59.8,68.54,58.6,28.18,33.57,28.14,33.32,69.54,60.2,13.17,0,-17664.23,-24.09,9.18,9.94,0,-5.385,-5.175,13.07,52,1.453
101,2014-10-18T11:00,2014,291,1100,0,34.96,59.06,69.04,59.98,68.63,58.84,28.18,33.57,28.15,33.27,69.64,60.41,13.26,0,-18775.49,-24.1,9.07,9.79,0,-5.388,-5.126,13.07,51,1.425
101,2014-10-18T12:00,2014,291,1200,0,35.51,59.11,69.06,60.01,68.62,58.97,28.18,33.64,28.15,33.33,69.61,60.48,13.26,0,-17585.08,-23.61,9.05,9.65,0,-5.457,-5.18,13.08,51,1.425
101,2014-10-18T13:00,2014,291,1300,0,35.56,59.12,69.04,60.04,68.6,58.98,28.14,33.58,28.11,33.34,69.59,60.51,13.22,0,-17642.62,-23.56,9,9.62,0,-5.44,-5.229,13.08,50,1.397
101,2014-10-18T14:00,2014,291,1400,0,35.66,59.1,69.01,60,68.57,58.9,28.13,33.55,28.1,33.35,69.56,60.45,13.27,0,-17049.1,-23.44,9.01,9.67,0,-5.413,-5.241,13.08,52,1.453
101,2014-10-18T15:00,2014,291,1500,0,35.66,59.13,69.04,60.04,68.59,58.92,28.23,33.67,28.19,33.43,69.58,60.5,13.27,0,-17178.03,-23.47,9,9.67,0,-5.436,-5.235,13.08,51,1.425
101,2014-10-18T16:00,2014,291,1600,0,35.58,59.05,69.06,59.93,68.6,58.83,28.25,33.69,28.22,33.41,69.6,60.39,13.26,0,-16383.64,-23.48,9.13,9.77,0,-5.441,-5.199,13.08,51,1.425
101,2014-10-18T17:00,2014,291,1700,0,35.04,58.84,68.99,59.76,68.54,58.64,28.15,33.54,28.1,33.3,69.55,60.22,13.12,0,-16553.55,-23.8,9.22,9.9,0,-5.393,-5.202,13.08,52,1.453
101,2014-10-18T18:00,2014,291,1800,0,34.49,58.73,69.02,59.62,68.59,58.51,28.42,33.89,28.37,33.54,69.59,60.08,13.08,0,-16858.53,-24.24,9.4,10.07,0,-5.463,-5.164,13.07,52,1.453
101,2014-10-18T19:00,2014,291,1900,0,33.91,58.65,69.02,59.55,68.61,58.46,28.69,34.05,28.63,33.74,69.61,60,13.12,0,-18123.8,-24.74,9.47,10.15,0,-5.36,-5.113,13.08,53,1.48
101,2014-10-18T20:00,2014,291,2000,0,33.75,58.63,69.02,59.53,68.6,58.4,28.71,34.01,28.65,33.71,69.6,59.98,13.16,0,-18469.27,-24.88,9.48,10.2,0,-5.304,-5.063,13.08,53,1.48
101,2014-10-18T21:00,2014,291,2100,0,33.64,58.56,69.02,59.49,68.59,58.36,28.65,33.91,28.6,33.65,69.59,59.93,13.16,0,-18373.12,-24.93,9.53,10.22,0,-5.264,-5.051,13.08,53,1.48
101,2014-10-18T22:00,2014,291,2200,0,33.34,58.46,69,59.36,68.52,58.22,28.48,33.75,28.42,33.46,69.53,59.82,13.22,0,-18548.1,-25.13,9.64,10.3,0,-5.265,-5.039,13.08,55,1.536
101,2014-10-18T23:00,2014,291,2300,0,33.12,58.4,69,59.29,68.54,58.15,28.32,33.57,28.26,33.3,69.55,59.77,13.24,0,-18512.76,-25.28,9.71,10.39,0,-5.256,-5.034,13.08,54,1.508
101,2014-10-19T00:00,2014,292,2400,0,32.99,58.4,68.99,59.29,68.51,58.13,28.14,33.43,28.08,33.15,69.52,59.76,13.27,0,-19091.9,-25.4,9.69,10.38,0,-5.29,-5.064,13.06,54,1.508
101,2014-10-19T01:00,2014,292,100,0,33.11,58.41,69,59.29,68.51,58.13,28.04,33.38,27.98,33.06,69.51,59.75,13.28,0,-18692.72,-25.3,9.71,10.38,0,-5.342,-5.081,13.06,55,1.536
101,2014-10-19T02:00,2014,292,200,0,32.92,58.32,68.95,59.22,68.48,58.07,27.88,33.24,27.83,32.94,69.5,59.69,13.29,0,-18906.71,-25.4,9.72,10.41,0,-5.359,-5.102,13.07,54,1.508
101,2014-10-19T03:00,2014,292,300,0,32.58,58.15,68.88,59.08,68.43,57.91,27.62,32.98,27.56,32.66,69.48,59.54,13.27,0,-18796.06,-25.57,9.8,10.52,0,-5.36,-5.104,13.07,56,1.564
101,2014-10-19T04:00,2014,292,400,0,32.08,58.01,68.82,58.92,68.4,57.76,27.28,32.65,27.23,32.35,69.42,59.4,13.28,0,-19333.65,-25.93,9.9,10.64,0,-5.366,-5.124,13.07,55,1.536
101,2014-10-19T05:00,2014,292,500,0,31.56,57.8,68.78,58.76,68.37,57.55,26.92,32.33,26.87,32.02,69.4,59.24,13.16,0,-19221.06,-26.25,10.02,10.82,0,-5.406,-5.145,13.07,57,1.592
101,2014-10-19T06:00,2014,292,600,0,31,57.65,68.75,58.62,68.29,57.35,26.54,31.96,26.5,31.66,69.37,59.07,13.15,0,-19821.71,-26.66,10.14,10.94,0,-5.421,-5.167,13.07,56,1.564
101,2014-10-19T07:00,2014,292,700,0,30.52,57.48,68.69,58.45,68.26,57.16,26.16,31.63,26.13,31.32,69.31,58.92,13.15,0,-19972.81,-26.96,10.24,11.1,0,-5.465,-5.199,13.07,57,1.592
101,2014-10-19T08:00,2014,292,800,0,30.27,57.44,68.67,58.42,68.26,57.13,25.79,31.31,25.75,30.99,69.3,58.89,13.22,0,-20670.67,-27.17,10.25,11.13,0,-5.522,-5.237,13.08,58,1.62
101,2014-10-19T09:00,2014,292,900,0,30.29,57.49,68.69,58.48,68.24,57.19,25.52,31.12,25.48,30.77,69.31,58.96,13.21,0,-21250.38,-27.2,10.2,11.05,0,-5.603,-5.296,13.08,57,1.592
101,2014-10-19T10:00,2014,292,1000,0,30.88,57.68,68.71,58.65,68.27,57.43,25.54,31.28,25.5,30.9,69.33,59.15,13.13,0,-20964.84,-26.81,10.06,10.83,0,-5.739,-5.402,13.09,56,1.564
101,2014-10-19T11:00,2014,292,1100,0,31.46,57.72,68.69,58.69,68.25,57.48,25.67,31.41,25.62,31.06,69.3,59.16,13.12,0,-19466.32,-26.26,10,10.77,0,-5.741,-5.444,13.09,55,1.536
101,2014-10-19T12:00,2014,292,1200,0,31.64,57.76,68.7,58.73,68.26,57.48,25.77,31.52,25.72,31.16,69.3,59.19,13.12,0,-19018.92,-26.12,9.97,10.78,0,-5.753,-5.438,13.09,56,1.564
101,2014-10-19T13:00,2014,292,1300,0,31.9,57.83,68.67,58.78,68.24,57.58,25.88,31.62,25.84,31.28,69.28,59.24,13.25,0,-19250.05,-25.93,9.89,10.66,0,-5.739,-5.439,13.09,56,1.564
101,2014-10-19T14:00,2014,292,1400,0,31.7,57.82,68.71,58.79,68.27,57.57,25.85,31.55,25.8,31.22,69.33,59.25,13.23,0,-19618.36,-26.12,9.92,10.7,0,-5.698,-5.413,13.09,55,1.536
101,2014-10-19T15:00,2014,292,1500,0,31.41,57.69,68.67,58.65,68.22,57.41,25.8,31.5,25.75,31.17,69.29,59.12,13.2,0,-19431.3,-26.28,10.02,10.81,0,-5.699,-5.412,13.09,56,1.564
101,2014-10-19T16:00,2014,292,1600,0,31.03,57.49,68.64,58.47,68.2,57.23,25.68,31.33,25.64,31.02,69.26,58.94,13.09,0,-18841.68,-26.46,10.17,10.97,0,-5.649,-5.383,13.09,57,1.592
101,2014-10-19T17:00,2014,292,1700,0,30.14,57.31,68.61,58.31,68.2,57,25.36,30.96,25.33,30.67,69.27,58.77,13.12,0,-20111.08,-27.17,10.3,11.2,0,-5.599,-5.335,13.09,57,1.592
101,2014-10-19T18:00,2014,292,1800,0,29.99,57.28,68.64,58.27,68.19,56.93,25.09,30.76,25.05,30.43,69.3,58.76,12.98,0,-19836.03,-27.29,10.38,11.26,0,-5.673,-5.38,13.09,58,1.62
101,2014-10-19T19:00,2014,292,1900,0,29.81,57.19,68.59,58.19,68.12,56.83,24.77,30.49,24.74,30.15,69.24,58.68,12.99,0,-19945.13,-27.37,10.39,11.29,0,-5.722,-5.401,13.1,57,1.592
101,2014-10-19T20:00,2014,292,2000,0,29.43,57.04,68.55,58.07,68.1,56.73,24.44,30.19,24.41,29.85,69.22,58.55,12.97,0,-20188.95,-27.62,10.49,11.37,0,-5.752,-5.439,13.11,58,1.62
101,2014-10-19T21:00,2014,292,2100,0,29.08,56.9,68.49,57.92,68.05,56.56,24.05,29.82,24.03,29.5,69.18,58.42,13.13,0,-20481.68,-27.82,10.57,11.48,0,-5.765,-5.47,13.11,59,1.648
101,2014-10-19T22:00,2014,292,2200,0,28.93,56.86,68.52,57.87,68.05,56.49,23.68,29.49,23.66,29.16,69.19,58.39,13.14,0,-20332.36,-27.93,10.64,11.56,0,-5.806,-5.5,13.11,60,1.676
101,2014-10-19T23:00,2014,292,2300,0,28.67,56.63,68.42,57.65,67.96,56.21,23.24,29.1,23.22,28.76,69.15,58.17,13.17,0,-19309.19,-27.96,10.77,11.75,0,-5.853,-5.536,13.11,60,1.676
101,2014-10-20T00:00,2014,293,2400,0,28.16,56.44,68.39,57.46,67.92,56,22.69,28.57,22.67,28.23,69.11,58,13.16,0,-19274.93,-28.28,10.93,11.92,0,-5.878,-5.555,13.11,61,1.704
