id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-10-20T01:00,2014,293,100,0,27.83,56.35,68.35,57.4,67.87,55.92,22.2,28.15,22.18,27.8,69.05,57.93,13.21,0,-20053.4,-28.52,10.95,11.95,0,-5.953,-5.618,13.12,62,1.732
101,2014-10-20T02:00,2014,293,200,0,27.79,56.29,68.31,57.35,67.83,55.82,21.83,27.88,21.81,27.51,69.01,57.88,13.24,0,-19827.5,-28.51,10.95,12.01,0,-6.052,-5.7,13.12,61,1.704
101,2014-10-20T03:00,2014,293,300,0,27.61,56.11,68.24,57.19,67.74,55.66,21.47,27.54,21.46,27.19,68.94,57.76,13.24,0,-19217.9,-28.5,11.05,12.08,0,-6.074,-5.734,13.13,62,1.732
101,2014-10-20T04:00,2014,293,400,0,27.36,56.1,68.25,57.19,67.73,55.63,21.11,27.26,21.09,26.89,68.94,57.75,13.17,0,-19827.32,-28.74,11.06,12.1,0,-6.144,-5.8,13.14,61,1.704
101,2014-10-20T05:00,2014,293,500,0,27.3,56,68.17,57.1,67.66,55.54,20.82,27.05,20.81,26.68,68.89,57.66,13.07,0,-19422.76,-28.7,11.07,12.13,0,-6.227,-5.869,13.14,62,1.732
101,2014-10-20T06:00,2014,293,600,0,26.87,55.79,68.14,56.9,67.61,55.35,20.49,26.72,20.47,26.36,68.85,57.48,12.97,0,-18977.71,-28.92,11.24,12.26,0,-6.233,-5.889,13.14,61,1.704
101,2014-10-20T07:00,2014,293,700,0,26.63,55.85,68.1,56.97,67.57,55.4,20.23,26.53,20.2,26.15,68.82,57.53,13.09,0,-20878.9,-29.22,11.13,12.18,0,-6.298,-5.948,13.15,62,1.732
101,2014-10-20T08:00,2014,293,800,0,27.13,56.2,68.19,57.3,67.64,55.67,20.28,26.66,20.25,26.3,68.88,57.84,13.18,0,-22115.46,-29.06,10.88,11.97,0,-6.379,-6.048,13.16,61,1.704
101,2014-10-20T09:00,2014,293,900,0,28.08,56.5,68.26,57.58,67.72,56.02,20.69,27.2,20.65,26.78,68.93,58.12,13.16,0,-21486.59,-28.42,10.68,11.69,0,-6.506,-6.139,13.16,60,1.676
101,2014-10-20T10:00,2014,293,1000,0,29.09,56.91,68.37,57.97,67.83,56.46,21.29,27.8,21.24,27.39,68.99,58.49,13.16,0,-21512.72,-27.82,10.4,11.37,0,-6.509,-6.154,13.16,58,1.62
101,2014-10-20T11:00,2014,293,1100,0,30.82,57.3,68.42,58.33,67.92,56.94,22.05,28.57,22.01,28.15,69.05,58.84,13.14,0,-19217.83,-26.48,10.09,10.98,0,-6.522,-6.138,13.16,56,1.564
101,2014-10-20T12:00,2014,293,1200,0,31.78,57.54,68.47,58.54,68,57.2,22.76,29.2,22.72,28.76,69.11,59.04,13.16,0,-17888.44,-25.76,9.93,10.8,0,-6.436,-6.037,13.15,56,1.564
101,2014-10-20T13:00,2014,293,1300,0,32.25,57.82,68.55,58.78,68.08,57.43,23.47,29.83,23.44,29.42,69.16,59.26,13.16,0,-18265.03,-25.56,9.77,10.66,0,-6.353,-5.978,13.15,55,1.536
101,2014-10-20T14:00,2014,293,1400,0,32.23,57.8,68.61,58.77,68.14,57.43,24.03,30.25,23.99,29.86,69.22,59.24,13.11,0,-17771.95,-25.57,9.84,10.72,0,-6.221,-5.87,13.15,55,1.536
101,2014-10-20T15:00,2014,293,1500,0,32.33,58.07,68.71,59.04,68.24,57.73,24.5,30.66,24.47,30.27,69.32,59.5,13.13,0,-19724.06,-25.74,9.67,10.51,0,-6.156,-5.805,13.14,54,1.508
101,2014-10-20T16:00,2014,293,1600,0,32.77,58.13,68.74,59.07,68.28,57.78,25.03,31.12,24.99,30.73,69.33,59.53,13.13,0,-18403.88,-25.36,9.67,10.5,0,-6.09,-5.741,13.13,54,1.508
101,2014-10-20T17:00,2014,293,1700,0,32.64,58.02,68.76,58.97,68.29,57.66,25.39,31.35,25.35,30.99,69.35,59.42,13.07,0,-17523.75,-25.38,9.8,10.62,0,-5.959,-5.642,13.13,55,1.536
101,2014-10-20T18:00,2014,293,1800,0,32.06,57.88,68.71,58.85,68.25,57.51,25.55,31.42,25.5,31.06,69.32,59.29,12.94,0,-18249.67,-25.82,9.86,10.74,0,-5.869,-5.562,13.12,54,1.508
101,2014-10-20T19:00,2014,293,1900,0,31.84,57.87,68.72,58.83,68.26,57.46,25.63,31.44,25.58,31.11,69.32,59.28,12.94,0,-18665.38,-26.03,9.89,10.8,0,-5.805,-5.523,13.12,55,1.536
101,2014-10-20T20:00,2014,293,2000,0,31.78,57.88,68.7,58.81,68.22,57.44,25.68,31.47,25.63,31.11,69.32,59.24,13.09,0,-19143.84,-26.09,9.89,10.78,0,-5.791,-5.486,13.12,55,1.536
101,2014-10-20T21:00,2014,293,2100,0,31.72,57.76,68.68,58.69,68.21,57.28,25.64,31.35,25.6,31.02,69.31,59.15,13.19,0,-18229.66,-26.04,9.99,10.93,0,-5.703,-5.421,13.12,56,1.564
101,2014-10-20T22:00,2014,293,2200,0,31.52,57.72,68.72,58.65,68.26,57.31,25.58,31.25,25.53,30.95,69.33,59.15,13.19,0,-18432.22,-26.19,10.07,10.95,0,-5.675,-5.416,13.12,57,1.592
101,2014-10-20T23:00,2014,293,2300,0,31.4,57.63,68.7,58.56,68.22,57.24,25.54,31.18,25.49,30.91,69.32,59.07,13.12,0,-18099.42,-26.23,10.14,10.99,0,-5.645,-5.421,13.12,56,1.564
101,2014-10-21T00:00,2014,294,2400,0,31.27,57.64,68.7,58.57,68.24,57.25,25.48,31.15,25.44,30.86,69.32,59.08,13.13,0,-18631.02,-26.37,10.12,10.99,0,-5.664,-5.416,13.11,57,1.592
101,2014-10-21T01:00,2014,294,100,0,31.31,57.64,68.7,58.57,68.22,57.22,25.43,31.09,25.39,30.81,69.32,59.08,13.15,0,-18497.4,-26.33,10.13,11,0,-5.657,-5.416,13.11,56,1.564
101,2014-10-21T02:00,2014,294,200,0,31.48,57.73,68.72,58.68,68.27,57.34,25.47,31.11,25.43,30.88,69.33,59.2,13.11,0,-18716.85,-26.25,10.04,10.93,0,-5.645,-5.448,13.12,56,1.564
101,2014-10-21T03:00,2014,294,300,0,31.66,57.73,68.7,58.67,68.26,57.36,25.58,31.23,25.56,31,69.32,59.2,13.14,0,-18266.9,-26.07,10.03,10.89,0,-5.65,-5.446,13.11,56,1.564
101,2014-10-21T04:00,2014,294,400,0,31.62,57.7,68.7,58.65,68.31,57.36,25.71,31.32,25.71,31.12,69.31,59.16,13.07,0,-17879.32,-26.08,10.06,10.96,0,-5.608,-5.416,13.12,56,1.564
101,2014-10-21T05:00,2014,294,500,0,31.29,57.57,68.71,58.54,68.29,57.29,25.75,31.3,25.75,31.13,69.31,59.04,12.97,0,-17911.93,-26.28,10.17,11,0,-5.543,-5.373,13.12,56,1.564
101,2014-10-21T06:00,2014,294,600,0,31.02,57.62,68.72,58.58,68.3,57.33,25.72,31.26,25.7,31.06,69.33,59.1,13.02,0,-19272.26,-26.59,10.14,10.97,0,-5.539,-5.361,13.12,56,1.564
101,2014-10-21T07:00,2014,294,700,0,31.05,57.61,68.69,58.57,68.25,57.34,25.72,31.26,25.72,31.07,69.31,59.09,13.07,0,-19521.39,-26.56,10.11,10.91,0,-5.534,-5.357,13.11,56,1.564
101,2014-10-21T08:00,2014,294,800,0,33.26,57.08,68.22,58.47,67.74,57.29,25.52,31.05,25.5,30.88,68.8,58.8,13.84,0,-9566.047,-23.83,9.75,10.45,0,-5.532,-5.383,13.11,59,1.648
101,2014-10-21T09:00,2014,294,900,0,66.93,58.54,68.02,58.05,66.97,56.24,22.59,28.29,22.68,27.97,68.13,58.56,20.25,0,159126.2,8.4,9.98,10.73,0,-5.695,-5.29,13.12,81,2.263
101,2014-10-21T10:00,2014,294,1000,0,68.31,60.16,69.33,59.58,68.24,57.82,24.65,30.73,24.64,30.34,69.33,60.16,20.28,0,155148.3,8.15,9.75,10.42,0,-6.081,-5.693,13.12,78,2.179
101,2014-10-21T11:00,2014,294,1100,0,68.45,60.67,69.45,60.06,68.4,58.34,25.74,31.66,25.73,31.28,69.43,60.63,20.38,0,149843.2,7.778,9.38,10.06,0,-5.916,-5.552,13.1,75,2.095
101,2014-10-21T12:00,2014,294,1200,0,68.47,60.82,69.44,60.22,68.45,58.55,26.63,32.41,26.61,32.04,69.43,60.75,20.36,0,147191.1,7.649,9.22,9.9,0,-5.787,-5.424,13.1,74,2.067
101,2014-10-21T13:00,2014,294,1300,0,68.52,60.91,69.49,60.28,68.48,58.63,27.34,33.03,27.32,32.65,69.47,60.81,20.29,0,146101.9,7.605,9.21,9.85,0,-5.697,-5.339,13.09,73,2.039
101,2014-10-21T14:00,2014,294,1400,0,68.64,61.07,69.58,60.44,68.54,58.76,27.95,33.5,27.93,33.16,69.53,60.98,20.51,0,146725,7.572,9.14,9.78,0,-5.545,-5.231,13.08,73,2.039
101,2014-10-21T15:00,2014,294,1500,0,68.34,60.91,69.34,60.29,68.33,58.69,26.79,32.05,26.83,31.91,69.42,60.9,20.69,0,146008.5,7.433,9.05,9.64,0,-5.26,-5.085,13.09,73,2.039
101,2014-10-21T16:00,2014,294,1600,0,68.55,60.98,69.52,60.28,68.5,58.27,27,32.63,27.01,32.33,69.48,60.73,20.58,0,150252.8,7.57,9.24,10.23,0,-5.637,-5.317,13.09,75,2.095
101,2014-10-21T17:00,2014,294,1700,0,68.6,60.86,69.53,60.19,68.51,58.16,28.11,33.55,28.09,33.29,69.5,60.59,20.46,0,151490.5,7.74,9.34,10.35,0,-5.444,-5.196,13.09,75,2.095
101,2014-10-21T18:00,2014,294,1800,0,68.63,60.72,69.55,60.04,68.52,57.99,28.46,33.7,28.45,33.47,69.51,60.45,20.55,0,155059.8,7.907,9.51,10.52,0,-5.239,-5.022,13.08,77,2.151
101,2014-10-21T19:00,2014,294,1900,0,68.6,60.73,69.56,60.03,68.53,57.96,28.08,33.23,28.09,33.03,69.55,60.46,20.61,0,155607.7,7.867,9.53,10.56,0,-5.146,-4.946,13.08,77,2.151
101,2014-10-21T20:00,2014,294,2000,0,68.61,60.75,69.58,60.03,68.52,57.93,28.4,33.63,28.38,33.36,69.55,60.45,20.69,0,156430.8,7.862,9.55,10.59,0,-5.23,-4.976,13.08,78,2.179
101,2014-10-21T21:00,2014,294,2100,0,68.57,60.7,69.5,59.98,68.48,57.75,28.04,33.18,28.03,32.95,69.5,60.39,20.8,0,157936.6,7.869,9.52,10.72,0,-5.146,-4.918,13.08,78,2.179
101,2014-10-21T22:00,2014,294,2200,0,68.57,60.65,69.51,59.91,68.47,57.64,28.19,33.4,28.16,33.11,69.49,60.29,20.79,0,159189.8,7.916,9.6,10.83,0,-5.209,-4.95,13.08,78,2.179
101,2014-10-21T23:00,2014,294,2300,0,68.55,60.56,69.51,59.85,68.46,57.49,28.12,33.28,28.1,33.01,69.5,60.2,20.77,0,160475.8,7.989,9.66,10.97,0,-5.163,-4.909,13.09,80,2.235
101,2014-10-22T00:00,2014,295,2400,0,68.51,60.45,69.48,59.76,68.41,57.45,27.97,33.11,27.96,32.85,69.46,60.15,20.7,0,160697.1,8.06,9.71,10.97,0,-5.14,-4.887,13.08,79,2.207
101,2014-10-22T01:00,2014,295,100,0,68.5,60.43,69.44,59.69,68.39,57.39,27.82,32.97,27.82,32.72,69.43,60.07,20.81,0,161898.3,8.07,9.74,11,0,-5.151,-4.898,13.08,80,2.235
101,2014-10-22T02:00,2014,295,200,0,68.46,60.35,69.41,59.66,68.38,57.33,27.68,32.84,27.68,32.59,69.41,60.02,20.86,0,162929,8.11,9.75,11.05,0,-5.164,-4.912,13.09,81,2.263
101,2014-10-22T03:00,2014,295,300,0,68.44,60.28,69.4,59.61,68.35,57.28,27.56,32.75,27.55,32.49,69.4,59.98,20.81,0,163172.9,8.16,9.8,11.08,0,-5.193,-4.939,13.09,80,2.235
101,2014-10-22T04:00,2014,295,400,0,68.43,60.22,69.39,59.53,68.36,57.19,27.38,32.58,27.38,32.33,69.39,59.91,20.63,0,162919.8,8.21,9.86,11.17,0,-5.198,-4.952,13.09,81,2.263
101,2014-10-22T05:00,2014,295,500,0,68.4,60.16,69.36,59.46,68.31,57.13,27.27,32.49,27.28,32.24,69.36,59.85,20.53,0,162532.7,8.24,9.9,11.18,0,-5.214,-4.967,13.09,80,2.235
101,2014-10-22T06:00,2014,295,600,0,68.41,60.17,69.37,59.47,68.33,57.18,27.18,32.44,27.19,32.18,69.37,59.85,20.47,0,161896.6,8.24,9.9,11.15,0,-5.255,-4.989,13.09,80,2.235
101,2014-10-22T07:00,2014,295,700,0,68.38,60.17,69.36,59.48,68.3,57.19,27.12,32.44,27.12,32.15,69.35,59.86,20.62,0,162587.8,8.21,9.88,11.11,0,-5.315,-5.032,13.08,81,2.263
101,2014-10-22T08:00,2014,295,800,0,68.38,60.21,69.35,59.51,68.29,57.23,27.06,32.4,27.06,32.11,69.34,59.89,20.78,0,163240,8.18,9.84,11.07,0,-5.341,-5.056,13.09,80,2.235
101,2014-10-22T09:00,2014,295,900,0,68.37,60.21,69.34,59.49,68.29,57.25,27.02,32.36,27.01,32.08,69.34,59.88,20.78,0,162994.4,8.16,9.85,11.04,0,-5.337,-5.069,13.09,81,2.263
101,2014-10-22T10:00,2014,295,1000,0,68.39,60.25,69.37,59.52,68.33,57.32,27.03,32.39,27.02,32.11,69.36,59.91,20.79,0,162801.2,8.15,9.85,11.01,0,-5.36,-5.086,13.09,80,2.235
101,2014-10-22T11:00,2014,295,1100,0,68.36,60.21,69.34,59.51,68.29,57.27,27.01,32.36,27,32.09,69.34,59.9,20.77,0,162721.2,8.15,9.83,11.02,0,-5.355,-5.081,13.09,81,2.263
101,2014-10-22T12:00,2014,295,1200,0,68.36,60.24,69.34,59.5,68.28,57.22,26.96,32.31,26.96,32.04,69.34,59.88,20.72,0,162420.1,8.12,9.84,11.06,0,-5.344,-5.073,13.09,80,2.235
101,2014-10-22T13:00,2014,295,1300,0,68.35,60.24,69.32,59.5,68.29,57.2,26.84,32.15,26.83,31.9,69.33,59.87,20.7,0,162285.8,8.11,9.82,11.09,0,-5.318,-5.07,13.09,80,2.235
101,2014-10-22T14:00,2014,295,1400,0,68.24,60.14,69.23,59.4,68.2,57.11,26.16,31.49,26.19,31.27,69.27,59.8,20.76,0,162722,8.1,9.83,11.09,0,-5.328,-5.079,13.1,81,2.263
101,2014-10-22T15:00,2014,295,1500,0,68.29,60.21,69.28,59.47,68.25,57.22,26.22,31.66,26.22,31.43,69.28,59.88,20.83,0,162683.8,8.08,9.81,11.03,0,-5.439,-5.208,13.1,80,2.235
101,2014-10-22T16:00,2014,295,1600,0,68.29,60.18,69.28,59.43,68.24,57.18,26.48,31.86,26.48,31.67,69.28,59.85,20.83,0,163199.4,8.11,9.85,11.06,0,-5.382,-5.184,13.1,81,2.263
101,2014-10-22T17:00,2014,295,1700,0,68.26,60.05,69.25,59.28,68.23,57.07,26.46,31.76,26.46,31.59,69.26,59.69,20.56,0,162917.7,8.21,9.97,11.16,0,-5.294,-5.126,13.1,81,2.263
101,2014-10-22T18:00,2014,295,1800,0,68.27,59.95,69.26,59.18,68.25,56.94,26.34,31.62,26.35,31.46,69.26,59.58,20.39,0,163565.8,8.32,10.07,11.31,0,-5.275,-5.112,13.11,81,2.263
101,2014-10-22T19:00,2014,295,1900,0,68.04,59.73,69.03,58.99,67.99,56.72,26.14,31.42,26.15,31.27,69.04,59.37,20.51,0,164087.8,8.31,10.04,11.27,0,-5.273,-5.125,13.1,82,2.291
101,2014-10-22T20:00,2014,295,2000,0,67.85,59.58,68.83,58.81,67.8,56.52,25.94,31.19,25.95,31.07,68.85,59.21,20.6,0,164498.1,8.27,10.02,11.28,0,-5.248,-5.12,13.11,81,2.263
101,2014-10-22T21:00,2014,295,2100,0,67.81,59.58,68.8,58.82,67.78,56.56,25.83,31.1,25.83,30.96,68.82,59.22,20.66,0,164262.6,8.23,9.99,11.22,0,-5.275,-5.131,13.11,82,2.291
101,2014-10-22T22:00,2014,295,2200,0,67.86,59.67,68.85,58.88,67.81,56.64,25.76,31.13,25.77,30.95,68.86,59.28,20.7,0,163943.5,8.19,9.97,11.17,0,-5.363,-5.186,13.11,82,2.291
101,2014-10-22T23:00,2014,295,2300,0,67.55,59.38,68.53,58.56,67.5,56.36,25.62,30.91,25.63,30.78,68.55,59,20.72,0,163935.5,8.18,9.97,11.14,0,-5.293,-5.152,13.11,81,2.263
101,2014-10-23T00:00,2014,296,2400,0,67.43,59.26,68.4,58.47,67.38,56.21,25.6,30.92,25.6,30.74,68.42,58.9,20.75,0,164024.4,8.17,9.94,11.17,0,-5.315,-5.148,13.12,82,2.291
101,2014-10-23T01:00,2014,296,100,0,67.63,59.47,68.61,58.67,67.53,56.38,25.56,30.92,25.55,30.73,68.61,59.11,20.85,0,164641.9,8.16,9.94,11.15,0,-5.358,-5.181,13.12,82,2.291
101,2014-10-23T02:00,2014,296,200,0,66.97,58.8,67.93,57.97,66.9,55.73,25.49,30.75,25.47,30.59,67.95,58.43,20.87,0,165138.8,8.16,9.96,11.17,0,-5.261,-5.117,13.12,82,2.291
101,2014-10-23T03:00,2014,296,300,0,67.32,59.16,68.29,58.36,67.27,56.07,25.39,30.65,25.39,30.48,68.3,58.79,20.86,0,164973.8,8.16,9.93,11.2,0,-5.26,-5.094,13.12,82,2.291
101,2014-10-23T04:00,2014,296,400,0,67.1,58.9,68.06,58.1,67.04,55.85,25.33,30.64,25.33,30.46,68.07,58.54,20.77,0,164589.1,8.2,9.95,11.19,0,-5.311,-5.139,13.12,81,2.263
101,2014-10-23T05:00,2014,296,500,0,67.12,58.87,68.09,58.07,67.05,55.78,25.21,30.45,25.21,30.3,68.11,58.5,20.56,0,164010.8,8.25,10.02,11.27,0,-5.247,-5.092,13.12,82,2.291
101,2014-10-23T06:00,2014,296,600,0,67.5,59.21,68.49,58.41,67.44,56.12,25.21,30.57,25.22,30.4,68.51,58.84,20.48,0,164229.3,8.29,10.08,11.32,0,-5.358,-5.185,13.12,82,2.291
101,2014-10-23T07:00,2014,296,700,0,67.53,59.26,68.51,58.45,67.46,56.14,25.24,30.65,25.24,30.46,68.53,58.89,20.6,0,164933.1,8.27,10.06,11.31,0,-5.41,-5.219,13.12,82,2.291
101,2014-10-23T08:00,2014,296,800,0,67.23,59.02,68.19,58.17,67.15,55.87,25.25,30.6,25.24,30.43,68.21,58.63,20.81,0,165821.1,8.21,10.02,11.28,0,-5.351,-5.189,13.12,82,2.291
101,2014-10-23T09:00,2014,296,900,0,67.43,59.31,68.41,58.4,67.36,56.1,25.28,30.63,25.28,30.42,68.42,58.86,20.78,0,164952.4,8.12,10.01,11.26,0,-5.347,-5.148,13.12,82,2.291
101,2014-10-23T10:00,2014,296,1000,0,67.78,59.62,68.77,58.75,67.72,56.46,25.36,30.79,25.36,30.61,68.79,59.22,20.73,0,164803.4,8.16,10.02,11.26,0,-5.422,-5.246,13.12,82,2.291
101,2014-10-23T11:00,2014,296,1100,0,68.08,59.98,69.07,59.11,68.01,56.83,25.47,30.89,25.47,30.71,69.09,59.57,20.79,0,164170.4,8.09,9.97,11.19,0,-5.423,-5.235,13.12,81,2.263
101,2014-10-23T12:00,2014,296,1200,0,68.21,60.18,69.22,59.36,68.18,57.12,25.68,31.22,25.67,30.99,69.23,59.81,20.87,0,163168.7,8.03,9.86,11.06,0,-5.536,-5.325,13.12,81,2.263
101,2014-10-23T13:00,2014,296,1300,0,68.29,60.26,69.28,59.44,68.22,57.17,25.88,31.36,25.88,31.16,69.28,59.89,20.89,0,163108.8,8.03,9.83,11.05,0,-5.478,-5.287,13.11,82,2.291
101,2014-10-23T14:00,2014,296,1400,0,68.28,60.33,69.26,59.51,68.22,57.25,26.06,31.52,26.05,31.33,69.26,59.96,20.91,0,161940.2,7.95,9.75,10.97,0,-5.463,-5.277,13.11,80,2.235
101,2014-10-23T15:00,2014,296,1500,0,68.25,60.26,69.23,59.47,68.2,57.17,26.18,31.6,26.17,31.41,69.23,59.9,20.96,0,163024,7.995,9.77,11.03,0,-5.421,-5.242,13.11,81,2.263
101,2014-10-23T16:00,2014,296,1600,0,68.17,60.15,69.16,59.34,68.1,57.08,26.21,31.56,26.2,31.39,69.16,59.8,20.95,0,163303.8,8.02,9.82,11.02,0,-5.348,-5.186,13.11,81,2.263
101,2014-10-23T17:00,2014,296,1700,0,68.31,60.26,69.29,59.46,68.25,57.17,26.3,31.68,26.28,31.48,69.29,59.89,20.81,0,162795.9,8.05,9.83,11.08,0,-5.383,-5.199,13.11,81,2.263
101,2014-10-23T18:00,2014,296,1800,0,68.32,60.24,69.3,59.44,68.25,57.16,26.34,31.7,26.32,31.53,69.31,59.88,20.64,0,161842.6,8.08,9.86,11.09,0,-5.366,-5.201,13.11,80,2.235
101,2014-10-23T19:00,2014,296,1900,0,68.29,60.23,69.28,59.42,68.25,57.16,26.34,31.7,26.34,31.52,69.28,59.87,20.71,0,162290.3,8.07,9.86,11.09,0,-5.358,-5.184,13.11,81,2.263
101,2014-10-23T20:00,2014,296,2000,0,68.31,60.24,69.29,59.43,68.26,57.16,26.38,31.75,26.37,31.56,69.29,59.88,20.73,0,162465.2,8.07,9.85,11.1,0,-5.371,-5.191,13.11,81,2.263
101,2014-10-23T21:00,2014,296,2100,0,68.33,60.26,69.31,59.48,68.27,57.16,26.42,31.78,26.4,31.58,69.31,59.89,20.76,0,162613.4,8.07,9.83,11.11,0,-5.362,-5.175,13.11,80,2.235
101,2014-10-23T22:00,2014,296,2200,0,68.29,60.17,69.27,59.37,68.21,57.02,26.37,31.68,26.35,31.52,69.27,59.82,20.7,0,163316.1,8.12,9.9,11.19,0,-5.315,-5.166,13.12,81,2.263
101,2014-10-23T23:00,2014,296,2300,0,68.27,60.13,69.25,59.31,68.18,56.94,26.24,31.51,26.24,31.36,69.26,59.77,20.72,0,164095.5,8.14,9.95,11.24,0,-5.265,-5.125,13.11,81,2.263
101,2014-10-24T00:00,2014,297,2400,0,68.26,60.1,69.25,59.29,68.19,56.93,26.15,31.43,26.14,31.29,69.26,59.74,20.63,0,163724.3,8.16,9.96,11.27,0,-5.284,-5.145,13.11,81,2.263
101,2014-10-24T01:00,2014,297,100,0,68.19,60.01,69.17,59.22,68.1,56.87,26.06,31.38,26.06,31.2,69.19,59.67,20.71,0,164125.1,8.17,9.95,11.22,0,-5.32,-5.148,13.11,82,2.291
101,2014-10-24T02:00,2014,297,200,0,67.99,59.84,68.97,59.04,67.88,56.69,25.94,31.22,25.93,31.05,68.98,59.5,20.76,0,164047.8,8.15,9.93,11.19,0,-5.287,-5.123,13.11,81,2.263
101,2014-10-24T03:00,2014,297,300,0,67.86,59.74,68.84,58.94,67.79,56.58,25.83,31.12,25.83,30.95,68.86,59.39,20.78,0,164039.5,8.12,9.9,11.21,0,-5.29,-5.117,13.11,81,2.263
101,2014-10-24T04:00,2014,297,400,0,67.67,59.52,68.63,58.72,67.57,56.38,25.71,30.98,25.7,30.81,68.64,59.18,20.78,0,164147.2,8.15,9.91,11.19,0,-5.273,-5.11,13.11,82,2.291
101,2014-10-24T05:00,2014,297,500,0,67.66,59.46,68.63,58.64,67.58,56.28,25.55,30.8,25.55,30.65,68.65,59.11,20.57,0,163777.6,8.2,9.98,11.31,0,-5.247,-5.102,13.12,81,2.263
101,2014-10-24T06:00,2014,297,600,0,67.7,59.43,68.66,58.61,67.64,56.23,25.4,30.69,25.4,30.52,68.71,59.08,20.54,0,164868.5,8.26,10.05,11.41,0,-5.292,-5.122,13.12,82,2.291
101,2014-10-24T07:00,2014,297,700,0,67.43,59.18,68.41,58.39,67.36,55.99,25.2,30.48,25.2,30.32,68.44,58.84,20.74,0,165997,8.25,10.02,11.37,0,-5.282,-5.127,13.12,82,2.291
101,2014-10-24T08:00,2014,297,800,0,67.18,58.94,68.18,58.15,67.11,55.73,24.99,30.24,25,30.09,68.19,58.59,20.82,0,166623.5,8.24,10.03,11.38,0,-5.252,-5.091,13.12,82,2.291
101,2014-10-24T09:00,2014,297,900,0,67.14,58.95,68.15,58.15,67.1,55.76,24.78,30.05,24.78,29.89,68.19,58.6,20.91,0,166776.3,8.19,10,11.34,0,-5.271,-5.111,13.13,83,2.318
101,2014-10-24T10:00,2014,297,1000,0,67.29,59.08,68.29,58.29,67.26,55.82,24.12,29.59,24.19,29.41,68.31,58.72,20.76,0,166273.9,8.21,10,11.44,0,-5.478,-5.22,13.13,82,2.291
101,2014-10-24T11:00,2014,297,1100,0,67.65,59.45,68.63,58.66,67.59,56.22,25.38,30.95,25.45,30.75,68.61,59.04,20.8,0,165931.5,8.2,9.98,11.37,0,-5.569,-5.302,13.12,82,2.291
101,2014-10-24T12:00,2014,297,1200,0,68.07,59.9,69.05,59.12,68.04,56.71,26.06,31.59,26.14,31.37,69.01,59.48,20.7,0,164487.4,8.17,9.93,11.33,0,-5.532,-5.237,13.11,81,2.263
101,2014-10-24T13:00,2014,297,1300,0,68.1,59.98,69.07,59.21,68.08,56.86,26.72,32.19,26.78,31.97,69.05,59.56,20.75,0,163587.1,8.12,9.86,11.21,0,-5.475,-5.19,13.11,81,2.263
101,2014-10-24T14:00,2014,297,1400,0,68.3,60.23,69.27,59.48,68.27,57.15,27.22,32.63,27.28,32.41,69.23,59.81,20.8,0,162732.3,8.07,9.79,11.12,0,-5.413,-5.134,13.11,81,2.263
101,2014-10-24T15:00,2014,297,1500,0,68.32,60.23,69.29,59.48,68.3,57.2,27.63,32.97,27.68,32.74,69.26,59.81,20.78,0,162734.2,8.09,9.81,11.1,0,-5.343,-5.061,13.11,81,2.263
101,2014-10-24T16:00,2014,297,1600,0,68.22,60.12,69.19,59.36,68.21,57.11,27.95,33.23,28.01,33.01,69.12,59.69,20.77,0,162843.4,8.1,9.83,11.1,0,-5.276,-5.004,13.11,81,2.263
101,2014-10-24T17:00,2014,297,1700,0,68.14,59.92,69.11,59.17,68.13,56.86,28.16,33.33,28.21,33.12,69.03,59.48,20.59,0,163751.5,8.23,9.95,11.27,0,-5.171,-4.905,13.11,81,2.263
101,2014-10-24T18:00,2014,297,1800,0,67.99,59.8,68.91,59.06,67.93,56.74,28.27,33.39,28.32,33.17,68.85,59.35,20.93,0,165185.8,8.19,9.85,11.18,0,-5.121,-4.855,13.1,81,2.263
101,2014-10-24T19:00,2014,297,1900,0,68.01,59.83,68.93,59.09,67.96,56.76,28.37,33.46,28.42,33.22,68.87,59.38,21.01,0,165759.4,8.17,9.84,11.2,0,-5.094,-4.8,13.1,82,2.291
101,2014-10-24T20:00,2014,297,2000,0,67.98,59.85,68.92,59.1,67.96,56.78,28.48,33.55,28.54,33.33,68.85,59.4,21.03,0,165443.2,8.13,9.82,11.18,0,-5.066,-4.783,13.1,81,2.263
101,2014-10-24T21:00,2014,297,2100,0,67.95,59.8,68.86,59.06,67.92,56.73,28.56,33.61,28.63,33.37,68.8,59.35,20.98,0,165062.7,8.14,9.8,11.18,0,-5.043,-4.749,13.09,82,2.291
101,2014-10-24T22:00,2014,297,2200,0,67.96,59.84,68.88,59.08,67.94,56.79,28.66,33.69,28.72,33.46,68.83,59.38,21.04,0,165162.7,8.12,9.8,11.15,0,-5.03,-4.739,13.09,81,2.263
101,2014-10-24T23:00,2014,297,2300,0,67.66,59.49,68.57,58.76,67.65,56.45,28.71,33.7,28.76,33.46,68.53,59.05,20.94,0,165063.7,8.17,9.81,11.2,0,-4.988,-4.699,13.1,81,2.263
101,2014-10-25T00:00,2014,298,2400,0,67.3,59.11,68.21,58.39,67.29,56.07,28.65,33.55,28.7,33.34,68.17,58.66,20.94,0,165269,8.19,9.82,11.22,0,-4.905,-4.639,13.1,82,2.291
101,2014-10-25T01:00,2014,298,100,0,67.09,58.92,68,58.19,67.09,55.86,28.58,33.47,28.64,33.26,67.96,58.46,20.96,0,165305.4,8.18,9.8,11.23,0,-4.89,-4.612,13.1,81,2.263
101,2014-10-25T02:00,2014,298,200,0,66.67,58.51,67.57,57.79,66.67,55.44,28.47,33.29,28.54,33.09,67.53,58.04,21.01,0,165511.4,8.17,9.78,11.22,0,-4.818,-4.551,13.09,81,2.263
101,2014-10-25T03:00,2014,298,300,0,66.44,58.3,67.34,57.56,66.45,55.21,28.35,33.14,28.42,32.94,67.33,57.82,20.97,0,165153.2,8.14,9.78,11.23,0,-4.79,-4.513,13.09,82,2.291
101,2014-10-25T04:00,2014,298,400,0,66.36,58.16,67.27,57.43,66.36,55.08,28.23,33,28.3,32.8,67.24,57.69,20.93,0,165767.5,8.2,9.83,11.29,0,-4.776,-4.499,13.09,81,2.263
101,2014-10-25T05:00,2014,298,500,0,66.46,58.24,67.35,57.49,66.47,55.13,28.11,32.92,28.19,32.71,67.34,57.74,20.79,0,165235.4,8.22,9.86,11.34,0,-4.805,-4.528,13.09,82,2.291
101,2014-10-25T06:00,2014,298,600,0,66.65,58.43,67.56,57.68,66.65,55.31,28.03,32.89,28.09,32.68,67.53,57.94,20.87,0,165886.3,8.22,9.88,11.35,0,-4.866,-4.583,13.09,82,2.291
101,2014-10-25T07:00,2014,298,700,0,66.76,58.55,67.67,57.79,66.76,55.44,28.01,32.92,28.06,32.68,67.63,58.08,20.98,0,166669.7,8.21,9.88,11.33,0,-4.911,-4.616,13.09,81,2.263
101,2014-10-25T08:00,2014,298,800,0,67.09,58.88,68,58.1,67.1,55.75,28.02,32.99,28.09,32.74,67.97,58.39,20.88,0,166129.7,8.21,9.9,11.35,0,-4.969,-4.649,13.09,82,2.291
101,2014-10-25T09:00,2014,298,900,0,68.22,60.13,69.17,59.32,68.21,57.02,28.21,33.3,28.28,33.05,69.12,59.64,20.9,0,164347.4,8.09,9.85,11.19,0,-5.091,-4.778,13.1,81,2.263
101,2014-10-25T10:00,2014,298,1000,0,68.58,60.67,69.49,59.88,68.57,57.73,28.66,33.9,28.71,33.64,69.46,60.21,20.93,0,160354,7.907,9.61,10.84,0,-5.233,-4.93,13.1,79,2.207
101,2014-10-25T11:00,2014,298,1100,0,68.61,60.96,69.56,60.17,68.6,58.16,29.09,34.32,29.12,34.09,69.51,60.49,20.99,0,155774.1,7.651,9.39,10.44,0,-5.229,-4.964,13.1,78,2.179
101,2014-10-25T12:00,2014,298,1200,0,68.65,61.25,69.61,60.46,68.65,58.67,29.03,34.32,29.04,34.06,69.57,60.78,21.05,0,150782.6,7.394,9.15,9.98,0,-5.298,-5.023,13.1,75,2.095
101,2014-10-25T13:00,2014,298,1300,0,68.61,61.23,69.56,60.49,68.61,58.74,28.83,34.14,28.83,33.87,69.52,60.8,21.01,0,149332.2,7.378,9.08,9.87,0,-5.311,-5.045,13.09,75,2.095
101,2014-10-25T14:00,2014,298,1400,0,68.63,61.31,69.6,60.62,68.63,58.7,28.98,34.32,28.98,34.08,69.54,60.83,21.02,0,148810.4,7.319,8.97,9.93,0,-5.341,-5.101,13.1,75,2.095
101,2014-10-25T15:00,2014,298,1500,0,68.6,61.33,69.55,60.65,68.59,58.46,28.72,34.01,28.71,33.8,69.5,60.75,20.92,0,148569.1,7.267,8.9,10.13,0,-5.29,-5.094,13.1,75,2.095
101,2014-10-25T16:00,2014,298,1600,0,68.6,61.21,69.56,60.49,68.6,58.47,28.85,34.17,28.85,33.93,69.51,60.69,20.82,0,149471.8,7.391,9.06,10.12,0,-5.32,-5.084,13.1,75,2.095
101,2014-10-25T17:00,2014,298,1700,0,68.49,60.92,69.44,60.16,68.49,58.19,28.75,34.06,28.75,33.8,69.39,60.41,20.68,0,151620.9,7.573,9.29,10.29,0,-5.306,-5.045,13.09,77,2.151
101,2014-10-25T18:00,2014,298,1800,0,68.44,60.64,69.37,59.83,68.43,57.76,28.93,34.21,28.94,33.96,69.34,60.07,20.82,0,157477.5,7.803,9.54,10.67,0,-5.281,-5.017,13.08,79,2.207
101,2014-10-25T19:00,2014,298,1900,0,68.47,60.56,69.41,59.76,68.45,57.74,28.79,34.05,28.79,33.83,69.38,60.03,20.92,0,159629.7,7.902,9.65,10.71,0,-5.258,-5.034,13.08,80,2.235
101,2014-10-25T20:00,2014,298,2000,0,68.57,60.68,69.51,60.07,68.56,57.99,28.91,34.21,28.93,33.93,69.46,60.27,20.98,0,158050.1,7.886,9.43,10.57,0,-5.303,-5,13.08,79,2.207
101,2014-10-25T21:00,2014,298,2100,0,68.57,60.88,69.52,60.18,68.56,58.18,28.92,34.23,28.93,33.95,69.47,60.42,21.03,0,155736.2,7.693,9.34,10.39,0,-5.302,-5.015,13.07,78,2.179
101,2014-10-25T22:00,2014,298,2200,0,68.54,60.9,69.48,60.08,68.54,58.03,29.02,34.33,29.03,34.05,69.44,60.35,20.93,0,155697,7.637,9.4,10.51,0,-5.303,-5.015,13.07,79,2.207
101,2014-10-25T23:00,2014,298,2300,0,68.46,60.79,69.4,59.96,68.45,57.93,28.88,34.15,28.88,33.9,69.36,60.2,21.02,0,156789.9,7.672,9.43,10.52,0,-5.267,-5.024,13.08,79,2.207
101,2014-10-26T00:00,2014,299,2400,0,68.27,60.46,69.2,59.69,68.26,57.37,28.84,34.12,28.85,33.84,69.15,59.83,20.95,0,159611.7,7.806,9.51,10.89,0,-5.286,-4.986,13.09,80,2.235
101,2014-10-26T01:00,2014,299,100,0,67.91,60.05,68.86,59.28,67.92,56.89,29.05,34.24,29.06,33.97,68.8,59.4,20.9,0,160626.3,7.856,9.58,11.03,0,-5.199,-4.906,13.09,81,2.263
101,2014-10-26T02:00,2014,299,200,0,67.89,60.03,68.82,59.24,67.88,56.94,29.02,34.18,29.04,33.91,68.76,59.41,21.01,0,161077.6,7.863,9.58,10.94,0,-5.159,-4.868,13.09,81,2.263
101,2014-10-26T03:00,2014,299,300,0,67.55,59.69,68.46,58.95,67.55,56.55,28.94,34.08,28.96,33.79,68.42,59.06,21.04,0,161254,7.863,9.51,11,0,-5.148,-4.83,13.09,81,2.263
101,2014-10-26T04:00,2014,299,400,0,67.53,59.66,68.46,58.9,67.53,56.54,28.97,34.07,29,33.8,68.4,59.03,20.95,0,160736.9,7.865,9.56,10.99,0,-5.097,-4.801,13.09,80,2.235
101,2014-10-26T05:00,2014,299,500,0,67.81,59.88,68.74,59.12,67.82,56.71,29.3,34.43,29.34,34.13,68.68,59.23,20.81,0,161080.6,7.923,9.63,11.11,0,-5.129,-4.796,13.09,81,2.263
101,2014-10-26T06:00,2014,299,600,0,67.61,59.66,68.52,58.89,67.61,56.65,29.28,34.31,29.31,34.04,68.48,59.05,21,0,161773.4,7.95,9.62,10.96,0,-5.031,-4.736,13.09,81,2.263
101,2014-10-26T07:00,2014,299,700,0,67.06,59.08,67.96,58.3,67.07,56.01,29.23,34.27,29.27,33.95,67.91,58.45,20.93,0,162226.6,7.979,9.66,11.06,0,-5.038,-4.683,13.09,82,2.291
101,2014-10-26T08:00,2014,299,800,0,67.38,59.43,68.3,58.67,67.39,56.23,28.96,33.97,29,33.67,68.26,58.76,20.79,0,161306.7,7.95,9.63,11.16,0,-5.006,-4.675,13.09,81,2.263
101,2014-10-26T09:00,2014,299,900,0,67.84,59.87,68.77,59.11,67.85,56.55,29.35,34.44,29.39,34.14,68.71,59.17,20.67,0,161569.6,7.977,9.66,11.3,0,-5.088,-4.757,13.09,80,2.235
101,2014-10-26T10:00,2014,299,1000,0,68.3,60.27,69.25,59.5,68.31,57.34,29.2,34.31,29.23,34.02,69.21,59.69,20.65,0,160402.4,8.04,9.75,10.97,0,-5.112,-4.795,13.09,81,2.263
101,2014-10-26T11:00,2014,299,1100,0,68.61,60.66,69.56,59.9,68.62,57.83,29.5,34.73,29.53,34.42,69.49,60.13,20.78,0,159373.7,7.957,9.66,10.78,0,-5.232,-4.887,13.09,80,2.235
101,2014-10-26T12:00,2014,299,1200,0,68.36,60.55,69.31,59.79,68.35,57.29,29.25,34.41,29.27,34.14,69.26,59.85,20.88,0,160006.7,7.805,9.52,11.06,0,-5.166,-4.866,13.09,80,2.235
101,2014-10-26T13:00,2014,299,1300,0,68.49,60.69,69.43,59.94,68.48,57.51,29.17,34.37,29.19,34.11,69.37,60.03,20.89,0,159454.5,7.799,9.49,10.97,0,-5.208,-4.918,13.09,81,2.263
101,2014-10-26T14:00,2014,299,1400,0,68.23,60.43,69.18,59.68,68.23,57.23,29.22,34.4,29.23,34.13,69.12,59.75,20.95,0,160170.6,7.807,9.5,11,0,-5.182,-4.892,13.09,80,2.235
101,2014-10-26T15:00,2014,299,1500,0,68.32,60.43,69.26,59.68,68.32,57.36,29.23,34.4,29.25,34.12,69.23,59.8,20.89,0,160394.8,7.891,9.58,10.96,0,-5.163,-4.867,13.09,81,2.263
101,2014-10-26T16:00,2014,299,1600,0,68.07,60.14,68.98,59.4,68.06,57,29.35,34.5,29.37,34.23,68.94,59.49,20.88,0,161059.3,7.93,9.58,11.06,0,-5.147,-4.855,13.09,81,2.263
101,2014-10-26T17:00,2014,299,1700,0,67.87,59.89,68.78,59.16,67.88,56.57,29.32,34.44,29.36,34.14,68.73,59.21,20.76,0,162112.2,7.98,9.62,11.31,0,-5.121,-4.773,13.09,80,2.235
101,2014-10-26T18:00,2014,299,1800,0,66.97,58.9,67.87,58.19,66.98,55.52,29.15,34.12,29.18,33.84,67.83,58.19,20.58,0,162304.3,8.07,9.68,11.46,0,-4.978,-4.658,13.1,81,2.263
101,2014-10-26T19:00,2014,299,1900,0,66.69,58.59,67.57,57.87,66.69,55.24,29.33,34.25,29.38,33.94,67.53,57.89,20.71,0,163591,8.1,9.7,11.45,0,-4.922,-4.554,13.1,82,2.291
101,2014-10-26T20:00,2014,299,2000,0,66.37,58.36,67.26,57.65,66.36,54.89,29.03,33.88,29.08,33.57,67.23,57.62,20.92,0,164427.5,8.01,9.61,11.48,0,-4.847,-4.493,13.1,81,2.263
101,2014-10-26T21:00,2014,299,2100,0,66.63,58.64,67.52,57.88,66.65,55.18,29.1,34.01,29.15,33.68,67.47,57.88,20.95,0,164684.7,7.994,9.64,11.47,0,-4.908,-4.53,13.1,82,2.291
101,2014-10-26T22:00,2014,299,2200,0,66.57,58.58,67.44,57.86,66.58,55.06,29.27,34.16,29.32,33.82,67.41,57.82,20.94,0,164548.3,7.998,9.58,11.52,0,-4.893,-4.495,13.1,82,2.291
101,2014-10-26T23:00,2014,299,2300,0,67.12,59.02,68.02,58.32,67.13,55.95,28.96,33.9,29.01,33.56,67.99,58.43,20.97,0,164154.6,8.1,9.7,11.18,0,-4.939,-4.556,13.1,82,2.291
101,2014-10-27T00:00,2014,300,2400,0,66.9,58.88,67.77,58.2,66.91,55.41,29.14,34.18,29.19,33.82,67.74,58.17,20.97,0,164673.5,8.01,9.57,11.5,0,-5.04,-4.624,13.1,81,2.263
101,2014-10-27T01:00,2014,300,100,0,67.22,59.13,68.12,58.38,67.24,56.1,29.32,34.26,29.37,33.93,68.09,58.54,20.98,0,164073.5,8.08,9.74,11.13,0,-4.947,-4.555,13.09,82,2.291
101,2014-10-27T02:00,2014,300,200,0,67.63,59.52,68.54,58.75,67.64,56.65,29.13,34.15,29.18,33.83,68.51,58.97,21.02,0,164050.9,8.12,9.79,10.99,0,-5.019,-4.658,13.1,81,2.263
101,2014-10-27T03:00,2014,300,300,0,67.69,59.52,68.59,58.78,67.7,56.65,29.14,34.26,29.19,33.92,68.54,59,20.99,0,164447.1,8.17,9.8,11.05,0,-5.124,-4.726,13.1,82,2.291
101,2014-10-27T04:00,2014,300,400,0,67.29,59.1,68.19,58.36,67.3,56.16,29.32,34.36,29.37,34.01,68.15,58.54,20.81,0,164002.6,8.19,9.84,11.15,0,-5.036,-4.635,13.1,81,2.263
101,2014-10-27T05:00,2014,300,500,0,67.42,59.23,68.33,58.48,67.44,56.27,29.4,34.38,29.46,34.05,68.29,58.67,20.68,0,163182.6,8.19,9.86,11.17,0,-4.985,-4.591,13.1,81,2.263
101,2014-10-27T06:00,2014,300,600,0,67.43,59.18,68.33,58.42,67.44,56.24,29.44,34.39,29.49,34.07,68.28,58.61,20.65,0,163714.5,8.25,9.92,11.2,0,-4.954,-4.574,13.1,81,2.263
101,2014-10-27T07:00,2014,300,700,0,67.49,59.29,68.38,58.53,67.5,56.26,29.48,34.48,29.53,34.13,68.36,58.7,20.84,0,164924,8.21,9.85,11.24,0,-4.997,-4.598,13.1,82,2.291
101,2014-10-27T08:00,2014,300,800,0,66.71,58.74,67.6,57.99,66.72,55.16,29.04,33.93,29.08,33.63,67.59,57.95,20.99,0,165247.9,7.972,9.62,11.56,0,-4.897,-4.545,13.1,81,2.263
101,2014-10-27T09:00,2014,300,900,0,67.55,59.61,68.47,58.85,67.57,55.94,29.22,34.19,29.27,33.87,68.43,58.79,20.91,0,164810.9,7.939,9.62,11.63,0,-4.977,-4.598,13.09,82,2.291
101,2014-10-27T10:00,2014,300,1000,0,66.77,59.11,67.65,58.48,66.75,56.01,29.42,34.49,29.45,34.21,67.54,58.59,20.07,0,149469.1,7.655,9.17,10.74,0,-5.069,-4.762,13.09,75,2.095
101,2014-10-27T11:00,2014,300,1100,0,67.82,60.03,68.76,59.26,67.84,56.7,29.14,34.12,29.16,33.85,68.73,59.27,20.46,0,157075,7.785,9.51,11.14,0,-4.975,-4.687,13.08,79,2.207
101,2014-10-27T12:00,2014,300,1200,0,68.58,60.97,69.54,60.21,68.59,57.74,29.17,34.41,29.19,34.14,69.49,60.28,20.36,0,152825.6,7.61,9.33,10.85,0,-5.237,-4.951,13.09,77,2.151
101,2014-10-27T13:00,2014,300,1300,0,68.55,61.03,69.52,60.37,68.56,58,29.02,34.27,29.03,34.01,69.46,60.43,20.34,0,149480.2,7.516,9.15,10.55,0,-5.249,-4.974,13.08,76,2.123
101,2014-10-27T14:00,2014,300,1400,0,68.5,61,69.46,60.4,68.52,57.92,28.88,34.16,28.89,33.9,69.4,60.39,20.42,0,149781.1,7.499,9.07,10.6,0,-5.272,-5.004,13.08,75,2.095
101,2014-10-27T15:00,2014,300,1500,0,68.42,60.92,69.39,60.32,68.44,57.84,28.81,34.09,28.81,33.84,69.34,60.29,20.49,0,150332,7.495,9.07,10.6,0,-5.278,-5.031,13.08,77,2.151
101,2014-10-27T16:00,2014,300,1600,0,68.44,60.79,69.4,60.16,68.46,57.63,28.75,34.02,28.75,33.75,69.36,60.15,20.31,0,152120.7,7.655,9.24,10.83,0,-5.274,-5,13.09,77,2.151
101,2014-10-27T17:00,2014,300,1700,0,68.41,60.54,69.35,59.93,68.42,57.25,28.91,34.19,28.93,33.92,69.32,59.88,20.15,0,154865.1,7.876,9.42,11.17,0,-5.275,-4.988,13.08,78,2.179
101,2014-10-27T18:00,2014,300,1800,0,68.15,60.05,69.09,59.46,68.16,56.68,28.92,34.17,28.94,33.88,69.06,59.39,20.27,0,159886.3,8.09,9.63,11.48,0,-5.252,-4.944,13.08,80,2.235
101,2014-10-27T19:00,2014,300,1900,0,67.37,59.24,68.29,58.61,67.38,55.77,28.92,34.04,28.95,33.75,68.26,58.53,20.35,0,161675.2,8.13,9.68,11.6,0,-5.114,-4.801,13.09,81,2.263
101,2014-10-27T20:00,2014,300,2000,0,66.99,58.86,67.89,58.26,67.01,55.37,28.91,33.91,28.95,33.61,67.84,58.15,20.5,0,162771.6,8.13,9.63,11.64,0,-4.995,-4.656,13.09,82,2.291
101,2014-10-27T21:00,2014,300,2100,0,66.9,58.79,67.78,58.17,66.91,55.27,28.94,33.9,28.98,33.59,67.77,58.07,20.51,0,162644.6,8.11,9.61,11.64,0,-4.962,-4.614,13.1,81,2.263
101,2014-10-27T22:00,2014,300,2200,0,66.94,58.81,67.83,58.18,66.96,55.23,29.12,34.12,29.18,33.77,67.79,58.08,20.52,0,163506.4,8.13,9.65,11.73,0,-4.992,-4.596,13.1,81,2.263
101,2014-10-27T23:00,2014,300,2300,0,66.33,58.2,67.2,57.55,66.33,54.7,28.89,33.76,28.93,33.46,67.17,57.48,20.59,0,163505.2,8.13,9.65,11.63,0,-4.87,-4.529,13.1,82,2.291
101,2014-10-28T00:00,2014,301,2400,0,66.12,57.99,66.98,57.32,66.11,54.44,29,33.85,29.06,33.52,66.95,57.26,20.6,0,163893.7,8.13,9.66,11.67,0,-4.844,-4.454,13.1,81,2.263
101,2014-10-28T01:00,2014,301,100,0,65.92,57.74,66.77,57.06,65.91,54.16,29.12,33.9,29.19,33.58,66.73,57.01,20.54,0,164438,8.18,9.71,11.75,0,-4.776,-4.391,13.09,81,2.263
101,2014-10-28T02:00,2014,301,200,0,65.8,57.62,66.66,56.95,65.8,54.07,29.12,33.8,29.2,33.47,66.62,56.9,20.52,0,164162.5,8.18,9.71,11.73,0,-4.68,-4.273,13.09,81,2.263
101,2014-10-28T03:00,2014,301,300,0,65.9,57.71,66.74,57.03,65.9,54.14,29.12,33.82,29.21,33.49,66.7,56.98,20.52,0,164328.9,8.19,9.71,11.76,0,-4.704,-4.283,13.09,82,2.291
101,2014-10-28T04:00,2014,301,400,0,66.14,57.93,66.99,57.24,66.13,54.4,29.13,33.86,29.22,33.52,66.95,57.21,20.44,0,163840.9,8.2,9.75,11.73,0,-4.729,-4.294,13.09,81,2.263
101,2014-10-28T05:00,2014,301,500,0,66.32,58.06,67.18,57.35,66.32,54.51,29.18,33.93,29.27,33.6,67.13,57.33,20.23,0,163334.7,8.27,9.83,11.81,0,-4.759,-4.329,13.09,81,2.263
101,2014-10-28T06:00,2014,301,600,0,66.69,58.41,67.56,57.7,66.69,54.83,29.21,33.98,29.3,33.64,67.52,57.67,20.21,0,163754.7,8.29,9.86,11.86,0,-4.77,-4.337,13.09,81,2.263
101,2014-10-28T07:00,2014,301,700,0,66.66,58.5,67.52,57.81,66.64,55.01,29.13,33.95,29.2,33.64,67.5,57.8,20.67,0,164709.9,8.16,9.71,11.63,0,-4.827,-4.437,13.1,82,2.291
101,2014-10-28T08:00,2014,301,800,0,67.41,59.26,68.31,58.58,67.36,55.84,28.85,33.84,28.9,33.51,68.28,58.58,20.58,0,163368.3,8.15,9.74,11.52,0,-4.989,-4.602,13.1,81,2.263
101,2014-10-28T09:00,2014,301,900,0,68.41,60.34,69.34,59.73,68.34,56.96,28.87,34.06,28.89,33.72,69.31,59.71,20.4,0,160048.5,8.06,9.61,11.38,0,-5.193,-4.832,13.1,80,2.235
101,2014-10-28T10:00,2014,301,1000,0,68.5,60.85,69.43,60.18,68.49,57.66,28.94,34.21,28.95,33.89,69.39,60.22,20.48,0,153375,7.647,9.26,10.83,0,-5.273,-4.931,13.1,77,2.151
101,2014-10-28T11:00,2014,301,1100,0,68.52,61.19,69.51,60.55,68.52,58.15,28.71,33.97,28.7,33.71,69.43,60.55,20.52,0,147710.1,7.332,8.96,10.37,0,-5.263,-5.002,13.09,75,2.095
101,2014-10-28T12:00,2014,301,1200,0,68.54,61.37,69.54,60.73,68.52,58.41,28.74,34.04,28.73,33.81,69.45,60.74,20.59,0,145070.8,7.169,8.81,10.11,0,-5.307,-5.078,13.09,73,2.039
101,2014-10-28T13:00,2014,301,1300,0,68.58,61.53,69.58,61,68.55,58.72,28.76,34.04,28.75,33.88,69.5,60.95,20.5,0,140981,7.05,8.59,9.84,0,-5.277,-5.128,13.09,71,1.983
101,2014-10-28T14:00,2014,301,1400,0,68.51,61.5,69.52,60.98,68.49,58.71,28.72,33.97,28.7,33.85,69.42,60.94,20.46,0,139882.3,7.007,8.54,9.77,0,-5.243,-5.144,13.09,71,1.983
101,2014-10-28T15:00,2014,301,1500,0,68.44,61.34,69.46,60.8,68.43,58.48,28.43,33.64,28.4,33.54,69.37,60.72,20.43,0,141953.9,7.108,8.67,9.95,0,-5.208,-5.141,13.09,72,2.011
101,2014-10-28T16:00,2014,301,1600,0,68.44,61.31,69.46,60.75,68.45,58.51,28.51,33.78,28.48,33.63,69.37,60.72,20.54,0,142980.4,7.127,8.71,9.94,0,-5.271,-5.156,13.09,73,2.039
101,2014-10-28T17:00,2014,301,1700,0,68.41,61.01,69.39,60.36,68.41,58.15,28.38,33.63,28.35,33.47,69.32,60.39,20.31,0,146305.5,7.396,9.03,10.26,0,-5.257,-5.125,13.09,74,2.067
101,2014-10-28T18:00,2014,301,1800,0,68.39,60.87,69.39,60.25,68.39,57.99,28.38,33.67,28.36,33.44,69.31,60.28,20.31,0,148379.8,7.515,9.14,10.4,0,-5.286,-5.088,13.09,75,2.095
101,2014-10-28T19:00,2014,301,1900,0,68.4,60.84,69.39,60.24,68.4,57.94,28.4,33.7,28.37,33.45,69.32,60.25,20.34,0,149244.5,7.562,9.15,10.45,0,-5.304,-5.08,13.09,75,2.095
101,2014-10-28T20:00,2014,301,2000,0,68.44,60.85,69.41,60.27,68.44,57.84,28.66,33.97,28.65,33.71,69.34,60.25,20.43,0,150875.1,7.591,9.15,10.61,0,-5.311,-5.06,13.09,77,2.151
101,2014-10-28T21:00,2014,301,2100,0,68.31,60.63,69.29,60.03,68.33,57.57,28.49,33.77,28.48,33.5,69.23,60.02,20.58,0,153989.8,7.678,9.27,10.76,0,-5.274,-5.014,13.09,78,2.179
101,2014-10-28T22:00,2014,301,2200,0,68.38,60.68,69.36,60.14,68.4,57.58,28.55,33.81,28.54,33.55,69.31,60.08,20.63,0,154631.9,7.709,9.22,10.82,0,-5.264,-5.013,13.1,78,2.179
101,2014-10-28T23:00,2014,301,2300,0,68.4,60.7,69.37,60.18,68.4,57.66,28.64,33.93,28.63,33.64,69.31,60.14,20.65,0,154102.4,7.699,9.19,10.74,0,-5.295,-5.01,13.1,77,2.151
101,2014-10-29T00:00,2014,302,2400,0,68.38,60.63,69.33,60.02,68.38,57.5,28.57,33.84,28.57,33.55,69.29,60.03,20.64,0,155722.8,7.747,9.31,10.88,0,-5.271,-4.987,13.1,79,2.207
101,2014-10-29T01:00,2014,302,100,0,68.35,60.55,69.32,59.93,68.35,57.46,28.61,33.88,28.6,33.6,69.27,59.95,20.59,0,156115.6,7.798,9.39,10.89,0,-5.266,-4.999,13.1,78,2.179
101,2014-10-29T02:00,2014,302,200,0,68.42,60.66,69.39,60.05,68.41,57.58,28.72,33.98,28.71,33.7,69.34,60.07,20.58,0,155255.7,7.758,9.35,10.84,0,-5.262,-4.99,13.1,78,2.179
101,2014-10-29T03:00,2014,302,300,0,68.39,60.61,69.36,59.98,68.39,57.44,28.62,33.9,28.63,33.6,69.31,60.01,20.55,0,156067.7,7.783,9.38,10.95,0,-5.278,-4.977,13.1,79,2.207
101,2014-10-29T04:00,2014,302,400,0,68.4,60.56,69.35,59.96,68.38,57.42,28.78,34.05,28.78,33.76,69.31,59.95,20.49,0,155964,7.835,9.39,10.96,0,-5.268,-4.981,13.1,78,2.179
101,2014-10-29T05:00,2014,302,500,0,68.51,60.83,69.48,60.27,68.52,57.71,28.69,33.95,28.69,33.67,69.43,60.24,20.29,0,151805.8,7.68,9.21,10.82,0,-5.255,-4.982,13.1,76,2.123
101,2014-10-29T06:00,2014,302,600,0,68.49,60.92,69.45,60.33,68.49,57.87,28.83,34.11,28.82,33.85,69.38,60.3,20.25,0,149308.1,7.567,9.12,10.62,0,-5.281,-5.03,13.09,76,2.123
101,2014-10-29T07:00,2014,302,700,0,68.46,60.9,69.42,60.32,68.48,57.83,28.58,33.84,28.57,33.59,69.36,60.29,20.28,0,149482.4,7.552,9.1,10.65,0,-5.259,-5.02,13.09,75,2.095
101,2014-10-29T08:00,2014,302,800,0,68.42,60.96,69.4,60.4,68.41,57.93,28.59,33.82,28.55,33.62,69.34,60.34,20.53,0,149389.7,7.456,9,10.48,0,-5.233,-5.068,13.1,75,2.095
101,2014-10-29T09:00,2014,302,900,0,68.47,61.07,69.44,60.5,68.46,58.06,28.54,33.81,28.51,33.61,69.37,60.45,20.52,0,148248.3,7.4,8.94,10.4,0,-5.273,-5.098,13.1,75,2.095
101,2014-10-29T10:00,2014,302,1000,0,68.51,61.15,69.49,60.55,68.5,58.13,28.55,33.85,28.52,33.64,69.42,60.54,20.41,0,147020,7.367,8.94,10.37,0,-5.303,-5.119,13.1,74,2.067
101,2014-10-29T11:00,2014,302,1100,0,68.46,61.23,69.46,60.62,68.42,58.25,28.59,33.84,28.54,33.7,69.39,60.6,20.32,0,143969.7,7.228,8.84,10.17,0,-5.254,-5.157,13.11,73,2.039
101,2014-10-29T12:00,2014,302,1200,0,68.55,61.39,69.52,60.83,68.49,58.48,28.69,33.91,28.66,33.8,69.46,60.83,20.42,0,142563,7.153,8.69,10.01,0,-5.223,-5.132,13.11,72,2.011
101,2014-10-29T13:00,2014,302,1300,0,68.45,61.38,69.43,60.78,68.38,58.43,28.56,33.69,28.53,33.66,69.38,60.78,20.42,0,141577.3,7.073,8.65,9.95,0,-5.127,-5.128,13.11,72,2.011
101,2014-10-29T14:00,2014,302,1400,0,68.35,61.01,69.35,60.44,68.32,58.05,28.53,33.76,28.48,33.64,69.27,60.38,20.41,0,146105.1,7.332,8.91,10.27,0,-5.226,-5.157,13.11,75,2.095
101,2014-10-29T15:00,2014,302,1500,0,68.37,60.88,69.35,60.29,68.39,57.86,28.62,33.94,28.59,33.73,69.28,60.26,20.37,0,149018.1,7.495,9.06,10.53,0,-5.319,-5.146,13.1,75,2.095
101,2014-10-29T16:00,2014,302,1600,0,68.4,60.76,69.35,60.14,68.41,57.64,28.72,34.02,28.71,33.76,69.31,60.15,20.48,0,152721.5,7.639,9.21,10.77,0,-5.302,-5.047,13.1,77,2.151
101,2014-10-29T17:00,2014,302,1700,0,68.34,60.57,69.31,59.97,68.35,57.44,28.78,34.04,28.76,33.79,69.25,59.94,20.27,0,153340.3,7.767,9.34,10.91,0,-5.258,-5.024,13.11,77,2.151
101,2014-10-29T18:00,2014,302,1800,0,68.28,60.24,69.23,59.58,68.29,56.87,28.9,34.09,28.91,33.83,69.19,59.57,20.28,0,159463.9,8.04,9.65,11.43,0,-5.194,-4.925,13.11,80,2.235
101,2014-10-29T19:00,2014,302,1900,0,68.31,60.28,69.27,59.65,68.3,56.96,29.02,34.18,29.02,33.95,69.22,59.62,20.42,0,159880,8.03,9.62,11.35,0,-5.165,-4.923,13.11,80,2.235
101,2014-10-29T20:00,2014,302,2000,0,68.28,60.25,69.22,59.6,68.27,56.89,28.9,34.06,28.91,33.81,69.19,59.59,20.45,0,160334.4,8.02,9.62,11.38,0,-5.159,-4.897,13.11,80,2.235
101,2014-10-29T21:00,2014,302,2100,0,68.1,60.06,69.04,59.41,68.1,56.68,29,34.15,29.01,33.89,69.02,59.4,20.49,0,160936.1,8.03,9.63,11.42,0,-5.15,-4.874,13.11,81,2.263
101,2014-10-29T22:00,2014,302,2200,0,67.17,59.13,68.09,58.49,67.17,55.72,29.04,34.11,29.06,33.85,68.05,58.46,20.6,0,161922.3,8.04,9.61,11.45,0,-5.068,-4.784,13.11,80,2.235
101,2014-10-29T23:00,2014,302,2300,0,66.25,58.19,67.13,57.55,66.25,54.77,29.01,33.91,29.04,33.64,67.1,57.5,20.63,0,162260.1,8.07,9.58,11.48,0,-4.9,-4.601,13.11,81,2.263
101,2014-10-30T00:00,2014,303,2400,0,65.53,57.42,66.39,56.77,65.54,53.99,28.97,33.75,29.02,33.44,66.36,56.71,20.59,0,162875.1,8.11,9.63,11.56,0,-4.771,-4.422,13.11,81,2.263
101,2014-10-30T01:00,2014,303,100,0,65.01,56.86,65.83,56.17,65.02,53.44,29.06,33.7,29.12,33.39,65.81,56.11,20.51,0,162755.5,8.14,9.67,11.58,0,-4.644,-4.271,13.11,81,2.263
101,2014-10-30T02:00,2014,303,200,0,64.87,56.69,65.69,55.97,64.87,53.29,28.98,33.55,29.04,33.22,65.64,55.93,20.41,0,162486.4,8.17,9.72,11.59,0,-4.571,-4.175,13.11,81,2.263
101,2014-10-30T03:00,2014,303,300,0,64.84,56.58,65.69,55.9,64.86,53.19,28.84,33.42,28.91,33.08,65.65,55.83,20.16,0,161789.7,8.26,9.79,11.66,0,-4.574,-4.163,13.11,81,2.263
101,2014-10-30T04:00,2014,303,400,0,65.1,56.73,65.94,56.14,65.11,53.38,28.72,33.33,28.79,32.98,65.92,56.02,20.01,0,161648.7,8.37,9.8,11.74,0,-4.616,-4.195,13.11,82,2.291
101,2014-10-30T05:00,2014,303,500,0,65.56,57.11,66.42,56.56,65.57,53.75,28.65,33.35,28.71,32.99,66.39,56.43,19.8,0,161067.9,8.44,9.86,11.82,0,-4.707,-4.28,13.11,81,2.263
101,2014-10-30T06:00,2014,303,600,0,65.46,57,66.33,56.44,65.47,53.6,28.58,33.31,28.65,32.95,66.29,56.31,19.83,0,161813.6,8.46,9.9,11.87,0,-4.736,-4.306,13.11,81,2.263
101,2014-10-30T07:00,2014,303,700,0,65.65,57.25,66.52,56.68,65.66,53.84,28.51,33.25,28.58,32.88,66.49,56.56,20,0,162418.2,8.4,9.85,11.82,0,-4.739,-4.306,13.11,81,2.263
101,2014-10-30T08:00,2014,303,800,0,66.39,58.08,67.29,57.53,66.41,54.68,28.56,33.42,28.62,33.05,67.26,57.42,20.26,0,163108,8.31,9.76,11.73,0,-4.86,-4.431,13.11,82,2.291
101,2014-10-30T09:00,2014,303,900,0,67.11,58.81,68.03,58.25,67.13,55.42,28.75,33.71,28.81,33.37,67.99,58.16,20.18,0,162321.8,8.3,9.78,11.7,0,-4.962,-4.562,13.11,81,2.263
101,2014-10-30T10:00,2014,303,1000,0,67.52,59.28,68.43,58.79,67.52,55.96,29.05,34.1,29.09,33.78,68.38,58.69,20.22,0,160745.7,8.24,9.64,11.56,0,-5.05,-4.686,13.11,82,2.291
101,2014-10-30T11:00,2014,303,1100,0,66.78,58.81,67.68,58.28,66.8,55.6,29.31,34.23,29.36,33.94,67.62,58.2,20.32,0,156713.7,7.975,9.4,11.19,0,-4.918,-4.583,13.11,83,2.318
101,2014-10-30T12:00,2014,303,1200,0,67.63,59.62,68.56,59.14,67.64,56.5,29.11,34.07,29.14,33.81,68.5,59.04,20.16,0,155496.4,8.01,9.42,11.14,0,-4.961,-4.678,13.11,83,2.318
101,2014-10-30T13:00,2014,303,1300,0,68.04,59.96,68.97,59.52,68.04,56.87,29.14,34.22,29.16,33.97,68.91,59.42,20.21,0,156669.6,8.08,9.45,11.17,0,-5.083,-4.812,13.11,83,2.318
101,2014-10-30T14:00,2014,303,1400,0,67.96,59.87,68.9,59.45,67.96,56.75,29.08,34.19,29.1,33.95,68.84,59.33,20.24,0,157202,8.1,9.46,11.21,0,-5.105,-4.844,13.11,82,2.291
101,2014-10-30T15:00,2014,303,1500,0,67.98,59.8,68.92,59.42,67.98,56.68,29.31,34.37,29.33,34.13,68.87,59.27,20.1,0,157296.7,8.18,9.5,11.3,0,-5.067,-4.807,13.11,82,2.291
101,2014-10-30T16:00,2014,303,1600,0,67.6,59.41,68.51,59.03,67.6,56.23,29.08,34.16,29.11,33.91,68.48,58.89,20.18,0,158200.7,8.19,9.48,11.37,0,-5.087,-4.8,13.11,83,2.318
101,2014-10-30T17:00,2014,303,1700,0,67.88,59.56,68.81,59.19,67.89,56.73,29.16,34.19,29.19,33.93,68.77,59.15,20.02,0,157289.7,8.32,9.62,11.16,0,-5.031,-4.743,13.11,81,2.263
101,2014-10-30T18:00,2014,303,1800,0,67.38,58.97,68.3,58.59,67.38,56.1,29.24,34.33,29.28,34.05,68.24,58.57,20.05,0,159148.3,8.41,9.7,11.28,0,-5.086,-4.765,13.11,83,2.318
101,2014-10-30T19:00,2014,303,1900,0,66.55,58.09,67.44,57.72,66.56,55.26,28.94,33.85,28.98,33.58,67.4,57.67,20.1,0,159986.1,8.46,9.72,11.3,0,-4.908,-4.6,13.11,82,2.291
101,2014-10-30T20:00,2014,303,2000,0,65.59,57.09,66.44,56.72,65.59,54.25,29.17,33.9,29.23,33.62,66.4,56.64,20.11,0,160551.9,8.5,9.72,11.34,0,-4.737,-4.394,13.11,83,2.318
101,2014-10-30T21:00,2014,303,2100,0,65.27,56.8,66.12,56.4,65.27,53.92,29.09,33.69,29.17,33.39,66.08,56.33,20.19,0,161054.1,8.47,9.72,11.35,0,-4.6,-4.223,13.11,82,2.291
101,2014-10-30T22:00,2014,303,2200,0,65.21,56.82,66.03,56.36,65.21,53.89,28.99,33.58,29.07,33.26,66,56.31,20.28,0,160956,8.39,9.67,11.33,0,-4.59,-4.182,13.11,83,2.318
101,2014-10-30T23:00,2014,303,2300,0,65.59,57.14,66.44,56.73,65.6,54.27,28.93,33.57,29.01,33.23,66.4,56.67,20.11,0,160080.1,8.44,9.71,11.33,0,-4.642,-4.219,13.1,82,2.291
101,2014-10-31T00:00,2014,304,2400,0,66.31,57.81,67.19,57.41,66.32,55.1,28.94,33.71,29.02,33.37,67.16,57.42,20.12,0,160285.5,8.5,9.78,11.22,0,-4.767,-4.35,13.1,83,2.318
101,2014-10-31T01:00,2014,304,100,0,66.08,57.59,66.97,57.19,66.09,54.86,28.97,33.79,29.05,33.44,66.92,57.2,20.15,0,160459.2,8.49,9.77,11.22,0,-4.819,-4.387,13.1,82,2.291
101,2014-10-31T02:00,2014,304,200,0,65.45,56.9,66.3,56.49,65.46,54.31,28.89,33.59,28.97,33.25,66.27,56.53,20.14,0,160453.9,8.55,9.8,11.15,0,-4.704,-4.278,13.1,83,2.318
101,2014-10-31T03:00,2014,304,300,0,65.46,56.84,66.3,56.41,65.46,54.36,28.76,33.46,28.85,33.12,66.27,56.53,20.16,0,161215,8.62,9.89,11.1,0,-4.703,-4.272,13.11,82,2.291
101,2014-10-31T04:00,2014,304,400,0,64.71,56.21,65.54,55.71,64.71,53.33,28.55,33.12,28.64,32.78,65.51,55.72,20.08,0,161128.5,8.5,9.83,11.38,0,-4.577,-4.146,13.1,83,2.318
101,2014-10-31T05:00,2014,304,500,0,65.98,57.46,66.84,56.84,65.98,54.66,28.43,33.19,28.52,32.83,66.81,56.99,19.88,0,160179.5,8.52,10,11.32,0,-4.758,-4.305,13.11,82,2.291
101,2014-10-31T06:00,2014,304,600,0,66.27,57.8,67.14,57.11,66.27,54.79,28.45,33.3,28.54,32.96,67.09,57.25,19.88,0,160877.4,8.47,10.02,11.47,0,-4.855,-4.412,13.11,82,2.291
101,2014-10-31T07:00,2014,304,700,0,66.34,57.91,67.23,57.21,66.34,54.99,28.45,33.32,28.55,32.98,67.18,57.39,20.02,0,161180.1,8.44,10.02,11.35,0,-4.865,-4.426,13.11,83,2.318
101,2014-10-31T08:00,2014,304,800,0,66.38,58.05,67.27,57.31,66.36,55.11,28.42,33.33,28.53,32.98,67.23,57.52,20.29,0,161848.8,8.32,9.96,11.25,0,-4.906,-4.457,13.1,82,2.291
101,2014-10-31T09:00,2014,304,900,0,66.39,58.16,67.28,57.42,66.39,54.91,28.47,33.37,28.57,33.03,67.23,57.52,20.25,0,161639.2,8.23,9.85,11.48,0,-4.9,-4.467,13.1,83,2.318
101,2014-10-31T10:00,2014,304,1000,0,67.79,59.52,68.71,58.79,67.78,56.69,28.62,33.69,28.71,33.33,68.67,59.03,20.37,0,161104.2,8.27,9.92,11.09,0,-5.074,-4.618,13.1,82,2.291
101,2014-10-31T11:00,2014,304,1100,0,68.47,60.2,69.4,59.54,68.46,57.43,28.94,34.2,29.02,33.84,69.36,59.79,20.24,0,159394.5,8.27,9.86,11.03,0,-5.253,-4.816,13.1,82,2.291
101,2014-10-31T12:00,2014,304,1200,0,68.54,60.38,69.47,59.74,68.51,57.73,29.27,34.54,29.35,34.21,69.41,59.99,20.41,0,157973.4,8.15,9.73,10.78,0,-5.263,-4.861,13.1,80,2.235
101,2014-10-31T13:00,2014,304,1300,0,68.49,60.38,69.42,59.76,68.48,57.65,28.98,34.23,29.03,33.94,69.38,59.96,20.48,0,158169.4,8.11,9.66,10.84,0,-5.246,-4.913,13.09,81,2.263
101,2014-10-31T14:00,2014,304,1400,0,68.5,60.37,69.44,59.77,68.49,57.6,29.05,34.28,29.08,34,69.39,59.93,20.24,0,156789.6,8.14,9.66,10.89,0,-5.236,-4.921,13.09,81,2.263
101,2014-10-31T15:00,2014,304,1500,0,68.5,60.3,69.45,59.73,68.5,57.78,29.04,34.27,29.07,34,69.41,59.94,20.15,0,155813.1,8.2,9.71,10.72,0,-5.231,-4.933,13.09,79,2.207
