id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-10-31T16:00,2014,304,1600,0,68.4,60.15,69.34,59.57,68.39,57.35,28.99,34.23,29.03,33.96,69.3,59.72,20.2,0,158474.1,8.25,9.77,11.04,0,-5.238,-4.929,13.09,81,2.263
101,2014-10-31T17:00,2014,304,1700,0,68.46,60.08,69.39,59.55,68.45,57.51,29.02,34.22,29.06,33.96,69.35,59.73,20.1,0,158266.9,8.38,9.84,10.94,0,-5.198,-4.896,13.09,81,2.263
101,2014-10-31T18:00,2014,304,1800,0,68.36,59.93,69.3,59.42,68.35,57.45,29.08,34.29,29.12,34.01,69.26,59.61,20.2,0,159413.5,8.43,9.88,10.91,0,-5.204,-4.891,13.09,82,2.291
101,2014-10-31T19:00,2014,304,1900,0,67.88,59.47,68.79,58.98,67.84,56.79,29.01,34.18,29.06,33.9,68.75,59.09,20.26,0,160120.3,8.41,9.81,11.05,0,-5.167,-4.845,13.08,82,2.291
101,2014-10-31T20:00,2014,304,2000,0,67.61,59.16,68.51,58.68,67.59,56.57,28.97,34.06,29.02,33.74,68.48,58.83,20.35,0,161070.3,8.45,9.83,11.02,0,-5.091,-4.718,13.09,81,2.263
101,2014-10-31T21:00,2014,304,2100,0,67.96,59.4,68.88,58.97,67.96,57.13,29.05,34.15,29.1,33.85,68.83,59.18,20.34,0,160932.7,8.56,9.91,10.82,0,-5.099,-4.746,13.08,82,2.291
101,2014-10-31T22:00,2014,304,2200,0,67.9,59.3,68.81,58.9,67.91,57.04,29.04,34.19,29.1,33.86,68.76,59.12,20.34,0,161300.4,8.6,9.91,10.86,0,-5.149,-4.757,13.08,82,2.291
101,2014-10-31T23:00,2014,304,2300,0,67.7,59.11,68.59,58.71,67.7,56.84,29.26,34.35,29.33,34.01,68.54,58.92,20.4,0,161535,8.59,9.88,10.85,0,-5.083,-4.682,13.08,82,2.291
101,2014-11-01T00:00,2014,305,2400,0,67.49,58.94,68.38,58.52,67.5,56.67,29.35,34.37,29.42,34.03,68.35,58.73,20.4,0,161132.9,8.55,9.86,10.83,0,-5.026,-4.611,13.08,82,2.291
101,2014-11-01T01:00,2014,305,100,0,67.25,58.69,68.15,58.29,67.25,56.44,29.35,34.31,29.44,33.98,68.1,58.48,20.45,0,161448.2,8.56,9.86,10.81,0,-4.962,-4.542,13.08,82,2.291
101,2014-11-01T02:00,2014,305,200,0,66.93,58.29,67.81,57.91,66.93,56.09,29.29,34.21,29.36,33.88,67.77,58.09,20.31,0,161143.3,8.64,9.9,10.84,0,-4.922,-4.516,13.08,82,2.291
101,2014-11-01T03:00,2014,305,300,0,66.64,58.01,67.51,57.63,66.64,55.81,29.16,34.04,29.24,33.72,67.46,57.8,20.37,0,161373,8.62,9.88,10.83,0,-4.887,-4.482,13.09,82,2.291
101,2014-11-01T04:00,2014,305,400,0,66.53,57.9,67.41,57.51,66.53,55.69,29.02,33.89,29.1,33.56,67.36,57.7,20.33,0,161284.6,8.63,9.9,10.84,0,-4.874,-4.461,13.09,82,2.291
101,2014-11-01T05:00,2014,305,500,0,66.52,57.83,67.4,57.44,66.52,55.63,28.88,33.77,28.96,33.43,67.35,57.62,20.19,0,161121.5,8.69,9.96,10.9,0,-4.897,-4.47,13.08,82,2.291
101,2014-11-01T06:00,2014,305,600,0,66.25,57.53,67.13,57.16,66.25,55.34,28.73,33.62,28.81,33.28,67.1,57.33,20.19,0,161488.2,8.72,9.97,10.91,0,-4.883,-4.469,13.09,82,2.291
101,2014-11-01T07:00,2014,305,700,0,66.15,57.42,67.02,57.03,66.15,55.22,28.57,33.44,28.65,33.11,66.96,57.21,20.22,0,161963.9,8.73,9.99,10.94,0,-4.873,-4.454,13.08,82,2.291
101,2014-11-01T08:00,2014,305,800,0,66.2,57.47,67.08,57.11,66.21,55.27,28.44,33.34,28.52,33,67.06,57.28,20.16,0,161413,8.73,9.98,10.95,0,-4.905,-4.48,13.08,82,2.291
101,2014-11-01T09:00,2014,305,900,0,66.65,58.02,67.55,57.6,66.66,55.75,28.4,33.36,28.48,33.02,67.51,57.81,20.25,0,161246.3,8.63,9.95,10.91,0,-4.957,-4.543,13.09,82,2.291
101,2014-11-01T10:00,2014,305,1000,0,66.82,58.31,67.74,57.76,66.82,55.94,28.45,33.5,28.52,33.15,67.7,58.03,20.31,0,161086.5,8.51,9.98,10.88,0,-5.048,-4.629,13.08,82,2.291
101,2014-11-01T11:00,2014,305,1100,0,66.5,58.04,67.39,57.48,66.51,55.48,28.49,33.51,28.57,33.18,67.36,57.68,20.44,0,162272.6,8.47,9.9,11.03,0,-5.016,-4.618,13.08,82,2.291
101,2014-11-01T12:00,2014,305,1200,0,66.24,57.78,67.13,57.21,66.24,55.27,28.5,33.43,28.57,33.09,67.08,57.43,20.5,0,162497.8,8.46,9.93,10.97,0,-4.927,-4.523,13.07,83,2.318
101,2014-11-01T13:00,2014,305,1300,0,65.23,56.94,66.08,56.39,65.23,53.77,28.48,33.33,28.56,33.01,66.04,56.37,20.52,0,163138.7,8.29,9.69,11.46,0,-4.848,-4.449,13.07,82,2.291
101,2014-11-01T14:00,2014,305,1400,0,64.94,56.62,65.81,56.05,64.95,53.67,28.36,33.03,28.44,32.72,65.77,56.08,20.43,0,161981.1,8.32,9.76,11.28,0,-4.674,-4.278,13.08,83,2.318
101,2014-11-01T15:00,2014,305,1500,0,65.49,57.02,66.35,56.47,65.5,54.29,28.32,33.08,28.4,32.76,66.32,56.56,20.19,0,161140,8.46,9.88,11.21,0,-4.765,-4.358,13.08,82,2.291
101,2014-11-01T16:00,2014,305,1600,0,65.3,56.84,66.17,56.32,65.31,53.86,28.28,33.04,28.36,32.72,66.13,56.31,20.01,0,160782.7,8.46,9.84,11.45,0,-4.762,-4.361,13.09,83,2.318
101,2014-11-01T17:00,2014,305,1700,0,65.5,56.9,66.36,56.4,65.5,53.9,28.23,33.02,28.31,32.69,66.33,56.37,19.66,0,160092.9,8.6,9.96,11.59,0,-4.784,-4.376,13.08,82,2.291
101,2014-11-01T18:00,2014,305,1800,0,64.99,56.51,65.85,55.99,64.99,53.4,28.11,32.87,28.19,32.55,65.81,55.92,19.92,0,160974.1,8.48,9.86,11.59,0,-4.764,-4.361,13.08,82,2.291
101,2014-11-01T19:00,2014,305,1900,0,64.98,56.47,65.84,55.93,64.98,53.57,27.93,32.66,28.02,32.34,65.8,55.94,20.05,0,161576.9,8.52,9.91,11.41,0,-4.723,-4.324,13.08,83,2.318
101,2014-11-01T20:00,2014,305,2000,0,65.11,56.58,65.96,56.02,65.11,53.74,27.81,32.62,27.9,32.28,65.94,56.08,20,0,161157.9,8.53,9.94,11.36,0,-4.808,-4.38,13.08,83,2.318
101,2014-11-01T21:00,2014,305,2100,0,64.81,56.34,65.67,55.78,64.82,53.48,27.66,32.46,27.74,32.13,65.64,55.83,20.17,0,161853.1,8.48,9.89,11.34,0,-4.803,-4.392,13.08,82,2.291
101,2014-11-01T22:00,2014,305,2200,0,64.4,55.95,65.25,55.39,64.41,52.99,27.47,32.23,27.55,31.9,65.2,55.4,20.24,0,162502.9,8.45,9.86,11.42,0,-4.758,-4.352,13.08,83,2.318
101,2014-11-01T23:00,2014,305,2300,0,64.31,55.88,65.17,55.31,64.32,52.91,27.26,32.03,27.34,31.71,65.13,55.33,20.22,0,162126,8.43,9.85,11.41,0,-4.77,-4.365,13.08,83,2.318
101,2014-11-02T00:00,2014,306,2400,0,64.43,56.01,65.29,55.44,64.44,53.01,27.1,31.92,27.19,31.58,65.27,55.46,20.12,0,161400.5,8.43,9.85,11.43,0,-4.813,-4.397,13.09,82,2.291
101,2014-11-02T01:00,2014,306,100,0,64.58,56.14,65.45,55.58,64.59,53.13,27.01,31.87,27.1,31.53,65.44,55.6,20.07,0,161405.8,8.44,9.87,11.46,0,-4.867,-4.427,13.09,83,2.318
101,2014-11-02T02:00,2014,306,200,0,64.51,56.08,65.37,55.54,64.51,53.07,26.95,31.84,27.03,31.48,65.35,55.55,20.13,0,161471.2,8.43,9.84,11.44,0,-4.892,-4.446,13.08,82,2.291
101,2014-11-02T03:00,2014,306,300,0,64.04,55.61,64.89,55.05,64.05,52.6,26.84,31.67,26.93,31.32,64.87,55.07,20.15,0,161754.5,8.44,9.84,11.45,0,-4.83,-4.4,13.09,83,2.318
101,2014-11-02T04:00,2014,306,400,0,63.75,55.27,64.6,54.73,63.75,52.21,26.66,31.43,26.75,31.11,64.56,54.71,20.01,0,161452.4,8.48,9.87,11.53,0,-4.768,-4.36,13.09,83,2.318
101,2014-11-02T05:00,2014,306,500,0,63.6,55.08,64.45,54.58,63.59,52.05,26.47,31.21,26.55,30.9,64.42,54.54,19.93,0,161045.1,8.52,9.87,11.54,0,-4.741,-4.343,13.08,83,2.318
101,2014-11-02T06:00,2014,306,600,0,63.41,54.84,64.26,54.37,63.4,51.82,26.27,31.02,26.35,30.73,64.23,54.31,19.78,0,160440.6,8.57,9.89,11.58,0,-4.751,-4.374,13.08,82,2.291
101,2014-11-02T07:00,2014,306,700,0,63.18,54.62,64.03,54.15,63.18,51.63,26.07,30.83,26.15,30.52,64.01,54.11,19.85,0,160870.9,8.56,9.89,11.56,0,-4.759,-4.374,13.08,83,2.318
101,2014-11-02T08:00,2014,306,800,0,62.93,54.36,63.78,53.87,62.93,51.31,25.82,30.56,25.9,30.26,63.75,53.81,19.74,0,160477.3,8.57,9.92,11.62,0,-4.731,-4.364,13.09,82,2.291
101,2014-11-02T09:00,2014,306,900,0,63.37,54.78,64.25,54.28,63.37,51.77,25.64,30.46,25.71,30.16,64.22,54.26,19.72,0,160607.5,8.59,9.97,11.6,0,-4.824,-4.45,13.09,83,2.318
101,2014-11-02T10:00,2014,306,1000,0,63.74,55.16,64.63,54.64,63.74,52.19,25.53,30.45,25.6,30.14,64.59,54.64,19.7,0,160264.4,8.58,9.99,11.55,0,-4.927,-4.54,13.09,83,2.318
101,2014-11-02T11:00,2014,306,1100,0,63.82,55.36,64.73,54.78,63.82,52.36,25.45,30.44,25.51,30.13,64.68,54.83,19.92,0,160718.1,8.46,9.95,11.46,0,-4.995,-4.624,13.1,82,2.291
101,2014-11-02T12:00,2014,306,1200,0,63.88,55.43,64.76,54.82,63.87,52.36,25.38,30.41,25.44,30.11,64.73,54.87,19.94,0,160995.1,8.45,9.94,11.51,0,-5.03,-4.675,13.1,83,2.318
101,2014-11-02T13:00,2014,306,1300,0,63.86,55.57,64.76,54.93,63.85,52.1,25.35,30.41,25.41,30.1,64.71,54.87,20,0,161294,8.29,9.83,11.75,0,-5.053,-4.689,13.11,83,2.318
101,2014-11-02T14:00,2014,306,1400,0,64.2,56,65.11,55.35,64.2,52.57,25.45,30.51,25.51,30.22,65.06,55.31,20.25,0,161785.1,8.19,9.76,11.63,0,-5.061,-4.708,13.09,82,2.291
101,2014-11-02T15:00,2014,306,1500,0,64.45,56.3,65.37,55.66,64.45,52.84,25.6,30.74,25.65,30.45,65.32,55.61,20.38,0,162265.2,8.15,9.71,11.61,0,-5.137,-4.798,13.1,83,2.318
101,2014-11-02T16:00,2014,306,1600,0,64.21,56.08,65.12,55.42,64.21,52.59,25.68,30.75,25.73,30.48,65.07,55.36,20.39,0,162188.6,8.13,9.7,11.62,0,-5.069,-4.743,13.1,83,2.318
101,2014-11-02T17:00,2014,306,1700,0,64.09,55.85,64.98,55.2,64.08,52.42,25.7,30.74,25.75,30.46,64.95,55.16,20.19,0,161857.6,8.25,9.78,11.66,0,-5.044,-4.708,13.1,83,2.318
101,2014-11-02T18:00,2014,306,1800,0,63.8,55.51,64.7,54.89,63.8,52.03,25.63,30.63,25.69,30.35,64.65,54.81,20.11,0,162277.4,8.29,9.81,11.77,0,-4.994,-4.662,13.1,82,2.291
101,2014-11-02T19:00,2014,306,1900,0,63.39,55.11,64.29,54.51,63.4,51.59,25.51,30.43,25.58,30.15,64.24,54.39,20.19,0,162839.7,8.27,9.78,11.81,0,-4.92,-4.578,13.1,83,2.318
101,2014-11-02T20:00,2014,306,2000,0,63.15,54.88,64.03,54.29,63.16,51.39,25.38,30.25,25.45,29.96,64,54.18,20.32,0,163439.3,8.26,9.75,11.77,0,-4.876,-4.51,13.1,83,2.318
101,2014-11-02T21:00,2014,306,2100,0,63.42,55.11,64.31,54.51,63.43,51.76,25.28,30.23,25.35,29.92,64.27,54.47,20.39,0,163931.4,8.31,9.8,11.66,0,-4.946,-4.568,13.1,83,2.318
101,2014-11-02T22:00,2014,306,2200,0,63.46,55.1,64.36,54.5,63.47,51.93,25.2,30.17,25.28,29.86,64.32,54.52,20.34,0,163454.3,8.36,9.86,11.54,0,-4.965,-4.581,13.1,84,2.346
101,2014-11-02T23:00,2014,306,2300,0,63.15,54.73,64.04,54.18,63.16,51.47,25.09,30.07,25.17,29.75,64,54.15,20.25,0,163877.3,8.42,9.86,11.69,0,-4.979,-4.58,13.1,83,2.318
101,2014-11-03T00:00,2014,307,2400,0,62.12,53.79,62.99,53.22,62.13,50.16,24.91,29.74,25,29.4,62.96,53.08,20.3,0,164781.7,8.33,9.76,11.97,0,-4.831,-4.406,13.1,83,2.318
101,2014-11-03T01:00,2014,307,100,0,61.94,53.5,62.82,52.97,61.95,49.94,24.72,29.45,24.81,29.12,62.78,52.83,20.11,0,164502.9,8.45,9.84,12.01,0,-4.733,-4.304,13.11,83,2.318
101,2014-11-03T02:00,2014,307,200,0,62.07,53.39,62.94,52.97,62.08,50.07,24.52,29.27,24.62,28.95,62.92,52.82,19.74,0,163448.7,8.68,9.98,12.01,0,-4.752,-4.326,13.11,83,2.318
101,2014-11-03T03:00,2014,307,300,0,61.75,53.05,62.61,52.7,61.75,49.53,24.36,29.13,24.46,28.79,62.59,52.45,19.7,0,164096.4,8.7,9.92,12.23,0,-4.77,-4.328,13.11,83,2.318
101,2014-11-03T04:00,2014,307,400,0,61.21,52.53,62.07,52.16,61.21,48.92,24.13,28.8,24.23,28.48,62.03,51.89,19.7,0,164276.3,8.68,9.91,12.29,0,-4.674,-4.244,13.11,84,2.346
101,2014-11-03T05:00,2014,307,500,0,61.19,52.4,62.06,52.07,61.19,48.88,23.9,28.57,24,28.25,62.02,51.81,19.52,0,163889.1,8.79,9.99,12.31,0,-4.668,-4.242,13.11,83,2.318
101,2014-11-03T06:00,2014,307,600,0,60.88,52.12,61.74,51.75,60.89,48.44,23.67,28.35,23.78,28.02,61.72,51.46,19.46,0,163939,8.76,9.99,12.44,0,-4.672,-4.247,13.11,83,2.318
101,2014-11-03T07:00,2014,307,700,0,61.06,52.29,61.92,51.91,61.06,48.62,23.47,28.19,23.57,27.85,61.89,51.64,19.57,0,164974,8.77,10,12.44,0,-4.717,-4.282,13.12,83,2.318
101,2014-11-03T08:00,2014,307,800,0,61.15,52.58,62.02,52.12,61.16,48.84,23.33,28.1,23.44,27.77,62,51.89,19.89,0,165310.9,8.57,9.9,12.32,0,-4.768,-4.327,13.11,83,2.318
101,2014-11-03T09:00,2014,307,900,0,62.4,54.04,63.31,53.42,62.43,50.38,23.33,28.3,23.42,27.95,63.29,53.32,20.19,0,165269,8.36,9.9,12.05,0,-4.977,-4.525,13.12,84,2.346
101,2014-11-03T10:00,2014,307,1000,0,64.2,55.85,65.18,55.21,64.23,52.51,23.67,28.97,23.71,28.59,65.14,55.23,20.1,0,163033.1,8.35,9.97,11.72,0,-5.304,-4.882,13.12,83,2.318
101,2014-11-03T11:00,2014,307,1100,0,66.29,57.91,67.29,57.33,66.3,54.75,24.3,29.87,24.36,29.55,67.25,57.39,20.2,0,163078.8,8.38,9.96,11.55,0,-5.568,-5.185,13.11,82,2.291
101,2014-11-03T12:00,2014,307,1200,0,67.45,59.19,68.47,58.59,67.45,55.77,24.97,30.73,25.02,30.41,68.42,58.6,20.14,0,162134.7,8.27,9.87,11.67,0,-5.762,-5.391,13.11,82,2.291
101,2014-11-03T13:00,2014,307,1300,0,67.8,59.58,68.79,59.08,67.8,56.08,25.7,31.47,25.74,31.17,68.75,58.98,20.24,0,162037.1,8.22,9.71,11.72,0,-5.775,-5.434,13.09,82,2.291
101,2014-11-03T14:00,2014,307,1400,0,68.19,60.03,69.21,59.55,68.17,56.87,26.4,32.1,26.44,31.82,69.14,59.56,20.38,0,160304.9,8.17,9.66,11.31,0,-5.693,-5.384,13.09,81,2.263
101,2014-11-03T15:00,2014,307,1500,0,68.22,60.12,69.21,59.59,68.21,56.64,27.1,32.7,27.14,32.43,69.16,59.51,20.23,0,160008.9,8.11,9.61,11.57,0,-5.594,-5.291,13.09,81,2.263
101,2014-11-03T16:00,2014,307,1600,0,68.05,59.94,69.02,59.39,68.04,56.55,27.71,33.15,27.75,32.91,68.95,59.32,20.32,0,160329.9,8.1,9.62,11.49,0,-5.444,-5.161,13.09,82,2.291
101,2014-11-03T17:00,2014,307,1700,0,67.44,59.14,68.37,58.61,67.43,55.95,28.14,33.38,28.2,33.13,68.3,58.59,20.17,0,160880.2,8.3,9.76,11.48,0,-5.236,-4.937,13.08,81,2.263
101,2014-11-03T18:00,2014,307,1800,0,67.03,58.59,67.95,58.06,67.03,55.47,28.31,33.33,28.4,33.06,67.89,58.04,19.96,0,161153.3,8.44,9.89,11.56,0,-5.022,-4.662,13.08,81,2.263
101,2014-11-03T19:00,2014,307,1900,0,67.12,58.72,68.04,58.18,67.13,55.5,28.42,33.42,28.5,33.16,67.98,58.16,20.11,0,162297.8,8.4,9.86,11.63,0,-4.998,-4.654,13.08,81,2.263
101,2014-11-03T20:00,2014,307,2000,0,66.96,58.61,67.86,58.04,66.96,55.24,28.5,33.46,28.6,33.19,67.8,58,20.23,0,163220.9,8.35,9.82,11.71,0,-4.96,-4.591,13.08,82,2.291
101,2014-11-03T21:00,2014,307,2100,0,65.84,57.51,66.72,56.9,65.83,54.04,28.5,33.3,28.61,33.03,66.66,56.85,20.26,0,163805.5,8.33,9.81,11.8,0,-4.801,-4.424,13.08,82,2.291
101,2014-11-03T22:00,2014,307,2200,0,65.24,56.97,66.11,56.33,65.24,53.5,28.34,32.97,28.46,32.68,66.07,56.26,20.38,0,163932.7,8.27,9.78,11.73,0,-4.63,-4.221,13.08,82,2.291
101,2014-11-03T23:00,2014,307,2300,0,66.49,58.26,67.39,57.65,66.5,54.81,28.32,33.13,28.43,32.82,67.34,57.6,20.48,0,164048.2,8.23,9.74,11.7,0,-4.81,-4.394,13.07,83,2.318
101,2014-11-04T00:00,2014,308,2400,0,65.99,57.72,66.89,57.16,66,54.25,28.36,33.23,28.47,32.92,66.82,57.08,20.43,0,164167.1,8.28,9.73,11.75,0,-4.872,-4.456,13.06,82,2.291
101,2014-11-04T01:00,2014,308,100,0,65.87,57.6,66.76,57.01,65.89,54.16,28.3,33.08,28.41,32.76,66.72,56.96,20.41,0,163997.5,8.27,9.75,11.73,0,-4.779,-4.353,13.05,82,2.291
101,2014-11-04T02:00,2014,308,200,0,66.34,58.06,67.25,57.49,66.35,54.64,28.3,33.16,28.41,32.83,67.2,57.43,20.41,0,163909.6,8.28,9.76,11.71,0,-4.864,-4.42,13.05,82,2.291
101,2014-11-04T03:00,2014,308,300,0,66.41,58.13,67.32,57.57,66.42,54.74,28.32,33.22,28.42,32.88,67.28,57.51,20.42,0,163818.3,8.28,9.75,11.68,0,-4.898,-4.458,13.05,82,2.291
101,2014-11-04T04:00,2014,308,400,0,66.86,58.57,67.78,58.01,66.87,55.26,28.39,33.35,28.49,33.02,67.73,57.99,20.39,0,163441.2,8.29,9.77,11.62,0,-4.965,-4.523,13.05,82,2.291
101,2014-11-04T05:00,2014,308,500,0,67.06,58.77,67.97,58.21,67.07,55.4,28.51,33.52,28.61,33.17,67.9,58.17,20.39,0,163576.7,8.29,9.75,11.67,0,-5.009,-4.567,13.04,82,2.291
101,2014-11-04T06:00,2014,308,600,0,66.4,58.05,67.29,57.49,66.4,54.56,28.59,33.52,28.7,33.2,67.22,57.4,20.13,0,163008.5,8.35,9.81,11.83,0,-4.929,-4.508,13.04,81,2.263
101,2014-11-04T07:00,2014,308,700,0,65.69,57.31,66.56,56.71,65.69,53.8,28.52,33.27,28.63,32.96,66.5,56.62,20.09,0,163348.4,8.38,9.85,11.88,0,-4.748,-4.327,13.03,82,2.291
101,2014-11-04T08:00,2014,308,800,0,66.16,57.82,67.05,57.21,66.17,54.37,28.46,33.18,28.56,32.86,67.01,57.15,20.1,0,162677.4,8.34,9.84,11.8,0,-4.721,-4.298,13.02,81,2.263
101,2014-11-04T09:00,2014,308,900,0,67.84,59.64,68.77,59.07,67.84,56.14,28.64,33.65,28.74,33.32,68.72,58.98,20.21,0,161576.2,8.2,9.7,11.7,0,-5.007,-4.571,13.02,82,2.291
101,2014-11-04T10:00,2014,308,1000,0,68.58,60.72,69.53,60.09,68.58,57.28,29.09,34.31,29.16,34.03,69.47,60.04,20.35,0,157112,7.861,9.43,11.3,0,-5.218,-4.875,13.02,79,2.207
101,2014-11-04T11:00,2014,308,1100,0,68.52,60.82,69.46,60.2,68.5,57.4,29.08,34.31,29.13,34.08,69.41,60.12,20.32,0,153958.4,7.7,9.26,11.1,0,-5.226,-4.951,13.02,78,2.179
101,2014-11-04T12:00,2014,308,1200,0,68.55,60.92,69.52,60.34,68.53,57.62,28.97,34.22,28.98,34.01,69.48,60.25,20.21,0,151302.7,7.633,9.18,10.91,0,-5.256,-5.033,13.02,77,2.151
101,2014-11-04T13:00,2014,308,1300,0,68.66,61.2,69.63,60.67,68.65,58.42,28.92,34.21,28.93,33.96,69.57,60.71,20.44,0,147165,7.461,8.96,10.23,0,-5.292,-5.025,13.02,74,2.067
101,2014-11-04T14:00,2014,308,1400,0,68.53,61.12,69.51,60.52,68.53,58.87,28.91,34.28,28.92,34.03,69.44,60.77,20.43,0,143701.7,7.412,8.98,9.65,0,-5.367,-5.108,13.02,73,2.039
101,2014-11-04T15:00,2014,308,1500,0,68.57,61.18,69.53,60.58,68.57,58.87,28.8,34.15,28.81,33.92,69.48,60.82,20.47,0,143968.7,7.396,8.95,9.7,0,-5.349,-5.114,13.02,73,2.039
101,2014-11-04T16:00,2014,308,1600,0,68.5,61.13,69.47,60.51,68.5,58.84,28.73,34.07,28.73,33.86,69.41,60.75,20.52,0,143961.2,7.371,8.96,9.66,0,-5.346,-5.137,13.03,73,2.039
101,2014-11-04T17:00,2014,308,1700,0,68.42,60.69,69.38,60.15,68.4,58.31,28.76,34.08,28.76,33.92,69.34,60.37,20.34,0,148628.1,7.735,9.23,10.09,0,-5.322,-5.16,13.03,75,2.095
101,2014-11-04T18:00,2014,308,1800,0,68.46,60.48,69.43,59.97,68.43,58.05,28.68,33.95,28.68,33.79,69.38,60.17,20.18,0,151618.4,7.982,9.45,10.38,0,-5.276,-5.109,13.03,77,2.151
101,2014-11-04T19:00,2014,308,1900,0,68.58,60.66,69.55,60.2,68.55,58.24,28.78,34.09,28.8,33.86,69.49,60.4,20.28,0,151018,7.924,9.34,10.31,0,-5.308,-5.062,13.02,76,2.123
101,2014-11-04T20:00,2014,308,2000,0,68.43,60.69,69.39,60.16,68.4,58.28,28.75,34.06,28.75,33.86,69.34,60.37,20.37,0,149050.5,7.743,9.23,10.12,0,-5.311,-5.115,13.02,75,2.095
101,2014-11-04T21:00,2014,308,2100,0,68.5,60.55,69.44,60.06,68.46,58.06,28.85,34.13,28.87,33.9,69.41,60.25,20.28,0,151951.6,7.952,9.39,10.4,0,-5.281,-5.032,13.02,76,2.123
101,2014-11-04T22:00,2014,308,2200,0,68.41,60.64,69.38,60.04,68.38,58.2,28.84,34.11,28.84,33.92,69.32,60.27,20.5,0,151093.4,7.77,9.34,10.18,0,-5.273,-5.076,13.02,77,2.151
101,2014-11-04T23:00,2014,308,2300,0,68.5,60.69,69.44,60.07,68.48,58.16,28.94,34.22,28.96,34,69.4,60.31,20.58,0,152785.9,7.806,9.37,10.31,0,-5.285,-5.037,13.01,77,2.151
101,2014-11-05T00:00,2014,309,2400,0,68.52,60.71,69.5,60.07,68.51,58.23,28.97,34.23,28.99,34,69.42,60.32,20.56,0,152790.3,7.809,9.42,10.28,0,-5.261,-5.014,13.02,77,2.151
101,2014-11-05T01:00,2014,309,100,0,68.51,60.73,69.46,60.09,68.5,58.24,29.1,34.36,29.11,34.15,69.42,60.31,20.53,0,151994.6,7.779,9.37,10.26,0,-5.266,-5.038,13.02,77,2.151
101,2014-11-05T02:00,2014,309,200,0,68.49,60.67,69.45,60.09,68.48,58.2,29.05,34.31,29.07,34.1,69.39,60.29,20.59,0,152666.4,7.816,9.36,10.29,0,-5.255,-5.026,13.02,77,2.151
101,2014-11-05T03:00,2014,309,300,0,68.43,60.62,69.39,60.04,68.42,58.17,28.97,34.22,28.98,34.04,69.34,60.24,20.6,0,152554,7.816,9.35,10.25,0,-5.251,-5.058,13.02,77,2.151
101,2014-11-05T04:00,2014,309,400,0,68.51,60.64,69.45,60.02,68.51,58.16,28.92,34.19,28.94,33.97,69.42,60.26,20.54,0,153308.9,7.864,9.43,10.35,0,-5.268,-5.021,13.03,78,2.179
101,2014-11-05T05:00,2014,309,500,0,68.49,60.62,69.45,60.02,68.5,58.14,29.06,34.33,29.09,34.11,69.4,60.24,20.4,0,152376.7,7.87,9.43,10.35,0,-5.262,-5.023,13.03,77,2.151
101,2014-11-05T06:00,2014,309,600,0,68.48,60.55,69.44,59.95,68.47,58.08,29.06,34.3,29.08,34.1,69.38,60.15,20.17,0,151507.4,7.929,9.49,10.39,0,-5.244,-5.03,13.03,77,2.151
101,2014-11-05T07:00,2014,309,700,0,68.43,60.48,69.38,59.92,68.42,57.92,28.85,34.09,28.87,33.89,69.34,60.11,20.31,0,153034.5,7.942,9.46,10.5,0,-5.236,-5.015,13.03,77,2.151
101,2014-11-05T08:00,2014,309,800,0,68.49,60.65,69.45,60.06,68.48,58.11,28.98,34.25,29,34.02,69.4,60.26,20.57,0,153320,7.84,9.39,10.37,0,-5.261,-5.018,13.02,77,2.151
101,2014-11-05T09:00,2014,309,900,0,68.52,60.82,69.49,60.2,68.5,58.33,28.81,34.1,28.81,33.89,69.43,60.44,20.66,0,151518.8,7.693,9.29,10.17,0,-5.29,-5.08,13.03,76,2.123
101,2014-11-05T10:00,2014,309,1000,0,68.54,60.94,69.51,60.29,68.54,58.65,29.14,34.45,29.15,34.24,69.45,60.59,20.54,0,148226,7.603,9.22,9.9,0,-5.305,-5.084,13.03,76,2.123
101,2014-11-05T11:00,2014,309,1100,0,68.6,61.08,69.55,60.43,68.6,58.87,29.09,34.4,29.11,34.19,69.51,60.73,20.48,0,145851.6,7.513,9.12,9.73,0,-5.305,-5.087,13.03,74,2.067
101,2014-11-05T12:00,2014,309,1200,0,68.53,61.19,69.51,60.58,68.53,59.07,28.94,34.27,28.93,34.04,69.44,60.83,20.41,0,141878.6,7.34,8.94,9.46,0,-5.335,-5.111,13.03,72,2.011
101,2014-11-05T13:00,2014,309,1300,0,68.55,61.18,69.53,60.53,68.55,58.98,29,34.33,29,34.1,69.46,60.82,20.5,0,143546.7,7.366,8.99,9.57,0,-5.332,-5.093,13.03,72,2.011
101,2014-11-05T14:00,2014,309,1400,0,68.48,61.08,69.48,60.46,68.47,58.8,28.93,34.21,28.93,34.01,69.4,60.74,20.42,0,143841.9,7.401,9.02,9.67,0,-5.279,-5.08,13.03,73,2.039
101,2014-11-05T15:00,2014,309,1500,0,68.51,61.05,69.49,60.41,68.51,58.78,28.83,34.15,28.83,33.94,69.41,60.71,20.58,0,146045.8,7.46,9.08,9.73,0,-5.327,-5.108,13.03,74,2.067
101,2014-11-05T16:00,2014,309,1600,0,68.35,60.76,69.32,60.13,68.33,58.33,28.22,33.39,28.26,33.25,69.32,60.45,20.6,0,149058.1,7.59,9.19,10.01,0,-5.169,-4.994,13.04,75,2.095
101,2014-11-05T17:00,2014,309,1700,0,68.4,60.52,69.36,59.85,68.38,57.94,28.32,33.56,28.36,33.4,69.29,60.2,20.52,0,154170.5,7.877,9.51,10.44,0,-5.246,-5.04,13.04,76,2.123
101,2014-11-05T18:00,2014,309,1800,0,68.43,60.33,69.39,59.72,68.42,57.71,28.8,34.09,28.83,33.87,69.33,59.95,20.32,0,156336.3,8.11,9.67,10.71,0,-5.284,-5.041,13.04,79,2.207
101,2014-11-05T19:00,2014,309,1900,0,68.35,60.12,69.3,59.51,68.33,57.54,28.84,34.08,28.87,33.87,69.26,59.73,20.31,0,158015.5,8.23,9.79,10.79,0,-5.242,-5.003,13.04,79,2.207
101,2014-11-05T20:00,2014,309,2000,0,68.37,60.04,69.3,59.41,68.36,57.31,28.86,34.05,28.89,33.82,69.26,59.63,20.39,0,161086.5,8.32,9.89,11.05,0,-5.199,-4.93,13.03,80,2.235
101,2014-11-05T21:00,2014,309,2100,0,67.82,59.48,68.74,58.8,67.82,56.59,28.96,34.1,29.02,33.83,68.7,59.01,20.47,0,163087.7,8.34,9.94,11.23,0,-5.148,-4.81,13.03,81,2.263
101,2014-11-05T22:00,2014,309,2200,0,67.78,59.41,68.69,58.73,67.78,56.61,28.92,33.97,28.98,33.72,68.67,58.95,20.46,0,163041,8.38,9.96,11.17,0,-5.05,-4.743,13.03,81,2.263
101,2014-11-05T23:00,2014,309,2300,0,67.79,59.45,68.7,58.81,67.79,56.62,29.05,34.14,29.12,33.82,68.67,59,20.58,0,163460.8,8.34,9.89,11.18,0,-5.086,-4.696,13.04,81,2.263
101,2014-11-06T00:00,2014,310,2400,0,67.87,59.58,68.78,58.9,67.86,56.81,29.17,34.24,29.24,33.93,68.74,59.14,20.65,0,162924,8.29,9.88,11.04,0,-5.073,-4.692,13.04,82,2.291
101,2014-11-06T01:00,2014,310,100,0,67.46,59.17,68.36,58.45,67.46,56.35,28.87,33.95,28.95,33.62,68.32,58.71,20.7,0,163900.2,8.29,9.91,11.12,0,-5.077,-4.672,13.03,81,2.263
101,2014-11-06T02:00,2014,310,200,0,67.31,59.03,68.2,58.3,67.31,56.2,29.14,34.14,29.23,33.78,68.16,58.57,20.69,0,163638.9,8.27,9.9,11.11,0,-4.995,-4.543,13.02,81,2.263
101,2014-11-06T03:00,2014,310,300,0,67.44,59.17,68.33,58.43,67.44,56.34,29.25,34.22,29.35,33.87,68.28,58.69,20.74,0,163883.5,8.26,9.9,11.11,0,-4.973,-4.52,13.02,81,2.263
101,2014-11-06T04:00,2014,310,400,0,67.81,59.55,68.73,58.85,67.81,56.78,29.14,34.13,29.23,33.81,68.69,59.08,20.61,0,162368.9,8.26,9.88,11.03,0,-4.986,-4.584,13.02,81,2.263
101,2014-11-06T05:00,2014,310,500,0,68.32,60.05,69.27,59.38,68.34,57.22,28.98,34.18,29.05,33.83,69.22,59.6,20.52,0,162208.4,8.26,9.88,11.12,0,-5.195,-4.775,13.03,81,2.263
101,2014-11-06T06:00,2014,310,600,0,68.36,60,69.3,59.34,68.36,57.21,28.98,34.17,29.04,33.86,69.25,59.55,20.24,0,161118.2,8.36,9.97,11.15,0,-5.191,-4.822,13.03,81,2.263
101,2014-11-06T07:00,2014,310,700,0,68.05,59.78,68.97,59.08,68.05,56.93,29.07,34.28,29.14,33.95,68.91,59.31,20.57,0,162577.9,8.26,9.89,11.12,0,-5.21,-4.817,13.03,81,2.263
101,2014-11-06T08:00,2014,310,800,0,67.9,59.68,68.82,58.96,67.9,56.9,29.07,34.16,29.16,33.88,68.77,59.2,20.71,0,162561.5,8.22,9.86,10.99,0,-5.089,-4.727,13.03,81,2.263
101,2014-11-06T09:00,2014,310,900,0,68.19,59.95,69.13,59.27,68.2,57.13,29.03,34.22,29.1,33.89,69.11,59.5,20.56,0,162046,8.25,9.86,11.08,0,-5.191,-4.785,13.04,81,2.263
101,2014-11-06T10:00,2014,310,1000,0,68.41,60.19,69.35,59.55,68.4,57.47,28.92,34.1,28.98,33.81,69.3,59.77,20.47,0,159994,8.22,9.8,10.93,0,-5.182,-4.831,13.03,80,2.235
101,2014-11-06T11:00,2014,310,1100,0,67.88,59.69,68.78,59.05,67.86,56.95,28.96,34.17,29.01,33.89,68.75,59.28,20.33,0,158292.8,8.19,9.74,10.92,0,-5.21,-4.885,13.03,81,2.263
101,2014-11-06T12:00,2014,310,1200,0,66.9,58.76,67.82,58.1,66.89,56,29.04,34.06,29.09,33.79,67.75,58.32,20.33,0,157832,8.14,9.72,10.89,0,-5.025,-4.704,13.04,83,2.318
101,2014-11-06T13:00,2014,310,1300,0,66.95,58.78,67.84,58.11,66.96,55.94,28.89,33.86,28.95,33.58,67.81,58.32,20.42,0,159487.9,8.17,9.73,11.03,0,-4.971,-4.629,13.03,82,2.291
101,2014-11-06T14:00,2014,310,1400,0,66.69,58.48,67.58,57.78,66.68,55.72,28.84,33.79,28.9,33.52,67.56,58.03,20.36,0,159263.6,8.21,9.8,10.96,0,-4.944,-4.614,13.04,83,2.318
101,2014-11-06T15:00,2014,310,1500,0,66.55,58.38,67.42,57.65,66.55,55.52,29.01,33.95,29.09,33.63,67.38,57.88,20.54,0,160720.8,8.17,9.77,11.03,0,-4.939,-4.546,13.03,82,2.291
101,2014-11-06T16:00,2014,310,1600,0,66.39,58.22,67.24,57.46,66.37,55.36,29.19,34.02,29.29,33.69,67.21,57.7,20.51,0,160455.3,8.17,9.79,11.02,0,-4.838,-4.405,13.04,82,2.291
101,2014-11-06T17:00,2014,310,1700,0,66.27,58.09,67.15,57.31,66.25,55.28,28.97,33.75,29.05,33.47,67.14,57.58,20.46,0,160216.8,8.19,9.84,10.97,0,-4.778,-4.42,13.04,83,2.318
101,2014-11-06T18:00,2014,310,1800,0,66.41,58.16,67.29,57.38,66.37,55.35,28.75,33.64,28.83,33.33,67.25,57.65,20.28,0,159823.5,8.25,9.92,11.02,0,-4.882,-4.502,13.05,82,2.291
101,2014-11-06T19:00,2014,310,1900,0,66.66,58.38,67.54,57.63,66.66,55.59,28.94,33.84,29.04,33.51,67.49,57.86,20.18,0,159479.5,8.28,9.91,11.06,0,-4.9,-4.467,13.04,82,2.291
101,2014-11-06T20:00,2014,310,2000,0,66.93,58.65,67.79,57.91,66.93,55.87,29.05,33.98,29.15,33.66,67.74,58.15,20.27,0,159916.6,8.28,9.87,11.06,0,-4.931,-4.517,13.04,82,2.291
101,2014-11-06T21:00,2014,310,2100,0,66.99,58.79,67.92,58.04,66.98,56.01,29.13,34.1,29.23,33.77,67.85,58.29,20.34,0,159620.8,8.2,9.88,10.97,0,-4.965,-4.547,13.04,82,2.291
101,2014-11-06T22:00,2014,310,2200,0,67.14,58.98,68.02,58.23,67.14,56.21,29.25,34.2,29.34,33.88,67.97,58.48,20.5,0,159954,8.17,9.79,10.93,0,-4.946,-4.536,13.03,83,2.318
101,2014-11-06T23:00,2014,310,2300,0,66.88,58.73,67.75,57.98,66.88,55.94,29.34,34.27,29.42,33.95,67.69,58.23,20.52,0,159916.5,8.15,9.77,10.94,0,-4.926,-4.529,13.04,82,2.291
101,2014-11-07T00:00,2014,311,2400,0,66.64,58.43,67.51,57.73,66.64,55.66,29.37,34.24,29.45,33.93,67.46,57.95,20.38,0,159431.6,8.21,9.78,10.98,0,-4.874,-4.479,13.03,82,2.291
101,2014-11-07T01:00,2014,311,100,0,66.6,58.38,67.45,57.67,66.6,55.6,29.37,34.21,29.46,33.89,67.41,57.87,20.33,0,159176.4,8.22,9.78,11,0,-4.843,-4.438,13.04,82,2.291
101,2014-11-07T02:00,2014,311,200,0,66.56,58.37,67.42,57.64,66.55,55.59,29.36,34.2,29.45,33.89,67.38,57.87,20.41,0,159436.6,8.19,9.78,10.96,0,-4.838,-4.439,13.03,82,2.291
101,2014-11-07T03:00,2014,311,300,0,66.39,58.2,67.26,57.48,66.4,55.42,29.34,34.15,29.43,33.84,67.21,57.7,20.36,0,159205.5,8.19,9.78,10.98,0,-4.812,-4.413,13.03,82,2.291
101,2014-11-07T04:00,2014,311,400,0,65.96,57.74,66.82,57.02,65.96,54.97,29.26,34.02,29.34,33.71,66.77,57.23,20.36,0,159469.8,8.22,9.8,10.99,0,-4.759,-4.366,13.02,82,2.291
101,2014-11-07T05:00,2014,311,500,0,65.58,57.3,66.44,56.62,65.58,54.56,29.1,33.8,29.19,33.48,66.39,56.81,20.25,0,159197,8.27,9.82,11.02,0,-4.693,-4.285,13.03,82,2.291
101,2014-11-07T06:00,2014,311,600,0,65.45,57.16,66.31,56.45,65.46,54.43,28.92,33.61,29.01,33.29,66.27,56.68,20.19,0,159094.9,8.29,9.86,11.02,0,-4.693,-4.278,13.04,82,2.291
101,2014-11-07T07:00,2014,311,700,0,65.38,57.09,66.24,56.4,65.38,54.36,28.76,33.47,28.85,33.12,66.18,56.59,20.37,0,160424.6,8.29,9.85,11.02,0,-4.709,-4.271,13.04,83,2.318
101,2014-11-07T08:00,2014,311,800,0,65.27,57.03,66.14,56.33,65.27,54.28,28.62,33.34,28.72,32.99,66.07,56.53,20.49,0,160589.4,8.24,9.8,10.99,0,-4.718,-4.276,13.04,82,2.291
101,2014-11-07T09:00,2014,311,900,0,65.17,56.95,66.02,56.26,65.17,54.21,28.48,33.2,28.57,32.85,65.96,56.45,20.66,0,161477.9,8.22,9.77,10.96,0,-4.713,-4.279,13.04,83,2.318
101,2014-11-07T10:00,2014,311,1000,0,65.34,57.17,66.21,56.45,65.35,54.44,28.38,33.14,28.47,32.8,66.17,56.67,20.67,0,161034.7,8.17,9.76,10.91,0,-4.762,-4.337,13.04,83,2.318
101,2014-11-07T11:00,2014,311,1100,0,65.61,57.42,66.49,56.71,65.61,54.68,28.32,33.16,28.4,32.82,66.45,56.94,20.55,0,160391.9,8.19,9.78,10.93,0,-4.84,-4.42,13.04,82,2.291
101,2014-11-07T12:00,2014,311,1200,0,65.92,57.68,66.82,56.98,65.92,54.96,28.32,33.21,28.4,32.88,66.77,57.21,20.46,0,160370.3,8.24,9.83,10.96,0,-4.889,-4.475,13.04,83,2.318
101,2014-11-07T13:00,2014,311,1300,0,66.33,58.05,67.23,57.34,66.33,55.34,28.33,33.29,28.41,32.96,67.18,57.58,20.35,0,160372.1,8.29,9.9,10.99,0,-4.951,-4.549,13.04,82,2.291
101,2014-11-07T14:00,2014,311,1400,0,66.31,58.1,67.22,57.39,66.31,55.44,28.35,33.33,28.41,33.02,67.18,57.64,20.52,0,160206.9,8.21,9.83,10.87,0,-4.979,-4.604,13.04,82,2.291
101,2014-11-07T15:00,2014,311,1500,0,65.96,57.74,66.84,57.04,65.95,55.06,28.35,33.28,28.41,32.97,66.79,57.26,20.44,0,159614.6,8.22,9.8,10.89,0,-4.936,-4.553,13.01,82,2.291
101,2014-11-07T16:00,2014,311,1600,0,65.51,57.26,66.39,56.55,65.5,54.58,28.26,33.13,28.33,32.82,66.33,56.78,20.39,0,159812.6,8.25,9.84,10.92,0,-4.868,-4.491,13,82,2.291
101,2014-11-07T17:00,2014,311,1700,0,65.1,56.76,65.97,56.05,65.1,54.09,28.11,32.91,28.19,32.6,65.91,56.28,20.26,0,160114.7,8.34,9.91,11.01,0,-4.799,-4.414,13.01,82,2.291
101,2014-11-07T18:00,2014,311,1800,0,64.89,56.45,65.77,55.73,64.89,53.76,27.9,32.66,27.97,32.34,65.71,55.96,20.09,0,160667.5,8.44,10.04,11.14,0,-4.764,-4.366,13.01,83,2.318
101,2014-11-07T19:00,2014,311,1900,0,64.54,56.08,65.4,55.34,64.55,53.37,27.67,32.42,27.76,32.09,65.36,55.59,20.08,0,161021.8,8.46,10.06,11.18,0,-4.747,-4.331,13.01,82,2.291
101,2014-11-07T20:00,2014,311,2000,0,64.25,55.72,65.11,54.98,64.25,53.04,27.41,32.11,27.51,31.77,65.05,55.23,20.02,0,161484.6,8.53,10.12,11.21,0,-4.701,-4.264,13.01,83,2.318
101,2014-11-07T21:00,2014,311,2100,0,64.64,55.97,65.52,55.33,64.65,53.39,27.17,31.92,27.27,31.57,65.47,55.56,19.76,0,160655.1,8.67,10.18,11.25,0,-4.749,-4.297,13.02,82,2.291
101,2014-11-07T22:00,2014,311,2200,0,64.84,55.96,65.73,55.58,64.84,53.61,27.02,31.87,27.12,31.52,65.7,55.71,19.65,0,160629.2,8.88,10.15,11.23,0,-4.848,-4.393,13.02,83,2.318
101,2014-11-07T23:00,2014,311,2300,0,64.81,55.46,65.71,55.51,64.81,53.49,26.88,31.74,26.98,31.36,65.66,55.47,19.22,0,160197.8,9.36,10.19,11.32,0,-4.855,-4.389,13.03,83,2.318
101,2014-11-08T00:00,2014,312,2400,0,64.64,55.25,65.53,55.36,64.64,53.33,26.71,31.56,26.81,31.19,65.49,55.29,19.25,0,160450.8,9.38,10.17,11.31,0,-4.847,-4.378,13.03,83,2.318
101,2014-11-08T01:00,2014,312,100,0,64.65,55.15,65.54,55.35,64.66,53.3,26.54,31.4,26.64,31.03,65.51,55.23,19.13,0,160488.2,9.51,10.2,11.36,0,-4.862,-4.395,13.03,82,2.291
101,2014-11-08T02:00,2014,312,200,0,64.3,54.83,65.17,55.01,64.3,52.97,26.34,31.21,26.43,30.85,65.13,54.92,19.3,0,161367.6,9.47,10.16,11.33,0,-4.873,-4.423,13.03,83,2.318
101,2014-11-08T03:00,2014,312,300,0,63.71,54.16,64.58,54.38,63.7,52.3,26.08,30.86,26.17,30.51,64.53,54.27,19.23,0,161725.3,9.54,10.2,11.4,0,-4.778,-4.342,13.04,83,2.318
101,2014-11-08T04:00,2014,312,400,0,63.15,53.59,64.02,53.81,63.15,51.73,25.77,30.49,25.87,30.15,63.97,53.7,19.19,0,161667.2,9.56,10.22,11.42,0,-4.716,-4.28,13.04,83,2.318
101,2014-11-08T05:00,2014,312,500,0,62.97,53.14,63.86,53.57,62.97,51.48,25.43,30.1,25.53,29.78,63.8,53.38,18.94,0,161692.6,9.83,10.29,11.49,0,-4.675,-4.256,13.04,83,2.318
101,2014-11-08T06:00,2014,312,600,0,62.77,52.9,63.64,53.31,62.76,51.26,25.11,29.83,25.22,29.49,63.59,53.15,18.91,0,161905.5,9.87,10.33,11.51,0,-4.716,-4.279,13.05,82,2.291
101,2014-11-08T07:00,2014,312,700,0,61.79,52.98,62.66,52.45,61.8,50.43,24.76,29.45,24.87,29.13,62.61,52.63,19.85,0,162923,8.81,10.2,11.37,0,-4.687,-4.266,13.05,83,2.318
101,2014-11-08T08:00,2014,312,800,0,61.97,52.99,62.84,52.64,61.98,50.64,24.46,29.19,24.56,28.86,62.81,52.75,19.7,0,162489.8,8.98,10.2,11.35,0,-4.732,-4.3,13.06,83,2.318
101,2014-11-08T09:00,2014,312,900,0,63.11,54.1,64.01,53.82,63.13,51.77,24.31,29.25,24.41,28.87,63.99,53.9,19.69,0,162435.2,9,10.19,11.36,0,-4.94,-4.464,13.06,83,2.318
101,2014-11-08T10:00,2014,312,1000,0,64.5,55.39,65.45,55.24,64.52,53.13,24.5,29.74,24.57,29.33,65.42,55.27,19.47,0,161490.9,9.11,10.21,11.4,0,-5.242,-4.755,13.06,83,2.318
101,2014-11-08T11:00,2014,312,1100,0,65.77,56.56,66.74,56.55,65.78,54.46,24.88,30.24,24.96,29.9,66.7,56.55,19.38,0,160765.6,9.2,10.19,11.32,0,-5.36,-4.934,13.05,82,2.291
101,2014-11-08T12:00,2014,312,1200,0,66.76,57.61,67.74,57.58,66.77,55.54,25.31,30.8,25.36,30.49,67.69,57.62,19.47,0,160597.9,9.15,10.16,11.23,0,-5.496,-5.129,13.05,83,2.318
101,2014-11-08T13:00,2014,312,1300,0,67.28,58.19,68.25,58.23,67.27,56.09,25.84,31.38,25.89,31.09,68.21,58.23,19.68,0,161039.1,9.09,10.02,11.18,0,-5.543,-5.191,13.05,82,2.291
101,2014-11-08T14:00,2014,312,1400,0,67.58,58.57,68.55,58.57,67.57,56.45,26.37,31.89,26.43,31.6,68.51,58.58,19.77,0,160737.7,9.01,9.98,11.12,0,-5.517,-5.172,13.05,82,2.291
101,2014-11-08T15:00,2014,312,1500,0,67.54,58.64,68.5,58.51,67.53,56.38,26.88,32.32,26.95,32.03,68.45,58.56,19.88,0,161225.5,8.9,9.99,11.14,0,-5.444,-5.08,13.04,82,2.291
101,2014-11-08T16:00,2014,312,1600,0,67.27,58.37,68.2,58.19,67.26,56.08,27.28,32.59,27.38,32.29,68.16,58.26,19.82,0,161082.6,8.9,10.01,11.18,0,-5.303,-4.913,13.04,82,2.291
101,2014-11-08T17:00,2014,312,1700,0,66.6,57.56,67.51,57.44,66.59,55.25,27.49,32.65,27.6,32.33,67.46,57.47,19.61,0,161245.2,9.04,10.07,11.34,0,-5.163,-4.732,13.03,81,2.263
101,2014-11-08T18:00,2014,312,1800,0,66.12,57.15,67.02,56.98,66.11,54.77,27.5,32.46,27.6,32.13,66.98,57.01,19.81,0,162277.8,8.96,10.04,11.33,0,-4.965,-4.534,13.04,83,2.318
101,2014-11-08T19:00,2014,312,1900,0,66.31,57.42,67.22,57.2,66.3,55,27.51,32.5,27.61,32.17,67.18,57.26,19.96,0,162852.7,8.89,10.02,11.3,0,-4.992,-4.564,13.04,82,2.291
101,2014-11-08T20:00,2014,312,2000,0,65.86,57,66.74,56.71,65.84,54.54,27.48,32.45,27.58,32.11,66.7,56.8,20.04,0,163371.2,8.86,10.03,11.3,0,-4.975,-4.538,13.04,82,2.291
101,2014-11-08T21:00,2014,312,2100,0,65.45,56.67,66.33,56.3,65.44,54.12,27.36,32.25,27.46,31.91,66.31,56.41,20.07,0,163353.4,8.79,10.03,11.32,0,-4.889,-4.453,13.04,83,2.318
101,2014-11-08T22:00,2014,312,2200,0,65.35,56.69,66.23,56.19,65.34,54.11,27.23,32.12,27.33,31.78,66.2,56.39,20.27,0,163840.3,8.65,10.04,11.23,0,-4.894,-4.451,13.05,82,2.291
101,2014-11-08T23:00,2014,312,2300,0,65.4,56.82,66.29,56.28,65.4,54.23,27.13,32.06,27.23,31.72,66.27,56.48,20.32,0,163355.6,8.59,10.01,11.17,0,-4.935,-4.486,13.05,83,2.318
101,2014-11-09T00:00,2014,313,2400,0,65.82,57.25,66.72,56.69,65.83,54.7,27.08,32.11,27.18,31.78,66.68,56.92,20.31,0,163043.2,8.57,10.03,11.13,0,-5.032,-4.6,13.05,82,2.291
101,2014-11-09T01:00,2014,313,100,0,65.95,57.42,66.85,56.86,65.94,54.8,27.12,32.21,27.23,31.86,66.83,57.1,20.34,0,162925.8,8.53,9.99,11.15,0,-5.081,-4.633,13.05,83,2.318
101,2014-11-09T02:00,2014,313,200,0,66.04,57.44,66.95,56.92,66.03,54.82,27.17,32.26,27.28,31.91,66.9,57.11,20.17,0,162524.1,8.6,10.03,11.21,0,-5.084,-4.631,13.05,82,2.291
101,2014-11-09T03:00,2014,313,300,0,65.96,57.39,66.87,56.83,65.95,54.73,27.21,32.28,27.31,31.94,66.83,57.05,20.21,0,162808.8,8.56,10.04,11.22,0,-5.076,-4.629,13.05,82,2.291
101,2014-11-09T04:00,2014,313,400,0,65.96,57.42,66.86,56.84,65.95,54.77,27.23,32.3,27.34,31.95,66.82,57.07,20.25,0,162632.4,8.54,10.02,11.18,0,-5.06,-4.611,13.05,82,2.291
101,2014-11-09T05:00,2014,313,500,0,66.11,57.59,67.02,57,66.12,54.9,27.27,32.35,27.38,32.01,66.97,57.22,20.23,0,162629.3,8.53,10.02,11.22,0,-5.077,-4.634,13.05,82,2.291
101,2014-11-09T06:00,2014,313,600,0,66.4,57.79,67.3,57.24,66.38,55.13,27.35,32.45,27.45,32.1,67.26,57.44,20.01,0,161750.5,8.61,10.07,11.25,0,-5.1,-4.652,13.05,82,2.291
101,2014-11-09T07:00,2014,313,700,0,66.45,57.86,67.35,57.33,66.43,55.18,27.45,32.56,27.55,32.2,67.31,57.53,20.16,0,162571.3,8.59,10.02,11.25,0,-5.111,-4.655,13.04,82,2.291
101,2014-11-09T08:00,2014,313,800,0,66.43,57.89,67.35,57.34,66.43,55.21,27.54,32.62,27.64,32.28,67.31,57.55,20.23,0,162707.3,8.54,10.01,11.22,0,-5.086,-4.637,13.05,82,2.291
101,2014-11-09T09:00,2014,313,900,0,66.86,58.32,67.78,57.76,66.85,55.62,27.66,32.78,27.76,32.43,67.73,57.97,20.18,0,162374.9,8.54,10.02,11.23,0,-5.116,-4.665,13.05,82,2.291
101,2014-11-09T10:00,2014,313,1000,0,67.54,59.03,68.47,58.42,67.53,56.37,27.87,33.06,27.97,32.74,68.42,58.67,20.12,0,161523.9,8.51,10.05,11.16,0,-5.193,-4.777,13.05,81,2.263
101,2014-11-09T11:00,2014,313,1100,0,68.13,59.71,69.09,59.08,68.12,57.04,28.16,33.44,28.23,33.16,69.03,59.35,20.24,0,161283.7,8.43,10.01,11.07,0,-5.281,-4.929,13.05,82,2.291
101,2014-11-09T12:00,2014,313,1200,0,68.36,60.09,69.31,59.45,68.35,57.51,28.53,33.82,28.59,33.56,69.25,59.73,20.43,0,159853.6,8.27,9.86,10.84,0,-5.285,-4.966,13.05,80,2.235
101,2014-11-09T13:00,2014,313,1300,0,68.47,60.33,69.4,59.77,68.46,57.74,28.94,34.21,28.99,33.95,69.34,59.99,20.51,0,157754.2,8.14,9.63,10.72,0,-5.268,-4.962,13.04,80,2.235
101,2014-11-09T14:00,2014,313,1400,0,68.42,60.38,69.37,59.8,68.4,57.9,29.3,34.53,29.34,34.29,69.3,60.05,20.38,0,154690.2,8.04,9.57,10.5,0,-5.221,-4.951,13.04,79,2.207
101,2014-11-09T15:00,2014,313,1500,0,68.4,60.29,69.32,59.64,68.37,57.68,29.2,34.4,29.24,34.15,69.26,59.91,20.3,0,156096.2,8.1,9.68,10.69,0,-5.204,-4.903,13.04,79,2.207
101,2014-11-09T16:00,2014,313,1600,0,68.3,60.14,69.25,59.5,68.28,57.55,28.99,34.19,29.03,33.95,69.21,59.76,20.29,0,156964,8.17,9.75,10.73,0,-5.2,-4.92,13.04,79,2.207
101,2014-11-09T17:00,2014,313,1700,0,68.19,59.83,69.1,59.18,68.17,57.15,29.04,34.24,29.09,33.95,69.07,59.44,20.19,0,159779,8.36,9.92,11.02,0,-5.203,-4.864,13.03,81,2.263
101,2014-11-09T18:00,2014,313,1800,0,67.8,59.4,68.72,58.73,67.79,56.72,28.89,34.02,28.95,33.74,68.68,58.98,20.26,0,161188.3,8.41,9.98,11.07,0,-5.125,-4.79,13.03,82,2.291
101,2014-11-09T19:00,2014,313,1900,0,66.81,58.4,67.68,57.74,66.79,55.67,29.23,34.21,29.32,33.89,67.63,57.97,20.42,0,162615.9,8.41,9.94,11.13,0,-4.982,-4.565,13.04,81,2.263
101,2014-11-09T20:00,2014,313,2000,0,65.83,57.39,66.67,56.7,65.82,54.65,29.16,33.88,29.26,33.56,66.63,56.94,20.4,0,162914,8.44,9.97,11.17,0,-4.727,-4.3,13.03,82,2.291
101,2014-11-09T21:00,2014,313,2100,0,65.54,57.11,66.4,56.4,65.54,54.39,28.95,33.59,29.05,33.28,66.34,56.64,20.42,0,163076.5,8.44,10,11.15,0,-4.643,-4.224,13.04,82,2.291
101,2014-11-09T22:00,2014,313,2200,0,65.43,56.96,66.28,56.23,65.42,54.25,28.71,33.35,28.82,33.03,66.27,56.48,20.35,0,163162.9,8.48,10.05,11.17,0,-4.637,-4.216,13.04,82,2.291
101,2014-11-09T23:00,2014,313,2300,0,64.98,56.47,65.82,55.74,64.96,53.8,28.46,33.08,28.56,32.76,65.76,56.02,20.41,0,163904.1,8.5,10.08,11.16,0,-4.616,-4.2,13.05,82,2.291
101,2014-11-10T00:00,2014,314,2400,0,64.58,56.06,65.43,55.31,64.57,53.36,28.16,32.7,28.26,32.41,65.38,55.59,20.36,0,164197.6,8.52,10.12,11.21,0,-4.546,-4.15,13.05,82,2.291
101,2014-11-10T01:00,2014,314,100,0,64.35,55.85,65.19,55.08,64.34,53.21,27.85,32.37,27.96,32.09,65.12,55.37,20.48,0,164559.6,8.5,10.12,11.13,0,-4.517,-4.136,13.05,83,2.318
101,2014-11-10T02:00,2014,314,200,0,64.33,55.79,65.17,54.99,64.32,53.13,27.58,32.12,27.68,31.84,65.12,55.3,20.29,0,163941.4,8.54,10.18,11.19,0,-4.542,-4.159,13.05,82,2.291
101,2014-11-10T03:00,2014,314,300,0,65,56.46,65.87,55.65,64.99,53.78,27.4,32.09,27.5,31.79,65.82,55.98,20.19,0,163354,8.53,10.22,11.21,0,-4.69,-4.284,13.07,82,2.291
101,2014-11-10T04:00,2014,314,400,0,65.4,56.83,66.27,56.03,65.39,54.15,27.34,32.18,27.43,31.85,66.25,56.39,20.04,0,162674.4,8.57,10.24,11.24,0,-4.846,-4.411,13.06,82,2.291
101,2014-11-10T05:00,2014,314,500,0,65.23,56.59,66.11,55.85,65.23,53.89,27.3,32.18,27.4,31.84,66.08,56.16,19.95,0,162900.4,8.65,10.26,11.34,0,-4.879,-4.44,13.05,82,2.291
101,2014-11-10T06:00,2014,314,600,0,65.78,57.08,66.67,56.41,65.78,54.45,27.26,32.18,27.36,31.83,66.63,56.68,19.83,0,162279.2,8.7,10.26,11.34,0,-4.922,-4.468,13.05,81,2.263
101,2014-11-10T07:00,2014,314,700,0,65.49,56.68,66.37,56.06,65.49,54.01,27.23,32.2,27.33,31.84,66.33,56.31,19.79,0,163517.4,8.81,10.32,11.48,0,-4.967,-4.509,13.06,82,2.291
101,2014-11-10T08:00,2014,314,800,0,65.72,56.94,66.62,56.35,65.72,54.25,27.15,32.06,27.25,31.71,66.59,56.56,19.82,0,163326.4,8.78,10.27,11.47,0,-4.912,-4.464,13.06,82,2.291
101,2014-11-10T09:00,2014,314,900,0,67.34,58.62,68.28,58.06,67.33,55.88,27.33,32.47,27.43,32.12,68.22,58.26,19.85,0,162907.5,8.72,10.22,11.45,0,-5.145,-4.69,13.06,82,2.291
101,2014-11-10T10:00,2014,314,1000,0,68.27,59.76,69.24,59.14,68.26,57.18,27.76,33.12,27.83,32.77,69.2,59.39,20.05,0,160861.2,8.51,10.11,11.09,0,-5.363,-4.938,13.07,81,2.263
101,2014-11-10T11:00,2014,314,1100,0,68.52,60.21,69.48,59.7,68.5,57.73,28.35,33.68,28.43,33.43,69.42,59.9,19.92,0,155215,8.31,9.78,10.76,0,-5.33,-4.992,13.05,79,2.207
101,2014-11-10T12:00,2014,314,1200,0,68.52,60.37,69.45,59.89,68.49,57.87,28.87,34.2,28.93,33.94,69.39,60.09,19.91,0,152424,8.15,9.57,10.63,0,-5.33,-5.016,13.05,76,2.123
101,2014-11-10T13:00,2014,314,1300,0,68.46,60.33,69.41,59.85,68.44,57.84,29.07,34.32,29.12,34.08,69.34,60.04,19.94,0,152292.3,8.13,9.56,10.59,0,-5.244,-4.959,13.05,77,2.151
101,2014-11-10T14:00,2014,314,1400,0,68.5,60.46,69.44,59.99,68.48,58.01,29.05,34.3,29.09,34.03,69.39,60.18,20.06,0,151439.7,8.04,9.45,10.47,0,-5.251,-4.949,13.05,76,2.123
101,2014-11-10T15:00,2014,314,1500,0,68.45,60.49,69.39,59.99,68.43,58.03,29.12,34.38,29.15,34.13,69.32,60.18,20.09,0,150602.2,7.955,9.41,10.4,0,-5.256,-4.974,13.04,76,2.123
101,2014-11-10T16:00,2014,314,1600,0,68.34,60.35,69.29,59.82,68.32,57.93,28.98,34.24,29,33.99,69.23,60.02,20.09,0,151116,7.989,9.47,10.4,0,-5.259,-4.993,13.05,76,2.123
101,2014-11-10T17:00,2014,314,1700,0,68.27,59.95,69.23,59.41,68.26,57.37,28.8,34.02,28.83,33.77,69.17,59.61,20.03,0,157057.5,8.32,9.82,10.89,0,-5.219,-4.937,13.05,79,2.207
101,2014-11-10T18:00,2014,314,1800,0,68.15,59.5,69.08,58.94,68.14,56.88,28.85,34.04,28.9,33.76,69.03,59.13,19.79,0,160670.1,8.65,10.15,11.26,0,-5.186,-4.856,13.05,81,2.263
101,2014-11-10T19:00,2014,314,1900,0,67.72,59.04,68.62,58.46,67.7,56.41,28.75,33.86,28.82,33.55,68.58,58.67,19.96,0,162391.4,8.68,10.16,11.29,0,-5.105,-4.736,13.05,81,2.263
101,2014-11-10T20:00,2014,314,2000,0,67.63,58.96,68.51,58.4,67.6,56.33,29.02,34.08,29.1,33.71,68.46,58.61,20.2,0,163932.3,8.67,10.11,11.28,0,-5.063,-4.611,13.05,82,2.291
101,2014-11-10T21:00,2014,314,2100,0,67.38,58.75,68.29,58.24,67.36,56.16,28.71,33.71,28.79,33.4,68.25,58.42,20.28,0,163659.9,8.64,10.05,11.19,0,-4.996,-4.611,13.05,82,2.291
101,2014-11-10T22:00,2014,314,2200,0,67.52,58.84,68.41,58.36,67.5,56.17,28.95,33.94,29.04,33.59,68.35,58.52,20.22,0,164073.4,8.67,10.05,11.33,0,-4.991,-4.556,13.05,82,2.291
101,2014-11-10T23:00,2014,314,2300,0,67.35,58.73,68.24,58.19,67.34,56.04,29.11,34.09,29.2,33.73,68.18,58.39,20.3,0,164281.7,8.62,10.05,11.3,0,-4.985,-4.534,13.05,81,2.263
101,2014-11-11T00:00,2014,315,2400,0,67.16,58.49,68.04,57.99,67.16,55.8,29.14,34.02,29.23,33.66,67.99,58.15,20.2,0,164145.8,8.68,10.05,11.36,0,-4.876,-4.429,13.05,82,2.291
101,2014-11-11T01:00,2014,315,100,0,67.35,58.68,68.24,58.23,67.34,56.02,29.12,33.98,29.22,33.65,68.2,58.36,20.15,0,163270.2,8.67,10.01,11.32,0,-4.856,-4.426,13.05,81,2.263
101,2014-11-11T02:00,2014,315,200,0,67.52,58.84,68.42,58.36,67.5,56.19,29.18,34.11,29.28,33.78,68.36,58.54,20.08,0,162908.5,8.68,10.06,11.31,0,-4.932,-4.507,13.05,82,2.291
101,2014-11-11T03:00,2014,315,300,0,66.98,58.3,67.85,57.8,66.96,55.65,29.18,34.03,29.27,33.7,67.81,57.98,20.15,0,163470.1,8.68,10.05,11.31,0,-4.849,-4.424,13.05,81,2.263
101,2014-11-11T04:00,2014,315,400,0,66.68,57.99,67.56,57.48,66.67,55.37,29.12,33.87,29.2,33.56,67.51,57.67,20.11,0,163338.3,8.69,10.08,11.3,0,-4.759,-4.354,13.05,82,2.291
101,2014-11-11T05:00,2014,315,500,0,66.81,58.14,67.7,57.56,66.8,55.51,29.05,33.8,29.13,33.48,67.63,57.78,20.09,0,163271.2,8.67,10.13,11.29,0,-4.745,-4.347,13.06,81,2.263
101,2014-11-11T06:00,2014,315,600,0,67.63,58.92,68.55,58.41,67.61,56.29,29.09,33.97,29.18,33.64,68.49,58.61,19.97,0,162725.9,8.71,10.14,11.33,0,-4.882,-4.464,13.06,82,2.291
101,2014-11-11T07:00,2014,315,700,0,68.18,59.53,69.11,59.04,68.15,56.89,28.74,33.8,28.82,33.5,69.07,59.22,20.02,0,162045.1,8.65,10.07,11.26,0,-5.06,-4.682,13.06,81,2.263
101,2014-11-11T08:00,2014,315,800,0,68.28,59.79,69.22,59.3,68.25,57.14,28.87,34.03,28.94,33.71,69.17,59.48,20.22,0,161249.7,8.49,9.93,11.11,0,-5.164,-4.767,13.06,80,2.235
101,2014-11-11T09:00,2014,315,900,0,68.46,60.14,69.41,59.62,68.43,57.51,28.9,34.11,28.96,33.79,69.35,59.82,20.22,0,158460.3,8.32,9.78,10.92,0,-5.215,-4.833,13.06,80,2.235
101,2014-11-11T10:00,2014,315,1000,0,68.51,60.32,69.44,59.8,68.47,57.77,29,34.24,29.06,33.94,69.38,60,19.95,0,153735.8,8.19,9.64,10.71,0,-5.238,-4.877,13.06,77,2.151
101,2014-11-11T11:00,2014,315,1100,0,68.44,60.54,69.41,60,68.43,58.18,28.85,34.02,28.87,33.79,69.35,60.22,20.08,0,149425.1,7.898,9.41,10.24,0,-5.177,-4.92,13.06,75,2.095
101,2014-11-11T12:00,2014,315,1200,0,68.52,60.83,69.48,60.29,68.5,58.51,28.86,34.13,28.89,33.86,69.41,60.53,20.18,0,146498.7,7.69,9.19,10,0,-5.27,-4.967,13.06,74,2.067
101,2014-11-11T13:00,2014,315,1300,0,68.43,60.92,69.44,60.4,68.45,58.64,28.64,33.95,28.64,33.69,69.35,60.57,20.22,0,143938.2,7.511,9.04,9.8,0,-5.304,-5.051,13.05,73,2.039
101,2014-11-11T14:00,2014,315,1400,0,68.45,60.98,69.46,60.42,68.46,58.72,28.7,34.02,28.71,33.78,69.37,60.62,20.2,0,143172,7.472,9.03,9.74,0,-5.322,-5.075,13.06,73,2.039
101,2014-11-11T15:00,2014,315,1500,0,68.51,61.05,69.52,60.5,68.52,58.72,28.59,33.91,28.6,33.66,69.42,60.72,20.22,0,143484.6,7.459,9.02,9.8,0,-5.317,-5.052,13.05,73,2.039
101,2014-11-11T16:00,2014,315,1600,0,68.4,60.93,69.41,60.37,68.43,58.66,28.59,33.93,28.58,33.7,69.32,60.56,20.16,0,143048.4,7.465,9.04,9.78,0,-5.339,-5.12,13.06,72,2.011
101,2014-11-11T17:00,2014,315,1700,0,68.35,60.61,69.35,60.1,68.36,58.28,28.56,33.85,28.57,33.64,69.27,60.28,20.12,0,147076.4,7.744,9.25,10.08,0,-5.288,-5.065,13.06,75,2.095
101,2014-11-11T18:00,2014,315,1800,0,68.39,60.41,69.36,59.91,68.37,57.98,28.63,33.92,28.66,33.69,69.29,60.09,20.06,0,150762.5,7.986,9.45,10.39,0,-5.285,-5.035,13.06,76,2.123
101,2014-11-11T19:00,2014,315,1900,0,68.39,60.3,69.34,59.77,68.36,57.78,28.67,33.94,28.69,33.69,69.29,59.97,20.18,0,153899.1,8.09,9.57,10.58,0,-5.275,-4.997,13.06,77,2.151
101,2014-11-11T20:00,2014,315,2000,0,68.3,60.15,69.27,59.64,68.29,57.69,28.66,33.89,28.68,33.66,69.22,59.83,20.29,0,155499.9,8.15,9.63,10.59,0,-5.231,-4.98,13.06,79,2.207
101,2014-11-11T21:00,2014,315,2100,0,68.42,60.21,69.37,59.69,68.4,57.66,28.78,34.02,28.81,33.75,69.32,59.88,20.19,0,156116.6,8.21,9.68,10.74,0,-5.247,-4.941,13.06,79,2.207
101,2014-11-11T22:00,2014,315,2200,0,68.4,60.38,69.36,59.82,68.39,57.82,28.74,33.98,28.76,33.72,69.31,60.02,20.3,0,154225,8.02,9.55,10.57,0,-5.244,-4.959,13.05,77,2.151
101,2014-11-11T23:00,2014,315,2300,0,68.44,60.52,69.39,59.95,68.43,57.96,28.78,34.05,28.81,33.76,69.34,60.16,20.38,0,153171.6,7.922,9.44,10.47,0,-5.271,-4.95,13.06,78,2.179
101,2014-11-12T00:00,2014,316,2400,0,68.38,60.47,69.34,59.9,68.36,57.96,28.63,33.89,28.66,33.64,69.29,60.1,20.28,0,151981.3,7.914,9.44,10.4,0,-5.255,-4.98,13.06,76,2.123
101,2014-11-12T01:00,2014,316,100,0,68.46,60.54,69.39,60,68.45,58.05,28.81,34.09,28.84,33.82,69.35,60.2,20.18,0,151021.8,7.922,9.4,10.4,0,-5.281,-4.982,13.06,77,2.151
101,2014-11-12T02:00,2014,316,200,0,68.41,60.5,69.36,59.93,68.4,58.01,28.62,33.87,28.65,33.63,69.32,60.14,20.2,0,151210.7,7.916,9.42,10.38,0,-5.256,-4.981,13.06,77,2.151
101,2014-11-12T03:00,2014,316,300,0,68.37,60.49,69.35,59.9,68.35,58.1,28.65,33.92,28.68,33.69,69.28,60.14,20.32,0,151424.4,7.887,9.45,10.25,0,-5.264,-5.013,13.06,78,2.179
101,2014-11-12T04:00,2014,316,400,0,68.44,60.54,69.39,59.88,68.41,58.02,28.72,34.02,28.75,33.76,69.33,60.18,20.28,0,152218.6,7.897,9.51,10.39,0,-5.302,-5.007,13.04,76,2.123
101,2014-11-12T05:00,2014,316,500,0,68.34,60.49,69.32,59.81,68.34,58.02,28.75,34.03,28.78,33.78,69.27,60.08,20.22,0,151202.7,7.855,9.51,10.32,0,-5.279,-4.999,13.05,77,2.151
101,2014-11-12T06:00,2014,316,600,0,68.41,60.48,69.34,59.83,68.39,57.92,28.81,34.08,28.85,33.79,69.28,60.1,20.3,0,153015.6,7.927,9.52,10.47,0,-5.271,-4.948,13.06,77,2.151
