id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-11-12T07:00,2014,316,700,0,68.36,60.49,69.32,59.83,68.36,57.99,28.71,33.97,28.73,33.72,69.27,60.1,20.42,0,152924.4,7.874,9.48,10.37,0,-5.257,-4.989,13.06,77,2.151
101,2014-11-12T08:00,2014,316,800,0,68.42,60.5,69.35,59.83,68.38,57.95,28.87,34.13,28.9,33.86,69.29,60.11,20.35,0,153092.8,7.914,9.52,10.43,0,-5.265,-4.954,13.06,77,2.151
101,2014-11-12T09:00,2014,316,900,0,68.42,60.6,69.37,59.94,68.41,58.12,28.91,34.17,28.95,33.9,69.31,60.22,20.54,0,152695.9,7.813,9.43,10.29,0,-5.26,-4.947,13.06,77,2.151
101,2014-11-12T10:00,2014,316,1000,0,68.45,60.83,69.43,60.15,68.45,58.4,28.66,33.89,28.66,33.62,69.37,60.46,20.47,0,148931.5,7.617,9.28,10.05,0,-5.233,-4.955,13.06,76,2.123
101,2014-11-12T11:00,2014,316,1100,0,68.49,61.05,69.5,60.42,68.52,58.78,28.83,34.12,28.86,33.88,69.41,60.65,20.35,0,144294.9,7.44,9.08,9.74,0,-5.29,-5.022,13.06,74,2.067
101,2014-11-12T12:00,2014,316,1200,0,68.51,61.23,69.51,60.6,68.52,58.87,28.67,34.01,28.67,33.76,69.41,60.84,20.19,0,140852.1,7.276,8.9,9.65,0,-5.337,-5.083,13.06,71,1.983
101,2014-11-12T13:00,2014,316,1300,0,68.51,61.36,69.52,60.79,68.48,59.11,28.61,33.9,28.59,33.74,69.43,60.96,20.37,0,138848.8,7.145,8.72,9.37,0,-5.287,-5.146,13.06,71,1.983
101,2014-11-12T14:00,2014,316,1400,0,68.44,61.27,69.46,60.66,68.4,59.12,28.51,33.77,28.47,33.63,69.36,60.89,20.31,0,138470.6,7.17,8.8,9.28,0,-5.264,-5.16,13.06,71,1.983
101,2014-11-12T15:00,2014,316,1500,0,68.26,60.61,69.25,59.96,68.29,57.76,28.65,33.95,28.65,33.74,69.17,60.06,20.25,0,150220.7,7.647,9.29,10.53,0,-5.297,-5.091,13.06,76,2.123
101,2014-11-12T16:00,2014,316,1600,0,68.46,60.51,69.43,59.86,68.45,58.14,28.64,33.9,28.67,33.67,69.36,60.18,20.22,0,151944.5,7.944,9.57,10.31,0,-5.263,-5.007,13.06,77,2.151
101,2014-11-12T17:00,2014,316,1700,0,68.35,60.35,69.3,59.68,68.33,57.9,29.02,34.33,29.05,34.04,69.23,59.99,20.15,0,152604.1,8,9.61,10.43,0,-5.307,-4.989,13.06,77,2.151
101,2014-11-12T18:00,2014,316,1800,0,68.16,59.94,69.11,59.28,68.15,57.01,29.06,34.28,29.1,33.98,69.05,59.42,20.27,0,159766.8,8.21,9.83,11.14,0,-5.217,-4.881,13.06,80,2.235
101,2014-11-12T19:00,2014,316,1900,0,67.08,58.76,67.99,58.16,67.06,55.55,28.96,34.02,29,33.74,67.92,58.16,20.2,0,161859.6,8.32,9.84,11.52,0,-5.057,-4.747,13.06,81,2.263
101,2014-11-12T20:00,2014,316,2000,0,66.17,57.84,67.06,57.22,66.16,54.57,29.16,34.03,29.22,33.7,67,57.21,20.28,0,162960,8.33,9.84,11.59,0,-4.871,-4.48,13.06,82,2.291
101,2014-11-12T21:00,2014,316,2100,0,65.84,57.49,66.69,56.87,65.83,54.26,29.14,33.85,29.2,33.5,66.65,56.88,20.33,0,163312.7,8.35,9.83,11.57,0,-4.714,-4.3,13.06,82,2.291
101,2014-11-12T22:00,2014,316,2200,0,64.86,56.49,65.68,55.84,64.83,53.13,28.95,33.53,29.03,33.21,65.63,55.81,20.3,0,163944.2,8.37,9.84,11.7,0,-4.578,-4.185,13.06,81,2.263
101,2014-11-12T23:00,2014,316,2300,0,63.86,55.51,64.67,54.78,63.83,51.86,28.59,32.98,28.67,32.69,64.62,54.68,20.09,0,163867.5,8.35,9.89,11.97,0,-4.383,-4.022,13.06,82,2.291
101,2014-11-13T00:00,2014,317,2400,0,63.33,54.96,64.15,54.21,63.32,51.36,28.17,32.45,28.25,32.2,64.1,54.14,20.05,0,163914.1,8.38,9.94,11.96,0,-4.282,-3.946,13.07,82,2.291
101,2014-11-13T01:00,2014,317,100,0,63.54,55.04,64.37,54.26,63.52,51.88,27.76,32.07,27.85,31.81,64.32,54.37,20.02,0,163518.6,8.5,10.11,11.64,0,-4.309,-3.961,13.07,82,2.291
101,2014-11-13T02:00,2014,317,200,0,64.04,55.35,64.89,54.63,64.02,52.65,27.42,31.91,27.51,31.64,64.82,54.88,20,0,163777.7,8.69,10.26,11.37,0,-4.492,-4.137,13.07,82,2.291
101,2014-11-13T03:00,2014,317,300,0,63.76,55.05,64.6,54.37,63.74,52.35,27.07,31.62,27.16,31.34,64.55,54.61,20.07,0,164344.7,8.71,10.23,11.38,0,-4.547,-4.187,13.08,82,2.291
101,2014-11-13T04:00,2014,317,400,0,63.34,54.61,64.18,53.97,63.31,51.83,26.69,31.24,26.78,30.97,64.13,54.16,20.02,0,164394.6,8.73,10.21,11.48,0,-4.554,-4.193,13.08,82,2.291
101,2014-11-13T05:00,2014,317,500,0,63.11,54.3,63.95,53.68,63.09,51.64,26.29,30.81,26.38,30.54,63.92,53.9,19.93,0,164254.2,8.81,10.27,11.44,0,-4.519,-4.163,13.08,82,2.291
101,2014-11-13T06:00,2014,317,600,0,63.68,54.75,64.54,54.13,63.66,52.31,25.98,30.66,26.07,30.37,64.51,54.44,19.8,0,164148.5,8.93,10.41,11.35,0,-4.673,-4.301,13.08,82,2.291
101,2014-11-13T07:00,2014,317,700,0,64.05,55.07,64.95,54.51,64.04,52.67,25.75,30.59,25.84,30.28,64.89,54.8,19.75,0,164284.9,8.99,10.45,11.36,0,-4.837,-4.438,13.09,82,2.291
101,2014-11-13T08:00,2014,317,800,0,64.35,55.41,65.25,54.87,64.34,52.93,25.58,30.53,25.67,30.19,65.21,55.15,19.86,0,164754.9,8.93,10.37,11.41,0,-4.954,-4.515,13.09,83,2.318
101,2014-11-13T09:00,2014,317,900,0,64.66,55.98,65.57,55.37,64.65,53.18,25.55,30.65,25.66,30.25,65.53,55.58,20.19,0,165496.3,8.68,10.2,11.47,0,-5.103,-4.598,13.09,82,2.291
101,2014-11-13T10:00,2014,317,1000,0,65.47,56.87,66.41,56.29,65.47,54.01,25.77,31.04,25.86,30.59,66.37,56.45,20.18,0,164541.8,8.6,10.12,11.47,0,-5.268,-4.736,13.09,83,2.318
101,2014-11-13T11:00,2014,317,1100,0,66.16,57.65,67.12,57.14,66.16,54.84,26.15,31.45,26.26,31.13,67.06,57.25,20.12,0,161945.5,8.51,9.98,11.31,0,-5.299,-4.877,13.09,82,2.291
101,2014-11-13T12:00,2014,317,1200,0,66.03,57.67,66.98,57.2,66.01,54.75,26.48,31.79,26.55,31.46,66.9,57.27,20.17,0,160036.6,8.35,9.78,11.25,0,-5.304,-4.914,13.08,84,2.346
101,2014-11-13T13:00,2014,317,1300,0,67.14,58.62,68.11,58.19,67.13,55.93,26.93,32.24,26.98,31.93,68.05,58.32,19.86,0,159021.7,8.52,9.92,11.2,0,-5.314,-4.948,13.08,82,2.291
101,2014-11-13T14:00,2014,317,1400,0,67.8,59.21,68.77,58.78,67.77,56.59,27.43,32.83,27.47,32.51,68.7,58.94,19.86,0,159573.5,8.59,9.99,11.18,0,-5.399,-5.035,13.08,82,2.291
101,2014-11-13T15:00,2014,317,1500,0,68.05,59.46,69.03,59.02,68.04,56.91,27.91,33.29,27.97,32.98,68.97,59.21,19.89,0,159610,8.59,10,11.13,0,-5.38,-5.01,13.07,82,2.291
101,2014-11-13T16:00,2014,317,1600,0,67.84,59.19,68.79,58.74,67.8,56.64,28.28,33.58,28.36,33.24,68.7,58.93,19.85,0,160099.1,8.65,10.05,11.16,0,-5.304,-4.88,13.07,82,2.291
101,2014-11-13T17:00,2014,317,1700,0,67.35,58.72,68.27,58.28,67.31,56.2,28.48,33.64,28.57,33.26,68.2,58.46,20.04,0,160936.6,8.63,9.99,11.11,0,-5.158,-4.684,13.07,82,2.291
101,2014-11-13T18:00,2014,317,1800,0,67.02,58.37,67.93,57.92,66.99,55.84,28.55,33.61,28.65,33.23,67.87,58.1,20.06,0,161416.6,8.64,10,11.15,0,-5.062,-4.576,13.06,83,2.318
101,2014-11-13T19:00,2014,317,1900,0,66.63,57.99,67.52,57.54,66.6,55.48,28.53,33.5,28.64,33.14,67.46,57.72,20.18,0,162117.1,8.65,9.98,11.12,0,-4.975,-4.499,13.06,82,2.291
101,2014-11-13T20:00,2014,317,2000,0,66.27,57.63,67.14,57.14,66.23,55.13,28.44,33.34,28.55,32.99,67.11,57.34,20.25,0,162662.4,8.64,10.01,11.11,0,-4.9,-4.439,13.06,83,2.318
101,2014-11-13T21:00,2014,317,2100,0,65.12,56.43,65.97,55.93,65.09,53.95,28.27,33.06,28.37,32.73,65.91,56.13,20.21,0,163093,8.69,10.04,11.15,0,-4.795,-4.358,13.06,83,2.318
101,2014-11-13T22:00,2014,317,2200,0,64.18,55.43,65.03,54.89,64.18,52.9,27.92,32.47,28.02,32.17,64.97,55.08,19.95,0,162536.9,8.75,10.13,11.28,0,-4.55,-4.147,13.07,82,2.291
101,2014-11-13T23:00,2014,317,2300,0,63.96,55.23,64.8,54.66,63.94,52.71,27.59,32.12,27.69,31.85,64.74,54.87,20.03,0,162794.3,8.73,10.13,11.24,0,-4.535,-4.161,13.07,83,2.318
101,2014-11-14T00:00,2014,318,2400,0,63.74,55.01,64.58,54.4,63.73,52.45,27.25,31.77,27.36,31.51,64.53,54.63,19.99,0,162968.4,8.73,10.18,11.27,0,-4.52,-4.155,13.07,83,2.318
101,2014-11-14T01:00,2014,318,100,0,63.49,54.81,64.34,54.18,63.47,52.15,26.94,31.5,27.05,31.23,64.3,54.4,19.96,0,162522.4,8.68,10.15,11.32,0,-4.557,-4.188,13.07,83,2.318
101,2014-11-14T02:00,2014,318,200,0,63,54.39,63.83,53.74,62.99,51.55,26.64,31.19,26.75,30.91,63.8,53.9,19.99,0,162688.4,8.61,10.1,11.43,0,-4.543,-4.163,13.07,83,2.318
101,2014-11-14T03:00,2014,318,300,0,63.02,54.36,63.87,53.72,63.01,51.64,26.38,30.94,26.48,30.65,63.83,53.92,19.98,0,162854.4,8.66,10.16,11.37,0,-4.563,-4.175,13.07,83,2.318
101,2014-11-14T04:00,2014,318,400,0,63.43,54.69,64.3,54.07,63.42,52.18,26.17,30.85,26.27,30.53,64.25,54.35,19.98,0,162999,8.74,10.23,11.24,0,-4.674,-4.261,13.07,83,2.318
101,2014-11-14T05:00,2014,318,500,0,63.67,54.83,64.54,54.27,63.66,52.52,26.01,30.79,26.11,30.46,64.5,54.59,19.94,0,162885.9,8.84,10.27,11.15,0,-4.776,-4.348,13.08,84,2.346
101,2014-11-14T06:00,2014,318,600,0,63.81,54.92,64.71,54.42,63.8,52.64,25.88,30.74,25.97,30.4,64.64,54.7,19.8,0,162267.4,8.9,10.29,11.16,0,-4.866,-4.428,13.08,82,2.291
101,2014-11-14T07:00,2014,318,700,0,63.81,54.86,64.7,54.38,63.8,52.6,25.73,30.63,25.83,30.28,64.65,54.66,19.73,0,162352.2,8.96,10.32,11.21,0,-4.893,-4.451,13.08,83,2.318
101,2014-11-14T08:00,2014,318,800,0,63.6,54.62,64.47,54.15,63.59,52.34,25.57,30.46,25.67,30.12,64.43,54.43,19.77,0,163190.5,8.98,10.33,11.25,0,-4.885,-4.445,13.07,83,2.318
101,2014-11-14T09:00,2014,318,900,0,63.57,54.66,64.44,54.16,63.56,52.35,25.43,30.32,25.53,29.96,64.41,54.45,19.96,0,163835,8.91,10.28,11.21,0,-4.887,-4.429,13.08,83,2.318
101,2014-11-14T10:00,2014,318,1000,0,63.92,55.04,64.8,54.57,63.91,52.68,25.45,30.43,25.56,30.04,64.77,54.82,19.89,0,163015.7,8.88,10.23,11.24,0,-4.985,-4.479,13.08,83,2.318
101,2014-11-14T11:00,2014,318,1100,0,64.29,55.47,65.2,55.01,64.29,52.94,25.53,30.59,25.66,30.25,65.15,55.18,19.82,0,162534.9,8.82,10.19,11.35,0,-5.061,-4.595,13.09,83,2.318
101,2014-11-14T12:00,2014,318,1200,0,64.5,55.74,65.41,55.31,64.49,53.05,25.59,30.72,25.69,30.36,65.37,55.42,19.88,0,162756.9,8.76,10.1,11.45,0,-5.128,-4.675,13.09,83,2.318
101,2014-11-14T13:00,2014,318,1300,0,64.25,55.57,65.14,55.17,64.24,52.68,25.72,30.8,25.81,30.44,65.09,55.19,20.03,0,163414,8.68,9.98,11.56,0,-5.082,-4.621,13.09,83,2.318
101,2014-11-14T14:00,2014,318,1400,0,64.74,56.06,65.66,55.67,64.73,53.3,25.82,30.93,25.9,30.56,65.61,55.73,20.05,0,163069.6,8.67,10,11.44,0,-5.107,-4.657,13.08,83,2.318
101,2014-11-14T15:00,2014,318,1500,0,64.2,55.53,65.09,55.12,64.19,52.59,25.88,30.9,25.97,30.56,65.07,55.13,19.96,0,162998.9,8.67,9.98,11.6,0,-5.025,-4.59,13.08,83,2.318
101,2014-11-14T16:00,2014,318,1600,0,61.18,52.91,62.04,53.01,61.15,50.26,24.24,29.02,24.39,28.85,62.04,52.87,19.82,0,151157.6,8.28,9.03,10.9,0,-4.772,-4.459,13.08,77,2.151
101,2014-11-14T17:00,2014,318,1700,0,60.15,51.56,61,51.41,60.14,49.14,24.07,28.33,24.18,28.27,60.98,51.43,19.43,0,153176.9,8.59,9.59,11.01,0,-4.261,-4.097,13.09,78,2.179
101,2014-11-14T18:00,2014,318,1800,0,60.04,51.32,60.88,51.25,60.03,49.04,23.93,28.21,24.03,28.15,60.87,51.28,19.18,0,152061.2,8.72,9.64,10.99,0,-4.287,-4.121,13.09,77,2.151
101,2014-11-14T19:00,2014,318,1900,0,59.95,51.06,60.78,51.11,59.94,48.6,23.63,27.91,23.73,27.84,60.77,51,18.98,0,153195.4,8.89,9.67,11.34,0,-4.276,-4.105,13.1,77,2.151
101,2014-11-14T20:00,2014,318,2000,0,59.84,50.67,60.68,50.91,59.83,48.35,23.32,27.59,23.42,27.52,60.67,50.71,18.72,0,153737.1,9.17,9.77,11.48,0,-4.269,-4.097,13.1,50,1.397
101,2014-11-14T21:00,2014,318,2100,0,59.61,50.27,60.44,50.67,59.6,48.1,22.95,27.21,23.05,27.15,60.45,50.42,18.78,0,155309.3,9.34,9.77,11.51,0,-4.258,-4.094,13.11,0,0
101,2014-11-14T22:00,2014,318,2200,0,59.58,50.05,60.4,50.59,59.56,47.99,22.58,26.87,22.67,26.8,60.42,50.29,18.79,0,156886.1,9.53,9.81,11.57,0,-4.298,-4.121,13.11,0,0
101,2014-11-14T23:00,2014,318,2300,0,59.53,49.94,60.38,50.55,59.52,47.98,22.23,26.56,22.33,26.49,60.38,50.25,18.86,0,157776.8,9.6,9.83,11.54,0,-4.335,-4.162,13.11,0,0
101,2014-11-15T00:00,2014,319,2400,0,59.65,50,60.52,50.65,59.65,48.19,21.91,26.31,22.01,26.23,60.53,50.4,18.85,0,157665.3,9.65,9.86,11.46,0,-4.396,-4.217,13.12,0,0
101,2014-11-15T01:00,2014,319,100,0,59.56,50.09,60.43,50.53,59.56,48.12,21.61,26.05,21.7,25.97,60.43,50.36,19.11,0,159012.5,9.47,9.9,11.44,0,-4.443,-4.269,13.12,0,0
101,2014-11-15T02:00,2014,319,200,0,59.52,50.14,60.39,50.54,59.52,47.97,21.33,25.83,21.43,25.75,60.41,50.34,19.22,0,159759.4,9.38,9.85,11.55,0,-4.5,-4.318,13.12,0,0
101,2014-11-15T03:00,2014,319,300,0,59.47,49.97,60.35,50.44,59.47,47.83,21.12,25.67,21.22,25.58,60.36,50.21,18.98,0,159073.9,9.49,9.91,11.63,0,-4.555,-4.365,13.13,0,0
101,2014-11-15T04:00,2014,319,400,0,59.16,49.66,60.02,50.08,59.16,47.45,20.84,25.37,20.94,25.3,60.05,49.86,19.04,0,160216.3,9.5,9.95,11.71,0,-4.528,-4.357,13.13,0,0
101,2014-11-15T05:00,2014,319,500,0,58.92,49.33,59.81,49.76,58.93,47.06,20.51,25,20.62,24.94,59.83,49.53,18.93,0,161064,9.59,10.05,11.87,0,-4.487,-4.318,13.13,0,0
101,2014-11-15T06:00,2014,319,600,0,58.99,49.26,59.88,49.75,59,47.15,20.2,24.73,20.31,24.66,59.91,49.54,18.69,0,160026.1,9.73,10.13,11.85,0,-4.528,-4.353,13.14,0,0
101,2014-11-15T07:00,2014,319,700,0,58.96,49.3,59.86,49.75,58.97,47.22,19.95,24.53,20.05,24.46,59.89,49.59,18.9,0,160880.6,9.66,10.11,11.75,0,-4.579,-4.411,13.14,0,0
101,2014-11-15T08:00,2014,319,800,0,58.98,49.3,59.88,49.77,58.98,47.1,19.71,24.33,19.81,24.25,59.91,49.56,18.89,0,161533.8,9.68,10.11,11.88,0,-4.623,-4.44,13.14,0,0
101,2014-11-15T09:00,2014,319,900,0,59.25,49.74,60.15,50.17,59.23,47.46,19.72,24.5,19.83,24.38,60.16,49.94,18.86,0,159217,9.51,9.98,11.77,0,-4.774,-4.552,13.15,0,0
101,2014-11-15T10:00,2014,319,1000,0,59.47,50.15,60.38,50.57,59.45,47.87,20.04,24.94,20.12,24.75,60.38,50.34,18.92,0,156902.1,9.32,9.81,11.58,0,-4.907,-4.63,13.14,0,0
101,2014-11-15T11:00,2014,319,1100,0,59.81,50.64,60.72,51.04,59.78,48.42,20.31,25.22,20.43,25.09,60.72,50.84,18.96,0,154680.9,9.16,9.68,11.37,0,-4.91,-4.655,13.14,0,0
101,2014-11-15T12:00,2014,319,1200,0,60.04,51.03,60.95,51.42,60.02,49.04,20.64,25.58,20.76,25.43,60.94,51.3,19.12,0,152431.3,9.01,9.53,10.97,0,-4.941,-4.674,13.14,0,0
101,2014-11-15T13:00,2014,319,1300,0,60.26,51.36,61.16,51.76,60.23,49.6,21.08,26.08,21.2,25.9,61.13,51.71,19.27,0,150547.5,8.9,9.4,10.63,0,-4.992,-4.702,13.13,34,0.95
101,2014-11-15T14:00,2014,319,1400,0,60.32,51.56,61.21,51.91,60.29,49.55,21.55,26.53,21.66,26.33,61.19,51.79,19.32,0,150270.6,8.76,9.3,10.73,0,-4.973,-4.667,13.13,76,2.123
101,2014-11-15T15:00,2014,319,1500,0,60.46,51.78,61.36,52.02,60.43,49.85,21.99,26.89,22.11,26.71,61.32,52,19.44,0,150086.6,8.68,9.34,10.57,0,-4.897,-4.604,13.12,74,2.067
101,2014-11-15T16:00,2014,319,1600,0,60.48,51.66,61.36,51.87,60.47,49.86,22.27,27.03,22.39,26.92,61.34,51.91,19.34,0,151053.8,8.82,9.5,10.61,0,-4.765,-4.526,13.12,76,2.123
101,2014-11-15T17:00,2014,319,1700,0,60.29,51.28,61.18,51.51,60.29,49.44,22.3,26.93,22.42,26.89,61.18,51.52,19.14,0,152599.3,9.01,9.66,10.85,0,-4.637,-4.471,13.12,76,2.123
101,2014-11-15T18:00,2014,319,1800,0,59.88,50.81,60.75,51,59.89,49.05,22.13,26.65,22.25,26.65,60.76,51.07,19.21,0,153978.9,9.07,9.76,10.85,0,-4.517,-4.397,13.12,77,2.151
101,2014-11-15T19:00,2014,319,1900,0,59.55,50.45,60.4,50.57,59.56,48.63,21.86,26.31,21.98,26.3,60.42,50.68,19.24,0,155233,9.1,9.83,10.94,0,-4.445,-4.319,13.12,77,2.151
101,2014-11-15T20:00,2014,319,2000,0,59.48,50.39,60.33,50.46,59.49,48.52,21.59,26.06,21.71,26.04,60.34,50.61,19.26,0,155614.4,9.08,9.87,10.97,0,-4.47,-4.332,13.12,78,2.179
101,2014-11-15T21:00,2014,319,2100,0,59.29,50.21,60.15,50.29,59.29,47.85,21.34,25.83,21.45,25.8,60.17,50.25,19.26,0,158044.6,9.07,9.86,11.45,0,-4.492,-4.343,13.12,79,2.207
101,2014-11-15T22:00,2014,319,2200,0,59.11,50.04,59.99,50.11,59.12,47.65,21.08,25.58,21.19,25.52,60,50.07,19.32,0,158703.1,9.07,9.88,11.47,0,-4.503,-4.332,13.13,79,2.207
101,2014-11-15T23:00,2014,319,2300,0,59.25,50.12,60.11,50.19,59.25,48.2,20.85,25.41,20.97,25.36,60.14,50.32,19.34,0,157244,9.13,9.92,11.05,0,-4.56,-4.391,13.11,78,2.179
101,2014-11-16T00:00,2014,320,2400,0,59.27,50.08,60.15,50.18,59.27,48.2,20.66,25.27,20.77,25.21,60.17,50.31,19.3,0,157526,9.18,9.97,11.08,0,-4.612,-4.441,13.13,79,2.207
101,2014-11-16T01:00,2014,320,100,0,59.26,50.08,60.13,50.17,59.27,48.21,20.47,25.11,20.58,25.05,60.16,50.31,19.32,0,157561,9.18,9.96,11.06,0,-4.647,-4.464,13.13,80,2.235
101,2014-11-16T02:00,2014,320,200,0,59.36,50.07,60.25,50.23,59.36,48.28,20.31,25.01,20.43,24.95,60.28,50.37,19.16,0,157194.6,9.29,10.02,11.08,0,-4.699,-4.52,13.13,79,2.207
101,2014-11-16T03:00,2014,320,300,0,59.29,49.93,60.18,50.11,59.3,48.14,20.12,24.85,20.23,24.78,60.21,50.24,19.1,0,157797.1,9.36,10.07,11.15,0,-4.723,-4.55,13.13,79,2.207
101,2014-11-16T04:00,2014,320,400,0,59.14,49.77,60.03,49.96,59.14,47.95,19.93,24.66,20.04,24.6,60.07,50.09,19.28,0,159517.9,9.37,10.07,11.2,0,-4.727,-4.569,13.13,79,2.207
101,2014-11-16T05:00,2014,320,500,0,59.11,49.67,60.01,49.88,59.11,47.86,19.73,24.46,19.83,24.41,60.04,50.01,19.2,0,159806.5,9.44,10.12,11.25,0,-4.726,-4.574,13.14,80,2.235
101,2014-11-16T06:00,2014,320,600,0,59.35,49.86,60.25,50.13,59.36,48.15,19.61,24.4,19.72,24.34,60.29,50.26,19.02,0,158307.8,9.49,10.12,11.21,0,-4.788,-4.627,13.15,79,2.207
101,2014-11-16T07:00,2014,320,700,0,59.54,50.17,60.45,50.45,59.55,48.51,19.6,24.46,19.7,24.39,60.47,50.57,19.08,0,156662.6,9.37,10,11.04,0,-4.859,-4.69,13.15,78,2.179
101,2014-11-16T08:00,2014,320,800,0,59.7,50.43,60.62,50.72,59.71,48.81,19.66,24.6,19.75,24.48,60.64,50.84,19.17,0,155621.5,9.27,9.89,10.9,0,-4.939,-4.731,13.15,77,2.151
101,2014-11-16T09:00,2014,320,900,0,59.92,50.73,60.84,51.05,59.92,49.09,19.81,24.84,19.88,24.66,60.85,51.14,19.11,0,153888.8,9.19,9.79,10.83,0,-5.038,-4.78,13.15,77,2.151
101,2014-11-16T10:00,2014,320,1000,0,60.04,50.85,60.94,51.19,60.03,49.22,20.03,25.13,20.1,24.94,60.95,51.27,19.03,0,152801.6,9.18,9.74,10.8,0,-5.095,-4.835,13.15,76,2.123
101,2014-11-16T11:00,2014,320,1100,0,60.27,51.22,61.18,51.56,60.25,49.52,20.31,25.42,20.38,25.22,61.18,51.62,18.94,0,150328.8,9.05,9.62,10.73,0,-5.109,-4.841,13.15,75,2.095
101,2014-11-16T12:00,2014,320,1200,0,60.47,51.63,61.39,51.94,60.45,49.94,20.69,25.83,20.77,25.61,61.38,52.01,19.08,0,148417.7,8.84,9.45,10.51,0,-5.141,-4.844,13.14,73,2.039
101,2014-11-16T13:00,2014,320,1300,0,60.56,51.8,61.47,52.11,60.54,50.19,21.13,26.3,21.19,26.04,61.46,52.19,19.19,0,147502.7,8.75,9.36,10.35,0,-5.167,-4.851,13.14,74,2.067
101,2014-11-16T14:00,2014,320,1400,0,60.64,51.82,61.52,52.12,60.6,50.28,21.53,26.61,21.6,26.39,61.5,52.23,19.09,0,147110.2,8.81,9.39,10.32,0,-5.074,-4.787,13.13,73,2.039
101,2014-11-16T15:00,2014,320,1500,0,60.64,51.84,61.5,52.1,60.61,50.28,21.86,26.85,21.94,26.67,61.49,52.21,19.23,0,148149.5,8.8,9.4,10.33,0,-4.986,-4.738,13.13,73,2.039
101,2014-11-16T16:00,2014,320,1600,0,60.71,51.86,61.6,52.12,60.7,50.4,22.06,26.98,22.13,26.81,61.59,52.27,19.14,0,147981.9,8.85,9.48,10.3,0,-4.911,-4.675,13.12,74,2.067
101,2014-11-16T17:00,2014,320,1700,0,44.43,51.77,62.95,52.64,62.35,51.44,22.27,27.29,22.33,27.1,63.26,53.14,12.32,0,44348.23,-7.335,10.32,10.91,0,-5.014,-4.768,13.12,54,1.508
101,2014-11-16T18:00,2014,320,1800,0,26.97,52.63,64,53.62,63.64,52.79,22.59,28,22.63,27.77,64.59,54.23,12.73,0,-15164.85,-25.66,10.38,10.85,0,-5.408,-5.139,13.12,55,1.536
101,2014-11-16T19:00,2014,320,1900,0,17.57,52.39,63.78,53.48,63.45,52.74,22.72,28.12,22.74,27.87,64.41,54.13,12.91,0,-48178.71,-34.82,10.3,10.71,0,-5.393,-5.13,13.12,55,1.536
101,2014-11-16T20:00,2014,320,2000,0,16.13,52.34,63.7,53.43,63.38,52.66,22.78,28.12,22.78,27.87,64.33,54.06,13,0,-53432.96,-36.21,10.27,10.72,0,-5.339,-5.088,13.12,56,1.564
101,2014-11-16T21:00,2014,320,2100,0,15.71,52.38,63.72,53.48,63.4,52.74,22.84,28.17,22.85,27.94,64.35,54.12,13.02,0,-55435.1,-36.67,10.24,10.66,0,-5.332,-5.089,13.11,56,1.564
101,2014-11-16T22:00,2014,320,2200,0,15.67,52.43,63.75,53.53,63.43,52.84,22.95,28.29,22.96,28.04,64.37,54.2,13.04,0,-56156.92,-36.76,10.22,10.59,0,-5.346,-5.079,13.12,55,1.536
101,2014-11-16T23:00,2014,320,2300,0,15.83,52.47,63.78,53.56,63.45,52.9,23.06,28.39,23.07,28.15,64.4,54.25,12.96,0,-55560.77,-36.65,10.22,10.55,0,-5.333,-5.077,13.12,56,1.564
101,2014-11-17T00:00,2014,321,2400,0,15.9,52.42,63.69,53.51,63.39,52.8,23.15,28.45,23.18,28.22,64.33,54.17,13.08,0,-55641.82,-36.52,10.19,10.59,0,-5.299,-5.047,13.12,55,1.536
101,2014-11-17T01:00,2014,321,100,0,15.89,52.27,63.67,53.35,63.36,52.66,23.19,28.4,23.22,28.22,64.31,54.02,12.99,0,-53850.71,-36.37,10.33,10.7,0,-5.202,-4.997,13.11,56,1.564
101,2014-11-17T02:00,2014,321,200,0,15.54,52.33,63.6,53.4,63.29,52.75,23.18,28.38,23.2,28.2,64.23,54.08,12.98,0,-56235.31,-36.79,10.21,10.54,0,-5.201,-4.996,13.12,55,1.536
101,2014-11-17T03:00,2014,321,300,0,15.62,51.56,62.74,52.62,62.44,51.98,23.21,28.38,23.24,28.16,63.35,53.29,12.92,0,-53607.8,-35.94,10.12,10.46,0,-5.169,-4.919,13.11,55,1.536
101,2014-11-17T04:00,2014,321,400,0,15.46,51.3,62.56,52.38,62.26,51.65,23.16,28.15,23.2,28,63.17,52.99,12.92,0,-52499.33,-35.84,10.18,10.61,0,-4.987,-4.807,13.11,55,1.536
101,2014-11-17T05:00,2014,321,500,0,15.39,51.28,62.6,52.37,62.29,51.64,23.14,28.12,23.18,27.97,63.2,52.98,12.85,0,-52052.29,-35.89,10.23,10.65,0,-4.979,-4.799,13.12,56,1.564
101,2014-11-17T06:00,2014,321,600,0,15.16,51.34,62.74,52.44,62.44,51.82,23.13,28.11,23.16,27.98,63.38,53.12,12.73,0,-52436.5,-36.18,10.3,10.62,0,-4.987,-4.821,13.12,55,1.536
101,2014-11-17T07:00,2014,321,700,0,14.87,51.3,62.74,52.39,62.42,51.81,23.07,28.07,23.09,27.94,63.35,53.13,12.7,0,-53037.75,-36.43,10.35,10.61,0,-5,-4.845,13.12,54,1.508
101,2014-11-17T08:00,2014,321,800,0,14.62,50.94,62.19,52.01,61.89,51.35,23.01,27.96,23.04,27.84,62.82,52.69,12.88,0,-54237.62,-36.32,10.18,10.55,0,-4.951,-4.808,13.11,55,1.536
101,2014-11-17T09:00,2014,321,900,0,15.03,50.94,62.21,52.02,61.88,51.37,22.92,27.8,22.94,27.67,62.83,52.71,12.99,0,-53315.23,-35.9,10.19,10.52,0,-4.889,-4.732,13.12,56,1.564
101,2014-11-17T10:00,2014,321,1000,0,15.75,51.28,62.39,52.38,62.09,51.4,22.88,27.85,22.9,27.68,63.02,52.89,12.88,0,-51621.76,-35.53,10,10.69,0,-4.965,-4.781,13.12,55,1.536
101,2014-11-17T11:00,2014,321,1100,0,24.6,51.74,62.62,52.77,62.29,51.44,22.98,28.01,23.04,27.85,63.2,53.07,12.8,0,-22331.39,-27.15,9.85,10.84,0,-5.025,-4.813,13.12,55,1.536
101,2014-11-17T12:00,2014,321,1200,0,40.73,50.03,61.03,51.55,60.45,50.03,23.02,27.95,23.06,27.83,61.33,51.48,15.75,0,58994.85,-9.3,9.48,10.42,0,-4.932,-4.767,13.12,76,2.123
101,2014-11-17T13:00,2014,321,1300,0,59.98,51.4,60.84,51.33,59.95,49.51,22.85,27.37,22.88,27.21,60.82,51.54,19.83,0,152777,8.58,9.51,10.44,0,-4.516,-4.328,13.11,78,2.179
101,2014-11-17T14:00,2014,321,1400,0,60.3,51.8,61.18,51.66,60.27,49.69,22.76,27.31,22.83,27.21,61.18,51.84,19.73,0,152409.8,8.5,9.52,10.59,0,-4.556,-4.377,13.12,77,2.151
101,2014-11-17T15:00,2014,321,1500,0,58.66,50.34,59.52,50.28,58.64,48.11,22.74,27.22,22.83,27.16,59.52,50.24,19.76,0,150105,8.32,9.25,10.53,0,-4.482,-4.336,13.11,77,2.151
101,2014-11-17T16:00,2014,321,1600,0,67.89,58.15,68.95,58.08,67.86,57.24,23.15,28.1,23.27,28.29,68.96,58.81,20.24,0,170596.1,9.74,10.86,10.61,0,-4.945,-5.012,13.1,86,2.402
101,2014-11-17T17:00,2014,321,1700,0,67.83,58.27,68.86,58.22,67.78,55.96,24.15,29.71,24.24,29.91,68.81,58.37,20,0,173022.7,9.57,10.63,11.83,0,-5.554,-5.668,13.1,87,2.43
101,2014-11-17T18:00,2014,321,1800,0,68.03,58.55,69.05,58.55,68,56.43,24.98,30.39,25.04,30.55,69,58.71,20.01,0,170440.5,9.48,10.5,11.57,0,-5.416,-5.502,13.1,86,2.402
101,2014-11-17T19:00,2014,321,1900,0,68.03,58.58,69.02,58.59,68,56.37,25.57,30.9,25.63,31.04,68.98,58.7,20.03,0,170414.1,9.45,10.42,11.63,0,-5.329,-5.408,13.09,87,2.43
101,2014-11-17T20:00,2014,321,2000,0,68.06,58.51,69.05,58.54,68.03,56.21,25.99,31.24,26.06,31.35,69.01,58.6,20.03,0,172475.5,9.55,10.51,11.82,0,-5.249,-5.285,13.09,87,2.43
101,2014-11-17T21:00,2014,321,2100,0,68.12,58.55,69.1,58.6,68.05,56.43,26.32,31.52,26.4,31.61,69.03,58.71,20.18,0,172751.5,9.57,10.51,11.62,0,-5.201,-5.209,13.08,87,2.43
101,2014-11-17T22:00,2014,321,2200,0,68.15,58.64,69.12,58.69,68.1,56.52,26.59,31.74,26.67,31.82,69.07,58.8,20.35,0,173311.6,9.51,10.44,11.59,0,-5.15,-5.156,13.08,88,2.458
101,2014-11-17T23:00,2014,321,2300,0,68.17,58.7,69.13,58.73,68.12,56.65,26.84,31.97,26.92,32.05,69.09,58.88,20.32,0,172003.3,9.47,10.4,11.47,0,-5.129,-5.129,13.08,86,2.402
101,2014-11-18T00:00,2014,322,2400,0,68.17,58.64,69.13,58.71,68.14,56.59,27.04,32.16,27.12,32.24,69.1,58.81,20.26,0,172304.5,9.53,10.42,11.55,0,-5.118,-5.112,13.07,88,2.458
101,2014-11-18T01:00,2014,322,100,0,68.17,58.56,69.13,58.62,68.15,56.46,27.16,32.25,27.24,32.32,69.1,58.7,20.26,0,173971.8,9.61,10.51,11.68,0,-5.089,-5.08,13.07,88,2.458
101,2014-11-18T02:00,2014,322,200,0,68.17,58.38,69.12,58.46,68.15,56.5,27.17,32.2,27.26,32.28,69.1,58.61,20.28,0,175816.9,9.79,10.66,11.64,0,-5.028,-5.02,13.07,88,2.458
101,2014-11-18T03:00,2014,322,300,0,68.15,58.22,69.11,58.35,68.14,56.38,27.07,32.07,27.17,32.15,69.08,58.49,20.41,0,178835,9.93,10.76,11.76,0,-5.007,-4.983,13.07,90,2.514
101,2014-11-18T04:00,2014,322,400,0,68.15,58.12,69.11,58.27,68.13,56.34,26.89,31.91,27,31.98,69.1,58.43,20.41,0,179966.3,10.03,10.83,11.79,0,-5.013,-4.982,13.07,91,2.542
101,2014-11-18T05:00,2014,322,500,0,68.14,58.12,69.09,58.27,68.13,56.31,26.72,31.78,26.83,31.84,69.07,58.39,20.36,0,179553.8,10.02,10.82,11.82,0,-5.057,-5.012,13.07,91,2.542
101,2014-11-18T06:00,2014,322,600,0,68.12,58.03,69.05,58.21,68.09,56.2,26.59,31.7,26.69,31.74,69.02,58.31,20.15,0,178524.2,10.08,10.84,11.89,0,-5.114,-5.055,13.08,90,2.514
101,2014-11-18T07:00,2014,322,700,0,68.05,57.86,69,58.06,68.03,55.94,26.41,31.57,26.5,31.62,68.99,58.11,20.1,0,180295.9,10.19,10.94,12.09,0,-5.159,-5.115,13.08,92,2.57
101,2014-11-18T08:00,2014,322,800,0,68.04,57.81,69.01,58.03,68.03,56.04,26.17,31.35,26.26,31.38,69,58.13,20.33,0,182296.9,10.23,10.98,11.99,0,-5.182,-5.122,13.09,92,2.57
101,2014-11-18T09:00,2014,322,900,0,68.02,57.79,69,57.99,68.02,56.08,25.95,31.2,26.03,31.21,69,58.14,20.42,0,183032.8,10.23,11.01,11.94,0,-5.246,-5.182,13.08,93,2.598
101,2014-11-18T10:00,2014,322,1000,0,67.99,57.73,68.98,57.98,68,55.91,25.79,31.08,25.87,31.09,68.97,58.05,20.31,0,182927.2,10.26,11,12.09,0,-5.287,-5.217,13.08,93,2.598
101,2014-11-18T11:00,2014,322,1100,0,67.93,57.66,68.92,57.93,67.94,55.74,25.61,30.92,25.69,30.94,68.91,57.94,20.29,0,183309.9,10.27,10.99,12.2,0,-5.311,-5.249,13.08,93,2.598
101,2014-11-18T12:00,2014,322,1200,0,67.96,57.64,68.96,57.93,67.97,55.91,25.43,30.75,25.49,30.76,68.95,58.01,20.2,0,182280,10.31,11.03,12.06,0,-5.325,-5.267,13.08,93,2.598
101,2014-11-18T13:00,2014,322,1300,0,67.89,57.61,68.89,57.93,67.9,55.9,25.29,30.71,25.34,30.7,68.87,57.98,20.3,0,182202.5,10.28,10.96,12,0,-5.414,-5.362,13.09,92,2.57
101,2014-11-18T14:00,2014,322,1400,0,67.87,57.59,68.89,57.9,67.89,55.79,25.13,30.55,25.17,30.54,68.87,57.92,20.34,0,183280.6,10.28,10.99,12.1,0,-5.423,-5.371,13.09,93,2.598
101,2014-11-18T15:00,2014,322,1500,0,67.83,57.39,68.83,57.68,67.85,55.66,24.98,30.4,25.03,30.4,68.83,57.75,20.21,0,184279.8,10.44,11.14,12.19,0,-5.421,-5.372,13.09,94,2.626
101,2014-11-18T16:00,2014,322,1600,0,67.81,57.28,68.8,57.58,67.82,55.42,24.76,30.18,24.8,30.18,68.8,57.6,20.17,0,185964.4,10.53,11.22,12.4,0,-5.425,-5.383,13.1,95,2.654
101,2014-11-18T17:00,2014,322,1700,0,67.81,57.09,68.8,57.36,67.82,55.22,24.45,29.87,24.5,29.89,68.8,57.4,19.97,0,187393.8,10.72,11.43,12.6,0,-5.418,-5.386,13.11,95,2.654
101,2014-11-18T18:00,2014,322,1800,0,67.81,56.98,68.8,57.26,67.83,55.08,24.09,29.53,24.17,29.56,68.82,57.3,19.92,0,188931.2,10.83,11.55,12.75,0,-5.438,-5.399,13.11,96,2.682
101,2014-11-18T19:00,2014,322,1900,0,67.76,56.95,68.75,57.17,67.77,55.09,23.73,29.18,23.81,29.23,68.77,57.3,20.25,0,191685.3,10.81,11.57,12.68,0,-5.451,-5.417,13.11,98,2.737
101,2014-11-18T20:00,2014,322,2000,0,67.76,56.93,68.76,57.15,67.78,55.13,23.39,28.9,23.48,28.95,68.77,57.32,20.38,0,193162.3,10.83,11.61,12.65,0,-5.509,-5.471,13.12,98,2.737
101,2014-11-18T21:00,2014,322,2100,0,67.71,56.86,68.75,57.07,67.73,54.95,23.06,28.65,23.14,28.7,68.77,57.22,20.34,0,193970,10.85,11.68,12.77,0,-5.594,-5.557,13.13,98,2.737
101,2014-11-18T22:00,2014,322,2200,0,67.67,56.78,68.7,57,67.68,54.88,22.73,28.35,22.82,28.4,68.74,57.18,20.44,0,195236,10.88,11.69,12.79,0,-5.619,-5.58,13.14,100,2.793
101,2014-11-18T23:00,2014,322,2300,0,67.63,56.7,68.66,56.91,67.65,54.78,22.41,28.1,22.49,28.13,68.7,57.09,20.36,0,195547.3,10.93,11.76,12.87,0,-5.682,-5.638,13.14,98,2.737
101,2014-11-19T00:00,2014,323,2400,0,67.56,56.6,68.62,56.83,67.58,54.68,22.1,27.79,22.19,27.87,68.65,57,20.21,0,194643.3,10.96,11.79,12.9,0,-5.694,-5.684,13.15,99,2.765
101,2014-11-19T01:00,2014,323,100,0,67.52,56.51,68.55,56.72,67.54,54.56,21.81,27.51,21.91,27.6,68.61,56.9,20.19,0,195341.4,11.01,11.84,12.98,0,-5.698,-5.686,13.15,98,2.737
101,2014-11-19T02:00,2014,323,200,0,67.49,56.47,68.54,56.66,67.52,54.49,21.54,27.26,21.65,27.37,68.61,56.86,20.24,0,196339.5,11.02,11.87,13.03,0,-5.716,-5.724,13.16,99,2.765
101,2014-11-19T03:00,2014,323,300,0,67.44,56.38,68.51,56.56,67.45,54.36,21.3,27.07,21.4,27.17,68.54,56.77,20.25,0,197447.1,11.07,11.95,13.1,0,-5.77,-5.769,13.16,100,2.793
101,2014-11-19T04:00,2014,323,400,0,67.44,56.35,68.49,56.53,67.45,54.33,21.06,26.87,21.16,26.97,68.53,56.73,20.26,0,197965.5,11.09,11.96,13.12,0,-5.813,-5.813,13.16,99,2.765
101,2014-11-19T05:00,2014,323,500,0,67.43,56.24,68.45,56.45,67.44,54.17,20.84,26.7,20.94,26.79,68.51,56.63,20.25,0,199356.6,11.19,12,13.27,0,-5.856,-5.851,13.17,100,2.793
101,2014-11-19T06:00,2014,323,600,0,67.42,56.27,68.46,56.47,67.44,54.22,20.63,26.53,20.71,26.62,68.52,56.67,20.1,0,197454,11.15,11.99,13.23,0,-5.901,-5.901,13.16,99,2.765
101,2014-11-19T07:00,2014,323,700,0,67.39,56.24,68.44,56.44,67.42,54.19,20.44,26.39,20.53,26.48,68.49,56.64,20.05,0,196943.6,11.14,11.99,13.23,0,-5.951,-5.955,13.16,98,2.737
101,2014-11-19T08:00,2014,323,800,0,67.39,56.41,68.45,56.57,67.42,54.29,20.32,26.29,20.4,26.38,68.49,56.79,20.47,0,198879.5,10.97,11.88,13.12,0,-5.975,-5.976,13.17,100,2.793
101,2014-11-19T09:00,2014,323,900,0,67.39,56.61,68.45,56.76,67.43,54.41,20.32,26.35,20.4,26.42,68.51,56.98,20.55,0,196943.6,10.78,11.69,13.02,0,-6.029,-6.015,13.16,98,2.737
101,2014-11-19T10:00,2014,323,1000,0,67.48,56.87,68.57,57.03,67.51,54.63,20.73,26.82,20.76,26.77,68.59,57.23,20.28,0,191842.2,10.61,11.54,12.88,0,-6.096,-6.004,13.16,98,2.737
101,2014-11-19T11:00,2014,323,1100,0,67.52,57.13,68.6,57.31,67.53,54.91,21.05,27.05,21.18,27.17,68.61,57.47,20.35,0,188549.6,10.39,11.29,12.62,0,-5.994,-5.985,13.16,94,2.626
101,2014-11-19T12:00,2014,323,1200,0,67.58,57.29,68.65,57.51,67.58,55.14,21.37,27.35,21.47,27.44,68.66,57.67,20.28,0,185502.5,10.28,11.14,12.44,0,-5.972,-5.978,13.16,93,2.598
101,2014-11-19T13:00,2014,323,1300,0,67.62,57.42,68.68,57.71,67.62,55.29,21.89,27.83,21.98,27.91,68.68,57.82,20.35,0,184052.2,10.2,10.97,12.33,0,-5.935,-5.932,13.16,93,2.598
101,2014-11-19T14:00,2014,323,1400,0,67.68,57.45,68.74,57.74,67.69,55.31,22.41,28.23,22.5,28.32,68.74,57.81,20.33,0,184535.2,10.23,11,12.38,0,-5.821,-5.823,13.16,92,2.57
101,2014-11-19T15:00,2014,323,1500,0,67.71,57.43,68.76,57.66,67.73,55.31,22.82,28.49,22.92,28.58,68.76,57.76,20.28,0,185129.9,10.29,11.1,12.42,0,-5.676,-5.663,13.15,92,2.57
101,2014-11-19T16:00,2014,323,1600,0,67.79,57.44,68.79,57.66,67.77,55.37,23.27,28.91,23.37,28.97,68.78,57.77,20.29,0,185735,10.36,11.13,12.4,0,-5.638,-5.605,13.14,93,2.598
101,2014-11-19T17:00,2014,323,1700,0,67.79,57.27,68.79,57.51,67.76,55.11,23.52,29.1,23.61,29.14,68.79,57.57,20.17,0,187635.5,10.52,11.28,12.65,0,-5.582,-5.532,13.15,94,2.626
101,2014-11-19T18:00,2014,323,1800,0,67.82,57.17,68.83,57.45,67.77,55.08,23.55,29.11,23.65,29.11,68.83,57.52,20.28,0,190194.8,10.65,11.38,12.7,0,-5.563,-5.455,13.15,94,2.626
101,2014-11-19T19:00,2014,323,1900,0,67.8,57.08,68.81,57.33,67.76,54.93,23.49,29.04,23.59,29.03,68.8,57.4,20.15,0,190598.1,10.72,11.48,12.83,0,-5.556,-5.434,13.15,95,2.654
101,2014-11-19T20:00,2014,323,2000,0,67.81,57.05,68.8,57.27,67.76,55.05,23.36,28.93,23.48,28.91,68.8,57.4,20.19,0,190741.7,10.75,11.53,12.71,0,-5.573,-5.438,13.15,95,2.654
101,2014-11-19T21:00,2014,323,2100,0,67.77,57.04,68.78,57.25,67.7,54.89,23.21,28.82,23.33,28.81,68.78,57.34,20.38,0,193019.2,10.73,11.53,12.81,0,-5.607,-5.475,13.15,97,2.709
101,2014-11-19T22:00,2014,323,2200,0,67.76,57.17,68.78,57.36,67.71,55,23.09,28.73,23.2,28.72,68.78,57.46,20.52,0,192457.1,10.6,11.42,12.71,0,-5.644,-5.523,13.15,95,2.654
101,2014-11-19T23:00,2014,323,2300,0,67.74,57.18,68.77,57.36,67.72,55.05,22.99,28.68,23.09,28.69,68.77,57.47,20.53,0,192112.6,10.56,11.41,12.67,0,-5.687,-5.601,13.15,96,2.682
101,2014-11-20T00:00,2014,324,2400,0,67.73,57.15,68.77,57.33,67.69,54.9,22.93,28.63,23.03,28.65,68.77,57.42,20.4,0,191749.6,10.58,11.44,12.79,0,-5.706,-5.617,13.16,96,2.682
101,2014-11-20T01:00,2014,324,100,0,67.72,57.12,68.75,57.31,67.68,54.92,22.91,28.61,23.01,28.62,68.75,57.42,20.34,0,191060.3,10.59,11.44,12.76,0,-5.705,-5.602,13.16,95,2.654
101,2014-11-20T02:00,2014,324,200,0,67.71,57.18,68.77,57.36,67.68,54.96,22.9,28.59,23.01,28.61,68.77,57.45,20.44,0,191399.6,10.53,11.42,12.72,0,-5.693,-5.603,13.16,95,2.654
101,2014-11-20T03:00,2014,324,300,0,67.72,57.23,68.78,57.43,67.68,55.05,22.92,28.61,23.03,28.63,68.77,57.52,20.44,0,190287.7,10.49,11.35,12.63,0,-5.689,-5.602,13.16,95,2.654
101,2014-11-20T04:00,2014,324,400,0,67.73,57.2,68.77,57.37,67.69,55.25,22.94,28.65,23.04,28.68,68.77,57.55,20.45,0,189781.7,10.53,11.4,12.43,0,-5.71,-5.64,13.16,95,2.654
101,2014-11-20T05:00,2014,324,500,0,67.77,57.29,68.77,57.44,67.75,55.23,22.92,28.66,23.02,28.7,68.77,57.58,20.31,0,188356.6,10.48,11.33,12.52,0,-5.739,-5.68,13.16,94,2.626
101,2014-11-20T06:00,2014,324,600,0,67.74,57.34,68.77,57.49,67.73,55.21,22.96,28.74,23.05,28.77,68.77,57.59,20.13,0,185906.5,10.4,11.28,12.52,0,-5.776,-5.723,13.16,93,2.598
101,2014-11-20T07:00,2014,324,700,0,67.71,57.39,68.76,57.54,67.7,55.26,23.06,28.81,23.15,28.87,68.76,57.66,20.37,0,186885.6,10.32,11.22,12.44,0,-5.752,-5.715,13.16,94,2.626
101,2014-11-20T08:00,2014,324,800,0,67.78,57.45,68.78,57.58,67.75,55.3,23.17,28.88,23.27,28.96,68.78,57.71,20.62,0,189159.7,10.33,11.2,12.45,0,-5.712,-5.686,13.16,94,2.626
101,2014-11-20T09:00,2014,324,900,0,67.86,57.72,68.87,57.83,67.83,55.66,23.34,29.07,23.44,29.14,68.85,57.98,20.56,0,185083.9,10.13,11.04,12.17,0,-5.73,-5.699,13.16,93,2.598
101,2014-11-20T10:00,2014,324,1000,0,67.86,57.91,68.87,58.03,67.85,55.75,23.82,29.6,23.87,29.56,68.83,58.14,20.54,0,182369.3,9.95,10.84,12.09,0,-5.782,-5.692,13.16,91,2.542
101,2014-11-20T11:00,2014,324,1100,0,67.92,58.17,68.92,58.29,67.91,55.69,24.21,29.89,24.33,29.95,68.89,58.27,20.54,0,180714.8,9.74,10.63,12.21,0,-5.684,-5.62,13.15,90,2.514
101,2014-11-20T12:00,2014,324,1200,0,67.97,58.27,68.99,58.43,67.96,55.98,24.56,30.24,24.63,30.26,68.95,58.41,20.45,0,178058.4,9.71,10.56,11.98,0,-5.676,-5.628,13.15,90,2.514
101,2014-11-20T13:00,2014,324,1300,0,68.03,58.38,69.04,58.56,68.02,56.4,24.97,30.61,25.03,30.62,69,58.61,20.5,0,175815.2,9.65,10.48,11.62,0,-5.635,-5.587,13.15,88,2.458
101,2014-11-20T14:00,2014,324,1400,0,67.99,58.39,68.99,58.57,67.97,56.38,25.41,30.97,25.46,31,68.94,58.6,20.46,0,174599.5,9.59,10.42,11.59,0,-5.562,-5.543,13.14,87,2.43
101,2014-11-20T15:00,2014,324,1500,0,68.05,58.48,69.05,58.64,68.03,56.47,25.84,31.3,25.9,31.35,68.98,58.67,20.53,0,174835.3,9.57,10.41,11.56,0,-5.456,-5.445,13.13,88,2.458
101,2014-11-20T16:00,2014,324,1600,0,68.06,58.4,69.03,58.53,68.04,56.44,26.19,31.56,26.27,31.64,68.99,58.61,20.58,0,176492.7,9.66,10.5,11.6,0,-5.367,-5.371,13.13,88,2.458
101,2014-11-20T17:00,2014,324,1700,0,68.03,58.09,69.01,58.27,68.01,56.12,26.38,31.63,26.47,31.71,68.96,58.33,20.4,0,179418,9.94,10.74,11.89,0,-5.246,-5.242,13.13,90,2.514
101,2014-11-20T18:00,2014,324,1800,0,68.02,57.88,69,58.08,68.01,55.87,26.37,31.56,26.46,31.59,68.98,58.13,20.43,0,183158.9,10.14,10.92,12.14,0,-5.187,-5.13,13.13,91,2.542
101,2014-11-20T19:00,2014,324,1900,0,68.04,57.8,69,57.99,67.99,55.82,26.25,31.43,26.35,31.44,68.97,58.06,20.34,0,183622.7,10.24,11.01,12.18,0,-5.181,-5.092,13.13,92,2.57
101,2014-11-20T20:00,2014,324,2000,0,67.99,57.76,68.96,57.92,67.95,55.83,26.06,31.29,26.17,31.3,68.93,58.03,20.43,0,184252.8,10.24,11.04,12.11,0,-5.227,-5.131,13.13,92,2.57
101,2014-11-20T21:00,2014,324,2100,0,67.96,57.7,68.93,57.86,67.91,55.68,25.9,31.12,26,31.14,68.89,57.94,20.56,0,186319.7,10.27,11.07,12.23,0,-5.227,-5.139,13.13,92,2.57
101,2014-11-20T22:00,2014,324,2200,0,67.94,57.53,68.91,57.73,67.9,55.67,25.71,30.96,25.82,30.97,68.89,57.84,20.67,0,188754.1,10.41,11.19,12.23,0,-5.251,-5.146,13.13,95,2.654
101,2014-11-20T23:00,2014,324,2300,0,67.92,57.38,68.91,57.57,67.88,55.37,25.45,30.75,25.57,30.72,68.88,57.65,20.61,0,191353.9,10.54,11.34,12.51,0,-5.296,-5.141,13.13,95,2.654
101,2014-11-21T00:00,2014,325,2400,0,67.89,57.24,68.89,57.43,67.86,55.08,25.13,30.44,25.26,30.42,68.86,57.44,20.49,0,193113.9,10.65,11.46,12.78,0,-5.305,-5.159,13.14,97,2.709
101,2014-11-21T01:00,2014,325,100,0,67.9,57.21,68.9,57.37,67.87,55.13,24.8,30.15,24.93,30.13,68.87,57.44,20.47,0,193205.4,10.69,11.53,12.74,0,-5.346,-5.202,13.14,96,2.682
101,2014-11-21T02:00,2014,325,200,0,67.86,57.13,68.84,57.28,67.83,54.8,24.49,29.9,24.62,29.85,68.83,57.28,20.51,0,195626.4,10.72,11.56,13.04,0,-5.409,-5.226,13.15,98,2.737
101,2014-11-21T03:00,2014,325,300,0,67.85,57.02,68.84,57.21,67.8,54.61,24.19,29.63,24.32,29.56,68.82,57.18,20.5,0,197306.5,10.83,11.62,13.19,0,-5.441,-5.243,13.15,99,2.765
101,2014-11-21T04:00,2014,325,400,0,67.83,56.89,68.84,57.12,67.81,54.46,23.87,29.37,24,29.29,68.82,57.07,20.41,0,198424,10.94,11.71,13.35,0,-5.506,-5.291,13.15,99,2.765
101,2014-11-21T05:00,2014,325,500,0,67.8,56.77,68.83,56.97,67.78,54.4,23.53,29.05,23.66,29,68.81,56.95,20.29,0,198707.1,11.03,11.86,13.38,0,-5.526,-5.339,13.16,99,2.765
101,2014-11-21T06:00,2014,325,600,0,67.8,56.89,68.81,57.06,67.76,54.94,23.24,28.88,23.37,28.81,68.8,57.22,20.31,0,194668.7,10.92,11.75,12.82,0,-5.639,-5.433,13.16,97,2.709
101,2014-11-21T07:00,2014,325,700,0,67.71,56.78,68.76,56.93,67.67,54.81,23.02,28.72,23.15,28.64,68.75,57.12,20.47,0,196873.2,10.92,11.83,12.86,0,-5.702,-5.494,13.16,98,2.737
101,2014-11-21T08:00,2014,325,800,0,67.68,56.84,68.73,56.96,67.64,54.65,22.8,28.52,22.92,28.44,68.72,57.11,20.62,0,198255.9,10.84,11.77,13,0,-5.721,-5.52,13.17,99,2.765
101,2014-11-21T09:00,2014,325,900,0,67.68,57.06,68.75,57.16,67.68,54.84,22.65,28.42,22.73,28.36,68.76,57.3,20.68,0,195742.8,10.62,11.59,12.84,0,-5.769,-5.63,13.17,97,2.709
101,2014-11-21T10:00,2014,325,1000,0,67.7,57.26,68.76,57.36,67.72,55.09,22.89,28.73,22.92,28.58,68.76,57.49,20.61,0,191809.3,10.44,11.4,12.63,0,-5.842,-5.665,13.17,96,2.682
101,2014-11-21T11:00,2014,325,1100,0,67.72,57.39,68.78,57.55,67.73,55.32,23,28.76,23.12,28.77,68.77,57.67,20.57,0,188740.7,10.33,11.23,12.41,0,-5.759,-5.659,13.17,93,2.598
101,2014-11-21T12:00,2014,325,1200,0,67.74,57.48,68.79,57.67,67.76,55.52,23.14,28.92,23.21,28.92,68.77,57.79,20.55,0,186595.3,10.26,11.12,12.24,0,-5.777,-5.707,13.17,93,2.598
101,2014-11-21T13:00,2014,325,1300,0,67.77,57.56,68.82,57.77,67.81,55.66,23.37,29.13,23.43,29.13,68.8,57.89,20.67,0,186498.8,10.22,11.04,12.14,0,-5.756,-5.697,13.17,93,2.598
101,2014-11-21T14:00,2014,325,1400,0,67.79,57.62,68.83,57.83,67.81,55.53,23.63,29.37,23.69,29.36,68.81,57.87,20.67,0,186684.1,10.17,11,12.28,0,-5.737,-5.672,13.17,93,2.598
101,2014-11-21T15:00,2014,325,1500,0,67.83,57.59,68.86,57.76,67.86,55.54,23.86,29.53,23.92,29.52,68.84,57.84,20.65,0,187684,10.24,11.1,12.32,0,-5.661,-5.599,13.16,93,2.598
101,2014-11-21T16:00,2014,325,1600,0,67.81,57.45,68.82,57.6,67.82,55.34,23.96,29.58,24.03,29.57,68.81,57.67,20.6,0,189516.7,10.37,11.22,12.48,0,-5.621,-5.538,13.16,94,2.626
101,2014-11-21T17:00,2014,325,1700,0,67.84,57.32,68.85,57.47,67.84,55,23.94,29.51,24.02,29.49,68.84,57.5,20.4,0,191338.5,10.52,11.37,12.83,0,-5.57,-5.468,13.16,94,2.626
101,2014-11-21T18:00,2014,325,1800,0,67.78,57.17,68.79,57.32,67.76,54.92,23.83,29.39,23.95,29.37,68.79,57.39,20.44,0,192761.5,10.61,11.47,12.84,0,-5.555,-5.42,13.17,95,2.654
101,2014-11-21T19:00,2014,325,1900,0,67.78,56.96,68.78,57.13,67.72,54.66,23.65,29.17,23.77,29.14,68.77,57.16,20.47,0,196389.9,10.82,11.65,13.06,0,-5.528,-5.369,13.17,97,2.709
101,2014-11-21T20:00,2014,325,2000,0,67.76,56.96,68.77,57.09,67.72,54.7,23.38,28.95,23.5,28.91,68.76,57.17,20.55,0,196974.9,10.8,11.68,13.02,0,-5.571,-5.406,13.17,97,2.709
101,2014-11-21T21:00,2014,325,2100,0,67.7,56.95,68.75,57.05,67.68,54.6,23.12,28.77,23.23,28.7,68.75,57.14,20.61,0,197757,10.75,11.7,13.07,0,-5.652,-5.471,13.17,98,2.737
101,2014-11-21T22:00,2014,325,2200,0,67.64,56.83,68.69,56.95,67.62,54.49,22.87,28.56,22.98,28.5,68.7,57.03,20.66,0,199189.6,10.81,11.75,13.13,0,-5.692,-5.524,13.17,98,2.737
101,2014-11-21T23:00,2014,325,2300,0,67.62,56.65,68.67,56.84,67.6,54.13,22.63,28.28,22.76,28.23,68.67,56.82,20.56,0,201401.5,10.97,11.83,13.47,0,-5.645,-5.47,13.18,99,2.765
101,2014-11-22T00:00,2014,326,2400,0,67.61,56.62,68.67,56.8,67.58,54.27,22.37,28.05,22.51,28.01,68.66,56.84,20.59,0,201034.4,10.99,11.86,13.31,0,-5.684,-5.499,13.18,100,2.793
101,2014-11-22T01:00,2014,326,100,0,67.6,56.57,68.67,56.74,67.58,54.41,22.15,27.89,22.28,27.84,68.67,56.87,20.37,0,198756,11.03,11.93,13.17,0,-5.742,-5.562,13.19,98,2.737
101,2014-11-22T02:00,2014,326,200,0,67.57,56.55,68.64,56.71,67.55,54.52,21.95,27.76,22.08,27.69,68.65,56.88,20.37,0,197863.3,11.01,11.93,13.03,0,-5.808,-5.608,13.19,97,2.709
101,2014-11-22T03:00,2014,326,300,0,67.54,56.54,68.58,56.67,67.49,54.51,21.79,27.62,21.93,27.57,68.59,56.87,20.41,0,197830.7,11,11.91,12.98,0,-5.824,-5.644,13.19,98,2.737
101,2014-11-22T04:00,2014,326,400,0,67.52,56.52,68.58,56.66,67.48,54.47,21.67,27.51,21.8,27.48,68.58,56.87,20.49,0,198870.9,11,11.91,13.02,0,-5.844,-5.679,13.19,98,2.737
101,2014-11-22T05:00,2014,326,500,0,67.53,56.56,68.59,56.68,67.5,54.5,21.56,27.42,21.69,27.38,68.6,56.91,20.45,0,198191.8,10.98,11.91,12.99,0,-5.863,-5.692,13.2,97,2.709
101,2014-11-22T06:00,2014,326,600,0,67.46,56.44,68.51,56.61,67.43,54.1,21.46,27.34,21.59,27.3,68.52,56.71,20.32,0,198978.8,11.02,11.9,13.33,0,-5.878,-5.703,13.2,98,2.737
101,2014-11-22T07:00,2014,326,700,0,67.49,56.55,68.56,56.67,67.47,54.18,21.38,27.23,21.51,27.21,68.56,56.82,20.5,0,199951.2,10.94,11.88,13.29,0,-5.856,-5.701,13.2,98,2.737
101,2014-11-22T08:00,2014,326,800,0,67.49,56.54,68.53,56.72,67.46,54.33,21.34,27.23,21.47,27.2,68.55,56.89,20.49,0,198627.5,10.95,11.82,13.13,0,-5.895,-5.726,13.2,98,2.737
101,2014-11-22T09:00,2014,326,900,0,67.51,56.81,68.56,56.95,67.49,54.41,21.38,27.3,21.51,27.24,68.58,57.09,20.6,0,196869.1,10.69,11.62,13.07,0,-5.918,-5.735,13.2,97,2.709
101,2014-11-22T10:00,2014,326,1000,0,67.56,56.99,68.62,57.13,67.55,54.67,21.56,27.46,21.67,27.44,68.64,57.25,20.41,0,192597,10.57,11.5,12.88,0,-5.897,-5.768,13.2,94,2.626
101,2014-11-22T11:00,2014,326,1100,0,67.55,57.14,68.62,57.28,67.54,54.72,21.77,27.65,21.88,27.67,68.62,57.35,20.46,0,191003.4,10.41,11.34,12.82,0,-5.878,-5.789,13.2,95,2.654
101,2014-11-22T12:00,2014,326,1200,0,67.63,57.41,68.69,57.57,67.62,55.13,22.08,27.95,22.19,27.99,68.69,57.68,20.59,0,188099.7,10.22,11.13,12.49,0,-5.869,-5.802,13.2,92,2.57
101,2014-11-22T13:00,2014,326,1300,0,67.67,57.66,68.73,57.81,67.65,55.56,22.52,28.38,22.62,28.42,68.71,57.96,20.68,0,184378,10.01,10.91,12.09,0,-5.861,-5.8,13.2,91,2.542
101,2014-11-22T14:00,2014,326,1400,0,67.78,57.93,68.82,58.09,67.76,55.77,23.04,28.9,23.12,28.92,68.79,58.2,20.71,0,182098.9,9.85,10.73,11.99,0,-5.864,-5.797,13.19,90,2.514
101,2014-11-22T15:00,2014,326,1500,0,67.84,58.14,68.85,58.24,67.83,55.82,23.62,29.43,23.7,29.47,68.82,58.29,20.59,0,179738.3,9.7,10.61,12.01,0,-5.804,-5.767,13.19,88,2.458
101,2014-11-22T16:00,2014,326,1600,0,67.9,58.11,68.91,58.22,67.88,55.73,24.13,29.79,24.21,29.85,68.88,58.24,20.46,0,180314.3,9.8,10.69,12.16,0,-5.666,-5.638,13.18,89,2.486
101,2014-11-22T17:00,2014,326,1700,0,67.92,58.12,68.93,58.23,67.92,55.88,24.49,30.09,24.58,30.15,68.9,58.28,20.33,0,178606.3,9.8,10.7,12.03,0,-5.595,-5.57,13.17,89,2.486
101,2014-11-22T18:00,2014,326,1800,0,67.94,58.15,68.96,58.24,67.93,56,24.77,30.31,24.85,30.36,68.91,58.32,20.39,0,178517.7,9.78,10.71,11.92,0,-5.544,-5.506,13.16,88,2.458
101,2014-11-22T19:00,2014,326,1900,0,67.95,58.16,68.97,58.27,67.94,55.83,24.98,30.49,25.06,30.55,68.93,58.26,20.38,0,179388.1,9.79,10.7,12.11,0,-5.508,-5.484,13.16,89,2.486
101,2014-11-22T20:00,2014,326,2000,0,67.97,58.15,68.98,58.23,67.97,55.83,25.11,30.62,25.19,30.65,68.94,58.22,20.48,0,180978.4,9.82,10.75,12.14,0,-5.505,-5.461,13.16,90,2.514
101,2014-11-22T21:00,2014,326,2100,0,67.97,58.23,68.98,58.32,67.97,56.02,25.21,30.72,25.28,30.75,68.94,58.36,20.64,0,180304.5,9.74,10.66,11.95,0,-5.508,-5.467,13.16,89,2.486
101,2014-11-22T22:00,2014,326,2200,0,67.99,58.27,69,58.37,68,56,25.36,30.85,25.43,30.89,68.95,58.38,20.66,0,180480.4,9.72,10.63,12,0,-5.487,-5.464,13.15,89,2.486
101,2014-11-22T23:00,2014,326,2300,0,67.99,58.32,69.01,58.41,68,56.15,25.51,30.99,25.57,31.03,68.96,58.47,20.6,0,178639.5,9.67,10.6,11.85,0,-5.483,-5.462,13.15,89,2.486
101,2014-11-23T00:00,2014,327,2400,0,68.03,58.33,69.05,58.42,68.03,56.04,25.71,31.14,25.79,31.21,68.98,58.43,20.31,0,177234,9.7,10.62,11.98,0,-5.428,-5.412,13.15,88,2.458
101,2014-11-23T01:00,2014,327,100,0,68.03,58.31,69.03,58.42,68.03,56.05,25.88,31.26,25.96,31.32,69,58.42,20.3,0,177110.8,9.72,10.61,11.98,0,-5.378,-5.366,13.15,87,2.43
101,2014-11-23T02:00,2014,327,200,0,68.05,58.38,69.04,58.5,68.05,56.09,26.03,31.38,26.12,31.46,69.01,58.47,20.35,0,176814.6,9.67,10.55,11.95,0,-5.341,-5.34,13.14,88,2.458
101,2014-11-23T03:00,2014,327,300,0,68.04,58.45,69.03,58.55,68.04,55.97,26.2,31.53,26.29,31.61,69.01,58.47,20.4,0,177114.5,9.6,10.48,12.08,0,-5.324,-5.32,13.14,87,2.43
101,2014-11-23T04:00,2014,327,400,0,68.03,58.47,69.02,58.57,68.03,56.02,26.4,31.69,26.49,31.77,69,58.5,20.43,0,176621.3,9.56,10.45,12.01,0,-5.287,-5.284,13.14,88,2.458
101,2014-11-23T05:00,2014,327,500,0,68.03,58.4,69.01,58.5,68.02,55.92,26.55,31.79,26.64,31.88,69.01,58.44,20.4,0,177613.3,9.63,10.51,12.11,0,-5.241,-5.239,13.14,88,2.458
101,2014-11-23T06:00,2014,327,600,0,68.11,58.39,69.08,58.5,68.07,56.01,26.66,31.84,26.76,31.91,69.03,58.46,20.32,0,177649.5,9.73,10.58,12.07,0,-5.175,-5.153,13.14,87,2.43
101,2014-11-23T07:00,2014,327,700,0,68.07,58.39,69.03,58.49,68.04,55.95,26.76,31.91,26.86,31.98,69.01,58.43,20.32,0,177397.2,9.68,10.55,12.09,0,-5.149,-5.12,13.14,88,2.458
101,2014-11-23T08:00,2014,327,800,0,68.12,58.42,69.08,58.54,68.09,56.15,26.86,31.99,26.95,32.05,69.05,58.54,20.33,0,176629.3,9.7,10.54,11.94,0,-5.133,-5.101,13.14,87,2.43
101,2014-11-23T09:00,2014,327,900,0,68.17,58.7,69.13,58.81,68.13,56.61,27.01,32.15,27.1,32.21,69.09,58.86,20.67,0,174795.8,9.47,10.32,11.52,0,-5.142,-5.109,13.14,86,2.402
101,2014-11-23T10:00,2014,327,1000,0,68.21,59.04,69.16,59.13,68.17,56.92,27.45,32.67,27.53,32.68,69.11,59.17,20.66,0,169941.9,9.17,10.03,11.25,0,-5.22,-5.145,13.14,84,2.346
101,2014-11-23T11:00,2014,327,1100,0,68.25,59.29,69.2,59.4,68.21,56.78,27.9,33.06,28.03,33.15,69.16,59.27,20.67,0,168559.6,8.96,9.8,11.44,0,-5.155,-5.115,13.14,83,2.318
101,2014-11-23T12:00,2014,327,1200,0,68.36,59.61,69.31,59.72,68.33,57.46,28.36,33.52,28.43,33.56,69.26,59.7,20.62,0,162556,8.75,9.58,10.86,0,-5.16,-5.126,13.13,80,2.235
101,2014-11-23T13:00,2014,327,1300,0,68.38,59.86,69.31,60.01,68.35,58.18,28.78,33.97,28.83,34.02,69.26,60.08,20.74,0,156865.8,8.53,9.3,10.17,0,-5.188,-5.187,13.13,77,2.151
101,2014-11-23T14:00,2014,327,1400,0,68.31,59.92,69.26,60.07,68.3,58.01,28.59,33.74,28.6,33.87,69.22,60.02,20.74,0,156079.3,8.39,9.19,10.29,0,-5.147,-5.27,13.13,77,2.151
101,2014-11-23T15:00,2014,327,1500,0,68.3,59.8,69.25,59.92,68.29,58.11,28.57,33.68,28.57,33.86,69.21,59.95,20.66,0,156275.3,8.51,9.33,10.18,0,-5.112,-5.294,13.13,78,2.179
101,2014-11-23T16:00,2014,327,1600,0,68.3,59.54,69.23,59.7,68.27,57.78,28.55,33.64,28.57,33.8,69.2,59.7,20.6,0,160179.3,8.76,9.54,10.49,0,-5.088,-5.23,13.13,80,2.235
101,2014-11-23T17:00,2014,327,1700,0,68.3,59.34,69.25,59.48,68.28,57.44,28.53,33.55,28.54,33.7,69.21,59.45,20.38,0,162807.7,8.97,9.76,10.84,0,-5.021,-5.163,13.12,80,2.235
101,2014-11-23T18:00,2014,327,1800,0,68.32,59.3,69.26,59.47,68.3,57.32,28.54,33.59,28.56,33.68,69.22,59.42,20.47,0,164666.2,9.02,9.79,10.98,0,-5.054,-5.12,13.12,82,2.291
101,2014-11-23T19:00,2014,327,1900,0,68.32,59.31,69.26,59.49,68.29,57.32,28.5,33.52,28.51,33.63,69.23,59.42,20.5,0,164628.5,9.01,9.77,10.97,0,-5.024,-5.116,13.13,82,2.291
101,2014-11-23T20:00,2014,327,2000,0,68.29,59.14,69.22,59.23,68.26,57.29,28.62,33.65,28.65,33.71,69.2,59.28,20.59,0,167483.6,9.16,9.99,10.97,0,-5.038,-5.062,13.12,83,2.318
