id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-11-23T21:00,2014,327,2100,0,68.34,59.18,69.28,59.34,68.3,57.39,28.57,33.56,28.62,33.64,69.25,59.36,20.64,0,167312.6,9.16,9.94,10.91,0,-4.989,-5.026,13.12,83,2.318
101,2014-11-23T22:00,2014,327,2200,0,68.31,59.02,69.24,59.25,68.26,57.15,28.63,33.64,28.69,33.69,69.21,59.22,20.69,0,169751.2,9.28,9.99,11.12,0,-5.006,-5.006,13.12,83,2.318
101,2014-11-23T23:00,2014,327,2300,0,68.32,58.97,69.26,59.2,68.28,57.04,28.63,33.58,28.69,33.65,69.22,59.15,20.75,0,171797.3,9.35,10.06,11.24,0,-4.951,-4.953,13.11,85,2.374
101,2014-11-24T00:00,2014,328,2400,0,68.37,59.07,69.3,59.22,68.33,57.13,28.87,33.83,28.94,33.85,69.25,59.23,20.67,0,170652.9,9.3,10.08,11.19,0,-4.959,-4.908,13.12,84,2.346
101,2014-11-24T01:00,2014,328,100,0,68.3,58.95,69.23,59.09,68.27,56.95,28.57,33.51,28.63,33.57,69.21,59.08,20.67,0,172018.4,9.35,10.14,11.32,0,-4.939,-4.943,13.11,85,2.374
101,2014-11-24T02:00,2014,328,200,0,68.35,58.96,69.26,59.08,68.3,57.03,28.88,33.81,28.95,33.83,69.23,59.1,20.64,0,171879.2,9.38,10.18,11.27,0,-4.928,-4.884,13.12,85,2.374
101,2014-11-24T03:00,2014,328,300,0,68.37,59.13,69.31,59.23,68.31,57.16,28.59,33.58,28.63,33.62,69.26,59.27,20.61,0,169558.2,9.24,10.07,11.15,0,-4.997,-4.995,13.12,84,2.346
101,2014-11-24T04:00,2014,328,400,0,68.37,59.41,69.31,59.47,68.3,57.71,28.66,33.73,28.66,33.78,69.27,59.61,20.58,0,163393.6,8.96,9.84,10.59,0,-5.066,-5.121,13.12,82,2.291
101,2014-11-24T05:00,2014,328,500,0,68.32,59.37,69.26,59.42,68.25,57.79,28.57,33.69,28.55,33.74,69.23,59.59,20.57,0,162521.7,8.95,9.84,10.46,0,-5.125,-5.191,13.12,81,2.263
101,2014-11-24T06:00,2014,328,600,0,68.3,59.4,69.25,59.43,68.24,57.84,28.48,33.58,28.45,33.69,69.22,59.6,20.31,0,159751.4,8.91,9.83,10.4,0,-5.098,-5.24,13.13,80,2.235
101,2014-11-24T07:00,2014,328,700,0,68.31,59.45,69.26,59.47,68.25,57.66,28.45,33.6,28.43,33.64,69.23,59.6,20.34,0,160494.9,8.85,9.78,10.59,0,-5.143,-5.213,13.13,80,2.235
101,2014-11-24T08:00,2014,328,800,0,68.36,59.76,69.32,59.8,68.28,57.91,28.4,33.53,28.36,33.64,69.26,59.86,20.57,0,158215.7,8.59,9.52,10.37,0,-5.128,-5.282,13.13,80,2.235
101,2014-11-24T09:00,2014,328,900,0,68.31,60.19,69.28,60.21,68.27,58.33,28.27,33.45,28.23,33.55,69.22,60.25,20.7,0,151650.8,8.12,9.07,9.94,0,-5.176,-5.315,13.13,76,2.123
101,2014-11-24T10:00,2014,328,1000,0,68.26,60.29,69.26,60.29,68.28,58.52,28.14,33.38,28.09,33.46,69.19,60.34,20.54,0,148072.8,7.975,8.97,9.76,0,-5.236,-5.371,13.13,75,2.095
101,2014-11-24T11:00,2014,328,1100,0,68.29,60.37,69.28,60.36,68.3,58.58,28.08,33.37,28.01,33.39,69.22,60.4,20.51,0,147171.4,7.925,8.92,9.72,0,-5.289,-5.383,13.13,75,2.095
101,2014-11-24T12:00,2014,328,1200,0,68.29,60.41,69.28,60.4,68.31,58.88,28.14,33.42,28.09,33.51,69.21,60.52,20.62,0,145781.1,7.873,8.88,9.43,0,-5.278,-5.421,13.13,74,2.067
101,2014-11-24T13:00,2014,328,1300,0,68.29,60.47,69.27,60.46,68.31,58.83,28.14,33.44,28.09,33.52,69.21,60.53,20.61,0,145366.3,7.827,8.81,9.48,0,-5.298,-5.425,13.13,73,2.039
101,2014-11-24T14:00,2014,328,1400,0,68.24,60.52,69.25,60.53,68.29,58.79,28.09,33.35,28.05,33.52,69.18,60.53,20.74,0,145251.8,7.72,8.73,9.49,0,-5.26,-5.466,13.13,75,2.095
101,2014-11-24T15:00,2014,328,1500,0,68.24,60.55,69.25,60.57,68.28,58.96,28.04,33.31,28,33.46,69.17,60.6,20.81,0,144387.7,7.685,8.68,9.33,0,-5.267,-5.462,13.13,74,2.067
101,2014-11-24T16:00,2014,328,1600,0,68.29,60.52,69.27,60.54,68.32,58.99,28.1,33.38,28.07,33.54,69.22,60.63,20.67,0,144200.4,7.769,8.73,9.33,0,-5.28,-5.474,13.13,73,2.039
101,2014-11-24T17:00,2014,328,1700,0,68.29,60.47,69.27,60.46,68.32,59,28.22,33.49,28.17,33.63,69.21,60.58,20.47,0,143406.2,7.82,8.8,9.32,0,-5.274,-5.459,13.13,73,2.039
101,2014-11-24T18:00,2014,328,1800,0,68.28,60.41,69.26,60.4,68.31,59.05,28.18,33.46,28.15,33.57,69.21,60.56,20.53,0,144087.8,7.875,8.86,9.26,0,-5.276,-5.426,13.13,73,2.039
101,2014-11-24T19:00,2014,328,1900,0,68.3,60.34,69.28,60.36,68.32,59,28.21,33.47,28.19,33.59,69.21,60.53,20.58,0,145529.3,7.959,8.92,9.31,0,-5.255,-5.403,13.13,74,2.067
101,2014-11-24T20:00,2014,328,2000,0,68.28,60.28,69.23,60.3,68.28,58.98,28.27,33.5,28.23,33.64,69.18,60.46,20.69,0,146602.3,7.996,8.94,9.31,0,-5.23,-5.412,13.13,75,2.095
101,2014-11-24T21:00,2014,328,2100,0,68.31,60.24,69.26,60.25,68.31,58.64,28.27,33.51,28.24,33.6,69.21,60.36,20.73,0,149820.1,8.06,9.02,9.68,0,-5.236,-5.36,13.13,76,2.123
101,2014-11-24T22:00,2014,328,2200,0,68.28,60.25,69.24,60.26,68.29,58.67,28.31,33.55,28.28,33.63,69.2,60.36,20.75,0,149265.2,8.03,8.99,9.62,0,-5.241,-5.355,13.13,75,2.095
101,2014-11-24T23:00,2014,328,2300,0,68.32,60.21,69.26,60.23,68.31,58.52,28.31,33.54,28.29,33.6,69.22,60.32,20.74,0,150864.8,8.11,9.04,9.79,0,-5.231,-5.312,13.13,76,2.123
101,2014-11-25T00:00,2014,329,2400,0,68.32,60.21,69.27,60.23,68.31,58.53,28.29,33.51,28.26,33.59,69.23,60.31,20.76,0,150952.8,8.11,9.04,9.78,0,-5.221,-5.334,13.13,76,2.123
101,2014-11-25T01:00,2014,329,100,0,68.33,60.2,69.28,60.21,68.32,58.55,28.37,33.6,28.33,33.67,69.23,60.31,20.59,0,149908.9,8.13,9.06,9.77,0,-5.236,-5.335,13.13,76,2.123
101,2014-11-25T02:00,2014,329,200,0,68.34,60.22,69.29,60.28,68.33,58.61,28.4,33.66,28.37,33.71,69.24,60.37,20.5,0,148743,8.12,9.01,9.72,0,-5.263,-5.346,13.13,75,2.095
101,2014-11-25T03:00,2014,329,300,0,68.32,60.17,69.27,60.27,68.32,58.62,28.36,33.62,28.33,33.69,69.23,60.35,20.5,0,148609.2,8.15,9,9.7,0,-5.261,-5.365,13.13,75,2.095
101,2014-11-25T04:00,2014,329,400,0,68.3,60.19,69.25,60.25,68.29,58.58,28.41,33.67,28.38,33.73,69.21,60.32,20.54,0,148785,8.11,9,9.71,0,-5.265,-5.354,13.13,75,2.095
101,2014-11-25T05:00,2014,329,500,0,68.34,60.19,69.28,60.23,68.33,58.48,28.41,33.67,28.38,33.7,69.24,60.3,20.46,0,149458.8,8.15,9.05,9.85,0,-5.264,-5.324,13.13,75,2.095
101,2014-11-25T06:00,2014,329,600,0,68.32,60.13,69.27,60.16,68.31,58.62,28.41,33.66,28.37,33.72,69.23,60.3,20.31,0,148027.1,8.19,9.11,9.69,0,-5.252,-5.349,13.13,75,2.095
101,2014-11-25T07:00,2014,329,700,0,68.31,60.07,69.25,60.1,68.28,58.58,28.47,33.72,28.43,33.78,69.21,60.25,20.42,0,149340.7,8.23,9.15,9.7,0,-5.247,-5.344,13.13,75,2.095
101,2014-11-25T08:00,2014,329,800,0,68.33,60.06,69.27,60.09,68.31,58.42,28.53,33.76,28.5,33.81,69.23,60.19,20.69,0,152796.7,8.28,9.18,9.9,0,-5.225,-5.306,13.13,76,2.123
101,2014-11-25T09:00,2014,329,900,0,68.35,60.05,69.29,60.08,68.33,58.38,28.48,33.73,28.46,33.77,69.25,60.19,20.67,0,153289.1,8.3,9.22,9.95,0,-5.242,-5.307,13.13,77,2.151
101,2014-11-25T10:00,2014,329,1000,0,68.33,60.05,69.27,60.06,68.31,58.4,28.62,33.87,28.6,33.9,69.22,60.18,20.6,0,152397.2,8.28,9.2,9.91,0,-5.251,-5.3,13.13,77,2.151
101,2014-11-25T11:00,2014,329,1100,0,68.36,60.07,69.29,60.1,68.33,58.35,28.59,33.83,28.57,33.85,69.25,60.19,20.69,0,153504.3,8.29,9.19,9.98,0,-5.239,-5.28,13.13,76,2.123
101,2014-11-25T12:00,2014,329,1200,0,68.38,60.06,69.31,60.11,68.35,58.37,28.69,33.92,28.67,33.94,69.26,60.2,20.39,0,151393.9,8.31,9.2,9.98,0,-5.232,-5.274,13.13,76,2.123
101,2014-11-25T13:00,2014,329,1300,0,68.36,60.07,69.29,60.12,68.33,58.23,28.65,33.86,28.62,33.89,69.25,60.16,20.4,0,151839.1,8.3,9.16,10.1,0,-5.216,-5.264,13.13,76,2.123
101,2014-11-25T14:00,2014,329,1400,0,68.34,59.99,69.27,60.05,68.3,58.15,28.65,33.85,28.62,33.9,69.23,60.08,20.35,0,152322.4,8.35,9.22,10.15,0,-5.203,-5.274,13.13,76,2.123
101,2014-11-25T15:00,2014,329,1500,0,68.36,59.92,69.28,59.97,68.32,58.08,28.67,33.87,28.65,33.91,69.24,60.02,20.28,0,153276.3,8.44,9.31,10.23,0,-5.201,-5.261,13.13,77,2.151
101,2014-11-25T16:00,2014,329,1600,0,68.33,59.78,69.27,59.82,68.31,57.94,28.61,33.79,28.59,33.82,69.23,59.89,20.46,0,156713.9,8.55,9.44,10.37,0,-5.181,-5.234,13.13,78,2.179
101,2014-11-25T17:00,2014,329,1700,0,68.31,59.44,69.24,59.53,68.28,57.59,28.64,33.79,28.62,33.82,69.21,59.57,20.2,0,159733.2,8.87,9.71,10.69,0,-5.155,-5.198,13.14,80,2.235
101,2014-11-25T18:00,2014,329,1800,0,68.31,59.17,69.24,59.28,68.28,57.39,28.63,33.74,28.63,33.76,69.2,59.33,20.06,0,162438.3,9.14,9.95,10.89,0,-5.111,-5.131,13.14,81,2.263
101,2014-11-25T19:00,2014,329,1900,0,68.29,59.03,69.2,59.13,68.26,57.08,28.77,33.88,28.79,33.85,69.18,59.12,20.29,0,167185.2,9.26,10.07,11.18,0,-5.113,-5.055,13.13,83,2.318
101,2014-11-25T20:00,2014,329,2000,0,68.35,59.05,69.27,59.13,68.33,57.12,28.72,33.8,28.76,33.74,69.25,59.15,20.66,0,171069.9,9.3,10.14,11.21,0,-5.076,-4.988,13.13,84,2.346
101,2014-11-25T21:00,2014,329,2100,0,68.32,59.03,69.24,59.1,68.3,57.07,28.69,33.73,28.73,33.7,69.21,59.12,20.57,0,170337,9.29,10.14,11.23,0,-5.036,-4.971,13.14,85,2.374
101,2014-11-25T22:00,2014,329,2200,0,68.37,59.01,69.26,59.06,68.33,57.02,28.84,33.88,28.89,33.83,69.25,59.09,20.69,0,172456.1,9.36,10.2,11.31,0,-5.043,-4.937,13.13,85,2.374
101,2014-11-25T23:00,2014,329,2300,0,68.38,59.02,69.28,59.05,68.35,57.01,28.97,33.96,29.03,33.92,69.25,59.11,20.54,0,171631.1,9.36,10.23,11.34,0,-4.987,-4.886,13.13,85,2.374
101,2014-11-26T00:00,2014,330,2400,0,68.37,58.94,69.27,59,68.34,56.92,29.01,33.96,29.08,33.94,69.25,59.03,20.25,0,170265.2,9.43,10.28,11.42,0,-4.943,-4.863,13.13,84,2.346
101,2014-11-26T01:00,2014,330,100,0,68.38,58.83,69.26,58.93,68.34,57.1,29.01,33.97,29.08,33.92,69.26,59.01,20.36,0,171121.9,9.55,10.34,11.24,0,-4.959,-4.842,13.13,84,2.346
101,2014-11-26T02:00,2014,330,200,0,68.37,58.79,69.26,58.89,68.31,57.04,28.98,33.94,29.05,33.87,69.25,58.98,20.48,0,172707.6,9.58,10.37,11.27,0,-4.963,-4.817,13.13,86,2.402
101,2014-11-26T03:00,2014,330,300,0,68.37,58.75,69.26,58.86,68.32,57,28.93,33.86,29,33.81,69.26,58.97,20.52,0,173578.3,9.61,10.4,11.31,0,-4.936,-4.807,13.13,85,2.374
101,2014-11-26T04:00,2014,330,400,0,68.37,58.8,69.26,58.88,68.32,57.02,28.87,33.81,28.95,33.77,69.25,58.99,20.59,0,173797.5,9.57,10.39,11.3,0,-4.942,-4.827,13.14,85,2.374
101,2014-11-26T05:00,2014,330,500,0,68.33,58.71,69.26,58.8,68.28,56.86,28.82,33.79,28.89,33.71,69.22,58.88,20.53,0,174582.7,9.62,10.45,11.42,0,-4.969,-4.818,13.14,86,2.402
101,2014-11-26T06:00,2014,330,600,0,68.32,58.64,69.26,58.73,68.28,56.49,28.74,33.68,28.81,33.61,69.23,58.71,20.24,0,174897.5,9.69,10.53,11.79,0,-4.941,-4.802,13.14,86,2.402
101,2014-11-26T07:00,2014,330,700,0,68.31,58.61,69.26,58.7,68.28,56.51,28.66,33.61,28.73,33.54,69.21,58.68,20.22,0,174932.8,9.7,10.56,11.77,0,-4.95,-4.803,13.14,86,2.402
101,2014-11-26T08:00,2014,330,800,0,68.32,58.62,69.26,58.71,68.28,56.54,28.58,33.54,28.65,33.48,69.23,58.72,20.24,0,174784.4,9.7,10.55,11.74,0,-4.965,-4.825,13.14,87,2.43
101,2014-11-26T09:00,2014,330,900,0,68.31,58.69,69.25,58.77,68.28,56.74,28.53,33.52,28.6,33.46,69.21,58.82,20.34,0,173743,9.62,10.48,11.53,0,-4.986,-4.857,13.14,85,2.374
101,2014-11-26T10:00,2014,330,1000,0,68.26,58.49,69.17,58.57,68.22,56.48,28.46,33.48,28.55,33.4,69.13,58.6,20.25,0,175639.5,9.77,10.61,11.74,0,-5.016,-4.855,13.14,87,2.43
101,2014-11-26T11:00,2014,330,1100,0,68.22,58.27,69.15,58.37,68.2,56.16,28.33,33.31,28.41,33.24,69.12,58.35,20.34,0,179974.3,9.95,10.78,12.04,0,-4.977,-4.831,13.14,89,2.486
101,2014-11-26T12:00,2014,330,1200,0,68.27,58.26,69.2,58.36,68.23,55.79,28.16,33.13,28.25,33.03,69.17,58.23,20.32,0,182699.1,10.01,10.84,12.44,0,-4.971,-4.785,13.14,90,2.514
101,2014-11-26T13:00,2014,330,1300,0,68.23,58.19,69.16,58.32,68.21,55.93,27.99,33.01,28.08,32.92,69.11,58.24,20.32,0,181934.7,10.04,10.84,12.28,0,-5.021,-4.837,13.15,90,2.514
101,2014-11-26T14:00,2014,330,1400,0,68.22,58.18,69.16,58.3,68.2,55.9,27.83,32.89,27.92,32.77,69.1,58.23,20.35,0,182450.3,10.04,10.86,12.3,0,-5.06,-4.841,13.14,90,2.514
101,2014-11-26T15:00,2014,330,1500,0,68.16,58.13,69.11,58.23,68.14,55.88,27.68,32.76,27.77,32.65,69.05,58.18,20.42,0,182933.2,10.03,10.88,12.25,0,-5.077,-4.872,13.14,91,2.542
101,2014-11-26T16:00,2014,330,1600,0,68.11,58.09,69.04,58.17,68.09,54.92,27.52,32.62,27.62,32.48,69,57.85,20.44,0,188001.3,10.03,10.87,13.16,0,-5.098,-4.862,13.15,94,2.626
101,2014-11-26T17:00,2014,330,1700,0,68.21,58.11,69.15,58.16,68.19,55.79,27.36,32.49,27.46,32.36,69.12,58.14,20.25,0,183203.9,10.1,10.99,12.41,0,-5.127,-4.892,13.15,91,2.542
101,2014-11-26T18:00,2014,330,1800,0,68.15,58.08,69.1,58.12,68.13,56.21,27.25,32.46,27.36,32.33,69.05,58.26,20.29,0,180641.6,10.07,10.98,11.92,0,-5.211,-4.974,13.15,90,2.514
101,2014-11-26T19:00,2014,330,1900,0,68.12,58.03,69.05,58.05,68.09,56.21,27.14,32.37,27.24,32.25,69.03,58.22,20.22,0,180063.4,10.09,11,11.88,0,-5.233,-5.002,13.15,90,2.514
101,2014-11-26T20:00,2014,330,2000,0,68.11,58.09,69.03,58.09,68.07,56.08,27,32.22,27.1,32.13,69.01,58.21,20.36,0,181127.5,10.02,10.94,11.99,0,-5.223,-5.024,13.15,90,2.514
101,2014-11-26T21:00,2014,330,2100,0,68.11,58.11,69.04,58.12,68.07,56.2,26.9,32.14,27,32.04,69.02,58.28,20.49,0,181445.9,9.99,10.92,11.87,0,-5.237,-5.038,13.15,90,2.514
101,2014-11-26T22:00,2014,330,2200,0,68.08,58.13,69.04,58.13,68.06,56.18,26.84,32.09,26.94,31.99,69.01,58.29,20.58,0,181920.4,9.95,10.91,11.88,0,-5.245,-5.052,13.15,91,2.542
101,2014-11-26T23:00,2014,330,2300,0,68.07,58.15,69.04,58.15,68.06,56.13,26.8,32.02,26.9,31.95,69.01,58.3,20.61,0,182185.8,9.93,10.89,11.93,0,-5.22,-5.049,13.16,91,2.542
101,2014-11-27T00:00,2014,331,2400,0,68.09,58.1,69.04,58.11,68.06,55.87,26.75,31.93,26.85,31.89,69.02,58.18,20.53,0,183489.6,9.98,10.93,12.19,0,-5.182,-5.037,13.16,92,2.57
101,2014-11-27T01:00,2014,331,100,0,68.06,58,69.02,58.02,68.04,55.87,26.67,31.85,26.76,31.81,69,58.12,20.42,0,183259.9,10.07,11,12.17,0,-5.182,-5.045,13.16,92,2.57
101,2014-11-27T02:00,2014,331,200,0,68.06,58.04,69.03,58.05,68.05,55.81,26.57,31.76,26.68,31.72,69.03,58.13,20.51,0,184159.7,10.03,10.98,12.24,0,-5.189,-5.035,13.16,92,2.57
101,2014-11-27T03:00,2014,331,300,0,68.06,58,69.02,58.02,68.03,55.72,26.49,31.69,26.6,31.65,69,58.09,20.55,0,185149.5,10.05,11,12.31,0,-5.2,-5.053,13.16,92,2.57
101,2014-11-27T04:00,2014,331,400,0,68.06,57.98,69.03,58.01,68.03,55.6,26.42,31.62,26.53,31.58,69,58.04,20.48,0,185477.8,10.08,11.02,12.44,0,-5.195,-5.05,13.17,92,2.57
101,2014-11-27T05:00,2014,331,500,0,68.08,57.96,69.05,58,68.05,55.5,26.35,31.55,26.46,31.51,69.01,57.99,20.46,0,186344.6,10.12,11.04,12.56,0,-5.194,-5.053,13.17,93,2.598
101,2014-11-27T06:00,2014,331,600,0,68.05,57.9,69.02,57.97,68.03,55.51,26.27,31.47,26.38,31.44,68.99,57.97,20.55,0,187141.2,10.15,11.05,12.52,0,-5.194,-5.058,13.17,93,2.598
101,2014-11-27T07:00,2014,331,700,0,68.05,57.87,69.02,57.92,68.02,55.39,26.2,31.39,26.31,31.37,68.99,57.91,20.52,0,187998.1,10.18,11.1,12.63,0,-5.19,-5.062,13.16,94,2.626
101,2014-11-27T08:00,2014,331,800,0,68.07,57.87,69.05,57.95,68.05,55.36,26.14,31.33,26.25,31.32,69.03,57.92,20.48,0,188006.3,10.2,11.11,12.7,0,-5.191,-5.072,13.17,93,2.598
101,2014-11-27T09:00,2014,331,900,0,68.03,57.8,69,57.88,68,55.25,26.09,31.29,26.19,31.28,68.97,57.83,20.39,0,187729.1,10.23,11.12,12.75,0,-5.199,-5.09,13.16,93,2.598
101,2014-11-27T10:00,2014,331,1000,0,68.08,57.86,69.06,57.96,68.06,55.32,26.06,31.26,26.16,31.26,69.04,57.89,20.29,0,186579,10.22,11.1,12.73,0,-5.205,-5.098,13.16,93,2.598
101,2014-11-27T11:00,2014,331,1100,0,68.07,57.88,69.05,57.99,68.03,55.34,26.1,31.3,26.2,31.32,69.01,57.91,20.25,0,185597.3,10.19,11.06,12.69,0,-5.202,-5.124,13.16,91,2.542
101,2014-11-27T12:00,2014,331,1200,0,68.03,57.91,69,58.03,68,55.46,26.17,31.37,26.26,31.4,68.98,57.99,20.43,0,185569.9,10.12,10.97,12.55,0,-5.196,-5.135,13.16,93,2.598
101,2014-11-27T13:00,2014,331,1300,0,68.07,57.93,69.04,58.06,68.04,55.57,26.24,31.45,26.34,31.47,69,58.04,20.53,0,186249.2,10.14,10.98,12.47,0,-5.207,-5.128,13.16,92,2.57
101,2014-11-27T14:00,2014,331,1400,0,68.06,57.97,69.03,58.1,68.04,55.62,26.3,31.49,26.4,31.52,69.02,58.09,20.6,0,186105,10.09,10.93,12.43,0,-5.195,-5.117,13.16,92,2.57
101,2014-11-27T15:00,2014,331,1500,0,68.07,57.96,69.04,58.1,68.06,55.61,26.33,31.52,26.43,31.54,69.02,58.07,20.55,0,185858.1,10.11,10.94,12.44,0,-5.187,-5.109,13.16,92,2.57
101,2014-11-27T16:00,2014,331,1600,0,68.06,57.9,69.03,58.05,68.04,55.45,26.34,31.52,26.44,31.52,69.02,57.98,20.42,0,186064.2,10.16,10.98,12.59,0,-5.178,-5.088,13.17,93,2.598
101,2014-11-27T17:00,2014,331,1700,0,68.04,57.8,69,57.94,68,55.09,26.28,31.43,26.39,31.43,68.98,57.79,20.24,0,186941,10.23,11.06,12.91,0,-5.145,-5.044,13.17,93,2.598
101,2014-11-27T18:00,2014,331,1800,0,68.05,57.76,69.02,57.89,68,55.29,26.19,31.37,26.29,31.34,69,57.81,20.2,0,186218.7,10.29,11.13,12.71,0,-5.179,-5.041,13.17,92,2.57
101,2014-11-27T19:00,2014,331,1900,0,68.04,57.71,69,57.84,67.97,55.24,26.08,31.28,26.19,31.25,68.97,57.8,20.17,0,186329.6,10.32,11.16,12.73,0,-5.207,-5.068,13.17,93,2.598
101,2014-11-27T20:00,2014,331,2000,0,67.99,57.71,68.97,57.83,67.96,55.1,25.97,31.2,26.08,31.15,68.95,57.74,20.25,0,187483.6,10.28,11.14,12.86,0,-5.226,-5.069,13.17,93,2.598
101,2014-11-27T21:00,2014,331,2100,0,67.98,57.67,68.96,57.82,67.97,54.88,25.88,31.1,25.99,31.05,68.95,57.66,20.19,0,188282.8,10.31,11.14,13.09,0,-5.219,-5.065,13.17,95,2.654
101,2014-11-27T22:00,2014,331,2200,0,67.99,57.65,68.97,57.82,67.96,55.12,25.78,31.03,25.89,30.98,68.96,57.72,20.32,0,188397.1,10.34,11.16,12.84,0,-5.251,-5.093,13.17,93,2.598
101,2014-11-27T23:00,2014,331,2300,0,67.98,57.6,68.95,57.77,67.93,54.95,25.69,30.92,25.79,30.89,68.94,57.63,20.37,0,189946.3,10.38,11.18,12.98,0,-5.238,-5.098,13.17,95,2.654
101,2014-11-28T00:00,2014,332,2400,0,67.96,57.57,68.93,57.75,67.91,54.99,25.59,30.83,25.7,30.8,68.93,57.64,20.34,0,189576.4,10.39,11.19,12.93,0,-5.239,-5.1,13.18,94,2.626
101,2014-11-28T01:00,2014,332,100,0,67.96,57.57,68.94,57.73,67.92,55.05,25.51,30.75,25.61,30.75,68.93,57.65,20.36,0,189535.6,10.39,11.2,12.88,0,-5.242,-5.137,13.18,94,2.626
101,2014-11-28T02:00,2014,332,200,0,67.95,57.54,68.92,57.7,67.9,55.08,25.42,30.7,25.52,30.68,68.92,57.66,20.39,0,189778.6,10.41,11.23,12.82,0,-5.279,-5.16,13.18,95,2.654
101,2014-11-28T03:00,2014,332,300,0,67.96,57.53,68.93,57.69,67.92,55.26,25.34,30.63,25.44,30.62,68.94,57.71,20.38,0,188977.3,10.43,11.24,12.66,0,-5.283,-5.176,13.18,94,2.626
101,2014-11-28T04:00,2014,332,400,0,67.96,57.5,68.94,57.66,67.92,55.32,25.25,30.55,25.36,30.55,68.94,57.72,20.45,0,189512.7,10.46,11.27,12.59,0,-5.302,-5.189,13.18,94,2.626
101,2014-11-28T05:00,2014,332,500,0,67.95,57.49,68.93,57.66,67.91,55.33,25.17,30.48,25.27,30.48,68.94,57.72,20.38,0,188902.9,10.46,11.28,12.59,0,-5.312,-5.201,13.18,93,2.598
101,2014-11-28T06:00,2014,332,600,0,67.94,57.45,68.93,57.62,67.91,55.22,25.08,30.43,25.19,30.39,68.93,57.66,20.39,0,189915.2,10.49,11.31,12.69,0,-5.356,-5.198,13.18,94,2.626
101,2014-11-28T07:00,2014,332,700,0,67.95,57.45,68.93,57.63,67.91,55.33,24.99,30.35,25.1,30.3,68.93,57.7,20.52,0,190420,10.49,11.3,12.58,0,-5.358,-5.203,13.18,94,2.626
101,2014-11-28T08:00,2014,332,800,0,67.93,57.41,68.91,57.57,67.91,55.25,24.91,30.28,25.02,30.23,68.92,57.64,20.61,0,192168.3,10.52,11.34,12.66,0,-5.372,-5.211,13.18,95,2.654
101,2014-11-28T09:00,2014,332,900,0,67.93,57.4,68.91,57.56,67.9,55.19,24.83,30.2,24.94,30.16,68.91,57.61,20.59,0,192285.9,10.53,11.35,12.71,0,-5.37,-5.214,13.18,95,2.654
101,2014-11-28T10:00,2014,332,1000,0,67.96,57.59,68.96,57.71,67.93,55.24,24.86,30.23,24.97,30.18,68.96,57.73,20.6,0,190834.5,10.38,11.24,12.69,0,-5.369,-5.213,13.18,95,2.654
101,2014-11-28T11:00,2014,332,1100,0,67.94,57.66,68.93,57.77,67.92,55,24.93,30.29,25.06,30.32,68.92,57.68,20.55,0,190657.8,10.28,11.16,12.92,0,-5.36,-5.259,13.18,94,2.626
101,2014-11-28T12:00,2014,332,1200,0,68,57.81,68.99,57.93,67.99,55.45,25.06,30.46,25.16,30.47,68.98,57.92,20.5,0,187070.1,10.19,11.07,12.54,0,-5.395,-5.31,13.18,93,2.598
101,2014-11-28T13:00,2014,332,1300,0,67.97,57.79,68.96,57.9,67.96,55.58,25.23,30.62,25.33,30.63,68.94,57.95,20.64,0,187382.1,10.18,11.06,12.39,0,-5.382,-5.297,13.18,92,2.57
101,2014-11-28T14:00,2014,332,1400,0,67.98,57.78,68.97,57.9,67.96,55.48,25.37,30.72,25.47,30.73,68.95,57.91,20.53,0,187140.3,10.2,11.06,12.48,0,-5.356,-5.263,13.18,93,2.598
101,2014-11-28T15:00,2014,332,1500,0,67.97,57.73,68.96,57.85,67.96,55.43,25.41,30.75,25.51,30.75,68.95,57.87,20.56,0,188142,10.24,11.11,12.53,0,-5.34,-5.238,13.18,93,2.598
101,2014-11-28T16:00,2014,332,1600,0,67.97,57.66,68.94,57.81,67.94,55.37,25.42,30.75,25.52,30.73,68.93,57.82,20.58,0,189010.1,10.31,11.12,12.57,0,-5.328,-5.21,13.18,93,2.598
101,2014-11-28T17:00,2014,332,1700,0,67.95,57.51,68.93,57.69,67.93,55.13,25.35,30.63,25.46,30.62,68.93,57.64,20.35,0,189551.2,10.44,11.24,12.8,0,-5.283,-5.159,13.18,94,2.626
101,2014-11-28T18:00,2014,332,1800,0,67.9,57.34,68.88,57.51,67.88,55.08,25.2,30.5,25.31,30.48,68.89,57.51,20.26,0,189970.6,10.56,11.37,12.8,0,-5.305,-5.164,13.18,93,2.598
101,2014-11-28T19:00,2014,332,1900,0,67.91,57.16,68.88,57.35,67.89,54.79,24.98,30.27,25.1,30.24,68.9,57.3,20.35,0,194425.2,10.75,11.53,13.1,0,-5.292,-5.142,13.18,96,2.682
101,2014-11-28T20:00,2014,332,2000,0,67.89,57.09,68.86,57.28,67.86,54.88,24.73,30.05,24.85,30.01,68.88,57.32,20.39,0,194716.4,10.8,11.58,12.98,0,-5.324,-5.154,13.18,96,2.682
101,2014-11-28T21:00,2014,332,2100,0,67.91,57.06,68.88,57.24,67.89,54.64,24.47,29.83,24.6,29.76,68.9,57.21,20.42,0,197112.2,10.85,11.64,13.26,0,-5.36,-5.16,13.19,97,2.709
101,2014-11-28T22:00,2014,332,2200,0,67.87,56.99,68.85,57.2,67.84,54.66,24.24,29.65,24.37,29.57,68.87,57.2,20.39,0,196612.7,10.88,11.65,13.18,0,-5.402,-5.202,13.19,97,2.709
101,2014-11-28T23:00,2014,332,2300,0,67.78,56.82,68.77,57,67.76,54.31,24,29.42,24.13,29.32,68.8,56.96,20.48,0,200133.6,10.96,11.77,13.45,0,-5.411,-5.187,13.2,98,2.737
101,2014-11-29T00:00,2014,333,2400,0,67.81,56.78,68.82,56.95,67.79,54.11,23.7,29.12,23.83,29.03,68.85,56.88,20.47,0,202249,11.03,11.86,13.68,0,-5.417,-5.191,13.2,100,2.793
101,2014-11-29T01:00,2014,333,100,0,67.74,56.73,68.77,56.88,67.72,54.32,23.43,28.91,23.57,28.83,68.79,56.91,20.54,0,201436,11.02,11.89,13.4,0,-5.478,-5.259,13.2,99,2.765
101,2014-11-29T02:00,2014,333,200,0,67.7,56.55,68.72,56.71,67.67,53.9,23.17,28.63,23.3,28.57,68.75,56.64,20.49,0,204381.9,11.15,12.01,13.77,0,-5.463,-5.265,13.21,100,2.793
101,2014-11-29T03:00,2014,333,300,0,67.66,56.5,68.7,56.67,67.65,53.98,22.89,28.41,23.02,28.32,68.74,56.66,20.49,0,203965.5,11.17,12.03,13.66,0,-5.52,-5.301,13.21,100,2.793
101,2014-11-29T04:00,2014,333,400,0,67.6,56.41,68.63,56.55,67.58,53.83,22.64,28.18,22.77,28.1,68.68,56.53,20.49,0,204900.4,11.19,12.08,13.75,0,-5.541,-5.328,13.21,101,2.821
101,2014-11-29T05:00,2014,333,500,0,67.59,56.4,68.64,56.56,67.58,53.94,22.39,27.95,22.53,27.89,68.68,56.56,20.48,0,204171,11.19,12.08,13.64,0,-5.561,-5.364,13.22,101,2.821
101,2014-11-29T06:00,2014,333,600,0,67.58,56.48,68.63,56.62,67.56,54.04,22.21,27.85,22.34,27.76,68.66,56.65,20.49,0,202678.5,11.1,12.01,13.52,0,-5.637,-5.42,13.22,100,2.793
101,2014-11-29T07:00,2014,333,700,0,67.58,56.59,68.62,56.75,67.57,54.01,22.12,27.81,22.25,27.71,68.67,56.74,20.56,0,202185.8,10.98,11.88,13.56,0,-5.69,-5.466,13.22,100,2.793
101,2014-11-29T08:00,2014,333,800,0,67.55,56.62,68.59,56.77,67.54,54.03,22.09,27.81,22.21,27.72,68.63,56.8,20.59,0,201595.9,10.94,11.82,13.51,0,-5.711,-5.504,13.22,99,2.765
101,2014-11-29T09:00,2014,333,900,0,67.61,56.74,68.64,56.9,67.59,54.32,22.11,27.84,22.23,27.75,68.71,56.98,20.49,0,198634.9,10.87,11.74,13.28,0,-5.735,-5.517,13.22,97,2.709
101,2014-11-29T10:00,2014,333,1000,0,67.6,56.91,68.64,57.08,67.58,54.41,22.41,28.21,22.5,28,68.68,57.11,20.42,0,195427.8,10.7,11.57,13.17,0,-5.8,-5.491,13.22,96,2.682
101,2014-11-29T11:00,2014,333,1100,0,67.68,57.14,68.72,57.28,67.66,54.79,22.62,28.34,22.77,28.29,68.74,57.36,20.51,0,192961,10.54,11.44,12.87,0,-5.72,-5.519,13.22,95,2.654
101,2014-11-29T12:00,2014,333,1200,0,67.73,57.34,68.75,57.48,67.71,55.17,22.89,28.62,22.99,28.57,68.76,57.61,20.55,0,189792.3,10.4,11.27,12.54,0,-5.73,-5.582,13.22,93,2.598
101,2014-11-29T13:00,2014,333,1300,0,67.77,57.46,68.79,57.64,67.75,55.48,23.29,28.99,23.39,28.95,68.79,57.82,20.66,0,188136.9,10.31,11.15,12.26,0,-5.702,-5.566,13.21,92,2.57
101,2014-11-29T14:00,2014,333,1400,0,67.81,57.5,68.81,57.69,67.79,55.53,23.68,29.33,23.78,29.29,68.8,57.86,20.63,0,187624.7,10.31,11.12,12.26,0,-5.648,-5.509,13.21,92,2.57
101,2014-11-29T15:00,2014,333,1500,0,67.83,57.52,68.83,57.7,67.8,55.53,23.97,29.55,24.07,29.52,68.83,57.87,20.63,0,187871.8,10.32,11.13,12.27,0,-5.579,-5.453,13.2,92,2.57
101,2014-11-29T16:00,2014,333,1600,0,67.9,57.51,68.88,57.7,67.84,55.52,24.16,29.7,24.26,29.66,68.88,57.85,20.57,0,188290.6,10.39,11.18,12.32,0,-5.542,-5.398,13.2,92,2.57
101,2014-11-29T17:00,2014,333,1700,0,67.89,57.35,68.87,57.55,67.84,55.27,24.25,29.75,24.36,29.69,68.88,57.66,20.4,0,189659.2,10.54,11.32,12.57,0,-5.497,-5.33,13.2,92,2.57
101,2014-11-29T18:00,2014,333,1800,0,67.83,57.19,68.82,57.38,67.82,54.99,24.23,29.67,24.34,29.62,68.84,57.45,20.47,0,193019.2,10.65,11.44,12.84,0,-5.446,-5.285,13.2,95,2.654
101,2014-11-29T19:00,2014,333,1900,0,67.83,57.17,68.82,57.37,67.83,54.97,24.14,29.57,24.26,29.51,68.85,57.44,20.62,0,194762.1,10.66,11.45,12.86,0,-5.437,-5.25,13.2,95,2.654
101,2014-11-29T20:00,2014,333,2000,0,67.83,57.15,68.83,57.33,67.83,54.95,24.04,29.48,24.16,29.42,68.87,57.42,20.63,0,195276.2,10.68,11.5,12.88,0,-5.443,-5.257,13.2,95,2.654
101,2014-11-29T21:00,2014,333,2100,0,67.83,57.16,68.83,57.34,67.82,54.94,23.94,29.4,24.06,29.34,68.86,57.42,20.62,0,195167.3,10.67,11.49,12.88,0,-5.461,-5.277,13.2,96,2.682
101,2014-11-29T22:00,2014,333,2200,0,67.84,57.31,68.85,57.51,67.82,55.08,23.88,29.32,24.01,29.3,68.87,57.58,20.65,0,193095.8,10.53,11.34,12.75,0,-5.441,-5.289,13.2,94,2.626
101,2014-11-29T23:00,2014,333,2300,0,67.86,57.44,68.87,57.63,67.84,55.17,23.89,29.33,24.01,29.34,68.89,57.72,20.64,0,191298.6,10.41,11.24,12.67,0,-5.441,-5.329,13.2,93,2.598
101,2014-11-30T00:00,2014,334,2400,0,67.87,57.53,68.88,57.71,67.85,55.32,23.95,29.38,24.06,29.4,68.89,57.81,20.62,0,189514.2,10.34,11.17,12.53,0,-5.437,-5.343,13.2,93,2.598
101,2014-11-30T01:00,2014,334,100,0,67.9,57.59,68.89,57.77,67.87,55.61,24.04,29.49,24.15,29.52,68.89,57.94,20.67,0,188113.8,10.31,11.12,12.26,0,-5.45,-5.362,13.2,92,2.57
101,2014-11-30T02:00,2014,334,200,0,67.91,57.67,68.91,57.83,67.88,55.48,24.16,29.62,24.27,29.64,68.9,57.93,20.52,0,186838.2,10.24,11.08,12.4,0,-5.461,-5.369,13.2,91,2.542
101,2014-11-30T03:00,2014,334,300,0,67.92,57.87,68.92,58,67.9,55.66,24.32,29.78,24.43,29.8,68.9,58.12,20.59,0,184593.4,10.05,10.92,12.23,0,-5.46,-5.367,13.2,90,2.514
101,2014-11-30T04:00,2014,334,400,0,67.94,57.98,68.95,58.12,67.93,55.78,24.57,30.03,24.67,30.03,68.92,58.21,20.58,0,183057.7,9.96,10.83,12.15,0,-5.462,-5.36,13.2,90,2.514
101,2014-11-30T05:00,2014,334,500,0,67.98,58.12,69,58.23,67.95,55.9,24.79,30.22,24.9,30.24,68.96,58.3,20.62,0,181946.8,9.86,10.77,12.05,0,-5.428,-5.344,13.19,89,2.486
101,2014-11-30T06:00,2014,334,600,0,68.02,58.23,69.02,58.31,67.97,56.16,25.03,30.46,25.13,30.51,68.99,58.46,20.55,0,179348.2,9.79,10.71,11.82,0,-5.433,-5.374,13.19,87,2.43
101,2014-11-30T07:00,2014,334,700,0,68.04,58.3,69.04,58.4,67.99,56.36,25.28,30.7,25.37,30.75,68.99,58.55,20.7,0,178928.1,9.74,10.64,11.63,0,-5.424,-5.383,13.19,88,2.458
101,2014-11-30T08:00,2014,334,800,0,68.06,58.33,69.06,58.42,68.01,56.33,25.51,30.9,25.61,30.96,69.01,58.54,20.61,0,178417.6,9.74,10.64,11.68,0,-5.386,-5.353,13.18,87,2.43
101,2014-11-30T09:00,2014,334,900,0,68.08,58.4,69.06,58.49,68.02,56.5,25.72,31.08,25.82,31.16,69.01,58.64,20.71,0,177646.1,9.68,10.57,11.52,0,-5.359,-5.34,13.18,86,2.402
101,2014-11-30T10:00,2014,334,1000,0,68.09,58.45,69.07,58.54,68.03,56.58,25.98,31.3,26.07,31.37,69.02,58.72,20.59,0,175863.8,9.64,10.54,11.45,0,-5.316,-5.296,13.18,86,2.402
101,2014-11-30T11:00,2014,334,1100,0,68.11,58.52,69.08,58.59,68.08,56.63,26.26,31.55,26.35,31.62,69.07,58.77,20.48,0,174455.7,9.59,10.49,11.45,0,-5.293,-5.268,13.18,85,2.374
101,2014-11-30T12:00,2014,334,1200,0,68.13,58.71,69.11,58.76,68.11,56.58,26.53,31.83,26.61,31.88,69.05,58.85,20.59,0,174028.1,9.43,10.35,11.52,0,-5.303,-5.267,13.17,85,2.374
101,2014-11-30T13:00,2014,334,1300,0,68.16,58.87,69.12,58.93,68.13,56.68,26.88,32.2,26.95,32.2,69.04,58.99,20.62,0,172215.9,9.29,10.19,11.44,0,-5.319,-5.243,13.16,85,2.374
101,2014-11-30T14:00,2014,334,1400,0,68.17,58.92,69.13,58.97,68.14,56.6,27.22,32.47,27.3,32.5,69.06,58.97,20.53,0,171623.3,9.25,10.16,11.54,0,-5.25,-5.196,13.16,84,2.346
101,2014-11-30T15:00,2014,334,1500,0,68.2,59.04,69.17,59.08,68.18,56.64,27.53,32.71,27.61,32.75,69.08,59.05,20.63,0,171495.3,9.16,10.09,11.54,0,-5.177,-5.142,13.16,84,2.346
101,2014-11-30T16:00,2014,334,1600,0,68.23,59.02,69.19,59.07,68.2,56.83,27.81,32.94,27.89,33,69.11,59.11,20.56,0,170537.1,9.22,10.12,11.37,0,-5.124,-5.105,13.16,84,2.346
101,2014-11-30T17:00,2014,334,1700,0,68.27,58.98,69.21,59.05,68.22,56.79,28.01,33.07,28.09,33.14,69.15,59.07,20.23,0,168727.1,9.29,10.16,11.44,0,-5.056,-5.046,13.15,83,2.318
101,2014-11-30T18:00,2014,334,1800,0,68.26,59.02,69.21,59.1,68.22,56.76,28.18,33.22,28.26,33.28,69.15,59.08,20.39,0,169694.7,9.24,10.11,11.46,0,-5.036,-5.02,13.15,83,2.318
101,2014-11-30T19:00,2014,334,1900,0,68.3,59.08,69.25,59.14,68.27,56.91,28.35,33.35,28.43,33.41,69.18,59.15,20.44,0,169363.3,9.22,10.11,11.36,0,-5.007,-4.983,13.15,84,2.346
101,2014-11-30T20:00,2014,334,2000,0,68.3,59.07,69.24,59.14,68.27,56.82,28.48,33.47,28.56,33.52,69.18,59.12,20.54,0,170704.3,9.23,10.1,11.45,0,-4.995,-4.958,13.15,83,2.318
101,2014-11-30T21:00,2014,334,2100,0,68.29,58.92,69.25,59.07,68.27,56.74,28.6,33.59,28.69,33.58,69.16,59.02,20.69,0,173582.5,9.36,10.18,11.53,0,-4.992,-4.891,13.15,86,2.402
101,2014-11-30T22:00,2014,334,2200,0,68.33,58.91,69.25,59.06,68.28,56.67,28.66,33.63,28.76,33.59,69.2,59,20.6,0,173717.5,9.42,10.19,11.61,0,-4.966,-4.836,13.14,85,2.374
101,2014-11-30T23:00,2014,334,2300,0,68.31,58.83,69.26,58.99,68.28,56.73,28.71,33.66,28.81,33.62,69.18,58.97,20.66,0,174662.1,9.48,10.27,11.55,0,-4.947,-4.812,13.14,86,2.402
101,2014-12-01T00:00,2014,335,2400,0,68.33,58.78,69.26,58.94,68.28,56.68,28.73,33.66,28.82,33.61,69.2,58.9,20.63,0,175405.5,9.55,10.32,11.61,0,-4.928,-4.789,13.14,86,2.402
101,2014-12-01T01:00,2014,335,100,0,68.33,58.81,69.25,58.99,68.28,56.77,28.73,33.66,28.82,33.61,69.21,58.97,20.62,0,174199.3,9.52,10.26,11.51,0,-4.936,-4.794,13.14,86,2.402
101,2014-12-01T02:00,2014,335,200,0,68.35,58.81,69.28,58.98,68.31,56.76,28.74,33.68,28.83,33.62,69.22,58.96,20.53,0,173961.6,9.54,10.3,11.54,0,-4.943,-4.788,13.14,85,2.374
101,2014-12-01T03:00,2014,335,300,0,68.34,58.86,69.27,58.99,68.3,56.71,28.77,33.71,28.85,33.64,69.22,58.97,20.47,0,173278.9,9.48,10.28,11.59,0,-4.942,-4.785,13.14,85,2.374
101,2014-12-01T04:00,2014,335,400,0,68.36,58.82,69.27,58.98,68.31,56.79,28.78,33.72,28.87,33.66,69.24,58.96,20.46,0,173262.5,9.54,10.3,11.52,0,-4.936,-4.787,13.14,85,2.374
101,2014-12-01T05:00,2014,335,500,0,68.38,58.97,69.28,59.18,68.31,56.99,28.81,33.75,28.9,33.72,69.25,59.16,20.47,0,170368.1,9.41,10.1,11.32,0,-4.943,-4.818,13.14,84,2.346
101,2014-12-01T06:00,2014,335,600,0,68.37,59.02,69.27,59.16,68.31,57,28.9,33.83,28.99,33.82,69.24,59.16,20.29,0,168581.3,9.35,10.11,11.31,0,-4.933,-4.838,13.14,83,2.318
101,2014-12-01T07:00,2014,335,700,0,68.38,58.98,69.28,59.16,68.33,57.08,28.97,33.91,29.06,33.9,69.23,59.18,20.31,0,168658.9,9.39,10.12,11.24,0,-4.937,-4.832,13.14,89,2.486
101,2014-12-01T08:00,2014,335,800,0,68.38,59.14,69.29,59.27,68.33,57.07,28.97,33.9,29.05,33.9,69.24,59.25,20.6,0,169817.3,9.24,10.03,11.26,0,-4.931,-4.851,13.14,87,2.43
101,2014-12-01T09:00,2014,335,900,0,68.4,59.36,69.33,59.4,68.37,57.17,28.73,33.74,28.8,33.73,69.27,59.41,20.67,0,168442,9.04,9.93,11.21,0,-5.017,-4.93,13.14,86,2.402
101,2014-12-01T10:00,2014,335,1000,0,68.39,59.55,69.31,59.56,68.35,57.39,29.19,34.27,29.14,34.08,69.26,59.59,20.65,0,164771.5,8.83,9.75,10.96,0,-5.083,-4.937,13.14,84,2.346
101,2014-12-01T11:00,2014,335,1100,0,68.37,59.72,69.3,59.73,68.34,57.87,28.86,33.91,28.97,33.94,69.25,59.84,20.58,0,159466.4,8.66,9.58,10.47,0,-5.051,-4.966,13.14,81,2.263
101,2014-12-01T12:00,2014,335,1200,0,68.32,59.45,69.25,59.53,68.29,57.47,28.66,33.77,28.69,33.79,69.22,59.56,20.47,0,162586.6,8.87,9.72,10.82,0,-5.112,-5.105,13.14,83,2.318
101,2014-12-01T13:00,2014,335,1300,0,68.34,59.52,69.28,59.59,68.3,57.65,28.61,33.74,28.62,33.75,69.23,59.66,20.45,0,161013.9,8.82,9.68,10.65,0,-5.138,-5.133,13.14,82,2.291
101,2014-12-01T14:00,2014,335,1400,0,68.33,59.47,69.26,59.55,68.29,57.65,28.62,33.75,28.63,33.76,69.23,59.64,20.51,0,161785.3,8.86,9.7,10.65,0,-5.136,-5.133,13.14,82,2.291
101,2014-12-01T15:00,2014,335,1500,0,67.97,59.07,68.98,59.18,67.98,57.11,26.47,31.32,26.62,31.4,69.1,59.34,20.6,0,164458.9,8.9,9.8,10.87,0,-4.845,-4.783,13.15,83,2.318
101,2014-12-01T16:00,2014,335,1600,0,67.88,58.69,68.89,58.77,67.86,56.84,25.21,30.26,25.41,30.3,68.99,59.06,20.57,0,168515.1,9.19,10.13,11.02,0,-5.049,-4.888,13.15,85,2.374
101,2014-12-01T17:00,2014,335,1700,0,67.99,58.49,68.96,58.56,67.96,56.45,25.09,30.2,25.28,30.34,69.02,58.81,20.34,0,172611.7,9.51,10.4,11.51,0,-5.107,-5.058,13.16,86,2.402
101,2014-12-01T18:00,2014,335,1800,0,68.08,58.48,69.05,58.58,68.06,56.46,26.34,31.48,26.47,31.62,69.04,58.72,20.39,0,174331.2,9.59,10.47,11.61,0,-5.13,-5.149,13.16,86,2.402
101,2014-12-01T19:00,2014,335,1900,0,68.11,58.46,69.07,58.56,68.09,56.39,26.69,31.7,26.8,31.81,69.06,58.67,20.33,0,174922.4,9.65,10.51,11.7,0,-5.018,-5.009,13.16,88,2.458
101,2014-12-01T20:00,2014,335,2000,0,68.12,58.45,69.07,58.54,68.09,56.47,26.81,31.82,26.92,31.9,69.06,58.7,20.41,0,175405.6,9.67,10.53,11.62,0,-5.01,-4.98,13.16,87,2.43
101,2014-12-01T21:00,2014,335,2100,0,68.12,58.41,69.08,58.49,68.1,56.52,26.82,31.83,26.92,31.91,69.07,58.68,20.43,0,175844.1,9.7,10.59,11.58,0,-5.011,-4.992,13.16,87,2.43
101,2014-12-01T22:00,2014,335,2200,0,68.11,58.39,69.07,58.46,68.08,56.42,26.77,31.78,26.87,31.87,69.06,58.62,20.6,0,177972.5,9.72,10.6,11.67,0,-5.012,-5.002,13.16,89,2.486
101,2014-12-01T23:00,2014,335,2300,0,68.09,58.33,69.07,58.4,68.09,56.51,26.59,31.6,26.68,31.72,69.07,58.62,20.65,0,178540.2,9.76,10.67,11.58,0,-5.015,-5.037,13.16,88,2.458
101,2014-12-02T00:00,2014,336,2400,0,68.04,58.19,69.02,58.26,68.04,56.37,26.37,31.39,26.46,31.52,69.02,58.49,20.42,0,178006.1,9.85,10.76,11.67,0,-5.021,-5.062,13.16,88,2.458
101,2014-12-02T01:00,2014,336,100,0,68.03,58.11,69.02,58.15,68.02,56.12,26.12,31.15,26.22,31.29,69.02,58.35,20.5,0,180935.9,9.92,10.87,11.9,0,-5.031,-5.073,13.17,90,2.514
101,2014-12-02T02:00,2014,336,200,0,68.02,57.99,69.02,58.07,68.02,56.11,25.86,30.91,25.95,31.05,69.03,58.29,20.5,0,182138.7,10.02,10.96,11.91,0,-5.055,-5.096,13.17,90,2.514
101,2014-12-02T03:00,2014,336,300,0,67.98,57.87,68.98,57.93,67.97,56.04,25.55,30.63,25.64,30.77,69,58.19,20.51,0,183202.6,10.11,11.05,11.93,0,-5.079,-5.132,13.17,90,2.514
101,2014-12-02T04:00,2014,336,400,0,67.92,57.76,68.93,57.83,67.92,56.01,25.24,30.35,25.34,30.51,68.95,58.13,20.49,0,183506.4,10.16,11.1,11.91,0,-5.11,-5.165,13.17,91,2.542
101,2014-12-02T05:00,2014,336,500,0,67.93,57.69,68.94,57.79,67.93,55.95,24.95,30.09,25.05,30.25,68.97,58.08,20.43,0,184073.7,10.23,11.15,11.98,0,-5.146,-5.205,13.18,90,2.514
101,2014-12-02T06:00,2014,336,600,0,67.92,57.68,68.92,57.76,67.92,55.91,24.69,29.88,24.8,30.04,68.94,58.04,20.5,0,185017.4,10.24,11.16,12.01,0,-5.185,-5.24,13.18,91,2.542
101,2014-12-02T07:00,2014,336,700,0,67.92,57.66,68.91,57.72,67.92,55.86,24.46,29.67,24.57,29.84,68.94,58.02,20.58,0,186316,10.26,11.19,12.06,0,-5.212,-5.269,13.19,91,2.542
101,2014-12-02T08:00,2014,336,800,0,67.88,57.52,68.87,57.58,67.89,55.7,24.22,29.46,24.33,29.63,68.91,57.89,20.61,0,188359.9,10.36,11.3,12.19,0,-5.234,-5.304,13.19,92,2.57
101,2014-12-02T09:00,2014,336,900,0,67.85,57.45,68.86,57.5,67.85,55.61,23.95,29.21,24.06,29.39,68.9,57.84,20.62,0,189317.9,10.4,11.35,12.24,0,-5.257,-5.332,13.19,93,2.598
101,2014-12-02T10:00,2014,336,1000,0,67.83,57.45,68.84,57.5,67.83,55.57,24.17,29.49,24.19,29.46,68.88,57.82,20.53,0,188448.3,10.39,11.34,12.26,0,-5.319,-5.275,13.2,92,2.57
101,2014-12-02T11:00,2014,336,1100,0,67.83,57.57,68.84,57.64,67.83,55.36,23.96,29.2,24.12,29.42,68.87,57.82,20.54,0,188219.6,10.26,11.2,12.47,0,-5.239,-5.301,13.2,92,2.57
101,2014-12-02T12:00,2014,336,1200,0,67.85,57.64,68.86,57.7,67.85,55.63,23.7,29.08,23.8,29.23,68.89,57.94,20.47,0,185695.5,10.22,11.16,12.22,0,-5.383,-5.431,13.2,91,2.542
101,2014-12-02T13:00,2014,336,1300,0,67.82,57.64,68.83,57.7,67.81,55.69,23.66,29.07,23.76,29.21,68.87,57.96,20.53,0,185251.2,10.17,11.13,12.12,0,-5.407,-5.459,13.2,90,2.514
101,2014-12-02T14:00,2014,336,1400,0,67.82,57.55,68.83,57.64,67.81,55.71,23.63,29.06,23.7,29.19,68.87,57.91,20.4,0,184909,10.27,11.19,12.11,0,-5.431,-5.493,13.2,91,2.542
101,2014-12-02T15:00,2014,336,1500,0,67.84,57.56,68.86,57.65,67.83,55.7,23.63,29.06,23.7,29.18,68.88,57.92,20.44,0,185544.6,10.29,11.2,12.13,0,-5.433,-5.479,13.2,90,2.514
101,2014-12-02T16:00,2014,336,1600,0,67.82,57.49,68.84,57.58,67.82,55.79,23.61,29.04,23.68,29.16,68.88,57.91,20.4,0,185167.2,10.33,11.26,12.03,0,-5.436,-5.486,13.2,91,2.542
101,2014-12-02T17:00,2014,336,1700,0,67.82,57.47,68.82,57.54,67.82,55.72,23.54,28.95,23.62,29.1,68.86,57.88,20.3,0,184919.1,10.35,11.29,12.1,0,-5.411,-5.478,13.2,90,2.514
101,2014-12-02T18:00,2014,336,1800,0,67.81,57.52,68.82,57.59,67.81,55.76,23.48,28.89,23.58,29.05,68.86,57.93,20.46,0,185404.7,10.29,11.23,12.04,0,-5.408,-5.472,13.2,91,2.542
101,2014-12-02T19:00,2014,336,1900,0,67.79,57.46,68.78,57.53,67.79,55.72,23.42,28.82,23.5,28.99,68.82,57.89,20.66,0,187687.5,10.33,11.25,12.06,0,-5.403,-5.489,13.2,91,2.542
101,2014-12-02T20:00,2014,336,2000,0,67.8,57.48,68.79,57.56,67.79,55.75,23.33,28.75,23.39,28.89,68.84,57.9,20.66,0,187389.2,10.32,11.23,12.03,0,-5.42,-5.505,13.2,92,2.57
101,2014-12-02T21:00,2014,336,2100,0,67.76,57.45,68.79,57.5,67.74,55.7,23.28,28.73,23.35,28.87,68.8,57.87,20.54,0,186651.1,10.32,11.29,12.05,0,-5.444,-5.52,13.2,92,2.57
101,2014-12-02T22:00,2014,336,2200,0,67.78,57.5,68.79,57.55,67.78,55.74,23.23,28.66,23.3,28.83,68.83,57.9,20.62,0,186871.9,10.28,11.23,12.04,0,-5.436,-5.523,13.2,30,0.838
101,2014-12-02T23:00,2014,336,2300,0,67.8,57.64,68.81,57.68,67.79,55.82,23.26,28.74,23.35,28.88,68.84,58.01,20.69,0,185844.7,10.16,11.13,11.97,0,-5.476,-5.534,13.2,0,0
101,2014-12-03T00:00,2014,337,2400,0,67.84,57.72,68.85,57.76,67.83,55.76,23.39,28.89,23.49,29.03,68.88,58.03,20.34,0,182830.6,10.12,11.1,12.06,0,-5.501,-5.536,13.2,0,0
101,2014-12-03T01:00,2014,337,100,0,67.85,57.79,68.87,57.82,67.81,55.81,23.57,29.06,23.68,29.17,68.89,58.09,20.27,0,181334.5,10.07,11.05,12.01,0,-5.49,-5.498,13.2,81,2.263
101,2014-12-03T02:00,2014,337,200,0,67.88,57.82,68.88,57.83,67.82,55.83,23.73,29.19,23.84,29.32,68.9,58.1,20.29,0,181460.6,10.06,11.06,11.99,0,-5.463,-5.476,13.2,89,2.486
101,2014-12-03T03:00,2014,337,300,0,67.9,57.86,68.89,57.88,67.86,55.86,23.86,29.29,23.97,29.43,68.9,58.17,20.29,0,181132.4,10.03,11.02,12,0,-5.43,-5.461,13.2,89,2.486
101,2014-12-03T04:00,2014,337,400,0,67.91,57.87,68.9,57.88,67.87,55.87,24.04,29.46,24.16,29.59,68.9,58.16,20.29,0,181164.7,10.04,11.02,12.01,0,-5.418,-5.426,13.2,89,2.486
101,2014-12-03T05:00,2014,337,500,0,67.92,57.91,68.93,57.94,67.9,55.93,24.18,29.57,24.3,29.69,68.93,58.2,20.4,0,181556.9,10,10.98,11.97,0,-5.39,-5.392,13.2,89,2.486
101,2014-12-03T06:00,2014,337,600,0,67.93,57.97,68.94,57.98,67.92,56.15,24.33,29.72,24.45,29.84,68.94,58.31,20.29,0,179238.3,9.97,10.96,11.77,0,-5.399,-5.394,13.2,89,2.486
101,2014-12-03T07:00,2014,337,700,0,67.92,57.96,68.93,57.99,67.92,56.13,24.43,29.8,24.55,29.92,68.93,58.3,20.28,0,179112.8,9.97,10.94,11.79,0,-5.369,-5.369,13.2,88,2.458
101,2014-12-03T08:00,2014,337,800,0,67.92,57.97,68.93,58.02,67.92,56,24.49,29.84,24.59,29.95,68.93,58.27,20.5,0,181500.8,9.95,10.91,11.92,0,-5.351,-5.357,13.2,90,2.514
101,2014-12-03T09:00,2014,337,900,0,67.93,58.02,68.95,58.09,67.92,56.09,24.53,29.88,24.63,29.99,68.95,58.33,20.65,0,181770.9,9.9,10.86,11.83,0,-5.348,-5.354,13.19,90,2.514
101,2014-12-03T10:00,2014,337,1000,0,67.96,58.08,68.97,58.16,67.95,56.15,24.58,29.93,24.66,30.05,68.97,58.4,20.68,0,181392.6,9.88,10.81,11.79,0,-5.356,-5.383,13.2,90,2.514
101,2014-12-03T11:00,2014,337,1100,0,67.97,58.15,68.99,58.21,67.95,56.2,24.68,30.05,24.74,30.15,68.99,58.45,20.61,0,180017.5,9.81,10.78,11.75,0,-5.372,-5.407,13.19,89,2.486
101,2014-12-03T12:00,2014,337,1200,0,68.01,58.27,69.02,58.33,67.99,56.39,24.81,30.21,24.87,30.3,69.01,58.59,20.55,0,177810.2,9.74,10.69,11.6,0,-5.402,-5.431,13.19,88,2.458
101,2014-12-03T13:00,2014,337,1300,0,68.02,58.39,69.03,58.44,67.99,56.44,25.03,30.42,25.09,30.51,69.01,58.66,20.64,0,177072.8,9.63,10.59,11.55,0,-5.389,-5.421,13.19,88,2.458
101,2014-12-03T14:00,2014,337,1400,0,68.04,58.43,69.06,58.5,68.02,56.44,25.21,30.58,25.26,30.68,69.04,58.69,20.52,0,176002,9.61,10.57,11.59,0,-5.366,-5.421,13.19,87,2.43
101,2014-12-03T15:00,2014,337,1500,0,67.86,58.36,68.93,58.43,67.86,56.53,24.77,29.99,24.83,30.15,68.97,58.69,20.45,0,173047.4,9.5,10.5,11.33,0,-5.225,-5.317,13.19,87,2.43
101,2014-12-03T16:00,2014,337,1600,0,67.97,58.49,68.99,58.52,67.93,56.36,23.91,29.39,24.07,29.41,69,58.73,20.41,0,173766.4,9.48,10.47,11.57,0,-5.472,-5.339,13.19,86,2.402
101,2014-12-03T17:00,2014,337,1700,0,68.05,58.57,69.07,58.61,68.01,56.45,25.03,30.54,25.11,30.65,69.04,58.78,20.26,0,172359,9.49,10.46,11.55,0,-5.508,-5.541,13.18,86,2.402
101,2014-12-03T18:00,2014,337,1800,0,68.08,58.64,69.08,58.7,68.03,56.53,25.53,30.94,25.62,31.03,69.04,58.84,20.34,0,171991.4,9.43,10.38,11.5,0,-5.407,-5.415,13.18,85,2.374
101,2014-12-03T19:00,2014,337,1900,0,68.09,58.69,69.08,58.75,68.04,56.55,25.93,31.27,26.02,31.35,69.05,58.86,20.54,0,173153.3,9.4,10.33,11.49,0,-5.342,-5.324,13.18,86,2.402
101,2014-12-03T20:00,2014,337,2000,0,68.05,58.57,69.05,58.62,68.02,56.41,26.19,31.45,26.27,31.53,69.01,58.71,20.55,0,174933.4,9.48,10.43,11.61,0,-5.263,-5.256,13.17,87,2.43
101,2014-12-03T21:00,2014,337,2100,0,68.07,58.43,69.06,58.48,68.06,56.22,26.23,31.41,26.31,31.5,69.05,58.55,20.7,0,179283.4,9.65,10.58,11.84,0,-5.184,-5.191,13.17,89,2.486
101,2014-12-03T22:00,2014,337,2200,0,68.05,58.18,69.04,58.26,68.03,56.01,26.12,31.28,26.19,31.37,69.02,58.35,20.55,0,181321.3,9.86,10.78,12.02,0,-5.159,-5.178,13.17,90,2.514
101,2014-12-03T23:00,2014,337,2300,0,68.04,58.13,69.04,58.16,68.02,56.02,25.93,31.08,26.02,31.19,69.03,58.31,20.65,0,182834,9.91,10.87,12.01,0,-5.147,-5.169,13.17,91,2.542
101,2014-12-04T00:00,2014,338,2400,0,68.04,58.07,69.05,58.11,68.02,56.03,25.74,30.92,25.84,31.02,69.03,58.28,20.63,0,183224.1,9.96,10.93,12,0,-5.185,-5.182,13.17,90,2.514
101,2014-12-04T01:00,2014,338,100,0,67.99,57.96,69,58.01,67.97,55.92,25.49,30.68,25.61,30.81,69,58.2,20.55,0,183529.1,10.03,10.99,12.05,0,-5.191,-5.205,13.18,91,2.542
101,2014-12-04T02:00,2014,338,200,0,67.95,57.9,68.96,57.96,67.94,55.87,25.27,30.51,25.36,30.61,68.95,58.14,20.51,0,183436.3,10.05,11,12.07,0,-5.243,-5.246,13.18,90,2.514
101,2014-12-04T03:00,2014,338,300,0,67.94,57.82,68.95,57.86,67.92,55.76,25.05,30.3,25.16,30.41,68.94,58.05,20.51,0,184809.1,10.12,11.09,12.16,0,-5.251,-5.255,13.18,92,2.57
101,2014-12-04T04:00,2014,338,400,0,67.94,57.77,68.97,57.82,67.93,55.82,24.8,30.06,24.91,30.2,68.97,58.04,20.49,0,184969.8,10.17,11.15,12.11,0,-5.264,-5.288,13.19,91,2.542
101,2014-12-04T05:00,2014,338,500,0,67.94,57.7,68.95,57.78,67.93,55.74,24.58,29.88,24.69,30.01,68.95,57.99,20.43,0,185373.1,10.23,11.17,12.2,0,-5.306,-5.325,13.19,91,2.542
101,2014-12-04T06:00,2014,338,600,0,67.92,57.73,68.94,57.81,67.92,55.73,24.37,29.75,24.47,29.86,68.93,58,20.24,0,183125.7,10.19,11.13,12.19,0,-5.377,-5.397,13.19,91,2.542
101,2014-12-04T07:00,2014,338,700,0,67.88,57.67,68.88,57.73,67.87,55.67,24.23,29.64,24.33,29.74,68.88,57.93,20.35,0,184523.9,10.21,11.15,12.21,0,-5.406,-5.41,13.19,91,2.542
101,2014-12-04T08:00,2014,338,800,0,67.92,57.8,68.91,57.86,67.92,55.76,24.08,29.51,24.18,29.61,68.91,58.06,20.67,0,185961.8,10.12,11.04,12.15,0,-5.428,-5.43,13.2,91,2.542
101,2014-12-04T09:00,2014,338,900,0,67.92,57.86,68.9,57.91,67.91,55.81,24.01,29.45,24.12,29.56,68.9,58.14,20.65,0,184847.5,10.06,10.99,12.1,0,-5.436,-5.442,13.2,91,2.542
101,2014-12-04T10:00,2014,338,1000,0,67.92,57.98,68.91,58.05,67.91,55.97,24.11,29.57,24.21,29.65,68.91,58.28,20.58,0,182009.1,9.94,10.86,11.94,0,-5.463,-5.434,13.2,89,2.486
101,2014-12-04T11:00,2014,338,1100,0,67.92,58.12,68.93,58.2,67.9,55.58,24.26,29.71,24.37,29.8,68.92,58.21,20.59,0,182635.5,9.8,10.72,12.32,0,-5.45,-5.43,13.2,90,2.514
101,2014-12-04T12:00,2014,338,1200,0,67.93,58.22,68.95,58.33,67.92,55.96,24.44,29.93,24.53,30,68.93,58.41,20.62,0,179833.5,9.71,10.62,11.96,0,-5.494,-5.469,13.2,88,2.458
101,2014-12-04T13:00,2014,338,1300,0,67.99,58.26,69,58.4,67.97,56.06,24.73,30.23,24.81,30.27,68.98,58.48,20.57,0,179002.9,9.73,10.6,11.9,0,-5.502,-5.46,13.19,88,2.458
101,2014-12-04T14:00,2014,338,1400,0,68,58.18,69.01,58.28,67.98,56.12,24.96,30.36,25.06,30.43,69,58.41,20.4,0,178584.8,9.82,10.73,11.86,0,-5.402,-5.366,13.19,88,2.458
101,2014-12-04T15:00,2014,338,1500,0,67.69,57.89,68.74,58,67.7,55.99,23.29,28.57,23.47,28.66,68.86,58.29,20.55,0,178915.2,9.8,10.74,11.7,0,-5.278,-5.188,13.2,88,2.458
101,2014-12-04T16:00,2014,338,1600,0,67.77,57.77,68.79,57.86,67.73,55.75,22.61,28.16,22.82,28.25,68.84,58.17,20.41,0,181344.7,10,10.93,11.98,0,-5.547,-5.428,13.2,88,2.458
101,2014-12-04T17:00,2014,338,1700,0,67.86,57.69,68.86,57.81,67.81,55.57,23.76,29.25,23.89,29.4,68.87,58,20.34,0,183670.7,10.17,11.04,12.24,0,-5.488,-5.514,13.2,90,2.514
101,2014-12-04T18:00,2014,338,1800,0,67.89,57.62,68.88,57.74,67.85,55.24,24,29.35,24.12,29.5,68.89,57.85,20.48,0,188116.1,10.27,11.14,12.6,0,-5.346,-5.379,13.2,91,2.542
101,2014-12-04T19:00,2014,338,1900,0,67.9,57.56,68.89,57.67,67.86,55.32,24.01,29.31,24.14,29.47,68.9,57.82,20.62,0,189968.9,10.35,11.22,12.54,0,-5.301,-5.334,13.2,93,2.598
101,2014-12-04T20:00,2014,338,2000,0,67.87,57.46,68.86,57.56,67.84,55.33,23.93,29.21,24.06,29.38,68.89,57.77,20.61,0,190445.5,10.4,11.3,12.5,0,-5.275,-5.324,13.2,92,2.57
101,2014-12-04T21:00,2014,338,2100,0,67.82,57.4,68.82,57.48,67.8,54.98,23.78,29.05,23.91,29.23,68.85,57.61,20.63,0,192655.1,10.42,11.34,12.82,0,-5.268,-5.321,13.2,94,2.626
101,2014-12-04T22:00,2014,338,2200,0,67.8,57.36,68.81,57.43,67.79,54.86,23.6,28.89,23.72,29.06,68.84,57.54,20.66,0,193911.8,10.44,11.38,12.93,0,-5.292,-5.34,13.2,94,2.626
101,2014-12-04T23:00,2014,338,2300,0,67.75,57.24,68.79,57.32,67.75,54.99,23.37,28.67,23.5,28.88,68.81,57.53,20.71,0,194319.2,10.51,11.47,12.77,0,-5.298,-5.382,13.2,45,1.257
101,2014-12-05T00:00,2014,339,2400,0,67.73,57.15,68.77,57.22,67.73,54.87,23.13,28.46,23.26,28.67,68.79,57.42,20.49,0,193640.3,10.58,11.55,12.86,0,-5.322,-5.413,13.21,0,0
101,2014-12-05T01:00,2014,339,100,0,67.67,57.05,68.71,57.13,67.67,54.77,22.91,28.26,23.03,28.47,68.76,57.33,20.44,0,193778.1,10.62,11.58,12.9,0,-5.349,-5.44,13.21,0,0
101,2014-12-05T02:00,2014,339,200,0,67.64,56.99,68.68,57.05,67.64,54.62,22.67,28.06,22.78,28.28,68.74,57.24,20.38,0,194327.7,10.65,11.63,13.02,0,-5.388,-5.498,13.21,0,0
101,2014-12-05T03:00,2014,339,300,0,67.61,56.88,68.67,56.93,67.62,54.55,22.4,27.81,22.51,28.04,68.72,57.16,20.24,0,194293.6,10.73,11.74,13.07,0,-5.407,-5.523,13.22,0,0
101,2014-12-05T04:00,2014,339,400,0,67.57,56.82,68.62,56.85,67.57,54.5,22.09,27.55,22.19,27.78,68.68,57.1,20.23,0,194417.8,10.74,11.77,13.06,0,-5.456,-5.584,13.22,0,0
101,2014-12-05T05:00,2014,339,500,0,67.52,56.77,68.56,56.75,67.53,54.49,21.78,27.28,21.87,27.52,68.64,57.07,20.21,0,194323.8,10.75,11.81,13.04,0,-5.508,-5.656,13.22,0,0
101,2014-12-05T06:00,2014,339,600,0,67.48,56.7,68.53,56.69,67.49,54.38,21.46,27.02,21.55,27.25,68.59,56.98,20.43,0,197169.8,10.78,11.84,13.1,0,-5.558,-5.701,13.22,0,0
101,2014-12-05T07:00,2014,339,700,0,67.47,56.72,68.53,56.68,67.47,54.35,21.11,26.71,21.18,26.93,68.6,56.99,20.57,0,198488.6,10.75,11.86,13.12,0,-5.606,-5.75,13.23,0,0
101,2014-12-05T08:00,2014,339,800,0,67.49,56.69,68.53,56.68,67.49,54.3,20.84,26.5,20.93,26.72,68.6,56.96,20.51,0,198489.6,10.8,11.85,13.2,0,-5.658,-5.793,13.24,0,0
101,2014-12-05T09:00,2014,339,900,0,67.55,56.88,68.6,56.87,67.54,54.49,20.7,26.43,20.79,26.63,68.65,57.16,20.64,0,197546.6,10.67,11.72,13.05,0,-5.728,-5.84,13.24,0,0
101,2014-12-05T10:00,2014,339,1000,0,67.61,57.2,68.68,57.22,67.58,54.9,21.3,27.07,21.27,27.03,68.73,57.49,20.62,0,192332.9,10.41,11.46,12.68,0,-5.775,-5.762,13.24,0,0
101,2014-12-05T11:00,2014,339,1100,0,67.66,57.56,68.73,57.59,67.62,55.02,21.55,27.26,21.75,27.44,68.76,57.75,20.58,0,188037,10.1,11.14,12.6,0,-5.715,-5.689,13.24,62,1.732
