id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-12-05T12:00,2014,339,1200,0,67.64,57.68,68.69,57.78,67.61,55.16,21.79,27.66,21.87,27.73,68.72,57.87,20.54,0,184798.1,9.96,10.91,12.45,0,-5.876,-5.859,13.23,90,2.514
101,2014-12-05T13:00,2014,339,1300,0,67.71,57.83,68.75,57.94,67.67,55.64,22.34,28.18,22.43,28.24,68.77,58.12,20.43,0,180503.2,9.88,10.81,12.03,0,-5.836,-5.813,13.22,88,2.458
101,2014-12-05T14:00,2014,339,1400,0,67.75,57.83,68.77,57.92,67.71,55.75,22.92,28.68,23,28.75,68.78,58.14,20.24,0,178896.8,9.92,10.85,11.96,0,-5.764,-5.749,13.22,87,2.43
101,2014-12-05T15:00,2014,339,1500,0,67.82,57.83,68.82,57.89,67.77,55.72,23.31,28.95,23.38,29.04,68.84,58.1,20.23,0,180153.7,9.99,10.93,12.05,0,-5.642,-5.653,13.21,87,2.43
101,2014-12-05T16:00,2014,339,1600,0,67.53,57.54,68.6,57.63,67.52,55.46,21.89,27.41,22.07,27.47,68.71,57.95,20.29,0,180993.1,9.99,10.97,12.06,0,-5.518,-5.399,13.22,88,2.458
101,2014-12-05T17:00,2014,339,1700,0,67.69,57.65,68.75,57.69,67.66,55.36,22.33,27.99,22.43,28.17,68.77,57.9,20.23,0,182429.1,10.04,11.06,12.29,0,-5.668,-5.733,13.21,89,2.486
101,2014-12-05T18:00,2014,339,1800,0,67.71,57.63,68.75,57.64,67.67,55.4,22.83,28.41,22.91,28.57,68.78,57.89,20.25,0,182977.8,10.09,11.11,12.27,0,-5.572,-5.656,13.21,89,2.486
101,2014-12-05T19:00,2014,339,1900,0,67.76,57.65,68.78,57.68,67.72,55.38,23.07,28.58,23.14,28.74,68.8,57.89,20.31,0,183985.1,10.1,11.1,12.35,0,-5.513,-5.598,13.21,89,2.486
101,2014-12-05T20:00,2014,339,2000,0,67.8,57.68,68.8,57.73,67.77,55.42,23.26,28.76,23.34,28.9,68.84,57.91,20.33,0,184133.4,10.12,11.07,12.35,0,-5.508,-5.566,13.21,90,2.514
101,2014-12-05T21:00,2014,339,2100,0,67.85,57.71,68.86,57.8,67.81,55.31,23.5,28.97,23.62,29.09,68.87,57.91,20.28,0,184507.2,10.14,11.06,12.49,0,-5.472,-5.479,13.21,90,2.514
101,2014-12-05T22:00,2014,339,2200,0,67.87,57.71,68.87,57.8,67.82,55.6,23.68,29.14,23.8,29.26,68.89,58.01,20.41,0,184361.7,10.16,11.07,12.22,0,-5.461,-5.456,13.2,89,2.486
101,2014-12-05T23:00,2014,339,2300,0,67.91,57.88,68.9,57.94,67.89,55.98,23.82,29.29,23.93,29.4,68.91,58.24,20.5,0,182160.2,10.04,10.96,11.91,0,-5.466,-5.473,13.2,89,2.486
101,2014-12-06T00:00,2014,340,2400,0,67.9,57.87,68.89,57.94,67.87,56.02,23.98,29.46,24.06,29.56,68.9,58.23,20.47,0,181480.8,10.03,10.95,11.85,0,-5.476,-5.508,13.2,88,2.458
101,2014-12-06T01:00,2014,340,100,0,67.92,57.92,68.9,57.97,67.9,56.05,24.15,29.58,24.24,29.7,68.91,58.27,20.49,0,181393.8,9.99,10.93,11.85,0,-5.431,-5.458,13.2,88,2.458
101,2014-12-06T02:00,2014,340,200,0,67.92,57.96,68.93,58.03,67.92,56.11,24.32,29.72,24.41,29.84,68.94,58.32,20.46,0,180510.3,9.96,10.9,11.81,0,-5.406,-5.429,13.2,88,2.458
101,2014-12-06T03:00,2014,340,300,0,67.93,57.99,68.95,58.04,67.92,56.12,24.48,29.86,24.59,29.97,68.95,58.33,20.45,0,180291.9,9.94,10.91,11.8,0,-5.381,-5.38,13.2,87,2.43
101,2014-12-06T04:00,2014,340,400,0,67.94,58,68.97,58.05,67.92,56.13,24.59,29.95,24.71,30.06,68.96,58.35,20.47,0,180497.2,9.94,10.92,11.79,0,-5.365,-5.355,13.19,88,2.458
101,2014-12-06T05:00,2014,340,500,0,67.96,58.04,68.98,58.09,67.92,56.18,24.68,30.01,24.8,30.14,68.98,58.38,20.51,0,180314.3,9.92,10.89,11.75,0,-5.337,-5.34,13.19,88,2.458
101,2014-12-06T06:00,2014,340,600,0,68,58.09,69.01,58.14,67.95,56.21,24.79,30.13,24.92,30.24,69,58.4,20.48,0,179831.1,9.91,10.87,11.74,0,-5.338,-5.318,13.19,88,2.458
101,2014-12-06T07:00,2014,340,700,0,68,58.1,69.01,58.14,67.95,56.21,24.9,30.22,25.02,30.33,69,58.4,20.47,0,179734.5,9.9,10.87,11.74,0,-5.324,-5.312,13.19,88,2.458
101,2014-12-06T08:00,2014,340,800,0,68.01,58.08,69.01,58.14,67.96,56.17,24.97,30.27,25.09,30.39,69,58.4,20.32,0,178851.9,9.93,10.87,11.79,0,-5.308,-5.299,13.18,88,2.458
101,2014-12-06T09:00,2014,340,900,0,67.99,58.07,69,58.15,67.95,56.16,25.04,30.34,25.16,30.46,68.99,58.38,20.43,0,179594.1,9.92,10.85,11.79,0,-5.296,-5.305,13.18,87,2.43
101,2014-12-06T10:00,2014,340,1000,0,67.99,58,69,58.06,67.95,56.12,25.08,30.37,25.2,30.48,69,58.32,20.4,0,180429.3,9.99,10.94,11.83,0,-5.284,-5.289,13.18,88,2.458
101,2014-12-06T11:00,2014,340,1100,0,68.01,58.07,69.03,58.13,67.98,56.21,25.14,30.41,25.25,30.54,69.01,58.38,20.36,0,179223.6,9.94,10.89,11.76,0,-5.269,-5.289,13.18,88,2.458
101,2014-12-06T12:00,2014,340,1200,0,68,58.1,69.01,58.18,67.97,56.19,25.23,30.51,25.34,30.63,69,58.42,20.38,0,178934.7,9.9,10.84,11.78,0,-5.278,-5.288,13.18,87,2.43
101,2014-12-06T13:00,2014,340,1300,0,68.01,58.09,69.03,58.17,67.97,56.21,25.31,30.57,25.42,30.69,69.02,58.4,20.37,0,179026.8,9.91,10.86,11.77,0,-5.268,-5.27,13.18,88,2.458
101,2014-12-06T14:00,2014,340,1400,0,68.03,58.13,69.04,58.2,67.97,56.26,25.39,30.63,25.5,30.75,69.03,58.45,20.35,0,178334,9.9,10.85,11.71,0,-5.245,-5.249,13.18,87,2.43
101,2014-12-06T15:00,2014,340,1500,0,68.03,58.17,69.05,58.27,67.98,56.31,25.47,30.71,25.58,30.83,69.03,58.51,20.35,0,177571.3,9.86,10.78,11.67,0,-5.241,-5.257,13.18,87,2.43
101,2014-12-06T16:00,2014,340,1600,0,68.06,58.17,69.06,58.25,67.98,56.33,25.57,30.79,25.68,30.91,69.05,58.5,20.36,0,177883.2,9.89,10.81,11.65,0,-5.216,-5.233,13.17,87,2.43
101,2014-12-06T17:00,2014,340,1700,0,68.04,58.13,69.04,58.17,67.98,56.21,25.64,30.85,25.75,30.97,69.03,58.41,20.29,0,178379.5,9.91,10.87,11.78,0,-5.204,-5.215,13.17,87,2.43
101,2014-12-06T18:00,2014,340,1800,0,68.05,58.17,69.04,58.21,67.99,56.11,25.66,30.84,25.76,30.95,69.04,58.4,20.54,0,180707.9,9.87,10.84,11.88,0,-5.187,-5.19,13.17,89,2.486
101,2014-12-06T19:00,2014,340,1900,0,68.05,58.21,69.05,58.25,67.98,56.11,25.7,30.88,25.82,30.97,69.03,58.44,20.69,0,181654.2,9.84,10.81,11.87,0,-5.18,-5.148,13.17,88,2.458
101,2014-12-06T20:00,2014,340,2000,0,68.04,58.16,69.05,58.22,67.98,56.09,25.74,30.93,25.87,31.02,69.03,58.42,20.7,0,182226.2,9.88,10.83,11.88,0,-5.187,-5.154,13.17,89,2.486
101,2014-12-06T21:00,2014,340,2100,0,68.05,58.16,69.05,58.21,68,56.06,25.74,30.89,25.86,30.99,69.03,58.39,20.67,0,182356.7,9.89,10.85,11.94,0,-5.152,-5.128,13.18,89,2.486
101,2014-12-06T22:00,2014,340,2200,0,68.04,58.16,69.04,58.21,67.99,56.11,25.7,30.85,25.8,30.97,69.03,58.41,20.73,0,182450.1,9.88,10.83,11.88,0,-5.152,-5.164,13.17,89,2.486
101,2014-12-06T23:00,2014,340,2300,0,68.03,58.12,69.05,58.16,67.99,55.99,25.65,30.82,25.75,30.94,69.04,58.32,20.45,0,181122.9,9.91,10.89,12,0,-5.171,-5.193,13.18,89,2.486
101,2014-12-07T00:00,2014,341,2400,0,68.01,58.1,69.02,58.16,67.98,56.01,25.59,30.78,25.69,30.89,69.01,58.33,20.49,0,181090.8,9.9,10.85,11.97,0,-5.186,-5.204,13.18,88,2.458
101,2014-12-07T01:00,2014,341,100,0,68,58.09,69,58.13,67.96,55.9,25.52,30.72,25.61,30.82,69,58.27,20.54,0,182124.9,9.91,10.87,12.06,0,-5.196,-5.211,13.18,89,2.486
101,2014-12-07T02:00,2014,341,200,0,67.96,58.03,68.96,58.1,67.94,55.72,25.43,30.62,25.53,30.74,68.96,58.18,20.58,0,183522.2,9.94,10.86,12.22,0,-5.189,-5.212,13.18,90,2.514
101,2014-12-07T03:00,2014,341,300,0,67.95,57.95,68.95,58.02,67.94,55.64,25.32,30.5,25.41,30.62,68.96,58.13,20.53,0,184371.1,10.01,10.94,12.31,0,-5.185,-5.212,13.18,90,2.514
101,2014-12-07T04:00,2014,341,400,0,67.95,57.89,68.96,57.96,67.93,55.72,25.14,30.36,25.22,30.47,68.97,58.1,20.55,0,184628.1,10.06,11,12.21,0,-5.224,-5.248,13.18,90,2.514
101,2014-12-07T05:00,2014,341,500,0,67.92,57.76,68.92,57.85,67.91,55.62,24.99,30.3,25.06,30.35,68.92,57.95,20.5,0,185606.9,10.16,11.08,12.29,0,-5.31,-5.285,13.19,91,2.542
101,2014-12-07T06:00,2014,341,600,0,67.96,57.74,68.96,57.82,67.93,55.51,25.15,30.62,25.24,30.53,68.93,57.86,20.43,0,186391.3,10.22,11.14,12.42,0,-5.474,-5.285,13.19,91,2.542
101,2014-12-07T07:00,2014,341,700,0,67.98,57.71,68.98,57.79,67.95,55.58,25.25,30.73,25.35,30.6,68.94,57.87,20.46,0,186922.3,10.28,11.19,12.36,0,-5.473,-5.246,13.18,91,2.542
101,2014-12-07T08:00,2014,341,800,0,67.95,57.58,68.95,57.68,67.92,55.62,25.26,30.72,25.36,30.57,68.91,57.83,20.58,0,188630.6,10.37,11.27,12.31,0,-5.458,-5.207,13.19,92,2.57
101,2014-12-07T09:00,2014,341,900,0,67.95,57.51,68.96,57.6,67.93,55.47,25.13,30.61,25.23,30.48,68.92,57.73,20.55,0,190119,10.44,11.37,12.46,0,-5.48,-5.241,13.19,94,2.626
101,2014-12-07T10:00,2014,341,1000,0,67.98,57.61,68.99,57.7,67.95,55.47,25.27,30.77,25.34,30.51,68.95,57.79,20.38,0,187975.1,10.38,11.3,12.48,0,-5.501,-5.173,13.19,91,2.542
101,2014-12-07T11:00,2014,341,1100,0,67.96,57.58,68.97,57.67,67.94,55.29,25.15,30.64,25.31,30.51,68.93,57.7,20.32,0,188421.8,10.38,11.3,12.65,0,-5.493,-5.201,13.19,92,2.57
101,2014-12-07T12:00,2014,341,1200,0,67.99,57.7,69,57.82,67.95,55.38,25.07,30.62,25.19,30.45,68.94,57.82,20.29,0,186502.4,10.28,11.18,12.57,0,-5.554,-5.262,13.19,91,2.542
101,2014-12-07T13:00,2014,341,1300,0,67.99,57.83,69,57.95,67.95,55.5,25.17,30.76,25.28,30.56,68.94,57.93,20.38,0,185231.3,10.15,11.05,12.45,0,-5.588,-5.281,13.19,90,2.514
101,2014-12-07T14:00,2014,341,1400,0,68.02,57.89,69.01,58.05,67.97,55.59,25.42,31.01,25.52,30.79,68.95,58,20.49,0,185164.3,10.12,10.96,12.39,0,-5.588,-5.27,13.19,90,2.514
101,2014-12-07T15:00,2014,341,1500,0,68.02,57.8,69.01,57.9,67.98,55.44,25.61,31.12,25.71,30.91,68.95,57.88,20.45,0,187063.4,10.22,11.11,12.54,0,-5.51,-5.208,13.18,91,2.542
101,2014-12-07T16:00,2014,341,1600,0,68,57.61,69,57.74,67.97,55.38,25.67,31.12,25.77,30.93,68.95,57.76,20.4,0,188635.9,10.39,11.26,12.59,0,-5.444,-5.151,13.18,92,2.57
101,2014-12-07T17:00,2014,341,1700,0,67.93,57.32,68.94,57.43,67.9,55.11,25.51,30.88,25.62,30.73,68.89,57.45,20.27,0,191095.9,10.61,11.51,12.8,0,-5.376,-5.108,13.18,93,2.598
101,2014-12-07T18:00,2014,341,1800,0,67.9,57.13,68.9,57.24,67.88,54.92,25.18,30.53,25.3,30.38,68.87,57.26,20.45,0,195410.2,10.76,11.66,12.96,0,-5.355,-5.082,13.18,95,2.654
101,2014-12-07T19:00,2014,341,1900,0,67.89,56.97,68.89,57.09,67.87,54.76,24.76,30.15,24.89,30,68.87,57.12,20.51,0,198498,10.92,11.8,13.11,0,-5.385,-5.11,13.19,96,2.682
101,2014-12-07T20:00,2014,341,2000,0,67.85,56.85,68.86,56.97,67.82,54.27,24.32,29.74,24.45,29.57,68.84,56.88,20.53,0,202111.3,11,11.89,13.55,0,-5.418,-5.114,13.2,98,2.737
101,2014-12-07T21:00,2014,341,2100,0,67.81,56.76,68.83,56.87,67.79,54.16,23.85,29.31,23.98,29.13,68.81,56.8,20.69,0,204694.2,11.05,11.96,13.63,0,-5.465,-5.152,13.2,99,2.765
101,2014-12-07T22:00,2014,341,2200,0,67.7,56.6,68.75,56.73,67.69,53.86,23.4,28.95,23.54,28.75,68.74,56.61,20.63,0,205856.6,11.1,12.02,13.82,0,-5.551,-5.208,13.2,100,2.793
101,2014-12-07T23:00,2014,341,2300,0,67.66,56.48,68.71,56.6,67.64,53.34,22.96,28.56,23.09,28.34,68.7,56.36,20.51,0,208257.5,11.18,12.11,14.3,0,-5.609,-5.25,13.21,102,2.849
101,2014-12-08T00:00,2014,342,2400,0,67.6,56.38,68.67,56.51,67.59,53.08,22.53,28.19,22.66,27.96,68.67,56.22,20.49,0,209541.8,11.21,12.16,14.5,0,-5.668,-5.299,13.22,102,2.849
101,2014-12-08T01:00,2014,342,100,0,67.56,56.25,68.63,56.39,67.55,52.88,22.11,27.83,22.24,27.59,68.63,56.07,20.24,0,208909.1,11.3,12.24,14.67,0,-5.727,-5.356,13.22,102,2.849
101,2014-12-08T02:00,2014,342,200,0,67.5,56.15,68.57,56.29,67.49,53.3,21.71,27.53,21.84,27.29,68.57,56.17,20.35,0,207800.8,11.34,12.28,14.19,0,-5.813,-5.451,13.22,101,2.821
101,2014-12-08T03:00,2014,342,300,0,67.47,56.1,68.54,56.22,67.46,53.24,21.33,27.21,21.46,26.99,68.55,56.12,20.32,0,208064.5,11.37,12.33,14.23,0,-5.883,-5.533,13.23,101,2.821
101,2014-12-08T04:00,2014,342,400,0,67.47,56.04,68.54,56.17,67.47,53.15,20.98,26.93,21.11,26.69,68.55,56.06,20.25,0,208440.9,11.43,12.37,14.32,0,-5.956,-5.585,13.24,102,2.849
101,2014-12-08T05:00,2014,342,500,0,67.47,56.01,68.53,56.13,67.47,53.03,20.67,26.68,20.8,26.46,68.54,56.01,20.21,0,209047.1,11.46,12.4,14.44,0,-6.01,-5.656,13.24,101,2.821
101,2014-12-08T06:00,2014,342,600,0,67.51,56.03,68.59,56.14,67.5,53.39,20.41,26.49,20.54,26.26,68.6,56.16,20.24,0,207931.3,11.48,12.45,14.11,0,-6.083,-5.715,13.25,101,2.821
101,2014-12-08T07:00,2014,342,700,0,67.45,56.02,68.55,56.13,67.44,53.43,20.18,26.31,20.32,26.06,68.55,56.19,20.6,0,210689.7,11.44,12.42,14.01,0,-6.133,-5.744,13.25,102,2.849
101,2014-12-08T08:00,2014,342,800,0,67.44,56.01,68.54,56.1,67.43,53.27,19.97,26.13,20.11,25.87,68.55,56.13,20.62,0,211719.1,11.43,12.44,14.15,0,-6.156,-5.759,13.25,102,2.849
101,2014-12-08T09:00,2014,342,900,0,67.46,56.12,68.56,56.21,67.45,53.29,19.83,26.03,19.97,25.78,68.56,56.23,20.59,0,210426.9,11.33,12.35,14.16,0,-6.208,-5.814,13.26,102,2.849
101,2014-12-08T10:00,2014,342,1000,0,67.49,56.31,68.57,56.39,67.47,53.95,19.85,26.14,19.99,25.88,68.58,56.59,20.49,0,204118.2,11.18,12.18,13.52,0,-6.29,-5.893,13.26,98,2.737
101,2014-12-08T11:00,2014,342,1100,0,67.49,56.46,68.56,56.53,67.47,53.92,20.02,26.33,20.15,26.08,68.57,56.64,20.42,0,202004.6,11.03,12.04,13.56,0,-6.31,-5.926,13.26,97,2.709
101,2014-12-08T12:00,2014,342,1200,0,67.51,56.61,68.59,56.66,67.49,53.84,20.28,26.59,20.4,26.32,68.59,56.69,20.4,0,200888.1,10.9,11.93,13.65,0,-6.311,-5.922,13.26,97,2.709
101,2014-12-08T13:00,2014,342,1300,0,67.57,56.76,68.62,56.81,67.54,54.01,20.6,26.83,20.72,26.6,68.63,56.83,20.46,0,199731.4,10.8,11.81,13.53,0,-6.235,-5.879,13.25,97,2.709
101,2014-12-08T14:00,2014,342,1400,0,67.63,56.91,68.71,56.97,67.61,54.31,20.94,27.11,21.06,26.9,68.71,57.03,20.42,0,197220.8,10.72,11.74,13.3,0,-6.168,-5.842,13.25,95,2.654
101,2014-12-08T15:00,2014,342,1500,0,67.6,56.91,68.68,56.97,67.59,54.55,21.28,27.41,21.4,27.22,68.68,57.1,20.36,0,194834.5,10.69,11.71,13.04,0,-6.128,-5.823,13.25,95,2.654
101,2014-12-08T16:00,2014,342,1600,0,67.63,56.94,68.7,56.99,67.61,54.71,21.57,27.66,21.69,27.45,68.69,57.17,20.38,0,194224.6,10.69,11.71,12.89,0,-6.088,-5.762,13.24,94,2.626
101,2014-12-08T17:00,2014,342,1700,0,67.6,56.91,68.67,56.96,67.58,54.65,21.81,27.88,21.92,27.66,68.66,57.1,20.27,0,193409.7,10.69,11.71,12.93,0,-6.067,-5.736,13.24,94,2.626
101,2014-12-08T18:00,2014,342,1800,0,67.57,56.83,68.64,56.87,67.55,54.35,21.96,27.94,22.08,27.75,68.63,56.96,20.25,0,195272,10.74,11.77,13.2,0,-5.98,-5.671,13.24,95,2.654
101,2014-12-08T19:00,2014,342,1900,0,67.61,56.87,68.68,56.91,67.59,54.36,22.08,28.04,22.2,27.83,68.67,56.99,20.33,0,196203,10.74,11.77,13.23,0,-5.957,-5.627,13.23,95,2.654
101,2014-12-08T20:00,2014,342,2000,0,67.59,56.85,68.66,56.89,67.57,54.56,22.17,28.11,22.3,27.91,68.64,57.05,20.32,0,194902.7,10.74,11.76,13.02,0,-5.938,-5.612,13.22,94,2.626
101,2014-12-08T21:00,2014,342,2100,0,67.61,56.91,68.67,56.96,67.58,54.48,22.26,28.18,22.39,27.99,68.66,57.07,20.43,0,195900.6,10.7,11.71,13.11,0,-5.92,-5.602,13.22,95,2.654
101,2014-12-08T22:00,2014,342,2200,0,67.64,56.95,68.71,56.95,67.62,54.53,22.3,28.15,22.43,28.04,68.69,57.1,20.34,0,195212.3,10.69,11.76,13.09,0,-5.854,-5.614,13.22,95,2.654
101,2014-12-08T23:00,2014,342,2300,0,67.62,57.03,68.68,56.99,67.59,54.74,22.31,28.17,22.42,28.12,68.66,57.21,20.48,0,194361.3,10.6,11.69,12.85,0,-5.867,-5.694,13.22,94,2.626
101,2014-12-09T00:00,2014,343,2400,0,67.64,57.12,68.69,57.06,67.6,54.83,22.22,28.09,22.3,28.07,68.68,57.31,20.46,0,193027.2,10.53,11.63,12.78,0,-5.871,-5.77,13.22,94,2.626
101,2014-12-09T01:00,2014,343,100,0,67.64,57.16,68.71,57.13,67.62,54.79,22.36,28.26,22.46,28.2,68.69,57.32,20.55,0,193577.3,10.48,11.57,12.83,0,-5.9,-5.74,13.22,94,2.626
101,2014-12-09T02:00,2014,343,200,0,67.68,57.21,68.75,57.2,67.65,54.96,22.54,28.45,22.65,28.34,68.71,57.43,20.61,0,193169.5,10.47,11.55,12.69,0,-5.914,-5.695,13.22,94,2.626
101,2014-12-09T03:00,2014,343,300,0,67.68,57.28,68.74,57.25,67.66,54.97,22.72,28.62,22.82,28.5,68.72,57.45,20.54,0,191829,10.41,11.5,12.68,0,-5.895,-5.677,13.21,93,2.598
101,2014-12-09T04:00,2014,343,400,0,67.71,57.43,68.78,57.39,67.7,54.85,22.77,28.64,22.85,28.6,68.76,57.51,20.47,0,190857.2,10.28,11.39,12.85,0,-5.869,-5.745,13.21,93,2.598
101,2014-12-09T05:00,2014,343,500,0,67.79,57.63,68.81,57.59,67.75,55.13,23.13,29.01,23.22,28.86,68.78,57.72,20.43,0,187598,10.15,11.22,12.62,0,-5.884,-5.643,13.21,92,2.57
101,2014-12-09T06:00,2014,343,600,0,67.83,57.71,68.85,57.68,67.79,55.18,23.52,29.38,23.62,29.2,68.81,57.79,20.32,0,186044.2,10.12,11.17,12.61,0,-5.855,-5.588,13.21,90,2.514
101,2014-12-09T07:00,2014,343,700,0,67.87,57.79,68.89,57.76,67.85,55.44,23.85,29.65,23.95,29.49,68.85,57.91,20.4,0,185191.6,10.09,11.13,12.4,0,-5.801,-5.537,13.2,91,2.542
101,2014-12-09T08:00,2014,343,800,0,67.91,57.91,68.9,57.9,67.87,55.79,24.19,29.96,24.29,29.79,68.87,58.11,20.55,0,183624.7,10.01,10.99,12.08,0,-5.771,-5.504,13.2,89,2.486
101,2014-12-09T09:00,2014,343,900,0,67.96,58.03,68.96,58.02,67.93,55.77,24.53,30.23,24.63,30.08,68.93,58.18,20.6,0,183835.5,9.94,10.94,12.16,0,-5.698,-5.448,13.2,90,2.514
101,2014-12-09T10:00,2014,343,1000,0,67.96,58.05,68.96,58.05,67.93,56.03,24.86,30.52,24.96,30.38,68.92,58.26,20.55,0,181504,9.91,10.91,11.89,0,-5.654,-5.423,13.2,89,2.486
101,2014-12-09T11:00,2014,343,1100,0,68,58.11,68.99,58.09,67.95,56.05,25.14,30.74,25.24,30.62,68.94,58.28,20.61,0,181866.5,9.88,10.89,11.9,0,-5.602,-5.384,13.19,89,2.486
101,2014-12-09T12:00,2014,343,1200,0,68.05,58.17,69.04,58.17,68,56.18,25.38,30.95,25.47,30.83,68.98,58.34,20.51,0,180451.2,9.88,10.88,11.82,0,-5.574,-5.355,13.19,88,2.458
101,2014-12-09T13:00,2014,343,1300,0,68.07,58.21,69.08,58.22,68.03,56.35,25.56,31.14,25.66,31.01,69,58.42,20.55,0,179777.3,9.86,10.86,11.69,0,-5.581,-5.349,13.18,89,2.486
101,2014-12-09T14:00,2014,343,1400,0,68.08,58.28,69.09,58.3,68.04,56.45,25.71,31.29,25.8,31.16,69.02,58.49,20.55,0,178624.7,9.8,10.79,11.59,0,-5.586,-5.365,13.18,88,2.458
101,2014-12-09T15:00,2014,343,1500,0,68.07,58.28,69.06,58.28,68.03,56.46,25.87,31.44,25.96,31.35,69,58.47,20.42,0,177225.2,9.78,10.78,11.57,0,-5.571,-5.394,13.18,88,2.458
101,2014-12-09T16:00,2014,343,1600,0,68.04,58.17,69.04,58.17,68,56.27,26.02,31.54,26.1,31.45,68.97,58.33,20.39,0,178828.9,9.87,10.87,11.73,0,-5.518,-5.356,13.18,89,2.486
101,2014-12-09T17:00,2014,343,1700,0,68.09,58.22,69.08,58.24,68.04,56.2,26.12,31.62,26.19,31.53,69.02,58.34,20.33,0,178759.8,9.87,10.84,11.85,0,-5.501,-5.338,13.18,89,2.486
101,2014-12-09T18:00,2014,343,1800,0,68.09,58.31,69.08,58.35,68.07,56.28,26.22,31.7,26.28,31.61,69.04,58.42,20.37,0,177704.7,9.78,10.73,11.79,0,-5.476,-5.325,13.18,89,2.486
101,2014-12-09T19:00,2014,343,1900,0,68.1,58.34,69.07,58.38,68.08,56.49,26.34,31.84,26.41,31.72,69.05,58.51,20.36,0,176215,9.76,10.69,11.59,0,-5.498,-5.312,13.18,88,2.458
101,2014-12-09T20:00,2014,343,2000,0,68.1,58.32,69.08,58.36,68.08,56.56,26.47,31.95,26.55,31.84,69.03,58.53,20.38,0,176199.4,9.78,10.72,11.52,0,-5.475,-5.292,13.17,88,2.458
101,2014-12-09T21:00,2014,343,2100,0,68.11,58.31,69.06,58.34,68.07,56.58,26.57,32.02,26.65,31.91,69.05,58.53,20.31,0,175560.4,9.79,10.72,11.49,0,-5.442,-5.261,13.17,88,2.458
101,2014-12-09T22:00,2014,343,2200,0,68.06,58.33,69.04,58.35,68.05,56.39,26.69,32.12,26.78,31.99,69.02,58.48,20.46,0,177208.9,9.73,10.68,11.66,0,-5.426,-5.216,13.17,89,2.486
101,2014-12-09T23:00,2014,343,2300,0,68.14,58.42,69.07,58.46,68.08,56.38,26.83,32.22,26.92,32.07,69.02,58.53,20.65,0,178640.4,9.71,10.61,11.7,0,-5.391,-5.151,13.16,90,2.514
101,2014-12-10T00:00,2014,344,2400,0,68.13,58.45,69.05,58.46,68.06,56.4,26.97,32.34,27.06,32.19,69.01,58.55,20.68,0,178323.2,9.68,10.59,11.66,0,-5.372,-5.125,13.16,89,2.486
101,2014-12-10T01:00,2014,344,100,0,68.13,58.36,69.07,58.41,68.08,56.19,27.07,32.4,27.17,32.24,69.01,58.45,20.71,0,180752.6,9.77,10.66,11.89,0,-5.331,-5.073,13.16,90,2.514
101,2014-12-10T02:00,2014,344,200,0,68.15,58.33,69.11,58.38,68.12,56.21,27.12,32.43,27.23,32.27,69.04,58.44,20.55,0,180138.4,9.82,10.73,11.92,0,-5.31,-5.042,13.16,90,2.514
101,2014-12-10T03:00,2014,344,300,0,68.15,58.34,69.09,58.4,68.11,56.14,27.15,32.47,27.25,32.3,69.05,58.41,20.59,0,180580.3,9.81,10.69,11.97,0,-5.314,-5.048,13.16,91,2.542
101,2014-12-10T04:00,2014,344,400,0,68.15,58.34,69.09,58.39,68.11,56.22,27.18,32.48,27.28,32.31,69.06,58.44,20.6,0,180291.8,9.81,10.71,11.89,0,-5.292,-5.026,13.16,90,2.514
101,2014-12-10T05:00,2014,344,500,0,68.14,58.34,69.09,58.38,68.11,56.21,27.2,32.49,27.3,32.32,69.05,58.43,20.54,0,179784.7,9.8,10.71,11.9,0,-5.294,-5.015,13.16,90,2.514
101,2014-12-10T06:00,2014,344,600,0,68.15,58.44,69.12,58.45,68.14,56.21,27.24,32.55,27.34,32.36,69.04,58.49,20.43,0,178325.6,9.72,10.67,11.93,0,-5.31,-5.017,13.16,89,2.486
101,2014-12-10T07:00,2014,344,700,0,68.16,58.33,69.11,58.39,68.13,56.17,27.29,32.6,27.39,32.42,69.04,58.43,20.34,0,178440.1,9.82,10.72,11.95,0,-5.308,-5.034,13.16,89,2.486
101,2014-12-10T08:00,2014,344,800,0,68.15,58.35,69.11,58.39,68.12,56.22,27.32,32.61,27.42,32.45,69.04,58.44,20.34,0,178131.8,9.8,10.72,11.9,0,-5.293,-5.029,13.16,89,2.486
101,2014-12-10T09:00,2014,344,900,0,68.17,58.44,69.12,58.47,68.14,56.27,27.34,32.63,27.44,32.46,69.07,58.5,20.54,0,178907.4,9.73,10.65,11.87,0,-5.292,-5.022,13.16,90,2.514
101,2014-12-10T10:00,2014,344,1000,0,68.19,58.48,69.14,58.52,68.15,56.46,27.4,32.72,27.51,32.53,69.09,58.61,20.51,0,177439.9,9.71,10.62,11.7,0,-5.319,-5.021,13.16,89,2.486
101,2014-12-10T11:00,2014,344,1100,0,68.17,58.46,69.13,58.49,68.15,56.54,27.47,32.79,27.57,32.61,69.06,58.63,20.44,0,176395.6,9.71,10.64,11.61,0,-5.313,-5.035,13.16,88,2.458
101,2014-12-10T12:00,2014,344,1200,0,68.16,58.45,69.13,58.49,68.14,56.38,27.54,32.84,27.64,32.66,69.05,58.55,20.41,0,176983.7,9.71,10.64,11.77,0,-5.309,-5.024,13.16,88,2.458
101,2014-12-10T13:00,2014,344,1300,0,68.2,58.48,69.13,58.52,68.15,56.33,27.58,32.86,27.68,32.69,69.09,58.55,20.42,0,177315.3,9.72,10.62,11.82,0,-5.274,-5.005,13.16,89,2.486
101,2014-12-10T14:00,2014,344,1400,0,68.19,58.51,69.13,58.54,68.15,56.33,27.64,32.93,27.74,32.74,69.08,58.58,20.48,0,177404.4,9.68,10.58,11.82,0,-5.292,-4.999,13.15,89,2.486
101,2014-12-10T15:00,2014,344,1500,0,68.19,58.54,69.12,58.57,68.15,56.11,27.71,32.97,27.81,32.79,69.07,58.52,20.6,0,179335.8,9.65,10.55,12.04,0,-5.261,-4.978,13.15,90,2.514
101,2014-12-10T16:00,2014,344,1600,0,68.25,58.57,69.16,58.61,68.19,56.2,27.77,33,27.88,32.81,69.13,58.57,20.61,0,179364.2,9.68,10.55,12,0,-5.231,-4.936,13.15,90,2.514
101,2014-12-10T17:00,2014,344,1700,0,68.22,58.52,69.17,58.55,68.2,56.21,27.8,33.05,27.91,32.86,69.1,58.53,20.4,0,178012.7,9.7,10.61,11.99,0,-5.244,-4.953,13.15,89,2.486
101,2014-12-10T18:00,2014,344,1800,0,68.21,58.46,69.17,58.48,68.19,56.14,27.82,33.04,27.91,32.86,69.09,58.45,20.26,0,177736,9.76,10.68,12.05,0,-5.218,-4.951,13.15,90,2.514
101,2014-12-10T19:00,2014,344,1900,0,68.2,58.36,69.13,58.41,68.16,56.19,27.8,32.98,27.9,32.83,69.11,58.42,20.43,0,179440.7,9.84,10.72,11.96,0,-5.182,-4.933,13.15,90,2.514
101,2014-12-10T20:00,2014,344,2000,0,68.2,58.32,69.15,58.36,68.17,55.97,27.74,32.95,27.84,32.77,69.08,58.29,20.47,0,181674.5,9.88,10.79,12.2,0,-5.206,-4.923,13.15,91,2.542
101,2014-12-10T21:00,2014,344,2100,0,68.21,58.3,69.15,58.35,68.16,55.9,27.65,32.84,27.75,32.69,69.1,58.27,20.43,0,181888.6,9.91,10.8,12.26,0,-5.193,-4.939,13.15,92,2.57
101,2014-12-10T22:00,2014,344,2200,0,68.17,58.31,69.14,58.36,68.15,55.84,27.57,32.78,27.67,32.62,69.06,58.26,20.55,0,182880.6,9.86,10.78,12.31,0,-5.208,-4.948,13.15,92,2.57
101,2014-12-10T23:00,2014,344,2300,0,68.18,58.34,69.15,58.38,68.16,56.08,27.5,32.72,27.6,32.56,69.08,58.35,20.67,0,182595.9,9.85,10.77,12.08,0,-5.217,-4.958,13.15,92,2.57
101,2014-12-11T00:00,2014,345,2400,0,68.17,58.31,69.12,58.35,68.14,56.09,27.44,32.68,27.54,32.51,69.08,58.35,20.7,0,182619.6,9.86,10.77,12.05,0,-5.237,-4.977,13.15,92,2.57
101,2014-12-11T01:00,2014,345,100,0,68.17,58.28,69.13,58.34,68.15,56.14,27.38,32.62,27.48,32.46,69.07,58.34,20.62,0,182026.5,9.89,10.8,12,0,-5.242,-4.981,13.15,91,2.542
101,2014-12-11T02:00,2014,345,200,0,68.15,58.2,69.11,58.25,68.13,55.92,27.29,32.55,27.39,32.39,69.04,58.22,20.51,0,182882.6,9.94,10.86,12.21,0,-5.254,-5.002,13.15,92,2.57
101,2014-12-11T03:00,2014,345,300,0,68.14,58.19,69.1,58.25,68.12,55.93,27.21,32.46,27.3,32.31,69.03,58.23,20.59,0,183443.7,9.94,10.85,12.19,0,-5.252,-5.009,13.16,93,2.598
101,2014-12-11T04:00,2014,345,400,0,68.11,58.16,69.07,58.21,68.09,55.8,27.13,32.4,27.23,32.24,69.01,58.17,20.58,0,183932.8,9.95,10.86,12.29,0,-5.266,-5.009,13.16,92,2.57
101,2014-12-11T05:00,2014,345,500,0,68.11,58.12,69.08,58.17,68.1,55.84,27.05,32.32,27.15,32.18,69.03,58.16,20.47,0,183278.4,9.99,10.9,12.26,0,-5.276,-5.029,13.16,92,2.57
101,2014-12-11T06:00,2014,345,600,0,68.1,58.02,69.05,58.1,68.07,55.76,26.96,32.23,27.06,32.09,69.01,58.08,20.27,0,182472.3,10.08,10.95,12.31,0,-5.271,-5.035,13.16,92,2.57
101,2014-12-11T07:00,2014,345,700,0,68.09,58,69.03,58.08,68.06,55.86,26.87,32.16,26.97,32.02,69.01,58.1,20.23,0,181683.9,10.1,10.95,12.2,0,-5.292,-5.041,13.16,92,2.57
101,2014-12-11T08:00,2014,345,800,0,68.05,57.94,69.01,58.04,68.03,55.83,26.78,32.06,26.89,31.93,69,58.05,20.4,0,183343.8,10.11,10.97,12.2,0,-5.283,-5.042,13.16,92,2.57
101,2014-12-11T09:00,2014,345,900,0,68.04,57.93,69.01,58.04,68.03,55.85,26.7,31.99,26.8,31.84,69.01,58.05,20.63,0,185316.2,10.12,10.97,12.18,0,-5.294,-5.04,13.16,93,2.598
101,2014-12-11T10:00,2014,345,1000,0,68.05,57.94,69.02,58.03,68.04,55.82,26.62,31.94,26.72,31.78,69.01,58.06,20.59,0,185260.4,10.11,10.99,12.22,0,-5.318,-5.059,13.16,93,2.598
101,2014-12-11T11:00,2014,345,1100,0,68.04,57.88,69.01,57.96,68.02,55.82,26.55,31.88,26.66,31.72,68.98,58.01,20.65,0,186383.7,10.16,11.05,12.21,0,-5.33,-5.067,13.16,93,2.598
101,2014-12-11T12:00,2014,345,1200,0,68.05,57.83,69,57.92,68.02,55.91,26.5,31.82,26.6,31.66,68.97,58.02,20.61,0,185917.6,10.21,11.08,12.11,0,-5.319,-5.06,13.17,97,2.709
101,2014-12-11T13:00,2014,345,1300,0,68.08,57.87,69.04,57.96,68.06,55.96,26.43,31.79,26.54,31.63,69.03,58.08,20.64,0,186084.8,10.21,11.08,12.09,0,-5.357,-5.097,13.17,98,2.737
101,2014-12-11T14:00,2014,345,1400,0,68.07,57.86,69.04,57.95,68.05,55.86,26.39,31.74,26.49,31.59,69.02,58.04,20.67,0,186922.6,10.21,11.09,12.19,0,-5.344,-5.094,13.17,96,2.682
101,2014-12-11T15:00,2014,345,1500,0,68.06,57.83,69.03,57.92,68.04,55.84,26.34,31.67,26.44,31.53,69.02,58,20.66,0,187081.5,10.23,11.11,12.19,0,-5.325,-5.082,13.17,97,2.709
101,2014-12-11T16:00,2014,345,1600,0,68.08,57.8,69.05,57.88,68.06,55.72,26.27,31.61,26.38,31.46,69.03,57.91,20.51,0,187072.1,10.27,11.17,12.33,0,-5.339,-5.083,13.17,97,2.709
101,2014-12-11T17:00,2014,345,1700,0,68.07,57.76,69.06,57.83,68.07,55.85,26.2,31.55,26.3,31.4,69.04,57.94,20.35,0,185491.6,10.31,11.23,12.22,0,-5.35,-5.101,13.17,95,2.654
101,2014-12-11T18:00,2014,345,1800,0,68.05,57.76,69.03,57.85,68.02,55.87,26.12,31.48,26.23,31.34,69,57.94,20.55,0,186568.6,10.29,11.18,12.15,0,-5.357,-5.104,13.18,96,2.682
101,2014-12-11T19:00,2014,345,1900,0,68.06,57.77,69.04,57.87,68.03,55.8,26.06,31.43,26.18,31.3,69.02,57.95,20.53,0,186700.2,10.29,11.16,12.23,0,-5.368,-5.118,13.18,96,2.682
101,2014-12-11T20:00,2014,345,2000,0,68.05,57.72,69.03,57.82,68.01,55.55,26,31.36,26.11,31.22,69,57.82,20.44,0,187651.9,10.33,11.2,12.46,0,-5.355,-5.107,13.17,96,2.682
101,2014-12-11T21:00,2014,345,2100,0,68.08,57.67,69.06,57.81,68.04,55.53,25.93,31.3,26.04,31.16,69.04,57.81,20.26,0,186971.8,10.41,11.25,12.52,0,-5.373,-5.121,13.17,95,2.654
101,2014-12-11T22:00,2014,345,2200,0,68.01,57.65,68.99,57.79,67.97,55.59,25.87,31.25,25.98,31.11,68.96,57.82,20.36,0,186592,10.36,11.2,12.38,0,-5.374,-5.127,13.17,95,2.654
101,2014-12-11T23:00,2014,345,2300,0,68.03,57.67,69.01,57.82,67.98,55.54,25.81,31.21,25.93,31.06,68.97,57.82,20.48,0,187994.9,10.37,11.19,12.44,0,-5.402,-5.125,13.18,96,2.682
101,2014-12-12T00:00,2014,346,2400,0,67.99,57.66,68.98,57.82,67.97,55.43,25.76,31.16,25.88,31.02,68.96,57.82,20.53,0,188691,10.33,11.16,12.54,0,-5.392,-5.136,13.18,96,2.682
101,2014-12-12T01:00,2014,346,100,0,68.01,57.66,69,57.79,67.97,55.44,25.72,31.09,25.83,30.96,68.97,57.8,20.55,0,189221,10.36,11.21,12.53,0,-5.373,-5.126,13.18,96,2.682
101,2014-12-12T02:00,2014,346,200,0,67.98,57.62,68.96,57.73,67.95,55.41,25.65,31.05,25.77,30.91,68.94,57.74,20.59,0,189822.3,10.36,11.23,12.54,0,-5.394,-5.145,13.18,97,2.709
101,2014-12-12T03:00,2014,346,300,0,67.97,57.5,68.95,57.66,67.94,55.33,25.56,30.94,25.68,30.79,68.94,57.66,20.63,0,191568.4,10.47,11.29,12.62,0,-5.388,-5.111,13.18,98,2.737
101,2014-12-12T04:00,2014,346,400,0,67.99,57.56,68.98,57.68,67.96,55.36,25.47,30.87,25.58,30.71,68.97,57.7,20.63,0,191306.7,10.43,11.3,12.6,0,-5.398,-5.127,13.18,97,2.709
101,2014-12-12T05:00,2014,346,500,0,67.98,57.49,68.96,57.63,67.94,55.27,25.38,30.78,25.49,30.64,68.95,57.65,20.54,0,191310.8,10.48,11.33,12.67,0,-5.405,-5.148,13.18,98,2.737
101,2014-12-12T06:00,2014,346,600,0,67.99,57.49,68.99,57.62,67.96,55.25,25.28,30.72,25.41,30.58,68.97,57.64,20.46,0,191108.3,10.51,11.37,12.72,0,-5.432,-5.178,13.18,97,2.709
101,2014-12-12T07:00,2014,346,700,0,67.97,57.47,68.96,57.6,67.95,55.25,25.2,30.64,25.32,30.5,68.95,57.62,20.37,0,190135.5,10.51,11.36,12.7,0,-5.443,-5.18,13.18,96,2.682
101,2014-12-12T08:00,2014,346,800,0,67.98,57.49,68.98,57.64,67.93,55.33,25.13,30.58,25.25,30.42,68.96,57.67,20.66,0,192124.2,10.49,11.33,12.6,0,-5.446,-5.168,13.18,98,2.737
101,2014-12-12T09:00,2014,346,900,0,68.02,57.6,69.02,57.7,67.98,55.44,25.09,30.57,25.21,30.4,69,57.77,20.69,0,191516.2,10.43,11.32,12.54,0,-5.487,-5.193,13.18,96,2.682
101,2014-12-12T10:00,2014,346,1000,0,67.96,57.62,68.98,57.75,67.93,55.32,24.79,30.1,24.9,30.17,68.98,57.81,20.47,0,188953.9,10.35,11.22,12.6,0,-5.315,-5.274,13.19,96,2.682
101,2014-12-12T11:00,2014,346,1100,0,67.95,57.64,68.98,57.77,67.93,55.36,24.54,29.81,24.65,29.94,68.98,57.84,20.4,0,187712.5,10.31,11.21,12.56,0,-5.268,-5.291,13.19,94,2.626
101,2014-12-12T12:00,2014,346,1200,0,67.95,57.7,68.97,57.83,67.92,55.3,24.46,29.77,24.57,29.89,68.97,57.87,20.15,0,185056.1,10.25,11.14,12.61,0,-5.309,-5.329,13.19,93,2.598
101,2014-12-12T13:00,2014,346,1300,0,67.94,57.8,68.96,57.91,67.92,55.18,24.48,29.81,24.6,29.92,68.96,57.88,20.34,0,186444.3,10.14,11.05,12.74,0,-5.326,-5.323,13.19,94,2.626
101,2014-12-12T14:00,2014,346,1400,0,67.95,57.8,68.98,57.91,67.92,55.31,24.53,29.87,24.65,29.96,68.98,57.92,20.25,0,185075.7,10.15,11.07,12.61,0,-5.337,-5.313,13.19,93,2.598
101,2014-12-12T15:00,2014,346,1500,0,67.95,57.77,68.97,57.89,67.93,55.46,24.56,29.9,24.68,29.98,68.97,57.96,20.39,0,185649,10.18,11.07,12.46,0,-5.343,-5.3,13.19,94,2.626
101,2014-12-12T16:00,2014,346,1600,0,67.94,57.74,68.96,57.86,67.92,55.5,24.55,29.88,24.67,29.98,68.97,57.94,20.38,0,185655.4,10.21,11.1,12.42,0,-5.33,-5.308,13.19,93,2.598
101,2014-12-12T17:00,2014,346,1700,0,67.94,57.62,68.95,57.77,67.92,55.4,24.49,29.81,24.61,29.91,68.97,57.86,20.21,0,185708.2,10.32,11.19,12.52,0,-5.313,-5.306,13.2,93,2.598
101,2014-12-12T18:00,2014,346,1800,0,67.92,57.58,68.91,57.72,67.91,55.37,24.38,29.69,24.49,29.81,68.93,57.85,20.39,0,187628,10.34,11.2,12.54,0,-5.309,-5.316,13.19,93,2.598
101,2014-12-12T19:00,2014,346,1900,0,67.92,57.56,68.91,57.7,67.91,55.34,24.3,29.61,24.41,29.73,68.92,57.82,20.45,0,188540.9,10.36,11.21,12.57,0,-5.313,-5.314,13.19,96,2.682
101,2014-12-12T20:00,2014,346,2000,0,67.92,57.55,68.9,57.7,67.9,55.29,24.22,29.55,24.34,29.67,68.91,57.8,20.57,0,189824.6,10.37,11.2,12.6,0,-5.334,-5.328,13.19,94,2.626
101,2014-12-12T21:00,2014,346,2100,0,67.93,57.55,68.92,57.7,67.91,55.27,24.14,29.48,24.27,29.59,68.93,57.79,20.49,0,189424.4,10.37,11.22,12.64,0,-5.336,-5.318,13.19,95,2.654
101,2014-12-12T22:00,2014,346,2200,0,67.92,57.53,68.9,57.7,67.87,55.25,24.08,29.43,24.2,29.54,68.9,57.79,20.56,0,189903.3,10.39,11.2,12.61,0,-5.358,-5.34,13.19,95,2.654
101,2014-12-12T23:00,2014,346,2300,0,67.92,57.56,68.91,57.7,67.9,55.27,24.03,29.39,24.16,29.49,68.92,57.8,20.59,0,190112.8,10.36,11.21,12.62,0,-5.361,-5.329,13.19,94,2.626
101,2014-12-13T00:00,2014,347,2400,0,67.9,57.46,68.91,57.62,67.87,55.2,23.93,29.3,24.05,29.42,68.92,57.72,20.28,0,188344.2,10.44,11.28,12.67,0,-5.362,-5.362,13.19,95,2.654
101,2014-12-13T01:00,2014,347,100,0,67.91,57.46,68.9,57.61,67.84,55.14,23.85,29.23,23.96,29.34,68.9,57.7,20.33,0,188959.9,10.44,11.29,12.7,0,-5.38,-5.378,13.19,94,2.626
101,2014-12-13T02:00,2014,347,200,0,67.88,57.44,68.88,57.57,67.83,55.12,23.79,29.19,23.91,29.31,68.9,57.66,20.27,0,188565.3,10.44,11.31,12.7,0,-5.4,-5.399,13.2,94,2.626
101,2014-12-13T03:00,2014,347,300,0,67.89,57.45,68.89,57.59,67.82,55.2,23.7,29.09,23.82,29.22,68.9,57.7,20.35,0,188739.5,10.44,11.29,12.62,0,-5.39,-5.395,13.2,95,2.654
101,2014-12-13T04:00,2014,347,400,0,67.87,57.43,68.89,57.57,67.81,55.24,23.62,29.02,23.73,29.16,68.9,57.7,20.33,0,188464.6,10.44,11.32,12.57,0,-5.399,-5.421,13.2,94,2.626
101,2014-12-13T05:00,2014,347,500,0,67.86,57.45,68.87,57.58,67.81,55.19,23.6,29.03,23.72,29.14,68.89,57.69,20.3,0,188250.5,10.42,11.3,12.62,0,-5.431,-5.428,13.2,94,2.626
101,2014-12-13T06:00,2014,347,600,0,67.84,57.41,68.86,57.53,67.81,55.17,23.55,28.98,23.65,29.11,68.89,57.67,20.22,0,187837,10.44,11.33,12.64,0,-5.428,-5.453,13.2,94,2.626
101,2014-12-13T07:00,2014,347,700,0,67.83,57.39,68.84,57.53,67.81,55.07,23.48,28.91,23.58,29.04,68.87,57.61,20.2,0,188099.7,10.44,11.31,12.74,0,-5.436,-5.455,13.2,94,2.626
101,2014-12-13T08:00,2014,347,800,0,67.82,57.42,68.84,57.52,67.79,55.03,23.44,28.88,23.55,29,68.86,57.61,20.26,0,188625,10.4,11.31,12.76,0,-5.444,-5.449,13.2,95,2.654
101,2014-12-13T09:00,2014,347,900,0,67.82,57.44,68.84,57.6,67.79,55.11,23.38,28.85,23.49,28.97,68.87,57.68,20.42,0,189110.8,10.38,11.24,12.69,0,-5.466,-5.481,13.2,94,2.626
101,2014-12-13T10:00,2014,347,1000,0,67.84,57.55,68.85,57.72,67.81,55.19,23.42,28.9,23.53,29,68.87,57.78,20.5,0,188469,10.29,11.13,12.62,0,-5.47,-5.473,13.2,95,2.654
101,2014-12-13T11:00,2014,347,1100,0,67.87,57.6,68.88,57.76,67.82,55.3,23.53,29.02,23.64,29.12,68.88,57.83,20.31,0,186042.4,10.27,11.12,12.52,0,-5.493,-5.489,13.2,93,2.598
101,2014-12-13T12:00,2014,347,1200,0,67.9,57.7,68.9,57.87,67.84,55.42,23.69,29.19,23.8,29.28,68.9,57.91,20.28,0,184315.7,10.2,11.03,12.42,0,-5.497,-5.483,13.2,92,2.57
101,2014-12-13T13:00,2014,347,1300,0,67.92,57.88,68.9,58.05,67.88,55.74,23.95,29.45,24.06,29.52,68.9,58.16,20.47,0,182596.6,10.04,10.85,12.14,0,-5.5,-5.464,13.2,91,2.542
101,2014-12-13T14:00,2014,347,1400,0,67.96,58.04,68.97,58.22,67.93,56.05,24.31,29.78,24.42,29.84,68.95,58.35,20.54,0,180584.6,9.92,10.76,11.88,0,-5.478,-5.415,13.19,90,2.514
101,2014-12-13T15:00,2014,347,1500,0,67.95,58.01,68.96,58.16,67.92,55.97,24.64,30.08,24.77,30.14,68.94,58.27,20.37,0,179930.3,9.94,10.81,11.95,0,-5.437,-5.367,13.19,90,2.514
101,2014-12-13T16:00,2014,347,1600,0,67.99,57.94,69,58.07,67.95,55.84,24.83,30.19,24.96,30.26,68.99,58.19,20.24,0,180908.4,10.05,10.93,12.11,0,-5.357,-5.294,13.19,91,2.542
101,2014-12-13T17:00,2014,347,1700,0,67.95,57.81,68.97,57.93,67.92,55.67,24.9,30.23,25.03,30.31,68.96,58.05,20.16,0,181960.3,10.14,11.04,12.25,0,-5.331,-5.274,13.19,91,2.542
101,2014-12-13T18:00,2014,347,1800,0,67.95,57.74,68.96,57.88,67.92,55.74,24.84,30.15,24.98,30.23,68.96,58.03,20.43,0,184695,10.22,11.09,12.18,0,-5.305,-5.257,13.19,92,2.57
101,2014-12-13T19:00,2014,347,1900,0,67.95,57.73,68.97,57.87,67.92,55.69,24.76,30.05,24.89,30.15,68.97,58.02,20.54,0,186061.6,10.22,11.1,12.23,0,-5.29,-5.258,13.19,93,2.598
101,2014-12-13T20:00,2014,347,2000,0,67.93,57.61,68.93,57.78,67.91,55.66,24.63,29.91,24.76,30.03,68.94,57.93,20.53,0,186934.7,10.31,11.15,12.25,0,-5.281,-5.271,13.19,93,2.598
101,2014-12-13T21:00,2014,347,2100,0,67.92,57.58,68.92,57.73,67.92,55.5,24.48,29.76,24.6,29.88,68.93,57.87,20.61,0,188947.4,10.35,11.19,12.42,0,-5.285,-5.278,13.19,95,2.654
101,2014-12-13T22:00,2014,347,2200,0,67.92,57.52,68.92,57.7,67.92,55.55,24.29,29.59,24.4,29.72,68.94,57.86,20.5,0,188151.1,10.4,11.22,12.36,0,-5.295,-5.321,13.19,94,2.626
101,2014-12-13T23:00,2014,347,2300,0,67.91,57.44,68.89,57.58,67.88,55.42,24.11,29.43,24.22,29.57,68.9,57.76,20.43,0,188987.3,10.47,11.32,12.46,0,-5.32,-5.342,13.19,95,2.654
101,2014-12-14T00:00,2014,348,2400,0,67.88,57.44,68.89,57.57,67.85,55.31,23.95,29.3,24.06,29.43,68.9,57.72,20.49,0,189844.6,10.45,11.32,12.54,0,-5.349,-5.363,13.2,95,2.654
101,2014-12-14T01:00,2014,348,100,0,67.87,57.38,68.87,57.52,67.83,55.38,23.83,29.2,23.95,29.33,68.89,57.71,20.45,0,189399.6,10.49,11.35,12.45,0,-5.374,-5.385,13.2,94,2.626
101,2014-12-14T02:00,2014,348,200,0,67.85,57.35,68.87,57.49,67.81,55.39,23.68,29.07,23.8,29.2,68.9,57.7,20.51,0,190004.7,10.5,11.38,12.42,0,-5.384,-5.401,13.2,95,2.654
101,2014-12-14T03:00,2014,348,300,0,67.82,57.32,68.82,57.46,67.8,55.34,23.53,28.93,23.65,29.07,68.85,57.68,20.54,0,190375.6,10.5,11.36,12.46,0,-5.403,-5.423,13.2,95,2.654
101,2014-12-14T04:00,2014,348,400,0,67.82,57.38,68.82,57.5,67.79,55.27,23.42,28.86,23.54,28.99,68.85,57.68,20.53,0,190060.1,10.44,11.32,12.51,0,-5.433,-5.449,13.2,95,2.654
101,2014-12-14T05:00,2014,348,500,0,67.77,57.3,68.79,57.42,67.74,55.21,23.32,28.75,23.44,28.89,68.81,57.62,20.56,0,190852.9,10.48,11.37,12.53,0,-5.436,-5.448,13.2,95,2.654
101,2014-12-14T06:00,2014,348,600,0,67.79,57.3,68.8,57.42,67.76,55.17,23.2,28.65,23.31,28.79,68.83,57.6,20.51,0,190821.4,10.49,11.38,12.58,0,-5.458,-5.48,13.21,95,2.654
101,2014-12-14T07:00,2014,348,700,0,67.8,57.48,68.81,57.59,67.77,55.35,23.17,28.67,23.29,28.8,68.83,57.78,20.58,0,188717.8,10.33,11.21,12.42,0,-5.502,-5.509,13.21,94,2.626
101,2014-12-14T08:00,2014,348,800,0,67.8,57.52,68.82,57.67,67.77,55.38,23.2,28.72,23.31,28.85,68.84,57.82,20.55,0,187683.9,10.28,11.15,12.39,0,-5.518,-5.532,13.21,94,2.626
101,2014-12-14T09:00,2014,348,900,0,67.82,57.63,68.84,57.78,67.78,55.4,23.28,28.79,23.39,28.9,68.84,57.89,20.58,0,186858.6,10.19,11.06,12.38,0,-5.508,-5.505,13.21,93,2.598
101,2014-12-14T10:00,2014,348,1000,0,67.86,57.8,68.88,57.92,67.82,55.64,23.49,29.01,23.61,29.1,68.87,58.08,20.57,0,184409.2,10.06,10.95,12.17,0,-5.518,-5.488,13.21,92,2.57
101,2014-12-14T11:00,2014,348,1100,0,67.9,57.94,68.9,58.06,67.87,55.96,23.8,29.32,23.92,29.4,68.89,58.26,20.49,0,181012.8,9.96,10.84,11.9,0,-5.526,-5.483,13.2,90,2.514
101,2014-12-14T12:00,2014,348,1200,0,67.92,58.06,68.93,58.21,67.89,56.16,24.19,29.73,24.3,29.77,68.91,58.4,20.51,0,178955.5,9.86,10.71,11.73,0,-5.533,-5.467,13.2,89,2.486
101,2014-12-14T13:00,2014,348,1300,0,67.95,58.17,68.96,58.31,67.92,56.4,24.58,30.08,24.69,30.13,68.93,58.52,20.55,0,177291,9.78,10.66,11.52,0,-5.493,-5.439,13.2,88,2.458
101,2014-12-14T14:00,2014,348,1400,0,67.99,58.23,69,58.37,67.95,56.32,24.91,30.33,25.02,30.39,68.97,58.54,20.57,0,177851.6,9.76,10.63,11.63,0,-5.421,-5.371,13.2,89,2.486
101,2014-12-14T15:00,2014,348,1500,0,68.02,58.3,69.04,58.42,67.98,56.31,25.24,30.6,25.36,30.66,69,58.56,20.66,0,178615.4,9.73,10.62,11.67,0,-5.365,-5.296,13.19,88,2.458
101,2014-12-14T16:00,2014,348,1600,0,68.01,58.18,69.01,58.28,67.97,56.19,25.46,30.75,25.59,30.81,68.98,58.42,20.53,0,179310.3,9.83,10.73,11.78,0,-5.286,-5.226,13.18,90,2.514
101,2014-12-14T17:00,2014,348,1700,0,68.02,58.06,69.03,58.18,67.98,56.03,25.51,30.74,25.63,30.81,69.01,58.31,20.29,0,179566.3,9.96,10.85,11.95,0,-5.234,-5.183,13.18,89,2.486
101,2014-12-14T18:00,2014,348,1800,0,68,58.03,69.01,58.17,67.96,56.07,25.47,30.69,25.6,30.78,68.99,58.32,20.45,0,180537.4,9.97,10.84,11.89,0,-5.215,-5.181,13.18,90,2.514
101,2014-12-14T19:00,2014,348,1900,0,67.98,57.99,68.99,58.12,67.97,55.98,25.45,30.67,25.57,30.76,68.97,58.25,20.3,0,180106,9.99,10.87,11.98,0,-5.221,-5.196,13.18,89,2.486
101,2014-12-14T20:00,2014,348,2000,0,67.99,57.97,69,58.11,67.95,56.01,25.47,30.7,25.58,30.77,68.97,58.24,20.4,0,181016.4,10.02,10.88,11.95,0,-5.237,-5.185,13.18,90,2.514
101,2014-12-14T21:00,2014,348,2100,0,67.98,57.97,68.99,58.12,67.96,56.01,25.42,30.66,25.53,30.74,68.97,58.24,20.37,0,180652.1,10.01,10.88,11.95,0,-5.247,-5.207,13.18,90,2.514
101,2014-12-14T22:00,2014,348,2200,0,67.96,57.94,68.96,58.09,67.93,55.88,25.37,30.61,25.48,30.69,68.94,58.19,20.52,0,182485.2,10.02,10.87,12.05,0,-5.243,-5.21,13.18,91,2.542
101,2014-12-14T23:00,2014,348,2300,0,67.97,57.94,68.97,58.1,67.94,55.82,25.27,30.5,25.39,30.6,68.96,58.18,20.64,0,184083,10.03,10.87,12.12,0,-5.227,-5.205,13.18,91,2.542
101,2014-12-15T00:00,2014,349,2400,0,67.96,57.94,68.97,58.1,67.93,55.77,25.2,30.45,25.33,30.53,68.96,58.18,20.57,0,183590.8,10.02,10.88,12.15,0,-5.245,-5.207,13.18,91,2.542
101,2014-12-15T01:00,2014,349,100,0,67.96,57.91,68.96,58.08,67.92,55.78,25.17,30.43,25.28,30.51,68.95,58.17,20.53,0,183276.7,10.04,10.88,12.14,0,-5.261,-5.227,13.18,91,2.542
101,2014-12-15T02:00,2014,349,200,0,67.97,57.93,68.98,58.08,67.94,55.94,25.11,30.4,25.21,30.47,68.97,58.21,20.58,0,183042.9,10.04,10.9,12,0,-5.297,-5.268,13.18,91,2.542
101,2014-12-15T03:00,2014,349,300,0,67.93,57.89,68.94,58.04,67.91,55.9,25.05,30.36,25.15,30.44,68.93,58.18,20.57,0,183084.8,10.04,10.9,12.01,0,-5.306,-5.287,13.18,90,2.514
101,2014-12-15T04:00,2014,349,400,0,67.93,57.87,68.95,58.01,67.91,55.88,24.97,30.31,25.06,30.38,68.94,58.16,20.51,0,182949.5,10.06,10.94,12.03,0,-5.335,-5.32,13.18,91,2.542
101,2014-12-15T05:00,2014,349,500,0,67.97,57.86,68.98,58,67.94,55.97,24.9,30.23,24.98,30.31,68.98,58.18,20.43,0,182420.7,10.1,10.98,11.97,0,-5.333,-5.324,13.18,91,2.542
101,2014-12-15T06:00,2014,349,600,0,67.95,57.82,68.96,57.94,67.93,55.95,24.84,30.18,24.93,30.26,68.96,58.15,20.26,0,181275.8,10.13,11.02,11.98,0,-5.347,-5.335,13.18,90,2.514
101,2014-12-15T07:00,2014,349,700,0,67.94,57.79,68.94,57.91,67.91,55.83,24.78,30.15,24.88,30.23,68.94,58.07,20.24,0,181890.1,10.15,11.04,12.09,0,-5.362,-5.355,13.19,90,2.514
101,2014-12-15T08:00,2014,349,800,0,67.94,57.84,68.95,57.96,67.92,55.75,24.73,30.08,24.82,30.16,68.95,58.09,20.6,0,185034.2,10.1,11,12.17,0,-5.352,-5.341,13.19,91,2.542
101,2014-12-15T09:00,2014,349,900,0,67.94,57.87,68.95,57.98,67.92,55.9,24.66,29.99,24.76,30.1,68.95,58.17,20.57,0,183694.8,10.07,10.97,12.02,0,-5.331,-5.334,13.19,91,2.542
101,2014-12-15T10:00,2014,349,1000,0,67.94,57.88,68.95,58.03,67.92,55.94,24.7,30.05,24.81,30.15,68.94,58.2,20.6,0,183307.6,10.06,10.93,11.97,0,-5.349,-5.335,13.19,91,2.542
101,2014-12-15T11:00,2014,349,1100,0,67.98,58.02,69,58.17,67.94,56,24.82,30.14,24.95,30.24,68.98,58.31,20.52,0,181424.5,9.96,10.82,11.94,0,-5.316,-5.288,13.19,89,2.486
101,2014-12-15T12:00,2014,349,1200,0,67.89,58.65,68.9,58.12,67.85,55.85,24.13,29.48,24.28,29.56,68.94,58.52,20.51,0,177330.4,9.23,10.78,12,0,-5.342,-5.283,13.19,87,2.43
101,2014-12-15T13:00,2014,349,1300,0,67.98,58.26,69,58.3,67.94,55.92,24.6,30.01,24.71,30.12,68.98,58.42,20.45,0,179145,9.73,10.7,12.02,0,-5.412,-5.413,13.19,89,2.486
101,2014-12-15T14:00,2014,349,1400,0,67.98,58.29,68.98,58.36,67.94,55.7,25.03,30.39,25.15,30.47,68.97,58.35,20.48,0,180026.5,9.69,10.62,12.24,0,-5.356,-5.32,13.19,88,2.458
101,2014-12-15T15:00,2014,349,1500,0,68.03,58.31,69.04,58.33,67.98,55.87,25.32,30.59,25.45,30.68,69.02,58.41,20.46,0,179800.5,9.72,10.71,12.11,0,-5.265,-5.231,13.18,89,2.486
101,2014-12-15T16:00,2014,349,1600,0,67.99,58.16,68.98,58.16,67.95,55.79,25.48,30.69,25.62,30.8,68.98,58.28,20.39,0,180595.9,9.83,10.81,12.16,0,-5.204,-5.181,13.18,89,2.486
101,2014-12-15T17:00,2014,349,1700,0,67.96,57.99,68.95,58.01,67.94,55.48,25.47,30.62,25.59,30.76,68.96,58.05,20.24,0,182467.3,9.98,10.94,12.46,0,-5.151,-5.161,13.18,90,2.514
101,2014-12-15T18:00,2014,349,1800,0,67.94,57.88,68.93,57.89,67.91,55.22,25.31,30.43,25.43,30.57,68.95,57.9,20.34,0,185529.8,10.05,11.04,12.69,0,-5.119,-5.136,13.18,92,2.57
101,2014-12-15T19:00,2014,349,1900,0,67.92,57.81,68.92,57.81,67.9,55.26,25.07,30.19,25.19,30.35,68.95,57.87,20.47,0,187155.6,10.11,11.11,12.64,0,-5.116,-5.152,13.18,92,2.57
101,2014-12-15T20:00,2014,349,2000,0,67.9,57.74,68.89,57.72,67.88,54.97,24.81,29.96,24.93,30.11,68.9,57.75,20.54,0,189988.2,10.17,11.17,12.91,0,-5.155,-5.184,13.19,93,2.598
101,2014-12-15T21:00,2014,349,2100,0,67.91,57.69,68.9,57.63,67.88,54.85,24.48,29.62,24.61,29.83,68.92,57.69,20.47,0,190822.7,10.21,11.26,13.04,0,-5.135,-5.215,13.19,94,2.626
101,2014-12-15T22:00,2014,349,2200,0,67.89,57.65,68.88,57.63,67.87,54.82,24.22,29.4,24.35,29.61,68.9,57.65,20.56,0,191718.5,10.24,11.25,13.05,0,-5.18,-5.265,13.2,94,2.626
101,2014-12-15T23:00,2014,349,2300,0,67.88,57.59,68.87,57.52,67.84,54.64,23.96,29.2,24.07,29.37,68.9,57.54,20.49,0,192754.6,10.29,11.35,13.21,0,-5.239,-5.295,13.2,95,2.654
101,2014-12-16T00:00,2014,350,2400,0,67.83,57.52,68.83,57.47,67.81,54.86,23.68,28.97,23.78,29.15,68.87,57.59,20.32,0,190036,10.31,11.37,12.95,0,-5.296,-5.367,13.2,93,2.598
101,2014-12-16T01:00,2014,350,100,0,67.81,57.48,68.8,57.39,67.76,55.2,23.38,28.76,23.46,28.93,68.84,57.68,20.31,0,188150.7,10.32,11.41,12.57,0,-5.382,-5.463,13.2,93,2.598
101,2014-12-16T02:00,2014,350,200,0,67.76,57.43,68.78,57.33,67.69,55.2,23.12,28.55,23.2,28.71,68.78,57.66,20.3,0,187835.6,10.33,11.44,12.49,0,-5.431,-5.509,13.21,92,2.57
101,2014-12-16T03:00,2014,350,300,0,67.71,57.4,68.77,57.31,67.68,55.19,22.92,28.38,23.01,28.55,68.78,57.63,20.32,0,188035.7,10.31,11.46,12.5,0,-5.46,-5.54,13.21,92,2.57
101,2014-12-16T04:00,2014,350,400,0,67.71,57.37,68.74,57.32,67.67,55.02,22.8,28.3,22.89,28.46,68.78,57.57,20.28,0,188497.8,10.34,11.42,12.66,0,-5.501,-5.572,13.21,93,2.598
101,2014-12-16T05:00,2014,350,500,0,67.7,57.4,68.75,57.35,67.66,54.89,22.65,28.18,22.73,28.32,68.78,57.54,20.18,0,187853.6,10.3,11.4,12.77,0,-5.531,-5.589,13.21,93,2.598
101,2014-12-16T06:00,2014,350,600,0,67.69,57.48,68.73,57.47,67.65,54.77,22.65,28.2,22.73,28.34,68.76,57.56,20.12,0,186651.8,10.21,11.26,12.87,0,-5.551,-5.604,13.21,92,2.57
101,2014-12-16T07:00,2014,350,700,0,67.73,57.62,68.77,57.61,67.69,54.84,22.74,28.33,22.83,28.44,68.79,57.68,20.24,0,186460.7,10.11,11.16,12.85,0,-5.581,-5.614,13.21,92,2.57
101,2014-12-16T08:00,2014,350,800,0,67.72,57.71,68.76,57.71,67.69,54.92,22.86,28.45,22.93,28.55,68.79,57.76,20.53,0,187558.2,10.01,11.05,12.77,0,-5.588,-5.614,13.21,92,2.57
101,2014-12-16T09:00,2014,350,900,0,67.76,57.83,68.79,57.82,67.71,55.11,22.99,28.6,23.05,28.69,68.81,57.9,20.58,0,186129.8,9.93,10.97,12.6,0,-5.608,-5.632,13.21,92,2.57
101,2014-12-16T10:00,2014,350,1000,0,67.79,57.9,68.79,57.9,67.73,55.34,23.19,28.78,23.26,28.87,68.82,58.02,20.59,0,184412.8,9.88,10.89,12.39,0,-5.596,-5.618,13.21,90,2.514
101,2014-12-16T11:00,2014,350,1100,0,67.81,57.96,68.82,57.96,67.78,55.3,23.4,28.97,23.47,29.07,68.86,58.04,20.41,0,183041.7,9.85,10.87,12.49,0,-5.57,-5.6,13.21,90,2.514
101,2014-12-16T12:00,2014,350,1200,0,67.85,58.06,68.86,58.08,67.81,55.58,23.64,29.22,23.69,29.29,68.88,58.21,20.46,0,181233,9.79,10.78,12.23,0,-5.585,-5.6,13.21,89,2.486
101,2014-12-16T13:00,2014,350,1300,0,67.9,58.2,68.9,58.21,67.87,55.67,23.92,29.49,23.99,29.56,68.9,58.3,20.53,0,180654,9.7,10.69,12.19,0,-5.568,-5.565,13.2,89,2.486
101,2014-12-16T14:00,2014,350,1400,0,67.91,58.15,68.89,58.17,67.87,55.64,24.14,29.66,24.19,29.72,68.9,58.25,20.47,0,180817.3,9.76,10.73,12.23,0,-5.526,-5.537,13.2,89,2.486
101,2014-12-16T15:00,2014,350,1500,0,67.92,58.21,68.9,58.2,67.9,55.75,24.28,29.75,24.33,29.83,68.9,58.3,20.6,0,181217.4,9.71,10.7,12.15,0,-5.467,-5.505,13.2,89,2.486
101,2014-12-16T16:00,2014,350,1600,0,67.92,58.18,68.92,58.16,67.92,55.75,24.39,29.82,24.45,29.91,68.94,58.29,20.56,0,181430.6,9.74,10.76,12.17,0,-5.424,-5.461,13.2,89,2.486
101,2014-12-16T17:00,2014,350,1700,0,67.93,58.11,68.92,58.06,67.9,55.71,24.41,29.79,24.46,29.9,68.94,58.23,20.32,0,180292.6,9.81,10.85,12.19,0,-5.372,-5.445,13.2,89,2.486
101,2014-12-16T18:00,2014,350,1800,0,67.92,58.07,68.9,58.01,67.87,55.66,24.36,29.71,24.41,29.83,68.93,58.21,20.22,0,179878.7,9.85,10.89,12.21,0,-5.346,-5.416,13.2,88,2.458
101,2014-12-16T19:00,2014,350,1900,0,67.92,58.12,68.9,58.03,67.87,55.72,24.32,29.66,24.35,29.78,68.93,58.23,20.48,0,181532.8,9.8,10.87,12.14,0,-5.339,-5.427,13.2,90,2.514
101,2014-12-16T20:00,2014,350,2000,0,67.92,58.14,68.91,58.06,67.87,55.74,24.31,29.67,24.34,29.79,68.94,58.25,20.54,0,181688.4,9.77,10.85,12.14,0,-5.356,-5.447,13.2,89,2.486
101,2014-12-16T21:00,2014,350,2100,0,67.93,58.26,68.93,58.2,67.91,55.83,24.46,29.83,24.52,29.94,68.94,58.37,20.68,0,181414.5,9.67,10.73,12.09,0,-5.372,-5.425,13.19,89,2.486
101,2014-12-16T22:00,2014,350,2200,0,67.93,58.23,68.93,58.18,67.9,55.85,24.54,29.89,24.57,30,68.95,58.36,20.63,0,181033.4,9.7,10.75,12.05,0,-5.353,-5.421,13.19,89,2.486
101,2014-12-16T23:00,2014,350,2300,0,67.94,58.28,68.95,58.23,67.92,55.9,24.6,29.96,24.64,30.06,68.97,58.4,20.61,0,180290,9.66,10.72,12.02,0,-5.361,-5.417,13.19,89,2.486
101,2014-12-17T00:00,2014,351,2400,0,67.96,58.23,68.96,58.14,67.93,55.79,24.78,30.12,24.83,30.21,68.99,58.31,20.24,0,178658.5,9.73,10.83,12.13,0,-5.34,-5.379,13.2,88,2.458
101,2014-12-17T01:00,2014,351,100,0,67.96,58.23,68.96,58.11,67.91,55.77,24.84,30.15,24.91,30.26,68.97,58.28,20.27,0,179138,9.73,10.85,12.14,0,-5.318,-5.35,13.19,89,2.486
