id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-12-17T02:00,2014,351,200,0,67.98,58.28,68.98,58.15,67.92,55.79,24.9,30.21,24.98,30.31,68.98,58.34,20.22,0,178316.3,9.7,10.83,12.13,0,-5.313,-5.339,13.19,88,2.458
101,2014-12-17T03:00,2014,351,300,0,67.99,58.34,69,58.2,67.92,55.85,24.99,30.29,25.06,30.4,68.99,58.37,20.26,0,177907.9,9.65,10.8,12.06,0,-5.304,-5.34,13.19,88,2.458
101,2014-12-17T04:00,2014,351,400,0,68.02,58.38,69.04,58.27,67.96,55.87,25.17,30.45,25.28,30.56,69,58.42,20.23,0,177546.4,9.64,10.77,12.09,0,-5.278,-5.279,13.18,87,2.43
101,2014-12-17T05:00,2014,351,500,0,68.03,58.43,69.06,58.36,67.98,55.95,25.4,30.66,25.52,30.76,69.01,58.47,20.22,0,176523.5,9.6,10.69,12.03,0,-5.259,-5.242,13.18,88,2.458
101,2014-12-17T06:00,2014,351,600,0,68.06,58.49,69.07,58.45,68.01,55.99,25.68,30.92,25.8,31,69.04,58.51,20.16,0,175456.6,9.58,10.62,12.02,0,-5.245,-5.207,13.18,87,2.43
101,2014-12-17T07:00,2014,351,700,0,68.03,58.3,69.04,58.27,67.97,55.6,25.84,31.05,25.96,31.12,69,58.25,20.16,0,179059.3,9.74,10.77,12.37,0,-5.202,-5.156,13.18,88,2.458
101,2014-12-17T08:00,2014,351,800,0,68.08,58.35,69.07,58.33,68.01,55.84,25.86,31.04,25.98,31.12,69.06,58.38,20.45,0,180350.3,9.73,10.74,12.18,0,-5.177,-5.138,13.18,89,2.486
101,2014-12-17T09:00,2014,351,900,0,68.08,58.36,69.07,58.35,68.03,55.96,25.92,31.1,26.05,31.17,69.06,58.46,20.65,0,181300.7,9.72,10.72,12.07,0,-5.175,-5.116,13.18,90,2.514
101,2014-12-17T10:00,2014,351,1000,0,68.08,58.48,69.06,58.45,68.05,56.04,26,31.17,26.13,31.24,69.06,58.53,20.54,0,178778.1,9.6,10.61,12.01,0,-5.176,-5.109,13.18,88,2.458
101,2014-12-17T11:00,2014,351,1100,0,68.08,58.61,69.06,58.6,68.06,56.19,26.14,31.31,26.27,31.37,69.06,58.68,20.54,0,176429.6,9.46,10.47,11.87,0,-5.17,-5.102,13.18,88,2.458
101,2014-12-17T12:00,2014,351,1200,0,68.08,58.77,69.06,58.77,68.06,56.28,26.36,31.52,26.48,31.57,69.04,58.8,20.64,0,174980.4,9.32,10.29,11.78,0,-5.162,-5.098,13.17,87,2.43
101,2014-12-17T13:00,2014,351,1300,0,68.14,58.83,69.12,58.84,68.07,56.41,26.64,31.78,26.76,31.83,69.05,58.87,20.55,0,173475.6,9.32,10.28,11.66,0,-5.143,-5.076,13.16,86,2.402
101,2014-12-17T14:00,2014,351,1400,0,68.17,58.93,69.14,58.95,68.1,56.49,26.93,32.05,27.04,32.1,69.08,58.97,20.4,0,170977.6,9.24,10.19,11.61,0,-5.126,-5.065,13.16,84,2.346
101,2014-12-17T15:00,2014,351,1500,0,68.15,58.94,69.12,58.96,68.11,56.42,27.19,32.27,27.31,32.33,69.08,58.94,20.51,0,172095.6,9.22,10.16,11.69,0,-5.08,-5.02,13.16,86,2.402
101,2014-12-17T16:00,2014,351,1600,0,68.19,58.86,69.14,58.88,68.14,56.47,27.38,32.41,27.49,32.46,69.13,58.91,20.4,0,172301.3,9.33,10.26,11.68,0,-5.034,-4.97,13.16,85,2.374
101,2014-12-17T17:00,2014,351,1700,0,68.2,58.74,69.16,58.76,68.15,56.35,27.44,32.44,27.56,32.5,69.12,58.78,20.18,0,172472.9,9.46,10.39,11.8,0,-4.992,-4.939,13.16,86,2.402
101,2014-12-17T18:00,2014,351,1800,0,68.19,58.67,69.13,58.7,68.13,56.21,27.43,32.39,27.53,32.47,69.11,58.69,20.23,0,174143.1,9.52,10.43,11.92,0,-4.965,-4.935,13.15,86,2.402
101,2014-12-17T19:00,2014,351,1900,0,68.18,58.65,69.14,58.65,68.15,56.17,27.4,32.35,27.51,32.42,69.12,58.66,20.34,0,175766.4,9.53,10.49,11.98,0,-4.955,-4.909,13.15,88,2.458
101,2014-12-17T20:00,2014,351,2000,0,68.15,58.5,69.12,58.5,68.13,56.01,27.34,32.27,27.46,32.34,69.08,58.5,20.35,0,177969.8,9.65,10.62,12.11,0,-4.931,-4.888,13.15,88,2.458
101,2014-12-17T21:00,2014,351,2100,0,68.15,58.42,69.13,58.43,68.12,55.99,27.13,32.06,27.25,32.17,69.1,58.46,20.42,0,179534.7,9.73,10.69,12.14,0,-4.928,-4.921,13.16,89,2.486
101,2014-12-17T22:00,2014,351,2200,0,68.14,58.36,69.11,58.36,68.08,55.96,26.92,31.88,27.03,31.98,69.06,58.43,20.56,0,181229,9.78,10.74,12.12,0,-4.959,-4.948,13.16,89,2.486
101,2014-12-17T23:00,2014,351,2300,0,68.12,58.33,69.07,58.34,68.04,55.93,26.74,31.72,26.86,31.82,69.02,58.4,20.64,0,181886.5,9.79,10.73,12.11,0,-4.983,-4.959,13.16,91,2.542
101,2014-12-18T00:00,2014,352,2400,0,68.1,58.29,69.06,58.28,68.03,55.86,26.57,31.58,26.69,31.66,69.01,58.35,20.66,0,182710,9.81,10.77,12.17,0,-5.014,-4.964,13.16,90,2.514
101,2014-12-18T01:00,2014,352,100,0,68.08,58.28,69.06,58.28,68.03,55.85,26.36,31.41,26.49,31.49,69.03,58.35,20.63,0,182604,9.81,10.78,12.18,0,-5.044,-5.008,13.16,91,2.542
101,2014-12-18T02:00,2014,352,200,0,68.04,58.28,69.02,58.28,68.03,55.85,26.2,31.26,26.32,31.34,69.02,58.34,20.61,0,182022.4,9.76,10.75,12.19,0,-5.062,-5.025,13.17,91,2.542
101,2014-12-18T03:00,2014,352,300,0,68.05,58.29,69.03,58.29,68.04,55.85,26.05,31.16,26.17,31.24,69.03,58.36,20.68,0,182515.6,9.76,10.74,12.19,0,-5.109,-5.065,13.17,90,2.514
101,2014-12-18T04:00,2014,352,400,0,68.06,58.25,69.05,58.25,68.02,55.71,25.93,31.06,26.05,31.14,69.03,58.29,20.53,0,182470,9.81,10.8,12.3,0,-5.127,-5.093,13.17,91,2.542
101,2014-12-18T05:00,2014,352,500,0,68.06,58.2,69.06,58.19,68.02,55.53,25.81,30.97,25.92,31.04,69.04,58.18,20.43,0,183204.5,9.86,10.86,12.49,0,-5.151,-5.122,13.18,91,2.542
101,2014-12-18T06:00,2014,352,600,0,68.05,58.07,69.06,58.07,68,55.42,25.69,30.86,25.8,30.94,69.04,58.07,20.26,0,183443.7,9.97,10.98,12.57,0,-5.169,-5.139,13.18,91,2.542
101,2014-12-18T07:00,2014,352,700,0,68.04,58.04,69.05,58.05,67.99,55.53,25.57,30.76,25.69,30.84,69.03,58.09,20.25,0,182959.4,9.99,11,12.47,0,-5.184,-5.145,13.18,90,2.514
101,2014-12-18T08:00,2014,352,800,0,68,58.05,69.03,58.05,67.97,55.52,25.46,30.66,25.57,30.75,69,58.1,20.38,0,183777,9.96,10.99,12.44,0,-5.201,-5.181,13.18,91,2.542
101,2014-12-18T09:00,2014,352,900,0,68.02,58.17,69.05,58.17,67.98,55.68,25.38,30.62,25.5,30.69,69.03,58.22,20.61,0,183829.4,9.85,10.88,12.3,0,-5.234,-5.191,13.18,91,2.542
101,2014-12-18T10:00,2014,352,1000,0,68.01,58.2,69.04,58.2,67.98,55.73,25.34,30.58,25.45,30.66,69.01,58.26,20.57,0,182812.8,9.81,10.84,12.25,0,-5.24,-5.216,13.18,91,2.542
101,2014-12-18T11:00,2014,352,1100,0,68.05,58.27,69.07,58.28,67.99,55.81,25.34,30.6,25.44,30.68,69.04,58.34,20.49,0,181185.8,9.78,10.79,12.18,0,-5.263,-5.245,13.18,89,2.486
101,2014-12-18T12:00,2014,352,1200,0,68.04,58.36,69.05,58.37,67.99,55.91,25.4,30.7,25.48,30.76,69.02,58.42,20.5,0,179536.5,9.68,10.67,12.08,0,-5.307,-5.275,13.18,89,2.486
101,2014-12-18T13:00,2014,352,1300,0,68.05,58.36,69.06,58.38,68.01,55.91,25.47,30.76,25.55,30.83,69.04,58.42,20.53,0,179979.4,9.7,10.68,12.09,0,-5.293,-5.281,13.18,89,2.486
101,2014-12-18T14:00,2014,352,1400,0,68.03,58.37,69.05,58.39,67.99,55.94,25.52,30.81,25.59,30.88,69.01,58.44,20.5,0,179280.8,9.66,10.67,12.05,0,-5.292,-5.293,13.18,89,2.486
101,2014-12-18T15:00,2014,352,1500,0,68.07,58.42,69.07,58.43,67.99,55.97,25.63,30.91,25.72,30.98,69.03,58.5,20.59,0,179662.1,9.64,10.64,12.02,0,-5.278,-5.254,13.18,89,2.486
101,2014-12-18T16:00,2014,352,1600,0,68.07,58.39,69.06,58.39,68.02,55.89,25.71,30.97,25.81,31.03,69.04,58.44,20.57,0,180363.4,9.67,10.67,12.13,0,-5.259,-5.217,13.18,89,2.486
101,2014-12-18T17:00,2014,352,1700,0,68.06,58.23,69.06,58.23,68.02,55.63,25.71,30.93,25.82,30.99,69.04,58.23,20.25,0,180683.3,9.82,10.83,12.39,0,-5.215,-5.173,13.18,90,2.514
101,2014-12-18T18:00,2014,352,1800,0,68.05,58.18,69.05,58.18,68.01,55.63,25.67,30.88,25.77,30.95,69.04,58.19,20.27,0,181286.4,9.87,10.87,12.37,0,-5.215,-5.188,13.18,89,2.486
101,2014-12-18T19:00,2014,352,1900,0,68.02,58.19,69.02,58.19,67.99,55.66,25.57,30.76,25.69,30.85,69,58.23,20.6,0,183490.8,9.83,10.83,12.33,0,-5.183,-5.157,13.18,91,2.542
101,2014-12-18T20:00,2014,352,2000,0,68.01,58.17,69.02,58.17,67.98,55.64,25.47,30.65,25.57,30.76,69.01,58.2,20.55,0,183402.4,9.85,10.86,12.34,0,-5.179,-5.184,13.18,91,2.542
101,2014-12-18T21:00,2014,352,2100,0,68.01,58.16,69.04,58.16,67.97,55.63,25.37,30.57,25.49,30.68,69.02,58.2,20.63,0,184307.1,9.85,10.88,12.34,0,-5.199,-5.191,13.18,91,2.542
101,2014-12-18T22:00,2014,352,2200,0,68,58.13,69,58.13,67.96,55.61,25.29,30.5,25.41,30.61,68.99,58.17,20.65,0,184583.1,9.87,10.88,12.35,0,-5.21,-5.2,13.18,91,2.542
101,2014-12-18T23:00,2014,352,2300,0,68,58.09,69,58.09,67.96,55.64,25.21,30.42,25.32,30.53,68.99,58.17,20.62,0,184587,9.91,10.91,12.32,0,-5.215,-5.205,13.18,91,2.542
101,2014-12-19T00:00,2014,353,2400,0,67.99,58.05,68.99,58.05,67.95,55.38,25.1,30.31,25.22,30.43,68.99,58.07,20.54,0,185596.6,9.94,10.95,12.57,0,-5.212,-5.215,13.18,92,2.57
101,2014-12-19T01:00,2014,353,100,0,67.98,58.02,68.99,58.02,67.93,55.35,24.98,30.2,25.1,30.33,68.98,58.04,20.56,0,186105.8,9.97,10.97,12.58,0,-5.22,-5.233,13.18,92,2.57
101,2014-12-19T02:00,2014,353,200,0,68.01,58.02,69.02,58.02,67.96,55.43,24.88,30.13,25,30.25,69.01,58.07,20.58,0,186289.2,9.99,11,12.53,0,-5.245,-5.249,13.18,92,2.57
101,2014-12-19T03:00,2014,353,300,0,68,57.99,69,57.99,67.94,55.53,24.79,30.05,24.91,30.18,69,58.1,20.59,0,185927.1,10.01,11.01,12.41,0,-5.261,-5.271,13.19,92,2.57
101,2014-12-19T04:00,2014,353,400,0,67.98,57.96,69,57.95,67.93,55.48,24.69,29.96,24.8,30.09,69,58.06,20.58,0,186275.5,10.03,11.04,12.45,0,-5.27,-5.286,13.19,92,2.57
101,2014-12-19T05:00,2014,353,500,0,67.98,57.91,68.99,57.92,67.93,55.43,24.58,29.87,24.7,30.01,69,58.02,20.48,0,185988.9,10.06,11.07,12.49,0,-5.286,-5.312,13.19,91,2.542
101,2014-12-19T06:00,2014,353,600,0,67.96,57.89,68.98,57.89,67.92,55.41,24.5,29.81,24.6,29.94,68.98,58.01,20.53,0,186633.9,10.06,11.08,12.51,0,-5.31,-5.334,13.19,93,2.598
101,2014-12-19T07:00,2014,353,700,0,67.95,57.86,68.97,57.86,67.93,55.34,24.42,29.74,24.53,29.86,68.97,57.94,20.35,0,185708.6,10.09,11.11,12.58,0,-5.317,-5.323,13.2,91,2.542
101,2014-12-19T08:00,2014,353,800,0,67.93,57.85,68.94,57.84,67.92,55.33,24.33,29.64,24.44,29.77,68.95,57.93,20.46,0,186639.7,10.08,11.1,12.59,0,-5.308,-5.333,13.2,92,2.57
101,2014-12-19T09:00,2014,353,900,0,67.92,57.85,68.92,57.85,67.92,55.34,24.24,29.57,24.35,29.7,68.93,57.94,20.57,0,187381,10.07,11.08,12.58,0,-5.326,-5.348,13.2,93,2.598
101,2014-12-19T10:00,2014,353,1000,0,67.92,57.86,68.93,57.86,67.91,55.36,24.19,29.56,24.31,29.67,68.94,57.95,20.55,0,186980.6,10.07,11.07,12.55,0,-5.363,-5.368,13.2,92,2.57
101,2014-12-19T11:00,2014,353,1100,0,67.9,57.79,68.91,57.78,67.87,55.15,24.1,29.47,24.2,29.59,68.92,57.84,20.46,0,187610.7,10.11,11.13,12.72,0,-5.366,-5.392,13.2,97,2.709
101,2014-12-19T12:00,2014,353,1200,0,67.93,57.81,68.94,57.8,67.92,54.99,24.02,29.39,24.11,29.51,68.95,57.79,20.41,0,188473.3,10.12,11.14,12.93,0,-5.374,-5.406,13.2,96,2.682
101,2014-12-19T13:00,2014,353,1300,0,67.91,57.78,68.91,57.77,67.87,54.89,23.9,29.28,24,29.41,68.92,57.75,20.46,0,189319.9,10.13,11.14,12.98,0,-5.374,-5.415,13.2,96,2.682
101,2014-12-19T14:00,2014,353,1400,0,67.9,57.78,68.9,57.77,67.87,54.94,23.82,29.21,23.91,29.35,68.91,57.77,20.4,0,188332.1,10.12,11.13,12.92,0,-5.391,-5.436,13.2,95,2.654
101,2014-12-19T15:00,2014,353,1500,0,67.9,57.77,68.9,57.77,67.86,55.04,23.77,29.16,23.86,29.3,68.91,57.81,20.46,0,188326.2,10.13,11.14,12.82,0,-5.391,-5.442,13.2,95,2.654
101,2014-12-19T16:00,2014,353,1600,0,67.89,57.71,68.89,57.71,67.85,55.08,23.7,29.1,23.79,29.25,68.9,57.79,20.44,0,188424.3,10.18,11.18,12.77,0,-5.405,-5.455,13.2,95,2.654
101,2014-12-19T17:00,2014,353,1700,0,67.88,57.64,68.89,57.64,67.82,54.98,23.62,29.04,23.71,29.18,68.9,57.71,20.24,0,187720.2,10.24,11.26,12.84,0,-5.425,-5.473,13.2,94,2.626
101,2014-12-19T18:00,2014,353,1800,0,67.85,57.58,68.86,57.57,67.82,54.94,23.49,28.92,23.58,29.07,68.88,57.66,20.29,0,188696.6,10.27,11.28,12.88,0,-5.43,-5.494,13.21,94,2.626
101,2014-12-19T19:00,2014,353,1900,0,67.83,57.54,68.85,57.54,67.8,54.9,23.35,28.77,23.44,28.92,68.88,57.63,20.31,0,189169.5,10.28,11.31,12.9,0,-5.424,-5.481,13.21,95,2.654
101,2014-12-19T20:00,2014,353,2000,0,67.8,57.49,68.81,57.49,67.78,54.83,23.21,28.65,23.3,28.8,68.85,57.57,20.32,0,189748,10.31,11.32,12.95,0,-5.439,-5.498,13.21,94,2.626
101,2014-12-19T21:00,2014,353,2100,0,67.77,57.42,68.77,57.41,67.73,54.7,23.06,28.51,23.16,28.68,68.81,57.48,20.39,0,191312.9,10.34,11.37,13.03,0,-5.444,-5.524,13.21,96,2.682
101,2014-12-19T22:00,2014,353,2200,0,67.73,57.36,68.77,57.35,67.7,54.56,22.88,28.32,22.98,28.5,68.79,57.39,20.43,0,192775.9,10.37,11.43,13.14,0,-5.442,-5.524,13.21,96,2.682
101,2014-12-19T23:00,2014,353,2300,0,67.67,57.21,68.73,57.2,67.66,54.04,22.69,28.12,22.79,28.29,68.76,57.13,20.47,0,196917.6,10.46,11.53,13.62,0,-5.432,-5.497,13.21,10,0.279
101,2014-12-20T00:00,2014,354,2400,0,67.68,57.18,68.75,57.17,67.66,54.12,22.46,27.89,22.57,28.07,68.77,57.14,20.49,0,197035.4,10.49,11.58,13.54,0,-5.427,-5.504,13.22,0,0
101,2014-12-20T01:00,2014,354,100,0,67.63,57.06,68.68,57.06,67.61,53.97,22.23,27.7,22.34,27.88,68.73,57.02,20.49,0,198242.7,10.57,11.62,13.64,0,-5.47,-5.537,13.22,0,0
101,2014-12-20T02:00,2014,354,200,0,67.6,57.03,68.65,57.02,67.58,53.94,22,27.5,22.12,27.67,68.71,56.99,20.62,0,199640,10.57,11.63,13.64,0,-5.498,-5.555,13.22,0,0
101,2014-12-20T03:00,2014,354,300,0,67.57,56.93,68.64,56.93,67.56,53.8,21.77,27.28,21.89,27.45,68.66,56.89,20.57,0,200524.6,10.63,11.71,13.76,0,-5.504,-5.559,13.22,0,0
101,2014-12-20T04:00,2014,354,400,0,67.56,56.88,68.61,56.88,67.53,53.82,21.52,27.06,21.64,27.26,68.68,56.89,20.56,0,200663.5,10.69,11.73,13.71,0,-5.542,-5.618,13.23,0,0
101,2014-12-20T05:00,2014,354,500,0,67.55,56.81,68.6,56.81,67.52,54.03,21.3,26.89,21.42,27.07,68.68,56.91,20.51,0,199515.5,10.74,11.79,13.49,0,-5.595,-5.653,13.23,0,0
101,2014-12-20T06:00,2014,354,600,0,67.52,56.71,68.59,56.7,67.5,53.93,21.06,26.66,21.17,26.86,68.65,56.83,20.31,0,198916.6,10.81,11.89,13.57,0,-5.606,-5.692,13.24,0,0
101,2014-12-20T07:00,2014,354,700,0,67.55,56.72,68.61,56.71,67.52,54.08,20.88,26.55,21,26.71,68.67,56.89,20.38,0,199082.3,10.83,11.89,13.44,0,-5.676,-5.713,13.24,0,0
101,2014-12-20T08:00,2014,354,800,0,67.54,56.87,68.62,56.84,67.53,54.13,20.78,26.52,20.9,26.68,68.66,56.99,20.47,0,198180.6,10.67,11.78,13.4,0,-5.733,-5.775,13.24,0,0
101,2014-12-20T09:00,2014,354,900,0,67.62,57.03,68.69,56.99,67.58,54.26,20.72,26.48,20.85,26.66,68.74,57.14,20.32,0,195431.5,10.59,11.71,13.31,0,-5.761,-5.812,13.24,0,0
101,2014-12-20T10:00,2014,354,1000,0,67.6,57.27,68.68,57.17,67.57,54.39,21.14,26.95,21.15,26.93,68.72,57.32,20.37,0,192666.5,10.33,11.51,13.18,0,-5.802,-5.778,13.24,0,0
101,2014-12-20T11:00,2014,354,1100,0,67.63,57.46,68.71,57.36,67.58,54.79,21.23,26.96,21.4,27.12,68.73,57.56,20.42,0,189193.7,10.17,11.35,12.79,0,-5.734,-5.712,13.24,40,1.117
101,2014-12-20T12:00,2014,354,1200,0,67.66,57.68,68.74,57.64,67.63,55.26,21.41,27.26,21.52,27.39,68.76,57.88,20.58,0,185833.6,9.98,11.1,12.36,0,-5.846,-5.869,13.24,92,2.57
101,2014-12-20T13:00,2014,354,1300,0,67.67,57.8,68.73,57.81,67.63,55.42,21.87,27.74,21.96,27.82,68.75,57.99,20.6,0,183641.2,9.88,10.93,12.21,0,-5.87,-5.868,13.24,90,2.514
101,2014-12-20T14:00,2014,354,1400,0,67.73,57.89,68.78,57.91,67.68,55.63,22.41,28.2,22.51,28.29,68.79,58.14,20.59,0,182156.5,9.84,10.86,12.06,0,-5.796,-5.773,13.22,90,2.514
101,2014-12-20T15:00,2014,354,1500,0,67.78,57.91,68.81,57.91,67.75,55.65,22.92,28.62,23.05,28.71,68.82,58.14,20.34,0,180572.8,9.88,10.9,12.1,0,-5.697,-5.657,13.22,89,2.486
101,2014-12-20T16:00,2014,354,1600,0,67.83,57.9,68.85,57.88,67.8,55.53,23.3,28.9,23.43,29,68.87,58.07,20.28,0,181590.1,9.93,10.97,12.26,0,-5.6,-5.572,13.22,89,2.486
101,2014-12-20T17:00,2014,354,1700,0,67.86,57.89,68.86,57.85,67.81,55.62,23.54,29.06,23.68,29.17,68.88,58.09,20.39,0,182629.8,9.97,11.01,12.19,0,-5.525,-5.493,13.21,90,2.514
101,2014-12-20T18:00,2014,354,1800,0,67.86,57.88,68.85,57.82,67.82,55.31,23.63,29.06,23.77,29.2,68.87,57.96,20.57,0,186210.9,9.98,11.03,12.51,0,-5.437,-5.432,13.21,91,2.542
101,2014-12-20T19:00,2014,354,1900,0,67.87,57.81,68.86,57.74,67.84,55.39,23.64,29.06,23.77,29.21,68.88,57.95,20.41,0,185311.2,10.06,11.13,12.44,0,-5.416,-5.434,13.21,91,2.542
101,2014-12-20T20:00,2014,354,2000,0,67.87,57.77,68.86,57.72,67.84,55.25,23.64,29.05,23.77,29.2,68.89,57.89,20.45,0,186781,10.1,11.14,12.59,0,-5.405,-5.427,13.21,92,2.57
101,2014-12-20T21:00,2014,354,2100,0,67.88,57.71,68.87,57.67,67.84,55.21,23.63,29.01,23.76,29.17,68.9,57.84,20.3,0,186470.2,10.17,11.21,12.63,0,-5.386,-5.414,13.21,91,2.542
101,2014-12-20T22:00,2014,354,2200,0,67.85,57.68,68.86,57.64,67.81,55.29,23.59,28.97,23.71,29.13,68.89,57.86,20.44,0,187140.2,10.17,11.22,12.52,0,-5.385,-5.427,13.21,14,0.391
101,2014-12-20T23:00,2014,354,2300,0,67.84,57.69,68.86,57.63,67.81,55.29,23.54,28.93,23.66,29.1,68.9,57.87,20.52,0,187893.5,10.15,11.23,12.52,0,-5.393,-5.436,13.21,0,0
101,2014-12-21T00:00,2014,355,2400,0,67.86,57.69,68.86,57.62,67.81,55.31,23.49,28.88,23.62,29.05,68.9,57.86,20.61,0,188730.1,10.16,11.24,12.5,0,-5.391,-5.429,13.2,0,0
101,2014-12-21T01:00,2014,355,100,0,67.83,57.69,68.84,57.63,67.8,55.34,23.46,28.86,23.59,29.02,68.89,57.87,20.68,0,188800.9,10.13,11.21,12.46,0,-5.398,-5.435,13.21,0,0
101,2014-12-21T02:00,2014,355,200,0,67.84,57.62,68.85,57.57,67.81,55.17,23.43,28.84,23.55,28.99,68.89,57.78,20.48,0,188740.3,10.22,11.28,12.64,0,-5.413,-5.435,13.21,0,0
101,2014-12-21T03:00,2014,355,300,0,67.81,57.59,68.82,57.55,67.78,55.1,23.36,28.76,23.49,28.94,68.86,57.74,20.47,0,188914.6,10.22,11.27,12.68,0,-5.404,-5.451,13.21,0,0
101,2014-12-21T04:00,2014,355,400,0,67.8,57.54,68.8,57.51,67.79,54.9,23.29,28.69,23.41,28.86,68.86,57.62,20.46,0,190354.9,10.26,11.29,12.9,0,-5.4,-5.444,13.21,0,0
101,2014-12-21T05:00,2014,355,500,0,67.8,57.52,68.82,57.49,67.8,54.84,23.23,28.65,23.35,28.81,68.88,57.59,20.4,0,190408,10.28,11.33,12.95,0,-5.423,-5.454,13.21,0,0
101,2014-12-21T06:00,2014,355,600,0,67.8,57.48,68.81,57.44,67.77,54.81,23.14,28.57,23.25,28.73,68.85,57.55,20.26,0,189609.8,10.32,11.37,12.96,0,-5.427,-5.474,13.21,0,0
101,2014-12-21T07:00,2014,355,700,0,67.8,57.46,68.79,57.44,67.77,54.9,23.07,28.51,23.18,28.68,68.84,57.57,20.25,0,188993.4,10.34,11.35,12.87,0,-5.445,-5.492,13.21,0,0
101,2014-12-21T08:00,2014,355,800,0,67.78,57.46,68.78,57.42,67.74,55.04,23.01,28.48,23.13,28.63,68.82,57.62,20.32,0,188704.4,10.32,11.36,12.71,0,-5.466,-5.502,13.21,0,0
101,2014-12-21T09:00,2014,355,900,0,67.77,57.48,68.78,57.44,67.73,55.12,22.96,28.43,23.07,28.59,68.82,57.67,20.41,0,188770.7,10.29,11.34,12.62,0,-5.471,-5.513,13.21,0,0
101,2014-12-21T10:00,2014,355,1000,0,67.76,57.5,68.79,57.46,67.72,54.97,22.91,28.42,23.02,28.58,68.81,57.63,20.28,0,188084.1,10.26,11.33,12.75,0,-5.509,-5.554,13.21,0,0
101,2014-12-21T11:00,2014,355,1100,0,67.78,57.6,68.81,57.55,67.75,55,22.95,28.46,23.06,28.61,68.83,57.7,20.18,0,186359.1,10.18,11.26,12.75,0,-5.506,-5.551,13.21,3,0.084
101,2014-12-21T12:00,2014,355,1200,0,67.81,57.71,68.82,57.66,67.77,55.24,23.09,28.62,23.2,28.76,68.85,57.84,20.32,0,185445.8,10.1,11.16,12.53,0,-5.528,-5.557,13.21,2,0.056
101,2014-12-21T13:00,2014,355,1300,0,67.83,57.79,68.83,57.76,67.77,55.27,23.25,28.77,23.36,28.91,68.85,57.91,20.42,0,185249.3,10.03,11.07,12.5,0,-5.525,-5.545,13.21,18,0.503
101,2014-12-21T14:00,2014,355,1400,0,67.87,57.9,68.87,57.87,67.82,55.56,23.45,28.95,23.57,29.08,68.87,58.08,20.57,0,184629.2,9.97,11,12.27,0,-5.499,-5.507,13.21,91,2.542
101,2014-12-21T15:00,2014,355,1500,0,67.88,57.98,68.88,57.93,67.83,55.34,23.68,29.15,23.81,29.27,68.88,58.04,20.61,0,185496.6,9.9,10.95,12.49,0,-5.465,-5.461,13.21,90,2.514
101,2014-12-21T16:00,2014,355,1600,0,67.92,58.03,68.91,57.97,67.9,55.57,23.87,29.3,24,29.43,68.92,58.14,20.65,0,184894.9,9.89,10.94,12.32,0,-5.431,-5.432,13.2,91,2.542
101,2014-12-21T17:00,2014,355,1700,0,67.91,57.95,68.9,57.91,67.9,55.58,24,29.4,24.13,29.54,68.92,58.1,20.46,0,183801,9.97,10.99,12.32,0,-5.401,-5.412,13.2,90,2.514
101,2014-12-21T18:00,2014,355,1800,0,67.92,57.94,68.91,57.9,67.9,55.48,24.08,29.44,24.2,29.59,68.92,58.06,20.52,0,185134.6,9.98,11.01,12.42,0,-5.364,-5.383,13.2,90,2.514
101,2014-12-21T19:00,2014,355,1900,0,67.91,57.9,68.9,57.87,67.89,55.22,24.11,29.45,24.24,29.61,68.92,57.94,20.55,0,186977.1,10,11.03,12.67,0,-5.346,-5.369,13.2,91,2.542
101,2014-12-21T20:00,2014,355,2000,0,67.93,57.9,68.92,57.88,67.92,55.24,24.11,29.44,24.24,29.59,68.94,57.95,20.51,0,186970.2,10.03,11.05,12.68,0,-5.33,-5.347,13.2,92,2.57
101,2014-12-21T21:00,2014,355,2100,0,67.92,57.86,68.91,57.82,67.91,55.08,24.09,29.41,24.21,29.57,68.94,57.87,20.3,0,186296.4,10.06,11.09,12.84,0,-5.323,-5.358,13.2,91,2.542
101,2014-12-21T22:00,2014,355,2200,0,67.92,57.87,68.91,57.83,67.9,55.02,24.07,29.39,24.2,29.54,68.92,57.85,20.43,0,187637.5,10.05,11.08,12.87,0,-5.313,-5.344,13.2,92,2.57
101,2014-12-21T23:00,2014,355,2300,0,67.9,57.87,68.9,57.81,67.86,54.87,24.05,29.35,24.17,29.51,68.92,57.79,20.53,0,189151.4,10.03,11.09,13,0,-5.307,-5.346,13.2,92,2.57
101,2014-12-22T00:00,2014,356,2400,0,67.91,57.86,68.9,57.8,67.89,54.8,24.01,29.32,24.13,29.46,68.91,57.78,20.47,0,189288.4,10.05,11.1,13.08,0,-5.305,-5.333,13.2,93,2.598
101,2014-12-22T01:00,2014,356,100,0,67.91,57.85,68.9,57.8,67.87,54.88,23.99,29.3,24.11,29.46,68.91,57.8,20.47,0,188803.3,10.06,11.09,13,0,-5.316,-5.352,13.2,92,2.57
101,2014-12-22T02:00,2014,356,200,0,67.9,57.86,68.89,57.83,67.88,54.89,23.98,29.31,24.1,29.47,68.91,57.82,20.54,0,189061.7,10.04,11.06,12.99,0,-5.331,-5.368,13.2,92,2.57
101,2014-12-22T03:00,2014,356,300,0,67.92,57.88,68.9,57.82,67.87,55.03,23.94,29.26,24.06,29.41,68.91,57.87,20.64,0,189273.4,10.04,11.08,12.84,0,-5.32,-5.346,13.2,92,2.57
101,2014-12-22T04:00,2014,356,400,0,67.91,57.87,68.9,57.81,67.87,55.06,23.89,29.21,24.03,29.38,68.91,57.87,20.6,0,188832.6,10.04,11.09,12.81,0,-5.315,-5.354,13.2,92,2.57
101,2014-12-22T05:00,2014,356,500,0,67.91,57.87,68.9,57.8,67.86,55.07,23.86,29.19,24,29.35,68.92,57.87,20.56,0,188296.7,10.03,11.1,12.79,0,-5.329,-5.358,13.2,92,2.57
101,2014-12-22T06:00,2014,356,600,0,67.91,57.83,68.9,57.76,67.87,55.02,23.85,29.19,23.97,29.36,68.91,57.84,20.19,0,185848.2,10.09,11.14,12.85,0,-5.344,-5.387,13.2,91,2.542
101,2014-12-22T07:00,2014,356,700,0,67.87,57.79,68.88,57.7,67.82,54.96,23.81,29.16,23.92,29.32,68.89,57.79,20.27,0,186761.7,10.08,11.17,12.86,0,-5.356,-5.406,13.2,91,2.542
101,2014-12-22T08:00,2014,356,800,0,67.86,57.84,68.88,57.7,67.8,55.05,23.65,29.01,23.74,29.16,68.9,57.85,20.51,0,188045.7,10.02,11.17,12.76,0,-5.354,-5.417,13.2,92,2.57
101,2014-12-22T09:00,2014,356,900,0,67.86,57.87,68.85,57.74,67.79,55.13,23.53,28.91,23.61,29.05,68.88,57.88,20.52,0,187081,9.99,11.11,12.66,0,-5.379,-5.446,13.21,91,2.542
101,2014-12-22T10:00,2014,356,1000,0,67.85,57.9,68.86,57.8,67.8,55.23,23.51,28.94,23.58,29.06,68.89,57.94,20.41,0,185033.9,9.94,11.06,12.57,0,-5.427,-5.486,13.2,91,2.542
101,2014-12-22T11:00,2014,356,1100,0,67.89,58.02,68.88,57.9,67.83,55.3,23.66,29.09,23.74,29.22,68.9,58.04,20.43,0,184136.4,9.87,10.98,12.53,0,-5.431,-5.478,13.2,89,2.486
101,2014-12-22T12:00,2014,356,1200,0,67.52,57.81,68.61,57.72,67.51,54.93,22.11,27.36,22.3,27.52,68.77,57.91,20.35,0,182339.4,9.71,10.89,12.58,0,-5.248,-5.22,13.22,89,2.486
101,2014-12-22T13:00,2014,356,1300,0,67.59,57.93,68.67,57.88,67.55,55.01,20.57,26.36,20.82,26.42,68.73,58.01,20.55,0,183063.1,9.66,10.78,12.54,0,-5.794,-5.605,13.22,89,2.486
101,2014-12-22T14:00,2014,356,1400,0,67.78,58.16,68.81,58.12,67.72,55.42,22.49,28.33,22.6,28.46,68.83,58.21,20.41,0,179735.5,9.63,10.69,12.3,0,-5.838,-5.869,13.22,88,2.458
101,2014-12-22T15:00,2014,356,1500,0,67.82,58.21,68.84,58.14,67.78,55.56,23.26,28.92,23.34,29.05,68.86,58.24,20.4,0,179144.8,9.61,10.7,12.22,0,-5.658,-5.708,13.21,87,2.43
101,2014-12-22T16:00,2014,356,1600,0,67.89,58.23,68.89,58.17,67.82,55.6,23.78,29.33,23.88,29.45,68.9,58.27,20.48,0,180376.3,9.66,10.73,12.22,0,-5.547,-5.569,13.21,88,2.458
101,2014-12-22T17:00,2014,356,1700,0,67.92,58.1,68.9,58,67.85,55.44,24.06,29.51,24.14,29.64,68.9,58.14,20.4,0,182479.4,9.82,10.9,12.4,0,-5.444,-5.494,13.2,89,2.486
101,2014-12-22T18:00,2014,356,1800,0,67.92,58.04,68.91,57.9,67.88,55.28,24.15,29.52,24.22,29.67,68.91,58.03,20.25,0,183151.3,9.88,11.01,12.59,0,-5.366,-5.444,13.2,89,2.486
101,2014-12-22T19:00,2014,356,1900,0,67.92,58.06,68.9,57.94,67.88,55.31,24.23,29.56,24.3,29.72,68.91,58.04,20.42,0,184189.5,9.86,10.97,12.57,0,-5.336,-5.413,13.2,90,2.514
101,2014-12-22T20:00,2014,356,2000,0,67.92,58.12,68.9,57.98,67.91,55.34,24.29,29.61,24.38,29.76,68.91,58.11,20.58,0,184981.3,9.8,10.92,12.56,0,-5.315,-5.377,13.2,90,2.514
101,2014-12-22T21:00,2014,356,2100,0,67.92,58.13,68.91,57.97,67.9,55.36,24.34,29.65,24.41,29.81,68.92,58.12,20.48,0,184042.9,9.79,10.94,12.54,0,-5.317,-5.404,13.2,89,2.486
101,2014-12-22T22:00,2014,356,2200,0,67.92,58.17,68.92,58.04,67.92,55.49,24.38,29.69,24.43,29.84,68.94,58.17,20.55,0,183483.1,9.76,10.88,12.43,0,-5.313,-5.408,13.2,90,2.514
101,2014-12-22T23:00,2014,356,2300,0,67.93,58.19,68.93,58.09,67.92,55.55,24.45,29.76,24.5,29.92,68.95,58.21,20.6,0,183370.9,9.74,10.84,12.37,0,-5.314,-5.417,13.2,89,2.486
101,2014-12-23T00:00,2014,357,2400,0,67.97,58.21,68.97,58.14,67.93,55.68,24.56,29.88,24.62,30.02,68.99,58.26,20.4,0,180960.8,9.76,10.83,12.26,0,-5.327,-5.399,13.2,89,2.486
101,2014-12-23T01:00,2014,357,100,0,67.95,58.23,68.95,58.17,67.92,55.77,24.67,29.99,24.74,30.15,68.98,58.31,20.48,0,180655.7,9.73,10.79,12.15,0,-5.32,-5.404,13.2,88,2.458
101,2014-12-23T02:00,2014,357,200,0,67.99,58.25,69,58.19,67.94,55.76,24.82,30.13,24.9,30.26,69,58.33,20.41,0,180372.5,9.73,10.8,12.18,0,-5.309,-5.36,13.19,88,2.458
101,2014-12-23T03:00,2014,357,300,0,68.02,58.29,69.02,58.21,67.97,55.8,24.98,30.27,25.09,30.39,69.03,58.36,20.41,0,180307.2,9.73,10.81,12.17,0,-5.282,-5.298,13.19,88,2.458
101,2014-12-23T04:00,2014,357,400,0,67.99,58.29,69.01,58.21,67.95,55.66,25.04,30.28,25.1,30.43,69.02,58.29,20.38,0,180483.8,9.71,10.8,12.29,0,-5.241,-5.323,13.19,88,2.458
101,2014-12-23T05:00,2014,357,500,0,68.01,58.33,69.01,58.24,67.97,55.61,25.21,30.48,25.33,30.58,69.01,58.3,20.33,0,180237.8,9.68,10.77,12.37,0,-5.272,-5.252,13.19,88,2.458
101,2014-12-23T06:00,2014,357,600,0,68.04,58.34,69.05,58.23,67.99,55.69,25.31,30.53,25.44,30.64,69.04,58.33,20.28,0,179718,9.7,10.82,12.3,0,-5.219,-5.206,13.18,88,2.458
101,2014-12-23T07:00,2014,357,700,0,68.04,58.34,69.05,58.24,67.98,55.82,25.39,30.61,25.5,30.73,69.06,58.35,20.18,0,178086.1,9.7,10.81,12.16,0,-5.218,-5.231,13.18,87,2.43
101,2014-12-23T08:00,2014,357,800,0,67.99,58.36,69,58.23,67.94,55.89,25.41,30.61,25.47,30.75,69.01,58.4,20.25,0,177526,9.63,10.77,12.05,0,-5.196,-5.289,13.18,87,2.43
101,2014-12-23T09:00,2014,357,900,0,67.99,58.42,69.01,58.27,67.94,55.93,25.43,30.64,25.45,30.77,69.02,58.43,20.35,0,177627.6,9.58,10.74,12.01,0,-5.211,-5.316,13.18,87,2.43
101,2014-12-23T10:00,2014,357,1000,0,68,58.47,69.01,58.32,67.94,56.01,25.47,30.69,25.48,30.81,69.02,58.49,20.35,0,176755,9.53,10.69,11.93,0,-5.227,-5.33,13.18,87,2.43
101,2014-12-23T11:00,2014,357,1100,0,68.04,58.5,69.04,58.38,67.98,56.04,25.62,30.85,25.65,30.96,69.03,58.52,20.35,0,176569.6,9.53,10.66,11.94,0,-5.234,-5.312,13.18,86,2.402
101,2014-12-23T12:00,2014,357,1200,0,68.08,58.54,69.07,58.45,68.03,55.99,25.89,31.1,25.97,31.2,69.05,58.53,20.31,0,176537.1,9.54,10.62,12.03,0,-5.206,-5.227,13.18,86,2.402
101,2014-12-23T13:00,2014,357,1300,0,68.08,58.59,69.07,58.51,68.07,56.04,26.13,31.3,26.22,31.38,69.07,58.58,20.3,0,175821,9.49,10.56,12.03,0,-5.171,-5.168,13.18,86,2.402
101,2014-12-23T14:00,2014,357,1400,0,68.1,58.62,69.08,58.52,68.08,56.13,26.31,31.46,26.41,31.54,69.07,58.62,20.3,0,175360.1,9.48,10.56,11.95,0,-5.145,-5.135,13.18,86,2.402
101,2014-12-23T15:00,2014,357,1500,0,68.13,58.68,69.1,58.6,68.05,56.57,26.49,31.64,26.6,31.71,69.04,58.82,20.54,0,174356.4,9.45,10.5,11.48,0,-5.143,-5.111,13.17,86,2.402
101,2014-12-23T16:00,2014,357,1600,0,68.14,58.67,69.12,58.6,68.07,56.71,26.65,31.77,26.76,31.85,69.06,58.83,20.38,0,172610.3,9.48,10.51,11.36,0,-5.12,-5.093,13.17,84,2.346
101,2014-12-23T17:00,2014,357,1700,0,68.13,58.62,69.1,58.54,68.06,56.56,26.78,31.89,26.9,31.95,69.05,58.75,20.21,0,172292.5,9.51,10.56,11.5,0,-5.108,-5.049,13.16,85,2.374
101,2014-12-23T18:00,2014,357,1800,0,68.14,58.68,69.11,58.59,68.07,56.71,26.85,31.92,26.95,32.01,69.05,58.84,20.34,0,172140.9,9.46,10.52,11.37,0,-5.072,-5.053,13.16,84,2.346
101,2014-12-23T19:00,2014,357,1900,0,68.14,58.72,69.13,58.64,68.1,56.75,26.95,32.01,27.06,32.09,69.08,58.88,20.42,0,172400.3,9.42,10.49,11.35,0,-5.062,-5.035,13.16,84,2.346
101,2014-12-23T20:00,2014,357,2000,0,68.14,58.71,69.11,58.6,68.09,56.72,27,32.03,27.1,32.14,69.06,58.85,20.51,0,173456.8,9.44,10.51,11.37,0,-5.028,-5.036,13.16,85,2.374
101,2014-12-23T21:00,2014,357,2100,0,68.15,58.73,69.13,58.67,68.13,56.76,27.1,32.13,27.21,32.21,69.1,58.89,20.59,0,173767.8,9.42,10.45,11.37,0,-5.029,-5.001,13.16,86,2.402
101,2014-12-23T22:00,2014,357,2200,0,68.15,58.72,69.13,58.67,68.14,56.74,27.23,32.24,27.35,32.31,69.1,58.88,20.63,0,174331.3,9.43,10.46,11.39,0,-5.008,-4.959,13.16,85,2.374
101,2014-12-23T23:00,2014,357,2300,0,68.18,58.7,69.14,58.65,68.13,56.61,27.29,32.3,27.42,32.35,69.1,58.83,20.54,0,174647.7,9.48,10.49,11.51,0,-5.006,-4.925,13.16,86,2.402
101,2014-12-24T00:00,2014,358,2400,0,68.16,58.65,69.13,58.6,68.14,56.49,27.3,32.28,27.42,32.34,69.12,58.76,20.55,0,175889.7,9.5,10.54,11.66,0,-4.988,-4.914,13.16,86,2.402
101,2014-12-24T01:00,2014,358,100,0,68.17,58.64,69.14,58.56,68.14,56.51,27.25,32.22,27.37,32.3,69.12,58.75,20.48,0,175517.8,9.53,10.58,11.63,0,-4.967,-4.929,13.16,86,2.402
101,2014-12-24T02:00,2014,358,200,0,68.14,58.66,69.12,58.56,68.12,56.52,27.13,32.08,27.23,32.19,69.1,58.77,20.56,0,175678.3,9.49,10.56,11.6,0,-4.945,-4.958,13.16,86,2.402
101,2014-12-24T03:00,2014,358,300,0,68.17,58.71,69.14,58.64,68.14,56.55,27.13,32.14,27.26,32.21,69.13,58.8,20.53,0,174960,9.46,10.5,11.59,0,-5.001,-4.955,13.16,86,2.402
101,2014-12-24T04:00,2014,358,400,0,68.15,58.68,69.13,58.58,68.14,56.55,27.12,32.1,27.23,32.2,69.12,58.79,20.49,0,174945.2,9.47,10.55,11.59,0,-4.976,-4.969,13.16,86,2.402
101,2014-12-24T05:00,2014,358,500,0,68.15,58.66,69.12,58.55,68.12,56.56,27.07,32.04,27.17,32.16,69.09,58.78,20.4,0,174189.8,9.49,10.57,11.56,0,-4.973,-4.989,13.16,85,2.374
101,2014-12-24T06:00,2014,358,600,0,68.15,58.71,69.12,58.63,68.12,56.65,27.11,32.12,27.22,32.21,69.1,58.82,20.41,0,173141.5,9.44,10.49,11.47,0,-5.007,-4.988,13.16,85,2.374
101,2014-12-24T07:00,2014,358,700,0,68.17,58.7,69.13,58.64,68.13,56.56,27.16,32.17,27.26,32.25,69.11,58.81,20.37,0,173447.7,9.46,10.49,11.57,0,-5.016,-4.987,13.16,85,2.374
101,2014-12-24T08:00,2014,358,800,0,68.14,58.63,69.11,58.52,68.1,56.58,27.12,32.1,27.2,32.21,69.08,58.76,20.35,0,173736.5,9.51,10.59,11.51,0,-4.978,-5.006,13.16,86,2.402
101,2014-12-24T09:00,2014,358,900,0,68.15,58.66,69.11,58.56,68.11,56.61,27.04,32.02,27.11,32.14,69.1,58.79,20.43,0,174048.4,9.49,10.55,11.51,0,-4.975,-5.036,13.16,85,2.374
101,2014-12-24T10:00,2014,358,1000,0,68.15,58.65,69.13,58.54,68.12,56.66,27.06,32.06,27.13,32.17,69.11,58.8,20.32,0,173053.5,9.5,10.58,11.45,0,-4.996,-5.05,13.16,85,2.374
101,2014-12-24T11:00,2014,358,1100,0,68.15,58.68,69.12,58.6,68.11,56.65,27.05,32.06,27.11,32.18,69.09,58.82,20.32,0,172640.8,9.48,10.52,11.46,0,-5.011,-5.076,13.16,85,2.374
101,2014-12-24T12:00,2014,358,1200,0,68.19,58.77,69.14,58.7,68.14,56.73,27.2,32.24,27.3,32.31,69.12,58.9,20.33,0,171682.6,9.41,10.44,11.41,0,-5.035,-5.007,13.16,85,2.374
101,2014-12-24T13:00,2014,358,1300,0,68.17,58.75,69.13,58.7,68.14,56.81,27.33,32.35,27.43,32.43,69.12,58.92,20.33,0,171237.2,9.42,10.43,11.34,0,-5.018,-5.004,13.16,84,2.346
101,2014-12-24T14:00,2014,358,1400,0,68.21,58.8,69.15,58.73,68.15,56.87,27.39,32.37,27.48,32.47,69.13,58.98,20.44,0,171690.1,9.41,10.41,11.27,0,-4.989,-4.989,13.15,85,2.374
101,2014-12-24T15:00,2014,358,1500,0,68.17,58.77,69.13,58.67,68.14,56.83,27.4,32.36,27.47,32.48,69.13,58.93,20.39,0,171640,9.4,10.46,11.31,0,-4.961,-5.017,13.15,85,2.374
101,2014-12-24T16:00,2014,358,1600,0,68.25,58.81,69.19,58.74,68.16,56.89,27.48,32.46,27.57,32.55,69.14,58.98,20.36,0,171430.4,9.44,10.46,11.27,0,-4.984,-4.985,13.14,84,2.346
101,2014-12-24T17:00,2014,358,1700,0,68.24,58.89,69.21,58.81,68.18,56.95,27.6,32.58,27.7,32.65,69.15,59.04,20.54,0,171802.6,9.35,10.39,11.24,0,-4.983,-4.957,13.14,85,2.374
101,2014-12-24T18:00,2014,358,1800,0,68.27,58.99,69.25,58.91,68.24,57.06,27.72,32.7,27.83,32.77,69.19,59.15,20.55,0,170993.5,9.28,10.34,11.19,0,-4.98,-4.938,13.14,85,2.374
101,2014-12-24T19:00,2014,358,1900,0,68.26,58.96,69.23,58.86,68.2,57.11,27.8,32.76,27.9,32.83,69.15,59.16,20.6,0,171141.1,9.3,10.37,11.09,0,-4.958,-4.933,13.14,84,2.346
101,2014-12-24T20:00,2014,358,2000,0,68.27,59.14,69.25,59.04,68.23,57.26,27.84,32.8,27.89,32.9,69.21,59.29,20.7,0,169525,9.13,10.21,10.97,0,-4.963,-5.003,13.14,84,2.346
101,2014-12-24T21:00,2014,358,2100,0,68.29,59.33,69.26,59.25,68.25,57.39,27.9,32.9,27.91,33,69.23,59.47,20.67,0,166518.2,8.96,10.01,10.86,0,-5,-5.092,13.14,83,2.318
101,2014-12-24T22:00,2014,358,2200,0,68.35,59.52,69.29,59.48,68.29,57.54,28.31,33.33,28.35,33.38,69.25,59.65,20.67,0,163949.1,8.83,9.81,10.74,0,-5.019,-5.032,13.14,82,2.291
101,2014-12-24T23:00,2014,358,2300,0,68.31,59.33,69.26,59.28,68.25,57.35,28.47,33.47,28.52,33.5,69.2,59.43,20.6,0,166110.7,8.98,9.98,10.9,0,-5.006,-4.978,13.13,83,2.318
101,2014-12-25T00:00,2014,359,2400,0,68.35,59.49,69.28,59.43,68.27,57.56,28.52,33.59,28.55,33.63,69.24,59.57,20.53,0,163116.2,8.86,9.85,10.71,0,-5.072,-5.075,13.13,82,2.291
101,2014-12-25T01:00,2014,359,100,0,68.39,59.71,69.32,59.64,68.32,57.78,28.41,33.5,28.44,33.54,69.27,59.8,20.37,0,158919.6,8.68,9.68,10.54,0,-5.09,-5.109,13.13,80,2.235
101,2014-12-25T02:00,2014,359,200,0,68.39,59.89,69.31,59.8,68.32,58.04,28.44,33.57,28.46,33.6,69.27,59.97,20.31,0,155103.2,8.5,9.51,10.27,0,-5.135,-5.142,13.13,78,2.179
101,2014-12-25T03:00,2014,359,300,0,68.33,60.14,69.26,60.05,68.29,58.29,28.41,33.58,28.4,33.62,69.22,60.18,20.37,0,150724.3,8.19,9.21,10,0,-5.174,-5.216,13.13,76,2.123
101,2014-12-25T04:00,2014,359,400,0,68.36,60.23,69.29,60.13,68.32,58.45,28.4,33.65,28.39,33.66,69.25,60.29,20.42,0,149659.5,8.13,9.15,9.86,0,-5.248,-5.274,13.13,76,2.123
101,2014-12-25T05:00,2014,359,500,0,68.29,60.11,69.23,60.02,68.26,58.39,28.36,33.58,28.35,33.63,69.19,60.17,20.38,0,150036.2,8.18,9.21,9.87,0,-5.214,-5.279,13.13,76,2.123
101,2014-12-25T06:00,2014,359,600,0,68.3,60.13,69.24,60.03,68.28,58.4,28.34,33.56,28.31,33.6,69.21,60.18,20.38,0,150066.5,8.18,9.21,9.88,0,-5.219,-5.29,13.13,76,2.123
101,2014-12-25T07:00,2014,359,700,0,68.35,60.16,69.29,60.05,68.32,58.36,28.39,33.63,28.36,33.66,69.25,60.2,20.32,0,150217.5,8.19,9.24,9.96,0,-5.234,-5.3,13.13,77,2.151
101,2014-12-25T08:00,2014,359,800,0,68.25,59.74,69.19,59.62,68.21,57.91,28.45,33.67,28.42,33.7,69.15,59.75,20.22,0,154981.4,8.5,9.57,10.3,0,-5.22,-5.285,13.13,79,2.207
101,2014-12-25T09:00,2014,359,900,0,68.36,59.55,69.28,59.46,68.31,57.54,28.57,33.73,28.56,33.75,69.24,59.55,20.04,0,159137.3,8.8,9.82,10.78,0,-5.166,-5.185,13.13,80,2.235
101,2014-12-25T10:00,2014,359,1000,0,68.33,59.44,69.26,59.35,68.3,57.47,28.59,33.72,28.6,33.73,69.22,59.45,20.05,0,160460.4,8.9,9.91,10.83,0,-5.129,-5.127,13.13,81,2.263
101,2014-12-25T11:00,2014,359,1100,0,68.34,59.36,69.27,59.27,68.31,57.4,28.79,33.9,28.81,33.89,69.23,59.38,20.24,0,163433.8,8.99,10,10.91,0,-5.115,-5.086,13.13,82,2.291
101,2014-12-25T12:00,2014,359,1200,0,68.37,59.48,69.3,59.42,68.33,57.52,28.73,33.82,28.75,33.81,69.27,59.52,20.24,0,161690.7,8.89,9.88,10.81,0,-5.093,-5.065,13.13,82,2.291
101,2014-12-25T13:00,2014,359,1300,0,68.37,59.51,69.31,59.45,68.34,57.58,28.82,33.93,28.84,33.9,69.25,59.55,20.27,0,161389.7,8.86,9.86,10.76,0,-5.115,-5.062,13.13,81,2.263
101,2014-12-25T14:00,2014,359,1400,0,68.37,59.33,69.29,59.26,68.34,57.42,29.03,34.12,29.05,34.08,69.25,59.37,20.23,0,163887.1,9.05,10.03,10.92,0,-5.095,-5.028,13.13,82,2.291
101,2014-12-25T15:00,2014,359,1500,0,68.35,59.25,69.28,59.18,68.31,57.32,28.85,33.9,28.87,33.87,69.24,59.28,20.3,0,165541.8,9.1,10.1,10.99,0,-5.054,-5.005,13.13,83,2.318
101,2014-12-25T16:00,2014,359,1600,0,68.38,59.24,69.29,59.18,68.34,57.28,29.13,34.19,29.16,34.13,69.26,59.28,20.33,0,166429.1,9.14,10.11,11.07,0,-5.058,-4.972,13.13,83,2.318
101,2014-12-25T17:00,2014,359,1700,0,68.4,59.21,69.34,59.14,68.38,57.17,29.19,34.19,29.23,34.15,69.26,59.2,20.12,0,166300,9.19,10.2,11.21,0,-4.995,-4.925,13.13,83,2.318
101,2014-12-25T18:00,2014,359,1800,0,68.39,59.17,69.3,59.08,68.36,57.22,29.15,34.13,29.19,34.11,69.26,59.18,20.17,0,166589.1,9.22,10.22,11.14,0,-4.984,-4.927,13.13,83,2.318
101,2014-12-25T19:00,2014,359,1900,0,68.39,59.11,69.3,59.02,68.36,57.25,29.12,34.13,29.16,34.07,69.26,59.17,20.21,0,167417.3,9.28,10.29,11.11,0,-5.006,-4.91,13.13,84,2.346
101,2014-12-25T20:00,2014,359,2000,0,68.39,59.13,69.32,59.03,68.37,57.24,29.1,34.13,29.14,34.06,69.26,59.17,20.32,0,168435.5,9.27,10.29,11.13,0,-5.026,-4.911,13.13,83,2.318
101,2014-12-25T21:00,2014,359,2100,0,68.38,59.09,69.29,59,68.34,57.2,29.06,34.06,29.09,34.01,69.26,59.15,20.4,0,169310.7,9.29,10.3,11.14,0,-5.006,-4.914,13.13,85,2.374
101,2014-12-25T22:00,2014,359,2200,0,68.38,59.01,69.3,58.91,68.35,57.13,28.98,33.98,29.02,33.93,69.26,59.05,20.24,0,169381.7,9.37,10.4,11.23,0,-4.996,-4.907,13.13,84,2.346
101,2014-12-25T23:00,2014,359,2300,0,68.33,58.9,69.26,58.8,68.29,57.02,28.87,33.89,28.91,33.82,69.24,58.97,20.31,0,170888.6,9.44,10.46,11.26,0,-5.022,-4.905,13.13,84,2.346
101,2014-12-26T00:00,2014,360,2400,0,68.34,58.83,69.26,58.74,68.29,56.94,28.78,33.81,28.82,33.72,69.24,58.89,20.55,0,174181.9,9.51,10.52,11.35,0,-5.036,-4.895,13.14,87,2.43
101,2014-12-26T01:00,2014,360,100,0,68.35,58.81,69.28,58.72,68.31,56.92,28.67,33.72,28.71,33.63,69.25,58.87,20.52,0,174448.9,9.54,10.56,11.38,0,-5.048,-4.914,13.14,86,2.402
101,2014-12-26T02:00,2014,360,200,0,68.31,58.75,69.26,58.66,68.27,56.83,28.51,33.59,28.56,33.48,69.21,58.81,20.43,0,174400.9,9.56,10.6,11.44,0,-5.074,-4.923,13.14,86,2.402
101,2014-12-26T03:00,2014,360,300,0,68.29,58.7,69.26,58.61,68.27,56.78,28.42,33.54,28.49,33.4,69.18,58.77,20.45,0,175155.7,9.59,10.65,11.49,0,-5.115,-4.908,13.14,86,2.402
101,2014-12-26T04:00,2014,360,400,0,68.29,58.7,69.26,58.61,68.27,56.78,28.32,33.42,28.4,33.31,69.2,58.78,20.46,0,175245.1,9.59,10.65,11.48,0,-5.101,-4.913,13.14,87,2.43
101,2014-12-26T05:00,2014,360,500,0,68.28,58.7,69.24,58.57,68.27,56.77,28.22,33.35,28.28,33.25,69.16,58.76,20.42,0,175040.2,9.58,10.67,11.49,0,-5.131,-4.961,13.14,86,2.402
101,2014-12-26T06:00,2014,360,600,0,68.27,58.61,69.25,58.48,68.26,56.68,28.16,33.27,28.24,33.17,69.15,58.68,20.35,0,175878,9.67,10.77,11.58,0,-5.111,-4.93,13.14,87,2.43
101,2014-12-26T07:00,2014,360,700,0,68.27,58.52,69.25,58.47,68.26,56.58,28.08,33.18,28.16,33.07,69.17,58.62,20.2,0,175723.4,9.75,10.78,11.68,0,-5.101,-4.911,13.15,86,2.402
101,2014-12-26T08:00,2014,360,800,0,68.26,58.46,69.19,58.38,68.22,56.55,28.01,33.12,28.11,33.03,69.13,58.55,20.15,0,175610.6,9.79,10.81,11.66,0,-5.111,-4.926,13.15,86,2.402
101,2014-12-26T09:00,2014,360,900,0,68.28,58.56,69.23,58.5,68.24,56.62,27.95,33.07,28.04,32.95,69.17,58.65,20.29,0,175686,9.71,10.72,11.62,0,-5.116,-4.911,13.15,87,2.43
101,2014-12-26T10:00,2014,360,1000,0,68.28,58.84,69.25,58.74,68.26,56.77,28.25,33.45,28.26,33.19,69.18,58.89,20.23,0,171763.9,9.44,10.51,11.48,0,-5.198,-4.931,13.15,84,2.346
101,2014-12-26T11:00,2014,360,1100,0,68.3,58.96,69.25,58.88,68.26,56.91,28.31,33.43,28.41,33.31,69.19,59.01,20.16,0,169085.3,9.34,10.37,11.35,0,-5.123,-4.901,13.15,83,2.318
101,2014-12-26T12:00,2014,360,1200,0,68.3,59.07,69.24,59.01,68.26,56.98,28.38,33.57,28.45,33.46,69.18,59.1,20.19,0,167634.5,9.23,10.23,11.28,0,-5.189,-5.004,13.15,86,2.402
101,2014-12-26T13:00,2014,360,1300,0,68.36,59.19,69.27,59.19,68.3,56.98,28.67,33.86,28.72,33.72,69.25,59.18,20.29,0,167481.2,9.16,10.09,11.32,0,-5.187,-5.001,13.14,85,2.374
101,2014-12-26T14:00,2014,360,1400,0,68.37,59.25,69.29,59.26,68.32,57.17,28.92,34.06,28.97,33.95,69.24,59.28,20.39,0,166804.2,9.12,10.03,11.15,0,-5.142,-4.982,13.14,84,2.346
101,2014-12-26T15:00,2014,360,1500,0,68.38,59.24,69.3,59.19,68.35,57.06,28.97,34.09,29.03,33.97,69.25,59.22,20.35,0,167866.6,9.14,10.11,11.29,0,-5.113,-4.947,13.14,85,2.374
101,2014-12-26T16:00,2014,360,1600,0,68.36,59.14,69.28,59.07,68.32,57.04,28.84,33.94,28.9,33.81,69.25,59.14,20.32,0,168481,9.22,10.2,11.28,0,-5.096,-4.911,13.14,85,2.374
101,2014-12-26T17:00,2014,360,1700,0,68.31,58.84,69.23,58.8,68.26,56.78,28.71,33.78,28.78,33.68,69.2,58.86,20.19,0,171093.6,9.47,10.43,11.48,0,-5.064,-4.899,13.14,86,2.402
101,2014-12-26T18:00,2014,360,1800,0,68.35,58.65,69.26,58.62,68.28,56.49,28.93,33.95,29,33.77,69.25,58.67,20.37,0,176778.4,9.7,10.64,11.8,0,-5.025,-4.773,13.14,88,2.458
101,2014-12-26T19:00,2014,360,1900,0,68.36,58.49,69.27,58.49,68.3,56.42,28.85,33.84,28.93,33.65,69.25,58.54,20.25,0,177817.9,9.87,10.78,11.88,0,-4.988,-4.714,13.14,89,2.486
101,2014-12-26T20:00,2014,360,2000,0,68.33,58.46,69.26,58.46,68.28,56.37,28.66,33.64,28.75,33.47,69.23,58.53,20.19,0,177666.3,9.87,10.8,11.91,0,-4.976,-4.726,13.14,89,2.486
101,2014-12-26T21:00,2014,360,2100,0,68.29,58.48,69.26,58.46,68.27,56.31,28.47,33.46,28.56,33.31,69.18,58.53,20.39,0,179236,9.81,10.79,11.96,0,-4.99,-4.759,13.14,90,2.514
101,2014-12-26T22:00,2014,360,2200,0,68.28,58.48,69.23,58.44,68.26,56.43,28.3,33.33,28.38,33.18,69.16,58.57,20.5,0,179456.5,9.79,10.79,11.83,0,-5.029,-4.795,13.14,89,2.486
101,2014-12-26T23:00,2014,360,2300,0,68.27,58.39,69.23,58.37,68.25,56.37,28.12,33.22,28.21,33.02,69.13,58.5,20.57,0,181162.1,9.88,10.85,11.88,0,-5.095,-4.806,13.15,90,2.514
101,2014-12-27T00:00,2014,361,2400,0,68.26,58.27,69.15,58.24,68.17,56.25,27.94,33.05,28.02,32.83,69.13,58.38,20.54,0,181981,9.99,10.91,11.92,0,-5.119,-4.813,13.15,91,2.542
101,2014-12-27T01:00,2014,361,100,0,68.24,58.25,69.14,58.25,68.16,56.21,27.74,32.88,27.83,32.66,69.13,58.38,20.56,0,182284.8,9.98,10.9,11.95,0,-5.132,-4.838,13.15,91,2.542
101,2014-12-27T02:00,2014,361,200,0,68.21,58.24,69.14,58.21,68.15,56.16,27.57,32.72,27.65,32.53,69.11,58.36,20.54,0,182434.5,9.97,10.94,11.99,0,-5.159,-4.874,13.15,91,2.542
101,2014-12-27T03:00,2014,361,300,0,68.18,58.18,69.13,58.16,68.14,56.12,27.41,32.6,27.49,32.39,69.08,58.31,20.46,0,182233.3,10,10.97,12.02,0,-5.191,-4.893,13.15,91,2.542
101,2014-12-27T04:00,2014,361,400,0,68.14,58.11,69.12,58.07,68.13,56.01,27.25,32.43,27.33,32.24,69.03,58.21,20.3,0,182040.7,10.04,11.06,12.11,0,-5.188,-4.906,13.15,90,2.514
101,2014-12-27T05:00,2014,361,500,0,68.15,58.13,69.12,58.11,68.12,56.06,27.1,32.31,27.19,32.13,69.03,58.26,20.24,0,180834.5,10.01,11.01,12.06,0,-5.208,-4.937,13.15,90,2.514
101,2014-12-27T06:00,2014,361,600,0,68.14,58.13,69.09,58.1,68.09,56.07,27.01,32.25,27.1,32.09,69.02,58.26,20.16,0,179768.6,10.01,11,12.02,0,-5.241,-4.989,13.16,90,2.514
101,2014-12-27T07:00,2014,361,700,0,68.15,58.17,69.1,58.13,68.09,56.09,26.95,32.2,27.03,32.04,69.03,58.3,20.15,0,179324.1,9.98,10.97,12,0,-5.25,-5.003,13.16,89,2.486
101,2014-12-27T08:00,2014,361,800,0,68.12,58.25,69.08,58.2,68.08,56.21,26.93,32.19,27.02,32.03,69.01,58.37,20.46,0,180261,9.86,10.88,11.88,0,-5.268,-5.008,13.16,89,2.486
101,2014-12-27T09:00,2014,361,900,0,68.15,58.28,69.1,58.21,68.1,56.26,26.94,32.21,27.03,32.05,69.04,58.41,20.38,0,179492.6,9.87,10.89,11.84,0,-5.268,-5.012,13.16,89,2.486
101,2014-12-27T10:00,2014,361,1000,0,68.18,58.64,69.15,58.59,68.13,56.64,27.24,32.57,27.29,32.32,69.08,58.77,20.5,0,174897.3,9.54,10.56,11.49,0,-5.332,-5.035,13.16,87,2.43
101,2014-12-27T11:00,2014,361,1100,0,68.25,58.96,69.16,58.87,68.15,56.97,27.5,32.81,27.68,32.69,69.13,59.09,20.49,0,170188.8,9.28,10.29,11.18,0,-5.31,-5.013,13.16,84,2.346
101,2014-12-27T12:00,2014,361,1200,0,68.28,59.25,69.22,59.19,68.22,57.32,27.77,33.13,27.86,33.02,69.17,59.37,20.48,0,165693.9,9.03,10.03,10.9,0,-5.356,-5.16,13.15,82,2.291
101,2014-12-27T13:00,2014,361,1300,0,68.3,59.41,69.26,59.42,68.26,57.52,28.26,33.59,28.33,33.48,69.2,59.55,20.37,0,162136.4,8.88,9.84,10.75,0,-5.326,-5.152,13.15,81,2.263
101,2014-12-27T14:00,2014,361,1400,0,68.35,59.49,69.27,59.49,68.29,57.63,28.83,34.05,28.88,33.96,69.24,59.6,20.55,0,162626.8,8.86,9.78,10.66,0,-5.225,-5.079,13.15,81,2.263
101,2014-12-27T15:00,2014,361,1500,0,68.34,59.49,69.26,59.43,68.28,57.65,28.75,33.87,28.78,33.85,69.24,59.58,20.41,0,161512.8,8.85,9.83,10.63,0,-5.124,-5.068,13.14,81,2.263
101,2014-12-27T16:00,2014,361,1600,0,68.32,59.35,69.24,59.27,68.27,57.52,28.71,33.8,28.74,33.79,69.21,59.44,20.21,0,162060.5,8.97,9.97,10.74,0,-5.095,-5.051,13.14,81,2.263
101,2014-12-27T17:00,2014,361,1700,0,68.33,59.08,69.24,59.04,68.26,57.26,28.69,33.8,28.74,33.75,69.22,59.19,20.16,0,165753,9.25,10.2,11,0,-5.101,-5.013,13.14,83,2.318
101,2014-12-27T18:00,2014,361,1800,0,68.34,58.87,69.26,58.84,68.3,57.09,28.86,33.92,28.93,33.83,69.21,59.01,20.44,0,171658.7,9.47,10.42,11.21,0,-5.062,-4.903,13.14,85,2.374
101,2014-12-27T19:00,2014,361,1900,0,68.32,58.78,69.24,58.8,68.26,56.98,28.61,33.61,28.67,33.55,69.22,58.93,20.44,0,172532.6,9.54,10.44,11.28,0,-5.003,-4.882,13.14,86,2.402
101,2014-12-27T20:00,2014,361,2000,0,68.39,58.97,69.28,58.91,68.33,57.14,28.85,33.89,28.93,33.8,69.26,59.09,20.4,0,170652.6,9.41,10.37,11.19,0,-5.031,-4.866,13.14,85,2.374
101,2014-12-27T21:00,2014,361,2100,0,68.38,58.99,69.27,58.94,68.31,57.18,28.98,33.97,29.07,33.9,69.25,59.11,20.5,0,170761.3,9.39,10.33,11.13,0,-4.994,-4.832,13.14,85,2.374
101,2014-12-27T22:00,2014,361,2200,0,68.38,58.87,69.28,58.93,68.31,57.09,29.04,34.01,29.13,33.92,69.25,59.04,20.56,0,172538.4,9.51,10.35,11.22,0,-4.976,-4.793,13.14,86,2.402
101,2014-12-27T23:00,2014,361,2300,0,68.41,59.06,69.33,59.05,68.35,57.24,29.07,33.98,29.15,33.93,69.26,59.2,20.6,0,170988.6,9.34,10.27,11.12,0,-4.915,-4.773,13.14,85,2.374
101,2014-12-28T00:00,2014,362,2400,0,68.35,59.11,69.29,59.06,68.3,57.27,28.95,33.87,29.03,33.87,69.23,59.22,20.63,0,169899.9,9.25,10.23,11.03,0,-4.922,-4.836,13.14,85,2.374
101,2014-12-28T01:00,2014,362,100,0,68.37,59.15,69.29,59.09,68.3,57.29,28.68,33.69,28.75,33.67,69.24,59.27,20.59,0,169228.3,9.22,10.2,11.01,0,-5.015,-4.92,13.14,84,2.346
101,2014-12-28T02:00,2014,362,200,0,68.41,59.17,69.33,59.12,68.36,57.34,28.92,33.93,29,33.93,69.26,59.3,20.26,0,166669.1,9.24,10.21,11.02,0,-5.015,-4.925,13.14,83,2.318
101,2014-12-28T03:00,2014,362,300,0,68.4,59.2,69.31,59.15,68.34,57.36,29.06,34.05,29.14,34.05,69.26,59.32,20.24,0,165806,9.2,10.16,10.97,0,-4.993,-4.906,13.14,83,2.318
101,2014-12-28T04:00,2014,362,400,0,68.34,59.18,69.26,59.08,68.28,57.33,28.78,33.81,28.84,33.81,69.22,59.26,20.24,0,165553.5,9.17,10.18,10.94,0,-5.027,-4.966,13.14,83,2.318
101,2014-12-28T05:00,2014,362,500,0,68.39,59.07,69.29,58.99,68.34,57.2,28.99,34.04,29.06,33.99,69.26,59.16,20.2,0,167759.8,9.32,10.3,11.13,0,-5.053,-4.935,13.14,84,2.346
101,2014-12-28T06:00,2014,362,600,0,68.34,59,69.25,58.91,68.27,57.16,28.76,33.77,28.82,33.75,69.23,59.09,20.34,0,169095.3,9.34,10.34,11.11,0,-5.013,-4.934,13.14,85,2.374
101,2014-12-28T07:00,2014,362,700,0,68.39,59.04,69.29,58.96,68.33,57.22,28.96,34,29.04,33.95,69.25,59.15,20.51,0,170581.8,9.35,10.33,11.11,0,-5.036,-4.912,13.14,85,2.374
101,2014-12-28T08:00,2014,362,800,0,68.38,59.03,69.3,58.94,68.33,57.24,28.89,33.86,28.96,33.83,69.26,59.13,20.51,0,170545.6,9.35,10.36,11.09,0,-4.971,-4.867,13.14,86,2.402
101,2014-12-28T09:00,2014,362,900,0,68.41,59,69.32,58.91,68.35,57.69,28.82,33.87,28.89,33.83,69.28,59.3,20.41,0,167952.3,9.41,10.4,10.66,0,-5.059,-4.937,13.14,84,2.346
101,2014-12-28T10:00,2014,362,1000,0,68.41,59.01,69.32,58.93,68.36,57.56,29.04,34.04,29.13,34.02,69.26,59.26,20.24,0,167146,9.4,10.39,10.8,0,-4.998,-4.89,13.14,83,2.318
101,2014-12-28T11:00,2014,362,1100,0,68.35,59.06,69.27,58.97,68.3,57.37,28.79,33.79,28.86,33.77,69.24,59.2,20.26,0,166985.6,9.29,10.3,10.93,0,-4.993,-4.917,13.14,84,2.346
101,2014-12-28T12:00,2014,362,1200,0,68.38,59.18,69.3,59.09,68.34,57.23,28.96,34.02,29.01,33.97,69.25,59.24,20.33,0,167490.5,9.2,10.21,11.1,0,-5.059,-4.966,13.14,84,2.346
101,2014-12-28T13:00,2014,362,1300,0,68.35,59.3,69.27,59.21,68.3,57.16,28.79,33.82,28.83,33.81,69.24,59.29,20.56,0,168012.3,9.05,10.06,11.14,0,-5.038,-4.983,13.14,85,2.374
101,2014-12-28T14:00,2014,362,1400,0,68.35,59.26,69.26,59.19,68.29,57.19,28.82,33.86,28.85,33.84,69.24,59.27,20.58,0,168264.8,9.1,10.07,11.1,0,-5.042,-4.99,13.14,84,2.346
101,2014-12-28T15:00,2014,362,1500,0,68.37,59.15,69.29,59.1,68.32,57.2,28.89,33.93,28.93,33.9,69.26,59.2,20.48,0,168911.6,9.22,10.19,11.13,0,-5.04,-4.973,13.14,85,2.374
101,2014-12-28T16:00,2014,362,1600,0,68.35,59.05,69.26,58.96,68.3,57.26,28.94,34.02,28.98,33.95,69.24,59.16,20.46,0,169256.7,9.3,10.3,11.04,0,-5.086,-4.971,13.14,84,2.346
