id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-12-28T17:00,2014,362,1700,0,68.36,58.95,69.29,58.86,68.32,56.75,29.06,34.06,29.1,33.99,69.25,58.9,20.31,0,172277.3,9.41,10.43,11.57,0,-5.002,-4.89,13.14,87,2.43
101,2014-12-28T18:00,2014,362,1800,0,68.41,58.95,69.31,58.87,68.37,57.18,29.06,34.06,29.13,33.97,69.28,59.06,20.52,0,172287.5,9.46,10.44,11.18,0,-4.994,-4.84,13.14,86,2.402
101,2014-12-28T19:00,2014,362,1900,0,68.39,58.82,69.29,58.77,68.33,57.36,29.02,34.01,29.1,33.94,69.26,59.05,20.5,0,172007,9.57,10.52,10.97,0,-4.988,-4.839,13.14,86,2.402
101,2014-12-28T20:00,2014,362,2000,0,68.38,58.72,69.29,58.67,68.31,57.24,28.94,33.93,29.03,33.84,69.25,58.94,20.37,0,172428.7,9.65,10.62,11.07,0,-4.994,-4.814,13.14,86,2.402
101,2014-12-28T21:00,2014,362,2100,0,68.32,58.61,69.25,58.54,68.28,57.05,28.82,33.81,28.91,33.71,69.19,58.8,20.41,0,174460.9,9.72,10.71,11.23,0,-4.99,-4.799,13.14,86,2.402
101,2014-12-28T22:00,2014,362,2200,0,68.31,58.53,69.25,58.47,68.27,56.85,28.67,33.66,28.76,33.57,69.21,58.69,20.59,0,177784.3,9.78,10.78,11.42,0,-4.996,-4.813,13.14,89,2.486
101,2014-12-28T23:00,2014,362,2300,0,68.28,58.46,69.25,58.39,68.26,56.78,28.46,33.48,28.55,33.39,69.18,58.62,20.6,0,178944.2,9.83,10.86,11.48,0,-5.019,-4.837,13.14,89,2.486
101,2014-12-29T00:00,2014,363,2400,0,68.27,58.39,69.24,58.34,68.25,56.81,28.22,33.27,28.31,33.18,69.14,58.62,20.62,0,179303.7,9.88,10.89,11.44,0,-5.046,-4.864,13.14,89,2.486
101,2014-12-29T01:00,2014,363,100,0,68.23,58.29,69.18,58.23,68.2,56.48,27.97,33.05,28.06,32.95,69.12,58.44,20.53,0,180810.5,9.94,10.95,11.72,0,-5.078,-4.887,13.15,89,2.486
101,2014-12-29T02:00,2014,363,200,0,68.22,58.1,69.17,58.06,68.18,56.6,27.72,32.82,27.82,32.72,69.11,58.38,20.32,0,180060.5,10.12,11.12,11.58,0,-5.102,-4.903,13.15,90,2.514
101,2014-12-29T03:00,2014,363,300,0,68.18,58.01,69.13,57.99,68.13,56.5,27.45,32.6,27.55,32.45,69.07,58.28,20.23,0,179986.9,10.17,11.14,11.63,0,-5.149,-4.902,13.15,89,2.486
101,2014-12-29T04:00,2014,363,400,0,68.15,57.95,69.11,57.96,68.11,56.49,27.21,32.42,27.31,32.24,69.05,58.27,20.26,0,180353.4,10.2,11.15,11.62,0,-5.208,-4.924,13.15,89,2.486
101,2014-12-29T05:00,2014,363,500,0,68.1,57.97,69.06,57.95,68.06,56.33,27.01,32.22,27.11,32.08,69.03,58.23,20.4,0,181708.2,10.14,11.11,11.73,0,-5.214,-4.978,13.15,90,2.514
101,2014-12-29T06:00,2014,363,600,0,68.1,57.9,69.06,57.9,68.05,56.34,26.83,32.11,26.93,31.91,69,58.19,20.56,0,183661,10.2,11.16,11.71,0,-5.28,-4.975,13.16,91,2.542
101,2014-12-29T07:00,2014,363,700,0,68.07,57.85,69.04,57.85,68.04,56.16,26.65,31.94,26.75,31.73,69.01,58.11,20.52,0,184531.7,10.23,11.19,11.88,0,-5.294,-4.977,13.16,92,2.57
101,2014-12-29T08:00,2014,363,800,0,68.04,57.82,69.02,57.81,68.03,56.1,26.47,31.75,26.57,31.59,69.01,58.09,20.51,0,184881.6,10.23,11.21,11.93,0,-5.279,-5.02,13.17,91,2.542
101,2014-12-29T09:00,2014,363,900,0,68.07,57.97,69.05,57.9,68.04,56.24,26.31,31.65,26.41,31.48,69.02,58.2,20.67,0,184472.5,10.1,11.15,11.8,0,-5.339,-5.07,13.17,91,2.542
101,2014-12-29T10:00,2014,363,1000,0,68.12,58.19,69.09,58.14,68.07,56.41,26.59,32.02,26.62,31.68,69.04,58.41,20.59,0,180898.7,9.93,10.95,11.65,0,-5.425,-5.063,13.17,89,2.486
101,2014-12-29T11:00,2014,363,1100,0,68.13,58.38,69.1,58.31,68.08,56.63,26.64,31.98,26.83,31.85,69.06,58.59,20.61,0,178128.6,9.75,10.79,11.46,0,-5.336,-5.012,13.17,88,2.458
101,2014-12-29T12:00,2014,363,1200,0,68.12,58.49,69.09,58.45,68.08,56.54,26.58,32.02,26.68,31.88,69.05,58.64,20.57,0,176743.3,9.63,10.65,11.54,0,-5.436,-5.194,13.17,88,2.458
101,2014-12-29T13:00,2014,363,1300,0,68.13,58.48,69.1,58.45,68.09,56.72,26.78,32.21,26.85,32.07,69.05,58.68,20.55,0,175680.8,9.65,10.64,11.37,0,-5.431,-5.218,13.16,87,2.43
101,2014-12-29T14:00,2014,363,1400,0,68.16,58.51,69.11,58.53,68.11,56.86,27.01,32.4,27.09,32.26,69.05,58.76,20.55,0,174752.4,9.65,10.59,11.25,0,-5.4,-5.173,13.16,87,2.43
101,2014-12-29T15:00,2014,363,1500,0,68.14,58.48,69.09,58.47,68.09,56.85,27.23,32.58,27.32,32.44,69.02,58.71,20.6,0,175394.8,9.66,10.62,11.25,0,-5.344,-5.116,13.16,86,2.402
101,2014-12-29T16:00,2014,363,1600,0,68.15,58.27,69.09,58.26,68.1,56.7,27.39,32.68,27.48,32.51,69.04,58.52,20.46,0,177398.7,9.88,10.83,11.41,0,-5.29,-5.035,13.16,89,2.486
101,2014-12-29T17:00,2014,363,1700,0,68.15,58.1,69.1,58.09,68.1,56.43,27.38,32.6,27.47,32.42,69.04,58.33,20.25,0,179028.6,10.05,11.01,11.67,0,-5.228,-4.951,13.16,88,2.458
101,2014-12-29T18:00,2014,363,1800,0,68.14,58,69.09,57.99,68.09,56.31,27.22,32.45,27.32,32.25,69.04,58.21,20.2,0,180124.3,10.14,11.1,11.78,0,-5.228,-4.927,13.16,90,2.514
101,2014-12-29T19:00,2014,363,1900,0,68.13,57.96,69.06,57.91,68.05,56.24,27,32.24,27.1,32.08,69.01,58.18,20.37,0,182199.7,10.17,11.15,11.81,0,-5.232,-4.973,13.16,90,2.514
101,2014-12-29T20:00,2014,363,2000,0,68.06,57.81,69.01,57.8,68.02,56.28,26.78,32.04,26.88,31.88,69,58.12,20.43,0,183266.2,10.25,11.21,11.74,0,-5.264,-4.997,13.16,90,2.514
101,2014-12-29T21:00,2014,363,2100,0,68.03,57.75,69,57.73,68.01,56.17,26.5,31.8,26.61,31.62,68.99,58.03,20.58,0,185570.2,10.28,11.28,11.84,0,-5.297,-5.011,13.16,92,2.57
101,2014-12-29T22:00,2014,363,2200,0,68.04,57.69,69.02,57.66,68.02,55.96,26.23,31.54,26.34,31.37,69,57.94,20.54,0,187385.5,10.36,11.36,12.06,0,-5.305,-5.036,13.17,92,2.57
101,2014-12-29T23:00,2014,363,2300,0,68.05,57.59,69.03,57.6,67.97,55.92,25.96,31.34,26.07,31.13,68.98,57.85,20.56,0,188481.8,10.45,11.43,12.06,0,-5.381,-5.058,13.17,93,2.598
101,2014-12-30T00:00,2014,364,2400,0,67.99,57.5,68.98,57.48,67.95,55.76,25.68,31.07,25.79,30.87,68.95,57.76,20.62,0,190386.9,10.49,11.5,12.2,0,-5.392,-5.083,13.18,93,2.598
101,2014-12-30T01:00,2014,364,100,0,67.97,57.4,68.96,57.38,67.92,55.74,25.37,30.8,25.48,30.6,68.92,57.7,20.59,0,190843.6,10.57,11.58,12.18,0,-5.43,-5.117,13.18,94,2.626
101,2014-12-30T02:00,2014,364,200,0,67.9,57.25,68.9,57.25,67.88,55.48,25.05,30.52,25.16,30.31,68.87,57.51,20.53,0,192417.3,10.65,11.65,12.4,0,-5.471,-5.151,13.19,95,2.654
101,2014-12-30T03:00,2014,364,300,0,67.92,57.14,68.91,57.14,67.9,55.34,24.72,30.24,24.84,29.99,68.89,57.39,20.57,0,195044.6,10.78,11.77,12.56,0,-5.519,-5.156,13.19,96,2.682
101,2014-12-30T04:00,2014,364,400,0,67.91,56.99,68.9,57.01,67.88,55.24,24.36,29.91,24.48,29.66,68.88,57.26,20.61,0,197246.4,10.92,11.88,12.64,0,-5.544,-5.182,13.19,97,2.709
101,2014-12-30T05:00,2014,364,500,0,67.84,56.88,68.87,56.87,67.81,55.09,23.99,29.56,24.11,29.31,68.84,57.15,20.53,0,197817.3,10.96,11.99,12.72,0,-5.577,-5.201,13.2,97,2.709
101,2014-12-30T06:00,2014,364,600,0,67.81,56.81,68.83,56.85,67.77,54.99,23.64,29.28,23.76,29.03,68.81,57.09,20.42,0,197144,11,11.97,12.78,0,-5.64,-5.268,13.2,97,2.709
101,2014-12-30T07:00,2014,364,700,0,67.79,56.75,68.82,56.8,67.77,54.88,23.35,29.03,23.46,28.79,68.8,57.06,20.26,0,196654.6,11.04,12.02,12.89,0,-5.69,-5.332,13.2,97,2.709
101,2014-12-30T08:00,2014,364,800,0,67.72,56.67,68.78,56.71,67.71,54.7,23.06,28.77,23.18,28.57,68.77,56.96,20.28,0,197809.1,11.05,12.07,13,0,-5.707,-5.391,13.21,97,2.709
101,2014-12-30T09:00,2014,364,900,0,67.71,56.76,68.78,56.77,67.68,54.9,22.86,28.64,22.97,28.44,68.77,57.1,20.32,0,196162.6,10.95,12.01,12.78,0,-5.784,-5.472,13.21,96,2.682
101,2014-12-30T10:00,2014,364,1000,0,67.69,56.81,68.76,56.79,67.67,54.96,22.94,28.79,23.02,28.47,68.75,57.14,20.33,0,195302.4,10.88,11.97,12.71,0,-5.848,-5.451,13.21,96,2.682
101,2014-12-30T11:00,2014,364,1100,0,67.7,56.98,68.73,56.94,67.65,54.99,22.91,28.68,23.12,28.54,68.72,57.24,20.38,0,193592.5,10.72,11.79,12.65,0,-5.773,-5.419,13.21,95,2.654
101,2014-12-30T12:00,2014,364,1200,0,67.74,57.15,68.77,57.14,67.69,55.27,22.8,28.7,22.93,28.52,68.76,57.44,20.44,0,191181.9,10.59,11.63,12.42,0,-5.907,-5.592,13.21,94,2.626
101,2014-12-30T13:00,2014,364,1300,0,67.76,57.25,68.79,57.29,67.71,55.36,22.99,28.93,23.1,28.71,68.77,57.55,20.35,0,188738.7,10.5,11.5,12.35,0,-5.942,-5.609,13.21,92,2.57
101,2014-12-30T14:00,2014,364,1400,0,67.78,57.33,68.8,57.4,67.75,55.52,23.28,29.2,23.39,28.99,68.78,57.66,20.4,0,187722.7,10.45,11.4,12.23,0,-5.918,-5.598,13.21,92,2.57
101,2014-12-30T15:00,2014,364,1500,0,67.82,57.32,68.81,57.32,67.76,55.45,23.55,29.41,23.66,29.21,68.8,57.6,20.43,0,189235.3,10.5,11.49,12.31,0,-5.863,-5.546,13.21,93,2.598
101,2014-12-30T16:00,2014,364,1600,0,67.81,57.22,68.82,57.22,67.8,55.58,23.74,29.54,23.84,29.33,68.79,57.58,20.35,0,189225.2,10.6,11.61,12.22,0,-5.807,-5.487,13.21,93,2.598
101,2014-12-30T17:00,2014,364,1700,0,67.81,57.08,68.82,57.08,67.77,55.28,23.75,29.48,23.86,29.27,68.79,57.4,20.33,0,191936.3,10.73,11.74,12.48,0,-5.737,-5.406,13.21,94,2.626
101,2014-12-30T18:00,2014,364,1800,0,67.76,56.88,68.79,56.91,67.73,54.94,23.6,29.32,23.73,29.11,68.77,57.17,20.23,0,194138.7,10.88,11.87,12.79,0,-5.717,-5.387,13.21,95,2.654
101,2014-12-30T19:00,2014,364,1900,0,67.74,56.84,68.77,56.81,67.71,54.76,23.37,29.08,23.49,28.88,68.76,57.06,20.32,0,196541.8,10.91,11.96,12.95,0,-5.715,-5.392,13.21,96,2.682
101,2014-12-30T20:00,2014,364,2000,0,67.7,56.77,68.75,56.77,67.67,54.8,23.12,28.85,23.25,28.65,68.74,57.06,20.59,0,198955.6,10.93,11.98,12.87,0,-5.73,-5.393,13.21,98,2.737
101,2014-12-30T21:00,2014,364,2100,0,67.72,56.59,68.76,56.63,67.7,54.85,22.84,28.61,22.97,28.4,68.76,56.98,20.24,0,197381,11.12,12.13,12.85,0,-5.776,-5.43,13.21,97,2.709
101,2014-12-30T22:00,2014,364,2200,0,67.61,56.48,68.67,56.49,67.59,54.52,22.52,28.32,22.64,28.11,68.67,56.78,20.31,0,199594.6,11.14,12.18,13.07,0,-5.807,-5.469,13.22,98,2.737
101,2014-12-30T23:00,2014,364,2300,0,67.58,56.42,68.65,56.47,67.57,54.48,22.2,28.06,22.33,27.82,68.65,56.73,20.48,0,201420.8,11.16,12.17,13.09,0,-5.862,-5.49,13.22,99,2.765
101,2014-12-31T00:00,2014,365,2400,0,67.55,56.37,68.62,56.39,67.54,54.31,21.9,27.77,22.03,27.52,68.62,56.64,20.53,0,203137.4,11.18,12.24,13.23,0,-5.878,-5.497,13.22,100,2.793
101,2014-12-31T01:00,2014,365,100,0,67.53,56.24,68.6,56.25,67.51,54.19,21.58,27.51,21.72,27.27,68.59,56.54,20.45,0,204123.8,11.29,12.35,13.32,0,-5.924,-5.554,13.22,100,2.793
101,2014-12-31T02:00,2014,365,200,0,67.49,56.13,68.56,56.13,67.48,53.83,21.24,27.2,21.38,26.96,68.57,56.35,20.39,0,206096.9,11.36,12.43,13.65,0,-5.959,-5.586,13.23,101,2.821
101,2014-12-31T03:00,2014,365,300,0,67.5,56.1,68.59,56.14,67.5,54.18,20.93,26.97,21.07,26.74,68.59,56.49,20.39,0,204689.1,11.41,12.45,13.31,0,-6.034,-5.672,13.24,100,2.793
101,2014-12-31T04:00,2014,365,400,0,67.54,56.16,68.63,56.21,67.54,54.49,20.69,26.81,20.82,26.55,68.63,56.64,20.41,0,203131.2,11.39,12.42,13.05,0,-6.117,-5.729,13.24,100,2.793
101,2014-12-31T05:00,2014,365,500,0,67.55,56.28,68.62,56.23,67.53,54.2,20.54,26.73,20.65,26.46,68.62,56.62,20.35,0,203313.5,11.28,12.38,13.34,0,-6.189,-5.807,13.25,99,2.765
101,2014-12-31T06:00,2014,365,600,0,67.53,56.32,68.6,56.24,67.5,54.03,20.44,26.63,20.55,26.39,68.6,56.58,20.45,0,204561.4,11.21,12.37,13.47,0,-6.197,-5.841,13.25,99,2.765
101,2014-12-31T07:00,2014,365,700,0,67.55,56.39,68.62,56.31,67.52,54.32,20.37,26.58,20.49,26.35,68.62,56.73,20.55,0,203515.9,11.16,12.3,13.2,0,-6.211,-5.859,13.25,100,2.793
101,2014-12-31T08:00,2014,365,800,0,67.54,56.42,68.6,56.34,67.51,54.24,20.33,26.54,20.46,26.32,68.6,56.71,20.6,0,203880,11.12,12.26,13.27,0,-6.201,-5.859,13.25,99,2.765
101,2014-12-31T09:00,2014,365,900,0,67.58,56.58,68.66,56.51,67.57,54.75,20.34,26.58,20.46,26.37,68.66,56.96,20.54,0,199513.4,11,12.15,12.82,0,-6.238,-5.909,13.25,97,2.709
101,2014-12-31T10:00,2014,365,1000,0,67.53,56.72,68.6,56.64,67.51,54.6,20.74,27.03,20.76,26.7,68.61,56.99,20.47,0,197285.4,10.81,11.96,12.91,0,-6.293,-5.936,13.25,97,2.709
101,2014-12-31T11:00,2014,365,1100,0,67.61,56.91,68.69,56.83,67.59,54.53,20.94,27.05,21.07,26.93,68.69,57.07,20.3,0,195287.1,10.7,11.86,13.07,0,-6.111,-5.858,13.25,96,2.682
101,2014-12-31T12:00,2014,365,1200,0,67.62,57.14,68.71,57.11,67.6,54.99,21.02,27.22,21.11,27.12,68.7,57.39,20.32,0,190323.3,10.48,11.6,12.61,0,-6.203,-6.01,13.25,93,2.598
101,2014-12-31T13:00,2014,365,1300,0,67.63,57.08,68.71,57.05,67.61,54.96,21.42,27.58,21.49,27.48,68.7,57.31,20.3,0,191076.1,10.55,11.66,12.65,0,-6.161,-5.985,13.24,94,2.626
101,2014-12-31T14:00,2014,365,1400,0,67.62,57.14,68.69,57.14,67.6,55.15,21.82,27.89,21.91,27.78,68.68,57.41,20.39,0,189855,10.48,11.54,12.45,0,-6.072,-5.872,13.24,94,2.626
101,2014-12-31T15:00,2014,365,1500,0,67.63,57.16,68.69,57.13,67.61,55.29,22.22,28.24,22.32,28.14,68.68,57.46,20.44,0,189624.1,10.48,11.57,12.31,0,-6.019,-5.821,13.23,93,2.598
101,2014-12-31T16:00,2014,365,1600,0,67.65,57.05,68.7,57.02,67.61,55.2,22.52,28.44,22.62,28.32,68.68,57.35,20.44,0,191498.6,10.59,11.68,12.42,0,-5.926,-5.696,13.22,94,2.626
101,2014-12-31T17:00,2014,365,1700,0,67.65,56.86,68.71,56.85,67.62,54.81,22.63,28.49,22.75,28.33,68.69,57.13,20.3,0,194376.3,10.79,11.86,12.82,0,-5.853,-5.582,13.22,96,2.682
101,2014-12-31T18:00,2014,365,1800,0,67.66,56.7,68.72,56.73,67.63,54.65,22.57,28.39,22.7,28.21,68.7,56.98,20.27,0,196762.3,10.97,11.99,12.98,0,-5.822,-5.516,13.22,96,2.682
101,2014-12-31T19:00,2014,365,1900,0,67.61,56.56,68.68,56.55,67.6,54.63,22.4,28.23,22.54,28.07,68.66,56.87,20.26,0,197755.1,11.05,12.12,12.97,0,-5.828,-5.529,13.22,99,2.765
101,2014-12-31T20:00,2014,365,2000,0,67.6,56.47,68.67,56.46,67.58,54.41,22.16,27.98,22.3,27.84,68.66,56.74,20.19,0,199063.4,11.13,12.21,13.17,0,-5.82,-5.539,13.22,98,2.737
101,2014-12-31T21:00,2014,365,2100,0,67.56,56.41,68.64,56.41,67.55,54.32,21.9,27.78,22.04,27.61,68.64,56.67,20.24,0,200081,11.15,12.23,13.23,0,-5.879,-5.573,13.22,98,2.737
101,2014-12-31T22:00,2014,365,2200,0,67.55,56.36,68.62,56.39,67.52,54.37,21.68,27.62,21.81,27.41,68.61,56.66,20.36,0,201057.3,11.18,12.22,13.16,0,-5.944,-5.597,13.23,99,2.765
101,2014-12-31T23:00,2014,365,2300,0,67.51,56.26,68.58,56.25,67.48,54.26,21.45,27.43,21.58,27.2,68.58,56.58,20.42,0,202955.5,11.25,12.33,13.22,0,-5.98,-5.621,13.24,100,2.793
101,2015-01-01T00:00,2014,1,2400,0,67.49,56.19,68.57,56.19,67.48,54.18,21.19,27.18,21.33,26.96,68.57,56.52,20.43,0,204008.1,11.3,12.39,13.3,0,-5.994,-5.634,13.24,101,2.821
101,2015-01-01T01:00,2015,1,100,0,67.52,56.26,68.62,56.32,67.51,54.44,20.95,27,21.09,26.77,68.61,56.68,20.54,0,203146.2,11.26,12.3,13.07,0,-6.05,-5.679,13.24,100,2.793
101,2015-01-01T02:00,2015,1,200,0,67.54,56.49,68.63,56.45,67.54,54.46,20.84,26.98,20.97,26.72,68.62,56.84,20.56,0,201568.4,11.06,12.18,13.07,0,-6.134,-5.752,13.24,99,2.765
101,2015-01-01T03:00,2015,1,300,0,67.58,56.55,68.67,56.52,67.57,54.59,20.79,26.97,20.92,26.72,68.66,56.93,20.52,0,200281.3,11.02,12.14,12.98,0,-6.178,-5.801,13.25,99,2.765
101,2015-01-01T04:00,2015,1,400,0,67.58,56.57,68.66,56.52,67.57,54.61,20.77,26.95,20.9,26.72,68.65,56.93,20.43,0,199275.9,11.01,12.15,12.96,0,-6.172,-5.824,13.25,98,2.737
101,2015-01-01T05:00,2015,1,500,0,67.57,56.47,68.65,56.42,67.56,54.38,20.73,26.91,20.86,26.7,68.64,56.77,20.41,0,201234.9,11.1,12.23,13.18,0,-6.183,-5.84,13.25,99,2.765
101,2015-01-01T06:00,2015,1,600,0,67.58,56.46,68.65,56.39,67.56,54.19,20.63,26.79,20.75,26.62,68.65,56.68,20.3,0,201466.7,11.11,12.26,13.37,0,-6.161,-5.868,13.25,100,2.793
101,2015-01-01T07:00,2015,1,700,0,67.57,56.47,68.63,56.39,67.54,54.1,20.55,26.72,20.67,26.53,68.63,56.66,20.35,0,202140.4,11.1,12.25,13.44,0,-6.171,-5.864,13.25,100,2.793
101,2015-01-01T08:00,2015,1,800,0,67.58,56.46,68.65,56.4,67.55,54.29,20.47,26.67,20.6,26.49,68.64,56.72,20.24,0,200127.8,11.11,12.25,13.25,0,-6.193,-5.887,13.25,98,2.737
101,2015-01-01T09:00,2015,1,900,0,67.58,56.6,68.66,56.55,67.56,54.5,20.45,26.65,20.57,26.48,68.65,56.9,20.36,0,198743.4,10.98,12.11,13.06,0,-6.202,-5.908,13.25,98,2.737
101,2015-01-01T10:00,2015,1,1000,0,67.59,56.79,68.67,56.75,67.57,54.69,20.83,27.06,20.88,26.73,68.66,57.09,20.47,0,196804.4,10.8,11.92,12.89,0,-6.227,-5.856,13.25,97,2.709
101,2015-01-01T11:00,2015,1,1100,0,67.63,57,68.71,56.95,67.59,54.98,21.08,27.15,21.28,27.06,68.7,57.3,20.32,0,192040.9,10.62,11.75,12.62,0,-6.073,-5.775,13.25,95,2.654
101,2015-01-01T12:00,2015,1,1200,0,67.64,57.14,68.71,57.12,67.62,55.3,21.11,27.31,21.21,27.22,68.7,57.48,20.19,0,187654.5,10.5,11.59,12.33,0,-6.207,-6.007,13.25,93,2.598
101,2015-01-01T13:00,2015,1,1300,0,67.66,57.28,68.74,57.3,67.64,55.38,21.48,27.65,21.56,27.56,68.73,57.6,20.34,0,187154.2,10.38,11.44,12.26,0,-6.165,-5.992,13.24,93,2.598
101,2015-01-01T14:00,2015,1,1400,0,67.65,57.31,68.73,57.34,67.63,55.49,21.94,28.01,22.03,27.95,68.71,57.64,20.33,0,186039.6,10.34,11.39,12.15,0,-6.076,-5.922,13.24,92,2.57
101,2015-01-01T15:00,2015,1,1500,0,67.69,57.31,68.73,57.31,67.64,55.77,22.35,28.34,22.45,28.29,68.71,57.75,20.32,0,184681.5,10.38,11.42,11.87,0,-5.991,-5.84,13.23,92,2.57
101,2015-01-01T16:00,2015,1,1600,0,67.71,57.27,68.76,57.26,67.66,55.7,22.68,28.6,22.78,28.54,68.72,57.67,20.18,0,184739.8,10.44,11.5,11.96,0,-5.926,-5.758,13.22,92,2.57
101,2015-01-01T17:00,2015,1,1700,0,67.74,57.29,68.78,57.25,67.68,55.65,22.86,28.75,22.97,28.67,68.75,57.66,20.24,0,185904.2,10.45,11.53,12.04,0,-5.886,-5.693,13.22,92,2.57
101,2015-01-01T18:00,2015,1,1800,0,67.76,57.23,68.78,57.2,67.7,55.54,22.98,28.83,23.09,28.72,68.76,57.6,20.21,0,186968,10.52,11.58,12.15,0,-5.855,-5.627,13.22,93,2.598
101,2015-01-01T19:00,2015,1,1900,0,67.78,57.24,68.79,57.2,67.71,55.55,23.01,28.84,23.13,28.73,68.77,57.6,20.21,0,187176,10.53,11.59,12.16,0,-5.83,-5.6,13.22,92,2.57
101,2015-01-01T20:00,2015,1,2000,0,67.78,57.27,68.79,57.21,67.71,55.79,23.01,28.84,23.13,28.75,68.78,57.7,20.26,0,186092.9,10.52,11.58,11.92,0,-5.83,-5.617,13.22,93,2.598
101,2015-01-01T21:00,2015,1,2100,0,67.77,57.3,68.79,57.25,67.7,55.74,23.01,28.86,23.13,28.77,68.76,57.7,20.33,0,186501.3,10.47,11.54,11.96,0,-5.845,-5.642,13.22,92,2.57
101,2015-01-01T22:00,2015,1,2200,0,67.8,57.41,68.8,57.35,67.73,55.92,23.01,28.86,23.13,28.78,68.78,57.82,20.52,0,186400.4,10.39,11.45,11.8,0,-5.842,-5.647,13.22,92,2.57
101,2015-01-01T23:00,2015,1,2300,0,67.79,57.4,68.8,57.33,67.72,55.74,23.06,28.92,23.18,28.84,68.78,57.76,20.45,0,186845.1,10.39,11.46,11.98,0,-5.856,-5.663,13.21,93,2.598
101,2015-01-02T00:00,2015,2,2400,0,67.81,57.53,68.81,57.46,67.75,55.89,23.15,29,23.26,28.93,68.78,57.89,20.55,0,185785.5,10.28,11.35,11.85,0,-5.854,-5.666,13.21,92,2.57
101,2015-01-02T01:00,2015,2,100,0,67.81,57.56,68.83,57.48,67.78,55.91,23.28,29.12,23.39,29.06,68.79,57.9,20.48,0,185174.7,10.26,11.35,11.87,0,-5.842,-5.667,13.21,92,2.57
101,2015-01-02T02:00,2015,2,200,0,67.82,57.47,68.82,57.38,67.76,55.8,23.4,29.2,23.52,29.13,68.79,57.81,20.35,0,185462.5,10.34,11.44,11.96,0,-5.793,-5.614,13.21,91,2.542
101,2015-01-02T03:00,2015,2,300,0,67.81,57.44,68.82,57.37,67.76,55.76,23.48,29.24,23.6,29.17,68.79,57.8,20.42,0,186472.8,10.37,11.45,12,0,-5.76,-5.575,13.21,93,2.598
101,2015-01-02T04:00,2015,2,400,0,67.85,57.48,68.87,57.39,67.8,55.75,23.53,29.27,23.64,29.18,68.83,57.8,20.39,0,186650.1,10.37,11.47,12.05,0,-5.739,-5.537,13.21,92,2.57
101,2015-01-02T05:00,2015,2,500,0,67.86,57.56,68.87,57.5,67.8,56.04,23.6,29.34,23.71,29.27,68.82,57.96,20.42,0,184377.3,10.3,11.37,11.76,0,-5.744,-5.557,13.21,91,2.542
101,2015-01-02T06:00,2015,2,600,0,67.88,57.61,68.88,57.55,67.81,56.11,23.72,29.46,23.83,29.38,68.82,58,20.52,0,184487,10.27,11.33,11.7,0,-5.744,-5.557,13.21,91,2.542
101,2015-01-02T07:00,2015,2,700,0,67.92,57.63,68.91,57.56,67.86,56.08,23.84,29.56,23.95,29.49,68.88,58.01,20.33,0,183516,10.29,11.35,11.78,0,-5.721,-5.539,13.21,90,2.514
101,2015-01-02T08:00,2015,2,800,0,67.9,57.52,68.89,57.46,67.82,55.96,23.94,29.61,24.05,29.54,68.84,57.9,20.19,0,183558.9,10.38,11.43,11.86,0,-5.674,-5.495,13.21,91,2.542
101,2015-01-02T09:00,2015,2,900,0,67.92,57.69,68.9,57.61,67.9,56.15,24.02,29.7,24.13,29.64,68.9,58.05,20.34,0,182732.5,10.23,11.3,11.74,0,-5.683,-5.514,13.2,89,2.486
101,2015-01-02T10:00,2015,2,1000,0,67.92,57.84,68.92,57.78,67.91,56.23,24.17,29.87,24.27,29.83,68.9,58.19,20.26,0,179968.5,10.08,11.14,11.68,0,-5.701,-5.561,13.2,89,2.486
101,2015-01-02T11:00,2015,2,1100,0,67.92,57.93,68.91,57.89,67.91,56.44,24.37,30.06,24.46,30.04,68.89,58.31,20.37,0,178729.5,9.99,11.03,11.46,0,-5.69,-5.575,13.2,87,2.43
101,2015-01-02T12:00,2015,2,1200,0,67.94,58.04,68.96,57.99,67.92,56.51,24.61,30.29,24.69,30.27,68.91,58.4,20.53,0,178928.8,9.9,10.97,11.41,0,-5.677,-5.572,13.2,88,2.458
101,2015-01-02T13:00,2015,2,1300,0,67.98,58.11,68.99,58.06,67.96,56.46,24.86,30.5,24.94,30.46,68.95,58.41,20.58,0,179522.3,9.87,10.93,11.49,0,-5.639,-5.523,13.2,89,2.486
101,2015-01-02T14:00,2015,2,1400,0,68,58.12,69.01,58.08,67.97,56.5,25.08,30.68,25.16,30.65,68.97,58.43,20.63,0,179854.9,9.88,10.93,11.47,0,-5.599,-5.495,13.19,88,2.458
101,2015-01-02T15:00,2015,2,1500,0,68,58.13,69,58.09,67.96,56.49,25.25,30.84,25.31,30.78,68.95,58.41,20.65,0,179909.7,9.87,10.91,11.48,0,-5.585,-5.473,13.19,88,2.458
101,2015-01-02T16:00,2015,2,1600,0,68.01,57.96,69.01,57.9,67.97,56.28,25.4,30.92,25.47,30.87,68.96,58.23,20.48,0,181646.8,10.05,11.11,11.69,0,-5.518,-5.406,13.19,89,2.486
101,2015-01-02T17:00,2015,2,1700,0,68.01,57.87,69.01,57.81,67.97,56.2,25.43,30.91,25.5,30.86,68.97,58.14,20.33,0,181805.5,10.14,11.2,11.77,0,-5.481,-5.355,13.18,89,2.486
101,2015-01-02T18:00,2015,2,1800,0,67.99,57.82,68.98,57.76,67.95,56.2,25.37,30.86,25.44,30.79,68.94,58.1,20.43,0,182834.5,10.17,11.23,11.74,0,-5.485,-5.352,13.18,90,2.514
101,2015-01-02T19:00,2015,2,1900,0,67.96,57.76,68.97,57.7,67.93,56.13,25.27,30.75,25.34,30.69,68.92,58.04,20.45,0,183701.1,10.2,11.26,11.8,0,-5.482,-5.348,13.18,90,2.514
101,2015-01-02T20:00,2015,2,2000,0,67.95,57.69,68.94,57.64,67.92,55.99,25.13,30.63,25.19,30.56,68.92,57.94,20.49,0,185304.9,10.25,11.3,11.93,0,-5.502,-5.373,13.19,91,2.542
101,2015-01-02T21:00,2015,2,2100,0,67.95,57.64,68.95,57.57,67.91,55.88,24.99,30.52,25.06,30.43,68.92,57.88,20.45,0,186314.5,10.31,11.38,12.04,0,-5.527,-5.368,13.19,91,2.542
101,2015-01-02T22:00,2015,2,2200,0,67.95,57.58,68.95,57.52,67.91,55.98,24.85,30.41,24.94,30.31,68.92,57.9,20.51,0,186878.9,10.38,11.44,11.93,0,-5.554,-5.371,13.19,91,2.542
101,2015-01-02T23:00,2015,2,2300,0,67.94,57.49,68.94,57.48,67.92,55.8,24.76,30.32,24.87,30.18,68.91,57.83,20.55,0,188828.1,10.45,11.46,12.12,0,-5.559,-5.309,13.19,92,2.57
101,2015-01-03T00:00,2015,3,2400,0,67.93,57.46,68.93,57.45,67.9,55.67,24.63,30.2,24.75,30.04,68.9,57.76,20.53,0,189555.5,10.47,11.48,12.24,0,-5.57,-5.284,13.19,91,2.542
101,2015-01-03T01:00,2015,3,100,0,67.91,57.29,68.91,57.29,67.88,55.45,24.48,30.07,24.6,29.87,68.88,57.58,20.48,0,191746.6,10.62,11.62,12.43,0,-5.587,-5.276,13.2,93,2.598
101,2015-01-03T02:00,2015,3,200,0,67.89,57.14,68.88,57.14,67.85,55.21,24.28,29.9,24.4,29.66,68.86,57.4,20.39,0,193493.8,10.75,11.75,12.64,0,-5.619,-5.26,13.2,94,2.626
101,2015-01-03T03:00,2015,3,300,0,67.85,56.98,68.85,56.98,67.83,55.15,24.02,29.65,24.15,29.42,68.83,57.28,20.4,0,195138.9,10.87,11.87,12.67,0,-5.627,-5.271,13.2,94,2.626
101,2015-01-03T04:00,2015,3,400,0,67.79,56.9,68.82,56.91,67.78,55,23.75,29.4,23.87,29.16,68.8,57.2,20.48,0,196832.8,10.89,11.92,12.78,0,-5.656,-5.28,13.2,96,2.682
101,2015-01-03T05:00,2015,3,500,0,67.78,56.8,68.8,56.79,67.76,54.97,23.45,29.12,23.58,28.88,68.79,57.12,20.4,0,197162.9,10.99,12.01,12.79,0,-5.675,-5.296,13.2,95,2.654
101,2015-01-03T06:00,2015,3,600,0,67.72,56.77,68.76,56.77,67.7,54.85,23.17,28.91,23.3,28.64,68.75,57.06,20.27,0,195934.1,10.95,12,12.85,0,-5.736,-5.343,13.21,95,2.654
101,2015-01-03T07:00,2015,3,700,0,67.7,56.79,68.77,56.76,67.69,54.87,22.93,28.71,23.07,28.45,68.76,57.09,20.38,0,196668.7,10.91,12,12.82,0,-5.778,-5.384,13.21,95,2.654
101,2015-01-03T08:00,2015,3,800,0,67.64,56.64,68.67,56.62,67.61,54.81,22.7,28.52,22.83,28.26,68.66,56.97,20.29,0,196495.8,11,12.05,12.81,0,-5.821,-5.427,13.22,95,2.654
101,2015-01-03T09:00,2015,3,900,0,66.89,55.96,67.94,55.9,66.89,54.02,22.33,28.01,22.44,27.89,67.95,56.45,19.39,0,187684.8,10.93,12.04,12.87,0,-5.681,-5.446,13.22,93,2.598
101,2015-01-03T10:00,2015,3,1000,0,67.51,56.77,68.57,56.68,67.53,54.79,21.62,27.12,21.67,27.32,68.65,57.1,20.13,0,192380.8,10.75,11.9,12.74,0,-5.5,-5.651,13.22,92,2.57
101,2015-01-03T11:00,2015,3,1100,0,67.48,56.78,68.54,56.75,67.5,54.86,21.26,26.9,21.32,27.08,68.61,57.16,20.19,0,191507.3,10.7,11.78,12.64,0,-5.637,-5.769,13.23,93,2.598
101,2015-01-03T12:00,2015,3,1200,0,67.5,57,68.57,56.98,67.52,54.98,21.19,26.89,21.26,27.06,68.64,57.35,20.53,0,192018.2,10.51,11.59,12.54,0,-5.7,-5.798,13.24,92,2.57
101,2015-01-03T13:00,2015,3,1300,0,67.51,57.07,68.58,57.05,67.54,55.02,21.26,27.02,21.35,27.19,68.66,57.4,20.47,0,190648.5,10.45,11.53,12.52,0,-5.758,-5.844,13.24,92,2.57
101,2015-01-03T14:00,2015,3,1400,0,67.51,57.06,68.58,57.05,67.54,55.17,21.29,27.05,21.36,27.21,68.65,57.44,20.43,0,189490.8,10.45,11.53,12.37,0,-5.756,-5.853,13.24,91,2.542
101,2015-01-03T15:00,2015,3,1500,0,67.53,57.12,68.58,57.08,67.54,55.07,21.32,27.05,21.39,27.22,68.66,57.44,20.56,0,190916.1,10.41,11.5,12.48,0,-5.733,-5.829,13.24,92,2.57
101,2015-01-03T16:00,2015,3,1600,0,67.49,56.91,68.54,56.86,67.5,54.85,21.28,27,21.33,27.16,68.61,57.24,20.39,0,192210.8,10.58,11.68,12.65,0,-5.721,-5.836,13.24,93,2.598
101,2015-01-03T17:00,2015,3,1700,0,67.5,56.66,68.55,56.62,67.5,54.64,21.02,26.69,21.03,26.83,68.64,57.01,20.23,0,194537.4,10.83,11.93,12.85,0,-5.662,-5.805,13.24,94,2.626
101,2015-01-03T18:00,2015,3,1800,0,67.49,56.74,68.54,56.67,67.48,54.77,20.85,26.54,20.88,26.71,68.61,57.1,20.35,0,194106.3,10.75,11.87,12.71,0,-5.689,-5.833,13.24,94,2.626
101,2015-01-03T19:00,2015,3,1900,0,67.55,56.84,68.61,56.8,67.54,54.81,20.83,26.58,20.9,26.75,68.67,57.19,20.36,0,193704.6,10.71,11.8,12.73,0,-5.753,-5.849,13.24,93,2.598
101,2015-01-03T20:00,2015,3,2000,0,67.54,56.91,68.62,56.87,67.53,54.94,20.85,26.64,20.91,26.79,68.65,57.27,20.41,0,192726.7,10.63,11.75,12.59,0,-5.791,-5.886,13.24,93,2.598
101,2015-01-03T21:00,2015,3,2100,0,67.54,56.93,68.61,56.9,67.52,54.84,20.92,26.73,20.99,26.86,68.66,57.25,20.28,0,191700.5,10.61,11.7,12.68,0,-5.806,-5.879,13.24,93,2.598
101,2015-01-03T22:00,2015,3,2200,0,67.57,57.12,68.64,57.1,67.54,55.18,21.03,26.85,21.07,26.98,68.69,57.5,20.41,0,189289.8,10.44,11.54,12.36,0,-5.822,-5.912,13.24,92,2.57
101,2015-01-03T23:00,2015,3,2300,0,67.59,57.36,68.64,57.35,67.54,55.42,21.27,27.14,21.3,27.25,68.71,57.74,20.57,0,186908.8,10.23,11.3,12.12,0,-5.877,-5.948,13.24,90,2.514
101,2015-01-04T00:00,2015,4,2400,0,67.61,57.48,68.66,57.47,67.56,55.62,21.62,27.47,21.69,27.59,68.71,57.87,20.63,0,185277.7,10.13,11.19,11.94,0,-5.844,-5.896,13.23,90,2.514
101,2015-01-04T01:00,2015,4,100,0,67.65,57.57,68.69,57.56,67.59,55.83,22,27.82,22.1,27.92,68.72,58,20.57,0,183131.3,10.08,11.13,11.76,0,-5.82,-5.827,13.22,89,2.486
101,2015-01-04T02:00,2015,4,200,0,67.69,57.62,68.75,57.59,67.64,55.79,22.36,28.12,22.48,28.21,68.77,57.99,20.38,0,182060.5,10.07,11.16,11.86,0,-5.759,-5.733,13.22,89,2.486
101,2015-01-04T03:00,2015,4,300,0,67.77,57.77,68.79,57.76,67.7,55.98,22.73,28.45,22.86,28.53,68.79,58.16,20.37,0,180193.1,10,11.03,11.72,0,-5.723,-5.664,13.22,88,2.458
101,2015-01-04T04:00,2015,4,400,0,67.79,57.89,68.84,57.84,67.76,55.91,23.08,28.76,23.22,28.84,68.82,58.18,20.37,0,180187.3,9.9,11,11.86,0,-5.678,-5.619,13.21,88,2.458
101,2015-01-04T05:00,2015,4,500,0,67.86,57.95,68.87,57.9,67.81,56.01,23.4,29.02,23.54,29.1,68.86,58.26,20.44,0,180384.1,9.91,10.97,11.8,0,-5.62,-5.553,13.21,88,2.458
101,2015-01-04T06:00,2015,4,600,0,67.88,57.99,68.89,57.93,67.83,56.24,23.64,29.23,23.78,29.31,68.88,58.34,20.41,0,178854.4,9.89,10.96,11.59,0,-5.587,-5.528,13.21,87,2.43
101,2015-01-04T07:00,2015,4,700,0,67.9,58.01,68.9,57.96,67.84,56.26,23.9,29.43,24.03,29.51,68.89,58.36,20.51,0,179504.1,9.89,10.94,11.58,0,-5.533,-5.479,13.2,87,2.43
101,2015-01-04T08:00,2015,4,800,0,67.92,58.05,68.93,57.99,67.91,56.29,24.06,29.55,24.2,29.65,68.92,58.41,20.5,0,179504.6,9.87,10.94,11.61,0,-5.49,-5.453,13.2,88,2.458
101,2015-01-04T09:00,2015,4,900,0,67.94,58.02,68.95,57.96,67.92,56.07,24.19,29.64,24.32,29.77,68.94,58.29,20.28,0,179392.7,9.91,10.99,11.85,0,-5.451,-5.451,13.2,87,2.43
101,2015-01-04T10:00,2015,4,1000,0,67.94,58.02,68.94,57.97,67.91,56.09,24.28,29.72,24.39,29.83,68.94,58.3,20.27,0,179143.8,9.92,10.98,11.82,0,-5.431,-5.441,13.2,88,2.458
101,2015-01-04T11:00,2015,4,1100,0,67.96,58.08,68.97,58.03,67.92,56.34,24.34,29.78,24.39,29.91,68.97,58.41,20.29,0,177528.3,9.88,10.94,11.58,0,-5.434,-5.526,13.2,87,2.43
101,2015-01-04T12:00,2015,4,1200,0,67.96,58.14,68.97,58.12,67.93,56.27,24.54,29.98,24.64,30.1,68.96,58.44,20.48,0,178805.2,9.82,10.85,11.66,0,-5.433,-5.465,13.19,88,2.458
101,2015-01-04T13:00,2015,4,1300,0,67.98,58.22,69.01,58.19,67.94,56.26,24.67,30.05,24.77,30.19,68.99,58.47,20.61,0,179574,9.76,10.82,11.68,0,-5.378,-5.429,13.19,88,2.458
101,2015-01-04T14:00,2015,4,1400,0,68.01,58.34,69.04,58.3,67.96,56.39,24.8,30.18,24.88,30.33,69.01,58.59,20.48,0,176921.5,9.68,10.74,11.58,0,-5.384,-5.441,13.19,87,2.43
101,2015-01-04T15:00,2015,4,1500,0,68.02,58.32,69.04,58.3,67.97,56.36,24.98,30.36,25.06,30.5,69.02,58.57,20.27,0,175402.8,9.7,10.75,11.61,0,-5.379,-5.434,13.19,86,2.402
101,2015-01-04T16:00,2015,4,1600,0,68.03,58.5,69.06,58.44,67.99,56.48,25.16,30.53,25.23,30.65,69.01,58.7,20.35,0,173987,9.53,10.62,11.51,0,-5.371,-5.422,13.18,86,2.402
101,2015-01-04T17:00,2015,4,1700,0,68.07,58.5,69.08,58.46,68,56.51,25.37,30.73,25.44,30.85,69.04,58.69,20.25,0,173246,9.58,10.62,11.48,0,-5.355,-5.411,13.18,85,2.374
101,2015-01-04T18:00,2015,4,1800,0,68.07,58.62,69.07,58.58,68,56.7,25.59,30.93,25.66,31.05,69.03,58.85,20.53,0,173164.5,9.45,10.49,11.3,0,-5.342,-5.388,13.18,86,2.402
101,2015-01-04T19:00,2015,4,1900,0,68.1,58.69,69.1,58.66,68.07,56.66,25.86,31.16,25.95,31.28,69.07,58.87,20.31,0,171378.2,9.41,10.43,11.4,0,-5.302,-5.329,13.18,84,2.346
101,2015-01-04T20:00,2015,4,2000,0,68.11,58.74,69.1,58.73,68.08,56.94,26.08,31.35,26.17,31.47,69.07,59,20.29,0,169212.7,9.37,10.37,11.14,0,-5.271,-5.304,13.18,84,2.346
101,2015-01-04T21:00,2015,4,2100,0,68.1,58.84,69.08,58.8,68.05,56.95,26.34,31.59,26.43,31.71,69.04,59.06,20.46,0,169314.8,9.26,10.28,11.1,0,-5.248,-5.279,13.17,84,2.346
101,2015-01-04T22:00,2015,4,2200,0,68.14,58.92,69.13,58.85,68.08,56.97,26.61,31.84,26.71,31.94,69.06,59.1,20.55,0,169824.6,9.22,10.27,11.11,0,-5.23,-5.23,13.16,84,2.346
101,2015-01-04T23:00,2015,4,2300,0,68.13,58.76,69.1,58.7,68.05,56.88,26.83,32.01,26.93,32.09,69.03,58.96,20.55,0,171687.7,9.36,10.4,11.17,0,-5.179,-5.159,13.16,85,2.374
101,2015-01-05T00:00,2015,5,2400,0,68.13,58.57,69.1,58.53,68.08,56.77,26.85,31.96,26.97,32.05,69.06,58.8,20.44,0,173449.3,9.55,10.56,11.31,0,-5.107,-5.083,13.16,86,2.402
101,2015-01-05T01:00,2015,5,100,0,68.15,58.45,69.12,58.42,68.08,56.7,26.77,31.87,26.88,31.96,69.05,58.7,20.2,0,173337.3,9.69,10.7,11.38,0,-5.101,-5.083,13.16,86,2.402
101,2015-01-05T02:00,2015,5,200,0,68.1,58.32,69.07,58.27,68.04,56.61,26.65,31.74,26.75,31.83,69.02,58.57,20.2,0,174698.4,9.78,10.8,11.44,0,-5.088,-5.082,13.16,87,2.43
101,2015-01-05T03:00,2015,5,300,0,68.11,58.34,69.08,58.29,68.05,56.64,26.46,31.57,26.55,31.67,69.04,58.59,20.18,0,174199.9,9.77,10.79,11.41,0,-5.11,-5.123,13.16,87,2.43
101,2015-01-05T04:00,2015,5,400,0,68.06,58.29,69.04,58.26,68.02,56.51,26.28,31.4,26.37,31.51,69.01,58.53,20.26,0,175378.5,9.77,10.78,11.51,0,-5.121,-5.142,13.16,87,2.43
101,2015-01-05T05:00,2015,5,500,0,68.05,58.23,69.03,58.18,68.03,56.51,26.13,31.32,26.21,31.41,69.01,58.5,20.1,0,174759.4,9.82,10.86,11.52,0,-5.191,-5.2,13.17,86,2.402
101,2015-01-05T06:00,2015,5,600,0,68,58.08,69,58.04,67.98,56.41,25.88,31.11,25.93,31.2,68.98,58.34,20.23,0,177292.3,9.92,10.96,11.57,0,-5.227,-5.272,13.17,88,2.458
101,2015-01-05T07:00,2015,5,700,0,68.02,57.95,69.02,57.9,67.99,56.15,25.57,30.86,25.62,30.94,69,58.17,20.17,0,179933.7,10.07,11.12,11.84,0,-5.289,-5.323,13.17,89,2.486
101,2015-01-05T08:00,2015,5,800,0,67.98,57.86,68.98,57.81,67.95,56.19,25.52,30.98,25.57,30.94,68.94,58.12,20.29,0,181071.1,10.11,11.16,11.77,0,-5.465,-5.37,13.17,90,2.514
101,2015-01-05T09:00,2015,5,900,0,67.91,57.74,68.91,57.68,67.9,55.9,25.42,30.86,25.47,30.83,68.89,57.9,20.52,0,185095.6,10.17,11.23,12,0,-5.438,-5.351,13.18,92,2.57
101,2015-01-05T10:00,2015,5,1000,0,67.93,57.67,68.94,57.61,67.92,55.8,25.19,30.64,25.23,30.58,68.92,57.82,20.48,0,186508.9,10.26,11.33,12.12,0,-5.457,-5.353,13.18,92,2.57
101,2015-01-05T11:00,2015,5,1100,0,68,57.68,69.01,57.62,67.97,56.12,24.99,30.51,25.08,30.42,68.98,57.96,20.35,0,184390.4,10.32,11.38,11.84,0,-5.513,-5.336,13.18,91,2.542
101,2015-01-05T12:00,2015,5,1200,0,67.96,57.69,68.98,57.68,67.95,55.98,24.86,30.43,24.93,30.36,68.95,57.94,20.29,0,183771.5,10.27,11.3,11.97,0,-5.567,-5.425,13.18,91,2.542
101,2015-01-05T13:00,2015,5,1300,0,67.97,57.59,68.98,57.6,67.96,55.95,24.78,30.35,24.83,30.27,68.95,57.86,20.31,0,185200.5,10.38,11.38,12.01,0,-5.572,-5.438,13.19,92,2.57
101,2015-01-05T14:00,2015,5,1400,0,67.93,57.38,68.92,57.4,67.92,55.85,24.73,30.32,24.78,30.22,68.91,57.7,20.32,0,187380.6,10.55,11.52,12.07,0,-5.596,-5.443,13.19,92,2.57
101,2015-01-05T15:00,2015,5,1500,0,67.91,57.23,68.9,57.24,67.9,55.66,24.56,30.12,24.61,30.06,68.89,57.53,20.39,0,190398,10.68,11.66,12.23,0,-5.558,-5.45,13.19,94,2.626
101,2015-01-05T16:00,2015,5,1600,0,67.85,57,68.85,57,67.84,55.22,24.22,29.76,24.27,29.72,68.84,57.23,20.33,0,193916.3,10.86,11.85,12.62,0,-5.54,-5.448,13.2,95,2.654
101,2015-01-05T17:00,2015,5,1700,0,67.78,56.75,68.79,56.74,67.77,55.19,23.8,29.35,23.86,29.31,68.79,57.08,20.24,0,194961.6,11.04,12.06,12.57,0,-5.547,-5.449,13.2,96,2.682
101,2015-01-05T18:00,2015,5,1800,0,67.74,56.59,68.76,56.58,67.71,55.01,23.28,28.89,23.35,28.84,68.76,56.93,20.38,0,198291.2,11.15,12.17,12.7,0,-5.609,-5.493,13.21,101,2.821
101,2015-01-05T19:00,2015,5,1900,0,67.68,56.46,68.73,56.45,67.66,54.84,22.71,28.39,22.79,28.32,68.73,56.8,20.26,0,198691.7,11.22,12.28,12.82,0,-5.679,-5.536,13.21,101,2.821
101,2015-01-05T20:00,2015,5,2000,0,67.59,56.33,68.65,56.3,67.57,54.82,22.15,27.91,22.23,27.84,68.66,56.72,20.41,0,200415.9,11.26,12.35,12.75,0,-5.76,-5.617,13.22,100,2.793
101,2015-01-05T21:00,2015,5,2100,0,67.48,56.16,68.55,56.13,67.46,54.44,21.58,27.43,21.65,27.36,68.56,56.5,20.46,0,203086.6,11.32,12.41,13.02,0,-5.846,-5.705,13.22,102,2.849
101,2015-01-05T22:00,2015,5,2200,0,67.47,56.06,68.55,56.05,67.46,54.32,21.02,26.96,21.1,26.87,68.56,56.43,20.51,0,205261.5,11.41,12.5,13.15,0,-5.933,-5.768,13.24,103,2.877
101,2015-01-05T23:00,2015,5,2300,0,67.49,55.99,68.54,55.99,67.48,54.31,20.59,26.66,20.7,26.49,68.56,56.42,20.5,0,206065.4,11.5,12.55,13.17,0,-6.07,-5.784,13.24,103,2.877
101,2015-01-06T00:00,2015,6,2400,0,67.49,55.95,68.56,55.95,67.47,54.07,20.17,26.31,20.3,26.14,68.58,56.32,20.53,0,208185.9,11.53,12.62,13.4,0,-6.14,-5.838,13.25,103,2.877
101,2015-01-06T01:00,2015,6,100,0,67.46,55.86,68.56,55.86,67.45,54.02,19.76,25.94,19.88,25.77,68.57,56.26,20.45,0,208395.8,11.61,12.7,13.44,0,-6.179,-5.882,13.26,104,2.905
101,2015-01-06T02:00,2015,6,200,0,67.38,55.8,68.5,55.75,67.38,53.87,19.38,25.62,19.51,25.43,68.55,56.17,20.46,0,209104.3,11.59,12.75,13.51,0,-6.235,-5.923,13.26,103,2.877
101,2015-01-06T03:00,2015,6,300,0,67.34,55.71,68.44,55.68,67.34,53.64,19.01,25.31,19.13,25.12,68.47,56.06,20.52,0,210962,11.62,12.76,13.7,0,-6.302,-5.989,13.26,105,2.933
101,2015-01-06T04:00,2015,6,400,0,67.33,55.67,68.44,55.69,67.33,53.73,18.7,25.05,18.84,24.85,68.48,56.09,20.5,0,210483.1,11.66,12.76,13.6,0,-6.35,-6.002,13.27,104,2.905
101,2015-01-06T05:00,2015,6,500,0,67.29,55.64,68.42,55.65,67.29,53.69,18.43,24.84,18.56,24.64,68.44,56.06,20.38,0,209274.9,11.65,12.76,13.6,0,-6.411,-6.073,13.27,103,2.877
101,2015-01-06T06:00,2015,6,600,0,67.28,55.62,68.4,55.62,67.29,53.65,18.23,24.69,18.37,24.48,68.44,56.03,20.19,0,207617.4,11.66,12.78,13.64,0,-6.461,-6.106,13.28,102,2.849
101,2015-01-06T07:00,2015,6,700,0,67.24,55.67,68.37,55.66,67.24,53.88,18.1,24.57,18.24,24.38,68.42,56.14,20.43,0,207645,11.57,12.71,13.36,0,-6.47,-6.131,13.28,103,2.877
101,2015-01-06T08:00,2015,6,800,0,67.24,55.72,68.38,55.71,67.25,53.98,18.02,24.52,18.16,24.33,68.43,56.21,20.62,0,208584.5,11.52,12.67,13.27,0,-6.496,-6.169,13.29,103,2.877
101,2015-01-06T09:00,2015,6,900,0,67.28,55.76,68.39,55.76,67.28,54.08,17.99,24.47,18.13,24.31,68.47,56.28,20.48,0,206644.2,11.52,12.64,13.2,0,-6.48,-6.174,13.29,102,2.849
101,2015-01-06T10:00,2015,6,1000,0,67.28,55.8,68.41,55.83,67.29,54.09,17.99,24.47,18.13,24.32,68.47,56.3,20.35,0,204831.1,11.48,12.59,13.2,0,-6.476,-6.19,13.29,101,2.821
101,2015-01-06T11:00,2015,6,1100,0,67.25,55.84,68.4,55.84,67.25,53.97,18.05,24.53,18.19,24.4,68.43,56.28,20.47,0,205804.7,11.4,12.55,13.28,0,-6.478,-6.208,13.29,102,2.849
101,2015-01-06T12:00,2015,6,1200,0,67.29,55.87,68.41,55.89,67.31,54,18.14,24.6,18.28,24.47,68.45,56.31,20.65,0,207700.3,11.42,12.52,13.31,0,-6.458,-6.186,13.29,103,2.877
101,2015-01-06T13:00,2015,6,1300,0,67.32,55.87,68.44,55.88,67.34,53.99,18.27,24.7,18.41,24.58,68.46,56.3,20.37,0,205484.9,11.45,12.56,13.34,0,-6.429,-6.17,13.28,101,2.821
101,2015-01-06T14:00,2015,6,1400,0,67.3,55.92,68.42,55.95,67.31,54.03,18.41,24.8,18.55,24.71,68.46,56.38,20.41,0,204599.8,11.37,12.47,13.28,0,-6.385,-6.162,13.28,102,2.849
101,2015-01-06T15:00,2015,6,1500,0,67.31,56.01,68.44,56.02,67.33,54.13,18.61,24.97,18.75,24.88,68.46,56.48,20.6,0,205371.8,11.3,12.41,13.2,0,-6.358,-6.132,13.28,102,2.849
101,2015-01-06T16:00,2015,6,1600,0,67.34,56.01,68.44,56.03,67.34,54.07,18.79,25.12,18.93,25.03,68.5,56.46,20.48,0,204712.8,11.33,12.41,13.28,0,-6.326,-6.101,13.28,101,2.821
101,2015-01-06T17:00,2015,6,1700,0,67.35,55.96,68.44,56,67.35,53.95,18.92,25.29,19.07,25.15,68.5,56.4,20.36,0,204685.2,11.39,12.44,13.4,0,-6.368,-6.086,13.27,101,2.821
101,2015-01-06T18:00,2015,6,1800,0,67.34,55.91,68.43,55.97,67.34,53.95,18.97,25.31,19.11,25.17,68.49,56.35,20.33,0,204625.3,11.42,12.46,13.4,0,-6.341,-6.066,13.27,102,2.849
101,2015-01-06T19:00,2015,6,1900,0,67.36,55.95,68.46,55.99,67.37,54.09,18.98,25.31,19.13,25.2,68.53,56.41,20.31,0,203743.8,11.41,12.47,13.28,0,-6.333,-6.07,13.27,101,2.821
101,2015-01-06T20:00,2015,6,2000,0,67.32,55.83,68.43,55.88,67.34,53.89,18.99,25.33,19.13,25.2,68.51,56.29,20.24,0,204962.8,11.49,12.55,13.45,0,-6.337,-6.065,13.27,102,2.849
101,2015-01-06T21:00,2015,6,2100,0,67.31,55.68,68.4,55.67,67.33,53.66,18.89,25.15,19.03,25.05,68.46,56.11,20.4,0,209494.6,11.63,12.73,13.66,0,-6.261,-6.02,13.27,104,2.905
101,2015-01-06T22:00,2015,6,2200,0,67.34,55.75,68.43,55.75,67.34,53.82,18.74,25.02,18.89,24.92,68.48,56.19,20.58,0,210028.6,11.59,12.68,13.52,0,-6.277,-6.03,13.27,104,2.905
101,2015-01-06T23:00,2015,6,2300,0,67.33,55.89,68.43,55.9,67.34,54.14,18.68,25,18.82,24.88,68.47,56.34,20.6,0,206812.5,11.44,12.53,13.2,0,-6.322,-6.055,13.27,103,2.877
101,2015-01-07T00:00,2015,7,2400,0,67.32,55.87,68.43,55.9,67.33,54.02,18.67,25.02,18.82,24.89,68.46,56.32,20.62,0,207635.3,11.46,12.52,13.31,0,-6.348,-6.071,13.27,102,2.849
101,2015-01-07T01:00,2015,7,100,0,67.3,55.76,68.41,55.8,67.32,53.91,18.63,25.01,18.78,24.87,68.45,56.24,20.4,0,207059.8,11.55,12.61,13.42,0,-6.376,-6.088,13.28,103,2.877
101,2015-01-07T02:00,2015,7,200,0,67.24,55.62,68.36,55.6,67.27,53.48,18.52,24.83,18.67,24.74,68.43,56,20.33,0,209477.5,11.62,12.75,13.79,0,-6.311,-6.073,13.28,104,2.905
101,2015-01-07T03:00,2015,7,300,0,67.3,55.76,68.43,55.78,67.32,53.75,18.4,24.75,18.54,24.64,68.45,56.17,20.35,0,207472.3,11.54,12.64,13.57,0,-6.349,-6.097,13.28,104,2.905
101,2015-01-07T04:00,2015,7,400,0,67.3,55.84,68.41,55.84,67.31,53.94,18.4,24.77,18.53,24.67,68.46,56.24,20.29,0,204946,11.46,12.58,13.37,0,-6.376,-6.132,13.28,102,2.849
101,2015-01-07T05:00,2015,7,500,0,67.29,55.83,68.41,55.87,67.31,53.84,18.41,24.84,18.55,24.71,68.45,56.25,20.27,0,205155.4,11.46,12.55,13.48,0,-6.429,-6.159,13.28,102,2.849
101,2015-01-07T06:00,2015,7,600,0,67.27,55.84,68.38,55.88,67.29,53.88,18.42,24.85,18.56,24.73,68.44,56.26,20.35,0,205215.7,11.42,12.51,13.41,0,-6.432,-6.172,13.28,103,2.877
101,2015-01-07T07:00,2015,7,700,0,67.31,55.85,68.42,55.85,67.32,53.95,18.45,24.85,18.58,24.75,68.46,56.26,20.24,0,204334.1,11.45,12.56,13.37,0,-6.405,-6.165,13.28,102,2.849
101,2015-01-07T08:00,2015,7,800,0,67.27,55.79,68.39,55.81,67.28,53.88,18.43,24.83,18.57,24.71,68.45,56.22,20.45,0,206910.4,11.48,12.58,13.4,0,-6.399,-6.145,13.28,103,2.877
101,2015-01-07T09:00,2015,7,900,0,67.31,56,68.43,56,67.32,54.17,18.48,24.89,18.61,24.76,68.46,56.44,20.61,0,205306.4,11.31,12.43,13.15,0,-6.411,-6.154,13.28,103,2.877
101,2015-01-07T10:00,2015,7,1000,0,67.33,56.1,68.45,56.09,67.34,54.18,18.83,25.26,18.89,25,68.49,56.52,20.42,0,202661.5,11.23,12.36,13.16,0,-6.429,-6.107,13.28,101,2.821
101,2015-01-07T11:00,2015,7,1100,0,67.35,56.29,68.48,56.29,67.34,54.24,19.19,25.52,19.35,25.41,68.5,56.68,20.43,0,200571.4,11.06,12.19,13.1,0,-6.322,-6.056,13.28,100,2.793
101,2015-01-07T12:00,2015,7,1200,0,67.39,56.4,68.5,56.42,67.37,54.42,19.15,25.52,19.28,25.46,68.51,56.79,20.57,0,200020.6,10.99,12.08,12.95,0,-6.365,-6.182,13.27,99,2.765
101,2015-01-07T13:00,2015,7,1300,0,67.43,56.46,68.54,56.48,67.41,54.46,19.38,25.73,19.48,25.67,68.56,56.83,20.4,0,198208.3,10.97,12.07,12.95,0,-6.349,-6.187,13.27,100,2.793
101,2015-01-07T14:00,2015,7,1400,0,67.44,56.49,68.54,56.5,67.42,54.43,19.6,25.91,19.7,25.86,68.55,56.83,20.4,0,198283.5,10.95,12.04,12.99,0,-6.312,-6.166,13.27,99,2.765
101,2015-01-07T15:00,2015,7,1500,0,67.47,56.4,68.55,56.43,67.46,54.47,19.78,26.04,19.87,25.98,68.57,56.78,20.37,0,199051.4,11.06,12.12,12.99,0,-6.26,-6.115,13.27,99,2.765
101,2015-01-07T16:00,2015,7,1600,0,67.44,56.29,68.54,56.29,67.44,54.42,19.86,26.11,19.95,26.06,68.57,56.66,20.34,0,200069.4,11.16,12.25,13.02,0,-6.248,-6.106,13.27,100,2.793
101,2015-01-07T17:00,2015,7,1700,0,67.41,56.03,68.51,56.03,67.4,54.2,19.71,25.95,19.79,25.89,68.53,56.41,20.33,0,203458.2,11.38,12.48,13.21,0,-6.236,-6.097,13.27,101,2.821
101,2015-01-07T18:00,2015,7,1800,0,67.34,55.68,68.43,55.68,67.33,53.79,19.38,25.61,19.46,25.53,68.47,56.05,20.4,0,209116.9,11.66,12.76,13.54,0,-6.224,-6.075,13.27,105,2.933
101,2015-01-07T19:00,2015,7,1900,0,67.31,55.42,68.43,55.42,67.3,53.74,18.89,25.11,18.98,25.05,68.46,55.89,20.4,0,211794.6,11.88,13.01,13.56,0,-6.216,-6.065,13.27,104,2.905
101,2015-01-07T20:00,2015,7,2000,0,67.23,55.23,68.35,55.25,67.22,53.55,18.34,24.65,18.45,24.55,68.4,55.72,20.42,0,213774,12,13.1,13.67,0,-6.313,-6.099,13.27,106,2.961
101,2015-01-07T21:00,2015,7,2100,0,66,53.62,67.15,53.76,66.01,52.21,17.76,24.11,17.9,24,67.19,54.5,19.29,0,206182.6,12.38,13.38,13.8,0,-6.351,-6.102,13.28,103,2.877
101,2015-01-07T22:00,2015,7,2200,0,67.17,53.97,68.32,54.38,67.18,53,17.17,23.45,17.32,23.28,68.39,54.86,20.21,0,225501.6,13.2,13.94,14.18,0,-6.286,-5.963,13.29,111,3.101
101,2015-01-07T23:00,2015,7,2300,0,67.05,53.81,68.21,54.22,67.07,52.96,16.61,23.02,16.76,22.85,68.29,54.76,20.26,0,226225.7,13.24,14,14.11,0,-6.41,-6.092,13.3,111,3.101
101,2015-01-08T00:00,2015,8,2400,0,66.94,53.68,68.13,54.1,66.95,52.82,16.06,22.59,16.22,22.42,68.19,54.66,20.32,0,227346.6,13.27,14.03,14.13,0,-6.527,-6.197,13.31,113,3.156
101,2015-01-08T01:00,2015,8,100,0,66.9,53.54,68.14,53.96,66.92,52.66,15.51,22.12,15.66,21.96,68.16,54.54,20.35,0,229698.4,13.36,14.18,14.26,0,-6.607,-6.299,13.32,112,3.128
101,2015-01-08T02:00,2015,8,200,0,66.87,53.41,68.08,53.85,66.88,52.49,14.96,21.65,15.11,21.49,68.18,54.43,20.37,0,231388.7,13.45,14.22,14.39,0,-6.684,-6.376,13.32,114,3.184
101,2015-01-08T03:00,2015,8,300,0,66.81,53.3,68.06,53.74,66.84,52.37,14.41,21.16,14.57,21.03,68.14,54.31,20.21,0,230860,13.51,14.32,14.47,0,-6.748,-6.461,13.33,113,3.156
101,2015-01-08T04:00,2015,8,400,0,66.78,53.17,67.97,53.66,66.78,52.24,13.93,20.79,14.09,20.65,68.08,54.22,20.14,0,230879,13.61,14.31,14.54,0,-6.858,-6.561,13.34,113,3.156
101,2015-01-08T05:00,2015,8,500,0,66.69,53.05,67.92,53.56,66.72,52.06,13.47,20.38,13.62,20.26,68.01,54.11,20.11,0,231719.7,13.64,14.36,14.66,0,-6.91,-6.636,13.35,114,3.184
101,2015-01-08T06:00,2015,8,600,0,66.63,53.03,67.86,53.5,66.66,52.1,13.02,20.01,13.17,19.87,67.96,54.09,20.26,0,232714.9,13.6,14.36,14.57,0,-6.99,-6.702,13.35,114,3.184
101,2015-01-08T07:00,2015,8,700,0,66.55,52.95,67.83,53.44,66.6,51.97,12.55,19.57,12.7,19.46,67.94,54.03,20.2,0,232517.1,13.61,14.39,14.63,0,-7.018,-6.756,13.37,113,3.156
101,2015-01-08T08:00,2015,8,800,0,66.53,52.99,67.77,53.44,66.55,51.87,12.08,19.15,12.24,19.05,67.88,54.06,20.45,0,234994.8,13.54,14.33,14.68,0,-7.067,-6.817,13.37,115,3.212
101,2015-01-08T09:00,2015,8,900,0,66.54,53.09,67.79,53.51,66.57,52.01,11.74,18.93,11.89,18.8,67.91,54.15,20.35,0,232422.3,13.45,14.28,14.56,0,-7.188,-6.91,13.38,112,3.128
101,2015-01-08T10:00,2015,8,1000,0,66.55,53.43,67.8,53.78,66.58,52.48,11.9,19.22,11.97,18.94,67.92,54.47,20.37,0,226895.6,13.12,14.02,14.1,0,-7.327,-6.975,13.38,110,3.073
101,2015-01-08T11:00,2015,8,1100,0,66.59,53.85,67.82,54.17,66.62,52.34,12.43,19.6,12.66,19.46,67.94,54.74,20.3,0,223029,12.74,13.65,14.28,0,-7.166,-6.8,13.38,109,3.045
101,2015-01-08T12:00,2015,8,1200,0,66.6,54.1,67.85,54.46,66.67,52.31,12.47,19.73,12.62,19.66,67.96,54.86,20.26,0,220279.7,12.5,13.4,14.36,0,-7.261,-7.038,13.37,107,2.989
101,2015-01-08T13:00,2015,8,1300,0,66.74,54.41,67.98,54.81,66.76,52.79,13,20.28,13.1,20.2,68.06,55.2,20.34,0,216817.5,12.33,13.17,13.97,0,-7.275,-7.099,13.37,106,2.961
101,2015-01-08T14:00,2015,8,1400,0,66.86,54.66,68.11,55.1,66.89,53.21,13.79,20.97,13.9,20.9,68.17,55.5,20.23,0,212453.6,12.19,13.02,13.68,0,-7.184,-6.996,13.35,104,2.905
101,2015-01-08T15:00,2015,8,1500,0,66.89,54.85,68.15,55.23,66.93,53.16,14.69,21.69,14.81,21.64,68.18,55.55,20.29,0,212281.4,12.04,12.92,13.77,0,-6.997,-6.828,13.35,103,2.877
101,2015-01-08T16:00,2015,8,1600,0,66.99,54.9,68.2,55.28,67.02,53.29,15.5,22.34,15.62,22.32,68.24,55.6,20.12,0,210516,12.09,12.93,13.73,0,-6.835,-6.701,13.34,103,2.877
101,2015-01-08T17:00,2015,8,1700,0,67.04,54.86,68.23,55.23,67.07,53.14,16.06,22.75,16.19,22.74,68.27,55.52,20.02,0,211534.2,12.19,13,13.93,0,-6.69,-6.553,13.33,104,2.905
101,2015-01-08T18:00,2015,8,1800,0,67.07,54.86,68.23,55.23,67.09,53.06,16.4,22.95,16.54,22.94,68.29,55.49,20.24,0,214460.7,12.21,13,14.03,0,-6.549,-6.393,13.32,105,2.933
101,2015-01-08T19:00,2015,8,1900,0,67.09,54.82,68.23,55.18,67.1,53.13,16.6,23.1,16.75,23.1,68.31,55.49,20.19,0,214206.4,12.27,13.05,13.97,0,-6.499,-6.346,13.31,105,2.933
101,2015-01-08T20:00,2015,8,2000,0,67.08,54.86,68.25,55.23,67.1,53.47,16.75,23.22,16.9,23.22,68.33,55.63,20.33,0,213356.9,12.21,13.01,13.64,0,-6.469,-6.319,13.31,104,2.905
101,2015-01-08T21:00,2015,8,2100,0,67.07,54.87,68.24,55.23,67.09,53.33,16.86,23.32,17.02,23.33,68.32,55.59,20.41,0,214732.6,12.2,13,13.77,0,-6.453,-6.312,13.3,106,2.961
101,2015-01-08T22:00,2015,8,2200,0,67.1,54.92,68.26,55.25,67.12,53.42,16.95,23.39,17.11,23.38,68.35,55.64,20.53,0,215580.1,12.18,13.01,13.7,0,-6.439,-6.274,13.3,105,2.933
101,2015-01-08T23:00,2015,8,2300,0,67.15,54.95,68.29,55.28,67.17,53.45,17.02,23.46,17.18,23.46,68.37,55.67,20.49,0,215403.3,12.2,13.02,13.71,0,-6.437,-6.282,13.3,106,2.961
101,2015-01-09T00:00,2015,9,2400,0,67.13,54.89,68.27,55.25,67.15,53.39,17.1,23.52,17.25,23.51,68.36,55.61,20.46,0,215588.2,12.23,13.02,13.76,0,-6.418,-6.257,13.3,106,2.961
101,2015-01-09T01:00,2015,9,100,0,67.15,54.85,68.29,55.18,67.16,53.37,17.1,23.5,17.26,23.51,68.37,55.56,20.48,0,216781,12.3,13.11,13.79,0,-6.399,-6.253,13.3,106,2.961
101,2015-01-09T02:00,2015,9,200,0,67.13,54.86,68.29,55.19,67.14,53.25,17.11,23.54,17.27,23.53,68.36,55.53,20.46,0,216925.5,12.27,13.11,13.89,0,-6.434,-6.261,13.3,107,2.989
101,2015-01-09T03:00,2015,9,300,0,67.13,54.86,68.29,55.18,67.14,53.43,17.05,23.46,17.2,23.47,68.36,55.59,20.49,0,216290.8,12.27,13.11,13.71,0,-6.409,-6.272,13.3,106,2.961
101,2015-01-09T04:00,2015,9,400,0,67.14,54.9,68.31,55.2,67.15,53.81,16.93,23.39,17.07,23.39,68.34,55.73,20.54,0,214596.6,12.24,13.11,13.34,0,-6.459,-6.324,13.3,106,2.961
101,2015-01-09T05:00,2015,9,500,0,67.15,55.02,68.32,55.32,67.15,53.78,16.9,23.42,17.03,23.41,68.36,55.79,20.44,0,212571.6,12.13,13,13.38,0,-6.525,-6.388,13.3,105,2.933
101,2015-01-09T06:00,2015,9,600,0,67.15,55.06,68.31,55.35,67.15,53.49,17.01,23.59,17.13,23.56,68.35,55.71,20.24,0,211622.4,12.09,12.96,13.66,0,-6.585,-6.425,13.3,105,2.933
101,2015-01-09T07:00,2015,9,700,0,67.21,55.16,68.39,55.7,67.22,53.95,17.18,23.72,17.31,23.72,68.41,56.01,20.21,0,207461.6,12.05,12.69,13.27,0,-6.537,-6.418,13.3,102,2.849
