id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-01-09T08:00,2015,9,800,0,67.33,55.53,68.48,56.32,67.33,54.75,17.37,23.97,17.48,23.97,68.48,56.57,20.24,0,199714.4,11.8,12.16,12.58,0,-6.603,-6.49,13.3,99,2.765
101,2015-01-09T09:00,2015,9,900,0,67.28,55.65,68.41,56.52,67.26,54.89,17.66,24.31,17.77,24.3,68.44,56.71,20.21,0,195890.6,11.63,11.9,12.37,0,-6.649,-6.532,13.29,96,2.682
101,2015-01-09T10:00,2015,9,1000,0,67.31,55.68,68.45,56.48,67.29,54.87,17.93,24.51,18.04,24.52,68.47,56.7,20.19,0,196401.5,11.63,11.97,12.42,0,-6.586,-6.479,13.29,97,2.709
101,2015-01-09T11:00,2015,9,1100,0,67.24,55.58,68.39,56.24,67.23,54.28,18.19,24.72,18.29,24.73,68.4,56.38,20.24,0,200850.3,11.66,12.15,12.95,0,-6.527,-6.441,13.28,100,2.793
101,2015-01-09T12:00,2015,9,1200,0,67.34,55.75,68.48,56.22,67.33,54.31,18.51,24.94,18.6,24.95,68.48,56.44,20.25,0,201544.6,11.59,12.25,13.02,0,-6.434,-6.356,13.28,100,2.793
101,2015-01-09T13:00,2015,9,1300,0,67.39,55.97,68.51,56.29,67.37,54.54,18.97,25.43,19.04,25.4,68.51,56.58,20.18,0,198782,11.42,12.22,12.83,0,-6.451,-6.351,13.27,99,2.765
101,2015-01-09T14:00,2015,9,1400,0,67.44,56.03,68.55,56.31,67.42,54.57,19.55,25.9,19.63,25.88,68.55,56.6,20.14,0,198596.4,11.42,12.24,12.85,0,-6.352,-6.251,13.27,99,2.765
101,2015-01-09T15:00,2015,9,1500,0,67.53,56.13,68.62,56.42,67.51,54.91,20,26.27,20.08,26.27,68.6,56.77,20.25,0,197892.8,11.4,12.2,12.6,0,-6.269,-6.185,13.26,99,2.765
101,2015-01-09T16:00,2015,9,1600,0,67.53,56.12,68.6,56.39,67.51,54.7,20.4,26.55,20.49,26.56,68.6,56.7,20.16,0,198374,11.41,12.21,12.81,0,-6.15,-6.066,13.26,98,2.737
101,2015-01-09T17:00,2015,9,1700,0,67.58,56.1,68.67,56.39,67.58,54.56,20.72,26.74,20.83,26.76,68.67,56.68,20.07,0,199347.4,11.48,12.27,13.02,0,-6.023,-5.924,13.25,99,2.765
101,2015-01-09T18:00,2015,9,1800,0,67.56,55.93,68.63,56.23,67.55,54.39,20.88,26.82,21,26.83,68.64,56.51,20.09,0,201737.5,11.63,12.4,13.16,0,-5.943,-5.828,13.25,100,2.793
101,2015-01-09T19:00,2015,9,1900,0,67.53,55.83,68.61,56.12,67.53,54.39,20.9,26.82,21.02,26.79,68.62,56.44,20.23,0,203938,11.7,12.49,13.14,0,-5.919,-5.778,13.25,101,2.821
101,2015-01-09T20:00,2015,9,2000,0,67.51,55.7,68.56,56,67.51,54.22,20.9,26.79,21.03,26.73,68.6,56.33,20.21,0,205553.1,11.81,12.56,13.29,0,-5.888,-5.702,13.24,101,2.821
101,2015-01-09T21:00,2015,9,2100,0,67.49,55.56,68.53,55.87,67.49,53.87,20.82,26.69,20.95,26.62,68.57,56.11,20.24,0,208769.6,11.93,12.65,13.62,0,-5.876,-5.668,13.25,103,2.877
101,2015-01-09T22:00,2015,9,2200,0,67.47,55.51,68.52,55.84,67.48,53.83,20.69,26.58,20.83,26.49,68.58,56.08,20.25,0,209399.5,11.96,12.67,13.66,0,-5.895,-5.666,13.25,103,2.877
101,2015-01-09T23:00,2015,9,2300,0,67.47,55.4,68.53,55.78,67.49,53.75,20.54,26.46,20.68,26.36,68.59,56.01,20.36,0,211947.7,12.07,12.74,13.74,0,-5.921,-5.672,13.25,105,2.933
101,2015-01-10T00:00,2015,10,2400,0,67.46,55.35,68.54,55.73,67.47,53.67,20.38,26.33,20.53,26.21,68.58,55.96,20.42,0,213454.1,12.1,12.81,13.8,0,-5.945,-5.68,13.25,105,2.933
101,2015-01-10T01:00,2015,10,100,0,67.46,55.31,68.55,55.67,67.48,53.64,20.22,26.17,20.36,26.05,68.58,55.92,20.38,0,213944.5,12.16,12.88,13.83,0,-5.956,-5.693,13.25,105,2.933
101,2015-01-10T02:00,2015,10,200,0,67.43,55.19,68.53,55.57,67.45,53.56,20.04,26.03,20.19,25.9,68.57,55.82,20.36,0,214924.9,12.24,12.96,13.89,0,-5.992,-5.716,13.26,105,2.933
101,2015-01-10T03:00,2015,10,300,0,67.4,55.08,68.51,55.45,67.43,53.64,19.85,25.86,20,25.73,68.55,55.79,20.41,0,215962.8,12.33,13.06,13.79,0,-6.009,-5.731,13.26,106,2.961
101,2015-01-10T04:00,2015,10,400,0,67.38,55.06,68.49,55.44,67.4,53.6,19.66,25.72,19.81,25.58,68.56,55.77,20.43,0,216099.3,12.33,13.05,13.8,0,-6.053,-5.772,13.26,106,2.961
101,2015-01-10T05:00,2015,10,500,0,67.35,54.88,68.43,55.29,67.35,53.44,19.46,25.54,19.61,25.38,68.54,55.62,20.33,0,216933,12.46,13.14,13.91,0,-6.077,-5.778,13.26,107,2.989
101,2015-01-10T06:00,2015,10,600,0,67.33,54.76,68.42,55.16,67.34,53.3,19.23,25.3,19.38,25.17,68.48,55.48,20.24,0,217903.5,12.56,13.26,14.04,0,-6.07,-5.787,13.27,106,2.961
101,2015-01-10T07:00,2015,10,700,0,67.31,54.6,68.42,54.98,67.33,53.01,18.96,25.03,19.11,24.91,68.45,55.27,20.12,0,219812.1,12.71,13.43,14.32,0,-6.068,-5.797,13.27,108,3.017
101,2015-01-10T08:00,2015,10,800,0,67.25,54.58,68.37,54.98,67.28,52.94,18.69,24.83,18.84,24.68,68.43,55.26,20.08,0,219070,12.67,13.4,14.33,0,-6.133,-5.838,13.27,107,2.989
101,2015-01-10T09:00,2015,10,900,0,67.25,54.69,68.36,55.05,67.27,52.94,18.49,24.68,18.64,24.54,68.45,55.32,20.17,0,218855.1,12.55,13.31,14.32,0,-6.185,-5.893,13.27,107,2.989
101,2015-01-10T10:00,2015,10,1000,0,67.29,55.07,68.41,55.38,67.31,53.61,18.68,25.06,18.72,24.72,68.46,55.76,20.08,0,211274.2,12.23,13.03,13.7,0,-6.379,-5.998,13.28,103,2.877
101,2015-01-10T11:00,2015,10,1100,0,67.3,55.25,68.42,55.57,67.3,53.85,19,25.22,19.18,25.1,68.46,55.92,20.17,0,208988.2,12.06,12.85,13.46,0,-6.222,-5.921,13.28,102,2.849
101,2015-01-10T12:00,2015,10,1200,0,67.32,55.4,68.43,55.77,67.31,53.9,18.9,25.21,19.01,25.13,68.47,56.05,20.26,0,207887.6,11.91,12.66,13.42,0,-6.305,-6.122,13.27,102,2.849
101,2015-01-10T13:00,2015,10,1300,0,67.35,55.52,68.49,55.91,67.35,54.02,19.2,25.49,19.3,25.39,68.52,56.17,20.2,0,205968.2,11.84,12.57,13.34,0,-6.292,-6.096,13.27,100,2.793
101,2015-01-10T14:00,2015,10,1400,0,67.41,55.58,68.53,56,67.4,54.07,19.63,25.88,19.73,25.76,68.55,56.21,20.09,0,204542.6,11.83,12.53,13.33,0,-6.249,-6.038,13.27,100,2.793
101,2015-01-10T15:00,2015,10,1500,0,67.48,55.66,68.57,56.05,67.48,53.98,20.05,26.22,20.16,26.09,68.58,56.24,20.13,0,205749.9,11.82,12.52,13.5,0,-6.172,-5.926,13.26,101,2.821
101,2015-01-10T16:00,2015,10,1600,0,67.46,55.63,68.54,55.98,67.48,53.99,20.35,26.45,20.46,26.31,68.58,56.21,20.23,0,206942,11.84,12.56,13.48,0,-6.101,-5.848,13.26,101,2.821
101,2015-01-10T17:00,2015,10,1700,0,67.5,55.53,68.55,55.89,67.52,54.2,20.47,26.53,20.61,26.37,68.6,56.23,20.35,0,208576.5,11.97,12.67,13.31,0,-6.054,-5.762,13.26,101,2.821
101,2015-01-10T18:00,2015,10,1800,0,67.46,55.25,68.55,55.62,67.46,53.98,20.4,26.36,20.54,26.24,68.56,55.98,20.39,0,212597.3,12.21,12.92,13.48,0,-5.968,-5.704,13.25,103,2.877
101,2015-01-10T19:00,2015,10,1900,0,67.48,55.15,68.56,55.49,67.48,53.89,20.18,26.1,20.33,26,68.59,55.86,20.35,0,214242.1,12.33,13.07,13.59,0,-5.923,-5.669,13.26,105,2.933
101,2015-01-10T20:00,2015,10,2000,0,67.44,55.01,68.54,55.37,67.45,53.9,19.92,25.9,20.06,25.8,68.56,55.77,20.13,0,212758.6,12.43,13.17,13.55,0,-5.98,-5.738,13.26,103,2.877
101,2015-01-10T21:00,2015,10,2100,0,67.38,54.85,68.49,55.29,67.38,53.69,19.64,25.68,19.78,25.54,68.55,55.66,20.11,0,214110.2,12.52,13.2,13.69,0,-6.038,-5.756,13.26,105,2.933
101,2015-01-10T22:00,2015,10,2200,0,67.34,54.77,68.45,55.21,67.34,53.57,19.33,25.41,19.48,25.25,68.53,55.57,20.2,0,215983.8,12.58,13.24,13.77,0,-6.074,-5.772,13.26,105,2.933
101,2015-01-10T23:00,2015,10,2300,0,67.34,54.83,68.43,55.22,67.34,53.58,19.07,25.17,19.22,25.04,68.48,55.57,20.32,0,216672.1,12.51,13.21,13.77,0,-6.1,-5.826,13.26,105,2.933
101,2015-01-11T00:00,2015,11,2400,0,67.29,54.84,68.41,55.19,67.3,53.54,18.86,24.99,19,24.88,68.48,55.56,20.4,0,217272.3,12.46,13.22,13.75,0,-6.137,-5.873,13.27,106,2.961
101,2015-01-11T01:00,2015,11,100,0,67.26,54.85,68.4,55.2,67.29,53.66,18.67,24.85,18.81,24.71,68.43,55.63,20.49,0,217164.6,12.41,13.21,13.63,0,-6.183,-5.902,13.27,105,2.933
101,2015-01-11T02:00,2015,11,200,0,67.22,54.71,68.34,55.05,67.24,53.46,18.47,24.65,18.62,24.55,68.42,55.44,20.41,0,218112.1,12.52,13.29,13.77,0,-6.182,-5.928,13.27,106,2.961
101,2015-01-11T03:00,2015,11,300,0,67.2,54.62,68.33,54.98,67.22,53.28,18.26,24.44,18.41,24.35,68.41,55.35,20.31,0,218710.6,12.58,13.35,13.94,0,-6.182,-5.942,13.27,107,2.989
101,2015-01-11T04:00,2015,11,400,0,67.15,54.54,68.29,54.95,67.17,53.13,18.05,24.28,18.2,24.17,68.37,55.3,20.38,0,220120.3,12.61,13.34,14.04,0,-6.235,-5.971,13.28,107,2.989
101,2015-01-11T05:00,2015,11,500,0,67.15,54.56,68.29,54.96,67.17,53.03,17.88,24.16,18.03,24.04,68.37,55.28,20.36,0,220332.8,12.59,13.33,14.15,0,-6.284,-6.013,13.28,107,2.989
101,2015-01-11T06:00,2015,11,600,0,67.17,54.47,68.33,54.9,67.19,52.92,17.72,24.03,17.87,23.9,68.39,55.2,20.09,0,219190.7,12.71,13.43,14.26,0,-6.303,-6.028,13.29,106,2.961
101,2015-01-11T07:00,2015,11,700,0,67.14,54.37,68.3,54.77,67.17,53.02,17.56,23.86,17.72,23.79,68.38,55.12,20.07,0,219285.9,12.77,13.54,14.15,0,-6.291,-6.072,13.29,106,2.961
101,2015-01-11T08:00,2015,11,800,0,67.18,54.36,68.37,54.79,67.19,53.17,17.41,23.7,17.56,23.63,68.39,55.19,20.08,0,219149.5,12.82,13.58,14.01,0,-6.291,-6.076,13.3,106,2.961
101,2015-01-11T09:00,2015,11,900,0,67.2,54.72,68.36,55.15,67.21,53.36,17.37,23.75,17.51,23.64,68.43,55.5,20.1,0,214626.2,12.48,13.21,13.85,0,-6.38,-6.128,13.3,104,2.905
101,2015-01-11T10:00,2015,11,1000,0,67.21,54.92,68.38,55.32,67.23,53.59,17.51,23.9,17.65,23.83,68.45,55.69,20.01,0,210646.4,12.29,13.05,13.63,0,-6.384,-6.178,13.3,102,2.849
101,2015-01-11T11:00,2015,11,1100,0,67.21,55.17,68.38,55.56,67.24,53.94,17.82,24.2,17.96,24.13,68.44,55.97,20.24,0,208505.5,12.04,12.81,13.3,0,-6.373,-6.167,13.29,101,2.821
101,2015-01-11T12:00,2015,11,1200,0,67.27,55.39,68.42,55.78,67.31,54.08,18.14,24.48,18.28,24.45,68.47,56.16,20.21,0,206024.6,11.89,12.63,13.23,0,-6.336,-6.175,13.29,99,2.765
101,2015-01-11T13:00,2015,11,1300,0,67.33,55.7,68.46,56.04,67.33,54.32,18.59,24.94,18.71,24.89,68.48,56.41,20.29,0,203035.4,11.63,12.42,13.01,0,-6.347,-6.184,13.28,99,2.765
101,2015-01-11T14:00,2015,11,1400,0,67.36,55.73,68.47,56.1,67.37,54.24,19.11,25.36,19.23,25.35,68.49,56.39,20.23,0,202853,11.63,12.38,13.12,0,-6.246,-6.123,13.28,98,2.737
101,2015-01-11T15:00,2015,11,1500,0,67.38,55.76,68.5,56.13,67.39,54.42,19.49,25.63,19.6,25.63,68.53,56.46,20.35,0,203152.7,11.61,12.38,12.97,0,-6.148,-6.03,13.27,98,2.737
101,2015-01-11T16:00,2015,11,1600,0,67.46,55.86,68.55,56.21,67.46,54.32,19.78,25.87,19.91,25.87,68.57,56.48,20.28,0,203110.7,11.6,12.34,13.14,0,-6.084,-5.961,13.27,99,2.765
101,2015-01-11T17:00,2015,11,1700,0,67.48,55.87,68.56,56.24,67.49,54.42,20.06,26.1,20.18,26.12,68.59,56.54,20.09,0,200785.5,11.61,12.32,13.08,0,-6.047,-5.941,13.26,97,2.709
101,2015-01-11T18:00,2015,11,1800,0,67.51,55.97,68.6,56.32,67.53,54.32,20.27,26.27,20.4,26.28,68.63,56.54,20.05,0,200555,11.55,12.28,13.21,0,-6.003,-5.884,13.26,98,2.737
101,2015-01-11T19:00,2015,11,1900,0,67.56,56.1,68.63,56.43,67.56,54.67,20.52,26.52,20.64,26.51,68.65,56.74,20.19,0,199241.5,11.46,12.2,12.89,0,-5.993,-5.868,13.25,96,2.682
101,2015-01-11T20:00,2015,11,2000,0,67.58,56.2,68.67,56.54,67.58,54.76,20.8,26.78,20.92,26.78,68.68,56.82,20.17,0,197848.7,11.38,12.13,12.82,0,-5.979,-5.861,13.25,96,2.682
101,2015-01-11T21:00,2015,11,2100,0,67.56,56.29,68.64,56.62,67.56,54.76,21.06,26.97,21.17,26.98,68.65,56.88,20.31,0,197907.3,11.27,12.03,12.79,0,-5.911,-5.808,13.25,96,2.682
101,2015-01-11T22:00,2015,11,2200,0,67.59,56.36,68.67,56.69,67.59,55.3,21.31,27.18,21.43,27.2,68.69,57.11,20.31,0,194646.6,11.23,11.98,12.29,0,-5.874,-5.776,13.24,94,2.626
101,2015-01-11T23:00,2015,11,2300,0,67.57,56.42,68.65,56.7,67.57,55.67,21.59,27.47,21.69,27.49,68.66,57.24,20.38,0,192721.3,11.16,11.96,11.9,0,-5.884,-5.798,13.24,94,2.626
101,2015-01-12T00:00,2015,12,2400,0,67.56,56.49,68.63,56.78,67.54,55.37,21.87,27.73,21.98,27.75,68.62,57.19,20.44,0,193672.7,11.07,11.85,12.17,0,-5.859,-5.771,13.23,94,2.626
101,2015-01-12T01:00,2015,12,100,0,67.61,56.53,68.68,56.82,67.59,54.68,22.09,27.87,22.2,27.9,68.68,56.96,20.1,0,194625.6,11.09,11.85,12.91,0,-5.783,-5.696,13.22,95,2.654
101,2015-01-12T02:00,2015,12,200,0,67.66,56.66,68.72,56.97,67.65,55.21,22.31,28.03,22.42,28.06,68.72,57.23,20.32,0,193030.6,11,11.75,12.43,0,-5.715,-5.634,13.22,94,2.626
101,2015-01-12T03:00,2015,12,300,0,67.69,56.74,68.74,57.03,67.67,55.38,22.56,28.28,22.67,28.31,68.73,57.32,20.45,0,193061.7,10.95,11.71,12.29,0,-5.718,-5.642,13.21,94,2.626
101,2015-01-12T04:00,2015,12,400,0,67.68,56.68,68.74,56.95,67.67,55.31,22.77,28.47,22.88,28.5,68.73,57.24,20.32,0,192849.5,11,11.78,12.36,0,-5.697,-5.615,13.21,95,2.654
101,2015-01-12T05:00,2015,12,500,0,67.72,56.45,68.78,56.76,67.7,55.34,22.9,28.52,23.02,28.54,68.78,57.13,20.13,0,193849.3,11.27,12.02,12.37,0,-5.613,-5.52,13.21,94,2.626
101,2015-01-12T06:00,2015,12,600,0,67.75,56.5,68.78,56.79,67.74,55.55,23.03,28.61,23.14,28.63,68.78,57.21,20.09,0,192141.2,11.25,11.99,12.19,0,-5.58,-5.492,13.21,94,2.626
101,2015-01-12T07:00,2015,12,700,0,67.75,56.55,68.79,56.85,67.75,55.64,23.11,28.65,23.24,28.71,68.79,57.27,20.19,0,192264.8,11.21,11.93,12.12,0,-5.538,-5.467,13.21,94,2.626
101,2015-01-12T08:00,2015,12,800,0,67.76,56.54,68.78,56.84,67.75,55.51,23.2,28.76,23.33,28.81,68.78,57.21,20.17,0,192838.9,11.22,11.95,12.24,0,-5.559,-5.482,13.21,94,2.626
101,2015-01-12T09:00,2015,12,900,0,67.76,56.57,68.78,56.86,67.75,55.46,23.27,28.82,23.4,28.86,68.78,57.2,20.21,0,193243.9,11.19,11.92,12.29,0,-5.547,-5.464,13.2,94,2.626
101,2015-01-12T10:00,2015,12,1000,0,67.81,56.74,68.85,57,67.8,55.64,23.4,28.95,23.52,28.98,68.82,57.35,20.23,0,191655.4,11.07,11.86,12.16,0,-5.549,-5.467,13.2,94,2.626
101,2015-01-12T11:00,2015,12,1100,0,67.82,56.8,68.85,57.07,67.8,55.74,23.56,29.13,23.68,29.17,68.83,57.42,20.16,0,189875.1,11.02,11.79,12.07,0,-5.568,-5.491,13.2,93,2.598
101,2015-01-12T12:00,2015,12,1200,0,67.88,56.9,68.89,57.19,67.84,55.85,23.76,29.31,23.88,29.35,68.87,57.54,20.11,0,188297.5,10.99,11.7,11.99,0,-5.549,-5.477,13.2,92,2.57
101,2015-01-12T13:00,2015,12,1300,0,67.89,57.01,68.88,57.3,67.87,55.94,24.01,29.56,24.12,29.59,68.87,57.66,20.2,0,187574.4,10.87,11.58,11.93,0,-5.544,-5.466,13.2,94,2.626
101,2015-01-12T14:00,2015,12,1400,0,67.92,57.17,68.91,57.42,67.92,56.02,24.29,29.79,24.39,29.82,68.9,57.78,20.23,0,186535.8,10.75,11.49,11.9,0,-5.508,-5.433,13.2,93,2.598
101,2015-01-12T15:00,2015,12,1500,0,67.93,57.25,68.93,57.5,67.92,55.9,24.56,30.04,24.66,30.06,68.91,57.79,20.34,0,187496,10.68,11.43,12.02,0,-5.474,-5.399,13.2,94,2.626
101,2015-01-12T16:00,2015,12,1600,0,67.97,57.25,68.98,57.52,67.94,56,24.81,30.24,24.91,30.26,68.94,57.83,20.26,0,186677.4,10.72,11.46,11.94,0,-5.43,-5.353,13.19,93,2.598
101,2015-01-12T17:00,2015,12,1700,0,67.98,57.25,68.98,57.52,67.93,55.87,25.01,30.4,25.11,30.42,68.94,57.78,20.17,0,186531.7,10.73,11.46,12.06,0,-5.392,-5.306,13.19,93,2.598
101,2015-01-12T18:00,2015,12,1800,0,67.98,57.23,68.99,57.5,67.93,55.91,25.18,30.54,25.28,30.54,68.94,57.78,20.04,0,185347.8,10.75,11.48,12.01,0,-5.365,-5.261,13.19,93,2.598
101,2015-01-12T19:00,2015,12,1900,0,67.98,57.24,68.97,57.5,67.94,55.98,25.31,30.67,25.42,30.66,68.95,57.82,20.18,0,186167.2,10.74,11.47,11.95,0,-5.361,-5.241,13.18,93,2.598
101,2015-01-12T20:00,2015,12,2000,0,67.96,57.28,68.97,57.54,67.94,55.77,25.44,30.76,25.55,30.75,68.93,57.74,20.28,0,187799.6,10.68,11.44,12.17,0,-5.319,-5.201,13.18,94,2.626
101,2015-01-12T21:00,2015,12,2100,0,68,57.28,69.01,57.53,67.97,56.12,25.55,30.86,25.66,30.85,68.97,57.86,20.23,0,185948.2,10.71,11.48,11.85,0,-5.303,-5.186,13.18,92,2.57
101,2015-01-12T22:00,2015,12,2200,0,68,57.3,69,57.54,67.96,56.26,25.65,30.95,25.76,30.93,68.96,57.9,20.36,0,186198.8,10.7,11.46,11.71,0,-5.298,-5.173,13.18,93,2.598
101,2015-01-12T23:00,2015,12,2300,0,68.04,57.31,69.04,57.54,67.99,56.3,25.73,31.01,25.84,30.99,68.99,57.91,20.4,0,186866,10.73,11.5,11.69,0,-5.285,-5.15,13.18,93,2.598
101,2015-01-13T00:00,2015,13,2400,0,68,57.17,68.99,57.4,67.97,56.24,25.75,31.02,25.86,31,68.96,57.81,20.2,0,186329.4,10.83,11.59,11.73,0,-5.276,-5.133,13.18,93,2.598
101,2015-01-13T01:00,2015,13,100,0,68,57.05,68.99,57.27,67.97,55.98,25.73,31.01,25.84,30.94,68.96,57.62,20.21,0,189113.6,10.95,11.72,11.99,0,-5.287,-5.1,13.18,95,2.654
101,2015-01-13T02:00,2015,13,200,0,67.96,56.86,68.95,57.12,67.95,55.85,25.61,30.91,25.73,30.82,68.94,57.47,20.18,0,190846.9,11.1,11.82,12.1,0,-5.296,-5.084,13.18,95,2.654
101,2015-01-13T03:00,2015,13,300,0,67.93,56.68,68.91,56.93,67.91,55.63,25.44,30.74,25.57,30.63,68.9,57.27,20.23,0,194009.4,11.25,11.98,12.28,0,-5.3,-5.061,13.18,97,2.709
101,2015-01-13T04:00,2015,13,400,0,67.86,56.36,68.85,56.63,67.86,55.32,25.14,30.42,25.27,30.3,68.85,56.95,20.23,0,198044.7,11.51,12.22,12.53,0,-5.284,-5.027,13.18,99,2.765
101,2015-01-13T05:00,2015,13,500,0,67.85,56.04,68.84,56.34,67.85,55.11,24.72,29.99,24.85,29.87,68.84,56.67,20.2,0,202057.4,11.81,12.49,12.74,0,-5.273,-5.012,13.19,101,2.821
101,2015-01-13T06:00,2015,13,600,0,67.81,55.7,68.82,56,67.8,54.65,24.19,29.47,24.33,29.34,68.83,56.29,20,0,205686.2,12.11,12.81,13.15,0,-5.277,-5.014,13.2,102,2.849
101,2015-01-13T07:00,2015,13,700,0,67.69,55.39,68.74,55.72,67.68,54.39,23.56,28.89,23.69,28.76,68.75,56.02,20.15,0,210093,12.3,13.02,13.29,0,-5.332,-5.072,13.2,104,2.905
101,2015-01-13T08:00,2015,13,800,0,67.6,55.18,68.66,55.51,67.6,54.19,22.86,28.25,23.01,28.1,68.68,55.84,20.4,0,214815.1,12.42,13.15,13.42,0,-5.383,-5.095,13.21,106,2.961
101,2015-01-13T09:00,2015,13,900,0,67.56,55.04,68.62,55.38,67.55,53.98,22.16,27.66,22.31,27.5,68.65,55.71,20.34,0,216084.2,12.52,13.25,13.57,0,-5.498,-5.194,13.22,107,2.989
101,2015-01-13T10:00,2015,13,1000,0,67.46,54.96,68.53,55.3,67.45,53.86,21.7,27.43,21.78,27.13,68.56,55.63,20.29,0,215458.7,12.5,13.23,13.59,0,-5.724,-5.346,13.22,107,2.989
101,2015-01-13T11:00,2015,13,1100,0,67.44,55,68.51,55.34,67.43,53.89,21.59,27.24,21.75,27.09,68.53,55.67,20.32,0,214862.8,12.44,13.17,13.55,0,-5.649,-5.339,13.23,106,2.961
101,2015-01-13T12:00,2015,13,1200,0,67.45,55.12,68.49,55.46,67.45,53.77,20.93,26.76,21.09,26.6,68.54,55.73,20.26,0,213560.3,12.33,13.03,13.67,0,-5.835,-5.503,13.24,105,2.933
101,2015-01-13T13:00,2015,13,1300,0,67.47,55.23,68.51,55.62,67.46,53.88,20.75,26.71,20.89,26.49,68.55,55.85,20.28,0,211960.2,12.24,12.89,13.58,0,-5.958,-5.596,13.24,104,2.905
101,2015-01-13T14:00,2015,13,1400,0,67.49,55.38,68.53,55.83,67.5,53.87,20.81,26.83,20.94,26.57,68.57,55.99,20.36,0,211374.1,12.11,12.7,13.63,0,-6.022,-5.624,13.24,104,2.905
101,2015-01-13T15:00,2015,13,1500,0,67.51,55.44,68.56,55.84,67.52,53.8,20.91,26.92,21.06,26.67,68.59,56,20.24,0,210461,12.07,12.72,13.71,0,-6.007,-5.611,13.25,103,2.877
101,2015-01-13T16:00,2015,13,1600,0,67.52,55.36,68.56,55.73,67.53,54.01,20.98,26.95,21.12,26.72,68.6,56.02,20.14,0,209339.5,12.15,12.82,13.52,0,-5.968,-5.607,13.25,103,2.877
101,2015-01-13T17:00,2015,13,1700,0,67.53,55.18,68.57,55.55,67.54,53.99,20.87,26.78,21.02,26.6,68.62,55.91,20.06,0,210787.5,12.35,13.02,13.54,0,-5.909,-5.576,13.25,103,2.877
101,2015-01-13T18:00,2015,13,1800,0,67.45,54.89,68.53,55.32,67.46,53.76,20.6,26.5,20.75,26.31,68.55,55.66,20.06,0,213958.9,12.56,13.21,13.71,0,-5.899,-5.553,13.25,105,2.933
101,2015-01-13T19:00,2015,13,1900,0,67.41,54.75,68.52,55.18,67.42,53.48,20.21,26.11,20.37,25.91,68.55,55.46,20.17,0,217541,12.65,13.34,13.94,0,-5.905,-5.543,13.26,106,2.961
101,2015-01-13T20:00,2015,13,2000,0,67.37,54.65,68.47,55.08,67.38,53.45,19.77,25.73,19.92,25.53,68.5,55.38,20.27,0,219204.6,12.73,13.39,13.93,0,-5.967,-5.606,13.26,107,2.989
101,2015-01-13T21:00,2015,13,2100,0,67.33,54.51,68.45,54.93,67.35,53.33,19.29,25.33,19.46,25.15,68.46,55.27,20.15,0,219614.6,12.83,13.52,14.01,0,-6.037,-5.686,13.26,107,2.989
101,2015-01-13T22:00,2015,13,2200,0,67.2,54.3,68.33,54.75,67.22,53.11,18.82,24.88,18.98,24.72,68.4,55.1,20.24,0,221867.7,12.91,13.58,14.1,0,-6.065,-5.734,13.27,109,3.045
101,2015-01-13T23:00,2015,13,2300,0,67.14,54.18,68.3,54.59,67.16,52.94,18.33,24.41,18.49,24.27,68.35,54.96,20.37,0,224902.5,12.96,13.72,14.21,0,-6.08,-5.778,13.27,110,3.073
101,2015-01-14T00:00,2015,14,2400,0,67.11,54.1,68.28,54.52,67.13,52.86,17.87,24.03,18.03,23.89,68.33,54.92,20.26,0,224499.7,13,13.77,14.27,0,-6.161,-5.855,13.28,110,3.073
101,2015-01-14T01:00,2015,14,100,0,67.11,53.99,68.28,54.42,67.13,52.72,17.46,23.67,17.62,23.56,68.34,54.8,20.07,0,224327.1,13.13,13.86,14.41,0,-6.212,-5.94,13.29,110,3.073
101,2015-01-14T02:00,2015,14,200,0,67.08,53.87,68.23,54.28,67.08,52.67,17.08,23.36,17.24,23.27,68.3,54.71,19.99,0,224446.8,13.21,13.95,14.41,0,-6.275,-6.03,13.3,110,3.073
101,2015-01-14T03:00,2015,14,300,0,67.05,53.84,68.19,54.21,67.06,52.55,16.71,23.02,16.86,22.94,68.26,54.65,20.08,0,226172.4,13.21,13.99,14.51,0,-6.309,-6.075,13.3,110,3.073
101,2015-01-14T04:00,2015,14,400,0,67.02,53.9,68.17,54.24,67.03,52.57,16.4,22.8,16.55,22.71,68.24,54.7,20.12,0,225549.2,13.12,13.93,14.46,0,-6.402,-6.16,13.3,110,3.073
101,2015-01-14T05:00,2015,14,500,0,66.97,54,68.13,54.35,67.01,52.66,16.19,22.67,16.34,22.56,68.23,54.81,20.25,0,224829.4,12.97,13.79,14.35,0,-6.483,-6.216,13.31,110,3.073
101,2015-01-14T06:00,2015,14,600,0,67.01,54.12,68.16,54.45,67.05,52.75,16.09,22.63,16.24,22.51,68.26,54.93,20.11,0,222152.4,12.89,13.71,14.3,0,-6.54,-6.273,13.31,109,3.045
101,2015-01-14T07:00,2015,14,700,0,67.04,54.38,68.19,54.71,67.07,53.02,16.12,22.74,16.26,22.59,68.29,55.19,20.01,0,217188.4,12.67,13.47,14.05,0,-6.62,-6.328,13.31,106,2.961
101,2015-01-14T08:00,2015,14,800,0,67.03,54.63,68.2,54.94,67.07,53.24,16.3,22.98,16.44,22.82,68.3,55.42,20.18,0,215262.4,12.4,13.25,13.84,0,-6.674,-6.38,13.31,106,2.961
101,2015-01-14T09:00,2015,14,900,0,67.1,55.04,68.26,55.3,67.13,53.69,16.62,23.23,16.75,23.11,68.34,55.77,20.32,0,211094.7,12.06,12.96,13.44,0,-6.61,-6.36,13.31,103,2.877
101,2015-01-14T10:00,2015,14,1000,0,67.1,54.99,68.27,55.34,67.13,53.68,16.93,23.42,17.06,23.42,68.34,55.82,20.1,0,208913.1,12.1,12.93,13.46,0,-6.493,-6.355,13.31,103,2.877
101,2015-01-14T11:00,2015,14,1100,0,67.15,54.99,68.31,55.34,67.17,53.72,17.2,23.56,17.34,23.65,68.38,55.85,20.1,0,209436.5,12.16,12.98,13.45,0,-6.363,-6.307,13.3,102,2.849
101,2015-01-14T12:00,2015,14,1200,0,67.19,55.19,68.37,55.52,67.22,53.93,17.51,23.83,17.66,23.91,68.43,56.02,20.2,0,208160.5,12.01,12.86,13.29,0,-6.321,-6.25,13.3,102,2.849
101,2015-01-14T13:00,2015,14,1300,0,67.25,55.29,68.39,55.62,67.27,54.01,17.85,24.13,18,24.21,68.47,56.11,20.12,0,206431.7,11.96,12.78,13.25,0,-6.282,-6.209,13.3,101,2.821
101,2015-01-14T14:00,2015,14,1400,0,67.28,55.39,68.43,55.69,67.29,54.13,18.19,24.42,18.34,24.48,68.46,56.2,20.25,0,206590.5,11.89,12.74,13.16,0,-6.238,-6.144,13.29,101,2.821
101,2015-01-14T15:00,2015,14,1500,0,67.29,55.54,68.43,55.83,67.31,54.12,18.5,24.66,18.66,24.72,68.46,56.3,20.41,0,206900.8,11.75,12.6,13.19,0,-6.161,-6.068,13.28,102,2.849
101,2015-01-14T16:00,2015,14,1600,0,67.35,55.68,68.46,55.95,67.36,54.39,18.84,25,19,25.05,68.53,56.45,20.3,0,203725.9,11.67,12.51,12.97,0,-6.155,-6.048,13.28,99,2.765
101,2015-01-14T17:00,2015,14,1700,0,67.36,55.68,68.51,55.99,67.38,54.62,19.16,25.27,19.32,25.33,68.54,56.55,20.17,0,201401.6,11.68,12.52,12.77,0,-6.104,-6.015,13.27,99,2.765
101,2015-01-14T18:00,2015,14,1800,0,67.38,55.68,68.52,55.99,67.4,54.6,19.43,25.5,19.59,25.56,68.56,56.53,20.08,0,200754.6,11.69,12.53,12.8,0,-6.071,-5.976,13.27,98,2.737
101,2015-01-14T19:00,2015,14,1900,0,67.45,55.72,68.55,56,67.46,54.67,19.66,25.7,19.82,25.74,68.57,56.56,20.03,0,200489.8,11.73,12.55,12.8,0,-6.04,-5.925,13.27,98,2.737
101,2015-01-14T20:00,2015,14,2000,0,67.43,55.75,68.53,56.03,67.45,54.54,19.85,25.84,20.01,25.9,68.57,56.53,20.04,0,200786.5,11.68,12.51,12.91,0,-5.983,-5.888,13.27,98,2.737
101,2015-01-14T21:00,2015,14,2100,0,67.44,55.68,68.54,55.99,67.47,54.27,20.02,25.91,20.17,26,68.59,56.39,20.2,0,204580.3,11.76,12.55,13.2,0,-5.894,-5.83,13.26,101,2.821
101,2015-01-14T22:00,2015,14,2200,0,67.48,55.77,68.56,56.03,67.51,54.36,20.13,26.04,20.28,26.09,68.61,56.45,20.27,0,204589.1,11.71,12.53,13.14,0,-5.911,-5.811,13.26,100,2.793
101,2015-01-14T23:00,2015,14,2300,0,67.48,55.83,68.56,56.12,67.5,54.43,20.27,26.14,20.42,26.21,68.61,56.52,20.44,0,205050.1,11.64,12.44,13.07,0,-5.867,-5.791,13.25,100,2.793
101,2015-01-15T00:00,2015,15,2400,0,67.52,55.71,68.58,56.01,67.54,54.33,20.36,26.21,20.51,26.26,68.65,56.41,20.21,0,205183.2,11.81,12.57,13.21,0,-5.848,-5.751,13.25,101,2.821
101,2015-01-15T01:00,2015,15,100,0,67.51,55.67,68.57,55.99,67.54,54.29,20.4,26.25,20.54,26.28,68.65,56.36,20.09,0,204434,11.84,12.58,13.25,0,-5.852,-5.744,13.25,101,2.821
101,2015-01-15T02:00,2015,15,200,0,67.5,55.67,68.56,55.98,67.54,54.27,20.4,26.29,20.55,26.3,68.64,56.34,20.14,0,204918.5,11.83,12.59,13.26,0,-5.884,-5.748,13.25,101,2.821
101,2015-01-15T03:00,2015,15,300,0,67.48,55.6,68.56,55.9,67.5,54.19,20.37,26.26,20.52,26.25,68.6,56.26,20.27,0,207222.3,11.89,12.66,13.31,0,-5.891,-5.734,13.25,102,2.849
101,2015-01-15T04:00,2015,15,400,0,67.48,55.54,68.56,55.87,67.51,54.25,20.29,26.19,20.44,26.19,68.62,56.26,20.28,0,207564.5,11.94,12.69,13.26,0,-5.908,-5.743,13.25,102,2.849
101,2015-01-15T05:00,2015,15,500,0,67.51,55.48,68.58,55.83,67.53,54.09,20.18,26.08,20.33,26.08,68.64,56.18,20.02,0,206619,12.03,12.75,13.44,0,-5.897,-5.748,13.25,102,2.849
101,2015-01-15T06:00,2015,15,600,0,67.52,55.63,68.59,55.96,67.53,54.36,20.15,26.08,20.29,26.06,68.64,56.36,20,0,203650.6,11.89,12.64,13.18,0,-5.93,-5.768,13.25,100,2.793
101,2015-01-15T07:00,2015,15,700,0,67.48,55.58,68.56,55.9,67.49,54.37,20.12,26.04,20.26,26.05,68.6,56.33,20.12,0,204704.8,11.89,12.67,13.11,0,-5.924,-5.787,13.25,101,2.821
101,2015-01-15T08:00,2015,15,800,0,67.48,55.63,68.56,55.93,67.49,54.52,20.09,26.01,20.24,26.05,68.6,56.43,20.37,0,205982,11.85,12.64,12.97,0,-5.913,-5.806,13.25,101,2.821
101,2015-01-15T09:00,2015,15,900,0,67.51,55.61,68.59,55.91,67.53,54.64,20.1,26,20.25,26.04,68.64,56.47,20.25,0,204941.2,11.9,12.68,12.9,0,-5.894,-5.794,13.25,101,2.821
101,2015-01-15T10:00,2015,15,1000,0,67.53,55.66,68.6,55.97,67.54,54.71,20.15,26.06,20.29,26.12,68.65,56.5,19.99,0,201472.4,11.87,12.63,12.83,0,-5.91,-5.83,13.25,100,2.793
101,2015-01-15T11:00,2015,15,1100,0,67.55,55.75,68.61,56.07,67.56,54.94,20.26,26.19,20.41,26.25,68.66,56.65,20,0,199654.2,11.81,12.55,12.62,0,-5.927,-5.845,13.25,98,2.737
101,2015-01-15T12:00,2015,15,1200,0,67.52,55.96,68.61,56.26,67.52,54.23,20.46,26.37,20.61,26.43,68.63,56.53,20.03,0,201183.4,11.56,12.35,13.29,0,-5.911,-5.823,13.25,99,2.765
101,2015-01-15T13:00,2015,15,1300,0,67.61,56.18,68.69,56.49,67.6,54.47,20.78,26.66,20.92,26.7,68.71,56.75,20.04,0,198901.6,11.42,12.2,13.13,0,-5.88,-5.784,13.24,98,2.737
101,2015-01-15T14:00,2015,15,1400,0,67.57,56.23,68.66,56.54,67.57,54.62,21.11,26.96,21.24,26.99,68.67,56.83,20.14,0,198074.1,11.35,12.12,12.95,0,-5.852,-5.755,13.24,98,2.737
101,2015-01-15T15:00,2015,15,1500,0,67.56,56.28,68.64,56.59,67.55,54.82,21.38,27.19,21.52,27.22,68.65,56.92,20.16,0,196365.4,11.28,12.06,12.73,0,-5.802,-5.708,13.24,98,2.737
101,2015-01-15T16:00,2015,15,1600,0,67.55,56.37,68.63,56.64,67.55,54.74,21.66,27.43,21.79,27.48,68.64,56.92,20.17,0,196027.5,11.18,11.99,12.81,0,-5.771,-5.686,13.23,97,2.709
101,2015-01-15T17:00,2015,15,1700,0,67.56,56.36,68.64,56.64,67.56,54.51,21.9,27.6,22.03,27.65,68.65,56.83,20.19,0,197610.5,11.21,11.99,13.05,0,-5.694,-5.618,13.22,98,2.737
101,2015-01-15T18:00,2015,15,1800,0,67.59,56.24,68.67,56.52,67.6,54.61,22.06,27.7,22.19,27.77,68.69,56.77,20.13,0,198372.1,11.36,12.14,13,0,-5.642,-5.571,13.22,99,2.765
101,2015-01-15T19:00,2015,15,1900,0,67.54,55.94,68.61,56.27,67.57,54.33,22.06,27.66,22.2,27.73,68.66,56.5,20.04,0,201227.5,11.6,12.34,13.23,0,-5.6,-5.533,13.22,100,2.793
101,2015-01-15T20:00,2015,15,2000,0,67.5,55.82,68.56,56.13,67.53,54.08,21.95,27.54,22.09,27.59,68.62,56.33,20.25,0,205444.3,11.68,12.43,13.45,0,-5.59,-5.493,13.22,103,2.877
101,2015-01-15T21:00,2015,15,2100,0,67.53,55.84,68.59,56.12,67.54,53.88,21.78,27.39,21.94,27.41,68.64,56.27,20.35,0,207884.2,11.69,12.48,13.66,0,-5.603,-5.479,13.22,103,2.877
101,2015-01-15T22:00,2015,15,2200,0,67.49,55.77,68.56,56.08,67.51,53.81,21.6,27.23,21.75,27.25,68.63,56.22,20.42,0,208979.9,11.71,12.48,13.7,0,-5.626,-5.494,13.22,104,2.905
101,2015-01-15T23:00,2015,15,2300,0,67.5,55.74,68.58,56,67.51,53.95,21.42,27.1,21.57,27.11,68.62,56.24,20.36,0,208396.1,11.77,12.57,13.56,0,-5.673,-5.539,13.22,104,2.905
101,2015-01-16T00:00,2015,16,2400,0,67.46,55.76,68.54,56,67.47,53.81,21.24,26.95,21.39,26.97,68.59,56.2,20.38,0,208563.7,11.7,12.54,13.66,0,-5.713,-5.577,13.23,104,2.905
101,2015-01-16T01:00,2015,16,100,0,67.46,55.75,68.53,56.01,67.47,53.7,21.08,26.81,21.23,26.84,68.58,56.17,20.38,0,209069.3,11.7,12.53,13.77,0,-5.731,-5.608,13.23,104,2.905
101,2015-01-16T02:00,2015,16,200,0,67.47,55.78,68.55,56.04,67.47,53.73,20.95,26.7,21.1,26.73,68.59,56.2,20.25,0,207504.4,11.69,12.51,13.74,0,-5.75,-5.635,13.24,104,2.905
101,2015-01-16T03:00,2015,16,300,0,67.48,55.77,68.56,56.07,67.49,53.88,20.86,26.61,21,26.65,68.59,56.26,20.36,0,207787.7,11.7,12.49,13.6,0,-5.753,-5.645,13.24,104,2.905
101,2015-01-16T04:00,2015,16,400,0,67.52,55.88,68.61,56.18,67.54,54.46,20.79,26.62,20.94,26.64,68.64,56.55,20.39,0,204621.3,11.65,12.43,13.08,0,-5.827,-5.7,13.24,102,2.849
101,2015-01-16T05:00,2015,16,500,0,67.5,55.88,68.59,56.14,67.5,54.86,20.78,26.64,20.92,26.66,68.61,56.67,20.32,0,201428.6,11.62,12.45,12.64,0,-5.863,-5.744,13.24,100,2.793
101,2015-01-16T06:00,2015,16,600,0,67.53,55.98,68.63,56.27,67.54,54.99,20.79,26.68,20.94,26.7,68.65,56.8,20.21,0,199041.4,11.56,12.36,12.55,0,-5.887,-5.765,13.24,99,2.765
101,2015-01-16T07:00,2015,16,700,0,67.52,55.91,68.61,56.18,67.53,54.92,20.83,26.71,20.97,26.75,68.64,56.7,20.21,0,200027.2,11.61,12.43,12.61,0,-5.887,-5.78,13.24,100,2.793
101,2015-01-16T08:00,2015,16,800,0,67.51,55.97,68.6,56.26,67.52,55.11,20.86,26.76,21,26.77,68.62,56.83,20.21,0,198000.4,11.54,12.34,12.4,0,-5.893,-5.773,13.24,99,2.765
101,2015-01-16T09:00,2015,16,900,0,67.55,56.13,68.65,56.42,67.55,55.27,20.93,26.82,21.08,26.84,68.67,56.98,20.4,0,197964.6,11.42,12.23,12.28,0,-5.886,-5.763,13.24,99,2.765
101,2015-01-16T10:00,2015,16,1000,0,67.58,56.33,68.66,56.59,67.56,55.39,21.13,27.06,21.25,27.06,68.67,57.12,20.35,0,195038.5,11.25,12.07,12.17,0,-5.928,-5.813,13.24,97,2.709
101,2015-01-16T11:00,2015,16,1100,0,67.59,56.53,68.67,56.82,67.57,55.09,21.41,27.29,21.54,27.32,68.67,57.15,20.29,0,193937,11.06,11.85,12.48,0,-5.885,-5.781,13.24,97,2.709
101,2015-01-16T12:00,2015,16,1200,0,67.61,56.81,68.67,57.06,67.58,55.29,21.8,27.7,21.92,27.74,68.66,57.35,20.25,0,189699,10.8,11.6,12.28,0,-5.896,-5.823,13.24,95,2.654
101,2015-01-16T13:00,2015,16,1300,0,67.64,56.93,68.71,57.18,67.62,55.48,22.22,28.13,22.3,28.15,68.69,57.44,20.36,0,189060.6,10.71,11.53,12.14,0,-5.919,-5.852,13.23,94,2.626
101,2015-01-16T14:00,2015,16,1400,0,67.62,56.74,68.69,57.02,67.61,55.15,22.54,28.4,22.6,28.41,68.68,57.19,20.33,0,192256.3,10.88,11.67,12.46,0,-5.864,-5.806,13.22,97,2.709
101,2015-01-16T15:00,2015,16,1500,0,67.68,56.68,68.75,56.96,67.67,55.36,22.73,28.51,22.79,28.52,68.73,57.21,20.43,0,193616.7,10.99,11.79,12.32,0,-5.777,-5.728,13.22,97,2.709
101,2015-01-16T16:00,2015,16,1600,0,67.69,56.5,68.76,56.78,67.69,55.18,22.82,28.56,22.88,28.56,68.75,57.02,20.17,0,194360.1,11.2,11.98,12.51,0,-5.738,-5.682,13.22,97,2.709
101,2015-01-16T17:00,2015,16,1700,0,67.63,56.15,68.69,56.48,67.63,54.72,22.75,28.42,22.82,28.43,68.7,56.66,20.04,0,198057.7,11.48,12.21,12.91,0,-5.663,-5.602,13.22,99,2.765
101,2015-01-16T18:00,2015,16,1800,0,67.59,55.89,68.65,56.23,67.59,54.58,22.53,28.14,22.64,28.14,68.67,56.49,20.14,0,202035.9,11.71,12.42,13.01,0,-5.611,-5.5,13.22,101,2.821
101,2015-01-16T19:00,2015,16,1900,0,67.54,55.69,68.59,56.02,67.55,54.29,22.2,27.79,22.33,27.78,68.63,56.27,20.24,0,205999.1,11.85,12.57,13.26,0,-5.592,-5.454,13.22,103,2.877
101,2015-01-16T20:00,2015,16,2000,0,67.49,55.46,68.54,55.82,67.51,53.96,21.79,27.4,21.92,27.39,68.6,56.02,20.22,0,209103.5,12.03,12.73,13.54,0,-5.616,-5.469,13.22,104,2.905
101,2015-01-16T21:00,2015,16,2100,0,67.42,55.27,68.48,55.62,67.43,53.68,21.3,26.96,21.45,26.95,68.52,55.83,20.26,0,212106.6,12.15,12.87,13.75,0,-5.659,-5.503,13.23,105,2.933
101,2015-01-16T22:00,2015,16,2200,0,67.37,55.09,68.43,55.44,67.39,53.35,20.8,26.48,20.95,26.46,68.49,55.62,20.41,0,216682,12.28,12.99,14.04,0,-5.686,-5.512,13.24,107,2.989
101,2015-01-16T23:00,2015,16,2300,0,67.39,54.95,68.46,55.32,67.41,53.37,20.28,26.03,20.43,26.01,68.53,55.55,20.35,0,217784.4,12.44,13.15,14.05,0,-5.756,-5.584,13.24,108,3.017
101,2015-01-17T00:00,2015,17,2400,0,67.34,54.77,68.44,55.14,67.36,53.04,19.71,25.54,19.85,25.53,68.52,55.33,20.23,0,219505.9,12.57,13.3,14.32,0,-5.829,-5.676,13.26,108,3.017
101,2015-01-17T01:00,2015,17,100,0,67.3,54.61,68.39,54.99,67.32,52.79,19.14,25.01,19.3,25.03,68.48,55.18,20.12,0,220665.4,12.68,13.4,14.53,0,-5.866,-5.729,13.26,109,3.045
101,2015-01-17T02:00,2015,17,200,0,67.19,54.47,68.32,54.84,67.22,52.65,18.63,24.61,18.79,24.61,68.42,55.06,20.24,0,222903.5,12.72,13.48,14.57,0,-5.974,-5.815,13.27,110,3.073
101,2015-01-17T03:00,2015,17,300,0,67.12,54.29,68.28,54.68,67.15,52.47,18.11,24.11,18.27,24.12,68.36,54.91,20.25,0,224783.5,12.84,13.6,14.67,0,-5.997,-5.845,13.27,111,3.101
101,2015-01-17T04:00,2015,17,400,0,67.08,54.17,68.2,54.57,67.1,52.49,17.6,23.68,17.77,23.69,68.32,54.87,20.23,0,224797.4,12.91,13.63,14.61,0,-6.082,-5.924,13.29,110,3.073
101,2015-01-17T05:00,2015,17,500,0,67.05,54.01,68.2,54.45,67.08,52.32,17.11,23.21,17.28,23.25,68.33,54.74,20.24,0,227112.3,13.04,13.75,14.76,0,-6.095,-5.969,13.29,112,3.128
101,2015-01-17T06:00,2015,17,600,0,67.01,53.83,68.16,54.26,67.03,52.13,16.62,22.8,16.79,22.83,68.29,54.57,20.11,0,227942.6,13.18,13.9,14.9,0,-6.18,-6.034,13.3,111,3.101
101,2015-01-17T07:00,2015,17,700,0,66.94,53.74,68.13,54.17,66.97,52.18,16.13,22.38,16.31,22.41,68.23,54.56,20.18,0,228523.8,13.2,13.95,14.79,0,-6.243,-6.104,13.31,112,3.128
101,2015-01-17T08:00,2015,17,800,0,66.92,53.71,68.12,54.17,66.94,52.04,15.71,22.05,15.89,22.07,68.22,54.52,20.08,0,228037.8,13.21,13.95,14.9,0,-6.338,-6.182,13.31,111,3.101
101,2015-01-17T09:00,2015,17,900,0,66.92,53.87,68.11,54.27,66.96,51.98,15.44,21.88,15.61,21.88,68.22,54.6,20.08,0,227029.4,13.04,13.84,14.97,0,-6.441,-6.271,13.32,111,3.101
101,2015-01-17T10:00,2015,17,1000,0,66.99,54.21,68.19,54.6,67.02,52.3,15.49,22.1,15.58,21.98,68.28,54.89,20.07,0,222675.4,12.77,13.6,14.72,0,-6.609,-6.403,13.32,108,3.017
101,2015-01-17T11:00,2015,17,1100,0,67.03,54.58,68.24,54.95,67.07,52.89,16.04,22.59,16.2,22.55,68.3,55.32,20.11,0,216826.2,12.46,13.29,14.18,0,-6.546,-6.352,13.32,105,2.933
101,2015-01-17T12:00,2015,17,1200,0,67.09,54.86,68.28,55.28,67.11,53.01,16.11,22.71,16.27,22.69,68.33,55.52,20.16,0,214009.7,12.22,13,14.1,0,-6.605,-6.419,13.32,105,2.933
101,2015-01-17T13:00,2015,17,1300,0,67.11,55.09,68.29,55.48,67.11,53.39,16.57,23.16,16.71,23.12,68.35,55.78,20.17,0,210018.2,12.02,12.81,13.73,0,-6.599,-6.41,13.31,102,2.849
101,2015-01-17T14:00,2015,17,1400,0,67.18,55.33,68.35,55.73,67.17,53.84,17.18,23.71,17.31,23.66,68.38,56.08,20.38,0,207930.3,11.84,12.61,13.34,0,-6.527,-6.353,13.3,102,2.849
101,2015-01-17T15:00,2015,17,1500,0,67.3,55.59,68.46,55.98,67.31,54.28,17.84,24.26,17.97,24.23,68.5,56.4,20.46,0,205674.5,11.71,12.48,13.02,0,-6.414,-6.253,13.3,100,2.793
101,2015-01-17T16:00,2015,17,1600,0,67.35,55.62,68.47,55.99,67.36,54.42,18.45,24.76,18.58,24.77,68.49,56.46,20.24,0,203054.5,11.73,12.48,12.93,0,-6.306,-6.185,13.29,99,2.765
101,2015-01-17T17:00,2015,17,1700,0,67.3,55.41,68.41,55.82,67.32,54.56,18.82,25.01,18.96,25.06,68.48,56.37,20.07,0,201855.6,11.89,12.59,12.76,0,-6.192,-6.101,13.28,98,2.737
101,2015-01-17T18:00,2015,17,1800,0,67.34,55.25,68.43,55.67,67.35,54.51,18.96,25.08,19.12,25.14,68.52,56.24,20.1,0,204577.1,12.09,12.76,12.84,0,-6.122,-6.024,13.28,100,2.793
101,2015-01-17T19:00,2015,17,1900,0,67.34,55.3,68.45,55.74,67.36,54.58,19.01,25.05,19.16,25.14,68.54,56.3,20.1,0,203793.7,12.04,12.71,12.78,0,-6.043,-5.98,13.28,99,2.765
101,2015-01-17T20:00,2015,17,2000,0,67.33,55.4,68.44,55.8,67.37,54.66,19.06,25.09,19.21,25.2,68.53,56.39,20.2,0,203345.8,11.93,12.64,12.71,0,-6.033,-5.992,13.27,99,2.765
101,2015-01-17T21:00,2015,17,2100,0,67.37,55.47,68.48,55.87,67.38,54.69,19.1,25.09,19.25,25.21,68.56,56.46,20.41,0,205007,11.9,12.6,12.7,0,-5.986,-5.954,13.27,100,2.793
101,2015-01-17T22:00,2015,17,2200,0,67.34,55.48,68.44,55.84,67.35,54.68,19.11,25.09,19.27,25.21,68.54,56.45,20.45,0,205048.9,11.87,12.6,12.67,0,-5.983,-5.942,13.27,100,2.793
101,2015-01-17T23:00,2015,17,2300,0,67.35,55.5,68.46,55.85,67.37,54.73,19.12,25.13,19.27,25.24,68.55,56.46,20.49,0,205333.4,11.85,12.62,12.64,0,-6.012,-5.967,13.27,100,2.793
101,2015-01-18T00:00,2015,18,2400,0,67.35,55.55,68.47,55.89,67.37,54.75,19.1,25.09,19.25,25.23,68.55,56.5,20.35,0,203337.8,11.8,12.58,12.62,0,-5.981,-5.98,13.27,99,2.765
101,2015-01-18T01:00,2015,18,100,0,67.36,55.72,68.54,56.05,67.41,54.92,19.18,25.21,19.33,25.33,68.55,56.64,20.39,0,201750,11.64,12.49,12.5,0,-6.034,-6.005,13.27,99,2.765
101,2015-01-18T02:00,2015,18,200,0,67.41,55.8,68.55,56.08,67.46,54.98,19.38,25.45,19.53,25.56,68.56,56.7,20.32,0,200557,11.61,12.47,12.47,0,-6.067,-6.022,13.27,97,2.709
101,2015-01-18T03:00,2015,18,300,0,67.44,55.9,68.54,56.21,67.46,55.1,19.55,25.6,19.7,25.72,68.58,56.8,20.43,0,199924,11.53,12.34,12.36,0,-6.05,-6.021,13.27,98,2.737
101,2015-01-18T04:00,2015,18,400,0,67.48,56.02,68.57,56.32,67.5,55.22,19.77,25.81,19.92,25.92,68.6,56.94,20.43,0,198507.7,11.45,12.25,12.28,0,-6.043,-6,13.26,97,2.709
101,2015-01-18T05:00,2015,18,500,0,67.52,56.14,68.6,56.48,67.53,55.31,20.02,25.99,20.17,26.11,68.64,57.04,20.39,0,196684.8,11.38,12.12,12.22,0,-5.97,-5.941,13.26,95,2.654
101,2015-01-18T06:00,2015,18,600,0,67.58,56.33,68.67,56.63,67.58,55.53,20.36,26.35,20.5,26.43,68.68,57.21,20.34,0,194088.9,11.25,12.04,12.05,0,-5.988,-5.928,13.26,95,2.654
101,2015-01-18T07:00,2015,18,700,0,67.58,56.55,68.69,56.83,67.57,55.27,20.77,26.76,20.9,26.84,68.68,57.24,20.23,0,192243.8,11.03,11.87,12.3,0,-5.996,-5.946,13.25,94,2.626
101,2015-01-18T08:00,2015,18,800,0,67.63,56.7,68.73,57.01,67.61,54.91,21.13,27.03,21.27,27.11,68.73,57.2,20.08,0,191729,10.93,11.73,12.7,0,-5.894,-5.847,13.25,94,2.626
101,2015-01-18T09:00,2015,18,900,0,67.6,56.87,68.69,57.15,67.57,55.28,21.6,27.46,21.73,27.53,68.67,57.41,20.15,0,188142.5,10.74,11.54,12.29,0,-5.861,-5.803,13.24,92,2.57
101,2015-01-18T10:00,2015,18,1000,0,67.67,56.59,68.74,57.35,67.64,55.44,22.12,27.92,22.24,27.98,68.73,57.41,19.85,0,185855.7,11.08,11.4,12.2,0,-5.805,-5.74,13.23,92,2.57
101,2015-01-18T11:00,2015,18,1100,0,67.73,56.72,68.79,57.52,67.69,55.76,22.7,28.45,22.81,28.49,68.76,57.6,19.83,0,183164.3,11.01,11.27,11.93,0,-5.748,-5.682,13.22,90,2.514
101,2015-01-18T12:00,2015,18,1200,0,67.83,56.96,68.87,57.72,67.78,55.89,23.26,28.94,23.36,29.01,68.84,57.76,19.99,0,183138.5,10.87,11.15,11.9,0,-5.676,-5.649,13.21,90,2.514
101,2015-01-18T13:00,2015,18,1300,0,67.91,57.22,68.92,57.91,67.85,56.37,23.82,29.46,23.9,29.55,68.89,58.05,19.96,0,178919,10.69,11.02,11.48,0,-5.648,-5.651,13.21,88,2.458
101,2015-01-18T14:00,2015,18,1400,0,67.97,57.49,69.01,58.13,67.93,56.65,24.48,30.07,24.56,30.12,68.95,58.3,20.06,0,176815.6,10.48,10.88,11.28,0,-5.589,-5.563,13.2,88,2.458
101,2015-01-18T15:00,2015,18,1500,0,68.04,57.61,69.07,58.2,67.98,56.77,25.14,30.64,25.22,30.69,69,58.39,20.07,0,176135.9,10.43,10.86,11.21,0,-5.495,-5.47,13.19,86,2.402
101,2015-01-18T16:00,2015,18,1600,0,68.07,57.54,69.08,58.18,68,56.82,25.7,31.07,25.78,31.14,69.02,58.36,19.99,0,176084,10.53,10.9,11.18,0,-5.371,-5.355,13.18,88,2.458
101,2015-01-18T17:00,2015,18,1700,0,68.07,57.64,69.07,58.23,68.01,56.99,26.04,31.43,26.07,31.45,69.05,58.44,19.88,0,173382.2,10.44,10.84,11.01,0,-5.393,-5.381,13.18,86,2.402
101,2015-01-18T18:00,2015,18,1800,0,68.07,57.78,69.06,58.36,68.02,57.07,26.35,31.8,26.34,31.77,69.04,58.54,19.94,0,172025.2,10.29,10.7,10.94,0,-5.448,-5.428,13.16,86,2.402
101,2015-01-18T19:00,2015,18,1900,0,68.1,57.84,69.08,58.45,68.03,57.31,26.73,32.12,26.71,32.12,69.03,58.68,20.07,0,171258.2,10.25,10.63,10.71,0,-5.39,-5.408,13.16,86,2.402
101,2015-01-18T20:00,2015,18,2000,0,68.13,57.81,69.1,58.43,68.05,57.24,27.24,32.47,27.28,32.54,69.01,58.63,20.19,0,173328.1,10.32,10.66,10.81,0,-5.229,-5.264,13.16,86,2.402
101,2015-01-18T21:00,2015,18,2100,0,68.16,57.36,69.1,58.01,68.09,56.7,27.69,32.74,27.76,32.79,69.04,58.15,20.19,0,181428.6,10.8,11.09,11.39,0,-5.059,-5.033,13.15,91,2.542
101,2015-01-18T22:00,2015,18,2200,0,68.25,57.48,69.2,58.09,68.19,56.67,27.85,32.78,27.94,32.82,69.13,58.19,20.21,0,182307.6,10.77,11.11,11.53,0,-4.939,-4.878,13.15,91,2.542
101,2015-01-18T23:00,2015,18,2300,0,68.24,57.47,69.15,58.09,68.18,56.77,27.95,32.89,28.04,32.9,69.11,58.22,20.21,0,181461,10.76,11.07,11.41,0,-4.945,-4.859,13.15,91,2.542
101,2015-01-19T00:00,2015,19,2400,0,68.26,57.39,69.18,58.01,68.2,56.86,27.96,32.9,28.05,32.9,69.14,58.19,20.12,0,181330.6,10.87,11.16,11.34,0,-4.945,-4.847,13.15,91,2.542
101,2015-01-19T01:00,2015,19,100,0,68.24,57.28,69.14,57.91,68.17,56.66,27.89,32.84,27.99,32.8,69.12,58.03,20.12,0,183061,10.96,11.23,11.51,0,-4.951,-4.809,13.15,92,2.57
101,2015-01-19T02:00,2015,19,200,0,68.24,57.19,69.17,57.82,68.18,56.67,27.79,32.76,27.88,32.7,69.13,57.99,19.94,0,182633.1,11.06,11.35,11.51,0,-4.972,-4.815,13.15,92,2.57
101,2015-01-19T03:00,2015,19,300,0,68.2,57.1,69.14,57.75,68.15,56.39,27.64,32.63,27.74,32.57,69.09,57.84,19.82,0,183267.7,11.09,11.39,11.75,0,-4.984,-4.829,13.15,92,2.57
101,2015-01-19T04:00,2015,19,400,0,68.18,57.09,69.12,57.73,68.13,56.45,27.48,32.5,27.58,32.44,69.09,57.87,19.93,0,183874.6,11.09,11.39,11.68,0,-5.016,-4.858,13.15,92,2.57
101,2015-01-19T05:00,2015,19,500,0,68.18,57.14,69.14,57.8,68.15,56.5,27.34,32.4,27.44,32.32,69.09,57.94,20.16,0,185334.5,11.05,11.34,11.65,0,-5.055,-4.878,13.15,92,2.57
101,2015-01-19T06:00,2015,19,600,0,68.15,57.11,69.13,57.77,68.14,56.5,27.25,32.33,27.35,32.25,69.05,57.9,20.03,0,184235.5,11.05,11.36,11.64,0,-5.081,-4.905,13.16,92,2.57
101,2015-01-19T07:00,2015,19,700,0,68.14,57.06,69.1,57.72,68.1,56.44,27.16,32.27,27.26,32.18,69.02,57.85,19.98,0,184111,11.08,11.38,11.66,0,-5.103,-4.922,13.16,92,2.57
101,2015-01-19T08:00,2015,19,800,0,68.15,57.05,69.11,57.71,68.11,56.54,27.07,32.2,27.17,32.11,69.04,57.88,20.03,0,184275.3,11.1,11.4,11.57,0,-5.125,-4.938,13.16,93,2.598
101,2015-01-19T09:00,2015,19,900,0,68.14,57.02,69.1,57.69,68.1,56.48,27,32.13,27.1,32.06,69.03,57.85,19.89,0,183547.9,11.12,11.42,11.63,0,-5.135,-4.959,13.16,91,2.542
101,2015-01-19T10:00,2015,19,1000,0,68.14,57.04,69.09,57.71,68.08,56.54,26.94,32.09,27.04,32.01,69.03,57.87,19.82,0,182132.6,11.1,11.38,11.54,0,-5.147,-4.973,13.16,91,2.542
101,2015-01-19T11:00,2015,19,1100,0,68.1,57.09,69.05,57.73,68.05,56.53,26.91,32.09,27.01,32.01,69,57.88,20,0,182803.8,11.01,11.32,11.52,0,-5.174,-5.004,13.16,92,2.57
101,2015-01-19T12:00,2015,19,1200,0,68.12,57.11,69.05,57.76,68.05,56.5,26.89,32.06,26.99,31.98,69.01,57.9,20.25,0,185191.2,11.01,11.29,11.55,0,-5.173,-4.995,13.16,93,2.598
101,2015-01-19T13:00,2015,19,1300,0,68.13,57.11,69.06,57.77,68.06,56.7,26.86,32.05,26.95,31.97,69.02,57.98,20.18,0,183418.4,11.02,11.29,11.35,0,-5.19,-5.018,13.16,91,2.542
101,2015-01-19T14:00,2015,19,1400,0,68.11,57.09,69.07,57.74,68.07,56.63,26.83,32.02,26.93,31.94,69.01,57.93,20.03,0,182772.8,11.02,11.33,11.44,0,-5.19,-5.016,13.16,92,2.57
101,2015-01-19T15:00,2015,19,1500,0,68.11,57.01,69.03,57.68,68.02,56.47,26.79,31.99,26.89,31.92,69,57.83,19.97,0,183394.4,11.1,11.35,11.55,0,-5.207,-5.029,13.16,91,2.542
101,2015-01-19T16:00,2015,19,1600,0,68.09,57.02,69.03,57.68,68.04,56.55,26.74,31.95,26.84,31.87,69.01,57.86,20.01,0,183301.6,11.08,11.36,11.49,0,-5.208,-5.027,13.16,92,2.57
101,2015-01-19T17:00,2015,19,1700,0,68.08,56.93,69.03,57.61,68.04,56.43,26.7,31.9,26.8,31.81,69.01,57.79,19.95,0,184179.3,11.15,11.42,11.61,0,-5.198,-5.016,13.16,92,2.57
101,2015-01-19T18:00,2015,19,1800,0,68.05,56.79,69.01,57.45,68.02,56.34,26.58,31.8,26.68,31.7,69,57.67,19.92,0,185542.4,11.26,11.56,11.68,0,-5.214,-5.018,13.16,93,2.598
101,2015-01-19T19:00,2015,19,1900,0,68.03,56.74,69,57.4,68.01,56.03,26.43,31.65,26.53,31.55,68.99,57.53,19.95,0,187855,11.29,11.6,11.98,0,-5.223,-5.02,13.17,93,2.598
101,2015-01-19T20:00,2015,19,2000,0,68.01,56.64,68.98,57.32,67.97,55.98,26.26,31.49,26.36,31.38,68.95,57.46,20.1,0,190121.2,11.37,11.66,11.99,0,-5.229,-5.021,13.17,95,2.654
101,2015-01-19T21:00,2015,19,2100,0,67.99,56.59,68.98,57.27,67.96,55.96,26.02,31.29,26.11,31.18,68.95,57.41,20.26,0,192147.3,11.4,11.71,12,0,-5.268,-5.075,13.17,96,2.682
101,2015-01-19T22:00,2015,19,2200,0,68.03,56.55,69.01,57.25,67.96,56.2,25.81,31.14,25.9,31.02,68.95,57.49,20.28,0,191605.8,11.47,11.76,11.75,0,-5.332,-5.125,13.17,95,2.654
101,2015-01-19T23:00,2015,19,2300,0,67.99,56.48,68.98,57.17,67.95,56.16,25.6,30.96,25.68,30.85,68.95,57.42,20.12,0,190802.5,11.51,11.82,11.78,0,-5.363,-5.171,13.18,95,2.654
101,2015-01-20T00:00,2015,20,2400,0,67.95,56.4,68.93,57.1,67.9,55.86,25.38,30.77,25.46,30.65,68.89,57.28,20.14,0,192667.3,11.55,11.83,12.04,0,-5.391,-5.181,13.18,97,2.709
101,2015-01-20T01:00,2015,20,100,0,67.96,56.43,68.95,57.13,67.92,55.9,25.2,30.62,25.29,30.49,68.93,57.32,20.24,0,193335.8,11.53,11.82,12.02,0,-5.425,-5.201,13.18,96,2.682
101,2015-01-20T02:00,2015,20,200,0,67.94,56.36,68.93,57.06,67.89,55.87,25.02,30.46,25.12,30.33,68.9,57.27,20.16,0,193090.2,11.58,11.87,12.02,0,-5.44,-5.218,13.18,96,2.682
101,2015-01-20T03:00,2015,20,300,0,67.95,56.35,68.93,57.05,67.9,55.87,24.88,30.35,24.98,30.22,68.9,57.26,20.17,0,193373.4,11.59,11.88,12.03,0,-5.468,-5.246,13.19,96,2.682
101,2015-01-20T04:00,2015,20,400,0,67.91,56.26,68.9,56.97,67.91,55.6,24.67,30.14,24.74,30.04,68.89,57.12,20.12,0,194981.2,11.66,11.93,12.31,0,-5.476,-5.293,13.19,98,2.737
101,2015-01-20T05:00,2015,20,500,0,67.92,56.19,68.91,56.91,67.91,55.63,24.48,29.99,24.55,29.87,68.91,57.08,19.97,0,194257.3,11.73,12.01,12.28,0,-5.506,-5.327,13.2,96,2.682
101,2015-01-20T06:00,2015,20,600,0,67.92,56.04,68.9,56.8,67.9,55.55,24.33,29.85,24.41,29.73,68.89,56.97,19.78,0,194038.1,11.88,12.1,12.35,0,-5.52,-5.317,13.2,98,2.737
101,2015-01-20T07:00,2015,20,700,0,67.88,55.9,68.86,56.65,67.84,55.42,24.12,29.68,24.21,29.55,68.85,56.85,19.85,0,196255,11.97,12.21,12.41,0,-5.558,-5.341,13.2,98,2.737
101,2015-01-20T08:00,2015,20,800,0,67.84,55.84,68.83,56.59,67.8,55.28,23.91,29.47,24.03,29.33,68.82,56.77,19.99,0,198447.2,11.99,12.23,12.53,0,-5.558,-5.301,13.2,98,2.737
101,2015-01-20T09:00,2015,20,900,0,67.83,55.91,68.83,56.65,67.79,55.39,23.7,29.3,23.81,29.16,68.82,56.86,20.15,0,198687.5,11.92,12.18,12.4,0,-5.606,-5.353,13.2,99,2.765
101,2015-01-20T10:00,2015,20,1000,0,67.85,56.09,68.84,56.79,67.8,55.43,23.66,29.35,23.7,29.15,68.83,56.97,20.22,0,197474.1,11.75,12.05,12.37,0,-5.687,-5.446,13.2,98,2.737
101,2015-01-20T11:00,2015,20,1100,0,67.84,56.28,68.84,56.95,67.8,55.36,23.99,29.63,24.11,29.45,68.83,57.05,20.18,0,195563.9,11.56,11.89,12.44,0,-5.642,-5.348,13.21,98,2.737
101,2015-01-20T12:00,2015,20,1200,0,67.86,56.4,68.86,57.12,67.83,55.68,23.84,29.54,23.95,29.41,68.85,57.25,20.16,0,192401.4,11.45,11.74,12.15,0,-5.693,-5.46,13.2,96,2.682
101,2015-01-20T13:00,2015,20,1300,0,67.87,56.42,68.87,57.15,67.85,55.63,23.93,29.62,23.99,29.46,68.86,57.24,20.18,0,192837.5,11.45,11.72,12.22,0,-5.69,-5.474,13.2,96,2.682
101,2015-01-20T14:00,2015,20,1400,0,67.87,56.45,68.88,57.17,67.86,55.66,24.04,29.69,24.1,29.57,68.86,57.25,20.04,0,191213.2,11.43,11.71,12.19,0,-5.652,-5.474,13.2,95,2.654
101,2015-01-20T15:00,2015,20,1500,0,67.91,56.56,68.9,57.27,67.87,55.85,24.21,29.9,24.28,29.74,68.88,57.39,20.18,0,190771.7,11.35,11.63,12.02,0,-5.682,-5.465,13.2,95,2.654
101,2015-01-20T16:00,2015,20,1600,0,67.93,56.56,68.92,57.25,67.91,55.76,24.44,30.08,24.54,29.92,68.9,57.35,20.16,0,191542.2,11.37,11.66,12.14,0,-5.637,-5.381,13.2,95,2.654
101,2015-01-20T17:00,2015,20,1700,0,67.92,56.4,68.91,57.12,67.9,55.47,24.55,30.1,24.65,29.95,68.89,57.15,19.96,0,192624.2,11.52,11.79,12.43,0,-5.548,-5.298,13.2,96,2.682
101,2015-01-20T18:00,2015,20,1800,0,67.93,56.26,68.91,57.01,67.9,55.54,24.51,30.01,24.62,29.88,68.89,57.11,20.12,0,195201,11.66,11.9,12.36,0,-5.502,-5.257,13.2,97,2.709
101,2015-01-20T19:00,2015,20,1900,0,67.88,56.11,68.86,56.87,67.84,55.58,24.4,29.91,24.52,29.75,68.84,57.04,20.24,0,196959.1,11.77,12,12.26,0,-5.51,-5.232,13.2,98,2.737
101,2015-01-20T20:00,2015,20,2000,0,67.88,55.9,68.86,56.68,67.84,55.24,24.2,29.72,24.32,29.54,68.85,56.8,20.03,0,198857.8,11.98,12.19,12.6,0,-5.519,-5.218,13.2,98,2.737
101,2015-01-20T21:00,2015,20,2100,0,67.82,55.76,68.8,56.54,67.8,54.88,23.94,29.5,24.06,29.29,68.8,56.57,19.97,0,200885.2,12.06,12.26,12.92,0,-5.559,-5.235,13.2,100,2.793
