id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-01-20T22:00,2015,20,2200,0,67.76,55.66,68.77,56.41,67.72,54.58,23.65,29.23,23.76,29,68.78,56.4,20.15,0,204580.5,12.1,12.36,13.14,0,-5.581,-5.239,13.2,101,2.821
101,2015-01-20T23:00,2015,20,2300,0,67.73,55.6,68.75,56.37,67.69,54.4,23.34,28.96,23.46,28.73,68.76,56.32,20.25,0,206641.4,12.13,12.38,13.29,0,-5.613,-5.268,13.21,103,2.877
101,2015-01-21T00:00,2015,21,2400,0,67.71,55.58,68.73,56.35,67.67,54.39,23.06,28.71,23.17,28.49,68.74,56.3,20.23,0,206468.9,12.13,12.39,13.28,0,-5.652,-5.315,13.21,102,2.849
101,2015-01-21T01:00,2015,21,100,0,67.66,55.47,68.71,56.29,67.65,54.43,22.81,28.48,22.94,28.25,68.72,56.29,20.11,0,205471.8,12.19,12.42,13.22,0,-5.671,-5.318,13.21,102,2.849
101,2015-01-21T02:00,2015,21,200,0,67.59,55.34,68.65,56.17,67.58,54.3,22.57,28.26,22.71,28.06,68.66,56.15,20.12,0,206526.8,12.25,12.48,13.28,0,-5.689,-5.357,13.22,103,2.877
101,2015-01-21T03:00,2015,21,300,0,67.57,55.17,68.61,56.03,67.56,54.23,22.32,28.04,22.46,27.82,68.62,56.04,20.14,0,208357.3,12.39,12.58,13.33,0,-5.716,-5.365,13.22,103,2.877
101,2015-01-21T04:00,2015,21,400,0,67.53,55.08,68.58,55.92,67.52,54.06,22.04,27.78,22.17,27.56,68.59,55.91,20.1,0,209391.7,12.45,12.66,13.46,0,-5.741,-5.384,13.22,104,2.905
101,2015-01-21T05:00,2015,21,500,0,67.54,55.02,68.6,55.88,67.54,54.05,21.76,27.54,21.9,27.32,68.62,55.89,20.07,0,209855.1,12.52,12.72,13.48,0,-5.778,-5.421,13.22,104,2.905
101,2015-01-21T06:00,2015,21,600,0,67.48,54.93,68.54,55.77,67.48,54.25,21.5,27.37,21.63,27.12,68.56,55.91,20.01,0,208348.4,12.55,12.77,13.23,0,-5.867,-5.486,13.23,103,2.877
101,2015-01-21T07:00,2015,21,700,0,67.45,54.85,68.51,55.71,67.45,54.08,21.24,27.13,21.37,26.87,68.52,55.81,20.04,0,209840.8,12.6,12.8,13.36,0,-5.89,-5.499,13.24,103,2.877
101,2015-01-21T08:00,2015,21,800,0,67.45,54.71,68.5,55.58,67.45,53.94,20.96,26.89,21.1,26.65,68.52,55.67,19.95,0,210928.7,12.74,12.91,13.51,0,-5.929,-5.555,13.24,105,2.933
101,2015-01-21T09:00,2015,21,900,0,67.47,54.81,68.51,55.65,67.46,54.04,20.72,26.69,20.85,26.45,68.55,55.78,20.02,0,210584.3,12.66,12.87,13.42,0,-5.975,-5.598,13.24,105,2.933
101,2015-01-21T10:00,2015,21,1000,0,67.56,55.12,68.63,55.92,67.55,54.37,20.69,26.74,20.8,26.49,68.65,56.09,19.99,0,206939.8,12.43,12.71,13.18,0,-6.042,-5.689,13.25,105,2.933
101,2015-01-21T11:00,2015,21,1100,0,67.57,55.35,68.64,56.12,67.56,54.4,20.86,26.93,20.99,26.68,68.65,56.23,19.97,0,204374.2,12.21,12.52,13.17,0,-6.068,-5.694,13.25,104,2.905
101,2015-01-21T12:00,2015,21,1200,0,67.58,55.69,68.65,56.45,67.56,54.46,21.01,27.07,21.14,26.87,68.66,56.48,20.13,0,202110.2,11.89,12.2,13.1,0,-6.057,-5.734,13.25,103,2.877
101,2015-01-21T13:00,2015,21,1300,0,67.63,55.88,68.7,56.63,67.61,55.17,21.37,27.39,21.48,27.23,68.7,56.84,20.12,0,197022.6,11.76,12.07,12.44,0,-6.024,-5.748,13.24,99,2.765
101,2015-01-21T14:00,2015,21,1400,0,67.61,55.98,68.67,56.74,67.59,55.52,21.77,27.77,21.89,27.63,68.67,57.03,20.15,0,193910.6,11.63,11.93,12.07,0,-5.993,-5.745,13.24,99,2.765
101,2015-01-21T15:00,2015,21,1500,0,67.64,56.06,68.69,56.81,67.61,55.63,22.02,27.87,22.14,27.78,68.7,57.12,20.09,0,192294.7,11.58,11.88,11.98,0,-5.85,-5.644,13.23,97,2.709
101,2015-01-21T16:00,2015,21,1600,0,67.67,56.13,68.72,56.85,67.64,55.79,22.39,28.22,22.51,28.09,68.72,57.17,20.08,0,191131.4,11.54,11.86,11.85,0,-5.829,-5.584,13.23,96,2.682
101,2015-01-21T17:00,2015,21,1700,0,67.72,56.09,68.74,56.84,67.66,55.88,22.7,28.51,22.82,28.36,68.74,57.16,20.08,0,191503.7,11.63,11.9,11.78,0,-5.802,-5.538,13.22,97,2.709
101,2015-01-21T18:00,2015,21,1800,0,67.68,55.83,68.72,56.57,67.64,55.51,22.88,28.6,23,28.46,68.71,56.9,19.97,0,194897.8,11.85,12.14,12.14,0,-5.722,-5.46,13.22,99,2.765
101,2015-01-21T19:00,2015,21,1900,0,67.71,55.67,68.75,56.4,67.67,55.38,22.86,28.53,22.99,28.39,68.75,56.75,20.02,0,198313.2,12.04,12.35,12.29,0,-5.676,-5.403,13.22,99,2.765
101,2015-01-21T20:00,2015,21,2000,0,67.7,55.62,68.74,56.36,67.66,55.25,22.76,28.42,22.9,28.32,68.73,56.67,19.95,0,198667.9,12.08,12.37,12.42,0,-5.658,-5.42,13.22,100,2.793
101,2015-01-21T21:00,2015,21,2100,0,67.71,55.73,68.77,56.44,67.68,55.2,22.66,28.34,22.79,28.22,68.77,56.74,20.01,0,198856.6,11.98,12.34,12.48,0,-5.675,-5.425,13.22,100,2.793
101,2015-01-21T22:00,2015,21,2200,0,67.68,55.77,68.73,56.52,67.66,55.35,22.62,28.36,22.75,28.18,68.72,56.8,20.14,0,198138.6,11.92,12.21,12.31,0,-5.741,-5.435,13.22,99,2.765
101,2015-01-21T23:00,2015,21,2300,0,67.7,55.84,68.76,56.56,67.67,55.61,22.61,28.37,22.74,28.18,68.75,56.96,20.32,0,198270.8,11.86,12.2,12.06,0,-5.759,-5.448,13.22,100,2.793
101,2015-01-22T00:00,2015,22,2400,0,67.7,55.9,68.76,56.55,67.67,55.59,22.59,28.36,22.72,28.22,68.74,57.02,20.3,0,197849.2,11.79,12.21,12.09,0,-5.775,-5.498,13.22,98,2.737
101,2015-01-22T01:00,2015,22,100,0,67.72,55.92,68.78,56.6,67.68,55.63,22.6,28.38,22.73,28.23,68.77,57.03,20.21,0,196535.8,11.79,12.17,12.05,0,-5.776,-5.499,13.22,98,2.737
101,2015-01-22T02:00,2015,22,200,0,67.69,55.93,68.75,56.6,67.67,55.54,22.65,28.42,22.78,28.28,68.72,56.99,20.18,0,196349.1,11.76,12.14,12.13,0,-5.768,-5.498,13.22,99,2.765
101,2015-01-22T03:00,2015,22,300,0,67.69,55.91,68.75,56.55,67.67,55.47,22.67,28.42,22.8,28.31,68.74,56.94,20.26,0,197990.1,11.78,12.2,12.2,0,-5.745,-5.508,13.22,98,2.737
101,2015-01-22T04:00,2015,22,400,0,67.74,55.94,68.78,56.62,67.69,55.58,22.72,28.49,22.85,28.32,68.77,57.02,20.13,0,196014.4,11.79,12.16,12.11,0,-5.766,-5.475,13.22,98,2.737
101,2015-01-22T05:00,2015,22,500,0,67.71,55.96,68.77,56.6,67.69,55.53,22.75,28.52,22.88,28.36,68.77,57.01,19.98,0,194735.4,11.75,12.17,12.16,0,-5.772,-5.481,13.22,97,2.709
101,2015-01-22T06:00,2015,22,600,0,67.73,55.95,68.75,56.58,67.69,55.42,22.79,28.55,22.92,28.44,68.74,56.96,19.88,0,194508.7,11.78,12.17,12.27,0,-5.759,-5.515,13.22,97,2.709
101,2015-01-22T07:00,2015,22,700,0,67.75,55.94,68.78,56.56,67.71,55.56,22.81,28.56,22.94,28.43,68.78,56.99,19.9,0,194459.3,11.81,12.22,12.16,0,-5.751,-5.481,13.22,98,2.737
101,2015-01-22T08:00,2015,22,800,0,67.72,55.96,68.74,56.58,67.68,55.4,22.83,28.57,22.96,28.42,68.73,56.95,20.2,0,197525.9,11.76,12.16,12.28,0,-5.738,-5.456,13.22,98,2.737
101,2015-01-22T09:00,2015,22,900,0,67.77,56.09,68.79,56.74,67.73,55.67,22.9,28.68,23.02,28.48,68.78,57.11,20.26,0,195762.8,11.68,12.05,12.06,0,-5.783,-5.455,13.22,98,2.737
101,2015-01-22T10:00,2015,22,1000,0,67.8,56.24,68.81,56.92,67.76,55.78,23.07,28.87,23.18,28.65,68.79,57.21,20.11,0,192485.6,11.57,11.88,11.99,0,-5.801,-5.469,13.22,96,2.682
101,2015-01-22T11:00,2015,22,1100,0,67.82,56.45,68.83,57.15,67.79,55.28,23.48,29.19,23.66,29.08,68.82,57.21,20.11,0,193087.9,11.37,11.68,12.5,0,-5.704,-5.418,13.21,96,2.682
101,2015-01-22T12:00,2015,22,1200,0,67.88,56.69,68.85,57.36,67.84,55.69,23.77,29.49,23.9,29.39,68.85,57.5,20.13,0,189302.5,11.18,11.5,12.14,0,-5.719,-5.488,13.21,94,2.626
101,2015-01-22T13:00,2015,22,1300,0,67.91,56.78,68.89,57.47,67.87,55.57,24.17,29.77,24.28,29.7,68.87,57.5,20.18,0,189917.4,11.13,11.42,12.29,0,-5.603,-5.425,13.2,95,2.654
101,2015-01-22T14:00,2015,22,1400,0,67.95,56.87,68.94,57.58,67.92,55.79,24.55,30.06,24.66,30.02,68.93,57.62,20.18,0,188479.8,11.09,11.36,12.13,0,-5.512,-5.361,13.2,95,2.654
101,2015-01-22T15:00,2015,22,1500,0,67.96,56.9,68.94,57.6,67.93,55.96,24.89,30.35,24.99,30.32,68.93,57.69,20.17,0,187291.3,11.06,11.35,11.97,0,-5.463,-5.332,13.2,93,2.598
101,2015-01-22T16:00,2015,22,1600,0,68.01,56.86,68.99,57.54,67.98,55.84,25.14,30.55,25.25,30.5,68.97,57.59,19.98,0,187490,11.15,11.45,12.14,0,-5.404,-5.246,13.19,93,2.598
101,2015-01-22T17:00,2015,22,1700,0,67.99,56.76,68.96,57.45,67.95,56.01,25.31,30.68,25.42,30.62,68.95,57.56,19.94,0,186770.7,11.23,11.51,11.94,0,-5.367,-5.197,13.19,92,2.57
101,2015-01-22T18:00,2015,22,1800,0,67.99,56.72,68.97,57.4,67.95,56.02,25.4,30.72,25.5,30.65,68.95,57.52,20.1,0,188705.7,11.27,11.57,11.93,0,-5.328,-5.143,13.19,94,2.626
101,2015-01-22T19:00,2015,22,1900,0,67.98,56.6,68.97,57.31,67.94,55.87,25.41,30.71,25.52,30.63,68.94,57.42,19.95,0,189232.9,11.39,11.66,12.07,0,-5.3,-5.11,13.18,94,2.626
101,2015-01-22T20:00,2015,22,2000,0,67.98,56.52,68.96,57.21,67.94,55.83,25.36,30.69,25.48,30.59,68.94,57.35,19.91,0,189887.3,11.45,11.75,12.11,0,-5.322,-5.106,13.19,94,2.626
101,2015-01-22T21:00,2015,22,2100,0,67.94,56.3,68.93,57.01,67.89,55.73,25.25,30.56,25.37,30.47,68.9,57.17,19.91,0,192033.7,11.64,11.91,12.16,0,-5.309,-5.105,13.18,96,2.682
101,2015-01-22T22:00,2015,22,2200,0,67.93,56.13,68.92,56.88,67.89,55.54,25.05,30.36,25.18,30.27,68.9,57.02,19.98,0,195329.6,11.8,12.04,12.35,0,-5.307,-5.09,13.19,96,2.682
101,2015-01-22T23:00,2015,22,2300,0,67.93,56.09,68.93,56.84,67.91,55.61,24.81,30.15,24.94,30.04,68.91,57.02,20.26,0,198120.6,11.84,12.09,12.29,0,-5.341,-5.105,13.19,98,2.737
101,2015-01-23T00:00,2015,23,2400,0,67.91,55.96,68.91,56.7,67.88,55.58,24.56,29.94,24.69,29.84,68.89,56.94,20.15,0,198367.2,11.94,12.2,12.3,0,-5.377,-5.15,13.2,98,2.737
101,2015-01-23T01:00,2015,23,100,0,67.92,55.79,68.91,56.56,67.9,55.39,24.25,29.68,24.38,29.56,68.91,56.76,19.96,0,199297.9,12.12,12.35,12.51,0,-5.434,-5.175,13.2,99,2.765
101,2015-01-23T02:00,2015,23,200,0,67.85,55.55,68.86,56.37,67.83,55.3,23.9,29.39,24.03,29.27,68.85,56.59,19.86,0,200156.4,12.3,12.49,12.53,0,-5.486,-5.236,13.2,99,2.765
101,2015-01-23T03:00,2015,23,300,0,67.8,55.44,68.82,56.25,67.79,55.23,23.52,29.07,23.65,28.92,68.82,56.52,19.94,0,201853.4,12.36,12.57,12.55,0,-5.551,-5.27,13.2,100,2.793
101,2015-01-23T04:00,2015,23,400,0,67.75,55.31,68.79,56.15,67.74,54.88,23.12,28.71,23.25,28.55,68.79,56.33,19.95,0,204368.9,12.44,12.64,12.86,0,-5.587,-5.307,13.21,102,2.849
101,2015-01-23T05:00,2015,23,500,0,67.7,55.2,68.77,56.05,67.69,54.83,22.73,28.4,22.86,28.21,68.77,56.25,19.89,0,204499.8,12.5,12.72,12.86,0,-5.667,-5.351,13.21,101,2.821
101,2015-01-23T06:00,2015,23,600,0,67.66,55.13,68.73,55.97,67.65,54.91,22.35,28.08,22.48,27.89,68.73,56.24,19.97,0,205123.4,12.53,12.76,12.74,0,-5.728,-5.401,13.22,102,2.849
101,2015-01-23T07:00,2015,23,700,0,67.58,55.03,68.62,55.89,67.54,54.8,22.01,27.8,22.14,27.6,68.63,56.17,20.1,0,206429,12.55,12.73,12.75,0,-5.785,-5.458,13.22,102,2.849
101,2015-01-23T08:00,2015,23,800,0,67.57,55.02,68.64,55.86,67.56,54.77,21.7,27.53,21.83,27.3,68.65,56.16,20.27,0,208555,12.55,12.78,12.78,0,-5.827,-5.472,13.22,103,2.877
101,2015-01-23T09:00,2015,23,900,0,67.59,55.32,68.66,56.1,67.57,54.67,21.5,27.39,21.64,27.17,68.67,56.34,20.22,0,205926.7,12.27,12.56,12.9,0,-5.886,-5.533,13.23,102,2.849
101,2015-01-23T10:00,2015,23,1000,0,67.6,55.69,68.66,56.39,67.57,55.01,21.61,27.58,21.7,27.34,68.66,56.64,20.25,0,200940.8,11.91,12.27,12.57,0,-5.977,-5.638,13.23,100,2.793
101,2015-01-23T11:00,2015,23,1100,0,67.62,55.88,68.66,56.58,67.59,54.91,22,27.95,22.12,27.75,68.66,56.75,20.17,0,198729.6,11.74,12.07,12.67,0,-5.948,-5.625,13.23,98,2.737
101,2015-01-23T12:00,2015,23,1200,0,67.66,56.09,68.71,56.84,67.63,55.12,22.17,28.05,22.31,27.94,68.71,56.96,20.12,0,195296.3,11.58,11.87,12.51,0,-5.88,-5.631,13.22,97,2.709
101,2015-01-23T13:00,2015,23,1300,0,67.72,56.35,68.76,57.1,67.7,55.43,22.58,28.44,22.69,28.34,68.76,57.23,20.09,0,191548.4,11.37,11.65,12.27,0,-5.855,-5.647,13.22,95,2.654
101,2015-01-23T14:00,2015,23,1400,0,67.79,56.51,68.81,57.29,67.76,55.22,23.05,28.86,23.15,28.79,68.8,57.24,20.11,0,191916.4,11.28,11.52,12.54,0,-5.801,-5.631,13.22,96,2.682
101,2015-01-23T15:00,2015,23,1500,0,67.86,56.67,68.87,57.42,67.83,55.56,23.59,29.29,23.69,29.26,68.85,57.43,20.11,0,189555.3,11.19,11.44,12.27,0,-5.704,-5.571,13.21,94,2.626
101,2015-01-23T16:00,2015,23,1600,0,67.81,56.78,68.86,57.3,67.8,55.83,23.1,28.59,23.24,28.61,68.91,57.6,20.12,0,187730.4,11.03,11.56,11.97,0,-5.492,-5.37,13.21,93,2.598
101,2015-01-23T17:00,2015,23,1700,0,67.78,56.47,68.8,57.17,67.79,55.9,23.31,28.98,23.43,28.98,68.81,57.42,20.02,0,188323.5,11.31,11.63,11.89,0,-5.679,-5.55,13.21,93,2.598
101,2015-01-23T18:00,2015,23,1800,0,67.84,56.34,68.85,57.06,67.87,55.75,23.62,29.25,23.75,29.24,68.88,57.28,19.95,0,190771.5,11.5,11.79,12.12,0,-5.635,-5.495,13.21,95,2.654
101,2015-01-23T19:00,2015,23,1900,0,67.82,56.23,68.81,56.93,67.84,55.47,23.63,29.21,23.77,29.21,68.85,57.11,19.94,0,193001.1,11.59,11.88,12.37,0,-5.577,-5.444,13.21,96,2.682
101,2015-01-23T20:00,2015,23,2000,0,67.86,56.27,68.87,56.94,67.89,55.56,23.6,29.16,23.73,29.14,68.9,57.17,19.95,0,193086.9,11.59,11.92,12.33,0,-5.562,-5.415,13.21,96,2.682
101,2015-01-23T21:00,2015,23,2100,0,67.81,56.22,68.83,56.92,67.85,55.93,23.51,29.08,23.63,29.09,68.87,57.28,20.04,0,191675.9,11.6,11.91,11.92,0,-5.574,-5.46,13.21,95,2.654
101,2015-01-23T22:00,2015,23,2200,0,67.82,56.21,68.83,56.93,67.85,56,23.41,29.01,23.53,29.03,68.87,57.31,20.01,0,191076.7,11.61,11.9,11.85,0,-5.599,-5.496,13.21,95,2.654
101,2015-01-23T23:00,2015,23,2300,0,67.81,56.28,68.82,56.97,67.83,56.08,23.33,28.98,23.45,28.98,68.86,57.37,20.16,0,191239.3,11.53,11.85,11.75,0,-5.643,-5.523,13.21,95,2.654
101,2015-01-24T00:00,2015,24,2400,0,67.8,56.3,68.8,57,67.82,56.11,23.24,28.87,23.36,28.88,68.84,57.4,20.32,0,192125.7,11.5,11.8,11.71,0,-5.634,-5.523,13.21,96,2.682
101,2015-01-24T01:00,2015,24,100,0,67.8,56.31,68.8,57.03,67.81,56.12,23.17,28.81,23.28,28.83,68.85,57.43,20.26,0,191294,11.49,11.77,11.69,0,-5.641,-5.547,13.21,95,2.654
101,2015-01-24T02:00,2015,24,200,0,67.77,56.29,68.79,57.02,67.79,55.77,23.12,28.76,23.23,28.79,68.83,57.29,20.16,0,192124.3,11.49,11.78,12.02,0,-5.642,-5.566,13.21,96,2.682
101,2015-01-24T03:00,2015,24,300,0,67.79,56.32,68.82,57.04,67.82,55.75,23.09,28.73,23.19,28.77,68.84,57.3,20.1,0,191715.4,11.48,11.78,12.07,0,-5.636,-5.575,13.21,95,2.654
101,2015-01-24T04:00,2015,24,400,0,67.8,56.37,68.82,57.08,67.82,55.87,23.12,28.77,23.23,28.8,68.85,57.36,20.15,0,191141.8,11.43,11.75,11.96,0,-5.649,-5.571,13.21,96,2.682
101,2015-01-24T05:00,2015,24,500,0,67.8,56.43,68.82,57.12,67.82,55.79,23.18,28.84,23.3,28.85,68.83,57.36,20.24,0,191905.9,11.37,11.7,12.03,0,-5.656,-5.549,13.21,96,2.682
101,2015-01-24T06:00,2015,24,600,0,67.81,56.42,68.82,57.12,67.82,55.69,23.26,28.9,23.38,28.93,68.84,57.33,20.2,0,192128.5,11.39,11.7,12.13,0,-5.645,-5.551,13.21,96,2.682
101,2015-01-24T07:00,2015,24,700,0,67.87,56.41,68.88,57.05,67.87,55.98,23.3,28.91,23.39,28.96,68.89,57.41,20.12,0,191220.8,11.47,11.83,11.89,0,-5.605,-5.562,13.21,95,2.654
101,2015-01-24T08:00,2015,24,800,0,67.85,56.48,68.88,57.04,67.85,56.03,23.36,28.98,23.45,29.03,68.89,57.44,19.93,0,188549.7,11.38,11.84,11.81,0,-5.627,-5.573,13.21,94,2.626
101,2015-01-24T09:00,2015,24,900,0,67.86,56.61,68.88,57.13,67.86,56.02,23.44,29.08,23.55,29.12,68.89,57.51,20,0,188202.5,11.25,11.75,11.84,0,-5.644,-5.569,13.21,95,2.654
101,2015-01-24T10:00,2015,24,1000,0,67.9,56.64,68.9,57.2,67.9,56.06,23.56,29.19,23.68,29.23,68.91,57.54,19.92,0,187233.8,11.26,11.7,11.84,0,-5.631,-5.55,13.21,94,2.626
101,2015-01-24T11:00,2015,24,1100,0,67.88,56.76,68.9,57.28,67.87,56.14,23.69,29.31,23.81,29.34,68.89,57.64,20.02,0,186360.8,11.13,11.62,11.73,0,-5.613,-5.529,13.21,93,2.598
101,2015-01-24T12:00,2015,24,1200,0,67.92,56.84,68.93,57.4,67.92,56.24,23.9,29.52,24.01,29.53,68.91,57.73,20.1,0,186132.4,11.08,11.52,11.67,0,-5.624,-5.515,13.21,94,2.626
101,2015-01-24T13:00,2015,24,1300,0,67.93,56.81,68.93,57.43,67.92,56.2,24.1,29.7,24.22,29.7,68.92,57.71,20.18,0,187124.9,11.12,11.5,11.72,0,-5.594,-5.483,13.2,95,2.654
101,2015-01-24T14:00,2015,24,1400,0,67.95,56.8,68.97,57.44,67.94,56.23,24.28,29.84,24.38,29.84,68.95,57.71,20.17,0,187302.8,11.15,11.53,11.71,0,-5.568,-5.46,13.2,95,2.654
101,2015-01-24T15:00,2015,24,1500,0,67.99,56.89,69.01,57.51,67.97,56.3,24.42,29.95,24.53,29.96,68.98,57.79,20.13,0,186325.7,11.1,11.5,11.68,0,-5.533,-5.437,13.2,94,2.626
101,2015-01-24T16:00,2015,24,1600,0,67.96,56.9,68.98,57.54,67.96,56.03,24.56,30.06,24.66,30.07,68.96,57.69,20.08,0,186761.8,11.07,11.44,11.93,0,-5.5,-5.413,13.2,95,2.654
101,2015-01-24T17:00,2015,24,1700,0,67.99,56.87,69.01,57.52,67.98,55.97,24.67,30.12,24.77,30.14,68.99,57.64,20.05,0,187515.7,11.12,11.5,12.01,0,-5.458,-5.37,13.19,96,2.682
101,2015-01-24T18:00,2015,24,1800,0,68,56.79,69.02,57.44,67.99,56.11,24.72,30.15,24.82,30.19,69,57.64,20.02,0,187372.2,11.2,11.58,11.88,0,-5.432,-5.365,13.19,95,2.654
101,2015-01-24T19:00,2015,24,1900,0,67.96,56.77,68.98,57.44,67.95,56.1,24.73,30.16,24.84,30.18,68.96,57.63,20.18,0,188441.1,11.19,11.54,11.84,0,-5.431,-5.344,13.19,96,2.682
101,2015-01-24T20:00,2015,24,2000,0,67.98,56.7,69.01,57.4,67.97,55.99,24.72,30.13,24.84,30.17,68.99,57.56,20.23,0,190476.7,11.28,11.61,11.98,0,-5.403,-5.331,13.19,97,2.709
101,2015-01-24T21:00,2015,24,2100,0,67.95,56.56,68.96,57.27,67.94,55.98,24.63,30.01,24.74,30.05,68.97,57.47,20.3,0,192123.1,11.39,11.7,11.97,0,-5.379,-5.305,13.19,98,2.737
101,2015-01-24T22:00,2015,24,2200,0,67.92,56.4,68.93,57.11,67.92,55.84,24.5,29.88,24.62,29.92,68.95,57.33,20.22,0,193423.3,11.52,11.82,12.08,0,-5.381,-5.302,13.2,99,2.765
101,2015-01-24T23:00,2015,24,2300,0,67.94,56.46,68.94,57.18,67.94,55.74,24.33,29.7,24.45,29.74,68.96,57.33,20.28,0,194136.8,11.48,11.77,12.2,0,-5.379,-5.292,13.2,99,2.765
101,2015-01-25T00:00,2015,25,2400,0,67.94,56.44,68.95,57.17,67.93,55.64,24.21,29.62,24.33,29.67,68.97,57.3,20.1,0,193026.6,11.49,11.78,12.29,0,-5.411,-5.333,13.2,98,2.737
101,2015-01-25T01:00,2015,25,100,0,67.92,56.37,68.91,57.1,67.92,55.48,24.11,29.53,24.22,29.57,68.91,57.2,20.08,0,194035.1,11.55,11.8,12.44,0,-5.426,-5.351,13.2,99,2.765
101,2015-01-25T02:00,2015,25,200,0,67.92,56.39,68.91,57.14,67.92,55.43,24,29.43,24.12,29.48,68.92,57.2,20.17,0,194981,11.53,11.77,12.48,0,-5.427,-5.358,13.2,98,2.737
101,2015-01-25T03:00,2015,25,300,0,67.92,56.47,68.92,57.21,67.92,55.52,23.95,29.39,24.06,29.43,68.93,57.28,20.21,0,194123.6,11.45,11.72,12.4,0,-5.447,-5.37,13.2,99,2.765
101,2015-01-25T04:00,2015,25,400,0,67.93,56.5,68.95,57.23,67.93,55.63,23.96,29.48,24.07,29.49,68.95,57.32,19.93,0,190778.4,11.43,11.72,12.29,0,-5.525,-5.419,13.2,97,2.709
101,2015-01-25T05:00,2015,25,500,0,67.91,56.53,68.92,57.22,67.91,55.57,23.98,29.52,24.09,29.52,68.92,57.3,19.94,0,190782.4,11.39,11.7,12.34,0,-5.543,-5.431,13.2,96,2.682
101,2015-01-25T06:00,2015,25,600,0,67.93,56.5,68.94,57.23,67.91,55.48,23.98,29.51,24.09,29.52,68.94,57.27,19.88,0,190920.2,11.43,11.71,12.44,0,-5.526,-5.423,13.2,97,2.709
101,2015-01-25T07:00,2015,25,700,0,67.91,56.6,68.92,57.31,67.91,55.7,24,29.53,24.11,29.53,68.93,57.41,20.19,0,191475.3,11.31,11.61,12.2,0,-5.532,-5.42,13.2,96,2.682
101,2015-01-25T08:00,2015,25,800,0,67.91,56.49,68.92,57.21,67.91,55.7,24.03,29.58,24.13,29.58,68.92,57.33,19.94,0,190285.8,11.42,11.71,12.21,0,-5.542,-5.45,13.2,97,2.709
101,2015-01-25T09:00,2015,25,900,0,67.91,56.5,68.92,57.2,67.92,55.57,24,29.53,24.07,29.52,68.92,57.27,19.94,0,191043.8,11.41,11.72,12.35,0,-5.533,-5.45,13.2,96,2.682
101,2015-01-25T10:00,2015,25,1000,0,67.91,56.52,68.91,57.2,67.91,55.48,24,29.56,24.05,29.54,68.91,57.25,19.95,0,191372.5,11.39,11.71,12.43,0,-5.559,-5.49,13.2,97,2.709
101,2015-01-25T11:00,2015,25,1100,0,67.92,56.6,68.92,57.3,67.92,55.48,24.12,29.71,24.18,29.65,68.92,57.31,20.01,0,191225.9,11.32,11.62,12.44,0,-5.591,-5.477,13.2,96,2.682
101,2015-01-25T12:00,2015,25,1200,0,67.93,56.59,68.92,57.33,67.93,55.85,24.12,29.67,24.17,29.68,68.92,57.44,20.06,0,189681.5,11.34,11.6,12.08,0,-5.553,-5.509,13.2,95,2.654
101,2015-01-25T13:00,2015,25,1300,0,67.94,56.66,68.95,57.41,67.95,55.87,24.19,29.77,24.25,29.75,68.94,57.49,20.1,0,189435.9,11.28,11.53,12.08,0,-5.577,-5.504,13.2,95,2.654
101,2015-01-25T14:00,2015,25,1400,0,67.93,56.63,68.94,57.43,67.94,55.74,24.33,29.92,24.38,29.89,68.93,57.44,20.1,0,190079.8,11.3,11.51,12.2,0,-5.597,-5.512,13.2,96,2.682
101,2015-01-25T15:00,2015,25,1500,0,67.95,56.64,68.96,57.38,67.96,55.94,24.45,30.03,24.51,29.98,68.95,57.48,20.2,0,190467.8,11.31,11.58,12.02,0,-5.576,-5.473,13.2,95,2.654
101,2015-01-25T16:00,2015,25,1600,0,67.94,56.49,68.96,57.21,67.96,55.83,24.47,29.99,24.54,29.95,68.97,57.34,20.06,0,191394.6,11.46,11.75,12.12,0,-5.519,-5.406,13.2,96,2.682
101,2015-01-25T17:00,2015,25,1700,0,67.87,56.16,68.87,56.9,67.89,55.1,24.32,29.76,24.42,29.75,68.89,56.9,19.95,0,196370.3,11.71,11.96,12.78,0,-5.445,-5.331,13.2,98,2.737
101,2015-01-25T18:00,2015,25,1800,0,67.83,55.93,68.84,56.69,67.85,54.6,23.97,29.33,24.08,29.35,68.88,56.59,20.02,0,201671.8,11.9,12.14,13.26,0,-5.356,-5.267,13.2,101,2.821
101,2015-01-25T19:00,2015,25,1900,0,67.82,55.78,68.81,56.57,67.84,54.71,23.56,28.9,23.67,28.93,68.88,56.57,20.17,0,203750.5,12.04,12.25,13.13,0,-5.348,-5.253,13.2,102,2.849
101,2015-01-25T20:00,2015,25,2000,0,67.72,55.55,68.76,56.36,67.76,54.52,23.09,28.45,23.21,28.5,68.83,56.4,20.1,0,205202.9,12.17,12.39,13.24,0,-5.357,-5.288,13.21,102,2.849
101,2015-01-25T21:00,2015,25,2100,0,67.66,55.43,68.69,56.23,67.69,54.27,22.66,28.07,22.79,28.11,68.79,56.24,20.25,0,208471.4,12.24,12.46,13.43,0,-5.406,-5.322,13.21,104,2.905
101,2015-01-25T22:00,2015,25,2200,0,67.59,55.24,68.64,56.07,67.62,54.02,22.2,27.63,22.32,27.67,68.75,56.07,20.26,0,210728.6,12.35,12.57,13.6,0,-5.43,-5.35,13.22,105,2.933
101,2015-01-25T23:00,2015,25,2300,0,67.54,55.1,68.58,55.93,67.57,54.03,21.75,27.24,21.88,27.29,68.69,56,20.2,0,210665.1,12.44,12.66,13.53,0,-5.492,-5.411,13.22,105,2.933
101,2015-01-26T00:00,2015,26,2400,0,67.47,54.86,68.51,55.71,67.48,53.78,21.28,26.82,21.41,26.88,68.61,55.77,20.06,0,211815.6,12.6,12.8,13.7,0,-5.539,-5.474,13.23,105,2.933
101,2015-01-26T01:00,2015,26,100,0,67.43,54.65,68.48,55.51,67.46,53.56,20.8,26.39,20.93,26.45,68.59,55.58,20.01,0,214217.9,12.78,12.97,13.9,0,-5.594,-5.517,13.24,106,2.961
101,2015-01-26T02:00,2015,26,200,0,67.43,54.59,68.48,55.43,67.47,53.38,20.29,25.98,20.43,26.01,68.58,55.48,20.07,0,216655.5,12.84,13.05,14.09,0,-5.687,-5.581,13.25,107,2.989
101,2015-01-26T03:00,2015,26,300,0,67.4,54.49,68.49,55.35,67.43,53.08,19.81,25.56,19.94,25.59,68.59,55.33,19.99,0,218055.9,12.91,13.13,14.36,0,-5.751,-5.649,13.25,108,3.017
101,2015-01-26T04:00,2015,26,400,0,67.38,54.39,68.47,55.29,67.41,52.89,19.35,25.18,19.49,25.19,68.58,55.23,20,0,219786,12.99,13.18,14.52,0,-5.827,-5.706,13.26,109,3.045
101,2015-01-26T05:00,2015,26,500,0,67.33,54.23,68.42,55.15,67.35,53.06,18.92,24.83,19.05,24.85,68.54,55.21,19.9,0,218497.3,13.1,13.27,14.3,0,-5.909,-5.796,13.27,108,3.017
101,2015-01-26T06:00,2015,26,600,0,67.24,54.14,68.35,55.06,67.28,52.89,18.49,24.48,18.63,24.5,68.47,55.1,19.93,0,219476.4,13.1,13.29,14.38,0,-5.99,-5.87,13.27,108,3.017
101,2015-01-26T07:00,2015,26,700,0,67.26,54.12,68.36,55.05,67.29,53.17,18.1,24.16,18.24,24.18,68.49,55.21,19.89,0,217847.2,13.13,13.31,14.12,0,-6.053,-5.94,13.28,108,3.017
101,2015-01-26T08:00,2015,26,800,0,67.13,54.07,68.28,54.98,67.17,53.05,17.77,23.89,17.9,23.91,68.4,55.15,19.92,0,217718.8,13.06,13.3,14.12,0,-6.121,-6.01,13.28,107,2.989
101,2015-01-26T09:00,2015,26,900,0,67.15,54.18,68.32,55.06,67.2,53.1,17.52,23.7,17.65,23.72,68.43,55.24,20.06,0,218480,12.98,13.26,14.1,0,-6.183,-6.07,13.29,107,2.989
101,2015-01-26T10:00,2015,26,1000,0,67.19,54.34,68.34,55.21,67.24,53.12,17.42,23.68,17.53,23.68,68.45,55.34,20.01,0,216676.9,12.85,13.14,14.12,0,-6.268,-6.152,13.29,107,2.989
101,2015-01-26T11:00,2015,26,1100,0,67.24,54.69,68.39,55.52,67.29,53.38,17.55,23.88,17.67,23.87,68.49,55.64,20.22,0,214732.3,12.55,12.87,13.91,0,-6.326,-6.201,13.29,105,2.933
101,2015-01-26T12:00,2015,26,1200,0,67.27,54.94,68.42,55.76,67.3,53.51,17.75,24.13,17.87,24.12,68.49,55.83,20.28,0,212428.6,12.33,12.66,13.79,0,-6.382,-6.25,13.29,105,2.933
101,2015-01-26T13:00,2015,26,1300,0,67.35,55.16,68.5,55.97,67.37,53.8,18.09,24.45,18.2,24.45,68.55,56.05,20.15,0,208317.6,12.18,12.53,13.57,0,-6.364,-6.251,13.29,102,2.849
101,2015-01-26T14:00,2015,26,1400,0,67.32,55.19,68.43,55.97,67.33,53.88,18.44,24.77,18.53,24.77,68.51,56.07,20.21,0,207582,12.13,12.46,13.45,0,-6.331,-6.243,13.28,103,2.877
101,2015-01-26T15:00,2015,26,1500,0,67.34,55.14,68.46,55.93,67.36,53.92,18.69,24.94,18.79,24.97,68.53,56.05,20.12,0,207368.4,12.2,12.53,13.44,0,-6.256,-6.183,13.28,102,2.849
101,2015-01-26T16:00,2015,26,1600,0,67.37,55.14,68.5,55.93,67.41,53.91,18.9,25.13,19.01,25.14,68.54,56.04,20.06,0,207543.6,12.23,12.57,13.5,0,-6.232,-6.125,13.28,102,2.849
101,2015-01-26T17:00,2015,26,1700,0,67.45,55.11,68.56,55.94,67.48,54.83,19.1,25.36,19.21,25.33,68.59,56.36,19.95,0,202565,12.34,12.63,12.64,0,-6.266,-6.127,13.27,100,2.793
101,2015-01-26T18:00,2015,26,1800,0,67.42,55.12,68.52,55.92,67.46,54.86,19.4,25.75,19.54,25.61,68.57,56.33,20.15,0,204098.8,12.31,12.61,12.6,0,-6.353,-6.073,13.27,100,2.793
101,2015-01-26T19:00,2015,26,1900,0,67.48,55.08,68.55,55.91,67.5,54.86,19.56,25.9,19.71,25.75,68.58,56.3,20.08,0,204404.3,12.4,12.64,12.64,0,-6.337,-6.047,13.27,101,2.821
101,2015-01-26T20:00,2015,26,2000,0,67.49,55.08,68.56,55.91,67.52,54.87,19.67,25.99,19.81,25.83,68.6,56.31,20.05,0,204188.5,12.41,12.64,12.65,0,-6.318,-6.015,13.27,101,2.821
101,2015-01-26T21:00,2015,26,2100,0,67.5,55.11,68.56,55.92,67.52,54.92,19.73,26.03,19.88,25.88,68.59,56.32,20.28,0,206078.2,12.39,12.64,12.6,0,-6.302,-6.008,13.27,101,2.821
101,2015-01-26T22:00,2015,26,2200,0,67.51,55.09,68.56,55.89,67.53,54.91,19.77,26.07,19.91,25.91,68.59,56.29,20.35,0,207224.3,12.42,12.67,12.62,0,-6.3,-5.999,13.27,103,2.877
101,2015-01-26T23:00,2015,26,2300,0,67.47,54.94,68.55,55.77,67.49,54.82,19.73,26.01,19.86,25.87,68.56,56.16,20.3,0,208205.9,12.53,12.78,12.67,0,-6.287,-6.016,13.27,103,2.877
101,2015-01-27T00:00,2015,27,2400,0,67.47,54.84,68.55,55.69,67.49,54.65,19.6,25.88,19.73,25.74,68.56,56.05,20.21,0,209179,12.63,12.86,12.84,0,-6.278,-6.015,13.27,104,2.905
101,2015-01-27T01:00,2015,27,100,0,67.44,54.75,68.54,55.58,67.46,54.48,19.43,25.72,19.56,25.59,68.55,55.94,20.12,0,209883.4,12.69,12.96,12.99,0,-6.294,-6.026,13.27,104,2.905
101,2015-01-27T02:00,2015,27,200,0,67.43,54.73,68.53,55.51,67.46,54.49,19.24,25.57,19.37,25.44,68.56,55.92,19.89,0,207783.7,12.69,13.02,12.97,0,-6.33,-6.073,13.27,103,2.877
101,2015-01-27T03:00,2015,27,300,0,67.42,54.77,68.53,55.49,67.45,54.52,19.07,25.45,19.18,25.32,68.56,55.94,19.77,0,206198.1,12.65,13.04,12.93,0,-6.376,-6.137,13.27,103,2.877
101,2015-01-27T04:00,2015,27,400,0,67.4,55.06,68.53,55.6,67.44,54.81,18.9,25.36,19.01,25.22,68.56,56.17,19.81,0,202774.9,12.34,12.93,12.64,0,-6.452,-6.212,13.27,100,2.793
101,2015-01-27T05:00,2015,27,500,0,67.36,55.25,68.5,55.7,67.39,54.92,18.77,25.31,18.87,25.18,68.53,56.31,19.82,0,200046.9,12.11,12.8,12.47,0,-6.534,-6.314,13.27,100,2.793
101,2015-01-27T06:00,2015,27,600,0,67.37,55.37,68.5,55.85,67.39,55.04,18.69,25.22,18.77,25.1,68.52,56.43,20.08,0,200710.1,12,12.65,12.35,0,-6.533,-6.337,13.28,100,2.793
101,2015-01-27T07:00,2015,27,700,0,67.35,55.4,68.48,55.91,67.36,55.1,18.65,25.23,18.73,25.12,68.51,56.49,20.07,0,199253,11.94,12.57,12.25,0,-6.584,-6.393,13.28,99,2.765
101,2015-01-27T08:00,2015,27,800,0,67.41,55.67,68.54,56.07,67.42,55.29,18.64,25.26,18.73,25.13,68.56,56.69,20.02,0,196490.8,11.74,12.48,12.13,0,-6.615,-6.399,13.28,98,2.737
101,2015-01-27T09:00,2015,27,900,0,67.42,55.93,68.54,56.24,67.44,55.5,18.75,25.4,18.84,25.29,68.55,56.92,19.93,0,192279.4,11.49,12.3,11.93,0,-6.651,-6.449,13.28,95,2.654
101,2015-01-27T10:00,2015,27,1000,0,67.46,55.98,68.55,56.33,67.46,55.62,18.91,25.53,19.02,25.44,68.56,57.01,19.87,0,190746.7,11.48,12.22,11.84,0,-6.623,-6.417,13.28,95,2.654
101,2015-01-27T11:00,2015,27,1100,0,67.44,55.99,68.53,56.37,67.44,55.62,19.07,25.63,19.19,25.54,68.53,57.02,19.97,0,191057.5,11.45,12.16,11.82,0,-6.563,-6.343,13.27,95,2.654
101,2015-01-27T12:00,2015,27,1200,0,67.48,56.06,68.56,56.48,67.48,55.7,19.24,25.76,19.37,25.68,68.57,57.12,20.1,0,191462.6,11.42,12.09,11.78,0,-6.519,-6.309,13.27,95,2.654
101,2015-01-27T13:00,2015,27,1300,0,67.47,55.84,68.56,56.33,67.48,55.52,19.38,25.84,19.49,25.79,68.56,56.91,19.87,0,192197,11.63,12.23,11.95,0,-6.463,-6.298,13.27,96,2.682
101,2015-01-27T14:00,2015,27,1400,0,67.47,55.66,68.55,56.21,67.47,55.3,19.56,25.95,19.67,25.91,68.55,56.72,19.88,0,195014.7,11.81,12.34,12.17,0,-6.39,-6.239,13.27,97,2.709
101,2015-01-27T15:00,2015,27,1500,0,67.48,55.48,68.56,56.09,67.49,55.16,19.73,26.04,19.83,26.02,68.56,56.59,19.91,0,197793.1,12,12.46,12.32,0,-6.308,-6.195,13.27,99,2.765
101,2015-01-27T16:00,2015,27,1600,0,67.48,55.29,68.55,55.99,67.49,55.02,19.77,26.05,19.87,26.02,68.57,56.43,19.92,0,200230.9,12.19,12.56,12.46,0,-6.273,-6.145,13.27,100,2.793
101,2015-01-27T17:00,2015,27,1700,0,67.49,55.15,68.57,55.89,67.5,54.95,19.75,26.01,19.84,25.95,68.59,56.31,19.84,0,201339.1,12.34,12.68,12.55,0,-6.253,-6.116,13.27,102,2.849
101,2015-01-27T18:00,2015,27,1800,0,67.47,55.16,68.56,55.88,67.48,54.97,19.68,25.94,19.79,25.89,68.56,56.34,20.09,0,203364.2,12.31,12.67,12.51,0,-6.255,-6.101,13.27,101,2.821
101,2015-01-27T19:00,2015,27,1900,0,67.44,54.89,68.54,55.7,67.46,54.77,19.53,25.78,19.62,25.72,68.56,56.12,19.91,0,204726.8,12.54,12.85,12.69,0,-6.248,-6.103,13.27,102,2.849
101,2015-01-27T20:00,2015,27,2000,0,67.39,54.79,68.51,55.65,67.42,54.73,19.31,25.6,19.38,25.53,68.54,56.05,20.05,0,206548.5,12.6,12.87,12.69,0,-6.289,-6.147,13.27,103,2.877
101,2015-01-27T21:00,2015,27,2100,0,67.36,54.77,68.51,55.62,67.41,54.69,19.13,25.45,19.22,25.36,68.54,56.03,20.16,0,207919.5,12.59,12.88,12.72,0,-6.32,-6.137,13.27,104,2.905
101,2015-01-27T22:00,2015,27,2200,0,67.35,54.75,68.46,55.6,67.37,54.67,18.95,25.28,19.05,25.19,68.52,56.02,20.27,0,208965.3,12.6,12.86,12.7,0,-6.327,-6.143,13.27,104,2.905
101,2015-01-27T23:00,2015,27,2300,0,67.34,54.75,68.43,55.59,67.35,54.64,18.82,25.17,18.93,25.08,68.53,56.01,20.25,0,208580.3,12.6,12.85,12.7,0,-6.35,-6.147,13.27,104,2.905
101,2015-01-28T00:00,2015,28,2400,0,67.35,54.68,68.45,55.55,67.35,54.58,18.71,25.07,18.83,25,68.53,55.97,20.13,0,208390.6,12.66,12.9,12.77,0,-6.362,-6.163,13.28,104,2.905
101,2015-01-28T01:00,2015,28,100,0,67.34,54.63,68.44,55.49,67.35,54.53,18.58,24.97,18.69,24.89,68.5,55.92,20,0,207847.1,12.71,12.95,12.82,0,-6.388,-6.202,13.28,103,2.877
101,2015-01-28T02:00,2015,28,200,0,67.34,54.61,68.43,55.46,67.34,54.52,18.47,24.87,18.58,24.81,68.46,55.91,19.97,0,207782.4,12.73,12.97,12.83,0,-6.402,-6.231,13.28,103,2.877
101,2015-01-28T03:00,2015,28,300,0,67.31,54.57,68.4,55.43,67.32,54.47,18.37,24.78,18.47,24.71,68.44,55.89,19.98,0,208040.9,12.74,12.97,12.85,0,-6.41,-6.242,13.28,104,2.905
101,2015-01-28T04:00,2015,28,400,0,67.31,54.49,68.4,55.37,67.32,54.37,18.28,24.69,18.42,24.62,68.43,55.81,20,0,209545.8,12.82,13.03,12.95,0,-6.404,-6.201,13.28,103,2.877
101,2015-01-28T05:00,2015,28,500,0,67.28,54.39,68.38,55.3,67.3,54.27,18.17,24.57,18.31,24.51,68.43,55.71,19.9,0,209576,12.88,13.08,13.03,0,-6.394,-6.202,13.28,104,2.905
101,2015-01-28T06:00,2015,28,600,0,67.28,54.37,68.38,55.28,67.31,54.25,18.04,24.44,18.18,24.39,68.45,55.7,19.87,0,209673.8,12.91,13.1,13.05,0,-6.404,-6.203,13.28,104,2.905
101,2015-01-28T07:00,2015,28,700,0,67.27,54.47,68.37,55.37,67.29,54.36,17.92,24.35,18.05,24.32,68.45,55.81,19.93,0,208459.5,12.8,13,12.93,0,-6.428,-6.267,13.28,103,2.877
101,2015-01-28T08:00,2015,28,800,0,67.25,54.44,68.37,55.36,67.28,54.38,17.86,24.31,17.99,24.25,68.44,55.8,19.9,0,207986.5,12.8,13.01,12.9,0,-6.444,-6.261,13.29,103,2.877
101,2015-01-28T09:00,2015,28,900,0,67.25,54.49,68.37,55.39,67.27,54.38,17.82,24.25,17.95,24.22,68.45,55.85,20.03,0,208872.5,12.76,12.98,12.89,0,-6.438,-6.272,13.29,103,2.877
101,2015-01-28T10:00,2015,28,1000,0,67.08,54.25,68.28,55.25,67.1,54.07,16.55,22.81,16.72,22.87,68.38,55.75,20.11,0,211176.4,12.83,13.03,13.02,0,-6.26,-6.144,13.3,103,2.877
101,2015-01-28T11:00,2015,28,1100,0,67.17,54.53,68.37,55.45,67.18,54.35,16.71,23.09,16.81,23.19,68.45,55.98,20.15,0,208891.8,12.64,12.92,12.82,0,-6.377,-6.384,13.3,103,2.877
101,2015-01-28T12:00,2015,28,1200,0,67.18,54.71,68.36,55.61,67.19,54.21,16.87,23.3,16.94,23.39,68.44,56.03,20.02,0,206490,12.47,12.75,12.98,0,-6.434,-6.444,13.3,101,2.821
101,2015-01-28T13:00,2015,28,1300,0,67.2,54.87,68.38,55.79,67.21,54.36,17.09,23.53,17.16,23.61,68.45,56.18,19.96,0,203640.1,12.34,12.6,12.85,0,-6.44,-6.451,13.3,99,2.765
101,2015-01-28T14:00,2015,28,1400,0,67.23,55.02,68.41,55.92,67.23,53.44,17.46,23.88,17.52,23.94,68.44,55.91,20.04,0,208260,12.2,12.49,13.79,0,-6.42,-6.42,13.3,102,2.849
101,2015-01-28T15:00,2015,28,1500,0,67.26,55.16,68.43,56.05,67.26,53.23,17.85,24.22,17.92,24.27,68.47,55.92,20.06,0,208636.7,12.1,12.38,14.03,0,-6.374,-6.349,13.29,103,2.877
101,2015-01-28T16:00,2015,28,1600,0,67.31,55.25,68.45,56.11,67.32,53.68,18.19,24.5,18.26,24.56,68.5,56.11,20.05,0,206029.3,12.06,12.34,13.64,0,-6.311,-6.297,13.28,101,2.821
101,2015-01-28T17:00,2015,28,1700,0,67.33,55.22,68.45,56.07,67.33,53.47,18.4,24.6,18.49,24.69,68.51,56.03,19.94,0,206492,12.11,12.37,13.86,0,-6.199,-6.208,13.28,100,2.793
101,2015-01-28T18:00,2015,28,1800,0,67.26,54.98,68.4,55.9,67.28,53.16,18.48,24.58,18.58,24.7,68.44,55.79,19.98,0,209859.5,12.28,12.5,14.12,0,-6.097,-6.117,13.28,103,2.877
101,2015-01-28T19:00,2015,28,1900,0,67.29,54.91,68.43,55.81,67.33,53.12,18.39,24.41,18.49,24.54,68.48,55.74,20.11,0,212981,12.38,12.62,14.21,0,-6.021,-6.051,13.28,104,2.905
101,2015-01-28T20:00,2015,28,2000,0,67.23,54.75,68.37,55.66,67.27,52.97,18.2,24.21,18.3,24.34,68.46,55.58,20.02,0,213571.8,12.48,12.71,14.3,0,-6.017,-6.047,13.28,104,2.905
101,2015-01-28T21:00,2015,28,2100,0,67.19,54.7,68.35,55.6,67.24,52.82,17.98,23.99,18.1,24.12,68.44,55.49,20.2,0,216362.3,12.5,12.74,14.43,0,-6.007,-6.02,13.28,106,2.961
101,2015-01-28T22:00,2015,28,2200,0,67.16,54.58,68.33,55.49,67.21,52.84,17.76,23.77,17.88,23.9,68.43,55.43,20.15,0,216457.7,12.57,12.83,14.37,0,-6.013,-6.022,13.28,105,2.933
101,2015-01-28T23:00,2015,28,2300,0,67.13,54.52,68.31,55.42,67.17,52.8,17.55,23.58,17.67,23.71,68.39,55.39,20.15,0,217098.6,12.62,12.89,14.38,0,-6.034,-6.034,13.28,106,2.961
101,2015-01-29T00:00,2015,29,2400,0,67.13,54.39,68.32,55.34,67.15,52.57,17.36,23.42,17.49,23.55,68.35,55.25,20.16,0,219413.9,12.74,12.98,14.58,0,-6.055,-6.059,13.29,107,2.989
101,2015-01-29T01:00,2015,29,100,0,67.16,54.32,68.34,55.31,67.18,52.62,17.24,23.41,17.37,23.48,68.4,55.22,20.08,0,219211.1,12.83,13.03,14.57,0,-6.168,-6.109,13.29,107,2.989
101,2015-01-29T02:00,2015,29,200,0,67.12,54.28,68.31,55.3,67.16,52.43,17.15,23.43,17.27,23.44,68.4,55.13,19.9,0,218047.2,12.84,13.01,14.72,0,-6.281,-6.171,13.29,106,2.961
101,2015-01-29T03:00,2015,29,300,0,67.1,54.1,68.3,55.12,67.13,52.35,16.88,23.08,17.02,23.16,68.37,55,19.88,0,219874.5,13,13.17,14.78,0,-6.194,-6.141,13.3,107,2.989
101,2015-01-29T04:00,2015,29,400,0,67.12,54.16,68.32,55.17,67.14,52.37,16.69,22.92,16.82,22.99,68.37,55.04,19.82,0,218877.5,12.96,13.15,14.77,0,-6.234,-6.172,13.3,106,2.961
101,2015-01-29T05:00,2015,29,500,0,67.05,54.09,68.24,55.09,67.1,52.33,16.52,22.81,16.65,22.87,68.33,54.99,19.83,0,218980.7,12.96,13.15,14.77,0,-6.285,-6.226,13.3,107,2.989
101,2015-01-29T06:00,2015,29,600,0,67,53.87,68.19,54.9,67.04,52.07,16.16,22.34,16.3,22.49,68.31,54.79,19.75,0,220664.8,13.12,13.29,14.97,0,-6.179,-6.184,13.3,107,2.989
101,2015-01-29T07:00,2015,29,700,0,66.96,53.82,68.18,54.83,67.01,52.16,15.88,22.06,16.04,22.22,68.28,54.82,20.03,0,223563.4,13.13,13.35,14.84,0,-6.182,-6.182,13.31,109,3.045
101,2015-01-29T08:00,2015,29,800,0,66.93,53.81,68.15,54.82,66.99,52.01,15.58,21.78,15.75,21.94,68.26,54.77,20.17,0,225552.3,13.12,13.32,14.98,0,-6.202,-6.195,13.31,109,3.045
101,2015-01-29T09:00,2015,29,900,0,67.03,54.08,68.24,55.07,67.08,52.12,15.51,21.78,15.67,21.94,68.36,54.99,20.07,0,222613.3,12.94,13.17,14.96,0,-6.274,-6.271,13.31,108,3.017
101,2015-01-29T10:00,2015,29,1000,0,67.1,54.54,68.3,55.43,67.11,52.63,15.85,22.31,15.97,22.38,68.39,55.43,19.79,0,213256.2,12.56,12.86,14.48,0,-6.46,-6.413,13.31,103,2.877
101,2015-01-29T11:00,2015,29,1100,0,67.21,55.27,68.41,56.14,67.2,53.16,16.65,23.25,16.76,23.22,68.45,56.04,19.86,0,205175.1,11.94,12.27,14.03,0,-6.597,-6.456,13.31,100,2.793
101,2015-01-29T12:00,2015,29,1200,0,67.32,55.79,68.48,56.62,67.31,53.68,17.44,24.04,17.56,24.09,68.53,56.48,19.83,0,198293.2,11.53,11.86,13.63,0,-6.606,-6.524,13.3,96,2.682
101,2015-01-29T13:00,2015,29,1300,0,67.39,56.05,68.54,56.89,67.37,54.09,18.31,24.88,18.41,24.88,68.57,56.76,19.98,0,195728.8,11.33,11.65,13.28,0,-6.567,-6.471,13.28,94,2.626
101,2015-01-29T14:00,2015,29,1400,0,67.45,56.28,68.57,57.13,67.42,54.35,19.23,25.72,19.33,25.7,68.58,56.97,20.02,0,192903.2,11.17,11.44,13.07,0,-6.489,-6.366,13.27,94,2.626
101,2015-01-29T15:00,2015,29,1500,0,67.58,56.5,68.66,57.3,67.57,54.84,20.1,26.43,20.19,26.44,68.68,57.24,20.07,0,190634.4,11.08,11.37,12.72,0,-6.33,-6.25,13.26,93,2.598
101,2015-01-29T16:00,2015,29,1600,0,67.59,56.42,68.68,57.21,67.58,54.78,20.78,26.93,20.88,26.98,68.69,57.17,20.08,0,192227.2,11.17,11.47,12.8,0,-6.15,-6.107,13.25,93,2.598
101,2015-01-29T17:00,2015,29,1700,0,67.6,56.15,68.68,56.97,67.6,54.43,21.15,27.06,21.24,27.16,68.71,56.9,19.84,0,194539,11.44,11.7,13.17,0,-5.915,-5.918,13.25,95,2.654
101,2015-01-29T18:00,2015,29,1800,0,67.56,56.07,68.63,56.9,67.56,54.3,21.31,27.12,21.39,27.22,68.67,56.8,19.91,0,196151.7,11.5,11.73,13.26,0,-5.804,-5.832,13.24,96,2.682
101,2015-01-29T19:00,2015,29,1900,0,67.59,56.05,68.67,56.89,67.59,54.63,21.42,27.19,21.48,27.3,68.69,56.9,19.9,0,195059.5,11.54,11.78,12.97,0,-5.774,-5.821,13.24,95,2.654
101,2015-01-29T20:00,2015,29,2000,0,67.53,56,68.59,56.85,67.54,54.56,21.49,27.24,21.55,27.35,68.64,56.84,20.14,0,197128.8,11.52,11.74,12.98,0,-5.753,-5.801,13.23,96,2.682
101,2015-01-29T21:00,2015,29,2100,0,67.56,56.01,68.63,56.85,67.57,54.76,21.51,27.22,21.56,27.33,68.67,56.92,20.24,0,197440.4,11.54,11.77,12.81,0,-5.716,-5.771,13.22,97,2.709
101,2015-01-29T22:00,2015,29,2200,0,67.54,55.95,68.61,56.79,67.55,54.53,21.51,27.21,21.56,27.31,68.66,56.79,20.18,0,198454.7,11.59,11.81,13.01,0,-5.699,-5.752,13.22,97,2.709
101,2015-01-29T23:00,2015,29,2300,0,67.57,55.93,68.64,56.77,67.57,54.67,21.49,27.18,21.54,27.29,68.68,56.83,20.1,0,197579.9,11.63,11.87,12.9,0,-5.686,-5.747,13.22,96,2.682
101,2015-01-30T00:00,2015,30,2400,0,67.55,55.92,68.62,56.76,67.56,54.74,21.51,27.2,21.53,27.31,68.66,56.84,20.12,0,197282.2,11.63,11.86,12.82,0,-5.69,-5.784,13.22,97,2.709
101,2015-01-30T01:00,2015,30,100,0,67.55,55.88,68.61,56.71,67.56,54.63,21.5,27.18,21.51,27.28,68.68,56.78,20.16,0,198701.7,11.67,11.9,12.93,0,-5.677,-5.769,13.22,97,2.709
101,2015-01-30T02:00,2015,30,200,0,67.57,55.93,68.64,56.78,67.57,54.82,21.49,27.17,21.48,27.26,68.7,56.86,20.06,0,196413,11.65,11.86,12.75,0,-5.682,-5.78,13.22,97,2.709
101,2015-01-30T03:00,2015,30,300,0,67.57,55.95,68.64,56.8,67.56,54.77,21.51,27.2,21.49,27.28,68.68,56.87,20.09,0,196703.4,11.62,11.84,12.79,0,-5.696,-5.787,13.22,96,2.682
101,2015-01-30T04:00,2015,30,400,0,67.56,56.04,68.63,56.85,67.56,54.56,21.6,27.29,21.6,27.39,68.67,56.83,20.09,0,196959.6,11.52,11.78,13,0,-5.687,-5.782,13.22,97,2.709
101,2015-01-30T05:00,2015,30,500,0,67.64,56.12,68.7,56.94,67.63,55.18,21.76,27.48,21.77,27.58,68.75,57.11,19.87,0,191805.5,11.52,11.76,12.45,0,-5.719,-5.807,13.22,94,2.626
101,2015-01-30T06:00,2015,30,600,0,67.62,56.07,68.69,56.89,67.62,54.68,21.9,27.58,21.92,27.7,68.72,56.89,19.75,0,193469.6,11.55,11.8,12.94,0,-5.685,-5.779,13.22,96,2.682
101,2015-01-30T07:00,2015,30,700,0,67.65,56.15,68.73,56.98,67.64,54.75,22.03,27.72,22.08,27.82,68.75,56.96,19.84,0,193666.8,11.5,11.76,12.89,0,-5.683,-5.735,13.22,95,2.654
101,2015-01-30T08:00,2015,30,800,0,67.65,56.23,68.71,57.04,67.63,54.83,22.17,27.86,22.26,27.95,68.72,57.03,20.16,0,195347.2,11.41,11.67,12.79,0,-5.685,-5.688,13.22,96,2.682
101,2015-01-30T09:00,2015,30,900,0,67.68,56.27,68.75,57.07,67.66,54.86,22.3,27.97,22.4,28.05,68.77,57.05,20.22,0,195956.3,11.41,11.68,12.8,0,-5.666,-5.652,13.22,97,2.709
101,2015-01-30T10:00,2015,30,1000,0,67.7,56.27,68.77,57.04,67.68,54.8,22.42,28.05,22.53,28.14,68.78,57.02,20.06,0,195241.5,11.43,11.73,12.88,0,-5.624,-5.618,13.22,96,2.682
101,2015-01-30T11:00,2015,30,1100,0,67.71,56.28,68.77,57.04,67.69,54.83,22.56,28.16,22.66,28.27,68.78,57.02,20.01,0,194611.9,11.43,11.72,12.86,0,-5.602,-5.608,13.22,96,2.682
101,2015-01-30T12:00,2015,30,1200,0,67.77,56.28,68.8,57.06,67.73,54.75,22.65,28.23,22.75,28.33,68.81,57,19.89,0,194592,11.49,11.74,12.99,0,-5.574,-5.581,13.22,96,2.682
101,2015-01-30T13:00,2015,30,1300,0,67.76,56.31,68.8,57.09,67.72,54.93,22.76,28.33,22.86,28.43,68.8,57.07,19.93,0,193540.3,11.45,11.71,12.79,0,-5.569,-5.569,13.22,96,2.682
101,2015-01-30T14:00,2015,30,1400,0,67.79,56.39,68.83,57.16,67.77,55.13,22.89,28.47,22.98,28.56,68.84,57.18,19.93,0,192219.1,11.4,11.67,12.64,0,-5.58,-5.572,13.21,95,2.654
101,2015-01-30T15:00,2015,30,1500,0,67.79,56.4,68.83,57.17,67.75,55.16,22.97,28.53,23.07,28.63,68.83,57.21,19.99,0,192340.9,11.38,11.66,12.6,0,-5.557,-5.558,13.21,95,2.654
101,2015-01-30T16:00,2015,30,1600,0,67.77,56.34,68.8,57.11,67.75,55.15,23.01,28.54,23.09,28.64,68.82,57.16,19.97,0,192697.3,11.44,11.69,12.6,0,-5.535,-5.55,13.21,95,2.654
101,2015-01-30T17:00,2015,30,1700,0,67.77,56.24,68.82,57.01,67.76,55.09,22.97,28.49,23.05,28.59,68.84,57.08,19.99,0,194354,11.53,11.8,12.67,0,-5.52,-5.541,13.21,97,2.709
101,2015-01-30T18:00,2015,30,1800,0,67.7,55.99,68.76,56.78,67.7,55.12,22.82,28.33,22.88,28.42,68.78,56.94,19.99,0,195723.2,11.7,11.98,12.57,0,-5.507,-5.54,13.21,96,2.682
101,2015-01-30T19:00,2015,30,1900,0,67.64,55.77,68.71,56.58,67.65,54.88,22.53,28.02,22.59,28.14,68.73,56.72,19.86,0,197206.6,11.87,12.13,12.77,0,-5.481,-5.543,13.22,98,2.737
101,2015-01-30T20:00,2015,30,2000,0,67.56,55.49,68.62,56.33,67.57,54.57,22.06,27.54,22.1,27.65,68.67,56.44,20.14,0,203210.3,12.06,12.29,13.01,0,-5.473,-5.55,13.22,100,2.793
101,2015-01-30T21:00,2015,30,2100,0,67.56,55.34,68.61,56.17,67.58,54.45,21.9,27.58,21.95,27.59,68.65,56.27,20.14,0,205511.8,12.22,12.44,13.13,0,-5.688,-5.632,13.22,102,2.849
101,2015-01-30T22:00,2015,30,2200,0,67.52,55.07,68.58,55.94,67.54,54.3,21.79,27.58,21.85,27.51,68.61,56.04,20.14,0,208391,12.44,12.64,13.24,0,-5.782,-5.655,13.22,103,2.877
101,2015-01-30T23:00,2015,30,2300,0,67.45,54.78,68.52,55.69,67.47,54.02,21.41,27.21,21.47,27.14,68.56,55.77,20.26,0,213132.8,12.68,12.83,13.45,0,-5.797,-5.665,13.23,106,2.961
101,2015-01-31T00:00,2015,31,2400,0,67.44,54.61,68.5,55.53,67.45,53.93,20.96,26.81,21.02,26.72,68.54,55.63,20.22,0,214828,12.83,12.98,13.53,0,-5.853,-5.705,13.24,106,2.961
101,2015-01-31T01:00,2015,31,100,0,67.4,54.46,68.47,55.37,67.42,53.77,20.51,26.44,20.58,26.34,68.49,55.5,20.23,0,216781.3,12.94,13.1,13.66,0,-5.927,-5.762,13.24,108,3.017
101,2015-01-31T02:00,2015,31,200,0,67.38,54.31,68.52,55.27,67.43,53.61,20.01,26.01,20.07,25.91,68.54,55.38,20.01,0,216993.4,13.07,13.26,13.82,0,-6.009,-5.845,13.25,107,2.989
101,2015-01-31T03:00,2015,31,300,0,67.35,54.2,68.46,55.16,67.37,53.5,19.5,25.58,19.57,25.49,68.51,55.29,20.03,0,218051.3,13.15,13.3,13.87,0,-6.077,-5.923,13.26,108,3.017
101,2015-01-31T04:00,2015,31,400,0,67.31,54.08,68.42,55.05,67.33,53.36,19,25.15,19.07,25.06,68.47,55.18,20.02,0,219319.8,13.23,13.37,13.97,0,-6.145,-5.993,13.27,108,3.017
101,2015-01-31T05:00,2015,31,500,0,67.22,53.9,68.35,54.9,67.25,53.17,18.55,24.74,18.61,24.65,68.42,55.02,19.95,0,220123.3,13.32,13.45,14.08,0,-6.198,-6.042,13.27,109,3.045
101,2015-01-31T06:00,2015,31,600,0,67.17,53.74,68.33,54.78,67.21,53.01,18.14,24.41,18.22,24.3,68.39,54.9,19.86,0,220886.8,13.43,13.54,14.21,0,-6.266,-6.078,13.28,109,3.045
101,2015-01-31T07:00,2015,31,700,0,67.1,53.61,68.27,54.68,67.13,52.87,17.73,24.04,17.81,23.95,68.32,54.79,19.87,0,221920.1,13.49,13.6,14.27,0,-6.314,-6.139,13.28,109,3.045
101,2015-01-31T08:00,2015,31,800,0,67.09,53.55,68.25,54.6,67.12,52.79,17.32,23.71,17.4,23.6,68.32,54.73,19.96,0,223730.6,13.54,13.64,14.33,0,-6.391,-6.204,13.29,110,3.073
101,2015-01-31T09:00,2015,31,900,0,67.09,53.59,68.25,54.64,67.14,52.78,16.96,23.41,17.05,23.3,68.36,54.77,20.13,0,225433.9,13.51,13.62,14.36,0,-6.448,-6.253,13.3,111,3.101
101,2015-01-31T10:00,2015,31,1000,0,67.09,53.8,68.26,54.78,67.13,52.99,16.8,23.36,16.88,23.2,68.34,54.94,20.09,0,222025.5,13.3,13.48,14.14,0,-6.559,-6.314,13.3,109,3.045
101,2015-01-31T11:00,2015,31,1100,0,67.17,54.18,68.34,55.13,67.21,53.4,17.03,23.68,17.15,23.48,68.41,55.33,20.07,0,216823.7,12.99,13.2,13.81,0,-6.645,-6.334,13.3,107,2.989
101,2015-01-31T12:00,2015,31,1200,0,67.15,54.37,68.31,55.36,67.2,53.56,17.19,23.87,17.3,23.72,68.38,55.5,19.96,0,212244.9,12.78,12.95,13.64,0,-6.674,-6.425,13.3,104,2.905
101,2015-01-31T13:00,2015,31,1300,0,67.12,54.53,68.28,55.5,67.16,52.57,17.39,24.03,17.46,23.87,68.33,55.24,20.2,0,217967.1,12.59,12.78,14.58,0,-6.637,-6.41,13.3,108,3.017
101,2015-01-31T14:00,2015,31,1400,0,67.26,54.72,68.42,55.74,67.31,52.9,17.73,24.34,17.8,24.18,68.46,55.48,20.11,0,215144.2,12.54,12.68,14.41,0,-6.61,-6.381,13.3,106,2.961
101,2015-01-31T15:00,2015,31,1500,0,67.23,54.75,68.37,55.71,67.27,53.22,18.11,24.69,18.17,24.53,68.42,55.59,20.18,0,213558.5,12.48,12.66,14.05,0,-6.579,-6.36,13.29,105,2.933
101,2015-01-31T16:00,2015,31,1600,0,67.25,54.74,68.4,55.66,67.31,52.93,18.35,24.84,18.4,24.67,68.44,55.45,20.17,0,215816.1,12.51,12.73,14.39,0,-6.489,-6.272,13.29,107,2.989
101,2015-01-31T17:00,2015,31,1700,0,67.24,54.56,68.37,55.52,67.29,52.69,18.49,24.92,18.57,24.76,68.4,55.29,19.83,0,214923.3,12.68,12.85,14.6,0,-6.422,-6.189,13.28,105,2.933
101,2015-01-31T18:00,2015,31,1800,0,67.31,54.52,68.42,55.49,67.34,52.95,18.53,24.91,18.64,24.74,68.48,55.37,20.09,0,217598.5,12.79,12.93,14.38,0,-6.374,-6.099,13.28,107,2.989
101,2015-01-31T19:00,2015,31,1900,0,67.26,54.42,68.36,55.4,67.3,54.08,18.52,24.93,18.64,24.77,68.43,55.73,20.29,0,213805.4,12.84,12.96,13.22,0,-6.412,-6.138,13.28,104,2.905
101,2015-01-31T20:00,2015,31,2000,0,67.26,54.26,68.38,55.27,67.3,53.95,18.42,24.83,18.53,24.68,68.44,55.6,20.11,0,214303.1,13,13.11,13.35,0,-6.404,-6.146,13.28,105,2.933
101,2015-01-31T21:00,2015,31,2100,0,67.21,54.13,68.33,55.13,67.25,53.84,18.25,24.62,18.36,24.51,68.42,55.47,20.17,0,216236.7,13.08,13.2,13.41,0,-6.368,-6.146,13.28,106,2.961
101,2015-01-31T22:00,2015,31,2200,0,67.17,53.95,68.29,54.97,67.19,53.72,18.04,24.4,18.16,24.31,68.38,55.33,20.19,0,218136,13.21,13.33,13.47,0,-6.36,-6.148,13.28,106,2.961
101,2015-01-31T23:00,2015,31,2300,0,67.17,53.9,68.32,54.93,67.21,53.65,17.8,24.19,17.91,24.08,68.4,55.3,20.27,0,220121.7,13.27,13.39,13.55,0,-6.395,-6.174,13.29,108,3.017
101,2015-02-01T00:00,2015,32,2400,0,67.17,53.87,68.34,54.9,67.2,53.62,17.58,24.03,17.69,23.9,68.41,55.29,20.26,0,220591.6,13.3,13.45,13.58,0,-6.451,-6.209,13.29,107,2.989
101,2015-02-01T01:00,2015,32,100,0,67.18,53.85,68.33,54.88,67.2,53.61,17.38,23.86,17.49,23.73,68.4,55.28,20.19,0,220060.3,13.32,13.45,13.59,0,-6.478,-6.243,13.3,108,3.017
101,2015-02-01T02:00,2015,32,200,0,67.16,53.83,68.29,54.85,67.17,53.54,17.21,23.71,17.32,23.58,68.38,55.25,20.27,0,221154.7,13.33,13.44,13.63,0,-6.504,-6.263,13.3,108,3.017
101,2015-02-01T03:00,2015,32,300,0,67.11,53.76,68.27,54.81,67.15,53.51,17.05,23.58,17.16,23.47,68.37,55.2,20.29,0,221658.2,13.35,13.46,13.65,0,-6.528,-6.301,13.3,108,3.017
101,2015-02-01T04:00,2015,32,400,0,67.12,53.74,68.27,54.78,67.14,53.47,16.92,23.49,17.03,23.35,68.36,55.18,20.24,0,221576,13.38,13.49,13.67,0,-6.571,-6.322,13.3,108,3.017
101,2015-02-01T05:00,2015,32,500,0,67.11,53.59,68.26,54.66,67.14,53.38,16.76,23.31,16.87,23.18,68.36,55.04,20.13,0,222160.1,13.52,13.59,13.76,0,-6.548,-6.308,13.3,108,3.017
101,2015-02-01T06:00,2015,32,600,0,67.09,53.85,68.26,54.89,67.14,53.59,16.68,23.31,16.78,23.17,68.37,55.3,20.15,0,218582.9,13.25,13.37,13.56,0,-6.627,-6.387,13.3,106,2.961
101,2015-02-01T07:00,2015,32,700,0,67.11,54,68.26,55.01,67.15,53.68,16.71,23.37,16.81,23.23,68.36,55.4,20.17,0,216903.2,13.11,13.25,13.47,0,-6.659,-6.416,13.31,106,2.961
101,2015-02-01T08:00,2015,32,800,0,67.13,54.06,68.28,55.05,67.16,53.73,16.79,23.41,16.91,23.29,68.37,55.43,20.01,0,214588.9,13.06,13.23,13.43,0,-6.62,-6.376,13.31,105,2.933
101,2015-02-01T09:00,2015,32,900,0,67.18,54.19,68.34,55.21,67.2,53.9,16.91,23.52,17.03,23.38,68.4,55.57,19.95,0,212416.9,12.99,13.13,13.3,0,-6.609,-6.349,13.31,103,2.877
101,2015-02-01T10:00,2015,32,1000,0,67.18,54.69,68.33,55.59,67.19,53.56,17.29,23.91,17.41,23.72,68.39,55.73,19.87,0,208571,12.49,12.74,13.63,0,-6.622,-6.306,13.3,102,2.849
