id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-02-01T11:00,2015,32,1100,0,67.32,55.15,68.46,56.02,67.32,53.35,17.96,24.47,18.1,24.38,68.52,55.91,19.84,0,206686.3,12.17,12.44,13.97,0,-6.509,-6.279,13.3,101,2.821
101,2015-02-01T12:00,2015,32,1200,0,67.39,55.37,68.49,56.3,67.39,54.08,18.59,25.03,18.71,25.01,68.51,56.31,19.88,0,201371.5,12.02,12.19,13.31,0,-6.438,-6.305,13.29,99,2.765
101,2015-02-01T13:00,2015,32,1300,0,67.43,55.65,68.54,56.57,67.43,54.43,19.27,25.65,19.36,25.64,68.55,56.58,20.01,0,198626.4,11.78,11.97,13,0,-6.387,-6.276,13.28,96,2.682
101,2015-02-01T14:00,2015,32,1400,0,67.52,55.84,68.57,56.75,67.51,54.58,20.01,26.31,20.1,26.29,68.59,56.73,20.02,0,196979.5,11.68,11.82,12.93,0,-6.299,-6.19,13.27,97,2.709
101,2015-02-01T15:00,2015,32,1500,0,67.57,55.96,68.64,56.83,67.57,54.28,20.68,26.87,20.77,26.83,68.65,56.66,20.04,0,198701.4,11.61,11.81,13.29,0,-6.181,-6.057,13.26,97,2.709
101,2015-02-01T16:00,2015,32,1600,0,67.62,55.94,68.68,56.81,67.62,54.07,21.27,27.3,21.37,27.22,68.69,56.56,19.88,0,199228.1,11.68,11.87,13.55,0,-6.036,-5.858,13.25,97,2.709
101,2015-02-01T17:00,2015,32,1700,0,67.56,55.78,68.61,56.65,67.56,53.91,21.63,27.58,21.74,27.46,68.63,56.4,19.83,0,200278,11.79,11.96,13.65,0,-5.952,-5.717,13.24,99,2.765
101,2015-02-01T18:00,2015,32,1800,0,67.53,55.52,68.57,56.43,67.52,53.55,21.78,27.66,21.91,27.5,68.6,56.11,19.82,0,204010.3,12,12.14,13.97,0,-5.876,-5.596,13.24,100,2.793
101,2015-02-01T19:00,2015,32,1900,0,67.54,55.42,68.57,56.31,67.54,53.61,21.8,27.66,21.94,27.49,68.62,56.06,19.96,0,206650.3,12.13,12.27,13.93,0,-5.857,-5.551,13.24,101,2.821
101,2015-02-01T20:00,2015,32,2000,0,67.51,55.21,68.55,56.08,67.51,53.48,21.71,27.56,21.85,27.37,68.59,55.87,20.1,0,210588.6,12.3,12.47,14.03,0,-5.846,-5.521,13.24,103,2.877
101,2015-02-01T21:00,2015,32,2100,0,67.54,55.22,68.59,56.05,67.54,53.48,21.52,27.37,21.66,27.18,68.63,55.87,20.23,0,212554,12.31,12.54,14.05,0,-5.853,-5.518,13.24,104,2.905
101,2015-02-01T22:00,2015,32,2200,0,67.49,55.21,68.56,56.02,67.49,53.68,21.34,27.24,21.48,27.05,68.58,55.92,20.17,0,210404.4,12.28,12.54,13.81,0,-5.907,-5.569,13.24,103,2.877
101,2015-02-01T23:00,2015,32,2300,0,67.46,55.09,68.53,55.95,67.47,53.5,21.16,27.09,21.29,26.93,68.56,55.83,20.2,0,212241.9,12.37,12.57,13.97,0,-5.932,-5.635,13.24,104,2.905
101,2015-02-02T00:00,2015,33,2400,0,67.47,55.04,68.55,55.91,67.47,53.36,20.98,26.91,21.1,26.75,68.56,55.76,20.19,0,213575.9,12.43,12.64,14.1,0,-5.937,-5.641,13.24,105,2.933
101,2015-02-02T01:00,2015,33,100,0,67.48,55,68.52,55.86,67.48,53.3,20.81,26.77,20.93,26.61,68.57,55.71,20.24,0,214955.2,12.48,12.66,14.18,0,-5.96,-5.679,13.25,105,2.933
101,2015-02-02T02:00,2015,33,200,0,67.43,54.68,68.49,55.6,67.46,53.02,20.6,26.53,20.73,26.39,68.54,55.4,20.23,0,218946.9,12.75,12.89,14.44,0,-5.926,-5.667,13.25,107,2.989
101,2015-02-02T03:00,2015,33,300,0,67.5,54.65,68.55,55.52,67.51,53.22,20.37,26.29,20.49,26.16,68.62,55.47,20.23,0,219563.4,12.85,13.04,14.3,0,-5.924,-5.669,13.25,107,2.989
101,2015-02-02T04:00,2015,33,400,0,67.44,54.76,68.52,55.44,67.47,53.19,20.06,26.02,20.18,25.92,68.59,55.48,20.19,0,218378.3,12.68,13.08,14.28,0,-5.961,-5.738,13.26,107,2.989
101,2015-02-02T05:00,2015,33,500,0,67.4,54.83,68.51,55.41,67.42,52.92,19.61,25.61,19.72,25.54,68.57,55.39,20.07,0,217714.9,12.57,13.09,14.5,0,-6.002,-5.823,13.26,108,3.017
101,2015-02-02T06:00,2015,33,600,0,67.38,55.17,68.48,55.55,67.4,52.99,19.19,25.3,19.29,25.24,68.56,55.61,19.96,0,213159.8,12.22,12.93,14.4,0,-6.117,-5.951,13.27,104,2.905
101,2015-02-02T07:00,2015,33,700,0,67.35,55.15,68.45,55.55,67.36,53.12,18.93,25.16,19.02,25.06,68.53,55.64,19.94,0,211820.9,12.2,12.9,14.23,0,-6.234,-6.04,13.27,105,2.933
101,2015-02-02T08:00,2015,33,800,0,67.37,55.31,68.49,55.7,67.39,53.34,18.85,25.24,18.96,25.05,68.54,55.83,19.91,0,209139.8,12.06,12.79,14.05,0,-6.387,-6.089,13.27,103,2.877
101,2015-02-02T09:00,2015,33,900,0,67.35,55.43,68.49,55.82,67.38,53.47,18.85,25.32,18.97,25.11,68.54,55.95,19.87,0,206687.4,11.92,12.67,13.91,0,-6.469,-6.14,13.27,102,2.849
101,2015-02-02T10:00,2015,33,1000,0,67.36,55.61,68.5,55.98,67.38,53.63,18.89,25.39,19.01,25.19,68.52,56.11,19.9,0,204217.5,11.75,12.51,13.74,0,-6.502,-6.178,13.27,100,2.793
101,2015-02-02T11:00,2015,33,1100,0,67.38,55.62,68.48,55.98,67.38,53.73,18.98,25.49,19.1,25.27,68.51,56.13,19.94,0,204118.2,11.76,12.5,13.65,0,-6.507,-6.168,13.28,101,2.821
101,2015-02-02T12:00,2015,33,1200,0,67.35,55.58,68.47,55.96,67.35,53.63,19.08,25.56,19.2,25.37,68.49,56.07,20.08,0,206057.2,11.77,12.5,13.72,0,-6.484,-6.167,13.27,102,2.849
101,2015-02-02T13:00,2015,33,1300,0,67.41,55.51,68.52,55.94,67.42,53.84,19.15,25.6,19.27,25.44,68.53,56.11,20.09,0,206340.4,11.89,12.57,13.57,0,-6.454,-6.166,13.27,103,2.877
101,2015-02-02T14:00,2015,33,1400,0,67.43,55.54,68.55,55.95,67.45,53.97,19.2,25.64,19.32,25.48,68.57,56.16,19.94,0,204508.9,11.89,12.6,13.49,0,-6.44,-6.167,13.27,101,2.821
101,2015-02-02T15:00,2015,33,1500,0,67.41,55.53,68.51,55.97,67.42,53.92,19.23,25.69,19.35,25.52,68.53,56.14,20.11,0,205967.2,11.88,12.54,13.5,0,-6.462,-6.168,13.27,103,2.877
101,2015-02-02T16:00,2015,33,1600,0,67.37,55.5,68.47,55.93,67.38,53.71,19.21,25.66,19.34,25.48,68.5,56.05,20.2,0,207720.1,11.87,12.54,13.67,0,-6.444,-6.134,13.27,103,2.877
101,2015-02-02T17:00,2015,33,1700,0,67.44,55.69,68.55,56.05,67.45,53.89,19.15,25.62,19.26,25.45,68.57,56.21,20.01,0,204366.7,11.75,12.51,13.56,0,-6.465,-6.195,13.27,102,2.849
101,2015-02-02T18:00,2015,33,1800,0,67.36,55.53,68.48,55.99,67.37,53.74,19.13,25.61,19.24,25.43,68.51,56.1,20.06,0,205623.6,11.83,12.49,13.63,0,-6.474,-6.189,13.27,102,2.849
101,2015-02-02T19:00,2015,33,1900,0,67.35,55.28,68.47,55.84,67.36,53.37,19.11,25.53,19.21,25.36,68.51,55.83,19.98,0,208723.8,12.07,12.63,13.98,0,-6.418,-6.152,13.27,104,2.905
101,2015-02-02T20:00,2015,33,2000,0,67.35,55.1,68.46,55.72,67.37,53.25,19.09,25.47,19.19,25.31,68.5,55.69,20.02,0,211418.3,12.26,12.74,14.11,0,-6.382,-6.121,13.27,105,2.933
101,2015-02-02T21:00,2015,33,2100,0,67.35,55.08,68.47,55.72,67.36,53.36,19.06,25.42,19.15,25.27,68.52,55.73,20.11,0,211863,12.27,12.75,14,0,-6.359,-6.127,13.27,105,2.933
101,2015-02-02T22:00,2015,33,2200,0,67.34,55.02,68.43,55.71,67.35,53.22,19.05,25.39,19.14,25.23,68.47,55.67,20.28,0,214540.5,12.32,12.72,14.13,0,-6.346,-6.091,13.27,106,2.961
101,2015-02-02T23:00,2015,33,2300,0,67.35,54.92,68.44,55.65,67.36,53.12,19.06,25.37,19.16,25.2,68.5,55.58,20.27,0,215976.8,12.43,12.79,14.24,0,-6.311,-6.04,13.27,107,2.989
101,2015-02-03T00:00,2015,34,2400,0,67.38,54.77,68.49,55.51,67.4,54.41,18.98,25.31,19.05,25.17,68.5,55.94,20.33,0,211758.5,12.61,12.97,12.99,0,-6.335,-6.125,13.27,104,2.905
101,2015-02-03T01:00,2015,34,100,0,67.29,54.38,68.4,55.21,67.32,53.95,18.79,25.12,18.86,24.98,68.45,55.56,20.18,0,215052.3,12.91,13.19,13.38,0,-6.334,-6.127,13.27,106,2.961
101,2015-02-03T02:00,2015,34,200,0,67.24,54.13,68.37,55.02,67.29,53.6,18.49,24.82,18.56,24.68,68.43,55.3,20,0,216748.4,13.11,13.34,13.68,0,-6.322,-6.125,13.28,107,2.989
101,2015-02-03T03:00,2015,34,300,0,67.17,53.95,68.3,54.88,67.19,53.25,18.16,24.53,18.23,24.38,68.37,55.08,19.99,0,219047.1,13.21,13.43,13.94,0,-6.362,-6.146,13.28,107,2.989
101,2015-02-03T04:00,2015,34,400,0,67.15,53.81,68.3,54.79,67.18,53.16,17.86,24.27,17.93,24.1,68.36,55,20.01,0,220828.4,13.34,13.51,14.02,0,-6.412,-6.164,13.28,109,3.045
101,2015-02-03T05:00,2015,34,500,0,67.13,53.62,68.29,54.64,67.16,53.08,17.55,24.05,17.63,23.85,68.34,54.88,19.88,0,221369.7,13.51,13.65,14.08,0,-6.497,-6.221,13.29,109,3.045
101,2015-02-03T06:00,2015,34,600,0,67.14,53.52,68.29,54.56,67.17,52.92,17.22,23.73,17.3,23.53,68.37,54.79,19.88,0,223416.1,13.62,13.73,14.25,0,-6.505,-6.238,13.3,109,3.045
101,2015-02-03T07:00,2015,34,700,0,67.08,53.39,68.23,54.46,67.12,52.86,16.89,23.43,16.96,23.24,68.34,54.71,19.97,0,225030.3,13.69,13.77,14.26,0,-6.534,-6.274,13.3,109,3.045
101,2015-02-03T08:00,2015,34,800,0,67.05,53.31,68.19,54.38,67.09,52.74,16.59,23.16,16.67,22.96,68.31,54.64,20.02,0,226609.8,13.74,13.81,14.36,0,-6.574,-6.298,13.3,111,3.101
101,2015-02-03T09:00,2015,34,900,0,67.08,53.53,68.25,54.57,67.12,52.96,16.39,23.06,16.46,22.81,68.36,54.85,19.92,0,222614.9,13.55,13.68,14.16,0,-6.676,-6.357,13.31,108,3.017
101,2015-02-03T10:00,2015,34,1000,0,67.11,53.94,68.27,54.91,67.14,53.38,16.48,23.28,16.55,22.97,68.37,55.21,19.94,0,216978.3,13.17,13.36,13.76,0,-6.801,-6.413,13.31,106,2.961
101,2015-02-03T11:00,2015,34,1100,0,67.15,54.19,68.3,55.17,67.17,53.61,16.79,23.65,16.88,23.32,68.38,55.44,19.93,0,213385.3,12.96,13.13,13.56,0,-6.857,-6.443,13.31,104,2.905
101,2015-02-03T12:00,2015,34,1200,0,67.19,54.49,68.36,55.44,67.21,53.96,17.15,23.92,17.23,23.69,68.39,55.74,19.96,0,209478.9,12.7,12.91,13.24,0,-6.778,-6.454,13.3,102,2.849
101,2015-02-03T13:00,2015,34,1300,0,67.09,54.54,68.28,55.51,67.1,53.91,16.71,23.21,16.85,23.15,68.41,55.85,20.02,0,208208.9,12.55,12.77,13.19,0,-6.493,-6.306,13.31,101,2.821
101,2015-02-03T14:00,2015,34,1400,0,67.1,54.72,68.3,55.64,67.1,53.98,15.89,22.52,16.07,22.46,68.37,56,20.13,0,207455.5,12.38,12.65,13.12,0,-6.63,-6.388,13.31,101,2.821
101,2015-02-03T15:00,2015,34,1500,0,67.25,55.06,68.4,55.95,67.25,54.17,17.24,23.98,17.35,23.96,68.46,56.19,20.23,0,206054.7,12.19,12.44,13.08,0,-6.733,-6.618,13.3,99,2.765
101,2015-02-03T16:00,2015,34,1600,0,67.35,55.17,68.46,56.04,67.34,54.28,18.02,24.59,18.14,24.59,68.51,56.27,20.27,0,206133.4,12.17,12.42,13.06,0,-6.562,-6.458,13.29,100,2.793
101,2015-02-03T17:00,2015,34,1700,0,67.35,55.05,68.44,55.94,67.34,54.17,18.51,24.91,18.64,24.91,68.47,56.14,20.17,0,206859.6,12.3,12.51,13.17,0,-6.392,-6.277,13.28,100,2.793
101,2015-02-03T18:00,2015,34,1800,0,67.28,54.63,68.39,55.57,67.29,53.87,18.74,24.93,18.87,25,68.47,55.78,19.98,0,209863.8,12.65,12.82,13.42,0,-6.188,-6.126,13.28,102,2.849
101,2015-02-03T19:00,2015,34,1900,0,67.34,54.63,68.44,55.61,67.35,53.87,18.77,24.9,18.91,24.95,68.55,55.79,20.11,0,211849.4,12.72,12.83,13.47,0,-6.125,-6.046,13.28,102,2.849
101,2015-02-03T20:00,2015,34,2000,0,67.33,54.63,68.43,55.57,67.34,53.86,18.78,24.88,18.91,24.94,68.49,55.78,20.16,0,212489.9,12.7,12.85,13.48,0,-6.106,-6.028,13.28,103,2.877
101,2015-02-03T21:00,2015,34,2100,0,67.31,54.56,68.41,55.52,67.33,53.77,18.73,24.81,18.86,24.86,68.47,55.72,20.32,0,215069.2,12.75,12.89,13.56,0,-6.081,-6,13.28,104,2.905
101,2015-02-03T22:00,2015,34,2200,0,67.3,54.43,68.39,55.4,67.32,53.64,18.64,24.7,18.77,24.76,68.5,55.58,20.2,0,215746.6,12.87,12.99,13.68,0,-6.064,-5.989,13.28,104,2.905
101,2015-02-03T23:00,2015,34,2300,0,67.25,54.37,68.35,55.32,67.29,53.61,18.51,24.56,18.65,24.62,68.46,55.54,20.29,0,216833.9,12.88,13.02,13.68,0,-6.051,-5.975,13.28,105,2.933
101,2015-02-04T00:00,2015,35,2400,0,67.2,54.22,68.32,55.17,67.26,53.51,18.35,24.36,18.49,24.44,68.44,55.4,20.31,0,218701.3,12.98,13.15,13.75,0,-6.006,-5.952,13.28,106,2.961
101,2015-02-04T01:00,2015,35,100,0,67.24,54.36,68.34,55.32,67.29,53.62,18.23,24.28,18.37,24.35,68.46,55.54,20.31,0,217093.7,12.88,13.03,13.68,0,-6.05,-5.984,13.28,106,2.961
101,2015-02-04T02:00,2015,35,200,0,67.23,54.38,68.34,55.36,67.28,53.65,18.14,24.24,18.27,24.31,68.45,55.59,20.3,0,216269.8,12.86,12.97,13.62,0,-6.092,-6.035,13.28,104,2.905
101,2015-02-04T03:00,2015,35,300,0,67.27,54.59,68.39,55.56,67.31,53.83,18.13,24.26,18.24,24.33,68.48,55.79,20.32,0,213923.5,12.68,12.83,13.48,0,-6.138,-6.083,13.28,104,2.905
101,2015-02-04T04:00,2015,35,400,0,67.28,54.59,68.41,55.58,67.31,53.84,18.19,24.35,18.3,24.42,68.47,55.81,20.07,0,211313.6,12.69,12.82,13.47,0,-6.161,-6.128,13.28,102,2.849
101,2015-02-04T05:00,2015,35,500,0,67.27,54.58,68.39,55.57,67.31,53.83,18.25,24.42,18.35,24.5,68.47,55.79,19.98,0,210390.5,12.69,12.82,13.48,0,-6.175,-6.144,13.28,102,2.849
101,2015-02-04T06:00,2015,35,600,0,67.27,54.58,68.39,55.57,67.3,53.82,18.31,24.47,18.41,24.55,68.47,55.77,20.03,0,211005.6,12.69,12.83,13.49,0,-6.16,-6.133,13.28,102,2.849
101,2015-02-04T07:00,2015,35,700,0,67.28,54.7,68.41,55.66,67.31,53.89,18.39,24.56,18.51,24.62,68.48,55.87,20.02,0,209537.5,12.58,12.75,13.42,0,-6.164,-6.116,13.28,101,2.821
101,2015-02-04T08:00,2015,35,800,0,67.28,54.8,68.41,55.74,67.31,54.02,18.5,24.66,18.61,24.73,68.47,55.98,20.3,0,210833.8,12.48,12.67,13.29,0,-6.161,-6.12,13.28,102,2.849
101,2015-02-04T09:00,2015,35,900,0,67.34,54.83,68.46,55.8,67.35,54.05,18.6,24.76,18.72,24.83,68.53,56.02,20.06,0,208349.6,12.5,12.66,13.3,0,-6.156,-6.113,13.28,101,2.821
101,2015-02-04T10:00,2015,35,1000,0,67.35,55.07,68.48,55.98,67.36,54.29,18.81,24.96,18.93,25.03,68.54,56.2,20.11,0,205584.3,12.28,12.5,13.07,0,-6.153,-6.093,13.28,99,2.765
101,2015-02-04T11:00,2015,35,1100,0,67.37,55.2,68.54,56.1,67.41,54.38,19.12,25.27,19.24,25.36,68.55,56.29,19.99,0,203188.1,12.17,12.44,13.03,0,-6.156,-6.116,13.27,98,2.737
101,2015-02-04T12:00,2015,35,1200,0,67.46,55.37,68.56,56.26,67.46,54.46,19.42,25.53,19.53,25.62,68.59,56.42,19.99,0,201804.6,12.08,12.3,13,0,-6.111,-6.093,13.27,98,2.737
101,2015-02-04T13:00,2015,35,1300,0,67.52,55.65,68.61,56.53,67.53,54.57,19.78,25.9,19.9,25.98,68.64,56.62,20.03,0,199616.3,11.87,12.08,12.95,0,-6.121,-6.083,13.27,96,2.682
101,2015-02-04T14:00,2015,35,1400,0,67.58,55.95,68.66,56.78,67.57,55.07,20.21,26.31,20.33,26.42,68.68,56.95,20.05,0,195067.4,11.63,11.89,12.51,0,-6.094,-6.085,13.26,95,2.654
101,2015-02-04T15:00,2015,35,1500,0,67.61,56.24,68.69,57.04,67.6,55.4,20.75,26.85,20.85,26.94,68.69,57.23,20.24,0,192480.6,11.37,11.65,12.2,0,-6.109,-6.084,13.25,93,2.598
101,2015-02-04T16:00,2015,35,1600,0,67.59,56.36,68.67,57.15,67.58,55.55,21.27,27.32,21.36,27.41,68.66,57.33,20.25,0,190169.7,11.23,11.52,12.03,0,-6.051,-6.045,13.24,94,2.626
101,2015-02-04T17:00,2015,35,1700,0,67.67,56.49,68.74,57.25,67.64,55.78,21.73,27.69,21.82,27.79,68.73,57.47,20.21,0,188450.4,11.17,11.49,11.87,0,-5.965,-5.97,13.24,99,2.765
101,2015-02-04T18:00,2015,35,1800,0,67.68,56.49,68.76,57.26,67.67,55.77,22.13,28.04,22.21,28.11,68.75,57.46,20.02,0,187096.5,11.19,11.5,11.9,0,-5.914,-5.902,13.22,97,2.709
101,2015-02-04T19:00,2015,35,1900,0,67.71,56.56,68.78,57.33,67.69,55.85,22.45,28.3,22.54,28.37,68.77,57.52,20.23,0,188142,11.15,11.44,11.84,0,-5.847,-5.829,13.22,97,2.709
101,2015-02-04T20:00,2015,35,2000,0,67.8,56.58,68.82,57.38,67.79,55.87,22.76,28.54,22.85,28.62,68.8,57.54,20.07,0,187397,11.22,11.44,11.91,0,-5.778,-5.763,13.22,96,2.682
101,2015-02-04T21:00,2015,35,2100,0,67.81,56.63,68.83,57.41,67.8,56.01,23.06,28.82,23.16,28.89,68.81,57.6,20.05,0,186119.5,11.17,11.42,11.79,0,-5.753,-5.726,13.21,96,2.682
101,2015-02-04T22:00,2015,35,2200,0,67.82,56.71,68.83,57.46,67.81,55.88,23.34,29.06,23.45,29.11,68.83,57.59,20.27,0,188357.9,11.11,11.37,11.93,0,-5.718,-5.664,13.21,96,2.682
101,2015-02-04T23:00,2015,35,2300,0,67.86,56.59,68.87,57.37,67.85,55.92,23.55,29.19,23.66,29.24,68.86,57.53,20.28,0,189977.5,11.26,11.5,11.92,0,-5.639,-5.582,13.21,98,2.737
101,2015-02-05T00:00,2015,36,2400,0,67.9,56.65,68.92,57.39,67.88,56.21,23.68,29.27,23.79,29.32,68.9,57.67,20.31,0,188880.7,11.24,11.53,11.67,0,-5.585,-5.529,13.21,97,2.709
101,2015-02-05T01:00,2015,36,100,0,67.9,56.64,68.91,57.37,67.88,56.21,23.82,29.39,23.93,29.43,68.89,57.65,20.19,0,187871.4,11.26,11.53,11.67,0,-5.57,-5.504,13.2,96,2.682
101,2015-02-05T02:00,2015,36,200,0,67.93,56.66,68.92,57.42,67.91,56.07,23.96,29.52,24.07,29.57,68.91,57.61,20.07,0,187628.4,11.26,11.5,11.85,0,-5.564,-5.502,13.2,96,2.682
101,2015-02-05T03:00,2015,36,300,0,67.93,56.71,68.95,57.46,67.92,56.17,24.08,29.63,24.18,29.66,68.92,57.69,20.07,0,186714.6,11.22,11.49,11.75,0,-5.548,-5.476,13.2,96,2.682
101,2015-02-05T04:00,2015,36,400,0,67.94,56.73,68.95,57.48,67.93,56.2,24.22,29.77,24.33,29.79,68.93,57.7,20.12,0,186946,11.21,11.47,11.73,0,-5.549,-5.462,13.2,96,2.682
101,2015-02-05T05:00,2015,36,500,0,67.94,56.69,68.96,57.45,67.92,56.22,24.35,29.9,24.46,29.91,68.93,57.67,20.09,0,186965,11.25,11.51,11.7,0,-5.555,-5.454,13.2,97,2.709
101,2015-02-05T06:00,2015,36,600,0,67.94,56.61,68.96,57.42,67.92,56.13,24.43,29.95,24.54,29.97,68.94,57.59,19.97,0,186976.1,11.33,11.55,11.8,0,-5.52,-5.428,13.2,96,2.682
101,2015-02-05T07:00,2015,36,700,0,67.99,56.62,69.02,57.39,67.97,56.54,24.46,29.94,24.55,29.95,69.02,57.76,20.02,0,186147.9,11.37,11.63,11.43,0,-5.479,-5.392,13.2,95,2.654
101,2015-02-05T08:00,2015,36,800,0,67.93,56.6,68.94,57.28,67.92,56.5,24.43,29.92,24.53,29.94,68.94,57.7,20.21,0,187803.6,11.33,11.66,11.42,0,-5.489,-5.405,13.2,97,2.709
101,2015-02-05T09:00,2015,36,900,0,67.93,56.76,68.93,57.23,67.93,56.31,24.34,29.82,24.45,29.84,68.94,57.67,20.31,0,189176.5,11.17,11.7,11.62,0,-5.478,-5.397,13.2,97,2.709
101,2015-02-05T10:00,2015,36,1000,0,67.9,56.56,68.9,56.97,67.9,56.12,24.16,29.62,24.26,29.64,68.91,57.46,20.25,0,191752.9,11.35,11.93,11.78,0,-5.46,-5.374,13.2,98,2.737
101,2015-02-05T11:00,2015,36,1100,0,67.85,56.35,68.86,56.74,67.86,55.92,23.88,29.33,23.99,29.36,68.87,57.26,20.26,0,194569.4,11.5,12.12,11.94,0,-5.445,-5.365,13.2,99,2.765
101,2015-02-05T12:00,2015,36,1200,0,67.75,55.92,68.78,56.48,67.77,55.4,23.59,29.03,23.7,29.06,68.81,56.85,20.33,0,200433.6,11.84,12.3,12.37,0,-5.434,-5.36,13.2,105,2.933
101,2015-02-05T13:00,2015,36,1300,0,67.74,55.49,68.77,56.29,67.76,55.07,23.23,28.66,23.32,28.68,68.8,56.53,20.17,0,203856.3,12.25,12.49,12.69,0,-5.432,-5.364,13.21,104,2.905
101,2015-02-05T14:00,2015,36,1400,0,67.7,55.51,68.75,56.41,67.73,54.97,22.91,28.42,22.98,28.43,68.77,56.55,20.25,0,203926,12.19,12.35,12.76,0,-5.508,-5.454,13.21,104,2.905
101,2015-02-05T15:00,2015,36,1500,0,67.66,55.39,68.72,56.34,67.67,54.99,22.73,28.29,22.79,28.3,68.76,56.47,20.22,0,203919.9,12.28,12.38,12.68,0,-5.566,-5.519,13.21,105,2.933
101,2015-02-05T16:00,2015,36,1600,0,67.6,55.1,68.66,56.03,67.62,54.68,22.42,28.01,22.47,28.01,68.7,56.18,20.02,0,205754,12.5,12.63,12.93,0,-5.593,-5.541,13.22,105,2.933
101,2015-02-05T17:00,2015,36,1700,0,67.58,54.94,68.64,55.88,67.59,54.71,22.04,27.66,22.11,27.66,68.69,56.1,19.86,0,205351.7,12.64,12.77,12.89,0,-5.626,-5.551,13.22,105,2.933
101,2015-02-05T18:00,2015,36,1800,0,67.47,54.71,68.53,55.66,67.49,54.6,21.58,27.2,21.67,27.22,68.59,55.94,20.07,0,208742.3,12.76,12.87,12.89,0,-5.62,-5.55,13.23,106,2.961
101,2015-02-05T19:00,2015,36,1900,0,67.44,54.58,68.49,55.54,67.47,54.15,21.25,27,21.33,26.94,68.56,55.74,20.16,0,212967.1,12.86,12.95,13.32,0,-5.757,-5.603,13.24,108,3.017
101,2015-02-05T20:00,2015,36,2000,0,67.44,54.42,68.47,55.39,67.47,53.79,20.94,26.75,21.03,26.64,68.56,55.54,20.13,0,216237.7,13.02,13.08,13.67,0,-5.816,-5.609,13.24,110,3.073
101,2015-02-05T21:00,2015,36,2100,0,67.39,54.27,68.46,55.3,67.41,53.59,20.54,26.39,20.64,26.28,68.51,55.39,20.19,0,218629.2,13.12,13.17,13.82,0,-5.843,-5.643,13.24,110,3.073
101,2015-02-05T22:00,2015,36,2200,0,67.41,54.15,68.5,55.19,67.44,53.6,20.12,25.99,20.21,25.89,68.55,55.35,20.2,0,220443.7,13.25,13.31,13.84,0,-5.873,-5.678,13.25,111,3.101
101,2015-02-05T23:00,2015,36,2300,0,67.37,54.01,68.46,55.04,67.38,53.33,19.66,25.55,19.76,25.47,68.54,55.18,20.22,0,222956.3,13.36,13.41,14.05,0,-5.893,-5.716,13.26,113,3.156
101,2015-02-06T00:00,2015,37,2400,0,67.33,53.92,68.43,54.97,67.35,53.33,19.21,25.18,19.31,25.08,68.51,55.15,20.33,0,224478.6,13.41,13.45,14.02,0,-5.97,-5.776,13.26,113,3.156
101,2015-02-06T01:00,2015,37,100,0,67.26,53.74,68.38,54.81,67.31,53.1,18.79,24.82,18.88,24.73,68.45,54.98,20.11,0,224368.3,13.52,13.57,14.21,0,-6.035,-5.845,13.27,112,3.128
101,2015-02-06T02:00,2015,37,200,0,67.18,53.56,68.31,54.67,67.22,52.89,18.35,24.42,18.46,24.33,68.42,54.81,20,0,224665.9,13.62,13.64,14.33,0,-6.064,-5.868,13.27,113,3.156
101,2015-02-06T03:00,2015,37,300,0,67.11,53.34,68.27,54.47,67.13,52.69,17.92,24.02,18.04,23.93,68.33,54.62,19.93,0,226177.7,13.77,13.81,14.44,0,-6.101,-5.896,13.28,114,3.184
101,2015-02-06T04:00,2015,37,400,0,67.09,53.24,68.23,54.38,67.11,52.55,17.51,23.67,17.62,23.57,68.32,54.53,19.98,0,228013.7,13.85,13.85,14.56,0,-6.164,-5.95,13.29,115,3.212
101,2015-02-06T05:00,2015,37,500,0,67.1,53.19,68.25,54.35,67.13,52.5,17.13,23.38,17.24,23.25,68.34,54.49,19.91,0,228235.7,13.91,13.9,14.63,0,-6.246,-6.01,13.3,114,3.184
101,2015-02-06T06:00,2015,37,600,0,67.06,53.19,68.21,54.34,67.1,52.58,16.81,23.13,16.92,22.99,68.34,54.53,19.9,0,227153.8,13.87,13.87,14.52,0,-6.323,-6.079,13.3,113,3.156
101,2015-02-06T07:00,2015,37,700,0,67.05,53.14,68.17,54.3,67.06,52.57,16.53,22.91,16.64,22.78,68.31,54.51,19.88,0,226905.2,13.91,13.87,14.48,0,-6.379,-6.137,13.3,114,3.184
101,2015-02-06T08:00,2015,37,800,0,67.01,53.2,68.16,54.36,67.05,52.76,16.3,22.74,16.42,22.6,68.29,54.62,20.08,0,227252.8,13.8,13.81,14.29,0,-6.436,-6.188,13.3,114,3.184
101,2015-02-06T09:00,2015,37,900,0,67,53.46,68.15,54.53,67.06,52.95,16.21,22.74,16.31,22.59,68.28,54.82,20.2,0,225191,13.54,13.62,14.11,0,-6.529,-6.285,13.31,113,3.156
101,2015-02-06T10:00,2015,37,1000,0,67.08,53.88,68.25,54.91,67.12,53.4,16.38,23,16.46,22.84,68.36,55.21,20.06,0,218120.8,13.2,13.34,13.72,0,-6.618,-6.385,13.31,110,3.073
101,2015-02-06T11:00,2015,37,1100,0,67.07,53.91,68.22,54.97,67.12,53.2,16.63,23.19,16.72,23.07,68.33,55.16,19.99,0,217713.8,13.16,13.25,13.92,0,-6.56,-6.35,13.31,109,3.045
101,2015-02-06T12:00,2015,37,1200,0,67.12,54.22,68.28,55.23,67.15,53.31,16.91,23.41,17.02,23.3,68.36,55.37,20.26,0,217742.8,12.9,13.05,13.84,0,-6.497,-6.275,13.3,110,3.073
101,2015-02-06T13:00,2015,37,1300,0,67.19,54.47,68.35,55.47,67.23,53.65,17.3,23.78,17.41,23.7,68.43,55.64,20.16,0,213282.6,12.72,12.88,13.58,0,-6.473,-6.287,13.3,108,3.017
101,2015-02-06T14:00,2015,37,1400,0,67.28,54.86,68.41,55.82,67.31,53.87,17.79,24.29,17.88,24.21,68.47,55.94,20.23,0,210092,12.42,12.59,13.44,0,-6.501,-6.328,13.3,105,2.933
101,2015-02-06T15:00,2015,37,1500,0,67.34,55.04,68.46,55.98,67.37,53.9,18.35,24.81,18.44,24.71,68.51,56.04,20.25,0,209169.1,12.31,12.48,13.46,0,-6.455,-6.272,13.28,105,2.933
101,2015-02-06T16:00,2015,37,1600,0,67.36,55.09,68.46,56,67.37,54.08,18.89,25.25,18.99,25.16,68.5,56.1,20.12,0,206511.1,12.27,12.46,13.28,0,-6.36,-6.176,13.28,105,2.933
101,2015-02-06T17:00,2015,37,1700,0,67.36,54.99,68.46,55.91,67.37,53.86,19.28,25.57,19.38,25.46,68.5,55.96,19.95,0,207065.4,12.37,12.55,13.51,0,-6.287,-6.078,13.27,104,2.905
101,2015-02-06T18:00,2015,37,1800,0,67.39,54.8,68.48,55.78,67.41,53.71,19.5,25.7,19.61,25.58,68.53,55.81,19.91,0,209615.3,12.59,12.69,13.7,0,-6.198,-5.971,13.27,106,2.961
101,2015-02-06T19:00,2015,37,1900,0,67.39,54.49,68.46,55.51,67.4,53.41,19.55,25.68,19.66,25.56,68.52,55.52,20,0,215175.2,12.89,12.95,13.99,0,-6.132,-5.894,13.27,108,3.017
101,2015-02-06T20:00,2015,37,2000,0,67.39,54.62,68.49,55.61,67.42,53.55,19.5,25.64,19.61,25.52,68.56,55.65,19.93,0,212627.2,12.77,12.88,13.86,0,-6.136,-5.912,13.27,107,2.989
101,2015-02-06T21:00,2015,37,2100,0,67.39,54.72,68.49,55.69,67.41,53.59,19.5,25.64,19.61,25.53,68.55,55.72,20.06,0,212905.5,12.67,12.81,13.82,0,-6.138,-5.917,13.27,107,2.989
101,2015-02-06T22:00,2015,37,2200,0,67.35,54.63,68.44,55.66,67.36,53.76,19.47,25.61,19.59,25.5,68.54,55.75,20.28,0,214203.3,12.73,12.79,13.6,0,-6.133,-5.914,13.27,108,3.017
101,2015-02-06T23:00,2015,37,2300,0,67.4,54.63,68.49,55.61,67.41,53.57,19.41,25.57,19.51,25.43,68.56,55.66,20.18,0,215267.5,12.77,12.88,13.84,0,-6.163,-5.917,13.27,108,3.017
101,2015-02-07T00:00,2015,38,2400,0,67.35,54.69,68.45,55.62,67.36,53.53,19.35,25.53,19.45,25.39,68.53,55.66,20.23,0,214857.9,12.66,12.83,13.84,0,-6.183,-5.943,13.27,108,3.017
101,2015-02-07T01:00,2015,38,100,0,67.36,54.75,68.46,55.67,67.37,53.33,19.32,25.51,19.41,25.36,68.52,55.64,20.16,0,214728.7,12.61,12.78,14.04,0,-6.193,-5.953,13.27,108,3.017
101,2015-02-07T02:00,2015,38,200,0,67.41,54.88,68.51,55.8,67.43,53.76,19.32,25.52,19.42,25.38,68.57,55.87,20.26,0,212837.1,12.54,12.71,13.66,0,-6.196,-5.962,13.27,107,2.989
101,2015-02-07T03:00,2015,38,300,0,67.39,54.95,68.49,55.86,67.4,53.81,19.38,25.6,19.49,25.47,68.52,55.92,20.24,0,211300,12.44,12.63,13.59,0,-6.215,-5.981,13.27,106,2.961
101,2015-02-07T04:00,2015,38,400,0,67.42,55.03,68.52,55.93,67.44,54.12,19.46,25.68,19.56,25.58,68.57,56.06,20.26,0,209566.6,12.39,12.59,13.33,0,-6.22,-6.02,13.27,105,2.933
101,2015-02-07T05:00,2015,38,500,0,67.45,55,68.54,55.91,67.46,54.16,19.57,25.77,19.67,25.69,68.56,56.05,19.97,0,207019.8,12.45,12.63,13.3,0,-6.201,-6.017,13.27,104,2.905
101,2015-02-07T06:00,2015,38,600,0,67.42,55.01,68.51,55.93,67.43,53.79,19.67,25.85,19.79,25.77,68.55,55.93,19.95,0,208147.5,12.41,12.58,13.64,0,-6.179,-5.981,13.27,105,2.933
101,2015-02-07T07:00,2015,38,700,0,67.41,54.97,68.5,55.91,67.43,53.57,19.79,25.96,19.9,25.83,68.53,55.85,19.95,0,209547.6,12.44,12.59,13.85,0,-6.17,-5.927,13.27,105,2.933
101,2015-02-07T08:00,2015,38,800,0,67.44,54.95,68.53,55.91,67.45,53.36,19.87,25.99,19.97,25.86,68.57,55.76,19.88,0,210451.8,12.49,12.62,14.09,0,-6.123,-5.882,13.27,106,2.961
101,2015-02-07T09:00,2015,38,900,0,67.49,55.19,68.57,56.09,67.5,53.58,19.97,26.06,20.09,25.94,68.61,55.97,20.08,0,209824.4,12.3,12.48,13.92,0,-6.09,-5.853,13.26,105,2.933
101,2015-02-07T10:00,2015,38,1000,0,67.55,55.4,68.61,56.29,67.55,54.4,20.22,26.29,20.34,26.2,68.64,56.38,20,0,203166.5,12.15,12.32,13.14,0,-6.065,-5.863,13.26,102,2.849
101,2015-02-07T11:00,2015,38,1100,0,67.57,55.6,68.63,56.47,67.57,54.47,20.54,26.57,20.66,26.51,68.66,56.52,20.1,0,202057.3,11.97,12.15,13.1,0,-6.029,-5.851,13.26,101,2.821
101,2015-02-07T12:00,2015,38,1200,0,67.58,55.71,68.65,56.59,67.58,54.81,20.91,26.88,21.03,26.87,68.67,56.69,20.2,0,200265.2,11.87,12.07,12.77,0,-5.973,-5.845,13.25,101,2.821
101,2015-02-07T13:00,2015,38,1300,0,67.56,55.61,68.61,56.5,67.55,54.7,21.22,27.12,21.34,27.11,68.64,56.57,20.06,0,199974.8,11.94,12.12,12.85,0,-5.899,-5.777,13.25,101,2.821
101,2015-02-07T14:00,2015,38,1400,0,67.55,55.58,68.59,56.47,67.54,54.82,21.46,27.33,21.58,27.29,68.62,56.58,20.16,0,200387.4,11.96,12.12,12.72,0,-5.874,-5.711,13.24,101,2.821
101,2015-02-07T15:00,2015,38,1500,0,67.55,55.61,68.61,56.51,67.55,54.74,21.65,27.5,21.77,27.44,68.63,56.58,20.1,0,200007.5,11.94,12.1,12.81,0,-5.852,-5.673,13.24,101,2.821
101,2015-02-07T16:00,2015,38,1600,0,67.54,55.64,68.6,56.51,67.54,54.58,21.8,27.61,21.92,27.55,68.62,56.52,20.13,0,200891.1,11.91,12.09,12.97,0,-5.817,-5.633,13.24,102,2.849
101,2015-02-07T17:00,2015,38,1700,0,67.58,55.67,68.63,56.53,67.57,54.46,21.93,27.74,22.05,27.66,68.64,56.5,20.05,0,200969.3,11.91,12.1,13.12,0,-5.808,-5.612,13.23,101,2.821
101,2015-02-07T18:00,2015,38,1800,0,67.6,55.67,68.66,56.55,67.6,54.49,22.05,27.86,22.17,27.76,68.67,56.52,19.88,0,199414.3,11.93,12.11,13.11,0,-5.806,-5.593,13.23,101,2.821
101,2015-02-07T19:00,2015,38,1900,0,67.6,55.7,68.65,56.56,67.6,54.63,22.16,27.97,22.28,27.86,68.67,56.57,19.95,0,199118.6,11.9,12.09,12.97,0,-5.805,-5.581,13.22,100,2.793
101,2015-02-07T20:00,2015,38,2000,0,67.61,55.78,68.66,56.62,67.61,54.73,22.27,28.07,22.39,27.96,68.68,56.65,20.04,0,198870.1,11.83,12.04,12.88,0,-5.796,-5.575,13.22,101,2.821
101,2015-02-07T21:00,2015,38,2100,0,67.64,55.84,68.68,56.67,67.64,54.69,22.39,28.2,22.51,28.07,68.7,56.68,20.13,0,199873.6,11.8,12.01,12.95,0,-5.804,-5.562,13.22,100,2.793
101,2015-02-07T22:00,2015,38,2200,0,67.65,55.84,68.68,56.68,67.65,54.95,22.5,28.33,22.61,28.19,68.71,56.8,20.22,0,199412,11.81,12,12.7,0,-5.831,-5.577,13.22,100,2.793
101,2015-02-07T23:00,2015,38,2300,0,67.68,55.89,68.73,56.7,67.68,54.96,22.63,28.45,22.74,28.29,68.74,56.82,20.23,0,199654.9,11.79,12.03,12.72,0,-5.816,-5.551,13.22,101,2.821
101,2015-02-08T00:00,2015,39,2400,0,67.68,55.87,68.73,56.66,67.68,54.99,22.76,28.54,22.87,28.4,68.74,56.8,20.21,0,199643.6,11.81,12.07,12.69,0,-5.781,-5.521,13.22,100,2.793
101,2015-02-08T01:00,2015,39,100,0,67.68,55.91,68.73,56.69,67.68,55.1,22.87,28.63,22.99,28.49,68.76,56.86,20.26,0,199037.1,11.77,12.04,12.57,0,-5.76,-5.504,13.22,100,2.793
101,2015-02-08T02:00,2015,39,200,0,67.71,55.93,68.76,56.71,67.71,55.14,22.97,28.73,23.09,28.58,68.77,56.88,20.24,0,198994.8,11.78,12.05,12.57,0,-5.759,-5.488,13.22,100,2.793
101,2015-02-08T03:00,2015,39,300,0,67.74,56.02,68.78,56.73,67.74,55.36,23.05,28.83,23.17,28.68,68.79,56.99,20.09,0,196140.7,11.72,12.05,12.38,0,-5.777,-5.51,13.22,98,2.737
101,2015-02-08T04:00,2015,39,400,0,67.74,56.14,68.76,56.78,67.74,55.65,23.14,28.93,23.26,28.79,68.77,57.14,20.12,0,193756.7,11.59,11.98,12.09,0,-5.791,-5.533,13.22,97,2.709
101,2015-02-08T05:00,2015,39,500,0,67.77,56.27,68.78,56.84,67.77,55.65,23.23,29.01,23.35,28.86,68.79,57.2,20.18,0,193737.7,11.5,11.94,12.12,0,-5.781,-5.515,13.21,97,2.709
101,2015-02-08T06:00,2015,39,600,0,67.73,56.2,68.78,56.81,67.73,55.53,23.25,29.03,23.38,28.92,68.78,57.1,20.17,0,194462.1,11.53,11.97,12.19,0,-5.776,-5.543,13.21,98,2.737
101,2015-02-08T07:00,2015,39,700,0,67.73,55.98,68.77,56.68,67.73,55.36,23.19,28.93,23.3,28.86,68.78,56.93,19.89,0,194489.7,11.74,12.09,12.37,0,-5.741,-5.558,13.22,97,2.709
101,2015-02-08T08:00,2015,39,800,0,67.68,55.78,68.75,56.58,67.68,55.25,23.04,28.76,23.12,28.7,68.77,56.78,19.85,0,195732.5,11.9,12.17,12.43,0,-5.72,-5.588,13.22,98,2.737
101,2015-02-08T09:00,2015,39,900,0,67.68,55.68,68.71,56.52,67.67,55.17,22.85,28.55,22.9,28.52,68.77,56.71,19.99,0,198090,12,12.19,12.5,0,-5.702,-5.614,13.22,99,2.765
101,2015-02-08T10:00,2015,39,1000,0,67.67,55.59,68.69,56.44,67.67,55.08,22.76,28.47,22.82,28.42,68.75,56.63,19.95,0,198916.6,12.08,12.25,12.59,0,-5.714,-5.603,13.22,100,2.793
101,2015-02-08T11:00,2015,39,1100,0,67.64,55.45,68.66,56.31,67.64,54.96,22.67,28.39,22.75,28.3,68.7,56.5,19.97,0,200712.7,12.18,12.35,12.68,0,-5.722,-5.553,13.22,101,2.821
101,2015-02-08T12:00,2015,39,1200,0,67.65,55.35,68.67,56.2,67.64,54.85,22.59,28.32,22.68,28.21,68.72,56.41,19.94,0,202296.3,12.3,12.47,12.79,0,-5.732,-5.531,13.22,101,2.821
101,2015-02-08T13:00,2015,39,1300,0,67.61,55.25,68.67,56.11,67.61,54.75,22.48,28.24,22.59,28.09,68.68,56.29,20.03,0,204314,12.35,12.55,12.86,0,-5.757,-5.501,13.22,104,2.905
101,2015-02-08T14:00,2015,39,1400,0,67.59,55.21,68.64,56.05,67.59,54.69,22.32,28.09,22.43,27.95,68.66,56.25,20.07,0,205218.5,12.39,12.58,12.9,0,-5.766,-5.525,13.22,103,2.877
101,2015-02-08T15:00,2015,39,1500,0,67.58,55.12,68.64,56.01,67.59,54.58,22.22,28.03,22.33,27.84,68.65,56.18,20.05,0,206299.8,12.47,12.63,13.01,0,-5.811,-5.51,13.22,103,2.877
101,2015-02-08T16:00,2015,39,1600,0,67.56,55.03,68.61,55.94,67.56,54.48,22.05,27.88,22.17,27.69,68.63,56.1,20.22,0,209048.9,12.52,12.67,13.08,0,-5.829,-5.519,13.23,105,2.933
101,2015-02-08T17:00,2015,39,1700,0,67.52,54.87,68.58,55.81,67.53,54.33,21.83,27.67,21.95,27.49,68.6,55.95,20.07,0,209315.1,12.65,12.77,13.19,0,-5.836,-5.543,13.23,105,2.933
101,2015-02-08T18:00,2015,39,1800,0,67.48,54.79,68.55,55.72,67.49,54.17,21.58,27.45,21.7,27.26,68.57,55.87,20.1,0,210884.2,12.7,12.83,13.32,0,-5.866,-5.564,13.24,105,2.933
101,2015-02-08T19:00,2015,39,1900,0,67.47,54.8,68.54,55.7,67.48,54.2,21.32,27.21,21.43,27.02,68.57,55.88,20.31,0,212761.3,12.67,12.84,13.28,0,-5.887,-5.583,13.24,106,2.961
101,2015-02-08T20:00,2015,39,2000,0,67.49,54.87,68.55,55.7,67.5,54.28,21.09,27.06,21.2,26.85,68.58,55.95,20.11,0,210094.3,12.63,12.85,13.22,0,-5.968,-5.65,13.24,105,2.933
101,2015-02-08T21:00,2015,39,2100,0,67.47,54.83,68.53,55.65,67.47,54.28,20.86,26.88,20.97,26.67,68.56,55.93,20.24,0,211558,12.64,12.87,13.19,0,-6.023,-5.696,13.24,105,2.933
101,2015-02-08T22:00,2015,39,2200,0,67.5,54.82,68.55,55.66,67.51,54.18,20.66,26.72,20.77,26.49,68.59,55.9,20.3,0,213250.8,12.68,12.89,13.33,0,-6.063,-5.72,13.25,106,2.961
101,2015-02-08T23:00,2015,39,2300,0,67.51,54.87,68.54,55.69,67.53,54.18,20.51,26.63,20.63,26.4,68.6,55.95,20.3,0,212924.5,12.65,12.85,13.35,0,-6.116,-5.777,13.25,106,2.961
101,2015-02-09T00:00,2015,40,2400,0,67.5,54.84,68.55,55.68,67.53,54.15,20.39,26.55,20.5,26.3,68.6,55.91,20.29,0,213198.5,12.66,12.88,13.38,0,-6.152,-5.805,13.25,106,2.961
101,2015-02-09T01:00,2015,40,100,0,67.48,54.79,68.55,55.61,67.5,54.17,20.27,26.45,20.38,26.21,68.58,55.87,20.13,0,211805.3,12.68,12.94,13.33,0,-6.177,-5.83,13.26,105,2.933
101,2015-02-09T02:00,2015,40,200,0,67.47,54.76,68.55,55.58,67.49,54.05,20.15,26.34,20.25,26.1,68.57,55.82,20.18,0,213178.1,12.71,12.97,13.44,0,-6.194,-5.846,13.26,106,2.961
101,2015-02-09T03:00,2015,40,300,0,67.47,54.73,68.55,55.55,67.49,54.01,20.05,26.27,20.16,26.04,68.57,55.77,20.12,0,213061.7,12.74,13,13.48,0,-6.222,-5.879,13.26,106,2.961
101,2015-02-09T04:00,2015,40,400,0,67.45,54.74,68.54,55.55,67.47,54.09,19.99,26.23,20.08,26,68.55,55.81,20.1,0,212058.9,12.71,12.99,13.38,0,-6.239,-5.912,13.26,105,2.933
101,2015-02-09T05:00,2015,40,500,0,67.46,54.78,68.55,55.59,67.47,54.25,19.91,26.15,20.01,25.94,68.56,55.88,20.09,0,210840.3,12.68,12.96,13.23,0,-6.235,-5.929,13.26,105,2.933
101,2015-02-09T06:00,2015,40,600,0,67.41,54.72,68.51,55.54,67.44,54.22,19.82,26.08,19.91,25.88,68.54,55.85,19.96,0,209556.1,12.68,12.97,13.22,0,-6.264,-5.971,13.26,104,2.905
101,2015-02-09T07:00,2015,40,700,0,67.43,54.79,68.53,55.6,67.44,54.3,19.75,26.02,19.84,25.81,68.54,55.91,20.11,0,210181.1,12.64,12.92,13.14,0,-6.27,-5.97,13.26,104,2.905
101,2015-02-09T08:00,2015,40,800,0,67.4,54.8,68.5,55.59,67.42,54.18,19.66,25.95,19.75,25.74,68.56,55.85,20.12,0,210596.6,12.6,12.91,13.24,0,-6.288,-5.983,13.27,105,2.933
101,2015-02-09T09:00,2015,40,900,0,67.48,55.03,68.56,55.78,67.49,54.57,19.62,25.97,19.71,25.75,68.58,56.13,20.04,0,206440.3,12.44,12.78,12.92,0,-6.35,-6.036,13.27,102,2.849
101,2015-02-09T10:00,2015,40,1000,0,67.38,54.97,68.5,55.74,67.41,54.46,19.59,25.97,19.68,25.75,68.54,56.06,19.98,0,205732.7,12.41,12.76,12.96,0,-6.381,-6.072,13.27,102,2.849
101,2015-02-09T11:00,2015,40,1100,0,67.39,54.93,68.5,55.74,67.41,54.39,19.59,25.96,19.67,25.74,68.51,56.02,20.09,0,207410.7,12.47,12.75,13.02,0,-6.372,-6.068,13.27,102,2.849
101,2015-02-09T12:00,2015,40,1200,0,67.46,55.19,68.55,55.91,67.48,54.69,19.66,26.06,19.75,25.82,68.56,56.27,20.15,0,205100,12.27,12.64,12.78,0,-6.402,-6.068,13.27,102,2.849
101,2015-02-09T13:00,2015,40,1300,0,67.44,55.23,68.54,55.97,67.45,54.55,19.76,26.16,19.86,25.92,68.55,56.24,20.15,0,204975.5,12.2,12.57,12.89,0,-6.4,-6.063,13.27,101,2.821
101,2015-02-09T14:00,2015,40,1400,0,67.47,55.33,68.55,56.06,67.49,54.53,19.9,26.27,20,26.03,68.56,56.29,20.33,0,206306.3,12.14,12.49,12.96,0,-6.377,-6.035,13.27,102,2.849
101,2015-02-09T15:00,2015,40,1500,0,67.47,55.31,68.55,56.08,67.48,54.63,20.07,26.45,20.18,26.2,68.56,56.32,20.31,0,205625.8,12.17,12.47,12.85,0,-6.376,-6.019,13.26,102,2.849
101,2015-02-09T16:00,2015,40,1600,0,67.5,55.22,68.56,56.01,67.51,54.51,20.23,26.57,20.34,26.34,68.57,56.22,20.23,0,206649.8,12.28,12.54,13,0,-6.341,-6,13.26,103,2.877
101,2015-02-09T17:00,2015,40,1700,0,67.52,55.18,68.58,55.99,67.52,54.5,20.37,26.65,20.46,26.42,68.59,56.18,20.23,0,207287.8,12.34,12.59,13.02,0,-6.289,-5.956,13.26,102,2.849
101,2015-02-09T18:00,2015,40,1800,0,67.54,55.1,68.58,55.95,67.55,54.44,20.45,26.72,20.55,26.47,68.6,56.12,20.13,0,207689.5,12.44,12.64,13.11,0,-6.269,-5.92,13.26,103,2.877
101,2015-02-09T19:00,2015,40,1900,0,67.52,55.04,68.58,55.89,67.54,54.32,20.46,26.72,20.55,26.48,68.6,56.05,20.09,0,208274.7,12.48,12.69,13.22,0,-6.264,-5.922,13.26,103,2.877
101,2015-02-09T20:00,2015,40,2000,0,67.5,55.04,68.56,55.87,67.52,54.19,20.46,26.73,20.55,26.48,68.57,56,20.16,0,209428.1,12.46,12.68,13.34,0,-6.269,-5.923,13.26,104,2.905
101,2015-02-09T21:00,2015,40,2100,0,67.51,55.08,68.57,55.91,67.52,54.19,20.46,26.73,20.55,26.47,68.58,56.03,20.37,0,211374,12.44,12.66,13.34,0,-6.27,-5.916,13.26,105,2.933
101,2015-02-09T22:00,2015,40,2200,0,67.53,55.06,68.58,55.9,67.55,54.17,20.46,26.72,20.55,26.44,68.6,56.01,20.33,0,211493.4,12.47,12.67,13.38,0,-6.255,-5.889,13.26,104,2.905
101,2015-02-09T23:00,2015,40,2300,0,67.55,55.05,68.59,55.9,67.56,54.16,20.47,26.74,20.56,26.47,68.62,56.01,20.2,0,210567,12.5,12.69,13.4,0,-6.272,-5.906,13.26,104,2.905
101,2015-02-10T00:00,2015,41,2400,0,67.51,55.08,68.57,55.91,67.53,54.16,20.5,26.78,20.58,26.49,68.6,56.04,20.25,0,210346.7,12.43,12.66,13.37,0,-6.279,-5.915,13.26,104,2.905
101,2015-02-10T01:00,2015,41,100,0,67.54,55.08,68.58,55.91,67.57,54.14,20.53,26.78,20.61,26.5,68.62,56.04,20.19,0,210161.4,12.46,12.67,13.42,0,-6.255,-5.895,13.26,103,2.877
101,2015-02-10T02:00,2015,41,200,0,67.54,55.09,68.57,55.94,67.56,54.2,20.55,26.8,20.63,26.53,68.62,56.07,20.2,0,209720.4,12.45,12.63,13.36,0,-6.255,-5.901,13.26,104,2.905
101,2015-02-10T03:00,2015,41,300,0,67.56,55.17,68.6,56,67.57,54.39,20.6,26.86,20.68,26.59,68.64,56.19,20.24,0,208654.9,12.39,12.6,13.18,0,-6.268,-5.912,13.26,103,2.877
101,2015-02-10T04:00,2015,41,400,0,67.56,55.19,68.6,56.02,67.57,54.44,20.65,26.91,20.73,26.64,68.64,56.21,20.29,0,208709.5,12.38,12.58,13.13,0,-6.257,-5.907,13.25,103,2.877
101,2015-02-10T05:00,2015,41,500,0,67.57,55.2,68.61,56.02,67.57,54.43,20.69,26.92,20.77,26.66,68.65,56.23,20.18,0,207712.2,12.37,12.59,13.15,0,-6.235,-5.89,13.25,102,2.849
101,2015-02-10T06:00,2015,41,600,0,67.56,55.17,68.63,56.02,67.57,54.45,20.73,26.93,20.81,26.7,68.65,56.2,20.02,0,206097.8,12.39,12.6,13.12,0,-6.208,-5.89,13.25,102,2.849
101,2015-02-10T07:00,2015,41,700,0,67.55,55.15,68.61,55.99,67.56,54.42,20.76,26.96,20.84,26.73,68.64,56.17,19.94,0,205532.7,12.41,12.62,13.14,0,-6.203,-5.895,13.25,101,2.821
101,2015-02-10T08:00,2015,41,800,0,67.56,55.21,68.62,56.03,67.56,54.46,20.8,27,20.87,26.77,68.64,56.23,19.95,0,204903.7,12.35,12.58,13.1,0,-6.202,-5.896,13.25,101,2.821
101,2015-02-10T09:00,2015,41,900,0,67.56,55.34,68.63,56.19,67.57,54.59,20.87,27.09,20.95,26.86,68.65,56.35,20.06,0,203937.3,12.22,12.44,12.98,0,-6.212,-5.904,13.25,101,2.821
101,2015-02-10T10:00,2015,41,1000,0,67.57,55.57,68.64,56.37,67.57,54.77,21.08,27.26,21.18,27.02,68.66,56.54,20,0,200204.2,11.99,12.27,12.8,0,-6.179,-5.846,13.25,99,2.765
101,2015-02-10T11:00,2015,41,1100,0,67.59,55.84,68.64,56.59,67.58,55,21.42,27.56,21.52,27.32,68.65,56.78,20.2,0,198519.1,11.75,12.05,12.59,0,-6.146,-5.793,13.24,99,2.765
101,2015-02-10T12:00,2015,41,1200,0,67.62,56.08,68.68,56.82,67.61,55.26,21.83,27.92,21.93,27.71,68.67,57.01,20.09,0,194027.4,11.54,11.86,12.35,0,-6.094,-5.773,13.24,96,2.682
101,2015-02-10T13:00,2015,41,1300,0,67.63,56.29,68.68,57,67.62,55.35,22.3,28.34,22.39,28.14,68.67,57.16,20.18,0,192325.3,11.34,11.68,12.27,0,-6.039,-5.747,13.24,95,2.654
101,2015-02-10T14:00,2015,41,1400,0,67.71,56.44,68.74,57.14,67.7,55.51,22.77,28.72,22.86,28.54,68.74,57.29,20.2,0,191274.8,11.27,11.6,12.19,0,-5.949,-5.684,13.22,95,2.654
101,2015-02-10T15:00,2015,41,1500,0,67.78,56.57,68.8,57.26,67.76,55.71,23.24,29.12,23.32,28.95,68.78,57.43,20.25,0,190355.4,11.21,11.54,12.06,0,-5.88,-5.63,13.22,94,2.626
101,2015-02-10T16:00,2015,41,1600,0,67.82,56.69,68.83,57.39,67.8,55.81,23.68,29.5,23.76,29.33,68.79,57.53,20.18,0,188380.2,11.13,11.44,11.99,0,-5.823,-5.564,13.21,93,2.598
101,2015-02-10T17:00,2015,41,1700,0,67.88,56.66,68.86,57.36,67.85,55.78,24.05,29.81,24.14,29.63,68.84,57.5,20.18,0,189583.9,11.22,11.5,12.07,0,-5.765,-5.493,13.21,94,2.626
101,2015-02-10T18:00,2015,41,1800,0,67.89,56.49,68.87,57.23,67.88,55.64,24.29,29.97,24.38,29.78,68.86,57.35,20.22,0,192637.7,11.4,11.64,12.24,0,-5.685,-5.402,13.2,97,2.709
101,2015-02-10T19:00,2015,41,1900,0,67.9,56.25,68.87,57.04,67.89,55.45,24.35,29.98,24.45,29.79,68.87,57.15,20.11,0,195053.2,11.65,11.83,12.44,0,-5.625,-5.337,13.2,96,2.682
101,2015-02-10T20:00,2015,41,2000,0,67.88,56.09,68.85,56.92,67.87,55.29,24.31,29.91,24.42,29.74,68.86,57,20.11,0,197120.5,11.79,11.93,12.58,0,-5.598,-5.323,13.2,97,2.709
101,2015-02-10T21:00,2015,41,2100,0,67.89,56.11,68.87,56.91,67.88,55.31,24.23,29.83,24.33,29.64,68.87,57.03,20.33,0,199318.9,11.78,11.96,12.57,0,-5.608,-5.312,13.2,98,2.737
101,2015-02-10T22:00,2015,41,2200,0,67.87,55.95,68.85,56.78,67.86,55.17,24.1,29.7,24.21,29.51,68.86,56.87,20.3,0,201172.8,11.92,12.07,12.69,0,-5.6,-5.3,13.2,100,2.793
101,2015-02-10T23:00,2015,41,2300,0,67.81,55.78,68.8,56.61,67.8,54.99,23.92,29.51,24.03,29.33,68.82,56.7,20.25,0,202591.3,12.04,12.19,12.82,0,-5.593,-5.3,13.2,100,2.793
101,2015-02-11T00:00,2015,42,2400,0,67.8,55.57,68.8,56.48,67.79,54.73,23.7,29.31,23.81,29.11,68.81,56.52,20.23,0,205473.3,12.23,12.32,13.07,0,-5.609,-5.299,13.2,101,2.821
101,2015-02-11T01:00,2015,42,100,0,67.74,55.34,68.77,56.28,67.72,54.58,23.43,29.04,23.54,28.84,68.77,56.33,20.24,0,207900.6,12.4,12.49,13.14,0,-5.613,-5.3,13.2,103,2.877
101,2015-02-11T02:00,2015,42,200,0,67.71,55.21,68.73,56.14,67.7,54.46,23.12,28.76,23.23,28.55,68.76,56.2,20.13,0,208355.2,12.5,12.59,13.24,0,-5.633,-5.319,13.21,103,2.877
101,2015-02-11T03:00,2015,42,300,0,67.65,55.21,68.68,56.11,67.65,54.43,22.81,28.51,22.92,28.28,68.7,56.19,20.3,0,209541.6,12.44,12.57,13.22,0,-5.694,-5.362,13.21,104,2.905
101,2015-02-11T04:00,2015,42,400,0,67.62,55.12,68.66,56.03,67.62,54.35,22.53,28.27,22.63,28.04,68.67,56.12,20.28,0,210330.8,12.5,12.63,13.27,0,-5.741,-5.402,13.21,104,2.905
101,2015-02-11T05:00,2015,42,500,0,67.6,54.97,68.67,55.92,67.6,54.24,22.23,28.04,22.33,27.79,68.68,56,20,0,209210.3,12.62,12.75,13.36,0,-5.809,-5.457,13.22,103,2.877
101,2015-02-11T06:00,2015,42,600,0,67.54,54.83,68.59,55.78,67.54,54.1,21.92,27.78,22.02,27.54,68.62,55.88,19.83,0,208682.2,12.71,12.82,13.44,0,-5.859,-5.524,13.22,103,2.877
101,2015-02-11T07:00,2015,42,700,0,67.51,54.77,68.56,55.71,67.51,54.04,21.62,27.5,21.72,27.27,68.59,55.81,20.06,0,211573,12.74,12.85,13.47,0,-5.884,-5.544,13.22,105,2.933
101,2015-02-11T08:00,2015,42,800,0,67.46,54.67,68.53,55.63,67.46,53.95,21.33,27.25,21.43,27.02,68.55,55.72,20.01,0,211903.8,12.79,12.91,13.51,0,-5.928,-5.588,13.23,105,2.933
101,2015-02-11T09:00,2015,42,900,0,67.47,54.81,68.55,55.74,67.48,54.12,21.09,27.07,21.19,26.84,68.57,55.88,20.16,0,211351.5,12.66,12.81,13.36,0,-5.986,-5.649,13.24,104,2.905
101,2015-02-11T10:00,2015,42,1000,0,67.49,55,68.55,55.87,67.49,54.2,21.03,27.06,21.11,26.82,68.57,55.97,20.16,0,209409.2,12.48,12.68,13.29,0,-6.034,-5.707,13.24,104,2.905
101,2015-02-11T11:00,2015,42,1100,0,67.52,55.28,68.59,56.14,67.52,54.36,21.18,27.26,21.29,26.99,68.6,56.21,20.28,0,207268.1,12.24,12.45,13.16,0,-6.08,-5.701,13.24,102,2.849
101,2015-02-11T12:00,2015,42,1200,0,67.57,55.5,68.63,56.36,67.56,54.42,21.43,27.53,21.56,27.25,68.64,56.36,20.13,0,203785,12.07,12.27,13.14,0,-6.105,-5.682,13.24,101,2.821
101,2015-02-11T13:00,2015,42,1300,0,67.61,55.68,68.66,56.55,67.59,54.76,21.74,27.85,21.85,27.57,68.65,56.59,20.21,0,201229,11.93,12.11,12.83,0,-6.116,-5.719,13.24,100,2.793
101,2015-02-11T14:00,2015,42,1400,0,67.62,55.86,68.67,56.72,67.62,55.02,22.14,28.24,22.25,27.91,68.66,56.8,20.23,0,198375,11.76,11.95,12.6,0,-6.094,-5.666,13.23,99,2.765
101,2015-02-11T15:00,2015,42,1500,0,67.67,55.97,68.7,56.79,67.66,55.12,22.55,28.59,22.66,28.28,68.7,56.89,20.32,0,198436.6,11.7,11.91,12.54,0,-6.042,-5.617,13.22,98,2.737
101,2015-02-11T16:00,2015,42,1600,0,67.71,56.05,68.77,56.85,67.7,55.28,22.89,28.87,22.99,28.56,68.77,57,20.24,0,196828.5,11.66,11.92,12.42,0,-5.988,-5.569,13.22,97,2.709
101,2015-02-11T17:00,2015,42,1700,0,67.77,56.01,68.77,56.83,67.77,55.3,23.11,29.04,23.22,28.77,68.77,56.99,20.18,0,197085.2,11.76,11.94,12.47,0,-5.934,-5.55,13.22,98,2.737
101,2015-02-11T18:00,2015,42,1800,0,67.69,55.77,68.73,56.58,67.68,55.06,23.2,29.05,23.31,28.81,68.72,56.72,20.17,0,199856.1,11.92,12.15,12.63,0,-5.85,-5.503,13.22,99,2.765
101,2015-02-11T19:00,2015,42,1900,0,67.72,55.5,68.75,56.29,67.71,55.01,23.11,28.82,23.23,28.65,68.76,56.51,20.25,0,204432.4,12.22,12.46,12.7,0,-5.713,-5.427,13.22,102,2.849
101,2015-02-11T20:00,2015,42,2000,0,67.68,55.42,68.72,56.27,67.69,55.04,22.91,28.55,23.04,28.45,68.76,56.49,20.35,0,205351.5,12.26,12.45,12.65,0,-5.638,-5.407,13.22,102,2.849
101,2015-02-11T21:00,2015,42,2100,0,67.67,55.3,68.7,56.16,67.67,54.88,22.68,28.33,22.82,28.23,68.74,56.39,20.28,0,206398.9,12.37,12.53,12.79,0,-5.643,-5.413,13.22,102,2.849
101,2015-02-11T22:00,2015,42,2200,0,67.61,55.17,68.64,56.05,67.61,54.75,22.44,28.1,22.57,28,68.68,56.26,20.34,0,208099.6,12.44,12.59,12.86,0,-5.658,-5.428,13.22,103,2.877
101,2015-02-11T23:00,2015,42,2300,0,67.59,55.14,68.65,56.04,67.59,54.68,22.17,27.84,22.3,27.74,68.67,56.24,20.41,0,209298,12.45,12.61,12.91,0,-5.67,-5.438,13.22,104,2.905
101,2015-02-12T00:00,2015,43,2400,0,67.56,55.05,68.62,56,67.56,54.53,21.96,27.71,22.09,27.56,68.65,56.17,20.29,0,209098,12.51,12.63,13.03,0,-5.744,-5.469,13.23,104,2.905
101,2015-02-12T01:00,2015,43,100,0,67.51,54.78,68.56,55.68,67.51,54.3,21.74,27.48,21.86,27.35,68.61,55.88,20.23,0,212048.9,12.73,12.88,13.21,0,-5.742,-5.489,13.23,106,2.961
101,2015-02-12T02:00,2015,43,200,0,67.49,54.74,68.55,55.66,67.49,54.24,21.44,27.21,21.56,27.08,68.59,55.86,20.26,0,212787.9,12.75,12.89,13.25,0,-5.772,-5.52,13.24,106,2.961
101,2015-02-12T03:00,2015,43,300,0,67.47,54.65,68.54,55.64,67.47,54.19,21.18,27.02,21.3,26.86,68.58,55.82,20.27,0,213411.3,12.81,12.9,13.28,0,-5.832,-5.558,13.24,106,2.961
101,2015-02-12T04:00,2015,43,400,0,67.5,54.85,68.55,55.81,67.5,54.31,21.01,26.91,21.12,26.74,68.61,56.01,20.3,0,211573.9,12.65,12.74,13.19,0,-5.899,-5.619,13.24,105,2.933
101,2015-02-12T05:00,2015,43,500,0,67.51,55.02,68.57,55.95,67.51,54.49,20.96,26.92,21.06,26.76,68.62,56.18,20.28,0,208809.3,12.48,12.62,13.02,0,-5.965,-5.699,13.24,104,2.905
101,2015-02-12T06:00,2015,43,600,0,67.52,55.08,68.59,56.03,67.53,54.54,20.96,26.95,21.06,26.79,68.64,56.23,20.23,0,207520.3,12.44,12.56,12.99,0,-5.99,-5.723,13.24,103,2.877
101,2015-02-12T07:00,2015,43,700,0,67.5,55.14,68.55,56.11,67.51,54.52,21.01,27.02,21.1,26.88,68.61,56.27,20.17,0,205878.4,12.36,12.44,12.99,0,-6.016,-5.773,13.25,102,2.849
101,2015-02-12T08:00,2015,43,800,0,67.51,55.2,68.58,56.16,67.51,54.59,21.06,27.04,21.15,26.91,68.62,56.31,20.34,0,206803.5,12.31,12.42,12.92,0,-5.977,-5.753,13.25,103,2.877
101,2015-02-12T09:00,2015,43,900,0,67.52,55.28,68.59,56.2,67.53,54.68,21.14,27.13,21.23,26.98,68.64,56.39,20.32,0,205562,12.24,12.38,12.85,0,-5.988,-5.753,13.24,103,2.877
101,2015-02-12T10:00,2015,43,1000,0,67.5,55.33,68.57,56.23,67.51,54.74,21.26,27.23,21.36,27.09,68.6,56.42,20.21,0,203508.4,12.17,12.34,12.77,0,-5.973,-5.731,13.24,102,2.849
101,2015-02-12T11:00,2015,43,1100,0,67.55,55.45,68.61,56.36,67.55,54.87,21.4,27.36,21.5,27.23,68.64,56.54,20.22,0,202207.6,12.1,12.24,12.68,0,-5.959,-5.729,13.24,101,2.821
101,2015-02-12T12:00,2015,43,1200,0,67.55,55.58,68.62,56.47,67.56,54.99,21.55,27.47,21.66,27.37,68.64,56.64,20.06,0,198744.3,11.98,12.15,12.57,0,-5.916,-5.707,13.24,99,2.765
101,2015-02-12T13:00,2015,43,1300,0,67.59,55.75,68.65,56.6,67.59,55.14,21.84,27.77,21.95,27.67,68.66,56.81,20.03,0,196629.7,11.84,12.06,12.45,0,-5.931,-5.718,13.24,99,2.765
101,2015-02-12T14:00,2015,43,1400,0,67.61,55.82,68.67,56.63,67.61,55.1,22.16,28.06,22.25,27.93,68.67,56.81,19.99,0,196089.4,11.79,12.04,12.5,0,-5.904,-5.675,13.23,98,2.737
101,2015-02-12T15:00,2015,43,1500,0,67.66,55.95,68.73,56.74,67.66,55.34,22.47,28.31,22.57,28.2,68.72,56.97,20.19,0,196339.6,11.71,11.98,12.32,0,-5.84,-5.628,13.23,98,2.737
101,2015-02-12T16:00,2015,43,1600,0,67.69,56.08,68.76,56.84,67.68,55.49,22.79,28.6,22.88,28.49,68.76,57.09,20.17,0,194605.6,11.61,11.93,12.19,0,-5.814,-5.606,13.22,97,2.709
101,2015-02-12T17:00,2015,43,1700,0,67.72,56.17,68.75,56.89,67.7,55.4,23.07,28.87,23.16,28.72,68.74,57.09,20.27,0,195497.3,11.55,11.86,12.31,0,-5.803,-5.556,13.22,98,2.737
101,2015-02-12T18:00,2015,43,1800,0,67.8,56.07,68.8,56.85,67.79,55.38,23.27,29.04,23.37,28.88,68.8,57.03,19.99,0,194811.8,11.72,11.95,12.42,0,-5.764,-5.507,13.22,97,2.709
101,2015-02-12T19:00,2015,43,1900,0,67.76,56,68.77,56.81,67.75,55.42,23.39,29.13,23.5,28.98,68.77,57.01,20.32,0,197763.3,11.76,11.96,12.33,0,-5.737,-5.478,13.21,99,2.765
101,2015-02-12T20:00,2015,43,2000,0,67.79,55.91,68.8,56.74,67.78,55.32,23.43,29.16,23.54,29.01,68.81,56.91,20.15,0,198069.8,11.88,12.06,12.46,0,-5.729,-5.463,13.21,98,2.737
101,2015-02-12T21:00,2015,43,2100,0,67.76,55.7,68.78,56.54,67.76,55.13,23.34,29.07,23.43,28.91,68.79,56.71,20.1,0,200435.6,12.07,12.24,12.63,0,-5.727,-5.474,13.21,100,2.793
101,2015-02-12T22:00,2015,43,2200,0,67.72,55.67,68.77,56.52,67.73,55.1,23.19,28.94,23.28,28.77,68.78,56.68,20.21,0,201515.6,12.05,12.25,12.63,0,-5.745,-5.487,13.21,101,2.821
101,2015-02-12T23:00,2015,43,2300,0,67.69,55.55,68.72,56.42,67.69,55.04,23.04,28.79,23.12,28.63,68.75,56.59,20.34,0,203738.2,12.13,12.31,12.65,0,-5.75,-5.507,13.21,102,2.849
