id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-02-13T00:00,2015,44,2400,0,67.67,55.24,68.69,56.15,67.67,54.82,22.81,28.55,22.89,28.38,68.73,56.34,20.21,0,206388.8,12.42,12.54,12.85,0,-5.746,-5.488,13.22,103,2.877
101,2015-02-13T01:00,2015,44,100,0,67.61,55.1,68.65,56.02,67.63,54.75,22.5,28.25,22.58,28.09,68.69,56.23,20.22,0,207605.9,12.51,12.63,12.88,0,-5.756,-5.509,13.22,103,2.877
101,2015-02-13T02:00,2015,44,200,0,67.56,54.86,68.63,55.83,67.57,54.55,22.14,27.91,22.21,27.75,68.65,56.02,20.16,0,209717.7,12.7,12.81,13.02,0,-5.761,-5.538,13.22,105,2.933
101,2015-02-13T03:00,2015,44,300,0,67.46,54.6,68.53,55.56,67.48,54.32,21.7,27.5,21.76,27.36,68.56,55.78,20.28,0,213514.8,12.86,12.97,13.16,0,-5.792,-5.599,13.23,107,2.989
101,2015-02-13T04:00,2015,44,400,0,67.43,54.32,68.48,55.32,67.44,54.04,21.13,26.94,21.19,26.8,68.52,55.52,20.24,0,216815.4,13.11,13.16,13.4,0,-5.807,-5.609,13.24,108,3.017
101,2015-02-13T05:00,2015,44,500,0,67.36,54.02,68.45,55.07,67.37,53.78,20.49,26.35,20.55,26.23,68.47,55.26,20.15,0,219366,13.34,13.38,13.59,0,-5.857,-5.676,13.24,110,3.073
101,2015-02-13T06:00,2015,44,600,0,67.37,53.83,68.5,54.94,67.38,53.61,19.81,25.76,19.88,25.62,68.53,55.12,20.07,0,221530.2,13.54,13.56,13.78,0,-5.944,-5.741,13.25,109,3.045
101,2015-02-13T07:00,2015,44,700,0,67.29,53.59,68.4,54.76,67.3,53.38,19.17,25.2,19.25,25.06,68.47,54.91,20.02,0,223155.8,13.71,13.64,13.93,0,-6.027,-5.816,13.25,111,3.101
101,2015-02-13T08:00,2015,44,800,0,67.19,53.44,68.33,54.63,67.22,53.18,18.56,24.64,18.64,24.52,68.41,54.77,20.1,0,225215.1,13.75,13.69,14.03,0,-6.081,-5.878,13.26,112,3.128
101,2015-02-13T09:00,2015,44,900,0,67.15,53.52,68.32,54.66,67.17,53.17,18.06,24.26,18.13,24.12,68.36,54.84,20.18,0,225020.5,13.63,13.66,14.01,0,-6.195,-5.986,13.27,111,3.101
101,2015-02-13T10:00,2015,44,1000,0,67.16,53.72,68.31,54.75,67.18,53.35,17.74,24.11,17.79,23.92,68.38,55,20.26,0,223359.1,13.44,13.56,13.83,0,-6.362,-6.126,13.27,110,3.073
101,2015-02-13T11:00,2015,44,1100,0,67.15,53.92,68.33,54.97,67.18,53.55,17.76,24.23,17.81,24.01,68.36,55.21,20.17,0,218974,13.23,13.36,13.62,0,-6.47,-6.206,13.27,108,3.017
101,2015-02-13T12:00,2015,44,1200,0,67.21,54.3,68.34,55.3,67.24,53.77,17.96,24.49,18.03,24.26,68.42,55.51,20.32,0,216297,12.91,13.03,13.47,0,-6.537,-6.229,13.27,107,2.989
101,2015-02-13T13:00,2015,44,1300,0,67.21,54.36,68.34,55.39,67.26,53.78,18.12,24.65,18.17,24.46,68.42,55.57,20.08,0,212997.3,12.85,12.95,13.48,0,-6.532,-6.285,13.28,105,2.933
101,2015-02-13T14:00,2015,44,1400,0,67.22,54.49,68.36,55.51,67.27,53.91,18.38,24.91,18.43,24.71,68.42,55.68,20.19,0,212317.7,12.73,12.85,13.37,0,-6.534,-6.277,13.27,105,2.933
101,2015-02-13T15:00,2015,44,1500,0,67.29,54.61,68.42,55.6,67.33,53.98,18.67,25.16,18.72,24.95,68.46,55.77,20.27,0,212640.9,12.68,12.82,13.35,0,-6.49,-6.228,13.27,105,2.933
101,2015-02-13T16:00,2015,44,1600,0,67.33,54.56,68.42,55.56,67.34,53.85,18.96,25.42,19.02,25.21,68.46,55.71,20.1,0,212399.8,12.77,12.87,13.49,0,-6.465,-6.194,13.27,105,2.933
101,2015-02-13T17:00,2015,44,1700,0,67.31,54.47,68.41,55.47,67.33,53.75,19.09,25.47,19.16,25.29,68.5,55.63,20.11,0,213754.8,12.84,12.93,13.58,0,-6.387,-6.129,13.27,105,2.933
101,2015-02-13T18:00,2015,44,1800,0,67.31,54.22,68.4,55.27,67.33,53.48,19.07,25.36,19.15,25.2,68.47,55.4,19.94,0,215780.6,13.09,13.13,13.85,0,-6.291,-6.048,13.27,106,2.961
101,2015-02-13T19:00,2015,44,1900,0,67.3,54.03,68.4,55.1,67.32,53.32,18.89,25.14,18.98,25,68.47,55.22,19.88,0,217818.3,13.27,13.3,14,0,-6.246,-6.021,13.27,107,2.989
101,2015-02-13T20:00,2015,44,2000,0,67.22,53.88,68.36,54.95,67.27,53.2,18.62,24.85,18.71,24.72,68.42,55.08,20.05,0,221002,13.34,13.4,14.08,0,-6.223,-6.01,13.27,109,3.045
101,2015-02-13T21:00,2015,44,2100,0,67.16,53.79,68.31,54.87,67.21,53.13,18.33,24.6,18.41,24.46,68.36,55,20.22,0,223263.6,13.37,13.45,14.08,0,-6.27,-6.05,13.27,110,3.073
101,2015-02-13T22:00,2015,44,2200,0,67.11,53.69,68.29,54.79,67.15,53.1,18.02,24.26,18.11,24.15,68.33,54.93,20.36,0,225343.1,13.42,13.5,14.05,0,-6.244,-6.042,13.27,111,3.101
101,2015-02-13T23:00,2015,44,2300,0,67.13,53.67,68.28,54.78,67.16,53.13,17.72,24.02,17.82,23.87,68.36,54.98,20.34,0,225116.7,13.46,13.5,14.03,0,-6.302,-6.056,13.28,110,3.073
101,2015-02-14T00:00,2015,45,2400,0,67.09,53.63,68.25,54.73,67.13,53.14,17.47,23.83,17.56,23.69,68.34,54.94,20.36,0,225228.4,13.46,13.52,14,0,-6.355,-6.128,13.29,111,3.101
101,2015-02-14T01:00,2015,45,100,0,67.14,53.68,68.28,54.79,67.17,53.19,17.25,23.64,17.34,23.51,68.37,54.99,20.28,0,224101.9,13.46,13.49,13.98,0,-6.39,-6.168,13.29,110,3.073
101,2015-02-14T02:00,2015,45,200,0,67.09,53.67,68.25,54.78,67.14,53.08,17.09,23.55,17.19,23.4,68.37,54.99,20.31,0,224582,13.42,13.46,14.06,0,-6.457,-6.211,13.29,111,3.101
101,2015-02-14T03:00,2015,45,300,0,67.06,53.51,68.2,54.66,67.07,52.93,16.94,23.38,17.04,23.24,68.31,54.84,20.42,0,227411.2,13.55,13.54,14.14,0,-6.446,-6.2,13.3,111,3.101
101,2015-02-14T04:00,2015,45,400,0,67.06,53.4,68.2,54.59,67.08,52.86,16.75,23.19,16.86,23.05,68.31,54.77,20.34,0,227969.6,13.66,13.61,14.22,0,-6.44,-6.193,13.3,112,3.128
101,2015-02-14T05:00,2015,45,500,0,67.05,53.41,68.19,54.58,67.07,52.87,16.57,23.05,16.68,22.91,68.3,54.78,20.15,0,225547.6,13.64,13.6,14.2,0,-6.479,-6.236,13.3,111,3.101
101,2015-02-14T06:00,2015,45,600,0,67.05,53.5,68.19,54.7,67.08,52.96,16.46,23,16.57,22.86,68.32,54.89,20.09,0,223282.8,13.55,13.49,14.12,0,-6.54,-6.29,13.3,110,3.073
101,2015-02-14T07:00,2015,45,700,0,66.99,53.34,68.14,54.53,67.04,52.84,16.4,22.96,16.51,22.84,68.25,54.74,19.94,0,223277.9,13.65,13.61,14.2,0,-6.555,-6.331,13.31,110,3.073
101,2015-02-14T08:00,2015,45,800,0,67.04,53.48,68.18,54.63,67.08,52.99,16.31,22.85,16.42,22.76,68.31,54.86,19.96,0,221997,13.56,13.55,14.09,0,-6.536,-6.334,13.31,109,3.045
101,2015-02-14T09:00,2015,45,900,0,67.05,53.77,68.2,54.91,67.09,53.26,16.37,22.97,16.47,22.89,68.32,55.13,20.01,0,218341.2,13.28,13.29,13.83,0,-6.597,-6.417,13.31,107,2.989
101,2015-02-14T10:00,2015,45,1000,0,67.06,54.02,68.21,55.1,67.1,53.48,16.56,23.13,16.66,23.09,68.33,55.34,20.15,0,216451.9,13.04,13.11,13.63,0,-6.562,-6.433,13.31,107,2.989
101,2015-02-14T11:00,2015,45,1100,0,67.14,54.34,68.3,55.35,67.17,53.77,16.86,23.4,16.95,23.36,68.38,55.62,20.25,0,214059.2,12.8,12.95,13.4,0,-6.546,-6.414,13.3,106,2.961
101,2015-02-14T12:00,2015,45,1200,0,67.19,54.69,68.36,55.65,67.22,53.99,17.25,23.77,17.35,23.74,68.42,55.91,20.37,0,211385.6,12.5,12.71,13.22,0,-6.529,-6.396,13.3,104,2.905
101,2015-02-14T13:00,2015,45,1300,0,67.22,54.9,68.37,55.82,67.23,53.82,17.74,24.21,17.85,24.18,68.42,55.95,20.29,0,209734.8,12.32,12.55,13.42,0,-6.466,-6.337,13.3,105,2.933
101,2015-02-14T14:00,2015,45,1400,0,67.33,54.97,68.44,55.88,67.34,53.79,18.23,24.64,18.33,24.61,68.49,55.97,20.28,0,210693.4,12.36,12.56,13.55,0,-6.414,-6.278,13.29,109,3.045
101,2015-02-14T15:00,2015,45,1500,0,67.37,55.2,68.49,56.01,67.38,54.01,18.71,25.05,18.81,25.02,68.51,56.14,20.28,0,208296.3,12.18,12.49,13.37,0,-6.337,-6.206,13.28,107,2.989
101,2015-02-14T16:00,2015,45,1600,0,67.39,55.45,68.53,56.13,67.41,54.34,19.25,25.57,19.36,25.5,68.55,56.36,20.21,0,204224.5,11.94,12.41,13.07,0,-6.321,-6.14,13.27,104,2.905
101,2015-02-14T17:00,2015,45,1700,0,67.39,55.4,68.53,56.12,67.41,54.2,19.53,25.81,19.65,25.81,68.54,56.26,20.29,0,206061.1,11.99,12.41,13.21,0,-6.276,-6.165,13.27,106,2.961
101,2015-02-14T18:00,2015,45,1800,0,67.45,55.47,68.55,56.11,67.47,54.08,19.75,26.02,19.89,25.93,68.57,56.23,20.3,0,207180.9,11.97,12.44,13.39,0,-6.264,-6.041,13.27,106,2.961
101,2015-02-14T19:00,2015,45,1900,0,67.47,55.68,68.56,56.1,67.48,54.11,19.76,26.04,19.89,25.94,68.58,56.3,20.22,0,205429,11.79,12.45,13.37,0,-6.283,-6.054,13.27,106,2.961
101,2015-02-14T20:00,2015,45,2000,0,67.47,55.7,68.56,56.1,67.48,54.04,19.79,26.11,19.91,25.97,68.58,56.28,20.14,0,204892.3,11.77,12.46,13.44,0,-6.32,-6.057,13.27,104,2.905
101,2015-02-14T21:00,2015,45,2100,0,67.47,55.75,68.56,56.18,67.49,54.06,19.83,26.17,19.94,26.02,68.58,56.36,20.31,0,205846.8,11.72,12.38,13.43,0,-6.337,-6.077,13.26,105,2.933
101,2015-02-14T22:00,2015,45,2200,0,67.48,55.6,68.55,56.16,67.48,53.99,20.12,26.42,20.23,26.19,68.57,56.26,20.37,0,207781,11.88,12.39,13.5,0,-6.307,-5.959,13.26,107,2.989
101,2015-02-14T23:00,2015,45,2300,0,67.48,55.24,68.55,55.91,67.49,53.82,20.2,26.45,20.31,26.23,68.57,55.99,20.28,0,211064.8,12.24,12.65,13.66,0,-6.249,-5.912,13.26,108,3.017
101,2015-02-15T00:00,2015,46,2400,0,67.47,55.02,68.55,55.79,67.48,53.61,20.12,26.34,20.23,26.12,68.57,55.8,20.34,0,214674.4,12.45,12.76,13.88,0,-6.218,-5.889,13.26,110,3.073
101,2015-02-15T01:00,2015,46,100,0,67.46,54.86,68.55,55.71,67.48,53.58,20.01,26.24,20.1,26.05,68.56,55.72,20.21,0,214738.1,12.6,12.84,13.9,0,-6.235,-5.946,13.26,109,3.045
101,2015-02-15T02:00,2015,46,200,0,67.49,54.87,68.56,55.77,67.5,53.57,19.91,26.17,20,25.97,68.58,55.75,20.04,0,212894.1,12.62,12.79,13.92,0,-6.251,-5.972,13.26,109,3.045
101,2015-02-15T03:00,2015,46,300,0,67.43,54.93,68.52,55.8,67.46,53.66,19.87,26.12,19.96,25.94,68.56,55.8,20.2,0,212880.6,12.5,12.72,13.8,0,-6.249,-5.977,13.26,110,3.073
101,2015-02-15T04:00,2015,46,400,0,67.44,54.95,68.53,55.79,67.46,53.68,19.85,26.09,19.94,25.91,68.55,55.82,20.34,0,214259.2,12.48,12.74,13.78,0,-6.236,-5.964,13.26,110,3.073
101,2015-02-15T05:00,2015,46,500,0,67.55,55.4,68.63,56.07,67.56,54.29,19.87,26.12,19.95,25.95,68.65,56.27,20.27,0,207903.9,12.15,12.56,13.27,0,-6.253,-5.998,13.26,106,2.961
101,2015-02-15T06:00,2015,46,600,0,67.55,55.94,68.62,56.33,67.56,54.47,19.95,26.29,20.04,26.14,68.64,56.61,20.01,0,199793.3,11.6,12.29,13.08,0,-6.331,-6.097,13.26,102,2.849
101,2015-02-15T07:00,2015,46,700,0,67.53,56.12,68.59,56.4,67.54,54.56,20.04,26.37,20.13,26.23,68.61,56.7,20.06,0,198143.2,11.41,12.18,12.98,0,-6.333,-6.103,13.26,101,2.821
101,2015-02-15T08:00,2015,46,800,0,67.52,56.01,68.59,56.31,67.53,54.44,20.09,26.41,20.17,26.28,68.61,56.58,19.96,0,198821.9,11.51,12.29,13.09,0,-6.323,-6.111,13.26,101,2.821
101,2015-02-15T09:00,2015,46,900,0,67.48,55.88,68.56,56.17,67.49,54.38,20.1,26.4,20.18,26.27,68.58,56.47,19.98,0,200216.3,11.6,12.4,13.11,0,-6.306,-6.098,13.26,102,2.849
101,2015-02-15T10:00,2015,46,1000,0,67.45,55.64,68.54,56,67.47,54.15,20.05,26.33,20.11,26.2,68.56,56.25,20.03,0,203838.4,11.81,12.54,13.33,0,-6.28,-6.087,13.26,104,2.905
101,2015-02-15T11:00,2015,46,1100,0,67.36,55.2,68.48,55.64,67.38,53.52,19.88,26.1,19.93,25.99,68.53,55.77,20.04,0,210347.5,12.17,12.84,13.86,0,-6.213,-6.051,13.26,107,2.989
101,2015-02-15T12:00,2015,46,1200,0,67.35,54.69,68.45,55.35,67.36,53.27,19.63,25.78,19.68,25.7,68.46,55.4,19.95,0,214653.4,12.66,13.09,14.09,0,-6.148,-6.024,13.27,109,3.045
101,2015-02-15T13:00,2015,46,1300,0,67.33,54.6,68.44,55.4,67.35,53.38,19.38,25.54,19.42,25.46,68.48,55.42,20.1,0,215620,12.72,13.04,13.97,0,-6.164,-6.043,13.27,110,3.073
101,2015-02-15T14:00,2015,46,1400,0,67.32,54.44,68.44,55.39,67.35,53.31,19.22,25.42,19.26,25.33,68.48,55.36,20.07,0,216699.3,12.89,13.05,14.04,0,-6.201,-6.062,13.27,110,3.073
101,2015-02-15T15:00,2015,46,1500,0,67.3,54.41,68.41,55.43,67.33,53.29,19.12,25.35,19.16,25.26,68.44,55.37,20.15,0,217162.9,12.89,12.98,14.03,0,-6.226,-6.092,13.27,111,3.101
101,2015-02-15T16:00,2015,46,1600,0,67.3,54.43,68.41,55.47,67.32,53.45,19,25.26,19.04,25.17,68.47,55.43,20.15,0,215958.8,12.87,12.93,13.88,0,-6.259,-6.129,13.27,109,3.045
101,2015-02-15T17:00,2015,46,1700,0,67.28,54.37,68.41,55.43,67.33,53.4,18.89,25.18,18.93,25.08,68.44,55.39,20.05,0,215620.8,12.92,12.98,13.93,0,-6.282,-6.153,13.27,110,3.073
101,2015-02-15T18:00,2015,46,1800,0,67.21,54.17,68.33,55.29,67.25,53.19,18.73,24.99,18.78,24.89,68.4,55.22,20.24,0,219476,13.04,13.05,14.06,0,-6.266,-6.112,13.27,111,3.101
101,2015-02-15T19:00,2015,46,1900,0,67.16,54.05,68.3,55.17,67.21,53.02,18.5,24.76,18.56,24.66,68.37,55.1,20.32,0,221866.3,13.11,13.13,14.18,0,-6.259,-6.106,13.28,113,3.156
101,2015-02-15T20:00,2015,46,2000,0,67.13,53.76,68.26,54.94,67.16,52.8,18.18,24.46,18.24,24.36,68.34,54.85,20.15,0,223376,13.38,13.32,14.36,0,-6.272,-6.118,13.28,113,3.156
101,2015-02-15T21:00,2015,46,2100,0,67.05,53.44,68.19,54.68,67.07,52.51,17.72,24,17.77,23.91,68.27,54.56,20.13,0,226637.5,13.61,13.51,14.56,0,-6.287,-6.143,13.29,114,3.184
101,2015-02-15T22:00,2015,46,2200,0,66.98,53.15,68.13,54.46,67.05,52.23,17.13,23.43,17.17,23.36,68.23,54.31,20.25,0,231427,13.83,13.67,14.81,0,-6.305,-6.19,13.3,117,3.268
101,2015-02-15T23:00,2015,46,2300,0,66.93,52.95,68.12,54.31,66.98,52.13,16.5,22.88,16.56,22.8,68.18,54.18,20.27,0,233449,13.98,13.81,14.85,0,-6.378,-6.239,13.3,117,3.268
101,2015-02-16T00:00,2015,47,2400,0,66.86,52.85,68.07,54.21,66.91,52,15.87,22.34,15.93,22.25,68.15,54.1,20.26,0,234112.5,14.01,13.86,14.92,0,-6.467,-6.321,13.31,118,3.296
101,2015-02-16T01:00,2015,47,100,0,66.81,52.74,68.01,54.13,66.85,51.84,15.29,21.84,15.35,21.76,68.13,54.01,20.28,0,235270.5,14.07,13.88,15.01,0,-6.551,-6.41,13.32,119,3.324
101,2015-02-16T02:00,2015,47,200,0,66.79,52.63,67.99,54.07,66.83,51.77,14.73,21.36,14.79,21.29,68.13,53.94,20.16,0,234894.1,14.16,13.92,15.06,0,-6.631,-6.496,13.33,118,3.296
101,2015-02-16T03:00,2015,47,300,0,66.73,52.59,67.93,54,66.78,51.61,14.28,21,14.35,20.92,68.06,53.89,20.22,0,236129.2,14.14,13.93,15.16,0,-6.716,-6.57,13.34,118,3.296
101,2015-02-16T04:00,2015,47,400,0,66.65,52.52,67.86,53.94,66.73,51.53,13.76,20.54,13.83,20.48,68,53.83,20.23,0,236256.1,14.13,13.92,15.2,0,-6.782,-6.654,13.34,118,3.296
101,2015-02-16T05:00,2015,47,500,0,66.61,52.35,67.82,53.84,66.68,51.36,13.38,20.17,13.46,20.11,67.98,53.7,20.15,0,237022.6,14.26,13.98,15.32,0,-6.795,-6.651,13.35,118,3.296
101,2015-02-16T06:00,2015,47,600,0,66.58,52.39,67.81,53.85,66.63,51.25,12.96,19.82,13.05,19.75,67.95,53.7,20.17,0,237034.5,14.19,13.96,15.38,0,-6.857,-6.707,13.36,118,3.296
101,2015-02-16T07:00,2015,47,700,0,66.54,52.26,67.75,53.73,66.59,51.07,12.68,19.57,12.78,19.5,67.91,53.59,20.04,0,237180,14.28,14.02,15.52,0,-6.885,-6.719,13.37,118,3.296
101,2015-02-16T08:00,2015,47,800,0,66.52,52.16,67.74,53.67,66.59,50.96,12.43,19.33,12.53,19.29,67.91,53.51,19.99,0,237918.8,14.37,14.07,15.63,0,-6.903,-6.756,13.37,118,3.296
101,2015-02-16T09:00,2015,47,900,0,66.57,52.59,67.83,54.01,66.66,51.24,12.32,19.35,12.41,19.27,67.97,53.89,20.02,0,233660.6,13.98,13.81,15.42,0,-7.029,-6.86,13.37,116,3.24
101,2015-02-16T10:00,2015,47,1000,0,66.65,53.12,67.9,54.35,66.7,51.7,12.53,19.72,12.59,19.59,68.01,54.29,19.94,0,226624.4,13.53,13.55,15,0,-7.187,-7.006,13.37,112,3.128
101,2015-02-16T11:00,2015,47,1100,0,66.72,53.6,67.99,54.76,66.77,52.33,13.07,20.31,13.11,20.2,68.07,54.77,19.86,0,218729.2,13.12,13.22,14.45,0,-7.238,-7.093,13.37,109,3.045
101,2015-02-16T12:00,2015,47,1200,0,66.85,54.1,68.11,55.19,66.9,53.03,13.86,21.14,13.91,21.01,68.18,55.29,20.16,0,215266.6,12.75,12.92,13.87,0,-7.273,-7.1,13.35,107,2.989
101,2015-02-16T13:00,2015,47,1300,0,66.93,54.33,68.16,55.43,66.97,53.3,14.75,21.96,14.81,21.83,68.2,55.51,20.13,0,211882.2,12.6,12.73,13.66,0,-7.211,-7.025,13.34,106,2.961
101,2015-02-16T14:00,2015,47,1400,0,67.01,54.51,68.22,55.62,67.06,53.47,15.56,22.64,15.6,22.54,68.25,55.66,20.12,0,210260.6,12.5,12.6,13.59,0,-7.084,-6.937,13.34,105,2.933
101,2015-02-16T15:00,2015,47,1500,0,67.1,54.63,68.27,55.69,67.13,53.55,16.34,23.25,16.4,23.17,68.32,55.74,20.15,0,210217.1,12.47,12.58,13.58,0,-6.909,-6.771,13.33,105,2.933
101,2015-02-16T16:00,2015,47,1600,0,67.14,54.58,68.31,55.64,67.16,53.54,16.95,23.71,17.03,23.64,68.35,55.69,20.07,0,210620.3,12.57,12.68,13.62,0,-6.753,-6.615,13.31,105,2.933
101,2015-02-16T17:00,2015,47,1700,0,67.16,54.51,68.31,55.57,67.18,53.45,17.41,24.01,17.52,23.94,68.36,55.6,20.01,0,211388.3,12.65,12.74,13.73,0,-6.595,-6.417,13.31,105,2.933
101,2015-02-16T18:00,2015,47,1800,0,67.17,54.37,68.32,55.44,67.19,53.44,17.66,24.16,17.78,24.09,68.37,55.51,20.13,0,214305.7,12.8,12.88,13.75,0,-6.505,-6.306,13.3,107,2.989
101,2015-02-16T19:00,2015,47,1900,0,67.18,54.28,68.33,55.37,67.19,53.37,17.75,24.18,17.88,24.09,68.38,55.42,20.42,0,218835.7,12.9,12.95,13.82,0,-6.432,-6.209,13.3,109,3.045
101,2015-02-16T20:00,2015,47,2000,0,67.18,54.1,68.32,55.26,67.19,53.37,17.73,24.12,17.87,24.01,68.39,55.34,20.39,0,219977.9,13.08,13.05,13.82,0,-6.39,-6.145,13.3,110,3.073
101,2015-02-16T21:00,2015,47,2100,0,67.15,54,68.33,55.16,67.18,53.26,17.66,24.02,17.78,23.91,68.38,55.23,20.23,0,219861.4,13.16,13.17,13.92,0,-6.363,-6.129,13.3,109,3.045
101,2015-02-16T22:00,2015,47,2200,0,67.14,53.96,68.3,55.09,67.17,53.1,17.56,23.91,17.67,23.81,68.37,55.16,20.29,0,221657.9,13.18,13.21,14.07,0,-6.35,-6.14,13.3,110,3.073
101,2015-02-16T23:00,2015,47,2300,0,67.12,54,68.28,55.11,67.16,53.07,17.47,23.88,17.57,23.75,68.37,55.17,20.27,0,221016.3,13.12,13.17,14.09,0,-6.405,-6.185,13.3,109,3.045
101,2015-02-17T00:00,2015,48,2400,0,67.14,53.99,68.3,55.12,67.17,53.14,17.4,23.81,17.5,23.68,68.38,55.19,20.23,0,220508.4,13.15,13.18,14.03,0,-6.41,-6.181,13.3,110,3.073
101,2015-02-17T01:00,2015,48,100,0,67.15,53.97,68.31,55.11,67.17,53.12,17.35,23.78,17.45,23.65,68.38,55.18,20.19,0,220447.3,13.18,13.2,14.05,0,-6.429,-6.2,13.3,110,3.073
101,2015-02-17T02:00,2015,48,200,0,67.13,53.99,68.27,55.11,67.17,53.19,17.31,23.77,17.41,23.64,68.38,55.22,20.21,0,219950.3,13.14,13.17,13.99,0,-6.461,-6.233,13.3,109,3.045
101,2015-02-17T03:00,2015,48,300,0,67.11,53.99,68.27,55.12,67.16,53.05,17.29,23.73,17.39,23.63,68.37,55.16,20.22,0,220502.8,13.13,13.15,14.11,0,-6.441,-6.236,13.3,109,3.045
101,2015-02-17T04:00,2015,48,400,0,67.12,53.95,68.28,55.09,67.16,52.89,17.25,23.68,17.35,23.57,68.36,55.07,20.21,0,221694.3,13.17,13.19,14.27,0,-6.432,-6.221,13.3,110,3.073
101,2015-02-17T05:00,2015,48,500,0,67.12,54.01,68.28,55.11,67.16,53,17.23,23.71,17.33,23.55,68.37,55.13,20.15,0,220149.3,13.12,13.17,14.16,0,-6.477,-6.227,13.3,110,3.073
101,2015-02-17T06:00,2015,48,600,0,67.08,53.91,68.24,55.06,67.14,52.95,17.21,23.67,17.3,23.53,68.35,55.06,20.2,0,221117.7,13.16,13.18,14.19,0,-6.466,-6.228,13.3,110,3.073
101,2015-02-17T07:00,2015,48,700,0,67.1,53.88,68.28,55.03,67.15,52.98,17.17,23.64,17.27,23.5,68.37,55.07,20.2,0,221696.5,13.22,13.25,14.17,0,-6.471,-6.235,13.3,110,3.073
101,2015-02-17T08:00,2015,48,800,0,67.11,53.87,68.28,55.03,67.16,53.12,17.13,23.62,17.22,23.5,68.37,55.12,20.07,0,219690.4,13.24,13.25,14.04,0,-6.491,-6.272,13.3,110,3.073
101,2015-02-17T09:00,2015,48,900,0,67.14,54,68.31,55.14,67.18,53.08,17.14,23.67,17.23,23.51,68.39,55.18,19.86,0,216796,13.14,13.17,14.1,0,-6.527,-6.281,13.3,107,2.989
101,2015-02-17T10:00,2015,48,1000,0,67.17,54.18,68.32,55.27,67.19,53.29,17.27,23.83,17.34,23.68,68.38,55.37,19.86,0,214182.4,12.99,13.05,13.89,0,-6.563,-6.336,13.3,107,2.989
101,2015-02-17T11:00,2015,48,1100,0,67.2,54.43,68.36,55.49,67.22,53.5,17.49,24.05,17.57,23.89,68.41,55.56,19.98,0,212433.6,12.77,12.87,13.73,0,-6.556,-6.321,13.3,105,2.933
101,2015-02-17T12:00,2015,48,1200,0,67.3,54.91,68.42,55.94,67.32,53.85,17.96,24.44,18.06,24.31,68.49,55.98,20.13,0,208470.8,12.4,12.48,13.47,0,-6.48,-6.246,13.3,104,2.905
101,2015-02-17T13:00,2015,48,1300,0,67.33,55.17,68.44,56.15,67.34,54.13,18.59,24.98,18.69,24.89,68.48,56.21,20.17,0,205034.2,12.16,12.28,13.2,0,-6.392,-6.201,13.28,102,2.849
101,2015-02-17T14:00,2015,48,1400,0,67.38,55.44,68.48,56.31,67.38,54.33,19.26,25.62,19.36,25.49,68.51,56.39,20.22,0,202877.1,11.94,12.17,13.05,0,-6.367,-6.137,13.28,101,2.821
101,2015-02-17T15:00,2015,48,1500,0,67.47,55.6,68.55,56.45,67.46,54.34,19.93,26.2,20.03,26.08,68.57,56.48,20.19,0,202242.6,11.87,12.1,13.13,0,-6.271,-6.051,13.27,101,2.821
101,2015-02-17T16:00,2015,48,1600,0,67.54,55.64,68.59,56.49,67.54,54.5,20.47,26.61,20.57,26.52,68.61,56.55,20.07,0,200784.5,11.91,12.1,13.04,0,-6.14,-5.954,13.26,100,2.793
101,2015-02-17T17:00,2015,48,1700,0,67.57,55.62,68.63,56.48,67.57,54.47,20.86,26.89,20.96,26.81,68.65,56.52,20.09,0,201787.9,11.95,12.15,13.1,0,-6.035,-5.844,13.26,101,2.821
101,2015-02-17T18:00,2015,48,1800,0,67.55,55.54,68.61,56.42,67.55,54.44,21.12,27.1,21.23,27.01,68.64,56.45,19.89,0,200399,12.01,12.19,13.11,0,-5.976,-5.782,13.25,100,2.793
101,2015-02-17T19:00,2015,48,1900,0,67.5,55.37,68.55,56.25,67.5,54.33,21.26,27.22,21.37,27.12,68.58,56.29,20.01,0,203147.5,12.12,12.3,13.17,0,-5.968,-5.744,13.24,101,2.821
101,2015-02-17T20:00,2015,48,2000,0,67.49,55.3,68.54,56.17,67.49,54.51,21.31,27.27,21.43,27.14,68.57,56.31,20.11,0,203757,12.19,12.36,12.97,0,-5.958,-5.715,13.24,102,2.849
101,2015-02-17T21:00,2015,48,2100,0,67.48,55.24,68.52,56.12,67.48,54.41,21.33,27.28,21.44,27.13,68.56,56.24,20.22,0,205893.8,12.24,12.41,13.07,0,-5.954,-5.682,13.24,103,2.877
101,2015-02-17T22:00,2015,48,2200,0,67.46,54.93,68.48,55.82,67.46,54.16,21.26,27.18,21.37,27.02,68.54,55.95,20.28,0,210832.9,12.53,12.66,13.3,0,-5.919,-5.649,13.24,105,2.933
101,2015-02-17T23:00,2015,48,2300,0,67.43,54.74,68.47,55.6,67.43,54.06,21.08,26.98,21.2,26.82,68.52,55.77,20.26,0,213040,12.69,12.87,13.37,0,-5.891,-5.619,13.24,106,2.961
101,2015-02-18T00:00,2015,49,2400,0,67.45,54.58,68.48,55.47,67.45,53.96,20.83,26.7,20.96,26.55,68.54,55.64,20.25,0,215322.1,12.87,13.01,13.49,0,-5.872,-5.597,13.24,107,2.989
101,2015-02-18T01:00,2015,49,100,0,67.44,54.63,68.5,55.52,67.44,53.98,20.6,26.53,20.72,26.37,68.53,55.67,20.32,0,215371.8,12.82,12.98,13.46,0,-5.926,-5.641,13.25,108,3.017
101,2015-02-18T02:00,2015,49,200,0,67.47,54.67,68.54,55.56,67.47,53.99,20.42,26.41,20.54,26.23,68.57,55.72,20.36,0,215764.1,12.8,12.98,13.47,0,-5.992,-5.692,13.25,107,2.989
101,2015-02-18T03:00,2015,49,300,0,67.47,54.56,68.55,55.46,67.47,53.91,20.23,26.23,20.34,26.05,68.57,55.63,20.29,0,216758.3,12.91,13.09,13.56,0,-6.004,-5.706,13.26,107,2.989
101,2015-02-18T04:00,2015,49,400,0,67.46,54.54,68.55,55.46,67.47,53.86,20.03,26.06,20.14,25.88,68.57,55.62,20.28,0,217015.9,12.93,13.08,13.61,0,-6.036,-5.739,13.26,108,3.017
101,2015-02-18T05:00,2015,49,500,0,67.4,54.49,68.51,55.42,67.41,53.77,19.88,25.99,19.98,25.78,68.55,55.58,20.17,0,215840.9,12.9,13.08,13.64,0,-6.114,-5.796,13.26,107,2.989
101,2015-02-18T06:00,2015,49,600,0,67.41,54.4,68.53,55.36,67.43,53.72,19.71,25.83,19.81,25.64,68.55,55.49,20,0,215450.1,13.01,13.17,13.71,0,-6.113,-5.827,13.26,107,2.989
101,2015-02-18T07:00,2015,49,700,0,67.37,54.4,68.47,55.37,67.39,53.62,19.58,25.76,19.67,25.55,68.54,55.49,19.91,0,214214.8,12.97,13.11,13.77,0,-6.182,-5.879,13.27,106,2.961
101,2015-02-18T08:00,2015,49,800,0,67.37,54.6,68.48,55.57,67.38,53.74,19.49,25.74,19.59,25.5,68.54,55.69,20.17,0,214122.6,12.76,12.9,13.64,0,-6.246,-5.913,13.27,106,2.961
101,2015-02-18T09:00,2015,49,900,0,67.45,54.96,68.55,55.85,67.47,54.12,19.57,25.89,19.65,25.63,68.58,56.02,20.19,0,210098,12.49,12.69,13.35,0,-6.322,-5.977,13.27,104,2.905
101,2015-02-18T10:00,2015,49,1000,0,67.5,55.47,68.57,56.24,67.5,54.58,19.97,26.28,20.05,26.03,68.6,56.46,20.27,0,204061.8,12.03,12.33,12.92,0,-6.315,-5.982,13.26,101,2.821
101,2015-02-18T11:00,2015,49,1100,0,67.56,55.71,68.62,56.51,67.56,54.88,20.54,26.76,20.62,26.54,68.64,56.71,20.22,0,200117.6,11.86,12.11,12.68,0,-6.219,-5.92,13.26,99,2.765
101,2015-02-18T12:00,2015,49,1200,0,67.59,55.95,68.67,56.72,67.58,55.14,21.11,27.25,21.2,27.09,68.67,56.92,20.27,0,197312.6,11.64,11.95,12.45,0,-6.14,-5.882,13.25,98,2.737
101,2015-02-18T13:00,2015,49,1300,0,67.6,56.13,68.66,56.95,67.6,55.32,21.71,27.81,21.8,27.64,68.66,57.1,20.33,0,194648.3,11.47,11.71,12.28,0,-6.098,-5.841,13.24,97,2.709
101,2015-02-18T14:00,2015,49,1400,0,67.63,56.25,68.7,57.1,67.63,55.24,22.33,28.33,22.41,28.15,68.69,57.13,20.28,0,193706,11.38,11.61,12.39,0,-5.999,-5.742,13.24,97,2.709
101,2015-02-18T15:00,2015,49,1500,0,67.71,56.37,68.75,57.16,67.69,55.53,22.91,28.85,23,28.69,68.74,57.26,20.26,0,191986.3,11.34,11.59,12.15,0,-5.937,-5.693,13.22,96,2.682
101,2015-02-18T16:00,2015,49,1600,0,67.78,56.41,68.78,57.2,67.76,55.64,23.42,29.24,23.51,29.1,68.76,57.32,20.2,0,191268.3,11.36,11.57,12.12,0,-5.825,-5.59,13.22,96,2.682
101,2015-02-18T17:00,2015,49,1700,0,67.8,56.28,68.81,57.09,67.79,55.27,23.7,29.38,23.8,29.28,68.8,57.12,20.18,0,194867.3,11.52,11.71,12.52,0,-5.68,-5.481,13.21,98,2.737
101,2015-02-18T18:00,2015,49,1800,0,67.86,56.16,68.85,56.99,67.85,55.81,23.83,29.49,23.94,29.39,68.85,57.22,19.92,0,191573.1,11.7,11.86,12.04,0,-5.655,-5.449,13.21,95,2.654
101,2015-02-18T19:00,2015,49,1900,0,67.81,56.14,68.79,56.91,67.8,55.98,23.87,29.51,23.98,29.42,68.79,57.25,20.32,0,194093.9,11.67,11.88,11.82,0,-5.64,-5.437,13.21,97,2.709
101,2015-02-18T20:00,2015,49,2000,0,67.82,56.09,68.8,56.9,67.82,55.95,23.87,29.48,23.98,29.39,68.81,57.22,20.43,0,195821.5,11.73,11.9,11.87,0,-5.613,-5.408,13.2,97,2.709
101,2015-02-18T21:00,2015,49,2100,0,67.85,55.99,68.83,56.83,67.84,55.84,23.85,29.46,23.96,29.35,68.84,57.15,20.17,0,195318.6,11.86,12,12,0,-5.605,-5.389,13.2,97,2.709
101,2015-02-18T22:00,2015,49,2200,0,67.82,56,68.81,56.81,67.81,55.82,23.84,29.46,23.96,29.33,68.8,57.14,20.31,0,196389.9,11.82,12,11.99,0,-5.619,-5.364,13.2,98,2.737
101,2015-02-18T23:00,2015,49,2300,0,67.83,55.99,68.82,56.78,67.81,55.88,23.83,29.44,23.95,29.3,68.83,57.15,20.44,0,197738,11.84,12.04,11.93,0,-5.611,-5.351,13.2,99,2.765
101,2015-02-19T00:00,2015,50,2400,0,67.82,55.91,68.81,56.69,67.81,55.84,23.8,29.39,23.92,29.28,68.82,57.07,20.34,0,197799.2,11.91,12.11,11.97,0,-5.599,-5.361,13.2,98,2.737
101,2015-02-19T01:00,2015,50,100,0,67.83,55.87,68.81,56.64,67.82,55.8,23.73,29.35,23.84,29.23,68.82,57.03,20.18,0,197031.3,11.96,12.17,12.02,0,-5.624,-5.385,13.2,99,2.765
101,2015-02-19T02:00,2015,50,200,0,67.79,55.78,68.78,56.57,67.79,55.65,23.63,29.26,23.74,29.14,68.79,56.91,20.22,0,198631.3,12.02,12.21,12.14,0,-5.637,-5.397,13.21,99,2.765
101,2015-02-19T03:00,2015,50,300,0,67.78,55.64,68.79,56.46,67.77,55.49,23.48,29.13,23.59,28.99,68.79,56.8,20.24,0,200906.3,12.14,12.33,12.29,0,-5.648,-5.402,13.21,100,2.793
101,2015-02-19T04:00,2015,50,400,0,67.73,55.49,68.78,56.32,67.73,55.35,23.3,28.97,23.4,28.81,68.78,56.65,20.3,0,203280.4,12.25,12.46,12.38,0,-5.669,-5.406,13.21,101,2.821
101,2015-02-19T05:00,2015,50,500,0,67.67,55.25,68.72,56.08,67.66,55.11,23.06,28.71,23.17,28.54,68.74,56.42,20.29,0,206079.7,12.42,12.63,12.55,0,-5.648,-5.379,13.21,104,2.905
101,2015-02-19T06:00,2015,50,600,0,67.68,55.13,68.71,55.96,67.67,54.96,22.78,28.45,22.89,28.28,68.74,56.31,20.1,0,206304.9,12.55,12.75,12.71,0,-5.665,-5.386,13.22,103,2.877
101,2015-02-19T07:00,2015,50,700,0,67.63,55.04,68.69,55.93,67.63,54.89,22.51,28.23,22.61,28.04,68.7,56.25,20.02,0,205863.8,12.58,12.76,12.73,0,-5.719,-5.431,13.22,103,2.877
101,2015-02-19T08:00,2015,50,800,0,67.62,55.1,68.67,55.98,67.63,54.94,22.28,28.06,22.38,27.86,68.71,56.3,20.03,0,204967.8,12.52,12.69,12.68,0,-5.777,-5.488,13.22,103,2.877
101,2015-02-19T09:00,2015,50,900,0,67.6,55.28,68.67,56.09,67.6,55.08,22.18,28.06,22.25,27.86,68.68,56.45,20.03,0,202351.1,12.32,12.58,12.52,0,-5.888,-5.617,13.22,101,2.821
101,2015-02-19T10:00,2015,50,1000,0,67.6,55.31,68.66,56.12,67.6,55.15,22.15,28.08,22.2,27.88,68.68,56.48,20,0,201351.1,12.29,12.54,12.45,0,-5.933,-5.676,13.22,101,2.821
101,2015-02-19T11:00,2015,50,1100,0,67.58,55.35,68.65,56.16,67.59,55.22,22.17,28.11,22.22,27.92,68.66,56.52,19.94,0,199736.7,12.24,12.49,12.37,0,-5.943,-5.696,13.22,100,2.793
101,2015-02-19T12:00,2015,50,1200,0,67.62,55.52,68.68,56.35,67.62,55.36,22.25,28.2,22.31,28.01,68.69,56.67,20.15,0,199616.5,12.09,12.34,12.26,0,-5.951,-5.698,13.22,101,2.821
101,2015-02-19T13:00,2015,50,1300,0,67.6,55.58,68.65,56.38,67.61,55.37,22.36,28.3,22.43,28.11,68.66,56.72,20.26,0,199875.3,12.02,12.27,12.23,0,-5.94,-5.678,13.22,100,2.793
101,2015-02-19T14:00,2015,50,1400,0,67.61,55.48,68.67,56.28,67.63,55.59,22.4,28.31,22.46,28.15,68.68,56.73,20.35,0,200967.3,12.13,12.39,12.04,0,-5.906,-5.685,13.22,101,2.821
101,2015-02-19T15:00,2015,50,1500,0,67.57,55.46,68.64,56.22,67.59,55.36,22.34,28.22,22.39,28.09,68.65,56.61,20.37,0,202178.7,12.11,12.42,12.23,0,-5.881,-5.698,13.22,101,2.821
101,2015-02-19T16:00,2015,50,1600,0,67.56,55.35,68.64,56.17,67.57,55.19,22.23,28.11,22.28,27.97,68.65,56.53,20.37,0,203830.4,12.21,12.47,12.38,0,-5.88,-5.699,13.22,103,2.877
101,2015-02-19T17:00,2015,50,1700,0,67.51,55.14,68.58,55.97,67.53,55,22.04,27.9,22.08,27.79,68.6,56.3,20.33,0,205934.5,12.37,12.61,12.54,0,-5.863,-5.711,13.22,103,2.877
101,2015-02-19T18:00,2015,50,1800,0,67.5,54.85,68.56,55.71,67.52,54.7,21.74,27.6,21.78,27.47,68.58,56.03,20.12,0,208100.4,12.65,12.85,12.82,0,-5.864,-5.696,13.23,104,2.905
101,2015-02-19T19:00,2015,50,1900,0,67.45,54.6,68.52,55.5,67.46,54.48,21.4,27.28,21.44,27.15,68.54,55.8,20.07,0,210639.9,12.86,13.02,12.98,0,-5.883,-5.706,13.24,106,2.961
101,2015-02-19T20:00,2015,50,2000,0,67.42,54.49,68.48,55.4,67.44,54.38,20.96,26.9,21.01,26.75,68.51,55.72,20.17,0,212852.1,12.93,13.08,13.06,0,-5.935,-5.741,13.24,106,2.961
101,2015-02-19T21:00,2015,50,2100,0,67.4,54.39,68.47,55.33,67.41,54.28,20.48,26.46,20.53,26.32,68.5,55.64,20.25,0,214804.2,13.01,13.15,13.13,0,-5.982,-5.79,13.25,107,2.989
101,2015-02-19T22:00,2015,50,2200,0,67.41,54.33,68.53,55.27,67.44,54.17,20.06,26.12,20.11,25.97,68.55,55.59,20.35,0,217594.9,13.07,13.26,13.27,0,-6.062,-5.858,13.25,108,3.017
101,2015-02-19T23:00,2015,50,2300,0,67.35,54.19,68.47,55.18,67.37,54.05,19.64,25.75,19.69,25.58,68.53,55.48,20.36,0,218691.4,13.17,13.29,13.32,0,-6.111,-5.895,13.26,109,3.045
101,2015-02-20T00:00,2015,51,2400,0,67.34,54.09,68.44,55.09,67.35,53.93,19.26,25.43,19.32,25.26,68.49,55.4,20.39,0,220336.6,13.25,13.35,13.41,0,-6.166,-5.945,13.26,110,3.073
101,2015-02-20T01:00,2015,51,100,0,67.3,53.97,68.42,54.99,67.33,53.82,18.88,25.1,18.94,24.93,68.45,55.31,20.31,0,220806.1,13.33,13.43,13.51,0,-6.216,-5.994,13.27,109,3.045
101,2015-02-20T02:00,2015,51,200,0,67.19,53.81,68.31,54.83,67.2,53.68,18.46,24.75,18.51,24.58,68.4,55.16,20.22,0,220535.2,13.38,13.48,13.53,0,-6.293,-6.077,13.27,110,3.073
101,2015-02-20T03:00,2015,51,300,0,67.14,53.63,68.3,54.74,67.16,53.52,18.08,24.42,18.13,24.24,68.35,55.02,20.16,0,221644.4,13.51,13.56,13.64,0,-6.338,-6.106,13.28,110,3.073
101,2015-02-20T04:00,2015,51,400,0,67.12,53.55,68.29,54.67,67.14,53.4,17.72,24.08,17.78,23.92,68.33,54.95,20.21,0,223400.3,13.58,13.62,13.74,0,-6.356,-6.137,13.28,111,3.101
101,2015-02-20T05:00,2015,51,500,0,67.11,53.49,68.28,54.62,67.13,53.34,17.35,23.77,17.41,23.61,68.34,54.9,20.06,0,222457.8,13.62,13.65,13.79,0,-6.421,-6.202,13.29,110,3.073
101,2015-02-20T06:00,2015,51,600,0,67.08,53.39,68.26,54.54,67.09,53.24,16.98,23.46,17.03,23.32,68.33,54.82,19.93,0,222078.9,13.69,13.72,13.85,0,-6.486,-6.289,13.3,110,3.073
101,2015-02-20T07:00,2015,51,700,0,67,53.3,68.16,54.43,67.03,53.13,16.59,23.13,16.64,23,68.24,54.72,19.95,0,222587.4,13.7,13.73,13.9,0,-6.542,-6.359,13.3,110,3.073
101,2015-02-20T08:00,2015,51,800,0,66.93,53.28,68.12,54.34,67,53.03,16.14,22.75,16.19,22.64,68.21,54.66,19.99,0,223518.5,13.65,13.78,13.97,0,-6.61,-6.454,13.31,111,3.101
101,2015-02-20T09:00,2015,51,900,0,66.92,53.37,68.14,54.43,66.97,53.14,15.75,22.42,15.8,22.33,68.19,54.77,20.2,0,224146.2,13.55,13.71,13.83,0,-6.668,-6.531,13.31,110,3.073
101,2015-02-20T10:00,2015,51,1000,0,66.97,53.61,68.18,54.61,67.01,53.37,15.65,22.41,15.68,22.28,68.24,54.98,20.3,0,222418.3,13.36,13.56,13.64,0,-6.758,-6.601,13.32,110,3.073
101,2015-02-20T11:00,2015,51,1100,0,66.99,53.87,68.2,54.83,67.05,53.6,15.78,22.56,15.8,22.44,68.26,55.21,20.34,0,219420.3,13.12,13.37,13.45,0,-6.782,-6.641,13.32,107,2.989
101,2015-02-20T12:00,2015,51,1200,0,67,54.05,68.18,54.99,67.06,53.29,16.04,22.86,16.07,22.73,68.27,55.2,20.34,0,219219.1,12.95,13.19,13.77,0,-6.821,-6.66,13.32,108,3.017
101,2015-02-20T13:00,2015,51,1300,0,67.14,54.31,68.32,55.29,67.19,53.59,16.42,23.21,16.44,23.05,68.39,55.48,20.31,0,216343.1,12.83,13.03,13.59,0,-6.798,-6.605,13.31,106,2.961
101,2015-02-20T14:00,2015,51,1400,0,67.11,54.43,68.28,55.41,67.15,54.06,16.9,23.72,16.93,23.55,68.34,55.72,20.27,0,211600.3,12.68,12.87,13.1,0,-6.821,-6.622,13.31,104,2.905
101,2015-02-20T15:00,2015,51,1500,0,67.15,54.6,68.33,55.5,67.19,54.17,17.43,24.18,17.47,24.01,68.37,55.83,20.36,0,211214.4,12.55,12.83,13.02,0,-6.743,-6.54,13.3,104,2.905
101,2015-02-20T16:00,2015,51,1600,0,67.21,54.68,68.38,55.58,67.26,54.32,17.89,24.57,17.94,24.38,68.41,55.93,20.38,0,210697,12.54,12.8,12.94,0,-6.675,-6.448,13.3,103,2.877
101,2015-02-20T17:00,2015,51,1700,0,67.23,54.59,68.37,55.47,67.27,54.23,18.17,24.73,18.22,24.59,68.42,55.83,20.16,0,210047.8,12.64,12.9,13.04,0,-6.566,-6.374,13.29,103,2.877
101,2015-02-20T18:00,2015,51,1800,0,67.22,54.39,68.34,55.38,67.26,54,18.34,24.87,18.42,24.71,68.41,55.68,20.07,0,211619,12.83,12.96,13.26,0,-6.527,-6.295,13.29,103,2.877
101,2015-02-20T19:00,2015,51,1900,0,67.2,54.17,68.33,55.23,67.26,53.72,18.37,24.79,18.46,24.64,68.42,55.47,20,0,214195,13.03,13.09,13.54,0,-6.42,-6.18,13.28,104,2.905
101,2015-02-20T20:00,2015,51,2000,0,67.18,53.99,68.31,55.08,67.22,53.46,18.29,24.65,18.38,24.5,68.4,55.29,19.87,0,215604.4,13.19,13.23,13.76,0,-6.363,-6.121,13.28,105,2.933
101,2015-02-20T21:00,2015,51,2100,0,67.13,53.93,68.3,55.01,67.18,53.48,18.14,24.49,18.25,24.33,68.35,55.24,20.05,0,217595.6,13.2,13.29,13.7,0,-6.342,-6.086,13.28,106,2.961
101,2015-02-20T22:00,2015,51,2200,0,67.13,53.8,68.28,54.91,67.15,53.39,17.96,24.29,18.06,24.14,68.35,55.12,20.14,0,220020.6,13.32,13.37,13.76,0,-6.334,-6.083,13.28,107,2.989
101,2015-02-20T23:00,2015,51,2300,0,67.12,53.67,68.26,54.82,67.15,53.3,17.75,24.08,17.85,23.94,68.35,55.03,20.2,0,222108.4,13.45,13.43,13.84,0,-6.328,-6.084,13.29,107,2.989
101,2015-02-21T00:00,2015,52,2400,0,67.15,53.74,68.28,54.85,67.17,53.32,17.55,23.93,17.65,23.76,68.38,55.09,20.22,0,222180.4,13.41,13.43,13.85,0,-6.385,-6.108,13.29,108,3.017
101,2015-02-21T01:00,2015,52,100,0,67.13,53.75,68.3,54.85,67.15,53.37,17.39,23.8,17.49,23.63,68.37,55.11,20.22,0,221745.2,13.38,13.44,13.78,0,-6.412,-6.141,13.3,107,2.989
101,2015-02-21T02:00,2015,52,200,0,67.1,53.67,68.25,54.79,67.15,53.24,17.23,23.69,17.34,23.51,68.37,55.03,20.15,0,221965.5,13.43,13.46,13.91,0,-6.461,-6.173,13.3,107,2.989
101,2015-02-21T03:00,2015,52,300,0,67.1,53.48,68.25,54.62,67.12,53.16,17.06,23.52,17.17,23.35,68.34,54.86,20.01,0,222630,13.62,13.63,13.96,0,-6.452,-6.175,13.3,108,3.017
101,2015-02-21T04:00,2015,52,400,0,67.06,53.39,68.21,54.54,67.08,53.07,16.88,23.35,16.99,23.2,68.32,54.78,19.94,0,222685.9,13.67,13.67,14.01,0,-6.467,-6.209,13.3,108,3.017
101,2015-02-21T05:00,2015,52,500,0,67.08,53.46,68.22,54.62,67.09,53.11,16.7,23.19,16.81,23.03,68.33,54.85,19.96,0,222116.3,13.62,13.6,13.98,0,-6.486,-6.225,13.31,108,3.017
101,2015-02-21T06:00,2015,52,600,0,67.07,53.43,68.22,54.61,67.09,53.11,16.58,23.1,16.68,22.95,68.33,54.84,19.85,0,220994.2,13.64,13.61,13.98,0,-6.517,-6.27,13.31,107,2.989
101,2015-02-21T07:00,2015,52,700,0,67.04,53.56,68.16,54.72,67.06,53.27,16.51,23.06,16.62,22.92,68.27,54.97,20.05,0,220318.6,13.48,13.43,13.79,0,-6.547,-6.305,13.31,107,2.989
101,2015-02-21T08:00,2015,52,800,0,67.06,53.72,68.22,54.81,67.08,53.42,16.5,23.06,16.6,22.95,68.33,55.1,20,0,218218,13.34,13.41,13.66,0,-6.554,-6.349,13.31,105,2.933
101,2015-02-21T09:00,2015,52,900,0,67.07,53.92,68.2,54.97,67.08,53.56,16.57,23.12,16.68,23.03,68.31,55.28,20.2,0,217576.2,13.14,13.23,13.52,0,-6.554,-6.356,13.31,106,2.961
101,2015-02-21T10:00,2015,52,1000,0,67.13,54.22,68.28,55.19,67.15,53.84,16.74,23.29,16.85,23.19,68.37,55.53,20.17,0,214204.2,12.91,13.09,13.31,0,-6.551,-6.34,13.31,103,2.877
101,2015-02-21T11:00,2015,52,1100,0,67.17,54.53,68.33,55.46,67.19,54.14,17.06,23.67,17.18,23.58,68.4,55.82,20.01,0,208388.9,12.64,12.87,13.05,0,-6.608,-6.403,13.3,101,2.821
101,2015-02-21T12:00,2015,52,1200,0,67.15,54.87,68.31,55.75,67.17,53.09,17.55,24.13,17.66,24.03,68.35,55.65,20,0,210246.8,12.28,12.56,14.08,0,-6.576,-6.365,13.3,103,2.877
101,2015-02-21T13:00,2015,52,1300,0,67.33,55.22,68.45,56.07,67.33,53.43,18.18,24.68,18.28,24.56,68.49,55.97,20,0,207326.7,12.11,12.38,13.9,0,-6.504,-6.283,13.29,100,2.793
101,2015-02-21T14:00,2015,52,1400,0,67.33,55.33,68.44,56.15,67.34,53.74,18.76,25.2,18.87,25.12,68.45,56.11,20.08,0,205459.9,12,12.29,13.6,0,-6.438,-6.252,13.28,100,2.793
101,2015-02-21T15:00,2015,52,1500,0,67.36,55.36,68.47,56.25,67.36,53.7,19.26,25.55,19.37,25.52,68.49,56.12,19.97,0,204294.3,12,12.23,13.66,0,-6.289,-6.153,13.28,100,2.793
101,2015-02-21T16:00,2015,52,1600,0,67.41,55.31,68.52,56.15,67.41,53.88,19.67,25.82,19.79,25.81,68.55,56.11,19.95,0,204684.8,12.09,12.37,13.54,0,-6.145,-6.011,13.27,100,2.793
101,2015-02-21T17:00,2015,52,1700,0,67.48,55.5,68.56,56.41,67.48,53.92,19.99,26.06,20.12,26.08,68.57,56.28,20.13,0,204802.6,11.97,12.15,13.56,0,-6.069,-5.961,13.26,100,2.793
101,2015-02-21T18:00,2015,52,1800,0,67.5,55.62,68.58,56.46,67.51,53.98,20.28,26.29,20.41,26.35,68.6,56.34,19.91,0,201768.5,11.89,12.12,13.53,0,-6.012,-5.943,13.26,98,2.737
101,2015-02-21T19:00,2015,52,1900,0,67.56,55.84,68.63,56.75,67.56,54.14,20.57,26.6,20.68,26.64,68.64,56.55,20.12,0,201274.3,11.72,11.89,13.43,0,-6.027,-5.957,13.26,98,2.737
101,2015-02-21T20:00,2015,52,2000,0,67.58,56,68.66,56.97,67.58,54.38,20.87,26.92,20.98,26.94,68.66,56.74,20.18,0,198676.5,11.58,11.69,13.2,0,-6.052,-5.962,13.25,98,2.737
101,2015-02-21T21:00,2015,52,2100,0,67.53,56.02,68.59,57,67.54,54.4,21.17,27.21,21.27,27.22,68.59,56.76,20.28,0,198487.8,11.52,11.58,13.14,0,-6.04,-5.951,13.25,97,2.709
101,2015-02-21T22:00,2015,52,2200,0,67.55,56.11,68.62,57.11,67.56,54.62,21.46,27.48,21.56,27.48,68.62,56.89,20.28,0,196617.9,11.44,11.51,12.94,0,-6.019,-5.928,13.24,96,2.682
101,2015-02-21T23:00,2015,52,2300,0,67.56,56.12,68.61,57.1,67.56,54.68,21.77,27.76,21.87,27.77,68.62,56.9,20.23,0,195756.1,11.45,11.51,12.88,0,-5.986,-5.902,13.24,96,2.682
101,2015-02-22T00:00,2015,53,2400,0,67.61,56.21,68.65,57.2,67.59,55.03,22.09,28.01,22.19,28.04,68.65,57.06,20.34,0,194547.2,11.4,11.45,12.56,0,-5.928,-5.844,13.23,96,2.682
101,2015-02-22T01:00,2015,53,100,0,67.63,56.27,68.66,57.23,67.61,54.91,22.38,28.27,22.49,28.24,68.66,57.05,20.28,0,194457,11.36,11.43,12.71,0,-5.897,-5.749,13.22,95,2.654
101,2015-02-22T02:00,2015,53,200,0,67.69,56.37,68.71,57.25,67.67,55.02,22.67,28.52,22.77,28.45,68.72,57.12,20.31,0,194301.5,11.31,11.47,12.65,0,-5.858,-5.678,13.22,96,2.682
101,2015-02-22T03:00,2015,53,300,0,67.71,56.37,68.72,57.2,67.69,54.87,22.94,28.72,23.05,28.63,68.73,57.04,20.26,0,195248.2,11.34,11.52,12.82,0,-5.781,-5.585,13.22,96,2.682
101,2015-02-22T04:00,2015,53,400,0,67.77,56.36,68.77,57.18,67.75,55.04,23.16,28.91,23.27,28.8,68.78,57.09,20.1,0,193727.3,11.4,11.59,12.7,0,-5.744,-5.532,13.22,95,2.654
101,2015-02-22T05:00,2015,53,500,0,67.79,56.35,68.78,57.19,67.75,55.16,23.37,29.08,23.48,28.97,68.79,57.13,20.12,0,193593.1,11.43,11.59,12.6,0,-5.71,-5.489,13.21,95,2.654
101,2015-02-22T06:00,2015,53,600,0,67.82,56.31,68.8,57.12,67.79,54.84,23.53,29.17,23.64,29.08,68.81,56.97,19.91,0,194367.8,11.51,11.68,12.95,0,-5.637,-5.437,13.21,96,2.682
101,2015-02-22T07:00,2015,53,700,0,67.82,56.37,68.8,57.14,67.79,55.2,23.68,29.29,23.79,29.2,68.81,57.13,20.19,0,194650,11.45,11.66,12.59,0,-5.609,-5.41,13.21,95,2.654
101,2015-02-22T08:00,2015,53,800,0,67.85,56.33,68.83,57.11,67.84,55.33,23.83,29.44,23.93,29.35,68.84,57.16,19.85,0,191649.9,11.52,11.72,12.5,0,-5.608,-5.415,13.2,94,2.626
101,2015-02-22T09:00,2015,53,900,0,67.86,56.4,68.83,57.16,67.83,55.25,23.97,29.54,24.07,29.45,68.84,57.16,19.98,0,192761.6,11.46,11.67,12.58,0,-5.577,-5.384,13.2,95,2.654
101,2015-02-22T10:00,2015,53,1000,0,67.89,56.49,68.85,57.19,67.86,55.29,24.14,29.71,24.24,29.6,68.85,57.2,20.03,0,192721.8,11.4,11.66,12.57,0,-5.566,-5.358,13.2,94,2.626
101,2015-02-22T11:00,2015,53,1100,0,67.89,56.57,68.86,57.22,67.87,55.09,24.33,29.87,24.43,29.76,68.86,57.17,19.99,0,192983.3,11.31,11.64,12.79,0,-5.543,-5.328,13.2,94,2.626
101,2015-02-22T12:00,2015,53,1200,0,67.93,56.74,68.92,57.36,67.92,55.3,24.54,30.06,24.64,29.96,68.91,57.33,20.01,0,191107.9,11.19,11.55,12.63,0,-5.52,-5.317,13.19,94,2.626
101,2015-02-22T13:00,2015,53,1300,0,67.95,56.95,68.95,57.52,67.94,55.5,24.85,30.37,24.94,30.27,68.93,57.51,20.06,0,188975.4,11,11.43,12.45,0,-5.529,-5.33,13.19,93,2.598
101,2015-02-22T14:00,2015,53,1400,0,67.97,57.16,68.96,57.77,67.96,55.58,25.25,30.79,25.34,30.65,68.93,57.67,20.27,0,188186,10.81,11.19,12.37,0,-5.536,-5.304,13.18,92,2.57
101,2015-02-22T15:00,2015,53,1500,0,68.01,57.17,68.98,57.76,67.99,55.49,25.72,31.19,25.8,31.02,68.95,57.61,20.07,0,187259.4,10.83,11.22,12.5,0,-5.473,-5.223,13.18,92,2.57
101,2015-02-22T16:00,2015,53,1600,0,68.03,57.24,69,57.84,68.01,55.46,26.05,31.46,26.14,31.29,68.97,57.66,19.99,0,186303.5,10.8,11.16,12.55,0,-5.405,-5.156,13.18,92,2.57
101,2015-02-22T17:00,2015,53,1700,0,68.02,57.15,68.99,57.77,68,55.37,26.28,31.62,26.37,31.45,68.95,57.57,19.9,0,186601,10.87,11.22,12.63,0,-5.341,-5.084,13.17,91,2.542
101,2015-02-22T18:00,2015,53,1800,0,67.99,56.88,68.93,57.56,67.96,55.02,26.35,31.65,26.44,31.46,68.91,57.29,19.99,0,191164.1,11.11,11.38,12.94,0,-5.301,-5.014,13.17,94,2.626
101,2015-02-22T19:00,2015,53,1900,0,68.01,56.85,68.97,57.55,67.99,55,26.3,31.58,26.4,31.38,68.96,57.28,20.13,0,193344.8,11.16,11.42,12.99,0,-5.28,-4.977,13.17,96,2.682
101,2015-02-22T20:00,2015,53,2000,0,68.03,56.86,68.99,57.51,68.01,55.46,26.23,31.56,26.34,31.35,68.97,57.43,19.99,0,190113,11.17,11.48,12.56,0,-5.324,-5.006,13.17,93,2.598
101,2015-02-22T21:00,2015,53,2100,0,67.96,56.7,68.92,57.38,67.95,55.22,26.14,31.46,26.25,31.27,68.91,57.26,20.06,0,192450.3,11.26,11.54,12.73,0,-5.321,-5.019,13.17,94,2.626
101,2015-02-22T22:00,2015,53,2200,0,67.94,56.58,68.91,57.28,67.93,55.08,26.01,31.31,26.12,31.14,68.89,57.15,20.19,0,195412.4,11.36,11.63,12.85,0,-5.302,-5.013,13.17,96,2.682
101,2015-02-22T23:00,2015,53,2300,0,67.95,56.52,68.92,57.23,67.93,55,25.83,31.11,25.95,30.95,68.91,57.1,20.3,0,197666.5,11.44,11.69,12.94,0,-5.273,-5.004,13.18,97,2.709
101,2015-02-23T00:00,2015,54,2400,0,67.93,56.45,68.91,57.15,67.92,54.96,25.66,30.95,25.77,30.8,68.9,57.03,20.29,0,198252.6,11.48,11.75,12.96,0,-5.294,-5.028,13.18,97,2.709
101,2015-02-23T01:00,2015,54,100,0,67.9,56.31,68.89,57.01,67.9,54.81,25.44,30.78,25.55,30.62,68.88,56.88,20.13,0,198743.5,11.6,11.88,13.09,0,-5.337,-5.075,13.18,98,2.737
101,2015-02-23T02:00,2015,54,200,0,67.95,56.31,68.96,57.02,67.97,55.67,25.21,30.61,25.3,30.45,68.95,57.19,19.97,0,193458.7,11.63,11.94,12.3,0,-5.403,-5.156,13.18,95,2.654
101,2015-02-23T03:00,2015,54,300,0,67.88,56.28,68.89,56.97,67.9,55.73,25.01,30.51,25.08,30.34,68.89,57.2,19.99,0,192686.5,11.6,11.93,12.17,0,-5.499,-5.264,13.18,96,2.682
101,2015-02-23T04:00,2015,54,400,0,67.88,56.14,68.87,56.89,67.88,55.67,24.85,30.38,24.92,30.21,68.87,57.11,19.87,0,192785.5,11.74,11.98,12.21,0,-5.532,-5.295,13.19,96,2.682
101,2015-02-23T05:00,2015,54,500,0,67.89,56.14,68.88,56.86,67.9,55.63,24.63,30.15,24.69,30.02,68.88,57.1,19.94,0,193998.1,11.75,12.02,12.26,0,-5.524,-5.331,13.19,95,2.654
101,2015-02-23T06:00,2015,54,600,0,67.84,55.96,68.86,56.7,67.86,55.5,24.37,29.89,24.42,29.78,68.86,56.93,19.99,0,196540.7,11.88,12.16,12.36,0,-5.52,-5.359,13.2,96,2.682
101,2015-02-23T07:00,2015,54,700,0,67.76,55.61,68.8,56.38,67.78,55.14,24.01,29.53,24.06,29.42,68.8,56.59,20.11,0,202024.1,12.15,12.42,12.64,0,-5.511,-5.362,13.2,99,2.765
101,2015-02-23T08:00,2015,54,800,0,67.66,55.19,68.73,56,67.69,54.79,23.49,28.98,23.54,28.9,68.74,56.2,20.08,0,206670,12.47,12.73,12.91,0,-5.487,-5.361,13.2,101,2.821
101,2015-02-23T09:00,2015,54,900,0,67.66,55.12,68.72,55.96,67.67,54.7,22.97,28.57,23.02,28.44,68.74,56.16,20.12,0,207938,12.54,12.76,12.97,0,-5.602,-5.417,13.21,101,2.821
101,2015-02-23T10:00,2015,54,1000,0,67.61,55.09,68.68,55.92,67.63,54.67,22.57,28.25,22.62,28.12,68.69,56.12,20.09,0,207415,12.52,12.75,12.96,0,-5.679,-5.5,13.21,102,2.849
101,2015-02-23T11:00,2015,54,1100,0,67.58,55.2,68.66,56.01,67.6,54.42,22.37,28.14,22.42,27.97,68.67,56.11,20.06,0,206957.1,12.38,12.65,13.18,0,-5.767,-5.555,13.22,101,2.821
101,2015-02-23T12:00,2015,54,1200,0,67.6,55.34,68.67,56.16,67.62,54.82,22.27,28.08,22.32,27.93,68.68,56.35,20.08,0,203767.3,12.26,12.52,12.8,0,-5.804,-5.604,13.22,100,2.793
101,2015-02-23T13:00,2015,54,1300,0,67.56,55.33,68.64,56.17,67.58,54.9,22.28,28.14,22.32,27.97,68.65,56.38,20.17,0,203706.9,12.24,12.47,12.69,0,-5.862,-5.651,13.22,102,2.849
101,2015-02-23T14:00,2015,54,1400,0,67.6,55.32,68.67,56.21,67.63,55.04,22.31,28.2,22.35,28.03,68.68,56.44,20.2,0,203630.2,12.28,12.46,12.58,0,-5.89,-5.679,13.22,103,2.877
101,2015-02-23T15:00,2015,54,1500,0,67.51,55.18,68.58,56.07,67.53,54.94,21.9,27.66,21.97,27.55,68.63,56.36,20.31,0,205281,12.33,12.52,12.59,0,-5.757,-5.58,13.22,104,2.905
101,2015-02-23T16:00,2015,54,1600,0,67.46,54.97,68.53,55.9,67.46,54.76,21.16,26.79,21.22,26.88,68.59,56.19,20.19,0,206290.1,12.49,12.63,12.7,0,-5.637,-5.661,13.23,104,2.905
101,2015-02-23T17:00,2015,54,1700,0,67.42,54.68,68.47,55.62,67.43,54.52,20.71,26.33,20.77,26.46,68.53,55.94,20.15,0,209450.7,12.74,12.84,12.91,0,-5.623,-5.689,13.24,105,2.933
101,2015-02-23T18:00,2015,54,1800,0,67.38,54.39,68.47,55.37,67.4,54.23,20.09,25.71,20.16,25.87,68.54,55.69,19.9,0,211016.2,13,13.11,13.17,0,-5.623,-5.702,13.25,106,2.961
101,2015-02-23T19:00,2015,54,1900,0,67.32,54.17,68.4,55.18,67.33,54.01,19.33,24.96,19.43,25.13,68.52,55.51,20.22,0,216716.6,13.14,13.22,13.32,0,-5.628,-5.703,13.26,108,3.017
101,2015-02-23T20:00,2015,54,2000,0,67.22,53.97,68.34,54.99,67.27,53.78,18.59,24.3,18.7,24.47,68.46,55.34,20.35,0,220226.4,13.25,13.34,13.49,0,-5.712,-5.769,13.26,110,3.073
101,2015-02-23T21:00,2015,54,2100,0,67.11,53.72,68.27,54.81,67.15,53.53,17.84,23.63,17.95,23.8,68.41,55.15,20.32,0,222118.3,13.39,13.46,13.62,0,-5.786,-5.855,13.27,110,3.073
101,2015-02-23T22:00,2015,54,2200,0,67.03,53.48,68.18,54.64,67.08,53.3,17.01,22.85,17.13,23.04,68.34,54.96,20.31,0,224192.6,13.55,13.54,13.79,0,-5.841,-5.911,13.28,112,3.128
101,2015-02-23T23:00,2015,54,2300,0,66.96,53.28,68.12,54.48,67.02,53.08,16.25,22.2,16.38,22.4,68.33,54.81,20.31,0,226288.6,13.68,13.64,13.94,0,-5.943,-6.02,13.3,112,3.128
101,2015-02-24T00:00,2015,55,2400,0,66.9,53.04,68.1,54.26,66.97,52.89,15.54,21.57,15.67,21.78,68.29,54.6,20.11,0,226883.7,13.86,13.84,14.09,0,-6.027,-6.111,13.3,113,3.156
101,2015-02-24T01:00,2015,55,100,0,66.83,52.86,68.03,54.08,66.91,52.67,14.83,20.97,14.96,21.17,68.23,54.45,20.1,0,228791,13.97,13.95,14.24,0,-6.137,-6.208,13.32,114,3.184
101,2015-02-24T02:00,2015,55,200,0,66.77,52.67,67.97,53.93,66.84,52.51,14.17,20.39,14.31,20.6,68.2,54.29,20.12,0,230829.3,14.11,14.04,14.33,0,-6.224,-6.289,13.33,114,3.184
101,2015-02-24T03:00,2015,55,300,0,66.75,52.64,67.93,53.94,66.8,52.42,13.58,19.88,13.72,20.1,68.18,54.29,20.16,0,231280.1,14.1,13.99,14.38,0,-6.305,-6.382,13.33,114,3.184
101,2015-02-24T04:00,2015,55,400,0,66.67,52.56,67.86,53.88,66.74,52.32,13.09,19.52,13.24,19.73,68.11,54.23,20.17,0,231660.9,14.11,13.99,14.42,0,-6.424,-6.491,13.34,114,3.184
101,2015-02-24T05:00,2015,55,500,0,66.64,52.47,67.84,53.79,66.71,52.19,12.67,19.17,12.83,19.4,68.08,54.15,20.06,0,231528.3,14.17,14.05,14.52,0,-6.501,-6.57,13.35,115,3.212
101,2015-02-24T06:00,2015,55,600,0,66.54,52.19,67.75,53.53,66.6,51.95,12.2,18.75,12.36,18.97,68,53.89,19.92,0,232558.3,14.35,14.23,14.65,0,-6.548,-6.613,13.36,115,3.212
101,2015-02-24T07:00,2015,55,700,0,66.52,52.37,67.77,53.7,66.59,52.06,11.82,18.45,11.99,18.68,67.99,54.07,20.11,0,232183.3,14.14,14.07,14.53,0,-6.629,-6.69,13.37,115,3.212
101,2015-02-24T08:00,2015,55,800,0,66.54,52.54,67.77,53.8,66.58,52.17,11.65,18.39,11.8,18.59,67.99,54.22,20.34,0,232812.4,13.99,13.97,14.41,0,-6.737,-6.784,13.37,114,3.184
101,2015-02-24T09:00,2015,55,900,0,66.56,52.83,67.83,54.05,66.61,52.35,11.67,18.53,11.79,18.7,68,54.48,20.31,0,229118.8,13.73,13.78,14.26,0,-6.866,-6.913,13.37,113,3.156
101,2015-02-24T10:00,2015,55,1000,0,66.64,53.09,67.87,54.25,66.65,52.55,12.05,18.98,12.18,19.12,68.06,54.69,20.16,0,224734.4,13.55,13.62,14.1,0,-6.93,-6.934,13.37,111,3.101
101,2015-02-24T11:00,2015,55,1100,0,66.72,53.51,67.94,54.6,66.71,52.87,12.69,19.63,12.8,19.75,68.07,55,20.35,0,221962.8,13.21,13.34,13.84,0,-6.935,-6.946,13.37,109,3.045
101,2015-02-24T12:00,2015,55,1200,0,66.81,53.75,68.03,54.83,66.8,53.19,13.32,20.23,13.41,20.36,68.16,55.26,20.17,0,217173.8,13.06,13.21,13.6,0,-6.909,-6.947,13.36,107,2.989
