id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-02-24T13:00,2015,55,1300,0,66.87,54.07,68.11,55.08,66.85,53.61,14.04,20.93,14.13,21.05,68.2,55.54,20.27,0,213897.5,12.8,13.03,13.24,0,-6.889,-6.921,13.35,105,2.933
101,2015-02-24T14:00,2015,55,1400,0,66.93,54.28,68.17,55.29,66.92,53.45,14.74,21.58,14.82,21.69,68.22,55.59,20.25,0,213196.2,12.65,12.87,13.47,0,-6.843,-6.862,13.34,106,2.961
101,2015-02-24T15:00,2015,55,1500,0,67.05,54.6,68.24,55.57,67.04,53.04,15.35,22.08,15.43,22.2,68.32,55.62,20.28,0,214185.6,12.45,12.67,14,0,-6.726,-6.764,13.33,106,2.961
101,2015-02-24T16:00,2015,55,1600,0,67.13,54.71,68.31,55.67,67.12,53.17,15.95,22.58,16.03,22.69,68.39,55.71,20.03,0,211067.6,12.42,12.64,13.95,0,-6.628,-6.665,13.33,105,2.933
101,2015-02-24T17:00,2015,55,1700,0,67.11,54.72,68.28,55.65,67.09,53.29,16.4,22.93,16.5,23.05,68.35,55.73,20.25,0,212330,12.39,12.63,13.8,0,-6.526,-6.556,13.31,105,2.933
101,2015-02-24T18:00,2015,55,1800,0,67.13,54.53,68.31,55.52,67.12,53.22,16.64,23.05,16.73,23.19,68.36,55.61,20.04,0,212631.4,12.6,12.79,13.9,0,-6.408,-6.45,13.31,106,2.961
101,2015-02-24T19:00,2015,55,1900,0,67.09,54.41,68.26,55.41,67.1,53.12,16.65,22.98,16.74,23.12,68.37,55.5,20.16,0,215189.6,12.68,12.86,13.98,0,-6.33,-6.38,13.31,107,2.989
101,2015-02-24T20:00,2015,55,2000,0,67.09,54.33,68.28,55.36,67.11,53.06,16.58,22.86,16.67,23.01,68.39,55.46,20.24,0,217122.4,12.76,12.92,14.05,0,-6.273,-6.342,13.3,108,3.017
101,2015-02-24T21:00,2015,55,2100,0,67.06,54.24,68.24,55.27,67.09,53,16.47,22.75,16.55,22.9,68.37,55.38,20.16,0,217128.2,12.82,12.97,14.09,0,-6.277,-6.349,13.31,109,3.045
101,2015-02-24T22:00,2015,55,2200,0,67.07,54.23,68.23,55.26,67.08,53.02,16.32,22.64,16.38,22.79,68.37,55.4,20.19,0,217422.1,12.83,12.98,14.06,0,-6.319,-6.407,13.31,108,3.017
101,2015-02-24T23:00,2015,55,2300,0,67.08,54.37,68.23,55.35,67.12,53.14,16.24,22.58,16.28,22.72,68.36,55.51,20.26,0,216502.4,12.71,12.88,13.97,0,-6.341,-6.439,13.31,108,3.017
101,2015-02-25T00:00,2015,56,2400,0,67.09,54.52,68.26,55.49,67.11,53.27,16.33,22.71,16.37,22.85,68.37,55.66,20.29,0,214650.5,12.57,12.77,13.83,0,-6.383,-6.478,13.31,107,2.989
101,2015-02-25T01:00,2015,56,100,0,67.13,54.64,68.3,55.59,67.13,53.36,16.47,22.87,16.54,23.01,68.38,55.75,20.24,0,212973.1,12.49,12.72,13.77,0,-6.398,-6.471,13.3,106,2.961
101,2015-02-25T02:00,2015,56,200,0,67.14,54.69,68.32,55.65,67.14,53.4,16.68,23.07,16.75,23.2,68.39,55.78,20.25,0,212443,12.45,12.67,13.74,0,-6.389,-6.449,13.3,106,2.961
101,2015-02-25T03:00,2015,56,300,0,67.18,54.83,68.37,55.77,67.18,53.74,16.86,23.24,16.94,23.37,68.42,55.99,20.34,0,210916.6,12.36,12.61,13.43,0,-6.375,-6.425,13.3,105,2.933
101,2015-02-25T04:00,2015,56,400,0,67.18,54.84,68.38,55.78,67.18,53.83,17.07,23.42,17.15,23.56,68.41,56.04,20.35,0,210388.7,12.34,12.6,13.34,0,-6.355,-6.408,13.3,105,2.933
101,2015-02-25T05:00,2015,56,500,0,67.2,54.87,68.39,55.81,67.19,53.88,17.22,23.56,17.31,23.69,68.45,56.05,20.33,0,209812,12.33,12.57,13.32,0,-6.331,-6.378,13.3,105,2.933
101,2015-02-25T06:00,2015,56,600,0,67.19,54.74,68.37,55.66,67.19,53.79,17.3,23.59,17.38,23.73,68.44,55.92,20.19,0,210238.4,12.45,12.7,13.41,0,-6.293,-6.35,13.3,104,2.905
101,2015-02-25T07:00,2015,56,700,0,67.21,54.73,68.39,55.63,67.22,53.76,17.33,23.58,17.43,23.74,68.46,55.89,20.12,0,210251.3,12.48,12.76,13.46,0,-6.25,-6.311,13.3,106,2.961
101,2015-02-25T08:00,2015,56,800,0,67.17,54.58,68.36,55.52,67.18,53.63,17.31,23.52,17.41,23.68,68.43,55.76,20.08,0,211473,12.59,12.85,13.55,0,-6.208,-6.271,13.3,105,2.933
101,2015-02-25T09:00,2015,56,900,0,67.24,54.86,68.41,55.76,67.23,53.83,17.38,23.63,17.48,23.76,68.48,56,20.25,0,210081.6,12.38,12.65,13.4,0,-6.245,-6.283,13.29,105,2.933
101,2015-02-25T10:00,2015,56,1000,0,67.33,55.28,68.47,56.1,67.29,54.03,17.8,24.14,17.87,24.24,68.5,56.28,20.16,0,205124,12.04,12.37,13.26,0,-6.344,-6.365,13.28,102,2.849
101,2015-02-25T11:00,2015,56,1100,0,67.41,55.65,68.54,56.45,67.37,54.58,18.48,24.85,18.54,24.93,68.56,56.64,20.05,0,198432.7,11.77,12.09,12.8,0,-6.369,-6.39,13.28,99,2.765
101,2015-02-25T12:00,2015,56,1200,0,67.44,55.92,68.56,56.71,67.42,54.81,19.24,25.61,19.27,25.68,68.57,56.84,20.02,0,194486.3,11.52,11.85,12.61,0,-6.37,-6.411,13.27,98,2.737
101,2015-02-25T13:00,2015,56,1300,0,67.57,56.2,68.67,57,67.55,55.32,20.01,26.35,20.04,26.4,68.67,57.19,19.93,0,189929.5,11.37,11.67,12.24,0,-6.335,-6.362,13.27,95,2.654
101,2015-02-25T14:00,2015,56,1400,0,67.58,56.33,68.67,57.13,67.57,55.4,20.7,26.93,20.72,26.99,68.66,57.27,20.26,0,191301.7,11.25,11.54,12.17,0,-6.225,-6.276,13.26,96,2.682
101,2015-02-25T15:00,2015,56,1500,0,67.61,56.41,68.7,57.16,67.6,55.48,21.31,27.43,21.32,27.47,68.69,57.3,20.34,0,191487.6,11.2,11.54,12.13,0,-6.121,-6.148,13.24,97,2.709
101,2015-02-25T16:00,2015,56,1600,0,67.59,56.36,68.68,57.1,67.58,55.66,21.74,27.73,21.78,27.8,68.67,57.32,20.33,0,190743.7,11.23,11.58,11.93,0,-5.981,-6.015,13.24,95,2.654
101,2015-02-25T17:00,2015,56,1700,0,67.59,56.24,68.67,56.96,67.58,55.42,22,27.88,22.05,27.96,68.67,57.16,20.21,0,192218.1,11.36,11.71,12.16,0,-5.88,-5.911,13.24,97,2.709
101,2015-02-25T18:00,2015,56,1800,0,67.58,55.98,68.66,56.75,67.57,55.27,22.02,27.81,22.09,27.89,68.67,56.95,20.04,0,193773.6,11.6,11.91,12.3,0,-5.781,-5.801,13.23,97,2.709
101,2015-02-25T19:00,2015,56,1900,0,67.55,55.77,68.61,56.56,67.54,54.94,21.87,27.55,21.96,27.66,68.64,56.73,20.15,0,198274.5,11.78,12.05,12.6,0,-5.681,-5.701,13.23,100,2.793
101,2015-02-25T20:00,2015,56,2000,0,67.53,55.56,68.6,56.37,67.53,55.02,21.63,27.29,21.71,27.41,68.64,56.61,20.11,0,199404.1,11.97,12.23,12.52,0,-5.658,-5.693,13.23,101,2.821
101,2015-02-25T21:00,2015,56,2100,0,67.48,55.34,68.55,56.18,67.49,54.76,21.32,26.98,21.42,27.1,68.61,56.42,20.06,0,201735,12.14,12.37,12.73,0,-5.653,-5.683,13.24,101,2.821
101,2015-02-25T22:00,2015,56,2200,0,67.44,55.25,68.51,56.11,67.45,54.63,20.98,26.63,21.08,26.76,68.57,56.34,20.23,0,204369.9,12.19,12.39,12.82,0,-5.654,-5.679,13.24,102,2.849
101,2015-02-25T23:00,2015,56,2300,0,67.46,55.12,68.49,55.97,67.47,54.52,20.58,26.23,20.68,26.39,68.55,56.23,20.28,0,207005.1,12.34,12.52,12.95,0,-5.644,-5.706,13.24,103,2.877
101,2015-02-26T00:00,2015,57,2400,0,67.43,54.96,68.51,55.87,67.46,54.39,20.22,25.91,20.33,26.07,68.57,56.12,20.15,0,207712.5,12.47,12.64,13.07,0,-5.689,-5.741,13.25,103,2.877
101,2015-02-26T01:00,2015,57,100,0,67.44,54.87,68.53,55.79,67.48,54.27,19.84,25.55,19.95,25.71,68.6,56.04,20.21,0,210277.8,12.58,12.74,13.21,0,-5.71,-5.759,13.25,105,2.933
101,2015-02-26T02:00,2015,57,200,0,67.39,54.81,68.49,55.72,67.42,54.21,19.48,25.23,19.59,25.4,68.57,56,20.29,0,211379.5,12.58,12.77,13.22,0,-5.75,-5.803,13.26,104,2.905
101,2015-02-26T03:00,2015,57,300,0,67.35,54.7,68.46,55.61,67.39,54.12,19.18,24.94,19.29,25.12,68.55,55.9,20.26,0,212080.6,12.65,12.85,13.27,0,-5.766,-5.83,13.26,105,2.933
101,2015-02-26T04:00,2015,57,400,0,67.33,54.69,68.43,55.6,67.36,54.07,18.89,24.73,19.01,24.9,68.54,55.89,20.31,0,212598.7,12.65,12.84,13.28,0,-5.837,-5.883,13.27,105,2.933
101,2015-02-26T05:00,2015,57,500,0,67.33,54.65,68.43,55.57,67.35,54.02,18.65,24.53,18.77,24.69,68.53,55.87,20.28,0,212806.4,12.68,12.86,13.33,0,-5.88,-5.92,13.27,106,2.961
101,2015-02-26T06:00,2015,57,600,0,67.32,54.65,68.42,55.56,67.34,54.05,18.46,24.41,18.58,24.56,68.54,55.88,20.07,0,210484.8,12.67,12.86,13.29,0,-5.95,-5.985,13.27,104,2.905
101,2015-02-26T07:00,2015,57,700,0,67.25,54.63,68.38,55.52,67.29,54.02,18.3,24.31,18.41,24.45,68.48,55.85,20.21,0,211559.8,12.62,12.86,13.28,0,-6.01,-6.035,13.27,104,2.905
101,2015-02-26T08:00,2015,57,800,0,67.22,54.64,68.35,55.52,67.28,54.01,18.18,24.2,18.3,24.35,68.43,55.86,20.24,0,211419,12.58,12.84,13.27,0,-6.017,-6.05,13.28,104,2.905
101,2015-02-26T09:00,2015,57,900,0,67.24,54.65,68.35,55.52,67.27,54.02,18.1,24.16,18.21,24.3,68.45,55.87,20.04,0,209305.1,12.6,12.84,13.25,0,-6.062,-6.09,13.28,103,2.877
101,2015-02-26T10:00,2015,57,1000,0,67.21,54.7,68.34,55.58,67.24,54.05,18.09,24.18,18.2,24.31,68.41,55.9,20.3,0,210835,12.51,12.76,13.19,0,-6.089,-6.11,13.28,104,2.905
101,2015-02-26T11:00,2015,57,1100,0,67.22,54.74,68.35,55.63,67.24,53.81,18.09,24.21,18.19,24.32,68.43,55.86,20.28,0,211516.8,12.48,12.71,13.43,0,-6.112,-6.134,13.28,104,2.905
101,2015-02-26T12:00,2015,57,1200,0,67.29,54.91,68.4,55.76,67.3,54.12,18.19,24.34,18.28,24.45,68.47,56.06,20.27,0,209110.4,12.38,12.64,13.18,0,-6.147,-6.17,13.28,103,2.877
101,2015-02-26T13:00,2015,57,1300,0,67.33,55.01,68.45,55.9,67.33,54.33,18.39,24.55,18.46,24.67,68.51,56.2,20.12,0,205819.4,12.32,12.55,13,0,-6.161,-6.208,13.28,101,2.821
101,2015-02-26T14:00,2015,57,1400,0,67.35,55.21,68.47,56.1,67.33,54.41,18.68,24.84,18.74,24.94,68.51,56.35,20.17,0,203844.4,12.13,12.36,12.93,0,-6.16,-6.203,13.27,100,2.793
101,2015-02-26T15:00,2015,57,1500,0,67.43,55.46,68.54,56.31,67.42,54.72,19.16,25.35,19.24,25.44,68.57,56.58,20.08,0,200133.1,11.98,12.23,12.7,0,-6.186,-6.207,13.27,99,2.765
101,2015-02-26T16:00,2015,57,1600,0,67.45,55.51,68.55,56.33,67.44,54.74,19.6,25.72,19.69,25.82,68.57,56.61,20.04,0,199486,11.94,12.22,12.71,0,-6.119,-6.127,13.27,98,2.737
101,2015-02-26T17:00,2015,57,1700,0,67.51,55.56,68.56,56.37,67.49,54.94,19.88,25.91,19.97,26.03,68.61,56.68,20.02,0,198377.4,11.94,12.2,12.55,0,-6.037,-6.063,13.26,98,2.737
101,2015-02-26T18:00,2015,57,1800,0,67.5,55.46,68.57,56.28,67.5,54.86,20.03,25.99,20.12,26.13,68.61,56.61,20.06,0,200176.7,12.04,12.28,12.64,0,-5.969,-6.009,13.26,99,2.765
101,2015-02-26T19:00,2015,57,1900,0,67.49,55.41,68.56,56.21,67.5,54.81,20.05,25.95,20.15,26.09,68.6,56.57,20.32,0,203725.8,12.08,12.35,12.69,0,-5.906,-5.941,13.26,100,2.793
101,2015-02-26T20:00,2015,57,2000,0,67.48,55.3,68.56,56.11,67.5,54.72,19.99,25.87,20.09,26.01,68.6,56.46,20.19,0,204028.6,12.18,12.45,12.78,0,-5.876,-5.921,13.26,100,2.793
101,2015-02-26T21:00,2015,57,2100,0,67.46,55.17,68.55,56.02,67.49,54.5,19.84,25.69,19.94,25.84,68.59,56.3,19.94,0,203639.6,12.29,12.53,12.99,0,-5.848,-5.895,13.26,100,2.793
101,2015-02-26T22:00,2015,57,2200,0,67.41,55.1,68.52,55.97,67.45,54.44,19.69,25.55,19.79,25.69,68.56,56.24,20.11,0,205715.9,12.32,12.55,13.01,0,-5.864,-5.9,13.26,101,2.821
101,2015-02-26T23:00,2015,57,2300,0,67.4,55.08,68.51,55.94,67.45,54.42,19.53,25.4,19.63,25.54,68.56,56.23,20.21,0,207010.6,12.32,12.57,13.03,0,-5.865,-5.908,13.26,103,2.877
101,2015-02-27T00:00,2015,58,2400,0,67.35,55.01,68.47,55.85,67.41,54.34,19.37,25.23,19.48,25.39,68.55,56.15,20.32,0,208701,12.34,12.62,13.07,0,-5.862,-5.91,13.26,103,2.877
101,2015-02-27T01:00,2015,58,100,0,67.35,54.8,68.45,55.71,67.39,54.14,19.15,25.01,19.27,25.17,68.54,56,20.34,0,211686.1,12.54,12.75,13.25,0,-5.858,-5.903,13.26,104,2.905
101,2015-02-27T02:00,2015,58,200,0,67.31,54.71,68.42,55.6,67.36,54.05,18.9,24.76,19.01,24.92,68.52,55.91,20.19,0,211186.9,12.61,12.81,13.3,0,-5.866,-5.909,13.27,104,2.905
101,2015-02-27T03:00,2015,58,300,0,67.27,54.57,68.38,55.45,67.34,53.89,18.62,24.49,18.75,24.65,68.49,55.75,20.28,0,213928.9,12.7,12.93,13.44,0,-5.867,-5.903,13.27,105,2.933
101,2015-02-27T04:00,2015,58,400,0,67.23,54.46,68.35,55.39,67.32,53.81,18.36,24.26,18.49,24.43,68.46,55.68,20.25,0,214547.6,12.77,12.96,13.51,0,-5.9,-5.936,13.27,105,2.933
101,2015-02-27T05:00,2015,58,500,0,67.16,54.26,68.31,55.27,67.23,53.63,18.06,23.97,18.19,24.14,68.43,55.52,20.18,0,215437.8,12.89,13.04,13.6,0,-5.906,-5.952,13.28,106,2.961
101,2015-02-27T06:00,2015,58,600,0,67.12,54.04,68.27,55.05,67.17,53.37,17.7,23.61,17.83,23.79,68.41,55.29,19.97,0,216328,13.09,13.22,13.81,0,-5.909,-5.959,13.28,106,2.961
101,2015-02-27T07:00,2015,58,700,0,67.1,53.92,68.25,54.97,67.14,53.34,17.3,23.27,17.44,23.45,68.42,55.25,19.94,0,216792.8,13.18,13.28,13.8,0,-5.964,-6.013,13.29,107,2.989
101,2015-02-27T08:00,2015,58,800,0,67.09,53.94,68.25,54.96,67.15,53.34,16.98,23.01,17.12,23.18,68.4,55.26,19.92,0,216556.6,13.15,13.29,13.81,0,-6.025,-6.057,13.29,106,2.961
101,2015-02-27T09:00,2015,58,900,0,67.13,54.25,68.29,55.21,67.15,53.54,16.91,23.06,17.04,23.18,68.4,55.51,20.37,0,217724.1,12.88,13.08,13.62,0,-6.154,-6.139,13.3,106,2.961
101,2015-02-27T10:00,2015,58,1000,0,67.2,54.51,68.36,55.46,67.2,53.72,17.11,23.36,17.22,23.46,68.45,55.75,20.22,0,213304.5,12.69,12.9,13.48,0,-6.254,-6.232,13.3,103,2.877
101,2015-02-27T11:00,2015,58,1100,0,67.23,54.77,68.4,55.7,67.22,53.99,17.54,23.82,17.63,23.9,68.46,55.97,20.16,0,209058.8,12.46,12.7,13.24,0,-6.284,-6.265,13.29,102,2.849
101,2015-02-27T12:00,2015,58,1200,0,67.31,55.03,68.44,55.97,67.29,54.03,18.08,24.4,18.17,24.45,68.5,56.12,20.19,0,207279.7,12.28,12.48,13.27,0,-6.327,-6.284,13.29,101,2.821
101,2015-02-27T13:00,2015,58,1300,0,67.35,55.25,68.46,56.18,67.34,54.24,18.68,24.99,18.77,25.02,68.51,56.3,20.12,0,203769.7,12.1,12.28,13.11,0,-6.305,-6.256,13.28,99,2.765
101,2015-02-27T14:00,2015,58,1400,0,67.4,55.44,68.52,56.4,67.39,54.44,19.2,25.44,19.29,25.49,68.56,56.49,20.13,0,201299.4,11.96,12.12,12.94,0,-6.233,-6.195,13.27,98,2.737
101,2015-02-27T15:00,2015,58,1500,0,67.46,55.62,68.56,56.51,67.44,54.69,19.75,25.89,19.85,25.95,68.58,56.67,20.28,0,200681,11.84,12.05,12.75,0,-6.143,-6.105,13.27,97,2.709
101,2015-02-27T16:00,2015,58,1600,0,67.53,55.68,68.61,56.55,67.52,54.83,20.2,26.21,20.32,26.29,68.65,56.73,20.2,0,199653.9,11.85,12.05,12.7,0,-6.009,-5.977,13.26,97,2.709
101,2015-02-27T17:00,2015,58,1700,0,67.57,55.64,68.61,56.49,67.57,55.26,20.48,26.43,20.59,26.53,68.67,56.85,20.21,0,198405.3,11.93,12.12,12.31,0,-5.955,-5.942,13.26,96,2.682
101,2015-02-27T18:00,2015,58,1800,0,67.53,55.45,68.58,56.31,67.54,54.7,20.53,26.39,20.65,26.52,68.64,56.54,20.02,0,201110.3,12.08,12.27,12.85,0,-5.864,-5.874,13.25,98,2.737
101,2015-02-27T19:00,2015,58,1900,0,67.47,55.14,68.54,56.04,67.51,54.68,20.38,26.16,20.5,26.3,68.61,56.36,20.05,0,203874.2,12.33,12.5,12.83,0,-5.778,-5.803,13.25,99,2.765
101,2015-02-27T20:00,2015,58,2000,0,67.43,54.91,68.53,55.76,67.48,54.52,20.08,25.79,20.2,25.96,68.59,56.14,20.13,0,207941.2,12.52,12.77,12.96,0,-5.711,-5.757,13.26,102,2.849
101,2015-02-27T21:00,2015,58,2100,0,67.37,54.74,68.48,55.63,67.43,54.43,19.69,25.39,19.83,25.57,68.57,56.01,20.29,0,210850.1,12.63,12.85,13,0,-5.697,-5.741,13.26,102,2.849
101,2015-02-27T22:00,2015,58,2200,0,67.34,54.63,68.43,55.54,67.36,54.38,19.3,25.03,19.44,25.2,68.55,55.95,20.39,0,212515.9,12.71,12.9,12.98,0,-5.726,-5.755,13.26,103,2.877
101,2015-02-27T23:00,2015,58,2300,0,67.32,54.53,68.42,55.45,67.34,54.28,18.95,24.74,19.09,24.89,68.54,55.87,20.36,0,213559.6,12.8,12.97,13.07,0,-5.79,-5.808,13.27,103,2.877
101,2015-02-28T00:00,2015,59,2400,0,67.22,54.28,68.34,55.24,67.3,54.05,18.53,24.33,18.67,24.52,68.5,55.65,20.17,0,214050.2,12.95,13.1,13.25,0,-5.807,-5.848,13.27,103,2.877
101,2015-02-28T01:00,2015,59,100,0,67.16,54.12,68.3,55.1,67.22,53.9,18.1,23.93,18.24,24.11,68.45,55.51,20.28,0,216601.8,13.03,13.2,13.33,0,-5.829,-5.87,13.28,105,2.933
101,2015-02-28T02:00,2015,59,200,0,67.11,53.99,68.28,55.01,67.16,53.76,17.69,23.57,17.83,23.75,68.42,55.4,20.22,0,217196.9,13.12,13.27,13.39,0,-5.876,-5.914,13.28,105,2.933
101,2015-02-28T03:00,2015,59,300,0,67.07,53.82,68.22,54.88,67.12,53.64,17.27,23.19,17.41,23.36,68.38,55.28,20.14,0,217952.3,13.25,13.34,13.48,0,-5.919,-5.952,13.29,105,2.933
101,2015-02-28T04:00,2015,59,400,0,67.04,53.68,68.2,54.76,67.11,53.46,16.82,22.8,16.96,22.99,68.38,55.16,20.11,0,219746,13.36,13.44,13.65,0,-5.976,-6.03,13.29,106,2.961
101,2015-02-28T05:00,2015,59,500,0,67.01,53.54,68.17,54.65,67.06,53.35,16.42,22.45,16.57,22.64,68.36,55.03,20.04,0,220214.8,13.47,13.52,13.7,0,-6.034,-6.075,13.3,107,2.989
101,2015-02-28T06:00,2015,59,600,0,66.98,53.42,68.15,54.56,67.04,53.19,15.98,22.04,16.13,22.24,68.34,54.93,19.96,0,220978.1,13.56,13.59,13.85,0,-6.066,-6.106,13.3,106,2.961
101,2015-02-28T07:00,2015,59,700,0,66.91,53.38,68.11,54.51,66.97,53.1,15.61,21.75,15.76,21.95,68.29,54.88,20.04,0,221949.8,13.53,13.6,13.87,0,-6.147,-6.188,13.31,107,2.989
101,2015-02-28T08:00,2015,59,800,0,66.93,53.54,68.14,54.62,66.97,53.2,15.36,21.58,15.51,21.77,68.28,55.03,20.15,0,221294,13.39,13.51,13.77,0,-6.221,-6.255,13.32,106,2.961
101,2015-02-28T09:00,2015,59,900,0,67.04,53.98,68.21,54.96,67.07,53.46,15.47,21.83,15.62,21.96,68.36,55.39,20.12,0,216815,13.06,13.24,13.61,0,-6.368,-6.347,13.31,103,2.877
101,2015-02-28T10:00,2015,59,1000,0,67.06,54.36,68.23,55.31,67.06,53.48,15.91,22.38,16.04,22.47,68.33,55.62,20.26,0,214482.4,12.7,12.91,13.58,0,-6.469,-6.429,13.31,103,2.877
101,2015-02-28T11:00,2015,59,1100,0,67.16,54.78,68.34,55.68,67.14,53.47,16.57,23.03,16.68,23.1,68.41,55.84,20.36,0,212829.2,12.38,12.66,13.68,0,-6.459,-6.419,13.31,101,2.821
101,2015-02-28T12:00,2015,59,1200,0,67.24,55.14,68.42,56.05,67.23,53.85,17.35,23.87,17.45,23.9,68.46,56.15,20.13,0,205779.6,12.11,12.37,13.37,0,-6.517,-6.45,13.3,99,2.765
101,2015-02-28T13:00,2015,59,1300,0,67.36,55.41,68.48,56.35,67.34,54.39,18.2,24.69,18.29,24.71,68.53,56.49,20.16,0,201654,11.95,12.13,12.95,0,-6.489,-6.421,13.29,96,2.682
101,2015-02-28T14:00,2015,59,1400,0,67.38,55.66,68.5,56.6,67.36,54.71,18.93,25.29,19.02,25.35,68.54,56.74,20.24,0,198359.5,11.72,11.9,12.66,0,-6.366,-6.325,13.28,95,2.654
101,2015-02-28T15:00,2015,59,1500,0,67.47,55.9,68.56,56.75,67.45,54.92,19.69,25.92,19.8,25.99,68.58,56.94,20.33,0,197173,11.57,11.81,12.53,0,-6.237,-6.199,13.27,95,2.654
101,2015-02-28T16:00,2015,59,1600,0,67.58,56.04,68.64,56.86,67.56,55.11,20.33,26.43,20.46,26.53,68.67,57.05,20.33,0,196332.8,11.53,11.78,12.45,0,-6.098,-6.069,13.26,94,2.626
101,2015-02-28T17:00,2015,59,1700,0,67.58,55.98,68.65,56.75,67.58,55.05,20.77,26.73,20.9,26.86,68.69,56.96,20.12,0,195724.4,11.6,11.9,12.52,0,-5.961,-5.951,13.26,93,2.598
101,2015-02-28T18:00,2015,59,1800,0,67.55,55.79,68.62,56.59,67.55,54.86,20.95,26.79,21.08,26.92,68.66,56.79,20,0,197059.2,11.76,12.03,12.7,0,-5.837,-5.839,13.25,95,2.654
101,2015-02-28T19:00,2015,59,1900,0,67.45,55.43,68.5,56.24,67.48,54.52,20.9,26.63,21.04,26.77,68.57,56.45,20.26,0,203827.9,12.02,12.27,12.96,0,-5.731,-5.739,13.25,98,2.737
101,2015-02-28T20:00,2015,59,2000,0,67.44,55.22,68.5,56.05,67.49,54.34,20.68,26.34,20.81,26.5,68.59,56.25,20.18,0,206164.7,12.22,12.45,13.16,0,-5.655,-5.685,13.25,99,2.765
101,2015-02-28T21:00,2015,59,2100,0,67.44,55.01,68.51,55.86,67.49,54.13,20.37,26.02,20.52,26.18,68.6,56.06,20.22,0,209827.6,12.42,12.65,13.36,0,-5.644,-5.664,13.25,101,2.821
101,2015-02-28T22:00,2015,59,2200,0,67.45,55.09,68.53,55.95,67.5,54.18,20.11,25.77,20.24,25.94,68.61,56.14,20.36,0,210357.6,12.36,12.59,13.32,0,-5.666,-5.698,13.26,101,2.821
101,2015-02-28T23:00,2015,59,2300,0,67.41,54.97,68.52,55.85,67.46,54.08,19.84,25.54,19.98,25.7,68.6,56.05,20.37,0,211757.6,12.44,12.67,13.38,0,-5.698,-5.72,13.26,101,2.821
101,2015-03-01T00:00,2015,60,2400,0,67.35,54.75,68.46,55.62,67.39,53.72,19.52,25.24,19.67,25.39,68.56,55.79,20.3,0,214398.4,12.6,12.83,13.67,0,-5.715,-5.723,13.26,103,2.877
101,2015-03-01T01:00,2015,60,100,0,67.37,54.77,68.47,55.68,67.41,54.09,19.26,24.99,19.4,25.15,68.58,55.95,20.13,0,210436.5,12.6,12.79,13.32,0,-5.735,-5.752,13.26,102,2.849
101,2015-03-01T02:00,2015,60,200,0,67.31,54.61,68.41,55.54,67.34,53.98,19.02,24.82,19.16,24.98,68.53,55.81,19.98,0,210111.5,12.7,12.87,13.36,0,-5.8,-5.82,13.27,101,2.821
101,2015-03-01T03:00,2015,60,300,0,67.28,54.48,68.38,55.42,67.33,53.86,18.72,24.54,18.87,24.69,68.51,55.7,20.07,0,212688.4,12.8,12.96,13.47,0,-5.812,-5.818,13.27,102,2.849
101,2015-03-01T04:00,2015,60,400,0,67.2,54.34,68.31,55.27,67.26,53.82,18.44,24.3,18.59,24.45,68.45,55.62,20.09,0,213414,12.86,13.04,13.44,0,-5.855,-5.865,13.27,102,2.849
101,2015-03-01T05:00,2015,60,500,0,67.21,54.25,68.31,55.22,67.25,53.78,18.13,24.01,18.29,24.18,68.45,55.55,19.99,0,213371.1,12.96,13.1,13.47,0,-5.879,-5.884,13.28,104,2.905
101,2015-03-01T06:00,2015,60,600,0,67.18,54.35,68.31,55.24,67.24,53.81,17.9,23.85,18.07,24.01,68.45,55.63,19.92,0,211628.2,12.83,13.07,13.43,0,-5.951,-5.947,13.28,102,2.849
101,2015-03-01T07:00,2015,60,700,0,67.18,54.53,68.32,55.49,67.24,53.98,17.81,23.84,17.96,23.99,68.46,55.83,20.04,0,209782,12.66,12.83,13.26,0,-6.026,-6.027,13.28,101,2.821
101,2015-03-01T08:00,2015,60,800,0,67.19,54.68,68.33,55.56,67.24,54.12,17.83,23.92,17.97,24.06,68.44,55.95,20.07,0,208164.2,12.51,12.77,13.12,0,-6.085,-6.094,13.28,99,2.765
101,2015-03-01T09:00,2015,60,900,0,67.27,54.99,68.42,55.93,67.3,54.34,18.01,24.17,18.13,24.3,68.47,56.25,20.15,0,205314,12.28,12.49,12.97,0,-6.16,-6.171,13.28,99,2.765
101,2015-03-01T10:00,2015,60,1000,0,67.28,55.13,68.4,56.04,67.29,54.31,18.34,24.53,18.44,24.65,68.47,56.31,20.16,0,204116.9,12.14,12.36,12.98,0,-6.197,-6.208,13.28,98,2.737
101,2015-03-01T11:00,2015,60,1100,0,67.34,55.33,68.46,56.2,67.34,53.95,18.7,24.84,18.78,24.96,68.52,56.28,19.98,0,203226.6,12.01,12.26,13.38,0,-6.144,-6.177,13.28,97,2.709
101,2015-03-01T12:00,2015,60,1200,0,67.38,55.45,68.5,56.33,67.38,54.09,19.1,25.22,19.19,25.34,68.56,56.38,20.1,0,202959.6,11.93,12.17,13.29,0,-6.113,-6.15,13.27,98,2.737
101,2015-03-01T13:00,2015,60,1300,0,67.37,55.28,68.49,56.15,67.38,54.2,19.43,25.5,19.5,25.62,68.55,56.28,19.97,0,202859.2,12.09,12.34,13.18,0,-6.073,-6.124,13.27,98,2.737
101,2015-03-01T14:00,2015,60,1400,0,67.43,55.4,68.53,56.27,67.44,54.13,19.61,25.59,19.66,25.72,68.59,56.34,20.18,0,204906.2,12.03,12.26,13.31,0,-5.981,-6.057,13.27,99,2.765
101,2015-03-01T15:00,2015,60,1500,0,67.45,55.44,68.56,56.29,67.47,54.35,19.82,25.79,19.87,25.92,68.59,56.42,20.12,0,203147.5,12.01,12.26,13.12,0,-5.976,-6.043,13.26,98,2.737
101,2015-03-01T16:00,2015,60,1600,0,67.48,55.48,68.57,56.34,67.5,54.52,20,25.98,20.06,26.09,68.62,56.5,20.17,0,202653.1,12,12.23,12.98,0,-5.984,-6.03,13.26,98,2.737
101,2015-03-01T17:00,2015,60,1700,0,67.52,55.46,68.6,56.33,67.53,54.53,20.1,26.04,20.17,26.17,68.65,56.5,20.03,0,202006.7,12.06,12.28,13,0,-5.931,-5.995,13.26,98,2.737
101,2015-03-01T18:00,2015,60,1800,0,67.5,55.45,68.58,56.29,67.5,54.63,20.18,26.08,20.25,26.23,68.62,56.53,20.08,0,201730.9,12.05,12.29,12.87,0,-5.906,-5.978,13.26,98,2.737
101,2015-03-01T19:00,2015,60,1900,0,67.51,55.5,68.59,56.31,67.52,54.32,20.2,26.08,20.27,26.22,68.64,56.47,20.12,0,203613.3,12.01,12.28,13.19,0,-5.881,-5.951,13.26,98,2.737
101,2015-03-01T20:00,2015,60,2000,0,67.53,55.6,68.61,56.34,67.54,54.47,20.22,26.09,20.29,26.23,68.66,56.55,20.19,0,203179.4,11.93,12.27,13.06,0,-5.864,-5.936,13.25,99,2.765
101,2015-03-01T21:00,2015,60,2100,0,67.55,55.72,68.63,56.45,67.55,54.95,20.31,26.21,20.39,26.33,68.67,56.78,20.42,0,201859,11.83,12.17,12.6,0,-5.9,-5.942,13.25,97,2.709
101,2015-03-01T22:00,2015,60,2200,0,67.56,55.74,68.64,56.48,67.56,55.02,20.4,26.31,20.48,26.45,68.67,56.82,20.35,0,200772,11.83,12.16,12.54,0,-5.914,-5.962,13.25,98,2.737
101,2015-03-01T23:00,2015,60,2300,0,67.55,55.73,68.64,56.51,67.55,54.96,20.46,26.34,20.55,26.48,68.67,56.8,20.37,0,200990.3,11.82,12.13,12.59,0,-5.877,-5.929,13.25,97,2.709
101,2015-03-02T00:00,2015,61,2400,0,67.55,55.76,68.64,56.49,67.55,55.1,20.56,26.45,20.67,26.59,68.67,56.84,20.31,0,199608.9,11.79,12.15,12.45,0,-5.887,-5.919,13.25,98,2.737
101,2015-03-02T01:00,2015,61,100,0,67.53,55.71,68.62,56.45,67.53,54.89,20.62,26.49,20.72,26.62,68.64,56.74,20.34,0,201164.6,11.82,12.16,12.63,0,-5.861,-5.9,13.25,98,2.737
101,2015-03-02T02:00,2015,61,200,0,67.53,55.67,68.6,56.45,67.52,54.67,20.65,26.47,20.75,26.6,68.63,56.64,20.34,0,202450.6,11.85,12.15,12.85,0,-5.818,-5.856,13.25,99,2.765
101,2015-03-02T03:00,2015,61,300,0,67.51,55.66,68.59,56.4,67.51,54.75,20.66,26.47,20.76,26.61,68.62,56.64,20.33,0,202002.4,11.85,12.19,12.76,0,-5.809,-5.847,13.25,99,2.765
101,2015-03-02T04:00,2015,61,400,0,67.51,55.64,68.6,56.41,67.5,54.85,20.68,26.5,20.77,26.63,68.64,56.67,20.19,0,200156,11.86,12.19,12.66,0,-5.822,-5.86,13.25,98,2.737
101,2015-03-02T05:00,2015,61,500,0,67.5,55.64,68.59,56.41,67.5,54.89,20.74,26.56,20.83,26.7,68.61,56.68,20.09,0,198853.3,11.86,12.17,12.61,0,-5.822,-5.871,13.24,98,2.737
101,2015-03-02T06:00,2015,61,600,0,67.5,55.63,68.58,56.45,67.49,54.89,20.77,26.57,20.86,26.7,68.62,56.7,20.2,0,199623.6,11.87,12.13,12.6,0,-5.807,-5.841,13.25,98,2.737
101,2015-03-02T07:00,2015,61,700,0,67.48,55.63,68.57,56.42,67.48,54.9,20.8,26.6,20.9,26.73,68.6,56.67,20.17,0,199257.3,11.86,12.15,12.58,0,-5.794,-5.833,13.25,98,2.737
101,2015-03-02T08:00,2015,61,800,0,67.52,55.75,68.61,56.5,67.5,54.95,20.9,26.71,21,26.85,68.63,56.75,20.17,0,198434.4,11.77,12.1,12.56,0,-5.819,-5.847,13.24,97,2.709
101,2015-03-02T09:00,2015,61,900,0,67.57,55.99,68.66,56.7,67.54,55.05,21.09,26.95,21.17,27.04,68.68,56.91,20.21,0,196609.9,11.57,11.96,12.49,0,-5.861,-5.873,13.24,97,2.709
101,2015-03-02T10:00,2015,61,1000,0,67.54,56.06,68.64,56.78,67.52,55.03,21.32,27.2,21.39,27.28,68.65,56.95,20.05,0,194080.5,11.49,11.86,12.49,0,-5.876,-5.896,13.24,96,2.682
101,2015-03-02T11:00,2015,61,1100,0,67.54,56.1,68.62,56.84,67.52,54.98,21.55,27.41,21.6,27.49,68.63,56.94,20.13,0,194451.5,11.43,11.79,12.54,0,-5.859,-5.89,13.24,96,2.682
101,2015-03-02T12:00,2015,61,1200,0,67.59,56.26,68.67,56.99,67.58,55.18,21.85,27.71,21.89,27.79,68.67,57.09,20.08,0,192067,11.33,11.68,12.4,0,-5.855,-5.9,13.23,94,2.626
101,2015-03-02T13:00,2015,61,1300,0,67.65,56.44,68.74,57.19,67.65,55.53,22.16,28.02,22.18,28.07,68.74,57.31,20.28,0,191052.2,11.22,11.55,12.12,0,-5.859,-5.897,13.23,94,2.626
101,2015-03-02T14:00,2015,61,1400,0,67.63,56.42,68.71,57.17,67.63,55.41,22.46,28.32,22.48,28.36,68.7,57.25,20.25,0,191237.1,11.21,11.54,12.22,0,-5.854,-5.886,13.22,95,2.654
101,2015-03-02T15:00,2015,61,1500,0,67.69,56.46,68.76,57.19,67.68,55.34,22.69,28.45,22.7,28.5,68.75,57.23,20.36,0,193179.1,11.23,11.57,12.34,0,-5.766,-5.801,13.22,96,2.682
101,2015-03-02T16:00,2015,61,1600,0,67.73,56.41,68.79,57.13,67.72,55.54,22.81,28.55,22.82,28.6,68.79,57.26,20.27,0,192453.8,11.32,11.66,12.19,0,-5.741,-5.774,13.22,97,2.709
101,2015-03-02T17:00,2015,61,1700,0,67.7,56.31,68.77,57.02,67.69,55.51,22.84,28.53,22.86,28.6,68.77,57.2,20.24,0,192979.6,11.39,11.74,12.18,0,-5.689,-5.735,13.22,96,2.682
101,2015-03-02T18:00,2015,61,1800,0,67.67,56.04,68.74,56.8,67.67,55.23,22.73,28.39,22.76,28.45,68.76,56.92,20.09,0,195363.1,11.63,11.94,12.44,0,-5.658,-5.693,13.22,98,2.737
101,2015-03-02T19:00,2015,61,1900,0,67.69,56.02,68.74,56.78,67.71,55.13,22.91,28.65,22.97,28.62,68.75,56.87,20.23,0,197868.5,11.67,11.97,12.58,0,-5.747,-5.648,13.22,99,2.765
101,2015-03-02T20:00,2015,61,2000,0,67.7,55.95,68.77,56.69,67.75,55.09,22.93,28.65,22.99,28.59,68.77,56.81,20.18,0,198813.8,11.75,12.08,12.66,0,-5.72,-5.601,13.22,98,2.737
101,2015-03-02T21:00,2015,61,2100,0,67.69,55.82,68.73,56.59,67.7,54.92,22.88,28.63,22.94,28.53,68.76,56.68,20.13,0,199888.3,11.86,12.14,12.78,0,-5.745,-5.594,13.22,100,2.793
101,2015-03-02T22:00,2015,61,2200,0,67.69,55.81,68.72,56.58,67.7,54.89,22.81,28.6,22.88,28.46,68.75,56.66,20.38,0,202745.7,11.88,12.14,12.82,0,-5.791,-5.579,13.22,101,2.821
101,2015-03-02T23:00,2015,61,2300,0,67.7,55.78,68.76,56.55,67.71,54.88,22.72,28.49,22.81,28.35,68.77,56.64,20.26,0,202265.4,11.92,12.21,12.83,0,-5.767,-5.545,13.22,100,2.793
101,2015-03-03T00:00,2015,62,2400,0,67.66,55.7,68.68,56.45,67.67,54.79,22.64,28.44,22.71,28.29,68.72,56.57,20.25,0,202755.4,11.96,12.23,12.88,0,-5.797,-5.576,13.22,100,2.793
101,2015-03-03T01:00,2015,62,100,0,67.65,55.63,68.68,56.43,67.66,54.75,22.53,28.31,22.61,28.17,68.73,56.53,20.37,0,204489.2,12.02,12.24,12.91,0,-5.786,-5.559,13.22,101,2.821
101,2015-03-03T02:00,2015,62,200,0,67.62,55.48,68.64,56.32,67.62,54.55,22.42,28.21,22.52,28.04,68.68,56.4,20.44,0,207134.7,12.14,12.32,13.07,0,-5.787,-5.522,13.22,103,2.877
101,2015-03-03T03:00,2015,62,300,0,67.57,55.15,68.63,56.01,67.57,54.23,22.24,28,22.35,27.83,68.66,56.09,20.25,0,209800,12.42,12.61,13.34,0,-5.755,-5.481,13.22,104,2.905
101,2015-03-03T04:00,2015,62,400,0,67.55,54.97,68.61,55.86,67.55,54.09,21.99,27.74,22.1,27.59,68.64,55.93,20.27,0,212299.8,12.58,12.75,13.46,0,-5.75,-5.486,13.22,105,2.933
101,2015-03-03T05:00,2015,62,500,0,67.51,54.74,68.57,55.65,67.52,53.92,21.69,27.45,21.8,27.29,68.62,55.73,20.05,0,212734.3,12.77,12.92,13.6,0,-5.76,-5.495,13.23,105,2.933
101,2015-03-03T06:00,2015,62,600,0,67.45,54.58,68.51,55.47,67.46,53.77,21.34,27.14,21.44,26.99,68.56,55.57,19.98,0,213717.5,12.87,13.04,13.69,0,-5.801,-5.545,13.24,106,2.961
101,2015-03-03T07:00,2015,62,700,0,67.45,54.62,68.51,55.52,67.45,53.73,21.04,26.89,21.14,26.72,68.56,55.61,20.16,0,215239.2,12.82,12.99,13.71,0,-5.852,-5.581,13.24,106,2.961
101,2015-03-03T08:00,2015,62,800,0,67.47,54.79,68.56,55.68,67.48,53.86,20.81,26.73,20.9,26.55,68.6,55.78,20.18,0,213525.6,12.69,12.87,13.62,0,-5.925,-5.644,13.24,105,2.933
101,2015-03-03T09:00,2015,62,900,0,67.52,55.27,68.6,56.05,67.53,54.4,20.83,26.93,20.91,26.68,68.65,56.21,20.24,0,207396.2,12.25,12.55,13.13,0,-6.093,-5.764,13.24,102,2.849
101,2015-03-03T10:00,2015,62,1000,0,67.54,55.5,68.62,56.27,67.54,54.67,21.09,27.23,21.18,26.95,68.64,56.44,20.15,0,202712.3,12.04,12.35,12.87,0,-6.135,-5.767,13.24,100,2.793
101,2015-03-03T11:00,2015,62,1100,0,67.56,55.65,68.63,56.46,67.55,54.87,21.48,27.52,21.58,27.31,68.64,56.6,20.18,0,200360.8,11.91,12.17,12.68,0,-6.048,-5.729,13.24,99,2.765
101,2015-03-03T12:00,2015,62,1200,0,67.58,55.85,68.65,56.62,67.58,55.06,21.93,27.94,22.03,27.73,68.65,56.79,20.14,0,197320.4,11.73,12.03,12.52,0,-6.004,-5.701,13.24,97,2.709
101,2015-03-03T13:00,2015,62,1300,0,67.66,55.95,68.71,56.74,67.64,55.2,22.37,28.28,22.47,28.11,68.7,56.89,20.19,0,196899.2,11.7,11.96,12.44,0,-5.908,-5.637,13.23,97,2.709
101,2015-03-03T14:00,2015,62,1400,0,67.7,56.06,68.76,56.85,67.7,55.28,22.75,28.6,22.85,28.44,68.75,56.98,20.12,0,195396.3,11.64,11.9,12.42,0,-5.847,-5.598,13.22,97,2.709
101,2015-03-03T15:00,2015,62,1500,0,67.77,56.18,68.78,56.97,67.75,55.39,23.08,28.87,23.17,28.75,68.78,57.09,20.14,0,194489.4,11.59,11.82,12.36,0,-5.791,-5.58,13.22,96,2.682
101,2015-03-03T16:00,2015,62,1600,0,67.78,56.17,68.79,56.94,67.77,55.44,23.34,29.09,23.44,28.96,68.78,57.08,20.11,0,194395.6,11.61,11.86,12.33,0,-5.745,-5.518,13.21,96,2.682
101,2015-03-03T17:00,2015,62,1700,0,67.8,56.15,68.8,56.91,67.79,55.42,23.5,29.2,23.61,29.08,68.79,57.05,20.14,0,195309.4,11.65,11.9,12.37,0,-5.696,-5.478,13.21,97,2.709
101,2015-03-03T18:00,2015,62,1800,0,67.76,55.88,68.76,56.67,67.75,55.18,23.48,29.1,23.59,29.02,68.75,56.79,20.26,0,199855.9,11.88,12.09,12.57,0,-5.616,-5.429,13.21,99,2.765
101,2015-03-03T19:00,2015,62,1900,0,67.81,55.85,68.81,56.58,67.8,55.19,23.39,28.97,23.5,28.9,68.81,56.78,20.33,0,201985,11.96,12.22,12.61,0,-5.582,-5.402,13.21,100,2.793
101,2015-03-03T20:00,2015,62,2000,0,67.78,55.89,68.8,56.61,67.78,55.32,23.29,28.87,23.39,28.83,68.81,56.85,20.27,0,200083.7,11.89,12.19,12.47,0,-5.582,-5.44,13.21,100,2.793
101,2015-03-03T21:00,2015,62,2100,0,67.76,55.89,68.78,56.64,67.76,55.27,23.17,28.78,23.27,28.76,68.8,56.84,20.27,0,199776.6,11.86,12.14,12.49,0,-5.611,-5.489,13.21,99,2.765
101,2015-03-03T22:00,2015,62,2200,0,67.76,55.95,68.77,56.71,67.77,55.23,23.09,28.7,23.18,28.69,68.78,56.87,20.27,0,199351.1,11.81,12.07,12.53,0,-5.618,-5.507,13.21,100,2.793
101,2015-03-03T23:00,2015,62,2300,0,67.79,56.22,68.81,56.87,67.79,55.46,23.08,28.73,23.19,28.69,68.81,57.09,20.37,0,197132.2,11.57,11.94,12.32,0,-5.65,-5.507,13.21,98,2.737
101,2015-03-04T00:00,2015,63,2400,0,67.81,56.53,68.82,57.11,67.81,55.76,23.13,28.85,23.24,28.83,68.8,57.36,20.37,0,192721.3,11.28,11.71,12.05,0,-5.723,-5.591,13.21,96,2.682
101,2015-03-04T01:00,2015,63,100,0,67.83,56.68,68.84,57.26,67.83,55.89,23.28,29.05,23.37,29.07,68.82,57.5,20.14,0,188517.2,11.15,11.58,11.94,0,-5.774,-5.695,13.21,95,2.654
101,2015-03-04T02:00,2015,63,200,0,67.84,56.73,68.84,57.34,67.84,55.92,23.54,29.3,23.62,29.34,68.83,57.54,20.11,0,187553.3,11.11,11.51,11.91,0,-5.761,-5.718,13.21,94,2.626
101,2015-03-04T03:00,2015,63,300,0,67.89,56.8,68.87,57.43,67.87,55.99,23.85,29.59,23.93,29.62,68.86,57.61,20.15,0,187183.4,11.08,11.45,11.88,0,-5.747,-5.686,13.21,94,2.626
101,2015-03-04T04:00,2015,63,400,0,67.92,56.89,68.9,57.52,67.92,56.12,24.16,29.89,24.25,29.88,68.9,57.7,20.2,0,186595.3,11.03,11.38,11.8,0,-5.728,-5.624,13.2,94,2.626
101,2015-03-04T05:00,2015,63,500,0,67.93,56.95,68.91,57.56,67.92,56.16,24.45,30.13,24.54,30.11,68.9,57.74,20.27,0,186571.8,10.98,11.35,11.76,0,-5.686,-5.572,13.2,94,2.626
101,2015-03-04T06:00,2015,63,600,0,67.98,57.04,68.99,57.63,67.96,56.22,24.7,30.35,24.78,30.32,68.95,57.83,20.21,0,185799,10.94,11.36,11.75,0,-5.653,-5.539,13.2,93,2.598
101,2015-03-04T07:00,2015,63,700,0,67.98,57.03,68.98,57.62,67.96,56.21,24.91,30.53,24.99,30.49,68.94,57.8,20.03,0,184275.2,10.96,11.36,11.76,0,-5.621,-5.497,13.19,92,2.57
101,2015-03-04T08:00,2015,63,800,0,67.99,57.06,68.99,57.65,67.97,56.21,25.1,30.66,25.18,30.62,68.95,57.84,20.02,0,183964.6,10.92,11.34,11.76,0,-5.558,-5.439,13.19,92,2.57
101,2015-03-04T09:00,2015,63,900,0,67.99,57.14,68.98,57.74,67.98,56.29,25.28,30.81,25.36,30.75,68.95,57.89,20.2,0,184330.2,10.85,11.24,11.69,0,-5.528,-5.397,13.18,93,2.598
101,2015-03-04T10:00,2015,63,1000,0,68.02,57.27,69.04,57.85,68.02,56.44,25.5,31.02,25.57,30.98,68.99,58,20.35,0,184327.7,10.76,11.19,11.59,0,-5.526,-5.415,13.18,92,2.57
101,2015-03-04T11:00,2015,63,1100,0,68.02,57.38,69.05,57.91,68.04,56.55,25.68,31.17,25.73,31.13,68.99,58.12,20.29,0,182420.8,10.64,11.15,11.5,0,-5.49,-5.399,13.18,91,2.542
101,2015-03-04T12:00,2015,63,1200,0,68.07,57.48,69.06,58.01,68.07,56.63,25.91,31.41,25.95,31.34,69.03,58.18,20.27,0,181045.1,10.59,11.05,11.44,0,-5.501,-5.393,13.18,90,2.514
101,2015-03-04T13:00,2015,63,1300,0,68.07,57.58,69.05,58.11,68.06,56.76,26.2,31.67,26.25,31.61,69.04,58.28,20.19,0,178500.6,10.49,10.94,11.3,0,-5.478,-5.363,13.18,90,2.514
101,2015-03-04T14:00,2015,63,1400,0,68.05,57.5,69.02,58.08,68.04,56.73,26.45,31.89,26.5,31.81,69.02,58.23,20.13,0,178364.7,10.54,10.95,11.31,0,-5.44,-5.311,13.17,89,2.486
101,2015-03-04T15:00,2015,63,1500,0,68.06,57.53,69.03,58.1,68.06,56.73,26.65,32.05,26.71,31.98,69.01,58.24,20.23,0,179158.2,10.53,10.93,11.32,0,-5.396,-5.264,13.17,90,2.514
101,2015-03-04T16:00,2015,63,1600,0,68.1,57.48,69.04,58.08,68.08,56.7,26.81,32.18,26.88,32.09,69.01,58.19,20.18,0,179578.7,10.61,10.96,11.37,0,-5.367,-5.204,13.16,90,2.514
101,2015-03-04T17:00,2015,63,1700,0,68.12,57.42,69.05,57.98,68.1,56.61,26.88,32.25,26.96,32.12,69.01,58.12,20.14,0,180833.3,10.7,11.07,11.48,0,-5.368,-5.166,13.16,91,2.542
101,2015-03-04T18:00,2015,63,1800,0,68.11,57.37,69.07,57.93,68.11,56.55,26.91,32.29,26.98,32.11,69.02,58.09,20.11,0,181696.2,10.75,11.14,11.56,0,-5.384,-5.137,13.16,90,2.514
101,2015-03-04T19:00,2015,63,1900,0,68.14,57.25,69.06,57.85,68.12,56.46,26.9,32.28,26.98,32.07,69.01,58,20.02,0,182500.7,10.88,11.2,11.66,0,-5.381,-5.095,13.16,91,2.542
101,2015-03-04T20:00,2015,63,2000,0,68.12,57.26,69.04,57.85,68.09,56.48,26.86,32.22,26.94,32.01,69.01,58.01,20.06,0,182308.1,10.85,11.19,11.61,0,-5.358,-5.073,13.16,91,2.542
101,2015-03-04T21:00,2015,63,2100,0,68.1,57.27,69.04,57.86,68.08,56.46,26.83,32.2,26.91,31.99,69.02,58,20.07,0,182295.5,10.83,11.18,11.62,0,-5.378,-5.081,13.16,90,2.514
101,2015-03-04T22:00,2015,63,2200,0,68.08,57.26,69.03,57.85,68.06,56.45,26.79,32.18,26.88,31.97,69,58,20.32,0,184401.9,10.82,11.18,11.61,0,-5.383,-5.087,13.16,92,2.57
101,2015-03-04T23:00,2015,63,2300,0,68.06,57.27,69.03,57.85,68.05,56.47,26.74,32.14,26.82,31.93,69.02,57.99,20.39,0,184816.5,10.8,11.18,11.59,0,-5.402,-5.105,13.16,92,2.57
101,2015-03-05T00:00,2015,64,2400,0,68.06,57.26,69.04,57.82,68.06,56.44,26.68,32.07,26.75,31.88,69.01,57.97,20.36,0,185034.8,10.81,11.21,11.62,0,-5.39,-5.127,13.16,92,2.57
101,2015-03-05T01:00,2015,64,100,0,68.05,57.12,69.03,57.74,68.05,56.34,26.58,31.96,26.65,31.78,69.02,57.85,20.08,0,184004.2,10.93,11.29,11.71,0,-5.382,-5.13,13.16,91,2.542
101,2015-03-05T02:00,2015,64,200,0,68.02,57.05,69.01,57.64,68.02,56.27,26.45,31.79,26.5,31.66,69,57.78,20.09,0,184988.2,10.97,11.37,11.75,0,-5.345,-5.153,13.16,92,2.57
101,2015-03-05T03:00,2015,64,300,0,68.02,56.99,69,57.6,68.02,56.18,26.29,31.65,26.34,31.5,68.97,57.74,20.21,0,187071.3,11.03,11.4,11.84,0,-5.363,-5.164,13.17,93,2.598
101,2015-03-05T04:00,2015,64,400,0,68.03,56.93,69.01,57.58,68.03,56.11,26.17,31.59,26.23,31.41,68.98,57.69,20.23,0,188068.1,11.09,11.42,11.91,0,-5.412,-5.18,13.17,94,2.626
101,2015-03-05T05:00,2015,64,500,0,68.01,56.83,69,57.51,68.02,56.04,26.07,31.53,26.14,31.32,68.95,57.62,20.16,0,188566.3,11.18,11.48,11.97,0,-5.456,-5.183,13.18,93,2.598
101,2015-03-05T06:00,2015,64,600,0,68.01,56.79,69,57.45,68.01,55.99,25.95,31.4,26.02,31.21,68.97,57.59,20.17,0,189455.4,11.22,11.54,12.02,0,-5.447,-5.192,13.18,94,2.626
101,2015-03-05T07:00,2015,64,700,0,67.94,56.57,68.93,57.26,67.94,55.8,25.79,31.22,25.85,31.05,68.92,57.37,20.03,0,190298.6,11.37,11.67,12.14,0,-5.43,-5.197,13.18,94,2.626
101,2015-03-05T08:00,2015,64,800,0,67.95,56.41,68.95,57.14,67.95,55.66,25.56,30.98,25.62,30.82,68.93,57.22,19.96,0,192120.4,11.54,11.81,12.29,0,-5.428,-5.207,13.18,95,2.654
101,2015-03-05T09:00,2015,64,900,0,67.92,56.33,68.92,57.07,67.92,55.57,25.32,30.77,25.38,30.61,68.91,57.15,19.99,0,193228.9,11.59,11.85,12.35,0,-5.452,-5.234,13.18,96,2.682
101,2015-03-05T10:00,2015,64,1000,0,67.9,56.3,68.9,57.03,67.91,55.54,25.09,30.56,25.16,30.41,68.9,57.13,20.04,0,193899.3,11.6,11.87,12.37,0,-5.468,-5.257,13.18,96,2.682
101,2015-03-05T11:00,2015,64,1100,0,67.87,56.28,68.85,57.02,67.87,55.51,24.92,30.44,24.98,30.26,68.85,57.12,20.25,0,195703.9,11.59,11.83,12.36,0,-5.521,-5.282,13.19,97,2.709
101,2015-03-05T12:00,2015,64,1200,0,67.91,56.16,68.91,56.93,67.91,55.4,24.74,30.28,24.81,30.11,68.9,57.02,20.02,0,195887.7,11.75,11.98,12.51,0,-5.541,-5.298,13.19,96,2.682
101,2015-03-05T13:00,2015,64,1300,0,67.9,56.13,68.89,56.88,67.91,55.36,24.57,30.14,24.64,29.96,68.89,56.99,20.14,0,197664,11.78,12.01,12.55,0,-5.562,-5.32,13.19,98,2.737
101,2015-03-05T14:00,2015,64,1400,0,67.88,56.02,68.87,56.79,67.88,55.27,24.38,29.94,24.46,29.77,68.87,56.88,20.31,0,200567.6,11.87,12.08,12.61,0,-5.561,-5.31,13.2,98,2.737
101,2015-03-05T15:00,2015,64,1500,0,67.88,55.96,68.87,56.75,67.87,55.18,24.19,29.77,24.28,29.59,68.87,56.83,20.28,0,201182.2,11.92,12.12,12.7,0,-5.579,-5.31,13.2,99,2.765
101,2015-03-05T16:00,2015,64,1600,0,67.76,55.83,68.77,56.63,67.75,55.05,23.68,29.23,23.77,29.1,68.82,56.75,20.29,0,201445.2,11.92,12.14,12.7,0,-5.546,-5.326,13.2,100,2.793
101,2015-03-05T17:00,2015,64,1700,0,67.65,55.6,68.71,56.43,67.65,54.84,22.62,27.93,22.75,28.04,68.77,56.58,20.13,0,201971.3,12.05,12.29,12.81,0,-5.312,-5.293,13.21,99,2.765
101,2015-03-05T18:00,2015,64,1800,0,67.62,55.51,68.65,56.35,67.62,54.75,22.27,27.61,22.38,27.79,68.74,56.5,20.17,0,203107.2,12.11,12.3,12.87,0,-5.337,-5.419,13.21,100,2.793
101,2015-03-05T19:00,2015,64,1900,0,67.54,55.38,68.6,56.23,67.53,54.63,21.86,27.24,21.96,27.41,68.65,56.4,20.25,0,204659.4,12.16,12.37,12.91,0,-5.389,-5.455,13.22,101,2.821
101,2015-03-05T20:00,2015,64,2000,0,67.48,55.27,68.54,56.12,67.48,54.5,21.44,26.89,21.55,27.06,68.62,56.3,20.3,0,206145.9,12.2,12.41,12.98,0,-5.45,-5.51,13.22,101,2.821
101,2015-03-05T21:00,2015,64,2100,0,67.45,55.2,68.51,56.08,67.45,54.41,21.09,26.57,21.2,26.73,68.56,56.24,20.39,0,207770.2,12.24,12.44,13.04,0,-5.477,-5.536,13.23,102,2.849
101,2015-03-05T22:00,2015,64,2200,0,67.44,55.09,68.48,55.97,67.44,54.28,20.78,26.32,20.89,26.47,68.56,56.15,20.24,0,207784.2,12.35,12.51,13.16,0,-5.548,-5.583,13.24,101,2.821
101,2015-03-05T23:00,2015,64,2300,0,67.42,54.97,68.45,55.87,67.42,54.15,20.47,26.06,20.58,26.2,68.55,56.03,20.28,0,209798.7,12.45,12.58,13.27,0,-5.589,-5.62,13.24,103,2.877
101,2015-03-06T00:00,2015,65,2400,0,67.42,54.79,68.5,55.71,67.43,53.97,20.09,25.68,20.2,25.84,68.56,55.88,20.35,0,213621.1,12.62,12.79,13.46,0,-5.595,-5.633,13.25,104,2.905
101,2015-03-06T01:00,2015,65,100,0,67.35,54.56,68.45,55.53,67.37,53.73,19.66,25.27,19.79,25.42,68.55,55.68,20.26,0,215217.7,12.79,12.92,13.63,0,-5.611,-5.631,13.25,105,2.933
101,2015-03-06T02:00,2015,65,200,0,67.33,54.33,68.42,55.34,67.35,53.51,19.15,24.8,19.3,24.95,68.54,55.47,20.16,0,217424.9,13,13.09,13.84,0,-5.641,-5.655,13.26,106,2.961
101,2015-03-06T03:00,2015,65,300,0,67.2,54.07,68.32,55.14,67.25,53.23,18.56,24.24,18.71,24.43,68.45,55.25,20.16,0,219526.4,13.13,13.18,14.02,0,-5.674,-5.714,13.26,107,2.989
101,2015-03-06T04:00,2015,65,400,0,67.13,53.92,68.3,54.98,67.18,53.05,17.97,23.68,18.13,23.87,68.42,55.12,20.16,0,221397.8,13.21,13.32,14.14,0,-5.705,-5.743,13.27,107,2.989
101,2015-03-06T05:00,2015,65,500,0,67.08,53.69,68.23,54.8,67.11,52.86,17.4,23.19,17.57,23.4,68.38,54.92,19.97,0,221526.2,13.38,13.43,14.26,0,-5.784,-5.831,13.28,108,3.017
101,2015-03-06T06:00,2015,65,600,0,67.02,53.52,68.17,54.67,67.06,52.69,16.85,22.72,17.02,22.92,68.34,54.78,19.92,0,222584.6,13.51,13.5,14.37,0,-5.863,-5.897,13.29,109,3.045
101,2015-03-06T07:00,2015,65,700,0,67.01,53.43,68.16,54.6,67.05,52.57,16.35,22.27,16.52,22.48,68.36,54.72,19.98,0,224583.6,13.58,13.56,14.49,0,-5.921,-5.963,13.29,109,3.045
101,2015-03-06T08:00,2015,65,800,0,67,53.59,68.15,54.69,67.04,52.64,15.96,21.96,16.13,22.16,68.34,54.85,20.2,0,225153.1,13.41,13.46,14.4,0,-6.002,-6.031,13.3,109,3.045
101,2015-03-06T09:00,2015,65,900,0,67.03,54.03,68.2,54.99,67.03,52.95,15.99,22.17,16.15,22.31,68.34,55.21,20.31,0,220937.8,13,13.21,14.08,0,-6.185,-6.157,13.3,107,2.989
101,2015-03-06T10:00,2015,65,1000,0,67.1,54.43,68.27,55.35,67.08,53.35,16.4,22.73,16.53,22.81,68.37,55.55,20.34,0,215958.6,12.66,12.91,13.73,0,-6.33,-6.273,13.3,104,2.905
101,2015-03-06T11:00,2015,65,1100,0,67.19,54.81,68.35,55.7,67.16,53.77,17.04,23.41,17.16,23.48,68.44,55.89,20.32,0,210699.3,12.37,12.65,13.38,0,-6.37,-6.322,13.3,102,2.849
101,2015-03-06T12:00,2015,65,1200,0,67.27,55.08,68.41,55.98,67.23,54.04,17.71,24.11,17.82,24.14,68.49,56.13,20.25,0,206822.8,12.2,12.43,13.2,0,-6.4,-6.313,13.29,99,2.765
101,2015-03-06T13:00,2015,65,1300,0,67.34,55.33,68.47,56.25,67.31,54.35,18.45,24.85,18.56,24.84,68.51,56.4,20.36,0,204491.6,12.01,12.22,12.96,0,-6.401,-6.286,13.28,99,2.765
101,2015-03-06T14:00,2015,65,1400,0,67.36,55.51,68.49,56.46,67.34,54.56,19.08,25.38,19.19,25.4,68.54,56.6,20.37,0,201697.3,11.85,12.03,12.79,0,-6.295,-6.214,13.27,98,2.737
101,2015-03-06T15:00,2015,65,1500,0,67.45,55.68,68.54,56.58,67.42,54.74,19.71,25.87,19.83,25.92,68.57,56.72,20.46,0,201177.7,11.77,11.96,12.68,0,-6.158,-6.094,13.27,97,2.709
101,2015-03-06T16:00,2015,65,1600,0,67.53,55.68,68.58,56.58,67.5,54.7,20.17,26.21,20.29,26.28,68.64,56.7,20.14,0,199259.8,11.85,12,12.79,0,-6.041,-5.991,13.26,96,2.682
101,2015-03-06T17:00,2015,65,1700,0,67.55,55.68,68.59,56.54,67.51,54.73,20.48,26.41,20.6,26.51,68.64,56.7,20.27,0,200813.6,11.86,12.05,12.78,0,-5.936,-5.902,13.26,97,2.709
101,2015-03-06T18:00,2015,65,1800,0,67.56,55.5,68.6,56.39,67.54,54.55,20.61,26.47,20.73,26.56,68.66,56.54,20.07,0,201952.8,12.06,12.21,12.99,0,-5.854,-5.829,13.25,98,2.737
101,2015-03-06T19:00,2015,65,1900,0,67.5,55.32,68.56,56.24,67.49,54.35,20.54,26.3,20.66,26.42,68.61,56.36,20.15,0,204781.4,12.18,12.32,13.14,0,-5.764,-5.757,13.25,99,2.765
101,2015-03-06T20:00,2015,65,2000,0,67.5,55.25,68.55,56.23,67.49,54.35,20.37,26.11,20.49,26.23,68.62,56.34,20.37,0,207374.3,12.24,12.32,13.15,0,-5.735,-5.74,13.25,101,2.821
101,2015-03-06T21:00,2015,65,2100,0,67.48,55.27,68.55,56.18,67.47,54.29,20.22,25.97,20.35,26.08,68.62,56.31,20.38,0,207831.8,12.21,12.36,13.18,0,-5.742,-5.729,13.25,101,2.821
101,2015-03-06T22:00,2015,65,2200,0,67.47,55.14,68.55,56.04,67.46,54.19,20.06,25.8,20.19,25.93,68.59,56.2,20.37,0,209578.6,12.32,12.5,13.28,0,-5.743,-5.739,13.25,101,2.821
101,2015-03-06T23:00,2015,65,2300,0,67.46,55.01,68.55,55.96,67.46,54.1,19.83,25.58,19.97,25.72,68.6,56.1,20.3,0,210552.1,12.45,12.59,13.36,0,-5.749,-5.749,13.25,102,2.849
101,2015-03-07T00:00,2015,66,2400,0,67.38,54.85,68.49,55.83,67.37,53.96,19.58,25.33,19.71,25.48,68.55,55.98,20.21,0,210692.6,12.52,12.67,13.41,0,-5.749,-5.767,13.26,103,2.877
101,2015-03-07T01:00,2015,66,100,0,67.36,54.83,68.49,55.74,67.35,53.92,19.37,25.15,19.5,25.29,68.55,55.91,20.24,0,211632,12.54,12.75,13.43,0,-5.784,-5.791,13.26,103,2.877
101,2015-03-07T02:00,2015,66,200,0,67.33,54.68,68.43,55.66,67.33,53.83,19.13,24.92,19.27,25.07,68.51,55.81,20.33,0,213622.8,12.64,12.77,13.5,0,-5.781,-5.802,13.26,104,2.905
101,2015-03-07T03:00,2015,66,300,0,67.33,54.63,68.42,55.63,67.34,53.74,18.87,24.67,19.01,24.83,68.51,55.77,20.39,0,215287.3,12.69,12.8,13.6,0,-5.803,-5.815,13.27,105,2.933
101,2015-03-07T04:00,2015,66,400,0,67.33,54.65,68.43,55.63,67.33,53.69,18.67,24.54,18.82,24.68,68.51,55.77,20.38,0,215275.1,12.68,12.8,13.63,0,-5.863,-5.857,13.27,105,2.933
101,2015-03-07T05:00,2015,66,500,0,67.26,54.56,68.37,55.53,67.26,53.6,18.48,24.35,18.62,24.51,68.44,55.68,20.37,0,215622.3,12.7,12.84,13.66,0,-5.873,-5.884,13.27,105,2.933
101,2015-03-07T06:00,2015,66,600,0,67.24,54.45,68.37,55.43,67.24,53.51,18.27,24.17,18.42,24.32,68.44,55.59,20.23,0,215556.5,12.79,12.94,13.73,0,-5.899,-5.901,13.27,105,2.933
101,2015-03-07T07:00,2015,66,700,0,67.21,54.43,68.34,55.38,67.2,53.49,18.08,24.02,18.23,24.16,68.43,55.54,20.19,0,215132,12.78,12.96,13.72,0,-5.943,-5.93,13.28,105,2.933
101,2015-03-07T08:00,2015,66,800,0,67.25,54.53,68.37,55.46,67.24,53.55,17.97,23.97,18.11,24.09,68.45,55.65,19.99,0,212321.1,12.72,12.92,13.69,0,-6,-5.977,13.28,104,2.905
101,2015-03-07T09:00,2015,66,900,0,67.3,54.84,68.41,55.78,67.25,53.8,18.07,24.17,18.2,24.28,68.48,55.95,20.09,0,209054.3,12.45,12.63,13.44,0,-6.099,-6.079,13.28,102,2.849
101,2015-03-07T10:00,2015,66,1000,0,67.34,55.32,68.47,56.18,67.32,54.3,18.45,24.62,18.55,24.73,68.53,56.38,20.2,0,203575.9,12.02,12.28,13.02,0,-6.175,-6.174,13.28,99,2.765
101,2015-03-07T11:00,2015,66,1100,0,67.42,55.72,68.53,56.52,67.39,54.79,19.13,25.36,19.23,25.46,68.56,56.71,20.14,0,197603.1,11.71,12.02,12.6,0,-6.228,-6.232,13.27,96,2.682
101,2015-03-07T12:00,2015,66,1200,0,67.54,56.11,68.62,56.91,67.51,55.22,19.87,26.12,19.95,26.18,68.64,57.11,20.16,0,192909.8,11.43,11.71,12.29,0,-6.249,-6.234,13.27,94,2.626
101,2015-03-07T13:00,2015,66,1300,0,67.61,56.42,68.7,57.23,67.58,55.57,20.67,26.86,20.75,26.93,68.7,57.4,20.04,0,187764.4,11.19,11.48,12.02,0,-6.194,-6.183,13.26,92,2.57
101,2015-03-07T14:00,2015,66,1400,0,67.62,56.48,68.7,57.27,67.6,55.63,21.38,27.46,21.46,27.55,68.7,57.44,20.07,0,187090.4,11.13,11.43,11.97,0,-6.081,-6.084,13.25,92,2.57
101,2015-03-07T15:00,2015,66,1500,0,67.63,56.57,68.69,57.32,67.58,55.71,21.95,27.93,22.05,28.01,68.68,57.49,20.17,0,186893.2,11.06,11.37,11.88,0,-5.976,-5.962,13.24,92,2.57
101,2015-03-07T16:00,2015,66,1600,0,67.68,56.58,68.73,57.31,67.63,55.71,22.42,28.29,22.52,28.36,68.72,57.49,20.18,0,187708.6,11.1,11.42,11.92,0,-5.868,-5.847,13.22,92,2.57
101,2015-03-07T17:00,2015,66,1700,0,67.74,56.67,68.78,57.39,67.69,55.83,22.78,28.56,22.89,28.65,68.77,57.56,20.2,0,187184.5,11.07,11.39,11.86,0,-5.779,-5.76,13.22,92,2.57
101,2015-03-07T18:00,2015,66,1800,0,67.74,56.53,68.78,57.24,67.69,55.7,23.02,28.7,23.13,28.8,68.78,57.42,19.99,0,187494.5,11.2,11.54,11.98,0,-5.681,-5.676,13.21,92,2.57
101,2015-03-07T19:00,2015,66,1900,0,67.75,56.51,68.77,57.22,67.69,55.66,23.12,28.73,23.24,28.84,68.78,57.4,20.29,0,190824.7,11.24,11.56,12.03,0,-5.61,-5.597,13.21,94,2.626
101,2015-03-07T20:00,2015,66,2000,0,67.76,56.47,68.78,57.2,67.72,55.58,23.14,28.69,23.26,28.79,68.8,57.36,20.35,0,192489.4,11.29,11.58,12.14,0,-5.547,-5.529,13.21,94,2.626
101,2015-03-07T21:00,2015,66,2100,0,67.78,56.36,68.79,57.09,67.73,55.51,23.11,28.62,23.23,28.73,68.81,57.26,20.2,0,192750.9,11.41,11.7,12.22,0,-5.508,-5.497,13.21,95,2.654
101,2015-03-07T22:00,2015,66,2200,0,67.73,56.35,68.78,57.1,67.69,55.55,23.08,28.58,23.21,28.7,68.78,57.27,20.37,0,193668.8,11.38,11.68,12.14,0,-5.499,-5.49,13.21,95,2.654
101,2015-03-07T23:00,2015,66,2300,0,67.72,56.24,68.77,56.99,67.7,55.39,23.02,28.51,23.15,28.63,68.79,57.16,20.31,0,195153.1,11.48,11.78,12.31,0,-5.492,-5.482,13.21,96,2.682
101,2015-03-08T00:00,2015,67,2400,0,67.71,56.19,68.77,56.9,67.68,55.31,22.92,28.4,23.06,28.52,68.78,57.09,20.43,0,197304.3,11.52,11.87,12.37,0,-5.478,-5.458,13.21,97,2.709
101,2015-03-08T01:00,2015,67,100,0,67.71,56.08,68.75,56.86,67.68,55.26,22.8,28.26,22.93,28.39,68.77,57.02,20.36,0,197603.5,11.63,11.89,12.42,0,-5.458,-5.46,13.21,97,2.709
