id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-03-08T02:00,2015,67,200,0,67.69,56.02,68.73,56.8,67.67,55.25,22.68,28.15,22.8,28.28,68.77,56.98,20.36,0,198101.2,11.67,11.93,12.42,0,-5.469,-5.481,13.21,97,2.709
101,2015-03-08T03:00,2015,67,300,0,67.71,56.16,68.75,56.92,67.67,55.34,22.61,28.13,22.74,28.26,68.78,57.12,20.31,0,195833.4,11.55,11.83,12.33,0,-5.519,-5.518,13.21,96,2.682
101,2015-03-08T04:00,2015,67,400,0,67.69,56.17,68.77,56.92,67.67,55.32,22.61,28.15,22.72,28.27,68.78,57.12,20.32,0,196013.8,11.52,11.84,12.35,0,-5.539,-5.542,13.21,96,2.682
101,2015-03-08T05:00,2015,67,500,0,67.66,56.08,68.74,56.83,67.65,55.28,22.61,28.15,22.72,28.26,68.76,57.03,20.21,0,195688.6,11.58,11.91,12.36,0,-5.541,-5.545,13.21,96,2.682
101,2015-03-08T06:00,2015,67,600,0,67.68,55.98,68.71,56.75,67.64,55.23,22.52,28.04,22.63,28.17,68.75,56.94,20.11,0,195817.8,11.7,11.96,12.41,0,-5.518,-5.539,13.21,97,2.709
101,2015-03-08T07:00,2015,67,700,0,67.61,55.88,68.66,56.64,67.59,55.11,22.43,27.95,22.54,28.08,68.69,56.83,20.33,0,199001,11.74,12.02,12.49,0,-5.521,-5.539,13.21,98,2.737
101,2015-03-08T08:00,2015,67,800,0,67.69,55.93,68.72,56.71,67.65,55.15,22.31,27.81,22.42,27.94,68.76,56.91,20.2,0,197948.6,11.76,12.02,12.5,0,-5.5,-5.521,13.22,97,2.709
101,2015-03-08T09:00,2015,67,900,0,67.71,56.29,68.77,57.06,67.66,55.44,22.38,28.01,22.49,28.11,68.78,57.24,20.11,0,191991.1,11.42,11.7,12.23,0,-5.623,-5.623,13.22,94,2.626
101,2015-03-08T10:00,2015,67,1000,0,67.74,56.57,68.77,57.3,67.68,55.74,22.7,28.4,22.8,28.48,68.78,57.49,20.01,0,186816.9,11.17,11.47,11.93,0,-5.697,-5.68,13.21,92,2.57
101,2015-03-08T11:00,2015,67,1100,0,67.75,56.46,68.77,57.17,67.68,55.65,23.04,28.71,23.15,28.79,68.77,57.36,19.98,0,188411.4,11.28,11.59,12.04,0,-5.667,-5.643,13.21,93,2.598
101,2015-03-08T12:00,2015,67,1200,0,67.81,56.7,68.83,57.37,67.8,55.88,23.33,28.95,23.44,29.03,68.83,57.57,20.18,0,187993.9,11.11,11.46,11.92,0,-5.62,-5.59,13.21,92,2.57
101,2015-03-08T13:00,2015,67,1300,0,67.91,57.22,68.91,57.86,67.9,56.41,23.78,29.43,23.85,29.52,68.9,58.07,20.39,0,182966.2,10.69,11.05,11.49,0,-5.654,-5.666,13.2,90,2.514
101,2015-03-08T14:00,2015,67,1400,0,67.9,57.25,68.9,57.88,67.87,56.44,24.24,29.89,24.3,29.97,68.88,58.08,20.4,0,182383.6,10.64,11.03,11.43,0,-5.644,-5.672,13.2,90,2.514
101,2015-03-08T15:00,2015,67,1500,0,67.9,57.09,68.91,57.73,67.89,56.28,24.51,30.06,24.57,30.13,68.89,57.9,20.32,0,184386.9,10.82,11.18,11.61,0,-5.544,-5.565,13.2,90,2.514
101,2015-03-08T16:00,2015,67,1600,0,67.94,57.07,68.97,57.72,67.93,56.28,24.61,30.08,24.67,30.16,68.94,57.89,20.15,0,183799.2,10.87,11.25,11.65,0,-5.471,-5.49,13.2,91,2.542
101,2015-03-08T17:00,2015,67,1700,0,67.92,57.01,68.93,57.63,67.91,56.23,24.66,30.12,24.71,30.2,68.91,57.82,20.01,0,183201.5,10.91,11.3,11.69,0,-5.457,-5.49,13.2,90,2.514
101,2015-03-08T18:00,2015,67,1800,0,67.91,56.86,68.9,57.49,67.9,56.07,24.63,30.08,24.67,30.15,68.89,57.67,20.02,0,185368.4,11.05,11.41,11.82,0,-5.452,-5.48,13.2,91,2.542
101,2015-03-08T19:00,2015,67,1900,0,67.89,56.73,68.88,57.4,67.87,55.92,24.49,29.88,24.56,29.95,68.88,57.56,20.36,0,190193.8,11.15,11.49,11.95,0,-5.385,-5.385,13.2,93,2.598
101,2015-03-08T20:00,2015,67,2000,0,67.87,56.5,68.87,57.18,67.83,55.74,24.29,29.64,24.38,29.73,68.88,57.35,20.27,0,192442.2,11.37,11.69,12.09,0,-5.35,-5.351,13.2,94,2.626
101,2015-03-08T21:00,2015,67,2100,0,67.86,56.39,68.86,57.04,67.83,55.63,24.06,29.43,24.15,29.51,68.87,57.23,20.15,0,193084.4,11.47,11.82,12.2,0,-5.367,-5.364,13.2,95,2.654
101,2015-03-08T22:00,2015,67,2200,0,67.82,56.28,68.81,57.04,67.78,55.54,23.76,29.08,23.85,29.2,68.82,57.2,20.35,0,195313.2,11.54,11.77,12.24,0,-5.324,-5.347,13.2,95,2.654
101,2015-03-08T23:00,2015,67,2300,0,67.8,56.23,68.81,56.99,67.78,55.5,23.45,28.78,23.55,28.92,68.83,57.17,20.33,0,195844.3,11.57,11.81,12.28,0,-5.329,-5.368,13.2,96,2.682
101,2015-03-09T00:00,2015,68,2400,0,67.78,56.21,68.8,56.93,67.74,55.42,23.24,28.62,23.33,28.76,68.82,57.13,20.11,0,194158.4,11.57,11.87,12.32,0,-5.385,-5.425,13.21,95,2.654
101,2015-03-09T01:00,2015,68,100,0,67.73,56.26,68.75,56.92,67.68,55.43,23.1,28.53,23.19,28.65,68.78,57.16,20.25,0,194412.3,11.47,11.83,12.25,0,-5.436,-5.457,13.21,96,2.682
101,2015-03-09T02:00,2015,68,200,0,67.71,56.27,68.77,56.95,67.68,55.42,22.99,28.46,23.1,28.57,68.78,57.17,20.32,0,194881.8,11.44,11.81,12.26,0,-5.465,-5.465,13.21,95,2.654
101,2015-03-09T03:00,2015,68,300,0,67.73,56.26,68.79,56.97,67.7,55.45,22.91,28.41,23.01,28.52,68.8,57.2,20.02,0,192224.9,11.47,11.82,12.26,0,-5.498,-5.511,13.21,94,2.626
101,2015-03-09T04:00,2015,68,400,0,67.71,56.26,68.78,57.04,67.68,55.44,22.83,28.36,22.92,28.48,68.78,57.21,20.03,0,191587.4,11.45,11.74,12.23,0,-5.523,-5.558,13.21,94,2.626
101,2015-03-09T05:00,2015,68,500,0,67.71,56.3,68.77,57.06,67.68,55.48,22.81,28.37,22.9,28.48,68.78,57.22,19.9,0,189813.8,11.41,11.71,12.19,0,-5.557,-5.581,13.21,93,2.598
101,2015-03-09T06:00,2015,68,600,0,67.68,56.34,68.75,57.06,67.65,55.51,22.82,28.39,22.91,28.5,68.75,57.25,20.18,0,191582.3,11.34,11.68,12.14,0,-5.574,-5.59,13.22,94,2.626
101,2015-03-09T07:00,2015,68,700,0,67.69,56.31,68.76,57.06,67.67,55.45,22.8,28.36,22.9,28.47,68.77,57.23,20.18,0,192321.8,11.38,11.7,12.22,0,-5.555,-5.576,13.22,94,2.626
101,2015-03-09T08:00,2015,68,800,0,67.71,56.47,68.76,57.17,67.66,55.6,22.83,28.41,22.92,28.51,68.77,57.37,20.37,0,191979.1,11.25,11.6,12.06,0,-5.581,-5.588,13.21,94,2.626
101,2015-03-09T09:00,2015,68,900,0,67.82,56.76,68.85,57.4,67.77,55.87,23.05,28.71,23.14,28.77,68.85,57.62,20.33,0,188863.4,11.06,11.45,11.89,0,-5.665,-5.623,13.21,92,2.57
101,2015-03-09T10:00,2015,68,1000,0,67.88,57.27,68.89,57.85,67.83,56.43,23.51,29.23,23.58,29.29,68.88,58.08,20.45,0,182577.6,10.62,11.04,11.4,0,-5.727,-5.709,13.21,90,2.514
101,2015-03-09T11:00,2015,68,1100,0,67.9,57.41,68.91,57.97,67.88,56.6,24.11,29.81,24.15,29.89,68.88,58.21,20.31,0,179326.1,10.49,10.94,11.27,0,-5.703,-5.744,13.2,88,2.458
101,2015-03-09T12:00,2015,68,1200,0,67.97,57.55,68.99,58.14,67.95,56.77,24.64,30.3,24.66,30.34,68.95,58.35,20.3,0,177808.4,10.41,10.84,11.19,0,-5.665,-5.681,13.2,89,2.486
101,2015-03-09T13:00,2015,68,1300,0,68.01,57.63,69.03,58.24,67.99,56.87,25.2,30.8,25.22,30.82,68.98,58.41,20.3,0,177032.6,10.38,10.79,11.12,0,-5.603,-5.608,13.19,89,2.486
101,2015-03-09T14:00,2015,68,1400,0,68.07,57.74,69.08,58.38,68.02,57,25.62,31.14,25.65,31.18,69.01,58.53,20.42,0,176711.3,10.32,10.7,11.02,0,-5.52,-5.528,13.18,88,2.458
101,2015-03-09T15:00,2015,68,1500,0,68.1,57.82,69.09,58.44,68.07,56.96,26.07,31.51,26.13,31.55,69.05,58.55,20.2,0,174802.1,10.28,10.65,11.12,0,-5.433,-5.423,13.18,87,2.43
101,2015-03-09T16:00,2015,68,1600,0,68.07,57.79,69.04,58.39,68.05,56.91,26.44,31.75,26.52,31.82,69.04,58.5,20.06,0,173813.9,10.28,10.65,11.14,0,-5.307,-5.3,13.17,87,2.43
101,2015-03-09T17:00,2015,68,1700,0,68.09,57.7,69.04,58.25,68.04,56.84,26.63,31.85,26.72,31.92,69.01,58.41,19.94,0,174352.8,10.39,10.79,11.19,0,-5.219,-5.202,13.16,88,2.458
101,2015-03-09T18:00,2015,68,1800,0,68.04,57.52,69.01,58.1,68.02,56.64,26.67,31.81,26.76,31.89,69.01,58.25,19.97,0,176957,10.52,10.91,11.38,0,-5.14,-5.126,13.16,88,2.458
101,2015-03-09T19:00,2015,68,1900,0,68.03,57.22,69,57.85,68.01,56.35,26.53,31.58,26.64,31.68,69,57.98,19.95,0,181103.9,10.8,11.16,11.66,0,-5.052,-5.038,13.17,91,2.542
101,2015-03-09T20:00,2015,68,2000,0,68.03,57.14,69,57.79,68,56.35,26.3,31.31,26.41,31.43,69,57.93,20.16,0,183775.2,10.89,11.21,11.65,0,-5.011,-5.011,13.17,91,2.542
101,2015-03-09T21:00,2015,68,2100,0,67.99,57.06,68.97,57.7,67.96,56.23,26.07,31.1,26.18,31.21,68.97,57.83,20.23,0,185437.3,10.94,11.27,11.73,0,-5.035,-5.036,13.17,93,2.598
101,2015-03-09T22:00,2015,68,2200,0,67.97,56.86,68.96,57.55,67.92,56.05,25.8,30.83,25.9,30.96,68.98,57.69,20.15,0,187095.2,11.11,11.41,11.87,0,-5.029,-5.054,13.18,92,2.57
101,2015-03-09T23:00,2015,68,2300,0,67.96,56.85,68.94,57.57,67.92,56.06,25.55,30.62,25.66,30.75,68.95,57.69,20.21,0,187420.3,11.11,11.38,11.86,0,-5.07,-5.094,13.18,94,2.626
101,2015-03-10T00:00,2015,69,2400,0,67.96,56.87,68.95,57.55,67.92,56.07,25.35,30.46,25.45,30.59,68.96,57.7,20.26,0,187973.4,11.1,11.4,11.85,0,-5.118,-5.131,13.18,4,0.112
101,2015-03-10T01:00,2015,69,100,0,67.93,56.77,68.92,57.48,67.89,55.95,25.14,30.29,25.24,30.41,68.93,57.62,20.17,0,188150.7,11.15,11.44,11.94,0,-5.151,-5.169,13.18,37,1.034
101,2015-03-10T02:00,2015,69,200,0,67.88,56.61,68.88,57.31,67.87,55.78,24.92,30.08,25.02,30.22,68.91,57.45,20.04,0,189048.2,11.28,11.57,12.08,0,-5.159,-5.199,13.18,94,2.626
101,2015-03-10T03:00,2015,69,300,0,67.88,56.43,68.86,57.12,67.87,55.62,24.65,29.8,24.75,29.94,68.88,57.27,20,0,191491,11.46,11.74,12.25,0,-5.158,-5.193,13.19,94,2.626
101,2015-03-10T04:00,2015,69,400,0,67.91,56.39,68.89,57.06,67.89,55.56,24.38,29.54,24.48,29.71,68.91,57.24,19.89,0,191650.7,11.52,11.83,12.33,0,-5.164,-5.226,13.2,95,2.654
101,2015-03-10T05:00,2015,69,500,0,67.86,56.24,68.85,56.94,67.8,55.4,24.12,29.3,24.21,29.49,68.87,57.14,19.86,0,192773.9,11.62,11.92,12.4,0,-5.179,-5.276,13.2,95,2.654
101,2015-03-10T06:00,2015,69,600,0,67.84,56.29,68.83,56.97,67.8,55.44,23.86,29.05,23.95,29.25,68.87,57.19,20.1,0,194186.3,11.55,11.86,12.36,0,-5.186,-5.3,13.2,96,2.682
101,2015-03-10T07:00,2015,69,700,0,67.84,56.39,68.84,57.05,67.81,55.54,23.71,28.93,23.81,29.13,68.87,57.26,20.16,0,193238.1,11.44,11.78,12.27,0,-5.23,-5.327,13.2,95,2.654
101,2015-03-10T08:00,2015,69,800,0,67.88,56.6,68.87,57.27,67.84,55.75,23.66,28.98,23.77,29.15,68.89,57.47,20.13,0,190114.5,11.28,11.6,12.09,0,-5.322,-5.381,13.2,94,2.626
101,2015-03-10T09:00,2015,69,900,0,67.92,57.13,68.93,57.82,67.91,56.26,23.87,29.35,23.96,29.46,68.94,58,20.14,0,182462.3,10.79,11.11,11.64,0,-5.482,-5.491,13.2,89,2.486
101,2015-03-10T10:00,2015,69,1000,0,67.95,57.58,68.98,58.18,67.92,56.7,24.34,29.91,24.44,29.99,68.95,58.39,20.24,0,177126.6,10.38,10.8,11.22,0,-5.569,-5.55,13.2,87,2.43
101,2015-03-10T11:00,2015,69,1100,0,68.03,57.87,69.04,58.46,67.97,57.01,24.98,30.53,25.05,30.63,69,58.64,20.3,0,173796.9,10.16,10.58,10.97,0,-5.556,-5.588,13.2,86,2.402
101,2015-03-10T12:00,2015,69,1200,0,68.1,58.03,69.09,58.58,68.04,57.18,25.61,31.14,25.67,31.23,69.02,58.77,20.31,0,172493.6,10.06,10.52,10.86,0,-5.531,-5.558,13.19,84,2.346
101,2015-03-10T13:00,2015,69,1300,0,68.1,58.08,69.08,58.61,68.08,57.22,26.17,31.62,26.23,31.71,69.05,58.78,20.27,0,171577.4,10.02,10.47,10.86,0,-5.45,-5.48,13.18,85,2.374
101,2015-03-10T14:00,2015,69,1400,0,68.13,58.12,69.08,58.66,68.06,57.27,26.62,31.95,26.67,32.05,69.03,58.82,20.28,0,170993.1,10,10.43,10.79,0,-5.329,-5.381,13.17,84,2.346
101,2015-03-10T15:00,2015,69,1500,0,68.15,58.12,69.12,58.65,68.11,57.29,26.98,32.23,27.05,32.35,69.03,58.81,20.2,0,170873.2,10.03,10.47,10.83,0,-5.251,-5.302,13.17,84,2.346
101,2015-03-10T16:00,2015,69,1600,0,68.15,58.15,69.13,58.71,68.14,57.32,27.25,32.44,27.32,32.55,69.08,58.85,20.2,0,170451.9,10,10.42,10.82,0,-5.19,-5.229,13.16,84,2.346
101,2015-03-10T17:00,2015,69,1700,0,68.19,58.11,69.14,58.67,68.15,57.27,27.42,32.55,27.5,32.65,69.11,58.81,20.16,0,171078.8,10.07,10.47,10.88,0,-5.13,-5.155,13.16,84,2.346
101,2015-03-10T18:00,2015,69,1800,0,68.18,57.83,69.13,58.53,68.14,57.13,27.46,32.52,27.55,32.61,69.11,58.63,19.96,0,172250.9,10.35,10.6,11.01,0,-5.054,-5.059,13.16,85,2.374
101,2015-03-10T19:00,2015,69,1900,0,68.16,57.87,69.13,58.5,68.13,57.1,27.45,32.46,27.54,32.55,69.1,58.63,20.33,0,175351.6,10.28,10.63,11.03,0,-5.011,-5.013,13.16,86,2.402
101,2015-03-10T20:00,2015,69,2000,0,68.15,57.73,69.13,58.33,68.14,56.95,27.43,32.42,27.51,32.5,69.07,58.47,20.22,0,176999.4,10.43,10.79,11.19,0,-4.991,-4.991,13.16,87,2.43
101,2015-03-10T21:00,2015,69,2100,0,68.14,57.6,69.12,58.2,68.12,56.84,27.3,32.24,27.37,32.35,69.08,58.35,20.19,0,178544.9,10.54,10.92,11.28,0,-4.945,-4.979,13.16,88,2.458
101,2015-03-10T22:00,2015,69,2200,0,68.15,57.6,69.12,58.19,68.12,56.83,27.19,32.15,27.26,32.25,69.09,58.37,20.28,0,179464.4,10.54,10.94,11.3,0,-4.958,-4.992,13.16,89,2.486
101,2015-03-10T23:00,2015,69,2300,0,68.15,57.61,69.13,58.21,68.13,56.82,27.11,32.08,27.19,32.18,69.1,58.37,20.29,0,179545.8,10.54,10.92,11.31,0,-4.978,-4.984,13.16,88,2.458
101,2015-03-11T00:00,2015,70,2400,0,68.15,57.61,69.11,58.23,68.1,56.84,27.09,32.1,27.18,32.18,69.06,58.38,20.34,0,179523.9,10.53,10.88,11.26,0,-5.017,-4.997,13.16,89,2.486
101,2015-03-11T01:00,2015,70,100,0,68.13,57.56,69.09,58.2,68.08,56.82,27.03,32.04,27.12,32.13,69.05,58.34,20.36,0,179906.3,10.57,10.88,11.26,0,-5.013,-5.008,13.16,89,2.486
101,2015-03-11T02:00,2015,70,200,0,68.15,57.52,69.09,58.15,68.08,56.79,26.99,32,27.08,32.09,69.05,58.3,20.15,0,178843.8,10.63,10.94,11.29,0,-5.011,-5.012,13.16,89,2.486
101,2015-03-11T03:00,2015,70,300,0,68.12,57.48,69.08,58.07,68.08,56.75,26.92,31.94,27.01,32.02,69.05,58.25,20.06,0,178643.2,10.64,11.01,11.33,0,-5.012,-5.016,13.16,89,2.486
101,2015-03-11T04:00,2015,70,400,0,68.11,57.49,69.05,58.07,68.04,56.76,26.88,31.94,26.98,32.01,69.01,58.27,20.19,0,179211.8,10.61,10.98,11.28,0,-5.059,-5.03,13.16,89,2.486
101,2015-03-11T05:00,2015,70,500,0,68.12,57.51,69.08,58.09,68.08,56.78,26.83,31.89,26.93,31.96,69.05,58.28,20.33,0,180614.3,10.61,10.99,11.3,0,-5.054,-5.033,13.16,90,2.514
101,2015-03-11T06:00,2015,70,600,0,68.12,57.39,69.07,57.99,68.05,56.69,26.76,31.82,26.85,31.89,69.03,58.17,19.97,0,178860.2,10.73,11.08,11.36,0,-5.058,-5.037,13.16,89,2.486
101,2015-03-11T07:00,2015,70,700,0,68.08,57.42,69.04,58.02,68.04,56.69,26.67,31.74,26.76,31.83,69.02,58.19,20.14,0,179654.7,10.66,11.02,11.35,0,-5.067,-5.07,13.16,89,2.486
101,2015-03-11T08:00,2015,70,800,0,68.1,57.62,69.06,58.16,68.04,56.86,26.68,31.79,26.77,31.85,69.01,58.36,20.36,0,179038.7,10.48,10.9,11.19,0,-5.11,-5.084,13.16,89,2.486
101,2015-03-11T09:00,2015,70,900,0,68.14,57.87,69.12,58.34,68.12,57.07,26.86,32.05,26.95,32.08,69.08,58.58,20.38,0,176725.8,10.27,10.78,11.05,0,-5.191,-5.135,13.16,88,2.458
101,2015-03-11T10:00,2015,70,1000,0,68.17,58.22,69.14,58.65,68.16,57.38,27.17,32.39,27.22,32.45,69.11,58.86,20.35,0,171575.7,9.95,10.49,10.79,0,-5.214,-5.229,13.16,85,2.374
101,2015-03-11T11:00,2015,70,1100,0,68.23,58.49,69.19,58.92,68.23,57.67,27.59,32.83,27.61,32.87,69.13,59.12,20.39,0,168361.2,9.74,10.27,10.56,0,-5.244,-5.261,13.16,83,2.318
101,2015-03-11T12:00,2015,70,1200,0,68.26,58.67,69.24,59.13,68.26,57.84,28.02,33.28,28.05,33.29,69.17,59.29,20.32,0,165277.5,9.59,10.1,10.42,0,-5.258,-5.246,13.15,82,2.291
101,2015-03-11T13:00,2015,70,1300,0,68.31,58.72,69.26,59.24,68.28,57.96,28.44,33.63,28.47,33.64,69.19,59.38,20.36,0,164626.5,9.58,10.02,10.33,0,-5.189,-5.175,13.15,81,2.263
101,2015-03-11T14:00,2015,70,1400,0,68.35,58.83,69.29,59.36,68.34,58.08,28.8,33.94,28.83,33.97,69.23,59.48,20.33,0,163128.8,9.52,9.93,10.26,0,-5.144,-5.135,13.15,81,2.263
101,2015-03-11T15:00,2015,70,1500,0,68.34,58.77,69.28,59.27,68.33,58.04,28.86,33.94,28.89,33.95,69.23,59.41,20.3,0,163788.8,9.58,10.01,10.3,0,-5.086,-5.058,13.14,82,2.291
101,2015-03-11T16:00,2015,70,1600,0,68.32,58.69,69.24,59.19,68.3,57.95,28.71,33.81,28.75,33.8,69.21,59.32,20.32,0,164809.8,9.63,10.05,10.35,0,-5.106,-5.054,13.14,81,2.263
101,2015-03-11T17:00,2015,70,1700,0,68.34,58.5,69.25,58.99,68.32,57.76,28.79,33.92,28.84,33.87,69.23,59.13,20.17,0,167048.7,9.84,10.26,10.56,0,-5.13,-5.021,13.14,83,2.318
101,2015-03-11T18:00,2015,70,1800,0,68.32,58.23,69.24,58.71,68.29,57.53,28.83,33.94,28.9,33.87,69.21,58.86,19.99,0,169430.2,10.09,10.52,10.77,0,-5.104,-4.976,13.14,85,2.374
101,2015-03-11T19:00,2015,70,1900,0,68.35,58.06,69.26,58.57,68.32,57.36,28.94,34.08,29.02,33.9,69.23,58.72,20.24,0,174474.8,10.29,10.68,10.95,0,-5.139,-4.88,13.14,86,2.402
101,2015-03-11T20:00,2015,70,2000,0,68.37,57.92,69.26,58.48,68.32,57.26,29.03,34.11,29.11,33.91,69.24,58.6,20.27,0,176777.8,10.44,10.79,11.07,0,-5.085,-4.806,13.14,88,2.458
101,2015-03-11T21:00,2015,70,2100,0,68.34,57.75,69.26,58.31,68.29,57.09,28.93,33.98,29.02,33.76,69.22,58.42,20.19,0,178502.1,10.59,10.95,11.2,0,-5.053,-4.743,13.14,88,2.458
101,2015-03-11T22:00,2015,70,2200,0,68.3,57.65,69.26,58.21,68.28,57.04,28.75,33.79,28.83,33.6,69.19,58.34,20.16,0,179403.4,10.65,11.05,11.25,0,-5.048,-4.767,13.14,89,2.486
101,2015-03-11T23:00,2015,70,2300,0,68.28,57.47,69.25,58.04,68.27,56.87,28.52,33.56,28.62,33.38,69.16,58.18,20.31,0,183237.3,10.81,11.2,11.39,0,-5.042,-4.759,13.14,91,2.542
101,2015-03-12T00:00,2015,71,2400,0,68.27,57.47,69.24,57.99,68.26,56.88,28.24,33.32,28.32,33.15,69.17,58.17,20.22,0,182510.4,10.8,11.25,11.38,0,-5.076,-4.833,13.15,90,2.514
101,2015-03-12T01:00,2015,71,100,0,68.24,57.44,69.18,57.97,68.22,56.81,27.99,33.07,28.05,32.94,69.13,58.15,20.13,0,181676.8,10.8,11.21,11.41,0,-5.083,-4.888,13.15,90,2.514
101,2015-03-12T02:00,2015,71,200,0,68.2,57.48,69.15,58.02,68.18,56.81,27.83,33,27.9,32.83,69.1,58.17,20.23,0,181482,10.72,11.13,11.37,0,-5.172,-4.931,13.15,90,2.514
101,2015-03-12T03:00,2015,71,300,0,68.22,57.49,69.14,58.05,68.17,56.82,27.72,32.92,27.8,32.75,69.12,58.2,20.2,0,180932.3,10.73,11.09,11.35,0,-5.199,-4.946,13.15,89,2.486
101,2015-03-12T04:00,2015,71,400,0,68.17,57.39,69.13,57.97,68.15,56.73,27.63,32.82,27.7,32.67,69.07,58.12,20.12,0,181227.2,10.78,11.16,11.41,0,-5.195,-4.961,13.15,90,2.514
101,2015-03-12T05:00,2015,71,500,0,68.1,57.14,69.07,57.73,68.09,56.52,27.45,32.62,27.51,32.5,69.04,57.9,19.99,0,182749.7,10.95,11.34,11.56,0,-5.176,-4.988,13.15,90,2.514
101,2015-03-12T06:00,2015,71,600,0,68.08,56.77,69.04,57.41,68.07,56.17,27.16,32.32,27.23,32.18,69,57.54,19.98,0,187966.9,11.31,11.63,11.89,0,-5.15,-4.945,13.16,93,2.598
101,2015-03-12T07:00,2015,71,700,0,68.06,56.73,69.02,57.38,68.03,56.09,26.86,32.05,26.93,31.89,68.99,57.5,20.27,0,191068.2,11.33,11.64,11.94,0,-5.189,-4.953,13.16,94,2.626
101,2015-03-12T08:00,2015,71,800,0,68.04,56.64,69.01,57.31,68.02,56,26.53,31.77,26.62,31.6,68.99,57.42,20.18,0,191380.2,11.4,11.7,12.02,0,-5.241,-4.98,13.16,94,2.626
101,2015-03-12T09:00,2015,71,900,0,68.02,56.76,69.01,57.36,68.01,56.02,26.3,31.59,26.4,31.43,68.98,57.5,20.24,0,190723.4,11.26,11.64,11.99,0,-5.285,-5.028,13.16,94,2.626
101,2015-03-12T10:00,2015,71,1000,0,68.01,56.9,69,57.54,68.01,56.15,26.24,31.57,26.33,31.41,68.96,57.66,20.39,0,189688.8,11.11,11.47,11.86,0,-5.334,-5.081,13.17,92,2.57
101,2015-03-12T11:00,2015,71,1100,0,68.02,56.99,69.02,57.63,68.03,56.31,26.27,31.6,26.34,31.48,69,57.75,20.19,0,186180.7,11.04,11.39,11.72,0,-5.327,-5.134,13.17,92,2.57
101,2015-03-12T12:00,2015,71,1200,0,68.04,57.15,69.02,57.79,68.04,56.46,26.43,31.8,26.51,31.66,68.99,57.9,20.28,0,184516.7,10.89,11.23,11.58,0,-5.366,-5.151,13.17,90,2.514
101,2015-03-12T13:00,2015,71,1300,0,68.05,57.18,69.03,57.89,68.05,56.56,26.65,32,26.72,31.87,69.01,57.98,20.23,0,182970.7,10.87,11.14,11.49,0,-5.351,-5.151,13.17,89,2.486
101,2015-03-12T14:00,2015,71,1400,0,68.07,57.19,69.02,57.93,68.06,56.61,26.8,32.17,26.88,31.99,69.01,58.01,20.21,0,182466.2,10.88,11.1,11.45,0,-5.367,-5.112,13.17,89,2.486
101,2015-03-12T15:00,2015,71,1500,0,68.08,57.23,69.04,57.92,68.07,56.63,27.01,32.35,27.1,32.17,69,58.03,20.34,0,183582.3,10.85,11.12,11.44,0,-5.332,-5.066,13.16,90,2.514
101,2015-03-12T16:00,2015,71,1600,0,68.07,57.12,69.03,57.79,68.06,56.51,27.09,32.34,27.18,32.19,69.01,57.89,20.41,0,185930.9,10.95,11.23,11.55,0,-5.25,-5.019,13.16,91,2.542
101,2015-03-12T17:00,2015,71,1700,0,68.12,57.02,69.07,57.67,68.09,56.43,27.08,32.33,27.18,32.15,69.01,57.8,20.09,0,185349.9,11.1,11.4,11.67,0,-5.248,-4.973,13.16,90,2.514
101,2015-03-12T18:00,2015,71,1800,0,68.06,56.81,69.02,57.46,68.03,56.21,26.91,32.15,27.02,31.99,68.99,57.59,19.97,0,186805.7,11.25,11.56,11.83,0,-5.238,-4.973,13.16,91,2.542
101,2015-03-12T19:00,2015,71,1900,0,68.02,56.65,69,57.32,68,56.02,26.66,31.9,26.78,31.72,68.95,57.42,20.14,0,190626.7,11.37,11.68,11.98,0,-5.242,-4.937,13.16,93,2.598
101,2015-03-12T20:00,2015,71,2000,0,68.02,56.53,69,57.23,67.98,55.91,26.36,31.59,26.49,31.41,68.94,57.34,20.3,0,193638.7,11.49,11.77,12.06,0,-5.234,-4.924,13.17,94,2.626
101,2015-03-12T21:00,2015,71,2100,0,67.97,56.4,68.96,57.13,67.91,55.78,26.03,31.29,26.16,31.1,68.89,57.22,20.35,0,195197.8,11.57,11.82,12.13,0,-5.257,-4.938,13.17,95,2.654
101,2015-03-12T22:00,2015,71,2200,0,67.96,56.32,68.96,57.04,67.92,55.7,25.7,30.99,25.84,30.81,68.91,57.14,20.37,0,196814.3,11.64,11.92,12.22,0,-5.289,-4.971,13.18,96,2.682
101,2015-03-12T23:00,2015,71,2300,0,67.91,56.13,68.9,56.89,67.86,55.51,25.35,30.67,25.49,30.49,68.87,56.98,20.33,0,198471.3,11.78,12.02,12.36,0,-5.32,-4.999,13.18,96,2.682
101,2015-03-13T00:00,2015,72,2400,0,67.89,55.97,68.89,56.76,67.87,55.35,25,30.36,25.13,30.18,68.87,56.85,20.14,0,198933.2,11.92,12.13,12.52,0,-5.365,-5.047,13.18,97,2.709
101,2015-03-13T01:00,2015,72,100,0,67.88,55.86,68.87,56.64,67.86,55.22,24.66,30.09,24.79,29.9,68.86,56.73,20.21,0,201277.2,12.02,12.23,12.63,0,-5.43,-5.107,13.19,98,2.737
101,2015-03-13T02:00,2015,72,200,0,67.87,55.71,68.87,56.52,67.83,55.11,24.29,29.75,24.42,29.56,68.86,56.6,20.23,0,203307.6,12.15,12.34,12.72,0,-5.459,-5.142,13.19,98,2.737
101,2015-03-13T03:00,2015,72,300,0,67.83,55.59,68.83,56.41,67.79,54.99,23.93,29.41,24.06,29.24,68.83,56.5,20.2,0,204368.6,12.24,12.42,12.8,0,-5.485,-5.178,13.2,100,2.793
101,2015-03-13T04:00,2015,72,400,0,67.8,55.48,68.79,56.28,67.78,54.87,23.57,29.1,23.7,28.91,68.79,56.38,20.07,0,204598.9,12.32,12.51,12.91,0,-5.53,-5.213,13.2,99,2.765
101,2015-03-13T05:00,2015,72,500,0,67.73,55.36,68.75,56.18,67.69,54.8,23.24,28.84,23.37,28.65,68.75,56.29,19.94,0,203677.5,12.37,12.57,12.89,0,-5.598,-5.285,13.21,99,2.765
101,2015-03-13T06:00,2015,72,600,0,67.66,55.3,68.73,56.12,67.64,54.73,22.91,28.56,23.05,28.36,68.73,56.21,20.18,0,206386.2,12.36,12.61,12.91,0,-5.642,-5.309,13.21,100,2.793
101,2015-03-13T07:00,2015,72,700,0,67.66,55.35,68.72,56.17,67.64,54.76,22.64,28.33,22.77,28.13,68.73,56.27,20.34,0,207158.2,12.3,12.54,12.87,0,-5.696,-5.357,13.21,101,2.821
101,2015-03-13T08:00,2015,72,800,0,67.71,55.64,68.76,56.39,67.69,54.9,22.5,28.3,22.63,28.07,68.76,56.54,20.11,0,202103.9,12.07,12.36,12.78,0,-5.799,-5.438,13.21,98,2.737
101,2015-03-13T09:00,2015,72,900,0,67.68,55.96,68.74,56.63,67.66,55.04,22.62,28.44,22.73,28.24,68.73,56.83,20.11,0,197886.3,11.72,12.11,12.62,0,-5.825,-5.508,13.22,95,2.654
101,2015-03-13T10:00,2015,72,1000,0,67.72,56.25,68.77,56.93,67.69,55.32,22.97,28.78,23.08,28.57,68.74,57.12,20.29,0,195467.7,11.48,11.83,12.37,0,-5.816,-5.492,13.21,94,2.626
101,2015-03-13T11:00,2015,72,1100,0,67.8,56.49,68.81,57.15,67.77,55.6,23.4,29.16,23.5,29,68.79,57.35,20.33,0,192895.9,11.31,11.65,12.17,0,-5.756,-5.501,13.21,93,2.598
101,2015-03-13T12:00,2015,72,1200,0,67.88,56.77,68.87,57.43,67.84,55.92,23.89,29.6,23.99,29.49,68.84,57.64,20.37,0,189644,11.11,11.44,11.93,0,-5.706,-5.496,13.21,91,2.542
101,2015-03-13T13:00,2015,72,1300,0,67.92,56.87,68.9,57.55,67.92,56.06,24.39,30.04,24.48,29.92,68.89,57.75,20.3,0,187811.3,11.05,11.35,11.86,0,-5.646,-5.448,13.2,90,2.514
101,2015-03-13T14:00,2015,72,1400,0,67.99,57.07,68.98,57.77,67.96,56.26,24.85,30.45,24.93,30.31,68.94,57.93,20.39,0,186317,10.92,11.21,11.69,0,-5.599,-5.381,13.2,90,2.514
101,2015-03-13T15:00,2015,72,1500,0,68.04,57.23,69.04,57.92,68.01,56.5,25.32,30.87,25.4,30.74,68.98,58.09,20.36,0,183807.1,10.82,11.11,11.51,0,-5.552,-5.338,13.19,88,2.458
101,2015-03-13T16:00,2015,72,1600,0,68.05,57.25,69.03,57.9,68.01,56.5,25.76,31.25,25.84,31.11,68.98,58.08,20.21,0,182538.9,10.8,11.13,11.52,0,-5.497,-5.271,13.19,88,2.458
101,2015-03-13T17:00,2015,72,1700,0,68.07,57.21,69.05,57.83,68.02,56.44,26.05,31.47,26.14,31.34,68.99,58.01,20.1,0,182703.1,10.86,11.21,11.58,0,-5.422,-5.191,13.18,89,2.486
101,2015-03-13T18:00,2015,72,1800,0,68.08,57.07,69.06,57.72,68.03,56.33,26.21,31.62,26.31,31.43,68.99,57.86,20,0,183912.4,11.01,11.33,11.7,0,-5.408,-5.116,13.18,89,2.486
101,2015-03-13T19:00,2015,72,1900,0,68.04,57.05,69.02,57.72,68,56.33,26.24,31.66,26.36,31.44,68.96,57.84,20.32,0,186360,10.99,11.3,11.67,0,-5.414,-5.087,13.18,90,2.514
101,2015-03-13T20:00,2015,72,2000,0,68.05,56.97,69.03,57.63,68.01,56.24,26.23,31.58,26.34,31.4,68.97,57.78,20.21,0,186927.7,11.08,11.4,11.77,0,-5.353,-5.055,13.18,90,2.514
101,2015-03-13T21:00,2015,72,2100,0,68.02,56.82,69.01,57.47,67.97,56.1,26.14,31.46,26.25,31.3,68.93,57.64,20.2,0,188796.7,11.2,11.54,11.87,0,-5.317,-5.049,13.18,92,2.57
101,2015-03-13T22:00,2015,72,2200,0,68.01,56.77,68.99,57.4,67.97,56.04,25.98,31.29,26.1,31.16,68.94,57.57,20.36,0,191097.5,11.24,11.59,11.93,0,-5.311,-5.063,13.18,90,2.514
101,2015-03-13T23:00,2015,72,2300,0,67.95,56.63,68.95,57.28,67.94,55.92,25.79,31.13,25.91,31,68.91,57.44,20.37,0,192514.5,11.31,11.66,12.02,0,-5.336,-5.085,13.18,24,0.67
101,2015-03-14T00:00,2015,73,2400,0,67.96,56.52,68.95,57.19,67.93,55.83,25.54,30.88,25.66,30.76,68.91,57.35,20.33,0,193746.1,11.43,11.76,12.1,0,-5.339,-5.101,13.18,39,1.089
101,2015-03-14T01:00,2015,73,100,0,67.97,56.55,68.97,57.21,67.94,55.83,25.35,30.76,25.46,30.61,68.92,57.37,20.19,0,192344.9,11.42,11.76,12.11,0,-5.414,-5.148,13.18,1,0.028
101,2015-03-14T02:00,2015,73,200,0,67.95,56.57,68.95,57.21,67.91,55.81,25.22,30.67,25.34,30.52,68.9,57.4,20.22,0,192382.6,11.39,11.73,12.1,0,-5.453,-5.178,13.18,0,0
101,2015-03-14T03:00,2015,73,300,0,67.95,56.6,68.95,57.27,67.91,55.87,25.15,30.68,25.27,30.48,68.91,57.42,20.19,0,191269.1,11.36,11.68,12.04,0,-5.537,-5.212,13.18,0,0
101,2015-03-14T04:00,2015,73,400,0,67.97,56.6,68.96,57.31,67.92,55.92,25.11,30.68,25.23,30.47,68.92,57.46,20.08,0,189931.1,11.37,11.65,12.01,0,-5.563,-5.243,13.18,0,0
101,2015-03-14T05:00,2015,73,500,0,67.96,56.63,68.97,57.33,67.91,55.92,25.11,30.68,25.22,30.47,68.92,57.49,20,0,188882.7,11.33,11.64,12,0,-5.568,-5.251,13.19,0,0
101,2015-03-14T06:00,2015,73,600,0,67.99,56.72,68.98,57.41,67.95,56,25.14,30.72,25.25,30.5,68.95,57.56,19.98,0,187688.3,11.27,11.58,11.94,0,-5.577,-5.255,13.19,8,0.223
101,2015-03-14T07:00,2015,73,700,0,67.97,56.74,68.96,57.44,67.92,55.98,25.21,30.8,25.32,30.59,68.92,57.6,20.03,0,187735.5,11.23,11.53,11.94,0,-5.587,-5.264,13.18,79,2.207
101,2015-03-14T08:00,2015,73,800,0,67.99,56.81,68.98,57.45,67.95,56.02,25.31,30.86,25.42,30.66,68.94,57.64,20.01,0,187175.8,11.18,11.53,11.93,0,-5.543,-5.233,13.19,92,2.57
101,2015-03-14T09:00,2015,73,900,0,68,56.91,69,57.57,67.97,56.2,25.46,31.01,25.56,30.79,68.95,57.76,20,0,185163.2,11.09,11.43,11.76,0,-5.557,-5.235,13.18,90,2.514
101,2015-03-14T10:00,2015,73,1000,0,68.01,57.02,69.01,57.65,67.98,56.35,25.65,31.18,25.75,30.97,68.96,57.84,20.19,0,185316.1,11,11.36,11.63,0,-5.533,-5.224,13.18,91,2.542
101,2015-03-14T11:00,2015,73,1100,0,68.07,57.13,69.05,57.73,68.01,56.51,25.87,31.37,25.97,31.19,68.99,57.94,20.23,0,184411.3,10.94,11.32,11.5,0,-5.497,-5.216,13.18,90,2.514
101,2015-03-14T12:00,2015,73,1200,0,68.07,57.19,69.05,57.78,68.05,56.55,26.1,31.56,26.19,31.4,69.02,57.99,20.03,0,181989,10.89,11.27,11.49,0,-5.457,-5.205,13.18,89,2.486
101,2015-03-14T13:00,2015,73,1300,0,68.06,57.26,69.04,57.81,68.01,56.59,26.25,31.63,26.33,31.57,69,58.06,20.19,0,182385.2,10.8,11.23,11.42,0,-5.388,-5.242,13.18,90,2.514
101,2015-03-14T14:00,2015,73,1400,0,68.03,57.15,69.01,57.69,67.98,56.47,26.39,31.75,26.47,31.66,68.96,57.9,20.23,0,184188.2,10.89,11.32,11.51,0,-5.356,-5.191,13.18,90,2.514
101,2015-03-14T15:00,2015,73,1500,0,68.05,57.12,69.02,57.66,68.03,56.42,26.5,31.83,26.6,31.68,69,57.86,20.25,0,185300.1,10.93,11.35,11.6,0,-5.334,-5.078,13.17,92,2.57
101,2015-03-14T16:00,2015,73,1600,0,68.03,57.11,69.01,57.62,68,56.38,26.46,31.78,26.56,31.66,68.98,57.84,20.23,0,185374.5,10.91,11.39,11.63,0,-5.317,-5.101,13.17,91,2.542
101,2015-03-14T17:00,2015,73,1700,0,68.03,57.1,69.01,57.6,67.98,56.27,26.29,31.61,26.36,31.52,68.96,57.79,20.23,0,186016,10.92,11.41,11.71,0,-5.323,-5.158,13.17,92,2.57
101,2015-03-14T18:00,2015,73,1800,0,68.04,57.09,69.02,57.6,68.01,56.33,26.22,31.61,26.29,31.47,69,57.81,20.16,0,185410.9,10.94,11.42,11.69,0,-5.39,-5.176,13.18,92,2.57
101,2015-03-14T19:00,2015,73,1900,0,68.04,57.1,69.02,57.67,68.03,56.38,26.35,31.77,26.44,31.53,68.99,57.85,20.15,0,184669.3,10.93,11.35,11.65,0,-5.42,-5.083,13.17,91,2.542
101,2015-03-14T20:00,2015,73,2000,0,68.04,57.13,69.02,57.71,68.03,56.4,26.42,31.85,26.51,31.58,68.98,57.87,20.23,0,184923.9,10.91,11.31,11.63,0,-5.426,-5.065,13.17,91,2.542
101,2015-03-14T21:00,2015,73,2100,0,68.04,57.2,69.01,57.78,68.03,56.46,26.46,31.9,26.55,31.62,69.01,57.94,20.4,0,185350.1,10.84,11.24,11.57,0,-5.441,-5.069,13.17,92,2.57
101,2015-03-14T22:00,2015,73,2200,0,68.04,57.14,69.01,57.72,68.03,56.43,26.49,31.91,26.58,31.64,68.99,57.87,20.37,0,185986.5,10.91,11.3,11.6,0,-5.422,-5.054,13.17,93,2.598
101,2015-03-14T23:00,2015,73,2300,0,68.03,57.13,69.01,57.72,68.03,56.42,26.49,31.9,26.58,31.64,68.99,57.87,20.39,0,186162.7,10.9,11.3,11.61,0,-5.412,-5.055,13.17,92,2.57
101,2015-03-15T00:00,2015,74,2400,0,68.04,57.12,69.01,57.72,68.03,56.4,26.48,31.89,26.58,31.63,68.99,57.87,20.39,0,186348.6,10.93,11.29,11.62,0,-5.409,-5.054,13.17,93,2.598
101,2015-03-15T01:00,2015,74,100,0,68.05,57.07,69.02,57.65,68.03,56.35,26.48,31.89,26.57,31.64,69.01,57.81,20.03,0,184066.4,10.99,11.37,11.68,0,-5.412,-5.068,13.17,91,2.542
101,2015-03-15T02:00,2015,74,200,0,68.03,57.09,69.01,57.67,68.03,56.35,26.46,31.87,26.56,31.64,69.01,57.81,20.02,0,183663.1,10.95,11.35,11.68,0,-5.406,-5.081,13.17,92,2.57
101,2015-03-15T03:00,2015,74,300,0,68.04,57.11,69.02,57.68,68.03,56.38,26.44,31.84,26.54,31.64,69,57.84,20.02,0,183378,10.94,11.34,11.65,0,-5.396,-5.103,13.17,91,2.542
101,2015-03-15T04:00,2015,74,400,0,68.04,57.13,69.01,57.69,68.03,56.41,26.42,31.83,26.52,31.65,68.99,57.85,19.97,0,182611.2,10.91,11.32,11.62,0,-5.404,-5.134,13.17,92,2.57
101,2015-03-15T05:00,2015,74,500,0,68.03,57.16,69.01,57.75,68.02,56.43,26.43,31.82,26.52,31.66,68.99,57.91,20.21,0,184074.4,10.87,11.26,11.59,0,-5.395,-5.142,13.17,91,2.542
101,2015-03-15T06:00,2015,74,600,0,68.05,57.18,69.01,57.77,68.03,56.45,26.46,31.87,26.55,31.66,69.01,57.94,20.21,0,183888.4,10.87,11.24,11.58,0,-5.407,-5.104,13.17,92,2.57
101,2015-03-15T07:00,2015,74,700,0,68.03,57.14,69.01,57.77,68.03,56.44,26.48,31.88,26.57,31.66,68.99,57.92,20.18,0,183740.6,10.89,11.24,11.59,0,-5.399,-5.089,13.17,91,2.542
101,2015-03-15T08:00,2015,74,800,0,68.07,57.19,69.02,57.78,68.03,56.46,26.49,31.88,26.59,31.7,69.01,57.95,20.08,0,182596.9,10.87,11.24,11.57,0,-5.382,-5.105,13.17,91,2.542
101,2015-03-15T09:00,2015,74,900,0,68.07,57.44,69.04,57.98,68.06,56.67,26.57,31.95,26.67,31.83,69.01,58.16,20.09,0,179527,10.64,11.05,11.39,0,-5.374,-5.167,13.17,89,2.486
101,2015-03-15T10:00,2015,74,1000,0,68.06,57.42,69.02,57.97,68.05,56.69,26.71,32.08,26.79,31.99,69,58.15,20.02,0,178671.8,10.64,11.06,11.36,0,-5.366,-5.2,13.17,89,2.486
101,2015-03-15T11:00,2015,74,1100,0,68.07,57.48,69.04,58.04,68.07,56.75,26.84,32.18,26.93,32.08,69.01,58.2,20.1,0,178646.3,10.59,11.01,11.31,0,-5.339,-5.158,13.16,89,2.486
101,2015-03-15T12:00,2015,74,1200,0,68.11,57.43,69.05,57.98,68.08,56.73,26.96,32.29,27.04,32.18,69,58.14,20.04,0,179144.7,10.67,11.07,11.36,0,-5.333,-5.135,13.16,90,2.514
101,2015-03-15T13:00,2015,74,1300,0,68.12,57.55,69.09,58.11,68.11,56.84,27.1,32.4,27.19,32.3,69.02,58.29,20.11,0,178270.1,10.57,10.98,11.27,0,-5.3,-5.105,13.16,88,2.458
101,2015-03-15T14:00,2015,74,1400,0,68.12,57.48,69.09,58.04,68.11,56.78,27.23,32.53,27.31,32.39,69.01,58.21,20.15,0,179698.4,10.64,11.05,11.33,0,-5.298,-5.08,13.16,90,2.514
101,2015-03-15T15:00,2015,74,1500,0,68.12,57.15,69.08,57.76,68.11,56.5,27.22,32.46,27.3,32.35,69.01,57.89,20.11,0,184074.3,10.97,11.32,11.61,0,-5.239,-5.049,13.16,92,2.57
101,2015-03-15T16:00,2015,74,1600,0,68.09,57.12,69.04,57.75,68.07,56.47,27.07,32.28,27.13,32.19,69,57.86,20.21,0,184770.6,10.97,11.29,11.6,0,-5.207,-5.051,13.16,92,2.57
101,2015-03-15T17:00,2015,74,1700,0,68.05,56.99,69.02,57.59,68.05,56.35,26.86,32.08,26.91,31.98,69,57.73,20.27,0,187199.8,11.07,11.43,11.7,0,-5.222,-5.069,13.16,93,2.598
101,2015-03-15T18:00,2015,74,1800,0,68.04,56.82,69.01,57.44,68.03,56.2,26.62,31.88,26.68,31.78,68.99,57.57,19.97,0,186686.6,11.21,11.57,11.83,0,-5.25,-5.094,13.16,93,2.598
101,2015-03-15T19:00,2015,74,1900,0,68.01,56.73,69,57.36,68.01,56.09,26.33,31.61,26.39,31.5,68.96,57.49,20.16,0,189659.8,11.28,11.64,11.92,0,-5.285,-5.111,13.17,94,2.626
101,2015-03-15T20:00,2015,74,2000,0,67.98,56.68,68.98,57.32,67.97,56.04,26.1,31.43,26.17,31.31,68.93,57.45,20.29,0,191173.6,11.3,11.66,11.93,0,-5.328,-5.144,13.17,95,2.654
101,2015-03-15T21:00,2015,74,2100,0,67.96,56.6,68.97,57.25,67.94,55.95,25.86,31.24,25.94,31.08,68.91,57.39,20.24,0,191708.8,11.37,11.72,11.98,0,-5.371,-5.147,13.18,95,2.654
101,2015-03-15T22:00,2015,74,2200,0,67.95,56.55,68.95,57.21,67.94,55.91,25.63,31.02,25.71,30.87,68.9,57.36,20.36,0,193451.5,11.4,11.75,12.03,0,-5.393,-5.166,13.18,95,2.654
101,2015-03-15T23:00,2015,74,2300,0,67.94,56.42,68.94,57.1,67.92,55.77,25.39,30.81,25.47,30.66,68.9,57.22,20.26,0,194306.6,11.52,11.84,12.15,0,-5.428,-5.187,13.18,96,2.682
101,2015-03-16T00:00,2015,75,2400,0,67.93,56.32,68.93,56.98,67.89,55.66,25.09,30.53,25.18,30.38,68.89,57.14,20.09,0,194170.4,11.62,11.95,12.23,0,-5.438,-5.199,13.18,96,2.682
101,2015-03-16T01:00,2015,75,100,0,67.88,56.28,68.88,56.94,67.88,55.61,24.85,30.37,24.95,30.17,68.85,57.1,20.15,0,194839.6,11.6,11.94,12.27,0,-5.52,-5.224,13.19,96,2.682
101,2015-03-16T02:00,2015,75,200,0,67.91,56.22,68.9,56.89,67.9,55.53,24.62,30.23,24.73,29.99,68.88,57.05,20.13,0,196071.3,11.69,12,12.38,0,-5.604,-5.269,13.19,97,2.709
101,2015-03-16T03:00,2015,75,300,0,67.92,56.16,68.9,56.87,67.92,55.5,24.42,30.03,24.52,29.82,68.9,57.02,20.05,0,196006.1,11.76,12.03,12.41,0,-5.611,-5.303,13.2,96,2.682
101,2015-03-16T04:00,2015,75,400,0,67.91,56.08,68.9,56.8,67.88,55.4,24.22,29.87,24.32,29.66,68.88,56.93,19.95,0,196126.1,11.83,12.1,12.47,0,-5.643,-5.334,13.2,97,2.709
101,2015-03-16T05:00,2015,75,500,0,67.87,56,68.87,56.74,67.83,55.39,24.02,29.7,24.12,29.48,68.84,56.88,19.98,0,196669.7,11.87,12.13,12.45,0,-5.68,-5.365,13.2,97,2.709
101,2015-03-16T06:00,2015,75,600,0,67.85,56.03,68.86,56.71,67.81,55.33,23.86,29.57,23.96,29.35,68.83,56.88,20.01,0,196991.4,11.82,12.15,12.48,0,-5.71,-5.387,13.2,96,2.682
101,2015-03-16T07:00,2015,75,700,0,67.8,56,68.81,56.71,67.78,55.27,23.72,29.45,23.82,29.22,68.79,56.86,20.3,0,199656.6,11.8,12.11,12.51,0,-5.727,-5.392,13.2,98,2.737
101,2015-03-16T08:00,2015,75,800,0,67.87,56.28,68.88,56.9,67.82,55.42,23.65,29.39,23.76,29.15,68.84,57.1,20.43,0,198457.4,11.59,11.98,12.4,0,-5.744,-5.393,13.2,98,2.737
101,2015-03-16T09:00,2015,75,900,0,67.89,56.59,68.9,57.18,67.86,55.67,23.78,29.52,23.89,29.31,68.85,57.38,20.29,0,192935.5,11.3,11.72,12.19,0,-5.736,-5.416,13.2,94,2.626
101,2015-03-16T10:00,2015,75,1000,0,67.91,56.9,68.9,57.47,67.9,55.99,24.06,29.79,24.17,29.64,68.88,57.67,20.34,0,188705,11.01,11.44,11.91,0,-5.732,-5.471,13.2,93,2.598
101,2015-03-16T11:00,2015,75,1100,0,67.98,57.23,68.97,57.79,67.95,56.36,24.53,30.2,24.65,30.1,68.94,58.02,20.4,0,184682.9,10.75,11.18,11.59,0,-5.672,-5.457,13.2,90,2.514
101,2015-03-16T12:00,2015,75,1200,0,68.07,57.56,69.06,58.12,68.04,56.68,25.14,30.77,25.24,30.71,69.01,58.34,20.21,0,179086.8,10.51,10.94,11.36,0,-5.631,-5.469,13.19,88,2.458
101,2015-03-16T13:00,2015,75,1300,0,68.1,57.62,69.08,58.19,68.07,56.83,25.76,31.32,25.85,31.27,69.03,58.39,20.02,0,176286.7,10.48,10.89,11.24,0,-5.561,-5.421,13.19,86,2.402
101,2015-03-16T14:00,2015,75,1400,0,68.11,57.84,69.08,58.42,68.1,57.09,26.29,31.78,26.39,31.77,69.06,58.59,20.14,0,173720.1,10.27,10.66,11.01,0,-5.493,-5.379,13.18,85,2.374
101,2015-03-16T15:00,2015,75,1500,0,68.17,57.9,69.1,58.48,68.11,57.19,26.84,32.23,26.93,32.2,69.05,58.64,20.04,0,172148.8,10.27,10.62,10.91,0,-5.396,-5.275,13.18,85,2.374
101,2015-03-16T16:00,2015,75,1600,0,68.17,58.02,69.11,58.58,68.13,57.37,27.32,32.61,27.41,32.56,69.04,58.75,20.22,0,171788.3,10.16,10.53,10.77,0,-5.286,-5.152,13.16,85,2.374
101,2015-03-16T17:00,2015,75,1700,0,68.24,57.98,69.14,58.54,68.16,57.33,27.74,32.98,27.82,32.88,69.09,58.7,20.1,0,171986.3,10.26,10.61,10.83,0,-5.245,-5.064,13.16,85,2.374
101,2015-03-16T18:00,2015,75,1800,0,68.23,57.71,69.15,58.28,68.17,57.01,27.95,33.18,28.04,32.99,69.09,58.43,19.96,0,175396.8,10.52,10.86,11.15,0,-5.227,-4.954,13.16,86,2.402
101,2015-03-16T19:00,2015,75,1900,0,68.23,57.45,69.14,58.01,68.16,56.78,27.97,33.18,28.06,32.94,69.09,58.18,19.98,0,179605.1,10.77,11.13,11.38,0,-5.213,-4.882,13.15,89,2.486
101,2015-03-16T20:00,2015,75,2000,0,68.27,57.52,69.21,58.12,68.23,56.86,27.89,33.09,27.99,32.85,69.14,58.27,20.06,0,179881.5,10.74,11.09,11.37,0,-5.201,-4.857,13.15,88,2.458
101,2015-03-16T21:00,2015,75,2100,0,68.26,57.69,69.15,58.21,68.17,56.94,27.88,33.1,27.97,32.85,69.12,58.39,20.16,0,178211.3,10.56,10.94,11.23,0,-5.218,-4.877,13.15,88,2.458
101,2015-03-16T22:00,2015,75,2200,0,68.26,57.75,69.15,58.24,68.18,56.94,27.88,33.1,27.95,32.83,69.13,58.45,20.27,0,178753.1,10.51,10.91,11.23,0,-5.219,-4.877,13.15,88,2.458
101,2015-03-16T23:00,2015,75,2300,0,68.25,57.68,69.18,58.26,68.2,56.95,27.86,33.11,27.95,32.84,69.11,58.42,20.37,0,180053.1,10.57,10.92,11.25,0,-5.247,-4.896,13.15,88,2.458
101,2015-03-17T00:00,2015,76,2400,0,68.26,57.72,69.17,58.27,68.19,56.94,27.84,33.07,27.94,32.81,69.13,58.43,20.39,0,179971.3,10.54,10.9,11.25,0,-5.223,-4.875,13.15,89,2.486
101,2015-03-17T01:00,2015,76,100,0,68.26,57.59,69.16,58.21,68.19,56.87,27.8,33.02,27.89,32.78,69.13,58.35,20.14,0,179149.6,10.67,10.95,11.32,0,-5.228,-4.887,13.15,88,2.458
101,2015-03-17T02:00,2015,76,200,0,68.23,57.51,69.16,58.15,68.17,56.84,27.73,32.98,27.83,32.76,69.1,58.29,20.08,0,179257.3,10.72,11.01,11.33,0,-5.252,-4.928,13.15,89,2.486
101,2015-03-17T03:00,2015,76,300,0,68.25,57.58,69.14,58.13,68.16,56.81,27.69,32.93,27.78,32.71,69.12,58.3,20.11,0,179449.3,10.68,11.01,11.35,0,-5.246,-4.926,13.15,89,2.486
101,2015-03-17T04:00,2015,76,400,0,68.22,57.52,69.15,58.11,68.16,56.82,27.66,32.93,27.76,32.7,69.09,58.26,20.12,0,179767.9,10.7,11.04,11.34,0,-5.271,-4.937,13.15,89,2.486
101,2015-03-17T05:00,2015,76,500,0,68.21,57.41,69.15,57.99,68.16,56.67,27.64,32.89,27.74,32.66,69.08,58.15,19.99,0,180547.9,10.8,11.16,11.49,0,-5.252,-4.917,13.15,90,2.514
101,2015-03-17T06:00,2015,76,600,0,68.2,57.36,69.13,57.98,68.15,56.68,27.6,32.86,27.7,32.64,69.07,58.12,20.02,0,180911.7,10.84,11.15,11.47,0,-5.268,-4.947,13.15,89,2.486
101,2015-03-17T07:00,2015,76,700,0,68.2,57.34,69.13,57.91,68.15,56.69,27.57,32.82,27.67,32.59,69.08,58.09,20.02,0,181333.8,10.86,11.22,11.46,0,-5.249,-4.923,13.15,91,2.542
101,2015-03-17T08:00,2015,76,800,0,68.2,57.41,69.14,58,68.15,56.68,27.56,32.83,27.66,32.59,69.07,58.15,20.21,0,182238.6,10.78,11.14,11.47,0,-5.266,-4.935,13.15,90,2.514
101,2015-03-17T09:00,2015,76,900,0,68.23,57.47,69.13,58.03,68.15,56.72,27.58,32.82,27.67,32.58,69.1,58.19,20.26,0,182183,10.76,11.1,11.43,0,-5.237,-4.906,13.15,91,2.542
101,2015-03-17T10:00,2015,76,1000,0,68.24,57.57,69.14,58.1,68.16,56.76,27.63,32.86,27.72,32.63,69.11,58.28,20.31,0,181626.3,10.68,11.04,11.4,0,-5.228,-4.913,13.15,90,2.514
101,2015-03-17T11:00,2015,76,1100,0,68.24,57.77,69.19,58.25,68.21,57.02,27.74,32.94,27.83,32.76,69.11,58.46,20.28,0,178516.5,10.47,10.94,11.19,0,-5.195,-4.929,13.15,89,2.486
101,2015-03-17T12:00,2015,76,1200,0,68.26,57.88,69.23,58.35,68.25,57.17,27.91,33.11,28,32.95,69.13,58.56,20.31,0,177355.5,10.38,10.88,11.07,0,-5.202,-4.953,13.15,92,2.57
101,2015-03-17T13:00,2015,76,1300,0,68.28,58.05,69.25,58.5,68.27,57.33,28.09,33.26,28.18,33.16,69.17,58.71,20.33,0,175251.3,10.22,10.75,10.94,0,-5.172,-4.982,13.15,89,2.486
101,2015-03-17T14:00,2015,76,1400,0,68.32,58.33,69.27,58.81,68.31,57.62,28.31,33.46,28.39,33.42,69.22,59,20.32,0,170914.6,9.99,10.45,10.7,0,-5.157,-5.039,13.15,88,2.458
101,2015-03-17T15:00,2015,76,1500,0,68.3,58.3,69.24,58.77,68.3,57.6,28.59,33.74,28.65,33.7,69.2,58.96,20.33,0,171215.2,10.01,10.47,10.7,0,-5.156,-5.041,13.14,87,2.43
101,2015-03-17T16:00,2015,76,1600,0,56.19,57.09,68.82,57.79,68.09,56.69,28.68,33.77,28.73,33.7,68.97,58.18,14.55,0,88826.95,-0.901,11.04,11.4,0,-5.089,-4.962,13.14,69,1.927
101,2015-03-17T17:00,2015,76,1700,0,31.89,56.62,68.66,57.54,68.32,56.84,28.57,33.69,28.6,33.64,69.23,57.99,13.01,0,-7499.401,-24.73,11.12,11.48,0,-5.128,-5.039,13.15,62,1.732
101,2015-03-17T18:00,2015,76,1800,0,17.42,56.02,68.56,57.13,68.27,56.47,28.09,33.22,28.13,33.15,69.22,57.61,12.98,0,-53859.95,-38.6,11.43,11.8,0,-5.124,-5.019,13.15,64,1.788
101,2015-03-17T19:00,2015,76,1900,0,13.71,55.8,68.5,56.97,68.18,56.25,27.56,32.73,27.6,32.65,69.14,57.43,13,0,-65410.11,-42.09,11.54,11.93,0,-5.176,-5.048,13.16,64,1.788
101,2015-03-17T20:00,2015,76,2000,0,12.41,55.68,68.48,56.87,68.14,56.11,26.96,32.22,27.01,32.13,69.09,57.33,13.02,0,-69045.57,-43.27,11.61,12.03,0,-5.253,-5.119,13.16,64,1.788
101,2015-03-17T21:00,2015,76,2100,0,11.89,55.56,68.45,56.79,68.1,56,26.4,31.76,26.45,31.65,69.07,57.25,13.02,0,-70061.89,-43.67,11.66,12.09,0,-5.359,-5.199,13.18,65,1.816
101,2015-03-17T22:00,2015,76,2200,0,11.49,55.51,68.45,56.75,68.09,55.93,25.9,31.34,25.94,31.23,69.08,57.22,13.13,0,-71538.17,-44.02,11.7,12.15,0,-5.444,-5.283,13.18,65,1.816
101,2015-03-17T23:00,2015,76,2300,0,11.06,55.47,68.45,56.73,68.05,55.91,25.47,31.01,25.52,30.87,69.09,57.2,13.22,0,-73377.73,-44.42,11.72,12.14,0,-5.548,-5.348,13.19,66,1.844
101,2015-03-18T00:00,2015,77,2400,0,10.73,55.38,68.42,56.66,68.03,55.82,25.08,30.69,25.13,30.52,69.04,57.17,13.23,0,-73874.63,-44.65,11.76,12.21,0,-5.616,-5.385,13.2,66,1.844
101,2015-03-18T01:00,2015,77,100,0,10.26,55.24,68.41,56.53,67.95,55.68,24.61,30.26,24.65,30.17,68.97,57.03,13.18,0,-74122.91,-44.98,11.88,12.27,0,-5.65,-5.517,13.2,66,1.844
101,2015-03-18T02:00,2015,77,200,0,9.83,55.14,68.36,56.45,67.92,55.58,24.21,29.97,24.25,29.83,68.91,56.95,13.22,0,-75260.34,-45.32,11.91,12.33,0,-5.757,-5.579,13.21,66,1.844
101,2015-03-18T03:00,2015,77,300,0,9.45,54.97,68.33,56.3,67.9,55.41,23.83,29.61,23.87,29.48,68.9,56.81,13.21,0,-74918.32,-45.52,12.03,12.49,0,-5.778,-5.61,13.21,67,1.872
101,2015-03-18T04:00,2015,77,400,0,8.85,54.86,68.3,56.2,67.83,55.27,23.45,29.3,23.49,29.15,68.88,56.68,13.18,0,-76029.77,-46.01,12.1,12.56,0,-5.858,-5.658,13.22,68,1.899
101,2015-03-18T05:00,2015,77,500,0,8.48,54.72,68.28,56.08,67.8,55.15,23.09,29.01,23.13,28.81,68.83,56.56,13.13,0,-75814.98,-46.24,12.2,12.65,0,-5.925,-5.674,13.22,67,1.872
101,2015-03-18T06:00,2015,77,600,0,8.09,54.61,68.22,55.97,67.71,55.02,22.72,28.68,22.76,28.49,68.78,56.47,13.21,0,-77041.28,-46.53,12.24,12.69,0,-5.96,-5.733,13.22,68,1.899
101,2015-03-18T07:00,2015,77,700,0,7.755,54.53,68.18,55.91,67.68,54.95,22.36,28.36,22.4,28.2,68.78,56.41,13.23,0,-77842.97,-46.78,12.27,12.73,0,-6.002,-5.795,13.23,69,1.927
101,2015-03-18T08:00,2015,77,800,0,7.686,54.59,68.19,55.97,67.67,55.04,22.05,28.11,22.09,27.97,68.76,56.51,13.32,0,-79294.86,-46.9,12.23,12.63,0,-6.056,-5.877,13.24,68,1.899
101,2015-03-18T09:00,2015,77,900,0,8.33,54.74,68.24,56.11,67.71,55.17,21.9,28.03,21.93,27.91,68.79,56.63,13.29,0,-77996.28,-46.41,12.14,12.54,0,-6.128,-5.978,13.24,67,1.872
101,2015-03-18T10:00,2015,77,1000,0,9.45,54.91,68.28,56.27,67.74,55.34,21.93,28.13,21.96,27.98,68.82,56.82,13.29,0,-75550.18,-45.46,12.01,12.41,0,-6.193,-6.025,13.24,67,1.872
101,2015-03-18T11:00,2015,77,1100,0,9.97,55.07,68.3,56.43,67.79,55.53,22.12,28.34,22.13,28.19,68.87,57.01,13.22,0,-74835.8,-45.1,11.88,12.26,0,-6.224,-6.051,13.24,65,1.816
101,2015-03-18T12:00,2015,77,1200,0,11.28,55.19,68.26,56.53,67.78,55.65,22.41,28.6,22.42,28.47,68.87,57.09,13.13,0,-71074.73,-43.91,11.73,12.14,0,-6.197,-6.05,13.24,65,1.816
101,2015-03-18T13:00,2015,77,1300,0,11.75,55.3,68.25,56.6,67.78,55.75,22.77,28.93,22.78,28.79,68.82,57.19,13.14,0,-70509.74,-43.55,11.65,12.03,0,-6.166,-6.013,13.24,64,1.788
101,2015-03-18T14:00,2015,77,1400,0,11.69,55.34,68.27,56.65,67.8,55.79,23.03,29.15,23.04,29.02,68.81,57.21,13.18,0,-71258.58,-43.66,11.62,12.01,0,-6.125,-5.981,13.23,64,1.788
101,2015-03-18T15:00,2015,77,1500,0,11.62,55.34,68.28,56.64,67.81,55.84,23.27,29.35,23.28,29.21,68.82,57.22,13.18,0,-71592.13,-43.73,11.64,11.97,0,-6.077,-5.926,13.22,64,1.788
101,2015-03-18T16:00,2015,77,1600,0,11.45,55.14,68.25,56.45,67.8,55.62,23.37,29.35,23.39,29.26,68.82,56.99,13.16,0,-70037.55,-43.69,11.8,12.18,0,-5.974,-5.879,13.22,65,1.816
101,2015-03-18T17:00,2015,77,1700,0,10.13,54.97,68.28,56.29,67.8,55.42,23.27,29.19,23.28,29.12,68.82,56.83,13.09,0,-72411.26,-44.84,11.99,12.37,0,-5.925,-5.831,13.22,65,1.816
101,2015-03-18T18:00,2015,77,1800,0,9.45,54.83,68.27,56.16,67.78,55.27,23.12,29.07,23.15,28.94,68.8,56.68,13.02,0,-72968.44,-45.37,12.11,12.51,0,-5.957,-5.786,13.23,66,1.844
101,2015-03-18T19:00,2015,77,1900,0,8.72,54.67,68.23,56.02,67.72,55.11,22.87,28.82,22.92,28.68,68.78,56.54,13.07,0,-74577.53,-45.95,12.21,12.61,0,-5.942,-5.758,13.23,66,1.844
101,2015-03-18T20:00,2015,77,2000,0,8.17,54.63,68.19,55.99,67.69,55.06,22.6,28.59,22.66,28.36,68.78,56.5,13.21,0,-77124.91,-46.46,12.2,12.63,0,-5.987,-5.7,13.23,67,1.872
101,2015-03-18T21:00,2015,77,2100,0,7.905,54.52,68.18,55.9,67.66,55,22.3,28.33,22.37,28.04,68.78,56.42,13.27,0,-77696.64,-46.62,12.28,12.65,0,-6.03,-5.664,13.24,68,1.899
101,2015-03-18T22:00,2015,77,2200,0,7.581,54.47,68.19,55.86,67.65,54.94,21.99,28.06,22.07,27.76,68.78,56.38,13.29,0,-78423.61,-46.88,12.32,12.71,0,-6.073,-5.69,13.24,68,1.899
101,2015-03-18T23:00,2015,77,2300,0,7.358,54.43,68.2,55.84,67.66,54.9,21.69,27.81,21.76,27.53,68.78,56.35,13.29,0,-78812.44,-47.07,12.36,12.76,0,-6.129,-5.766,13.24,68,1.899
101,2015-03-19T00:00,2015,78,2400,0,7.181,54.38,68.22,55.79,67.67,54.87,21.39,27.58,21.47,27.27,68.79,56.31,13.23,0,-78472.25,-47.2,12.43,12.81,0,-6.18,-5.804,13.25,68,1.899
101,2015-03-19T01:00,2015,78,100,0,6.887,54.24,68.22,55.68,67.64,54.75,21.1,27.32,21.18,27.03,68.78,56.22,13.19,0,-78132.58,-47.35,12.54,12.88,0,-6.222,-5.844,13.25,69,1.927
101,2015-03-19T02:00,2015,78,200,0,6.58,54.18,68.18,55.64,67.59,54.7,20.81,27.07,20.9,26.8,68.75,56.16,13.19,0,-78961.18,-47.6,12.54,12.89,0,-6.258,-5.905,13.26,69,1.927
101,2015-03-19T03:00,2015,78,300,0,6.355,54.08,68.16,55.54,67.58,54.59,20.54,26.85,20.63,26.56,68.71,56.06,13.2,0,-78811.16,-47.73,12.63,12.99,0,-6.311,-5.928,13.26,68,1.899
101,2015-03-19T04:00,2015,78,400,0,6.06,53.97,68.15,55.45,67.56,54.52,20.29,26.65,20.37,26.33,68.69,55.98,13.13,0,-78603.6,-47.91,12.7,13.04,0,-6.358,-5.953,13.26,69,1.927
101,2015-03-19T05:00,2015,78,500,0,5.814,53.88,68.14,55.38,67.54,54.42,20.02,26.4,20.11,26.13,68.66,55.91,13.07,0,-78310.5,-48.07,12.76,13.12,0,-6.386,-6.018,13.27,69,1.927
101,2015-03-19T06:00,2015,78,600,0,5.503,53.85,68.07,55.36,67.49,54.35,19.75,26.15,19.86,25.91,68.65,55.87,13.26,0,-80530.22,-48.34,12.72,13.14,0,-6.399,-6.053,13.27,70,1.955
101,2015-03-19T07:00,2015,78,700,0,5.329,53.81,68.06,55.33,67.46,54.32,19.53,25.98,19.62,25.69,68.62,55.86,13.32,0,-81302.24,-48.48,12.73,13.15,0,-6.45,-6.066,13.27,70,1.955
101,2015-03-19T08:00,2015,78,800,0,5.586,54.01,68.07,55.53,67.48,54.51,19.42,25.94,19.49,25.63,68.63,56.07,13.32,0,-82456.05,-48.43,12.54,12.97,0,-6.522,-6.138,13.27,68,1.899
101,2015-03-19T09:00,2015,78,900,0,6.739,54.28,68.09,55.78,67.51,54.73,19.54,26.07,19.59,25.84,68.64,56.34,13.26,0,-80375.77,-47.54,12.31,12.79,0,-6.536,-6.247,13.27,68,1.899
101,2015-03-19T10:00,2015,78,1000,0,8.41,54.46,68.09,55.93,67.54,54.85,19.85,26.39,19.89,26.21,68.63,56.49,13.09,0,-74900.97,-46.04,12.17,12.69,0,-6.543,-6.314,13.27,65,1.816
101,2015-03-19T11:00,2015,78,1100,0,9.28,54.72,68.16,56.16,67.58,55.15,20.28,26.79,20.32,26.64,68.68,56.76,13.08,0,-74194.36,-45.44,12,12.44,0,-6.506,-6.325,13.27,64,1.788
101,2015-03-19T12:00,2015,78,1200,0,10.78,55.05,68.19,56.43,67.65,55.44,20.85,27.32,20.88,27.19,68.74,57.04,13.21,0,-72466.16,-44.27,11.75,12.21,0,-6.47,-6.306,13.27,64,1.788
101,2015-03-19T13:00,2015,78,1300,0,11.89,55.31,68.27,56.66,67.73,55.69,21.57,27.94,21.6,27.8,68.81,57.28,13.19,0,-70439.5,-43.43,11.61,12.04,0,-6.374,-6.193,13.26,63,1.76
101,2015-03-19T14:00,2015,78,1400,0,12.12,55.47,68.32,56.81,67.8,55.89,22.12,28.45,22.16,28.3,68.88,57.41,13.26,0,-71346.24,-43.35,11.51,11.91,0,-6.324,-6.141,13.25,62,1.732
101,2015-03-19T15:00,2015,78,1500,0,12.5,55.57,68.29,56.89,67.81,56.02,22.68,28.93,22.72,28.76,68.88,57.51,13.29,0,-71351.55,-43.07,11.4,11.79,0,-6.243,-6.038,13.24,62,1.732
