id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-03-19T16:00,2015,78,1600,0,13.06,55.6,68.27,56.89,67.81,56.01,23.15,29.3,23.19,29.11,68.81,57.48,13.3,0,-69523.17,-42.53,11.38,11.8,0,-6.146,-5.92,13.23,63,1.76
101,2015-03-19T17:00,2015,78,1700,0,12.66,55.51,68.29,56.82,67.84,55.96,23.54,29.59,23.59,29.39,68.88,57.41,13.15,0,-69322.75,-42.86,11.47,11.87,0,-6.051,-5.801,13.22,62,1.732
101,2015-03-19T18:00,2015,78,1800,0,12.06,55.37,68.29,56.69,67.83,55.85,23.76,29.73,23.81,29.51,68.89,57.25,13.03,0,-69404.66,-43.31,11.6,11.98,0,-5.971,-5.694,13.22,62,1.732
101,2015-03-19T19:00,2015,78,1900,0,11.34,55.28,68.29,56.61,67.82,55.75,23.78,29.69,23.84,29.46,68.89,57.14,13.1,0,-71452.03,-43.94,11.68,12.07,0,-5.909,-5.623,13.22,63,1.76
101,2015-03-19T20:00,2015,78,2000,0,10.8,55.23,68.3,56.54,67.83,55.66,23.69,29.56,23.77,29.33,68.89,57.08,13.14,0,-72798.69,-44.43,11.76,12.16,0,-5.872,-5.566,13.22,63,1.76
101,2015-03-19T21:00,2015,78,2100,0,10.37,55.07,68.28,56.4,67.8,55.53,23.55,29.41,23.62,29.18,68.87,56.91,13.21,0,-73286.45,-44.7,11.88,12.27,0,-5.861,-5.553,13.22,64,1.788
101,2015-03-19T22:00,2015,78,2200,0,9.66,54.96,68.27,56.29,67.78,55.43,23.34,29.2,23.43,28.98,68.86,56.82,13.29,0,-75257.72,-45.3,11.98,12.35,0,-5.854,-5.552,13.22,66,1.844
101,2015-03-19T23:00,2015,78,2300,0,9.28,54.88,68.26,56.23,67.76,55.35,23.12,29,23.21,28.77,68.84,56.76,13.28,0,-75896.38,-45.6,12.03,12.4,0,-5.88,-5.567,13.22,65,1.816
101,2015-03-20T00:00,2015,79,2400,0,8.93,54.74,68.22,56.1,67.71,55.25,22.87,28.76,22.96,28.54,68.8,56.63,13.29,0,-76171.7,-45.81,12.12,12.46,0,-5.898,-5.582,13.22,66,1.844
101,2015-03-20T01:00,2015,79,100,0,8.37,54.61,68.18,55.98,67.68,55.14,22.59,28.52,22.68,28.29,68.78,56.54,13.32,0,-77332.95,-46.24,12.21,12.54,0,-5.923,-5.61,13.23,67,1.872
101,2015-03-20T02:00,2015,79,200,0,7.996,54.56,68.18,55.94,67.66,55.11,22.32,28.29,22.41,28.06,68.78,56.5,13.32,0,-78328.28,-46.57,12.23,12.56,0,-5.971,-5.641,13.24,67,1.872
101,2015-03-20T03:00,2015,79,300,0,7.988,54.52,68.18,55.91,67.62,55.07,22.09,28.12,22.18,27.87,68.77,56.47,13.27,0,-77842.31,-46.54,12.27,12.55,0,-6.024,-5.688,13.24,66,1.844
101,2015-03-20T04:00,2015,79,400,0,7.842,54.48,68.21,55.88,67.63,55.01,21.86,27.93,21.95,27.69,68.77,56.44,13.24,0,-77548.11,-46.64,12.33,12.61,0,-6.068,-5.737,13.24,67,1.872
101,2015-03-20T05:00,2015,79,500,0,7.593,54.33,68.25,55.75,67.66,54.89,21.63,27.73,21.72,27.49,68.81,56.3,13.07,0,-75829.95,-46.74,12.49,12.77,0,-6.1,-5.766,13.25,66,1.844
101,2015-03-20T06:00,2015,79,600,0,6.982,54.19,68.24,55.64,67.65,54.74,21.36,27.48,21.45,27.21,68.78,56.2,13.21,0,-77463.41,-47.21,12.6,12.91,0,-6.116,-5.76,13.25,68,1.899
101,2015-03-20T07:00,2015,79,700,0,6.771,54.29,68.26,55.76,67.66,54.87,21.12,27.29,21.21,27.02,68.79,56.32,13.2,0,-79241.06,-47.52,12.5,12.79,0,-6.169,-5.807,13.25,67,1.872
101,2015-03-20T08:00,2015,79,800,0,7.456,54.62,68.21,56.08,67.66,55.24,21.06,27.35,21.14,27.04,68.79,56.66,13.31,0,-81264.59,-47.16,12.14,12.42,0,-6.286,-5.906,13.26,66,1.844
101,2015-03-20T09:00,2015,79,900,0,8.96,54.88,68.19,56.31,67.67,55.42,21.21,27.58,21.27,27.25,68.79,56.89,13.34,0,-78498.92,-45.92,11.88,12.25,0,-6.366,-5.973,13.26,65,1.816
101,2015-03-20T10:00,2015,79,1000,0,10.11,55.06,68.23,56.49,67.7,55.59,21.48,27.84,21.53,27.54,68.81,57.05,13.32,0,-75897.55,-44.95,11.74,12.11,0,-6.365,-6.008,13.25,64,1.788
101,2015-03-20T11:00,2015,79,1100,0,10.93,55.23,68.25,56.61,67.72,55.7,21.83,28.12,21.87,27.88,68.83,57.19,13.31,0,-74208.87,-44.3,11.64,12.03,0,-6.295,-6.011,13.25,63,1.76
101,2015-03-20T12:00,2015,79,1200,0,11.72,55.36,68.26,56.71,67.76,55.83,22.24,28.49,22.28,28.25,68.87,57.31,13.35,0,-72695.44,-43.64,11.55,11.93,0,-6.242,-5.965,13.24,63,1.76
101,2015-03-20T13:00,2015,79,1300,0,12.08,55.38,68.24,56.73,67.75,55.85,22.64,28.82,22.68,28.59,68.83,57.31,13.25,0,-71139.93,-43.29,11.52,11.9,0,-6.179,-5.903,13.24,63,1.76
101,2015-03-20T14:00,2015,79,1400,0,12.15,55.41,68.22,56.75,67.75,55.88,22.98,29.08,23.02,28.86,68.8,57.32,13.29,0,-71429.32,-43.25,11.48,11.88,0,-6.108,-5.846,13.23,63,1.76
101,2015-03-20T15:00,2015,79,1500,0,12.09,55.31,68.22,56.63,67.76,55.75,23.24,29.26,23.29,29.05,68.79,57.2,13.35,0,-70747.71,-43.22,11.59,12.01,0,-6.026,-5.765,13.23,63,1.76
101,2015-03-20T16:00,2015,79,1600,0,11.16,55.12,68.28,56.44,67.8,55.57,23.37,29.33,23.43,29.08,68.83,56.97,13.28,0,-71340.63,-43.96,11.84,12.23,0,-5.962,-5.656,13.22,65,1.816
101,2015-03-20T17:00,2015,79,1700,0,10.48,55.05,68.29,56.38,67.8,55.58,23.43,29.37,23.5,29.13,68.88,56.94,13.2,0,-72876.25,-44.57,11.91,12.22,0,-5.937,-5.625,13.22,64,1.788
101,2015-03-20T18:00,2015,79,1800,0,10.28,55.02,68.29,56.37,67.8,55.61,23.48,29.39,23.54,29.16,68.88,56.94,13.12,0,-73127.76,-44.75,11.91,12.19,0,-5.913,-5.617,13.22,64,1.788
101,2015-03-20T19:00,2015,79,1900,0,10.18,55.05,68.3,56.39,67.81,55.61,23.48,29.39,23.54,29.17,68.88,56.95,13.11,0,-73512.2,-44.87,11.91,12.19,0,-5.912,-5.632,13.22,64,1.788
101,2015-03-20T20:00,2015,79,2000,0,10.15,55.09,68.29,56.4,67.8,55.62,23.47,29.38,23.54,29.16,68.89,56.96,13.14,0,-74010.32,-44.94,11.89,12.19,0,-5.911,-5.625,13.22,64,1.788
101,2015-03-20T21:00,2015,79,2100,0,10.2,55.1,68.29,56.4,67.8,55.63,23.45,29.36,23.51,29.13,68.88,56.99,13.21,0,-74373.44,-44.9,11.88,12.17,0,-5.913,-5.618,13.22,65,1.816
101,2015-03-20T22:00,2015,79,2200,0,10.23,55.1,68.29,56.41,67.8,55.65,23.44,29.37,23.51,29.12,68.87,57,13.23,0,-74485.13,-44.87,11.87,12.15,0,-5.925,-5.613,13.22,64,1.788
101,2015-03-20T23:00,2015,79,2300,0,10.3,55.12,68.29,56.46,67.8,55.68,23.44,29.38,23.5,29.11,68.88,57.03,13.28,0,-74833.41,-44.82,11.83,12.12,0,-5.938,-5.611,13.22,64,1.788
101,2015-03-21T00:00,2015,80,2400,0,10.36,55.12,68.28,56.46,67.8,55.69,23.43,29.37,23.49,29.11,68.87,57.03,13.28,0,-74671.5,-44.76,11.83,12.11,0,-5.945,-5.614,13.22,65,1.816
101,2015-03-21T01:00,2015,80,100,0,10.39,55.13,68.29,56.47,67.8,55.73,23.43,29.39,23.49,29.11,68.88,57.04,13.33,0,-75030.45,-44.74,11.82,12.07,0,-5.957,-5.618,13.22,65,1.816
101,2015-03-21T02:00,2015,80,200,0,10.48,55.14,68.29,56.47,67.82,55.72,23.44,29.39,23.5,29.11,68.88,57.05,13.32,0,-74624.28,-44.66,11.82,12.09,0,-5.952,-5.614,13.22,65,1.816
101,2015-03-21T03:00,2015,80,300,0,10.48,55.12,68.29,56.46,67.8,55.69,23.45,29.41,23.51,29.12,68.87,57.03,13.21,0,-73890.13,-44.64,11.82,12.11,0,-5.96,-5.612,13.22,64,1.788
101,2015-03-21T04:00,2015,80,400,0,10.42,55.12,68.29,56.45,67.8,55.69,23.48,29.45,23.53,29.13,68.88,57.03,13.22,0,-74061.07,-44.7,11.84,12.12,0,-5.968,-5.598,13.22,64,1.788
101,2015-03-21T05:00,2015,80,500,0,10.37,55.12,68.29,56.45,67.8,55.67,23.47,29.43,23.53,29.15,68.88,57.03,13.12,0,-73627.8,-44.75,11.84,12.13,0,-5.959,-5.619,13.22,65,1.816
101,2015-03-21T06:00,2015,80,600,0,10.36,55.12,68.29,56.46,67.81,55.68,23.46,29.42,23.52,29.16,68.89,57.03,13.07,0,-73448.29,-44.76,11.83,12.13,0,-5.964,-5.636,13.22,63,1.76
101,2015-03-21T07:00,2015,80,700,0,10.38,55.16,68.29,56.5,67.8,55.69,23.48,29.45,23.53,29.16,68.88,57.04,13.13,0,-74042.94,-44.78,11.79,12.11,0,-5.97,-5.622,13.22,64,1.788
101,2015-03-21T08:00,2015,80,800,0,10.51,55.13,68.31,56.46,67.82,55.7,23.53,29.5,23.59,29.21,68.89,57.04,13.09,0,-73011.29,-44.62,11.85,12.12,0,-5.973,-5.621,13.22,64,1.788
101,2015-03-21T09:00,2015,80,900,0,10.66,55.25,68.3,56.58,67.83,55.84,23.61,29.59,23.66,29.31,68.88,57.18,13.2,0,-74437.09,-44.59,11.72,11.99,0,-5.978,-5.651,13.22,64,1.788
101,2015-03-21T10:00,2015,80,1000,0,11.43,55.46,68.34,56.78,67.88,56,23.8,29.77,23.85,29.51,68.9,57.37,13.2,0,-73346.24,-44.03,11.56,11.89,0,-5.974,-5.665,13.22,63,1.76
101,2015-03-21T11:00,2015,80,1100,0,12.48,55.7,68.37,57,67.92,56.17,24.12,30.01,24.16,29.82,68.91,57.6,13.23,0,-71852.26,-43.23,11.37,11.74,0,-5.893,-5.662,13.22,62,1.732
101,2015-03-21T12:00,2015,80,1200,0,13.6,55.97,68.4,57.24,67.95,56.43,24.55,30.37,24.58,30.2,68.97,57.85,13.3,0,-70735.56,-42.37,11.16,11.52,0,-5.822,-5.622,13.21,61,1.704
101,2015-03-21T13:00,2015,80,1300,0,14.86,56.24,68.45,57.48,68.01,56.71,25.05,30.81,25.08,30.67,69.03,58.1,13.31,0,-68783.03,-41.39,10.96,11.3,0,-5.756,-5.599,13.21,60,1.676
101,2015-03-21T14:00,2015,80,1400,0,15.76,56.5,68.49,57.73,68.1,57.02,25.57,31.29,25.59,31.17,69.1,58.35,13.36,0,-68197.09,-40.75,10.76,11.08,0,-5.717,-5.573,13.2,59,1.648
101,2015-03-21T15:00,2015,80,1500,0,16.45,56.57,68.53,57.77,68.15,57.07,26.13,31.77,26.15,31.65,69.13,58.38,13.23,0,-65262.81,-40.12,10.76,11.09,0,-5.643,-5.503,13.2,59,1.648
101,2015-03-21T16:00,2015,80,1600,0,16.46,56.58,68.55,57.79,68.16,57.09,26.55,32.1,26.57,31.99,69.13,58.36,13.12,0,-64857.28,-40.12,10.76,11.06,0,-5.545,-5.421,13.19,59,1.648
101,2015-03-21T17:00,2015,80,1700,0,16.48,56.59,68.57,57.8,68.19,57.09,26.85,32.35,26.88,32.22,69.12,58.36,13.14,0,-64754.02,-40.12,10.77,11.1,0,-5.5,-5.34,13.18,59,1.648
101,2015-03-21T18:00,2015,80,1800,0,16.08,56.52,68.57,57.72,68.2,57.03,27.05,32.53,27.08,32.35,69.14,58.27,13.07,0,-64999.46,-40.44,10.85,11.17,0,-5.484,-5.273,13.18,59,1.648
101,2015-03-21T19:00,2015,80,1900,0,15.74,56.49,68.57,57.65,68.2,57.02,27.15,32.64,27.18,32.41,69.16,58.21,13.04,0,-65628.93,-40.74,10.92,11.19,0,-5.492,-5.233,13.18,59,1.648
101,2015-03-21T20:00,2015,80,2000,0,15.52,56.45,68.55,57.64,68.19,57.03,27.18,32.68,27.22,32.43,69.15,58.18,13.06,0,-66539.88,-40.93,10.91,11.15,0,-5.495,-5.21,13.17,59,1.648
101,2015-03-21T21:00,2015,80,2100,0,15.38,56.37,68.53,57.57,68.17,56.94,27.18,32.67,27.23,32.43,69.12,58.12,13.11,0,-66553.98,-40.99,10.96,11.23,0,-5.483,-5.201,13.17,60,1.676
101,2015-03-21T22:00,2015,80,2200,0,14.98,56.36,68.54,57.56,68.18,56.92,27.09,32.54,27.13,32.39,69.15,58.13,13.14,0,-67884.34,-41.37,10.98,11.26,0,-5.447,-5.254,13.17,59,1.648
101,2015-03-21T23:00,2015,80,2300,0,14.96,56.33,68.53,57.52,68.17,56.88,27.03,32.51,27.07,32.32,69.11,58.11,13.1,0,-67445.21,-41.37,11.01,11.29,0,-5.475,-5.251,13.17,60,1.676
101,2015-03-22T00:00,2015,81,2400,0,14.72,56.2,68.5,57.42,68.13,56.76,26.93,32.39,26.97,32.23,69.07,57.95,13.15,0,-67530.52,-41.48,11.09,11.38,0,-5.459,-5.26,13.17,61,1.704
101,2015-03-22T01:00,2015,81,100,0,14.09,56.09,68.49,57.31,68.11,56.64,26.79,32.29,26.83,32.08,69.06,57.84,13.17,0,-68832.98,-42,11.19,11.47,0,-5.495,-5.247,13.17,61,1.704
101,2015-03-22T02:00,2015,81,200,0,13.67,56.04,68.52,57.26,68.11,56.56,26.59,32.07,26.63,31.93,69.08,57.8,13.15,0,-69408.27,-42.36,11.26,11.56,0,-5.48,-5.307,13.18,61,1.704
101,2015-03-22T03:00,2015,81,300,0,13.19,55.89,68.47,57.12,68.09,56.45,26.38,31.89,26.43,31.7,69.08,57.66,13.17,0,-70131.71,-42.7,11.35,11.64,0,-5.51,-5.274,13.18,62,1.732
101,2015-03-22T04:00,2015,81,400,0,12.35,55.65,68.46,56.89,68.09,56.17,26.07,31.55,26.11,31.43,69.08,57.41,13.15,0,-70363.05,-43.3,11.57,11.92,0,-5.486,-5.315,13.18,63,1.76
101,2015-03-22T05:00,2015,81,500,0,11.28,55.39,68.44,56.64,68.03,55.92,25.69,31.21,25.75,31.05,69.04,57.16,13.1,0,-71485.88,-44.11,11.79,12.11,0,-5.514,-5.297,13.19,64,1.788
101,2015-03-22T06:00,2015,81,600,0,9.81,55.03,68.41,56.34,67.98,55.55,25.19,30.7,25.27,30.56,69.01,56.84,13.18,0,-73736.18,-45.23,12.08,12.43,0,-5.509,-5.291,13.19,66,1.844
101,2015-03-22T07:00,2015,81,700,0,8.69,54.89,68.4,56.2,67.93,55.39,24.67,30.26,24.75,30.06,68.96,56.7,13.15,0,-76178.49,-46.19,12.2,12.54,0,-5.591,-5.314,13.2,67,1.872
101,2015-03-22T08:00,2015,81,800,0,8.41,54.86,68.4,56.21,67.92,55.36,24.21,29.87,24.28,29.68,68.92,56.71,13.11,0,-76772.18,-46.45,12.19,12.56,0,-5.661,-5.402,13.2,66,1.844
101,2015-03-22T09:00,2015,81,900,0,8.93,55.01,68.38,56.37,67.9,55.47,23.91,29.68,23.96,29.5,68.91,56.85,13.15,0,-76817.8,-46.08,12.01,12.43,0,-5.769,-5.534,13.21,65,1.816
101,2015-03-22T10:00,2015,81,1000,0,10.14,55.12,68.34,56.45,67.87,55.6,23.77,29.62,23.81,29.48,68.89,56.98,13.09,0,-73560.11,-44.97,11.89,12.27,0,-5.846,-5.671,13.21,64,1.788
101,2015-03-22T11:00,2015,81,1100,0,10.53,55.2,68.34,56.52,67.87,55.71,23.78,29.62,23.8,29.54,68.87,57.08,13.16,0,-73558.02,-44.67,11.82,12.16,0,-5.84,-5.74,13.21,64,1.788
101,2015-03-22T12:00,2015,81,1200,0,11.47,55.36,68.36,56.67,67.91,55.87,23.85,29.72,23.87,29.65,68.91,57.22,13.19,0,-71797.39,-43.89,11.69,12.05,0,-5.864,-5.771,13.21,63,1.76
101,2015-03-22T13:00,2015,81,1300,0,12.1,55.52,68.39,56.83,67.92,56.01,24.08,29.98,24.1,29.87,68.91,57.37,13.2,0,-71102.7,-43.42,11.56,11.91,0,-5.895,-5.771,13.21,63,1.76
101,2015-03-22T14:00,2015,81,1400,0,12.03,55.6,68.39,56.88,67.92,56.08,24.19,30.06,24.21,29.97,68.91,57.44,13.25,0,-72338.87,-43.57,11.51,11.84,0,-5.87,-5.762,13.21,62,1.732
101,2015-03-22T15:00,2015,81,1500,0,12.12,55.58,68.37,56.85,67.92,56.09,24.35,30.21,24.36,30.11,68.91,57.41,13.31,0,-72283.22,-43.45,11.52,11.83,0,-5.859,-5.744,13.21,63,1.76
101,2015-03-22T16:00,2015,81,1600,0,12.24,55.49,68.39,56.77,67.92,55.99,24.46,30.27,24.48,30.17,68.92,57.32,13.25,0,-70481.24,-43.25,11.63,11.93,0,-5.815,-5.684,13.21,64,1.788
101,2015-03-22T17:00,2015,81,1700,0,11.28,55.28,68.39,56.56,67.92,55.8,24.43,30.22,24.47,30.1,68.92,57.12,13.14,0,-71161.68,-44,11.83,12.12,0,-5.781,-5.632,13.21,63,1.76
101,2015-03-22T18:00,2015,81,1800,0,10.22,55.1,68.37,56.42,67.91,55.6,24.27,30.03,24.32,29.89,68.91,56.94,13.12,0,-72995.65,-44.88,11.96,12.31,0,-5.761,-5.568,13.21,65,1.816
101,2015-03-22T19:00,2015,81,1900,0,9.39,54.88,68.32,56.2,67.84,55.33,23.94,29.7,23.99,29.57,68.88,56.71,13.13,0,-73967.16,-45.5,12.12,12.51,0,-5.755,-5.577,13.21,65,1.816
101,2015-03-22T20:00,2015,81,2000,0,8.51,54.74,68.29,56.09,67.8,55.21,23.52,29.3,23.57,29.17,68.83,56.59,13.27,0,-76866.1,-46.23,12.2,12.59,0,-5.782,-5.595,13.22,67,1.872
101,2015-03-22T21:00,2015,81,2100,0,7.979,54.62,68.27,55.98,67.75,55.11,23.07,28.92,23.13,28.76,68.8,56.5,13.34,0,-78220.57,-46.64,12.29,12.64,0,-5.857,-5.627,13.22,67,1.872
101,2015-03-22T22:00,2015,81,2200,0,7.545,54.5,68.2,55.89,67.69,55.02,22.63,28.57,22.71,28.35,68.78,56.41,13.35,0,-79202.2,-46.95,12.31,12.67,0,-5.94,-5.631,13.22,67,1.872
101,2015-03-22T23:00,2015,81,2300,0,7.11,54.31,68.17,55.72,67.62,54.81,22.17,28.15,22.26,27.94,68.74,56.23,13.3,0,-78806.09,-47.2,12.44,12.81,0,-5.98,-5.68,13.24,68,1.899
101,2015-03-23T00:00,2015,82,2400,0,6.585,54.17,68.19,55.62,67.6,54.68,21.73,27.8,21.81,27.56,68.7,56.13,13.25,0,-79081.15,-47.58,12.57,12.92,0,-6.072,-5.749,13.24,68,1.899
101,2015-03-23T01:00,2015,82,100,0,6.149,54.11,68.23,55.57,67.64,54.62,21.3,27.45,21.38,27.21,68.77,56.08,13.21,0,-79466.85,-47.96,12.66,13.02,0,-6.146,-5.83,13.25,69,1.927
101,2015-03-23T02:00,2015,82,200,0,5.835,53.96,68.17,55.43,67.59,54.54,20.91,27.15,20.99,26.83,68.72,55.97,13.25,0,-79943.05,-48.13,12.74,13.05,0,-6.24,-5.837,13.25,69,1.927
101,2015-03-23T03:00,2015,82,300,0,5.468,53.86,68.15,55.37,67.58,54.42,20.52,26.82,20.6,26.49,68.68,55.9,13.25,0,-80323.09,-48.39,12.78,13.16,0,-6.303,-5.894,13.26,69,1.927
101,2015-03-23T04:00,2015,82,400,0,5.261,53.8,68.13,55.34,67.55,54.32,20.14,26.5,20.22,26.22,68.66,55.87,13.19,0,-80277.8,-48.54,12.78,13.22,0,-6.361,-6.002,13.26,69,1.927
101,2015-03-23T05:00,2015,82,500,0,5.072,53.73,68.09,55.28,67.49,54.24,19.79,26.19,19.86,25.97,68.61,55.81,13.18,0,-80480.74,-48.66,12.8,13.25,0,-6.397,-6.111,13.27,69,1.927
101,2015-03-23T06:00,2015,82,600,0,4.916,53.7,68.06,55.26,67.44,54.21,19.46,25.9,19.52,25.72,68.57,55.81,13.28,0,-81624.49,-48.79,12.8,13.23,0,-6.433,-6.195,13.27,69,1.927
101,2015-03-23T07:00,2015,82,700,0,4.83,53.67,68.06,55.22,67.39,54.2,19.18,25.72,19.24,25.48,68.55,55.78,13.33,0,-82119.78,-48.84,12.83,13.19,0,-6.535,-6.232,13.28,70,1.955
101,2015-03-23T08:00,2015,82,800,0,4.996,53.77,68.07,55.33,67.42,54.29,19,25.58,19.06,25.33,68.57,55.89,13.33,0,-82424.66,-48.77,12.74,13.13,0,-6.578,-6.272,13.28,70,1.955
101,2015-03-23T09:00,2015,82,900,0,5.802,54.01,68.09,55.54,67.45,54.48,19.01,25.6,19.05,25.43,68.59,56.1,13.34,0,-81670.48,-48.21,12.55,12.98,0,-6.597,-6.374,13.28,68,1.899
101,2015-03-23T10:00,2015,82,1000,0,7.478,54.3,68.1,55.79,67.5,54.71,19.26,25.91,19.31,25.7,68.6,56.38,13.38,0,-78480.7,-46.82,12.31,12.79,0,-6.65,-6.392,13.28,67,1.872
101,2015-03-23T11:00,2015,82,1100,0,8.4,54.51,68.1,55.96,67.54,54.92,19.7,26.27,19.75,26.1,68.63,56.58,13.27,0,-76508.13,-46.11,12.14,12.62,0,-6.564,-6.35,13.28,65,1.816
101,2015-03-23T12:00,2015,82,1200,0,9.91,54.78,68.14,56.2,67.59,55.21,20.28,26.79,20.32,26.65,68.68,56.82,13.22,0,-73405.21,-44.87,11.94,12.38,0,-6.514,-6.328,13.27,64,1.788
101,2015-03-23T13:00,2015,82,1300,0,10.74,55.01,68.2,56.4,67.64,55.41,20.94,27.37,20.97,27.24,68.73,57.03,13.2,0,-72195.43,-44.27,11.8,12.23,0,-6.439,-6.273,13.26,63,1.76
101,2015-03-23T14:00,2015,82,1400,0,11.05,55.23,68.26,56.59,67.72,55.67,21.5,27.91,21.54,27.74,68.8,57.23,13.35,0,-73770.63,-44.18,11.67,12.05,0,-6.402,-6.2,13.26,63,1.76
101,2015-03-23T15:00,2015,82,1500,0,11.44,55.32,68.3,56.67,67.76,55.77,22.06,28.37,22.09,28.22,68.84,57.3,13.28,0,-72663.24,-43.88,11.63,11.99,0,-6.312,-6.129,13.25,63,1.76
101,2015-03-23T16:00,2015,82,1600,0,11.99,55.42,68.31,56.76,67.79,55.89,22.59,28.83,22.63,28.61,68.86,57.37,13.3,0,-71690.42,-43.43,11.55,11.91,0,-6.232,-5.976,13.24,63,1.76
101,2015-03-23T17:00,2015,82,1700,0,11.87,55.36,68.31,56.69,67.81,55.85,22.99,29.14,23.04,28.91,68.82,57.31,13.18,0,-70858.72,-43.49,11.62,11.96,0,-6.147,-5.869,13.23,63,1.76
101,2015-03-23T18:00,2015,82,1800,0,11.3,55.24,68.29,56.56,67.78,55.7,23.2,29.24,23.26,29.04,68.8,57.15,13.11,0,-71302.18,-43.93,11.73,12.08,0,-6.043,-5.786,13.22,64,1.788
101,2015-03-23T19:00,2015,82,1900,0,10.73,55.16,68.28,56.5,67.77,55.61,23.25,29.26,23.32,29.02,68.8,57.05,13.18,0,-72955.46,-44.43,11.78,12.16,0,-6.009,-5.692,13.22,64,1.788
101,2015-03-23T20:00,2015,82,2000,0,10.18,55.07,68.28,56.42,67.78,55.55,23.21,29.18,23.28,28.93,68.83,56.97,13.21,0,-74212.84,-44.89,11.87,12.23,0,-5.974,-5.653,13.22,65,1.816
101,2015-03-23T21:00,2015,82,2100,0,9.73,54.97,68.27,56.33,67.75,55.46,23.09,29.05,23.16,28.8,68.82,56.88,13.29,0,-75375.13,-45.24,11.94,12.3,0,-5.966,-5.64,13.22,66,1.844
101,2015-03-23T22:00,2015,82,2200,0,9.31,54.82,68.26,56.2,67.72,55.33,22.91,28.87,22.99,28.62,68.8,56.75,13.14,0,-74716.52,-45.51,12.06,12.39,0,-5.957,-5.638,13.22,65,1.816
101,2015-03-23T23:00,2015,82,2300,0,8.81,54.74,68.26,56.13,67.7,55.25,22.69,28.66,22.76,28.42,68.79,56.68,13.2,0,-76130.74,-45.93,12.13,12.44,0,-5.978,-5.659,13.22,66,1.844
101,2015-03-24T00:00,2015,83,2400,0,8.39,54.59,68.22,55.98,67.67,55.11,22.44,28.44,22.52,28.19,68.78,56.54,13.12,0,-75840.95,-46.2,12.24,12.56,0,-5.998,-5.668,13.23,67,1.872
101,2015-03-24T01:00,2015,83,100,0,7.721,54.41,68.19,55.82,67.63,54.93,22.12,28.12,22.22,27.93,68.76,56.39,13.12,0,-76595.43,-46.69,12.37,12.69,0,-6,-5.711,13.24,66,1.844
101,2015-03-24T02:00,2015,83,200,0,7.151,54.31,68.2,55.76,67.6,54.86,21.79,27.86,21.89,27.62,68.73,56.29,13.15,0,-78005.59,-47.16,12.45,12.75,0,-6.062,-5.732,13.24,68,1.899
101,2015-03-24T03:00,2015,83,300,0,6.785,54.22,68.26,55.67,67.65,54.78,21.47,27.59,21.57,27.35,68.76,56.22,13.14,0,-78008,-47.43,12.59,12.87,0,-6.112,-5.772,13.25,68,1.899
101,2015-03-24T04:00,2015,83,400,0,6.447,54.12,68.27,55.61,67.63,54.72,21.16,27.32,21.26,27.08,68.78,56.14,13.13,0,-78397.69,-47.67,12.66,12.91,0,-6.155,-5.819,13.25,68,1.899
101,2015-03-24T05:00,2015,83,500,0,6.022,54.03,68.23,55.52,67.6,54.58,20.88,27.08,20.97,26.83,68.74,56.06,13.14,0,-79076.73,-48.01,12.71,13.02,0,-6.202,-5.857,13.25,68,1.899
101,2015-03-24T06:00,2015,83,600,0,5.602,53.99,68.18,55.5,67.58,54.55,20.59,26.84,20.69,26.57,68.7,56.04,13.26,0,-81197.88,-48.39,12.69,13.03,0,-6.249,-5.881,13.26,69,1.927
101,2015-03-24T07:00,2015,83,700,0,5.434,53.94,68.15,55.45,67.56,54.52,20.28,26.6,20.39,26.33,68.67,56,13.25,0,-81450.01,-48.51,12.7,13.04,0,-6.316,-5.942,13.26,69,1.927
101,2015-03-24T08:00,2015,83,800,0,5.822,54.12,68.15,55.63,67.55,54.73,20.09,26.49,20.19,26.18,68.68,56.19,13.34,0,-82696.74,-48.3,12.52,12.83,0,-6.402,-5.991,13.26,68,1.899
101,2015-03-24T09:00,2015,83,900,0,7.235,54.48,68.16,55.97,67.57,54.95,20.24,26.66,20.31,26.37,68.69,56.56,13.33,0,-80795.3,-47.25,12.19,12.62,0,-6.428,-6.064,13.26,67,1.872
101,2015-03-24T10:00,2015,83,1000,0,9.58,54.89,68.2,56.33,67.61,55.25,20.65,27.04,20.7,26.87,68.73,56.95,13.22,0,-75220.49,-45.31,11.88,12.36,0,-6.398,-6.163,13.26,64,1.788
101,2015-03-24T11:00,2015,83,1100,0,11.09,55.22,68.27,56.61,67.7,55.6,21.27,27.57,21.32,27.5,68.79,57.27,13.23,0,-72784.53,-44.12,11.66,12.1,0,-6.298,-6.182,13.25,62,1.732
101,2015-03-24T12:00,2015,83,1200,0,13.02,55.64,68.32,56.97,67.81,56.03,22.07,28.3,22.12,28.23,68.87,57.62,13.3,0,-70033.71,-42.62,11.35,11.78,0,-6.228,-6.111,13.24,62,1.732
101,2015-03-24T13:00,2015,83,1300,0,14.33,55.9,68.33,57.21,67.85,56.26,22.94,29.06,22.98,29.01,68.88,57.85,13.31,0,-67791.03,-41.57,11.13,11.59,0,-6.123,-6.037,13.22,60,1.676
101,2015-03-24T14:00,2015,83,1400,0,15.03,56.17,68.36,57.43,67.89,56.57,23.73,29.73,23.77,29.68,68.9,58.07,13.38,0,-68260.14,-41.14,10.92,11.32,0,-6.002,-5.911,13.22,60,1.676
101,2015-03-24T15:00,2015,83,1500,0,15.85,56.28,68.4,57.52,67.93,56.75,24.51,30.45,24.55,30.34,68.92,58.18,13.38,0,-66309.11,-40.42,10.89,11.18,0,-5.935,-5.792,13.21,59,1.648
101,2015-03-24T16:00,2015,83,1600,0,16.27,56.44,68.47,57.67,68.02,56.9,25.17,31,25.21,30.87,69.02,58.28,13.28,0,-65425.45,-40.17,10.8,11.12,0,-5.823,-5.659,13.2,59,1.648
101,2015-03-24T17:00,2015,83,1700,0,16.18,56.43,68.51,57.66,68.09,56.92,25.69,31.43,25.72,31.29,69.08,58.25,13.21,0,-65059.75,-40.25,10.85,11.17,0,-5.737,-5.562,13.2,59,1.648
101,2015-03-24T18:00,2015,83,1800,0,15.68,56.34,68.53,57.57,68.14,56.83,26.02,31.73,26.06,31.51,69.13,58.12,13.11,0,-65137.91,-40.67,10.96,11.3,0,-5.704,-5.444,13.19,59,1.648
101,2015-03-24T19:00,2015,83,1900,0,14.7,56.06,68.52,57.29,68.12,56.57,26.13,31.76,26.19,31.52,69.13,57.84,13.12,0,-65827.49,-41.36,11.23,11.54,0,-5.626,-5.337,13.19,60,1.676
101,2015-03-24T20:00,2015,83,2000,0,13.39,55.86,68.51,57.13,68.11,56.4,26.04,31.59,26.11,31.37,69.13,57.68,13.17,0,-68951.41,-42.47,11.38,11.71,0,-5.546,-5.261,13.19,62,1.732
101,2015-03-24T21:00,2015,83,2100,0,12.72,55.76,68.49,57.04,68.05,56.34,25.9,31.43,25.96,31.2,69.11,57.57,13.23,0,-71068.32,-43.05,11.45,11.71,0,-5.532,-5.241,13.18,62,1.732
101,2015-03-24T22:00,2015,83,2200,0,12.2,55.78,68.49,57.06,68.05,56.34,25.72,31.27,25.79,31.05,69.11,57.59,13.32,0,-73468.18,-43.58,11.43,11.72,0,-5.544,-5.252,13.18,63,1.76
101,2015-03-24T23:00,2015,83,2300,0,12.23,55.7,68.47,56.97,68.03,56.26,25.56,31.13,25.63,30.9,69.08,57.51,13.31,0,-72561.3,-43.47,11.5,11.78,0,-5.57,-5.273,13.19,62,1.732
101,2015-03-25T00:00,2015,84,2400,0,11.8,55.7,68.48,57,68.04,56.22,25.37,30.97,25.44,30.74,69.09,57.51,13.3,0,-73962.96,-43.9,11.48,11.83,0,-5.604,-5.305,13.19,63,1.76
101,2015-03-25T01:00,2015,84,100,0,11.67,55.57,68.43,56.87,67.99,56.11,25.18,30.81,25.25,30.57,69.02,57.39,13.3,0,-73456.52,-43.9,11.56,11.88,0,-5.627,-5.321,13.19,63,1.76
101,2015-03-25T02:00,2015,84,200,0,11.35,55.57,68.42,56.87,67.98,56.09,24.99,30.65,25.06,30.42,69.03,57.38,13.32,0,-74749.93,-44.22,11.55,11.89,0,-5.662,-5.361,13.2,63,1.76
101,2015-03-25T03:00,2015,84,300,0,11.12,55.45,68.41,56.78,67.94,56.01,24.81,30.48,24.88,30.25,69.02,57.29,13.27,0,-74417.91,-44.33,11.63,11.93,0,-5.677,-5.375,13.2,64,1.788
101,2015-03-25T04:00,2015,84,400,0,10.89,55.41,68.41,56.73,67.93,55.99,24.63,30.34,24.7,30.11,69,57.27,13.22,0,-74605.8,-44.52,11.68,11.94,0,-5.718,-5.415,13.2,63,1.76
101,2015-03-25T05:00,2015,84,500,0,10.67,55.17,68.41,56.48,67.92,55.76,24.43,30.16,24.49,29.91,68.94,57.04,13.1,0,-72280.13,-44.5,11.92,12.15,0,-5.738,-5.416,13.2,64,1.788
101,2015-03-25T06:00,2015,84,600,0,9.87,55.07,68.37,56.41,67.89,55.66,24.17,29.91,24.24,29.64,68.92,56.97,13.23,0,-75101.88,-45.2,11.96,12.23,0,-5.74,-5.405,13.21,64,1.788
101,2015-03-25T07:00,2015,84,700,0,9.56,55,68.38,56.37,67.87,55.59,23.93,29.69,24,29.41,68.9,56.94,13.32,0,-76067.96,-45.44,12.01,12.27,0,-5.769,-5.409,13.21,65,1.816
101,2015-03-25T08:00,2015,84,800,0,10.07,55.47,68.39,56.84,67.9,56.04,23.85,29.71,23.91,29.42,68.95,57.4,13.38,0,-79443.38,-45.4,11.55,11.86,0,-5.858,-5.507,13.21,64,1.788
101,2015-03-25T09:00,2015,84,900,0,40.3,55.19,67.95,56.72,67.14,55.6,22.54,28.15,22.71,28.03,68.3,57.07,17.81,0,67533.19,-14.88,11.23,11.54,0,-5.612,-5.317,13.22,89,2.486
101,2015-03-25T10:00,2015,84,1000,0,67.71,58.52,68.76,57.64,67.72,56.21,22.53,28.55,22.66,28.47,68.76,58.51,22,0,189108,9.19,11.13,11.51,0,-6.019,-5.816,13.22,92,2.57
101,2015-03-25T11:00,2015,84,1100,0,67.89,59.43,68.91,58.23,67.87,56.67,23.76,29.73,23.85,29.73,68.88,59.14,22.23,0,182178.8,8.46,10.68,11.2,0,-5.974,-5.88,13.21,87,2.43
101,2015-03-25T12:00,2015,84,1200,0,67.96,60.07,68.97,58.71,67.95,57,24.7,30.61,24.78,30.64,68.93,59.63,22.43,0,176281.7,7.884,10.26,10.95,0,-5.916,-5.855,13.2,85,2.374
101,2015-03-25T13:00,2015,84,1300,0,68.07,60.25,69.09,59.04,68.05,57.29,25.57,31.35,25.65,31.41,69.02,59.85,22.47,0,173809.8,7.825,10.05,10.76,0,-5.773,-5.755,13.19,83,2.318
101,2015-03-25T14:00,2015,84,1400,0,68.11,60.38,69.1,59.2,68.09,57.48,26.27,31.87,26.36,32,69.03,59.99,22.53,0,171763.5,7.727,9.9,10.61,0,-5.6,-5.638,13.18,83,2.318
101,2015-03-25T15:00,2015,84,1500,0,68.08,60.41,69.05,59.17,68.07,57.51,26.94,32.39,27.04,32.55,69.03,59.96,22.55,0,171242.1,7.673,9.89,10.56,0,-5.457,-5.508,13.17,82,2.291
101,2015-03-25T16:00,2015,84,1600,0,68.14,60.38,69.1,59.08,68.13,57.43,27.4,32.7,27.51,32.86,69.04,59.88,22.49,0,172962.3,7.753,10.03,10.7,0,-5.304,-5.35,13.16,83,2.318
101,2015-03-25T17:00,2015,84,1700,0,68.12,60.2,69.06,58.83,68.12,57.22,27.58,32.76,27.69,32.93,69.02,59.69,22.31,0,174949.7,7.918,10.22,10.9,0,-5.181,-5.242,13.16,84,2.346
101,2015-03-25T18:00,2015,84,1800,0,68.06,59.94,69.03,58.5,68.07,56.88,27.56,32.65,27.68,32.81,69.02,59.38,22.23,0,179206.2,8.13,10.53,11.19,0,-5.095,-5.139,13.16,87,2.43
101,2015-03-25T19:00,2015,84,1900,0,68.02,59.57,69.01,58.1,68.03,56.49,27.32,32.31,27.42,32.48,69.01,59,22.35,0,186448.3,8.45,10.91,11.54,0,-4.994,-5.067,13.16,90,2.514
101,2015-03-25T20:00,2015,84,2000,0,68.02,59.48,69,58.01,68.02,56.42,26.93,31.96,27.02,32.12,69,58.92,22.45,0,188779.5,8.54,10.99,11.6,0,-5.03,-5.096,13.16,92,2.57
101,2015-03-25T21:00,2015,84,2100,0,68.02,59.44,68.99,58,68.01,56.39,26.55,31.63,26.64,31.78,69,58.9,22.62,0,190521.2,8.58,10.99,11.62,0,-5.074,-5.143,13.16,91,2.542
101,2015-03-25T22:00,2015,84,2200,0,67.98,59.44,68.97,57.99,67.98,56.38,26.23,31.39,26.3,31.53,68.97,58.9,22.55,0,189489.3,8.54,10.97,11.6,0,-5.162,-5.228,13.16,92,2.57
101,2015-03-25T23:00,2015,84,2300,0,67.92,59.43,68.9,57.96,67.92,56.33,25.98,31.23,26.06,31.36,68.9,58.89,22.6,0,189298.6,8.48,10.94,11.59,0,-5.245,-5.29,13.17,91,2.542
101,2015-03-26T00:00,2015,85,2400,0,67.92,59.45,68.9,57.98,67.91,56.34,25.8,31.08,25.9,31.23,68.9,58.91,22.62,0,189153,8.47,10.92,11.58,0,-5.281,-5.334,13.18,91,2.542
101,2015-03-26T01:00,2015,85,100,0,67.94,59.54,68.94,58.08,67.94,56.41,25.68,30.98,25.77,31.13,68.93,59.01,22.67,0,188514.7,8.4,10.86,11.54,0,-5.307,-5.363,13.17,91,2.542
101,2015-03-26T02:00,2015,85,200,0,67.93,59.55,68.92,58.14,67.93,56.43,25.6,30.95,25.71,31.09,68.92,59.02,22.71,0,188079.6,8.38,10.78,11.5,0,-5.344,-5.386,13.18,91,2.542
101,2015-03-26T03:00,2015,85,300,0,67.95,59.6,68.94,58.2,67.95,56.49,25.58,30.94,25.69,31.07,68.93,59.11,22.67,0,186962.1,8.35,10.74,11.46,0,-5.355,-5.383,13.18,91,2.542
101,2015-03-26T04:00,2015,85,400,0,67.96,59.67,68.95,58.3,67.96,56.53,25.61,30.99,25.73,31.13,68.94,59.19,22.61,0,185441.3,8.29,10.66,11.43,0,-5.379,-5.399,13.18,89,2.486
101,2015-03-26T05:00,2015,85,500,0,67.97,59.73,68.97,58.27,67.96,56.52,25.69,31.1,25.81,31.21,68.95,59.2,22.46,0,184297.2,8.24,10.7,11.44,0,-5.415,-5.404,13.18,89,2.486
101,2015-03-26T06:00,2015,85,600,0,67.97,59.74,68.97,58.27,67.96,56.53,25.79,31.21,25.91,31.31,68.95,59.2,22.34,0,183184.1,8.23,10.7,11.44,0,-5.424,-5.399,13.18,89,2.486
101,2015-03-26T07:00,2015,85,700,0,67.97,59.76,68.97,58.34,67.95,56.59,25.88,31.3,26.01,31.4,68.93,59.22,22.55,0,183879.7,8.2,10.63,11.36,0,-5.413,-5.39,13.18,89,2.486
101,2015-03-26T08:00,2015,85,800,0,68.01,59.82,69.02,58.44,67.96,56.71,26,31.38,26.13,31.49,68.94,59.3,22.62,0,183443.4,8.19,10.58,11.25,0,-5.387,-5.359,13.18,88,2.458
101,2015-03-26T09:00,2015,85,900,0,68.02,59.9,69.02,58.53,68.02,56.8,26.13,31.5,26.27,31.62,68.99,59.4,22.73,0,183089.4,8.13,10.48,11.22,0,-5.365,-5.355,13.18,89,2.486
101,2015-03-26T10:00,2015,85,1000,0,68.03,59.97,69.02,58.59,68.02,56.92,26.34,31.67,26.45,31.81,69.01,59.49,22.64,0,180955,8.07,10.43,11.1,0,-5.338,-5.363,13.17,87,2.43
101,2015-03-26T11:00,2015,85,1100,0,68.03,60,69.01,58.62,68.03,56.96,26.55,31.88,26.65,32.01,69.01,59.51,22.49,0,179093.2,8.02,10.39,11.07,0,-5.333,-5.356,13.17,87,2.43
101,2015-03-26T12:00,2015,85,1200,0,68.11,60.14,69.03,58.79,68.04,57.14,26.84,32.17,26.95,32.27,69.01,59.67,22.57,0,177386.4,7.963,10.24,10.9,0,-5.331,-5.32,13.16,86,2.402
101,2015-03-26T13:00,2015,85,1300,0,68.13,60.22,69.08,58.85,68.09,57.19,27.12,32.42,27.24,32.52,69.04,59.72,22.45,0,176034.3,7.905,10.23,10.89,0,-5.298,-5.288,13.16,86,2.402
101,2015-03-26T14:00,2015,85,1400,0,68.14,60.21,69.1,58.78,68.11,57.17,27.4,32.67,27.52,32.76,69.02,59.67,22.51,0,177413.7,7.925,10.32,10.94,0,-5.273,-5.244,13.16,86,2.402
101,2015-03-26T15:00,2015,85,1500,0,68.18,60.22,69.13,58.82,68.14,57.18,27.58,32.8,27.71,32.89,69.07,59.69,22.59,0,178361,7.955,10.31,10.96,0,-5.217,-5.187,13.15,87,2.43
101,2015-03-26T16:00,2015,85,1600,0,68.17,60.16,69.13,58.75,68.13,57.13,27.66,32.81,27.78,32.91,69.07,59.62,22.57,0,179121.4,8.01,10.38,11,0,-5.154,-5.129,13.15,87,2.43
101,2015-03-26T17:00,2015,85,1700,0,68.22,60.22,69.16,58.82,68.16,57.21,27.75,32.91,27.87,33,69.12,59.69,22.45,0,177525.5,8,10.33,10.95,0,-5.154,-5.126,13.15,87,2.43
101,2015-03-26T18:00,2015,85,1800,0,68.18,60.13,69.14,58.71,68.15,57.09,27.79,32.9,27.91,32.99,69.1,59.57,22.33,0,178136,8.05,10.42,11.06,0,-5.116,-5.077,13.15,87,2.43
101,2015-03-26T19:00,2015,85,1900,0,68.17,60.1,69.13,58.64,68.15,57.03,27.75,32.85,27.88,32.95,69.12,59.52,22.37,0,179319.7,8.07,10.49,11.12,0,-5.099,-5.069,13.15,87,2.43
101,2015-03-26T20:00,2015,85,2000,0,68.15,60.06,69.12,58.6,68.14,56.99,27.68,32.78,27.81,32.89,69.07,59.51,22.35,0,179624.2,8.09,10.52,11.16,0,-5.101,-5.083,13.15,88,2.458
101,2015-03-26T21:00,2015,85,2100,0,68.16,60.04,69.11,58.61,68.14,56.98,27.58,32.69,27.71,32.79,69.06,59.51,22.53,0,181118.8,8.11,10.5,11.16,0,-5.104,-5.078,13.15,88,2.458
101,2015-03-26T22:00,2015,85,2200,0,68.15,60.04,69.09,58.62,68.11,56.99,27.52,32.62,27.65,32.74,69.06,59.51,22.62,0,181389.2,8.11,10.47,11.12,0,-5.107,-5.092,13.15,89,2.486
101,2015-03-26T23:00,2015,85,2300,0,68.13,59.97,69.09,58.56,68.09,56.94,27.45,32.57,27.59,32.67,69.03,59.45,22.61,0,182249.8,8.16,10.53,11.15,0,-5.112,-5.082,13.15,89,2.486
101,2015-03-27T00:00,2015,86,2400,0,68.15,59.94,69.1,58.52,68.11,56.91,27.39,32.51,27.53,32.6,69.04,59.41,22.63,0,183297.3,8.21,10.59,11.2,0,-5.12,-5.074,13.15,89,2.486
101,2015-03-27T01:00,2015,86,100,0,68.11,59.88,69.03,58.47,68.06,56.83,27.29,32.41,27.43,32.51,69.01,59.34,22.7,0,183959.1,8.23,10.55,11.23,0,-5.121,-5.082,13.16,90,2.514
101,2015-03-27T02:00,2015,86,200,0,68.11,59.87,69.03,58.45,68.06,56.81,27.16,32.28,27.3,32.38,69.01,59.33,22.71,0,184471.3,8.24,10.58,11.25,0,-5.125,-5.08,13.16,90,2.514
101,2015-03-27T03:00,2015,86,300,0,68.07,59.86,69.01,58.41,68.04,56.77,27.02,32.15,27.16,32.25,69.01,59.3,22.61,0,183649.9,8.21,10.6,11.27,0,-5.133,-5.095,13.16,90,2.514
101,2015-03-27T04:00,2015,86,400,0,68.04,59.8,69.01,58.34,68.02,56.7,26.86,32.01,26.99,32.13,69.01,59.24,22.54,0,183961.2,8.24,10.66,11.32,0,-5.151,-5.142,13.16,90,2.514
101,2015-03-27T05:00,2015,86,500,0,68.02,59.75,69,58.27,68.01,56.61,26.71,31.89,26.84,32.02,68.99,59.18,22.43,0,184136.6,8.27,10.73,11.39,0,-5.178,-5.18,13.16,90,2.514
101,2015-03-27T06:00,2015,86,600,0,68.02,59.68,68.99,58.21,68.01,56.55,26.58,31.78,26.71,31.9,68.99,59.12,22.52,0,186041.4,8.34,10.78,11.46,0,-5.199,-5.191,13.16,90,2.514
101,2015-03-27T07:00,2015,86,700,0,68.02,59.62,69,58.15,68.01,56.48,26.42,31.61,26.54,31.73,69,59.08,22.54,0,187397,8.4,10.85,11.53,0,-5.193,-5.188,13.16,91,2.542
101,2015-03-27T08:00,2015,86,800,0,68.01,59.67,68.98,58.2,67.97,56.53,26.28,31.51,26.41,31.64,68.97,59.14,22.62,0,186657.8,8.34,10.79,11.44,0,-5.232,-5.228,13.17,91,2.542
101,2015-03-27T09:00,2015,86,900,0,68.03,59.73,69.01,58.3,67.99,56.62,26.23,31.51,26.36,31.62,68.99,59.2,22.69,0,186129.9,8.3,10.71,11.36,0,-5.282,-5.256,13.17,90,2.514
101,2015-03-27T10:00,2015,86,1000,0,68.03,59.77,69.01,58.34,68,56.66,26.26,31.55,26.39,31.66,68.99,59.24,22.62,0,184836.1,8.25,10.66,11.34,0,-5.292,-5.264,13.17,90,2.514
101,2015-03-27T11:00,2015,86,1100,0,68.04,59.93,69.01,58.51,68.02,56.86,26.35,31.67,26.48,31.77,69,59.43,22.63,0,181993.3,8.11,10.5,11.16,0,-5.317,-5.286,13.17,88,2.458
101,2015-03-27T12:00,2015,86,1200,0,68.04,60.01,69.01,58.63,68.02,56.96,26.57,31.9,26.7,32,69,59.5,22.62,0,180082.1,8.03,10.38,11.06,0,-5.335,-5.306,13.17,88,2.458
101,2015-03-27T13:00,2015,86,1300,0,68.12,60.16,69.03,58.78,68.04,57.15,26.86,32.18,26.98,32.28,69.01,59.67,22.63,0,177758,7.954,10.25,10.88,0,-5.323,-5.305,13.16,87,2.43
101,2015-03-27T14:00,2015,86,1400,0,68.14,60.21,69.09,58.85,68.1,57.22,27.16,32.46,27.28,32.57,69.01,59.72,22.64,0,177626.5,7.926,10.25,10.88,0,-5.305,-5.285,13.16,86,2.402
101,2015-03-27T15:00,2015,86,1500,0,68.14,60.14,69.08,58.76,68.11,57.11,27.35,32.58,27.48,32.68,69.04,59.61,22.59,0,178900.4,8,10.32,11,0,-5.234,-5.199,13.16,87,2.43
101,2015-03-27T16:00,2015,86,1600,0,68.14,60.13,69.1,58.76,68.13,57.11,27.44,32.64,27.58,32.74,69.05,59.61,22.59,0,179272.6,8.02,10.34,11.02,0,-5.192,-5.161,13.16,87,2.43
101,2015-03-27T17:00,2015,86,1700,0,68.16,60.09,69.11,58.71,68.13,57.07,27.48,32.63,27.62,32.74,69.08,59.56,22.57,0,179937.5,8.06,10.4,11.06,0,-5.147,-5.126,13.15,88,2.458
101,2015-03-27T18:00,2015,86,1800,0,68.14,60.08,69.09,58.7,68.12,57.07,27.51,32.65,27.64,32.75,69.06,59.56,22.57,0,179845,8.06,10.39,11.05,0,-5.144,-5.114,13.15,87,2.43
101,2015-03-27T19:00,2015,86,1900,0,68.12,59.92,69.05,58.47,68.1,56.86,27.45,32.55,27.58,32.65,69.02,59.36,22.46,0,182071.4,8.2,10.57,11.24,0,-5.1,-5.074,13.16,89,2.486
101,2015-03-27T20:00,2015,86,2000,0,68.08,59.75,69.01,58.28,68.05,56.68,27.24,32.31,27.38,32.44,69.01,59.19,22.46,0,184570.8,8.33,10.73,11.37,0,-5.067,-5.063,13.16,90,2.514
101,2015-03-27T21:00,2015,86,2100,0,68.04,59.68,69.01,58.19,68.03,56.59,26.96,32.02,27.1,32.17,69.01,59.13,22.55,0,186387.5,8.35,10.81,11.44,0,-5.059,-5.074,13.16,90,2.514
101,2015-03-27T22:00,2015,86,2200,0,68.03,59.8,69.01,58.21,68.02,56.59,26.71,31.82,26.85,31.96,69.01,59.2,22.62,0,186168.4,8.24,10.8,11.44,0,-5.111,-5.12,13.16,91,2.542
101,2015-03-27T23:00,2015,86,2300,0,68.02,60.12,69,58.19,68.02,56.55,26.51,31.69,26.64,31.83,69,59.33,22.8,0,185826.2,7.901,10.81,11.47,0,-5.181,-5.191,13.16,89,2.486
101,2015-03-28T00:00,2015,87,2400,0,68.02,60.08,68.99,58.14,68,56.51,26.34,31.57,26.46,31.7,68.99,59.3,22.79,0,186338.4,7.939,10.85,11.49,0,-5.228,-5.242,13.17,90,2.514
101,2015-03-28T01:00,2015,87,100,0,68.01,60.05,68.98,58.14,67.97,56.49,26.21,31.49,26.34,31.61,68.97,59.28,22.89,0,187178.5,7.958,10.83,11.48,0,-5.288,-5.267,13.17,90,2.514
101,2015-03-28T02:00,2015,87,200,0,67.97,60.01,68.94,58.12,67.94,56.45,26.04,31.33,26.18,31.46,68.95,59.25,22.9,0,187175.1,7.955,10.83,11.48,0,-5.283,-5.282,13.17,91,2.542
101,2015-03-28T03:00,2015,87,300,0,67.96,59.99,68.94,58.07,67.94,56.42,25.92,31.25,26.05,31.36,68.94,59.21,22.91,0,187819.9,7.968,10.87,11.52,0,-5.334,-5.311,13.17,90,2.514
101,2015-03-28T04:00,2015,87,400,0,67.96,59.97,68.94,58.03,67.95,56.39,25.8,31.16,25.93,31.25,68.94,59.19,22.94,0,188681.9,7.993,10.91,11.56,0,-5.362,-5.318,13.18,91,2.542
101,2015-03-28T05:00,2015,87,500,0,67.95,59.94,68.94,57.97,67.94,56.33,25.67,31.03,25.8,31.14,68.94,59.16,22.8,0,188440.8,8.02,10.97,11.61,0,-5.36,-5.339,13.18,91,2.542
101,2015-03-28T06:00,2015,87,600,0,67.94,59.9,68.93,57.94,67.92,56.26,25.53,30.93,25.66,31.04,68.93,59.1,22.91,0,189835,8.04,10.99,11.65,0,-5.4,-5.371,13.18,91,2.542
101,2015-03-28T07:00,2015,87,700,0,67.91,59.83,68.9,57.84,67.89,56.15,25.38,30.77,25.51,30.9,68.9,59.03,22.81,0,190257.5,8.08,11.06,11.74,0,-5.398,-5.391,13.18,92,2.57
101,2015-03-28T08:00,2015,87,800,0,67.88,59.65,68.87,57.65,67.87,56,25.17,30.57,25.3,30.69,68.88,58.86,22.81,0,192892.6,8.23,11.22,11.87,0,-5.396,-5.397,13.18,93,2.598
101,2015-03-28T09:00,2015,87,900,0,67.9,59.63,68.89,57.58,67.89,56.06,24.95,30.37,25.07,30.51,68.9,58.85,22.72,0,192619.4,8.27,11.3,11.82,0,-5.419,-5.432,13.18,93,2.598
101,2015-03-28T10:00,2015,87,1000,0,67.9,59.65,68.89,57.59,67.89,56.14,24.79,30.24,24.92,30.39,68.9,58.89,22.78,0,192528.9,8.25,11.3,11.74,0,-5.45,-5.476,13.19,92,2.57
101,2015-03-28T11:00,2015,87,1100,0,67.91,59.68,68.89,57.67,67.91,56.22,24.71,30.2,24.83,30.34,68.89,58.96,23,0,193327.8,8.23,11.22,11.68,0,-5.496,-5.503,13.19,93,2.598
101,2015-03-28T12:00,2015,87,1200,0,67.91,59.7,68.9,57.71,67.91,56.18,24.68,30.2,24.81,30.33,68.9,58.96,23.03,0,193626.9,8.21,11.19,11.73,0,-5.52,-5.521,13.19,93,2.598
101,2015-03-28T13:00,2015,87,1300,0,67.91,59.71,68.9,57.75,67.91,56.16,24.67,30.2,24.79,30.33,68.9,58.97,23.05,0,193566.2,8.2,11.15,11.75,0,-5.525,-5.537,13.19,93,2.598
101,2015-03-28T14:00,2015,87,1400,0,67.91,59.73,68.9,57.8,67.91,56.14,24.7,30.22,24.81,30.35,68.9,58.97,23.06,0,193399.2,8.19,11.1,11.77,0,-5.524,-5.537,13.19,93,2.598
101,2015-03-28T15:00,2015,87,1500,0,67.92,59.76,68.92,57.82,67.92,56.1,24.77,30.31,24.89,30.43,68.91,58.98,22.88,0,191936.8,8.16,11.09,11.81,0,-5.533,-5.544,13.19,92,2.57
101,2015-03-28T16:00,2015,87,1600,0,67.91,59.78,68.9,57.8,67.91,56.06,24.81,30.35,24.93,30.48,68.9,58.96,22.83,0,191668.8,8.13,11.1,11.85,0,-5.534,-5.55,13.19,93,2.598
101,2015-03-28T17:00,2015,87,1700,0,67.91,59.8,68.9,57.83,67.91,56.08,24.82,30.34,24.94,30.48,68.9,59,22.84,0,191360.6,8.11,11.08,11.83,0,-5.523,-5.543,13.19,91,2.542
101,2015-03-28T18:00,2015,87,1800,0,67.91,59.73,68.89,57.73,67.91,55.96,24.77,30.25,24.89,30.4,68.89,58.9,22.76,0,192322.9,8.18,11.16,11.94,0,-5.484,-5.51,13.19,92,2.57
101,2015-03-28T19:00,2015,87,1900,0,67.89,59.61,68.86,57.58,67.88,55.84,24.61,30.09,24.74,30.24,68.88,58.79,22.73,0,194024.7,8.28,11.28,12.05,0,-5.48,-5.504,13.19,93,2.598
101,2015-03-28T20:00,2015,87,2000,0,67.83,59.47,68.81,57.47,67.83,55.72,24.4,29.87,24.52,30.03,68.86,58.67,22.93,0,196967.2,8.36,11.34,12.11,0,-5.472,-5.508,13.2,94,2.626
101,2015-03-28T21:00,2015,87,2100,0,67.82,59.39,68.81,57.41,67.82,55.6,24.12,29.58,24.24,29.75,68.86,58.6,22.94,0,198449.2,8.43,11.4,12.22,0,-5.46,-5.506,13.2,95,2.654
101,2015-03-28T22:00,2015,87,2200,0,67.77,59.29,68.77,57.28,67.77,55.48,23.82,29.33,23.94,29.49,68.79,58.51,22.94,0,199849,8.48,11.5,12.29,0,-5.512,-5.553,13.2,95,2.654
101,2015-03-28T23:00,2015,87,2300,0,67.7,59.14,68.75,57.12,67.71,55.28,23.48,29,23.6,29.16,68.78,58.33,22.97,0,202371.4,8.56,11.64,12.43,0,-5.521,-5.566,13.2,97,2.709
101,2015-03-29T00:00,2015,88,2400,0,67.66,59.02,68.66,57,67.66,55.15,23.06,28.59,23.18,28.77,68.74,58.23,22.99,0,203751,8.64,11.66,12.51,0,-5.529,-5.591,13.21,97,2.709
101,2015-03-29T01:00,2015,88,100,0,67.59,58.9,68.64,56.87,67.6,54.98,22.66,28.23,22.78,28.43,68.68,58.12,22.96,0,205211.2,8.7,11.77,12.62,0,-5.575,-5.647,13.21,95,2.654
101,2015-03-29T02:00,2015,88,200,0,67.57,58.88,68.62,56.87,67.57,54.95,22.3,27.93,22.43,28.11,68.66,58.13,23,0,205277.1,8.68,11.75,12.62,0,-5.631,-5.679,13.22,0,0
101,2015-03-29T03:00,2015,88,300,0,67.51,58.74,68.55,56.71,67.52,54.77,21.99,27.68,22.12,27.86,68.62,57.97,23.01,0,207318,8.78,11.83,12.75,0,-5.693,-5.735,13.22,0,0
101,2015-03-29T04:00,2015,88,400,0,67.45,58.51,68.5,56.48,67.46,54.58,21.57,27.22,21.69,27.45,68.56,57.76,22.94,0,209546,8.94,12.02,12.87,0,-5.652,-5.756,13.22,0,0
101,2015-03-29T05:00,2015,88,500,0,67.44,58.42,68.46,56.36,67.45,54.42,21.14,26.83,21.28,27.06,68.55,57.66,22.85,0,210687.5,9.02,12.1,13.02,0,-5.691,-5.783,13.23,0,0
101,2015-03-29T06:00,2015,88,600,0,67.39,58.33,68.43,56.26,67.41,54.31,20.75,26.49,20.89,26.7,68.51,57.56,22.98,0,212964.1,9.06,12.17,13.1,0,-5.737,-5.811,13.24,0,0
101,2015-03-29T07:00,2015,88,700,0,67.41,58.37,68.47,56.31,67.43,54.31,20.4,26.23,20.54,26.44,68.55,57.62,22.93,0,212470.9,9.04,12.16,13.12,0,-5.826,-5.894,13.24,0,0
101,2015-03-29T08:00,2015,88,800,0,67.53,58.71,68.56,56.64,67.52,54.52,20.32,26.29,20.46,26.46,68.65,57.94,22.85,0,208221.8,8.82,11.92,13.01,0,-5.972,-5.993,13.25,2,0.056
101,2015-03-29T09:00,2015,88,900,0,67.57,59.05,68.63,57.04,67.56,54.89,20.59,26.69,20.72,26.84,68.67,58.29,22.93,0,203060.2,8.53,11.59,12.67,0,-6.103,-6.114,13.24,0,0
101,2015-03-29T10:00,2015,88,1000,0,67.61,59.34,68.68,57.4,67.58,55.32,21.08,27.25,21.21,27.37,68.69,58.6,22.99,0,197462.3,8.27,11.27,12.25,0,-6.164,-6.16,13.24,0,0
101,2015-03-29T11:00,2015,88,1100,0,67.61,59.51,68.67,57.64,67.59,55.69,21.77,27.92,21.9,28.05,68.67,58.81,23.03,0,192932.7,8.1,11.03,11.9,0,-6.142,-6.157,13.24,0,0
101,2015-03-29T12:00,2015,88,1200,0,67.69,59.77,68.74,57.93,67.67,56.07,22.51,28.64,22.62,28.73,68.71,59.08,23,0,188344,7.927,10.8,11.6,0,-6.131,-6.106,13.22,64,1.788
101,2015-03-29T13:00,2015,88,1300,0,67.79,59.94,68.8,58.22,67.76,56.36,23.34,29.39,23.44,29.48,68.77,59.29,23.09,0,185986.4,7.844,10.59,11.39,0,-6.053,-6.034,13.22,88,2.458
101,2015-03-29T14:00,2015,88,1400,0,67.89,60.12,68.87,58.4,67.86,56.61,24,29.9,24.12,30.03,68.85,59.49,23.04,0,183511.5,7.768,10.47,11.25,0,-5.905,-5.915,13.21,87,2.43
101,2015-03-29T15:00,2015,88,1500,0,67.94,60.26,68.94,58.52,67.92,56.77,24.66,30.48,24.78,30.61,68.9,59.61,23.1,0,182454.4,7.68,10.42,11.15,0,-5.817,-5.827,13.2,87,2.43
101,2015-03-29T16:00,2015,88,1600,0,68,60.34,69,58.56,67.97,56.79,25.18,30.87,25.32,31.01,68.95,59.64,22.85,0,180680.2,7.666,10.44,11.18,0,-5.69,-5.695,13.2,85,2.374
101,2015-03-29T17:00,2015,88,1700,0,68,60.3,68.99,58.45,67.98,56.71,25.55,31.12,25.69,31.27,68.95,59.58,22.72,0,181014.7,7.697,10.54,11.26,0,-5.57,-5.574,13.19,86,2.402
101,2015-03-29T18:00,2015,88,1800,0,67.96,60.21,68.94,58.37,67.94,56.6,25.7,31.16,25.85,31.3,68.93,59.48,22.94,0,183763.6,7.749,10.57,11.34,0,-5.455,-5.449,13.18,87,2.43
101,2015-03-29T19:00,2015,88,1900,0,67.92,59.96,68.89,58.02,67.9,56.29,25.69,31.07,25.84,31.22,68.9,59.18,22.77,0,187216.7,7.959,10.87,11.62,0,-5.385,-5.383,13.18,89,2.486
101,2015-03-29T20:00,2015,88,2000,0,67.89,59.76,68.85,57.78,67.88,56.06,25.45,30.76,25.59,30.94,68.88,58.96,22.8,0,191089.8,8.14,11.08,11.82,0,-5.316,-5.348,13.18,91,2.542
101,2015-03-29T21:00,2015,88,2100,0,67.85,59.63,68.83,57.65,67.85,55.9,25.1,30.39,25.25,30.6,68.85,58.85,23.02,0,194900,8.23,11.18,11.95,0,-5.289,-5.358,13.18,93,2.598
101,2015-03-29T22:00,2015,88,2200,0,67.86,59.54,68.83,57.57,67.86,55.85,24.77,30.07,24.91,30.27,68.86,58.77,23.09,0,197055.7,8.32,11.27,12.01,0,-5.303,-5.369,13.19,93,2.598
101,2015-03-29T23:00,2015,88,2300,0,67.89,59.55,68.87,57.65,67.88,55.86,24.49,29.88,24.63,30.05,68.91,58.82,22.98,0,195929.4,8.34,11.22,12.02,0,-5.384,-5.425,13.19,93,2.598
101,2015-03-30T00:00,2015,89,2400,0,67.89,59.6,68.86,57.69,67.87,55.86,24.24,29.71,24.36,29.88,68.89,58.85,22.92,0,194772,8.29,11.17,12.01,0,-5.472,-5.513,13.2,92,2.57
101,2015-03-30T01:00,2015,89,100,0,67.85,59.61,68.83,57.64,67.82,55.85,24.07,29.61,24.18,29.77,68.86,58.83,22.84,0,193735.4,8.24,11.2,11.97,0,-5.546,-5.587,13.2,93,2.598
101,2015-03-30T02:00,2015,89,200,0,67.82,59.53,68.8,57.55,67.8,55.71,23.87,29.45,23.98,29.61,68.84,58.74,22.83,0,194967.6,8.28,11.26,12.08,0,-5.576,-5.628,13.2,92,2.57
101,2015-03-30T03:00,2015,89,300,0,67.81,59.57,68.8,57.56,67.8,55.75,23.7,29.31,23.79,29.47,68.82,58.78,22.78,0,193893.3,8.24,11.24,12.04,0,-5.609,-5.68,13.2,93,2.598
101,2015-03-30T04:00,2015,89,400,0,67.8,59.56,68.78,57.54,67.78,55.74,23.58,29.23,23.67,29.39,68.79,58.75,22.74,0,193633.4,8.24,11.24,12.04,0,-5.651,-5.719,13.21,92,2.57
101,2015-03-30T05:00,2015,89,500,0,67.78,59.6,68.79,57.57,67.75,55.78,23.48,29.16,23.56,29.32,68.8,58.81,22.66,0,191964,8.18,11.22,11.97,0,-5.681,-5.763,13.21,91,2.542
101,2015-03-30T06:00,2015,89,600,0,67.77,59.61,68.78,57.64,67.75,55.85,23.41,29.14,23.48,29.29,68.78,58.84,22.89,0,192801.7,8.16,11.14,11.9,0,-5.733,-5.809,13.21,92,2.57
101,2015-03-30T07:00,2015,89,700,0,67.75,59.59,68.77,57.66,67.73,55.88,23.39,29.15,23.47,29.27,68.77,58.83,22.98,0,193097.4,8.15,11.12,11.85,0,-5.759,-5.801,13.21,93,2.598
101,2015-03-30T08:00,2015,89,800,0,67.76,59.47,68.75,57.53,67.74,55.72,23.35,29.07,23.42,29.21,68.76,58.71,23.01,0,195873.9,8.28,11.22,12.02,0,-5.726,-5.784,13.21,94,2.626
101,2015-03-30T09:00,2015,89,900,0,67.77,59.58,68.78,57.65,67.74,55.84,23.33,29.06,23.42,29.2,68.78,58.81,23.04,0,194272.4,8.19,11.13,11.9,0,-5.724,-5.784,13.21,93,2.598
101,2015-03-30T10:00,2015,89,1000,0,67.78,59.62,68.78,57.69,67.76,55.9,23.41,29.16,23.5,29.3,68.78,58.85,23.02,0,193368.3,8.16,11.09,11.86,0,-5.758,-5.797,13.21,93,2.598
101,2015-03-30T11:00,2015,89,1100,0,67.77,59.63,68.78,57.69,67.75,55.91,23.48,29.23,23.55,29.37,68.78,58.87,22.99,0,192898.7,8.14,11.09,11.85,0,-5.754,-5.814,13.21,95,2.654
101,2015-03-30T12:00,2015,89,1200,0,67.86,59.79,68.87,57.88,67.84,56.11,23.56,29.34,23.65,29.46,68.85,59.06,23.06,0,191757.6,8.06,10.99,11.73,0,-5.773,-5.815,13.21,94,2.626
101,2015-03-30T13:00,2015,89,1300,0,67.9,60.03,68.9,58.16,67.87,56.43,23.86,29.7,23.95,29.81,68.86,59.31,23,0,186595.2,7.861,10.74,11.44,0,-5.834,-5.865,13.2,91,2.542
101,2015-03-30T14:00,2015,89,1400,0,67.91,60.12,68.9,58.29,67.88,56.55,24.27,30.06,24.36,30.2,68.87,59.4,23,0,184646.7,7.789,10.61,11.33,0,-5.793,-5.847,13.2,91,2.542
101,2015-03-30T15:00,2015,89,1500,0,67.95,60.2,68.93,58.35,67.93,56.57,24.66,30.39,24.77,30.52,68.91,59.46,22.91,0,183676.8,7.746,10.59,11.36,0,-5.727,-5.75,13.2,90,2.514
101,2015-03-30T16:00,2015,89,1600,0,68,60.27,68.99,58.4,67.96,56.65,25,30.68,25.12,30.81,68.94,59.52,22.9,0,183276.4,7.736,10.59,11.31,0,-5.685,-5.686,13.19,89,2.486
101,2015-03-30T17:00,2015,89,1700,0,68.01,60.34,69,58.46,67.99,56.74,25.25,30.88,25.37,31.01,68.96,59.6,22.74,0,180909.2,7.673,10.54,11.25,0,-5.63,-5.64,13.19,89,2.486
101,2015-03-30T18:00,2015,89,1800,0,67.98,60.35,68.96,58.45,67.96,56.75,25.48,31.07,25.6,31.21,68.92,59.59,22.8,0,180710.5,7.635,10.51,11.21,0,-5.583,-5.609,13.18,88,2.458
101,2015-03-30T19:00,2015,89,1900,0,68.01,60.29,68.99,58.37,67.98,56.67,25.65,31.18,25.77,31.3,68.95,59.52,22.78,0,182339.1,7.722,10.62,11.3,0,-5.531,-5.531,13.18,89,2.486
101,2015-03-30T20:00,2015,89,2000,0,67.96,60.14,68.94,58.24,67.95,56.53,25.71,31.17,25.83,31.3,68.93,59.37,22.86,0,184858.9,7.82,10.7,11.42,0,-5.466,-5.463,13.18,90,2.514
101,2015-03-30T21:00,2015,89,2100,0,67.97,60.07,68.95,58.16,67.96,56.45,25.66,31.08,25.79,31.21,68.94,59.29,22.96,0,187127.8,7.896,10.79,11.5,0,-5.419,-5.421,13.18,91,2.542
101,2015-03-30T22:00,2015,89,2200,0,67.96,60,68.94,58.1,67.95,56.35,25.55,30.95,25.69,31.08,68.94,59.22,23.01,0,188860.4,7.957,10.84,11.6,0,-5.401,-5.388,13.18,93,2.598
101,2015-03-30T23:00,2015,89,2300,0,67.99,60.01,68.98,58.04,67.98,56.32,25.46,30.9,25.6,31.01,68.98,59.22,22.86,0,188630.4,7.975,10.93,11.65,0,-5.433,-5.412,13.18,92,2.57
101,2015-03-31T00:00,2015,90,2400,0,67.96,60.02,68.94,58.03,67.94,56.34,25.38,30.83,25.51,30.95,68.94,59.22,22.79,0,187491.2,7.944,10.91,11.6,0,-5.456,-5.444,13.18,91,2.542
101,2015-03-31T01:00,2015,90,100,0,67.94,59.97,68.93,57.98,67.92,56.28,25.3,30.76,25.43,30.89,68.93,59.19,22.71,0,187499,7.974,10.95,11.65,0,-5.463,-5.464,13.18,92,2.57
101,2015-03-31T02:00,2015,90,200,0,67.92,59.93,68.91,57.95,67.91,56.23,25.21,30.67,25.33,30.8,68.92,59.15,22.72,0,187915.1,7.989,10.96,11.68,0,-5.462,-5.472,13.18,92,2.57
101,2015-03-31T03:00,2015,90,300,0,67.91,59.92,68.9,57.92,67.9,56.18,25.09,30.56,25.21,30.7,68.92,59.11,22.72,0,188320.8,7.999,10.98,11.71,0,-5.475,-5.492,13.18,92,2.57
101,2015-03-31T04:00,2015,90,400,0,67.89,59.84,68.87,57.85,67.88,56.12,24.97,30.44,25.08,30.59,68.88,59.04,22.63,0,188387,8.04,11.03,11.76,0,-5.474,-5.508,13.19,92,2.57
101,2015-03-31T05:00,2015,90,500,0,67.92,59.84,68.91,57.83,67.91,56.13,24.87,30.37,24.98,30.5,68.92,59.04,22.63,0,189066,8.08,11.07,11.78,0,-5.502,-5.52,13.19,93,2.598
