id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-03-31T06:00,2015,90,600,0,67.9,59.78,68.88,57.77,67.9,56.01,24.73,30.24,24.85,30.39,68.89,58.96,22.73,0,191042,8.12,11.11,11.89,0,-5.512,-5.543,13.19,93,2.598
101,2015-03-31T07:00,2015,90,700,0,67.92,59.8,68.9,57.84,67.92,56.05,24.58,30.1,24.7,30.24,68.91,59.02,22.93,0,192181.9,8.12,11.06,11.86,0,-5.521,-5.543,13.19,94,2.626
101,2015-03-31T08:00,2015,90,800,0,67.97,60.09,68.97,58.16,67.94,56.45,24.65,30.25,24.76,30.36,68.95,59.33,22.97,0,187224.6,7.878,10.8,11.5,0,-5.605,-5.599,13.19,91,2.542
101,2015-03-31T09:00,2015,90,900,0,67.97,60.25,68.97,58.37,67.96,56.65,24.88,30.52,24.99,30.63,68.94,59.5,23.02,0,184254.3,7.722,10.6,11.31,0,-5.635,-5.639,13.19,90,2.514
101,2015-03-31T10:00,2015,90,1000,0,67.98,60.34,68.97,58.48,67.97,56.78,25.26,30.92,25.36,31.04,68.94,59.59,23,0,182198.8,7.645,10.49,11.19,0,-5.66,-5.675,13.18,88,2.458
101,2015-03-31T11:00,2015,90,1100,0,68.03,60.47,69.02,58.65,68.02,56.97,25.66,31.27,25.75,31.41,68.99,59.75,23.04,0,180325.8,7.558,10.37,11.05,0,-5.613,-5.66,13.18,88,2.458
101,2015-03-31T12:00,2015,90,1200,0,68.09,60.64,69.06,58.87,68.07,57.22,26.13,31.73,26.21,31.85,69.02,59.93,23.05,0,177445.5,7.456,10.2,10.85,0,-5.604,-5.642,13.18,87,2.43
101,2015-03-31T13:00,2015,90,1300,0,68.11,60.7,69.07,59.02,68.08,57.36,26.71,32.27,26.8,32.39,69.02,60.03,22.9,0,174205.9,7.403,10.05,10.72,0,-5.551,-5.59,13.17,84,2.346
101,2015-03-31T14:00,2015,90,1400,0,68.15,60.78,69.11,59.05,68.13,57.4,27.19,32.62,27.29,32.75,69.03,60.07,22.85,0,173773.9,7.369,10.06,10.73,0,-5.436,-5.458,13.16,85,2.374
101,2015-03-31T15:00,2015,90,1500,0,68.19,60.82,69.12,59.07,68.15,57.43,27.61,32.96,27.72,33.08,69.08,60.09,22.9,0,173948.7,7.367,10.04,10.71,0,-5.346,-5.354,13.16,85,2.374
101,2015-03-31T16:00,2015,90,1600,0,68.24,60.82,69.15,59.04,68.2,57.42,27.9,33.14,28.03,33.26,69.12,60.07,22.89,0,175000.2,7.414,10.11,10.78,0,-5.239,-5.236,13.15,85,2.374
101,2015-03-31T17:00,2015,90,1700,0,68.26,60.81,69.18,58.97,68.24,57.39,28.07,33.24,28.19,33.36,69.13,60.04,22.82,0,175745.1,7.453,10.21,10.85,0,-5.174,-5.168,13.15,85,2.374
101,2015-03-31T18:00,2015,90,1800,0,68.24,60.67,69.14,58.8,68.21,57.18,28.1,33.21,28.24,33.34,69.13,59.88,22.67,0,177210.4,7.572,10.34,11.02,0,-5.112,-5.106,13.15,86,2.402
101,2015-03-31T19:00,2015,90,1900,0,68.18,60.45,69.11,58.55,68.17,56.98,27.94,32.97,28.08,33.12,69.1,59.65,22.82,0,181680,7.729,10.56,11.19,0,-5.03,-5.045,13.15,88,2.458
101,2015-03-31T20:00,2015,90,2000,0,68.16,60.38,69.1,58.48,68.15,56.93,27.72,32.75,27.86,32.88,69.09,59.58,23.01,0,184025,7.782,10.62,11.22,0,-5.029,-5.027,13.15,90,2.514
101,2015-03-31T21:00,2015,90,2100,0,68.14,60.27,69.05,58.38,68.13,56.82,27.47,32.52,27.61,32.66,69.06,59.5,23.04,0,185757.8,7.872,10.67,11.31,0,-5.052,-5.046,13.15,90,2.514
101,2015-03-31T22:00,2015,90,2200,0,68.08,60.16,69.02,58.22,68.05,56.65,27.17,32.23,27.3,32.38,69.03,59.36,22.98,0,186935.7,7.92,10.8,11.4,0,-5.067,-5.087,13.15,91,2.542
101,2015-03-31T23:00,2015,90,2300,0,68.03,60.06,69.01,58.12,68.02,56.55,26.83,31.92,26.95,32.08,69.01,59.28,23.02,0,188538.9,7.966,10.88,11.47,0,-5.087,-5.129,13.16,91,2.542
101,2015-04-01T00:00,2015,91,2400,0,68.02,60,68.99,58.06,68.02,56.46,26.54,31.7,26.66,31.84,69,59.22,22.98,0,189312.6,8.02,10.93,11.55,0,-5.16,-5.178,13.16,92,2.57
101,2015-04-01T01:00,2015,91,100,0,68,59.89,68.95,57.91,67.98,56.32,26.21,31.4,26.33,31.54,68.98,59.11,22.96,0,191023.6,8.11,11.04,11.66,0,-5.194,-5.217,13.16,92,2.57
101,2015-04-01T02:00,2015,91,200,0,67.93,59.8,68.88,57.82,67.9,56.18,25.87,31.13,25.98,31.25,68.91,59,22.96,0,191692.8,8.13,11.07,11.72,0,-5.259,-5.264,13.17,93,2.598
101,2015-04-01T03:00,2015,91,300,0,67.89,59.64,68.85,57.68,67.87,55.98,25.49,30.78,25.6,30.91,68.88,58.84,22.98,0,194320.8,8.25,11.17,11.89,0,-5.296,-5.314,13.17,94,2.626
101,2015-04-01T04:00,2015,91,400,0,67.87,59.53,68.85,57.55,67.86,55.84,25.07,30.4,25.17,30.55,68.87,58.74,22.98,0,196435.2,8.34,11.29,12.02,0,-5.33,-5.37,13.18,85,2.374
101,2015-04-01T05:00,2015,91,500,0,67.88,59.46,68.86,57.42,67.87,55.73,24.64,30.01,24.73,30.17,68.88,58.66,22.77,0,196750.8,8.42,11.43,12.15,0,-5.375,-5.441,13.18,0,0
101,2015-04-01T06:00,2015,91,600,0,67.86,59.37,68.83,57.33,67.85,55.58,24.21,29.62,24.29,29.8,68.87,58.58,22.74,0,198002.8,8.49,11.49,12.26,0,-5.418,-5.505,13.19,0,0
101,2015-04-01T07:00,2015,91,700,0,67.84,59.37,68.81,57.36,67.83,55.55,23.86,29.35,23.95,29.52,68.86,58.58,22.82,0,198530.1,8.47,11.46,12.28,0,-5.494,-5.575,13.19,0,0
101,2015-04-01T08:00,2015,91,800,0,67.85,59.58,68.84,57.59,67.84,55.77,23.75,29.39,23.85,29.5,68.87,58.79,23.01,0,196334.6,8.27,11.25,12.07,0,-5.642,-5.654,13.2,47,1.313
101,2015-04-01T09:00,2015,91,900,0,67.88,59.79,68.87,57.85,67.88,56.02,23.91,29.63,24.01,29.71,68.88,59.01,22.98,0,192229.6,8.1,11.02,11.86,0,-5.718,-5.7,13.19,92,2.57
101,2015-04-01T10:00,2015,91,1000,0,67.92,60.03,68.9,58.13,67.92,56.33,24.26,30.03,24.36,30.09,68.9,59.26,22.95,0,187498.2,7.891,10.77,11.58,0,-5.775,-5.736,13.2,90,2.514
101,2015-04-01T11:00,2015,91,1100,0,67.98,60.23,68.98,58.42,67.97,56.65,24.81,30.55,24.9,30.63,68.95,59.5,22.96,0,183678.7,7.748,10.56,11.31,0,-5.746,-5.724,13.19,88,2.458
101,2015-04-01T12:00,2015,91,1200,0,68.05,60.44,69.04,58.68,68.04,56.95,25.38,31.12,25.46,31.18,68.99,59.73,22.96,0,180218.4,7.611,10.37,11.08,0,-5.747,-5.716,13.18,86,2.402
101,2015-04-01T13:00,2015,91,1300,0,68.07,60.51,69.06,58.84,68.06,57.12,26.05,31.71,26.13,31.77,69,59.85,22.94,0,177905.2,7.557,10.22,10.94,0,-5.66,-5.638,13.18,85,2.374
101,2015-04-01T14:00,2015,91,1400,0,68.08,60.57,69.06,58.93,68.08,57.22,26.57,32.1,26.66,32.19,69.04,59.91,23.04,0,177285.3,7.512,10.13,10.86,0,-5.529,-5.525,13.17,85,2.374
101,2015-04-01T15:00,2015,91,1500,0,68.11,60.62,69.05,58.92,68.11,57.29,27.08,32.49,27.17,32.57,69.01,59.92,22.99,0,176527.2,7.492,10.13,10.82,0,-5.408,-5.4,13.16,84,2.346
101,2015-04-01T16:00,2015,91,1600,0,68.15,60.6,69.1,58.84,68.15,57.22,27.44,32.74,27.55,32.82,69.06,59.87,22.9,0,177741,7.551,10.26,10.93,0,-5.297,-5.268,13.16,85,2.374
101,2015-04-01T17:00,2015,91,1700,0,68.15,60.6,69.12,58.73,68.15,57.14,27.64,32.82,27.76,32.93,69.1,59.83,22.7,0,177519.5,7.551,10.39,11.01,0,-5.179,-5.175,13.16,85,2.374
101,2015-04-01T18:00,2015,91,1800,0,68.15,60.51,69.07,58.63,68.14,57.01,27.69,32.82,27.82,32.94,69.06,59.72,22.79,0,179737.4,7.634,10.44,11.13,0,-5.135,-5.121,13.15,86,2.402
101,2015-04-01T19:00,2015,91,1900,0,68.13,60.32,69.04,58.41,68.11,56.76,27.57,32.65,27.71,32.78,69.04,59.52,22.69,0,182439.9,7.806,10.63,11.34,0,-5.078,-5.077,13.16,87,2.43
101,2015-04-01T20:00,2015,91,2000,0,68.09,60.07,69.01,58.13,68.06,56.49,27.28,32.31,27.4,32.45,69.01,59.26,22.75,0,187155.4,8.02,10.88,11.57,0,-5.037,-5.049,13.16,89,2.486
101,2015-04-01T21:00,2015,91,2100,0,68.04,59.95,69,58,68.03,56.39,26.91,31.98,27.03,32.13,69.01,59.16,22.82,0,189352.8,8.08,11,11.64,0,-5.071,-5.096,13.16,90,2.514
101,2015-04-01T22:00,2015,91,2200,0,68.02,59.86,68.99,57.91,68.01,56.29,26.52,31.62,26.63,31.79,68.99,59.08,22.85,0,191065.8,8.16,11.08,11.72,0,-5.104,-5.159,13.16,91,2.542
101,2015-04-01T23:00,2015,91,2300,0,67.98,59.76,68.94,57.79,67.95,56.06,26.13,31.28,26.25,31.44,68.95,58.96,22.8,0,192486.7,8.22,11.15,11.89,0,-5.15,-5.192,13.17,92,2.57
101,2015-04-02T00:00,2015,92,2400,0,67.93,59.69,68.9,57.73,67.91,55.96,25.77,30.98,25.88,31.12,68.91,58.88,22.81,0,193110.1,8.24,11.17,11.95,0,-5.214,-5.241,13.17,92,2.57
101,2015-04-02T01:00,2015,92,100,0,67.92,59.67,68.89,57.68,67.89,55.91,25.42,30.7,25.54,30.84,68.91,58.86,22.79,0,193569,8.25,11.21,11.98,0,-5.27,-5.309,13.18,92,2.57
101,2015-04-02T02:00,2015,92,200,0,67.88,59.61,68.86,57.65,67.87,55.83,25.11,30.44,25.22,30.59,68.88,58.82,22.79,0,193967.2,8.27,11.21,12.04,0,-5.327,-5.376,13.18,92,2.57
101,2015-04-02T03:00,2015,92,300,0,67.87,59.56,68.85,57.57,67.87,55.78,24.82,30.2,24.92,30.35,68.86,58.77,22.83,0,195344.2,8.31,11.28,12.09,0,-5.375,-5.423,13.19,93,2.598
101,2015-04-02T04:00,2015,92,400,0,67.9,59.51,68.87,57.49,67.89,55.7,24.53,29.93,24.63,30.09,68.89,58.7,22.76,0,196411.6,8.39,11.38,12.19,0,-5.404,-5.463,13.19,93,2.598
101,2015-04-02T05:00,2015,92,500,0,67.91,59.5,68.86,57.46,67.89,55.64,24.26,29.72,24.36,29.88,68.9,58.69,22.68,0,196337.6,8.4,11.41,12.24,0,-5.463,-5.527,13.2,93,2.598
101,2015-04-02T06:00,2015,92,600,0,67.82,59.42,68.79,57.34,67.8,55.54,24.02,29.53,24.11,29.69,68.83,58.6,22.65,0,196465.9,8.4,11.45,12.27,0,-5.509,-5.578,13.2,79,2.207
101,2015-04-02T07:00,2015,92,700,0,67.85,59.56,68.82,57.57,67.84,55.72,23.83,29.37,23.93,29.53,68.87,58.78,22.89,0,195693.8,8.29,11.25,12.12,0,-5.536,-5.599,13.2,0,0
101,2015-04-02T08:00,2015,92,800,0,67.88,59.86,68.88,57.96,67.88,56.1,23.9,29.58,24,29.71,68.89,59.13,22.92,0,190224.4,8.02,10.92,11.78,0,-5.674,-5.705,13.2,59,1.648
101,2015-04-02T09:00,2015,92,900,0,67.89,60,68.89,58.12,67.89,56.29,24.11,29.78,24.21,29.93,68.89,59.28,22.99,0,187820.8,7.891,10.76,11.6,0,-5.675,-5.715,13.2,88,2.458
101,2015-04-02T10:00,2015,92,1000,0,67.92,60.19,68.91,58.31,67.92,56.52,24.46,30.14,24.57,30.28,68.9,59.45,22.8,0,183081.9,7.728,10.61,11.4,0,-5.684,-5.702,13.2,87,2.43
101,2015-04-02T11:00,2015,92,1100,0,67.99,60.38,68.99,58.51,67.98,56.73,24.89,30.55,25,30.68,68.96,59.64,22.86,0,181137.5,7.614,10.48,11.24,0,-5.659,-5.676,13.19,86,2.402
101,2015-04-02T12:00,2015,92,1200,0,68.12,60.86,69.11,59.11,68.08,57.42,25.53,31.27,25.62,31.36,69.05,60.18,23.02,0,173622.7,7.268,10,10.65,0,-5.739,-5.735,13.18,82,2.291
101,2015-04-02T13:00,2015,92,1300,0,68.15,61.05,69.12,59.37,68.1,57.67,26.42,32.12,26.5,32.2,69.05,60.38,22.91,0,168740.5,7.102,9.75,10.42,0,-5.696,-5.7,13.18,80,2.235
101,2015-04-02T14:00,2015,92,1400,0,68.21,61.32,69.17,59.72,68.18,58.08,27.29,32.9,27.36,32.97,69.08,60.67,23.03,0,164462.3,6.892,9.45,10.1,0,-5.616,-5.613,13.16,78,2.179
101,2015-04-02T15:00,2015,92,1500,0,68.29,61.5,69.25,59.89,68.27,58.33,28.22,33.7,28.28,33.77,69.16,60.86,22.95,0,161653.5,6.787,9.36,9.94,0,-5.488,-5.493,13.15,77,2.151
101,2015-04-02T16:00,2015,92,1600,0,68.29,61.51,69.21,59.84,68.25,58.41,28.57,33.91,28.61,34.03,69.19,60.82,22.93,0,160952.6,6.784,9.37,9.84,0,-5.343,-5.415,13.15,78,2.179
101,2015-04-02T17:00,2015,92,1700,0,68.29,61.46,69.21,59.69,68.26,58.3,28.52,33.86,28.57,33.97,69.18,60.72,22.77,0,161763.3,6.827,9.52,9.96,0,-5.345,-5.403,13.15,78,2.179
101,2015-04-02T18:00,2015,92,1800,0,68.29,61.32,69.2,59.49,68.24,58.07,28.52,33.84,28.57,33.95,69.17,60.54,22.69,0,164585.1,6.968,9.71,10.18,0,-5.322,-5.384,13.15,79,2.207
101,2015-04-02T19:00,2015,92,1900,0,68.27,61.21,69.2,59.33,68.23,57.92,28.54,33.83,28.59,33.95,69.15,60.39,22.68,0,166841.4,7.067,9.87,10.3,0,-5.297,-5.36,13.15,80,2.235
101,2015-04-02T20:00,2015,92,2000,0,68.3,61.15,69.23,59.26,68.26,57.82,28.6,33.89,28.67,33.96,69.17,60.33,22.76,0,169389.1,7.149,9.97,10.44,0,-5.283,-5.291,13.14,81,2.263
101,2015-04-02T21:00,2015,92,2100,0,68.32,61.13,69.23,59.27,68.27,57.78,28.66,33.92,28.73,33.98,69.18,60.32,22.92,0,171072.1,7.187,9.96,10.49,0,-5.261,-5.253,13.14,82,2.291
101,2015-04-02T22:00,2015,92,2200,0,68.3,61.05,69.22,59.19,68.26,57.68,28.66,33.91,28.73,33.96,69.18,60.23,22.96,0,172759,7.251,10.03,10.58,0,-5.254,-5.232,13.14,83,2.318
101,2015-04-02T23:00,2015,92,2300,0,68.32,61.01,69.24,59.12,68.28,57.64,28.65,33.87,28.73,33.93,69.2,60.19,22.88,0,173413.5,7.309,10.12,10.64,0,-5.22,-5.195,13.14,83,2.318
101,2015-04-03T00:00,2015,93,2400,0,68.34,61.04,69.24,59.14,68.28,57.64,28.79,33.98,28.87,34.04,69.22,60.21,22.89,0,173285.6,7.304,10.09,10.64,0,-5.192,-5.17,13.14,84,2.346
101,2015-04-03T01:00,2015,93,100,0,68.36,61.05,69.25,59.17,68.3,57.65,28.84,34.06,28.93,34.1,69.22,60.23,22.9,0,173332.5,7.301,10.07,10.65,0,-5.215,-5.169,13.14,83,2.318
101,2015-04-03T02:00,2015,93,200,0,68.34,61.05,69.26,59.14,68.28,57.56,28.7,33.91,28.78,33.96,69.19,60.21,22.82,0,173276,7.292,10.12,10.72,0,-5.219,-5.177,13.14,83,2.318
101,2015-04-03T03:00,2015,93,300,0,68.35,61.07,69.25,59.17,68.3,57.63,28.69,33.91,28.78,33.95,69.22,60.23,22.84,0,172831.9,7.275,10.08,10.67,0,-5.214,-5.169,13.14,83,2.318
101,2015-04-03T04:00,2015,93,400,0,68.33,61.08,69.24,59.18,68.27,57.65,28.75,33.99,28.83,34,69.2,60.25,22.81,0,172075.8,7.255,10.06,10.62,0,-5.243,-5.175,13.14,82,2.291
101,2015-04-03T05:00,2015,93,500,0,68.37,61.09,69.26,59.16,68.32,57.6,28.86,34.12,28.95,34.1,69.23,60.25,22.69,0,172128.4,7.275,10.1,10.72,0,-5.257,-5.152,13.14,83,2.318
101,2015-04-03T06:00,2015,93,600,0,68.31,61.04,69.23,59.11,68.25,57.61,28.63,33.91,28.71,33.9,69.17,60.21,22.72,0,171907.7,7.269,10.11,10.64,0,-5.278,-5.19,13.14,82,2.291
101,2015-04-03T07:00,2015,93,700,0,68.36,61.13,69.25,59.25,68.3,57.76,28.74,34,28.82,33.99,69.22,60.34,22.88,0,171610.3,7.231,10,10.54,0,-5.265,-5.173,13.14,82,2.291
101,2015-04-03T08:00,2015,93,800,0,68.34,61.17,69.23,59.27,68.29,57.82,28.76,34.05,28.83,34.04,69.21,60.38,22.92,0,170765.7,7.162,9.96,10.47,0,-5.287,-5.203,13.14,82,2.291
101,2015-04-03T09:00,2015,93,900,0,68.35,61.23,69.25,59.34,68.29,57.92,28.72,34.01,28.79,34.03,69.22,60.44,22.93,0,169668.9,7.116,9.91,10.38,0,-5.29,-5.24,13.14,85,2.374
101,2015-04-03T10:00,2015,93,1000,0,68.34,61.36,69.26,59.53,68.3,58.09,28.55,33.83,28.63,33.9,69.23,60.6,23.01,0,167252.5,6.976,9.73,10.21,0,-5.279,-5.271,13.14,81,2.263
101,2015-04-03T11:00,2015,93,1100,0,68.32,61.46,69.24,59.7,68.28,58.32,28.63,33.94,28.68,34.06,69.2,60.73,23,0,163671.9,6.856,9.54,9.95,0,-5.31,-5.381,13.14,78,2.179
101,2015-04-03T12:00,2015,93,1200,0,68.33,61.62,69.26,59.87,68.3,58.57,28.59,33.95,28.61,34.05,69.21,60.91,23.05,0,160789.4,6.715,9.39,9.73,0,-5.364,-5.448,13.14,78,2.179
101,2015-04-03T13:00,2015,93,1300,0,68.31,61.66,69.24,60,68.28,58.74,28.59,33.97,28.59,34.08,69.2,60.99,22.95,0,157675.3,6.648,9.24,9.54,0,-5.382,-5.489,13.14,78,2.179
101,2015-04-03T14:00,2015,93,1400,0,68.27,61.67,69.22,60.06,68.25,58.78,28.54,33.92,28.52,34.04,69.18,61,23.01,0,156815.6,6.607,9.16,9.47,0,-5.386,-5.512,13.14,76,2.123
101,2015-04-03T15:00,2015,93,1500,0,68.28,61.68,69.23,60.12,68.26,58.81,28.5,33.9,28.49,34.02,69.19,61.03,23.04,0,156536.6,6.6,9.1,9.46,0,-5.401,-5.529,13.14,77,2.151
101,2015-04-03T16:00,2015,93,1600,0,68.28,61.66,69.23,60.13,68.26,58.79,28.5,33.91,28.49,34.01,69.18,61.02,23.1,0,157151.4,6.623,9.1,9.47,0,-5.409,-5.526,13.14,76,2.123
101,2015-04-03T17:00,2015,93,1700,0,68.24,61.41,69.18,59.85,68.21,58.4,28.42,33.79,28.42,33.93,69.15,60.72,23.01,0,161414,6.833,9.33,9.81,0,-5.368,-5.515,13.14,79,2.207
101,2015-04-03T18:00,2015,93,1800,0,68.25,61.29,69.18,59.65,68.22,58.19,28.4,33.76,28.4,33.87,69.16,60.57,22.95,0,164334.1,6.968,9.53,10.02,0,-5.359,-5.47,13.14,79,2.207
101,2015-04-03T19:00,2015,93,1900,0,68.24,61.17,69.17,59.44,68.19,57.95,28.37,33.71,28.38,33.8,69.15,60.41,22.8,0,166456.7,7.075,9.73,10.24,0,-5.338,-5.415,13.14,81,2.263
101,2015-04-03T20:00,2015,93,2000,0,68.27,61.14,69.19,59.38,68.22,57.86,28.43,33.77,28.46,33.82,69.16,60.37,22.81,0,168216.3,7.13,9.81,10.36,0,-5.336,-5.362,13.14,81,2.263
101,2015-04-03T21:00,2015,93,2100,0,68.27,61.12,69.18,59.37,68.2,57.84,28.42,33.75,28.45,33.81,69.16,60.35,22.91,0,169067.7,7.151,9.81,10.36,0,-5.332,-5.361,13.14,82,2.291
101,2015-04-03T22:00,2015,93,2200,0,68.27,61.05,69.19,59.27,68.21,57.77,28.48,33.8,28.52,33.84,69.16,60.28,22.88,0,170416.9,7.22,9.92,10.44,0,-5.322,-5.325,13.14,83,2.318
101,2015-04-03T23:00,2015,93,2300,0,68.29,61.06,69.2,59.26,68.23,57.73,28.49,33.81,28.54,33.83,69.18,60.27,22.9,0,171083.1,7.234,9.94,10.49,0,-5.314,-5.297,13.14,83,2.318
101,2015-04-04T00:00,2015,94,2400,0,68.27,60.92,69.18,59.09,68.2,57.57,28.46,33.77,28.51,33.78,69.16,60.13,22.93,0,173792.2,7.348,10.09,10.63,0,-5.302,-5.272,13.14,84,2.346
101,2015-04-04T01:00,2015,94,100,0,68.29,60.95,69.22,59.06,68.23,57.55,28.6,33.91,28.66,33.88,69.16,60.12,22.98,0,174941.9,7.344,10.17,10.68,0,-5.306,-5.22,13.14,84,2.346
101,2015-04-04T02:00,2015,94,200,0,68.3,60.94,69.2,59.07,68.21,57.62,28.59,33.89,28.65,33.88,69.17,60.12,23,0,174306.5,7.351,10.12,10.59,0,-5.303,-5.233,13.14,85,2.374
101,2015-04-04T03:00,2015,94,300,0,68.31,60.95,69.22,59.1,68.24,57.61,28.57,33.87,28.62,33.85,69.18,60.15,23.01,0,174746.9,7.365,10.13,10.63,0,-5.304,-5.225,13.14,85,2.374
101,2015-04-04T04:00,2015,94,400,0,68.3,60.87,69.23,58.98,68.24,57.51,28.66,33.95,28.72,33.91,69.16,60.05,22.9,0,175761.1,7.429,10.25,10.74,0,-5.289,-5.191,13.14,85,2.374
101,2015-04-04T05:00,2015,94,500,0,68.3,60.81,69.21,58.86,68.24,57.36,28.68,33.94,28.75,33.92,69.16,59.95,22.89,0,177388,7.485,10.34,10.87,0,-5.261,-5.164,13.14,87,2.43
101,2015-04-04T06:00,2015,94,600,0,68.35,60.83,69.26,58.87,68.28,57.36,28.77,34.04,28.86,33.97,69.19,59.97,22.9,0,178264.8,7.522,10.38,10.92,0,-5.27,-5.114,13.14,86,2.402
101,2015-04-04T07:00,2015,94,700,0,68.31,60.76,69.22,58.83,68.24,57.32,28.81,33.98,28.89,33.96,69.18,59.92,22.96,0,178910.6,7.551,10.39,10.92,0,-5.166,-5.071,13.14,86,2.402
101,2015-04-04T08:00,2015,94,800,0,68.31,60.8,69.26,58.83,68.29,57.31,28.71,33.93,28.8,33.93,69.17,59.92,22.9,0,178897.9,7.513,10.43,10.98,0,-5.223,-5.127,13.14,87,2.43
101,2015-04-04T09:00,2015,94,900,0,68.35,60.97,69.27,59.03,68.33,57.51,28.98,34.17,29.04,34.18,69.23,60.1,22.9,0,175981.5,7.381,10.24,10.83,0,-5.194,-5.136,13.14,85,2.374
101,2015-04-04T10:00,2015,94,1000,0,68.31,60.9,69.23,58.97,68.28,57.47,28.98,34.15,29.04,34.16,69.2,60.03,22.9,0,176140.4,7.413,10.27,10.81,0,-5.165,-5.119,13.14,85,2.374
101,2015-04-04T11:00,2015,94,1100,0,68.33,60.98,69.26,59.07,68.31,57.58,28.96,34.17,29.01,34.17,69.22,60.13,22.89,0,174862.4,7.354,10.19,10.74,0,-5.208,-5.159,13.14,85,2.374
101,2015-04-04T12:00,2015,94,1200,0,68.28,60.8,69.23,58.93,68.26,57.44,28.81,34.01,28.86,34,69.16,59.96,22.91,0,176828.7,7.472,10.3,10.82,0,-5.198,-5.147,13.14,85,2.374
101,2015-04-04T13:00,2015,94,1300,0,68.33,60.77,69.25,58.92,68.31,57.42,29.08,34.28,29.12,34.25,69.21,59.93,22.94,0,178294.1,7.559,10.34,10.88,0,-5.205,-5.134,13.14,86,2.402
101,2015-04-04T14:00,2015,94,1400,0,68.33,60.82,69.26,58.93,68.31,57.42,28.77,33.96,28.84,33.96,69.21,59.97,22.84,0,177205.8,7.518,10.33,10.89,0,-5.19,-5.125,13.14,85,2.374
101,2015-04-04T15:00,2015,94,1500,0,68.3,60.82,69.25,58.98,68.28,57.51,29.05,34.25,29.1,34.24,69.18,60,22.96,0,176836.6,7.475,10.26,10.77,0,-5.195,-5.137,13.14,85,2.374
101,2015-04-04T16:00,2015,94,1600,0,68.31,60.8,69.24,58.95,68.29,57.44,28.81,34,28.86,33.99,69.18,59.99,22.94,0,177533.6,7.509,10.29,10.85,0,-5.193,-5.132,13.14,86,2.402
101,2015-04-04T17:00,2015,94,1700,0,68.35,60.77,69.26,58.86,68.32,57.36,29.09,34.29,29.16,34.25,69.22,59.92,22.81,0,178342.2,7.588,10.41,10.95,0,-5.195,-5.087,13.14,85,2.374
101,2015-04-04T18:00,2015,94,1800,0,68.3,60.6,69.25,58.6,68.28,57.1,29.09,34.22,29.16,34.21,69.16,59.71,22.77,0,181577.9,7.695,10.65,11.18,0,-5.13,-5.049,13.14,86,2.402
101,2015-04-04T19:00,2015,94,1900,0,68.29,60.46,69.26,58.4,68.27,56.89,28.89,34.01,28.96,33.96,69.15,59.53,22.71,0,184351.6,7.828,10.85,11.38,0,-5.114,-5.002,13.14,88,2.458
101,2015-04-04T20:00,2015,94,2000,0,68.27,60.3,69.23,58.27,68.26,56.74,28.61,33.78,28.7,33.7,69.13,59.4,22.8,0,187436.6,7.963,10.96,11.52,0,-5.169,-4.995,13.14,89,2.486
101,2015-04-04T21:00,2015,94,2100,0,68.26,60.19,69.17,58.15,68.21,56.59,28.3,33.52,28.4,33.42,69.12,59.28,22.83,0,189285.7,8.07,11.02,11.62,0,-5.215,-5.016,13.15,90,2.514
101,2015-04-04T22:00,2015,94,2200,0,68.23,60.05,69.13,58.04,68.15,56.46,27.98,33.26,28.1,33.12,69.09,59.16,22.92,0,191643.7,8.18,11.1,11.69,0,-5.276,-5.024,13.15,91,2.542
101,2015-04-04T23:00,2015,94,2300,0,68.18,59.99,69.12,57.97,68.14,56.38,27.65,32.97,27.78,32.82,69.04,59.11,22.9,0,192318.7,8.18,11.15,11.76,0,-5.316,-5.048,13.15,91,2.542
101,2015-04-05T00:00,2015,95,2400,0,68.14,59.93,69.08,57.93,68.08,56.3,27.34,32.71,27.47,32.55,69.01,59.07,22.94,0,192982.9,8.22,11.15,11.78,0,-5.368,-5.083,13.15,92,2.57
101,2015-04-05T01:00,2015,95,100,0,68.14,59.92,69.03,57.92,68.03,56.28,27.07,32.48,27.2,32.32,69.01,59.06,23.03,0,193297.6,8.22,11.11,11.75,0,-5.414,-5.12,13.15,91,2.542
101,2015-04-05T02:00,2015,95,200,0,68.04,59.87,69.01,57.83,68.02,56.19,26.85,32.3,26.98,32.12,68.99,58.98,23.03,0,193941.4,8.18,11.17,11.84,0,-5.449,-5.144,13.16,92,2.57
101,2015-04-05T03:00,2015,95,300,0,68.03,59.83,69,57.77,68.01,56.1,26.64,32.11,26.78,31.94,68.98,58.95,23.02,0,194929.8,8.21,11.23,11.91,0,-5.476,-5.164,13.16,93,2.598
101,2015-04-05T04:00,2015,95,400,0,68.02,59.83,69,57.78,68,56.1,26.46,31.95,26.59,31.78,68.93,58.97,22.98,0,194305.4,8.19,11.23,11.9,0,-5.486,-5.191,13.16,92,2.57
101,2015-04-05T05:00,2015,95,500,0,68.03,59.8,69,57.77,67.96,56.06,26.32,31.79,26.45,31.65,68.9,58.94,22.99,0,194680.8,8.23,11.23,11.9,0,-5.476,-5.208,13.16,92,2.57
101,2015-04-05T06:00,2015,95,600,0,68.02,59.73,68.97,57.71,67.93,56,26.13,31.6,26.26,31.49,68.9,58.85,23.03,0,195934.9,8.29,11.27,11.94,0,-5.47,-5.227,13.17,93,2.598
101,2015-04-05T07:00,2015,95,700,0,68.04,59.8,69.02,57.76,67.98,56.07,25.96,31.53,26.09,31.39,68.94,58.93,23,0,195146.2,8.24,11.26,11.91,0,-5.57,-5.304,13.17,92,2.57
101,2015-04-05T08:00,2015,95,800,0,68.07,60.13,69.05,58.08,68.04,56.43,25.93,31.5,26.03,31.46,68.98,59.25,22.98,0,189458,7.942,10.97,11.62,0,-5.566,-5.429,13.17,90,2.514
101,2015-04-05T09:00,2015,95,900,0,68.07,60.3,69.05,58.32,68.06,56.64,26.11,31.74,26.17,31.7,68.99,59.43,23.01,0,185950.8,7.771,10.73,11.42,0,-5.628,-5.53,13.18,88,2.458
101,2015-04-05T10:00,2015,95,1000,0,68.06,60.46,69.04,58.5,68.06,56.83,26.46,32.08,26.51,32.02,69,59.6,22.98,0,182342.5,7.608,10.55,11.22,0,-5.625,-5.506,13.17,86,2.402
101,2015-04-05T11:00,2015,95,1100,0,68.06,60.54,69.02,58.64,68.05,57.05,26.9,32.44,26.95,32.41,69.02,59.73,23.04,0,179792.1,7.516,10.38,10.99,0,-5.539,-5.466,13.16,86,2.402
101,2015-04-05T12:00,2015,95,1200,0,68.1,60.55,69.05,58.66,68.09,57.11,27.3,32.76,27.36,32.78,69.02,59.74,23.05,0,180063.4,7.556,10.38,10.98,0,-5.465,-5.424,13.16,86,2.402
101,2015-04-05T13:00,2015,95,1300,0,68.14,60.48,69.1,58.58,68.13,57.04,27.63,33.01,27.69,33.01,69.03,59.66,23.03,0,182075.6,7.663,10.52,11.1,0,-5.38,-5.317,13.16,87,2.43
101,2015-04-05T14:00,2015,95,1400,0,68.18,60.5,69.13,58.62,68.17,57.06,27.88,33.19,27.96,33.22,69.06,59.69,23.05,0,182359.2,7.678,10.5,11.11,0,-5.312,-5.255,13.15,87,2.43
101,2015-04-05T15:00,2015,95,1500,0,68.26,60.58,69.17,58.71,68.23,57.16,28.2,33.44,28.28,33.45,69.12,59.78,22.97,0,181115.2,7.677,10.46,11.07,0,-5.247,-5.171,13.15,86,2.402
101,2015-04-05T16:00,2015,95,1600,0,68.27,60.58,69.2,58.63,68.25,57.08,28.48,33.66,28.57,33.67,69.13,59.71,22.87,0,181782.4,7.691,10.57,11.18,0,-5.175,-5.1,13.15,86,2.402
101,2015-04-05T17:00,2015,95,1700,0,68.28,60.55,69.25,58.57,68.27,57.01,28.65,33.77,28.75,33.76,69.14,59.7,22.79,0,182607.4,7.735,10.68,11.26,0,-5.125,-5.014,13.15,86,2.402
101,2015-04-05T18:00,2015,95,1800,0,68.28,60.5,69.22,58.51,68.25,56.93,28.68,33.81,28.8,33.77,69.14,59.63,22.77,0,183414.6,7.786,10.72,11.32,0,-5.122,-4.973,13.15,87,2.43
101,2015-04-05T19:00,2015,95,1900,0,68.28,60.45,69.24,58.45,68.26,56.85,28.64,33.78,28.76,33.71,69.13,59.57,22.73,0,184385.3,7.829,10.8,11.41,0,-5.14,-4.954,13.15,86,2.402
101,2015-04-05T20:00,2015,95,2000,0,68.27,60.32,69.22,58.33,68.25,56.69,28.53,33.68,28.65,33.58,69.13,59.46,22.75,0,186741.6,7.945,10.89,11.56,0,-5.155,-4.93,13.15,88,2.458
101,2015-04-05T21:00,2015,95,2100,0,68.26,60.22,69.16,58.24,68.19,56.6,28.35,33.56,28.48,33.42,69.13,59.36,22.9,0,188979.4,8.04,10.92,11.59,0,-5.208,-4.937,13.15,89,2.486
101,2015-04-05T22:00,2015,95,2200,0,68.26,60.17,69.15,58.18,68.17,56.53,28.16,33.39,28.29,33.24,69.11,59.3,23.02,0,190835.4,8.09,10.97,11.63,0,-5.229,-4.95,13.15,90,2.514
101,2015-04-05T23:00,2015,95,2300,0,68.22,60.17,69.15,58.14,68.17,56.52,27.98,33.25,28.11,33.08,69.07,59.29,22.94,0,190271.6,8.05,11.01,11.65,0,-5.266,-4.968,13.15,89,2.486
101,2015-04-06T00:00,2015,96,2400,0,68.21,60.13,69.13,58.11,68.14,56.47,27.8,33.09,27.93,32.92,69.07,59.25,22.97,0,190914.4,8.08,11.02,11.67,0,-5.285,-4.991,13.15,90,2.514
101,2015-04-06T01:00,2015,96,100,0,68.15,60.08,69.12,58.11,68.13,56.44,27.63,32.96,27.76,32.78,69.01,59.22,22.93,0,190499.5,8.06,11.02,11.69,0,-5.327,-5.023,13.15,89,2.486
101,2015-04-06T02:00,2015,96,200,0,68.14,60,69.06,58,68.06,56.39,27.46,32.82,27.59,32.62,69.01,59.15,22.94,0,191373.3,8.15,11.07,11.68,0,-5.362,-5.031,13.15,90,2.514
101,2015-04-06T03:00,2015,96,300,0,68.13,59.98,69.06,58.01,68.07,56.35,27.29,32.68,27.43,32.48,69.01,59.15,22.93,0,191532.7,8.16,11.06,11.72,0,-5.388,-5.053,13.15,90,2.514
101,2015-04-06T04:00,2015,96,400,0,68.14,59.98,69.04,57.95,68.05,56.33,27.16,32.59,27.3,32.39,69.01,59.13,22.85,0,191064.8,8.16,11.09,11.72,0,-5.423,-5.088,13.16,90,2.514
101,2015-04-06T05:00,2015,96,500,0,68.1,59.97,69.06,57.93,68.06,56.31,27.04,32.49,27.18,32.28,69.01,59.11,22.81,0,190998.2,8.13,11.13,11.75,0,-5.448,-5.102,13.16,89,2.486
101,2015-04-06T06:00,2015,96,600,0,68.1,59.98,69.01,57.93,68.02,56.33,26.95,32.41,27.08,32.19,69,59.14,22.82,0,190340.5,8.12,11.08,11.69,0,-5.46,-5.11,13.16,90,2.514
101,2015-04-06T07:00,2015,96,700,0,68.09,60.05,69.03,58.02,68.03,56.42,26.91,32.38,27.03,32.16,69,59.2,22.8,0,188699.5,8.03,11,11.61,0,-5.478,-5.131,13.16,88,2.458
101,2015-04-06T08:00,2015,96,800,0,68.11,60.19,69.04,58.26,68.05,56.59,26.97,32.42,27.09,32.25,69,59.39,22.89,0,186379.1,7.912,10.78,11.46,0,-5.444,-5.157,13.16,87,2.43
101,2015-04-06T09:00,2015,96,900,0,68.15,60.42,69.1,58.53,68.11,56.94,27.2,32.6,27.3,32.48,69.02,59.64,23.02,0,183144.2,7.738,10.56,11.17,0,-5.401,-5.186,13.16,86,2.402
101,2015-04-06T10:00,2015,96,1000,0,68.17,60.58,69.13,58.71,68.14,57.11,27.56,32.88,27.66,32.86,69.02,59.81,22.87,0,179290.9,7.581,10.42,11.03,0,-5.313,-5.202,13.16,85,2.374
101,2015-04-06T11:00,2015,96,1100,0,68.25,60.84,69.18,59.04,68.22,57.46,28.04,33.28,28.13,33.31,69.11,60.09,23.08,0,176461.9,7.408,10.14,10.76,0,-5.243,-5.189,13.15,83,2.318
101,2015-04-06T12:00,2015,96,1200,0,68.27,61,69.23,59.25,68.24,57.71,28.49,33.64,28.58,33.73,69.15,60.28,23.04,0,172838.3,7.266,9.98,10.53,0,-5.153,-5.149,13.15,82,2.291
101,2015-04-06T13:00,2015,96,1300,0,68.32,61.2,69.24,59.55,68.26,58.01,28.48,33.62,28.59,33.78,69.21,60.52,23.05,0,168523.9,7.121,9.69,10.26,0,-5.138,-5.195,13.15,80,2.235
101,2015-04-06T14:00,2015,96,1400,0,68.29,61.29,69.22,59.66,68.25,58.23,28.48,33.69,28.53,33.85,69.18,60.62,23.1,0,165791.4,7.004,9.55,10.02,0,-5.217,-5.315,13.14,79,2.207
101,2015-04-06T15:00,2015,96,1500,0,68.28,61.39,69.21,59.77,68.24,58.4,28.4,33.71,28.43,33.84,69.18,60.74,22.98,0,162458.8,6.894,9.44,9.84,0,-5.306,-5.413,13.14,78,2.179
101,2015-04-06T16:00,2015,96,1600,0,68.28,61.46,69.2,59.79,68.24,58.44,28.39,33.73,28.41,33.86,69.18,60.78,22.94,0,161233.1,6.815,9.41,9.8,0,-5.339,-5.456,13.14,77,2.151
101,2015-04-06T17:00,2015,96,1700,0,68.24,61.34,69.17,59.66,68.19,58.23,28.37,33.7,28.39,33.82,69.14,60.63,22.84,0,162700.1,6.901,9.51,9.96,0,-5.323,-5.432,13.14,77,2.151
101,2015-04-06T18:00,2015,96,1800,0,68.23,61.22,69.15,59.47,68.18,58,28.36,33.67,28.38,33.81,69.13,60.46,22.75,0,164999.3,7.004,9.68,10.18,0,-5.317,-5.433,13.14,79,2.207
101,2015-04-06T19:00,2015,96,1900,0,68.23,60.98,69.16,59.06,68.17,57.72,28.34,33.63,28.38,33.73,69.12,60.16,22.7,0,170450.2,7.254,10.1,10.45,0,-5.281,-5.351,13.14,81,2.263
101,2015-04-06T20:00,2015,96,2000,0,68.22,60.72,69.16,58.8,68.19,57.42,28.44,33.69,28.48,33.75,69.1,59.91,22.97,0,177580.1,7.504,10.36,10.76,0,-5.251,-5.271,13.14,84,2.346
101,2015-04-06T21:00,2015,96,2100,0,68.25,60.64,69.19,58.66,68.21,57.27,28.66,33.86,28.72,33.9,69.13,59.81,22.96,0,180327.1,7.611,10.53,10.94,0,-5.194,-5.184,13.14,86,2.402
101,2015-04-06T22:00,2015,96,2200,0,68.27,60.6,69.22,58.62,68.25,57.1,28.53,33.77,28.62,33.66,69.13,59.77,22.98,0,182695.8,7.677,10.6,11.16,0,-5.237,-5.046,13.14,85,2.374
101,2015-04-06T23:00,2015,96,2300,0,68.33,60.6,69.26,58.61,68.27,57.14,28.78,34.01,28.88,33.85,69.19,59.75,22.96,0,182922.5,7.726,10.65,11.13,0,-5.231,-4.963,13.14,86,2.402
101,2015-04-07T00:00,2015,97,2400,0,68.28,60.54,69.25,58.54,68.27,57.04,28.84,34.03,28.95,33.86,69.13,59.69,22.92,0,183709.4,7.738,10.72,11.23,0,-5.197,-4.913,13.14,86,2.402
101,2015-04-07T01:00,2015,97,100,0,68.29,60.51,69.25,58.5,68.27,56.99,28.83,34.01,28.94,33.81,69.14,59.63,22.93,0,184597,7.784,10.75,11.27,0,-5.187,-4.871,13.14,87,2.43
101,2015-04-07T02:00,2015,97,200,0,68.28,60.46,69.25,58.48,68.27,56.94,28.74,33.91,28.85,33.71,69.13,59.6,22.94,0,185291.7,7.818,10.76,11.33,0,-5.173,-4.863,13.14,87,2.43
101,2015-04-07T03:00,2015,97,300,0,68.27,60.43,69.22,58.44,68.25,56.89,28.65,33.85,28.77,33.64,69.13,59.56,22.94,0,185786.2,7.838,10.79,11.37,0,-5.202,-4.874,13.14,87,2.43
101,2015-04-07T04:00,2015,97,400,0,68.27,60.41,69.23,58.39,68.26,56.84,28.57,33.8,28.69,33.59,69.13,59.52,22.87,0,185950.3,7.852,10.84,11.41,0,-5.23,-4.909,13.14,87,2.43
101,2015-04-07T05:00,2015,97,500,0,68.27,60.39,69.23,58.36,68.25,56.8,28.47,33.72,28.59,33.52,69.13,59.51,22.78,0,185750.3,7.88,10.87,11.45,0,-5.245,-4.927,13.14,87,2.43
101,2015-04-07T06:00,2015,97,600,0,68.27,60.35,69.2,58.32,68.24,56.78,28.37,33.64,28.5,33.45,69.13,59.5,22.69,0,185387.6,7.914,10.88,11.46,0,-5.27,-4.954,13.15,87,2.43
101,2015-04-07T07:00,2015,97,700,0,68.26,60.39,69.17,58.37,68.21,56.84,28.3,33.58,28.42,33.39,69.13,59.52,22.84,0,185374.8,7.873,10.8,11.37,0,-5.286,-4.965,13.14,87,2.43
101,2015-04-07T08:00,2015,97,800,0,68.27,60.47,69.19,58.49,68.23,56.97,28.31,33.58,28.42,33.39,69.13,59.63,22.96,0,184541.4,7.797,10.7,11.27,0,-5.277,-4.966,13.15,86,2.402
101,2015-04-07T09:00,2015,97,900,0,68.27,60.6,69.23,58.67,68.26,57.15,28.42,33.67,28.52,33.51,69.13,59.78,22.96,0,181938.5,7.67,10.56,11.11,0,-5.249,-4.987,13.15,86,2.402
101,2015-04-07T10:00,2015,97,1000,0,68.28,60.63,69.24,58.71,68.26,57.21,28.57,33.8,28.67,33.65,69.14,59.83,22.88,0,180526,7.641,10.53,11.05,0,-5.226,-4.981,13.15,84,2.346
101,2015-04-07T11:00,2015,97,1100,0,68.27,60.62,69.21,58.7,68.26,57.2,28.71,33.91,28.8,33.76,69.13,59.81,22.96,0,181166.1,7.652,10.51,11.06,0,-5.2,-4.96,13.14,85,2.374
101,2015-04-07T12:00,2015,97,1200,0,68.31,60.65,69.25,58.75,68.27,57.26,28.83,34,28.92,33.85,69.16,59.86,22.98,0,181049,7.66,10.5,11.01,0,-5.172,-4.929,13.14,85,2.374
101,2015-04-07T13:00,2015,97,1300,0,68.33,60.71,69.26,58.8,68.27,57.33,28.96,34.11,29.05,33.98,69.17,59.89,22.97,0,180062.9,7.626,10.46,10.94,0,-5.153,-4.933,13.14,85,2.374
101,2015-04-07T14:00,2015,97,1400,0,68.27,60.67,69.2,58.78,68.21,57.3,28.67,33.83,28.76,33.75,69.13,59.86,23,0,179674.4,7.596,10.42,10.91,0,-5.166,-4.995,13.14,84,2.346
101,2015-04-07T15:00,2015,97,1500,0,68.31,60.72,69.25,58.85,68.27,57.35,28.77,34,28.86,33.87,69.17,59.93,23.04,0,179828.9,7.588,10.39,10.92,0,-5.226,-5.004,13.14,84,2.346
101,2015-04-07T16:00,2015,97,1600,0,68.28,60.69,69.21,58.85,68.22,57.36,28.7,33.9,28.79,33.81,69.14,59.91,23.08,0,179570.3,7.586,10.36,10.86,0,-5.204,-5.02,13.14,85,2.374
101,2015-04-07T17:00,2015,97,1700,0,68.31,60.73,69.25,58.85,68.27,57.39,28.76,34.01,28.85,33.87,69.15,59.95,23.04,0,179587.7,7.574,10.41,10.87,0,-5.244,-5.024,13.14,84,2.346
101,2015-04-07T18:00,2015,97,1800,0,68.28,60.66,69.21,58.75,68.22,57.25,28.59,33.82,28.68,33.71,69.15,59.85,22.88,0,179557.7,7.617,10.47,10.97,0,-5.233,-5.033,13.14,84,2.346
101,2015-04-07T19:00,2015,97,1900,0,68.28,60.61,69.25,58.68,68.26,57.08,28.73,34,28.82,33.85,69.13,59.79,22.81,0,181309,7.675,10.57,11.19,0,-5.271,-5.028,13.14,84,2.346
101,2015-04-07T20:00,2015,97,2000,0,68.31,60.6,69.26,58.58,68.27,57.09,28.87,34.1,28.98,33.92,69.16,59.73,22.81,0,182021.2,7.708,10.67,11.17,0,-5.227,-4.944,13.14,86,2.402
101,2015-04-07T21:00,2015,97,2100,0,68.31,60.58,69.25,58.6,68.27,57.09,28.92,34.11,29.02,33.93,69.16,59.73,22.87,0,182579.5,7.73,10.65,11.18,0,-5.197,-4.907,13.14,85,2.374
101,2015-04-07T22:00,2015,97,2200,0,68.27,60.5,69.22,58.53,68.26,57.05,28.91,34.11,29.02,33.92,69.14,59.65,22.98,0,184139.3,7.772,10.69,11.21,0,-5.199,-4.898,13.14,86,2.402
101,2015-04-07T23:00,2015,97,2300,0,68.29,60.44,69.25,58.44,68.26,56.98,28.82,34,28.94,33.8,69.14,59.59,23,0,185945.5,7.845,10.81,11.28,0,-5.175,-4.854,13.14,87,2.43
101,2015-04-08T00:00,2015,98,2400,0,68.27,60.42,69.21,58.4,68.25,56.99,28.72,33.91,28.84,33.7,69.13,59.55,22.96,0,185586.3,7.852,10.82,11.26,0,-5.187,-4.865,13.14,86,2.402
101,2015-04-08T01:00,2015,98,100,0,68.27,60.38,69.2,58.39,68.23,56.98,28.62,33.82,28.75,33.63,69.13,59.53,22.99,0,185961.1,7.888,10.81,11.26,0,-5.195,-4.878,13.14,87,2.43
101,2015-04-08T02:00,2015,98,200,0,68.27,60.33,69.19,58.36,68.22,56.87,28.51,33.72,28.64,33.53,69.12,59.5,23.03,0,187273.9,7.937,10.83,11.35,0,-5.208,-4.892,13.14,88,2.458
101,2015-04-08T03:00,2015,98,300,0,68.27,60.3,69.15,58.33,68.18,56.82,28.39,33.61,28.52,33.41,69.13,59.49,23.03,0,187497.1,7.961,10.82,11.36,0,-5.218,-4.893,13.14,87,2.43
101,2015-04-08T04:00,2015,98,400,0,68.24,60.26,69.14,58.3,68.16,56.75,28.27,33.5,28.39,33.32,69.08,59.43,23,0,187814,7.979,10.84,11.41,0,-5.234,-4.927,13.15,88,2.458
101,2015-04-08T05:00,2015,98,500,0,68.19,60.13,69.13,58.09,68.15,56.51,28.07,33.29,28.2,33.13,69.04,59.24,22.86,0,189665.9,8.06,11.04,11.63,0,-5.225,-4.93,13.15,89,2.486
101,2015-04-08T06:00,2015,98,600,0,68.18,60.08,69.1,58,68.11,56.44,27.79,33.05,27.92,32.92,69.04,59.17,22.71,0,189409,8.1,11.1,11.68,0,-5.262,-4.993,13.15,88,2.458
101,2015-04-08T07:00,2015,98,700,0,68.14,60.05,69.07,58,68.07,56.43,27.44,32.74,27.56,32.62,69.01,59.17,22.85,0,190029.6,8.09,11.07,11.64,0,-5.292,-5.059,13.15,89,2.486
101,2015-04-08T08:00,2015,98,800,0,68.12,60.13,69.05,58.13,68.05,56.57,27.27,32.63,27.39,32.5,69.01,59.28,23.02,0,188860.3,7.99,10.92,11.47,0,-5.362,-5.115,13.15,88,2.458
101,2015-04-08T09:00,2015,98,900,0,68.17,60.32,69.09,58.34,68.1,56.75,27.27,32.66,27.37,32.53,69.04,59.49,22.93,0,185532.1,7.848,10.76,11.35,0,-5.392,-5.152,13.15,86,2.402
101,2015-04-08T10:00,2015,98,1000,0,68.15,60.39,69.08,58.43,68.11,56.84,27.51,32.91,27.61,32.77,69.02,59.55,22.79,0,182726.1,7.763,10.65,11.27,0,-5.398,-5.168,13.15,86,2.402
101,2015-04-08T11:00,2015,98,1100,0,68.15,60.36,69.1,58.38,68.12,56.82,27.67,33.03,27.77,32.92,69.01,59.52,22.73,0,183064.9,7.791,10.72,11.3,0,-5.36,-5.149,13.15,85,2.374
101,2015-04-08T12:00,2015,98,1200,0,68.19,60.4,69.13,58.43,68.14,56.89,27.81,33.13,27.91,33.04,69.04,59.54,22.72,0,182481.8,7.787,10.7,11.25,0,-5.326,-5.128,13.15,85,2.374
101,2015-04-08T13:00,2015,98,1300,0,68.17,60.34,69.1,58.33,68.13,56.8,27.93,33.24,28.03,33.13,69.02,59.49,22.69,0,183374.1,7.833,10.77,11.33,0,-5.313,-5.098,13.15,86,2.402
101,2015-04-08T14:00,2015,98,1400,0,68.19,60.26,69.12,58.3,68.14,56.74,27.98,33.27,28.1,33.15,69.03,59.43,22.95,0,186904.1,7.933,10.82,11.4,0,-5.292,-5.057,13.15,87,2.43
101,2015-04-08T15:00,2015,98,1500,0,68.18,60.22,69.12,58.24,68.15,56.7,28,33.27,28.12,33.13,69.03,59.37,22.96,0,187837.3,7.961,10.89,11.45,0,-5.27,-5.011,13.15,88,2.458
101,2015-04-08T16:00,2015,98,1600,0,68.18,60.15,69.13,58.16,68.14,56.62,27.96,33.23,28.08,33.08,69.03,59.29,22.9,0,188772.4,8.02,10.97,11.53,0,-5.27,-5.004,13.15,88,2.458
101,2015-04-08T17:00,2015,98,1700,0,68.15,60.04,69.12,58,68.14,56.41,27.84,33.09,27.96,32.95,69.01,59.15,22.72,0,190045.4,8.12,11.13,11.73,0,-5.25,-4.991,13.15,89,2.486
101,2015-04-08T18:00,2015,98,1800,0,68.14,59.94,69.07,57.86,68.1,56.29,27.65,32.93,27.78,32.8,69.01,59.03,22.64,0,190889.4,8.2,11.21,11.81,0,-5.276,-5.015,13.15,89,2.486
101,2015-04-08T19:00,2015,98,1900,0,68.14,59.92,69.05,57.87,68.06,56.26,27.45,32.76,27.59,32.61,69.01,59.03,22.78,0,191919.1,8.22,11.18,11.8,0,-5.303,-5.021,13.15,90,2.514
101,2015-04-08T20:00,2015,98,2000,0,68.13,59.95,69.04,57.94,68.05,56.3,27.32,32.66,27.46,32.48,69.01,59.08,22.86,0,191594.8,8.18,11.1,11.75,0,-5.341,-5.026,13.15,89,2.486
101,2015-04-08T21:00,2015,98,2100,0,68.09,59.89,69.01,57.88,68.02,56.3,27.2,32.57,27.33,32.4,68.99,59.03,22.94,0,192361.1,8.19,11.13,11.73,0,-5.373,-5.07,13.15,91,2.542
101,2015-04-08T22:00,2015,98,2200,0,68.1,59.93,69.01,57.93,68.02,56.34,27.1,32.48,27.23,32.32,69,59.06,23.05,0,192566.9,8.17,11.08,11.68,0,-5.374,-5.089,13.16,90,2.514
101,2015-04-08T23:00,2015,98,2300,0,68.08,59.91,69.01,57.92,68.02,56.32,27,32.37,27.13,32.25,68.98,59.06,23.04,0,192605.3,8.16,11.1,11.7,0,-5.368,-5.119,13.16,90,2.514
101,2015-04-09T00:00,2015,99,2400,0,68.05,59.91,69.01,57.91,68.02,56.19,26.9,32.3,27.02,32.17,68.99,59.02,22.9,0,192152.1,8.14,11.1,11.83,0,-5.393,-5.148,13.16,90,2.514
101,2015-04-09T01:00,2015,99,100,0,68.03,59.92,69.01,57.92,68.02,56.14,26.83,32.22,26.96,32.09,68.99,59.02,22.85,0,191759.8,8.11,11.09,11.88,0,-5.393,-5.133,13.16,90,2.514
101,2015-04-09T02:00,2015,99,200,0,68.03,59.91,69,57.9,68.01,56.18,26.76,32.18,26.88,32.04,68.95,59.02,22.89,0,191929.9,8.12,11.1,11.83,0,-5.426,-5.154,13.16,90,2.514
101,2015-04-09T03:00,2015,99,300,0,68.02,59.89,69.01,57.89,68.02,56.2,26.72,32.17,26.85,32.01,68.95,59,22.92,0,192346,8.14,11.11,11.82,0,-5.448,-5.16,13.16,90,2.514
101,2015-04-09T04:00,2015,99,400,0,68.03,59.85,69.01,57.81,68.01,56.06,26.66,32.09,26.78,31.94,68.93,58.93,22.81,0,192906.9,8.17,11.2,11.95,0,-5.432,-5.163,13.16,90,2.514
101,2015-04-09T05:00,2015,99,500,0,68.03,59.81,69,57.73,68,56,26.52,31.98,26.66,31.83,68.93,58.86,22.68,0,192836.8,8.22,11.27,12,0,-5.458,-5.166,13.16,91,2.542
101,2015-04-09T06:00,2015,99,600,0,68.03,59.77,69,57.65,67.97,55.91,26.38,31.86,26.52,31.72,68.9,58.81,22.56,0,192943.2,8.26,11.34,12.07,0,-5.477,-5.2,13.17,90,2.514
101,2015-04-09T07:00,2015,99,700,0,68.01,59.76,68.97,57.67,67.95,55.9,26.25,31.76,26.39,31.61,68.9,58.8,22.61,0,193035.4,8.26,11.31,12.05,0,-5.509,-5.224,13.17,90,2.514
101,2015-04-09T08:00,2015,99,800,0,68.01,59.79,68.97,57.75,67.95,55.97,26.15,31.68,26.29,31.54,68.9,58.86,22.69,0,192586.2,8.22,11.22,11.98,0,-5.532,-5.255,13.17,90,2.514
101,2015-04-09T09:00,2015,99,900,0,68.04,59.86,69,57.79,67.97,56.02,26.13,31.67,26.26,31.53,68.93,58.92,22.61,0,191347.5,8.18,11.21,11.95,0,-5.542,-5.273,13.17,90,2.514
101,2015-04-09T10:00,2015,99,1000,0,68.02,59.9,68.97,57.82,67.97,56.08,26.14,31.69,26.27,31.58,68.92,58.97,22.63,0,190331.3,8.11,11.15,11.88,0,-5.549,-5.31,13.17,89,2.486
101,2015-04-09T11:00,2015,99,1100,0,68.06,59.93,69.01,57.91,67.99,56.17,26.22,31.75,26.35,31.63,68.93,59.04,22.69,0,190237.2,8.12,11.11,11.82,0,-5.533,-5.283,13.17,89,2.486
101,2015-04-09T12:00,2015,99,1200,0,68.04,59.97,69,57.94,68,56.25,26.32,31.83,26.44,31.75,68.93,59.08,22.68,0,189098.4,8.07,11.06,11.75,0,-5.513,-5.304,13.17,88,2.458
101,2015-04-09T13:00,2015,99,1300,0,68.04,59.97,68.99,57.96,67.99,56.23,26.46,31.96,26.58,31.86,68.92,59.09,22.75,0,189598.6,8.07,11.03,11.75,0,-5.5,-5.283,13.17,88,2.458
101,2015-04-09T14:00,2015,99,1400,0,68.04,60,69,58.04,68.01,56.34,26.58,32.06,26.7,31.95,68.93,59.15,22.88,0,189497.6,8.04,10.97,11.66,0,-5.479,-5.253,13.16,89,2.486
101,2015-04-09T15:00,2015,99,1500,0,68.03,60.01,69.01,58.04,68.02,56.38,26.7,32.16,26.81,32.03,68.95,59.16,22.86,0,189120.6,8.02,10.97,11.64,0,-5.457,-5.224,13.16,88,2.458
101,2015-04-09T16:00,2015,99,1600,0,68.03,60.04,69.01,58.07,68.03,56.38,26.79,32.23,26.9,32.12,68.96,59.16,22.87,0,188755.2,7.988,10.94,11.64,0,-5.444,-5.214,13.16,89,2.486
101,2015-04-09T17:00,2015,99,1700,0,68.05,60.06,69.01,58.07,68.02,56.38,26.86,32.3,26.98,32.18,68.98,59.17,22.74,0,187803.5,7.99,10.94,11.65,0,-5.434,-5.203,13.16,88,2.458
101,2015-04-09T18:00,2015,99,1800,0,68.04,60.04,69.01,58.04,68.02,56.37,26.89,32.32,27.01,32.23,68.98,59.16,22.7,0,187658,7.999,10.96,11.65,0,-5.43,-5.217,13.16,88,2.458
101,2015-04-09T19:00,2015,99,1900,0,68.04,60.03,69.01,58.03,68.02,56.32,26.9,32.32,27.01,32.24,68.99,59.16,22.59,0,187189.3,8.01,10.98,11.7,0,-5.424,-5.226,13.16,87,2.43
101,2015-04-09T20:00,2015,99,2000,0,68.04,60.04,69.01,58.04,68.02,56.35,26.9,32.31,27.01,32.22,69,59.16,22.65,0,187448.6,8,10.97,11.67,0,-5.406,-5.21,13.16,88,2.458
101,2015-04-09T21:00,2015,99,2100,0,68.05,60.04,69.01,58.07,68.02,56.4,26.93,32.35,27.04,32.23,68.98,59.17,22.76,0,187815.7,8,10.93,11.62,0,-5.422,-5.184,13.16,88,2.458
101,2015-04-09T22:00,2015,99,2200,0,68.04,60.03,69.01,58.1,68.02,56.41,26.94,32.36,27.05,32.24,68.99,59.16,22.91,0,188906.1,8.01,10.91,11.61,0,-5.419,-5.183,13.16,89,2.486
101,2015-04-09T23:00,2015,99,2300,0,68.06,60.04,69.01,58.07,68.02,56.43,26.95,32.38,27.06,32.24,68.99,59.18,22.86,0,188631.7,8.02,10.94,11.59,0,-5.433,-5.179,13.16,88,2.458
101,2015-04-10T00:00,2015,100,2400,0,68.06,60.02,69.01,58.07,68.02,56.4,26.92,32.33,27.03,32.22,69,59.17,22.87,0,188996.6,8.04,10.93,11.63,0,-5.406,-5.185,13.16,89,2.486
101,2015-04-10T01:00,2015,100,100,0,68.05,60.04,69.01,58.1,68.02,56.43,26.96,32.38,27.07,32.25,69,59.18,22.92,0,188840.4,8.02,10.91,11.59,0,-5.428,-5.183,13.16,89,2.486
101,2015-04-10T02:00,2015,100,200,0,68.03,59.98,69.01,58.03,68.01,56.35,26.85,32.22,26.95,32.2,68.99,59.15,22.86,0,189366.6,8.04,10.97,11.66,0,-5.373,-5.252,13.16,90,2.514
101,2015-04-10T03:00,2015,100,300,0,68.07,60.05,69.01,58.1,68.02,56.4,26.89,32.3,26.98,32.2,69,59.19,22.84,0,188483.5,8.03,10.9,11.63,0,-5.411,-5.219,13.16,89,2.486
101,2015-04-10T04:00,2015,100,400,0,68.08,60.1,69.01,58.11,68.03,56.42,27,32.43,27.11,32.29,69,59.22,22.77,0,187517.3,7.99,10.89,11.61,0,-5.427,-5.184,13.16,88,2.458
101,2015-04-10T05:00,2015,100,500,0,68.12,60.13,69.01,58.11,68.03,56.42,27.07,32.48,27.17,32.34,69,59.24,22.76,0,187395.9,7.99,10.89,11.61,0,-5.411,-5.166,13.16,89,2.486
101,2015-04-10T06:00,2015,100,600,0,68.13,60.09,69.01,58.11,68.04,56.36,27.1,32.49,27.21,32.39,69.01,59.21,22.69,0,187597.8,8.04,10.89,11.68,0,-5.391,-5.182,13.15,88,2.458
101,2015-04-10T07:00,2015,100,700,0,68.09,60.1,69.01,58.14,68.04,56.39,27.13,32.49,27.23,32.42,69,59.23,22.8,0,187894.5,7.993,10.87,11.65,0,-5.368,-5.189,13.15,89,2.486
101,2015-04-10T08:00,2015,100,800,0,68.12,60.17,69.03,58.24,68.05,56.54,27.22,32.58,27.33,32.47,69,59.33,22.95,0,187482.2,7.952,10.79,11.51,0,-5.357,-5.147,13.15,88,2.458
101,2015-04-10T09:00,2015,100,900,0,68.15,60.31,69.09,58.38,68.11,56.71,27.36,32.68,27.46,32.61,69.01,59.47,22.87,0,185021.7,7.839,10.71,11.4,0,-5.323,-5.152,13.15,88,2.458
101,2015-04-10T10:00,2015,100,1000,0,68.17,60.44,69.12,58.49,68.14,56.84,27.54,32.82,27.64,32.78,69.02,59.59,22.82,0,182794.2,7.728,10.63,11.3,0,-5.277,-5.143,13.15,86,2.402
101,2015-04-10T11:00,2015,100,1100,0,68.23,60.61,69.13,58.69,68.15,57.05,27.8,33.04,27.89,33.04,69.06,59.77,22.83,0,179757.1,7.618,10.44,11.1,0,-5.245,-5.15,13.15,86,2.402
101,2015-04-10T12:00,2015,100,1200,0,68.26,60.79,69.19,58.91,68.22,57.28,28.13,33.34,28.22,33.36,69.12,59.96,22.87,0,177229.6,7.47,10.28,10.94,0,-5.21,-5.146,13.15,84,2.346
101,2015-04-10T13:00,2015,100,1300,0,68.29,61.01,69.25,59.15,68.26,57.53,28.54,33.71,28.63,33.77,69.14,60.19,22.89,0,173878.7,7.281,10.1,10.74,0,-5.17,-5.147,13.15,82,2.291
101,2015-04-10T14:00,2015,100,1400,0,68.3,61.03,69.22,59.22,68.24,57.64,28.74,33.88,28.83,33.98,69.16,60.25,22.98,0,172964.6,7.274,10,10.6,0,-5.131,-5.148,13.14,84,2.346
101,2015-04-10T15:00,2015,100,1500,0,68.29,60.99,69.21,59.18,68.24,57.59,28.65,33.78,28.73,33.9,69.16,60.19,22.98,0,173682.8,7.3,10.04,10.65,0,-5.129,-5.164,13.14,83,2.318
101,2015-04-10T16:00,2015,100,1600,0,68.31,61.14,69.21,59.38,68.23,57.79,28.64,33.78,28.71,33.94,69.19,60.38,23.02,0,170632.3,7.167,9.83,10.45,0,-5.14,-5.23,13.14,82,2.291
101,2015-04-10T17:00,2015,100,1700,0,68.31,61.2,69.21,59.38,68.25,57.78,28.53,33.74,28.59,33.87,69.2,60.39,22.93,0,169828.3,7.107,9.84,10.48,0,-5.205,-5.286,13.14,81,2.263
101,2015-04-10T18:00,2015,100,1800,0,68.3,61.19,69.21,59.35,68.24,57.78,28.65,33.88,28.69,34,69.18,60.39,22.85,0,169265.9,7.11,9.86,10.46,0,-5.232,-5.312,13.14,82,2.291
101,2015-04-10T19:00,2015,100,1900,0,68.31,61.19,69.22,59.32,68.26,57.72,28.58,33.84,28.62,33.93,69.2,60.37,22.75,0,169317.7,7.122,9.9,10.54,0,-5.261,-5.305,13.14,81,2.263
101,2015-04-10T20:00,2015,100,2000,0,68.29,61.19,69.19,59.34,68.23,57.76,28.58,33.84,28.64,33.95,69.18,60.36,22.81,0,168996.4,7.104,9.86,10.47,0,-5.259,-5.316,13.14,81,2.263
101,2015-04-10T21:00,2015,100,2100,0,68.33,61.22,69.23,59.37,68.28,57.77,28.66,33.93,28.72,34.01,69.2,60.4,22.86,0,169586.6,7.106,9.86,10.5,0,-5.274,-5.297,13.14,81,2.263
101,2015-04-10T22:00,2015,100,2200,0,68.29,61.19,69.2,59.3,68.23,57.79,28.56,33.84,28.61,33.93,69.18,60.37,22.94,0,169942.6,7.094,9.9,10.44,0,-5.274,-5.319,13.14,81,2.263
101,2015-04-10T23:00,2015,100,2300,0,68.27,61.11,69.19,59.23,68.21,57.75,28.68,33.94,28.72,34.02,69.16,60.3,22.93,0,170866.4,7.166,9.96,10.46,0,-5.261,-5.298,13.14,82,2.291
101,2015-04-11T00:00,2015,101,2400,0,68.28,61,69.21,59.11,68.24,57.58,28.68,33.92,28.72,33.98,69.17,60.16,22.95,0,173771,7.281,10.1,10.66,0,-5.247,-5.254,13.14,84,2.346
101,2015-04-11T01:00,2015,101,100,0,68.31,60.88,69.25,58.96,68.29,57.39,28.85,34.1,28.91,34.1,69.18,60.01,22.96,0,177463.6,7.43,10.29,10.89,0,-5.248,-5.186,13.14,84,2.346
101,2015-04-11T02:00,2015,101,200,0,68.27,60.73,69.21,58.79,68.24,57.28,28.69,33.89,28.75,33.91,69.16,59.88,22.93,0,179052.9,7.541,10.41,10.96,0,-5.203,-5.166,13.14,86,2.402
101,2015-04-11T03:00,2015,101,300,0,68.32,60.79,69.25,58.79,68.29,57.29,28.88,34.1,28.95,34.07,69.19,59.9,22.93,0,179530.8,7.531,10.46,11,0,-5.222,-5.113,13.14,85,2.374
101,2015-04-11T04:00,2015,101,400,0,68.35,60.84,69.26,58.87,68.3,57.32,29,34.2,29.09,34.13,69.21,59.95,22.9,0,178596.2,7.505,10.39,10.98,0,-5.195,-5.043,13.14,85,2.374
101,2015-04-11T05:00,2015,101,500,0,68.31,60.73,69.24,58.81,68.28,57.21,29.05,34.27,29.14,34.15,69.16,59.87,22.81,0,179112.8,7.58,10.43,11.07,0,-5.218,-5.01,13.14,85,2.374
101,2015-04-11T06:00,2015,101,600,0,68.35,60.75,69.26,58.83,68.3,57.24,29.04,34.24,29.12,34.12,69.2,59.89,22.88,0,179744.8,7.604,10.43,11.06,0,-5.202,-4.994,13.14,86,2.402
101,2015-04-11T07:00,2015,101,700,0,68.38,60.89,69.26,58.97,68.33,57.43,29.03,34.2,29.13,34.14,69.24,60.04,22.86,0,176979.1,7.482,10.29,10.9,0,-5.17,-5.016,13.14,84,2.346
101,2015-04-11T08:00,2015,101,800,0,68.36,61.05,69.27,59.14,68.33,57.55,29.11,34.27,29.18,34.29,69.23,60.19,22.95,0,174936.5,7.311,10.13,10.78,0,-5.166,-5.108,13.14,83,2.318
101,2015-04-11T09:00,2015,101,900,0,68.31,61.03,69.24,59.16,68.28,57.55,28.92,34.1,28.97,34.12,69.19,60.17,22.93,0,173984,7.282,10.08,10.73,0,-5.173,-5.151,13.14,83,2.318
101,2015-04-11T10:00,2015,101,1000,0,68.31,61.1,69.25,59.25,68.3,57.62,28.97,34.16,29.01,34.18,69.19,60.25,22.92,0,172612.7,7.207,10,10.68,0,-5.198,-5.171,13.14,83,2.318
101,2015-04-11T11:00,2015,101,1100,0,68.31,61.18,69.23,59.39,68.28,57.79,28.89,34.09,28.93,34.14,69.2,60.36,23.05,0,170957.1,7.129,9.85,10.49,0,-5.202,-5.219,13.14,81,2.263
101,2015-04-11T12:00,2015,101,1200,0,68.32,61.3,69.25,59.61,68.3,58.08,28.86,34.11,28.9,34.15,69.2,60.55,23.04,0,167215,7.022,9.63,10.22,0,-5.243,-5.256,13.14,80,2.235
101,2015-04-11T13:00,2015,101,1300,0,68.32,61.34,69.25,59.75,68.3,58.19,28.78,34.04,28.81,34.09,69.2,60.64,23.04,0,165393.8,6.981,9.5,10.11,0,-5.26,-5.276,13.14,79,2.207
101,2015-04-11T14:00,2015,101,1400,0,68.28,61.31,69.21,59.74,68.26,58.24,28.73,34,28.75,34.07,69.17,60.63,23.02,0,164518,6.972,9.47,10.02,0,-5.261,-5.319,13.14,79,2.207
101,2015-04-11T15:00,2015,101,1500,0,68.26,61.25,69.19,59.6,68.23,58.14,28.64,33.92,28.66,33.99,69.15,60.54,22.96,0,165458.1,7.004,9.59,10.09,0,-5.279,-5.33,13.14,79,2.207
101,2015-04-11T16:00,2015,101,1600,0,68.25,61.12,69.18,59.38,68.21,57.9,28.62,33.89,28.64,33.96,69.15,60.37,22.96,0,168893.4,7.125,9.8,10.31,0,-5.274,-5.327,13.14,81,2.263
101,2015-04-11T17:00,2015,101,1700,0,68.27,61.08,69.2,59.26,68.24,57.81,28.64,33.91,28.66,33.97,69.15,60.29,22.84,0,169954.9,7.189,9.93,10.43,0,-5.278,-5.309,13.14,81,2.263
101,2015-04-11T18:00,2015,101,1800,0,68.26,60.91,69.19,59.02,68.22,57.5,28.74,34.01,28.78,34.03,69.14,60.06,22.79,0,173677.3,7.346,10.16,10.71,0,-5.272,-5.251,13.14,82,2.291
101,2015-04-11T19:00,2015,101,1900,0,68.26,60.69,69.2,58.76,68.24,57.2,28.73,33.98,28.78,33.96,69.12,59.84,22.73,0,178229,7.565,10.44,11.04,0,-5.247,-5.188,13.14,84,2.346
101,2015-04-11T20:00,2015,101,2000,0,68.3,60.62,69.24,58.68,68.27,57.14,29.06,34.25,29.12,34.2,69.16,59.76,22.9,0,181580.8,7.677,10.56,11.13,0,-5.196,-5.074,13.14,86,2.402
101,2015-04-11T21:00,2015,101,2100,0,68.25,60.47,69.19,58.53,68.22,56.95,28.56,33.82,28.64,33.71,69.12,59.61,23.02,0,184727.5,7.777,10.67,11.27,0,-5.265,-5.078,13.14,86,2.402
