id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-04-11T22:00,2015,101,2200,0,68.27,60.37,69.23,58.43,68.26,56.82,28.64,33.9,28.74,33.75,69.13,59.52,22.91,0,186494.7,7.895,10.81,11.44,0,-5.258,-5.006,13.14,88,2.458
101,2015-04-11T23:00,2015,101,2300,0,68.27,60.34,69.22,58.34,68.25,56.76,28.5,33.77,28.61,33.61,69.13,59.46,22.85,0,186898.5,7.929,10.88,11.49,0,-5.268,-5.005,13.14,87,2.43
101,2015-04-12T00:00,2015,102,2400,0,68.26,60.25,69.14,58.29,68.18,56.67,28.32,33.61,28.44,33.45,69.12,59.39,22.87,0,187554.8,8.01,10.85,11.51,0,-5.286,-5.013,13.14,88,2.458
101,2015-04-12T01:00,2015,102,100,0,68.25,60.24,69.16,58.29,68.19,56.67,28.13,33.42,28.25,33.26,69.11,59.4,22.94,0,188391.3,8.02,10.87,11.53,0,-5.293,-5.01,13.14,89,2.486
101,2015-04-12T02:00,2015,102,200,0,68.2,60.2,69.13,58.27,68.14,56.63,27.96,33.28,28.08,33.1,69.04,59.35,22.94,0,188167,7.992,10.87,11.52,0,-5.326,-5.024,13.15,88,2.458
101,2015-04-12T03:00,2015,102,300,0,68.2,60.2,69.13,58.26,68.15,56.57,27.79,33.15,27.91,32.97,69.05,59.33,22.91,0,188417,8,10.87,11.58,0,-5.358,-5.05,13.15,88,2.458
101,2015-04-12T04:00,2015,102,400,0,68.16,60.16,69.13,58.2,68.14,56.53,27.64,33.03,27.77,32.85,69.02,59.3,22.86,0,188547.9,8,10.92,11.61,0,-5.392,-5.085,13.15,88,2.458
101,2015-04-12T05:00,2015,102,500,0,68.16,60.16,69.11,58.17,68.12,56.49,27.5,32.91,27.63,32.72,69.02,59.27,22.79,0,188180.8,8,10.94,11.63,0,-5.408,-5.097,13.15,88,2.458
101,2015-04-12T06:00,2015,102,600,0,68.15,60.07,69.06,58.12,68.07,56.45,27.37,32.79,27.49,32.59,69.02,59.2,22.92,0,189662.2,8.08,10.94,11.62,0,-5.419,-5.095,13.15,89,2.486
101,2015-04-12T07:00,2015,102,700,0,68.15,60.27,69.11,58.31,68.12,56.64,27.3,32.76,27.43,32.55,69.01,59.44,22.89,0,186481,7.877,10.8,11.49,0,-5.454,-5.127,13.15,87,2.43
101,2015-04-12T08:00,2015,102,800,0,68.21,60.67,69.13,58.71,68.15,57.05,27.48,32.83,27.58,32.78,69.09,59.84,22.92,0,179899.7,7.541,10.42,11.11,0,-5.359,-5.198,13.15,84,2.346
101,2015-04-12T09:00,2015,102,900,0,68.26,61.06,69.19,59.18,68.23,57.46,27.9,33.27,28,33.31,69.13,60.24,22.87,0,172744.3,7.195,10.01,10.77,0,-5.374,-5.31,13.15,81,2.263
101,2015-04-12T10:00,2015,102,1000,0,68.34,61.44,69.26,59.63,68.32,57.95,28.59,33.96,28.67,34,69.21,60.64,22.91,0,166499.1,6.905,9.63,10.37,0,-5.373,-5.327,13.14,78,2.179
101,2015-04-12T11:00,2015,102,1100,0,68.33,61.72,69.26,60.01,68.29,58.5,28.76,34.11,28.79,34.16,69.2,60.99,22.96,0,159067.6,6.614,9.25,9.79,0,-5.346,-5.371,13.14,75,2.095
101,2015-04-12T12:00,2015,102,1200,0,68.34,61.94,69.28,60.41,68.31,58.99,28.7,34.09,28.71,34.13,69.23,61.32,23.07,0,153370,6.404,8.88,9.33,0,-5.39,-5.417,13.14,72,2.011
101,2015-04-12T13:00,2015,102,1300,0,68.32,62.11,69.3,60.7,68.32,59.39,28.71,34.1,28.7,34.18,69.23,61.52,23.06,0,147811,6.213,8.6,8.92,0,-5.39,-5.485,13.14,70,1.955
101,2015-04-12T14:00,2015,102,1400,0,68.29,62.21,69.27,60.79,68.31,59.66,28.64,34,28.63,34.16,69.21,61.62,22.95,0,143868.9,6.086,8.48,8.64,0,-5.359,-5.526,13.14,69,1.927
101,2015-04-12T15:00,2015,102,1500,0,68.28,62.21,69.25,60.76,68.3,59.7,28.62,33.95,28.61,34.17,69.2,61.62,22.92,0,143311,6.069,8.49,8.6,0,-5.326,-5.563,13.14,69,1.927
101,2015-04-12T16:00,2015,102,1600,0,68.25,62.19,69.2,60.7,68.28,59.65,28.52,33.86,28.51,34.06,69.17,61.57,22.89,0,143382,6.059,8.5,8.63,0,-5.347,-5.545,13.14,68,1.899
101,2015-04-12T17:00,2015,102,1700,0,68.23,62.05,69.18,60.46,68.25,59.38,28.44,33.79,28.43,33.99,69.14,61.4,22.78,0,146282.2,6.182,8.72,8.87,0,-5.347,-5.561,13.14,70,1.955
101,2015-04-12T18:00,2015,102,1800,0,68.18,61.76,69.12,60.15,68.16,58.9,28.4,33.75,28.39,33.92,69.08,61.05,22.87,0,152331.6,6.421,8.97,9.27,0,-5.348,-5.529,13.14,73,2.039
101,2015-04-12T19:00,2015,102,1900,0,68.19,61.31,69.12,59.61,68.15,58.17,28.33,33.61,28.32,33.82,69.1,60.56,22.79,0,162216,6.877,9.51,9.97,0,-5.281,-5.497,13.14,76,2.123
101,2015-04-12T20:00,2015,102,2000,0,68.2,61.1,69.13,59.3,68.14,57.86,28.31,33.56,28.32,33.72,69.1,60.31,22.81,0,167627.7,7.101,9.83,10.28,0,-5.244,-5.401,13.14,79,2.207
101,2015-04-12T21:00,2015,102,2100,0,68.24,61.01,69.16,59.17,68.16,57.69,28.32,33.58,28.35,33.7,69.13,60.2,22.95,0,171630.4,7.231,9.99,10.47,0,-5.26,-5.352,13.14,80,2.235
101,2015-04-12T22:00,2015,102,2200,0,68.31,61.2,69.22,59.48,68.24,57.92,28.4,33.72,28.43,33.77,69.2,60.45,23.02,0,168925.6,7.109,9.74,10.32,0,-5.322,-5.34,13.14,80,2.235
101,2015-04-12T23:00,2015,102,2300,0,68.25,61.16,69.17,59.43,68.19,57.87,28.45,33.81,28.48,33.83,69.14,60.41,22.95,0,168315.2,7.092,9.74,10.32,0,-5.358,-5.346,13.14,79,2.207
101,2015-04-13T00:00,2015,103,2400,0,68.24,60.97,69.16,59.16,68.19,57.63,28.52,33.89,28.57,33.84,69.11,60.18,22.97,0,172627.3,7.269,10,10.56,0,-5.365,-5.274,13.14,80,2.235
101,2015-04-13T01:00,2015,103,100,0,68.26,60.88,69.18,59.05,68.19,57.48,28.43,33.75,28.47,33.71,69.14,60.08,22.96,0,174970.5,7.381,10.13,10.71,0,-5.325,-5.233,13.14,82,2.291
101,2015-04-13T02:00,2015,103,200,0,68.28,60.95,69.21,59.15,68.22,57.61,28.55,33.89,28.61,33.8,69.13,60.18,22.99,0,173785.8,7.331,10.05,10.61,0,-5.346,-5.189,13.14,81,2.263
101,2015-04-13T03:00,2015,103,300,0,68.26,60.86,69.19,59.04,68.22,57.46,28.58,33.91,28.64,33.8,69.13,60.06,23,0,175819.4,7.402,10.14,10.76,0,-5.326,-5.158,13.14,81,2.263
101,2015-04-13T04:00,2015,103,400,0,68.27,60.81,69.21,58.93,68.22,57.4,28.62,33.95,28.68,33.82,69.12,59.99,22.93,0,176899.2,7.464,10.28,10.82,0,-5.328,-5.132,13.14,83,2.318
101,2015-04-13T05:00,2015,103,500,0,68.32,60.8,69.24,58.87,68.28,57.31,28.71,34.06,28.79,33.87,69.18,59.96,22.78,0,177552.2,7.524,10.37,10.98,0,-5.353,-5.083,13.14,82,2.291
101,2015-04-13T06:00,2015,103,600,0,68.25,60.74,69.19,58.83,68.21,57.32,28.58,33.9,28.66,33.77,69.11,59.91,22.76,0,176735.8,7.505,10.36,10.89,0,-5.316,-5.109,13.14,82,2.291
101,2015-04-13T07:00,2015,103,700,0,68.35,61.05,69.26,59.29,68.27,57.75,28.7,33.98,28.77,33.88,69.21,60.31,23,0,172573.4,7.299,9.97,10.52,0,-5.275,-5.105,13.14,80,2.235
101,2015-04-13T08:00,2015,103,800,0,68.3,61.43,69.22,59.67,68.24,58.16,28.6,33.86,28.66,33.92,69.19,60.69,23.07,0,165050.2,6.871,9.55,10.08,0,-5.26,-5.257,13.14,77,2.151
101,2015-04-13T09:00,2015,103,900,0,68.34,61.8,69.27,60.09,68.3,58.64,28.59,33.95,28.62,34.04,69.22,61.08,22.97,0,157482.4,6.546,9.18,9.66,0,-5.358,-5.425,13.14,75,2.095
101,2015-04-13T10:00,2015,103,1000,0,68.32,62.11,69.3,60.48,68.31,59.1,28.63,34.05,28.63,34.1,69.22,61.39,23.04,0,150813.7,6.211,8.82,9.21,0,-5.422,-5.475,13.14,71,1.983
101,2015-04-13T11:00,2015,103,1100,0,68.28,62.17,69.29,60.57,68.3,59.33,28.69,34.12,28.67,34.22,69.19,61.47,22.9,0,147203.6,6.112,8.72,8.98,0,-5.426,-5.552,13.14,70,1.955
101,2015-04-13T12:00,2015,103,1200,0,68.3,62.23,69.3,60.74,68.32,59.56,28.66,34.02,28.64,34.2,69.21,61.59,22.97,0,145079.8,6.066,8.56,8.76,0,-5.356,-5.561,13.14,72,2.011
101,2015-04-13T13:00,2015,103,1300,0,68.29,62.49,69.33,61.12,68.33,60.07,28.64,33.96,28.59,34.27,69.23,61.89,22.96,0,138141.5,5.803,8.21,8.26,0,-5.321,-5.686,13.14,70,1.955
101,2015-04-13T14:00,2015,103,1400,0,68.25,62.52,69.29,61.16,68.3,60.23,28.56,33.69,28.5,34.17,69.2,61.93,23.03,0,136460.7,5.734,8.13,8.07,0,-5.13,-5.667,13.14,70,1.955
101,2015-04-13T15:00,2015,103,1500,0,68.27,62.54,69.3,61.15,68.33,60.26,28.78,33.87,28.72,34.37,69.25,61.96,23.07,0,136760.3,5.73,8.15,8.07,0,-5.086,-5.647,13.14,70,1.955
101,2015-04-13T16:00,2015,103,1600,0,68.26,62.38,69.26,60.91,68.28,60.03,28.79,33.86,28.75,34.36,69.22,61.77,23.05,0,139917.7,5.874,8.35,8.25,0,-5.073,-5.616,13.14,71,1.983
101,2015-04-13T17:00,2015,103,1700,0,68.22,62.19,69.24,60.62,68.26,59.77,28.51,33.6,28.47,34.09,69.17,61.52,22.9,0,143061,6.023,8.62,8.5,0,-5.091,-5.617,13.14,72,2.011
101,2015-04-13T18:00,2015,103,1800,0,68.17,61.94,69.16,60.28,68.2,59.28,28.14,33.33,28.11,33.74,69.12,61.22,22.78,0,147865.1,6.228,8.88,8.92,0,-5.189,-5.631,13.14,75,2.095
101,2015-04-13T19:00,2015,103,1900,0,68.24,61.8,69.2,60.11,68.25,58.92,28.27,33.6,28.26,33.84,69.15,61.08,22.76,0,152839.6,6.437,9.09,9.33,0,-5.328,-5.584,13.14,76,2.123
101,2015-04-13T20:00,2015,103,2000,0,68.22,61.65,69.17,59.95,68.22,58.73,28.32,33.63,28.3,33.86,69.14,60.92,22.82,0,155706.5,6.568,9.22,9.48,0,-5.313,-5.557,13.14,79,2.207
101,2015-04-13T21:00,2015,103,2100,0,68.25,61.6,69.19,59.89,68.23,58.66,28.41,33.71,28.4,33.91,69.15,60.88,22.93,0,158015.1,6.644,9.3,9.58,0,-5.301,-5.507,13.14,78,2.179
101,2015-04-13T22:00,2015,103,2200,0,68.28,61.64,69.22,59.92,68.27,58.66,28.5,33.8,28.49,33.96,69.17,60.91,22.94,0,158293.3,6.645,9.3,9.6,0,-5.305,-5.468,13.14,79,2.207
101,2015-04-13T23:00,2015,103,2300,0,68.29,61.58,69.23,59.85,68.28,58.53,28.52,33.82,28.52,33.98,69.19,60.86,22.91,0,159962.9,6.714,9.38,9.75,0,-5.301,-5.462,13.14,79,2.207
101,2015-04-14T00:00,2015,104,2400,0,68.28,61.56,69.22,59.83,68.26,58.55,28.61,33.91,28.6,34.07,69.17,60.84,22.86,0,159400.2,6.716,9.39,9.71,0,-5.309,-5.47,13.14,79,2.207
101,2015-04-14T01:00,2015,104,100,0,68.29,61.56,69.23,59.81,68.28,58.53,28.63,33.93,28.63,34.07,69.18,60.82,22.88,0,160046.5,6.73,9.42,9.75,0,-5.302,-5.444,13.14,79,2.207
101,2015-04-14T02:00,2015,104,200,0,68.28,61.52,69.23,59.74,68.27,58.42,28.58,33.86,28.58,34,69.18,60.76,22.83,0,160913.4,6.764,9.49,9.85,0,-5.284,-5.429,13.14,79,2.207
101,2015-04-14T03:00,2015,104,300,0,68.26,61.45,69.19,59.68,68.25,58.42,28.61,33.87,28.6,34.02,69.15,60.7,22.87,0,161577.5,6.811,9.51,9.83,0,-5.266,-5.419,13.14,80,2.235
101,2015-04-14T04:00,2015,104,400,0,68.3,61.49,69.24,59.72,68.29,58.41,28.63,33.93,28.64,34.05,69.19,60.74,22.83,0,161644.8,6.811,9.52,9.88,0,-5.302,-5.414,13.14,80,2.235
101,2015-04-14T05:00,2015,104,500,0,68.28,61.45,69.21,59.66,68.26,58.33,28.56,33.84,28.57,33.99,69.17,60.68,22.72,0,161450.2,6.825,9.56,9.94,0,-5.277,-5.421,13.14,80,2.235
101,2015-04-14T06:00,2015,104,600,0,68.26,61.32,69.18,59.49,68.23,58.15,28.58,33.85,28.59,33.98,69.16,60.52,22.78,0,164360,6.939,9.69,10.08,0,-5.271,-5.39,13.14,80,2.235
101,2015-04-14T07:00,2015,104,700,0,68.26,61.21,69.18,59.42,68.23,58.02,28.51,33.77,28.52,33.9,69.17,60.43,22.95,0,167516.1,7.054,9.76,10.21,0,-5.269,-5.381,13.14,83,2.318
101,2015-04-14T08:00,2015,104,800,0,68.3,61.2,69.22,59.39,68.27,57.97,28.53,33.81,28.56,33.89,69.2,60.43,22.99,0,169060.9,7.097,9.82,10.3,0,-5.281,-5.338,13.14,83,2.318
101,2015-04-14T09:00,2015,104,900,0,68.32,61.31,69.24,59.49,68.29,58.1,28.59,33.86,28.61,33.95,69.21,60.54,22.87,0,166504,7.01,9.75,10.19,0,-5.278,-5.338,13.14,81,2.263
101,2015-04-14T10:00,2015,104,1000,0,68.3,61.51,69.24,59.77,68.28,58.43,28.57,33.87,28.57,33.98,69.19,60.77,22.93,0,161609.8,6.781,9.47,9.85,0,-5.3,-5.407,13.14,79,2.207
101,2015-04-14T11:00,2015,104,1100,0,68.34,61.83,69.3,60.15,68.34,58.84,28.62,33.97,28.62,34.07,69.24,61.13,22.98,0,156169.4,6.516,9.15,9.5,0,-5.348,-5.451,13.14,77,2.151
101,2015-04-14T12:00,2015,104,1200,0,68.35,62.08,69.32,60.52,68.35,59.27,28.63,34.03,28.62,34.13,69.25,61.43,23.07,0,150538.1,6.274,8.8,9.08,0,-5.409,-5.512,13.14,74,2.067
101,2015-04-14T13:00,2015,104,1300,0,68.3,62.04,69.28,60.48,68.31,59.29,28.65,34.05,28.64,34.17,69.21,61.38,22.95,0,149122.9,6.258,8.79,9.01,0,-5.397,-5.533,13.14,73,2.039
101,2015-04-14T14:00,2015,104,1400,0,68.33,62.17,69.32,60.62,68.35,59.49,28.59,33.96,28.58,34.11,69.24,61.52,23.05,0,147732.2,6.159,8.7,8.87,0,-5.372,-5.526,13.14,73,2.039
101,2015-04-14T15:00,2015,104,1500,0,68.29,62.19,69.29,60.67,68.31,59.59,28.59,33.96,28.57,34.13,69.2,61.56,23,0,145516.4,6.093,8.61,8.72,0,-5.372,-5.552,13.14,72,2.011
101,2015-04-14T16:00,2015,104,1600,0,68.27,62.15,69.26,60.61,68.29,59.6,28.56,33.9,28.55,34.1,69.19,61.51,22.95,0,145413.3,6.115,8.65,8.7,0,-5.336,-5.548,13.14,73,2.039
101,2015-04-14T17:00,2015,104,1700,0,68.29,62.07,69.26,60.44,68.3,59.34,28.55,33.87,28.54,34.09,69.2,61.38,22.82,0,147932.3,6.223,8.82,8.96,0,-5.32,-5.552,13.14,72,2.011
101,2015-04-14T18:00,2015,104,1800,0,68.23,61.82,69.21,60.16,68.25,58.97,28.49,33.78,28.48,34.02,69.14,61.11,22.75,0,152105.4,6.418,9.05,9.28,0,-5.294,-5.537,13.14,75,2.095
101,2015-04-14T19:00,2015,104,1900,0,68.23,61.54,69.18,59.85,68.22,58.58,28.46,33.75,28.46,33.94,69.14,60.8,22.71,0,157318.3,6.685,9.33,9.64,0,-5.289,-5.483,13.14,78,2.179
101,2015-04-14T20:00,2015,104,2000,0,68.26,61.4,69.18,59.63,68.23,58.32,28.47,33.76,28.48,33.93,69.16,60.63,22.66,0,161064,6.856,9.56,9.91,0,-5.286,-5.441,13.14,79,2.207
101,2015-04-14T21:00,2015,104,2100,0,68.26,61.3,69.19,59.5,68.22,58.15,28.47,33.77,28.5,33.9,69.16,60.53,22.75,0,164229.1,6.963,9.69,10.08,0,-5.292,-5.407,13.14,80,2.235
101,2015-04-14T22:00,2015,104,2200,0,68.25,61.23,69.17,59.46,68.2,58.1,28.46,33.74,28.48,33.85,69.14,60.47,22.9,0,165917.7,7.018,9.71,10.1,0,-5.279,-5.367,13.14,80,2.235
101,2015-04-14T23:00,2015,104,2300,0,68.27,61.1,69.2,59.29,68.22,57.86,28.48,33.79,28.51,33.85,69.16,60.32,22.82,0,169077,7.17,9.91,10.35,0,-5.307,-5.337,13.14,83,2.318
101,2015-04-15T00:00,2015,105,2400,0,68.32,61.07,69.23,59.23,68.27,57.74,28.54,33.89,28.58,33.87,69.19,60.28,22.75,0,170634.7,7.247,10,10.53,0,-5.348,-5.286,13.14,82,2.291
101,2015-04-15T01:00,2015,105,100,0,68.25,60.89,69.18,59.02,68.19,57.52,28.53,33.84,28.57,33.84,69.14,60.07,22.75,0,173205.7,7.357,10.17,10.67,0,-5.311,-5.269,13.14,84,2.346
101,2015-04-15T02:00,2015,105,200,0,68.29,60.83,69.21,58.94,68.22,57.38,28.57,33.9,28.63,33.83,69.15,60,22.78,0,175826.8,7.46,10.28,10.84,0,-5.326,-5.2,13.14,85,2.374
101,2015-04-15T03:00,2015,105,300,0,68.31,60.72,69.25,58.81,68.27,57.22,28.69,34.07,28.76,33.9,69.15,59.89,22.8,0,179025,7.587,10.43,11.05,0,-5.379,-5.145,13.14,86,2.402
101,2015-04-15T04:00,2015,105,400,0,68.3,60.7,69.22,58.79,68.24,57.22,28.66,33.97,28.73,33.84,69.17,59.86,22.74,0,178411.3,7.597,10.43,11.02,0,-5.307,-5.102,13.14,87,2.43
101,2015-04-15T05:00,2015,105,500,0,68.33,60.7,69.26,58.75,68.27,57.16,28.77,34.13,28.85,33.93,69.16,59.87,22.66,0,178990.8,7.629,10.51,11.11,0,-5.359,-5.077,13.14,86,2.402
101,2015-04-15T06:00,2015,105,600,0,68.36,60.7,69.26,58.78,68.29,57.16,28.96,34.27,29.05,34.04,69.21,59.87,22.74,0,179730.3,7.659,10.48,11.13,0,-5.306,-4.994,13.14,86,2.402
101,2015-04-15T07:00,2015,105,700,0,68.35,60.89,69.26,58.98,68.3,57.48,28.83,34.08,28.91,33.95,69.23,60.07,22.74,0,175315,7.457,10.27,10.82,0,-5.246,-5.043,13.14,85,2.374
101,2015-04-15T08:00,2015,105,800,0,68.38,61.32,69.29,59.46,68.34,58,28.72,33.97,28.8,33.99,69.25,60.54,22.88,0,168308.3,7.058,9.84,10.34,0,-5.249,-5.19,13.14,81,2.263
101,2015-04-15T09:00,2015,105,900,0,68.37,61.65,69.3,59.88,68.34,58.43,28.72,34.05,28.76,34.1,69.23,60.89,22.81,0,160408.6,6.719,9.42,9.9,0,-5.327,-5.344,13.14,78,2.179
101,2015-04-15T10:00,2015,105,1000,0,68.34,61.97,69.31,60.24,68.33,58.93,28.74,34.15,28.75,34.18,69.23,61.21,22.84,0,153279.3,6.371,9.07,9.41,0,-5.411,-5.44,13.14,74,2.067
101,2015-04-15T11:00,2015,105,1100,0,68.3,62.13,69.31,60.48,68.32,59.24,28.76,34.19,28.74,34.26,69.21,61.41,22.89,0,148934.5,6.176,8.83,9.09,0,-5.429,-5.519,13.14,73,2.039
101,2015-04-15T12:00,2015,105,1200,0,68.35,62.24,69.35,60.75,68.36,59.62,28.79,34.22,28.76,34.33,69.25,61.61,22.91,0,145033.2,6.103,8.6,8.74,0,-5.431,-5.571,13.14,71,1.983
101,2015-04-15T13:00,2015,105,1300,0,68.27,62.22,69.31,60.84,68.31,59.78,28.73,34.14,28.67,34.28,69.2,61.61,22.85,0,142197.9,6.049,8.46,8.53,0,-5.414,-5.609,13.14,71,1.983
101,2015-04-15T14:00,2015,105,1400,0,68.23,62.2,69.28,60.83,68.28,59.91,28.51,33.81,28.45,34.09,69.18,61.63,23,0,141934.3,6.027,8.46,8.37,0,-5.294,-5.638,13.14,70,1.955
101,2015-04-15T15:00,2015,105,1500,0,68.23,62.13,69.26,60.68,68.27,59.86,28.36,33.6,28.33,33.96,69.17,61.55,23,0,143391.8,6.096,8.58,8.41,0,-5.237,-5.625,13.14,72,2.011
101,2015-04-15T16:00,2015,105,1600,0,68.22,62.05,69.25,60.56,68.28,59.67,28.32,33.56,28.3,33.9,69.16,61.48,23.02,0,145889.9,6.171,8.69,8.61,0,-5.243,-5.604,13.14,71,1.983
101,2015-04-15T17:00,2015,105,1700,0,68.22,61.93,69.21,60.3,68.24,59.42,28.35,33.6,28.33,33.91,69.14,61.29,22.83,0,148055.8,6.288,8.91,8.82,0,-5.246,-5.58,13.14,73,2.039
101,2015-04-15T18:00,2015,105,1800,0,68.18,61.7,69.14,60.01,68.2,58.97,28.29,33.54,28.27,33.83,69.11,61.01,22.84,0,153162.8,6.472,9.14,9.23,0,-5.257,-5.557,13.14,75,2.095
101,2015-04-15T19:00,2015,105,1900,0,68.22,61.53,69.16,59.77,68.21,58.6,28.33,33.62,28.33,33.85,69.13,60.79,22.74,0,157806.2,6.69,9.39,9.62,0,-5.29,-5.519,13.14,77,2.151
101,2015-04-15T20:00,2015,105,2000,0,68.23,61.38,69.17,59.61,68.2,58.37,28.38,33.7,28.39,33.85,69.14,60.63,22.93,0,162546,6.858,9.55,9.84,0,-5.315,-5.46,13.14,78,2.179
101,2015-04-15T21:00,2015,105,2100,0,68.24,61.14,69.17,59.36,68.2,57.97,28.35,33.66,28.37,33.75,69.12,60.38,22.97,0,168332.4,7.092,9.81,10.23,0,-5.304,-5.382,13.14,81,2.263
101,2015-04-15T22:00,2015,105,2200,0,68.26,61,69.18,59.2,68.2,57.78,28.4,33.72,28.44,33.76,69.14,60.23,22.97,0,171527.8,7.252,9.98,10.42,0,-5.321,-5.323,13.14,82,2.291
101,2015-04-15T23:00,2015,105,2300,0,68.27,60.91,69.2,59.05,68.23,57.6,28.52,33.87,28.57,33.83,69.14,60.12,22.98,0,174555.6,7.356,10.15,10.62,0,-5.347,-5.258,13.14,83,2.318
101,2015-04-16T00:00,2015,106,2400,0,68.25,60.81,69.18,58.95,68.2,57.49,28.54,33.84,28.59,33.79,69.12,60.01,22.99,0,176216.5,7.442,10.23,10.71,0,-5.305,-5.203,13.14,85,2.374
101,2015-04-16T01:00,2015,106,100,0,68.3,60.71,69.2,58.81,68.24,57.27,28.53,33.88,28.6,33.75,69.16,59.91,22.99,0,179667.7,7.589,10.39,10.96,0,-5.345,-5.151,13.14,85,2.374
101,2015-04-16T02:00,2015,106,200,0,68.27,60.59,69.21,58.71,68.22,57.16,28.7,33.97,28.77,33.81,69.14,59.78,22.99,0,181608.4,7.688,10.5,11.06,0,-5.271,-5.034,13.14,86,2.402
101,2015-04-16T03:00,2015,106,300,0,68.28,60.49,69.22,58.56,68.26,56.99,28.56,33.87,28.66,33.64,69.15,59.66,22.98,0,184417.9,7.792,10.66,11.27,0,-5.306,-4.987,13.14,88,2.458
101,2015-04-16T04:00,2015,106,400,0,68.28,60.48,69.22,58.58,68.24,56.95,28.7,33.97,28.8,33.72,69.13,59.63,22.96,0,184422.4,7.806,10.64,11.29,0,-5.264,-4.919,13.14,87,2.43
101,2015-04-16T05:00,2015,106,500,0,68.3,60.43,69.22,58.49,68.25,56.88,28.68,33.91,28.79,33.67,69.16,59.58,22.78,0,184397.4,7.87,10.73,11.38,0,-5.237,-4.882,13.14,88,2.458
101,2015-04-16T06:00,2015,106,600,0,68.29,60.43,69.24,58.48,68.26,56.87,28.59,33.81,28.7,33.58,69.15,59.56,22.78,0,184681.9,7.855,10.77,11.39,0,-5.223,-4.883,13.14,87,2.43
101,2015-04-16T07:00,2015,106,700,0,68.33,60.68,69.26,58.77,68.27,57.2,28.59,33.86,28.69,33.62,69.18,59.87,22.8,0,179812.3,7.643,10.49,11.07,0,-5.268,-4.929,13.14,85,2.374
101,2015-04-16T08:00,2015,106,800,0,68.37,61.2,69.27,59.35,68.3,57.87,28.77,33.95,28.85,33.92,69.23,60.42,22.92,0,170365.3,7.17,9.92,10.43,0,-5.171,-5.063,13.14,81,2.263
101,2015-04-16T09:00,2015,106,900,0,68.32,61.43,69.26,59.63,68.3,58.18,28.7,33.94,28.76,34.03,69.21,60.66,22.99,0,165417.9,6.89,9.62,10.12,0,-5.24,-5.267,13.14,79,2.207
101,2015-04-16T10:00,2015,106,1000,0,68.31,61.67,69.29,59.97,68.31,58.57,28.65,33.98,28.66,34.05,69.21,60.93,22.97,0,159436.5,6.634,9.33,9.74,0,-5.328,-5.388,13.14,77,2.151
101,2015-04-16T11:00,2015,106,1100,0,68.31,61.85,69.3,60.22,68.31,58.89,28.66,34.01,28.65,34.13,69.22,61.15,22.95,0,154736.8,6.463,9.09,9.42,0,-5.352,-5.485,13.14,74,2.067
101,2015-04-16T12:00,2015,106,1200,0,68.29,61.95,69.31,60.45,68.32,59.28,28.68,34.01,28.65,34.19,69.21,61.33,22.98,0,150491.3,6.344,8.86,9.04,0,-5.329,-5.535,13.14,73,2.039
101,2015-04-16T13:00,2015,106,1300,0,68.29,62.09,69.33,60.7,68.33,59.55,28.63,34.01,28.57,34.21,69.23,61.5,22.92,0,146059.1,6.199,8.63,8.77,0,-5.38,-5.639,13.14,71,1.983
101,2015-04-16T14:00,2015,106,1400,0,68.22,62.13,69.28,60.72,68.29,59.86,28.51,33.82,28.43,34.13,69.18,61.58,23.03,0,143504.6,6.087,8.56,8.42,0,-5.309,-5.702,13.14,70,1.955
101,2015-04-16T15:00,2015,106,1500,0,68.22,62.14,69.26,60.68,68.27,59.9,28.28,33.52,28.23,33.92,69.19,61.58,22.99,0,143016.9,6.084,8.58,8.37,0,-5.236,-5.686,13.14,70,1.955
101,2015-04-16T16:00,2015,106,1600,0,68.19,62.08,69.23,60.56,68.25,59.8,28.36,33.59,28.31,34,69.15,61.5,23.03,0,144507.9,6.116,8.67,8.45,0,-5.233,-5.688,13.14,71,1.983
101,2015-04-16T17:00,2015,106,1700,0,68.22,62.01,69.23,60.38,68.25,59.56,28.23,33.47,28.21,33.84,69.16,61.39,22.85,0,146550.4,6.215,8.85,8.69,0,-5.24,-5.629,13.14,72,2.011
101,2015-04-16T18:00,2015,106,1800,0,68.17,61.75,69.16,60.05,68.2,59.15,28.32,33.57,28.3,33.9,69.11,61.09,22.84,0,151583.9,6.421,9.1,9.05,0,-5.249,-5.598,13.14,73,2.039
101,2015-04-16T19:00,2015,106,1900,0,68.22,61.51,69.17,59.76,68.22,58.67,28.34,33.64,28.34,33.87,69.14,60.81,22.69,0,157274.2,6.709,9.41,9.55,0,-5.297,-5.538,13.14,76,2.123
101,2015-04-16T20:00,2015,106,2000,0,68.25,61.38,69.17,59.59,68.22,58.41,28.38,33.69,28.39,33.86,69.16,60.66,22.68,0,160823.5,6.864,9.58,9.81,0,-5.303,-5.467,13.14,78,2.179
101,2015-04-16T21:00,2015,106,2100,0,68.23,61.31,69.16,59.5,68.2,58.34,28.45,33.73,28.45,33.88,69.14,60.58,22.73,0,162387,6.928,9.67,9.86,0,-5.286,-5.432,13.14,78,2.179
101,2015-04-16T22:00,2015,106,2200,0,68.26,61.24,69.18,59.43,68.23,58.23,28.48,33.78,28.5,33.89,69.16,60.51,22.85,0,165195.9,7.019,9.76,10,0,-5.292,-5.385,13.14,79,2.207
101,2015-04-16T23:00,2015,106,2300,0,68.27,61.17,69.19,59.34,68.22,58.12,28.57,33.84,28.59,33.93,69.16,60.43,22.93,0,167507.8,7.1,9.85,10.1,0,-5.27,-5.337,13.14,81,2.263
101,2015-04-17T00:00,2015,107,2400,0,68.32,61.13,69.23,59.28,68.27,58.02,28.61,33.88,28.64,33.95,69.2,60.39,22.95,0,169779,7.192,9.95,10.25,0,-5.271,-5.303,13.14,81,2.263
101,2015-04-17T01:00,2015,107,100,0,68.29,61.06,69.2,59.2,68.24,57.95,28.54,33.76,28.58,33.87,69.19,60.33,22.87,0,169942.3,7.232,10,10.28,0,-5.219,-5.29,13.14,82,2.291
101,2015-04-17T02:00,2015,107,200,0,68.31,61.11,69.22,59.26,68.25,58.01,28.61,33.86,28.66,33.94,69.19,60.37,22.88,0,169429.2,7.206,9.97,10.25,0,-5.247,-5.284,13.14,81,2.263
101,2015-04-17T03:00,2015,107,300,0,68.29,61.13,69.2,59.29,68.24,58.05,28.51,33.74,28.55,33.86,69.19,60.4,22.93,0,168841.4,7.159,9.91,10.19,0,-5.23,-5.308,13.14,81,2.263
101,2015-04-17T04:00,2015,107,400,0,68.27,61.13,69.19,59.28,68.23,58.06,28.6,33.86,28.64,33.97,69.16,60.4,22.92,0,168448.5,7.14,9.91,10.17,0,-5.263,-5.337,13.14,81,2.263
101,2015-04-17T05:00,2015,107,500,0,68.29,61.02,69.2,59.11,68.24,57.85,28.59,33.8,28.63,33.92,69.19,60.24,22.72,0,170318.8,7.275,10.09,10.39,0,-5.217,-5.29,13.14,82,2.291
101,2015-04-17T06:00,2015,107,600,0,68.29,61.06,69.23,59.16,68.26,57.88,28.57,33.82,28.61,33.9,69.19,60.29,22.76,0,170140.6,7.23,10.07,10.38,0,-5.249,-5.288,13.14,82,2.291
101,2015-04-17T07:00,2015,107,700,0,68.28,61.1,69.2,59.26,68.25,58.04,28.57,33.81,28.59,33.91,69.18,60.36,22.92,0,169166.7,7.173,9.94,10.22,0,-5.24,-5.312,13.14,82,2.291
101,2015-04-17T08:00,2015,107,800,0,68.26,61.13,69.19,59.31,68.24,58.08,28.62,33.86,28.64,33.96,69.16,60.4,22.96,0,168526.4,7.133,9.88,10.16,0,-5.246,-5.322,13.14,82,2.291
101,2015-04-17T09:00,2015,107,900,0,68.3,61.22,69.22,59.42,68.29,58.17,28.58,33.83,28.6,33.93,69.2,60.5,22.98,0,167484.2,7.078,9.8,10.12,0,-5.242,-5.328,13.14,81,2.263
101,2015-04-17T10:00,2015,107,1000,0,68.29,61.31,69.22,59.52,68.27,58.3,28.55,33.8,28.57,33.93,69.19,60.59,22.96,0,165278.6,6.983,9.7,9.97,0,-5.247,-5.364,13.14,80,2.235
101,2015-04-17T11:00,2015,107,1100,0,68.31,61.4,69.25,59.64,68.28,58.61,28.56,33.81,28.57,33.97,69.2,60.75,22.93,0,162215,6.911,9.61,9.67,0,-5.253,-5.394,13.14,78,2.179
101,2015-04-17T12:00,2015,107,1200,0,68.29,61.47,69.24,59.75,68.27,58.75,28.52,33.76,28.51,33.96,69.19,60.85,22.99,0,160329.3,6.817,9.49,9.51,0,-5.249,-5.441,13.14,78,2.179
101,2015-04-17T13:00,2015,107,1300,0,68.27,61.68,69.26,60.02,68.28,59.1,28.5,33.79,28.49,33.97,69.19,61.09,23.02,0,155392.1,6.591,9.23,9.17,0,-5.289,-5.485,13.14,76,2.123
101,2015-04-17T14:00,2015,107,1400,0,68.24,61.67,69.24,60.04,68.25,59.11,28.43,33.72,28.42,33.92,69.16,61.08,23,0,154714.5,6.566,9.2,9.14,0,-5.288,-5.5,13.14,76,2.123
101,2015-04-17T15:00,2015,107,1500,0,68.29,61.79,69.27,60.12,68.29,59.19,28.4,33.74,28.39,33.91,69.2,61.18,22.87,0,152887.7,6.5,9.16,9.1,0,-5.338,-5.514,13.14,75,2.095
101,2015-04-17T16:00,2015,107,1600,0,68.26,61.85,69.26,60.22,68.28,59.31,28.34,33.69,28.32,33.88,69.18,61.26,22.96,0,151391.5,6.406,9.04,8.97,0,-5.35,-5.555,13.14,74,2.067
101,2015-04-17T17:00,2015,107,1700,0,68.29,61.99,69.29,60.37,68.3,59.56,28.41,33.82,28.39,33.95,69.2,61.41,22.95,0,148565.6,6.303,8.91,8.75,0,-5.418,-5.566,13.14,72,2.011
101,2015-04-17T18:00,2015,107,1800,0,68.21,61.87,69.22,60.2,68.25,59.36,28.33,33.72,28.31,33.87,69.13,61.25,22.95,0,150321.7,6.346,9.02,8.88,0,-5.39,-5.566,13.14,74,2.067
101,2015-04-17T19:00,2015,107,1900,0,68.24,61.69,69.21,59.99,68.25,59.12,28.4,33.76,28.39,33.91,69.15,61.06,22.88,0,153871,6.548,9.22,9.13,0,-5.36,-5.521,13.14,75,2.095
101,2015-04-17T20:00,2015,107,2000,0,68.25,61.46,69.21,59.76,68.24,58.73,28.41,33.72,28.4,33.9,69.16,60.81,22.83,0,158805,6.791,9.45,9.52,0,-5.316,-5.492,13.14,78,2.179
101,2015-04-17T21:00,2015,107,2100,0,68.25,61.36,69.19,59.61,68.23,58.56,28.41,33.71,28.42,33.88,69.15,60.69,22.78,0,160873.9,6.894,9.58,9.67,0,-5.301,-5.461,13.14,78,2.179
101,2015-04-17T22:00,2015,107,2200,0,68.26,61.32,69.19,59.58,68.24,58.51,28.48,33.8,28.49,33.92,69.16,60.65,22.87,0,162299.5,6.946,9.61,9.72,0,-5.321,-5.432,13.14,79,2.207
101,2015-04-17T23:00,2015,107,2300,0,68.25,61.23,69.18,59.47,68.23,58.37,28.43,33.74,28.44,33.86,69.16,60.56,22.96,0,164860.1,7.023,9.71,9.86,0,-5.313,-5.425,13.14,80,2.235
101,2015-04-18T00:00,2015,108,2400,0,68.27,61.16,69.19,59.38,68.23,58.26,28.48,33.8,28.5,33.88,69.17,60.49,22.94,0,166633.1,7.109,9.82,9.97,0,-5.32,-5.376,13.14,80,2.235
101,2015-04-18T01:00,2015,108,100,0,68.29,61.14,69.22,59.37,68.26,58.22,28.55,33.88,28.58,33.93,69.18,60.48,22.94,0,167480.2,7.15,9.85,10.04,0,-5.329,-5.35,13.14,81,2.263
101,2015-04-18T02:00,2015,108,200,0,68.31,61.14,69.23,59.38,68.27,58.14,28.54,33.87,28.57,33.9,69.2,60.47,22.96,0,168382.7,7.175,9.85,10.13,0,-5.332,-5.336,13.14,81,2.263
101,2015-04-18T03:00,2015,108,300,0,68.29,61.1,69.2,59.32,68.24,58.14,28.52,33.84,28.54,33.88,69.19,60.42,22.99,0,168674.7,7.188,9.88,10.1,0,-5.319,-5.34,13.14,82,2.291
101,2015-04-18T04:00,2015,108,400,0,68.27,61.04,69.19,59.26,68.21,58.11,28.58,33.89,28.61,33.93,69.18,60.36,22.95,0,169026,7.235,9.93,10.1,0,-5.309,-5.315,13.14,81,2.263
101,2015-04-18T05:00,2015,108,500,0,68.31,61.07,69.24,59.26,68.27,58.09,28.56,33.89,28.61,33.9,69.2,60.39,22.87,0,169347.1,7.249,9.98,10.18,0,-5.331,-5.288,13.14,82,2.291
101,2015-04-18T06:00,2015,108,600,0,68.28,60.96,69.19,59.13,68.22,58.04,28.61,33.91,28.66,33.92,69.17,60.27,22.94,0,170819.9,7.326,10.07,10.18,0,-5.306,-5.265,13.14,82,2.291
101,2015-04-18T07:00,2015,108,700,0,68.37,61.22,69.29,59.41,68.32,58.3,28.56,33.85,28.6,33.88,69.26,60.58,22.92,0,167417.9,7.15,9.88,10.02,0,-5.293,-5.283,13.14,81,2.263
101,2015-04-18T08:00,2015,108,800,0,68.32,61.59,69.27,59.8,68.3,58.8,28.59,33.91,28.61,34,69.2,60.94,22.95,0,159277,6.731,9.47,9.5,0,-5.32,-5.388,13.14,77,2.151
101,2015-04-18T09:00,2015,108,900,0,68.33,61.92,69.31,60.22,68.33,59.21,28.59,34,28.58,34.04,69.23,61.28,22.99,0,152880.5,6.41,9.09,9.12,0,-5.405,-5.465,13.14,74,2.067
101,2015-04-18T10:00,2015,108,1000,0,68.32,62.2,69.33,60.58,68.33,59.62,28.68,34.19,28.64,34.18,69.24,61.55,22.98,0,146342.6,6.123,8.75,8.7,0,-5.514,-5.543,13.14,71,1.983
101,2015-04-18T11:00,2015,108,1100,0,68.37,62.51,69.38,60.95,68.37,60.07,28.72,34.28,28.67,34.27,69.27,61.88,22.96,0,140079.1,5.868,8.43,8.3,0,-5.559,-5.601,13.14,69,1.927
101,2015-04-18T12:00,2015,108,1200,0,68.3,62.66,69.35,61.32,68.33,60.63,28.71,34.26,28.63,34.38,69.24,62.1,23.03,0,132892,5.635,8.03,7.708,0,-5.557,-5.757,13.14,67,1.872
101,2015-04-18T13:00,2015,108,1300,0,68.27,62.61,69.32,61.25,68.33,60.54,28.87,34.4,28.77,34.59,69.2,62.03,22.99,0,133543.8,5.655,8.07,7.782,0,-5.527,-5.822,13.14,67,1.872
101,2015-04-18T14:00,2015,108,1400,0,68.26,62.46,69.32,61,68.31,60.32,28.75,34.15,28.64,34.4,69.22,61.83,23.04,0,137594.1,5.803,8.32,7.994,0,-5.404,-5.765,13.14,69,1.927
101,2015-04-18T15:00,2015,108,1500,0,68.25,62.5,69.33,61.05,68.33,60.42,28.59,33.98,28.5,34.29,69.22,61.91,23.04,0,136532.9,5.748,8.28,7.915,0,-5.386,-5.789,13.14,68,1.899
101,2015-04-18T16:00,2015,108,1600,0,68.26,62.42,69.3,60.92,68.29,60.3,28.54,33.92,28.45,34.21,69.19,61.8,23.07,0,138327.7,5.837,8.37,7.995,0,-5.384,-5.758,13.14,69,1.927
101,2015-04-18T17:00,2015,108,1700,0,68.26,62.5,69.32,60.98,68.32,60.42,28.47,33.78,28.39,34.15,69.22,61.91,23,0,136654.2,5.76,8.34,7.899,0,-5.314,-5.76,13.14,68,1.899
101,2015-04-18T18:00,2015,108,1800,0,68.08,61.97,69.16,60.34,68.17,59.79,28.15,33.33,28.1,33.74,69.07,61.35,22.95,0,144550.4,6.117,8.82,8.38,0,-5.171,-5.642,13.14,72,2.011
101,2015-04-18T19:00,2015,108,1900,0,68.19,61.79,69.2,60.11,68.22,59.32,28.11,33.43,28.09,33.7,69.12,61.17,22.95,0,151135.6,6.401,9.09,8.9,0,-5.322,-5.609,13.14,74,2.067
101,2015-04-18T20:00,2015,108,2000,0,68.23,61.51,69.18,59.8,68.23,58.86,28.29,33.61,28.28,33.82,69.15,60.87,22.9,0,157481.9,6.723,9.38,9.37,0,-5.327,-5.541,13.14,76,2.123
101,2015-04-18T21:00,2015,108,2100,0,68.25,61.52,69.2,59.77,68.23,58.82,28.34,33.65,28.34,33.84,69.15,60.86,22.95,0,158499.9,6.735,9.43,9.41,0,-5.31,-5.496,13.14,77,2.151
101,2015-04-18T22:00,2015,108,2200,0,68.28,61.42,69.21,59.68,68.25,58.7,28.45,33.8,28.47,33.92,69.16,60.78,22.98,0,160795.9,6.851,9.52,9.54,0,-5.344,-5.451,13.14,78,2.179
101,2015-04-18T23:00,2015,108,2300,0,68.23,61.2,69.16,59.38,68.19,58.41,28.46,33.76,28.47,33.88,69.13,60.52,22.89,0,164376.2,7.029,9.78,9.78,0,-5.307,-5.406,13.14,79,2.207
101,2015-04-19T00:00,2015,109,2400,0,68.25,61.01,69.18,59.2,68.2,58.14,28.47,33.79,28.5,33.83,69.14,60.34,23,0,169454.6,7.241,9.98,10.06,0,-5.324,-5.327,13.14,81,2.263
101,2015-04-19T01:00,2015,109,100,0,68.27,60.86,69.21,59.01,68.23,57.87,28.49,33.82,28.53,33.78,69.14,60.17,22.98,0,173522.8,7.403,10.2,10.36,0,-5.337,-5.254,13.14,83,2.318
101,2015-04-19T02:00,2015,109,200,0,68.27,60.77,69.21,58.9,68.23,57.77,28.54,33.89,28.58,33.8,69.14,60.08,22.97,0,175352.9,7.495,10.31,10.46,0,-5.354,-5.219,13.14,83,2.318
101,2015-04-19T03:00,2015,109,300,0,68.28,60.66,69.21,58.78,68.23,57.61,28.59,33.92,28.64,33.81,69.15,59.97,23.01,0,178088.8,7.616,10.43,10.61,0,-5.331,-5.165,13.14,85,2.374
101,2015-04-19T04:00,2015,109,400,0,68.31,60.63,69.26,58.72,68.27,57.52,28.74,34.11,28.8,33.91,69.14,59.92,22.96,0,179568.9,7.678,10.53,10.75,0,-5.374,-5.111,13.14,85,2.374
101,2015-04-19T05:00,2015,109,500,0,68.34,60.56,69.26,58.64,68.27,57.42,28.94,34.23,29.02,34.01,69.18,59.84,22.89,0,180758.2,7.771,10.62,10.86,0,-5.286,-4.994,13.14,86,2.402
101,2015-04-19T06:00,2015,109,600,0,68.33,60.49,69.26,58.57,68.27,57.36,28.97,34.23,29.06,34,69.16,59.78,22.97,0,182682.8,7.848,10.69,10.91,0,-5.259,-4.939,13.14,86,2.402
101,2015-04-19T07:00,2015,109,700,0,68.39,60.7,69.28,58.79,68.33,57.58,29,34.23,29.08,34.01,69.25,59.99,22.93,0,179080.6,7.685,10.49,10.75,0,-5.23,-4.932,13.14,84,2.346
101,2015-04-19T08:00,2015,109,800,0,68.34,60.96,69.24,59.07,68.28,57.92,28.7,33.88,28.79,33.84,69.22,60.25,22.96,0,173001.4,7.384,10.17,10.35,0,-5.175,-5.054,13.14,82,2.291
101,2015-04-19T09:00,2015,109,900,0,68.32,61.23,69.25,59.43,68.29,58.28,28.71,33.9,28.78,33.97,69.21,60.54,22.97,0,166952.2,7.09,9.82,10.01,0,-5.19,-5.186,13.14,80,2.235
101,2015-04-19T10:00,2015,109,1000,0,68.32,61.47,69.28,59.71,68.31,58.58,28.65,33.96,28.68,34,69.21,60.79,22.93,0,161889.8,6.842,9.57,9.73,0,-5.305,-5.323,13.14,77,2.151
101,2015-04-19T11:00,2015,109,1100,0,68.29,61.64,69.28,59.94,68.29,58.88,28.66,34,28.65,34.07,69.19,60.98,22.91,0,157172.2,6.651,9.34,9.41,0,-5.336,-5.419,13.14,76,2.123
101,2015-04-19T12:00,2015,109,1200,0,68.3,61.78,69.3,60.24,68.3,59.27,28.63,33.99,28.62,34.09,69.21,61.22,22.96,0,152681.8,6.523,9.06,9.04,0,-5.354,-5.47,13.14,73,2.039
101,2015-04-19T13:00,2015,109,1300,0,68.3,61.91,69.3,60.46,68.31,59.5,28.65,34.03,28.62,34.12,69.21,61.37,22.95,0,148927.4,6.393,8.83,8.8,0,-5.374,-5.5,13.14,72,2.011
101,2015-04-19T14:00,2015,109,1400,0,68.25,61.97,69.3,60.57,68.3,59.73,28.59,33.92,28.54,34.12,69.19,61.44,23.01,0,146514.1,6.283,8.73,8.57,0,-5.328,-5.577,13.14,72,2.011
101,2015-04-19T15:00,2015,109,1500,0,68.27,62.01,69.3,60.53,68.3,59.8,28.52,33.83,28.49,34.06,69.19,61.49,22.98,0,146012.4,6.256,8.76,8.5,0,-5.301,-5.568,13.14,70,1.955
101,2015-04-19T16:00,2015,109,1600,0,68.22,61.95,69.26,60.38,68.27,59.75,28.41,33.64,28.38,34.01,69.17,61.4,22.91,0,146410.7,6.275,8.87,8.52,0,-5.236,-5.63,13.14,72,2.011
101,2015-04-19T17:00,2015,109,1700,0,68.22,61.87,69.23,60.23,68.25,59.6,28.4,33.68,28.38,33.98,69.14,61.31,22.83,0,147948.2,6.35,8.99,8.66,0,-5.281,-5.595,13.14,72,2.011
101,2015-04-19T18:00,2015,109,1800,0,68.2,61.73,69.19,60.04,68.22,59.3,28.32,33.6,28.3,33.9,69.13,61.12,22.76,0,150856.2,6.467,9.16,8.92,0,-5.281,-5.602,13.14,73,2.039
101,2015-04-19T19:00,2015,109,1900,0,68.19,61.37,69.14,59.57,68.18,58.76,28.31,33.56,28.31,33.84,69.11,60.71,22.72,0,158338.9,6.822,9.57,9.42,0,-5.257,-5.531,13.14,76,2.123
101,2015-04-19T20:00,2015,109,2000,0,68.24,61.26,69.17,59.47,68.2,58.57,28.31,33.58,28.32,33.77,69.15,60.6,22.73,0,161491.8,6.978,9.7,9.63,0,-5.266,-5.456,13.14,78,2.179
101,2015-04-19T21:00,2015,109,2100,0,68.24,61.12,69.18,59.36,68.2,58.3,28.31,33.6,28.32,33.73,69.14,60.47,22.85,0,165681.2,7.124,9.82,9.9,0,-5.297,-5.413,13.14,79,2.207
101,2015-04-19T22:00,2015,109,2200,0,68.23,60.95,69.18,59.15,68.19,58.09,28.33,33.64,28.34,33.71,69.12,60.3,22.94,0,169907.6,7.286,10.03,10.11,0,-5.315,-5.364,13.14,81,2.263
101,2015-04-19T23:00,2015,109,2300,0,68.24,60.8,69.19,58.97,68.19,57.86,28.36,33.67,28.38,33.69,69.13,60.13,22.82,0,172456.9,7.434,10.22,10.33,0,-5.31,-5.308,13.14,82,2.291
101,2015-04-20T00:00,2015,110,2400,0,68.27,60.73,69.21,58.86,68.23,57.76,28.46,33.78,28.5,33.74,69.15,60.07,22.85,0,175024.3,7.546,10.34,10.47,0,-5.319,-5.24,13.14,83,2.318
101,2015-04-20T01:00,2015,110,100,0,68.28,60.72,69.22,58.86,68.23,57.75,28.51,33.8,28.55,33.75,69.15,60.05,22.9,0,175576.1,7.565,10.35,10.48,0,-5.289,-5.2,13.14,83,2.318
101,2015-04-20T02:00,2015,110,200,0,68.28,60.69,69.22,58.85,68.23,57.71,28.51,33.78,28.56,33.74,69.15,60.03,22.95,0,176545.1,7.594,10.37,10.51,0,-5.269,-5.178,13.14,83,2.318
101,2015-04-20T03:00,2015,110,300,0,68.31,60.69,69.22,58.84,68.23,57.69,28.61,33.89,28.66,33.81,69.17,60.03,22.99,0,177178.1,7.619,10.38,10.54,0,-5.28,-5.147,13.14,85,2.374
101,2015-04-20T04:00,2015,110,400,0,68.32,60.68,69.26,58.81,68.27,57.62,28.6,33.91,28.67,33.79,69.17,60.02,22.95,0,178136.4,7.636,10.45,10.66,0,-5.312,-5.12,13.14,84,2.346
101,2015-04-20T05:00,2015,110,500,0,68.3,60.65,69.22,58.78,68.23,57.62,28.56,33.8,28.63,33.72,69.18,59.99,22.84,0,177042.7,7.655,10.44,10.62,0,-5.237,-5.09,13.14,84,2.346
101,2015-04-20T06:00,2015,110,600,0,68.33,60.66,69.26,58.73,68.27,57.6,28.73,34.03,28.8,33.89,69.18,59.98,22.74,0,177288.2,7.671,10.53,10.67,0,-5.304,-5.084,13.14,84,2.346
101,2015-04-20T07:00,2015,110,700,0,68.29,60.6,69.22,58.64,68.23,57.56,28.83,34.03,28.89,34,69.15,59.9,22.75,0,177732.3,7.685,10.58,10.67,0,-5.198,-5.117,13.14,84,2.346
101,2015-04-20T08:00,2015,110,800,0,68.3,60.63,69.23,58.65,68.25,57.52,28.58,33.76,28.63,33.72,69.17,59.9,22.73,0,177965.4,7.677,10.58,10.73,0,-5.18,-5.091,13.14,85,2.374
101,2015-04-20T09:00,2015,110,900,0,68.33,60.72,69.24,58.78,68.27,57.65,28.7,33.97,28.77,33.89,69.2,60.01,22.76,0,176474.5,7.618,10.46,10.62,0,-5.271,-5.116,13.14,87,2.43
101,2015-04-20T10:00,2015,110,1000,0,68.31,60.85,69.23,58.95,68.23,57.89,28.55,33.75,28.58,33.78,69.19,60.16,22.78,0,172738,7.454,10.28,10.34,0,-5.2,-5.2,13.14,85,2.374
101,2015-04-20T11:00,2015,110,1100,0,68.28,60.73,69.24,58.84,68.24,57.76,28.64,33.9,28.64,33.91,69.16,60.06,22.82,0,175225.3,7.553,10.4,10.48,0,-5.26,-5.274,13.14,86,2.402
101,2015-04-20T12:00,2015,110,1200,0,68.28,60.72,69.22,58.84,68.22,57.75,28.46,33.67,28.48,33.73,69.17,60.04,22.91,0,175746.4,7.553,10.39,10.46,0,-5.21,-5.249,13.14,87,2.43
101,2015-04-20T13:00,2015,110,1300,0,68.3,60.74,69.24,58.84,68.25,57.76,28.78,33.98,28.79,34,69.2,60.04,22.91,0,175973.5,7.558,10.4,10.49,0,-5.2,-5.215,13.14,86,2.402
101,2015-04-20T14:00,2015,110,1400,0,68.31,60.81,69.24,58.91,68.24,57.78,28.49,33.69,28.52,33.75,69.19,60.11,22.95,0,175345.7,7.497,10.33,10.46,0,-5.197,-5.231,13.14,86,2.402
101,2015-04-20T15:00,2015,110,1500,0,68.31,60.83,69.22,58.94,68.24,57.82,28.54,33.75,28.58,33.81,69.2,60.13,22.94,0,174567.2,7.481,10.28,10.41,0,-5.214,-5.229,13.14,86,2.402
101,2015-04-20T16:00,2015,110,1600,0,68.32,60.93,69.23,59.03,68.24,57.92,28.55,33.77,28.6,33.82,69.22,60.21,22.93,0,172861.1,7.397,10.2,10.32,0,-5.224,-5.222,13.14,85,2.374
101,2015-04-20T17:00,2015,110,1700,0,68.33,60.98,69.23,59.1,68.26,57.98,28.56,33.83,28.61,33.85,69.21,60.27,22.87,0,171432.5,7.349,10.14,10.28,0,-5.268,-5.239,13.14,85,2.374
101,2015-04-20T18:00,2015,110,1800,0,68.33,61.03,69.23,59.14,68.24,58.06,28.58,33.84,28.64,33.91,69.22,60.34,22.83,0,170075.6,7.307,10.09,10.19,0,-5.26,-5.274,13.14,84,2.346
101,2015-04-20T19:00,2015,110,1900,0,68.33,61.06,69.23,59.14,68.23,58.1,28.59,33.85,28.61,33.94,69.21,60.37,22.76,0,168980,7.266,10.09,10.13,0,-5.268,-5.325,13.14,83,2.318
101,2015-04-20T20:00,2015,110,2000,0,68.3,61.06,69.23,59.13,68.22,58.08,28.56,33.83,28.57,33.93,69.19,60.36,22.81,0,169269.3,7.242,10.09,10.15,0,-5.263,-5.354,13.14,83,2.318
101,2015-04-20T21:00,2015,110,2100,0,68.28,61.11,69.2,59.23,68.18,58.2,28.51,33.75,28.51,33.88,69.18,60.43,22.98,0,168376.2,7.179,9.97,9.98,0,-5.238,-5.373,13.14,83,2.318
101,2015-04-20T22:00,2015,110,2200,0,68.33,61.19,69.24,59.29,68.24,58.23,28.46,33.73,28.47,33.83,69.2,60.51,22.96,0,168011.8,7.136,9.95,10.01,0,-5.273,-5.357,13.14,83,2.318
101,2015-04-20T23:00,2015,110,2300,0,68.31,61.16,69.21,59.28,68.21,58.25,28.48,33.78,28.5,33.88,69.19,60.48,22.99,0,167858.7,7.149,9.93,9.96,0,-5.299,-5.381,13.14,83,2.318
101,2015-04-21T00:00,2015,111,2400,0,68.31,61.21,69.22,59.31,68.24,58.26,28.4,33.69,28.41,33.8,69.2,60.52,22.95,0,167288.2,7.099,9.91,9.98,0,-5.293,-5.383,13.14,83,2.318
101,2015-04-21T01:00,2015,111,100,0,68.3,61.21,69.2,59.35,68.23,58.31,28.45,33.75,28.49,33.85,69.19,60.54,23,0,166808.5,7.088,9.85,9.92,0,-5.306,-5.368,13.14,82,2.291
101,2015-04-21T02:00,2015,111,200,0,68.33,61.24,69.23,59.38,68.25,58.33,28.5,33.83,28.54,33.91,69.2,60.57,22.98,0,166550.9,7.087,9.85,9.91,0,-5.323,-5.363,13.14,82,2.291
101,2015-04-21T03:00,2015,111,300,0,68.3,61.18,69.22,59.3,68.21,58.23,28.38,33.65,28.4,33.78,69.18,60.48,22.99,0,167758,7.12,9.92,9.98,0,-5.265,-5.379,13.14,83,2.318
101,2015-04-21T04:00,2015,111,400,0,68.31,61.25,69.22,59.4,68.23,58.34,28.45,33.72,28.46,33.87,69.2,60.57,22.93,0,165710.3,7.057,9.82,9.89,0,-5.263,-5.406,13.14,82,2.291
101,2015-04-21T05:00,2015,111,500,0,68.3,61.25,69.21,59.39,68.24,58.32,28.48,33.79,28.51,33.89,69.18,60.55,22.8,0,165017.6,7.053,9.82,9.93,0,-5.308,-5.379,13.14,81,2.263
101,2015-04-21T06:00,2015,111,600,0,68.34,61.21,69.23,59.35,68.27,58.28,28.53,33.83,28.57,33.92,69.2,60.54,22.85,0,166566.3,7.125,9.88,9.99,0,-5.305,-5.345,13.14,82,2.291
101,2015-04-21T07:00,2015,111,700,0,68.33,61.25,69.23,59.41,68.28,58.31,28.48,33.77,28.52,33.87,69.2,60.57,22.9,0,166130.7,7.074,9.82,9.97,0,-5.285,-5.345,13.14,82,2.291
101,2015-04-21T08:00,2015,111,800,0,68.34,61.33,69.24,59.52,68.28,58.44,28.5,33.8,28.53,33.89,69.2,60.68,22.94,0,164565.8,7.004,9.72,9.83,0,-5.299,-5.363,13.13,81,2.263
101,2015-04-21T09:00,2015,111,900,0,68.31,61.37,69.22,59.59,68.24,58.53,28.49,33.76,28.51,33.91,69.18,60.72,23.01,0,163315.7,6.938,9.63,9.71,0,-5.268,-5.394,13.13,81,2.263
101,2015-04-21T10:00,2015,111,1000,0,68.33,61.44,69.25,59.69,68.29,58.61,28.51,33.79,28.53,33.92,69.2,60.82,22.98,0,162162.8,6.888,9.56,9.68,0,-5.284,-5.392,13.13,80,2.235
101,2015-04-21T11:00,2015,111,1100,0,68.31,61.44,69.22,59.68,68.26,58.63,28.52,33.82,28.54,33.95,69.18,60.8,22.97,0,161574.7,6.87,9.55,9.63,0,-5.301,-5.412,13.13,80,2.235
101,2015-04-21T12:00,2015,111,1200,0,68.35,61.57,69.27,59.84,68.32,58.8,28.51,33.82,28.52,33.92,69.23,60.94,22.96,0,159506.6,6.774,9.43,9.51,0,-5.311,-5.402,13.13,78,2.179
101,2015-04-21T13:00,2015,111,1300,0,68.32,61.66,69.25,60.02,68.3,59,28.54,33.88,28.55,33.99,69.21,61.08,23.01,0,156481.9,6.664,9.22,9.3,0,-5.34,-5.446,13.13,77,2.151
101,2015-04-21T14:00,2015,111,1400,0,68.37,61.88,69.29,60.29,68.34,59.29,28.58,33.94,28.58,34.04,69.24,61.32,23.01,0,152391,6.49,8.99,9.04,0,-5.363,-5.463,13.13,77,2.151
101,2015-04-21T15:00,2015,111,1500,0,68.31,61.89,69.24,60.35,68.28,59.41,28.56,33.91,28.55,34.03,69.19,61.37,23.02,0,150294.4,6.417,8.88,8.87,0,-5.35,-5.483,13.13,74,2.067
101,2015-04-21T16:00,2015,111,1600,0,68.32,61.9,69.25,60.32,68.28,59.39,28.49,33.86,28.49,33.99,69.2,61.36,23.02,0,150682.1,6.419,8.93,8.89,0,-5.373,-5.502,13.13,74,2.067
101,2015-04-21T17:00,2015,111,1700,0,68.3,61.8,69.22,60.15,68.25,59.21,28.48,33.85,28.47,33.98,69.18,61.23,22.91,0,152287.2,6.505,9.07,9.04,0,-5.376,-5.511,13.13,76,2.123
101,2015-04-21T18:00,2015,111,1800,0,68.29,61.67,69.2,59.98,68.22,58.98,28.42,33.79,28.41,33.92,69.16,61.07,22.92,0,155167.3,6.613,9.22,9.24,0,-5.37,-5.507,13.13,77,2.151
101,2015-04-21T19:00,2015,111,1900,0,68.26,61.36,69.17,59.57,68.19,58.5,28.44,33.78,28.43,33.92,69.15,60.7,22.74,0,160786.9,6.898,9.6,9.69,0,-5.337,-5.483,13.14,79,2.207
101,2015-04-21T20:00,2015,111,2000,0,68.28,61.03,69.17,59.14,68.21,58.11,28.39,33.71,28.41,33.79,69.16,60.31,22.68,0,167716.1,7.246,10.03,10.1,0,-5.318,-5.38,13.14,82,2.291
101,2015-04-21T21:00,2015,111,2100,0,68.29,60.93,69.19,59.01,68.22,57.97,28.36,33.7,28.38,33.73,69.17,60.21,22.73,0,170504.7,7.355,10.17,10.24,0,-5.346,-5.344,13.14,83,2.318
101,2015-04-21T22:00,2015,111,2200,0,68.29,60.79,69.21,58.83,68.23,57.76,28.49,33.85,28.54,33.81,69.15,60.06,22.81,0,174676.2,7.505,10.38,10.47,0,-5.357,-5.269,13.14,85,2.374
101,2015-04-21T23:00,2015,111,2300,0,68.32,60.85,69.23,58.94,68.25,57.85,28.55,33.91,28.61,33.83,69.18,60.14,22.92,0,174326.5,7.466,10.29,10.41,0,-5.358,-5.218,13.14,85,2.374
101,2015-04-22T00:00,2015,112,2400,0,68.32,60.84,69.22,58.98,68.25,57.82,28.66,34.01,28.72,33.91,69.18,60.14,22.9,0,174153,7.478,10.25,10.43,0,-5.351,-5.19,13.14,84,2.346
101,2015-04-22T01:00,2015,112,100,0,68.32,60.67,69.24,58.73,68.27,57.57,28.68,34.04,28.76,33.89,69.17,59.95,22.95,0,178822.7,7.648,10.51,10.69,0,-5.36,-5.133,13.14,87,2.43
101,2015-04-22T02:00,2015,112,200,0,68.35,60.68,69.26,58.73,68.28,57.58,28.98,34.28,29.05,34.07,69.19,59.94,22.98,0,179417.1,7.678,10.53,10.71,0,-5.301,-5.02,13.13,87,2.43
101,2015-04-22T03:00,2015,112,300,0,68.3,60.63,69.23,58.72,68.23,57.55,28.52,33.82,28.6,33.68,69.16,59.92,22.91,0,178508.7,7.664,10.5,10.68,0,-5.3,-5.082,13.14,86,2.402
101,2015-04-22T04:00,2015,112,400,0,68.35,60.66,69.25,58.72,68.29,57.52,28.8,34.15,28.88,33.91,69.19,59.94,22.85,0,178989.5,7.69,10.53,10.78,0,-5.345,-5.028,13.14,87,2.43
101,2015-04-22T05:00,2015,112,500,0,68.35,60.57,69.26,58.58,68.28,57.42,28.88,34.18,28.97,33.95,69.18,59.82,22.78,0,180422.7,7.786,10.68,10.86,0,-5.308,-4.981,13.14,87,2.43
101,2015-04-22T06:00,2015,112,600,0,68.39,60.6,69.29,58.58,68.32,57.45,28.84,34.11,28.94,33.87,69.22,59.83,22.81,0,180948,7.791,10.72,10.87,0,-5.275,-4.933,13.14,88,2.458
101,2015-04-22T07:00,2015,112,700,0,68.42,61.02,69.31,59.16,68.33,58.05,28.91,34.15,28.98,34,69.25,60.35,22.8,0,171390.7,7.397,10.15,10.29,0,-5.239,-5.015,13.14,83,2.318
101,2015-04-22T08:00,2015,112,800,0,68.38,61.33,69.29,59.48,68.32,58.32,28.63,33.88,28.7,33.89,69.23,60.66,22.93,0,166342.9,7.052,9.81,10.01,0,-5.254,-5.193,13.14,80,2.235
101,2015-04-22T09:00,2015,112,900,0,68.4,61.71,69.3,59.95,68.33,58.79,28.63,33.95,28.67,34.04,69.24,61.07,22.96,0,158577.9,6.681,9.35,9.54,0,-5.324,-5.363,13.14,77,2.151
101,2015-04-22T10:00,2015,112,1000,0,68.36,61.97,69.3,60.28,68.33,59.21,28.69,34.09,28.69,34.17,69.23,61.35,22.96,0,152072.5,6.394,9.01,9.12,0,-5.408,-5.477,13.14,75,2.095
101,2015-04-22T11:00,2015,112,1100,0,68.35,62.09,69.3,60.48,68.34,59.51,28.69,34.11,28.68,34.23,69.23,61.52,22.95,0,148171.6,6.259,8.82,8.83,0,-5.421,-5.546,13.14,72,2.011
101,2015-04-22T12:00,2015,112,1200,0,68.33,62.16,69.26,60.6,68.33,59.74,28.73,34.13,28.71,34.3,69.21,61.61,23,0,145385.8,6.167,8.66,8.59,0,-5.399,-5.591,13.14,73,2.039
101,2015-04-22T13:00,2015,112,1300,0,68.34,62.24,69.28,60.72,68.34,59.93,28.71,34.06,28.69,34.3,69.22,61.71,22.94,0,142952.6,6.097,8.57,8.41,0,-5.35,-5.609,13.14,71,1.983
101,2015-04-22T14:00,2015,112,1400,0,68.33,62.17,69.28,60.57,68.33,59.75,28.67,34.03,28.65,34.26,69.22,61.6,22.9,0,145007.5,6.168,8.7,8.58,0,-5.367,-5.618,13.14,72,2.011
101,2015-04-22T15:00,2015,112,1500,0,68.25,62.03,69.2,60.42,68.25,59.62,28.57,33.91,28.55,34.17,69.15,61.45,22.91,0,146154.1,6.223,8.77,8.62,0,-5.34,-5.625,13.14,73,2.039
101,2015-04-22T16:00,2015,112,1600,0,68.31,62.03,69.24,60.41,68.3,59.61,28.57,33.93,28.55,34.17,69.19,61.45,22.89,0,147083.9,6.28,8.82,8.69,0,-5.359,-5.624,13.14,73,2.039
101,2015-04-22T17:00,2015,112,1700,0,68.29,61.91,69.22,60.24,68.28,59.38,28.52,33.87,28.5,34.09,69.17,61.31,22.89,0,149972.6,6.381,8.98,8.9,0,-5.359,-5.591,13.14,74,2.067
101,2015-04-22T18:00,2015,112,1800,0,68.18,61.29,69.12,59.52,68.15,58.59,28.51,33.8,28.5,33.99,69.08,60.63,22.83,0,160626.1,6.894,9.6,9.56,0,-5.29,-5.489,13.14,80,2.235
101,2015-04-22T19:00,2015,112,1900,0,68.29,61.15,69.2,59.38,68.25,58.29,28.4,33.66,28.42,33.79,69.18,60.48,22.79,0,165806.2,7.142,9.83,9.97,0,-5.254,-5.371,13.14,81,2.263
101,2015-04-22T20:00,2015,112,2000,0,68.28,61.11,69.19,59.32,68.22,58.26,28.38,33.66,28.39,33.76,69.16,60.44,22.8,0,166231.7,7.167,9.87,9.96,0,-5.282,-5.369,13.14,82,2.291
101,2015-04-22T21:00,2015,112,2100,0,68.29,61.15,69.2,59.31,68.24,58.24,28.44,33.74,28.45,33.81,69.17,60.48,22.86,0,166869.3,7.14,9.89,10.01,0,-5.306,-5.356,13.14,82,2.291
101,2015-04-22T22:00,2015,112,2200,0,68.28,61.06,69.2,59.2,68.23,58.15,28.45,33.74,28.47,33.81,69.16,60.37,22.89,0,168716.7,7.215,10,10.08,0,-5.287,-5.344,13.14,83,2.318
101,2015-04-22T23:00,2015,112,2300,0,68.27,60.86,69.19,58.96,68.24,57.87,28.61,33.9,28.64,33.92,69.14,60.13,22.88,0,173095,7.409,10.23,10.37,0,-5.283,-5.274,13.14,84,2.346
101,2015-04-23T00:00,2015,113,2400,0,68.27,60.65,69.22,58.72,68.24,57.61,28.73,33.95,28.76,33.94,69.16,59.91,22.85,0,177461.4,7.624,10.5,10.63,0,-5.223,-5.176,13.14,87,2.43
101,2015-04-23T01:00,2015,113,100,0,68.3,60.61,69.25,58.67,68.28,57.53,28.81,34.1,28.86,33.98,69.16,59.87,22.95,0,179851.7,7.689,10.59,10.74,0,-5.286,-5.124,13.14,88,2.458
101,2015-04-23T02:00,2015,113,200,0,68.31,60.53,69.25,58.54,68.28,57.45,28.91,34.18,28.97,34.04,69.18,59.77,22.96,0,181755.7,7.781,10.7,10.83,0,-5.276,-5.072,13.14,88,2.458
101,2015-04-23T03:00,2015,113,300,0,68.33,60.43,69.26,58.47,68.27,57.44,28.83,34.06,28.92,33.94,69.19,59.7,22.94,0,182823.5,7.897,10.79,10.83,0,-5.227,-5.024,13.14,90,2.514
101,2015-04-23T04:00,2015,113,400,0,68.3,60.42,69.26,58.46,68.27,57.42,28.69,33.95,28.79,33.81,69.15,59.69,22.91,0,182569.2,7.871,10.8,10.84,0,-5.252,-5.02,13.14,89,2.486
101,2015-04-23T05:00,2015,113,500,0,68.29,60.43,69.25,58.43,68.27,57.39,28.55,33.84,28.66,33.71,69.16,59.69,22.8,0,182026.7,7.861,10.82,10.88,0,-5.281,-5.047,13.14,88,2.458
101,2015-04-23T06:00,2015,113,600,0,68.27,60.34,69.21,58.37,68.26,57.33,28.42,33.74,28.53,33.59,69.13,59.61,22.82,0,183048.2,7.929,10.84,10.94,0,-5.312,-5.064,13.14,89,2.486
101,2015-04-23T07:00,2015,113,700,0,68.27,60.41,69.21,58.42,68.26,57.33,28.31,33.6,28.42,33.5,69.14,59.66,22.82,0,182366.6,7.866,10.79,10.93,0,-5.291,-5.082,13.14,89,2.486
101,2015-04-23T08:00,2015,113,800,0,68.28,60.66,69.24,58.67,68.27,57.56,28.32,33.59,28.42,33.55,69.15,59.92,22.87,0,178416.5,7.62,10.57,10.7,0,-5.263,-5.125,13.14,87,2.43
101,2015-04-23T09:00,2015,113,900,0,68.31,60.83,69.25,58.9,68.29,57.74,28.49,33.76,28.58,33.74,69.18,60.1,22.86,0,175160.3,7.482,10.35,10.55,0,-5.273,-5.169,13.14,85,2.374
101,2015-04-23T10:00,2015,113,1000,0,68.29,60.83,69.24,58.92,68.28,57.78,28.69,33.96,28.76,33.96,69.16,60.1,22.84,0,174451.1,7.461,10.32,10.5,0,-5.274,-5.198,13.14,85,2.374
101,2015-04-23T11:00,2015,113,1100,0,68.37,61.06,69.29,59.17,68.34,58.06,28.93,34.18,28.99,34.18,69.23,60.35,22.87,0,171163,7.309,10.12,10.28,0,-5.252,-5.197,13.14,83,2.318
101,2015-04-23T12:00,2015,113,1200,0,68.32,61.06,69.25,59.24,68.3,58.16,28.88,34.11,28.93,34.14,69.2,60.39,22.92,0,169653.4,7.259,10.01,10.14,0,-5.225,-5.215,13.14,82,2.291
