id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-04-23T13:00,2015,113,1300,0,68.34,61.07,69.26,59.21,68.32,58.18,28.9,34.13,28.94,34.16,69.2,60.38,22.86,0,169564.3,7.277,10.05,10.14,0,-5.232,-5.223,13.14,83,2.318
101,2015-04-23T14:00,2015,113,1400,0,68.29,60.98,69.22,59.18,68.26,58.11,28.83,34.05,28.86,34.1,69.17,60.32,22.93,0,170330.5,7.309,10.05,10.15,0,-5.228,-5.24,13.14,83,2.318
101,2015-04-23T15:00,2015,113,1500,0,68.35,61.01,69.25,59.16,68.33,58.1,28.78,34.03,28.83,34.04,69.23,60.32,22.9,0,171117.7,7.346,10.09,10.22,0,-5.251,-5.209,13.14,84,2.346
101,2015-04-23T16:00,2015,113,1600,0,68.3,60.91,69.23,59.05,68.27,58.01,28.81,34.05,28.86,34.07,69.17,60.23,22.92,0,172251.6,7.396,10.17,10.26,0,-5.244,-5.209,13.14,83,2.318
101,2015-04-23T17:00,2015,113,1700,0,68.34,60.75,69.26,58.83,68.31,57.79,28.94,34.18,29,34.16,69.22,60.03,22.78,0,175554.9,7.589,10.42,10.52,0,-5.233,-5.157,13.14,86,2.402
101,2015-04-23T18:00,2015,113,1800,0,68.35,60.7,69.26,58.74,68.32,57.72,29.13,34.3,29.18,34.28,69.22,59.96,22.7,0,176287.3,7.645,10.52,10.6,0,-5.172,-5.096,13.14,85,2.374
101,2015-04-23T19:00,2015,113,1900,0,68.34,60.55,69.25,58.56,68.3,57.55,29.09,34.28,29.16,34.2,69.21,59.79,22.81,0,180119.1,7.79,10.69,10.75,0,-5.191,-5.042,13.14,88,2.458
101,2015-04-23T20:00,2015,113,2000,0,68.32,60.44,69.25,58.45,68.28,57.42,28.96,34.15,29.05,34.05,69.18,59.69,22.85,0,182372.3,7.884,10.81,10.86,0,-5.184,-5.003,13.14,88,2.458
101,2015-04-23T21:00,2015,113,2100,0,68.3,60.32,69.25,58.36,68.27,57.29,28.74,33.96,28.84,33.83,69.15,59.59,22.92,0,184617.3,7.972,10.89,10.97,0,-5.222,-4.986,13.14,89,2.486
101,2015-04-23T22:00,2015,113,2200,0,68.27,60.31,69.23,58.35,68.26,57.27,28.52,33.77,28.62,33.65,69.13,59.58,22.95,0,184920.2,7.963,10.88,10.99,0,-5.25,-5.022,13.14,90,2.514
101,2015-04-23T23:00,2015,113,2300,0,68.27,60.26,69.23,58.32,68.26,57.23,28.32,33.61,28.42,33.48,69.13,59.54,23,0,186022.2,8,10.92,11.03,0,-5.29,-5.054,13.14,89,2.486
101,2015-04-24T00:00,2015,114,2400,0,68.27,60.27,69.19,58.34,68.23,57.22,28.14,33.44,28.24,33.32,69.13,59.56,23,0,185497.9,8,10.86,11.01,0,-5.299,-5.074,13.14,90,2.514
101,2015-04-24T01:00,2015,114,100,0,68.25,60.25,69.17,58.31,68.19,57.18,28,33.32,28.11,33.2,69.11,59.54,22.98,0,185389.1,8,10.86,11.01,0,-5.318,-5.089,13.14,89,2.486
101,2015-04-24T02:00,2015,114,200,0,68.23,60.24,69.13,58.29,68.15,57.18,27.88,33.23,27.99,33.11,69.08,59.53,22.96,0,184790.2,7.983,10.84,10.97,0,-5.344,-5.123,13.15,89,2.486
101,2015-04-24T03:00,2015,114,300,0,68.21,60.24,69.13,58.28,68.15,57.17,27.77,33.12,27.88,33.02,69.06,59.52,22.97,0,184901.4,7.975,10.85,10.98,0,-5.346,-5.14,13.15,90,2.514
101,2015-04-24T04:00,2015,114,400,0,68.15,60.13,69.13,58.15,68.14,57.03,27.63,33,27.74,32.91,69.01,59.41,22.89,0,186154.8,8.02,10.98,11.12,0,-5.364,-5.171,13.15,90,2.514
101,2015-04-24T05:00,2015,114,500,0,68.15,60.14,69.12,58.12,68.14,57.02,27.48,32.87,27.58,32.78,69.02,59.4,22.85,0,185932.5,8.02,10.99,11.12,0,-5.397,-5.198,13.15,89,2.486
101,2015-04-24T06:00,2015,114,600,0,68.14,60.14,69.1,58.12,68.13,57,27.31,32.71,27.41,32.65,69.01,59.42,22.88,0,186110.6,8.01,10.99,11.12,0,-5.396,-5.239,13.15,90,2.514
101,2015-04-24T07:00,2015,114,700,0,68.14,60.16,69.07,58.16,68.11,57.04,27.18,32.6,27.26,32.53,69.01,59.44,22.85,0,184841.5,7.983,10.91,11.06,0,-5.418,-5.269,13.15,89,2.486
101,2015-04-24T08:00,2015,114,800,0,68.14,60.34,69.11,58.38,68.14,57.23,27.15,32.59,27.24,32.54,69.02,59.63,22.89,0,182060.1,7.806,10.73,10.91,0,-5.436,-5.295,13.15,88,2.458
101,2015-04-24T09:00,2015,114,900,0,68.14,60.4,69.07,58.47,68.13,57.31,27.29,32.74,27.37,32.72,69.01,59.7,22.9,0,180364.7,7.746,10.6,10.82,0,-5.449,-5.349,13.15,87,2.43
101,2015-04-24T10:00,2015,114,1000,0,68.18,60.55,69.13,58.63,68.17,57.47,27.51,32.92,27.59,32.92,69.06,59.86,22.82,0,177678.5,7.634,10.5,10.69,0,-5.407,-5.326,13.15,86,2.402
101,2015-04-24T11:00,2015,114,1100,0,68.23,60.62,69.13,58.73,68.2,57.59,27.76,33.14,27.83,33.15,69.11,59.93,22.85,0,176621.5,7.61,10.4,10.61,0,-5.381,-5.319,13.15,85,2.374
101,2015-04-24T12:00,2015,114,1200,0,68.23,60.64,69.14,58.79,68.2,57.65,28.02,33.37,28.09,33.38,69.1,59.95,22.97,0,176768.7,7.592,10.35,10.55,0,-5.347,-5.291,13.15,86,2.402
101,2015-04-24T13:00,2015,114,1300,0,68.27,60.75,69.22,58.9,68.27,57.8,28.29,33.59,28.36,33.61,69.15,60.08,22.99,0,175785.9,7.524,10.32,10.46,0,-5.302,-5.24,13.15,85,2.374
101,2015-04-24T14:00,2015,114,1400,0,68.3,60.85,69.24,59.02,68.29,57.92,28.57,33.84,28.65,33.86,69.17,60.17,22.97,0,174059.8,7.455,10.23,10.38,0,-5.268,-5.212,13.14,84,2.346
101,2015-04-24T15:00,2015,114,1500,0,68.34,60.98,69.26,59.16,68.3,58.09,28.89,34.13,28.97,34.16,69.21,60.31,22.95,0,171563.5,7.368,10.1,10.22,0,-5.234,-5.187,13.14,83,2.318
101,2015-04-24T16:00,2015,114,1600,0,68.3,60.83,69.23,58.99,68.26,57.91,28.79,33.98,28.86,34.02,69.18,60.15,22.88,0,173339.6,7.465,10.24,10.35,0,-5.185,-5.159,13.14,84,2.346
101,2015-04-24T17:00,2015,114,1700,0,68.33,60.76,69.26,58.85,68.29,57.78,29,34.18,29.06,34.19,69.19,60.04,22.78,0,175229,7.568,10.4,10.51,0,-5.18,-5.128,13.13,85,2.374
101,2015-04-24T18:00,2015,114,1800,0,68.36,60.68,69.26,58.75,68.32,57.73,29.13,34.27,29.21,34.26,69.22,59.95,22.75,0,176769.9,7.679,10.51,10.59,0,-5.146,-5.053,13.13,85,2.374
101,2015-04-24T19:00,2015,114,1900,0,68.37,60.61,69.26,58.65,68.32,57.57,29.11,34.25,29.21,34.2,69.24,59.87,22.72,0,178617.7,7.76,10.61,10.75,0,-5.131,-4.991,13.13,86,2.402
101,2015-04-24T20:00,2015,114,2000,0,68.32,60.52,69.26,58.5,68.28,57.34,29,34.12,29.1,34.08,69.18,59.72,22.52,0,179438.7,7.805,10.76,10.94,0,-5.118,-4.979,13.13,86,2.402
101,2015-04-24T21:00,2015,114,2100,0,68.3,60.45,69.25,58.46,68.27,57.29,28.86,33.99,28.96,33.95,69.16,59.69,22.61,0,180974.1,7.855,10.8,10.98,0,-5.138,-4.991,13.14,87,2.43
101,2015-04-24T22:00,2015,114,2200,0,68.3,60.42,69.26,58.45,68.27,57.28,28.69,33.88,28.8,33.78,69.14,59.69,22.72,0,182056.8,7.877,10.8,10.99,0,-5.182,-4.985,13.14,87,2.43
101,2015-04-24T23:00,2015,114,2300,0,68.28,60.37,69.26,58.39,68.27,57.21,28.54,33.77,28.66,33.65,69.13,59.62,22.68,0,182725.6,7.909,10.86,11.06,0,-5.228,-4.994,13.14,87,2.43
101,2015-04-25T00:00,2015,115,2400,0,68.26,60.27,69.2,58.27,68.24,57.11,28.36,33.61,28.47,33.51,69.12,59.51,22.69,0,184214.2,7.994,10.94,11.13,0,-5.244,-5.037,13.14,88,2.458
101,2015-04-25T01:00,2015,115,100,0,68.25,60.15,69.15,58.15,68.18,56.99,28.14,33.43,28.25,33.31,69.1,59.39,22.74,0,186077.3,8.1,11,11.19,0,-5.288,-5.055,13.14,90,2.514
101,2015-04-25T02:00,2015,115,200,0,68.23,60.04,69.14,58.08,68.15,56.87,27.9,33.22,28.01,33.07,69.06,59.3,22.8,0,187949.8,8.19,11.06,11.28,0,-5.324,-5.057,13.15,90,2.514
101,2015-04-25T03:00,2015,115,300,0,68.18,59.95,69.13,57.96,68.14,56.79,27.62,32.99,27.75,32.82,69.03,59.21,22.72,0,188705.9,8.23,11.17,11.35,0,-5.371,-5.072,13.15,90,2.514
101,2015-04-25T04:00,2015,115,400,0,68.14,59.88,69.1,57.86,68.1,56.69,27.35,32.74,27.47,32.57,69.01,59.14,22.68,0,189397.9,8.26,11.24,11.42,0,-5.395,-5.094,13.15,91,2.542
101,2015-04-25T05:00,2015,115,500,0,68.13,59.86,69.04,57.83,68.04,56.63,27.1,32.54,27.23,32.36,69,59.13,22.66,0,188982,8.26,11.21,11.41,0,-5.446,-5.135,13.15,91,2.542
101,2015-04-25T06:00,2015,115,600,0,68.09,59.83,69.02,57.8,68.03,56.56,26.88,32.36,27.01,32.17,69,59.09,22.69,0,189702,8.26,11.22,11.47,0,-5.478,-5.167,13.15,91,2.542
101,2015-04-25T07:00,2015,115,700,0,68.12,60.02,69.07,57.99,68.08,56.76,26.76,32.28,26.88,32.1,69,59.29,22.81,0,187848,8.1,11.08,11.32,0,-5.524,-5.223,13.16,90,2.514
101,2015-04-25T08:00,2015,115,800,0,68.14,60.4,69.07,58.4,68.1,57.14,26.86,32.35,26.97,32.26,69.01,59.67,22.8,0,180791.7,7.738,10.66,10.96,0,-5.49,-5.293,13.16,87,2.43
101,2015-04-25T09:00,2015,115,900,0,68.17,60.72,69.12,58.79,68.14,57.48,27.21,32.71,27.3,32.72,69.05,60,22.89,0,175845.9,7.452,10.33,10.67,0,-5.496,-5.419,13.15,84,2.346
101,2015-04-25T10:00,2015,115,1000,0,68.25,61.03,69.2,59.17,68.23,57.85,27.78,33.32,27.84,33.28,69.12,60.32,22.92,0,171067.3,7.225,10.03,10.38,0,-5.545,-5.44,13.15,82,2.291
101,2015-04-25T11:00,2015,115,1100,0,68.36,61.38,69.28,59.6,68.33,58.39,28.51,34.02,28.56,33.97,69.24,60.71,22.96,0,164954.5,6.98,9.68,9.94,0,-5.508,-5.409,13.15,80,2.235
101,2015-04-25T12:00,2015,115,1200,0,68.32,61.4,69.26,59.76,68.3,58.64,28.82,34.14,28.85,34.22,69.2,60.81,22.88,0,161120.3,6.924,9.5,9.66,0,-5.325,-5.367,13.14,78,2.179
101,2015-04-25T13:00,2015,115,1300,0,68.3,61.49,69.26,59.92,68.29,58.92,28.72,34.02,28.74,34.12,69.19,60.95,22.95,0,158116,6.813,9.34,9.36,0,-5.296,-5.386,13.14,77,2.151
101,2015-04-25T14:00,2015,115,1400,0,68.32,61.55,69.27,59.98,68.31,58.98,28.68,33.98,28.7,34.11,69.21,60.99,22.98,0,157613.7,6.769,9.3,9.33,0,-5.292,-5.412,13.14,77,2.151
101,2015-04-25T15:00,2015,115,1500,0,68.27,61.56,69.23,60.02,68.26,59.1,28.64,33.94,28.64,34.08,69.17,61.02,22.99,0,155774,6.713,9.22,9.16,0,-5.303,-5.44,13.14,76,2.123
101,2015-04-25T16:00,2015,115,1600,0,68.27,61.45,69.21,59.79,68.25,58.85,28.55,33.84,28.56,34,69.16,60.86,22.98,0,159061.9,6.819,9.41,9.4,0,-5.288,-5.447,13.14,79,2.207
101,2015-04-25T17:00,2015,115,1700,0,68.31,61.47,69.24,59.76,68.28,58.84,28.54,33.84,28.54,33.99,69.19,60.86,22.87,0,159032.3,6.84,9.47,9.43,0,-5.301,-5.446,13.14,78,2.179
101,2015-04-25T18:00,2015,115,1800,0,68.26,61.31,69.18,59.54,68.23,58.56,28.5,33.82,28.51,33.95,69.15,60.66,22.84,0,161924.5,6.952,9.64,9.67,0,-5.316,-5.436,13.14,78,2.179
101,2015-04-25T19:00,2015,115,1900,0,68.27,61.22,69.18,59.42,68.23,58.4,28.46,33.76,28.48,33.88,69.16,60.55,22.85,0,164304.8,7.045,9.76,9.83,0,-5.303,-5.396,13.14,80,2.235
101,2015-04-25T20:00,2015,115,2000,0,68.29,61.14,69.19,59.31,68.24,58.26,28.47,33.82,28.51,33.87,69.18,60.47,22.74,0,165936.1,7.15,9.89,9.99,0,-5.349,-5.361,13.14,80,2.235
101,2015-04-25T21:00,2015,115,2100,0,68.28,61.03,69.19,59.18,68.22,58.16,28.54,33.87,28.58,33.9,69.16,60.35,22.81,0,168241.1,7.242,10.01,10.06,0,-5.338,-5.316,13.14,81,2.263
101,2015-04-25T22:00,2015,115,2200,0,68.29,60.92,69.2,59.06,68.24,58.03,28.54,33.89,28.6,33.87,69.17,60.24,22.91,0,171464,7.371,10.14,10.21,0,-5.347,-5.265,13.14,83,2.318
101,2015-04-25T23:00,2015,115,2300,0,68.28,60.67,69.21,58.77,68.23,57.76,28.55,33.89,28.62,33.81,69.15,59.98,22.84,0,175814.2,7.606,10.43,10.47,0,-5.335,-5.189,13.14,84,2.346
101,2015-04-26T00:00,2015,116,2400,0,68.36,60.75,69.26,58.85,68.28,57.78,28.8,34.14,28.88,33.99,69.21,60.05,22.84,0,175968.3,7.618,10.4,10.51,0,-5.342,-5.114,13.14,84,2.346
101,2015-04-26T01:00,2015,116,100,0,68.3,60.72,69.21,58.83,68.23,57.79,28.51,33.83,28.59,33.72,69.16,60.05,22.95,0,176015.1,7.578,10.39,10.44,0,-5.318,-5.127,13.14,85,2.374
101,2015-04-26T02:00,2015,116,200,0,68.36,60.79,69.26,58.93,68.29,57.85,28.9,34.23,28.98,34.04,69.2,60.14,22.98,0,175822.2,7.571,10.33,10.43,0,-5.334,-5.064,13.14,84,2.346
101,2015-04-26T03:00,2015,116,300,0,68.3,60.71,69.22,58.86,68.23,57.78,28.53,33.83,28.61,33.74,69.16,60.06,22.96,0,176105.4,7.582,10.37,10.45,0,-5.297,-5.127,13.14,85,2.374
101,2015-04-26T04:00,2015,116,400,0,68.35,60.76,69.26,58.87,68.28,57.81,28.89,34.21,28.97,34.03,69.19,60.09,22.88,0,175818.5,7.595,10.39,10.47,0,-5.321,-5.061,13.14,84,2.346
101,2015-04-26T05:00,2015,116,500,0,68.3,60.71,69.22,58.83,68.24,57.78,28.6,33.86,28.68,33.78,69.17,60.06,22.89,0,175830,7.588,10.39,10.46,0,-5.261,-5.101,13.14,85,2.374
101,2015-04-26T06:00,2015,116,600,0,68.35,60.74,69.26,58.89,68.28,57.81,28.8,34.11,28.88,33.95,69.2,60.11,22.98,0,176586.6,7.609,10.36,10.48,0,-5.317,-5.069,13.14,84,2.346
101,2015-04-26T07:00,2015,116,700,0,68.34,60.85,69.24,58.99,68.29,57.93,28.73,33.96,28.81,33.89,69.22,60.2,22.92,0,173938.1,7.495,10.25,10.35,0,-5.232,-5.077,13.14,84,2.346
101,2015-04-26T08:00,2015,116,800,0,68.36,61.02,69.25,59.18,68.31,58.18,28.81,34.09,28.89,34.03,69.22,60.38,22.86,0,170004,7.333,10.07,10.13,0,-5.277,-5.135,13.14,82,2.291
101,2015-04-26T09:00,2015,116,900,0,68.35,61.21,69.26,59.4,68.31,58.34,28.64,33.89,28.7,33.96,69.22,60.57,22.87,0,166570.1,7.143,9.86,9.96,0,-5.258,-5.261,13.14,80,2.235
101,2015-04-26T10:00,2015,116,1000,0,68.35,61.44,69.27,59.66,68.32,58.66,28.7,33.99,28.74,34.09,69.22,60.83,22.78,0,161083.8,6.914,9.61,9.66,0,-5.293,-5.359,13.14,78,2.179
101,2015-04-26T11:00,2015,116,1100,0,68.29,61.46,69.23,59.76,68.26,58.83,28.63,33.93,28.64,34.07,69.17,60.87,22.83,0,158575.6,6.823,9.47,9.43,0,-5.301,-5.42,13.14,77,2.151
101,2015-04-26T12:00,2015,116,1200,0,68.31,61.54,69.25,59.83,68.29,58.91,28.65,33.97,28.66,34.1,69.19,60.94,22.81,0,157485.5,6.773,9.42,9.38,0,-5.318,-5.436,13.14,77,2.151
101,2015-04-26T13:00,2015,116,1300,0,68.3,61.56,69.25,59.87,68.28,58.98,28.59,33.91,28.61,34.07,69.18,60.97,22.88,0,157057.8,6.74,9.38,9.3,0,-5.31,-5.457,13.14,76,2.123
101,2015-04-26T14:00,2015,116,1400,0,68.29,61.65,69.25,60.02,68.29,59.16,28.62,33.94,28.62,34.09,69.19,61.1,22.93,0,154887,6.646,9.24,9.13,0,-5.321,-5.471,13.14,76,2.123
101,2015-04-26T15:00,2015,116,1500,0,68.29,61.62,69.25,59.98,68.29,59.12,28.62,33.93,28.62,34.09,69.18,61.07,23,0,155955.5,6.672,9.27,9.17,0,-5.314,-5.47,13.14,76,2.123
101,2015-04-26T16:00,2015,116,1600,0,68.28,61.53,69.22,59.86,68.27,59.01,28.59,33.88,28.6,34.07,69.17,60.95,22.94,0,157192.4,6.749,9.37,9.26,0,-5.287,-5.466,13.14,77,2.151
101,2015-04-26T17:00,2015,116,1700,0,68.27,61.47,69.2,59.75,68.24,58.87,28.56,33.86,28.56,34.04,69.16,60.86,22.8,0,157789.2,6.797,9.46,9.38,0,-5.306,-5.474,13.14,77,2.151
101,2015-04-26T18:00,2015,116,1800,0,68.29,61.44,69.22,59.71,68.25,58.79,28.56,33.87,28.57,34.03,69.17,60.83,22.73,0,158474.4,6.847,9.51,9.46,0,-5.318,-5.456,13.14,77,2.151
101,2015-04-26T19:00,2015,116,1900,0,68.29,61.33,69.21,59.62,68.26,58.62,28.53,33.86,28.55,33.97,69.17,60.71,22.9,0,161929.3,6.955,9.59,9.63,0,-5.328,-5.424,13.14,78,2.179
101,2015-04-26T20:00,2015,116,2000,0,68.25,61.19,69.17,59.44,68.22,58.46,28.48,33.79,28.5,33.9,69.15,60.56,22.96,0,164696.1,7.067,9.73,9.76,0,-5.307,-5.394,13.14,80,2.235
101,2015-04-26T21:00,2015,116,2100,0,68.31,61.25,69.23,59.5,68.28,58.48,28.53,33.86,28.56,33.92,69.2,60.62,23,0,165223.3,7.066,9.73,9.81,0,-5.334,-5.358,13.14,80,2.235
101,2015-04-26T22:00,2015,116,2200,0,68.3,61.18,69.21,59.43,68.27,58.41,28.51,33.85,28.54,33.9,69.19,60.55,23.01,0,166323,7.127,9.78,9.86,0,-5.343,-5.361,13.14,81,2.263
101,2015-04-26T23:00,2015,116,2300,0,68.29,61.09,69.2,59.33,68.24,58.32,28.53,33.87,28.57,33.9,69.18,60.47,22.98,0,167525.4,7.199,9.87,9.93,0,-5.334,-5.333,13.14,81,2.263
101,2015-04-27T00:00,2015,117,2400,0,68.3,61.03,69.21,59.24,68.24,58.25,28.6,33.93,28.65,33.94,69.18,60.4,22.87,0,168143.7,7.273,9.97,9.99,0,-5.332,-5.295,13.14,81,2.263
101,2015-04-27T01:00,2015,117,100,0,68.31,60.97,69.22,59.17,68.25,58.15,28.51,33.84,28.57,33.83,69.18,60.34,22.9,0,170006.6,7.332,10.05,10.11,0,-5.324,-5.265,13.14,82,2.291
101,2015-04-27T02:00,2015,117,200,0,68.31,60.96,69.23,59.15,68.25,58.13,28.63,33.95,28.68,33.92,69.19,60.31,22.9,0,170377.9,7.349,10.08,10.12,0,-5.321,-5.237,13.14,82,2.291
101,2015-04-27T03:00,2015,117,300,0,68.3,60.93,69.22,59.12,68.24,58.12,28.66,33.98,28.73,33.94,69.17,60.27,22.93,0,170811.4,7.362,10.09,10.13,0,-5.313,-5.214,13.14,83,2.318
101,2015-04-27T04:00,2015,117,400,0,68.28,60.91,69.21,59.05,68.23,58.04,28.63,33.95,28.68,33.91,69.17,60.22,22.83,0,170886,7.377,10.16,10.19,0,-5.319,-5.221,13.14,83,2.318
101,2015-04-27T05:00,2015,117,500,0,68.33,60.92,69.25,59.06,68.28,58.03,28.71,34.02,28.77,33.94,69.2,60.24,22.74,0,171062,7.412,10.19,10.24,0,-5.316,-5.171,13.14,82,2.291
101,2015-04-27T06:00,2015,117,600,0,68.31,60.89,69.22,59.03,68.27,58.01,28.66,33.97,28.73,33.91,69.19,60.22,22.76,0,171331.3,7.416,10.19,10.26,0,-5.304,-5.186,13.14,83,2.318
101,2015-04-27T07:00,2015,117,700,0,68.32,60.97,69.23,59.15,68.27,58.14,28.67,33.96,28.74,33.93,69.19,60.33,22.91,0,170539.4,7.348,10.08,10.13,0,-5.285,-5.189,13.14,82,2.291
101,2015-04-27T08:00,2015,117,800,0,68.3,61.04,69.21,59.25,68.25,58.29,28.71,33.95,28.77,33.99,69.18,60.42,22.98,0,168720.6,7.256,9.96,9.97,0,-5.245,-5.219,13.14,81,2.263
101,2015-04-27T09:00,2015,117,900,0,68.32,61.22,69.25,59.44,68.3,58.42,28.62,33.89,28.67,33.97,69.2,60.59,22.93,0,165954.2,7.106,9.82,9.88,0,-5.274,-5.3,13.14,81,2.263
101,2015-04-27T10:00,2015,117,1000,0,68.32,61.38,69.26,59.64,68.3,58.65,28.66,33.95,28.69,34.05,69.2,60.77,22.94,0,162382.8,6.941,9.62,9.65,0,-5.294,-5.357,13.14,78,2.179
101,2015-04-27T11:00,2015,117,1100,0,68.3,61.46,69.24,59.72,68.27,58.79,28.61,33.91,28.63,34.05,69.18,60.85,22.8,0,159127.9,6.839,9.52,9.48,0,-5.301,-5.419,13.14,78,2.179
101,2015-04-27T12:00,2015,117,1200,0,68.29,61.59,69.25,59.92,68.28,59.03,28.61,33.95,28.62,34.07,69.17,61.01,22.95,0,156599.1,6.702,9.33,9.24,0,-5.34,-5.455,13.14,76,2.123
101,2015-04-27T13:00,2015,117,1300,0,68.28,61.56,69.24,59.91,68.27,59.04,28.6,33.93,28.6,34.07,69.18,60.98,22.91,0,156467.8,6.727,9.33,9.24,0,-5.326,-5.472,13.14,76,2.123
101,2015-04-27T14:00,2015,117,1400,0,68.29,61.59,69.26,59.93,68.28,59.09,28.57,33.89,28.57,34.04,69.18,61.01,22.98,0,156493.2,6.699,9.33,9.19,0,-5.324,-5.462,13.14,77,2.151
101,2015-04-27T15:00,2015,117,1500,0,68.26,61.52,69.22,59.86,68.25,59.02,28.58,33.87,28.57,34.03,69.16,60.94,23.01,0,157500.6,6.745,9.36,9.23,0,-5.294,-5.454,13.14,76,2.123
101,2015-04-27T16:00,2015,117,1600,0,68.26,61.46,69.22,59.76,68.26,58.91,28.51,33.8,28.52,33.97,69.16,60.86,22.96,0,158831.9,6.802,9.46,9.35,0,-5.29,-5.451,13.14,78,2.179
101,2015-04-27T17:00,2015,117,1700,0,68.27,61.37,69.22,59.65,68.26,58.76,28.55,33.84,28.55,33.99,69.16,60.76,22.86,0,160251.7,6.902,9.57,9.5,0,-5.292,-5.432,13.14,78,2.179
101,2015-04-27T18:00,2015,117,1800,0,68.25,61.24,69.19,59.46,68.23,58.56,28.56,33.83,28.58,33.99,69.15,60.59,22.72,0,162133.9,7.016,9.73,9.67,0,-5.272,-5.41,13.14,79,2.207
101,2015-04-27T19:00,2015,117,1900,0,68.3,61.2,69.21,59.41,68.27,58.45,28.58,33.87,28.61,33.97,69.19,60.55,22.71,0,163849.7,7.099,9.8,9.82,0,-5.289,-5.362,13.14,79,2.207
101,2015-04-27T20:00,2015,117,2000,0,68.27,61.14,69.18,59.33,68.23,58.38,28.56,33.85,28.58,33.95,69.16,60.48,22.68,0,164365.2,7.133,9.86,9.85,0,-5.292,-5.369,13.14,80,2.235
101,2015-04-27T21:00,2015,117,2100,0,68.29,61.13,69.21,59.31,68.25,58.34,28.59,33.89,28.62,33.96,69.18,60.47,22.68,0,165197.3,7.158,9.9,9.92,0,-5.3,-5.336,13.14,80,2.235
101,2015-04-27T22:00,2015,117,2200,0,68.29,61.06,69.22,59.21,68.24,58.21,28.57,33.88,28.61,33.92,69.17,60.39,22.8,0,167869.9,7.226,10,10.03,0,-5.309,-5.31,13.14,81,2.263
101,2015-04-27T23:00,2015,117,2300,0,68.26,60.95,69.2,59.11,68.21,58.1,28.59,33.88,28.63,33.92,69.14,60.27,22.81,0,169422.8,7.309,10.09,10.11,0,-5.296,-5.29,13.14,82,2.291
101,2015-04-28T00:00,2015,118,2400,0,68.29,60.91,69.22,59.06,68.24,57.99,28.63,33.96,28.68,33.91,69.16,60.23,22.85,0,171506.6,7.38,10.16,10.26,0,-5.334,-5.236,13.14,82,2.291
101,2015-04-28T01:00,2015,118,100,0,68.3,60.87,69.21,59.01,68.25,57.95,28.71,34.04,28.77,33.95,69.17,60.18,22.87,0,172555.4,7.432,10.21,10.3,0,-5.328,-5.187,13.14,83,2.318
101,2015-04-28T02:00,2015,118,200,0,68.32,60.96,69.22,59.11,68.26,58.09,28.7,34,28.77,33.95,69.19,60.29,22.91,0,171017.9,7.357,10.11,10.17,0,-5.299,-5.188,13.14,82,2.291
101,2015-04-28T03:00,2015,118,300,0,68.32,60.97,69.23,59.14,68.27,58.11,28.73,34.03,28.79,33.98,69.19,60.3,22.87,0,170453.3,7.354,10.09,10.16,0,-5.304,-5.188,13.14,82,2.291
101,2015-04-28T04:00,2015,118,400,0,68.33,60.97,69.24,59.1,68.28,58.08,28.75,34.05,28.83,34,69.18,60.28,22.78,0,170374.1,7.352,10.15,10.2,0,-5.294,-5.175,13.14,82,2.291
101,2015-04-28T05:00,2015,118,500,0,68.31,60.91,69.23,59,68.26,57.97,28.65,33.94,28.72,33.91,69.18,60.21,22.65,0,170906.4,7.402,10.24,10.3,0,-5.289,-5.184,13.14,82,2.291
101,2015-04-28T06:00,2015,118,600,0,68.29,60.83,69.2,58.93,68.25,57.91,28.64,33.93,28.71,33.88,69.16,60.14,22.72,0,172207.6,7.456,10.28,10.33,0,-5.284,-5.172,13.14,83,2.318
101,2015-04-28T07:00,2015,118,700,0,68.33,60.96,69.23,59.1,68.27,58.08,28.78,34.03,28.85,34,69.2,60.27,22.85,0,170927.1,7.37,10.14,10.2,0,-5.25,-5.149,13.14,82,2.291
101,2015-04-28T08:00,2015,118,800,0,68.33,61.13,69.24,59.33,68.29,58.32,28.74,34,28.81,34.03,69.2,60.5,22.97,0,167922.6,7.199,9.91,9.97,0,-5.262,-5.222,13.14,81,2.263
101,2015-04-28T09:00,2015,118,900,0,68.3,61.21,69.22,59.44,68.27,58.45,28.68,33.95,28.72,34.01,69.19,60.57,22.85,0,164794.5,7.096,9.78,9.83,0,-5.273,-5.292,13.14,79,2.207
101,2015-04-28T10:00,2015,118,1000,0,68.31,61.34,69.24,59.58,68.29,58.59,28.68,33.97,28.72,34.05,69.19,60.7,22.87,0,162571.5,6.967,9.66,9.7,0,-5.291,-5.338,13.14,78,2.179
101,2015-04-28T11:00,2015,118,1100,0,68.35,61.75,69.31,60.03,68.34,59.12,28.69,34.03,28.69,34.12,69.23,61.13,22.88,0,155014.8,6.597,9.28,9.22,0,-5.336,-5.426,13.14,75,2.095
101,2015-04-28T12:00,2015,118,1200,0,68.31,61.86,69.29,60.32,68.31,59.45,28.69,34.07,28.68,34.18,69.19,61.33,22.95,0,150362.4,6.441,8.97,8.85,0,-5.38,-5.497,13.14,73,2.039
101,2015-04-28T13:00,2015,118,1300,0,68.3,61.97,69.32,60.57,68.33,59.67,28.66,34.05,28.63,34.18,69.21,61.46,22.88,0,146689.9,6.335,8.75,8.66,0,-5.393,-5.551,13.14,71,1.983
101,2015-04-28T14:00,2015,118,1400,0,68.25,62.07,69.29,60.63,68.29,59.94,28.57,33.93,28.52,34.12,69.18,61.56,22.88,0,143296.2,6.176,8.66,8.35,0,-5.361,-5.597,13.14,71,1.983
101,2015-04-28T15:00,2015,118,1500,0,68.26,62.02,69.28,60.53,68.29,59.86,28.51,33.84,28.47,34.07,69.18,61.51,22.91,0,144880.9,6.238,8.75,8.43,0,-5.339,-5.593,13.14,71,1.983
101,2015-04-28T16:00,2015,118,1600,0,68.21,61.95,69.25,60.41,68.26,59.82,28.5,33.81,28.47,34.07,69.15,61.42,22.9,0,145621.8,6.266,8.84,8.44,0,-5.31,-5.61,13.14,73,2.039
101,2015-04-28T17:00,2015,118,1700,0,68.18,61.74,69.2,60.12,68.22,59.47,28.35,33.62,28.32,33.92,69.11,61.19,22.85,0,149768.7,6.436,9.08,8.76,0,-5.276,-5.601,13.14,73,2.039
101,2015-04-28T18:00,2015,118,1800,0,68.21,61.63,69.18,59.92,68.21,59.24,28.36,33.65,28.34,33.9,69.13,61.03,22.73,0,152276.2,6.579,9.26,8.97,0,-5.295,-5.559,13.14,74,2.067
101,2015-04-28T19:00,2015,118,1900,0,68.23,61.44,69.17,59.69,68.22,58.88,28.41,33.71,28.4,33.91,69.13,60.81,22.7,0,156929.9,6.787,9.48,9.33,0,-5.304,-5.513,13.14,76,2.123
101,2015-04-28T20:00,2015,118,2000,0,68.23,61.33,69.16,59.6,68.2,58.71,28.45,33.76,28.45,33.91,69.13,60.7,22.85,0,160185.9,6.901,9.56,9.49,0,-5.316,-5.465,13.14,78,2.179
101,2015-04-28T21:00,2015,118,2100,0,68.26,61.23,69.18,59.51,68.21,58.55,28.47,33.83,28.48,33.9,69.16,60.6,23.02,0,163865.3,7.03,9.67,9.66,0,-5.362,-5.424,13.14,79,2.207
101,2015-04-28T22:00,2015,118,2200,0,68.24,61.09,69.17,59.34,68.19,58.33,28.46,33.82,28.47,33.86,69.14,60.46,22.99,0,166743.6,7.155,9.83,9.86,0,-5.362,-5.386,13.14,80,2.235
101,2015-04-28T23:00,2015,118,2300,0,68.28,61.05,69.2,59.26,68.23,58.27,28.5,33.87,28.53,33.86,69.17,60.41,22.89,0,167743,7.226,9.94,9.96,0,-5.363,-5.336,13.14,82,2.291
101,2015-04-29T00:00,2015,119,2400,0,68.29,61,69.2,59.21,68.23,58.21,28.57,33.95,28.61,33.91,69.16,60.37,22.94,0,169108.6,7.284,10,10.02,0,-5.38,-5.301,13.14,81,2.263
101,2015-04-29T01:00,2015,119,100,0,68.28,60.91,69.2,59.09,68.22,58.04,28.5,33.87,28.53,33.81,69.16,60.25,22.91,0,171132.2,7.361,10.11,10.18,0,-5.375,-5.277,13.14,83,2.318
101,2015-04-29T02:00,2015,119,200,0,68.28,60.92,69.23,59.12,68.24,58.05,28.57,33.97,28.63,33.86,69.14,60.27,23,0,171773.5,7.364,10.1,10.18,0,-5.394,-5.237,13.14,82,2.291
101,2015-04-29T03:00,2015,119,300,0,68.28,60.89,69.22,59.06,68.23,57.97,28.63,34.04,28.69,33.91,69.14,60.23,22.9,0,172037.9,7.396,10.16,10.26,0,-5.404,-5.223,13.14,83,2.318
101,2015-04-29T04:00,2015,119,400,0,68.3,60.83,69.22,58.97,68.23,57.88,28.62,34.01,28.69,33.89,69.16,60.16,22.82,0,172988.4,7.47,10.25,10.35,0,-5.391,-5.204,13.14,83,2.318
101,2015-04-29T05:00,2015,119,500,0,68.3,60.87,69.23,58.99,68.25,57.91,28.63,34.02,28.69,33.9,69.17,60.19,22.68,0,171578.4,7.428,10.24,10.35,0,-5.389,-5.205,13.14,82,2.291
101,2015-04-29T06:00,2015,119,600,0,68.34,60.96,69.24,59.09,68.29,58.05,28.65,34.02,28.72,33.91,69.21,60.3,22.63,0,169745.3,7.374,10.15,10.25,0,-5.361,-5.189,13.14,81,2.263
101,2015-04-29T07:00,2015,119,700,0,68.33,61.27,69.23,59.45,68.28,58.46,28.69,33.99,28.74,34.02,69.2,60.62,22.66,0,163070,7.056,9.78,9.81,0,-5.297,-5.275,13.14,79,2.207
101,2015-04-29T08:00,2015,119,800,0,68.37,61.67,69.3,59.89,68.33,58.91,28.66,34.01,28.7,34.1,69.22,61.04,22.82,0,157295.9,6.701,9.4,9.42,0,-5.348,-5.4,13.14,75,2.095
101,2015-04-29T09:00,2015,119,900,0,68.32,61.89,69.3,60.22,68.32,59.3,28.64,34.03,28.64,34.12,69.21,61.29,22.87,0,151416.3,6.424,9.08,9.01,0,-5.389,-5.476,13.14,74,2.067
101,2015-04-29T10:00,2015,119,1000,0,68.29,62.09,69.3,60.47,68.31,59.56,28.71,34.18,28.69,34.24,69.2,61.46,22.78,0,146391.1,6.202,8.84,8.76,0,-5.467,-5.551,13.14,72,2.011
101,2015-04-29T11:00,2015,119,1100,0,67.26,61.4,68.24,59.89,67.26,59.02,28.6,34.06,28.57,34.1,68.14,60.85,22.72,0,137703.2,5.861,8.35,8.23,0,-5.457,-5.535,13.14,67,1.872
101,2015-04-29T12:00,2015,119,1200,0,68.47,62.27,69.53,60.68,68.51,59.78,28.56,33.9,28.52,34.07,69.42,61.65,22.73,0,145964.7,6.202,8.85,8.73,0,-5.334,-5.547,13.14,72,2.011
101,2015-04-29T13:00,2015,119,1300,0,68.5,62.28,69.51,60.65,68.51,59.87,28.89,34.27,28.85,34.51,69.4,61.68,22.57,0,144547.1,6.221,8.86,8.64,0,-5.381,-5.655,13.14,71,1.983
101,2015-04-29T14:00,2015,119,1400,0,68.5,62.32,69.54,60.74,68.53,60.03,28.8,34.15,28.77,34.4,69.43,61.74,22.67,0,143758.8,6.181,8.8,8.5,0,-5.353,-5.638,13.14,71,1.983
101,2015-04-29T15:00,2015,119,1500,0,68.51,62.45,69.58,60.94,68.55,60.3,28.41,33.86,28.38,34.01,69.45,61.91,22.72,0,140698.9,6.054,8.63,8.25,0,-5.453,-5.636,13.14,69,1.927
101,2015-04-29T16:00,2015,119,1600,0,68.42,62.44,69.48,60.94,68.46,60.33,28.1,33.58,28.07,33.74,69.35,61.91,22.85,0,139720,5.976,8.54,8.13,0,-5.477,-5.671,13.14,70,1.955
101,2015-04-29T17:00,2015,119,1700,0,68.44,62.37,69.5,60.75,68.48,60.13,28.42,33.91,28.38,34.09,69.37,61.78,22.69,0,141905.9,6.074,8.74,8.35,0,-5.491,-5.707,13.14,70,1.955
101,2015-04-29T18:00,2015,119,1800,0,68.36,62.09,69.38,60.41,68.37,59.76,28.36,33.77,28.34,34.02,69.28,61.48,22.65,0,145884.5,6.27,8.97,8.61,0,-5.404,-5.688,13.14,72,2.011
101,2015-04-29T19:00,2015,119,1900,0,68.41,61.9,69.4,60.17,68.41,59.45,28.52,33.86,28.52,34.1,69.32,61.29,22.54,0,150383.2,6.518,9.23,8.96,0,-5.34,-5.573,13.14,73,2.039
101,2015-04-29T20:00,2015,119,2000,0,68.45,61.81,69.39,60.07,68.43,59.29,28.61,33.92,28.63,34.13,69.32,61.2,22.62,0,153279.8,6.642,9.32,9.13,0,-5.316,-5.504,13.13,75,2.095
101,2015-04-29T21:00,2015,119,2100,0,68.45,61.6,69.38,59.91,68.42,58.99,28.73,34.07,28.77,34.21,69.31,61,22.71,0,157934.7,6.844,9.48,9.43,0,-5.336,-5.431,13.13,77,2.151
101,2015-04-29T22:00,2015,119,2200,0,68.42,61.44,69.37,59.73,68.39,58.77,28.72,34.06,28.77,34.16,69.29,60.83,22.83,0,161801,6.974,9.64,9.63,0,-5.334,-5.387,13.13,78,2.179
101,2015-04-29T23:00,2015,119,2300,0,68.41,61.36,69.33,59.63,68.37,58.69,28.79,34.11,28.83,34.19,69.28,60.74,22.9,0,163426,7.047,9.7,9.68,0,-5.319,-5.355,13.13,79,2.207
101,2015-04-30T00:00,2015,120,2400,0,68.52,61.37,69.43,59.64,68.5,58.65,28.91,34.27,28.97,34.25,69.39,60.75,22.79,0,164934.7,7.151,9.79,9.85,0,-5.357,-5.278,13.13,80,2.235
101,2015-04-30T01:00,2015,120,100,0,68.41,61.28,69.33,59.53,68.37,58.53,28.96,34.3,29.01,34.3,69.26,60.65,22.86,0,165303.3,7.133,9.8,9.85,0,-5.341,-5.289,13.13,80,2.235
101,2015-04-30T02:00,2015,120,200,0,67.73,60.5,68.61,58.72,67.69,57.69,28.92,34.2,28.97,34.17,68.54,59.87,22.85,0,167301.8,7.227,9.89,9.99,0,-5.284,-5.195,13.13,80,2.235
101,2015-04-30T03:00,2015,120,300,0,66.94,59.71,67.8,57.87,66.89,56.86,28.89,34,28.95,33.94,67.73,59.04,22.83,0,167546.9,7.224,9.93,10.03,0,-5.116,-4.99,13.13,80,2.235
101,2015-04-30T04:00,2015,120,400,0,67.14,59.88,68.01,58.02,67.1,56.98,29,34.16,29.07,34.01,67.91,59.2,22.77,0,168269,7.255,9.98,10.12,0,-5.168,-4.939,13.13,80,2.235
101,2015-04-30T05:00,2015,120,500,0,67.68,60.41,68.58,58.51,67.66,57.46,29.22,34.36,29.32,34.26,68.5,59.73,22.63,0,168268.7,7.27,10.07,10.19,0,-5.146,-4.941,13.13,81,2.263
101,2015-04-30T06:00,2015,120,600,0,68.29,61.04,69.21,59.12,68.26,58.12,28.93,34.13,29.01,34.11,69.14,60.36,22.67,0,168123.2,7.246,10.09,10.13,0,-5.201,-5.102,13.13,80,2.235
101,2015-04-30T07:00,2015,120,700,0,68.46,61.28,69.36,59.43,68.43,58.46,28.98,34.26,29.05,34.26,69.32,60.62,22.86,0,167247.4,7.177,9.93,9.98,0,-5.277,-5.213,13.13,80,2.235
101,2015-04-30T08:00,2015,120,800,0,68.49,61.34,69.4,59.53,68.45,58.56,28.93,34.23,28.99,34.24,69.34,60.71,22.94,0,166741.4,7.152,9.87,9.89,0,-5.3,-5.249,13.13,80,2.235
101,2015-04-30T09:00,2015,120,900,0,68.54,61.41,69.46,59.62,68.49,58.62,28.89,34.2,28.95,34.22,69.38,60.78,22.84,0,165512.3,7.122,9.84,9.87,0,-5.31,-5.271,13.13,80,2.235
101,2015-04-30T10:00,2015,120,1000,0,68.54,61.49,69.46,59.73,68.52,58.74,28.94,34.24,28.99,34.29,69.4,60.86,22.87,0,164051.3,7.048,9.74,9.78,0,-5.304,-5.295,13.13,78,2.179
101,2015-04-30T11:00,2015,120,1100,0,68.55,61.59,69.46,59.87,68.53,58.95,28.98,34.27,29.02,34.38,69.4,60.98,22.91,0,161637.5,6.955,9.59,9.58,0,-5.298,-5.365,13.13,78,2.179
101,2015-04-30T12:00,2015,120,1200,0,68.58,61.76,69.54,60.08,68.56,59.12,28.83,34.14,28.87,34.28,69.46,61.18,22.9,0,159091.2,6.823,9.46,9.44,0,-5.308,-5.402,13.13,77,2.151
101,2015-04-30T13:00,2015,120,1300,0,68.55,61.94,69.51,60.27,68.54,59.45,29.01,34.38,29.03,34.52,69.43,61.36,22.83,0,153787.9,6.608,9.25,9.09,0,-5.367,-5.487,13.13,74,2.067
101,2015-04-30T14:00,2015,120,1400,0,68.53,62.02,69.52,60.44,68.53,59.6,28.83,34.17,28.84,34.33,69.43,61.47,23,0,152309,6.512,9.08,8.93,0,-5.341,-5.487,13.14,74,2.067
101,2015-04-30T15:00,2015,120,1500,0,68.49,62.02,69.47,60.41,68.48,59.55,28.75,34.13,28.76,34.28,69.37,61.45,22.95,0,151673.9,6.472,9.06,8.94,0,-5.379,-5.52,13.14,73,2.039
101,2015-04-30T16:00,2015,120,1600,0,68.51,62.05,69.48,60.4,68.49,59.57,28.81,34.15,28.82,34.35,69.38,61.46,22.97,0,151742.8,6.461,9.08,8.92,0,-5.337,-5.532,13.14,74,2.067
101,2015-04-30T17:00,2015,120,1700,0,68.5,62.01,69.47,60.36,68.49,59.53,28.73,34.06,28.76,34.27,69.37,61.42,22.91,0,151909.4,6.483,9.11,8.96,0,-5.328,-5.513,13.13,74,2.067
101,2015-04-30T18:00,2015,120,1800,0,68.5,62,69.47,60.34,68.49,59.5,28.8,34.16,28.82,34.35,69.37,61.41,22.86,0,152032.9,6.503,9.13,8.99,0,-5.36,-5.534,13.13,73,2.039
101,2015-04-30T19:00,2015,120,1900,0,68.48,61.85,69.43,60.15,68.47,59.28,28.83,34.14,28.85,34.36,69.35,61.24,22.78,0,154412.3,6.634,9.28,9.19,0,-5.313,-5.502,13.13,75,2.095
101,2015-04-30T20:00,2015,120,2000,0,68.46,61.69,69.4,59.94,68.44,59.06,28.87,34.15,28.91,34.36,69.32,61.06,22.76,0,157361,6.772,9.46,9.37,0,-5.281,-5.449,13.13,76,2.123
101,2015-04-30T21:00,2015,120,2100,0,68.47,61.62,69.41,59.87,68.43,59.02,28.87,34.16,28.9,34.33,69.34,61,22.83,0,159050.1,6.859,9.54,9.41,0,-5.295,-5.425,13.13,76,2.123
101,2015-04-30T22:00,2015,120,2200,0,68.4,61.3,69.32,59.55,68.31,58.6,28.75,34.06,28.77,34.18,69.26,60.68,22.89,0,164305.9,7.098,9.77,9.71,0,-5.315,-5.408,13.13,79,2.207
101,2015-04-30T23:00,2015,120,2300,0,68.34,61.13,69.27,59.29,68.3,58.35,28.82,34.13,28.86,34.16,69.21,60.49,22.88,0,167690.1,7.213,9.97,9.95,0,-5.307,-5.297,13.13,80,2.235
101,2015-05-01T00:00,2015,121,2400,0,68.26,61,69.14,59.19,68.23,58.2,28.87,34.2,28.93,34.14,69.1,60.36,22.93,0,168586.1,7.258,9.95,10.02,0,-5.332,-5.214,13.13,80,2.235
101,2015-05-01T01:00,2015,121,100,0,67.94,60.66,68.84,58.89,67.9,57.89,28.93,34.22,28.99,34.16,68.78,60.04,22.97,0,168953.1,7.274,9.95,10.01,0,-5.284,-5.167,13.13,82,2.291
101,2015-05-01T02:00,2015,121,200,0,67.86,60.59,68.75,58.79,67.82,57.76,29.09,34.37,29.15,34.25,68.66,59.95,22.96,0,169194,7.264,9.96,10.06,0,-5.278,-5.092,13.13,80,2.235
101,2015-05-01T03:00,2015,121,300,0,67.43,60.14,68.33,58.36,67.38,57.36,28.91,34.11,28.97,34.02,68.24,59.52,22.96,0,169197,7.287,9.97,10.02,0,-5.2,-5.05,13.13,81,2.263
101,2015-05-01T04:00,2015,121,400,0,67.29,60,68.19,58.19,67.27,57.17,29.08,34.31,29.15,34.14,68.11,59.37,22.96,0,169846.9,7.292,10,10.11,0,-5.233,-4.993,13.13,80,2.235
101,2015-05-01T05:00,2015,121,500,0,67.25,59.9,68.15,58.06,67.22,57.06,29.19,34.37,29.27,34.18,68.05,59.25,22.78,0,169753.6,7.348,10.09,10.16,0,-5.182,-4.913,13.13,81,2.263
101,2015-05-01T06:00,2015,121,600,0,67.15,59.78,68.06,57.88,67.13,56.89,29.21,34.38,29.3,34.16,67.96,59.11,22.68,0,170234.1,7.377,10.18,10.24,0,-5.173,-4.86,13.13,80,2.235
101,2015-05-01T07:00,2015,121,700,0,67.87,60.52,68.78,58.67,67.85,57.63,29.24,34.39,29.33,34.21,68.7,59.86,22.83,0,170636.4,7.351,10.11,10.21,0,-5.151,-4.878,13.13,81,2.263
101,2015-05-01T08:00,2015,121,800,0,68.46,61.21,69.39,59.42,68.43,58.39,28.9,34.14,28.98,34.11,69.32,60.59,22.93,0,168820.4,7.251,9.97,10.04,0,-5.237,-5.13,13.13,81,2.263
101,2015-05-01T09:00,2015,121,900,0,68.55,61.44,69.46,59.72,68.52,58.72,29.02,34.28,29.08,34.35,69.4,60.85,22.91,0,164954.7,7.114,9.75,9.8,0,-5.26,-5.269,13.13,79,2.207
101,2015-05-01T10:00,2015,121,1000,0,68.59,61.67,69.53,59.96,68.56,59.03,29.05,34.32,29.09,34.45,69.45,61.07,22.88,0,160814,6.921,9.57,9.53,0,-5.27,-5.353,13.13,77,2.151
101,2015-05-01T11:00,2015,121,1100,0,68.58,61.8,69.53,60.12,68.57,59.14,28.94,34.24,28.98,34.36,69.44,61.22,22.88,0,158330.8,6.779,9.42,9.42,0,-5.298,-5.377,13.13,76,2.123
101,2015-05-01T12:00,2015,121,1200,0,68.55,61.92,69.52,60.32,68.53,59.42,28.9,34.21,28.92,34.38,69.42,61.36,22.98,0,154841.8,6.629,9.2,9.11,0,-5.316,-5.457,13.13,74,2.067
101,2015-05-01T13:00,2015,121,1300,0,68.5,61.88,69.47,60.22,68.5,59.34,28.82,34.16,28.85,34.33,69.38,61.3,22.82,0,154236.7,6.627,9.24,9.15,0,-5.336,-5.478,13.13,74,2.067
101,2015-05-01T14:00,2015,121,1400,0,68.5,61.86,69.47,60.19,68.49,59.32,28.84,34.14,28.87,34.34,69.38,61.26,22.84,0,154806.2,6.646,9.28,9.16,0,-5.301,-5.474,13.13,75,2.095
101,2015-05-01T15:00,2015,121,1500,0,68.52,61.85,69.48,60.2,68.51,59.33,28.84,34.13,28.87,34.32,69.39,61.27,22.9,0,155402.8,6.671,9.28,9.18,0,-5.288,-5.45,13.14,74,2.067
101,2015-05-01T16:00,2015,121,1600,0,68.53,61.87,69.5,60.19,68.52,59.34,28.83,34.11,28.86,34.31,69.41,61.28,22.87,0,155357.1,6.658,9.31,9.19,0,-5.287,-5.452,13.13,75,2.095
101,2015-05-01T17:00,2015,121,1700,0,68.53,61.84,69.49,60.19,68.51,59.29,28.9,34.22,28.93,34.39,69.4,61.26,22.89,0,155768.8,6.68,9.3,9.22,0,-5.314,-5.451,13.13,75,2.095
101,2015-05-01T18:00,2015,121,1800,0,68.52,61.78,69.46,60.11,68.51,59.19,28.82,34.12,28.86,34.29,69.39,61.19,22.86,0,156952.6,6.747,9.35,9.33,0,-5.304,-5.438,13.13,75,2.095
101,2015-05-01T19:00,2015,121,1900,0,68.49,61.67,69.43,59.97,68.47,59.09,28.8,34.11,28.84,34.27,69.36,61.08,22.79,0,157990.2,6.826,9.46,9.38,0,-5.306,-5.435,13.13,76,2.123
101,2015-05-01T20:00,2015,121,2000,0,68.48,61.55,69.41,59.81,68.44,58.93,28.87,34.19,28.91,34.33,69.34,60.92,22.8,0,160418.9,6.932,9.6,9.52,0,-5.317,-5.416,13.13,78,2.179
101,2015-05-01T21:00,2015,121,2100,0,68.46,61.33,69.36,59.51,68.42,58.52,28.91,34.22,28.96,34.29,69.3,60.68,22.82,0,165668.4,7.13,9.85,9.91,0,-5.313,-5.322,13.13,79,2.207
101,2015-05-01T22:00,2015,121,2200,0,68.34,61.09,69.26,59.23,68.3,58.25,28.88,34.2,28.94,34.18,69.19,60.43,22.81,0,168325.9,7.249,10.02,10.06,0,-5.324,-5.248,13.13,80,2.235
101,2015-05-01T23:00,2015,121,2300,0,67.83,60.51,68.72,58.65,67.78,57.66,28.85,34.17,28.91,34.06,68.65,59.86,22.81,0,169485.2,7.323,10.07,10.12,0,-5.311,-5.152,13.13,80,2.235
101,2015-05-02T00:00,2015,122,2400,0,67.27,59.93,68.16,58.07,67.23,57.07,29.07,34.39,29.14,34.15,68.06,59.27,22.88,0,170466.1,7.336,10.09,10.16,0,-5.319,-5.013,13.13,81,2.263
101,2015-05-02T01:00,2015,122,100,0,66.9,59.56,67.78,57.73,66.86,56.73,29.16,34.34,29.24,34.1,67.69,58.9,22.92,0,170346.9,7.337,10.05,10.13,0,-5.183,-4.855,13.14,80,2.235
101,2015-05-02T02:00,2015,122,200,0,66.48,59.12,67.35,57.3,66.44,56.3,29.12,34.23,29.21,33.98,67.25,58.47,22.92,0,170465.1,7.356,10.05,10.13,0,-5.114,-4.765,13.14,81,2.263
101,2015-05-02T03:00,2015,122,300,0,65.86,58.48,66.7,56.62,65.81,55.65,28.94,33.93,29.04,33.7,66.61,57.8,22.82,0,170197.2,7.376,10.08,10.16,0,-4.986,-4.658,13.14,80,2.235
101,2015-05-02T04:00,2015,122,400,0,65.89,58.51,66.73,56.65,65.82,55.66,28.74,33.68,28.84,33.47,66.65,57.83,22.79,0,170029.9,7.378,10.08,10.16,0,-4.948,-4.63,13.14,81,2.263
101,2015-05-02T05:00,2015,122,500,0,65.74,58.32,66.6,56.43,65.69,55.45,28.57,33.57,28.67,33.35,66.51,57.64,22.7,0,170576.6,7.42,10.17,10.23,0,-4.998,-4.674,13.14,80,2.235
101,2015-05-02T06:00,2015,122,600,0,65.63,58.22,66.49,56.32,65.57,55.34,28.35,33.31,28.46,33.09,66.39,57.52,22.69,0,170403.3,7.406,10.16,10.24,0,-4.964,-4.635,13.15,81,2.263
101,2015-05-02T07:00,2015,122,700,0,67.65,60.32,68.57,58.42,67.63,57.38,28.39,33.55,28.5,33.35,68.49,59.64,22.73,0,170251.1,7.335,10.15,10.25,0,-5.166,-4.851,13.14,81,2.263
101,2015-05-02T08:00,2015,122,800,0,68.66,61.64,69.59,59.82,68.62,58.8,28.84,34.22,28.92,34.19,69.51,61.03,22.77,0,163738.3,7.026,9.78,9.83,0,-5.379,-5.268,13.14,78,2.179
101,2015-05-02T09:00,2015,122,900,0,68.67,62.04,69.64,60.31,68.65,59.27,29.09,34.52,29.12,34.5,69.53,61.42,22.88,0,156604.7,6.627,9.33,9.39,0,-5.432,-5.38,13.14,74,2.067
101,2015-05-02T10:00,2015,122,1000,0,68.66,62.41,69.66,60.76,68.66,59.77,29.03,34.53,29.03,34.48,69.54,61.78,22.77,0,147882.5,6.248,8.91,8.89,0,-5.506,-5.455,13.14,72,2.011
101,2015-05-02T11:00,2015,122,1100,0,68.65,62.63,69.65,61,68.59,60.09,29.04,34.52,29.02,34.5,69.52,61.98,22.71,0,142111.2,6.018,8.65,8.5,0,-5.48,-5.483,13.13,69,1.927
101,2015-05-02T12:00,2015,122,1200,0,68.54,62.75,69.6,61.3,68.56,60.51,28.82,34.15,28.79,34.37,69.46,62.15,22.79,0,136279.9,5.8,8.3,8.04,0,-5.323,-5.575,13.13,66,1.844
101,2015-05-02T13:00,2015,122,1300,0,68.58,62.9,69.67,61.57,68.6,60.8,28.72,33.79,28.71,34.22,69.54,62.32,22.9,0,133511.1,5.686,8.1,7.797,0,-5.077,-5.508,13.13,66,1.844
101,2015-05-02T14:00,2015,122,1400,0,68.49,62.83,69.56,61.44,68.52,60.77,28.8,33.87,28.8,34.32,69.42,62.23,22.94,0,133416.5,5.663,8.13,7.748,0,-5.066,-5.525,13.13,65,1.816
101,2015-05-02T15:00,2015,122,1500,0,68.49,62.75,69.58,61.29,68.53,60.71,28.76,33.9,28.74,34.29,69.42,62.13,22.92,0,135263.6,5.744,8.29,7.823,0,-5.14,-5.548,13.13,67,1.872
101,2015-05-02T16:00,2015,122,1600,0,68.49,62.79,69.56,61.26,68.54,60.79,28.73,33.99,28.69,34.32,69.42,62.16,22.79,0,133878.2,5.703,8.3,7.749,0,-5.26,-5.633,13.13,66,1.844
101,2015-05-02T17:00,2015,122,1700,0,68.51,62.74,69.59,61.17,68.56,60.78,28.63,33.93,28.59,34.28,69.43,62.12,22.74,0,134918.9,5.773,8.42,7.778,0,-5.297,-5.684,13.13,66,1.844
101,2015-05-02T18:00,2015,122,1800,0,68.42,62.55,69.49,60.95,68.47,60.52,28.45,33.8,28.42,34.11,69.35,61.91,22.71,0,137126.5,5.87,8.53,7.955,0,-5.351,-5.686,13.13,67,1.872
101,2015-05-02T19:00,2015,122,1900,0,68.34,62.21,69.38,60.6,68.38,60.03,28.12,33.52,28.1,33.79,69.26,61.61,22.71,0,142640.8,6.126,8.78,8.35,0,-5.403,-5.691,13.13,70,1.955
101,2015-05-02T20:00,2015,122,2000,0,68.39,61.95,69.41,60.33,68.41,59.69,28.48,33.84,28.47,34.15,69.31,61.37,22.7,0,148662.8,6.449,9.08,8.72,0,-5.357,-5.673,13.13,71,1.983
101,2015-05-02T21:00,2015,122,2100,0,68.47,61.82,69.43,60.18,68.46,59.36,28.62,33.97,28.63,34.19,69.35,61.24,22.74,0,153562.2,6.652,9.25,9.1,0,-5.357,-5.561,13.13,74,2.067
101,2015-05-02T22:00,2015,122,2200,0,68.47,61.7,69.42,60.01,68.45,59.15,28.74,34.1,28.76,34.26,69.34,61.11,22.76,0,156586.7,6.772,9.4,9.3,0,-5.354,-5.506,13.13,75,2.095
101,2015-05-02T23:00,2015,122,2300,0,68.52,61.67,69.44,59.96,68.5,59.06,28.87,34.23,28.9,34.33,69.37,61.08,22.85,0,159030.1,6.849,9.48,9.44,0,-5.36,-5.424,13.13,76,2.123
101,2015-05-03T00:00,2015,123,2400,0,68.47,61.53,69.4,59.79,68.45,58.88,28.87,34.2,28.9,34.3,69.34,60.92,22.84,0,161088.1,6.936,9.61,9.56,0,-5.333,-5.404,13.13,76,2.123
101,2015-05-03T01:00,2015,123,100,0,68.48,61.44,69.4,59.67,68.44,58.8,28.97,34.29,29,34.36,69.32,60.83,22.85,0,162919.6,7.04,9.72,9.64,0,-5.32,-5.357,13.13,78,2.179
101,2015-05-03T02:00,2015,123,200,0,68.49,61.36,69.4,59.58,68.47,58.61,28.88,34.22,28.93,34.23,69.34,60.73,22.91,0,165799.7,7.131,9.82,9.85,0,-5.341,-5.297,13.13,79,2.207
101,2015-05-03T03:00,2015,123,300,0,68.45,61.23,69.36,59.44,68.43,58.46,28.94,34.29,28.99,34.26,69.31,60.6,22.92,0,167800.9,7.221,9.92,9.97,0,-5.349,-5.265,13.13,79,2.207
101,2015-05-03T04:00,2015,123,400,0,68.3,60.99,69.21,59.18,68.24,58.22,28.93,34.27,28.98,34.2,69.12,60.35,22.85,0,168916.2,7.309,10.03,10.03,0,-5.344,-5.224,13.13,80,2.235
101,2015-05-03T05:00,2015,123,500,0,68.26,60.93,69.16,59.06,68.23,58.12,29.21,34.55,29.27,34.41,69.08,60.26,22.81,0,169703.9,7.331,10.1,10.11,0,-5.346,-5.143,13.13,80,2.235
101,2015-05-03T06:00,2015,123,600,0,68.47,61.18,69.37,59.34,68.43,58.37,28.95,34.24,29.01,34.18,69.31,60.55,22.9,0,169400,7.293,10.04,10.06,0,-5.294,-5.165,13.13,81,2.263
101,2015-05-03T07:00,2015,123,700,0,68.6,61.42,69.52,59.6,68.56,58.64,28.92,34.25,28.98,34.24,69.44,60.8,22.82,0,166455.6,7.179,9.91,9.92,0,-5.332,-5.263,13.13,78,2.179
101,2015-05-03T08:00,2015,123,800,0,68.67,61.83,69.64,60.04,68.64,59.13,29.18,34.51,29.21,34.56,69.54,61.2,22.85,0,160142.3,6.842,9.59,9.51,0,-5.33,-5.347,13.13,77,2.151
101,2015-05-03T09:00,2015,123,900,0,68.73,62.45,69.72,60.78,68.74,59.89,29.01,34.49,29.01,34.49,69.64,61.85,22.85,0,148516.9,6.279,8.94,8.85,0,-5.486,-5.477,13.13,70,1.955
101,2015-05-03T10:00,2015,123,1000,0,68.64,62.88,69.68,61.31,68.61,60.39,28.9,34.35,28.88,34.42,69.55,62.24,22.81,0,137749.7,5.763,8.37,8.23,0,-5.442,-5.536,13.14,67,1.872
101,2015-05-03T11:00,2015,123,1100,0,68.66,63.21,69.72,61.73,68.62,60.9,28.79,33.96,28.79,34.3,69.59,62.57,22.82,0,130444.7,5.445,7.999,7.72,0,-5.172,-5.51,13.14,63,1.76
101,2015-05-03T12:00,2015,123,1200,0,68.63,63.26,69.7,61.94,68.62,61.09,29.05,34.21,29.04,34.6,69.54,62.68,22.83,0,127339.6,5.372,7.758,7.527,0,-5.167,-5.562,13.14,62,1.732
101,2015-05-03T13:00,2015,123,1300,0,68.73,63.49,69.77,62.28,68.73,61.44,29.74,35.01,29.73,35.31,69.61,62.96,22.82,0,123396.5,5.238,7.493,7.288,0,-5.262,-5.582,13.13,60,1.676
101,2015-05-03T14:00,2015,123,1400,0,68.68,63.27,69.71,61.9,68.69,61.1,30.14,35.07,30.13,35.53,69.56,62.65,22.8,0,128123.6,5.406,7.817,7.585,0,-4.929,-5.402,13.13,62,1.732
101,2015-05-03T15:00,2015,123,1500,0,68.8,63.48,69.83,62.16,68.82,61.55,30.38,35.33,30.37,35.78,69.66,62.91,22.97,0,125595.8,5.318,7.663,7.265,0,-4.948,-5.409,13.12,61,1.704
101,2015-05-03T16:00,2015,123,1600,0,68.65,63.31,69.67,61.92,68.67,61.41,30.64,35.66,30.6,36.05,69.5,62.71,22.84,0,125559.1,5.343,7.755,7.261,0,-5.026,-5.449,13.12,61,1.704
101,2015-05-03T17:00,2015,123,1700,0,68.65,63.23,69.7,61.76,68.7,61.31,30.66,35.71,30.6,36.04,69.51,62.61,22.69,0,127030.4,5.41,7.937,7.388,0,-5.05,-5.441,13.12,62,1.732
101,2015-05-03T18:00,2015,123,1800,0,68.55,62.95,69.59,61.4,68.59,60.99,30.42,35.44,30.36,35.81,69.42,62.32,22.7,0,131005.9,5.597,8.19,7.592,0,-5.027,-5.451,13.12,64,1.788
101,2015-05-03T19:00,2015,123,1900,0,68.45,62.62,69.5,60.98,68.5,60.62,29.91,34.89,29.89,35.34,69.35,61.99,22.61,0,135656.4,5.827,8.51,7.881,0,-4.98,-5.443,13.12,66,1.844
101,2015-05-03T20:00,2015,123,2000,0,68.38,62.24,69.41,60.56,68.43,60.16,29.12,34.1,29.14,34.53,69.31,61.61,22.76,0,142937.9,6.143,8.85,8.27,0,-4.986,-5.392,13.13,69,1.927
101,2015-05-03T21:00,2015,123,2100,0,68.39,62.07,69.44,60.41,68.44,59.95,28.19,33.34,28.22,33.71,69.34,61.45,22.79,0,146644.7,6.316,9.02,8.49,0,-5.146,-5.49,13.13,71,1.983
101,2015-05-03T22:00,2015,123,2200,0,68.45,61.96,69.45,60.35,68.47,59.61,28.42,33.78,28.44,34.02,69.34,61.4,22.93,0,151410.9,6.483,9.11,8.86,0,-5.36,-5.586,13.13,72,2.011
101,2015-05-03T23:00,2015,123,2300,0,68.53,62.12,69.54,60.51,68.54,59.77,28.51,33.88,28.52,34.11,69.43,61.56,22.9,0,149740.5,6.413,9.02,8.78,0,-5.363,-5.588,13.14,71,1.983
101,2015-05-04T00:00,2015,124,2400,0,68.47,61.98,69.45,60.3,68.47,59.56,28.67,34.05,28.67,34.26,69.38,61.39,22.78,0,151051,6.491,9.15,8.91,0,-5.382,-5.59,13.14,72,2.011
101,2015-05-04T01:00,2015,124,100,0,68.47,61.85,69.45,60.13,68.47,59.34,28.85,34.22,28.85,34.39,69.37,61.24,22.76,0,154129.6,6.625,9.32,9.13,0,-5.371,-5.536,13.13,73,2.039
101,2015-05-04T02:00,2015,124,200,0,68.48,61.72,69.44,60.06,68.46,59.21,28.85,34.22,28.85,34.33,69.36,61.15,22.89,0,156953,6.761,9.38,9.25,0,-5.372,-5.476,13.14,74,2.067
101,2015-05-04T03:00,2015,124,300,0,68.51,61.65,69.45,59.99,68.5,59.08,28.82,34.2,28.83,34.26,69.38,61.09,22.77,0,158271.8,6.862,9.46,9.42,0,-5.382,-5.425,13.14,75,2.095
101,2015-05-04T04:00,2015,124,400,0,68.54,61.68,69.46,60.01,68.53,59.06,28.86,34.26,28.89,34.3,69.4,61.11,22.87,0,159329,6.867,9.46,9.47,0,-5.396,-5.409,13.14,75,2.095
101,2015-05-04T05:00,2015,124,500,0,68.51,61.61,69.44,59.9,68.47,59.01,28.88,34.25,28.91,34.33,69.37,61.02,22.73,0,159049.8,6.903,9.54,9.46,0,-5.372,-5.42,13.14,75,2.095
101,2015-05-04T06:00,2015,124,600,0,68.59,61.66,69.53,59.93,68.56,59.01,28.95,34.34,28.99,34.35,69.46,61.06,22.75,0,160197.3,6.932,9.59,9.55,0,-5.384,-5.359,13.14,75,2.095
101,2015-05-04T07:00,2015,124,700,0,68.61,61.95,69.57,60.23,68.59,59.33,28.89,34.3,28.92,34.37,69.48,61.36,22.7,0,154882.3,6.662,9.35,9.25,0,-5.401,-5.448,13.14,73,2.039
101,2015-05-04T08:00,2015,124,800,0,68.62,62.3,69.62,60.63,68.62,59.87,28.92,34.37,28.93,34.46,69.52,61.72,22.75,0,147863.7,6.325,8.99,8.75,0,-5.453,-5.531,13.14,74,2.067
101,2015-05-04T09:00,2015,124,900,0,68.65,62.76,69.71,61.17,68.67,60.44,28.67,34.22,28.62,34.28,69.56,62.13,22.75,0,139147.9,5.882,8.54,8.23,0,-5.551,-5.659,13.14,69,1.927
101,2015-05-04T10:00,2015,124,1000,0,68.75,63.3,69.77,61.81,68.74,60.89,28.98,34.44,28.93,34.64,69.63,62.67,22.78,0,130830,5.455,7.965,7.848,0,-5.46,-5.709,13.14,65,1.816
101,2015-05-04T11:00,2015,124,1100,0,68.77,63.71,69.81,62.32,68.78,61.34,29.55,34.96,29.52,35.24,69.68,63.07,22.75,0,122816.9,5.057,7.495,7.436,0,-5.406,-5.721,13.14,61,1.704
101,2015-05-04T12:00,2015,124,1200,0,68.87,63.95,69.91,62.74,68.88,61.72,30.43,35.75,30.42,36.06,69.71,63.4,22.74,0,118156.4,4.916,7.172,7.155,0,-5.319,-5.639,13.13,59,1.648
101,2015-05-04T13:00,2015,124,1300,0,68.92,64.04,69.92,62.89,68.92,61.89,31.48,36.71,31.46,36.97,69.74,63.53,22.76,0,116491.1,4.887,7.03,7.031,0,-5.232,-5.508,13.12,57,1.592
101,2015-05-04T14:00,2015,124,1400,0,68.93,64.1,69.91,62.89,68.93,62.12,32.35,37.42,32.32,37.68,69.73,63.56,22.66,0,114275.9,4.834,7.027,6.81,0,-5.069,-5.357,13.11,57,1.592
101,2015-05-04T15:00,2015,124,1500,0,68.97,64.09,69.94,62.84,68.98,62.37,33,37.91,32.92,38.2,69.76,63.55,22.75,0,114188.8,4.88,7.1,6.609,0,-4.911,-5.278,13.1,58,1.62
101,2015-05-04T16:00,2015,124,1600,0,68.94,63.92,69.91,62.57,68.95,62.18,33.22,38.07,33.13,38.38,69.73,63.35,22.79,0,117757.1,5.018,7.344,6.776,0,-4.848,-5.242,13.1,60,1.676
101,2015-05-04T17:00,2015,124,1700,0,68.92,63.75,69.9,62.31,68.97,61.98,33.1,37.83,33.04,38.25,69.73,63.16,22.73,0,121215.5,5.172,7.588,6.989,0,-4.733,-5.213,13.09,60,1.676
101,2015-05-04T18:00,2015,124,1800,0,68.88,63.54,69.86,61.99,68.91,61.65,32.8,37.43,32.79,37.94,69.68,62.92,22.7,0,125483,5.339,7.869,7.263,0,-4.633,-5.154,13.1,63,1.76
101,2015-05-04T19:00,2015,124,1900,0,68.82,63.23,69.77,61.66,68.85,61.28,32.24,36.81,32.26,37.37,69.62,62.63,22.75,0,130666,5.588,8.11,7.573,0,-4.563,-5.112,13.1,65,1.816
101,2015-05-04T20:00,2015,124,2000,0,68.67,62.98,69.65,61.38,68.71,60.96,31.5,36.13,31.51,36.69,69.55,62.37,22.86,0,134017.4,5.689,8.27,7.754,0,-4.635,-5.179,13.1,67,1.872
101,2015-05-04T21:00,2015,124,2100,0,68.6,62.8,69.61,61.21,68.63,60.78,30.72,35.48,30.73,36.02,69.52,62.21,22.98,0,136885.2,5.802,8.41,7.853,0,-4.762,-5.286,13.1,69,1.927
101,2015-05-04T22:00,2015,124,2200,0,68.53,62.59,69.53,60.97,68.53,60.55,29.95,34.84,29.96,35.37,69.41,62.01,23,0,139692.2,5.936,8.56,7.986,0,-4.888,-5.416,13.11,69,1.927
101,2015-05-04T23:00,2015,124,2300,0,68.48,62.46,69.53,60.8,68.53,60.38,29.17,34.19,29.18,34.7,69.41,61.86,22.93,0,141794,6.024,8.72,8.15,0,-5.014,-5.517,13.13,71,1.983
101,2015-05-05T00:00,2015,125,2400,0,68.44,62.38,69.52,60.72,68.52,60.29,28.42,33.59,28.44,34.03,69.4,61.78,22.9,0,142845.3,6.062,8.81,8.23,0,-5.172,-5.585,13.13,71,1.983
101,2015-05-05T01:00,2015,125,100,0,68.44,62.28,69.48,60.64,68.47,60.05,28.26,33.6,28.26,33.93,69.36,61.69,22.86,0,144602,6.158,8.85,8.42,0,-5.346,-5.663,13.14,72,2.011
101,2015-05-05T02:00,2015,125,200,0,68.5,62.24,69.54,60.63,68.53,59.99,28.61,33.99,28.6,34.26,69.42,61.68,22.88,0,146459.8,6.257,8.91,8.54,0,-5.385,-5.653,13.14,72,2.011
