id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-05-05T03:00,2015,125,300,0,68.5,62.21,69.53,60.56,68.52,59.9,28.6,33.99,28.6,34.21,69.41,61.63,22.88,0,147568.1,6.291,8.97,8.62,0,-5.39,-5.617,13.14,72,2.011
101,2015-05-05T04:00,2015,125,400,0,68.55,62.3,69.59,60.66,68.58,60.01,28.54,33.91,28.55,34.14,69.47,61.73,22.84,0,146420.8,6.244,8.93,8.56,0,-5.37,-5.588,13.14,72,2.011
101,2015-05-05T05:00,2015,125,500,0,68.49,62.27,69.53,60.62,68.53,60.03,28.6,33.97,28.61,34.21,69.41,61.7,22.73,0,145044.6,6.219,8.91,8.5,0,-5.368,-5.604,13.14,72,2.011
101,2015-05-05T06:00,2015,125,600,0,68.51,62.29,69.57,60.62,68.54,60.02,28.44,33.78,28.45,34.04,69.44,61.7,22.68,0,145153.1,6.219,8.95,8.53,0,-5.344,-5.588,13.14,71,1.983
101,2015-05-05T07:00,2015,125,700,0,68.56,62.38,69.6,60.73,68.59,60.08,28.56,33.94,28.57,34.17,69.47,61.81,22.66,0,144213,6.177,8.87,8.52,0,-5.384,-5.607,13.14,71,1.983
101,2015-05-05T08:00,2015,125,800,0,68.46,62.41,69.54,60.81,68.52,60.22,28.45,33.86,28.43,34.1,69.4,61.83,22.86,0,142432.8,6.051,8.73,8.3,0,-5.41,-5.674,13.14,70,1.955
101,2015-05-05T09:00,2015,125,900,0,68.46,62.59,69.57,61.03,68.55,60.57,28.08,33.53,28.02,33.77,69.43,61.98,22.97,0,138861.9,5.873,8.53,7.975,0,-5.455,-5.742,13.14,69,1.927
101,2015-05-05T10:00,2015,125,1000,0,68.54,62.92,69.64,61.42,68.59,60.8,28.1,33.54,28.04,33.84,69.51,62.28,22.95,0,134135.8,5.628,8.22,7.791,0,-5.435,-5.802,13.14,67,1.872
101,2015-05-05T11:00,2015,125,1100,0,68.63,63.29,69.69,61.83,68.62,61.07,28.76,34.1,28.71,34.44,69.53,62.65,22.83,0,127936.3,5.336,7.857,7.556,0,-5.338,-5.732,13.14,63,1.76
101,2015-05-05T12:00,2015,125,1200,0,68.73,63.44,69.77,62.05,68.73,61.3,29.37,34.61,29.33,34.99,69.62,62.83,22.75,0,125553.6,5.285,7.72,7.432,0,-5.246,-5.654,13.14,63,1.76
101,2015-05-05T13:00,2015,125,1300,0,68.73,63.51,69.76,62.26,68.73,61.41,30.18,35.42,30.14,35.72,69.58,62.95,22.78,0,123287.8,5.22,7.499,7.323,0,-5.241,-5.571,13.13,61,1.704
101,2015-05-05T14:00,2015,125,1400,0,68.9,63.75,69.91,62.46,68.9,61.81,30.93,36,30.9,36.37,69.72,63.17,22.8,0,121223.8,5.152,7.446,7.09,0,-5.068,-5.472,13.12,60,1.676
101,2015-05-05T15:00,2015,125,1500,0,68.79,63.6,69.77,62.25,68.81,61.73,31.43,36.38,31.36,36.78,69.6,63,22.81,0,121905.9,5.195,7.518,7.074,0,-4.956,-5.423,13.12,61,1.704
101,2015-05-05T16:00,2015,125,1600,0,68.71,63.45,69.69,62.03,68.74,61.59,31.49,36.45,31.42,36.84,69.56,62.84,22.85,0,123946.3,5.263,7.661,7.158,0,-4.955,-5.421,13.11,61,1.704
101,2015-05-05T17:00,2015,125,1700,0,68.65,63.15,69.65,61.66,68.68,61.24,31.17,36.1,31.13,36.51,69.52,62.55,22.77,0,128657.1,5.5,7.983,7.443,0,-4.93,-5.375,13.11,65,1.816
101,2015-05-05T18:00,2015,125,1800,0,68.6,62.94,69.62,61.38,68.64,60.97,30.67,35.59,30.67,35.99,69.49,62.35,22.75,0,132451,5.653,8.24,7.671,0,-4.922,-5.312,13.12,65,1.816
101,2015-05-05T19:00,2015,125,1900,0,68.49,62.66,69.52,61.03,68.54,60.63,30.06,34.99,30.09,35.41,69.38,62.05,22.74,0,136510.8,5.829,8.49,7.909,0,-4.923,-5.324,13.12,68,1.899
101,2015-05-05T20:00,2015,125,2000,0,68.4,62.29,69.42,60.61,68.45,60.22,29.23,34.23,29.26,34.68,69.34,61.69,22.79,0,142521.9,6.11,8.82,8.23,0,-4.995,-5.426,13.13,70,1.955
101,2015-05-05T21:00,2015,125,2100,0,68.47,62.19,69.47,60.48,68.49,59.98,28.41,33.59,28.43,34.01,69.39,61.6,22.78,0,146335.1,6.276,8.99,8.52,0,-5.18,-5.576,13.13,72,2.011
101,2015-05-05T22:00,2015,125,2200,0,68.4,62.04,69.4,60.33,68.4,59.79,28.49,33.81,28.47,34.14,69.32,61.46,22.94,0,148992.7,6.358,9.07,8.62,0,-5.33,-5.67,13.14,73,2.039
101,2015-05-05T23:00,2015,125,2300,0,68.46,61.94,69.43,60.21,68.46,59.48,28.61,34.01,28.61,34.2,69.36,61.34,22.92,0,153023,6.529,9.22,8.97,0,-5.398,-5.593,13.14,74,2.067
101,2015-05-06T00:00,2015,126,2400,0,68.54,61.95,69.51,60.22,68.53,59.48,28.69,34.11,28.7,34.25,69.43,61.36,22.76,0,153268.6,6.596,9.29,9.05,0,-5.414,-5.549,13.14,75,2.095
101,2015-05-06T01:00,2015,126,100,0,68.53,62.04,69.5,60.32,68.53,59.57,28.75,34.17,28.75,34.31,69.43,61.45,22.86,0,152051.5,6.492,9.18,8.96,0,-5.418,-5.554,13.14,73,2.039
101,2015-05-06T02:00,2015,126,200,0,68.51,62.03,69.47,60.28,68.51,59.54,28.78,34.21,28.78,34.34,69.38,61.43,22.86,0,152142.8,6.483,9.19,8.97,0,-5.434,-5.557,13.14,73,2.039
101,2015-05-06T03:00,2015,126,300,0,68.46,61.81,69.41,60.02,68.44,59.31,28.77,34.19,28.78,34.29,69.33,61.22,22.91,0,155726.7,6.655,9.39,9.13,0,-5.417,-5.502,13.14,76,2.123
101,2015-05-06T04:00,2015,126,400,0,68.55,61.8,69.49,60.05,68.54,59.29,28.8,34.23,28.82,34.27,69.43,61.22,22.81,0,156691.7,6.745,9.44,9.25,0,-5.431,-5.457,13.14,75,2.095
101,2015-05-06T05:00,2015,126,500,0,68.55,61.94,69.5,60.19,68.54,59.43,28.87,34.3,28.89,34.36,69.42,61.36,22.79,0,154058.4,6.609,9.31,9.11,0,-5.428,-5.477,13.14,74,2.067
101,2015-05-06T06:00,2015,126,600,0,68.59,62.02,69.55,60.26,68.58,59.51,28.9,34.31,28.92,34.4,69.47,61.44,22.75,0,153257.3,6.572,9.3,9.07,0,-5.41,-5.477,13.14,74,2.067
101,2015-05-06T07:00,2015,126,700,0,68.64,62.22,69.6,60.5,68.63,59.77,28.94,34.37,28.95,34.47,69.52,61.64,22.74,0,149662.9,6.415,9.1,8.86,0,-5.43,-5.521,13.14,72,2.011
101,2015-05-06T08:00,2015,126,800,0,68.6,62.3,69.57,60.62,68.59,59.87,28.93,34.38,28.94,34.52,69.47,61.73,22.71,0,147008.9,6.299,8.96,8.72,0,-5.447,-5.574,13.14,71,1.983
101,2015-05-06T09:00,2015,126,900,0,68.62,62.49,69.64,60.82,68.63,60.12,28.84,34.23,28.85,34.44,69.52,61.89,22.65,0,143591.2,6.13,8.83,8.52,0,-5.389,-5.593,13.14,69,1.927
101,2015-05-06T10:00,2015,126,1000,0,68.55,62.73,69.64,61.14,68.6,60.48,28.7,34.13,28.69,34.38,69.48,62.1,22.69,0,137545.1,5.82,8.5,8.13,0,-5.429,-5.687,13.14,68,1.899
101,2015-05-06T11:00,2015,126,1100,0,68.6,63.02,69.68,61.48,68.63,60.79,28.68,33.98,28.59,34.32,69.51,62.34,22.68,0,132420.7,5.584,8.2,7.838,0,-5.31,-5.729,13.14,65,1.816
101,2015-05-06T12:00,2015,126,1200,0,68.63,63.22,69.68,61.83,68.64,61.16,29.03,34.36,28.95,34.73,69.51,62.62,22.72,0,127307.6,5.403,7.853,7.488,0,-5.329,-5.778,13.14,62,1.732
101,2015-05-06T13:00,2015,126,1300,0,68.72,63.37,69.77,62.12,68.73,61.28,29.78,34.99,29.74,35.37,69.6,62.8,22.76,0,125601.7,5.344,7.646,7.443,0,-5.207,-5.629,13.14,62,1.732
101,2015-05-06T14:00,2015,126,1400,0,68.74,63.41,69.76,62.14,68.75,61.56,30.48,35.58,30.42,35.98,69.6,62.88,22.95,0,124800,5.328,7.624,7.186,0,-5.097,-5.566,13.13,62,1.732
101,2015-05-06T15:00,2015,126,1500,0,68.76,63.4,69.77,62.11,68.79,61.71,30.92,35.99,30.86,36.42,69.62,62.9,23.01,0,124811.2,5.352,7.66,7.078,0,-5.069,-5.56,13.12,62,1.732
101,2015-05-06T16:00,2015,126,1600,0,68.66,63.23,69.68,61.86,68.72,61.49,31.14,36.04,31.13,36.54,69.54,62.73,22.95,0,126970.5,5.427,7.817,7.24,0,-4.9,-5.414,13.12,63,1.76
101,2015-05-06T17:00,2015,126,1700,0,68.68,63.17,69.67,61.67,68.72,61.34,31.27,36.13,31.25,36.63,69.57,62.64,22.85,0,128877.1,5.507,7.999,7.379,0,-4.858,-5.375,13.12,64,1.788
101,2015-05-06T18:00,2015,126,1800,0,68.6,62.97,69.61,61.38,68.64,61.04,31.08,35.97,31.06,36.43,69.5,62.4,22.77,0,131939.4,5.629,8.23,7.603,0,-4.891,-5.369,13.11,65,1.816
101,2015-05-06T19:00,2015,126,1900,0,68.51,62.68,69.51,61.02,68.53,60.63,30.52,35.47,30.49,35.94,69.4,62.07,22.8,0,136807.3,5.83,8.49,7.9,0,-4.952,-5.45,13.12,67,1.872
101,2015-05-06T20:00,2015,126,2000,0,68.48,62.39,69.48,60.69,68.48,60.28,29.7,34.74,29.66,35.21,69.37,61.79,22.63,0,141068.4,6.089,8.78,8.21,0,-5.044,-5.546,13.12,69,1.927
101,2015-05-06T21:00,2015,126,2100,0,68.46,62.23,69.47,60.58,68.47,60.13,28.8,33.99,28.77,34.44,69.39,61.66,22.77,0,144292.1,6.226,8.9,8.34,0,-5.183,-5.677,13.13,71,1.983
101,2015-05-06T22:00,2015,126,2200,0,68.37,62.01,69.36,60.28,68.38,59.7,28.37,33.77,28.35,34.08,69.3,61.4,22.88,0,149034.6,6.362,9.08,8.68,0,-5.397,-5.728,13.14,73,2.039
101,2015-05-06T23:00,2015,126,2300,0,68.48,61.93,69.43,60.2,68.48,59.5,28.63,34.1,28.61,34.22,69.37,61.34,22.9,0,153077.7,6.544,9.23,8.98,0,-5.47,-5.614,13.14,74,2.067
101,2015-05-07T00:00,2015,127,2400,0,68.45,61.73,69.39,60.05,68.44,59.29,28.68,34.13,28.68,34.2,69.33,61.17,22.96,0,156305,6.719,9.34,9.15,0,-5.451,-5.522,13.14,76,2.123
101,2015-05-07T01:00,2015,127,100,0,68.46,61.59,69.4,59.86,68.44,59.07,28.71,34.16,28.72,34.16,69.33,61.01,22.95,0,159774.6,6.867,9.53,9.37,0,-5.455,-5.444,13.14,77,2.151
101,2015-05-07T02:00,2015,127,200,0,68.49,61.65,69.44,59.9,68.47,59.12,28.73,34.18,28.75,34.17,69.37,61.08,22.98,0,159608.2,6.842,9.53,9.35,0,-5.444,-5.418,13.14,77,2.151
101,2015-05-07T03:00,2015,127,300,0,68.49,61.62,69.42,59.87,68.47,59.06,28.78,34.22,28.81,34.21,69.36,61.04,22.88,0,159604.7,6.87,9.55,9.4,0,-5.437,-5.4,13.14,77,2.151
101,2015-05-07T04:00,2015,127,400,0,68.44,61.31,69.36,59.47,68.42,58.57,28.82,34.27,28.86,34.18,69.29,60.68,22.82,0,165589.3,7.131,9.89,9.85,0,-5.449,-5.327,13.14,79,2.207
101,2015-05-07T05:00,2015,127,500,0,68.51,61.38,69.44,59.56,68.47,58.66,28.88,34.34,28.91,34.23,69.36,60.78,22.77,0,164929.6,7.129,9.88,9.81,0,-5.461,-5.316,13.14,79,2.207
101,2015-05-07T06:00,2015,127,600,0,68.57,61.41,69.51,59.54,68.54,58.67,28.86,34.29,28.89,34.2,69.44,60.78,22.68,0,165346.8,7.158,9.97,9.86,0,-5.431,-5.306,13.14,79,2.207
101,2015-05-07T07:00,2015,127,700,0,68.62,61.87,69.56,60.05,68.59,59.23,28.85,34.27,28.88,34.27,69.49,61.28,22.81,0,157809,6.754,9.51,9.36,0,-5.421,-5.389,13.14,76,2.123
101,2015-05-07T08:00,2015,127,800,0,68.68,62.42,69.68,60.74,68.68,60.02,28.84,34.29,28.85,34.4,69.58,61.85,22.9,0,147573.6,6.257,8.94,8.66,0,-5.453,-5.549,13.14,71,1.983
101,2015-05-07T09:00,2015,127,900,0,68.64,62.89,69.72,61.31,68.7,60.71,28.6,34.15,28.55,34.32,69.58,62.27,22.76,0,136223,5.753,8.41,7.992,0,-5.548,-5.767,13.14,66,1.844
101,2015-05-07T10:00,2015,127,1000,0,68.6,63.27,69.68,61.77,68.63,61.01,28.7,34.18,28.62,34.48,69.5,62.6,22.86,0,128750,5.334,7.909,7.617,0,-5.478,-5.866,13.14,63,1.76
101,2015-05-07T11:00,2015,127,1100,0,68.71,63.63,69.76,62.24,68.71,61.32,29.53,35.02,29.49,35.26,69.61,62.98,22.92,0,123745.8,5.08,7.525,7.384,0,-5.497,-5.766,13.13,61,1.704
101,2015-05-07T12:00,2015,127,1200,0,68.87,63.89,69.88,62.67,68.88,61.78,30.45,35.81,30.43,36.09,69.71,63.34,22.95,0,119601.2,4.981,7.216,7.099,0,-5.352,-5.659,13.13,58,1.62
101,2015-05-07T13:00,2015,127,1300,0,68.88,63.92,69.87,62.8,68.87,61.89,31.57,36.81,31.54,37.02,69.71,63.41,22.89,0,117461.2,4.959,7.065,6.981,0,-5.238,-5.475,13.12,58,1.62
101,2015-05-07T14:00,2015,127,1400,0,68.9,64,69.88,62.82,68.91,62.2,32.42,37.61,32.31,37.77,69.7,63.49,22.96,0,115713.4,4.899,7.058,6.707,0,-5.187,-5.461,13.1,57,1.592
101,2015-05-07T15:00,2015,127,1500,0,68.97,64.05,69.91,62.85,68.99,62.39,33.04,38.05,32.96,38.32,69.74,63.55,22.99,0,115375.7,4.92,7.064,6.598,0,-5.007,-5.368,13.1,57,1.592
101,2015-05-07T16:00,2015,127,1600,0,69.01,64.01,69.95,62.74,69.03,62.34,33.44,38.14,33.43,38.63,69.79,63.5,22.95,0,117253.8,5.002,7.218,6.696,0,-4.699,-5.196,13.09,58,1.62
101,2015-05-07T17:00,2015,127,1700,0,69.02,63.87,69.93,62.47,69.02,62.12,33.71,38.24,33.71,38.75,69.79,63.34,22.74,0,119832.1,5.145,7.461,6.907,0,-4.528,-5.034,13.09,59,1.648
101,2015-05-07T18:00,2015,127,1800,0,68.97,63.69,69.87,62.18,68.98,61.81,33.67,38.25,33.64,38.69,69.74,63.11,22.74,0,123679.3,5.282,7.691,7.164,0,-4.575,-5.055,13.09,61,1.704
101,2015-05-07T19:00,2015,127,1900,0,68.88,63.43,69.82,61.89,68.88,61.44,33.21,37.89,33.16,38.3,69.68,62.83,22.74,0,127856.2,5.447,7.929,7.444,0,-4.684,-5.136,13.09,62,1.732
101,2015-05-07T20:00,2015,127,2000,0,68.8,63.08,69.71,61.47,68.8,61.04,32.43,37.19,32.38,37.58,69.62,62.47,22.62,0,132636.5,5.718,8.24,7.761,0,-4.767,-5.201,13.1,65,1.816
101,2015-05-07T21:00,2015,127,2100,0,68.63,62.78,69.61,61.15,68.63,60.7,31.5,36.37,31.47,36.76,69.52,62.17,22.74,0,136572.4,5.849,8.46,7.933,0,-4.87,-5.293,13.1,67,1.872
101,2015-05-07T22:00,2015,127,2200,0,68.51,62.51,69.51,60.89,68.52,60.43,30.54,35.52,30.5,35.89,69.4,61.93,22.88,0,140286.2,6.001,8.62,8.09,0,-4.986,-5.394,13.11,69,1.927
101,2015-05-07T23:00,2015,127,2300,0,68.43,62.31,69.42,60.67,68.45,60.22,29.62,34.74,29.58,35.11,69.36,61.73,22.93,0,143094.9,6.118,8.75,8.24,0,-5.124,-5.532,13.12,70,1.955
101,2015-05-08T00:00,2015,128,2400,0,68.43,62.19,69.45,60.54,68.44,60.04,28.77,34.04,28.72,34.39,69.37,61.6,22.91,0,145668.9,6.236,8.91,8.4,0,-5.268,-5.665,13.13,71,1.983
101,2015-05-08T01:00,2015,128,100,0,68.4,62.06,69.41,60.41,68.41,59.8,28.35,33.78,28.3,34.07,69.34,61.48,22.87,0,147984.5,6.347,9.01,8.61,0,-5.431,-5.764,13.14,72,2.011
101,2015-05-08T02:00,2015,128,200,0,68.47,61.95,69.44,60.31,68.48,59.57,28.58,34.07,28.57,34.2,69.37,61.39,22.79,0,151263.9,6.525,9.14,8.91,0,-5.489,-5.633,13.14,75,2.095
101,2015-05-08T03:00,2015,128,300,0,68.47,61.95,69.45,60.27,68.48,59.55,28.6,34.07,28.59,34.19,69.37,61.38,22.81,0,151713.2,6.524,9.17,8.93,0,-5.463,-5.602,13.14,73,2.039
101,2015-05-08T04:00,2015,128,400,0,68.49,61.95,69.46,60.23,68.49,59.51,28.68,34.14,28.67,34.24,69.39,61.37,22.76,0,152164,6.541,9.24,8.98,0,-5.462,-5.571,13.14,73,2.039
101,2015-05-08T05:00,2015,128,500,0,68.5,61.93,69.48,60.15,68.5,59.45,28.74,34.19,28.73,34.27,69.38,61.33,22.62,0,152483.4,6.575,9.33,9.06,0,-5.457,-5.543,13.14,74,2.067
101,2015-05-08T06:00,2015,128,600,0,68.55,61.98,69.48,60.19,68.54,59.47,28.86,34.33,28.87,34.37,69.41,61.38,22.63,0,152435.3,6.569,9.3,9.07,0,-5.476,-5.505,13.14,73,2.039
101,2015-05-08T07:00,2015,128,700,0,68.61,62.2,69.6,60.48,68.61,59.76,28.82,34.28,28.82,34.38,69.52,61.61,22.76,0,149838.1,6.41,9.12,8.85,0,-5.459,-5.555,13.14,72,2.011
101,2015-05-08T08:00,2015,128,800,0,68.58,62.66,69.65,61.02,68.63,60.44,28.8,34.24,28.77,34.47,69.52,62.07,22.81,0,140109.3,5.921,8.64,8.19,0,-5.446,-5.699,13.14,68,1.899
101,2015-05-08T09:00,2015,128,900,0,68.69,63.26,69.76,61.72,68.73,61.14,28.77,34.14,28.69,34.48,69.62,62.63,22.81,0,129710.2,5.424,8.04,7.592,0,-5.372,-5.782,13.14,64,1.788
101,2015-05-08T10:00,2015,128,1000,0,68.78,63.73,69.79,62.32,68.79,61.53,29.68,35.19,29.62,35.42,69.68,63.1,22.76,0,121617.2,5.047,7.477,7.262,0,-5.511,-5.796,13.14,59,1.648
101,2015-05-08T11:00,2015,128,1100,0,68.94,64.13,69.92,62.8,68.94,61.87,30.97,36.45,30.94,36.53,69.79,63.52,22.7,0,116489.8,4.806,7.122,7.075,0,-5.478,-5.585,13.13,57,1.592
101,2015-05-08T12:00,2015,128,1200,0,68.91,64.2,69.89,62.94,68.91,62.12,32.19,37.48,32.14,37.61,69.69,63.65,22.75,0,113408.6,4.71,6.956,6.792,0,-5.295,-5.477,13.11,55,1.536
101,2015-05-08T13:00,2015,128,1300,0,68.84,63.95,69.81,62.67,68.85,62,33.02,38.15,32.91,38.33,69.63,63.39,22.76,0,116112.3,4.896,7.137,6.857,0,-5.123,-5.417,13.1,57,1.592
101,2015-05-08T14:00,2015,128,1400,0,69.03,64.07,69.99,62.74,69.05,62.28,33.16,37.97,33.11,38.38,69.8,63.5,22.98,0,117766.4,4.959,7.252,6.769,0,-4.813,-5.271,13.1,58,1.62
101,2015-05-08T15:00,2015,128,1500,0,68.9,63.68,69.84,62.34,68.91,61.95,33.42,38.01,33.42,38.5,69.67,63.17,22.94,0,121834.6,5.221,7.493,6.953,0,-4.588,-5.081,13.09,60,1.676
101,2015-05-08T16:00,2015,128,1600,0,68.83,63.28,69.74,61.81,68.82,61.42,33.21,37.83,33.17,38.26,69.65,62.75,22.92,0,129293.5,5.556,7.932,7.401,0,-4.617,-5.095,13.09,63,1.76
101,2015-05-08T17:00,2015,128,1700,0,68.71,62.79,69.63,61.24,68.7,60.82,32.38,37.02,32.35,37.46,69.56,62.24,22.94,0,137563,5.925,8.39,7.888,0,-4.644,-5.112,13.1,67,1.872
101,2015-05-08T18:00,2015,128,1800,0,68.56,62.41,69.51,60.76,68.56,60.34,31.25,35.97,31.23,36.42,69.43,61.82,22.93,0,143180.7,6.153,8.75,8.22,0,-4.723,-5.189,13.1,70,1.955
101,2015-05-08T19:00,2015,128,1900,0,68.35,61.9,69.31,60.2,68.34,59.79,29.89,34.75,29.88,35.22,69.25,61.31,22.92,0,149220.7,6.451,9.11,8.55,0,-4.861,-5.346,13.11,73,2.039
101,2015-05-08T20:00,2015,128,2000,0,68.32,61.56,69.3,59.79,68.31,59.29,28.52,33.58,28.51,34.03,69.24,60.97,22.81,0,155767.8,6.766,9.51,9.02,0,-5.07,-5.518,13.13,75,2.095
101,2015-05-08T21:00,2015,128,2100,0,68.37,61.37,69.32,59.58,68.34,58.88,28.37,33.59,28.37,33.89,69.27,60.78,22.92,0,162271.6,7,9.75,9.47,0,-5.216,-5.52,13.13,78,2.179
101,2015-05-08T22:00,2015,128,2200,0,68.43,61.27,69.36,59.45,68.39,58.67,28.57,33.88,28.58,34.01,69.29,60.67,22.83,0,165179.8,7.157,9.91,9.72,0,-5.315,-5.421,13.13,79,2.207
101,2015-05-08T23:00,2015,128,2300,0,68.44,61.17,69.36,59.32,68.4,58.46,28.6,33.96,28.64,33.97,69.29,60.56,22.83,0,168082.2,7.274,10.04,9.94,0,-5.358,-5.336,13.14,80,2.235
101,2015-05-09T00:00,2015,129,2400,0,68.27,60.92,69.18,59.08,68.22,58.2,28.74,34.15,28.77,34.06,69.09,60.31,22.87,0,169730.9,7.35,10.1,10.02,0,-5.41,-5.288,13.14,80,2.235
101,2015-05-09T01:00,2015,129,100,0,67.89,60.51,68.79,58.67,67.83,57.78,28.72,34.06,28.76,33.97,68.71,59.89,22.85,0,170050.7,7.385,10.12,10.05,0,-5.34,-5.211,13.14,80,2.235
101,2015-05-09T02:00,2015,129,200,0,67.53,60.11,68.4,58.29,67.47,57.32,29.06,34.37,29.12,34.2,68.32,59.49,22.81,0,170429.7,7.413,10.11,10.14,0,-5.311,-5.076,13.14,81,2.263
101,2015-05-09T03:00,2015,129,300,0,67.28,59.87,68.18,58.04,67.24,57.1,28.65,33.82,28.71,33.72,68.1,59.24,22.81,0,170547.8,7.41,10.14,10.14,0,-5.176,-5.015,13.14,81,2.263
101,2015-05-09T04:00,2015,129,400,0,67.38,59.97,68.28,58.14,67.34,57.14,28.88,34.12,28.95,33.93,68.19,59.34,22.8,0,170870.6,7.411,10.14,10.2,0,-5.239,-4.981,13.14,80,2.235
101,2015-05-09T05:00,2015,129,500,0,67.69,60.26,68.56,58.37,67.64,57.37,29.01,34.22,29.07,34.03,68.49,59.6,22.68,0,170751.8,7.423,10.19,10.26,0,-5.219,-4.96,13.14,81,2.263
101,2015-05-09T06:00,2015,129,600,0,67.91,60.51,68.79,58.63,67.83,57.69,28.88,34.1,28.95,33.97,68.71,59.87,22.83,0,170713.6,7.392,10.16,10.14,0,-5.215,-5.021,13.14,80,2.235
101,2015-05-09T07:00,2015,129,700,0,68.42,61.04,69.33,59.19,68.37,58.19,28.86,34.26,28.93,34.05,69.25,60.43,22.87,0,171070,7.379,10.14,10.19,0,-5.4,-5.12,13.14,81,2.263
101,2015-05-09T08:00,2015,129,800,0,68.58,61.36,69.5,59.56,68.52,58.59,28.81,34.21,28.88,34.1,69.42,60.79,22.75,0,166481,7.223,9.94,9.93,0,-5.395,-5.229,13.14,78,2.179
101,2015-05-09T09:00,2015,129,900,0,68.58,61.65,69.52,59.9,68.56,59.05,28.77,34.13,28.8,34.14,69.47,61.1,22.85,0,160786.3,6.927,9.62,9.51,0,-5.361,-5.338,13.14,76,2.123
101,2015-05-09T10:00,2015,129,1000,0,68.55,61.88,69.49,60.19,68.54,59.44,28.84,34.25,28.85,34.27,69.43,61.36,22.81,0,154372.2,6.662,9.31,9.1,0,-5.411,-5.425,13.14,74,2.067
101,2015-05-09T11:00,2015,129,1100,0,68.66,62.35,69.66,60.7,68.68,59.99,28.78,34.17,28.77,34.32,69.58,61.81,22.76,0,147277.8,6.307,8.96,8.69,0,-5.392,-5.54,13.14,70,1.955
101,2015-05-09T12:00,2015,129,1200,0,68.54,62.77,69.63,61.25,68.6,60.79,28.6,33.79,28.61,34.27,69.5,62.22,22.75,0,134941.2,5.775,8.38,7.81,0,-5.195,-5.66,13.14,66,1.844
101,2015-05-09T13:00,2015,129,1300,0,68.63,63.12,69.69,61.79,68.66,61.27,28.97,34.35,28.93,34.76,69.52,62.61,22.88,0,128500.7,5.503,7.904,7.391,0,-5.379,-5.829,13.14,62,1.732
101,2015-05-09T14:00,2015,129,1400,0,68.73,63.34,69.78,61.97,68.77,61.51,29.71,35.03,29.65,35.44,69.62,62.81,22.85,0,126205.9,5.384,7.811,7.261,0,-5.319,-5.79,13.13,62,1.732
101,2015-05-09T15:00,2015,129,1500,0,68.73,63.39,69.76,62.05,68.76,61.6,30.43,35.64,30.38,36.08,69.59,62.88,22.74,0,124081,5.337,7.711,7.157,0,-5.214,-5.694,13.13,61,1.704
101,2015-05-09T16:00,2015,129,1600,0,68.71,63.34,69.71,61.95,68.73,61.52,30.91,35.92,30.91,36.42,69.58,62.81,22.73,0,124811,5.363,7.759,7.212,0,-5.008,-5.515,13.12,61,1.704
101,2015-05-09T17:00,2015,129,1700,0,68.68,63.22,69.67,61.75,68.7,61.36,31.19,36.01,31.2,36.57,69.54,62.65,22.62,0,126600.7,5.452,7.922,7.347,0,-4.825,-5.368,13.12,62,1.732
101,2015-05-09T18:00,2015,129,1800,0,68.62,63.04,69.62,61.54,68.64,61.11,31.2,36.01,31.2,36.52,69.5,62.47,22.74,0,130096.1,5.581,8.08,7.521,0,-4.814,-5.317,13.12,64,1.788
101,2015-05-09T19:00,2015,129,1900,0,68.6,62.89,69.61,61.33,68.61,60.9,30.98,35.85,30.96,36.32,69.48,62.32,22.79,0,133511,5.711,8.27,7.708,0,-4.873,-5.355,13.12,64,1.788
101,2015-05-09T20:00,2015,129,2000,0,68.52,62.67,69.53,61.08,68.55,60.6,30.55,35.51,30.52,35.94,69.44,62.07,22.69,0,136363.3,5.85,8.45,7.95,0,-4.963,-5.425,13.12,67,1.872
101,2015-05-09T21:00,2015,129,2100,0,68.54,62.64,69.55,61.04,68.56,60.58,30.07,35.09,30.03,35.57,69.46,62.07,22.76,0,137608.2,5.895,8.51,7.978,0,-5.023,-5.54,13.12,67,1.872
101,2015-05-09T22:00,2015,129,2200,0,68.53,62.56,69.54,60.97,68.55,60.49,29.66,34.74,29.63,35.23,69.45,61.98,22.82,0,139280.4,5.968,8.57,8.06,0,-5.08,-5.601,13.13,67,1.872
101,2015-05-09T23:00,2015,129,2300,0,68.52,62.53,69.54,60.92,68.54,60.36,29.26,34.35,29.25,34.85,69.43,61.93,22.7,0,139669.5,5.985,8.62,8.18,0,-5.089,-5.598,13.13,68,1.899
101,2015-05-10T00:00,2015,130,2400,0,68.45,62.43,69.51,60.8,68.5,60.26,28.91,34.03,28.9,34.53,69.4,61.82,22.72,0,140988.8,6.025,8.71,8.24,0,-5.126,-5.637,13.13,69,1.927
101,2015-05-10T01:00,2015,130,100,0,68.39,62.33,69.47,60.7,68.45,60.2,28.56,33.74,28.55,34.21,69.38,61.75,22.77,0,142008.5,6.061,8.78,8.25,0,-5.178,-5.657,13.13,68,1.899
101,2015-05-10T02:00,2015,130,200,0,68.35,62.23,69.41,60.61,68.4,60.12,28.18,33.4,28.18,33.85,69.31,61.66,22.84,0,143036.5,6.116,8.79,8.28,0,-5.222,-5.666,13.13,70,1.955
101,2015-05-10T03:00,2015,130,300,0,68.4,62.23,69.47,60.62,68.46,60.01,28.28,33.64,28.28,33.98,69.36,61.65,22.84,0,144749.4,6.174,8.85,8.45,0,-5.363,-5.707,13.14,71,1.983
101,2015-05-10T04:00,2015,130,400,0,68.4,62.23,69.44,60.64,68.43,59.98,28.31,33.66,28.31,34,69.33,61.67,22.83,0,144415,6.165,8.81,8.45,0,-5.342,-5.694,13.14,70,1.955
101,2015-05-10T05:00,2015,130,500,0,68.44,62.23,69.48,60.64,68.48,59.94,28.4,33.8,28.4,34.07,69.36,61.66,22.81,0,145361.7,6.218,8.84,8.54,0,-5.394,-5.67,13.14,70,1.955
101,2015-05-10T06:00,2015,130,600,0,68.4,62.23,69.47,60.63,68.46,60.01,28.45,33.8,28.44,34.09,69.35,61.65,22.85,0,144744.1,6.175,8.84,8.44,0,-5.358,-5.657,13.14,70,1.955
101,2015-05-10T07:00,2015,130,700,0,68.48,62.43,69.56,60.82,68.54,60.21,28.4,33.74,28.4,34.04,69.42,61.84,22.74,0,141986.2,6.046,8.74,8.33,0,-5.345,-5.641,13.14,69,1.927
101,2015-05-10T08:00,2015,130,800,0,68.42,62.59,69.52,60.99,68.5,60.52,28.06,33.49,28.05,33.77,69.38,61.98,22.67,0,136840.8,5.833,8.53,7.981,0,-5.438,-5.719,13.14,67,1.872
101,2015-05-10T09:00,2015,130,900,0,68.53,62.94,69.63,61.36,68.6,60.81,28.33,33.8,28.26,34.07,69.47,62.27,22.55,0,131840.1,5.585,8.27,7.794,0,-5.468,-5.812,13.14,64,1.788
101,2015-05-10T10:00,2015,130,1000,0,68.66,63.33,69.7,61.82,68.67,61.06,29.09,34.37,29,34.75,69.56,62.67,22.66,0,127303.7,5.327,7.875,7.606,0,-5.285,-5.744,13.14,62,1.732
101,2015-05-10T11:00,2015,130,1100,0,68.77,63.69,69.78,62.31,68.77,61.46,30.11,35.5,30.05,35.71,69.65,63.05,22.82,0,122354.3,5.08,7.467,7.304,0,-5.395,-5.667,13.13,60,1.676
101,2015-05-10T12:00,2015,130,1200,0,68.87,63.91,69.87,62.64,68.88,61.87,31.11,36.37,31.07,36.61,69.72,63.35,22.87,0,118552,4.958,7.229,7.005,0,-5.261,-5.533,13.12,57,1.592
101,2015-05-10T13:00,2015,130,1300,0,68.96,64.15,69.93,62.98,68.96,62.21,32.19,37.37,32.15,37.56,69.75,63.63,22.81,0,114025.7,4.809,6.953,6.749,0,-5.188,-5.41,13.11,56,1.564
101,2015-05-10T14:00,2015,130,1400,0,69.04,64.31,70,63.12,69.04,62.5,33.16,38.13,33.07,38.38,69.82,63.76,22.85,0,111952.4,4.728,6.874,6.542,0,-4.976,-5.301,13.1,55,1.536
101,2015-05-10T15:00,2015,130,1500,0,69.07,64.4,70.03,63.2,69.08,62.71,33.92,38.78,33.8,39.06,69.83,63.87,22.87,0,110298.1,4.668,6.825,6.367,0,-4.862,-5.257,13.09,54,1.508
101,2015-05-10T16:00,2015,130,1600,0,69.11,64.42,70.06,63.18,69.13,62.72,34.4,39.26,34.28,39.47,69.86,63.87,22.78,0,110685.5,4.687,6.886,6.416,0,-4.859,-5.187,13.09,54,1.508
101,2015-05-10T17:00,2015,130,1700,0,69.11,64.26,70.07,62.92,69.13,62.46,34.59,39.19,34.53,39.58,69.87,63.66,22.64,0,114109.3,4.843,7.146,6.676,0,-4.602,-5.055,13.08,56,1.564
101,2015-05-10T18:00,2015,130,1800,0,69.04,63.95,69.98,62.54,69.07,62.03,34.48,38.95,34.47,39.38,69.83,63.32,22.66,0,119834.8,5.098,7.447,7.039,0,-4.468,-4.904,13.08,58,1.62
101,2015-05-10T19:00,2015,130,1900,0,69,63.81,69.97,62.37,69.06,61.89,34.23,38.66,34.23,39.09,69.82,63.2,22.63,0,122007.7,5.191,7.599,7.17,0,-4.43,-4.852,13.08,60,1.676
101,2015-05-10T20:00,2015,130,2000,0,68.96,63.58,69.9,62.07,69,61.56,33.8,38.26,33.81,38.66,69.78,62.93,22.57,0,125910.6,5.384,7.834,7.439,0,-4.457,-4.854,13.08,61,1.704
101,2015-05-10T21:00,2015,130,2100,0,67.39,61.57,68.3,60.28,67.42,59.8,33.25,37.69,33.24,38.12,68.13,61.11,21.73,0,126088.5,5.817,8.03,7.616,0,-4.439,-4.871,13.08,64,1.788
101,2015-05-10T22:00,2015,130,2200,0,68.76,62.44,69.73,61.32,68.79,60.83,32.62,37.09,32.61,37.51,69.65,62.06,22.7,0,139186.5,6.328,8.41,7.961,0,-4.469,-4.901,13.09,68,1.899
101,2015-05-10T23:00,2015,130,2300,0,68.65,62.24,69.64,61.12,68.68,60.59,32.02,36.61,32,37.06,69.55,61.88,22.7,0,141142.1,6.41,8.52,8.09,0,-4.595,-5.056,13.09,70,1.955
101,2015-05-11T00:00,2015,131,2400,0,68.59,62.11,69.6,60.97,68.62,60.47,31.43,36.11,31.42,36.56,69.49,61.74,22.66,0,142327.1,6.485,8.63,8.15,0,-4.683,-5.137,13.1,69,1.927
101,2015-05-11T01:00,2015,131,100,0,68.48,61.95,69.52,60.8,68.53,60.27,30.86,35.62,30.85,36.04,69.4,61.57,22.67,0,143909.8,6.527,8.72,8.26,0,-4.763,-5.19,13.1,71,1.983
101,2015-05-11T02:00,2015,131,200,0,68.42,61.81,69.46,60.64,68.48,60.13,30.25,35.09,30.25,35.48,69.34,61.42,22.74,0,146152.9,6.616,8.82,8.36,0,-4.844,-5.231,13.11,72,2.011
101,2015-05-11T03:00,2015,131,300,0,68.36,61.68,69.41,60.56,68.43,60.04,29.67,34.6,29.68,34.95,69.3,61.33,22.78,0,147179,6.682,8.85,8.39,0,-4.931,-5.262,13.11,73,2.039
101,2015-05-11T04:00,2015,131,400,0,68.37,61.63,69.44,60.55,68.45,59.97,29.14,34.16,29.15,34.49,69.33,61.31,22.76,0,148249.5,6.737,8.9,8.48,0,-5.026,-5.338,13.12,73,2.039
101,2015-05-11T05:00,2015,131,500,0,68.37,61.63,69.45,60.44,68.46,59.92,28.69,33.82,28.69,34.08,69.34,61.25,22.58,0,148125.7,6.745,9.01,8.54,0,-5.138,-5.391,13.13,73,2.039
101,2015-05-11T06:00,2015,131,600,0,68.32,61.63,69.4,60.47,68.41,59.97,28.38,33.59,28.38,33.84,69.29,61.27,22.71,0,147577.1,6.688,8.93,8.44,0,-5.216,-5.457,13.13,72,2.011
101,2015-05-11T07:00,2015,131,700,0,68.4,61.85,69.49,60.75,68.49,60.25,28.27,33.56,28.25,33.81,69.37,61.47,22.78,0,144818.7,6.556,8.75,8.24,0,-5.291,-5.566,13.13,72,2.011
101,2015-05-11T08:00,2015,131,800,0,68.45,62.21,69.54,61.1,68.53,60.55,28.58,33.88,28.52,34.15,69.4,61.8,22.8,0,139457.5,6.241,8.43,7.977,0,-5.296,-5.628,13.13,72,2.011
101,2015-05-11T09:00,2015,131,900,0,68.65,62.65,69.7,61.56,68.67,60.83,29.36,34.38,29.27,34.81,69.56,62.22,22.75,0,135057.8,6.003,8.14,7.839,0,-5.022,-5.541,13.13,70,1.955
101,2015-05-11T10:00,2015,131,1000,0,68.74,63,69.78,61.95,68.75,61.21,30.19,35.37,30.13,35.63,69.65,62.57,22.82,0,130071.8,5.74,7.822,7.544,0,-5.183,-5.502,13.13,67,1.872
101,2015-05-11T11:00,2015,131,1100,0,68.88,63.33,69.88,62.35,68.88,61.48,31.18,36.45,31.14,36.56,69.73,62.9,22.78,0,125977.9,5.552,7.528,7.399,0,-5.27,-5.421,13.12,65,1.816
101,2015-05-11T12:00,2015,131,1200,0,68.87,63.43,69.84,62.48,68.87,61.75,32.01,37.11,31.98,37.29,69.66,63.02,22.67,0,121888.5,5.44,7.35,7.115,0,-5.096,-5.316,13.11,63,1.76
101,2015-05-11T13:00,2015,131,1300,0,69.02,63.7,69.98,62.84,69.03,62.2,32.84,37.79,32.8,38.01,69.8,63.36,22.65,0,117942.8,5.323,7.139,6.821,0,-4.945,-5.21,13.1,60,1.676
101,2015-05-11T14:00,2015,131,1400,0,69.02,63.73,69.96,62.86,69.03,62.42,33.64,38.46,33.56,38.72,69.78,63.42,22.72,0,116530.2,5.284,7.098,6.607,0,-4.816,-5.161,13.09,61,1.704
101,2015-05-11T15:00,2015,131,1500,0,68.92,63.38,69.85,62.47,68.93,62.05,34.12,38.73,34.04,39.09,69.69,63.04,22.79,0,121866.3,5.541,7.378,6.884,0,-4.615,-5.058,13.09,63,1.76
101,2015-05-11T16:00,2015,131,1600,0,68.9,62.89,69.85,61.83,68.93,61.41,33.87,38.19,33.85,38.7,69.71,62.53,22.74,0,132377.9,6.012,8.02,7.521,0,-4.32,-4.849,13.09,68,1.899
101,2015-05-11T17:00,2015,131,1700,0,68.83,62.51,69.72,61.35,68.83,60.95,33.34,37.76,33.3,38.24,69.63,62.14,22.63,0,137946.8,6.323,8.37,7.883,0,-4.425,-4.934,13.09,71,1.983
101,2015-05-11T18:00,2015,131,1800,0,68.64,62.08,69.59,60.89,68.65,60.48,32.41,36.91,32.38,37.39,69.51,61.71,22.72,0,143790.7,6.564,8.7,8.17,0,-4.502,-5.012,13.09,74,2.067
101,2015-05-11T19:00,2015,131,1900,0,68.57,61.77,69.52,60.52,68.58,60.1,31.33,35.95,31.3,36.41,69.45,61.4,22.58,0,148066.6,6.805,9,8.48,0,-4.625,-5.115,13.1,77,2.151
101,2015-05-11T20:00,2015,131,2000,0,68.33,61.32,69.29,60.01,68.34,59.6,30.15,34.86,30.13,35.35,69.24,60.95,22.58,0,152614.2,7.007,9.28,8.74,0,-4.715,-5.227,13.11,79,2.207
101,2015-05-11T21:00,2015,131,2100,0,68.24,61.06,69.23,59.75,68.24,59.32,28.85,33.74,28.84,34.23,69.18,60.69,22.71,0,156859,7.179,9.48,8.92,0,-4.89,-5.396,13.13,82,2.291
101,2015-05-11T22:00,2015,131,2200,0,68.17,60.88,69.15,59.58,68.17,58.99,28.17,33.32,28.15,33.68,69.1,60.53,22.61,0,158973.4,7.291,9.57,9.18,0,-5.148,-5.526,13.13,82,2.291
101,2015-05-11T23:00,2015,131,2300,0,68.43,61.17,69.42,59.88,68.42,59.16,28.42,33.73,28.4,33.93,69.34,60.81,22.6,0,159020.8,7.26,9.54,9.26,0,-5.31,-5.525,13.13,81,2.263
101,2015-05-12T00:00,2015,132,2400,0,68.39,61.17,69.38,59.88,68.39,59.16,28.51,33.82,28.48,34.01,69.29,60.82,22.51,0,157652.8,7.215,9.49,9.23,0,-5.311,-5.536,13.14,79,2.207
101,2015-05-12T01:00,2015,132,100,0,68.37,61.16,69.38,59.87,68.38,59.21,28.58,33.86,28.54,34.07,69.29,60.8,22.5,0,157399.1,7.212,9.51,9.17,0,-5.286,-5.526,13.13,80,2.235
101,2015-05-12T02:00,2015,132,200,0,68.38,61.14,69.36,59.84,68.39,59.15,28.58,33.88,28.57,34.05,69.29,60.78,22.57,0,158489.1,7.241,9.52,9.24,0,-5.292,-5.489,13.13,80,2.235
101,2015-05-12T03:00,2015,132,300,0,68.36,61.11,69.35,59.78,68.37,59.04,28.62,33.91,28.61,34.06,69.28,60.75,22.59,0,159483,7.252,9.57,9.33,0,-5.296,-5.451,13.13,82,2.291
101,2015-05-12T04:00,2015,132,400,0,68.39,61.07,69.37,59.77,68.39,59.03,28.71,34.01,28.69,34.14,69.29,60.71,22.52,0,159772.3,7.314,9.59,9.36,0,-5.303,-5.448,13.13,81,2.263
101,2015-05-12T05:00,2015,132,500,0,68.48,61.27,69.47,60.02,68.49,59.23,28.71,34.03,28.71,34.16,69.38,60.93,22.43,0,157006.1,7.211,9.45,9.26,0,-5.316,-5.454,13.13,79,2.207
101,2015-05-12T06:00,2015,132,600,0,68.38,61.25,69.4,59.98,68.39,59.29,28.64,33.9,28.63,34.1,69.31,60.89,22.48,0,155675.4,7.127,9.41,9.11,0,-5.265,-5.47,13.13,79,2.207
101,2015-05-12T07:00,2015,132,700,0,68.49,61.47,69.53,60.26,68.53,59.6,28.67,33.95,28.67,34.13,69.41,61.14,22.54,0,153494.3,7.015,9.27,8.93,0,-5.277,-5.453,13.13,78,2.179
101,2015-05-12T08:00,2015,132,800,0,68.43,61.72,69.5,60.59,68.49,60.03,28.48,33.79,28.46,33.98,69.37,61.39,22.6,0,146980.3,6.705,8.91,8.47,0,-5.315,-5.517,13.13,75,2.095
101,2015-05-12T09:00,2015,132,900,0,68.45,61.95,69.53,60.79,68.51,60.28,28.5,33.89,28.44,34.07,69.39,61.56,22.52,0,142696,6.499,8.74,8.23,0,-5.387,-5.622,13.13,74,2.067
101,2015-05-12T10:00,2015,132,1000,0,68.62,62.38,69.68,61.28,68.65,60.69,28.76,33.88,28.68,34.26,69.55,61.98,22.66,0,138203,6.232,8.4,7.956,0,-5.126,-5.58,13.13,71,1.983
101,2015-05-12T11:00,2015,132,1100,0,68.67,62.85,69.71,61.8,68.68,61.19,29.56,34.65,29.51,35.02,69.57,62.45,22.64,0,129722.1,5.818,7.911,7.493,0,-5.086,-5.512,13.13,67,1.872
101,2015-05-12T12:00,2015,132,1200,0,68.8,63.1,69.82,62.12,68.81,61.5,30.35,35.43,30.31,35.75,69.68,62.72,22.75,0,127261.1,5.703,7.699,7.315,0,-5.074,-5.443,13.12,66,1.844
101,2015-05-12T13:00,2015,132,1300,0,68.75,63.25,69.75,62.3,68.75,61.77,31.16,36.26,31.12,36.54,69.6,62.9,22.77,0,122554.7,5.495,7.448,6.985,0,-5.1,-5.418,13.11,63,1.76
101,2015-05-12T14:00,2015,132,1400,0,68.75,63.18,69.73,62.23,68.76,61.69,31.63,36.43,31.58,36.85,69.57,62.82,22.8,0,123992.9,5.568,7.503,7.069,0,-4.798,-5.267,13.1,65,1.816
101,2015-05-12T15:00,2015,132,1500,0,68.76,63.13,69.74,62.16,68.77,61.69,32.07,36.81,32,37.22,69.55,62.75,22.71,0,124356.8,5.622,7.582,7.078,0,-4.746,-5.221,13.1,64,1.788
101,2015-05-12T16:00,2015,132,1600,0,68.43,61.93,69.43,60.76,68.48,60.3,31.65,36.35,31.61,36.61,69.29,61.5,22.64,0,142807.9,6.499,8.68,8.18,0,-4.699,-5.002,13.1,74,2.067
101,2015-05-12T17:00,2015,132,1700,0,68.45,61.7,69.46,60.44,68.51,60.05,30.63,35.38,30.65,35.59,69.35,61.29,22.5,0,147269,6.755,9.02,8.46,0,-4.75,-4.942,13.1,76,2.123
101,2015-05-12T18:00,2015,132,1800,0,68.4,61.64,69.41,60.38,68.45,59.96,29.75,34.66,29.79,34.87,69.29,61.24,22.45,0,147199.6,6.76,9.04,8.48,0,-4.909,-5.082,13.11,76,2.123
101,2015-05-12T19:00,2015,132,1900,0,68.29,61.45,69.34,60.16,68.37,59.76,29,34.05,29.03,34.23,69.24,61.06,22.47,0,149506.1,6.843,9.18,8.61,0,-5.052,-5.195,13.12,77,2.151
101,2015-05-12T20:00,2015,132,2000,0,68.28,61.28,69.34,59.98,68.34,59.57,28.16,33.32,28.19,33.46,69.24,60.88,22.47,0,152491.8,6.998,9.36,8.78,0,-5.157,-5.276,13.13,78,2.179
101,2015-05-12T21:00,2015,132,2100,0,68.32,61.14,69.32,59.88,68.35,59.15,28.26,33.6,28.28,33.68,69.22,60.75,22.64,0,157909,7.182,9.44,9.2,0,-5.335,-5.397,13.13,80,2.235
101,2015-05-12T22:00,2015,132,2200,0,68.11,60.76,69.07,59.48,68.12,58.68,28.55,33.9,28.55,33.96,68.99,60.37,22.6,0,160996,7.346,9.59,9.44,0,-5.341,-5.415,13.13,81,2.263
101,2015-05-12T23:00,2015,132,2300,0,67.88,60.51,68.83,59.17,67.89,58.4,28.81,34.09,28.8,34.11,68.75,60.11,22.52,0,161329.4,7.374,9.66,9.49,0,-5.283,-5.309,13.13,81,2.263
101,2015-05-13T00:00,2015,133,2400,0,67.24,59.83,68.15,58.54,67.23,57.68,29.01,34.17,29.01,34.17,68.06,59.44,22.59,0,162072.8,7.409,9.61,9.55,0,-5.164,-5.155,13.13,81,2.263
101,2015-05-13T01:00,2015,133,100,0,66.68,59.25,67.56,57.99,66.66,57.13,28.91,33.94,28.91,33.96,67.49,58.87,22.58,0,161788.9,7.432,9.57,9.53,0,-5.031,-5.05,13.13,81,2.263
101,2015-05-13T02:00,2015,133,200,0,66.7,59.26,67.57,58,66.69,57.12,28.91,33.93,28.93,33.91,67.5,58.89,22.62,0,162350.9,7.436,9.56,9.57,0,-5.017,-4.977,13.13,82,2.291
101,2015-05-13T03:00,2015,133,300,0,66.8,59.39,67.69,58.11,66.79,57.21,28.98,34.01,29.01,33.99,67.63,59.01,22.61,0,162313.1,7.416,9.58,9.58,0,-5.032,-4.976,13.13,82,2.291
101,2015-05-13T04:00,2015,133,400,0,66.78,59.36,67.67,58.1,66.76,57.24,28.98,34.01,29.01,34.01,67.61,58.99,22.63,0,162039,7.417,9.57,9.52,0,-5.025,-5.008,13.13,82,2.291
101,2015-05-13T05:00,2015,133,500,0,66.8,59.4,67.71,58.1,66.78,57.21,28.99,33.98,29.01,33.99,67.62,59.01,22.56,0,162001.9,7.4,9.61,9.58,0,-4.99,-4.972,13.13,82,2.291
101,2015-05-13T06:00,2015,133,600,0,66.93,59.49,67.82,58.16,66.91,57.25,29,34.01,29.03,34.02,67.76,59.07,22.4,0,161946,7.437,9.66,9.67,0,-5.014,-4.996,13.13,81,2.263
101,2015-05-13T07:00,2015,133,700,0,67.14,59.68,68.02,58.37,67.13,57.46,29.05,34.1,29.08,34.1,67.97,59.28,22.46,0,162524.4,7.468,9.66,9.67,0,-5.045,-5.023,13.13,81,2.263
101,2015-05-13T08:00,2015,133,800,0,67.63,60.18,68.54,58.89,67.62,57.98,29.07,34.16,29.1,34.18,68.47,59.79,22.49,0,162423.5,7.454,9.65,9.63,0,-5.084,-5.083,13.13,81,2.263
101,2015-05-13T09:00,2015,133,900,0,68.31,60.94,69.26,59.66,68.3,58.76,28.97,34.12,28.98,34.21,69.19,60.56,22.53,0,161385.8,7.375,9.61,9.54,0,-5.158,-5.231,13.13,81,2.263
101,2015-05-13T10:00,2015,133,1000,0,68.42,61.08,69.35,59.84,68.38,58.88,28.89,34.14,28.93,34.19,69.29,60.76,22.51,0,160241.3,7.339,9.52,9.5,0,-5.249,-5.268,13.13,80,2.235
101,2015-05-13T11:00,2015,133,1100,0,68.45,61.18,69.42,59.93,68.44,59.1,29,34.21,29.03,34.32,69.32,60.84,22.51,0,158540.8,7.263,9.48,9.34,0,-5.203,-5.289,13.13,79,2.207
101,2015-05-13T12:00,2015,133,1200,0,68.47,61.31,69.45,60.06,68.47,59.3,28.85,34.11,28.87,34.22,69.35,60.96,22.64,0,157256.5,7.16,9.39,9.17,0,-5.253,-5.347,13.13,79,2.207
101,2015-05-13T13:00,2015,133,1300,0,68.36,61.25,69.34,60.07,68.38,59.33,28.85,34.14,28.86,34.26,69.25,60.94,22.71,0,155939,7.111,9.28,9.04,0,-5.286,-5.402,13.13,78,2.179
101,2015-05-13T14:00,2015,133,1400,0,68.36,61.24,69.36,60.07,68.38,59.3,28.77,34.06,28.78,34.16,69.26,60.91,22.72,0,156392.1,7.12,9.28,9.08,0,-5.287,-5.382,13.13,78,2.179
101,2015-05-13T15:00,2015,133,1500,0,68.44,61.36,69.42,60.22,68.46,59.47,28.75,34.03,28.75,34.15,69.33,61.07,22.75,0,155236.7,7.087,9.2,8.98,0,-5.286,-5.396,13.13,78,2.179
101,2015-05-13T16:00,2015,133,1600,0,68.38,61.27,69.34,60.13,68.39,59.44,28.78,34.08,28.78,34.19,69.25,60.98,22.77,0,155442.4,7.11,9.21,8.95,0,-5.304,-5.415,13.13,77,2.151
101,2015-05-13T17:00,2015,133,1700,0,68.35,61.11,69.31,59.9,68.36,59.17,28.72,34,28.73,34.12,69.24,60.79,22.56,0,157395.2,7.238,9.41,9.19,0,-5.277,-5.391,13.13,79,2.207
101,2015-05-13T18:00,2015,133,1800,0,68.32,60.9,69.26,59.65,68.3,58.85,28.82,34.09,28.82,34.2,69.19,60.55,22.49,0,160820.1,7.416,9.61,9.45,0,-5.27,-5.378,13.13,80,2.235
101,2015-05-13T19:00,2015,133,1900,0,67.97,60.44,68.88,59.18,67.93,58.35,28.88,34.12,28.9,34.19,68.81,60.08,22.47,0,162719.8,7.527,9.71,9.59,0,-5.243,-5.291,13.13,81,2.263
101,2015-05-13T20:00,2015,133,2000,0,67.06,59.44,67.94,58.21,67.02,57.26,28.78,33.93,28.81,33.94,67.87,59.09,22.59,0,165353.8,7.618,9.73,9.76,0,-5.153,-5.132,13.13,81,2.263
101,2015-05-13T21:00,2015,133,2100,0,65.71,58.07,66.56,56.82,65.67,55.87,28.78,33.75,28.82,33.69,66.48,57.71,22.69,0,166526.5,7.639,9.74,9.8,0,-4.968,-4.873,13.14,82,2.291
101,2015-05-13T22:00,2015,133,2200,0,65.19,57.54,66.02,56.25,65.15,55.34,29.05,33.9,29.08,33.76,65.95,57.15,22.67,0,166725.6,7.648,9.77,9.82,0,-4.852,-4.678,13.14,82,2.291
101,2015-05-13T23:00,2015,133,2300,0,64.57,56.91,65.39,55.59,64.54,54.69,28.71,33.46,28.75,33.32,65.32,56.5,22.62,0,166867.7,7.668,9.8,9.85,0,-4.754,-4.571,13.14,81,2.263
101,2015-05-14T00:00,2015,134,2400,0,64.32,56.59,65.12,55.26,64.27,54.38,28.85,33.6,28.92,33.39,65.03,56.18,22.44,0,166534.1,7.727,9.86,9.89,0,-4.752,-4.476,13.14,81,2.263
101,2015-05-14T01:00,2015,134,100,0,64.09,56.37,64.88,55.05,64.04,54.16,28.81,33.51,28.88,33.3,64.79,55.95,22.53,0,166784.8,7.718,9.82,9.88,0,-4.701,-4.418,13.14,82,2.291
101,2015-05-14T02:00,2015,134,200,0,63.72,55.99,64.53,54.7,63.69,53.81,28.7,33.34,28.77,33.13,64.44,55.59,22.55,0,167066,7.732,9.82,9.88,0,-4.635,-4.361,13.14,82,2.291
101,2015-05-14T03:00,2015,134,300,0,63.36,55.61,64.17,54.32,63.31,53.4,28.52,33.11,28.6,32.91,64.09,55.19,22.48,0,167040.2,7.749,9.85,9.91,0,-4.585,-4.314,13.14,81,2.263
101,2015-05-14T04:00,2015,134,400,0,63.32,55.55,64.13,54.27,63.26,53.33,28.32,32.9,28.4,32.71,64.04,55.14,22.44,0,167089.7,7.772,9.86,9.93,0,-4.58,-4.306,13.15,82,2.291
101,2015-05-14T05:00,2015,134,500,0,63.26,55.49,64.08,54.16,63.22,53.23,28.15,32.76,28.23,32.56,63.98,55.06,22.35,0,167075.7,7.769,9.92,9.99,0,-4.613,-4.333,13.15,81,2.263
101,2015-05-14T06:00,2015,134,600,0,63.52,55.76,64.35,54.47,63.49,53.52,28,32.66,28.08,32.44,64.27,55.36,22.52,0,167884.3,7.76,9.88,9.97,0,-4.659,-4.36,13.15,82,2.291
101,2015-05-14T07:00,2015,134,700,0,65.05,57.38,65.9,56.03,65.03,55.01,28.08,32.91,28.16,32.7,65.83,56.96,22.5,0,167463,7.67,9.88,10.02,0,-4.825,-4.538,13.15,81,2.263
101,2015-05-14T08:00,2015,134,800,0,66.74,59.14,67.61,57.82,66.7,56.78,28.46,33.47,28.54,33.4,67.55,58.75,22.68,0,167275.4,7.6,9.79,9.92,0,-5.011,-4.864,13.15,82,2.291
101,2015-05-14T09:00,2015,134,900,0,68.33,60.9,69.27,59.6,68.3,58.6,29.01,34.22,29.03,34.21,69.19,60.53,22.64,0,163810.9,7.423,9.67,9.7,0,-5.218,-5.181,13.15,80,2.235
101,2015-05-14T10:00,2015,134,1000,0,68.49,61.28,69.44,59.97,68.47,58.99,29.05,34.38,29.07,34.36,69.35,60.9,22.55,0,159262.6,7.208,9.47,9.48,0,-5.335,-5.295,13.14,78,2.179
101,2015-05-14T11:00,2015,134,1100,0,68.47,61.42,69.45,60.19,68.46,59.29,29.02,34.36,29.02,34.38,69.35,61.05,22.53,0,155013.6,7.043,9.26,9.18,0,-5.345,-5.36,13.14,76,2.123
101,2015-05-14T12:00,2015,134,1200,0,68.43,61.56,69.44,60.38,68.44,59.65,28.92,34.27,28.9,34.31,69.32,61.22,22.65,0,151204.4,6.871,9.06,8.79,0,-5.352,-5.407,13.14,75,2.095
101,2015-05-14T13:00,2015,134,1300,0,68.44,61.74,69.48,60.64,68.47,59.97,28.8,34.16,28.77,34.24,69.35,61.42,22.72,0,147521.5,6.701,8.84,8.5,0,-5.36,-5.477,13.14,73,2.039
101,2015-05-14T14:00,2015,134,1400,0,68.41,61.81,69.44,60.69,68.43,60.17,28.51,33.82,28.49,34,69.32,61.48,22.69,0,144692.5,6.595,8.75,8.27,0,-5.311,-5.514,13.14,72,2.011
101,2015-05-14T15:00,2015,134,1500,0,68.4,61.85,69.43,60.74,68.44,60.25,28.35,33.64,28.34,33.87,69.32,61.53,22.72,0,143774.3,6.551,8.7,8.19,0,-5.295,-5.534,13.14,72,2.011
101,2015-05-14T16:00,2015,134,1600,0,68.36,61.86,69.4,60.74,68.4,60.4,28.59,33.88,28.57,34.15,69.27,61.53,22.78,0,142532.9,6.499,8.66,8.01,0,-5.288,-5.578,13.14,72,2.011
101,2015-05-14T17:00,2015,134,1700,0,68.31,61.76,69.36,60.6,68.35,60.27,28.32,33.56,28.31,33.86,69.26,61.42,22.68,0,143207.6,6.546,8.75,8.09,0,-5.246,-5.557,13.14,72,2.011
101,2015-05-14T18:00,2015,134,1800,0,68.31,61.57,69.3,60.38,68.32,59.82,28.12,33.4,28.12,33.65,69.21,61.22,22.57,0,147290.9,6.745,8.92,8.5,0,-5.274,-5.53,13.15,73,2.039
101,2015-05-14T19:00,2015,134,1900,0,68.24,61.24,69.23,60.02,68.25,59.35,28.56,33.86,28.54,34.08,69.13,60.86,22.57,0,153066.4,7.002,9.21,8.9,0,-5.299,-5.539,13.14,76,2.123
101,2015-05-14T20:00,2015,134,2000,0,68.3,60.91,69.25,59.65,68.29,58.81,28.66,33.92,28.67,34.07,69.19,60.54,22.49,0,160875.4,7.394,9.61,9.49,0,-5.257,-5.402,13.14,80,2.235
101,2015-05-14T21:00,2015,134,2100,0,68.21,60.7,69.15,59.42,68.2,58.56,28.69,33.92,28.7,34.04,69.1,60.34,22.56,0,163792.2,7.513,9.73,9.64,0,-5.232,-5.341,13.14,80,2.235
101,2015-05-14T22:00,2015,134,2200,0,67.64,60.07,68.54,58.81,67.61,57.96,28.79,33.96,28.81,34.04,68.49,59.72,22.65,0,164863.6,7.567,9.74,9.65,0,-5.177,-5.234,13.14,81,2.263
101,2015-05-14T23:00,2015,134,2300,0,66.65,59.07,67.53,57.79,66.62,56.88,28.76,33.8,28.8,33.82,67.47,58.71,22.7,0,165884.9,7.579,9.74,9.74,0,-5.04,-5.018,13.14,80,2.235
101,2015-05-15T00:00,2015,135,2400,0,66.39,58.78,67.26,57.47,66.37,56.56,28.8,33.76,28.84,33.74,67.21,58.4,22.6,0,165957.1,7.602,9.79,9.81,0,-4.96,-4.904,13.14,81,2.263
101,2015-05-15T01:00,2015,135,100,0,66.35,58.72,67.21,57.39,66.32,56.48,28.81,33.78,28.85,33.74,67.16,58.33,22.58,0,166420.1,7.629,9.82,9.84,0,-4.966,-4.891,13.14,81,2.263
101,2015-05-15T02:00,2015,135,200,0,66.07,58.43,66.93,57.12,66.04,56.2,28.8,33.74,28.84,33.68,66.85,58.05,22.6,0,166566.7,7.643,9.81,9.83,0,-4.942,-4.831,13.14,81,2.263
101,2015-05-15T03:00,2015,135,300,0,66.16,58.5,67.02,57.17,66.11,56.27,28.79,33.74,28.83,33.68,66.96,58.12,22.56,0,166697.2,7.66,9.85,9.85,0,-4.953,-4.842,13.14,81,2.263
101,2015-05-15T04:00,2015,135,400,0,65.67,57.98,66.52,56.67,65.65,55.72,29.01,33.96,29.07,33.79,66.45,57.6,22.52,0,167063.6,7.693,9.85,9.93,0,-4.947,-4.723,13.14,81,2.263
101,2015-05-15T05:00,2015,135,500,0,65.26,57.57,66.08,56.21,65.2,55.34,28.79,33.63,28.84,33.53,66.04,57.17,22.47,0,166415.9,7.689,9.87,9.86,0,-4.838,-4.687,13.14,81,2.263
101,2015-05-15T06:00,2015,135,600,0,65.49,57.8,66.34,56.41,65.47,55.49,28.93,33.81,28.99,33.61,66.26,57.38,22.41,0,166998.7,7.693,9.93,9.98,0,-4.885,-4.619,13.14,81,2.263
101,2015-05-15T07:00,2015,135,700,0,66.98,59.37,67.87,58,66.96,57.07,28.99,33.88,29.05,33.83,67.82,58.95,22.46,0,166088.1,7.618,9.87,9.89,0,-4.884,-4.776,13.14,81,2.263
101,2015-05-15T08:00,2015,135,800,0,68.41,60.92,69.33,59.58,68.37,58.73,28.95,34.1,28.98,34.14,69.27,60.56,22.56,0,163801.2,7.488,9.75,9.64,0,-5.153,-5.16,13.14,80,2.235
101,2015-05-15T09:00,2015,135,900,0,68.47,61.2,69.43,59.92,68.45,59.07,28.89,34.15,28.9,34.25,69.35,60.86,22.53,0,159193.1,7.271,9.51,9.38,0,-5.265,-5.356,13.14,78,2.179
101,2015-05-15T10:00,2015,135,1000,0,68.44,61.43,69.45,60.21,68.45,59.44,28.83,34.15,28.84,34.25,69.34,61.1,22.55,0,153867.7,7.008,9.25,9.01,0,-5.315,-5.412,13.14,75,2.095
101,2015-05-15T11:00,2015,135,1100,0,68.37,61.53,69.41,60.34,68.4,59.67,28.72,34.05,28.71,34.18,69.3,61.18,22.55,0,150041.2,6.841,9.07,8.73,0,-5.332,-5.473,13.14,75,2.095
101,2015-05-15T12:00,2015,135,1200,0,68.44,61.7,69.47,60.52,68.47,59.85,28.69,34.07,28.67,34.17,69.34,61.37,22.54,0,147925.4,6.741,8.95,8.61,0,-5.384,-5.496,13.14,73,2.039
101,2015-05-15T13:00,2015,135,1300,0,68.4,61.86,69.45,60.68,68.44,60.09,28.45,33.85,28.41,33.96,69.31,61.49,22.58,0,144350.6,6.546,8.77,8.36,0,-5.399,-5.552,13.14,72,2.011
101,2015-05-15T14:00,2015,135,1400,0,68.41,62.04,69.49,60.88,68.47,60.45,28.49,33.86,28.44,34.06,69.34,61.64,22.54,0,139960.1,6.368,8.6,8.03,0,-5.373,-5.623,13.14,71,1.983
101,2015-05-15T15:00,2015,135,1500,0,68.32,61.97,69.39,60.8,68.38,60.43,28.3,33.67,28.26,33.95,69.25,61.57,22.54,0,139346.4,6.349,8.59,7.95,0,-5.363,-5.685,13.14,70,1.955
101,2015-05-15T16:00,2015,135,1600,0,68.3,61.94,69.39,60.75,68.37,60.35,28.25,33.57,28.2,33.9,69.26,61.51,22.57,0,140275.1,6.365,8.64,8.01,0,-5.317,-5.696,13.15,70,1.955
101,2015-05-15T17:00,2015,135,1700,0,68.34,61.97,69.41,60.77,68.4,60.37,28.22,33.53,28.16,33.88,69.27,61.54,22.55,0,140265.8,6.372,8.63,8.02,0,-5.31,-5.719,13.15,71,1.983
101,2015-05-15T18:00,2015,135,1800,0,68.23,61.72,69.29,60.54,68.26,60.13,28.14,33.46,28.08,33.79,69.16,61.32,22.54,0,142416.1,6.505,8.75,8.13,0,-5.314,-5.709,13.15,71,1.983
101,2015-05-15T19:00,2015,135,1900,0,68.29,61.5,69.34,60.34,68.33,59.7,28.29,33.65,28.26,33.9,69.21,61.16,22.48,0,148209.5,6.791,8.99,8.62,0,-5.352,-5.638,13.15,74,2.067
101,2015-05-15T20:00,2015,135,2000,0,68.23,61.18,69.26,59.99,68.25,59.4,28.38,33.6,28.37,33.9,69.16,60.84,22.48,0,152803.6,7.045,9.27,8.85,0,-5.225,-5.526,13.15,76,2.123
101,2015-05-15T21:00,2015,135,2100,0,68.37,61.17,69.35,60.01,68.38,59.19,28.61,33.86,28.62,34.07,69.27,60.86,22.6,0,157036.3,7.201,9.34,9.19,0,-5.255,-5.443,13.14,77,2.151
101,2015-05-15T22:00,2015,135,2200,0,68.34,61.21,69.33,60.05,68.35,59.31,28.58,33.81,28.58,34.05,69.25,60.9,22.74,0,156301.4,7.131,9.27,9.04,0,-5.232,-5.468,13.14,77,2.151
101,2015-05-15T23:00,2015,135,2300,0,68.31,61.15,69.28,59.96,68.32,59.22,28.7,33.96,28.7,34.14,69.22,60.84,22.78,0,157366,7.158,9.32,9.09,0,-5.261,-5.443,13.14,78,2.179
101,2015-05-16T00:00,2015,136,2400,0,68.37,61.09,69.33,59.92,68.37,59.11,28.81,34.09,28.81,34.23,69.25,60.79,22.82,0,159902.7,7.281,9.4,9.26,0,-5.283,-5.413,13.14,78,2.179
101,2015-05-16T01:00,2015,136,100,0,68.36,61.03,69.3,59.84,68.34,58.97,28.78,34.06,28.79,34.18,69.22,60.72,22.78,0,160896.7,7.332,9.46,9.37,0,-5.281,-5.393,13.14,79,2.207
101,2015-05-16T02:00,2015,136,200,0,68.36,60.99,69.3,59.77,68.35,58.95,28.82,34.07,28.83,34.21,69.24,60.66,22.74,0,161477.9,7.37,9.52,9.4,0,-5.252,-5.378,13.14,79,2.207
101,2015-05-16T03:00,2015,136,300,0,68.34,60.92,69.28,59.71,68.32,58.87,28.85,34.11,28.86,34.22,69.22,60.6,22.77,0,162613.4,7.417,9.57,9.45,0,-5.259,-5.357,13.14,80,2.235
101,2015-05-16T04:00,2015,136,400,0,68.37,60.91,69.3,59.66,68.35,58.82,28.9,34.17,28.92,34.24,69.23,60.57,22.73,0,163410.8,7.462,9.63,9.53,0,-5.271,-5.32,13.14,80,2.235
101,2015-05-16T05:00,2015,136,500,0,68.3,60.81,69.24,59.57,68.28,58.69,28.83,34.09,28.85,34.18,69.18,60.49,22.67,0,163833.9,7.493,9.67,9.6,0,-5.261,-5.33,13.14,81,2.263
101,2015-05-16T06:00,2015,136,600,0,68.21,60.71,69.15,59.53,68.18,58.66,28.91,34.17,28.93,34.23,69.09,60.41,22.82,0,164197.7,7.493,9.62,9.53,0,-5.252,-5.299,13.14,80,2.235
101,2015-05-16T07:00,2015,136,700,0,68.36,60.89,69.28,59.68,68.35,58.76,28.9,34.14,28.93,34.2,69.22,60.56,22.77,0,163982.4,7.469,9.6,9.59,0,-5.24,-5.267,13.14,81,2.263
101,2015-05-16T08:00,2015,136,800,0,68.46,61.23,69.42,60.01,68.46,59.2,28.82,34.06,28.83,34.19,69.35,60.91,22.72,0,158919.2,7.226,9.42,9.26,0,-5.249,-5.366,13.14,78,2.179
101,2015-05-16T09:00,2015,136,900,0,68.37,61.22,69.37,59.97,68.39,59.26,28.76,33.99,28.76,34.16,69.28,60.88,22.61,0,156805.1,7.145,9.41,9.13,0,-5.233,-5.395,13.14,77,2.151
101,2015-05-16T10:00,2015,136,1000,0,68.39,61.29,69.4,60.05,68.41,59.39,28.72,33.92,28.73,34.13,69.31,60.95,22.6,0,155504.3,7.102,9.35,9.02,0,-5.195,-5.406,13.14,77,2.151
101,2015-05-16T11:00,2015,136,1100,0,68.38,61.63,69.45,60.41,68.45,59.92,28.43,33.68,28.42,33.93,69.33,61.27,22.59,0,148359.3,6.748,9.04,8.53,0,-5.246,-5.505,13.14,74,2.067
101,2015-05-16T12:00,2015,136,1200,0,68.28,61.66,69.37,60.47,68.35,60.03,27.91,33.25,27.85,33.52,69.25,61.29,22.62,0,145581.2,6.616,8.9,8.32,0,-5.345,-5.668,13.14,72,2.011
101,2015-05-16T13:00,2015,136,1300,0,68.37,61.74,69.43,60.56,68.42,60.04,28.41,33.89,28.35,34.02,69.31,61.38,22.58,0,145641.8,6.63,8.87,8.38,0,-5.48,-5.666,13.14,73,2.039
101,2015-05-16T14:00,2015,136,1400,0,68.36,61.99,69.46,60.85,68.45,60.42,28.28,33.66,28.2,33.88,69.33,61.59,22.72,0,141107.4,6.371,8.6,8.02,0,-5.379,-5.679,13.14,71,1.983
101,2015-05-16T15:00,2015,136,1500,0,68.43,62.17,69.5,61.07,68.48,60.6,28.65,34.01,28.6,34.21,69.36,61.78,22.7,0,138390.6,6.261,8.43,7.88,0,-5.359,-5.614,13.14,70,1.955
101,2015-05-16T16:00,2015,136,1600,0,68.5,62.3,69.56,61.23,68.55,60.72,29.08,34.38,29.03,34.63,69.42,61.92,22.66,0,136794.9,6.201,8.33,7.827,0,-5.298,-5.597,13.13,69,1.927
101,2015-05-16T17:00,2015,136,1700,0,68.44,62.21,69.51,61.11,68.5,60.63,29.42,34.66,29.36,34.89,69.36,61.8,22.56,0,137059.7,6.233,8.39,7.87,0,-5.244,-5.533,13.13,69,1.927
