id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-05-16T18:00,2015,136,1800,0,68.4,62.03,69.46,60.95,68.47,60.49,29.4,34.6,29.33,34.83,69.31,61.64,22.76,0,140442.9,6.368,8.51,7.974,0,-5.2,-5.502,13.13,71,1.983
101,2015-05-16T19:00,2015,136,1900,0,68.39,61.89,69.46,60.81,68.46,60.36,29.15,34.33,29.08,34.56,69.33,61.51,22.78,0,142976.7,6.492,8.65,8.1,0,-5.185,-5.486,13.13,71,1.983
101,2015-05-16T20:00,2015,136,2000,0,68.32,61.72,69.39,60.63,68.39,60.18,28.79,34,28.72,34.23,69.26,61.37,22.83,0,145309.7,6.594,8.76,8.22,0,-5.204,-5.508,13.13,74,2.067
101,2015-05-16T21:00,2015,136,2100,0,68.3,61.64,69.39,60.52,68.38,60.09,28.41,33.73,28.34,33.89,69.26,61.28,22.83,0,146766.3,6.653,8.87,8.29,0,-5.317,-5.544,13.13,74,2.067
101,2015-05-16T22:00,2015,136,2200,0,68.26,61.52,69.33,60.36,68.32,59.95,28.07,33.45,28,33.59,69.23,61.15,22.73,0,147835.4,6.737,8.97,8.37,0,-5.381,-5.582,13.14,74,2.067
101,2015-05-16T23:00,2015,136,2300,0,68.26,61.44,69.33,60.3,68.32,59.74,27.79,33.26,27.73,33.32,69.23,61.09,22.79,0,150408.4,6.825,9.04,8.58,0,-5.471,-5.593,13.14,75,2.095
101,2015-05-17T00:00,2015,137,2400,0,68.3,61.42,69.35,60.29,68.34,59.66,28.11,33.57,28.06,33.66,69.24,61.07,22.77,0,151459.4,6.882,9.06,8.69,0,-5.46,-5.598,13.14,76,2.123
101,2015-05-17T01:00,2015,137,100,0,68.33,61.41,69.37,60.24,68.37,59.63,28.26,33.71,28.22,33.79,69.27,61.07,22.74,0,152221.5,6.92,9.13,8.74,0,-5.449,-5.571,13.14,76,2.123
101,2015-05-17T02:00,2015,137,200,0,68.28,61.37,69.34,60.21,68.33,59.61,28.28,33.69,28.24,33.81,69.23,61.02,22.81,0,152611.4,6.917,9.13,8.72,0,-5.402,-5.565,13.14,76,2.123
101,2015-05-17T03:00,2015,137,300,0,68.28,61.35,69.34,60.2,68.34,59.56,28.19,33.56,28.15,33.69,69.23,61,22.83,0,153222.8,6.936,9.13,8.78,0,-5.371,-5.532,13.14,76,2.123
101,2015-05-17T04:00,2015,137,400,0,68.38,61.35,69.41,60.22,68.42,59.42,28.39,33.76,28.37,33.88,69.29,61.04,22.72,0,154732.6,7.03,9.19,9,0,-5.371,-5.509,13.14,76,2.123
101,2015-05-17T05:00,2015,137,500,0,68.34,61.31,69.37,60.13,68.38,59.4,28.42,33.71,28.4,33.89,69.27,60.97,22.64,0,154358.1,7.031,9.24,8.98,0,-5.294,-5.49,13.14,77,2.151
101,2015-05-17T06:00,2015,137,600,0,68.34,61.33,69.38,60.17,68.39,59.49,28.45,33.77,28.44,33.9,69.27,61,22.81,0,154764,7.011,9.21,8.9,0,-5.323,-5.461,13.14,76,2.123
101,2015-05-17T07:00,2015,137,700,0,68.44,61.51,69.46,60.35,68.47,59.56,28.46,33.82,28.44,33.91,69.35,61.17,22.77,0,153455,6.938,9.11,8.9,0,-5.368,-5.471,13.14,76,2.123
101,2015-05-17T08:00,2015,137,800,0,68.45,61.81,69.5,60.65,68.49,59.99,28.46,33.86,28.4,33.93,69.37,61.42,22.69,0,146993.3,6.638,8.85,8.5,0,-5.402,-5.536,13.14,73,2.039
101,2015-05-17T09:00,2015,137,900,0,68.46,62.16,69.53,61.07,68.47,60.23,28.42,33.55,28.36,33.89,69.4,61.73,22.62,0,140543.3,6.304,8.46,8.24,0,-5.134,-5.535,13.14,70,1.955
101,2015-05-17T10:00,2015,137,1000,0,68.58,62.64,69.63,61.53,68.58,60.8,28.77,33.79,28.73,34.26,69.47,62.2,22.59,0,133105.2,5.944,8.1,7.782,0,-5.018,-5.537,13.14,66,1.844
101,2015-05-17T11:00,2015,137,1100,0,68.6,62.74,69.64,61.68,68.59,60.96,29.42,34.55,29.37,34.87,69.49,62.31,22.53,0,130562.2,5.855,7.969,7.635,0,-5.128,-5.506,13.13,65,1.816
101,2015-05-17T12:00,2015,137,1200,0,68.73,63.07,69.75,62.04,68.74,61.44,30.08,35.25,30.05,35.53,69.61,62.67,22.68,0,126601.8,5.661,7.718,7.295,0,-5.175,-5.479,13.13,64,1.788
101,2015-05-17T13:00,2015,137,1300,0,68.75,63.13,69.77,62.16,68.77,61.6,30.77,35.78,30.73,36.13,69.59,62.74,22.68,0,124912.2,5.624,7.611,7.163,0,-5.009,-5.4,13.12,62,1.732
101,2015-05-17T14:00,2015,137,1400,0,68.74,63.17,69.75,62.23,68.75,61.72,31.36,36.23,31.31,36.63,69.56,62.8,22.65,0,123120.5,5.567,7.52,7.037,0,-4.877,-5.322,13.11,62,1.732
101,2015-05-17T15:00,2015,137,1500,0,68.79,63.3,69.78,62.33,68.81,61.86,31.9,36.7,31.85,37.11,69.61,62.91,22.66,0,121723,5.487,7.449,6.957,0,-4.795,-5.261,13.1,61,1.704
101,2015-05-17T16:00,2015,137,1600,0,68.77,63.26,69.75,62.3,68.8,61.86,32.46,37.22,32.4,37.61,69.57,62.88,22.71,0,122040.5,5.508,7.45,6.945,0,-4.763,-5.218,13.1,62,1.732
101,2015-05-17T17:00,2015,137,1700,0,68.86,63.3,69.85,62.31,68.89,61.87,32.75,37.44,32.68,37.82,69.66,62.9,22.73,0,123577.1,5.569,7.534,7.026,0,-4.695,-5.142,13.1,62,1.732
101,2015-05-17T18:00,2015,137,1800,0,68.77,63.07,69.76,62.05,68.83,61.61,32.85,37.54,32.79,37.9,69.59,62.67,22.61,0,125952,5.697,7.705,7.223,0,-4.686,-5.114,13.09,63,1.76
101,2015-05-17T19:00,2015,137,1900,0,68.7,62.67,69.69,61.57,68.77,61.19,32.47,37.04,32.44,37.47,69.56,62.26,22.57,0,132391.2,6.026,8.12,7.58,0,-4.573,-5.031,13.1,66,1.844
101,2015-05-17T20:00,2015,137,2000,0,68.63,62.48,69.62,61.3,68.68,60.93,31.93,36.55,31.93,36.95,69.5,62.05,22.57,0,135500.8,6.152,8.33,7.75,0,-4.618,-5.017,13.1,68,1.899
101,2015-05-17T21:00,2015,137,2100,0,68.51,62.1,69.51,60.92,68.56,60.57,31.35,35.96,31.37,36.38,69.38,61.73,22.74,0,141177.1,6.404,8.59,7.992,0,-4.612,-5.011,13.1,70,1.955
101,2015-05-17T22:00,2015,137,2200,0,68.42,61.81,69.42,60.59,68.48,60.26,30.59,35.26,30.62,35.71,69.33,61.45,22.74,0,145358.7,6.614,8.84,8.23,0,-4.671,-5.092,13.1,73,2.039
101,2015-05-17T23:00,2015,137,2300,0,68.33,61.59,69.34,60.34,68.37,60,29.76,34.54,29.79,35,69.25,61.25,22.73,0,148059.6,6.746,9,8.37,0,-4.778,-5.214,13.12,74,2.067
101,2015-05-18T00:00,2015,138,2400,0,68.3,61.45,69.33,60.2,68.34,59.86,29.01,33.89,29.03,34.36,69.25,61.12,22.75,0,150261,6.845,9.12,8.48,0,-4.876,-5.335,13.13,74,2.067
101,2015-05-18T01:00,2015,138,100,0,68.26,61.28,69.29,59.98,68.29,59.59,28.3,33.23,28.31,33.76,69.24,60.91,22.69,0,153148.9,6.985,9.31,8.7,0,-4.928,-5.445,13.13,76,2.123
101,2015-05-18T02:00,2015,138,200,0,68.29,61.17,69.31,59.94,68.31,59.26,28.17,33.35,28.19,33.66,69.22,60.83,22.68,0,156445.1,7.12,9.37,9.05,0,-5.18,-5.464,13.14,78,2.179
101,2015-05-18T03:00,2015,138,300,0,68.25,60.99,69.28,59.79,68.27,59.09,28.46,33.71,28.45,33.93,69.18,60.65,22.78,0,159515.9,7.26,9.49,9.18,0,-5.243,-5.481,13.14,79,2.207
101,2015-05-18T04:00,2015,138,400,0,68.17,60.72,69.15,59.51,68.16,58.71,28.57,33.83,28.56,33.98,69.06,60.39,22.75,0,162958.4,7.441,9.63,9.45,0,-5.262,-5.414,13.14,80,2.235
101,2015-05-18T05:00,2015,138,500,0,67.85,60.29,68.77,59.03,67.84,58.23,28.76,34.01,28.76,34.06,68.69,59.95,22.59,0,164074.1,7.557,9.73,9.61,0,-5.251,-5.295,13.14,80,2.235
101,2015-05-18T06:00,2015,138,600,0,67.35,59.76,68.27,58.5,67.35,57.6,28.72,33.88,28.72,33.9,68.2,59.4,22.62,0,165528.1,7.59,9.76,9.74,0,-5.163,-5.178,13.14,80,2.235
101,2015-05-18T07:00,2015,138,700,0,67.19,59.61,68.1,58.34,67.17,57.5,28.8,33.89,28.81,33.91,68.03,59.24,22.65,0,165300.1,7.587,9.76,9.68,0,-5.089,-5.095,13.14,80,2.235
101,2015-05-18T08:00,2015,138,800,0,67.78,60.22,68.69,58.94,67.77,58.02,28.81,33.94,28.83,33.94,68.63,59.86,22.68,0,165793.5,7.558,9.75,9.75,0,-5.132,-5.108,13.14,80,2.235
101,2015-05-18T09:00,2015,138,900,0,68.32,60.88,69.29,59.63,68.32,58.8,28.79,33.98,28.8,34.07,69.21,60.54,22.71,0,163274.1,7.443,9.66,9.52,0,-5.183,-5.273,13.14,81,2.263
101,2015-05-18T10:00,2015,138,1000,0,68.45,61.21,69.46,59.95,68.47,59.15,28.79,34.03,28.8,34.14,69.36,60.85,22.58,0,158956.3,7.245,9.51,9.32,0,-5.238,-5.346,13.14,78,2.179
101,2015-05-18T11:00,2015,138,1100,0,68.41,61.37,69.44,60.15,68.44,59.42,28.72,33.98,28.72,34.11,69.33,61.02,22.57,0,154557.7,7.046,9.29,9.03,0,-5.26,-5.388,13.14,75,2.095
101,2015-05-18T12:00,2015,138,1200,0,68.35,61.51,69.39,60.32,68.38,59.71,28.38,33.65,28.36,33.83,69.28,61.16,22.7,0,150652.1,6.838,9.07,8.67,0,-5.271,-5.465,13.14,75,2.095
101,2015-05-18T13:00,2015,138,1300,0,68.39,61.72,69.46,60.56,68.44,60.05,28.37,33.63,28.33,33.86,69.33,61.36,22.64,0,146557.7,6.676,8.9,8.39,0,-5.267,-5.528,13.14,75,2.095
101,2015-05-18T14:00,2015,138,1400,0,68.38,61.95,69.46,60.81,68.45,60.44,28.09,33.34,28.06,33.69,69.33,61.57,22.68,0,141453.8,6.431,8.66,8.01,0,-5.241,-5.63,13.14,73,2.039
101,2015-05-18T15:00,2015,138,1500,0,68.37,62.04,69.45,60.95,68.43,60.56,28.32,33.58,28.26,33.95,69.31,61.67,22.72,0,139293.2,6.333,8.5,7.87,0,-5.259,-5.686,13.14,72,2.011
101,2015-05-18T16:00,2015,138,1600,0,68.39,62.07,69.45,61,68.45,60.61,28.58,33.81,28.52,34.18,69.3,61.7,22.76,0,138886,6.314,8.45,7.835,0,-5.232,-5.66,13.14,72,2.011
101,2015-05-18T17:00,2015,138,1700,0,68.41,62.11,69.48,60.99,68.47,60.6,28.79,34.02,28.73,34.36,69.33,61.73,22.73,0,138996.8,6.293,8.48,7.872,0,-5.232,-5.628,13.14,71,1.983
101,2015-05-18T18:00,2015,138,1800,0,68.37,62.01,69.45,60.89,68.45,60.49,28.83,34.05,28.77,34.36,69.31,61.62,22.7,0,140258.7,6.36,8.56,7.959,0,-5.217,-5.589,13.14,72,2.011
101,2015-05-18T19:00,2015,138,1900,0,68.3,61.8,69.38,60.67,68.38,60.3,28.66,33.85,28.62,34.15,69.24,61.43,22.66,0,142493.2,6.5,8.71,8.08,0,-5.189,-5.53,13.14,73,2.039
101,2015-05-18T20:00,2015,138,2000,0,68.2,61.4,69.28,60.18,68.27,59.81,28.17,33.38,28.15,33.65,69.17,61.02,22.55,0,148295.3,6.796,9.09,8.46,0,-5.206,-5.504,13.14,76,2.123
101,2015-05-18T21:00,2015,138,2100,0,68.33,61.25,69.34,60.05,68.34,59.33,28.27,33.57,28.27,33.74,69.24,60.91,22.7,0,155597.7,7.076,9.29,9.02,0,-5.301,-5.467,13.14,78,2.179
101,2015-05-18T22:00,2015,138,2200,0,68.34,61.31,69.37,60.14,68.37,59.53,28.37,33.66,28.37,33.85,69.27,60.99,22.78,0,154359,7.027,9.23,8.84,0,-5.286,-5.481,13.14,78,2.179
101,2015-05-18T23:00,2015,138,2300,0,68.39,61.33,69.41,60.13,68.43,59.31,28.53,33.86,28.54,33.97,69.29,60.99,22.56,0,155159.3,7.068,9.28,9.12,0,-5.328,-5.429,13.14,77,2.151
101,2015-05-19T00:00,2015,139,2400,0,68.31,61.19,69.34,59.98,68.33,59.27,28.58,33.84,28.57,34.01,69.23,60.84,22.59,0,155771.4,7.113,9.36,9.06,0,-5.259,-5.44,13.14,78,2.179
101,2015-05-19T01:00,2015,139,100,0,68.36,61.14,69.36,59.92,68.38,59.16,28.75,34.03,28.75,34.18,69.26,60.8,22.59,0,157920.4,7.223,9.43,9.23,0,-5.28,-5.425,13.14,79,2.207
101,2015-05-19T02:00,2015,139,200,0,68.39,61.1,69.37,59.89,68.4,59.02,28.8,34.08,28.81,34.2,69.28,60.76,22.6,0,159652.2,7.292,9.48,9.38,0,-5.287,-5.39,13.14,79,2.207
101,2015-05-19T03:00,2015,139,300,0,68.34,61.01,69.32,59.78,68.34,58.98,28.78,34.02,28.77,34.18,69.25,60.67,22.57,0,159945.1,7.331,9.54,9.36,0,-5.238,-5.415,13.14,80,2.235
101,2015-05-19T04:00,2015,139,400,0,68.34,60.96,69.31,59.71,68.33,58.94,28.89,34.15,28.89,34.27,69.23,60.61,22.53,0,160464.6,7.378,9.6,9.39,0,-5.252,-5.379,13.14,81,2.263
101,2015-05-19T05:00,2015,139,500,0,67.85,60.43,68.77,59.17,67.83,58.3,28.89,34.11,28.89,34.2,68.71,60.09,22.53,0,161586.3,7.418,9.6,9.54,0,-5.226,-5.312,13.14,80,2.235
101,2015-05-19T06:00,2015,139,600,0,67.43,60.03,68.35,58.73,67.43,57.93,28.88,33.96,28.88,34.07,68.3,59.64,22.5,0,161224.1,7.408,9.63,9.5,0,-5.083,-5.192,13.14,81,2.263
101,2015-05-19T07:00,2015,139,700,0,67.84,60.42,68.76,59.11,67.82,58.29,28.96,34.09,28.98,34.16,68.69,60.04,22.57,0,162128.2,7.421,9.65,9.54,0,-5.124,-5.175,13.14,81,2.263
101,2015-05-19T08:00,2015,139,800,0,68.12,60.74,69.08,59.47,68.13,58.63,28.78,33.93,28.8,34.04,69.02,60.38,22.62,0,161886.8,7.383,9.62,9.5,0,-5.149,-5.231,13.14,80,2.235
101,2015-05-19T09:00,2015,139,900,0,68.28,60.96,69.27,59.7,68.29,58.88,28.74,33.93,28.76,34.06,69.18,60.6,22.63,0,160739.6,7.324,9.57,9.41,0,-5.193,-5.304,13.14,81,2.263
101,2015-05-19T10:00,2015,139,1000,0,68.36,61.08,69.35,59.86,68.38,59.03,28.76,33.98,28.78,34.11,69.26,60.73,22.74,0,160342,7.276,9.48,9.35,0,-5.215,-5.328,13.14,80,2.235
101,2015-05-19T11:00,2015,139,1100,0,68.36,61.15,69.37,59.94,68.39,59.15,28.68,33.92,28.7,34.04,69.27,60.81,22.8,0,159347.1,7.209,9.43,9.24,0,-5.237,-5.341,13.14,80,2.235
101,2015-05-19T12:00,2015,139,1200,0,68.43,61.29,69.44,60.06,68.45,59.28,28.61,33.89,28.63,34,69.33,60.93,22.68,0,157365.4,7.137,9.37,9.18,0,-5.279,-5.374,13.14,79,2.207
101,2015-05-19T13:00,2015,139,1300,0,68.43,61.38,69.43,60.14,68.44,59.35,28.64,33.98,28.64,34.06,69.33,61.02,22.53,0,154706.4,7.046,9.29,9.09,0,-5.339,-5.419,13.14,78,2.179
101,2015-05-19T14:00,2015,139,1400,0,68.49,61.74,69.53,60.57,68.52,59.85,28.7,34.07,28.65,34.11,69.41,61.4,22.75,0,149795.7,6.746,8.96,8.67,0,-5.373,-5.458,13.14,75,2.095
101,2015-05-19T15:00,2015,139,1500,0,68.42,62.02,69.49,60.93,68.46,60.31,28.45,33.72,28.39,33.87,69.36,61.65,22.71,0,141779.8,6.399,8.57,8.15,0,-5.27,-5.476,13.14,73,2.039
101,2015-05-19T16:00,2015,139,1600,0,68.43,62.14,69.5,61.07,68.46,60.43,28.58,33.77,28.54,34,69.36,61.75,22.74,0,139701.7,6.296,8.43,8.03,0,-5.193,-5.456,13.14,71,1.983
101,2015-05-19T17:00,2015,139,1700,0,68.44,62.18,69.48,61.09,68.46,60.39,28.85,33.97,28.83,34.24,69.36,61.78,22.67,0,139104.1,6.262,8.39,8.07,0,-5.113,-5.416,13.14,71,1.983
101,2015-05-19T18:00,2015,139,1800,0,68.41,62.05,69.44,60.94,68.41,60.15,28.91,34.02,28.89,34.23,69.32,61.62,22.64,0,141391.6,6.358,8.5,8.27,0,-5.103,-5.347,13.14,72,2.011
101,2015-05-19T19:00,2015,139,1900,0,68.39,61.9,69.42,60.74,68.39,59.96,28.72,33.88,28.68,34.02,69.31,61.45,22.61,0,144054.8,6.486,8.68,8.43,0,-5.154,-5.331,13.14,74,2.067
101,2015-05-19T20:00,2015,139,2000,0,68.35,61.78,69.4,60.61,68.37,59.89,28.45,33.66,28.41,33.79,69.29,61.36,22.51,0,144955.2,6.571,8.79,8.48,0,-5.208,-5.374,13.14,73,2.039
101,2015-05-19T21:00,2015,139,2100,0,68.37,61.77,69.41,60.61,68.39,59.82,28.4,33.69,28.36,33.8,69.3,61.36,22.52,0,145806.2,6.606,8.8,8.57,0,-5.291,-5.438,13.14,74,2.067
101,2015-05-19T22:00,2015,139,2200,0,68.35,61.73,69.38,60.59,68.36,59.83,28.46,33.76,28.41,33.86,69.28,61.33,22.63,0,146388.5,6.619,8.8,8.53,0,-5.3,-5.445,13.14,75,2.095
101,2015-05-19T23:00,2015,139,2300,0,68.29,61.46,69.3,60.33,68.29,59.5,28.43,33.76,28.37,33.8,69.19,61.09,22.75,0,151048.2,6.825,8.97,8.8,0,-5.333,-5.43,13.14,76,2.123
101,2015-05-20T00:00,2015,140,2400,0,68.28,61.2,69.29,60.03,68.3,59.26,28.39,33.78,28.34,33.81,69.18,60.84,22.77,0,156130,7.078,9.26,9.05,0,-5.389,-5.472,13.14,79,2.207
101,2015-05-20T01:00,2015,140,100,0,68.19,60.88,69.16,59.69,68.2,58.81,28.68,34.02,28.67,34.06,69.06,60.53,22.57,0,159545.1,7.31,9.47,9.39,0,-5.337,-5.391,13.14,79,2.207
101,2015-05-20T02:00,2015,140,200,0,67.38,59.96,68.31,58.78,67.38,57.83,28.85,34.04,28.86,34.08,68.2,59.61,22.53,0,161122,7.416,9.52,9.55,0,-5.187,-5.222,13.14,81,2.263
101,2015-05-20T03:00,2015,140,300,0,66.59,59.19,67.49,57.95,66.59,57.08,28.96,33.98,28.97,34.01,67.41,58.81,22.53,0,160924.7,7.397,9.54,9.51,0,-5.023,-5.035,13.14,81,2.263
101,2015-05-20T04:00,2015,140,400,0,66.16,58.72,67.03,57.46,66.14,56.57,28.92,33.85,28.94,33.87,66.97,58.34,22.48,0,161384.2,7.44,9.57,9.57,0,-4.93,-4.935,13.14,81,2.263
101,2015-05-20T05:00,2015,140,500,0,66.02,58.58,66.87,57.28,66.01,56.4,28.94,33.84,28.97,33.82,66.81,58.18,22.44,0,161500.4,7.438,9.59,9.62,0,-4.9,-4.842,13.14,80,2.235
101,2015-05-20T06:00,2015,140,600,0,66.31,58.87,67.19,57.57,66.31,56.67,29.07,33.97,29.11,33.94,67.12,58.46,22.44,0,161815.8,7.439,9.62,9.64,0,-4.907,-4.835,13.14,80,2.235
101,2015-05-20T07:00,2015,140,700,0,66.62,59.22,67.5,57.94,66.62,57.04,29,33.93,29.03,33.94,67.44,58.83,22.53,0,161530.9,7.398,9.57,9.58,0,-4.926,-4.907,13.14,81,2.263
101,2015-05-20T08:00,2015,140,800,0,66.91,59.52,67.81,58.28,66.91,57.36,28.91,33.88,28.94,33.93,67.73,59.14,22.63,0,161794.3,7.392,9.53,9.55,0,-4.977,-4.993,13.14,81,2.263
101,2015-05-20T09:00,2015,140,900,0,67.07,59.67,67.97,58.43,67.07,57.52,28.99,34.01,29.03,34.04,67.89,59.3,22.63,0,161963.4,7.402,9.55,9.55,0,-5.016,-5.019,13.14,80,2.235
101,2015-05-20T10:00,2015,140,1000,0,67.49,60.15,68.43,58.83,67.5,58.01,29.03,34.05,29.05,34.12,68.35,59.74,22.49,0,160576.1,7.342,9.6,9.49,0,-5.018,-5.067,13.14,80,2.235
101,2015-05-20T11:00,2015,140,1100,0,68.4,61.1,69.36,59.79,68.4,58.92,28.99,34.19,29.01,34.23,69.27,60.71,22.44,0,159697.6,7.304,9.58,9.48,0,-5.193,-5.215,13.14,80,2.235
101,2015-05-20T12:00,2015,140,1200,0,68.07,60.76,69.05,59.53,68.07,58.68,28.9,34.1,28.91,34.19,68.94,60.4,22.56,0,159724.9,7.31,9.52,9.39,0,-5.209,-5.283,13.14,80,2.235
101,2015-05-20T13:00,2015,140,1300,0,67.7,60.3,68.64,59.07,67.69,58.22,28.94,34.07,28.96,34.17,68.55,59.93,22.55,0,161107.6,7.405,9.57,9.47,0,-5.133,-5.209,13.14,80,2.235
101,2015-05-20T14:00,2015,140,1400,0,67.33,59.91,68.24,58.67,67.33,57.83,29.04,34.12,29.07,34.19,68.16,59.56,22.66,0,162165.5,7.42,9.57,9.5,0,-5.082,-5.116,13.14,81,2.263
101,2015-05-20T15:00,2015,140,1500,0,66.94,59.51,67.85,58.29,66.93,57.42,28.91,33.89,28.93,33.98,67.78,59.15,22.63,0,161942.6,7.428,9.56,9.51,0,-4.979,-5.051,13.14,81,2.263
101,2015-05-20T16:00,2015,140,1600,0,67.3,59.89,68.2,58.64,67.3,57.76,28.98,33.96,29.02,34.01,68.13,59.52,22.68,0,162394.6,7.411,9.56,9.55,0,-4.986,-4.997,13.14,80,2.235
101,2015-05-20T17:00,2015,140,1700,0,67.91,60.53,68.85,59.26,67.91,58.44,28.89,33.98,28.92,34.08,68.77,60.18,22.64,0,161649.1,7.384,9.59,9.47,0,-5.093,-5.16,13.14,81,2.263
101,2015-05-20T18:00,2015,140,1800,0,67.64,60.21,68.54,58.95,67.62,58.14,28.99,34.15,29.02,34.22,68.47,59.86,22.57,0,161483.3,7.433,9.59,9.47,0,-5.156,-5.196,13.14,80,2.235
101,2015-05-20T19:00,2015,140,1900,0,67.03,59.55,67.91,58.31,67.01,57.42,28.86,33.93,28.9,33.98,67.86,59.21,22.59,0,162753.9,7.485,9.6,9.59,0,-5.066,-5.081,13.14,81,2.263
101,2015-05-20T20:00,2015,140,2000,0,66.19,58.65,67.04,57.4,66.15,56.49,28.97,33.93,29.01,33.94,66.97,58.3,22.54,0,163263,7.536,9.63,9.65,0,-4.962,-4.933,13.14,80,2.235
101,2015-05-20T21:00,2015,140,2100,0,65.12,57.53,65.94,56.25,65.09,55.32,29.07,33.91,29.12,33.82,65.86,57.15,22.51,0,164442.1,7.587,9.69,9.77,0,-4.847,-4.705,13.14,81,2.263
101,2015-05-20T22:00,2015,140,2200,0,64.46,56.87,65.26,55.6,64.41,54.69,28.87,33.51,28.91,33.45,65.2,56.49,22.54,0,164165.6,7.586,9.66,9.71,0,-4.645,-4.542,13.14,81,2.263
101,2015-05-20T23:00,2015,140,2300,0,64.19,56.57,64.98,55.28,64.15,54.36,28.84,33.5,28.89,33.36,64.9,56.19,22.55,0,165024.1,7.612,9.69,9.8,0,-4.664,-4.468,13.15,81,2.263
101,2015-05-21T00:00,2015,141,2400,0,64.35,56.76,65.15,55.52,64.32,54.56,28.92,33.56,28.98,33.42,65.06,56.41,22.66,0,165132.7,7.587,9.63,9.76,0,-4.633,-4.441,13.15,81,2.263
101,2015-05-21T01:00,2015,141,100,0,64.02,56.42,64.82,55.17,63.99,54.23,28.94,33.58,28.99,33.42,64.74,56.05,22.68,0,165360.1,7.599,9.65,9.75,0,-4.636,-4.431,13.15,80,2.235
101,2015-05-21T02:00,2015,141,200,0,63.91,56.35,64.74,55.07,63.9,54.13,28.87,33.45,28.93,33.29,64.65,55.96,22.63,0,165079.8,7.564,9.67,9.77,0,-4.587,-4.359,13.15,81,2.263
101,2015-05-21T03:00,2015,141,300,0,64.01,56.41,64.8,55.14,63.96,54.21,28.82,33.43,28.87,33.27,64.73,56.03,22.6,0,164882.1,7.596,9.67,9.75,0,-4.611,-4.4,13.15,81,2.263
101,2015-05-21T04:00,2015,141,400,0,63.73,56.1,64.53,54.81,63.7,53.91,28.74,33.34,28.8,33.17,64.46,55.72,22.54,0,165197.8,7.632,9.72,9.79,0,-4.606,-4.365,13.15,81,2.263
101,2015-05-21T05:00,2015,141,500,0,63.26,55.63,64.06,54.31,63.22,53.43,28.59,33.14,28.67,32.95,63.97,55.23,22.47,0,164848.9,7.626,9.74,9.79,0,-4.55,-4.289,13.15,81,2.263
101,2015-05-21T06:00,2015,141,600,0,63.77,56.18,64.59,54.81,63.75,53.92,28.47,33.04,28.54,32.86,64.51,55.75,22.36,0,164268.5,7.598,9.78,9.83,0,-4.568,-4.314,13.15,80,2.235
101,2015-05-21T07:00,2015,141,700,0,65.12,57.58,65.97,56.21,65.1,55.28,28.57,33.25,28.65,33.18,65.89,57.16,22.44,0,164307.9,7.539,9.76,9.82,0,-4.687,-4.532,13.15,81,2.263
101,2015-05-21T08:00,2015,141,800,0,66.19,58.67,67.03,57.33,66.15,56.43,28.87,33.71,28.94,33.71,66.96,58.27,22.54,0,163978,7.52,9.7,9.72,0,-4.843,-4.773,13.15,81,2.263
101,2015-05-21T09:00,2015,141,900,0,67.55,60.12,68.46,58.77,67.52,57.88,29.06,34.02,29.1,34.1,68.4,59.71,22.46,0,162404.9,7.432,9.7,9.65,0,-4.963,-5.004,13.15,80,2.235
101,2015-05-21T10:00,2015,141,1000,0,68.46,61.14,69.41,59.84,68.45,59.04,29.06,34.24,29.09,34.35,69.33,60.78,22.62,0,160675.8,7.324,9.57,9.41,0,-5.182,-5.256,13.14,79,2.207
101,2015-05-21T11:00,2015,141,1100,0,68.46,61.29,69.42,60.02,68.44,59.17,28.92,34.21,28.95,34.29,69.32,60.96,22.59,0,157590.6,7.167,9.39,9.27,0,-5.283,-5.346,13.14,78,2.179
101,2015-05-21T12:00,2015,141,1200,0,68.45,61.4,69.44,60.14,68.45,59.42,28.94,34.2,28.94,34.31,69.34,61.05,22.61,0,154937.7,7.052,9.3,9.02,0,-5.262,-5.371,13.14,77,2.151
101,2015-05-21T13:00,2015,141,1300,0,68.41,61.35,69.41,60.15,68.41,59.35,28.84,34.12,28.85,34.23,69.3,61.01,22.63,0,155111,7.059,9.26,9.06,0,-5.275,-5.38,13.14,78,2.179
101,2015-05-21T14:00,2015,141,1400,0,68.41,61.41,69.4,60.24,68.41,59.5,28.78,34.08,28.79,34.2,69.29,61.09,22.74,0,153931.4,6.998,9.16,8.91,0,-5.301,-5.415,13.14,77,2.151
101,2015-05-21T15:00,2015,141,1500,0,68.42,61.47,69.42,60.28,68.43,59.55,28.69,34,28.69,34.12,69.32,61.14,22.75,0,153444.4,6.952,9.14,8.88,0,-5.314,-5.429,13.14,76,2.123
101,2015-05-21T16:00,2015,141,1600,0,68.41,61.47,69.4,60.3,68.41,59.56,28.67,34,28.68,34.12,69.29,61.15,22.74,0,152911.1,6.937,9.1,8.86,0,-5.326,-5.448,13.14,76,2.123
101,2015-05-21T17:00,2015,141,1700,0,68.42,61.45,69.41,60.28,68.43,59.52,28.74,34.04,28.75,34.2,69.3,61.13,22.66,0,153023.7,6.964,9.13,8.91,0,-5.299,-5.456,13.14,76,2.123
101,2015-05-21T18:00,2015,141,1800,0,68.38,61.4,69.37,60.21,68.39,59.45,28.8,34.09,28.81,34.23,69.27,61.07,22.6,0,153059.1,6.978,9.16,8.93,0,-5.292,-5.429,13.14,77,2.151
101,2015-05-21T19:00,2015,141,1900,0,68.31,61.16,69.3,59.92,68.31,59.15,28.8,34.03,28.81,34.21,69.2,60.81,22.56,0,156528.3,7.147,9.38,9.16,0,-5.235,-5.407,13.14,78,2.179
101,2015-05-21T20:00,2015,141,2000,0,68.16,60.76,69.11,59.48,68.16,58.68,28.89,34.11,28.91,34.23,69.05,60.4,22.48,0,160936.4,7.399,9.63,9.48,0,-5.221,-5.313,13.14,79,2.207
101,2015-05-21T21:00,2015,141,2100,0,67.91,60.5,68.85,59.23,67.91,58.4,28.82,33.97,28.84,34.09,68.77,60.14,22.53,0,161517.8,7.411,9.62,9.51,0,-5.156,-5.248,13.14,80,2.235
101,2015-05-21T22:00,2015,141,2200,0,68.07,60.66,69,59.46,68.05,58.62,28.98,34.15,29.01,34.26,68.94,60.34,22.69,0,161576.9,7.411,9.54,9.42,0,-5.17,-5.252,13.14,80,2.235
101,2015-05-21T23:00,2015,141,2300,0,67.53,60.14,68.44,58.94,67.52,58.05,28.82,33.96,28.85,34.06,68.37,59.83,22.76,0,162102,7.399,9.51,9.47,0,-5.144,-5.215,13.14,80,2.235
101,2015-05-22T00:00,2015,142,2400,0,67.04,59.64,67.96,58.42,67.02,57.56,28.94,34,28.97,34.08,67.87,59.29,22.67,0,161610.9,7.401,9.54,9.45,0,-5.067,-5.114,13.14,80,2.235
101,2015-05-22T01:00,2015,142,100,0,66.64,59.2,67.51,57.95,66.61,57.05,28.85,33.84,28.89,33.9,67.44,58.85,22.59,0,162095.5,7.438,9.57,9.56,0,-4.984,-5.011,13.14,80,2.235
101,2015-05-22T02:00,2015,142,200,0,66.45,59.01,67.32,57.75,66.42,56.85,28.92,33.87,28.96,33.9,67.25,58.64,22.59,0,162146,7.443,9.57,9.57,0,-4.953,-4.946,13.14,80,2.235
101,2015-05-22T03:00,2015,142,300,0,66.28,58.82,67.17,57.57,66.25,56.66,28.93,33.84,28.96,33.87,67.08,58.46,22.59,0,162554.4,7.459,9.6,9.59,0,-4.918,-4.908,13.14,80,2.235
101,2015-05-22T04:00,2015,142,400,0,66.2,58.73,67.07,57.44,66.18,56.54,28.95,33.84,28.99,33.87,67,58.35,22.52,0,162632.5,7.476,9.63,9.63,0,-4.89,-4.875,13.14,80,2.235
101,2015-05-22T05:00,2015,142,500,0,66.19,58.71,67.05,57.4,66.17,56.48,28.96,33.84,29,33.84,66.98,58.31,22.48,0,162836.3,7.478,9.65,9.69,0,-4.885,-4.846,13.14,80,2.235
101,2015-05-22T06:00,2015,142,600,0,66.28,58.77,67.14,57.45,66.25,56.54,28.94,33.84,28.98,33.84,67.08,58.38,22.41,0,162884.4,7.516,9.69,9.72,0,-4.902,-4.865,13.14,80,2.235
101,2015-05-22T07:00,2015,142,700,0,66.75,59.31,67.64,57.99,66.73,57.11,29.01,33.92,29.05,33.96,67.58,58.91,22.51,0,162302.3,7.437,9.64,9.62,0,-4.913,-4.91,13.14,80,2.235
101,2015-05-22T08:00,2015,142,800,0,68.16,60.86,69.12,59.54,68.16,58.67,28.91,33.98,28.93,34.08,69.04,60.47,22.62,0,161121.9,7.305,9.57,9.49,0,-5.077,-5.145,13.14,80,2.235
101,2015-05-22T09:00,2015,142,900,0,68.48,61.45,69.47,60.17,68.49,59.4,28.85,34.14,28.86,34.24,69.37,61.1,22.58,0,155046.5,7.032,9.3,9.1,0,-5.286,-5.38,13.14,77,2.151
101,2015-05-22T10:00,2015,142,1000,0,68.5,61.72,69.5,60.49,68.51,59.7,28.77,34.17,28.75,34.22,69.38,61.36,22.64,0,150499.4,6.787,9.01,8.82,0,-5.404,-5.466,13.14,75,2.095
101,2015-05-22T11:00,2015,142,1100,0,68.52,61.95,69.54,60.75,68.53,59.98,28.82,34.29,28.78,34.31,69.4,61.57,22.47,0,145101.9,6.57,8.79,8.55,0,-5.464,-5.527,13.14,72,2.011
101,2015-05-22T12:00,2015,142,1200,0,68.38,61.89,69.42,60.73,68.4,60.02,28.57,33.95,28.52,34.07,69.29,61.5,22.74,0,144602.3,6.484,8.69,8.38,0,-5.379,-5.552,13.14,72,2.011
101,2015-05-22T13:00,2015,142,1300,0,68.46,62.07,69.5,60.92,68.48,60.23,28.59,34.01,28.54,34.12,69.36,61.7,22.63,0,141971.9,6.393,8.58,8.26,0,-5.414,-5.577,13.14,71,1.983
101,2015-05-22T14:00,2015,142,1400,0,68.37,61.95,69.42,60.79,68.4,60.19,28.55,33.95,28.5,34.1,69.29,61.57,22.59,0,141981.3,6.428,8.63,8.21,0,-5.403,-5.594,13.14,72,2.011
101,2015-05-22T15:00,2015,142,1500,0,68.4,61.82,69.46,60.67,68.44,60.06,28.43,33.83,28.38,33.97,69.32,61.45,22.74,0,145815.1,6.58,8.79,8.37,0,-5.399,-5.587,13.14,73,2.039
101,2015-05-22T16:00,2015,142,1600,0,68.33,61.8,69.36,60.67,68.36,60.12,28.23,33.65,28.2,33.81,69.23,61.46,22.83,0,144570.9,6.527,8.69,8.23,0,-5.416,-5.61,13.14,72,2.011
101,2015-05-22T17:00,2015,142,1700,0,68.33,61.66,69.37,60.49,68.38,59.93,28.45,33.86,28.43,34.03,69.25,61.31,22.71,0,147199.7,6.668,8.88,8.45,0,-5.409,-5.602,13.15,74,2.067
101,2015-05-22T18:00,2015,142,1800,0,68.34,61.43,69.36,60.24,68.37,59.53,28.56,33.9,28.56,34.06,69.25,61.1,22.64,0,152130.1,6.915,9.12,8.84,0,-5.342,-5.502,13.14,75,2.095
101,2015-05-22T19:00,2015,142,1900,0,68.34,61.22,69.33,59.99,68.35,59.22,28.7,34,28.7,34.14,69.23,60.87,22.58,0,156045.5,7.122,9.34,9.12,0,-5.297,-5.44,13.14,78,2.179
101,2015-05-22T20:00,2015,142,2000,0,68.32,60.97,69.28,59.72,68.31,58.91,28.94,34.18,28.94,34.33,69.2,60.6,22.55,0,160167.3,7.353,9.56,9.39,0,-5.239,-5.389,13.14,79,2.207
101,2015-05-22T21:00,2015,142,2100,0,68.03,60.55,68.93,59.31,68,58.41,28.96,34.19,28.98,34.24,68.87,60.21,22.58,0,162747.7,7.474,9.62,9.59,0,-5.235,-5.255,13.14,79,2.207
101,2015-05-22T22:00,2015,142,2200,0,67.48,59.99,68.38,58.76,67.43,57.91,28.92,34.07,28.95,34.13,68.31,59.65,22.66,0,162947.9,7.481,9.62,9.53,0,-5.147,-5.18,13.14,80,2.235
101,2015-05-22T23:00,2015,142,2300,0,66.74,59.22,67.6,57.97,66.71,57.07,28.92,33.99,28.97,33.97,67.54,58.87,22.66,0,163978.2,7.519,9.63,9.64,0,-5.062,-4.999,13.14,80,2.235
101,2015-05-23T00:00,2015,143,2400,0,66.27,58.71,67.12,57.47,66.23,56.57,28.89,33.88,28.93,33.83,67.05,58.37,22.62,0,164190.9,7.558,9.66,9.66,0,-4.993,-4.9,13.14,80,2.235
101,2015-05-23T01:00,2015,143,100,0,65.31,57.73,66.15,56.48,65.27,55.6,29,33.89,29.04,33.79,66.08,57.38,22.7,0,165015.1,7.577,9.67,9.67,0,-4.887,-4.746,13.14,80,2.235
101,2015-05-23T02:00,2015,143,200,0,64.49,56.88,65.3,55.6,64.46,54.73,28.75,33.52,28.8,33.37,65.24,56.52,22.71,0,165751.5,7.612,9.7,9.72,0,-4.768,-4.575,13.15,80,2.235
101,2015-05-23T03:00,2015,143,300,0,63.53,55.89,64.33,54.63,63.49,53.8,28.82,33.43,28.87,33.28,64.25,55.51,22.7,0,165757,7.642,9.7,9.7,0,-4.617,-4.402,13.15,80,2.235
101,2015-05-23T04:00,2015,143,400,0,62.84,55.16,63.62,53.9,62.79,53.03,28.6,33.03,28.67,32.9,63.54,54.76,22.64,0,166020.1,7.681,9.72,9.76,0,-4.43,-4.231,13.15,80,2.235
101,2015-05-23T05:00,2015,143,500,0,62.35,54.62,63.13,53.38,62.31,52.42,28.26,32.61,28.35,32.49,63.05,54.22,22.62,0,167180.5,7.73,9.75,9.89,0,-4.343,-4.14,13.15,81,2.263
101,2015-05-23T06:00,2015,143,600,0,61.99,54.26,62.77,52.99,61.95,51.99,27.88,32.17,27.97,32.05,62.69,53.83,22.53,0,167199.3,7.736,9.78,9.96,0,-4.292,-4.074,13.15,80,2.235
101,2015-05-23T07:00,2015,143,700,0,62.93,55.24,63.74,53.92,62.89,52.93,27.64,32.1,27.73,31.9,63.67,54.8,22.52,0,167056.5,7.685,9.83,9.96,0,-4.459,-4.174,13.16,81,2.263
101,2015-05-23T08:00,2015,143,800,0,64.19,56.54,65.03,55.22,64.15,54.22,27.66,32.38,27.75,32.18,64.96,56.13,22.58,0,167037.5,7.648,9.81,9.93,0,-4.721,-4.431,13.16,80,2.235
101,2015-05-23T09:00,2015,143,900,0,65.32,57.72,66.19,56.38,65.29,55.42,27.88,32.76,27.97,32.62,66.11,57.33,22.62,0,166632.4,7.599,9.81,9.87,0,-4.876,-4.647,13.16,80,2.235
101,2015-05-23T10:00,2015,143,1000,0,66.51,58.94,67.38,57.59,66.46,56.65,28.26,33.27,28.35,33.22,67.33,58.56,22.6,0,165780.8,7.571,9.79,9.81,0,-5.004,-4.87,13.15,80,2.235
101,2015-05-23T11:00,2015,143,1100,0,67.58,60.04,68.46,58.7,67.53,57.76,28.81,33.95,28.87,33.93,68.4,59.66,22.63,0,165389.1,7.538,9.76,9.76,0,-5.144,-5.064,13.15,80,2.235
101,2015-05-23T12:00,2015,143,1200,0,68.42,61.05,69.37,59.74,68.39,58.82,29.12,34.32,29.16,34.38,69.29,60.67,22.66,0,162620.9,7.369,9.63,9.57,0,-5.192,-5.217,13.15,79,2.207
101,2015-05-23T13:00,2015,143,1300,0,68.4,61.18,69.38,59.95,68.39,59.12,28.96,34.16,28.98,34.32,69.29,60.84,22.73,0,159178.4,7.219,9.44,9.27,0,-5.203,-5.335,13.15,78,2.179
101,2015-05-23T14:00,2015,143,1400,0,68.43,61.31,69.41,60.11,68.43,59.28,28.93,34.18,28.95,34.32,69.33,61,22.69,0,156600.2,7.116,9.3,9.14,0,-5.245,-5.369,13.14,76,2.123
101,2015-05-23T15:00,2015,143,1500,0,68.45,61.36,69.42,60.22,68.43,59.34,28.75,34,28.79,34.11,69.33,61.09,22.75,0,155859.5,7.087,9.2,9.08,0,-5.252,-5.324,13.14,75,2.095
101,2015-05-23T16:00,2015,143,1600,0,68.39,61.36,69.39,60.19,68.41,59.39,28.79,34.05,28.81,34.23,69.29,61.06,22.68,0,154666.7,7.034,9.2,9.02,0,-5.259,-5.412,13.14,76,2.123
101,2015-05-23T17:00,2015,143,1700,0,68.38,61.29,69.36,60.08,68.38,59.33,28.81,34.06,28.82,34.24,69.27,60.97,22.65,0,155395.3,7.086,9.27,9.05,0,-5.25,-5.42,13.14,77,2.151
101,2015-05-23T18:00,2015,143,1800,0,68.37,61.22,69.34,59.99,68.36,59.21,28.82,34.07,28.82,34.26,69.26,60.87,22.55,0,156164.3,7.153,9.35,9.15,0,-5.253,-5.44,13.14,76,2.123
101,2015-05-23T19:00,2015,143,1900,0,68.33,61.03,69.29,59.81,68.31,58.97,28.85,34.11,28.86,34.26,69.21,60.69,22.64,0,159770.7,7.308,9.47,9.34,0,-5.268,-5.401,13.14,78,2.179
101,2015-05-23T20:00,2015,143,2000,0,68.27,60.76,69.19,59.46,68.25,58.55,28.91,34.17,28.94,34.23,69.13,60.4,22.51,0,163664.8,7.502,9.73,9.69,0,-5.265,-5.296,13.14,79,2.207
101,2015-05-23T21:00,2015,143,2100,0,67.7,60.16,68.62,58.87,67.68,57.95,28.79,33.97,28.82,34.03,68.56,59.8,22.56,0,164633.9,7.546,9.75,9.72,0,-5.188,-5.208,13.14,79,2.207
101,2015-05-23T22:00,2015,143,2200,0,67.01,59.41,67.9,58.09,66.97,57.21,28.89,34.01,28.93,33.98,67.82,59.05,22.57,0,165608.8,7.603,9.8,9.76,0,-5.119,-5.042,13.14,80,2.235
101,2015-05-23T23:00,2015,143,2300,0,66.71,59.12,67.58,57.82,66.67,56.9,28.9,33.91,28.94,33.87,67.51,58.74,22.59,0,165457.6,7.59,9.77,9.77,0,-5.008,-4.93,13.14,80,2.235
101,2015-05-24T00:00,2015,144,2400,0,67.08,59.51,67.97,58.21,67.05,57.3,28.89,33.93,28.93,33.9,67.89,59.15,22.61,0,165418.1,7.573,9.76,9.75,0,-5.04,-4.973,13.14,79,2.207
101,2015-05-24T01:00,2015,144,100,0,67.12,59.53,67.99,58.25,67.08,57.33,28.92,33.98,28.96,33.97,67.93,59.18,22.63,0,165479.8,7.587,9.74,9.75,0,-5.065,-5.004,13.14,80,2.235
101,2015-05-24T02:00,2015,144,200,0,66.57,58.97,67.45,57.72,66.54,56.79,28.82,33.84,28.86,33.82,67.38,58.63,22.62,0,165424.3,7.6,9.73,9.76,0,-5.025,-4.955,13.15,80,2.235
101,2015-05-24T03:00,2015,144,300,0,66.24,58.65,67.11,57.33,66.22,56.44,28.86,33.79,28.9,33.76,67.04,58.27,22.6,0,165687.9,7.592,9.78,9.77,0,-4.93,-4.852,13.15,79,2.207
101,2015-05-24T04:00,2015,144,400,0,66.23,58.61,67.08,57.32,66.2,56.4,28.97,33.88,29.02,33.85,67.01,58.24,22.58,0,165708.7,7.614,9.76,9.8,0,-4.907,-4.833,13.14,80,2.235
101,2015-05-24T05:00,2015,144,500,0,66.24,58.62,67.1,57.35,66.22,56.38,29.02,33.95,29.08,33.86,67.04,58.27,22.57,0,165942.7,7.624,9.75,9.85,0,-4.929,-4.783,13.14,80,2.235
101,2015-05-24T06:00,2015,144,600,0,66.49,58.94,67.37,57.62,66.46,56.67,28.92,33.83,28.98,33.8,67.31,58.55,22.69,0,165943.3,7.553,9.74,9.79,0,-4.908,-4.825,13.14,80,2.235
101,2015-05-24T07:00,2015,144,700,0,67.15,59.64,68.04,58.32,67.12,57.37,28.93,33.93,28.97,33.92,67.98,59.26,22.68,0,165214.2,7.506,9.72,9.75,0,-5.001,-4.952,13.15,79,2.207
101,2015-05-24T08:00,2015,144,800,0,68.37,61.03,69.32,59.7,68.35,58.81,28.94,34.08,28.96,34.16,69.26,60.66,22.59,0,161644.4,7.341,9.62,9.54,0,-5.135,-5.198,13.15,79,2.207
101,2015-05-24T09:00,2015,144,900,0,68.55,61.66,69.54,60.41,68.56,59.64,28.98,34.31,29,34.4,69.44,61.33,22.69,0,152822.8,6.894,9.12,8.92,0,-5.325,-5.403,13.14,74,2.067
101,2015-05-24T10:00,2015,144,1000,0,68.52,62.09,69.54,60.88,68.54,60.23,28.73,34.18,28.71,34.25,69.41,61.74,22.65,0,143149.9,6.428,8.66,8.31,0,-5.449,-5.54,13.14,70,1.955
101,2015-05-24T11:00,2015,144,1100,0,68.46,62.33,69.52,61.18,68.5,60.61,28.65,33.93,28.59,34.22,69.38,61.9,22.57,0,136267.4,6.132,8.34,7.889,0,-5.277,-5.634,13.15,67,1.872
101,2015-05-24T12:00,2015,144,1200,0,68.49,62.59,69.54,61.44,68.53,60.9,28.79,33.85,28.75,34.36,69.4,62.14,22.61,0,132119.9,5.899,8.11,7.63,0,-5.059,-5.605,13.14,66,1.844
101,2015-05-24T13:00,2015,144,1300,0,68.58,62.86,69.61,61.81,68.6,61.31,29.36,34.45,29.32,34.92,69.45,62.46,22.7,0,127593.3,5.718,7.803,7.289,0,-5.098,-5.604,13.14,64,1.788
101,2015-05-24T14:00,2015,144,1400,0,68.66,63,69.69,62,68.68,61.51,30,35.09,29.95,35.52,69.52,62.62,22.71,0,125783.5,5.652,7.691,7.165,0,-5.085,-5.568,13.14,63,1.76
101,2015-05-24T15:00,2015,144,1500,0,68.67,63.05,69.72,62.06,68.71,61.56,30.57,35.62,30.51,36.02,69.51,62.67,22.74,0,125411,5.622,7.655,7.144,0,-5.055,-5.508,13.13,62,1.732
101,2015-05-24T16:00,2015,144,1600,0,68.68,62.96,69.71,61.94,68.71,61.46,30.91,35.96,30.84,36.3,69.52,62.56,22.66,0,126932.1,5.727,7.771,7.247,0,-5.054,-5.459,13.12,63,1.76
101,2015-05-24T17:00,2015,144,1700,0,68.62,62.84,69.65,61.77,68.66,61.31,31.06,36.06,30.99,36.4,69.47,62.43,22.61,0,128238.6,5.78,7.883,7.343,0,-5.002,-5.408,13.12,64,1.788
101,2015-05-24T18:00,2015,144,1800,0,68.55,62.65,69.59,61.57,68.6,61.09,31.03,36.01,30.97,36.33,69.41,62.24,22.53,0,130354.9,5.899,8.02,7.505,0,-4.98,-5.359,13.12,65,1.816
101,2015-05-24T19:00,2015,144,1900,0,68.44,62.29,69.47,61.14,68.5,60.71,30.73,35.68,30.69,35.98,69.31,61.87,22.49,0,135270.2,6.148,8.34,7.79,0,-4.946,-5.291,13.12,68,1.899
101,2015-05-24T20:00,2015,144,2000,0,68.36,61.93,69.39,60.74,68.41,60.32,30.13,35.03,30.12,35.35,69.26,61.53,22.56,0,141130.1,6.429,8.65,8.08,0,-4.902,-5.228,13.12,70,1.955
101,2015-05-24T21:00,2015,144,2100,0,68.41,61.9,69.45,60.74,68.47,60.29,29.52,34.49,29.53,34.82,69.33,61.53,22.7,0,143449.6,6.513,8.71,8.18,0,-4.975,-5.298,13.13,71,1.983
101,2015-05-24T22:00,2015,144,2200,0,68.3,61.68,69.37,60.51,68.38,60.05,28.96,33.99,28.96,34.3,69.26,61.33,22.82,0,146722.3,6.625,8.86,8.33,0,-5.03,-5.343,13.13,73,2.039
101,2015-05-24T23:00,2015,144,2300,0,68.26,61.49,69.28,60.33,68.29,59.84,28.32,33.42,28.32,33.72,69.23,61.13,22.79,0,148835.8,6.776,8.95,8.45,0,-5.1,-5.398,13.14,74,2.067
101,2015-05-25T00:00,2015,145,2400,0,68.23,61.36,69.27,60.19,68.28,59.55,28.12,33.38,28.12,33.61,69.17,61.02,22.81,0,151971,6.871,9.08,8.72,0,-5.259,-5.486,13.14,75,2.095
101,2015-05-25T01:00,2015,145,100,0,68.29,61.26,69.31,60.12,68.31,59.31,28.35,33.61,28.35,33.84,69.22,60.94,22.76,0,155039.6,7.033,9.19,9.01,0,-5.262,-5.492,13.14,76,2.123
101,2015-05-25T02:00,2015,145,200,0,68.28,61.15,69.27,59.97,68.29,59.21,28.54,33.79,28.54,34.01,69.2,60.82,22.78,0,156942.2,7.129,9.3,9.08,0,-5.249,-5.477,13.14,77,2.151
101,2015-05-25T03:00,2015,145,300,0,68.37,61.13,69.34,59.88,68.37,59.05,28.7,34,28.71,34.15,69.25,60.77,22.55,0,158497,7.242,9.46,9.33,0,-5.303,-5.444,13.14,77,2.151
101,2015-05-25T04:00,2015,145,400,0,68.38,61.11,69.35,59.89,68.38,59.03,28.69,33.94,28.69,34.1,69.27,60.78,22.62,0,159162.8,7.266,9.45,9.34,0,-5.251,-5.407,13.14,77,2.151
101,2015-05-25T05:00,2015,145,500,0,68.35,61.16,69.34,59.95,68.36,59.12,28.69,33.92,28.68,34.11,69.26,60.82,22.53,0,157100.5,7.19,9.4,9.24,0,-5.238,-5.429,13.14,76,2.123
101,2015-05-25T06:00,2015,145,600,0,68.4,61.25,69.37,60.06,68.4,59.26,28.8,34.06,28.8,34.21,69.28,60.93,22.71,0,157077,7.152,9.31,9.15,0,-5.261,-5.406,13.14,77,2.151
101,2015-05-25T07:00,2015,145,700,0,68.42,61.38,69.4,60.2,68.43,59.39,28.66,33.93,28.66,34.11,69.31,61.06,22.64,0,154640.3,7.038,9.2,9.05,0,-5.271,-5.451,13.14,75,2.095
101,2015-05-25T08:00,2015,145,800,0,68.37,61.49,69.38,60.29,68.39,59.63,28.61,33.9,28.61,34.09,69.3,61.15,22.55,0,150587.9,6.878,9.09,8.76,0,-5.293,-5.474,13.14,74,2.067
101,2015-05-25T09:00,2015,145,900,0,68.4,61.64,69.42,60.45,68.43,59.71,28.51,33.87,28.52,33.99,69.31,61.31,22.48,0,148440.4,6.765,8.97,8.72,0,-5.361,-5.465,13.14,72,2.011
101,2015-05-25T10:00,2015,145,1000,0,68.28,61.6,69.36,60.38,68.36,59.89,28.3,33.57,28.28,33.78,69.25,61.23,22.44,0,146169.4,6.68,8.98,8.47,0,-5.273,-5.504,13.15,73,2.039
101,2015-05-25T11:00,2015,145,1100,0,68.42,61.91,69.47,60.69,68.46,60.18,28.44,33.86,28.41,34,69.34,61.54,22.48,0,143166.3,6.51,8.78,8.28,0,-5.425,-5.593,13.14,70,1.955
101,2015-05-25T12:00,2015,145,1200,0,68.32,61.93,69.41,60.71,68.39,60.29,28.14,33.55,28.08,33.71,69.27,61.52,22.47,0,140645.9,6.385,8.7,8.1,0,-5.407,-5.624,13.15,70,1.955
101,2015-05-25T13:00,2015,145,1300,0,68.32,62.03,69.41,60.91,68.39,60.45,28.15,33.51,28.09,33.75,69.27,61.64,22.73,0,139599.9,6.296,8.51,7.936,0,-5.359,-5.654,13.15,70,1.955
101,2015-05-25T14:00,2015,145,1400,0,68.43,62.24,69.52,61.17,68.5,60.69,28.38,33.7,28.32,33.99,69.38,61.88,22.78,0,137552.4,6.19,8.35,7.816,0,-5.322,-5.671,13.15,68,1.899
101,2015-05-25T15:00,2015,145,1500,0,68.56,62.64,69.62,61.6,68.6,61.06,28.97,34.04,28.92,34.54,69.46,62.25,22.72,0,131804.8,5.916,8.02,7.54,0,-5.063,-5.616,13.14,66,1.844
101,2015-05-25T16:00,2015,145,1600,0,68.61,62.87,69.66,61.85,68.64,61.34,29.69,34.72,29.64,35.21,69.48,62.49,22.72,0,127893.1,5.742,7.802,7.298,0,-5.028,-5.567,13.14,64,1.788
101,2015-05-25T17:00,2015,145,1700,0,68.62,62.87,69.66,61.86,68.65,61.31,30.22,35.18,30.18,35.63,69.48,62.47,22.67,0,127948.3,5.758,7.802,7.34,0,-4.958,-5.454,13.13,64,1.788
101,2015-05-25T18:00,2015,145,1800,0,68.63,62.8,69.65,61.72,68.64,61.19,30.54,35.47,30.48,35.89,69.48,62.37,22.64,0,129650.7,5.831,7.926,7.451,0,-4.938,-5.403,13.13,64,1.788
101,2015-05-25T19:00,2015,145,1900,0,68.58,62.62,69.62,61.5,68.61,61.03,30.55,35.56,30.48,35.87,69.44,62.18,22.61,0,132297,5.966,8.11,7.586,0,-5.012,-5.384,13.12,66,1.844
101,2015-05-25T20:00,2015,145,2000,0,68.53,62.42,69.58,61.29,68.58,60.86,30.35,35.41,30.29,35.65,69.41,62.02,22.51,0,134457.3,6.114,8.29,7.718,0,-5.053,-5.356,13.12,67,1.872
101,2015-05-25T21:00,2015,145,2100,0,68.47,62.26,69.54,61.1,68.57,60.69,30.04,35.14,29.99,35.36,69.38,61.86,22.43,0,136488.6,6.21,8.44,7.876,0,-5.102,-5.37,13.12,68,1.899
101,2015-05-25T22:00,2015,145,2200,0,68.45,62.14,69.5,60.97,68.51,60.59,29.71,34.83,29.66,35.02,69.35,61.73,22.61,0,138962.1,6.307,8.53,7.92,0,-5.125,-5.36,13.13,69,1.927
101,2015-05-25T23:00,2015,145,2300,0,68.46,62.08,69.52,60.9,68.52,60.52,29.36,34.53,29.32,34.71,69.38,61.67,22.62,0,140492.7,6.379,8.62,8,0,-5.171,-5.387,13.13,70,1.955
101,2015-05-26T00:00,2015,146,2400,0,68.38,61.94,69.45,60.69,68.45,60.33,28.99,34.21,28.96,34.37,69.31,61.52,22.59,0,142243.9,6.437,8.76,8.12,0,-5.225,-5.414,13.14,71,1.983
101,2015-05-26T01:00,2015,146,100,0,68.33,61.85,69.41,60.64,68.41,60.26,28.62,33.89,28.59,34.03,69.28,61.45,22.67,0,143269.5,6.486,8.77,8.15,0,-5.27,-5.439,13.14,72,2.011
101,2015-05-26T02:00,2015,146,200,0,68.29,61.76,69.39,60.56,68.38,60.18,28.27,33.6,28.24,33.73,69.27,61.39,22.69,0,144329.6,6.531,8.83,8.2,0,-5.327,-5.492,13.14,72,2.011
101,2015-05-26T03:00,2015,146,300,0,68.25,61.65,69.34,60.44,68.31,60.06,27.92,33.3,27.88,33.4,69.22,61.28,22.71,0,145702,6.605,8.9,8.25,0,-5.384,-5.514,13.14,72,2.011
101,2015-05-26T04:00,2015,146,400,0,68.3,61.62,69.37,60.44,68.35,59.87,28.08,33.52,28.06,33.64,69.25,61.27,22.69,0,147633.4,6.685,8.93,8.48,0,-5.44,-5.585,13.15,73,2.039
101,2015-05-26T05:00,2015,146,500,0,68.34,61.6,69.39,60.45,68.38,59.83,28.13,33.56,28.11,33.66,69.27,61.28,22.61,0,147952.3,6.736,8.94,8.55,0,-5.429,-5.545,13.14,73,2.039
101,2015-05-26T06:00,2015,146,600,0,68.33,61.57,69.38,60.34,68.37,59.77,28.25,33.66,28.23,33.75,69.27,61.22,22.48,0,148081.1,6.758,9.03,8.6,0,-5.408,-5.521,13.15,73,2.039
101,2015-05-26T07:00,2015,146,700,0,68.35,61.65,69.41,60.42,68.4,59.84,28.35,33.74,28.34,33.83,69.29,61.28,22.5,0,147385.5,6.702,8.99,8.56,0,-5.386,-5.498,13.14,72,2.011
101,2015-05-26T08:00,2015,146,800,0,68.39,61.82,69.45,60.61,68.43,60.05,28.27,33.75,28.24,33.79,69.32,61.46,22.56,0,144969.5,6.569,8.84,8.39,0,-5.473,-5.552,13.14,72,2.011
101,2015-05-26T09:00,2015,146,900,0,68.42,62.02,69.48,60.83,68.46,60.22,28.5,33.94,28.44,34.02,69.34,61.63,22.5,0,141560.2,6.403,8.66,8.24,0,-5.447,-5.58,13.15,69,1.927
101,2015-05-26T10:00,2015,146,1000,0,68.32,61.98,69.38,60.83,68.35,60.3,28.42,33.76,28.36,33.91,69.25,61.57,22.74,0,140899.3,6.341,8.55,8.05,0,-5.337,-5.545,13.14,70,1.955
101,2015-05-26T11:00,2015,146,1100,0,68.45,62.17,69.51,61.02,68.48,60.43,28.43,33.68,28.37,33.91,69.37,61.75,22.64,0,139515.3,6.275,8.49,8.05,0,-5.253,-5.541,13.15,69,1.927
101,2015-05-26T12:00,2015,146,1200,0,68.58,62.67,69.64,61.57,68.61,61,28.92,33.85,28.88,34.37,69.49,62.26,22.77,0,132819.6,5.911,8.08,7.614,0,-4.934,-5.491,13.14,66,1.844
101,2015-05-26T13:00,2015,146,1300,0,68.64,62.91,69.7,61.89,68.66,61.35,29.69,34.6,29.66,35.09,69.53,62.52,22.68,0,127739.3,5.725,7.814,7.317,0,-4.904,-5.428,13.14,64,1.788
101,2015-05-26T14:00,2015,146,1400,0,68.68,63.02,69.73,62.02,68.72,61.52,30.47,35.33,30.44,35.79,69.56,62.64,22.67,0,125925.2,5.656,7.713,7.197,0,-4.866,-5.348,13.13,63,1.76
101,2015-05-26T15:00,2015,146,1500,0,68.7,63.08,69.72,62.1,68.74,61.59,31.08,35.83,31.06,36.33,69.57,62.71,22.69,0,124934.6,5.624,7.624,7.142,0,-4.745,-5.27,13.12,63,1.76
101,2015-05-26T16:00,2015,146,1600,0,68.71,63.14,69.7,62.14,68.74,61.63,31.55,36.17,31.52,36.68,69.58,62.76,22.74,0,124256.4,5.573,7.558,7.105,0,-4.617,-5.159,13.12,62,1.732
101,2015-05-26T17:00,2015,146,1700,0,68.74,63.18,69.72,62.18,68.77,61.64,32.01,36.58,31.96,37.08,69.61,62.79,22.61,0,123521.4,5.556,7.542,7.133,0,-4.572,-5.116,13.1,61,1.704
101,2015-05-26T18:00,2015,146,1800,0,68.77,63.15,69.73,62.15,68.79,61.52,32.29,36.78,32.25,37.3,69.61,62.73,22.56,0,124819.2,5.625,7.589,7.271,0,-4.482,-5.053,13.1,62,1.732
101,2015-05-26T19:00,2015,146,1900,0,68.69,62.9,69.67,61.87,68.73,61.29,32.29,36.89,32.24,37.27,69.55,62.48,22.54,0,127977,5.786,7.802,7.439,0,-4.606,-5.038,13.1,64,1.788
101,2015-05-26T20:00,2015,146,2000,0,68.56,62.34,69.57,61.25,68.61,60.78,31.8,36.6,31.74,36.77,69.43,61.94,22.49,0,135954.2,6.227,8.32,7.837,0,-4.8,-5.033,13.1,68,1.899
101,2015-05-26T21:00,2015,146,2100,0,68.5,62.12,69.52,61.04,68.57,60.61,31.1,35.93,31.07,36.1,69.37,61.76,22.51,0,138733.2,6.378,8.48,7.96,0,-4.833,-5.033,13.11,69,1.927
101,2015-05-26T22:00,2015,146,2200,0,68.5,62.14,69.55,61.01,68.58,60.58,30.52,35.48,30.5,35.62,69.4,61.78,22.51,0,139246.6,6.366,8.54,8,0,-4.958,-5.125,13.11,69,1.927
101,2015-05-26T23:00,2015,146,2300,0,68.42,62.04,69.48,60.89,68.5,60.48,30.08,35.15,30.04,35.25,69.32,61.65,22.47,0,139417.3,6.378,8.58,8.01,0,-5.071,-5.218,13.12,69,1.927
101,2015-05-27T00:00,2015,147,2400,0,68.41,62.01,69.44,60.85,68.46,60.41,29.67,34.84,29.6,34.9,69.3,61.61,22.59,0,140557.3,6.406,8.58,8.05,0,-5.169,-5.294,13.12,70,1.955
101,2015-05-27T01:00,2015,147,100,0,68.4,61.96,69.46,60.76,68.47,60.34,29.3,34.55,29.21,34.59,69.33,61.55,22.63,0,142250.8,6.439,8.7,8.13,0,-5.257,-5.377,13.13,70,1.955
101,2015-05-27T02:00,2015,147,200,0,68.38,61.85,69.45,60.66,68.45,60.24,28.88,34.21,28.79,34.22,69.32,61.46,22.69,0,144161.2,6.529,8.79,8.21,0,-5.332,-5.439,13.13,72,2.011
101,2015-05-27T03:00,2015,147,300,0,68.29,61.71,69.38,60.54,68.36,60.09,28.45,33.81,28.35,33.83,69.26,61.34,22.7,0,145224.1,6.585,8.84,8.27,0,-5.361,-5.485,13.14,72,2.011
101,2015-05-27T04:00,2015,147,400,0,68.27,61.59,69.33,60.39,68.3,59.89,28.03,33.48,27.93,33.47,69.24,61.21,22.7,0,147313.3,6.684,8.94,8.41,0,-5.449,-5.547,13.14,73,2.039
101,2015-05-27T05:00,2015,147,500,0,68.34,61.56,69.38,60.37,68.37,59.77,28.16,33.65,28.08,33.66,69.29,61.22,22.5,0,148163,6.775,9.02,8.6,0,-5.484,-5.577,13.14,73,2.039
101,2015-05-27T06:00,2015,147,600,0,68.38,61.64,69.42,60.46,68.42,59.81,28.52,33.98,28.44,34.02,69.29,61.29,22.49,0,147646.1,6.738,8.96,8.61,0,-5.465,-5.575,13.14,72,2.011
101,2015-05-27T07:00,2015,147,700,0,68.38,61.82,69.45,60.68,68.42,60.04,28.47,33.88,28.38,33.93,69.32,61.44,22.79,0,145973.8,6.563,8.77,8.38,0,-5.412,-5.548,13.14,72,2.011
101,2015-05-27T08:00,2015,147,800,0,68.45,62.1,69.51,60.97,68.48,60.26,28.64,33.97,28.56,34.11,69.38,61.71,22.73,0,141845.8,6.35,8.54,8.21,0,-5.329,-5.544,13.14,70,1.955
101,2015-05-27T09:00,2015,147,900,0,68.47,62.3,69.54,61.19,68.48,60.4,28.69,33.72,28.64,34.12,69.42,61.89,22.62,0,138059,6.171,8.35,8.09,0,-5.024,-5.486,13.14,68,1.899
101,2015-05-27T10:00,2015,147,1000,0,68.57,62.65,69.61,61.56,68.57,60.87,29.2,34.08,29.15,34.59,69.48,62.22,22.61,0,132337,5.926,8.05,7.701,0,-4.877,-5.44,13.14,66,1.844
101,2015-05-27T11:00,2015,147,1100,0,68.7,63.04,69.75,61.98,68.71,61.35,29.97,35.05,29.93,35.37,69.6,62.63,22.53,0,126449.7,5.669,7.767,7.352,0,-5.074,-5.437,13.14,62,1.732
101,2015-05-27T12:00,2015,147,1200,0,68.79,63.32,69.8,62.28,68.8,61.69,30.86,35.95,30.83,36.22,69.67,62.91,22.67,0,122998.1,5.468,7.522,7.103,0,-5.09,-5.393,13.12,62,1.732
101,2015-05-27T13:00,2015,147,1300,0,68.79,63.4,69.78,62.41,68.8,61.85,31.64,36.56,31.61,36.89,69.63,62.99,22.62,0,120371,5.39,7.362,6.953,0,-4.919,-5.283,13.12,60,1.676
101,2015-05-27T14:00,2015,147,1400,0,68.86,63.52,69.82,62.54,68.86,62.03,32.33,37.11,32.3,37.48,69.62,63.12,22.64,0,118918.1,5.34,7.279,6.833,0,-4.779,-5.174,13.11,59,1.648
101,2015-05-27T15:00,2015,147,1500,0,68.85,63.49,69.81,62.5,68.86,62.01,32.86,37.45,32.84,37.87,69.64,63.08,22.68,0,119605.8,5.367,7.308,6.852,0,-4.588,-5.032,13.1,59,1.648
101,2015-05-27T16:00,2015,147,1600,0,68.88,63.46,69.86,62.47,68.89,61.97,33.2,37.66,33.17,38.11,69.66,63.05,22.69,0,120841.5,5.414,7.387,6.916,0,-4.462,-4.943,13.1,61,1.704
101,2015-05-27T17:00,2015,147,1700,0,68.88,63.27,69.82,62.24,68.88,61.72,33.31,37.78,33.28,38.16,69.65,62.85,22.65,0,124372.5,5.604,7.58,7.152,0,-4.462,-4.881,13.09,61,1.704
101,2015-05-27T18:00,2015,147,1800,0,68.84,63.01,69.76,61.94,68.86,61.45,33.13,37.72,33.09,37.96,69.62,62.58,22.68,0,128984.6,5.832,7.82,7.408,0,-4.588,-4.867,13.09,64,1.788
101,2015-05-27T19:00,2015,147,1900,0,68.68,62.52,69.64,61.39,68.71,60.92,32.62,37.35,32.54,37.43,69.5,62.09,22.63,0,135715.7,6.163,8.25,7.792,0,-4.737,-4.888,13.09,67,1.872
101,2015-05-27T20:00,2015,147,2000,0,68.61,62.17,69.59,60.95,68.64,60.47,31.71,36.5,31.63,36.54,69.48,61.71,22.55,0,141606.4,6.438,8.64,8.17,0,-4.783,-4.912,13.1,70,1.955
101,2015-05-27T21:00,2015,147,2100,0,68.53,62.07,69.49,60.87,68.55,60.3,30.97,35.85,30.88,35.89,69.41,61.61,22.63,0,142540.2,6.461,8.62,8.25,0,-4.881,-5.02,13.1,71,1.983
101,2015-05-27T22:00,2015,147,2200,0,68.46,61.99,69.43,60.84,68.48,60.22,30.37,35.31,30.28,35.38,69.35,61.55,22.74,0,143186.8,6.473,8.59,8.25,0,-4.939,-5.1,13.1,71,1.983
101,2015-05-27T23:00,2015,147,2300,0,68.4,61.93,69.38,60.78,68.41,60.12,29.83,34.86,29.74,34.93,69.32,61.47,22.8,0,143842.3,6.468,8.6,8.29,0,-5.027,-5.186,13.12,71,1.983
101,2015-05-28T00:00,2015,148,2400,0,68.43,61.9,69.41,60.72,68.42,60.04,29.37,34.5,29.27,34.55,69.34,61.44,22.8,0,145392.9,6.531,8.69,8.38,0,-5.128,-5.281,13.13,72,2.011
101,2015-05-28T01:00,2015,148,100,0,68.42,61.85,69.42,60.67,68.4,59.91,28.93,34.08,28.84,34.16,69.36,61.42,22.74,0,146251.5,6.572,8.75,8.49,0,-5.155,-5.316,13.13,72,2.011
101,2015-05-28T02:00,2015,148,200,0,68.37,61.76,69.36,60.61,68.32,59.81,28.54,33.74,28.46,33.81,69.3,61.37,22.77,0,146741.5,6.603,8.75,8.51,0,-5.201,-5.349,13.13,73,2.039
101,2015-05-28T03:00,2015,148,300,0,68.41,61.79,69.39,60.63,68.34,59.8,28.35,33.66,28.29,33.7,69.33,61.4,22.78,0,147143.7,6.62,8.76,8.54,0,-5.305,-5.409,13.14,72,2.011
101,2015-05-28T04:00,2015,148,400,0,68.34,61.76,69.36,60.62,68.33,59.75,28.52,33.89,28.44,33.93,69.29,61.35,22.67,0,146347.3,6.578,8.74,8.58,0,-5.369,-5.481,13.14,72,2.011
101,2015-05-28T05:00,2015,148,500,0,68.38,61.78,69.39,60.59,68.35,59.76,28.49,33.79,28.42,33.85,69.31,61.36,22.52,0,145864.5,6.601,8.8,8.59,0,-5.301,-5.428,13.14,72,2.011
101,2015-05-28T06:00,2015,148,600,0,68.43,61.84,69.42,60.65,68.39,59.78,28.66,34.02,28.6,34.07,69.34,61.43,22.54,0,145945,6.59,8.77,8.62,0,-5.36,-5.465,13.14,71,1.983
101,2015-05-28T07:00,2015,148,700,0,68.39,61.84,69.39,60.65,68.33,59.81,28.56,33.86,28.51,33.92,69.32,61.42,22.57,0,145102.6,6.547,8.74,8.52,0,-5.299,-5.416,13.14,71,1.983
101,2015-05-28T08:00,2015,148,800,0,68.4,61.86,69.4,60.71,68.34,59.88,28.61,33.89,28.54,33.96,69.33,61.47,22.66,0,145009.5,6.539,8.69,8.47,0,-5.284,-5.419,13.14,71,1.983
