id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-05-28T09:00,2015,148,900,0,68.52,62.51,69.54,61.08,68.47,60.02,28.54,33.87,28.49,33.96,69.46,61.89,22.69,0,140387.8,6.012,8.45,8.44,0,-5.328,-5.465,13.14,69,1.927
101,2015-05-28T10:00,2015,148,1000,0,68.55,62.9,69.58,61.41,68.46,60.46,28.67,33.73,28.62,34.06,69.48,62.23,22.75,0,134061.6,5.651,8.17,7.994,0,-5.064,-5.447,13.14,65,1.816
101,2015-05-28T11:00,2015,148,1100,0,68.6,63.15,69.62,61.73,68.49,60.86,29.21,34.23,29.15,34.64,69.51,62.52,22.75,0,128811.4,5.454,7.884,7.63,0,-5.02,-5.498,13.14,64,1.788
101,2015-05-28T12:00,2015,148,1200,0,68.66,63.39,69.69,62.01,68.6,61.18,29.86,34.89,29.79,35.27,69.56,62.77,22.75,0,125206.8,5.275,7.683,7.42,0,-5.031,-5.486,13.14,62,1.732
101,2015-05-28T13:00,2015,148,1300,0,68.75,63.58,69.76,62.25,68.68,61.46,30.49,35.49,30.42,35.85,69.64,62.97,22.76,0,122360.4,5.175,7.513,7.217,0,-5.005,-5.436,13.13,60,1.676
101,2015-05-28T14:00,2015,148,1400,0,68.74,63.61,69.73,62.3,68.69,61.51,31.03,35.87,30.96,36.28,69.62,62.99,22.74,0,121306.9,5.136,7.435,7.18,0,-4.84,-5.318,13.12,60,1.676
101,2015-05-28T15:00,2015,148,1500,0,68.63,63.45,69.62,62.11,68.58,61.31,31.38,36.07,31.33,36.54,69.5,62.82,22.7,0,122423.8,5.186,7.506,7.276,0,-4.687,-5.212,13.12,60,1.676
101,2015-05-28T16:00,2015,148,1600,0,67.43,63.55,68.36,62.14,67.33,59.67,31.12,36,31.07,36.15,68.28,62.46,22.7,0,108735.9,3.885,6.225,7.652,0,-4.882,-5.08,13.12,53,1.48
101,2015-05-28T17:00,2015,148,1700,0,68.49,63.05,69.47,61.74,68.41,60.53,30.67,35.58,30.62,35.7,69.39,62.36,22.64,0,128680.1,5.436,7.734,7.875,0,-4.914,-5.086,13.12,63,1.76
101,2015-05-28T18:00,2015,148,1800,0,68.58,63.19,69.55,61.85,68.47,60.68,30.49,35.52,30.44,35.6,69.49,62.55,22.79,0,128556.4,5.389,7.708,7.794,0,-5.027,-5.164,13.12,63,1.76
101,2015-05-28T19:00,2015,148,1900,0,68.47,62.88,69.42,61.48,68.34,60.22,29.98,34.98,29.92,35.1,69.37,62.21,22.85,0,133535.6,5.586,7.934,8.12,0,-4.999,-5.183,13.12,65,1.816
101,2015-05-28T20:00,2015,148,2000,0,68.46,62.7,69.42,61.26,68.38,60.03,29.11,34.18,29.04,34.33,69.38,62,22.9,0,137712.2,5.759,8.17,8.34,0,-5.065,-5.294,13.13,68,1.899
101,2015-05-28T21:00,2015,148,2100,0,68.42,62.77,69.42,61.17,68.37,59.92,28.21,33.41,28.12,33.55,69.36,61.97,23.13,0,139639,5.655,8.25,8.45,0,-5.206,-5.434,13.14,67,1.872
101,2015-05-28T22:00,2015,148,2200,0,68.38,62.33,69.36,61,68.38,59.58,28.3,33.76,28.24,33.82,69.26,61.69,23.19,0,145358.5,6.047,8.36,8.8,0,-5.462,-5.576,13.14,70,1.955
101,2015-05-28T23:00,2015,148,2300,0,68.45,62.32,69.41,60.98,68.46,59.47,28.41,33.85,28.38,33.89,69.31,61.68,23.01,0,146342.6,6.135,8.43,8.99,0,-5.44,-5.507,13.14,70,1.955
101,2015-05-29T00:00,2015,149,2400,0,68.45,62.31,69.42,61.01,68.46,59.48,28.54,33.97,28.5,33.99,69.33,61.69,23.05,0,146438.9,6.139,8.41,8.98,0,-5.431,-5.495,13.14,70,1.955
101,2015-05-29T01:00,2015,149,100,0,68.42,62.22,69.38,60.93,68.42,59.37,28.53,33.95,28.49,33.96,69.29,61.61,23.07,0,147699.1,6.202,8.45,9.05,0,-5.422,-5.469,13.14,71,1.983
101,2015-05-29T02:00,2015,149,200,0,68.46,62.2,69.4,60.88,68.45,59.3,28.63,34.05,28.62,34.07,69.31,61.58,23.08,0,149243.9,6.261,8.53,9.16,0,-5.416,-5.455,13.14,71,1.983
101,2015-05-29T03:00,2015,149,300,0,68.47,62.2,69.41,60.89,68.47,59.3,28.65,34.04,28.63,34.06,69.32,61.59,23.13,0,149632.9,6.267,8.52,9.17,0,-5.39,-5.43,13.14,71,1.983
101,2015-05-29T04:00,2015,149,400,0,68.48,62.2,69.42,60.87,68.47,59.25,28.71,34.1,28.7,34.13,69.32,61.58,23.04,0,149710,6.281,8.55,9.22,0,-5.389,-5.428,13.14,72,2.011
101,2015-05-29T05:00,2015,149,500,0,68.49,62.22,69.44,60.87,68.49,59.24,28.72,34.13,28.71,34.15,69.35,61.59,22.95,0,149332.6,6.273,8.57,9.25,0,-5.416,-5.442,13.14,71,1.983
101,2015-05-29T06:00,2015,149,600,0,68.5,62.27,69.46,60.92,68.49,59.35,28.73,34.14,28.7,34.16,69.37,61.65,22.97,0,148295.9,6.224,8.54,9.14,0,-5.411,-5.463,13.14,70,1.955
101,2015-05-29T07:00,2015,149,700,0,68.53,62.43,69.49,61.07,68.49,59.57,28.71,34.13,28.67,34.17,69.39,61.81,23.04,0,145839.1,6.097,8.42,8.93,0,-5.423,-5.499,13.14,70,1.955
101,2015-05-29T08:00,2015,149,800,0,68.56,62.68,69.54,61.35,68.51,59.92,28.79,34.22,28.74,34.29,69.44,62.06,23.12,0,141478.5,5.877,8.19,8.59,0,-5.435,-5.544,13.14,68,1.899
101,2015-05-29T09:00,2015,149,900,0,68.54,62.91,69.52,61.61,68.44,60.25,28.87,34.22,28.83,34.32,69.43,62.31,23.09,0,135545.7,5.624,7.913,8.2,0,-5.347,-5.498,13.14,66,1.844
101,2015-05-29T10:00,2015,149,1000,0,68.56,63.11,69.57,61.85,68.48,60.59,28.77,34,28.74,34.24,69.46,62.53,23.14,0,131507.4,5.445,7.718,7.886,0,-5.234,-5.503,13.14,68,1.899
101,2015-05-29T11:00,2015,149,1100,0,68.5,63.11,69.51,61.88,68.39,60.58,28.66,33.63,28.63,34.08,69.43,62.52,23.23,0,130738.6,5.395,7.634,7.811,0,-4.968,-5.449,13.14,66,1.844
101,2015-05-29T12:00,2015,149,1200,0,68.59,63.24,69.62,62.02,68.49,60.74,28.69,33.67,28.65,34.12,69.52,62.65,23.15,0,129421.2,5.35,7.599,7.75,0,-4.978,-5.475,13.14,66,1.844
101,2015-05-29T13:00,2015,149,1300,0,68.74,63.47,69.77,62.26,68.66,62.78,28.43,33.64,28.42,33.99,69.67,63.45,23.22,0,117030.6,5.273,7.504,5.887,0,-5.21,-5.571,13.14,60,1.676
101,2015-05-29T14:00,2015,149,1400,0,68.7,63.67,69.73,62.51,68.63,63.59,29.27,34.5,29.21,34.89,69.6,63.75,23.35,0,109039.3,5.031,7.223,5.034,0,-5.231,-5.677,13.14,57,1.592
101,2015-05-29T15:00,2015,149,1500,0,68.64,63.59,69.67,62.41,68.59,63.45,29.85,34.92,29.8,35.36,69.5,63.65,23.33,0,109967.9,5.056,7.257,5.142,0,-5.067,-5.566,13.14,56,1.564
101,2015-05-29T16:00,2015,149,1600,0,68.77,63.66,69.78,62.48,68.71,63.56,30.1,35.02,30.06,35.52,69.66,63.72,23.27,0,110357.7,5.106,7.299,5.156,0,-4.912,-5.456,13.13,57,1.592
101,2015-05-29T17:00,2015,149,1700,0,68.73,63.54,69.71,62.31,68.67,63.38,30.29,35.21,30.24,35.67,69.62,63.59,23.23,0,112148.9,5.186,7.401,5.287,0,-4.927,-5.431,13.13,58,1.62
101,2015-05-29T18:00,2015,149,1800,0,68.68,63.41,69.7,62.17,68.64,63.28,30.25,35.25,30.21,35.61,69.57,63.46,23.2,0,113799.5,5.27,7.529,5.361,0,-4.994,-5.398,13.12,58,1.62
101,2015-05-29T19:00,2015,149,1900,0,68.66,63.31,69.68,62.04,68.63,63.16,30.12,35.16,30.07,35.45,69.57,63.36,23.19,0,115665.6,5.351,7.641,5.474,0,-5.048,-5.379,13.12,59,1.648
101,2015-05-29T20:00,2015,149,2000,0,68.62,63.11,69.65,61.82,68.61,63.03,29.81,35.01,29.75,35.18,69.53,63.18,23.06,0,117781.6,5.512,7.824,5.58,0,-5.2,-5.432,13.13,60,1.676
101,2015-05-29T21:00,2015,149,2100,0,68.62,62.97,69.62,61.7,68.56,62.9,29.46,34.8,29.41,34.88,69.5,63.06,23.18,0,120351.2,5.647,7.923,5.655,0,-5.335,-5.473,13.13,61,1.704
101,2015-05-29T22:00,2015,149,2200,0,68.55,62.86,69.55,61.59,68.5,62.79,29.05,34.46,28.99,34.51,69.47,62.96,23.36,0,122091.3,5.688,7.954,5.715,0,-5.408,-5.524,13.13,62,1.732
101,2015-05-29T23:00,2015,149,2300,0,68.51,62.76,69.51,61.51,68.46,62.66,28.61,34.09,28.54,34.11,69.43,62.89,23.34,0,123318.2,5.75,8.01,5.804,0,-5.485,-5.574,13.14,63,1.76
101,2015-05-30T00:00,2015,150,2400,0,68.48,62.65,69.48,61.41,68.44,62.52,28.44,34.03,28.36,34.04,69.38,62.79,23.34,0,124947.6,5.83,8.07,5.927,0,-5.59,-5.679,13.14,63,1.76
101,2015-05-30T01:00,2015,150,100,0,68.54,62.63,69.52,61.38,68.52,62.4,28.48,34.11,28.4,34.11,69.43,62.8,23.29,0,126945.9,5.916,8.15,6.116,0,-5.631,-5.713,13.14,64,1.788
101,2015-05-30T02:00,2015,150,200,0,68.53,62.56,69.52,61.28,68.51,62.3,28.62,34.25,28.54,34.24,69.41,62.72,23.19,0,127864.3,5.966,8.24,6.211,0,-5.631,-5.698,13.14,63,1.76
101,2015-05-30T03:00,2015,150,300,0,68.56,62.51,69.53,61.23,68.53,62.25,28.89,34.47,28.82,34.46,69.42,62.67,23.24,0,129517.7,6.047,8.31,6.28,0,-5.583,-5.645,13.14,65,1.816
101,2015-05-30T04:00,2015,150,400,0,68.6,62.49,69.57,61.16,68.58,62.17,28.86,34.43,28.8,34.42,69.46,62.65,23.15,0,130758.8,6.104,8.41,6.402,0,-5.566,-5.616,13.14,65,1.816
101,2015-05-30T05:00,2015,150,500,0,68.55,62.46,69.53,61.15,68.53,62.23,28.83,34.39,28.77,34.39,69.42,62.62,23.19,0,130083.5,6.087,8.38,6.298,0,-5.568,-5.618,13.14,66,1.844
101,2015-05-30T06:00,2015,150,600,0,68.63,62.57,69.61,61.29,68.6,62.26,28.8,34.37,28.74,34.36,69.49,62.75,23.26,0,130079.2,6.059,8.31,6.335,0,-5.564,-5.621,13.14,64,1.788
101,2015-05-30T07:00,2015,150,700,0,68.59,62.71,69.57,61.45,68.55,62.47,28.87,34.44,28.8,34.46,69.46,62.88,23.31,0,126350.8,5.875,8.11,6.079,0,-5.574,-5.66,13.14,63,1.76
101,2015-05-30T08:00,2015,150,800,0,68.63,62.94,69.64,61.65,68.56,62.63,28.85,34.42,28.79,34.45,69.52,63.06,23.26,0,123108.4,5.686,7.983,5.929,0,-5.568,-5.666,13.14,62,1.732
101,2015-05-30T09:00,2015,150,900,0,68.62,63.12,69.64,61.79,68.52,62.79,28.87,34.28,28.83,34.43,69.53,63.2,23.03,0,118629.3,5.497,7.844,5.729,0,-5.415,-5.599,13.14,59,1.648
101,2015-05-30T10:00,2015,150,1000,0,68.65,63.31,69.71,61.99,68.57,63.05,28.9,34.09,28.87,34.41,69.59,63.36,23.14,0,116012.4,5.337,7.712,5.519,0,-5.189,-5.546,13.14,59,1.648
101,2015-05-30T11:00,2015,150,1100,0,68.7,63.6,69.72,62.36,68.6,63.37,29.39,34.54,29.34,34.94,69.6,63.66,23.31,0,111311.2,5.095,7.351,5.235,0,-5.149,-5.6,13.14,57,1.592
101,2015-05-30T12:00,2015,150,1200,0,68.78,63.82,69.79,62.62,68.7,63.64,30.03,35.22,29.97,35.55,69.68,63.85,23.27,0,108014.7,4.958,7.174,5.057,0,-5.194,-5.583,13.13,55,1.536
101,2015-05-30T13:00,2015,150,1300,0,68.76,63.79,69.78,62.63,68.69,63.63,30.55,35.58,30.5,35.97,69.64,63.81,23.33,0,108292.4,4.973,7.15,5.062,0,-5.023,-5.479,13.13,55,1.536
101,2015-05-30T14:00,2015,150,1400,0,68.86,63.98,69.86,62.85,68.81,63.85,30.95,35.98,30.9,36.36,69.71,64.01,23.34,0,106213.3,4.879,7.008,4.965,0,-5.029,-5.464,13.12,54,1.508
101,2015-05-30T15:00,2015,150,1500,0,68.79,63.97,69.76,62.86,68.71,63.85,31.42,36.46,31.36,36.8,69.63,64.01,23.35,0,104484.4,4.818,6.897,4.858,0,-5.035,-5.442,13.12,54,1.508
101,2015-05-30T16:00,2015,150,1600,0,68.84,64,69.77,62.88,68.76,63.87,31.78,36.68,31.73,37.07,69.62,64.02,23.4,0,105066,4.837,6.891,4.896,0,-4.895,-5.337,13.11,54,1.508
101,2015-05-30T17:00,2015,150,1700,0,68.85,63.94,69.81,62.8,68.82,63.81,31.96,36.84,31.92,37.19,69.62,63.95,23.25,0,106284.3,4.911,7.01,5.008,0,-4.875,-5.27,13.11,54,1.508
101,2015-05-30T18:00,2015,150,1800,0,68.82,63.8,69.76,62.62,68.76,63.65,31.95,36.9,31.91,37.15,69.63,63.81,23.19,0,108184.1,5.021,7.149,5.106,0,-4.958,-5.239,13.1,55,1.536
101,2015-05-30T19:00,2015,150,1900,0,68.77,63.69,69.72,62.47,68.69,63.5,31.8,36.76,31.76,36.96,69.62,63.71,23.32,0,110382.7,5.085,7.249,5.194,0,-4.958,-5.195,13.1,56,1.564
101,2015-05-30T20:00,2015,150,2000,0,68.73,63.49,69.66,62.2,68.63,63.26,31.47,36.6,31.42,36.65,69.62,63.51,23.13,0,112844.9,5.235,7.463,5.37,0,-5.127,-5.228,13.11,58,1.62
101,2015-05-30T21:00,2015,150,2100,0,68.64,63.31,69.62,62.01,68.6,63.1,30.98,36.18,30.93,36.21,69.56,63.33,23.15,0,115340.4,5.333,7.608,5.506,0,-5.198,-5.284,13.11,58,1.62
101,2015-05-30T22:00,2015,150,2200,0,68.61,63.18,69.6,61.86,68.55,62.96,30.48,35.74,30.42,35.76,69.52,63.2,23.13,0,117211.4,5.437,7.739,5.591,0,-5.254,-5.342,13.12,60,1.676
101,2015-05-30T23:00,2015,150,2300,0,68.58,63.07,69.57,61.7,68.52,62.84,30,35.35,29.93,35.33,69.51,63.09,23.05,0,118565.3,5.504,7.866,5.674,0,-5.345,-5.397,13.12,60,1.676
101,2015-05-31T00:00,2015,151,2400,0,68.6,63.02,69.6,61.69,68.5,62.8,29.58,34.99,29.51,34.99,69.49,63.07,23.13,0,119875.9,5.576,7.914,5.7,0,-5.415,-5.481,13.13,61,1.704
101,2015-05-31T01:00,2015,151,100,0,68.61,62.99,69.61,61.66,68.5,62.76,29.2,34.69,29.13,34.65,69.51,63.05,23.15,0,120777.8,5.621,7.957,5.744,0,-5.493,-5.517,13.13,61,1.704
101,2015-05-31T02:00,2015,151,200,0,68.54,62.91,69.54,61.54,68.41,62.61,28.88,34.44,28.83,34.36,69.46,62.99,23.14,0,121408.2,5.625,8.01,5.799,0,-5.557,-5.527,13.14,61,1.704
101,2015-05-31T03:00,2015,151,300,0,68.54,62.89,69.54,61.53,68.44,62.54,28.74,34.33,28.68,34.27,69.48,62.96,23.13,0,122219.8,5.656,8.01,5.902,0,-5.591,-5.591,13.14,62,1.732
101,2015-05-31T04:00,2015,151,400,0,68.57,62.88,69.58,61.53,68.48,62.5,28.78,34.42,28.72,34.36,69.48,62.97,23.09,0,122892.9,5.684,8.04,5.979,0,-5.638,-5.637,13.14,62,1.732
101,2015-05-31T05:00,2015,151,500,0,68.57,62.89,69.58,61.54,68.48,62.57,28.91,34.54,28.85,34.51,69.47,62.98,23.13,0,122593.4,5.683,8.03,5.913,0,-5.626,-5.654,13.14,61,1.704
101,2015-05-31T06:00,2015,151,600,0,68.57,62.91,69.56,61.56,68.46,62.54,28.9,34.5,28.85,34.48,69.47,62.99,23.22,0,122849.6,5.666,7.999,5.925,0,-5.602,-5.635,13.14,62,1.732
101,2015-05-31T07:00,2015,151,700,0,68.6,62.96,69.59,61.6,68.47,62.55,28.91,34.5,28.85,34.46,69.5,63.03,23.25,0,122719.8,5.634,7.989,5.923,0,-5.591,-5.601,13.14,62,1.732
101,2015-05-31T08:00,2015,151,800,0,68.59,62.99,69.6,61.64,68.46,62.68,29.01,34.62,28.95,34.6,69.48,63.05,23.13,0,120793.7,5.599,7.957,5.782,0,-5.609,-5.645,13.14,61,1.704
101,2015-05-31T09:00,2015,151,900,0,68.6,63.05,69.6,61.71,68.46,62.71,28.92,34.51,28.87,34.48,69.51,63.13,23.09,0,119765.9,5.556,7.895,5.753,0,-5.585,-5.603,13.14,60,1.676
101,2015-05-31T10:00,2015,151,1000,0,68.56,63.03,69.57,61.69,68.4,62.72,28.8,34.35,28.75,34.34,69.47,63.09,23.07,0,118938.3,5.531,7.88,5.677,0,-5.545,-5.582,13.14,60,1.676
101,2015-05-31T11:00,2015,151,1100,0,68.57,63.06,69.58,61.74,68.41,62.77,28.73,34.26,28.67,34.28,69.47,63.13,23.08,0,118461.5,5.509,7.847,5.647,0,-5.528,-5.605,13.14,60,1.676
101,2015-05-31T12:00,2015,151,1200,0,68.44,62.5,69.41,61.14,68.34,62.05,28.93,34.57,28.87,34.51,69.31,62.6,23.2,0,128480.7,5.946,8.27,6.291,0,-5.638,-5.641,13.14,64,1.788
101,2015-05-31T13:00,2015,151,1300,0,68.53,62.43,69.5,61.07,68.45,62.02,28.9,34.5,28.83,34.44,69.39,62.56,23.34,0,132056.5,6.099,8.42,6.427,0,-5.605,-5.61,13.14,65,1.816
101,2015-05-31T14:00,2015,151,1400,0,68.51,62.3,69.48,60.95,68.46,61.96,28.88,34.44,28.8,34.42,69.38,62.46,23.39,0,134112.8,6.211,8.52,6.499,0,-5.566,-5.617,13.14,68,1.899
101,2015-05-31T15:00,2015,151,1500,0,68.59,62.35,69.55,60.98,68.54,61.98,29.03,34.59,28.96,34.57,69.44,62.5,23.36,0,134741.7,6.239,8.57,6.552,0,-5.563,-5.612,13.14,66,1.844
101,2015-05-31T16:00,2015,151,1600,0,68.61,62.42,69.56,61,68.55,62.02,29.07,34.62,29,34.6,69.46,62.54,23.18,0,133246.7,6.196,8.56,6.525,0,-5.554,-5.592,13.14,66,1.844
101,2015-05-31T17:00,2015,151,1700,0,68.59,62.38,69.53,60.98,68.52,61.93,29.12,34.68,29.06,34.64,69.43,62.51,23.17,0,133626.3,6.218,8.55,6.592,0,-5.561,-5.579,13.14,67,1.872
101,2015-05-31T18:00,2015,151,1800,0,68.49,62.14,69.44,60.71,68.45,61.78,29.04,34.57,28.98,34.55,69.34,62.26,23.07,0,135524.5,6.351,8.72,6.678,0,-5.525,-5.572,13.14,67,1.872
101,2015-05-31T19:00,2015,151,1900,0,68.5,61.98,69.44,60.54,68.48,61.54,28.85,34.36,28.81,34.36,69.36,62.11,23.12,0,139594.9,6.524,8.89,6.942,0,-5.516,-5.549,13.14,68,1.899
101,2015-05-31T20:00,2015,151,2000,0,68.57,61.95,69.49,60.5,68.54,61.42,29.04,34.58,29.03,34.55,69.4,62.1,23.11,0,141903.6,6.622,8.99,7.121,0,-5.534,-5.514,13.14,69,1.927
101,2015-05-31T21:00,2015,151,2100,0,68.49,61.77,69.42,60.31,68.46,61.3,29.04,34.53,29.04,34.53,69.34,61.92,23.19,0,144124,6.729,9.12,7.164,0,-5.489,-5.487,13.14,71,1.983
101,2015-05-31T22:00,2015,151,2200,0,68.58,61.76,69.5,60.28,68.54,61.24,29.14,34.64,29.16,34.61,69.4,61.92,23.22,0,146393.1,6.826,9.22,7.296,0,-5.498,-5.45,13.14,71,1.983
101,2015-05-31T23:00,2015,151,2300,0,68.55,61.7,69.45,60.23,68.52,61.2,29.12,34.61,29.14,34.58,69.37,61.88,23.29,0,147151.9,6.858,9.22,7.32,0,-5.498,-5.437,13.14,72,2.011
101,2015-06-01T00:00,2015,152,2400,0,68.56,61.67,69.45,60.2,68.51,61.17,29.17,34.65,29.19,34.62,69.37,61.85,23.31,0,147747.4,6.886,9.25,7.341,0,-5.486,-5.428,13.14,73,2.039
101,2015-06-01T01:00,2015,152,100,0,68.58,61.68,69.48,60.18,68.54,61.16,29.17,34.64,29.2,34.61,69.4,61.85,23.26,0,148055,6.9,9.29,7.377,0,-5.47,-5.411,13.14,72,2.011
101,2015-06-01T02:00,2015,152,200,0,68.56,61.66,69.46,60.18,68.53,61.15,29.15,34.62,29.18,34.59,69.36,61.84,23.31,0,148282.7,6.905,9.27,7.377,0,-5.469,-5.412,13.14,72,2.011
101,2015-06-01T03:00,2015,152,300,0,68.57,61.66,69.46,60.17,68.52,61.14,29.15,34.62,29.18,34.59,69.37,61.84,23.31,0,148379.4,6.911,9.29,7.375,0,-5.469,-5.41,13.14,72,2.011
101,2015-06-01T04:00,2015,152,400,0,68.54,61.66,69.44,60.16,68.5,61.14,29.15,34.61,29.17,34.59,69.37,61.83,23.31,0,148144.5,6.885,9.29,7.366,0,-5.46,-5.412,13.14,72,2.011
101,2015-06-01T05:00,2015,152,500,0,68.59,61.66,69.48,60.11,68.54,61.09,29.4,34.86,29.42,34.84,69.41,61.79,23.18,0,148688.7,6.933,9.37,7.449,0,-5.46,-5.416,13.14,72,2.011
101,2015-06-01T06:00,2015,152,600,0,68.61,61.67,69.49,60.1,68.56,61.06,29.23,34.68,29.27,34.64,69.42,61.79,23.14,0,148899.5,6.942,9.39,7.5,0,-5.451,-5.372,13.14,73,2.039
101,2015-06-01T07:00,2015,152,700,0,68.57,61.65,69.46,60.1,68.52,61.05,29.12,34.57,29.16,34.54,69.39,61.79,23.09,0,148149.1,6.925,9.36,7.474,0,-5.452,-5.387,13.14,73,2.039
101,2015-06-01T08:00,2015,152,800,0,68.58,61.67,69.47,60.12,68.52,61.08,29.12,34.58,29.15,34.54,69.38,61.82,23.05,0,147435.8,6.906,9.35,7.435,0,-5.465,-5.386,13.14,71,1.983
101,2015-06-01T09:00,2015,152,900,0,68.59,61.71,69.48,60.16,68.53,61.11,29.19,34.63,29.22,34.61,69.4,61.85,23.08,0,147285,6.887,9.32,7.421,0,-5.446,-5.388,13.14,72,2.011
101,2015-06-01T10:00,2015,152,1000,0,68.59,61.73,69.47,60.21,68.53,61.15,29.1,34.57,29.14,34.54,69.39,61.9,23.09,0,146465.5,6.857,9.26,7.373,0,-5.47,-5.406,13.14,71,1.983
101,2015-06-01T11:00,2015,152,1100,0,68.6,61.76,69.48,60.22,68.56,61.17,29.17,34.63,29.2,34.62,69.4,61.92,23.04,0,146208.8,6.844,9.27,7.389,0,-5.462,-5.414,13.14,71,1.983
101,2015-06-01T12:00,2015,152,1200,0,68.59,61.75,69.49,60.21,68.54,61.14,29.15,34.61,29.18,34.6,69.41,61.91,23.07,0,146483.2,6.837,9.28,7.398,0,-5.457,-5.416,13.14,71,1.983
101,2015-06-01T13:00,2015,152,1300,0,68.56,61.72,69.44,60.16,68.5,61.12,29.25,34.69,29.27,34.7,69.37,61.86,22.99,0,145868.1,6.832,9.29,7.38,0,-5.44,-5.422,13.14,70,1.955
101,2015-06-01T14:00,2015,152,1400,0,68.59,61.74,69.49,60.19,68.54,61.14,29.21,34.64,29.24,34.64,69.41,61.88,23.09,0,146749.6,6.843,9.29,7.395,0,-5.432,-5.4,13.14,72,2.011
101,2015-06-01T15:00,2015,152,1500,0,68.58,61.74,69.48,60.21,68.52,61.16,29.06,34.5,29.09,34.49,69.39,61.9,23.15,0,146665.3,6.836,9.26,7.36,0,-5.443,-5.401,13.14,71,1.983
101,2015-06-01T16:00,2015,152,1600,0,68.55,61.68,69.45,60.14,68.49,61.1,29.07,34.55,29.1,34.54,69.37,61.82,23.13,0,147231.1,6.877,9.31,7.387,0,-5.483,-5.441,13.14,71,1.983
101,2015-06-01T17:00,2015,152,1700,0,68.59,61.65,69.47,60.1,68.51,61.05,29.15,34.62,29.18,34.6,69.39,61.79,23,0,147664.4,6.945,9.37,7.453,0,-5.466,-5.417,13.14,72,2.011
101,2015-06-01T18:00,2015,152,1800,0,68.53,61.58,69.42,60.01,68.48,61.01,29.21,34.69,29.24,34.65,69.36,61.72,23.03,0,148120.4,6.95,9.4,7.465,0,-5.474,-5.406,13.14,72,2.011
101,2015-06-01T19:00,2015,152,1900,0,68.59,61.59,69.47,60.02,68.53,60.97,29.15,34.65,29.2,34.57,69.39,61.74,23.07,0,149570.3,7.002,9.45,7.556,0,-5.499,-5.374,13.14,72,2.011
101,2015-06-01T20:00,2015,152,2000,0,68.56,61.55,69.46,59.97,68.51,60.92,29.11,34.54,29.15,34.5,69.39,61.67,23.11,0,150395.5,7.019,9.5,7.587,0,-5.428,-5.346,13.14,73,2.039
101,2015-06-01T21:00,2015,152,2100,0,68.6,61.59,69.47,60.04,68.53,60.98,29.37,34.83,29.41,34.77,69.4,61.74,23.17,0,150152.1,7.013,9.43,7.548,0,-5.457,-5.365,13.14,72,2.011
101,2015-06-01T22:00,2015,152,2200,0,68.54,61.54,69.42,60,68.48,60.95,29.05,34.49,29.09,34.46,69.35,61.68,23.26,0,150501.6,6.996,9.42,7.536,0,-5.441,-5.364,13.14,73,2.039
101,2015-06-01T23:00,2015,152,2300,0,68.53,61.52,69.42,59.97,68.47,60.92,29.12,34.54,29.15,34.51,69.35,61.66,23.27,0,150917,7.015,9.45,7.548,0,-5.424,-5.358,13.14,73,2.039
101,2015-06-02T00:00,2015,153,2400,0,68.57,61.54,69.45,59.95,68.5,60.9,29.25,34.7,29.29,34.66,69.36,61.67,23.26,0,151571.5,7.033,9.5,7.596,0,-5.452,-5.379,13.14,73,2.039
101,2015-06-02T01:00,2015,153,100,0,68.56,61.54,69.46,59.96,68.5,60.92,29.29,34.66,29.32,34.65,69.38,61.66,23.28,0,151524.3,7.026,9.49,7.584,0,-5.377,-5.334,13.14,74,2.067
101,2015-06-02T02:00,2015,153,200,0,68.6,61.55,69.48,59.96,68.53,60.91,29.2,34.63,29.24,34.6,69.39,61.68,23.26,0,151890,7.052,9.51,7.619,0,-5.431,-5.359,13.14,73,2.039
101,2015-06-02T03:00,2015,153,300,0,68.56,61.52,69.45,59.97,68.52,60.92,29.48,34.88,29.52,34.85,69.36,61.66,23.3,0,151810.9,7.04,9.48,7.607,0,-5.398,-5.334,13.14,73,2.039
101,2015-06-02T04:00,2015,153,400,0,68.55,61.49,69.44,59.9,68.5,60.86,29.16,34.51,29.2,34.51,69.38,61.62,23.2,0,151784.7,7.058,9.54,7.632,0,-5.355,-5.31,13.14,74,2.067
101,2015-06-02T05:00,2015,153,500,0,68.6,61.53,69.49,59.92,68.54,60.89,29.35,34.77,29.39,34.73,69.41,61.65,23.12,0,151719.2,7.078,9.56,7.657,0,-5.423,-5.342,13.14,74,2.067
101,2015-06-02T06:00,2015,153,600,0,68.63,61.59,69.51,59.98,68.6,60.95,29.51,34.89,29.55,34.87,69.44,61.7,23.1,0,151102.3,7.048,9.53,7.643,0,-5.379,-5.315,13.14,73,2.039
101,2015-06-02T07:00,2015,153,700,0,68.55,61.55,69.45,59.99,68.5,60.93,29.13,34.52,29.18,34.5,69.37,61.69,23.16,0,150241.9,7,9.45,7.568,0,-5.39,-5.328,13.14,72,2.011
101,2015-06-02T08:00,2015,153,800,0,68.63,61.64,69.5,60.08,68.56,61,29.42,34.85,29.46,34.82,69.41,61.76,23.16,0,149887.6,6.984,9.42,7.563,0,-5.428,-5.361,13.14,73,2.039
101,2015-06-02T09:00,2015,153,900,0,68.51,61.59,69.41,59.81,68.47,60.99,29.19,34.6,29.23,34.58,69.35,61.67,23.08,0,149604.1,6.917,9.6,7.477,0,-5.412,-5.345,13.14,72,2.011
101,2015-06-02T10:00,2015,153,1000,0,67.74,60.94,68.65,58.72,67.7,58.46,28.57,33.78,28.65,33.82,68.66,60.38,22.96,0,160954.1,6.801,9.93,9.23,0,-5.206,-5.166,13.14,79,2.207
101,2015-06-02T11:00,2015,153,1100,0,66.96,60.15,67.9,57.86,66.9,56.69,26.28,31.46,26.5,31.46,67.86,59.32,22.95,0,167744.8,6.812,10.04,10.21,0,-5.188,-4.963,13.15,80,2.235
101,2015-06-02T12:00,2015,153,1200,0,67.35,60.58,68.23,58.28,67.27,57.12,27.8,33.12,27.89,33.15,68.17,59.68,22.95,0,166506.4,6.775,9.95,10.14,0,-5.32,-5.253,13.15,80,2.235
101,2015-06-02T13:00,2015,153,1300,0,67.55,60.77,68.42,58.48,67.48,57.36,28.41,33.64,28.49,33.66,68.35,59.87,22.98,0,166573.4,6.777,9.94,10.12,0,-5.228,-5.17,13.15,80,2.235
101,2015-06-02T14:00,2015,153,1400,0,67.66,60.92,68.54,58.64,67.63,57.54,28.82,33.97,28.89,33.99,68.49,60.01,23.03,0,166234.3,6.738,9.9,10.09,0,-5.151,-5.094,13.15,80,2.235
101,2015-06-02T15:00,2015,153,1500,0,67.78,61.03,68.65,58.74,67.75,57.67,29.15,34.26,29.23,34.28,68.58,60.11,23.04,0,166409.3,6.758,9.91,10.08,0,-5.11,-5.053,13.14,80,2.235
101,2015-06-02T16:00,2015,153,1600,0,67.99,61.3,68.88,59.03,67.96,57.94,29.02,34.11,29.08,34.17,68.84,60.37,23.1,0,165679.9,6.693,9.85,10.01,0,-5.086,-5.084,13.14,80,2.235
101,2015-06-02T17:00,2015,153,1700,0,68.18,61.46,69.07,59.17,68.15,58.07,28.95,34.18,28.98,34.23,68.98,60.53,23,0,165866.3,6.723,9.89,10.08,0,-5.233,-5.25,13.14,79,2.207
101,2015-06-02T18:00,2015,153,1800,0,68.05,61.37,68.95,59.08,68.04,57.98,29.01,34.24,29.04,34.28,68.91,60.42,23,0,165244.2,6.685,9.87,10.05,0,-5.23,-5.239,13.14,80,2.235
101,2015-06-02T19:00,2015,153,1900,0,67.97,61.28,68.88,58.96,67.94,57.86,28.95,34.17,28.99,34.2,68.81,60.32,22.91,0,165093.6,6.684,9.92,10.08,0,-5.216,-5.214,13.14,80,2.235
101,2015-06-02T20:00,2015,153,2000,0,67.7,60.98,68.59,58.62,67.67,57.52,29.02,34.23,29.06,34.22,68.52,59.98,22.79,0,165276.9,6.726,9.97,10.16,0,-5.21,-5.16,13.14,79,2.207
101,2015-06-02T21:00,2015,153,2100,0,67.25,60.5,68.11,58.22,67.24,57.02,29.07,34.25,29.11,34.18,68.05,59.51,22.96,0,166498.3,6.747,9.89,10.22,0,-5.179,-5.072,13.14,80,2.235
101,2015-06-02T22:00,2015,153,2200,0,66.91,60.19,67.76,57.91,66.89,56.76,28.99,34.07,29.03,34.02,67.73,59.18,23.08,0,166412.7,6.719,9.85,10.13,0,-5.08,-4.997,13.14,81,2.263
101,2015-06-02T23:00,2015,153,2300,0,66.72,60.01,67.58,57.69,66.7,56.55,29.14,34.2,29.18,34.16,67.53,58.98,23,0,166102.3,6.712,9.89,10.14,0,-5.06,-4.98,13.14,80,2.235
101,2015-06-03T00:00,2015,154,2400,0,66.56,59.88,67.43,57.55,66.54,56.33,29,34.05,29.05,33.96,67.34,58.82,23.04,0,166519.7,6.68,9.87,10.21,0,-5.05,-4.915,13.14,80,2.235
101,2015-06-03T01:00,2015,154,100,0,66.7,60.02,67.57,57.73,66.67,56.5,29.11,34.14,29.15,34.08,67.5,59,23.1,0,166486,6.679,9.84,10.17,0,-5.023,-4.926,13.14,80,2.235
101,2015-06-03T02:00,2015,154,200,0,67.02,60.34,67.9,58.05,67.01,56.79,29.09,34.18,29.14,34.11,67.82,59.31,23.07,0,166647.6,6.677,9.85,10.22,0,-5.093,-4.969,13.14,80,2.235
101,2015-06-03T03:00,2015,154,300,0,67.09,60.4,67.96,58.13,67.07,56.86,28.97,34.07,29.01,34.02,67.9,59.38,23.08,0,166587.5,6.69,9.83,10.21,0,-5.099,-5.017,13.14,80,2.235
101,2015-06-03T04:00,2015,154,400,0,66.73,60.05,67.62,57.76,66.71,56.52,29.09,34.15,29.12,34.1,67.54,59,22.99,0,166002.6,6.686,9.86,10.19,0,-5.058,-4.978,13.14,79,2.207
101,2015-06-03T05:00,2015,154,500,0,66.67,59.95,67.52,57.67,66.65,56.42,29.09,34.17,29.14,34.07,67.44,58.9,22.97,0,166271.3,6.717,9.85,10.24,0,-5.077,-4.934,13.14,80,2.235
101,2015-06-03T06:00,2015,154,600,0,66.64,59.9,67.51,57.64,66.61,56.36,29,34.02,29.05,33.95,67.44,58.87,22.88,0,165981.1,6.74,9.87,10.26,0,-5.02,-4.906,13.14,80,2.235
101,2015-06-03T07:00,2015,154,700,0,67.05,60.33,67.92,58.02,67.04,56.73,29.16,34.26,29.21,34.16,67.85,59.28,22.94,0,166771,6.714,9.9,10.31,0,-5.097,-4.959,13.14,80,2.235
101,2015-06-03T08:00,2015,154,800,0,67.78,61.11,68.66,58.79,67.76,57.43,29.04,34.17,29.08,34.14,68.61,60.06,22.97,0,166695.9,6.671,9.87,10.34,0,-5.125,-5.063,13.14,80,2.235
101,2015-06-03T09:00,2015,154,900,0,68.45,61.91,69.37,59.64,68.44,58.32,29.01,34.26,29.03,34.27,69.31,60.89,23.04,0,164181.4,6.544,9.73,10.12,0,-5.249,-5.24,13.14,79,2.207
101,2015-06-03T10:00,2015,154,1000,0,68.55,62.19,69.46,59.98,68.53,58.68,29.01,34.34,29.04,34.36,69.39,61.24,22.99,0,159425.7,6.36,9.47,9.85,0,-5.327,-5.324,13.14,76,2.123
101,2015-06-03T11:00,2015,154,1100,0,68.51,62.35,69.43,60.19,68.5,59.02,29.01,34.37,29,34.41,69.37,61.43,23.03,0,154722.9,6.168,9.24,9.47,0,-5.357,-5.411,13.14,74,2.067
101,2015-06-03T12:00,2015,154,1200,0,68.49,62.48,69.42,60.34,68.46,59.33,28.87,34.22,28.83,34.31,69.36,61.56,23.07,0,150861.8,6.006,9.07,9.13,0,-5.348,-5.477,13.14,73,2.039
101,2015-06-03T13:00,2015,154,1300,0,68.53,62.61,69.45,60.48,68.48,59.48,28.9,34.27,28.87,34.36,69.39,61.71,22.98,0,148217.9,5.918,8.97,8.99,0,-5.364,-5.498,13.14,72,2.011
101,2015-06-03T14:00,2015,154,1400,0,68.49,62.66,69.41,60.58,68.45,59.67,28.81,34.12,28.77,34.27,69.37,61.77,23.06,0,146021.2,5.838,8.83,8.78,0,-5.305,-5.505,13.14,71,1.983
101,2015-06-03T15:00,2015,154,1500,0,68.44,62.64,69.37,60.61,68.41,59.76,28.78,34.08,28.72,34.27,69.34,61.77,23.08,0,144713.6,5.799,8.77,8.65,0,-5.302,-5.546,13.14,70,1.955
101,2015-06-03T16:00,2015,154,1600,0,68.47,62.66,69.4,60.65,68.45,59.7,28.65,33.95,28.62,34.12,69.35,61.79,23.09,0,145358.7,5.817,8.74,8.74,0,-5.302,-5.504,13.14,71,1.983
101,2015-06-03T17:00,2015,154,1700,0,68.41,62.58,69.34,60.54,68.39,59.67,28.49,33.79,28.44,33.98,69.3,61.68,23.03,0,145231.8,5.84,8.8,8.72,0,-5.295,-5.538,13.14,71,1.983
101,2015-06-03T18:00,2015,154,1800,0,68.43,62.49,69.35,60.43,68.41,59.46,28.64,33.97,28.58,34.13,69.3,61.59,22.98,0,147766.2,5.938,8.92,8.95,0,-5.338,-5.553,13.14,71,1.983
101,2015-06-03T19:00,2015,154,1900,0,68.4,62.33,69.33,60.24,68.39,59.31,28.67,34,28.6,34.13,69.28,61.44,22.94,0,150168.4,6.069,9.09,9.08,0,-5.338,-5.528,13.14,74,2.067
101,2015-06-03T20:00,2015,154,2000,0,68.37,62.1,69.29,59.92,68.36,58.96,28.57,33.93,28.53,33.99,69.25,61.18,22.86,0,154581.3,6.266,9.37,9.4,0,-5.361,-5.466,13.14,75,2.095
101,2015-06-03T21:00,2015,154,2100,0,68.35,61.92,69.27,59.71,68.32,58.72,28.59,33.95,28.58,34.02,69.23,61,22.85,0,157885.6,6.428,9.56,9.6,0,-5.365,-5.449,13.14,76,2.123
101,2015-06-03T22:00,2015,154,2200,0,68.38,61.85,69.3,59.68,68.36,58.57,28.69,34.05,28.7,34.1,69.25,60.93,22.98,0,160885.7,6.529,9.61,9.78,0,-5.354,-5.397,13.14,78,2.179
101,2015-06-03T23:00,2015,154,2300,0,68.41,61.88,69.31,59.69,68.39,58.57,28.8,34.15,28.82,34.18,69.25,60.93,23.02,0,161452.8,6.532,9.62,9.82,0,-5.351,-5.353,13.14,78,2.179
101,2015-06-04T00:00,2015,155,2400,0,68.43,61.88,69.33,59.7,68.42,58.52,28.81,34.16,28.83,34.16,69.28,60.96,23.07,0,162392.4,6.547,9.63,9.89,0,-5.349,-5.324,13.14,78,2.179
101,2015-06-04T01:00,2015,155,100,0,68.4,61.82,69.3,59.62,68.39,58.43,28.81,34.15,28.82,34.17,69.27,60.88,23.08,0,163368.9,6.579,9.68,9.95,0,-5.347,-5.344,13.14,78,2.179
101,2015-06-04T02:00,2015,155,200,0,68.39,61.79,69.3,59.61,68.38,58.43,28.9,34.23,28.92,34.25,69.24,60.84,23.1,0,163629,6.598,9.69,9.94,0,-5.328,-5.331,13.14,79,2.207
101,2015-06-04T03:00,2015,155,300,0,68.43,61.8,69.33,59.63,68.43,58.36,28.86,34.19,28.89,34.18,69.28,60.85,23.12,0,164839.4,6.637,9.7,10.07,0,-5.329,-5.287,13.14,79,2.207
101,2015-06-04T04:00,2015,155,400,0,68.38,61.74,69.29,59.55,68.36,58.33,28.82,34.16,28.84,34.19,69.24,60.78,23.03,0,164192.7,6.637,9.74,10.03,0,-5.331,-5.346,13.14,79,2.207
101,2015-06-04T05:00,2015,155,500,0,68.45,61.74,69.36,59.52,68.44,58.24,28.96,34.31,28.99,34.3,69.28,60.77,22.89,0,165335.8,6.708,9.84,10.2,0,-5.347,-5.305,13.14,78,2.179
101,2015-06-04T06:00,2015,155,600,0,68.42,61.71,69.32,59.48,68.4,58.24,29.01,34.32,29.02,34.34,69.27,60.74,22.82,0,164509.3,6.705,9.84,10.16,0,-5.314,-5.323,13.14,79,2.207
101,2015-06-04T07:00,2015,155,700,0,68.45,61.78,69.37,59.53,68.45,58.28,28.93,34.24,28.96,34.25,69.32,60.81,22.84,0,164553.7,6.671,9.84,10.16,0,-5.308,-5.292,13.14,79,2.207
101,2015-06-04T08:00,2015,155,800,0,68.48,61.86,69.39,59.63,68.47,58.4,29.02,34.35,29.05,34.35,69.33,60.9,22.87,0,163339.6,6.612,9.76,10.08,0,-5.326,-5.299,13.14,78,2.179
101,2015-06-04T09:00,2015,155,900,0,68.45,61.95,69.37,59.77,68.44,58.56,28.95,34.27,28.96,34.31,69.33,61,22.9,0,160706.8,6.501,9.6,9.88,0,-5.313,-5.346,13.14,77,2.151
101,2015-06-04T10:00,2015,155,1000,0,68.52,62.07,69.42,59.88,68.5,58.73,28.98,34.31,28.99,34.37,69.34,61.13,22.88,0,159102.7,6.442,9.54,9.77,0,-5.328,-5.377,13.14,76,2.123
101,2015-06-04T11:00,2015,155,1100,0,68.49,62.11,69.4,59.92,68.48,58.73,28.93,34.29,28.94,34.33,69.33,61.18,22.84,0,157972.7,6.377,9.48,9.75,0,-5.353,-5.396,13.14,75,2.095
101,2015-06-04T12:00,2015,155,1200,0,68.47,62.14,69.38,59.96,68.47,58.88,28.89,34.24,28.87,34.31,69.32,61.22,22.89,0,156622.6,6.324,9.43,9.59,0,-5.348,-5.435,13.14,75,2.095
101,2015-06-04T13:00,2015,155,1300,0,68.49,62.29,69.42,60.15,68.49,59.12,28.9,34.26,28.88,34.34,69.36,61.38,22.89,0,153514.8,6.202,9.27,9.37,0,-5.357,-5.454,13.14,74,2.067
101,2015-06-04T14:00,2015,155,1400,0,68.49,62.41,69.42,60.32,68.49,59.3,28.92,34.29,28.88,34.37,69.36,61.53,23.02,0,151446.7,6.085,9.1,9.19,0,-5.369,-5.492,13.14,72,2.011
101,2015-06-04T15:00,2015,155,1500,0,68.46,62.46,69.4,60.44,68.45,59.47,28.78,34.14,28.73,34.23,69.35,61.6,23.02,0,148855.6,6.002,8.96,8.98,0,-5.362,-5.508,13.14,72,2.011
101,2015-06-04T16:00,2015,155,1600,0,68.48,62.58,69.4,60.55,68.45,59.63,28.82,34.21,28.77,34.32,69.35,61.69,23.06,0,146848.2,5.9,8.85,8.83,0,-5.381,-5.544,13.14,71,1.983
101,2015-06-04T17:00,2015,155,1700,0,68.44,62.57,69.38,60.52,68.42,59.62,28.75,34.09,28.68,34.23,69.34,61.66,22.91,0,145593.6,5.866,8.86,8.8,0,-5.342,-5.553,13.14,71,1.983
101,2015-06-04T18:00,2015,155,1800,0,68.43,62.46,69.36,60.45,68.42,59.47,28.75,34.12,28.69,34.24,69.29,61.56,23.01,0,148118.3,5.97,8.91,8.96,0,-5.371,-5.553,13.14,71,1.983
101,2015-06-04T19:00,2015,155,1900,0,68.39,62.29,69.33,60.22,68.39,59.21,28.7,34.06,28.63,34.16,69.27,61.38,22.98,0,151314.6,6.095,9.11,9.18,0,-5.361,-5.533,13.14,74,2.067
101,2015-06-04T20:00,2015,155,2000,0,68.41,62.13,69.34,59.89,68.41,58.85,28.69,34.06,28.67,34.12,69.29,61.17,22.85,0,156073.8,6.279,9.45,9.57,0,-5.363,-5.452,13.14,74,2.067
101,2015-06-04T21:00,2015,155,2100,0,68.38,62.07,69.31,59.84,68.38,58.91,28.69,34.02,28.66,34.11,69.26,61.13,22.9,0,156187.9,6.311,9.47,9.48,0,-5.332,-5.448,13.14,76,2.123
101,2015-06-04T22:00,2015,155,2200,0,68.38,62.01,69.3,59.81,68.37,58.85,28.76,34.11,28.75,34.18,69.25,61.09,23.02,0,157762.8,6.367,9.49,9.52,0,-5.343,-5.431,13.14,76,2.123
101,2015-06-04T23:00,2015,155,2300,0,68.41,61.97,69.33,59.82,68.41,58.78,28.76,34.09,28.76,34.15,69.28,61.07,23.07,0,159356.7,6.444,9.51,9.63,0,-5.331,-5.388,13.14,76,2.123
101,2015-06-05T00:00,2015,156,2400,0,68.43,61.94,69.35,59.8,68.42,58.61,28.8,34.15,28.81,34.17,69.29,61.03,23.04,0,160819.7,6.492,9.55,9.81,0,-5.351,-5.36,13.14,77,2.151
101,2015-06-05T01:00,2015,156,100,0,68.37,61.82,69.28,59.68,68.36,58.52,28.77,34.09,28.77,34.13,69.24,60.89,23.05,0,161731.2,6.541,9.6,9.83,0,-5.32,-5.361,13.14,78,2.179
101,2015-06-05T02:00,2015,156,200,0,68.39,61.8,69.3,59.65,68.38,58.44,28.9,34.23,28.91,34.28,69.26,60.86,23.1,0,163304.8,6.589,9.65,9.94,0,-5.325,-5.368,13.14,78,2.179
101,2015-06-05T03:00,2015,156,300,0,68.29,61.62,69.19,59.45,68.28,58.16,28.95,34.26,28.97,34.27,69.14,60.67,23.1,0,165462.9,6.665,9.74,10.12,0,-5.318,-5.305,13.14,79,2.207
101,2015-06-05T04:00,2015,156,400,0,68.05,61.36,68.95,59.18,68.03,57.9,29.02,34.3,29.04,34.33,68.88,60.39,23.02,0,165338.1,6.694,9.77,10.14,0,-5.281,-5.29,13.14,79,2.207
101,2015-06-05T05:00,2015,156,500,0,67.78,61.1,68.67,58.91,67.77,57.57,28.94,34.16,28.96,34.19,68.63,60.1,22.99,0,165365.2,6.679,9.76,10.19,0,-5.223,-5.228,13.14,79,2.207
101,2015-06-05T06:00,2015,156,600,0,68.22,61.54,69.13,59.32,68.22,57.93,28.98,34.2,29.01,34.22,69.06,60.52,22.95,0,165935.1,6.674,9.81,10.29,0,-5.22,-5.213,13.14,80,2.235
101,2015-06-05T07:00,2015,156,700,0,68.51,61.92,69.41,59.7,68.49,58.31,29.12,34.42,29.14,34.45,69.34,60.91,22.93,0,163945.3,6.589,9.71,10.18,0,-5.298,-5.314,13.14,78,2.179
101,2015-06-05T08:00,2015,156,800,0,68.49,62.08,69.4,59.89,68.48,58.61,28.95,34.24,28.95,34.32,69.35,61.09,22.96,0,159946.3,6.41,9.51,9.87,0,-5.293,-5.376,13.14,76,2.123
101,2015-06-05T09:00,2015,156,900,0,68.54,62.35,69.47,60.2,68.54,58.99,29.05,34.41,29.03,34.5,69.4,61.39,22.93,0,154889.8,6.191,9.27,9.55,0,-5.36,-5.476,13.14,75,2.095
101,2015-06-05T10:00,2015,156,1000,0,68.55,62.61,69.47,60.53,68.51,59.39,29,34.36,28.96,34.45,69.4,61.67,22.98,0,148928.5,5.942,8.94,9.12,0,-5.353,-5.485,13.14,72,2.011
101,2015-06-05T11:00,2015,156,1100,0,68.57,62.82,69.53,60.8,68.51,59.72,28.95,34.3,28.89,34.43,69.45,61.88,22.87,0,143696,5.749,8.72,8.79,0,-5.349,-5.542,13.14,70,1.955
101,2015-06-05T12:00,2015,156,1200,0,68.51,63.01,69.49,60.98,68.45,60.04,28.89,34.13,28.84,34.36,69.44,62.07,22.87,0,138509,5.499,8.52,8.41,0,-5.244,-5.527,13.14,68,1.899
101,2015-06-05T13:00,2015,156,1300,0,68.45,63,69.44,61.05,68.38,60.13,28.66,33.74,28.61,34.12,69.38,62.08,22.83,0,136178.1,5.449,8.4,8.24,0,-5.074,-5.508,13.14,67,1.872
101,2015-06-05T14:00,2015,156,1400,0,68.49,63.12,69.48,61.22,68.43,60.38,28.75,33.83,28.69,34.24,69.42,62.23,22.93,0,134144.6,5.363,8.26,8.04,0,-5.079,-5.546,13.14,67,1.872
101,2015-06-05T15:00,2015,156,1500,0,68.54,63.27,69.52,61.39,68.45,60.57,29.04,34.14,28.97,34.52,69.43,62.38,23.05,0,132426.6,5.27,8.13,7.876,0,-5.105,-5.547,13.14,65,1.816
101,2015-06-05T16:00,2015,156,1600,0,68.54,63.27,69.51,61.4,68.47,60.65,29.33,34.37,29.26,34.77,69.43,62.41,23.09,0,132155.8,5.271,8.11,7.821,0,-5.047,-5.512,13.14,66,1.844
101,2015-06-05T17:00,2015,156,1700,0,68.55,63.24,69.49,61.35,68.46,60.44,29.56,34.55,29.48,34.93,69.45,62.32,23.01,0,133400.4,5.304,8.14,8.02,0,-4.988,-5.45,13.14,66,1.844
101,2015-06-05T18:00,2015,156,1800,0,68.49,63.09,69.46,61.19,68.43,60.2,29.56,34.61,29.49,34.91,69.41,62.16,23.06,0,136353.6,5.402,8.27,8.23,0,-5.046,-5.421,13.14,67,1.872
101,2015-06-05T19:00,2015,156,1900,0,68.47,62.95,69.43,60.99,68.42,60.12,29.31,34.39,29.24,34.66,69.39,62.01,23.08,0,138738.8,5.518,8.44,8.3,0,-5.083,-5.426,13.14,69,1.927
101,2015-06-05T20:00,2015,156,2000,0,68.39,62.76,69.37,60.76,68.38,59.86,28.86,34.09,28.78,34.28,69.33,61.79,23.02,0,141468.9,5.636,8.61,8.52,0,-5.235,-5.497,13.14,70,1.955
101,2015-06-05T21:00,2015,156,2100,0,68.37,62.7,69.35,60.66,68.35,59.8,28.42,33.69,28.33,33.87,69.33,61.72,22.98,0,142189.9,5.671,8.69,8.55,0,-5.276,-5.547,13.14,70,1.955
101,2015-06-05T22:00,2015,156,2200,0,68.42,62.62,69.37,60.63,68.39,59.69,28.55,33.95,28.46,34.09,69.32,61.73,23.07,0,144809.3,5.797,8.74,8.7,0,-5.404,-5.624,13.14,71,1.983
101,2015-06-05T23:00,2015,156,2300,0,68.38,62.56,69.35,60.56,68.36,59.69,28.6,34,28.49,34.13,69.29,61.64,23.07,0,145013.8,5.825,8.78,8.67,0,-5.398,-5.64,13.14,71,1.983
101,2015-06-06T00:00,2015,157,2400,0,68.44,62.51,69.38,60.53,68.4,59.58,28.78,34.2,28.69,34.29,69.32,61.63,23.15,0,147550.1,5.935,8.85,8.82,0,-5.418,-5.605,13.14,72,2.011
101,2015-06-06T01:00,2015,157,100,0,68.46,62.48,69.39,60.52,68.41,59.51,28.93,34.33,28.84,34.42,69.33,61.61,23.09,0,148105.4,5.979,8.87,8.9,0,-5.406,-5.581,13.14,74,2.067
101,2015-06-06T02:00,2015,157,200,0,68.42,62.39,69.36,60.39,68.38,59.35,28.88,34.27,28.78,34.34,69.31,61.5,23.06,0,149547.3,6.024,8.96,9.02,0,-5.389,-5.559,13.14,73,2.039
101,2015-06-06T03:00,2015,157,300,0,68.42,62.33,69.35,60.29,68.39,59.3,28.91,34.32,28.81,34.38,69.3,61.42,23.05,0,150918.1,6.091,9.06,9.08,0,-5.412,-5.566,13.14,73,2.039
101,2015-06-06T04:00,2015,157,400,0,68.44,62.27,69.37,60.22,68.42,59.21,28.98,34.38,28.9,34.43,69.32,61.37,23.02,0,152547.1,6.175,9.15,9.21,0,-5.4,-5.529,13.14,75,2.095
101,2015-06-06T05:00,2015,157,500,0,68.44,62.27,69.37,60.21,68.42,59.21,28.86,34.23,28.78,34.3,69.32,61.37,23.07,0,152889.7,6.171,9.16,9.21,0,-5.368,-5.528,13.14,74,2.067
101,2015-06-06T06:00,2015,157,600,0,68.49,62.37,69.42,60.34,68.46,59.3,28.99,34.37,28.91,34.43,69.36,61.48,23.11,0,151968.7,6.118,9.08,9.16,0,-5.38,-5.524,13.14,74,2.067
101,2015-06-06T07:00,2015,157,700,0,68.49,62.48,69.43,60.43,68.45,59.42,28.92,34.28,28.84,34.36,69.37,61.57,23.06,0,149737.2,6.01,8.99,9.04,0,-5.357,-5.513,13.14,73,2.039
101,2015-06-06T08:00,2015,157,800,0,68.49,62.6,69.44,60.58,68.43,59.62,28.89,34.26,28.81,34.37,69.38,61.71,23.04,0,146613.5,5.896,8.86,8.81,0,-5.377,-5.556,13.14,71,1.983
101,2015-06-06T09:00,2015,157,900,0,68.53,62.7,69.47,60.64,68.47,59.66,28.91,34.29,28.84,34.4,69.41,61.8,22.84,0,144760.1,5.83,8.83,8.81,0,-5.38,-5.563,13.14,71,1.983
101,2015-06-06T10:00,2015,157,1000,0,68.5,62.76,69.46,60.73,68.44,59.8,28.94,34.31,28.88,34.44,69.39,61.87,23.01,0,143532.7,5.737,8.72,8.64,0,-5.366,-5.564,13.14,70,1.955
101,2015-06-06T11:00,2015,157,1100,0,68.49,62.9,69.46,60.94,68.4,60.05,28.91,34.22,28.84,34.4,69.4,62.04,23.12,0,140212.3,5.589,8.52,8.35,0,-5.312,-5.553,13.14,69,1.927
101,2015-06-06T12:00,2015,157,1200,0,68.47,62.94,69.44,60.97,68.36,60.05,28.78,34.11,28.72,34.27,69.39,62.06,23.17,0,139577.5,5.527,8.47,8.31,0,-5.324,-5.548,13.14,69,1.927
101,2015-06-06T13:00,2015,157,1300,0,68.45,62.96,69.43,61.02,68.37,60.15,28.69,33.99,28.62,34.21,69.36,62.1,23.19,0,138470.2,5.487,8.41,8.22,0,-5.302,-5.591,13.14,68,1.899
101,2015-06-06T14:00,2015,157,1400,0,68.45,62.94,69.43,61.04,68.38,60.19,28.71,34.02,28.63,34.23,69.35,62.1,23.21,0,138385.3,5.502,8.39,8.18,0,-5.307,-5.599,13.14,68,1.899
101,2015-06-06T15:00,2015,157,1500,0,68.44,62.88,69.42,60.95,68.4,60.12,28.62,33.92,28.54,34.14,69.34,62.01,23.1,0,139117.9,5.555,8.46,8.28,0,-5.3,-5.598,13.14,69,1.927
101,2015-06-06T16:00,2015,157,1600,0,68.43,62.87,69.42,60.93,68.4,60.08,28.51,33.8,28.43,34.05,69.35,61.99,23.05,0,139230.9,5.56,8.49,8.32,0,-5.292,-5.615,13.15,68,1.899
101,2015-06-06T17:00,2015,157,1700,0,68.45,62.85,69.41,60.89,68.45,59.98,28.62,34.02,28.54,34.22,69.34,61.95,22.98,0,140137.7,5.594,8.52,8.46,0,-5.398,-5.679,13.14,69,1.927
101,2015-06-06T18:00,2015,157,1800,0,68.39,62.71,69.37,60.72,68.39,59.77,28.65,34.03,28.56,34.23,69.31,61.78,22.94,0,142147.3,5.684,8.65,8.62,0,-5.377,-5.67,13.14,69,1.927
101,2015-06-06T19:00,2015,157,1900,0,68.38,62.5,69.35,60.49,68.37,59.48,28.57,33.93,28.48,34.1,69.27,61.58,22.93,0,146287.3,5.883,8.86,8.89,0,-5.358,-5.621,13.14,71,1.983
101,2015-06-06T20:00,2015,157,2000,0,68.34,62.23,69.31,60.16,68.35,59.12,28.63,34.04,28.55,34.14,69.23,61.28,22.86,0,151240.8,6.112,9.15,9.23,0,-5.407,-5.599,13.14,73,2.039
101,2015-06-06T21:00,2015,157,2100,0,68.43,62.16,69.37,60.08,68.43,58.94,28.72,34.11,28.67,34.19,69.28,61.22,22.96,0,155250.3,6.266,9.29,9.49,0,-5.387,-5.526,13.14,75,2.095
101,2015-06-06T22:00,2015,157,2200,0,68.43,62.11,69.35,59.99,68.43,58.72,28.87,34.25,28.84,34.31,69.29,61.14,22.96,0,157443.9,6.32,9.36,9.71,0,-5.38,-5.466,13.14,75,2.095
101,2015-06-06T23:00,2015,157,2300,0,68.38,61.97,69.32,59.83,68.38,58.53,28.83,34.14,28.82,34.25,69.26,60.97,22.97,0,159664.9,6.404,9.49,9.85,0,-5.315,-5.429,13.14,77,2.151
101,2015-06-07T00:00,2015,158,2400,0,68.39,61.83,69.31,59.65,68.39,58.32,29.07,34.4,29.08,34.46,69.23,60.83,22.97,0,163134.1,6.565,9.67,10.07,0,-5.336,-5.376,13.14,78,2.179
101,2015-06-07T01:00,2015,158,100,0,67.94,61.32,68.87,59.14,67.93,57.82,28.98,34.22,28.98,34.29,68.79,60.3,23.09,0,164985,6.618,9.73,10.11,0,-5.242,-5.312,13.14,79,2.207
101,2015-06-07T02:00,2015,158,200,0,67.79,61.14,68.67,58.96,67.79,57.57,29.01,34.24,29.03,34.24,68.62,60.12,23.1,0,165762,6.648,9.71,10.21,0,-5.229,-5.209,13.14,79,2.207
101,2015-06-07T03:00,2015,158,300,0,67.62,60.96,68.5,58.77,67.62,57.41,29.06,34.26,29.08,34.26,68.42,59.93,23.11,0,166000.2,6.654,9.73,10.21,0,-5.198,-5.186,13.14,79,2.207
101,2015-06-07T04:00,2015,158,400,0,67.49,60.83,68.39,58.64,67.49,57.3,29.11,34.27,29.13,34.28,68.32,59.81,23.09,0,165848.5,6.658,9.75,10.19,0,-5.162,-5.152,13.14,79,2.207
101,2015-06-07T05:00,2015,158,500,0,66.83,60.13,67.72,57.88,66.82,56.58,29.05,34.14,29.07,34.13,67.65,59.09,22.99,0,166310.9,6.703,9.85,10.24,0,-5.091,-5.057,13.14,79,2.207
101,2015-06-07T06:00,2015,158,600,0,66.96,60.27,67.86,58.01,66.96,56.76,29.06,34.07,29.09,34.06,67.79,59.24,23.06,0,166424.3,6.688,9.85,10.19,0,-5.011,-4.972,13.14,79,2.207
101,2015-06-07T07:00,2015,158,700,0,67.94,61.28,68.84,59.03,67.94,57.71,29.12,34.23,29.15,34.25,68.78,60.24,23,0,165802.1,6.655,9.81,10.23,0,-5.107,-5.096,13.14,79,2.207
101,2015-06-07T08:00,2015,158,800,0,68.59,62.23,69.53,60.07,68.59,58.83,29.01,34.27,29.02,34.37,69.45,61.26,23,0,158958,6.366,9.46,9.76,0,-5.262,-5.355,13.14,75,2.095
101,2015-06-07T09:00,2015,158,900,0,68.56,62.48,69.51,60.4,68.56,59.3,28.97,34.36,28.95,34.44,69.42,61.58,22.95,0,151466.5,6.079,9.1,9.25,0,-5.388,-5.493,13.14,73,2.039
101,2015-06-07T10:00,2015,158,1000,0,68.55,62.66,69.51,60.61,68.54,59.58,28.95,34.39,28.91,34.46,69.41,61.76,22.8,0,146267,5.898,8.9,8.96,0,-5.44,-5.549,13.14,70,1.955
101,2015-06-07T11:00,2015,158,1100,0,68.53,62.83,69.51,60.81,68.49,59.71,28.94,34.39,28.9,34.45,69.42,61.92,22.86,0,143178.7,5.706,8.7,8.78,0,-5.448,-5.557,13.14,68,1.899
101,2015-06-07T12:00,2015,158,1200,0,68.48,62.93,69.47,60.91,68.41,59.92,28.82,34.19,28.77,34.35,69.38,61.99,22.87,0,139518.3,5.542,8.56,8.49,0,-5.376,-5.585,13.14,68,1.899
101,2015-06-07T13:00,2015,158,1300,0,68.48,62.96,69.47,61.01,68.43,60.06,28.76,34.1,28.71,34.3,69.37,62.06,22.9,0,138100,5.511,8.45,8.37,0,-5.338,-5.587,13.14,67,1.872
101,2015-06-07T14:00,2015,158,1400,0,68.43,62.98,69.45,61.1,68.42,60.25,28.56,33.8,28.51,34.09,69.37,62.11,23.04,0,136688.7,5.448,8.35,8.17,0,-5.241,-5.584,13.14,67,1.872
101,2015-06-07T15:00,2015,158,1500,0,68.44,63.03,69.45,61.14,68.41,60.3,28.53,33.8,28.48,34.1,69.37,62.14,23.07,0,135940.7,5.409,8.3,8.11,0,-5.263,-5.616,13.15,66,1.844
101,2015-06-07T16:00,2015,158,1600,0,68.42,62.99,69.42,61.12,68.42,60.29,28.58,33.82,28.53,34.15,69.36,62.1,22.95,0,135438.1,5.433,8.3,8.12,0,-5.235,-5.619,13.14,67,1.872
101,2015-06-07T17:00,2015,158,1700,0,68.4,62.95,69.42,61.04,68.41,60.15,28.61,33.85,28.55,34.17,69.35,62.03,22.86,0,136401.8,5.455,8.38,8.26,0,-5.234,-5.62,13.15,67,1.872
101,2015-06-07T18:00,2015,158,1800,0,68.38,62.87,69.39,60.95,68.38,60.05,28.52,33.76,28.45,34.07,69.32,61.93,22.84,0,137506.4,5.511,8.44,8.33,0,-5.239,-5.617,13.15,67,1.872
101,2015-06-07T19:00,2015,158,1900,0,68.28,62.64,69.31,60.74,68.31,59.82,28.26,33.57,28.19,33.83,69.23,61.7,22.89,0,140304.7,5.642,8.57,8.49,0,-5.312,-5.639,13.15,69,1.927
101,2015-06-07T20:00,2015,158,2000,0,68.34,62.43,69.33,60.47,68.36,59.47,28.31,33.77,28.23,33.91,69.28,61.51,22.8,0,145650,5.916,8.86,8.89,0,-5.459,-5.681,13.15,71,1.983
101,2015-06-07T21:00,2015,158,2100,0,68.37,62.28,69.32,60.31,68.37,59.2,28.56,34.04,28.48,34.11,69.23,61.4,22.9,0,150082.9,6.089,9.02,9.16,0,-5.483,-5.631,13.15,72,2.011
101,2015-06-07T22:00,2015,158,2200,0,68.37,62.18,69.35,60.2,68.39,59.07,28.49,33.92,28.42,33.99,69.27,61.29,23.12,0,153949.9,6.186,9.15,9.32,0,-5.434,-5.57,13.14,74,2.067
101,2015-06-07T23:00,2015,158,2300,0,68.36,62.09,69.32,60.06,68.39,58.94,28.59,34,28.55,34.1,69.25,61.19,23.1,0,155890.8,6.274,9.26,9.45,0,-5.407,-5.546,13.14,75,2.095
101,2015-06-08T00:00,2015,159,2400,0,68.39,62.02,69.33,60,68.4,58.82,28.71,34.07,28.69,34.18,69.27,61.12,23.1,0,157809.5,6.373,9.34,9.58,0,-5.359,-5.485,13.14,76,2.123
101,2015-06-08T01:00,2015,159,100,0,68.4,62,69.34,59.94,68.4,58.77,28.75,34.09,28.75,34.21,69.28,61.08,23.11,0,158743.4,6.395,9.4,9.64,0,-5.338,-5.46,13.14,76,2.123
101,2015-06-08T02:00,2015,159,200,0,68.44,62.03,69.38,59.95,68.44,58.75,28.8,34.15,28.8,34.25,69.3,61.1,23.09,0,159114.7,6.404,9.43,9.69,0,-5.344,-5.457,13.14,76,2.123
101,2015-06-08T03:00,2015,159,300,0,68.45,62.08,69.4,59.99,68.46,58.79,28.88,34.23,28.88,34.33,69.31,61.15,23.02,0,158239.8,6.37,9.41,9.68,0,-5.351,-5.455,13.14,76,2.123
101,2015-06-08T04:00,2015,159,400,0,68.48,62.13,69.41,60,68.49,58.74,28.9,34.27,28.91,34.35,69.33,61.18,22.91,0,157849.3,6.352,9.42,9.75,0,-5.366,-5.442,13.14,75,2.095
101,2015-06-08T05:00,2015,159,500,0,68.46,62.14,69.4,60.02,68.45,58.83,28.87,34.21,28.86,34.31,69.33,61.2,22.85,0,156304.8,6.318,9.39,9.62,0,-5.337,-5.446,13.14,76,2.123
101,2015-06-08T06:00,2015,159,600,0,68.48,62.25,69.44,60.13,68.49,59,28.9,34.28,28.88,34.37,69.36,61.3,22.77,0,153854.3,6.227,9.31,9.49,0,-5.382,-5.494,13.14,73,2.039
101,2015-06-08T07:00,2015,159,700,0,68.47,62.26,69.4,60.19,68.47,59.04,28.89,34.3,28.87,34.37,69.34,61.34,22.76,0,152790.1,6.213,9.21,9.43,0,-5.411,-5.501,13.14,74,2.067
101,2015-06-08T08:00,2015,159,800,0,68.44,62.26,69.41,60.23,68.45,59.09,28.73,34.13,28.7,34.21,69.31,61.35,22.93,0,153063.7,6.179,9.18,9.36,0,-5.4,-5.516,13.14,73,2.039
101,2015-06-08T09:00,2015,159,900,0,68.45,62.3,69.42,60.29,68.46,59.17,28.72,34.15,28.68,34.22,69.34,61.4,22.92,0,152067.6,6.145,9.13,9.29,0,-5.426,-5.532,13.14,74,2.067
101,2015-06-08T10:00,2015,159,1000,0,68.47,62.41,69.44,60.37,68.47,59.26,28.75,34.22,28.69,34.27,69.37,61.5,22.87,0,150362.6,6.068,9.06,9.22,0,-5.473,-5.579,13.14,72,2.011
101,2015-06-08T11:00,2015,159,1100,0,68.46,62.48,69.43,60.47,68.46,59.37,28.8,34.28,28.73,34.31,69.34,61.57,22.86,0,148280.6,5.978,8.96,9.09,0,-5.477,-5.579,13.14,72,2.011
101,2015-06-08T12:00,2015,159,1200,0,68.47,62.56,69.45,60.58,68.47,59.49,28.79,34.23,28.72,34.29,69.37,61.66,22.99,0,147526.9,5.91,8.87,8.98,0,-5.441,-5.577,13.14,71,1.983
101,2015-06-08T13:00,2015,159,1300,0,68.45,62.73,69.44,60.76,68.44,59.79,28.64,34.01,28.55,34.17,69.39,61.82,22.89,0,142452.9,5.714,8.68,8.66,0,-5.377,-5.621,13.14,70,1.955
101,2015-06-08T14:00,2015,159,1400,0,68.44,62.84,69.43,60.9,68.4,59.92,28.57,33.89,28.5,34.1,69.35,61.94,23.06,0,140784.7,5.596,8.53,8.48,0,-5.319,-5.6,13.14,69,1.927
101,2015-06-08T15:00,2015,159,1500,0,68.55,63.18,69.58,61.33,68.53,60.48,28.69,33.9,28.62,34.24,69.49,62.31,23.1,0,135184.5,5.369,8.24,8.06,0,-5.206,-5.627,13.14,66,1.844
101,2015-06-08T16:00,2015,159,1600,0,68.47,63.17,69.48,61.37,68.45,60.53,28.97,34.14,28.89,34.5,69.39,62.31,23.18,0,133496.3,5.296,8.11,7.918,0,-5.175,-5.605,13.14,66,1.844
101,2015-06-08T17:00,2015,159,1700,0,68.49,63.16,69.49,61.31,68.47,60.47,29.17,34.34,29.09,34.65,69.41,62.28,23.12,0,134287.4,5.329,8.18,7.999,0,-5.166,-5.553,13.14,67,1.872
101,2015-06-08T18:00,2015,159,1800,0,68.47,63.04,69.46,61.19,68.42,60.28,29.21,34.41,29.13,34.66,69.38,62.15,23.13,0,136458.8,5.43,8.27,8.14,0,-5.203,-5.526,13.14,67,1.872
101,2015-06-08T19:00,2015,159,1900,0,68.45,62.94,69.44,61.08,68.4,60.17,29.09,34.33,29.02,34.56,69.38,62.07,23.14,0,138128.5,5.515,8.36,8.24,0,-5.235,-5.541,13.14,68,1.899
101,2015-06-08T20:00,2015,159,2000,0,68.36,62.71,69.35,60.79,68.32,59.81,28.82,34.1,28.74,34.3,69.31,61.8,23.08,0,141609.6,5.652,8.56,8.51,0,-5.284,-5.561,13.14,70,1.955
101,2015-06-08T21:00,2015,159,2100,0,68.28,62.45,69.28,60.43,68.25,59.43,28.35,33.73,28.26,33.85,69.25,61.49,23.06,0,146365.8,5.838,8.85,8.81,0,-5.377,-5.586,13.15,72,2.011
101,2015-06-08T22:00,2015,159,2200,0,68.37,62.4,69.34,60.4,68.35,59.31,28.38,33.85,28.29,33.92,69.28,61.48,23.17,0,149841.6,5.969,8.94,9.04,0,-5.472,-5.631,13.14,73,2.039
