id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-06-08T23:00,2015,159,2300,0,68.39,62.4,69.35,60.4,68.36,59.2,28.59,34.06,28.49,34.13,69.29,61.45,23.09,0,150338,5.991,8.95,9.17,0,-5.473,-5.637,13.14,73,2.039
101,2015-06-09T00:00,2015,160,2400,0,68.44,62.45,69.4,60.43,68.41,59.26,28.67,34.11,28.56,34.19,69.34,61.49,22.93,0,149401.7,5.996,8.97,9.15,0,-5.449,-5.624,13.14,73,2.039
101,2015-06-09T01:00,2015,160,100,0,68.43,62.44,69.37,60.41,68.36,59.23,28.74,34.2,28.65,34.24,69.33,61.5,22.84,0,148507.5,5.984,8.96,9.13,0,-5.458,-5.583,13.14,72,2.011
101,2015-06-09T02:00,2015,160,200,0,68.42,62.48,69.37,60.42,68.34,59.21,28.75,34.18,28.68,34.24,69.33,61.51,22.83,0,148142.7,5.937,8.95,9.13,0,-5.424,-5.56,13.14,72,2.011
101,2015-06-09T03:00,2015,160,300,0,68.49,62.57,69.44,60.49,68.41,59.28,28.86,34.3,28.8,34.33,69.37,61.6,22.86,0,148171.2,5.918,8.95,9.13,0,-5.44,-5.531,13.14,72,2.011
101,2015-06-09T04:00,2015,160,400,0,68.47,62.62,69.42,60.53,68.38,59.43,28.94,34.34,28.89,34.41,69.37,61.66,22.84,0,146158.9,5.853,8.89,8.95,0,-5.398,-5.524,13.14,71,1.983
101,2015-06-09T05:00,2015,160,500,0,68.46,62.64,69.42,60.6,68.36,59.53,28.87,34.27,28.81,34.34,69.38,61.71,23,0,145794.6,5.82,8.82,8.83,0,-5.395,-5.53,13.14,72,2.011
101,2015-06-09T06:00,2015,160,600,0,68.46,62.65,69.42,60.62,68.37,59.59,28.92,34.29,28.85,34.37,69.36,61.73,22.92,0,144733.8,5.811,8.8,8.78,0,-5.376,-5.516,13.14,70,1.955
101,2015-06-09T07:00,2015,160,700,0,68.44,62.64,69.39,60.67,68.35,59.64,28.81,34.18,28.75,34.29,69.34,61.75,23.09,0,144858.8,5.799,8.73,8.71,0,-5.369,-5.537,13.14,71,1.983
101,2015-06-09T08:00,2015,160,800,0,68.46,62.7,69.42,60.73,68.36,59.72,28.79,34.19,28.72,34.29,69.36,61.82,23.12,0,144170.2,5.76,8.69,8.64,0,-5.394,-5.565,13.14,71,1.983
101,2015-06-09T09:00,2015,160,900,0,68.46,62.71,69.41,60.72,68.35,59.72,28.88,34.28,28.8,34.37,69.36,61.82,23.04,0,143593.6,5.745,8.69,8.64,0,-5.403,-5.569,13.14,70,1.955
101,2015-06-09T10:00,2015,160,1000,0,68.52,62.84,69.47,60.82,68.4,59.81,28.84,34.2,28.77,34.31,69.42,61.94,22.96,0,142010.8,5.674,8.64,8.59,0,-5.368,-5.541,13.14,70,1.955
101,2015-06-09T11:00,2015,160,1100,0,68.45,62.85,69.41,60.81,68.32,59.81,28.96,34.33,28.89,34.44,69.37,61.92,22.87,0,140344.5,5.604,8.6,8.51,0,-5.369,-5.549,13.14,69,1.927
101,2015-06-09T12:00,2015,160,1200,0,68.46,62.92,69.43,60.89,68.3,59.95,28.69,33.98,28.61,34.12,69.41,62.01,22.95,0,139029.5,5.538,8.54,8.35,0,-5.29,-5.512,13.14,68,1.899
101,2015-06-09T13:00,2015,160,1300,0,68.56,63.14,69.53,61.19,68.43,60.3,28.94,34.3,28.86,34.46,69.47,62.26,23.04,0,136145.8,5.415,8.34,8.13,0,-5.362,-5.598,13.14,67,1.872
101,2015-06-09T14:00,2015,160,1400,0,68.57,63.29,69.55,61.37,68.44,60.59,29.2,34.47,29.11,34.69,69.47,62.41,23.01,0,132404.4,5.278,8.18,7.855,0,-5.267,-5.578,13.14,66,1.844
101,2015-06-09T15:00,2015,160,1500,0,68.57,63.35,69.56,61.52,68.45,60.74,29.5,34.73,29.41,34.97,69.45,62.5,23.13,0,130970.4,5.22,8.04,7.709,0,-5.226,-5.563,13.14,65,1.816
101,2015-06-09T16:00,2015,160,1600,0,68.5,63.19,69.46,61.34,68.39,60.54,29.74,34.88,29.64,35.14,69.39,62.33,23.13,0,132940.8,5.311,8.12,7.849,0,-5.147,-5.496,13.14,66,1.844
101,2015-06-09T17:00,2015,160,1700,0,68.51,62.99,69.47,60.95,68.36,60.07,29.62,34.78,29.54,34.93,69.42,62.06,23.07,0,139072.9,5.525,8.52,8.28,0,-5.163,-5.39,13.14,69,1.927
101,2015-06-09T18:00,2015,160,1800,0,68.47,62.9,69.4,60.77,68.27,59.85,29.29,34.59,29.22,34.61,69.38,61.93,23.12,0,141255.6,5.579,8.63,8.42,0,-5.297,-5.398,13.14,70,1.955
101,2015-06-09T19:00,2015,160,1900,0,68.48,62.88,69.4,60.77,68.27,59.82,29.02,34.31,28.95,34.37,69.39,61.93,23.11,0,141565.4,5.595,8.63,8.45,0,-5.29,-5.418,13.14,69,1.927
101,2015-06-09T20:00,2015,160,2000,0,68.42,62.71,69.34,60.62,68.24,59.58,28.88,34.29,28.81,34.3,69.32,61.78,22.97,0,143184.8,5.706,8.72,8.66,0,-5.412,-5.49,13.14,71,1.983
101,2015-06-09T21:00,2015,160,2100,0,68.44,62.57,69.36,60.5,68.31,59.37,28.97,34.41,28.9,34.39,69.32,61.65,23.05,0,147362.9,5.871,8.86,8.93,0,-5.45,-5.494,13.14,72,2.011
101,2015-06-09T22:00,2015,160,2200,0,68.44,62.48,69.36,60.41,68.32,59.25,29.07,34.51,28.99,34.51,69.31,61.52,23.18,0,150030,5.959,8.95,9.06,0,-5.445,-5.513,13.14,73,2.039
101,2015-06-09T23:00,2015,160,2300,0,68.46,62.45,69.39,60.32,68.36,59.16,29.06,34.48,28.99,34.48,69.34,61.47,22.98,0,150614.9,6.015,9.06,9.19,0,-5.427,-5.496,13.14,73,2.039
101,2015-06-10T00:00,2015,161,2400,0,68.47,62.4,69.38,60.28,68.38,59.13,29.03,34.41,28.96,34.44,69.33,61.43,22.99,0,151585.2,6.062,9.1,9.25,0,-5.381,-5.473,13.14,74,2.067
101,2015-06-10T01:00,2015,161,100,0,68.51,62.41,69.42,60.35,68.43,59.15,29.11,34.51,29.04,34.52,69.35,61.46,23.03,0,152013.7,6.094,9.07,9.28,0,-5.395,-5.481,13.14,73,2.039
101,2015-06-10T02:00,2015,161,200,0,68.45,62.34,69.38,60.28,68.38,59.14,29.08,34.46,29.01,34.49,69.32,61.39,23.05,0,152180.9,6.11,9.09,9.24,0,-5.386,-5.477,13.14,74,2.067
101,2015-06-10T03:00,2015,161,300,0,68.44,62.2,69.37,60.13,68.39,58.94,29.01,34.4,28.94,34.42,69.31,61.27,23.02,0,154999.7,6.237,9.24,9.45,0,-5.383,-5.478,13.14,75,2.095
101,2015-06-10T04:00,2015,161,400,0,68.44,62.15,69.36,60.06,68.41,58.94,28.98,34.36,28.89,34.39,69.3,61.21,23.08,0,156113.9,6.287,9.3,9.46,0,-5.38,-5.495,13.14,76,2.123
101,2015-06-10T05:00,2015,161,500,0,68.47,62.15,69.39,60.04,68.45,58.87,28.97,34.35,28.88,34.37,69.33,61.2,22.99,0,156737.3,6.317,9.35,9.58,0,-5.384,-5.485,13.14,75,2.095
101,2015-06-10T06:00,2015,161,600,0,68.51,62.22,69.43,60.11,68.47,58.91,29.08,34.46,29.01,34.48,69.37,61.26,22.9,0,155647.7,6.289,9.32,9.56,0,-5.378,-5.474,13.14,75,2.095
101,2015-06-10T07:00,2015,161,700,0,68.54,62.4,69.47,60.28,68.49,59.11,29.22,34.6,29.17,34.6,69.41,61.43,22.91,0,152880.2,6.142,9.19,9.38,0,-5.379,-5.435,13.14,74,2.067
101,2015-06-10T08:00,2015,161,800,0,68.56,62.57,69.48,60.49,68.45,59.31,29.19,34.57,29.14,34.57,69.42,61.62,22.9,0,149148.3,5.983,8.99,9.14,0,-5.384,-5.438,13.14,72,2.011
101,2015-06-10T09:00,2015,161,900,0,68.6,62.83,69.53,60.8,68.48,59.71,29.22,34.6,29.18,34.63,69.48,61.93,23.1,0,145187.8,5.766,8.74,8.77,0,-5.375,-5.453,13.14,70,1.955
101,2015-06-10T10:00,2015,161,1000,0,68.56,63.03,69.52,61.04,68.42,60.13,29.1,34.43,29.05,34.53,69.47,62.16,23.1,0,139032.9,5.522,8.48,8.29,0,-5.333,-5.48,13.14,67,1.872
101,2015-06-10T11:00,2015,161,1100,0,68.54,63.16,69.51,61.21,68.4,60.34,29.02,34.28,28.95,34.47,69.46,62.26,22.96,0,134810.9,5.378,8.31,8.06,0,-5.256,-5.522,13.14,67,1.872
101,2015-06-10T12:00,2015,161,1200,0,68.57,63.3,69.54,61.33,68.42,60.46,29.14,34.41,29.07,34.61,69.47,62.39,22.98,0,133056,5.27,8.21,7.957,0,-5.264,-5.549,13.14,65,1.816
101,2015-06-10T13:00,2015,161,1300,0,68.61,63.42,69.57,61.5,68.46,60.63,29.35,34.62,29.27,34.83,69.49,62.52,22.97,0,130852.6,5.194,8.07,7.829,0,-5.271,-5.559,13.14,64,1.788
101,2015-06-10T14:00,2015,161,1400,0,68.63,63.48,69.61,61.64,68.5,60.76,29.61,34.87,29.52,35.09,69.5,62.58,22.98,0,129395.5,5.149,7.965,7.734,0,-5.262,-5.566,13.14,64,1.788
101,2015-06-10T15:00,2015,161,1500,0,68.63,63.52,69.62,61.69,68.52,60.8,29.9,35.08,29.81,35.31,69.5,62.62,23.05,0,129219,5.118,7.927,7.713,0,-5.182,-5.496,13.14,63,1.76
101,2015-06-10T16:00,2015,161,1600,0,68.65,63.5,69.63,61.7,68.56,60.79,30.14,35.25,30.06,35.5,69.53,62.61,23.03,0,129695.9,5.149,7.936,7.77,0,-5.105,-5.444,13.13,64,1.788
101,2015-06-10T17:00,2015,161,1700,0,68.65,63.46,69.63,61.62,68.56,60.68,30.29,35.35,30.21,35.59,69.54,62.55,22.9,0,130422.8,5.192,8.01,7.885,0,-5.056,-5.386,13.13,64,1.788
101,2015-06-10T18:00,2015,161,1800,0,68.59,63.31,69.57,61.5,68.5,60.51,30.26,35.31,30.17,35.54,69.47,62.41,23.16,0,133428.2,5.28,8.07,7.984,0,-5.052,-5.365,13.13,66,1.844
101,2015-06-10T19:00,2015,161,1900,0,68.58,63.17,69.55,61.29,68.46,60.29,30.12,35.19,30.04,35.39,69.46,62.25,23.14,0,136451.3,5.409,8.26,8.17,0,-5.072,-5.351,13.13,67,1.872
101,2015-06-10T20:00,2015,161,2000,0,68.54,63.03,69.5,61.09,68.41,60.02,29.79,34.9,29.71,35.06,69.45,62.08,23.02,0,138786.6,5.516,8.42,8.39,0,-5.115,-5.349,13.13,68,1.899
101,2015-06-10T21:00,2015,161,2100,0,68.56,62.97,69.53,61.03,68.42,59.89,29.41,34.57,29.33,34.71,69.47,62.01,22.95,0,140270.7,5.589,8.5,8.54,0,-5.162,-5.382,13.14,68,1.899
101,2015-06-10T22:00,2015,161,2200,0,68.46,62.97,69.46,61.02,68.36,60,29.18,34.4,29.1,34.57,69.39,62.03,23.02,0,138578.5,5.494,8.44,8.36,0,-5.214,-5.464,13.14,68,1.899
101,2015-06-10T23:00,2015,161,2300,0,68.44,62.88,69.43,60.91,68.32,59.87,28.93,34.19,28.85,34.32,69.38,61.94,23.04,0,140183.9,5.561,8.52,8.44,0,-5.261,-5.468,13.14,69,1.927
101,2015-06-11T00:00,2015,162,2400,0,68.42,62.76,69.41,60.83,68.32,59.8,28.76,34.13,28.68,34.2,69.35,61.87,23.09,0,141916.1,5.652,8.58,8.53,0,-5.377,-5.52,13.14,69,1.927
101,2015-06-11T01:00,2015,162,100,0,68.45,62.74,69.43,60.84,68.39,59.83,28.83,34.24,28.75,34.34,69.35,61.85,23.12,0,142735.4,5.706,8.59,8.56,0,-5.41,-5.593,13.14,70,1.955
101,2015-06-11T02:00,2015,162,200,0,68.45,62.82,69.44,60.89,68.36,59.88,28.88,34.27,28.8,34.39,69.39,61.93,23.12,0,141539,5.631,8.55,8.49,0,-5.385,-5.591,13.14,69,1.927
101,2015-06-11T03:00,2015,162,300,0,68.44,62.85,69.41,60.88,68.33,59.84,28.83,34.21,28.76,34.3,69.37,61.96,23.16,0,141438.4,5.595,8.54,8.48,0,-5.382,-5.538,13.14,70,1.955
101,2015-06-11T04:00,2015,162,400,0,68.45,62.8,69.42,60.83,68.35,59.82,28.86,34.27,28.8,34.35,69.37,61.91,23.1,0,141998.9,5.647,8.59,8.53,0,-5.409,-5.55,13.14,69,1.927
101,2015-06-11T05:00,2015,162,500,0,68.44,62.75,69.41,60.76,68.33,59.7,28.82,34.25,28.76,34.3,69.36,61.84,23.03,0,142923.9,5.695,8.66,8.63,0,-5.433,-5.546,13.14,69,1.927
101,2015-06-11T06:00,2015,162,600,0,68.46,62.79,69.43,60.77,68.34,59.76,28.94,34.38,28.88,34.43,69.37,61.87,23.05,0,142570.4,5.665,8.65,8.59,0,-5.435,-5.55,13.14,70,1.955
101,2015-06-11T07:00,2015,162,700,0,68.49,62.89,69.46,60.9,68.35,59.89,28.8,34.18,28.74,34.25,69.4,61.98,23.19,0,141712.4,5.597,8.56,8.47,0,-5.381,-5.509,13.14,69,1.927
101,2015-06-11T08:00,2015,162,800,0,68.5,63.05,69.49,61.1,68.36,60.21,28.76,34.04,28.69,34.22,69.41,62.15,23.15,0,137510.6,5.452,8.39,8.16,0,-5.282,-5.53,13.14,67,1.872
101,2015-06-11T09:00,2015,162,900,0,68.52,63.22,69.51,61.3,68.39,60.43,28.97,34.25,28.88,34.44,69.42,62.31,23.11,0,133962,5.303,8.21,7.955,0,-5.277,-5.56,13.14,66,1.844
101,2015-06-11T10:00,2015,162,1000,0,68.64,63.48,69.61,61.58,68.48,60.78,29.4,34.76,29.31,34.9,69.54,62.61,22.97,0,129538.9,5.163,8.03,7.697,0,-5.359,-5.591,13.14,64,1.788
101,2015-06-11T11:00,2015,162,1100,0,68.73,63.76,69.67,61.98,68.6,61.18,30.1,35.64,30,35.7,69.63,62.94,22.89,0,124124.6,4.965,7.698,7.416,0,-5.541,-5.699,13.14,61,1.704
101,2015-06-11T12:00,2015,162,1200,0,68.69,63.76,69.63,62.02,68.56,61.21,30.75,36.22,30.64,36.26,69.56,62.94,22.91,0,123028.4,4.925,7.605,7.354,0,-5.47,-5.612,13.13,61,1.704
101,2015-06-11T13:00,2015,162,1300,0,68.84,63.88,69.77,62.08,68.7,61.26,31.11,36.34,31.01,36.45,69.69,63,22.79,0,123681.6,4.963,7.692,7.436,0,-5.236,-5.436,13.12,60,1.676
101,2015-06-11T14:00,2015,162,1400,0,68.74,63.91,69.67,62.2,68.63,61.48,31.47,36.72,31.38,36.79,69.58,63.1,22.89,0,120206.5,4.829,7.473,7.147,0,-5.253,-5.417,13.12,60,1.676
101,2015-06-11T15:00,2015,162,1500,0,68.74,63.88,69.64,62.17,68.61,61.47,31.73,36.82,31.63,36.95,69.59,63.09,22.97,0,120854.7,4.866,7.478,7.137,0,-5.094,-5.32,13.11,60,1.676
101,2015-06-11T16:00,2015,162,1600,0,68.73,63.79,69.64,62.06,68.62,61.34,31.85,36.75,31.77,36.99,69.58,62.97,22.91,0,122369.1,4.934,7.572,7.272,0,-4.899,-5.218,13.11,60,1.676
101,2015-06-11T17:00,2015,162,1700,0,68.68,63.69,69.62,61.94,68.59,61.09,31.9,36.7,31.82,36.97,69.54,62.81,22.93,0,124998.1,4.993,7.683,7.506,0,-4.803,-5.152,13.11,62,1.732
101,2015-06-11T18:00,2015,162,1800,0,68.69,63.61,69.61,61.81,68.59,60.94,31.83,36.64,31.75,36.89,69.57,62.72,23.03,0,127770.2,5.079,7.804,7.657,0,-4.809,-5.14,13.11,63,1.76
101,2015-06-11T19:00,2015,162,1900,0,68.62,63.41,69.56,61.62,68.52,60.68,31.59,36.48,31.51,36.67,69.49,62.51,23.1,0,130880.4,5.204,7.942,7.838,0,-4.893,-5.161,13.11,64,1.788
101,2015-06-11T20:00,2015,162,2000,0,68.58,63.19,69.51,61.31,68.47,60.33,31.15,36.11,31.08,36.24,69.47,62.26,23.04,0,135200.7,5.389,8.2,8.14,0,-4.957,-5.157,13.12,66,1.844
101,2015-06-11T21:00,2015,162,2100,0,68.53,63.08,69.47,61.18,68.42,60.19,30.63,35.67,30.55,35.76,69.42,62.15,23.01,0,136536.8,5.454,8.29,8.23,0,-5.04,-5.213,13.12,67,1.872
101,2015-06-11T22:00,2015,162,2200,0,68.5,62.95,69.44,61.03,68.38,60.02,30.1,35.25,30.02,35.3,69.41,62.05,23.1,0,139165.6,5.547,8.4,8.36,0,-5.143,-5.28,13.12,68,1.899
101,2015-06-11T23:00,2015,162,2300,0,68.47,62.84,69.43,60.9,68.41,59.95,29.53,34.77,29.43,34.83,69.4,61.9,23.05,0,140802.3,5.63,8.53,8.46,0,-5.238,-5.398,13.13,69,1.927
101,2015-06-12T00:00,2015,163,2400,0,68.38,62.67,69.36,60.7,68.32,59.72,28.9,34.22,28.79,34.28,69.33,61.71,23.12,0,143456.9,5.711,8.66,8.6,0,-5.328,-5.488,13.14,70,1.955
101,2015-06-12T01:00,2015,163,100,0,68.37,62.57,69.35,60.61,68.32,59.64,28.34,33.78,28.23,33.82,69.32,61.65,23.11,0,144947.1,5.798,8.75,8.68,0,-5.441,-5.59,13.14,71,1.983
101,2015-06-12T02:00,2015,163,200,0,68.41,62.52,69.37,60.52,68.4,59.59,28.5,34.01,28.38,34.07,69.29,61.62,23.15,0,147262,5.887,8.85,8.81,0,-5.514,-5.685,13.14,71,1.983
101,2015-06-12T03:00,2015,163,300,0,68.36,62.43,69.34,60.44,68.36,59.47,28.56,34.08,28.43,34.12,69.27,61.52,23.08,0,147834,5.93,8.9,8.89,0,-5.528,-5.687,13.14,71,1.983
101,2015-06-12T04:00,2015,163,400,0,68.43,62.46,69.4,60.45,68.44,59.37,28.67,34.18,28.56,34.19,69.32,61.54,23.01,0,149045.8,5.97,8.95,9.06,0,-5.506,-5.627,13.14,72,2.011
101,2015-06-12T05:00,2015,163,500,0,68.43,62.46,69.39,60.42,68.44,59.34,28.77,34.25,28.66,34.27,69.32,61.52,22.87,0,148475.5,5.971,8.97,9.1,0,-5.489,-5.605,13.14,71,1.983
101,2015-06-12T06:00,2015,163,600,0,68.49,62.52,69.45,60.49,68.49,59.44,28.78,34.26,28.68,34.28,69.37,61.61,22.85,0,147926.4,5.968,8.95,9.05,0,-5.482,-5.597,13.14,71,1.983
101,2015-06-12T07:00,2015,163,700,0,68.44,62.56,69.41,60.57,68.41,59.53,28.7,34.17,28.59,34.21,69.35,61.64,22.92,0,146076.4,5.875,8.84,8.88,0,-5.467,-5.622,13.14,70,1.955
101,2015-06-12T08:00,2015,163,800,0,68.5,62.82,69.47,60.82,68.44,59.82,28.88,34.34,28.81,34.4,69.42,61.91,22.92,0,142054.5,5.683,8.65,8.62,0,-5.454,-5.595,13.14,69,1.927
101,2015-06-12T09:00,2015,163,900,0,68.52,63.05,69.51,61.09,68.42,60.17,28.71,34.03,28.63,34.2,69.45,62.13,22.89,0,136929.3,5.477,8.42,8.25,0,-5.325,-5.567,13.14,66,1.844
101,2015-06-12T10:00,2015,163,1000,0,68.5,63.22,69.5,61.32,68.43,60.52,28.9,34.2,28.81,34.43,69.42,62.36,22.93,0,132309.1,5.28,8.18,7.91,0,-5.305,-5.621,13.14,65,1.816
101,2015-06-12T11:00,2015,163,1100,0,68.6,63.45,69.59,61.62,68.5,60.77,29.32,34.72,29.23,34.89,69.5,62.6,23.15,0,130358.8,5.149,7.969,7.734,0,-5.396,-5.658,13.14,64,1.788
101,2015-06-12T12:00,2015,163,1200,0,68.64,63.65,69.6,61.88,68.52,61.05,29.94,35.44,29.84,35.51,69.51,62.8,23.18,0,126368.5,4.999,7.721,7.47,0,-5.501,-5.67,13.14,62,1.732
101,2015-06-12T13:00,2015,163,1300,0,68.78,63.92,69.77,62.21,68.73,61.48,30.53,35.98,30.45,36.07,69.67,63.1,23.17,0,123116.6,4.861,7.557,7.258,0,-5.455,-5.621,13.13,60,1.676
101,2015-06-12T14:00,2015,163,1400,0,68.79,64,69.76,62.35,68.74,61.62,31.17,36.53,31.09,36.65,69.67,63.19,23.15,0,120873.7,4.788,7.419,7.127,0,-5.362,-5.552,13.12,59,1.648
101,2015-06-12T15:00,2015,163,1500,0,68.75,63.94,69.71,62.27,68.69,61.55,31.71,36.9,31.64,37.04,69.59,63.13,23.07,0,120791.4,4.816,7.432,7.136,0,-5.193,-5.399,13.12,60,1.676
101,2015-06-12T16:00,2015,163,1600,0,68.78,63.86,69.7,62.21,68.71,61.48,32.07,37.02,31.99,37.22,69.59,63.05,23.09,0,122462.2,4.914,7.489,7.235,0,-4.952,-5.228,13.11,60,1.676
101,2015-06-12T17:00,2015,163,1700,0,68.77,63.82,69.68,62.11,68.71,61.4,32.32,37.14,32.24,37.39,69.61,63,22.98,0,123014,4.954,7.569,7.303,0,-4.822,-5.148,13.1,60,1.676
101,2015-06-12T18:00,2015,163,1800,0,68.78,63.68,69.67,61.96,68.73,61.26,32.41,37.15,32.32,37.42,69.62,62.86,22.97,0,125778.4,5.097,7.713,7.466,0,-4.733,-5.101,13.1,62,1.732
101,2015-06-12T19:00,2015,163,1900,0,68.73,63.59,69.63,61.85,68.67,61.11,32.34,37.07,32.25,37.33,69.59,62.77,23.11,0,127819.5,5.14,7.784,7.559,0,-4.731,-5.077,13.1,63,1.76
101,2015-06-12T20:00,2015,163,2000,0,68.74,63.53,69.63,61.78,68.66,61.01,32.14,36.9,32.05,37.14,69.61,62.71,23.09,0,129161.1,5.21,7.85,7.652,0,-4.758,-5.087,13.1,63,1.76
101,2015-06-12T21:00,2015,163,2100,0,68.73,63.53,69.64,61.78,68.66,60.98,31.97,36.76,31.88,37.01,69.59,62.71,23.11,0,129438.4,5.198,7.854,7.684,0,-4.786,-5.123,13.1,63,1.76
101,2015-06-12T22:00,2015,163,2200,0,68.65,63.44,69.6,61.62,68.59,60.8,31.84,36.69,31.75,36.87,69.54,62.6,23.14,0,131162.6,5.21,7.981,7.793,0,-4.855,-5.125,13.1,65,1.816
101,2015-06-12T23:00,2015,163,2300,0,68.54,63.17,69.47,61.28,68.45,60.39,31.64,36.55,31.56,36.67,69.44,62.28,23.2,0,135401.7,5.37,8.19,8.05,0,-4.911,-5.106,13.1,66,1.844
101,2015-06-13T00:00,2015,164,2400,0,68.57,63.03,69.52,61.04,68.43,60.11,31.09,36.08,31.01,36.12,69.5,62.1,23.07,0,139231,5.541,8.48,8.32,0,-4.993,-5.104,13.11,68,1.899
101,2015-06-13T01:00,2015,164,100,0,68.51,62.99,69.44,60.99,68.36,60.06,30.59,35.63,30.51,35.69,69.43,62.06,23.16,0,139386.6,5.523,8.46,8.31,0,-5.035,-5.179,13.12,68,1.899
101,2015-06-13T02:00,2015,164,200,0,68.54,62.99,69.46,60.98,68.37,60.06,30.24,35.36,30.15,35.4,69.46,62.09,23.14,0,139518.2,5.542,8.48,8.31,0,-5.119,-5.248,13.12,68,1.899
101,2015-06-13T03:00,2015,164,300,0,68.59,63.03,69.5,61,68.39,60.05,29.97,35.1,29.89,35.16,69.5,62.13,23.09,0,139658.9,5.558,8.5,8.34,0,-5.136,-5.276,13.13,68,1.899
101,2015-06-13T04:00,2015,164,400,0,68.51,62.96,69.47,60.98,68.36,60,29.74,34.93,29.65,34.98,69.46,62.09,23.16,0,140069.7,5.547,8.49,8.36,0,-5.196,-5.329,13.13,68,1.899
101,2015-06-13T05:00,2015,164,500,0,68.47,62.88,69.42,60.89,68.32,59.92,29.47,34.73,29.39,34.75,69.41,61.99,23.12,0,140654.3,5.592,8.53,8.4,0,-5.266,-5.363,13.13,69,1.927
101,2015-06-13T06:00,2015,164,600,0,68.4,62.68,69.34,60.65,68.26,59.66,29.02,34.34,28.93,34.35,69.35,61.77,23.17,0,143986.6,5.722,8.69,8.6,0,-5.316,-5.414,13.13,70,1.955
101,2015-06-13T07:00,2015,164,700,0,68.42,62.62,69.35,60.57,68.3,59.54,28.65,34.04,28.56,34.06,69.35,61.71,23.03,0,145156.2,5.795,8.78,8.76,0,-5.39,-5.495,13.13,70,1.955
101,2015-06-13T08:00,2015,164,800,0,68.44,62.67,69.39,60.6,68.35,59.64,28.88,34.35,28.78,34.39,69.36,61.73,23,0,144617.9,5.773,8.8,8.71,0,-5.468,-5.608,13.14,69,1.927
101,2015-06-13T09:00,2015,164,900,0,68.56,62.94,69.5,60.89,68.43,59.97,28.99,34.42,28.9,34.48,69.47,62.05,22.99,0,140897.8,5.616,8.61,8.46,0,-5.435,-5.578,13.14,68,1.899
101,2015-06-13T10:00,2015,164,1000,0,68.57,63.15,69.5,61.14,68.45,60.36,28.89,34.28,28.79,34.39,69.47,62.26,22.91,0,135304.6,5.42,8.36,8.09,0,-5.394,-5.598,13.13,65,1.816
101,2015-06-13T11:00,2015,164,1100,0,68.55,63.31,69.5,61.37,68.43,60.67,29.18,34.57,29.07,34.74,69.45,62.45,22.91,0,130710.3,5.24,8.14,7.755,0,-5.389,-5.667,13.14,64,1.788
101,2015-06-13T12:00,2015,164,1200,0,68.58,63.42,69.52,61.52,68.44,60.83,29.51,34.86,29.41,35.02,69.46,62.57,23,0,129009,5.158,8,7.61,0,-5.349,-5.607,13.13,63,1.76
101,2015-06-13T13:00,2015,164,1300,0,68.63,63.55,69.61,61.71,68.53,61.01,29.9,35.2,29.8,35.37,69.52,62.71,23.1,0,127835.6,5.079,7.893,7.518,0,-5.293,-5.569,13.13,62,1.732
101,2015-06-13T14:00,2015,164,1400,0,68.69,63.66,69.64,61.88,68.6,61.19,30.29,35.53,30.19,35.72,69.56,62.84,23.23,0,126746.1,5.03,7.766,7.412,0,-5.24,-5.53,13.13,62,1.732
101,2015-06-13T15:00,2015,164,1500,0,68.71,63.68,69.68,61.89,68.65,61.24,30.59,35.74,30.5,35.96,69.59,62.86,23.15,0,126422,5.031,7.787,7.401,0,-5.146,-5.462,13.13,62,1.732
101,2015-06-13T16:00,2015,164,1600,0,68.69,63.61,69.64,61.82,68.64,61.16,30.8,35.84,30.71,36.1,69.56,62.78,23.16,0,127437.1,5.08,7.819,7.478,0,-5.04,-5.385,13.12,62,1.732
101,2015-06-13T17:00,2015,164,1700,0,68.65,63.53,69.6,61.7,68.6,60.99,30.95,35.9,30.85,36.16,69.53,62.67,23.05,0,128464.4,5.123,7.906,7.605,0,-4.956,-5.315,13.12,62,1.732
101,2015-06-13T18:00,2015,164,1800,0,68.62,63.43,69.57,61.58,68.56,60.8,30.95,35.96,30.85,36.17,69.5,62.55,22.94,0,129769.5,5.193,7.989,7.76,0,-5.009,-5.319,13.12,63,1.76
101,2015-06-13T19:00,2015,164,1900,0,68.57,63.23,69.48,61.33,68.49,60.52,30.72,35.77,30.62,35.94,69.45,62.34,22.92,0,132825,5.343,8.16,7.964,0,-5.054,-5.318,13.12,65,1.816
101,2015-06-13T20:00,2015,164,2000,0,68.48,62.93,69.39,60.93,68.44,60.21,30.09,35.19,29.97,35.33,69.37,62,22.81,0,137033.1,5.549,8.47,8.23,0,-5.103,-5.362,13.13,66,1.844
101,2015-06-13T21:00,2015,164,2100,0,68.43,62.75,69.38,60.69,68.43,59.97,29.33,34.54,29.2,34.66,69.36,61.77,22.91,0,141301.1,5.681,8.69,8.46,0,-5.212,-5.464,13.13,69,1.927
101,2015-06-13T22:00,2015,164,2200,0,68.39,62.65,69.37,60.62,68.39,59.88,28.7,34,28.56,34.12,69.33,61.68,22.97,0,142600.7,5.739,8.74,8.51,0,-5.308,-5.557,13.14,69,1.927
101,2015-06-13T23:00,2015,164,2300,0,68.37,62.62,69.35,60.6,68.38,59.78,28.53,33.94,28.41,34.05,69.3,61.7,23.01,0,143503.5,5.748,8.74,8.6,0,-5.413,-5.642,13.14,69,1.927
101,2015-06-14T00:00,2015,165,2400,0,68.39,62.67,69.36,60.67,68.39,59.8,28.64,34.12,28.52,34.2,69.3,61.75,23.06,0,143201.3,5.72,8.7,8.58,0,-5.475,-5.676,13.14,68,1.899
101,2015-06-14T01:00,2015,165,100,0,68.38,62.58,69.34,60.61,68.37,59.68,28.8,34.3,28.68,34.38,69.28,61.68,23.14,0,145101.6,5.797,8.73,8.69,0,-5.496,-5.69,13.14,70,1.955
101,2015-06-14T02:00,2015,165,200,0,68.36,62.52,69.33,60.54,68.36,59.59,28.64,34.1,28.51,34.15,69.28,61.6,23.1,0,145979.6,5.843,8.78,8.77,0,-5.466,-5.647,13.14,70,1.955
101,2015-06-14T03:00,2015,165,300,0,68.39,62.47,69.34,60.49,68.38,59.53,28.78,34.26,28.66,34.32,69.28,61.56,23.08,0,147295.4,5.916,8.86,8.86,0,-5.483,-5.661,13.14,70,1.955
101,2015-06-14T04:00,2015,165,400,0,68.42,62.48,69.38,60.46,68.41,59.43,28.67,34.15,28.55,34.18,69.31,61.56,23.03,0,148293.3,5.944,8.92,8.98,0,-5.488,-5.635,13.14,70,1.955
101,2015-06-14T05:00,2015,165,500,0,68.39,62.45,69.34,60.45,68.38,59.45,28.76,34.25,28.66,34.31,69.26,61.54,23.1,0,148260.7,5.945,8.89,8.94,0,-5.487,-5.652,13.14,71,1.983
101,2015-06-14T06:00,2015,165,600,0,68.41,62.47,69.37,60.48,68.39,59.49,28.79,34.27,28.67,34.31,69.3,61.56,23.17,0,148337.4,5.932,8.89,8.89,0,-5.486,-5.641,13.14,71,1.983
101,2015-06-14T07:00,2015,165,700,0,68.48,62.63,69.43,60.67,68.43,59.65,28.94,34.4,28.86,34.45,69.35,61.76,23.15,0,146237.1,5.85,8.76,8.79,0,-5.452,-5.595,13.14,69,1.927
101,2015-06-14T08:00,2015,165,800,0,68.47,62.84,69.44,60.85,68.35,59.86,28.87,34.29,28.8,34.34,69.4,61.94,23.11,0,141705.1,5.631,8.58,8.49,0,-5.419,-5.535,13.14,68,1.899
101,2015-06-14T09:00,2015,165,900,0,68.46,62.94,69.43,60.94,68.35,59.99,28.88,34.33,28.81,34.38,69.38,62.04,22.9,0,138366.9,5.523,8.49,8.36,0,-5.455,-5.567,13.14,66,1.844
101,2015-06-14T10:00,2015,165,1000,0,68.48,63.18,69.47,61.25,68.4,60.45,28.84,34.2,28.76,34.36,69.41,62.28,22.99,0,133326.8,5.303,8.22,7.953,0,-5.359,-5.599,13.14,64,1.788
101,2015-06-14T11:00,2015,165,1100,0,68.57,63.39,69.53,61.54,68.46,60.75,29.23,34.6,29.12,34.79,69.46,62.53,23.06,0,130133.2,5.185,7.996,7.713,0,-5.377,-5.668,13.14,63,1.76
101,2015-06-14T12:00,2015,165,1200,0,68.6,63.54,69.56,61.66,68.47,60.94,29.68,35.13,29.57,35.25,69.47,62.68,23.02,0,127365.8,5.054,7.9,7.529,0,-5.451,-5.675,13.14,61,1.704
101,2015-06-14T13:00,2015,165,1300,0,68.65,63.67,69.64,61.87,68.58,61.18,30.09,35.44,29.99,35.6,69.52,62.84,23.03,0,125375.1,4.984,7.767,7.405,0,-5.358,-5.613,13.14,61,1.704
101,2015-06-14T14:00,2015,165,1400,0,68.66,63.72,69.62,61.96,68.6,61.27,30.47,35.73,30.38,35.92,69.5,62.9,23.19,0,124731.8,4.936,7.654,7.33,0,-5.262,-5.534,13.13,60,1.676
101,2015-06-14T15:00,2015,165,1500,0,68.75,63.76,69.69,62.03,68.67,61.33,30.81,35.93,30.72,36.17,69.59,62.94,23.19,0,125133.2,4.984,7.655,7.342,0,-5.128,-5.442,13.13,61,1.704
101,2015-06-14T16:00,2015,165,1600,0,68.75,63.77,69.7,62.03,68.7,61.34,31.08,36.09,31.01,36.39,69.6,62.93,23.1,0,124770.5,4.975,7.67,7.353,0,-5.01,-5.375,13.12,60,1.676
101,2015-06-14T17:00,2015,165,1700,0,68.63,63.55,69.59,61.78,68.59,61.07,31.24,36.19,31.16,36.46,69.49,62.71,22.99,0,126689.2,5.08,7.801,7.523,0,-4.954,-5.301,13.12,61,1.704
101,2015-06-14T18:00,2015,165,1800,0,68.59,63.32,69.5,61.46,68.55,60.74,31.1,36.05,31.02,36.29,69.43,62.45,22.92,0,130658.5,5.27,8.04,7.803,0,-4.948,-5.268,13.12,64,1.788
101,2015-06-14T19:00,2015,165,1900,0,68.57,63.22,69.52,61.36,68.53,60.67,30.86,35.82,30.77,36.05,69.44,62.38,22.99,0,132639.7,5.346,8.15,7.859,0,-4.958,-5.284,13.12,64,1.788
101,2015-06-14T20:00,2015,165,2000,0,68.55,63.08,69.45,61.2,68.55,60.55,30.55,35.56,30.46,35.79,69.41,62.19,23.01,0,134917.5,5.469,8.25,7.996,0,-5.006,-5.332,13.12,65,1.816
101,2015-06-14T21:00,2015,165,2100,0,68.53,62.99,69.49,61.15,68.53,60.4,30.23,35.32,30.13,35.5,69.41,62.12,23.08,0,137189.5,5.544,8.33,8.13,0,-5.091,-5.374,13.13,66,1.844
101,2015-06-14T22:00,2015,165,2200,0,68.48,62.9,69.43,61.02,68.48,60.24,29.89,35.1,29.78,35.22,69.39,62.01,23.17,0,139191.9,5.586,8.42,8.24,0,-5.218,-5.438,13.13,68,1.899
101,2015-06-14T23:00,2015,165,2300,0,68.4,62.65,69.36,60.75,68.41,59.96,29.35,34.65,29.23,34.72,69.33,61.76,23.04,0,142014,5.748,8.62,8.46,0,-5.301,-5.496,13.13,69,1.927
101,2015-06-15T00:00,2015,166,2400,0,68.31,62.38,69.31,60.46,68.33,59.66,28.67,34.08,28.52,34.11,69.25,61.47,23.15,0,146604.2,5.927,8.85,8.67,0,-5.41,-5.587,13.14,71,1.983
101,2015-06-15T01:00,2015,166,100,0,68.32,62.38,69.31,60.45,68.34,59.54,28.38,33.89,28.24,33.94,69.24,61.49,23.18,0,147738.4,5.941,8.86,8.8,0,-5.511,-5.694,13.14,71,1.983
101,2015-06-15T02:00,2015,166,200,0,68.33,62.34,69.33,60.38,68.37,59.49,28.51,34.05,28.38,34.09,69.23,61.46,23.17,0,149048,5.992,8.95,8.88,0,-5.534,-5.707,13.14,72,2.011
101,2015-06-15T03:00,2015,166,300,0,68.39,62.34,69.36,60.36,68.39,59.37,28.52,34.03,28.41,34.07,69.27,61.47,23.13,0,150331.8,6.052,8.99,9.02,0,-5.512,-5.66,13.14,72,2.011
101,2015-06-15T04:00,2015,166,400,0,68.26,62.05,69.25,59.97,68.27,58.97,28.44,33.93,28.33,33.98,69.16,61.12,22.98,0,153861.2,6.212,9.28,9.3,0,-5.495,-5.65,13.14,74,2.067
101,2015-06-15T05:00,2015,166,500,0,68.32,61.99,69.28,59.83,68.32,58.79,28.58,34.05,28.5,34.1,69.2,61.02,22.86,0,156212.4,6.33,9.45,9.53,0,-5.468,-5.605,13.14,75,2.095
101,2015-06-15T06:00,2015,166,600,0,68.36,61.97,69.3,59.78,68.33,58.69,28.68,34.11,28.6,34.17,69.25,60.98,22.87,0,157796.9,6.392,9.52,9.64,0,-5.429,-5.565,13.14,75,2.095
101,2015-06-15T07:00,2015,166,700,0,68.39,62,69.31,59.8,68.32,58.68,28.67,34.09,28.6,34.15,69.26,61.02,22.89,0,157873.9,6.386,9.51,9.64,0,-5.415,-5.556,13.14,76,2.123
101,2015-06-15T08:00,2015,166,800,0,68.41,62.05,69.33,59.88,68.35,58.74,28.72,34.13,28.64,34.18,69.28,61.08,22.89,0,157100,6.36,9.44,9.61,0,-5.413,-5.539,13.14,75,2.095
101,2015-06-15T09:00,2015,166,900,0,68.36,62.02,69.28,59.84,68.33,58.72,28.73,34.15,28.66,34.2,69.24,61.04,22.9,0,157017.8,6.333,9.44,9.61,0,-5.42,-5.535,13.14,75,2.095
101,2015-06-15T10:00,2015,166,1000,0,68.41,62.03,69.33,59.84,68.36,58.66,28.78,34.2,28.72,34.23,69.28,61.06,22.85,0,157785.4,6.378,9.49,9.7,0,-5.419,-5.516,13.14,76,2.123
101,2015-06-15T11:00,2015,166,1100,0,68.37,62.04,69.3,59.9,68.34,58.77,28.73,34.12,28.65,34.18,69.25,61.08,23.06,0,157584,6.325,9.4,9.57,0,-5.393,-5.522,13.14,76,2.123
101,2015-06-15T12:00,2015,166,1200,0,68.4,62.09,69.32,59.97,68.37,58.81,28.73,34.13,28.66,34.19,69.27,61.15,23.06,0,157143.9,6.309,9.36,9.56,0,-5.402,-5.53,13.14,75,2.095
101,2015-06-15T13:00,2015,166,1300,0,68.4,62.13,69.33,59.99,68.38,58.85,28.75,34.14,28.68,34.19,69.27,61.17,23.05,0,156532.3,6.279,9.34,9.52,0,-5.395,-5.512,13.14,75,2.095
101,2015-06-15T14:00,2015,166,1400,0,68.41,62.15,69.34,60.05,68.4,58.92,28.73,34.14,28.67,34.19,69.28,61.22,23.12,0,156376.8,6.266,9.29,9.48,0,-5.412,-5.529,13.14,75,2.095
101,2015-06-15T15:00,2015,166,1500,0,68.44,62.19,69.36,60.1,68.43,58.95,28.82,34.23,28.76,34.28,69.3,61.27,23.13,0,156055.1,6.251,9.26,9.47,0,-5.416,-5.524,13.14,74,2.067
101,2015-06-15T16:00,2015,166,1600,0,68.42,62.22,69.35,60.15,68.4,59.07,28.83,34.23,28.76,34.3,69.29,61.29,23.13,0,154521.9,6.199,9.2,9.33,0,-5.402,-5.54,13.14,75,2.095
101,2015-06-15T17:00,2015,166,1700,0,68.42,62.22,69.35,60.16,68.4,58.99,28.81,34.21,28.73,34.26,69.29,61.31,23.12,0,154781.7,6.2,9.18,9.41,0,-5.404,-5.526,13.14,74,2.067
101,2015-06-15T18:00,2015,166,1800,0,68.42,62.22,69.35,60.12,68.41,59.04,28.85,34.27,28.77,34.33,69.3,61.29,22.88,0,153220.2,6.195,9.23,9.37,0,-5.426,-5.552,13.14,74,2.067
101,2015-06-15T19:00,2015,166,1900,0,68.41,62.16,69.33,60.02,68.41,58.87,28.8,34.24,28.73,34.28,69.27,61.21,22.89,0,155142.8,6.248,9.31,9.54,0,-5.444,-5.552,13.14,75,2.095
101,2015-06-15T20:00,2015,166,2000,0,68.37,62.06,69.3,59.92,68.36,58.78,28.8,34.22,28.74,34.28,69.25,61.1,22.98,0,156836.8,6.31,9.38,9.58,0,-5.418,-5.539,13.14,75,2.095
101,2015-06-15T21:00,2015,166,2100,0,68.36,62,69.29,59.84,68.36,58.65,28.8,34.21,28.73,34.26,69.24,61.03,23.06,0,158919.4,6.361,9.44,9.71,0,-5.414,-5.527,13.14,76,2.123
101,2015-06-15T22:00,2015,166,2200,0,68.4,62.01,69.32,59.85,68.4,58.66,28.79,34.18,28.73,34.24,69.28,61.04,23.09,0,159669.5,6.387,9.48,9.74,0,-5.393,-5.513,13.14,77,2.151
101,2015-06-15T23:00,2015,166,2300,0,68.39,61.99,69.31,59.8,68.38,58.62,28.84,34.22,28.8,34.3,69.27,61.01,23.09,0,160076.9,6.4,9.51,9.76,0,-5.38,-5.502,13.14,77,2.151
101,2015-06-16T00:00,2015,167,2400,0,68.41,61.99,69.33,59.8,68.4,58.62,28.9,34.29,28.86,34.35,69.29,61,23.02,0,159916,6.414,9.53,9.78,0,-5.387,-5.488,13.14,77,2.151
101,2015-06-16T01:00,2015,167,100,0,68.4,62.01,69.33,59.8,68.4,58.63,28.89,34.26,28.86,34.34,69.28,61.02,23.05,0,159957.2,6.394,9.53,9.77,0,-5.367,-5.483,13.14,78,2.179
101,2015-06-16T02:00,2015,167,200,0,68.41,62.02,69.33,59.85,68.42,58.67,28.88,34.25,28.85,34.32,69.28,61.05,23.12,0,159994.9,6.394,9.48,9.74,0,-5.375,-5.474,13.14,77,2.151
101,2015-06-16T03:00,2015,167,300,0,68.44,62.04,69.36,59.85,68.44,58.68,28.91,34.28,28.87,34.35,69.3,61.07,23.1,0,160157.8,6.399,9.51,9.76,0,-5.37,-5.472,13.14,76,2.123
101,2015-06-16T04:00,2015,167,400,0,68.42,62.05,69.34,59.84,68.42,58.68,28.91,34.28,28.88,34.35,69.29,61.07,23.09,0,159764.3,6.374,9.51,9.74,0,-5.375,-5.476,13.14,77,2.151
101,2015-06-16T05:00,2015,167,500,0,68.45,62.06,69.35,59.86,68.44,58.68,28.89,34.27,28.86,34.34,69.3,61.08,23.03,0,159393.1,6.388,9.49,9.75,0,-5.376,-5.475,13.14,77,2.151
101,2015-06-16T06:00,2015,167,600,0,68.49,62.12,69.39,59.92,68.47,58.76,28.87,34.26,28.84,34.33,69.32,61.16,22.97,0,158485.5,6.362,9.47,9.72,0,-5.397,-5.495,13.14,76,2.123
101,2015-06-16T07:00,2015,167,700,0,68.5,62.22,69.4,60.08,68.47,58.93,28.93,34.32,28.89,34.4,69.35,61.28,22.95,0,155845.6,6.282,9.32,9.54,0,-5.392,-5.511,13.14,75,2.095
101,2015-06-16T08:00,2015,167,800,0,68.46,62.33,69.39,60.27,68.42,59.12,28.93,34.33,28.87,34.4,69.33,61.4,23.01,0,152627.5,6.137,9.12,9.31,0,-5.398,-5.525,13.14,73,2.039
101,2015-06-16T09:00,2015,167,900,0,68.5,62.42,69.42,60.39,68.46,59.24,28.94,34.33,28.87,34.4,69.37,61.5,22.97,0,151013.1,6.081,9.03,9.22,0,-5.399,-5.529,13.14,74,2.067
101,2015-06-16T10:00,2015,167,1000,0,68.48,62.52,69.41,60.48,68.41,59.36,28.96,34.37,28.9,34.44,69.37,61.59,22.89,0,147923,5.959,8.93,9.05,0,-5.403,-5.536,13.14,72,2.011
101,2015-06-16T11:00,2015,167,1100,0,68.51,62.63,69.44,60.58,68.42,59.49,29.02,34.39,28.97,34.5,69.39,61.7,22.77,0,145476.2,5.878,8.85,8.92,0,-5.377,-5.528,13.14,70,1.955
101,2015-06-16T12:00,2015,167,1200,0,68.47,62.74,69.41,60.71,68.35,59.66,29.01,34.37,28.96,34.45,69.38,61.82,22.86,0,142791.1,5.732,8.7,8.69,0,-5.36,-5.497,13.14,71,1.983
101,2015-06-16T13:00,2015,167,1300,0,68.44,62.74,69.37,60.73,68.31,59.68,28.98,34.35,28.92,34.43,69.33,61.83,23.11,0,143311.9,5.692,8.64,8.63,0,-5.372,-5.51,13.14,70,1.955
101,2015-06-16T14:00,2015,167,1400,0,68.46,62.77,69.41,60.78,68.33,59.73,29,34.38,28.94,34.46,69.36,61.86,23.19,0,143537.5,5.687,8.63,8.6,0,-5.377,-5.521,13.14,70,1.955
101,2015-06-16T15:00,2015,167,1500,0,68.48,62.85,69.43,60.85,68.36,59.81,28.89,34.26,28.83,34.35,69.4,61.94,23.15,0,142293.5,5.627,8.59,8.55,0,-5.368,-5.514,13.14,70,1.955
101,2015-06-16T16:00,2015,167,1600,0,68.44,62.85,69.4,60.88,68.31,59.82,28.89,34.28,28.82,34.39,69.36,61.94,23.11,0,141068,5.595,8.52,8.49,0,-5.384,-5.571,13.14,70,1.955
101,2015-06-16T17:00,2015,167,1700,0,68.49,62.94,69.43,60.96,68.31,59.86,28.82,34.18,28.75,34.28,69.39,62.03,23.05,0,139778.3,5.544,8.46,8.45,0,-5.36,-5.537,13.14,68,1.899
101,2015-06-16T18:00,2015,167,1800,0,68.45,62.93,69.42,60.96,68.29,59.91,28.88,34.25,28.8,34.38,69.38,62.01,23.01,0,138986.8,5.528,8.46,8.38,0,-5.37,-5.575,13.14,69,1.927
101,2015-06-16T19:00,2015,167,1900,0,68.43,62.93,69.4,60.95,68.27,59.89,28.79,34.15,28.71,34.29,69.38,61.99,22.93,0,138305.9,5.492,8.45,8.39,0,-5.368,-5.588,13.14,68,1.899
101,2015-06-16T20:00,2015,167,2000,0,68.44,62.87,69.41,60.83,68.31,59.75,28.81,34.21,28.73,34.32,69.37,61.93,22.87,0,140251.2,5.569,8.58,8.56,0,-5.396,-5.589,13.14,69,1.927
101,2015-06-16T21:00,2015,167,2100,0,68.45,62.78,69.42,60.73,68.34,59.62,28.89,34.32,28.82,34.4,69.37,61.84,22.85,0,142512.4,5.671,8.7,8.73,0,-5.434,-5.581,13.14,69,1.927
101,2015-06-16T22:00,2015,167,2200,0,68.39,62.7,69.36,60.64,68.27,59.53,28.83,34.24,28.75,34.34,69.32,61.74,22.92,0,143389.8,5.699,8.72,8.74,0,-5.415,-5.592,13.14,70,1.955
101,2015-06-16T23:00,2015,167,2300,0,68.43,62.66,69.39,60.62,68.31,59.48,28.87,34.31,28.8,34.38,69.33,61.72,22.98,0,145021.7,5.765,8.77,8.84,0,-5.438,-5.576,13.14,71,1.983
101,2015-06-17T00:00,2015,168,2400,0,68.44,62.62,69.39,60.63,68.35,59.45,28.93,34.35,28.87,34.44,69.33,61.71,23.08,0,146360.3,5.827,8.76,8.9,0,-5.419,-5.571,13.14,71,1.983
101,2015-06-17T01:00,2015,168,100,0,68.41,62.55,69.36,60.56,68.31,59.39,28.92,34.33,28.85,34.43,69.32,61.62,23.11,0,147085.3,5.852,8.8,8.92,0,-5.416,-5.581,13.14,72,2.011
101,2015-06-17T02:00,2015,168,200,0,68.42,62.51,69.36,60.49,68.34,59.32,28.95,34.37,28.88,34.46,69.31,61.57,23.13,0,148710.5,5.915,8.88,9.02,0,-5.427,-5.578,13.14,72,2.011
101,2015-06-17T03:00,2015,168,300,0,68.44,62.44,69.37,60.37,68.37,59.24,28.96,34.37,28.9,34.46,69.32,61.49,23.05,0,150285.7,5.997,9.01,9.13,0,-5.41,-5.559,13.14,73,2.039
101,2015-06-17T04:00,2015,168,400,0,68.41,62.34,69.34,60.29,68.34,59.09,28.94,34.34,28.87,34.44,69.29,61.4,23.12,0,152182.2,6.07,9.05,9.25,0,-5.4,-5.566,13.14,73,2.039
101,2015-06-17T05:00,2015,168,500,0,68.42,62.26,69.35,60.21,68.36,59.03,28.96,34.35,28.9,34.46,69.3,61.32,23.06,0,153334.8,6.156,9.14,9.33,0,-5.388,-5.562,13.14,74,2.067
101,2015-06-17T06:00,2015,168,600,0,68.43,62.24,69.36,60.15,68.4,59.02,28.96,34.34,28.89,34.45,69.31,61.28,23,0,153965.6,6.194,9.22,9.37,0,-5.379,-5.559,13.14,74,2.067
101,2015-06-17T07:00,2015,168,700,0,68.49,62.33,69.41,60.28,68.44,59.05,28.95,34.35,28.89,34.43,69.35,61.4,23.06,0,153612.6,6.152,9.12,9.39,0,-5.395,-5.541,13.14,74,2.067
101,2015-06-17T08:00,2015,168,800,0,68.42,62.37,69.36,60.32,68.37,59.18,28.92,34.32,28.86,34.42,69.31,61.42,23.13,0,151647.4,6.054,9.04,9.19,0,-5.399,-5.557,13.14,74,2.067
101,2015-06-17T09:00,2015,168,900,0,68.49,62.49,69.43,60.46,68.42,59.24,28.93,34.34,28.87,34.41,69.37,61.55,23.17,0,151087.9,5.996,8.97,9.17,0,-5.419,-5.543,13.14,73,2.039
101,2015-06-17T10:00,2015,168,1000,0,68.48,62.6,69.43,60.6,68.42,59.51,29.01,34.43,28.96,34.54,69.36,61.69,23.1,0,147303.7,5.88,8.82,8.91,0,-5.424,-5.581,13.14,71,1.983
101,2015-06-17T11:00,2015,168,1100,0,68.5,62.68,69.45,60.68,68.41,59.55,29.01,34.39,28.96,34.5,69.39,61.76,23.09,0,146225.3,5.819,8.77,8.86,0,-5.38,-5.544,13.14,70,1.955
101,2015-06-17T12:00,2015,168,1200,0,68.51,62.88,69.48,60.9,68.39,59.84,29.04,34.39,28.99,34.53,69.41,61.96,23.17,0,142446.9,5.634,8.58,8.56,0,-5.356,-5.539,13.14,69,1.927
101,2015-06-17T13:00,2015,168,1300,0,68.54,63,69.51,61.06,68.45,60.05,28.93,34.28,28.87,34.44,69.44,62.11,23.16,0,140006.2,5.539,8.45,8.39,0,-5.354,-5.571,13.14,68,1.899
101,2015-06-17T14:00,2015,168,1400,0,68.47,63.05,69.46,61.18,68.35,60.29,28.83,34.1,28.75,34.35,69.38,62.17,23.17,0,136139.1,5.411,8.29,8.06,0,-5.265,-5.592,13.14,68,1.899
101,2015-06-17T15:00,2015,168,1500,0,68.38,62.94,69.38,61.04,68.28,60.17,28.74,34.01,28.65,34.26,69.31,62.05,23.13,0,136743.6,5.442,8.33,8.12,0,-5.277,-5.611,13.14,67,1.872
101,2015-06-17T16:00,2015,168,1600,0,68.44,62.93,69.43,61.02,68.35,60.05,28.83,34.16,28.75,34.36,69.36,62.04,23.16,0,138928.8,5.509,8.41,8.3,0,-5.336,-5.61,13.14,67,1.872
101,2015-06-17T17:00,2015,168,1700,0,68.39,62.87,69.39,60.95,68.29,59.98,28.71,34.01,28.64,34.23,69.34,61.96,23.1,0,138882.5,5.517,8.44,8.31,0,-5.305,-5.592,13.14,68,1.899
101,2015-06-17T18:00,2015,168,1800,0,68.41,62.8,69.39,60.82,68.34,59.79,28.77,34.13,28.7,34.31,69.33,61.88,23.04,0,141417.3,5.618,8.57,8.55,0,-5.358,-5.608,13.14,69,1.927
101,2015-06-17T19:00,2015,168,1900,0,68.36,62.62,69.33,60.63,68.31,59.68,28.67,34,28.58,34.2,69.29,61.69,23.09,0,143801.9,5.739,8.7,8.63,0,-5.336,-5.615,13.14,70,1.955
101,2015-06-17T20:00,2015,168,2000,0,68.39,62.48,69.34,60.43,68.35,59.42,28.77,34.2,28.68,34.36,69.29,61.54,22.99,0,147433.6,5.91,8.91,8.92,0,-5.432,-5.682,13.14,73,2.039
101,2015-06-17T21:00,2015,168,2100,0,68.41,62.42,69.36,60.34,68.38,59.31,28.76,34.17,28.66,34.3,69.31,61.47,23.01,0,149604.1,5.995,9.02,9.07,0,-5.411,-5.64,13.14,72,2.011
101,2015-06-17T22:00,2015,168,2200,0,68.4,62.36,69.34,60.29,68.39,59.25,28.74,34.16,28.64,34.28,69.29,61.42,23.14,0,151439.7,6.041,9.05,9.14,0,-5.42,-5.64,13.14,73,2.039
101,2015-06-17T23:00,2015,168,2300,0,68.39,62.28,69.34,60.27,68.37,59.21,28.84,34.27,28.75,34.37,69.28,61.36,23.17,0,152315,6.114,9.07,9.16,0,-5.43,-5.62,13.14,73,2.039
101,2015-06-18T00:00,2015,169,2400,0,68.39,62.24,69.33,60.26,68.37,59.11,28.76,34.18,28.67,34.27,69.28,61.33,23.13,0,152963.1,6.149,9.07,9.26,0,-5.42,-5.6,13.14,74,2.067
101,2015-06-18T01:00,2015,169,100,0,68.37,62.09,69.31,60.09,68.37,58.89,28.76,34.18,28.68,34.25,69.26,61.18,23.15,0,156225.2,6.283,9.22,9.48,0,-5.422,-5.57,13.14,75,2.095
101,2015-06-18T02:00,2015,169,200,0,68.38,62.04,69.3,59.97,68.38,58.8,28.81,34.24,28.74,34.31,69.25,61.09,23.2,0,158163.6,6.339,9.33,9.57,0,-5.428,-5.564,13.14,76,2.123
101,2015-06-18T03:00,2015,169,300,0,68.44,62.07,69.36,59.97,68.44,58.8,28.85,34.27,28.79,34.34,69.3,61.12,23.11,0,158558.8,6.373,9.39,9.64,0,-5.422,-5.549,13.14,76,2.123
101,2015-06-18T04:00,2015,169,400,0,68.46,62.06,69.37,59.93,68.44,58.75,28.96,34.39,28.92,34.44,69.31,61.11,23.01,0,158605.5,6.399,9.44,9.69,0,-5.43,-5.523,13.14,76,2.123
101,2015-06-18T05:00,2015,169,500,0,68.47,62.04,69.38,59.89,68.47,58.69,28.88,34.29,28.84,34.33,69.32,61.08,22.91,0,159014.1,6.433,9.49,9.78,0,-5.404,-5.493,13.14,76,2.123
101,2015-06-18T06:00,2015,169,600,0,68.46,62.11,69.38,59.99,68.45,58.8,28.97,34.37,28.92,34.44,69.32,61.16,22.92,0,157162.4,6.349,9.39,9.65,0,-5.407,-5.525,13.14,76,2.123
101,2015-06-18T07:00,2015,169,700,0,68.45,62.21,69.39,60.09,68.43,58.94,28.98,34.38,28.93,34.45,69.32,61.24,23.07,0,155968.1,6.248,9.3,9.49,0,-5.393,-5.518,13.14,76,2.123
101,2015-06-18T08:00,2015,169,800,0,68.53,62.4,69.46,60.39,68.5,59.18,29,34.41,28.96,34.48,69.4,61.48,23.15,0,153285.2,6.129,9.07,9.32,0,-5.411,-5.521,13.14,73,2.039
101,2015-06-18T09:00,2015,169,900,0,68.51,62.55,69.46,60.52,68.44,59.37,29,34.45,28.95,34.53,69.4,61.6,22.94,0,148497.1,5.965,8.94,9.07,0,-5.446,-5.576,13.14,72,2.011
101,2015-06-18T10:00,2015,169,1000,0,68.53,62.66,69.46,60.64,68.46,59.5,29.04,34.46,29,34.55,69.4,61.74,22.89,0,146247.5,5.867,8.83,8.96,0,-5.412,-5.546,13.14,70,1.955
101,2015-06-18T11:00,2015,169,1100,0,68.53,62.8,69.48,60.77,68.43,59.71,29.02,34.43,28.97,34.55,69.42,61.86,22.89,0,143158.8,5.73,8.71,8.72,0,-5.407,-5.577,13.14,69,1.927
101,2015-06-18T12:00,2015,169,1200,0,68.54,63,69.52,61.02,68.43,60.05,28.92,34.25,28.86,34.45,69.44,62.07,22.9,0,138619,5.54,8.51,8.37,0,-5.328,-5.588,13.14,68,1.899
101,2015-06-18T13:00,2015,169,1300,0,68.47,63.04,69.47,61.15,68.38,60.25,28.8,34.06,28.72,34.33,69.38,62.14,22.89,0,135103.4,5.422,8.32,8.12,0,-5.26,-5.608,13.14,66,1.844
101,2015-06-18T14:00,2015,169,1400,0,68.46,63.06,69.45,61.19,68.35,60.28,28.86,34.15,28.78,34.4,69.37,62.17,23.07,0,135335,5.393,8.26,8.07,0,-5.295,-5.622,13.14,67,1.872
101,2015-06-18T15:00,2015,169,1500,0,68.44,62.99,69.44,61.13,68.34,60.2,28.86,34.14,28.79,34.39,69.38,62.1,23.13,0,136815.2,5.449,8.31,8.14,0,-5.276,-5.605,13.14,67,1.872
101,2015-06-18T16:00,2015,169,1600,0,68.44,62.97,69.44,61.11,68.34,60.17,28.9,34.17,28.81,34.4,69.37,62.08,23.12,0,137204.8,5.476,8.33,8.17,0,-5.261,-5.596,13.14,67,1.872
101,2015-06-18T17:00,2015,169,1700,0,68.46,62.98,69.46,61.09,68.35,60.16,28.88,34.15,28.8,34.39,69.38,62.08,22.95,0,136617.3,5.475,8.37,8.19,0,-5.271,-5.589,13.14,68,1.899
101,2015-06-18T18:00,2015,169,1800,0,68.45,62.97,69.45,61.05,68.33,60.09,28.87,34.16,28.8,34.37,69.37,62.05,22.96,0,137115.7,5.481,8.39,8.24,0,-5.282,-5.578,13.14,67,1.872
101,2015-06-18T19:00,2015,169,1900,0,68.42,62.91,69.42,60.97,68.29,59.94,28.79,34.12,28.7,34.3,69.36,61.97,22.91,0,138069.4,5.514,8.45,8.36,0,-5.335,-5.595,13.14,68,1.899
101,2015-06-18T20:00,2015,169,2000,0,68.39,62.81,69.39,60.85,68.27,59.83,28.61,33.97,28.53,34.12,69.35,61.88,22.86,0,139220.1,5.579,8.53,8.43,0,-5.355,-5.592,13.15,69,1.927
101,2015-06-18T21:00,2015,169,2100,0,68.41,62.73,69.39,60.73,68.31,59.68,28.65,34.09,28.57,34.21,69.32,61.8,22.89,0,142060.4,5.683,8.66,8.64,0,-5.445,-5.642,13.14,69,1.927
101,2015-06-18T22:00,2015,169,2200,0,68.42,62.71,69.38,60.68,68.31,59.62,28.85,34.32,28.78,34.42,69.32,61.77,22.92,0,142937.2,5.703,8.7,8.69,0,-5.466,-5.638,13.14,69,1.927
101,2015-06-18T23:00,2015,169,2300,0,68.38,62.6,69.36,60.58,68.28,59.46,28.69,34.11,28.62,34.21,69.3,61.65,22.98,0,145077,5.777,8.78,8.83,0,-5.423,-5.584,13.14,71,1.983
101,2015-06-19T00:00,2015,170,2400,0,68.39,62.53,69.35,60.5,68.3,59.39,28.77,34.25,28.7,34.32,69.3,61.57,23.02,0,146820.6,5.856,8.85,8.91,0,-5.479,-5.619,13.14,72,2.011
101,2015-06-19T01:00,2015,170,100,0,68.41,62.5,69.37,60.46,68.32,59.28,28.79,34.26,28.72,34.32,69.32,61.56,23.05,0,148456.4,5.91,8.91,9.03,0,-5.477,-5.595,13.14,71,1.983
101,2015-06-19T02:00,2015,170,200,0,68.44,62.48,69.38,60.4,68.36,59.22,28.88,34.34,28.83,34.38,69.32,61.53,23.07,0,149999.7,5.966,8.98,9.14,0,-5.456,-5.556,13.14,73,2.039
101,2015-06-19T03:00,2015,170,300,0,68.41,62.41,69.36,60.34,68.32,59.24,28.91,34.36,28.85,34.42,69.32,61.47,23.1,0,150312,6.004,9.01,9.08,0,-5.447,-5.565,13.14,73,2.039
101,2015-06-19T04:00,2015,170,400,0,68.47,62.42,69.4,60.36,68.4,59.22,28.97,34.41,28.9,34.47,69.34,61.48,23.05,0,151005.6,6.046,9.04,9.17,0,-5.446,-5.567,13.14,74,2.067
101,2015-06-19T05:00,2015,170,500,0,68.45,62.41,69.39,60.31,68.36,59.19,28.99,34.43,28.93,34.49,69.35,61.45,22.88,0,150043.9,6.041,9.08,9.17,0,-5.447,-5.56,13.14,72,2.011
101,2015-06-19T06:00,2015,170,600,0,68.47,62.44,69.4,60.35,68.38,59.2,29,34.43,28.94,34.49,69.35,61.49,22.9,0,150042,6.032,9.05,9.18,0,-5.438,-5.546,13.14,73,2.039
101,2015-06-19T07:00,2015,170,700,0,68.46,62.5,69.4,60.46,68.37,59.31,29.01,34.42,28.96,34.51,69.35,61.56,22.98,0,148753.8,5.962,8.95,9.06,0,-5.412,-5.55,13.14,72,2.011
101,2015-06-19T08:00,2015,170,800,0,68.53,62.68,69.47,60.66,68.42,59.52,29.08,34.51,29.03,34.56,69.42,61.76,23.06,0,146823.4,5.858,8.81,8.9,0,-5.438,-5.533,13.14,71,1.983
101,2015-06-19T09:00,2015,170,900,0,68.56,62.91,69.49,60.86,68.4,59.81,28.97,34.36,28.92,34.43,69.46,61.99,22.99,0,142054.5,5.655,8.63,8.59,0,-5.388,-5.51,13.14,70,1.955
101,2015-06-19T10:00,2015,170,1000,0,68.58,63.17,69.51,61.18,68.4,60.32,29.08,34.45,29,34.58,69.48,62.26,22.94,0,135152.3,5.406,8.33,8.08,0,-5.364,-5.579,13.14,66,1.844
101,2015-06-19T11:00,2015,170,1100,0,68.57,63.34,69.52,61.46,68.41,60.63,29.3,34.66,29.21,34.83,69.46,62.49,23.15,0,131769.1,5.233,8.06,7.78,0,-5.359,-5.619,13.14,65,1.816
101,2015-06-19T12:00,2015,170,1200,0,68.64,63.52,69.62,61.7,68.52,60.88,29.65,35.01,29.55,35.16,69.53,62.67,23.2,0,129597.4,5.127,7.924,7.636,0,-5.359,-5.611,13.14,64,1.788
101,2015-06-19T13:00,2015,170,1300,0,68.67,63.66,69.64,61.88,68.57,61.09,30.08,35.46,29.98,35.6,69.53,62.82,23.15,0,126548.2,5.007,7.754,7.476,0,-5.374,-5.619,13.14,62,1.732
101,2015-06-19T14:00,2015,170,1400,0,68.72,63.71,69.72,61.93,68.64,61.22,30.4,35.66,30.3,35.85,69.6,62.87,23.1,0,126142.4,5.01,7.787,7.422,0,-5.263,-5.546,13.13,62,1.732
101,2015-06-19T15:00,2015,170,1500,0,68.73,63.72,69.71,61.94,68.64,61.25,30.66,35.84,30.56,36.05,69.59,62.89,23.05,0,125525.6,5.008,7.773,7.385,0,-5.188,-5.493,13.13,62,1.732
101,2015-06-19T16:00,2015,170,1600,0,68.7,63.64,69.69,61.87,68.63,61.17,30.8,35.85,30.71,36.12,69.57,62.81,23.14,0,127052,5.062,7.817,7.455,0,-5.052,-5.417,13.12,63,1.76
101,2015-06-19T17:00,2015,170,1700,0,68.63,63.41,69.59,61.54,68.57,60.82,30.74,35.79,30.65,36.03,69.52,62.53,22.95,0,130344.3,5.222,8.05,7.755,0,-5.048,-5.377,13.12,64,1.788
101,2015-06-19T18:00,2015,170,1800,0,68.61,63.3,69.56,61.39,68.52,60.61,30.54,35.57,30.45,35.8,69.5,62.41,22.87,0,132092.1,5.308,8.16,7.915,0,-5.031,-5.345,13.13,64,1.788
101,2015-06-19T19:00,2015,170,1900,0,68.56,63.07,69.47,61.13,68.44,60.28,30.16,35.27,30.08,35.45,69.45,62.16,22.96,0,136399.5,5.494,8.34,8.17,0,-5.101,-5.367,13.13,67,1.872
101,2015-06-19T20:00,2015,170,2000,0,68.46,62.84,69.4,60.84,68.37,59.93,29.63,34.81,29.54,34.95,69.38,61.89,22.99,0,140459.6,5.621,8.56,8.43,0,-5.176,-5.404,13.13,69,1.927
101,2015-06-19T21:00,2015,170,2100,0,68.36,62.59,69.32,60.57,68.31,59.73,28.92,34.18,28.81,34.31,69.3,61.63,23.1,0,144120.3,5.767,8.75,8.59,0,-5.258,-5.502,13.14,71,1.983
101,2015-06-19T22:00,2015,170,2200,0,68.31,62.38,69.29,60.32,68.32,59.42,28.43,33.82,28.3,33.94,69.26,61.42,23.14,0,148702.5,5.928,8.97,8.9,0,-5.396,-5.633,13.14,72,2.011
101,2015-06-19T23:00,2015,170,2300,0,68.41,62.34,69.35,60.29,68.42,59.29,28.56,34.09,28.46,34.16,69.28,61.43,23.08,0,151201.3,6.074,9.06,9.13,0,-5.532,-5.706,13.14,73,2.039
101,2015-06-20T00:00,2015,171,2400,0,68.4,62.21,69.34,60.15,68.42,59.12,28.65,34.14,28.56,34.21,69.27,61.29,23.13,0,154219.8,6.19,9.19,9.3,0,-5.492,-5.647,13.14,74,2.067
101,2015-06-20T01:00,2015,171,100,0,68.39,62.15,69.33,60.08,68.41,59.02,28.73,34.22,28.66,34.27,69.27,61.22,23.14,0,155574.6,6.243,9.26,9.39,0,-5.482,-5.614,13.14,75,2.095
101,2015-06-20T02:00,2015,171,200,0,68.42,62.11,69.35,59.98,68.43,58.91,28.83,34.26,28.78,34.34,69.28,61.18,23.12,0,157375.9,6.309,9.37,9.52,0,-5.431,-5.556,13.14,75,2.095
101,2015-06-20T03:00,2015,171,300,0,68.4,62.04,69.33,59.92,68.41,58.83,28.81,34.23,28.79,34.3,69.27,61.12,23.1,0,158137.8,6.355,9.41,9.58,0,-5.417,-5.518,13.14,76,2.123
101,2015-06-20T04:00,2015,171,400,0,68.42,62.02,69.35,59.87,68.43,58.79,28.84,34.21,28.82,34.32,69.28,61.06,23.12,0,159404.5,6.408,9.48,9.64,0,-5.371,-5.495,13.14,76,2.123
101,2015-06-20T05:00,2015,171,500,0,68.43,62.02,69.36,59.83,68.44,58.76,28.9,34.27,28.9,34.36,69.29,61.07,23.08,0,159603.1,6.404,9.53,9.68,0,-5.369,-5.469,13.14,76,2.123
101,2015-06-20T06:00,2015,171,600,0,68.47,62.1,69.4,59.92,68.48,58.86,28.95,34.33,28.95,34.42,69.33,61.15,23.01,0,158297.9,6.373,9.48,9.62,0,-5.378,-5.469,13.14,76,2.123
101,2015-06-20T07:00,2015,171,700,0,68.52,62.27,69.46,60.11,68.52,59.07,28.94,34.34,28.92,34.42,69.39,61.33,22.9,0,154966.6,6.254,9.35,9.45,0,-5.405,-5.497,13.14,74,2.067
101,2015-06-20T08:00,2015,171,800,0,68.51,62.44,69.45,60.43,68.49,59.35,28.9,34.34,28.85,34.41,69.37,61.56,23.07,0,150917.3,6.072,9.01,9.14,0,-5.437,-5.564,13.14,72,2.011
101,2015-06-20T09:00,2015,171,900,0,68.54,62.64,69.48,60.63,68.5,59.6,28.97,34.42,28.91,34.51,69.4,61.75,22.9,0,146253.4,5.902,8.85,8.9,0,-5.449,-5.592,13.14,70,1.955
101,2015-06-20T10:00,2015,171,1000,0,68.55,62.87,69.52,60.9,68.5,59.95,28.94,34.37,28.87,34.49,69.43,61.98,22.92,0,141418.1,5.681,8.62,8.55,0,-5.429,-5.612,13.14,68,1.899
101,2015-06-20T11:00,2015,171,1100,0,68.43,62.94,69.43,61.03,68.35,60.19,28.76,34.07,28.69,34.29,69.38,62.06,23.05,0,137383.1,5.489,8.41,8.17,0,-5.307,-5.6,13.14,67,1.872
101,2015-06-20T12:00,2015,171,1200,0,68.44,63.01,69.44,61.12,68.37,60.28,28.71,34,28.64,34.25,69.37,62.14,23.03,0,135849.1,5.431,8.32,8.08,0,-5.287,-5.61,13.14,67,1.872
101,2015-06-20T13:00,2015,171,1300,0,68.44,63.03,69.43,61.12,68.36,60.25,28.83,34.11,28.76,34.35,69.37,62.14,23.14,0,136480.7,5.413,8.31,8.11,0,-5.277,-5.588,13.14,66,1.844
