id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-06-20T14:00,2015,171,1400,0,68.49,63.12,69.5,61.26,68.43,60.48,29.05,34.32,28.96,34.57,69.41,62.25,23.1,0,134585,5.378,8.24,7.958,0,-5.278,-5.611,13.14,66,1.844
101,2015-06-20T15:00,2015,171,1500,0,68.52,63.18,69.52,61.32,68.46,60.55,29.31,34.55,29.22,34.81,69.42,62.32,23.07,0,133631.6,5.337,8.2,7.906,0,-5.242,-5.588,13.14,66,1.844
101,2015-06-20T16:00,2015,171,1600,0,68.43,62.92,69.41,61.02,68.35,60.2,29.32,34.55,29.23,34.75,69.35,62.04,23.08,0,137461.6,5.511,8.39,8.15,0,-5.224,-5.52,13.14,67,1.872
101,2015-06-20T17:00,2015,171,1700,0,68.39,62.79,69.36,60.85,68.32,59.98,29.05,34.34,28.96,34.5,69.34,61.91,23.05,0,139789.4,5.6,8.51,8.34,0,-5.29,-5.541,13.14,68,1.899
101,2015-06-20T18:00,2015,171,1800,0,68.3,62.51,69.27,60.52,68.25,59.62,28.54,33.91,28.44,34.01,69.26,61.58,23.04,0,144180.8,5.789,8.76,8.63,0,-5.378,-5.567,13.14,71,1.983
101,2015-06-20T19:00,2015,171,1900,0,68.34,62.3,69.31,60.31,68.31,59.34,28.46,33.97,28.35,34.02,69.24,61.42,23.02,0,149291.5,6.041,9,8.98,0,-5.517,-5.676,13.14,72,2.011
101,2015-06-20T20:00,2015,171,2000,0,68.39,62.25,69.35,60.26,68.38,59.29,28.54,34.04,28.42,34.12,69.29,61.37,23,0,151014.1,6.139,9.08,9.09,0,-5.501,-5.693,13.14,73,2.039
101,2015-06-20T21:00,2015,171,2100,0,68.4,62.3,69.36,60.34,68.39,59.35,28.66,34.11,28.55,34.2,69.3,61.42,23.07,0,150518.5,6.102,9.02,9.04,0,-5.458,-5.654,13.14,74,2.067
101,2015-06-20T22:00,2015,171,2200,0,68.4,62.33,69.36,60.38,68.39,59.38,28.64,34.1,28.53,34.18,69.3,61.46,23.08,0,149991.5,6.07,8.98,9.01,0,-5.459,-5.652,13.14,72,2.011
101,2015-06-20T23:00,2015,171,2300,0,68.38,62.33,69.34,60.35,68.37,59.34,28.7,34.16,28.6,34.22,69.3,61.45,23.07,0,150032.9,6.053,9,9.03,0,-5.456,-5.624,13.14,73,2.039
101,2015-06-21T00:00,2015,172,2400,0,68.41,62.37,69.37,60.4,68.39,59.36,28.73,34.2,28.63,34.24,69.3,61.48,23.11,0,149973.9,6.033,8.97,9.03,0,-5.469,-5.614,13.14,72,2.011
101,2015-06-21T01:00,2015,172,100,0,68.43,62.47,69.39,60.51,68.4,59.49,28.8,34.24,28.71,34.33,69.32,61.58,23.15,0,148459.3,5.966,8.88,8.9,0,-5.44,-5.623,13.14,72,2.011
101,2015-06-21T02:00,2015,172,200,0,68.44,62.53,69.39,60.54,68.37,59.51,28.86,34.27,28.77,34.36,69.33,61.64,23.13,0,147527.1,5.908,8.85,8.86,0,-5.412,-5.592,13.14,72,2.011
101,2015-06-21T03:00,2015,172,300,0,68.45,62.58,69.41,60.58,68.36,59.62,28.9,34.29,28.83,34.39,69.35,61.69,23.11,0,146248.8,5.865,8.83,8.74,0,-5.391,-5.559,13.14,71,1.983
101,2015-06-21T04:00,2015,172,400,0,68.43,62.66,69.39,60.62,68.31,59.67,28.98,34.33,28.91,34.45,69.34,61.74,23.07,0,144420.5,5.774,8.77,8.64,0,-5.353,-5.541,13.14,71,1.983
101,2015-06-21T05:00,2015,172,500,0,68.49,62.74,69.44,60.65,68.36,59.68,28.83,34.18,28.76,34.26,69.39,61.82,22.97,0,144062.4,5.747,8.79,8.68,0,-5.354,-5.5,13.14,70,1.955
101,2015-06-21T06:00,2015,172,600,0,68.43,62.75,69.39,60.68,68.3,59.7,28.91,34.26,28.83,34.38,69.34,61.81,23.15,0,143684.4,5.682,8.7,8.6,0,-5.357,-5.542,13.14,70,1.955
101,2015-06-21T07:00,2015,172,700,0,68.45,62.79,69.4,60.72,68.32,59.82,28.99,34.33,28.91,34.46,69.36,61.85,23.07,0,142319.5,5.662,8.68,8.5,0,-5.346,-5.55,13.14,71,1.983
101,2015-06-21T08:00,2015,172,800,0,68.45,62.86,69.43,60.75,68.29,59.91,28.71,34.03,28.63,34.14,69.38,61.91,22.98,0,140584.4,5.594,8.68,8.38,0,-5.312,-5.513,13.14,69,1.927
101,2015-06-21T09:00,2015,172,900,0,68.4,62.81,69.39,60.67,68.28,59.81,28.66,33.99,28.57,34.12,69.33,61.82,22.9,0,140912.3,5.592,8.72,8.47,0,-5.326,-5.557,13.14,70,1.955
101,2015-06-21T10:00,2015,172,1000,0,68.44,62.87,69.41,60.75,68.33,59.85,28.82,34.2,28.73,34.29,69.35,61.9,22.98,0,141008.6,5.577,8.67,8.48,0,-5.377,-5.566,13.14,69,1.927
101,2015-06-21T11:00,2015,172,1100,0,68.44,62.89,69.41,60.75,68.29,59.92,28.73,34.07,28.63,34.18,69.36,61.92,22.99,0,140150.2,5.544,8.66,8.37,0,-5.346,-5.546,13.14,69,1.927
101,2015-06-21T12:00,2015,172,1200,0,68.46,62.99,69.44,60.93,68.33,60.11,28.8,34.16,28.7,34.29,69.4,62.06,23.03,0,138024.9,5.466,8.51,8.22,0,-5.354,-5.592,13.14,68,1.899
101,2015-06-21T13:00,2015,172,1300,0,68.55,63.2,69.53,61.2,68.4,60.39,29.03,34.42,28.93,34.54,69.46,62.29,23.16,0,135657.7,5.351,8.33,8.01,0,-5.388,-5.612,13.14,67,1.872
101,2015-06-21T14:00,2015,172,1400,0,68.63,63.42,69.59,61.45,68.46,60.69,29.53,34.96,29.42,35.06,69.52,62.53,23.04,0,131440.2,5.212,8.14,7.771,0,-5.431,-5.635,13.14,65,1.816
101,2015-06-21T15:00,2015,172,1500,0,68.65,63.51,69.58,61.59,68.48,60.83,30.03,35.43,29.92,35.52,69.52,62.64,23.04,0,129331.9,5.141,7.992,7.65,0,-5.398,-5.599,13.14,64,1.788
101,2015-06-21T16:00,2015,172,1600,0,68.71,63.62,69.64,61.74,68.54,60.97,30.47,35.8,30.37,35.9,69.59,62.76,23.05,0,128015.3,5.096,7.9,7.571,0,-5.33,-5.533,13.13,64,1.788
101,2015-06-21T17:00,2015,172,1700,0,68.72,63.59,69.65,61.71,68.56,60.9,30.75,35.91,30.65,36.06,69.6,62.71,23.18,0,129795.8,5.129,7.938,7.663,0,-5.161,-5.409,13.13,64,1.788
101,2015-06-21T18:00,2015,172,1800,0,68.72,63.6,69.67,61.71,68.56,60.91,30.96,36.1,30.86,36.24,69.6,62.73,23.04,0,128954.5,5.121,7.957,7.651,0,-5.144,-5.385,13.12,64,1.788
101,2015-06-21T19:00,2015,172,1900,0,68.69,63.52,69.62,61.59,68.53,60.75,31.04,36.11,30.95,36.25,69.56,62.62,23.04,0,130569.1,5.173,8.02,7.785,0,-5.075,-5.302,13.12,64,1.788
101,2015-06-21T20:00,2015,172,2000,0,68.64,63.4,69.56,61.44,68.46,60.52,30.95,36.01,30.85,36.15,69.52,62.48,23,0,132286.2,5.238,8.12,7.942,0,-5.057,-5.297,13.12,65,1.816
101,2015-06-21T21:00,2015,172,2100,0,68.6,63.25,69.51,61.26,68.41,60.27,30.66,35.72,30.57,35.85,69.49,62.32,22.99,0,135017.1,5.357,8.25,8.14,0,-5.062,-5.276,13.12,66,1.844
101,2015-06-21T22:00,2015,172,2200,0,68.6,63.19,69.51,61.19,68.4,60.16,30.31,35.42,30.23,35.52,69.5,62.26,23.08,0,137021.8,5.417,8.32,8.25,0,-5.108,-5.289,13.13,68,1.899
101,2015-06-21T23:00,2015,172,2300,0,68.59,63.11,69.49,61.13,68.37,60.06,30.02,35.17,29.93,35.25,69.48,62.18,23.18,0,138669.2,5.474,8.36,8.32,0,-5.151,-5.319,13.13,67,1.872
101,2015-06-22T00:00,2015,173,2400,0,68.55,63.04,69.48,61.06,68.36,60,29.73,34.93,29.65,35,69.47,62.14,23.15,0,139326.6,5.507,8.42,8.36,0,-5.199,-5.358,13.13,69,1.927
101,2015-06-22T01:00,2015,173,100,0,68.47,62.92,69.4,60.92,68.29,59.85,29.4,34.65,29.32,34.71,69.39,62,23.18,0,140640.9,5.555,8.47,8.43,0,-5.245,-5.389,13.14,69,1.927
101,2015-06-22T02:00,2015,173,200,0,68.47,62.9,69.41,60.85,68.28,59.74,29.05,34.36,28.97,34.41,69.41,61.94,23.14,0,141599.6,5.573,8.55,8.54,0,-5.302,-5.437,13.14,69,1.927
101,2015-06-22T03:00,2015,173,300,0,68.43,62.78,69.37,60.73,68.29,59.7,28.92,34.3,28.84,34.36,69.35,61.83,23.05,0,142398.6,5.65,8.64,8.59,0,-5.375,-5.523,13.14,70,1.955
101,2015-06-22T04:00,2015,173,400,0,68.47,62.76,69.42,60.71,68.36,59.65,28.94,34.36,28.85,34.42,69.38,61.82,23,0,143603.1,5.706,8.71,8.71,0,-5.418,-5.564,13.14,70,1.955
101,2015-06-22T05:00,2015,173,500,0,68.49,62.75,69.43,60.67,68.38,59.59,29.06,34.49,28.98,34.53,69.38,61.8,22.89,0,143948.5,5.74,8.76,8.79,0,-5.432,-5.551,13.14,70,1.955
101,2015-06-22T06:00,2015,173,600,0,68.52,62.78,69.45,60.71,68.4,59.67,29.09,34.48,29.01,34.54,69.41,61.84,22.93,0,143771.5,5.741,8.75,8.74,0,-5.386,-5.527,13.14,69,1.927
101,2015-06-22T07:00,2015,173,700,0,68.52,62.87,69.47,60.81,68.39,59.75,29.09,34.5,29.02,34.55,69.43,61.94,22.95,0,142251.5,5.655,8.66,8.64,0,-5.409,-5.538,13.14,71,1.983
101,2015-06-22T08:00,2015,173,800,0,68.55,63.05,69.5,61.05,68.39,60.04,29.17,34.57,29.09,34.64,69.46,62.14,22.99,0,138462.1,5.498,8.45,8.35,0,-5.394,-5.548,13.14,67,1.872
101,2015-06-22T09:00,2015,173,900,0,68.57,63.24,69.53,61.26,68.41,60.35,29.15,34.5,29.06,34.6,69.47,62.32,22.9,0,133956.1,5.331,8.27,8.05,0,-5.353,-5.543,13.14,65,1.816
101,2015-06-22T10:00,2015,173,1000,0,68.56,63.3,69.55,61.32,68.43,60.47,29.32,34.65,29.22,34.8,69.48,62.38,22.84,0,132322.9,5.269,8.22,7.961,0,-5.336,-5.576,13.14,65,1.816
101,2015-06-22T11:00,2015,173,1100,0,68.66,63.5,69.6,61.6,68.49,60.77,29.66,35.04,29.55,35.17,69.55,62.63,22.87,0,128956.6,5.157,7.999,7.724,0,-5.38,-5.616,13.14,64,1.788
101,2015-06-22T12:00,2015,173,1200,0,68.67,63.59,69.62,61.7,68.53,60.93,30.04,35.38,29.93,35.52,69.55,62.72,22.91,0,127417.1,5.077,7.921,7.596,0,-5.347,-5.587,13.14,63,1.76
101,2015-06-22T13:00,2015,173,1300,0,68.72,63.71,69.66,61.85,68.6,61.11,30.39,35.72,30.29,35.84,69.59,62.86,22.9,0,125617,5.01,7.815,7.492,0,-5.337,-5.55,13.13,62,1.732
101,2015-06-22T14:00,2015,173,1400,0,68.7,63.61,69.66,61.75,68.58,60.95,30.64,35.86,30.55,36,69.58,62.73,22.9,0,127662.4,5.095,7.912,7.633,0,-5.213,-5.445,13.13,62,1.732
101,2015-06-22T15:00,2015,173,1500,0,68.83,63.78,69.78,61.97,68.72,61.13,30.8,35.91,30.7,36.11,69.7,62.9,22.95,0,126800.3,5.047,7.814,7.594,0,-5.115,-5.401,13.13,62,1.732
101,2015-06-22T16:00,2015,173,1600,0,68.74,63.74,69.68,61.97,68.64,61.14,31.11,36.2,31.02,36.4,69.6,62.89,23.02,0,125679.6,4.998,7.713,7.504,0,-5.09,-5.376,13.12,62,1.732
101,2015-06-22T17:00,2015,173,1700,0,68.73,63.63,69.65,61.81,68.63,60.96,31.24,36.18,31.14,36.43,69.58,62.75,22.97,0,127872.8,5.101,7.843,7.669,0,-4.945,-5.298,13.12,62,1.732
101,2015-06-22T18:00,2015,173,1800,0,68.67,63.52,69.61,61.65,68.57,60.74,31.25,36.18,31.15,36.42,69.56,62.61,22.88,0,129415.9,5.155,7.955,7.832,0,-4.932,-5.269,13.12,64,1.788
101,2015-06-22T19:00,2015,173,1900,0,68.62,63.35,69.55,61.46,68.53,60.55,31.06,36.01,30.96,36.22,69.52,62.43,22.95,0,132350.6,5.274,8.1,7.982,0,-4.948,-5.262,13.12,64,1.788
101,2015-06-22T20:00,2015,173,2000,0,68.59,63.2,69.53,61.24,68.5,60.33,30.65,35.66,30.54,35.83,69.49,62.26,22.95,0,135450.8,5.394,8.3,8.17,0,-5.009,-5.283,13.12,67,1.872
101,2015-06-22T21:00,2015,173,2100,0,68.61,63.15,69.52,61.16,68.51,60.32,30.27,35.34,30.16,35.5,69.52,62.22,22.99,0,136627.1,5.459,8.36,8.18,0,-5.072,-5.339,13.13,66,1.844
101,2015-06-22T22:00,2015,173,2200,0,68.56,63.02,69.48,61.01,68.46,60.24,29.87,35,29.75,35.14,69.47,62.11,23.1,0,138692.6,5.543,8.46,8.23,0,-5.135,-5.391,13.13,68,1.899
101,2015-06-22T23:00,2015,173,2300,0,68.48,62.87,69.4,60.82,68.42,60.09,29.33,34.53,29.21,34.68,69.39,61.92,23.16,0,140871.9,5.606,8.58,8.34,0,-5.196,-5.471,13.13,69,1.927
101,2015-06-23T00:00,2015,174,2400,0,68.44,62.7,69.36,60.61,68.4,59.86,28.9,34.2,28.77,34.33,69.34,61.75,23.1,0,143638.6,5.738,8.75,8.54,0,-5.299,-5.563,13.14,70,1.955
101,2015-06-23T01:00,2015,174,100,0,68.47,62.66,69.41,60.57,68.47,59.75,28.94,34.3,28.82,34.45,69.36,61.73,23.04,0,145442.9,5.81,8.84,8.72,0,-5.365,-5.625,13.14,71,1.983
101,2015-06-23T02:00,2015,174,200,0,68.51,62.72,69.46,60.63,68.49,59.84,28.9,34.27,28.77,34.42,69.4,61.78,22.85,0,143573.3,5.788,8.83,8.65,0,-5.376,-5.649,13.14,70,1.955
101,2015-06-23T03:00,2015,174,300,0,68.48,62.72,69.45,60.68,68.45,59.83,29.01,34.38,28.9,34.53,69.39,61.8,22.87,0,142970.2,5.761,8.77,8.62,0,-5.37,-5.632,13.14,69,1.927
101,2015-06-23T04:00,2015,174,400,0,68.5,62.78,69.48,60.74,68.47,59.9,29.01,34.38,28.9,34.52,69.41,61.87,22.85,0,142103.5,5.717,8.74,8.57,0,-5.377,-5.617,13.14,69,1.927
101,2015-06-23T05:00,2015,174,500,0,68.48,62.76,69.46,60.74,68.43,59.91,29.01,34.44,28.9,34.56,69.37,61.86,22.94,0,142246.6,5.719,8.72,8.52,0,-5.427,-5.654,13.14,69,1.927
101,2015-06-23T06:00,2015,174,600,0,68.51,62.8,69.5,60.82,68.47,59.97,28.99,34.4,28.89,34.52,69.42,61.91,22.98,0,141986.3,5.701,8.69,8.49,0,-5.411,-5.633,13.14,69,1.927
101,2015-06-23T07:00,2015,174,700,0,68.47,62.91,69.49,61.02,68.4,60.16,28.87,34.25,28.78,34.39,69.43,62.04,22.88,0,137614.4,5.558,8.47,8.24,0,-5.375,-5.61,13.14,68,1.899
101,2015-06-23T08:00,2015,174,800,0,68.58,63.19,69.59,61.33,68.48,60.53,28.88,34.2,28.79,34.4,69.48,62.32,22.99,0,134002.8,5.382,8.26,7.946,0,-5.316,-5.61,13.14,66,1.844
101,2015-06-23T09:00,2015,174,900,0,68.61,63.45,69.63,61.58,68.52,60.87,29.35,34.72,29.25,34.9,69.5,62.58,22.96,0,129290,5.163,8.05,7.647,0,-5.369,-5.651,13.14,63,1.76
101,2015-06-23T10:00,2015,174,1000,0,68.65,63.55,69.65,61.68,68.53,60.97,29.91,35.37,29.81,35.43,69.53,62.69,22.98,0,127937.8,5.097,7.964,7.558,0,-5.459,-5.623,13.14,63,1.76
101,2015-06-23T11:00,2015,174,1100,0,68.58,63.32,69.55,61.4,68.45,60.6,30.25,35.52,30.16,35.62,69.46,62.43,23.05,0,132318.8,5.257,8.15,7.851,0,-5.268,-5.462,13.13,65,1.816
101,2015-06-23T12:00,2015,174,1200,0,68.79,63.61,69.76,61.68,68.67,60.94,30.47,35.62,30.38,35.78,69.7,62.72,23.13,0,131098.4,5.175,8.08,7.733,0,-5.151,-5.404,13.13,65,1.816
101,2015-06-23T13:00,2015,174,1300,0,68.85,63.85,69.78,62.02,68.7,61.33,30.96,36.28,30.86,36.33,69.71,63.02,23.07,0,125451.4,4.997,7.766,7.369,0,-5.329,-5.475,13.12,62,1.732
101,2015-06-23T14:00,2015,174,1400,0,68.85,64,69.73,62.21,68.68,61.56,31.56,36.91,31.46,36.94,69.68,63.2,22.95,0,120831.9,4.849,7.522,7.124,0,-5.352,-5.482,13.12,59,1.648
101,2015-06-23T15:00,2015,174,1500,0,68.73,63.89,69.63,62.12,68.59,61.39,32,37.23,31.89,37.28,69.57,63.06,22.95,0,121215.2,4.849,7.511,7.202,0,-5.235,-5.388,13.12,60,1.676
101,2015-06-23T16:00,2015,174,1600,0,68.76,63.79,69.65,62,68.59,61.19,32.15,37.17,32.05,37.26,69.59,62.94,23.11,0,125018.1,4.97,7.655,7.404,0,-5.022,-5.211,13.11,62,1.732
101,2015-06-23T17:00,2015,174,1700,0,68.76,63.7,69.66,61.86,68.59,60.92,32.17,37.09,32.07,37.2,69.61,62.8,23.07,0,127931,5.059,7.799,7.676,0,-4.923,-5.129,13.11,63,1.76
101,2015-06-23T18:00,2015,174,1800,0,68.85,63.84,69.75,62.03,68.67,61.09,32.22,37.15,32.12,37.28,69.65,62.94,22.98,0,125995,5.012,7.714,7.575,0,-4.93,-5.157,13.1,62,1.732
101,2015-06-23T19:00,2015,174,1900,0,68.64,63.39,69.54,61.44,68.48,60.45,32.05,36.99,31.96,37.05,69.51,62.44,22.94,0,132478.2,5.248,8.1,8.03,0,-4.943,-5.088,13.11,65,1.816
101,2015-06-23T20:00,2015,174,2000,0,68.66,63.37,69.6,61.38,68.51,60.41,31.65,36.62,31.56,36.64,69.56,62.44,22.97,0,134132.6,5.299,8.22,8.1,0,-4.972,-5.086,13.11,66,1.844
101,2015-06-23T21:00,2015,174,2100,0,68.55,63.08,69.45,61.09,68.35,60.06,31.18,36.24,31.09,36.22,69.44,62.15,23,0,137319,5.464,8.36,8.28,0,-5.058,-5.131,13.12,68,1.899
101,2015-06-23T22:00,2015,174,2200,0,68.51,62.92,69.43,60.9,68.33,59.92,30.48,35.6,30.38,35.59,69.41,62,23.16,0,140871.9,5.59,8.52,8.41,0,-5.116,-5.206,13.12,68,1.899
101,2015-06-23T23:00,2015,174,2300,0,68.5,62.83,69.45,60.82,68.37,59.89,29.86,35.06,29.74,35.06,69.44,61.91,23.21,0,142819,5.668,8.63,8.49,0,-5.205,-5.32,13.13,71,1.983
101,2015-06-24T00:00,2015,175,2400,0,68.43,62.68,69.36,60.6,68.28,59.67,29.21,34.53,29.09,34.51,69.37,61.74,23.12,0,144373,5.746,8.76,8.61,0,-5.322,-5.424,13.13,70,1.955
101,2015-06-24T01:00,2015,175,100,0,68.46,62.62,69.39,60.52,68.35,59.54,28.89,34.31,28.78,34.3,69.36,61.67,23.05,0,146381.7,5.834,8.87,8.81,0,-5.419,-5.524,13.14,71,1.983
101,2015-06-24T02:00,2015,175,200,0,68.4,62.49,69.33,60.4,68.33,59.44,28.91,34.37,28.78,34.4,69.31,61.53,23.08,0,147922,5.907,8.94,8.89,0,-5.466,-5.617,13.14,73,2.039
101,2015-06-24T03:00,2015,175,300,0,68.46,62.42,69.39,60.31,68.43,59.3,28.94,34.4,28.81,34.43,69.33,61.45,23.01,0,150742.9,6.041,9.09,9.13,0,-5.467,-5.628,13.14,73,2.039
101,2015-06-24T04:00,2015,175,400,0,68.42,62.28,69.36,60.14,68.4,59.14,28.99,34.44,28.86,34.48,69.31,61.32,22.87,0,151995.9,6.134,9.21,9.26,0,-5.449,-5.626,13.14,74,2.067
101,2015-06-24T05:00,2015,175,500,0,68.48,62.3,69.4,60.16,68.46,59.09,28.98,34.42,28.86,34.46,69.33,61.34,22.92,0,153405.8,6.178,9.24,9.37,0,-5.441,-5.596,13.14,73,2.039
101,2015-06-24T06:00,2015,175,600,0,68.46,62.32,69.39,60.17,68.44,59.1,28.98,34.42,28.86,34.47,69.34,61.36,22.85,0,152414.7,6.136,9.22,9.34,0,-5.446,-5.606,13.14,74,2.067
101,2015-06-24T07:00,2015,175,700,0,68.54,62.53,69.47,60.46,68.49,59.42,29.04,34.49,28.94,34.54,69.41,61.59,22.94,0,149223.8,6.01,9.01,9.07,0,-5.451,-5.599,13.14,72,2.011
101,2015-06-24T08:00,2015,175,800,0,68.51,62.75,69.46,60.7,68.41,59.68,29.03,34.46,28.94,34.54,69.41,61.82,22.92,0,143931.9,5.763,8.76,8.73,0,-5.429,-5.601,13.14,69,1.927
101,2015-06-24T09:00,2015,175,900,0,68.54,62.91,69.49,60.89,68.42,59.86,29.07,34.49,29,34.57,69.44,62.01,22.93,0,141120.8,5.629,8.6,8.56,0,-5.423,-5.573,13.14,68,1.899
101,2015-06-24T10:00,2015,175,1000,0,68.57,63.12,69.52,61.08,68.41,60.17,29.03,34.42,28.97,34.54,69.48,62.21,22.83,0,136480.2,5.449,8.44,8.25,0,-5.385,-5.57,13.14,66,1.844
101,2015-06-24T11:00,2015,175,1100,0,68.52,63.22,69.47,61.28,68.36,60.46,29.16,34.53,29.08,34.66,69.42,62.34,23.07,0,133258.8,5.304,8.19,7.894,0,-5.363,-5.584,13.14,65,1.816
101,2015-06-24T12:00,2015,175,1200,0,68.59,63.37,69.57,61.47,68.46,60.71,29.38,34.7,29.29,34.88,69.48,62.51,23.21,0,132019.1,5.218,8.1,7.745,0,-5.316,-5.597,13.14,65,1.816
101,2015-06-24T13:00,2015,175,1300,0,68.66,63.57,69.67,61.72,68.55,60.98,29.69,35,29.59,35.19,69.55,62.73,23.07,0,128434,5.091,7.95,7.572,0,-5.31,-5.602,13.14,63,1.76
101,2015-06-24T14:00,2015,175,1400,0,68.64,63.53,69.63,61.69,68.54,60.96,30.04,35.28,29.95,35.48,69.52,62.69,23.05,0,128296.1,5.105,7.933,7.577,0,-5.24,-5.535,13.13,62,1.732
101,2015-06-24T15:00,2015,175,1500,0,68.71,63.62,69.68,61.81,68.62,61.08,30.32,35.44,30.23,35.7,69.59,62.78,23.12,0,127925.5,5.084,7.872,7.532,0,-5.12,-5.469,13.13,63,1.76
101,2015-06-24T16:00,2015,175,1600,0,68.67,63.54,69.65,61.74,68.58,61.03,30.55,35.63,30.45,35.89,69.54,62.7,23.15,0,128653.2,5.126,7.908,7.547,0,-5.084,-5.448,13.13,63,1.76
101,2015-06-24T17:00,2015,175,1700,0,68.7,63.48,69.68,61.64,68.63,60.91,30.62,35.62,30.52,35.89,69.6,62.63,23.06,0,130641.1,5.215,8.04,7.721,0,-5.004,-5.371,13.13,64,1.788
101,2015-06-24T18:00,2015,175,1800,0,68.65,63.39,69.64,61.51,68.56,60.71,30.63,35.68,30.53,35.9,69.54,62.52,22.94,0,131599.6,5.258,8.13,7.849,0,-5.048,-5.376,13.13,64,1.788
101,2015-06-24T19:00,2015,175,1900,0,68.61,63.24,69.56,61.36,68.48,60.49,30.46,35.52,30.37,35.71,69.49,62.36,23.12,0,134710.7,5.374,8.21,7.993,0,-5.06,-5.346,13.13,65,1.816
101,2015-06-24T20:00,2015,175,2000,0,68.52,63.03,69.49,61.07,68.42,60.2,30.1,35.22,30.01,35.36,69.44,62.13,23.06,0,137857.1,5.495,8.42,8.22,0,-5.119,-5.355,13.13,67,1.872
101,2015-06-24T21:00,2015,175,2100,0,68.48,62.86,69.45,60.84,68.43,60,29.54,34.72,29.43,34.88,69.42,61.92,23,0,140691.1,5.621,8.6,8.43,0,-5.181,-5.445,13.13,69,1.927
101,2015-06-24T22:00,2015,175,2200,0,68.37,62.62,69.32,60.59,68.34,59.87,28.93,34.2,28.79,34.33,69.3,61.69,23.18,0,143712.2,5.753,8.73,8.47,0,-5.268,-5.541,13.14,70,1.955
101,2015-06-24T23:00,2015,175,2300,0,68.36,62.57,69.34,60.56,68.31,59.72,28.39,33.78,28.25,33.87,69.32,61.65,23.12,0,144670,5.792,8.78,8.59,0,-5.388,-5.622,13.14,71,1.983
101,2015-06-25T00:00,2015,176,2400,0,68.36,62.54,69.33,60.49,68.34,59.58,28.16,33.67,28.04,33.72,69.29,61.61,23.15,0,146439.5,5.818,8.85,8.76,0,-5.508,-5.684,13.14,71,1.983
101,2015-06-25T01:00,2015,176,100,0,68.34,62.42,69.32,60.37,68.31,59.43,28.39,33.95,28.26,34,69.25,61.49,23.09,0,148154.8,5.922,8.95,8.88,0,-5.561,-5.738,13.14,71,1.983
101,2015-06-25T02:00,2015,176,200,0,68.44,62.42,69.38,60.35,68.43,59.25,28.74,34.26,28.62,34.31,69.3,61.47,23.04,0,150725.5,6.016,9.03,9.18,0,-5.521,-5.684,13.14,72,2.011
101,2015-06-25T03:00,2015,176,300,0,68.43,62.34,69.37,60.24,68.43,59.11,28.74,34.24,28.63,34.28,69.31,61.36,22.92,0,151869.4,6.087,9.13,9.31,0,-5.497,-5.655,13.14,73,2.039
101,2015-06-25T04:00,2015,176,400,0,68.37,62.27,69.32,60.16,68.38,59.07,28.66,34.16,28.53,34.2,69.26,61.29,23,0,152551,6.101,9.16,9.3,0,-5.498,-5.673,13.14,74,2.067
101,2015-06-25T05:00,2015,176,500,0,68.42,62.24,69.36,60.15,68.42,59.02,28.66,34.13,28.55,34.2,69.3,61.28,23.07,0,154368.2,6.172,9.21,9.4,0,-5.469,-5.64,13.14,73,2.039
101,2015-06-25T06:00,2015,176,600,0,68.51,62.34,69.44,60.26,68.5,59.07,28.9,34.36,28.81,34.42,69.37,61.39,23,0,153859.9,6.161,9.18,9.43,0,-5.453,-5.602,13.14,75,2.095
101,2015-06-25T07:00,2015,176,700,0,68.53,62.48,69.47,60.44,68.51,59.32,29.08,34.53,28.99,34.59,69.39,61.54,23.01,0,150866.4,6.047,9.03,9.19,0,-5.454,-5.594,13.14,72,2.011
101,2015-06-25T08:00,2015,176,800,0,68.56,62.69,69.51,60.69,68.51,59.52,29.15,34.61,29.07,34.65,69.42,61.76,23.1,0,147746.7,5.864,8.82,9,0,-5.461,-5.583,13.14,71,1.983
101,2015-06-25T09:00,2015,176,900,0,68.56,62.9,69.53,60.91,68.47,59.84,29.1,34.55,29.01,34.61,69.45,61.98,23.09,0,142919.3,5.66,8.62,8.64,0,-5.457,-5.599,13.14,69,1.927
101,2015-06-25T10:00,2015,176,1000,0,68.53,63.08,69.51,61.12,68.38,60.09,28.92,34.33,28.86,34.42,69.45,62.15,23.01,0,137429.8,5.445,8.39,8.28,0,-5.409,-5.565,13.14,67,1.872
101,2015-06-25T11:00,2015,176,1100,0,68.56,63.24,69.55,61.29,68.44,60.36,28.99,34.37,28.9,34.52,69.48,62.3,22.89,0,133970.6,5.324,8.27,8.08,0,-5.381,-5.62,13.14,65,1.816
101,2015-06-25T12:00,2015,176,1200,0,68.55,63.27,69.54,61.33,68.43,60.46,29.28,34.67,29.19,34.82,69.44,62.37,22.83,0,132260.2,5.274,8.22,7.966,0,-5.388,-5.631,13.14,64,1.788
101,2015-06-25T13:00,2015,176,1300,0,68.58,63.26,69.56,61.35,68.47,60.47,29.5,34.81,29.4,34.97,69.47,62.34,22.84,0,132731.3,5.313,8.21,7.995,0,-5.308,-5.565,13.14,65,1.816
101,2015-06-25T14:00,2015,176,1400,0,68.55,63.22,69.53,61.31,68.44,60.43,29.64,34.93,29.54,35.07,69.44,62.31,22.92,0,133504.9,5.331,8.23,8.01,0,-5.296,-5.53,13.14,65,1.816
101,2015-06-25T15:00,2015,176,1500,0,68.61,63.28,69.61,61.37,68.51,60.5,29.68,34.95,29.58,35.1,69.51,62.37,23.01,0,134132.5,5.334,8.24,8.02,0,-5.277,-5.516,13.14,65,1.816
101,2015-06-25T16:00,2015,176,1600,0,68.61,63.35,69.61,61.51,68.53,60.64,29.81,35.03,29.71,35.24,69.5,62.47,23.12,0,132722.5,5.263,8.11,7.891,0,-5.222,-5.528,13.13,65,1.816
101,2015-06-25T17:00,2015,176,1700,0,68.58,63.25,69.56,61.37,68.48,60.48,29.94,35.17,29.84,35.34,69.47,62.36,23.03,0,133800.8,5.326,8.19,8,0,-5.233,-5.501,13.13,65,1.816
101,2015-06-25T18:00,2015,176,1800,0,68.57,63.15,69.55,61.2,68.44,60.26,29.85,35.07,29.76,35.2,69.47,62.21,23.03,0,136586.9,5.419,8.35,8.19,0,-5.228,-5.444,13.13,66,1.844
101,2015-06-25T19:00,2015,176,1900,0,68.5,63.01,69.47,61.04,68.39,60.06,29.63,34.87,29.53,34.98,69.41,62.07,23.09,0,138720.3,5.49,8.43,8.33,0,-5.241,-5.455,13.14,68,1.899
101,2015-06-25T20:00,2015,176,2000,0,68.43,62.82,69.4,60.8,68.39,59.9,29.17,34.42,29.05,34.56,69.37,61.86,22.98,0,140882.9,5.616,8.6,8.48,0,-5.254,-5.513,13.14,68,1.899
101,2015-06-25T21:00,2015,176,2100,0,68.43,62.75,69.39,60.7,68.38,59.76,28.74,34.02,28.61,34.19,69.36,61.78,22.97,0,142689.2,5.684,8.7,8.62,0,-5.283,-5.575,13.14,70,1.955
101,2015-06-25T22:00,2015,176,2200,0,68.39,62.73,69.39,60.7,68.37,59.82,28.68,34.06,28.53,34.22,69.33,61.76,23.08,0,142720.8,5.659,8.69,8.55,0,-5.384,-5.685,13.14,69,1.927
101,2015-06-25T23:00,2015,176,2300,0,68.42,62.66,69.41,60.61,68.42,59.64,28.69,34.13,28.55,34.27,69.33,61.71,23.05,0,145407.1,5.767,8.8,8.79,0,-5.448,-5.715,13.14,70,1.955
101,2015-06-26T00:00,2015,177,2400,0,68.45,62.63,69.43,60.58,68.44,59.54,28.81,34.27,28.68,34.38,69.34,61.67,22.99,0,146278.3,5.823,8.85,8.9,0,-5.461,-5.696,13.14,71,1.983
101,2015-06-26T01:00,2015,177,100,0,68.48,62.62,69.45,60.56,68.46,59.52,28.83,34.27,28.71,34.36,69.35,61.66,22.97,0,146881.7,5.86,8.88,8.93,0,-5.443,-5.655,13.14,70,1.955
101,2015-06-26T02:00,2015,177,200,0,68.47,62.65,69.45,60.61,68.44,59.57,28.91,34.36,28.78,34.44,69.37,61.69,22.94,0,145818.5,5.824,8.84,8.87,0,-5.451,-5.662,13.14,70,1.955
101,2015-06-26T03:00,2015,177,300,0,68.46,62.65,69.44,60.64,68.42,59.56,28.95,34.43,28.85,34.5,69.34,61.72,23,0,145777.6,5.81,8.8,8.86,0,-5.473,-5.652,13.14,70,1.955
101,2015-06-26T04:00,2015,177,400,0,68.47,62.6,69.44,60.56,68.45,59.45,29.05,34.51,28.94,34.59,69.34,61.64,22.95,0,147276.1,5.876,8.89,9,0,-5.462,-5.649,13.14,71,1.983
101,2015-06-26T05:00,2015,177,500,0,68.43,62.46,69.39,60.4,68.41,59.3,29.02,34.48,28.92,34.53,69.32,61.5,22.92,0,148935.1,5.976,8.98,9.1,0,-5.46,-5.609,13.14,73,2.039
101,2015-06-26T06:00,2015,177,600,0,68.4,62.23,69.35,60.14,68.41,59.05,29.03,34.46,28.93,34.52,69.28,61.28,23.01,0,153767,6.173,9.21,9.36,0,-5.43,-5.589,13.14,73,2.039
101,2015-06-26T07:00,2015,177,700,0,68.43,62.22,69.38,60.08,68.43,58.96,28.97,34.35,28.87,34.41,69.31,61.24,23.01,0,155209.5,6.21,9.3,9.47,0,-5.383,-5.543,13.14,74,2.067
101,2015-06-26T08:00,2015,177,800,0,68.49,62.31,69.43,60.19,68.49,59.09,28.98,34.38,28.9,34.46,69.36,61.34,23.04,0,154453,6.181,9.24,9.41,0,-5.394,-5.565,13.14,74,2.067
101,2015-06-26T09:00,2015,177,900,0,68.55,62.53,69.5,60.48,68.51,59.34,29.13,34.56,29.03,34.59,69.42,61.57,23.05,0,150756,6.022,9.02,9.17,0,-5.43,-5.555,13.14,73,2.039
101,2015-06-26T10:00,2015,177,1000,0,68.52,62.73,69.49,60.7,68.46,59.7,29.09,34.53,28.99,34.59,69.42,61.79,23.06,0,145340,5.792,8.79,8.76,0,-5.445,-5.597,13.14,70,1.955
101,2015-06-26T11:00,2015,177,1100,0,68.56,62.91,69.55,60.89,68.48,59.85,28.95,34.44,28.87,34.47,69.46,61.99,22.89,0,141781.2,5.642,8.66,8.63,0,-5.488,-5.604,13.14,68,1.899
101,2015-06-26T12:00,2015,177,1200,0,68.51,62.95,69.5,60.91,68.39,59.88,29.05,34.52,28.98,34.57,69.42,62.01,22.9,0,140106.5,5.558,8.59,8.51,0,-5.473,-5.596,13.14,68,1.899
101,2015-06-26T13:00,2015,177,1300,0,68.47,62.98,69.47,60.96,68.35,60.04,28.81,34.24,28.73,34.32,69.4,62.04,22.86,0,137818.1,5.489,8.51,8.32,0,-5.421,-5.581,13.14,67,1.872
101,2015-06-26T14:00,2015,177,1400,0,68.48,63.01,69.48,61,68.36,60.09,28.75,34.2,28.67,34.29,69.41,62.07,22.9,0,137392.1,5.468,8.48,8.27,0,-5.441,-5.621,13.14,66,1.844
101,2015-06-26T15:00,2015,177,1500,0,68.51,63.07,69.51,61.09,68.4,60.21,28.81,34.23,28.72,34.35,69.41,62.14,22.9,0,136348.5,5.439,8.42,8.19,0,-5.412,-5.629,13.14,67,1.872
101,2015-06-26T16:00,2015,177,1600,0,68.46,63.06,69.47,61.12,68.38,60.23,28.95,34.35,28.85,34.5,69.38,62.13,22.89,0,135409.9,5.403,8.35,8.16,0,-5.398,-5.651,13.14,66,1.844
101,2015-06-26T17:00,2015,177,1700,0,68.47,63.05,69.46,61.11,68.4,60.21,29.05,34.39,28.94,34.56,69.39,62.12,22.89,0,135714.9,5.413,8.35,8.19,0,-5.344,-5.615,13.14,65,1.816
101,2015-06-26T18:00,2015,177,1800,0,68.45,62.97,69.45,60.99,68.36,60.03,29.04,34.39,28.93,34.53,69.38,62.02,22.89,0,137733.5,5.488,8.46,8.33,0,-5.352,-5.599,13.14,67,1.872
101,2015-06-26T19:00,2015,177,1900,0,68.4,62.8,69.39,60.77,68.34,59.79,28.81,34.15,28.7,34.29,69.33,61.83,22.91,0,140849.5,5.602,8.62,8.54,0,-5.338,-5.586,13.14,68,1.899
101,2015-06-26T20:00,2015,177,2000,0,68.37,62.58,69.36,60.52,68.37,59.56,28.75,34.12,28.62,34.26,69.29,61.61,22.94,0,145189.4,5.783,8.84,8.81,0,-5.377,-5.648,13.14,70,1.955
101,2015-06-26T21:00,2015,177,2100,0,68.36,62.45,69.37,60.34,68.39,59.4,28.52,33.93,28.37,34.07,69.27,61.46,22.91,0,147992.7,5.902,9.03,8.99,0,-5.418,-5.694,13.14,72,2.011
101,2015-06-26T22:00,2015,177,2200,0,68.45,62.47,69.41,60.38,68.45,59.33,28.71,34.13,28.59,34.26,69.34,61.5,22.98,0,149758.5,5.978,9.04,9.12,0,-5.414,-5.664,13.14,72,2.011
101,2015-06-26T23:00,2015,177,2300,0,68.44,62.42,69.39,60.35,68.43,59.25,28.77,34.18,28.66,34.29,69.32,61.46,22.95,0,150243.4,6.015,9.04,9.18,0,-5.411,-5.631,13.14,72,2.011
101,2015-06-27T00:00,2015,178,2400,0,68.4,62.26,69.35,60.18,68.41,59.08,28.77,34.19,28.67,34.27,69.27,61.3,23.02,0,153188.4,6.14,9.18,9.32,0,-5.427,-5.603,13.14,73,2.039
101,2015-06-27T01:00,2015,178,100,0,68.43,62.19,69.38,60.06,68.44,58.91,28.78,34.18,28.71,34.26,69.31,61.21,23.09,0,156474.3,6.241,9.32,9.53,0,-5.403,-5.552,13.14,74,2.067
101,2015-06-27T02:00,2015,178,200,0,68.46,62.24,69.4,60.1,68.46,58.97,28.85,34.26,28.78,34.33,69.32,61.27,22.94,0,154865,6.216,9.3,9.49,0,-5.412,-5.551,13.14,74,2.067
101,2015-06-27T03:00,2015,178,300,0,68.41,62.15,69.36,60,68.41,58.87,28.83,34.2,28.77,34.3,69.29,61.17,23.03,0,156496.4,6.257,9.36,9.55,0,-5.365,-5.531,13.14,74,2.067
101,2015-06-27T04:00,2015,178,400,0,68.41,62.11,69.35,59.95,68.41,58.81,28.83,34.21,28.78,34.32,69.29,61.12,22.98,0,156981.5,6.304,9.4,9.59,0,-5.375,-5.54,13.14,76,2.123
101,2015-06-27T05:00,2015,178,500,0,68.44,62.09,69.37,59.94,68.43,58.77,28.89,34.25,28.85,34.35,69.3,61.11,23.13,0,158938.8,6.354,9.43,9.66,0,-5.36,-5.494,13.14,75,2.095
101,2015-06-27T06:00,2015,178,600,0,68.47,62.19,69.42,60.06,68.47,58.98,28.84,34.2,28.79,34.3,69.34,61.24,23.18,0,157244.3,6.277,9.35,9.49,0,-5.355,-5.507,13.14,75,2.095
101,2015-06-27T07:00,2015,178,700,0,68.52,62.36,69.46,60.3,68.52,59.17,28.92,34.33,28.85,34.41,69.38,61.42,23.16,0,154312.4,6.162,9.16,9.35,0,-5.412,-5.555,13.14,73,2.039
101,2015-06-27T08:00,2015,178,800,0,68.49,62.5,69.48,60.49,68.49,59.43,28.91,34.35,28.82,34.43,69.39,61.57,23.16,0,150377.5,5.995,8.99,9.06,0,-5.441,-5.606,13.14,72,2.011
101,2015-06-27T09:00,2015,178,900,0,68.54,62.65,69.5,60.66,68.5,59.54,29.03,34.48,28.94,34.55,69.4,61.73,23.04,0,147439.1,5.888,8.84,8.97,0,-5.455,-5.609,13.14,70,1.955
101,2015-06-27T10:00,2015,178,1000,0,68.51,62.76,69.5,60.81,68.48,59.75,28.91,34.33,28.8,34.43,69.41,61.84,23.11,0,144577.2,5.751,8.69,8.72,0,-5.426,-5.629,13.14,69,1.927
101,2015-06-27T11:00,2015,178,1100,0,68.51,62.94,69.52,60.98,68.43,60.1,28.94,34.36,28.85,34.48,69.43,62.06,23.1,0,140096.4,5.579,8.54,8.33,0,-5.425,-5.633,13.14,67,1.872
101,2015-06-27T12:00,2015,178,1200,0,68.48,62.96,69.49,60.99,68.35,60.15,28.85,34.26,28.78,34.35,69.39,62.11,23.1,0,138609.2,5.518,8.5,8.2,0,-5.411,-5.574,13.14,67,1.872
101,2015-06-27T13:00,2015,178,1300,0,68.46,62.99,69.47,61.06,68.36,60.25,28.87,34.24,28.78,34.36,69.38,62.14,23.15,0,137507.3,5.468,8.42,8.11,0,-5.375,-5.588,13.14,66,1.844
101,2015-06-27T14:00,2015,178,1400,0,68.48,63,69.48,61.1,68.38,60.27,28.94,34.29,28.83,34.43,69.4,62.15,23.19,0,137593.9,5.483,8.38,8.1,0,-5.352,-5.592,13.14,66,1.844
101,2015-06-27T15:00,2015,178,1500,0,68.42,62.88,69.42,60.95,68.32,60.15,28.89,34.24,28.79,34.37,69.37,62.01,23.13,0,138617.3,5.542,8.48,8.17,0,-5.351,-5.576,13.14,67,1.872
101,2015-06-27T16:00,2015,178,1600,0,68.4,62.79,69.4,60.77,68.29,59.99,28.73,34.13,28.63,34.22,69.35,61.9,23.12,0,140709.4,5.613,8.63,8.29,0,-5.396,-5.593,13.14,68,1.899
101,2015-06-27T17:00,2015,178,1700,0,68.43,62.75,69.42,60.73,68.35,59.92,28.72,34.16,28.62,34.25,69.36,61.86,23.09,0,142109.6,5.675,8.68,8.43,0,-5.437,-5.633,13.14,69,1.927
101,2015-06-27T18:00,2015,178,1800,0,68.39,62.64,69.4,60.69,68.35,59.86,28.68,34.14,28.57,34.25,69.32,61.76,23.11,0,143202.9,5.744,8.71,8.5,0,-5.463,-5.682,13.14,69,1.927
101,2015-06-27T19:00,2015,178,1900,0,68.43,62.59,69.43,60.63,68.42,59.74,28.77,34.24,28.64,34.32,69.33,61.7,23.13,0,145675.1,5.838,8.8,8.68,0,-5.474,-5.684,13.14,70,1.955
101,2015-06-27T20:00,2015,178,2000,0,68.32,62.29,69.3,60.31,68.32,59.38,28.75,34.22,28.62,34.29,69.23,61.4,23.09,0,149383,6.036,8.99,8.94,0,-5.478,-5.67,13.14,71,1.983
101,2015-06-27T21:00,2015,178,2100,0,68.34,62.12,69.32,60.07,68.35,59.12,28.65,34.07,28.54,34.14,69.25,61.22,23.23,0,154929.2,6.219,9.25,9.23,0,-5.417,-5.6,13.14,74,2.067
101,2015-06-27T22:00,2015,178,2200,0,68.41,62.1,69.36,60.01,68.4,58.96,28.74,34.15,28.65,34.23,69.28,61.18,23.18,0,157101.3,6.311,9.34,9.44,0,-5.409,-5.574,13.14,75,2.095
101,2015-06-27T23:00,2015,178,2300,0,68.35,61.93,69.31,59.79,68.35,58.74,28.7,34.08,28.64,34.18,69.23,60.97,23.14,0,159701.9,6.42,9.52,9.61,0,-5.373,-5.543,13.14,76,2.123
101,2015-06-28T00:00,2015,179,2400,0,68.16,61.69,69.1,59.53,68.15,58.46,28.69,34.02,28.64,34.13,69.03,60.73,23.2,0,161235.6,6.476,9.58,9.69,0,-5.335,-5.493,13.14,77,2.151
101,2015-06-28T01:00,2015,179,100,0,68.2,61.71,69.11,59.5,68.18,58.44,28.78,34.1,28.74,34.19,69.07,60.75,23.16,0,161597.7,6.483,9.62,9.74,0,-5.322,-5.448,13.14,76,2.123
101,2015-06-28T02:00,2015,179,200,0,68.31,61.81,69.22,59.58,68.27,58.5,28.9,34.23,28.86,34.31,69.17,60.84,23.02,0,161065.6,6.497,9.64,9.77,0,-5.331,-5.443,13.14,77,2.151
101,2015-06-28T03:00,2015,179,300,0,68.27,61.79,69.17,59.58,68.22,58.48,28.91,34.23,28.87,34.3,69.12,60.82,23.12,0,161214,6.478,9.6,9.75,0,-5.323,-5.431,13.14,77,2.151
101,2015-06-28T04:00,2015,179,400,0,68.36,61.9,69.27,59.71,68.33,58.62,28.89,34.23,28.85,34.29,69.21,60.94,23.15,0,160824.3,6.456,9.56,9.71,0,-5.346,-5.44,13.14,77,2.151
101,2015-06-28T05:00,2015,179,500,0,68.27,61.81,69.18,59.59,68.25,58.5,28.98,34.32,28.94,34.38,69.12,60.84,23.09,0,160841.6,6.46,9.6,9.74,0,-5.348,-5.435,13.14,77,2.151
101,2015-06-28T06:00,2015,179,600,0,68.27,61.83,69.18,59.61,68.25,58.53,29,34.31,28.97,34.37,69.13,60.86,23.15,0,160793.5,6.435,9.57,9.72,0,-5.314,-5.407,13.14,76,2.123
101,2015-06-28T07:00,2015,179,700,0,68.19,61.72,69.1,59.46,68.16,58.39,28.99,34.29,28.96,34.36,69.04,60.72,22.96,0,160453.3,6.463,9.64,9.77,0,-5.298,-5.405,13.14,77,2.151
101,2015-06-28T08:00,2015,179,800,0,68.5,62.08,69.42,59.83,68.47,58.74,29.02,34.37,28.98,34.42,69.35,61.08,22.98,0,159695.9,6.423,9.58,9.73,0,-5.347,-5.437,13.14,76,2.123
101,2015-06-28T09:00,2015,179,900,0,68.5,62.1,69.41,59.87,68.46,58.98,29.08,34.44,29.04,34.51,69.34,61.16,22.92,0,157367.9,6.397,9.54,9.49,0,-5.359,-5.465,13.14,75,2.095
101,2015-06-28T10:00,2015,179,1000,0,68.49,62.12,69.42,59.86,68.46,58.96,29,34.37,28.97,34.46,69.35,61.18,22.83,0,156717.4,6.37,9.55,9.49,0,-5.37,-5.491,13.14,75,2.095
101,2015-06-28T11:00,2015,179,1100,0,68.45,62.15,69.38,59.94,68.43,58.99,28.93,34.31,28.88,34.39,69.32,61.21,22.9,0,155790.2,6.306,9.44,9.44,0,-5.375,-5.508,13.14,75,2.095
101,2015-06-28T12:00,2015,179,1200,0,68.48,62.17,69.4,60,68.44,58.92,28.96,34.33,28.93,34.44,69.32,61.22,23.01,0,156813.5,6.311,9.4,9.52,0,-5.372,-5.511,13.14,75,2.095
101,2015-06-28T13:00,2015,179,1300,0,68.48,62.24,69.4,60.09,68.44,59.05,28.94,34.32,28.9,34.43,69.33,61.29,23.1,0,155680.4,6.245,9.31,9.39,0,-5.376,-5.526,13.14,74,2.067
101,2015-06-28T14:00,2015,179,1400,0,68.42,62.13,69.34,59.97,68.4,58.86,28.87,34.25,28.82,34.34,69.27,61.17,23.15,0,157639.6,6.296,9.37,9.54,0,-5.389,-5.519,13.14,76,2.123
101,2015-06-28T15:00,2015,179,1500,0,68.51,62.19,69.43,60.02,68.48,59.06,28.92,34.32,28.88,34.4,69.36,61.28,23.04,0,156502.2,6.32,9.41,9.42,0,-5.397,-5.518,13.14,75,2.095
101,2015-06-28T16:00,2015,179,1600,0,68.44,62.1,69.36,59.92,68.42,58.97,28.95,34.36,28.91,34.45,69.3,61.17,23.03,0,156927.6,6.338,9.44,9.46,0,-5.405,-5.543,13.14,75,2.095
101,2015-06-28T17:00,2015,179,1700,0,68.47,62.09,69.39,59.89,68.46,58.89,29.01,34.4,28.97,34.48,69.33,61.15,22.95,0,157629.7,6.378,9.5,9.56,0,-5.382,-5.506,13.14,75,2.095
101,2015-06-28T18:00,2015,179,1800,0,68.5,62.05,69.41,59.81,68.5,58.78,29.04,34.42,29.01,34.49,69.33,61.09,22.86,0,159001.8,6.447,9.59,9.72,0,-5.379,-5.476,13.14,76,2.123
101,2015-06-28T19:00,2015,179,1900,0,68.41,61.94,69.34,59.72,68.41,58.71,28.97,34.32,28.95,34.42,69.27,60.98,22.9,0,159561.2,6.476,9.62,9.7,0,-5.353,-5.473,13.14,76,2.123
101,2015-06-28T20:00,2015,179,2000,0,68.25,61.75,69.17,59.52,68.23,58.51,29.01,34.33,29,34.46,69.11,60.8,22.95,0,160349.8,6.502,9.65,9.72,0,-5.327,-5.452,13.14,76,2.123
101,2015-06-28T21:00,2015,179,2100,0,68.04,61.54,68.96,59.31,68.05,58.22,29.1,34.39,29.11,34.48,68.88,60.58,23.02,0,161477.2,6.504,9.64,9.82,0,-5.296,-5.367,13.14,77,2.151
101,2015-06-28T22:00,2015,179,2200,0,67.67,61.18,68.56,58.99,67.65,57.92,28.93,34.16,28.94,34.28,68.52,60.21,23.1,0,160947.8,6.492,9.58,9.73,0,-5.228,-5.34,13.14,78,2.179
101,2015-06-28T23:00,2015,179,2300,0,67.39,60.91,68.29,58.7,67.4,57.58,29.04,34.25,29.06,34.32,68.22,59.93,23.13,0,161756,6.487,9.59,9.82,0,-5.215,-5.265,13.14,77,2.151
101,2015-06-29T00:00,2015,180,2400,0,67.49,61,68.38,58.82,67.48,57.77,28.99,34.17,29,34.25,68.32,60.04,23.11,0,160745.2,6.49,9.56,9.71,0,-5.176,-5.247,13.14,76,2.123
101,2015-06-29T01:00,2015,180,100,0,67.7,61.18,68.58,59.01,67.69,57.86,28.95,34.17,28.97,34.24,68.52,60.22,23.06,0,161433.9,6.52,9.57,9.83,0,-5.219,-5.268,13.14,78,2.179
101,2015-06-29T02:00,2015,180,200,0,67.8,61.29,68.71,59.08,67.8,57.99,29.09,34.34,29.11,34.41,68.64,60.34,22.99,0,161128.3,6.51,9.63,9.81,0,-5.256,-5.293,13.14,76,2.123
101,2015-06-29T03:00,2015,180,300,0,67.85,61.33,68.75,59.13,67.82,58.16,29,34.22,29.01,34.32,68.7,60.39,23.04,0,160533,6.519,9.62,9.66,0,-5.221,-5.311,13.14,77,2.151
101,2015-06-29T04:00,2015,180,400,0,67.95,61.4,68.83,59.2,67.94,58.16,29.05,34.33,29.07,34.38,68.76,60.48,23.04,0,161514.6,6.545,9.63,9.79,0,-5.279,-5.306,13.14,76,2.123
101,2015-06-29T05:00,2015,180,500,0,68.03,61.49,68.94,59.3,68.01,58.26,29.07,34.33,29.08,34.43,68.87,60.55,22.95,0,160647.3,6.54,9.64,9.75,0,-5.259,-5.345,13.14,77,2.151
101,2015-06-29T06:00,2015,180,600,0,68.31,61.75,69.22,59.56,68.29,58.44,28.99,34.28,29.02,34.37,69.15,60.81,22.91,0,161308.1,6.559,9.66,9.85,0,-5.289,-5.345,13.14,76,2.123
101,2015-06-29T07:00,2015,180,700,0,68.52,62.03,69.42,59.83,68.49,58.75,29.08,34.41,29.09,34.52,69.37,61.08,22.82,0,159133.5,6.492,9.59,9.74,0,-5.329,-5.435,13.14,75,2.095
101,2015-06-29T08:00,2015,180,800,0,68.52,62.1,69.42,59.95,68.5,58.87,29.06,34.41,29.07,34.51,69.36,61.19,22.97,0,158413.4,6.418,9.48,9.64,0,-5.353,-5.444,13.14,75,2.095
101,2015-06-29T09:00,2015,180,900,0,68.5,62.32,69.45,60.2,68.46,59.14,28.75,34.02,28.75,34.15,69.44,61.47,23,0,153708.2,6.185,9.24,9.32,0,-5.265,-5.399,13.14,73,2.039
101,2015-06-29T10:00,2015,180,1000,0,68.05,62.06,69.04,59.95,67.97,59.09,24.7,29.68,24.99,29.79,69.23,61.42,22.84,0,147787.4,5.991,9.09,8.88,0,-4.978,-4.802,13.16,71,1.983
101,2015-06-29T11:00,2015,180,1100,0,68,62.13,69,60.05,67.96,59.27,23.63,29.12,23.86,29.18,69.17,61.51,22.88,0,145259,5.87,8.94,8.69,0,-5.485,-5.323,13.17,69,1.927
101,2015-06-29T12:00,2015,180,1200,0,68.44,62.48,69.37,60.46,68.35,59.29,26.22,32.48,26.29,32.1,69.32,61.81,23,0,148649.7,5.957,8.92,9.06,0,-6.262,-5.812,13.16,69,1.927
101,2015-06-29T13:00,2015,180,1300,0,68.49,62.64,69.39,60.7,68.39,59.61,28.49,34.38,28.48,34.15,69.35,61.91,23.15,0,145896.5,5.855,8.7,8.78,0,-5.891,-5.673,13.15,68,1.899
101,2015-06-29T14:00,2015,180,1400,0,68.52,62.73,69.44,60.78,68.39,59.91,28.78,34.21,28.74,34.18,69.41,61.95,23.2,0,143651.3,5.787,8.66,8.48,0,-5.435,-5.439,13.15,69,1.927
101,2015-06-29T15:00,2015,180,1500,0,68.49,62.82,69.43,60.86,68.37,60.09,28.83,34.26,28.77,34.25,69.4,62.01,23.14,0,140778.9,5.672,8.57,8.28,0,-5.424,-5.48,13.15,67,1.872
101,2015-06-29T16:00,2015,180,1600,0,68.48,62.75,69.42,60.7,68.37,59.93,28.85,34.28,28.78,34.27,69.38,61.89,23.05,0,142527.5,5.733,8.72,8.44,0,-5.428,-5.488,13.15,68,1.899
101,2015-06-29T17:00,2015,180,1700,0,68.54,62.81,69.46,60.76,68.41,59.93,28.95,34.35,28.88,34.37,69.43,61.94,22.94,0,141868.6,5.726,8.7,8.48,0,-5.404,-5.492,13.14,68,1.899
101,2015-06-29T18:00,2015,180,1800,0,68.51,62.76,69.44,60.68,68.41,59.86,28.98,34.38,28.9,34.39,69.4,61.87,22.84,0,142300,5.752,8.76,8.56,0,-5.401,-5.488,13.14,69,1.927
101,2015-06-29T19:00,2015,180,1900,0,68.5,62.74,69.42,60.67,68.39,59.81,29,34.41,28.92,34.41,69.4,61.84,22.95,0,143068.8,5.758,8.75,8.57,0,-5.41,-5.491,13.14,69,1.927
101,2015-06-29T20:00,2015,180,2000,0,68.47,62.66,69.41,60.6,68.37,59.82,28.99,34.42,28.91,34.4,69.37,61.8,22.98,0,143806.4,5.81,8.81,8.55,0,-5.435,-5.491,13.14,68,1.899
101,2015-06-29T21:00,2015,180,2100,0,68.5,62.65,69.42,60.61,68.41,59.83,29,34.45,28.91,34.39,69.38,61.8,23.14,0,145241.3,5.849,8.81,8.58,0,-5.452,-5.473,13.14,69,1.927
101,2015-06-29T22:00,2015,180,2200,0,68.49,62.62,69.41,60.58,68.41,59.85,29.05,34.47,28.96,34.45,69.36,61.77,23.11,0,145113,5.873,8.82,8.56,0,-5.423,-5.489,13.14,69,1.927
101,2015-06-29T23:00,2015,180,2300,0,68.48,62.55,69.41,60.51,68.43,59.78,29.08,34.49,28.99,34.47,69.36,61.7,23.13,0,146640.4,5.933,8.89,8.65,0,-5.409,-5.483,13.14,70,1.955
101,2015-06-30T00:00,2015,181,2400,0,68.45,62.47,69.37,60.45,68.4,59.63,29,34.4,28.89,34.37,69.32,61.62,23.18,0,148134.6,5.974,8.93,8.77,0,-5.397,-5.474,13.14,70,1.955
101,2015-06-30T01:00,2015,181,100,0,68.48,62.42,69.41,60.34,68.44,59.58,28.97,34.35,28.86,34.34,69.36,61.55,23.06,0,149447.7,6.061,9.07,8.86,0,-5.382,-5.483,13.14,71,1.983
101,2015-06-30T02:00,2015,181,200,0,68.46,62.36,69.4,60.29,68.43,59.45,28.89,34.28,28.78,34.26,69.34,61.5,23.06,0,150637.9,6.098,9.11,8.98,0,-5.394,-5.48,13.14,71,1.983
101,2015-06-30T03:00,2015,181,300,0,68.48,62.35,69.4,60.27,68.45,59.43,29.02,34.41,28.92,34.38,69.35,61.49,23.06,0,151162.2,6.13,9.12,9.02,0,-5.392,-5.46,13.14,71,1.983
101,2015-06-30T04:00,2015,181,400,0,68.45,62.27,69.38,60.15,68.42,59.32,29.03,34.37,28.94,34.38,69.33,61.39,23.02,0,152377.1,6.179,9.23,9.1,0,-5.342,-5.444,13.14,72,2.011
101,2015-06-30T05:00,2015,181,500,0,68.46,62.21,69.38,60.04,68.43,59.25,28.94,34.26,28.86,34.28,69.33,61.31,23.05,0,154229.5,6.248,9.34,9.18,0,-5.327,-5.411,13.14,72,2.011
101,2015-06-30T06:00,2015,181,600,0,68.52,62.29,69.44,60.16,68.49,59.18,28.93,34.28,28.87,34.27,69.37,61.38,23.09,0,154785.4,6.229,9.28,9.31,0,-5.351,-5.399,13.14,73,2.039
101,2015-06-30T07:00,2015,181,700,0,68.56,62.47,69.48,60.39,68.51,59.43,29.05,34.45,28.98,34.41,69.41,61.58,23,0,150770.5,6.094,9.09,9.08,0,-5.397,-5.432,13.14,70,1.955
101,2015-06-30T08:00,2015,181,800,0,68.57,62.69,69.5,60.65,68.49,59.79,29.09,34.49,29.01,34.45,69.44,61.82,23.12,0,146263,5.879,8.85,8.7,0,-5.404,-5.433,13.14,69,1.927
101,2015-06-30T09:00,2015,181,900,0,68.57,62.89,69.48,60.92,68.43,60.14,29.05,34.45,28.99,34.42,69.46,62.09,23.11,0,140595.5,5.68,8.56,8.29,0,-5.397,-5.429,13.14,67,1.872
101,2015-06-30T10:00,2015,181,1000,0,68.58,63.04,69.5,61.09,68.46,60.37,28.92,34.32,28.87,34.31,69.5,62.27,22.98,0,136795.1,5.548,8.41,8.08,0,-5.406,-5.431,13.14,64,1.788
101,2015-06-30T11:00,2015,181,1100,0,68.52,63.15,69.41,61.28,68.36,60.59,29.02,34.36,28.94,34.42,69.46,62.41,22.97,0,131895.6,5.367,8.13,7.766,0,-5.341,-5.474,13.14,63,1.76
101,2015-06-30T12:00,2015,181,1200,0,68.62,63.33,69.51,61.5,68.43,60.89,29.3,34.64,29.21,34.73,69.51,62.58,23.16,0,130418.4,5.29,8.01,7.547,0,-5.34,-5.521,13.14,62,1.732
101,2015-06-30T13:00,2015,181,1300,0,68.67,63.48,69.55,61.71,68.49,61.08,29.72,35.07,29.61,35.14,69.57,62.77,23.12,0,127641.6,5.187,7.842,7.411,0,-5.354,-5.521,13.14,61,1.704
101,2015-06-30T14:00,2015,181,1400,0,68.65,63.44,69.54,61.66,68.49,61.04,30.14,35.42,30.03,35.49,69.53,62.71,22.95,0,127292.3,5.212,7.877,7.449,0,-5.282,-5.458,13.14,61,1.704
101,2015-06-30T15:00,2015,181,1500,0,68.61,63.28,69.49,61.42,68.45,60.77,30.33,35.48,30.23,35.58,69.5,62.52,23,0,130958.9,5.331,8.07,7.682,0,-5.156,-5.342,13.13,62,1.732
101,2015-06-30T16:00,2015,181,1600,0,68.64,63.23,69.53,61.33,68.49,60.72,30.24,35.34,30.15,35.43,69.53,62.45,23.01,0,132941.5,5.414,8.21,7.768,0,-5.097,-5.279,13.14,64,1.788
101,2015-06-30T17:00,2015,181,1700,0,68.67,63.23,69.59,61.27,68.54,60.72,30.07,35.15,29.97,35.27,69.59,62.43,22.98,0,134003.1,5.449,8.32,7.821,0,-5.089,-5.299,13.13,63,1.76
101,2015-06-30T18:00,2015,181,1800,0,68.65,63.25,69.55,61.37,68.49,60.85,30.14,35.27,30.04,35.39,69.53,62.52,22.97,0,131608.3,5.403,8.17,7.642,0,-5.132,-5.351,13.13,62,1.732
101,2015-06-30T19:00,2015,181,1900,0,68.6,63.1,69.49,61.24,68.44,60.6,30.08,35.24,29.99,35.31,69.51,62.35,23,0,134172.6,5.508,8.25,7.841,0,-5.154,-5.316,13.13,64,1.788
101,2015-06-30T20:00,2015,181,2000,0,68.58,62.96,69.46,61.07,68.4,60.41,29.83,35.01,29.74,35.05,69.49,62.21,23.04,0,136908.4,5.617,8.4,7.989,0,-5.181,-5.309,13.14,64,1.788
101,2015-06-30T21:00,2015,181,2100,0,68.53,62.88,69.43,60.94,68.37,60.27,29.51,34.7,29.42,34.74,69.45,62.1,22.95,0,137815.7,5.65,8.48,8.1,0,-5.196,-5.322,13.14,65,1.816
101,2015-06-30T22:00,2015,181,2200,0,68.47,62.79,69.39,60.84,68.33,60.24,29.16,34.4,29.06,34.44,69.41,62.01,23.08,0,139134.1,5.677,8.55,8.09,0,-5.244,-5.378,13.14,65,1.816
101,2015-06-30T23:00,2015,181,2300,0,68.46,62.72,69.39,60.76,68.34,60.16,28.81,34.12,28.71,34.14,69.38,61.94,23.12,0,140785.6,5.736,8.63,8.18,0,-5.306,-5.433,13.14,66,1.844
101,2015-07-01T00:00,2015,182,2400,0,68.49,62.77,69.46,60.79,68.44,60.24,28.9,34.28,28.79,34.33,69.4,61.99,23.09,0,140791.9,5.714,8.67,8.2,0,-5.375,-5.537,13.14,66,1.844
101,2015-07-01T01:00,2015,182,100,0,68.43,62.7,69.41,60.72,68.41,60.21,28.82,34.21,28.68,34.26,69.34,61.88,23.09,0,141104.9,5.727,8.7,8.21,0,-5.395,-5.579,13.14,65,1.816
101,2015-07-01T02:00,2015,182,200,0,68.48,62.68,69.46,60.71,68.46,60.13,28.94,34.38,28.81,34.39,69.37,61.88,23.02,0,142317.8,5.805,8.76,8.33,0,-5.435,-5.584,13.14,65,1.816
101,2015-07-01T03:00,2015,182,300,0,68.49,62.7,69.47,60.73,68.46,60.16,28.98,34.37,28.84,34.41,69.39,61.91,23.1,0,142389.2,5.793,8.73,8.3,0,-5.391,-5.56,13.14,66,1.844
101,2015-07-01T04:00,2015,182,400,0,68.5,62.74,69.48,60.75,68.47,60.17,28.97,34.35,28.84,34.39,69.39,61.94,23.01,0,141545.6,5.752,8.73,8.29,0,-5.38,-5.544,13.14,64,1.788
101,2015-07-01T05:00,2015,182,500,0,68.52,62.77,69.46,60.74,68.45,60.13,28.94,34.36,28.84,34.36,69.41,61.97,22.89,0,140840.7,5.748,8.72,8.32,0,-5.414,-5.522,13.14,63,1.76
101,2015-07-01T06:00,2015,182,600,0,68.47,62.72,69.42,60.72,68.39,60.08,29,34.39,28.91,34.41,69.38,61.93,23,0,141373.1,5.75,8.7,8.31,0,-5.385,-5.501,13.14,64,1.788
101,2015-07-01T07:00,2015,182,700,0,60.38,55.92,61.07,54.59,60.23,54.4,29.03,34.23,28.92,34.31,60.91,55.65,22.72,0,103496.2,4.46,6.478,5.833,0,-5.204,-5.393,13.14,43,1.201
101,2015-07-01T08:00,2015,182,800,0,28.79,27.93,28.84,27.94,28.72,28.03,28.7,31.27,28.63,31.33,28.59,28.04,21.01,0,13912.42,0.853,0.897,0.692,0,-2.575,-2.702,13.15,5,0.14
101,2015-07-01T09:00,2015,182,900,0,22.5,22.07,22.49,22.16,22.48,22.03,27.76,27.74,27.72,27.71,22.33,22.06,20.39,0,6678.813,0.433,0.323,0.454,0,0.026,0.014,13.17,2,0.056
101,2015-07-01T10:00,2015,182,1000,0,19.99,19.8,19.94,20.02,19.96,19.81,27.08,26.44,27.03,26.37,19.8,19.83,20.03,0,1385.957,0.191,-0.087,0.152,0,0.643,0.655,13.19,0,0
101,2015-07-01T11:00,2015,182,1100,0,19.87,19.71,19.83,19.91,19.86,19.68,26.61,25.78,26.54,25.69,19.71,19.73,20.06,0,1418.981,0.16,-0.08,0.182,0,0.827,0.853,13.2,0,0
101,2015-07-01T12:00,2015,182,1200,0,20.6,20.47,20.59,20.62,20.59,20.4,26.36,25.57,26.28,25.49,20.46,20.48,20.14,0,1610.614,0.132,-0.033,0.197,0,0.789,0.792,13.2,0,0
101,2015-07-01T13:00,2015,182,1300,0,21.37,21.24,21.37,21.36,21.37,21.17,26.29,25.62,26.21,25.56,21.24,21.25,20.23,0,1912.942,0.131,0.016,0.203,0,0.667,0.65,13.2,0,0
101,2015-07-01T14:00,2015,182,1400,0,22.04,21.92,22.06,22.03,22.04,21.82,26.33,25.76,26.26,25.71,21.92,21.93,20.53,0,2014.777,0.118,0.025,0.22,0,0.575,0.545,13.21,0,0
101,2015-07-01T15:00,2015,182,1500,0,22.66,22.53,22.68,22.65,22.66,22.43,26.46,25.96,26.38,25.93,22.54,22.55,20.54,0,2119.773,0.129,0.03,0.224,0,0.501,0.456,13.21,0,0
101,2015-07-01T16:00,2015,182,1600,0,23,22.87,23.02,23,23,22.77,26.58,26.13,26.5,26.1,22.89,22.9,20.46,0,2126.102,0.131,0.023,0.23,0,0.448,0.399,13.21,0,0
101,2015-07-01T17:00,2015,182,1700,0,23.06,22.91,23.08,23.05,23.06,22.82,26.69,26.28,26.62,26.26,22.94,22.95,20.44,0,2261.129,0.147,0.028,0.235,0,0.416,0.358,13.21,0,0
101,2015-07-01T18:00,2015,182,1800,0,21.43,21.21,21.42,21.38,21.42,21.22,26.7,26.27,26.62,26.22,21.28,21.29,20.21,0,2473.058,0.219,0.036,0.198,0,0.431,0.4,13.21,0,0
101,2015-07-01T19:00,2015,182,1900,0,19.12,18.94,19.09,19.14,19.11,18.91,26.42,25.73,26.33,25.6,18.96,18.98,20.28,0,1849.821,0.183,-0.043,0.198,0,0.687,0.733,13.21,0,0
101,2015-07-01T20:00,2015,182,2000,0,19.06,18.88,19.03,19.05,19.05,18.84,26.13,25.26,26.04,25.14,18.9,18.91,20.32,0,2008.181,0.179,-0.02,0.207,0,0.864,0.896,13.21,0,0
101,2015-07-01T21:00,2015,182,2100,0,18.76,18.58,18.73,18.75,18.74,18.53,25.88,25.01,25.79,24.89,18.59,18.61,20.36,0,2053.608,0.184,-0.018,0.208,0,0.868,0.895,13.22,0,0
101,2015-07-01T22:00,2015,182,2200,0,18.26,18.06,18.23,18.25,18.24,18.03,25.61,24.74,25.52,24.61,18.09,18.1,20.28,0,2084.461,0.194,-0.025,0.211,0,0.873,0.903,13.22,0,0
101,2015-07-01T23:00,2015,182,2300,0,17.59,17.39,17.55,17.58,17.57,17.36,25.3,24.4,25.21,24.26,17.41,17.43,20.21,0,2054.583,0.198,-0.03,0.209,0,0.907,0.948,13.23,0,0
101,2015-07-02T00:00,2015,183,2400,0,16.94,16.74,16.9,16.93,16.92,16.72,24.97,24.02,24.87,23.87,16.76,16.78,20.17,0,2012.899,0.2,-0.034,0.204,0,0.948,0.998,13.23,0,0
101,2015-07-02T01:00,2015,183,100,0,16.34,16.14,16.3,16.33,16.32,16.12,24.59,23.61,24.5,23.45,16.16,16.18,20.07,0,2028.894,0.201,-0.03,0.203,0,0.98,1.043,13.24,0,0
101,2015-07-02T02:00,2015,183,200,0,15.95,15.75,15.91,15.94,15.93,15.72,24.2,23.2,24.11,23.04,15.77,15.79,19.97,0,2042.528,0.206,-0.032,0.206,0,1.003,1.068,13.24,0,0
101,2015-07-02T03:00,2015,183,300,0,15.73,15.53,15.69,15.73,15.71,15.5,23.83,22.84,23.74,22.69,15.55,15.57,19.85,0,2030.559,0.203,-0.034,0.21,0,0.993,1.051,13.25,0,0
101,2015-07-02T04:00,2015,183,400,0,15.51,15.31,15.48,15.5,15.49,15.27,23.48,22.52,23.39,22.37,15.33,15.35,19.86,0,2119.498,0.201,-0.026,0.221,0,0.964,1.018,13.25,0,0
101,2015-07-02T05:00,2015,183,500,0,15.07,14.87,15.03,15.06,15.05,14.84,23.14,22.19,23.04,22.04,14.88,14.91,19.84,0,2057.448,0.198,-0.026,0.212,0,0.948,1.003,13.26,0,0
