id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-07-02T06:00,2015,183,600,0,14.88,14.69,14.85,14.88,14.86,14.65,22.79,21.84,22.69,21.69,14.7,14.73,19.91,0,1961.023,0.187,-0.034,0.212,0,0.948,1.003,13.26,0,0
101,2015-07-02T07:00,2015,183,700,0,15.66,15.5,15.64,15.65,15.65,15.42,22.54,21.64,22.44,21.5,15.5,15.52,19.99,0,2040.341,0.163,-0.012,0.227,0,0.902,0.937,13.27,0,0
101,2015-07-02T08:00,2015,183,800,0,16.67,16.52,16.66,16.64,16.66,16.42,22.46,21.68,22.36,21.58,16.52,16.53,20.13,0,2247.867,0.151,0.022,0.24,0,0.781,0.785,13.27,0,0
101,2015-07-02T09:00,2015,183,900,0,17.56,17.42,17.56,17.51,17.55,17.31,22.5,21.84,22.41,21.77,17.42,17.43,19.96,0,2316.123,0.135,0.051,0.243,0,0.661,0.643,13.28,0,0
101,2015-07-02T10:00,2015,183,1000,0,18.72,18.6,18.74,18.65,18.72,18.49,22.64,22.08,22.55,22.03,18.6,18.6,20.03,0,2380.004,0.124,0.087,0.229,0,0.56,0.523,13.27,0,0
101,2015-07-02T11:00,2015,183,1100,0,19.76,19.66,19.79,19.69,19.77,19.53,22.87,22.41,22.79,22.38,19.66,19.66,20.04,0,2438.471,0.109,0.101,0.24,0,0.461,0.407,13.28,0,0
101,2015-07-02T12:00,2015,183,1200,0,20.38,20.26,20.41,20.29,20.38,20.14,23.15,22.77,23.08,22.76,20.27,20.27,20.18,0,2552.525,0.119,0.116,0.233,0,0.383,0.314,13.27,0,0
101,2015-07-02T13:00,2015,183,1300,0,20.56,20.42,20.59,20.48,20.56,20.34,23.42,23.08,23.34,23.08,20.45,20.45,20.12,0,2514.992,0.132,0.109,0.222,0,0.338,0.263,13.27,0,0
101,2015-07-02T14:00,2015,183,1400,0,20.49,20.36,20.52,20.43,20.49,20.27,23.63,23.3,23.56,23.29,20.38,20.39,20.3,0,2353.686,0.126,0.083,0.22,0,0.333,0.268,13.27,0,0
101,2015-07-02T15:00,2015,183,1500,0,21.04,20.91,21.07,20.97,21.04,20.82,23.87,23.53,23.8,23.53,20.93,20.93,20.54,0,2425.447,0.129,0.093,0.216,0,0.343,0.275,13.26,0,0
101,2015-07-02T16:00,2015,183,1600,0,21.35,21.2,21.37,21.28,21.35,21.13,24.14,23.81,24.07,23.81,21.24,21.24,20.57,0,2506.859,0.142,0.095,0.214,0,0.332,0.259,13.26,0,0
101,2015-07-02T17:00,2015,183,1700,0,20.93,20.78,20.95,20.87,20.93,20.71,24.36,24.02,24.28,24.01,20.81,20.82,20.41,0,2477.19,0.151,0.083,0.216,0,0.335,0.268,13.26,0,0
101,2015-07-02T18:00,2015,183,1800,0,20.56,20.41,20.58,20.52,20.56,20.34,24.5,24.11,24.42,24.09,20.44,20.45,20.38,0,2424.95,0.157,0.059,0.224,0,0.385,0.331,13.25,0,0
101,2015-07-02T19:00,2015,183,1900,0,19.99,19.82,19.99,19.95,19.98,19.75,24.57,24.13,24.49,24.09,19.85,19.86,20.39,0,2500.284,0.172,0.048,0.235,0,0.443,0.4,13.25,0,0
101,2015-07-02T20:00,2015,183,2000,0,18.93,18.76,18.92,18.91,18.92,18.67,24.54,24.01,24.45,23.94,18.78,18.79,20.29,0,2433.497,0.175,0.017,0.252,0,0.53,0.508,13.25,0,0
101,2015-07-02T21:00,2015,183,2100,0,17.82,17.64,17.8,17.81,17.81,17.57,24.36,23.7,24.26,23.6,17.66,17.67,20.18,0,2235.494,0.184,-0.005,0.231,0,0.658,0.658,13.25,0,0
101,2015-07-02T22:00,2015,183,2200,0,17.19,17.01,17.17,17.18,17.17,16.94,24.11,23.34,24.01,23.23,17.02,17.04,20.07,0,2145.911,0.181,-0.018,0.233,0,0.764,0.776,13.25,0,0
101,2015-07-02T23:00,2015,183,2300,0,16.7,16.52,16.68,16.69,16.68,16.46,23.83,23.02,23.73,22.9,16.53,16.55,19.97,0,2124.9,0.183,-0.012,0.223,0,0.811,0.832,13.25,0,0
101,2015-07-03T00:00,2015,184,2400,0,16.38,16.2,16.35,16.37,16.36,16.13,23.54,22.71,23.45,22.59,16.21,16.22,20.04,0,2164.39,0.184,-0.013,0.229,0,0.835,0.856,13.26,0,0
101,2015-07-03T01:00,2015,184,100,0,16.09,15.9,16.06,16.07,16.06,15.83,23.27,22.44,23.18,22.31,15.91,15.92,20.14,0,2231.983,0.193,-0.017,0.235,0,0.839,0.862,13.26,0,0
101,2015-07-03T02:00,2015,184,200,0,15.68,15.49,15.65,15.68,15.66,15.42,23,22.16,22.91,22.04,15.5,15.52,20.07,0,2183.504,0.199,-0.028,0.233,0,0.845,0.872,13.26,0,0
101,2015-07-03T03:00,2015,184,300,0,15.51,15.31,15.48,15.52,15.49,15.26,22.72,21.87,22.62,21.75,15.33,15.35,20.03,0,2100.094,0.197,-0.034,0.225,0,0.849,0.878,13.27,0,0
101,2015-07-03T04:00,2015,184,400,0,15.38,15.18,15.36,15.39,15.36,15.12,22.46,21.63,22.36,21.51,15.21,15.22,20.02,0,2199.951,0.202,-0.032,0.236,0,0.824,0.846,13.28,0,0
101,2015-07-03T05:00,2015,184,500,0,14.8,14.61,14.77,14.81,14.78,14.54,22.15,21.34,22.05,21.21,14.62,14.64,20,0,2130.87,0.197,-0.038,0.235,0,0.815,0.843,13.28,0,0
101,2015-07-03T06:00,2015,184,600,0,14.51,14.31,14.48,14.52,14.49,14.27,21.83,21,21.73,20.87,14.33,14.35,19.94,0,2073.033,0.201,-0.036,0.221,0,0.827,0.86,13.29,0,0
101,2015-07-03T07:00,2015,184,700,0,14.71,14.53,14.69,14.7,14.69,14.48,21.57,20.76,21.46,20.63,14.54,14.56,19.93,0,2019.434,0.18,-0.012,0.208,0,0.814,0.839,13.29,0,0
101,2015-07-03T08:00,2015,184,800,0,15.78,15.64,15.77,15.75,15.76,15.53,21.44,20.7,21.35,20.59,15.62,15.64,20.1,0,2088.17,0.135,0.019,0.231,0,0.742,0.756,13.29,0,0
101,2015-07-03T09:00,2015,184,900,0,17.42,17.31,17.44,17.37,17.42,17.19,21.51,20.89,21.42,20.83,17.3,17.31,20.13,0,2215.831,0.11,0.067,0.23,0,0.622,0.59,13.29,0,0
101,2015-07-03T10:00,2015,184,1000,0,18.91,18.81,18.94,18.83,18.91,18.68,21.72,21.23,21.64,21.21,18.8,18.81,20.05,0,2347.223,0.097,0.11,0.226,0,0.484,0.423,13.29,0,0
101,2015-07-03T11:00,2015,184,1100,0,20.2,20.1,20.24,20.12,20.2,19.96,22.03,21.65,21.96,21.66,20.1,20.11,20.24,0,2505.639,0.094,0.128,0.237,0,0.374,0.3,13.29,0,0
101,2015-07-03T12:00,2015,184,1200,0,21.12,21.04,21.17,21.02,21.13,20.89,22.42,22.11,22.35,22.13,21.04,21.04,20.36,0,2566.815,0.079,0.156,0.232,0,0.306,0.217,13.29,0,0
101,2015-07-03T13:00,2015,184,1300,0,21.84,21.75,21.9,21.75,21.85,21.62,22.81,22.55,22.75,22.59,21.76,21.77,20.44,0,2562.476,0.091,0.149,0.224,0,0.261,0.164,13.28,0,0
101,2015-07-03T14:00,2015,184,1400,0,22.22,22.12,22.27,22.13,22.22,22.02,23.22,22.99,23.16,23.03,22.14,22.14,20.53,0,2497.703,0.102,0.141,0.207,0,0.234,0.129,13.27,0,0
101,2015-07-03T15:00,2015,184,1500,0,22.42,22.3,22.47,22.33,22.42,22.22,23.6,23.38,23.54,23.43,22.33,22.33,20.53,0,2516.045,0.117,0.137,0.2,0,0.217,0.105,13.27,0,0
101,2015-07-03T16:00,2015,184,1600,0,22.28,22.14,22.32,22.21,22.28,22.08,23.94,23.73,23.88,23.78,22.18,22.19,20.54,0,2496.63,0.134,0.118,0.198,0,0.209,0.095,13.27,0,0
101,2015-07-03T17:00,2015,184,1700,0,21.65,21.5,21.68,21.59,21.65,21.44,24.22,24,24.15,24.03,21.54,21.54,20.41,0,2481.283,0.148,0.09,0.212,0,0.218,0.117,13.26,0,0
101,2015-07-03T18:00,2015,184,1800,0,20.9,20.74,20.92,20.87,20.9,20.66,24.38,24.1,24.32,24.1,20.78,20.79,20.23,0,2392.691,0.154,0.049,0.235,0,0.281,0.213,13.26,0,0
101,2015-07-03T19:00,2015,184,1900,0,20.05,19.88,20.05,20.01,20.04,19.81,24.44,24.06,24.36,24.04,19.91,19.92,20.18,0,2398.232,0.166,0.042,0.232,0,0.381,0.322,13.25,0,0
101,2015-07-03T20:00,2015,184,2000,0,18.71,18.53,18.7,18.68,18.69,18.47,24.35,23.86,24.27,23.8,18.56,18.57,20.09,0,2290.008,0.176,0.018,0.228,0,0.497,0.476,13.25,0,0
101,2015-07-03T21:00,2015,184,2100,0,17.88,17.71,17.86,17.86,17.86,17.64,24.16,23.51,24.07,23.42,17.72,17.73,20.02,0,2108.786,0.167,0.003,0.22,0,0.645,0.641,13.25,0,0
101,2015-07-03T22:00,2015,184,2200,0,17.67,17.5,17.65,17.65,17.65,17.43,23.96,23.24,23.86,23.15,17.51,17.52,20,0,2129.586,0.167,0.004,0.224,0,0.713,0.709,13.26,0,0
101,2015-07-03T23:00,2015,184,2300,0,17.41,17.24,17.39,17.4,17.39,17.16,23.76,23.03,23.66,22.94,17.25,17.26,20,0,2158.094,0.173,-0.002,0.228,0,0.724,0.716,13.26,0,0
101,2015-07-04T00:00,2015,185,2400,0,17.37,17.2,17.36,17.37,17.36,17.13,23.57,22.84,23.47,22.75,17.21,17.23,20.09,0,2149.991,0.17,-0.004,0.23,0,0.725,0.722,13.26,0,0
101,2015-07-04T01:00,2015,185,100,0,17.1,16.92,17.08,17.07,17.08,16.87,23.4,22.69,23.3,22.6,16.94,16.95,20.13,0,2240.275,0.184,0.012,0.215,0,0.707,0.704,13.26,0,0
101,2015-07-04T02:00,2015,185,200,0,16.45,16.27,16.43,16.43,16.43,16.21,23.19,22.46,23.09,22.35,16.28,16.3,20.09,0,2130.348,0.183,-0.004,0.214,0,0.729,0.741,13.26,0,0
101,2015-07-04T03:00,2015,185,300,0,16.07,15.89,16.05,16.05,16.05,15.83,22.96,22.19,22.86,22.08,15.9,15.92,20.07,0,2143.205,0.184,-0.006,0.217,0,0.767,0.782,13.27,0,0
101,2015-07-04T04:00,2015,185,400,0,15.61,15.43,15.59,15.6,15.59,15.38,22.71,21.92,22.61,21.8,15.44,15.46,20.04,0,2083.886,0.184,-0.008,0.209,0,0.792,0.813,13.27,0,0
101,2015-07-04T05:00,2015,185,500,0,15.75,15.58,15.74,15.74,15.73,15.52,22.49,21.68,22.39,21.56,15.59,15.61,20.02,0,2039.522,0.169,-0.005,0.213,0,0.804,0.825,13.27,0,0
101,2015-07-04T06:00,2015,185,600,0,16.14,15.97,16.13,16.11,16.12,15.91,22.33,21.58,22.24,21.47,15.98,16,20.13,0,2140.436,0.166,0.015,0.212,0,0.756,0.763,13.27,0,0
101,2015-07-04T07:00,2015,185,700,0,16.71,16.56,16.71,16.68,16.7,16.48,22.25,21.56,22.15,21.46,16.56,16.58,20.16,0,2136.797,0.151,0.027,0.215,0,0.69,0.683,13.28,0,0
101,2015-07-04T08:00,2015,185,800,0,17.91,17.78,17.92,17.87,17.9,17.68,22.28,21.67,22.19,21.61,17.78,17.79,20.23,0,2196.145,0.129,0.054,0.219,0,0.608,0.577,13.28,0,0
101,2015-07-04T09:00,2015,185,900,0,18.65,18.51,18.67,18.59,18.64,18.42,22.41,21.91,22.33,21.88,18.52,18.53,20.17,0,2375.024,0.139,0.075,0.222,0,0.501,0.444,13.28,0,0
101,2015-07-04T10:00,2015,185,1000,0,18.93,18.79,18.95,18.87,18.92,18.71,22.56,22.14,22.49,22.11,18.8,18.81,20.14,0,2383.342,0.138,0.08,0.219,0,0.427,0.372,13.28,0,0
101,2015-07-04T11:00,2015,185,1100,0,18.94,18.79,18.96,18.88,18.94,18.72,22.7,22.3,22.63,22.28,18.81,18.82,20.06,0,2363.037,0.146,0.076,0.215,0,0.401,0.35,13.28,0,0
101,2015-07-04T12:00,2015,185,1200,0,18.94,18.79,18.96,18.88,18.94,18.73,22.83,22.43,22.75,22.4,18.81,18.82,20.11,0,2337.687,0.149,0.076,0.205,0,0.401,0.356,13.28,0,0
101,2015-07-04T13:00,2015,185,1300,0,18.72,18.56,18.73,18.66,18.71,18.5,22.94,22.52,22.86,22.49,18.58,18.59,20.18,0,2381.995,0.16,0.067,0.21,0,0.419,0.376,13.27,0,0
101,2015-07-04T14:00,2015,185,1400,0,18.24,18.07,18.24,18.19,18.23,18.02,23,22.54,22.93,22.49,18.09,18.11,20.21,0,2297.021,0.163,0.049,0.209,0,0.462,0.438,13.27,0,0
101,2015-07-04T15:00,2015,185,1500,0,17.72,17.55,17.72,17.68,17.7,17.49,23,22.48,22.92,22.41,17.57,17.58,20.12,0,2229.5,0.164,0.032,0.214,0,0.522,0.508,13.27,0,0
101,2015-07-04T16:00,2015,185,1600,0,17.55,17.39,17.55,17.52,17.54,17.33,22.97,22.4,22.88,22.32,17.41,17.42,20.12,0,2150.541,0.157,0.026,0.212,0,0.573,0.562,13.27,0,0
101,2015-07-04T17:00,2015,185,1700,0,17.46,17.3,17.45,17.42,17.45,17.24,22.94,22.34,22.85,22.26,17.31,17.32,20.08,0,2150.17,0.156,0.034,0.207,0,0.598,0.586,13.27,0,0
101,2015-07-04T18:00,2015,185,1800,0,17.46,17.29,17.46,17.43,17.45,17.24,22.92,22.31,22.82,22.24,17.31,17.32,19.98,0,2199.066,0.17,0.026,0.211,0,0.609,0.583,13.27,0,0
101,2015-07-04T19:00,2015,185,1900,0,17.26,17.09,17.25,17.23,17.25,17.04,22.86,22.25,22.76,22.17,17.11,17.12,19.96,0,2185.583,0.172,0.024,0.21,0,0.609,0.591,13.27,0,0
101,2015-07-04T20:00,2015,185,2000,0,16.8,16.62,16.79,16.77,16.78,16.56,22.77,22.15,22.68,22.06,16.64,16.65,19.98,0,2238.955,0.18,0.016,0.219,0,0.624,0.616,13.27,0,0
101,2015-07-04T21:00,2015,185,2100,0,16.06,15.88,16.04,16.04,16.04,15.83,22.62,21.95,22.52,21.84,15.9,15.91,19.85,0,2154.41,0.181,0.004,0.217,0,0.674,0.682,13.28,0,0
101,2015-07-04T22:00,2015,185,2200,0,15.71,15.54,15.69,15.7,15.69,15.47,22.42,21.69,22.32,21.57,15.55,15.56,19.87,0,2097.469,0.173,-0.004,0.222,0,0.73,0.75,13.28,0,0
101,2015-07-04T23:00,2015,185,2300,0,15.77,15.6,15.75,15.76,15.75,15.53,22.23,21.48,22.13,21.37,15.61,15.62,19.87,0,2049.164,0.165,-0.006,0.223,0,0.746,0.761,13.28,0,0
101,2015-07-05T00:00,2015,186,2400,0,15.98,15.81,15.97,15.96,15.96,15.74,22.09,21.38,21.99,21.28,15.82,15.84,19.93,0,2168.844,0.168,0.008,0.227,0,0.714,0.715,13.29,0,0
101,2015-07-05T01:00,2015,186,100,0,15.83,15.66,15.82,15.81,15.82,15.6,21.97,21.29,21.86,21.19,15.67,15.69,19.96,0,2155.082,0.169,0.01,0.22,0,0.681,0.679,13.29,0,0
101,2015-07-05T02:00,2015,186,200,0,15.73,15.56,15.72,15.71,15.72,15.5,21.84,21.17,21.74,21.07,15.57,15.59,19.94,0,2180.661,0.174,0.015,0.216,0,0.671,0.672,13.29,0,0
101,2015-07-05T03:00,2015,186,300,0,15.55,15.38,15.54,15.53,15.53,15.32,21.71,21.04,21.61,20.94,15.39,15.41,19.95,0,2152.975,0.174,0.012,0.214,0,0.667,0.671,13.29,0,0
101,2015-07-05T04:00,2015,186,400,0,15.43,15.25,15.42,15.41,15.41,15.19,21.58,20.91,21.48,20.81,15.27,15.28,19.9,0,2176.24,0.178,0.009,0.218,0,0.666,0.669,13.29,0,0
101,2015-07-05T05:00,2015,186,500,0,15.28,15.11,15.27,15.27,15.26,15.04,21.45,20.78,21.35,20.68,15.12,15.13,19.9,0,2144.085,0.175,0.005,0.219,0,0.666,0.673,13.29,0,0
101,2015-07-05T06:00,2015,186,600,0,15.46,15.3,15.45,15.44,15.44,15.22,21.34,20.68,21.24,20.58,15.3,15.32,20.01,0,2130.203,0.161,0.01,0.223,0,0.663,0.664,13.3,0,0
101,2015-07-05T07:00,2015,186,700,0,15.97,15.82,15.97,15.94,15.96,15.74,21.3,20.67,21.2,20.58,15.82,15.84,19.89,0,2146.379,0.147,0.029,0.224,0,0.628,0.617,13.3,0,0
101,2015-07-05T08:00,2015,186,800,0,16.81,16.68,16.82,16.77,16.8,16.57,21.34,20.77,21.25,20.7,16.67,16.69,19.9,0,2198,0.128,0.049,0.232,0,0.567,0.543,13.3,0,0
101,2015-07-05T09:00,2015,186,900,0,18.04,17.93,18.06,17.98,18.04,17.81,21.49,21,21.41,20.96,17.92,17.93,19.86,0,2227.681,0.102,0.082,0.232,0,0.493,0.45,13.3,0,0
101,2015-07-05T10:00,2015,186,1000,0,19.6,19.52,19.64,19.52,19.6,19.38,21.78,21.37,21.7,21.36,19.5,19.51,20.06,0,2328.541,0.085,0.124,0.221,0,0.406,0.343,13.3,0,0
101,2015-07-05T11:00,2015,186,1100,0,21.18,21.11,21.24,21.09,21.18,20.96,22.2,21.87,22.13,21.87,21.1,21.1,20.22,0,2423.419,0.067,0.149,0.228,0,0.33,0.254,13.29,0,0
101,2015-07-05T12:00,2015,186,1200,0,22.44,22.38,22.51,22.34,22.45,22.23,22.7,22.41,22.64,22.43,22.39,22.38,20.38,0,2506.097,0.06,0.174,0.221,0,0.287,0.204,13.29,0,0
101,2015-07-05T13:00,2015,186,1300,0,23.4,23.34,23.47,23.3,23.41,23.2,23.24,22.98,23.18,23.01,23.35,23.35,20.48,0,2511.03,0.063,0.174,0.217,0,0.256,0.168,13.28,0,0
101,2015-07-05T14:00,2015,186,1400,0,23.88,23.8,23.95,23.79,23.89,23.69,23.78,23.54,23.72,23.59,23.83,23.83,20.5,0,2510.616,0.083,0.164,0.207,0,0.233,0.134,13.27,0,0
101,2015-07-05T15:00,2015,186,1500,0,23.62,23.5,23.68,23.53,23.62,23.42,24.28,24.06,24.22,24.12,23.55,23.55,20.49,0,2570.825,0.116,0.148,0.201,0,0.214,0.106,13.26,0,0
101,2015-07-05T16:00,2015,186,1600,0,23.29,23.18,23.34,23.22,23.29,23.09,24.69,24.49,24.63,24.54,23.21,23.21,20.42,0,2361.694,0.104,0.12,0.204,0,0.2,0.086,13.26,0,0
101,2015-07-05T17:00,2015,186,1700,0,23.32,23.2,23.36,23.26,23.32,23.11,25.05,24.84,24.99,24.89,23.23,23.23,20.4,0,2438.03,0.121,0.108,0.214,0,0.205,0.098,13.25,0,0
101,2015-07-05T18:00,2015,186,1800,0,22.79,22.65,22.82,22.75,22.79,22.56,25.33,25.11,25.27,25.14,22.68,22.68,20.48,0,2435.495,0.141,0.068,0.231,0,0.224,0.131,13.25,0,0
101,2015-07-05T19:00,2015,186,1900,0,21.83,21.67,21.84,21.8,21.82,21.59,25.48,25.2,25.42,25.19,21.7,21.71,20.49,0,2373.692,0.157,0.039,0.233,0,0.289,0.225,13.24,0,0
101,2015-07-05T20:00,2015,186,2000,0,20.8,20.64,20.8,20.78,20.79,20.56,25.5,25.1,25.43,25.06,20.67,20.68,20.45,0,2313.639,0.166,0.024,0.229,0,0.404,0.366,13.24,0,0
101,2015-07-05T21:00,2015,186,2100,0,19.78,19.61,19.77,19.76,19.76,19.54,25.4,24.86,25.31,24.79,19.63,19.64,20.43,0,2211.333,0.169,0.007,0.225,0,0.536,0.518,13.24,0,0
101,2015-07-05T22:00,2015,186,2200,0,19.09,18.92,19.07,19.07,19.07,18.85,25.22,24.57,25.13,24.48,18.93,18.95,20.35,0,2178.856,0.169,0.001,0.227,0,0.649,0.642,13.24,0,0
101,2015-07-05T23:00,2015,186,2300,0,18.76,18.6,18.74,18.75,18.74,18.51,25.01,24.3,24.92,24.2,18.6,18.62,20.17,0,2081.25,0.163,-0.007,0.226,0,0.714,0.713,13.24,0,0
101,2015-07-06T00:00,2015,187,2400,0,18.59,18.43,18.57,18.58,18.57,18.34,24.81,24.09,24.72,23.99,18.43,18.45,20.25,0,2139.837,0.165,-0.007,0.233,0,0.726,0.724,13.24,0,0
101,2015-07-06T01:00,2015,187,100,0,18.66,18.5,18.65,18.66,18.64,18.4,24.63,23.92,24.54,23.83,18.5,18.52,20.25,0,2127.61,0.162,-0.011,0.238,0,0.718,0.712,13.25,0,0
101,2015-07-06T02:00,2015,187,200,0,18.42,18.25,18.41,18.4,18.4,18.17,24.48,23.79,24.39,23.7,18.26,18.28,20.27,0,2268.212,0.175,0.008,0.232,0,0.692,0.686,13.25,0,0
101,2015-07-06T03:00,2015,187,300,0,17.74,17.56,17.71,17.71,17.71,17.49,24.29,23.57,24.19,23.47,17.57,17.59,20.19,0,2161.73,0.174,-0.001,0.224,0,0.711,0.721,13.25,0,0
101,2015-07-06T04:00,2015,187,400,0,17.46,17.29,17.44,17.44,17.44,17.21,24.07,23.31,23.97,23.2,17.29,17.31,20.14,0,2128.035,0.171,-0.007,0.227,0,0.758,0.774,13.25,0,0
101,2015-07-06T05:00,2015,187,500,0,17.2,17.03,17.18,17.18,17.18,16.95,23.85,23.09,23.76,22.98,17.03,17.05,20.13,0,2155.893,0.173,-0.004,0.228,0,0.762,0.777,13.26,0,0
101,2015-07-06T06:00,2015,187,600,0,17.25,17.09,17.23,17.23,17.23,17.02,23.65,22.89,23.56,22.78,17.09,17.11,19.97,0,2035.999,0.16,0.002,0.216,0,0.763,0.78,13.26,0,0
101,2015-07-06T07:00,2015,187,700,0,18.17,18.02,18.16,18.14,18.15,17.94,23.54,22.83,23.44,22.74,18.02,18.04,20.18,0,2084.404,0.145,0.026,0.211,0,0.714,0.709,13.26,0,0
101,2015-07-06T08:00,2015,187,800,0,19.59,19.47,19.6,19.55,19.58,19.36,23.6,23,23.51,22.94,19.46,19.48,20.31,0,2156.727,0.115,0.054,0.223,0,0.604,0.57,13.26,0,0
101,2015-07-06T09:00,2015,187,900,0,21,20.9,21.03,20.93,20.99,20.78,23.82,23.34,23.74,23.32,20.89,20.9,20.31,0,2278.181,0.101,0.096,0.219,0,0.479,0.419,13.26,0,0
101,2015-07-06T10:00,2015,187,1000,0,22.55,22.47,22.6,22.47,22.55,22.34,24.14,23.77,24.07,23.77,22.47,22.47,20.49,0,2361.719,0.079,0.135,0.213,0,0.371,0.299,13.26,0,0
101,2015-07-06T11:00,2015,187,1100,0,23.8,23.71,23.85,23.7,23.8,23.59,24.55,24.25,24.49,24.27,23.73,23.73,16.52,0,1976.806,0.083,0.154,0.215,0,0.3,0.219,12.89,0,0
101,2015-07-06T12:00,2015,187,1200,0,24.32,24.13,24.44,24.11,24.47,24,24.63,24.39,24.59,24.44,24.25,24.2,0,0,0,0.194,0.333,0.473,0,0.238,0.151,12.76,0,0
101,2015-07-06T13:00,2015,187,1300,0,24.55,24.25,24.67,24.23,24.68,24.12,24.61,24.43,24.59,24.51,24.56,24.36,0,0,0,0.301,0.438,0.56,0,0.175,0.076,12.73,0,0
101,2015-07-06T14:00,2015,187,1400,0,24.66,24.35,24.75,24.34,24.69,24.23,24.66,24.51,24.65,24.61,24.72,24.49,0,0,0,0.306,0.411,0.464,0,0.147,0.039,12.72,0,0
101,2015-07-06T15:00,2015,187,1500,0,24.72,24.46,24.8,24.45,24.73,24.34,24.75,24.61,24.74,24.72,24.82,24.6,0,0,0,0.258,0.354,0.386,0,0.137,0.023,12.7,0,0
101,2015-07-06T16:00,2015,187,1600,0,24.77,24.57,24.86,24.56,24.79,24.46,24.85,24.72,24.85,24.83,24.9,24.71,0,0,0,0.202,0.302,0.324,0,0.132,0.017,12.69,0,0
101,2015-07-06T17:00,2015,187,1700,0,24.84,24.68,24.93,24.67,24.86,24.58,24.95,24.82,24.95,24.94,24.98,24.82,0,0,0,0.157,0.262,0.286,0,0.13,0.01,12.68,0,0
101,2015-07-06T18:00,2015,187,1800,0,24.9,24.78,25,24.76,24.94,24.67,25.02,24.9,25.02,25.01,25.05,24.91,0,0,0,0.129,0.235,0.267,0,0.122,0.003,12.67,0,0
101,2015-07-06T19:00,2015,187,1900,0,24.96,24.84,25.05,24.82,25,24.74,25.05,24.93,25.05,25.05,25.11,24.98,0,0,0,0.121,0.232,0.258,0,0.121,0,12.66,0,0
101,2015-07-06T20:00,2015,187,2000,0,24.99,24.87,25.09,24.85,25.03,24.78,25.03,24.93,25.03,25.05,25.14,25.03,0,0,0,0.122,0.24,0.252,0,0.108,-0.014,12.65,0,0
101,2015-07-06T21:00,2015,187,2100,0,24.99,24.86,25.09,24.84,25.02,24.77,24.97,24.87,24.97,25,25.15,25.05,0,0,0,0.128,0.252,0.255,0,0.095,-0.032,12.64,0,0
101,2015-07-06T22:00,2015,187,2200,0,24.96,24.82,25.05,24.8,24.98,24.72,24.87,24.79,24.87,24.92,25.13,25.05,0,0,0,0.135,0.248,0.255,0,0.08,-0.048,12.63,0,0
101,2015-07-06T23:00,2015,187,2300,0,24.9,24.75,24.98,24.73,24.91,24.65,24.75,24.68,24.75,24.81,25.08,25.01,0,0,0,0.145,0.249,0.26,0,0.07,-0.058,12.63,0,0
101,2015-07-07T00:00,2015,188,2400,0,24.8,24.65,24.88,24.63,24.81,24.55,24.61,24.55,24.61,24.68,25.02,24.96,0,0,0,0.151,0.251,0.267,0,0.059,-0.071,12.62,0,0
101,2015-07-07T01:00,2015,188,100,0,24.68,24.53,24.75,24.5,24.69,24.41,24.44,24.39,24.44,24.52,24.92,24.88,0,0,0,0.157,0.253,0.276,0,0.048,-0.082,12.61,0,0
101,2015-07-07T02:00,2015,188,200,0,24.54,24.37,24.6,24.35,24.53,24.26,24.25,24.21,24.25,24.34,24.81,24.78,0,0,0,0.164,0.258,0.275,0,0.038,-0.092,12.6,0,0
101,2015-07-07T03:00,2015,188,300,0,24.37,24.2,24.43,24.17,24.36,24.08,24.05,24.02,24.05,24.15,24.67,24.66,0,0,0,0.171,0.262,0.278,0,0.029,-0.099,12.59,0,0
101,2015-07-07T04:00,2015,188,400,0,24.19,24.02,24.26,23.99,24.18,23.91,23.86,23.83,23.86,23.96,24.53,24.53,0,0,0,0.171,0.263,0.279,0,0.024,-0.105,12.58,0,0
101,2015-07-07T05:00,2015,188,500,0,24.02,23.85,24.08,23.82,24.01,23.73,23.68,23.66,23.68,23.79,24.38,24.39,0,0,0,0.175,0.261,0.282,0,0.022,-0.108,12.57,0,0
101,2015-07-07T06:00,2015,188,600,0,23.85,23.68,23.9,23.64,23.84,23.56,23.52,23.5,23.52,23.63,24.22,24.24,0,0,0,0.173,0.26,0.277,0,0.022,-0.108,12.57,0,0
101,2015-07-07T07:00,2015,188,700,0,23.69,23.52,23.74,23.48,23.68,23.4,23.38,23.36,23.38,23.49,24.07,24.1,0,0,0,0.17,0.257,0.276,0,0.023,-0.104,12.56,0,0
101,2015-07-07T08:00,2015,188,800,0,23.56,23.39,23.61,23.35,23.54,23.27,23.28,23.26,23.28,23.38,23.93,23.96,0,0,0,0.165,0.253,0.271,0,0.027,-0.1,12.55,0,0
101,2015-07-07T09:00,2015,188,900,0,23.45,23.29,23.5,23.25,23.44,23.18,23.23,23.19,23.22,23.31,23.81,23.85,0,0,0,0.154,0.245,0.257,0,0.037,-0.089,12.55,0,0
101,2015-07-07T10:00,2015,188,1000,0,23.37,23.23,23.42,23.19,23.37,23.12,23.21,23.17,23.21,23.28,23.72,23.75,0,0,0,0.148,0.234,0.247,0,0.046,-0.072,12.53,0,0
101,2015-07-07T11:00,2015,188,1100,0,23.34,23.2,23.4,23.17,23.34,23.11,23.27,23.2,23.27,23.31,23.66,23.69,0,0,0,0.142,0.227,0.232,0,0.074,-0.043,12.53,0,0
101,2015-07-07T12:00,2015,188,1200,0,23.37,23.24,23.43,23.22,23.38,23.15,23.4,23.3,23.4,23.41,23.66,23.68,0,0,0,0.129,0.21,0.223,0,0.096,-0.015,12.52,0,0
101,2015-07-07T13:00,2015,188,1300,0,23.43,23.32,23.5,23.3,23.45,23.24,23.53,23.43,23.53,23.54,23.68,23.69,0,0,0,0.112,0.196,0.206,0,0.105,-0.005,12.51,0,0
101,2015-07-07T14:00,2015,188,1400,0,23.51,23.41,23.58,23.4,23.53,23.34,23.65,23.54,23.65,23.65,23.73,23.72,0,0,0,0.106,0.182,0.195,0,0.104,-0.003,12.51,0,0
101,2015-07-07T15:00,2015,188,1500,0,23.61,23.51,23.67,23.5,23.63,23.44,23.77,23.66,23.77,23.76,23.79,23.77,0,0,0,0.099,0.171,0.187,0,0.113,0.007,12.5,0,0
101,2015-07-07T16:00,2015,188,1600,0,23.71,23.62,23.78,23.62,23.74,23.56,23.92,23.8,23.91,23.9,23.87,23.84,0,0,0,0.088,0.164,0.18,0,0.119,0.014,12.5,0,0
101,2015-07-07T17:00,2015,188,1700,0,23.83,23.75,23.91,23.75,23.87,23.69,24.06,23.94,24.06,24.04,23.97,23.92,0,0,0,0.079,0.156,0.177,0,0.125,0.018,12.48,0,0
101,2015-07-07T18:00,2015,188,1800,0,23.94,23.87,24.02,23.87,23.98,23.81,24.15,24.04,24.15,24.14,24.06,24,0,0,0,0.074,0.157,0.173,0,0.107,0.003,12.48,0,0
101,2015-07-07T19:00,2015,188,1900,0,24.04,23.97,24.12,23.96,24.08,23.91,24.21,24.12,24.21,24.22,24.14,24.08,0,0,0,0.074,0.155,0.173,0,0.097,-0.007,12.48,0,0
101,2015-07-07T20:00,2015,188,2000,0,24.12,24.05,24.19,24.04,24.15,23.99,24.26,24.17,24.26,24.27,24.21,24.15,0,0,0,0.073,0.155,0.168,0,0.091,-0.018,12.47,0,0
101,2015-07-07T21:00,2015,188,2100,0,24.18,24.1,24.25,24.09,24.21,24.05,24.27,24.2,24.27,24.3,24.27,24.2,0,0,0,0.077,0.159,0.166,0,0.079,-0.028,12.46,0,0
101,2015-07-07T22:00,2015,188,2200,0,24.22,24.13,24.28,24.12,24.25,24.08,24.27,24.2,24.27,24.3,24.31,24.25,0,0,0,0.087,0.166,0.168,0,0.075,-0.03,12.45,0,0
101,2015-07-07T23:00,2015,188,2300,0,24.24,24.15,24.3,24.13,24.27,24.09,24.27,24.19,24.26,24.3,24.33,24.28,0,0,0,0.093,0.171,0.176,0,0.075,-0.041,12.44,0,0
101,2015-07-08T00:00,2015,189,2400,0,24.26,24.15,24.3,24.14,24.27,24.09,24.25,24.18,24.24,24.29,24.35,24.3,0,0,0,0.103,0.165,0.178,0,0.064,-0.055,12.43,0,0
101,2015-07-08T01:00,2015,189,100,0,24.25,24.15,24.3,24.12,24.26,24.09,24.21,24.15,24.2,24.27,24.35,24.3,0,0,0,0.098,0.177,0.172,0,0.061,-0.06,12.43,0,0
101,2015-07-08T02:00,2015,189,200,0,24.22,24.12,24.28,24.1,24.23,24.06,24.16,24.11,24.16,24.22,24.34,24.3,0,0,0,0.1,0.175,0.172,0,0.056,-0.063,12.42,0,0
101,2015-07-08T03:00,2015,189,300,0,24.19,24.09,24.24,24.07,24.2,24.02,24.1,24.06,24.1,24.17,24.33,24.29,0,0,0,0.099,0.172,0.175,0,0.049,-0.07,12.41,0,0
101,2015-07-08T04:00,2015,189,400,0,24.14,24.04,24.19,24.02,24.15,23.98,24.03,23.99,24.03,24.1,24.29,24.27,0,0,0,0.099,0.177,0.174,0,0.047,-0.076,12.4,0,0
101,2015-07-08T05:00,2015,189,500,0,24.09,23.99,24.14,23.96,24.09,23.91,23.96,23.92,23.96,24.04,24.25,24.23,0,0,0,0.105,0.177,0.184,0,0.046,-0.08,12.39,0,0
101,2015-07-08T06:00,2015,189,600,0,24.03,23.92,24.08,23.89,24.03,23.85,23.89,23.85,23.89,23.97,24.2,24.19,0,0,0,0.106,0.185,0.182,0,0.039,-0.084,12.38,0,0
101,2015-07-08T07:00,2015,189,700,0,23.97,23.86,24.02,23.83,23.97,23.78,23.83,23.79,23.83,23.9,24.15,24.14,0,0,0,0.108,0.182,0.188,0,0.044,-0.078,12.37,0,0
101,2015-07-08T08:00,2015,189,800,0,23.91,23.81,23.96,23.78,23.91,23.73,23.79,23.74,23.78,23.86,24.1,24.1,0,0,0,0.105,0.187,0.183,0,0.045,-0.083,12.36,0,0
101,2015-07-08T09:00,2015,189,900,0,23.87,23.76,23.92,23.74,23.87,23.69,23.77,23.72,23.77,23.84,24.06,24.06,0,0,0,0.111,0.181,0.186,0,0.048,-0.073,12.36,0,0
101,2015-07-08T10:00,2015,189,1000,0,23.86,23.75,23.9,23.73,23.87,23.68,23.81,23.75,23.8,23.86,24.05,24.05,0,0,0,0.112,0.177,0.19,0,0.061,-0.059,12.35,0,0
101,2015-07-08T11:00,2015,189,1100,0,23.88,23.78,23.93,23.76,23.88,23.71,23.9,23.83,23.89,23.93,24.06,24.05,0,0,0,0.094,0.17,0.174,0,0.073,-0.042,12.34,0,0
101,2015-07-08T12:00,2015,189,1200,0,23.93,23.85,23.99,23.84,23.95,23.78,24.02,23.93,24.02,24.04,24.11,24.09,0,0,0,0.081,0.155,0.17,0,0.089,-0.024,12.33,0,0
101,2015-07-08T13:00,2015,189,1300,0,24.01,23.94,24.07,23.93,24.03,23.87,24.16,24.06,24.15,24.16,24.16,24.14,0,0,0,0.066,0.142,0.157,0,0.104,-0.007,12.32,0,0
101,2015-07-08T14:00,2015,189,1400,0,24.09,24.03,24.16,24.03,24.12,23.97,24.26,24.15,24.25,24.26,24.24,24.2,0,0,0,0.059,0.135,0.154,0,0.105,-0.007,12.32,0,0
101,2015-07-08T15:00,2015,189,1500,0,24.19,24.13,24.26,24.13,24.22,24.06,24.37,24.26,24.36,24.37,24.32,24.27,0,0,0,0.054,0.132,0.153,0,0.104,-0.008,12.31,0,0
101,2015-07-08T16:00,2015,189,1600,0,24.29,24.24,24.36,24.23,24.32,24.17,24.48,24.37,24.47,24.48,24.4,24.35,0,0,0,0.047,0.126,0.15,0,0.107,-0.008,12.29,0,0
101,2015-07-08T17:00,2015,189,1700,0,24.39,24.34,24.47,24.34,24.43,24.28,24.58,24.48,24.58,24.58,24.49,24.44,0,0,0,0.044,0.125,0.149,0,0.105,-0.008,12.29,0,0
101,2015-07-08T18:00,2015,189,1800,0,24.48,24.44,24.56,24.43,24.52,24.36,24.65,24.55,24.65,24.66,24.58,24.52,0,0,0,0.043,0.128,0.157,0,0.097,-0.012,12.28,0,0
101,2015-07-08T19:00,2015,189,1900,0,24.53,24.47,24.61,24.46,24.57,24.41,24.62,24.53,24.61,24.64,24.63,24.57,0,0,0,0.053,0.15,0.162,0,0.091,-0.029,12.28,0,0
101,2015-07-08T20:00,2015,189,2000,0,24.49,24.43,24.59,24.4,24.54,24.35,24.46,24.38,24.45,24.51,24.63,24.58,0,0,0,0.066,0.191,0.19,0,0.073,-0.056,12.27,0,0
101,2015-07-08T21:00,2015,189,2100,0,24.4,24.31,24.49,24.28,24.44,24.22,24.24,24.19,24.23,24.32,24.58,24.54,0,0,0,0.094,0.219,0.222,0,0.051,-0.082,12.26,0,0
101,2015-07-08T22:00,2015,189,2200,0,24.28,24.14,24.35,24.11,24.29,24.04,24,23.96,23.99,24.1,24.48,24.45,0,0,0,0.137,0.238,0.246,0,0.034,-0.103,12.25,0,0
101,2015-07-08T23:00,2015,189,2300,0,24.12,23.94,24.16,23.92,24.1,23.85,23.77,23.74,23.76,23.88,24.35,24.34,0,0,0,0.181,0.244,0.25,0,0.021,-0.117,12.24,0,0
101,2015-07-09T00:00,2015,190,2400,0,23.91,23.73,23.96,23.71,23.88,23.63,23.52,23.51,23.51,23.64,24.19,24.2,0,0,0,0.175,0.25,0.251,0,0.012,-0.127,12.23,0,0
101,2015-07-09T01:00,2015,190,100,0,23.68,23.51,23.73,23.47,23.66,23.4,23.27,23.26,23.27,23.4,24.01,24.04,0,0,0,0.166,0.255,0.256,0,0.005,-0.136,12.22,0,0
101,2015-07-09T02:00,2015,190,200,0,23.44,23.27,23.49,23.23,23.42,23.15,23,23,23,23.14,23.81,23.85,0,0,0,0.173,0.261,0.27,0,0,-0.14,12.21,0,0
101,2015-07-09T03:00,2015,190,300,0,23.19,23.01,23.24,22.97,23.17,22.87,22.73,22.74,22.73,22.87,23.6,23.65,0,0,0,0.18,0.268,0.296,0,-0.003,-0.144,12.2,0,0
101,2015-07-09T04:00,2015,190,400,0,22.93,22.75,22.98,22.7,22.92,22.6,22.46,22.47,22.46,22.61,23.38,23.44,0,0,0,0.185,0.272,0.312,0,-0.005,-0.146,12.19,0,0
101,2015-07-09T05:00,2015,190,500,0,22.67,22.48,22.71,22.44,22.66,22.33,22.19,22.2,22.19,22.33,23.15,23.21,0,0,0,0.194,0.279,0.328,0,-0.007,-0.148,12.18,0,0
101,2015-07-09T06:00,2015,190,600,0,22.41,22.21,22.45,22.17,22.4,22.06,21.93,21.94,21.93,22.07,22.91,22.98,0,0,0,0.193,0.28,0.333,0,-0.008,-0.148,12.17,0,0
101,2015-07-09T07:00,2015,190,700,0,22.14,21.94,22.18,21.9,22.13,21.79,21.66,21.67,21.66,21.81,22.67,22.74,0,0,0,0.195,0.281,0.336,0,-0.009,-0.146,12.16,0,0
101,2015-07-09T08:00,2015,190,800,0,21.89,21.7,21.93,21.65,21.88,21.55,21.45,21.46,21.45,21.59,22.43,22.51,0,0,0,0.19,0.277,0.327,0,-0.007,-0.142,12.15,0,0
101,2015-07-09T09:00,2015,190,900,0,21.68,21.49,21.71,21.44,21.67,21.36,21.3,21.3,21.29,21.42,22.21,22.29,0,0,0,0.182,0.27,0.306,0,-0.002,-0.13,12.14,0,0
101,2015-07-09T10:00,2015,190,1000,0,21.5,21.33,21.53,21.27,21.49,21.21,21.19,21.18,21.18,21.31,22.02,22.1,0,0,0,0.171,0.26,0.284,0,0.008,-0.122,12.13,0,0
101,2015-07-09T11:00,2015,190,1100,0,21.38,21.22,21.41,21.16,21.37,21.11,21.16,21.14,21.16,21.26,21.86,21.94,0,0,0,0.158,0.249,0.264,0,0.019,-0.1,12.12,0,0
101,2015-07-09T12:00,2015,190,1200,0,21.32,21.17,21.36,21.12,21.32,21.08,21.21,21.17,21.2,21.28,21.76,21.83,0,0,0,0.144,0.239,0.239,0,0.047,-0.077,12.11,0,0
101,2015-07-09T13:00,2015,190,1300,0,21.31,21.19,21.36,21.14,21.33,21.1,21.33,21.26,21.32,21.37,21.71,21.77,0,0,0,0.127,0.218,0.223,0,0.066,-0.049,12.1,0,0
101,2015-07-09T14:00,2015,190,1400,0,21.4,21.3,21.45,21.26,21.42,21.21,21.57,21.47,21.56,21.57,21.74,21.77,0,0,0,0.097,0.19,0.207,0,0.105,-0.005,12.09,0,0
101,2015-07-09T15:00,2015,190,1500,0,21.51,21.42,21.57,21.39,21.53,21.34,21.72,21.6,21.71,21.71,21.78,21.8,0,0,0,0.084,0.175,0.191,0,0.113,0.003,12.08,0,0
101,2015-07-09T16:00,2015,190,1600,0,21.63,21.56,21.7,21.54,21.67,21.49,21.88,21.76,21.88,21.87,21.86,21.86,0,0,0,0.073,0.159,0.179,0,0.121,0.011,12.07,0,0
101,2015-07-09T17:00,2015,190,1700,0,21.77,21.7,21.84,21.69,21.81,21.63,22.03,21.91,22.03,22.01,21.95,21.94,0,0,0,0.066,0.152,0.174,0,0.124,0.013,12.07,0,0
101,2015-07-09T18:00,2015,190,1800,0,21.9,21.83,21.98,21.82,21.94,21.77,22.16,22.03,22.15,22.14,22.05,22.02,0,0,0,0.064,0.157,0.173,0,0.121,0.009,12.06,0,0
101,2015-07-09T19:00,2015,190,1900,0,22.01,21.95,22.09,21.93,22.05,21.88,22.24,22.13,22.23,22.23,22.14,22.1,0,0,0,0.067,0.162,0.176,0,0.112,0.001,12.05,0,0
101,2015-07-09T20:00,2015,190,2000,0,22.1,22.03,22.18,22.01,22.14,21.96,22.28,22.18,22.27,22.28,22.22,22.17,0,0,0,0.072,0.171,0.18,0,0.105,-0.009,12.04,0,0
101,2015-07-09T21:00,2015,190,2100,0,22.16,22.08,22.24,22.06,22.2,22.02,22.29,22.2,22.27,22.3,22.27,22.22,0,0,0,0.085,0.187,0.182,0,0.085,-0.028,12.03,0,0
101,2015-07-09T22:00,2015,190,2200,0,22.2,22.11,22.27,22.08,22.23,22.04,22.27,22.19,22.26,22.29,22.3,22.26,0,0,0,0.094,0.186,0.188,0,0.079,-0.031,12.02,0,0
101,2015-07-09T23:00,2015,190,2300,0,22.21,22.12,22.27,22.09,22.23,22.05,22.24,22.16,22.23,22.27,22.32,22.27,0,0,0,0.098,0.184,0.185,0,0.077,-0.04,12.02,0,0
101,2015-07-10T00:00,2015,191,2400,0,22.19,22.09,22.25,22.07,22.22,22.03,22.17,22.1,22.16,22.22,22.32,22.28,0,0,0,0.102,0.186,0.187,0,0.064,-0.056,12,0,0
101,2015-07-10T01:00,2015,191,100,0,22.14,22.03,22.18,22.01,22.15,21.96,22.04,21.99,22.03,22.11,22.29,22.26,0,0,0,0.108,0.174,0.188,0,0.051,-0.071,11.99,0,0
101,2015-07-10T02:00,2015,191,200,0,22.06,21.93,22.09,21.91,22.06,21.86,21.9,21.86,21.89,21.98,22.23,22.21,0,0,0,0.124,0.183,0.195,0,0.043,-0.083,11.98,0,0
101,2015-07-10T03:00,2015,191,300,0,21.95,21.82,21.99,21.79,21.95,21.75,21.76,21.72,21.76,21.84,22.15,22.14,0,0,0,0.135,0.197,0.199,0,0.037,-0.087,11.97,0,0
101,2015-07-10T04:00,2015,191,400,0,21.84,21.7,21.87,21.66,21.83,21.62,21.62,21.59,21.61,21.71,22.06,22.06,0,0,0,0.138,0.209,0.206,0,0.033,-0.093,11.96,0,0
101,2015-07-10T05:00,2015,191,500,0,21.71,21.57,21.75,21.53,21.7,21.49,21.48,21.45,21.48,21.57,21.96,21.97,0,0,0,0.141,0.221,0.215,0,0.03,-0.097,11.94,0,0
101,2015-07-10T06:00,2015,191,600,0,21.59,21.44,21.62,21.4,21.58,21.36,21.36,21.33,21.35,21.45,21.85,21.87,0,0,0,0.142,0.225,0.22,0,0.027,-0.096,11.93,0,0
101,2015-07-10T07:00,2015,191,700,0,21.47,21.33,21.5,21.28,21.46,21.24,21.25,21.22,21.24,21.34,21.75,21.77,0,0,0,0.141,0.225,0.223,0,0.028,-0.097,11.92,0,0
101,2015-07-10T08:00,2015,191,800,0,21.37,21.22,21.4,21.17,21.36,21.14,21.17,21.14,21.16,21.26,21.65,21.68,0,0,0,0.142,0.225,0.224,0,0.03,-0.093,11.91,0,0
101,2015-07-10T09:00,2015,191,900,0,21.29,21.15,21.32,21.1,21.29,21.07,21.14,21.1,21.14,21.21,21.57,21.6,0,0,0,0.138,0.22,0.218,0,0.041,-0.075,11.89,0,0
101,2015-07-10T10:00,2015,191,1000,0,21.23,21.11,21.27,21.06,21.24,21.03,21.14,21.08,21.14,21.2,21.51,21.53,0,0,0,0.127,0.211,0.212,0,0.055,-0.059,11.88,0,0
101,2015-07-10T11:00,2015,191,1100,0,21.2,21.1,21.25,21.04,21.22,21.02,21.17,21.11,21.17,21.22,21.47,21.49,0,0,0,0.102,0.208,0.205,0,0.062,-0.052,11.87,0,0
101,2015-07-10T12:00,2015,191,1200,0,21.21,21.12,21.26,21.07,21.24,21.05,21.26,21.17,21.25,21.28,21.47,21.48,0,0,0,0.082,0.189,0.189,0,0.084,-0.03,11.86,0,0
101,2015-07-10T13:00,2015,191,1300,0,21.26,21.17,21.32,21.13,21.28,21.11,21.36,21.27,21.36,21.38,21.5,21.5,0,0,0,0.086,0.182,0.171,0,0.092,-0.017,11.85,0,0
101,2015-07-10T14:00,2015,191,1400,0,21.34,21.27,21.39,21.23,21.36,21.2,21.5,21.39,21.49,21.5,21.55,21.54,0,0,0,0.069,0.161,0.158,0,0.106,-0.005,11.83,0,0
101,2015-07-10T15:00,2015,191,1500,0,21.44,21.38,21.5,21.35,21.47,21.32,21.65,21.54,21.65,21.64,21.63,21.61,0,0,0,0.059,0.144,0.151,0,0.118,0.006,11.83,0,0
101,2015-07-10T16:00,2015,191,1600,0,21.56,21.51,21.63,21.49,21.6,21.45,21.81,21.69,21.81,21.79,21.73,21.7,0,0,0,0.052,0.137,0.147,0,0.127,0.014,11.81,0,0
101,2015-07-10T17:00,2015,191,1700,0,21.7,21.66,21.77,21.64,21.75,21.6,21.98,21.85,21.98,21.96,21.84,21.8,0,0,0,0.044,0.128,0.148,0,0.134,0.019,11.8,0,0
101,2015-07-10T18:00,2015,191,1800,0,21.84,21.8,21.91,21.78,21.89,21.74,22.12,21.98,22.11,22.09,21.96,21.9,0,0,0,0.042,0.128,0.149,0,0.131,0.018,11.79,0,0
101,2015-07-10T19:00,2015,191,1900,0,21.96,21.92,22.04,21.9,22.01,21.86,22.21,22.08,22.2,22.19,22.06,22,0,0,0,0.047,0.137,0.156,0,0.125,0.009,11.77,0,0
101,2015-07-10T20:00,2015,191,2000,0,22.05,22,22.13,21.98,22.1,21.94,22.23,22.12,22.23,22.23,22.15,22.08,0,0,0,0.055,0.151,0.157,0,0.112,-0.003,11.76,0,0
101,2015-07-10T21:00,2015,191,2100,0,22.09,22.03,22.17,21.99,22.14,21.97,22.18,22.09,22.18,22.2,22.2,22.14,0,0,0,0.059,0.179,0.176,0,0.096,-0.028,11.75,0,0
101,2015-07-10T22:00,2015,191,2200,0,22.08,21.99,22.16,21.96,22.12,21.93,22.07,22,22.07,22.12,22.2,22.15,0,0,0,0.084,0.2,0.192,0,0.075,-0.05,11.72,0,0
101,2015-07-10T23:00,2015,191,2300,0,22.03,21.92,22.1,21.88,22.06,21.85,21.93,21.87,21.93,22,22.17,22.13,0,0,0,0.103,0.213,0.208,0,0.062,-0.069,11.71,0,0
101,2015-07-11T00:00,2015,192,2400,0,21.94,21.82,22,21.78,21.96,21.74,21.78,21.74,21.78,21.86,22.11,22.08,0,0,0,0.119,0.221,0.215,0,0.047,-0.081,11.69,0,0
101,2015-07-11T01:00,2015,192,100,0,21.82,21.69,21.88,21.65,21.83,21.61,21.61,21.57,21.61,21.7,22.03,22.01,0,0,0,0.13,0.226,0.221,0,0.041,-0.09,11.67,0,0
101,2015-07-11T02:00,2015,192,200,0,21.68,21.54,21.73,21.5,21.68,21.45,21.42,21.39,21.42,21.52,21.92,21.91,0,0,0,0.14,0.235,0.231,0,0.032,-0.101,11.65,0,0
101,2015-07-11T03:00,2015,192,300,0,21.52,21.37,21.57,21.33,21.52,21.27,21.23,21.2,21.22,21.33,21.79,21.8,0,0,0,0.147,0.241,0.245,0,0.026,-0.108,11.62,0,0
101,2015-07-11T04:00,2015,192,400,0,21.34,21.19,21.39,21.14,21.34,21.08,21.03,21,21.02,21.14,21.65,21.67,0,0,0,0.152,0.246,0.265,0,0.021,-0.114,11.6,0,0
101,2015-07-11T05:00,2015,192,500,0,21.15,21,21.2,20.95,21.16,20.87,20.82,20.8,20.81,20.93,21.49,21.52,0,0,0,0.151,0.251,0.287,0,0.017,-0.118,11.56,0,0
101,2015-07-11T06:00,2015,192,600,0,20.95,20.8,21,20.75,20.96,20.67,20.61,20.6,20.61,20.73,21.32,21.36,0,0,0,0.154,0.254,0.297,0,0.013,-0.122,11.52,0,0
101,2015-07-11T07:00,2015,192,700,0,20.77,20.61,20.81,20.56,20.78,20.48,20.44,20.43,20.44,20.55,21.16,21.2,0,0,0,0.165,0.252,0.293,0,0.011,-0.119,11.46,0,0
101,2015-07-11T08:00,2015,192,800,0,20.62,20.45,20.64,20.4,20.61,20.34,20.33,20.31,20.33,20.44,21,21.05,0,0,0,0.172,0.242,0.274,0,0.015,-0.113,11.39,0,0
101,2015-07-11T09:00,2015,192,900,0,20.51,20.34,20.53,20.3,20.5,20.25,20.3,20.28,20.29,20.39,20.88,20.93,0,0,0,0.167,0.234,0.252,0,0.028,-0.094,11.27,0,0
101,2015-07-11T10:00,2015,192,1000,0,20.46,20.3,20.48,20.26,20.46,20.22,20.35,20.3,20.35,20.42,20.81,20.85,0,0,0,0.16,0.221,0.234,0,0.051,-0.07,11.16,0,0
101,2015-07-11T11:00,2015,192,1100,0,20.47,20.34,20.51,20.3,20.48,20.26,20.5,20.42,20.5,20.53,20.79,20.82,0,0,0,0.137,0.208,0.216,0,0.079,-0.033,11.05,0,0
101,2015-07-11T12:00,2015,192,1200,0,20.56,20.45,20.61,20.42,20.58,20.38,20.74,20.62,20.73,20.73,20.84,20.86,0,0,0,0.11,0.188,0.201,0,0.115,0.005,10.95,0,0
101,2015-07-11T13:00,2015,192,1300,0,20.73,20.63,20.78,20.61,20.75,20.56,21.01,20.87,21.01,20.97,20.95,20.94,0,0,0,0.105,0.171,0.183,0,0.143,0.037,10.86,0,0
101,2015-07-11T14:00,2015,192,1400,0,20.94,20.85,21,20.85,20.96,20.8,21.31,21.14,21.3,21.24,21.1,21.08,0,0,0,0.087,0.152,0.166,0,0.164,0.058,10.77,0,0
101,2015-07-11T15:00,2015,192,1500,0,21.19,21.11,21.26,21.12,21.21,21.05,21.61,21.43,21.61,21.54,21.29,21.24,0,0,0,0.074,0.134,0.159,0,0.18,0.073,10.67,0,0
101,2015-07-11T16:00,2015,192,1600,0,21.45,21.39,21.53,21.4,21.48,21.32,21.91,21.73,21.91,21.83,21.51,21.43,0,0,0,0.06,0.129,0.155,0,0.188,0.079,10.55,0,0
101,2015-07-11T17:00,2015,192,1700,0,21.71,21.66,21.8,21.68,21.76,21.6,22.19,22,22.19,22.11,21.74,21.65,0,0,0,0.047,0.121,0.159,0,0.189,0.077,10.44,0,0
101,2015-07-11T18:00,2015,192,1800,0,21.96,21.92,22.06,21.94,22.02,21.85,22.43,22.24,22.42,22.35,21.97,21.86,0,0,0,0.042,0.123,0.166,0,0.184,0.072,10.33,0,0
101,2015-07-11T19:00,2015,192,1900,0,22.18,22.14,22.29,22.15,22.24,22.07,22.6,22.43,22.59,22.54,22.17,22.05,0,0,0,0.045,0.136,0.172,0,0.17,0.056,10.21,0,0
101,2015-07-11T20:00,2015,192,2000,0,22.36,22.31,22.47,22.31,22.42,22.24,22.7,22.55,22.69,22.65,22.34,22.22,0,0,0,0.054,0.159,0.179,0,0.152,0.037,10.1,0,0
101,2015-07-11T21:00,2015,192,2100,0,22.49,22.42,22.59,22.4,22.54,22.35,22.72,22.59,22.72,22.7,22.48,22.36,0,0,0,0.068,0.187,0.187,0,0.128,0.011,9.98,0,0
101,2015-07-11T22:00,2015,192,2200,0,22.56,22.47,22.66,22.45,22.6,22.41,22.69,22.59,22.69,22.7,22.57,22.46,0,0,0,0.089,0.203,0.194,0,0.106,-0.012,9.85,0,0
101,2015-07-11T23:00,2015,192,2300,0,22.59,22.49,22.68,22.47,22.62,22.42,22.64,22.55,22.63,22.66,22.63,22.52,0,0,0,0.102,0.203,0.202,0,0.092,-0.031,9.72,0,0
101,2015-07-12T00:00,2015,193,2400,0,22.59,22.47,22.65,22.45,22.61,22.39,22.56,22.48,22.56,22.6,22.65,22.56,0,0,0,0.117,0.209,0.218,0,0.077,-0.047,9.59,0,0
101,2015-07-12T01:00,2015,193,100,0,22.54,22.42,22.61,22.4,22.57,22.34,22.46,22.39,22.46,22.51,22.64,22.57,0,0,0,0.122,0.211,0.226,0,0.066,-0.059,9.41,0,0
101,2015-07-12T02:00,2015,193,200,0,22.48,22.34,22.53,22.32,22.49,22.26,22.34,22.28,22.33,22.41,22.61,22.55,0,0,0,0.133,0.216,0.225,0,0.054,-0.073,9.03,0,0
